Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 15:00:00,1.991,-0.12050000000000001,1.9946431385,0.081,-0.0205,0.0835538748,1.9100000000000001,-0.1,1.9126160096,1.951,-0.1505,1.9567961698,0.081,-0.0205,0.0835538748,1.87,-0.13,1.8745132702
2020-03-22 15:30:00,2.0055,-0.1165,2.0088809074,0.035500000000000004,-0.0165,0.0391471583,1.97,-0.1,1.9725364382000001,1.9655,-0.14650000000000002,1.9709521811,0.035500000000000004,-0.0165,0.0391471583,1.9300000000000002,-0.13,1.9343732835
2020-03-22 16:00:00,2.0905,-0.082,2.0921076096,0.0105,-0.002,0.0106887792,2.08,-0.08,2.081537893,2.1205,-0.10200000000000001,2.1229517776,0.0105,-0.002,0.0106887792,2.11,-0.1,2.1123683391
2020-03-22 16:30:00,2.078,-0.083,2.0796569429,0.018000000000000002,-0.003,0.0182482876,2.06,-0.08,2.0615528128,2.188,-0.133,2.1920385489,0.018000000000000002,-0.003,0.0182482876,2.17,-0.13,2.1738905216
2020-03-22 17:00:00,2.1225,-0.10250000000000001,2.1249735292,0.0125,-0.0025,0.012747548800000001,2.11,-0.1,2.1123683391,2.2925,-0.1125,2.2952586999999998,0.0125,-0.0025,0.012747548800000001,2.2800000000000002,-0.11,2.2826519665
2020-03-22 17:30:00,2.1665,-0.1015,2.168876322,0.006500000000000001,-0.0015,0.006670832000000001,2.16,-0.1,2.1623135758,2.4265,-0.1115,2.4290604151,0.006500000000000001,-0.0015,0.006670832000000001,2.42,-0.11,2.42249871
2020-03-22 18:00:00,2.2115,-0.0795,2.2129284896,0.0015,0.0005,0.0015811388,2.21,-0.08,2.2114474898,2.5415,-0.0695,2.5424500977999998,0.0015,0.0005,0.0015811388,2.54,-0.07,2.5409643839
2020-03-22 18:30:00,2.25,-0.1585,2.2555758134,0.0,0.0015,0.0015,2.25,-0.16,2.2556817151,2.64,-0.0685,2.6408885342,0.0,0.0015,0.0015,2.64,-0.07,2.6409278672000003
2020-03-22 19:00:00,2.561,-0.807,2.6851387301000003,4.181,-0.467,4.2070001188,-1.62,-0.34,1.6552945357,2.8810000000000002,0.673,2.9585621508,4.181,-0.467,4.2070001188,-1.3,1.1400000000000001,1.7290459797
2020-03-22 19:30:00,2.697,-0.247,2.7082869124,4.537,-0.34700000000000003,4.5502503228,-1.8399999999999999,0.1,1.8427153877,2.927,0.123,2.9295832468,4.537,-0.34700000000000003,4.5502503228,-1.6099999999999999,0.47000000000000003,1.6772000477
2020-03-22 20:00:00,2.3890000000000002,-0.848,2.5350394474,1.529,0.042,1.5295767388,0.86,-0.89,1.2376186812,2.859,0.682,2.9392184335,1.529,0.042,1.5295767388,1.33,0.64,1.4759742545
2020-03-22 20:30:00,2.19,-0.7375,2.310845354,0.0,0.0025,0.0025,2.19,-0.74,2.3116444363,2.7199999999999998,0.5325,2.7716342201,0.0,0.0025,0.0025,2.7199999999999998,0.53,2.7711549938999998
2020-03-22 21:00:00,2.1,-0.20750000000000002,2.1102265874,0.0,0.0025,0.0025,2.1,-0.21,2.1104738804,2.46,-0.1275,2.4633018999000003,0.0,0.0025,0.0025,2.46,-0.13,2.4634325645
2020-03-22 21:30:00,2.07,-0.1275,2.0739229132,0.0,0.0025,0.0025,2.07,-0.13,2.0740781085,2.4,-0.1275,2.4033843326,0.0,0.0025,0.0025,2.4,-0.13,2.4035182546
2020-03-22 22:00:00,2.01,-0.1275,2.0140397836,0.0,0.0025,0.0025,2.01,-0.13,2.0141995929,2.32,-0.1275,2.3235008608,0.0,0.0025,0.0025,2.32,-0.13,2.3236393868
2020-03-22 22:30:00,1.9100000000000001,-0.127,1.9142175947000002,0.0,0.003,0.003,1.9100000000000001,-0.13,1.9144189719,2.19,-0.157,2.1956204135,0.0,0.003,0.003,2.19,-0.16,2.1958369703
2020-03-22 23:00:00,1.82,-0.08700000000000001,1.8220782091,0.0,0.003,0.003,1.82,-0.09,1.822223916,2.08,-0.127,2.0838735566,0.0,0.003,0.003,2.08,-0.13,2.0840585404
2020-03-22 23:30:00,1.72,-0.128,1.7247562147000002,0.0,0.002,0.002,1.72,-0.13,1.7249057945000001,1.96,-0.158,1.9663580549000002,0.0,0.002,0.002,1.96,-0.16,1.9665197685
2020-03-23 00:00:00,1.58,-0.709,1.7317854948,0.0,0.001,0.001,1.58,-0.71,1.7321951391,1.9100000000000001,0.35100000000000003,1.9419837795000001,0.0,0.001,0.001,1.9100000000000001,0.35000000000000003,1.9418032856
2020-03-23 00:30:00,1.5,-0.5975,1.6146226339,0.0,0.0025,0.0025,1.5,-0.6000000000000001,1.6155494421,1.82,0.3025,1.8449678181,0.0,0.0025,0.0025,1.82,0.30000000000000004,1.8445595680000002
2020-03-23 01:00:00,1.54,-0.128,1.5453103248,0.0,0.002,0.002,1.54,-0.13,1.5454772726,1.76,-0.168,1.768,0.0,0.002,0.002,1.76,-0.17,1.7681911661
2020-03-23 01:30:00,1.48,-0.158,1.4884098898,0.0,0.002,0.002,1.48,-0.16,1.4886235253,1.7000000000000002,-0.218,1.7139206516,0.0,0.002,0.002,1.7000000000000002,-0.22,1.714176187
2020-03-23 02:00:00,1.53,-0.1085,1.5338423158999999,0.0,0.0015,0.0015,1.53,-0.11,1.5339491517,1.74,-0.1585,1.7472041237,0.0,0.0015,0.0015,1.74,-0.16,1.7473408368
2020-03-23 02:30:00,1.5,-0.28850000000000003,1.527492144,0.0,0.0015,0.0015,1.5,-0.29,1.5277761616,1.74,0.021500000000000002,1.7401328254,0.0,0.0015,0.0015,1.74,0.02,1.7401149387000001
2020-03-23 03:00:00,1.5,-0.11850000000000001,1.5046734696000001,0.0,0.0015,0.0015,1.5,-0.12,1.5047923445,1.71,-0.1285,1.7148213464,0.0,0.0015,0.0015,1.71,-0.13,1.7149344011
2020-03-23 03:30:00,1.5,-0.098,1.5031979244,0.0,0.002,0.002,1.5,-0.1,1.5033296378,1.71,-0.128,1.7147839514,0.0,0.002,0.002,1.71,-0.13,1.7149344011
2020-03-23 04:00:00,1.45,-0.1385,1.4565995503,0.0,0.0015,0.0015,1.45,-0.14,1.4567429423,1.65,-0.14850000000000002,1.6566690225,0.0,0.0015,0.0015,1.65,-0.15,1.6568041526
2020-03-23 04:30:00,1.45,-0.138,1.4565520931,0.0,0.002,0.002,1.45,-0.14,1.4567429423,1.65,-0.148,1.6566242785,0.0,0.002,0.002,1.65,-0.15,1.6568041526
2020-03-23 05:00:00,1.62,-0.078,1.6218766908000002,0.0,0.002,0.002,1.62,-0.08,1.6219741058000001,1.82,-0.108,1.8232015796,0.0,0.002,0.002,1.82,-0.11,1.8233211456
2020-03-23 05:30:00,2.35,0.002,2.3500008511,0.0,0.002,0.002,2.35,0.0,2.35,2.6,-0.038,2.6002776775000003,0.0,0.002,0.002,2.6,-0.04,2.6003076741
2020-03-23 06:00:00,2.5,0.07200000000000001,2.5010365851,0.0,0.002,0.002,2.5,0.07,2.5009798080000003,2.76,0.032,2.760185501,0.0,0.002,0.002,2.76,0.03,2.7601630387
2020-03-23 06:30:00,2.8200000000000003,0.231,2.829445352,0.0,0.001,0.001,2.8200000000000003,0.23,2.8293638861,3.11,0.201,3.1164885689,0.0,0.001,0.001,3.11,0.2,3.116424233
2020-03-23 07:00:00,2.702,0.0805,2.7031988921,0.002,0.0005,0.0020615528,2.7,0.08,2.7011849251999998,3.012,0.2605,3.0232439945,0.002,0.0005,0.0020615528,3.01,0.26,3.0212083675
2020-03-23 07:30:00,2.7955,-0.4495,2.8314078654,0.0055000000000000005,0.0005,0.0055226805,2.79,-0.45,2.8260573243,3.2355,1.0205,3.392621479,0.0055000000000000005,0.0005,0.0055226805,3.23,1.02,3.3872260037
2020-03-23 08:00:00,3.1255,0.28,3.1380169295,0.0055000000000000005,0.0,0.0055000000000000005,3.12,0.28,3.1325389064,3.4355,0.54,3.4776802973,0.0055000000000000005,0.0,0.0055000000000000005,3.43,0.54,3.472247111
2020-03-23 08:30:00,3.4050000000000002,0.52,3.444477464,0.005,0.0,0.005,3.4,0.52,3.4395348523,3.715,0.54,3.7540411559,0.005,0.0,0.005,3.71,0.54,3.7490932237
2020-03-23 09:00:00,3.509,0.5205000000000001,3.5473935854,0.009000000000000001,0.0005,0.0090138782,3.5,0.52,3.5384177255,3.759,0.5405,3.7976599703,0.009000000000000001,0.0005,0.0090138782,3.75,0.54,3.7886805090999998
2020-03-23 09:30:00,3.516,0.55,3.5587576484,0.016,-0.01,0.0188679623,3.5,0.56,3.5445168923,3.696,0.53,3.7338071723,0.016,-0.01,0.0188679623,3.68,0.54,3.7194085551000002
2020-03-23 10:00:00,3.567,0.525,3.6054284073,0.017,-0.005,0.0177200451,3.55,0.53,3.5893453442,3.627,0.535,3.6662452182000003,0.017,-0.005,0.0177200451,3.61,0.54,3.6501643799
2020-03-23 10:30:00,3.519,0.499,3.5542034269,0.049,-0.031,0.057982756100000005,3.47,0.53,3.5102421569,3.519,0.509,3.5556211834,0.049,-0.031,0.057982756100000005,3.47,0.54,3.5117659375
2020-03-23 11:00:00,3.5795,0.5475,3.6211291747,0.059500000000000004,-0.0325,0.06779749260000001,3.52,0.58,3.5674640853,3.5295,0.5075000000000001,3.5657995597000003,0.059500000000000004,-0.0325,0.06779749260000001,3.47,0.54,3.5117659375
2020-03-23 11:30:00,3.4875,0.518,3.5257595281,0.0675,-0.032,0.0747010709,3.42,0.55,3.4639428402,3.4275,0.508,3.464941594,0.0675,-0.032,0.0747010709,3.36,0.54,3.403116219
2020-03-23 12:00:00,3.432,0.5585,3.4771462796,0.07200000000000001,-0.0315,0.0785891214,3.36,0.59,3.4114073342,3.362,0.5685,3.4097267119,0.07200000000000001,-0.0315,0.0785891214,3.29,0.6000000000000001,3.3442637456
2020-03-23 12:30:00,3.3845,0.213,3.3911958437,0.0745,-0.027,0.0792417188,3.31,0.24,3.3186895004,3.3645,0.783,3.4544101161,0.0745,-0.027,0.0792417188,3.29,0.81,3.3882443832
2020-03-23 13:00:00,3.4175,0.47900000000000004,3.4509052798,0.0675,-0.031,0.0742781933,3.35,0.51,3.3885985304,3.3575,0.46900000000000003,3.390098413,0.0675,-0.031,0.0742781933,3.29,0.5,3.3277770358
2020-03-23 13:30:00,3.4475,0.5285000000000001,3.4877741469,0.0675,-0.0315,0.0744882541,3.38,0.56,3.4260764732,3.3575,0.5085000000000001,3.3957883474,0.0675,-0.0315,0.0744882541,3.29,0.54,3.3340215956
2020-03-23 14:00:00,3.3705,0.47850000000000004,3.4042961828,0.060500000000000005,-0.0315,0.0682092369,3.31,0.51,3.3490595695,3.2905,0.4585,3.3222902492,0.060500000000000005,-0.0315,0.0682092369,3.23,0.49,3.2669557695
2020-03-23 14:30:00,3.2795,0.49450000000000005,3.3165721008,0.0395,-0.0155,0.042432299,3.24,0.51,3.2798932909,3.2195,0.47450000000000003,3.2542787988,0.0395,-0.0155,0.042432299,3.18,0.49,3.2175301086
2020-03-23 15:00:00,3.234,0.33,3.2507931340000003,0.034,-0.02,0.0394461658,3.2,0.35000000000000003,3.2190837206,3.2640000000000002,0.64,3.3261533338,0.034,-0.02,0.0394461658,3.23,0.66,3.2967408148
2020-03-23 15:30:00,3.106,0.34850000000000003,3.1254900816,0.026000000000000002,-0.0015,0.0260432333,3.08,0.35000000000000003,3.0998225756,3.126,0.35850000000000004,3.14648983,0.026000000000000002,-0.0015,0.0260432333,3.1,0.36,3.1208332221
2020-03-23 16:00:00,2.8435,-0.422,2.8746436736,0.0235,-0.002,0.0235849528,2.8200000000000003,-0.42,2.8511050489,3.0335,0.888,3.1608015202,0.0235,-0.002,0.0235849528,3.01,0.89,3.1388214349
2020-03-23 16:30:00,2.6654999999999998,-0.553,2.7222599527,0.0155,-0.003,0.0157876534,2.65,-0.55,2.7064737205,2.9755000000000003,0.977,3.1317932962,0.0155,-0.003,0.0157876534,2.96,0.98,3.1180121873
2020-03-23 17:00:00,2.4845,-0.634,2.5641170508,0.23450000000000001,-0.024,0.2357249456,2.25,-0.61,2.3312228551,2.9145000000000003,0.906,3.0520724516,0.23450000000000001,-0.024,0.2357249456,2.68,0.93,2.8367763394
2020-03-23 17:30:00,2.954,-0.728,3.0423839337,4.784,-0.538,4.8141562085,-1.83,-0.19,1.8398369493,3.134,0.9520000000000001,3.2754022654,4.784,-0.538,4.8141562085,-1.65,1.49,2.2231958978
2020-03-23 18:00:00,2.9765,-0.145,2.9800297398,4.2065,-0.20500000000000002,4.211492283,-1.23,0.06,1.2314625451,3.1865,0.305,3.2010634561,4.2065,-0.20500000000000002,4.211492283,-1.02,0.51,1.1403946685
2020-03-23 18:30:00,2.976,-0.0985,2.9776296361,3.666,0.0115,3.6660180372999998,-0.6900000000000001,-0.11,0.6987131028,3.246,0.2215,3.2535485627,3.666,0.0115,3.6660180372999998,-0.42,0.21,0.4695742753
2020-03-23 19:00:00,3.342,-0.1535,3.3455233148,2.892,0.17650000000000002,2.8973809294,0.45,-0.33,0.5580322571,3.7119999999999997,0.40650000000000003,3.7341915122,2.892,0.17650000000000002,2.8973809294,0.8200000000000001,0.23,0.8516454661
2020-03-23 19:30:00,3.6015,0.0995,3.6028741999,3.8315,-0.12050000000000001,3.8333943836,-0.23,0.22,0.3182766093,3.8915,0.1695,3.8951896616,3.8315,-0.12050000000000001,3.8333943836,0.06,0.29,0.2961418579
2020-03-23 20:00:00,3.1605,0.0655,3.1611786568,0.5505,0.0055000000000000005,0.5505274743,2.61,0.06,2.6106895641,3.5705,0.0655,3.5711007407,0.5505,0.0055000000000000005,0.5505274743,3.02,0.06,3.0205959677
2020-03-23 20:30:00,2.83,-0.3775,2.855066768,0.0,0.0025,0.0025,2.83,-0.38,2.855398396,3.34,0.4025,3.3641650153000002,0.0,0.0025,0.0025,3.34,0.4,3.3638668226
2020-03-23 21:00:00,2.8,-0.038,2.8002578453,0.0,0.002,0.002,2.8,-0.04,2.8002856997,3.21,0.222,3.2176674782,0.0,0.002,0.002,3.21,0.22,3.2175301086
2020-03-23 21:30:00,2.75,0.112,2.7522797823,0.0,0.002,0.002,2.75,0.11,2.7521991207000003,3.11,0.10200000000000001,3.1116722192,0.0,0.002,0.002,3.11,0.1,3.1116073017
2020-03-23 22:00:00,2.36,0.0425,2.3603826491,0.0,0.0025,0.0025,2.36,0.04,2.3603389587,2.68,0.0325,2.6801970542999998,0.0,0.0025,0.0025,2.68,0.03,2.6801679052000003
2020-03-23 22:30:00,2.17,-0.0275,2.1701742442,0.0,0.0025,0.0025,2.17,-0.03,2.1702073634,2.47,-0.0675,2.4709221457,0.0,0.0025,0.0025,2.47,-0.07,2.4709917037
2020-03-23 23:00:00,2.02,-0.067,2.0211108332,0.0,0.003,0.003,2.02,-0.07,2.0212125074,2.29,-0.08700000000000001,2.2916520242000002,0.0,0.003,0.003,2.29,-0.09,2.2917678766
2020-03-23 23:30:00,1.82,-0.067,1.8212328242,0.0,0.003,0.003,1.82,-0.07,1.8213456564000001,2.06,-0.117,2.0633198976,0.0,0.003,0.003,2.06,-0.12,2.0634921856
2020-03-24 00:00:00,1.74,-0.0975,1.7427295401,0.0,0.0025,0.0025,1.74,-0.1,1.7428711943000001,1.96,-0.1375,1.9648171034000002,0.0,0.0025,0.0025,1.96,-0.14,1.9649936387
2020-03-24 00:30:00,1.63,-0.1275,1.6349789754000001,0.0,0.0025,0.0025,1.63,-0.13,1.6351758315,1.8399999999999999,-0.1375,1.8451304154,0.0,0.0025,0.0025,1.8399999999999999,-0.14,1.8453184007
2020-03-24 01:00:00,1.5,-0.838,1.7182095332,0.0,0.002,0.002,1.5,-0.84,1.7191858538,1.8599999999999999,0.522,1.9318602434,0.0,0.002,0.002,1.8599999999999999,0.52,1.9313207916000001
2020-03-24 01:30:00,1.42,-0.9485,1.7076452354,0.0,0.0015,0.0015,1.42,-0.9500000000000001,1.7084788556000001,1.79,0.5515,1.8730329015,0.0,0.0015,0.0015,1.79,0.55,1.8725917868000002
2020-03-24 02:00:00,1.52,-0.35750000000000004,1.5614756642,0.0,0.0025,0.0025,1.52,-0.36,1.5620499352000001,1.76,0.0125,1.7600443886,0.0,0.0025,0.0025,1.76,0.01,1.7600284089
2020-03-24 02:30:00,1.52,-0.138,1.5262516175,0.0,0.002,0.002,1.52,-0.14,1.5264337522,1.73,-0.148,1.7363190951,0.0,0.002,0.002,1.73,-0.15,1.7364907140999999
2020-03-24 03:00:00,1.52,-0.11800000000000001,1.524573383,0.0,0.002,0.002,1.52,-0.12,1.5247294841999999,1.69,-0.148,1.6964680958,0.0,0.002,0.002,1.69,-0.15,1.6966437457999999
2020-03-24 03:30:00,1.45,-0.17850000000000002,1.4609456698,0.0,0.0015,0.0015,1.45,-0.18,1.4611296999,1.6400000000000001,-0.2185,1.6544915382,0.0,0.0015,0.0015,1.6400000000000001,-0.22,1.6546903033
2020-03-24 04:00:00,1.4100000000000001,-0.23800000000000002,1.4299454535,0.0,0.002,0.002,1.4100000000000001,-0.24,1.4302796929000001,1.6400000000000001,-0.148,1.6466645074000001,0.0,0.002,0.002,1.6400000000000001,-0.15,1.6468454694
2020-03-24 04:30:00,1.4100000000000001,-0.2685,1.4353369813,0.0,0.0015,0.0015,1.4100000000000001,-0.27,1.4356183337,1.6400000000000001,-0.0985,1.6429553402,0.0,0.0015,0.0015,1.6400000000000001,-0.1,1.6430459519
2020-03-24 05:00:00,1.44,-0.488,1.520442041,0.0,0.002,0.002,1.44,-0.49,1.5210851390000002,1.71,0.202,1.7218896596,0.0,0.002,0.002,1.71,0.2,1.7216561794
2020-03-24 05:30:00,1.58,-0.078,1.5819241447999999,0.0,0.002,0.002,1.58,-0.08,1.58202402,1.78,-0.11800000000000001,1.7839069482,0.0,0.002,0.002,1.78,-0.12,1.7840403583
2020-03-24 06:00:00,1.6400000000000001,-0.0785,1.6418776599,0.0,0.0015,0.0015,1.6400000000000001,-0.08,1.6419500601,1.85,-0.11850000000000001,1.8537913178,0.0,0.0015,0.0015,1.85,-0.12,1.8538878067
2020-03-24 06:30:00,1.8399999999999999,-0.0085,1.840019633,0.0,0.0015,0.0015,1.8399999999999999,-0.01,1.8400271737,2.07,-0.018500000000000003,2.0700826674,0.0,0.0015,0.0015,2.07,-0.02,2.0700966161
2020-03-24 07:00:00,2.0115,0.091,2.013557362,0.0015,0.001,0.0018027756000000002,2.01,0.09,2.0120139165,2.2515,0.07100000000000001,2.2526191977,0.0015,0.001,0.0018027756000000002,2.25,0.07,2.2510886255
2020-03-24 07:30:00,2.2645,0.1885,2.272331952,0.0045000000000000005,-0.0015,0.0047434165,2.26,0.19,2.267972663,2.4845,0.1685,2.4902073207,0.0045000000000000005,-0.0015,0.0047434165,2.48,0.17,2.4858197843
2020-03-24 08:00:00,2.4765,0.2485,2.4889364194,0.006500000000000001,-0.0015,0.006670832000000001,2.47,0.25,2.4826195842,2.7065,0.23850000000000002,2.7169881303,0.006500000000000001,-0.0015,0.006670832000000001,2.7,0.24,2.7106456795
2020-03-24 08:30:00,2.6395,0.2985,2.6563249989,0.0095,-0.0015,0.009617692,2.63,0.30000000000000004,2.6470549673,2.8295,0.2985,2.8452016624,0.0095,-0.0015,0.009617692,2.8200000000000003,0.30000000000000004,2.8359125515
2020-03-24 09:00:00,2.666,0.325,2.6857365843,0.016,-0.005,0.0167630546,2.65,0.33,2.6704681238,2.776,0.295,2.7916305271,0.016,-0.005,0.0167630546,2.76,0.30000000000000004,2.7762564723
2020-03-24 09:30:00,2.566,0.223,2.5756717570000003,0.026000000000000002,-0.027,0.037483329600000004,2.54,0.25,2.5522734962999998,2.616,0.273,2.6302062657,0.026000000000000002,-0.027,0.037483329600000004,2.59,0.30000000000000004,2.6073166283
2020-03-24 10:00:00,2.4215,-0.3635,2.4486311482,0.0415,-0.0335,0.0533338542,2.38,-0.33,2.4027692357,2.5215,0.7165,2.6213230438,0.0415,-0.0335,0.0533338542,2.48,0.75,2.5909264752
2020-03-24 10:30:00,2.319,-0.633,2.4038406769,0.059000000000000004,-0.033,0.0676017751,2.26,-0.6000000000000001,2.3382899735000002,2.409,0.887,2.5671092692,0.059000000000000004,-0.033,0.0676017751,2.35,0.92,2.5236679655
2020-03-24 11:00:00,2.224,-0.6635,2.3208636862,0.074,-0.0335,0.0812296128,2.15,-0.63,2.2404017497,2.2640000000000002,0.8565,2.4205966723,0.074,-0.0335,0.0812296128,2.19,0.89,2.3639373934
2020-03-24 11:30:00,2.233,-0.63,2.3201700369,0.083,-0.03,0.0882553115,2.15,-0.6000000000000001,2.2321514286,2.273,0.9,2.4446940504,0.083,-0.03,0.0882553115,2.19,0.93,2.3792856071
2020-03-24 12:00:00,2.254,-0.604,2.3335235161,0.084,-0.034,0.0906200861,2.17,-0.5700000000000001,2.2436131574,2.274,0.916,2.4515570562,0.084,-0.034,0.0906200861,2.19,0.9500000000000001,2.3871740615
2020-03-24 12:30:00,2.3635,0.0425,2.3638820825,0.0935,-0.0275,0.09746024830000001,2.27,0.07,2.2710790387,2.2335,0.2725,2.250061888,0.0935,-0.0275,0.09746024830000001,2.14,0.30000000000000004,2.1609257276
2020-03-24 13:00:00,2.2905,0.0925,2.2923670081,0.09050000000000001,-0.0275,0.0945859398,2.2,0.12,2.2032702966,2.1305,0.07250000000000001,2.131733215,0.09050000000000001,-0.0275,0.0945859398,2.04,0.1,2.0424495098
2020-03-24 13:30:00,2.297,0.108,2.2995375622,0.077,-0.042,0.0877097486,2.22,0.15,2.2250617969,2.147,0.11800000000000001,2.1502402191,0.077,-0.042,0.0877097486,2.07,0.16,2.0761743665
2020-03-24 14:00:00,2.188,-0.0855,2.1896698951999998,0.068,-0.035500000000000004,0.0767088652,2.12,-0.05,2.1205895407,2.068,0.1845,2.076213922,0.068,-0.035500000000000004,0.0767088652,2.0,0.22,2.0120636173
2020-03-24 14:30:00,2.0595,-0.686,2.1707455516,0.0495,-0.036000000000000004,0.0612066173,2.01,-0.65,2.1124866863,2.1095,0.8140000000000001,2.2611028836,0.0495,-0.036000000000000004,0.0612066173,2.06,0.85,2.2284748148
2020-03-24 15:00:00,2.057,-0.385,2.0927192836,0.417,0.055,0.4206114597,1.6400000000000001,-0.44,1.6979988221,2.067,0.495,2.1254444241,0.417,0.055,0.4206114597,1.65,0.44,1.7076592166
2020-03-24 15:30:00,1.986,-0.016,1.9860644501,0.056,-0.006,0.0563205114,1.9300000000000002,-0.01,1.9300259066,2.016,-0.026000000000000002,2.0161676518,0.056,-0.006,0.0563205114,1.96,-0.02,1.9601020382
2020-03-24 16:00:00,2.026,-0.18150000000000002,2.0341136276,0.016,-0.0015,0.0160701587,2.01,-0.18,2.0180436071,2.156,0.0385,2.1563437226,0.016,-0.0015,0.0160701587,2.14,0.04,2.1403737991
2020-03-24 16:30:00,2.0225,-0.3815,2.0581662955,0.0125,-0.0015,0.0125896783,2.01,-0.38,2.045605045,2.2425,0.1885,2.2504085185,0.0125,-0.0015,0.0125896783,2.23,0.19,2.2380795339
2020-03-24 17:00:00,1.9885000000000002,-0.178,1.9964509135,0.17850000000000002,-0.008,0.1786791818,1.81,-0.17,1.8179658963,2.2285,-0.168,2.2348235389,0.17850000000000002,-0.008,0.1786791818,2.05,-0.16,2.0562344224
2020-03-24 17:30:00,2.4995,-0.312,2.5188974273999998,4.7795000000000005,-0.552,4.8112705443,-2.2800000000000002,0.24,2.2925967809,2.6195,0.098,2.6213325333,4.7795000000000005,-0.552,4.8112705443,-2.16,0.65,2.2556817151
2020-03-24 18:00:00,2.5395,-0.1675,2.5450179764,4.8195,-0.5175000000000001,4.8472039879,-2.2800000000000002,0.35000000000000003,2.3067076104,2.6595,-0.0275,2.6596421752,4.8195,-0.5175000000000001,4.8472039879,-2.16,0.49,2.2148814867
2020-03-24 18:30:00,2.5355,-0.195,2.5429874656,4.8155,-0.465,4.8378988466,-2.2800000000000002,0.27,2.2959311836,2.6955,-0.055,2.696061062,4.8155,-0.465,4.8378988466,-2.12,0.41000000000000003,2.1592822882
2020-03-24 19:00:00,2.5535,-0.1995,2.5612814176,4.3335,-0.28950000000000004,4.3431592764,-1.78,0.09,1.7822738286000002,2.7635,0.0005,2.7635000452,4.3335,-0.28950000000000004,4.3431592764,-1.57,0.29,1.5965587994
2020-03-24 19:30:00,2.582,-0.17500000000000002,2.5879236851,4.7219999999999995,-0.365,4.7360858311000005,-2.14,0.19,2.1484180226,2.762,-0.075,2.7630180962,4.7219999999999995,-0.365,4.7360858311000005,-1.96,0.29,1.9813379318000002
2020-03-24 20:00:00,2.2835,-0.1635,2.2893458673,0.5235000000000001,0.0165,0.5237599641,1.76,-0.18,1.7691806013,2.6435,-0.1635,2.6485513965000003,0.5235000000000001,0.0165,0.5237599641,2.12,-0.18,2.127627787
2020-03-24 20:30:00,2.06,-0.158,2.0660503382,0.0,0.002,0.002,2.06,-0.16,2.0662042493,2.42,-0.178,2.4265374508,0.0,0.002,0.002,2.42,-0.18,2.4266849816000002
2020-03-24 21:00:00,1.98,-0.188,1.9889052265,0.0,0.002,0.002,1.98,-0.19,1.9890952717000001,2.31,-0.20800000000000002,2.3193455974,0.0,0.002,0.002,2.31,-0.21,2.3195258136
2020-03-24 21:30:00,1.85,-0.1875,1.8594774131,0.0,0.0025,0.0025,1.85,-0.19,1.8597311634,2.16,-0.20750000000000002,2.1699438357,0.0,0.0025,0.0025,2.16,-0.21,2.170184324
2020-03-24 22:00:00,1.73,-0.258,1.7491323563,0.0,0.002,0.002,1.73,-0.26,1.7494284781,2.01,-0.23800000000000002,2.0240415016,0.0,0.002,0.002,2.01,-0.24,2.0242776489
2020-03-24 22:30:00,1.5,-1.0275,1.8181738778,0.0,0.0025,0.0025,1.5,-1.03,1.8195878654,1.92,0.4325,1.9681098165000002,0.0,0.0025,0.0025,1.92,0.43,1.9675619431
2020-03-24 23:00:00,1.37,-1.0275,1.7125,0.0,0.0025,0.0025,1.37,-1.03,1.7140011669000002,1.76,0.4325,1.8123620637000002,0.0,0.0025,0.0025,1.76,0.43,1.8117670932
2020-03-24 23:30:00,1.27,-1.028,1.6339167665,0.0,0.002,0.002,1.27,-1.03,1.6351758315,1.63,0.452,1.6915093851,0.0,0.002,0.002,1.63,0.45,1.6909760495000001
2020-03-25 00:00:00,1.27,-0.7575000000000001,1.478751585,0.0,0.0025,0.0025,1.27,-0.76,1.4800337834000001,1.56,0.17250000000000001,1.5695082829,0.0,0.0025,0.0025,1.56,0.17,1.5692354826
2020-03-25 00:30:00,1.27,-0.298,1.3044937715,0.0,0.002,0.002,1.27,-0.30000000000000004,1.3049521064,1.45,-0.28800000000000003,1.4783247275,0.0,0.002,0.002,1.45,-0.29,1.4787156589000001
2020-03-25 01:00:00,1.24,-0.2685,1.2687364778,0.0,0.0015,0.0015,1.24,-0.27,1.2690547664,1.43,-0.28850000000000003,1.458811931,0.0,0.0015,0.0015,1.43,-0.29,1.4591093174
2020-03-25 01:30:00,1.2,-0.2685,1.2296716025,0.0,0.0015,0.0015,1.2,-0.27,1.23,1.38,-0.28850000000000003,1.4098341214,0.0,0.0015,0.0015,1.38,-0.29,1.4101418368
2020-03-25 02:00:00,1.16,-0.5585,1.2874479601,0.0,0.0015,0.0015,1.16,-0.56,1.288099375,1.4,0.0415,1.4006149542,0.0,0.0015,0.0015,1.4,0.04,1.400571312
2020-03-25 02:30:00,1.16,-0.588,1.3005168203,0.0,0.002,0.002,1.16,-0.59,1.3014222989,1.4,0.012,1.4000514276,0.0,0.002,0.002,1.4,0.01,1.4000357138
2020-03-25 03:00:00,1.16,-0.279,1.1930804667000001,0.0,0.001,0.001,1.16,-0.28,1.1933147112,1.33,-0.309,1.3654233776,0.0,0.001,0.001,1.33,-0.31,1.3656500284
2020-03-25 03:30:00,1.16,-0.2785,1.1929636415,0.0,0.0015,0.0015,1.16,-0.28,1.1933147112,1.33,-0.3085,1.3653103127000001,0.0,0.0015,0.0015,1.33,-0.31,1.3656500284
2020-03-25 04:00:00,1.13,-0.359,1.1856563583,0.0,0.001,0.001,1.13,-0.36,1.1859595271,1.29,-0.269,1.3177484585,0.0,0.001,0.001,1.29,-0.27,1.3179529582
2020-03-25 04:30:00,1.15,-0.388,1.2136902405,0.0,0.002,0.002,1.15,-0.39,1.2143310916,1.34,-0.158,1.3492827724,0.0,0.002,0.002,1.34,-0.16,1.3495184326
2020-03-25 05:00:00,1.23,-0.2285,1.2510444636,0.0,0.0015,0.0015,1.23,-0.23,1.2513193038,1.3900000000000001,-0.2585,1.4138324689,0.0,0.0015,0.0015,1.3900000000000001,-0.26,1.4141074923999999
2020-03-25 05:30:00,1.31,-0.228,1.3296931977,0.0,0.002,0.002,1.31,-0.23,1.3300375935,1.49,-0.218,1.5058632076,0.0,0.002,0.002,1.49,-0.22,1.5061540426
2020-03-25 06:00:00,1.3900000000000001,-0.159,1.3990643302,0.0,0.001,0.001,1.3900000000000001,-0.16,1.3991783303,1.58,-0.179,1.5901072291,0.0,0.001,0.001,1.58,-0.18,1.5902201106
2020-03-25 06:30:00,1.45,-0.1585,1.4586371207,0.0,0.0015,0.0015,1.45,-0.16,1.4588008774,1.6600000000000001,-0.14850000000000002,1.6666290079000001,0.0,0.0015,0.0015,1.6600000000000001,-0.15,1.6667633305
2020-03-25 07:00:00,1.6115,-0.1295,1.616694931,0.0015,0.0005,0.0015811388,1.6099999999999999,-0.13,1.6152399203,1.8215,-0.1295,1.8260976151000001,0.0015,0.0005,0.0015811388,1.82,-0.13,1.8246369502
2020-03-25 07:30:00,1.8050000000000002,-0.0625,1.8060817396000002,0.005,-0.0025,0.005590169900000001,1.8,-0.06,1.8009997224,2.005,-0.0625,2.0059738907,0.005,-0.0025,0.005590169900000001,2.0,-0.06,2.0008997976
2020-03-25 08:00:00,1.8585,-0.002,1.8585010761,0.0085,-0.002,0.0087321246,1.85,0.0,1.85,2.0085,-0.002,2.0085009958,0.0085,-0.002,0.0087321246,2.0,0.0,2.0
2020-03-25 08:30:00,1.9135,-0.0055000000000000005,1.9135079043,0.0135,-0.0055000000000000005,0.0145773797,1.9,0.0,1.9,2.0135,-0.0055000000000000005,2.0135075118,0.0135,-0.0055000000000000005,0.0145773797,2.0,0.0,2.0
2020-03-25 09:00:00,2.0015,0.039,2.001879929,0.021500000000000002,-0.021,0.0300541179,1.98,0.06,1.9809088823,2.0215,0.009000000000000001,2.0215200345,0.021500000000000002,-0.021,0.0300541179,2.0,0.03,2.0002249873
2020-03-25 09:30:00,2.021,0.014,2.0210484903,0.041,-0.046,0.061619802,1.98,0.06,1.9809088823,1.991,-0.016,1.9910642883,0.041,-0.046,0.061619802,1.9500000000000002,0.03,1.9502307556
2020-03-25 10:00:00,2.009,-0.021500000000000002,2.0091150415,0.069,-0.0415,0.0805186314,1.94,0.02,1.94010309,1.919,-0.061500000000000006,1.9199852213000002,0.069,-0.0415,0.0805186314,1.85,-0.02,1.8501081048999999
2020-03-25 10:30:00,1.9735,-0.0835,1.9752656783,0.0835,-0.043500000000000004,0.0941514737,1.8900000000000001,-0.04,1.890423233,1.8335,-0.1335,1.8383537472,0.0835,-0.043500000000000004,0.0941514737,1.75,-0.09,1.7523127575
2020-03-25 11:00:00,2.068,0.022500000000000003,2.0681223972,0.098,-0.0375,0.1049297384,1.97,0.06,1.9709134938,1.8980000000000001,-0.0375,1.8983704196,0.098,-0.0375,0.1049297384,1.8,0.0,1.8
2020-03-25 11:30:00,2.071,0.0175,2.0710739364,0.101,-0.0425,0.1095775981,1.97,0.06,1.9709134938,1.901,-0.0025,1.9010016439,0.101,-0.0425,0.1095775981,1.8,0.04,1.8004443896
2020-03-25 12:00:00,2.0575,0.019,2.057587726,0.1075,-0.041,0.11505324850000001,1.9500000000000002,0.06,1.9509228585,1.8475000000000001,-0.031,1.8477600629,0.1075,-0.041,0.11505324850000001,1.74,0.01,1.7400287354000001
2020-03-25 12:30:00,2.1135,-0.011,2.1135286253,0.10350000000000001,-0.041,0.11132497470000001,2.01,0.03,2.0102238681,1.9135,-0.031,1.9137510941,0.10350000000000001,-0.041,0.11132497470000001,1.81,0.01,1.8100276241
2020-03-25 13:00:00,2.069,-0.0675,2.0701007826,0.109,-0.0375,0.11527033440000001,1.96,-0.03,1.9602295784,1.869,-0.1075,1.872089007,0.109,-0.0375,0.11527033440000001,1.76,-0.07,1.7613914954
2020-03-25 13:30:00,2.023,-0.04,2.0233954137,0.10300000000000001,-0.04,0.1104943437,1.92,0.0,1.92,1.823,-0.08,1.824754504,0.10300000000000001,-0.04,0.1104943437,1.72,-0.04,1.7204650533999999
2020-03-25 14:00:00,1.951,-0.0695,1.9522374984000002,0.091,-0.0395,0.0992030745,1.8599999999999999,-0.03,1.8602419198,1.751,-0.1095,1.7544204884,0.091,-0.0395,0.0992030745,1.6600000000000001,-0.07,1.6614752481
2020-03-25 14:30:00,1.9115000000000002,-0.11950000000000001,1.9152317092,0.0815,-0.0395,0.09056765430000001,1.83,-0.08,1.8317477992,1.7215,-0.1095,1.7249789854,0.0815,-0.0395,0.09056765430000001,1.6400000000000001,-0.07,1.6414932225999999
2020-03-25 15:00:00,1.8925,-0.117,1.8961131955,0.0625,-0.037,0.0726309163,1.83,-0.08,1.8317477992,1.7025000000000001,-0.107,1.7058590944,0.0625,-0.037,0.0726309163,1.6400000000000001,-0.07,1.6414932225999999
2020-03-25 15:30:00,1.823,-0.23550000000000001,1.838148321,0.043000000000000003,-0.035500000000000004,0.055760649200000005,1.78,-0.2,1.7912007146,1.713,-0.10550000000000001,1.7162456846,0.043000000000000003,-0.035500000000000004,0.055760649200000005,1.67,-0.07,1.671466422
2020-03-25 16:00:00,1.7455,-0.2015,1.7570920579,0.025500000000000002,-0.0015,0.0255440795,1.72,-0.2,1.7315888658,1.6955,-0.2515,1.714051487,0.025500000000000002,-0.0015,0.0255440795,1.67,-0.25,1.6886088949
2020-03-25 16:30:00,1.779,-0.2525,1.7968297777000002,0.019,-0.0025,0.0191637679,1.76,-0.25,1.7776670104,1.799,-0.29250000000000004,1.8226237269,0.019,-0.0025,0.0191637679,1.78,-0.29,1.8034688797
2020-03-25 17:00:00,1.8165,-0.2605,1.8350837856000002,0.1365,-0.0105,0.13690325050000002,1.6800000000000002,-0.25,1.6984993377,1.9165,-0.3005,1.9399155909,0.1365,-0.0105,0.13690325050000002,1.78,-0.29,1.8034688797
2020-03-25 17:30:00,2.195,-0.3325,2.2200408217,4.775,-0.5625,4.8080173929,-2.58,0.23,2.5902316498999998,2.185,-0.2525,2.1995411453,4.775,-0.5625,4.8080173929,-2.59,0.31,2.608486151
2020-03-25 18:00:00,2.2585,-0.35650000000000004,2.286463317,4.8185,-0.5265000000000001,4.847179025,-2.56,0.17,2.5656383221,2.3385,-0.2165,2.348500479,4.8185,-0.5265000000000001,4.847179025,-2.48,0.31,2.499299902
2020-03-25 18:30:00,2.292,-0.34550000000000003,2.317894357,4.452,-0.3755,4.467807544,-2.16,0.03,2.1602083233,2.432,-0.23550000000000001,2.4433755851,4.452,-0.3755,4.467807544,-2.02,0.14,2.0248456731
2020-03-25 19:00:00,2.37,-0.35550000000000004,2.3965141873,4.64,-0.3855,4.6559864959,-2.27,0.03,2.2701982292,2.5300000000000002,-0.24550000000000002,2.5418832094,4.64,-0.3855,4.6559864959,-2.11,0.14,2.1146394492
2020-03-25 19:30:00,2.4515000000000002,-0.3315,2.473811735,4.8115,-0.42150000000000004,4.8299269663,-2.36,0.09,2.3617154782,2.6215,-0.21150000000000002,2.6300179657,4.8115,-0.42150000000000004,4.8299269663,-2.19,0.21,2.2000454541
2020-03-25 20:00:00,2.3505000000000003,-0.3375,2.374606599,4.5705,-0.3675,4.5852509746,-2.22,0.03,2.2202026934,2.5105,-0.23750000000000002,2.5217090435,4.5705,-0.3675,4.5852509746,-2.06,0.13,2.0640978659
2020-03-25 20:30:00,2.011,-0.35850000000000004,2.0427048857,0.501,0.0115,0.5011319686,1.51,-0.37,1.5546703831,2.341,-0.3385,2.3653463277,0.501,0.0115,0.5011319686,1.8399999999999999,-0.35000000000000003,1.8729922584
2020-03-25 21:00:00,1.83,-0.368,1.8666344045,0.0,0.002,0.002,1.83,-0.37,1.8670297266,2.15,-0.34800000000000003,2.1779816344,0.0,0.002,0.002,2.15,-0.35000000000000003,2.1783020911
2020-03-25 21:30:00,1.75,-0.338,1.7823422790999999,0.0,0.002,0.002,1.75,-0.34,1.7827226369,2.05,-0.34800000000000003,2.079327776,0.0,0.002,0.002,2.05,-0.35000000000000003,2.0796634343
2020-03-25 22:00:00,1.65,-0.3185,1.6804589402999999,0.0,0.0015,0.0015,1.65,-0.32,1.6807438828999999,1.9300000000000002,-0.34850000000000003,1.961211934,0.0,0.0015,0.0015,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2020-03-25 22:30:00,1.53,-0.378,1.5760025381,0.0,0.002,0.002,1.53,-0.38,1.5764834284,1.78,-0.34800000000000003,1.8136989827,0.0,0.002,0.002,1.78,-0.35000000000000003,1.8140837908
2020-03-25 23:00:00,1.43,-0.3775,1.4789882522,0.0,0.0025,0.0025,1.43,-0.38,1.4796283317,1.6600000000000001,-0.3775,1.7023825216000001,0.0,0.0025,0.0025,1.6600000000000001,-0.38,1.7029386365999999
2020-03-25 23:30:00,1.32,-0.6980000000000001,1.4931858558,0.0,0.002,0.002,1.32,-0.7000000000000001,1.4941218156,1.6,-0.028,1.6002449812,0.0,0.002,0.002,1.6,-0.03,1.6002812253
2020-03-26 00:00:00,1.27,-0.47800000000000004,1.3569760499,0.0,0.002,0.002,1.27,-0.48,1.3576818479,1.49,-0.23800000000000002,1.5088883325,0.0,0.002,0.002,1.49,-0.24,1.5092050888
2020-03-26 00:30:00,1.22,-0.34850000000000003,1.2687995311,0.0,0.0015,0.0015,1.22,-0.35000000000000003,1.2692123542,1.4,-0.3885,1.4529047629,0.0,0.0015,0.0015,1.4,-0.39,1.4533065747
2020-03-26 01:00:00,1.17,-0.3785,1.2297000651,0.0,0.0015,0.0015,1.17,-0.38,1.2301625909,1.35,-0.42850000000000005,1.4163729205,0.0,0.0015,0.0015,1.35,-0.43,1.4168274419
2020-03-26 01:30:00,1.11,-0.418,1.1860961175,0.0,0.002,0.002,1.11,-0.42,1.1868024267,1.28,-0.458,1.3594719563,0.0,0.002,0.002,1.28,-0.46,1.3601470509
2020-03-26 02:00:00,1.11,-0.3785,1.1727583937000001,0.0,0.0015,0.0015,1.11,-0.38,1.1732433678,1.3,-0.42850000000000005,1.3687995653,0.0,0.0015,0.0015,1.3,-0.43,1.3692698784
2020-03-26 02:30:00,1.11,-0.3785,1.1727583937000001,0.0,0.0015,0.0015,1.11,-0.38,1.1732433678,1.3,-0.42850000000000005,1.3687995653,0.0,0.0015,0.0015,1.3,-0.43,1.3692698784
2020-03-26 03:00:00,1.11,-0.379,1.1729198609,0.0,0.001,0.001,1.11,-0.38,1.1732433678,1.26,-0.389,1.3186815385,0.0,0.001,0.001,1.26,-0.39,1.3189768762
2020-03-26 03:30:00,1.04,-0.529,1.1668080391,0.0,0.001,0.001,1.04,-0.53,1.167261753,1.26,-0.259,1.2863440442,0.0,0.001,0.001,1.26,-0.26,1.2865457629
2020-03-26 04:00:00,1.04,-0.3985,1.1137334735,0.0,0.0015,0.0015,1.04,-0.4,1.1142710622,1.21,-0.4485,1.2904465312,0.0,0.0015,0.0015,1.21,-0.45,1.2909686286
2020-03-26 04:30:00,1.07,-0.3685,1.1316767427,0.0,0.0015,0.0015,1.07,-0.37,1.1321660655999999,1.24,-0.42850000000000005,1.3119497894,0.0,0.0015,0.0015,1.24,-0.43,1.3124404748
2020-03-26 05:00:00,1.13,-0.3185,1.1740282152,0.0,0.0015,0.0015,1.13,-0.32,1.1744360349,1.31,-0.35850000000000004,1.3581687118999999,0.0,0.0015,0.0015,1.31,-0.36,1.3585654198000001
2020-03-26 05:30:00,1.2,-0.3185,1.2415483277,0.0,0.0015,0.0015,1.2,-0.32,1.2419339757,1.38,-0.3185,1.4162776034,0.0,0.0015,0.0015,1.38,-0.32,1.4166156854
2020-03-26 06:00:00,1.24,-0.28850000000000003,1.2731191028,0.0,0.0015,0.0015,1.24,-0.29,1.2734598541,1.4100000000000001,-0.34850000000000003,1.4524297746000001,0.0,0.0015,0.0015,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-03-26 06:30:00,1.35,-0.2485,1.3726806803,0.0,0.0015,0.0015,1.35,-0.25,1.3729530218,1.54,-0.28850000000000003,1.5667904295000001,0.0,0.0015,0.0015,1.54,-0.29,1.5670673247
2020-03-26 07:00:00,1.5415,-0.17950000000000002,1.5519157516000002,0.0015,0.0005,0.0015811388,1.54,-0.18,1.5504837955,1.7415,-0.2195,1.7552784679,0.0015,0.0005,0.0015811388,1.74,-0.22,1.7538529015000002
2020-03-26 07:30:00,1.5995,-0.3985,1.6483939153,0.3795,-0.018500000000000003,0.3799506547,1.22,-0.38,1.2778106276,1.7995,0.0815,1.8013446367000001,0.3795,-0.018500000000000003,0.3799506547,1.42,0.1,1.4235167719000001
2020-03-26 08:00:00,1.9615,-0.8645,2.1435583734,3.8415,-0.1145,3.8432060184,-1.88,-0.75,2.0240800379,1.9915,0.6855,2.1061772243,3.8415,-0.1145,3.8432060184,-1.85,0.8,2.0155644371
2020-03-26 08:30:00,1.9849999999999999,0.3065,2.0085236494,0.465,0.006500000000000001,0.46504542790000003,1.52,0.30000000000000004,1.5493224325,1.945,-0.5035000000000001,2.0091135483,0.465,0.006500000000000001,0.46504542790000003,1.48,-0.51,1.5654072952
2020-03-26 09:00:00,1.9135,-0.3075,1.9380501799,0.053500000000000006,-0.0375,0.0653337585,1.8599999999999999,-0.27,1.8794946129,1.9735,0.1325,1.9779429972,0.053500000000000006,-0.0375,0.0653337585,1.92,0.17,1.9275113489
2020-03-26 09:30:00,2.0145,-0.35250000000000004,2.0451079434,0.0645,-0.0425,0.0772431227,1.9500000000000002,-0.31,1.9744872752,2.0245,0.23750000000000002,2.0383833055,0.0645,-0.0425,0.0772431227,1.96,0.28,1.9798989873
2020-03-26 10:00:00,1.986,-0.369,2.0199893564,0.076,-0.039,0.08542247950000001,1.9100000000000001,-0.33,1.9382982227,1.956,0.241,1.970790958,0.076,-0.039,0.08542247950000001,1.88,0.28,1.9007366992999999
2020-03-26 10:30:00,1.984,-0.0995,1.9864934558,0.094,-0.029500000000000002,0.0985203025,1.8900000000000001,-0.07,1.8912958521,1.834,-0.1495,1.8400832182,0.094,-0.029500000000000002,0.0985203025,1.74,-0.12,1.7441330224
2020-03-26 11:00:00,2.0215,-0.0485,2.0220817244,0.1015,-0.0285,0.10542532900000001,1.92,-0.02,1.9201041638,1.8415,-0.08850000000000001,1.8436253687000002,0.1015,-0.0285,0.10542532900000001,1.74,-0.06,1.7410341754
2020-03-26 11:30:00,1.956,-0.5485,2.0314497902,0.106,-0.0285,0.1097645207,1.85,-0.52,1.9216919628,1.846,0.4315,1.8957605993,0.106,-0.0285,0.1097645207,1.74,0.46,1.7997777641
2020-03-26 12:00:00,1.999,-0.507,2.0622924138,0.109,-0.027,0.1122942563,1.8900000000000001,-0.48,1.9500000000000002,1.899,0.433,1.9477397157,0.109,-0.027,0.1122942563,1.79,0.46,1.8481612484
2020-03-26 12:30:00,2.1,0.004,2.1000038095,0.11,-0.026000000000000002,0.1130309692,1.99,0.03,1.9902261178,1.9,-0.026000000000000002,1.9001778864,0.11,-0.026000000000000002,0.1130309692,1.79,0.0,1.79
2020-03-26 13:00:00,2.0055,-0.0975,2.0078686461,0.10550000000000001,-0.0275,0.10902522640000001,1.9,-0.07,1.9012890364000001,1.8155000000000001,-0.0575,1.8164103336,0.10550000000000001,-0.0275,0.10902522640000001,1.71,-0.03,1.7102631376000001
2020-03-26 13:30:00,1.9649999999999999,-0.096,1.9673436405,0.105,-0.026000000000000002,0.1081711607,1.8599999999999999,-0.07,1.8613167382,1.7650000000000001,-0.126,1.7694917349,0.105,-0.026000000000000002,0.1081711607,1.6600000000000001,-0.1,1.6630093205
2020-03-26 14:00:00,1.9195000000000002,-0.094,1.9218002628000002,0.0995,-0.024,0.1023535539,1.82,-0.07,1.8213456564000001,1.7195,-0.154,1.7263824171,0.0995,-0.024,0.1023535539,1.62,-0.13,1.625207679
2020-03-26 14:30:00,1.8615,-0.1315,1.8661389284,0.0815,-0.0315,0.0873756259,1.78,-0.1,1.7828067758000001,1.6715,-0.1915,1.6824340997,0.0815,-0.0315,0.0873756259,1.5899999999999999,-0.16,1.5980300373
2020-03-26 15:00:00,1.8445,-0.1325,1.8492529573,0.0645,-0.0325,0.07222534180000001,1.78,-0.1,1.7828067758000001,1.6545,-0.1925,1.6656609799000002,0.0645,-0.0325,0.07222534180000001,1.5899999999999999,-0.16,1.5980300373
2020-03-26 15:30:00,1.8085,-0.2025,1.8198017749000002,0.0485,-0.0325,0.058382360300000005,1.76,-0.17,1.7681911661,1.6885,-0.24250000000000002,1.7058248738000001,0.0485,-0.0325,0.058382360300000005,1.6400000000000001,-0.21,1.653390456
2020-03-26 16:00:00,1.7865000000000002,-0.243,1.8029507064999999,0.026500000000000003,-0.013000000000000001,0.0295169443,1.76,-0.23,1.7749647884000002,1.7165,-0.273,1.7380740059000002,0.026500000000000003,-0.013000000000000001,0.0295169443,1.69,-0.26,1.7098830369
2020-03-26 16:30:00,1.8085,-0.252,1.825972686,0.018500000000000003,-0.002,0.018607794100000002,1.79,-0.25,1.8073737854,1.8385,-0.292,1.86154405,0.018500000000000003,-0.002,0.018607794100000002,1.82,-0.29,1.8429595763000002
2020-03-26 17:00:00,1.8335,-0.2635,1.8523375772000001,0.1535,-0.0135,0.1540925047,1.6800000000000002,-0.25,1.6984993377,1.9735,-0.2735,1.9923615385,0.1535,-0.0135,0.1540925047,1.82,-0.26,1.8384776311
2020-03-26 17:30:00,2.2085,-0.2745,2.2254937654,3.8285,-0.1245,3.8305237892,-1.62,-0.15,1.6269296236000002,2.2585,-0.2245,2.2696304765,3.8285,-0.1245,3.8305237892,-1.57,-0.1,1.5731814898
2020-03-26 18:00:00,2.23,-0.3175,2.2524889012,3.85,0.0025,3.8500008117,-1.62,-0.32,1.6513025162,2.34,-0.2575,2.3541253684,3.85,0.0025,3.8500008117,-1.51,-0.26,1.5322206107
2020-03-26 18:30:00,2.2575,-0.323,2.2804901337,3.8475,-0.003,3.8475011696,-1.5899999999999999,-0.32,1.6218816233000002,2.4375,-0.233,2.4486108817,3.8475,-0.003,3.8475011696,-1.4100000000000001,-0.23,1.4286357128
2020-03-26 19:00:00,2.3265000000000002,-0.2735,2.3425209711,3.7565,-0.0035,3.7565016305,-1.43,-0.27,1.4552662987,2.5365,-0.20350000000000001,2.5446501724,3.7565,-0.0035,3.7565016305,-1.22,-0.2,1.2362847568
2020-03-26 19:30:00,2.323,-0.2705,2.3386960576,3.543,-0.0505,3.5433598815,-1.22,-0.22,1.2396773774,2.563,-0.21050000000000002,2.5716296875999998,3.543,-0.0505,3.5433598815,-0.98,-0.16,0.992975327
2020-03-26 20:00:00,2.252,-0.3005,2.271960442,3.852,-0.1405,3.8545614861,-1.6,-0.16,1.6079800994,2.442,-0.2305,2.4528543067,3.852,-0.1405,3.8545614861,-1.4100000000000001,-0.09,1.4128694206999999
2020-03-26 20:30:00,1.899,-0.9550000000000001,2.1256119119,0.429,0.035,0.430425371,1.47,-0.99,1.7722866585000001,2.359,0.315,2.3799382345,0.429,0.035,0.430425371,1.9300000000000002,0.28,1.9502051174
2020-03-26 21:00:00,1.7770000000000001,-0.3665,1.814401072,0.047,0.0135,0.048900409000000006,1.73,-0.38,1.7712425017000002,2.087,-0.3765,2.1206888621,0.047,0.0135,0.048900409000000006,2.04,-0.39,2.0769448717
2020-03-26 21:30:00,1.75,-0.309,1.7770709046,0.0,0.001,0.001,1.75,-0.31,1.7772450591000002,2.04,-0.339,2.0679750966,0.0,0.001,0.001,2.04,-0.34,2.0681392603
2020-03-26 22:00:00,1.6099999999999999,-0.5690000000000001,1.7075892363,0.0,0.001,0.001,1.6099999999999999,-0.5700000000000001,1.7079227149,1.92,-0.159,1.9265723449,0.0,0.001,0.001,1.92,-0.16,1.9266551326
2020-03-26 22:30:00,1.52,-0.3675,1.563795463,0.0,0.0025,0.0025,1.52,-0.37,1.5643848631,1.77,-0.35750000000000004,1.8057425758,0.0,0.0025,0.0025,1.77,-0.36,1.8062391868
2020-03-26 23:00:00,1.42,-0.34800000000000003,1.4620205197,0.0,0.002,0.002,1.42,-0.35000000000000003,1.4624978632,1.6400000000000001,-0.358,1.678619671,0.0,0.002,0.002,1.6400000000000001,-0.36,1.6790473489000002
2020-03-26 23:30:00,1.3,-0.368,1.3510825289000001,0.0,0.002,0.002,1.3,-0.37,1.3516286472,1.5,-0.388,1.5493689038,0.0,0.002,0.002,1.5,-0.39,1.5498709624
2020-03-27 00:00:00,1.19,-0.9575,1.5273854294,0.0,0.0025,0.0025,1.19,-0.96,1.5289538907,1.5,0.2225,1.5164122955,0.0,0.0025,0.0025,1.5,0.22,1.5160474927
2020-03-27 00:30:00,1.17,-0.5185000000000001,1.2797430406,0.0,0.0015,0.0015,1.17,-0.52,1.2803515142,1.3900000000000001,-0.2585,1.4138324689,0.0,0.0015,0.0015,1.3900000000000001,-0.26,1.4141074923999999
2020-03-27 01:00:00,1.17,-0.388,1.2326572922,0.0,0.002,0.002,1.17,-0.39,1.2332882875,1.34,-0.428,1.4066925748,0.0,0.002,0.002,1.34,-0.43,1.407302384
2020-03-27 01:30:00,1.08,-0.41850000000000004,1.1582496493,0.0,0.0015,0.0015,1.08,-0.42,1.1587924749,1.26,-0.4485,1.3374424287,0.0,0.0015,0.0015,1.26,-0.45,1.3379461873
2020-03-27 02:00:00,1.12,-0.35850000000000004,1.1759771469,0.0,0.0015,0.0015,1.12,-0.36,1.1764352936,1.31,-0.40850000000000003,1.3722143601,0.0,0.0015,0.0015,1.31,-0.41000000000000003,1.372661648
2020-03-27 02:30:00,1.12,-0.358,1.1758248169,0.0,0.002,0.002,1.12,-0.36,1.1764352936,1.27,-0.40800000000000003,1.333928034,0.0,0.002,0.002,1.27,-0.41000000000000003,1.3345411195999999
2020-03-27 03:00:00,1.09,-0.35850000000000004,1.1474416107,0.0,0.0015,0.0015,1.09,-0.36,1.1479111464,1.25,-0.42850000000000005,1.3214054070999999,0.0,0.0015,0.0015,1.25,-0.43,1.3218925826
2020-03-27 03:30:00,1.06,-0.35850000000000004,1.1189826853,0.0,0.0015,0.0015,1.06,-0.36,1.1194641575,1.21,-0.42850000000000005,1.2836324435,0.0,0.0015,0.0015,1.21,-0.43,1.2841339494000001
2020-03-27 04:00:00,0.99,-0.7685000000000001,1.253272616,0.0,0.0015,0.0015,0.99,-0.77,1.2541929675999999,1.21,-0.0985,1.2140025741,0.0,0.0015,0.0015,1.21,-0.1,1.2141251995
2020-03-27 04:30:00,1.03,-0.5285000000000001,1.1576753647,0.0,0.0015,0.0015,1.03,-0.53,1.1583609109,1.21,-0.2585,1.237304429,0.0,0.0015,0.0015,1.21,-0.26,1.2376186812
2020-03-27 05:00:00,1.1,-0.369,1.1602417851,0.0,0.001,0.001,1.1,-0.37,1.1605602096,1.26,-0.389,1.3186815385,0.0,0.001,0.001,1.26,-0.39,1.3189768762
2020-03-27 05:30:00,1.19,-0.2985,1.2268668428,0.0,0.0015,0.0015,1.19,-0.30000000000000004,1.2272326593,1.3599999999999999,-0.3385,1.4014928648,0.0,0.0015,0.0015,1.3599999999999999,-0.34,1.4018559127
2020-03-27 06:00:00,1.25,-0.2985,1.2851467815,0.0,0.0015,0.0015,1.25,-0.30000000000000004,1.2854960132,1.44,-0.3185,1.4748024444,0.0,0.0015,0.0015,1.44,-0.32,1.4751271132000001
2020-03-27 06:30:00,1.3599999999999999,-0.23900000000000002,1.380840686,0.0,0.001,0.001,1.3599999999999999,-0.24,1.3810141201000001,1.56,-0.269,1.5830227415,0.0,0.001,0.001,1.56,-0.27,1.5831929761999999
2020-03-27 07:00:00,1.502,-0.17,1.5115898915,0.002,0.0,0.002,1.5,-0.17,1.5096025967,1.712,-0.2,1.7236426543999999,0.002,0.0,0.002,1.71,-0.2,1.7216561794
2020-03-27 07:30:00,1.6655,-0.10250000000000001,1.6686511019,0.0055000000000000005,-0.0025,0.006041523,1.6600000000000001,-0.1,1.6630093205,1.8455,-0.14250000000000002,1.8509933819,0.0055000000000000005,-0.0025,0.006041523,1.8399999999999999,-0.14,1.8453184007
2020-03-27 08:00:00,1.7810000000000001,-0.10250000000000001,1.7839470984,0.011,-0.0025,0.011280514200000001,1.77,-0.1,1.7728226082,1.911,-0.14250000000000002,1.9163056254000002,0.011,-0.0025,0.011280514200000001,1.9,-0.14,1.9051509127
2020-03-27 08:30:00,1.863,-0.1015,1.8657629137,0.023,-0.021500000000000002,0.031484123,1.8399999999999999,-0.08,1.8417383093000002,1.923,-0.1315,1.9274909209,0.023,-0.021500000000000002,0.031484123,1.9,-0.11,1.9031815468
2020-03-27 09:00:00,1.963,-0.1125,1.9662210583,0.043000000000000003,-0.0325,0.053900371100000004,1.92,-0.08,1.9216659439,1.963,-0.14250000000000002,1.9681654529000001,0.043000000000000003,-0.0325,0.053900371100000004,1.92,-0.11,1.9231484602000002
2020-03-27 09:30:00,2.047,-0.073,2.0483012474,0.067,-0.033,0.0746860094,1.98,-0.04,1.9804039992,1.987,-0.113,1.9902105416,0.067,-0.033,0.0746860094,1.92,-0.08,1.9216659439
2020-03-27 10:00:00,2.0015,-0.078,2.0030192835,0.07150000000000001,-0.038,0.08097067370000001,1.9300000000000002,-0.04,1.9304144633,1.9515,-0.11800000000000001,1.9550642573,0.07150000000000001,-0.038,0.08097067370000001,1.88,-0.08,1.8817013578
2020-03-27 10:30:00,1.975,-0.1285,1.9791759017000001,0.075,-0.0285,0.0802324747,1.9,-0.1,1.902629759,1.895,-0.1685,1.9024766095999999,0.075,-0.0285,0.0802324747,1.82,-0.14,1.8253766735
2020-03-27 11:00:00,2.0645,-0.0815,2.0661080562,0.0745,-0.0315,0.0808857219,1.99,-0.05,1.9906280416,1.9545,-0.1315,1.9589187068,0.0745,-0.0315,0.0808857219,1.88,-0.1,1.8826576958999999
2020-03-27 11:30:00,2.1335,-0.0425,2.1339232648,0.07350000000000001,-0.0325,0.0803647933,2.06,-0.01,2.0600242717,1.9835,-0.0825,1.9852149758,0.07350000000000001,-0.0325,0.0803647933,1.9100000000000001,-0.05,1.9106543382
2020-03-27 12:00:00,2.2800000000000002,0.0025,2.2800013706,0.08,-0.0375,0.0883529852,2.2,0.04,2.2003636063,2.11,-0.0275,2.1101791986,0.08,-0.0375,0.0883529852,2.03,0.01,2.0300246304
2020-03-27 12:30:00,2.2855,-0.04,2.285850006,0.0855,-0.03,0.0906104299,2.2,-0.01,2.2000227272,2.1155,-0.06,2.1163506916,0.0855,-0.03,0.0906104299,2.03,-0.03,2.0302216628
2020-03-27 13:00:00,1.9889999999999999,-0.17750000000000002,1.9969044168,0.089,-0.0275,0.0931517579,1.9,-0.15,1.9059118553,1.7890000000000001,-0.2175,1.8021729246,0.089,-0.0275,0.0931517579,1.7000000000000002,-0.19,1.7105846954000001
2020-03-27 13:30:00,1.893,-0.146,1.8986218686,0.093,-0.026000000000000002,0.0965660396,1.8,-0.12,1.8039955654000002,1.683,-0.216,1.6968043494,0.093,-0.026000000000000002,0.0965660396,1.5899999999999999,-0.19,1.6013119621
2020-03-27 14:00:00,1.7810000000000001,-0.498,1.849314738,0.091,-0.028,0.09521029360000001,1.69,-0.47000000000000003,1.7541379649,1.641,0.122,1.6455287904,0.091,-0.028,0.09521029360000001,1.55,0.15,1.5572411501999999
2020-03-27 14:30:00,1.645,-0.932,1.8906742184,0.085,-0.032,0.09082400560000001,1.56,-0.9,1.8009997224,1.595,0.438,1.6540462509,0.085,-0.032,0.09082400560000001,1.51,0.47000000000000003,1.5814550262
2020-03-27 15:00:00,1.6605,-0.28200000000000003,1.6842755861,0.07050000000000001,-0.032,0.0774225419,1.5899999999999999,-0.25,1.6095340941,1.4805000000000001,-0.342,1.519488154,0.07050000000000001,-0.032,0.0774225419,1.4100000000000001,-0.31,1.4436758639
2020-03-27 15:30:00,1.7175,-0.3225,1.7475160942999999,0.0475,-0.0325,0.0575543222,1.67,-0.29,1.6949926254,1.5875,-0.3425,1.6240266316,0.0475,-0.0325,0.0575543222,1.54,-0.31,1.5708914667
2020-03-27 16:00:00,1.695,-0.2645,1.7155131156999999,0.025,-0.0045000000000000005,0.0254017716,1.67,-0.26,1.6901183391,1.615,-0.3145,1.6453374273999999,0.025,-0.0045000000000000005,0.0254017716,1.5899999999999999,-0.31,1.6199382704
2020-03-27 16:30:00,1.7185000000000001,-0.28250000000000003,1.7415649572,0.018500000000000003,-0.0025,0.0186681547,1.7000000000000002,-0.28,1.7229045243,1.7385000000000002,-0.3125,1.7663630714,0.018500000000000003,-0.0025,0.0186681547,1.72,-0.31,1.7477127911
2020-03-27 17:00:00,1.7425000000000002,-0.2985,1.7678824904,0.21250000000000002,-0.018500000000000003,0.213303774,1.53,-0.28,1.5554099138000002,1.8425,-0.3285,1.871555102,0.21250000000000002,-0.018500000000000003,0.213303774,1.63,-0.31,1.6592166827
2020-03-27 17:30:00,2.1755,-0.35750000000000004,2.2046783212,4.7855,-0.5375,4.8155909814,-2.61,0.18,2.6161995337,2.1555,-0.28750000000000003,2.1745888117,4.7855,-0.5375,4.8155909814,-2.63,0.25,2.6418554086
2020-03-27 18:00:00,2.2065,-0.3645,2.2364039215,4.8165,-0.4545,4.8378964954,-2.61,0.09,2.6115512631,2.2765,-0.2745,2.2929898604,4.8165,-0.4545,4.8378964954,-2.54,0.18,2.5463699653000003
