Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 18:30:00,2.2005,-0.36050000000000004,2.2298341866999998,4.0305,-0.18050000000000002,4.0345396887,-1.83,-0.18,1.8388311505,2.3505000000000003,-0.29050000000000004,2.3683835205,4.0305,-0.18050000000000002,4.0345396887,-1.6800000000000002,-0.11,1.683597339
2020-03-27 19:00:00,2.1875,-0.366,2.2179071779,3.8575,-0.106,3.8589561088,-1.67,-0.26,1.6901183391,2.3775,-0.276,2.3934665759,3.8575,-0.106,3.8589561088,-1.48,-0.17,1.4897315194
2020-03-27 19:30:00,2.2255,-0.3405,2.2513974549,3.8555,-0.0805,3.8563402988,-1.63,-0.26,1.6506059493,2.4355,-0.29050000000000004,2.4527638492,3.8555,-0.0805,3.8563402988,-1.42,-0.21,1.4354441821
2020-03-27 20:00:00,2.1775,-0.3785,2.2101512392,3.7275,-0.0785,3.7283265012999998,-1.55,-0.30000000000000004,1.5787653404,2.3575,-0.3185,2.3789175059,3.7275,-0.0785,3.7283265012999998,-1.37,-0.24,1.3908630414
2020-03-27 20:30:00,1.832,-0.3675,1.8684967889,0.322,0.0425,0.32479262610000004,1.51,-0.41000000000000003,1.5646724897,2.162,-0.35750000000000004,2.1913580835,0.322,0.0425,0.32479262610000004,1.8399999999999999,-0.4,1.8829763674
2020-03-27 21:00:00,1.6800000000000002,-0.40950000000000003,1.7291877428,0.0,0.0005,0.0005,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.99,-0.3995,2.0297044736,0.0,0.0005,0.0005,1.99,-0.4,2.0298029461
2020-03-27 21:30:00,1.601,-0.40900000000000003,1.6524170176,0.001,0.001,0.0014142136,1.6,-0.41000000000000003,1.651696098,1.901,-0.399,1.9424216844000002,0.001,0.001,0.0014142136,1.9,-0.4,1.9416487839
2020-03-27 22:00:00,1.47,-0.6990000000000001,1.6277287858,0.0,0.001,0.001,1.47,-0.7000000000000001,1.6281584689000002,1.8,-0.11900000000000001,1.8039293223000001,0.0,0.001,0.001,1.8,-0.12,1.8039955654000002
2020-03-27 22:30:00,1.4,-0.47800000000000004,1.4793525611,0.0,0.002,0.002,1.4,-0.48,1.48,1.65,-0.378,1.692744517,0.0,0.002,0.002,1.65,-0.38,1.6931922513000002
2020-03-27 23:00:00,1.32,-0.418,1.38460247,0.0,0.002,0.002,1.32,-0.42,1.3852075657,1.53,-0.428,1.588736605,0.0,0.002,0.002,1.53,-0.43,1.589276565
2020-03-27 23:30:00,1.26,-0.418,1.3275255176,0.0,0.002,0.002,1.26,-0.42,1.3281566173,1.45,-0.458,1.5206130343000002,0.0,0.002,0.002,1.45,-0.46,1.5212166184
2020-03-28 00:00:00,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464,1.37,-0.4575,1.4443705376,0.0,0.0025,0.0025,1.37,-0.46,1.4451643505
2020-03-28 00:30:00,1.12,-0.41750000000000004,1.1952850079,0.0,0.0025,0.0025,1.12,-0.42,1.1961605243,1.29,-0.47750000000000004,1.3755385309000001,0.0,0.0025,0.0025,1.29,-0.48,1.3764083696
2020-03-28 01:00:00,1.12,-0.418,1.1954597442,0.0,0.002,0.002,1.12,-0.42,1.1961605243,1.29,-0.47800000000000004,1.3757121792,0.0,0.002,0.002,1.29,-0.48,1.3764083696
2020-03-28 01:30:00,1.08,-0.3785,1.1444047579,0.0,0.0015,0.0015,1.08,-0.38,1.1449017425,1.25,-0.4385,1.324681943,0.0,0.0015,0.0015,1.25,-0.44,1.3251792332
2020-03-28 02:00:00,1.08,-0.3785,1.1444047579,0.0,0.0015,0.0015,1.08,-0.38,1.1449017425,1.25,-0.4385,1.324681943,0.0,0.0015,0.0015,1.25,-0.44,1.3251792332
2020-03-28 02:30:00,1.04,-0.418,1.1208585995,0.0,0.002,0.002,1.04,-0.42,1.1216059914,1.19,-0.468,1.2787196722,0.0,0.002,0.002,1.19,-0.47000000000000003,1.2794530081
2020-03-28 03:00:00,1.04,-0.41850000000000004,1.1210451597,0.0,0.0015,0.0015,1.04,-0.42,1.1216059914,1.19,-0.4485,1.2717123299,0.0,0.0015,0.0015,1.19,-0.45,1.2722421153
2020-03-28 03:30:00,1.04,-0.41850000000000004,1.1210451597,0.0,0.0015,0.0015,1.04,-0.42,1.1216059914,1.19,-0.4485,1.2717123299,0.0,0.0015,0.0015,1.19,-0.45,1.2722421153
2020-03-28 04:00:00,0.9500000000000001,-1.1285,1.4751312653,0.0,0.0015,0.0015,0.9500000000000001,-1.13,1.4762791064,1.24,0.29150000000000004,1.2738022806,0.0,0.0015,0.0015,1.24,0.29,1.2734598541
2020-03-28 04:30:00,0.92,-1.1585,1.479365489,0.0,0.0015,0.0015,0.92,-1.16,1.4805404419000001,1.19,0.29150000000000004,1.2251825374,0.0,0.0015,0.0015,1.19,0.29,1.2248265183
2020-03-28 05:00:00,0.92,-1.158,1.4789739687,0.0,0.002,0.002,0.92,-1.16,1.4805404419000001,1.22,0.292,1.2544576517000001,0.0,0.002,0.002,1.22,0.29,1.2539936204
2020-03-28 05:30:00,0.97,-1.1585,1.5109673226,0.0,0.0015,0.0015,0.97,-1.16,1.5121177203,1.27,0.3115,1.3076437779,0.0,0.0015,0.0015,1.27,0.31,1.3072872676
2020-03-28 06:00:00,1.04,-1.1085,1.5199908717000001,0.0,0.0015,0.0015,1.04,-1.11,1.5210851390000002,1.34,0.36150000000000004,1.3879057065,0.0,0.0015,0.0015,1.34,0.36,1.3875157657
2020-03-28 06:30:00,1.13,-1.0795,1.5627604583,0.0,0.0005,0.0005,1.13,-1.08,1.5631058825,1.45,0.3905,1.5016624954,0.0,0.0005,0.0005,1.45,0.39,1.5015325503999999
2020-03-28 07:00:00,1.2725,-0.8305,1.5195349618,0.0025,-0.0005,0.0025495098,1.27,-0.8300000000000001,1.5171684152,1.5425,0.2595,1.5641759811,0.0025,-0.0005,0.0025495098,1.54,0.26,1.5617938404
2020-03-28 07:30:00,1.387,-0.2725,1.4135152104,0.007,-0.0025,0.0074330344,1.38,-0.27,1.4061649974,1.517,-0.3025,1.5468662677,0.007,-0.0025,0.0074330344,1.51,-0.30000000000000004,1.53951291
2020-03-28 08:00:00,1.4335,-0.233,1.4523123803,0.0135,-0.003,0.0138293167,1.42,-0.23,1.4385061696,1.5235,-0.303,1.5533387428,0.0135,-0.003,0.0138293167,1.51,-0.30000000000000004,1.53951291
2020-03-28 08:30:00,1.486,-0.229,1.503541486,0.026000000000000002,-0.029,0.0389486842,1.46,-0.2,1.4736349616,1.556,-0.249,1.5757972585000002,0.026000000000000002,-0.029,0.0389486842,1.53,-0.22,1.5457360706
2020-03-28 09:00:00,1.5925,-0.2225,1.6079684387,0.022500000000000003,-0.0025,0.022638462800000002,1.57,-0.22,1.5853390804,1.6925,-0.2525,1.7112312819,0.022500000000000003,-0.0025,0.022638462800000002,1.67,-0.25,1.6886088949
2020-03-28 09:30:00,1.697,-0.222,1.7114593188,0.017,-0.002,0.0171172428,1.6800000000000002,-0.22,1.6943435306999999,1.847,-0.252,1.8641118529,0.017,-0.002,0.0171172428,1.83,-0.25,1.8469975636
2020-03-28 10:00:00,1.755,-0.1825,1.7644634454,0.035,-0.0125,0.0371651719,1.72,-0.17,1.7283807451,1.835,-0.2325,1.8496705788,0.035,-0.0125,0.0371651719,1.8,-0.22,1.8133946068
2020-03-28 10:30:00,1.806,-0.227,1.8202101527,0.046,-0.027,0.0533385414,1.76,-0.2,1.7713271860000002,1.816,-0.247,1.8327206552000002,0.046,-0.027,0.0533385414,1.77,-0.22,1.7836199147
2020-03-28 11:00:00,1.8525,-0.17650000000000002,1.8608891692,0.022500000000000003,-0.006500000000000001,0.0234200769,1.83,-0.17,1.8378792125999999,1.7925,-0.2265,1.8067535803,0.022500000000000003,-0.006500000000000001,0.0234200769,1.77,-0.22,1.7836199147
2020-03-28 11:30:00,1.833,-0.34650000000000003,1.8654627442,0.043000000000000003,-0.0165,0.046057029900000004,1.79,-0.33,1.8201648277,1.733,-0.026500000000000003,1.7332025992,0.043000000000000003,-0.0165,0.046057029900000004,1.69,-0.01,1.6900295855
2020-03-28 12:00:00,1.819,-0.246,1.8355590429,0.059000000000000004,-0.026000000000000002,0.06447480130000001,1.76,-0.22,1.7736967046,1.7890000000000001,-0.256,1.8072235612,0.059000000000000004,-0.026000000000000002,0.06447480130000001,1.73,-0.23,1.7452220489
2020-03-28 12:30:00,1.8455,-0.273,1.8655828178,0.035500000000000004,-0.023,0.0422995272,1.81,-0.25,1.8271836251,1.8755000000000002,-0.313,1.9014387315999999,0.035500000000000004,-0.023,0.0422995272,1.8399999999999999,-0.29,1.8627130751
2020-03-28 13:00:00,1.8625,-0.304,1.8871465894,0.0125,-0.004,0.0131244047,1.85,-0.30000000000000004,1.8741664814,1.9625,-0.324,1.9890656726,0.0125,-0.004,0.0131244047,1.9500000000000002,-0.32,1.9760819821000002
2020-03-28 13:30:00,1.811,-0.3325,1.8412705532,0.011,-0.0025,0.011280514200000001,1.8,-0.33,1.83,2.001,-0.3225,2.0268219581,0.011,-0.0025,0.011280514200000001,1.99,-0.32,2.0155644371
2020-03-28 14:00:00,1.703,-0.333,1.7352515668000001,0.013000000000000001,-0.003,0.013341664100000001,1.69,-0.33,1.7219175358,1.893,-0.353,1.9256318444,0.013000000000000001,-0.003,0.013341664100000001,1.88,-0.35000000000000003,1.9123022774
2020-03-28 14:30:00,1.7075,-0.338,1.7406321409,0.0175,-0.008,0.0192418814,1.69,-0.33,1.7219175358,1.8075,-0.358,1.8426123439,0.0175,-0.008,0.0192418814,1.79,-0.35000000000000003,1.8238969269
2020-03-28 15:00:00,1.6755,-0.3775,1.7175000728,0.0455,-0.0175,0.048749359000000006,1.63,-0.36,1.6692812825,1.5455,-0.3275,1.5798185022,0.0455,-0.0175,0.048749359000000006,1.5,-0.31,1.5316984037
2020-03-28 15:30:00,1.5905,-0.3735,1.6337663542,0.0405,-0.0135,0.0426907484,1.55,-0.36,1.5912573645,1.6505,-0.4035,1.6991063828000001,0.0405,-0.0135,0.0426907484,1.6099999999999999,-0.39,1.6565627063
2020-03-28 16:00:00,1.615,-0.365,1.6557324663,0.015,-0.005,0.0158113883,1.6,-0.36,1.6400000000000001,1.7650000000000001,-0.395,1.8086597248,0.015,-0.005,0.0158113883,1.75,-0.39,1.792930562
2020-03-28 16:30:00,1.6965,-0.362,1.7346919755,0.006500000000000001,-0.002,0.0068007353,1.69,-0.36,1.7279178221,1.8465,-0.392,1.8876509873,0.006500000000000001,-0.002,0.0068007353,1.8399999999999999,-0.39,1.8808774548
2020-03-28 17:00:00,1.721,-0.362,1.7586600013,0.011,-0.002,0.0111803399,1.71,-0.36,1.7474839055,1.891,-0.392,1.931202993,0.011,-0.002,0.0111803399,1.88,-0.39,1.9200260415
2020-03-28 17:30:00,1.828,-0.3775,1.8665717907000001,0.388,0.0825,0.3966739845,1.44,-0.46,1.5116877985000001,2.078,-0.3775,2.1120109493,0.388,0.0825,0.3966739845,1.69,-0.46,1.7514850842
2020-03-28 18:00:00,1.778,-1.016,2.0478134681,0.008,0.004,0.0089442719,1.77,-1.02,2.0428656343,2.238,0.314,2.2599203526,0.008,0.004,0.0089442719,2.23,0.31,2.2514439811
2020-03-28 18:30:00,1.9125,-0.35000000000000003,1.9442623923000002,0.0025,0.0,0.0025,1.9100000000000001,-0.35000000000000003,1.9418032856,2.2625,-0.35000000000000003,2.2894117694,0.0025,0.0,0.0025,2.26,-0.35000000000000003,2.2869411886
2020-03-28 19:00:00,1.94,-0.34750000000000003,1.9708770256,0.0,0.0025,0.0025,1.94,-0.35000000000000003,1.9713193552,2.32,-0.34750000000000003,2.3458806982000002,0.0,0.0025,0.0025,2.32,-0.35000000000000003,2.3462523308
2020-03-28 19:30:00,1.99,-0.34750000000000003,2.02011293,0.0,0.0025,0.0025,1.99,-0.35000000000000003,2.0205444811,2.38,-0.34750000000000003,2.4052351756,0.0,0.0025,0.0025,2.38,-0.35000000000000003,2.4055976387999998
2020-03-28 20:00:00,1.88,-0.34800000000000003,1.9119372375,0.0,0.002,0.002,1.88,-0.35000000000000003,1.9123022774,2.25,-0.378,2.2815310649000002,0.0,0.002,0.002,2.25,-0.38,2.2818632737
2020-03-28 20:30:00,1.75,-0.378,1.7903586233,0.0,0.002,0.002,1.75,-0.38,1.7907819521000001,2.09,-0.418,2.1313901567,0.0,0.002,0.002,2.09,-0.42,2.1317832911
2020-03-28 21:00:00,1.65,-0.398,1.6973225975,0.0,0.002,0.002,1.65,-0.4,1.6977926846,1.97,-0.418,2.013857989,0.0,0.002,0.002,1.97,-0.42,2.0142740628
2020-03-28 21:30:00,1.62,-0.3975,1.6680546304,0.0,0.0025,0.0025,1.62,-0.4,1.6686521507,1.9100000000000001,-0.41750000000000004,1.955097504,0.0,0.0025,0.0025,1.9100000000000001,-0.42,1.9556328899
2020-03-28 22:00:00,1.52,-0.398,1.5712428202000002,0.0,0.002,0.002,1.52,-0.4,1.5717506164000001,1.78,-0.448,1.8355119176999999,0.0,0.002,0.002,1.78,-0.45,1.8360010893
2020-03-28 22:30:00,1.43,-0.428,1.4926767902,0.0,0.002,0.002,1.43,-0.43,1.4932514859000001,1.67,-0.448,1.7290471364000002,0.0,0.002,0.002,1.67,-0.45,1.7295664197
2020-03-28 23:00:00,1.32,-0.428,1.3876541356,0.0,0.002,0.002,1.32,-0.43,1.3882723076,1.53,-0.468,1.5999762498,0.0,0.002,0.002,1.53,-0.47000000000000003,1.6005624012
2020-03-28 23:30:00,1.26,-0.448,1.3372748409000002,0.0,0.002,0.002,1.26,-0.45,1.3379461873,1.45,-0.468,1.5236548166000001,0.0,0.002,0.002,1.45,-0.47000000000000003,1.5242703172
2020-03-29 00:00:00,1.18,-0.448,1.2621822372,0.0,0.002,0.002,1.18,-0.45,1.262893503,1.3599999999999999,-0.468,1.4382711844,0.0,0.002,0.002,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2020-03-29 00:30:00,1.13,-0.4485,1.2157517222,0.0,0.0015,0.0015,1.13,-0.45,1.2163058826,1.32,-0.4685,1.4006756405,0.0,0.0015,0.0015,1.32,-0.47000000000000003,1.4011780758
2020-03-29 01:00:00,1.11,-0.41850000000000004,1.1862724181,0.0,0.0015,0.0015,1.11,-0.42,1.1868024267,1.27,-0.4385,1.343570709,0.0,0.0015,0.0015,1.27,-0.44,1.3440610105
2020-03-29 01:30:00,0.003,0.0045000000000000005,0.0054083269000000005,0.0,0.0015,0.0015,0.003,0.003,0.0042426407000000005,0.003,0.0045000000000000005,0.0054083269000000005,0.0,0.0015,0.0015,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,0.0045000000000000005,0.0054083269000000005,0.0,0.0015,0.0015,0.003,0.003,0.0042426407000000005,0.003,0.0045000000000000005,0.0054083269000000005,0.0,0.0015,0.0015,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.08,-0.418,1.1580690826,0.0,0.002,0.002,1.08,-0.42,1.1587924749,1.27,-0.468,1.3534858699,0.0,0.002,0.002,1.27,-0.47000000000000003,1.3541787179
2020-03-29 03:00:00,1.03,-0.419,1.1119626792,0.0,0.001,0.001,1.03,-0.42,1.1123398761,1.19,-0.46900000000000003,1.2790860018,0.0,0.001,0.001,1.19,-0.47000000000000003,1.2794530081
2020-03-29 03:30:00,1.0,-0.41850000000000004,1.0840397825,0.0,0.0015,0.0015,1.0,-0.42,1.084619749,1.19,-0.4685,1.2789027524,0.0,0.0015,0.0015,1.19,-0.47000000000000003,1.2794530081
2020-03-29 04:00:00,1.0,-0.41850000000000004,1.0840397825,0.0,0.0015,0.0015,1.0,-0.42,1.084619749,1.17,-0.4685,1.2603143457,0.0,0.0015,0.0015,1.17,-0.47000000000000003,1.2608727136
2020-03-29 04:30:00,1.0,-0.419,1.0842329086,0.0,0.001,0.001,1.0,-0.42,1.084619749,1.15,-0.46900000000000003,1.2419585339,0.0,0.001,0.001,1.15,-0.47000000000000003,1.2423365084
2020-03-29 05:00:00,1.0,-0.418,1.0838468527,0.0,0.002,0.002,1.0,-0.42,1.084619749,1.13,-0.468,1.2230797194,0.0,0.002,0.002,1.13,-0.47000000000000003,1.2238463956
2020-03-29 05:30:00,0.98,-0.41850000000000004,1.0656182478,0.0,0.0015,0.0015,0.98,-0.42,1.0662082348,1.13,-0.4485,1.2157517222,0.0,0.0015,0.0015,1.13,-0.45,1.2163058826
2020-03-29 06:00:00,0.98,-0.41850000000000004,1.0656182478,0.0,0.0015,0.0015,0.98,-0.42,1.0662082348,1.13,-0.47850000000000004,1.2271357912,0.0,0.0015,0.0015,1.13,-0.48,1.2277214668
2020-03-29 06:30:00,1.02,-0.47900000000000004,1.1268722199,0.0,0.001,0.001,1.02,-0.48,1.1272976537,1.21,-0.369,1.2650142292,0.0,0.001,0.001,1.21,-0.37,1.265306287
2020-03-29 07:00:00,1.072,-0.47950000000000004,1.174352694,0.002,0.0005,0.0020615528,1.07,-0.48,1.1727318534,1.252,-0.2995,1.2873244541,0.002,0.0005,0.0020615528,1.25,-0.30000000000000004,1.2854960132
2020-03-29 07:30:00,1.135,-0.391,1.2004607449,0.005,-0.001,0.0050990195,1.13,-0.39,1.1954078801999999,1.315,-0.431,1.3838301919,0.005,-0.001,0.0050990195,1.31,-0.43,1.3787675656
2020-03-29 08:00:00,1.2025000000000001,-0.41350000000000003,1.2716086269,0.022500000000000003,-0.0235,0.032534597000000005,1.18,-0.39,1.2427791437,1.3725,-0.4535,1.4454820995,0.022500000000000003,-0.0235,0.032534597000000005,1.35,-0.43,1.4168274419
2020-03-29 08:30:00,1.274,-0.41650000000000004,1.3403537778999999,0.054,-0.026500000000000003,0.0601518911,1.22,-0.39,1.2808200498,1.404,-0.4565,1.4763496368,0.054,-0.026500000000000003,0.0601518911,1.35,-0.43,1.4168274419
2020-03-29 09:00:00,1.3935,-0.373,1.4425571912000001,0.07350000000000001,-0.023,0.07701460900000001,1.32,-0.35000000000000003,1.3656134153,1.4535,-0.383,1.5031138513,0.07350000000000001,-0.023,0.07701460900000001,1.38,-0.36,1.4261837189
2020-03-29 09:30:00,1.4525000000000001,-0.8180000000000001,1.6669973755,0.0925,-0.028,0.09664496880000001,1.3599999999999999,-0.79,1.5728000509,1.5525,0.042,1.553068012,0.0925,-0.028,0.09664496880000001,1.46,0.07,1.4616771189
2020-03-29 10:00:00,1.612,-0.309,1.6413485309,0.092,-0.029,0.09646242790000001,1.52,-0.28,1.5455743269000002,1.572,-0.339,1.608137121,0.092,-0.029,0.09646242790000001,1.48,-0.31,1.5121177203
2020-03-29 10:30:00,1.6844999999999999,-0.657,1.8080899451999999,0.1245,-0.027,0.12739407360000002,1.56,-0.63,1.6824089871,1.7045,0.013000000000000001,1.7045495739,0.1245,-0.027,0.12739407360000002,1.58,0.04,1.580506248
2020-03-29 11:00:00,1.7365,-0.313,1.7644832813,0.0965,-0.023,0.0992030745,1.6400000000000001,-0.29,1.665442884,1.7065000000000001,-0.333,1.7386866451,0.0965,-0.023,0.0992030745,1.6099999999999999,-0.31,1.6395731152000002
2020-03-29 11:30:00,1.7735,-0.2995,1.7986112698,0.1335,-0.029500000000000002,0.1367205178,1.6400000000000001,-0.27,1.6620770139,1.7035,-0.3395,1.7370010075,0.1335,-0.029500000000000002,0.1367205178,1.57,-0.31,1.6003124695
2020-03-29 12:00:00,1.933,-0.301,1.9562949674999999,0.14300000000000002,-0.031,0.14632156370000002,1.79,-0.27,1.8102486017000001,1.823,-0.341,1.8546185592,0.14300000000000002,-0.031,0.14632156370000002,1.6800000000000002,-0.31,1.7083617884
2020-03-29 12:30:00,1.931,-0.2995,1.9540883424,0.14100000000000001,-0.029500000000000002,0.1440529417,1.79,-0.27,1.8102486017000001,1.851,-0.3395,1.881877055,0.14100000000000001,-0.029500000000000002,0.1440529417,1.71,-0.31,1.7378722623
2020-03-29 13:00:00,1.9335,-0.367,1.968022167,0.14350000000000002,-0.027,0.14601797830000002,1.79,-0.34,1.8220043908,1.8535,-0.267,1.8726321716,0.14350000000000002,-0.027,0.14601797830000002,1.71,-0.24,1.7267599717
2020-03-29 13:30:00,1.842,-1.047,2.1187668583,0.122,-0.027,0.12495199080000001,1.72,-1.02,1.9996999775000002,1.862,0.443,1.9139730928,0.122,-0.027,0.12495199080000001,1.74,0.47000000000000003,1.8023595646000001
2020-03-29 14:00:00,1.815,-1.0435,2.093589561,0.125,-0.0235,0.1271898188,1.69,-1.02,1.97395542,1.815,0.4465,1.8691140281,0.125,-0.0235,0.1271898188,1.69,0.47000000000000003,1.7541379649
2020-03-29 14:30:00,1.7875,-0.9985,2.0474761293,0.0975,-0.018500000000000003,0.099239609,1.69,-0.98,1.9535864455,1.7375,0.3815,1.7788896818,0.0975,-0.018500000000000003,0.099239609,1.6400000000000001,0.4,1.6880758277
2020-03-29 15:00:00,1.7205,-0.355,1.7567427956000001,0.07050000000000001,-0.015,0.0720780827,1.65,-0.34,1.684666139,1.5405,-0.375,1.5854858088000001,0.07050000000000001,-0.015,0.0720780827,1.47,-0.36,1.5134397907000001
2020-03-29 15:30:00,1.7385000000000002,-0.3115,1.7661864284000002,0.0485,-0.0115,0.049844759,1.69,-0.30000000000000004,1.7164206944,1.5785,-0.35150000000000003,1.6171624841,0.0485,-0.0115,0.049844759,1.53,-0.34,1.5673225577
2020-03-29 16:00:00,1.776,-0.312,1.8031971606,0.046,-0.012,0.047539457300000004,1.73,-0.30000000000000004,1.7558188973000002,1.6360000000000001,-0.352,1.6734395717,0.046,-0.012,0.047539457300000004,1.5899999999999999,-0.34,1.6259458786
2020-03-29 16:30:00,1.788,-0.34800000000000003,1.8215509875,0.028,-0.018000000000000002,0.033286634,1.76,-0.33,1.7906702656,1.738,-0.398,1.7829885025,0.028,-0.018000000000000002,0.033286634,1.71,-0.38,1.7517134469000002
2020-03-29 17:00:00,1.9885000000000002,-0.3955,2.0274497528,0.2585,-0.0055000000000000005,0.258558504,1.73,-0.39,1.7734147851,2.0285,-0.34550000000000003,2.0577129294,0.2585,-0.0055000000000000005,0.258558504,1.77,-0.34,1.8023595646000001
2020-03-29 17:30:00,5.4905,-0.8275,5.552508127,3.7105,-0.0675,3.7111139163,1.78,-0.76,1.9354586020000002,5.7105,0.0125,5.7105136809,3.7105,-0.0675,3.7111139163,2.0,0.08,2.0015993605
2020-03-29 18:00:00,6.046,-1.391,6.2039501126,4.516,-0.311,4.5266960357,1.53,-1.08,1.8727786842,6.386,0.089,6.3866201547,4.516,-0.311,4.5266960357,1.87,0.4,1.9123022774
2020-03-29 18:30:00,3.2045,-1.4805000000000001,3.5299717421,4.8145,-0.4405,4.8346096533,-1.6099999999999999,-1.04,1.9166898549,3.3745,0.0995,3.3759666023,4.8145,-0.4405,4.8346096533,-1.44,0.54,1.5379206742
2020-03-29 19:00:00,2.4305,-1.2195,2.7192849244,4.8105,-0.3895,4.8262428969,-2.38,-0.8300000000000001,2.5205753311,2.5805,0.3905,2.6098794033,4.8105,-0.3895,4.8262428969,-2.23,0.78,2.3624775131
2020-03-29 19:30:00,2.157,-1.2245,2.4803324878,4.817,-0.5045000000000001,4.8433469058,-2.66,-0.72,2.7557213212000002,2.327,0.3955,2.3603705747,4.817,-0.5045000000000001,4.8433469058,-2.49,0.9,2.6476593436
2020-03-29 20:00:00,2.152,-0.6145,2.2380156948,4.812,-0.4045,4.8289713449,-2.66,-0.21,2.6682765974000002,2.302,-0.1545,2.3071788509,4.812,-0.4045,4.8289713449,-2.51,0.25,2.5224194734000003
2020-03-29 20:30:00,-2.055,0.053500000000000006,2.0556962932,0.555,0.0035,0.5550110359,-2.61,0.05,2.6104788833,-1.915,0.3335,1.9438228443,0.555,0.0035,0.5550110359,-2.47,0.33,2.4919470299
2020-03-29 21:00:00,-2.74,-0.7685000000000001,2.8457322871,0.0,0.0015,0.0015,-2.74,-0.77,2.8461377338,-2.56,0.8215,2.6885799691,0.0,0.0015,0.0015,-2.56,0.8200000000000001,2.688122021
2020-03-29 21:30:00,1.22,-1.1385,1.6687067597,0.0,0.0015,0.0015,1.22,-1.1400000000000001,1.6697305172,1.6600000000000001,0.3715,1.7010620947000001,0.0,0.0015,0.0015,1.6600000000000001,0.37,1.7007351352
2020-03-29 22:00:00,1.5899999999999999,-1.1375,1.9549952045999999,0.0,0.0025,0.0025,1.5899999999999999,-1.1400000000000001,1.9564508683000001,2.03,0.3725,2.0638934687,0.0,0.0025,0.0025,2.03,0.37,2.0634437235
2020-03-29 22:30:00,1.5,-1.118,1.8708083814,0.0,0.002,0.002,1.5,-1.12,1.8720042735,1.92,0.372,1.9557054993,0.0,0.002,0.002,1.92,0.37,1.9553260598
2020-03-29 23:00:00,1.43,-1.028,1.7611598451,0.0,0.002,0.002,1.43,-1.03,1.7623280058000002,1.8,0.262,1.8189678392,0.0,0.002,0.002,1.8,0.26,1.8186808406
2020-03-29 23:30:00,1.3900000000000001,-0.388,1.4431368611,0.0,0.002,0.002,1.3900000000000001,-0.39,1.4436758639,1.6,-0.418,1.6537000937,0.0,0.002,0.002,1.6,-0.42,1.6542067585
2020-03-30 00:00:00,1.29,-0.628,1.4347417886,0.0,0.002,0.002,1.29,-0.63,1.4356183337,1.53,-0.148,1.5371415029,0.0,0.002,0.002,1.53,-0.15,1.537335357
2020-03-30 00:30:00,1.25,-0.358,1.3002553595,0.0,0.002,0.002,1.25,-0.36,1.3008074416,1.43,-0.418,1.4898402599,0.0,0.002,0.002,1.43,-0.42,1.4904026302
2020-03-30 01:00:00,1.19,-0.358,1.2426841916,0.0,0.002,0.002,1.19,-0.36,1.2432618389,1.3599999999999999,-0.418,1.4227874051,0.0,0.002,0.002,1.3599999999999999,-0.42,1.4233762679
2020-03-30 01:30:00,1.12,-0.398,1.1886143193,0.0,0.002,0.002,1.12,-0.4,1.1892854998,1.29,-0.438,1.3623303564,0.0,0.002,0.002,1.29,-0.44,1.362974688
2020-03-30 02:00:00,1.19,-0.3785,1.2487442693,0.0,0.0015,0.0015,1.19,-0.38,1.2491997438,1.37,-0.4385,1.4384652412,0.0,0.0015,0.0015,1.37,-0.44,1.4389232084999999
2020-03-30 02:30:00,1.1400000000000001,-0.6585000000000001,1.3165189896,0.0,0.0015,0.0015,1.1400000000000001,-0.66,1.317269904,1.37,-0.1285,1.3760131722,0.0,0.0015,0.0015,1.37,-0.13,1.3761540611
2020-03-30 03:00:00,1.1400000000000001,-0.35850000000000004,1.1950406897,0.0,0.0015,0.0015,1.1400000000000001,-0.36,1.1954915307,1.33,-0.41850000000000004,1.3942891558000001,0.0,0.0015,0.0015,1.33,-0.42,1.3947401192
2020-03-30 03:30:00,1.09,-0.35850000000000004,1.1474416107,0.0,0.0015,0.0015,1.09,-0.36,1.1479111464,1.27,-0.41850000000000004,1.3371769703,0.0,0.0015,0.0015,1.27,-0.42,1.3376471882
2020-03-30 04:00:00,1.09,-0.3785,1.1538467186,0.0,0.0015,0.0015,1.09,-0.38,1.1543396381,1.27,-0.41850000000000004,1.3371769703,0.0,0.0015,0.0015,1.27,-0.42,1.3376471882
2020-03-30 04:30:00,1.09,-0.3785,1.1538467186,0.0,0.0015,0.0015,1.09,-0.38,1.1543396381,1.27,-0.4385,1.343570709,0.0,0.0015,0.0015,1.27,-0.44,1.3440610105
2020-03-30 05:00:00,1.09,-0.3785,1.1538467186,0.0,0.0015,0.0015,1.09,-0.38,1.1543396381,1.27,-0.4385,1.343570709,0.0,0.0015,0.0015,1.27,-0.44,1.3440610105
2020-03-30 05:30:00,1.12,-0.499,1.2261325377,0.0,0.001,0.001,1.12,-0.5,1.2265398485,1.33,-0.259,1.3549837637,0.0,0.001,0.001,1.33,-0.26,1.3551752654
2020-03-30 06:00:00,1.12,-1.0785,1.5548511987,0.0,0.0015,0.0015,1.12,-1.08,1.5558920271,1.45,0.3815,1.4993472746,0.0,0.0015,0.0015,1.45,0.38,1.4989663105
2020-03-30 06:30:00,1.23,-0.9085000000000001,1.5291410170000002,0.0,0.0015,0.0015,1.23,-0.91,1.5300326794,1.56,0.2315,1.5770834632000001,0.0,0.0015,0.0015,1.56,0.23,1.5768639763999999
2020-03-30 07:00:00,1.48,-0.2185,1.4960421953,0.0,0.0015,0.0015,1.48,-0.22,1.4962620091,1.71,-0.2585,1.7294283015,0.0,0.0015,0.0015,1.71,-0.26,1.7296531444
2020-03-30 07:30:00,1.58,-0.169,1.5890125865,0.0,0.001,0.001,1.58,-0.17,1.5891192529,1.83,-0.209,1.841896034,0.0,0.001,0.001,1.83,-0.21,1.842009772
2020-03-30 08:00:00,1.682,-0.14,1.6878163407,0.002,0.0,0.002,1.6800000000000002,-0.14,1.685823241,1.9220000000000002,-0.18,1.9304103191,0.002,0.0,0.002,1.92,-0.18,1.9284190416
2020-03-30 08:30:00,1.8065,-0.082,1.8083600996,0.006500000000000001,-0.002,0.0068007353,1.8,-0.08,1.8017769007000002,2.0265,-0.10200000000000001,2.0290653637,0.006500000000000001,-0.002,0.0068007353,2.02,-0.1,2.0224737328
2020-03-30 09:00:00,1.9275,-0.0815,1.9292222526,0.007500000000000001,-0.0015,0.0076485293,1.92,-0.08,1.9216659439,2.0975,-0.1015,2.0999544043,0.007500000000000001,-0.0015,0.0076485293,2.09,-0.1,2.0923909768
2020-03-30 09:30:00,1.959,-0.094,1.9612539356,0.019,-0.014,0.0236008474,1.94,-0.08,1.9416487839,2.049,-0.114,2.0521688527,0.019,-0.014,0.0236008474,2.03,-0.1,2.0324615618
2020-03-30 10:00:00,2.0005,-0.0955,2.0027781954,0.0205,-0.0155,0.0257001946,1.98,-0.08,1.9816155026,2.0805,-0.1155,2.0837035538,0.0205,-0.0155,0.0257001946,2.06,-0.1,2.0624257562
2020-03-30 10:30:00,2.0085,-0.132,2.0128328917,0.0285,-0.012,0.0309232922,1.98,-0.12,1.9836330306,2.0285,-0.152,2.0341868769,0.0285,-0.012,0.0309232922,2.0,-0.14,2.0048940122
2020-03-30 11:00:00,2.109,-0.383,2.1434948099,0.359,0.067,0.3651985761,1.75,-0.45,1.8069311,2.189,0.227,2.2007385124,0.359,0.067,0.3651985761,1.83,0.16,1.8369812193000001
2020-03-30 11:30:00,2.064,-0.8285,2.2240746952,0.024,-0.0085,0.0254607541,2.04,-0.8200000000000001,2.1986359408,2.164,0.6315000000000001,2.2542600227,0.024,-0.0085,0.0254607541,2.14,0.64,2.2336517186
2020-03-30 12:00:00,2.078,-0.62,2.1685211551,0.038,-0.02,0.0429418211,2.04,-0.6000000000000001,2.1264054176,2.178,0.42,2.2181262363,0.038,-0.02,0.0429418211,2.14,0.44,2.1847654336
2020-03-30 12:30:00,2.0805,-0.1105,2.0834323843,0.0405,-0.0105,0.041838977,2.04,-0.1,2.0424495098,2.1805,-0.1305,2.1844016343,0.0405,-0.0105,0.041838977,2.14,-0.12,2.1433618453
2020-03-30 13:00:00,2.0255,-0.14300000000000002,2.0305416149,0.035500000000000004,-0.013000000000000001,0.0378054229,1.99,-0.13,1.9942417104999999,2.1755,-0.153,2.1808735062,0.035500000000000004,-0.013000000000000001,0.0378054229,2.14,-0.14,2.1445745499
2020-03-30 13:30:00,2.1565,-0.0695,2.1576196375,0.2265,0.030500000000000003,0.2285443064,1.9300000000000002,-0.1,1.9325889372,2.2965,-0.1095,2.2991090666,0.2265,0.030500000000000003,0.2285443064,2.07,-0.14,2.074728898
2020-03-30 14:00:00,2.0715,-0.122,2.0750894559,0.18150000000000002,0.028,0.18364708,1.8900000000000001,-0.15,1.8959430371,2.2115,-0.112,2.2143342679,0.18150000000000002,0.028,0.18364708,2.03,-0.14,2.0348218595
2020-03-30 14:30:00,2.0175,-0.152,2.023217796,0.0175,-0.002,0.017613915,2.0,-0.15,2.005617112,2.0775,-0.162,2.0838066729,0.0175,-0.002,0.017613915,2.06,-0.16,2.0662042493
2020-03-30 15:00:00,1.943,-0.133,1.9475466618000001,0.033,-0.013000000000000001,0.0354682957,1.9100000000000001,-0.12,1.9137659209,2.093,-0.14300000000000002,2.0978794055,0.033,-0.013000000000000001,0.0354682957,2.06,-0.13,2.0640978659
2020-03-30 15:30:00,1.904,-0.1925,1.9137064169,0.024,-0.0025,0.024129857,1.88,-0.19,1.8895766722,2.014,-0.2225,2.0262532542,0.024,-0.0025,0.024129857,1.99,-0.22,2.0021238723
2020-03-30 16:00:00,1.8905,-0.28250000000000003,1.9114906487,0.0105,-0.0025,0.0107935166,1.88,-0.28,1.9007366992999999,2.0005,-0.3225,2.0263283298,0.0105,-0.0025,0.0107935166,1.99,-0.32,2.0155644371
2020-03-30 16:30:00,1.859,-0.28850000000000003,1.8812531063,0.019,-0.0085,0.0208146583,1.8399999999999999,-0.28,1.8611824199,2.009,-0.2985,2.0310547137,0.019,-0.0085,0.0208146583,1.99,-0.29,2.0110196419
2020-03-30 17:00:00,1.887,-0.29450000000000004,1.9098427291000002,0.217,-0.0145,0.21748390750000002,1.67,-0.28,1.6933103673,2.127,-0.3045,2.1486854702000002,0.217,-0.0145,0.21748390750000002,1.9100000000000001,-0.29,1.931890266
2020-03-30 17:30:00,2.3195,-1.0125,2.5308568707,4.7995,-0.5625,4.8323499977,-2.48,-0.45,2.5204959829,2.4095,0.4975,2.4603244705,4.7995,-0.5625,4.8323499977,-2.39,1.06,2.6145171638
2020-03-30 18:00:00,2.4375,-0.354,2.4630717103,4.8175,-0.514,4.8448428509,-2.38,0.16,2.3853720884,2.5275,-0.194,2.534934368,4.8175,-0.514,4.8448428509,-2.29,0.32,2.3122499865
2020-03-30 18:30:00,2.382,-0.31,2.4020874256,3.992,-0.18,3.9960560557,-1.6099999999999999,-0.13,1.6152399203,2.542,-0.25,2.5542638861,3.992,-0.18,3.9960560557,-1.45,-0.07,1.4516886719
2020-03-30 19:00:00,2.3235,-0.28,2.3403102893,3.8535,-0.06,3.8539670795000003,-1.53,-0.22,1.5457360706,2.4935,-0.23,2.5040851124,3.8535,-0.06,3.8539670795000003,-1.3599999999999999,-0.17,1.3705838172
2020-03-30 19:30:00,2.2845,-0.305,2.3047701078,4.6045,-0.34500000000000003,4.6174067668,-2.32,0.04,2.320344802,2.4245,-0.225,2.4349179144,4.6045,-0.34500000000000003,4.6174067668,-2.18,0.12,2.1833002542
2020-03-30 20:00:00,2.313,-0.309,2.3335487996,4.813,-0.419,4.8312037837,-2.5,0.11,2.5024188299,2.463,-0.219,2.472717129,4.813,-0.419,4.8312037837,-2.35,0.2,2.358495283
2020-03-30 20:30:00,2.0915,-0.29450000000000004,2.1121322165,0.5315,0.0055000000000000005,0.5315284564,1.56,-0.30000000000000004,1.5885842754000001,2.4415,-0.29450000000000004,2.4591975317,0.5315,0.0055000000000000005,0.5315284564,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-03-30 21:00:00,1.92,-0.2985,1.9430651687,0.0,0.0015,0.0015,1.92,-0.30000000000000004,1.9432961689,2.27,-0.2985,2.2895419302,0.0,0.0015,0.0015,2.27,-0.30000000000000004,2.2897379763
2020-03-30 21:30:00,1.78,-0.3275,1.8098774130000002,0.0,0.0025,0.0025,1.78,-0.33,1.8103314614000001,2.11,-0.34750000000000003,2.138423777,0.0,0.0025,0.0025,2.11,-0.35000000000000003,2.1388314567
2020-03-30 22:00:00,1.7000000000000002,-0.3275,1.731258574,0.0,0.0025,0.0025,1.7000000000000002,-0.33,1.7317332358000002,2.0,-0.34750000000000003,2.0299645933,0.0,0.0025,0.0025,2.0,-0.35000000000000003,2.0303940504
2020-03-30 22:30:00,1.58,-0.327,1.6134834985,0.0,0.003,0.003,1.58,-0.33,1.6140941732,1.8599999999999999,-0.297,1.8835628474,0.0,0.003,0.003,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-03-30 23:00:00,1.48,-0.5475,1.5780228927,0.0,0.0025,0.0025,1.48,-0.55,1.5788920166,1.76,-0.1875,1.7699593922,0.0,0.0025,0.0025,1.76,-0.19,1.7702259743000002
2020-03-30 23:30:00,1.37,-0.40750000000000003,1.4293202056,0.0,0.0025,0.0025,1.37,-0.41000000000000003,1.4300349646,1.6,-0.34750000000000003,1.6373015147,0.0,0.0025,0.0025,1.6,-0.35000000000000003,1.6378339354
2020-03-31 00:00:00,1.31,-0.34800000000000003,1.3554349855,0.0,0.002,0.002,1.31,-0.35000000000000003,1.3559498516000001,1.51,-0.34800000000000003,1.5495818791,0.0,0.002,0.002,1.51,-0.35000000000000003,1.5500322576999999
2020-03-31 00:30:00,1.23,-0.34800000000000003,1.2782816591000001,0.0,0.002,0.002,1.23,-0.35000000000000003,1.2788275881,1.4,-0.388,1.4527711451,0.0,0.002,0.002,1.4,-0.39,1.4533065747
2020-03-31 01:00:00,1.12,-0.3975,1.1884469908,0.0,0.0025,0.0025,1.12,-0.4,1.1892854998,1.29,-0.41750000000000004,1.3558784053,0.0,0.0025,0.0025,1.29,-0.42,1.3566502866
2020-03-31 01:30:00,1.12,-0.3985,1.1887818345,0.0,0.0015,0.0015,1.12,-0.4,1.1892854998,1.29,-0.41850000000000004,1.3561866575,0.0,0.0015,0.0015,1.29,-0.42,1.3566502866
2020-03-31 02:00:00,1.12,-0.398,1.1886143193,0.0,0.002,0.002,1.12,-0.4,1.1892854998,1.31,-0.418,1.3750723617,0.0,0.002,0.002,1.31,-0.42,1.3756816492000001
2020-03-31 02:30:00,1.12,-0.398,1.1886143193,0.0,0.002,0.002,1.12,-0.4,1.1892854998,1.29,-0.418,1.3560324480000001,0.0,0.002,0.002,1.29,-0.42,1.3566502866
2020-03-31 03:00:00,1.07,-0.369,1.1318396530000001,0.0,0.001,0.001,1.07,-0.37,1.1321660655999999,1.25,-0.419,1.3183554149,0.0,0.001,0.001,1.25,-0.42,1.3186735760000001
2020-03-31 03:30:00,1.07,-0.3685,1.1316767427,0.0,0.0015,0.0015,1.07,-0.37,1.1321660655999999,1.25,-0.41850000000000004,1.31819659,0.0,0.0015,0.0015,1.25,-0.42,1.3186735760000001
2020-03-31 04:00:00,1.07,-0.40900000000000003,1.1455046923,0.0,0.001,0.001,1.07,-0.41000000000000003,1.1458621209,1.25,-0.439,1.3248475384,0.0,0.001,0.001,1.25,-0.44,1.3251792332
2020-03-31 04:30:00,1.07,-0.40850000000000003,1.1453262636,0.0,0.0015,0.0015,1.07,-0.41000000000000003,1.1458621209,1.25,-0.3985,1.3119840891,0.0,0.0015,0.0015,1.25,-0.4,1.3124404748
2020-03-31 05:00:00,1.09,-0.3785,1.1538467186,0.0,0.0015,0.0015,1.09,-0.38,1.1543396381,1.25,-0.41850000000000004,1.31819659,0.0,0.0015,0.0015,1.25,-0.42,1.3186735760000001
2020-03-31 05:30:00,1.12,-0.378,1.18206768,0.0,0.002,0.002,1.12,-0.38,1.1827087554,1.28,-0.418,1.3465229296,0.0,0.002,0.002,1.28,-0.42,1.3471451295
2020-03-31 06:00:00,1.16,-0.40850000000000003,1.2298261056,0.0,0.0015,0.0015,1.16,-0.41000000000000003,1.2303251603,1.3599999999999999,-0.28850000000000003,1.3902633743,0.0,0.0015,0.0015,1.3599999999999999,-0.29,1.3905754205
2020-03-31 06:30:00,1.29,-0.3285,1.3311695046,0.0,0.0015,0.0015,1.29,-0.33,1.3315404613,1.49,-0.34850000000000003,1.5302131387,0.0,0.0015,0.0015,1.49,-0.35000000000000003,1.5305554547
2020-03-31 07:00:00,1.4,-0.28850000000000003,1.4294167517,0.0,0.0015,0.0015,1.4,-0.29,1.4297202524000001,1.62,-0.3285,1.6529707348,0.0,0.0015,0.0015,1.62,-0.33,1.653269488
2020-03-31 07:30:00,1.55,-0.3985,1.6004069014,0.0,0.0015,0.0015,1.55,-0.4,1.6007810594,1.8399999999999999,0.0115,1.8400359371000001,0.0,0.0015,0.0015,1.8399999999999999,0.01,1.8400271737
2020-03-31 08:00:00,1.7205,-0.3695,1.7597302350000001,0.0005,0.0005,0.0007071068,1.72,-0.37,1.7593464696,2.0105,0.1305,2.0147308753,0.0005,0.0005,0.0007071068,2.01,0.13,2.0141995929
2020-03-31 08:30:00,1.8045,-0.5705,1.8925354686,0.0045000000000000005,-0.0005,0.0045276926,1.8,-0.5700000000000001,1.8880942773,2.1245,0.35950000000000004,2.1547019515,0.0045000000000000005,-0.0005,0.0045276926,2.12,0.36,2.1503488089
2020-03-31 09:00:00,1.9775,-0.07050000000000001,1.9787563013,0.007500000000000001,-0.0005,0.0075166482,1.97,-0.07,1.9712432625,2.1275,-0.1005,2.129872414,0.007500000000000001,-0.0005,0.0075166482,2.12,-0.1,2.1223571801
2020-03-31 09:30:00,2.0765,-0.030500000000000003,2.0767239826,0.006500000000000001,-0.0005,0.0065192024,2.07,-0.03,2.0702173799,2.2065,-0.0505,2.2070778192000002,0.006500000000000001,-0.0005,0.0065192024,2.2,-0.05,2.2005681085
2020-03-31 10:00:00,2.104,-0.116,2.1071952923,0.034,-0.016,0.0375765885,2.07,-0.1,2.0724140513,2.234,0.064,2.2349165533,0.034,-0.016,0.0375765885,2.2,0.08,2.2014540649
2020-03-31 10:30:00,1.9885000000000002,-0.169,1.9956686223000002,0.0385,-0.039,0.054801916000000006,1.9500000000000002,-0.13,1.9543285292,2.0685000000000002,-0.019,2.0685872595,0.0385,-0.039,0.054801916000000006,2.03,0.02,2.0300985198
2020-03-31 11:00:00,2.071,-0.445,2.1182695768,0.041,-0.015,0.0436577599,2.03,-0.43,2.0750421682,2.171,0.47500000000000003,2.2223559571,0.041,-0.015,0.0436577599,2.13,0.49,2.1856349192
2020-03-31 11:30:00,1.962,-0.8165,2.1251155851,0.052000000000000005,-0.006500000000000001,0.0524046754,1.9100000000000001,-0.81,2.0746565981,2.062,0.6535000000000001,2.1630779574,0.052000000000000005,-0.006500000000000001,0.0524046754,2.01,0.66,2.1155850255
2020-03-31 12:00:00,2.0365,-0.41850000000000004,2.079056156,0.0965,-0.0285,0.10062057440000001,1.94,-0.39,1.9788127754,1.9665,0.3015,1.9894784492,0.0965,-0.0285,0.10062057440000001,1.87,0.33,1.8988944152
2020-03-31 12:30:00,2.068,-0.313,2.0915527725,0.098,-0.033,0.103406963,1.97,-0.28,1.9897989848000002,2.008,0.217,2.019691313,0.098,-0.033,0.103406963,1.9100000000000001,0.25,1.9262917744
2020-03-31 13:00:00,2.076,-0.1145,2.079155177,0.256,0.0055000000000000005,0.2560590752,1.82,-0.12,1.8239517537,1.956,-0.1545,1.9620923143,0.256,0.0055000000000000005,0.2560590752,1.7000000000000002,-0.16,1.7075128111
2020-03-31 13:30:00,2.108,-0.074,2.1092984616,0.258,0.016,0.2584956479,1.85,-0.09,1.8521878954000002,1.9580000000000002,-0.14400000000000002,1.9632880583,0.258,0.016,0.2584956479,1.7000000000000002,-0.16,1.7075128111
2020-03-31 14:00:00,2.0435,-0.062,2.0444403268,0.053500000000000006,-0.012,0.0548292805,1.99,-0.05,1.9906280416,1.8635000000000002,-0.10200000000000001,1.8662894336,0.053500000000000006,-0.012,0.0548292805,1.81,-0.09,1.8122361877
2020-03-31 14:30:00,1.901,-0.1135,1.9043852683,0.101,-0.0235,0.10369787850000001,1.8,-0.09,1.8022485955,1.741,-0.1535,1.7477537726999999,0.101,-0.0235,0.10369787850000001,1.6400000000000001,-0.13,1.6451443706000002
2020-03-31 15:00:00,1.887,-0.109,1.890145497,0.08700000000000001,-0.019,0.0890505474,1.8,-0.09,1.8022485955,1.687,-0.11900000000000001,1.6911918874,0.08700000000000001,-0.019,0.0890505474,1.6,-0.1,1.6031219542000001
2020-03-31 15:30:00,1.9205,-0.154,1.9266645401,0.3205,0.036000000000000004,0.3225155035,1.6,-0.19,1.6112417572000002,1.7305000000000001,-0.194,1.7413403602000002,0.3205,0.036000000000000004,0.3225155035,1.4100000000000001,-0.23,1.4286357128
2020-03-31 16:00:00,1.784,-0.233,1.7991511888,0.054,-0.013000000000000001,0.0555427763,1.73,-0.22,1.7439323381,1.654,-0.28300000000000003,1.6780360544000001,0.054,-0.013000000000000001,0.0555427763,1.6,-0.27,1.622621336
2020-03-31 16:30:00,1.82,-0.2575,1.8381257438,0.05,-0.0375,0.0625,1.77,-0.22,1.7836199147,1.72,-0.28750000000000003,1.7438624516,0.05,-0.0375,0.0625,1.67,-0.25,1.6886088949
2020-03-31 17:00:00,1.857,-0.224,1.8704611731,0.187,-0.034,0.1900657781,1.67,-0.19,1.6807736314000001,1.8170000000000002,-0.234,1.8320057314,0.187,-0.034,0.1900657781,1.63,-0.2,1.6422241016
2020-03-31 17:30:00,2.23,-0.427,2.2705129376,4.8100000000000005,-0.517,4.8377049311,-2.58,0.09,2.5815692902,2.11,-0.067,2.1110634761,4.8100000000000005,-0.517,4.8377049311,-2.7,0.45,2.7372431386000002
2020-03-31 18:00:00,2.246,-1.0585,2.4829293687,4.8260000000000005,-0.42850000000000005,4.8449858875,-2.58,-0.63,2.6558049627,2.266,0.5515,2.3321467042,4.8260000000000005,-0.42850000000000005,4.8449858875,-2.56,0.98,2.7411676344
2020-03-31 18:30:00,2.2635,-0.47450000000000003,2.3127002616,3.8535,-0.0545,3.8538853771,-1.5899999999999999,-0.42,1.6445364088,2.3535,-0.044500000000000005,2.3539206656,3.8535,-0.0545,3.8538853771,-1.5,0.01,1.5000333330000002
2020-03-31 19:00:00,2.263,-0.2795,2.2801950026,3.8529999999999998,-0.029500000000000002,3.8531129298,-1.5899999999999999,-0.25,1.6095340941,2.3529999999999998,-0.2295,2.3641656562,3.8529999999999998,-0.029500000000000002,3.8531129298,-1.5,-0.2,1.513274595
2020-03-31 19:30:00,2.0955,-0.274,2.1133377037,3.0055,0.196,3.0118841694,-0.91,-0.47000000000000003,1.0242070103,2.2655,-0.244,2.2786018191,3.0055,0.196,3.0118841694,-0.74,-0.44,0.8609297300000001
2020-03-31 20:00:00,1.8225,-0.8305,2.002807155,0.3225,0.059500000000000004,0.3279428304,1.5,-0.89,1.7441616898,2.2725,0.1895,2.2803873574,0.3225,0.059500000000000004,0.3279428304,1.9500000000000002,0.13,1.9543285292
2020-03-31 20:30:00,1.7934999999999999,-1.0815,2.0943458406,0.07350000000000001,0.018500000000000003,0.0757924798,1.72,-1.1,2.0416659864,2.3035,0.3785,2.3343895348,0.07350000000000001,0.018500000000000003,0.0757924798,2.23,0.36,2.2588713996
2020-03-31 21:00:00,1.72,-1.098,2.0405891306,0.0,0.002,0.002,1.72,-1.1,2.0416659864,2.23,0.362,2.2591910056,0.0,0.002,0.002,2.23,0.36,2.2588713996
2020-03-31 21:30:00,1.72,-0.398,1.7654472521,0.0,0.002,0.002,1.72,-0.4,1.7658992044000001,2.02,-0.378,2.0550630161,0.0,0.002,0.002,2.02,-0.38,2.0554318281
2020-03-31 22:00:00,1.6,-0.3675,1.641662648,0.0,0.0025,0.0025,1.6,-0.37,1.6422241016,1.8900000000000001,-0.3775,1.9273313804,0.0,0.0025,0.0025,1.8900000000000001,-0.38,1.9278226058999999
2020-03-31 22:30:00,1.53,-0.3675,1.5735171591000001,0.0,0.0025,0.0025,1.53,-0.37,1.5741029191,1.79,-0.3775,1.8293731850000001,0.0,0.0025,0.0025,1.79,-0.38,1.8298907071000001
2020-03-31 23:00:00,1.43,-0.3675,1.4764674903000001,0.0,0.0025,0.0025,1.43,-0.37,1.4770917372,1.6600000000000001,-0.3975,1.7069288942,0.0,0.0025,0.0025,1.6600000000000001,-0.4,1.7075128111
2020-03-31 23:30:00,1.32,-0.368,1.3703371847999999,0.0,0.002,0.002,1.32,-0.37,1.3708756326,1.53,-0.398,1.5809187202000001,0.0,0.002,0.002,1.53,-0.4,1.5814234095000002
2020-04-01 00:00:00,1.21,-0.468,1.2973526891,0.0,0.002,0.002,1.21,-0.47000000000000003,1.2980754986,1.42,-0.28800000000000003,1.4489113154,0.0,0.002,0.002,1.42,-0.29,1.4493101807
2020-04-01 00:30:00,1.12,-0.3975,1.1884469908,0.0,0.0025,0.0025,1.12,-0.4,1.1892854998,1.28,-0.4575,1.3593035901000001,0.0,0.0025,0.0025,1.28,-0.46,1.3601470509
2020-04-01 01:00:00,1.12,-0.3975,1.1884469908,0.0,0.0025,0.0025,1.12,-0.4,1.1892854998,1.28,-0.4575,1.3593035901000001,0.0,0.0025,0.0025,1.28,-0.46,1.3601470509
2020-04-01 01:30:00,1.07,-0.48750000000000004,1.1758215213,0.0,0.0025,0.0025,1.07,-0.49,1.1768602296,1.25,-0.40750000000000003,1.3147456978,0.0,0.0025,0.0025,1.25,-0.41000000000000003,1.3155227098
2020-04-01 02:00:00,1.07,-0.41750000000000004,1.148567042,0.0,0.0025,0.0025,1.07,-0.42,1.1494781425,1.25,-0.47750000000000004,1.3380979972,0.0,0.0025,0.0025,1.25,-0.48,1.3389921583
2020-04-01 02:30:00,1.07,-0.41750000000000004,1.148567042,0.0,0.0025,0.0025,1.07,-0.42,1.1494781425,1.25,-0.47750000000000004,1.3380979972,0.0,0.0025,0.0025,1.25,-0.48,1.3389921583
2020-04-01 03:00:00,1.04,-0.3975,1.1133760596,0.0,0.0025,0.0025,1.04,-0.4,1.1142710622,1.21,-0.4375,1.2866647776,0.0,0.0025,0.0025,1.21,-0.44,1.2875169901999999
2020-04-01 03:30:00,1.04,-0.3975,1.1133760596,0.0,0.0025,0.0025,1.04,-0.4,1.1142710622,1.21,-0.4575,1.2936020447,0.0,0.0025,0.0025,1.21,-0.46,1.2944883159
2020-04-01 04:00:00,1.02,-0.398,1.0948990821,0.0,0.002,0.002,1.02,-0.4,1.095627674,1.18,-0.458,1.2657661711000001,0.0,0.002,0.002,1.18,-0.46,1.2664912159
2020-04-01 04:30:00,1.02,-0.3975,1.0947174293,0.0,0.0025,0.0025,1.02,-0.4,1.095627674,1.18,-0.4575,1.2655853389,0.0,0.0025,0.0025,1.18,-0.46,1.2664912159
2020-04-01 05:00:00,1.05,-0.34800000000000003,1.1061663528,0.0,0.002,0.002,1.05,-0.35000000000000003,1.1067971811,1.23,-0.418,1.2990858324,0.0,0.002,0.002,1.23,-0.42,1.2997307412999999
2020-04-01 05:30:00,1.1,-0.34750000000000003,1.1535840888,0.0,0.0025,0.0025,1.1,-0.35000000000000003,1.1543396381,1.28,-0.41750000000000004,1.3463677989,0.0,0.0025,0.0025,1.28,-0.42,1.3471451295
2020-04-01 06:00:00,1.1400000000000001,-0.34750000000000003,1.1917869986,0.0,0.0025,0.0025,1.1400000000000001,-0.35000000000000003,1.1925183437,1.33,-0.3675,1.3798392116,0.0,0.0025,0.0025,1.33,-0.37,1.3805071532
2020-04-01 06:30:00,1.31,-0.28750000000000003,1.3411771881,0.0,0.0025,0.0025,1.31,-0.29,1.34171532,1.52,-0.3075,1.5507921363000001,0.0,0.0025,0.0025,1.52,-0.31,1.551289786
2020-04-01 07:00:00,1.43,-0.2175,1.4464460757,0.0,0.0025,0.0025,1.43,-0.22,1.4468241082,1.6600000000000001,-0.24750000000000003,1.6783492634,0.0,0.0025,0.0025,1.6600000000000001,-0.25,1.6787197503
2020-04-01 07:30:00,1.6,-0.1275,1.6050720389,0.0,0.0025,0.0025,1.6,-0.13,1.6052725625000002,1.85,-0.1275,1.8543883763000002,0.0,0.0025,0.0025,1.85,-0.13,1.8545619429
2020-04-01 08:00:00,1.7000000000000002,-0.5975,1.8019451296,0.0,0.0025,0.0025,1.7000000000000002,-0.6000000000000001,1.8027756377,2.08,0.3925,2.116708825,0.0,0.0025,0.0025,2.08,0.39,2.1162466775
2020-04-01 08:30:00,1.9205,-0.0385,1.9208858633,0.0005,0.0015,0.0015811388,1.92,-0.04,1.9204166215,2.2005,-0.0485,2.2010344159,0.0005,0.0015,0.0015811388,2.2,-0.05,2.2005681085
2020-04-01 09:00:00,2.057,-0.036000000000000004,2.0573149978,0.547,0.124,0.5608787748,1.51,-0.16,1.5184531603,2.297,0.034,2.2972516188,0.547,0.124,0.5608787748,1.75,-0.09,1.7523127575
2020-04-01 09:30:00,2.057,-0.047,2.0575368769,0.007,0.003,0.007615773100000001,2.05,-0.05,2.0506096654,2.287,-0.017,2.2870631823,0.007,0.003,0.007615773100000001,2.2800000000000002,-0.02,2.2800877176
2020-04-01 10:00:00,2.058,-0.051500000000000004,2.0586442748,0.008,-0.0015,0.0081394103,2.05,-0.05,2.0506096654,2.2880000000000003,-0.07150000000000001,2.2891169149,0.008,-0.0015,0.0081394103,2.2800000000000002,-0.07,2.2810743083
2020-04-01 10:30:00,2.0625,-0.051000000000000004,2.0631304491,0.0125,-0.001,0.0125399362,2.05,-0.05,2.0506096654,2.2425,-0.07100000000000001,2.2436236873,0.0125,-0.001,0.0125399362,2.23,-0.07,2.2310983842
2020-04-01 11:00:00,2.184,-0.021500000000000002,2.1841058239,0.014,-0.0015,0.0140801278,2.17,-0.02,2.1700921639,2.314,-0.0315,2.3142143915,0.014,-0.0015,0.0140801278,2.3,-0.03,2.3001956439
2020-04-01 11:30:00,2.185,-0.021,2.185100913,0.015,-0.001,0.0150332964,2.17,-0.02,2.1700921639,2.365,-0.031,2.3652031625,0.015,-0.001,0.0150332964,2.35,-0.03,2.3501914816
2020-04-01 12:00:00,2.3215,0.0985,2.3235887115000002,0.0115,-0.0015,0.0115974135,2.31,0.1,2.312163489,2.5415,0.1085,2.54381495,0.0115,-0.0015,0.0115974135,2.5300000000000002,0.11,2.5323901752999998
2020-04-01 12:30:00,2.2535,-0.031,2.2537132138000002,0.0135,-0.001,0.013536986400000001,2.24,-0.03,2.2402008838,2.5135,-0.021,2.5135877247,0.0135,-0.001,0.013536986400000001,2.5,-0.02,2.5000799987
2020-04-01 13:00:00,2.2525,-0.0815,2.2539739351,0.0125,-0.0015,0.0125896783,2.24,-0.08,2.2414281162,2.4725,-0.12150000000000001,2.4754834881,0.0125,-0.0015,0.0125896783,2.46,-0.12,2.4629250902
2020-04-01 13:30:00,2.3185000000000002,-0.0115,2.3185285204,0.018500000000000003,-0.0015,0.0185607112,2.3,-0.01,2.300021739,2.4785,-0.051500000000000004,2.4790349937,0.018500000000000003,-0.0015,0.0185607112,2.46,-0.05,2.4605080776
2020-04-01 14:00:00,2.1905,-0.0115,2.1905301870000002,0.0205,-0.0015,0.0205548048,2.17,-0.01,2.1700230414,2.3205,-0.051500000000000004,2.3210714121000002,0.0205,-0.0015,0.0205548048,2.3,-0.05,2.3005434141
2020-04-01 14:30:00,2.1125,-0.051500000000000004,2.1131276582,0.0125,-0.0015,0.0125896783,2.1,-0.05,2.1005951538,2.2625,-0.0815,2.2639674247,0.0125,-0.0015,0.0125896783,2.25,-0.08,2.251421773
2020-04-01 15:00:00,2.1115,-0.051500000000000004,2.1121279554,0.0115,-0.0015,0.0115974135,2.1,-0.05,2.1005951538,2.2915,-0.0815,2.2929488655,0.0115,-0.0015,0.0115974135,2.2800000000000002,-0.08,2.2814030771000002
2020-04-01 15:30:00,1.9475,-0.48150000000000004,2.0061401995,0.0175,-0.0015,0.0175641681,1.9300000000000002,-0.48,1.9887936042,2.1275,0.0385,2.1278483264,0.0175,-0.0015,0.0175641681,2.11,0.04,2.1103791129
2020-04-01 16:00:00,1.851,-0.29,1.8735797288,0.011,0.0,0.011,1.8399999999999999,-0.29,1.8627130751,2.061,-0.29,2.0813027171,0.011,0.0,0.011,2.05,-0.29,2.0704105873
2020-04-01 16:30:00,1.9555,-0.29,1.9768865040999999,0.0055000000000000005,0.0,0.0055000000000000005,1.9500000000000002,-0.29,1.9714461697,2.2055,-0.29,2.2244842661,0.0055000000000000005,0.0,0.0055000000000000005,2.2,-0.29,2.2190313202
2020-04-01 17:00:00,1.9775,-0.2745,1.9964609939,0.1975,-0.0145,0.1980315631,1.78,-0.26,1.7988885457000001,2.2675,-0.2745,2.2840548373000003,0.1975,-0.0145,0.1980315631,2.07,-0.26,2.0862646045
2020-04-01 17:30:00,2.3755,-0.342,2.3999925521,4.7855,-0.532,4.8149801921,-2.41,0.19,2.4174780247,2.4755000000000003,-0.252,2.4882934413,4.7855,-0.532,4.8149801921,-2.31,0.28,2.3269078194
2020-04-01 18:00:00,2.41,-0.332,2.4327605719,4.82,-0.522,4.8481835774,-2.41,0.19,2.4174780247,2.51,-0.242,2.5216391494,4.82,-0.522,4.8481835774,-2.31,0.28,2.3269078194
2020-04-01 18:30:00,2.408,-0.34,2.4318848657,4.818,-0.47000000000000003,4.8408701697000005,-2.41,0.13,2.4135036772,2.5380000000000003,-0.24,2.5493222629,4.818,-0.47000000000000003,4.8408701697000005,-2.2800000000000002,0.23,2.2915715132
2020-04-01 19:00:00,2.3155,-0.35450000000000004,2.3424795623,4.8155,-0.42450000000000004,4.8341742314000005,-2.5,0.07,2.5009798080000003,2.4455,-0.23450000000000001,2.4567174237,4.8155,-0.42450000000000004,4.8341742314000005,-2.37,0.19,2.3776038358
2020-04-01 19:30:00,2.2805,-0.365,2.309524897,4.8105,-0.375,4.8250943255,-2.5300000000000002,0.01,2.5300197628000003,2.4105,-0.265,2.4250227319,4.8105,-0.375,4.8250943255,-2.4,0.11,2.4025195108
2020-04-01 20:00:00,2.2439999999999998,-0.37,2.2742990129000002,4.814,-0.45,4.8349866598,-2.5700000000000003,0.08,2.5712448347,2.374,-0.27,2.3893045013,4.814,-0.45,4.8349866598,-2.44,0.18,2.4466303358
2020-04-01 20:30:00,1.9805000000000001,-0.8025,2.1369105035000002,0.5805,0.007500000000000001,0.5805484476,1.4,-0.81,1.6174362429,2.4105,0.1075,2.4128958743,0.5805,0.007500000000000001,0.5805484476,1.83,0.1,1.8327302038000002
2020-04-01 21:00:00,1.79,-1.0975,2.0996681285,0.0,0.0025,0.0025,1.79,-1.1,2.1009759637,2.3,0.3825,2.3315887824,0.0,0.0025,0.0025,2.3,0.38,2.3311799587
2020-04-01 21:30:00,1.6800000000000002,-1.0975,2.0067152887,0.0,0.0025,0.0025,1.6800000000000002,-1.1,2.0080836636,2.17,0.3825,2.2034532557,0.0,0.0025,0.0025,2.17,0.38,2.2030206536
