Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 22:00:00,1.65,-0.40750000000000003,1.6995753146,0.0,0.0025,0.0025,1.65,-0.41000000000000003,1.7001764614,1.9500000000000002,-0.35750000000000004,1.9825,0.0,0.0025,0.0025,1.9500000000000002,-0.36,1.9829523444000001
2020-04-01 22:30:00,1.54,-0.5075000000000001,1.6214673139,0.0,0.0025,0.0025,1.54,-0.51,1.6222515218,1.83,-0.3175,1.8573384856000001,0.0,0.0025,0.0025,1.83,-0.32,1.8577674774
2020-04-01 23:00:00,1.45,-0.35750000000000004,1.4934209889,0.0,0.0025,0.0025,1.45,-0.36,1.4940214189,1.7000000000000002,-0.41750000000000004,1.7505159954,0.0,0.0025,0.0025,1.7000000000000002,-0.42,1.7511139312
2020-04-01 23:30:00,1.33,-0.3975,1.3881304874,0.0,0.0025,0.0025,1.33,-0.4,1.3888484439,1.55,-0.41750000000000004,1.6052433616,0.0,0.0025,0.0025,1.55,-0.42,1.6058953889
2020-04-02 00:00:00,1.22,-0.438,1.2962422613,0.0,0.002,0.002,1.22,-0.44,1.2969194269,1.42,-0.448,1.4889942915,0.0,0.002,0.002,1.42,-0.45,1.4895972610000001
2020-04-02 00:30:00,1.17,-0.3675,1.2263589401,0.0,0.0025,0.0025,1.17,-0.37,1.227110427,1.35,-0.4475,1.4222363552,0.0,0.0025,0.0025,1.35,-0.45,1.4230249471
2020-04-02 01:00:00,1.12,-0.41750000000000004,1.1952850079,0.0,0.0025,0.0025,1.12,-0.42,1.1961605243,1.3,-0.47750000000000004,1.3849210266,0.0,0.0025,0.0025,1.3,-0.48,1.3857849761
2020-04-02 01:30:00,1.1,-0.41750000000000004,1.1765654465,0.0,0.0025,0.0025,1.1,-0.42,1.1774548824,1.26,-0.4575,1.3404873181,0.0,0.0025,0.0025,1.26,-0.46,1.341342611
2020-04-02 02:00:00,1.1,-0.418,1.1767429626,0.0,0.002,0.002,1.1,-0.42,1.1774548824,1.26,-0.458,1.3406580474,0.0,0.002,0.002,1.26,-0.46,1.341342611
2020-04-02 02:30:00,1.07,-0.3875,1.1380053822,0.0,0.0025,0.0025,1.07,-0.39,1.1388590782,1.26,-0.4575,1.3404873181,0.0,0.0025,0.0025,1.26,-0.46,1.341342611
2020-04-02 03:00:00,1.07,-0.3875,1.1380053822,0.0,0.0025,0.0025,1.07,-0.39,1.1388590782,1.24,-0.4375,1.3149168225,0.0,0.0025,0.0025,1.24,-0.44,1.3157507363
2020-04-02 03:30:00,1.02,-0.7075,1.2413525888999999,0.0,0.0025,0.0025,1.02,-0.71,1.2427791437,1.24,-0.1675,1.2512618630999999,0.0,0.0025,0.0025,1.24,-0.17,1.2515989773
2020-04-02 04:00:00,1.02,-0.4675,1.1220321965,0.0,0.0025,0.0025,1.02,-0.47000000000000003,1.1230761328,1.19,-0.42750000000000005,1.2644588764,0.0,0.0025,0.0025,1.19,-0.43,1.265306287
2020-04-02 04:30:00,1.07,-0.3775,1.1346392599,0.0,0.0025,0.0025,1.07,-0.38,1.1354734695,1.24,-0.42750000000000005,1.3116235169000001,0.0,0.0025,0.0025,1.24,-0.43,1.3124404748
2020-04-02 05:00:00,1.07,-0.3775,1.1346392599,0.0,0.0025,0.0025,1.07,-0.38,1.1354734695,1.24,-0.42750000000000005,1.3116235169000001,0.0,0.0025,0.0025,1.24,-0.43,1.3124404748
2020-04-02 05:30:00,1.04,-1.0875,1.5047445797,0.0,0.0025,0.0025,1.04,-1.09,1.5065523555,1.35,0.3725,1.4004485888,0.0,0.0025,0.0025,1.35,0.37,1.3997856979
2020-04-02 06:00:00,1.15,-0.41750000000000004,1.2234403336,0.0,0.0025,0.0025,1.15,-0.42,1.2242957159,1.35,-0.3275,1.3891566686,0.0,0.0025,0.0025,1.35,-0.33,1.3897481786
2020-04-02 06:30:00,1.21,-0.8675,1.4888439307,0.0,0.0025,0.0025,1.21,-0.87,1.4903019828000001,1.52,0.21250000000000002,1.5347821507,0.0,0.0025,0.0025,1.52,0.21,1.5344380079
2020-04-02 07:00:00,1.4100000000000001,-0.23750000000000002,1.4298623185000001,0.0,0.0025,0.0025,1.4100000000000001,-0.24,1.4302796929000001,1.63,-0.2775,1.6534528267000002,0.0,0.0025,0.0025,1.63,-0.28,1.6538742395
2020-04-02 07:30:00,1.5505,-0.40800000000000003,1.6032823363,0.0005,0.002,0.0020615528,1.55,-0.41000000000000003,1.6033090781000001,1.8305,0.032,1.8307796835999999,0.0005,0.002,0.0020615528,1.83,0.03,1.8302458851
2020-04-02 08:00:00,1.671,-0.379,1.7134415660000002,0.001,0.001,0.0014142136,1.67,-0.38,1.7126879459,1.9609999999999999,0.101,1.9635992463,0.001,0.001,0.0014142136,1.96,0.1,1.9625493623999999
2020-04-02 08:30:00,1.7570000000000001,-0.1015,1.759929331,0.007,-0.0015,0.0071589105,1.75,-0.1,1.7528548143,1.967,-0.1315,1.9713906893000002,0.007,-0.0015,0.0071589105,1.96,-0.13,1.9643064934
2020-04-02 09:00:00,1.834,-0.105,1.8370032662,0.014,-0.005,0.0148660687,1.82,-0.1,1.8227451824,1.9540000000000002,-0.075,1.9554388254,0.014,-0.005,0.0148660687,1.94,-0.07,1.9412624757999999
2020-04-02 09:30:00,1.8825,-0.404,1.9253628879,0.0125,-0.004,0.0131244047,1.87,-0.4,1.9123022774,2.0725,0.226,2.0847859003,0.0125,-0.004,0.0131244047,2.06,0.23,2.0728000386
2020-04-02 10:00:00,2.0625,-0.17450000000000002,2.0698687156,0.022500000000000003,-0.0045000000000000005,0.0229455878,2.04,-0.17,2.0470710784,2.2025,0.1155,2.2055263544,0.022500000000000003,-0.0045000000000000005,0.0229455878,2.18,0.12,2.1833002542
2020-04-02 10:30:00,2.2885,0.061500000000000006,2.2893262109,0.0285,-0.0085,0.0297405447,2.26,0.07,2.2610838108999998,2.3885,0.021500000000000002,2.3885967638,0.0285,-0.0085,0.0297405447,2.36,0.03,2.3601906703
2020-04-02 11:00:00,2.342,0.1085,2.3445119428,0.012,-0.0015,0.0120933866,2.33,0.11,2.3325951213,2.482,0.0685,2.4829450759,0.012,-0.0015,0.0120933866,2.47,0.07,2.4709917037
2020-04-02 11:30:00,2.159,-0.001,2.1590002316,0.039,-0.011,0.0405215992,2.12,0.01,2.1200235848,2.259,-0.041,2.2593720367,0.039,-0.011,0.0405215992,2.22,-0.03,2.2202026934
2020-04-02 12:00:00,2.2165,-0.76,2.3431756763,0.006500000000000001,0.0,0.006500000000000001,2.21,-0.76,2.3370280272,2.6165000000000003,0.68,2.7034186228,0.006500000000000001,0.0,0.006500000000000001,2.61,0.68,2.6971281022999998
2020-04-02 12:30:00,2.1755,-0.6515000000000001,2.2709584981,0.0155,-0.0015,0.015572411500000001,2.16,-0.65,2.2556817151,2.4655,0.5585,2.5279660797,0.0155,-0.0015,0.015572411500000001,2.45,0.56,2.5131852299
2020-04-02 13:00:00,2.1755,-0.1515,2.1807687865,0.0155,-0.0015,0.015572411500000001,2.16,-0.15,2.1652020691000002,2.2355,-0.1715,2.2420687991,0.0155,-0.0015,0.015572411500000001,2.22,-0.17,2.2264994947
2020-04-02 13:30:00,2.179,-0.101,2.1813394967,0.019,-0.001,0.019026297600000002,2.16,-0.1,2.1623135758,2.239,-0.111,2.241749763,0.019,-0.001,0.019026297600000002,2.22,-0.11,2.2227235546
2020-04-02 14:00:00,2.113,-0.106,2.1156571083,0.033,-0.006,0.0335410197,2.08,-0.1,2.0824024587,2.103,-0.116,2.1061968094,0.033,-0.006,0.0335410197,2.07,-0.11,2.0729206449
2020-04-02 14:30:00,1.9625,-0.10350000000000001,1.9652273405,0.0325,-0.0035,0.0326879183,1.9300000000000002,-0.1,1.9325889372,2.0025,-0.1135,2.0057139627,0.0325,-0.0035,0.0326879183,1.97,-0.11,1.9730686759
2020-04-02 15:00:00,1.8955000000000002,-0.168,1.9029304375,0.035500000000000004,-0.008,0.0363902459,1.8599999999999999,-0.16,1.8668690366,1.9455,-0.178,1.9536259238,0.035500000000000004,-0.008,0.0363902459,1.9100000000000001,-0.17,1.9175505207999999
2020-04-02 15:30:00,1.8359999999999999,-0.161,1.8430455773,0.016,-0.001,0.0160312195,1.82,-0.16,1.8270194307,1.986,-0.211,1.997177258,0.016,-0.001,0.0160312195,1.97,-0.21,1.9811612755999999
2020-04-02 16:00:00,1.857,-0.24050000000000002,1.8725088117,0.007,-0.0005,0.0070178344,1.85,-0.24,1.8655026131999999,2.057,-0.29050000000000004,2.0774116708,0.007,-0.0005,0.0070178344,2.05,-0.29,2.0704105873
2020-04-02 16:30:00,1.9065,-0.2805,1.9270242604,0.006500000000000001,-0.0005,0.0065192024,1.9,-0.28,1.9205207627,2.1065,-0.3305,2.132269331,0.006500000000000001,-0.0005,0.0065192024,2.1,-0.33,2.1257704486
2020-04-02 17:00:00,1.932,-0.35850000000000004,1.9649799617,0.032,0.0015,0.032035137000000005,1.9,-0.36,1.9338045403000002,2.192,-0.2285,2.2038775488,0.032,0.0015,0.032035137000000005,2.16,-0.23,2.1722108553
2020-04-02 17:30:00,2.222,-0.378,2.2539228026,4.582,-0.508,4.6100746198,-2.36,0.13,2.3635777965,2.262,-0.178,2.2689927281,4.582,-0.508,4.6100746198,-2.32,0.33,2.3433522996000002
2020-04-02 18:00:00,2.2875,-0.34850000000000003,2.3138946605,4.8275,-0.5085000000000001,4.8542072988000005,-2.54,0.16,2.5450343809,2.3375,-0.17850000000000002,2.3443055475,4.8275,-0.5085000000000001,4.8542072988000005,-2.49,0.33,2.5117722827
2020-04-02 18:30:00,2.2575,-0.527,2.3181965512,4.8175,-0.40700000000000003,4.8346618548,-2.56,-0.12,2.5628109567,2.3675,-0.077,2.3687518338,4.8175,-0.40700000000000003,4.8346618548,-2.45,0.33,2.4721245923
2020-04-02 19:00:00,2.255,-0.34400000000000003,2.2810876792,4.815,-0.384,4.8302878796,-2.56,0.04,2.5603124809,2.365,-0.254,2.378600639,4.815,-0.384,4.8302878796,-2.45,0.13,2.4534465554000002
2020-04-02 19:30:00,2.2145,-0.5335,2.2778569973,4.8145,-0.4035,4.8313789439,-2.6,-0.13,2.6032479713,2.3345000000000002,-0.043500000000000004,2.3349052443,4.8145,-0.4035,4.8313789439,-2.48,0.36,2.5059928172
2020-04-02 20:00:00,2.165,-0.4615,2.2136411746,4.815,-0.4315,4.8342959415,-2.65,-0.03,2.6501698059,2.285,-0.1515,2.2900168668,4.815,-0.4315,4.8342959415,-2.5300000000000002,0.28,2.5454469156
2020-04-02 20:30:00,1.97,-0.41950000000000004,2.0141698662,0.52,0.0405,0.5215747789,1.45,-0.46,1.5212166184,2.31,-0.2295,2.3213724927,0.52,0.0405,0.5215747789,1.79,-0.27,1.8102486017000001
2020-04-02 21:00:00,1.78,-0.40750000000000003,1.8260493558,0.0,0.0025,0.0025,1.78,-0.41000000000000003,1.8266088799,2.11,-0.3875,2.1452869855,0.0,0.0025,0.0025,2.11,-0.39,2.1457399656
2020-04-02 21:30:00,1.6099999999999999,-0.3675,1.6514103821,0.0,0.0025,0.0025,1.6099999999999999,-0.37,1.6519685227,2.8,-0.5775,2.8589344606,0.0,0.0025,0.0025,2.8,-0.58,2.8594405047
2020-04-02 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,3.44,-0.778,3.5268802078,0.0,0.002,0.002,3.44,-0.78,3.5273219303000003
2020-04-02 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,3.27,-0.778,3.3612771382,0.0,0.002,0.002,3.27,-0.78,3.3617406206
2020-04-02 23:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,3.03,-0.808,3.1358832886,0.0,0.002,0.002,3.03,-0.81,3.1363992093
2020-04-02 23:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,2.84,-0.808,2.952704523,0.0,0.002,0.002,2.84,-0.81,2.9532524443
2020-04-03 00:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,2.63,-0.808,2.7513204103,0.0,0.002,0.002,2.63,-0.81,2.7519084287
2020-04-03 00:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,2.45,-0.8375,2.5891902692,0.0,0.0025,0.0025,2.45,-0.84,2.59
2020-04-03 01:00:00,1.01,-0.2675,1.0448235497,0.0,0.0025,0.0025,1.01,-0.27,1.0454664031,1.97,-0.7675000000000001,2.1142271046,0.0,0.0025,0.0025,1.97,-0.77,2.1151359294
2020-04-03 01:30:00,0.98,-0.7475,1.2325405673,0.0,0.0025,0.0025,0.98,-0.75,1.2340583455,1.21,-0.1375,1.2177874404,0.0,0.0025,0.0025,1.21,-0.14,1.2180722474
2020-04-03 02:00:00,0.9400000000000001,-1.1975,1.5223686314,0.0,0.0025,0.0025,0.9400000000000001,-1.2,1.524335921,1.26,0.2725,1.2891300361,0.0,0.0025,0.0025,1.26,0.27,1.2886038957000001
2020-04-03 02:30:00,1.01,-0.48750000000000004,1.121497325,0.0,0.0025,0.0025,1.01,-0.49,1.1225862996,1.19,-0.42750000000000005,1.2644588764,0.0,0.0025,0.0025,1.19,-0.43,1.265306287
2020-04-03 03:00:00,1.01,-0.42750000000000005,1.096748034,0.0,0.0025,0.0025,1.01,-0.43,1.09772492,1.19,-0.42750000000000005,1.2644588764,0.0,0.0025,0.0025,1.19,-0.43,1.265306287
2020-04-03 03:30:00,1.01,-0.42750000000000005,1.096748034,0.0,0.0025,0.0025,1.01,-0.43,1.09772492,1.19,-0.42750000000000005,1.2644588764,0.0,0.0025,0.0025,1.19,-0.43,1.265306287
2020-04-03 04:00:00,1.01,-0.42750000000000005,1.096748034,0.0,0.0025,0.0025,1.01,-0.43,1.09772492,1.16,-0.42750000000000005,1.2362670626,0.0,0.0025,0.0025,1.16,-0.43,1.2371337842
2020-04-03 04:30:00,1.01,-0.42750000000000005,1.096748034,0.0,0.0025,0.0025,1.01,-0.43,1.09772492,1.16,-0.42750000000000005,1.2362670626,0.0,0.0025,0.0025,1.16,-0.43,1.2371337842
2020-04-03 05:00:00,1.05,-0.3775,1.1157984809000001,0.0,0.0025,0.0025,1.05,-0.38,1.1166467660000001,1.2,-0.3875,1.2610139769,0.0,0.0025,0.0025,1.2,-0.39,1.2617844507
2020-04-03 05:30:00,1.09,-0.3775,1.1535190722,0.0,0.0025,0.0025,1.09,-0.38,1.1543396381,1.25,-0.3875,1.3086849315,0.0,0.0025,0.0025,1.25,-0.39,1.3094273558
2020-04-03 06:00:00,1.1400000000000001,-0.3375,1.1889096896,0.0,0.0025,0.0025,1.1400000000000001,-0.34,1.1896217886,1.3,-0.35750000000000004,1.3482604533,0.0,0.0025,0.0025,1.3,-0.36,1.3489254983
2020-04-03 06:30:00,1.28,-0.28750000000000003,1.3118903346,0.0,0.0025,0.0025,1.28,-0.29,1.3124404748,1.47,-0.3275,1.5060399231,0.0,0.0025,0.0025,1.47,-0.33,1.5065855435
2020-04-03 07:00:00,1.5,-0.2575,1.5219416052999999,0.0,0.0025,0.0025,1.5,-0.26,1.5223665787,1.72,-0.2675,1.7406769516,0.0,0.0025,0.0025,1.72,-0.27,1.7410628938000001
2020-04-03 07:30:00,1.54,-0.1885,1.5514935546,0.0,0.0015,0.0015,1.54,-0.19,1.5516765127,1.77,-0.20850000000000002,1.7822379892,0.0,0.0015,0.0015,1.77,-0.21,1.7824140933
2020-04-03 08:00:00,1.687,-0.66,1.8115101435,0.8170000000000001,0.0,0.8170000000000001,0.87,-0.66,1.0920164834,1.9969999999999999,0.4,2.0366661484,0.8170000000000001,0.0,0.8170000000000001,1.18,0.4,1.2459534502
2020-04-03 08:30:00,1.713,-0.588,1.8111082243,0.373,0.07200000000000001,0.3798855091,1.34,-0.66,1.493720188,2.053,0.382,2.0882368161000002,0.373,0.07200000000000001,0.3798855091,1.6800000000000002,0.31,1.7083617884
2020-04-03 09:00:00,1.818,-0.1155,1.8216652409,0.018000000000000002,0.0045000000000000005,0.0185539753,1.8,-0.12,1.8039955654000002,2.068,-0.0955,2.0702039151,0.018000000000000002,0.0045000000000000005,0.0185539753,2.05,-0.1,2.0524375752
2020-04-03 09:30:00,1.9005,-0.12150000000000001,1.9043798203,0.0105,-0.0015,0.010606601700000001,1.8900000000000001,-0.12,1.8938056923,2.1305,-0.1015,2.1329164306,0.0105,-0.0015,0.010606601700000001,2.12,-0.1,2.1223571801
2020-04-03 10:00:00,1.9075000000000002,-0.12150000000000001,1.9113656113,0.0175,-0.0015,0.0175641681,1.8900000000000001,-0.12,1.8938056923,2.1075,-0.1015,2.1099427717,0.0175,-0.0015,0.0175641681,2.09,-0.1,2.0923909768
2020-04-03 10:30:00,1.9215,-0.131,1.9259603449,0.0315,-0.011,0.0333654012,1.8900000000000001,-0.12,1.8938056923,2.0415,-0.131,2.0456987193,0.0315,-0.011,0.0333654012,2.01,-0.12,2.0135789033
2020-04-03 11:00:00,1.916,-0.2725,1.9352809228,0.026000000000000002,-0.0025,0.0261199158,1.8900000000000001,-0.27,1.9091883092000002,2.036,0.0775,2.0374744784,0.026000000000000002,-0.0025,0.0261199158,2.01,0.08,2.0115914098
2020-04-03 11:30:00,1.9595,-0.8415,2.1325483582,0.0195,-0.0015,0.0195576072,1.94,-0.84,2.1140482492,2.2495,0.7185,2.3614598239,0.0195,-0.0015,0.0195576072,2.23,0.72,2.3433522996000002
2020-04-03 12:00:00,1.893,-0.8955000000000001,2.0941273242,0.033,-0.0055000000000000005,0.0334551939,1.8599999999999999,-0.89,2.0619650821,2.133,0.6445000000000001,2.2282435347,0.033,-0.0055000000000000005,0.0334551939,2.1,0.65,2.1982947937
2020-04-03 12:30:00,1.962,-0.8955000000000001,2.15670217,0.032,-0.0055000000000000005,0.0324692162,1.9300000000000002,-0.89,2.1253235048,2.232,0.6745,2.3316891409,0.032,-0.0055000000000000005,0.0324692162,2.2,0.68,2.3026940743
2020-04-03 13:00:00,1.9300000000000002,-0.8595,2.1127328866,0.03,-0.0095,0.031468238,1.9,-0.85,2.0814658296,2.23,0.5205000000000001,2.2899389184,0.03,-0.0095,0.031468238,2.2,0.53,2.2629405648
2020-04-03 13:30:00,1.8900000000000001,-0.21150000000000002,1.9017971106,0.02,-0.0015,0.020056171100000002,1.87,-0.21,1.8817545005,2.04,-0.1915,2.048968582,0.02,-0.0015,0.020056171100000002,2.02,-0.19,2.0289159667
2020-04-03 14:00:00,1.8455,-0.24150000000000002,1.8612341336,0.0155,-0.0015,0.015572411500000001,1.83,-0.24,1.8456706098,1.9755,-0.24150000000000002,1.9902066476,0.0155,-0.0015,0.015572411500000001,1.96,-0.24,1.9746392076000001
2020-04-03 14:30:00,1.7415,-0.28150000000000003,1.764104447,0.021500000000000002,-0.0015,0.0215522621,1.72,-0.28,1.7426416729,1.7715,-0.3015,1.7969737060000002,0.021500000000000002,-0.0015,0.0215522621,1.75,-0.30000000000000004,1.7755280905
2020-04-03 15:00:00,1.5895000000000001,-0.341,1.6256664018,0.0495,-0.021,0.053770345000000004,1.54,-0.32,1.5728954193,1.5594999999999999,-0.371,1.6030225357,0.0495,-0.021,0.053770345000000004,1.51,-0.35000000000000003,1.5500322576999999
2020-04-03 15:30:00,1.638,-0.3435,1.6736296633,0.038,-0.0235,0.0446794136,1.6,-0.32,1.6316862443,1.5979999999999999,-0.3735,1.6410686305,0.038,-0.0235,0.0446794136,1.56,-0.35000000000000003,1.5987807855
2020-04-03 16:00:00,1.6195,-0.371,1.6614515491000001,0.08950000000000001,-0.021,0.0919306804,1.53,-0.35000000000000003,1.5695222203,1.5095,-0.301,1.5392177396,0.08950000000000001,-0.021,0.0919306804,1.42,-0.28,1.4473423921
2020-04-03 16:30:00,1.641,-0.34900000000000003,1.6777014037,0.07100000000000001,-0.019,0.0734982993,1.57,-0.33,1.6043067038,1.5310000000000001,-0.359,1.5725272653,0.07100000000000001,-0.019,0.0734982993,1.46,-0.34,1.4990663761
2020-04-03 17:00:00,1.6235,-0.721,1.7763989558,0.053500000000000006,-0.021,0.0574739071,1.57,-0.7000000000000001,1.718982257,1.6835,-0.031,1.6837853931,0.053500000000000006,-0.021,0.0574739071,1.63,-0.01,1.6300306746
2020-04-03 17:30:00,1.9689999999999999,-1.1515,2.2809895331,4.589,-0.5115000000000001,4.6174184617,-2.62,-0.64,2.6970354094999998,1.899,0.4585,1.953566802,4.589,-0.5115000000000001,4.6174184617,-2.69,0.97,2.8595454183999998
2020-04-03 18:00:00,2.142,-0.801,2.2868679455,4.822,-0.451,4.8430450132,-2.68,-0.35000000000000003,2.7027578508,2.162,0.109,2.1647459435,4.822,-0.451,4.8430450132,-2.66,0.56,2.7183082975
2020-04-03 18:30:00,2.1815,-0.418,2.2211857757,4.8215,-0.458,4.8432041305,-2.64,0.04,2.6403030129,2.1615,-0.308,2.1833337468,4.8215,-0.458,4.8432041305,-2.66,0.15,2.6642259664
2020-04-03 19:00:00,2.16,-0.442,2.2047593973,4.82,-0.482,4.8440400494,-2.66,0.04,2.6603007349,2.23,-0.292,2.249036238,4.82,-0.482,4.8440400494,-2.59,0.19,2.596959761
2020-04-03 19:30:00,2.1535,-0.443,2.1985930160000002,4.8135,-0.453,4.8347689965,-2.66,0.01,2.6600187969,2.2635,-0.303,2.2836902702,4.8135,-0.453,4.8347689965,-2.55,0.15,2.5544079549000003
2020-04-03 20:00:00,2.154,-0.4585,2.2022575349,4.814,-0.4685,4.8367435584,-2.66,0.01,2.6600187969,2.2640000000000002,-0.3185,2.2862935616,4.814,-0.4685,4.8367435584,-2.55,0.15,2.5544079549000003
2020-04-03 20:30:00,2.1125,-0.42550000000000004,2.1549261008,4.8125,-0.4355,4.832164784,-2.7,0.01,2.7000185185000003,2.2225,-0.3155,2.2447820607,4.8125,-0.4355,4.832164784,-2.59,0.12,2.5927784325000003
2020-04-03 21:00:00,2.0765,-0.4325,2.1210630589,4.8165,-0.5125000000000001,4.8436895545,-2.74,0.08,2.7411676344,2.1765,-0.3225,2.2002632797,4.8165,-0.5125000000000001,4.8436895545,-2.64,0.19,2.6468282906000002
2020-04-03 21:30:00,1.6635,-1.0535,1.9690339002,0.5535,-0.0035,0.5535110658,1.11,-1.05,1.5279397894,2.0835,0.1865,2.0918304186,0.5535,-0.0035,0.5535110658,1.53,0.19,1.5417522499
2020-04-03 22:00:00,1.48,-1.158,1.8791923797,0.0,0.002,0.002,1.48,-1.16,1.8804254838,1.92,0.312,1.9451848241,0.0,0.002,0.002,1.92,0.31,1.9448650339
2020-04-03 22:30:00,1.44,-0.8575,1.6759791914000002,0.0,0.0025,0.0025,1.44,-0.86,1.6772596698000002,1.78,-0.0775,1.7816863501,0.0,0.0025,0.0025,1.78,-0.08,1.7817968459
2020-04-03 23:00:00,1.37,-0.668,1.5241797794,0.0,0.002,0.002,1.37,-0.67,1.525057376,1.65,-0.198,1.6618375372,0.0,0.002,0.002,1.65,-0.2,1.6620770139
2020-04-03 23:30:00,1.29,-0.438,1.3623303564,0.0,0.002,0.002,1.29,-0.44,1.362974688,1.5,-0.468,1.5713128269,0.0,0.002,0.002,1.5,-0.47000000000000003,1.5719096665999999
2020-04-04 00:00:00,1.2,-0.558,1.3233910987,0.0,0.002,0.002,1.2,-0.56,1.3242356285999999,1.4100000000000001,-0.388,1.4624103391,0.0,0.002,0.002,1.4100000000000001,-0.39,1.4629422408
2020-04-04 00:30:00,1.13,-0.47800000000000004,1.2269409114,0.0,0.002,0.002,1.13,-0.48,1.2277214668,1.3,-0.508,1.3957306329999999,0.0,0.002,0.002,1.3,-0.51,1.3964598097
2020-04-04 01:00:00,1.11,-0.42750000000000005,1.1894773012,0.0,0.0025,0.0025,1.11,-0.43,1.1903780912,1.26,-0.47750000000000004,1.3474443402,0.0,0.0025,0.0025,1.26,-0.48,1.3483323033
2020-04-04 01:30:00,1.06,-0.4575,1.1545155911,0.0,0.0025,0.0025,1.06,-0.46,1.1555085461,1.23,-0.47750000000000004,1.3194340643,0.0,0.0025,0.0025,1.23,-0.48,1.3203408651
2020-04-04 02:00:00,1.06,-0.42750000000000005,1.1429594262,0.0,0.0025,0.0025,1.06,-0.43,1.1438968485,1.23,-0.47750000000000004,1.3194340643,0.0,0.0025,0.0025,1.23,-0.48,1.3203408651
2020-04-04 02:30:00,0.99,-1.1275,1.5004520152,0.0,0.0025,0.0025,0.99,-1.13,1.5023315213,1.31,0.21250000000000002,1.3271232987000001,0.0,0.0025,0.0025,1.31,0.21,1.3267252918
2020-04-04 03:00:00,0.99,-1.0975,1.478041356,0.0,0.0025,0.0025,0.99,-1.1,1.4798986452,1.28,0.24250000000000002,1.3027686863,0.0,0.0025,0.0025,1.28,0.24,1.3023056477
2020-04-04 03:30:00,0.99,-0.47750000000000004,1.0991388675,0.0,0.0025,0.0025,0.99,-0.48,1.1002272493,1.18,-0.4475,1.2620048534000001,0.0,0.0025,0.0025,1.18,-0.45,1.262893503
2020-04-04 04:00:00,0.99,-0.4475,1.0864420141,0.0,0.0025,0.0025,0.99,-0.45,1.0874741376000001,1.18,-0.4475,1.2620048534000001,0.0,0.0025,0.0025,1.18,-0.45,1.262893503
2020-04-04 04:30:00,0.99,-0.3975,1.0668206269,0.0,0.0025,0.0025,0.99,-0.4,1.0677546535,1.18,-0.42750000000000005,1.2550522897,0.0,0.0025,0.0025,1.18,-0.43,1.2559060474
2020-04-04 05:00:00,0.99,-0.41750000000000004,1.07443299,0.0,0.0025,0.0025,0.99,-0.42,1.0754068997,1.1400000000000001,-0.48750000000000004,1.2398613834,0.0,0.0025,0.0025,1.1400000000000001,-0.49,1.2408464853
2020-04-04 05:30:00,0.99,-1.088,1.4710010197,0.0,0.002,0.002,0.99,-1.09,1.4724808997,1.29,0.232,1.3106959983,0.0,0.002,0.002,1.29,0.23,1.3103434664
2020-04-04 06:00:00,1.11,-0.518,1.2249179564000001,0.0,0.002,0.002,1.11,-0.52,1.2257650672,1.29,-0.298,1.3239728094,0.0,0.002,0.002,1.29,-0.30000000000000004,1.3244244033
2020-04-04 06:30:00,1.23,-0.358,1.2810402023,0.0,0.002,0.002,1.23,-0.36,1.2816005618,1.4100000000000001,-0.358,1.4547384645,0.0,0.002,0.002,1.4100000000000001,-0.36,1.4552319403
2020-04-04 07:00:00,1.23,-0.6475000000000001,1.3900202337,0.0,0.0025,0.0025,1.23,-0.65,1.3911865439,1.51,0.0825,1.5122520458,0.0,0.0025,0.0025,1.51,0.08,1.5121177203
2020-04-04 07:30:00,1.32,-0.298,1.3532198639,0.0,0.002,0.002,1.32,-0.30000000000000004,1.3536617007,1.51,-0.28800000000000003,1.5372195679,0.0,0.002,0.002,1.51,-0.29,1.5375955255
2020-04-04 08:00:00,1.37,-0.3015,1.4027837503,0.08,-0.0015,0.08001406130000001,1.29,-0.30000000000000004,1.3244244033,1.56,-0.2615,1.5817655484,0.08,-0.0015,0.08001406130000001,1.48,-0.26,1.5026643005
2020-04-04 08:30:00,1.734,-0.2625,1.7537566108,4.744,-0.5225000000000001,4.77268711,-3.01,0.26,3.0212083675,1.674,-0.1825,1.6839187183000002,4.744,-0.5225000000000001,4.77268711,-3.07,0.34,3.0887699817
2020-04-04 09:00:00,1.9100000000000001,-0.28150000000000003,1.9306326035999999,4.82,-0.4315,4.8392760047,-2.91,0.15,2.9138634147999998,1.85,-0.1715,1.8579322512,4.82,-0.4315,4.8392760047,-2.9699999999999998,0.26,2.9813587506
2020-04-04 09:30:00,1.9729999999999999,-0.3055,1.9965117706000002,4.823,-0.4555,4.844461709,-2.85,0.15,2.8539446386,1.913,-0.1355,1.9177928068,4.823,-0.4555,4.844461709,-2.91,0.32,2.9275416308
2020-04-04 10:00:00,2.039,-0.2675,2.0564720397,4.819,-0.3975,4.8353662995,-2.7800000000000002,0.13,2.7830379085,1.9689999999999999,-0.2175,1.9809763376,4.819,-0.3975,4.8353662995,-2.85,0.18,2.8556785532999998
2020-04-04 10:30:00,1.9125,-0.455,1.9658792562,0.5525,0.025,0.5530653216,1.3599999999999999,-0.48,1.4422205102,2.1025,-0.035,2.1027912997,0.5525,0.025,0.5530653216,1.55,-0.06,1.5511608556
2020-04-04 11:00:00,1.8425,-0.2515,1.8595855721,0.0125,-0.0015,0.0125896783,1.83,-0.25,1.8469975636,1.9825,-0.2215,1.9948354569000002,0.0125,-0.0015,0.0125896783,1.97,-0.22,1.9822462007000001
2020-04-04 11:30:00,1.799,-0.302,1.8241724151,0.019,-0.002,0.0191049732,1.78,-0.30000000000000004,1.8051038751,1.919,-0.222,1.9317983849,0.019,-0.002,0.0191049732,1.9,-0.22,1.9126944346
2020-04-04 12:00:00,1.6255000000000002,-0.914,1.8648448327,0.035500000000000004,-0.014,0.038160843800000004,1.5899999999999999,-0.9,1.8270467974,1.8054999999999999,0.296,1.8296027574,0.035500000000000004,-0.014,0.038160843800000004,1.77,0.31,1.7969418466
2020-04-04 12:30:00,1.6255000000000002,-0.7845000000000001,1.8049073383,0.1155,-0.0245,0.1180698946,1.51,-0.76,1.6904733065,1.7755,0.0955,1.7780665061,0.1155,-0.0245,0.1180698946,1.6600000000000001,0.12,1.6643316977
2020-04-04 13:00:00,1.7115,-0.332,1.7434036393999999,0.14150000000000001,-0.022,0.1432000349,1.57,-0.31,1.6003124695,1.5514999999999999,-0.372,1.5954736757,0.14150000000000001,-0.022,0.1432000349,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-04-04 13:30:00,1.697,-0.3345,1.7296529276000001,0.127,-0.0245,0.129341602,1.57,-0.31,1.6003124695,1.517,-0.3745,1.5625425594,0.127,-0.0245,0.129341602,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-04-04 14:00:00,1.6705,-0.3285,1.7024930248999999,0.07050000000000001,-0.018500000000000003,0.07288689870000001,1.6,-0.31,1.6297545828,1.5005000000000002,-0.3685,1.5450865672,0.07050000000000001,-0.018500000000000003,0.07288689870000001,1.43,-0.35000000000000003,1.4722092243
2020-04-04 14:30:00,1.5630000000000002,-0.5575,1.6594502855000002,0.063,-0.0175,0.0653853959,1.5,-0.54,1.5942396307000002,1.4929999999999999,-0.23750000000000002,1.5117722216,0.063,-0.0175,0.0653853959,1.43,-0.22,1.4468241082
2020-04-04 15:00:00,1.4889999999999999,-1.1445,1.8780312165000002,0.049,-0.0145,0.0511003914,1.44,-1.13,1.8304371063,1.569,0.3155,1.6004065889999999,0.049,-0.0145,0.0511003914,1.52,0.33,1.5554099138000002
2020-04-04 15:30:00,1.48,-1.146,1.8718215727,0.04,-0.016,0.0430813185,1.44,-1.13,1.8304371063,1.52,0.314,1.5520940693,0.04,-0.016,0.0430813185,1.48,0.33,1.5163442881
2020-04-04 16:00:00,1.4825,-0.936,1.753254759,0.0625,-0.026000000000000002,0.06769231860000001,1.42,-0.91,1.6865645555,1.4525000000000001,0.124,1.4577833344,0.0625,-0.026000000000000002,0.06769231860000001,1.3900000000000001,0.15,1.3980700984
2020-04-04 16:30:00,1.5705,-0.358,1.6107868419,0.07050000000000001,-0.028,0.07585677290000001,1.5,-0.33,1.5358710883,1.4105,-0.398,1.4655764224,0.07050000000000001,-0.028,0.07585677290000001,1.34,-0.37,1.3901438774
2020-04-04 17:00:00,1.627,-0.41500000000000004,1.6790932077,0.057,-0.025,0.0622414653,1.57,-0.39,1.6177144371,1.5470000000000002,-0.395,1.5966320803,0.057,-0.025,0.0622414653,1.49,-0.37,1.5352524222000001
2020-04-04 17:30:00,1.6585,-0.3715,1.6995983349000001,0.0285,-0.0115,0.0307327187,1.63,-0.36,1.6692812825,1.6585,-0.4015,1.7064068975,0.0285,-0.0115,0.0307327187,1.63,-0.39,1.6760071599000002
2020-04-04 18:00:00,1.738,-0.3255,1.7682178175,0.108,-0.0055000000000000005,0.1081399556,1.63,-0.32,1.661114084,1.828,-0.35550000000000004,1.8622470969,0.108,-0.0055000000000000005,0.1081399556,1.72,-0.35000000000000003,1.75524927
2020-04-04 18:30:00,2.106,-0.428,2.1490509533,4.726,-0.508,4.7532241689,-2.62,0.08,2.6212210895,2.066,-0.338,2.0934660255,4.726,-0.508,4.7532241689,-2.66,0.17,2.6654267951
2020-04-04 19:00:00,2.11,-0.5695,2.1855045756,4.82,-0.5095000000000001,4.8468536444,-2.71,-0.06,2.7106641253,2.13,-0.17950000000000002,2.1375500579,4.82,-0.5095000000000001,4.8468536444,-2.69,0.33,2.7101660466
2020-04-04 19:30:00,2.1065,-0.7705000000000001,2.2429918636,4.8165,-0.4405,4.8366013377,-2.71,-0.33,2.730018315,2.1965,0.0495,2.1970576916,4.8165,-0.4405,4.8366013377,-2.62,0.49,2.6654267951
2020-04-04 20:00:00,1.999,-1.164,2.3132005965999998,4.809,-0.324,4.8199021774,-2.81,-0.84,2.932865493,2.149,0.436,2.192782935,4.809,-0.324,4.8199021774,-2.66,0.76,2.7664417579
2020-04-04 20:30:00,1.8195000000000001,-0.613,1.9199867838,0.5395,0.037,0.540767279,1.28,-0.65,1.4355835050999999,2.1295,-0.193,2.1382280631,0.5395,0.037,0.540767279,1.5899999999999999,-0.23,1.6065490967
2020-04-04 21:00:00,1.71,-0.41750000000000004,1.7602290334,0.0,0.0025,0.0025,1.71,-0.42,1.7608236709,2.01,-0.42750000000000005,2.0549589411999998,0.0,0.0025,0.0025,2.01,-0.43,2.0554804791
2020-04-04 21:30:00,1.6400000000000001,-0.41750000000000004,1.6923079655,0.0,0.0025,0.0025,1.6400000000000001,-0.42,1.6929264603,1.92,-0.42750000000000005,1.9670170945,0.0,0.0025,0.0025,1.92,-0.43,1.9675619431
2020-04-04 22:00:00,1.53,-0.4575,1.5969365202999999,0.0,0.0025,0.0025,1.53,-0.46,1.5976545308999999,1.78,-0.48750000000000004,1.8455503922,0.0,0.0025,0.0025,1.78,-0.49,1.8462123388
2020-04-04 22:30:00,1.47,-0.4575,1.5395474173,0.0,0.0025,0.0025,1.47,-0.46,1.5402921801,1.7000000000000002,-0.48750000000000004,1.7685180943,0.0,0.0025,0.0025,1.7000000000000002,-0.49,1.7692088627
2020-04-04 23:00:00,1.3599999999999999,-0.4575,1.434888933,0.0,0.0025,0.0025,1.3599999999999999,-0.46,1.4356879884,1.56,-0.48750000000000004,1.6343978249000002,0.0,0.0025,0.0025,1.56,-0.49,1.6351452535000002
2020-04-04 23:30:00,1.28,-0.4975,1.3732830189,0.0,0.0025,0.0025,1.28,-0.5,1.3741906709,1.48,-0.4475,1.5461747152,0.0,0.0025,0.0025,1.48,-0.45,1.5469001261000002
2020-04-05 00:00:00,1.19,-0.498,1.2900015504,0.0,0.002,0.002,1.19,-0.5,1.2907749609999999,1.3599999999999999,-0.488,1.4449027649000001,0.0,0.002,0.002,1.3599999999999999,-0.49,1.4455794686
2020-04-05 00:30:00,1.1400000000000001,-0.468,1.2323246326,0.0,0.002,0.002,1.1400000000000001,-0.47000000000000003,1.2330855607,1.29,-0.488,1.3792186194,0.0,0.002,0.002,1.29,-0.49,1.3799275343000001
2020-04-05 01:00:00,1.07,-0.468,1.1678715683,0.0,0.002,0.002,1.07,-0.47000000000000003,1.1686744628,1.21,-0.488,1.3047007320000001,0.0,0.002,0.002,1.21,-0.49,1.3054501139
2020-04-05 01:30:00,1.07,-0.488,1.1760289112,0.0,0.002,0.002,1.07,-0.49,1.1768602296,1.21,-0.488,1.3047007320000001,0.0,0.002,0.002,1.21,-0.49,1.3054501139
2020-04-05 02:00:00,1.03,-0.48750000000000004,1.139542123,0.0,0.0025,0.0025,1.03,-0.49,1.1406138698000001,1.18,-0.48750000000000004,1.2767365625,0.0,0.0025,0.0025,1.18,-0.49,1.2776932339
2020-04-05 02:30:00,1.0,-0.5175000000000001,1.1259690271,0.0,0.0025,0.0025,1.0,-0.52,1.1271202243,1.18,-0.3875,1.24199688,0.0,0.0025,0.0025,1.18,-0.39,1.2427791437
2020-04-05 03:00:00,0.9500000000000001,-0.8275,1.2598635839,0.0,0.0025,0.0025,0.9500000000000001,-0.8300000000000001,1.2615070353,1.18,-0.0175,1.1801297598,0.0,0.0025,0.0025,1.18,-0.02,1.1801694794
2020-04-05 03:30:00,0.9500000000000001,-0.4575,1.0544222352000001,0.0,0.0025,0.0025,0.9500000000000001,-0.46,1.0555093557,1.11,-0.47750000000000004,1.2083485631,0.0,0.0025,0.0025,1.11,-0.48,1.2093386622
2020-04-05 04:00:00,0.9500000000000001,-0.458,1.0546392748,0.0,0.002,0.002,0.9500000000000001,-0.46,1.0555093557,1.11,-0.47800000000000004,1.2085462341,0.0,0.002,0.002,1.11,-0.48,1.2093386622
2020-04-05 04:30:00,0.9500000000000001,-0.458,1.0546392748,0.0,0.002,0.002,0.9500000000000001,-0.46,1.0555093557,1.06,-0.47800000000000004,1.1627914688,0.0,0.002,0.002,1.06,-0.48,1.1636150566
2020-04-05 05:00:00,0.92,-0.458,1.0276983993,0.0,0.002,0.002,0.92,-0.46,1.0285912696,1.06,-0.47800000000000004,1.1627914688,0.0,0.002,0.002,1.06,-0.48,1.1636150566
2020-04-05 05:30:00,0.92,-0.458,1.0276983993,0.0,0.002,0.002,0.92,-0.46,1.0285912696,1.06,-0.47800000000000004,1.1627914688,0.0,0.002,0.002,1.06,-0.48,1.1636150566
2020-04-05 06:00:00,0.92,-1.0675,1.4092395999,0.0,0.0025,0.0025,0.92,-1.07,1.4111342955000001,1.16,0.14250000000000002,1.1687199194,0.0,0.0025,0.0025,1.16,0.14,1.1684177335
2020-04-05 06:30:00,1.0,-0.5975,1.1649061121,0.0,0.0025,0.0025,1.0,-0.6000000000000001,1.166190379,1.16,-0.28750000000000003,1.1950967534,0.0,0.0025,0.0025,1.16,-0.29,1.1957006314
2020-04-05 07:00:00,1.04,-0.418,1.1208585995,0.0,0.002,0.002,1.04,-0.42,1.1216059914,1.16,-0.458,1.2471423335,0.0,0.002,0.002,1.16,-0.46,1.2478781992
2020-04-05 07:30:00,1.0915,-0.41850000000000004,1.168980111,0.0015,0.0015,0.0021213203,1.09,-0.42,1.1681181447,1.2315,-0.41850000000000004,1.3006669443,0.0015,0.0015,0.0021213203,1.23,-0.42,1.2997307412999999
2020-04-05 08:00:00,1.154,-0.3905,1.2182800376,0.004,-0.0005,0.0040311289,1.15,-0.39,1.2143310916,1.274,-0.42050000000000004,1.3416021206,0.004,-0.0005,0.0040311289,1.27,-0.42,1.3376471882
2020-04-05 08:30:00,1.263,-0.419,1.3306877921,0.003,0.001,0.0031622777,1.26,-0.42,1.3281566173,1.413,-0.419,1.4738147781,0.003,0.001,0.0031622777,1.4100000000000001,-0.42,1.4712239802
2020-04-05 09:00:00,1.373,-0.419,1.4355103622,0.003,0.001,0.0031622777,1.37,-0.42,1.4329340529,1.5230000000000001,-0.419,1.5795853886,0.003,0.001,0.0031622777,1.52,-0.42,1.5769590990000002
2020-04-05 09:30:00,1.4785,-0.421,1.5372713651,0.0085,-0.001,0.0085586214,1.47,-0.42,1.5288230767000002,1.5685,-0.401,1.6189481925,0.0085,-0.001,0.0085586214,1.56,-0.4,1.6104657710999999
2020-04-05 10:00:00,1.544,-0.3265,1.5781439256,0.054,-0.0165,0.056464590700000004,1.49,-0.31,1.5219066988,1.584,-0.35650000000000004,1.6236219541999999,0.054,-0.0165,0.056464590700000004,1.53,-0.34,1.5673225577
2020-04-05 10:30:00,1.6764999999999999,-0.317,1.7062066844000001,0.026500000000000003,-0.007,0.0274089401,1.65,-0.31,1.6788686667000001,1.7265000000000001,-0.34700000000000003,1.7610256245,0.026500000000000003,-0.007,0.0274089401,1.7000000000000002,-0.34,1.7336666346
2020-04-05 11:00:00,1.645,-0.3745,1.6870907652,0.075,-0.0245,0.0789002535,1.57,-0.35000000000000003,1.6085397104,1.695,-0.3245,1.7257825037,0.075,-0.0245,0.0789002535,1.62,-0.30000000000000004,1.6475436261
2020-04-05 11:30:00,1.6975,-0.3735,1.7381048586999999,0.0575,-0.0235,0.0621168254,1.6400000000000001,-0.35000000000000003,1.6769317219,1.7275,-0.3735,1.7674157689,0.0575,-0.0235,0.0621168254,1.67,-0.35000000000000003,1.7062825088
2020-04-05 12:00:00,1.832,-0.3335,1.8621080124,0.062,-0.0235,0.0663042231,1.77,-0.31,1.7969418466,1.762,-0.3435,1.7951702565,0.062,-0.0235,0.0663042231,1.7000000000000002,-0.32,1.7298554852999999
2020-04-05 12:30:00,1.7530000000000001,-0.495,1.8215471446,0.10300000000000001,-0.025,0.1059905656,1.65,-0.47000000000000003,1.7156339936,1.693,-0.195,1.7041930642,0.10300000000000001,-0.025,0.1059905656,1.5899999999999999,-0.17,1.5990622252
2020-04-05 13:00:00,1.6840000000000002,-1.0765,1.9986766247,0.154,-0.026500000000000003,0.1562633994,1.53,-1.05,1.8556400513,1.704,0.3335,1.7363289579,0.154,-0.026500000000000003,0.1562633994,1.55,0.36,1.5912573645
2020-04-05 13:30:00,1.683,-0.5255000000000001,1.7631333614,0.153,-0.025500000000000002,0.1551104445,1.53,-0.5,1.6096272861,1.553,-0.2155,1.5678804961,0.153,-0.025500000000000002,0.1551104445,1.4,-0.19,1.4128340313
2020-04-05 14:00:00,1.5590000000000002,-0.7445,1.7276461588,0.139,-0.0245,0.1411426583,1.42,-0.72,1.5921055241,1.5390000000000001,0.0155,1.539078052,0.139,-0.0245,0.1411426583,1.4,0.04,1.400571312
2020-04-05 14:30:00,1.5939999999999999,-0.311,1.6240557255999999,0.14400000000000002,-0.021,0.14552319400000002,1.45,-0.29,1.4787156589000001,1.4140000000000001,-0.361,1.4593549945,0.14400000000000002,-0.021,0.14552319400000002,1.27,-0.34,1.3147243057
2020-04-05 15:00:00,1.549,-0.3665,1.5917673354000001,0.139,-0.0165,0.1399758908,1.4100000000000001,-0.35000000000000003,1.4527904185,1.319,-0.3765,1.3716826346,0.139,-0.0165,0.1399758908,1.18,-0.36,1.2336936411
2020-04-05 15:30:00,1.532,-0.4035,1.5842462719000001,0.10200000000000001,-0.0135,0.1028895038,1.43,-0.39,1.4822280526,1.462,-0.41350000000000003,1.5193506014,0.10200000000000001,-0.0135,0.1028895038,1.3599999999999999,-0.4,1.4176036117
2020-04-05 16:00:00,1.514,-0.4025,1.5665893686999999,0.084,-0.0125,0.08492496690000001,1.43,-0.39,1.4822280526,1.524,-0.41250000000000003,1.578838893,0.084,-0.0125,0.08492496690000001,1.44,-0.4,1.4945233354
2020-04-05 16:30:00,1.611,-0.35150000000000003,1.6489006186,0.061,-0.0115,0.062074552000000005,1.55,-0.34,1.5868522299999999,1.581,-0.36150000000000004,1.6218024695,0.061,-0.0115,0.062074552000000005,1.52,-0.35000000000000003,1.5597756248999999
2020-04-05 17:00:00,1.659,-0.3765,1.7011858364,0.029,-0.006500000000000001,0.0297195222,1.63,-0.37,1.671466422,1.729,-0.3965,1.7738808444,0.029,-0.006500000000000001,0.0297195222,1.7000000000000002,-0.39,1.7441616898
2020-04-05 17:30:00,1.774,-0.45,1.8301846901,0.004,0.0,0.004,1.77,-0.45,1.8263077506,2.014,-0.28,2.0333706008,0.004,0.0,0.004,2.01,-0.28,2.0294087809
2020-04-05 18:00:00,1.8225,-0.389,1.8635523202000002,0.0025,0.001,0.0026925824,1.82,-0.39,1.8613167382,2.1025,-0.329,2.1280853484,0.0025,0.001,0.0026925824,2.1,-0.33,2.1257704486
2020-04-05 18:30:00,1.822,-0.439,1.8741411366,0.002,0.001,0.0022360680000000003,1.82,-0.44,1.8724315742000002,2.102,-0.329,2.1275913611,0.002,0.001,0.0022360680000000003,2.1,-0.33,2.1257704486
2020-04-05 19:00:00,1.7005,-0.6185,1.8094868057,0.0005,0.0015,0.0015811388,1.7000000000000002,-0.62,1.8095303258,2.0605,-0.1585,2.0665871624,0.0005,0.0015,0.0015811388,2.06,-0.16,2.0662042493
2020-04-05 19:30:00,1.7000000000000002,-0.458,1.7606146654,0.0,0.002,0.002,1.7000000000000002,-0.46,1.761135997,2.02,-0.378,2.0550630161,0.0,0.002,0.002,2.02,-0.38,2.0554318281
2020-04-05 20:00:00,1.74,-0.40750000000000003,1.7870803703,0.0,0.0025,0.0025,1.74,-0.41000000000000003,1.7876520914,2.04,-0.3775,2.0746340039,0.0,0.0025,0.0025,2.04,-0.38,2.0750903595
2020-04-05 20:30:00,1.71,-0.40750000000000003,1.7578840263000002,0.0,0.0025,0.0025,1.71,-0.41000000000000003,1.7584652399,2.0,-0.3775,2.0353147791,0.0,0.0025,0.0025,2.0,-0.38,2.0357799488
2020-04-05 21:00:00,1.63,-0.5075000000000001,1.7071778613,0.0,0.0025,0.0025,1.63,-0.51,1.7079227149,1.92,-0.3775,1.9567591191,0.0,0.0025,0.0025,1.92,-0.38,1.9572429589
2020-04-05 21:30:00,1.51,-0.4575,1.5777852357,0.0,0.0025,0.0025,1.51,-0.46,1.5785119575,1.78,-0.4575,1.8378537074999999,0.0,0.0025,0.0025,1.78,-0.46,1.8384776311
2020-04-05 22:00:00,1.43,-0.4575,1.5014014287,0.0,0.0025,0.0025,1.43,-0.46,1.5021651041,1.6600000000000001,-0.47750000000000004,1.7273118566,0.0,0.0025,0.0025,1.6600000000000001,-0.48,1.7280046296
2020-04-05 22:30:00,1.38,-0.458,1.4540165060999999,0.0,0.002,0.002,1.38,-0.46,1.4546477237,1.6,-0.47800000000000004,1.6698754445000001,0.0,0.002,0.002,1.6,-0.48,1.6704490414
2020-04-05 23:00:00,1.28,-0.458,1.3594719563,0.0,0.002,0.002,1.28,-0.46,1.3601470509,1.47,-0.47800000000000004,1.5457632419,0.0,0.002,0.002,1.47,-0.48,1.5463828763
2020-04-05 23:30:00,1.17,-0.578,1.3049842911,0.0,0.002,0.002,1.17,-0.58,1.3058713566,1.3599999999999999,-0.328,1.3989939242,0.0,0.002,0.002,1.3599999999999999,-0.33,1.3994641832
2020-04-06 00:00:00,1.06,-0.898,1.3892458386,0.0,0.002,0.002,1.06,-0.9,1.3905394637000001,1.31,-0.028,1.3102992025,0.0,0.002,0.002,1.31,-0.03,1.3103434664
2020-04-06 00:30:00,1.06,-0.448,1.1507840805,0.0,0.002,0.002,1.06,-0.45,1.1515641537,1.18,-0.468,1.2694187646000001,0.0,0.002,0.002,1.18,-0.47000000000000003,1.2701574706
2020-04-06 01:00:00,1.01,-0.448,1.1048999955,0.0,0.002,0.002,1.01,-0.45,1.10571244,1.13,-0.468,1.2230797194,0.0,0.002,0.002,1.13,-0.47000000000000003,1.2238463956
2020-04-06 01:30:00,0.96,-0.6980000000000001,1.186930495,0.0,0.002,0.002,0.96,-0.7000000000000001,1.1881077392,1.13,-0.228,1.1527723106,0.0,0.002,0.002,1.13,-0.23,1.1531695452
2020-04-06 02:00:00,0.96,-0.8180000000000001,1.2612390733,0.0,0.002,0.002,0.96,-0.8200000000000001,1.2625371282,1.16,-0.098,1.1641322949,0.0,0.002,0.002,1.16,-0.1,1.1643023662
2020-04-06 02:30:00,0.96,-0.4575,1.06344076,0.0,0.0025,0.0025,0.96,-0.46,1.0645186706,1.12,-0.4575,1.2098372824,0.0,0.0025,0.0025,1.12,-0.46,1.2107848694
2020-04-06 03:00:00,0.96,-0.4575,1.06344076,0.0,0.0025,0.0025,0.96,-0.46,1.0645186706,1.09,-0.4575,1.1821193891,0.0,0.0025,0.0025,1.09,-0.46,1.1830891767
2020-04-06 03:30:00,0.9400000000000001,-0.4575,1.0454215656999999,0.0,0.0025,0.0025,0.9400000000000001,-0.46,1.0465180362,1.09,-0.48750000000000004,1.1940503548999999,0.0,0.0025,0.0025,1.09,-0.49,1.1950732195
2020-04-06 04:00:00,0.9400000000000001,-0.4575,1.0454215656999999,0.0,0.0025,0.0025,0.9400000000000001,-0.46,1.0465180362,1.09,-0.4575,1.1821193891,0.0,0.0025,0.0025,1.09,-0.46,1.1830891767
2020-04-06 04:30:00,0.97,-0.40750000000000003,1.0521198839,0.0,0.0025,0.0025,0.97,-0.41000000000000003,1.0530906894,1.11,-0.41750000000000004,1.1859200015,0.0,0.0025,0.0025,1.11,-0.42,1.1868024267
2020-04-06 05:00:00,0.97,-0.40750000000000003,1.0521198839,0.0,0.0025,0.0025,0.97,-0.41000000000000003,1.0530906894,1.11,-0.41750000000000004,1.1859200015,0.0,0.0025,0.0025,1.11,-0.42,1.1868024267
2020-04-06 05:30:00,0.97,-0.40750000000000003,1.0521198839,0.0,0.0025,0.0025,0.97,-0.41000000000000003,1.0530906894,1.11,-0.4375,1.1931078116,0.0,0.0025,0.0025,1.11,-0.44,1.1940268004
2020-04-06 06:00:00,1.06,-0.4575,1.1545155911,0.0,0.0025,0.0025,1.06,-0.46,1.1555085461,1.23,-0.3375,1.2754631512,0.0,0.0025,0.0025,1.23,-0.34,1.2761269529
2020-04-06 06:30:00,1.21,-0.3275,1.2535374945,0.0,0.0025,0.0025,1.21,-0.33,1.2541929675999999,1.38,-0.3375,1.4206710562,0.0,0.0025,0.0025,1.38,-0.34,1.4212670404
2020-04-06 07:00:00,1.3,-0.3075,1.3358728420000001,0.0,0.0025,0.0025,1.3,-0.31,1.3364505227999999,1.49,-0.2975,1.5194098361,0.0,0.0025,0.0025,1.49,-0.30000000000000004,1.5199013126
2020-04-06 07:30:00,1.4205,-0.758,1.610088274,0.0005,0.002,0.0020615528,1.42,-0.76,1.610589954,1.7405,0.332,1.7718815564,0.0005,0.002,0.0020615528,1.74,0.33,1.7710166572000001
2020-04-06 08:00:00,1.572,-0.34850000000000003,1.6101665287,0.002,0.0015,0.0025,1.57,-0.35000000000000003,1.6085397104,1.792,-0.0585,1.7929546146000002,0.002,0.0015,0.0025,1.79,-0.06,1.7910053043
2020-04-06 08:30:00,1.667,-0.18050000000000002,1.6767436447000001,0.007,-0.0005,0.0070178344,1.6600000000000001,-0.18,1.6697305172,1.837,-0.1905,1.8468511716,0.007,-0.0005,0.0070178344,1.83,-0.19,1.8398369493
2020-04-06 09:00:00,1.6724999999999999,-0.422,1.7249174618,0.0125,-0.002,0.012658988900000001,1.6600000000000001,-0.42,1.7123083834,1.8825,0.11800000000000001,1.886194648,0.0125,-0.002,0.012658988900000001,1.87,0.12,1.8738463117
2020-04-06 09:30:00,1.7315,-0.849,1.9284432193,0.21150000000000002,0.031,0.2137597951,1.52,-0.88,1.756359872,1.9715,0.641,2.0730878539,0.21150000000000002,0.031,0.2137597951,1.76,0.61,1.8627130751
2020-04-06 10:00:00,1.9165,-0.1665,1.9237189244000001,0.4965,0.0835,0.5034724421,1.42,-0.25,1.4418391034,1.9965000000000002,0.0135,1.9965456419,0.4965,0.0835,0.5034724421,1.5,-0.07,1.501632445
2020-04-06 10:30:00,1.849,-0.3065,1.8742313758,0.8190000000000001,0.1635,0.8351606133,1.03,-0.47000000000000003,1.1321660655999999,1.919,0.053500000000000006,1.9197456212000001,0.8190000000000001,0.1635,0.8351606133,1.1,-0.11,1.1054863183
2020-04-06 11:00:00,1.9275,-0.165,1.9345493661000002,0.5475,0.095,0.5556808886,1.38,-0.26,1.4042791745,1.8975,0.015,1.8975592876,0.5475,0.095,0.5556808886,1.35,-0.08,1.352368293
2020-04-06 11:30:00,1.986,-0.026000000000000002,1.9861701840000001,0.106,-0.026000000000000002,0.1091421092,1.88,0.0,1.88,1.8860000000000001,-0.026000000000000002,1.8861792068,0.106,-0.026000000000000002,0.1091421092,1.78,0.0,1.78
2020-04-06 12:00:00,1.939,-0.094,1.9412771569,0.109,-0.024,0.1116109314,1.83,-0.07,1.8313383085,1.8290000000000002,-0.094,1.8314139346,0.109,-0.024,0.1116109314,1.72,-0.07,1.7214238293
2020-04-06 12:30:00,1.9465,-0.0935,1.9487443393000001,0.1165,-0.0235,0.1188465397,1.83,-0.07,1.8313383085,1.8165,-0.1135,1.8200424445999999,0.1165,-0.0235,0.1188465397,1.7000000000000002,-0.09,1.7023806860000001
2020-04-06 13:00:00,1.8705,-0.49450000000000005,1.9347610964,0.12050000000000001,-0.0245,0.1229654423,1.75,-0.47000000000000003,1.8120154525,1.7605,0.0755,1.7621181855999999,0.12050000000000001,-0.0245,0.1229654423,1.6400000000000001,0.1,1.6430459519
2020-04-06 13:30:00,1.8719999999999999,-0.8965000000000001,2.0755953965,0.122,-0.026500000000000003,0.1248449038,1.75,-0.87,1.9543285292,1.812,0.5635,1.8975974942,0.122,-0.026500000000000003,0.1248449038,1.69,0.59,1.7900279327000002
2020-04-06 14:00:00,1.8655,-0.316,1.8920745889,0.1155,-0.026000000000000002,0.1183902445,1.75,-0.29,1.7738658348,1.6755,0.054,1.6763699622,0.1155,-0.026000000000000002,0.1183902445,1.56,0.08,1.5620499352000001
2020-04-06 14:30:00,1.8605,-0.10450000000000001,1.8634324512,0.1105,-0.0245,0.11318347940000001,1.75,-0.08,1.7518276171,1.6205,-0.1245,1.6252755151,0.1105,-0.0245,0.11318347940000001,1.51,-0.1,1.5133076356
2020-04-06 15:00:00,1.8255,-0.14350000000000002,1.8311314807999999,0.10550000000000001,-0.0235,0.1080856142,1.72,-0.12,1.724180965,1.5855000000000001,-0.1835,1.5960834878,0.10550000000000001,-0.0235,0.1080856142,1.48,-0.16,1.4886235253
2020-04-06 15:30:00,1.7435,-0.203,1.7552781119,0.0935,-0.023,0.09628733040000001,1.65,-0.18,1.6597891432,1.5235,-0.243,1.542757677,0.0935,-0.023,0.09628733040000001,1.43,-0.22,1.4468241082
2020-04-06 16:00:00,1.6895,-0.28250000000000003,1.7129554868999999,0.0795,-0.022500000000000003,0.08262263610000001,1.6099999999999999,-0.26,1.6308586695,1.4895,-0.3125,1.5219285463,0.0795,-0.022500000000000003,0.08262263610000001,1.4100000000000001,-0.29,1.4395138068
2020-04-06 16:30:00,1.6684999999999999,-0.535,1.7521750055,0.0585,-0.035,0.0681707415,1.6099999999999999,-0.5,1.6858528999,1.5885,-0.065,1.5898293147,0.0585,-0.035,0.0681707415,1.53,-0.03,1.5302940894
2020-04-06 17:00:00,1.75,-0.529,1.8282070452,0.05,-0.029,0.0578013841,1.7000000000000002,-0.5,1.7720045146999999,1.72,-0.099,1.7228467721,0.05,-0.029,0.0578013841,1.67,-0.07,1.671466422
2020-04-06 17:30:00,2.045,-0.3665,2.0775820682,4.555,-0.48650000000000004,4.5809068152,-2.51,0.12,2.5128668886,1.845,-0.2665,1.8641478616,4.555,-0.48650000000000004,4.5809068152,-2.71,0.22,2.7189152249
2020-04-06 18:00:00,2.181,-0.35650000000000004,2.2099441735,4.831,-0.47650000000000003,4.8544426302,-2.65,0.12,2.6527155897,2.051,-0.2565,2.0669768383,4.831,-0.47650000000000003,4.8544426302,-2.7800000000000002,0.22,2.7886914494
2020-04-06 18:30:00,2.177,-0.3425,2.2037774956,4.827,-0.49250000000000005,4.8520598976,-2.65,0.15,2.654241888,2.147,-0.24250000000000002,2.16065158,4.827,-0.49250000000000005,4.8520598976,-2.68,0.25,2.6916351907
2020-04-06 19:00:00,2.1255,-0.386,2.1602653194,4.8155,-0.386,4.830945689,-2.69,0.0,2.69,2.1555,-0.28600000000000003,2.1743910067,4.8155,-0.386,4.830945689,-2.66,0.1,2.6618790356
2020-04-06 19:30:00,2.122,-0.3715,2.1542739496,4.812,-0.3715,4.8263191202,-2.69,0.0,2.69,2.182,-0.2715,2.1988261073,4.812,-0.3715,4.8263191202,-2.63,0.1,2.631900454
2020-04-06 20:00:00,2.073,-0.41150000000000003,2.1134477164,4.813,-0.4515,4.8341308681,-2.74,0.04,2.7402919552,2.153,-0.3115,2.1754174887,4.813,-0.4515,4.8341308681,-2.66,0.14,2.6636816627
2020-04-06 20:30:00,2.0215,-0.483,2.0784011283,4.8115,-0.423,4.8300581001000005,-2.79,-0.06,2.7906450867,2.1015,-0.323,2.1261776149,4.8115,-0.423,4.8300581001000005,-2.71,0.1,2.7118443908
2020-04-06 21:00:00,1.9725000000000001,-0.40950000000000003,2.0145586365,3.9125,-0.1595,3.9157498005,-1.94,-0.25,1.9560419218,2.0925,-0.3295,2.1182838573,3.9125,-0.1595,3.9157498005,-1.82,-0.17,1.8279223178000001
2020-04-06 21:30:00,1.8645,-0.89,2.0660252298,3.8545,-0.06,3.8549669584,-1.99,-0.8300000000000001,2.1561539834,2.0345,0.09,2.0364896882,3.8545,-0.06,3.8549669584,-1.82,0.15,1.8261708573000002
2020-04-06 22:00:00,1.5554999999999999,-1.057,1.8806459662,0.41550000000000004,0.053,0.41886662560000004,1.1400000000000001,-1.11,1.5911316727,1.9355,0.243,1.9506945558000002,0.41550000000000004,0.053,0.41886662560000004,1.52,0.19,1.5318289722
2020-04-06 22:30:00,1.43,-0.41750000000000004,1.4897000537,0.0,0.0025,0.0025,1.43,-0.42,1.4904026302,1.6800000000000002,-0.4375,1.7360317537,0.0,0.0025,0.0025,1.6800000000000002,-0.44,1.7366634677000001
2020-04-06 23:00:00,1.31,-0.7475,1.5082626595000002,0.0,0.0025,0.0025,1.31,-0.75,1.5095032295,1.6,-0.08750000000000001,1.6023907919,0.0,0.0025,0.0025,1.6,-0.09,1.6025292509
2020-04-06 23:30:00,1.25,-0.3875,1.3086849315,0.0,0.0025,0.0025,1.25,-0.39,1.3094273558,1.45,-0.3975,1.5034980047,0.0,0.0025,0.0025,1.45,-0.4,1.5041608956
2020-04-07 00:00:00,1.16,-0.41750000000000004,1.2328447794,0.0,0.0025,0.0025,1.16,-0.42,1.2336936411,1.33,-0.4675,1.4097717014,0.0,0.0025,0.0025,1.33,-0.47000000000000003,1.4106027080999999
2020-04-07 00:30:00,1.1,-0.41750000000000004,1.1765654465,0.0,0.0025,0.0025,1.1,-0.42,1.1774548824,1.25,-0.4675,1.3345621941,0.0,0.0025,0.0025,1.25,-0.47000000000000003,1.3354400024
2020-04-07 01:00:00,1.04,-0.6275000000000001,1.2146424371,0.0,0.0025,0.0025,1.04,-0.63,1.2159358536,1.25,-0.2775,1.280432056,0.0,0.0025,0.0025,1.25,-0.28,1.2809761903
2020-04-07 01:30:00,1.04,-0.6975,1.2522404920999999,0.0,0.0025,0.0025,1.04,-0.7000000000000001,1.2536347155,1.25,-0.1575,1.2598834271000001,0.0,0.0025,0.0025,1.25,-0.16,1.2601983971
