Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-07 02:00:00,1.04,-0.40750000000000003,1.1169853401,0.0,0.0025,0.0025,1.04,-0.41000000000000003,1.1178998166,1.22,-0.41750000000000004,1.2894596737000001,0.0,0.0025,0.0025,1.22,-0.42,1.2902712893000001
2020-04-07 02:30:00,1.04,-0.40800000000000003,1.1171678477,0.0,0.002,0.002,1.04,-0.41000000000000003,1.1178998166,1.19,-0.418,1.2612787162,0.0,0.002,0.002,1.19,-0.42,1.2619429464
2020-04-07 03:00:00,1.0,-0.40800000000000003,1.0800296292,0.0,0.002,0.002,1.0,-0.41000000000000003,1.0807867505,1.17,-0.448,1.2528383774,0.0,0.002,0.002,1.17,-0.45,1.2535549449
2020-04-07 03:30:00,1.0,-0.40800000000000003,1.0800296292,0.0,0.002,0.002,1.0,-0.41000000000000003,1.0807867505,1.1400000000000001,-0.448,1.2248689726,0.0,0.002,0.002,1.1400000000000001,-0.45,1.2256018929
2020-04-07 04:00:00,1.0,-0.40750000000000003,1.0798408448,0.0,0.0025,0.0025,1.0,-0.41000000000000003,1.0807867505,1.1400000000000001,-0.4475,1.2246861843,0.0,0.0025,0.0025,1.1400000000000001,-0.45,1.2256018929
2020-04-07 04:30:00,1.02,-0.3875,1.0911261384,0.0,0.0025,0.0025,1.02,-0.39,1.0920164834,1.18,-0.41750000000000004,1.2516813692,0.0,0.0025,0.0025,1.18,-0.42,1.2525174649
2020-04-07 05:00:00,1.06,-0.35750000000000004,1.1186627061,0.0,0.0025,0.0025,1.06,-0.36,1.1194641575,1.21,-0.41750000000000004,1.2800024414,0.0,0.0025,0.0025,1.21,-0.42,1.2808200498
2020-04-07 05:30:00,1.09,-0.35750000000000004,1.1471295698,0.0,0.0025,0.0025,1.09,-0.36,1.1479111464,1.24,-0.41750000000000004,1.3083983529,0.0,0.0025,0.0025,1.24,-0.42,1.3091982279
2020-04-07 06:00:00,1.16,-0.3375,1.2081002649,0.0,0.0025,0.0025,1.16,-0.34,1.2088010589,1.32,-0.3675,1.3702029959,0.0,0.0025,0.0025,1.32,-0.37,1.3708756326
2020-04-07 06:30:00,1.28,-0.3375,1.3237470491,0.0,0.0025,0.0025,1.28,-0.34,1.3243866505,1.47,-0.34750000000000003,1.5105152267,0.0,0.0025,0.0025,1.47,-0.35000000000000003,1.5110923201
2020-04-07 07:00:00,1.342,-0.27,1.3688915224,0.152,0.0,0.152,1.19,-0.27,1.2202458769,1.532,-0.29,1.5592062083,0.152,0.0,0.152,1.38,-0.29,1.4101418368
2020-04-07 07:30:00,1.7185000000000001,-0.17650000000000002,1.7275400140000001,2.8585000000000003,0.0935,2.8600287586,-1.1400000000000001,-0.27,1.1715374514,1.7885,-0.1365,1.7937013408,2.8585000000000003,0.0935,2.8600287586,-1.07,-0.23,1.0944404963
2020-04-07 08:00:00,1.8565,-0.1595,1.8633390727,3.5465,-0.0095,3.5465127238000003,-1.69,-0.15,1.6966437457999999,1.8865,-0.11950000000000001,1.8902810638,3.5465,-0.0095,3.5465127238000003,-1.6600000000000001,-0.11,1.6636405862
2020-04-07 08:30:00,1.9355,-0.1605,1.9421432748,3.8655,-0.0405,3.8657121595,-1.9300000000000002,-0.12,1.9337269714,1.9055,-0.1105,1.90870126,3.8655,-0.0405,3.8657121595,-1.96,-0.07,1.9612496017
2020-04-07 09:00:00,2.1115,-0.1675,2.1181332583,4.8015,-0.4675,4.8242054786,-2.69,0.30000000000000004,2.7066769294,1.9915,-0.0575,1.9923299175,4.8015,-0.4675,4.8242054786,-2.81,0.41000000000000003,2.8397535104
2020-04-07 09:30:00,1.962,-0.08600000000000001,1.963883907,0.562,-0.026000000000000002,0.562601102,1.4,-0.06,1.4012851244,1.982,-0.08600000000000001,1.9838649148,0.562,-0.026000000000000002,0.562601102,1.42,-0.06,1.4212670404
2020-04-07 10:00:00,1.982,-0.0745,1.9833996698,0.022,-0.0145,0.0263486243,1.96,-0.06,1.9609181523,1.982,-0.0745,1.9833996698,0.022,-0.0145,0.0263486243,1.96,-0.06,1.9609181523
2020-04-07 10:30:00,1.9540000000000002,-0.097,1.9564061439,0.044,-0.017,0.0471699057,1.9100000000000001,-0.08,1.9116746585,1.924,-0.127,1.9281869723,0.044,-0.017,0.0471699057,1.88,-0.11,1.8832153355
2020-04-07 11:00:00,1.903,-0.1135,1.9063817168,0.063,-0.0335,0.0713529957,1.8399999999999999,-0.08,1.8417383093000002,1.863,-0.14350000000000002,1.8685184639,0.063,-0.0335,0.0713529957,1.8,-0.11,1.8033579789
2020-04-07 11:30:00,1.9235000000000002,-0.0845,1.925355162,0.0835,-0.0345,0.09034655500000001,1.8399999999999999,-0.05,1.8406792225,1.7835,-0.14450000000000002,1.7893441536,0.0835,-0.0345,0.09034655500000001,1.7000000000000002,-0.11,1.7035551062
2020-04-07 12:00:00,1.9340000000000002,-0.059000000000000004,1.934899739,0.094,-0.029,0.0983717439,1.8399999999999999,-0.03,1.840244549,1.794,-0.089,1.7962062799,0.094,-0.029,0.0983717439,1.7000000000000002,-0.06,1.7010584940000002
2020-04-07 12:30:00,2.0105,-0.269,2.028415946,0.12050000000000001,-0.029,0.12394050990000001,1.8900000000000001,-0.24,1.9051771571,1.8505,0.161,1.8574905787,0.12050000000000001,-0.029,0.12394050990000001,1.73,0.19,1.7404022524
2020-04-07 13:00:00,1.964,-0.6755,2.0769198949,0.074,-0.025500000000000002,0.0782703648,1.8900000000000001,-0.65,1.9986495441,1.8940000000000001,0.42450000000000004,1.9409884724,0.074,-0.025500000000000002,0.0782703648,1.82,0.45,1.8748066567000001
2020-04-07 13:30:00,1.97,-0.45,2.0207424378,0.08,-0.03,0.0854400375,1.8900000000000001,-0.42,1.936104336,1.87,0.14,1.8752333187999999,0.08,-0.03,0.0854400375,1.79,0.17,1.7980545042
2020-04-07 14:00:00,1.8599999999999999,-0.08750000000000001,1.8620569943,0.12,-0.0275,0.1231107225,1.74,-0.06,1.7410341754,1.65,-0.1275,1.6549188047,0.12,-0.0275,0.1231107225,1.53,-0.1,1.5332644912
2020-04-07 14:30:00,1.8479999999999999,-0.08600000000000001,1.85,0.108,-0.026000000000000002,0.1110855526,1.74,-0.06,1.7410341754,1.638,-0.126,1.6428390061,0.108,-0.026000000000000002,0.1110855526,1.53,-0.1,1.5332644912
2020-04-07 15:00:00,1.787,-0.085,1.7890204023,0.077,-0.025,0.0809567786,1.71,-0.06,1.7110523078000002,1.647,-0.145,1.6533704969,0.077,-0.025,0.0809567786,1.57,-0.12,1.5745793089
2020-04-07 15:30:00,1.7765,-0.1645,1.7840999131,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.75,-0.16,1.7572990639000001,1.6764999999999999,-0.20450000000000002,1.6889264341999999,0.026500000000000003,-0.0045000000000000005,0.0268793601,1.65,-0.2,1.6620770139
2020-04-07 16:00:00,1.6795,-0.226,1.6946374981,0.029500000000000002,-0.006,0.0301039864,1.65,-0.22,1.6646020545,1.5795,-0.266,1.6017416302,0.029500000000000002,-0.006,0.0301039864,1.55,-0.26,1.5716551785
2020-04-07 16:30:00,1.7205,-0.2295,1.7357391797,0.030500000000000003,-0.0095,0.0319452657,1.69,-0.22,1.7042593699,1.7205,-0.2695,1.7414793998,0.030500000000000003,-0.0095,0.0319452657,1.69,-0.26,1.7098830369
2020-04-07 17:00:00,1.745,-0.29650000000000004,1.7700105226,0.055,-0.006500000000000001,0.055382759100000005,1.69,-0.29,1.7147011401,1.795,-0.28650000000000003,1.8177203443,0.055,-0.006500000000000001,0.055382759100000005,1.74,-0.28,1.7623847480000001
2020-04-07 17:30:00,2.066,-0.392,2.1028599573,4.676,-0.502,4.7028693369,-2.61,0.11,2.6123169792,1.956,-0.14200000000000002,1.9611476232,4.676,-0.502,4.7028693369,-2.7199999999999998,0.36,2.7437201023
2020-04-07 18:00:00,2.195,-0.307,2.2163650421,4.835,-0.467,4.8575007977,-2.64,0.16,2.6448440408,2.115,-0.217,2.1261030079,4.835,-0.467,4.8575007977,-2.7199999999999998,0.25,2.7314648085
2020-04-07 18:30:00,2.182,-0.332,2.2071130465,4.822,-0.432,4.8413126319,-2.64,0.1,2.6418932605,2.102,-0.232,2.1147642895,4.822,-0.432,4.8413126319,-2.7199999999999998,0.2,2.7273430294
2020-04-07 19:00:00,2.1295,-0.338,2.1561572879,4.8195,-0.458,4.8412130969,-2.69,0.12,2.6926752496,2.1395,-0.228,2.1516143358,4.8195,-0.458,4.8412130969,-2.68,0.23,2.689851297
2020-04-07 19:30:00,2.067,-0.391,2.1036563408,4.817,-0.461,4.8390091961,-2.75,0.07,2.7508907648000003,2.117,-0.291,2.1369066428,4.817,-0.461,4.8390091961,-2.7,0.17,2.7053465582
2020-04-07 20:00:00,1.799,-0.3845,1.8396307374,0.8290000000000001,-0.0045000000000000005,0.8290122134,0.97,-0.38,1.0417773275,2.059,-0.3345,2.0859940676,0.8290000000000001,-0.0045000000000000005,0.8290122134,1.23,-0.33,1.2734991166
2020-04-07 20:30:00,1.9905,-0.6785,2.1029627909,3.7605,-0.1085,3.762064925,-1.77,-0.5700000000000001,1.8595160661,2.1605,-0.0385,2.1608430068,3.7605,-0.1085,3.762064925,-1.6,0.07,1.6015305180000001
2020-04-07 21:00:00,1.6355,-1.1375,1.9921763225,0.0855,0.0325,0.09146857380000001,1.55,-1.17,1.9420092688000001,2.0855,0.3425,2.1134371294,0.0855,0.0325,0.09146857380000001,2.0,0.31,2.0238824077
2020-04-07 21:30:00,1.51,-0.9575,1.7879894434999999,0.0,0.0025,0.0025,1.51,-0.96,1.7893294834,1.92,0.14250000000000002,1.9252808237,0.0,0.0025,0.0025,1.92,0.14,1.9250974001
2020-04-07 22:00:00,1.49,-0.41750000000000004,1.5473869102,0.0,0.0025,0.0025,1.49,-0.42,1.5480633062,1.74,-0.40750000000000003,1.7870803703,0.0,0.0025,0.0025,1.74,-0.41000000000000003,1.7876520914
2020-04-07 22:30:00,1.43,-0.4475,1.4983845468,0.0,0.0025,0.0025,1.43,-0.45,1.4991330828,1.6800000000000002,-0.3775,1.721890313,0.0,0.0025,0.0025,1.6800000000000002,-0.38,1.7224401296
2020-04-07 23:00:00,1.31,-0.41750000000000004,1.3749204522,0.0,0.0025,0.0025,1.31,-0.42,1.3756816492000001,1.51,-0.42750000000000005,1.5693489891999999,0.0,0.0025,0.0025,1.51,-0.43,1.5700318468
2020-04-07 23:30:00,1.22,-0.41750000000000004,1.2894596737000001,0.0,0.0025,0.0025,1.22,-0.42,1.2902712893000001,1.4100000000000001,-0.42750000000000005,1.4733825878,0.0,0.0025,0.0025,1.4100000000000001,-0.43,1.4741099009
2020-04-08 00:00:00,1.1400000000000001,-0.5975,1.2870921684,0.0,0.0025,0.0025,1.1400000000000001,-0.6000000000000001,1.2882546332,1.34,-0.2575,1.3645168559,0.0,0.0025,0.0025,1.34,-0.26,1.3649908425000001
2020-04-08 00:30:00,1.08,-0.47750000000000004,1.1808497999,0.0,0.0025,0.0025,1.08,-0.48,1.1818629362,1.25,-0.3375,1.2947610783,0.0,0.0025,0.0025,1.25,-0.34,1.2954149914
2020-04-08 01:00:00,1.06,-0.3875,1.1286081029,0.0,0.0025,0.0025,1.06,-0.39,1.1294689017,1.21,-0.41750000000000004,1.2800024414,0.0,0.0025,0.0025,1.21,-0.42,1.2808200498
2020-04-08 01:30:00,0.98,-0.7775000000000001,1.2509621297,0.0,0.0025,0.0025,0.98,-0.78,1.2525174649,1.21,-0.0775,1.2124793813,0.0,0.0025,0.0025,1.21,-0.08,1.2126417443
2020-04-08 02:00:00,1.01,-0.42750000000000005,1.096748034,0.0,0.0025,0.0025,1.01,-0.43,1.09772492,1.17,-0.3975,1.2356804805000001,0.0,0.0025,0.0025,1.17,-0.4,1.2364869591
2020-04-08 02:30:00,1.01,-0.1375,1.0193165603,0.0,0.0025,0.0025,1.01,-0.14,1.019656805,1.13,-0.6375000000000001,1.2974229264,0.0,0.0025,0.0025,1.13,-0.64,1.2986531485000001
2020-04-08 03:00:00,0.98,-0.3675,1.0466404588,0.0,0.0025,0.0025,0.98,-0.37,1.0475208828,1.13,-0.41750000000000004,1.2046602218,0.0,0.0025,0.0025,1.13,-0.42,1.2055289296
2020-04-08 03:30:00,0.96,-0.638,1.152668209,0.0,0.002,0.002,0.96,-0.64,1.1537764081,1.13,-0.198,1.14721576,0.0,0.002,0.002,1.13,-0.2,1.1475626345
2020-04-08 04:00:00,0.9,-1.138,1.4508769762,0.0,0.002,0.002,0.9,-1.1400000000000001,1.4524462124,1.2,0.332,1.2450799171,0.0,0.002,0.002,1.2,0.33,1.2445481108
2020-04-08 04:30:00,0.97,-0.528,1.104393046,0.0,0.002,0.002,0.97,-0.53,1.1053506231,1.1400000000000001,-0.28800000000000003,1.1758163122,0.0,0.002,0.002,1.1400000000000001,-0.29,1.1763077829
2020-04-08 05:00:00,1.03,-0.34750000000000003,1.0870401327,0.0,0.0025,0.0025,1.03,-0.35000000000000003,1.0878419003,1.17,-0.3875,1.2325,0.0,0.0025,0.0025,1.17,-0.39,1.2332882875
2020-04-08 05:30:00,1.08,-0.3075,1.1229230829,0.0,0.0025,0.0025,1.08,-0.31,1.1236102527,1.24,-0.34750000000000003,1.287771816,0.0,0.0025,0.0025,1.24,-0.35000000000000003,1.2884486796
2020-04-08 06:00:00,1.13,-0.3375,1.1793244888,0.0,0.0025,0.0025,1.13,-0.34,1.1800423721,1.28,-0.34750000000000003,1.3263318778,0.0,0.0025,0.0025,1.28,-0.35000000000000003,1.3269890731
2020-04-08 06:30:00,1.23,-0.3075,1.2678549799,0.0,0.0025,0.0025,1.23,-0.31,1.2684636376,1.4,-0.3275,1.4377956218,0.0,0.0025,0.0025,1.4,-0.33,1.4383671298
2020-04-08 07:00:00,1.33,-0.5475,1.4382823958,0.0,0.0025,0.0025,1.33,-0.55,1.4392359084000002,1.5899999999999999,0.0325,1.5903321194,0.0,0.0025,0.0025,1.5899999999999999,0.03,1.5902829937
2020-04-08 07:30:00,1.65,-0.278,1.6732555095000001,0.0,0.002,0.002,1.65,-0.28,1.6735889579,1.8900000000000001,-0.048,1.8906094256000001,0.0,0.002,0.002,1.8900000000000001,-0.05,1.89066126
2020-04-08 08:00:00,1.7815,-0.279,1.8032146988000002,0.0015,0.001,0.0018027756000000002,1.78,-0.28,1.8018878988,2.0215,0.031,2.0217376808,0.0015,0.001,0.0018027756000000002,2.02,0.03,2.02022276
2020-04-08 08:30:00,1.917,-0.081,1.9187105045,0.007,-0.001,0.007071067800000001,1.9100000000000001,-0.08,1.9116746585,2.087,-0.091,2.0889830062,0.007,-0.001,0.007071067800000001,2.08,-0.09,2.0819462049
2020-04-08 09:00:00,2.0135,-0.08,2.0150886457,0.0035,0.0,0.0035,2.01,-0.08,2.0115914098,2.1335,-0.09,2.1353974454,0.0035,0.0,0.0035,2.13,-0.09,2.1319005605
2020-04-08 09:30:00,2.0445,-0.06,2.0453802214,0.0045000000000000005,0.0,0.0045000000000000005,2.04,-0.06,2.0408821622,2.1945,-0.07,2.1956161436,0.0045000000000000005,0.0,0.0045000000000000005,2.19,-0.07,2.1911184359
2020-04-08 10:00:00,2.1185,-0.14150000000000001,2.1232203136,0.0085,-0.0015,0.008631338300000001,2.11,-0.14,2.1146394492,2.2984999999999998,0.1085,2.3010594299,0.0085,-0.0015,0.008631338300000001,2.29,0.11,2.2926403992
2020-04-08 10:30:00,2.068,-0.12150000000000001,2.0715661346,0.008,-0.0015,0.0081394103,2.06,-0.12,2.0634921856,2.238,-0.1315,2.2418599979,0.008,-0.0015,0.0081394103,2.23,-0.13,2.2337860238
2020-04-08 11:00:00,2.0765,-0.0845,2.0782185881,0.0165,-0.0045000000000000005,0.017102631400000002,2.06,-0.08,2.0615528128,2.2265,-0.10450000000000001,2.2289509865,0.0165,-0.0045000000000000005,0.017102631400000002,2.21,-0.1,2.2122612866
2020-04-08 11:30:00,2.1745,-0.038,2.174832005,0.0345,-0.008,0.0354153921,2.14,-0.03,2.14021027,2.1545,-0.068,2.1555728357,0.0345,-0.008,0.0354153921,2.12,-0.06,2.1208488866
2020-04-08 12:00:00,2.1735,-0.0405,2.1738772964,0.0335,-0.0105,0.0351069794,2.14,-0.03,2.14021027,2.1835,-0.07050000000000001,2.1846378418,0.0335,-0.0105,0.0351069794,2.15,-0.06,2.1508370464
2020-04-08 12:30:00,2.252,-0.032,2.252227342,0.032,-0.002,0.0320624391,2.22,-0.03,2.2202026934,2.2720000000000002,-0.062,2.2728457933,0.032,-0.002,0.0320624391,2.24,-0.06,2.2408034273
2020-04-08 13:00:00,2.11,-0.152,2.115467797,0.09,-0.022,0.0926498786,2.02,-0.13,2.0241788459,1.97,-0.17200000000000001,1.9774943742,0.09,-0.022,0.0926498786,1.88,-0.15,1.8859745491000002
2020-04-08 13:30:00,2.093,-0.29450000000000004,2.1136175742,0.113,-0.0245,0.115625473,1.98,-0.27,1.998324298,1.953,0.0955,1.9553335393000002,0.113,-0.0245,0.115625473,1.8399999999999999,0.12,1.8439088915
2020-04-08 14:00:00,2.0895,-0.083,2.0911478307,0.1095,-0.023,0.1118894544,1.98,-0.06,1.9809088823,1.8995000000000002,-0.023,1.8996392421000001,0.1095,-0.023,0.1118894544,1.79,0.0,1.79
2020-04-08 14:30:00,2.0555,-0.053,2.0561831752,0.10550000000000001,-0.023,0.107978007,1.9500000000000002,-0.03,1.9502307556,1.8455,-0.083,1.847365489,0.10550000000000001,-0.023,0.107978007,1.74,-0.06,1.7410341754
2020-04-08 15:00:00,2.0095,-0.052000000000000005,2.0101726916,0.0995,-0.022,0.1019031403,1.9100000000000001,-0.03,1.9102355876,1.8094999999999999,-0.082,1.8113570189,0.0995,-0.022,0.1019031403,1.71,-0.06,1.7110523078000002
2020-04-08 15:30:00,1.933,-0.1395,1.9380271541,0.093,-0.0195,0.09502236580000001,1.8399999999999999,-0.12,1.8439088915,1.7429999999999999,-0.1595,1.7502826200000001,0.093,-0.0195,0.09502236580000001,1.65,-0.14,1.6559287424
2020-04-08 16:00:00,1.8675000000000002,-0.5175000000000001,1.93787577,0.0775,-0.0175,0.0794512429,1.79,-0.5,1.8585209173,1.7775,0.1625,1.7849124628,0.0775,-0.0175,0.0794512429,1.7000000000000002,0.18,1.7095028517
2020-04-08 16:30:00,1.8925,-0.2975,1.9157407184,0.0625,-0.0175,0.0649037749,1.83,-0.28,1.8512968428,1.8025,-0.0675,1.8037634268,0.0625,-0.0175,0.0649037749,1.74,-0.05,1.7407182426
2020-04-08 17:00:00,1.9495,-0.184,1.9581639998,0.0695,-0.024,0.07352720580000001,1.88,-0.16,1.8867962264,1.8995000000000002,-0.214,1.9115167407,0.0695,-0.024,0.07352720580000001,1.83,-0.19,1.8398369493
2020-04-08 17:30:00,2.26,-0.18150000000000002,2.2672763947,3.73,-0.1115,3.7316661493,-1.47,-0.07,1.4716657229,2.11,-0.1315,2.1140937184,3.73,-0.1115,3.7316661493,-1.62,-0.02,1.6201234521
2020-04-08 18:00:00,2.316,-0.221,2.3265203631,3.856,-0.051000000000000004,3.8563372518,-1.54,-0.17,1.5493547044,2.236,-0.151,2.2410928138,3.856,-0.051000000000000004,3.8563372518,-1.62,-0.1,1.6230834852
2020-04-08 18:30:00,2.318,-0.28550000000000003,2.3355158424,3.858,-0.0755,3.8587386864,-1.54,-0.21,1.5542522318,2.318,-0.1955,2.3262296211,3.858,-0.0755,3.8587386864,-1.54,-0.12,1.5446682492
2020-04-08 19:00:00,2.2625,-0.268,2.2783174164,3.8525,-0.058,3.8529365749,-1.5899999999999999,-0.21,1.6038079686,2.3825,-0.178,2.389140065,3.8525,-0.058,3.8529365749,-1.47,-0.12,1.4748898264
2020-04-08 19:30:00,2.1885,-0.28800000000000003,2.2073686258,3.1085,0.132,3.1113013756,-0.92,-0.42,1.0113357504,2.3585000000000003,-0.20800000000000002,2.367654166,3.1085,0.132,3.1113013756,-0.75,-0.34,0.8234682750000001
2020-04-08 20:00:00,2.117,-0.326,2.1419535476,2.887,0.234,2.8964676763,-0.77,-0.56,0.9521029356,2.287,-0.256,2.3012833376,2.887,0.234,2.8964676763,-0.6000000000000001,-0.49,0.7746612163000001
2020-04-08 20:30:00,1.9505,-0.3275,1.9778034533,0.4605,0.07250000000000001,0.46617217850000003,1.49,-0.4,1.5427572719,2.2505,-0.2775,2.2675441561,0.4605,0.07250000000000001,0.46617217850000003,1.79,-0.35000000000000003,1.8238969269
2020-04-08 21:00:00,2.0595,-0.34900000000000003,2.0888612328,3.3595,-0.019,3.3595537278,-1.3,-0.33,1.3412307781,2.1995,-0.279,2.2171245454,3.3595,-0.019,3.3595537278,-1.16,-0.26,1.1887808881
2020-04-08 21:30:00,1.875,-0.323,1.9026176705000002,0.435,0.047,0.4375317131,1.44,-0.37,1.4867750334,2.155,-0.323,2.1790718208,0.435,0.047,0.4375317131,1.72,-0.37,1.7593464696
2020-04-08 22:00:00,1.71,-0.3375,1.7429877366,0.0,0.0025,0.0025,1.71,-0.34,1.7434735444,1.99,-0.3375,2.0184167682,0.0,0.0025,0.0025,1.99,-0.34,2.0188362985
2020-04-08 22:30:00,1.55,-0.9075000000000001,1.7961225598000001,0.0,0.0025,0.0025,1.55,-0.91,1.7973869922999999,1.92,0.1825,1.9286539996,0.0,0.0025,0.0025,1.92,0.18,1.9284190416
2020-04-08 23:00:00,1.49,-0.6075,1.6090855322,0.0,0.0025,0.0025,1.49,-0.61,1.6100310556,1.75,-0.1575,1.7570732056,0.0,0.0025,0.0025,1.75,-0.16,1.7572990639000001
2020-04-08 23:30:00,1.4100000000000001,-0.34750000000000003,1.4521901563,0.0,0.0025,0.0025,1.4100000000000001,-0.35000000000000003,1.4527904185,1.6,-0.35750000000000004,1.6394530338000002,0.0,0.0025,0.0025,1.6,-0.36,1.6400000000000001
2020-04-09 00:00:00,1.3,-0.3975,1.3594139362,0.0,0.0025,0.0025,1.3,-0.4,1.3601470509,1.47,-0.41750000000000004,1.5281381646,0.0,0.0025,0.0025,1.47,-0.42,1.5288230767000002
2020-04-09 00:30:00,1.27,-0.35750000000000004,1.319358272,0.0,0.0025,0.0025,1.27,-0.36,1.3200378782,1.4100000000000001,-0.3875,1.4622777609,0.0,0.0025,0.0025,1.4100000000000001,-0.39,1.4629422408
2020-04-09 01:00:00,1.21,-0.4375,1.2866647776,0.0,0.0025,0.0025,1.21,-0.44,1.2875169901999999,1.38,-0.3375,1.4206710562,0.0,0.0025,0.0025,1.38,-0.34,1.4212670404
2020-04-09 01:30:00,1.23,-0.3875,1.2895953823,0.0,0.0025,0.0025,1.23,-0.39,1.2903487901,1.38,-0.3375,1.4206710562,0.0,0.0025,0.0025,1.38,-0.34,1.4212670404
2020-04-09 02:00:00,1.13,-1.1375,1.6033733969,0.0,0.0025,0.0025,1.13,-1.1400000000000001,1.6051479683,1.45,0.35250000000000004,1.4922319692000001,0.0,0.0025,0.0025,1.45,0.35000000000000003,1.491643389
2020-04-09 02:30:00,1.11,-1.0975,1.5609632442999999,0.0,0.0025,0.0025,1.11,-1.1,1.5627219842,1.4100000000000001,0.35250000000000004,1.453394733,0.0,0.0025,0.0025,1.4100000000000001,0.35000000000000003,1.4527904185
2020-04-09 03:00:00,1.11,-0.6175,1.2701992953999999,0.0,0.0025,0.0025,1.11,-0.62,1.2714165328,1.31,-0.1275,1.3161900509,0.0,0.0025,0.0025,1.31,-0.13,1.3164345787
2020-04-09 03:30:00,1.1400000000000001,-0.34800000000000003,1.191932884,0.0,0.002,0.002,1.1400000000000001,-0.35000000000000003,1.1925183437,1.31,-0.398,1.3691252682,0.0,0.002,0.002,1.31,-0.4,1.3697079981
2020-04-09 04:00:00,1.1400000000000001,-0.34750000000000003,1.1917869986,0.0,0.0025,0.0025,1.1400000000000001,-0.35000000000000003,1.1925183437,1.31,-0.35750000000000004,1.3579050961,0.0,0.0025,0.0025,1.31,-0.36,1.3585654198000001
2020-04-09 04:30:00,1.18,-0.3175,1.221968187,0.0,0.0025,0.0025,1.18,-0.32,1.2226201372,1.31,-0.35750000000000004,1.3579050961,0.0,0.0025,0.0025,1.31,-0.36,1.3585654198000001
2020-04-09 05:00:00,1.21,-0.3175,1.2509621297,0.0,0.0025,0.0025,1.21,-0.32,1.2515989773,1.34,-0.35750000000000004,1.386869226,0.0,0.0025,0.0025,1.34,-0.36,1.3875157657
2020-04-09 05:30:00,1.25,-0.28750000000000003,1.282636445,0.0,0.0025,0.0025,1.25,-0.29,1.2831991272,1.4,-0.35750000000000004,1.444924306,0.0,0.0025,0.0025,1.4,-0.36,1.44554488
2020-04-09 06:00:00,1.32,-0.2575,1.3448815004,0.0,0.0025,0.0025,1.32,-0.26,1.3453624047,1.47,-0.3075,1.5018176487,0.0,0.0025,0.0025,1.47,-0.31,1.5023315213
2020-04-09 06:30:00,1.4,-0.2575,1.4234838425,0.0,0.0025,0.0025,1.4,-0.26,1.4239382009,1.56,-0.28750000000000003,1.586271178,0.0,0.0025,0.0025,1.56,-0.29,1.5867261894
2020-04-09 07:00:00,1.49,-0.2575,1.5120867204000001,0.0,0.0025,0.0025,1.49,-0.26,1.5125144627,1.67,-0.2175,1.6841039903000001,0.0,0.0025,0.0025,1.67,-0.22,1.6844286865
2020-04-09 07:30:00,1.6315,-0.1685,1.6401781915,0.0015,0.0015,0.0021213203,1.63,-0.17,1.6388410539,1.8215,-0.14850000000000002,1.8275432963,0.0015,0.0015,0.0021213203,1.82,-0.15,1.8261708573000002
2020-04-09 08:00:00,1.742,-0.11950000000000001,1.746093998,0.17200000000000001,-0.0095,0.17226215490000002,1.57,-0.11,1.5738487856,1.9220000000000002,-0.0995,1.9245737840000001,0.17200000000000001,-0.0095,0.17226215490000002,1.75,-0.09,1.7523127575
2020-04-09 08:30:00,2.1295,-0.033,2.1297556785,3.8395,-0.123,3.8414696731999998,-1.71,0.09,1.7123667831,2.1195,0.027,2.1196719675,3.8395,-0.123,3.8414696731999998,-1.72,0.15,1.7265283085
2020-04-09 09:00:00,2.0,-0.041,2.0004202059,0.48,0.029,0.4808752437,1.52,-0.07,1.5216109884,2.09,-0.041,2.0904021144,0.48,0.029,0.4808752437,1.6099999999999999,-0.07,1.6115210207000001
2020-04-09 09:30:00,1.8915000000000002,-0.749,2.0343975152,0.021500000000000002,-0.019,0.0286923335,1.87,-0.73,2.0074361758,2.1315,0.611,2.2173437374000002,0.021500000000000002,-0.019,0.0286923335,2.11,0.63,2.2020445045
2020-04-09 10:00:00,1.749,-0.841,1.940691114,0.049,-0.021,0.053310411700000004,1.7000000000000002,-0.8200000000000001,1.887432118,1.899,0.659,2.0100950226,0.049,-0.021,0.053310411700000004,1.85,0.68,1.971014967
2020-04-09 10:30:00,1.7269999999999999,-0.8175,1.9107158999,0.067,-0.0275,0.07242409820000001,1.6600000000000001,-0.79,1.8383960400000001,1.7970000000000002,0.6825,1.9222422454,0.067,-0.0275,0.07242409820000001,1.73,0.71,1.8700267378
2020-04-09 11:00:00,1.748,-0.6825,1.8765154542,0.088,-0.022500000000000003,0.0908308868,1.6600000000000001,-0.66,1.7863930139000002,1.768,0.5475,1.8508323128000002,0.088,-0.022500000000000003,0.0908308868,1.6800000000000002,0.5700000000000001,1.774063133
2020-04-09 11:30:00,1.8014999999999999,-0.0835,1.8034340853000002,0.1015,-0.0235,0.1041849317,1.7000000000000002,-0.06,1.7010584940000002,1.6515,-0.0935,1.654144643,0.1015,-0.0235,0.1041849317,1.55,-0.07,1.55157984
2020-04-09 12:00:00,1.8365,-0.193,1.8466134544,0.10650000000000001,-0.023,0.10895526600000001,1.73,-0.17,1.7383325344,1.6565,-0.003,1.6565027166,0.10650000000000001,-0.023,0.10895526600000001,1.55,0.02,1.5501290269
2020-04-09 12:30:00,1.8695,-0.363,1.9044157240000001,0.1095,-0.023,0.1118894544,1.76,-0.34,1.7925400972,1.7295,0.217,1.7430603116,0.1095,-0.023,0.1118894544,1.62,0.24,1.6376812877
2020-04-09 13:00:00,1.8485,-0.133,1.8532785138999999,0.11850000000000001,-0.023,0.1207114328,1.73,-0.11,1.7334935823,1.6285,-0.14300000000000002,1.6347664206,0.11850000000000001,-0.023,0.1207114328,1.51,-0.12,1.5147607072
2020-04-09 13:30:00,1.8485,-0.114,1.8520119465,0.11850000000000001,-0.024,0.1209059552,1.73,-0.09,1.7323394587,1.6285,-0.114,1.6324852986,0.11850000000000001,-0.024,0.1209059552,1.51,-0.09,1.5126797414
2020-04-09 14:00:00,1.7795,-0.1115,1.7829897644,0.11950000000000001,-0.021500000000000002,0.1214186971,1.6600000000000001,-0.09,1.6624379688,1.5394999999999999,-0.14150000000000001,1.5459891656,0.11950000000000001,-0.021500000000000002,0.1214186971,1.42,-0.12,1.4250614021999999
2020-04-09 14:30:00,1.7974999999999999,-0.0635,1.7986212775000001,0.1075,-0.0235,0.1100386296,1.69,-0.04,1.6904733065,1.5675,-0.0935,1.5702861204,0.1075,-0.0235,0.1100386296,1.46,-0.07,1.4616771189
2020-04-09 15:00:00,1.7189999999999999,-0.063,1.7201540629,0.099,-0.023,0.1016366076,1.62,-0.04,1.6204937519,1.4889999999999999,-0.093,1.4919014713,0.099,-0.023,0.1016366076,1.3900000000000001,-0.07,1.3917614738
2020-04-09 15:30:00,1.5995,-0.481,1.6702578394,0.08950000000000001,-0.021,0.0919306804,1.51,-0.46,1.5785119575,1.4495,0.099,1.4528768874,0.08950000000000001,-0.021,0.0919306804,1.3599999999999999,0.12,1.3652838533
2020-04-09 16:00:00,1.464,-1.0085,1.7777424589000002,0.074,-0.018500000000000003,0.0762774541,1.3900000000000001,-0.99,1.7065169205,1.434,0.4615,1.5064322919,0.074,-0.018500000000000003,0.0762774541,1.3599999999999999,0.48,1.4422205102
2020-04-09 16:30:00,1.455,-1.037,1.7867271756,0.065,-0.017,0.06718630810000001,1.3900000000000001,-1.02,1.724093965,1.475,0.443,1.5400889585000002,0.065,-0.017,0.06718630810000001,1.4100000000000001,0.46,1.483138564
2020-04-09 17:00:00,1.5235,-0.772,1.7079333272000001,0.053500000000000006,-0.012,0.0548292805,1.47,-0.76,1.6548413820999999,1.5434999999999999,0.11800000000000001,1.5480039567000001,0.053500000000000006,-0.012,0.0548292805,1.49,0.13,1.4956603893
2020-04-09 17:30:00,1.6560000000000001,-0.3045,1.6837625278,0.026000000000000002,-0.0145,0.0297699513,1.63,-0.29,1.6555965692,1.6960000000000002,-0.3045,1.7231181763999999,0.026000000000000002,-0.0145,0.0297699513,1.67,-0.29,1.6949926254
2020-04-09 18:00:00,1.7255,-0.3225,1.7553793037,0.025500000000000002,-0.0025,0.025622256000000003,1.7000000000000002,-0.32,1.7298554852999999,1.8855,-0.29250000000000004,1.9080530653,0.025500000000000002,-0.0025,0.025622256000000003,1.8599999999999999,-0.29,1.8824717792999999
2020-04-09 18:30:00,1.924,-0.34750000000000003,1.9551297272000001,3.344,-0.0575,3.344494319,-1.42,-0.29,1.4493101807,1.974,-0.2575,1.9907240517,3.344,-0.0575,3.344494319,-1.37,-0.2,1.384521578
2020-04-09 19:00:00,1.975,-0.3405,2.0041370337,3.835,-0.0805,3.8358447896000003,-1.8599999999999999,-0.26,1.8780841302,2.065,-0.2505,2.0801382767,3.835,-0.0805,3.8358447896000003,-1.77,-0.17,1.7781451009
2020-04-09 19:30:00,1.9375,-0.34500000000000003,1.9679764353,3.8475,-0.085,3.8484388068,-1.9100000000000001,-0.26,1.9276151068,2.0375,-0.255,2.0533950545,3.8475,-0.085,3.8484388068,-1.81,-0.17,1.8179658963
2020-04-09 20:00:00,1.8255,-1.0415,2.1017070443,3.7355,-0.0115,3.7355177017,-1.9100000000000001,-1.03,2.1700230414,2.0155,0.41850000000000004,2.0584903449,3.7355,-0.0115,3.7355177017,-1.72,0.43,1.772935419
2020-04-09 20:30:00,1.65,-0.367,1.6903221586,0.32,0.073,0.3282209622,1.33,-0.44,1.4008925726,1.9300000000000002,-0.357,1.9627401764,0.32,0.073,0.3282209622,1.6099999999999999,-0.43,1.666433317
2020-04-09 21:00:00,1.76,-0.34750000000000003,1.793977773,0.0,0.0025,0.0025,1.76,-0.35000000000000003,1.7944637082,2.06,-0.3375,2.0874640715,0.0,0.0025,0.0025,2.06,-0.34,2.0878697277
2020-04-09 21:30:00,1.72,-0.5275000000000001,1.7990709408,0.0,0.0025,0.0025,1.72,-0.53,1.7998055451,2.03,-0.2275,2.0427080677,0.0,0.0025,0.0025,2.03,-0.23,2.0429880078
2020-04-09 22:00:00,1.72,-0.3675,1.7588224043,0.0,0.0025,0.0025,1.72,-0.37,1.7593464696,1.97,-0.3775,2.0058430273,0.0,0.0025,0.0025,1.97,-0.38,2.0063150301
2020-04-09 22:30:00,1.6,-0.47750000000000004,1.6697323887,0.0,0.0025,0.0025,1.6,-0.48,1.6704490414,1.87,-0.2175,1.8826062387,0.0,0.0025,0.0025,1.87,-0.22,1.8828967045
2020-04-09 23:00:00,1.52,-0.3375,1.5570183846,0.0,0.0025,0.0025,1.52,-0.34,1.5575621978,1.74,-0.34750000000000003,1.7743608004,0.0,0.0025,0.0025,1.74,-0.35000000000000003,1.7748521065
2020-04-09 23:30:00,1.4100000000000001,-0.3975,1.4649594704,0.0,0.0025,0.0025,1.4100000000000001,-0.4,1.4656397920000002,1.6,-0.3875,1.6462552202,0.0,0.0025,0.0025,1.6,-0.39,1.6468454694
2020-04-10 00:00:00,1.34,-0.4375,1.4096120920000001,0.0,0.0025,0.0025,1.34,-0.44,1.410390017,1.51,-0.3075,1.5409919695,0.0,0.0025,0.0025,1.51,-0.31,1.541492783
2020-04-10 00:30:00,1.19,-1.0875,1.612065833,0.0,0.0025,0.0025,1.19,-1.09,1.6137533888000002,1.51,0.3725,1.55526726,0.0,0.0025,0.0025,1.51,0.37,1.5546703831
2020-04-10 01:00:00,1.22,-0.48750000000000004,1.3137945996,0.0,0.0025,0.0025,1.22,-0.49,1.3147243057,1.3900000000000001,-0.2975,1.4214803024,0.0,0.0025,0.0025,1.3900000000000001,-0.30000000000000004,1.4220056259
2020-04-10 01:30:00,1.22,-0.3875,1.2800610337,0.0,0.0025,0.0025,1.22,-0.39,1.2808200498,1.35,-0.3875,1.4045128159,0.0,0.0025,0.0025,1.35,-0.39,1.4052046114
2020-04-10 02:00:00,1.19,-0.3875,1.2515015981,0.0,0.0025,0.0025,1.19,-0.39,1.2522779244,1.35,-0.3875,1.4045128159,0.0,0.0025,0.0025,1.35,-0.39,1.4052046114
2020-04-10 02:30:00,1.17,-0.728,1.3780000000000001,0.0,0.002,0.002,1.17,-0.73,1.3790576493,1.3900000000000001,0.052000000000000005,1.3909723218,0.0,0.002,0.002,1.3900000000000001,0.05,1.3908989899
2020-04-10 03:00:00,1.08,-1.1075,1.5469183075,0.0,0.0025,0.0025,1.08,-1.11,1.5487091399000001,1.3900000000000001,0.35250000000000004,1.4340000872,0.0,0.0025,0.0025,1.3900000000000001,0.35000000000000003,1.4333875959
2020-04-10 03:30:00,1.1400000000000001,-0.368,1.1979248724,0.0,0.002,0.002,1.1400000000000001,-0.37,1.1985407794,1.28,-0.388,1.3375141121,0.0,0.002,0.002,1.28,-0.39,1.3380956618
2020-04-10 04:00:00,1.1400000000000001,-0.368,1.1979248724,0.0,0.002,0.002,1.1400000000000001,-0.37,1.1985407794,1.25,-0.418,1.3180379357,0.0,0.002,0.002,1.25,-0.42,1.3186735760000001
2020-04-10 04:30:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.25,-0.3875,1.3086849315,0.0,0.0025,0.0025,1.25,-0.39,1.3094273558
2020-04-10 05:00:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.25,-0.3875,1.3086849315,0.0,0.0025,0.0025,1.25,-0.39,1.3094273558
2020-04-10 05:30:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.29,-0.3875,1.3469432987,0.0,0.0025,0.0025,1.29,-0.39,1.3476646467
2020-04-10 06:00:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.29,-0.3875,1.3469432987,0.0,0.0025,0.0025,1.29,-0.39,1.3476646467
2020-04-10 06:30:00,1.1400000000000001,-0.878,1.4389176488,0.0,0.002,0.002,1.1400000000000001,-0.88,1.4401388822,1.4100000000000001,0.132,1.4161652446000002,0.0,0.002,0.002,1.4100000000000001,0.13,1.4159802259
2020-04-10 07:00:00,1.26,-0.3275,1.3018664486,0.0,0.0025,0.0025,1.26,-0.33,1.3024976008,1.4100000000000001,-0.3375,1.4498297314,0.0,0.0025,0.0025,1.4100000000000001,-0.34,1.4504137341
2020-04-10 07:30:00,1.301,-0.3285,1.3418320498,0.001,0.0015,0.0018027756000000002,1.3,-0.33,1.3412307781,1.451,-0.3385,1.4899608216,0.001,0.0015,0.0018027756000000002,1.45,-0.34,1.4893287078
2020-04-10 08:00:00,1.344,-0.43,1.4111116185,0.004,0.0,0.004,1.34,-0.43,1.407302384,1.514,-0.21,1.5284946843,0.004,0.0,0.004,1.51,-0.21,1.5245327153
2020-04-10 08:30:00,1.393,-0.7325,1.5738504535,0.013000000000000001,-0.0125,0.0180346888,1.38,-0.72,1.5565346125000001,1.593,0.11750000000000001,1.5973275337000001,0.013000000000000001,-0.0125,0.0180346888,1.58,0.13,1.5853390804
2020-04-10 09:00:00,1.4695,-1.039,1.799708657,0.029500000000000002,-0.019,0.0350891721,1.44,-1.02,1.7646529404,1.7095,0.441,1.7654662982,0.029500000000000002,-0.019,0.0350891721,1.6800000000000002,0.46,1.7418381096000002
2020-04-10 09:30:00,1.553,-0.9985,1.8462966311,0.053,-0.018500000000000003,0.0561359956,1.5,-0.98,1.7917589124000002,1.733,0.48150000000000004,1.798647061,0.053,-0.018500000000000003,0.0561359956,1.6800000000000002,0.5,1.7528262892000002
2020-04-10 10:00:00,1.647,-0.35650000000000004,1.6851413145,0.077,-0.0165,0.0787480158,1.57,-0.34,1.6063934761,1.617,-0.1965,1.6288957149,0.077,-0.0165,0.0787480158,1.54,-0.18,1.5504837955
2020-04-10 10:30:00,1.746,0.2685,1.7665243418,0.096,-0.021500000000000002,0.0983780972,1.65,0.29,1.6752910195,1.566,-0.7915000000000001,1.7546590125,0.096,-0.021500000000000002,0.0983780972,1.47,-0.77,1.6594577428
2020-04-10 11:00:00,1.7345000000000002,-0.201,1.7461074565999999,0.10450000000000001,-0.021,0.10658916460000001,1.63,-0.18,1.639908534,1.6145,-0.251,1.6338945039000001,0.10450000000000001,-0.021,0.10658916460000001,1.51,-0.23,1.5274161188000002
2020-04-10 11:30:00,1.749,-0.203,1.7607413211,0.11900000000000001,-0.023,0.12120231020000001,1.63,-0.18,1.639908534,1.599,-0.233,1.6158867534999999,0.11900000000000001,-0.023,0.12120231020000001,1.48,-0.21,1.4948244044
2020-04-10 12:00:00,1.76,-0.20450000000000002,1.7718409212,0.13,-0.0245,0.1322885105,1.63,-0.18,1.639908534,1.56,-0.23450000000000001,1.5775266242,0.13,-0.0245,0.1322885105,1.43,-0.21,1.4453373309
2020-04-10 12:30:00,1.767,-0.2315,1.7821002357,0.137,-0.021500000000000002,0.1386767825,1.63,-0.21,1.6434719347,1.5670000000000002,-0.2315,1.5840079703,0.137,-0.021500000000000002,0.1386767825,1.43,-0.21,1.4453373309
2020-04-10 13:00:00,1.7974999999999999,-0.231,1.8122823318,0.1375,-0.021,0.13909439240000002,1.6600000000000001,-0.21,1.6732304085,1.5875,-0.231,1.6042185791999999,0.1375,-0.021,0.13909439240000002,1.45,-0.21,1.4651279808
2020-04-10 13:30:00,1.7665000000000002,-0.213,1.7792951554,0.1365,-0.023,0.13842416700000001,1.63,-0.19,1.6410362580000002,1.5465,-0.233,1.5639537237,0.1365,-0.023,0.13842416700000001,1.4100000000000001,-0.21,1.4255525245
2020-04-10 14:00:00,1.657,-0.5115000000000001,1.7341514496000001,0.137,-0.021500000000000002,0.1386767825,1.52,-0.49,1.5970284907,1.487,0.0385,1.4874983193,0.137,-0.021500000000000002,0.1386767825,1.35,0.06,1.3513326755000001
2020-04-10 14:30:00,1.592,-0.6705,1.7274357441000001,0.132,-0.0205,0.1335823716,1.46,-0.65,1.5981551865,1.452,0.1295,1.457763441,0.132,-0.0205,0.1335823716,1.32,0.15,1.3284953895
2020-04-10 15:00:00,1.6205,-0.2805,1.6445973671,0.1105,-0.0205,0.1123854973,1.51,-0.26,1.5322206107,1.3905,-0.2805,1.4185099577,0.1105,-0.0205,0.1123854973,1.28,-0.26,1.3061393494
2020-04-10 15:30:00,1.638,-0.278,1.6614234861,0.088,-0.018000000000000002,0.0898220463,1.55,-0.26,1.5716551785,1.438,-0.278,1.4646255494,0.088,-0.018000000000000002,0.0898220463,1.35,-0.26,1.3748090777
2020-04-10 16:00:00,1.562,-0.8585,1.7823765736000001,0.07200000000000001,-0.018500000000000003,0.0743387517,1.49,-0.84,1.7104677723,1.512,0.2515,1.5327740374999999,0.07200000000000001,-0.018500000000000003,0.0743387517,1.44,0.27,1.4650938536
2020-04-10 16:30:00,1.6395,-0.4565,1.7018673568,0.0795,-0.0165,0.0811942116,1.56,-0.44,1.6208639671,1.5394999999999999,-0.1365,1.5455395498,0.0795,-0.0165,0.0811942116,1.46,-0.12,1.4649232062
2020-04-10 17:00:00,1.741,-0.3015,1.7669134812,0.121,-0.0115,0.12154525910000001,1.62,-0.29,1.6457521077,1.671,-0.3015,1.6979821112,0.121,-0.0115,0.12154525910000001,1.55,-0.29,1.5768956846000002
2020-04-10 17:30:00,2.0615,-0.438,2.1075166073,3.7815000000000003,-0.148,3.784395097,-1.72,-0.29,1.7442763543000002,1.9115000000000002,-0.138,1.9164749542,3.7815000000000003,-0.148,3.784395097,-1.87,0.01,1.8700267378
2020-04-10 18:00:00,2.0735,-0.7555000000000001,2.206848998,3.7935,-0.0155,3.7935316659,-1.72,-0.74,1.8724315742000002,2.0435,0.24450000000000002,2.05807495,3.7935,-0.0155,3.7935316659,-1.75,0.26,1.7692088627
2020-04-10 18:30:00,2.153,-0.305,2.1744962635,3.793,-0.005,3.7930032955,-1.6400000000000001,-0.30000000000000004,1.6672132437,2.123,-0.245,2.1370900777,3.793,-0.005,3.7930032955,-1.67,-0.24,1.6871573726
2020-04-10 19:00:00,2.1445,-0.3225,2.1686139583,3.8145,-0.022500000000000003,3.8145663581,-1.67,-0.30000000000000004,1.6967321533000002,2.1745,-0.2625,2.1902868534,3.8145,-0.022500000000000003,3.8145663581,-1.6400000000000001,-0.24,1.6574679484
2020-04-10 19:30:00,2.0745,-0.3155,2.0983542361,3.8345000000000002,-0.0555,3.8349016285,-1.76,-0.26,1.7791008965000001,2.1545,-0.2555,2.169596852,3.8345000000000002,-0.0555,3.8349016285,-1.6800000000000002,-0.2,1.6918628786
2020-04-10 20:00:00,2.0205,-0.342,2.0492399201,3.8505000000000003,-0.052000000000000005,3.8508511072,-1.83,-0.29,1.8528356646000002,2.1105,-0.272,2.1279554153999998,3.8505000000000003,-0.052000000000000005,3.8508511072,-1.74,-0.22,1.7538529015000002
2020-04-10 20:30:00,2.0195,-0.35000000000000003,2.049604901,3.8495,-0.02,3.8495519544,-1.83,-0.33,1.8595160661,2.1095,-0.29,2.1293403321,3.8495,-0.02,3.8495519544,-1.74,-0.27,1.7608236709
2020-04-10 21:00:00,2.021,-0.35350000000000004,2.0516830286,3.851,-0.0235,3.8510717015,-1.83,-0.33,1.8595160661,2.111,-0.3235,2.1356435213,3.851,-0.0235,3.8510717015,-1.74,-0.30000000000000004,1.7656726763
2020-04-10 21:30:00,1.645,-0.847,1.8502524152,0.385,0.063,0.3901204942,1.26,-0.91,1.5542522318,1.9849999999999999,0.063,1.9859994965,0.385,0.063,0.3901204942,1.6,0.0,1.6
2020-04-10 22:00:00,1.6099999999999999,-0.3875,1.6559759207,0.0,0.0025,0.0025,1.6099999999999999,-0.39,1.6565627063,1.8599999999999999,-0.3875,1.8999358542,0.0,0.0025,0.0025,1.8599999999999999,-0.39,1.9004473158000001
2020-04-10 22:30:00,1.55,-0.5275000000000001,1.6373015147,0.0,0.0025,0.0025,1.55,-0.53,1.6381086655,1.81,-0.17750000000000002,1.8186825589,0.0,0.0025,0.0025,1.81,-0.18,1.8189282559
2020-04-10 23:00:00,1.43,-0.5775,1.5422082382,0.0,0.0025,0.0025,1.43,-0.58,1.543146137,1.6800000000000002,-0.2175,1.6940207348,0.0,0.0025,0.0025,1.6800000000000002,-0.22,1.6943435306999999
2020-04-10 23:30:00,1.35,-0.3875,1.4045128159,0.0,0.0025,0.0025,1.35,-0.39,1.4052046114,1.54,-0.42750000000000005,1.598235355,0.0,0.0025,0.0025,1.54,-0.43,1.5989058758999999
2020-04-11 00:00:00,1.28,-0.3875,1.3373691525,0.0,0.0025,0.0025,1.28,-0.39,1.3380956618,1.45,-0.42750000000000005,1.5117064034,0.0,0.0025,0.0025,1.45,-0.43,1.5124152869
2020-04-11 00:30:00,1.24,-0.34750000000000003,1.287771816,0.0,0.0025,0.0025,1.24,-0.35000000000000003,1.2884486796,1.4,-0.42750000000000005,1.4638156475000001,0.0,0.0025,0.0025,1.4,-0.43,1.4645477118
2020-04-11 01:00:00,1.15,-0.7675000000000001,1.382590413,0.0,0.0025,0.0025,1.15,-0.77,1.3839797686,1.3599999999999999,-0.0775,1.3622063904,0.0,0.0025,0.0025,1.3599999999999999,-0.08,1.3623509093
2020-04-11 01:30:00,1.1,-0.8975000000000001,1.4196852644,0.0,0.0025,0.0025,1.1,-0.9,1.4212670404,1.3599999999999999,0.0825,1.3625,0.0,0.0025,0.0025,1.3599999999999999,0.08,1.3623509093
2020-04-11 02:00:00,1.15,-0.40750000000000003,1.2200640352,0.0,0.0025,0.0025,1.15,-0.41000000000000003,1.2209013064,1.29,-0.40750000000000003,1.3528326763,0.0,0.0025,0.0025,1.29,-0.41000000000000003,1.353587825
2020-04-11 02:30:00,1.07,-1.0675,1.5114417786,0.0,0.0025,0.0025,1.07,-1.07,1.5132085117,1.3599999999999999,0.3025,1.3932358917,0.0,0.0025,0.0025,1.3599999999999999,0.30000000000000004,1.3926952287
2020-04-11 03:00:00,1.11,-0.4575,1.2005857945,0.0,0.0025,0.0025,1.11,-0.46,1.2015406776,1.26,-0.3275,1.3018664486,0.0,0.0025,0.0025,1.26,-0.33,1.3024976008
2020-04-11 03:30:00,1.09,-0.5675,1.2288841483,0.0,0.0025,0.0025,1.09,-0.5700000000000001,1.2300406497,1.26,-0.24750000000000003,1.2840779766,0.0,0.0025,0.0025,1.26,-0.25,1.2845621822
2020-04-11 04:00:00,1.12,-0.3675,1.1787519883,0.0,0.0025,0.0025,1.12,-0.37,1.1795338062,1.26,-0.41750000000000004,1.3273681667,0.0,0.0025,0.0025,1.26,-0.42,1.3281566173
2020-04-11 04:30:00,1.05,-0.9875,1.441407732,0.0,0.0025,0.0025,1.05,-0.99,1.4431216165,1.31,0.2225,1.3287611712,0.0,0.0025,0.0025,1.31,0.22,1.3283448347
2020-04-11 05:00:00,1.03,-1.1175,1.5197717756,0.0,0.0025,0.0025,1.03,-1.12,1.5216109884,1.31,0.3325,1.3515384752,0.0,0.0025,0.0025,1.31,0.33,1.3509256085999999
2020-04-11 05:30:00,1.03,-1.0875,1.4978505433,0.0,0.0025,0.0025,1.03,-1.09,1.4996666296,1.33,0.3325,1.3709326205,0.0,0.0025,0.0025,1.33,0.33,1.3703284278
2020-04-11 06:00:00,1.07,-1.0875,1.5256330653,0.0,0.0025,0.0025,1.07,-1.09,1.5274161188000002,1.3599999999999999,0.3325,1.4000558025,0.0,0.0025,0.0025,1.3599999999999999,0.33,1.3994641832
2020-04-11 06:30:00,1.18,-0.40750000000000003,1.2483814521,0.0,0.0025,0.0025,1.18,-0.41000000000000003,1.2491997438,1.34,-0.3075,1.3748295349,0.0,0.0025,0.0025,1.34,-0.31,1.3753908535
2020-04-11 07:00:00,1.23,-0.28750000000000003,1.2631532963,0.0,0.0025,0.0025,1.23,-0.29,1.2637246536,1.38,-0.3075,1.4138444929,0.0,0.0025,0.0025,1.38,-0.31,1.414390328
2020-04-11 07:30:00,1.191,-1.0385,1.5801782335999999,0.001,0.0015,0.0018027756000000002,1.19,-1.04,1.5804113389,1.491,0.36150000000000004,1.5341979175,0.001,0.0015,0.0018027756000000002,1.49,0.36,1.5328731193
2020-04-11 08:00:00,1.292,-1.0425,1.6601416355,0.122,-0.0025,0.1220256121,1.17,-1.04,1.5654072952,1.5819999999999999,0.4375,1.6413805927,0.122,-0.0025,0.1220256121,1.46,0.44,1.5248606493999999
2020-04-11 08:30:00,1.6644999999999999,-0.421,1.7169162035,3.8245,-0.061,3.8249864379,-2.16,-0.36,2.1897945109,1.6045,-0.181,1.6146768253000001,3.8245,-0.061,3.8249864379,-2.22,-0.12,2.2232408776
2020-04-11 09:00:00,1.54,-0.276,1.5645369921999999,0.4,0.044,0.4024127235,1.1400000000000001,-0.32,1.1840608092,1.6,-0.296,1.6271496551,0.4,0.044,0.4024127235,1.2,-0.34,1.2472369462
2020-04-11 09:30:00,1.5165000000000002,-0.675,1.6599389296,0.1265,-0.015,0.1273862237,1.3900000000000001,-0.66,1.5387332452,1.7065000000000001,0.085,1.7086155946,0.1265,-0.015,0.1273862237,1.58,0.1,1.5831613942
2020-04-11 10:00:00,1.909,-0.271,1.9281395178,3.839,-0.14100000000000001,3.8415884735,-1.9300000000000002,-0.13,1.9343732835,1.7890000000000001,-0.231,1.8038519895,3.839,-0.14100000000000001,3.8415884735,-2.05,-0.09,2.0519746587
2020-04-11 10:30:00,1.7575,-0.28250000000000003,1.7800596899999999,0.4575,0.0275,0.45832575750000004,1.3,-0.31,1.3364505227999999,1.6675,-0.28250000000000003,1.6912606245,0.4575,0.0275,0.45832575750000004,1.21,-0.31,1.2490796612
2020-04-11 11:00:00,1.706,-0.3695,1.7455561435,0.106,-0.0195,0.1077787085,1.6,-0.35000000000000003,1.6378339354,1.6360000000000001,-0.1295,1.6411173785000002,0.106,-0.0195,0.1077787085,1.53,-0.11,1.5339491517
2020-04-11 11:30:00,1.7795,-0.217,1.7926821386,0.11950000000000001,-0.017,0.12070314830000001,1.6600000000000001,-0.2,1.6720047847,1.6495000000000002,-0.257,1.6694008656000001,0.11950000000000001,-0.017,0.12070314830000001,1.53,-0.24,1.5487091399000001
2020-04-11 12:00:00,1.795,-0.2185,1.8082497753000002,0.135,-0.018500000000000003,0.13626169670000002,1.6600000000000001,-0.2,1.6720047847,1.635,-0.2585,1.655308808,0.135,-0.018500000000000003,0.13626169670000002,1.5,-0.24,1.5190786681000001
2020-04-11 12:30:00,1.8,-0.219,1.8132735591,0.14,-0.019,0.1412834031,1.6600000000000001,-0.2,1.6720047847,1.6400000000000001,-0.259,1.6603255705,0.14,-0.019,0.1412834031,1.5,-0.24,1.5190786681000001
2020-04-11 13:00:00,1.778,-0.219,1.7914365744,0.148,-0.019,0.1492146105,1.63,-0.2,1.6422241016,1.588,-0.259,1.6089825977999999,0.148,-0.019,0.1492146105,1.44,-0.24,1.4598630073
2020-04-11 13:30:00,1.749,-0.2185,1.7625956002,0.149,-0.018500000000000003,0.15014409750000002,1.6,-0.2,1.6124515497,1.5390000000000001,-0.2585,1.560558634,0.149,-0.018500000000000003,0.15014409750000002,1.3900000000000001,-0.24,1.4105672618
2020-04-11 14:00:00,1.681,-0.23550000000000001,1.6974160509,0.151,-0.0155,0.15179344520000002,1.53,-0.22,1.5457360706,1.471,-0.28550000000000003,1.4984496154,0.151,-0.0155,0.15179344520000002,1.32,-0.27,1.3473306944
2020-04-11 14:30:00,1.6075,-0.5825,1.7097843431,0.14750000000000002,-0.0125,0.1480287134,1.46,-0.5700000000000001,1.5673225577,1.4675,0.0175,1.4676043404,0.14750000000000002,-0.0125,0.1480287134,1.32,0.03,1.3203408651
2020-04-11 15:00:00,1.488,-1.033,1.8114174008,0.138,-0.013000000000000001,0.1386109664,1.35,-1.02,1.6920106383,1.428,0.447,1.4963265018,0.138,-0.013000000000000001,0.1386109664,1.29,0.46,1.3695619738
2020-04-11 15:30:00,1.516,-1.032,1.8339247531,0.126,-0.012,0.1265701387,1.3900000000000001,-1.02,1.724093965,1.466,0.448,1.532925308,0.126,-0.012,0.1265701387,1.34,0.46,1.4167568599
2020-04-11 16:00:00,1.5405,-0.641,1.668538657,0.1105,-0.011,0.1110461616,1.43,-0.63,1.5626259948999999,1.4505,0.049,1.4513274096,0.1105,-0.011,0.1110461616,1.34,0.06,1.341342611
2020-04-11 16:30:00,1.6315,-0.40950000000000003,1.6821065661999999,0.0915,-0.0095,0.0919918475,1.54,-0.4,1.5911002483,1.5215,-0.20950000000000002,1.5358556247,0.0915,-0.0095,0.0919918475,1.43,-0.2,1.4439182802000001
2020-04-11 17:00:00,1.609,-1.038,1.9147649986,0.069,-0.008,0.0694622199,1.54,-1.03,1.8527007314000001,1.709,0.442,1.7652322793000002,0.069,-0.008,0.0694622199,1.6400000000000001,0.45,1.7006175349000001
2020-04-11 17:30:00,1.6835,-1.037,1.9772559900000002,0.043500000000000004,-0.007,0.044059618700000004,1.6400000000000001,-1.03,1.9366207682,1.8635000000000002,0.443,1.9154323924,0.043500000000000004,-0.007,0.044059618700000004,1.82,0.45,1.8748066567000001
2020-04-11 18:00:00,1.776,-0.6665,1.896944451,0.076,-0.006500000000000001,0.0762774541,1.7000000000000002,-0.66,1.823622768,1.956,0.0635,1.9570304673,0.076,-0.006500000000000001,0.0762774541,1.88,0.07,1.8813027401
2020-04-11 18:30:00,2.09,-0.3245,2.1150414299,3.8,-0.17450000000000002,3.8040045018,-1.71,-0.15,1.7165663401,2.08,-0.2245,2.0920803641,3.8,-0.17450000000000002,3.8040045018,-1.72,-0.05,1.7207265907
2020-04-11 19:00:00,1.7615,-0.9415,1.9973243352,0.4015,0.0385,0.40334166660000004,1.3599999999999999,-0.98,1.6763054614000001,2.1115,0.34850000000000003,2.1400664709,0.4015,0.0385,0.40334166660000004,1.71,0.31,1.7378722623
2020-04-11 19:30:00,1.7015,-1.0785,2.0145134648,0.0015,0.0015,0.0021213203,1.7000000000000002,-1.08,2.0140506448,2.1315,0.4515,2.1787942767,0.0015,0.0015,0.0021213203,2.13,0.45,2.1770163068
2020-04-11 20:00:00,1.67,-0.968,1.9302652667,0.0,0.002,0.002,1.67,-0.97,1.9312690129,2.09,0.28200000000000003,2.1089390698,0.0,0.002,0.002,2.09,0.28,2.1086725682
2020-04-11 20:30:00,1.72,-0.3775,1.7609390250999999,0.0,0.0025,0.0025,1.72,-0.38,1.7614766533,1.99,-0.35750000000000004,2.021857129,0.0,0.0025,0.0025,1.99,-0.36,2.02230067
2020-04-11 21:00:00,1.72,-0.41750000000000004,1.7699452675,0.0,0.0025,0.0025,1.72,-0.42,1.7705366418000001,1.99,-0.3875,2.0273766917,0.0,0.0025,0.0025,1.99,-0.39,2.0278560107
2020-04-11 21:30:00,1.62,-0.41750000000000004,1.6729334266,0.0,0.0025,0.0025,1.62,-0.42,1.6735590817000001,1.8900000000000001,-0.3875,1.9293149691,0.0,0.0025,0.0025,1.8900000000000001,-0.39,1.9298186443
2020-04-11 22:00:00,1.58,-0.41750000000000004,1.6342295585,0.0,0.0025,0.0025,1.58,-0.42,1.6348700254000001,1.83,-0.3875,1.8705764486,0.0,0.0025,0.0025,1.83,-0.39,1.8710959355
2020-04-11 22:30:00,1.51,-0.41750000000000004,1.5666544769000001,0.0,0.0025,0.0025,1.51,-0.42,1.5673225577,1.74,-0.3875,1.7826262227,0.0,0.0025,0.0025,1.74,-0.39,1.7831713322
2020-04-11 23:00:00,1.43,-0.41750000000000004,1.4897000537,0.0,0.0025,0.0025,1.43,-0.42,1.4904026302,1.6400000000000001,-0.41750000000000004,1.6923079655,0.0,0.0025,0.0025,1.6400000000000001,-0.42,1.6929264603
2020-04-11 23:30:00,1.34,-0.3875,1.3949036705,0.0,0.0025,0.0025,1.34,-0.39,1.3956002293,1.53,-0.41750000000000004,1.5859401786,0.0,0.0025,0.0025,1.53,-0.42,1.5866001387000002
2020-04-12 00:00:00,1.27,-0.3875,1.3278012841,0.0,0.0025,0.0025,1.27,-0.39,1.3285330256,1.45,-0.41750000000000004,1.5089089600999999,0.0,0.0025,0.0025,1.45,-0.42,1.5096025967
2020-04-12 00:30:00,1.18,-0.8275,1.4412342801,0.0,0.0025,0.0025,1.18,-0.8300000000000001,1.4426711337,1.45,0.07250000000000001,1.4518113686,0.0,0.0025,0.0025,1.45,0.07,1.4516886719
2020-04-12 01:00:00,1.11,-1.1575,1.603716387,0.0,0.0025,0.0025,1.11,-1.16,1.6055217221,1.42,0.3425,1.4607211404,0.0,0.0025,0.0025,1.42,0.34,1.4601369799000001
2020-04-12 01:30:00,1.07,-1.1575,1.5762951024,0.0,0.0025,0.0025,1.07,-1.16,1.5781318069,1.38,0.3425,1.4218671703,0.0,0.0025,0.0025,1.38,0.34,1.4212670404
2020-04-12 02:00:00,1.12,-0.41750000000000004,1.1952850079,0.0,0.0025,0.0025,1.12,-0.42,1.1961605243,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-04-12 02:30:00,1.12,-0.3875,1.1851397597,0.0,0.0025,0.0025,1.12,-0.39,1.1859595271,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
