Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 03:00:00,1.12,-0.3675,1.1787519883,0.0,0.0025,0.0025,1.12,-0.37,1.1795338062,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-04-12 03:30:00,1.1,-0.3675,1.1597656013,0.0,0.0025,0.0025,1.1,-0.37,1.1605602096,1.23,-0.41750000000000004,1.2989250363,0.0,0.0025,0.0025,1.23,-0.42,1.2997307412999999
2020-04-12 04:00:00,1.05,-0.3975,1.1227226951,0.0,0.0025,0.0025,1.05,-0.4,1.1236102527,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-12 04:30:00,1.05,-0.3975,1.1227226951,0.0,0.0025,0.0025,1.05,-0.4,1.1236102527,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-12 05:00:00,1.05,-0.3975,1.1227226951,0.0,0.0025,0.0025,1.05,-0.4,1.1236102527,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-12 05:30:00,1.05,-0.3975,1.1227226951,0.0,0.0025,0.0025,1.05,-0.4,1.1236102527,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-12 06:00:00,1.05,-0.41750000000000004,1.1299585169,0.0,0.0025,0.0025,1.05,-0.42,1.1308846095,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-12 06:30:00,1.09,-0.41750000000000004,1.1672215942,0.0,0.0025,0.0025,1.09,-0.42,1.1681181447,1.23,-0.41750000000000004,1.2989250363,0.0,0.0025,0.0025,1.23,-0.42,1.2997307412999999
2020-04-12 07:00:00,1.09,-0.41750000000000004,1.1672215942,0.0,0.0025,0.0025,1.09,-0.42,1.1681181447,1.23,-0.41750000000000004,1.2989250363,0.0,0.0025,0.0025,1.23,-0.42,1.2997307412999999
2020-04-12 07:30:00,1.092,-0.9585,1.4529921713,0.002,0.0015,0.0025,1.09,-0.96,1.4524806367,1.3519999999999999,0.1715,1.362833904,0.002,0.0015,0.0025,1.35,0.17,1.3606616038000001
2020-04-12 08:00:00,1.216,-0.614,1.3622231829,0.006,-0.004,0.007211102600000001,1.21,-0.61,1.3550645741,1.376,-0.154,1.3845909143,0.006,-0.004,0.007211102600000001,1.37,-0.15,1.3781872151
2020-04-12 08:30:00,1.3125,-0.3915,1.3696453921,0.0125,-0.0115,0.016985287800000002,1.3,-0.38,1.3544002363,1.4225,-0.3815,1.4727689907000001,0.0125,-0.0115,0.016985287800000002,1.4100000000000001,-0.37,1.4577379737
2020-04-12 09:00:00,1.4295,-0.3765,1.4782498097,0.0395,-0.0165,0.0428077096,1.3900000000000001,-0.36,1.4358621104,1.5394999999999999,-0.3865,1.5872751808999999,0.0395,-0.0165,0.0428077096,1.5,-0.37,1.5449595463999999
2020-04-12 09:30:00,1.5755,-0.3125,1.6061931702,0.025500000000000002,-0.0125,0.0283989436,1.55,-0.30000000000000004,1.5787653404,1.6655,-0.3825,1.7088582446,0.025500000000000002,-0.0125,0.0283989436,1.6400000000000001,-0.37,1.6812197953
2020-04-12 10:00:00,1.686,-0.5105000000000001,1.7615919647,0.036000000000000004,-0.0105,0.0375,1.65,-0.5,1.724093965,1.786,-0.1005,1.7888253828,0.036000000000000004,-0.0105,0.0375,1.75,-0.09,1.7523127575
2020-04-12 10:30:00,1.7425000000000002,-0.3295,1.7733799649000002,0.0425,-0.0095,0.0435488232,1.7000000000000002,-0.32,1.7298554852999999,1.8425,-0.3195,1.8699963903999999,0.0425,-0.0095,0.0435488232,1.8,-0.31,1.8264993841
2020-04-12 11:00:00,1.7575,-0.6835,1.8857302299,0.0375,-0.0135,0.039855990800000005,1.72,-0.67,1.8458873205000002,1.9175,0.006500000000000001,1.9175110169,0.0375,-0.0135,0.039855990800000005,1.88,0.02,1.88010638
2020-04-12 11:30:00,1.8045,-1.071,2.0983949223,0.044500000000000005,-0.011,0.0458393935,1.76,-1.06,2.0545559131,2.0345,0.40900000000000003,2.0752039056,0.044500000000000005,-0.011,0.0458393935,1.99,0.42,2.033838735
2020-04-12 12:00:00,1.858,-1.039,2.1287754696,0.028,-0.009000000000000001,0.0294108823,1.83,-1.03,2.0999523804,2.148,0.431,2.1908137757,0.028,-0.009000000000000001,0.0294108823,2.12,0.44,2.1651789764
2020-04-12 12:30:00,2.0335,-0.6445000000000001,2.1331906853,0.0135,-0.0045000000000000005,0.0142302495,2.02,-0.64,2.11896201,2.3135,0.0455,2.3139473849,0.0135,-0.0045000000000000005,0.0142302495,2.3,0.05,2.3005434141
2020-04-12 13:00:00,2.1045,-0.3005,2.1258458317,0.044500000000000005,-0.0105,0.045721986000000006,2.06,-0.29,2.0803124765,2.2845,-0.3005,2.304178921,0.044500000000000005,-0.0105,0.045721986000000006,2.24,-0.29,2.2586943131
2020-04-12 13:30:00,1.978,-0.3025,2.0009973138,0.038,-0.0125,0.0400031249,1.94,-0.29,1.9615555052,2.118,-0.3025,2.139492989,0.038,-0.0125,0.0400031249,2.08,-0.29,2.1001190442
2020-04-12 14:00:00,1.8915000000000002,-0.49050000000000005,1.9540630747,0.0415,-0.0105,0.0428077096,1.85,-0.48,1.9112561314,2.0515,-0.1305,2.055646492,0.0415,-0.0105,0.0428077096,2.01,-0.12,2.0135789033
2020-04-12 14:30:00,1.799,-0.759,1.9525578096,0.049,-0.009000000000000001,0.049819674800000005,1.75,-0.75,1.9039432765000002,1.959,0.111,1.9621421967,0.049,-0.009000000000000001,0.049819674800000005,1.9100000000000001,0.12,1.9137659209
2020-04-12 15:00:00,1.7235,-0.6875,1.8555615053,0.053500000000000006,-0.007500000000000001,0.054023143200000005,1.67,-0.68,1.8031361568,1.8335,-0.0375,1.8338834478,0.053500000000000006,-0.007500000000000001,0.054023143200000005,1.78,-0.03,1.7802527910000001
2020-04-12 15:30:00,1.702,-0.428,1.7549894587,0.062,-0.008,0.0625139984,1.6400000000000001,-0.42,1.6929264603,1.712,-0.298,1.7377422133,0.062,-0.008,0.0625139984,1.65,-0.29,1.6752910195
2020-04-12 16:00:00,1.7189999999999999,-0.331,1.750577619,0.049,-0.011,0.0502195181,1.67,-0.32,1.7003823100000002,1.749,-0.341,1.7819320975,0.049,-0.011,0.0502195181,1.7000000000000002,-0.33,1.7317332358000002
2020-04-12 16:30:00,1.72,-0.35950000000000004,1.7571682475000001,0.05,-0.0095,0.0508944987,1.67,-0.35000000000000003,1.7062825088,1.75,-0.3395,1.7826273447,0.05,-0.0095,0.0508944987,1.7000000000000002,-0.33,1.7317332358000002
2020-04-12 17:00:00,1.7345000000000002,-0.4485,1.7915475154,0.0345,-0.0085,0.035531676000000005,1.7000000000000002,-0.44,1.7560182230999999,1.8745,-0.2485,1.8908999180000001,0.0345,-0.0085,0.035531676000000005,1.8399999999999999,-0.24,1.8555861608000002
2020-04-12 17:30:00,1.7895,-0.5045000000000001,1.8592553617,0.0095,-0.0045000000000000005,0.010511898,1.78,-0.5,1.8488915598000002,2.0195,-0.1145,2.0227433105,0.0095,-0.0045000000000000005,0.010511898,2.01,-0.11,2.0130076999
2020-04-12 18:00:00,1.8165,-0.35150000000000003,1.8501958003999999,0.006500000000000001,-0.0015,0.006670832000000001,1.81,-0.35000000000000003,1.8435292241,2.0565,-0.35150000000000003,2.0863232012,0.006500000000000001,-0.0015,0.006670832000000001,2.05,-0.35000000000000003,2.0796634343
2020-04-12 18:30:00,1.814,-0.34950000000000003,1.8473619705000002,0.004,0.0005,0.0040311289,1.81,-0.35000000000000003,1.8435292241,2.054,-0.3095,2.0771871004,0.004,0.0005,0.0040311289,2.05,-0.31,2.0733065379
2020-04-12 19:00:00,1.7925,-0.34850000000000003,1.8260636626000002,0.0025,0.0015,0.0029154759,1.79,-0.35000000000000003,1.8238969269,2.0525,-0.34850000000000003,2.0818761971,0.0025,0.0015,0.0029154759,2.05,-0.35000000000000003,2.0796634343
2020-04-12 19:30:00,1.7415,-0.34850000000000003,1.7760277306,0.0015,0.0015,0.0021213203,1.74,-0.35000000000000003,1.7748521065,2.0015,-0.34850000000000003,2.0316137674,0.0015,0.0015,0.0021213203,2.0,-0.35000000000000003,2.0303940504
2020-04-12 20:00:00,1.7000000000000002,-0.388,1.7437155731,0.0,0.002,0.002,1.7000000000000002,-0.39,1.7441616898,1.98,-0.388,2.0176580483,0.0,0.002,0.002,1.98,-0.39,2.0180436071
2020-04-12 20:30:00,1.75,-0.34750000000000003,1.7841682236,0.0,0.0025,0.0025,1.75,-0.35000000000000003,1.7846568298,2.03,-0.34750000000000003,2.059528162,0.0,0.0025,0.0025,2.03,-0.35000000000000003,2.0599514557
2020-04-12 21:00:00,1.72,-0.34750000000000003,1.7547524754000001,0.0,0.0025,0.0025,1.72,-0.35000000000000003,1.75524927,1.99,-0.3975,2.0293117676,0.0,0.0025,0.0025,1.99,-0.4,2.0298029461
2020-04-12 21:30:00,1.6400000000000001,-0.40750000000000003,1.6898687079,0.0,0.0025,0.0025,1.6400000000000001,-0.41000000000000003,1.6904733065,1.8900000000000001,-0.3975,1.9313482985000001,0.0,0.0025,0.0025,1.8900000000000001,-0.4,1.9318643845
2020-04-12 22:00:00,1.54,-0.40750000000000003,1.5930022756,0.0,0.0025,0.0025,1.54,-0.41000000000000003,1.5936436239,1.77,-0.42750000000000005,1.8208943544,0.0,0.0025,0.0025,1.77,-0.43,1.8214829124
2020-04-12 22:30:00,1.51,-0.3775,1.5564723737000001,0.0,0.0025,0.0025,1.51,-0.38,1.5570806016,1.73,-0.42750000000000005,1.7820371068,0.0,0.0025,0.0025,1.73,-0.43,1.7826384939
2020-04-12 23:00:00,1.42,-0.40750000000000003,1.4773138631,0.0,0.0025,0.0025,1.42,-0.41000000000000003,1.4780054127,1.6099999999999999,-0.42750000000000005,1.6657899778,0.0,0.0025,0.0025,1.6099999999999999,-0.43,1.666433317
2020-04-12 23:30:00,1.3,-0.8575,1.5573394781,0.0,0.0025,0.0025,1.3,-0.86,1.5587174215,1.56,0.0125,1.5600500793,0.0,0.0025,0.0025,1.56,0.01,1.560032051
2020-04-13 00:00:00,1.21,-1.1575,1.6744868617000002,0.0,0.0025,0.0025,1.21,-1.16,1.6762159765,1.51,0.3225,1.5440551318,0.0,0.0025,0.0025,1.51,0.32,1.543534904
2020-04-13 00:30:00,1.1400000000000001,-1.1575,1.6246249567,0.0,0.0025,0.0025,1.1400000000000001,-1.16,1.6264070831000002,1.45,0.3225,1.4854313346999999,0.0,0.0025,0.0025,1.45,0.32,1.4848905684
2020-04-13 01:00:00,1.11,-1.1075,1.5680102838,0.0,0.0025,0.0025,1.11,-1.11,1.5697770542,1.38,0.3225,1.4171825041,0.0,0.0025,0.0025,1.38,0.32,1.4166156854
2020-04-13 01:30:00,1.06,-1.1575,1.5695242113,0.0,0.0025,0.0025,1.06,-1.16,1.57136883,1.33,0.3225,1.3685416508000001,0.0,0.0025,0.0025,1.33,0.32,1.3679546776
2020-04-13 02:00:00,1.06,-1.1575,1.5695242113,0.0,0.0025,0.0025,1.06,-1.16,1.57136883,1.33,0.3225,1.3685416508000001,0.0,0.0025,0.0025,1.33,0.32,1.3679546776
2020-04-13 02:30:00,1.06,-1.0775,1.5114913992,0.0,0.0025,0.0025,1.06,-1.08,1.513274595,1.33,0.29250000000000004,1.3617842157,0.0,0.0025,0.0025,1.33,0.29,1.3612494261
2020-04-13 03:00:00,1.1,-0.3875,1.1662573687,0.0,0.0025,0.0025,1.1,-0.39,1.1670903992000001,1.2,-0.41750000000000004,1.2705535211,0.0,0.0025,0.0025,1.2,-0.42,1.271377206
2020-04-13 03:30:00,1.08,-0.3875,1.1474128507,0.0,0.0025,0.0025,1.08,-0.39,1.1482595525,1.2,-0.4475,1.2807248924,0.0,0.0025,0.0025,1.2,-0.45,1.2816005618
2020-04-13 04:00:00,1.06,-0.35750000000000004,1.1186627061,0.0,0.0025,0.0025,1.06,-0.36,1.1194641575,1.2,-0.42750000000000005,1.2738745032,0.0,0.0025,0.0025,1.2,-0.43,1.2747156546
2020-04-13 04:30:00,1.06,-0.3875,1.1286081029,0.0,0.0025,0.0025,1.06,-0.39,1.1294689017,1.18,-0.4475,1.2620048534000001,0.0,0.0025,0.0025,1.18,-0.45,1.262893503
2020-04-13 05:00:00,1.06,-0.4975,1.1709424623,0.0,0.0025,0.0025,1.06,-0.5,1.1720068259,1.18,-0.3275,1.224604528,0.0,0.0025,0.0025,1.18,-0.33,1.2252754792
2020-04-13 05:30:00,1.08,-0.3875,1.1474128507,0.0,0.0025,0.0025,1.08,-0.39,1.1482595525,1.18,-0.3975,1.245153103,0.0,0.0025,0.0025,1.18,-0.4,1.2459534502
2020-04-13 06:00:00,1.08,-0.41750000000000004,1.1578887036,0.0,0.0025,0.0025,1.08,-0.42,1.1587924749,1.2,-0.3975,1.2641227195,0.0,0.0025,0.0025,1.2,-0.4,1.2649110641
2020-04-13 06:30:00,1.12,-0.41750000000000004,1.1952850079,0.0,0.0025,0.0025,1.12,-0.42,1.1961605243,1.25,-0.3975,1.3116806967,0.0,0.0025,0.0025,1.25,-0.4,1.3124404748
2020-04-13 07:00:00,1.12,-0.418,1.1954597442,0.0,0.002,0.002,1.12,-0.42,1.1961605243,1.25,-0.398,1.3118323064,0.0,0.002,0.002,1.25,-0.4,1.3124404748
2020-04-13 07:30:00,1.1915,-0.3985,1.2563735511,0.0015,0.0015,0.0021213203,1.19,-0.4,1.2554282138000001,1.3115,-0.3985,1.3707058401,0.0015,0.0015,0.0021213203,1.31,-0.4,1.3697079981
2020-04-13 08:00:00,1.2835,-0.3685,1.3353518263,0.0035,0.0015,0.0038078866,1.28,-0.37,1.3324038427,1.4135,-0.3685,1.460744502,0.0035,0.0015,0.0038078866,1.4100000000000001,-0.37,1.4577379737
2020-04-13 08:30:00,1.367,-0.373,1.4169749468,0.007,-0.003,0.007615773100000001,1.3599999999999999,-0.37,1.4094325099,1.447,-0.373,1.4943018437,0.007,-0.003,0.007615773100000001,1.44,-0.37,1.4867750334
2020-04-13 09:00:00,1.4225,-0.3795,1.4722521863,0.0425,-0.0095,0.0435488232,1.38,-0.37,1.4287407043,1.4325,-0.3795,1.4819164956,0.0425,-0.0095,0.0435488232,1.3900000000000001,-0.37,1.438401891
2020-04-13 09:30:00,1.513,-0.382,1.5604784523,0.063,-0.012,0.064132675,1.45,-0.37,1.4964624954,1.453,-0.382,1.5023757852,0.063,-0.012,0.064132675,1.3900000000000001,-0.37,1.438401891
2020-04-13 10:00:00,1.591,-0.3255,1.6239554335,0.091,-0.0155,0.0923106169,1.5,-0.31,1.5316984037,1.4809999999999999,-0.3255,1.5163479977,0.091,-0.0155,0.0923106169,1.3900000000000001,-0.31,1.4241488686000001
2020-04-13 10:30:00,1.6400000000000001,-0.325,1.6718926401,0.11,-0.015,0.1110180166,1.53,-0.31,1.5610893632,1.52,-0.325,1.5543567802,0.11,-0.015,0.1110180166,1.4100000000000001,-0.31,1.4436758639
2020-04-13 11:00:00,1.6355,-0.327,1.6678696741999999,0.1355,-0.017,0.1365622569,1.5,-0.31,1.5316984037,1.4555,-0.327,1.4917805635999999,0.1355,-0.017,0.1365622569,1.32,-0.31,1.3559129766
2020-04-13 11:30:00,1.6515,-0.397,1.6985468054,0.1515,-0.017,0.1524508117,1.5,-0.38,1.5473848907,1.4715,-0.23700000000000002,1.4904634346,0.1515,-0.017,0.1524508117,1.32,-0.22,1.3382077567000001
2020-04-13 12:00:00,1.6925,-0.278,1.7151793638,0.1625,-0.018000000000000002,0.1634938837,1.53,-0.26,1.551934277,1.4825,-0.308,1.5141566134,0.1625,-0.018000000000000002,0.1634938837,1.32,-0.29,1.3514806695
2020-04-13 12:30:00,1.7570000000000001,-0.2795,1.7790922545,0.167,-0.0195,0.16813461870000002,1.5899999999999999,-0.26,1.6111176245,1.517,-0.3095,1.5482503835,0.167,-0.0195,0.16813461870000002,1.35,-0.29,1.3807968714
2020-04-13 13:00:00,1.7535,-0.28250000000000003,1.7761104977,0.1635,-0.022500000000000003,0.16504090400000002,1.5899999999999999,-0.26,1.6111176245,1.5434999999999999,-0.3125,1.5748169735,0.1635,-0.022500000000000003,0.16504090400000002,1.38,-0.29,1.4101418368
2020-04-13 13:30:00,1.7349999999999999,-0.3105,1.7625649633,0.165,-0.0205,0.166268608,1.57,-0.29,1.5965587994,1.495,-0.3105,1.5269038116,0.165,-0.0205,0.166268608,1.33,-0.29,1.3612494261
2020-04-13 14:00:00,1.65,-0.31,1.6788686667000001,0.16,-0.02,0.161245155,1.49,-0.29,1.5179591561999999,1.4,-0.34,1.4406942771,0.16,-0.02,0.161245155,1.24,-0.32,1.2806248475
2020-04-13 14:30:00,1.6485,-0.309,1.6772099599999999,0.1585,-0.019,0.1596347393,1.49,-0.29,1.5179591561999999,1.3985,-0.359,1.4438432221,0.1585,-0.019,0.1596347393,1.24,-0.34,1.2857682528
2020-04-13 15:00:00,1.635,-0.371,1.6765637477,0.145,-0.021,0.1465127981,1.49,-0.35000000000000003,1.5305554547,1.405,-0.291,1.4348191524,0.145,-0.021,0.1465127981,1.26,-0.27,1.2886038957000001
2020-04-13 15:30:00,1.592,-0.3695,1.6343176711,0.132,-0.0195,0.13343256720000002,1.46,-0.35000000000000003,1.5013660446000001,1.3519999999999999,-0.3795,1.4042522031,0.132,-0.0195,0.13343256720000002,1.22,-0.36,1.2720062893000001
2020-04-13 16:00:00,1.605,-0.3185,1.6362968099000001,0.115,-0.018500000000000003,0.1164785388,1.49,-0.30000000000000004,1.5199013126,1.395,-0.3785,1.4454366987,0.115,-0.018500000000000003,0.1164785388,1.28,-0.36,1.3296616111000001
2020-04-13 16:30:00,1.655,-0.3155,1.6848042171,0.095,-0.0155,0.0962561686,1.56,-0.30000000000000004,1.5885842754000001,1.4849999999999999,-0.3755,1.5317392892,0.095,-0.0155,0.0962561686,1.3900000000000001,-0.36,1.4358621104
2020-04-13 17:00:00,1.6905000000000001,-0.343,1.7249461586,0.07050000000000001,-0.013000000000000001,0.0716885625,1.62,-0.33,1.653269488,1.5905,-0.373,1.6336521203,0.07050000000000001,-0.013000000000000001,0.0716885625,1.52,-0.36,1.5620499352000001
2020-04-13 17:30:00,1.755,-0.835,1.9435148572,0.115,-0.015,0.115974135,1.6400000000000001,-0.8200000000000001,1.8335757415,1.845,0.105,1.8479853896,0.115,-0.015,0.115974135,1.73,0.12,1.7341568557
2020-04-13 18:00:00,2.2235,-0.7315,2.3407358886000003,4.7635000000000005,-0.5515,4.7953190196,-2.54,-0.18,2.5463699653000003,2.1235,0.0985,2.1257832674,4.7635000000000005,-0.5515,4.7953190196,-2.64,0.65,2.7188416651000002
2020-04-13 18:30:00,2.2885,-0.363,2.317110539,4.8285,-0.47300000000000003,4.851612232,-2.54,0.11,2.542380774,2.2085,-0.273,2.2253092482,4.8285,-0.47300000000000003,4.851612232,-2.62,0.2,2.6276224995
2020-04-13 19:00:00,2.2115,-0.3755,2.2431523577,4.8215,-0.4555,4.8429683563,-2.61,0.08,2.6112257658,2.2015000000000002,-0.2555,2.2162767201,4.8215,-0.4555,4.8429683563,-2.62,0.2,2.6276224995
2020-04-13 19:30:00,2.141,-0.3855,2.1754289807,4.5809999999999995,-0.35550000000000004,4.5947732534,-2.44,-0.03,2.4401844193,2.181,-0.29550000000000004,2.2009273614,4.5809999999999995,-0.35550000000000004,4.5947732534,-2.4,0.06,2.4007498828
2020-04-13 20:00:00,2.1155,-0.3995,2.1528911956,4.8155,-0.46950000000000003,4.8383334424,-2.7,0.07,2.700907255,2.1755,-0.2995,2.1960192394,4.8155,-0.46950000000000003,4.8383334424,-2.64,0.17,2.6454678225
2020-04-13 20:30:00,1.845,-0.336,1.8753455682,0.455,0.024,0.45563252740000004,1.3900000000000001,-0.36,1.4358621104,2.125,-0.336,2.1513997769,0.455,0.024,0.45563252740000004,1.67,-0.36,1.7083617884
2020-04-13 21:00:00,1.82,-0.35750000000000004,1.8547792995,0.0,0.0025,0.0025,1.82,-0.36,1.8552627846,2.12,-0.35750000000000004,2.149931685,0.0,0.0025,0.0025,2.12,-0.36,2.1503488089
2020-04-13 21:30:00,1.76,-0.35750000000000004,1.7959416054,0.0,0.0025,0.0025,1.76,-0.36,1.7964409258,2.05,-0.3975,2.0881825232,0.0,0.0025,0.0025,2.05,-0.4,2.0886598574
2020-04-13 22:00:00,1.6400000000000001,-0.3975,1.6874851851,0.0,0.0025,0.0025,1.6400000000000001,-0.4,1.6880758277,1.9100000000000001,-0.41750000000000004,1.955097504,0.0,0.0025,0.0025,1.9100000000000001,-0.42,1.9556328899
2020-04-13 22:30:00,1.56,-0.3975,1.6098466542,0.0,0.0025,0.0025,1.56,-0.4,1.6104657710999999,1.81,-0.41750000000000004,1.8575269177,0.0,0.0025,0.0025,1.81,-0.42,1.8580904176000002
2020-04-13 23:00:00,1.45,-0.48750000000000004,1.5297569251,0.0,0.0025,0.0025,1.45,-0.49,1.5305554547,1.69,-0.2975,1.715985504,0.0,0.0025,0.0025,1.69,-0.30000000000000004,1.7164206944
2020-04-13 23:30:00,1.38,-0.3875,1.4333723347,0.0,0.0025,0.0025,1.38,-0.39,1.4340502083,1.58,-0.41750000000000004,1.6342295585,0.0,0.0025,0.0025,1.58,-0.42,1.6348700254000001
2020-04-14 00:00:00,1.3,-0.41750000000000004,1.3653960048,0.0,0.0025,0.0025,1.3,-0.42,1.3661625086,1.47,-0.4475,1.5366054308,0.0,0.0025,0.0025,1.47,-0.45,1.537335357
2020-04-14 00:30:00,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001,1.3900000000000001,-0.47750000000000004,1.4697299922,0.0,0.0025,0.0025,1.3900000000000001,-0.48,1.470544117
2020-04-14 01:00:00,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464,1.35,-0.47750000000000004,1.4319588856,0.0,0.0025,0.0025,1.35,-0.48,1.4327944724
2020-04-14 01:30:00,1.15,-0.7075,1.3502060028,0.0,0.0025,0.0025,1.15,-0.71,1.3515176654,1.35,-0.1575,1.3591564479,0.0,0.0025,0.0025,1.35,-0.16,1.3594484176
2020-04-14 02:00:00,1.18,-0.3775,1.2389133343,0.0,0.0025,0.0025,1.18,-0.38,1.2396773774,1.33,-0.3975,1.3881304874,0.0,0.0025,0.0025,1.33,-0.4,1.3888484439
2020-04-14 02:30:00,1.12,-0.6875,1.3141751215,0.0,0.0025,0.0025,1.12,-0.6900000000000001,1.3154847015,1.33,-0.11750000000000001,1.3351802313,0.0,0.0025,0.0025,1.33,-0.12,1.335402561
2020-04-14 03:00:00,1.05,-1.1575,1.5627879734999999,0.0,0.0025,0.0025,1.05,-1.16,1.5646405338,1.33,0.3125,1.3662196932000001,0.0,0.0025,0.0025,1.33,0.31,1.3656500284
2020-04-14 03:30:00,1.07,-0.9275,1.4160353986,0.0,0.0025,0.0025,1.07,-0.93,1.4176741516,1.33,0.1125,1.3347495083,0.0,0.0025,0.0025,1.33,0.11,1.3345411195999999
2020-04-14 04:00:00,1.12,-0.3675,1.1787519883,0.0,0.0025,0.0025,1.12,-0.37,1.1795338062,1.27,-0.41750000000000004,1.3368643349,0.0,0.0025,0.0025,1.27,-0.42,1.3376471882
2020-04-14 04:30:00,1.17,-0.368,1.2265088667,0.0,0.002,0.002,1.17,-0.37,1.227110427,1.31,-0.418,1.3750723617,0.0,0.002,0.002,1.31,-0.42,1.3756816492000001
2020-04-14 05:00:00,1.19,-0.3675,1.2454542344,0.0,0.0025,0.0025,1.19,-0.37,1.2461942064,1.31,-0.41750000000000004,1.3749204522,0.0,0.0025,0.0025,1.31,-0.42,1.3756816492000001
2020-04-14 05:30:00,1.19,-0.7975,1.4325174519,0.0,0.0025,0.0025,1.19,-0.8,1.4339107364,1.42,0.0925,1.4230095748,0.0,0.0025,0.0025,1.42,0.09,1.4228492541
2020-04-14 06:00:00,1.19,-0.9575,1.5273854294,0.0,0.0025,0.0025,1.19,-0.96,1.5289538907,1.48,0.2525,1.5013847775,0.0,0.0025,0.0025,1.48,0.25,1.5009663554000001
2020-04-14 06:30:00,1.4,-0.34750000000000003,1.4424826689,0.0,0.0025,0.0025,1.4,-0.35000000000000003,1.443086969,1.5899999999999999,-0.2175,1.6048072314000001,0.0,0.0025,0.0025,1.5899999999999999,-0.22,1.6051479683
2020-04-14 07:00:00,1.4005,-0.998,1.7197105134,0.0005,0.002,0.0020615528,1.4,-1.0,1.7204650533999999,1.7405,0.462,1.8007732367,0.0005,0.002,0.0020615528,1.74,0.46,1.7997777641
2020-04-14 07:30:00,1.6219999999999999,-0.299,1.6493286513,0.002,0.001,0.0022360680000000003,1.62,-0.30000000000000004,1.6475436261,1.842,-0.069,1.8432918922,0.002,0.001,0.0022360680000000003,1.8399999999999999,-0.07,1.8413310403
2020-04-14 08:00:00,1.755,-0.161,1.7623694278,0.005,-0.001,0.0050990195,1.75,-0.16,1.7572990639000001,1.925,-0.14100000000000001,1.9301569884,0.005,-0.001,0.0050990195,1.92,-0.14,1.9250974001
2020-04-14 08:30:00,1.833,-0.137,1.838112619,0.013000000000000001,-0.007,0.014764823100000001,1.82,-0.13,1.8246369502,1.963,-0.117,1.9664836638,0.013000000000000001,-0.007,0.014764823100000001,1.9500000000000002,-0.11,1.9531000997999999
2020-04-14 09:00:00,1.9455,-0.1085,1.9485231587,0.035500000000000004,-0.018500000000000003,0.0400312378,1.9100000000000001,-0.09,1.9121192431,1.9855,-0.1285,1.9896538644000001,0.035500000000000004,-0.018500000000000003,0.0400312378,1.9500000000000002,-0.11,1.9531000997999999
2020-04-14 09:30:00,1.9655,-0.108,1.9684649476,0.0555,-0.018000000000000002,0.05834595100000001,1.9100000000000001,-0.09,1.9121192431,1.9555,-0.128,1.9596847323,0.0555,-0.018000000000000002,0.05834595100000001,1.9,-0.11,1.9031815468
2020-04-14 10:00:00,1.9905,-0.113,1.9937049054,0.0805,-0.023,0.0837212637,1.9100000000000001,-0.09,1.9121192431,1.9105,-0.113,1.9138388778,0.0805,-0.023,0.0837212637,1.83,-0.09,1.8322117782
2020-04-14 10:30:00,2.0035,-0.0775,2.0049983791,0.0935,-0.0275,0.09746024830000001,1.9100000000000001,-0.05,1.9106543382,1.9235000000000002,-0.0975,1.9259694961,0.0935,-0.0275,0.09746024830000001,1.83,-0.07,1.8313383085
2020-04-14 11:00:00,2.0945,-0.053,2.0951704585,0.49450000000000005,0.047,0.4967285476,1.6,-0.1,1.6031219542000001,1.9344999999999999,-0.093,1.9367341712,0.49450000000000005,0.047,0.4967285476,1.44,-0.14,1.4467895493
2020-04-14 11:30:00,2.1125,-0.0335,2.1127656046,0.7825000000000001,0.1165,0.7911248321000001,1.33,-0.15,1.3384319183,1.9225,-0.053500000000000006,1.9232442643,0.7825000000000001,0.1165,0.7911248321000001,1.1400000000000001,-0.17,1.1526057435000001
2020-04-14 12:00:00,2.104,-0.043500000000000004,2.1044496311,0.134,-0.0235,0.1360450293,1.97,-0.02,1.9701015202,1.924,-0.0635,1.9250475968,0.134,-0.0235,0.1360450293,1.79,-0.04,1.7904468716
2020-04-14 12:30:00,1.9655,-0.11,1.9685756907,0.1255,-0.03,0.1290358477,1.8399999999999999,-0.08,1.8417383093000002,1.7755,-0.14,1.7810110191000001,0.1255,-0.03,0.1290358477,1.65,-0.11,1.6536626016
2020-04-14 13:00:00,1.847,-0.1285,1.8514646229,0.127,-0.0285,0.1301585572,1.72,-0.1,1.7229045243,1.657,-0.1385,1.6627781722,0.127,-0.0285,0.1301585572,1.53,-0.11,1.5339491517
2020-04-14 13:30:00,1.851,-0.1095,1.8542360287,0.131,-0.029500000000000002,0.13428049,1.72,-0.08,1.7218594600000001,1.661,-0.11950000000000001,1.6652931424,0.131,-0.029500000000000002,0.13428049,1.53,-0.09,1.5326447729
2020-04-14 14:00:00,1.7149999999999999,-0.7165,1.8586546882000001,0.135,-0.026500000000000003,0.1375763424,1.58,-0.6900000000000001,1.724093965,1.665,0.4635,1.728310519,0.135,-0.026500000000000003,0.1375763424,1.53,0.49,1.6065490967
2020-04-14 14:30:00,1.659,-0.895,1.8850214853,0.129,-0.025,0.1314001522,1.53,-0.87,1.7600568173000002,1.589,0.5650000000000001,1.6864596052,0.129,-0.025,0.1314001522,1.46,0.59,1.5747063218
2020-04-14 15:00:00,1.6215000000000002,-0.9165000000000001,1.8625881187000002,0.12150000000000001,-0.026500000000000003,0.1243563428,1.5,-0.89,1.7441616898,1.5415,0.5635,1.6412661271,0.12150000000000001,-0.026500000000000003,0.1243563428,1.42,0.59,1.5376930773000002
2020-04-14 15:30:00,1.5325,-0.963,1.8099517259,0.1125,-0.023,0.11482704390000001,1.42,-0.9400000000000001,1.7029386365999999,1.4825,0.507,1.5667977693,0.1125,-0.023,0.11482704390000001,1.37,0.53,1.4689451998
2020-04-14 16:00:00,1.498,-0.41200000000000003,1.5536241502,0.098,-0.022,0.1004390362,1.4,-0.39,1.4533065747,1.328,-0.292,1.3597235013,0.098,-0.022,0.1004390362,1.23,-0.27,1.2592855117
2020-04-14 16:30:00,1.5545,-0.3425,1.5917840619999999,0.0745,-0.022500000000000003,0.0778235183,1.48,-0.32,1.5141994585,1.4145,-0.3725,1.4627257090999999,0.0745,-0.022500000000000003,0.0778235183,1.34,-0.35000000000000003,1.3849548729
2020-04-14 17:00:00,1.665,-0.34550000000000003,1.7004691264,0.055,-0.025500000000000002,0.0606238402,1.6099999999999999,-0.32,1.6414932225999999,1.5750000000000002,-0.34550000000000003,1.6124500767,0.055,-0.025500000000000002,0.0606238402,1.52,-0.32,1.5533190271000001
2020-04-14 17:30:00,1.7545000000000002,-0.293,1.7787971357,0.0645,-0.023,0.0684780987,1.69,-0.27,1.7114321488000002,1.7445,-0.303,1.7706183242,0.0645,-0.023,0.0684780987,1.6800000000000002,-0.28,1.7031735085
2020-04-14 18:00:00,2.102,-0.34800000000000003,2.1306121186,4.622,-0.518,4.6509362498,-2.52,0.17,2.5257276179,1.972,-0.268,1.9901276341,4.622,-0.518,4.6509362498,-2.65,0.25,2.6617663308
2020-04-14 18:30:00,2.1085,-0.3685,2.1404589461,4.8285,-0.5185000000000001,4.8562593114,-2.7199999999999998,0.15,2.7241328896,2.0485,-0.2685,2.0660214181,4.8285,-0.5185000000000001,4.8562593114,-2.7800000000000002,0.25,2.791218372
2020-04-14 19:00:00,2.1025,-0.36050000000000004,2.1331822473,4.8225,-0.5105000000000001,4.8494449682,-2.7199999999999998,0.15,2.7241328896,2.0925,-0.2605,2.1086527689,4.8225,-0.5105000000000001,4.8494449682,-2.73,0.25,2.7414229882
2020-04-14 19:30:00,2.0675,-0.3675,2.0999077361,4.8175,-0.48750000000000004,4.8421031071,-2.75,0.12,2.7526169367,2.1175,-0.2575,2.133099271,4.8175,-0.48750000000000004,4.8421031071,-2.7,0.23,2.7097785887
2020-04-14 20:00:00,1.9945,-0.458,2.0464100884,4.8145,-0.458,4.8362355453,-2.8200000000000003,0.0,2.8200000000000003,2.0645,-0.228,2.0770518169,4.8145,-0.458,4.8362355453,-2.75,0.23,2.7596014205
2020-04-14 20:30:00,1.956,-0.425,2.0016395779,4.816,-0.485,4.8403595941,-2.86,0.06,2.8606293014,2.046,-0.255,2.0618295274,4.816,-0.485,4.8403595941,-2.77,0.23,2.7795323348
2020-04-14 21:00:00,1.9555,-0.484,2.0145064532,4.8155,-0.454,4.836853962,-2.86,-0.03,2.8601573383,2.0455,-0.224,2.0577284199,4.8155,-0.454,4.836853962,-2.77,0.23,2.7795323348
2020-04-14 21:30:00,1.6295000000000002,-0.399,1.6776385934,0.46950000000000003,0.041,0.47128680230000003,1.16,-0.44,1.2406449935000001,1.8795000000000002,-0.399,1.9213852425,0.46950000000000003,0.041,0.47128680230000003,1.4100000000000001,-0.44,1.4770578865
2020-04-14 22:00:00,1.5,-0.3875,1.5492437671000001,0.0,0.0025,0.0025,1.5,-0.39,1.5498709624,1.76,-0.41750000000000004,1.8088411345000002,0.0,0.0025,0.0025,1.76,-0.42,1.8094197965
2020-04-14 22:30:00,1.4,-0.5875,1.5182741024,0.0,0.0025,0.0025,1.4,-0.59,1.5192432327,1.67,-0.2275,1.6854246498,0.0,0.0025,0.0025,1.67,-0.23,1.6857639218
2020-04-14 23:00:00,1.33,-0.41750000000000004,1.3939893292,0.0,0.0025,0.0025,1.33,-0.42,1.3947401192,1.55,-0.42750000000000005,1.6078732071,0.0,0.0025,0.0025,1.55,-0.43,1.6085397104
2020-04-14 23:30:00,1.24,-0.41750000000000004,1.3083983529,0.0,0.0025,0.0025,1.24,-0.42,1.3091982279,1.42,-0.42750000000000005,1.4829552421,0.0,0.0025,0.0025,1.42,-0.43,1.4836778626
2020-04-15 00:00:00,1.16,-0.41750000000000004,1.2328447794,0.0,0.0025,0.0025,1.16,-0.42,1.2336936411,1.32,-0.42750000000000005,1.3875,0.0,0.0025,0.0025,1.32,-0.43,1.3882723076
2020-04-15 00:30:00,1.07,-0.41750000000000004,1.148567042,0.0,0.0025,0.0025,1.07,-0.42,1.1494781425,1.21,-0.4475,1.2900993179,0.0,0.0025,0.0025,1.21,-0.45,1.2909686286
2020-04-15 01:00:00,1.03,-0.41750000000000004,1.1113983309,0.0,0.0025,0.0025,1.03,-0.42,1.1123398761,1.17,-0.48750000000000004,1.2675,0.0,0.0025,0.0025,1.17,-0.49,1.2684636376
2020-04-15 01:30:00,0.99,-0.41750000000000004,1.07443299,0.0,0.0025,0.0025,0.99,-0.42,1.0754068997,1.13,-0.4475,1.21538317,0.0,0.0025,0.0025,1.13,-0.45,1.2163058826
2020-04-15 02:00:00,0.96,-0.7375,1.2105809556,0.0,0.0025,0.0025,0.96,-0.74,1.212105606,1.16,-0.1275,1.1669859682000001,0.0,0.0025,0.0025,1.16,-0.13,1.167261753
2020-04-15 02:30:00,0.96,-0.3775,1.0315552579,0.0,0.0025,0.0025,0.96,-0.38,1.0324727599,1.12,-0.41750000000000004,1.1952850079,0.0,0.0025,0.0025,1.12,-0.42,1.1961605243
2020-04-15 03:00:00,0.9,-0.8075,1.2091551803,0.0,0.0025,0.0025,0.9,-0.81,1.2108261642,1.12,-0.0375,1.1206276143,0.0,0.0025,0.0025,1.12,-0.04,1.1207140581
2020-04-15 03:30:00,0.86,-1.1675,1.4500538783,0.0,0.0025,0.0025,0.86,-1.17,1.4520674915,1.15,0.28250000000000003,1.1841901241000001,0.0,0.0025,0.0025,1.15,0.28,1.1835962149
2020-04-15 04:00:00,0.92,-0.6175,1.1080190657,0.0,0.0025,0.0025,0.92,-0.62,1.1094142599,1.09,-0.2575,1.1200027902,0.0,0.0025,0.0025,1.09,-0.26,1.1205802069
2020-04-15 04:30:00,0.97,-0.41750000000000004,1.0560332618,0.0,0.0025,0.0025,0.97,-0.42,1.0570241246,1.09,-0.3975,1.1602181907,0.0,0.0025,0.0025,1.09,-0.4,1.1610770862
2020-04-15 05:00:00,1.01,-0.34750000000000003,1.0681087257,0.0,0.0025,0.0025,1.01,-0.35000000000000003,1.0689246933,1.15,-0.3975,1.2167605557,0.0,0.0025,0.0025,1.15,-0.4,1.2175795662
2020-04-15 05:30:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.2,-0.3975,1.2641227195,0.0,0.0025,0.0025,1.2,-0.4,1.2649110641
2020-04-15 06:00:00,1.06,-0.858,1.3637316452000001,0.0,0.002,0.002,1.06,-0.86,1.3649908425000001,1.31,0.122,1.3156686513,0.0,0.002,0.002,1.31,0.12,1.3154847015
2020-04-15 06:30:00,1.2,-0.3275,1.2438875552,0.0,0.0025,0.0025,1.2,-0.33,1.2445481108,1.35,-0.3675,1.3991269599,0.0,0.0025,0.0025,1.35,-0.37,1.3997856979
2020-04-15 07:00:00,1.37,-0.258,1.3940817767,0.0,0.002,0.002,1.37,-0.26,1.3944532979,1.55,-0.278,1.5747329932,0.0,0.002,0.002,1.55,-0.28,1.5750872992
2020-04-15 07:30:00,1.6019999999999999,-0.209,1.6155757488,0.002,0.001,0.0022360680000000003,1.6,-0.21,1.6137224049,1.812,-0.079,1.8137213127,0.002,0.001,0.0022360680000000003,1.81,-0.08,1.8117670932
2020-04-15 08:00:00,1.726,-0.551,1.8118159399,0.006,-0.001,0.0060827625,1.72,-0.55,1.8057962233,2.036,0.619,2.1280171522,0.006,-0.001,0.0060827625,2.03,0.62,2.1225691979
2020-04-15 08:30:00,1.833,-0.243,1.8490370467,0.013000000000000001,-0.003,0.013341664100000001,1.82,-0.24,1.8357559751,2.043,0.337,2.0706081232,0.013000000000000001,-0.003,0.013341664100000001,2.03,0.34,2.0582759776
2020-04-15 09:00:00,1.8855,-0.0095,1.8855239325,0.035500000000000004,-0.0195,0.040503086300000005,1.85,0.01,1.8500270268,1.9455,-0.0095,1.9455231944,0.035500000000000004,-0.0195,0.040503086300000005,1.9100000000000001,0.01,1.9100261778
2020-04-15 09:30:00,1.909,-0.4555,1.9625904438,0.059000000000000004,-0.025500000000000002,0.0642748007,1.85,-0.43,1.8993156662000001,2.009,0.4545,2.059769708,0.059000000000000004,-0.025500000000000002,0.0642748007,1.9500000000000002,0.48,2.0082081565
2020-04-15 10:00:00,1.988,-0.675,2.0994687423,0.078,-0.025,0.0819084855,1.9100000000000001,-0.65,2.0175727992,2.098,0.8250000000000001,2.2543799591,0.078,-0.025,0.0819084855,2.02,0.85,2.1915519615
2020-04-15 10:30:00,1.9195000000000002,-0.717,2.0490410562,0.08950000000000001,-0.027,0.0934839558,1.83,-0.6900000000000001,1.9557607216,1.9795,0.763,2.1214592266,0.08950000000000001,-0.027,0.0934839558,1.8900000000000001,0.79,2.0484628383
2020-04-15 11:00:00,1.884,-0.7735000000000001,2.0366045885,0.114,-0.0235,0.11639695010000001,1.77,-0.75,1.9223423212,1.924,0.6865,2.0428064642,0.114,-0.0235,0.11639695010000001,1.81,0.71,1.9442736433
2020-04-15 11:30:00,1.928,-0.7785000000000001,2.0792417488,0.11800000000000001,-0.0285,0.12139295700000001,1.81,-0.75,1.9592345444,1.928,0.7215,2.0585786966,0.11800000000000001,-0.0285,0.12139295700000001,1.81,0.75,1.9592345444
2020-04-15 12:00:00,1.9365,-0.7375,2.0721820625,0.1265,-0.0275,0.12945462530000001,1.81,-0.71,1.9442736433,1.9365,0.7225,2.0668910228,0.1265,-0.0275,0.12945462530000001,1.81,0.75,1.9592345444
2020-04-15 12:30:00,2.039,-0.2275,2.0516523219,0.129,-0.0275,0.1318986353,1.9100000000000001,-0.2,1.9204426573000002,1.909,0.1825,1.9177036398,0.129,-0.0275,0.1318986353,1.78,0.21,1.7923448329
2020-04-15 13:00:00,2.0135,-0.0985,2.01590786,0.1335,-0.0285,0.13650824150000002,1.88,-0.07,1.8813027401,1.8435000000000001,-0.1085,1.8466901473,0.1335,-0.0285,0.13650824150000002,1.71,-0.08,1.7118703222
2020-04-15 13:30:00,2.0525,-0.036500000000000005,2.0528245176,0.0825,-0.026500000000000003,0.0866516013,1.97,-0.01,1.9700253805,1.9425,-0.0665,1.943637955,0.0825,-0.026500000000000003,0.0866516013,1.8599999999999999,-0.04,1.8604300578
2020-04-15 14:00:00,2.0295,-0.035500000000000004,2.0298104591,0.059500000000000004,-0.025500000000000002,0.0647340714,1.97,-0.01,1.9700253805,1.9195000000000002,-0.0655,1.9206172185,0.059500000000000004,-0.025500000000000002,0.0647340714,1.8599999999999999,-0.04,1.8604300578
2020-04-15 14:30:00,1.8679999999999999,-0.08950000000000001,1.8701428421,0.088,-0.029500000000000002,0.092812984,1.78,-0.06,1.7810109489000001,1.718,-0.1095,1.7214860586,0.088,-0.029500000000000002,0.092812984,1.63,-0.08,1.6319620094
2020-04-15 15:00:00,1.8145,-0.126,1.8188694978000002,0.1145,-0.026000000000000002,0.1174148628,1.7000000000000002,-0.1,1.7029386365999999,1.5945,-0.156,1.6021130578,0.1145,-0.026000000000000002,0.1174148628,1.48,-0.13,1.4856984889
2020-04-15 15:30:00,1.8,-0.1595,1.8070529184000002,0.1,-0.029500000000000002,0.1042604911,1.7000000000000002,-0.13,1.7049633427000002,1.58,-0.1595,1.5880303051,0.1,-0.029500000000000002,0.1042604911,1.48,-0.13,1.4856984889
2020-04-15 16:00:00,1.7855,-0.156,1.7923019416,0.0855,-0.026000000000000002,0.0893658212,1.7000000000000002,-0.13,1.7049633427000002,1.5955,-0.20600000000000002,1.6087436869,0.0855,-0.026000000000000002,0.0893658212,1.51,-0.18,1.5206906326
2020-04-15 16:30:00,1.7365,-0.6455000000000001,1.8525934524,0.0665,-0.025500000000000002,0.0712214855,1.67,-0.62,1.7813758727,1.6965,0.2645,1.7169951951,0.0665,-0.025500000000000002,0.0712214855,1.63,0.29,1.6555965692
2020-04-15 17:00:00,1.767,-0.9635,2.0126155246,0.077,-0.0235,0.0805062109,1.69,-0.9400000000000001,1.9338303959,1.867,0.5465,1.9453409084,0.077,-0.0235,0.0805062109,1.79,0.5700000000000001,1.8785632808
2020-04-15 17:30:00,2.192,-1.0015,2.4099515037,4.412,-0.3715,4.4276129291,-2.22,-0.63,2.3076611536,2.092,0.5685,2.1678690574,4.412,-0.3715,4.4276129291,-2.32,0.9400000000000001,2.5031979546
2020-04-15 18:00:00,2.318,-0.298,2.3370768066,4.828,-0.518,4.8557088051,-2.51,0.22,2.5196229877,2.188,-0.11800000000000001,2.191179591,4.828,-0.518,4.8557088051,-2.64,0.4,2.6701310829000002
2020-04-15 18:30:00,2.315,-0.28200000000000003,2.3321125616,4.825,-0.502,4.8510441144000005,-2.51,0.22,2.5196229877,2.265,-0.17200000000000001,2.2715212964,4.825,-0.502,4.8510441144000005,-2.56,0.33,2.5811818998
2020-04-15 19:00:00,2.311,-0.41100000000000003,2.3472626611000003,4.821,-0.461,4.842991018,-2.51,0.05,2.5104979586000002,2.331,-0.051000000000000004,2.3315578483,4.821,-0.461,4.842991018,-2.49,0.41000000000000003,2.5235292746
2020-04-15 19:30:00,2.3055,-0.3075,2.3259162711,4.8155,-0.4475,4.8362481843000005,-2.51,0.14,2.5139013505,2.3255,-0.1875,2.3330466133,4.8155,-0.4475,4.8362481843000005,-2.49,0.26,2.5035374972
2020-04-15 20:00:00,1.9945,-0.3995,2.0341166387,1.8445,-0.0795,1.8462124742000001,0.15,-0.32,0.3534119409,2.2345,-0.059500000000000004,2.2352920391,1.8445,-0.0795,1.8462124742000001,0.39,0.02,0.39051248380000003
2020-04-15 20:30:00,1.77,-0.8575,1.9667755973,0.0,0.0025,0.0025,1.77,-0.86,1.9678668654,2.19,0.28250000000000003,2.2081454323,0.0,0.0025,0.0025,2.19,0.28,2.207826986
2020-04-15 21:00:00,1.8399999999999999,-0.3675,1.876341187,0.0,0.0025,0.0025,1.8399999999999999,-0.37,1.8768324379,2.15,-0.23750000000000002,2.1630779574,0.0,0.0025,0.0025,2.15,-0.24,2.1633538777
2020-04-15 21:30:00,1.8399999999999999,-0.3175,1.8671920764,0.0,0.0025,0.0025,1.8399999999999999,-0.32,1.8676188048,2.11,-0.3275,2.1352649133,0.0,0.0025,0.0025,2.11,-0.33,2.135649784
2020-04-15 22:00:00,1.63,-1.0575,1.9429889989,0.0,0.0025,0.0025,1.63,-1.06,1.9443507914,2.04,0.3825,2.075549626,0.0,0.0025,0.0025,2.04,0.38,2.0750903595
2020-04-15 22:30:00,1.5899999999999999,-0.48750000000000004,1.6630562978999999,0.0,0.0025,0.0025,1.5899999999999999,-0.49,1.6637908522,1.8599999999999999,-0.1875,1.8694267169,0.0,0.0025,0.0025,1.8599999999999999,-0.19,1.8696791169
2020-04-15 23:00:00,1.4100000000000001,-0.9375,1.6932236267,0.0,0.0025,0.0025,1.4100000000000001,-0.9400000000000001,1.6946090995,1.75,0.2325,1.7653770844,0.0,0.0025,0.0025,1.75,0.23,1.7650495743999999
2020-04-15 23:30:00,1.34,-0.5775,1.4591457261,0.0,0.0025,0.0025,1.34,-0.58,1.4601369799000001,1.58,-0.1675,1.5888537535,0.0,0.0025,0.0025,1.58,-0.17,1.5891192529
2020-04-16 00:00:00,1.31,-0.35750000000000004,1.3579050961,0.0,0.0025,0.0025,1.31,-0.36,1.3585654198000001,1.47,-0.3975,1.5227955378,0.0,0.0025,0.0025,1.47,-0.4,1.523450032
2020-04-16 00:30:00,1.21,-0.35750000000000004,1.2617076722,0.0,0.0025,0.0025,1.21,-0.36,1.2624183142,1.3599999999999999,-0.3975,1.4169002258,0.0,0.0025,0.0025,1.3599999999999999,-0.4,1.4176036117
2020-04-16 01:00:00,1.16,-0.35750000000000004,1.2138394663,0.0,0.0025,0.0025,1.16,-0.36,1.2145781161,1.3,-0.3975,1.3594139362,0.0,0.0025,0.0025,1.3,-0.4,1.3601470509
2020-04-16 01:30:00,1.12,-0.3775,1.1819078856,0.0,0.0025,0.0025,1.12,-0.38,1.1827087554,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-04-16 02:00:00,1.12,-0.3775,1.1819078856,0.0,0.0025,0.0025,1.12,-0.38,1.1827087554,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-04-16 02:30:00,1.12,-0.3775,1.1819078856,0.0,0.0025,0.0025,1.12,-0.38,1.1827087554,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-04-16 03:00:00,1.08,-0.35750000000000004,1.1376318605,0.0,0.0025,0.0025,1.08,-0.36,1.1384199577,1.22,-0.3975,1.2831236301,0.0,0.0025,0.0025,1.22,-0.4,1.2839003077
2020-04-16 03:30:00,1.08,-0.3975,1.1508285059,0.0,0.0025,0.0025,1.08,-0.4,1.1516944039,1.22,-0.41750000000000004,1.2894596737000001,0.0,0.0025,0.0025,1.22,-0.42,1.2902712893000001
2020-04-16 04:00:00,1.08,-0.3775,1.1440744075,0.0,0.0025,0.0025,1.08,-0.38,1.1449017425,1.22,-0.41750000000000004,1.2894596737000001,0.0,0.0025,0.0025,1.22,-0.42,1.2902712893000001
2020-04-16 04:30:00,1.08,-0.34750000000000003,1.1345290873,0.0,0.0025,0.0025,1.08,-0.35000000000000003,1.1352973179,1.22,-0.3775,1.2770693991,0.0,0.0025,0.0025,1.22,-0.38,1.2778106276
2020-04-16 05:00:00,1.13,-0.3275,1.1765017,0.0,0.0025,0.0025,1.13,-0.33,1.177200068,1.27,-0.34750000000000003,1.3166838079,0.0,0.0025,0.0025,1.27,-0.35000000000000003,1.3173458164
2020-04-16 05:30:00,1.19,-0.28750000000000003,1.2242370073,0.0,0.0025,0.0025,1.19,-0.29,1.2248265183,1.33,-0.3275,1.3697285315,0.0,0.0025,0.0025,1.33,-0.33,1.3703284278
2020-04-16 06:00:00,1.24,-0.28750000000000003,1.2728928667,0.0,0.0025,0.0025,1.24,-0.29,1.2734598541,1.3900000000000001,-0.3275,1.4280603104,0.0,0.0025,0.0025,1.3900000000000001,-0.33,1.4286357128
2020-04-16 06:30:00,1.3599999999999999,-0.28750000000000003,1.3900562039,0.0,0.0025,0.0025,1.3599999999999999,-0.29,1.3905754205,1.52,-0.2575,1.5416569820000001,0.0,0.0025,0.0025,1.52,-0.26,1.5420765221
2020-04-16 07:00:00,1.4505,-0.2185,1.466864854,0.0005,0.0015,0.0015811388,1.45,-0.22,1.4665946952,1.6205,-0.2585,1.6409882693,0.0005,0.0015,0.0015811388,1.62,-0.26,1.6407315442
2020-04-16 07:30:00,1.5819999999999999,-0.1595,1.5900202043,0.002,0.0005,0.0020615528,1.58,-0.16,1.5880806025,1.752,-0.17950000000000002,1.7611712722,0.002,0.0005,0.0020615528,1.75,-0.18,1.7592327873
2020-04-16 08:00:00,1.716,-0.061500000000000006,1.7171017005,0.006,-0.0015,0.0061846584,1.71,-0.06,1.7110523078000002,1.876,-0.07150000000000001,1.8773620455,0.006,-0.0015,0.0061846584,1.87,-0.07,1.8713097018
2020-04-16 08:30:00,1.8295,-0.0115,1.8295361434,0.0095,-0.0015,0.009617692,1.82,-0.01,1.8200274723,1.9395,-0.0315,1.9397557836,0.0095,-0.0015,0.009617692,1.9300000000000002,-0.03,1.9302331465
2020-04-16 09:00:00,1.8605,-0.0415,1.8609627885000002,0.0105,-0.0015,0.010606601700000001,1.85,-0.04,1.8504323819000001,1.9805000000000001,-0.061500000000000006,1.9814546424000001,0.0105,-0.0015,0.010606601700000001,1.97,-0.06,1.9709134938
2020-04-16 09:30:00,1.8860000000000001,-0.052500000000000005,1.8867305717,0.036000000000000004,-0.0125,0.038108398,1.85,-0.04,1.8504323819000001,1.9060000000000001,-0.07250000000000001,1.907378371,0.036000000000000004,-0.0125,0.038108398,1.87,-0.06,1.8709623192
2020-04-16 10:00:00,1.9155000000000002,-0.20800000000000002,1.9267600395,0.025500000000000002,-0.008,0.026725456,1.8900000000000001,-0.2,1.9005525512,1.9555,0.052000000000000005,1.9561912611,0.025500000000000002,-0.008,0.026725456,1.9300000000000002,0.06,1.9309324173
2020-04-16 10:30:00,1.968,-0.026000000000000002,1.9681717404999999,0.048,-0.016,0.0505964426,1.92,-0.01,1.9200260415,1.978,-0.036000000000000004,1.9783275765,0.048,-0.016,0.0505964426,1.9300000000000002,-0.02,1.9301036242
2020-04-16 11:00:00,1.9765000000000001,-0.032,1.9767590268,0.10650000000000001,-0.022,0.10874856320000001,1.87,-0.01,1.8700267378,1.8265,-0.042,1.8269828270000001,0.10650000000000001,-0.022,0.10874856320000001,1.72,-0.02,1.7201162751
2020-04-16 11:30:00,1.951,-0.273,1.9700076142,0.111,-0.023,0.1133578405,1.8399999999999999,-0.25,1.8569060289000001,1.811,0.247,1.8277663965,0.111,-0.023,0.1133578405,1.7000000000000002,0.27,1.7213076425
2020-04-16 12:00:00,1.9264999999999999,-0.75,2.0673418319,0.08650000000000001,-0.02,0.08878203650000001,1.8399999999999999,-0.73,1.9795201439,1.9965000000000002,0.75,2.1327241383,0.08650000000000001,-0.02,0.08878203650000001,1.9100000000000001,0.77,2.0593688353
2020-04-16 12:30:00,1.915,-0.751,2.0569944093,0.135,-0.021,0.1366235704,1.78,-0.73,1.9238762954,1.935,0.749,2.0749038532,0.135,-0.021,0.1366235704,1.8,0.77,1.9577793543
2020-04-16 13:00:00,1.905,-0.8,2.0661619007,0.145,-0.02,0.1463728117,1.76,-0.78,1.9250974001,1.855,0.7000000000000001,1.9826812654000001,0.145,-0.02,0.1463728117,1.71,0.72,1.8553975315
2020-04-16 13:30:00,1.8825,-0.728,2.0183632602,0.12250000000000001,-0.018000000000000002,0.12381538680000001,1.76,-0.71,1.8978145326,1.8625,0.602,1.9573733037,0.12250000000000001,-0.018000000000000002,0.12381538680000001,1.74,0.62,1.8471599822
2020-04-16 14:00:00,1.8915000000000002,-0.069,1.8927581066,0.1315,-0.019,0.1328655335,1.76,-0.05,1.760710084,1.6615,-0.099,1.6644468300000002,0.1315,-0.019,0.1328655335,1.53,-0.08,1.5320900757
2020-04-16 14:30:00,1.8525,-0.109,1.8557039769,0.0925,-0.019,0.0944311919,1.76,-0.09,1.7622996340000001,1.6724999999999999,-0.139,1.6782661440000002,0.0925,-0.019,0.0944311919,1.58,-0.12,1.5845504094
2020-04-16 15:00:00,1.8820000000000001,-0.073,1.883415249,0.032,-0.013000000000000001,0.0345398321,1.85,-0.06,1.8509727172,1.782,-0.133,1.7869563509000002,0.032,-0.013000000000000001,0.0345398321,1.75,-0.12,1.7541094607
2020-04-16 15:30:00,1.8205,-0.161,1.8276053321,0.0405,-0.011,0.0419672491,1.78,-0.15,1.7863090438,1.7305000000000001,-0.181,1.7399400133,0.0405,-0.011,0.0419672491,1.69,-0.17,1.6985287751
2020-04-16 16:00:00,1.77,-0.1675,1.7779078294000001,0.06,-0.0175,0.0625,1.71,-0.15,1.7165663401,1.75,-0.1875,1.76001598,0.06,-0.0175,0.0625,1.69,-0.17,1.6985287751
2020-04-16 16:30:00,1.7845,-0.20400000000000001,1.7961225598000001,0.0745,-0.014,0.0758040236,1.71,-0.19,1.7205231762,1.6945000000000001,-0.214,1.7079596746,0.0745,-0.014,0.0758040236,1.62,-0.2,1.6322989922
2020-04-16 17:00:00,1.8130000000000002,-0.2185,1.8261191774,0.10300000000000001,-0.0085,0.10335013300000001,1.71,-0.21,1.7228464818,1.873,-0.20850000000000002,1.8845692479,0.10300000000000001,-0.0085,0.10335013300000001,1.77,-0.2,1.7812635964
2020-04-16 17:30:00,2.162,-0.926,2.351960884,4.732,-0.556,4.7645524449,-2.5700000000000003,-0.37,2.5964976411,2.212,0.534,2.275543891,4.732,-0.556,4.7645524449,-2.52,1.09,2.7456328961
2020-04-16 18:00:00,2.2815,-0.514,2.3386830161,4.8115,-0.464,4.8338212886,-2.5300000000000002,-0.05,2.5304940229,2.3415,0.106,2.3438980887,4.8115,-0.464,4.8338212886,-2.47,0.5700000000000001,2.5349161722
2020-04-16 18:30:00,2.333,-0.275,2.3491517618,4.813,-0.425,4.8317278483,-2.48,0.15,2.4845321491,2.373,-0.165,2.3787294928,4.813,-0.425,4.8317278483,-2.44,0.26,2.4538133588
2020-04-16 19:00:00,2.2815,-0.291,2.2999833152,4.8115,-0.441,4.8316677504,-2.5300000000000002,0.15,2.5344427395,2.3315,-0.14100000000000001,2.335759673,4.8115,-0.441,4.8316677504,-2.48,0.30000000000000004,2.4980792622
2020-04-16 19:30:00,2.1855,-0.32,2.2088028998,4.8155,-0.47000000000000003,4.8383819868,-2.63,0.15,2.6342740936,2.2555,-0.2,2.2643498515,4.8155,-0.47000000000000003,4.8383819868,-2.56,0.27,2.5741989045
2020-04-16 20:00:00,1.845,-0.24,1.8605442752,0.485,0.01,0.4851030818,1.3599999999999999,-0.25,1.3827870407,2.115,-0.23,2.1274691537,0.485,0.01,0.4851030818,1.63,-0.24,1.6475739741000002
2020-04-16 20:30:00,1.81,-0.24750000000000003,1.8268432472,0.0,0.0025,0.0025,1.81,-0.25,1.8271836251,2.1,-0.23750000000000002,2.1133873876,0.0,0.0025,0.0025,2.1,-0.24,2.1136697945
2020-04-16 21:00:00,1.81,-0.28750000000000003,1.832690986,0.0,0.0025,0.0025,1.81,-0.29,1.8330848316,2.1,-0.28750000000000003,2.1195886983,0.0,0.0025,0.0025,2.1,-0.29,2.1199292441
2020-04-16 21:30:00,1.78,-0.398,1.8239528503,0.0,0.002,0.002,1.78,-0.4,1.8243903091,2.1,-0.188,2.1083984443,0.0,0.002,0.002,2.1,-0.19,2.1085777197
2020-04-16 22:00:00,1.6400000000000001,-0.418,1.6924313871,0.0,0.002,0.002,1.6400000000000001,-0.42,1.6929264603,1.9100000000000001,-0.248,1.9260332292000002,0.0,0.002,0.002,1.9100000000000001,-0.25,1.9262917744
2020-04-16 22:30:00,1.55,-0.458,1.6162499807000001,0.0,0.002,0.002,1.55,-0.46,1.6168178623,1.82,-0.168,1.8277373991,0.0,0.002,0.002,1.82,-0.17,1.8279223178000001
2020-04-16 23:00:00,1.45,-0.398,1.5036302737,0.0,0.002,0.002,1.45,-0.4,1.5041608956,1.6600000000000001,-0.268,1.6814945733000002,0.0,0.002,0.002,1.6600000000000001,-0.27,1.6818144963
2020-04-16 23:30:00,1.28,-1.0775,1.6731426269,0.0,0.0025,0.0025,1.28,-1.08,1.6747537131999999,1.62,0.42250000000000004,1.6741882361,0.0,0.0025,0.0025,1.62,0.42,1.6735590817000001
2020-04-17 00:00:00,1.2,-0.9875,1.5540772986,0.0,0.0025,0.0025,1.2,-0.99,1.5556670595000002,1.5,0.2725,1.5245511635,0.0,0.0025,0.0025,1.5,0.27,1.5241062955
2020-04-17 00:30:00,1.16,-0.7775000000000001,1.3964620475,0.0,0.0025,0.0025,1.16,-0.78,1.3978555004,1.4,0.0825,1.4024286969,0.0,0.0025,0.0025,1.4,0.08,1.4022838514
2020-04-17 01:00:00,1.16,-0.3975,1.226216233,0.0,0.0025,0.0025,1.16,-0.4,1.227028932,1.3,-0.3775,1.3537009456,0.0,0.0025,0.0025,1.3,-0.38,1.3544002363
2020-04-17 01:30:00,1.1400000000000001,-0.3375,1.1889096896,0.0,0.0025,0.0025,1.1400000000000001,-0.34,1.1896217886,1.3,-0.34750000000000003,1.3456434335,0.0,0.0025,0.0025,1.3,-0.35000000000000003,1.3462912018
2020-04-17 02:00:00,1.16,-0.3375,1.2081002649,0.0,0.0025,0.0025,1.16,-0.34,1.2088010589,1.3,-0.34750000000000003,1.3456434335,0.0,0.0025,0.0025,1.3,-0.35000000000000003,1.3462912018
2020-04-17 02:30:00,1.12,-0.3375,1.1697462332,0.0,0.0025,0.0025,1.12,-0.34,1.1704699911,1.27,-0.34750000000000003,1.3166838079,0.0,0.0025,0.0025,1.27,-0.35000000000000003,1.3173458164
2020-04-17 03:00:00,1.09,-0.3375,1.1410548847,0.0,0.0025,0.0025,1.09,-0.34,1.1417968296,1.24,-0.34750000000000003,1.287771816,0.0,0.0025,0.0025,1.24,-0.35000000000000003,1.2884486796
2020-04-17 03:30:00,1.07,-0.3375,1.1219653515,0.0,0.0025,0.0025,1.07,-0.34,1.1227199116,1.2,-0.34750000000000003,1.2493023053,0.0,0.0025,0.0025,1.2,-0.35000000000000003,1.25
2020-04-17 04:00:00,1.05,-0.3375,1.1029080877,0.0,0.0025,0.0025,1.05,-0.34,1.103675677,1.2,-0.3775,1.2579770467,0.0,0.0025,0.0025,1.2,-0.38,1.2587295182
