Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-17 04:30:00,1.08,-0.3375,1.1315061865,0.0,0.0025,0.0025,1.08,-0.34,1.1322543884,1.2,-0.34750000000000003,1.2493023053,0.0,0.0025,0.0025,1.2,-0.35000000000000003,1.25
2020-04-17 05:00:00,1.12,-0.2975,1.1588383192,0.0,0.0025,0.0025,1.12,-0.30000000000000004,1.1594826433,1.25,-0.34750000000000003,1.2974036573,0.0,0.0025,0.0025,1.25,-0.35000000000000003,1.2980754986
2020-04-17 05:30:00,1.16,-0.2975,1.1975417529,0.0,0.0025,0.0025,1.16,-0.30000000000000004,1.1981652641,1.29,-0.3175,1.3284977418000001,0.0,0.0025,0.0025,1.29,-0.32,1.3290974381
2020-04-17 06:00:00,1.22,-0.298,1.2558678274,0.0,0.002,0.002,1.22,-0.30000000000000004,1.256343902,1.3599999999999999,-0.278,1.3881224730000001,0.0,0.002,0.002,1.3599999999999999,-0.28,1.3885243966
2020-04-17 06:30:00,1.32,-0.4475,1.3937920397,0.0,0.0025,0.0025,1.32,-0.45,1.3945967159000001,1.53,-0.007500000000000001,1.5300183822,0.0,0.0025,0.0025,1.53,-0.01,1.5300326794
2020-04-17 07:00:00,1.4100000000000001,-0.1675,1.4199141699,0.0,0.0025,0.0025,1.4100000000000001,-0.17,1.4202112519,1.5899999999999999,-0.1875,1.6010172547,0.0,0.0025,0.0025,1.5899999999999999,-0.19,1.6013119621
2020-04-17 07:30:00,1.5514999999999999,-0.169,1.5606771767,0.0015,0.001,0.0018027756000000002,1.55,-0.17,1.5592947124,1.7215,-0.149,1.7279361244,0.0015,0.001,0.0018027756000000002,1.72,-0.15,1.7265283085
2020-04-17 08:00:00,1.6535000000000002,-0.1095,1.6571217517,0.0035,0.0005,0.0035355339000000003,1.65,-0.11,1.6536626016,1.8135,-0.1095,1.8168028236,0.0035,0.0005,0.0035355339000000003,1.81,-0.11,1.8133394608
2020-04-17 08:30:00,1.695,-0.48050000000000004,1.7617903536,0.005,-0.0005,0.0050249378,1.69,-0.48,1.7568437608,1.925,0.3395,1.9547084821,0.005,-0.0005,0.0050249378,1.92,0.34,1.9498717907
2020-04-17 09:00:00,1.7965,-0.2205,1.8099813535,0.006500000000000001,-0.0005,0.0065192024,1.79,-0.22,1.8034688797,1.9765000000000001,0.0995,1.9790029055,0.006500000000000001,-0.0005,0.0065192024,1.97,0.1,1.9725364382000001
2020-04-17 09:30:00,1.869,-0.1015,1.871754057,0.009000000000000001,-0.0015,0.0091241438,1.8599999999999999,-0.1,1.8626862323000002,1.979,-0.0915,1.9811141436000002,0.009000000000000001,-0.0015,0.0091241438,1.97,-0.09,1.972054766
2020-04-17 10:00:00,1.8765,-0.105,1.879435354,0.0165,-0.005,0.0172409396,1.8599999999999999,-0.1,1.8626862323000002,1.9565000000000001,-0.095,1.9588050567000002,0.0165,-0.005,0.0172409396,1.94,-0.09,1.9420865068
2020-04-17 10:30:00,1.9315,-0.1015,1.9341650653,0.0115,-0.0015,0.0115974135,1.92,-0.1,1.922602403,2.0215,-0.12150000000000001,2.0251480193,0.0115,-0.0015,0.0115974135,2.01,-0.12,2.0135789033
2020-04-17 11:00:00,1.9995,-0.07150000000000001,2.0007779737,0.0095,-0.0015,0.009617692,1.99,-0.07,1.9912307752,2.1195,-0.07150000000000001,2.1207056609,0.0095,-0.0015,0.009617692,2.11,-0.07,2.1111608181
2020-04-17 11:30:00,2.025,-0.231,2.0381329692,0.005,-0.001,0.0050990195,2.02,-0.23,2.0330518931,2.225,0.099,2.2272013829,0.005,-0.001,0.0050990195,2.22,0.1,2.2222511109
2020-04-17 12:00:00,2.062,-0.5285000000000001,2.1286512749,0.002,0.0015,0.0025,2.06,-0.53,2.1270872102,2.362,0.3415,2.3865595005999998,0.002,0.0015,0.0025,2.36,0.34,2.3843657438
2020-04-17 12:30:00,2.1725,-0.1095,2.1752578008,0.0025,0.0005,0.0025495098,2.17,-0.11,2.1727862297,2.3925,-0.08950000000000001,2.3941734482,0.0025,0.0005,0.0025495098,2.39,-0.09,2.3916939604
2020-04-17 13:00:00,2.2025,-0.109,2.2051955129,0.0025,0.001,0.0026925824,2.2,-0.11,2.2027482834,2.4525,-0.089,2.4541143515,0.0025,0.001,0.0026925824,2.45,-0.09,2.4516525039
2020-04-17 13:30:00,2.1445,-0.11,2.1473193172,0.0045000000000000005,0.0,0.0045000000000000005,2.14,-0.11,2.1428252379,2.3745,-0.09,2.3762050101,0.0045000000000000005,0.0,0.0045000000000000005,2.37,-0.09,2.3717082451
2020-04-17 14:00:00,2.0415,-0.1115,2.0445426139,0.0115,-0.0015,0.0115974135,2.03,-0.11,2.032978111,2.2015000000000002,-0.14150000000000001,2.206042724,0.0115,-0.0015,0.0115974135,2.19,-0.14,2.1944703233
2020-04-17 14:30:00,1.892,-0.21150000000000002,1.9037847173,0.012,-0.0015,0.0120933866,1.88,-0.21,1.891692364,2.012,-0.2315,2.0252743641,0.012,-0.0015,0.0120933866,2.0,-0.23,2.0131815616
2020-04-17 15:00:00,1.885,-0.2315,1.8991622495,0.005,-0.0015,0.0052201533000000005,1.88,-0.23,1.8940168954,2.065,-0.2315,2.0779358147,0.005,-0.0015,0.0052201533000000005,2.06,-0.23,2.0728000386
2020-04-17 15:30:00,1.846,-0.2715,1.8658585825,0.006,-0.0015,0.0061846584,1.8399999999999999,-0.27,1.8597042776000001,1.996,-0.2615,2.0130569416,0.006,-0.0015,0.0061846584,1.99,-0.26,2.0069130524
2020-04-17 16:00:00,1.8479999999999999,-0.2215,1.8612270818,0.008,-0.0015,0.0081394103,1.8399999999999999,-0.22,1.8531055016,1.998,-0.2215,2.0102403463,0.008,-0.0015,0.0081394103,1.99,-0.22,2.0021238723
2020-04-17 16:30:00,1.845,-0.271,1.8647965036,0.005,-0.001,0.0050990195,1.8399999999999999,-0.27,1.8597042776000001,2.015,-0.281,2.0344989555,0.005,-0.001,0.0050990195,2.01,-0.28,2.0294087809
2020-04-17 17:00:00,1.8765,-0.27,1.8958249524,0.0565,0.0,0.0565,1.82,-0.27,1.8399184765,2.0965,-0.28,2.115115186,0.0565,0.0,0.0565,2.04,-0.28,2.0591260282
2020-04-17 17:30:00,2.2395,-0.354,2.2673059454,4.7195,-0.554,4.7519044866,-2.48,0.2,2.4880514464,2.3095,-0.214,2.3193935091,4.7195,-0.554,4.7519044866,-2.41,0.34,2.4338652387
2020-04-17 18:00:00,2.2715,-0.3335,2.2958515849,4.8215,-0.5335,4.8509261487,-2.55,0.2,2.5578311125,2.3415,-0.1935,2.3494817514,4.8215,-0.5335,4.8509261487,-2.48,0.34,2.5031979546
2020-04-17 18:30:00,2.2885,-0.354,2.3157176533,4.8185,-0.534,4.847999407,-2.5300000000000002,0.18,2.5363950796,2.3785,-0.194,2.3863985941,4.8185,-0.534,4.847999407,-2.44,0.34,2.4635746386
2020-04-17 19:00:00,2.2885,-0.36050000000000004,2.3167202032,4.8185,-0.5405,4.8487196764,-2.5300000000000002,0.18,2.5363950796,2.4085,-0.2005,2.4168310864,4.8185,-0.5405,4.8487196764,-2.41,0.34,2.4338652387
2020-04-17 19:30:00,2.258,-0.3415,2.2836782282,4.818,-0.5215000000000001,4.8461413774,-2.56,0.18,2.5663203230000002,2.368,-0.2315,2.379289022,4.818,-0.5215000000000001,4.8461413774,-2.45,0.29,2.4671035649
2020-04-17 20:00:00,1.9045,-0.28300000000000003,1.9254114494999999,0.5045000000000001,0.027,0.5052219809,1.4,-0.31,1.4339107364,2.1845,-0.263,2.2002748124,0.5045000000000001,0.027,0.5052219809,1.6800000000000002,-0.29,1.7048460341
2020-04-17 20:30:00,1.71,-1.0075,1.9847307752,0.0,0.0025,0.0025,1.71,-1.01,1.986001007,2.16,0.4325,2.2028745425,0.0,0.0025,0.0025,2.16,0.43,2.2023850708
2020-04-17 21:00:00,1.6800000000000002,-1.0775,1.9958472512,0.0,0.0025,0.0025,1.6800000000000002,-1.08,1.9971980373,2.13,0.41250000000000003,2.1695751312000002,0.0,0.0025,0.0025,2.13,0.41000000000000003,2.1691011963
2020-04-17 21:30:00,1.65,-0.48750000000000004,1.720510462,0.0,0.0025,0.0025,1.65,-0.49,1.7212204972,1.9500000000000002,-0.1675,1.9571806891999999,0.0,0.0025,0.0025,1.9500000000000002,-0.17,1.9573962297
2020-04-17 22:00:00,1.55,-0.488,1.6250058461,0.0,0.002,0.002,1.55,-0.49,1.6256075787,1.81,-0.248,1.8269110542,0.0,0.002,0.002,1.81,-0.25,1.8271836251
2020-04-17 22:30:00,1.5,-0.3375,1.5375,0.0,0.0025,0.0025,1.5,-0.34,1.5380507144000002,1.72,-0.34750000000000003,1.7547524754000001,0.0,0.0025,0.0025,1.72,-0.35000000000000003,1.75524927
2020-04-17 23:00:00,1.44,-0.338,1.4791362344,0.0,0.002,0.002,1.44,-0.34,1.4795945391,1.6400000000000001,-0.34800000000000003,1.6765154339000001,0.0,0.002,0.002,1.6400000000000001,-0.35000000000000003,1.6769317219
2020-04-17 23:30:00,1.35,-0.378,1.4019215385,0.0,0.002,0.002,1.35,-0.38,1.4024621207,1.54,-0.328,1.5745424732000002,0.0,0.002,0.002,1.54,-0.33,1.574960317
2020-04-18 00:00:00,1.21,-0.898,1.5068191663000001,0.0,0.002,0.002,1.21,-0.9,1.5080119363,1.48,0.14200000000000002,1.4867965564,0.0,0.002,0.002,1.48,0.14,1.4866068747
2020-04-18 00:30:00,1.21,-0.34750000000000003,1.2589107395,0.0,0.0025,0.0025,1.21,-0.35000000000000003,1.2596031121,1.35,-0.3275,1.3891566686,0.0,0.0025,0.0025,1.35,-0.33,1.3897481786
2020-04-18 01:00:00,1.16,-0.3275,1.2053448677,0.0,0.0025,0.0025,1.16,-0.33,1.2060265337,1.3,-0.34750000000000003,1.3456434335,0.0,0.0025,0.0025,1.3,-0.35000000000000003,1.3462912018
2020-04-18 01:30:00,1.13,-0.358,1.1853539556000001,0.0,0.002,0.002,1.13,-0.36,1.1859595271,1.26,-0.40800000000000003,1.3244108124,0.0,0.002,0.002,1.26,-0.41000000000000003,1.3250283016
2020-04-18 02:00:00,1.06,-0.9975,1.4555432835,0.0,0.0025,0.0025,1.06,-1.0,1.4572576986,1.33,0.24250000000000002,1.3519268656,0.0,0.0025,0.0025,1.33,0.24,1.3514806695
2020-04-18 02:30:00,1.09,-0.5475,1.2197771313,0.0,0.0025,0.0025,1.09,-0.55,1.2209013064,1.27,-0.1575,1.2797289752,0.0,0.0025,0.0025,1.27,-0.16,1.2800390619
2020-04-18 03:00:00,1.06,-0.34800000000000003,1.1156630316,0.0,0.002,0.002,1.06,-0.35000000000000003,1.1162884932,1.19,-0.378,1.2485928079,0.0,0.002,0.002,1.19,-0.38,1.2491997438
2020-04-18 03:30:00,1.06,-0.3775,1.1252138686,0.0,0.0025,0.0025,1.06,-0.38,1.1260550608,1.19,-0.3775,1.2484415285,0.0,0.0025,0.0025,1.19,-0.38,1.2491997438
2020-04-18 04:00:00,1.06,-0.3775,1.1252138686,0.0,0.0025,0.0025,1.06,-0.38,1.1260550608,1.19,-0.3975,1.2546339107,0.0,0.0025,0.0025,1.19,-0.4,1.2554282138000001
2020-04-18 04:30:00,1.06,-0.3775,1.1252138686,0.0,0.0025,0.0025,1.06,-0.38,1.1260550608,1.19,-0.3775,1.2484415285,0.0,0.0025,0.0025,1.19,-0.38,1.2491997438
2020-04-18 05:00:00,1.06,-0.35750000000000004,1.1186627061,0.0,0.0025,0.0025,1.06,-0.36,1.1194641575,1.17,-0.3775,1.2293926346,0.0,0.0025,0.0025,1.17,-0.38,1.2301625909
2020-04-18 05:30:00,1.11,-0.2975,1.1491763355,0.0,0.0025,0.0025,1.11,-0.30000000000000004,1.1498260738,1.25,-0.2975,1.2849148804000001,0.0,0.0025,0.0025,1.25,-0.30000000000000004,1.2854960132
2020-04-18 06:00:00,1.17,-0.2775,1.2024584192,0.0,0.0025,0.0025,1.17,-0.28,1.2030378215,1.32,-0.2775,1.34885368,0.0,0.0025,0.0025,1.32,-0.28,1.3493702235
2020-04-18 06:30:00,1.24,-0.20750000000000002,1.2572415241,0.0,0.0025,0.0025,1.24,-0.21,1.2576565509,1.3900000000000001,-0.2175,1.4069137323,0.0,0.0025,0.0025,1.3900000000000001,-0.22,1.407302384
2020-04-18 07:00:00,1.26,-0.2575,1.2860428648,0.0,0.0025,0.0025,1.26,-0.26,1.2865457629,1.44,-0.1575,1.4485876743000001,0.0,0.0025,0.0025,1.44,-0.16,1.4488616221
2020-04-18 07:30:00,1.3205,-0.3785,1.373674816,0.0005,0.0015,0.0015811388,1.32,-0.38,1.3736083867,1.5405,-0.0385,1.5409810187000001,0.0005,0.0015,0.0015811388,1.54,-0.04,1.5405193929
2020-04-18 08:00:00,1.432,-0.199,1.4457610453,0.002,0.001,0.0022360680000000003,1.43,-0.2,1.4439182802000001,1.6019999999999999,-0.209,1.6155757488,0.002,0.001,0.0022360680000000003,1.6,-0.21,1.6137224049
2020-04-18 08:30:00,1.502,-0.199,1.5151254074,0.002,0.001,0.0022360680000000003,1.5,-0.2,1.513274595,1.682,-0.209,1.694935102,0.002,0.001,0.0022360680000000003,1.6800000000000002,-0.21,1.6930741271
2020-04-18 09:00:00,1.5525,-0.47900000000000004,1.6247145134,0.0025,0.001,0.0026925824,1.55,-0.48,1.622621336,1.8025,0.121,1.8065567386999999,0.0025,0.001,0.0026925824,1.8,0.12,1.8039955654000002
2020-04-18 09:30:00,1.675,-0.1605,1.6826720566,0.005,-0.0005,0.0050249378,1.67,-0.16,1.677647162,1.875,-0.1705,1.8827361074,0.005,-0.0005,0.0050249378,1.87,-0.17,1.8777113729
2020-04-18 10:00:00,1.7275,-0.161,1.7349862391,0.007500000000000001,-0.001,0.007566373,1.72,-0.16,1.7274258305,1.9275,-0.171,1.9350703476,0.007500000000000001,-0.001,0.007566373,1.92,-0.17,1.9275113489
2020-04-18 10:30:00,1.7545000000000002,-0.1625,1.7620092225000001,0.0145,-0.0025,0.014713939,1.74,-0.16,1.7473408368,1.9045,-0.1525,1.9105958495,0.0145,-0.0025,0.014713939,1.8900000000000001,-0.15,1.8959430371
2020-04-18 11:00:00,1.7905000000000002,-0.1655,1.7981325035,0.0205,-0.0055000000000000005,0.021224985300000002,1.77,-0.16,1.7772169253999999,1.9105,-0.1555,1.9168178056,0.0205,-0.0055000000000000005,0.021224985300000002,1.8900000000000001,-0.15,1.8959430371
2020-04-18 11:30:00,1.7805,-0.17850000000000002,1.789425187,0.0405,-0.018500000000000003,0.0445252737,1.74,-0.16,1.7473408368,1.8405,-0.1685,1.8481970945000001,0.0405,-0.018500000000000003,0.0445252737,1.8,-0.15,1.8062391868
2020-04-18 12:00:00,1.754,-0.232,1.7692766884000002,0.014,-0.002,0.014142135600000001,1.74,-0.23,1.7551353224000001,1.884,-0.222,1.8970345279,0.014,-0.002,0.014142135600000001,1.87,-0.22,1.8828967045
2020-04-18 12:30:00,1.75,-0.47400000000000003,1.8130570868,0.04,-0.024,0.0466476152,1.71,-0.45,1.7682194434,1.88,0.006,1.8800095744,0.04,-0.024,0.0466476152,1.8399999999999999,0.03,1.840244549
2020-04-18 13:00:00,1.828,-0.3875,1.8686198784,0.018000000000000002,-0.007500000000000001,0.0195,1.81,-0.38,1.8494593805,2.028,-0.11750000000000001,2.0314010559,0.018000000000000002,-0.007500000000000001,0.0195,2.01,-0.11,2.0130076999
2020-04-18 13:30:00,1.8195000000000001,-0.291,1.8426234693999999,0.0095,-0.001,0.0095524866,1.81,-0.29,1.8330848316,1.9895,-0.281,2.0092464383,0.0095,-0.001,0.0095524866,1.98,-0.28,1.9996999775000002
2020-04-18 14:00:00,1.7325,-0.281,1.7551402366,0.022500000000000003,-0.021,0.0307774268,1.71,-0.26,1.7296531444,1.8825,-0.301,1.9064121406,0.022500000000000003,-0.021,0.0307774268,1.8599999999999999,-0.28,1.8809572031
2020-04-18 14:30:00,1.629,-0.6765,1.7638858381,0.059000000000000004,-0.0165,0.06126377400000001,1.57,-0.66,1.7030854353,1.7690000000000001,0.10350000000000001,1.7720251832,0.059000000000000004,-0.0165,0.06126377400000001,1.71,0.12,1.7142053553
2020-04-18 15:00:00,1.637,-0.29,1.662488797,0.067,-0.01,0.0677421582,1.57,-0.28,1.5947727111,1.597,-0.31,1.6268094541,0.067,-0.01,0.0677421582,1.53,-0.30000000000000004,1.5591343752
2020-04-18 15:30:00,1.6465,-0.292,1.6721920494,0.0765,-0.012,0.077435457,1.57,-0.28,1.5947727111,1.5565,-0.312,1.5874622043,0.0765,-0.012,0.077435457,1.48,-0.30000000000000004,1.5100993345
2020-04-18 16:00:00,1.528,-0.3715,1.5725127185,0.108,-0.0115,0.1086105428,1.42,-0.36,1.4649232062,1.468,-0.24150000000000002,1.4877319146999999,0.108,-0.0115,0.1086105428,1.3599999999999999,-0.23,1.3793114224
2020-04-18 16:30:00,1.6019999999999999,-0.3285,1.6353336815000001,0.032,-0.0085,0.0331096663,1.57,-0.32,1.602279626,1.6520000000000001,-0.3285,1.6843444571,0.032,-0.0085,0.0331096663,1.62,-0.32,1.6513025162
2020-04-18 17:00:00,1.748,-0.3025,1.7739814683000001,0.068,-0.0025,0.0680459404,1.6800000000000002,-0.30000000000000004,1.7065755184,1.968,-0.29250000000000004,1.9896181166,0.068,-0.0025,0.0680459404,1.9,-0.29,1.9220041623
2020-04-18 17:30:00,2.1075,-0.34500000000000003,2.1355517437,3.8375,-0.155,3.8406290175,-1.73,-0.19,1.7404022524,2.2075,-0.23500000000000001,2.2199732543,3.8375,-0.155,3.8406290175,-1.63,-0.08,1.6319620094
2020-04-18 18:00:00,2.1665,-0.3055,2.1879333856,3.8565,-0.0655,3.8570561961000003,-1.69,-0.24,1.7069563556,2.2965,-0.20550000000000002,2.3056761481,3.8565,-0.0655,3.8570561961000003,-1.56,-0.14,1.5662694531999999
2020-04-18 18:30:00,2.206,-0.28700000000000003,2.2245909736,3.856,-0.047,3.8562864261,-1.65,-0.24,1.6673631878,2.356,-0.187,2.3634096132,3.856,-0.047,3.8562864261,-1.5,-0.14,1.5065191668
2020-04-18 19:00:00,2.205,-0.33,2.2295571309,3.855,-0.03,3.8551167298,-1.65,-0.30000000000000004,1.6770509831,2.355,-0.22,2.3652536862,3.855,-0.03,3.8551167298,-1.5,-0.19,1.5119854497
2020-04-18 19:30:00,2.1355,-0.3315,2.1610766992,3.8555,-0.061500000000000006,3.8559904694,-1.72,-0.27,1.7410628938000001,2.2855,-0.2215,2.2962082876,3.8555,-0.061500000000000006,3.8559904694,-1.57,-0.16,1.5781318069
2020-04-18 20:00:00,2.0735,-0.3275,2.099204254,3.8535,-0.0575,3.8539289692,-1.78,-0.27,1.8003610749,2.2135,-0.24750000000000003,2.227293986,3.8535,-0.0575,3.8539289692,-1.6400000000000001,-0.19,1.6509694122
2020-04-18 20:30:00,2.0635,-0.4535,2.1127457254,4.7035,-0.3935,4.7199316203,-2.64,-0.06,2.6406817302,2.1635,-0.12350000000000001,2.167022035,4.7035,-0.3935,4.7199316203,-2.54,0.27,2.554310083
2020-04-18 21:00:00,2.0155,-0.777,2.1600854728,4.8155,-0.437,4.835287918,-2.8,-0.34,2.8205673188000002,2.1355,0.153,2.1409739022,4.8155,-0.437,4.835287918,-2.68,0.59,2.7441756504
2020-04-18 21:30:00,1.913,-1.149,2.2315398271,4.813,-0.389,4.8286944405,-2.9,-0.76,2.997932621,2.043,0.451,2.0921878501,4.813,-0.389,4.8286944405,-2.77,0.84,2.8945638704
2020-04-18 22:00:00,1.855,-1.1385,2.1765126349,4.815,-0.41850000000000004,4.8331529305,-2.96,-0.72,3.0463092423,1.9649999999999999,0.4515,2.0162036727,4.815,-0.41850000000000004,4.8331529305,-2.85,0.87,2.97983221
2020-04-18 22:30:00,1.5105,-0.6595000000000001,1.6481961352,0.49050000000000005,0.0205,0.4909282025,1.02,-0.68,1.2258874337,1.7805,-0.059500000000000004,1.7814938956000002,0.49050000000000005,0.0205,0.4909282025,1.29,-0.08,1.2924782397
2020-04-18 23:00:00,1.4,-0.35750000000000004,1.444924306,0.0,0.0025,0.0025,1.4,-0.36,1.44554488,1.6099999999999999,-0.3675,1.6514103821,0.0,0.0025,0.0025,1.6099999999999999,-0.37,1.6519685227
2020-04-18 23:30:00,1.35,-0.358,1.3966617343,0.0,0.002,0.002,1.35,-0.36,1.3971757227000001,1.54,-0.368,1.5833584559,0.0,0.002,0.002,1.54,-0.37,1.5838244852
2020-04-19 00:00:00,1.24,-0.35750000000000004,1.2905061991,0.0,0.0025,0.0025,1.24,-0.36,1.2912009913,1.42,-0.3675,1.4667843229,0.0,0.0025,0.0025,1.42,-0.37,1.4674126891000001
2020-04-19 00:30:00,1.17,-0.398,1.2358414138,0.0,0.002,0.002,1.17,-0.4,1.2364869591,1.34,-0.368,1.3896128957,0.0,0.002,0.002,1.34,-0.37,1.3901438774
2020-04-19 01:00:00,1.13,-0.34750000000000003,1.1822251266000001,0.0,0.0025,0.0025,1.13,-0.35000000000000003,1.1829623832,1.3,-0.3975,1.3594139362,0.0,0.0025,0.0025,1.3,-0.4,1.3601470509
2020-04-19 01:30:00,1.13,-0.34750000000000003,1.1822251266000001,0.0,0.0025,0.0025,1.13,-0.35000000000000003,1.1829623832,1.26,-0.3975,1.3212139304,0.0,0.0025,0.0025,1.26,-0.4,1.3219682296
2020-04-19 02:00:00,1.13,-0.34800000000000003,1.1823721918,0.0,0.002,0.002,1.13,-0.35000000000000003,1.1829623832,1.28,-0.398,1.3404491784,0.0,0.002,0.002,1.28,-0.4,1.3410443691
2020-04-19 02:30:00,1.08,-0.3775,1.1440744075,0.0,0.0025,0.0025,1.08,-0.38,1.1449017425,1.23,-0.41750000000000004,1.2989250363,0.0,0.0025,0.0025,1.23,-0.42,1.2997307412999999
2020-04-19 03:00:00,1.05,-0.3775,1.1157984809000001,0.0,0.0025,0.0025,1.05,-0.38,1.1166467660000001,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-04-19 03:30:00,1.05,-0.34800000000000003,1.1061663528,0.0,0.002,0.002,1.05,-0.35000000000000003,1.1067971811,1.19,-0.378,1.2485928079,0.0,0.002,0.002,1.19,-0.38,1.2491997438
2020-04-19 04:00:00,1.03,-0.34750000000000003,1.0870401327,0.0,0.0025,0.0025,1.03,-0.35000000000000003,1.0878419003,1.16,-0.3975,1.226216233,0.0,0.0025,0.0025,1.16,-0.4,1.227028932
2020-04-19 04:30:00,1.03,-0.34750000000000003,1.0870401327,0.0,0.0025,0.0025,1.03,-0.35000000000000003,1.0878419003,1.1400000000000001,-0.3975,1.2073136502,0.0,0.0025,0.0025,1.1400000000000001,-0.4,1.2081390648
2020-04-19 05:00:00,1.0,-0.378,1.0690575289,0.0,0.002,0.002,1.0,-0.38,1.0697663296,1.1400000000000001,-0.378,1.201034554,0.0,0.002,0.002,1.1400000000000001,-0.38,1.2016655109
2020-04-19 05:30:00,0.9400000000000001,-1.0875,1.4374478251,0.0,0.0025,0.0025,0.9400000000000001,-1.09,1.4393401265999999,1.23,0.36250000000000004,1.2823050534,0.0,0.0025,0.0025,1.23,0.36,1.2816005618
2020-04-19 06:00:00,1.0,-0.8575,1.317310233,0.0,0.0025,0.0025,1.0,-0.86,1.3189389675,1.23,0.14250000000000002,1.2382270591,0.0,0.0025,0.0025,1.23,0.14,1.2379418403
2020-04-19 06:30:00,1.1,-0.34750000000000003,1.1535840888,0.0,0.0025,0.0025,1.1,-0.35000000000000003,1.1543396381,1.23,-0.35750000000000004,1.2809005621,0.0,0.0025,0.0025,1.23,-0.36,1.2816005618
2020-04-19 07:00:00,1.1400000000000001,-0.298,1.1783055631,0.0,0.002,0.002,1.1400000000000001,-0.30000000000000004,1.1788129623,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571
2020-04-19 07:30:00,1.1915,-0.2985,1.2283218227,0.0015,0.0015,0.0021213203,1.19,-0.30000000000000004,1.2272326593,1.3315000000000001,-0.35850000000000004,1.3789178728,0.0015,0.0015,0.0021213203,1.33,-0.36,1.3778606606000001
2020-04-19 08:00:00,1.272,-0.2985,1.3065551079,0.002,0.0015,0.0025,1.27,-0.30000000000000004,1.3049521064,1.3719999999999999,-0.3085,1.4062561111,0.002,0.0015,0.0025,1.37,-0.31,1.404635184
2020-04-19 08:30:00,1.3679999999999999,-0.3005,1.4006156682,0.008,-0.0005,0.0080156098,1.3599999999999999,-0.30000000000000004,1.3926952287,1.438,-0.3105,1.471140459,0.008,-0.0005,0.0080156098,1.43,-0.31,1.4632156369
2020-04-19 09:00:00,1.4695,-0.301,1.5000104166,0.0195,-0.001,0.0195256242,1.45,-0.30000000000000004,1.4807092895,1.4995,-0.311,1.5314115221,0.0195,-0.001,0.0195256242,1.48,-0.31,1.5121177203
2020-04-19 09:30:00,1.587,-0.278,1.6111651064,0.047,-0.008,0.0476759898,1.54,-0.27,1.5634896866,1.557,-0.298,1.5852611772,0.047,-0.008,0.0476759898,1.51,-0.29,1.5375955255
2020-04-19 10:00:00,1.6755,-0.483,1.7437285483,0.0655,-0.013000000000000001,0.066777616,1.6099999999999999,-0.47000000000000003,1.6772000477,1.7255,-0.003,1.7255026079,0.0655,-0.013000000000000001,0.066777616,1.6600000000000001,0.01,1.6600301202
2020-04-19 10:30:00,1.6125,-0.9725,1.8830593459,0.0625,-0.0125,0.0637377439,1.55,-0.96,1.8232114524,1.8825,0.5075000000000001,1.9497083115,0.0625,-0.0125,0.0637377439,1.82,0.52,1.8928285712
2020-04-19 11:00:00,1.637,-1.0185,1.9279811332,0.037,-0.018500000000000003,0.0413672576,1.6,-1.0,1.8867962264,1.957,0.5015000000000001,2.0202354442,0.037,-0.018500000000000003,0.0413672576,1.92,0.52,1.9891706815
2020-04-19 11:30:00,1.7495,-1.0135,2.0218636205,0.0495,-0.0135,0.0513078941,1.7000000000000002,-1.0,1.9723082923000002,1.9695,0.5065000000000001,2.0335861182,0.0495,-0.0135,0.0513078941,1.92,0.52,1.9891706815
2020-04-19 12:00:00,1.8359999999999999,-0.363,1.8715408090999999,0.096,-0.013000000000000001,0.09687620970000001,1.74,-0.35000000000000003,1.7748521065,1.9260000000000002,-0.14300000000000002,1.9313013747,0.096,-0.013000000000000001,0.09687620970000001,1.83,-0.13,1.8346116755000001
2020-04-19 12:30:00,1.8035,-0.256,1.8215785050000002,0.1335,-0.016,0.1344553829,1.67,-0.24,1.6871573726,1.8935,-0.246,1.9094130643,0.1335,-0.016,0.1344553829,1.76,-0.23,1.7749647884000002
2020-04-19 13:00:00,1.8275000000000001,-0.294,1.8509976364,0.1075,-0.014,0.1084077949,1.72,-0.28,1.7426416729,1.7875,-0.28400000000000003,1.8099205093,0.1075,-0.014,0.1084077949,1.6800000000000002,-0.27,1.7015581095
2020-04-19 13:30:00,1.7845,-0.292,1.8082323551,0.0945,-0.012,0.09525885790000001,1.69,-0.28,1.7130382366,1.6745,-0.28200000000000003,1.6980795771000001,0.0945,-0.012,0.09525885790000001,1.58,-0.27,1.6029036153
2020-04-19 14:00:00,1.7255,-0.9025000000000001,1.947268985,0.0555,-0.0125,0.0568902452,1.67,-0.89,1.8923530326,1.8054999999999999,0.34750000000000003,1.8386371311,0.0555,-0.0125,0.0568902452,1.75,0.36,1.7866449004
2020-04-19 14:30:00,1.6245,-0.553,1.7160446527,0.0945,-0.013000000000000001,0.09538998900000001,1.53,-0.54,1.6224980740000001,1.7045,-0.003,1.7045026401,0.0945,-0.013000000000000001,0.09538998900000001,1.6099999999999999,0.01,1.6100310556
2020-04-19 15:00:00,1.619,-0.256,1.6391147001,0.139,-0.016,0.13991783300000002,1.48,-0.24,1.4993331851,1.5190000000000001,-0.28600000000000003,1.5456898136000001,0.139,-0.016,0.13991783300000002,1.38,-0.27,1.4061649974
2020-04-19 15:30:00,1.6684999999999999,-0.383,1.7118940534,0.08850000000000001,-0.013000000000000001,0.0894497065,1.58,-0.37,1.6227445887,1.5185,-0.233,1.5362718672,0.08850000000000001,-0.013000000000000001,0.0894497065,1.43,-0.22,1.4468241082
2020-04-19 16:00:00,1.7455,-0.232,1.7608504337,0.10550000000000001,-0.012,0.10618027120000001,1.6400000000000001,-0.22,1.6546903033,1.5755,-0.272,1.5988071335,0.10550000000000001,-0.012,0.10618027120000001,1.47,-0.26,1.4928161307
2020-04-19 16:30:00,1.924,-0.229,1.9375801919,0.084,-0.009000000000000001,0.08448076700000001,1.8399999999999999,-0.22,1.8531055016,1.814,-0.229,1.8283973857,0.084,-0.009000000000000001,0.08448076700000001,1.73,-0.22,1.7439323381
2020-04-19 17:00:00,1.966,-0.227,1.9790616463,0.056,-0.007,0.0564358042,1.9100000000000001,-0.22,1.9226284092,1.936,-0.227,1.9492626811,0.056,-0.007,0.0564358042,1.88,-0.22,1.8928285712
2020-04-19 17:30:00,1.9495,-0.28600000000000003,1.9703670343000002,0.0395,-0.006,0.0399530975,1.9100000000000001,-0.28,1.9304144633,1.9695,-0.266,1.9873817575000001,0.0395,-0.006,0.0399530975,1.9300000000000002,-0.26,1.9474342094
2020-04-19 18:00:00,1.9695,-0.28200000000000003,1.9895864520000002,0.0195,-0.002,0.0196022958,1.9500000000000002,-0.28,1.97,2.0595,-0.262,2.0760983238,0.0195,-0.002,0.0196022958,2.04,-0.26,2.0565018843
2020-04-19 18:30:00,1.9929999999999999,-0.28150000000000003,2.0127819678,0.013000000000000001,-0.0015,0.0130862523,1.98,-0.28,1.9996999775000002,2.153,-0.1715,2.1598197263,0.013000000000000001,-0.0015,0.0130862523,2.14,-0.17,2.1467417171
2020-04-19 19:00:00,1.957,-0.2805,1.9770000632,0.007,-0.0005,0.0070178344,1.9500000000000002,-0.28,1.97,2.167,-0.2505,2.1814305513,0.007,-0.0005,0.0070178344,2.16,-0.25,2.1744194628
2020-04-19 19:30:00,1.9125,-0.2785,1.9326713378,0.0025,0.0015,0.0029154759,1.9100000000000001,-0.28,1.9304144633,2.1625,-0.2485,2.1767311501,0.0025,0.0015,0.0029154759,2.16,-0.25,2.1744194628
2020-04-19 20:00:00,1.9105,-0.47850000000000004,1.9695107260000002,0.0005,0.0015,0.0015811388,1.9100000000000001,-0.48,1.9693907687,2.2205,-0.08850000000000001,2.2222629232,0.0005,0.0015,0.0015811388,2.22,-0.09,2.2218235754
2020-04-19 20:30:00,1.8,-1.018,2.0679274649,0.0,0.002,0.002,1.8,-1.02,2.0689127579,2.26,0.462,2.3067388235,0.0,0.002,0.002,2.26,0.46,2.3063390904
2020-04-19 21:00:00,1.85,-0.6875,1.9736150207,0.0,0.0025,0.0025,1.85,-0.6900000000000001,1.9744872752,2.23,0.0925,2.2319176172,0.0,0.0025,0.0025,2.23,0.09,2.2318154046
2020-04-19 21:30:00,1.85,-0.3375,1.8805335014,0.0,0.0025,0.0025,1.85,-0.34,1.8809837852,2.12,-0.3375,2.1466965901,0.0,0.0025,0.0025,2.12,-0.34,2.1470910554
2020-04-19 22:00:00,1.73,-0.3375,1.7626134715,0.0,0.0025,0.0025,1.73,-0.34,1.7630938716,1.99,-0.3375,2.0184167682,0.0,0.0025,0.0025,1.99,-0.34,2.0188362985
2020-04-19 22:30:00,1.6800000000000002,-0.3175,1.7097386496,0.0,0.0025,0.0025,1.6800000000000002,-0.32,1.7102046661,1.92,-0.3375,1.9494374188,0.0,0.0025,0.0025,1.92,-0.34,1.9498717907
2020-04-19 23:00:00,1.56,-0.498,1.6375603806,0.0,0.002,0.002,1.56,-0.5,1.6381697104000001,1.82,-0.128,1.8244955467000001,0.0,0.002,0.002,1.82,-0.13,1.8246369502
2020-04-19 23:30:00,1.47,-0.34800000000000003,1.510630332,0.0,0.002,0.002,1.47,-0.35000000000000003,1.5110923201,1.6600000000000001,-0.34800000000000003,1.6960849035,0.0,0.002,0.002,1.6600000000000001,-0.35000000000000003,1.6964963896
2020-04-20 00:00:00,1.4,-0.438,1.4669164939,0.0,0.002,0.002,1.4,-0.44,1.4675149062,1.58,-0.268,1.6025679393,0.0,0.002,0.002,1.58,-0.27,1.6029036153
2020-04-20 00:30:00,1.33,-0.308,1.3651974216,0.0,0.002,0.002,1.33,-0.31,1.3656500284,1.5,-0.34800000000000003,1.5398389526,0.0,0.002,0.002,1.5,-0.35000000000000003,1.5402921801
2020-04-20 01:00:00,1.33,-0.3075,1.3650847043,0.0,0.0025,0.0025,1.33,-0.31,1.3656500284,1.48,-0.3275,1.5158021804000001,0.0,0.0025,0.0025,1.48,-0.33,1.5163442881
2020-04-20 01:30:00,1.3,-0.3075,1.3358728420000001,0.0,0.0025,0.0025,1.3,-0.31,1.3364505227999999,1.45,-0.34750000000000003,1.4910587681,0.0,0.0025,0.0025,1.45,-0.35000000000000003,1.491643389
2020-04-20 02:00:00,1.25,-0.338,1.2948915012,0.0,0.002,0.002,1.25,-0.34,1.2954149914,1.4,-0.34800000000000003,1.4426032025,0.0,0.002,0.002,1.4,-0.35000000000000003,1.443086969
2020-04-20 02:30:00,1.25,-0.3375,1.2947610783,0.0,0.0025,0.0025,1.25,-0.34,1.2954149914,1.4,-0.34750000000000003,1.4424826689,0.0,0.0025,0.0025,1.4,-0.35000000000000003,1.443086969
2020-04-20 03:00:00,1.25,-0.3375,1.2947610783,0.0,0.0025,0.0025,1.25,-0.34,1.2954149914,1.4,-0.34750000000000003,1.4424826689,0.0,0.0025,0.0025,1.4,-0.35000000000000003,1.443086969
2020-04-20 03:30:00,1.25,-0.28750000000000003,1.282636445,0.0,0.0025,0.0025,1.25,-0.29,1.2831991272,1.4,-0.3075,1.4333723347,0.0,0.0025,0.0025,1.4,-0.31,1.4339107364
2020-04-20 04:00:00,1.25,-0.28750000000000003,1.282636445,0.0,0.0025,0.0025,1.25,-0.29,1.2831991272,1.37,-0.34750000000000003,1.4133846787,0.0,0.0025,0.0025,1.37,-0.35000000000000003,1.4140014144
2020-04-20 04:30:00,1.25,-0.2675,1.2783020965,0.0,0.0025,0.0025,1.25,-0.27,1.2788275881,1.4,-0.2975,1.4312603711,0.0,0.0025,0.0025,1.4,-0.30000000000000004,1.4317821063
2020-04-20 05:00:00,1.28,-0.2675,1.3076529547,0.0,0.0025,0.0025,1.28,-0.27,1.308166656,1.42,-0.2975,1.4508295041000001,0.0,0.0025,0.0025,1.42,-0.30000000000000004,1.4513442045
2020-04-20 05:30:00,1.32,-0.23750000000000002,1.3411958284,0.0,0.0025,0.0025,1.32,-0.24,1.3416407865,1.46,-0.2975,1.4900020973,0.0,0.0025,0.0025,1.46,-0.30000000000000004,1.4905032707
2020-04-20 06:00:00,1.4,-0.23750000000000002,1.4200022007,0.0,0.0025,0.0025,1.4,-0.24,1.4204224724,1.54,-0.2575,1.5613795983,0.0,0.0025,0.0025,1.54,-0.26,1.5617938404
2020-04-20 06:30:00,1.6099999999999999,-0.038,1.6104483848000002,0.0,0.002,0.002,1.6099999999999999,-0.04,1.6104968178,1.79,-0.068,1.7912911544,0.0,0.002,0.002,1.79,-0.07,1.7913681922
2020-04-20 07:00:00,1.6905000000000001,-0.0085,1.6905213693,0.0005,0.0015,0.0015811388,1.69,-0.01,1.6900295855,1.8705,-0.0285,1.8707171085,0.0005,0.0015,0.0015811388,1.87,-0.03,1.8702406262
2020-04-20 07:30:00,1.8425,-0.01,1.8425271368,0.0025,0.0,0.0025,1.8399999999999999,-0.01,1.8400271737,2.0225,-0.03,2.0227224847,0.0025,0.0,0.0025,2.02,-0.03,2.02022276
2020-04-20 08:00:00,2.048,0.0685,2.0491452486,0.008,-0.0015,0.0081394103,2.04,0.07,2.0412006271,2.208,0.08850000000000001,2.2097728956,0.008,-0.0015,0.0081394103,2.2,0.09,2.2018401395
2020-04-20 08:30:00,2.148,-0.025,2.1481454792,0.018000000000000002,-0.015,0.023430749,2.13,-0.01,2.130023474,2.308,0.405,2.3432646031,0.018000000000000002,-0.015,0.023430749,2.29,0.42,2.3281967271
2020-04-20 09:00:00,2.324,0.201,2.3326759312,0.044,-0.019,0.0479270279,2.2800000000000002,0.22,2.2905894438,2.384,0.231,2.3951653388,0.044,-0.019,0.0479270279,2.34,0.25,2.3533168083
2020-04-20 09:30:00,2.467,0.273,2.4820592257,0.067,-0.017,0.0691230786,2.4,0.29,2.4174573419,2.467,0.253,2.4799391122,0.067,-0.017,0.0691230786,2.4,0.27,2.4151397475
2020-04-20 10:00:00,2.483,0.269,2.4975287786,0.083,-0.021,0.0856154192,2.4,0.29,2.4174573419,2.403,0.249,2.4158663042,0.083,-0.021,0.0856154192,2.32,0.27,2.3356583654
2020-04-20 10:30:00,2.471,0.268,2.4854908972,0.111,-0.022,0.1131591799,2.36,0.29,2.3777510383,2.3609999999999998,0.328,2.3836746842,0.111,-0.022,0.1131591799,2.25,0.35000000000000003,2.2770595073
2020-04-20 11:00:00,2.2275,-0.1015,2.2298113149,0.11750000000000001,-0.021500000000000002,0.1194508267,2.11,-0.08,2.111516043,2.1175,0.4585,2.1665706774,0.11750000000000001,-0.021500000000000002,0.1194508267,2.0,0.48,2.0567936211
2020-04-20 11:30:00,2.3015,0.1865,2.3090440663000003,0.12150000000000001,-0.0235,0.1237517677,2.18,0.21,2.1900913223,2.1015,0.24650000000000002,2.1159074885,0.12150000000000001,-0.0235,0.1237517677,1.98,0.27,1.998324298
2020-04-20 12:00:00,2.358,0.2575,2.3720181808,0.128,-0.022500000000000003,0.1299624946,2.23,0.28,2.2475097330000002,2.108,0.24750000000000003,2.1224797408,0.128,-0.022500000000000003,0.1299624946,1.98,0.27,1.998324298
2020-04-20 12:30:00,2.3605,0.23600000000000002,2.3722681657,0.1305,-0.024,0.1326885451,2.23,0.26,2.2451057882,2.1105,0.226,2.1225659589,0.1305,-0.024,0.1326885451,1.98,0.25,1.9957204213000002
2020-04-20 13:00:00,2.295,0.1685,2.3011773617,0.135,-0.021500000000000002,0.1367013167,2.16,0.19,2.1683403792,2.045,0.14850000000000002,2.050384659,0.135,-0.021500000000000002,0.1367013167,1.9100000000000001,0.17,1.9175505207999999
2020-04-20 13:30:00,2.2545,0.167,2.2606767239,0.1345,-0.023,0.1364523726,2.12,0.19,2.1284971223999998,1.9945,0.147,1.9999098105000002,0.1345,-0.023,0.1364523726,1.8599999999999999,0.17,1.8677526602999999
2020-04-20 14:00:00,2.252,0.188,2.2598336222,0.132,-0.022,0.1338207757,2.12,0.21,2.1303755537,1.992,0.178,1.999936999,0.132,-0.022,0.1338207757,1.8599999999999999,0.2,1.8707217858
2020-04-20 14:30:00,2.2455,0.187,2.2532730083,0.1255,-0.023,0.1275901642,2.12,0.21,2.1303755537,1.9855,0.177,1.993373836,0.1255,-0.023,0.1275901642,1.8599999999999999,0.2,1.8707217858
2020-04-20 15:00:00,2.2345,0.188,2.2423947578,0.1145,-0.022,0.1165943824,2.12,0.21,2.1303755537,1.9745,0.198,1.9844027439,0.1145,-0.022,0.1165943824,1.8599999999999999,0.22,1.8729655630000002
2020-04-20 15:30:00,2.1315,0.15,2.1367714548,0.1015,-0.02,0.1034516795,2.03,0.17,2.0371057901,1.8915000000000002,0.13,1.8959620909,0.1015,-0.02,0.1034516795,1.79,0.15,1.7962739212
2020-04-20 16:00:00,2.05,-0.197,2.059443857,0.09,-0.017,0.0915914843,1.96,-0.18,1.9682479519,1.88,0.353,1.9128536274,0.09,-0.017,0.0915914843,1.79,0.37,1.8278402556
2020-04-20 16:30:00,2.081,0.0915,2.0830106217,0.07100000000000001,-0.018500000000000003,0.0733706345,2.01,0.11,2.0130076999,1.911,0.051500000000000004,1.9116938170000002,0.07100000000000001,-0.018500000000000003,0.0733706345,1.8399999999999999,0.07,1.8413310403
2020-04-20 17:00:00,2.056,-0.5195000000000001,2.1206169503,0.126,-0.0195,0.1275,1.9300000000000002,-0.5,1.9937151251,2.086,0.6305000000000001,2.1792031227,0.126,-0.0195,0.1275,1.96,0.65,2.0649697334
2020-04-20 17:30:00,2.475,-0.17350000000000002,2.4810738099,4.185,-0.28350000000000003,4.1945914283,-1.71,0.11,1.7135343592,2.315,0.3865,2.3470422344,4.185,-0.28350000000000003,4.1945914283,-1.87,0.67,1.9864037857
2020-04-20 18:00:00,2.5885,0.035500000000000004,2.588743421,4.8085,-0.3945,4.8246556872,-2.22,0.43,2.2612607103,2.4385,0.1155,2.4412338069,4.8085,-0.3945,4.8246556872,-2.37,0.51,2.4242524621
2020-04-20 18:30:00,2.449,-0.308,2.4682919195,4.789,-0.418,4.8072076094,-2.34,0.11,2.3425840433,2.3890000000000002,0.222,2.3992926041000002,4.789,-0.418,4.8072076094,-2.4,0.64,2.4838679514
2020-04-20 19:00:00,2.409,-0.6605000000000001,2.4979073742,4.779,-0.4005,4.7957524175,-2.37,-0.26,2.3842189497,2.459,0.5695,2.5240862208,4.779,-0.4005,4.7957524175,-2.32,0.97,2.5146172671
2020-04-20 19:30:00,2.477,-0.155,2.4818448783,4.797,-0.445,4.8175962886,-2.32,0.29,2.338054747,2.527,0.195,2.5345125764,4.797,-0.445,4.8175962886,-2.27,0.64,2.358495283
2020-04-20 20:00:00,2.4725,-0.24750000000000003,2.4848566357,4.7925,-0.41750000000000004,4.8106509435,-2.32,0.17,2.32622011,2.5525,0.2525,2.5649585767,4.7925,-0.41750000000000004,4.8106509435,-2.24,0.67,2.338054747
2020-04-20 20:30:00,2.067,-0.31,2.0901169824,0.457,0.03,0.4579836242,1.6099999999999999,-0.34,1.6455090398,2.387,0.28,2.403366181,0.457,0.03,0.4579836242,1.9300000000000002,0.25,1.9461243537000001
2020-04-20 21:00:00,2.03,-0.17750000000000002,2.037745384,0.0,0.0025,0.0025,2.03,-0.18,2.0379646709,2.35,0.0825,2.3514476924,0.0,0.0025,0.0025,2.35,0.08,2.3513613078
2020-04-20 21:30:00,2.0,-0.1275,2.0040599417,0.0,0.0025,0.0025,2.0,-0.13,2.0042205467,2.29,0.0625,2.2908527342,0.0,0.0025,0.0025,2.29,0.06,2.2907858913
2020-04-20 22:00:00,1.9,-0.3975,1.9411352993,0.0,0.0025,0.0025,1.9,-0.4,1.9416487839,2.22,0.2225,2.2311221952,0.0,0.0025,0.0025,2.22,0.22,2.2308742681
2020-04-20 22:30:00,1.72,-0.8675,1.9263842426000002,0.0,0.0025,0.0025,1.72,-0.87,1.9275113489,2.12,0.6125,2.2067071056,0.0,0.0025,0.0025,2.12,0.61,2.2060145058
2020-04-20 23:00:00,1.72,-0.20800000000000002,1.7325310964,0.0,0.002,0.002,1.72,-0.21,1.7327723450999999,1.9300000000000002,-0.108,1.9330193998,0.0,0.002,0.002,1.9300000000000002,-0.11,1.9331321734
2020-04-20 23:30:00,1.62,-0.158,1.627686702,0.0,0.002,0.002,1.62,-0.16,1.6278820596,1.83,-0.028,1.8302141951,0.0,0.002,0.002,1.83,-0.03,1.8302458851
2020-04-21 00:00:00,1.53,-0.128,1.5353449124,0.0,0.002,0.002,1.53,-0.13,1.5355129436000001,1.69,-0.138,1.6956249585,0.0,0.002,0.002,1.69,-0.14,1.695788902
2020-04-21 00:30:00,1.3900000000000001,-0.20750000000000002,1.4054025224,0.0,0.0025,0.0025,1.3900000000000001,-0.21,1.4057738083,1.54,-0.20750000000000002,1.5539164231,0.0,0.0025,0.0025,1.54,-0.21,1.5542522318
2020-04-21 01:00:00,1.35,-0.24750000000000003,1.3725,0.0,0.0025,0.0025,1.35,-0.25,1.3729530218,1.49,-0.2675,1.5138217365000002,0.0,0.0025,0.0025,1.49,-0.27,1.5142654985
2020-04-21 01:30:00,1.33,-0.28750000000000003,1.3607190195,0.0,0.0025,0.0025,1.33,-0.29,1.3612494261,1.46,-0.2975,1.4900020973,0.0,0.0025,0.0025,1.46,-0.30000000000000004,1.4905032707
2020-04-21 02:00:00,1.23,-1.0175,1.5963101986,0.0,0.0025,0.0025,1.23,-1.02,1.5979048783,1.51,0.4525,1.5763426817,0.0,0.0025,0.0025,1.51,0.45,1.5756268594
2020-04-21 02:30:00,1.23,-0.7475,1.4393249286,0.0,0.0025,0.0025,1.23,-0.75,1.4406248644000001,1.48,0.1525,1.4878360965000001,0.0,0.0025,0.0025,1.48,0.15,1.4875819305
2020-04-21 03:00:00,1.31,-0.2975,1.3433563377,0.0,0.0025,0.0025,1.31,-0.30000000000000004,1.3439121995,1.44,-0.2775,1.4664945448,0.0,0.0025,0.0025,1.44,-0.28,1.4669696657
2020-04-21 03:30:00,1.34,-0.1575,1.3492243142,0.0,0.0025,0.0025,1.34,-0.16,1.3495184326,1.47,-0.1975,1.483208094,0.0,0.0025,0.0025,1.47,-0.2,1.4835430563
2020-04-21 04:00:00,1.42,-0.0775,1.4221133042,0.0,0.0025,0.0025,1.42,-0.08,1.4222517358,1.55,-0.0975,1.5530635047999999,0.0,0.0025,0.0025,1.55,-0.1,1.5532224567
2020-04-21 04:30:00,1.46,-0.0275,1.4602589668000001,0.0,0.0025,0.0025,1.46,-0.03,1.4603081867,1.6099999999999999,-0.0575,1.6110264585,0.0,0.0025,0.0025,1.6099999999999999,-0.06,1.6111176245
2020-04-21 05:00:00,1.4100000000000001,-0.618,1.5394882267,0.0,0.002,0.002,1.4100000000000001,-0.62,1.5402921801,1.67,0.482,1.7381668504,0.0,0.002,0.002,1.67,0.48,1.7376133057
2020-04-21 05:30:00,1.52,-0.0275,1.5202487461,0.0,0.0025,0.0025,1.52,-0.03,1.5202960238,1.67,-0.0675,1.67136359,0.0,0.0025,0.0025,1.67,-0.07,1.671466422
2020-04-21 06:00:00,1.55,-0.028,1.5502528826000002,0.0,0.002,0.002,1.55,-0.03,1.5502902954,1.7000000000000002,-0.068,1.7013594564,0.0,0.002,0.002,1.7000000000000002,-0.07,1.7014405661
2020-04-21 06:30:00,1.57,-0.0575,1.571052593,0.0,0.0025,0.0025,1.57,-0.06,1.5711460785,1.74,-0.0675,1.741308775,0.0,0.0025,0.0025,1.74,-0.07,1.7414074767
2020-04-21 07:00:00,1.7405,0.021,1.7406266831,0.0005,0.001,0.0011180340000000002,1.74,0.02,1.7401149387000001,1.9105,0.031,1.9107514883,0.0005,0.001,0.0011180340000000002,1.9100000000000001,0.03,1.9102355876
2020-04-21 07:30:00,1.7725,-0.5595,1.858708288,0.0025,0.0005,0.0025495098,1.77,-0.56,1.8564751547,2.0825,0.6705,2.1877788965000002,0.0025,0.0005,0.0025495098,2.08,0.67,2.1852459816
2020-04-21 08:00:00,1.9769999999999999,-0.0115,1.9770334469000002,0.007,-0.0015,0.0071589105,1.97,-0.01,1.9700253805,2.167,0.2685,2.1835707568,0.007,-0.0015,0.0071589105,2.16,0.27,2.176809592
2020-04-21 08:30:00,2.0335,0.126,2.0373998748,0.0135,-0.004,0.0140801278,2.02,0.13,2.0241788459,2.1735,0.176,2.180614191,0.0135,-0.004,0.0140801278,2.16,0.18,2.1674870242
2020-04-21 09:00:00,2.0575,-0.20950000000000002,2.0681384141,0.0375,-0.0195,0.0422670084,2.02,-0.19,2.0289159667,2.1775,0.42050000000000004,2.2177300332,0.0375,-0.0195,0.0422670084,2.14,0.44,2.1847654336
2020-04-21 09:30:00,2.0905,0.093,2.0925676214,0.07050000000000001,-0.017,0.0725206867,2.02,0.11,2.0229928324,2.0905,0.093,2.0925676214,0.07050000000000001,-0.017,0.0725206867,2.02,0.11,2.0229928324
2020-04-21 10:00:00,2.134,0.08850000000000001,2.1358343218,0.084,-0.021500000000000002,0.0867078428,2.05,0.11,2.0529490982,2.084,0.08850000000000001,2.0858782922,0.084,-0.021500000000000002,0.0867078428,2.0,0.11,2.0030227158
2020-04-21 10:30:00,2.067,-0.2205,2.078727796,0.107,-0.0205,0.1089460876,1.96,-0.2,1.970177657,2.027,0.34950000000000003,2.056910122,0.107,-0.0205,0.1089460876,1.92,0.37,1.9553260598
2020-04-21 11:00:00,2.079,-0.2805,2.0978372792,0.11900000000000001,-0.0205,0.12075284680000001,1.96,-0.26,1.9771696943000001,2.039,0.5195000000000001,2.1041390757,0.11900000000000001,-0.0205,0.12075284680000001,1.92,0.54,1.9944924166
2020-04-21 11:30:00,2.18,0.14850000000000002,2.1850520017,0.13,-0.021500000000000002,0.13176589090000002,2.05,0.17,2.0570367036,1.98,0.1285,1.9841653787,0.13,-0.021500000000000002,0.13176589090000002,1.85,0.15,1.8560711193000001
2020-04-21 12:00:00,2.3735,0.146,2.3779861753000002,0.1335,-0.024,0.1356401489,2.24,0.17,2.2464416307,2.1235,0.126,2.1272348836,0.1335,-0.024,0.1356401489,1.99,0.15,1.9956452591
2020-04-21 12:30:00,2.2895,0.146,2.2941504419,0.1295,-0.024,0.1317051631,2.16,0.17,2.1666794871,2.0495,0.126,2.053369487,0.1295,-0.024,0.1317051631,1.92,0.15,1.9258504615
2020-04-21 13:00:00,2.243,0.115,2.2459461258,0.133,-0.025,0.1353292282,2.11,0.14,2.1146394492,1.9929999999999999,0.095,1.9952628899,0.133,-0.025,0.1353292282,1.8599999999999999,0.12,1.863866948
2020-04-21 13:30:00,2.2465,0.14750000000000002,2.2513370472,0.1365,-0.022500000000000003,0.1383419676,2.11,0.17,2.1168372635,1.9965000000000002,0.1275,2.0005670446,0.1365,-0.022500000000000003,0.1383419676,1.8599999999999999,0.15,1.8660385848
2020-04-21 14:00:00,2.168,0.14650000000000002,2.1729441433,0.138,-0.0235,0.1399866065,2.03,0.17,2.0371057901,1.8980000000000001,0.1265,1.9022108847,0.138,-0.0235,0.1399866065,1.76,0.15,1.76638048
2020-04-21 14:30:00,2.1585,0.14550000000000002,2.1633983683,0.1285,-0.0245,0.1308147545,2.03,0.17,2.0371057901,1.8885,0.1255,1.8926654485,0.1285,-0.0245,0.1308147545,1.76,0.15,1.76638048
2020-04-21 15:00:00,2.1295,0.148,2.1346367958,0.11950000000000001,-0.022,0.1215082302,2.01,0.17,2.0171762442,1.8795000000000002,0.128,1.8838535638,0.11950000000000001,-0.022,0.1215082302,1.76,0.15,1.76638048
2020-04-21 15:30:00,1.9845000000000002,-0.17250000000000001,1.9919830572000001,0.10450000000000001,-0.022500000000000003,0.1068948081,1.88,-0.15,1.8859745491000002,1.7945,0.2275,1.8088633171000001,0.10450000000000001,-0.022500000000000003,0.1068948081,1.69,0.25,1.7083910559
2020-04-21 16:00:00,1.9060000000000001,-0.5595,1.9864229786,0.08600000000000001,-0.0195,0.0881830483,1.82,-0.54,1.8984203960000001,1.826,0.5205000000000001,1.8987354344,0.08600000000000001,-0.0195,0.0881830483,1.74,0.54,1.8218671740999999
2020-04-21 16:30:00,1.9695,0.0195,1.9695965323,0.0695,-0.0205,0.072460334,1.9,0.04,1.9004210060000002,1.8094999999999999,-0.0005,1.8095000691,0.0695,-0.0205,0.072460334,1.74,0.02,1.7401149387000001
2020-04-21 17:00:00,2.0965,0.0245,2.0966431504,0.0565,-0.0155,0.058587541300000004,2.04,0.04,2.0403921192,2.0165,0.0045000000000000005,2.0165050211,0.0565,-0.0155,0.058587541300000004,1.96,0.02,1.9601020382
2020-04-21 17:30:00,2.1275,-0.323,2.1518794692,0.0375,-0.013000000000000001,0.0396894192,2.09,-0.31,2.112865353,2.1975,0.297,2.2174794813,0.0375,-0.013000000000000001,0.0396894192,2.16,0.31,2.182131985
2020-04-21 18:00:00,2.0885,-0.807,2.2389911233,0.0585,-0.007,0.058917314900000003,2.03,-0.8,2.1819486703,2.3485,0.763,2.4693361962,0.0585,-0.007,0.058917314900000003,2.29,0.77,2.4159884106
2020-04-21 18:30:00,2.3765,-0.8945000000000001,2.5392681032,4.6865,-0.5145000000000001,4.7146571986,-2.31,-0.38,2.3410467744,2.4065,0.7655000000000001,2.5253182968,4.6865,-0.5145000000000001,4.7146571986,-2.2800000000000002,1.28,2.6147275193
2020-04-21 19:00:00,2.442,-0.7565000000000001,2.5564929591,4.812,-0.4965,4.8375465114,-2.37,-0.26,2.3842189497,2.532,0.7435,2.6389043655,4.812,-0.4965,4.8375465114,-2.2800000000000002,1.24,2.5953805116
2020-04-21 19:30:00,2.4815,-0.0835,2.4829044484000002,4.8115,-0.4435,4.8318965738,-2.33,0.36,2.3576471322,2.5315,0.026500000000000003,2.5316386986,4.8115,-0.4435,4.8318965738,-2.2800000000000002,0.47000000000000003,2.3279390026
2020-04-21 20:00:00,2.062,-0.6065,2.1493455399,0.522,0.0135,0.5221745398000001,1.54,-0.62,1.6601204776,2.442,0.5135000000000001,2.4954050272,0.522,0.0135,0.5221745398000001,1.92,0.5,1.9840362900000001
2020-04-21 20:30:00,2.2785,-0.868,2.4382342484,4.6185,-0.508,4.6463540814,-2.34,-0.36,2.3675303588,2.4485,0.772,2.5673208311,4.6185,-0.508,4.6463540814,-2.17,1.28,2.5193848456
2020-04-21 21:00:00,2.2925,-0.8955000000000001,2.4611941207,4.7725,-0.4655,4.795148225,-2.48,-0.43,2.5170021851,2.4425,0.7245,2.5476864996,4.7725,-0.4655,4.795148225,-2.33,1.19,2.6162950904
2020-04-21 21:30:00,2.329,-0.343,2.354121917,4.559,-0.323,4.5704277699,-2.23,-0.02,2.2300896843,2.429,0.137,2.4328604563000003,4.559,-0.323,4.5704277699,-2.13,0.46,2.179105321
2020-04-21 22:00:00,2.225,-0.708,2.3349280503,4.815,-0.438,4.8348804535,-2.59,-0.27,2.60403533,2.315,0.462,2.3606501223,4.815,-0.438,4.8348804535,-2.5,0.9,2.6570660511
2020-04-21 22:30:00,2.111,-0.723,2.2313784977,4.801,-0.433,4.82048649,-2.69,-0.29,2.7055868125,2.181,0.467,2.2304371769,4.801,-0.433,4.82048649,-2.62,0.9,2.7702707449
2020-04-21 23:00:00,1.763,-0.1585,1.7701105191000002,0.383,0.051500000000000004,0.38644695630000003,1.38,-0.21,1.3958868148999999,1.963,-0.1585,1.9693885472,0.383,0.051500000000000004,0.38644695630000003,1.58,-0.21,1.5938946013000002
2020-04-21 23:30:00,1.55,-0.6975,1.6997076955,0.0,0.0025,0.0025,1.55,-0.7000000000000001,1.7007351352,1.8599999999999999,0.36250000000000004,1.8949950528000001,0.0,0.0025,0.0025,1.8599999999999999,0.36,1.8945184085000002
2020-04-22 00:00:00,1.47,-0.9275,1.7381473614,0.0,0.0025,0.0025,1.47,-0.93,1.7394826817,1.82,0.6125,1.9203010832,0.0,0.0025,0.0025,1.82,0.61,1.9195051446
2020-04-22 00:30:00,1.38,-0.9275,1.6627255486,0.0,0.0025,0.0025,1.38,-0.93,1.6641213898,1.71,0.6125,1.8163854905,0.0,0.0025,0.0025,1.71,0.61,1.8155439956000001
2020-04-22 01:00:00,1.35,-0.9275,1.6379121619,0.0,0.0025,0.0025,1.35,-0.93,1.6393291311,1.6800000000000002,0.6125,1.7881712027,0.0,0.0025,0.0025,1.6800000000000002,0.61,1.7873164241000001
2020-04-22 01:30:00,1.35,-0.9275,1.6379121619,0.0,0.0025,0.0025,1.35,-0.93,1.6393291311,1.6800000000000002,0.6125,1.7881712027,0.0,0.0025,0.0025,1.6800000000000002,0.61,1.7873164241000001
2020-04-22 02:00:00,1.32,-0.9275,1.6132750076,0.0,0.0025,0.0025,1.32,-0.93,1.6147135969000002,1.6400000000000001,0.6125,1.7506445242000002,0.0,0.0025,0.0025,1.6400000000000001,0.61,1.7497714136
2020-04-22 02:30:00,1.29,-0.9275,1.588822284,0.0,0.0025,0.0025,1.29,-0.93,1.5902829937,1.6,0.6125,1.7132297715,0.0,0.0025,0.0025,1.6,0.61,1.7123375835
2020-04-22 03:00:00,1.38,-0.228,1.3987079752,0.0,0.002,0.002,1.38,-0.23,1.399035382,1.54,-0.068,1.5415005676,0.0,0.002,0.002,1.54,-0.07,1.5415900882
2020-04-22 03:30:00,1.3599999999999999,-0.14750000000000002,1.3679752373,0.0,0.0025,0.0025,1.3599999999999999,-0.15,1.3682470537,1.5,-0.1875,1.5116733278,0.0,0.0025,0.0025,1.5,-0.19,1.5119854497
2020-04-22 04:00:00,1.4,-0.11750000000000001,1.4049221509,0.0,0.0025,0.0025,1.4,-0.12,1.4051334456,1.54,-0.14750000000000002,1.5470475914000001,0.0,0.0025,0.0025,1.54,-0.15,1.5472879499
2020-04-22 04:30:00,1.4,-0.0975,1.4033909826,0.0,0.0025,0.0025,1.4,-0.1,1.4035668848,1.54,-0.14750000000000002,1.5470475914000001,0.0,0.0025,0.0025,1.54,-0.15,1.5472879499
2020-04-22 05:00:00,1.42,-0.0775,1.4221133042,0.0,0.0025,0.0025,1.42,-0.08,1.4222517358,1.57,-0.0975,1.5730245548,0.0,0.0025,0.0025,1.57,-0.1,1.5731814898
2020-04-22 05:30:00,1.46,-0.0775,1.462055488,0.0,0.0025,0.0025,1.46,-0.08,1.4621901381,1.6099999999999999,-0.11750000000000001,1.6142819611,0.0,0.0025,0.0025,1.6099999999999999,-0.12,1.6144658559
2020-04-22 06:00:00,1.49,-0.0775,1.4920141588,0.0,0.0025,0.0025,1.49,-0.08,1.4921461054,1.65,-0.08750000000000001,1.6523184469,0.0,0.0025,0.0025,1.65,-0.09,1.6524527225
2020-04-22 06:30:00,1.54,-0.0775,1.541948848,0.0,0.0025,0.0025,1.54,-0.08,1.5420765221,1.71,-0.08750000000000001,1.7122372061000002,0.0,0.0025,0.0025,1.71,-0.09,1.7123667831
2020-04-22 07:00:00,1.6375000000000002,-0.298,1.66439486,0.17750000000000002,-0.008,0.1776801902,1.46,-0.29,1.4885227576,1.8475000000000001,0.17200000000000001,1.8554892212,0.17750000000000002,-0.008,0.1776801902,1.67,0.18,1.6796725871
2020-04-22 07:30:00,2.0635,-0.764,2.200392749,4.4235,-0.374,4.4392824026,-2.36,-0.39,2.3920075251,2.1335,0.886,2.3101554601,4.4235,-0.374,4.4392824026,-2.29,1.26,2.6137520923
2020-04-22 08:00:00,2.235,-0.3055,2.2557826247,4.825,-0.4655,4.8474029387,-2.59,0.16,2.5949373788,2.215,0.5745,2.2882909015,4.825,-0.4655,4.8474029387,-2.61,1.04,2.8095729213
2020-04-22 08:30:00,2.326,0.1015,2.3282135319,4.8260000000000005,-0.3385,4.8378567827,-2.5,0.44,2.5384247084,2.216,0.14150000000000001,2.2205130601,4.8260000000000005,-0.3385,4.8378567827,-2.61,0.48,2.6537709018999998
