Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 09:00:00,2.3885,0.0695,2.3895109332,4.8485,-0.3705,4.8626353452,-2.46,0.44,2.4990398155999998,2.2385,0.1095,2.2411765883,4.8485,-0.3705,4.8626353452,-2.61,0.48,2.6537709018999998
2020-04-22 09:30:00,2.7085,-0.47700000000000004,2.7501820394000003,4.8785,-0.40700000000000003,4.8954480132,-2.17,-0.07,2.1711287387000002,2.5985,1.053,2.8037494984,4.8785,-0.40700000000000003,4.8954480132,-2.2800000000000002,1.46,2.7073972741
2020-04-22 10:00:00,2.779,-0.4355,2.812916858,4.889,-0.42550000000000004,4.9074811513,-2.11,-0.01,2.1100236965,2.609,0.7945,2.7272900927,4.889,-0.42550000000000004,4.9074811513,-2.2800000000000002,1.22,2.5858847615
2020-04-22 10:30:00,2.7635,-0.4355,2.7976047791000003,4.9035,-0.48550000000000004,4.927476281,-2.14,0.05,2.1405840325,2.5235000000000003,0.7545000000000001,2.6338797429,4.9035,-0.48550000000000004,4.927476281,-2.38,1.24,2.6836542251
2020-04-22 11:00:00,2.8275,0.2205,2.8360847131,4.8475,-0.47950000000000004,4.871157614,-2.02,0.7000000000000001,2.1378493867,2.4875,0.29050000000000004,2.5044054185,4.8475,-0.47950000000000004,4.871157614,-2.36,0.77,2.4824383174999998
2020-04-22 11:30:00,2.8715,0.2635,2.8835645476,4.8215,-0.40650000000000003,4.8386056359000005,-1.9500000000000002,0.67,2.0618923347,2.5115,0.3235,2.5322489017,4.8215,-0.40650000000000003,4.8386056359000005,-2.31,0.73,2.4226019069999998
2020-04-22 12:00:00,2.822,-0.194,2.8286604604,4.852,-0.394,4.8679708298,-2.03,0.2,2.0398284242,2.492,0.746,2.6012650768,4.852,-0.394,4.8679708298,-2.36,1.1400000000000001,2.6209158705
2020-04-22 12:30:00,2.8535,-0.5495,2.9059271326,4.8235,-0.3295,4.834741203,-1.97,-0.22,1.9822462007000001,2.5435,1.0605,2.7557308468,4.8235,-0.3295,4.834741203,-2.2800000000000002,1.3900000000000001,2.6702996087
2020-04-22 13:00:00,2.832,-0.14550000000000002,2.8357352221000003,4.872,-0.4055,4.8888459016,-2.04,0.26,2.0565018843,2.452,0.5745,2.5184031151,4.872,-0.4055,4.8888459016,-2.42,0.98,2.6109002279
2020-04-22 13:30:00,2.3245,0.2235,2.335220011,0.6345000000000001,-0.006500000000000001,0.6345332931000001,1.69,0.23,1.7055790805000002,2.0845,0.20350000000000001,2.0944098214,0.6345000000000001,-0.006500000000000001,0.6345332931000001,1.45,0.21,1.4651279808
2020-04-22 14:00:00,2.5435,0.131,2.5468712669,4.8035,-0.549,4.8347712717,-2.26,0.68,2.3600847442,2.0935,0.191,2.1021948649,4.8035,-0.549,4.8347712717,-2.71,0.74,2.8092169728
2020-04-22 14:30:00,2.476,0.1375,2.4798149629,4.866,-0.49250000000000005,4.8908600726,-2.39,0.63,2.4716391322,2.016,0.17750000000000002,2.0237989648,4.866,-0.49250000000000005,4.8908600726,-2.85,0.67,2.9276953393
2020-04-22 15:00:00,2.3890000000000002,0.14300000000000002,2.3932759975,4.849,-0.507,4.8754333141,-2.46,0.65,2.5444252789,1.949,0.193,1.9585326140000001,4.849,-0.507,4.8754333141,-2.9,0.7000000000000001,2.983286778
2020-04-22 15:30:00,2.279,-0.021500000000000002,2.2791014128000002,4.829,-0.49150000000000005,4.8539482125,-2.55,0.47000000000000003,2.5929519857,1.849,0.0285,1.8492196327000001,4.829,-0.49150000000000005,4.8539482125,-2.98,0.52,3.0250289255
2020-04-22 16:00:00,2.1835,-0.179,2.1908247876,4.8235,-0.419,4.8416643058,-2.64,0.24,2.6508866441,1.8035,0.121,1.8075544943000001,4.8235,-0.419,4.8416643058,-3.02,0.54,3.0678983034
2020-04-22 16:30:00,2.023,-0.022,2.0231196208,0.543,0.018000000000000002,0.5432982606,1.48,-0.04,1.4805404419000001,1.883,-0.032,1.8832718869,0.543,0.018000000000000002,0.5432982606,1.34,-0.05,1.3409325114000001
2020-04-22 17:00:00,2.0805,-0.268,2.0976902178,0.060500000000000005,-0.008,0.061026633500000003,2.02,-0.26,2.0366639389,2.1505,0.262,2.1664012209,0.060500000000000005,-0.008,0.061026633500000003,2.09,0.27,2.1073680267
2020-04-22 17:30:00,2.3855,-0.768,2.506079458,4.4055,-0.388,4.4225529109,-2.02,-0.38,2.0554318281,2.4255,0.812,2.5578104406,4.4055,-0.388,4.4225529109,-1.98,1.2,2.3152537658
2020-04-22 18:00:00,2.4775,-0.483,2.5241424781,4.8075,-0.47300000000000003,4.8307127062,-2.33,-0.01,2.3300214591,2.4975,0.447,2.5371864831,4.8075,-0.47300000000000003,4.8307127062,-2.31,0.92,2.4864633518
2020-04-22 18:30:00,2.46,-0.079,2.4612681691000002,4.37,-0.339,4.3831291334,-1.9100000000000001,0.26,1.9276151068,2.49,0.011,2.4900242971,4.37,-0.339,4.3831291334,-1.88,0.35000000000000003,1.9123022774
2020-04-22 19:00:00,2.5205,-0.07100000000000001,2.5214998017,4.8004999999999995,-0.451,4.8216388552,-2.2800000000000002,0.38,2.3114497615,2.5605,0.039,2.5607969951,4.8004999999999995,-0.451,4.8216388552,-2.24,0.49,2.2929675096
2020-04-22 19:30:00,2.422,-0.034,2.422238634,4.322,-0.304,4.3326781556,-1.9,0.27,1.9190883252000002,2.512,0.056,2.5126241263,4.322,-0.304,4.3326781556,-1.81,0.36,1.8454538737
2020-04-22 20:00:00,2.401,-0.053,2.4015848934,4.601,-0.433,4.6213298952,-2.2,0.38,2.2325769864,2.471,0.047,2.4714469446000003,4.601,-0.433,4.6213298952,-2.13,0.48,2.1834147568
2020-04-22 20:30:00,2.318,-0.6035,2.3952737317,4.408,-0.3135,4.4191341064,-2.09,-0.29,2.1100236965,2.468,0.4965,2.5174463748,4.408,-0.3135,4.4191341064,-1.94,0.81,2.1023082552
2020-04-22 21:00:00,2.319,-0.882,2.4810652954,4.569,-0.292,4.5783211989,-2.25,-0.59,2.3260696464,2.489,0.6980000000000001,2.5850193423,4.569,-0.292,4.5783211989,-2.08,0.99,2.3035841639
2020-04-22 21:30:00,2.29,-0.655,2.3818322779,4.57,-0.305,4.5801664817,-2.2800000000000002,-0.35000000000000003,2.3067076104,2.43,0.435,2.4686281616,4.57,-0.305,4.5801664817,-2.14,0.74,2.2643321311
2020-04-22 22:00:00,1.972,-0.08950000000000001,1.9740299516,0.462,0.0205,0.46245459240000003,1.51,-0.11,1.514001321,2.222,-0.08950000000000001,2.223801756,0.462,0.0205,0.46245459240000003,1.76,-0.11,1.7634341496000001
2020-04-22 22:30:00,1.8399999999999999,-0.3175,1.8671920764,0.0,0.0025,0.0025,1.8399999999999999,-0.32,1.8676188048,2.14,0.10250000000000001,2.142453325,0.0,0.0025,0.0025,2.14,0.1,2.1423351745
2020-04-22 23:00:00,1.71,-0.14750000000000002,1.7163496876000002,0.0,0.0025,0.0025,1.71,-0.15,1.7165663401,1.9300000000000002,-0.1575,1.9364158257000001,0.0,0.0025,0.0025,1.9300000000000002,-0.16,1.9366207682
2020-04-22 23:30:00,1.51,-0.848,1.7318210069000002,0.0,0.002,0.002,1.51,-0.85,1.7328012004,1.8599999999999999,0.552,1.9401814348,0.0,0.002,0.002,1.8599999999999999,0.55,1.9396133635
2020-04-23 00:00:00,1.49,-0.7375,1.6625300749,0.0,0.0025,0.0025,1.49,-0.74,1.6636405862,1.8,0.48250000000000004,1.8635466858,0.0,0.0025,0.0025,1.8,0.48,1.8629009636
2020-04-23 00:30:00,1.49,-0.1875,1.5017510613,0.0,0.0025,0.0025,1.49,-0.19,1.5020652449,1.63,-0.1875,1.6407486858,0.0,0.0025,0.0025,1.63,-0.19,1.6410362580000002
2020-04-23 01:00:00,1.43,-0.40750000000000003,1.4869284616,0.0,0.0025,0.0025,1.43,-0.41000000000000003,1.4876155417,1.63,0.0925,1.6326225069,0.0,0.0025,0.0025,1.63,0.09,1.6324827717
2020-04-23 01:30:00,1.43,-0.1575,1.4386473682,0.0,0.0025,0.0025,1.43,-0.16,1.4389232084999999,1.5899999999999999,-0.1575,1.5977816652999999,0.0,0.0025,0.0025,1.5899999999999999,-0.16,1.5980300373
2020-04-23 02:00:00,1.43,-0.158,1.4387021930000001,0.0,0.002,0.002,1.43,-0.16,1.4389232084999999,1.56,-0.158,1.5679808672000002,0.0,0.002,0.002,1.56,-0.16,1.5681836627
2020-04-23 02:30:00,1.34,-0.1575,1.3492243142,0.0,0.0025,0.0025,1.34,-0.16,1.3495184326,1.49,-0.1575,1.4983011213,0.0,0.0025,0.0025,1.49,-0.16,1.4985659812
2020-04-23 03:00:00,1.37,-0.158,1.3790808533,0.0,0.002,0.002,1.37,-0.16,1.3793114224,1.53,-0.158,1.5381365349,0.0,0.002,0.002,1.53,-0.16,1.5383432647
2020-04-23 03:30:00,1.37,-0.1275,1.3759201467,0.0,0.0025,0.0025,1.37,-0.13,1.3761540611,1.53,-0.1575,1.5380852544999999,0.0,0.0025,0.0025,1.53,-0.16,1.5383432647
2020-04-23 04:00:00,1.31,-0.7675000000000001,1.5182741024,0.0,0.0025,0.0025,1.31,-0.77,1.5195394039,1.6,0.4625,1.6655048034000002,0.0,0.0025,0.0025,1.6,0.46,1.6648123017
2020-04-23 04:30:00,1.33,-0.8175,1.5611554215,0.0,0.0025,0.0025,1.33,-0.8200000000000001,1.5624659996,1.63,0.6225,1.7448226987000002,0.0,0.0025,0.0025,1.63,0.62,1.7439323381
2020-04-23 05:00:00,1.33,-0.6375000000000001,1.4748919452,0.0,0.0025,0.0025,1.33,-0.64,1.4759742545,1.63,0.4425,1.6889956335,0.0,0.0025,0.0025,1.63,0.44,1.6883423823
2020-04-23 05:30:00,1.38,-0.5275000000000001,1.4773815519,0.0,0.0025,0.0025,1.38,-0.53,1.4782760229,1.63,0.3225,1.6615974994,0.0,0.0025,0.0025,1.63,0.32,1.661114084
2020-04-23 06:00:00,1.2375,-0.9215000000000001,1.542909103,0.23750000000000002,-0.0115,0.23777825800000002,1.0,-0.91,1.3520724833,1.5275,0.5585,1.6264004734,0.23750000000000002,-0.0115,0.23777825800000002,1.29,0.5700000000000001,1.4103191127999999
2020-04-23 06:30:00,1.465,-0.873,1.7053896915,3.5949999999999998,-0.053,3.5953906603,-2.13,-0.8200000000000001,2.2823890992,1.5150000000000001,0.40700000000000003,1.5687173104,3.5949999999999998,-0.053,3.5953906603,-2.08,0.46,2.1302582003
2020-04-23 07:00:00,1.5975000000000001,-0.23450000000000001,1.6146196146,3.7775,-0.0745,3.7782345745,-2.18,-0.16,2.1858636737,1.5575,-0.17450000000000002,1.5672448756000001,3.7775,-0.0745,3.7782345745,-2.22,-0.1,2.2222511109
2020-04-23 07:30:00,1.5190000000000001,-0.178,1.5293936707,0.339,0.052000000000000005,0.3429650128,1.18,-0.23,1.2022063051,1.649,-0.168,1.6575358216,0.339,0.052000000000000005,0.3429650128,1.31,-0.22,1.3283448347
2020-04-23 08:00:00,1.6059999999999999,-0.1665,1.6146077697,0.156,-0.006500000000000001,0.1561353579,1.45,-0.16,1.4588008774,1.726,-0.08650000000000001,1.7281661523,0.156,-0.006500000000000001,0.1561353579,1.57,-0.08,1.5720368952000001
2020-04-23 08:30:00,1.892,-0.097,1.8944848904,2.972,0.063,2.9726676572,-1.08,-0.16,1.0917875251,1.822,-0.077,1.8236263323,2.972,0.063,2.9726676572,-1.15,-0.14,1.158490397
2020-04-23 09:00:00,2.0085,-0.10450000000000001,2.0112166716,4.1185,-0.21450000000000002,4.1240820191,-2.11,0.11,2.112865353,1.8785,-0.044500000000000005,1.8790270089,4.1185,-0.21450000000000002,4.1240820191,-2.24,0.17,2.2464416307
2020-04-23 09:30:00,2.045,-0.29450000000000004,2.0660966217,4.275,-0.23450000000000001,4.2814267774,-2.23,-0.06,2.2308070289,1.905,0.10550000000000001,1.907919089,4.275,-0.23450000000000001,4.2814267774,-2.37,0.34,2.3942639788
2020-04-23 10:00:00,1.9365,-0.315,1.9619524077000001,2.6065,-0.045,2.606888423,-0.67,-0.27,0.7223572523,1.7765,0.105,1.7796003061999999,2.6065,-0.045,2.606888423,-0.8300000000000001,0.15,0.8434453154
2020-04-23 10:30:00,1.869,-0.07150000000000001,1.8703671431000002,0.089,-0.021500000000000002,0.0915600896,1.78,-0.05,1.7807021087,1.729,-0.0915,1.7314194321,0.089,-0.021500000000000002,0.0915600896,1.6400000000000001,-0.07,1.6414932225999999
2020-04-23 11:00:00,1.924,0.028,1.9242037314,0.094,-0.022,0.0965401471,1.83,0.05,1.8306829327,1.774,0.008,1.7740180382,0.094,-0.022,0.0965401471,1.6800000000000002,0.03,1.6802678358
2020-04-23 11:30:00,1.9175,0.004,1.9175041721000001,0.08750000000000001,-0.026000000000000002,0.09128115910000001,1.83,0.03,1.8302458851,1.7875,-0.016,1.787571607,0.08750000000000001,-0.026000000000000002,0.09128115910000001,1.7000000000000002,0.01,1.7000294115
2020-04-23 12:00:00,1.9580000000000002,-0.203,1.9684951105000001,0.078,-0.023,0.0813203542,1.88,-0.18,1.8885973631000001,1.818,0.137,1.8231546834999999,0.078,-0.023,0.0813203542,1.74,0.16,1.7473408368
2020-04-23 12:30:00,2.025,-0.002,2.0250009877,0.105,-0.022,0.10728000750000001,1.92,0.02,1.9201041638,1.8050000000000002,-0.022,1.805134067,0.105,-0.022,0.10728000750000001,1.7000000000000002,0.0,1.7000000000000002
2020-04-23 13:00:00,1.9625,-0.0055000000000000005,1.962507707,0.12250000000000001,-0.025500000000000002,0.12512593660000002,1.8399999999999999,0.02,1.8401086924,1.7325,-0.025500000000000002,1.7326876522,0.12250000000000001,-0.025500000000000002,0.12512593660000002,1.6099999999999999,0.0,1.6099999999999999
2020-04-23 13:30:00,1.987,0.0375,1.9873538311,0.127,-0.022500000000000003,0.1289777113,1.8599999999999999,0.06,1.8609674903000002,1.7770000000000001,0.0275,1.7772127757,0.127,-0.022500000000000003,0.1289777113,1.65,0.05,1.6507574019
2020-04-23 14:00:00,1.9615,0.019,1.9615920193,0.1915,-0.011,0.1918156667,1.77,0.03,1.770254219,1.7615,-0.011,1.7615343453999999,0.1915,-0.011,0.1918156667,1.57,0.0,1.57
2020-04-23 14:30:00,1.869,-0.4615,1.9251346057,0.079,-0.021500000000000002,0.08187337780000001,1.79,-0.44,1.8432851109000001,1.7690000000000001,0.4385,1.8225375853,0.079,-0.021500000000000002,0.08187337780000001,1.69,0.46,1.7514850842
2020-04-23 15:00:00,1.7535,-0.8270000000000001,1.9387344455000002,0.053500000000000006,-0.027,0.059927039,1.7000000000000002,-0.8,1.8788294228,1.7035,0.643,1.8208133485,0.053500000000000006,-0.027,0.059927039,1.65,0.67,1.7808424972
2020-04-23 15:30:00,1.687,-0.8215,1.8763878197000001,0.067,-0.021500000000000002,0.0703651192,1.62,-0.8,1.806765065,1.627,0.5485,1.7169686223,0.067,-0.021500000000000002,0.0703651192,1.56,0.5700000000000001,1.6608732643000002
2020-04-23 16:00:00,1.7075,-0.159,1.7148869495999999,0.0475,-0.019,0.0511590657,1.6600000000000001,-0.14,1.6658931538,1.6075,-0.209,1.6210296882000002,0.0475,-0.019,0.0511590657,1.56,-0.19,1.5715279189
2020-04-23 16:30:00,1.7035,-0.19,1.7140630823,0.043500000000000004,-0.02,0.0478774477,1.6600000000000001,-0.17,1.6686821147000002,1.6535000000000002,-0.21,1.6667820043,0.043500000000000004,-0.02,0.0478774477,1.6099999999999999,-0.19,1.6211724153
2020-04-23 17:00:00,1.7505000000000002,-0.3955,1.7946226623000001,0.030500000000000003,-0.0155,0.0342125708,1.72,-0.38,1.7614766533,1.7905000000000002,-0.0455,1.7910780273,0.030500000000000003,-0.0155,0.0342125708,1.76,-0.03,1.7602556632000002
2020-04-23 17:30:00,2.094,-0.23950000000000002,2.1076518332,4.5440000000000005,-0.5095000000000001,4.5724748496,-2.45,0.27,2.4648326515,1.944,-0.1595,1.9505322991,4.5440000000000005,-0.5095000000000001,4.5724748496,-2.6,0.35000000000000003,2.6234519245
2020-04-23 18:00:00,2.1285,-0.218,2.1396346067,4.1785,-0.218,4.1841828653,-2.05,0.0,2.05,2.0185,-0.148,2.0239185384,4.1785,-0.218,4.1841828653,-2.16,0.07,2.1611339616
2020-04-23 18:30:00,2.161,-0.28300000000000003,2.1794517659,4.811,-0.393,4.8270249637,-2.65,0.11,2.6522820363,2.081,-0.17300000000000001,2.0881786322,4.811,-0.393,4.8270249637,-2.73,0.22,2.7388501237
2020-04-23 19:00:00,2.1655,-0.297,2.1857720032,4.8155,-0.40700000000000003,4.8326689572,-2.65,0.11,2.6522820363,2.1655,-0.187,2.1735591204,4.8155,-0.40700000000000003,4.8326689572,-2.65,0.22,2.6591163946
2020-04-23 19:30:00,2.1285,-0.3205,2.1524944832,4.8185,-0.4305,4.8376928902,-2.69,0.11,2.6922481312,2.1485,-0.21050000000000002,2.1587872753,4.8185,-0.4305,4.8376928902,-2.67,0.22,2.6790483385
2020-04-23 20:00:00,2.0455,-0.336,2.0729125042,4.8155,-0.406,4.8325848415,-2.77,0.07,2.7708843354,2.0655,-0.216,2.0767634073,4.8155,-0.406,4.8325848415,-2.75,0.19,2.756555822
2020-04-23 20:30:00,2.014,-0.334,2.0415072863,4.814,-0.404,4.8309224792,-2.8,0.07,2.8008748633,2.064,-0.214,2.0750643364,4.814,-0.404,4.8309224792,-2.75,0.19,2.756555822
2020-04-23 21:00:00,2.047,-0.34950000000000003,2.0766220768,4.807,-0.41950000000000004,4.8252698629,-2.76,0.07,2.7608875385,2.107,-0.2295,2.119462019,4.807,-0.41950000000000004,4.8252698629,-2.7,0.19,2.7066769294
2020-04-23 21:30:00,2.0025,-0.39,2.0401240771,4.8125,-0.42,4.8307925074,-2.81,0.03,2.8101601378,2.0525,-0.28,2.0715106203,4.8125,-0.42,4.8307925074,-2.76,0.14,2.7635484436
2020-04-23 22:00:00,1.8780000000000001,-0.371,1.9142949094000001,4.068,-0.181,4.0720246807,-2.19,-0.19,2.1982265579,1.9380000000000002,-0.281,1.9582658144,4.068,-0.181,4.0720246807,-2.13,-0.1,2.1323461257
2020-04-23 22:30:00,1.5470000000000002,-0.336,1.5830682234,0.387,0.044,0.3894932605,1.16,-0.38,1.2206555616,1.7570000000000001,-0.326,1.7869876888,0.387,0.044,0.3894932605,1.37,-0.37,1.4190842117
2020-04-23 23:00:00,1.4,-0.41750000000000004,1.4609265040000001,0.0,0.0025,0.0025,1.4,-0.42,1.4616429112,1.6099999999999999,-0.2975,1.637255707,0.0,0.0025,0.0025,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-04-23 23:30:00,1.3,-0.498,1.3921221210999999,0.0,0.002,0.002,1.3,-0.5,1.3928388277,1.51,-0.258,1.531882502,0.0,0.002,0.002,1.51,-0.26,1.5322206107
2020-04-24 00:00:00,1.2,-0.5975,1.3405246175,0.0,0.0025,0.0025,1.2,-0.6000000000000001,1.3416407865,1.4100000000000001,-0.14750000000000002,1.4176939903,0.0,0.0025,0.0025,1.4100000000000001,-0.15,1.4179562758
2020-04-24 00:30:00,1.2,-0.34750000000000003,1.2493023053,0.0,0.0025,0.0025,1.2,-0.35000000000000003,1.25,1.34,-0.3675,1.3894805684,0.0,0.0025,0.0025,1.34,-0.37,1.3901438774
2020-04-24 01:00:00,1.1400000000000001,-0.34750000000000003,1.1917869986,0.0,0.0025,0.0025,1.1400000000000001,-0.35000000000000003,1.1925183437,1.29,-0.3675,1.3413263026,0.0,0.0025,0.0025,1.29,-0.37,1.3420134127
2020-04-24 01:30:00,1.1400000000000001,-0.378,1.201034554,0.0,0.002,0.002,1.1400000000000001,-0.38,1.2016655109,1.25,-0.368,1.3030441282,0.0,0.002,0.002,1.25,-0.37,1.3036103712
2020-04-24 02:00:00,1.12,-0.3775,1.1819078856,0.0,0.0025,0.0025,1.12,-0.38,1.1827087554,1.25,-0.3675,1.3029030087,0.0,0.0025,0.0025,1.25,-0.37,1.3036103712
2020-04-24 02:30:00,1.12,-0.3175,1.1641332613,0.0,0.0025,0.0025,1.12,-0.32,1.1648175823,1.25,-0.34750000000000003,1.2974036573,0.0,0.0025,0.0025,1.25,-0.35000000000000003,1.2980754986
2020-04-24 03:00:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.19,-0.3875,1.2515015981,0.0,0.0025,0.0025,1.19,-0.39,1.2522779244
2020-04-24 03:30:00,1.06,-0.34800000000000003,1.1156630316,0.0,0.002,0.002,1.06,-0.35000000000000003,1.1162884932,1.19,-0.388,1.2516565024,0.0,0.002,0.002,1.19,-0.39,1.2522779244
2020-04-24 04:00:00,1.06,-0.34800000000000003,1.1156630316,0.0,0.002,0.002,1.06,-0.35000000000000003,1.1162884932,1.19,-0.388,1.2516565024,0.0,0.002,0.002,1.19,-0.39,1.2522779244
2020-04-24 04:30:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.19,-0.35750000000000004,1.2425402408,0.0,0.0025,0.0025,1.19,-0.36,1.2432618389
2020-04-24 05:00:00,1.11,-0.28750000000000003,1.1466282091,0.0,0.0025,0.0025,1.11,-0.29,1.1472575997,1.24,-0.3075,1.2775587071,0.0,0.0025,0.0025,1.24,-0.31,1.2781627439
2020-04-24 05:30:00,1.16,-0.28750000000000003,1.1950967534,0.0,0.0025,0.0025,1.16,-0.29,1.1957006314,1.29,-0.3075,1.3261433746,0.0,0.0025,0.0025,1.29,-0.31,1.3267252918
2020-04-24 06:00:00,1.19,-0.28750000000000003,1.2242370073,0.0,0.0025,0.0025,1.19,-0.29,1.2248265183,1.33,-0.3075,1.3650847043,0.0,0.0025,0.0025,1.33,-0.31,1.3656500284
2020-04-24 06:30:00,1.27,-0.28750000000000003,1.3021352656,0.0,0.0025,0.0025,1.27,-0.29,1.3026895256,1.42,-0.2775,1.4468608261,0.0,0.0025,0.0025,1.42,-0.28,1.4473423921
2020-04-24 07:00:00,1.3605,-0.23900000000000002,1.3813331423,0.0005,0.001,0.0011180340000000002,1.3599999999999999,-0.24,1.3810141201000001,1.5305,-0.23900000000000002,1.5490484983,0.0005,0.001,0.0011180340000000002,1.53,-0.24,1.5487091399000001
2020-04-24 07:30:00,1.5025,-0.15,1.5099689565999999,0.0025,0.0,0.0025,1.5,-0.15,1.5074813432,1.6625,-0.14,1.6683843232000002,0.0025,0.0,0.0025,1.6600000000000001,-0.14,1.6658931538
2020-04-24 08:00:00,1.6680000000000001,-0.0815,1.6699898952,0.008,-0.0015,0.0081394103,1.6600000000000001,-0.08,1.6619265928,1.818,-0.061500000000000006,1.8190399253,0.008,-0.0015,0.0081394103,1.81,-0.06,1.8109942021
2020-04-24 08:30:00,1.674,-0.5725,1.7691897157,0.014,-0.0025,0.014221462700000001,1.6600000000000001,-0.5700000000000001,1.7551353224000001,1.884,0.48750000000000004,1.9460504233,0.014,-0.0025,0.014221462700000001,1.87,0.49,1.9331321734
2020-04-24 09:00:00,1.779,-0.3095,1.8057218086,0.029,-0.0195,0.0349463875,1.75,-0.29,1.7738658348,1.899,0.2005,1.9095552492999999,0.029,-0.0195,0.0349463875,1.87,0.22,1.8828967045
2020-04-24 09:30:00,1.8805,-0.0835,1.8823529158999999,0.0505,-0.0235,0.055700089800000005,1.83,-0.06,1.8309833424000002,1.8905,0.0665,1.8916692364,0.0505,-0.0235,0.055700089800000005,1.8399999999999999,0.09,1.842199772
2020-04-24 10:00:00,1.9525000000000001,0.009000000000000001,1.9525207425,0.0625,-0.021,0.0659336788,1.8900000000000001,0.03,1.8902380802,1.9425,-0.021,1.9426135102000002,0.0625,-0.021,0.0659336788,1.88,0.0,1.88
2020-04-24 10:30:00,1.9365,-0.052500000000000005,1.9372115269,0.0465,-0.0125,0.0481508048,1.8900000000000001,-0.04,1.890423233,1.8465,-0.0925,1.8488154316,0.0465,-0.0125,0.0481508048,1.8,-0.08,1.8017769007000002
2020-04-24 11:00:00,2.152,-0.404,2.1895935696,0.112,-0.014,0.1128716085,2.04,-0.39,2.0769448717,2.122,0.556,2.193631692,0.112,-0.014,0.1128716085,2.01,0.5700000000000001,2.0892582416
2020-04-24 11:30:00,2.225,-0.42150000000000004,2.2645722002,0.41500000000000004,0.0585,0.419102911,1.81,-0.48,1.8725650857,2.235,0.6585000000000001,2.3299886802,0.41500000000000004,0.0585,0.419102911,1.82,0.6000000000000001,1.9163506986
2020-04-24 12:00:00,2.337,0.1155,2.3398523991999998,0.017,-0.0045000000000000005,0.0175855054,2.32,0.12,2.3231013753,2.377,0.0955,2.3789176636000002,0.017,-0.0045000000000000005,0.0175855054,2.36,0.1,2.3621176939
2020-04-24 12:30:00,2.169,0.029,2.1691938595,0.009000000000000001,-0.001,0.0090553851,2.16,0.03,2.1602083233,2.229,-0.011,2.2290271421,0.009000000000000001,-0.001,0.0090553851,2.22,-0.01,2.2200225224
2020-04-24 13:00:00,2.1135,-0.076,2.1148660123,0.3635,0.064,0.3690911134,1.75,-0.14,1.7555910686,2.0035,-0.116,2.0068553137,0.3635,0.064,0.3690911134,1.6400000000000001,-0.18,1.6498484779
2020-04-24 13:30:00,1.9575,-0.1,1.9600526141,0.3275,0.04,0.3299337055,1.63,-0.14,1.6360012225,1.7275,-0.14,1.7331636536000001,0.3275,0.04,0.3299337055,1.4,-0.18,1.4115239991
2020-04-24 14:00:00,1.9100000000000001,-0.10250000000000001,1.9127483499,0.11,-0.022500000000000003,0.1122775579,1.8,-0.08,1.8017769007000002,1.65,-0.1325,1.6553115266,0.11,-0.022500000000000003,0.1122775579,1.54,-0.11,1.5439235732
2020-04-24 14:30:00,1.6995,-0.19,1.7100877901,0.11950000000000001,-0.02,0.1211620815,1.58,-0.17,1.5891192529,1.4695,-0.2,1.4830476223,0.11950000000000001,-0.02,0.1211620815,1.35,-0.18,1.3619471355
2020-04-24 15:00:00,1.6885,-0.1895,1.6991004973,0.1085,-0.0195,0.1102383781,1.58,-0.17,1.5891192529,1.4085,-0.1995,1.4225584347,0.1085,-0.0195,0.1102383781,1.3,-0.18,1.3124023773
2020-04-24 15:30:00,1.62,-0.1865,1.6306999264000002,0.08,-0.0165,0.08168384170000001,1.54,-0.17,1.5493547044,1.38,-0.1965,1.393919743,0.08,-0.0165,0.08168384170000001,1.3,-0.18,1.3124023773
2020-04-24 16:00:00,1.6135000000000002,-0.1875,1.6243578731000001,0.07350000000000001,-0.0175,0.075554616,1.54,-0.17,1.5493547044,1.4135,-0.1975,1.4272310605,0.07350000000000001,-0.0175,0.075554616,1.34,-0.18,1.3520355025
2020-04-24 16:30:00,1.5075,-0.965,1.7899109615,0.0675,-0.015,0.0691465834,1.44,-0.9500000000000001,1.7251376757,1.5075,0.495,1.5866887691,0.0675,-0.015,0.0691465834,1.44,0.51,1.5276452468000001
2020-04-24 17:00:00,1.62,-0.5195000000000001,1.7012584312999999,0.1,-0.0195,0.1018835119,1.52,-0.5,1.6001249951,1.58,0.0805,1.5820493829,0.1,-0.0195,0.1018835119,1.48,0.1,1.4833745313
2020-04-24 17:30:00,2.072,-0.671,2.177940541,4.732,-0.541,4.762825317,-2.66,-0.13,2.6631747971,1.8820000000000001,0.289,1.9040601356,4.732,-0.541,4.762825317,-2.85,0.8300000000000001,2.9684002426
2020-04-24 18:00:00,2.319,-0.9795,2.5173758659,4.829,-0.46950000000000003,4.851769909,-2.51,-0.51,2.5612887381,2.269,0.6805,2.368848085,4.829,-0.46950000000000003,4.851769909,-2.56,1.15,2.8064390248
2020-04-24 18:30:00,2.3655,-0.23650000000000002,2.3772931035,4.8255,-0.4465,4.8461131332,-2.46,0.21,2.468947144,2.3055,-0.0965,2.307518689,4.8255,-0.4465,4.8461131332,-2.52,0.35000000000000003,2.5441894584
2020-04-24 19:00:00,2.3185000000000002,-0.24550000000000002,2.3314614515,4.8185,-0.3355,4.8301658874,-2.5,0.09,2.5016194755,2.2984999999999998,-0.1555,2.3037540015999998,4.8185,-0.3355,4.8301658874,-2.52,0.18,2.5264203926
2020-04-24 19:30:00,2.3145,-0.25,2.3279626823,4.8145,-0.34,4.8264904693,-2.5,0.09,2.5016194755,2.3345000000000002,-0.16,2.339976549,4.8145,-0.34,4.8264904693,-2.48,0.18,2.4865236777
2020-04-24 20:00:00,2.0105,-0.161,2.0169361046,0.5205000000000001,0.029,0.5213072511,1.49,-0.19,1.5020652449,2.2605,-0.161,2.2662262133,0.5205000000000001,0.029,0.5213072511,1.74,-0.19,1.7503428236
2020-04-24 20:30:00,1.92,-0.228,1.9334901086,0.0,0.002,0.002,1.92,-0.23,1.9337269714,2.2,-0.188,2.2080181159,0.0,0.002,0.002,2.2,-0.19,2.2081893035
2020-04-24 21:00:00,1.92,-0.20750000000000002,1.9311800149,0.0,0.0025,0.0025,1.92,-0.21,1.9314502323,2.2,-0.1875,2.2079756,0.0,0.0025,0.0025,2.2,-0.19,2.2081893035
2020-04-24 21:30:00,1.92,-0.20750000000000002,1.9311800149,0.0,0.0025,0.0025,1.92,-0.21,1.9314502323,2.18,-0.2175,2.19082319,0.0,0.0025,0.0025,2.18,-0.22,2.1910727966
2020-04-24 22:00:00,1.78,-0.3675,1.817541265,0.0,0.0025,0.0025,1.78,-0.37,1.8180484042,2.06,-0.1675,2.0667985509,0.0,0.0025,0.0025,2.06,-0.17,2.0670026609
2020-04-24 22:30:00,1.67,-0.338,1.7038614967,0.0,0.002,0.002,1.67,-0.34,1.7042593699,1.9,-0.328,1.9281037316,0.0,0.002,0.002,1.9,-0.33,1.9284449694
2020-04-24 23:00:00,1.6099999999999999,-0.3175,1.6410076935,0.0,0.0025,0.0025,1.6099999999999999,-0.32,1.6414932225999999,1.8399999999999999,-0.3275,1.8689184707000002,0.0,0.0025,0.0025,1.8399999999999999,-0.33,1.8693581786000002
2020-04-24 23:30:00,1.55,-0.28800000000000003,1.576529099,0.0,0.002,0.002,1.55,-0.29,1.5768956846000002,1.75,-0.328,1.7804729709,0.0,0.002,0.002,1.75,-0.33,1.7808424972
2020-04-25 00:00:00,1.47,-0.3075,1.5018176487,0.0,0.0025,0.0025,1.47,-0.31,1.5023315213,1.6400000000000001,-0.3275,1.6723804143,0.0,0.0025,0.0025,1.6400000000000001,-0.33,1.6728717823
2020-04-25 00:30:00,1.37,-0.47750000000000004,1.4508295041000001,0.0,0.0025,0.0025,1.37,-0.48,1.4516542288,1.56,-0.1975,1.5724523045,0.0,0.0025,0.0025,1.56,-0.2,1.5727682601000001
2020-04-25 01:00:00,1.3,-0.6375000000000001,1.4478971821,0.0,0.0025,0.0025,1.3,-0.64,1.4489996549,1.54,-0.0175,1.5400994286,0.0,0.0025,0.0025,1.54,-0.02,1.5401298647
2020-04-25 01:30:00,1.3,-0.4475,1.3748659026,0.0,0.0025,0.0025,1.3,-0.45,1.3756816492000001,1.47,-0.2275,1.4875,0.0,0.0025,0.0025,1.47,-0.23,1.4878844041
2020-04-25 02:00:00,1.3,-0.2775,1.3292878733,0.0,0.0025,0.0025,1.3,-0.28,1.3298120168,1.47,-0.2975,1.4998020703,0.0,0.0025,0.0025,1.47,-0.30000000000000004,1.50029997
2020-04-25 02:30:00,1.28,-0.2775,1.3097351832,0.0,0.0025,0.0025,1.28,-0.28,1.3102671483,1.43,-0.2675,1.4548045401,0.0,0.0025,0.0025,1.43,-0.27,1.4552662987
2020-04-25 03:00:00,1.25,-0.2775,1.280432056,0.0,0.0025,0.0025,1.25,-0.28,1.2809761903,1.3900000000000001,-0.3375,1.4303867484000001,0.0,0.0025,0.0025,1.3900000000000001,-0.34,1.4309786861
2020-04-25 03:30:00,1.25,-0.3875,1.3086849315,0.0,0.0025,0.0025,1.25,-0.39,1.3094273558,1.3900000000000001,-0.24750000000000003,1.4118626881,0.0,0.0025,0.0025,1.3900000000000001,-0.25,1.4123030836
2020-04-25 04:00:00,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001,1.44,-0.17750000000000002,1.4508984286,0.0,0.0025,0.0025,1.44,-0.18,1.4512063947
2020-04-25 04:30:00,1.25,-0.2775,1.280432056,0.0,0.0025,0.0025,1.25,-0.28,1.2809761903,1.3900000000000001,-0.2975,1.4214803024,0.0,0.0025,0.0025,1.3900000000000001,-0.30000000000000004,1.4220056259
2020-04-25 05:00:00,1.25,-0.2775,1.280432056,0.0,0.0025,0.0025,1.25,-0.28,1.2809761903,1.3900000000000001,-0.3275,1.4280603104,0.0,0.0025,0.0025,1.3900000000000001,-0.33,1.4286357128
2020-04-25 05:30:00,1.25,-0.2775,1.280432056,0.0,0.0025,0.0025,1.25,-0.28,1.2809761903,1.3900000000000001,-0.3275,1.4280603104,0.0,0.0025,0.0025,1.3900000000000001,-0.33,1.4286357128
2020-04-25 06:00:00,1.31,-0.2775,1.339069173,0.0,0.0025,0.0025,1.31,-0.28,1.3395894894,1.45,-0.3275,1.4865248905000001,0.0,0.0025,0.0025,1.45,-0.33,1.4870776711
2020-04-25 06:30:00,1.37,-0.2175,1.3871576154,0.0,0.0025,0.0025,1.37,-0.22,1.3875518008,1.52,-0.2575,1.5416569820000001,0.0,0.0025,0.0025,1.52,-0.26,1.5420765221
2020-04-25 07:00:00,1.4505,-0.179,1.461503079,0.0005,0.001,0.0011180340000000002,1.45,-0.18,1.4611296999,1.6005,-0.209,1.6140883650000002,0.0005,0.001,0.0011180340000000002,1.6,-0.21,1.6137224049
2020-04-25 07:30:00,1.5115,-0.209,1.5258811389,0.0015,0.001,0.0018027756000000002,1.51,-0.21,1.5245327153,1.6515,-0.209,1.6646721149,0.0015,0.001,0.0018027756000000002,1.65,-0.21,1.6633099531000002
2020-04-25 08:00:00,1.593,-0.169,1.6019394495000001,0.003,0.001,0.0031622777,1.5899999999999999,-0.17,1.5990622252,1.7229999999999999,-0.169,1.7312683212,0.003,0.001,0.0031622777,1.72,-0.17,1.7283807451
2020-04-25 08:30:00,1.7325,-0.169,1.7407231974,0.0025,0.001,0.0026925824,1.73,-0.17,1.7383325344,1.8325,-0.169,1.8402764059,0.0025,0.001,0.0026925824,1.83,-0.17,1.8378792125999999
2020-04-25 09:00:00,1.6235,-0.176,1.6330120177,0.0135,-0.006,0.0147732867,1.6099999999999999,-0.17,1.6189502772000002,1.6735,-0.176,1.6827294049,0.0135,-0.006,0.0147732867,1.6600000000000001,-0.17,1.6686821147000002
2020-04-25 09:30:00,1.619,-0.1975,1.631001916,0.049,-0.0275,0.056189411800000005,1.57,-0.17,1.5791770008000001,1.589,-0.1975,1.6012267953000001,0.049,-0.0275,0.056189411800000005,1.54,-0.17,1.5493547044
2020-04-25 10:00:00,1.6505,-0.168,1.659028104,0.0805,-0.018000000000000002,0.0824878779,1.57,-0.15,1.5771493270999999,1.5605,-0.188,1.5717837797,0.0805,-0.018000000000000002,0.0824878779,1.48,-0.17,1.4897315194
2020-04-25 10:30:00,1.673,-0.1895,1.6836980875,0.10300000000000001,-0.0195,0.1048296237,1.57,-0.17,1.5791770008000001,1.5430000000000001,-0.20950000000000002,1.5571574261999999,0.10300000000000001,-0.0195,0.1048296237,1.44,-0.19,1.4524806367
2020-04-25 11:00:00,1.7155,-0.162,1.7231321045999999,0.1155,-0.022,0.1175765708,1.6,-0.14,1.606113321,1.5554999999999999,-0.212,1.5698803298000001,0.1155,-0.022,0.1175765708,1.44,-0.19,1.4524806367
2020-04-25 11:30:00,1.7255,-0.1655,1.7334187319,0.1255,-0.025500000000000002,0.1280644369,1.6,-0.14,1.606113321,1.5255,-0.2155,1.5406461307,0.1255,-0.025500000000000002,0.1280644369,1.4,-0.19,1.4128340313
2020-04-25 12:00:00,1.6925,-0.42450000000000004,1.7449230642,0.1325,-0.0245,0.13474605750000002,1.56,-0.4,1.6104657710999999,1.5325,-0.0345,1.5328882869,0.1325,-0.0245,0.13474605750000002,1.4,-0.01,1.4000357138
2020-04-25 12:30:00,1.634,-0.9725,1.9015026295,0.14400000000000002,-0.022500000000000003,0.14574721270000002,1.49,-0.9500000000000001,1.7670880001,1.544,0.5075000000000001,1.6252668242000001,0.14400000000000002,-0.022500000000000003,0.14574721270000002,1.4,0.53,1.4969635934
2020-04-25 13:00:00,1.666,-0.932,1.9089735462,0.146,-0.022,0.1476482306,1.52,-0.91,1.7715812146,1.566,0.528,1.6526161079000001,0.146,-0.022,0.1476482306,1.42,0.55,1.5227934857
2020-04-25 13:30:00,1.6215000000000002,-0.971,1.8900008598,0.14150000000000001,-0.021,0.1430498165,1.48,-0.9500000000000001,1.7586642659,1.5215,0.529,1.6108392999,0.14150000000000001,-0.021,0.1430498165,1.38,0.55,1.4855638660000001
2020-04-25 14:00:00,1.5605,-0.6585000000000001,1.6937480627000001,0.1405,-0.018500000000000003,0.1417127376,1.42,-0.64,1.5575621978,1.3705,0.1315,1.3767942838,0.1405,-0.018500000000000003,0.1417127376,1.23,0.15,1.2391125857
2020-04-25 14:30:00,1.54,-0.3075,1.5704000287,0.14,-0.0175,0.1410895106,1.4,-0.29,1.4297202524000001,1.28,-0.2275,1.3000600948,0.14,-0.0175,0.1410895106,1.1400000000000001,-0.21,1.1591807452
2020-04-25 15:00:00,1.5715,-0.34650000000000003,1.6092465628000001,0.1315,-0.0165,0.1325311284,1.44,-0.33,1.4773286703,1.3315000000000001,-0.1365,1.3384784272,0.1315,-0.0165,0.1325311284,1.2,-0.12,1.2059850745
2020-04-25 15:30:00,1.5779999999999998,-0.23550000000000001,1.5954761828000001,0.11800000000000001,-0.0155,0.1190136547,1.46,-0.22,1.476482306,1.338,-0.2655,1.3640873322,0.11800000000000001,-0.0155,0.1190136547,1.22,-0.25,1.245351356
2020-04-25 16:00:00,1.562,-0.23450000000000001,1.5795044318,0.10200000000000001,-0.0145,0.1030254823,1.46,-0.22,1.476482306,1.322,-0.23450000000000001,1.3426370507,0.10200000000000001,-0.0145,0.1030254823,1.22,-0.22,1.2396773774
2020-04-25 16:30:00,1.5935000000000001,-0.233,1.6104444262,0.0835,-0.013000000000000001,0.084505917,1.51,-0.22,1.5259423318,1.4335,-0.233,1.4523123803,0.0835,-0.013000000000000001,0.084505917,1.35,-0.22,1.3678084661
2020-04-25 17:00:00,1.6219999999999999,-0.2315,1.6384371363999999,0.062,-0.0115,0.0630575134,1.56,-0.22,1.5754364475,1.532,-0.2515,1.5525064412,0.062,-0.0115,0.0630575134,1.47,-0.24,1.4894629905
2020-04-25 17:30:00,1.689,-0.23700000000000002,1.7055468331,0.039,-0.017,0.0425440948,1.65,-0.22,1.6646020545,1.679,-0.257,1.6985552685,0.039,-0.017,0.0425440948,1.6400000000000001,-0.24,1.6574679484
2020-04-25 18:00:00,1.7195,-0.4545,1.778552923,0.0195,-0.0045000000000000005,0.0200124961,1.7000000000000002,-0.45,1.7585505395,1.8295,-0.0745,1.8310162479,0.0195,-0.0045000000000000005,0.0200124961,1.81,-0.07,1.8113530854
2020-04-25 18:30:00,1.6735,-1.0215,1.9606285982,0.0135,-0.0015,0.0135830777,1.6600000000000001,-1.02,1.9483326205,1.9735,0.4485,2.023821756,0.0135,-0.0015,0.0135830777,1.96,0.45,2.0109947787
2020-04-25 19:00:00,1.729,-0.3205,1.7584542218,0.169,-0.0105,0.16932586930000001,1.56,-0.31,1.5905030651,1.929,-0.2305,1.9427226385,0.169,-0.0105,0.16932586930000001,1.76,-0.22,1.7736967046
2020-04-25 19:30:00,1.9925000000000002,-0.363,2.0252963363,4.7825,-0.5630000000000001,4.8155244003,-2.79,0.2,2.7971592733,2.0025,-0.223,2.0148784703,4.7825,-0.5630000000000001,4.8155244003,-2.7800000000000002,0.34,2.8007141946000003
2020-04-25 20:00:00,1.9615,-0.366,1.9953541666,4.8215,-0.5660000000000001,4.8546079399,-2.86,0.2,2.8669844785,1.9915,-0.226,2.0042824776,4.8215,-0.5660000000000001,4.8546079399,-2.83,0.34,2.8503508556
2020-04-25 20:30:00,1.9195000000000002,-0.35650000000000004,1.9523248961,4.8195,-0.5265000000000001,4.8481731095,-2.9,0.17,2.9049784853,1.9595,-0.24650000000000002,1.9749436701,4.8195,-0.5265000000000001,4.8481731095,-2.86,0.28,2.8736736071
2020-04-25 21:00:00,1.9175,-0.374,1.9536330899,4.8175,-0.47400000000000003,4.8407625691,-2.9,0.1,2.9017236257,1.9575,-0.274,1.9765834790999999,4.8175,-0.47400000000000003,4.8407625691,-2.86,0.2,2.8669844785
2020-04-25 21:30:00,1.9180000000000001,-0.35250000000000004,1.9501231371,4.818,-0.5025000000000001,4.8441335913,-2.9,0.15,2.9038767191,1.988,-0.2625,2.005255657,4.818,-0.5025000000000001,4.8441335913,-2.83,0.24,2.8401584463000003
2020-04-25 22:00:00,1.8495,-0.401,1.8924722587,4.8195,-0.511,4.8465143402,-2.9699999999999998,0.11,2.9720363389,1.8795000000000002,-0.271,1.8989368736,4.8195,-0.511,4.8465143402,-2.94,0.24,2.9497796528
2020-04-25 22:30:00,1.5055,-0.405,1.5590238132,0.47550000000000003,0.015,0.4757365342,1.03,-0.42,1.1123398761,1.7155,-0.315,1.7441803948999999,0.47550000000000003,0.015,0.4757365342,1.24,-0.33,1.2831601615000001
2020-04-25 23:00:00,1.3900000000000001,-0.35750000000000004,1.4352373497,0.0,0.0025,0.0025,1.3900000000000001,-0.36,1.4358621104,1.5899999999999999,-0.3775,1.6341989628,0.0,0.0025,0.0025,1.5899999999999999,-0.38,1.6347782724000002
2020-04-25 23:30:00,1.3,-0.35750000000000004,1.3482604533,0.0,0.0025,0.0025,1.3,-0.36,1.3489254983,1.48,-0.3775,1.5273854294,0.0,0.0025,0.0025,1.48,-0.38,1.5280052356
2020-04-26 00:00:00,1.15,-0.9075000000000001,1.464942405,0.0,0.0025,0.0025,1.15,-0.91,1.4664924139,1.43,0.14250000000000002,1.4370825481,0.0,0.0025,0.0025,1.43,0.14,1.4368368035
2020-04-26 00:30:00,1.07,-1.0975,1.5327772995,0.0,0.0025,0.0025,1.07,-1.1,1.5345683432000001,1.3900000000000001,0.35250000000000004,1.4340000872,0.0,0.0025,0.0025,1.3900000000000001,0.35000000000000003,1.4333875959
2020-04-26 01:00:00,1.04,-1.0975,1.5119875165,0.0,0.0025,0.0025,1.04,-1.1,1.5138031576,1.33,0.3325,1.3709326205,0.0,0.0025,0.0025,1.33,0.33,1.3703284278
2020-04-26 01:30:00,1.0,-1.1275,1.5070687609,0.0,0.0025,0.0025,1.0,-1.13,1.5089400253,1.31,0.3325,1.3515384752,0.0,0.0025,0.0025,1.31,0.33,1.3509256085999999
2020-04-26 02:00:00,1.0,-1.0975,1.4847579769,0.0,0.0025,0.0025,1.0,-1.1,1.4866068747,1.31,0.3325,1.3515384752,0.0,0.0025,0.0025,1.31,0.33,1.3509256085999999
2020-04-26 02:30:00,1.0,-0.9775,1.3983941683,0.0,0.0025,0.0025,1.0,-0.98,1.4001428499,1.27,0.24250000000000002,1.2929447977000001,0.0,0.0025,0.0025,1.27,0.24,1.2924782397
2020-04-26 03:00:00,1.04,-0.34750000000000003,1.0965200637,0.0,0.0025,0.0025,1.04,-0.35000000000000003,1.0973149047,1.18,-0.3975,1.245153103,0.0,0.0025,0.0025,1.18,-0.4,1.2459534502
2020-04-26 03:30:00,1.04,-0.3775,1.1063933523,0.0,0.0025,0.0025,1.04,-0.38,1.1072488429,1.18,-0.3975,1.245153103,0.0,0.0025,0.0025,1.18,-0.4,1.2459534502
2020-04-26 04:00:00,1.04,-0.3775,1.1063933523,0.0,0.0025,0.0025,1.04,-0.38,1.1072488429,1.18,-0.3975,1.245153103,0.0,0.0025,0.0025,1.18,-0.4,1.2459534502
2020-04-26 04:30:00,1.04,-0.3775,1.1063933523,0.0,0.0025,0.0025,1.04,-0.38,1.1072488429,1.1400000000000001,-0.35750000000000004,1.1947410807,0.0,0.0025,0.0025,1.1400000000000001,-0.36,1.1954915307
2020-04-26 05:00:00,1.0,-0.3775,1.0688808399,0.0,0.0025,0.0025,1.0,-0.38,1.0697663296,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936
2020-04-26 05:30:00,1.0,-0.3775,1.0688808399,0.0,0.0025,0.0025,1.0,-0.38,1.0697663296,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936
2020-04-26 06:00:00,1.0,-0.3775,1.0688808399,0.0,0.0025,0.0025,1.0,-0.38,1.0697663296,1.15,-0.35750000000000004,1.2042866146,0.0,0.0025,0.0025,1.15,-0.36,1.2050311199000001
2020-04-26 06:30:00,1.08,-0.3175,1.1257025584,0.0,0.0025,0.0025,1.08,-0.32,1.1264102272,1.22,-0.35750000000000004,1.2713010068,0.0,0.0025,0.0025,1.22,-0.36,1.2720062893000001
2020-04-26 07:00:00,1.1015,-0.4485,1.1893084125,0.0015,0.0015,0.0021213203,1.1,-0.45,1.1884864324,1.2515,-0.2285,1.2721888618000001,0.0015,0.0015,0.0021213203,1.25,-0.23,1.2709838709
2020-04-26 07:30:00,1.134,-0.3205,1.1784210835,0.004,-0.0005,0.0040311289,1.13,-0.32,1.1744360349,1.254,-0.3405,1.2994061143,0.004,-0.0005,0.0040311289,1.25,-0.34,1.2954149914
2020-04-26 08:00:00,1.2115,-0.329,1.255377732,0.0115,-0.009000000000000001,0.0146030819,1.2,-0.32,1.2419339757,1.3014999999999999,-0.34900000000000003,1.3474803338,0.0115,-0.009000000000000001,0.0146030819,1.29,-0.34,1.3340539719
2020-04-26 08:30:00,1.3255,-0.2805,1.3548544202000001,0.035500000000000004,-0.0105,0.0370202647,1.29,-0.27,1.3179529582,1.3755,-0.3205,1.4123457438,0.035500000000000004,-0.0105,0.0370202647,1.34,-0.31,1.3753908535
2020-04-26 09:00:00,1.4625,-0.542,1.5597019747,0.0625,-0.012,0.0636415745,1.4,-0.53,1.4969635934,1.5225,-0.042,1.5230792002,0.0625,-0.012,0.0636415745,1.46,-0.03,1.4603081867
2020-04-26 09:30:00,1.4575,-1.0135,1.7752432228,0.08750000000000001,-0.0135,0.0885353037,1.37,-1.0,1.6961426827000001,1.5775000000000001,0.4665,1.6450314587000001,0.08750000000000001,-0.0135,0.0885353037,1.49,0.48,1.5654072952
2020-04-26 10:00:00,1.5465,-0.9945,1.8386659565999999,0.10650000000000001,-0.0145,0.10748255670000001,1.44,-0.98,1.7418381096000002,1.6265,0.48550000000000004,1.6974134735000002,0.10650000000000001,-0.0145,0.10748255670000001,1.52,0.5,1.6001249951
2020-04-26 10:30:00,1.585,-0.996,1.8719618052,0.125,-0.016,0.1260198397,1.46,-0.98,1.7584083712,1.615,0.484,1.6859658953,0.125,-0.016,0.1260198397,1.49,0.5,1.5716551785
2020-04-26 11:00:00,1.646,-0.996,1.9238846119000002,0.136,-0.016,0.13693794210000002,1.51,-0.98,1.8001388835,1.6760000000000002,0.484,1.7444861708000001,0.136,-0.016,0.13693794210000002,1.54,0.5,1.6191355718
2020-04-26 11:30:00,1.7225000000000001,-0.806,1.9017471572,0.1325,-0.016,0.1334625416,1.5899999999999999,-0.79,1.7754436065,1.6925,0.324,1.7232330806,0.1325,-0.016,0.1334625416,1.56,0.34,1.5966214329000001
2020-04-26 12:00:00,1.8135,-0.2265,1.8275898063,0.14350000000000002,-0.0165,0.14444549140000001,1.67,-0.21,1.6831518054,1.7035,-0.23650000000000002,1.7198385099,0.14350000000000002,-0.0165,0.14444549140000001,1.56,-0.22,1.5754364475
2020-04-26 12:30:00,1.8014999999999999,-0.2265,1.8156829293999999,0.1315,-0.0165,0.1325311284,1.67,-0.21,1.6831518054,1.7715,-0.23650000000000002,1.7872169706,0.1315,-0.0165,0.1325311284,1.6400000000000001,-0.22,1.6546903033
2020-04-26 13:00:00,1.8585,-0.2255,1.8721304709000002,0.0985,-0.0155,0.0997120855,1.76,-0.21,1.7724841325,1.7685,-0.23550000000000001,1.7841111232,0.0985,-0.0155,0.0997120855,1.67,-0.22,1.6844286865
2020-04-26 13:30:00,1.7245,-0.428,1.7768185754,0.17450000000000002,-0.018000000000000002,0.17542591030000002,1.55,-0.41000000000000003,1.6033090781000001,1.5545,-0.098,1.5575860329,0.17450000000000002,-0.018000000000000002,0.17542591030000002,1.38,-0.08,1.3823168957
2020-04-26 14:00:00,1.803,-0.278,1.8243061695,0.163,-0.018000000000000002,0.1639908534,1.6400000000000001,-0.26,1.6604818578,1.613,-0.20800000000000002,1.6263557421,0.163,-0.018000000000000002,0.1639908534,1.45,-0.19,1.4623952954
2020-04-26 14:30:00,1.655,-0.23700000000000002,1.6718833691000001,0.155,-0.017,0.1559294712,1.5,-0.22,1.5160474927,1.405,-0.277,1.4320453902999999,0.155,-0.017,0.1559294712,1.25,-0.26,1.2767536959
2020-04-26 15:00:00,1.609,-0.23700000000000002,1.6263609685,0.149,-0.017,0.149966663,1.46,-0.22,1.476482306,1.359,-0.277,1.3869426809,0.149,-0.017,0.149966663,1.21,-0.26,1.2376186812
2020-04-26 15:30:00,1.599,-0.266,1.6209740899,0.139,-0.016,0.13991783300000002,1.46,-0.25,1.4812494726,1.349,-0.276,1.3769448064,0.139,-0.016,0.13991783300000002,1.21,-0.26,1.2376186812
2020-04-26 16:00:00,1.5825,-0.2655,1.6046172441,0.12250000000000001,-0.0155,0.1234767185,1.46,-0.25,1.4812494726,1.3825,-0.2755,1.4096831204,0.12250000000000001,-0.0155,0.1234767185,1.26,-0.26,1.2865457629
2020-04-26 16:30:00,1.642,-0.3315,1.6751287264,0.062,-0.0115,0.0630575134,1.58,-0.32,1.6120794025,1.642,-0.2315,1.6582389002,0.062,-0.0115,0.0630575134,1.58,-0.22,1.5952429282
2020-04-26 17:00:00,1.724,-0.3725,1.7637835043,0.024,-0.0125,0.0270601183,1.7000000000000002,-0.36,1.7376996288000002,1.8940000000000001,-0.21250000000000002,1.9058835877,0.024,-0.0125,0.0270601183,1.87,-0.2,1.8806647761000002
2020-04-26 17:30:00,1.8225,-0.3275,1.8516917940000002,0.0125,-0.007500000000000001,0.0145773797,1.81,-0.32,1.8380696396,2.0325,-0.2275,2.0451925337,0.0125,-0.007500000000000001,0.0145773797,2.02,-0.22,2.0319448811
2020-04-26 18:00:00,2.0315,-0.28850000000000003,2.0518831594,0.1615,-0.018500000000000003,0.1625561441,1.87,-0.27,1.8893914364,2.1215,-0.28850000000000003,2.1410265061000002,0.1615,-0.018500000000000003,0.1625561441,1.96,-0.27,1.9785095400000001
2020-04-26 18:30:00,2.1335,-1.03,2.3691184542,4.7835,-0.56,4.8161677971,-2.65,-0.47000000000000003,2.6913565353,2.1635,0.46,2.2118617158,4.7835,-0.56,4.8161677971,-2.62,1.02,2.8115476165
2020-04-26 19:00:00,2.088,-0.9975,2.3140333295,4.818,-0.4675,4.8406280842000005,-2.73,-0.53,2.7809710534,2.198,0.41250000000000003,2.2363721180000002,4.818,-0.4675,4.8406280842000005,-2.62,0.88,2.7638379113
2020-04-26 19:30:00,2.0335,-0.8310000000000001,2.1967437834,4.8135,-0.401,4.8301742463,-2.7800000000000002,-0.43,2.8130588334,2.1235,0.189,2.1318942868,4.8135,-0.401,4.8301742463,-2.69,0.59,2.7539426283
2020-04-26 20:00:00,1.956,-1.131,2.2594461711,4.816,-0.461,4.8380137453,-2.86,-0.67,2.9374308502,2.066,0.46900000000000003,2.1185648444,4.816,-0.461,4.8380137453,-2.75,0.93,2.9029984499
2020-04-26 20:30:00,1.9304999999999999,-1.048,2.1966188222,4.8105,-0.398,4.8269363213,-2.88,-0.65,2.9524396692,2.0605,0.392,2.0974566146,4.8105,-0.398,4.8269363213,-2.75,0.79,2.8612235145
2020-04-26 21:00:00,1.9344999999999999,-0.3715,1.9698483444,4.8145,-0.4515,4.8356243134,-2.88,0.08,2.8811108969,1.9945,-0.2715,2.0128940608,4.8145,-0.4515,4.8356243134,-2.8200000000000003,0.18,2.8257388413999998
2020-04-26 21:30:00,1.681,-0.35250000000000004,1.7175614254,0.501,0.0275,0.5017541729,1.18,-0.38,1.2396773774,1.921,-0.3325,1.9495633485,0.501,0.0275,0.5017541729,1.42,-0.36,1.4649232062
2020-04-26 22:00:00,1.51,-0.34750000000000003,1.5494696673,0.0,0.0025,0.0025,1.51,-0.35000000000000003,1.5500322576999999,1.76,-0.35750000000000004,1.7959416054,0.0,0.0025,0.0025,1.76,-0.36,1.7964409258
2020-04-26 22:30:00,1.44,-0.5375,1.5370446480000002,0.0,0.0025,0.0025,1.44,-0.54,1.5379206742,1.7000000000000002,-0.1675,1.7082319076,0.0,0.0025,0.0025,1.7000000000000002,-0.17,1.7084788556000001
2020-04-26 23:00:00,1.35,-0.358,1.3966617343,0.0,0.002,0.002,1.35,-0.36,1.3971757227000001,1.54,-0.398,1.5905986294,0.0,0.002,0.002,1.54,-0.4,1.5911002483
2020-04-26 23:30:00,1.27,-0.40750000000000003,1.3337751872,0.0,0.0025,0.0025,1.27,-0.41000000000000003,1.3345411195999999,1.46,-0.2975,1.4900020973,0.0,0.0025,0.0025,1.46,-0.30000000000000004,1.4905032707
2020-04-27 00:00:00,1.19,-0.4975,1.2898086098000001,0.0,0.0025,0.0025,1.19,-0.5,1.2907749609999999,1.38,-0.2275,1.3986265584,0.0,0.0025,0.0025,1.38,-0.23,1.399035382
2020-04-27 00:30:00,1.1400000000000001,-0.35750000000000004,1.1947410807,0.0,0.0025,0.0025,1.1400000000000001,-0.36,1.1954915307,1.28,-0.3975,1.3403008058,0.0,0.0025,0.0025,1.28,-0.4,1.3410443691
2020-04-27 01:00:00,1.11,-0.35750000000000004,1.1661501833,0.0,0.0025,0.0025,1.11,-0.36,1.1669190203,1.24,-0.3975,1.3021544647,0.0,0.0025,0.0025,1.24,-0.4,1.302919798
2020-04-27 01:30:00,1.11,-0.35750000000000004,1.1661501833,0.0,0.0025,0.0025,1.11,-0.36,1.1669190203,1.22,-0.3975,1.2831236301,0.0,0.0025,0.0025,1.22,-0.4,1.2839003077
2020-04-27 02:00:00,1.11,-0.35750000000000004,1.1661501833,0.0,0.0025,0.0025,1.11,-0.36,1.1669190203,1.24,-0.3775,1.2961891259,0.0,0.0025,0.0025,1.24,-0.38,1.2969194269
2020-04-27 02:30:00,1.05,-0.35750000000000004,1.1091917102,0.0,0.0025,0.0025,1.05,-0.36,1.11,1.18,-0.3775,1.2389133343,0.0,0.0025,0.0025,1.18,-0.38,1.2396773774
2020-04-27 03:00:00,1.03,-0.35750000000000004,1.0902780609,0.0,0.0025,0.0025,1.03,-0.36,1.091100362,1.16,-0.3775,1.2198796047,0.0,0.0025,0.0025,1.16,-0.38,1.2206555616
2020-04-27 03:30:00,1.03,-0.35750000000000004,1.0902780609,0.0,0.0025,0.0025,1.03,-0.36,1.091100362,1.16,-0.3775,1.2198796047,0.0,0.0025,0.0025,1.16,-0.38,1.2206555616
2020-04-27 04:00:00,1.03,-0.3175,1.077824777,0.0,0.0025,0.0025,1.03,-0.32,1.07856386,1.16,-0.34750000000000003,1.2109319758,0.0,0.0025,0.0025,1.16,-0.35000000000000003,1.2116517652
2020-04-27 04:30:00,1.03,-0.7575000000000001,1.2785563148,0.0,0.0025,0.0025,1.03,-0.76,1.2800390619,1.25,0.1625,1.2605182466,0.0,0.0025,0.0025,1.25,0.16,1.2601983971
2020-04-27 05:00:00,1.03,-1.0175,1.4478281148,0.0,0.0025,0.0025,1.03,-1.02,1.4495861478,1.33,0.4525,1.4048687660999999,0.0,0.0025,0.0025,1.33,0.45,1.4040655255
2020-04-27 05:30:00,1.07,-1.0175,1.4765521494,0.0,0.0025,0.0025,1.07,-1.02,1.4782760229,1.3599999999999999,0.4525,1.4333025675,0.0,0.0025,0.0025,1.3599999999999999,0.45,1.4325152704000002
2020-04-27 06:00:00,1.17,-0.4675,1.2599429551,0.0,0.0025,0.0025,1.17,-0.47000000000000003,1.2608727136,1.3599999999999999,-0.0475,1.3608292509,0.0,0.0025,0.0025,1.3599999999999999,-0.05,1.3609188073
2020-04-27 06:30:00,1.7000000000000002,-0.007500000000000001,1.700016544,0.0,0.0025,0.0025,1.7000000000000002,-0.01,1.7000294115,1.88,0.0025,1.8800016622,0.0,0.0025,0.0025,1.88,0.0,1.88
2020-04-27 07:00:00,1.8205,0.0315,1.8207725009,0.0005,0.0015,0.0015811388,1.82,0.03,1.8202472360000002,2.0005,0.051500000000000004,2.001162787,0.0005,0.0015,0.0015811388,2.0,0.05,2.0006249024
2020-04-27 07:30:00,2.042,-0.3395,2.0700300119,0.002,0.0005,0.0020615528,2.04,-0.34,2.0681392603,2.362,0.7605000000000001,2.4814117454,0.002,0.0005,0.0020615528,2.36,0.76,2.4793547548
2020-04-27 08:00:00,2.2675,0.1985,2.276171896,0.007500000000000001,-0.0015,0.0076485293,2.26,0.2,2.2688322988,2.4275,0.1885,2.4348076926,0.007500000000000001,-0.0015,0.0076485293,2.42,0.19,2.4274472188000003
2020-04-27 08:30:00,2.306,-0.029,2.3061823432,0.016,-0.009000000000000001,0.0183575598,2.29,-0.02,2.2900873346,2.4859999999999998,0.481,2.5321052506,0.016,-0.009000000000000001,0.0183575598,2.47,0.49,2.5181342299000002
2020-04-27 09:00:00,2.4235,-0.3265,2.4453945489,0.043500000000000004,-0.0165,0.0465241873,2.38,-0.31,2.4001041644,2.6635,0.9235000000000001,2.8190573779,0.043500000000000004,-0.0165,0.0465241873,2.62,0.9400000000000001,2.7835229476
