Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 09:30:00,2.5415,-0.018000000000000002,2.5415637411,0.061500000000000006,-0.018000000000000002,0.0640800281,2.48,0.0,2.48,2.7215,0.7020000000000001,2.8105811232,0.061500000000000006,-0.018000000000000002,0.0640800281,2.66,0.72,2.7557213212000002
2020-04-27 10:00:00,2.6275,0.2485,2.6392249809,0.0675,-0.021500000000000002,0.07084137210000001,2.56,0.27,2.5741989045,2.7275,0.42850000000000005,2.7609542734,0.0675,-0.021500000000000002,0.07084137210000001,2.66,0.45,2.6977953962
2020-04-27 10:30:00,2.6455,0.3675,2.670903686,0.0155,-0.0025,0.0157003185,2.63,0.37,2.6558990945,2.7655000000000003,0.35750000000000004,2.7885115205,0.0155,-0.0025,0.0157003185,2.75,0.36,2.7734635386
2020-04-27 11:00:00,2.7035,0.3665,2.7282291876,0.0135,-0.0035,0.0139463257,2.69,0.37,2.715326868,2.8835,0.3865,2.9092876276,0.0135,-0.0035,0.0139463257,2.87,0.39,2.8963770473
2020-04-27 11:30:00,2.6955,0.371,2.7209118416,0.0055000000000000005,0.001,0.005590169900000001,2.69,0.37,2.715326868,2.9155,0.35100000000000003,2.9365526132,0.0055000000000000005,0.001,0.005590169900000001,2.91,0.35000000000000003,2.9309725348
2020-04-27 12:00:00,2.7465,0.37,2.7713105654,0.006500000000000001,0.0,0.006500000000000001,2.74,0.37,2.7648688938,3.0065,0.39,3.0316896691,0.006500000000000001,0.0,0.006500000000000001,3.0,0.39,3.0252437918
2020-04-27 12:30:00,2.726,0.30000000000000004,2.7424580216,0.006,0.0,0.006,2.7199999999999998,0.30000000000000004,2.7364941074,3.006,0.34,3.0251671028,0.006,0.0,0.006,3.0,0.34,3.0192051934
2020-04-27 13:00:00,2.7745,0.301,2.790779685,0.0045000000000000005,0.001,0.0046097722,2.77,0.30000000000000004,2.7861981265,3.0645,0.311,3.0802404533,0.0045000000000000005,0.001,0.0046097722,3.06,0.31,3.0756625303
2020-04-27 13:30:00,2.7445,0.271,2.757847213,0.0045000000000000005,0.001,0.0046097722,2.74,0.27,2.7532707822,3.0245,0.281,3.0375255143,0.0045000000000000005,0.001,0.0046097722,3.02,0.28,3.032952357
2020-04-27 14:00:00,2.6575,0.2695,2.6711301915,0.007500000000000001,-0.0005,0.0075166482,2.65,0.27,2.6637192044,2.9075,0.2795,2.9209033705,0.007500000000000001,-0.0005,0.0075166482,2.9,0.28,2.9134858846
2020-04-27 14:30:00,2.6985,0.319,2.7172896883,0.0085,-0.001,0.0085586214,2.69,0.32,2.7089665926,2.9085,0.309,2.9248680739,0.0085,-0.001,0.0085586214,2.9,0.31,2.9165219012
2020-04-27 15:00:00,2.591,0.2685,2.604874901,0.011,-0.0015,0.0111018017,2.58,0.27,2.5940894356,2.771,0.2685,2.7839779543,0.011,-0.0015,0.0111018017,2.76,0.27,2.7731750756
2020-04-27 15:30:00,2.422,0.129,2.425432951,0.012,-0.001,0.0120415946,2.41,0.13,2.4135036772,2.632,0.159,2.6367982479,0.012,-0.001,0.0120415946,2.62,0.16,2.6248809497
2020-04-27 16:00:00,2.3765,0.16,2.3818799823,0.006500000000000001,0.0,0.006500000000000001,2.37,0.16,2.375394704,2.5865,0.16,2.5914440472,0.006500000000000001,0.0,0.006500000000000001,2.58,0.16,2.5849564793
2020-04-27 16:30:00,2.38,0.1585,2.3852719447,0.01,-0.0015,0.0101118742,2.37,0.16,2.375394704,2.56,0.1585,2.5649019962,0.01,-0.0015,0.0101118742,2.55,0.16,2.5550146771
2020-04-27 17:00:00,2.289,0.0485,2.2895137584,0.059000000000000004,-0.0015,0.059019064700000005,2.23,0.05,2.2305604677,2.519,0.0485,2.5194668583,0.059000000000000004,-0.0015,0.059019064700000005,2.46,0.05,2.4605080776
2020-04-27 17:30:00,2.667,-0.332,2.6875849754,4.707,-0.532,4.7369687565,-2.04,0.2,2.0497804761,2.767,0.47800000000000004,2.8079837962000003,4.707,-0.532,4.7369687565,-1.94,1.01,2.1871671175
2020-04-27 18:00:00,2.6625,-0.299,2.6792363184,4.8225,-0.519,4.8503471268,-2.16,0.22,2.1711747972,2.7625,0.431,2.7959197503,4.8225,-0.519,4.8503471268,-2.06,0.9500000000000001,2.2685017082
2020-04-27 18:30:00,2.539,-0.802,2.6626537514,4.819,-0.442,4.8392277276,-2.2800000000000002,-0.36,2.3082460874,2.709,0.858,2.8416271747,4.819,-0.442,4.8392277276,-2.11,1.3,2.478326048
2020-04-27 19:00:00,2.5620000000000003,-0.486,2.6076886317,4.812,-0.406,4.8290972241,-2.25,-0.08,2.251421773,2.702,0.654,2.7800215827,4.812,-0.406,4.8290972241,-2.11,1.06,2.3612920192
2020-04-27 19:30:00,2.4335,-0.7365,2.5425094887,4.8135,-0.3965,4.8298027392,-2.38,-0.34,2.404163056,2.5735,0.7035,2.667923256,4.8135,-0.3965,4.8298027392,-2.24,1.1,2.4955159787
2020-04-27 20:00:00,2.0605,-0.807,2.2128961227,0.4605,0.013000000000000001,0.4606834597,1.6,-0.8200000000000001,1.7978876494,2.5005,0.6930000000000001,2.5947541791,0.4605,0.013000000000000001,0.4606834597,2.04,0.68,2.1503488089
2020-04-27 20:30:00,2.02,-0.8175,2.179152645,0.0,0.0025,0.0025,2.02,-0.8200000000000001,2.1800917412,2.5,0.6825,2.591487266,0.0,0.0025,0.0025,2.5,0.68,2.5908299828
2020-04-27 21:00:00,1.97,-0.8175,2.1328868348,0.0,0.0025,0.0025,1.97,-0.8200000000000001,2.1338462925,2.44,0.6825,2.5336547219,0.0,0.0025,0.0025,2.44,0.68,2.5329824318
2020-04-27 21:30:00,1.9,-0.8175,2.0684066936,0.0,0.0025,0.0025,1.9,-0.8200000000000001,2.0693960472,2.35,0.6625,2.4415991174,0.0,0.0025,0.0025,2.35,0.66,2.440921957
2020-04-27 22:00:00,1.9,-0.34800000000000003,1.9316065852,0.0,0.002,0.002,1.9,-0.35000000000000003,1.9319679086,2.22,0.122,2.2233497251,0.0,0.002,0.002,2.22,0.12,2.2232408776
2020-04-27 22:30:00,1.8,-0.7975,1.9687575397,0.0,0.0025,0.0025,1.8,-0.8,1.9697715604,2.22,0.5825,2.2951484157,0.0,0.0025,0.0025,2.22,0.58,2.2945151993
2020-04-27 23:00:00,1.73,-0.5175000000000001,1.8057425758,0.0,0.0025,0.0025,1.73,-0.52,1.8064606279,2.06,0.3225,2.0850914249,0.0,0.0025,0.0025,2.06,0.32,2.0847062143
2020-04-27 23:30:00,1.69,-0.11750000000000001,1.6940797649000001,0.0,0.0025,0.0025,1.69,-0.12,1.6942549985,1.9100000000000001,-0.0375,1.9103680928000002,0.0,0.0025,0.0025,1.9100000000000001,-0.04,1.9104188023000002
2020-04-28 00:00:00,1.65,-0.0675,1.6513801046,0.0,0.0025,0.0025,1.65,-0.07,1.651484181,1.8399999999999999,-0.08750000000000001,1.8420793278,0.0,0.0025,0.0025,1.8399999999999999,-0.09,1.842199772
2020-04-28 00:30:00,1.43,-0.47750000000000004,1.5076160818000002,0.0,0.0025,0.0025,1.43,-0.48,1.5084097587,1.69,0.2525,1.7087586869,0.0,0.0025,0.0025,1.69,0.25,1.7083910559
2020-04-28 01:00:00,1.3900000000000001,-0.378,1.4404804754,0.0,0.002,0.002,1.3900000000000001,-0.38,1.4410065926,1.6099999999999999,0.10200000000000001,1.6132278202,0.0,0.002,0.002,1.6099999999999999,0.1,1.6131026006
2020-04-28 01:30:00,1.35,-0.6775,1.5104655739,0.0,0.0025,0.0025,1.35,-0.68,1.5115885684,1.6099999999999999,0.3125,1.6400476365,0.0,0.0025,0.0025,1.6099999999999999,0.31,1.6395731152000002
2020-04-28 02:00:00,1.43,-0.1075,1.4340349542,0.0,0.0025,0.0025,1.43,-0.11,1.4342245291,1.6099999999999999,-0.1275,1.6150406342,0.0,0.0025,0.0025,1.6099999999999999,-0.13,1.6152399203
2020-04-28 02:30:00,1.43,-0.1075,1.4340349542,0.0,0.0025,0.0025,1.43,-0.11,1.4342245291,1.57,-0.1275,1.5751686418,0.0,0.0025,0.0025,1.57,-0.13,1.5753729717
2020-04-28 03:00:00,1.43,-0.0675,1.431592208,0.0,0.0025,0.0025,1.43,-0.07,1.4317122616,1.6,-0.08750000000000001,1.6023907919,0.0,0.0025,0.0025,1.6,-0.09,1.6025292509
2020-04-28 03:30:00,1.43,-0.0675,1.431592208,0.0,0.0025,0.0025,1.43,-0.07,1.4317122616,1.56,-0.08750000000000001,1.5624519993,0.0,0.0025,0.0025,1.56,-0.09,1.5625939972
2020-04-28 04:00:00,1.43,-0.0675,1.431592208,0.0,0.0025,0.0025,1.43,-0.07,1.4317122616,1.5899999999999999,-0.08750000000000001,1.5924058057,0.0,0.0025,0.0025,1.5899999999999999,-0.09,1.5925451328
2020-04-28 04:30:00,1.46,-0.0175,1.4601048764,0.0,0.0025,0.0025,1.46,-0.02,1.4601369799000001,1.62,-0.0575,1.6210201263,0.0,0.0025,0.0025,1.62,-0.06,1.6211107302999999
2020-04-28 05:00:00,1.46,-0.558,1.5629984005000002,0.0,0.002,0.002,1.46,-0.56,1.5637135288000001,1.74,0.452,1.7977497045000002,0.0,0.002,0.002,1.74,0.45,1.7972478961
2020-04-28 05:30:00,1.54,-0.1275,1.5452689895,0.0,0.0025,0.0025,1.54,-0.13,1.5454772726,1.74,0.0925,1.7424569579,0.0,0.0025,0.0025,1.74,0.09,1.7423260315
2020-04-28 06:00:00,1.54,-0.007500000000000001,1.5400182628999999,0.0,0.0025,0.0025,1.54,-0.01,1.5400324672,1.74,-0.0175,1.7400880006000001,0.0,0.0025,0.0025,1.74,-0.02,1.7401149387000001
2020-04-28 06:30:00,1.92,-0.008,1.9200166666,0.0,0.002,0.002,1.92,-0.01,1.9200260415,2.13,0.022,2.130113612,0.0,0.002,0.002,2.13,0.02,2.1300938946
2020-04-28 07:00:00,2.24,0.0625,2.2408717612,0.0,0.0025,0.0025,2.24,0.06,2.2408034273,2.51,0.42250000000000004,2.5453106392000002,0.0,0.0025,0.0025,2.51,0.42,2.5448968545
2020-04-28 07:30:00,2.34,0.062,2.3408212234,0.0,0.002,0.002,2.34,0.06,2.3407691044,2.62,0.392,2.6491628866,0.0,0.002,0.002,2.62,0.39,2.6488676826
2020-04-28 08:00:00,2.47,-0.0675,2.4709221457,0.0,0.0025,0.0025,2.47,-0.07,2.4709917037,2.81,0.6125,2.8759791811,0.0,0.0025,0.0025,2.81,0.61,2.8754477912
2020-04-28 08:30:00,2.4705,-0.47850000000000004,2.5164126251,0.0005,0.0015,0.0015811388,2.47,-0.48,2.5162074636,2.9005,1.0215,3.0751199164,0.0005,0.0015,0.0015811388,2.9,1.02,3.0741502891
2020-04-28 09:00:00,2.5115,-0.299,2.5292357047,0.0015,0.001,0.0018027756000000002,2.51,-0.30000000000000004,2.5278647116,2.9015,0.911,3.0411549204,0.0015,0.001,0.0018027756000000002,2.9,0.91,3.0394242876
2020-04-28 09:30:00,2.633,-0.419,2.6661301544000002,0.003,0.001,0.0031622777,2.63,-0.42,2.6633249896,3.073,1.071,3.2542848677,0.003,0.001,0.0031622777,3.07,1.07,3.2511228829
2020-04-28 10:00:00,2.774,-0.069,2.7748580144,0.004,0.001,0.0041231056,2.77,-0.07,2.7708843354,3.124,0.721,3.2061218006,0.004,0.001,0.0041231056,3.12,0.72,3.2019993754
2020-04-28 10:30:00,2.823,0.321,2.8411916514,0.003,0.001,0.0031622777,2.8200000000000003,0.32,2.8380979546000003,3.083,0.311,3.0986464787,0.003,0.001,0.0031622777,3.08,0.31,3.0955613384
2020-04-28 11:00:00,2.8865,0.359,2.9087391169,0.006500000000000001,-0.001,0.0065764732,2.88,0.36,2.9024127894,3.1265,0.359,3.1470435729,0.006500000000000001,-0.001,0.0065764732,3.12,0.36,3.1407005588
2020-04-28 11:30:00,2.7675,0.17950000000000002,2.7733150741,0.007500000000000001,-0.0005,0.0075166482,2.76,0.18,2.7658633372,3.0275,0.4295,3.0578140068,0.007500000000000001,-0.0005,0.0075166482,3.02,0.43,3.0504589819
2020-04-28 12:00:00,2.8435,-0.099,2.8452228823,0.0035,0.001,0.0036400549,2.84,-0.1,2.841760018,3.2435,0.841,3.3507571159,0.0035,0.001,0.0036400549,3.24,0.84,3.3471181634000002
2020-04-28 12:30:00,2.983,0.3415,3.0024841798,0.003,0.0015,0.0033541020000000003,2.98,0.34,2.9993332592,3.273,0.35150000000000003,3.2918203551,0.003,0.0015,0.0033541020000000003,3.27,0.35000000000000003,3.2886775458
2020-04-28 13:00:00,2.9355,0.30000000000000004,2.9507897672,0.0055000000000000005,0.0,0.0055000000000000005,2.93,0.30000000000000004,2.945318319,3.2055,0.31,3.2204549756,0.0055000000000000005,0.0,0.0055000000000000005,3.2,0.31,3.2149805598
2020-04-28 13:30:00,3.136,0.292,3.1495650493,3.846,-0.428,3.8697415934,-0.71,0.72,1.0111874208,3.236,0.372,3.2573117751,3.846,-0.428,3.8697415934,-0.61,0.8,1.0060318086
2020-04-28 14:00:00,3.177,0.279,3.1892271791,4.827,-0.511,4.8539725998000005,-1.65,0.79,1.8293714768,3.237,0.379,3.2591118422,4.827,-0.511,4.8539725998000005,-1.5899999999999999,0.89,1.8221415971
2020-04-28 14:30:00,3.233,0.318,3.2486016992,4.823,-0.502,4.8490548564000004,-1.5899999999999999,0.8200000000000001,1.7889941308,3.283,0.418,3.3095034371,4.823,-0.502,4.8490548564000004,-1.54,0.92,1.7938784797
2020-04-28 15:00:00,2.96,0.2695,2.9722433026,2.99,-0.18050000000000002,2.9954432477,-0.03,0.45,0.4509988914,3.09,0.3195,3.1064739255,2.99,-0.18050000000000002,2.9954432477,0.1,0.5,0.5099019514
2020-04-28 15:30:00,2.92,0.215,2.9279045408,3.86,-0.135,3.8623600298,-0.9400000000000001,0.35000000000000003,1.0030453629,3.02,0.28500000000000003,3.0334180391,3.86,-0.135,3.8623600298,-0.84,0.42,0.9391485505
2020-04-28 16:00:00,2.834,0.191,2.8404290169,3.864,-0.129,3.8661527388,-1.03,0.32,1.07856386,2.894,0.261,2.9057455154,3.864,-0.129,3.8661527388,-0.97,0.39,1.0454664031
2020-04-28 16:30:00,2.67,0.1155,2.6724970065,3.87,-0.14450000000000002,3.8726967671,-1.2,0.26,1.2278436383,2.7800000000000002,0.1955,2.7868656677,3.87,-0.14450000000000002,3.8726967671,-1.09,0.34,1.1417968296
2020-04-28 17:00:00,2.76,0.1635,2.7648385577,3.86,-0.0965,3.8612060616,-1.1,0.26,1.1303096921,2.91,0.24350000000000002,2.9201699009,3.86,-0.0965,3.8612060616,-0.9500000000000001,0.34,1.0090094152
2020-04-28 17:30:00,2.868,0.1355,2.8711990962,3.858,-0.0845,3.8589252714,-0.99,0.22,1.0141498903,3.058,0.23550000000000001,3.0670546539,3.858,-0.0845,3.8589252714,-0.8,0.32,0.8616263691
2020-04-28 18:00:00,2.8355,0.0985,2.8372103376,3.8555,-0.0915,3.8565856013,-1.02,0.19,1.0375451797,3.0555,0.1885,3.0613089521,3.8555,-0.0915,3.8565856013,-0.8,0.28,0.847584804
2020-04-28 18:30:00,2.7835,0.029,2.7836510647,3.8535,-0.101,3.8548233747,-1.07,0.13,1.0778682665,3.0135,0.139,3.0167040375,3.8535,-0.101,3.8548233747,-0.84,0.24,0.8736131867
2020-04-28 19:00:00,2.8635,0.049,2.8639192115,4.7235,-0.391,4.7396553936,-1.8599999999999999,0.44,1.9113346123000001,3.0435,0.179,3.0487592968,4.7235,-0.391,4.7396553936,-1.6800000000000002,0.5700000000000001,1.774063133
2020-04-28 19:30:00,2.8315,0.066,2.8322690992,4.8115,-0.404,4.8284312411,-1.98,0.47000000000000003,2.0350184274,3.0015,0.186,3.0072575962,4.8115,-0.404,4.8284312411,-1.81,0.59,1.9037331746000001
2020-04-28 20:00:00,2.7005,0.0195,2.7005704027,4.8105,-0.3905,4.8263237044,-2.11,0.41000000000000003,2.1494650497,2.8505000000000003,0.1395,2.8539114387,4.8105,-0.3905,4.8263237044,-1.96,0.53,2.0303940504
2020-04-28 20:30:00,2.3810000000000002,0.065,2.381887067,0.521,0.005,0.5210239918,1.8599999999999999,0.06,1.8609674903000002,2.711,0.085,2.7123322068,0.521,0.005,0.5210239918,2.19,0.08,2.1914607001
2020-04-28 21:00:00,2.26,0.0625,2.2608640494,0.0,0.0025,0.0025,2.26,0.06,2.2607963199,2.6,0.0625,2.6007510934,0.0,0.0025,0.0025,2.6,0.06,2.6006922155
2020-04-28 21:30:00,2.18,0.0425,2.1804142382,0.0,0.0025,0.0025,2.18,0.04,2.1803669416,2.5,0.0625,2.500781128,0.0,0.0025,0.0025,2.5,0.06,2.5007198963
2020-04-28 22:00:00,2.01,-0.007500000000000001,2.0100139925,0.0,0.0025,0.0025,2.01,-0.01,2.0100248755,2.32,-0.0275,2.3201629792,0.0,0.0025,0.0025,2.32,-0.03,2.3201939574
2020-04-28 22:30:00,1.99,-0.0375,1.9903532978,0.0,0.0025,0.0025,1.99,-0.04,1.9904019695000001,2.2800000000000002,0.0925,2.2818755992,0.0,0.0025,0.0025,2.2800000000000002,0.09,2.2817756244
2020-04-28 23:00:00,1.8399999999999999,-0.47800000000000004,1.9010744331,0.0,0.002,0.002,1.8399999999999999,-0.48,1.9015782918,2.19,0.442,2.2341584545,0.0,0.002,0.002,2.19,0.44,2.2337636401
2020-04-28 23:30:00,1.6800000000000002,-0.668,1.8079336271000002,0.0,0.002,0.002,1.6800000000000002,-0.67,1.8086735471000002,2.05,0.5720000000000001,2.1283054292,0.0,0.002,0.002,2.05,0.5700000000000001,2.1277687844
2020-04-29 00:00:00,1.6800000000000002,-0.038,1.6804297069,0.0,0.002,0.002,1.6800000000000002,-0.04,1.680476123,1.9100000000000001,-0.028,1.9102052246,0.0,0.002,0.002,1.9100000000000001,-0.03,1.9102355876
2020-04-29 00:30:00,1.5899999999999999,-0.038,1.5904540232,0.0,0.002,0.002,1.5899999999999999,-0.04,1.5905030651,1.79,-0.028,1.7902189810000002,0.0,0.002,0.002,1.79,-0.03,1.790251379
2020-04-29 01:00:00,1.56,0.0125,1.5600500793,0.0,0.0025,0.0025,1.56,0.01,1.560032051,1.76,-0.0275,1.7602148306,0.0,0.0025,0.0025,1.76,-0.03,1.7602556632000002
2020-04-29 01:30:00,1.56,0.0125,1.5600500793,0.0,0.0025,0.0025,1.56,0.01,1.560032051,1.76,-0.0275,1.7602148306,0.0,0.0025,0.0025,1.76,-0.03,1.7602556632000002
2020-04-29 02:00:00,1.53,-0.0175,1.5301000784,0.0,0.0025,0.0025,1.53,-0.02,1.5301307134000002,1.73,-0.0275,1.7302185556,0.0,0.0025,0.0025,1.73,-0.03,1.7302600960999999
2020-04-29 02:30:00,1.53,-0.0175,1.5301000784,0.0,0.0025,0.0025,1.53,-0.02,1.5301307134000002,1.73,-0.0275,1.7302185556,0.0,0.0025,0.0025,1.73,-0.03,1.7302600960999999
2020-04-29 03:00:00,1.42,-0.7775000000000001,1.618921323,0.0,0.0025,0.0025,1.42,-0.78,1.6201234521,1.77,0.7125,1.9080241744,0.0,0.0025,0.0025,1.77,0.71,1.9070920271
2020-04-29 03:30:00,1.42,-0.7775000000000001,1.618921323,0.0,0.0025,0.0025,1.42,-0.78,1.6201234521,1.75,0.7125,1.8894857105,0.0,0.0025,0.0025,1.75,0.71,1.888544413
2020-04-29 04:00:00,1.42,-0.7775000000000001,1.618921323,0.0,0.0025,0.0025,1.42,-0.78,1.6201234521,1.79,0.7125,1.9265918743000001,0.0,0.0025,0.0025,1.79,0.71,1.925668715
2020-04-29 04:30:00,1.45,-0.7775000000000001,1.6452982252,0.0,0.0025,0.0025,1.45,-0.78,1.6464810962,1.79,0.7325,1.9340776225,0.0,0.0025,0.0025,1.79,0.73,1.9331321734
2020-04-29 05:00:00,1.45,-0.7375,1.6267778736,0.0,0.0025,0.0025,1.45,-0.74,1.6279127741,1.79,0.7625000000000001,1.9456377489,0.0,0.0025,0.0025,1.79,0.76,1.9446593532
2020-04-29 05:30:00,1.5,-0.7075,1.6584801024,0.0,0.0025,0.0025,1.5,-0.71,1.6595481313,1.85,0.7625000000000001,2.0009763242,0.0,0.0025,0.0025,1.85,0.76,2.0000249998
2020-04-29 06:00:00,1.53,-0.7075,1.6856619620000002,0.0,0.0025,0.0025,1.53,-0.71,1.6867127793,1.88,0.7625000000000001,2.0287449938,0.0,0.0025,0.0025,1.88,0.76,2.0278066969
2020-04-29 06:30:00,1.73,-0.708,1.869268306,0.0,0.002,0.002,1.73,-0.71,1.8700267378,2.1,0.762,2.2339749327,0.0,0.002,0.002,2.1,0.76,2.2332935320000002
2020-04-29 07:00:00,2.1215,-0.5785,2.1989598678,0.0015,0.0015,0.0021213203,2.12,-0.58,2.1979080963,2.5215,0.8915000000000001,2.6744596651,0.0015,0.0015,0.0021213203,2.52,0.89,2.672545603
2020-04-29 07:30:00,2.343,-0.1495,2.3477647348,0.003,0.0005,0.0030413813000000002,2.34,-0.15,2.3448027636,2.653,0.49050000000000005,2.697962055,0.003,0.0005,0.0030413813000000002,2.65,0.49,2.6949211491
2020-04-29 08:00:00,2.493,-0.299,2.5108663843,0.003,0.001,0.0031622777,2.49,-0.30000000000000004,2.508007177,2.863,0.801,2.9729396227000002,0.003,0.001,0.0031622777,2.86,0.8,2.9697811367
2020-04-29 08:30:00,2.5525,-0.489,2.598918477,0.0025,0.001,0.0026925824,2.55,-0.49,2.5966516902,3.0025,1.061,3.1844508553,0.0025,0.001,0.0026925824,3.0,1.06,3.181760519
2020-04-29 09:00:00,2.62,-0.4975,2.666815751,0.24,-0.007500000000000001,0.24011715890000002,2.38,-0.49,2.4299176941000002,3.07,1.0525,3.2454054061,0.24,-0.007500000000000001,0.24011715890000002,2.83,1.06,3.0220026473
2020-04-29 09:30:00,3.0265,-0.5195000000000001,3.0707625275,4.7865,-0.5395,4.8168083313,-1.76,0.02,1.7601136327,3.1865,1.1105,3.3744618089,4.7865,-0.5395,4.8168083313,-1.6,1.65,2.2983689869
2020-04-29 10:00:00,2.883,0.323,2.9010374007,0.483,0.003,0.4830093167,2.4,0.32,2.4212393521,3.173,0.363,3.1936966043,0.483,0.003,0.4830093167,2.69,0.36,2.7139823139
2020-04-29 10:30:00,2.912,0.3215,2.9296938833,0.002,0.0015,0.0025,2.91,0.32,2.9275416308,3.232,0.36150000000000004,3.2521540938,0.002,0.0015,0.0025,3.23,0.36,3.25
2020-04-29 11:00:00,2.993,0.35150000000000003,3.0135695197,0.003,0.0015,0.0033541020000000003,2.99,0.35000000000000003,3.0104152537,3.313,0.36150000000000004,3.332664287,0.003,0.0015,0.0033541020000000003,3.31,0.36,3.3295194849
2020-04-29 11:30:00,3.0255,0.35100000000000003,3.0457923846,0.0055000000000000005,0.001,0.005590169900000001,3.02,0.35000000000000003,3.0402138083,3.3555,0.361,3.3748631454,0.0055000000000000005,0.001,0.005590169900000001,3.35,0.36,3.3692877586
2020-04-29 12:00:00,3.056,0.382,3.0797824599,0.036000000000000004,-0.008,0.0368781778,3.02,0.39,3.0450779957,3.106,0.41200000000000003,3.1332060258,0.036000000000000004,-0.008,0.0368781778,3.07,0.42,3.0985964565
2020-04-29 12:30:00,2.896,0.357,2.9179213492000002,0.106,-0.033,0.1110180166,2.79,0.39,2.8171261953,2.806,0.387,2.8325615616,0.106,-0.033,0.1110180166,2.7,0.42,2.7324714088
2020-04-29 13:00:00,2.821,0.11950000000000001,2.8235299272,0.111,-0.0405,0.11815773360000001,2.71,0.16,2.7147191383,2.771,0.47950000000000004,2.8121808708,0.111,-0.0405,0.11815773360000001,2.66,0.52,2.7103505308
2020-04-29 13:30:00,2.798,0.32,2.8162393364,0.088,-0.03,0.0929731144,2.71,0.35000000000000003,2.7325080055,2.748,0.32,2.7665689943,0.088,-0.03,0.0929731144,2.66,0.35000000000000003,2.6829275055
2020-04-29 14:00:00,2.693,0.318,2.7117103459000003,0.093,-0.032,0.0983514108,2.6,0.35000000000000003,2.6234519245,2.673,0.318,2.6918493643,0.093,-0.032,0.0983514108,2.58,0.35000000000000003,2.6036320785
2020-04-29 14:30:00,2.802,0.299,2.8179079119,0.092,-0.031,0.09708243920000001,2.71,0.33,2.730018315,2.7119999999999997,0.359,2.7356580561,0.092,-0.031,0.09708243920000001,2.62,0.39,2.6488676826
2020-04-29 15:00:00,2.793,-0.10550000000000001,2.7949918157,0.063,-0.025500000000000002,0.0679650646,2.73,-0.08,2.7311719096,2.823,0.6245,2.8912504648,0.063,-0.025500000000000002,0.0679650646,2.76,0.65,2.8355070093
2020-04-29 15:30:00,2.69,-0.5045000000000001,2.7368997515,0.06,-0.0245,0.0648093357,2.63,-0.48,2.6734434724,2.8200000000000003,0.9655,2.9807029792,0.06,-0.0245,0.0648093357,2.76,0.99,2.9321834868
2020-04-29 16:00:00,2.5105,-0.5985,2.580854994,0.030500000000000003,-0.0085,0.0316622804,2.48,-0.59,2.5492155656,2.6305,0.8815000000000001,2.7742697237,0.030500000000000003,-0.0085,0.0316622804,2.6,0.89,2.7481084404000002
2020-04-29 16:30:00,2.4685,-0.6900000000000001,2.5631215831,0.0285,-0.01,0.0302034766,2.44,-0.68,2.5329824318,2.6785,0.81,2.798296312,0.0285,-0.01,0.0302034766,2.65,0.8200000000000001,2.7739682767
2020-04-29 17:00:00,2.3335,-0.7845000000000001,2.4618412825,0.07350000000000001,-0.0245,0.0774758027,2.26,-0.76,2.3843657438,2.5535,0.7055,2.6491682657,0.07350000000000001,-0.0245,0.0774758027,2.48,0.73,2.585207922
2020-04-29 17:30:00,2.69,-0.8505,2.8212497674,4.71,-0.5305,4.7397816669,-2.02,-0.32,2.0451894778,2.7199999999999998,0.7395,2.8187338026,4.71,-0.5305,4.7397816669,-1.99,1.27,2.3607202291
2020-04-29 18:00:00,2.8185000000000002,-0.24050000000000002,2.8287422117,4.8185,-0.5205000000000001,4.8465309759,-2.0,0.28,2.0195048898,2.9285,0.029500000000000002,2.9286485791,4.8185,-0.5205000000000001,4.8465309759,-1.8900000000000001,0.55,1.9684003658
2020-04-29 18:30:00,2.6875,-0.2225,2.6966947362,4.8175,-0.5025000000000001,4.843636289,-2.13,0.28,2.1483249289,2.8075,-0.07250000000000001,2.8084359526,4.8175,-0.5025000000000001,4.843636289,-2.01,0.43,2.0554804791
2020-04-29 19:00:00,2.5745,-0.20600000000000002,2.5827284507,4.8145,-0.486,4.8389674777,-2.24,0.28,2.2574321695,2.6945,-0.056,2.6950818633,4.8145,-0.486,4.8389674777,-2.12,0.43,2.1631689717
2020-04-29 19:30:00,2.545,-0.862,2.687018608,4.815,-0.512,4.8421450825,-2.27,-0.35000000000000003,2.296823894,2.765,0.798,2.8778514555,4.815,-0.512,4.8421450825,-2.05,1.31,2.4328172969
2020-04-29 20:00:00,2.527,-0.8745,2.6740380046,4.817,-0.5445,4.8476766858,-2.29,-0.33,2.3136551169,2.747,0.8055,2.8626629648,4.817,-0.5445,4.8476766858,-2.07,1.35,2.4713154392
2020-04-29 20:30:00,2.3215,-0.096,2.3234840757,0.47150000000000003,0.004,0.4715169668,1.85,-0.1,1.8527007314000001,2.6615,0.074,2.6625285443999998,0.47150000000000003,0.004,0.4715169668,2.19,0.07,2.1911184359
2020-04-29 21:00:00,2.25,-0.0275,2.2501680493,0.0,0.0025,0.0025,2.25,-0.03,2.2501999911,2.58,-0.007500000000000001,2.5800109011,0.0,0.0025,0.0025,2.58,-0.01,2.5800193798
2020-04-29 21:30:00,2.18,-0.0275,2.1801734449,0.0,0.0025,0.0025,2.18,-0.03,2.1802064122,2.5,-0.007500000000000001,2.50001125,0.0,0.0025,0.0025,2.5,-0.01,2.5000199999
2020-04-29 22:00:00,2.1,-0.0275,2.1001800518,0.0,0.0025,0.0025,2.1,-0.03,2.1002142748,2.39,-0.0475,2.3904719722,0.0,0.0025,0.0025,2.39,-0.05,2.3905229553
2020-04-29 22:30:00,2.01,-0.0275,2.0101881131,0.0,0.0025,0.0025,2.01,-0.03,2.0102238681,2.2800000000000002,-0.0475,2.280494738,0.0,0.0025,0.0025,2.2800000000000002,-0.05,2.2805481797000002
2020-04-29 23:00:00,1.85,-0.0775,1.8516225992000002,0.0,0.0025,0.0025,1.85,-0.08,1.8517289218,2.08,-0.1075,2.0827760921,0.0,0.0025,0.0025,2.08,-0.11,2.082906623
2020-04-29 23:30:00,1.75,-0.078,1.7517374232,0.0,0.002,0.002,1.75,-0.08,1.7518276171,1.9500000000000002,-0.108,1.9529884792,0.0,0.002,0.002,1.9500000000000002,-0.11,1.9531000997999999
2020-04-30 00:00:00,1.69,-0.0775,1.6917760638,0.0,0.0025,0.0025,1.69,-0.08,1.6918924316,1.87,-0.1075,1.8730873578,0.0,0.0025,0.0025,1.87,-0.11,1.8732325002999999
2020-04-30 00:30:00,1.49,-0.3275,1.5255675174,0.0,0.0025,0.0025,1.49,-0.33,1.5261061562,1.7000000000000002,0.022500000000000003,1.7001488905,0.0,0.0025,0.0025,1.7000000000000002,0.02,1.700117643
2020-04-30 01:00:00,1.49,-0.178,1.5005945488,0.0,0.002,0.002,1.49,-0.18,1.500833102,1.65,-0.20800000000000002,1.663058628,0.0,0.002,0.002,1.65,-0.21,1.6633099531000002
2020-04-30 01:30:00,1.44,-0.3975,1.4938561678,0.0,0.0025,0.0025,1.44,-0.4,1.4945233354,1.65,-0.0575,1.6510015899,0.0,0.0025,0.0025,1.65,-0.06,1.6510905487
2020-04-30 02:00:00,1.47,-0.1575,1.4784134232000001,0.0,0.0025,0.0025,1.47,-0.16,1.4786818454000001,1.65,-0.1975,1.6617780387,0.0,0.0025,0.0025,1.65,-0.2,1.6620770139
2020-04-30 02:30:00,1.47,-0.1875,1.4819096632,0.0,0.0025,0.0025,1.47,-0.19,1.4822280526,1.6099999999999999,-0.1975,1.6220685097,0.0,0.0025,0.0025,1.6099999999999999,-0.2,1.6223748026
2020-04-30 03:00:00,1.43,-0.1875,1.4422400112,0.0,0.0025,0.0025,1.43,-0.19,1.4425671561,1.5899999999999999,-0.2275,1.6061930924,0.0,0.0025,0.0025,1.5899999999999999,-0.23,1.6065490967
2020-04-30 03:30:00,1.3900000000000001,-0.20750000000000002,1.4054025224,0.0,0.0025,0.0025,1.3900000000000001,-0.21,1.4057738083,1.54,-0.2275,1.5567132845,0.0,0.0025,0.0025,1.54,-0.23,1.5570806016
2020-04-30 04:00:00,1.3900000000000001,-0.168,1.4001157095,0.0,0.002,0.002,1.3900000000000001,-0.17,1.4003570973000001,1.54,-0.198,1.552676399,0.0,0.002,0.002,1.54,-0.2,1.5529327094
2020-04-30 04:30:00,1.43,-0.1275,1.4356727517,0.0,0.0025,0.0025,1.43,-0.13,1.4358969322,1.5899999999999999,-0.1275,1.5951038366999999,0.0,0.0025,0.0025,1.5899999999999999,-0.13,1.5953056133999999
2020-04-30 05:00:00,1.43,-0.1275,1.4356727517,0.0,0.0025,0.0025,1.43,-0.13,1.4358969322,1.5899999999999999,-0.1675,1.5987983769,0.0,0.0025,0.0025,1.5899999999999999,-0.17,1.5990622252
2020-04-30 05:30:00,1.48,-0.1275,1.4854818242,0.0,0.0025,0.0025,1.48,-0.13,1.4856984889,1.63,-0.1675,1.6385836109,0.0,0.0025,0.0025,1.63,-0.17,1.6388410539
2020-04-30 06:00:00,1.29,-0.6575000000000001,1.4478971821,0.0,0.0025,0.0025,1.29,-0.66,1.4490341611,1.53,0.1925,1.5420623366,0.0,0.0025,0.0025,1.53,0.19,1.5417522499
2020-04-30 06:30:00,1.6099999999999999,-0.1975,1.6220685097,0.0,0.0025,0.0025,1.6099999999999999,-0.2,1.6223748026,1.81,-0.11750000000000001,1.8138098715000002,0.0,0.0025,0.0025,1.81,-0.12,1.8139735389
2020-04-30 07:00:00,1.9500000000000002,-0.048,1.9505906798,0.0,0.002,0.002,1.9500000000000002,-0.05,1.9506409203000001,2.17,-0.028,2.1701806376,0.0,0.002,0.002,2.17,-0.03,2.1702073634
2020-04-30 07:30:00,2.2205,-0.259,2.2355539023,0.0005,0.001,0.0011180340000000002,2.22,-0.26,2.2351733714,2.5205,0.291,2.5372428441,0.0005,0.001,0.0011180340000000002,2.52,0.29,2.5366316248
2020-04-30 08:00:00,2.43,-0.258,2.4436579139,0.0,0.002,0.002,2.43,-0.26,2.443869882,2.8,0.482,2.8411835562,0.0,0.002,0.002,2.8,0.48,2.8408449447
2020-04-30 08:30:00,2.5215,0.12150000000000001,2.5244255782,0.0015,0.0015,0.0021213203,2.52,0.12,2.5228555249999998,2.8015,0.12150000000000001,2.8041334668999998,0.0015,0.0015,0.0021213203,2.8,0.12,2.8025702489
2020-04-30 09:00:00,2.5875,0.11900000000000001,2.5902349797,0.007500000000000001,-0.001,0.007566373,2.58,0.12,2.5827891899999997,2.8375,0.11900000000000001,2.8399942341,0.007500000000000001,-0.001,0.007566373,2.83,0.12,2.832543027
2020-04-30 09:30:00,2.6075,0.09050000000000001,2.6090700451,0.007500000000000001,0.0005,0.0075166482,2.6,0.09,2.601557226,2.8375,0.09050000000000001,2.838942849,0.007500000000000001,0.0005,0.0075166482,2.83,0.09,2.8314307337
2020-04-30 10:00:00,2.6345,0.09050000000000001,2.6360539638000002,0.0045000000000000005,0.0005,0.0045276926,2.63,0.09,2.6315394734,2.8745000000000003,0.09050000000000001,2.8759242862,0.0045000000000000005,0.0005,0.0045276926,2.87,0.09,2.8714108031
2020-04-30 10:30:00,2.515,0.08850000000000001,2.5165566256,0.015,-0.0015,0.015074813400000001,2.5,0.09,2.5016194755,2.685,0.08850000000000001,2.6864581236,0.015,-0.0015,0.015074813400000001,2.67,0.09,2.6715164233
2020-04-30 11:00:00,2.5145,0.1385,2.5183114382,0.0145,-0.0015,0.0145773797,2.5,0.14,2.5039169315,2.7145,0.1685,2.7197247103,0.0145,-0.0015,0.0145773797,2.7,0.17,2.7053465582
2020-04-30 11:30:00,2.4795,0.0785,2.4807423284,0.0195,-0.0015,0.0195576072,2.46,0.08,2.4613004693000002,2.6595,0.11850000000000001,2.6621387079,0.0195,-0.0015,0.0195576072,2.64,0.12,2.6427258655
2020-04-30 12:00:00,2.6189999999999998,0.079,2.6201912144,0.009000000000000001,-0.001,0.0090553851,2.61,0.08,2.6112257658,2.849,0.11900000000000001,2.851484175,0.009000000000000001,-0.001,0.0090553851,2.84,0.12,2.8425340807
2020-04-30 12:30:00,2.561,0.0785,2.5622028119999998,0.021,-0.0015,0.0210535033,2.54,0.08,2.5412595302,2.721,0.0785,2.7221321147,0.021,-0.0015,0.0210535033,2.7,0.08,2.7011849251999998
2020-04-30 13:00:00,2.5745,-0.1615,2.5795605246,0.0145,-0.0015,0.0145773797,2.56,-0.16,2.5649951267,2.7545,0.2485,2.7656866236,0.0145,-0.0015,0.0145773797,2.74,0.25,2.7513814712
2020-04-30 13:30:00,2.5735,0.0485,2.5739569732,0.0135,-0.0015,0.0135830777,2.56,0.05,2.5604882347,2.7535,0.0485,2.7539271051,0.0135,-0.0015,0.0135830777,2.74,0.05,2.7404561664
2020-04-30 14:00:00,2.4705,0.063,2.4713031481,0.030500000000000003,-0.007,0.0312929705,2.44,0.07,2.4410038918,2.5404999999999998,0.043000000000000003,2.5408638786999997,0.030500000000000003,-0.007,0.0312929705,2.51,0.05,2.5104979586000002
2020-04-30 14:30:00,2.474,0.0625,2.4747893345,0.034,-0.007500000000000001,0.034817380700000004,2.44,0.07,2.4410038918,2.4939999999999998,0.0425,2.4943620928,0.034,-0.007500000000000001,0.034817380700000004,2.46,0.05,2.4605080776
2020-04-30 15:00:00,2.319,0.0245,2.3191294164,0.079,-0.025500000000000002,0.0830135531,2.24,0.05,2.2405579662,2.259,0.0245,2.2591328536,0.079,-0.025500000000000002,0.0830135531,2.18,0.05,2.1805733191
2020-04-30 15:30:00,2.1885,-0.059500000000000004,2.1893086808,0.0285,-0.0095,0.0300416378,2.16,-0.05,2.1605786262,2.2085,-0.0795,2.2099304288,0.0285,-0.0095,0.0300416378,2.18,-0.07,2.1811235637
2020-04-30 16:00:00,2.0855,-0.1005,2.0879201374,0.0455,-0.0105,0.0466958242,2.04,-0.09,2.041984329,2.0655,-0.12050000000000001,2.0690119623,0.0455,-0.0105,0.0466958242,2.02,-0.11,2.0229928324
2020-04-30 16:30:00,2.024,-0.109,2.0269329047,0.054,-0.019,0.0572450871,1.97,-0.09,1.972054766,2.074,-0.129,2.0780079403,0.054,-0.019,0.0572450871,2.02,-0.11,2.0229928324
2020-04-30 17:00:00,1.933,-0.183,1.9416431186,0.10300000000000001,-0.013000000000000001,0.1038171469,1.83,-0.17,1.8378792125999999,1.9929999999999999,-0.193,2.0023231507,0.10300000000000001,-0.013000000000000001,0.1038171469,1.8900000000000001,-0.18,1.8985520799
2020-04-30 17:30:00,2.34,-0.234,2.3516708953,4.74,-0.524,4.7688757585,-2.4,0.29,2.4174573419,2.19,-0.14400000000000002,2.1947291405,4.74,-0.524,4.7688757585,-2.55,0.38,2.5781582574
2020-04-30 18:00:00,2.3445,-0.28150000000000003,2.3613391328,4.8245000000000005,-0.47150000000000003,4.8474851727,-2.48,0.19,2.4872675771,2.3145,-0.1615,2.3201276905,4.8245000000000005,-0.47150000000000003,4.8474851727,-2.51,0.31,2.5290709757
2020-04-30 18:30:00,2.3815,-0.293,2.3994564489,4.8215,-0.483,4.8456321827,-2.44,0.19,2.447386361,2.3715,-0.17300000000000001,2.3778017684,4.8215,-0.483,4.8456321827,-2.45,0.31,2.4695343691
2020-04-30 19:00:00,2.36,-0.2795,2.3764932674,4.82,-0.46950000000000003,4.8428122254,-2.46,0.19,2.4673264883,2.37,-0.1595,2.3753610778,4.82,-0.46950000000000003,4.8428122254,-2.45,0.31,2.4695343691
2020-04-30 19:30:00,2.306,-0.28250000000000003,2.3232396024,4.816,-0.47250000000000003,4.8391230869,-2.51,0.19,2.5171809629,2.366,-0.1625,2.3715737918,4.816,-0.47250000000000003,4.8391230869,-2.45,0.31,2.4695343691
2020-04-30 20:00:00,1.9769999999999999,-0.24050000000000002,1.9915745655000001,0.507,-0.0005,0.5070002465,1.47,-0.24,1.4894629905,2.257,-0.21050000000000002,2.266794929,0.507,-0.0005,0.5070002465,1.75,-0.21,1.7625549637
2020-04-30 20:30:00,1.9300000000000002,-0.23800000000000002,1.9446192429,0.0,0.002,0.002,1.9300000000000002,-0.24,1.9448650339,2.26,-0.248,2.2735663615,0.0,0.002,0.002,2.26,-0.25,2.27378539
2020-04-30 21:00:00,1.88,-0.2675,1.8989355571000002,0.0,0.0025,0.0025,1.88,-0.27,1.8992893408,2.19,-0.24750000000000003,2.2039410723,0.0,0.0025,0.0025,2.19,-0.25,2.2042232192
2020-04-30 21:30:00,1.82,-0.2975,1.8441546166,0.0,0.0025,0.0025,1.82,-0.30000000000000004,1.8445595680000002,2.13,-0.28750000000000003,2.1493152979,0.0,0.0025,0.0025,2.13,-0.29,2.1496511345
2020-04-30 22:00:00,1.7000000000000002,-0.7575000000000001,1.8611303689,0.0,0.0025,0.0025,1.7000000000000002,-0.76,1.8621492958,2.09,0.17250000000000001,2.0971066377,0.0,0.0025,0.0025,2.09,0.17,2.0969024775
2020-04-30 22:30:00,1.65,-0.5375,1.7353403845000002,0.0,0.0025,0.0025,1.65,-0.54,1.7361163555,1.97,-0.0275,1.9701919323000001,0.0,0.0025,0.0025,1.97,-0.03,1.9702284132
2020-04-30 23:00:00,1.56,-0.28750000000000003,1.586271178,0.0,0.0025,0.0025,1.56,-0.29,1.5867261894,1.79,-0.3075,1.8162203198,0.0,0.0025,0.0025,1.79,-0.31,1.8166452598
2020-04-30 23:30:00,1.46,-0.28750000000000003,1.4880377179,0.0,0.0025,0.0025,1.46,-0.29,1.4885227576,1.6600000000000001,-0.3075,1.6882405782,0.0,0.0025,0.0025,1.6600000000000001,-0.31,1.6886977231
2020-05-01 00:00:00,1.4,-0.28800000000000003,1.4293159203,0.0,0.002,0.002,1.4,-0.29,1.4297202524000001,1.6,-0.338,1.6353115911,0.0,0.002,0.002,1.6,-0.34,1.6357261384
2020-05-01 00:30:00,1.29,-0.28800000000000003,1.3217579203,0.0,0.002,0.002,1.29,-0.29,1.3221951444,1.46,-0.338,1.4986140264,0.0,0.002,0.002,1.46,-0.34,1.4990663761
2020-05-01 01:00:00,1.24,-0.28750000000000003,1.2728928667,0.0,0.0025,0.0025,1.24,-0.29,1.2734598541,1.4100000000000001,-0.3375,1.4498297314,0.0,0.0025,0.0025,1.4100000000000001,-0.34,1.4504137341
2020-05-01 01:30:00,1.2,-0.28750000000000003,1.233959582,0.0,0.0025,0.0025,1.2,-0.29,1.2345444504,1.38,-0.3175,1.4160530534,0.0,0.0025,0.0025,1.38,-0.32,1.4166156854
2020-05-01 02:00:00,1.2,-0.28750000000000003,1.233959582,0.0,0.0025,0.0025,1.2,-0.29,1.2345444504,1.38,-0.3175,1.4160530534,0.0,0.0025,0.0025,1.38,-0.32,1.4166156854
2020-05-01 02:30:00,1.2,-0.28800000000000003,1.2340761727,0.0,0.002,0.002,1.2,-0.29,1.2345444504,1.3599999999999999,-0.318,1.3966832139,0.0,0.002,0.002,1.3599999999999999,-0.32,1.3971399357
2020-05-01 03:00:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.33,-0.3175,1.3673720233,0.0,0.0025,0.0025,1.33,-0.32,1.3679546776
2020-05-01 03:30:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.31,-0.3175,1.3479266486,0.0,0.0025,0.0025,1.31,-0.32,1.3485177046999999
2020-05-01 04:00:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.31,-0.3175,1.3479266486,0.0,0.0025,0.0025,1.31,-0.32,1.3485177046999999
2020-05-01 04:30:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.31,-0.28750000000000003,1.3411771881,0.0,0.0025,0.0025,1.31,-0.29,1.34171532
2020-05-01 05:00:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.34,-0.28750000000000003,1.3704948924,0.0,0.0025,0.0025,1.34,-0.29,1.371021517
2020-05-01 05:30:00,1.24,-0.23750000000000002,1.2625396033,0.0,0.0025,0.0025,1.24,-0.24,1.2630122723000001,1.4,-0.28750000000000003,1.4292152567,0.0,0.0025,0.0025,1.4,-0.29,1.4297202524000001
2020-05-01 06:00:00,1.24,-0.23750000000000002,1.2625396033,0.0,0.0025,0.0025,1.24,-0.24,1.2630122723000001,1.4,-0.28750000000000003,1.4292152567,0.0,0.0025,0.0025,1.4,-0.29,1.4297202524000001
2020-05-01 06:30:00,1.56,-0.6980000000000001,1.7090359856,0.0,0.002,0.002,1.56,-0.7000000000000001,1.7098537949,1.88,0.312,1.9057135147,0.0,0.002,0.002,1.88,0.31,1.9053870998
2020-05-01 07:00:00,2.0015,-0.639,2.1010290931,0.0015,0.001,0.0018027756000000002,2.0,-0.64,2.0999047597,2.3915,0.671,2.4838504887,0.0015,0.001,0.0018027756000000002,2.39,0.67,2.4821361768
2020-05-01 07:30:00,2.005,-0.8005,2.1588944509,0.005,-0.0005,0.0050249378,2.0,-0.8,2.1540659229,2.395,0.7495,2.5095368597,0.005,-0.0005,0.0050249378,2.39,0.75,2.5049151682
2020-05-01 08:00:00,2.1915,-0.12150000000000001,2.1948654856,0.0115,-0.0015,0.0115974135,2.18,-0.12,2.1833002542,2.4015,0.1285,2.4049354461,0.0115,-0.0015,0.0115974135,2.39,0.13,2.3935329536
2020-05-01 08:30:00,2.419,0.088,2.4206001322,0.019,-0.002,0.0191049732,2.4,0.09,2.4016869072,2.569,0.078,2.5701838456,0.019,-0.002,0.0191049732,2.55,0.08,2.5512545933
2020-05-01 09:00:00,2.508,-0.21250000000000002,2.5169863428,0.038,-0.022500000000000003,0.0441616349,2.47,-0.19,2.477296914,2.668,0.3975,2.697448841,0.038,-0.022500000000000003,0.0441616349,2.63,0.42,2.6633249896
2020-05-01 09:30:00,2.2145,-0.7005,2.3226516097,0.0645,-0.0205,0.0676793913,2.15,-0.68,2.2549722836,2.4145,0.7895000000000001,2.5402992934,0.0645,-0.0205,0.0676793913,2.35,0.81,2.4856789817
2020-05-01 10:00:00,2.23,-0.642,2.3205740669,0.04,-0.012,0.041761226000000005,2.19,-0.63,2.2788154818,2.51,0.708,2.607942484,0.04,-0.012,0.041761226000000005,2.47,0.72,2.5728000311
2020-05-01 10:30:00,2.346,0.0655,2.3469141974,0.046,-0.0145,0.048231214,2.3,0.08,2.3013908838,2.436,0.0655,2.4368804341,0.046,-0.0145,0.048231214,2.39,0.08,2.3913385373000002
2020-05-01 11:00:00,2.4905,0.1015,2.4925674514000002,0.0405,-0.0085,0.041382363400000004,2.45,0.11,2.4524681445,2.4605,0.07150000000000001,2.4615386448,0.0405,-0.0085,0.041382363400000004,2.42,0.08,2.421321953
2020-05-01 11:30:00,2.3845,0.1,2.3865959545,0.044500000000000005,-0.01,0.0456097577,2.34,0.11,2.3425840433,2.4645,0.07,2.465493916,0.044500000000000005,-0.01,0.0456097577,2.42,0.08,2.421321953
2020-05-01 12:00:00,2.253,0.006,2.2530079893,0.023,-0.004,0.0233452351,2.23,0.01,2.2300224214,2.373,0.016,2.3730539395,0.023,-0.004,0.0233452351,2.35,0.02,2.3500851047999998
2020-05-01 12:30:00,2.2640000000000002,-0.003,2.2640019876,0.054,-0.013000000000000001,0.0555427763,2.21,0.01,2.2100226243,2.314,0.007,2.3140105877,0.054,-0.013000000000000001,0.0555427763,2.26,0.02,2.2600884938
2020-05-01 13:00:00,2.2505,-0.035,2.2507721453,0.0205,-0.005,0.021100947800000002,2.23,-0.03,2.2302017846,2.3305,-0.035,2.3307628043,0.0205,-0.005,0.021100947800000002,2.31,-0.03,2.310194797
2020-05-01 13:30:00,2.133,-0.08600000000000001,2.1347330044,0.023,-0.006,0.0237697286,2.11,-0.08,2.111516043,2.223,-0.08600000000000001,2.2246628958,0.023,-0.006,0.0237697286,2.2,-0.08,2.2014540649
2020-05-01 14:00:00,2.1,-0.1885,2.1084430867,0.04,-0.0085,0.0408931535,2.06,-0.18,2.0678491241,2.1,-0.0385,2.100352887,0.04,-0.0085,0.0408931535,2.06,-0.03,2.060218435
2020-05-01 14:30:00,1.879,-0.2025,1.8898802210999999,0.089,-0.022500000000000003,0.0918000545,1.79,-0.18,1.7990275151000001,1.8290000000000002,-0.21250000000000002,1.8413031390999999,0.089,-0.022500000000000003,0.0918000545,1.74,-0.19,1.7503428236
2020-05-01 15:00:00,1.8475000000000001,-0.202,1.8585102233000002,0.0575,-0.022,0.0615650063,1.79,-0.18,1.7990275151000001,1.7974999999999999,-0.212,1.8099586321,0.0575,-0.022,0.0615650063,1.74,-0.19,1.7503428236
2020-05-01 15:30:00,1.8505,-0.2315,1.8649242612,0.0105,-0.0015,0.010606601700000001,1.8399999999999999,-0.23,1.8543192821,1.9505,-0.2515,1.9666475282,0.0105,-0.0015,0.010606601700000001,1.94,-0.25,1.9560419218
2020-05-01 16:00:00,1.709,-0.5670000000000001,1.8006026769,0.079,-0.017,0.0808084154,1.63,-0.55,1.7202906731,1.599,-0.077,1.6008528977,0.079,-0.017,0.0808084154,1.52,-0.06,1.5211837496
2020-05-01 16:30:00,1.657,-1.0445,1.9587315411000001,0.077,-0.0245,0.0808037747,1.58,-1.02,1.8806381896,1.7069999999999999,0.4355,1.7616779643,0.077,-0.0245,0.0808037747,1.63,0.46,1.6936646657
2020-05-01 17:00:00,1.7695,-0.402,1.8145892786000002,0.08950000000000001,-0.022,0.0921642555,1.6800000000000002,-0.38,1.7224401296,1.7695,-0.192,1.7798860215999999,0.08950000000000001,-0.022,0.0921642555,1.6800000000000002,-0.17,1.6885792845
2020-05-01 17:30:00,2.1335,-0.991,2.3524249722,4.7135,-0.541,4.7444455155,-2.58,-0.45,2.6189501713,2.1435,0.539,2.2102292302,4.7135,-0.541,4.7444455155,-2.5700000000000003,1.08,2.7877051494
2020-05-01 18:00:00,2.2085,-0.4535,2.2545807814,4.8285,-0.4335,4.8479206367,-2.62,-0.02,2.6200763348000002,2.1885,-0.043500000000000004,2.188932274,4.8285,-0.4335,4.8479206367,-2.64,0.39,2.6686513447999998
2020-05-01 18:30:00,2.1975,-0.7385,2.3182727406,4.8175,-0.40850000000000003,4.8347883614,-2.62,-0.33,2.6407006645999997,2.2975,0.18150000000000002,2.3046580007,4.8175,-0.40850000000000003,4.8347883614,-2.52,0.59,2.5881460546
2020-05-01 19:00:00,2.228,-0.6155,2.3114550071,4.818,-0.5055000000000001,4.8444457113,-2.59,-0.11,2.5923348549,2.298,0.10450000000000001,2.3003748064,4.818,-0.5055000000000001,4.8444457113,-2.52,0.61,2.5927784325000003
2020-05-01 19:30:00,2.197,-0.6485000000000001,2.2907119526,4.817,-0.42850000000000005,4.836021221,-2.62,-0.22,2.6292204168,2.297,0.1515,2.3019907146,4.817,-0.42850000000000005,4.836021221,-2.52,0.58,2.5858847615
2020-05-01 20:00:00,2.1325,-0.5305,2.1974955063,4.8125,-0.42050000000000004,4.8308360043,-2.68,-0.11,2.6822565127,2.2125,0.0195,2.2125859305,4.8125,-0.42050000000000004,4.8308360043,-2.6,0.44,2.6369679558
2020-05-01 20:30:00,1.8265,-0.45,1.8811172877,0.5065000000000001,0.03,0.5073876723,1.32,-0.48,1.4045639893000001,2.1265,-0.15,2.1317838188,0.5065000000000001,0.03,0.5073876723,1.62,-0.18,1.6299693249
2020-05-01 21:00:00,1.74,-0.3175,1.7687301236000001,0.0,0.0025,0.0025,1.74,-0.32,1.7691806013,2.04,-0.3075,2.0630453824,0.0,0.0025,0.0025,2.04,-0.31,2.063419492
2020-05-01 21:30:00,1.7000000000000002,-0.5275000000000001,1.7799596203,0.0,0.0025,0.0025,1.7000000000000002,-0.53,1.7807021087,2.04,-0.1375,2.0446286338,0.0,0.0025,0.0025,2.04,-0.14,2.0447982786
2020-05-01 22:00:00,1.5899999999999999,-0.8275,1.7924442111,0.0,0.0025,0.0025,1.5899999999999999,-0.8300000000000001,1.7935997324000001,1.97,0.1325,1.974450873,0.0,0.0025,0.0025,1.97,0.13,1.9742846806
2020-05-01 22:30:00,1.54,-0.7775000000000001,1.7251394870999999,0.0,0.0025,0.0025,1.54,-0.78,1.7262676502,1.9,0.1325,1.9046144623,0.0,0.0025,0.0025,1.9,0.13,1.9044421755
2020-05-01 23:00:00,1.51,-0.3975,1.5614436429,0.0,0.0025,0.0025,1.51,-0.4,1.5620819441,1.77,-0.34750000000000003,1.8037894140000001,0.0,0.0025,0.0025,1.77,-0.35000000000000003,1.8042727067
2020-05-01 23:30:00,1.42,-0.4475,1.4888439307,0.0,0.0025,0.0025,1.42,-0.45,1.4895972610000001,1.6600000000000001,-0.3075,1.6882405782,0.0,0.0025,0.0025,1.6600000000000001,-0.31,1.6886977231
2020-05-02 00:00:00,1.3599999999999999,-0.40750000000000003,1.419738092,0.0,0.0025,0.0025,1.3599999999999999,-0.41000000000000003,1.4204576727,1.56,-0.34750000000000003,1.598235355,0.0,0.0025,0.0025,1.56,-0.35000000000000003,1.5987807855
2020-05-02 00:30:00,1.28,-0.23750000000000002,1.3018472453,0.0,0.0025,0.0025,1.28,-0.24,1.3023056477,1.44,-0.4575,1.5109289361,0.0,0.0025,0.0025,1.44,-0.46,1.5116877985000001
2020-05-02 01:00:00,1.2,-0.35750000000000004,1.2521207011,0.0,0.0025,0.0025,1.2,-0.36,1.2528367811,1.37,-0.3975,1.426501402,0.0,0.0025,0.0025,1.37,-0.4,1.4272000561
2020-05-02 01:30:00,1.18,-0.35750000000000004,1.2329664432,0.0,0.0025,0.0025,1.18,-0.36,1.2336936411,1.34,-0.3775,1.3921588451,0.0,0.0025,0.0025,1.34,-0.38,1.3928388277
2020-05-02 02:00:00,1.18,-0.35750000000000004,1.2329664432,0.0,0.0025,0.0025,1.18,-0.36,1.2336936411,1.34,-0.3775,1.3921588451,0.0,0.0025,0.0025,1.34,-0.38,1.3928388277
2020-05-02 02:30:00,1.12,-0.7275,1.3355359411,0.0,0.0025,0.0025,1.12,-0.73,1.3368993979,1.3599999999999999,0.0125,1.3600574436000001,0.0,0.0025,0.0025,1.3599999999999999,0.01,1.3600367642
2020-05-02 03:00:00,1.12,-0.428,1.1989929107,0.0,0.002,0.002,1.12,-0.43,1.1997082979,1.31,-0.248,1.3332681651,0.0,0.002,0.002,1.31,-0.25,1.3336416309999999
2020-05-02 03:30:00,1.1,-0.468,1.1954179186,0.0,0.002,0.002,1.1,-0.47000000000000003,1.196202324,1.28,-0.228,1.3001476839000001,0.0,0.002,0.002,1.28,-0.23,1.3004999039
2020-05-02 04:00:00,1.08,-0.34750000000000003,1.1345290873,0.0,0.0025,0.0025,1.08,-0.35000000000000003,1.1352973179,1.23,-0.35750000000000004,1.2809005621,0.0,0.0025,0.0025,1.23,-0.36,1.2816005618
2020-05-02 04:30:00,1.08,-0.5575,1.2154037395,0.0,0.0025,0.0025,1.08,-0.56,1.2165525061,1.29,-0.1375,1.2973073075000001,0.0,0.0025,0.0025,1.29,-0.14,1.2975746607
2020-05-02 05:00:00,1.1,-0.35750000000000004,1.1566357465000001,0.0,0.0025,0.0025,1.1,-0.36,1.1574109037,1.25,-0.35750000000000004,1.3001177831000001,0.0,0.0025,0.0025,1.25,-0.36,1.3008074416
2020-05-02 05:30:00,1.1,-0.6175,1.2614698768000001,0.0,0.0025,0.0025,1.1,-0.62,1.2626955294,1.33,0.0125,1.3300587393,0.0,0.0025,0.0025,1.33,0.01,1.3300375935
2020-05-02 06:00:00,1.16,-0.28750000000000003,1.1950967534,0.0,0.0025,0.0025,1.16,-0.29,1.1957006314,1.33,-0.28750000000000003,1.3607190195,0.0,0.0025,0.0025,1.33,-0.29,1.3612494261
2020-05-02 06:30:00,1.2105000000000001,-0.28800000000000003,1.2442886522,0.0005,0.002,0.0020615528,1.21,-0.29,1.2442668524,1.3805,-0.28800000000000003,1.4102213479,0.0005,0.002,0.0020615528,1.38,-0.29,1.4101418368
2020-05-02 07:00:00,1.212,-0.7695000000000001,1.4356441934,0.002,0.0005,0.0020615528,1.21,-0.77,1.4342245291,1.502,0.3005,1.5317650766000002,0.002,0.0005,0.0020615528,1.5,0.30000000000000004,1.5297058541
2020-05-02 07:30:00,1.3559999999999999,-0.201,1.3708161802,0.006,-0.001,0.0060827625,1.35,-0.2,1.3647344064,1.536,-0.211,1.5504247805,0.006,-0.001,0.0060827625,1.53,-0.21,1.5443445211
2020-05-02 08:00:00,1.4304999999999999,-0.203,1.4448319106,0.0105,-0.003,0.0109201648,1.42,-0.2,1.4340153415999999,1.6005,-0.17300000000000001,1.6098227387000001,0.0105,-0.003,0.0109201648,1.5899999999999999,-0.17,1.5990622252
2020-05-02 08:30:00,1.5615,-0.1715,1.5708897161,0.0115,-0.0015,0.0115974135,1.55,-0.17,1.5592947124,1.7115,-0.1715,1.7200710741,0.0115,-0.0015,0.0115974135,1.7000000000000002,-0.17,1.7084788556000001
2020-05-02 09:00:00,1.5885,-0.42150000000000004,1.6434702614,0.0685,-0.0115,0.06945862080000001,1.52,-0.41000000000000003,1.5743252523,1.7385000000000002,0.0985,1.7412881726,0.0685,-0.0115,0.06945862080000001,1.67,0.11,1.6736188335
2020-05-02 09:30:00,1.6440000000000001,-0.715,1.7927523532,0.094,-0.015,0.0951892851,1.55,-0.7000000000000001,1.7007351352,1.8639999999999999,0.485,1.9260636023000002,0.094,-0.015,0.0951892851,1.77,0.5,1.839266158
2020-05-02 10:00:00,1.796,-0.0935,1.7984321643999999,0.096,-0.0135,0.0969445718,1.7000000000000002,-0.08,1.701881312,1.866,-0.0635,1.8670801402000001,0.096,-0.0135,0.0969445718,1.77,-0.05,1.7707060739
2020-05-02 10:30:00,1.7725,-0.5305,1.8501855312000002,0.07250000000000001,-0.0105,0.073256399,1.7000000000000002,-0.52,1.7777513887,1.9025,0.35950000000000004,1.9361679937,0.07250000000000001,-0.0105,0.073256399,1.83,0.37,1.8670297266
2020-05-02 11:00:00,1.737,-0.893,1.9531047079000001,0.077,-0.013000000000000001,0.078089692,1.6600000000000001,-0.88,1.8788294228,2.047,0.617,2.1379658557,0.077,-0.013000000000000001,0.078089692,1.97,0.63,2.0682843131
2020-05-02 11:30:00,1.7085,-0.9545,1.9570494373,0.0485,-0.0145,0.050621141800000005,1.6600000000000001,-0.9400000000000001,1.9076687343,1.9585,0.5355,2.0303897409,0.0485,-0.0145,0.050621141800000005,1.9100000000000001,0.55,1.9876116321000001
2020-05-02 12:00:00,1.7065000000000001,-0.6920000000000001,1.8414685037,0.10650000000000001,-0.012,0.1071739241,1.6,-0.68,1.738505105,1.9165,0.23800000000000002,1.9312214399,0.10650000000000001,-0.012,0.1071739241,1.81,0.25,1.8271836251
2020-05-02 12:30:00,1.7570000000000001,-0.2525,1.7750507738999999,0.067,-0.0125,0.0681560709,1.69,-0.24,1.7069563556,1.807,-0.2325,1.8218960591000002,0.067,-0.0125,0.0681560709,1.74,-0.22,1.7538529015000002
2020-05-02 13:00:00,1.673,-0.8415,1.8727122710000002,0.083,-0.0115,0.0837928995,1.5899999999999999,-0.8300000000000001,1.7935997324000001,1.913,0.3285,1.9410000644,0.083,-0.0115,0.0837928995,1.83,0.34,1.8613167382
2020-05-02 13:30:00,1.5695000000000001,-1.002,1.8620779388000002,0.08950000000000001,-0.012,0.0903008859,1.48,-0.99,1.7805897899,1.8195000000000001,0.488,1.8838057888000002,0.08950000000000001,-0.012,0.0903008859,1.73,0.5,1.8008053754
2020-05-02 14:00:00,1.558,-0.891,1.7947827167,0.078,-0.011,0.0787718224,1.48,-0.88,1.7218594600000001,1.738,0.309,1.7652549391,0.078,-0.011,0.0787718224,1.6600000000000001,0.32,1.6905620367
