Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-02 14:30:00,1.5565,-0.29550000000000004,1.5843018967,0.0465,-0.0055000000000000005,0.0468241391,1.51,-0.29,1.5375955255,1.5965,-0.28550000000000003,1.621826902,0.0465,-0.0055000000000000005,0.0468241391,1.55,-0.28,1.5750872992
2020-05-02 15:00:00,1.5405,-0.3015,1.5697268870999999,0.060500000000000005,-0.0115,0.061583277000000006,1.48,-0.29,1.5081445554,1.5305,-0.29150000000000004,1.5580123555,0.060500000000000005,-0.0115,0.061583277000000006,1.47,-0.28,1.4964290829
2020-05-02 15:30:00,1.538,-0.302,1.5673697713,0.108,-0.012,0.1086646217,1.43,-0.29,1.4591093174,1.498,-0.292,1.5261939588,0.108,-0.012,0.1086646217,1.3900000000000001,-0.28,1.4179210133
2020-05-02 16:00:00,1.5165000000000002,-0.302,1.546278193,0.1165,-0.012,0.1171163951,1.4,-0.29,1.4297202524000001,1.4365,-0.292,1.465877297,0.1165,-0.012,0.1171163951,1.32,-0.28,1.3493702235
2020-05-02 16:30:00,1.498,-1.021,1.8128554824,0.098,-0.011,0.0986154146,1.4,-1.01,1.7262966141,1.5979999999999999,0.40900000000000003,1.6495105335,0.098,-0.011,0.0986154146,1.5,0.42,1.5576905983
2020-05-02 17:00:00,1.592,-0.6005,1.7014888333,0.092,-0.0105,0.0925972462,1.5,-0.59,1.6118622770000002,1.662,0.0095,1.6620271508000002,0.092,-0.0105,0.0925972462,1.57,0.02,1.5701273834
2020-05-02 17:30:00,1.705,-0.31,1.7329526826000001,0.055,-0.01,0.055901699400000004,1.65,-0.30000000000000004,1.6770509831,1.8050000000000002,-0.26,1.8236296225,0.055,-0.01,0.055901699400000004,1.75,-0.25,1.7677669530000002
2020-05-02 18:00:00,1.791,-0.3145,1.8184034893,0.14100000000000001,-0.0145,0.14174360660000002,1.65,-0.30000000000000004,1.6770509831,2.001,-0.29450000000000004,2.0225556235,0.14100000000000001,-0.0145,0.14174360660000002,1.8599999999999999,-0.28,1.8809572031
2020-05-02 18:30:00,2.1345,-0.449,2.1812132518,4.7645,-0.509,4.7916115504,-2.63,0.06,2.6306843216,2.1545,-0.149,2.1596460937,4.7645,-0.509,4.7916115504,-2.61,0.36,2.6347106103
2020-05-02 19:00:00,2.171,-0.361,2.2008093966,4.821,-0.511,4.8480059818,-2.65,0.15,2.654241888,2.211,-0.211,2.2210452494,4.821,-0.511,4.8480059818,-2.61,0.30000000000000004,2.6271848051
2020-05-02 19:30:00,2.075,-0.35950000000000004,2.1059119758,4.815,-0.48950000000000005,4.8398176877,-2.74,0.13,2.743082208,2.125,-0.2195,2.1363064504000002,4.815,-0.48950000000000005,4.8398176877,-2.69,0.27,2.7035162289
2020-05-02 20:00:00,1.9565000000000001,-0.36250000000000004,1.9897986079,3.8465,-0.12250000000000001,3.8484501426,-1.8900000000000001,-0.24,1.9051771571,2.0465,-0.24250000000000002,2.0608174349,3.8465,-0.12250000000000001,3.8484501426,-1.8,-0.12,1.8039955654000002
2020-05-02 20:30:00,1.9315,-0.3765,1.9678527638,3.8615,-0.1365,3.8639118132,-1.9300000000000002,-0.24,1.9448650339,2.0315,-0.2565,2.0476289947,3.8615,-0.1365,3.8639118132,-1.83,-0.12,1.8339302059
2020-05-02 21:00:00,1.9220000000000002,-0.377,1.9586252832,3.852,-0.117,3.8537764595,-1.9300000000000002,-0.26,1.9474342094,2.022,-0.277,2.0408853471,3.852,-0.117,3.8537764595,-1.83,-0.16,1.8369812193000001
2020-05-02 21:30:00,1.7385000000000002,-0.34500000000000003,1.7724015487,0.3785,0.045,0.3811656464,1.3599999999999999,-0.39,1.4148144755,2.0085,-0.305,2.0315258428,0.3785,0.045,0.3811656464,1.63,-0.35000000000000003,1.6671532623
2020-05-02 22:00:00,1.65,-0.35750000000000004,1.6882850026,0.0,0.0025,0.0025,1.65,-0.36,1.6888161534,1.92,-0.34750000000000003,1.9511935450000002,0.0,0.0025,0.0025,1.92,-0.35000000000000003,1.9516403357
2020-05-02 22:30:00,1.56,-0.35750000000000004,1.6004393928,0.0,0.0025,0.0025,1.56,-0.36,1.6009996877,1.83,-0.34750000000000003,1.8627013314,0.0,0.0025,0.0025,1.83,-0.35000000000000003,1.8631693428
2020-05-02 23:00:00,1.42,-0.7875000000000001,1.6237475943000002,0.0,0.0025,0.0025,1.42,-0.79,1.624961538,1.75,0.07250000000000001,1.7515011419,0.0,0.0025,0.0025,1.75,0.07,1.7513994404000002
2020-05-02 23:30:00,1.31,-0.9175000000000001,1.5993455693,0.0,0.0025,0.0025,1.31,-0.92,1.6007810594,1.65,0.2225,1.664934308,0.0,0.0025,0.0025,1.65,0.22,1.6646020545
2020-05-03 00:00:00,1.28,-0.3375,1.3237470491,0.0,0.0025,0.0025,1.28,-0.34,1.3243866505,1.48,-0.3875,1.5298876593,0.0,0.0025,0.0025,1.48,-0.39,1.5305227865000002
2020-05-03 00:30:00,1.22,-0.3375,1.2658223612000001,0.0,0.0025,0.0025,1.22,-0.34,1.2664912159,1.4,-0.3875,1.4526376871,0.0,0.0025,0.0025,1.4,-0.39,1.4533065747
2020-05-03 01:00:00,1.18,-0.3675,1.2359030099,0.0,0.0025,0.0025,1.18,-0.37,1.2366486971,1.34,-0.3875,1.3949036705,0.0,0.0025,0.0025,1.34,-0.39,1.3956002293
2020-05-03 01:30:00,1.18,-0.3675,1.2359030099,0.0,0.0025,0.0025,1.18,-0.37,1.2366486971,1.34,-0.35750000000000004,1.386869226,0.0,0.0025,0.0025,1.34,-0.36,1.3875157657
2020-05-03 02:00:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.32,-0.35750000000000004,1.3675548435,0.0,0.0025,0.0025,1.32,-0.36,1.3682105101
2020-05-03 02:30:00,1.1400000000000001,-0.3675,1.197771368,0.0,0.0025,0.0025,1.1400000000000001,-0.37,1.1985407794,1.29,-0.35750000000000004,1.3386210255,0.0,0.0025,0.0025,1.29,-0.36,1.3392908571
2020-05-03 03:00:00,1.07,-0.368,1.13151403,0.0,0.002,0.002,1.07,-0.37,1.1321660655999999,1.24,-0.358,1.2906448001,0.0,0.002,0.002,1.24,-0.36,1.2912009913
2020-05-03 03:30:00,1.07,-0.3675,1.1313515148,0.0,0.0025,0.0025,1.07,-0.37,1.1321660655999999,1.24,-0.35750000000000004,1.2905061991,0.0,0.0025,0.0025,1.24,-0.36,1.2912009913
2020-05-03 04:00:00,1.0,-0.9675,1.3914223837,0.0,0.0025,0.0025,1.0,-0.97,1.3931618714,1.27,0.24250000000000002,1.2929447977000001,0.0,0.0025,0.0025,1.27,0.24,1.2924782397
2020-05-03 04:30:00,1.0,-1.0475,1.4481906815,0.0,0.0025,0.0025,1.0,-1.05,1.45,1.27,0.36250000000000004,1.320721867,0.0,0.0025,0.0025,1.27,0.36,1.3200378782
2020-05-03 05:00:00,1.04,-0.35750000000000004,1.0997300805,0.0,0.0025,0.0025,1.04,-0.36,1.1005453194,1.18,-0.3875,1.24199688,0.0,0.0025,0.0025,1.18,-0.39,1.2427791437
2020-05-03 05:30:00,1.04,-0.35750000000000004,1.0997300805,0.0,0.0025,0.0025,1.04,-0.36,1.1005453194,1.18,-0.3875,1.24199688,0.0,0.0025,0.0025,1.18,-0.39,1.2427791437
2020-05-03 06:00:00,1.04,-0.358,1.099892722,0.0,0.002,0.002,1.04,-0.36,1.1005453194,1.18,-0.368,1.2360517789,0.0,0.002,0.002,1.18,-0.37,1.2366486971
2020-05-03 06:30:00,1.08,-0.35750000000000004,1.1376318605,0.0,0.0025,0.0025,1.08,-0.36,1.1384199577,1.24,-0.3375,1.2851094311,0.0,0.0025,0.0025,1.24,-0.34,1.2857682528
2020-05-03 07:00:00,1.1205,-0.3085,1.1621929702,0.0005,0.0015,0.0015811388,1.12,-0.31,1.1621101497,1.2705,-0.3085,1.3074182575,0.0005,0.0015,0.0015811388,1.27,-0.31,1.3072872676
2020-05-03 07:30:00,1.1915,-0.3085,1.2307901933,0.0015,0.0015,0.0021213203,1.19,-0.31,1.2297154142,1.3515000000000001,-0.3285,1.3908502795,0.0015,0.0015,0.0021213203,1.35,-0.33,1.3897481786
2020-05-03 08:00:00,1.263,-0.3095,1.30036889,0.003,0.0005,0.0030413813000000002,1.26,-0.31,1.2975746607,1.423,-0.3095,1.4562689484,0.003,0.0005,0.0030413813000000002,1.42,-0.31,1.4534441854
2020-05-03 08:30:00,1.336,-0.28150000000000003,1.3653344828,0.006,-0.0015,0.0061846584,1.33,-0.28,1.3591541487,1.486,-0.3115,1.5182978133,0.006,-0.0015,0.0061846584,1.48,-0.31,1.5121177203
2020-05-03 09:00:00,1.4285,-0.2515,1.4504704409,0.0085,-0.0015,0.008631338300000001,1.42,-0.25,1.4418391034,1.5885,-0.28150000000000003,1.6132496707000001,0.0085,-0.0015,0.008631338300000001,1.58,-0.28,1.6046183347
2020-05-03 09:30:00,1.4985,-0.273,1.5231648795,0.0085,-0.003,0.0090138782,1.49,-0.27,1.5142654985,1.6885,-0.28300000000000003,1.7120517662,0.0085,-0.003,0.0090138782,1.6800000000000002,-0.28,1.7031735085
2020-05-03 10:00:00,1.601,-0.315,1.6316942115000002,0.011,-0.005,0.012083046,1.5899999999999999,-0.31,1.6199382704,1.791,-0.315,1.818490033,0.011,-0.005,0.012083046,1.78,-0.31,1.8067927385
2020-05-03 10:30:00,1.6135000000000002,-0.9520000000000001,1.873415664,0.0235,-0.012,0.0263865496,1.5899999999999999,-0.9400000000000001,1.8470787747,1.9035000000000002,0.358,1.9368728016999999,0.0235,-0.012,0.0263865496,1.88,0.37,1.9160636733
2020-05-03 11:00:00,1.6125,-1.032,1.9144660483,0.022500000000000003,-0.012,0.025500000000000002,1.5899999999999999,-1.02,1.889047379,1.9725000000000001,0.448,2.022735833,0.022500000000000003,-0.012,0.025500000000000002,1.9500000000000002,0.46,2.0035218991
2020-05-03 11:30:00,1.832,-0.4645,1.8899693781,0.012,-0.0045000000000000005,0.012816005600000001,1.82,-0.46,1.8772320048000002,2.072,-0.0145,2.0720507354,0.012,-0.0045000000000000005,0.012816005600000001,2.06,-0.01,2.0600242717
2020-05-03 12:00:00,1.912,-0.28200000000000003,1.9326841439,0.122,-0.012,0.1225887434,1.79,-0.27,1.8102486017000001,2.102,-0.252,2.1170517235,0.122,-0.012,0.1225887434,1.98,-0.24,1.9944924166
2020-05-03 12:30:00,2.22,-0.3645,2.2497244831,4.59,-0.49450000000000005,4.616560435,-2.37,0.13,2.373562723,2.2,-0.21450000000000002,2.210432141,4.59,-0.49450000000000005,4.616560435,-2.39,0.28,2.4063457773
2020-05-03 13:00:00,2.23,-0.371,2.2606505701,4.85,-0.501,4.875807728,-2.62,0.13,2.6232232081999998,2.18,-0.221,2.1911734299,4.85,-0.501,4.875807728,-2.67,0.28,2.6846415031
2020-05-03 13:30:00,2.2275,-0.315,2.2496624747,4.8475,-0.555,4.87916809,-2.62,0.24,2.6309694031,2.1775,-0.195,2.1862139076,4.8475,-0.555,4.87916809,-2.67,0.36,2.6941603516
2020-05-03 14:00:00,1.933,-0.3275,1.9605471813,0.503,-0.007500000000000001,0.5030559114,1.43,-0.32,1.4653668483,2.103,-0.20750000000000002,2.1132120693,0.503,-0.007500000000000001,0.5030559114,1.6,-0.2,1.6124515497
2020-05-03 14:30:00,1.8210000000000002,-0.3335,1.8512869173,0.031,-0.0135,0.0338119801,1.79,-0.32,1.8183783985000002,1.991,-0.2735,2.0096973031,0.031,-0.0135,0.0338119801,1.96,-0.26,1.9771696943000001
2020-05-03 15:00:00,1.75,-0.722,1.8930884818,0.03,-0.012,0.0323109888,1.72,-0.71,1.8607794066,2.02,0.128,2.0240513827,0.03,-0.012,0.0323109888,1.99,0.14,1.9949185447
2020-05-03 15:30:00,1.7715,-0.311,1.7985920188,0.051500000000000004,-0.011,0.0526616559,1.72,-0.30000000000000004,1.7459667809,1.9115000000000002,-0.301,1.9350538106,0.051500000000000004,-0.011,0.0526616559,1.8599999999999999,-0.29,1.8824717792999999
2020-05-03 16:00:00,1.7375,-0.304,1.7638940586,0.1375,-0.004,0.1375581695,1.6,-0.30000000000000004,1.6278820596,1.8875000000000002,-0.274,1.9072839983,0.1375,-0.004,0.1375581695,1.75,-0.27,1.7707060739
2020-05-03 16:30:00,2.0675,-0.36250000000000004,2.0990384703,4.7575,-0.5325,4.7872082157,-2.69,0.17,2.6953663944,2.0375,-0.2625,2.0543399183,4.7575,-0.5325,4.7872082157,-2.7199999999999998,0.27,2.733367886
2020-05-03 17:00:00,2.0825,-0.963,2.2943790554,4.8325,-0.533,4.8618047318,-2.75,-0.43,2.7834151685,2.1125,0.377,2.1458763361,4.8325,-0.533,4.8618047318,-2.7199999999999998,0.91,2.868187581
2020-05-03 17:30:00,2.1465,-1.086,2.4055889611,4.5765,-0.356,4.5903255059,-2.43,-0.73,2.5372820103000002,2.2665,0.514,2.3240521186,4.5765,-0.356,4.5903255059,-2.31,0.87,2.4684002917
2020-05-03 18:00:00,2.093,-1.077,2.3538432403,3.8529999999999998,-0.08700000000000001,3.8539820965000002,-1.76,-0.99,2.0193315726,2.263,0.523,2.3226489188,3.8529999999999998,-0.08700000000000001,3.8539820965000002,-1.5899999999999999,0.61,1.7029973576000002
2020-05-03 18:30:00,2.059,-0.536,2.1276223819,3.859,-0.056,3.8594063015,-1.8,-0.48,1.8629009636,2.189,0.034,2.1892640316,3.859,-0.056,3.8594063015,-1.67,0.09,1.6724233914000002
2020-05-03 19:00:00,2.0355,-0.3085,2.0587453704,3.2855,0.0915,3.2867738742,-1.25,-0.4,1.3124404748,2.1855,-0.2585,2.2007345365,3.2855,0.0915,3.2867738742,-1.1,-0.35000000000000003,1.1543396381
2020-05-03 19:30:00,1.983,-0.3045,2.0062425701,3.463,0.0555,3.4634447087,-1.48,-0.36,1.5231546212,2.113,-0.2645,2.1294903733,3.463,0.0555,3.4634447087,-1.35,-0.32,1.3874076546
2020-05-03 20:00:00,1.932,-0.381,1.9692092321999999,3.462,0.059000000000000004,3.4625027076,-1.53,-0.44,1.5920113065,2.052,-0.211,2.0628196722,3.462,0.059000000000000004,3.4625027076,-1.4100000000000001,-0.27,1.4356183337
2020-05-03 20:30:00,1.8805,-0.34950000000000003,1.9127024075999999,3.4605,0.07050000000000001,3.4612180659,-1.58,-0.42,1.6348700254000001,1.9905,-0.2795,2.0100274874,3.4605,0.07050000000000001,3.4612180659,-1.47,-0.35000000000000003,1.5110923201
2020-05-03 21:00:00,1.881,-0.3365,1.9108619129000002,3.461,0.043500000000000004,3.4612733567,-1.58,-0.38,1.6250538453,1.991,-0.3065,2.014453586,3.461,0.043500000000000004,3.4612733567,-1.47,-0.35000000000000003,1.5110923201
2020-05-03 21:30:00,1.88,-0.3635,1.9148191168,3.46,0.0765,3.4608455975,-1.58,-0.44,1.6401219466999999,1.99,-0.3135,2.01454269,3.46,0.0765,3.4608455975,-1.47,-0.39,1.5208550227000002
2020-05-03 22:00:00,1.6179999999999999,-0.35100000000000003,1.6556343195,0.308,0.059000000000000004,0.3136000638,1.31,-0.41000000000000003,1.372661648,1.8679999999999999,-0.361,1.9025627454,0.308,0.059000000000000004,0.3136000638,1.56,-0.42,1.6155494421
2020-05-03 22:30:00,1.52,-0.34750000000000003,1.5592165501,0.0,0.0025,0.0025,1.52,-0.35000000000000003,1.5597756248999999,1.77,-0.35750000000000004,1.8057425758,0.0,0.0025,0.0025,1.77,-0.36,1.8062391868
2020-05-03 23:00:00,1.35,-0.8575,1.5993143062000001,0.0,0.0025,0.0025,1.35,-0.86,1.6006561155,1.69,0.1625,1.6977945253,0.0,0.0025,0.0025,1.69,0.16,1.6975570683
2020-05-03 23:30:00,1.23,-1.0975,1.6484557167,0.0,0.0025,0.0025,1.23,-1.1,1.6501212077,1.6,0.3725,1.6427891678000002,0.0,0.0025,0.0025,1.6,0.37,1.6422241016
2020-05-04 00:00:00,1.25,-0.5175000000000001,1.3528881144,0.0,0.0025,0.0025,1.25,-0.52,1.3538463724,1.47,-0.1975,1.483208094,0.0,0.0025,0.0025,1.47,-0.2,1.4835430563
2020-05-04 00:30:00,1.17,-0.4375,1.2491221918,0.0,0.0025,0.0025,1.17,-0.44,1.25,1.34,-0.2975,1.3726274986,0.0,0.0025,0.0025,1.34,-0.30000000000000004,1.3731715115
2020-05-04 01:00:00,1.07,-1.0775,1.5185210733,0.0,0.0025,0.0025,1.07,-1.08,1.5202960238,1.3900000000000001,0.36250000000000004,1.4364909502,0.0,0.0025,0.0025,1.3900000000000001,0.36,1.4358621104
2020-05-04 01:30:00,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936,1.27,-0.3975,1.3307540156,0.0,0.0025,0.0025,1.27,-0.4,1.3315029102
2020-05-04 02:00:00,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936,1.27,-0.3975,1.3307540156,0.0,0.0025,0.0025,1.27,-0.4,1.3315029102
2020-05-04 02:30:00,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936,1.27,-0.3975,1.3307540156,0.0,0.0025,0.0025,1.27,-0.4,1.3315029102
2020-05-04 03:00:00,1.07,-0.35750000000000004,1.1281428323,0.0,0.0025,0.0025,1.07,-0.36,1.1289375536,1.22,-0.3975,1.2831236301,0.0,0.0025,0.0025,1.22,-0.4,1.2839003077
2020-05-04 03:30:00,1.07,-0.358,1.1283013782,0.0,0.002,0.002,1.07,-0.36,1.1289375536,1.22,-0.398,1.2832786136,0.0,0.002,0.002,1.22,-0.4,1.2839003077
2020-05-04 04:00:00,1.07,-0.358,1.1283013782,0.0,0.002,0.002,1.07,-0.36,1.1289375536,1.22,-0.378,1.2772172877,0.0,0.002,0.002,1.22,-0.38,1.2778106276
2020-05-04 04:30:00,1.09,-0.35750000000000004,1.1471295698,0.0,0.0025,0.0025,1.09,-0.36,1.1479111464,1.22,-0.3775,1.2770693991,0.0,0.0025,0.0025,1.22,-0.38,1.2778106276
2020-05-04 05:00:00,1.11,-0.3075,1.1518056477,0.0,0.0025,0.0025,1.11,-0.31,1.1524755963,1.26,-0.3375,1.3044179737000001,0.0,0.0025,0.0025,1.26,-0.34,1.3050670481
2020-05-04 05:30:00,1.1400000000000001,-0.3875,1.2040582419,0.0,0.0025,0.0025,1.1400000000000001,-0.39,1.2048651377,1.31,-0.2575,1.3350678822,0.0,0.0025,0.0025,1.31,-0.26,1.3355523202000001
2020-05-04 06:00:00,1.18,-0.28750000000000003,1.2145189377,0.0,0.0025,0.0025,1.18,-0.29,1.2151131635,1.33,-0.2775,1.358641325,0.0,0.0025,0.0025,1.33,-0.28,1.3591541487
2020-05-04 06:30:00,1.6605,-0.14850000000000002,1.6671270198,0.0005,0.0015,0.0015811388,1.6600000000000001,-0.15,1.6667633305,1.8505,-0.14850000000000002,1.8564488951,0.0005,0.0015,0.0015811388,1.85,-0.15,1.8560711193000001
2020-05-04 07:00:00,2.062,0.0205,2.062101901,0.002,0.0005,0.0020615528,2.06,0.02,2.0600970851,2.262,0.0005,2.2620000553,0.002,0.0005,0.0020615528,2.26,0.0,2.26
2020-05-04 07:30:00,2.1935000000000002,0.02,2.1935911766,0.0035,0.0,0.0035,2.19,0.02,2.1900913223,2.4135,0.02,2.4135828658,0.0035,0.0,0.0035,2.41,0.02,2.4100829861
2020-05-04 08:00:00,2.2665,0.07250000000000001,2.2676592557,0.1965,-0.007500000000000001,0.1966430777,2.07,0.08,2.0715453169,2.4665,0.07250000000000001,2.4675652980000002,0.1965,-0.007500000000000001,0.1966430777,2.27,0.08,2.2714092542
2020-05-04 08:30:00,2.5535,0.0955,2.5552852091,3.4635,-0.0245,3.4635866526,-0.91,0.12,0.9178779875,2.5835,0.1855,2.5901510574,3.4635,-0.0245,3.4635866526,-0.88,0.21,0.9047098983
2020-05-04 09:00:00,2.5755,0.0935,2.5771966359,3.9355,-0.1365,3.9378664909000003,-1.3599999999999999,0.23,1.3793114224,2.5455,0.1935,2.5528440023,3.9355,-0.1365,3.9378664909000003,-1.3900000000000001,0.33,1.4286357128
2020-05-04 09:30:00,2.6265,0.076,2.6275993321,4.4465,-0.324,4.4582887132,-1.82,0.4,1.8634376834,2.5465,0.176,2.5525748275,4.4465,-0.324,4.4582887132,-1.9,0.5,1.9646882704
2020-05-04 10:00:00,2.6390000000000002,0.094,2.6406735883,4.459,-0.336,4.4716414212,-1.82,0.43,1.8701069488000002,2.559,0.164,2.5642497928,4.459,-0.336,4.4716414212,-1.9,0.5,1.9646882704
2020-05-04 10:30:00,2.3975,0.2785,2.4136214492,0.47750000000000004,-0.0015,0.477502356,1.92,0.28,1.9403092537000002,2.4175,0.0385,2.4178065473,0.47750000000000004,-0.0015,0.477502356,1.94,0.04,1.9404123273
2020-05-04 11:00:00,2.3565,0.1095,2.3590427084,0.0565,-0.0205,0.060104076400000005,2.3,0.13,2.3036709835,2.4165,0.20950000000000002,2.4255643673,0.0565,-0.0205,0.060104076400000005,2.36,0.23,2.3711811403
2020-05-04 11:30:00,2.3905,0.14100000000000001,2.3946547246,0.7305,-0.099,0.7371778958,1.6600000000000001,0.24,1.6772596698000002,2.4305,0.181,2.4372302415,0.7305,-0.099,0.7371778958,1.7000000000000002,0.28,1.7229045243
2020-05-04 12:00:00,2.761,0.1555,2.7653754266,4.901,-0.49450000000000005,4.9258838039,-2.14,0.65,2.2365375025,2.571,0.2755,2.5857187105,4.901,-0.49450000000000005,4.9258838039,-2.33,0.77,2.4539356145
2020-05-04 12:30:00,2.733,0.17200000000000001,2.7384070187000003,4.873,-0.418,4.8908949079,-2.14,0.59,2.2198423367,2.583,0.272,2.5972818483999998,4.873,-0.418,4.8908949079,-2.29,0.6900000000000001,2.3916939604
2020-05-04 13:00:00,2.629,0.10550000000000001,2.6311159705,4.889,-0.4445,4.9091650257,-2.26,0.55,2.3259621665,2.459,0.20550000000000002,2.4675719341,4.889,-0.4445,4.9091650257,-2.43,0.65,2.5154323684
2020-05-04 13:30:00,2.365,0.163,2.3706104699,0.585,-0.007,0.5850418788,1.78,0.17,1.7880995498,2.435,0.163,2.4404495488,0.585,-0.007,0.5850418788,1.85,0.17,1.8577943912000001
2020-05-04 14:00:00,2.294,0.1535,2.2991298898,0.074,-0.0165,0.0758172144,2.22,0.17,2.2264994947,2.394,0.1535,2.3989160573,0.074,-0.0165,0.0758172144,2.32,0.17,2.32622011
2020-05-04 14:30:00,2.29,0.063,2.29086643,0.03,-0.007,0.0308058436,2.26,0.07,2.2610838108999998,2.35,0.053,2.3505975836,0.03,-0.007,0.0308058436,2.32,0.06,2.3207757324
2020-05-04 15:00:00,2.2105,-0.14250000000000002,2.215088373,0.0405,-0.0125,0.0423851389,2.17,-0.13,2.1738905216,2.2905,0.1975,2.2989990213000002,0.0405,-0.0125,0.0423851389,2.25,0.21,2.2597787502
2020-05-04 15:30:00,2.073,-0.766,2.2099966063,0.033,-0.006,0.0335410197,2.04,-0.76,2.1769703719,2.323,0.724,2.4332087868,0.033,-0.006,0.0335410197,2.29,0.73,2.4035390573
2020-05-04 16:00:00,2.0575,-0.34400000000000003,2.0860590236,0.0475,-0.014,0.0495201979,2.01,-0.33,2.0369094236,2.1475,0.116,2.1506306633,0.0475,-0.014,0.0495201979,2.1,0.13,2.1040199619
2020-05-04 16:30:00,2.0555,-0.126,2.0593582131,0.0455,-0.016,0.048231214,2.01,-0.11,2.0130076999,2.1455,-0.116,2.1486335774,0.0455,-0.016,0.048231214,2.1,-0.1,2.1023796042
2020-05-04 17:00:00,2.0255,-0.276,2.0442177599,0.0455,-0.016,0.048231214,1.98,-0.26,1.9969977466,2.1855,-0.016,2.185558567,0.0455,-0.016,0.048231214,2.14,0.0,2.14
2020-05-04 17:30:00,2.31,-0.509,2.3654134945,4.31,-0.359,4.3249255484999996,-2.0,-0.15,2.005617112,2.27,0.14100000000000001,2.2743748592,4.31,-0.359,4.3249255484999996,-2.04,0.5,2.1003809178
2020-05-04 18:00:00,2.414,-0.844,2.5572899718,4.784,-0.494,4.809437805,-2.37,-0.35000000000000003,2.3957044893,2.414,0.546,2.4749771716,4.784,-0.494,4.809437805,-2.37,1.04,2.5881460546
2020-05-04 18:30:00,2.409,-0.221,2.4191159542,4.779,-0.451,4.800233536,-2.37,0.23,2.3811341835,2.409,-0.051000000000000004,2.4095397901,4.779,-0.451,4.800233536,-2.37,0.4,2.4035182546
2020-05-04 19:00:00,2.3970000000000002,-0.2195,2.4070291336,4.797,-0.3795,4.8119880767000005,-2.4,0.16,2.4053274205,2.3970000000000002,-0.1095,2.3994997916,4.797,-0.3795,4.8119880767000005,-2.4,0.27,2.4151397475
2020-05-04 19:30:00,2.3895,-0.23650000000000002,2.4011752331,4.7895,-0.3965,4.8058841538,-2.4,0.16,2.4053274205,2.3895,-0.1265,2.3928461087,4.7895,-0.3965,4.8058841538,-2.4,0.27,2.4151397475
2020-05-04 20:00:00,2.087,-0.1865,2.0953165035,0.507,0.0135,0.5071797019000001,1.58,-0.2,1.5926079241000002,2.347,-0.17650000000000002,2.3536272538,0.507,0.0135,0.5071797019000001,1.8399999999999999,-0.19,1.8497837711
2020-05-04 20:30:00,1.9705,-0.2285,1.983704237,0.0005,0.0015,0.0015811388,1.97,-0.23,1.9833809518,2.2605,-0.1885,2.2683457629,0.0005,0.0015,0.0015811388,2.26,-0.19,2.267972663
2020-05-04 21:00:00,1.9300000000000002,-0.2275,1.9433620996,0.0,0.0025,0.0025,1.9300000000000002,-0.23,1.9436563482,2.22,-0.2175,2.2306291153,0.0,0.0025,0.0025,2.22,-0.22,2.2308742681
2020-05-04 21:30:00,1.9300000000000002,-0.28750000000000003,1.9512960437,0.0,0.0025,0.0025,1.9300000000000002,-0.29,1.9516659550000002,2.24,-0.2175,2.2505346587,0.0,0.0025,0.0025,2.24,-0.22,2.2507776434
2020-05-04 22:00:00,1.81,-0.9875,2.0618574757,0.0,0.0025,0.0025,1.81,-0.99,2.0630559857,2.24,0.41250000000000003,2.2776646483,0.0,0.0025,0.0025,2.24,0.41000000000000003,2.2772132092
2020-05-04 22:30:00,1.74,-0.5975,1.8397299394000002,0.0,0.0025,0.0025,1.74,-0.6000000000000001,1.8405433979999999,2.04,-0.0175,2.0400750599,0.0,0.0025,0.0025,2.04,-0.02,2.0400980369
2020-05-04 23:00:00,1.6800000000000002,-0.278,1.7028458533,0.0,0.002,0.002,1.6800000000000002,-0.28,1.7031735085,1.8900000000000001,-0.308,1.9149318526,0.0,0.002,0.002,1.8900000000000001,-0.31,1.9152545523
2020-05-04 23:30:00,1.57,-0.2775,1.5943356767,0.0,0.0025,0.0025,1.57,-0.28,1.5947727111,1.75,-0.3075,1.7768106962,0.0,0.0025,0.0025,1.75,-0.31,1.7772450591000002
2020-05-05 00:00:00,1.48,-0.2775,1.5057909051,0.0,0.0025,0.0025,1.48,-0.28,1.5062536307,1.65,-0.3375,1.684163368,0.0,0.0025,0.0025,1.65,-0.34,1.684666139
2020-05-05 00:30:00,1.4100000000000001,-0.418,1.4706542761999999,0.0,0.002,0.002,1.4100000000000001,-0.42,1.4712239802,1.58,-0.23800000000000002,1.5978247714,0.0,0.002,0.002,1.58,-0.24,1.5981239001
2020-05-05 01:00:00,1.35,-0.3975,1.4073046046,0.0,0.0025,0.0025,1.35,-0.4,1.408012784,1.53,-0.1875,1.5414461554,0.0,0.0025,0.0025,1.53,-0.19,1.5417522499
2020-05-05 01:30:00,1.35,-0.2775,1.3782257616,0.0,0.0025,0.0025,1.35,-0.28,1.3787313009,1.53,-0.3075,1.5605948385000001,0.0,0.0025,0.0025,1.53,-0.31,1.5610893632
2020-05-05 02:00:00,1.3,-1.0075,1.6447055208,0.0,0.0025,0.0025,1.3,-1.01,1.6462381359,1.6,0.4025,1.649850372,0.0,0.0025,0.0025,1.6,0.4,1.6492422502
2020-05-05 02:30:00,1.3,-0.7375,1.4946257893000001,0.0,0.0025,0.0025,1.3,-0.74,1.4958609561,1.53,0.1325,1.5357266196000001,0.0,0.0025,0.0025,1.53,0.13,1.5355129436000001
2020-05-05 03:00:00,1.3,-0.298,1.3337181111,0.0,0.002,0.002,1.3,-0.30000000000000004,1.3341664064,1.44,-0.318,1.4746945446,0.0,0.002,0.002,1.44,-0.32,1.4751271132000001
2020-05-05 03:30:00,1.3,-0.268,1.3273371840000001,0.0,0.002,0.002,1.3,-0.27,1.3277424449,1.44,-0.318,1.4746945446,0.0,0.002,0.002,1.44,-0.32,1.4751271132000001
2020-05-05 04:00:00,1.3,-0.2675,1.3272363203,0.0,0.0025,0.0025,1.3,-0.27,1.3277424449,1.44,-0.3175,1.4745868065,0.0,0.0025,0.0025,1.44,-0.32,1.4751271132000001
2020-05-05 04:30:00,1.33,-0.268,1.3567328403,0.0,0.002,0.002,1.33,-0.27,1.3571293232000001,1.44,-0.318,1.4746945446,0.0,0.002,0.002,1.44,-0.32,1.4751271132000001
2020-05-05 05:00:00,1.33,-0.2675,1.3566341622,0.0,0.0025,0.0025,1.33,-0.27,1.3571293232000001,1.47,-0.2975,1.4998020703,0.0,0.0025,0.0025,1.47,-0.30000000000000004,1.50029997
2020-05-05 05:30:00,1.33,-0.8575,1.5824684041000001,0.0,0.0025,0.0025,1.33,-0.86,1.5838244852,1.62,0.3725,1.6622744208,0.0,0.0025,0.0025,1.62,0.37,1.6617159805
2020-05-05 06:00:00,1.44,-0.1875,1.4521557251,0.0,0.0025,0.0025,1.44,-0.19,1.4524806367,1.58,-0.1875,1.5910864998,0.0,0.0025,0.0025,1.58,-0.19,1.5913830463
2020-05-05 06:30:00,1.5705,-0.1885,1.5817719494,0.0005,0.0015,0.0015811388,1.57,-0.19,1.5814550262,1.7305000000000001,-0.1885,1.7407361948000002,0.0005,0.0015,0.0015811388,1.73,-0.19,1.7404022524
2020-05-05 07:00:00,1.782,-0.299,1.8069103464,0.002,0.001,0.0022360680000000003,1.78,-0.30000000000000004,1.8051038751,2.012,0.261,2.0288580532,0.002,0.001,0.0022360680000000003,2.01,0.26,2.0267461607
2020-05-05 07:30:00,1.8825,-0.739,2.0223568553,0.0025,0.001,0.0026925824,1.88,-0.74,2.0203960008,2.2425,0.751,2.3649116791,0.0025,0.001,0.0026925824,2.24,0.75,2.3622235288
2020-05-05 08:00:00,2.017,-0.6910000000000001,2.1320811429,0.007,-0.001,0.007071067800000001,2.01,-0.6900000000000001,2.1251352898,2.377,0.799,2.50769416,0.007,-0.001,0.007071067800000001,2.37,0.8,2.5013796192999997
2020-05-05 08:30:00,2.1625,-0.21150000000000002,2.172818101,0.0125,-0.0015,0.0125896783,2.15,-0.21,2.1602314691,2.3825,0.35850000000000004,2.40932117,0.0125,-0.0015,0.0125896783,2.37,0.36,2.3971858501
2020-05-05 09:00:00,2.2795,0.0685,2.2805289956,0.0195,-0.0015,0.0195576072,2.26,0.07,2.2610838108999998,2.4495,0.0485,2.449980102,0.0195,-0.0015,0.0195576072,2.43,0.05,2.4305143489
2020-05-05 09:30:00,2.326,0.068,2.3269937688,0.016,-0.002,0.016124515500000002,2.31,0.07,2.3110603627,2.496,0.048,2.4964614958,0.016,-0.002,0.016124515500000002,2.48,0.05,2.480503981
2020-05-05 10:00:00,2.419,0.0685,2.4199696796,0.009000000000000001,-0.0015,0.0091241438,2.41,0.07,2.4110163832,2.6390000000000002,0.0685,2.6398888708,0.009000000000000001,-0.0015,0.0091241438,2.63,0.07,2.630931394
2020-05-05 10:30:00,2.378,0.0685,2.3789863913,0.008,-0.0015,0.0081394103,2.37,0.07,2.3710335299,2.578,0.0685,2.5789098957,0.008,-0.0015,0.0081394103,2.5700000000000003,0.07,2.5709531307
2020-05-05 11:00:00,2.484,0.07050000000000001,2.4850002515,0.004,0.0005,0.0040311289,2.48,0.07,2.4809877065,2.7039999999999997,0.07050000000000001,2.704918899,0.004,0.0005,0.0040311289,2.7,0.07,2.700907255
2020-05-05 11:30:00,2.464,-0.5815,2.5316868388,0.014,-0.0015,0.0140801278,2.45,-0.58,2.5177172199999998,2.8040000000000003,0.8085,2.9182337552,0.014,-0.0015,0.0140801278,2.79,0.81,2.9052022305
2020-05-05 12:00:00,2.469,-0.6315000000000001,2.5484805767000003,0.019,-0.0015,0.0190591186,2.45,-0.63,2.5297035399,2.809,0.8585,2.9372611818000003,0.019,-0.0015,0.0190591186,2.79,0.86,2.9195376346
2020-05-05 12:30:00,2.5435,-0.391,2.57337779,0.0135,-0.001,0.013536986400000001,2.5300000000000002,-0.39,2.5598828098,2.8635,0.609,2.9275438938000002,0.0135,-0.001,0.013536986400000001,2.85,0.61,2.9145497079
2020-05-05 13:00:00,2.5385,0.02,2.5385787855,0.0085,0.0,0.0085,2.5300000000000002,0.02,2.5300790501,2.7785,0.04,2.7787879102,0.0085,0.0,0.0085,2.77,0.04,2.7702887936
2020-05-05 13:30:00,2.541,0.0685,2.5419231400999998,0.011,-0.0015,0.0111018017,2.5300000000000002,0.07,2.5309681941999997,2.781,0.08850000000000001,2.7824078152,0.011,-0.0015,0.0111018017,2.77,0.09,2.7714617082
2020-05-05 14:00:00,2.543,0.0985,2.5449069236,0.013000000000000001,-0.0015,0.0130862523,2.5300000000000002,0.1,2.5319755133,2.723,0.08850000000000001,2.724437786,0.013000000000000001,-0.0015,0.0130862523,2.71,0.09,2.7114940531
2020-05-05 14:30:00,2.571,0.0995,2.5729246491,0.011,-0.0005,0.0110113578,2.56,0.1,2.5619523805,2.721,0.08950000000000001,2.7224715334000003,0.011,-0.0005,0.0110113578,2.71,0.09,2.7114940531
2020-05-05 15:00:00,2.42,0.0965,2.4219232544000002,0.02,-0.0035,0.0203039405,2.4,0.1,2.4020824299,2.58,0.08650000000000001,2.5814496412,0.02,-0.0035,0.0203039405,2.56,0.09,2.5615815427
2020-05-05 15:30:00,2.2715,-0.028,2.2716725666,0.021500000000000002,-0.008,0.0229401395,2.25,-0.02,2.2500888871,2.4215,-0.038,2.4217981439000003,0.021500000000000002,-0.008,0.0229401395,2.4,-0.03,2.4001874927
2020-05-05 16:00:00,2.208,-0.044500000000000005,2.2084483807,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.19,-0.04,2.1903652663,2.368,-0.0545,2.3686270812,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.35,-0.05,2.3505318547
2020-05-05 16:30:00,2.205,-0.14150000000000001,2.2095355281,0.015,-0.0015,0.015074813400000001,2.19,-0.14,2.1944703233,2.395,-0.0815,2.3963862898,0.015,-0.0015,0.015074813400000001,2.38,-0.08,2.3813441582
2020-05-05 17:00:00,2.0925,-0.14550000000000002,2.0975525023,0.0625,-0.0055000000000000005,0.0627415333,2.03,-0.14,2.0348218595,2.2825,-0.1555,2.2877907466,0.0625,-0.0055000000000000005,0.0627415333,2.22,-0.15,2.2250617969
2020-05-05 17:30:00,2.345,-0.903,2.5128537562,4.725,-0.533,4.7549672975,-2.38,-0.37,2.4085887984,2.425,0.557,2.4881466999,4.725,-0.533,4.7549672975,-2.3,1.09,2.5452111897
2020-05-05 18:00:00,2.367,-0.9065000000000001,2.5346461785,4.837,-0.48650000000000004,4.8614042467,-2.47,-0.42,2.5054540507,2.427,0.5235000000000001,2.4828172003,4.837,-0.48650000000000004,4.8614042467,-2.41,1.01,2.6130824710000002
2020-05-05 18:30:00,2.4565,-0.376,2.4851093034,4.8265,-0.506,4.8529514987999995,-2.37,0.13,2.373562723,2.5165,0.034,2.5167296736,4.8265,-0.506,4.8529514987999995,-2.31,0.54,2.3722773868
2020-05-05 19:00:00,2.4,-0.9565,2.5835812838,4.82,-0.3865,4.8354712542,-2.42,-0.5700000000000001,2.4862220335,2.54,0.6335000000000001,2.6178086733,4.82,-0.3865,4.8354712542,-2.2800000000000002,1.02,2.4977589956
2020-05-05 19:30:00,2.3945,-0.997,2.5937693132,4.8145,-0.40700000000000003,4.8316725106,-2.42,-0.59,2.4908833774,2.5645,0.613,2.6367459586,4.8145,-0.40700000000000003,4.8316725106,-2.25,1.02,2.4704048251
2020-05-05 20:00:00,2.3935,-0.49050000000000005,2.4432422107000002,4.8135,-0.41050000000000003,4.8309722106,-2.42,-0.08,2.421321953,2.4935,0.11950000000000001,2.4963618528,4.8135,-0.41050000000000003,4.8309722106,-2.32,0.53,2.3797688963
2020-05-05 20:30:00,2.074,-0.20850000000000002,2.0844539453,0.494,0.021500000000000002,0.494467643,1.58,-0.23,1.5966527487,2.364,-0.1985,2.3723191712,0.494,0.021500000000000002,0.494467643,1.87,-0.22,1.8828967045
2020-05-05 21:00:00,1.9100000000000001,-0.6375000000000001,2.0135804553,0.0,0.0025,0.0025,1.9100000000000001,-0.64,2.0143733517,2.31,0.1325,2.3137969336,0.0,0.0025,0.0025,2.31,0.13,2.3136551169
2020-05-05 21:30:00,1.87,-1.0075,2.1241365893,0.0,0.0025,0.0025,1.87,-1.01,2.1253235048,2.34,0.48250000000000004,2.389227124,0.0,0.0025,0.0025,2.34,0.48,2.3887235085
2020-05-05 22:00:00,1.8399999999999999,-0.5075000000000001,1.9087053859,0.0,0.0025,0.0025,1.8399999999999999,-0.51,1.9093716244,2.18,-0.0575,2.1807581824,0.0,0.0025,0.0025,2.18,-0.06,2.1808255318
2020-05-05 22:30:00,1.76,-0.3075,1.7866606421,0.0,0.0025,0.0025,1.76,-0.31,1.7870926109,2.02,-0.3275,2.0463763706,0.0,0.0025,0.0025,2.02,-0.33,2.0467779557
2020-05-05 23:00:00,1.6400000000000001,-0.3075,1.6685791111000001,0.0,0.0025,0.0025,1.6400000000000001,-0.31,1.6690416412,1.87,-0.3275,1.8984615482,0.0,0.0025,0.0025,1.87,-0.33,1.8988944152
2020-05-05 23:30:00,1.54,-0.498,1.6185190762000001,0.0,0.002,0.002,1.54,-0.5,1.6191355718,1.8,-0.11800000000000001,1.8038636312,0.0,0.002,0.002,1.8,-0.12,1.8039955654000002
2020-05-06 00:00:00,1.5,-0.3175,1.5332339189000002,0.0,0.0025,0.0025,1.5,-0.32,1.5337535656,1.7000000000000002,-0.3275,1.731258574,0.0,0.0025,0.0025,1.7000000000000002,-0.33,1.7317332358000002
2020-05-06 00:30:00,1.46,-0.258,1.4826206528,0.0,0.002,0.002,1.46,-0.26,1.482969993,1.6400000000000001,-0.258,1.6601698708,0.0,0.002,0.002,1.6400000000000001,-0.26,1.6604818578
2020-05-06 01:00:00,1.46,-0.168,1.4696339680000001,0.0,0.002,0.002,1.46,-0.17,1.4698639393000001,1.6400000000000001,-0.158,1.6475933964,0.0,0.002,0.002,1.6400000000000001,-0.16,1.6477863939000001
2020-05-06 01:30:00,1.43,-0.228,1.4480621534,0.0,0.002,0.002,1.43,-0.23,1.4483784036,1.5899999999999999,-0.218,1.604875073,0.0,0.002,0.002,1.5899999999999999,-0.22,1.6051479683
2020-05-06 02:00:00,1.3900000000000001,-0.228,1.4085751666,0.0,0.002,0.002,1.3900000000000001,-0.23,1.4089002804000001,1.56,-0.218,1.5751584047,0.0,0.002,0.002,1.56,-0.22,1.5754364475
2020-05-06 02:30:00,1.37,-0.28750000000000003,1.3998415089,0.0,0.0025,0.0025,1.37,-0.29,1.4003570973000001,1.54,-0.2975,1.568472585,0.0,0.0025,0.0025,1.54,-0.30000000000000004,1.5689486926
2020-05-06 03:00:00,1.33,-0.28750000000000003,1.3607190195,0.0,0.0025,0.0025,1.33,-0.29,1.3612494261,1.48,-0.2975,1.5096046668,0.0,0.0025,0.0025,1.48,-0.30000000000000004,1.5100993345
2020-05-06 03:30:00,1.33,-0.28800000000000003,1.3608247499,0.0,0.002,0.002,1.33,-0.29,1.3612494261,1.48,-0.298,1.5097032821,0.0,0.002,0.002,1.48,-0.30000000000000004,1.5100993345
2020-05-06 04:00:00,1.33,-0.28750000000000003,1.3607190195,0.0,0.0025,0.0025,1.33,-0.29,1.3612494261,1.48,-0.2975,1.5096046668,0.0,0.0025,0.0025,1.48,-0.30000000000000004,1.5100993345
2020-05-06 04:30:00,1.33,-0.24750000000000003,1.3528326763,0.0,0.0025,0.0025,1.33,-0.25,1.3532922818,1.48,-0.2975,1.5096046668,0.0,0.0025,0.0025,1.48,-0.30000000000000004,1.5100993345
2020-05-06 05:00:00,1.33,-0.768,1.5358137908,0.0,0.002,0.002,1.33,-0.77,1.5368148879999999,1.58,0.202,1.5928603203,0.0,0.002,0.002,1.58,0.2,1.5926079241000002
2020-05-06 05:30:00,1.38,-0.7175,1.5553797768000002,0.0,0.0025,0.0025,1.38,-0.72,1.5565346125000001,1.6400000000000001,0.2325,1.6563985782000001,0.0,0.0025,0.0025,1.6400000000000001,0.23,1.6560495162
2020-05-06 06:00:00,1.47,-0.1975,1.483208094,0.0,0.0025,0.0025,1.47,-0.2,1.4835430563,1.6400000000000001,-0.1975,1.6518493424,0.0,0.0025,0.0025,1.6400000000000001,-0.2,1.6521501142
2020-05-06 06:30:00,1.6005,-0.1685,1.6093453638000002,0.0005,0.0015,0.0015811388,1.6,-0.17,1.6090059043,1.7905000000000002,-0.1685,1.7984111043,0.0005,0.0015,0.0015811388,1.79,-0.17,1.7980545042
2020-05-06 07:00:00,1.892,0.031,1.892253947,0.002,0.001,0.0022360680000000003,1.8900000000000001,0.03,1.8902380802,2.102,0.041,2.1023998193,0.002,0.001,0.0022360680000000003,2.1,0.04,2.1003809178
2020-05-06 07:30:00,2.0265,0.0085,2.0265178262,0.006500000000000001,-0.0015,0.006670832000000001,2.02,0.01,2.0200247523,2.2365,0.0385,2.2368313526,0.006500000000000001,-0.0015,0.006670832000000001,2.23,0.04,2.2303587155
2020-05-06 08:00:00,2.132,0.0285,2.1321904816,0.012,-0.0015,0.0120933866,2.12,0.03,2.1202122535,2.322,0.0585,2.3227368017,0.012,-0.0015,0.0120933866,2.31,0.06,2.3107790894
2020-05-06 08:30:00,2.216,0.051000000000000004,2.2165867905,0.026000000000000002,-0.019,0.0322024844,2.19,0.07,2.1911184359,2.386,0.091,2.3877347005000003,0.026000000000000002,-0.019,0.0322024844,2.36,0.11,2.3625621685000002
2020-05-06 09:00:00,2.2715,-0.079,2.2728733467,0.051500000000000004,-0.019,0.054893077900000004,2.22,-0.06,2.2208106628,2.4314999999999998,0.241,2.4434142608,0.051500000000000004,-0.019,0.054893077900000004,2.38,0.26,2.3941595603
2020-05-06 09:30:00,2.293,0.08950000000000001,2.2947460099,0.073,-0.0205,0.0758238089,2.22,0.11,2.2227235546,2.383,0.1095,2.3855144623,0.073,-0.0205,0.0758238089,2.31,0.13,2.3136551169
2020-05-06 10:00:00,2.268,0.085,2.2695922541,0.088,-0.025,0.09148223870000001,2.18,0.11,2.1827734651,2.348,0.135,2.3518777604,0.088,-0.025,0.09148223870000001,2.26,0.16,2.2656566377000003
2020-05-06 10:30:00,2.312,0.0125,2.3120337908,0.10200000000000001,-0.0275,0.1056420844,2.21,0.04,2.2103619613,2.382,0.2225,2.3923691709,0.10200000000000001,-0.0275,0.1056420844,2.2800000000000002,0.25,2.2936651892
2020-05-06 11:00:00,2.355,0.01,2.3550212313,0.115,-0.03,0.1188486432,2.24,0.04,2.2403571144,2.395,0.44,2.4350821341,0.115,-0.03,0.1188486432,2.2800000000000002,0.47000000000000003,2.3279390026
2020-05-06 11:30:00,2.396,0.1615,2.4014367054,0.126,-0.0285,0.12918300970000002,2.27,0.19,2.2779376638,2.406,0.2715,2.4212699664,0.126,-0.0285,0.12918300970000002,2.2800000000000002,0.30000000000000004,2.2996521476
2020-05-06 12:00:00,2.3675,0.0815,2.368902383,0.1275,-0.0285,0.1306464695,2.24,0.11,2.2426992665,2.3675,0.2015,2.3760594479,0.1275,-0.0285,0.1306464695,2.24,0.23,2.2517770759999998
2020-05-06 12:30:00,2.3615,0.0455,2.361938293,0.12150000000000001,-0.0345,0.1263032066,2.24,0.08,2.2414281162,2.3615,0.2255,2.3722420829,0.12150000000000001,-0.0345,0.1263032066,2.24,0.26,2.2550388023
2020-05-06 13:00:00,2.328,-0.0505,2.3285476697,0.128,-0.030500000000000003,0.1315836236,2.2,-0.02,2.2000909072,2.238,0.1495,2.2429877953,0.128,-0.030500000000000003,0.1315836236,2.11,0.18,2.1176638071
2020-05-06 13:30:00,2.331,-0.1985,2.339436524,0.131,-0.0285,0.13406435020000002,2.2,-0.17,2.2065584062,2.191,0.36150000000000004,2.2206222664,0.131,-0.0285,0.13406435020000002,2.06,0.39,2.0965924735
2020-05-06 14:00:00,2.3609999999999998,0.1005,2.3631380091,0.131,-0.029500000000000002,0.13428049,2.23,0.13,2.2337860238,2.111,0.09050000000000001,2.1129390076,0.131,-0.029500000000000002,0.13428049,1.98,0.12,1.9836330306
2020-05-06 14:30:00,2.3455,0.0945,2.3474029266,0.1155,-0.035500000000000004,0.12083252870000001,2.23,0.13,2.2337860238,2.0955,0.0845,2.0972030183,0.1155,-0.035500000000000004,0.12083252870000001,1.98,0.12,1.9836330306
2020-05-06 15:00:00,2.193,-0.1875,2.2010009655,0.10300000000000001,-0.0375,0.1096140958,2.09,-0.15,2.0953758613,2.023,0.3225,2.0485446663,0.10300000000000001,-0.0375,0.1096140958,1.92,0.36,1.9534584715
2020-05-06 15:30:00,2.115,-0.2245,2.1268815787,0.095,-0.0345,0.1010705199,2.02,-0.19,2.0289159667,1.955,0.1855,1.9637808559,0.095,-0.0345,0.1010705199,1.8599999999999999,0.22,1.8729655630000002
2020-05-06 16:00:00,1.9775,-0.8075,2.1360155664000002,0.0775,-0.0375,0.0860958768,1.9,-0.77,2.0500975587,1.9375,0.6825,2.0541938808,0.0775,-0.0375,0.0860958768,1.8599999999999999,0.72,1.9944924166
2020-05-06 16:30:00,1.962,-0.8225,2.1274280834,0.062,-0.0325,0.0700017857,1.9,-0.79,2.0576928828,1.962,0.6275000000000001,2.059902971,0.062,-0.0325,0.0700017857,1.9,0.66,2.0113676939
2020-05-06 17:00:00,2.01,-0.1315,2.0142969617,0.07,-0.0315,0.0767609927,1.94,-0.1,1.9425756099,1.92,-0.1715,1.9276442229000001,0.07,-0.0315,0.0767609927,1.85,-0.14,1.8552897348
2020-05-06 17:30:00,2.351,-0.5495,2.414363529,4.7010000000000005,-0.5495,4.7330065762,-2.35,0.0,2.35,2.141,0.2705,2.1580202154,4.7010000000000005,-0.5495,4.7330065762,-2.56,0.8200000000000001,2.688122021
2020-05-06 18:00:00,2.4325,-0.4325,2.4706502181,4.8125,-0.47250000000000003,4.8356398232,-2.38,0.04,2.3803361107,2.2825,0.14750000000000002,2.2872609165,4.8125,-0.47250000000000003,4.8356398232,-2.5300000000000002,0.62,2.6048608408
2020-05-06 18:30:00,2.479,-0.223,2.4890098433,4.799,-0.47300000000000003,4.8222536225,-2.32,0.25,2.3334309503,2.379,-0.113,2.3816821786,4.799,-0.47300000000000003,4.8222536225,-2.42,0.36,2.4466303358
2020-05-06 19:00:00,2.439,-0.1885,2.4462733392000002,4.799,-0.48850000000000005,4.8237986328,-2.36,0.30000000000000004,2.3789913829,2.409,-0.08850000000000001,2.4106250745,4.799,-0.48850000000000005,4.8237986328,-2.39,0.4,2.4232416305
2020-05-06 19:30:00,2.3475,-0.35450000000000004,2.3741159407,4.7975,-0.42450000000000004,4.8162440241,-2.45,0.07,2.450999796,2.3775,0.0455,2.3779353439,4.7975,-0.42450000000000004,4.8162440241,-2.42,0.47000000000000003,2.4652180431
2020-05-06 20:00:00,2.337,-0.246,2.3499117005,4.807,-0.456,4.828580019,-2.47,0.21,2.4789110512,2.387,-0.116,2.3898169386,4.807,-0.456,4.828580019,-2.42,0.34,2.4437675831
2020-05-06 20:30:00,2.275,-0.2535,2.2890800008,4.805,-0.3435,4.8172624228,-2.5300000000000002,0.09,2.5316002844,2.315,-0.1635,2.3207665221,4.805,-0.3435,4.8172624228,-2.49,0.18,2.4964975466
2020-05-06 21:00:00,2.223,-0.9675,2.4244144138,4.813,-0.41750000000000004,4.8310739231,-2.59,-0.55,2.647753765,2.343,0.5625,2.4095757407000002,4.813,-0.41750000000000004,4.8310739231,-2.47,0.98,2.6573106706000003
2020-05-06 21:30:00,1.9609999999999999,-0.624,2.0578865372,0.521,0.016,0.5212456235,1.44,-0.64,1.5758172483,2.331,0.20600000000000002,2.3400848275,0.521,0.016,0.5212456235,1.81,0.19,1.8199450541000002
2020-05-06 22:00:00,1.9300000000000002,-0.20750000000000002,1.9411224201000001,0.0,0.0025,0.0025,1.9300000000000002,-0.21,1.9413912537,2.22,-0.2175,2.2306291153,0.0,0.0025,0.0025,2.22,-0.22,2.2308742681
2020-05-06 22:30:00,1.79,-0.2675,1.8098774130000002,0.0,0.0025,0.0025,1.79,-0.27,1.8102486017000001,2.06,-0.2775,2.078606805,0.0,0.0025,0.0025,2.06,-0.28,2.0789420386
2020-05-06 23:00:00,1.6800000000000002,-0.2675,1.701163205,0.0,0.0025,0.0025,1.6800000000000002,-0.27,1.7015581095,1.9100000000000001,-0.2775,1.9300534319,0.0,0.0025,0.0025,1.9100000000000001,-0.28,1.9304144633
2020-05-06 23:30:00,1.57,-0.2675,1.5926255837,0.0,0.0025,0.0025,1.57,-0.27,1.5930473941,1.78,-0.2775,1.8015011102,0.0,0.0025,0.0025,1.78,-0.28,1.8018878988
2020-05-07 00:00:00,1.5,-0.2675,1.5236653996,0.0,0.0025,0.0025,1.5,-0.27,1.5241062955,1.69,-0.2775,1.7126313818,0.0,0.0025,0.0025,1.69,-0.28,1.7130382366
2020-05-07 00:30:00,1.4100000000000001,-0.2975,1.4410434587,0.0,0.0025,0.0025,1.4100000000000001,-0.30000000000000004,1.4415616532,1.58,-0.34750000000000003,1.6177627298,0.0,0.0025,0.0025,1.58,-0.35000000000000003,1.6183015788000001
2020-05-07 01:00:00,1.37,-0.2975,1.4019294740000001,0.0,0.0025,0.0025,1.37,-0.30000000000000004,1.4024621207,1.54,-0.34750000000000003,1.5787198136,0.0,0.0025,0.0025,1.54,-0.35000000000000003,1.5792719842
2020-05-07 01:30:00,1.37,-0.298,1.4020356629,0.0,0.002,0.002,1.37,-0.30000000000000004,1.4024621207,1.54,-0.34800000000000003,1.5788299465,0.0,0.002,0.002,1.54,-0.35000000000000003,1.5792719842
2020-05-07 02:00:00,1.31,-0.6375000000000001,1.4568823734,0.0,0.0025,0.0025,1.31,-0.64,1.457978052,1.54,0.0425,1.5405863332,0.0,0.0025,0.0025,1.54,0.04,1.5405193929
2020-05-07 02:30:00,1.34,-0.3175,1.3771006681,0.0,0.0025,0.0025,1.34,-0.32,1.3776792079,1.52,-0.2275,1.5369307889,0.0,0.0025,0.0025,1.52,-0.23,1.5373028329
2020-05-07 03:00:00,1.34,-0.2775,1.3684320407000001,0.0,0.0025,0.0025,1.34,-0.28,1.3689411967,1.49,-0.28750000000000003,1.5174835253999999,0.0,0.0025,0.0025,1.49,-0.29,1.5179591561999999
2020-05-07 03:30:00,1.31,-0.2775,1.339069173,0.0,0.0025,0.0025,1.31,-0.28,1.3395894894,1.46,-0.28750000000000003,1.4880377179,0.0,0.0025,0.0025,1.46,-0.29,1.4885227576
2020-05-07 04:00:00,1.31,-0.24750000000000003,1.3331752510000001,0.0,0.0025,0.0025,1.31,-0.25,1.3336416309999999,1.46,-0.28750000000000003,1.4880377179,0.0,0.0025,0.0025,1.46,-0.29,1.4885227576
2020-05-07 04:30:00,1.3599999999999999,-0.2175,1.3772821969,0.0,0.0025,0.0025,1.3599999999999999,-0.22,1.3776792079,1.51,-0.24750000000000003,1.530149094,0.0,0.0025,0.0025,1.51,-0.25,1.5305554547
2020-05-07 05:00:00,1.3900000000000001,-0.2175,1.4069137323,0.0,0.0025,0.0025,1.3900000000000001,-0.22,1.407302384,1.54,-0.24750000000000003,1.5597616004,0.0,0.0025,0.0025,1.54,-0.25,1.5601602481999999
2020-05-07 05:30:00,1.42,-0.17750000000000002,1.4310507503,0.0,0.0025,0.0025,1.42,-0.18,1.4313629868,1.58,-0.2175,1.5949000752,0.0,0.0025,0.0025,1.58,-0.22,1.5952429282
2020-05-07 06:00:00,1.3599999999999999,-0.20750000000000002,1.3757384381,0.0,0.0025,0.0025,1.3599999999999999,-0.21,1.3761177275,1.51,-0.2175,1.5255839046,0.0,0.0025,0.0025,1.51,-0.22,1.5259423318
2020-05-07 06:30:00,1.5005000000000002,-0.1585,1.5088480705,0.0005,0.0015,0.0015811388,1.5,-0.16,1.5085091979,1.6705,-0.1685,1.6789766228,0.0005,0.0015,0.0015811388,1.67,-0.17,1.6786303941
2020-05-07 07:00:00,1.772,0.061500000000000006,1.7730669050999999,0.002,0.0015,0.0025,1.77,0.06,1.7710166572000001,1.972,0.051500000000000004,1.9726723626,0.002,0.0015,0.0025,1.97,0.05,1.9706344156000002
2020-05-07 07:30:00,1.9225,0.061,1.9234675069,0.0025,0.001,0.0026925824,1.92,0.06,1.9209372712000001,2.1325,0.051000000000000004,2.1331097604,0.0025,0.001,0.0026925824,2.13,0.05,2.1305867736
2020-05-07 08:00:00,2.074,0.031,2.074231665,0.004,0.001,0.0041231056,2.07,0.03,2.0702173799,2.274,0.051000000000000004,2.2745718278,0.004,0.001,0.0041231056,2.27,0.05,2.270550594
2020-05-07 08:30:00,2.11,-0.20400000000000001,2.1198386731,0.01,-0.004,0.0107703296,2.1,-0.2,2.109502311,2.37,0.366,2.3980942434,0.01,-0.004,0.0107703296,2.36,0.37,2.3888281646
2020-05-07 09:00:00,2.207,-0.551,2.2747417436,0.007,-0.001,0.007071067800000001,2.2,-0.55,2.2677080941,2.577,0.729,2.6781280776000003,0.007,-0.001,0.007071067800000001,2.5700000000000003,0.73,2.6716661468
2020-05-07 09:30:00,2.231,-0.2215,2.2419686104,0.011,-0.0015,0.0111018017,2.22,-0.22,2.2308742681,2.491,0.3885,2.5211134941,0.011,-0.0015,0.0111018017,2.48,0.39,2.5104780421
2020-05-07 10:00:00,2.268,-0.391,2.3014571471,0.008,-0.001,0.0080622577,2.26,-0.39,2.2934035842,2.598,0.509,2.647392113,0.008,-0.001,0.0080622577,2.59,0.51,2.6397348352
2020-05-07 10:30:00,2.3955,0.029,2.395675531,0.0055000000000000005,-0.001,0.005590169900000001,2.39,0.03,2.3901882771,2.6255,0.049,2.6259572064,0.0055000000000000005,-0.001,0.005590169900000001,2.62,0.05,2.6204770558
2020-05-07 11:00:00,2.686,0.176,2.691760019,0.016,-0.004,0.0164924225,2.67,0.18,2.6760605374,2.846,0.176,2.8514368308,0.016,-0.004,0.0164924225,2.83,0.18,2.8357186038
2020-05-07 11:30:00,2.6275,0.17300000000000001,2.6331891785,0.0275,-0.007,0.028376927200000002,2.6,0.18,2.6062233212,2.6875,0.14300000000000002,2.6913017761,0.0275,-0.007,0.028376927200000002,2.66,0.15,2.6642259664
2020-05-07 12:00:00,2.618,-0.275,2.6324036545,0.088,-0.025,0.09148223870000001,2.5300000000000002,-0.25,2.5423217735,2.648,0.495,2.6938687793,0.088,-0.025,0.09148223870000001,2.56,0.52,2.6122786988
2020-05-07 12:30:00,2.942,0.08950000000000001,2.9433610465,4.782,-0.5205000000000001,4.8102436789,-1.8399999999999999,0.61,1.938478785,2.5220000000000002,0.1395,2.5258551522,4.782,-0.5205000000000001,4.8102436789,-2.26,0.66,2.3544001359
2020-05-07 13:00:00,2.76,0.013000000000000001,2.7600306158,4.91,-0.467,4.9321586552,-2.15,0.48,2.2029298672,2.34,0.14300000000000002,2.3443653725,4.91,-0.467,4.9321586552,-2.5700000000000003,0.61,2.6414011433
2020-05-07 13:30:00,2.2640000000000002,0.061,2.2648216265,0.614,-0.009000000000000001,0.6140659574,1.65,0.07,1.651484181,2.044,0.031,2.0442350648,0.614,-0.009000000000000001,0.6140659574,1.43,0.04,1.4305593312
2020-05-07 14:00:00,2.0565,-0.40800000000000003,2.0965820399,0.1165,-0.028,0.1198175697,1.94,-0.38,1.9768662069,1.9065,0.462,1.9616794463,0.1165,-0.028,0.1198175697,1.79,0.49,1.8558555978
2020-05-07 14:30:00,2.0265,-0.0095,2.0265222673,0.08650000000000001,-0.029500000000000002,0.0913920128,1.94,0.02,1.94010309,1.7865000000000002,-0.0495,1.7871856367,0.08650000000000001,-0.029500000000000002,0.0913920128,1.7000000000000002,-0.02,1.700117643
2020-05-07 15:00:00,1.8155000000000001,-0.101,1.8183072485,0.0955,-0.031,0.1004054281,1.72,-0.07,1.7214238293,1.5855000000000001,-0.111,1.5893807756,0.0955,-0.031,0.1004054281,1.49,-0.08,1.4921461054
2020-05-07 15:30:00,1.725,-0.1645,1.7328257991,0.075,-0.0345,0.08255452740000001,1.65,-0.13,1.6551132892,1.565,-0.1945,1.5770400279999999,0.075,-0.0345,0.08255452740000001,1.49,-0.16,1.4985659812
2020-05-07 16:00:00,1.658,-0.20350000000000001,1.6704419325000002,0.068,-0.0235,0.0719461604,1.5899999999999999,-0.18,1.6001562424,1.528,-0.2335,1.5457380923000001,0.068,-0.0235,0.0719461604,1.46,-0.21,1.4750254235
2020-05-07 16:30:00,1.7085,-0.186,1.7185948475,0.0285,-0.006,0.0291247318,1.6800000000000002,-0.18,1.6896153408,1.6485,-0.216,1.6625908246,0.0285,-0.006,0.0291247318,1.62,-0.21,1.6335544068
2020-05-07 17:00:00,1.7745000000000002,-0.1995,1.7856792825,0.0545,-0.0195,0.057883503700000005,1.72,-0.18,1.7293929571,1.7445,-0.2295,1.7595313296000001,0.0545,-0.0195,0.057883503700000005,1.69,-0.21,1.7029973576000002
2020-05-07 17:30:00,2.1,-0.444,2.1464240028,4.51,-0.494,4.5369743222,-2.41,0.05,2.4105186164,1.88,0.036000000000000004,1.8803446493,4.51,-0.494,4.5369743222,-2.63,0.53,2.6828715959
2020-05-07 18:00:00,2.176,-0.2275,2.1878601989,4.816,-0.42750000000000005,4.8349366335,-2.64,0.2,2.6475649189,2.106,-0.1275,2.1098559785,4.816,-0.42750000000000005,4.8349366335,-2.71,0.30000000000000004,2.7265546024000002
