Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-07 18:30:00,2.239,-0.6135,2.3215303681,4.809,-0.3635,4.8227184502,-2.5700000000000003,-0.25,2.582130903,2.279,0.1965,2.287455628,4.809,-0.3635,4.8227184502,-2.5300000000000002,0.56,2.5912352267000003
2020-05-07 19:00:00,2.2025,-0.292,2.2217718717,4.7925,-0.422,4.8110435718,-2.59,0.13,2.593260496,2.2325,-0.182,2.2399063037999998,4.7925,-0.422,4.8110435718,-2.56,0.24,2.5712253888000003
2020-05-07 19:30:00,2.195,-0.28400000000000003,2.2132964103,4.785,-0.444,4.8055552229,-2.59,0.16,2.5949373788,2.225,-0.17400000000000002,2.2317932252,4.785,-0.444,4.8055552229,-2.56,0.27,2.5741989045
2020-05-07 20:00:00,2.1095,-0.528,2.1745744986,4.7995,-0.378,4.814362289,-2.69,-0.15,2.6941789101999998,2.1395,0.082,2.1410708185,4.7995,-0.378,4.814362289,-2.66,0.46,2.6994814316999998
2020-05-07 20:30:00,2.022,-0.315,2.0463892592,4.802,-0.34500000000000003,4.8143773221,-2.7800000000000002,0.03,2.7801618658000002,2.042,-0.23500000000000001,2.0554778033,4.802,-0.34500000000000003,4.8143773221,-2.76,0.11,2.7621911592
2020-05-07 21:00:00,1.736,-0.281,1.7585951780000002,0.526,-0.001,0.5260009506000001,1.21,-0.28,1.2419742348,1.986,-0.271,2.0044044003,0.526,-0.001,0.5260009506000001,1.46,-0.27,1.4847558722
2020-05-07 21:30:00,1.9855,-0.3765,2.0208816145,4.6754999999999995,-0.5065000000000001,4.7028547181,-2.69,0.13,2.693139432,2.0255,-0.2565,2.0416763945,4.6754999999999995,-0.5065000000000001,4.7028547181,-2.65,0.25,2.6617663308
2020-05-07 22:00:00,1.6825,-0.2995,1.708948946,0.5025000000000001,0.0005,0.5025002488,1.18,-0.30000000000000004,1.2175385004,1.9325,-0.3095,1.9571271037,0.5025000000000001,0.0005,0.5025002488,1.43,-0.31,1.4632156369
2020-05-07 22:30:00,1.56,-0.298,1.5882077950000002,0.0,0.002,0.002,1.56,-0.30000000000000004,1.5885842754000001,1.82,-0.328,1.849319875,0.0,0.002,0.002,1.82,-0.33,1.8496756472
2020-05-07 23:00:00,1.45,-0.518,1.5397480313,0.0,0.002,0.002,1.45,-0.52,1.5404220201,1.72,-0.178,1.7291859356,0.0,0.002,0.002,1.72,-0.18,1.7293929571
2020-05-07 23:30:00,1.34,-0.4975,1.4293726771,0.0,0.0025,0.0025,1.34,-0.5,1.4302447343,1.58,-0.23750000000000002,1.5977503716,0.0,0.0025,0.0025,1.58,-0.24,1.5981239001
2020-05-08 00:00:00,1.31,-0.338,1.3529020659,0.0,0.002,0.002,1.31,-0.34,1.3534031181000001,1.48,-0.388,1.530014379,0.0,0.002,0.002,1.48,-0.39,1.5305227865000002
2020-05-08 00:30:00,1.12,-1.058,1.5407024372,0.0,0.002,0.002,1.12,-1.06,1.5420765221,1.45,0.342,1.4897865619,0.0,0.002,0.002,1.45,0.34,1.4893287078
2020-05-08 01:00:00,1.12,-1.088,1.5614557310000001,0.0,0.002,0.002,1.12,-1.09,1.5628499608,1.42,0.382,1.470484274,0.0,0.002,0.002,1.42,0.38,1.469965986
2020-05-08 01:30:00,1.08,-1.088,1.5330179386,0.0,0.002,0.002,1.08,-1.09,1.5344380079,1.3900000000000001,0.382,1.4415352927,0.0,0.002,0.002,1.3900000000000001,0.38,1.4410065926
2020-05-08 02:00:00,1.06,-1.088,1.5189944041999999,0.0,0.002,0.002,1.06,-1.09,1.5204275714,1.37,0.382,1.4222601731,0.0,0.002,0.002,1.37,0.38,1.4217243052000001
2020-05-08 02:30:00,1.06,-0.908,1.3957306329999999,0.0,0.002,0.002,1.06,-0.91,1.3970325694,1.34,0.212,1.3566665029,0.0,0.002,0.002,1.34,0.21,1.3563554107
2020-05-08 03:00:00,1.1,-0.428,1.1803321566,0.0,0.002,0.002,1.1,-0.43,1.181058847,1.26,-0.268,1.2881863219,0.0,0.002,0.002,1.26,-0.27,1.2886038957000001
2020-05-08 03:30:00,1.1,-0.358,1.1567903872,0.0,0.002,0.002,1.1,-0.36,1.1574109037,1.26,-0.328,1.3019923195,0.0,0.002,0.002,1.26,-0.33,1.3024976008
2020-05-08 04:00:00,1.1,-0.338,1.1507580111,0.0,0.002,0.002,1.1,-0.34,1.1513470372,1.23,-0.358,1.2810402023,0.0,0.002,0.002,1.23,-0.36,1.2816005618
2020-05-08 04:30:00,1.08,-0.868,1.3855771361,0.0,0.002,0.002,1.08,-0.87,1.3868309198,1.34,0.222,1.3582650699,0.0,0.002,0.002,1.34,0.22,1.3579396156999999
2020-05-08 05:00:00,1.11,-0.368,1.169411818,0.0,0.002,0.002,1.11,-0.37,1.1700427343,1.27,-0.20800000000000002,1.286920355,0.0,0.002,0.002,1.27,-0.21,1.2872451204
2020-05-08 05:30:00,1.11,-0.298,1.1493058775,0.0,0.002,0.002,1.11,-0.30000000000000004,1.1498260738,1.23,-0.34800000000000003,1.2782816591000001,0.0,0.002,0.002,1.23,-0.35000000000000003,1.2788275881
2020-05-08 06:00:00,1.03,-0.978,1.4203464366,0.0,0.002,0.002,1.03,-0.98,1.4217243052000001,1.31,0.342,1.3539069392,0.0,0.002,0.002,1.31,0.34,1.3534031181000001
2020-05-08 06:30:00,1.1105,-0.449,1.1978360698000001,0.0005,0.001,0.0011180340000000002,1.11,-0.45,1.1977478867,1.3105,-0.159,1.3201103174,0.0005,0.001,0.0011180340000000002,1.31,-0.16,1.3197348218
2020-05-08 07:00:00,1.174,-0.2605,1.2025540528,0.004,-0.0005,0.0040311289,1.17,-0.26,1.1985407794,1.314,-0.2705,1.3415536702,0.004,-0.0005,0.0040311289,1.31,-0.27,1.3375350463
2020-05-08 07:30:00,1.2575,-0.231,1.2785410631,0.007500000000000001,-0.001,0.007566373,1.25,-0.23,1.2709838709,1.3775,-0.271,1.4039042880000001,0.007500000000000001,-0.001,0.007566373,1.37,-0.27,1.3963523911
2020-05-08 08:00:00,1.3405,-0.2315,1.3603427877,0.0105,-0.0015,0.010606601700000001,1.33,-0.23,1.3497407157999999,1.4505,-0.2715,1.4756905163,0.0105,-0.0015,0.010606601700000001,1.44,-0.27,1.4650938536
2020-05-08 08:30:00,1.3855,-0.292,1.4159358213,0.0155,-0.012,0.0196022958,1.37,-0.28,1.3983204211,1.4755,-0.28200000000000003,1.5022064605,0.0155,-0.012,0.0196022958,1.46,-0.27,1.4847558722
2020-05-08 09:00:00,1.4335,-0.28150000000000003,1.4608779894000001,0.0135,-0.0015,0.0135830777,1.42,-0.28,1.4473423921,1.5235,-0.2715,1.5475026656000002,0.0135,-0.0015,0.0135830777,1.51,-0.27,1.5339491517
2020-05-08 09:30:00,1.5425,-0.2225,1.5584647895,0.022500000000000003,-0.0125,0.025739075400000002,1.52,-0.21,1.5344380079,1.6225,-0.2325,1.6390736713,0.022500000000000003,-0.0125,0.025739075400000002,1.6,-0.22,1.6150541787
2020-05-08 10:00:00,1.566,-0.233,1.5832387691,0.046,-0.023,0.051429563500000004,1.52,-0.21,1.5344380079,1.6059999999999999,-0.243,1.6242798404,0.046,-0.023,0.051429563500000004,1.56,-0.22,1.5754364475
2020-05-08 10:30:00,1.6,-0.2325,1.6168043326000001,0.05,-0.022500000000000003,0.0548292805,1.55,-0.21,1.564161117,1.6099999999999999,-0.28250000000000003,1.6345966628,0.05,-0.022500000000000003,0.0548292805,1.56,-0.26,1.5815182579
2020-05-08 11:00:00,1.6335000000000002,-0.214,1.6474581178,0.0835,-0.024,0.0868806653,1.55,-0.19,1.5616017418,1.6235,-0.244,1.6417333066,0.0835,-0.024,0.0868806653,1.54,-0.22,1.5556349186
2020-05-08 11:30:00,1.576,-0.247,1.5952382267,0.066,-0.027,0.0713091859,1.51,-0.22,1.5259423318,1.536,-0.297,1.5644503827,0.066,-0.027,0.0713091859,1.47,-0.27,1.4945902448
2020-05-08 12:00:00,1.604,-0.884,1.8314671714,0.094,-0.024,0.0970154627,1.51,-0.86,1.7377284023000001,1.564,0.396,1.6133542698,0.094,-0.024,0.0970154627,1.47,0.42,1.5288230767000002
2020-05-08 12:30:00,1.681,-0.664,1.807389554,0.101,-0.024,0.10381233070000001,1.58,-0.64,1.704699387,1.611,0.196,1.6228792315,0.101,-0.024,0.10381233070000001,1.51,0.22,1.5259423318
2020-05-08 13:00:00,1.713,-0.3165,1.7419934701000002,0.083,-0.026500000000000003,0.0871277797,1.63,-0.29,1.6555965692,1.5630000000000002,-0.1665,1.5718432651,0.083,-0.026500000000000003,0.0871277797,1.48,-0.14,1.4866068747
2020-05-08 13:30:00,1.681,-0.2275,1.6963246298999999,0.151,-0.0275,0.1534837125,1.53,-0.2,1.5430165262000002,1.421,-0.2275,1.4390959836000001,0.151,-0.0275,0.1534837125,1.27,-0.2,1.2856515858
2020-05-08 14:00:00,1.5945,-0.245,1.6132127107,0.14450000000000002,-0.025,0.14664668420000002,1.45,-0.22,1.4665946952,1.3245,-0.265,1.3507498843,0.14450000000000002,-0.025,0.14664668420000002,1.18,-0.24,1.2041594579
2020-05-08 14:30:00,1.5625,-0.23950000000000002,1.580748715,0.1525,-0.0195,0.1537416664,1.4100000000000001,-0.22,1.4270599146,1.2825,-0.2595,1.3084901604999999,0.1525,-0.0195,0.1537416664,1.13,-0.24,1.1552056094
2020-05-08 15:00:00,1.512,-0.23900000000000002,1.5307726807000002,0.14200000000000002,-0.019,0.1432654878,1.37,-0.22,1.3875518008,1.242,-0.259,1.2687178567,0.14200000000000002,-0.019,0.1432654878,1.1,-0.24,1.1258774356
2020-05-08 15:30:00,1.4615,-0.28550000000000003,1.4891247429,0.1315,-0.0155,0.132410347,1.33,-0.27,1.3571293232000001,1.1815,-0.29550000000000004,1.2178926472,0.1315,-0.0155,0.132410347,1.05,-0.28,1.0866922287
2020-05-08 16:00:00,1.4975,-0.267,1.5211164485,0.11750000000000001,-0.017,0.1187234181,1.38,-0.25,1.4024621207,1.2475,-0.297,1.2823670496,0.11750000000000001,-0.017,0.1187234181,1.13,-0.28,1.1641735266
2020-05-08 16:30:00,1.536,-0.268,1.5592049256,0.096,-0.018000000000000002,0.0976729236,1.44,-0.25,1.4615402834,1.336,-0.278,1.3646171624,0.096,-0.018000000000000002,0.0976729236,1.24,-0.26,1.2669648772
2020-05-08 17:00:00,1.5470000000000002,-0.29150000000000004,1.5742240152,0.107,-0.0115,0.1076162163,1.44,-0.28,1.4669696657,1.417,-0.3015,1.4487205562,0.107,-0.0115,0.1076162163,1.31,-0.29,1.34171532
2020-05-08 17:30:00,1.8955000000000002,-0.301,1.9192501791,4.5955,-0.491,4.6216556828,-2.7,0.19,2.7066769294,1.6055000000000001,-0.271,1.6282110582,4.5955,-0.491,4.6216556828,-2.99,0.22,2.9980827207000003
2020-05-08 18:00:00,1.957,-0.308,1.9810888420000001,4.717,-0.448,4.738226778,-2.76,0.14,2.7635484436,1.7269999999999999,-0.268,1.7476707356,4.717,-0.448,4.738226778,-2.99,0.18,2.9954131602
2020-05-08 18:30:00,1.9025,-0.2595,1.9201162725,3.8425000000000002,-0.1095,3.8440598981000003,-1.94,-0.15,1.9457903279000002,1.7925,-0.2295,1.8071321202,3.8425000000000002,-0.1095,3.8440598981000003,-2.05,-0.12,2.0535091916
2020-05-08 19:00:00,1.8479999999999999,-0.259,1.8660613602,3.558,-0.009000000000000001,3.5580113828,-1.71,-0.25,1.7281782315,1.818,-0.229,1.8323659569,3.558,-0.009000000000000001,3.5580113828,-1.74,-0.22,1.7538529015000002
2020-05-08 19:30:00,1.819,-0.281,1.8405765401,3.789,0.009000000000000001,3.7890106888,-1.97,-0.29,1.9912307752,1.8290000000000002,-0.251,1.8461424647,3.789,0.009000000000000001,3.7890106888,-1.96,-0.26,1.9771696943000001
2020-05-08 20:00:00,1.802,-0.304,1.8274627219,3.832,0.076,3.8327535793000003,-2.03,-0.38,2.0652602742,1.832,-0.274,1.8523768514999999,3.832,0.076,3.8327535793000003,-2.0,-0.35000000000000003,2.0303940504
2020-05-08 20:30:00,1.8085,-0.3385,1.8399061117,3.8385,0.0415,3.8387243324,-2.03,-0.38,2.0652602742,1.8385,-0.3085,1.8642034492000001,3.8385,0.0415,3.8387243324,-2.0,-0.35000000000000003,2.0303940504
2020-05-08 21:00:00,1.759,-0.3365,1.7908973309,3.849,0.043500000000000004,3.8492458028,-2.09,-0.38,2.1242645786,1.819,-0.3065,1.8446417674000002,3.849,0.043500000000000004,3.8492458028,-2.03,-0.35000000000000003,2.0599514557
2020-05-08 21:30:00,1.5275,-0.745,1.6994944101,0.3675,0.065,0.3732040327,1.16,-0.81,1.4148144755,1.8475000000000001,0.065,1.8486430835,0.3675,0.065,0.3732040327,1.48,0.0,1.48
2020-05-08 22:00:00,1.48,-0.668,1.6237684564000001,0.0,0.002,0.002,1.48,-0.67,1.6245922565000002,1.79,-0.038,1.7904033065,0.0,0.002,0.002,1.79,-0.04,1.7904468716
2020-05-08 22:30:00,1.48,-0.34800000000000003,1.5203631145,0.0,0.002,0.002,1.48,-0.35000000000000003,1.5208221461,1.71,-0.368,1.7491495075999999,0.0,0.002,0.002,1.71,-0.37,1.7495713761
2020-05-08 23:00:00,1.4,-0.34800000000000003,1.4426032025,0.0,0.002,0.002,1.4,-0.35000000000000003,1.443086969,1.6,-0.368,1.6417746495999999,0.0,0.002,0.002,1.6,-0.37,1.6422241016
2020-05-08 23:30:00,1.31,-0.398,1.3691252682,0.0,0.002,0.002,1.31,-0.4,1.3697079981,1.51,-0.34800000000000003,1.5495818791,0.0,0.002,0.002,1.51,-0.35000000000000003,1.5500322576999999
2020-05-09 00:00:00,1.25,-0.338,1.2948915012,0.0,0.002,0.002,1.25,-0.34,1.2954149914,1.43,-0.388,1.4817030742,0.0,0.002,0.002,1.43,-0.39,1.4822280526
2020-05-09 00:30:00,1.18,-0.338,1.2274542761,0.0,0.002,0.002,1.18,-0.34,1.2280065146,1.34,-0.388,1.3950426517,0.0,0.002,0.002,1.34,-0.39,1.3956002293
2020-05-09 01:00:00,1.13,-0.338,1.1794676765,0.0,0.002,0.002,1.13,-0.34,1.1800423721,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571
2020-05-09 01:30:00,1.07,-0.768,1.3170892149,0.0,0.002,0.002,1.07,-0.77,1.3182564241999999,1.29,0.07200000000000001,1.2920077399,0.0,0.002,0.002,1.29,0.07,1.2918978288
2020-05-09 02:00:00,1.05,-0.838,1.3434076075,0.0,0.002,0.002,1.05,-0.84,1.3446560899,1.29,0.132,1.2967359022,0.0,0.002,0.002,1.29,0.13,1.2965338407
2020-05-09 02:30:00,1.05,-0.358,1.1093529646,0.0,0.002,0.002,1.05,-0.36,1.11,1.21,-0.388,1.2706864287,0.0,0.002,0.002,1.21,-0.39,1.2712985487
2020-05-09 03:00:00,1.02,-0.5680000000000001,1.1674861884,0.0,0.002,0.002,1.02,-0.5700000000000001,1.1684605256,1.21,-0.198,1.2260929818,0.0,0.002,0.002,1.21,-0.2,1.2264175472
2020-05-09 03:30:00,1.02,-0.428,1.1061573125,0.0,0.002,0.002,1.02,-0.43,1.1069326989,1.18,-0.308,1.2195343374,0.0,0.002,0.002,1.18,-0.31,1.2200409829
2020-05-09 04:00:00,1.02,-0.34800000000000003,1.0777309497,0.0,0.002,0.002,1.02,-0.35000000000000003,1.0783784122,1.15,-0.418,1.2236110493,0.0,0.002,0.002,1.15,-0.42,1.2242957159
2020-05-09 04:30:00,1.02,-0.34800000000000003,1.0777309497,0.0,0.002,0.002,1.02,-0.35000000000000003,1.0783784122,1.15,-0.418,1.2236110493,0.0,0.002,0.002,1.15,-0.42,1.2242957159
2020-05-09 05:00:00,1.02,-0.34800000000000003,1.0777309497,0.0,0.002,0.002,1.02,-0.35000000000000003,1.0783784122,1.15,-0.418,1.2236110493,0.0,0.002,0.002,1.15,-0.42,1.2242957159
2020-05-09 05:30:00,1.05,-0.28750000000000003,1.0886488185,0.0,0.0025,0.0025,1.05,-0.29,1.0893117093,1.18,-0.34750000000000003,1.2301041623,0.0,0.0025,0.0025,1.18,-0.35000000000000003,1.2308127396
2020-05-09 06:00:00,1.05,-0.28800000000000003,1.0887809697,0.0,0.002,0.002,1.05,-0.29,1.0893117093,1.18,-0.34800000000000003,1.230245504,0.0,0.002,0.002,1.18,-0.35000000000000003,1.2308127396
2020-05-09 06:30:00,1.1405,-0.289,1.1765463229,0.0005,0.001,0.0011180340000000002,1.1400000000000001,-0.29,1.1763077829,1.2805,-0.329,1.3220897284,0.0005,0.001,0.0011180340000000002,1.28,-0.33,1.3218547575000001
2020-05-09 07:00:00,1.183,-0.2605,1.2113419212,0.003,-0.0005,0.0030413813000000002,1.18,-0.26,1.2083045974,1.313,-0.29050000000000004,1.3447524865,0.003,-0.0005,0.0030413813000000002,1.31,-0.29,1.34171532
2020-05-09 07:30:00,1.187,-0.261,1.2153559149,0.007,-0.001,0.007071067800000001,1.18,-0.26,1.2083045974,1.317,-0.291,1.3487661028,0.007,-0.001,0.007071067800000001,1.31,-0.29,1.34171532
2020-05-09 08:00:00,1.241,-0.273,1.27067305,0.101,-0.013000000000000001,0.1018331969,1.1400000000000001,-0.26,1.1692732786,1.311,-0.303,1.3455593632,0.101,-0.013000000000000001,0.1018331969,1.21,-0.29,1.2442668524
2020-05-09 08:30:00,1.573,-0.28700000000000003,1.598967792,3.793,-0.167,3.7966745976,-2.22,-0.12,2.2232408776,1.443,-0.257,1.4657073378,3.793,-0.167,3.7966745976,-2.35,-0.09,2.3517227728
2020-05-09 09:00:00,1.6804999999999999,-0.24550000000000002,1.6983375695,3.9005,-0.0755,3.9012306392,-2.22,-0.17,2.2264994947,1.4905,-0.24550000000000002,1.5105828345,3.9005,-0.0755,3.9012306392,-2.41,-0.17,2.4159884106
2020-05-09 09:30:00,1.7389999999999999,-0.20450000000000002,1.7509829382,3.9290000000000003,-0.1145,3.9306680412,-2.19,-0.09,2.1918485349,1.4889999999999999,-0.1945,1.5016495097,3.9290000000000003,-0.1145,3.9306680412,-2.44,-0.08,2.4413111231
2020-05-09 10:00:00,1.8065,-0.1975,1.8172640149000001,3.5965,-0.007500000000000001,3.5965078201000003,-1.79,-0.19,1.8000555547000001,1.5165000000000002,-0.1975,1.5293065422,3.5965,-0.007500000000000001,3.5965078201000003,-2.08,-0.19,2.0886598574
2020-05-09 10:30:00,1.869,-0.17450000000000002,1.8771284586,3.909,-0.0145,3.909026893,-2.04,-0.16,2.04626489,1.5390000000000001,-0.17450000000000002,1.5488612753000002,3.909,-0.0145,3.909026893,-2.37,-0.16,2.375394704
2020-05-09 11:00:00,1.6485,-0.165,1.6567369284,0.5185000000000001,0.035,0.5196799496,1.13,-0.2,1.1475626345,1.4685000000000001,-0.195,1.4813903098,0.5185000000000001,0.035,0.5196799496,0.9500000000000001,-0.23,0.9774456507
2020-05-09 11:30:00,1.659,-0.147,1.6654999249,0.129,-0.027,0.13179529580000002,1.53,-0.12,1.5346986675,1.479,-0.187,1.4907749663,0.129,-0.027,0.13179529580000002,1.35,-0.16,1.3594484176
2020-05-09 12:00:00,1.568,-0.225,1.5840609205,0.128,-0.025,0.13041855700000002,1.44,-0.2,1.4538225476,1.438,-0.23500000000000001,1.4570754956,0.128,-0.025,0.13041855700000002,1.31,-0.21,1.3267252918
2020-05-09 12:30:00,1.5514999999999999,-0.3265,1.5854824187,0.5915,0.07350000000000001,0.5960490752000001,0.96,-0.4,1.04,1.4315,-0.1665,1.4411504085,0.5915,0.07350000000000001,0.5960490752000001,0.84,-0.24,0.8736131867
2020-05-09 13:00:00,1.5899999999999999,-0.242,1.6083109152000001,0.91,0.158,0.9236146383,0.68,-0.4,0.7889233169000001,1.48,-0.242,1.4996546269,0.91,0.158,0.9236146383,0.5700000000000001,-0.4,0.6963476143
2020-05-09 13:30:00,1.4995,-0.6845,1.6483447758,0.0495,-0.0145,0.0515800349,1.45,-0.67,1.5973102391,1.5695000000000001,0.14550000000000002,1.5762298373,0.0495,-0.0145,0.0515800349,1.52,0.16,1.528397854
2020-05-09 14:00:00,1.524,-1.0025,1.8241661794000001,0.034,-0.0125,0.0362249914,1.49,-0.99,1.7889102827999999,1.734,0.4475,1.7908132929,0.034,-0.0125,0.0362249914,1.7000000000000002,0.46,1.761135997
2020-05-09 14:30:00,1.419,-1.0015,1.7368256245,0.099,-0.0115,0.0996656912,1.32,-0.99,1.65,1.5590000000000002,0.4685,1.6278738434000002,0.099,-0.0115,0.0996656912,1.46,0.48,1.5368799563
2020-05-09 15:00:00,1.504,-0.29,1.5317036267000002,0.044,-0.01,0.0451220567,1.46,-0.28,1.4866068747,1.454,-0.27,1.4788563149,0.044,-0.01,0.0451220567,1.4100000000000001,-0.26,1.4337712509
2020-05-09 15:30:00,1.5215,-0.5615,1.6218028548999999,0.0115,-0.0015,0.0115974135,1.51,-0.56,1.6104968178,1.5615,-0.021500000000000002,1.5616480077000001,0.0115,-0.0015,0.0115974135,1.55,-0.02,1.5501290269
2020-05-09 16:00:00,1.5345,-1.0305,1.8484102628999999,0.0045000000000000005,-0.0005,0.0045276926,1.53,-1.03,1.8443969204,1.6945000000000001,0.41950000000000004,1.7456547482,0.0045000000000000005,-0.0005,0.0045276926,1.69,0.42,1.7414074767
2020-05-09 16:30:00,1.6019999999999999,-0.789,1.7857561424,0.002,0.001,0.0022360680000000003,1.6,-0.79,1.7844046626,1.822,0.161,1.8290995051999999,0.002,0.001,0.0022360680000000003,1.82,0.16,1.8270194307
2020-05-09 17:00:00,1.6800000000000002,-0.2805,1.7032557794,0.08,-0.0005,0.0800015625,1.6,-0.28,1.6243152403,1.85,-0.3005,1.874246582,0.08,-0.0005,0.0800015625,1.77,-0.30000000000000004,1.795243716
2020-05-09 17:30:00,2.1015,-0.314,2.1248289931,4.6515,-0.514,4.6798128435,-2.55,0.2,2.5578311125,2.0315,-0.254,2.0473173301,4.6515,-0.514,4.6798128435,-2.62,0.26,2.6328691574
2020-05-09 18:00:00,2.132,-0.3075,2.1540613385,4.7219999999999995,-0.4675,4.7450859054,-2.59,0.16,2.5949373788,2.002,-0.23750000000000002,2.0160382561,4.7219999999999995,-0.4675,4.7450859054,-2.7199999999999998,0.23,2.729706944
2020-05-09 18:30:00,2.094,-0.3075,2.1164574765,4.7940000000000005,-0.4675,4.8167408328,-2.7,0.16,2.7047365861,2.014,-0.23750000000000002,2.0279551893,4.7940000000000005,-0.4675,4.8167408328,-2.7800000000000002,0.23,2.7894981628
2020-05-09 19:00:00,2.035,-0.306,2.0578777903,4.795,-0.466,4.8175907879,-2.76,0.16,2.7646337913,1.955,-0.23600000000000002,1.9691929819,4.795,-0.466,4.8175907879,-2.84,0.23,2.8492981592
2020-05-09 19:30:00,1.9605000000000001,-0.3415,1.9900207285,4.7805,-0.3915,4.7965041958,-2.8200000000000003,0.05,2.8204432276,1.9405000000000001,-0.2515,1.9567300529,4.7805,-0.3915,4.7965041958,-2.84,0.14,2.8434486104000003
2020-05-09 20:00:00,1.8845,-0.34900000000000003,1.9165440903,4.7445,-0.369,4.758827718,-2.86,0.02,2.8600699292,1.8645,-0.259,1.882403052,4.7445,-0.369,4.758827718,-2.88,0.11,2.8820999288999998
2020-05-09 20:30:00,1.5535,-0.29350000000000004,1.5809821314999999,0.49350000000000005,0.026500000000000003,0.4942109873,1.06,-0.32,1.1072488429,1.7635,-0.3235,1.7929262394,0.49350000000000005,0.026500000000000003,0.4942109873,1.27,-0.35000000000000003,1.3173458164
2020-05-09 21:00:00,1.46,-0.318,1.4942302366,0.0,0.002,0.002,1.46,-0.32,1.4946571513,1.7000000000000002,-0.34800000000000003,1.7352532956000002,0.0,0.002,0.002,1.7000000000000002,-0.35000000000000003,1.7356554958000001
2020-05-09 21:30:00,1.46,-0.6875,1.6137708171,0.0,0.0025,0.0025,1.46,-0.6900000000000001,1.6148374531,1.77,-0.0175,1.7700865092,0.0,0.0025,0.0025,1.77,-0.02,1.7701129907
2020-05-09 22:00:00,1.48,-0.3775,1.5273854294,0.0,0.0025,0.0025,1.48,-0.38,1.5280052356,1.73,-0.3775,1.7707078387,0.0,0.0025,0.0025,1.73,-0.38,1.7712425017000002
2020-05-09 22:30:00,1.45,-0.3375,1.4887599706,0.0,0.0025,0.0025,1.45,-0.34,1.4893287078,1.67,-0.35750000000000004,1.7078367164000001,0.0,0.0025,0.0025,1.67,-0.36,1.7083617884
2020-05-09 23:00:00,1.3599999999999999,-0.3075,1.3943300363,0.0,0.0025,0.0025,1.3599999999999999,-0.31,1.3948835077,1.56,-0.35750000000000004,1.6004393928,0.0,0.0025,0.0025,1.56,-0.36,1.6009996877
2020-05-09 23:30:00,1.28,-0.35750000000000004,1.3289869262,0.0,0.0025,0.0025,1.28,-0.36,1.3296616111000001,1.47,-0.35750000000000004,1.5128470676,0.0,0.0025,0.0025,1.47,-0.36,1.5134397907000001
2020-05-10 00:00:00,1.2,-0.35750000000000004,1.2521207011,0.0,0.0025,0.0025,1.2,-0.36,1.2528367811,1.3599999999999999,-0.3975,1.4169002258,0.0,0.0025,0.0025,1.3599999999999999,-0.4,1.4176036117
2020-05-10 00:30:00,1.16,-0.358,1.2139868204,0.0,0.002,0.002,1.16,-0.36,1.2145781161,1.31,-0.398,1.3691252682,0.0,0.002,0.002,1.31,-0.4,1.3697079981
2020-05-10 01:00:00,1.12,-0.35750000000000004,1.1756726798,0.0,0.0025,0.0025,1.12,-0.36,1.1764352936,1.26,-0.3975,1.3212139304,0.0,0.0025,0.0025,1.26,-0.4,1.3219682296
2020-05-10 01:30:00,1.05,-0.5475,1.1841690124,0.0,0.0025,0.0025,1.05,-0.55,1.1853269591,1.22,-0.2675,1.2489820855,0.0,0.0025,0.0025,1.22,-0.27,1.2495199077999999
2020-05-10 02:00:00,0.98,-1.0875,1.4639181159,0.0,0.0025,0.0025,0.98,-1.09,1.4657762449,1.27,0.3125,1.3078823533000001,0.0,0.0025,0.0025,1.27,0.31,1.3072872676
2020-05-10 02:30:00,0.98,-1.088,1.4642895888,0.0,0.002,0.002,0.98,-1.09,1.4657762449,1.27,0.312,1.3077629755,0.0,0.002,0.002,1.27,0.31,1.3072872676
2020-05-10 03:00:00,0.93,-1.0875,1.4309284573,0.0,0.0025,0.0025,0.93,-1.09,1.4328293688,1.22,0.3125,1.2593872518,0.0,0.0025,0.0025,1.22,0.31,1.2587692402
2020-05-10 03:30:00,0.99,-0.40750000000000003,1.0705868718,0.0,0.0025,0.0025,0.99,-0.41000000000000003,1.0715409465,1.13,-0.34750000000000003,1.1822251266000001,0.0,0.0025,0.0025,1.13,-0.35000000000000003,1.1829623832
2020-05-10 04:00:00,0.99,-0.34800000000000003,1.0493826757,0.0,0.002,0.002,0.99,-0.35000000000000003,1.050047618,1.13,-0.40800000000000003,1.201400849,0.0,0.002,0.002,1.13,-0.41000000000000003,1.202081528
2020-05-10 04:30:00,0.99,-0.34750000000000003,1.0492169699,0.0,0.0025,0.0025,0.99,-0.35000000000000003,1.050047618,1.13,-0.40750000000000003,1.2012311393,0.0,0.0025,0.0025,1.13,-0.41000000000000003,1.202081528
2020-05-10 05:00:00,0.99,-0.3275,1.0427637556,0.0,0.0025,0.0025,0.99,-0.33,1.0435516279,1.13,-0.3675,1.188257653,0.0,0.0025,0.0025,1.13,-0.37,1.1890332207
2020-05-10 05:30:00,0.99,-0.34750000000000003,1.0492169699,0.0,0.0025,0.0025,0.99,-0.35000000000000003,1.050047618,1.1,-0.40750000000000003,1.17305424,0.0,0.0025,0.0025,1.1,-0.41000000000000003,1.1739250402
2020-05-10 06:00:00,0.99,-0.34750000000000003,1.0492169699,0.0,0.0025,0.0025,0.99,-0.35000000000000003,1.050047618,1.1,-0.40750000000000003,1.17305424,0.0,0.0025,0.0025,1.1,-0.41000000000000003,1.1739250402
2020-05-10 06:30:00,0.9905,-0.6385000000000001,1.1784619213,0.0005,0.0015,0.0015811388,0.99,-0.64,1.1788553771,1.1605,-0.0685,1.1625198923,0.0005,0.0015,0.0015811388,1.16,-0.07,1.1621101497
2020-05-10 07:00:00,0.9925,-0.89,1.33310024,0.0025,0.0,0.0025,0.99,-0.89,1.3312400234,1.2125,0.24,1.2360243727,0.0025,0.0,0.0025,1.21,0.24,1.233572049
2020-05-10 07:30:00,1.087,-0.35550000000000004,1.143656089,0.007,-0.0055000000000000005,0.0089022469,1.08,-0.35000000000000003,1.1352973179,1.167,-0.4055,1.2354429368,0.007,-0.0055000000000000005,0.0089022469,1.16,-0.4,1.227028932
2020-05-10 08:00:00,1.1385,-0.5745,1.275238213,0.0285,-0.0145,0.0319765539,1.11,-0.56,1.2432618389,1.2385,-0.1345,1.245781883,0.0285,-0.0145,0.0319765539,1.21,-0.12,1.2159358536
2020-05-10 08:30:00,1.2555,-0.3145,1.294291505,0.0555,-0.0145,0.05736288,1.2,-0.30000000000000004,1.2369316877,1.2655,-0.3645,1.3169474173,0.0555,-0.0145,0.05736288,1.21,-0.35000000000000003,1.2596031121
2020-05-10 09:00:00,1.3565,-0.315,1.3925937132000001,0.08650000000000001,-0.015,0.0877909449,1.27,-0.30000000000000004,1.3049521064,1.2965,-0.365,1.3468991239,0.08650000000000001,-0.015,0.0877909449,1.21,-0.35000000000000003,1.2596031121
2020-05-10 09:30:00,1.473,-0.2565,1.4951659607,0.113,-0.0165,0.1141982925,1.3599999999999999,-0.24,1.3810141201000001,1.413,-0.29650000000000004,1.4437732682,0.113,-0.0165,0.1141982925,1.3,-0.28,1.3298120168
2020-05-10 10:00:00,1.518,-0.229,1.5351758857,0.138,-0.019,0.1393018306,1.38,-0.21,1.3958868148999999,1.498,-0.269,1.5219609062,0.138,-0.019,0.1393018306,1.3599999999999999,-0.25,1.3827870407
2020-05-10 10:30:00,1.6395,-0.23,1.6555543633,0.1395,-0.02,0.1409263992,1.5,-0.21,1.5146286674,1.4995,-0.27,1.5236142064,0.1395,-0.02,0.1409263992,1.3599999999999999,-0.25,1.3827870407
2020-05-10 11:00:00,1.706,-0.179,1.7153649757,0.156,-0.019,0.1571527919,1.55,-0.16,1.5582361824,1.516,-0.219,1.5317365962,0.156,-0.019,0.1571527919,1.3599999999999999,-0.2,1.3746272222
2020-05-10 11:30:00,1.6840000000000002,-0.66,1.8087166721,0.164,-0.02,0.1652150114,1.52,-0.64,1.6492422502,1.544,0.23,1.5610368349,0.164,-0.02,0.1652150114,1.38,0.25,1.4024621207
2020-05-10 12:00:00,1.714,-0.5085000000000001,1.7878389888,0.154,-0.018500000000000003,0.15510722100000002,1.56,-0.49,1.6351452535000002,1.534,0.021500000000000002,1.5341506608,0.154,-0.018500000000000003,0.15510722100000002,1.38,0.04,1.3805795884
2020-05-10 12:30:00,1.7309999999999999,-0.7275,1.8776627093,0.171,-0.0175,0.1718931354,1.56,-0.71,1.7139719951,1.5510000000000002,0.2325,1.5683294455999999,0.171,-0.0175,0.1718931354,1.38,0.25,1.4024621207
2020-05-10 13:00:00,1.7595,-0.7255,1.9032053226,0.11950000000000001,-0.0155,0.1205010373,1.6400000000000001,-0.71,1.7870926109,1.6595,0.1845,1.6697246779000001,0.11950000000000001,-0.0155,0.1205010373,1.54,0.2,1.5529327094
2020-05-10 13:30:00,1.7545000000000002,-0.23850000000000002,1.7706361850999999,0.14450000000000002,-0.018500000000000003,0.14567944260000001,1.6099999999999999,-0.22,1.624961538,1.5545,-0.28850000000000003,1.5810447495000002,0.14450000000000002,-0.018500000000000003,0.14567944260000001,1.4100000000000001,-0.27,1.4356183337
2020-05-10 14:00:00,1.6225,-0.3175,1.6532732684,0.1625,-0.0175,0.1634395913,1.46,-0.30000000000000004,1.4905032707,1.5725,-0.1875,1.5836390056,0.1625,-0.0175,0.1634395913,1.4100000000000001,-0.17,1.4202112519
2020-05-10 14:30:00,1.6355,-0.24450000000000002,1.6536748471,0.1255,-0.0145,0.1263348725,1.51,-0.23,1.5274161188000002,1.5354999999999999,-0.29450000000000004,1.5634866485,0.1255,-0.0145,0.1263348725,1.4100000000000001,-0.28,1.4375326083
2020-05-10 15:00:00,1.5825,-0.24250000000000002,1.6009723608000002,0.10250000000000001,-0.0125,0.1032593821,1.48,-0.23,1.4977650016,1.4525000000000001,-0.29250000000000004,1.4816586989,0.10250000000000001,-0.0125,0.1032593821,1.35,-0.28,1.3787313009
2020-05-10 15:30:00,1.566,-0.303,1.5950438865,0.136,-0.013000000000000001,0.1366199107,1.43,-0.29,1.4591093174,1.3860000000000001,-0.363,1.4327473608,0.136,-0.013000000000000001,0.1366199107,1.25,-0.35000000000000003,1.2980754986
2020-05-10 16:00:00,1.5885,-0.4405,1.6484454798,0.1085,-0.0105,0.1090068805,1.48,-0.43,1.5412008305,1.4285,-0.21050000000000002,1.4439260715,0.1085,-0.0105,0.1090068805,1.32,-0.2,1.3350655415000001
2020-05-10 16:30:00,1.576,-1.023,1.8789105886000002,0.226,-0.013000000000000001,0.22637358500000002,1.35,-1.01,1.6860011862,1.5859999999999999,0.437,1.6451033402,0.226,-0.013000000000000001,0.22637358500000002,1.3599999999999999,0.45,1.4325152704000002
2020-05-10 17:00:00,1.9965000000000002,-1.0685,2.2644435299,4.8165,-0.5085000000000001,4.8432679567,-2.8200000000000003,-0.56,2.8750652167,1.7765,0.47150000000000003,1.8380055767,4.8165,-0.5085000000000001,4.8432679567,-3.04,0.98,3.1940569813
2020-05-10 17:30:00,1.826,-0.5245000000000001,1.8998358482,0.676,-0.0245,0.6764438262,1.15,-0.5,1.2539936204,1.846,-0.0745,1.8475027064,0.676,-0.0245,0.6764438262,1.17,-0.05,1.1710678887000001
2020-05-10 18:00:00,2.036,-0.35450000000000004,2.0666316193,4.796,-0.5545,4.8279484515,-2.76,0.2,2.7672368890000003,1.9260000000000002,-0.3045,1.9499221138,4.796,-0.5545,4.8279484515,-2.87,0.25,2.8808679248
2020-05-10 18:30:00,1.8145,-0.28750000000000003,1.837135406,0.47450000000000003,0.0025,0.4745065858,1.34,-0.29,1.371021517,1.9945,-0.2975,2.0165655209,0.47450000000000003,0.0025,0.4745065858,1.52,-0.30000000000000004,1.5493224325
2020-05-10 19:00:00,1.617,-0.993,1.8975610662,0.007,-0.003,0.007615773100000001,1.6099999999999999,-0.99,1.8900264548,1.9969999999999999,0.377,2.0322740957,0.007,-0.003,0.007615773100000001,1.99,0.38,2.0259565642
2020-05-10 19:30:00,1.5434999999999999,-0.93,1.8020244865000001,0.0035,0.0,0.0035,1.54,-0.93,1.7990275151000001,1.8735,0.19,1.8831097286,0.0035,0.0,0.0035,1.87,0.19,1.8796276227000002
2020-05-10 20:00:00,1.6019999999999999,-0.339,1.6374751907,0.002,0.001,0.0022360680000000003,1.6,-0.34,1.6357261384,1.832,-0.379,1.8707926127999999,0.002,0.001,0.0022360680000000003,1.83,-0.38,1.8690371853
2020-05-10 20:30:00,1.5805,-0.3385,1.6163423214,0.0005,0.0015,0.0015811388,1.58,-0.34,1.6161683081,1.8305,-0.3785,1.8692224319,0.0005,0.0015,0.0015811388,1.83,-0.38,1.8690371853
2020-05-10 21:00:00,1.56,-0.3375,1.5960909279000002,0.0,0.0025,0.0025,1.56,-0.34,1.5966214329000001,1.79,-0.3775,1.8293731850000001,0.0,0.0025,0.0025,1.79,-0.38,1.8298907071000001
2020-05-10 21:30:00,1.56,-0.3375,1.5960909279000002,0.0,0.0025,0.0025,1.56,-0.34,1.5966214329000001,1.79,-0.3775,1.8293731850000001,0.0,0.0025,0.0025,1.79,-0.38,1.8298907071000001
2020-05-10 22:00:00,1.54,-0.3375,1.5765488416,0.0,0.0025,0.0025,1.54,-0.34,1.5770859203,1.76,-0.3775,1.8000295136000002,0.0,0.0025,0.0025,1.76,-0.38,1.8005554698
2020-05-10 22:30:00,1.4,-1.0475,1.7485011438,0.0,0.0025,0.0025,1.4,-1.05,1.75,1.76,0.29250000000000004,1.7841401990999999,0.0,0.0025,0.0025,1.76,0.29,1.7837320427
2020-05-10 23:00:00,1.38,-0.3675,1.4280953224,0.0,0.0025,0.0025,1.38,-0.37,1.4287407043,1.56,-0.41750000000000004,1.6149013128,0.0,0.0025,0.0025,1.56,-0.42,1.6155494421
2020-05-10 23:30:00,1.29,-0.3675,1.3413263026,0.0,0.0025,0.0025,1.29,-0.37,1.3420134127,1.44,-0.41750000000000004,1.4993019209,0.0,0.0025,0.0025,1.44,-0.42,1.5
2020-05-11 00:00:00,1.21,-0.3675,1.2645774986,0.0,0.0025,0.0025,1.21,-0.37,1.265306287,1.3599999999999999,-0.41750000000000004,1.4226405906,0.0,0.0025,0.0025,1.3599999999999999,-0.42,1.4233762679
2020-05-11 00:30:00,1.17,-0.3675,1.2263589401,0.0,0.0025,0.0025,1.17,-0.37,1.227110427,1.3,-0.41750000000000004,1.3653960048,0.0,0.0025,0.0025,1.3,-0.42,1.3661625086
2020-05-11 01:00:00,1.13,-0.3675,1.188257653,0.0,0.0025,0.0025,1.13,-0.37,1.1890332207,1.26,-0.41750000000000004,1.3273681667,0.0,0.0025,0.0025,1.26,-0.42,1.3281566173
2020-05-11 01:30:00,1.11,-0.3675,1.1692545702000001,0.0,0.0025,0.0025,1.11,-0.37,1.1700427343,1.23,-0.41750000000000004,1.2989250363,0.0,0.0025,0.0025,1.23,-0.42,1.2997307412999999
2020-05-11 02:00:00,1.11,-0.3275,1.1573055992,0.0,0.0025,0.0025,1.11,-0.33,1.1580155439,1.23,-0.3775,1.2866259169,0.0,0.0025,0.0025,1.23,-0.38,1.2873616431000001
2020-05-11 02:30:00,1.09,-0.34750000000000003,1.1440525556,0.0,0.0025,0.0025,1.09,-0.35000000000000003,1.1448143954,1.23,-0.40750000000000003,1.2957454418,0.0,0.0025,0.0025,1.23,-0.41000000000000003,1.2965338407
2020-05-11 03:00:00,1.04,-0.34800000000000003,1.096678622,0.0,0.002,0.002,1.04,-0.35000000000000003,1.0973149047,1.16,-0.40800000000000003,1.2296601156,0.0,0.002,0.002,1.16,-0.41000000000000003,1.2303251603
2020-05-11 03:30:00,1.01,-0.7575000000000001,1.2625,0.0,0.0025,0.0025,1.01,-0.76,1.2640015823000001,1.21,-0.0175,1.210126543,0.0,0.0025,0.0025,1.21,-0.02,1.210165278
2020-05-11 04:00:00,1.03,-0.3875,1.1004800089,0.0,0.0025,0.0025,1.03,-0.39,1.1013627922,1.16,-0.3775,1.2198796047,0.0,0.0025,0.0025,1.16,-0.38,1.2206555616
2020-05-11 04:30:00,1.06,-0.3375,1.1124325822,0.0,0.0025,0.0025,1.06,-0.34,1.1131936040000001,1.19,-0.3975,1.2546339107,0.0,0.0025,0.0025,1.19,-0.4,1.2554282138000001
2020-05-11 05:00:00,1.11,-0.3075,1.1518056477,0.0,0.0025,0.0025,1.11,-0.31,1.1524755963,1.23,-0.3675,1.2837274828,0.0,0.0025,0.0025,1.23,-0.37,1.2844454056
2020-05-11 05:30:00,1.13,-0.3075,1.171091905,0.0,0.0025,0.0025,1.13,-0.31,1.1717508268,1.26,-0.3675,1.3125,0.0,0.0025,0.0025,1.26,-0.37,1.3132021931
2020-05-11 06:00:00,1.18,-0.2575,1.2077691211000001,0.0,0.0025,0.0025,1.18,-0.26,1.2083045974,1.32,-0.3175,1.3576473217,0.0,0.0025,0.0025,1.32,-0.32,1.3582341477
2020-05-11 06:30:00,1.4005,-0.14850000000000002,1.4083509861,0.0005,0.0015,0.0015811388,1.4,-0.15,1.408012784,1.5605,-0.1885,1.5718436627,0.0005,0.0015,0.0015811388,1.56,-0.19,1.5715279189
2020-05-11 07:00:00,1.5925,-0.08,1.594508153,0.0025,0.0,0.0025,1.5899999999999999,-0.08,1.5920113065,1.7725,-0.11,1.775909978,0.0025,0.0,0.0025,1.77,-0.11,1.7734147851
2020-05-11 07:30:00,1.857,0.0585,1.8579212174,0.007,-0.0015,0.0071589105,1.85,0.06,1.8509727172,2.027,0.11850000000000001,2.0304608467,0.007,-0.0015,0.0071589105,2.02,0.12,2.0235612173
2020-05-11 08:00:00,2.051,-0.1155,2.0542495588,0.011,-0.0055000000000000005,0.012298373900000001,2.04,-0.11,2.0429635337,2.261,0.6145,2.3430175522,0.011,-0.0055000000000000005,0.012298373900000001,2.25,0.62,2.3338594645
2020-05-11 08:30:00,2.033,-0.2,2.0428139906,0.033,-0.02,0.0385875628,2.0,-0.18,2.0080836636,2.163,0.32,2.1865427048,0.033,-0.02,0.0385875628,2.13,0.34,2.156965461
2020-05-11 09:00:00,2.095,-0.647,2.192631752,0.035,-0.007,0.0356931366,2.06,-0.64,2.1571277199,2.305,0.803,2.4408674687,0.035,-0.007,0.0356931366,2.27,0.81,2.4101867148
2020-05-11 09:30:00,2.0855,-0.654,2.1856409243,0.0655,-0.014,0.0669794745,2.02,-0.64,2.11896201,2.2555,0.796,2.3918395118,0.0655,-0.014,0.0669794745,2.19,0.81,2.3349946467000002
2020-05-11 10:00:00,2.111,-0.6665,2.2137170664,0.091,-0.026500000000000003,0.0947800084,2.02,-0.64,2.11896201,2.231,0.7835000000000001,2.3645788737,0.091,-0.026500000000000003,0.0947800084,2.14,0.81,2.2881652038
2020-05-11 10:30:00,2.1005,-0.71,2.217250606,0.1005,-0.03,0.1048820766,2.0,-0.68,2.1124393482,2.1405,0.76,2.2714181143,0.1005,-0.03,0.1048820766,2.04,0.79,2.1876242822
2020-05-11 11:00:00,2.2125,-0.008,2.2125144632,0.12250000000000001,-0.028,0.1256592615,2.09,0.02,2.0900956916,2.0525,0.162,2.0588832531,0.12250000000000001,-0.028,0.1256592615,1.9300000000000002,0.19,1.9393297811
2020-05-11 11:30:00,2.268,-0.0495,2.2685401143,0.128,-0.029500000000000002,0.1313554338,2.14,-0.02,2.1400934558999998,2.058,0.1905,2.0667980671,0.128,-0.029500000000000002,0.1313554338,1.9300000000000002,0.22,1.9424983912
2020-05-11 12:00:00,2.1905,-0.6715,2.2911138121,0.1305,-0.0315,0.134247905,2.06,-0.64,2.1571277199,2.1205,0.8085,2.269403556,0.1305,-0.0315,0.134247905,1.99,0.84,2.160023148
2020-05-11 12:30:00,2.203,-0.673,2.3035055893,0.14,-0.03,0.1431782106,2.063,-0.643,2.1608836156,2.133,0.8130000000000001,2.2826865751,0.14,-0.03,0.1431782106,1.9929999999999999,0.843,2.1639542509
2020-05-11 13:00:00,2.283,-0.08850000000000001,2.2847146977,0.14300000000000002,-0.0285,0.1458123794,2.14,-0.06,2.1408409563,2.093,0.1615,2.0992215819,0.14300000000000002,-0.0285,0.1458123794,1.9500000000000002,0.19,1.9592345444
2020-05-11 13:30:00,2.277,-0.167,2.2831158534,0.137,-0.027,0.1396352391,2.14,-0.14,2.1445745499,2.117,0.293,2.1371799176,0.137,-0.027,0.1396352391,1.98,0.32,2.0056919006
2020-05-11 14:00:00,2.3555,0.097,2.3574963945,0.9455,0.017,0.9456528168,1.4100000000000001,0.08,1.41226768,2.0755,0.097,2.0777654463,0.9455,0.017,0.9456528168,1.13,0.08,1.1328283189
2020-05-11 14:30:00,2.3755,-0.0635,2.3763485645,1.3455,0.006500000000000001,1.3455157004,1.03,-0.07,1.0323759005,2.1055,0.14650000000000002,2.1105905572,1.3455,0.006500000000000001,1.3455157004,0.76,0.14,0.7727871635
2020-05-11 15:00:00,2.3155,0.113,2.3182556481,0.1155,-0.027,0.11861386930000001,2.2,0.14,2.2044500448,2.0855,0.063,2.0864513534,0.1155,-0.027,0.11861386930000001,1.97,0.09,1.972054766
2020-05-11 15:30:00,2.2485,-0.10550000000000001,2.2509736782,0.0985,-0.025500000000000002,0.1017472358,2.15,-0.08,2.1514878573,2.1085,0.3645,2.1397739367,0.0985,-0.025500000000000002,0.1017472358,2.01,0.39,2.0474862637
2020-05-11 16:00:00,2.1635,0.088,2.165288953,0.0835,-0.032,0.0894217535,2.08,0.12,2.0834586629,1.9535,0.058,1.954360829,0.0835,-0.032,0.0894217535,1.87,0.09,1.8721645227
2020-05-11 16:30:00,2.1055,0.008,2.1055151982,0.0655,-0.032,0.07289890260000001,2.04,0.04,2.0403921192,1.9355,-0.042,1.9359556426000002,0.0655,-0.032,0.07289890260000001,1.87,-0.01,1.8700267378
2020-05-11 17:00:00,2.0885,-0.0385,2.0888548298,0.0485,-0.0285,0.0562538888,2.04,-0.01,2.0400245097,1.9985,-0.08850000000000001,2.0004585724,0.0485,-0.0285,0.0562538888,1.9500000000000002,-0.06,1.9509228585
2020-05-11 17:30:00,2.418,-0.4565,2.4607145812,3.458,-0.3965,3.4806574451,-1.04,-0.06,1.0417293314,2.278,0.42350000000000004,2.3170317758,3.458,-0.3965,3.4806574451,-1.18,0.8200000000000001,1.4369411957
2020-05-11 18:00:00,2.483,-0.8095,2.6116238722,4.823,-0.5395,4.8530803878,-2.34,-0.27,2.3555254191,2.4130000000000003,0.8105,2.5454821253,4.823,-0.5395,4.8530803878,-2.41,1.35,2.7623540685
2020-05-11 18:30:00,2.4795,-0.8555,2.6229373800999998,4.8195,-0.48550000000000004,4.8438920818,-2.34,-0.37,2.3690715481,2.4795,0.7545000000000001,2.5917543286,4.8195,-0.48550000000000004,4.8438920818,-2.34,1.24,2.6482447017
2020-05-11 19:00:00,2.5075000000000003,-0.3905,2.5377246699000002,4.6175,-0.36050000000000004,4.631551198,-2.11,-0.03,2.1102132594,2.5175,0.34950000000000003,2.541644448,4.6175,-0.36050000000000004,4.631551198,-2.1,0.71,2.2167769396
2020-05-11 19:30:00,2.452,-0.013000000000000001,2.4520344614000003,3.872,-0.133,3.8742835467,-1.42,0.12,1.4250614021999999,2.512,0.037,2.5122724773,3.872,-0.133,3.8742835467,-1.3599999999999999,0.17,1.3705838172
2020-05-11 20:00:00,2.3385,-0.581,2.4095940011,3.8585000000000003,-0.111,3.8600962747,-1.52,-0.47000000000000003,1.5910059711,2.4985,0.609,2.5716499081,3.8585000000000003,-0.111,3.8600962747,-1.3599999999999999,0.72,1.5388307249
2020-05-11 20:30:00,2.245,-0.8135,2.3878457341,3.855,-0.07350000000000001,3.8557006173,-1.6099999999999999,-0.74,1.7719198627,2.445,0.7565000000000001,2.5593587576,3.855,-0.07350000000000001,3.8557006173,-1.4100000000000001,0.8300000000000001,1.636154027
2020-05-11 21:00:00,2.2425,-0.8465,2.3969498326,3.8525,-0.036500000000000005,3.8526729033000002,-1.6099999999999999,-0.81,1.8022763384,2.4425,0.7135,2.5445802208,3.8525,-0.036500000000000005,3.8526729033000002,-1.4100000000000001,0.75,1.5970597985000001
2020-05-11 21:30:00,2.1595,-0.8485,2.320213891,3.8495,0.0315,3.8496288782,-1.69,-0.88,1.9053870998,2.3595,0.6515000000000001,2.4477933941,3.8495,0.0315,3.8496288782,-1.49,0.62,1.6138463372
2020-05-11 22:00:00,2.12,-0.934,2.3166259948,3.81,0.036000000000000004,3.8101700749000003,-1.69,-0.97,1.9485892333,2.32,0.5660000000000001,2.3880443882,3.81,0.036000000000000004,3.8101700749000003,-1.49,0.53,1.5814550262
2020-05-11 22:30:00,1.8105,-0.9500000000000001,2.0446051575,0.1505,0.05,0.1585883035,1.6600000000000001,-1.0,1.9379370475000002,2.2305,0.5,2.2858543808,0.1505,0.05,0.1585883035,2.08,0.45,2.1281212371000002
2020-05-11 23:00:00,1.79,-0.4375,1.8426899495,0.0,0.0025,0.0025,1.79,-0.44,1.8432851109000001,2.08,-0.0375,2.0803380134,0.0,0.0025,0.0025,2.08,-0.04,2.0803845798
2020-05-11 23:30:00,1.7000000000000002,-0.2775,1.7225000000000001,0.0,0.0025,0.0025,1.7000000000000002,-0.28,1.7229045243,1.9300000000000002,-0.1875,1.9390864473,0.0,0.0025,0.0025,1.9300000000000002,-0.19,1.9393297811
2020-05-12 00:00:00,1.62,-0.1675,1.6286363161000001,0.0,0.0025,0.0025,1.62,-0.17,1.6288953312,1.82,-0.2275,1.8341636377000001,0.0,0.0025,0.0025,1.82,-0.23,1.8344754019
2020-05-12 00:30:00,1.53,-0.1975,1.5426944772,0.0,0.0025,0.0025,1.53,-0.2,1.5430165262000002,1.73,-0.1675,1.7380898279,0.0,0.0025,0.0025,1.73,-0.17,1.7383325344
2020-05-12 01:00:00,1.46,-0.5175000000000001,1.5490016946,0.0,0.0025,0.0025,1.46,-0.52,1.5498387013000001,1.69,0.07250000000000001,1.6915543887000002,0.0,0.0025,0.0025,1.69,0.07,1.6914490829000002
2020-05-12 01:30:00,1.4100000000000001,-0.4575,1.4823650866,0.0,0.0025,0.0025,1.4100000000000001,-0.46,1.483138564,1.6,-0.1275,1.6050720389,0.0,0.0025,0.0025,1.6,-0.13,1.6052725625000002
2020-05-12 02:00:00,1.4100000000000001,-0.2575,1.4333200096,0.0,0.0025,0.0025,1.4100000000000001,-0.26,1.4337712509,1.6,-0.28750000000000003,1.6256248799000002,0.0,0.0025,0.0025,1.6,-0.29,1.6260688792
2020-05-12 02:30:00,1.38,-0.3975,1.4361080217,0.0,0.0025,0.0025,1.38,-0.4,1.4368020045,1.57,-0.1575,1.5778803028000001,0.0,0.0025,0.0025,1.57,-0.16,1.5781318069
2020-05-12 03:00:00,1.33,-0.7375,1.5207913236000001,0.0,0.0025,0.0025,1.33,-0.74,1.5220052562,1.6,0.21250000000000002,1.614049643,0.0,0.0025,0.0025,1.6,0.21,1.6137224049
2020-05-12 03:30:00,1.3599999999999999,-0.2675,1.386057809,0.0,0.0025,0.0025,1.3599999999999999,-0.27,1.3865424624,1.51,-0.3375,1.5472576547,0.0,0.0025,0.0025,1.51,-0.34,1.5478048973
2020-05-12 04:00:00,1.3599999999999999,-0.2675,1.386057809,0.0,0.0025,0.0025,1.3599999999999999,-0.27,1.3865424624,1.51,-0.3375,1.5472576547,0.0,0.0025,0.0025,1.51,-0.34,1.5478048973
2020-05-12 04:30:00,1.38,-0.23750000000000002,1.4002879168,0.0,0.0025,0.0025,1.38,-0.24,1.4007141036,1.53,-0.2975,1.5586552698,0.0,0.0025,0.0025,1.53,-0.30000000000000004,1.5591343752
2020-05-12 05:00:00,1.4100000000000001,-0.23750000000000002,1.4298623185000001,0.0,0.0025,0.0025,1.4100000000000001,-0.24,1.4302796929000001,1.57,-0.2975,1.5979381246000002,0.0,0.0025,0.0025,1.57,-0.30000000000000004,1.5984054554
2020-05-12 05:30:00,1.44,-0.17750000000000002,1.4508984286,0.0,0.0025,0.0025,1.44,-0.18,1.4512063947,1.6,-0.23750000000000002,1.6175309116,0.0,0.0025,0.0025,1.6,-0.24,1.6178998733
2020-05-12 06:00:00,1.47,-0.17750000000000002,1.480677632,0.0,0.0025,0.0025,1.47,-0.18,1.4809794057,1.63,-0.2175,1.6444470955,0.0,0.0025,0.0025,1.63,-0.22,1.6447796205
2020-05-12 06:30:00,1.4705,-0.7085,1.6322813789000001,0.0005,0.0015,0.0015811388,1.47,-0.71,1.6324827717,1.7705000000000002,0.36150000000000004,1.8070286384,0.0005,0.0015,0.0015811388,1.77,0.36,1.8062391868
2020-05-12 07:00:00,1.643,-0.7995,1.8271971021,0.003,0.0005,0.0030413813000000002,1.6400000000000001,-0.8,1.8247191565,1.983,0.6705,2.0932890985,0.003,0.0005,0.0030413813000000002,1.98,0.67,2.0902870616
2020-05-12 07:30:00,1.8679999999999999,-0.5715,1.9534677499000002,0.008,-0.0015,0.0081394103,1.8599999999999999,-0.5700000000000001,1.9453791404,2.218,0.8985000000000001,2.3930788224,0.008,-0.0015,0.0081394103,2.21,0.9,2.3862313383
2020-05-12 08:00:00,1.994,-0.241,2.0085111401,0.014,-0.001,0.0140356688,1.98,-0.24,1.9944924166,2.224,0.40900000000000003,2.2612954252,0.014,-0.001,0.0140356688,2.21,0.41000000000000003,2.2477099457
2020-05-12 08:30:00,2.154,-0.255,2.1690414934,0.024,-0.015,0.0283019434,2.13,-0.24,2.1434784813,2.344,0.525,2.4020743119,0.024,-0.015,0.0283019434,2.32,0.54,2.3820159529
2020-05-12 09:00:00,2.233,-0.17250000000000001,2.2396529307,0.043000000000000003,-0.0325,0.053900371100000004,2.19,-0.14,2.1944703233,2.333,0.40750000000000003,2.3683211881,0.043000000000000003,-0.0325,0.053900371100000004,2.29,0.44,2.3318876474
2020-05-12 09:30:00,2.246,0.084,2.2475702436000002,0.056,-0.036000000000000004,0.0665732679,2.19,0.12,2.1932852072,2.226,0.044,2.2264348183,0.056,-0.036000000000000004,0.0665732679,2.17,0.08,2.1714741537
2020-05-12 10:00:00,2.2635,-0.026000000000000002,2.2636493213,0.07350000000000001,-0.036000000000000004,0.0818428372,2.19,0.01,2.1900228309,2.1835,0.124,2.1870181184,0.07350000000000001,-0.036000000000000004,0.0818428372,2.11,0.16,2.1160576552
2020-05-12 10:30:00,2.236,-0.1395,2.2403473503,0.08600000000000001,-0.0395,0.0946374662,2.15,-0.1,2.152324325,2.156,0.24050000000000002,2.1693723171,0.08600000000000001,-0.0395,0.0946374662,2.07,0.28,2.088851359
2020-05-12 11:00:00,2.363,0.148,2.3676302498,0.063,-0.022,0.0667308025,2.3,0.17,2.3062740514,2.263,0.11800000000000001,2.2660743589,0.063,-0.022,0.0667308025,2.2,0.14,2.2044500448
2020-05-12 11:30:00,2.2905,0.14200000000000002,2.2948974378,0.09050000000000001,-0.028,0.0947325182,2.2,0.17,2.2065584062,2.1705,0.112,2.1733877358,0.09050000000000001,-0.028,0.0947325182,2.08,0.14,2.0847062143
2020-05-12 12:00:00,2.3775,0.14450000000000002,2.381887172,0.0575,-0.0155,0.0595524978,2.32,0.16,2.3255106966,2.3075,0.1145,2.3103390444,0.0575,-0.0155,0.0595524978,2.25,0.13,2.2537524265
2020-05-12 12:30:00,2.3905,0.1365,2.3943939734,0.07050000000000001,-0.0235,0.074313525,2.32,0.16,2.3255106966,2.3205,0.0665,2.3214526702000002,0.07050000000000001,-0.0235,0.074313525,2.25,0.09,2.2517992806000002
2020-05-12 13:00:00,2.3885,0.10200000000000001,2.3906769439,0.0685,-0.018000000000000002,0.0708254898,2.32,0.12,2.3231013753,2.3385,0.07200000000000001,2.3396081403,0.0685,-0.018000000000000002,0.0708254898,2.27,0.09,2.2717834404
2020-05-12 13:30:00,2.4705,0.1855,2.4774544394999998,0.0505,-0.0145,0.052540460600000005,2.42,0.2,2.4282503989,2.3905,0.14550000000000002,2.3949239028,0.0505,-0.0145,0.052540460600000005,2.34,0.16,2.3454637068
2020-05-12 14:00:00,2.261,0.0805,2.2624325957,0.07100000000000001,-0.0195,0.07362913830000001,2.19,0.1,2.1922819162,2.181,0.060500000000000005,2.1818389606,0.07100000000000001,-0.0195,0.07362913830000001,2.11,0.08,2.111516043
2020-05-12 14:30:00,2.338,0.17450000000000002,2.3445029857,0.058,-0.0155,0.0600354062,2.2800000000000002,0.19,2.28790297,2.198,0.1245,2.2015231659,0.058,-0.0155,0.0600354062,2.14,0.14,2.1445745499
2020-05-12 15:00:00,2.3285,0.1965,2.3367765191,0.0985,-0.0335,0.1040408574,2.23,0.23,2.2418296099,2.1585,0.1665,2.1649121229,0.0985,-0.0335,0.1040408574,2.06,0.2,2.0696859665
2020-05-12 15:30:00,2.209,0.126,2.2125905631,0.079,-0.034,0.0860058138,2.13,0.16,2.1360009363,2.029,0.08600000000000001,2.0308217549,0.079,-0.034,0.0860058138,1.9500000000000002,0.12,1.9536888185999999
2020-05-12 16:00:00,2.16,-0.11800000000000001,2.1632207469,0.07,-0.028,0.0753923073,2.09,-0.09,2.0919369015,2.04,0.232,2.0531497753,0.07,-0.028,0.0753923073,1.97,0.26,1.9870832896000001
2020-05-12 16:30:00,2.0505,-0.7315,2.1770720016,0.060500000000000005,-0.021500000000000002,0.0642066975,1.99,-0.71,2.112865353,2.1705,0.7485,2.2959360836,0.060500000000000005,-0.021500000000000002,0.0642066975,2.11,0.77,2.2461077445
2020-05-12 17:00:00,2.06,-0.7505000000000001,2.1924530212,0.07,-0.0205,0.0729400439,1.99,-0.73,2.1196697856,2.21,0.7095,2.3210967774,0.07,-0.0205,0.0729400439,2.14,0.73,2.2610838108999998
2020-05-12 17:30:00,2.4665,-0.56,2.5292730675,4.7065,-0.54,4.7373771488,-2.24,-0.02,2.2400892839,2.3965,0.56,2.4610591724,4.7065,-0.54,4.7373771488,-2.31,1.1,2.5585347369
2020-05-12 18:00:00,2.5380000000000003,-0.051000000000000004,2.5385123596,4.828,-0.501,4.8539247007,-2.29,0.45,2.3337951924,2.438,0.019,2.438074035,4.828,-0.501,4.8539247007,-2.39,0.52,2.4459149617
2020-05-12 18:30:00,2.495,-0.069,2.4959539259,4.825,-0.459,4.8467830568,-2.33,0.39,2.3624140196,2.435,-0.009000000000000001,2.4350166324,4.825,-0.459,4.8467830568,-2.39,0.45,2.4319950658
2020-05-12 19:00:00,2.4895,-0.034,2.4897321643,4.8195,-0.47400000000000003,4.8427529619000005,-2.33,0.44,2.3711811403,2.4795,0.026000000000000002,2.4796363141,4.8195,-0.47400000000000003,4.8427529619000005,-2.34,0.5,2.392822601
2020-05-12 19:30:00,2.489,-0.05,2.4895021591,4.819,-0.42,4.8372679272,-2.33,0.37,2.3591947779,2.509,0.02,2.5090797118,4.819,-0.42,4.8372679272,-2.31,0.44,2.3515314159000003
2020-05-12 20:00:00,2.406,-0.101,2.4081189755,4.816,-0.41100000000000003,4.8335056636000004,-2.41,0.31,2.4298559628,2.446,-0.031,2.4461964353,4.816,-0.41100000000000003,4.8335056636000004,-2.37,0.38,2.4002708181
2020-05-12 20:30:00,2.1105,-0.0315,2.1107350615,0.5105000000000001,0.018500000000000003,0.5108351006,1.6,-0.05,1.6007810594,2.3705,-0.051500000000000004,2.3710593624,0.5105000000000001,0.018500000000000003,0.5108351006,1.8599999999999999,-0.07,1.8613167382
