Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 21:00:00,2.039,-0.0575,2.0398105917,0.169,-0.007500000000000001,0.1691663383,1.87,-0.05,1.8706683298,2.309,-0.0775,2.310300251,0.169,-0.007500000000000001,0.1691663383,2.14,-0.07,2.1411445537000002
2020-05-12 21:30:00,2.3525,-0.10400000000000001,2.3547977089,4.7225,-0.524,4.7514821109,-2.37,0.42,2.4069275020000003,2.4325,-0.044,2.432897912,4.7225,-0.524,4.7514821109,-2.29,0.48,2.3397649455
2020-05-12 22:00:00,2.079,-0.073,2.080281231,0.489,-0.003,0.4890092024,1.5899999999999999,-0.07,1.5915401346,2.339,-0.10300000000000001,2.3412667511,0.489,-0.003,0.4890092024,1.85,-0.1,1.8527007314000001
2020-05-12 22:30:00,1.96,-0.0675,1.9611619642,0.0,0.0025,0.0025,1.96,-0.07,1.9612496017,2.22,-0.11750000000000001,2.2231073411,0.0,0.0025,0.0025,2.22,-0.12,2.2232408776
2020-05-12 23:00:00,1.82,-0.08750000000000001,1.8221021514,0.0,0.0025,0.0025,1.82,-0.09,1.822223916,2.06,-0.14750000000000002,2.0652738922,0.0,0.0025,0.0025,2.06,-0.15,2.0654539453
2020-05-12 23:30:00,1.75,-0.2675,1.7703265942000002,0.0,0.0025,0.0025,1.75,-0.27,1.7707060739,2.01,0.07250000000000001,2.0113070999,0.0,0.0025,0.0025,2.01,0.07,2.0112185361
2020-05-13 00:00:00,1.69,-0.0975,1.6928101636,0.0,0.0025,0.0025,1.69,-0.1,1.6929559947000001,1.88,-0.14750000000000002,1.8857773596,0.0,0.0025,0.0025,1.88,-0.15,1.8859745491000002
2020-05-13 00:30:00,1.6,-0.1375,1.6058973348,0.0,0.0025,0.0025,1.6,-0.14,1.606113321,1.77,-0.1875,1.7799034383999999,0.0,0.0025,0.0025,1.77,-0.19,1.7801685313000002
2020-05-13 01:00:00,1.56,-0.1375,1.5660479718,0.0,0.0025,0.0025,1.56,-0.14,1.5662694531999999,1.73,-0.20750000000000002,1.7423995667,0.0,0.0025,0.0025,1.73,-0.21,1.7426990561
2020-05-13 01:30:00,1.5,-0.3875,1.5492437671000001,0.0,0.0025,0.0025,1.5,-0.39,1.5498709624,1.73,0.0325,1.7303052476,0.0,0.0025,0.0025,1.73,0.03,1.7302600960999999
2020-05-13 02:00:00,1.44,-0.8775000000000001,1.6862995729999999,0.0,0.0025,0.0025,1.44,-0.88,1.6876018488,1.77,0.5525,1.8542265908000002,0.0,0.0025,0.0025,1.77,0.55,1.8534832074
2020-05-13 02:30:00,1.44,-0.8775000000000001,1.6862995729999999,0.0,0.0025,0.0025,1.44,-0.88,1.6876018488,1.77,0.5525,1.8542265908000002,0.0,0.0025,0.0025,1.77,0.55,1.8534832074
2020-05-13 03:00:00,1.44,-0.578,1.551671357,0.0,0.002,0.002,1.44,-0.58,1.5524174696,1.72,0.262,1.7398402225,0.0,0.002,0.002,1.72,0.26,1.7395401691
2020-05-13 03:30:00,1.46,-0.148,1.4674821975,0.0,0.002,0.002,1.46,-0.15,1.4676852524,1.62,-0.20800000000000002,1.633298503,0.0,0.002,0.002,1.62,-0.21,1.6335544068
2020-05-13 04:00:00,1.46,-0.14750000000000002,1.4674318553,0.0,0.0025,0.0025,1.46,-0.15,1.4676852524,1.62,-0.20750000000000002,1.6332349035,0.0,0.0025,0.0025,1.62,-0.21,1.6335544068
2020-05-13 04:30:00,1.53,-0.08750000000000001,1.5325,0.0,0.0025,0.0025,1.53,-0.09,1.5326447729,1.69,-0.1375,1.6955843388,0.0,0.0025,0.0025,1.69,-0.14,1.695788902
2020-05-13 05:00:00,1.46,-0.08750000000000001,1.4626196532,0.0,0.0025,0.0025,1.46,-0.09,1.4627713423,1.62,-0.11750000000000001,1.6242555987,0.0,0.0025,0.0025,1.62,-0.12,1.6244383645
2020-05-13 05:30:00,1.52,-0.0475,1.5207420064,0.0,0.0025,0.0025,1.52,-0.05,1.5208221461,1.67,-0.0775,1.6717973113,0.0,0.0025,0.0025,1.67,-0.08,1.6719150696
2020-05-13 06:00:00,1.55,-0.0475,1.5507276518,0.0,0.0025,0.0025,1.55,-0.05,1.5508062419000002,1.71,-0.0775,1.7117553125,0.0,0.0025,0.0025,1.71,-0.08,1.7118703222
2020-05-13 06:30:00,1.6505,-0.099,1.6534664344999999,0.0005,0.001,0.0011180340000000002,1.65,-0.1,1.6530275255,1.8305,-0.009000000000000001,1.8305221249999999,0.0005,0.001,0.0011180340000000002,1.83,-0.01,1.8300273222
2020-05-13 07:00:00,1.7930000000000001,-0.5505,1.8756063686000002,0.003,-0.0005,0.0030413813000000002,1.79,-0.55,1.8725917868000002,2.113,0.6195,2.2019421541,0.003,-0.0005,0.0030413813000000002,2.11,0.62,2.1992044016
2020-05-13 07:30:00,2.018,0.20850000000000002,2.0287425293,0.008,-0.0015,0.0081394103,2.01,0.21,2.0209403752,2.198,0.17850000000000002,2.2052360985,0.008,-0.0015,0.0081394103,2.19,0.18,2.1973848093
2020-05-13 08:00:00,2.1115,-0.497,2.1692029066,0.0115,-0.007,0.013462912,2.1,-0.49,2.1564090521,2.4314999999999998,0.933,2.6043581263,0.0115,-0.007,0.013462912,2.42,0.9400000000000001,2.5961509971
2020-05-13 08:30:00,2.224,-0.49150000000000005,2.2776628921,0.014,-0.0015,0.0140801278,2.21,-0.49,2.2636695872,2.574,1.0085,2.764515916,0.014,-0.0015,0.0140801278,2.56,1.01,2.7520356102
2020-05-13 09:00:00,2.232,-0.497,2.2866641642,0.022,-0.007,0.023086792800000002,2.21,-0.49,2.2636695872,2.502,1.003,2.6955543028999998,0.022,-0.007,0.023086792800000002,2.48,1.01,2.6777789304
2020-05-13 09:30:00,2.3415,-0.4665,2.3875184816,0.051500000000000004,-0.0165,0.0540786464,2.29,-0.45,2.3337951924,2.5315,1.0435,2.7381352231,0.051500000000000004,-0.0165,0.0540786464,2.48,1.06,2.6970354094999998
2020-05-13 10:00:00,2.3215,-0.48050000000000004,2.3707050639,0.0315,-0.0105,0.0332039154,2.29,-0.47000000000000003,2.3377339455,2.5115,1.0195,2.7105373084,0.0315,-0.0105,0.0332039154,2.48,1.03,2.6853863782
2020-05-13 10:30:00,2.3515,0.064,2.3523707722,0.0315,-0.006,0.0320663375,2.32,0.07,2.3210557942,2.4215,0.334,2.4444259551,0.0315,-0.006,0.0320663375,2.39,0.34,2.4140629652
2020-05-13 11:00:00,2.5025,0.28950000000000004,2.5191896515,0.022500000000000003,-0.0105,0.024829418000000002,2.48,0.30000000000000004,2.4980792622,2.5825,0.2695,2.5965239263,0.022500000000000003,-0.0105,0.024829418000000002,2.56,0.28,2.5752669765
2020-05-13 11:30:00,2.6245000000000003,0.3285,2.6449787334,0.0145,-0.0015,0.0145773797,2.61,0.33,2.6307793522000003,2.7345,0.3085,2.7518471069,0.0145,-0.0015,0.0145773797,2.7199999999999998,0.31,2.7376084453000002
2020-05-13 12:00:00,2.7030000000000003,0.358,2.7266046651,0.013000000000000001,-0.002,0.0131529464,2.69,0.36,2.7139823139,2.773,0.328,2.792331105,0.013000000000000001,-0.002,0.0131529464,2.76,0.33,2.7796582524
2020-05-13 12:30:00,2.6870000000000003,0.3205,2.7060467938,0.037,-0.0095,0.038200130900000004,2.65,0.33,2.6704681238,2.677,0.29050000000000004,2.6927159616000003,0.037,-0.0095,0.038200130900000004,2.64,0.30000000000000004,2.6569907791
2020-05-13 13:00:00,2.6385,0.25,2.6503173867000003,0.0385,-0.01,0.0397775062,2.6,0.26,2.6129676615,2.5785,0.24,2.5896451977,0.0385,-0.01,0.0397775062,2.54,0.25,2.5522734962999998
2020-05-13 13:30:00,2.698,0.2585,2.7103553734,0.018000000000000002,-0.0015,0.018062391900000002,2.68,0.26,2.6925824036,2.608,0.20850000000000002,2.616321129,0.018000000000000002,-0.0015,0.018062391900000002,2.59,0.21,2.5984995671
2020-05-13 14:00:00,2.6195,0.255,2.6318824537000003,0.029500000000000002,-0.005,0.0299207286,2.59,0.26,2.6030174798,2.5295,0.225,2.5394872022,0.029500000000000002,-0.005,0.0299207286,2.5,0.23,2.5105577070000002
2020-05-13 14:30:00,2.4215,0.2515,2.4345255185,0.061500000000000006,-0.0085,0.0620846197,2.36,0.26,2.3742788379,2.4015,0.2215,2.4116932848,0.061500000000000006,-0.0085,0.0620846197,2.34,0.23,2.3512762492
2020-05-13 15:00:00,2.5135,0.234,2.5243688815,0.0335,-0.006,0.0340330722,2.48,0.24,2.4915858404,2.4535,0.184,2.4603898573,0.0335,-0.006,0.0340330722,2.42,0.19,2.4274472188000003
2020-05-13 15:30:00,2.382,0.14300000000000002,2.3862885408,0.052000000000000005,-0.007,0.0524690385,2.33,0.15,2.3348233338,2.292,0.10300000000000001,2.294313187,0.052000000000000005,-0.007,0.0524690385,2.24,0.11,2.2426992665
2020-05-13 16:00:00,2.268,0.057,2.2687161568,0.048,-0.013000000000000001,0.049729267,2.22,0.07,2.2211033294,2.208,0.007,2.208011096,0.048,-0.013000000000000001,0.049729267,2.16,0.02,2.1600925906
2020-05-13 16:30:00,2.095,-0.5395,2.1633504686,0.045,-0.0095,0.045991847100000004,2.05,-0.53,2.117404071,2.205,0.5405,2.2702786723,0.045,-0.0095,0.045991847100000004,2.16,0.55,2.228923507
2020-05-13 17:00:00,2.1615,-0.7625000000000001,2.2920489742,0.1115,-0.0125,0.1121984848,2.05,-0.75,2.1828879952999998,2.2715,0.6875,2.3732611529,0.1115,-0.0125,0.1121984848,2.16,0.7000000000000001,2.2705946358
2020-05-13 17:30:00,2.592,-0.148,2.5962218703,4.752,-0.558,4.7846492034,-2.16,0.41000000000000003,2.1985677156,2.452,0.082,2.4533707425,4.752,-0.558,4.7846492034,-2.3,0.64,2.387383505
2020-05-13 18:00:00,2.665,-0.045,2.6653798979000003,4.845,-0.545,4.8755563785,-2.18,0.5,2.2366045694,2.515,0.015,2.5150447312,4.845,-0.545,4.8755563785,-2.33,0.56,2.3963513933
2020-05-13 18:30:00,2.563,-0.043500000000000004,2.5633691209,4.833,-0.5135000000000001,4.8602027993,-2.27,0.47000000000000003,2.3181458108,2.483,0.0165,2.4830548222,4.833,-0.5135000000000001,4.8602027993,-2.35,0.53,2.4090246989
2020-05-13 19:00:00,2.5605,-0.049,2.5609688108,4.8305,-0.489,4.8551880757,-2.27,0.44,2.3122499865,2.5605,0.011,2.5605236281,4.8305,-0.489,4.8551880757,-2.27,0.5,2.3244139046
2020-05-13 19:30:00,2.5125,-0.0745,2.5136042847,4.8225,-0.47450000000000003,4.8457875005,-2.31,0.4,2.3443762497,2.5324999999999998,0.025500000000000002,2.5326283778,4.8225,-0.47450000000000003,4.8457875005,-2.29,0.5,2.3439496582
2020-05-13 20:00:00,2.1855,-0.028,2.1856793566,0.5155000000000001,0.002,0.5155038797,1.67,-0.03,1.6702694393000002,2.4355,-0.038,2.4357964303,0.5155000000000001,0.002,0.5155038797,1.92,-0.04,1.9204166215
2020-05-13 20:30:00,2.0805,-0.029,2.0807021051,0.0005,0.001,0.0011180340000000002,2.08,-0.03,2.0802163349,2.3605,-0.039,2.3608221555,0.0005,0.001,0.0011180340000000002,2.36,-0.04,2.3603389587
2020-05-13 21:00:00,2.04,-0.0585,2.0408386144,0.0,0.0015,0.0015,2.04,-0.06,2.0408821622,2.32,-0.08850000000000001,2.3216873713,0.0,0.0015,0.0015,2.32,-0.09,2.3217450334
2020-05-13 21:30:00,2.04,-0.08750000000000001,2.0418756696,0.0,0.0025,0.0025,2.04,-0.09,2.041984329,2.34,-0.1275,2.3434709834,0.0,0.0025,0.0025,2.34,-0.13,2.3436083291
2020-05-13 22:00:00,2.08,-0.08750000000000001,2.0818396312,0.0,0.0025,0.0025,2.08,-0.09,2.0819462049,2.34,-0.1275,2.3434709834,0.0,0.0025,0.0025,2.34,-0.13,2.3436083291
2020-05-13 22:30:00,1.98,-0.08750000000000001,1.9819324534,0.0,0.0025,0.0025,1.98,-0.09,1.9820443991,2.24,-0.1275,2.2436256929,0.0,0.0025,0.0025,2.24,-0.13,2.2437691503
2020-05-13 23:00:00,1.87,-0.14750000000000002,1.8758081592,0.0,0.0025,0.0025,1.87,-0.15,1.8760063966,2.12,-0.08750000000000001,2.121804951,0.0,0.0025,0.0025,2.12,-0.09,2.1219095174
2020-05-13 23:30:00,1.77,-0.08750000000000001,1.7721614627000002,0.0,0.0025,0.0025,1.77,-0.09,1.7722866585000001,1.99,-0.1375,1.9947446578,0.0,0.0025,0.0025,1.99,-0.14,1.9949185447
2020-05-14 00:00:00,1.67,-0.1275,1.6748600688000002,0.0,0.0025,0.0025,1.67,-0.13,1.6750522380000001,1.87,-0.1675,1.8774866844,0.0,0.0025,0.0025,1.87,-0.17,1.8777113729
2020-05-14 00:30:00,1.6,-0.1275,1.6050720389,0.0,0.0025,0.0025,1.6,-0.13,1.6052725625000002,1.79,-0.1675,1.7978198603000002,0.0,0.0025,0.0025,1.79,-0.17,1.7980545042
2020-05-14 01:00:00,1.54,-0.0975,1.5430833581,0.0,0.0025,0.0025,1.54,-0.1,1.5432433379,1.72,-0.1675,1.728136641,0.0,0.0025,0.0025,1.72,-0.17,1.7283807451
2020-05-14 01:30:00,1.54,-0.0975,1.5430833581,0.0,0.0025,0.0025,1.54,-0.1,1.5432433379,1.72,-0.1675,1.728136641,0.0,0.0025,0.0025,1.72,-0.17,1.7283807451
2020-05-14 02:00:00,1.54,-0.11750000000000001,1.5444760438,0.0,0.0025,0.0025,1.54,-0.12,1.5446682492,1.72,-0.1675,1.728136641,0.0,0.0025,0.0025,1.72,-0.17,1.7283807451
2020-05-14 02:30:00,1.54,-0.11750000000000001,1.5444760438,0.0,0.0025,0.0025,1.54,-0.12,1.5446682492,1.72,-0.1675,1.728136641,0.0,0.0025,0.0025,1.72,-0.17,1.7283807451
2020-05-14 03:00:00,1.54,-0.11750000000000001,1.5444760438,0.0,0.0025,0.0025,1.54,-0.12,1.5446682492,1.72,-0.1675,1.728136641,0.0,0.0025,0.0025,1.72,-0.17,1.7283807451
2020-05-14 03:30:00,1.54,-0.11750000000000001,1.5444760438,0.0,0.0025,0.0025,1.54,-0.12,1.5446682492,1.7000000000000002,-0.1675,1.7082319076,0.0,0.0025,0.0025,1.7000000000000002,-0.17,1.7084788556000001
2020-05-14 04:00:00,1.5,-0.08750000000000001,1.502549916,0.0,0.0025,0.0025,1.5,-0.09,1.5026975744,1.6800000000000002,-0.1375,1.6856174685,0.0,0.0025,0.0025,1.6800000000000002,-0.14,1.685823241
2020-05-14 04:30:00,1.4,-0.11750000000000001,1.4049221509,0.0,0.0025,0.0025,1.4,-0.12,1.4051334456,1.56,-0.1375,1.5660479718,0.0,0.0025,0.0025,1.56,-0.14,1.5662694531999999
2020-05-14 05:00:00,1.3599999999999999,-0.1875,1.3728642504000002,0.0,0.0025,0.0025,1.3599999999999999,-0.19,1.3732079231,1.52,-0.23750000000000002,1.5384428004,0.0,0.0025,0.0025,1.52,-0.24,1.5388307249
2020-05-14 05:30:00,1.42,-0.1275,1.4257125412,0.0,0.0025,0.0025,1.42,-0.13,1.4259382876,1.5899999999999999,-0.14750000000000002,1.5968269318,0.0,0.0025,0.0025,1.5899999999999999,-0.15,1.5970597985000001
2020-05-14 06:00:00,1.3599999999999999,-0.20800000000000002,1.3758139409,0.0,0.002,0.002,1.3599999999999999,-0.21,1.3761177275,1.52,-0.23800000000000002,1.5385200681,0.0,0.002,0.002,1.52,-0.24,1.5388307249
2020-05-14 06:30:00,1.3905,-0.5085000000000001,1.4805615489,0.0005,0.0015,0.0015811388,1.3900000000000001,-0.51,1.4806079832,1.6505,0.2015,1.6627544918,0.0005,0.0015,0.0015811388,1.65,0.2,1.6620770139
2020-05-14 07:00:00,1.5935000000000001,-0.1905,1.6048465659,0.0035,-0.0005,0.0035355339000000003,1.5899999999999999,-0.19,1.6013119621,1.7934999999999999,-0.0805,1.7953056843000001,0.0035,-0.0005,0.0035355339000000003,1.79,-0.08,1.7917868177
2020-05-14 07:30:00,1.7690000000000001,-0.2315,1.784083308,0.009000000000000001,-0.0015,0.0091241438,1.76,-0.23,1.7749647884000002,1.9889999999999999,0.2685,2.0070409189,0.009000000000000001,-0.0015,0.0091241438,1.98,0.27,1.998324298
2020-05-14 08:00:00,1.8955000000000002,0.026000000000000002,1.8956783087,0.2555,-0.014,0.2558832742,1.6400000000000001,0.04,1.6404877324,2.0055,-0.004,2.005503989,0.2555,-0.014,0.2558832742,1.75,0.01,1.7500285712
2020-05-14 08:30:00,2.3555,-0.169,2.3615548374,4.8155,-0.559,4.8478367598,-2.46,0.39,2.4907227867,2.2255,0.231,2.2374564242,4.8155,-0.559,4.8478367598,-2.59,0.79,2.7078035379000003
2020-05-14 09:00:00,2.472,0.077,2.4731989406,4.862,-0.493,4.8869308364,-2.39,0.5700000000000001,2.4570307283,2.2720000000000002,0.117,2.2750105494,4.862,-0.493,4.8869308364,-2.59,0.61,2.6608645212
2020-05-14 09:30:00,2.4130000000000003,0.137,2.416886013,0.543,-0.033,0.5440018382,1.87,0.17,1.8777113729,2.3529999999999998,0.097,2.3549985138,0.543,-0.033,0.5440018382,1.81,0.13,1.8146625031
2020-05-14 10:00:00,2.3285,0.094,2.3303965864,0.0785,-0.036000000000000004,0.0863611603,2.25,0.13,2.2537524265,2.2285,0.094,2.2304816184,0.0785,-0.036000000000000004,0.0863611603,2.15,0.13,2.1539266468
2020-05-14 10:30:00,2.196,0.041,2.196382708,0.08600000000000001,-0.039,0.0944298682,2.11,0.08,2.111516043,2.036,0.011,2.0360297149,0.08600000000000001,-0.039,0.0944298682,1.9500000000000002,0.05,1.9506409203000001
2020-05-14 11:00:00,2.1825,-0.4015,2.219123363,0.10250000000000001,-0.0315,0.10723105890000001,2.08,-0.37,2.1126523614,2.0925,0.5785,2.1709948181,0.10250000000000001,-0.0315,0.10723105890000001,1.99,0.61,2.0813937638
2020-05-14 11:30:00,2.269,0.036000000000000004,2.2692855704,0.109,-0.034,0.114179683,2.16,0.07,2.1611339616,2.049,0.196,2.0583529824,0.109,-0.034,0.114179683,1.94,0.23,1.9535864455
2020-05-14 12:00:00,2.3095,0.146,2.3141102502,0.11950000000000001,-0.034,0.12424270600000001,2.19,0.18,2.1973848093,2.0595,0.116,2.0627642255,0.11950000000000001,-0.034,0.12424270600000001,1.94,0.15,1.9457903279000002
2020-05-14 12:30:00,2.341,0.14400000000000002,2.345424695,0.121,-0.036000000000000004,0.1262418314,2.22,0.18,2.2272853432,2.101,0.114,2.1040905399,0.121,-0.036000000000000004,0.1262418314,1.98,0.15,1.9856736892
2020-05-14 13:00:00,2.193,-0.4525,2.2391974567,0.113,-0.0325,0.1175808233,2.08,-0.42,2.1219802073,2.063,0.5275000000000001,2.1293720318,0.113,-0.0325,0.1175808233,1.9500000000000002,0.56,2.0288173895
2020-05-14 13:30:00,2.1935000000000002,-0.68,2.2964847594,0.1135,-0.03,0.1173978279,2.08,-0.65,2.1791970999,2.1135,0.78,2.2528387093,0.1135,-0.03,0.1173978279,2.0,0.81,2.1577998054
2020-05-14 14:00:00,2.0835,-0.683,2.1925923583999998,0.1135,-0.033,0.1182000423,1.97,-0.65,2.0744637861,1.9835,0.777,2.1302584937,0.1135,-0.033,0.1182000423,1.87,0.81,2.0378910668
2020-05-14 14:30:00,2.056,-0.255,2.0717531224,0.106,-0.035,0.1116288493,1.9500000000000002,-0.22,1.9623710149,1.826,0.195,1.8363825854,0.106,-0.035,0.1116288493,1.72,0.23,1.7353097706
2020-05-14 15:00:00,2.1155,0.051000000000000004,2.116114659,0.0955,-0.039,0.1031564346,2.02,0.09,2.0220039565,1.8455,0.021,1.8456194759,0.0955,-0.039,0.1031564346,1.75,0.06,1.7510282692999999
2020-05-14 15:30:00,1.9655,-0.081,1.9671683329,0.0855,-0.031,0.0909464128,1.88,-0.05,1.8806647761000002,1.7455,-0.111,1.7490258003,0.0855,-0.031,0.0909464128,1.6600000000000001,-0.08,1.6619265928
2020-05-14 16:00:00,1.9445000000000001,-0.105,1.9473328555,0.0645,-0.025,0.0691755014,1.88,-0.08,1.8817013578,1.7445,-0.135,1.7497157626000002,0.0645,-0.025,0.0691755014,1.6800000000000002,-0.11,1.683597339
2020-05-14 16:30:00,1.8825,-0.20400000000000001,1.8935211248,0.0625,-0.034,0.07114949050000001,1.82,-0.17,1.8279223178000001,1.6825,-0.254,1.7015646476000001,0.0625,-0.034,0.07114949050000001,1.62,-0.22,1.6348700254000001
2020-05-14 17:00:00,1.838,-0.251,1.8550592982,0.048,-0.031,0.0571401785,1.79,-0.22,1.8034688797,1.698,-0.301,1.7244723831000002,0.048,-0.031,0.0571401785,1.65,-0.27,1.6719449752000002
2020-05-14 17:30:00,1.9420000000000002,-0.23900000000000002,1.9566514764,0.052000000000000005,-0.019,0.0553624421,1.8900000000000001,-0.22,1.9027611516,1.8719999999999999,-0.259,1.8898320031,0.052000000000000005,-0.019,0.0553624421,1.82,-0.24,1.8357559751
2020-05-14 18:00:00,2.2745,-0.244,2.2875502727,4.6245,-0.484,4.6497587303,-2.35,0.24,2.3622235288,2.0745,-0.20400000000000001,2.0845062365,4.6245,-0.484,4.6497587303,-2.55,0.28,2.5653264899
2020-05-14 18:30:00,2.3555,-0.41150000000000003,2.3911738748999998,4.7655,-0.4515,4.7868405551,-2.41,0.04,2.4103319273,2.2555,-0.0115,2.255529317,4.7655,-0.4515,4.7868405551,-2.51,0.44,2.5482739256
2020-05-14 19:00:00,2.345,-0.23600000000000002,2.3568455613,4.755,-0.426,4.7740445117,-2.41,0.19,2.4174780247,2.275,-0.186,2.2825908525,4.755,-0.426,4.7740445117,-2.48,0.24,2.4915858404
2020-05-14 19:30:00,2.2755,-0.252,2.2894113326,4.7755,-0.442,4.7959112012,-2.5,0.19,2.5072096043,2.2755,-0.17200000000000001,2.2819912905,4.7755,-0.442,4.7959112012,-2.5,0.27,2.5145377309
2020-05-14 20:00:00,2.183,-0.24750000000000003,2.1969854915,4.803,-0.4375,4.8228845363,-2.62,0.19,2.626880279,2.213,-0.1675,2.2193299101,4.803,-0.4375,4.8228845363,-2.59,0.27,2.60403533
2020-05-14 20:30:00,2.0995,-1.0615,2.3525905934,4.8095,-0.41150000000000003,4.827071835,-2.71,-0.65,2.7868620346,2.2195,0.5385,2.2838919633,4.8095,-0.41150000000000003,4.827071835,-2.59,0.9500000000000001,2.7587315926000002
2020-05-14 21:00:00,2.063,-0.922,2.2596577174,4.813,-0.372,4.8273546586,-2.75,-0.55,2.8044607325,2.163,0.328,2.1877278167,4.813,-0.372,4.8273546586,-2.65,0.7000000000000001,2.7408940147000003
2020-05-14 21:30:00,2.082,-0.3195,2.1063722962,4.812,-0.34950000000000003,4.824675559,-2.73,0.03,2.7301648302,2.132,-0.2795,2.1502428351,4.812,-0.34950000000000003,4.824675559,-2.68,0.07,2.6809140232
2020-05-14 22:00:00,2.0635,-0.9335,2.2648299053,4.8135,-0.4035,4.8303824383,-2.75,-0.53,2.800607077,2.1635,0.35650000000000004,2.1926751925,4.8135,-0.4035,4.8303824383,-2.65,0.76,2.7568278873
2020-05-14 22:30:00,1.6415000000000002,-1.001,1.9226344556,0.48150000000000004,0.019,0.4818747244,1.16,-1.02,1.5446682492,2.0215,0.46900000000000003,2.0751923405,0.48150000000000004,0.019,0.4818747244,1.54,0.45,1.6044001995000001
2020-05-14 23:00:00,1.55,-0.3375,1.5863184579,0.0,0.0025,0.0025,1.55,-0.34,1.5868522299999999,1.78,-0.2575,1.7985289128000002,0.0,0.0025,0.0025,1.78,-0.26,1.7988885457000001
2020-05-14 23:30:00,1.47,-0.2775,1.4959633184,0.0,0.0025,0.0025,1.47,-0.28,1.4964290829,1.6600000000000001,-0.3275,1.6919977097999999,0.0,0.0025,0.0025,1.6600000000000001,-0.33,1.6924833825
2020-05-15 00:00:00,1.42,-0.318,1.4551714676,0.0,0.002,0.002,1.42,-0.32,1.4556098378,1.5899999999999999,-0.328,1.6234789805,0.0,0.002,0.002,1.5899999999999999,-0.33,1.6238842323
2020-05-15 00:30:00,1.34,-0.28800000000000003,1.3705998687,0.0,0.002,0.002,1.34,-0.29,1.371021517,1.51,-0.34800000000000003,1.5495818791,0.0,0.002,0.002,1.51,-0.35000000000000003,1.5500322576999999
2020-05-15 01:00:00,1.26,-0.3075,1.2969796645,0.0,0.0025,0.0025,1.26,-0.31,1.2975746607,1.42,-0.34750000000000003,1.461901587,0.0,0.0025,0.0025,1.42,-0.35000000000000003,1.4624978632
2020-05-15 01:30:00,1.23,-0.308,1.2679763405,0.0,0.002,0.002,1.23,-0.31,1.2684636376,1.3900000000000001,-0.34800000000000003,1.4329005548,0.0,0.002,0.002,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-05-15 02:00:00,1.23,-0.3075,1.2678549799,0.0,0.0025,0.0025,1.23,-0.31,1.2684636376,1.3900000000000001,-0.34750000000000003,1.4327792049,0.0,0.0025,0.0025,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-05-15 02:30:00,1.21,-0.34750000000000003,1.2589107395,0.0,0.0025,0.0025,1.21,-0.35000000000000003,1.2596031121,1.3900000000000001,-0.3075,1.4236067751,0.0,0.0025,0.0025,1.3900000000000001,-0.31,1.4241488686000001
2020-05-15 03:00:00,1.08,-1.058,1.5118743334,0.0,0.002,0.002,1.08,-1.06,1.513274595,1.3900000000000001,0.352,1.4338772611000001,0.0,0.002,0.002,1.3900000000000001,0.35000000000000003,1.4333875959
2020-05-15 03:30:00,1.06,-1.078,1.5118478759,0.0,0.002,0.002,1.06,-1.08,1.513274595,1.35,0.352,1.3951358357,0.0,0.002,0.002,1.35,0.35000000000000003,1.3946325681
2020-05-15 04:00:00,1.06,-1.078,1.5118478759,0.0,0.002,0.002,1.06,-1.08,1.513274595,1.35,0.352,1.3951358357,0.0,0.002,0.002,1.35,0.35000000000000003,1.3946325681
2020-05-15 04:30:00,1.1400000000000001,-1.028,1.5350517906999999,0.0,0.002,0.002,1.1400000000000001,-1.03,1.5363918771,1.44,0.392,1.4924020906,0.0,0.002,0.002,1.44,0.39,1.4918780111
2020-05-15 05:00:00,1.18,-1.028,1.5649869009000001,0.0,0.002,0.002,1.18,-1.03,1.5663013759000002,1.49,0.41200000000000003,1.5459120285,0.0,0.002,0.002,1.49,0.41000000000000003,1.5453802121
2020-05-15 05:30:00,1.18,-0.9480000000000001,1.513639323,0.0,0.002,0.002,1.18,-0.9500000000000001,1.5148927355000001,1.49,0.482,1.5660217111999999,0.0,0.002,0.002,1.49,0.48,1.5654072952
2020-05-15 06:00:00,1.21,-0.9485,1.5374499179,0.0,0.0015,0.0015,1.21,-0.9500000000000001,1.5383757668,1.52,0.48150000000000004,1.5944410463,0.0,0.0015,0.0015,1.52,0.48,1.5939887075999999
2020-05-15 06:30:00,1.3005,-0.9490000000000001,1.6099382752,0.0005,0.001,0.0011180340000000002,1.3,-0.9500000000000001,1.6101242188,1.6205,0.481,1.6903790255,0.0005,0.001,0.0011180340000000002,1.62,0.48,1.6896153408
2020-05-15 07:00:00,1.4935,-0.8805000000000001,1.7337308037999999,0.0035,-0.0005,0.0035355339000000003,1.49,-0.88,1.730462366,1.8335,0.5695,1.9199095031,0.0035,-0.0005,0.0035355339000000003,1.83,0.5700000000000001,1.9167159414000001
2020-05-15 07:30:00,1.7785000000000002,-0.12150000000000001,1.7826453657,0.0085,-0.0015,0.008631338300000001,1.77,-0.12,1.774063133,1.9785,0.14850000000000002,1.9840651451,0.0085,-0.0015,0.008631338300000001,1.97,0.15,1.9757024067
2020-05-15 08:00:00,1.8559999999999999,-0.061500000000000006,1.8570186456000002,0.016,-0.0015,0.0160701587,1.8399999999999999,-0.06,1.840978001,1.986,0.0785,1.987550817,0.016,-0.0015,0.0160701587,1.97,0.08,1.9716236963
2020-05-15 08:30:00,2.0205,0.0695,2.0216949572,0.0205,-0.0105,0.023032585600000002,2.0,0.08,2.0015993605,2.1405,0.0395,2.1408644282,0.0205,-0.0105,0.023032585600000002,2.12,0.05,2.1205895407
2020-05-15 09:00:00,2.1285,0.073,2.1297514526,0.018500000000000003,-0.007,0.0197800404,2.11,0.08,2.111516043,2.2485,0.043000000000000003,2.2489111254,0.018500000000000003,-0.007,0.0197800404,2.23,0.05,2.2305604677
2020-05-15 09:30:00,2.1425,0.059500000000000004,2.1433260368,0.0325,-0.0205,0.0384252521,2.11,0.08,2.111516043,2.1725,0.029500000000000002,2.1727002785,0.0325,-0.0205,0.0384252521,2.14,0.05,2.1405840325
2020-05-15 10:00:00,2.173,0.065,2.1739719409,0.033,-0.015,0.0362491379,2.14,0.08,2.141494805,2.253,0.035,2.2532718433,0.033,-0.015,0.0362491379,2.22,0.05,2.2205629917
2020-05-15 10:30:00,2.148,0.0655,2.1489984295,0.038,-0.0145,0.0406724723,2.11,0.08,2.111516043,2.218,0.0155,2.2180541585,0.038,-0.0145,0.0406724723,2.18,0.03,2.1802064122
2020-05-15 11:00:00,2.2595,0.113,2.2623238605,0.0195,-0.007,0.020718349400000002,2.24,0.12,2.2432119828,2.3195,0.073,2.3206484546,0.0195,-0.007,0.020718349400000002,2.3,0.08,2.3013908838
2020-05-15 11:30:00,2.2405,0.0845,2.2420928839,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.21,0.09,2.21183182,2.2505,0.0545,2.2511598122,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.22,0.06,2.2208106628
2020-05-15 12:00:00,2.2065,-0.08950000000000001,2.2083144024,0.0665,-0.029500000000000002,0.0727495704,2.14,-0.06,2.1408409563,2.2265,0.1105,2.2292403415,0.0665,-0.029500000000000002,0.0727495704,2.16,0.14,2.164532282
2020-05-15 12:30:00,2.2015000000000002,-0.3995,2.2374544688,0.0415,-0.0095,0.0425734659,2.16,-0.39,2.1949259669,2.2515,0.47050000000000003,2.3001353221,0.0415,-0.0095,0.0425734659,2.21,0.48,2.2615260335
2020-05-15 13:00:00,2.058,-0.401,2.0967033648,0.048,-0.011,0.049244289000000004,2.01,-0.39,2.0474862637,2.038,0.229,2.0508254436,0.048,-0.011,0.049244289000000004,1.99,0.24,2.0044201156
2020-05-15 13:30:00,1.9125,-0.23650000000000002,1.9270673315,0.07250000000000001,-0.026500000000000003,0.0771913208,1.8399999999999999,-0.21,1.8519449236,1.8325,-0.0665,1.8337062197,0.07250000000000001,-0.026500000000000003,0.0771913208,1.76,-0.04,1.7604544868
2020-05-15 14:00:00,1.8655,-0.35250000000000004,1.8985116539,0.0455,-0.0125,0.047185802900000004,1.82,-0.34,1.8514858898000002,1.8655,0.0675,1.8667207879,0.0455,-0.0125,0.047185802900000004,1.82,0.08,1.8217573933
2020-05-15 14:30:00,1.7770000000000001,-0.255,1.7952030526,0.037,-0.005,0.0373363094,1.74,-0.25,1.7578680269,1.737,-0.125,1.7414918892,0.037,-0.005,0.0373363094,1.7000000000000002,-0.12,1.7042300314
2020-05-15 15:00:00,1.7149999999999999,-0.197,1.726277498,0.045,-0.007,0.045541190100000004,1.67,-0.19,1.6807736314000001,1.625,-0.267,1.6467889968,0.045,-0.007,0.045541190100000004,1.58,-0.26,1.6012495120999999
2020-05-15 15:30:00,1.6575000000000002,-0.2565,1.6772294119,0.0575,-0.0165,0.059820565000000006,1.6,-0.24,1.6178998733,1.5575,-0.3065,1.5873715696000001,0.0575,-0.0165,0.059820565000000006,1.5,-0.29,1.5277761616
2020-05-15 16:00:00,1.5865,-0.28,1.6110190098000001,0.0565,-0.01,0.0573781317,1.53,-0.27,1.5536408851,1.4465,-0.34,1.4859213472000001,0.0565,-0.01,0.0573781317,1.3900000000000001,-0.33,1.4286357128
2020-05-15 16:30:00,1.6365,-0.2975,1.6633215263,0.0665,-0.0275,0.0719617954,1.57,-0.27,1.5930473941,1.5165000000000002,-0.3275,1.5514601187000001,0.0665,-0.0275,0.0719617954,1.45,-0.30000000000000004,1.4807092895
2020-05-15 17:00:00,1.701,-0.258,1.7204548817,0.091,-0.018000000000000002,0.0927631392,1.6099999999999999,-0.24,1.6277899127,1.601,-0.318,1.6322760183,0.091,-0.018000000000000002,0.0927631392,1.51,-0.30000000000000004,1.53951291
2020-05-15 17:30:00,2.079,-0.3225,2.1038648364,4.699,-0.5225000000000001,4.7279601574,-2.62,0.2,2.6276224995,1.869,-0.2625,1.8873439671,4.699,-0.5225000000000001,4.7279601574,-2.83,0.26,2.8419183662
2020-05-15 18:00:00,2.1565,-0.3035,2.1777521668,4.8265,-0.4635,4.8487044146,-2.67,0.16,2.6747897114,1.9365,-0.2535,1.9530218893,4.8265,-0.4635,4.8487044146,-2.89,0.21,2.8976197128
2020-05-15 18:30:00,2.1805,-0.29050000000000004,2.1997660103,4.8205,-0.4505,4.841504983,-2.64,0.16,2.6448440408,2.0305,-0.2205,2.0424373919,4.8205,-0.4505,4.841504983,-2.79,0.23,2.7994642345000003
2020-05-15 19:00:00,2.143,-0.31,2.1653057521,4.813,-0.37,4.8272009488,-2.67,0.06,2.6706740721999997,2.073,-0.25,2.0880203543,4.813,-0.37,4.8272009488,-2.74,0.12,2.7426264784
2020-05-15 19:30:00,2.0975,-0.325,2.1225294462,4.8075,-0.41500000000000004,4.8253788711,-2.71,0.09,2.7114940531,2.0675,-0.295,2.0884399082,4.8075,-0.41500000000000004,4.8253788711,-2.74,0.12,2.7426264784
2020-05-15 20:00:00,2.0315,-0.34,2.059755386,4.8115,-0.41000000000000003,4.8289369689,-2.7800000000000002,0.07,2.7808811553,2.0515,-0.29,2.0718958106,4.8115,-0.41000000000000003,4.8289369689,-2.76,0.12,2.7626074640000002
2020-05-15 20:30:00,1.7525,-0.29150000000000004,1.7765777495,0.49250000000000005,0.018500000000000003,0.49284733940000003,1.26,-0.31,1.2975746607,1.9825,-0.3215,2.0083994872,0.49250000000000005,0.018500000000000003,0.49284733940000003,1.49,-0.34,1.5282997088
2020-05-15 21:00:00,1.65,-0.308,1.6785005213000002,0.0,0.002,0.002,1.65,-0.31,1.6788686667000001,1.9100000000000001,-0.338,1.9396762616,0.0,0.002,0.002,1.9100000000000001,-0.34,1.940025773
2020-05-15 21:30:00,1.62,-0.3075,1.6489257867,0.0,0.0025,0.0025,1.62,-0.31,1.649393828,1.9100000000000001,-0.2775,1.9300534319,0.0,0.0025,0.0025,1.9100000000000001,-0.28,1.9304144633
2020-05-15 22:00:00,1.5899999999999999,-0.6075,1.7021034781000002,0.0,0.0025,0.0025,1.5899999999999999,-0.61,1.7029973576000002,1.9100000000000001,-0.1075,1.9130228044000002,0.0,0.0025,0.0025,1.9100000000000001,-0.11,1.9131649171
2020-05-15 22:30:00,1.55,-0.5275000000000001,1.6373015147,0.0,0.0025,0.0025,1.55,-0.53,1.6381086655,1.83,-0.1975,1.8406265917,0.0,0.0025,0.0025,1.83,-0.2,1.8408965206999999
2020-05-15 23:00:00,1.48,-0.34800000000000003,1.5203631145,0.0,0.002,0.002,1.48,-0.35000000000000003,1.5208221461,1.7000000000000002,-0.40800000000000003,1.7482745780000002,0.0,0.002,0.002,1.7000000000000002,-0.41000000000000003,1.7487424053
2020-05-15 23:30:00,1.4100000000000001,-0.3875,1.4622777609,0.0,0.0025,0.0025,1.4100000000000001,-0.39,1.4629422408,1.62,-0.3275,1.6527722921999999,0.0,0.0025,0.0025,1.62,-0.33,1.653269488
2020-05-16 00:00:00,1.31,-0.42750000000000005,1.3779899310000001,0.0,0.0025,0.0025,1.31,-0.43,1.3787675656,1.5,-0.3275,1.5353358753,0.0,0.0025,0.0025,1.5,-0.33,1.5358710883
2020-05-16 00:30:00,1.26,-0.35750000000000004,1.3097351832,0.0,0.0025,0.0025,1.26,-0.36,1.3104197801,1.42,-0.41750000000000004,1.4801034592,0.0,0.0025,0.0025,1.42,-0.42,1.4808105888
2020-05-16 01:00:00,1.19,-0.35750000000000004,1.2425402408,0.0,0.0025,0.0025,1.19,-0.36,1.2432618389,1.35,-0.41750000000000004,1.4130839501,0.0,0.0025,0.0025,1.35,-0.42,1.4138246002
2020-05-16 01:30:00,1.19,-0.3175,1.2316274802,0.0,0.0025,0.0025,1.19,-0.32,1.2322743201,1.35,-0.3675,1.3991269599,0.0,0.0025,0.0025,1.35,-0.37,1.3997856979
2020-05-16 02:00:00,1.16,-0.42750000000000005,1.2362670626,0.0,0.0025,0.0025,1.16,-0.43,1.2371337842,1.35,-0.2575,1.3743384772,0.0,0.0025,0.0025,1.35,-0.26,1.3748090777
2020-05-16 02:30:00,1.16,-0.3375,1.2081002649,0.0,0.0025,0.0025,1.16,-0.34,1.2088010589,1.3,-0.3975,1.3594139362,0.0,0.0025,0.0025,1.3,-0.4,1.3601470509
2020-05-16 03:00:00,1.13,-0.3375,1.1793244888,0.0,0.0025,0.0025,1.13,-0.34,1.1800423721,1.27,-0.3975,1.3307540156,0.0,0.0025,0.0025,1.27,-0.4,1.3315029102
2020-05-16 03:30:00,1.13,-0.3375,1.1793244888,0.0,0.0025,0.0025,1.13,-0.34,1.1800423721,1.27,-0.3975,1.3307540156,0.0,0.0025,0.0025,1.27,-0.4,1.3315029102
2020-05-16 04:00:00,1.03,-0.9175000000000001,1.379386186,0.0,0.0025,0.0025,1.03,-0.92,1.3810503249,1.3,0.1825,1.3127475956999999,0.0,0.0025,0.0025,1.3,0.18,1.3124023773
2020-05-16 04:30:00,1.0,-1.0575,1.4554402255,0.0,0.0025,0.0025,1.0,-1.06,1.4572576986,1.3,0.3825,1.3551037783,0.0,0.0025,0.0025,1.3,0.38,1.3544002363
2020-05-16 05:00:00,1.0,-1.058,1.4558035582,0.0,0.002,0.002,1.0,-1.06,1.4572576986,1.3,0.342,1.3442336106,0.0,0.002,0.002,1.3,0.34,1.3437261625999999
2020-05-16 05:30:00,1.13,-0.41750000000000004,1.2046602218,0.0,0.0025,0.0025,1.13,-0.42,1.2055289296,1.3,-0.2175,1.318069137,0.0,0.0025,0.0025,1.3,-0.22,1.3184839779
2020-05-16 06:00:00,1.18,-0.278,1.2123052421,0.0,0.002,0.002,1.18,-0.28,1.2127654349,1.32,-0.338,1.3625872449,0.0,0.002,0.002,1.32,-0.34,1.3630847369
2020-05-16 06:30:00,1.301,-0.199,1.3161314524,0.001,0.001,0.0014142136,1.3,-0.2,1.3152946438,1.451,-0.23900000000000002,1.4705515972,0.001,0.001,0.0014142136,1.45,-0.24,1.469727866
2020-05-16 07:00:00,1.3925,-0.1295,1.39850867,0.0025,0.0005,0.0025495098,1.3900000000000001,-0.13,1.396065901,1.5425,-0.1695,1.5517849400000001,0.0025,0.0005,0.0025495098,1.54,-0.17,1.5493547044
2020-05-16 07:30:00,1.4455,-0.131,1.4514238699,0.0055000000000000005,-0.001,0.005590169900000001,1.44,-0.13,1.4458561478,1.5655000000000001,-0.171,1.5748114967,0.0055000000000000005,-0.001,0.005590169900000001,1.56,-0.17,1.5692354826
2020-05-16 08:00:00,1.509,-0.1325,1.5148060107,0.009000000000000001,-0.0025,0.0093407708,1.5,-0.13,1.5056227947,1.599,-0.17250000000000001,1.6082777279,0.009000000000000001,-0.0025,0.0093407708,1.5899999999999999,-0.17,1.5990622252
2020-05-16 08:30:00,1.576,-0.1155,1.5802266451,0.026000000000000002,-0.0155,0.030269621700000002,1.55,-0.1,1.5532224567,1.646,-0.1555,1.653328839,0.026000000000000002,-0.0155,0.030269621700000002,1.62,-0.14,1.6260381299
2020-05-16 09:00:00,1.6325,-0.4055,1.6821077552,0.052500000000000005,-0.0155,0.0547402959,1.58,-0.39,1.6274212731,1.7125,0.14450000000000002,1.7185856103,0.052500000000000005,-0.0155,0.0547402959,1.6600000000000001,0.16,1.6676930173
2020-05-16 09:30:00,1.6520000000000001,-0.8485,1.8571634958,0.092,-0.018500000000000003,0.0938416219,1.56,-0.8300000000000001,1.7670597047,1.752,0.5815,1.8459811077000001,0.092,-0.018500000000000003,0.0938416219,1.6600000000000001,0.6000000000000001,1.7651062291000001
2020-05-16 10:00:00,1.6724999999999999,-0.628,1.7865162328,0.07250000000000001,-0.018000000000000002,0.0747010709,1.6,-0.61,1.7123375835,1.7325,0.262,1.7521986902000002,0.07250000000000001,-0.018000000000000002,0.0747010709,1.6600000000000001,0.28,1.6834488409000001
2020-05-16 10:30:00,1.733,-0.151,1.7395660378,0.043000000000000003,-0.021,0.0478539445,1.69,-0.13,1.6949926254,1.703,-0.181,1.7125916034,0.043000000000000003,-0.021,0.0478539445,1.6600000000000001,-0.16,1.6676930173
2020-05-16 11:00:00,1.7934999999999999,-0.133,1.7984246579,0.07350000000000001,-0.023,0.07701460900000001,1.72,-0.11,1.7235138526,1.7335,-0.183,1.7431325968,0.07350000000000001,-0.023,0.07701460900000001,1.6600000000000001,-0.16,1.6676930173
2020-05-16 11:30:00,1.8175,-0.1245,1.8217591773000001,0.0475,-0.0145,0.0496638702,1.77,-0.11,1.7734147851,1.7375,-0.17450000000000002,1.7462406764,0.0475,-0.0145,0.0496638702,1.69,-0.16,1.6975570683
2020-05-16 12:00:00,1.8135,-0.155,1.8201118784,0.043500000000000004,-0.015,0.046013585,1.77,-0.14,1.7755280905,1.7335,-0.17500000000000002,1.7423108936,0.043500000000000004,-0.015,0.046013585,1.69,-0.16,1.6975570683
2020-05-16 12:30:00,1.7970000000000002,-0.211,1.8093451854,0.067,-0.021,0.07021395870000001,1.73,-0.19,1.7404022524,1.7570000000000001,-0.241,1.7734514371999999,0.067,-0.021,0.07021395870000001,1.69,-0.22,1.7042593699
2020-05-16 13:00:00,1.712,-0.24150000000000002,1.7289494643,0.132,-0.021500000000000002,0.1337394856,1.58,-0.22,1.5952429282,1.6520000000000001,-0.3015,1.6792874233,0.132,-0.021500000000000002,0.1337394856,1.52,-0.28,1.5455743269000002
2020-05-16 13:30:00,1.7045,-0.23900000000000002,1.7211743811,0.10450000000000001,-0.019,0.1062132289,1.6,-0.22,1.6150541787,1.5145,-0.279,1.539984172,0.10450000000000001,-0.019,0.1062132289,1.4100000000000001,-0.26,1.4337712509
2020-05-16 14:00:00,1.645,-0.23450000000000001,1.6616302988,0.125,-0.0145,0.1258381898,1.52,-0.22,1.5358385332,1.465,-0.2745,1.4904949681000002,0.125,-0.0145,0.1258381898,1.34,-0.26,1.3649908425000001
2020-05-16 14:30:00,1.5615,-0.2745,1.5854439441000001,0.14150000000000001,-0.0145,0.1422409927,1.42,-0.26,1.4436065946,1.3115,-0.3345,1.3534853158,0.14150000000000001,-0.0145,0.1422409927,1.17,-0.32,1.2129715578
2020-05-16 15:00:00,1.51,-0.275,1.5348371249000001,0.16,-0.015,0.16070158680000002,1.35,-0.26,1.3748090777,1.2,-0.335,1.2458832209,0.16,-0.015,0.16070158680000002,1.04,-0.32,1.0881176407
2020-05-16 15:30:00,1.5125000000000002,-0.304,1.5427482782,0.14250000000000002,-0.014,0.1431860678,1.37,-0.29,1.4003570973000001,1.2425,-0.334,1.2866088178,0.14250000000000002,-0.014,0.1431860678,1.1,-0.32,1.1456002793
2020-05-16 16:00:00,1.5165000000000002,-0.261,1.5387960391000002,0.0965,-0.011,0.0971249196,1.42,-0.25,1.4418391034,1.3665,-0.291,1.3971410988000001,0.0965,-0.011,0.0971249196,1.27,-0.28,1.3004999039
2020-05-16 16:30:00,1.541,-0.28850000000000003,1.5677733414000001,0.07100000000000001,-0.0085,0.07150699270000001,1.47,-0.28,1.4964290829,1.501,-0.34850000000000003,1.5409261014,0.07100000000000001,-0.0085,0.07150699270000001,1.43,-0.34,1.4698639393000001
2020-05-16 17:00:00,1.588,-0.3185,1.6196253425,0.048,-0.0085,0.0487467948,1.54,-0.31,1.5708914667,1.658,-0.34850000000000003,1.6942302825,0.048,-0.0085,0.0487467948,1.6099999999999999,-0.34,1.6455090398
2020-05-16 17:30:00,1.7000000000000002,-0.3185,1.7295786337,0.02,-0.0085,0.021731313800000002,1.6800000000000002,-0.31,1.7083617884,1.85,-0.34850000000000003,1.8825387778,0.02,-0.0085,0.021731313800000002,1.83,-0.34,1.8613167382
2020-05-16 18:00:00,1.7985,-0.29250000000000004,1.8221302094,0.11850000000000001,-0.0025,0.1185263684,1.6800000000000002,-0.29,1.7048460341,2.0085,-0.3225,2.0342267573,0.11850000000000001,-0.0025,0.1185263684,1.8900000000000001,-0.32,1.9168985367
2020-05-16 18:30:00,2.0865,-1.023,2.3237924283,4.7665,-0.553,4.7984717619,-2.68,-0.47000000000000003,2.7209005862,2.1865,0.417,2.2259090839,4.7665,-0.553,4.7984717619,-2.58,0.97,2.7563200104
2020-05-16 19:00:00,2.122,-0.585,2.2011608301,4.822,-0.555,4.8538344636,-2.7,-0.03,2.7001666615,2.172,-0.005,2.1720057551,4.822,-0.555,4.8538344636,-2.65,0.55,2.7064737205
2020-05-16 19:30:00,1.803,-0.28300000000000003,1.8250747930000002,0.493,0.007,0.4930496932,1.31,-0.29,1.34171532,2.043,-0.293,2.063903583,0.493,0.007,0.4930496932,1.55,-0.30000000000000004,1.5787653404
2020-05-16 20:00:00,1.6920000000000002,-0.289,1.7165037139,0.002,0.001,0.0022360680000000003,1.69,-0.29,1.7147011401,1.962,-0.329,1.9893931235000002,0.002,0.001,0.0022360680000000003,1.96,-0.33,1.9875864761000002
2020-05-16 20:30:00,1.6525,-0.296,1.6788008369,0.0925,-0.006,0.0926943903,1.56,-0.29,1.5867261894,1.9325,-0.336,1.9614923528000001,0.0925,-0.006,0.0926943903,1.8399999999999999,-0.33,1.8693581786000002
2020-05-16 21:00:00,1.9065,-0.3765,1.9433204831,4.7565,-0.5265000000000001,4.7855505953,-2.85,0.15,2.8539446386,1.9665,-0.3065,1.9902423219,4.7565,-0.5265000000000001,4.7855505953,-2.79,0.22,2.7986603938
2020-05-16 21:30:00,1.8865,-0.3955,1.9275119974,4.8165,-0.4955,4.8419203319,-2.93,0.1,2.931705988,1.9365,-0.3355,1.9653479336,4.8165,-0.4955,4.8419203319,-2.88,0.16,2.8844410204
2020-05-16 22:00:00,1.8875000000000002,-0.3885,1.9270673315,4.8175,-0.5185000000000001,4.8453223319,-2.93,0.13,2.9328825411,1.9375,-0.3185,1.963504138,4.8175,-0.5185000000000001,4.8453223319,-2.88,0.2,2.8869360921
2020-05-16 22:30:00,1.5525,-0.3395,1.589187371,0.47250000000000003,0.0105,0.4726166523,1.08,-0.35000000000000003,1.1352973179,1.7625000000000002,-0.3695,1.8008155097,0.47250000000000003,0.0105,0.4726166523,1.29,-0.38,1.3448048186000001
2020-05-16 23:00:00,1.4,-0.34750000000000003,1.4424826689,0.0,0.0025,0.0025,1.4,-0.35000000000000003,1.443086969,1.63,-0.3775,1.6731426269,0.0,0.0025,0.0025,1.63,-0.38,1.6737084573
2020-05-16 23:30:00,1.33,-0.3275,1.3697285315,0.0,0.0025,0.0025,1.33,-0.33,1.3703284278,1.53,-0.3775,1.5758826892000002,0.0,0.0025,0.0025,1.53,-0.38,1.5764834284
2020-05-17 00:00:00,1.25,-0.34750000000000003,1.2974036573,0.0,0.0025,0.0025,1.25,-0.35000000000000003,1.2980754986,1.43,-0.3775,1.4789882522,0.0,0.0025,0.0025,1.43,-0.38,1.4796283317
2020-05-17 00:30:00,1.18,-0.6275000000000001,1.3364715672,0.0,0.0025,0.0025,1.18,-0.63,1.3376471882,1.4,-0.08750000000000001,1.4027317099,0.0,0.0025,0.0025,1.4,-0.09,1.4028898745
2020-05-17 01:00:00,1.15,-0.34750000000000003,1.2013560047,0.0,0.0025,0.0025,1.15,-0.35000000000000003,1.202081528,1.32,-0.40750000000000003,1.3814688741,0.0,0.0025,0.0025,1.32,-0.41000000000000003,1.3822083779
2020-05-17 01:30:00,1.12,-0.34750000000000003,1.1726705633,0.0,0.0025,0.0025,1.12,-0.35000000000000003,1.173413823,1.27,-0.35750000000000004,1.319358272,0.0,0.0025,0.0025,1.27,-0.36,1.3200378782
2020-05-17 02:00:00,1.09,-0.34750000000000003,1.1440525556,0.0,0.0025,0.0025,1.09,-0.35000000000000003,1.1448143954,1.25,-0.41750000000000004,1.3178794520000001,0.0,0.0025,0.0025,1.25,-0.42,1.3186735760000001
2020-05-17 02:30:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.22,-0.41750000000000004,1.2894596737000001,0.0,0.0025,0.0025,1.22,-0.42,1.2902712893000001
2020-05-17 03:00:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.19,-0.41750000000000004,1.2611130996,0.0,0.0025,0.0025,1.19,-0.42,1.2619429464
2020-05-17 03:30:00,1.01,-0.6975,1.2274388987,0.0,0.0025,0.0025,1.01,-0.7000000000000001,1.2288612615,1.24,-0.007500000000000001,1.2400226812,0.0,0.0025,0.0025,1.24,-0.01,1.2400403219
2020-05-17 04:00:00,0.9500000000000001,-1.0875,1.4440070118000001,0.0,0.0025,0.0025,0.9500000000000001,-1.09,1.4458907289,1.24,0.3825,1.2976541334,0.0,0.0025,0.0025,1.24,0.38,1.2969194269
2020-05-17 04:30:00,0.9500000000000001,-1.0875,1.4440070118000001,0.0,0.0025,0.0025,0.9500000000000001,-1.09,1.4458907289,1.24,0.3825,1.2976541334,0.0,0.0025,0.0025,1.24,0.38,1.2969194269
2020-05-17 05:00:00,0.9500000000000001,-0.9675,1.3559337189,0.0,0.0025,0.0025,0.9500000000000001,-0.97,1.3577186748,1.24,0.2325,1.2616085961999999,0.0,0.0025,0.0025,1.24,0.23,1.2611502686
2020-05-17 05:30:00,1.0,-0.3375,1.0554175714,0.0,0.0025,0.0025,1.0,-0.34,1.0562196741,1.1400000000000001,-0.3975,1.2073136502,0.0,0.0025,0.0025,1.1400000000000001,-0.4,1.2081390648
2020-05-17 06:00:00,1.0,-0.3075,1.0462104234,0.0,0.0025,0.0025,1.0,-0.31,1.0469479452,1.1400000000000001,-0.35750000000000004,1.1947410807,0.0,0.0025,0.0025,1.1400000000000001,-0.36,1.1954915307
2020-05-17 06:30:00,1.0705,-0.3085,1.1140657521,0.0005,0.0015,0.0015811388,1.07,-0.31,1.1140017953,1.2005,-0.35850000000000004,1.2528856691999999,0.0005,0.0015,0.0015811388,1.2,-0.36,1.2528367811
2020-05-17 07:00:00,1.0745,-0.35050000000000003,1.1302214385,0.0045000000000000005,-0.0005,0.0045276926,1.07,-0.35000000000000003,1.1257886125,1.2045,-0.3305,1.2490198157,0.0045000000000000005,-0.0005,0.0045276926,1.2,-0.33,1.2445481108
2020-05-17 07:30:00,1.1275,-0.311,1.1696055959,0.007500000000000001,-0.001,0.007566373,1.12,-0.31,1.1621101497,1.2375,-0.35100000000000003,1.2863153773,0.007500000000000001,-0.001,0.007566373,1.23,-0.35000000000000003,1.2788275881
2020-05-17 08:00:00,1.2065000000000001,-0.311,1.2459387023,0.006500000000000001,-0.001,0.0065764732,1.2,-0.31,1.2393950137,1.3265,-0.35100000000000003,1.3721527794,0.006500000000000001,-0.001,0.0065764732,1.32,-0.35000000000000003,1.3656134153
2020-05-17 08:30:00,1.307,-0.501,1.3997321172000001,0.007,-0.001,0.007071067800000001,1.3,-0.5,1.3928388277,1.467,-0.091,1.4698197168,0.007,-0.001,0.007071067800000001,1.46,-0.09,1.4627713423
2020-05-17 09:00:00,1.4095,-0.2715,1.4354102201,0.0095,-0.0015,0.009617692,1.4,-0.27,1.4257980222,1.5195,-0.3115,1.5511004158000001,0.0095,-0.0015,0.009617692,1.51,-0.31,1.541492783
2020-05-17 09:30:00,1.5195,-0.28650000000000003,1.5462737468,0.029500000000000002,-0.0165,0.0338008876,1.49,-0.27,1.5142654985,1.5695000000000001,-0.3265,1.6031009014,0.029500000000000002,-0.0165,0.0338008876,1.54,-0.31,1.5708914667
2020-05-17 10:00:00,1.5675,-0.5720000000000001,1.668604282,0.0375,-0.022,0.043477005400000004,1.53,-0.55,1.6258536219000002,1.6975,0.058,1.6984905799,0.0375,-0.022,0.043477005400000004,1.6600000000000001,0.08,1.6619265928
2020-05-17 10:30:00,1.6475,-0.2505,1.6664352673,0.0575,-0.0205,0.0610450653,1.5899999999999999,-0.23,1.6065490967,1.6675,-0.3005,1.6943602037,0.0575,-0.0205,0.0610450653,1.6099999999999999,-0.28,1.6341664542
2020-05-17 11:00:00,1.73,-0.24550000000000002,1.7473323239,0.07,-0.0155,0.0716955368,1.6600000000000001,-0.23,1.6758579892,1.72,-0.29550000000000004,1.7451992007000001,0.07,-0.0155,0.0716955368,1.65,-0.28,1.6735889579
2020-05-17 11:30:00,1.7375,-0.248,1.7551097544,0.11750000000000001,-0.018000000000000002,0.1188707281,1.62,-0.23,1.6362457028000001,1.6775,-0.298,1.7037635546,0.11750000000000001,-0.018000000000000002,0.1188707281,1.56,-0.28,1.5849290205000002
2020-05-17 12:00:00,1.7595,-0.38,1.8000667349000001,0.1395,-0.02,0.1409263992,1.62,-0.36,1.6595180023,1.6995,-0.18,1.7090056319,0.1395,-0.02,0.1409263992,1.56,-0.16,1.5681836627
2020-05-17 12:30:00,1.8035,-0.5015000000000001,1.8719280168,0.1535,-0.021500000000000002,0.1549983871,1.65,-0.48,1.718400419,1.7135,-0.051500000000000004,1.7142737529,0.1535,-0.021500000000000002,0.1549983871,1.56,-0.03,1.5602884349
2020-05-17 13:00:00,1.8305,-0.18150000000000002,1.8394761483000002,0.1405,-0.021500000000000002,0.1421354987,1.69,-0.16,1.6975570683,1.7005,-0.24150000000000002,1.7175629537,0.1405,-0.021500000000000002,0.1421354987,1.56,-0.22,1.5754364475
2020-05-17 13:30:00,1.7825000000000002,-0.249,1.7998075592,0.1325,-0.019,0.1338553324,1.65,-0.23,1.6659531805999999,1.6925,-0.23900000000000002,1.7092914468,0.1325,-0.019,0.1338553324,1.56,-0.22,1.5754364475
2020-05-17 14:00:00,1.722,-0.2655,1.7423473391000002,0.10200000000000001,-0.0155,0.1031709746,1.62,-0.25,1.6391766226,1.642,-0.3055,1.6701779097,0.10200000000000001,-0.0155,0.1031709746,1.54,-0.29,1.5670673247
2020-05-17 14:30:00,1.641,-0.303,1.6687390449000001,0.111,-0.013000000000000001,0.1117586686,1.53,-0.29,1.5572411501999999,1.561,-0.353,1.600415571,0.111,-0.013000000000000001,0.1117586686,1.45,-0.34,1.4893287078
2020-05-17 15:00:00,1.6425,-0.3035,1.6703049123,0.1125,-0.0135,0.1133071048,1.53,-0.29,1.5572411501999999,1.4925000000000002,-0.35350000000000004,1.5337921958,0.1125,-0.0135,0.1133071048,1.38,-0.34,1.4212670404
2020-05-17 15:30:00,1.643,-0.3035,1.6707965914,0.113,-0.0135,0.11380355880000001,1.53,-0.29,1.5572411501999999,1.533,-0.35350000000000004,1.5732295605000002,0.113,-0.0135,0.11380355880000001,1.42,-0.34,1.4601369799000001
2020-05-17 16:00:00,1.6115,-0.304,1.6399232451999999,0.0815,-0.014,0.082693712,1.53,-0.29,1.5572411501999999,1.5715,-0.354,1.6108780991,0.0815,-0.014,0.082693712,1.49,-0.34,1.5282997088
2020-05-17 16:30:00,1.666,-0.3035,1.6934191004999999,0.096,-0.0135,0.0969445718,1.57,-0.29,1.5965587994,1.5859999999999999,-0.3235,1.61865631,0.096,-0.0135,0.0969445718,1.49,-0.31,1.5219066988
2020-05-17 17:00:00,1.6945000000000001,-0.306,1.7219077355999999,0.0545,-0.016,0.056800088000000006,1.6400000000000001,-0.29,1.665442884,1.7345000000000002,-0.326,1.7648700377000002,0.0545,-0.016,0.056800088000000006,1.6800000000000002,-0.31,1.7083617884
2020-05-17 17:30:00,1.7825000000000002,-0.28250000000000003,1.8047472122000001,0.0325,-0.0125,0.0348209707,1.75,-0.27,1.7707060739,1.8625,-0.3225,1.8902149349,0.0325,-0.0125,0.0348209707,1.83,-0.31,1.8560711193000001
2020-05-17 18:00:00,1.8155000000000001,-0.276,1.8363595099999999,0.1355,-0.006,0.1356327763,1.6800000000000002,-0.27,1.7015581095,1.9355,-0.296,1.9580031282,0.1355,-0.006,0.1356327763,1.8,-0.29,1.8232114524
2020-05-17 18:30:00,2.036,-0.3105,2.0595403006,3.826,-0.1505,3.828958899,-1.79,-0.16,1.7971366114,2.036,-0.2805,2.0552314347,3.826,-0.1505,3.828958899,-1.79,-0.13,1.794714462
2020-05-17 19:00:00,2.0675,-0.306,2.0900220693,3.8575,-0.096,3.8586943712,-1.79,-0.21,1.8022763384,2.0975,-0.256,2.1130646583,3.8575,-0.096,3.8586943712,-1.76,-0.16,1.7672577627
2020-05-17 19:30:00,1.7755,-0.402,1.8204406747,0.41550000000000004,0.048,0.418263374,1.3599999999999999,-0.45,1.4325152704000002,2.0055,-0.202,2.0156473526,0.41550000000000004,0.048,0.418263374,1.5899999999999999,-0.25,1.6095340941
2020-05-17 20:00:00,1.6015000000000001,-1.029,1.9035869431,0.0015,0.001,0.0018027756000000002,1.6,-1.03,1.9028662591,2.0415,0.441,2.0885888178,0.0015,0.001,0.0018027756000000002,2.04,0.44,2.0869115937
2020-05-17 20:30:00,1.5805,-1.0685,1.9077925726,0.0005,0.0015,0.0015811388,1.58,-1.07,1.908219065,2.0005,0.3915,2.0384485522,0.0005,0.0015,0.0015811388,2.0,0.39,2.0376702383
