Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-17 21:00:00,1.53,-1.0675,1.8655980944000001,0.0,0.0025,0.0025,1.53,-1.07,1.8670297266,1.9500000000000002,0.36250000000000004,1.9834077367,0.0,0.0025,0.0025,1.9500000000000002,0.36,1.9829523444000001
2020-05-17 21:30:00,1.51,-1.0675,1.8492312592,0.0,0.0025,0.0025,1.51,-1.07,1.8506755523,1.92,0.36250000000000004,1.9539207378999999,0.0,0.0025,0.0025,1.92,0.36,1.9534584715
2020-05-17 22:00:00,1.48,-1.0675,1.8248167716,0.0,0.0025,0.0025,1.48,-1.07,1.8262803727999999,1.9,0.36250000000000004,1.9342715037,0.0,0.0025,0.0025,1.9,0.36,1.9338045403000002
2020-05-17 22:30:00,1.4,-1.068,1.7608588813,0.0,0.002,0.002,1.4,-1.07,1.7620726432,1.8,0.362,1.8360403046,0.0,0.002,0.002,1.8,0.36,1.8356470249
2020-05-17 23:00:00,1.3,-1.0875,1.6948912207,0.0,0.0025,0.0025,1.3,-1.09,1.6964963896,1.6600000000000001,0.3425,1.6949649701,0.0,0.0025,0.0025,1.6600000000000001,0.34,1.6944615664
2020-05-17 23:30:00,1.23,-1.0875,1.6418149255999999,0.0,0.0025,0.0025,1.23,-1.09,1.6434719347,1.57,0.3425,1.6069244693,0.0,0.0025,0.0025,1.57,0.34,1.6063934761
2020-05-18 00:00:00,1.1400000000000001,-1.0875,1.575517772,0.0,0.0025,0.0025,1.1400000000000001,-1.09,1.5772444325000001,1.46,0.3425,1.4996353723,0.0,0.0025,0.0025,1.46,0.34,1.4990663761
2020-05-18 00:30:00,1.1,-1.0875,1.5468213375,0.0,0.0025,0.0025,1.1,-1.09,1.5485799947,1.4,0.3725,1.4487084765,0.0,0.0025,0.0025,1.4,0.37,1.4480676780000001
2020-05-18 01:00:00,1.05,-1.0875,1.5116733278,0.0,0.0025,0.0025,1.05,-1.09,1.5134728276,1.37,0.3725,1.419738092,0.0,0.0025,0.0025,1.37,0.37,1.4190842117
2020-05-18 01:30:00,1.05,-1.0875,1.5116733278,0.0,0.0025,0.0025,1.05,-1.09,1.5134728276,1.33,0.3725,1.3811792968,0.0,0.0025,0.0025,1.33,0.37,1.3805071532
2020-05-18 02:00:00,1.05,-1.088,1.5120330684,0.0,0.002,0.002,1.05,-1.09,1.5134728276,1.33,0.372,1.3810445322,0.0,0.002,0.002,1.33,0.37,1.3805071532
2020-05-18 02:30:00,1.05,-0.8275,1.3368830353,0.0,0.0025,0.0025,1.05,-0.8300000000000001,1.3384319183,1.26,0.0825,1.2626980043,0.0,0.0025,0.0025,1.26,0.08,1.2625371282
2020-05-18 03:00:00,1.0,-0.9075000000000001,1.350391147,0.0,0.0025,0.0025,1.0,-0.91,1.3520724833,1.26,0.1925,1.2746200414,0.0,0.0025,0.0025,1.26,0.19,1.2742448744
2020-05-18 03:30:00,1.17,-0.258,1.1981085093,0.0,0.002,0.002,1.17,-0.26,1.1985407794,1.31,-0.308,1.3457206248,0.0,0.002,0.002,1.31,-0.31,1.34617978
2020-05-18 04:00:00,1.19,-0.17750000000000002,1.2031650967,0.0,0.0025,0.0025,1.19,-0.18,1.2035364556,1.34,-0.24750000000000003,1.3626651276000001,0.0,0.0025,0.0025,1.34,-0.25,1.3631214179
2020-05-18 04:30:00,1.19,-0.258,1.2176469111000001,0.0,0.002,0.002,1.19,-0.26,1.2180722474,1.34,-0.308,1.3749414533,0.0,0.002,0.002,1.34,-0.31,1.3753908535
2020-05-18 05:00:00,1.19,-0.2575,1.2175410671,0.0,0.0025,0.0025,1.19,-0.26,1.2180722474,1.34,-0.3075,1.3748295349,0.0,0.0025,0.0025,1.34,-0.31,1.3753908535
2020-05-18 05:30:00,1.25,-0.20750000000000002,1.2671054613,0.0,0.0025,0.0025,1.25,-0.21,1.2675172583,1.4,-0.24750000000000003,1.4217089189,0.0,0.0025,0.0025,1.4,-0.25,1.4221462652999999
2020-05-18 06:00:00,1.34,-0.20800000000000002,1.3560471968,0.0,0.002,0.002,1.34,-0.21,1.3563554107,1.49,-0.248,1.5104979311,0.0,0.002,0.002,1.49,-0.25,1.5108275878000001
2020-05-18 06:30:00,1.4705,-0.20850000000000002,1.4852078979,0.0005,0.0015,0.0015811388,1.47,-0.21,1.4849242405,1.6405,-0.11850000000000001,1.6447743006,0.0005,0.0015,0.0015811388,1.6400000000000001,-0.12,1.6443843833
2020-05-18 07:00:00,1.6815,-0.0785,1.6833313696,0.0015,0.0015,0.0021213203,1.6800000000000002,-0.08,1.6819036833,1.8715000000000002,-0.0585,1.8724140835,0.0015,0.0015,0.0021213203,1.87,-0.06,1.8709623192
2020-05-18 07:30:00,2.0115,0.261,2.0283622088,0.0015,0.001,0.0018027756000000002,2.01,0.26,2.0267461607,2.2215,0.231,2.2334778374,0.0015,0.001,0.0018027756000000002,2.22,0.23,2.2318826134
2020-05-18 08:00:00,2.104,-0.08950000000000001,2.1059027162,0.004,0.0005,0.0040311289,2.1,-0.09,2.1019276867,2.384,0.6205,2.463427744,0.004,0.0005,0.0040311289,2.38,0.62,2.4594308285
2020-05-18 08:30:00,2.158,-0.49150000000000005,2.21326371,0.008,-0.0015,0.0081394103,2.15,-0.49,2.2051303816,2.478,1.0085,2.675360957,0.008,-0.0015,0.0081394103,2.47,1.01,2.6685201892
2020-05-18 09:00:00,2.2465,-0.494,2.3001735261,0.0165,-0.004,0.0169779268,2.23,-0.49,2.2831995095,2.5265,1.006,2.7194187338,0.0165,-0.004,0.0169779268,2.51,1.01,2.7055868125
2020-05-18 09:30:00,2.341,-0.4535,2.3845215977,0.021,-0.0035,0.0212896689,2.32,-0.45,2.3632393023000002,2.6310000000000002,1.0065,2.8169492807000003,0.021,-0.0035,0.0212896689,2.61,1.01,2.7986067962
2020-05-18 10:00:00,2.535,0.234,2.5457770915999998,0.025,-0.006,0.0257099203,2.51,0.24,2.5214479967,2.725,0.5640000000000001,2.7827542112,0.025,-0.006,0.0257099203,2.7,0.5700000000000001,2.7595108262
2020-05-18 10:30:00,2.4505,-0.213,2.4597396712,0.0205,-0.003,0.020718349400000002,2.43,-0.21,2.4390571949,2.7205,0.847,2.849303292,0.0205,-0.003,0.020718349400000002,2.7,0.85,2.8306359709
2020-05-18 11:00:00,2.5395,0.3775,2.5674046234,0.0195,-0.0025,0.0196596033,2.52,0.38,2.5484897489,2.6995,0.3675,2.7244002092,0.0195,-0.0025,0.0196596033,2.68,0.37,2.7054204849
2020-05-18 11:30:00,2.576,0.3785,2.6036586278,0.016,-0.0015,0.0160701587,2.56,0.38,2.5880494586,2.696,0.3685,2.7210674835,0.016,-0.0015,0.0160701587,2.68,0.37,2.7054204849
2020-05-18 12:00:00,2.617,0.379,2.64430142,0.017,-0.001,0.0170293864,2.6,0.38,2.6276224995,2.757,0.369,2.7815840811,0.017,-0.001,0.0170293864,2.74,0.37,2.7648688938
2020-05-18 12:30:00,2.6985,0.379,2.724985,0.018500000000000003,-0.001,0.018527007300000002,2.68,0.38,2.7068062361000003,2.8185000000000002,0.339,2.8388137047,0.018500000000000003,-0.001,0.018527007300000002,2.8,0.34,2.8205673188000002
2020-05-18 13:00:00,2.6215,0.299,2.6384963995,0.021500000000000002,-0.001,0.0215232433,2.6,0.30000000000000004,2.6172504656999998,2.7515,0.269,2.764618102,0.021500000000000002,-0.001,0.0215232433,2.73,0.27,2.7433191575
2020-05-18 13:30:00,2.59,0.2985,2.6071444628,0.02,-0.0015,0.020056171100000002,2.5700000000000003,0.30000000000000004,2.5874504826,2.71,0.2685,2.7232686702,0.02,-0.0015,0.020056171100000002,2.69,0.27,2.7035162289
2020-05-18 14:00:00,2.591,0.3285,2.611741421,0.021,-0.0015,0.0210535033,2.5700000000000003,0.33,2.5911001524,2.661,0.3385,2.6824435222,0.021,-0.0015,0.0210535033,2.64,0.34,2.6618038996
2020-05-18 14:30:00,2.561,0.329,2.5820460879000002,0.021,-0.001,0.021023796,2.54,0.33,2.5613473017,2.661,0.289,2.67664753,0.021,-0.001,0.021023796,2.64,0.29,2.6558802684
2020-05-18 15:00:00,2.635,0.3085,2.6529977855,0.015,-0.0015,0.015074813400000001,2.62,0.31,2.6382759522,2.715,0.3185,2.7336179781,0.015,-0.0015,0.015074813400000001,2.7,0.32,2.7188968351
2020-05-18 15:30:00,2.499,0.2585,2.5123342234,0.019,-0.0015,0.0190591186,2.48,0.26,2.493591787,2.559,0.2185,2.5683113616,0.019,-0.0015,0.0190591186,2.54,0.22,2.5495097568
2020-05-18 16:00:00,2.4385,0.2285,2.4491824146,0.018500000000000003,-0.0015,0.0185607112,2.42,0.23,2.4309051812,2.5885,0.1885,2.5953544074,0.018500000000000003,-0.0015,0.0185607112,2.5700000000000003,0.19,2.5770137757000002
2020-05-18 16:30:00,2.4365,0.2285,2.447191145,0.0165,-0.0015,0.016568041500000002,2.42,0.23,2.4309051812,2.5865,0.1885,2.5933596935,0.0165,-0.0015,0.016568041500000002,2.5700000000000003,0.19,2.5770137757000002
2020-05-18 17:00:00,2.3475,0.1355,2.3514073445,0.0375,-0.0045000000000000005,0.0377690349,2.31,0.14,2.3142385357,2.5375,0.10550000000000001,2.5396922057999998,0.0375,-0.0045000000000000005,0.0377690349,2.5,0.11,2.5024188299
2020-05-18 17:30:00,2.6550000000000002,0.0755,2.6560732765,3.745,-0.1345,3.7474144753000003,-1.09,0.21,1.1100450441,2.745,0.1255,2.7478674004,3.745,-0.1345,3.7474144753000003,-1.0,0.26,1.0332473082
2020-05-18 18:00:00,2.707,0.021,2.7070814543,4.287,-0.219,4.2925901272,-1.58,0.24,1.5981239001,2.827,0.101,2.828803634,4.287,-0.219,4.2925901272,-1.46,0.32,1.4946571513
2020-05-18 18:30:00,2.748,0.0095,2.748016421,3.848,-0.0505,3.8483313592,-1.1,0.06,1.1016351483,2.908,0.0695,2.9088303921,3.848,-0.0505,3.8483313592,-0.9400000000000001,0.12,0.9476286192000001
2020-05-18 19:00:00,2.7560000000000002,0.052500000000000005,2.7565,3.856,-0.0575,3.8564286912,-1.1,0.11,1.1054863183,2.916,0.12250000000000001,2.9185719539,3.856,-0.0575,3.8564286912,-0.9400000000000001,0.18,0.9570788891
2020-05-18 19:30:00,2.643,0.021,2.6430834266,3.8529999999999998,-0.029,3.8531091342,-1.21,0.05,1.2110326171999999,2.813,0.081,2.814165951,3.8529999999999998,-0.029,3.8531091342,-1.04,0.11,1.0458011283
2020-05-18 20:00:00,2.544,-0.012,2.5440283017,3.854,-0.062,3.8544986704,-1.31,0.05,1.3109538512,2.684,0.048,2.6844291758,3.854,-0.062,3.8544986704,-1.17,0.11,1.1751595636
2020-05-18 20:30:00,2.299,0.015,2.2990489338,0.399,0.045,0.4015295755,1.9,-0.03,1.9002368273,2.599,-0.005,2.5990048095000002,0.399,0.045,0.4015295755,2.2,-0.05,2.2005681085
2020-05-18 21:00:00,2.26,-0.0275,2.2601673058,0.0,0.0025,0.0025,2.26,-0.03,2.2601991063,2.59,0.0025,2.5900012066,0.0,0.0025,0.0025,2.59,0.0,2.59
2020-05-18 21:30:00,2.31,0.022500000000000003,2.3101095753,0.0,0.0025,0.0025,2.31,0.02,2.3100865785,2.61,0.0025,2.6100011973,0.0,0.0025,0.0025,2.61,0.0,2.61
2020-05-18 22:00:00,2.27,0.022,2.2701066054,0.0,0.002,0.002,2.27,0.02,2.270088104,2.56,-0.018000000000000002,2.5600632805,0.0,0.002,0.002,2.56,-0.02,2.5600781238
2020-05-18 22:30:00,2.17,-0.008,2.1700147465,0.0,0.002,0.002,2.17,-0.01,2.1700230414,2.44,-0.048,2.4404720855,0.0,0.002,0.002,2.44,-0.05,2.4405122413
2020-05-18 23:00:00,1.8900000000000001,-0.008,1.8900169311,0.0,0.002,0.002,1.8900000000000001,-0.01,1.8900264548,2.13,-0.068,2.1310851696,0.0,0.002,0.002,2.13,-0.07,2.1311499243
2020-05-18 23:30:00,1.78,-0.008,1.7800179774,0.0,0.002,0.002,1.78,-0.01,1.7800280897,2.0,-0.068,2.0011556661,0.0,0.002,0.002,2.0,-0.07,2.0012246251
2020-05-19 00:00:00,1.7000000000000002,-0.007500000000000001,1.700016544,0.0,0.0025,0.0025,1.7000000000000002,-0.01,1.7000294115,1.9,-0.0675,1.9011986351,0.0,0.0025,0.0025,1.9,-0.07,1.9012890364000001
2020-05-19 00:30:00,1.63,-0.058,1.6310315754,0.0,0.002,0.002,1.63,-0.06,1.6311039207,1.81,-0.108,1.8132192366000002,0.0,0.002,0.002,1.81,-0.11,1.8133394608
2020-05-19 01:00:00,1.5899999999999999,-0.248,1.609224658,0.0,0.002,0.002,1.5899999999999999,-0.25,1.6095340941,1.81,0.052000000000000005,1.8107468073000001,0.0,0.002,0.002,1.81,0.05,1.810690476
2020-05-19 01:30:00,1.5899999999999999,-0.048,1.5907243633,0.0,0.002,0.002,1.5899999999999999,-0.05,1.5907859693000002,1.75,-0.098,1.7527418521,0.0,0.002,0.002,1.75,-0.1,1.7528548143
2020-05-19 02:00:00,1.55,-0.048,1.5507430477000002,0.0,0.002,0.002,1.55,-0.05,1.5508062419000002,1.73,-0.098,1.7327734993,0.0,0.002,0.002,1.73,-0.1,1.7328877632
2020-05-19 02:30:00,1.49,-0.048,1.4907729539,0.0,0.002,0.002,1.49,-0.05,1.4908386901,1.67,-0.128,1.6748982059,0.0,0.002,0.002,1.67,-0.13,1.6750522380000001
2020-05-19 03:00:00,1.49,-0.048,1.4907729539,0.0,0.002,0.002,1.49,-0.05,1.4908386901,1.67,-0.098,1.6728729778,0.0,0.002,0.002,1.67,-0.1,1.6729913329000001
2020-05-19 03:30:00,1.49,-0.048,1.4907729539,0.0,0.002,0.002,1.49,-0.05,1.4908386901,1.67,-0.098,1.6728729778,0.0,0.002,0.002,1.67,-0.1,1.6729913329000001
2020-05-19 04:00:00,1.53,-0.008,1.5300209149000001,0.0,0.002,0.002,1.53,-0.01,1.5300326794,1.69,-0.048,1.6906815194,0.0,0.002,0.002,1.69,-0.05,1.6907394832
2020-05-19 04:30:00,1.53,-0.0975,1.5331034701,0.0,0.0025,0.0025,1.53,-0.1,1.5332644912,1.69,0.1125,1.6937403136,0.0,0.0025,0.0025,1.69,0.11,1.6935760980999999
2020-05-19 05:00:00,1.55,-0.178,1.5601871683000001,0.0,0.002,0.002,1.55,-0.18,1.560416611,1.75,0.162,1.7574822901,0.0,0.002,0.002,1.75,0.16,1.7572990639000001
2020-05-19 05:30:00,1.55,-0.638,1.6761694425,0.0,0.002,0.002,1.55,-0.64,1.6769317219,1.8900000000000001,0.7020000000000001,2.0161607079,0.0,0.002,0.002,1.8900000000000001,0.7000000000000001,2.0154652068
2020-05-19 06:00:00,1.55,-0.6375000000000001,1.6759791914000002,0.0,0.0025,0.0025,1.55,-0.64,1.6769317219,1.8900000000000001,0.7025,2.0163348556,0.0,0.0025,0.0025,1.8900000000000001,0.7000000000000001,2.0154652068
2020-05-19 06:30:00,1.73,0.021500000000000002,1.7301335931000001,0.0,0.0015,0.0015,1.73,0.02,1.7301156031,1.9300000000000002,0.1115,1.9332181072,0.0,0.0015,0.0015,1.9300000000000002,0.11,1.9331321734
2020-05-19 07:00:00,1.9205,-0.319,1.9468131009,0.0005,0.001,0.0011180340000000002,1.92,-0.32,1.9464840097,2.2405,0.651,2.3331612139,0.0005,0.001,0.0011180340000000002,2.24,0.65,2.3324021952000002
2020-05-19 07:30:00,2.1315,-0.40900000000000003,2.1703855072,0.0015,0.001,0.0018027756000000002,2.13,-0.41000000000000003,2.1691011963,2.5215,1.071,2.7395260995,0.0015,0.001,0.0018027756000000002,2.52,1.07,2.7377545544
2020-05-19 08:00:00,2.3055,-0.0205,2.3055911389,0.2155,-0.0105,0.2157556488,2.09,-0.01,2.0900239233,2.6055,0.6095,2.6758401484,0.2155,-0.0105,0.2157556488,2.39,0.62,2.4691091511
2020-05-19 08:30:00,2.6525,0.29250000000000004,2.6685787416,3.8425000000000002,-0.1375,3.8449593626,-1.19,0.43,1.265306287,2.7025,0.35250000000000004,2.7253921736,3.8425000000000002,-0.1375,3.8449593626,-1.1400000000000001,0.49,1.2408464853
2020-05-19 09:00:00,2.829,0.34450000000000003,2.8498984631,4.699,-0.4655,4.7220007677,-1.87,0.81,2.0378910668,2.809,0.42450000000000004,2.8408944454,4.699,-0.4655,4.7220007677,-1.8900000000000001,0.89,2.0890667773
2020-05-19 09:30:00,2.6235,0.399,2.6536678862,0.8135,0.049,0.8149743861000001,1.81,0.35000000000000003,1.8435292241,2.7935,0.379,2.8190926288,0.8135,0.049,0.8149743861000001,1.98,0.33,2.007311635
2020-05-19 10:00:00,2.573,0.34850000000000003,2.5964940304,0.013000000000000001,-0.0015,0.0130862523,2.56,0.35000000000000003,2.5838150089000003,2.763,0.3285,2.7824595684,0.013000000000000001,-0.0015,0.0130862523,2.75,0.33,2.7697292286
2020-05-19 10:30:00,2.5525,0.34850000000000003,2.5761809913000002,0.0125,-0.0015,0.0125896783,2.54,0.35000000000000003,2.5640007799999998,2.7625,0.3285,2.7819630659,0.0125,-0.0015,0.0125896783,2.75,0.33,2.7697292286
2020-05-19 11:00:00,2.7005,0.41850000000000004,2.7327353513,0.0105,-0.0015,0.010606601700000001,2.69,0.42,2.722590678,2.8805,0.3885,2.9065808951000003,0.0105,-0.0015,0.010606601700000001,2.87,0.39,2.8963770473
2020-05-19 11:30:00,2.6755,0.41850000000000004,2.7080329577,0.0155,-0.0015,0.015572411500000001,2.66,0.42,2.6929537686,2.8355,0.3885,2.8619910028,0.0155,-0.0015,0.015572411500000001,2.8200000000000003,0.39,2.8468403538000002
2020-05-19 12:00:00,2.7425,0.3885,2.7698805931,0.0125,-0.0015,0.0125896783,2.73,0.39,2.7577164466,2.9225000000000003,0.3685,2.9456405925,0.0125,-0.0015,0.0125896783,2.91,0.37,2.9334280288
2020-05-19 12:30:00,2.748,0.3685,2.7725973833,0.018000000000000002,-0.0015,0.018062391900000002,2.73,0.37,2.7549591649,2.878,0.3285,2.8966871163,0.018000000000000002,-0.0015,0.018062391900000002,2.86,0.33,2.8789755122000003
2020-05-19 13:00:00,2.7465,0.3185,2.7649058754,0.0165,-0.0015,0.016568041500000002,2.73,0.32,2.7486905974,2.8765,0.28850000000000003,2.8909314243,0.0165,-0.0015,0.016568041500000002,2.86,0.29,2.8746651979
2020-05-19 13:30:00,2.8405,0.3685,2.8643031439,0.0205,-0.0015,0.0205548048,2.8200000000000003,0.37,2.8441694746,2.9505,0.3385,2.9698539526000003,0.0205,-0.0015,0.0205548048,2.93,0.34,2.9496609975
2020-05-19 14:00:00,2.6805,-0.182,2.6866715933,0.0205,-0.002,0.0205973299,2.66,-0.18,2.6660832695,2.9105,0.918,3.0518411246,0.0205,-0.002,0.0205973299,2.89,0.92,3.0329028999
2020-05-19 14:30:00,2.617,0.2585,2.6297359658,0.017,-0.0015,0.0170660482,2.6,0.26,2.6129676615,2.767,0.3285,2.7864316338,0.017,-0.0015,0.0170660482,2.75,0.33,2.7697292286
2020-05-19 15:00:00,2.4675000000000002,-0.4615,2.5102865374,0.0175,-0.0015,0.0175641681,2.45,-0.46,2.4928096598,2.7675,0.9885,2.9387392705,0.0175,-0.0015,0.0175641681,2.75,0.99,2.9227726562000003
2020-05-19 15:30:00,2.5975,-0.0015,2.5975004331,0.0175,-0.0015,0.0175641681,2.58,0.0,2.58,2.7675,0.40850000000000003,2.7974861036,0.0175,-0.0015,0.0175641681,2.75,0.41000000000000003,2.7803956553
2020-05-19 16:00:00,2.437,0.1385,2.440932455,0.017,-0.0015,0.0170660482,2.42,0.14,2.4240462042,2.517,0.0985,2.5189266067,0.017,-0.0015,0.0170660482,2.5,0.1,2.5019992006000003
2020-05-19 16:30:00,2.5075000000000003,0.11850000000000001,2.5102984882,0.0175,-0.0015,0.0175641681,2.49,0.12,2.4928898892999998,2.6275,0.0985,2.629345641,0.0175,-0.0015,0.0175641681,2.61,0.1,2.6119150063000003
2020-05-19 17:00:00,2.571,-0.272,2.585348139,0.031,-0.002,0.031064449100000002,2.54,-0.27,2.554310083,2.851,0.47800000000000004,2.8907931438,0.031,-0.002,0.031064449100000002,2.8200000000000003,0.48,2.8605593859000003
2020-05-19 17:30:00,2.7815000000000003,-0.058,2.782104644,4.0815,-0.248,4.0890275433,-1.3,0.19,1.3138112498,2.8215,0.262,2.8336383414,4.0815,-0.248,4.0890275433,-1.26,0.51,1.3593012911
2020-05-19 18:00:00,2.7545,0.0175,2.7545555903,4.8245000000000005,-0.42250000000000004,4.8429646396,-2.07,0.44,2.1162466775,2.7745,0.08750000000000001,2.7758794102,4.8245000000000005,-0.42250000000000004,4.8429646396,-2.05,0.51,2.1124866863
2020-05-19 18:30:00,2.69,0.0205,2.6900781122,4.07,-0.1595,4.0731241388,-1.38,0.18,1.3916896206,2.7800000000000002,0.0805,2.7811652684,4.07,-0.1595,4.0731241388,-1.29,0.24,1.3121356637
2020-05-19 19:00:00,2.668,0.0395,2.6682923847,3.928,-0.09050000000000001,3.9290424088,-1.26,0.13,1.2666885963,2.778,0.0995,2.7797813313,3.928,-0.09050000000000001,3.9290424088,-1.15,0.19,1.1655899794
2020-05-19 19:30:00,2.7055,0.0045000000000000005,2.7055037424,4.8155,-0.3955,4.8317140333,-2.11,0.4,2.1475800334,2.7855,0.0845,2.7867813872,4.8155,-0.3955,4.8317140333,-2.03,0.48,2.0859769893
2020-05-19 20:00:00,2.6485000000000003,0.0155,2.6485453555,4.8185,-0.48450000000000004,4.8427969708,-2.17,0.5,2.2268587741,2.7385,0.10550000000000001,2.7405314266,4.8185,-0.48450000000000004,4.8427969708,-2.08,0.59,2.1620592036
2020-05-19 20:30:00,2.515,-0.3435,2.538349316,4.815,-0.4335,4.8344748681,-2.3,0.09,2.301760196,2.635,0.3765,2.6617620574,4.815,-0.4335,4.8344748681,-2.18,0.81,2.3256181974
2020-05-19 21:00:00,2.4425,-0.07150000000000001,2.4435462959,4.8125,-0.41150000000000003,4.8300609209,-2.37,0.34,2.3942639788,2.5125,-0.0015,2.5125004478,4.8125,-0.41150000000000003,4.8300609209,-2.3,0.41000000000000003,2.3362576913
2020-05-19 21:30:00,2.4435000000000002,-0.0855,2.4449953988,4.8135,-0.42550000000000004,4.8322699117,-2.37,0.34,2.3942639788,2.5135,-0.0155,2.5135477915,4.8135,-0.42550000000000004,4.8322699117,-2.3,0.41000000000000003,2.3362576913
2020-05-19 22:00:00,2.443,-0.074,2.4441204962,4.813,-0.41400000000000003,4.8307727125,-2.37,0.34,2.3942639788,2.513,-0.004,2.5130031834,4.813,-0.41400000000000003,4.8307727125,-2.3,0.41000000000000003,2.3362576913
2020-05-19 22:30:00,2.11,-0.02,2.1100947846,0.53,0.02,0.5303772242,1.58,-0.04,1.580506248,2.36,-0.05,2.3605296016,0.53,0.02,0.5303772242,1.83,-0.07,1.8313383085
2020-05-19 23:00:00,1.9100000000000001,-0.0375,1.9103680928000002,0.0,0.0025,0.0025,1.9100000000000001,-0.04,1.9104188023000002,2.16,-0.0675,2.1610544301,0.0,0.0025,0.0025,2.16,-0.07,2.1611339616
2020-05-19 23:30:00,1.8,-0.0375,1.8003905826,0.0,0.0025,0.0025,1.8,-0.04,1.8004443896,2.02,-0.0975,2.0223516633,0.0,0.0025,0.0025,2.02,-0.1,2.0224737328
2020-05-20 00:00:00,1.72,-0.068,1.7213436612000002,0.0,0.002,0.002,1.72,-0.07,1.7214238293,1.92,-0.098,1.9224994148,0.0,0.002,0.002,1.92,-0.1,1.922602403
2020-05-20 00:30:00,1.62,-0.0675,1.6214056401999999,0.0,0.0025,0.0025,1.62,-0.07,1.6215116404,1.81,-0.1275,1.8144851198,0.0,0.0025,0.0025,1.81,-0.13,1.8146625031
2020-05-20 01:00:00,1.56,-0.068,1.561481348,0.0,0.002,0.002,1.56,-0.07,1.5615697230999999,1.74,-0.128,1.7447016937000002,0.0,0.002,0.002,1.74,-0.13,1.7448495636999999
2020-05-20 01:30:00,1.53,-0.08750000000000001,1.5325,0.0,0.0025,0.0025,1.53,-0.09,1.5326447729,1.71,-0.1275,1.7147467014000002,0.0,0.0025,0.0025,1.71,-0.13,1.7149344011
2020-05-20 02:00:00,1.53,-0.08750000000000001,1.5325,0.0,0.0025,0.0025,1.53,-0.09,1.5326447729,1.71,-0.1275,1.7147467014000002,0.0,0.0025,0.0025,1.71,-0.13,1.7149344011
2020-05-20 02:30:00,1.48,-0.08750000000000001,1.4825843146,0.0,0.0025,0.0025,1.48,-0.09,1.4827339613000001,1.65,-0.1675,1.6584801024,0.0,0.0025,0.0025,1.65,-0.17,1.6587344573
2020-05-20 03:00:00,1.52,-0.08750000000000001,1.5225164203000001,0.0,0.0025,0.0025,1.52,-0.09,1.5226621424,1.6800000000000002,-0.1375,1.6856174685,0.0,0.0025,0.0025,1.6800000000000002,-0.14,1.685823241
2020-05-20 03:30:00,1.52,-0.08750000000000001,1.5225164203000001,0.0,0.0025,0.0025,1.52,-0.09,1.5226621424,1.6600000000000001,-0.1375,1.6656849192,0.0,0.0025,0.0025,1.6600000000000001,-0.14,1.6658931538
2020-05-20 04:00:00,1.52,-0.08750000000000001,1.5225164203000001,0.0,0.0025,0.0025,1.52,-0.09,1.5226621424,1.6600000000000001,-0.1375,1.6656849192,0.0,0.0025,0.0025,1.6600000000000001,-0.14,1.6658931538
2020-05-20 04:30:00,1.52,-0.0575,1.5210871934,0.0,0.0025,0.0025,1.52,-0.06,1.5211837496,1.6600000000000001,-0.1375,1.6656849192,0.0,0.0025,0.0025,1.6600000000000001,-0.14,1.6658931538
2020-05-20 05:00:00,1.5899999999999999,-0.007500000000000001,1.5900176886000001,0.0,0.0025,0.0025,1.5899999999999999,-0.01,1.5900314462,1.76,-0.0575,1.7609390250999999,0.0,0.0025,0.0025,1.76,-0.06,1.7610224303000002
2020-05-20 05:30:00,1.54,-0.3975,1.590473593,0.0,0.0025,0.0025,1.54,-0.4,1.5911002483,1.79,0.3425,1.822472565,0.0,0.0025,0.0025,1.79,0.34,1.8220043908
2020-05-20 06:00:00,1.63,0.0125,1.6300479287,0.0,0.0025,0.0025,1.63,0.01,1.6300306746,1.79,-0.0375,1.7903927642,0.0,0.0025,0.0025,1.79,-0.04,1.7904468716
2020-05-20 06:30:00,1.7505000000000002,0.061500000000000006,1.751580001,0.0005,0.0015,0.0015811388,1.75,0.06,1.7510282692999999,1.9405000000000001,0.021500000000000002,1.9406191022,0.0005,0.0015,0.0015811388,1.94,0.02,1.94010309
2020-05-20 07:00:00,2.0715,0.1915,2.0803327859,0.0015,0.0015,0.0021213203,2.07,0.19,2.0787015178,2.2815,0.1515,2.2865245461,0.0015,0.0015,0.0021213203,2.2800000000000002,0.15,2.2849288829
2020-05-20 07:30:00,2.5035,0.3745,2.531355862,0.21350000000000002,-0.0155,0.21406190690000002,2.29,0.39,2.322972234,2.7035,0.35450000000000004,2.7266430826,0.21350000000000002,-0.0155,0.21406190690000002,2.49,0.37,2.5173398658
2020-05-20 08:00:00,2.8695,0.2785,2.8829832639,4.7895,-0.5215000000000001,4.8178078521,-1.92,0.8,2.08,2.8395,0.34850000000000003,2.8608062675,4.7895,-0.5215000000000001,4.8178078521,-1.9500000000000002,0.87,2.1352751578999998
2020-05-20 08:30:00,2.9375,0.3125,2.9540755745,3.9875,-0.14750000000000002,3.9902271239,-1.05,0.46,1.1463420083,2.9375,0.3425,2.9573996179,3.9875,-0.14750000000000002,3.9902271239,-1.05,0.49,1.158706175
2020-05-20 09:00:00,2.91,0.044500000000000005,2.9103402293,3.87,-0.1155,3.8717231629,-0.96,0.16,0.9732420048,2.89,0.6445000000000001,2.9609931189000003,3.87,-0.1155,3.8717231629,-0.98,0.76,1.2401612798000001
2020-05-20 09:30:00,2.7005,-0.11800000000000001,2.7030768117,0.4405,0.002,0.4405045403,2.26,-0.12,2.2631835984,2.8305,0.882,2.9647351062,0.4405,0.002,0.4405045403,2.39,0.88,2.5468608128
2020-05-20 10:00:00,2.6550000000000002,0.34850000000000003,2.6777746825,0.085,-0.0315,0.09064904850000001,2.5700000000000003,0.38,2.5979414928,2.605,0.3085,2.6232036234000002,0.085,-0.0315,0.09064904850000001,2.52,0.34,2.5428330657
2020-05-20 10:30:00,2.6895,0.3425,2.7112204816,0.08950000000000001,-0.0375,0.0970386521,2.6,0.38,2.6276224995,2.6095,0.3025,2.626974781,0.08950000000000001,-0.0375,0.0970386521,2.52,0.34,2.5428330657
2020-05-20 11:00:00,2.706,0.374,2.7317232656,0.106,-0.036000000000000004,0.1119464158,2.6,0.41000000000000003,2.6321284163,2.576,0.354,2.6002099915,0.106,-0.036000000000000004,0.1119464158,2.47,0.39,2.500599928
2020-05-20 11:30:00,2.726,0.3875,2.7534037572,0.366,0.0175,0.3664181355,2.36,0.37,2.3888281646,2.5460000000000003,0.35750000000000004,2.5709769058000003,0.366,0.0175,0.3664181355,2.18,0.34,2.2063544593
2020-05-20 12:00:00,2.7235,0.375,2.749195746,0.12350000000000001,-0.035,0.128363741,2.6,0.41000000000000003,2.6321284163,2.5435,0.365,2.5695558468,0.12350000000000001,-0.035,0.128363741,2.42,0.4,2.4528350943
2020-05-20 12:30:00,2.6395,0.3405,2.6613719206,0.11950000000000001,-0.0395,0.1258590481,2.52,0.38,2.5484897489,2.4195,0.3105,2.4393422269,0.11950000000000001,-0.0395,0.1258590481,2.3,0.35000000000000003,2.3264780248
2020-05-20 13:00:00,2.5965,0.3415,2.6188612984,0.1265,-0.0385,0.1322289681,2.47,0.38,2.4990598232,2.3665,0.29150000000000004,2.3843855603,0.1265,-0.0385,0.1322289681,2.24,0.33,2.2641775549
2020-05-20 13:30:00,2.625,0.369,2.6508085559,0.115,-0.041,0.1220901306,2.51,0.41000000000000003,2.5432656173,2.385,0.339,2.4089719799,0.115,-0.041,0.1220901306,2.27,0.38,2.3015864094
2020-05-20 14:00:00,2.6045,0.3755,2.6314293643999997,0.1145,-0.0345,0.119584698,2.49,0.41000000000000003,2.5235292746,2.3545,0.34550000000000003,2.3797143736,0.1145,-0.0345,0.119584698,2.24,0.38,2.2720035211000003
2020-05-20 14:30:00,2.4935,0.331,2.5153733818,0.1135,-0.029,0.1171462761,2.38,0.36,2.4070729112,2.2435,0.291,2.2622938028,0.1135,-0.029,0.1171462761,2.13,0.32,2.1539034333
2020-05-20 15:00:00,2.4615,0.331,2.4836552196,0.1015,-0.029,0.1055615934,2.36,0.36,2.3872997298,2.2315,0.291,2.2503940211,0.1015,-0.029,0.1055615934,2.13,0.32,2.1539034333
2020-05-20 15:30:00,2.412,0.293,2.4297310551,0.082,-0.037,0.0899611027,2.33,0.33,2.3532530676,2.172,0.253,2.1866853912,0.082,-0.037,0.0899611027,2.09,0.29,2.1100236965
2020-05-20 16:00:00,2.231,0.1565,2.2364823384,0.07100000000000001,-0.0335,0.07850636920000001,2.16,0.19,2.1683403792,2.021,0.1665,2.0278469494,0.07100000000000001,-0.0335,0.07850636920000001,1.9500000000000002,0.2,1.9602295784
2020-05-20 16:30:00,2.1845,0.11800000000000001,2.1876846779,0.0545,-0.032,0.0632000791,2.13,0.15,2.1352751578999998,2.0045,0.098,2.0068941801,0.0545,-0.032,0.0632000791,1.9500000000000002,0.13,1.9543285292
2020-05-20 17:00:00,2.19,0.0925,2.1919526113,0.06,-0.0275,0.0660018939,2.13,0.12,2.1333776037,2.06,0.07250000000000001,2.061275394,0.06,-0.0275,0.0660018939,2.0,0.1,2.0024984395
2020-05-20 17:30:00,2.4205,0.0775,2.4217403866,3.7305,-0.1525,3.7336157408,-1.31,0.23,1.3300375935,2.2105,0.0975,2.212649204,3.7305,-0.1525,3.7336157408,-1.52,0.25,1.5404220201
2020-05-20 18:00:00,2.3845,0.0505,2.3850346958,3.7745,-0.059500000000000004,3.7749689403,-1.3900000000000001,0.11,1.3943457247,2.2545,0.0805,2.2559367234,3.7745,-0.059500000000000004,3.7749689403,-1.52,0.14,1.5264337522
2020-05-20 18:30:00,2.401,0.0335,2.4012336933,3.771,-0.0465,3.7712866836,-1.37,0.08,1.3723337786,2.321,0.07350000000000001,2.3221634848,3.771,-0.0465,3.7712866836,-1.45,0.12,1.454957044
2020-05-20 19:00:00,2.404,0.04,2.4043327557,3.774,-0.04,3.7742119707,-1.37,0.08,1.3723337786,2.394,0.1,2.3960876445,3.774,-0.04,3.7742119707,-1.38,0.14,1.3870832708
2020-05-20 19:30:00,2.387,-0.20600000000000002,2.3958724924,3.797,-0.076,3.7977605243,-1.4100000000000001,-0.13,1.4159802259,2.457,0.34400000000000003,2.4809645302,3.797,-0.076,3.7977605243,-1.34,0.42,1.4042791745
2020-05-20 20:00:00,2.29,-0.2195,2.3004956531,3.81,-0.0195,3.8100499012,-1.52,-0.2,1.5331014317,2.39,0.2805,2.4064040081,3.81,-0.0195,3.8100499012,-1.42,0.30000000000000004,1.4513442045
2020-05-20 20:30:00,2.049,-0.0025,2.0490015251,0.40900000000000003,0.0575,0.4130220938,1.6400000000000001,-0.06,1.641097194,2.289,-0.0125,2.2890341304,0.40900000000000003,0.0575,0.4130220938,1.88,-0.07,1.8813027401
2020-05-20 21:00:00,1.92,-0.358,1.9530908837,0.0,0.002,0.002,1.92,-0.36,1.9534584715,2.27,0.292,2.2887035632,0.0,0.002,0.002,2.27,0.29,2.2884492566
2020-05-20 21:30:00,1.96,-0.0975,1.9624235654,0.0,0.0025,0.0025,1.96,-0.1,1.9625493623999999,2.27,0.0625,2.2708602445,0.0,0.0025,0.0025,2.27,0.06,2.2707928131
2020-05-20 22:00:00,1.99,-0.0175,1.9900769457,0.0,0.0025,0.0025,1.99,-0.02,1.9901005,2.27,-0.0375,2.2703097255999998,0.0,0.0025,0.0025,2.27,-0.04,2.2703523956
2020-05-20 22:30:00,1.9100000000000001,-0.0475,1.9105905501,0.0,0.0025,0.0025,1.9100000000000001,-0.05,1.9106543382,2.16,-0.0775,2.1613898885,0.0,0.0025,0.0025,2.16,-0.08,2.1614809738
2020-05-20 23:00:00,1.81,-0.0475,1.8106231662,0.0,0.0025,0.0025,1.81,-0.05,1.810690476,2.04,-0.0975,2.0423286342,0.0,0.0025,0.0025,2.04,-0.1,2.0424495098
2020-05-20 23:30:00,1.71,-0.0775,1.7117553125,0.0,0.0025,0.0025,1.71,-0.08,1.7118703222,1.92,-0.0975,1.922473992,0.0,0.0025,0.0025,1.92,-0.1,1.922602403
2020-05-21 00:00:00,1.65,-0.0775,1.651819073,0.0,0.0025,0.0025,1.65,-0.08,1.6519382555000002,1.8399999999999999,-0.0975,1.8425814093000001,0.0,0.0025,0.0025,1.8399999999999999,-0.1,1.8427153877
2020-05-21 00:30:00,1.52,-0.1375,1.5262064899999999,0.0,0.0025,0.0025,1.52,-0.14,1.5264337522,1.7000000000000002,-0.0975,1.7027936604,0.0,0.0025,0.0025,1.7000000000000002,-0.1,1.7029386365999999
2020-05-21 01:00:00,1.45,-0.618,1.5762055703,0.0,0.002,0.002,1.45,-0.62,1.5769908053,1.74,0.462,1.8002899766,0.0,0.002,0.002,1.74,0.46,1.7997777641
2020-05-21 01:30:00,1.45,-0.1675,1.4596425076,0.0,0.0025,0.0025,1.45,-0.17,1.4599315052000001,1.63,-0.0575,1.6310138718,0.0,0.0025,0.0025,1.63,-0.06,1.6311039207
2020-05-21 02:00:00,1.45,-0.1075,1.4539794531,0.0,0.0025,0.0025,1.45,-0.11,1.4541664279,1.6,-0.1375,1.6058973348,0.0,0.0025,0.0025,1.6,-0.14,1.606113321
2020-05-21 02:30:00,1.38,-0.108,1.3842196358,0.0,0.002,0.002,1.38,-0.11,1.3843771163,1.53,-0.138,1.536210923,0.0,0.002,0.002,1.53,-0.14,1.5363918771
2020-05-21 03:00:00,1.38,-0.5475,1.4846401079,0.0,0.0025,0.0025,1.38,-0.55,1.4855638660000001,1.62,0.35250000000000004,1.6579071898,0.0,0.0025,0.0025,1.62,0.35000000000000003,1.6573774464
2020-05-21 03:30:00,1.29,-0.8180000000000001,1.5274894435,0.0,0.002,0.002,1.29,-0.8200000000000001,1.5285614152,1.6,0.622,1.7166490614,0.0,0.002,0.002,1.6,0.62,1.7159254063
2020-05-21 04:00:00,1.34,-0.42750000000000005,1.4065405255,0.0,0.0025,0.0025,1.34,-0.43,1.407302384,1.56,0.21250000000000002,1.5744066343,0.0,0.0025,0.0025,1.56,0.21,1.5740711547
2020-05-21 04:30:00,1.29,-0.6375000000000001,1.4389253803,0.0,0.0025,0.0025,1.29,-0.64,1.4400347218,1.56,0.47250000000000003,1.6299865797000002,0.0,0.0025,0.0025,1.56,0.47000000000000003,1.6292636374
2020-05-21 05:00:00,1.37,-0.11750000000000001,1.3750295451,0.0,0.0025,0.0025,1.37,-0.12,1.3752454326,1.53,-0.0275,1.5302471206,0.0,0.0025,0.0025,1.53,-0.03,1.5302940894
2020-05-21 05:30:00,1.4,0.0125,1.4000558025,0.0,0.0025,0.0025,1.4,0.01,1.4000357138,1.55,-0.0275,1.5502439324,0.0,0.0025,0.0025,1.55,-0.03,1.5502902954
2020-05-21 06:00:00,1.3,-0.1875,1.3134520357000001,0.0,0.0025,0.0025,1.3,-0.19,1.3138112498,1.44,-0.2175,1.4563331521,0.0,0.0025,0.0025,1.44,-0.22,1.4567086188
2020-05-21 06:30:00,1.3415,-0.40900000000000003,1.4024632794,0.0015,0.001,0.0018027756000000002,1.34,-0.41000000000000003,1.4013208055,1.5415,0.101,1.5448052466000002,0.0015,0.001,0.0018027756000000002,1.54,0.1,1.5432433379
2020-05-21 07:00:00,1.6215000000000002,-0.079,1.623423312,0.0015,0.001,0.0018027756000000002,1.62,-0.08,1.6219741058000001,1.7715,-0.11900000000000001,1.7754923965,0.0015,0.001,0.0018027756000000002,1.77,-0.12,1.774063133
2020-05-21 07:30:00,2.1555,0.04,2.1558711116,0.0055000000000000005,0.0,0.0055000000000000005,2.15,0.04,2.1503720608,2.3655,0.11,2.3680562177,0.0055000000000000005,0.0,0.0055000000000000005,2.36,0.11,2.3625621685000002
2020-05-21 08:00:00,2.1545,-0.52,2.2163641962,0.0045000000000000005,0.0,0.0045000000000000005,2.15,-0.52,2.2119900542,2.4745,0.62,2.5509900529,0.0045000000000000005,0.0,0.0045000000000000005,2.47,0.62,2.5466252178
2020-05-21 08:30:00,2.1205,-0.451,2.1679301765,0.0105,-0.001,0.0105475116,2.11,-0.45,2.1574522011,2.4005,0.559,2.464727419,0.0105,-0.001,0.0105475116,2.39,0.56,2.4547301277
2020-05-21 09:00:00,2.168,-0.323,2.1919290591,0.228,0.047,0.2327939003,1.94,-0.37,1.9749683542,2.418,0.497,2.468548764,0.228,0.047,0.2327939003,2.19,0.45,2.2357549061
2020-05-21 09:30:00,2.3125,0.1385,2.3166438008,0.0125,-0.0015,0.0125896783,2.3,0.14,2.3042569301,2.4025,0.11850000000000001,2.4054206493,0.0125,-0.0015,0.0125896783,2.39,0.12,2.3930106561
2020-05-21 10:00:00,2.364,0.12150000000000001,2.3671202441,0.134,0.021500000000000002,0.1357138534,2.23,0.1,2.2322410264,2.434,0.0815,2.4353640898,0.134,0.021500000000000002,0.1357138534,2.3,0.06,2.3007824756
2020-05-21 10:30:00,2.2205,-0.46900000000000003,2.2694892046,0.2505,0.051000000000000004,0.2556389055,1.97,-0.52,2.0374739262,2.4005,0.621,2.4795244,0.2505,0.051000000000000004,0.2556389055,2.15,0.5700000000000001,2.2242751628
2020-05-21 11:00:00,2.26,0.031,2.2602126006,0.03,-0.009000000000000001,0.0313209195,2.23,0.04,2.2303587155,2.27,0.191,2.2780212905,0.03,-0.009000000000000001,0.0313209195,2.24,0.2,2.2489108475
2020-05-21 11:30:00,2.167,0.11,2.169790082,0.067,-0.02,0.06992138440000001,2.1,0.13,2.1040199619,2.157,0.08,2.1584830321,0.067,-0.02,0.06992138440000001,2.09,0.1,2.0923909768
2020-05-21 12:00:00,2.2095000000000002,0.1245,2.2130048577,0.1095,-0.035500000000000004,0.11511081620000001,2.1,0.16,2.106086418,2.1095,0.0945,2.1116156137,0.1095,-0.035500000000000004,0.11511081620000001,2.0,0.13,2.0042205467
2020-05-21 12:30:00,2.27,0.0985,2.2721360545,0.09,-0.021500000000000002,0.0925324267,2.18,0.12,2.1833002542,2.14,0.0785,2.141439294,0.09,-0.021500000000000002,0.0925324267,2.05,0.1,2.0524375752
2020-05-21 13:00:00,2.2215,-0.10400000000000001,2.2239330588,0.1115,-0.044,0.11986763530000001,2.11,-0.06,2.1108529082,2.0815,0.176,2.0889275358,0.1115,-0.044,0.11986763530000001,1.97,0.22,1.9822462007000001
2020-05-21 13:30:00,2.088,-0.48650000000000004,2.1439277623,0.098,-0.026500000000000003,0.1015197025,1.99,-0.46,2.04247399,2.068,0.6235,2.1599482054,0.098,-0.026500000000000003,0.1015197025,1.97,0.65,2.0744637861
2020-05-21 14:00:00,2.1525,0.133,2.1566050287,0.1125,-0.027,0.1156946412,2.04,0.16,2.04626489,1.9525000000000001,0.10300000000000001,1.9552148859,0.1125,-0.027,0.1156946412,1.8399999999999999,0.13,1.8445866746
2020-05-21 14:30:00,2.1135,0.10300000000000001,2.1160083294,0.10350000000000001,-0.027,0.1069637789,2.01,0.13,2.0141995929,1.8835000000000002,0.053,1.8842455387,0.10350000000000001,-0.027,0.1069637789,1.78,0.08,1.7817968459
2020-05-21 15:00:00,2.034,0.0995,2.0364322356,0.094,-0.030500000000000003,0.0988243391,1.94,0.13,1.9443507914,1.784,0.0495,1.7846865970999999,0.094,-0.030500000000000003,0.0988243391,1.69,0.08,1.6918924316
2020-05-21 15:30:00,1.9585,0.0085,1.9585184452000002,0.0785,-0.0315,0.0845842775,1.88,0.04,1.8804254838,1.7185000000000001,-0.051500000000000004,1.7192715027,0.0785,-0.0315,0.0845842775,1.6400000000000001,-0.02,1.6401219466999999
2020-05-21 16:00:00,1.8295,-0.5965,1.9242875305,0.0495,-0.026500000000000003,0.0561471282,1.78,-0.5700000000000001,1.8690371853,1.7795,0.3835,1.8203550478000001,0.0495,-0.026500000000000003,0.0561471282,1.73,0.41000000000000003,1.7779201331999999
2020-05-21 16:30:00,1.78,-0.1255,1.7844187429,0.04,-0.025500000000000002,0.0474368001,1.74,-0.1,1.7428711943000001,1.69,-0.1855,1.7001500669,0.04,-0.025500000000000002,0.0474368001,1.65,-0.16,1.6577394246
2020-05-21 17:00:00,1.828,-0.162,1.8351642978,0.038,-0.002,0.038052595200000004,1.79,-0.16,1.7971366114,1.8780000000000001,-0.192,1.8877891831,0.038,-0.002,0.038052595200000004,1.8399999999999999,-0.19,1.8497837711
2020-05-21 17:30:00,2.1415,-0.159,2.1473945259000002,3.8315,-0.179,3.8356789816,-1.69,0.02,1.6901183391,2.1015,-0.11900000000000001,2.1048665635,3.8315,-0.179,3.8356789816,-1.73,0.06,1.7310401497
2020-05-21 18:00:00,2.246,-0.1705,2.2524622638,3.866,-0.07050000000000001,3.8666427621,-1.62,-0.1,1.6230834852,2.216,-0.12050000000000001,2.2192738114,3.866,-0.07050000000000001,3.8666427621,-1.65,-0.05,1.6507574019
2020-05-21 18:30:00,2.196,-0.24050000000000002,2.2091302021,3.856,-0.0505,3.8563306718,-1.6600000000000001,-0.19,1.670838113,2.206,-0.1605,2.2118309723,3.856,-0.0505,3.8563306718,-1.65,-0.11,1.6536626016
2020-05-21 19:00:00,2.1375,-0.2255,2.149361882,3.8475,0.0345,3.8476546753000003,-1.71,-0.26,1.7296531444,2.1975,-0.17550000000000002,2.2044968814,3.8475,0.0345,3.8476546753000003,-1.65,-0.21,1.6633099531000002
2020-05-21 19:30:00,2.101,-0.242,2.1148912502,3.851,0.018000000000000002,3.8510420668,-1.75,-0.26,1.7692088627,2.201,-0.17200000000000001,2.2077103524,3.851,0.018000000000000002,3.8510420668,-1.65,-0.19,1.6609033687
2020-05-21 20:00:00,1.812,-0.256,1.8299945355,0.41200000000000003,0.074,0.418592881,1.4,-0.33,1.4383671298,2.052,-0.266,2.0691689153,0.41200000000000003,0.074,0.418592881,1.6400000000000001,-0.34,1.6748731295
2020-05-21 20:30:00,1.75,-0.258,1.7689160523,0.0,0.002,0.002,1.75,-0.26,1.7692088627,2.0,-0.28800000000000003,2.0206296049,0.0,0.002,0.002,2.0,-0.29,2.0209156341
2020-05-21 21:00:00,1.75,-0.2775,1.7718651896000002,0.0,0.0025,0.0025,1.75,-0.28,1.7722584462,2.0,-0.28750000000000003,2.0205584005,0.0,0.0025,0.0025,2.0,-0.29,2.0209156341
2020-05-21 21:30:00,1.71,-0.2775,1.732370125,0.0,0.0025,0.0025,1.71,-0.28,1.7327723450999999,1.9500000000000002,-0.28750000000000003,1.9710799705,0.0,0.0025,0.0025,1.9500000000000002,-0.29,1.9714461697
2020-05-21 22:00:00,1.65,-0.3675,1.6904307883,0.0,0.0025,0.0025,1.65,-0.37,1.6909760495000001,1.9100000000000001,-0.2275,1.9235010398,0.0,0.0025,0.0025,1.9100000000000001,-0.23,1.9237983262
2020-05-21 22:30:00,1.6,-0.28750000000000003,1.6256248799000002,0.0,0.0025,0.0025,1.6,-0.29,1.6260688792,1.82,-0.3175,1.8474864682,0.0,0.0025,0.0025,1.82,-0.32,1.8479177471
2020-05-21 23:00:00,1.52,-0.28750000000000003,1.5469506295,0.0,0.0025,0.0025,1.52,-0.29,1.5474172030000002,1.7000000000000002,-0.34750000000000003,1.7351530912,0.0,0.0025,0.0025,1.7000000000000002,-0.35000000000000003,1.7356554958000001
2020-05-21 23:30:00,1.46,-0.28750000000000003,1.4880377179,0.0,0.0025,0.0025,1.46,-0.29,1.4885227576,1.63,-0.34750000000000003,1.6666302079,0.0,0.0025,0.0025,1.63,-0.35000000000000003,1.6671532623
2020-05-22 00:00:00,1.4,-0.28750000000000003,1.4292152567,0.0,0.0025,0.0025,1.4,-0.29,1.4297202524000001,1.54,-0.3275,1.5744383919,0.0,0.0025,0.0025,1.54,-0.33,1.574960317
2020-05-22 00:30:00,1.3,-0.308,1.3359880239,0.0,0.002,0.002,1.3,-0.31,1.3364505227999999,1.44,-0.358,1.4838342225,0.0,0.002,0.002,1.44,-0.36,1.4843180252
2020-05-22 01:00:00,1.24,-0.3075,1.2775587071,0.0,0.0025,0.0025,1.24,-0.31,1.2781627439,1.37,-0.35750000000000004,1.4158764953,0.0,0.0025,0.0025,1.37,-0.36,1.4165097952
2020-05-22 01:30:00,1.27,-0.3075,1.306696694,0.0,0.0025,0.0025,1.27,-0.31,1.3072872676,1.4,-0.3375,1.4401063329000001,0.0,0.0025,0.0025,1.4,-0.34,1.4406942771
2020-05-22 02:00:00,1.4,-0.268,1.4254206397,0.0,0.002,0.002,1.4,-0.27,1.4257980222,1.54,-0.308,1.5704980102000001,0.0,0.002,0.002,1.54,-0.31,1.5708914667
2020-05-22 02:30:00,1.37,-0.2675,1.3958711438,0.0,0.0025,0.0025,1.37,-0.27,1.3963523911,1.51,-0.34750000000000003,1.5494696673,0.0,0.0025,0.0025,1.51,-0.35000000000000003,1.5500322576999999
2020-05-22 03:00:00,1.33,-0.268,1.3567328403,0.0,0.002,0.002,1.33,-0.27,1.3571293232000001,1.47,-0.34800000000000003,1.510630332,0.0,0.002,0.002,1.47,-0.35000000000000003,1.5110923201
2020-05-22 03:30:00,1.37,-0.268,1.3959670483,0.0,0.002,0.002,1.37,-0.27,1.3963523911,1.49,-0.318,1.5235563659,0.0,0.002,0.002,1.49,-0.32,1.5239750654000002
2020-05-22 04:00:00,1.37,-0.268,1.3959670483,0.0,0.002,0.002,1.37,-0.27,1.3963523911,1.47,-0.318,1.5040026596,0.0,0.002,0.002,1.47,-0.32,1.5044268011000002
2020-05-22 04:30:00,1.4,-0.228,1.4184442181,0.0,0.002,0.002,1.4,-0.23,1.4187670704,1.53,-0.28800000000000003,1.5568699368,0.0,0.002,0.002,1.53,-0.29,1.5572411501999999
2020-05-22 05:00:00,1.45,-0.1975,1.4633886189,0.0,0.0025,0.0025,1.45,-0.2,1.4637281168,1.58,-0.2575,1.6008454797,0.0,0.0025,0.0025,1.58,-0.26,1.6012495120999999
2020-05-22 05:30:00,1.48,-0.1575,1.488356896,0.0,0.0025,0.0025,1.48,-0.16,1.4886235253,1.6099999999999999,-0.2175,1.6246249567,0.0,0.0025,0.0025,1.6099999999999999,-0.22,1.624961538
2020-05-22 06:00:00,1.48,-0.1575,1.488356896,0.0,0.0025,0.0025,1.48,-0.16,1.4886235253,1.6099999999999999,-0.2175,1.6246249567,0.0,0.0025,0.0025,1.6099999999999999,-0.22,1.624961538
2020-05-22 06:30:00,1.6305,-0.1385,1.6363717487,0.0005,0.0015,0.0015811388,1.63,-0.14,1.6360012225,1.7705000000000002,-0.1885,1.7805062482,0.0005,0.0015,0.0015811388,1.77,-0.19,1.7801685313000002
2020-05-22 07:00:00,1.8515000000000001,0.021500000000000002,1.8516248270000002,0.0015,0.0015,0.0021213203,1.85,0.02,1.8501081048999999,2.0015,-0.0085,2.0015180489,0.0015,0.0015,0.0021213203,2.0,-0.01,2.0000249998
2020-05-22 07:30:00,2.0235,0.121,2.0271145133,0.0035,0.001,0.0036400549,2.02,0.12,2.0235612173,2.1835,0.081,2.1850018879,0.0035,0.001,0.0036400549,2.18,0.08,2.181467396
2020-05-22 08:00:00,2.1455,0.12050000000000001,2.1488812205,0.0055000000000000005,0.0005,0.0055226805,2.14,0.12,2.1433618453,2.2855,0.0805,2.2869172482,0.0055000000000000005,0.0005,0.0055226805,2.2800000000000002,0.08,2.2814030771000002
2020-05-22 08:30:00,2.2095000000000002,0.11900000000000001,2.2127022506,0.0095,-0.001,0.0095524866,2.2,0.12,2.2032702966,2.3195,0.079,2.3208449431,0.0095,-0.001,0.0095524866,2.31,0.08,2.3113848663
2020-05-22 09:00:00,2.192,-0.48150000000000004,2.2442607357,0.012,-0.0015,0.0120933866,2.18,-0.48,2.2322186273,2.452,0.7185,2.5551020038,0.012,-0.0015,0.0120933866,2.44,0.72,2.5440125786000003
2020-05-22 09:30:00,2.364,0.168,2.369962025,0.014,-0.002,0.014142135600000001,2.35,0.17,2.3561409126,2.4939999999999998,0.138,2.4978150452,0.014,-0.002,0.014142135600000001,2.48,0.14,2.4839484697
2020-05-22 10:00:00,2.3275,0.108,2.3300043455,0.0175,-0.002,0.017613915,2.31,0.11,2.3126175646,2.3675,0.068,2.3684763562,0.0175,-0.002,0.017613915,2.35,0.07,2.351042322
2020-05-22 10:30:00,2.382,0.1085,2.3844698048,0.022,-0.0015,0.0220510771,2.36,0.11,2.3625621685000002,2.372,0.0385,2.3723124267,0.022,-0.0015,0.0220510771,2.35,0.04,2.3503404009
2020-05-22 11:00:00,2.4845,0.159,2.4895825453000002,0.0245,-0.001,0.0245203997,2.46,0.16,2.4651977608,2.4945,0.11900000000000001,2.4973368315,0.0245,-0.001,0.0245203997,2.47,0.12,2.4729132617
2020-05-22 11:30:00,2.471,0.153,2.4757322149,0.041,-0.007,0.0415932687,2.43,0.16,2.4352617929,2.421,0.113,2.4236356987,0.041,-0.007,0.0415932687,2.38,0.12,2.3830232899
2020-05-22 12:00:00,2.458,0.0195,2.4580773483,0.048,-0.0105,0.049135018100000004,2.41,0.03,2.4101867148,2.408,0.1695,2.4139582121,0.048,-0.0105,0.049135018100000004,2.36,0.18,2.3668544526
2020-05-22 12:30:00,2.3055,-0.736,2.4201293870000002,0.0755,-0.026000000000000002,0.0798514245,2.23,-0.71,2.3402991262,2.3055,0.734,2.4195219053,0.0755,-0.026000000000000002,0.0798514245,2.23,0.76,2.3559499146
2020-05-22 13:00:00,2.2720000000000002,-0.776,2.4008665102,0.07200000000000001,-0.016,0.0737563557,2.2,-0.76,2.3275738442,2.322,0.6940000000000001,2.4234933464,0.07200000000000001,-0.016,0.0737563557,2.25,0.71,2.3593643212
2020-05-22 13:30:00,2.137,-0.47400000000000003,2.1889369566,0.057,-0.014,0.0586941224,2.08,-0.46,2.1302582003,2.147,0.386,2.1814227009,0.057,-0.014,0.0586941224,2.09,0.4,2.1279332696
2020-05-22 14:00:00,2.118,-0.0495,2.1185783559,0.038,-0.0095,0.0391695034,2.08,-0.04,2.0803845798,2.078,-0.0995,2.0803807945,0.038,-0.0095,0.0391695034,2.04,-0.09,2.041984329
2020-05-22 14:30:00,1.9035000000000002,-0.129,1.907866151,0.0335,-0.009000000000000001,0.0346878941,1.87,-0.12,1.8738463117,1.8235000000000001,-0.179,1.8322645142,0.0335,-0.009000000000000001,0.0346878941,1.79,-0.17,1.7980545042
2020-05-22 15:00:00,1.7125,-0.182,1.7221440851,0.0625,-0.022,0.06625896170000001,1.65,-0.16,1.6577394246,1.5625,-0.242,1.5811294223,0.0625,-0.022,0.06625896170000001,1.5,-0.22,1.5160474927
2020-05-22 15:30:00,1.609,-0.5865,1.7125604369,0.069,-0.0165,0.0709454015,1.54,-0.5700000000000001,1.6421023111,1.529,0.1335,1.5348170086000001,0.069,-0.0165,0.0709454015,1.46,0.15,1.4676852524
2020-05-22 16:00:00,1.621,-0.7575000000000001,1.7892588549,0.031,-0.007500000000000001,0.031894356900000004,1.5899999999999999,-0.75,1.7580102389,1.701,0.2525,1.7196386975,0.031,-0.007500000000000001,0.031894356900000004,1.67,0.26,1.6901183391
2020-05-22 16:30:00,1.7315,-0.23750000000000002,1.7477123619000001,0.0315,-0.007500000000000001,0.032380549700000004,1.7000000000000002,-0.23,1.7154882687000002,1.7015,-0.2775,1.7239804233,0.0315,-0.007500000000000001,0.032380549700000004,1.67,-0.27,1.6916855499999999
2020-05-22 17:00:00,1.7730000000000001,-0.4325,1.8249891096000002,0.023,-0.0025,0.0231354706,1.75,-0.43,1.8020543832,1.843,-0.07250000000000001,1.8444254525,0.023,-0.0025,0.0231354706,1.82,-0.07,1.8213456564000001
2020-05-22 17:30:00,1.8185,-0.2555,1.8363612116999999,0.1385,-0.0055000000000000005,0.13860916280000002,1.6800000000000002,-0.25,1.6984993377,1.8485,-0.29550000000000004,1.8719702188,0.1385,-0.0055000000000000005,0.13860916280000002,1.71,-0.29,1.7344163283
2020-05-22 18:00:00,2.058,-0.2515,2.0733104567,2.898,0.0985,2.899673473,-0.84,-0.35000000000000003,0.91,2.048,-0.2315,2.0610425153,2.898,0.0985,2.899673473,-0.85,-0.33,0.9118113840000001
2020-05-22 18:30:00,1.9300000000000002,-0.24450000000000002,1.9454254676,0.39,0.0555,0.39392924490000003,1.54,-0.30000000000000004,1.5689486926,2.12,-0.2745,2.1376974178,0.39,0.0555,0.39392924490000003,1.73,-0.33,1.7611927776
2020-05-22 19:00:00,2.036,-0.232,2.0491754439,2.876,0.138,2.8793089449,-0.84,-0.37,0.9178779875,2.116,-0.192,2.124692919,2.876,0.138,2.8793089449,-0.76,-0.33,0.8285529555000001
2020-05-22 19:30:00,1.999,-0.2515,2.0147588565,2.8890000000000002,0.1985,2.8958113285,-0.89,-0.45,0.9972963451,2.079,-0.24150000000000002,2.0929795149,2.8890000000000002,0.1985,2.8958113285,-0.81,-0.44,0.9217917335
2020-05-22 20:00:00,1.7855,-0.3765,1.8247636833,0.29550000000000004,0.07350000000000001,0.3045036946,1.49,-0.45,1.5564703659,2.0055,-0.23650000000000002,2.0193965683,0.29550000000000004,0.07350000000000001,0.3045036946,1.71,-0.31,1.7378722623
2020-05-22 20:30:00,1.6705,-0.3885,1.7150809019,0.0005,0.0015,0.0015811388,1.67,-0.39,1.7149344011,1.9105,-0.2485,1.9265934963,0.0005,0.0015,0.0015811388,1.9100000000000001,-0.25,1.9262917744
2020-05-22 21:00:00,1.6400000000000001,-0.317,1.6703559501,0.04,0.003,0.040112342200000005,1.6,-0.32,1.6316862443,1.87,-0.34700000000000003,1.9019224485000001,0.04,0.003,0.040112342200000005,1.83,-0.35000000000000003,1.8631693428
2020-05-22 21:30:00,1.794,-0.3185,1.822053306,2.844,0.1015,2.845810649,-1.05,-0.42,1.1308846095,1.904,-0.3185,1.9304554514,2.844,0.1015,2.845810649,-0.9400000000000001,-0.42,1.0295630141
2020-05-22 22:00:00,1.78,-0.3075,1.8063654807,2.83,0.1325,2.833100113,-1.05,-0.44,1.1384638773,1.8900000000000001,-0.3075,1.9148514955,2.83,0.1325,2.833100113,-0.9400000000000001,-0.44,1.0378824596
2020-05-22 22:30:00,1.7149999999999999,-0.28650000000000003,1.7387660136,2.625,0.1535,2.6294842175,-0.91,-0.44,1.0107917689,1.8050000000000002,-0.3165,1.8325384716,2.625,0.1535,2.6294842175,-0.8200000000000001,-0.47000000000000003,0.9451454914
2020-05-22 23:00:00,1.63,-0.30000000000000004,1.6573774464,2.19,0.2,2.1991134577,-0.56,-0.5,0.7507329752,1.72,-0.32,1.7495142182999999,2.19,0.2,2.1991134577,-0.47000000000000003,-0.52,0.7009279564
2020-05-22 23:30:00,1.3900000000000001,-0.3375,1.4303867484000001,0.0,0.0025,0.0025,1.3900000000000001,-0.34,1.4309786861,1.57,-0.3875,1.6171135551,0.0,0.0025,0.0025,1.57,-0.39,1.6177144371
2020-05-23 00:00:00,1.32,-0.338,1.3625872449,0.0,0.002,0.002,1.32,-0.34,1.3630847369,1.49,-0.388,1.5396895791,0.0,0.002,0.002,1.49,-0.39,1.5401947929
2020-05-23 00:30:00,1.26,-0.3075,1.2969796645,0.0,0.0025,0.0025,1.26,-0.31,1.2975746607,1.4100000000000001,-0.35750000000000004,1.454615499,0.0,0.0025,0.0025,1.4100000000000001,-0.36,1.4552319403
2020-05-23 01:00:00,1.26,-0.3275,1.3018664486,0.0,0.0025,0.0025,1.26,-0.33,1.3024976008,1.3900000000000001,-0.35750000000000004,1.4352373497,0.0,0.0025,0.0025,1.3900000000000001,-0.36,1.4358621104
2020-05-23 01:30:00,1.2,-0.34800000000000003,1.2494414752,0.0,0.002,0.002,1.2,-0.35000000000000003,1.25,1.34,-0.398,1.3978569312,0.0,0.002,0.002,1.34,-0.4,1.3984276885
