Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-23 02:00:00,1.2,-0.34750000000000003,1.2493023053,0.0,0.0025,0.0025,1.2,-0.35000000000000003,1.25,1.34,-0.3675,1.3894805684,0.0,0.0025,0.0025,1.34,-0.37,1.3901438774
2020-05-23 02:30:00,1.12,-0.3175,1.1641332613,0.0,0.0025,0.0025,1.12,-0.32,1.1648175823,1.25,-0.3675,1.3029030087,0.0,0.0025,0.0025,1.25,-0.37,1.3036103712
2020-05-23 03:00:00,1.1,-0.3175,1.144904472,0.0,0.0025,0.0025,1.1,-0.32,1.1456002793,1.22,-0.3675,1.274149226,0.0,0.0025,0.0025,1.22,-0.37,1.2748725426
2020-05-23 03:30:00,1.1,-0.3175,1.144904472,0.0,0.0025,0.0025,1.1,-0.32,1.1456002793,1.22,-0.3675,1.274149226,0.0,0.0025,0.0025,1.22,-0.37,1.2748725426
2020-05-23 04:00:00,1.1,-0.3675,1.1597656013,0.0,0.0025,0.0025,1.1,-0.37,1.1605602096,1.25,-0.3075,1.2872669692,0.0,0.0025,0.0025,1.25,-0.31,1.2878664526999999
2020-05-23 04:30:00,1.1,-0.28750000000000003,1.1369504167,0.0,0.0025,0.0025,1.1,-0.29,1.1375851616000001,1.2,-0.3375,1.2465577604,0.0,0.0025,0.0025,1.2,-0.34,1.2472369462
2020-05-23 05:00:00,1.1,-0.28750000000000003,1.1369504167,0.0,0.0025,0.0025,1.1,-0.29,1.1375851616000001,1.22,-0.3375,1.2658223612000001,0.0,0.0025,0.0025,1.22,-0.34,1.2664912159
2020-05-23 05:30:00,1.1,-0.28750000000000003,1.1369504167,0.0,0.0025,0.0025,1.1,-0.29,1.1375851616000001,1.24,-0.3375,1.2851094311,0.0,0.0025,0.0025,1.24,-0.34,1.2857682528
2020-05-23 06:00:00,1.17,-0.24750000000000003,1.1958914039,0.0,0.0025,0.0025,1.17,-0.25,1.1964113004999999,1.29,-0.2975,1.323860359,0.0,0.0025,0.0025,1.29,-0.30000000000000004,1.3244244033
2020-05-23 06:30:00,1.3105,-0.20800000000000002,1.3269040093,0.0005,0.002,0.0020615528,1.31,-0.21,1.3267252918,1.4304999999999999,-0.23800000000000002,1.4501635253,0.0005,0.002,0.0020615528,1.43,-0.24,1.45
2020-05-23 07:00:00,1.312,-0.769,1.5207580347,0.002,0.001,0.0022360680000000003,1.31,-0.77,1.5195394039,1.552,0.41100000000000003,1.6054983649999999,0.002,0.001,0.0022360680000000003,1.55,0.41000000000000003,1.6033090781000001
2020-05-23 07:30:00,1.3555000000000001,-0.8995000000000001,1.6268006946,0.0055000000000000005,0.0005,0.0055226805,1.35,-0.9,1.6224980740000001,1.6055000000000001,0.5605,1.7005265361,0.0055000000000000005,0.0005,0.0055226805,1.6,0.56,1.695169608
2020-05-23 08:00:00,1.4395,-0.9015000000000001,1.6984882985,0.0095,-0.0015,0.009617692,1.43,-0.9,1.6896449331,1.6795,0.5585,1.7699272584,0.0095,-0.0015,0.009617692,1.67,0.56,1.7613914954
2020-05-23 08:30:00,1.553,-0.256,1.5739583857000001,0.013000000000000001,-0.006,0.014317821100000001,1.54,-0.25,1.5601602481999999,1.683,-0.046,1.683628522,0.013000000000000001,-0.006,0.014317821100000001,1.67,-0.04,1.6704789732
2020-05-23 09:00:00,1.7255,-0.111,1.7290665834,0.0055000000000000005,-0.001,0.005590169900000001,1.72,-0.11,1.7235138526,1.8054999999999999,-0.151,1.8118033144,0.0055000000000000005,-0.001,0.005590169900000001,1.8,-0.15,1.8062391868
2020-05-23 09:30:00,1.7715,-0.10400000000000001,1.7745501543,0.051500000000000004,-0.014,0.0533689985,1.72,-0.09,1.7223530416,1.7015,-0.14400000000000002,1.7075825749,0.051500000000000004,-0.014,0.0533689985,1.65,-0.13,1.6551132892
2020-05-23 10:00:00,1.7735,-0.1085,1.7768158318,0.0835,-0.018500000000000003,0.0855248502,1.69,-0.09,1.692394753,1.6835,-0.14850000000000002,1.6900368339,0.0835,-0.018500000000000003,0.0855248502,1.6,-0.13,1.6052725625000002
2020-05-23 10:30:00,1.7335,-0.1595,1.7408223631,0.07350000000000001,-0.0195,0.0760427511,1.6600000000000001,-0.14,1.6658931538,1.6735,-0.1895,1.6841949115000001,0.07350000000000001,-0.0195,0.0760427511,1.6,-0.17,1.6090059043
2020-05-23 11:00:00,1.7675,-0.166,1.7752780768,0.1075,-0.026000000000000002,0.1105995027,1.6600000000000001,-0.14,1.6658931538,1.7075,-0.196,1.7187123814,0.1075,-0.026000000000000002,0.1105995027,1.6,-0.17,1.6090059043
2020-05-23 11:30:00,1.772,-0.1675,1.7798989438000001,0.112,-0.0275,0.11532670980000001,1.6600000000000001,-0.14,1.6658931538,1.642,-0.1975,1.6538350129000001,0.112,-0.0275,0.11532670980000001,1.53,-0.17,1.5394154735
2020-05-23 12:00:00,1.7915,-0.1885,1.8013896025,0.1315,-0.0285,0.1345529635,1.6600000000000001,-0.16,1.6676930173,1.5314999999999999,-0.2285,1.5484522917999999,0.1315,-0.0285,0.1345529635,1.4,-0.2,1.4142135624
2020-05-23 12:30:00,1.751,-0.1865,1.7609041001999999,0.151,-0.026500000000000003,0.1533076971,1.6,-0.16,1.6079800994,1.501,-0.24650000000000002,1.5211059299,0.151,-0.026500000000000003,0.1533076971,1.35,-0.22,1.3678084661
2020-05-23 13:00:00,1.768,-0.1895,1.7781266125,0.678,-0.029500000000000002,0.6786414738000001,1.09,-0.16,1.1016805345,1.478,-0.2495,1.4989110214,0.678,-0.029500000000000002,0.6786414738000001,0.8,-0.22,0.8296987405
2020-05-23 13:30:00,1.824,-0.23,1.8384439072,3.024,0.08,3.025058016,-1.2,-0.31,1.2393950137,1.514,-0.23,1.5313706279,3.024,0.08,3.025058016,-1.51,-0.31,1.541492783
2020-05-23 14:00:00,1.8315000000000001,-0.21350000000000002,1.8439019768,2.9915000000000003,0.0965,2.9930560469,-1.16,-0.31,1.2007081244,1.5415,-0.21350000000000002,1.5562147988000001,2.9915000000000003,0.0965,2.9930560469,-1.45,-0.31,1.4827676824
2020-05-23 14:30:00,1.581,-0.6565000000000001,1.7118858753000001,0.41100000000000003,0.043500000000000004,0.4132955964,1.17,-0.7000000000000001,1.3634148305,1.471,0.1835,1.4824011771,0.41100000000000003,0.043500000000000004,0.4132955964,1.06,0.14,1.0692053124
2020-05-23 15:00:00,1.6235,-0.3205,1.6548330732,1.8335,0.0195,1.8336036922,-0.21,-0.34,0.3996248241,1.4835,-0.2305,1.5013002698,1.8335,0.0195,1.8336036922,-0.35000000000000003,-0.25,0.43011626340000003
2020-05-23 15:30:00,1.758,-0.2735,1.7791476189000002,2.998,0.14650000000000002,3.0015772937,-1.24,-0.42,1.3091982279,1.388,-0.28350000000000003,1.4166567157,2.998,0.14650000000000002,3.0015772937,-1.6099999999999999,-0.43,1.666433317
2020-05-23 16:00:00,1.643,-0.272,1.6653627233,0.393,0.048,0.39592044660000003,1.25,-0.32,1.2903100403,1.373,-0.312,1.4080031960000001,0.393,0.048,0.39592044660000003,0.98,-0.36,1.0440306509
2020-05-23 16:30:00,1.569,-0.2775,1.59335095,0.109,-0.007500000000000001,0.1092577228,1.46,-0.27,1.4847558722,1.389,-0.3175,1.4248253402,0.109,-0.007500000000000001,0.1092577228,1.28,-0.31,1.3170041762
2020-05-23 17:00:00,1.651,-0.273,1.6734186565,0.681,-0.003,0.6810066079,0.97,-0.27,1.0068763579,1.521,-0.313,1.5528715335999999,0.681,-0.003,0.6810066079,0.84,-0.31,0.8953770156
2020-05-23 17:30:00,1.873,-0.28750000000000003,1.8949367404,2.983,0.1125,2.9851206425,-1.11,-0.4,1.1798728745,1.803,-0.2775,1.8242300431,2.983,0.1125,2.9851206425,-1.18,-0.39,1.2427791437
2020-05-23 18:00:00,2.064,-0.28350000000000003,2.0833790462,3.854,-0.20350000000000001,3.8593688927,-1.79,-0.08,1.7917868177,2.004,-0.24350000000000002,2.0187392724,3.854,-0.20350000000000001,3.8593688927,-1.85,-0.04,1.8504323819000001
2020-05-23 18:30:00,1.83,-0.2495,1.8469299527,0.12,-0.0095,0.1203754543,1.71,-0.24,1.7267599717,1.99,-0.28950000000000004,2.0109476,0.12,-0.0095,0.1203754543,1.87,-0.28,1.8908463712999999
2020-05-23 19:00:00,2.016,-0.308,2.0393920663,3.706,-0.068,3.7066238007,-1.69,-0.24,1.7069563556,1.976,-0.278,1.9954598468,3.706,-0.068,3.7066238007,-1.73,-0.21,1.7426990561
2020-05-23 19:30:00,1.9245,-0.28,1.9447622605000001,2.7845,-0.01,2.7845179565000002,-0.86,-0.27,0.9013878189000001,1.9645000000000001,-0.27,1.9829675362999999,2.7845,-0.01,2.7845179565000002,-0.8200000000000001,-0.26,0.8602325267
2020-05-23 20:00:00,1.653,-0.289,1.6780732998999999,0.003,0.001,0.0031622777,1.65,-0.29,1.6752910195,1.853,-0.339,1.8837542303,0.003,0.001,0.0031622777,1.85,-0.34,1.8809837852
2020-05-23 20:30:00,1.5815000000000001,-0.289,1.6076887914,0.0015,0.001,0.0018027756000000002,1.58,-0.29,1.6063934761,1.7915,-0.339,1.8232918719,0.0015,0.001,0.0018027756000000002,1.79,-0.34,1.8220043908
2020-05-23 21:00:00,1.47,-0.8785000000000001,1.7125017518,0.0,0.0015,0.0015,1.47,-0.88,1.7132717239000002,1.79,0.1615,1.7972707782000001,0.0,0.0015,0.0015,1.79,0.16,1.7971366114
2020-05-23 21:30:00,1.45,-0.9975,1.7599733663000001,0.0,0.0025,0.0025,1.45,-1.0,1.7613914954,1.82,0.3125,1.8466337617000002,0.0,0.0025,0.0025,1.82,0.31,1.8462123388
2020-05-23 22:00:00,1.55,-0.3275,1.5842210231,0.0,0.0025,0.0025,1.55,-0.33,1.5847397263,1.78,-0.35750000000000004,1.8155457169,0.0,0.0025,0.0025,1.78,-0.36,1.8160396471
2020-05-23 22:30:00,1.49,-0.3275,1.5255675174,0.0,0.0025,0.0025,1.49,-0.33,1.5261061562,1.7000000000000002,-0.3875,1.7436043846,0.0,0.0025,0.0025,1.7000000000000002,-0.39,1.7441616898
2020-05-23 23:00:00,1.42,-0.34750000000000003,1.461901587,0.0,0.0025,0.0025,1.42,-0.35000000000000003,1.4624978632,1.62,-0.3875,1.665699928,0.0,0.0025,0.0025,1.62,-0.39,1.6662832892
2020-05-23 23:30:00,1.34,-0.34800000000000003,1.3844507936000001,0.0,0.002,0.002,1.34,-0.35000000000000003,1.3849548729,1.52,-0.40800000000000003,1.5738055788,0.0,0.002,0.002,1.52,-0.41000000000000003,1.5743252523
2020-05-24 00:00:00,1.28,-0.34750000000000003,1.3263318778,0.0,0.0025,0.0025,1.28,-0.35000000000000003,1.3269890731,1.43,-0.3875,1.4815722223,0.0,0.0025,0.0025,1.43,-0.39,1.4822280526
2020-05-24 00:30:00,1.22,-0.34750000000000003,1.2685252264,0.0,0.0025,0.0025,1.22,-0.35000000000000003,1.2692123542,1.37,-0.3875,1.4237472564,0.0,0.0025,0.0025,1.37,-0.39,1.4244297104
2020-05-24 01:00:00,1.22,-0.34800000000000003,1.2686622876,0.0,0.002,0.002,1.22,-0.35000000000000003,1.2692123542,1.35,-0.418,1.4132317574,0.0,0.002,0.002,1.35,-0.42,1.4138246002
2020-05-24 01:30:00,1.17,-0.34800000000000003,1.2206572,0.0,0.002,0.002,1.17,-0.35000000000000003,1.2212288893,1.31,-0.418,1.3750723617,0.0,0.002,0.002,1.31,-0.42,1.3756816492000001
2020-05-24 02:00:00,1.15,-0.34750000000000003,1.2013560047,0.0,0.0025,0.0025,1.15,-0.35000000000000003,1.202081528,1.28,-0.41750000000000004,1.3463677989,0.0,0.0025,0.0025,1.28,-0.42,1.3471451295
2020-05-24 02:30:00,1.09,-0.34800000000000003,1.1442045272,0.0,0.002,0.002,1.09,-0.35000000000000003,1.1448143954,1.23,-0.418,1.2990858324,0.0,0.002,0.002,1.23,-0.42,1.2997307412999999
2020-05-24 03:00:00,1.06,-0.41750000000000004,1.139256885,0.0,0.0025,0.0025,1.06,-0.42,1.1401754251,1.23,-0.34750000000000003,1.2781456294,0.0,0.0025,0.0025,1.23,-0.35000000000000003,1.2788275881
2020-05-24 03:30:00,0.99,-1.0875,1.470631242,0.0,0.0025,0.0025,0.99,-1.09,1.4724808997,1.29,0.35250000000000004,1.3372943767,0.0,0.0025,0.0025,1.29,0.35000000000000003,1.3366375724
2020-05-24 04:00:00,0.99,-1.0875,1.470631242,0.0,0.0025,0.0025,0.99,-1.09,1.4724808997,1.29,0.35250000000000004,1.3372943767,0.0,0.0025,0.0025,1.29,0.35000000000000003,1.3366375724
2020-05-24 04:30:00,0.96,-1.0875,1.450605477,0.0,0.0025,0.0025,0.96,-1.09,1.4524806367,1.25,0.3825,1.3072131617,0.0,0.0025,0.0025,1.25,0.38,1.3064838307
2020-05-24 05:00:00,1.01,-0.8275,1.3057014398,0.0,0.0025,0.0025,1.01,-0.8300000000000001,1.3072872676,1.25,0.0925,1.2534178274,0.0,0.0025,0.0025,1.25,0.09,1.2532358118
2020-05-24 05:30:00,1.01,-0.34750000000000003,1.0681087257,0.0,0.0025,0.0025,1.01,-0.35000000000000003,1.0689246933,1.13,-0.3975,1.1978757239,0.0,0.0025,0.0025,1.13,-0.4,1.1987076374
2020-05-24 06:00:00,1.01,-0.3175,1.0587286007,0.0,0.0025,0.0025,1.01,-0.32,1.059481005,1.13,-0.3775,1.1913883708,0.0,0.0025,0.0025,1.13,-0.38,1.1921828719
2020-05-24 06:30:00,1.0405,-0.3185,1.0881555495,0.0005,0.0015,0.0015811388,1.04,-0.32,1.0881176407,1.1605,-0.35850000000000004,1.214612078,0.0005,0.0015,0.0015811388,1.16,-0.36,1.2145781161
2020-05-24 07:00:00,1.044,-0.49,1.1532718673,0.004,0.0,0.004,1.04,-0.49,1.1496521213,1.204,-0.2,1.2204982589,0.004,0.0,0.004,1.2,-0.2,1.2165525061
2020-05-24 07:30:00,1.1485,-0.642,1.3157569114,0.0085,-0.002,0.0087321246,1.1400000000000001,-0.64,1.3073637596,1.3185,0.028,1.318797274,0.0085,-0.002,0.0087321246,1.31,0.03,1.3103434664
2020-05-24 08:00:00,1.2385,-0.28300000000000003,1.270421682,0.0085,-0.003,0.0090138782,1.23,-0.28,1.2614673995,1.3585,-0.313,1.3940915501,0.0085,-0.003,0.0090138782,1.35,-0.31,1.3851353724
2020-05-24 08:30:00,1.348,-0.28750000000000003,1.378317906,0.018000000000000002,-0.007500000000000001,0.0195,1.33,-0.28,1.3591541487,1.418,-0.3175,1.4531105429,0.018000000000000002,-0.007500000000000001,0.0195,1.4,-0.31,1.4339107364
2020-05-24 09:00:00,1.4615,-0.254,1.483407648,0.051500000000000004,-0.014,0.0533689985,1.4100000000000001,-0.24,1.4302796929000001,1.4715,-0.294,1.5005826368,0.051500000000000004,-0.014,0.0533689985,1.42,-0.28,1.4473423921
2020-05-24 09:30:00,1.545,-0.2535,1.5656587272,0.065,-0.0135,0.0663871222,1.48,-0.24,1.4993331851,1.565,-0.29350000000000004,1.5922836588,0.065,-0.0135,0.0663871222,1.5,-0.28,1.5259095648
2020-05-24 10:00:00,1.6655,-0.199,1.6773464907,0.3855,0.041,0.3876741544,1.28,-0.24,1.3023056477,1.6155,-0.23900000000000002,1.6330833567,0.3855,0.041,0.3876741544,1.23,-0.28,1.2614673995
2020-05-24 10:30:00,1.721,-0.194,1.7318998239,0.101,-0.014,0.1019656805,1.62,-0.18,1.6299693249,1.641,-0.244,1.659040988,0.101,-0.014,0.1019656805,1.54,-0.23,1.5570806016
2020-05-24 11:00:00,1.8235000000000001,-0.17,1.8314071776,0.6835,0.12,0.6939540691,1.1400000000000001,-0.29,1.1763077829,1.6835,-0.21,1.6965471553,0.6835,0.12,0.6939540691,1.0,-0.33,1.053043209
2020-05-24 11:30:00,1.8595000000000002,-0.1675,1.8670287893,0.3695,0.0325,0.3709265426,1.49,-0.2,1.5033628970000001,1.6895,-0.20750000000000002,1.7021946128,0.3695,0.0325,0.3709265426,1.32,-0.24,1.3416407865
2020-05-24 12:00:00,1.9125,-0.17750000000000002,1.9207192663,0.1625,-0.0175,0.1634395913,1.75,-0.16,1.7572990639000001,1.7225000000000001,-0.2275,1.7374586326,0.1625,-0.0175,0.1634395913,1.56,-0.21,1.5740711547
2020-05-24 12:30:00,1.8775,-0.1975,1.8878592373,0.17750000000000002,-0.0175,0.1783605898,1.7000000000000002,-0.18,1.7095028517,1.6375000000000002,-0.2275,1.6532279032,0.17750000000000002,-0.0175,0.1783605898,1.46,-0.21,1.4750254235
2020-05-24 13:00:00,1.846,-0.2275,1.8599656583000002,0.176,-0.0175,0.17686788850000001,1.67,-0.21,1.6831518054,1.5859999999999999,-0.2575,1.6067676403000002,0.176,-0.0175,0.17686788850000001,1.4100000000000001,-0.24,1.4302796929000001
2020-05-24 13:30:00,1.7610000000000001,-0.2275,1.7756343233,0.171,-0.0175,0.1718931354,1.5899999999999999,-0.21,1.6038079686,1.491,-0.2575,1.5130721232000002,0.171,-0.0175,0.1718931354,1.32,-0.24,1.3416407865
2020-05-24 14:00:00,1.71,-0.2255,1.7248044091999999,0.16,-0.0155,0.16074902800000002,1.55,-0.21,1.564161117,1.42,-0.2555,1.4428029145,0.16,-0.0155,0.16074902800000002,1.26,-0.24,1.2826534996
2020-05-24 14:30:00,1.6605,-0.224,1.6755405844,0.1605,-0.014,0.16110943490000001,1.5,-0.21,1.5146286674,1.3705,-0.28400000000000003,1.3996164653,0.1605,-0.014,0.16110943490000001,1.21,-0.27,1.2397580409
2020-05-24 15:00:00,1.6125,-0.2535,1.6323046590999999,0.1625,-0.0135,0.163059805,1.45,-0.24,1.469727866,1.3325,-0.28350000000000003,1.3623246676,0.1625,-0.0135,0.163059805,1.17,-0.27,1.2007497658
2020-05-24 15:30:00,1.604,-0.253,1.6238303483,0.154,-0.013000000000000001,0.1545477273,1.45,-0.24,1.469727866,1.324,-0.28300000000000003,1.3539073085,0.154,-0.013000000000000001,0.1545477273,1.17,-0.27,1.2007497658
2020-05-24 16:00:00,1.587,-0.252,1.6068830076,0.137,-0.012,0.1375245433,1.45,-0.24,1.469727866,1.347,-0.28200000000000003,1.3762023834,0.137,-0.012,0.1375245433,1.21,-0.27,1.2397580409
2020-05-24 16:30:00,1.6175000000000002,-0.251,1.6368589585,0.11750000000000001,-0.011,0.11801377040000001,1.5,-0.24,1.5190786681000001,1.4075,-0.281,1.4352760188,0.11750000000000001,-0.011,0.11801377040000001,1.29,-0.27,1.3179529582
2020-05-24 17:00:00,1.6265,-0.269,1.6485943255,0.0965,-0.009000000000000001,0.0969187804,1.53,-0.26,1.551934277,1.4865,-0.279,1.5124560324,0.0965,-0.009000000000000001,0.0969187804,1.3900000000000001,-0.27,1.4159802259
2020-05-24 17:30:00,1.6844999999999999,-0.268,1.7056858591,0.0745,-0.008,0.0749282991,1.6099999999999999,-0.26,1.6308586695,1.6045,-0.278,1.6284054317,0.0745,-0.008,0.0749282991,1.53,-0.27,1.5536408851
2020-05-24 18:00:00,1.9105,-0.264,1.9286539996,3.4205,-0.394,3.4431172286000002,-1.51,0.13,1.5155856954,1.7605,-0.234,1.7759831784,3.4205,-0.394,3.4431172286000002,-1.6600000000000001,0.16,1.6676930173
2020-05-24 18:30:00,2.0095,-0.317,2.0343498347,4.8395,-0.507,4.8659849209,-2.83,0.19,2.8363709207000003,1.8595000000000002,-0.257,1.8771758708,4.8395,-0.507,4.8659849209,-2.98,0.25,2.9904681908
2020-05-24 19:00:00,1.9795,-0.3275,2.0064088566,4.8295,-0.47750000000000004,4.8530481658,-2.85,0.15,2.8539446386,1.8895,-0.2675,1.9083412955,4.8295,-0.47750000000000004,4.8530481658,-2.94,0.21,2.947490458
2020-05-24 19:30:00,1.9745,-0.3365,2.0029684221,4.8245000000000005,-0.48650000000000004,4.8489671581,-2.85,0.15,2.8539446386,1.9145,-0.23650000000000002,1.9290522284,4.8245000000000005,-0.48650000000000004,4.8489671581,-2.91,0.25,2.9207190895
2020-05-24 20:00:00,1.8905,-0.353,1.9231742641,4.8205,-0.503,4.8466719767,-2.93,0.15,2.933837078,1.8805,-0.253,1.8974428186,4.8205,-0.503,4.8466719767,-2.94,0.25,2.9506101064
2020-05-24 20:30:00,1.891,-0.355,1.9240337835,4.821,-0.545,4.8517075345,-2.93,0.19,2.9361539469,1.881,-0.265,1.8995752157,4.821,-0.545,4.8517075345,-2.94,0.28,2.9533032354
2020-05-24 21:00:00,1.8115,-0.482,1.8745282740000002,4.8115,-0.382,4.8266402652,-3.0,-0.1,3.001666204,1.8315000000000001,-0.212,1.8437288982000002,4.8115,-0.382,4.8266402652,-2.98,0.17,2.9848450546
2020-05-24 21:30:00,1.8094999999999999,-0.361,1.8451588685,4.8095,-0.341,4.8215735243,-3.0,-0.02,3.0000666659,1.8295,-0.311,1.8557454702,4.8095,-0.341,4.8215735243,-2.98,0.03,2.9801510029
2020-05-24 22:00:00,1.8105,-0.38,1.8499487155,4.8105,-0.36,4.8239517255,-3.0,-0.02,3.0000666659,1.8305,-0.33,1.8600081317,4.8105,-0.36,4.8239517255,-2.98,0.03,2.9801510029
2020-05-24 22:30:00,1.429,-0.9095000000000001,1.69388053,0.46900000000000003,0.0405,0.47074541950000004,0.96,-0.9500000000000001,1.3505924625999999,1.7690000000000001,0.1905,1.7792277117,0.46900000000000003,0.0405,0.47074541950000004,1.3,0.15,1.3086252328
2020-05-24 23:00:00,1.34,-1.098,1.7323983376,0.0,0.002,0.002,1.34,-1.1,1.7336666346,1.71,0.322,1.7400528728,0.0,0.002,0.002,1.71,0.32,1.7396838793
2020-05-24 23:30:00,1.26,-1.098,1.671288126,0.0,0.002,0.002,1.26,-1.1,1.6726027622,1.6099999999999999,0.322,1.6418842834,0.0,0.002,0.002,1.6099999999999999,0.32,1.6414932225999999
2020-05-25 00:00:00,1.17,-1.098,1.6045260983,0.0,0.002,0.002,1.17,-1.1,1.6058953889,1.5,0.322,1.5341720894000002,0.0,0.002,0.002,1.5,0.32,1.5337535656
2020-05-25 00:30:00,1.05,-1.0975,1.5188832246000001,0.0,0.0025,0.0025,1.05,-1.1,1.5206906326,1.37,0.3225,1.4074467130000001,0.0,0.0025,0.0025,1.37,0.32,1.4068759718
2020-05-25 01:00:00,1.05,-0.6075,1.2130771822,0.0,0.0025,0.0025,1.05,-0.61,1.2143310916,1.27,-0.1675,1.280998146,0.0,0.0025,0.0025,1.27,-0.17,1.2813274367
2020-05-25 01:30:00,1.05,-0.34750000000000003,1.1060091546,0.0,0.0025,0.0025,1.05,-0.35000000000000003,1.1067971811,1.22,-0.40750000000000003,1.2862566812,0.0,0.0025,0.0025,1.22,-0.41000000000000003,1.2870508925
2020-05-25 02:00:00,1.05,-0.34750000000000003,1.1060091546,0.0,0.0025,0.0025,1.05,-0.35000000000000003,1.1067971811,1.22,-0.40750000000000003,1.2862566812,0.0,0.0025,0.0025,1.22,-0.41000000000000003,1.2870508925
2020-05-25 02:30:00,1.05,-0.34750000000000003,1.1060091546,0.0,0.0025,0.0025,1.05,-0.35000000000000003,1.1067971811,1.19,-0.40750000000000003,1.2578379268,0.0,0.0025,0.0025,1.19,-0.41000000000000003,1.2586500704999999
2020-05-25 03:00:00,1.03,-0.34750000000000003,1.0870401327,0.0,0.0025,0.0025,1.03,-0.35000000000000003,1.0878419003,1.16,-0.40750000000000003,1.2294943066,0.0,0.0025,0.0025,1.16,-0.41000000000000003,1.2303251603
2020-05-25 03:30:00,1.03,-0.3275,1.0808127728999999,0.0,0.0025,0.0025,1.03,-0.33,1.0815729287,1.16,-0.3775,1.2198796047,0.0,0.0025,0.0025,1.16,-0.38,1.2206555616
2020-05-25 04:00:00,1.0,-0.3275,1.0522624435,0.0,0.0025,0.0025,1.0,-0.33,1.053043209,1.1400000000000001,-0.3775,1.2008772835000001,0.0,0.0025,0.0025,1.1400000000000001,-0.38,1.2016655109
2020-05-25 04:30:00,0.98,-0.3275,1.0332745279,0.0,0.0025,0.0025,0.98,-0.33,1.0340696302,1.12,-0.3975,1.1884469908,0.0,0.0025,0.0025,1.12,-0.4,1.1892854998
2020-05-25 05:00:00,0.98,-0.3275,1.0332745279,0.0,0.0025,0.0025,0.98,-0.33,1.0340696302,1.12,-0.3675,1.1787519883,0.0,0.0025,0.0025,1.12,-0.37,1.1795338062
2020-05-25 05:30:00,0.98,-0.3775,1.0501934346,0.0,0.0025,0.0025,0.98,-0.38,1.0510946675,1.1400000000000001,-0.28750000000000003,1.175693944,0.0,0.0025,0.0025,1.1400000000000001,-0.29,1.1763077829
2020-05-25 06:00:00,1.0205,-0.2985,1.0632603162,0.0005,0.0015,0.0015811388,1.02,-0.30000000000000004,1.0632027088,1.1405,-0.34850000000000003,1.1925571265000001,0.0005,0.0015,0.0015811388,1.1400000000000001,-0.35000000000000003,1.1925183437
2020-05-25 06:30:00,1.0715,-0.2695,1.1048721646,0.0015,0.0005,0.0015811388,1.07,-0.27,1.1035397591,1.2115,-0.3195,1.2529215857,0.0015,0.0005,0.0015811388,1.21,-0.32,1.2515989773
2020-05-25 07:00:00,1.055,-0.631,1.2293030546,0.005,-0.001,0.0050990195,1.05,-0.63,1.2244998979,1.2650000000000001,0.079,1.2674643979,0.005,-0.001,0.0050990195,1.26,0.08,1.2625371282
2020-05-25 07:30:00,1.12,-0.6315000000000001,1.2857652391,0.01,-0.0015,0.0101118742,1.11,-0.63,1.2763228432,1.27,0.0485,1.2709257453,0.01,-0.0015,0.0101118742,1.26,0.05,1.2609916732
2020-05-25 08:00:00,1.216,-0.3815,1.2744403674,0.016,-0.0015,0.0160701587,1.2,-0.38,1.2587295182,1.306,-0.0815,1.3085405038,0.016,-0.0015,0.0160701587,1.29,-0.08,1.2924782397
2020-05-25 08:30:00,1.3145,-0.251,1.3382493228,0.0345,-0.031,0.0463815696,1.28,-0.22,1.2987686476,1.3245,-0.271,1.3519398101,0.0345,-0.031,0.0463815696,1.29,-0.24,1.3121356637
2020-05-25 09:00:00,1.391,-0.254,1.4140003536,0.061,-0.034,0.069835521,1.33,-0.22,1.3480726983,1.321,-0.294,1.3533207306000001,0.061,-0.034,0.069835521,1.26,-0.26,1.2865457629
2020-05-25 09:30:00,1.468,-0.253,1.4896419033,0.078,-0.033,0.08469356530000001,1.3900000000000001,-0.22,1.407302384,1.338,-0.293,1.3697054428,0.078,-0.033,0.08469356530000001,1.26,-0.26,1.2865457629
2020-05-25 10:00:00,1.5325,-0.1945,1.5447933519000001,0.0925,-0.0345,0.0987243638,1.44,-0.16,1.4488616221,1.3925,-0.23450000000000001,1.4121071135,0.0925,-0.0345,0.0987243638,1.3,-0.2,1.3152946438
2020-05-25 10:30:00,1.4965,-0.23450000000000001,1.5147615324,0.10650000000000001,-0.0345,0.1119486489,1.3900000000000001,-0.2,1.4043147795,1.2965,-0.2745,1.3252405442000001,0.10650000000000001,-0.0345,0.1119486489,1.19,-0.24,1.2139604606
2020-05-25 11:00:00,1.591,-0.189,1.6021866308,0.121,-0.029,0.1244266852,1.47,-0.16,1.4786818454000001,1.361,-0.23900000000000002,1.381825604,0.121,-0.029,0.1244266852,1.24,-0.21,1.2576565509
2020-05-25 11:30:00,1.6055000000000001,-0.187,1.6163536896,0.1355,-0.027,0.138163852,1.47,-0.16,1.4786818454000001,1.3155000000000001,-0.23700000000000002,1.3366784393,0.1355,-0.027,0.138163852,1.18,-0.21,1.1985407794
2020-05-25 12:00:00,1.5750000000000002,-0.1855,1.5858862664,0.135,-0.025500000000000002,0.13738722650000001,1.44,-0.16,1.4488616221,1.275,-0.23550000000000001,1.2965667164,0.135,-0.025500000000000002,0.13738722650000001,1.1400000000000001,-0.21,1.1591807452
2020-05-25 12:30:00,1.538,-0.7465,1.7095924222,0.148,-0.026500000000000003,0.1503537495,1.3900000000000001,-0.72,1.5654072952,1.338,0.3035,1.371989887,0.148,-0.026500000000000003,0.1503537495,1.19,0.33,1.2349089035
2020-05-25 13:00:00,1.533,-0.795,1.7268798453,0.14300000000000002,-0.025,0.1451688672,1.3900000000000001,-0.77,1.5890248582000002,1.333,0.305,1.367447988,0.14300000000000002,-0.025,0.1451688672,1.19,0.33,1.2349089035
2020-05-25 13:30:00,1.4775,-0.971,1.7680065752,0.1575,-0.021,0.1588938325,1.32,-0.9500000000000001,1.6263148527,1.3175,0.47900000000000004,1.4018727653,0.1575,-0.021,0.1588938325,1.16,0.5,1.263170614
2020-05-25 14:00:00,1.4055,-0.97,1.7077266321,0.1655,-0.02,0.1667040791,1.24,-0.9500000000000001,1.5620819441,1.2255,0.48,1.3161497825000001,0.1655,-0.02,0.1667040791,1.06,0.5,1.1720068259
2020-05-25 14:30:00,1.403,-0.8385,1.6344697152,0.163,-0.018500000000000003,0.16404648730000002,1.24,-0.8200000000000001,1.4866068747,1.183,0.29150000000000004,1.2183846888,0.163,-0.018500000000000003,0.16404648730000002,1.02,0.31,1.0660675401
2020-05-25 15:00:00,1.3935,-0.28750000000000003,1.422848727,0.1535,-0.0175,0.1544943365,1.24,-0.27,1.2690547664,1.0835,-0.34750000000000003,1.1378613712,0.1535,-0.0175,0.1544943365,0.93,-0.33,0.9868130522
2020-05-25 15:30:00,1.3795,-0.2665,1.4050062277,0.1395,-0.0165,0.1404724172,1.24,-0.25,1.2649505919,1.0995,-0.3265,1.1469535736,0.1395,-0.0165,0.1404724172,0.96,-0.31,1.0088111815
2020-05-25 16:00:00,1.4275,-0.2655,1.4519801996,0.1275,-0.0155,0.1284387013,1.3,-0.25,1.3238202295,1.1475,-0.28550000000000003,1.1824831923,0.1275,-0.0155,0.1284387013,1.02,-0.27,1.0551303237
2020-05-25 16:30:00,1.4535,-0.23550000000000001,1.4724545833,0.1135,-0.0155,0.11455348100000001,1.34,-0.22,1.3579396156999999,1.2235,-0.28550000000000003,1.2563687755,0.1135,-0.0155,0.11455348100000001,1.11,-0.27,1.1423659659
2020-05-25 17:00:00,1.49,-0.23500000000000001,1.5084180455,0.12,-0.015,0.1209338662,1.37,-0.22,1.3875518008,1.35,-0.28500000000000003,1.3797554131,0.12,-0.015,0.1209338662,1.23,-0.27,1.2592855117
2020-05-25 17:30:00,1.9075000000000002,-0.29350000000000004,1.9299477972,4.6975,-0.5135000000000001,4.7254828854,-2.79,0.22,2.7986603938,1.5975000000000001,-0.2535,1.6174883307,4.6975,-0.5135000000000001,4.7254828854,-3.1,0.26,3.1108841187
2020-05-25 18:00:00,1.683,-0.41300000000000003,1.7329333513,0.533,-0.003,0.5330084427,1.15,-0.41000000000000003,1.2209013064,1.673,-0.163,1.6809217709,0.533,-0.003,0.5330084427,1.1400000000000001,-0.16,1.1511733145
2020-05-25 18:30:00,1.9545,-0.31,1.9789315931,4.5745000000000005,-0.5,4.6017442617,-2.62,0.19,2.626880279,1.8045,-0.25,1.821735505,4.5745000000000005,-0.5,4.6017442617,-2.77,0.25,2.7812587079
2020-05-25 19:00:00,1.891,-0.9025000000000001,2.0953250941,4.761,-0.4525,4.7824551488,-2.87,-0.45,2.9050645432,1.851,0.35750000000000004,1.8852074819,4.761,-0.4525,4.7824551488,-2.91,0.81,3.0206290736
2020-05-25 19:30:00,1.8765,-0.9905,2.1218724043,4.8065,-0.4605,4.8285093455,-2.93,-0.53,2.9775493279000003,1.8965,0.41950000000000004,1.9423420142,4.8065,-0.4605,4.8285093455,-2.91,0.88,3.0401480227
2020-05-25 20:00:00,1.8805,-0.649,1.9893419138000001,4.8105,-0.399,4.8270188781000005,-2.93,-0.25,2.9406461875,1.9005,0.031,1.9007528114,4.8105,-0.399,4.8270188781000005,-2.91,0.43,2.9415982051
2020-05-25 20:30:00,1.8815,-0.36050000000000004,1.9157250586,4.8115,-0.41050000000000003,4.828979447,-2.93,0.05,2.9304265901,1.8715000000000002,-0.29050000000000004,1.8939119568,4.8115,-0.41050000000000003,4.828979447,-2.94,0.12,2.9424479605
2020-05-25 21:00:00,1.8105,-0.389,1.8518183631,4.8105,-0.439,4.8304897526,-3.0,0.05,3.0004166377,1.8305,-0.319,1.858088063,4.8105,-0.439,4.8304897526,-2.98,0.12,2.9824151287
2020-05-25 21:30:00,1.7675,-0.3985,1.8118660271,4.8075,-0.41850000000000004,4.8256811436,-3.04,0.02,3.0400657888,1.7875,-0.3385,1.8192686717000002,4.8075,-0.41850000000000004,4.8256811436,-3.02,0.08,3.0210594168
2020-05-25 22:00:00,1.786,-0.3765,1.8252529277,4.456,-0.3065,4.4665286577,-2.67,-0.07,2.6709174453999998,1.816,-0.3365,1.846913168,4.456,-0.3065,4.4665286577,-2.64,-0.03,2.640170449
2020-05-25 22:30:00,1.4375,-0.933,1.7137372173,0.48750000000000004,-0.003,0.4875092307,0.9500000000000001,-0.93,1.3294359706,1.7675,0.247,1.7846751105,0.48750000000000004,-0.003,0.4875092307,1.28,0.25,1.3041855696
2020-05-25 23:00:00,1.32,-0.5375,1.425239015,0.0,0.0025,0.0025,1.32,-0.54,1.4261837189,1.56,-0.1975,1.5724523045,0.0,0.0025,0.0025,1.56,-0.2,1.5727682601000001
2020-05-25 23:30:00,1.22,-0.35750000000000004,1.2713010068,0.0,0.0025,0.0025,1.22,-0.36,1.2720062893000001,1.42,-0.40750000000000003,1.4773138631,0.0,0.0025,0.0025,1.42,-0.41000000000000003,1.4780054127
2020-05-26 00:00:00,1.1400000000000001,-0.418,1.2142174435,0.0,0.002,0.002,1.1400000000000001,-0.42,1.2149074039,1.32,-0.378,1.3730564446,0.0,0.002,0.002,1.32,-0.38,1.3736083867
2020-05-26 00:30:00,1.06,-0.9775,1.4419106248,0.0,0.0025,0.0025,1.06,-0.98,1.4436065946,1.35,0.24250000000000002,1.3716071777,0.0,0.0025,0.0025,1.35,0.24,1.3711673858
2020-05-26 01:00:00,1.1,-0.34750000000000003,1.1535840888,0.0,0.0025,0.0025,1.1,-0.35000000000000003,1.1543396381,1.25,-0.40750000000000003,1.3147456978,0.0,0.0025,0.0025,1.25,-0.41000000000000003,1.3155227098
2020-05-26 01:30:00,1.06,-0.34750000000000003,1.1155071716,0.0,0.0025,0.0025,1.06,-0.35000000000000003,1.1162884932,1.2,-0.40750000000000003,1.267302746,0.0,0.0025,0.0025,1.2,-0.41000000000000003,1.2681088281
2020-05-26 02:00:00,1.06,-0.3275,1.1094396108,0.0,0.0025,0.0025,1.06,-0.33,1.1101801656,1.2,-0.3675,1.2550124501,0.0,0.0025,0.0025,1.2,-0.37,1.2557467897999999
2020-05-26 02:30:00,1.03,-0.3275,1.0808127728999999,0.0,0.0025,0.0025,1.03,-0.33,1.0815729287,1.16,-0.3675,1.2168221933,0.0,0.0025,0.0025,1.16,-0.37,1.2175795662
2020-05-26 03:00:00,1.0,-0.3275,1.0522624435,0.0,0.0025,0.0025,1.0,-0.33,1.053043209,1.13,-0.3675,1.188257653,0.0,0.0025,0.0025,1.13,-0.37,1.1890332207
2020-05-26 03:30:00,1.0,-0.3275,1.0522624435,0.0,0.0025,0.0025,1.0,-0.33,1.053043209,1.13,-0.40750000000000003,1.2012311393,0.0,0.0025,0.0025,1.13,-0.41000000000000003,1.202081528
2020-05-26 04:00:00,1.0,-0.3875,1.0724533789,0.0,0.0025,0.0025,1.0,-0.39,1.0733592129,1.13,-0.2675,1.1612304896,0.0,0.0025,0.0025,1.13,-0.27,1.1618089344
2020-05-26 04:30:00,1.0,-0.3275,1.0522624435,0.0,0.0025,0.0025,1.0,-0.33,1.053043209,1.13,-0.3175,1.1737573216000001,0.0,0.0025,0.0025,1.13,-0.32,1.1744360349
2020-05-26 05:00:00,1.06,-0.24750000000000003,1.0885110243,0.0,0.0025,0.0025,1.06,-0.25,1.0890821824,1.19,-0.3175,1.2316274802,0.0,0.0025,0.0025,1.19,-0.32,1.2322743201
2020-05-26 05:30:00,1.11,-0.2275,1.1330738061,0.0,0.0025,0.0025,1.11,-0.23,1.1335784049,1.25,-0.2675,1.2783020965,0.0,0.0025,0.0025,1.25,-0.27,1.2788275881
2020-05-26 06:00:00,1.2215,-0.162,1.2321957028,0.0315,-0.002,0.0315634282,1.19,-0.16,1.2007081244,1.3615,-0.222,1.3794804276,0.0315,-0.002,0.0315634282,1.33,-0.22,1.3480726983
2020-05-26 06:30:00,1.815,0.0815,1.8168288995,3.745,-0.14850000000000002,3.7479430691999998,-1.9300000000000002,0.23,1.9436563482,1.795,0.1015,1.7978674172,3.745,-0.14850000000000002,3.7479430691999998,-1.9500000000000002,0.25,1.9659603251000002
2020-05-26 07:00:00,1.671,-0.331,1.7034676398,0.41100000000000003,0.039,0.4128462183,1.26,-0.37,1.3132021931,1.931,0.579,2.015937003,0.41100000000000003,0.039,0.4128462183,1.52,0.54,1.6130716041
2020-05-26 07:30:00,1.944,-0.4395,1.9930620286,0.004,0.0005,0.0040311289,1.94,-0.44,1.9892712233,2.284,1.0805,2.5266848339,0.004,0.0005,0.0040311289,2.2800000000000002,1.08,2.5228555249999998
2020-05-26 08:00:00,2.098,-0.4415,2.1439510839,0.008,-0.0015,0.0081394103,2.09,-0.44,2.1358136623,2.428,1.0785,2.6567548344,0.008,-0.0015,0.0081394103,2.42,1.08,2.6500566032
2020-05-26 08:30:00,2.201,-0.155,2.2064509965,0.021,-0.005,0.0215870331,2.18,-0.15,2.1851544568,2.441,0.885,2.5964795397,0.021,-0.005,0.0215870331,2.42,0.89,2.5784685377
2020-05-26 09:00:00,2.403,0.24650000000000002,2.4156099126,0.023,-0.0035,0.0232647802,2.38,0.25,2.3930942313,2.543,0.5265000000000001,2.5969311215,0.023,-0.0035,0.0232647802,2.52,0.53,2.5751310646
2020-05-26 09:30:00,2.3609999999999998,0.337,2.3849297684,0.031,-0.013000000000000001,0.0336154726,2.33,0.35000000000000003,2.3561409126,2.431,0.307,2.4503081439,0.031,-0.013000000000000001,0.0336154726,2.4,0.32,2.4212393521
2020-05-26 10:00:00,2.4035,0.372,2.4321176472,0.0235,-0.008,0.0248243832,2.38,0.38,2.4101452238,2.4935,0.342,2.5168445025,0.0235,-0.008,0.0248243832,2.47,0.35000000000000003,2.4946743274
2020-05-26 10:30:00,2.464,0.2985,2.4820149577,0.014,-0.0015,0.0140801278,2.45,0.30000000000000004,2.4682990094,2.544,0.34850000000000003,2.5677593832,0.014,-0.0015,0.0140801278,2.5300000000000002,0.35000000000000003,2.5540947516
2020-05-26 11:00:00,2.4385,0.2195,2.4483591444,0.018500000000000003,-0.0105,0.0212720474,2.42,0.23,2.4309051812,2.5285,0.48950000000000005,2.5754460779,0.018500000000000003,-0.0105,0.0212720474,2.51,0.5,2.5593163150000002
2020-05-26 11:30:00,2.282,-0.157,2.2873943691,0.052000000000000005,-0.027,0.0585918083,2.23,-0.13,2.2337860238,2.462,0.8130000000000001,2.5927616551,0.052000000000000005,-0.027,0.0585918083,2.41,0.84,2.5521951336
2020-05-26 12:00:00,2.3555,-0.22,2.3657515191,0.0555,-0.03,0.0630892225,2.3,-0.19,2.3078344828,2.5255,0.88,2.6744252186,0.0555,-0.03,0.0630892225,2.47,0.91,2.6322993751
2020-05-26 12:30:00,2.5575,0.401,2.5887462699,0.0375,-0.019,0.0420386727,2.52,0.42,2.5547602627,2.6375,0.41100000000000003,2.6693308618,0.0375,-0.019,0.0420386727,2.6,0.43,2.6353178176
2020-05-26 13:00:00,2.5140000000000002,0.301,2.5319551734,0.054,-0.019,0.0572450871,2.46,0.32,2.4807257003,2.544,0.391,2.5738719859,0.054,-0.019,0.0572450871,2.49,0.41000000000000003,2.5235292746
2020-05-26 13:30:00,2.6335,0.34700000000000003,2.656262647,0.043500000000000004,-0.013000000000000001,0.045400991200000004,2.59,0.36,2.6148996157,2.5935,0.457,2.6334561417,0.043500000000000004,-0.013000000000000001,0.045400991200000004,2.55,0.47000000000000003,2.5929519857
2020-05-26 14:00:00,2.5335,0.1405,2.5373928549,0.0635,-0.0195,0.0664266513,2.47,0.16,2.4751767614,2.5835,0.6305000000000001,2.6593236922,0.0635,-0.0195,0.0664266513,2.52,0.65,2.6024795869
2020-05-26 14:30:00,2.4,-0.1165,2.4028258883999998,0.36,0.07350000000000001,0.36742652330000003,2.04,-0.19,2.0488289338,2.47,0.8435,2.610055986,0.36,0.07350000000000001,0.36742652330000003,2.11,0.77,2.2461077445
2020-05-26 15:00:00,2.419,-0.191,2.4265287964,0.029,-0.001,0.029017236300000002,2.39,-0.19,2.3975404063,2.549,0.969,2.7269693801,0.029,-0.001,0.029017236300000002,2.52,0.97,2.70024073
2020-05-26 15:30:00,2.351,-0.081,2.3523949498,0.021,-0.001,0.021023796,2.33,-0.08,2.331372986,2.421,0.629,2.5013760213,0.021,-0.001,0.021023796,2.4,0.63,2.4813101378
2020-05-26 16:00:00,2.4845,0.169,2.4902412032,0.0245,-0.001,0.0245203997,2.46,0.17,2.4658669875,2.5145,0.40900000000000003,2.5475461232,0.0245,-0.001,0.0245203997,2.49,0.41000000000000003,2.5235292746
2020-05-26 16:30:00,2.2995,0.209,2.3089783996,0.0195,-0.001,0.0195256242,2.2800000000000002,0.21,2.2896506284,2.3395,0.219,2.3497279098,0.0195,-0.001,0.0195256242,2.32,0.22,2.3304076897
2020-05-26 17:00:00,2.1895,-0.155,2.1949795557,0.0695,-0.005,0.06967962400000001,2.12,-0.15,2.1252999788,2.3895,0.47500000000000003,2.4362543484,0.0695,-0.005,0.06967962400000001,2.32,0.48,2.3691348632
2020-05-26 17:30:00,2.5795,-0.043500000000000004,2.5798667601,4.6695,-0.47350000000000003,4.6934456959,-2.09,0.43,2.1337759957,2.5795,0.3965,2.6097954901,4.6695,-0.47350000000000003,4.6934456959,-2.09,0.87,2.2638462845
2020-05-26 18:00:00,2.526,-0.2705,2.5404421367,4.7059999999999995,-0.3305,4.7175911491,-2.18,0.06,2.1808255318,2.536,0.4395,2.5738019057,4.7059999999999995,-0.3305,4.7175911491,-2.17,0.77,2.3025637885
2020-05-26 18:30:00,2.2995,-0.777,2.4272266581,3.8995,-0.097,3.9007062502,-1.6,-0.68,1.738505105,2.3595,0.8230000000000001,2.498913614,3.8995,-0.097,3.9007062502,-1.54,0.92,1.7938784797
2020-05-26 19:00:00,2.4355,-0.7155,2.5384248068,4.2455,-0.1955,4.2499988824,-1.81,-0.52,1.8832153355,2.5055,0.8945000000000001,2.6603872838,4.2455,-0.1955,4.2499988824,-1.74,1.09,2.053216988
2020-05-26 19:30:00,2.5140000000000002,-0.2565,2.5270512955,4.714,-0.3965,4.7306456483,-2.2,0.14,2.2044500448,2.544,0.5035000000000001,2.5933469205,4.714,-0.3965,4.7306456483,-2.17,0.9,2.3492339177
2020-05-26 20:00:00,2.4285,0.0375,2.4287895133,4.6985,-0.3725,4.7132428857,-2.27,0.41000000000000003,2.3067292862,2.4485,0.1375,2.4523577431,4.6985,-0.3725,4.7132428857,-2.25,0.51,2.3070760716
2020-05-26 20:30:00,2.0715,0.0415,2.0719156595,0.5015000000000001,0.021500000000000002,0.5019606558,1.57,0.02,1.5701273834,2.3115,0.051500000000000004,2.3120736364,0.5015000000000001,0.021500000000000002,0.5019606558,1.81,0.03,1.8102486017000001
2020-05-26 21:00:00,2.0,0.022,2.0001209963,0.0,0.002,0.002,2.0,0.02,2.0000999975,2.2800000000000002,0.032,2.2802245503,0.0,0.002,0.002,2.2800000000000002,0.03,2.2801973599
2020-05-26 21:30:00,1.9500000000000002,0.022500000000000003,1.9501298034,0.0,0.0025,0.0025,1.9500000000000002,0.02,1.9501025614,2.22,0.0125,2.2200351912,0.0,0.0025,0.0025,2.22,0.01,2.2200225224
2020-05-26 22:00:00,1.9500000000000002,-0.0375,1.9503605436,0.0,0.0025,0.0025,1.9500000000000002,-0.04,1.9504102133,2.22,0.052500000000000005,2.2206206903,0.0,0.0025,0.0025,2.22,0.05,2.2205629917
2020-05-26 22:30:00,1.8599999999999999,-0.098,1.8625799312,0.0,0.002,0.002,1.8599999999999999,-0.1,1.8626862323000002,2.11,-0.018000000000000002,2.1100767759,0.0,0.002,0.002,2.11,-0.02,2.1100947846
2020-05-26 23:00:00,1.79,-0.068,1.7912911544,0.0,0.002,0.002,1.79,-0.07,1.7913681922,2.02,-0.108,2.0228850684,0.0,0.002,0.002,2.02,-0.11,2.0229928324
2020-05-26 23:30:00,1.74,0.0025,1.740001796,0.0,0.0025,0.0025,1.74,0.0,1.74,1.9500000000000002,-0.0275,1.9501939006,0.0,0.0025,0.0025,1.9500000000000002,-0.03,1.9502307556
2020-05-27 00:00:00,1.71,0.002,1.7100011696,0.0,0.002,0.002,1.71,0.0,1.71,1.8900000000000001,-0.028,1.890207396,0.0,0.002,0.002,1.8900000000000001,-0.03,1.8902380802
2020-05-27 00:30:00,1.54,-0.3075,1.5704000287,0.0,0.0025,0.0025,1.54,-0.31,1.5708914667,1.77,0.1925,1.7804370952,0.0,0.0025,0.0025,1.77,0.19,1.7801685313000002
2020-05-27 01:00:00,1.5,-0.3975,1.5517751931000001,0.0,0.0025,0.0025,1.5,-0.4,1.5524174696,1.73,0.24250000000000002,1.7469133493,0.0,0.0025,0.0025,1.73,0.24,1.7465680634
2020-05-27 01:30:00,1.5,-0.14750000000000002,1.5072346367,0.0,0.0025,0.0025,1.5,-0.15,1.5074813432,1.65,-0.0175,1.6500928004,0.0,0.0025,0.0025,1.65,-0.02,1.6501212077
2020-05-27 02:00:00,1.45,-0.41750000000000004,1.5089089600999999,0.0,0.0025,0.0025,1.45,-0.42,1.5096025967,1.6800000000000002,0.2525,1.6988691090999999,0.0,0.0025,0.0025,1.6800000000000002,0.25,1.6984993377
2020-05-27 02:30:00,1.45,-0.1075,1.4539794531,0.0,0.0025,0.0025,1.45,-0.11,1.4541664279,1.5899999999999999,-0.0575,1.5910393615,0.0,0.0025,0.0025,1.5899999999999999,-0.06,1.5911316727
2020-05-27 03:00:00,1.4,-0.108,1.4041595351,0.0,0.002,0.002,1.4,-0.11,1.4043147795,1.55,-0.088,1.5524960547000002,0.0,0.002,0.002,1.55,-0.09,1.5526107046000002
2020-05-27 03:30:00,1.4,-0.1375,1.4067360271,0.0,0.0025,0.0025,1.4,-0.14,1.406982587,1.58,-0.007500000000000001,1.5800178005,0.0,0.0025,0.0025,1.58,-0.01,1.5800316453
2020-05-27 04:00:00,1.37,-0.6980000000000001,1.5375643076,0.0,0.002,0.002,1.37,-0.7000000000000001,1.5384732692,1.6400000000000001,0.532,1.7241299255,0.0,0.002,0.002,1.6400000000000001,0.53,1.7235138526
2020-05-27 04:30:00,1.37,-0.788,1.580456896,0.0,0.002,0.002,1.37,-0.79,1.5814550262,1.67,0.682,1.8038913493000002,0.0,0.002,0.002,1.67,0.68,1.8031361568
2020-05-27 05:00:00,1.4100000000000001,-0.218,1.4267529569000001,0.0,0.002,0.002,1.4100000000000001,-0.22,1.4270599146,1.5899999999999999,0.10200000000000001,1.5932683390000002,0.0,0.002,0.002,1.5899999999999999,0.1,1.5931415505
2020-05-27 05:30:00,1.49,0.0125,1.4900524320000001,0.0,0.0025,0.0025,1.49,0.01,1.4900335567,1.63,-0.0175,1.630093939,0.0,0.0025,0.0025,1.63,-0.02,1.6301226948
2020-05-27 06:00:00,1.49,0.011,1.4900406035,0.0,0.001,0.001,1.49,0.01,1.4900335567,1.63,-0.019,1.6301107324,0.0,0.001,0.001,1.63,-0.02,1.6301226948
2020-05-27 06:30:00,1.6215000000000002,-0.029,1.621759307,0.0015,0.001,0.0018027756000000002,1.62,-0.03,1.620277754,1.7915,0.051000000000000004,1.792225781,0.0015,0.001,0.0018027756000000002,1.79,0.05,1.7906981879
2020-05-27 07:00:00,2.195,0.1495,2.2000852824,0.005,-0.0005,0.0050249378,2.19,0.15,2.1951309756,2.385,0.1995,2.3933293233,0.005,-0.0005,0.0050249378,2.38,0.2,2.3883885781
2020-05-27 07:30:00,2.4875,0.1085,2.489865157,0.007500000000000001,-0.0015,0.0076485293,2.48,0.11,2.4824383174999998,2.7375,0.5585,2.7938912827999998,0.007500000000000001,-0.0015,0.0076485293,2.73,0.56,2.7868440932
2020-05-27 08:00:00,2.596,0.0315,2.5961911043,0.246,-0.018500000000000003,0.2466946493,2.35,0.05,2.3505318547,2.826,0.5415,2.8774117276,0.246,-0.018500000000000003,0.2466946493,2.58,0.56,2.6400757565
2020-05-27 08:30:00,2.959,0.2655,2.9708872833,4.809,-0.5645,4.8420183034,-1.85,0.8300000000000001,2.0276587484,2.8890000000000002,0.4455,2.9231474903,4.809,-0.5645,4.8420183034,-1.92,1.01,2.1694469341
2020-05-27 09:00:00,2.8665000000000003,0.29250000000000004,2.8813848233,4.6165,-0.4675,4.6401108284,-1.75,0.76,1.9079046098,2.7765,0.5425,2.829003093,4.6165,-0.4675,4.6401108284,-1.8399999999999999,1.01,2.0989759408
2020-05-27 09:30:00,2.8345000000000002,0.0565,2.8350630504,3.9145000000000003,-0.0935,3.9156164904,-1.08,0.15,1.0903669107,2.7545,0.7765000000000001,2.8618564779,3.9145000000000003,-0.0935,3.9156164904,-1.16,0.87,1.45
2020-05-27 10:00:00,2.8085,-0.17250000000000001,2.8137925474000003,3.8885,-0.1125,3.8901270545,-1.08,-0.06,1.0816653826,2.7285,1.0075,2.9085681185,3.8885,-0.1125,3.8901270545,-1.16,1.12,1.6124515497
2020-05-27 10:30:00,2.591,0.259,2.603912825,0.491,0.019,0.49136747960000005,2.1,0.24,2.1136697945,2.551,0.559,2.6115286711,0.491,0.019,0.49136747960000005,2.06,0.54,2.1296009016
2020-05-27 11:00:00,2.576,0.1715,2.5817025874,0.096,-0.0285,0.1001411504,2.48,0.2,2.4880514464,2.516,0.7115,2.6146679043,0.096,-0.0285,0.1001411504,2.42,0.74,2.5306125741
2020-05-27 11:30:00,2.6795,0.41950000000000004,2.7121394691000003,0.059500000000000004,-0.0105,0.060419367800000005,2.62,0.43,2.6550517886,2.5395,0.46950000000000003,2.5825356726,0.059500000000000004,-0.0105,0.060419367800000005,2.48,0.48,2.5260245446000003
2020-05-27 12:00:00,2.715,0.3005,2.7315792593,0.165,-0.029500000000000002,0.1676163775,2.55,0.33,2.5712642805,2.5949999999999998,0.6705,2.6802229851,0.165,-0.029500000000000002,0.1676163775,2.43,0.7000000000000001,2.5288139512
2020-05-27 12:30:00,3.0245,0.2985,3.0391943834,3.6845,-0.061500000000000006,3.6850132293,-0.66,0.36,0.7517978452,2.7845,0.6385000000000001,2.8567678415,3.6845,-0.061500000000000006,3.6850132293,-0.9,0.7000000000000001,1.1401754251
2020-05-27 13:00:00,2.917,-0.041,2.9172881243,3.797,0.019,3.7970475372,-0.88,-0.06,0.8820430828,2.737,0.869,2.8716423872,3.797,0.019,3.7970475372,-1.06,0.85,1.358712626
2020-05-27 13:30:00,2.7165,0.34600000000000003,2.7384463205,0.4665,0.016,0.4667743031,2.25,0.33,2.274071239,2.6665,0.586,2.7301315444,0.4665,0.016,0.4667743031,2.2,0.5700000000000001,2.2726416348000003
2020-05-27 14:00:00,2.564,0.042,2.5643439707,0.094,-0.018000000000000002,0.09570788890000001,2.47,0.06,2.4707286375,2.5540000000000003,0.842,2.689215499,0.094,-0.018000000000000002,0.09570788890000001,2.46,0.86,2.6059930929
2020-05-27 14:30:00,2.458,0.14550000000000002,2.4623026317,0.058,-0.0145,0.0597850316,2.4,0.16,2.4053274205,2.358,0.7055,2.4612789866,0.058,-0.0145,0.0597850316,2.3,0.72,2.4100622399000002
2020-05-27 15:00:00,2.3375,-0.389,2.3696470729,0.0575,-0.009000000000000001,0.058200085900000004,2.2800000000000002,-0.38,2.3114497615,2.3075,1.071,2.5439334209,0.0575,-0.009000000000000001,0.058200085900000004,2.25,1.08,2.4957764323
2020-05-27 15:30:00,2.4015,0.35100000000000003,2.4270152966,0.0915,-0.019,0.09345185930000001,2.31,0.37,2.3394443785,2.2115,0.391,2.2457990226,0.0915,-0.019,0.09345185930000001,2.12,0.41000000000000003,2.1592822882
2020-05-27 16:00:00,2.311,0.273,2.3270689719,0.07100000000000001,-0.017,0.073006849,2.24,0.29,2.2586943131,2.121,0.313,2.1439706155,0.07100000000000001,-0.017,0.073006849,2.05,0.33,2.0763911
2020-05-27 16:30:00,2.2435,-0.061,2.2443291314,0.07350000000000001,-0.021,0.07644115380000001,2.17,-0.04,2.1703686323,2.1635,0.549,2.2320692753999998,0.07350000000000001,-0.021,0.07644115380000001,2.09,0.5700000000000001,2.1663333077
2020-05-27 17:00:00,2.26,0.1705,2.2664223459,0.09,-0.0195,0.0920882729,2.17,0.19,2.1783020911,2.18,0.2305,2.1921519678,0.09,-0.0195,0.0920882729,2.09,0.25,2.1048990475
2020-05-27 17:30:00,2.5540000000000003,-0.28600000000000003,2.5699634239,4.354,-0.446,4.3767832937,-1.8,0.16,1.8070971196999999,2.384,0.684,2.4801838642,4.354,-0.446,4.3767832937,-1.97,1.13,2.2710790387
2020-05-27 18:00:00,2.5525,-0.217,2.5617074872,4.3525,-0.327,4.3647663454,-1.8,0.11,1.8033579789,2.4425,0.633,2.523191481,4.3525,-0.327,4.3647663454,-1.9100000000000001,0.96,2.1376856645
2020-05-27 18:30:00,2.4925,0.14300000000000002,2.4965987363,3.7225,-0.027,3.7225979168,-1.23,0.17,1.2416923935,2.4225,0.193,2.430175971,3.7225,-0.027,3.7225979168,-1.3,0.22,1.3184839779
2020-05-27 19:00:00,2.5395,0.085,2.5409221259,3.7195,-0.005,3.7195033607,-1.18,0.09,1.1834272263,2.5395,0.255,2.5522706067,3.7195,-0.005,3.7195033607,-1.18,0.26,1.2083045974
2020-05-27 19:30:00,2.467,-0.0995,2.4690057209000003,3.777,0.0105,3.7770145949,-1.31,-0.11,1.3146102084,2.537,0.4005,2.5684176549,3.777,0.0105,3.7770145949,-1.24,0.39,1.2998846103
2020-05-27 20:00:00,2.198,-0.353,2.2261655374,0.378,0.047,0.3809107507,1.82,-0.4,1.8634376834,2.5380000000000003,0.617,2.6119213235,0.378,0.047,0.3809107507,2.16,0.5700000000000001,2.2339427029
2020-05-27 20:30:00,2.1115,0.031,2.1117275511,0.0015,0.001,0.0018027756000000002,2.11,0.03,2.1102132594,2.3715,0.101,2.3736497741,0.0015,0.001,0.0018027756000000002,2.37,0.1,2.3721087665000002
2020-05-27 21:00:00,2.07,-0.029,2.0702031301,0.0,0.001,0.001,2.07,-0.03,2.0702173799,2.35,0.131,2.3536484444,0.0,0.001,0.001,2.35,0.13,2.353592998
2020-05-27 21:30:00,1.99,-0.068,1.9911614701,0.0,0.002,0.002,1.99,-0.07,1.9912307752,2.2800000000000002,0.062,2.2808428267,0.0,0.002,0.002,2.2800000000000002,0.06,2.280789337
2020-05-27 22:00:00,1.99,-0.11750000000000001,1.9934658888,0.0,0.0025,0.0025,1.99,-0.12,1.9936148073000002,2.3,0.14250000000000002,2.304410174,0.0,0.0025,0.0025,2.3,0.14,2.3042569301
2020-05-27 22:30:00,2.07,-0.23800000000000002,2.0836372045,0.0,0.002,0.002,2.07,-0.24,2.0838665984,2.38,0.262,2.3943775809,0.0,0.002,0.002,2.38,0.26,2.3941595603
2020-05-27 23:00:00,2.02,-0.23800000000000002,2.0339724679,0.0,0.002,0.002,2.02,-0.24,2.0342074624,2.31,0.232,2.3216209854,0.0,0.002,0.002,2.31,0.23,2.321421978
2020-05-27 23:30:00,1.8,-0.028,1.8002177646000002,0.0,0.002,0.002,1.8,-0.03,1.8002499826,2.0,-0.058,2.0008408233,0.0,0.002,0.002,2.0,-0.06,2.0008997976
2020-05-28 00:00:00,1.72,-0.028,1.7202278919,0.0,0.002,0.002,1.72,-0.03,1.720261608,1.9,-0.058,1.900885057,0.0,0.002,0.002,1.9,-0.06,1.9009471324
2020-05-28 00:30:00,1.63,-0.11800000000000001,1.6342655843,0.0,0.002,0.002,1.63,-0.12,1.634411209,1.83,0.042,1.8304819038,0.0,0.002,0.002,1.83,0.04,1.8304371063
2020-05-28 01:00:00,1.46,-0.548,1.5594563154999999,0.0,0.002,0.002,1.46,-0.55,1.5601602481999999,1.72,0.392,1.7641043053,0.0,0.002,0.002,1.72,0.39,1.7636609652000002
2020-05-28 01:30:00,1.53,-0.068,1.5315103656,0.0,0.002,0.002,1.53,-0.07,1.5316004700999999,1.6800000000000002,-0.088,1.6823031831000002,0.0,0.002,0.002,1.6800000000000002,-0.09,1.6824089871
2020-05-28 02:00:00,1.47,-0.168,1.4795688561,0.0,0.002,0.002,1.47,-0.17,1.4797972834,1.6099999999999999,-0.198,1.6221294646,0.0,0.002,0.002,1.6099999999999999,-0.2,1.6223748026
2020-05-28 02:30:00,1.4100000000000001,-0.268,1.4352435333,0.0,0.002,0.002,1.4100000000000001,-0.27,1.4356183337,1.57,-0.11800000000000001,1.5744281502000002,0.0,0.002,0.002,1.57,-0.12,1.5745793089
2020-05-28 03:00:00,1.3900000000000001,-0.378,1.4404804754,0.0,0.002,0.002,1.3900000000000001,-0.38,1.4410065926,1.57,-0.068,1.5714719215000001,0.0,0.002,0.002,1.57,-0.07,1.5715597348
2020-05-28 03:30:00,1.44,-0.188,1.452220369,0.0,0.002,0.002,1.44,-0.19,1.4524806367,1.57,-0.218,1.5850627748,0.0,0.002,0.002,1.57,-0.22,1.5853390804
2020-05-28 04:00:00,1.44,-0.128,1.4456776958,0.0,0.002,0.002,1.44,-0.13,1.4458561478,1.57,-0.138,1.5760532986,0.0,0.002,0.002,1.57,-0.14,1.5762296786999999
2020-05-28 04:30:00,1.3900000000000001,-0.368,1.43788873,0.0,0.002,0.002,1.3900000000000001,-0.37,1.438401891,1.5899999999999999,0.242,1.6083109152000001,0.0,0.002,0.002,1.5899999999999999,0.24,1.608011194
2020-05-28 05:00:00,1.42,-0.268,1.4450688565,0.0,0.002,0.002,1.42,-0.27,1.4454411091,1.5899999999999999,0.122,1.5946736342999999,0.0,0.002,0.002,1.5899999999999999,0.12,1.5945218719
