Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-28 05:30:00,1.48,-0.2675,1.5039801362,0.0,0.0025,0.0025,1.48,-0.27,1.5044268011000002,1.6800000000000002,0.2625,1.7003841478,0.0,0.0025,0.0025,1.6800000000000002,0.26,1.7000000000000002
2020-05-28 06:00:00,1.4805000000000001,-0.269,1.5047395954,0.0005,0.001,0.0011180340000000002,1.48,-0.27,1.5044268011000002,1.6804999999999999,0.221,1.694969395,0.0005,0.001,0.0011180340000000002,1.6800000000000002,0.22,1.6943435306999999
2020-05-28 06:30:00,1.6115,-0.2295,1.6277599639,0.0015,0.0005,0.0015811388,1.6099999999999999,-0.23,1.6263455967,1.8315000000000001,0.3205,1.859331197,0.0015,0.0005,0.0015811388,1.83,0.32,1.8577674774
2020-05-28 07:00:00,1.815,0.009000000000000001,1.8150223139000001,0.005,-0.001,0.0050990195,1.81,0.01,1.8100276241,2.015,0.319,2.0400946056,0.005,-0.001,0.0050990195,2.01,0.32,2.0353132437
2020-05-28 07:30:00,2.079,0.1885,2.0875280238,0.009000000000000001,-0.0015,0.0091241438,2.07,0.19,2.0787015178,2.289,0.5485,2.3537997472,0.009000000000000001,-0.0015,0.0091241438,2.2800000000000002,0.55,2.3453997527
2020-05-28 08:00:00,2.205,-0.0925,2.2069393399,0.015,-0.0025,0.0152069063,2.19,-0.09,2.1918485349,2.435,0.8275,2.5717661733,0.015,-0.0025,0.0152069063,2.42,0.8300000000000001,2.5583783927
2020-05-28 08:30:00,2.254,-0.14550000000000002,2.2586912693,0.034,-0.025500000000000002,0.0425,2.22,-0.12,2.2232408776,2.454,0.9045000000000001,2.615384532,0.034,-0.025500000000000002,0.0425,2.42,0.93,2.5925470102
2020-05-28 09:00:00,2.326,-0.2585,2.340320117,0.046,-0.0285,0.0541133071,2.2800000000000002,-0.23,2.2915715132,2.5060000000000002,1.1015,2.7373962537,0.046,-0.0285,0.0541133071,2.46,1.13,2.7071202411
2020-05-28 09:30:00,2.4475,0.339,2.4708656884,0.0675,-0.031,0.0742781933,2.38,0.37,2.4085887984,2.4375,0.499,2.4880529034,0.0675,-0.031,0.0742781933,2.37,0.53,2.4285386552
2020-05-28 10:00:00,2.4665,0.399,2.4985642377,0.08650000000000001,-0.031,0.0918871591,2.38,0.43,2.418532613,2.3765,0.399,2.4097620733,0.08650000000000001,-0.031,0.0918871591,2.29,0.43,2.3300214591
2020-05-28 10:30:00,2.5615,0.4985,2.6095563799,0.1015,-0.0315,0.10627558520000001,2.46,0.53,2.5164459064,2.4314999999999998,0.47850000000000004,2.4781352869,0.1015,-0.0315,0.10627558520000001,2.33,0.51,2.3851624683
2020-05-28 11:00:00,2.6950000000000003,0.579,2.7564952385,0.105,-0.031,0.10948059190000001,2.59,0.61,2.6608645212,2.535,0.5690000000000001,2.5980735171,0.105,-0.031,0.10948059190000001,2.43,0.6000000000000001,2.502978226
2020-05-28 11:30:00,2.6505,0.5725,2.7116243287,0.1105,-0.0375,0.1166897596,2.54,0.61,2.612221277,2.4505,0.5625,2.5142307969,0.1105,-0.0375,0.1166897596,2.34,0.6000000000000001,2.4156986567
2020-05-28 12:00:00,2.5605,-0.059000000000000004,2.5611796598,0.12050000000000001,-0.029,0.12394050990000001,2.44,-0.03,2.4401844193,2.4605,0.961,2.6415111679,0.12050000000000001,-0.029,0.12394050990000001,2.34,0.99,2.5408069584
2020-05-28 12:30:00,2.6790000000000003,0.5735,2.7396976566999998,0.129,-0.026500000000000003,0.1316937736,2.55,0.6000000000000001,2.6196373795,2.469,0.5535,2.5302812591,0.129,-0.026500000000000003,0.1316937736,2.34,0.58,2.4108089928
2020-05-28 13:00:00,2.6755,0.5285000000000001,2.7271986543,0.1255,-0.0315,0.1293928128,2.55,0.56,2.6107661711,2.4355,0.5085000000000001,2.4880177853,0.1255,-0.0315,0.1293928128,2.31,0.54,2.3722773868
2020-05-28 13:30:00,2.6545,0.5355,2.7079753507,0.1345,-0.0245,0.1367132035,2.52,0.56,2.581472448,2.4445,0.5155000000000001,2.4982634969,0.1345,-0.0245,0.1367132035,2.31,0.54,2.3722773868
2020-05-28 14:00:00,2.568,0.07350000000000001,2.5690516246,0.128,-0.026500000000000003,0.13071438330000001,2.44,0.1,2.4420483206,2.438,1.0135,2.6402701093000003,0.128,-0.026500000000000003,0.13071438330000001,2.31,1.04,2.5333179824
2020-05-28 14:30:00,2.46,-0.051500000000000004,2.4605390162000003,0.11,-0.0315,0.1144213704,2.35,-0.02,2.3500851047999998,2.35,1.0985,2.5940705946,0.11,-0.0315,0.1144213704,2.24,1.13,2.5088842141
2020-05-28 15:00:00,2.4465,0.0775,2.4477272111,0.0965,-0.0325,0.10182583170000001,2.35,0.11,2.3525730594,2.3165,0.7875000000000001,2.446697468,0.0965,-0.0325,0.10182583170000001,2.22,0.8200000000000001,2.3666009381
2020-05-28 15:30:00,2.2905,-0.41100000000000003,2.3270821322,0.09050000000000001,-0.031,0.095662166,2.2,-0.38,2.2325769864,2.2405,1.059,2.4781689309,0.09050000000000001,-0.031,0.095662166,2.15,1.09,2.4105186164
2020-05-28 16:00:00,2.2625,-0.1985,2.2711909871,0.0825,-0.0285,0.08728401920000001,2.18,-0.17,2.1866183938,2.1725,0.7315,2.2923456328,0.0825,-0.0285,0.08728401920000001,2.09,0.76,2.223892983
2020-05-28 16:30:00,2.3095,0.2255,2.3204828161,0.0695,-0.0245,0.0736919263,2.24,0.25,2.2539077177,2.1595,0.2155,2.1702259099,0.0695,-0.0245,0.0736919263,2.09,0.24,2.1037347742
2020-05-28 17:00:00,2.3635,0.26,2.3777578199000002,0.0635,-0.03,0.0702299794,2.3,0.29,2.3182105168,2.2735,0.25,2.2872040246,0.0635,-0.03,0.0702299794,2.21,0.28,2.227666941
2020-05-28 17:30:00,2.6035,-0.3935,2.6330694065999998,4.5235,-0.4535,4.5461758105,-1.92,0.06,1.9209372712000001,2.4335,0.8265,2.5700242217,4.5235,-0.4535,4.5461758105,-2.09,1.28,2.4508161906
2020-05-28 18:00:00,2.6015,-0.5975,2.6692336915,4.6715,-0.3875,4.6875439731,-2.07,-0.21,2.0806249061,2.5215,1.0225,2.72093155,4.6715,-0.3875,4.6875439731,-2.15,1.4100000000000001,2.5711087103
2020-05-28 18:30:00,2.632,-0.302,2.6492693332,4.662,-0.422,4.6810605636,-2.03,0.12,2.033543705,2.582,0.738,2.6853990392,4.662,-0.422,4.6810605636,-2.08,1.16,2.3815961035
2020-05-28 19:00:00,2.6725,0.1505,2.6767342976,4.6725,-0.3195,4.6834107763,-2.0,0.47000000000000003,2.0544829033,2.6225,0.24050000000000002,2.6335046041,4.6725,-0.3195,4.6834107763,-2.05,0.56,2.1251117618
2020-05-28 19:30:00,2.6065,0.132,2.6098402729,4.6765,-0.308,4.6866316529,-2.07,0.44,2.1162466775,2.5865,0.222,2.5960096783,4.6765,-0.308,4.6866316529,-2.09,0.53,2.1561539834
2020-05-28 20:00:00,2.5155000000000003,0.094,2.5172556982,4.6955,-0.34600000000000003,4.7082306921,-2.18,0.44,2.2239604313,2.5255,0.184,2.5321939598,4.6955,-0.34600000000000003,4.7082306921,-2.17,0.53,2.2337860238
2020-05-28 20:30:00,2.52,0.08600000000000001,2.5214670333,4.73,-0.434,4.7498690508,-2.21,0.52,2.2703523956,2.56,0.196,2.5674921616,4.73,-0.434,4.7498690508,-2.17,0.63,2.2596017348
2020-05-28 21:00:00,2.479,0.061,2.4797503907,4.749,-0.379,4.7640992853,-2.27,0.44,2.3122499865,2.509,0.151,2.5135397351,4.749,-0.379,4.7640992853,-2.24,0.53,2.3018470844
2020-05-28 21:30:00,2.2145,0.0285,2.2146833859,0.5145000000000001,0.0285,0.5152887540000001,1.7000000000000002,0.0,1.7000000000000002,2.4745,0.1385,2.4783729542,0.5145000000000001,0.0285,0.5152887540000001,1.96,0.11,1.9630843079
2020-05-28 22:00:00,2.14,0.0025,2.1400014603,0.0,0.0025,0.0025,2.14,0.0,2.14,2.44,0.1825,2.4468155325,0.0,0.0025,0.0025,2.44,0.18,2.4466303358
2020-05-28 22:30:00,2.34,0.14250000000000002,2.3443349270000002,0.0,0.0025,0.0025,2.34,0.14,2.3441842931,2.61,0.1325,2.6133611021,0.0,0.0025,0.0025,2.61,0.13,2.6132355424
2020-05-28 23:00:00,2.16,-0.2675,2.1765009189,0.0,0.0025,0.0025,2.16,-0.27,2.176809592,2.5,0.47250000000000003,2.5442594699,0.0,0.0025,0.0025,2.5,0.47000000000000003,2.5437963755
2020-05-28 23:30:00,1.87,-0.6975,1.9958472512,0.0,0.0025,0.0025,1.87,-0.7000000000000001,1.9967223142,2.27,0.8225,2.4144163373,0.0,0.0025,0.0025,2.27,0.8200000000000001,2.4135658267
2020-05-29 00:00:00,1.77,-0.6175,1.8746216285,0.0,0.0025,0.0025,1.77,-0.62,1.8754466135,2.12,0.6925,2.2302368148,0.0,0.0025,0.0025,2.12,0.6900000000000001,2.2294618185
2020-05-29 00:30:00,1.77,0.0425,1.7705101666,0.0,0.0025,0.0025,1.77,0.04,1.7704519197000002,1.92,0.0125,1.9200406897,0.0,0.0025,0.0025,1.92,0.01,1.9200260415
2020-05-29 01:00:00,1.6600000000000001,-0.508,1.7359907834000001,0.0,0.002,0.002,1.6600000000000001,-0.51,1.7365770930000002,1.92,0.552,1.9977747621000002,0.0,0.002,0.002,1.92,0.55,1.9972230722000002
2020-05-29 01:30:00,1.55,-0.758,1.725417051,0.0,0.002,0.002,1.55,-0.76,1.7262966141,1.87,0.712,2.0009607692,0.0,0.002,0.002,1.87,0.71,2.0002499844
2020-05-29 02:00:00,1.58,-0.198,1.5923579999,0.0,0.002,0.002,1.58,-0.2,1.5926079241000002,1.77,0.112,1.7735399629000002,0.0,0.002,0.002,1.77,0.11,1.7734147851
2020-05-29 02:30:00,1.58,-0.008,1.580020253,0.0,0.002,0.002,1.58,-0.01,1.5800316453,1.73,-0.028,1.7302265748,0.0,0.002,0.002,1.73,-0.03,1.7302600960999999
2020-05-29 03:00:00,1.58,-0.0475,1.5807138419,0.0,0.0025,0.0025,1.58,-0.05,1.5807909413,1.73,0.052500000000000005,1.7307964207,0.0,0.0025,0.0025,1.73,0.05,1.7307223925000002
2020-05-29 03:30:00,1.58,-0.018000000000000002,1.5801025282999999,0.0,0.002,0.002,1.58,-0.02,1.5801265772000002,1.73,-0.008,1.730018497,0.0,0.002,0.002,1.73,-0.01,1.7300289014999999
2020-05-29 04:00:00,1.55,-0.438,1.6106967436000001,0.0,0.002,0.002,1.55,-0.44,1.6112417572000002,1.79,0.402,1.8345855118,0.0,0.002,0.002,1.79,0.4,1.8341483037000001
2020-05-29 04:30:00,1.47,-0.438,1.5338657047000002,0.0,0.002,0.002,1.47,-0.44,1.5344380079,1.7000000000000002,0.402,1.7468840831999999,0.0,0.002,0.002,1.7000000000000002,0.4,1.7464249197
2020-05-29 05:00:00,1.51,-0.218,1.5256552691,0.0,0.002,0.002,1.51,-0.22,1.5259423318,1.6600000000000001,-0.018000000000000002,1.6600975875000001,0.0,0.002,0.002,1.6600000000000001,-0.02,1.6601204776
2020-05-29 05:30:00,1.4100000000000001,-0.5475,1.5125661143,0.0,0.0025,0.0025,1.4100000000000001,-0.55,1.5134728276,1.63,0.2225,1.6451158773999999,0.0,0.0025,0.0025,1.63,0.22,1.6447796205
2020-05-29 06:00:00,1.3205,-0.8885000000000001,1.5915880434,0.0005,0.0015,0.0015811388,1.32,-0.89,1.5920113065,1.6305,0.5915,1.7344747043000002,0.0005,0.0015,0.0015811388,1.63,0.59,1.7334935823
2020-05-29 06:30:00,1.4415,-0.5695,1.5499201592,0.0015,0.0005,0.0015811388,1.44,-0.5700000000000001,1.5487091399000001,1.6815,0.3305,1.7136722265,0.0015,0.0005,0.0015811388,1.6800000000000002,0.33,1.7121039688000002
2020-05-29 07:00:00,1.6545,-0.151,1.661376312,0.0045000000000000005,-0.001,0.0046097722,1.65,-0.15,1.6568041526,1.8445,0.149,1.8505083761,0.0045000000000000005,-0.001,0.0046097722,1.8399999999999999,0.15,1.8461040057
2020-05-29 07:30:00,1.7595,-0.4015,1.8047278188,0.0095,-0.0015,0.009617692,1.75,-0.4,1.7951323071,2.0395,0.6985,2.1557974163,0.0095,-0.0015,0.009617692,2.03,0.7000000000000001,2.1473006310000002
2020-05-29 08:00:00,1.8655,0.11850000000000001,1.8692598803,0.0155,-0.0015,0.015572411500000001,1.85,0.12,1.8538878067,2.0055,0.17850000000000002,2.0134280469,0.0155,-0.0015,0.015572411500000001,1.99,0.18,1.9981241203
2020-05-29 08:30:00,1.9075000000000002,0.0495,1.9081421593,0.0275,-0.0205,0.0343001458,1.88,0.07,1.8813027401,2.0175,0.1395,2.0223171116,0.0275,-0.0205,0.0343001458,1.99,0.16,1.9964217991000002
2020-05-29 09:00:00,1.9304999999999999,-0.17950000000000002,1.9388270939,0.0505,-0.029500000000000002,0.0584850408,1.88,-0.15,1.8859745491000002,2.0805,0.4305,2.1245730159,0.0505,-0.029500000000000002,0.0584850408,2.03,0.46,2.0814658296
2020-05-29 09:30:00,1.995,-0.18050000000000002,2.0031488337,0.065,-0.030500000000000003,0.0718000696,1.9300000000000002,-0.15,1.9358202396,2.095,0.4295,2.1385731809,0.065,-0.030500000000000003,0.0718000696,2.03,0.46,2.0814658296
2020-05-29 10:00:00,1.971,-0.1265,1.9750552524,0.081,-0.026500000000000003,0.085224703,1.8900000000000001,-0.1,1.8926436537,2.011,0.2735,2.0295130574,0.081,-0.026500000000000003,0.085224703,1.9300000000000002,0.30000000000000004,1.9531768993
2020-05-29 10:30:00,1.9875,-0.0775,1.9890104324000002,0.0975,-0.0275,0.1013039979,1.8900000000000001,-0.05,1.89066126,1.9675,0.2525,1.9836361814,0.0975,-0.0275,0.1013039979,1.87,0.28,1.8908463712999999
2020-05-29 11:00:00,2.0165,0.249,2.0318152598,0.10650000000000001,-0.031,0.1109200162,1.9100000000000001,0.28,1.9304144633,1.8865,-0.021,1.8866168795,0.10650000000000001,-0.031,0.1109200162,1.78,0.01,1.7800280897
2020-05-29 11:30:00,1.9475,-0.5265000000000001,2.0174138148,0.1275,-0.026500000000000003,0.1302248056,1.82,-0.5,1.887432118,2.0075,0.7435,2.1407588608,0.1275,-0.026500000000000003,0.1302248056,1.88,0.77,2.0315757431
2020-05-29 12:00:00,2.0575,0.121,2.0610548877,0.1375,-0.029,0.14052490880000001,1.92,0.15,1.9258504615,1.9875,0.191,1.9966565178,0.1375,-0.029,0.14052490880000001,1.85,0.22,1.8630351580000002
2020-05-29 12:30:00,1.9805000000000001,0.062,1.9814702244000002,0.1305,-0.028,0.1334700341,1.85,0.09,1.8521878954000002,1.9005,0.122,1.9044117858,0.1305,-0.028,0.1334700341,1.77,0.15,1.7763445612000002
2020-05-29 13:00:00,1.816,-0.23850000000000002,1.8315944557,0.136,-0.0285,0.13895412910000002,1.6800000000000002,-0.21,1.6930741271,1.746,0.2015,1.7575887602,0.136,-0.0285,0.13895412910000002,1.6099999999999999,0.23,1.6263455967
2020-05-29 13:30:00,1.7145000000000001,-0.6065,1.8186127955,0.1345,-0.026500000000000003,0.1370857396,1.58,-0.58,1.683092392,1.7145000000000001,0.5135000000000001,1.7897464904,0.1345,-0.026500000000000003,0.1370857396,1.58,0.54,1.6697305172
2020-05-29 14:00:00,1.685,-0.2565,1.7044111153000001,0.135,-0.026500000000000003,0.1375763424,1.55,-0.23,1.5669716015000001,1.595,0.1335,1.6005771615,0.135,-0.026500000000000003,0.1375763424,1.46,0.16,1.4687409574
2020-05-29 14:30:00,1.5710000000000002,-0.2765,1.5951467800999999,0.131,-0.026500000000000003,0.1336534698,1.44,-0.25,1.4615402834,1.441,-0.036500000000000005,1.4414621917,0.131,-0.026500000000000003,0.1336534698,1.31,-0.01,1.3100381674000001
2020-05-29 15:00:00,1.5075,-0.40750000000000003,1.5616057441,0.11750000000000001,-0.0275,0.12067518390000001,1.3900000000000001,-0.38,1.4410065926,1.4275,0.12250000000000001,1.4327464884,0.11750000000000001,-0.0275,0.12067518390000001,1.31,0.15,1.3185598204
2020-05-29 15:30:00,1.5185,-0.166,1.5275464804999999,0.0985,-0.026000000000000002,0.10187369630000001,1.42,-0.14,1.4268847185,1.4085,-0.186,1.4207280704,0.0985,-0.026000000000000002,0.10187369630000001,1.31,-0.16,1.3197348218
2020-05-29 16:00:00,1.5365,-0.17200000000000001,1.5460971024,0.08650000000000001,-0.032,0.0922293337,1.45,-0.14,1.4567429423,1.4365,-0.192,1.4492743874,0.08650000000000001,-0.032,0.0922293337,1.35,-0.16,1.3594484176
2020-05-29 16:30:00,1.5630000000000002,-0.178,1.5731029845,0.073,-0.038,0.0822982381,1.49,-0.14,1.4965627284,1.4929999999999999,-0.198,1.5060720434000001,0.073,-0.038,0.0822982381,1.42,-0.16,1.4289856542
2020-05-29 17:00:00,1.657,-0.146,1.6634196704000002,0.077,-0.036000000000000004,0.085,1.58,-0.11,1.5838244852,1.637,-0.156,1.6444163098,0.077,-0.036000000000000004,0.085,1.56,-0.12,1.5646085772
2020-05-29 17:30:00,1.9875,-0.21350000000000002,1.9989343411,4.4975,-0.4335,4.5183435571,-2.51,0.22,2.5196229877,1.7875,-0.10350000000000001,1.7904939263,4.4975,-0.4335,4.5183435571,-2.71,0.33,2.730018315
2020-05-29 18:00:00,2.0105,-0.759,2.1489977315,4.5705,-0.34900000000000003,4.5838053242,-2.56,-0.41000000000000003,2.5926241532,1.9205,0.461,1.9750547461,4.5705,-0.34900000000000003,4.5838053242,-2.65,0.81,2.7710286899
2020-05-29 18:30:00,2.0785,-0.3405,2.1062057117,4.5785,-0.3705,4.5934662838,-2.5,0.03,2.5001799934999998,1.9885000000000002,0.0795,1.9900885659,4.5785,-0.3705,4.5934662838,-2.59,0.45,2.6288020085
2020-05-29 19:00:00,2.0485,-0.485,2.1051311717,4.5985,-0.255,4.6055648134,-2.55,-0.23,2.5603515384,2.0085,0.195,2.0179438174,4.5985,-0.255,4.6055648134,-2.59,0.45,2.6288020085
2020-05-29 19:30:00,1.9705,-0.966,2.1945446566,4.6205,-0.28600000000000003,4.6293429609,-2.65,-0.68,2.7358545283,2.0105,0.644,2.1111244042,4.6205,-0.28600000000000003,4.6293429609,-2.61,0.93,2.7707399734
2020-05-29 20:00:00,1.9035000000000002,-0.556,1.9830401534000002,4.6535,-0.28600000000000003,4.6622803702,-2.75,-0.27,2.7632227561000002,1.9035000000000002,0.154,1.9097194166,4.6535,-0.28600000000000003,4.6622803702,-2.75,0.44,2.7849775583
2020-05-29 20:30:00,1.6219999999999999,-0.49450000000000005,1.695704647,0.482,0.025500000000000002,0.4826740619,1.1400000000000001,-0.52,1.2529964086,1.8820000000000001,0.10550000000000001,1.8849547077,0.482,0.025500000000000002,0.4826740619,1.4,0.08,1.4022838514
2020-05-29 21:00:00,1.51,-0.679,1.6556391515,0.0,0.001,0.001,1.51,-0.68,1.6560495162,1.8399999999999999,0.211,1.8520585844,0.0,0.001,0.001,1.8399999999999999,0.21,1.8519449236
2020-05-29 21:30:00,1.53,-0.2675,1.553208373,0.0,0.0025,0.0025,1.53,-0.27,1.5536408851,1.77,-0.2575,1.7886325084,0.0,0.0025,0.0025,1.77,-0.26,1.7889941308
2020-05-29 22:00:00,1.53,-0.2675,1.553208373,0.0,0.0025,0.0025,1.53,-0.27,1.5536408851,1.77,-0.2775,1.7916211235000001,0.0,0.0025,0.0025,1.77,-0.28,1.7920100446
2020-05-29 22:30:00,1.53,-0.2675,1.553208373,0.0,0.0025,0.0025,1.53,-0.27,1.5536408851,1.77,-0.2775,1.7916211235000001,0.0,0.0025,0.0025,1.77,-0.28,1.7920100446
2020-05-29 23:00:00,1.46,-0.2675,1.4843032877,0.0,0.0025,0.0025,1.46,-0.27,1.4847558722,1.67,-0.3175,1.6999136007,0.0,0.0025,0.0025,1.67,-0.32,1.7003823100000002
2020-05-29 23:30:00,1.37,-0.5975,1.4946257893000001,0.0,0.0025,0.0025,1.37,-0.6000000000000001,1.4956269588,1.62,-0.007500000000000001,1.620017361,0.0,0.0025,0.0025,1.62,-0.01,1.6200308639
2020-05-30 00:00:00,1.3,-0.34750000000000003,1.3456434335,0.0,0.0025,0.0025,1.3,-0.35000000000000003,1.3462912018,1.48,-0.2975,1.5096046668,0.0,0.0025,0.0025,1.48,-0.30000000000000004,1.5100993345
2020-05-30 00:30:00,1.26,-0.28750000000000003,1.2923839406,0.0,0.0025,0.0025,1.26,-0.29,1.2929423808,1.4100000000000001,-0.2975,1.4410434587,0.0,0.0025,0.0025,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-30 01:00:00,1.22,-0.28750000000000003,1.2534178274,0.0,0.0025,0.0025,1.22,-0.29,1.2539936204,1.37,-0.3375,1.4109593368,0.0,0.0025,0.0025,1.37,-0.34,1.4115594213
2020-05-30 01:30:00,1.19,-0.28800000000000003,1.2243545238,0.0,0.002,0.002,1.19,-0.29,1.2248265183,1.33,-0.338,1.37227694,0.0,0.002,0.002,1.33,-0.34,1.3727709204
2020-05-30 02:00:00,1.19,-0.28750000000000003,1.2242370073,0.0,0.0025,0.0025,1.19,-0.29,1.2248265183,1.33,-0.2975,1.3628669231,0.0,0.0025,0.0025,1.33,-0.30000000000000004,1.3634148305
2020-05-30 02:30:00,1.15,-0.47750000000000004,1.2451932581,0.0,0.0025,0.0025,1.15,-0.48,1.2461540836,1.33,-0.11750000000000001,1.3351802313,0.0,0.0025,0.0025,1.33,-0.12,1.335402561
2020-05-30 03:00:00,1.17,-0.28800000000000003,1.2049248939,0.0,0.002,0.002,1.17,-0.29,1.2054044964,1.3,-0.328,1.3407400941,0.0,0.002,0.002,1.3,-0.33,1.3412307781
2020-05-30 03:30:00,1.17,-0.28750000000000003,1.2048054822,0.0,0.0025,0.0025,1.17,-0.29,1.2054044964,1.3,-0.2975,1.3336064824,0.0,0.0025,0.0025,1.3,-0.30000000000000004,1.3341664064
2020-05-30 04:00:00,1.12,-0.2575,1.1492198441,0.0,0.0025,0.0025,1.12,-0.26,1.1497825881,1.24,-0.2975,1.2751887115,0.0,0.0025,0.0025,1.24,-0.30000000000000004,1.2757742747
2020-05-30 04:30:00,1.12,-0.258,1.1493319799,0.0,0.002,0.002,1.12,-0.26,1.1497825881,1.24,-0.298,1.2753054536000001,0.0,0.002,0.002,1.24,-0.30000000000000004,1.2757742747
2020-05-30 05:00:00,1.26,-0.28800000000000003,1.2924952611,0.0,0.002,0.002,1.26,-0.29,1.2929423808,1.4,-0.228,1.4184442181,0.0,0.002,0.002,1.4,-0.23,1.4187670704
2020-05-30 05:30:00,1.33,-0.338,1.37227694,0.0,0.002,0.002,1.33,-0.34,1.3727709204,1.49,-0.108,1.4939089664,0.0,0.002,0.002,1.49,-0.11,1.4940548852
2020-05-30 06:00:00,1.4100000000000001,-0.199,1.4239736655000002,0.0,0.001,0.001,1.4100000000000001,-0.2,1.4241137595,1.55,-0.129,1.5553588010000001,0.0,0.001,0.001,1.55,-0.13,1.5554420594
2020-05-30 06:30:00,1.3115,-0.1495,1.3199933712,0.0015,0.0005,0.0015811388,1.31,-0.15,1.3185598204,1.4415,-0.1695,1.4514311902,0.0015,0.0005,0.0015811388,1.44,-0.17,1.45
2020-05-30 07:00:00,1.3455,-0.201,1.3604305385,0.0055000000000000005,-0.001,0.005590169900000001,1.34,-0.2,1.3548431644,1.4855,-0.081,1.4877067083,0.0055000000000000005,-0.001,0.005590169900000001,1.48,-0.08,1.4821605851
2020-05-30 07:30:00,1.4005,-0.2615,1.4247043553,0.0105,-0.0015,0.010606601700000001,1.3900000000000001,-0.26,1.4141074923999999,1.5505,0.0285,1.5507619095,0.0105,-0.0015,0.010606601700000001,1.54,0.03,1.5402921801
2020-05-30 08:00:00,1.4425,-0.147,1.4499707756,0.022500000000000003,-0.017,0.0282001773,1.42,-0.13,1.4259382876,1.5625,-0.057,1.5635393343000001,0.022500000000000003,-0.017,0.0282001773,1.54,-0.04,1.5405193929
2020-05-30 08:30:00,1.621,-0.399,1.6693837186,0.051000000000000004,-0.019,0.0544242593,1.57,-0.38,1.6153327831,1.771,0.291,1.7947484503000002,0.051000000000000004,-0.019,0.0544242593,1.72,0.31,1.7477127911
2020-05-30 09:00:00,1.583,-0.1875,1.5940656354,0.073,-0.0175,0.0750683022,1.51,-0.17,1.5195394039,1.653,0.0025,1.6530018905000001,0.073,-0.0175,0.0750683022,1.58,0.02,1.5801265772000002
2020-05-30 09:30:00,1.6575000000000002,-0.187,1.6680153626,0.0975,-0.017,0.09897095530000001,1.56,-0.17,1.5692354826,1.6975,0.083,1.6995279492000002,0.0975,-0.017,0.09897095530000001,1.6,0.1,1.6031219542000001
2020-05-30 10:00:00,1.7645,-0.399,1.8090498197,0.1145,-0.019,0.11606571410000001,1.65,-0.38,1.6931922513000002,1.8345,0.251,1.8515915451,0.1145,-0.019,0.11606571410000001,1.72,0.27,1.7410628938000001
2020-05-30 10:30:00,1.6275,-0.25,1.6465892779,0.1275,-0.02,0.129059095,1.5,-0.23,1.5175308893000001,1.6075,0.01,1.6075311039,0.1275,-0.02,0.129059095,1.48,0.03,1.4803040228
2020-05-30 11:00:00,1.638,-0.1715,1.6469536272,0.138,-0.021500000000000002,0.1396647772,1.5,-0.15,1.5074813432,1.5979999999999999,-0.021500000000000002,1.5981446274,0.138,-0.021500000000000002,0.1396647772,1.46,0.0,1.46
2020-05-30 11:30:00,1.6400000000000001,-0.17250000000000001,1.6490470733,0.14,-0.022500000000000003,0.1417965091,1.5,-0.15,1.5074813432,1.55,-0.052500000000000005,1.550888858,0.14,-0.022500000000000003,0.1417965091,1.4100000000000001,-0.03,1.4103191127999999
2020-05-30 12:00:00,1.5855000000000001,-0.3635,1.6266353310000001,0.14550000000000002,-0.0235,0.14738554880000002,1.44,-0.34,1.4795945391,1.5354999999999999,0.08650000000000001,1.5379344915000002,0.14550000000000002,-0.0235,0.14738554880000002,1.3900000000000001,0.11,1.3943457247
2020-05-30 12:30:00,1.5645,-0.36150000000000004,1.6057218003,0.1545,-0.021500000000000002,0.15598878160000001,1.4100000000000001,-0.34,1.4504137341,1.4845000000000002,0.0485,1.4852920588,0.1545,-0.021500000000000002,0.15598878160000001,1.33,0.07,1.3318408313
2020-05-30 13:00:00,1.49,-0.6305000000000001,1.6179092218000002,0.16,-0.0205,0.1613079353,1.33,-0.61,1.4632156369,1.45,0.17950000000000002,1.461068188,0.16,-0.0205,0.1613079353,1.29,0.2,1.3054118124
2020-05-30 13:30:00,1.4915,-0.189,1.5034271682,0.1615,-0.019,0.1626138063,1.33,-0.17,1.3408206442,1.3515000000000001,-0.219,1.3691286463,0.1615,-0.019,0.1626138063,1.19,-0.2,1.2066896867
2020-05-30 14:00:00,1.4115,-0.398,1.4665388675,0.1615,-0.018000000000000002,0.1625,1.25,-0.38,1.3064838307,1.2915,-0.098,1.2952128204,0.1615,-0.018000000000000002,0.1625,1.13,-0.08,1.1328283189
2020-05-30 14:30:00,1.3575,-0.546,1.4631890684,0.1575,-0.016,0.1583106124,1.2,-0.53,1.3118307818,1.2575,0.064,1.259127575,0.1575,-0.016,0.1583106124,1.1,0.08,1.1029052543
2020-05-30 15:00:00,1.3495,-0.4965,1.4379368901,0.1495,-0.0165,0.1504077791,1.2,-0.48,1.2924395537,1.2495,0.0335,1.249948999,0.1495,-0.0165,0.1504077791,1.1,0.05,1.1011357773000001
2020-05-30 15:30:00,1.3365,-0.535,1.4396031571,0.1365,-0.015,0.1373217026,1.2,-0.52,1.3078226178999999,1.2565,0.055,1.2577031645,0.1365,-0.015,0.1373217026,1.12,0.07,1.1221853679
2020-05-30 16:00:00,1.3215,-0.6245,1.4616300832,0.12150000000000001,-0.0145,0.1223621674,1.2,-0.61,1.3461426373,1.2815,0.14550000000000002,1.2897334996,0.12150000000000001,-0.0145,0.1223621674,1.16,0.16,1.1709824935
2020-05-30 16:30:00,1.4375,-0.1935,1.4504649255,0.0975,-0.0135,0.0984301783,1.34,-0.18,1.3520355025,1.3675,-0.2535,1.3907977926,0.0975,-0.0135,0.0984301783,1.27,-0.24,1.2924782397
2020-05-30 17:00:00,1.6035,-0.251,1.6230259548000001,0.0835,-0.011,0.08422143430000001,1.52,-0.24,1.5388307249,1.5935000000000001,-0.161,1.6016127029,0.0835,-0.011,0.08422143430000001,1.51,-0.15,1.5174320413
2020-05-30 17:30:00,1.5415,-0.36,1.5829789165,0.061500000000000006,-0.01,0.0623077042,1.48,-0.35000000000000003,1.5208221461,1.6015000000000001,-0.11,1.6052732633,0.061500000000000006,-0.01,0.0623077042,1.54,-0.1,1.5432433379
2020-05-30 18:00:00,1.597,-0.256,1.6173883269,0.037,-0.016,0.0403112887,1.56,-0.24,1.5783535726,1.687,-0.186,1.6972227314000001,0.037,-0.016,0.0403112887,1.65,-0.17,1.6587344573
2020-05-30 18:30:00,1.5995,-0.247,1.6184589121,0.1695,-0.007,0.1696444812,1.43,-0.24,1.45,1.7095,-0.23700000000000002,1.7258502977,0.1695,-0.007,0.1696444812,1.54,-0.23,1.5570806016
2020-05-30 19:00:00,1.8135,-0.747,1.9613238514,3.7235,-0.137,3.7260194913999998,-1.9100000000000001,-0.61,2.0050436404,1.8435000000000001,0.333,1.8733342601,3.7235,-0.137,3.7260194913999998,-1.88,0.47000000000000003,1.937859644
2020-05-30 19:30:00,1.554,-0.9445,1.8185148473,0.384,0.035500000000000004,0.38563745930000004,1.17,-0.98,1.5262044424,1.904,0.5755,1.9890742193,0.384,0.035500000000000004,0.38563745930000004,1.52,0.54,1.6130716041
2020-05-30 20:00:00,1.504,-0.9805,1.7953819232,0.004,-0.0005,0.0040311289,1.5,-0.98,1.7917589124000002,1.884,0.5695,1.9681936515,0.004,-0.0005,0.0040311289,1.88,0.5700000000000001,1.9645101171000001
2020-05-30 20:30:00,1.5015,-0.839,1.7200067586999999,0.0015,0.001,0.0018027756000000002,1.5,-0.84,1.7191858538,1.8615,0.391,1.9021207243,0.0015,0.001,0.0018027756000000002,1.8599999999999999,0.39,1.9004473158000001
2020-05-30 21:00:00,1.5005000000000002,-0.2585,1.5226038551999999,0.0005,0.0015,0.0015811388,1.5,-0.26,1.5223665787,1.7205,-0.2685,1.7413249266,0.0005,0.0015,0.0015811388,1.72,-0.27,1.7410628938000001
2020-05-30 21:30:00,1.5,-0.2575,1.5219416052999999,0.0,0.0025,0.0025,1.5,-0.26,1.5223665787,1.72,-0.2675,1.7406769516,0.0,0.0025,0.0025,1.72,-0.27,1.7410628938000001
2020-05-30 22:00:00,1.5,-0.28750000000000003,1.527303588,0.0,0.0025,0.0025,1.5,-0.29,1.5277761616,1.72,-0.28750000000000003,1.7438624516,0.0,0.0025,0.0025,1.72,-0.29,1.7442763543000002
2020-05-30 22:30:00,1.5,-0.28750000000000003,1.527303588,0.0,0.0025,0.0025,1.5,-0.29,1.5277761616,1.72,-0.28750000000000003,1.7438624516,0.0,0.0025,0.0025,1.72,-0.29,1.7442763543000002
2020-05-30 23:00:00,1.44,-0.28750000000000003,1.4684196436999999,0.0,0.0025,0.0025,1.44,-0.29,1.4689111613999999,1.65,-0.28750000000000003,1.6748600688000002,0.0,0.0025,0.0025,1.65,-0.29,1.6752910195
2020-05-30 23:30:00,1.34,-0.42750000000000005,1.4065405255,0.0,0.0025,0.0025,1.34,-0.43,1.407302384,1.57,-0.1575,1.5778803028000001,0.0,0.0025,0.0025,1.57,-0.16,1.5781318069
2020-05-31 00:00:00,1.28,-0.2975,1.3141180503,0.0,0.0025,0.0025,1.28,-0.30000000000000004,1.3146862744,1.45,-0.3375,1.4887599706,0.0,0.0025,0.0025,1.45,-0.34,1.4893287078
2020-05-31 00:30:00,1.24,-0.2975,1.2751887115,0.0,0.0025,0.0025,1.24,-0.30000000000000004,1.2757742747,1.38,-0.3175,1.4160530534,0.0,0.0025,0.0025,1.38,-0.32,1.4166156854
2020-05-31 01:00:00,1.19,-0.2975,1.2266239236,0.0,0.0025,0.0025,1.19,-0.30000000000000004,1.2272326593,1.33,-0.2975,1.3628669231,0.0,0.0025,0.0025,1.33,-0.30000000000000004,1.3634148305
2020-05-31 01:30:00,1.15,-0.2975,1.1878578408,0.0,0.0025,0.0025,1.15,-0.30000000000000004,1.1884864324,1.28,-0.3175,1.3187896913000001,0.0,0.0025,0.0025,1.28,-0.32,1.3193938002
2020-05-31 02:00:00,1.08,-0.6075,1.2391352832,0.0,0.0025,0.0025,1.08,-0.61,1.2403628501,1.28,-0.0675,1.2817785495,0.0,0.0025,0.0025,1.28,-0.07,1.2819126335
2020-05-31 02:30:00,1.03,-1.0475,1.4690664553000001,0.0,0.0025,0.0025,1.03,-1.05,1.4708500943,1.3,0.3825,1.3551037783,0.0,0.0025,0.0025,1.3,0.38,1.3544002363
2020-05-31 03:00:00,1.07,-0.338,1.1221158585,0.0,0.002,0.002,1.07,-0.34,1.1227199116,1.2,-0.268,1.2295625238,0.0,0.002,0.002,1.2,-0.27,1.23
2020-05-31 03:30:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.2,-0.298,1.2364481388,0.0,0.002,0.002,1.2,-0.30000000000000004,1.2369316877
2020-05-31 04:00:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.18,-0.328,1.2247383394,0.0,0.002,0.002,1.18,-0.33,1.2252754792
2020-05-31 04:30:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.18,-0.298,1.2170472464,0.0,0.002,0.002,1.18,-0.30000000000000004,1.2175385004
2020-05-31 05:00:00,1.05,-0.298,1.0914687352,0.0,0.002,0.002,1.05,-0.30000000000000004,1.0920164834,1.15,-0.298,1.1879831648999999,0.0,0.002,0.002,1.15,-0.30000000000000004,1.1884864324
2020-05-31 05:30:00,1.03,-0.298,1.0722425099,0.0,0.002,0.002,1.03,-0.30000000000000004,1.0728000746,1.13,-0.298,1.1686333899,0.0,0.002,0.002,1.13,-0.30000000000000004,1.1691449867
2020-05-31 06:00:00,1.0505,-0.299,1.092223077,0.0005,0.001,0.0011180340000000002,1.05,-0.30000000000000004,1.0920164834,1.1305,-0.299,1.1693721606,0.0005,0.001,0.0011180340000000002,1.13,-0.30000000000000004,1.1691449867
2020-05-31 06:30:00,1.0815,-0.2495,1.1099065276,0.0015,0.0005,0.0015811388,1.08,-0.25,1.1085576214,1.1915,-0.2695,1.2215983382,0.0015,0.0005,0.0015811388,1.19,-0.27,1.2202458769
2020-05-31 07:00:00,1.0845,-0.3105,1.1280738008,0.0045000000000000005,-0.0005,0.0045276926,1.08,-0.31,1.1236102527,1.1945000000000001,-0.3005,1.2317185149,0.0045000000000000005,-0.0005,0.0045276926,1.19,-0.30000000000000004,1.2272326593
2020-05-31 07:30:00,1.1415,-0.34500000000000003,1.1924962264,0.0115,-0.005,0.0125399362,1.13,-0.34,1.1800423721,1.2415,-0.255,1.2674175516,0.0115,-0.005,0.0125399362,1.23,-0.25,1.2551493935
2020-05-31 08:00:00,1.3195000000000001,-0.5275000000000001,1.4210336027000001,0.029500000000000002,-0.0175,0.0343001458,1.29,-0.51,1.3871553626,1.4595,0.0625,1.4608376022,0.029500000000000002,-0.0175,0.0343001458,1.43,0.08,1.4322360141
2020-05-31 08:30:00,1.4995,-0.442,1.5632863621,0.059500000000000004,-0.012,0.060698023000000004,1.44,-0.43,1.5028306625,1.6195,0.068,1.6209269724,0.059500000000000004,-0.012,0.060698023000000004,1.56,0.08,1.5620499352000001
2020-05-31 09:00:00,1.612,-0.233,1.6287519762,0.082,-0.013000000000000001,0.0830240929,1.53,-0.22,1.5457360706,1.662,-0.113,1.6658370268,0.082,-0.013000000000000001,0.0830240929,1.58,-0.1,1.5831613942
2020-05-31 09:30:00,1.704,-0.17350000000000002,1.7128100448999999,0.10400000000000001,-0.0135,0.1048725417,1.6,-0.16,1.6079800994,1.724,-0.1635,1.7317356178,0.10400000000000001,-0.0135,0.1048725417,1.62,-0.15,1.6269296236000002
2020-05-31 10:00:00,1.76,-0.0645,1.7611814926,0.12,-0.0145,0.1208728671,1.6400000000000001,-0.05,1.6407620181,1.74,-0.3045,1.7664428239,0.12,-0.0145,0.1208728671,1.62,-0.29,1.6457521077
2020-05-31 10:30:00,1.754,-0.516,1.8283249164000002,0.134,-0.016,0.1349518433,1.62,-0.5,1.6954055561999999,1.804,0.224,1.8178536795,0.134,-0.016,0.1349518433,1.67,0.24,1.6871573726
2020-05-31 11:00:00,1.8155000000000001,-0.2665,1.8349557215,0.14550000000000002,-0.0165,0.1464325783,1.67,-0.25,1.6886088949,1.7955,-0.026500000000000003,1.7956955477,0.14550000000000002,-0.0165,0.1464325783,1.65,-0.01,1.6500303028
2020-05-31 11:30:00,1.9729999999999999,-0.597,2.0613437365,0.153,-0.017,0.1539415473,1.82,-0.58,1.9101832373,2.043,0.403,2.0823683632,0.153,-0.017,0.1539415473,1.8900000000000001,0.42,1.936104336
2020-05-31 12:00:00,2.1385,-0.2675,2.1551655389,0.1585,-0.0175,0.1594631619,1.98,-0.25,1.9957204213000002,2.1385,0.1325,2.1426008728,0.1585,-0.0175,0.1594631619,1.98,0.15,1.9856736892
2020-05-31 12:30:00,1.7545000000000002,-0.3945,1.7983048963,0.35450000000000004,0.025500000000000002,0.3554159535,1.4,-0.42,1.4616429112,1.7145000000000001,0.0755,1.71616156,0.35450000000000004,0.025500000000000002,0.3554159535,1.3599999999999999,0.05,1.3609188073
2020-05-31 13:00:00,1.6665,-0.437,1.7228439424,0.1665,-0.017,0.1673656177,1.5,-0.42,1.5576905983,1.6165,0.063,1.6177271865,0.1665,-0.017,0.1673656177,1.45,0.08,1.4522052197
2020-05-31 13:30:00,1.597,-0.187,1.6079110671999999,0.167,-0.017,0.1678630394,1.43,-0.17,1.4400694428,1.477,-0.187,1.4887907845,0.167,-0.017,0.1678630394,1.31,-0.17,1.3209844814
2020-05-31 14:00:00,1.5,-0.5575,1.6002519333,0.16,-0.0175,0.160954186,1.34,-0.54,1.4447145047,1.44,0.1125,1.4443878461000002,0.16,-0.0175,0.160954186,1.28,0.13,1.2865846261
2020-05-31 14:30:00,1.522,-0.2295,1.5392057205,0.152,-0.0195,0.1532457177,1.37,-0.21,1.386001443,1.3719999999999999,-0.2295,1.3910622739,0.152,-0.0195,0.1532457177,1.22,-0.21,1.2379418403
2020-05-31 15:00:00,1.4545,-0.2775,1.4807351215,0.14450000000000002,-0.0175,0.1455558312,1.31,-0.26,1.3355523202000001,1.3245,-0.14750000000000002,1.3326876978,0.14450000000000002,-0.0175,0.1455558312,1.18,-0.13,1.1871394189
2020-05-31 15:30:00,1.4325,-0.315,1.4667246674,0.12250000000000001,-0.015,0.12341495050000001,1.31,-0.30000000000000004,1.3439121995,1.3525,-0.125,1.3582640575,0.12250000000000001,-0.015,0.12341495050000001,1.23,-0.11,1.2349089035
2020-05-31 16:00:00,1.4175,-0.373,1.4657541574000001,0.1075,-0.013000000000000001,0.1082831935,1.31,-0.36,1.3585654198000001,1.4275,-0.033,1.4278813851,0.1075,-0.013000000000000001,0.1082831935,1.32,-0.02,1.3201515065
2020-05-31 16:30:00,1.49,-0.185,1.5014409745,0.1,-0.015,0.1011187421,1.3900000000000001,-0.17,1.4003570973000001,1.46,-0.195,1.4729646975000001,0.1,-0.015,0.1011187421,1.3599999999999999,-0.18,1.3718600512
2020-05-31 17:00:00,1.566,-0.202,1.5789743506,0.276,-0.032,0.2778488798,1.29,-0.17,1.3011533345,1.576,-0.212,1.5901949566,0.276,-0.032,0.2778488798,1.3,-0.18,1.3124023773
2020-05-31 17:30:00,2.2720000000000002,-0.463,2.318696401,4.642,-0.403,4.6594605911,-2.37,-0.06,2.370759372,2.182,0.127,2.1856927963,4.642,-0.403,4.6594605911,-2.46,0.53,2.5164459064
2020-05-31 18:00:00,2.5115,-0.178,2.5177998828,4.5515,-0.338,4.5640328932,-2.04,0.16,2.04626489,2.4314999999999998,-0.098,2.4334741112,4.5515,-0.338,4.5640328932,-2.12,0.24,2.1335416565
2020-05-31 18:30:00,2.21,-0.214,2.2203369114,4.53,-0.28400000000000003,4.5388936978,-2.32,0.07,2.3210557942,2.11,-0.124,2.1136404614,4.53,-0.28400000000000003,4.5388936978,-2.42,0.16,2.4252834886
2020-05-31 19:00:00,2.098,-0.23650000000000002,2.1112878179,4.578,-0.2765,4.5863423607,-2.48,0.04,2.4803225597000003,2.068,-0.14650000000000002,2.0731826379,4.578,-0.2765,4.5863423607,-2.51,0.13,2.5133642792
2020-05-31 19:30:00,2.08,-0.21,2.0905740838,4.53,-0.25,4.5368932101,-2.45,0.04,2.4503265089,2.02,-0.15,2.0255616505,4.53,-0.25,4.5368932101,-2.51,0.1,2.511991242
2020-05-31 20:00:00,2.0415,-0.2295,2.0543593892,4.5415,-0.3295,4.5534374377999995,-2.5,0.1,2.5019992006000003,2.0315,-0.1295,2.0356233689,4.5415,-0.3295,4.5534374377999995,-2.51,0.2,2.5179555199
2020-05-31 20:30:00,1.9785,-0.714,2.1033920819,4.5985,-0.20400000000000001,4.6030227297,-2.62,-0.51,2.6691759028,1.9985,0.28600000000000003,2.0188606316,4.5985,-0.20400000000000001,4.6030227297,-2.6,0.49,2.6457702092
2020-05-31 21:00:00,1.9689999999999999,-0.264,1.9866194905,4.569,-0.34400000000000003,4.5819315796,-2.6,0.08,2.6012304781,1.9689999999999999,-0.17400000000000002,1.9766732153,4.569,-0.34400000000000003,4.5819315796,-2.6,0.17,2.605551765
2020-05-31 21:30:00,1.9235000000000002,-1.012,2.1734756152,4.6035,-0.332,4.6154562342,-2.68,-0.68,2.7649231454,2.0035,0.5680000000000001,2.0824591833,4.6035,-0.332,4.6154562342,-2.6,0.9,2.7513632984000003
2020-05-31 22:00:00,1.9195000000000002,-1.037,2.1817078746,4.7395,-0.357,4.752926388,-2.8200000000000003,-0.68,2.9008274682,1.9795,0.5730000000000001,2.0607642393,4.7395,-0.357,4.752926388,-2.76,0.93,2.9124731757999998
2020-05-31 22:30:00,1.625,-0.7435,1.7870135002,0.465,0.026500000000000003,0.4657544954,1.16,-0.77,1.392300255,1.915,0.24650000000000002,1.93079964,0.465,0.026500000000000003,0.4657544954,1.45,0.22,1.4665946952
2020-05-31 23:00:00,1.47,-0.8075,1.6771870051,0.0,0.0025,0.0025,1.47,-0.81,1.6783920877,1.79,0.2625,1.8091451711,0.0,0.0025,0.0025,1.79,0.26,1.808784122
2020-05-31 23:30:00,1.4,-0.8375,1.6313816997,0.0,0.0025,0.0025,1.4,-0.84,1.6326665305999999,1.7000000000000002,0.2625,1.7201471594000002,0.0,0.0025,0.0025,1.7000000000000002,0.26,1.7197674261
2020-06-01 00:00:00,1.37,-0.2975,1.4019294740000001,0.0,0.0025,0.0025,1.37,-0.30000000000000004,1.4024621207,1.54,-0.2575,1.5613795983,0.0,0.0025,0.0025,1.54,-0.26,1.5617938404
2020-06-01 00:30:00,1.25,-1.0175,1.6117711531,0.0,0.0025,0.0025,1.25,-1.02,1.6133505509,1.56,0.4625,1.6271159301,0.0,0.0025,0.0025,1.56,0.46,1.6264070831000002
2020-06-01 01:00:00,1.25,-0.5875,1.3811792968,0.0,0.0025,0.0025,1.25,-0.59,1.3822445514,1.43,-0.0275,1.4302643986,0.0,0.0025,0.0025,1.43,-0.03,1.4303146507
2020-06-01 01:30:00,1.25,-0.28750000000000003,1.282636445,0.0,0.0025,0.0025,1.25,-0.29,1.2831991272,1.37,-0.2775,1.3978219665,0.0,0.0025,0.0025,1.37,-0.28,1.3983204211
2020-06-01 02:00:00,1.19,-0.5075000000000001,1.2936986705,0.0,0.0025,0.0025,1.19,-0.51,1.294681428,1.37,-0.0175,1.3701117655,0.0,0.0025,0.0025,1.37,-0.02,1.3701459776
2020-06-01 02:30:00,1.1400000000000001,-0.738,1.3580294548,0.0,0.002,0.002,1.1400000000000001,-0.74,1.3591173606,1.37,0.152,1.3784063262,0.0,0.002,0.002,1.37,0.15,1.3781872151
2020-06-01 03:00:00,1.1,-1.028,1.5055842720000001,0.0,0.002,0.002,1.1,-1.03,1.5069505632,1.37,0.442,1.4395360364,0.0,0.002,0.002,1.37,0.44,1.4389232084999999
2020-06-01 03:30:00,1.15,-0.488,1.2492573794,0.0,0.002,0.002,1.15,-0.49,1.2500399994,1.31,-0.098,1.3136605345,0.0,0.002,0.002,1.31,-0.1,1.3138112498
2020-06-01 04:00:00,1.15,-0.548,1.2738932451,0.0,0.002,0.002,1.15,-0.55,1.2747548784,1.31,0.012,1.3100549607,0.0,0.002,0.002,1.31,0.01,1.3100381674000001
2020-06-01 04:30:00,1.15,-0.318,1.1931571565,0.0,0.002,0.002,1.15,-0.32,1.1936917525,1.31,-0.28800000000000003,1.3412844590000002,0.0,0.002,0.002,1.31,-0.29,1.34171532
2020-06-01 05:00:00,1.19,-0.268,1.2198049024,0.0,0.002,0.002,1.19,-0.27,1.2202458769,1.31,-0.28800000000000003,1.3412844590000002,0.0,0.002,0.002,1.31,-0.29,1.34171532
2020-06-01 05:30:00,1.3,-0.20750000000000002,1.3164559431,0.0,0.0025,0.0025,1.3,-0.21,1.3168523076,1.42,-0.2275,1.4381085668,0.0,0.0025,0.0025,1.42,-0.23,1.4385061696
2020-06-01 06:00:00,1.34,-0.369,1.3898780522,0.0,0.001,0.001,1.34,-0.37,1.3901438774,1.51,0.091,1.5127395678000002,0.0,0.001,0.001,1.51,0.09,1.5126797414
2020-06-01 06:30:00,1.971,-0.0395,1.9713957619,0.001,0.0005,0.0011180340000000002,1.97,-0.04,1.9704060495000002,2.151,0.0405,2.1513812424,0.001,0.0005,0.0011180340000000002,2.15,0.04,2.1503720608
2020-06-01 07:00:00,2.5045,-0.041,2.5048355734000003,0.0045000000000000005,-0.001,0.0046097722,2.5,-0.04,2.5003199795,2.7645,0.379,2.7903586239,0.0045000000000000005,-0.001,0.0046097722,2.76,0.38,2.7860366114
2020-06-01 07:30:00,2.641,0.2785,2.6556436602,0.011,-0.0015,0.0111018017,2.63,0.28,2.6448629454,2.8609999999999998,0.3385,2.8809552669,0.011,-0.0015,0.0111018017,2.85,0.34,2.8702090516
2020-06-01 08:00:00,2.5965,0.34550000000000003,2.6193859013000003,0.0165,-0.0045000000000000005,0.017102631400000002,2.58,0.35000000000000003,2.6036320785,2.7865,0.4055,2.8158502268000003,0.0165,-0.0045000000000000005,0.017102631400000002,2.77,0.41000000000000003,2.8001785657
2020-06-01 08:30:00,2.6825,0.32,2.7015192485,0.1525,-0.03,0.1554228104,2.5300000000000002,0.35000000000000003,2.5540947516,2.8625,0.48,2.9024655467000002,0.1525,-0.03,0.1554228104,2.71,0.51,2.7575713953000003
2020-06-01 09:00:00,3.0855,0.40700000000000003,3.1122273776,4.7555,-0.523,4.7841727864,-1.67,0.93,1.9114915641999999,2.9855,0.507,3.0282435916,4.7555,-0.523,4.7841727864,-1.77,1.03,2.0478769494
2020-06-01 09:30:00,3.075,0.41350000000000003,3.1026774325,4.765,-0.3965,4.7814681061,-1.69,0.81,1.8740864441,2.935,0.5035000000000001,2.9778746196,4.765,-0.3965,4.7814681061,-1.83,0.9,2.0393381279
2020-06-01 10:00:00,3.179,0.372,3.2006913316,4.659,-0.328,4.6705315543,-1.48,0.7000000000000001,1.6371927193,2.8890000000000002,0.5720000000000001,2.9450814929,4.659,-0.328,4.6705315543,-1.77,0.9,1.9856736892
2020-06-01 10:30:00,3.24,0.41650000000000004,3.2666607185,4.72,-0.35350000000000004,4.7332190156,-1.48,0.77,1.6683225108,2.88,0.5465,2.9313925445,4.72,-0.35350000000000004,4.7332190156,-1.8399999999999999,0.9,2.0483163818
2020-06-01 11:00:00,3.045,0.48250000000000004,3.0829906341,0.505,0.0025,0.5050061881,2.54,0.48,2.5849564793,2.865,0.48250000000000004,2.9053452893,0.505,0.0025,0.5050061881,2.36,0.48,2.4083189158
2020-06-01 11:30:00,2.9435000000000002,0.2495,2.9540552635,0.1135,-0.030500000000000003,0.1175265927,2.83,0.28,2.8438178563000003,2.8035,0.6995,2.8894484768,0.1135,-0.030500000000000003,0.1175265927,2.69,0.73,2.7872925932
2020-06-01 12:00:00,2.9655,0.28850000000000003,2.9795003776,0.2255,-0.0315,0.2276894815,2.74,0.32,2.7586228448,2.8055,0.6685,2.8840462028,0.2255,-0.0315,0.2276894815,2.58,0.7000000000000001,2.6732751448
2020-06-01 12:30:00,3.2005,0.47900000000000004,3.2361460489000002,3.8405,-0.161,3.8438732094,-0.64,0.64,0.9050966799,2.7905,0.499,2.834764761,3.8405,-0.161,3.8438732094,-1.05,0.66,1.2402015965
2020-06-01 13:00:00,3.1385,0.451,3.1707385969,4.0885,-0.189,4.0928661412,-0.9500000000000001,0.64,1.1454693361000001,2.7185,0.491,2.7624849772999998,4.0885,-0.189,4.0928661412,-1.37,0.68,1.5294770348
2020-06-01 13:30:00,2.9985,0.511,3.0417303053,0.5685,-0.009000000000000001,0.5685712356,2.43,0.52,2.4850150905,2.7485,0.511,2.7955989072,0.5685,-0.009000000000000001,0.5685712356,2.18,0.52,2.2411604137
2020-06-01 14:00:00,2.8685,0.4645,2.9058651896,0.1285,-0.025500000000000002,0.1310057251,2.74,0.49,2.7834690586,2.6185,0.4545,2.657651689,0.1285,-0.025500000000000002,0.1310057251,2.49,0.48,2.5358430551
2020-06-01 14:30:00,2.8890000000000002,0.3735,2.9130436402,0.11900000000000001,-0.026500000000000003,0.12191492940000001,2.77,0.4,2.7987318557,2.659,0.4535,2.6973956421,0.11900000000000001,-0.026500000000000003,0.12191492940000001,2.54,0.48,2.5849564793
2020-06-01 15:00:00,2.813,0.426,2.8450738128,0.113,-0.024,0.1155205609,2.7,0.45,2.7372431386000002,2.573,0.386,2.6017926512000003,0.113,-0.024,0.1155205609,2.46,0.41000000000000003,2.4939326374
2020-06-01 15:30:00,2.7405,-0.013000000000000001,2.7405308336000003,0.1005,-0.023,0.10309825410000001,2.64,0.01,2.6400189393,2.6005000000000003,0.677,2.6871786785,0.1005,-0.023,0.10309825410000001,2.5,0.7000000000000001,2.5961509971
2020-06-01 16:00:00,2.575,-0.3395,2.5972842066,0.085,-0.029500000000000002,0.0899736072,2.49,-0.31,2.5092229873000003,2.515,0.8305,2.6485760796999998,0.085,-0.029500000000000002,0.0899736072,2.43,0.86,2.5776927668000003
2020-06-01 16:30:00,2.5065,0.0745,2.5076069269,0.0765,-0.025500000000000002,0.0806380803,2.43,0.1,2.4320567428,2.3665,0.21450000000000002,2.3762012751,0.0765,-0.025500000000000002,0.0806380803,2.29,0.24,2.3025420734
2020-06-01 17:00:00,2.46,-0.1535,2.4647844226,0.08,-0.0235,0.0833801535,2.38,-0.13,2.3835477759,2.4,0.3365,2.4234752423,0.08,-0.0235,0.0833801535,2.32,0.36,2.3477648945
2020-06-01 17:30:00,2.778,-0.0465,2.7783891466,3.758,-0.1965,3.7631338337,-0.98,0.15,0.9914131329,2.568,0.2635,2.581483343,3.758,-0.1965,3.7631338337,-1.19,0.46,1.275813466
2020-06-01 18:00:00,2.8085,0.0385,2.8087638740000003,4.6985,-0.4415,4.7191974424000005,-1.8900000000000001,0.48,1.9500000000000002,2.5985,0.0985,2.6003662242,4.6985,-0.4415,4.7191974424000005,-2.1,0.54,2.16831732
2020-06-01 18:30:00,2.7975,-0.075,2.7985051813,4.6875,-0.335,4.6994554206,-1.8900000000000001,0.26,1.9077997799,2.6775,0.365,2.702264097,4.6875,-0.335,4.6994554206,-2.01,0.7000000000000001,2.1284031573
2020-06-01 19:00:00,2.877,0.10450000000000001,2.8788972281,4.417,-0.1955,4.4213243774,-1.54,0.30000000000000004,1.5689486926,2.827,0.3045,2.8433517633000003,4.417,-0.1955,4.4213243774,-1.5899999999999999,0.5,1.6667633305
2020-06-01 19:30:00,2.8525,0.17300000000000001,2.8577412847,4.6425,-0.377,4.6577822244,-1.79,0.55,1.8725917868000002,2.8325,0.253,2.8437765823000003,4.6425,-0.377,4.6577822244,-1.81,0.63,1.9165072397
2020-06-01 20:00:00,2.787,0.1585,2.7915034032,4.577,-0.3215,4.5882775908,-1.79,0.48,1.8532404053,2.787,0.2485,2.7980566917000003,4.577,-0.3215,4.5882775908,-1.79,0.5700000000000001,1.8785632808
2020-06-01 20:30:00,2.6615,0.11950000000000001,2.664181394,4.5215,-0.2605,4.5289979576,-1.8599999999999999,0.38,1.8984203960000001,2.7015000000000002,0.1995,2.7088563085,4.5215,-0.2605,4.5289979576,-1.82,0.46,1.8772320048000002
2020-06-01 21:00:00,2.6005000000000003,-0.336,2.6221167499,4.5205,-0.306,4.5308449819,-1.92,-0.03,1.9202343607,2.7005,0.584,2.7629253066,4.5205,-0.306,4.5308449819,-1.82,0.89,2.0259565642
2020-06-01 21:30:00,2.638,-0.01,2.6380189537,4.558,-0.32,4.5692191893,-1.92,0.31,1.9448650339,2.678,0.27,2.6915764897,4.558,-0.32,4.5692191893,-1.88,0.59,1.9704060495000002
2020-06-01 22:00:00,2.574,-0.0565,2.5746200205000003,4.584,-0.29650000000000004,4.593579024,-2.01,0.24,2.0242776489,2.624,0.2535,2.6362166546,4.584,-0.29650000000000004,4.593579024,-1.96,0.55,2.0357062656
2020-06-01 22:30:00,2.237,-0.107,2.2395575456,0.447,0.013000000000000001,0.4471889981,1.79,-0.12,1.7940178371000002,2.517,0.263,2.5307030644,0.447,0.013000000000000001,0.4471889981,2.07,0.25,2.085041966
2020-06-01 23:00:00,2.04,-0.298,2.0616507949,0.0,0.002,0.002,2.04,-0.30000000000000004,2.0619408333,2.35,0.332,2.3733360487,0.0,0.002,0.002,2.35,0.33,2.3730571
2020-06-01 23:30:00,1.92,-0.418,1.9649743001000002,0.0,0.002,0.002,1.92,-0.42,1.9654007225,2.24,0.492,2.2933957356,0.0,0.002,0.002,2.24,0.49,2.2929675096
2020-06-02 00:00:00,1.9500000000000002,-0.11750000000000001,1.9535368566,0.0,0.0025,0.0025,1.9500000000000002,-0.12,1.9536888185999999,2.18,0.1625,2.1860480896,0.0,0.0025,0.0025,2.18,0.16,2.1858636737
2020-06-02 00:30:00,1.8599999999999999,-0.20750000000000002,1.8715384714,0.0,0.0025,0.0025,1.8599999999999999,-0.21,1.8718172988,2.1,0.2725,2.1176062547,0.0,0.0025,0.0025,2.1,0.27,2.1172859986
2020-06-02 01:00:00,1.82,-0.308,1.8458775691,0.0,0.002,0.002,1.82,-0.31,1.8462123388,2.07,0.372,2.1031604789,0.0,0.002,0.002,2.07,0.37,2.1028076469
2020-06-02 01:30:00,1.8,-0.007500000000000001,1.8000156248999999,0.0,0.0025,0.0025,1.8,-0.01,1.8000277776,1.96,0.0125,1.9600398593000001,0.0,0.0025,0.0025,1.96,0.01,1.96002551
2020-06-02 02:00:00,1.8,-0.0375,1.8003905826,0.0,0.0025,0.0025,1.8,-0.04,1.8004443896,1.98,0.0125,1.9800394567000001,0.0,0.0025,0.0025,1.98,0.01,1.9800252524
2020-06-02 02:30:00,1.72,-0.47800000000000004,1.7851845843,0.0,0.002,0.002,1.72,-0.48,1.7857211428,1.98,0.502,2.0426463228,0.0,0.002,0.002,1.98,0.5,2.0421557237
2020-06-02 03:00:00,1.72,-0.0275,1.7202198261000001,0.0,0.0025,0.0025,1.72,-0.03,1.720261608,1.8900000000000001,0.0425,1.8904777835000002,0.0,0.0025,0.0025,1.8900000000000001,0.04,1.890423233
2020-06-02 03:30:00,1.6800000000000002,-0.20800000000000002,1.692827221,0.0,0.002,0.002,1.6800000000000002,-0.21,1.6930741271,1.8900000000000001,0.202,1.9007640569,0.0,0.002,0.002,1.8900000000000001,0.2,1.9005525512
2020-06-02 04:00:00,1.76,0.042,1.7605010650000001,0.0,0.002,0.002,1.76,0.04,1.7604544868,1.8900000000000001,0.042,1.8904666091000002,0.0,0.002,0.002,1.8900000000000001,0.04,1.890423233
2020-06-02 04:30:00,1.76,-0.028,1.7602227132000001,0.0,0.002,0.002,1.76,-0.03,1.7602556632000002,1.8900000000000001,0.042,1.8904666091000002,0.0,0.002,0.002,1.8900000000000001,0.04,1.890423233
2020-06-02 05:00:00,1.69,-0.678,1.820929433,0.0,0.002,0.002,1.69,-0.68,1.8216750534,2.01,0.792,2.1604082947,0.0,0.002,0.002,2.01,0.79,2.1596759016
2020-06-02 05:30:00,1.82,-0.20750000000000002,1.8317904493000001,0.0,0.0025,0.0025,1.82,-0.21,1.832075326,2.05,0.4325,2.0951267861,0.0,0.0025,0.0025,2.05,0.43,2.0946121359
2020-06-02 06:00:00,1.859,-0.20850000000000002,1.8706558342,0.069,0.0015,0.0690163024,1.79,-0.21,1.8022763384,2.079,0.3715,2.111931166,0.069,0.0015,0.0690163024,2.01,0.37,2.0437710244
2020-06-02 06:30:00,2.431,-0.3335,2.4537691925000003,4.221,-0.29350000000000004,4.2311917057,-1.79,-0.04,1.7904468716,2.471,0.7965,2.5961997708,4.221,-0.29350000000000004,4.2311917057,-1.75,1.09,2.061698329
2020-06-02 07:00:00,2.8095,0.448,2.8449945958000002,4.8195,-0.492,4.8445478891,-2.01,0.9400000000000001,2.2189411889,2.7695,0.548,2.8231957513,4.8195,-0.492,4.8445478891,-2.05,1.04,2.2987170335
2020-06-02 07:30:00,2.8315,0.5645,2.887222281,0.5415,0.0345,0.5425979174000001,2.29,0.53,2.3505318547,3.0115,0.5545,3.0621238545,0.5415,0.0345,0.5425979174000001,2.47,0.52,2.5241434191
