Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-02 08:00:00,2.9050000000000002,0.609,2.9681485812,0.015,-0.001,0.0150332964,2.89,0.61,2.9536756762,3.075,0.589,3.130901787,0.015,-0.001,0.0150332964,3.06,0.59,3.1163600562
2020-06-02 08:30:00,3.1405,0.6980000000000001,3.2171329239,0.0205,-0.012,0.023753947,3.12,0.71,3.1997656164,3.2605,0.6880000000000001,3.3322971431,0.0205,-0.012,0.023753947,3.24,0.7000000000000001,3.3147548929
2020-06-02 09:00:00,3.087,0.6825,3.1615463384,0.037,-0.0275,0.0461004338,3.05,0.71,3.1315491374,3.157,0.6725,3.227832903,0.037,-0.0275,0.0461004338,3.12,0.7000000000000001,3.1975615709
2020-06-02 09:30:00,3.111,0.642,3.1765523764,0.061,-0.028,0.0671192968,3.05,0.67,3.1227231706,3.101,0.632,3.1647472253,0.061,-0.028,0.0671192968,3.04,0.66,3.1108198276
2020-06-02 10:00:00,3.1135,0.6455000000000001,3.1797094993,0.0635,-0.0245,0.0680624713,3.05,0.67,3.1227231706,3.0735,0.6355000000000001,3.1385127847,0.0635,-0.0245,0.0680624713,3.01,0.66,3.0815093704
2020-06-02 10:30:00,2.995,0.605,3.0554950499,0.075,-0.025,0.0790569415,2.92,0.63,2.9871893144,2.895,0.585,2.9535148552,0.075,-0.025,0.0790569415,2.8200000000000003,0.61,2.8852209621
2020-06-02 11:00:00,3.1615,0.5505,3.2090703482,0.07150000000000001,-0.0195,0.0741114026,3.09,0.5700000000000001,3.1421330335,3.1515,0.8405,3.2616548714,0.07150000000000001,-0.0195,0.0741114026,3.08,0.86,3.1978117518
2020-06-02 11:30:00,3.281,0.7115,3.3572597829,0.07100000000000001,-0.018500000000000003,0.0733706345,3.21,0.73,3.2919599026,3.1310000000000002,0.7115,3.2108243879,0.07100000000000001,-0.018500000000000003,0.0733706345,3.06,0.73,3.1458703088
2020-06-02 12:00:00,3.312,0.3235,3.3277614473,0.10200000000000001,-0.026500000000000003,0.1053861945,3.21,0.35000000000000003,3.2290246205,3.332,1.1635,3.5292996827,0.10200000000000001,-0.026500000000000003,0.1053861945,3.23,1.19,3.4422376443
2020-06-02 12:30:00,3.3365,0.296,3.3496041930000002,0.0465,-0.004,0.0466717259,3.29,0.30000000000000004,3.3036494971,3.2565,1.056,3.4234380745,0.0465,-0.004,0.0466717259,3.21,1.06,3.3804881304
2020-06-02 13:00:00,3.253,0.312,3.2679279368,0.083,-0.018000000000000002,0.0849293824,3.17,0.33,3.1871303707,3.193,0.982,3.3405947075,0.083,-0.018000000000000002,0.0849293824,3.11,1.0,3.2668180237
2020-06-02 13:30:00,3.2745,0.6585000000000001,3.340055763,0.0745,-0.0115,0.0753823587,3.2,0.67,3.269388322,3.0845,0.6485000000000001,3.1519347233,0.0745,-0.0115,0.0753823587,3.01,0.66,3.0815093704
2020-06-02 14:00:00,3.0515,0.4035,3.078061809,0.1115,-0.0165,0.1127142404,2.94,0.42,2.969848481,2.9015,0.8235,3.0160992192,0.1115,-0.0165,0.1127142404,2.79,0.84,2.9137089765
2020-06-02 14:30:00,2.9695,-0.1315,2.9724102173,0.1295,-0.021500000000000002,0.13127261710000002,2.84,-0.11,2.8421294833,2.9195,1.3885,3.2328644419,0.1295,-0.021500000000000002,0.13127261710000002,2.79,1.4100000000000001,3.126051823
2020-06-02 15:00:00,2.954,-0.133,2.9569925599999998,0.114,-0.023,0.11629703350000001,2.84,-0.11,2.8421294833,2.904,1.387,3.2182269963,0.114,-0.023,0.11629703350000001,2.79,1.4100000000000001,3.126051823
2020-06-02 15:30:00,2.9425,0.018000000000000002,2.9425550547,0.10250000000000001,-0.022,0.1048343932,2.84,0.04,2.8402816762,2.8625,1.158,3.0878585217,0.10250000000000001,-0.022,0.1048343932,2.76,1.18,3.001666204
2020-06-02 16:00:00,2.8485,0.5055000000000001,2.8930057898,0.08850000000000001,-0.0245,0.0918286448,2.76,0.53,2.8104270138,2.6785,0.48550000000000004,2.7221448345,0.08850000000000001,-0.0245,0.0918286448,2.59,0.51,2.6397348352
2020-06-02 16:30:00,2.7125,0.3955,2.7411815883,0.07250000000000001,-0.0245,0.0765277727,2.64,0.42,2.6732003292,2.5525,0.3655,2.5785357279000003,0.07250000000000001,-0.0245,0.0765277727,2.48,0.39,2.5104780421
2020-06-02 17:00:00,2.615,0.3245,2.6350569728,0.165,-0.035500000000000004,0.16877573880000002,2.45,0.36,2.4763077353,2.505,0.3145,2.5246653739,0.165,-0.035500000000000004,0.16877573880000002,2.34,0.35000000000000003,2.3660304309
2020-06-02 17:30:00,2.974,0.0855,2.9752287727,4.404,-0.3045,4.4145142711,-1.43,0.39,1.4822280526,2.754,0.47550000000000003,2.7947479761,4.404,-0.3045,4.4145142711,-1.65,0.78,1.8250753409
2020-06-02 18:00:00,2.8835,0.051500000000000004,2.8839598645,4.4335,-0.2985,4.4435373859,-1.55,0.35000000000000003,1.5890248582000002,2.7135,0.48150000000000004,2.755889058,4.4335,-0.2985,4.4435373859,-1.72,0.78,1.8885973631000001
2020-06-02 18:30:00,2.8865,0.17950000000000002,2.8920758116,4.4365,-0.2305,4.442483821,-1.55,0.41000000000000003,1.6033090781000001,2.7665,0.2795,2.7805831223,4.4365,-0.2305,4.442483821,-1.67,0.51,1.746138597
2020-06-02 19:00:00,2.8415,-0.192,2.8479793275,4.4215,-0.14200000000000002,4.423779634,-1.58,-0.05,1.5807909413,2.8315,0.618,2.8981573888,4.4215,-0.14200000000000002,4.423779634,-1.5899999999999999,0.76,1.7622996340000001
2020-06-02 19:30:00,2.7439999999999998,-0.5690000000000001,2.8023734583,4.434,-0.34900000000000003,4.4477136823,-1.69,-0.22,1.7042593699,2.844,1.091,3.0460822379,4.434,-0.34900000000000003,4.4477136823,-1.5899999999999999,1.44,2.1451573369
2020-06-02 20:00:00,2.7495000000000003,0.17,2.7547504878,4.5295,-0.35000000000000003,4.5430023388,-1.78,0.52,1.8544001726000001,2.7695,0.28,2.783618194,4.5295,-0.35000000000000003,4.5430023388,-1.76,0.63,1.8693581786000002
2020-06-02 20:30:00,2.6895,-0.053500000000000006,2.6900320630000003,4.5795,-0.3035,4.5895460015000005,-1.8900000000000001,0.25,1.9064626931,2.7495000000000003,0.4465,2.7855183539,4.5795,-0.3035,4.5895460015000005,-1.83,0.75,1.9777259669
2020-06-02 21:00:00,2.666,0.0685,2.6668798717,4.606,-0.2615,4.6134171988,-1.94,0.33,1.9678668654,2.716,0.2585,2.7282738590999998,4.606,-0.2615,4.6134171988,-1.8900000000000001,0.52,1.9602295784
2020-06-02 21:30:00,2.4135,0.12350000000000001,2.4166577126,0.4635,0.053500000000000006,0.4665774319,1.9500000000000002,0.07,1.9512560058,2.6435,0.1135,2.6459354678,0.4635,0.053500000000000006,0.4665774319,2.18,0.06,2.1808255318
2020-06-02 22:00:00,2.32,0.07250000000000001,2.3211325361,0.0,0.0025,0.0025,2.32,0.07,2.3210557942,2.5700000000000003,0.0625,2.5707598584999998,0.0,0.0025,0.0025,2.5700000000000003,0.06,2.5707002937
2020-06-02 22:30:00,2.2800000000000002,0.07250000000000001,2.2811523952,0.0,0.0025,0.0025,2.2800000000000002,0.07,2.2810743083,2.55,0.0625,2.5507658164,0.0,0.0025,0.0025,2.55,0.06,2.5507057847
2020-06-02 23:00:00,2.22,0.07250000000000001,2.2211835246,0.0,0.0025,0.0025,2.22,0.07,2.2211033294,2.46,0.0825,2.4613829954,0.0,0.0025,0.0025,2.46,0.08,2.4613004693000002
2020-06-02 23:30:00,2.03,-0.358,2.061325787,0.0,0.002,0.002,2.03,-0.36,2.0616740771,2.33,0.392,2.3627450137,0.0,0.002,0.002,2.33,0.39,2.3624140196
2020-06-03 00:00:00,1.88,-0.708,2.0088962143,0.0,0.002,0.002,1.88,-0.71,2.0096019506,2.25,0.802,2.3886615499,0.0,0.002,0.002,2.25,0.8,2.3879907873
2020-06-03 00:30:00,1.8,-0.708,1.9342347324,0.0,0.002,0.002,1.8,-0.71,1.9349677,2.16,0.802,2.3040841999,0.0,0.002,0.002,2.16,0.8,2.3033888078
2020-06-03 01:00:00,1.77,-0.7075,1.9061627029000001,0.0,0.0025,0.0025,1.77,-0.71,1.9070920271,2.12,0.8025,2.2668052960000002,0.0,0.0025,0.0025,2.12,0.8,2.2659214461
2020-06-03 01:30:00,1.8,-0.138,1.8052822494,0.0,0.002,0.002,1.8,-0.14,1.8054362354,2.01,0.212,2.0211491781,0.0,0.002,0.002,2.01,0.21,2.0209403752
2020-06-03 02:00:00,1.8,0.052500000000000005,1.8007654622,0.0,0.0025,0.0025,1.8,0.05,1.8006943105,1.9500000000000002,0.0125,1.9500400637,0.0,0.0025,0.0025,1.9500000000000002,0.01,1.9500256409
2020-06-03 02:30:00,1.77,-0.018000000000000002,1.7700915231,0.0,0.002,0.002,1.77,-0.02,1.7701129907,1.9500000000000002,0.012,1.9500369227,0.0,0.002,0.002,1.9500000000000002,0.01,1.9500256409
2020-06-03 03:00:00,1.77,0.07200000000000001,1.7714638015,0.0,0.002,0.002,1.77,0.07,1.77138364,1.9500000000000002,0.042,1.9504522552,0.0,0.002,0.002,1.9500000000000002,0.04,1.9504102133
2020-06-03 03:30:00,1.77,0.07200000000000001,1.7714638015,0.0,0.002,0.002,1.77,0.07,1.77138364,1.9300000000000002,0.042,1.9304569407,0.0,0.002,0.002,1.9300000000000002,0.04,1.9304144633
2020-06-03 04:00:00,1.77,0.022,1.7701367179,0.0,0.002,0.002,1.77,0.02,1.7701129907,1.96,0.122,1.9637932680999999,0.0,0.002,0.002,1.96,0.12,1.9636700334000001
2020-06-03 04:30:00,1.73,-0.198,1.7412937719000001,0.0,0.002,0.002,1.73,-0.2,1.7415223226,1.9300000000000002,0.242,1.9451128502000001,0.0,0.002,0.002,1.9300000000000002,0.24,1.9448650339
2020-06-03 05:00:00,1.73,0.0425,1.7305219588,0.0,0.0025,0.0025,1.73,0.04,1.730462366,1.87,0.0025,1.8700016711,0.0,0.0025,0.0025,1.87,0.0,1.87
2020-06-03 05:30:00,1.85,0.0425,1.8504881113,0.0,0.0025,0.0025,1.85,0.04,1.8504323819000001,2.03,0.1925,2.0391067284,0.0,0.0025,0.0025,2.03,0.19,2.0388722373
2020-06-03 06:00:00,1.88,0.1325,1.8846634315,0.0,0.0025,0.0025,1.88,0.13,1.8844893207000002,2.05,0.10250000000000001,2.0525609004,0.0,0.0025,0.0025,2.05,0.1,2.0524375752
2020-06-03 06:30:00,2.17,0.24250000000000002,2.1835077857,0.0,0.0025,0.0025,2.17,0.24,2.1832315498,2.37,0.21250000000000002,2.3795075646,0.0,0.0025,0.0025,2.37,0.21,2.3792856071
2020-06-03 07:00:00,2.54,0.422,2.5748172751,0.0,0.002,0.002,2.54,0.42,2.5744902408,2.77,0.402,2.7990183994,0.0,0.002,0.002,2.77,0.4,2.7987318557
2020-06-03 07:30:00,2.7205,0.061500000000000006,2.72119505,0.0005,0.0015,0.0015811388,2.7199999999999998,0.06,2.7206616842,3.0805,0.9315,3.2182561272,0.0005,0.0015,0.0015811388,3.08,0.93,3.2173436248
2020-06-03 08:00:00,2.871,0.5715,2.9273286884000003,0.001,0.0015,0.0018027756000000002,2.87,0.5700000000000001,2.9260553652,3.151,0.5615,3.2006379442,0.001,0.0015,0.0018027756000000002,3.15,0.56,3.199390567
2020-06-03 08:30:00,3.0505,0.3915,3.0755198748,0.0005,0.0015,0.0015811388,3.05,0.39,3.0748333288,3.3905,0.8315,3.4909715696,0.0005,0.0015,0.0015811388,3.39,0.8300000000000001,3.4901289374
2020-06-03 09:00:00,3.051,0.0915,3.0523717418,0.001,0.0015,0.0018027756000000002,3.05,0.09,3.0513275799,3.461,1.2915,3.6941160309,0.001,0.0015,0.0018027756000000002,3.46,1.29,3.6926548715000003
2020-06-03 09:30:00,3.0515,0.221,3.059492319,0.0015,0.001,0.0018027756000000002,3.05,0.22,3.0579241325,3.4615,0.981,3.5978247942,0.0015,0.001,0.0018027756000000002,3.46,0.98,3.5961090084
2020-06-03 10:00:00,3.242,0.6215,3.3010341183,0.002,0.0015,0.0025,3.24,0.62,3.2987876561,3.5220000000000002,0.6215,3.5764152793,0.002,0.0015,0.0025,3.52,0.62,3.5741852218
2020-06-03 10:30:00,3.2445,0.36050000000000004,3.2644663423,0.0045000000000000005,0.0005,0.0045276926,3.24,0.36,3.2599386497,3.5245,0.9005000000000001,3.6377191343,0.0045000000000000005,0.0005,0.0045276926,3.52,0.9,3.6332354727
2020-06-03 11:00:00,3.348,0.539,3.3911097004,0.008,-0.001,0.0080622577,3.34,0.54,3.3833710999999997,3.648,0.899,3.757140535,0.008,-0.001,0.0080622577,3.64,0.9,3.7496133134000003
2020-06-03 11:30:00,3.3255,0.7285,3.4043593377,0.0155,-0.0015,0.015572411500000001,3.31,0.73,3.389542742,3.5755,0.7285,3.6489604684,0.0155,-0.0015,0.015572411500000001,3.56,0.73,3.6340748479
2020-06-03 12:00:00,3.4095,0.759,3.4929602417,0.0095,-0.001,0.0095524866,3.4,0.76,3.4839058541,3.7095000000000002,0.759,3.7863532918000002,0.0095,-0.001,0.0095524866,3.7,0.76,3.7772476752
2020-06-03 12:30:00,3.426,0.7395,3.5049017461,0.006,-0.0005,0.0060207973,3.42,0.74,3.4991427522,3.746,0.7595000000000001,3.8222187601,0.006,-0.0005,0.0060207973,3.74,0.76,3.81643813
2020-06-03 13:00:00,3.424,0.6905,3.4929308968,0.004,0.0005,0.0040311289,3.42,0.6900000000000001,3.4889110049,3.7439999999999998,0.6905,3.8071414802,0.004,0.0005,0.0040311289,3.74,0.6900000000000001,3.8031171426
2020-06-03 13:30:00,3.5165,0.7305,3.5915738193999998,0.006500000000000001,0.0005,0.0065192024,3.51,0.73,3.5851080876,3.8365,0.7305,3.9054273134,0.006500000000000001,0.0005,0.0065192024,3.83,0.73,3.8989485762
2020-06-03 14:00:00,3.332,0.659,3.3965430956000002,0.012,-0.001,0.0120415946,3.32,0.66,3.384966765,3.612,0.659,3.6716243,0.012,-0.001,0.0120415946,3.6,0.66,3.66
2020-06-03 14:30:00,3.3735,0.661,3.4376479241,0.0035,0.001,0.0036400549,3.37,0.66,3.4340209667,3.6734999999999998,0.661,3.7324955794,0.0035,0.001,0.0036400549,3.67,0.66,3.7288738246
2020-06-03 15:00:00,3.3735,0.6615,3.4377441004,0.0035,0.0015,0.0038078866,3.37,0.66,3.4340209667,3.6734999999999998,0.6815,3.7361804694,0.0035,0.0015,0.0038078866,3.67,0.68,3.732465673
2020-06-03 15:30:00,3.2635,0.5710000000000001,3.3130761008,0.0035,0.001,0.0036400549,3.26,0.5700000000000001,3.3094561487,3.5235000000000003,0.551,3.5663220901,0.0035,0.001,0.0036400549,3.52,0.55,3.562709643
2020-06-03 16:00:00,2.969,0.429,2.9998336621,0.009000000000000001,-0.001,0.0090553851,2.96,0.43,2.9910700426,3.199,0.40900000000000003,3.2250398447,0.009000000000000001,-0.001,0.0090553851,3.19,0.41000000000000003,3.2162400408
2020-06-03 16:30:00,2.8205,0.17850000000000002,2.8261426892,0.0105,-0.0015,0.010606601700000001,2.81,0.18,2.8157592227,3.0705,0.4385,3.1016531882,0.0105,-0.0015,0.010606601700000001,3.06,0.44,3.0914721412
2020-06-03 17:00:00,2.7475,0.256,2.7594007049,0.0475,-0.004,0.0476681235,2.7,0.26,2.7124896313,3.0075,0.266,3.0192403432,0.0475,-0.004,0.0476681235,2.96,0.27,2.9722886805
2020-06-03 17:30:00,3.095,0.1155,3.0971543794,4.6850000000000005,-0.5445,4.7165353015,-1.5899999999999999,0.66,1.7215400081999999,3.175,0.23550000000000001,3.1837219178,4.6850000000000005,-0.5445,4.7165353015,-1.51,0.78,1.6995587663
2020-06-03 18:00:00,3.0925,0.052000000000000005,3.0929371558,4.7925,-0.508,4.8193485296,-1.7000000000000002,0.56,1.7898603297,3.2025,0.182,3.2076674157,4.7925,-0.508,4.8193485296,-1.5899999999999999,0.6900000000000001,1.7332628191000001
2020-06-03 18:30:00,3.008,0.041,3.0082794086,4.768,-0.46900000000000003,4.7910108537,-1.76,0.51,1.8324027941,3.118,0.161,3.122153904,4.768,-0.46900000000000003,4.7910108537,-1.65,0.63,1.7661823235
2020-06-03 19:00:00,2.996,0.064,2.9966835001,4.776,-0.47600000000000003,4.7996616547,-1.78,0.54,1.8601075238,3.086,0.154,3.0898401253,4.776,-0.47600000000000003,4.7996616547,-1.69,0.63,1.8036074961000002
2020-06-03 19:30:00,2.892,0.033,2.8921882719000003,4.782,-0.537,4.8120570445,-1.8900000000000001,0.5700000000000001,1.9740820652000002,2.942,0.14300000000000002,2.9454733066000003,4.782,-0.537,4.8120570445,-1.8399999999999999,0.68,1.9616319736
2020-06-03 20:00:00,2.5060000000000002,0.02,2.5060798072,0.496,0.01,0.4961007962,2.01,0.01,2.0100248755,2.766,0.09,2.7674638208999998,0.496,0.01,0.4961007962,2.27,0.08,2.2714092542
2020-06-03 20:30:00,2.1815,-0.2185,2.1924152207,0.0015,0.0015,0.0021213203,2.18,-0.22,2.1910727966,2.5015,0.18150000000000002,2.5080758561,0.0015,0.0015,0.0021213203,2.5,0.18,2.5064716236
2020-06-03 21:00:00,2.16,-0.218,2.1709730537,0.0,0.002,0.002,2.16,-0.22,2.1711747972,2.47,0.152,2.4746725036,0.0,0.002,0.002,2.47,0.15,2.4745504642
2020-06-03 21:30:00,2.18,-0.0175,2.1800702397,0.0,0.0025,0.0025,2.18,-0.02,2.1800917412,2.45,-0.0475,2.4504604159,0.0,0.0025,0.0025,2.45,-0.05,2.450510151
2020-06-03 22:00:00,2.18,0.0125,2.1800358369,0.0,0.0025,0.0025,2.18,0.01,2.1800229357,2.45,-0.0175,2.4500624992,0.0,0.0025,0.0025,2.45,-0.02,2.4500816313
2020-06-03 22:30:00,2.05,-0.0975,2.0523172878000002,0.0,0.0025,0.0025,2.05,-0.1,2.0524375752,2.32,-0.0175,2.3200660012,0.0,0.0025,0.0025,2.32,-0.02,2.3200862053
2020-06-03 23:00:00,1.94,-0.328,1.9675324648,0.0,0.002,0.002,1.94,-0.33,1.9678668654,2.24,0.222,2.2509740114,0.0,0.002,0.002,2.24,0.22,2.2507776434
2020-06-03 23:30:00,1.88,-0.0775,1.8815967288,0.0,0.0025,0.0025,1.88,-0.08,1.8817013578,2.1,-0.08750000000000001,2.1018221262,0.0,0.0025,0.0025,2.1,-0.09,2.1019276867
2020-06-04 00:00:00,1.79,-0.0775,1.7916769380000002,0.0,0.0025,0.0025,1.79,-0.08,1.7917868177,1.98,-0.11750000000000001,1.9834833627,0.0,0.0025,0.0025,1.98,-0.12,1.9836330306
2020-06-04 00:30:00,1.71,-0.078,1.711778023,0.0,0.002,0.002,1.71,-0.08,1.7118703222,1.9,-0.11800000000000001,1.9036606841000001,0.0,0.002,0.002,1.9,-0.12,1.9037857022
2020-06-04 01:00:00,1.71,-0.078,1.711778023,0.0,0.002,0.002,1.71,-0.08,1.7118703222,1.9,-0.11800000000000001,1.9036606841000001,0.0,0.002,0.002,1.9,-0.12,1.9037857022
2020-06-04 01:30:00,1.71,-0.018000000000000002,1.7100947342000001,0.0,0.002,0.002,1.71,-0.02,1.7101169551000002,1.88,-0.078,1.8816173894000001,0.0,0.002,0.002,1.88,-0.08,1.8817013578
2020-06-04 02:00:00,1.71,-0.138,1.715559384,0.0,0.002,0.002,1.71,-0.14,1.7157214226000002,1.9100000000000001,0.07200000000000001,1.9113565863000002,0.0,0.002,0.002,1.9100000000000001,0.07,1.9112822921000001
2020-06-04 02:30:00,1.85,-0.038,1.8503902291,0.0,0.002,0.002,1.85,-0.04,1.8504323819000001,2.02,-0.058,2.0208325017,0.0,0.002,0.002,2.02,-0.06,2.0208908927
2020-06-04 03:00:00,1.81,-0.328,1.8394792741,0.0,0.002,0.002,1.81,-0.33,1.8398369493,2.05,0.222,2.061985451,0.0,0.002,0.002,2.05,0.22,2.0617710833
2020-06-04 03:30:00,1.81,-0.018000000000000002,1.8100895005000002,0.0,0.002,0.002,1.81,-0.02,1.8101104939,1.99,-0.048,1.9905788103000002,0.0,0.002,0.002,1.99,-0.05,1.9906280416
2020-06-04 04:00:00,1.78,-0.138,1.7853414239,0.0,0.002,0.002,1.78,-0.14,1.7854971297,1.99,0.062,1.9909655949,0.0,0.002,0.002,1.99,0.06,1.9909043171
2020-06-04 04:30:00,1.78,-0.23800000000000002,1.7958407502,0.0,0.002,0.002,1.78,-0.24,1.7961069011,1.99,0.162,1.9965830812,0.0,0.002,0.002,1.99,0.16,1.9964217991000002
2020-06-04 05:00:00,1.82,-0.23800000000000002,1.8354955734,0.0,0.002,0.002,1.82,-0.24,1.8357559751,2.03,0.162,2.0364537805,0.0,0.002,0.002,2.03,0.16,2.0362956563
2020-06-04 05:30:00,1.88,-0.11800000000000001,1.8836995514,0.0,0.002,0.002,1.88,-0.12,1.8838258943000001,2.1,0.182,2.1078719126,0.0,0.002,0.002,2.1,0.18,2.1077001684
2020-06-04 06:00:00,1.9500000000000002,0.07100000000000001,1.9512921360000002,0.0,0.001,0.001,1.9500000000000002,0.07,1.9512560058,2.1,0.021,2.1001049974,0.0,0.001,0.001,2.1,0.02,2.1000952359
2020-06-04 06:30:00,2.09,-0.299,2.1112794699,0.0,0.001,0.001,2.09,-0.30000000000000004,2.1114213222,2.36,0.451,2.402707015,0.0,0.001,0.001,2.36,0.45,2.4025195108
2020-06-04 07:00:00,2.251,0.161,2.2567503185,0.001,0.001,0.0014142136,2.25,0.16,2.2556817151,2.481,0.331,2.5029826208,0.001,0.001,0.0014142136,2.48,0.33,2.5018593086000003
2020-06-04 07:30:00,2.722,0.161,2.7267572316,0.002,0.001,0.0022360680000000003,2.7199999999999998,0.16,2.7247018185,2.992,0.541,3.0405172257,0.002,0.001,0.0022360680000000003,2.99,0.54,3.0383712742
2020-06-04 08:00:00,2.7245,0.3705,2.7495764219,0.0045000000000000005,0.0005,0.0045276926,2.7199999999999998,0.37,2.7450500906,2.9445,0.49050000000000005,2.9850746222,0.0045000000000000005,0.0005,0.0045276926,2.94,0.49,2.9805536398
2020-06-04 08:30:00,3.0085,0.309,3.0243269086,0.0085,-0.001,0.0085586214,3.0,0.31,3.0159741378,3.2585,0.679,3.3284926393,0.0085,-0.001,0.0085586214,3.25,0.68,3.3203764847
2020-06-04 09:00:00,3.0925,0.12150000000000001,3.0948858622,0.2025,-0.018500000000000003,0.2033433058,2.89,0.14,2.8933890164,3.3825,0.9115000000000001,3.5031612152,0.2025,-0.018500000000000003,0.2033433058,3.18,0.93,3.3132008693
2020-06-04 09:30:00,3.421,0.21050000000000002,3.4274700947,4.791,-0.5395,4.8212800427,-1.37,0.75,1.5618578681000002,3.391,0.7905000000000001,3.4819206266,4.791,-0.5395,4.8212800427,-1.4,1.33,1.9310359914
2020-06-04 10:00:00,3.448,0.0585,3.4484962302,4.818,-0.4315,4.8372839745,-1.37,0.49,1.4549914089,3.418,0.9285,3.5418690334000003,4.818,-0.4315,4.8372839745,-1.4,1.3599999999999999,1.9518196638
2020-06-04 10:30:00,3.3445,0.0505,3.3448812385,4.8345,-0.40950000000000003,4.8518120842,-1.49,0.46,1.5593909067,3.2145,0.7805000000000001,3.3078981998,4.8345,-0.40950000000000003,4.8518120842,-1.62,1.19,2.0100995
2020-06-04 11:00:00,3.442,-0.07050000000000001,3.4427219246,4.792,-0.35050000000000003,4.8048011665,-1.35,0.28,1.3787313009,3.302,0.9595,3.4385817207000002,4.792,-0.35050000000000003,4.8048011665,-1.49,1.31,1.9839858870000002
2020-06-04 11:30:00,3.478,0.0655,3.4786167150000002,4.788,-0.4045,4.8050561131,-1.31,0.47000000000000003,1.3917614738,3.388,0.9255,3.5121352836,4.788,-0.4045,4.8050561131,-1.4,1.33,1.9310359914
2020-06-04 12:00:00,3.3495,0.11950000000000001,3.3516310209,4.7795000000000005,-0.3805,4.7946220393,-1.43,0.5,1.5148927355000001,3.1995,0.7495,3.2861148032,4.7795000000000005,-0.3805,4.7946220393,-1.58,1.13,1.9424983912
2020-06-04 12:30:00,3.2165,-0.167,3.2208323846,4.7565,-0.367,4.770637405,-1.54,0.2,1.5529327094,3.1265,0.963,3.2714478828,4.7565,-0.367,4.770637405,-1.63,1.33,2.1037585413
2020-06-04 13:00:00,3.041,0.116,3.0432116259,0.581,0.026000000000000002,0.5815814646,2.46,0.09,2.4616457909,3.191,0.636,3.2537635132,0.581,0.026000000000000002,0.5815814646,2.61,0.61,2.6803357999
2020-06-04 13:30:00,3.0325,0.23850000000000002,3.0418643132,0.0125,-0.0015,0.0125896783,3.02,0.24,3.0295214143,3.2925,0.6085,3.3482575319,0.0125,-0.0015,0.0125896783,3.2800000000000002,0.61,3.3362403990000002
2020-06-04 14:00:00,3.0075,0.17950000000000002,3.0128518882,0.007500000000000001,-0.0005,0.0075166482,3.0,0.18,3.0053951487,3.2075,0.5895,3.2612216269,0.007500000000000001,-0.0005,0.0075166482,3.2,0.59,3.253936078
2020-06-04 14:30:00,2.9595000000000002,0.419,2.9890134242,0.0095,-0.001,0.0095524866,2.95,0.42,2.9797483115,3.1095,0.40900000000000003,3.1362830309,0.0095,-0.001,0.0095524866,3.1,0.41000000000000003,3.126995363
2020-06-04 15:00:00,2.8175,-0.12150000000000001,2.8201185259,0.0175,-0.0015,0.0175641681,2.8,-0.12,2.8025702489,3.0575,0.8385,3.1703924836,0.0175,-0.0015,0.0175641681,3.04,0.84,3.1539181981
2020-06-04 15:30:00,2.9065000000000003,-0.5425,2.9566955373,4.3165,-0.5025000000000001,4.3456505267,-1.4100000000000001,-0.04,1.4105672618,2.8665000000000003,1.0075,3.0384006484,4.3165,-0.5025000000000001,4.3456505267,-1.45,1.51,2.0934660255
2020-06-04 16:00:00,2.8615,-0.5565,2.9151114044,4.7815,-0.5165000000000001,4.8093153879,-1.92,-0.04,1.9204166215,2.8715,0.9435,3.0225327955,4.7815,-0.5165000000000001,4.8093153879,-1.9100000000000001,1.46,2.4041006634
2020-06-04 16:30:00,2.574,-0.596,2.6420999224,0.524,0.004,0.524015267,2.05,-0.6000000000000001,2.1360009363,2.894,0.924,3.0379288998,0.524,0.004,0.524015267,2.37,0.92,2.5423021064
2020-06-04 17:00:00,2.425,-0.1615,2.4303718337,0.025,-0.0015,0.0250449596,2.4,-0.16,2.4053274205,2.755,0.4485,2.7912680362,0.025,-0.0015,0.0250449596,2.73,0.45,2.766839352
2020-06-04 17:30:00,2.7215,0.085,2.7228270694,4.0615,-0.275,4.070799338,-1.34,0.36,1.3875157657,2.8015,0.17500000000000002,2.8069605002999998,4.0615,-0.275,4.070799338,-1.26,0.45,1.3379461873
2020-06-04 18:00:00,2.775,-0.0025,2.7750011261000003,4.775,-0.3925,4.7911043873,-2.0,0.39,2.0376702383,2.835,0.0975,2.8366760918000002,4.775,-0.3925,4.7911043873,-1.94,0.49,2.0009247862
2020-06-04 18:30:00,2.7145,-0.0505,2.7149697052,4.8045,-0.4405,4.8246513346,-2.09,0.39,2.1260761981,2.7845,0.0495,2.7849399455,4.8045,-0.4405,4.8246513346,-2.02,0.49,2.0785812469
2020-06-04 19:00:00,2.7525,-0.01,2.7525181652,4.8125,-0.44,4.8325724257000005,-2.06,0.43,2.1044001521,2.8425000000000002,0.08,2.8436255467000002,4.8125,-0.44,4.8325724257000005,-1.97,0.52,2.0374739262
2020-06-04 19:30:00,2.735,-0.342,2.7562998748,4.815,-0.402,4.8317521667,-2.08,0.06,2.0808652047,2.8449999999999998,0.508,2.8899980969,4.815,-0.402,4.8317521667,-1.97,0.91,2.1700230414
2020-06-04 20:00:00,2.6755,-0.3895,2.7037031087,4.8155,-0.4495,4.8364336551000005,-2.14,0.06,2.1408409563,2.8055,0.5105000000000001,2.8515680774,4.8155,-0.4495,4.8364336551000005,-2.01,0.96,2.2274873737
2020-06-04 20:30:00,2.2975,-0.21050000000000002,2.307122992,0.48750000000000004,-0.0105,0.4876130638,1.81,-0.2,1.8210161998,2.6375,0.28950000000000004,2.6533406301999998,0.48750000000000004,-0.0105,0.4876130638,2.15,0.30000000000000004,2.1708293346
2020-06-04 21:00:00,2.18,-0.078,2.1813949665,0.0,0.002,0.002,2.18,-0.08,2.181467396,2.49,0.022,2.4900971869,0.0,0.002,0.002,2.49,0.02,2.49008032
2020-06-04 21:30:00,2.13,-0.007500000000000001,2.1300132042,0.0,0.0025,0.0025,2.13,-0.01,2.130023474,2.42,-0.0175,2.420063274,0.0,0.0025,0.0025,2.42,-0.02,2.4200826431999998
2020-06-04 22:00:00,2.23,0.022500000000000003,2.2301135061,0.0,0.0025,0.0025,2.23,0.02,2.2300896843,2.51,-0.0175,2.5100610052,0.0,0.0025,0.0025,2.51,-0.02,2.51007968
2020-06-04 22:30:00,2.23,-0.1375,2.2342350481,0.0,0.0025,0.0025,2.23,-0.14,2.2343902972,2.51,0.07250000000000001,2.5110468434,0.0,0.0025,0.0025,2.51,0.07,2.5109759059
2020-06-04 23:00:00,2.16,0.0025,2.1600014468,0.0,0.0025,0.0025,2.16,0.0,2.16,2.41,-0.0375,2.4102917355,0.0,0.0025,0.0025,2.41,-0.04,2.4103319273
2020-06-04 23:30:00,2.06,-0.23750000000000002,2.0736456423,0.0,0.0025,0.0025,2.06,-0.24,2.0739334608,2.35,0.21250000000000002,2.3595881525999998,0.0,0.0025,0.0025,2.35,0.21,2.3593643212
2020-06-05 00:00:00,2.0,-0.007500000000000001,2.0000140625,0.0,0.0025,0.0025,2.0,-0.01,2.0000249998,2.2,-0.0475,2.2005127243000002,0.0,0.0025,0.0025,2.2,-0.05,2.2005681085
2020-06-05 00:30:00,1.9,-0.008,1.900016842,0.0,0.002,0.002,1.9,-0.01,1.9000263156,2.09,-0.048,2.0905511235,0.0,0.002,0.002,2.09,-0.05,2.0905980006
2020-06-05 01:00:00,1.85,-0.078,1.8516435942,0.0,0.002,0.002,1.85,-0.08,1.8517289218,2.05,0.042,2.0504301988,0.0,0.002,0.002,2.05,0.04,2.0503902068
2020-06-05 01:30:00,1.79,-0.23800000000000002,1.8057530285,0.0,0.002,0.002,1.79,-0.24,1.8060177186000002,2.03,0.202,2.04002549,0.0,0.002,0.002,2.03,0.2,2.0398284242
2020-06-05 02:00:00,1.82,-0.008,1.8200175823,0.0,0.002,0.002,1.82,-0.01,1.8200274723,2.0,-0.038,2.0003609674,0.0,0.002,0.002,2.0,-0.04,2.00039996
2020-06-05 02:30:00,1.79,-0.007500000000000001,1.7900157122,0.0,0.0025,0.0025,1.79,-0.01,1.7900279327000002,1.97,-0.0375,1.9703568839,0.0,0.0025,0.0025,1.97,-0.04,1.9704060495000002
2020-06-05 03:00:00,1.79,-0.007500000000000001,1.7900157122,0.0,0.0025,0.0025,1.79,-0.01,1.7900279327000002,1.97,-0.0675,1.9711560694,0.0,0.0025,0.0025,1.97,-0.07,1.9712432625
2020-06-05 03:30:00,1.79,-0.007500000000000001,1.7900157122,0.0,0.0025,0.0025,1.79,-0.01,1.7900279327000002,1.97,-0.0375,1.9703568839,0.0,0.0025,0.0025,1.97,-0.04,1.9704060495000002
2020-06-05 04:00:00,1.79,0.022500000000000003,1.790141405,0.0,0.0025,0.0025,1.79,0.02,1.7901117283999999,1.97,-0.0175,1.9700777269,0.0,0.0025,0.0025,1.97,-0.02,1.9701015202
2020-06-05 04:30:00,1.79,0.052500000000000005,1.7907697367000002,0.0,0.0025,0.0025,1.79,0.05,1.7906981879,1.9300000000000002,0.0025,1.9300016192,0.0,0.0025,0.0025,1.9300000000000002,0.0,1.9300000000000002
2020-06-05 05:00:00,1.79,-0.14750000000000002,1.7960668835,0.0,0.0025,0.0025,1.79,-0.15,1.7962739212,2.01,0.2525,2.0257976824,0.0,0.0025,0.0025,2.01,0.25,2.0254875956
2020-06-05 05:30:00,1.79,-0.35750000000000004,1.8253509936,0.0,0.0025,0.0025,1.79,-0.36,1.8258422714,2.06,0.4425,2.1069898552,0.0,0.0025,0.0025,2.06,0.44,2.1064662352
2020-06-05 06:00:00,1.79,-0.6885,1.9178457315,0.0,0.0015,0.0015,1.79,-0.6900000000000001,1.9183847372,2.12,0.7515000000000001,2.2492559325,0.0,0.0015,0.0015,2.12,0.75,2.2487552112
2020-06-05 06:30:00,2.0915,0.0915,2.0935005374,0.0015,0.0015,0.0021213203,2.09,0.09,2.0919369015,2.2615,0.14150000000000001,2.2659224391,0.0015,0.0015,0.0021213203,2.26,0.14,2.2643321311
2020-06-05 07:00:00,2.3635,-0.44,2.4041073707000002,0.0035,0.0,0.0035,2.36,-0.44,2.4006665741,2.7135,1.06,2.9131910768,0.0035,0.0,0.0035,2.71,1.06,2.9099312707
2020-06-05 07:30:00,2.557,-0.161,2.5620636214,0.007,-0.001,0.007071067800000001,2.55,-0.16,2.5550146771,2.8369999999999997,0.779,2.9420078178,0.007,-0.001,0.007071067800000001,2.83,0.78,2.9355238033
2020-06-05 08:00:00,2.501,-0.402,2.5331018535,0.021,-0.012,0.0241867732,2.48,-0.39,2.5104780421,2.781,1.108,2.9935973343,0.021,-0.012,0.0241867732,2.76,1.12,2.9785902706
2020-06-05 08:30:00,2.8890000000000002,0.453,2.9242999162,0.019,-0.007,0.0202484567,2.87,0.46,2.9066303515,3.039,0.513,3.0819944841,0.019,-0.007,0.0202484567,3.02,0.52,3.0644412215
2020-06-05 09:00:00,3.056,0.518,3.0995902955,0.036000000000000004,-0.012,0.0379473319,3.02,0.53,3.0661539426,3.176,0.508,3.2163706254,0.036000000000000004,-0.012,0.0379473319,3.14,0.52,3.1827660926
2020-06-05 09:30:00,3.0615,0.47600000000000003,3.0982831133,0.0415,-0.014,0.043797831,3.02,0.49,3.0594934221,3.1815,0.596,3.2368438717,0.0415,-0.014,0.043797831,3.14,0.61,3.1987028621
2020-06-05 10:00:00,3.0785,-0.0165,3.0785442176,0.0285,-0.006500000000000001,0.029231832000000003,3.05,-0.01,3.0500163934,3.3585000000000003,0.8935000000000001,3.4753222153,0.0285,-0.006500000000000001,0.029231832000000003,3.33,0.9,3.4494782214
2020-06-05 10:30:00,3.1505,0.3325,3.167997238,0.030500000000000003,-0.007500000000000001,0.0314085975,3.12,0.34,3.1384709653,3.2105,0.6225,3.2702930297,0.030500000000000003,-0.007500000000000001,0.0314085975,3.18,0.63,3.2418050527
2020-06-05 11:00:00,3.092,0.09,3.0933095545000002,0.07200000000000001,-0.02,0.07472616680000001,3.02,0.11,3.0220026473,3.162,0.92,3.2931207084,0.07200000000000001,-0.02,0.07472616680000001,3.09,0.9400000000000001,3.2298142361
2020-06-05 11:30:00,2.871,0.42550000000000004,2.9023596004,0.081,-0.0145,0.0822876054,2.79,0.44,2.8244822534000003,2.781,0.5455,2.8339956334,0.081,-0.0145,0.0822876054,2.7,0.56,2.7574626017
2020-06-05 12:00:00,2.715,0.369,2.7399609486000003,0.065,-0.011,0.06592419890000001,2.65,0.38,2.6771066471,2.615,0.46900000000000003,2.6567246752,0.065,-0.011,0.06592419890000001,2.55,0.48,2.5947832279
2020-06-05 12:30:00,2.5735,0.35100000000000003,2.5973261732,0.1135,-0.029,0.1171462761,2.46,0.38,2.4891765707,2.4935,0.331,2.5153733818,0.1135,-0.029,0.1171462761,2.38,0.36,2.4070729112
2020-06-05 13:00:00,2.4015,-0.10300000000000001,2.4037078129,0.1015,-0.023,0.1040732915,2.3,-0.08,2.3013908838,2.3715,0.597,2.4454899816,0.1015,-0.023,0.1040732915,2.27,0.62,2.3531468292
2020-06-05 13:30:00,2.325,-0.0455,2.3254451724000003,0.085,-0.0155,0.0864016782,2.24,-0.03,2.2402008838,2.235,0.4645,2.2827582548,0.085,-0.0155,0.0864016782,2.15,0.48,2.2029298672
2020-06-05 14:00:00,2.2695,-0.1595,2.27509791,0.1095,-0.0195,0.11122274950000001,2.16,-0.14,2.164532282,2.1495,0.5805,2.226506344,0.1095,-0.0195,0.11122274950000001,2.04,0.6000000000000001,2.1264054176
2020-06-05 14:30:00,2.0905,-0.291,2.1106565922,0.1105,-0.021,0.11247777560000001,1.98,-0.27,1.998324298,2.0005,0.609,2.0911435269,0.1105,-0.021,0.11247777560000001,1.8900000000000001,0.63,1.9922349259
2020-06-05 15:00:00,2.0285,-0.6285000000000001,2.1236347379,0.0985,-0.018500000000000003,0.10022225300000001,1.9300000000000002,-0.61,2.0241047404,1.9885000000000002,0.8215,2.1515098187,0.0985,-0.018500000000000003,0.10022225300000001,1.8900000000000001,0.84,2.0682601384
2020-06-05 15:30:00,2.0185,-0.1585,2.0247134365,0.08850000000000001,-0.018500000000000003,0.0904129416,1.9300000000000002,-0.14,1.9350710581000001,1.9185,0.29150000000000004,1.9405191316,0.08850000000000001,-0.018500000000000003,0.0904129416,1.83,0.31,1.8560711193000001
2020-06-05 16:00:00,2.0585,0.127,2.0624139376,0.0585,-0.013000000000000001,0.059927039,2.0,0.14,2.0048940122,1.9785,0.08700000000000001,1.980411889,0.0585,-0.013000000000000001,0.059927039,1.92,0.1,1.922602403
2020-06-05 16:30:00,2.095,0.128,2.0989066201,0.045,-0.012,0.0465725241,2.05,0.14,2.0547749268,2.065,0.148,2.0702968386,0.045,-0.012,0.0465725241,2.02,0.16,2.0263267259
2020-06-05 17:00:00,2.135,0.093,2.137024567,0.045,-0.007,0.045541190100000004,2.09,0.1,2.0923909768,2.255,0.10300000000000001,2.2573511025,0.045,-0.007,0.045541190100000004,2.21,0.11,2.2127358631
2020-06-05 17:30:00,2.547,0.084,2.5483847826,4.657,-0.486,4.6822905719,-2.11,0.5700000000000001,2.1856349192,2.607,0.17400000000000002,2.612800222,4.657,-0.486,4.6822905719,-2.05,0.66,2.1536248513
2020-06-05 18:00:00,2.6710000000000003,-0.1245,2.6739000075,4.811,-0.4345,4.8305808398,-2.14,0.31,2.162336699,2.811,0.34550000000000003,2.8321531120000003,4.811,-0.4345,4.8305808398,-2.0,0.78,2.1467184259
2020-06-05 18:30:00,2.593,0.0405,2.5933162649,4.823,-0.4395,4.8429835071,-2.23,0.48,2.2810743083,2.653,0.1405,2.6567177588,4.823,-0.4395,4.8429835071,-2.17,0.58,2.2461745257
2020-06-05 19:00:00,2.5005,-0.004,2.5005031993999998,4.8205,-0.424,4.8391111012,-2.32,0.42,2.3577107541,2.5505,0.096,2.5523060651,4.8205,-0.424,4.8391111012,-2.27,0.52,2.3287979732
2020-06-05 19:30:00,2.422,-0.0585,2.4227063896,4.822,-0.47850000000000004,4.8456832594,-2.4,0.42,2.4364728605,2.442,0.0815,2.4433596236,4.822,-0.47850000000000004,4.8456832594,-2.38,0.56,2.4449948875
2020-06-05 20:00:00,2.0335,-0.024,2.0336416228,0.5235000000000001,0.036000000000000004,0.5247363624,1.51,-0.06,1.5111915828,2.2635,-0.034,2.2637553423,0.5235000000000001,0.036000000000000004,0.5247363624,1.74,-0.07,1.7414074767
2020-06-05 20:30:00,1.9515,-0.1385,1.9564085718,0.0015,0.0015,0.0021213203,1.9500000000000002,-0.14,1.9550191815,2.2315,0.0315,2.231722317,0.0015,0.0015,0.0021213203,2.23,0.03,2.2302017846
2020-06-05 21:00:00,1.9304999999999999,-0.0785,1.9320953651,0.0005,0.0015,0.0015811388,1.9300000000000002,-0.08,1.9316573195000002,2.1905,0.0315,2.1907264777,0.0005,0.0015,0.0015811388,2.19,0.03,2.1902054698
2020-06-05 21:30:00,2.09,-0.1875,2.0983937309,0.0,0.0025,0.0025,2.09,-0.19,2.0986185933,2.38,0.14250000000000002,2.3842622024,0.0,0.0025,0.0025,2.38,0.14,2.3841140912
2020-06-05 22:00:00,2.05,0.0425,2.0504405015,0.0,0.0025,0.0025,2.05,0.04,2.0503902068,2.3,-0.0775,2.3013053361,0.0,0.0025,0.0025,2.3,-0.08,2.3013908838
2020-06-05 22:30:00,1.99,-0.34750000000000003,2.02011293,0.0,0.0025,0.0025,1.99,-0.35000000000000003,2.0205444811,2.32,0.29250000000000004,2.3383661497,0.0,0.0025,0.0025,2.32,0.29,2.338054747
2020-06-05 23:00:00,2.03,0.262,2.0468375607000002,0.0,0.002,0.002,2.03,0.26,2.0465825173,2.2,-0.338,2.2258131099,0.0,0.002,0.002,2.2,-0.34,2.2261176968
2020-06-05 23:30:00,1.87,-0.358,1.9039600836,0.0,0.002,0.002,1.87,-0.36,1.904337155,2.17,0.312,2.1923147584000002,0.0,0.002,0.002,2.17,0.31,2.1920310217
2020-06-06 00:00:00,1.79,-0.0275,1.7902112306,0.0,0.0025,0.0025,1.79,-0.03,1.790251379,1.99,-0.0675,1.9911444573,0.0,0.0025,0.0025,1.99,-0.07,1.9912307752
2020-06-06 00:30:00,1.76,0.0025,1.7600017756000002,0.0,0.0025,0.0025,1.76,0.0,1.76,1.9500000000000002,-0.0375,1.9503605436,0.0,0.0025,0.0025,1.9500000000000002,-0.04,1.9504102133
2020-06-06 01:00:00,1.71,0.002,1.7100011696,0.0,0.002,0.002,1.71,0.0,1.71,1.88,-0.038,1.8803840033,0.0,0.002,0.002,1.88,-0.04,1.8804254838
2020-06-06 01:30:00,1.65,-0.0375,1.6504260813,0.0,0.0025,0.0025,1.65,-0.04,1.6504847773,1.83,-0.007500000000000001,1.8300153688,0.0,0.0025,0.0025,1.83,-0.01,1.8300273222
2020-06-06 02:00:00,1.5899999999999999,-0.5575,1.6849054128,0.0,0.0025,0.0025,1.5899999999999999,-0.56,1.6857342614,1.87,0.49250000000000005,1.9337673723000002,0.0,0.0025,0.0025,1.87,0.49,1.9331321734
2020-06-06 02:30:00,1.63,-0.007500000000000001,1.6300172545,0.0,0.0025,0.0025,1.63,-0.01,1.6300306746,1.79,-0.0275,1.7902112306,0.0,0.0025,0.0025,1.79,-0.03,1.790251379
2020-06-06 03:00:00,1.56,-0.3075,1.5900176886000001,0.0,0.0025,0.0025,1.56,-0.31,1.5905030651,1.77,0.2225,1.7839300014,0.0,0.0025,0.0025,1.77,0.22,1.7836199147
2020-06-06 03:30:00,1.53,-0.6175,1.6499109824,0.0,0.0025,0.0025,1.53,-0.62,1.6508482668000002,1.8,0.5125000000000001,1.8715384714,0.0,0.0025,0.0025,1.8,0.51,1.8708554193
2020-06-06 04:00:00,1.57,-0.218,1.5850627748,0.0,0.002,0.002,1.57,-0.22,1.5853390804,1.77,0.192,1.7803831048,0.0,0.002,0.002,1.77,0.19,1.7801685313000002
2020-06-06 04:30:00,1.6,-0.0175,1.6000957003,0.0,0.0025,0.0025,1.6,-0.02,1.6001249951,1.75,-0.0475,1.7506445242000002,0.0,0.0025,0.0025,1.75,-0.05,1.75071414
2020-06-06 05:00:00,1.6,-0.0175,1.6000957003,0.0,0.0025,0.0025,1.6,-0.02,1.6001249951,1.75,-0.0475,1.7506445242000002,0.0,0.0025,0.0025,1.75,-0.05,1.75071414
2020-06-06 05:30:00,1.6400000000000001,0.042,1.6405377167,0.0,0.002,0.002,1.6400000000000001,0.04,1.6404877324,1.79,0.012,1.790040223,0.0,0.002,0.002,1.79,0.01,1.7900279327000002
2020-06-06 06:00:00,1.6205,0.001,1.6205003085,0.0005,0.001,0.0011180340000000002,1.62,0.0,1.62,1.7505000000000002,-0.029,1.7507402006000001,0.0005,0.001,0.0011180340000000002,1.75,-0.03,1.750257124
2020-06-06 06:30:00,1.7115,-0.069,1.7128903205000001,0.0015,0.001,0.0018027756000000002,1.71,-0.07,1.7114321488000002,1.8715000000000002,0.161,1.8784124281,0.0015,0.001,0.0018027756000000002,1.87,0.16,1.8768324379
2020-06-06 07:00:00,1.8045,0.0995,1.8072411295,0.0045000000000000005,-0.0005,0.0045276926,1.8,0.1,1.8027756377,1.9245,0.0695,1.9257545275,0.0045000000000000005,-0.0005,0.0045276926,1.92,0.07,1.9212756179000001
2020-06-06 07:30:00,1.876,0.051500000000000004,1.8767067565,0.016,-0.0085,0.0181176709,1.8599999999999999,0.06,1.8609674903000002,2.026,0.2215,2.0380721896,0.016,-0.0085,0.0181176709,2.01,0.23,2.0231164079
2020-06-06 08:00:00,1.9729999999999999,0.131,1.9773441784,0.003,0.001,0.0031622777,1.97,0.13,1.9742846806,2.153,0.171,2.1597800814,0.003,0.001,0.0031622777,2.15,0.17,2.1567104581
2020-06-06 08:30:00,2.0535,-0.1885,2.0621334826,0.0035,0.0015,0.0038078866,2.05,-0.19,2.0587860501,2.3135,0.48150000000000004,2.363075221,0.0035,0.0015,0.0038078866,2.31,0.48,2.3593431289
2020-06-06 09:00:00,2.1245,0.1005,2.1268757604,0.0045000000000000005,0.0005,0.0045276926,2.12,0.1,2.1223571801,2.3145,0.1505,2.3193879581,0.0045000000000000005,0.0005,0.0045276926,2.31,0.15,2.3148650069
2020-06-06 09:30:00,2.165,0.1005,2.167331366,0.005,0.0005,0.0050249378,2.16,0.1,2.1623135758,2.365,0.12050000000000001,2.3680678305000002,0.005,0.0005,0.0050249378,2.36,0.12,2.363048878
2020-06-06 10:00:00,2.2720000000000002,0.1685,2.2782397262,0.012,-0.0015,0.0120933866,2.26,0.17,2.2663847864,2.432,0.14850000000000002,2.4365295504,0.012,-0.0015,0.0120933866,2.42,0.15,2.4246443038
2020-06-06 10:30:00,2.186,0.126,2.189628279,0.016,-0.004,0.0164924225,2.17,0.13,2.1738905216,2.316,0.146,2.3205973369,0.016,-0.004,0.0164924225,2.3,0.15,2.3048861143
2020-06-06 11:00:00,2.0485,0.044,2.0489724864,0.0485,-0.016,0.051071029000000004,2.0,0.06,2.0008997976,2.1085,0.024,2.1086365856000002,0.0485,-0.016,0.051071029000000004,2.06,0.04,2.0603883129
2020-06-06 11:30:00,1.949,-0.6925,2.0683706752,0.049,-0.0125,0.050569259400000004,1.9,-0.68,2.0180188304,2.239,0.7875000000000001,2.3734526012,0.049,-0.0125,0.050569259400000004,2.19,0.8,2.3315445524
2020-06-06 12:00:00,2.079,-0.125,2.0827544262,0.029,-0.015,0.0326496554,2.05,-0.11,2.0529490982,2.279,0.20500000000000002,2.2882014771,0.029,-0.015,0.0326496554,2.25,0.22,2.2607299706
2020-06-06 12:30:00,2.079,-0.001,2.0790002405,0.029,-0.011,0.031016124800000003,2.05,0.01,2.0500243901,2.259,-0.021,2.2590976075,0.029,-0.011,0.031016124800000003,2.23,-0.01,2.2300224214
2020-06-06 13:00:00,2.1085,-0.0055000000000000005,2.1085071733,0.0285,-0.0155,0.0324422564,2.08,0.01,2.0800240383,2.2885,-0.025500000000000002,2.2886420646,0.0285,-0.0155,0.0324422564,2.26,-0.01,2.2600221238
2020-06-06 13:30:00,2.0935,-0.107,2.0962326326,0.0135,-0.007,0.0152069063,2.08,-0.1,2.0824024587,2.3435,0.113,2.3462227622,0.0135,-0.007,0.0152069063,2.33,0.12,2.3330880823
2020-06-06 14:00:00,2.003,-0.111,2.0060732788,0.043000000000000003,-0.011,0.044384682,1.96,-0.1,1.9625493623999999,2.163,0.069,2.1641002749,0.043000000000000003,-0.011,0.044384682,2.12,0.08,2.121508897
2020-06-06 14:30:00,1.979,-0.078,1.9805365435,0.019,-0.008,0.020615528100000002,1.96,-0.07,1.9612496017,2.179,0.002,2.1790009179,0.019,-0.008,0.020615528100000002,2.16,0.01,2.160023148
2020-06-06 15:00:00,1.9180000000000001,-0.291,1.9399497416,0.008,-0.001,0.0080622577,1.9100000000000001,-0.29,1.931890266,2.198,0.209,2.2079141741,0.008,-0.001,0.0080622577,2.19,0.21,2.2000454541
2020-06-06 15:30:00,1.8605,-0.2025,1.8714877771,0.0105,-0.0025,0.0107935166,1.85,-0.2,1.8607794066,2.1105,0.0975,2.1127509318,0.0105,-0.0025,0.0107935166,2.1,0.1,2.1023796042
2020-06-06 16:00:00,1.854,-0.769,2.0071564463,0.004,0.001,0.0041231056,1.85,-0.77,2.0038463015,2.284,0.721,2.3950985366,0.004,0.001,0.0041231056,2.2800000000000002,0.72,2.3909830614
2020-06-06 16:30:00,1.9180000000000001,-0.5315,1.9902804451,0.038,-0.0015,0.0380295937,1.88,-0.53,1.9532792939,2.268,0.4485,2.3119204679,0.038,-0.0015,0.0380295937,2.23,0.45,2.2749505489
2020-06-06 17:00:00,2.313,-0.07150000000000001,2.3141048485,4.693,-0.5215000000000001,4.721886408,-2.38,0.45,2.42216845,2.3529999999999998,0.018500000000000003,2.3530727252,4.693,-0.5215000000000001,4.721886408,-2.34,0.54,2.4014995315
2020-06-06 17:30:00,2.3885,-0.163,2.3940553983,4.8185,-0.423,4.8370312434,-2.43,0.26,2.443869882,2.4485,0.147,2.4529087325,4.8185,-0.423,4.8370312434,-2.37,0.5700000000000001,2.4375807679
2020-06-06 18:00:00,2.4545,-0.030500000000000003,2.4546894916,4.8045,-0.35050000000000003,4.8172679498,-2.35,0.32,2.3716871632,2.5245,0.0695,2.5254564934,4.8045,-0.35050000000000003,4.8172679498,-2.2800000000000002,0.42,2.3183614904
2020-06-06 18:30:00,2.4625,-0.048,2.4629677728,4.8125,-0.368,4.826549518,-2.35,0.32,2.3716871632,2.5324999999999998,0.022,2.5325955559,4.8125,-0.368,4.826549518,-2.2800000000000002,0.39,2.3131147831
2020-06-06 19:00:00,2.4215,-0.176,2.4278876107,4.8115,-0.396,4.8277684545,-2.39,0.22,2.4001041644,2.5015,0.114,2.5040962941,4.8115,-0.396,4.8277684545,-2.31,0.51,2.3656288804
2020-06-06 19:30:00,2.336,-0.0695,2.3370336433,4.816,-0.41950000000000004,4.8342358496,-2.48,0.35000000000000003,2.5045758124,2.396,0.0205,2.3960876966,4.816,-0.41950000000000004,4.8342358496,-2.42,0.44,2.4596747752
2020-06-06 20:00:00,2.2880000000000003,-0.0825,2.2894868967,4.808,-0.4325,4.827413412,-2.52,0.35000000000000003,2.5441894584,2.358,0.007500000000000001,2.3580119274999998,4.808,-0.4325,4.827413412,-2.45,0.44,2.4891966576
2020-06-06 20:30:00,2.246,-0.8385,2.3974149099,4.806,-0.5285000000000001,4.8349713805,-2.56,-0.31,2.5787012235,2.416,0.8215,2.5518460474999998,4.806,-0.5285000000000001,4.8349713805,-2.39,1.35,2.7449225854
2020-06-06 21:00:00,1.9769999999999999,-0.075,1.9784220985,0.617,-0.005,0.617020259,1.3599999999999999,-0.07,1.3618002790000001,2.247,-0.025,2.2471390700000002,0.617,-0.005,0.617020259,1.63,-0.02,1.6301226948
2020-06-06 21:30:00,2.166,-0.10300000000000001,2.1684476014,4.786,-0.533,4.8155877108,-2.62,0.43,2.6550517886,2.236,-0.013000000000000001,2.2360377904,4.786,-0.533,4.8155877108,-2.55,0.52,2.6024795869
2020-06-06 22:00:00,2.1505,-0.11800000000000001,2.1537349535,4.8105,-0.508,4.837248624,-2.66,0.39,2.6884382083,2.2005,-0.018000000000000002,2.2005736184,4.8105,-0.508,4.837248624,-2.61,0.49,2.6555978611
2020-06-06 22:30:00,1.8715000000000002,-0.07250000000000001,1.8729037615,0.5115000000000001,0.007500000000000001,0.5115549824,1.3599999999999999,-0.08,1.3623509093,2.1215,-0.0825,2.1231035067,0.5115000000000001,0.007500000000000001,0.5115549824,1.6099999999999999,-0.09,1.6125135658
2020-06-06 23:00:00,1.73,-0.0475,1.7306519725,0.0,0.0025,0.0025,1.73,-0.05,1.7307223925000002,1.99,-0.08750000000000001,1.991922752,0.0,0.0025,0.0025,1.99,-0.09,1.9920341363
2020-06-06 23:30:00,1.6400000000000001,-0.0475,1.6406877369,0.0,0.0025,0.0025,1.6400000000000001,-0.05,1.6407620181,1.8599999999999999,-0.08750000000000001,1.8620569943,0.0,0.0025,0.0025,1.8599999999999999,-0.09,1.8621761463
2020-06-07 00:00:00,1.55,-0.168,1.5590779326000002,0.0,0.002,0.002,1.55,-0.17,1.5592947124,1.78,-0.008,1.7800179774,0.0,0.002,0.002,1.78,-0.01,1.7800280897
2020-06-07 00:30:00,1.47,-0.08750000000000001,1.472601864,0.0,0.0025,0.0025,1.47,-0.09,1.472752525,1.65,-0.14750000000000002,1.6565796842,0.0,0.0025,0.0025,1.65,-0.15,1.6568041526
2020-06-07 01:00:00,1.42,-0.08750000000000001,1.4226933085,0.0,0.0025,0.0025,1.42,-0.09,1.4228492541,1.6,-0.14750000000000002,1.6067844442,0.0,0.0025,0.0025,1.6,-0.15,1.607015868
2020-06-07 01:30:00,1.3900000000000001,-0.088,1.3927828259,0.0,0.002,0.002,1.3900000000000001,-0.09,1.3929106217,1.56,-0.11800000000000001,1.5644564551,0.0,0.002,0.002,1.56,-0.12,1.5646085772
2020-06-07 02:00:00,1.3900000000000001,-0.11750000000000001,1.3949574366,0.0,0.0025,0.0025,1.3900000000000001,-0.12,1.3951702405,1.56,-0.1575,1.5679305629,0.0,0.0025,0.0025,1.56,-0.16,1.5681836627
2020-06-07 02:30:00,1.35,-0.11750000000000001,1.3551037783,0.0,0.0025,0.0025,1.35,-0.12,1.3553228398,1.52,-0.1575,1.5281381646,0.0,0.0025,0.0025,1.52,-0.16,1.528397854
2020-06-07 03:00:00,1.3,-0.328,1.3407400941,0.0,0.002,0.002,1.3,-0.33,1.3412307781,1.52,0.07200000000000001,1.5217043076999999,0.0,0.002,0.002,1.52,0.07,1.5216109884
2020-06-07 03:30:00,1.3,-0.08750000000000001,1.3029413839,0.0,0.0025,0.0025,1.3,-0.09,1.3031116606,1.47,-0.14750000000000002,1.4773815519,0.0,0.0025,0.0025,1.47,-0.15,1.4776332427
2020-06-07 04:00:00,1.3,-0.08750000000000001,1.3029413839,0.0,0.0025,0.0025,1.3,-0.09,1.3031116606,1.47,-0.11750000000000001,1.4746885264,0.0,0.0025,0.0025,1.47,-0.12,1.4748898264
2020-06-07 04:30:00,1.34,-0.058,1.3412546365,0.0,0.002,0.002,1.34,-0.06,1.341342611,1.5,-0.098,1.5031979244,0.0,0.002,0.002,1.5,-0.1,1.5033296378
2020-06-07 05:00:00,1.32,-0.0575,1.3212517739,0.0,0.0025,0.0025,1.32,-0.06,1.3213629327,1.48,-0.0975,1.483208094,0.0,0.0025,0.0025,1.48,-0.1,1.4833745313
2020-06-07 05:30:00,1.29,-0.0575,1.2912808564,0.0,0.0025,0.0025,1.29,-0.06,1.291394595,1.45,-0.0975,1.4532743203,0.0,0.0025,0.0025,1.45,-0.1,1.4534441854
2020-06-07 06:00:00,1.2705,-0.14850000000000002,1.2791491313,0.0005,0.0015,0.0015811388,1.27,-0.15,1.2788275881,1.4505,0.0015,1.4505007756000001,0.0005,0.0015,0.0015811388,1.45,0.0,1.45
2020-06-07 06:30:00,1.323,-0.06,1.3243598454,0.003,0.0,0.003,1.32,-0.06,1.3213629327,1.453,-0.08,1.4552006734,0.003,0.0,0.003,1.45,-0.08,1.4522052197
2020-06-07 07:00:00,1.375,-0.2615,1.3996454015,0.005,-0.0015,0.0052201533000000005,1.37,-0.26,1.3944532979,1.545,0.1385,1.5511954261,0.005,-0.0015,0.0052201533000000005,1.54,0.14,1.5463505424
2020-06-07 07:30:00,1.454,-0.08600000000000001,1.4565411082,0.014,-0.006,0.015231546200000001,1.44,-0.08,1.4422205102,1.554,0.004,1.554005148,0.014,-0.006,0.015231546200000001,1.54,0.01,1.5400324672
2020-06-07 08:00:00,1.5015,-0.1085,1.5054150590000002,0.0415,-0.0085,0.0423615392,1.46,-0.1,1.4634206504,1.5815000000000001,0.0015,1.5815007113,0.0415,-0.0085,0.0423615392,1.54,0.01,1.5400324672
2020-06-07 08:30:00,1.6059999999999999,-0.0285,1.6062528599,0.036000000000000004,-0.0085,0.036989863500000005,1.57,-0.02,1.5701273834,1.706,-0.0585,1.7070027094,0.036000000000000004,-0.0085,0.036989863500000005,1.67,-0.05,1.6707483352999999
2020-06-07 09:00:00,1.6755,-0.0275,1.6757256637,0.035500000000000004,-0.007500000000000001,0.0362836051,1.6400000000000001,-0.02,1.6401219466999999,1.8054999999999999,-0.0575,1.8064153731,0.035500000000000004,-0.007500000000000001,0.0362836051,1.77,-0.05,1.7707060739
2020-06-07 09:30:00,1.8105,-0.0275,1.8107088391000001,0.0405,-0.007500000000000001,0.0411885907,1.77,-0.02,1.7701129907,1.9105,-0.0575,1.9113650881000002,0.0405,-0.007500000000000001,0.0411885907,1.87,-0.05,1.8706683298
2020-06-07 10:00:00,1.8415,-0.579,1.9303790431,0.021500000000000002,-0.009000000000000001,0.023307724000000002,1.82,-0.5700000000000001,1.9071706793,2.1615,0.491,2.2165656431,0.021500000000000002,-0.009000000000000001,0.023307724000000002,2.14,0.5,2.1976350925
2020-06-07 10:30:00,1.9675,-0.47200000000000003,2.0233240596,0.007500000000000001,-0.002,0.0077620873000000005,1.96,-0.47000000000000003,2.0155644371,2.2675,0.498,2.3215426445,0.007500000000000001,-0.002,0.0077620873000000005,2.26,0.5,2.3146490015
2020-06-07 11:00:00,2.1275,0.007500000000000001,2.1275132197,0.007500000000000001,-0.0025,0.0079056942,2.12,0.01,2.1200235848,2.3275,0.007500000000000001,2.3275120837,0.007500000000000001,-0.0025,0.0079056942,2.32,0.01,2.3200215516
2020-06-07 11:30:00,2.0525,-0.578,2.1323321153,0.0325,-0.008,0.0334701359,2.02,-0.5700000000000001,2.0988806541,2.3725,0.612,2.4501633109,0.0325,-0.008,0.0334701359,2.34,0.62,2.4207436874
2020-06-07 12:00:00,2.1885,-0.024,2.188631593,0.0085,-0.004,0.0093941471,2.18,-0.02,2.1800917412,2.4285,-0.014,2.4285403538,0.0085,-0.004,0.0093941471,2.42,-0.01,2.4200206611
2020-06-07 12:30:00,2.1575,-0.7065,2.2702309354,0.0375,-0.006500000000000001,0.0380591645,2.12,-0.7000000000000001,2.2325769864,2.5775,0.7435,2.6825917505,0.0375,-0.006500000000000001,0.0380591645,2.54,0.75,2.6484146201
