Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-07 13:00:00,2.212,-0.019,2.2120815989000002,0.092,-0.009000000000000001,0.0924391692,2.12,-0.01,2.1200235848,2.342,-0.009000000000000001,2.3420172928,0.092,-0.009000000000000001,0.0924391692,2.25,0.0,2.25
2020-06-07 13:30:00,2.0985,-0.0195,2.0985905985,0.2185,-0.0095,0.2187064242,1.88,-0.01,1.8800265956,2.1785,-0.0095,2.1785207137,0.2185,-0.0095,0.2187064242,1.96,0.0,1.96
2020-06-07 14:00:00,2.378,0.2265,2.3887624934,4.818,-0.5335,4.8474473953,-2.44,0.76,2.5556212552,2.248,-0.17350000000000002,2.2546853993,4.818,-0.5335,4.8474473953,-2.5700000000000003,0.36,2.5950915205
2020-06-07 14:30:00,2.293,-0.077,2.2942924835,4.8629999999999995,-0.397,4.8791780045,-2.5700000000000003,0.32,2.5898455552,2.123,0.10300000000000001,2.1254971183,4.8629999999999995,-0.397,4.8791780045,-2.74,0.5,2.7852468472
2020-06-07 15:00:00,2.285,-0.025,2.2851367574,4.795,-0.485,4.819465738,-2.51,0.46,2.551803284,2.145,0.035,2.1452855288,4.795,-0.485,4.819465738,-2.65,0.52,2.7005369836
2020-06-07 15:30:00,2.201,-0.601,2.2815788393,4.791,-0.381,4.8061254665,-2.59,-0.22,2.5993268359,2.141,0.539,2.2078047921,4.791,-0.381,4.8061254665,-2.65,0.92,2.8051559671
2020-06-07 16:00:00,2.235,-0.42,2.2741207092,4.785,-0.39,4.8008671092,-2.55,-0.03,2.5501764645,2.115,0.38,2.14886598,4.785,-0.39,4.8008671092,-2.67,0.77,2.7788126961
2020-06-07 16:30:00,2.287,-0.1845,2.2944300491,4.787,-0.3945,4.8032280031,-2.5,0.21,2.5088044962,2.177,0.1355,2.1812127934,4.787,-0.3945,4.8032280031,-2.61,0.53,2.6632686683999998
2020-06-07 17:00:00,2.243,-0.621,2.3273783534,4.813,-0.451,4.8340841946,-2.5700000000000003,-0.17,2.5756164311000003,2.203,0.579,2.2778169373,4.813,-0.451,4.8340841946,-2.61,1.03,2.8058866691
2020-06-07 17:30:00,2.3215,-0.127,2.3249712364,4.8215,-0.447,4.8421762927,-2.5,0.32,2.5203967942,2.2515,0.10300000000000001,2.2538547535,4.8215,-0.447,4.8421762927,-2.5700000000000003,0.55,2.6281932958
2020-06-07 18:00:00,2.333,-0.075,2.3342052181,4.603,-0.395,4.6199170988,-2.27,0.32,2.2924441106,2.213,0.085,2.2146317978,4.603,-0.395,4.6199170988,-2.39,0.48,2.4377243486
2020-06-07 18:30:00,2.539,-0.739,2.6443604142,4.269,-0.159,4.2719599717,-1.73,-0.58,1.8246369502,2.539,0.8210000000000001,2.6684381199000002,4.269,-0.159,4.2719599717,-1.73,0.98,1.9882907232
2020-06-07 19:00:00,2.944,-0.227,2.9527385594,4.744,-0.34700000000000003,4.7566737328,-1.8,0.12,1.8039955654000002,2.954,0.343,2.9738468353,4.744,-0.34700000000000003,4.7566737328,-1.79,0.6900000000000001,1.9183847372
2020-06-07 19:30:00,2.911,-0.008,2.9110109928,4.761,-0.308,4.770952211,-1.85,0.30000000000000004,1.8741664814,2.9210000000000003,0.062,2.9216579197,4.761,-0.308,4.770952211,-1.8399999999999999,0.37,1.8768324379
2020-06-07 20:00:00,2.708,-0.28600000000000003,2.7230607779,4.788,-0.446,4.8087274824,-2.08,0.16,2.0861447697,2.768,0.304,2.7846436038,4.788,-0.446,4.8087274824,-2.02,0.75,2.1547389633
2020-06-07 20:30:00,2.3495,-0.037,2.3497913205,0.47950000000000004,0.033,0.48063421640000004,1.87,-0.07,1.8713097018,2.6095,0.013000000000000001,2.6095323815,0.47950000000000004,0.033,0.48063421640000004,2.13,-0.02,2.1300938946
2020-06-07 21:00:00,2.0905,-0.46900000000000003,2.142463827,0.0005,0.001,0.0011180340000000002,2.09,-0.47000000000000003,2.1421951358,2.4705,0.451,2.5113285826,0.0005,0.001,0.0011180340000000002,2.47,0.45,2.5106572845
2020-06-07 21:30:00,2.06,-0.018000000000000002,2.0600786393,0.0,0.002,0.002,2.06,-0.02,2.0600970851,2.33,-0.058,2.3307217766,0.0,0.002,0.002,2.33,-0.06,2.3307724042
2020-06-07 22:00:00,2.06,-0.0575,2.0608023316,0.0,0.0025,0.0025,2.06,-0.06,2.0608736012,2.33,-0.0975,2.3320390756,0.0,0.0025,0.0025,2.33,-0.1,2.3321449355
2020-06-07 22:30:00,2.03,-0.0575,2.030814184,0.0,0.0025,0.0025,2.03,-0.06,2.0308865059,2.29,-0.0975,2.2920746607,0.0,0.0025,0.0025,2.29,-0.1,2.2921823662
2020-06-07 23:00:00,1.8599999999999999,-0.34800000000000003,1.8922748215,0.0,0.002,0.002,1.8599999999999999,-0.35000000000000003,1.8926436537,2.17,0.212,2.1803311675,0.0,0.002,0.002,2.17,0.21,2.1801376103
2020-06-07 23:30:00,1.8,-0.098,1.8026658037,0.0,0.002,0.002,1.8,-0.1,1.8027756377,2.03,-0.018000000000000002,2.0300798014,0.0,0.002,0.002,2.03,-0.02,2.0300985198
2020-06-08 00:00:00,1.7000000000000002,-0.398,1.7459679264,0.0,0.002,0.002,1.7000000000000002,-0.4,1.7464249197,1.98,0.252,1.9959719437,0.0,0.002,0.002,1.98,0.25,1.9957204213000002
2020-06-08 00:30:00,1.65,-0.198,1.6618375372,0.0,0.002,0.002,1.65,-0.2,1.6620770139,1.87,0.002,1.8700010695,0.0,0.002,0.002,1.87,0.0,1.87
2020-06-08 01:00:00,1.6,-0.068,1.6014443481,0.0,0.002,0.002,1.6,-0.07,1.6015305180000001,1.78,-0.11800000000000001,1.7839069482,0.0,0.002,0.002,1.78,-0.12,1.7840403583
2020-06-08 01:30:00,1.56,-0.168,1.5690200764000002,0.0,0.002,0.002,1.56,-0.17,1.5692354826,1.76,-0.008,1.7600181817,0.0,0.002,0.002,1.76,-0.01,1.7600284089
2020-06-08 02:00:00,1.51,-0.47800000000000004,1.5838510031,0.0,0.002,0.002,1.51,-0.48,1.5844557424999999,1.78,0.382,1.8205284947,0.0,0.002,0.002,1.78,0.38,1.8201098868
2020-06-08 02:30:00,1.51,-0.108,1.5138573248,0.0,0.002,0.002,1.51,-0.11,1.514001321,1.71,0.012,1.7100421047,0.0,0.002,0.002,1.71,0.01,1.7100292395
2020-06-08 03:00:00,1.46,-0.318,1.4942302366,0.0,0.002,0.002,1.46,-0.32,1.4946571513,1.67,0.122,1.6744503576,0.0,0.002,0.002,1.67,0.12,1.6743058263
2020-06-08 03:30:00,1.49,-0.078,1.4920402139,0.0,0.002,0.002,1.49,-0.08,1.4921461054,1.67,-0.078,1.6718205645,0.0,0.002,0.002,1.67,-0.08,1.6719150696
2020-06-08 04:00:00,1.49,-0.048,1.4907729539,0.0,0.002,0.002,1.49,-0.05,1.4908386901,1.67,-0.078,1.6718205645,0.0,0.002,0.002,1.67,-0.08,1.6719150696
2020-06-08 04:30:00,1.55,0.022,1.5501561212000001,0.0,0.002,0.002,1.55,0.02,1.5501290269,1.71,-0.028,1.7102292244,0.0,0.002,0.002,1.71,-0.03,1.7102631376000001
2020-06-08 05:00:00,1.6,0.07250000000000001,1.6016417358,0.0,0.0025,0.0025,1.6,0.07,1.6015305180000001,1.77,0.022500000000000003,1.7701430027,0.0,0.0025,0.0025,1.77,0.02,1.7701129907
2020-06-08 05:30:00,1.63,0.07200000000000001,1.6315894091,0.0,0.002,0.002,1.63,0.07,1.6315023751000002,1.79,0.022,1.7901351904,0.0,0.002,0.002,1.79,0.02,1.7901117283999999
2020-06-08 06:00:00,1.73,-0.038,1.7304172907000002,0.0,0.002,0.002,1.73,-0.04,1.730462366,1.9500000000000002,0.252,1.9662156545,0.0,0.002,0.002,1.9500000000000002,0.25,1.9659603251000002
2020-06-08 06:30:00,2.159,0.2325,2.1714827308,0.139,-0.007500000000000001,0.1392021911,2.02,0.24,2.0342074624,2.359,0.3025,2.3783160534,0.139,-0.007500000000000001,0.1392021911,2.22,0.31,2.2415396494
2020-06-08 07:00:00,2.7735000000000003,0.4335,2.8071737566,4.4935,-0.3965,4.5109593769,-1.72,0.8300000000000001,1.9097905644000002,2.7935,0.5935,2.8558509240000003,4.4935,-0.3965,4.5109593769,-1.7000000000000002,0.99,1.9672569736
2020-06-08 07:30:00,3.1765,0.24550000000000002,3.1859727714,4.8165,-0.42450000000000004,4.8351703693,-1.6400000000000001,0.67,1.7715812146,3.2365,1.0955,3.4168775951,4.8165,-0.42450000000000004,4.8351703693,-1.58,1.52,2.1924415614
2020-06-08 08:00:00,3.428,0.68,3.4947938423,4.818,-0.4,4.8345758863,-1.3900000000000001,1.08,1.7602556632000002,3.448,0.81,3.5418644808,4.818,-0.4,4.8345758863,-1.37,1.21,1.8278402556
2020-06-08 08:30:00,3.7615,0.7595000000000001,3.837410911,4.8215,-0.42050000000000004,4.8398019071,-1.06,1.18,1.5861904047,3.8015,0.8295,3.8909475067,4.8215,-0.42050000000000004,4.8398019071,-1.02,1.25,1.6133505509
2020-06-08 09:00:00,3.786,0.5865,3.8311588651,4.8260000000000005,-0.42350000000000004,4.8445462378,-1.04,1.01,1.4497241117000002,3.836,0.9765,3.9583390772,4.8260000000000005,-0.42350000000000004,4.8445462378,-0.99,1.4,1.7146719803
2020-06-08 09:30:00,3.872,0.521,3.9068945468000003,4.822,-0.46900000000000003,4.8447543797,-0.9500000000000001,0.99,1.3720787149,3.862,1.081,4.0104370086,4.822,-0.46900000000000003,4.8447543797,-0.96,1.55,1.8232114524
2020-06-08 10:00:00,3.8865,0.7155,3.9518125588,4.8365,-0.4545,4.857808405,-0.9500000000000001,1.17,1.507116452,3.8765,0.9055000000000001,3.9808519817,4.8365,-0.4545,4.857808405,-0.96,1.3599999999999999,1.6646921637
2020-06-08 10:30:00,3.989,0.521,4.0228798143,4.819,-0.46900000000000003,4.8417684786,-0.8300000000000001,0.99,1.2918978288,4.069,1.251,4.2569662907,4.819,-0.46900000000000003,4.8417684786,-0.75,1.72,1.8764061394
2020-06-08 11:00:00,4.109,0.8755000000000001,4.2012356813,4.819,-0.41450000000000004,4.8367934885,-0.71,1.29,1.4724808997,4.149,0.9955,4.2667576976,4.819,-0.41450000000000004,4.8367934885,-0.67,1.4100000000000001,1.5610893632
2020-06-08 11:30:00,4.143,0.6685,4.1965868572,4.823,-0.42150000000000004,4.8413831959,-0.68,1.09,1.2847178679,4.193,1.2285,4.3692632388,4.823,-0.42150000000000004,4.8413831959,-0.63,1.65,1.7661823235
2020-06-08 12:00:00,4.0325,0.7905000000000001,4.1092513308,4.8325,-0.34950000000000003,4.8451219283,-0.8,1.1400000000000001,1.3926952287,4.0125,0.8505,4.1016468034,4.8325,-0.34950000000000003,4.8451219283,-0.8200000000000001,1.2,1.4534097839
2020-06-08 12:30:00,3.7465,0.7325,3.817436116,0.5565,0.0125,0.5566403686,3.19,0.72,3.2702446392,3.9265,0.8225,4.0117213886,0.5565,0.0125,0.5566403686,3.37,0.81,3.4659774956
2020-06-08 13:00:00,3.437,0.5245000000000001,3.4767900785,0.177,-0.025500000000000002,0.17882743080000002,3.26,0.55,3.3060701747,3.577,1.0745,3.734900166,0.177,-0.025500000000000002,0.17882743080000002,3.4,1.1,3.573513677
2020-06-08 13:30:00,3.8745000000000003,0.789,3.954019632,4.8845,-0.521,4.9122073704,-1.01,1.31,1.6541463054999999,3.6945,0.859,3.7930477521,4.8845,-0.521,4.9122073704,-1.19,1.38,1.822223916
2020-06-08 14:00:00,3.502,0.847,3.6029728003,0.632,-0.013000000000000001,0.6321336884000001,2.87,0.86,2.9960807733,3.452,0.837,3.5520237893,0.632,-0.013000000000000001,0.6321336884000001,2.8200000000000003,0.85,2.945318319
2020-06-08 14:30:00,3.4385,0.8445,3.5406867271999998,0.08850000000000001,-0.0155,0.0898470923,3.35,0.86,3.4586268952,3.3185000000000002,0.8345,3.4218171342,0.08850000000000001,-0.0155,0.0898470923,3.23,0.85,3.3399700597
2020-06-08 15:00:00,3.551,0.7885000000000001,3.6374899656,0.061,-0.0115,0.062074552000000005,3.49,0.8,3.5805167225,3.441,0.8885000000000001,3.5538589238,0.061,-0.0115,0.062074552000000005,3.38,0.9,3.4977707186
2020-06-08 15:30:00,3.411,0.7365,3.4896064606,0.041,-0.0035,0.0411491191,3.37,0.74,3.4502898429,3.261,0.8265,3.3641080913,0.041,-0.0035,0.0411491191,3.22,0.8300000000000001,3.3252518702
2020-06-08 16:00:00,3.036,0.657,3.1062751005,0.066,-0.013000000000000001,0.0672681202,2.9699999999999998,0.67,3.044634625,2.916,0.617,2.9805611888,0.066,-0.013000000000000001,0.0672681202,2.85,0.63,2.9188011236999998
2020-06-08 16:30:00,2.9965,0.625,3.0609863198,0.0465,-0.005,0.0467680446,2.95,0.63,3.0165211751,2.8965,0.585,2.9549851522,0.0465,-0.005,0.0467680446,2.85,0.59,2.9104295216000002
2020-06-08 17:00:00,3.0025,0.647,3.0714190938,0.1625,-0.013000000000000001,0.1630191707,2.84,0.66,2.9156817385,2.9725,0.627,3.0379080384,0.1625,-0.013000000000000001,0.1630191707,2.81,0.64,2.8819611378000003
2020-06-08 17:30:00,3.141,0.41500000000000004,3.1682970189,4.721,-0.535,4.7512173177,-1.58,0.9500000000000001,1.8436105879,2.941,0.535,2.9892651271,4.721,-0.535,4.7512173177,-1.78,1.07,2.0768485742
2020-06-08 18:00:00,3.1215,0.40850000000000003,3.1481160239,4.7615,-0.5415,4.792192035,-1.6400000000000001,0.9500000000000001,1.8952836199,3.0315,0.47850000000000004,3.0690315248,4.7615,-0.5415,4.792192035,-1.73,1.02,2.0083077453
2020-06-08 18:30:00,2.792,0.156,2.7963547700999998,4.732,-0.444,4.752784447,-1.94,0.6000000000000001,2.0306649157,2.722,0.246,2.7330934854,4.732,-0.444,4.752784447,-2.01,0.6900000000000001,2.1251352898
2020-06-08 19:00:00,2.7785,0.061,2.7791695252,4.7185,-0.329,4.7299559459000005,-1.94,0.39,1.9788127754,2.7285,0.14100000000000001,2.7321407815,4.7185,-0.329,4.7299559459000005,-1.99,0.47000000000000003,2.0447493734
2020-06-08 19:30:00,2.7695,0.1015,2.7713593235,4.7095,-0.28850000000000003,4.7183283586,-1.94,0.39,1.9788127754,2.7695,0.1615,2.774204841,4.7095,-0.28850000000000003,4.7183283586,-1.94,0.45,1.9915069671
2020-06-08 20:00:00,2.649,0.032,2.6491932734,4.759,-0.338,4.7709878432,-2.11,0.37,2.1421951358,2.699,0.112,2.7013228241,4.759,-0.338,4.7709878432,-2.06,0.45,2.1085777197
2020-06-08 20:30:00,2.5735,0.006500000000000001,2.5735082087,4.7635000000000005,-0.3635,4.777349108,-2.19,0.37,2.2210357944,2.6135,0.08650000000000001,2.6149310698,4.7635000000000005,-0.3635,4.777349108,-2.15,0.45,2.1965882636
2020-06-08 21:00:00,2.7,0.038,2.7002673942,4.77,-0.402,4.7869096503,-2.07,0.44,2.1162466775,2.76,0.298,2.776041066,4.77,-0.402,4.7869096503,-2.01,0.7000000000000001,2.1284031573
2020-06-08 21:30:00,2.634,-0.0695,2.6349167444,4.7940000000000005,-0.4595,4.8159709561,-2.16,0.39,2.1949259669,2.694,0.24050000000000002,2.7047137094,4.7940000000000005,-0.4595,4.8159709561,-2.1,0.7000000000000001,2.2135943621
2020-06-08 22:00:00,2.399,0.0815,2.4003839797,0.509,0.021500000000000002,0.5094538743,1.8900000000000001,0.06,1.8909521411,2.669,0.061500000000000006,2.6697084579,0.509,0.021500000000000002,0.5094538743,2.16,0.04,2.1603703386
2020-06-08 22:30:00,2.29,0.0325,2.2902306107,0.0,0.0025,0.0025,2.29,0.03,2.2901964981000003,2.5700000000000003,0.0125,2.5700303987,0.0,0.0025,0.0025,2.5700000000000003,0.01,2.5700194551999997
2020-06-08 23:00:00,2.16,0.0325,2.1602444885,0.0,0.0025,0.0025,2.16,0.03,2.1602083233,2.42,0.0125,2.4200322828,0.0,0.0025,0.0025,2.42,0.01,2.4200206611
2020-06-08 23:30:00,2.04,-0.468,2.0929940277,0.0,0.002,0.002,2.04,-0.47000000000000003,2.0934421415,2.39,0.47200000000000003,2.4361617352,0.0,0.002,0.002,2.39,0.47000000000000003,2.4357750307
2020-06-09 00:00:00,2.04,0.10200000000000001,2.0425484082,0.0,0.002,0.002,2.04,0.1,2.0424495098,2.25,-0.078,2.251351594,0.0,0.002,0.002,2.25,-0.08,2.251421773
2020-06-09 00:30:00,1.9300000000000002,-0.3975,1.9705091346999999,0.0,0.0025,0.0025,1.9300000000000002,-0.4,1.971014967,2.25,0.47250000000000003,2.2990772606,0.0,0.0025,0.0025,2.25,0.47000000000000003,2.2985647696
2020-06-09 01:00:00,1.79,-0.758,1.943878597,0.0,0.002,0.002,1.79,-0.76,1.9446593532,2.14,0.682,2.2460463041,0.0,0.002,0.002,2.14,0.68,2.2454398233
2020-06-09 01:30:00,1.79,-0.528,1.8662486437,0.0,0.002,0.002,1.79,-0.53,1.8668154703000002,2.07,0.432,2.1145978341,0.0,0.002,0.002,2.07,0.43,2.1141901523
2020-06-09 02:00:00,1.96,-0.40750000000000003,2.0019131475,0.0,0.0025,0.0025,1.96,-0.41000000000000003,2.0024235316,2.26,0.3725,2.290492578,0.0,0.0025,0.0025,2.26,0.37,2.2900873346
2020-06-09 02:30:00,2.27,-0.1275,2.2735778522,0.0,0.0025,0.0025,2.27,-0.13,2.2737194198,2.54,0.17250000000000001,2.545850791,0.0,0.0025,0.0025,2.54,0.17,2.5456826197
2020-06-09 03:00:00,2.15,0.022500000000000003,2.1501177293,0.0,0.0025,0.0025,2.15,0.02,2.1500930212,2.36,-0.0175,2.3600648826,0.0,0.0025,0.0025,2.36,-0.02,2.3600847442
2020-06-09 03:30:00,1.96,-0.007500000000000001,1.9600143494000002,0.0,0.0025,0.0025,1.96,-0.01,1.96002551,2.15,-0.0175,2.1500712198,0.0,0.0025,0.0025,2.15,-0.02,2.1500930212
2020-06-09 04:00:00,1.96,0.022500000000000003,1.9601291412,0.0,0.0025,0.0025,1.96,0.02,1.9601020382,2.15,-0.0175,2.1500712198,0.0,0.0025,0.0025,2.15,-0.02,2.1500930212
2020-06-09 04:30:00,1.96,-0.0475,1.9605754895,0.0,0.0025,0.0025,1.96,-0.05,1.9606376514,2.18,0.052500000000000005,2.1806320758,0.0,0.0025,0.0025,2.18,0.05,2.1805733191
2020-06-09 05:00:00,1.98,-0.1275,1.9841008669,0.0,0.0025,0.0025,1.98,-0.13,1.9842630874,2.22,0.2225,2.2311221952,0.0,0.0025,0.0025,2.22,0.22,2.2308742681
2020-06-09 05:30:00,2.04,0.122,2.0436447832,0.0,0.002,0.002,2.04,0.12,2.0435263639,2.22,0.082,2.2215138982,0.0,0.002,0.002,2.22,0.08,2.2214409738
2020-06-09 06:00:00,2.0805,-0.019,2.0805867561999998,0.0005,0.001,0.0011180340000000002,2.08,-0.02,2.0800961516,2.3205,0.271,2.3362707998,0.0005,0.001,0.0011180340000000002,2.32,0.27,2.3356583654
2020-06-09 06:30:00,2.632,0.48,2.6754109965,0.002,0.0,0.002,2.63,0.48,2.6734434724,2.872,0.45,2.9070404194,0.002,0.0,0.002,2.87,0.45,2.9050645432
2020-06-09 07:00:00,2.916,0.029,2.9161442008,0.006,-0.001,0.0060827625,2.91,0.03,2.9101546351,3.346,1.359,3.6114535855,0.006,-0.001,0.0060827625,3.34,1.3599999999999999,3.6062723136
2020-06-09 07:30:00,3.262,0.8885000000000001,3.3808395776999998,0.012,-0.0015,0.0120933866,3.25,0.89,3.3696587364,3.5220000000000002,0.9185000000000001,3.6397975562,0.012,-0.0015,0.0120933866,3.51,0.92,3.6285672103
2020-06-09 08:00:00,3.479,0.7395,3.5567261983,0.199,-0.0105,0.1992768175,3.2800000000000002,0.75,3.3646545142,3.759,1.2695,3.9675825448,0.199,-0.0105,0.1992768175,3.56,1.28,3.7831204052
2020-06-09 08:30:00,3.7735000000000003,0.6245,3.8248271203,4.7935,-0.5255000000000001,4.8222186284,-1.02,1.15,1.5371727294,3.7535,1.3445,3.9870342988000003,4.7935,-0.5255000000000001,4.8222186284,-1.04,1.87,2.1397429752
2020-06-09 09:00:00,3.858,0.9540000000000001,3.9742018067,4.838,-0.436,4.8576064065,-0.98,1.3900000000000001,1.7007351352,3.758,1.024,3.8950147625,4.838,-0.436,4.8576064065,-1.08,1.46,1.8160396471
2020-06-09 09:30:00,3.6905,0.9995,3.8234526936,0.5405,0.0195,0.5408516432,3.15,0.98,3.298924067,3.7705,0.9895,3.8981765609,0.5405,0.0195,0.5408516432,3.23,0.97,3.3725064863
2020-06-09 10:00:00,3.6375,0.551,3.6789954132,0.0275,-0.009000000000000001,0.028935272600000003,3.61,0.56,3.6531766998,3.9275,1.371,4.159915534,0.0275,-0.009000000000000001,0.028935272600000003,3.9,1.38,4.1369554022
2020-06-09 10:30:00,3.6085000000000003,0.9775,3.7385529955,0.0285,-0.0125,0.031120732600000003,3.58,0.99,3.7143640102,3.7984999999999998,0.9675,3.9197778636000002,0.0285,-0.0125,0.031120732600000003,3.77,0.98,3.8952920301000002
2020-06-09 11:00:00,3.693,0.987,3.8226192591,0.023,-0.003,0.023194827,3.67,0.99,3.8011840261,3.863,0.977,3.9846327309,0.023,-0.003,0.023194827,3.84,0.98,3.9630796106
2020-06-09 11:30:00,3.656,0.8975000000000001,3.7645507368,0.036000000000000004,-0.0125,0.038108398,3.62,0.91,3.7326264212,3.726,1.0575,3.8731617898,0.036000000000000004,-0.0125,0.038108398,3.69,1.07,3.8420046851
2020-06-09 12:00:00,3.6005000000000003,0.9455,3.7225757883,0.09050000000000001,-0.0245,0.09375766640000001,3.51,0.97,3.6415655974,3.5905,0.9355,3.7103706688,0.09050000000000001,-0.0245,0.09375766640000001,3.5,0.96,3.629269899
2020-06-09 12:30:00,3.5255,0.839,3.6239579537,0.1155,-0.021,0.1173935688,3.41,0.86,3.51677409,3.5155000000000003,0.9390000000000001,3.6387444607,0.1155,-0.021,0.1173935688,3.4,0.96,3.5329307947
2020-06-09 13:00:00,3.484,0.683,3.5503161831,0.114,-0.027,0.1171537451,3.37,0.71,3.4439802555,3.5140000000000002,1.133,3.6921382694,0.114,-0.027,0.1171537451,3.4,1.16,3.5924364991
2020-06-09 13:30:00,3.6275,0.8945000000000001,3.7361593248,0.1275,-0.025500000000000002,0.1300249976,3.5,0.92,3.6188948589,3.5275,0.8745,3.6342821162,0.1275,-0.025500000000000002,0.1300249976,3.4,0.9,3.517101079
2020-06-09 14:00:00,3.5835,0.914,3.6982250134,0.12350000000000001,-0.026000000000000002,0.126207171,3.46,0.9400000000000001,3.5854148993,3.5235000000000003,0.894,3.6351462488,0.12350000000000001,-0.026000000000000002,0.126207171,3.4,0.92,3.522271994
2020-06-09 14:30:00,3.4875,0.919,3.6065519891,0.0775,-0.021,0.08029476940000001,3.41,0.9400000000000001,3.5371881488,3.4775,0.899,3.5918250584,0.0775,-0.021,0.08029476940000001,3.4,0.92,3.522271994
2020-06-09 15:00:00,3.4075,0.8525,3.5125222419,0.0575,-0.0175,0.060104076400000005,3.35,0.87,3.4611269841,3.5475,0.8725,3.6532194705,0.0575,-0.0175,0.060104076400000005,3.49,0.89,3.6016940459
2020-06-09 15:30:00,3.363,0.7585000000000001,3.4474760695,0.013000000000000001,-0.0015,0.0130862523,3.35,0.76,3.435127363,3.583,0.7485,3.6603471488,0.013000000000000001,-0.0015,0.0130862523,3.5700000000000003,0.75,3.6479309204
2020-06-09 16:00:00,3.038,0.4585,3.0724039855,0.018000000000000002,-0.0015,0.018062391900000002,3.02,0.46,3.0548322376,3.218,0.7485,3.3039031841,0.018000000000000002,-0.0015,0.018062391900000002,3.2,0.75,3.2867156859
2020-06-09 16:30:00,2.8735,0.366,2.8967150792,0.0235,-0.004,0.0238379949,2.85,0.37,2.8739171874,3.0635,0.766,3.1578138403000002,0.0235,-0.004,0.0238379949,3.04,0.77,3.1360006378
2020-06-09 17:00:00,2.8525,0.35950000000000004,2.875064608,0.1125,-0.0105,0.1129889375,2.74,0.37,2.7648688938,3.1125,0.7095,3.192341852,0.1125,-0.0105,0.1129889375,3.0,0.72,3.0851904317
2020-06-09 17:30:00,3.254,0.18150000000000002,3.2590578777,4.764,-0.5485,4.79547164,-1.51,0.73,1.6772000477,3.304,0.7815000000000001,3.3951668958,4.764,-0.5485,4.79547164,-1.46,1.33,1.9749683542
2020-06-09 18:00:00,3.1485,0.051000000000000004,3.1489130267,4.8285,-0.47900000000000004,4.8522008666000005,-1.6800000000000002,0.53,1.7616185738999999,3.0985,0.621,3.1601176007,4.8285,-0.47900000000000004,4.8522008666000005,-1.73,1.1,2.0500975587
2020-06-09 18:30:00,2.8785,-0.066,2.8792565447,4.8285,-0.436,4.8481448256,-1.9500000000000002,0.37,1.9847921806,2.8485,0.324,2.8668673234,4.8285,-0.436,4.8481448256,-1.98,0.76,2.1208488866
2020-06-09 19:00:00,2.896,0.025,2.8961079054,4.8260000000000005,-0.41500000000000004,4.8438105867,-1.9300000000000002,0.44,1.9795201439,2.876,0.215,2.8840251386,4.8260000000000005,-0.41500000000000004,4.8438105867,-1.9500000000000002,0.63,2.049243763
2020-06-09 19:30:00,2.8875,0.037,2.8877370465,4.8175,-0.463,4.839697847,-1.9300000000000002,0.5,1.9937151251,2.9175,0.137,2.9207148526,4.8175,-0.463,4.839697847,-1.9,0.6000000000000001,1.9924858845000002
2020-06-09 20:00:00,2.773,0.065,2.7737617057,3.223,-0.275,3.2347108062,-0.45,0.34,0.5640035461,2.933,0.125,2.9356624465000003,3.223,-0.275,3.2347108062,-0.29,0.4,0.4940647731
2020-06-09 20:30:00,2.3605,0.091,2.3622534263,0.0005,0.001,0.0011180340000000002,2.36,0.09,2.3617154782,2.6805,0.081,2.6817235596,0.0005,0.001,0.0011180340000000002,2.68,0.08,2.681193764
2020-06-09 21:00:00,2.509,0.21350000000000002,2.5180673641,0.199,-0.0165,0.1996828736,2.31,0.23,2.321421978,2.829,0.20350000000000001,2.8363097944,0.199,-0.0165,0.1996828736,2.63,0.22,2.6391854804
2020-06-09 21:30:00,2.7535,0.044,2.7538515301,4.7935,-0.506,4.8201325967,-2.04,0.55,2.1128416883,2.8135,0.154,2.8177115271,4.7935,-0.506,4.8201325967,-1.98,0.66,2.0871032557
2020-06-09 22:00:00,2.5985,0.07100000000000001,2.5994698016999997,0.5085000000000001,0.011,0.5086189635,2.09,0.06,2.0908610666,2.8985000000000003,0.181,2.9041458727,0.5085000000000001,0.011,0.5086189635,2.39,0.17,2.396038397
2020-06-09 22:30:00,2.56,-0.0975,2.5618560166,0.0,0.0025,0.0025,2.56,-0.1,2.5619523805,2.92,0.3125,2.9366743521,0.0,0.0025,0.0025,2.92,0.31,2.936409372
2020-06-09 23:00:00,2.44,-0.098,2.4419672397,0.0,0.002,0.002,2.44,-0.1,2.4420483206,2.77,0.28200000000000003,2.7843175106,0.0,0.002,0.002,2.77,0.28,2.7841156585
2020-06-09 23:30:00,2.36,-0.198,2.3682913672,0.0,0.002,0.002,2.36,-0.2,2.3684594149000002,2.69,0.41200000000000003,2.7213680383,0.0,0.002,0.002,2.69,0.41000000000000003,2.7210659676
2020-06-10 00:00:00,2.21,-0.11800000000000001,2.2131479842,0.0,0.002,0.002,2.21,-0.12,2.2132555207,2.5,0.252,2.5126687008,0.0,0.002,0.002,2.5,0.25,2.5124689053
2020-06-10 00:30:00,2.05,-0.538,2.1194206756,0.0,0.002,0.002,2.05,-0.54,2.1199292441,2.4,0.612,2.4768011628,0.0,0.002,0.002,2.4,0.61,2.4763077353
2020-06-10 01:00:00,1.99,-0.5680000000000001,2.0694743294,0.0,0.002,0.002,1.99,-0.5700000000000001,2.0700241544,2.33,0.652,2.419504908,0.0,0.002,0.002,2.33,0.65,2.4189667216
2020-06-10 01:30:00,2.1,0.14200000000000002,2.104795477,0.0,0.002,0.002,2.1,0.14,2.104661493,2.31,0.10200000000000001,2.3122508514,0.0,0.002,0.002,2.31,0.1,2.312163489
2020-06-10 02:00:00,2.24,0.14250000000000002,2.2445280684,0.0,0.0025,0.0025,2.24,0.14,2.2443707359,2.45,0.10250000000000001,2.4521431952,0.0,0.0025,0.0025,2.45,0.1,2.452039967
2020-06-10 02:30:00,2.47,-0.158,2.4750482824,0.0,0.002,0.002,2.47,-0.16,2.4751767614,2.77,0.452,2.8066357085,0.0,0.002,0.002,2.77,0.45,2.8063143088
2020-06-10 03:00:00,2.38,-0.20750000000000002,2.3890283067,0.0,0.0025,0.0025,2.38,-0.21,2.3892467432,2.71,0.5925,2.7740144646,0.0,0.0025,0.0025,2.71,0.59,2.7734815666
2020-06-10 03:30:00,2.26,0.21250000000000002,2.2699683368,0.0,0.0025,0.0025,2.26,0.21,2.2697356674,2.48,0.1625,2.4853181386,0.0,0.0025,0.0025,2.48,0.16,2.4851559307
2020-06-10 04:00:00,2.26,0.2325,2.2719278708,0.0,0.0025,0.0025,2.26,0.23,2.271673392,2.48,0.1625,2.4853181386,0.0,0.0025,0.0025,2.48,0.16,2.4851559307
2020-06-10 04:30:00,2.31,0.2325,2.3216710038,0.0,0.0025,0.0025,2.31,0.23,2.321421978,2.5300000000000002,0.2025,2.5380910642,0.0,0.0025,0.0025,2.5300000000000002,0.2,2.5378928267000003
2020-06-10 05:00:00,2.27,0.232,2.2818247084,0.0,0.002,0.002,2.27,0.23,2.2816222299,2.48,0.202,2.4882130134000002,0.0,0.002,0.002,2.48,0.2,2.4880514464
2020-06-10 05:30:00,2.37,0.28250000000000003,2.3867773776,0.0,0.0025,0.0025,2.37,0.28,2.3864827676,2.59,0.24250000000000002,2.601327786,0.0,0.0025,0.0025,2.59,0.24,2.6010959229
2020-06-10 06:00:00,2.37,0.24250000000000002,2.3823740785,0.0,0.0025,0.0025,2.37,0.24,2.3821209037,2.59,0.1925,2.5971438639,0.0,0.0025,0.0025,2.59,0.19,2.596959761
2020-06-10 06:30:00,2.781,0.5115000000000001,2.8276480067,0.001,0.0015,0.0018027756000000002,2.7800000000000002,0.51,2.8263934616,3.031,0.5115000000000001,3.0738564134,0.001,0.0015,0.0018027756000000002,3.03,0.51,3.072621031
2020-06-10 07:00:00,3.022,0.7305,3.1090375118,0.002,0.0005,0.0020615528,3.02,0.73,3.1069760218,3.282,0.7105,3.3580253498,0.002,0.0005,0.0020615528,3.2800000000000002,0.71,3.3559648389
2020-06-10 07:30:00,3.3245,0.879,3.4387412305,0.0045000000000000005,-0.001,0.0046097722,3.32,0.88,3.4346469979,3.6045,0.859,3.7054421126,0.0045000000000000005,-0.001,0.0046097722,3.6,0.86,3.7012970699
2020-06-10 08:00:00,3.5455,0.929,3.6651891152,0.0055000000000000005,-0.001,0.005590169900000001,3.54,0.93,3.6601229487999998,3.8455,0.929,3.9561232602,0.0055000000000000005,-0.001,0.005590169900000001,3.84,0.93,3.9510125285
2020-06-10 08:30:00,3.5505,0.9285,3.6698995218,0.0105,-0.0015,0.010606601700000001,3.54,0.93,3.6601229487999998,3.8105,0.9285,3.9219921596000002,0.0105,-0.0015,0.010606601700000001,3.8,0.93,3.9121477477
2020-06-10 09:00:00,3.5615,0.8875000000000001,3.6704139412,0.021500000000000002,-0.0125,0.0248696602,3.54,0.9,3.6526155013,3.7815000000000003,0.8675,3.8797291787,0.021500000000000002,-0.0125,0.0248696602,3.76,0.88,3.8616058836000002
2020-06-10 09:30:00,3.6025,0.9455,3.7245102363,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.58,0.9500000000000001,3.7039033464999997,3.8425000000000002,0.9355,3.9547397512,0.022500000000000003,-0.0045000000000000005,0.0229455878,3.8200000000000003,0.9400000000000001,3.9339547532
2020-06-10 10:00:00,3.6795,0.846,3.7755047676,0.0395,-0.004,0.0397020151,3.64,0.85,3.7379272331,3.7995,0.8160000000000001,3.8861364168,0.0395,-0.004,0.0397020151,3.76,0.8200000000000001,3.848376281
2020-06-10 10:30:00,3.612,0.8320000000000001,3.7065844116,0.10200000000000001,-0.018000000000000002,0.10357605900000001,3.51,0.85,3.6114540008000002,3.702,0.802,3.7878764499,0.10200000000000001,-0.018000000000000002,0.10357605900000001,3.6,0.8200000000000001,3.6922080115
2020-06-10 11:00:00,3.782,0.892,3.8857673631000003,0.042,-0.008,0.0427551167,3.74,0.9,3.8467648745,3.992,0.862,4.0840063663,0.042,-0.008,0.0427551167,3.95,0.87,4.0446755123
2020-06-10 11:30:00,3.8285,0.901,3.9330920724,0.14850000000000002,0.001,0.148503367,3.68,0.9,3.7884561499,4.0085,0.871,4.1020376949,0.14850000000000002,0.001,0.148503367,3.86,0.87,3.9568295389
2020-06-10 12:00:00,4.1045,0.902,4.2024426528,4.5045,-0.40800000000000003,4.5229397796,-0.4,1.31,1.3697079981,4.1045,0.972,4.2180213667,4.5045,-0.40800000000000003,4.5229397796,-0.4,1.38,1.4368020045
2020-06-10 12:30:00,3.946,0.9490000000000001,4.058511673,0.436,0.029,0.4369633852,3.51,0.92,3.6285672103,4.176,0.929,4.27808567,0.436,0.029,0.4369633852,3.74,0.9,3.8467648745
2020-06-10 13:00:00,3.8200000000000003,0.91,3.9268944473,0.17,-0.01,0.17029386370000002,3.65,0.92,3.7641599328,4.1,0.89,4.1954856691,0.17,-0.01,0.17029386370000002,3.93,0.9,4.0317365985
2020-06-10 13:30:00,4.2335,0.901,4.3283164452000005,4.8035,-0.5690000000000001,4.8370831345,-0.5700000000000001,1.47,1.5766420012,4.2635,0.981,4.3749049418,4.8035,-0.5690000000000001,4.8370831345,-0.54,1.55,1.6413713778
2020-06-10 14:00:00,3.885,0.9405,3.99721969,0.515,0.0005,0.5150002427,3.37,0.9400000000000001,3.4986425939,4.125,0.9305,4.2286469763,0.515,0.0005,0.5150002427,3.61,0.93,3.7278680234
2020-06-10 14:30:00,3.6995,0.8290000000000001,3.7912453429,0.0095,-0.001,0.0095524866,3.69,0.8300000000000001,3.7821951298,4.0095,0.8190000000000001,4.0922916868,0.0095,-0.001,0.0095524866,4.0,0.8200000000000001,4.0831850313
2020-06-10 15:00:00,3.635,0.68,3.6980569222,0.005,0.0,0.005,3.63,0.68,3.6931422935000002,3.885,0.65,3.9390005077,0.005,0.0,0.005,3.88,0.65,3.9340691402
2020-06-10 15:30:00,3.3965,0.47950000000000004,3.43017966,0.006500000000000001,-0.0005,0.0065192024,3.39,0.48,3.4238136632,3.6765,0.46950000000000003,3.7063570389000002,0.006500000000000001,-0.0005,0.0065192024,3.67,0.47000000000000003,3.6999729729
2020-06-10 16:00:00,3.3325,0.011,3.3325181544999998,0.0025,0.001,0.0026925824,3.33,0.01,3.330015015,3.7925,1.121,3.9547057097,0.0025,0.001,0.0026925824,3.79,1.12,3.9520247975
2020-06-10 16:30:00,3.2335,-0.249,3.2430731182,0.0035,0.001,0.0036400549,3.23,-0.25,3.239660476,3.7735000000000003,1.2810000000000001,3.9850047992,0.0035,0.001,0.0036400549,3.77,1.28,3.9813691112000003
2020-06-10 17:00:00,3.2255,-0.2705,3.2368225932,0.0855,-0.0005,0.085501462,3.14,-0.27,3.1515869019,3.7855,1.2595,3.9895301102,0.0855,-0.0005,0.085501462,3.7,1.26,3.9086570584
2020-06-10 17:30:00,3.6695,0.40750000000000003,3.6920572179,4.0295,-0.2025,4.0345850468,-0.36,0.61,0.7083078427,3.8795,0.6075,3.9267768590000003,4.0295,-0.2025,4.0345850468,-0.15,0.81,0.8237718131
2020-06-10 18:00:00,3.493,0.123,3.495164946,3.8529999999999998,-0.077,3.8537693237,-0.36,0.2,0.4118252056,3.743,0.583,3.7881312015,3.8529999999999998,-0.077,3.8537693237,-0.11,0.66,0.6691038783000001
2020-06-10 18:30:00,3.2045,0.1345,3.2073213902,3.6345,-0.0155,3.6345330512,-0.43,0.15,0.4554119015,3.4545,0.21450000000000002,3.4611530593,3.6345,-0.0155,3.6345330512,-0.18,0.23,0.2920616373
2020-06-10 19:00:00,3.1005,-0.007500000000000001,3.1005090711,2.8905000000000003,0.17250000000000001,2.8956426748,0.21,-0.18,0.2765863337,3.3905,0.3225,3.405803356,2.8905000000000003,0.17250000000000001,2.8956426748,0.5,0.15,0.5220153254000001
2020-06-10 19:30:00,2.9935,0.14300000000000002,2.9969136207,2.8935,0.17300000000000001,2.8986671506,0.1,-0.03,0.1044030651,3.2135,0.193,3.2192904886,2.8935,0.17300000000000001,2.8986671506,0.32,0.02,0.3206243908
2020-06-10 20:00:00,2.849,-0.443,2.8832360292,2.8890000000000002,0.217,2.8971382432,-0.04,-0.66,0.6612110102000001,3.149,0.687,3.2230684138,2.8890000000000002,0.217,2.8971382432,0.26,0.47000000000000003,0.5371219601
2020-06-10 20:30:00,2.7039999999999997,0.084,2.7053044191,0.28400000000000003,0.064,0.29112196760000003,2.42,0.02,2.4200826431999998,3.034,0.054,3.0344805157,0.28400000000000003,0.064,0.29112196760000003,2.75,-0.01,2.7500181818
2020-06-10 21:00:00,2.68,-0.048,2.6804298163,0.0,0.002,0.002,2.68,-0.05,2.6804663773,3.07,0.352,3.0901139138,0.0,0.002,0.002,3.07,0.35000000000000003,3.0898867293
2020-06-10 21:30:00,2.6,-0.48750000000000004,2.6453083469000003,0.0,0.0025,0.0025,2.6,-0.49,2.6457702092,3.1,0.6825,3.174241051,0.0,0.0025,0.0025,3.1,0.68,3.1737044601
2020-06-10 22:00:00,2.56,-0.48750000000000004,2.6060038853,0.0,0.0025,0.0025,2.56,-0.49,2.6064727123,3.04,0.6525000000000001,3.1092372457,0.0,0.0025,0.0025,3.04,0.65,3.1087135603
2020-06-10 22:30:00,2.5300000000000002,0.10200000000000001,2.5320552917,0.0,0.002,0.002,2.5300000000000002,0.1,2.5319755133,2.84,0.07200000000000001,2.8409125295,0.0,0.002,0.002,2.84,0.07,2.8408625451000002
2020-06-10 23:00:00,2.42,-0.018000000000000002,2.4200669412,0.0,0.002,0.002,2.42,-0.02,2.4200826431999998,2.74,0.232,2.7498043567,0.0,0.002,0.002,2.74,0.23,2.7496363396
2020-06-10 23:30:00,2.37,0.092,2.3717849818,0.0,0.002,0.002,2.37,0.09,2.3717082451,2.63,0.082,2.6312780165,0.0,0.002,0.002,2.63,0.08,2.6312164487
2020-06-11 00:00:00,2.2800000000000002,-0.048,2.2805052072,0.0,0.002,0.002,2.2800000000000002,-0.05,2.2805481797000002,2.5700000000000003,0.232,2.5804503483,0.0,0.002,0.002,2.5700000000000003,0.23,2.5802713036
2020-06-11 00:30:00,2.21,0.112,2.2128361891,0.0,0.002,0.002,2.21,0.11,2.2127358631,2.44,0.07200000000000001,2.4410620639,0.0,0.002,0.002,2.44,0.07,2.4410038918
2020-06-11 01:00:00,2.09,0.032,2.0902449617,0.0,0.002,0.002,2.09,0.03,2.0902152999,2.31,0.07200000000000001,2.3111218055,0.0,0.002,0.002,2.31,0.07,2.3110603627
2020-06-11 01:30:00,2.07,-0.068,2.0711166071,0.0,0.002,0.002,2.07,-0.07,2.0711832367,2.31,0.152,2.3149954644,0.0,0.002,0.002,2.31,0.15,2.3148650069
2020-06-11 02:00:00,2.12,0.10200000000000001,2.1224523552,0.0,0.002,0.002,2.12,0.1,2.1223571801,2.34,0.052000000000000005,2.3405777065,0.0,0.002,0.002,2.34,0.05,2.3405341271
2020-06-11 02:30:00,2.51,0.042,2.5103513698,0.0,0.002,0.002,2.51,0.04,2.5103187049,2.76,0.14200000000000002,2.7636504844000003,0.0,0.002,0.002,2.76,0.14,2.7635484436
2020-06-11 03:00:00,2.42,0.07200000000000001,2.4210708375,0.0,0.002,0.002,2.42,0.07,2.421012185,2.64,0.032,2.6401939323,0.0,0.002,0.002,2.64,0.03,2.640170449
2020-06-11 03:30:00,2.21,-0.028,2.2101773684,0.0,0.002,0.002,2.21,-0.03,2.2102036105,2.44,0.152,2.4447298419,0.0,0.002,0.002,2.44,0.15,2.4446063078
2020-06-11 04:00:00,2.16,-0.188,2.1681660453,0.0,0.002,0.002,2.16,-0.19,2.1683403792,2.44,0.302,2.4586183112,0.0,0.002,0.002,2.44,0.30000000000000004,2.458373446
2020-06-11 04:30:00,2.19,0.10200000000000001,2.1923740557,0.0,0.002,0.002,2.19,0.1,2.1922819162,2.39,0.052000000000000005,2.3905656234,0.0,0.002,0.002,2.39,0.05,2.3905229553
2020-06-11 05:00:00,2.15,0.10200000000000001,2.152418175,0.0,0.002,0.002,2.15,0.1,2.152324325,2.34,0.052000000000000005,2.3405777065,0.0,0.002,0.002,2.34,0.05,2.3405341271
2020-06-11 05:30:00,2.2,0.152,2.2052446576,0.0,0.002,0.002,2.2,0.15,2.2051077071,2.41,0.112,2.412601086,0.0,0.002,0.002,2.41,0.11,2.4125090673000003
2020-06-11 06:00:00,2.1705,-0.159,2.1763159812,0.0005,0.001,0.0011180340000000002,2.17,-0.16,2.1758906223,2.4405,0.461,2.4836588433,0.0005,0.001,0.0011180340000000002,2.44,0.46,2.4829820781
2020-06-11 06:30:00,2.3715,0.151,2.3763024324,0.0015,0.001,0.0018027756000000002,2.37,0.15,2.3747420913,2.6015,0.291,2.6177248232,0.0015,0.001,0.0018027756000000002,2.6,0.29,2.6161230858
2020-06-11 07:00:00,2.474,0.3395,2.4971856659,0.004,-0.0005,0.0040311289,2.47,0.34,2.4932909979,2.684,0.3195,2.7029495463,0.004,-0.0005,0.0040311289,2.68,0.32,2.6990368653
2020-06-11 07:30:00,2.6775,0.455,2.7158849847,0.1075,-0.005,0.1076162163,2.5700000000000003,0.46,2.6108427758,2.8575,0.445,2.89194247,0.1075,-0.005,0.1076162163,2.75,0.45,2.7865749586
2020-06-11 08:00:00,3.096,0.48650000000000004,3.1339907865,2.886,0.1865,2.8920197527,0.21,0.30000000000000004,0.3661966685,3.096,0.5365,3.1421407114,2.886,0.1865,2.8920197527,0.21,0.35000000000000003,0.4081666326
2020-06-11 08:30:00,2.9745,0.08700000000000001,2.9757720427,0.3245,0.047,0.327886032,2.65,0.04,2.6503018696,3.1745,0.917,3.3042910359,0.3245,0.047,0.327886032,2.85,0.87,2.97983221
2020-06-11 09:00:00,3.0055,0.40700000000000003,3.0329324506,0.0455,-0.023,0.0509828403,2.96,0.43,2.9910700426,3.0655,0.537,3.1121791803,0.0455,-0.023,0.0509828403,3.02,0.56,3.0714817271
2020-06-11 09:30:00,3.021,0.1075,3.022912048,0.061,-0.022500000000000003,0.0650173054,2.96,0.13,2.9628533545,3.121,0.8775000000000001,3.2420128393,0.061,-0.022500000000000003,0.0650173054,3.06,0.9,3.1896081264
2020-06-11 10:00:00,3.3855,0.081,3.3864688467,0.025500000000000002,-0.009000000000000001,0.0270416346,3.36,0.09,3.361205141,3.6155,0.971,3.7436187373000003,0.025500000000000002,-0.009000000000000001,0.0270416346,3.59,0.98,3.7213572793000003
2020-06-11 10:30:00,3.1095,-0.28500000000000003,3.1225334666,0.0195,-0.005,0.0201308221,3.09,-0.28,3.102660149,3.4795,1.225,3.6888406377000003,0.0195,-0.005,0.0201308221,3.46,1.23,3.6721247256
2020-06-11 11:00:00,3.4265,-0.198,3.4322159387,1.8865,0.192,1.8962453032000002,1.54,-0.39,1.5886157496000002,3.6465,1.3519999999999999,3.8890701009,1.8865,0.192,1.8962453032000002,1.76,1.16,2.1078899402
2020-06-11 11:30:00,3.38,-0.17550000000000002,3.3845531832,1.94,0.2645,1.9579479692000001,1.44,-0.44,1.505722418,3.61,1.3645,3.8592693933,1.94,0.2645,1.9579479692000001,1.67,1.1,1.9997249811
2020-06-11 12:00:00,3.4265,0.29350000000000004,3.4390470337,2.0265,0.2535,2.0422939309,1.4,0.04,1.400571312,3.5765000000000002,0.7935,3.6634675514,2.0265,0.2535,2.0422939309,1.55,0.54,1.6413713778
2020-06-11 12:30:00,3.385,0.49450000000000005,3.4209290039,1.9849999999999999,0.24450000000000002,2.0000013125,1.4,0.25,1.4221462652999999,3.425,0.49450000000000005,3.4605137263,1.9849999999999999,0.24450000000000002,2.0000013125,1.44,0.25,1.4615402834
2020-06-11 13:00:00,3.1825,0.41100000000000003,3.2089292996,0.12250000000000001,0.021,0.12428696630000001,3.06,0.39,3.0847528264,3.2425,0.391,3.2659894749,0.12250000000000001,0.021,0.12428696630000001,3.12,0.37,3.1418625049
2020-06-11 13:30:00,3.2325,0.47750000000000004,3.2675774666,0.0625,-0.022500000000000003,0.0664266513,3.17,0.5,3.2091899289,3.1825,0.4475,3.2138080994,0.0625,-0.022500000000000003,0.0664266513,3.12,0.47000000000000003,3.1552020538
2020-06-11 14:00:00,3.149,0.3265,3.1658811175,0.079,-0.0235,0.0824211745,3.07,0.35000000000000003,3.0898867293,3.089,0.6465000000000001,3.1559282707,0.079,-0.0235,0.0824211745,3.01,0.67,3.0836666487
2020-06-11 14:30:00,3.009,-0.3075,3.0246714284,0.029,-0.007500000000000001,0.0299541316,2.98,-0.30000000000000004,2.9950626037,3.259,1.1925,3.4703223553,0.029,-0.007500000000000001,0.0299541316,3.23,1.2,3.4457074745
2020-06-11 15:00:00,3.0575,0.2685,3.0692667691,0.0175,-0.0015,0.0175641681,3.04,0.27,3.0519665791,3.1975,0.5185000000000001,3.2392666608,0.0175,-0.0015,0.0175641681,3.18,0.52,3.222235249
2020-06-11 15:30:00,3.12,0.35950000000000004,3.140643286,0.01,-0.0005,0.0100124922,3.11,0.36,3.1307666793,3.19,0.3195,3.2059601135999998,0.01,-0.0005,0.0100124922,3.18,0.32,3.1960600745
2020-06-11 16:00:00,2.8935,0.2715,2.9062096449,0.0035,0.0015,0.0038078866,2.89,0.27,2.9025850547000003,3.1535,0.24150000000000002,3.1627337068,0.0035,0.0015,0.0038078866,3.15,0.24,3.159129627
2020-06-11 16:30:00,2.7984999999999998,0.229,2.8078538513,0.0085,-0.001,0.0085586214,2.79,0.23,2.7994642345000003,3.0185,0.189,3.0244112237,0.0085,-0.001,0.0085586214,3.01,0.19,3.0159907162
2020-06-11 17:00:00,2.6935000000000002,0.17250000000000001,2.6990180622,0.0835,0.0025,0.0835374168,2.61,0.17,2.6155305389,2.9035,0.1525,2.9075021066,0.0835,0.0025,0.0835374168,2.8200000000000003,0.15,2.8239865439000003
2020-06-11 17:30:00,2.9130000000000003,0.1365,2.9161963668,3.493,-0.0935,3.4942511716,-0.58,0.23,0.6239390996,2.943,0.17650000000000002,2.9482878506,3.493,-0.0935,3.4942511716,-0.55,0.27,0.6126989473000001
2020-06-11 18:00:00,2.875,0.1365,2.8782385672,3.745,-0.0935,3.7461670078,-0.87,0.23,0.8998888820000001,2.9450000000000003,0.17650000000000002,2.950284266,3.745,-0.0935,3.7461670078,-0.8,0.27,0.8443340571
2020-06-11 18:30:00,2.775,0.049,2.7754325789000003,3.715,-0.061,3.7155007738,-0.9400000000000001,0.11,0.9464142856000001,2.825,0.099,2.826734158,3.715,-0.061,3.7155007738,-0.89,0.16,0.9042676595
2020-06-11 19:00:00,2.642,0.0425,2.6423418117,3.692,0.0025,3.6920008464,-1.05,0.04,1.0507616285,2.642,0.0825,2.6432877728,3.692,0.0025,3.6920008464,-1.05,0.08,1.053043209
2020-06-11 19:30:00,2.6175,0.038,2.6177758212,3.6875,0.068,3.6881269298,-1.07,-0.03,1.0704204781,2.5975,0.068,2.5983899342,3.6875,0.068,3.6881269298,-1.09,0.0,1.09
2020-06-11 20:00:00,2.529,-0.0015,2.5290004448,3.739,0.0285,3.7391086170000003,-1.21,-0.03,1.2103718437,2.5789999999999997,0.0585,2.5796633986,3.739,0.0285,3.7391086170000003,-1.16,0.03,1.1603878662
2020-06-11 20:30:00,2.505,-0.022500000000000003,2.5051010459,3.715,0.007500000000000001,3.7150075707,-1.21,-0.03,1.2103718437,2.555,0.0375,2.5552751809,3.715,0.007500000000000001,3.7150075707,-1.16,0.03,1.1603878662
2020-06-11 21:00:00,2.6115,0.0985,2.6133569408,3.7715,-0.0015,3.7715002983,-1.16,0.1,1.1643023662,2.7015000000000002,0.14850000000000002,2.705578404,3.7715,-0.0015,3.7715002983,-1.07,0.15,1.0804628638
2020-06-11 21:30:00,2.604,0.053500000000000006,2.6045495292,3.7640000000000002,-0.026500000000000003,3.7640932839,-1.16,0.08,1.1627553483,2.694,0.0935,2.6956220525,3.7640000000000002,-0.026500000000000003,3.7640932839,-1.07,0.12,1.0767079455
2020-06-11 22:00:00,2.6275,0.0835,2.6288264492,3.7875,-0.1165,3.7892912926,-1.16,0.2,1.1771151176,2.7175000000000002,0.12350000000000001,2.7203048542,3.7875,-0.1165,3.7892912926,-1.07,0.24,1.09658561
2020-06-11 22:30:00,2.385,0.065,2.3858855798,0.385,0.045,0.38762094890000004,2.0,0.02,2.0000999975,2.6550000000000002,0.025,2.6551176998,0.385,0.045,0.38762094890000004,2.27,-0.02,2.270088104
2020-06-11 23:00:00,2.19,0.052500000000000005,2.1906291904,0.0,0.0025,0.0025,2.19,0.05,2.1905707019,2.47,0.022500000000000003,2.4701024776000002,0.0,0.0025,0.0025,2.47,0.02,2.4700809703
2020-06-11 23:30:00,1.99,-0.7275,2.1188101024,0.0,0.0025,0.0025,1.99,-0.73,2.1196697856,2.41,0.7425,2.5217863212,0.0,0.0025,0.0025,2.41,0.74,2.521051368
2020-06-12 00:00:00,1.96,-0.2675,1.9781699245,0.0,0.0025,0.0025,1.96,-0.27,1.9785095400000001,2.24,0.2525,2.2541863832,0.0,0.0025,0.0025,2.24,0.25,2.2539077177
2020-06-12 00:30:00,1.92,0.022500000000000003,1.9201318314,0.0,0.0025,0.0025,1.92,0.02,1.9201041638,2.13,-0.0375,2.1303300801,0.0,0.0025,0.0025,2.13,-0.04,2.1303755537
2020-06-12 01:00:00,1.87,-0.028,1.8702096139000002,0.0,0.002,0.002,1.87,-0.03,1.8702406262,2.07,-0.088,2.071869687,0.0,0.002,0.002,2.07,-0.09,2.071955598
2020-06-12 01:30:00,1.81,-0.0275,1.8102088968,0.0,0.0025,0.0025,1.81,-0.03,1.8102486017000001,2.01,-0.08750000000000001,2.0119036383,0.0,0.0025,0.0025,2.01,-0.09,2.0120139165
2020-06-12 02:00:00,1.81,-0.028,1.8102165615999999,0.0,0.002,0.002,1.81,-0.03,1.8102486017000001,2.01,-0.088,2.0119254459,0.0,0.002,0.002,2.01,-0.09,2.0120139165
2020-06-12 02:30:00,2.19,0.0025,2.1900014269,0.0,0.0025,0.0025,2.19,0.0,2.19,2.4,-0.0575,2.4006887033,0.0,0.0025,0.0025,2.4,-0.06,2.4007498828
2020-06-12 03:00:00,2.15,0.022500000000000003,2.1501177293,0.0,0.0025,0.0025,2.15,0.02,2.1500930212,2.36,-0.0375,2.3602979155,0.0,0.0025,0.0025,2.36,-0.04,2.3603389587
2020-06-12 03:30:00,1.9500000000000002,0.022500000000000003,1.9501298034,0.0,0.0025,0.0025,1.9500000000000002,0.02,1.9501025614,2.15,-0.0375,2.15032701,0.0,0.0025,0.0025,2.15,-0.04,2.1503720608
2020-06-12 04:00:00,1.92,0.022500000000000003,1.9201318314,0.0,0.0025,0.0025,1.92,0.02,1.9201041638,2.11,-0.007500000000000001,2.1100133293,0.0,0.0025,0.0025,2.11,-0.01,2.1100236965
2020-06-12 04:30:00,1.97,0.0425,1.9704583858,0.0,0.0025,0.0025,1.97,0.04,1.9704060495000002,2.16,-0.007500000000000001,2.1600130208,0.0,0.0025,0.0025,2.16,-0.01,2.160023148
2020-06-12 05:00:00,2.01,0.0825,2.0116923845,0.0,0.0025,0.0025,2.01,0.08,2.0115914098,2.2,0.0325,2.2002400437,0.0,0.0025,0.0025,2.2,0.03,2.2002045359
2020-06-12 05:30:00,2.04,0.022500000000000003,2.0401240771,0.0,0.0025,0.0025,2.04,0.02,2.0400980369,2.26,0.1825,2.2673566658,0.0,0.0025,0.0025,2.26,0.18,2.2671568098
2020-06-12 06:00:00,2.0405,-0.3685,2.0735072944,0.0005,0.0015,0.0015811388,2.04,-0.37,2.0732824217,2.3505000000000003,0.6715,2.4445372773000003,0.0005,0.0015,0.0015811388,2.35,0.67,2.4436448187
2020-06-12 06:30:00,2.3315,0.2005,2.3401052327,0.0015,0.0005,0.0015811388,2.33,0.2,2.3385679379,2.5415,0.1905,2.5486295337,0.0015,0.0005,0.0015811388,2.54,0.19,2.5470963860999998
2020-06-12 07:00:00,2.4015,0.231,2.4125843509,0.0015,0.001,0.0018027756000000002,2.4,0.23,2.410995645,2.6415,0.191,2.6483963544,0.0015,0.001,0.0018027756000000002,2.64,0.19,2.6468282906000002
2020-06-12 07:30:00,2.6425,0.0205,2.6425795163,0.0025,0.0005,0.0025495098,2.64,0.02,2.6400757565,2.9725,0.7105,3.0562340388,0.0025,0.0005,0.0025495098,2.9699999999999998,0.71,3.0536862969
2020-06-12 08:00:00,2.8515,0.432,2.8840381846,0.0115,-0.018000000000000002,0.0213600094,2.84,0.45,2.8754304026,3.0715,0.5720000000000001,3.1243073232,0.0115,-0.018000000000000002,0.0213600094,3.06,0.59,3.1163600562
2020-06-12 08:30:00,2.9615,0.536,3.0096143025,0.0315,-0.014,0.034471002300000005,2.93,0.55,2.9811742653,3.0915,0.516,3.1342667803,0.0315,-0.014,0.034471002300000005,3.06,0.53,3.1055595309
2020-06-12 09:00:00,3.0935,-0.092,3.0948677274,1.9335,0.218,1.9457508191000001,1.16,-0.31,1.2007081244,3.2035,1.028,3.3644013212,1.9335,0.218,1.9457508191000001,1.27,0.81,1.5063200191
2020-06-12 09:30:00,3.019,-0.3435,3.0384787723,2.319,0.17650000000000002,2.325707043,0.7000000000000001,-0.52,0.8720091743,3.079,1.1865,3.2997004788,2.319,0.17650000000000002,2.325707043,0.76,1.01,1.2640015823000001
2020-06-12 10:00:00,3.1375,0.256,3.1479266589,0.4675,0.036000000000000004,0.4688840475,2.67,0.22,2.6790483385,3.1875,0.766,3.2782483509,0.4675,0.036000000000000004,0.4688840475,2.7199999999999998,0.73,2.8162563804
2020-06-12 10:30:00,3.129,0.47800000000000004,3.1653001437,0.029,-0.002,0.029068883700000003,3.1,0.48,3.1369411853,3.229,0.458,3.2613195182,0.029,-0.002,0.029068883700000003,3.2,0.46,3.2328934409
2020-06-12 11:00:00,3.055,0.47650000000000003,3.0919374589,0.015,-0.0035,0.0154029218,3.04,0.48,3.0776614499,3.175,0.4565,3.2076498016,0.015,-0.0035,0.0154029218,3.16,0.46,3.1933054974
2020-06-12 11:30:00,3.0005,0.4655,3.0363943255,0.0505,-0.0145,0.052540460600000005,2.95,0.48,2.9887957441,2.9405,0.4455,2.9740562369,0.0505,-0.0145,0.052540460600000005,2.89,0.46,2.9263800163
2020-06-12 12:00:00,2.7960000000000003,0.465,2.8344031118,0.08600000000000001,-0.015,0.087298339,2.71,0.48,2.7521809534,2.616,0.41500000000000004,2.6487130837,0.08600000000000001,-0.015,0.087298339,2.5300000000000002,0.43,2.5662813564
2020-06-12 12:30:00,2.54,-0.0335,2.5402209057,0.12,-0.0235,0.1222793932,2.42,-0.01,2.4200206611,2.43,0.6065,2.5045443198,0.12,-0.0235,0.1222793932,2.31,0.63,2.3943683927
2020-06-12 13:00:00,2.5525,0.279,2.5677027184,0.10250000000000001,-0.021,0.10462910680000001,2.45,0.30000000000000004,2.4682990094,2.3925,0.249,2.4054224681,0.10250000000000001,-0.021,0.10462910680000001,2.29,0.27,2.3058620947
2020-06-12 13:30:00,2.539,0.29450000000000004,2.5560225449000002,0.029,-0.0055000000000000005,0.0295169443,2.51,0.30000000000000004,2.5278647116,2.499,0.24450000000000002,2.5109323467999998,0.029,-0.0055000000000000005,0.0295169443,2.47,0.25,2.4826195842
2020-06-12 14:00:00,2.5375,0.0135,2.5375359111,0.0275,-0.006500000000000001,0.0282577423,2.51,0.02,2.51007968,2.5575,0.5235000000000001,2.6105283948,0.0275,-0.006500000000000001,0.0282577423,2.5300000000000002,0.53,2.5849177937
2020-06-12 14:30:00,2.399,-0.085,2.4005053634999998,0.089,-0.015,0.09025519380000001,2.31,-0.07,2.3110603627,2.339,0.5750000000000001,2.4086398652,0.089,-0.015,0.09025519380000001,2.25,0.59,2.3260696464
2020-06-12 15:00:00,2.3725,0.23550000000000001,2.3841594955,0.0625,-0.0145,0.0641599564,2.31,0.25,2.3234887562,2.3125,0.17550000000000002,2.319149952,0.0625,-0.0145,0.0641599564,2.25,0.19,2.2580079716
2020-06-12 15:30:00,2.3905,0.20500000000000002,2.3992739006,0.0805,-0.015,0.0818855909,2.31,0.22,2.3204525421,2.2605,0.135,2.2645275997,0.0805,-0.015,0.0818855909,2.18,0.15,2.1851544568
2020-06-12 16:00:00,2.3705,0.20950000000000002,2.3797395866,0.0405,-0.0105,0.041838977,2.33,0.22,2.3403632197,2.3005,0.1395,2.3047256887,0.0405,-0.0105,0.041838977,2.26,0.15,2.264972406
2020-06-12 16:30:00,2.453,0.193,2.4605808257,0.403,0.003,0.40301116610000004,2.05,0.19,2.0587860501,2.433,0.153,2.4378059808,0.403,0.003,0.40301116610000004,2.03,0.15,2.0355343279
2020-06-12 17:00:00,2.681,0.1865,2.6874789767,3.661,-0.053500000000000006,3.6613908901,-0.98,0.24,1.0089598605,2.511,0.1865,2.5179164502,3.661,-0.053500000000000006,3.6613908901,-1.15,0.24,1.1747765745
