Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 17:30:00,2.809,0.163,2.8137252887,3.629,0.003,3.62900124,-0.8200000000000001,0.16,0.835463943,2.8689999999999998,0.193,2.875484307,3.629,0.003,3.62900124,-0.76,0.19,0.7833900689000001
2020-06-12 18:00:00,2.777,0.0745,2.7779991451,3.767,-0.0855,3.7679701764,-0.99,0.16,1.0028459503,2.947,0.10450000000000001,2.948852192,3.767,-0.0855,3.7679701764,-0.8200000000000001,0.19,0.8417244205000001
2020-06-12 18:30:00,2.6945,-0.0375,2.6947609356,3.8545,-0.0775,3.8552790431,-1.16,0.04,1.1606894503,2.8745000000000003,0.0325,2.8746837217000003,3.8545,-0.0775,3.8552790431,-0.98,0.11,0.9861541462000001
2020-06-12 19:00:00,2.678,-0.0115,2.6780246918,3.858,-0.1315,3.8602404394,-1.18,0.12,1.1860860003,2.848,0.0685,2.8488236607,3.858,-0.1315,3.8602404394,-1.01,0.2,1.0296115772
2020-06-12 19:30:00,2.5685000000000002,-0.029500000000000002,2.5686694026,3.8385,-0.0995,3.8397893822,-1.27,0.07,1.2719276709,2.7185,0.0405,2.7188016662,3.8385,-0.0995,3.8397893822,-1.12,0.14,1.1287160848
2020-06-12 20:00:00,2.4025,-0.042,2.4028670895,3.8425000000000002,-0.092,3.8436012085,-1.44,0.05,1.4408677941,2.5025,0.008,2.5025127872,3.8425000000000002,-0.092,3.8436012085,-1.34,0.1,1.3437261625999999
2020-06-12 20:30:00,2.363,-0.0245,2.3631270067,3.833,-0.0745,3.8337239402,-1.47,0.05,1.4708500943,2.453,0.025500000000000002,2.4531325382,3.833,-0.0745,3.8337239402,-1.38,0.1,1.3836184445
2020-06-12 21:00:00,2.08,-0.61,2.1676023621000002,0.37,0.05,0.3733630941,1.71,-0.66,1.8329484444,2.48,0.54,2.5381095327,0.37,0.05,0.3733630941,2.11,0.49,2.166148656
2020-06-12 21:30:00,2.0,-0.1075,2.0028869788,0.0,0.0025,0.0025,2.0,-0.11,2.0030227158,2.2800000000000002,-0.1375,2.2841423445,0.0,0.0025,0.0025,2.2800000000000002,-0.14,2.2842942017
2020-06-12 22:00:00,1.96,-0.1675,1.9671441864,0.0,0.0025,0.0025,1.96,-0.17,1.9673586353,2.26,-0.0475,2.2604991152,0.0,0.0025,0.0025,2.26,-0.05,2.2605530297
2020-06-12 22:30:00,1.92,-0.1675,1.9272924661,0.0,0.0025,0.0025,1.92,-0.17,1.9275113489,2.21,-0.0475,2.2105104049,0.0,0.0025,0.0025,2.21,-0.05,2.2105655385
2020-06-12 23:00:00,1.83,-0.2575,1.8480276648,0.0,0.0025,0.0025,1.83,-0.26,1.848377667,2.11,-0.0475,2.1105345887,0.0,0.0025,0.0025,2.11,-0.05,2.1105923339
2020-06-12 23:30:00,1.77,-0.34750000000000003,1.8037894140000001,0.0,0.0025,0.0025,1.77,-0.35000000000000003,1.8042727067,2.08,0.0825,2.0816354748,0.0,0.0025,0.0025,2.08,0.08,2.081537893
2020-06-13 00:00:00,1.7000000000000002,-0.08750000000000001,1.7022503488,0.0,0.0025,0.0025,1.7000000000000002,-0.09,1.7023806860000001,1.92,-0.1275,1.9242287416,0.0,0.0025,0.0025,1.92,-0.13,1.9243960091
2020-06-13 00:30:00,1.5899999999999999,-0.3975,1.6389344862000002,0.0,0.0025,0.0025,1.5899999999999999,-0.4,1.6395426191,1.85,0.12250000000000001,1.8540513073,0.0,0.0025,0.0025,1.85,0.12,1.8538878067
2020-06-13 01:00:00,1.57,-0.1575,1.5778803028000001,0.0,0.0025,0.0025,1.57,-0.16,1.5781318069,1.76,-0.1675,1.7679525588,0.0,0.0025,0.0025,1.76,-0.17,1.7681911661
2020-06-13 01:30:00,1.52,-0.2975,1.548840292,0.0,0.0025,0.0025,1.52,-0.30000000000000004,1.5493224325,1.76,0.0425,1.7605130644,0.0,0.0025,0.0025,1.76,0.04,1.7604544868
2020-06-13 02:00:00,1.52,-0.0775,1.5219744577,0.0,0.0025,0.0025,1.52,-0.08,1.5221038072000002,1.72,-0.1075,1.7233561008,0.0,0.0025,0.0025,1.72,-0.11,1.7235138526
2020-06-13 02:30:00,1.52,-0.0975,1.5231238459,0.0,0.0025,0.0025,1.52,-0.1,1.5232859219,1.6800000000000002,-0.14750000000000002,1.6864626441000001,0.0,0.0025,0.0025,1.6800000000000002,-0.15,1.6866831356
2020-06-13 03:00:00,1.49,-0.11750000000000001,1.4946257893000001,0.0,0.0025,0.0025,1.49,-0.12,1.4948244044,1.6800000000000002,-0.1675,1.6883294258000001,0.0,0.0025,0.0025,1.6800000000000002,-0.17,1.6885792845
2020-06-13 03:30:00,1.49,-0.11750000000000001,1.4946257893000001,0.0,0.0025,0.0025,1.49,-0.12,1.4948244044,1.6800000000000002,-0.1675,1.6883294258000001,0.0,0.0025,0.0025,1.6800000000000002,-0.17,1.6885792845
2020-06-13 04:00:00,1.46,-0.0975,1.4632519434,0.0,0.0025,0.0025,1.46,-0.1,1.4634206504,1.63,-0.1375,1.6357891826,0.0,0.0025,0.0025,1.63,-0.14,1.6360012225
2020-06-13 04:30:00,1.46,-0.0975,1.4632519434,0.0,0.0025,0.0025,1.46,-0.1,1.4634206504,1.65,-0.1375,1.6557192546000001,0.0,0.0025,0.0025,1.65,-0.14,1.6559287424
2020-06-13 05:00:00,1.49,-0.0675,1.4915281593,0.0,0.0025,0.0025,1.49,-0.07,1.491643389,1.65,-0.1375,1.6557192546000001,0.0,0.0025,0.0025,1.65,-0.14,1.6559287424
2020-06-13 05:30:00,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999,1.85,-0.0775,1.8516225992000002,0.0,0.0025,0.0025,1.85,-0.08,1.8517289218
2020-06-13 06:00:00,1.9505,-0.0085,1.9505185208,0.0005,0.0015,0.0015811388,1.9500000000000002,-0.01,1.9500256409,2.1405,-0.0585,2.1412992551,0.0005,0.0015,0.0015811388,2.14,-0.06,2.1408409563
2020-06-13 06:30:00,2.0615,-0.399,2.0997579027,0.0015,0.001,0.0018027756000000002,2.06,-0.4,2.0984756372,2.3915,0.621,2.4708122652,0.0015,0.001,0.0018027756000000002,2.39,0.62,2.4691091511
2020-06-13 07:00:00,1.944,-0.221,1.9565216585,0.004,-0.001,0.0041231056,1.94,-0.22,1.9524343779,2.204,0.369,2.2346760392,0.004,-0.001,0.0041231056,2.2,0.37,2.2308966807
2020-06-13 07:30:00,1.953,-0.019,1.9530924197,0.013000000000000001,-0.009000000000000001,0.0158113883,1.94,-0.01,1.940025773,2.153,0.171,2.1597800814,0.013000000000000001,-0.009000000000000001,0.0158113883,2.14,0.18,2.1475567513
2020-06-13 08:00:00,2.1135,0.146,2.1185368182,0.0135,-0.004,0.0140801278,2.1,0.15,2.1053503271,2.2635,0.096,2.2655348706,0.0135,-0.004,0.0140801278,2.25,0.1,2.2522211259000002
2020-06-13 08:30:00,2.1095,-0.273,2.1270917352,0.0095,-0.003,0.0099624294,2.1,-0.27,2.1172859986,2.3795,0.5670000000000001,2.4461212664,0.0095,-0.003,0.0099624294,2.37,0.5700000000000001,2.4375807679
2020-06-13 09:00:00,2.195,-0.029,2.1951915634,0.035,-0.009000000000000001,0.036138622,2.16,-0.02,2.1600925906,2.355,0.321,2.3767763883,0.035,-0.009000000000000001,0.036138622,2.32,0.33,2.3433522996000002
2020-06-13 09:30:00,2.2885,0.162,2.2942267216,0.0385,-0.008,0.0393223855,2.25,0.17,2.2564130827,2.4685,0.132,2.4720267495,0.0385,-0.008,0.0393223855,2.43,0.14,2.4340295808
2020-06-13 10:00:00,2.239,0.133,2.2429467225,0.049,-0.007,0.0494974747,2.19,0.14,2.1944703233,2.319,0.083,2.3204848631,0.049,-0.007,0.0494974747,2.27,0.09,2.2717834404
2020-06-13 10:30:00,2.217,0.0975,2.2191429089,0.107,-0.0125,0.1077276659,2.11,0.11,2.112865353,2.157,0.0475,2.1575229431,0.107,-0.0125,0.1077276659,2.05,0.06,2.0508778608
2020-06-13 11:00:00,2.2025,-0.3205,2.2256968572,0.1325,-0.0005,0.13250094340000002,2.07,-0.32,2.094588265,2.2525,0.4995,2.3072183468,0.1325,-0.0005,0.13250094340000002,2.12,0.5,2.1781643648
2020-06-13 11:30:00,2.2035,0.0675,2.2045336241,0.4435,0.0675,0.4486072893,1.76,0.0,1.76,2.1735,0.0275,2.1736739636,0.4435,0.0675,0.4486072893,1.73,-0.04,1.730462366
2020-06-13 12:00:00,2.1315,0.036000000000000004,2.1318039896,0.14150000000000001,-0.014,0.1421908928,1.99,0.05,1.9906280416,1.9815,-0.014,1.9815494569,0.14150000000000001,-0.014,0.1421908928,1.8399999999999999,0.0,1.8399999999999999
2020-06-13 12:30:00,2.161,0.0375,2.1613253457,0.101,-0.0125,0.1017705753,2.06,0.05,2.0606067068,2.041,-0.0125,2.0410382774,0.101,-0.0125,0.1017705753,1.94,0.0,1.94
2020-06-13 13:00:00,2.122,-0.018000000000000002,2.1220763417,0.022,-0.008,0.0234093998,2.1,-0.01,2.1000238094,2.232,-0.058,2.2327534571,0.022,-0.008,0.0234093998,2.21,-0.05,2.2105655385
2020-06-13 13:30:00,2.0555,-0.0505,2.0561202543,0.025500000000000002,-0.0105,0.0275771645,2.03,-0.04,2.0303940504,2.1955,-0.0805,2.1969753070999998,0.025500000000000002,-0.0105,0.0275771645,2.17,-0.07,2.1711287387000002
2020-06-13 14:00:00,2.024,-0.0495,2.0246052084,0.094,-0.0095,0.0944788336,1.9300000000000002,-0.04,1.9304144633,1.904,-0.0795,1.9056590067,0.094,-0.0095,0.0944788336,1.81,-0.07,1.8113530854
2020-06-13 14:30:00,1.9415,-0.031,1.9417474733,0.0915,-0.011,0.09215883030000001,1.85,-0.02,1.8501081048999999,1.9015,-0.061,1.9024781865,0.0915,-0.011,0.09215883030000001,1.81,-0.05,1.810690476
2020-06-13 15:00:00,1.928,-0.0285,1.9282106342,0.078,-0.0085,0.0784617741,1.85,-0.02,1.8501081048999999,1.858,-0.0585,1.8589207218000001,0.078,-0.0085,0.0784617741,1.78,-0.05,1.7807021087
2020-06-13 15:30:00,1.9175,-0.0275,1.9176971867,0.1075,-0.007500000000000001,0.10776131030000001,1.81,-0.02,1.8101104939,1.7475,-0.0775,1.7492176823,0.1075,-0.007500000000000001,0.10776131030000001,1.6400000000000001,-0.07,1.6414932225999999
2020-06-13 16:00:00,1.8995000000000002,-0.026500000000000003,1.8996848423000001,0.0495,-0.006500000000000001,0.0499249437,1.85,-0.02,1.8501081048999999,1.9595,-0.0765,1.9609927333,0.0495,-0.006500000000000001,0.0499249437,1.9100000000000001,-0.07,1.9112822921000001
2020-06-13 16:30:00,1.913,-0.025,1.913163349,0.063,-0.005,0.06319810120000001,1.85,-0.02,1.8501081048999999,1.913,-0.075,1.9144696394,0.063,-0.005,0.06319810120000001,1.85,-0.07,1.8513238507
2020-06-13 17:00:00,2.0325,-0.07100000000000001,2.0337397203,0.0125,-0.001,0.0125399362,2.02,-0.07,2.0212125074,2.2425,-0.101,2.2447733182,0.0125,-0.001,0.0125399362,2.23,-0.1,2.2322410264
2020-06-13 17:30:00,2.0535,-0.066,2.0545603544,0.14350000000000002,-0.016,0.1443892309,1.9100000000000001,-0.05,1.9106543382,2.3335,-0.076,2.3347372979,0.14350000000000002,-0.016,0.1443892309,2.19,-0.06,2.1908217636
2020-06-13 18:00:00,2.392,-0.10350000000000001,2.3942381356,4.802,-0.5635,4.8349494568,-2.41,0.46,2.4535076931,2.422,0.006500000000000001,2.4220087221,4.802,-0.5635,4.8349494568,-2.38,0.5700000000000001,2.4473046398
2020-06-13 18:30:00,2.476,-0.116,2.4787157965,4.816,-0.496,4.8414741557,-2.34,0.38,2.3706539182,2.456,-0.026000000000000002,2.4561376183,4.816,-0.496,4.8414741557,-2.36,0.47000000000000003,2.4063457773
2020-06-13 19:00:00,2.4355,-0.158,2.4406196447,4.8055,-0.438,4.8254195932,-2.37,0.28,2.3864827676,2.4855,-0.068,2.4864300211,4.8055,-0.438,4.8254195932,-2.32,0.37,2.3493190503
2020-06-13 19:30:00,2.3385,-0.487,2.3886714404,4.8085,-0.467,4.8311242222,-2.47,-0.02,2.4700809703,2.4085,0.263,2.4228168008,4.8085,-0.467,4.8311242222,-2.4,0.73,2.508565327
2020-06-13 20:00:00,2.2975,-0.892,2.4645831798,4.7975,-0.492,4.8226621538,-2.5,-0.4,2.5317977802,2.4275,0.6880000000000001,2.5231132059,4.7975,-0.492,4.8226621538,-2.37,1.18,2.6475082625
2020-06-13 20:30:00,2.166,-0.9265,2.3558349369,4.786,-0.48650000000000004,4.8106629740999995,-2.62,-0.44,2.6566896695,2.266,0.6435000000000001,2.3555993399,4.786,-0.48650000000000004,4.8106629740999995,-2.52,1.13,2.7617566873
2020-06-13 21:00:00,2.167,-0.4985,2.223598716,4.787,-0.4585,4.8089074903,-2.62,-0.04,2.6203053257,2.187,0.2015,2.1962630193,4.787,-0.4585,4.8089074903,-2.6,0.66,2.6824615561
2020-06-13 21:30:00,1.9155000000000002,-0.132,1.920042773,0.47550000000000003,0.028,0.476323682,1.44,-0.16,1.4488616221,2.1655,-0.152,2.1708280102,0.47550000000000003,0.028,0.476323682,1.69,-0.18,1.6995587663
2020-06-13 22:00:00,1.87,-0.1575,1.876620966,0.0,0.0025,0.0025,1.87,-0.16,1.8768324379,2.15,-0.17750000000000002,2.1573145923,0.0,0.0025,0.0025,2.15,-0.18,2.1575217264
2020-06-13 22:30:00,1.85,-0.11750000000000001,1.8537276634,0.0,0.0025,0.0025,1.85,-0.12,1.8538878067,2.12,-0.14750000000000002,2.1251249963,0.0,0.0025,0.0025,2.12,-0.15,2.1252999788
2020-06-13 23:00:00,1.8,-0.14750000000000002,1.8060332915,0.0,0.0025,0.0025,1.8,-0.15,1.8062391868,2.04,-0.14750000000000002,2.0453254631,0.0,0.0025,0.0025,2.04,-0.15,2.045507272
2020-06-13 23:30:00,1.71,-0.2575,1.7292791128,0.0,0.0025,0.0025,1.71,-0.26,1.7296531444,1.98,-0.007500000000000001,1.9800142045,0.0,0.0025,0.0025,1.98,-0.01,1.9800252524
2020-06-14 00:00:00,1.55,-0.888,1.7863493499,0.0,0.002,0.002,1.55,-0.89,1.7873443988000002,1.9300000000000002,0.5720000000000001,2.0129788871,0.0,0.002,0.002,1.9300000000000002,0.5700000000000001,2.0124114887
2020-06-14 00:30:00,1.48,-0.8875000000000001,1.7257045663000001,0.0,0.0025,0.0025,1.48,-0.89,1.7269916039000002,1.83,0.5725,1.9174608862,0.0,0.0025,0.0025,1.83,0.5700000000000001,1.9167159414000001
2020-06-14 01:00:00,1.4100000000000001,-0.8875000000000001,1.666060098,0.0,0.0025,0.0025,1.4100000000000001,-0.89,1.667393175,1.76,0.5725,1.8507717985,0.0,0.0025,0.0025,1.76,0.5700000000000001,1.85
2020-06-14 01:30:00,1.45,-0.518,1.5397480313,0.0,0.002,0.002,1.45,-0.52,1.5404220201,1.7000000000000002,0.192,1.7108079962,0.0,0.002,0.002,1.7000000000000002,0.19,1.7105846954000001
2020-06-14 02:00:00,1.47,-0.1375,1.4764166925,0.0,0.0025,0.0025,1.47,-0.14,1.4766516177,1.6400000000000001,-0.17750000000000002,1.6495775974,0.0,0.0025,0.0025,1.6400000000000001,-0.18,1.6498484779
2020-06-14 02:30:00,1.47,-0.11750000000000001,1.4746885264,0.0,0.0025,0.0025,1.47,-0.12,1.4748898264,1.6400000000000001,-0.17750000000000002,1.6495775974,0.0,0.0025,0.0025,1.6400000000000001,-0.18,1.6498484779
2020-06-14 03:00:00,1.38,-0.34800000000000003,1.4232020236,0.0,0.002,0.002,1.38,-0.35000000000000003,1.4236923825,1.5899999999999999,-0.018000000000000002,1.5901018835,0.0,0.002,0.002,1.5899999999999999,-0.02,1.5901257812
2020-06-14 03:30:00,1.32,-0.8875000000000001,1.5906150540000001,0.0,0.0025,0.0025,1.32,-0.89,1.5920113065,1.65,0.5625,1.7432458949,0.0,0.0025,0.0025,1.65,0.56,1.7424408168
2020-06-14 04:00:00,1.32,-0.8875000000000001,1.5906150540000001,0.0,0.0025,0.0025,1.32,-0.89,1.5920113065,1.65,0.5325,1.7337982149000002,0.0,0.0025,0.0025,1.65,0.53,1.7330320251
2020-06-14 04:30:00,1.32,-0.8875000000000001,1.5906150540000001,0.0,0.0025,0.0025,1.32,-0.89,1.5920113065,1.65,0.5625,1.7432458949,0.0,0.0025,0.0025,1.65,0.56,1.7424408168
2020-06-14 05:00:00,1.38,-0.23800000000000002,1.4003728075000001,0.0,0.002,0.002,1.38,-0.24,1.4007141036,1.55,-0.088,1.5524960547000002,0.0,0.002,0.002,1.55,-0.09,1.5526107046000002
2020-06-14 05:30:00,1.34,-0.3675,1.3894805684,0.0,0.0025,0.0025,1.34,-0.37,1.3901438774,1.53,-0.007500000000000001,1.5300183822,0.0,0.0025,0.0025,1.53,-0.01,1.5300326794
2020-06-14 06:00:00,1.31,-0.40800000000000003,1.3720655961000001,0.0,0.002,0.002,1.31,-0.41000000000000003,1.372661648,1.53,0.042,1.5305763620000001,0.0,0.002,0.002,1.53,0.04,1.5305227865000002
2020-06-14 06:30:00,1.5105,-0.0085,1.5105239156999999,0.0005,0.0015,0.0015811388,1.51,-0.01,1.5100331122,1.6804999999999999,-0.0285,1.6807416518,0.0005,0.0015,0.0015811388,1.6800000000000002,-0.03,1.6802678358
2020-06-14 07:00:00,1.5110000000000001,-0.079,1.5130637792,0.001,0.001,0.0014142136,1.51,-0.08,1.5121177203,1.681,-0.089,1.6833543893,0.001,0.001,0.0014142136,1.6800000000000002,-0.09,1.6824089871
2020-06-14 07:30:00,1.572,-0.0795,1.5740089739,0.002,0.0005,0.0020615528,1.57,-0.08,1.5720368952000001,1.732,-0.08950000000000001,1.7343108862,0.002,0.0005,0.0020615528,1.73,-0.09,1.7323394587
2020-06-14 08:00:00,1.645,-0.0405,1.6454984807000002,0.005,-0.0005,0.0050249378,1.6400000000000001,-0.04,1.6404877324,1.7850000000000001,-0.09050000000000001,1.7872927153,0.005,-0.0005,0.0050249378,1.78,-0.09,1.7822738286000002
2020-06-14 08:30:00,1.7349999999999999,-0.0405,1.7354726301999999,0.005,-0.0005,0.0050249378,1.73,-0.04,1.730462366,1.885,-0.09050000000000001,1.8871712296,0.005,-0.0005,0.0050249378,1.88,-0.09,1.8821530225
2020-06-14 09:00:00,1.8215,-0.0285,1.8217229482000001,0.12150000000000001,-0.018500000000000003,0.1229003662,1.7000000000000002,-0.01,1.7000294115,1.9515,-0.0685,1.9527018462,0.12150000000000001,-0.018500000000000003,0.1229003662,1.83,-0.05,1.8306829327
2020-06-14 09:30:00,2.214,-0.4605,2.2613837025,4.764,-0.5605,4.7968589983,-2.55,0.1,2.551960031,2.194,0.3895,2.2283056904,4.764,-0.5605,4.7968589983,-2.5700000000000003,0.9500000000000001,2.7399635034000003
2020-06-14 10:00:00,2.1315,-0.005,2.1315058644000002,0.5115000000000001,0.005,0.5115244373,1.62,-0.01,1.6200308639,2.2715,-0.035,2.2717696296,0.5115000000000001,0.005,0.5115244373,1.76,-0.04,1.7604544868
2020-06-14 10:30:00,2.1275,-0.07050000000000001,2.1286677759,0.0775,-0.0105,0.0782080559,2.05,-0.06,2.0508778608,2.2275,0.0195,2.2275853519,0.0775,-0.0105,0.0782080559,2.15,0.03,2.1502092921
2020-06-14 11:00:00,2.104,-0.7415,2.2308380152,0.10400000000000001,-0.0115,0.10463388550000001,2.0,-0.73,2.1290608258,2.254,0.6885,2.3568089125,0.10400000000000001,-0.0115,0.10463388550000001,2.15,0.7000000000000001,2.2610838108999998
2020-06-14 11:30:00,2.2785,-0.078,2.279834698,0.0685,-0.008,0.0689655711,2.21,-0.07,2.2111083194,2.2185,0.062,2.219366182,0.0685,-0.008,0.0689655711,2.15,0.07,2.1511392331
2020-06-14 12:00:00,2.29,-0.441,2.3320765425,0.05,-0.011,0.0511957029,2.24,-0.43,2.2808989456,2.33,0.47900000000000004,2.3787267603,0.05,-0.011,0.0511957029,2.2800000000000002,0.49,2.3320591759
2020-06-14 12:30:00,2.2525,-0.7545000000000001,2.3755055251,0.0425,-0.0145,0.0449054562,2.21,-0.74,2.3306007809000002,2.4225,0.7255,2.5288053504,0.0425,-0.0145,0.0449054562,2.38,0.74,2.4923884127
2020-06-14 13:00:00,2.276,-0.049,2.2765273994,0.08600000000000001,-0.009000000000000001,0.0864696479,2.19,-0.04,2.1903652663,2.216,-0.089,2.2177865091,0.08600000000000001,-0.009000000000000001,0.0864696479,2.13,-0.08,2.131501818
2020-06-14 13:30:00,2.1705,-0.0235,2.1706272135,0.1605,-0.0135,0.1610667563,2.01,-0.01,2.0100248755,2.0705,-0.0935,2.0726100695,0.1605,-0.0135,0.1610667563,1.9100000000000001,-0.08,1.9116746585
2020-06-14 14:00:00,2.0455,-0.0235,2.045634987,0.1555,-0.0135,0.1560849128,1.8900000000000001,-0.01,1.8900264548,1.9455,-0.0935,1.9477454916,0.1555,-0.0135,0.1560849128,1.79,-0.08,1.7917868177
2020-06-14 14:30:00,2.1965,0.0285,2.1966848886,0.1365,-0.0115,0.1369835757,2.06,0.04,2.0603883129,2.0665,-0.0415,2.066916665,0.1365,-0.0115,0.1369835757,1.9300000000000002,-0.03,1.9302331465
2020-06-14 15:00:00,2.782,0.0585,2.7826150021,0.132,-0.0115,0.1325,2.65,0.07,2.6509243671,2.612,-0.0415,2.6123296595000003,0.132,-0.0115,0.1325,2.48,-0.03,2.480181445
2020-06-14 15:30:00,2.6715,0.0585,2.6721404342,0.12150000000000001,-0.0115,0.1220430252,2.55,0.07,2.5509606034,2.5715,-0.0115,2.5715257144,0.12150000000000001,-0.0115,0.1220430252,2.45,0.0,2.45
2020-06-14 16:00:00,2.4665,-0.48850000000000005,2.514409374,0.08650000000000001,-0.0085,0.0869166267,2.38,-0.48,2.4279209213,2.5365,0.5015000000000001,2.5856013807,0.08650000000000001,-0.0085,0.0869166267,2.45,0.51,2.5025187312
2020-06-14 16:30:00,2.39,-0.7565000000000001,2.5068690133000002,0.06,-0.006500000000000001,0.060351056300000004,2.33,-0.75,2.4477336456,2.47,0.6835,2.5628250526,0.06,-0.006500000000000001,0.060351056300000004,2.41,0.6900000000000001,2.5068306684
2020-06-14 17:00:00,2.325,-0.0985,2.32708557,0.085,-0.0085,0.0854239428,2.24,-0.09,2.2418073066,2.305,0.0115,2.3050286875,0.085,-0.0085,0.0854239428,2.22,0.02,2.2200900883
2020-06-14 17:30:00,2.339,-0.0955,2.3409487927,0.059000000000000004,-0.0055000000000000005,0.0592558014,2.2800000000000002,-0.09,2.2817756244,2.379,0.0645,2.3798742089,0.059000000000000004,-0.0055000000000000005,0.0592558014,2.32,0.07,2.3210557942
2020-06-14 18:00:00,2.3585000000000003,0.018000000000000002,2.3585686867,0.0485,-0.012,0.0499624859,2.31,0.03,2.310194797,2.4085,-0.012,2.4085298939,0.0485,-0.012,0.0499624859,2.36,0.0,2.36
2020-06-14 18:30:00,2.386,0.025,2.3861309687,0.026000000000000002,-0.005,0.0264764046,2.36,0.03,2.3601906703,2.4859999999999998,-0.005,2.4860050282,0.026000000000000002,-0.005,0.0264764046,2.46,0.0,2.46
2020-06-14 19:00:00,2.3075,-0.0015,2.3075004875,0.0175,-0.0015,0.0175641681,2.29,0.0,2.29,2.4775,-0.0015,2.4775004541,0.0175,-0.0015,0.0175641681,2.46,0.0,2.46
2020-06-14 19:30:00,2.2515,-0.041,2.2518732757,0.0115,-0.001,0.011543396400000001,2.24,-0.04,2.2403571144,2.4715,-0.051000000000000004,2.4720261427,0.0115,-0.001,0.011543396400000001,2.46,-0.05,2.4605080776
2020-06-14 20:00:00,2.216,-0.041,2.2163792546,0.006,-0.001,0.0060827625,2.21,-0.04,2.2103619613,2.466,-0.07100000000000001,2.4670218888,0.006,-0.001,0.0060827625,2.46,-0.07,2.4609957334
2020-06-14 20:30:00,2.172,-0.039,2.1723501099,0.002,0.001,0.0022360680000000003,2.17,-0.04,2.1703686323,2.462,-0.069,2.462966707,0.002,0.001,0.0022360680000000003,2.46,-0.07,2.4609957334
2020-06-14 21:00:00,2.14,-0.051000000000000004,2.140607624,0.17,-0.011,0.1703555106,1.97,-0.04,1.9704060495000002,2.41,-0.081,2.4113608191,0.17,-0.011,0.1703555106,2.24,-0.07,2.2410934831000002
2020-06-14 21:30:00,2.4155,-0.1385,2.4194674001,4.7855,-0.5385,4.8157027005,-2.37,0.4,2.4035182546,2.4555,-0.0685,2.4564552713,4.7855,-0.5385,4.8157027005,-2.33,0.47000000000000003,2.3769307941
2020-06-14 22:00:00,2.359,-0.1495,2.3637324827,4.809,-0.47950000000000004,4.8328460818,-2.45,0.33,2.4721245923,2.399,-0.08950000000000001,2.4006689172,4.809,-0.47950000000000004,4.8328460818,-2.41,0.39,2.4413520844
2020-06-14 22:30:00,2.1395,-0.0965,2.1416751621,0.48950000000000005,0.0135,0.48968612400000006,1.65,-0.11,1.6536626016,2.3895,-0.1265,2.3928461087,0.48950000000000005,0.0135,0.48968612400000006,1.9,-0.14,1.9051509127
2020-06-14 23:00:00,2.0,-0.1575,2.0061919774,0.0,0.0025,0.0025,2.0,-0.16,2.0063897926,2.2800000000000002,0.0125,2.2800342651,0.0,0.0025,0.0025,2.2800000000000002,0.01,2.2800219297
2020-06-14 23:30:00,1.8900000000000001,-0.158,1.8965927344,0.0,0.002,0.002,1.8900000000000001,-0.16,1.896760396,2.12,-0.11800000000000001,2.1232814227,0.0,0.002,0.002,2.12,-0.12,2.1233935104
2020-06-15 00:00:00,1.74,-0.6575000000000001,1.8600823234,0.0,0.0025,0.0025,1.74,-0.66,1.8609674903000002,2.07,0.42250000000000004,2.1126775073,0.0,0.0025,0.0025,2.07,0.42,2.1121789697
2020-06-15 00:30:00,1.74,-0.128,1.7447016937000002,0.0,0.002,0.002,1.74,-0.13,1.7448495636999999,1.9100000000000001,-0.178,1.9182763096,0.0,0.002,0.002,1.9100000000000001,-0.18,1.9184629264000002
2020-06-15 01:00:00,1.69,-0.128,1.6948404055,0.0,0.002,0.002,1.69,-0.13,1.6949926254,1.8599999999999999,-0.178,1.8684977923,0.0,0.002,0.002,1.8599999999999999,-0.18,1.8686893803
2020-06-15 01:30:00,1.69,-0.1275,1.6948027171,0.0,0.0025,0.0025,1.69,-0.13,1.6949926254,1.8599999999999999,-0.17750000000000002,1.8684502268,0.0,0.0025,0.0025,1.8599999999999999,-0.18,1.8686893803
2020-06-15 02:00:00,1.6600000000000001,-0.098,1.6628902549,0.0,0.002,0.002,1.6600000000000001,-0.1,1.6630093205,1.83,-0.158,1.836808101,0.0,0.002,0.002,1.83,-0.16,1.8369812193000001
2020-06-15 02:30:00,1.63,-0.0975,1.6329134239,0.0,0.0025,0.0025,1.63,-0.1,1.6330646037,1.79,-0.1575,1.7969157604000001,0.0,0.0025,0.0025,1.79,-0.16,1.7971366114
2020-06-15 03:00:00,1.6,-0.0975,1.6029679504,0.0,0.0025,0.0025,1.6,-0.1,1.6031219542000001,1.76,-0.1575,1.7670331774,0.0,0.0025,0.0025,1.76,-0.16,1.7672577627
2020-06-15 03:30:00,1.6,-0.098,1.6029984404,0.0,0.002,0.002,1.6,-0.1,1.6031219542000001,1.76,-0.158,1.7670778138,0.0,0.002,0.002,1.76,-0.16,1.7672577627
2020-06-15 04:00:00,1.6,-0.0775,1.6018758535000002,0.0,0.0025,0.0025,1.6,-0.08,1.6019987516,1.76,-0.1275,1.7646122095,0.0,0.0025,0.0025,1.76,-0.13,1.7647946056000001
2020-06-15 04:30:00,1.6,-0.11750000000000001,1.6043086517,0.0,0.0025,0.0025,1.6,-0.12,1.6044936896,1.76,-0.1675,1.7679525588,0.0,0.0025,0.0025,1.76,-0.17,1.7681911661
2020-06-15 05:00:00,1.58,-0.658,1.7115384892,0.0,0.002,0.002,1.58,-0.66,1.7123083834,1.8599999999999999,0.47200000000000003,1.9189538817,0.0,0.002,0.002,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-06-15 05:30:00,1.6,-0.7875000000000001,1.7832992598000001,0.0,0.0025,0.0025,1.6,-0.79,1.7844046626,1.9300000000000002,0.6725,2.0438092499,0.0,0.0025,0.0025,1.9300000000000002,0.67,2.0429880078
2020-06-15 06:00:00,1.83,-0.008,1.8300174863,0.0,0.002,0.002,1.83,-0.01,1.8300273222,2.02,0.07200000000000001,2.021282761,0.0,0.002,0.002,2.02,0.07,2.0212125074
2020-06-15 06:30:00,2.351,-0.0485,2.3515002126,0.001,0.0015,0.0018027756000000002,2.35,-0.05,2.3505318547,2.691,0.9315,2.8476610139,0.001,0.0015,0.0018027756000000002,2.69,0.93,2.8462255708
2020-06-15 07:00:00,2.6715,-0.0985,2.6733152639,0.0015,0.0015,0.0021213203,2.67,-0.1,2.6718720029,3.1015,1.4215,3.4117392192000002,0.0015,0.0015,0.0021213203,3.1,1.42,3.4097507240000002
2020-06-15 07:30:00,3.0945,0.5690000000000001,3.1463774805,0.0045000000000000005,-0.001,0.0046097722,3.09,0.5700000000000001,3.1421330335,3.3945,0.979,3.5328559622,0.0045000000000000005,-0.001,0.0046097722,3.39,0.98,3.5288099977
2020-06-15 08:00:00,3.329,0.8685,3.4404263181,0.009000000000000001,-0.0015,0.0091241438,3.32,0.87,3.4320984834,3.569,0.8585,3.6708014452,0.009000000000000001,-0.0015,0.0091241438,3.56,0.86,3.6624035823
2020-06-15 08:30:00,3.455,0.8025,3.5469749435,0.015,-0.007500000000000001,0.0167705098,3.44,0.81,3.5340769657999997,3.665,1.0225,3.8049613992999998,0.015,-0.007500000000000001,0.0167705098,3.65,1.03,3.7925453194000003
2020-06-15 09:00:00,3.4475,0.8435,3.5491898371,0.2175,-0.0165,0.21812496420000002,3.23,0.86,3.3425289827,3.6075,0.9435,3.7288401012,0.2175,-0.0165,0.21812496420000002,3.39,0.96,3.5233081046
2020-06-15 09:30:00,3.7960000000000003,0.899,3.9010020508,4.396,-0.361,4.4107977736,-0.6000000000000001,1.26,1.395564402,3.696,0.9590000000000001,3.8183893201,4.396,-0.361,4.4107977736,-0.7000000000000001,1.32,1.4941218156
2020-06-15 10:00:00,3.909,0.892,4.0094818867,4.859,-0.388,4.8744666375,-0.9500000000000001,1.28,1.5940200752,3.789,0.962,3.9092153944,4.859,-0.388,4.8744666375,-1.07,1.35,1.7226142923
2020-06-15 10:30:00,3.7359999999999998,0.932,3.8504960719,0.596,0.012,0.5961207931,3.14,0.92,3.272002445,3.7960000000000003,0.902,3.9016945037,0.596,0.012,0.5961207931,3.2,0.89,3.3214605221
2020-06-15 11:00:00,3.691,0.7495,3.7663286168,0.091,-0.0205,0.09328049100000001,3.6,0.77,3.681426354,3.781,1.1895,3.9636941418,0.091,-0.0205,0.09328049100000001,3.69,1.21,3.883323319
2020-06-15 11:30:00,3.6515,0.242,3.6595103839,0.051500000000000004,-0.008,0.052117655400000004,3.6,0.25,3.6086701152,3.8815,1.752,4.2585850056,0.051500000000000004,-0.008,0.052117655400000004,3.83,1.76,4.2150326215
2020-06-15 12:00:00,3.7085,0.24,3.7162578288,0.0485,-0.01,0.0495201979,3.66,0.25,3.6685283153,3.8785,1.71,4.2387335668,0.0485,-0.01,0.0495201979,3.83,1.72,4.198487823
2020-06-15 12:30:00,3.6405000000000003,0.4355,3.6664561227,0.1005,-0.0245,0.10344322110000001,3.54,0.46,3.5697618968000002,3.7705,1.4555,4.0416766941,0.1005,-0.0245,0.10344322110000001,3.67,1.48,3.9571833417
2020-06-15 13:00:00,3.7405,1.005,3.8731595952,0.0805,-0.015,0.0818855909,3.66,1.02,3.7994736478,3.7105,0.965,3.8339320873,0.0805,-0.015,0.0818855909,3.63,0.98,3.7599601062
2020-06-15 13:30:00,3.7425,1.016,3.8779585158,0.1125,-0.024,0.1150315174,3.63,1.04,3.7760429023,3.6425,0.9560000000000001,3.7658654052,0.1125,-0.024,0.1150315174,3.5300000000000002,0.98,3.6635092466
2020-06-15 14:00:00,3.66,0.9925,3.7921835728,0.23,-0.0275,0.2316381877,3.43,1.02,3.5784493849,3.55,0.9525,3.6755620319,0.23,-0.0275,0.2316381877,3.32,0.98,3.4616181187
2020-06-15 14:30:00,3.7465,0.868,3.8457361129,4.2265,-0.312,4.2380002655,-0.48,1.18,1.2738916751,3.3765,0.898,3.4938741033,4.2265,-0.312,4.2380002655,-0.85,1.21,1.4787156589000001
2020-06-15 15:00:00,3.6515,0.7195,3.7217109641,4.6415,-0.3805,4.6570701627,-0.99,1.1,1.4798986452,3.2915,0.7795000000000001,3.3825423131,4.6415,-0.3805,4.6570701627,-1.35,1.16,1.7799157283
2020-06-15 15:30:00,3.412,0.1855,3.4170388131,2.052,-0.17450000000000002,2.0594062858,1.3599999999999999,0.36,1.4068404316,3.262,1.1755,3.4673396502,2.052,-0.17450000000000002,2.0594062858,1.21,1.35,1.8128982321
2020-06-15 16:00:00,3.433,0.6115,3.4870361699,4.6129999999999995,-0.40850000000000003,4.6310518514,-1.18,1.02,1.5597435687,3.043,0.6515000000000001,3.1119609975,4.6129999999999995,-0.40850000000000003,4.6310518514,-1.57,1.06,1.8943336559000001
2020-06-15 16:30:00,3.1085,0.5095000000000001,3.1499781745,4.5785,-0.42050000000000004,4.5977692961,-1.47,0.93,1.7394826817,2.7485,0.5495,2.8028918103000002,4.5785,-0.42050000000000004,4.5977692961,-1.83,0.97,2.0711832367
2020-06-15 17:00:00,2.9585,-0.306,2.9742828127000003,4.5685,-0.276,4.5768294976,-1.6099999999999999,-0.03,1.6102794787999999,2.7385,1.104,2.9526595215,4.5685,-0.276,4.5768294976,-1.83,1.38,2.2920078534
2020-06-15 17:30:00,3.052,-0.307,3.0674016692,4.522,-0.227,4.5276940047,-1.47,-0.08,1.4721752613,2.902,1.2429999999999999,3.1570006335,4.522,-0.227,4.5276940047,-1.62,1.47,2.1875328569
2020-06-15 18:00:00,2.9699999999999998,-0.3405,2.9894548416,4.28,-0.18050000000000002,4.2838044131,-1.31,-0.16,1.3197348218,2.91,1.2195,3.155198924,4.28,-0.18050000000000002,4.2838044131,-1.37,1.4,1.9588006535
2020-06-15 18:30:00,2.854,-0.6035,2.9171095711,4.744,-0.3835,4.7594756276,-1.8900000000000001,-0.22,1.9027611516,2.824,0.9665,2.9848112587,4.744,-0.3835,4.7594756276,-1.92,1.35,2.3471045993
2020-06-15 19:00:00,2.8575,-0.613,2.9225118049,4.7475000000000005,-0.453,4.7690633514,-1.8900000000000001,-0.16,1.896760396,2.8975,0.987,3.0609925269,4.7475000000000005,-0.453,4.7690633514,-1.85,1.44,2.3443762497
2020-06-15 19:30:00,2.9325,-0.5245000000000001,2.9790361696,4.7425,-0.4445,4.7632852633,-1.81,-0.08,1.8117670932,3.0125,1.0855,3.2021034493,4.7425,-0.4445,4.7632852633,-1.73,1.53,2.3095021108
2020-06-15 20:00:00,2.9375,-0.5025000000000001,2.9801698777,4.7775,-0.4625,4.7998346326,-1.8399999999999999,-0.04,1.8404347313,3.0775,1.1075,3.2707128428,4.7775,-0.4625,4.7998346326,-1.7000000000000002,1.57,2.3140656862
2020-06-15 20:30:00,2.568,-0.12350000000000001,2.5709679597,0.508,0.006500000000000001,0.5080415829,2.06,-0.13,2.0640978659,2.898,0.6865,2.9782018484,0.508,0.006500000000000001,0.5080415829,2.39,0.68,2.4848541205
2020-06-15 21:00:00,2.7015000000000002,0.371,2.7268559276,0.0015,0.001,0.0018027756000000002,2.7,0.37,2.7252339349,2.9815,0.35100000000000003,3.0020898138,0.0015,0.001,0.0018027756000000002,2.98,0.35000000000000003,3.0004832944
2020-06-15 21:30:00,2.56,0.252,2.5723732233,0.0,0.002,0.002,2.56,0.25,2.5721780654,2.83,0.222,2.8386940659,0.0,0.002,0.002,2.83,0.22,2.8385383563
2020-06-15 22:00:00,2.56,0.2325,2.5705361795,0.0,0.0025,0.0025,2.56,0.23,2.5703112652,2.83,0.2225,2.8387332122,0.0,0.0025,0.0025,2.83,0.22,2.8385383563
2020-06-15 22:30:00,2.51,0.2025,2.5181553268,0.0,0.0025,0.0025,2.51,0.2,2.5179555199,2.79,0.1825,2.7959624908,0.0,0.0025,0.0025,2.79,0.18,2.7958004221
2020-06-15 23:00:00,2.46,0.222,2.4699967611,0.0,0.002,0.002,2.46,0.22,2.469817807,2.7199999999999998,0.182,2.7260821704,0.0,0.002,0.002,2.7199999999999998,0.18,2.7259493759
2020-06-15 23:30:00,2.39,0.1625,2.3955179503,0.0,0.0025,0.0025,2.39,0.16,2.3953496613,2.65,0.2625,2.6629694422,0.0,0.0025,0.0025,2.65,0.26,2.662724169
2020-06-16 00:00:00,2.24,0.2225,2.2510233784,0.0,0.0025,0.0025,2.24,0.22,2.2507776434,2.47,0.1825,2.4767329791,0.0,0.0025,0.0025,2.47,0.18,2.4765500197
2020-06-16 00:30:00,2.12,0.222,2.1315918934,0.0,0.002,0.002,2.12,0.22,2.1313845265,2.33,0.182,2.337097345,0.0,0.002,0.002,2.33,0.18,2.3369424469
2020-06-16 01:00:00,2.09,0.1825,2.0979528713,0.0,0.0025,0.0025,2.09,0.18,2.0977368758,2.29,0.1825,2.2972605969,0.0,0.0025,0.0025,2.29,0.18,2.2970633426
2020-06-16 01:30:00,2.23,0.202,2.2391301883,0.0,0.002,0.002,2.23,0.2,2.2389506471,2.44,0.182,2.4467782899,0.0,0.002,0.002,2.44,0.18,2.4466303358
2020-06-16 02:00:00,2.49,0.222,2.499876797,0.0,0.002,0.002,2.49,0.22,2.499699982,2.71,0.212,2.718279603,0.0,0.002,0.002,2.71,0.21,2.7181243533
2020-06-16 02:30:00,2.32,0.2225,2.3306450287000002,0.0,0.0025,0.0025,2.32,0.22,2.3304076897,2.5300000000000002,0.21250000000000002,2.5389084761,0.0,0.0025,0.0025,2.5300000000000002,0.21,2.538700455
2020-06-16 03:00:00,2.16,0.022500000000000003,2.1601171842999998,0.0,0.0025,0.0025,2.16,0.02,2.1600925906,2.4,0.3825,2.4302893346,0.0,0.0025,0.0025,2.4,0.38,2.4298971172
2020-06-16 03:30:00,2.08,-0.538,2.1484515354,0.0,0.002,0.002,2.08,-0.54,2.1489532336,2.44,0.922,2.6083872412,0.0,0.002,0.002,2.44,0.92,2.6076809621
2020-06-16 04:00:00,2.13,-0.5375,2.1967717792,0.0,0.0025,0.0025,2.13,-0.54,2.1973848093,2.49,0.9225000000000001,2.6553919202,0.0,0.0025,0.0025,2.49,0.92,2.6545244395000003
2020-06-16 04:30:00,2.13,-0.48750000000000004,2.1850757996,0.0,0.0025,0.0025,2.13,-0.49,2.1856349192,2.49,0.9825,2.6768276467,0.0,0.0025,0.0025,2.49,0.98,2.6759110597999998
2020-06-16 05:00:00,2.22,-0.078,2.2213698476,0.0,0.002,0.002,2.22,-0.08,2.2214409738,2.49,0.532,2.5461979499,0.0,0.002,0.002,2.49,0.53,2.5457808232
2020-06-16 05:30:00,2.22,-0.17750000000000002,2.2270846975,0.0,0.0025,0.0025,2.22,-0.18,2.2272853432,2.52,0.7425,2.6271098664,0.0,0.0025,0.0025,2.52,0.74,2.6264043862
2020-06-16 06:00:00,2.43,0.3925,2.4614947187,0.0,0.0025,0.0025,2.43,0.39,2.4610973162,2.64,0.35250000000000004,2.6634294152,0.0,0.0025,0.0025,2.64,0.35000000000000003,2.6630996977
2020-06-16 06:30:00,2.69,0.542,2.7440597661,0.0,0.002,0.002,2.69,0.54,2.7436654315,2.93,0.512,2.9743980904000002,0.0,0.002,0.002,2.93,0.51,2.9740544716
2020-06-16 07:00:00,2.9015,0.671,2.9780771060999998,0.0015,0.001,0.0018027756000000002,2.9,0.67,2.9763904314,3.1615,0.651,3.2278294952,0.0015,0.001,0.0018027756000000002,3.16,0.65,3.2261587066
2020-06-16 07:30:00,3.143,0.6910000000000001,3.218063082,0.003,0.001,0.0031622777,3.14,0.6900000000000001,3.2149183504,3.433,0.931,3.5570001406,0.003,0.001,0.0031622777,3.43,0.93,3.5538429903
2020-06-16 08:00:00,3.3335,0.35100000000000003,3.3519282883,0.0035,0.001,0.0036400549,3.33,0.35000000000000003,3.3483428737,3.7735000000000003,1.591,4.0951902581,0.0035,0.001,0.0036400549,3.77,1.5899999999999999,4.0915767132
2020-06-16 08:30:00,3.5869999999999997,1.0485,3.7371006476,0.007,-0.0015,0.0071589105,3.58,1.05,3.7308042028,3.827,1.0585,3.9706864961,0.007,-0.0015,0.0071589105,3.8200000000000003,1.06,3.9643410550000002
2020-06-16 09:00:00,3.7845,1.032,3.9226858465000003,0.20450000000000002,-0.018000000000000002,0.20529064760000001,3.58,1.05,3.7308042028,4.0245,1.022,4.1522384626,0.20450000000000002,-0.018000000000000002,0.20529064760000001,3.8200000000000003,1.04,3.9590402877
2020-06-16 09:30:00,4.0155,0.977,4.1326467609,4.7955,-0.553,4.8272796946,-0.78,1.53,1.7173526138000001,4.0755,1.067,4.2128599846,4.7955,-0.553,4.8272796946,-0.72,1.62,1.7727944043
2020-06-16 10:00:00,3.903,0.5945,3.9480171289,0.733,-0.0155,0.733163863,3.17,0.61,3.2281573692,4.283,1.6045,4.5736756826,0.733,-0.0155,0.733163863,3.55,1.62,3.9021660651000003
2020-06-16 10:30:00,4.1165,0.299,4.1273445761,4.8465,-0.581,4.8812010049,-0.73,0.88,1.1433722054,4.2565,1.959,4.6856667882,4.8465,-0.581,4.8812010049,-0.59,2.54,2.6076234391
2020-06-16 11:00:00,4.2315,0.404,4.2507420823,4.8615,-0.446,4.8819154284,-0.63,0.85,1.0580170131,4.2015,2.034,4.6679501122,4.8615,-0.446,4.8819154284,-0.66,2.48,2.5663203230000002
2020-06-16 11:30:00,3.9755000000000003,0.481,4.0044926333,0.5755,-0.019,0.5758135549,3.4,0.5,3.4365680555,4.1755,2.021,4.6388836211,0.5755,-0.019,0.5758135549,3.6,2.04,4.1378255159
2020-06-16 12:00:00,3.9655,0.857,4.0570480956,0.025500000000000002,-0.003,0.025675864200000002,3.94,0.86,4.0327658003,4.1655,1.577,4.4540228165,0.025500000000000002,-0.003,0.025675864200000002,4.14,1.58,4.4312526446
2020-06-16 12:30:00,3.981,1.159,4.1462805018,0.011,-0.001,0.011045361,3.9699999999999998,1.16,4.1360004836,4.241,1.149,4.3938914415,0.011,-0.001,0.011045361,4.23,1.15,4.3835373844
2020-06-16 13:00:00,4.0495,1.159,4.2120934522,0.0095,-0.001,0.0095524866,4.04,1.16,4.203236848,4.3295,1.149,4.4793717472,0.0095,-0.001,0.0095524866,4.32,1.15,4.4704474049
2020-06-16 13:30:00,3.7795,1.0855,3.9322932876000003,0.1095,-0.0245,0.1122073973,3.67,1.11,3.8341883105,3.9995000000000003,1.0755,4.1415818838,0.1095,-0.0245,0.1122073973,3.89,1.1,4.0425363326
2020-06-16 14:00:00,3.783,0.516,3.8180289417,0.063,-0.014,0.0645368112,3.7199999999999998,0.53,3.7575657014,3.9530000000000003,1.6960000000000002,4.3014677727,0.063,-0.014,0.0645368112,3.89,1.71,4.2492587589
2020-06-16 14:30:00,3.8575,0.543,3.8955301629,0.0575,-0.017,0.0599604036,3.8,0.56,3.8410415254,4.0775,1.8130000000000002,4.4623956851,0.0575,-0.017,0.0599604036,4.02,1.83,4.4169333253
2020-06-16 15:00:00,3.711,1.071,3.8624554366,0.041,-0.009000000000000001,0.0419761837,3.67,1.08,3.8256110623,3.871,1.041,4.0085311524,0.041,-0.009000000000000001,0.0419761837,3.83,1.05,3.971322198
2020-06-16 15:30:00,3.716,0.998,3.8476824193,0.016,-0.002,0.016124515500000002,3.7,1.0,3.8327535793000003,3.906,0.968,4.0241595396,0.016,-0.002,0.016124515500000002,3.89,0.97,4.0091146155
2020-06-16 16:00:00,3.453,0.927,3.5752675423999998,0.083,-0.023,0.08612781200000001,3.37,0.9500000000000001,3.5013425996,3.553,0.887,3.6620456032,0.083,-0.023,0.08612781200000001,3.47,0.91,3.5873388466
2020-06-16 16:30:00,3.2085,0.807,3.3084318415,0.0685,-0.013000000000000001,0.06972266490000001,3.14,0.8200000000000001,3.2453043001,3.2585,0.777,3.3498583925,0.0685,-0.013000000000000001,0.06972266490000001,3.19,0.79,3.2863657739
2020-06-16 17:00:00,3.0435,0.6845,3.1195244029,0.1535,-0.025500000000000002,0.1556036632,2.89,0.71,2.9759368273,3.0635,0.6545000000000001,3.1326350729,0.1535,-0.025500000000000002,0.1556036632,2.91,0.68,2.9883942176
2020-06-16 17:30:00,3.363,0.602,3.4164562049000002,4.673,-0.508,4.7005311402,-1.31,1.11,1.7170323235,3.163,0.662,3.2315341558,4.673,-0.508,4.7005311402,-1.51,1.17,1.9102355876
2020-06-16 18:00:00,3.3345000000000002,0.483,3.3692995192,4.7345,-0.47700000000000004,4.7584681621,-1.4,0.96,1.6975276139000002,3.2745,0.553,3.3208672437,4.7345,-0.47700000000000004,4.7584681621,-1.46,1.03,1.7867568385
2020-06-16 18:30:00,3.167,0.249,3.1767735204,4.697,-0.41100000000000003,4.7149475077,-1.53,0.66,1.6662832892,3.207,0.329,3.2238315713,4.697,-0.41100000000000003,4.7149475077,-1.49,0.74,1.6636405862
2020-06-16 19:00:00,3.2045,0.302,3.2186991549,4.6945,-0.40800000000000003,4.7121963297,-1.49,0.71,1.6505150711,3.2845,0.382,3.3066394194,4.6945,-0.40800000000000003,4.7121963297,-1.4100000000000001,0.79,1.6162301816
2020-06-16 19:30:00,3.1305,0.3145,3.1462581743999998,4.7105,-0.3955,4.7270742008,-1.58,0.71,1.7321951391,3.2105,0.3945,3.2346468895,4.7105,-0.3955,4.7270742008,-1.5,0.79,1.6953170795
2020-06-16 20:00:00,2.8165,0.3175,2.8343391646000002,1.2365,-0.052500000000000005,1.2376140351,1.58,0.37,1.6227445887,3.0465,0.3275,3.0640526268,1.2365,-0.052500000000000005,1.2376140351,1.81,0.38,1.8494593805
2020-06-16 20:30:00,2.592,0.28150000000000003,2.6072411185,0.002,0.0015,0.0025,2.59,0.28,2.6050911692,2.872,0.2615,2.8838804153,0.002,0.0015,0.0025,2.87,0.26,2.8817529388
2020-06-16 21:00:00,2.6705,0.35150000000000003,2.6935334600000003,0.0005,0.0015,0.0015811388,2.67,0.35000000000000003,2.6928423645,2.9705,0.3315,2.9889400295,0.0005,0.0015,0.0015811388,2.9699999999999998,0.33,2.9882770956
2020-06-16 21:30:00,2.67,0.322,2.689346389,0.0,0.002,0.002,2.67,0.32,2.6891076587000002,2.9699999999999998,0.302,2.9853147238,0.0,0.002,0.002,2.9699999999999998,0.30000000000000004,2.9851130632
2020-06-16 22:00:00,2.62,0.2725,2.6341329219,0.0,0.0025,0.0025,2.62,0.27,2.6338754716,2.92,0.2525,2.9308968337,0.0,0.0025,0.0025,2.92,0.25,2.9306825144
2020-06-16 22:30:00,2.56,0.2725,2.5744623225,0.0,0.0025,0.0025,2.56,0.27,2.5741989045,2.85,0.2525,2.8611634434,0.0,0.0025,0.0025,2.85,0.25,2.8609439002
2020-06-16 23:00:00,2.51,0.2725,2.5247487499,0.0,0.0025,0.0025,2.51,0.27,2.5244801445,2.79,0.2525,2.8014025504999998,0.0,0.0025,0.0025,2.79,0.25,2.8011783235000003
2020-06-16 23:30:00,2.34,0.2325,2.3515221134,0.0,0.0025,0.0025,2.34,0.23,2.3512762492,2.59,0.2025,2.5979042034,0.0,0.0025,0.0025,2.59,0.2,2.5977105304
2020-06-17 00:00:00,2.26,0.2325,2.2719278708,0.0,0.0025,0.0025,2.26,0.23,2.271673392,2.49,0.2025,2.4982206168,0.0,0.0025,0.0025,2.49,0.2,2.4980192153000003
2020-06-17 00:30:00,2.19,0.2325,2.202307029,0.0,0.0025,0.0025,2.19,0.23,2.2020445045,2.4,0.1825,2.4069288004000002,0.0,0.0025,0.0025,2.4,0.18,2.4067405344
2020-06-17 01:00:00,2.19,0.2325,2.202307029,0.0,0.0025,0.0025,2.19,0.23,2.2020445045,2.4,0.2025,2.408527818,0.0,0.0025,0.0025,2.4,0.2,2.4083189158
2020-06-17 01:30:00,2.19,0.2325,2.202307029,0.0,0.0025,0.0025,2.19,0.23,2.2020445045,2.37,0.2025,2.3786353756,0.0,0.0025,0.0025,2.37,0.2,2.3784238478
2020-06-17 02:00:00,2.47,0.232,2.480871621,0.0,0.002,0.002,2.47,0.23,2.4806853892,2.68,0.202,2.687601905,0.0,0.002,0.002,2.68,0.2,2.6874523251999998
2020-06-17 02:30:00,2.41,0.1925,2.4176757951,0.0,0.0025,0.0025,2.41,0.19,2.4174780247,2.62,0.14250000000000002,2.6238723769,0.0,0.0025,0.0025,2.62,0.14,2.6237377918
2020-06-17 03:00:00,2.2800000000000002,0.2525,2.2939390249000002,0.0,0.0025,0.0025,2.2800000000000002,0.25,2.2936651892,2.48,0.2025,2.4882536547000003,0.0,0.0025,0.0025,2.48,0.2,2.4880514464
2020-06-17 03:30:00,2.18,0.252,2.1945168033,0.0,0.002,0.002,2.18,0.25,2.1942880394,2.37,0.202,2.3785928613,0.0,0.002,0.002,2.37,0.2,2.3784238478
2020-06-17 04:00:00,2.2,0.2525,2.21444265,0.0,0.0025,0.0025,2.2,0.25,2.2141589825,2.4,0.2025,2.408527818,0.0,0.0025,0.0025,2.4,0.2,2.4083189158
2020-06-17 04:30:00,2.2,0.2525,2.21444265,0.0,0.0025,0.0025,2.2,0.25,2.2141589825,2.4,0.2025,2.408527818,0.0,0.0025,0.0025,2.4,0.2,2.4083189158
2020-06-17 05:00:00,2.23,0.292,2.249036238,0.0,0.002,0.002,2.23,0.29,2.2487774456,2.42,0.252,2.4330852842,0.0,0.002,0.002,2.42,0.25,2.432878953
2020-06-17 05:30:00,2.27,0.3225,2.2927944195,0.0,0.0025,0.0025,2.27,0.32,2.2924441106,2.47,0.2725,2.484986167,0.0,0.0025,0.0025,2.47,0.27,2.4847132631
2020-06-17 06:00:00,2.27,0.242,2.2828631146,0.0,0.002,0.002,2.27,0.24,2.2826519665,2.47,0.192,2.4774511095,0.0,0.002,0.002,2.47,0.19,2.477296914
2020-06-17 06:30:00,2.5915,0.171,2.5971355856000002,0.0015,0.001,0.0018027756000000002,2.59,0.17,2.5955731544000002,2.8715,0.711,2.9582145375,0.0015,0.001,0.0018027756000000002,2.87,0.71,2.9565182225
2020-06-17 07:00:00,2.882,0.241,2.8920589551,0.002,0.001,0.0022360680000000003,2.88,0.24,2.8899826989,3.252,1.361,3.5253120429,0.002,0.001,0.0022360680000000003,3.25,1.3599999999999999,3.523081038
2020-06-17 07:30:00,3.119,0.1995,3.1253737776,0.009000000000000001,-0.0005,0.0090138782,3.11,0.2,3.116424233,3.559,1.7295,3.9569750126,0.009000000000000001,-0.0005,0.0090138782,3.55,1.73,3.9491011636
2020-06-17 08:00:00,3.35,0.59,3.4015584664,0.01,0.0,0.01,3.34,0.59,3.3917104828999998,3.69,1.3900000000000001,3.9431205916,0.01,0.0,0.01,3.68,1.3900000000000001,3.9337641007
2020-06-17 08:30:00,3.5645,1.138,3.741751495,0.0145,-0.002,0.014637281200000001,3.55,1.1400000000000001,3.7285519978,3.7545,1.1280000000000001,3.9202875213,0.0145,-0.002,0.014637281200000001,3.74,1.13,3.9069809316
2020-06-17 09:00:00,3.5195,1.1095,3.6902398974,0.0095,-0.0005,0.009513148800000001,3.51,1.11,3.6813312809000003,3.7095000000000002,1.0995,3.8690167356,0.0095,-0.0005,0.009513148800000001,3.7,1.1,3.8600518131
2020-06-17 09:30:00,3.6365,1.109,3.8018434016000002,0.0165,-0.001,0.0165302753,3.62,1.11,3.7863570883,3.7865,1.079,3.9372354832000003,0.0165,-0.001,0.0165302753,3.77,1.08,3.921645063
2020-06-17 10:00:00,3.7515,1.134,3.9191463675,0.0315,-0.016,0.0353305817,3.7199999999999998,1.15,3.8937000398,3.8815,1.114,4.0381974011,0.0315,-0.016,0.0353305817,3.85,1.13,4.0124057621
2020-06-17 10:30:00,3.755,1.101,3.91308395,0.035,-0.009000000000000001,0.036138622,3.7199999999999998,1.11,3.8820741879,3.855,1.081,4.0036965419,0.035,-0.009000000000000001,0.036138622,3.8200000000000003,1.09,3.9724677469
2020-06-17 11:00:00,3.755,0.842,3.8482449246,0.035,-0.008,0.035902646100000005,3.7199999999999998,0.85,3.8158747359,3.835,1.362,4.0696767685,0.035,-0.008,0.035902646100000005,3.8,1.37,4.0394182749
2020-06-17 11:30:00,3.8265000000000002,1.1485,3.9951413617,0.0165,-0.0015,0.016568041500000002,3.81,1.15,3.9797738629,3.9465,1.1185,4.1019391146,0.0165,-0.0015,0.016568041500000002,3.93,1.12,4.0864777009
2020-06-17 12:00:00,3.842,0.8795000000000001,3.941381008,0.012,-0.0005,0.012010412100000001,3.83,0.88,3.9297964324,4.152,1.3495,4.365805109,0.012,-0.0005,0.012010412100000001,4.14,1.35,4.3545493452
2020-06-17 12:30:00,3.7955,1.0205,3.9302977623,0.0055000000000000005,0.0005,0.0055226805,3.79,1.02,3.9248566853,4.1055,1.0205,4.2304314792,0.0055000000000000005,0.0005,0.0055226805,4.1,1.02,4.2249733727
2020-06-17 13:00:00,3.8855,0.9905,4.0097631476,0.0055000000000000005,0.0005,0.0055226805,3.88,0.99,4.0043101778,4.1855,0.9805,4.2988126849,0.0055000000000000005,0.0005,0.0055226805,4.18,0.98,4.2933436853
2020-06-17 13:30:00,3.8405,0.9490000000000001,3.9560133026,0.0105,-0.001,0.0105475116,3.83,0.9500000000000001,3.9460613275,4.1205,0.9390000000000001,4.2261378645,0.0105,-0.001,0.0105475116,4.11,0.9400000000000001,4.2161238122
2020-06-17 14:00:00,3.7855,0.42050000000000004,3.8087833359000003,0.0055000000000000005,0.0005,0.0055226805,3.7800000000000002,0.42,3.803261758,4.2255,1.5205000000000002,4.4907427559,0.0055000000000000005,0.0005,0.0055226805,4.22,1.52,4.485398533
2020-06-17 14:30:00,3.8055,0.9405,3.9199962372,0.0055000000000000005,0.0005,0.0055226805,3.8,0.9400000000000001,3.9145370097,4.1455,0.9205000000000001,4.2464680029,0.0055000000000000005,0.0005,0.0055226805,4.14,0.92,4.2409904504
2020-06-17 15:00:00,3.676,0.979,3.8041315698,0.016,-0.001,0.0160312195,3.66,0.98,3.7889312477,3.916,0.9590000000000001,4.0317163839,0.016,-0.001,0.0160312195,3.9,0.96,4.0164163131
2020-06-17 15:30:00,3.5505,0.9065000000000001,3.6643952434,0.030500000000000003,-0.0035,0.0307001629,3.52,0.91,3.6357255122,3.7305,0.8965000000000001,3.8367098535,0.030500000000000003,-0.0035,0.0307001629,3.7,0.9,3.8078865529
2020-06-17 16:00:00,3.3635,0.3385,3.3804902751,0.0335,-0.0015,0.0335335653,3.33,0.34,3.3473123547,3.5435,1.1485,3.7249757717,0.0335,-0.0015,0.0335335653,3.51,1.15,3.6935890405
2020-06-17 16:30:00,3.1935000000000002,0.061500000000000006,3.1940921245,0.0335,-0.0085,0.0345615393,3.16,0.07,3.1607752214,3.4435000000000002,1.2115,3.6504005944999998,0.0335,-0.0085,0.0345615393,3.41,1.22,3.6216708851
2020-06-17 17:00:00,3.3755,0.4625,3.4070377896,2.4555,-0.28750000000000003,2.4722735488,0.92,0.75,1.1869709348,3.2855,0.5125000000000001,3.3252317963999998,2.4555,-0.28750000000000003,2.4722735488,0.8300000000000001,0.8,1.1527792503
2020-06-17 17:30:00,3.535,0.4615,3.5649975105,4.755,-0.48850000000000005,4.7800269089,-1.22,0.9500000000000001,1.5462535368,3.535,0.5415,3.5762336683,4.755,-0.48850000000000005,4.7800269089,-1.22,1.03,1.5966527487
2020-06-17 18:00:00,3.4525,0.34800000000000003,3.4699942723,4.7925,-0.452,4.8137677811,-1.34,0.8,1.560640894,3.4925,0.438,3.5198579872,4.7925,-0.452,4.8137677811,-1.3,0.89,1.5754681844
2020-06-17 18:30:00,3.1695,0.151,3.1730949009,4.8095,-0.47900000000000004,4.8332940372,-1.6400000000000001,0.63,1.7568437608,3.1895,0.231,3.1978541633,4.8095,-0.47900000000000004,4.8332940372,-1.62,0.71,1.7687566254
2020-06-17 19:00:00,3.1375,0.289,3.1507820061,4.7775,-0.451,4.7987401732,-1.6400000000000001,0.74,1.7992220541,3.1575,0.379,3.1801646577,4.7775,-0.451,4.7987401732,-1.62,0.8300000000000001,1.8202472360000002
2020-06-17 19:30:00,3.0545,0.289,3.0681413347,4.7345,-0.391,4.7506179861,-1.6800000000000002,0.68,1.8124017215000001,3.1145,0.369,3.1362830309,4.7345,-0.391,4.7506179861,-1.62,0.76,1.7894133117000002
2020-06-17 20:00:00,2.946,0.2,2.952781062,4.746,-0.43,4.7654397489,-1.8,0.63,1.9070658090000001,3.026,0.29,3.0398644707,4.746,-0.43,4.7654397489,-1.72,0.72,1.8646179233
2020-06-17 20:30:00,2.9235,0.1255,2.926192492,4.7235,-0.4645,4.7462840728,-1.8,0.59,1.894228075,3.0035,0.2555,3.0143477736,4.7235,-0.4645,4.7462840728,-1.72,0.72,1.8646179233
2020-06-17 21:00:00,2.739,-0.034,2.7392110177999998,1.319,0.126,1.3250045283,1.42,-0.16,1.4289856542,3.059,0.47600000000000003,3.0958128173,1.319,0.126,1.3250045283,1.74,0.35000000000000003,1.7748521065
2020-06-17 21:30:00,2.48,-0.6175,2.5557202996,0.0,0.0025,0.0025,2.48,-0.62,2.5563254879,2.99,0.8825000000000001,3.1175160385,0.0,0.0025,0.0025,2.99,0.88,3.1168092659
2020-06-17 22:00:00,2.45,-0.6175,2.5266195301,0.0,0.0025,0.0025,2.45,-0.62,2.527231687,2.95,0.8525,3.070709405,0.0,0.0025,0.0025,2.95,0.85,3.0700162866
2020-06-17 22:30:00,2.36,-0.6675,2.4525815481,0.0,0.0025,0.0025,2.36,-0.67,2.4532631331,2.84,0.8325,2.9595027032,0.0,0.0025,0.0025,2.84,0.8300000000000001,2.9588004326
2020-06-17 23:00:00,2.36,-0.6375000000000001,2.4445871328,0.0,0.0025,0.0025,2.36,-0.64,2.4452402745,2.81,0.8625,2.9393887545,0.0,0.0025,0.0025,2.81,0.86,2.9386561555
