Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 23:30:00,2.36,0.052500000000000005,2.360583879,0.0,0.0025,0.0025,2.36,0.05,2.3605296016,2.65,0.17250000000000001,2.6556084519,0.0,0.0025,0.0025,2.65,0.17,2.6554472316
2020-06-18 00:00:00,2.27,0.1125,2.2727860106,0.0,0.0025,0.0025,2.27,0.11,2.2726636355,2.49,0.0825,2.491366342,0.0,0.0025,0.0025,2.49,0.08,2.4912848091
2020-06-18 00:30:00,2.1,-0.2175,2.1112333481,0.0,0.0025,0.0025,2.1,-0.22,2.1114923632,2.39,0.3825,2.420414479,0.0,0.0025,0.0025,2.39,0.38,2.4200206611
2020-06-18 01:00:00,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1,2.34,0.1925,2.347904651,0.0,0.0025,0.0025,2.34,0.19,2.3477010031
2020-06-18 01:30:00,2.14,0.1125,2.1429550275,0.0,0.0025,0.0025,2.14,0.11,2.1428252379,2.34,0.07250000000000001,2.3411228609,0.0,0.0025,0.0025,2.34,0.07,2.3410467744
2020-06-18 02:00:00,2.45,0.1125,2.4525815481,0.0,0.0025,0.0025,2.45,0.11,2.4524681445,2.66,0.07250000000000001,2.6609878335,0.0,0.0025,0.0025,2.66,0.07,2.6609208932
2020-06-18 02:30:00,2.45,0.14250000000000002,2.4541406337,0.0,0.0025,0.0025,2.45,0.14,2.45399674,2.66,0.07250000000000001,2.6609878335,0.0,0.0025,0.0025,2.66,0.07,2.6609208932
2020-06-18 03:00:00,2.24,0.10200000000000001,2.2423211188,0.0,0.002,0.002,2.24,0.1,2.2422310318,2.45,0.052000000000000005,2.4505517746,0.0,0.002,0.002,2.45,0.05,2.450510151
2020-06-18 03:30:00,2.21,0.10250000000000001,2.2123757027,0.0,0.0025,0.0025,2.21,0.1,2.2122612866,2.4,0.052500000000000005,2.4005741501,0.0,0.0025,0.0025,2.4,0.05,2.4005207768
2020-06-18 04:00:00,2.23,0.10200000000000001,2.2323315166,0.0,0.002,0.002,2.23,0.1,2.2322410264,2.43,0.052000000000000005,2.4305563149,0.0,0.002,0.002,2.43,0.05,2.4305143489
2020-06-18 04:30:00,2.2,0.1525,2.2052791773,0.0,0.0025,0.0025,2.2,0.15,2.2051077071,2.4,0.1125,2.4026352719,0.0,0.0025,0.0025,2.4,0.11,2.4025195108
2020-06-18 05:00:00,2.27,0.1525,2.2751167552,0.0,0.0025,0.0025,2.27,0.15,2.2749505489,2.47,0.1325,2.4735513437,0.0,0.0025,0.0025,2.47,0.13,2.4734186868
2020-06-18 05:30:00,2.19,-0.0675,2.1910399928,0.0,0.0025,0.0025,2.19,-0.07,2.1911184359,2.45,0.3425,2.4738242157,0.0,0.0025,0.0025,2.45,0.34,2.4734793308
2020-06-18 06:00:00,2.19,0.21250000000000002,2.2002854928,0.0,0.0025,0.0025,2.19,0.21,2.2000454541,2.42,0.17250000000000001,2.4261401959,0.0,0.0025,0.0025,2.42,0.17,2.425963726
2020-06-18 06:30:00,2.4,0.252,2.4131937345,0.0,0.002,0.002,2.4,0.25,2.4129857024,2.63,0.222,2.6393529510000002,0.0,0.002,0.002,2.63,0.22,2.6391854804
2020-06-18 07:00:00,2.561,0.3115,2.5798746578,0.001,0.0015,0.0018027756000000002,2.56,0.31,2.5787012235,2.801,0.28150000000000003,2.8151098114,0.001,0.0015,0.0018027756000000002,2.8,0.28,2.8139651739
2020-06-18 07:30:00,2.7415000000000003,-0.0985,2.7432689442,0.0015,0.0015,0.0021213203,2.74,-0.1,2.7418242103,3.1215,0.8615,3.2382008122,0.0015,0.0015,0.0021213203,3.12,0.86,3.2363559755
2020-06-18 08:00:00,2.9715,-0.058,2.9720659902,0.0015,0.002,0.0025,2.9699999999999998,-0.06,2.9706059988,3.4015,1.102,3.5755567748,0.0015,0.002,0.0025,3.4,1.1,3.573513677
2020-06-18 08:30:00,3.122,0.531,3.166835171,0.002,0.001,0.0022360680000000003,3.12,0.53,3.164695878,3.402,0.501,3.4386923387,0.002,0.001,0.0022360680000000003,3.4,0.5,3.4365680555
2020-06-18 09:00:00,3.123,0.48150000000000004,3.1599005127,0.003,0.0015,0.0033541020000000003,3.12,0.48,3.1567071451,3.403,0.4615,3.434150732,0.003,0.0015,0.0033541020000000003,3.4,0.46,3.4309765374
2020-06-18 09:30:00,3.123,0.481,3.1598243622,0.003,0.001,0.0031622777,3.12,0.48,3.1567071451,3.403,0.461,3.434083575,0.003,0.001,0.0031622777,3.4,0.46,3.4309765374
2020-06-18 10:00:00,3.303,0.501,3.3407798491,0.003,0.001,0.0031622777,3.3,0.5,3.3376638537,3.6029999999999998,0.461,3.6323725029,0.003,0.001,0.0031622777,3.6,0.46,3.629269899
2020-06-18 10:30:00,3.304,0.47050000000000003,3.3373322055,0.004,0.0005,0.0040311289,3.3,0.47000000000000003,3.3333016665,3.604,0.4605,3.6333010129,0.004,0.0005,0.0040311289,3.6,0.46,3.629269899
2020-06-18 11:00:00,3.4314999999999998,0.551,3.4754558334,0.0015,0.001,0.0018027756000000002,3.43,0.55,3.4738163452,3.7715,0.541,3.8101040996,0.0015,0.001,0.0018027756000000002,3.77,0.54,3.808477386
2020-06-18 11:30:00,3.4075,0.36,3.4264641031,0.007500000000000001,0.0,0.007500000000000001,3.4,0.36,3.4190057034,3.7775,0.74,3.8492994493,0.007500000000000001,0.0,0.007500000000000001,3.77,0.74,3.8419396143
2020-06-18 12:00:00,3.411,-0.191,3.4163433668,0.011,-0.001,0.011045361,3.4,-0.19,3.4053046853,3.8810000000000002,1.339,4.1054941237,0.011,-0.001,0.011045361,3.87,1.34,4.0954242759
2020-06-18 12:30:00,3.5665,0.1555,3.5698883036,4.4365,-0.48450000000000004,4.4628771549,-0.87,0.64,1.0800462953,3.5965,0.8955000000000001,3.7063098225,4.4365,-0.48450000000000004,4.4628771549,-0.84,1.38,1.6155494421
2020-06-18 13:00:00,3.351,0.47400000000000003,3.3843576939,0.551,0.014,0.5511778297000001,2.8,0.46,2.8375341408,3.441,0.454,3.4708207963,0.551,0.014,0.5511778297000001,2.89,0.44,2.9233029265
2020-06-18 13:30:00,3.1965,0.266,3.2075486356,0.036500000000000005,-0.014,0.0390928382,3.16,0.28,3.1723808094,3.3565,0.6960000000000001,3.4279014353,0.036500000000000005,-0.014,0.0390928382,3.32,0.71,3.3950699551
2020-06-18 14:00:00,2.997,-0.301,3.0120773562,0.017,-0.001,0.0170293864,2.98,-0.30000000000000004,2.9950626037,3.437,1.219,3.6467698035,0.017,-0.001,0.0170293864,3.42,1.22,3.6310879912000003
2020-06-18 14:30:00,2.9545,-0.0195,2.9545643503,0.0045000000000000005,0.0005,0.0045276926,2.95,-0.02,2.9500677958,3.3745,0.8705,3.4849706598,0.0045000000000000005,0.0005,0.0045276926,3.37,0.87,3.4804884715
2020-06-18 15:00:00,2.9255,-0.24,2.9353279629,0.0055000000000000005,0.0,0.0055000000000000005,2.92,-0.24,2.9298464124,3.3455,0.98,3.4860823642,0.0055000000000000005,0.0,0.0055000000000000005,3.34,0.98,3.4808045047
2020-06-18 15:30:00,2.926,-0.41950000000000004,2.9559188504,0.006,0.0005,0.0060207973,2.92,-0.42,2.950050847,3.376,1.0705,3.5416586863,0.006,0.0005,0.0060207973,3.37,1.07,3.5357884552
2020-06-18 16:00:00,2.6665,-0.060500000000000005,2.6671862515,0.006500000000000001,-0.0005,0.0065192024,2.66,-0.06,2.6606766057,3.0065,0.41950000000000004,3.0356255533,0.006500000000000001,-0.0005,0.0065192024,3.0,0.42,3.0292573347
2020-06-18 16:30:00,2.536,0.1095,2.5383629075,0.006,-0.0005,0.0060207973,2.5300000000000002,0.11,2.5323901752999998,2.836,0.0995,2.8377449234,0.006,-0.0005,0.0060207973,2.83,0.1,2.8317662332999998
2020-06-18 17:00:00,2.5345,0.1105,2.5369076649,0.0045000000000000005,0.0005,0.0045276926,2.5300000000000002,0.11,2.5323901752999998,2.8745000000000003,0.1005,2.8762563342,0.0045000000000000005,0.0005,0.0045276926,2.87,0.1,2.8717416318
2020-06-18 17:30:00,2.638,0.0755,2.6390801901,2.168,-0.1245,2.1715718386,0.47000000000000003,0.2,0.5107837116,2.888,0.1355,2.8911769662,2.168,-0.1245,2.1715718386,0.72,0.26,0.7655063684000001
2020-06-18 18:00:00,2.7895000000000003,0.017,2.7895518009,4.8095,-0.493,4.8347015678,-2.02,0.51,2.083386666,2.9095,0.137,2.9127236824000002,4.8095,-0.493,4.8347015678,-1.9,0.63,2.0017242567
2020-06-18 18:30:00,2.7605,-0.009000000000000001,2.7605146712,4.7805,-0.47900000000000004,4.8044376622,-2.02,0.47000000000000003,2.0739575695,2.8505000000000003,0.111,2.8526603811,4.7805,-0.47900000000000004,4.8044376622,-1.9300000000000002,0.59,2.0181674856
2020-06-18 19:00:00,2.642,-0.015,2.642042581,4.782,-0.405,4.7991196068,-2.14,0.39,2.1752471124,2.732,0.085,2.7333219715,4.782,-0.405,4.7991196068,-2.05,0.49,2.107747613
2020-06-18 19:30:00,2.6085000000000003,-0.035500000000000004,2.6087415548,4.7885,-0.42550000000000004,4.8073675229,-2.18,0.39,2.2146105752,2.7085,0.0845,2.7098177983,4.7885,-0.42550000000000004,4.8073675229,-2.08,0.51,2.1416115427
2020-06-18 20:00:00,2.5775,-0.017,2.5775560615,4.7875,-0.377,4.8023208191,-2.21,0.36,2.2391292951,2.6775,0.073,2.6784949599,4.7875,-0.377,4.8023208191,-2.11,0.45,2.1574522011
2020-06-18 20:30:00,2.4285,-0.0035,2.4285025221,2.4785,-0.1135,2.4810974386,-0.05,0.11,0.1208304597,2.6285,0.026500000000000003,2.6286335804,2.4785,-0.1135,2.4810974386,0.15,0.14,0.2051828453
2020-06-18 21:00:00,2.32,-0.11750000000000001,2.3229735793,0.0,0.0025,0.0025,2.32,-0.12,2.3231013753,2.7,0.3425,2.7216366859,0.0,0.0025,0.0025,2.7,0.34,2.7213232076000002
2020-06-18 21:30:00,2.25,0.07250000000000001,2.2511677525,0.0,0.0025,0.0025,2.25,0.07,2.2510886255,2.56,0.0625,2.5607628258,0.0,0.0025,0.0025,2.56,0.06,2.5607030285
2020-06-18 22:00:00,2.25,0.07250000000000001,2.2511677525,0.0,0.0025,0.0025,2.25,0.07,2.2510886255,2.56,0.0625,2.5607628258,0.0,0.0025,0.0025,2.56,0.06,2.5607030285
2020-06-18 22:30:00,2.11,0.022500000000000003,2.110119961,0.0,0.0025,0.0025,2.11,0.02,2.1100947846,2.4,-0.0175,2.4000638012,0.0,0.0025,0.0025,2.4,-0.02,2.4000833319
2020-06-18 23:00:00,1.96,-0.7175,2.0872005773,0.0,0.0025,0.0025,1.96,-0.72,2.0880613018,2.4,0.7225,2.5063930757,0.0,0.0025,0.0025,2.4,0.72,2.5056735621
2020-06-18 23:30:00,1.9100000000000001,-0.718,2.0404960181,0.0,0.002,0.002,1.9100000000000001,-0.72,2.0412006271,2.33,0.772,2.4545639124,0.0,0.002,0.002,2.33,0.77,2.4539356145
2020-06-19 00:00:00,1.78,-0.5575,1.8652630512,0.0,0.0025,0.0025,1.78,-0.56,1.8660117899,2.13,0.5225000000000001,2.1931498467,0.0,0.0025,0.0025,2.13,0.52,2.1925555865
2020-06-19 00:30:00,1.67,-0.7475,1.8296601460000002,0.0,0.0025,0.0025,1.67,-0.75,1.8306829327,2.04,0.7025,2.1575695238,0.0,0.0025,0.0025,2.04,0.7000000000000001,2.1567568245
2020-06-19 01:00:00,1.74,-0.048,1.7406619431,0.0,0.002,0.002,1.74,-0.05,1.7407182426,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002
2020-06-19 01:30:00,1.74,-0.007500000000000001,1.7400161637,0.0,0.0025,0.0025,1.74,-0.01,1.7400287354000001,1.92,-0.0475,1.9205874752,0.0,0.0025,0.0025,1.92,-0.05,1.9206509313
2020-06-19 02:00:00,2.06,-0.007500000000000001,2.0600136529,0.0,0.0025,0.0025,2.06,-0.01,2.0600242717,2.27,-0.0475,2.270496917,0.0,0.0025,0.0025,2.27,-0.05,2.270550594
2020-06-19 02:30:00,2.04,-0.008,2.0400156862,0.0,0.002,0.002,2.04,-0.01,2.0400245097,2.24,-0.048,2.2405142267000002,0.0,0.002,0.002,2.24,-0.05,2.2405579662
2020-06-19 03:00:00,1.85,-0.008,1.8500172972,0.0,0.002,0.002,1.85,-0.01,1.8500270268,2.04,-0.048,2.0405646277,0.0,0.002,0.002,2.04,-0.05,2.0406126531
2020-06-19 03:30:00,1.76,-0.008,1.7600181817,0.0,0.002,0.002,1.76,-0.01,1.7600284089,1.94,-0.048,1.9405937236000002,0.0,0.002,0.002,1.94,-0.05,1.9406442229
2020-06-19 04:00:00,1.76,-0.008,1.7600181817,0.0,0.002,0.002,1.76,-0.01,1.7600284089,1.94,-0.048,1.9405937236000002,0.0,0.002,0.002,1.94,-0.05,1.9406442229
2020-06-19 04:30:00,1.81,-0.008,1.8100176795,0.0,0.002,0.002,1.81,-0.01,1.8100276241,1.99,-0.018000000000000002,1.9900814054,0.0,0.002,0.002,1.99,-0.02,1.9901005
2020-06-19 05:00:00,1.8399999999999999,0.052000000000000005,1.840734636,0.0,0.002,0.002,1.8399999999999999,0.05,1.8406792225,2.02,0.032,2.0202534494,0.0,0.002,0.002,2.02,0.03,2.02022276
2020-06-19 05:30:00,1.8399999999999999,0.052000000000000005,1.840734636,0.0,0.002,0.002,1.8399999999999999,0.05,1.8406792225,2.02,0.032,2.0202534494,0.0,0.002,0.002,2.02,0.03,2.02022276
2020-06-19 06:00:00,1.96,0.1325,1.96447353,0.0,0.0025,0.0025,1.96,0.13,1.9643064934,2.16,0.10250000000000001,2.1624306347,0.0,0.0025,0.0025,2.16,0.1,2.1623135758
2020-06-19 06:30:00,2.32,0.222,2.3305973483,0.0,0.002,0.002,2.32,0.22,2.3304076897,2.54,0.192,2.5472463564,0.0,0.002,0.002,2.54,0.19,2.5470963860999998
2020-06-19 07:00:00,2.3715,0.281,2.3880898748,0.0015,0.001,0.0018027756000000002,2.37,0.28,2.3864827676,2.6015,0.261,2.6145598577999998,0.0015,0.001,0.0018027756000000002,2.6,0.26,2.6129676615
2020-06-19 07:30:00,2.653,0.42050000000000004,2.6861178772,0.003,0.0005,0.0030413813000000002,2.65,0.42,2.6830765923,2.893,0.4005,2.9205905653,0.003,0.0005,0.0030413813000000002,2.89,0.4,2.9175503423
2020-06-19 08:00:00,2.852,0.47100000000000003,2.890630554,0.002,0.001,0.0022360680000000003,2.85,0.47000000000000003,2.8884944175,3.122,0.451,3.1544072343,0.002,0.001,0.0022360680000000003,3.12,0.45,3.1522848856
2020-06-19 08:30:00,2.8355,0.45,2.8709859369,0.0055000000000000005,0.0,0.0055000000000000005,2.83,0.45,2.8655540476,3.0755,0.45,3.1082471346,0.0055000000000000005,0.0,0.0055000000000000005,3.07,0.45,3.1028051824
2020-06-19 09:00:00,2.914,0.4505,2.9486176846000003,0.004,0.0005,0.0040311289,2.91,0.45,2.9445882564,3.174,0.41050000000000003,3.200435322,0.004,0.0005,0.0040311289,3.17,0.41000000000000003,3.1964042298
2020-06-19 09:30:00,2.944,0.401,2.971184444,0.004,0.001,0.0041231056,2.94,0.4,2.9670861127,3.204,0.381,3.2265735696,0.004,0.001,0.0041231056,3.2,0.38,3.2224835143
2020-06-19 10:00:00,3.0385,0.36,3.0597519916,0.0085,0.0,0.0085,3.03,0.36,3.0513111936,3.2585,0.42,3.2854561708,0.0085,0.0,0.0085,3.25,0.42,3.2770260908
2020-06-19 10:30:00,2.9445,-0.35100000000000003,2.9653467335,0.0145,-0.001,0.0145344419,2.93,-0.35000000000000003,2.9508303916000003,3.3245,1.149,3.5174566451000002,0.0145,-0.001,0.0145344419,3.31,1.15,3.5040833323
2020-06-19 11:00:00,3.0335,-0.301,3.0483968328,0.0135,-0.001,0.013536986400000001,3.02,-0.30000000000000004,3.0348640826,3.4235,1.199,3.627389316,0.0135,-0.001,0.013536986400000001,3.41,1.2,3.6149827109
2020-06-19 11:30:00,3.058,-0.301,3.072778059,0.008,-0.001,0.0080622577,3.05,-0.30000000000000004,3.0647185841,3.418,1.199,3.6221989178,0.008,-0.001,0.0080622577,3.41,1.2,3.6149827109
2020-06-19 12:00:00,2.819,-0.391,2.8459869993,0.019,-0.001,0.019026297600000002,2.8,-0.39,2.8270302439,3.159,1.119,3.3513343611,0.019,-0.001,0.019026297600000002,3.14,1.12,3.3337666385
2020-06-19 12:30:00,2.548,-0.47700000000000004,2.5922640683,0.028,-0.007,0.028861739400000003,2.52,-0.47000000000000003,2.5634547002,2.808,1.033,2.9919814505,0.028,-0.007,0.028861739400000003,2.7800000000000002,1.04,2.9681644159
2020-06-19 13:00:00,2.4435000000000002,-0.549,2.504414752,0.0335,-0.009000000000000001,0.0346878941,2.41,-0.54,2.4697570731000003,2.6535,0.9510000000000001,2.8187698115,0.0335,-0.009000000000000001,0.0346878941,2.62,0.96,2.7903404810000003
2020-06-19 13:30:00,2.3245,-0.6000000000000001,2.4006874536,0.044500000000000005,-0.01,0.0456097577,2.2800000000000002,-0.59,2.3551008471,2.4245,0.9,2.5861554961,0.044500000000000005,-0.01,0.0456097577,2.38,0.91,2.5480384612
2020-06-19 14:00:00,2.1635,-0.4485,2.2094986988,0.043500000000000004,-0.018500000000000003,0.047270498200000004,2.12,-0.43,2.1631689717,2.3435,0.6415000000000001,2.429714901,0.043500000000000004,-0.018500000000000003,0.047270498200000004,2.3,0.66,2.392822601
2020-06-19 14:30:00,2.1505,0.0795,2.1519689821,0.030500000000000003,-0.0105,0.0322567822,2.12,0.09,2.1219095174,2.3005,0.0495,2.3010324856,0.030500000000000003,-0.0105,0.0322567822,2.27,0.06,2.2707928131
2020-06-19 15:00:00,2.1515,0.0635,2.1524368748000002,0.0315,-0.006500000000000001,0.0321636441,2.12,0.07,2.1211553456,2.3015,0.053500000000000006,2.3021217387,0.0315,-0.006500000000000001,0.0321636441,2.27,0.06,2.2707928131
2020-06-19 15:30:00,2.108,0.0585,2.1088115729,0.048,-0.0115,0.0493583833,2.06,0.07,2.0611889773,2.278,0.0685,2.2790296729,0.048,-0.0115,0.0493583833,2.23,0.08,2.2314345162
2020-06-19 16:00:00,2.153,0.081,2.1545231491,0.043000000000000003,-0.009000000000000001,0.0439317653,2.11,0.09,2.111918559,2.303,0.07100000000000001,2.3040941821,0.043000000000000003,-0.009000000000000001,0.0439317653,2.26,0.08,2.2614154859
2020-06-19 16:30:00,2.188,0.081,2.1894988011,0.038,-0.009000000000000001,0.0390512484,2.15,0.09,2.1518828964,2.228,0.041,2.2283772122,0.038,-0.009000000000000001,0.0390512484,2.19,0.05,2.1905707019
2020-06-19 17:00:00,2.146,0.0755,2.1473276997,0.106,-0.0145,0.1069871488,2.04,0.09,2.041984329,2.186,0.035500000000000004,2.1862882358,0.106,-0.0145,0.1069871488,2.08,0.05,2.0806008747
2020-06-19 17:30:00,2.407,0.054,2.4076056571,3.817,-0.166,3.8206079359,-1.4100000000000001,0.22,1.4270599146,2.357,0.114,2.3597552839000002,3.817,-0.166,3.8206079359,-1.46,0.28,1.4866068747
2020-06-19 18:00:00,2.512,0.0345,2.5122369016,3.872,-0.0455,3.8722673268000003,-1.3599999999999999,0.08,1.3623509093,2.472,0.0745,2.4731223686,3.872,-0.0455,3.8722673268000003,-1.4,0.12,1.4051334456
2020-06-19 18:30:00,2.4975,0.017,2.4975578572,3.8575,-0.043000000000000003,3.8577396555,-1.3599999999999999,0.06,1.361322886,2.5275,0.077,2.5286726261,3.8575,-0.043000000000000003,3.8577396555,-1.33,0.12,1.335402561
2020-06-19 19:00:00,2.436,0.0025,2.4360012828,3.856,-0.08750000000000001,3.8569926432,-1.42,0.09,1.4228492541,2.4859999999999998,0.0625,2.4867855255,3.856,-0.08750000000000001,3.8569926432,-1.37,0.15,1.3781872151
2020-06-19 19:30:00,2.4314999999999998,0.0085,2.431514857,3.8515,-0.1015,3.8528372013,-1.42,0.11,1.4242541908000002,2.4815,0.0685,2.4824452663,3.8515,-0.1015,3.8528372013,-1.37,0.17,1.3805071532
2020-06-19 20:00:00,2.3785,-0.0045000000000000005,2.3785042569,3.8485,-0.0745,3.8492210251000003,-1.47,0.07,1.4716657229,2.4585,0.0455,2.4589210032,3.8485,-0.0745,3.8492210251000003,-1.3900000000000001,0.12,1.3951702405
2020-06-19 20:30:00,2.1390000000000002,0.026500000000000003,2.1391641475,0.389,0.0465,0.39176938370000003,1.75,-0.02,1.7501142820000002,2.3890000000000002,0.0165,2.3890569792000003,0.389,0.0465,0.39176938370000003,2.0,-0.03,2.0002249873
2020-06-19 21:00:00,2.0205,-0.018500000000000003,2.0205846926,0.0005,0.0015,0.0015811388,2.02,-0.02,2.0200990075,2.2905,-0.0285,2.2906773016,0.0005,0.0015,0.0015811388,2.29,-0.03,2.2901964981000003
2020-06-19 21:30:00,1.96,-0.018000000000000002,1.9600826513,0.0,0.002,0.002,1.96,-0.02,1.9601020382,2.23,-0.028,2.2301757778,0.0,0.002,0.002,2.23,-0.03,2.2302017846
2020-06-19 22:00:00,1.88,-0.41750000000000004,1.9258001584,0.0,0.0025,0.0025,1.88,-0.42,1.9263436869000001,2.23,0.29250000000000004,2.2491012094,0.0,0.0025,0.0025,2.23,0.29,2.2487774456
2020-06-19 22:30:00,1.81,-0.8075,1.9819576812,0.0,0.0025,0.0025,1.81,-0.81,1.9829775591,2.23,0.6625,2.3263289213,0.0,0.0025,0.0025,2.23,0.66,2.3256181974
2020-06-19 23:00:00,1.72,-0.808,1.9003326025,0.0,0.002,0.002,1.72,-0.81,1.9011838417,2.13,0.662,2.2305030823,0.0,0.002,0.002,2.13,0.66,2.2299103121
2020-06-19 23:30:00,1.6800000000000002,-0.418,1.7312203788,0.0,0.002,0.002,1.6800000000000002,-0.42,1.7317043628,1.98,0.302,2.0028988991,0.0,0.002,0.002,1.98,0.30000000000000004,2.0025983122
2020-06-20 00:00:00,1.6400000000000001,-0.11800000000000001,1.6442396419,0.0,0.002,0.002,1.6400000000000001,-0.12,1.6443843833,1.85,-0.078,1.8516435942,0.0,0.002,0.002,1.85,-0.08,1.8517289218
2020-06-20 00:30:00,1.55,-0.178,1.5601871683000001,0.0,0.002,0.002,1.55,-0.18,1.560416611,1.76,-0.008,1.7600181817,0.0,0.002,0.002,1.76,-0.01,1.7600284089
2020-06-20 01:00:00,1.5,-0.088,1.5025791161000002,0.0,0.002,0.002,1.5,-0.09,1.5026975744,1.6800000000000002,-0.138,1.6856583284000002,0.0,0.002,0.002,1.6800000000000002,-0.14,1.685823241
2020-06-20 01:30:00,1.46,-0.11800000000000001,1.4647607313,0.0,0.002,0.002,1.46,-0.12,1.4649232062,1.6800000000000002,-0.018000000000000002,1.6800964258,0.0,0.002,0.002,1.6800000000000002,-0.02,1.6801190434
2020-06-20 02:00:00,1.46,-0.038,1.4604944368,0.0,0.002,0.002,1.46,-0.04,1.4605478424,1.6400000000000001,-0.088,1.6423592785999999,0.0,0.002,0.002,1.6400000000000001,-0.09,1.6424676557
2020-06-20 02:30:00,1.46,-0.038,1.4604944368,0.0,0.002,0.002,1.46,-0.04,1.4605478424,1.6400000000000001,-0.088,1.6423592785999999,0.0,0.002,0.002,1.6400000000000001,-0.09,1.6424676557
2020-06-20 03:00:00,1.37,-0.468,1.4477306379,0.0,0.002,0.002,1.37,-0.47000000000000003,1.4483784036,1.6400000000000001,0.352,1.6773502914,0.0,0.002,0.002,1.6400000000000001,0.35000000000000003,1.6769317219
2020-06-20 03:30:00,1.34,-0.808,1.5647568501,0.0,0.002,0.002,1.34,-0.81,1.5657905352,1.6600000000000001,0.672,1.7908612453,0.0,0.002,0.002,1.6600000000000001,0.67,1.7901117283999999
2020-06-20 04:00:00,1.4,-0.47800000000000004,1.4793525611,0.0,0.002,0.002,1.4,-0.48,1.48,1.6600000000000001,0.342,1.6948640063,0.0,0.002,0.002,1.6600000000000001,0.34,1.6944615664
2020-06-20 04:30:00,1.42,-0.058,1.4211840134,0.0,0.002,0.002,1.42,-0.06,1.4212670404,1.58,-0.098,1.583036323,0.0,0.002,0.002,1.58,-0.1,1.5831613942
2020-06-20 05:00:00,1.42,-0.058,1.4211840134,0.0,0.002,0.002,1.42,-0.06,1.4212670404,1.58,-0.098,1.583036323,0.0,0.002,0.002,1.58,-0.1,1.5831613942
2020-06-20 05:30:00,1.35,-0.7875000000000001,1.5628999488000002,0.0,0.0025,0.0025,1.35,-0.79,1.564161117,1.67,0.6525000000000001,1.7929462485,0.0,0.0025,0.0025,1.67,0.65,1.7920379460000002
2020-06-20 06:00:00,1.4205,-0.5685,1.5300367643000001,0.0005,0.0015,0.0015811388,1.42,-0.5700000000000001,1.5301307134000002,1.6905000000000001,0.5115000000000001,1.7661886932000002,0.0005,0.0015,0.0015811388,1.69,0.51,1.7652761824
2020-06-20 06:30:00,1.6615,0.131,1.6666563083,0.0015,0.001,0.0018027756000000002,1.6600000000000001,0.13,1.6650825805,1.8315000000000001,0.101,1.8342827617,0.0015,0.001,0.0018027756000000002,1.83,0.1,1.8327302038000002
2020-06-20 07:00:00,1.722,0.111,1.7255738176,0.002,0.001,0.0022360680000000003,1.72,0.11,1.7235138526,1.892,0.101,1.8946939067000002,0.002,0.001,0.0022360680000000003,1.8900000000000001,0.1,1.8926436537
2020-06-20 07:30:00,1.7275,-0.461,1.7879533691,0.007500000000000001,-0.001,0.007566373,1.72,-0.46,1.7804493815,2.0075,0.6890000000000001,2.1224460535,0.007500000000000001,-0.001,0.007566373,2.0,0.6900000000000001,2.1156795599000002
2020-06-20 08:00:00,1.7825000000000002,-0.5945,1.8790254123,0.0125,-0.0045000000000000005,0.0132853303,1.77,-0.59,1.8657438195,2.0925,0.9255,2.2880355111,0.0125,-0.0045000000000000005,0.0132853303,2.08,0.93,2.2784424504
2020-06-20 08:30:00,1.884,-0.3935,1.9246553588,0.014,-0.0035,0.014430869700000001,1.87,-0.39,1.9102355876,2.144,0.7365,2.2669733677,0.014,-0.0035,0.014430869700000001,2.13,0.74,2.254883589
2020-06-20 09:00:00,2.0195,0.161,2.0259075127,0.0495,-0.019,0.0530212222,1.97,0.18,1.9782062582000002,2.0895,0.121,2.0930005375,0.0495,-0.019,0.0530212222,2.04,0.14,2.0447982786
2020-06-20 09:30:00,2.0995,0.1015,2.1019520689,0.0495,-0.0085,0.050224496,2.05,0.11,2.0529490982,2.1795,0.2215,2.1907264777,0.0495,-0.0085,0.050224496,2.13,0.23,2.1423818521
2020-06-20 10:00:00,2.109,0.005,2.109005927,0.149,-0.015,0.1497531302,1.96,0.02,1.9601020382,2.149,0.305,2.1705358785,0.149,-0.015,0.1497531302,2.0,0.32,2.0254382242
2020-06-20 10:30:00,2.4775,0.126,2.4807019672,4.8675,-0.5640000000000001,4.9000665557000005,-2.39,0.6900000000000001,2.4876092941,2.2175,0.186,2.225287004,4.8675,-0.5640000000000001,4.9000665557000005,-2.65,0.75,2.7540878708000003
2020-06-20 11:00:00,2.455,0.139,2.4589318819,4.9350000000000005,-0.521,4.9624254151,-2.48,0.66,2.5663203230000002,2.185,0.199,2.1940432995,4.9350000000000005,-0.521,4.9624254151,-2.75,0.72,2.8426923857
2020-06-20 11:30:00,2.155,0.124,2.1585645693,0.605,-0.006,0.6050297513,1.55,0.13,1.5554420594,2.035,0.094,2.0371698505999998,0.605,-0.006,0.6050297513,1.43,0.1,1.4334922393
2020-06-20 12:00:00,2.06,0.063,2.0609631244,0.12,-0.017,0.12119818480000001,1.94,0.08,1.9416487839,1.8599999999999999,0.023,1.8601421989,0.12,-0.017,0.12119818480000001,1.74,0.04,1.7404597094
2020-06-20 12:30:00,2.0335,0.017,2.0335710585,0.1335,-0.023,0.1354667856,1.9,0.04,1.9004210060000002,1.8235000000000001,-0.023,1.8236450450000001,0.1335,-0.023,0.1354667856,1.69,0.0,1.69
2020-06-20 13:00:00,2.026,0.018000000000000002,2.0260799589,0.106,-0.022,0.1082589488,1.92,0.04,1.9204166215,1.826,-0.022,1.8261325253,0.106,-0.022,0.1082589488,1.72,0.0,1.72
2020-06-20 13:30:00,1.97,0.001,1.9700002537999999,0.14,-0.019,0.1412834031,1.83,0.02,1.8301092864,1.77,-0.019,1.7701019745000002,0.14,-0.019,0.1412834031,1.63,0.0,1.63
2020-06-20 14:00:00,1.897,-0.026500000000000003,1.8971850859,0.167,-0.0165,0.1678131401,1.73,-0.01,1.7300289014999999,1.607,-0.0565,1.607992926,0.167,-0.0165,0.1678131401,1.44,-0.04,1.4405554484
2020-06-20 14:30:00,1.907,0.003,1.9070023596999999,0.157,-0.017,0.1579177001,1.75,0.02,1.7501142820000002,1.617,-0.037,1.6174232594,0.157,-0.017,0.1579177001,1.46,-0.02,1.4601369799000001
2020-06-20 15:00:00,1.839,-0.015,1.8390611735,0.149,-0.015,0.1497531302,1.69,0.0,1.69,1.5590000000000002,-0.065,1.5603544469,0.149,-0.015,0.1497531302,1.4100000000000001,-0.05,1.4108862463
2020-06-20 15:30:00,1.7535,-0.686,1.8829121727,0.14350000000000002,-0.016,0.1443892309,1.6099999999999999,-0.67,1.7438463235000001,1.6435,0.614,1.7544481325999999,0.14350000000000002,-0.016,0.1443892309,1.5,0.63,1.6269296236000002
2020-06-20 16:00:00,1.7645,-0.764,1.9227990665,0.1245,-0.014,0.1252846758,1.6400000000000001,-0.75,1.8033579789,1.6844999999999999,0.706,1.8264655075,0.1245,-0.014,0.1252846758,1.56,0.72,1.7181385276
2020-06-20 16:30:00,1.775,-0.7635000000000001,1.9322415092,0.105,-0.0135,0.1058642999,1.67,-0.75,1.8306829327,1.745,0.6865,1.8751819245,0.105,-0.0135,0.1058642999,1.6400000000000001,0.7000000000000001,1.7831432921
2020-06-20 17:00:00,1.762,-0.792,1.9318146909,0.07200000000000001,-0.012,0.0729931504,1.69,-0.78,1.8613167382,1.8820000000000001,0.6880000000000001,2.0038133646,0.07200000000000001,-0.012,0.0729931504,1.81,0.7000000000000001,1.9406442229
2020-06-20 17:30:00,1.8555000000000001,-0.791,2.0170674877,0.0555,-0.011,0.05657959,1.8,-0.78,1.9617339269,2.0755,0.659,2.1776090673,0.0555,-0.011,0.05657959,2.02,0.67,2.1282152147
2020-06-20 18:00:00,1.905,-0.8215,2.0745812228,0.025,-0.0115,0.027518175800000003,1.88,-0.81,2.0470710784,2.245,0.6585000000000001,2.3395827085,0.025,-0.0115,0.027518175800000003,2.22,0.67,2.3189006016
2020-06-20 18:30:00,2.0295,-0.14650000000000002,2.0347807007,0.0095,-0.006500000000000001,0.011510864400000001,2.02,-0.14,2.0248456731,2.2795,-0.006500000000000001,2.2795092674,0.0095,-0.006500000000000001,0.011510864400000001,2.27,0.0,2.27
2020-06-20 19:00:00,2.027,-0.061,2.0279176512,0.007,-0.001,0.007071067800000001,2.02,-0.06,2.0208908927,2.277,-0.081,2.278440256,0.007,-0.001,0.007071067800000001,2.27,-0.08,2.2714092542
2020-06-20 19:30:00,2.023,-0.059500000000000004,2.0238748109,0.003,0.0005,0.0030413813000000002,2.02,-0.06,2.0208908927,2.273,-0.0795,2.2743898632,0.003,0.0005,0.0030413813000000002,2.27,-0.08,2.2714092542
2020-06-20 20:00:00,1.952,-0.059000000000000004,1.9528914460000002,0.002,0.001,0.0022360680000000003,1.9500000000000002,-0.06,1.9509228585,2.222,-0.079,2.2234039219,0.002,0.001,0.0022360680000000003,2.22,-0.08,2.2214409738
2020-06-20 20:30:00,1.9005,-0.079,1.9021412277,0.0005,0.001,0.0011180340000000002,1.9,-0.08,1.9016834647,2.1605,-0.109,2.1632478476,0.0005,0.001,0.0011180340000000002,2.16,-0.11,2.1627991123
2020-06-20 21:00:00,1.85,-0.139,1.8552145428,0.0,0.001,0.001,1.85,-0.14,1.8552897348,2.1,-0.159,2.1060106837,0.0,0.001,0.001,2.1,-0.16,2.106086418
2020-06-20 21:30:00,1.85,-0.1375,1.85510276,0.0,0.0025,0.0025,1.85,-0.14,1.8552897348,2.1,-0.1575,2.1058979676,0.0,0.0025,0.0025,2.1,-0.16,2.106086418
2020-06-20 22:00:00,1.82,-0.1375,1.8251866343,0.0,0.0025,0.0025,1.82,-0.14,1.8253766735,2.06,-0.1575,2.0660121611,0.0,0.0025,0.0025,2.06,-0.16,2.0662042493
2020-06-20 22:30:00,1.78,-0.1375,1.7853028455,0.0,0.0025,0.0025,1.78,-0.14,1.7854971297,2.02,-0.1875,2.0286833785,0.0,0.0025,0.0025,2.02,-0.19,2.0289159667
2020-06-20 23:00:00,1.72,-0.138,1.7255271658,0.0,0.002,0.002,1.72,-0.14,1.7256882685,1.9500000000000002,-0.188,1.9590416024000001,0.0,0.002,0.002,1.9500000000000002,-0.19,1.9592345444
2020-06-20 23:30:00,1.6800000000000002,-0.138,1.6856583284000002,0.0,0.002,0.002,1.6800000000000002,-0.14,1.685823241,1.88,-0.188,1.8893766168,0.0,0.002,0.002,1.88,-0.19,1.8895766722
2020-06-21 00:00:00,1.62,-0.1375,1.6258247907,0.0,0.0025,0.0025,1.62,-0.14,1.6260381299,1.8,-0.1875,1.8097392768,0.0,0.0025,0.0025,1.8,-0.19,1.81
2020-06-21 00:30:00,1.54,-0.138,1.5461707538,0.0,0.002,0.002,1.54,-0.14,1.5463505424,1.71,-0.188,1.7203034616,0.0,0.002,0.002,1.71,-0.19,1.7205231762
2020-06-21 01:00:00,1.51,-0.1375,1.5162474236999999,0.0,0.0025,0.0025,1.51,-0.14,1.5164761785,1.6600000000000001,-0.1675,1.6684292763,0.0,0.0025,0.0025,1.6600000000000001,-0.17,1.6686821147000002
2020-06-21 01:30:00,1.46,-0.1075,1.4639522704,0.0,0.0025,0.0025,1.46,-0.11,1.4641379716,1.62,-0.1675,1.6286363161000001,0.0,0.0025,0.0025,1.62,-0.17,1.6288953312
2020-06-21 02:00:00,1.44,-0.108,1.4440443206,0.0,0.002,0.002,1.44,-0.11,1.4441952777,1.62,-0.168,1.6286878154000002,0.0,0.002,0.002,1.62,-0.17,1.6288953312
2020-06-21 02:30:00,1.42,-0.1075,1.4240632886,0.0,0.0025,0.0025,1.42,-0.11,1.4242541908000002,1.56,-0.1675,1.5689666185,0.0,0.0025,0.0025,1.56,-0.17,1.5692354826
2020-06-21 03:00:00,1.42,-0.108,1.42410112,0.0,0.002,0.002,1.42,-0.11,1.4242541908000002,1.56,-0.148,1.5670047862,0.0,0.002,0.002,1.56,-0.15,1.5671949464
2020-06-21 03:30:00,1.42,-0.108,1.42410112,0.0,0.002,0.002,1.42,-0.11,1.4242541908000002,1.56,-0.148,1.5670047862,0.0,0.002,0.002,1.56,-0.15,1.5671949464
2020-06-21 04:00:00,1.42,-0.108,1.42410112,0.0,0.002,0.002,1.42,-0.11,1.4242541908000002,1.56,-0.148,1.5670047862,0.0,0.002,0.002,1.56,-0.15,1.5671949464
2020-06-21 04:30:00,1.3900000000000001,-0.1075,1.3941507271,0.0,0.0025,0.0025,1.3900000000000001,-0.11,1.3943457247,1.53,-0.14750000000000002,1.5370934422,0.0,0.0025,0.0025,1.53,-0.15,1.537335357
2020-06-21 05:00:00,1.33,-0.078,1.3322852547,0.0,0.002,0.002,1.33,-0.08,1.3324038427,1.48,-0.11800000000000001,1.484696602,0.0,0.002,0.002,1.48,-0.12,1.4848568955
2020-06-21 05:30:00,1.33,-0.0775,1.3322560752000001,0.0,0.0025,0.0025,1.33,-0.08,1.3324038427,1.48,-0.11750000000000001,1.4846569469,0.0,0.0025,0.0025,1.48,-0.12,1.4848568955
2020-06-21 06:00:00,1.3305,-0.078,1.3327843974,0.0005,0.002,0.0020615528,1.33,-0.08,1.3324038427,1.4505,-0.148,1.4580309496,0.0005,0.002,0.0020615528,1.45,-0.15,1.4577379737
2020-06-21 06:30:00,1.4115,-0.46900000000000003,1.4873779782,0.0015,0.001,0.0018027756000000002,1.4100000000000001,-0.47000000000000003,1.4862705003,1.6615,0.511,1.7383047057,0.0015,0.001,0.0018027756000000002,1.6600000000000001,0.51,1.7365770930000002
2020-06-21 07:00:00,1.3825,-0.7795000000000001,1.5871126299,0.0025,0.0005,0.0025495098,1.38,-0.78,1.5851813776,1.6625,0.6905,1.8001934618000002,0.0025,0.0005,0.0025495098,1.6600000000000001,0.6900000000000001,1.797692966
2020-06-21 07:30:00,1.4045,-0.7805000000000001,1.6067982137999999,0.0045000000000000005,-0.0005,0.0045276926,1.4,-0.78,1.6026228502,1.6644999999999999,0.6895,1.8016577089,0.0045000000000000005,-0.0005,0.0045276926,1.6600000000000001,0.6900000000000001,1.797692966
2020-06-21 08:00:00,1.4745,-0.7865000000000001,1.6711470612000001,0.0145,-0.006500000000000001,0.0158902486,1.46,-0.78,1.6552945357,1.7245,0.6635,1.8477371296,0.0145,-0.006500000000000001,0.0158902486,1.71,0.67,1.8365728954
2020-06-21 08:30:00,1.5815000000000001,-0.791,1.7682825707,0.021500000000000002,-0.011,0.024150569400000002,1.56,-0.78,1.7441330224,1.8415,0.679,1.9626928568,0.021500000000000002,-0.011,0.024150569400000002,1.82,0.6900000000000001,1.9464069461
2020-06-21 09:00:00,1.7389999999999999,-0.7545000000000001,1.8956242375999999,0.009000000000000001,-0.0045000000000000005,0.0100623059,1.73,-0.75,1.8855768348000002,2.049,0.7255,2.1736492932,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.04,0.73,2.1666794871
2020-06-21 09:30:00,1.891,-0.739,2.0302714104,0.031,-0.009000000000000001,0.0322800248,1.8599999999999999,-0.73,1.9981241203,2.141,0.721,2.2591418725,0.031,-0.009000000000000001,0.0322800248,2.11,0.73,2.2327113562
2020-06-21 10:00:00,1.931,-0.742,2.0686529433,0.07100000000000001,-0.012,0.0720069441,1.8599999999999999,-0.73,1.9981241203,2.181,0.718,2.2961456835,0.07100000000000001,-0.012,0.0720069441,2.11,0.73,2.2327113562
2020-06-21 10:30:00,1.984,-0.742,2.1182115097,0.044,-0.012,0.045607017,1.94,-0.73,2.0728000386,2.294,0.718,2.4037387545,0.044,-0.012,0.045607017,2.25,0.73,2.3654597862
2020-06-21 11:00:00,2.1555,-0.093,2.1575053302000002,0.0655,-0.013000000000000001,0.066777616,2.09,-0.08,2.0915305401,2.2455,0.177,2.2524651496,0.0655,-0.013000000000000001,0.066777616,2.18,0.19,2.1882641522
2020-06-21 11:30:00,2.2755,0.067,2.2764861629,0.0455,-0.013000000000000001,0.047320714300000004,2.23,0.08,2.2314345162,2.2555,0.037,2.25580346,0.0455,-0.013000000000000001,0.047320714300000004,2.21,0.05,2.2105655385
2020-06-21 12:00:00,2.308,0.0395,2.3083379844,0.048,-0.0105,0.049135018100000004,2.26,0.05,2.2605530297,2.378,0.0395,2.3783280367,0.048,-0.0105,0.049135018100000004,2.33,0.05,2.3305364189
2020-06-21 12:30:00,2.298,0.038,2.2983141648,0.088,-0.012,0.0888144132,2.21,0.05,2.2105655385,2.308,-0.002,2.3080008666,0.088,-0.012,0.0888144132,2.22,0.01,2.2200225224
2020-06-21 13:00:00,2.237,0.019,2.237080687,0.097,-0.011,0.0976217189,2.14,0.03,2.14021027,2.317,-0.001,2.3170002158,0.097,-0.011,0.0976217189,2.22,0.01,2.2200225224
2020-06-21 13:30:00,2.484,0.019,2.484072664,0.094,-0.011,0.09464142860000001,2.39,0.03,2.3901882771,2.434,-0.001,2.4340002054,0.094,-0.011,0.09464142860000001,2.34,0.01,2.3400213674
2020-06-21 14:00:00,2.8115,0.05,2.8119445674,0.0815,-0.01,0.0821112051,2.73,0.06,2.7306592611,2.8415,0.0,2.8415,0.0815,-0.01,0.0821112051,2.76,0.01,2.7600181159
2020-06-21 14:30:00,2.7345,0.0485,2.7349300722,0.1145,-0.0115,0.1150760618,2.62,0.06,2.6206869328,2.5445,-0.0015,2.5445004421,0.1145,-0.0115,0.1150760618,2.43,0.01,2.430020576
2020-06-21 15:00:00,2.508,0.066,2.5088682708,0.158,-0.014,0.1586190405,2.35,0.08,2.3513613078,2.318,-0.004,2.3180034512,0.158,-0.014,0.1586190405,2.16,0.01,2.160023148
2020-06-21 15:30:00,2.4050000000000002,0.0375,2.4052923419,0.115,-0.0125,0.11567735300000001,2.29,0.05,2.2905457865,2.255,-0.0025,2.2550013858,0.115,-0.0125,0.11567735300000001,2.14,0.01,2.1400233644
2020-06-21 16:00:00,2.306,0.0165,2.30605903,0.126,-0.0135,0.1267211506,2.18,0.03,2.1802064122,2.146,-0.0035,2.1460028541,0.126,-0.0135,0.1267211506,2.02,0.01,2.0200247523
2020-06-21 16:30:00,2.237,-0.0015,2.2370005029,0.107,-0.0115,0.1076162163,2.13,0.01,2.130023474,2.127,-0.051500000000000004,2.1276233807000002,0.107,-0.0115,0.1076162163,2.02,-0.04,2.0203960008
2020-06-21 17:00:00,2.2735,-0.001,2.2735002199,0.0835,-0.011,0.08422143430000001,2.19,0.01,2.1900228309,2.1735,-0.051000000000000004,2.1740982613,0.0835,-0.011,0.08422143430000001,2.09,-0.04,2.0903827401
2020-06-21 17:30:00,2.269,0.0,2.269,0.079,-0.01,0.07963039620000001,2.19,0.01,2.1900228309,2.219,-0.05,2.2195632453,0.079,-0.01,0.07963039620000001,2.14,-0.04,2.1403737991
2020-06-21 18:00:00,2.2895,0.0,2.2895,0.0495,-0.01,0.0505,2.24,0.01,2.2400223213,2.2895,-0.02,2.2895873537,0.0495,-0.01,0.0505,2.24,-0.01,2.2400223213
2020-06-21 18:30:00,2.224,-0.34800000000000003,2.2510619716,0.034,-0.008,0.0349284984,2.19,-0.34,2.216235547,2.354,0.28200000000000003,2.3708310779,0.034,-0.008,0.0349284984,2.32,0.29,2.338054747
2020-06-21 19:00:00,2.209,-0.031,2.2092175085,0.019,-0.001,0.019026297600000002,2.19,-0.03,2.1902054698,2.339,-0.061,2.3397952902,0.019,-0.001,0.019026297600000002,2.32,-0.06,2.3207757324
2020-06-21 19:30:00,2.1185,-0.6305000000000001,2.2103331197,0.0085,-0.0005,0.0085146932,2.11,-0.63,2.2020445045,2.4585,0.5995,2.5305379863,0.0085,-0.0005,0.0085146932,2.45,0.6000000000000001,2.5223996510999998
2020-06-21 20:00:00,2.0625,-0.7695000000000001,2.2013715043,0.0025,0.0005,0.0025495098,2.06,-0.77,2.1992044016,2.4525,0.7305,2.5589815357,0.0025,0.0005,0.0025495098,2.45,0.73,2.5564428411
2020-06-21 20:30:00,2.0615,-0.369,2.0942643697,0.0015,0.001,0.0018027756000000002,2.06,-0.37,2.0929644049,2.3715,0.291,2.3892871845,0.0015,0.001,0.0018027756000000002,2.37,0.29,2.387676695
2020-06-21 21:00:00,2.001,-0.058,2.0018404032,0.14100000000000001,-0.018000000000000002,0.1421442929,1.8599999999999999,-0.04,1.8604300578,2.241,-0.078,2.2423570189,0.14100000000000001,-0.018000000000000002,0.1421442929,2.1,-0.06,2.100856968
2020-06-21 21:30:00,2.281,-0.12,2.2841543293,4.781,-0.54,4.8113990689,-2.5,0.42,2.5350345165,2.321,-0.05,2.3215384985,4.781,-0.54,4.8113990689,-2.46,0.49,2.5083261351
2020-06-21 22:00:00,2.2655,-0.128,2.2691130977,4.8155,-0.458,4.837231052,-2.55,0.33,2.5712642805,2.3055,-0.058,2.3062294444,4.8155,-0.458,4.837231052,-2.51,0.4,2.5416726776000003
2020-06-21 22:30:00,2.003,-0.0695,2.0042053912,0.513,0.030500000000000003,0.5139058766,1.49,-0.1,1.4933519344000001,2.233,-0.1095,2.235683173,0.513,0.030500000000000003,0.5139058766,1.72,-0.14,1.7256882685
2020-06-21 23:00:00,1.85,-0.0975,1.8525674751999999,0.0,0.0025,0.0025,1.85,-0.1,1.8527007314000001,2.09,-0.0975,2.0922729865,0.0,0.0025,0.0025,2.09,-0.1,2.0923909768
2020-06-21 23:30:00,1.74,-0.448,1.7967481738000002,0.0,0.002,0.002,1.74,-0.45,1.7972478961,2.03,0.242,2.0443737427,0.0,0.002,0.002,2.03,0.24,2.0441379601
2020-06-22 00:00:00,1.65,-0.4475,1.7096070454999999,0.0,0.0025,0.0025,1.65,-0.45,1.7102631376000001,1.92,0.24250000000000002,1.9352535364,0.0,0.0025,0.0025,1.92,0.24,1.9349418595999999
2020-06-22 00:30:00,1.62,-0.108,1.6235960088999999,0.0,0.002,0.002,1.62,-0.11,1.6237302732,1.8,-0.158,1.8069211383,0.0,0.002,0.002,1.8,-0.16,1.8070971196999999
2020-06-22 01:00:00,1.58,-0.108,1.5836868377000002,0.0,0.002,0.002,1.58,-0.11,1.5838244852,1.76,-0.158,1.7670778138,0.0,0.002,0.002,1.76,-0.16,1.7672577627
2020-06-22 01:30:00,1.55,-0.1075,1.5537233504999999,0.0,0.0025,0.0025,1.55,-0.11,1.5538983236,1.73,-0.1275,1.7346919755,0.0,0.0025,0.0025,1.73,-0.13,1.7348775173000002
2020-06-22 02:00:00,1.55,-0.108,1.5537580249,0.0,0.002,0.002,1.55,-0.11,1.5538983236,1.71,-0.168,1.7182328131,0.0,0.002,0.002,1.71,-0.17,1.7184295156
2020-06-22 02:30:00,1.52,-0.108,1.5238320117000002,0.0,0.002,0.002,1.52,-0.11,1.5239750654000002,1.6800000000000002,-0.138,1.6856583284000002,0.0,0.002,0.002,1.6800000000000002,-0.14,1.685823241
2020-06-22 03:00:00,1.47,-0.1075,1.4739254561,0.0,0.0025,0.0025,1.47,-0.11,1.4741099009,1.62,-0.1375,1.6258247907,0.0,0.0025,0.0025,1.62,-0.14,1.6260381299
2020-06-22 03:30:00,1.47,-0.28800000000000003,1.4979465945000001,0.0,0.002,0.002,1.47,-0.29,1.4983324064,1.6600000000000001,0.062,1.6611574278,0.0,0.002,0.002,1.6600000000000001,0.06,1.6610839834000002
2020-06-22 04:00:00,1.45,-0.488,1.5299163376,0.0,0.002,0.002,1.45,-0.49,1.5305554547,1.6800000000000002,0.252,1.6987948670000002,0.0,0.002,0.002,1.6800000000000002,0.25,1.6984993377
2020-06-22 04:30:00,1.51,-0.168,1.5193169518,0.0,0.002,0.002,1.51,-0.17,1.5195394039,1.6800000000000002,0.012,1.6800428566,0.0,0.002,0.002,1.6800000000000002,0.01,1.6800297616000002
2020-06-22 05:00:00,1.53,-0.278,1.5550511246,0.0,0.002,0.002,1.53,-0.28,1.5554099138000002,1.75,0.28200000000000003,1.7725755273,0.0,0.002,0.002,1.75,0.28,1.7722584462
2020-06-22 05:30:00,1.56,-0.188,1.5712873702999999,0.0,0.002,0.002,1.56,-0.19,1.5715279189,1.75,0.202,1.7616197092,0.0,0.002,0.002,1.75,0.2,1.7613914954
2020-06-22 06:00:00,1.69,0.031,1.6902842956000002,0.0,0.001,0.001,1.69,0.03,1.6902662512000002,1.8599999999999999,0.061,1.861,0.0,0.001,0.001,1.8599999999999999,0.06,1.8609674903000002
2020-06-22 06:30:00,2.232,-0.189,2.2399877232,0.002,0.001,0.0022360680000000003,2.23,-0.19,2.2380795339,2.622,1.331,2.9404838037000003,0.002,0.001,0.0022360680000000003,2.62,1.33,2.9382477772
2020-06-22 07:00:00,2.625,0.2295,2.6350133301,0.005,-0.0005,0.0050249378,2.62,0.23,2.6300760445,2.965,1.2695,3.2253457567,0.005,-0.0005,0.0050249378,2.96,1.27,3.2209470657
2020-06-22 07:30:00,3.062,0.8915000000000001,3.1891403622,0.022,-0.0085,0.0235849528,3.04,0.9,3.1704258389,3.2720000000000002,0.8815000000000001,3.3886614245,0.022,-0.0085,0.0235849528,3.25,0.89,3.3696587364
2020-06-22 08:00:00,3.444,0.993,3.5842970022,0.014,-0.007,0.0156524758,3.43,1.0,3.5728000224,3.654,0.973,3.7813284703,0.014,-0.007,0.0156524758,3.64,0.98,3.769615365
2020-06-22 08:30:00,3.457,0.281,3.4684016492,0.027,-0.009000000000000001,0.028460498900000002,3.43,0.29,3.4422376443,3.8369999999999997,1.7610000000000001,4.2218112227,0.027,-0.009000000000000001,0.028460498900000002,3.81,1.77,4.2010712919
2020-06-22 09:00:00,3.5725,0.7285,3.6460209133,0.0125,-0.0015,0.0125896783,3.56,0.73,3.6340748479,3.8725,1.3385,4.0972964867,0.0125,-0.0015,0.0125896783,3.86,1.34,4.0859760156
2020-06-22 09:30:00,3.576,1.0785,3.7350954807,0.016,-0.0015,0.0160701587,3.56,1.08,3.7202150475,3.766,1.0685,3.9146453543,0.016,-0.0015,0.0160701587,3.75,1.07,3.8996666524
2020-06-22 10:00:00,3.6945,1.1095,3.8575018471,0.044500000000000005,-0.0105,0.045721986000000006,3.65,1.12,3.8179706652,3.7945,1.0895,3.9478146486,0.044500000000000005,-0.0105,0.045721986000000006,3.75,1.1,3.9080046059
2020-06-22 10:30:00,3.6195,1.1035,3.7839783958,0.059500000000000004,-0.0165,0.061745445200000006,3.56,1.12,3.7320235798,3.6795,1.0835,3.8357127760000003,0.059500000000000004,-0.0165,0.061745445200000006,3.62,1.1,3.7834375903
2020-06-22 11:00:00,3.7655000000000003,1.147,3.9363179813,0.0455,-0.013000000000000001,0.047320714300000004,3.7199999999999998,1.16,3.8966652409,3.8255,1.137,3.9908920369,0.0455,-0.013000000000000001,0.047320714300000004,3.7800000000000002,1.15,3.9510631481000003
2020-06-22 11:30:00,3.7425,1.1115,3.904066918,0.022500000000000003,-0.0085,0.024052026900000002,3.7199999999999998,1.12,3.8849453021,3.8625,1.1015,4.016492064,0.022500000000000003,-0.0085,0.024052026900000002,3.84,1.11,3.9972115281000002
2020-06-22 12:00:00,3.609,0.36150000000000004,3.627059863,0.039,-0.018500000000000003,0.043165379600000005,3.5700000000000003,0.38,3.590167127,3.919,1.7315,4.284466507,0.039,-0.018500000000000003,0.043165379600000005,3.88,1.75,4.2563951884
2020-06-22 12:30:00,3.5895,0.341,3.6056610004,0.0495,-0.019,0.0530212222,3.54,0.36,3.5582580008,3.8995,1.871,4.3251290443,0.0495,-0.019,0.0530212222,3.85,1.8900000000000001,4.288892631
2020-06-22 13:00:00,3.6185,0.5885,3.6660434395,0.0485,-0.021500000000000002,0.053051861400000004,3.5700000000000003,0.61,3.6217399134,3.8685,1.5685,4.1743843259,0.0485,-0.021500000000000002,0.053051861400000004,3.8200000000000003,1.5899999999999999,4.1376925937
2020-06-22 13:30:00,3.6635,1.091,3.8225009156,0.0235,-0.009000000000000001,0.0251644591,3.64,1.1,3.8025780728000003,3.7835,1.091,3.937658346,0.0235,-0.009000000000000001,0.0251644591,3.76,1.1,3.9176013069
2020-06-22 14:00:00,3.4355,0.301,3.4486607908,0.0455,-0.019,0.0493077073,3.39,0.32,3.4050697497,3.6755,1.8210000000000002,4.1018704575,0.0455,-0.019,0.0493077073,3.63,1.8399999999999999,4.069705149
2020-06-22 14:30:00,3.4365,0.2985,3.4494397371,0.0465,-0.021500000000000002,0.0512298741,3.39,0.32,3.4050697497,3.6565000000000003,1.8185,4.0837402586,0.0465,-0.021500000000000002,0.0512298741,3.61,1.8399999999999999,4.0518761087
2020-06-22 15:00:00,3.4305,0.2765,3.4416249796000002,0.0405,-0.0235,0.0468241391,3.39,0.30000000000000004,3.4032484482,3.6905,1.8165,4.1133274244,0.0405,-0.0235,0.0468241391,3.65,1.8399999999999999,4.087554281
2020-06-22 15:30:00,3.3375,0.217,3.3445470919,0.0175,-0.003,0.0177552809,3.32,0.22,3.3272811724,3.6975,1.737,4.0851775053,0.0175,-0.003,0.0177552809,3.68,1.74,4.0706264874
2020-06-22 16:00:00,3.172,0.215,3.1792780627,0.022,-0.005,0.0225610283,3.15,0.22,3.157673194,3.512,1.495,3.816958082,0.022,-0.005,0.0225610283,3.49,1.5,3.7986971451000002
2020-06-22 16:30:00,3.073,0.7835000000000001,3.1713090751,0.023,-0.006500000000000001,0.023900836800000002,3.05,0.79,3.1506507264,3.233,0.7635000000000001,3.32193035,0.023,-0.006500000000000001,0.023900836800000002,3.21,0.77,3.3010604357
2020-06-22 17:00:00,3.0165,0.7165,3.1004265029,0.1165,-0.0035,0.1165525632,2.9,0.72,2.9880428377,3.1765,0.7065,3.2541196198,0.1165,-0.0035,0.1165525632,3.06,0.71,3.1412895441
2020-06-22 17:30:00,3.371,0.6595000000000001,3.4349062942,4.741,-0.5405,4.7717105162,-1.37,1.2,1.8212358441,3.371,0.8295,3.4715574675,4.741,-0.5405,4.7717105162,-1.37,1.37,1.9374725805000002
2020-06-22 18:00:00,3.2875,0.636,3.3484552035,4.7975,-0.354,4.8105428228000005,-1.51,0.99,1.8056023926,3.2975,0.726,3.3764748259,4.7975,-0.354,4.8105428228000005,-1.5,1.08,1.8483506161
2020-06-22 18:30:00,3.0645,0.389,3.0890906834,4.7945,-0.41100000000000003,4.8120838781,-1.73,0.8,1.9060167890000002,3.1145,0.47900000000000004,3.1511190473,4.7945,-0.41100000000000003,4.8120838781,-1.6800000000000002,0.89,1.9011838417
2020-06-22 19:00:00,3.101,0.35650000000000004,3.121424875,4.801,-0.4435,4.8214409931,-1.7000000000000002,0.8,1.8788294228,3.181,0.47650000000000003,3.2164908285,4.801,-0.4435,4.8214409931,-1.62,0.92,1.8630083199
2020-06-22 19:30:00,3.067,0.302,3.0818327339,4.797,-0.378,4.8118700107,-1.73,0.68,1.8588437266,3.177,0.392,3.2010924698,4.797,-0.378,4.8118700107,-1.62,0.77,1.7936833611
2020-06-22 20:00:00,3.1035,0.311,3.1190436435,4.8035,-0.419,4.8217396498,-1.7000000000000002,0.73,1.8501081048999999,3.2235,0.41100000000000003,3.2495958595,4.8035,-0.419,4.8217396498,-1.58,0.8300000000000001,1.7847408776
2020-06-22 20:30:00,2.8525,0.36,2.8751271711,0.5025000000000001,0.03,0.5033947258,2.35,0.33,2.3730571,3.1625,0.36,3.1829241665,0.5025000000000001,0.03,0.5033947258,2.66,0.33,2.6803917624
2020-06-22 21:00:00,2.8,0.422,2.8316221499000003,0.0,0.002,0.002,2.8,0.42,2.8313247783,3.12,0.402,3.1457914743,0.0,0.002,0.002,3.12,0.4,3.1455365202
2020-06-22 21:30:00,2.66,-0.3875,2.6880766823,0.0,0.0025,0.0025,2.66,-0.39,2.6884382083,3.17,1.0825,3.3497322654,0.0,0.0025,0.0025,3.17,1.08,3.3489252007
2020-06-22 22:00:00,2.48,-0.48750000000000004,2.5274604349,0.0,0.0025,0.0025,2.48,-0.49,2.5279438284999998,2.9699999999999998,1.0025,3.1346301616,0.0,0.0025,0.0025,2.9699999999999998,1.0,3.1338315207
2020-06-22 22:30:00,2.5700000000000003,0.1825,2.5764716668,0.0,0.0025,0.0025,2.5700000000000003,0.18,2.5762957905,2.89,0.36250000000000004,2.9126459191,0.0,0.0025,0.0025,2.89,0.36,2.9123358323
2020-06-22 23:00:00,2.5,0.312,2.5193935778,0.0,0.002,0.002,2.5,0.31,2.5191466809,2.77,0.272,2.7833224750000003,0.0,0.002,0.002,2.77,0.27,2.7831277369
2020-06-22 23:30:00,2.37,0.262,2.3844378792,0.0,0.002,0.002,2.37,0.26,2.3842189497,2.64,0.362,2.6647033606,0.0,0.002,0.002,2.64,0.36,2.6644323973
2020-06-23 00:00:00,2.37,0.352,2.3959974958,0.0,0.002,0.002,2.37,0.35000000000000003,2.3957044893,2.58,0.312,2.5987966446,0.0,0.002,0.002,2.58,0.31,2.598557292
2020-06-23 00:30:00,2.1,0.272,2.1175419712,0.0,0.002,0.002,2.1,0.27,2.1172859986,2.3,0.222,2.3106890747,0.0,0.002,0.002,2.3,0.22,2.3104977819
2020-06-23 01:00:00,2.05,0.222,2.061985451,0.0,0.002,0.002,2.05,0.22,2.0617710833,2.25,0.28200000000000003,2.2676031399,0.0,0.002,0.002,2.25,0.28,2.2673552876
2020-06-23 01:30:00,2.05,0.152,2.0556273981,0.0,0.002,0.002,2.05,0.15,2.0554804791,2.25,0.302,2.2701770856,0.0,0.002,0.002,2.25,0.30000000000000004,2.2699118926
2020-06-23 02:00:00,2.05,0.252,2.0654307057,0.0,0.002,0.002,2.05,0.25,2.0651876428,2.23,0.212,2.2400544636,0.0,0.002,0.002,2.23,0.21,2.2398660674
2020-06-23 02:30:00,2.51,0.372,2.5374167967,0.0,0.002,0.002,2.51,0.37,2.5371243564,2.73,0.322,2.7489241532,0.0,0.002,0.002,2.73,0.32,2.7486905974
2020-06-23 03:00:00,2.48,0.222,2.4899164645000003,0.0,0.002,0.002,2.48,0.22,2.4897389421,2.73,0.622,2.7999614283,0.0,0.002,0.002,2.73,0.62,2.7995178156
2020-06-23 03:30:00,2.24,-0.008,2.2400142857,0.0,0.002,0.002,2.24,-0.01,2.2400223213,2.5,0.562,2.5623902902999998,0.0,0.002,0.002,2.5,0.56,2.5619523805
2020-06-23 04:00:00,2.24,0.272,2.2564538551,0.0,0.002,0.002,2.24,0.27,2.2562136424,2.42,0.252,2.4330852842,0.0,0.002,0.002,2.42,0.25,2.432878953
2020-06-23 04:30:00,2.21,0.272,2.2266755489,0.0,0.002,0.002,2.21,0.27,2.2264321234,2.42,0.252,2.4330852842,0.0,0.002,0.002,2.42,0.25,2.432878953
2020-06-23 05:00:00,2.25,0.372,2.2805446718,0.0,0.002,0.002,2.25,0.37,2.2802192877,2.44,0.342,2.4638514566,0.0,0.002,0.002,2.44,0.34,2.4635746386
2020-06-23 05:30:00,2.31,0.452,2.3538062792,0.0,0.002,0.002,2.31,0.45,2.3534230389,2.51,0.432,2.5469047882,0.0,0.002,0.002,2.51,0.43,2.5465663156
2020-06-23 06:00:00,2.31,0.432,2.3500476591,0.0,0.002,0.002,2.31,0.43,2.3496808294,2.51,0.432,2.5469047882,0.0,0.002,0.002,2.51,0.43,2.5465663156
2020-06-23 06:30:00,2.62,0.49150000000000005,2.6657029561,0.0,0.0015,0.0015,2.62,0.49,2.6654267951,2.9,0.7615000000000001,2.9983132341000003,0.0,0.0015,0.0015,2.9,0.76,2.997932621
