Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 07:00:00,2.8605,0.811,2.9732442298,0.0005,0.001,0.0011180340000000002,2.86,0.81,2.9724905382999998,3.1305,0.801,3.231351304,0.0005,0.001,0.0011180340000000002,3.13,0.8,3.2306191357
2020-06-23 07:30:00,3.121,0.961,3.265602854,0.001,0.001,0.0014142136,3.12,0.96,3.2643529221,3.411,0.9510000000000001,3.54109051,0.001,0.001,0.0014142136,3.41,0.9500000000000001,3.5398587542
2020-06-23 08:00:00,3.261,0.8915000000000001,3.3806646166,0.001,0.0015,0.0018027756000000002,3.26,0.89,3.3793046622,3.571,1.1315,3.7459756072,0.001,0.0015,0.0018027756000000002,3.5700000000000003,1.13,3.7445694011
2020-06-23 08:30:00,3.472,0.991,3.610659912,0.002,0.001,0.0022360680000000003,3.47,0.99,3.6084622764,3.7720000000000002,0.991,3.9000083333,0.002,0.001,0.0022360680000000003,3.77,0.99,3.8978199035000003
2020-06-23 09:00:00,3.5345,1.031,3.6818000014,0.0045000000000000005,0.001,0.0046097722,3.5300000000000002,1.03,3.6772000218,3.8445,1.031,3.9803443632,0.0045000000000000005,0.001,0.0046097722,3.84,1.03,3.975738925
2020-06-23 09:30:00,3.4425,1.076,3.606741223,0.022500000000000003,-0.004,0.022852789800000002,3.42,1.08,3.5864745921,3.7325,1.086,3.8872808298,0.022500000000000003,-0.004,0.022852789800000002,3.71,1.09,3.8668074687000002
2020-06-23 10:00:00,3.5185,1.0955,3.6851000665,0.0685,-0.0245,0.0727495704,3.45,1.12,3.6272441329,3.6885,1.1155,3.8534883547,0.0685,-0.0245,0.0727495704,3.62,1.1400000000000001,3.7952602019
2020-06-23 10:30:00,3.5055,0.7435,3.5834791056,0.0955,-0.026500000000000003,0.09910852640000001,3.41,0.77,3.4958546881,3.6455,1.4835,3.9357899461,0.0955,-0.026500000000000003,0.09910852640000001,3.55,1.51,3.857797299
2020-06-23 11:00:00,3.627,0.9655,3.7533077745,0.107,-0.0245,0.1097690758,3.52,0.99,3.6565694305000003,3.6870000000000003,1.3655,3.931737434,0.107,-0.0245,0.1097690758,3.58,1.3900000000000001,3.8403775855999998
2020-06-23 11:30:00,3.664,1.1665,3.8452071791,0.124,-0.0235,0.126207171,3.54,1.19,3.734661966,3.594,1.1765,3.7816647458,0.124,-0.0235,0.126207171,3.47,1.2,3.6716345134
2020-06-23 12:00:00,3.6175,1.1255,3.7885427937,0.1275,-0.0245,0.12983258450000001,3.49,1.15,3.6745884123,3.5175,1.1255,3.6931770199000002,0.1275,-0.0245,0.12983258450000001,3.39,1.15,3.5797485945
2020-06-23 12:30:00,3.51,1.1245,3.6857292698,0.13,-0.025500000000000002,0.1324773566,3.38,1.15,3.5702801011,3.4,1.1245,3.5811311411,0.13,-0.025500000000000002,0.1324773566,3.27,1.15,3.466323701
2020-06-23 13:00:00,3.618,1.1235,3.7884266193,0.128,-0.026500000000000003,0.13071438330000001,3.49,1.15,3.6745884123,3.508,1.1235,3.6835195466,0.128,-0.026500000000000003,0.13071438330000001,3.38,1.15,3.5702801011
2020-06-23 13:30:00,3.7279999999999998,1.126,3.894336914,0.128,-0.024,0.1302305648,3.6,1.15,3.7792194961,3.618,1.126,3.7891687743,0.128,-0.024,0.1302305648,3.49,1.15,3.6745884123
2020-06-23 14:00:00,3.7295,1.127,3.8960620182000003,0.1295,-0.023,0.1315266133,3.6,1.15,3.7792194961,3.6195,1.127,3.7908982115,0.1295,-0.023,0.1315266133,3.49,1.15,3.6745884123
2020-06-23 14:30:00,3.5205,0.6765,3.5849089947,0.12050000000000001,-0.0235,0.12277011040000001,3.4,0.7000000000000001,3.4713109915,3.5005,1.5065,3.8109109803,0.12050000000000001,-0.0235,0.12277011040000001,3.38,1.53,3.7101617215
2020-06-23 15:00:00,3.5455,1.1465,3.7262625377000003,0.1155,-0.0235,0.11786644980000001,3.43,1.17,3.6240584984,3.4055,1.1465,3.5933121907,0.1155,-0.0235,0.11786644980000001,3.29,1.17,3.4918476485
2020-06-23 15:30:00,3.4775,1.077,3.6404581099,0.1075,-0.023,0.1099329341,3.37,1.1,3.5449823695,3.3475,1.077,3.5164876297000003,0.1075,-0.023,0.1099329341,3.24,1.1,3.4216370351
2020-06-23 16:00:00,3.2515,0.9765,3.3949675256000003,0.0915,-0.0235,0.0944695718,3.16,1.0,3.3144531977,3.1415,0.9565,3.2838871022,0.0915,-0.0235,0.0944695718,3.05,0.98,3.2035761268
2020-06-23 16:30:00,3.034,0.904,3.1658130077,0.074,-0.026000000000000002,0.0784346862,2.96,0.93,3.102660149,2.944,0.894,3.0767469834,0.074,-0.026000000000000002,0.0784346862,2.87,0.92,3.0138513567
2020-06-23 17:00:00,2.9305,0.8325,3.0464547428,0.2505,-0.0475,0.2549637229,2.68,0.88,2.820780034,2.8705,0.8325,2.9887834482,0.2505,-0.0475,0.2549637229,2.62,0.88,2.7638379113
2020-06-23 17:30:00,3.178,0.6785,3.2496224781,4.658,-0.5015000000000001,4.6849190228,-1.48,1.18,1.8928285712,2.9779999999999998,0.7585000000000001,3.0730776512,4.658,-0.5015000000000001,4.6849190228,-1.6800000000000002,1.26,2.1
2020-06-23 18:00:00,3.1575,0.6315000000000001,3.2200308228,4.5675,-0.41850000000000004,4.5866325883,-1.4100000000000001,1.05,1.7580102389,3.0275,0.7215,3.112285093,4.5675,-0.41850000000000004,4.5866325883,-1.54,1.1400000000000001,1.9160375779
2020-06-23 18:30:00,3.0175,0.495,3.057831135,4.5775,-0.355,4.5912450653,-1.56,0.85,1.7765415841,2.9375,0.5750000000000001,2.9932476092,4.5775,-0.355,4.5912450653,-1.6400000000000001,0.93,1.885338166
2020-06-23 19:00:00,3.0385,0.495,3.0785560333,4.5985,-0.375,4.6137649756,-1.56,0.87,1.7861970776,3.0185,0.555,3.0690987684,4.5985,-0.375,4.6137649756,-1.58,0.93,1.8333848478
2020-06-23 19:30:00,2.979,0.4635,3.01484216,4.629,-0.3665,4.6434861096,-1.65,0.8300000000000001,1.8469975636,2.989,0.5635,3.0416530456,4.629,-0.3665,4.6434861096,-1.6400000000000001,0.93,1.885338166
2020-06-23 20:00:00,2.866,0.249,2.8767963084,4.666,-0.311,4.6763529593,-1.8,0.56,1.8850994669,2.926,0.6990000000000001,3.0083345891,4.666,-0.311,4.6763529593,-1.74,1.01,2.011889659
2020-06-23 20:30:00,2.7875,-0.429,2.8203186433000003,4.6875,-0.389,4.7036132122000005,-1.9,-0.04,1.9004210060000002,2.9475,1.211,3.1865776705,4.6875,-0.389,4.7036132122000005,-1.74,1.6,2.3638104831
2020-06-23 21:00:00,2.8035,-0.262,2.8157159392,4.7235,-0.442,4.7441349317,-1.92,0.18,1.9284190416,2.9635,1.108,3.1638578113,4.7235,-0.442,4.7441349317,-1.76,1.55,2.3452291999
2020-06-23 21:30:00,2.7955,0.272,2.8087015238,4.7455,-0.378,4.760530879,-1.9500000000000002,0.65,2.0554804791,2.8655,0.352,2.8870390108,4.7455,-0.378,4.760530879,-1.88,0.73,2.016754819
2020-06-23 22:00:00,2.588,0.295,2.604758914,0.508,0.025,0.5086147855,2.08,0.27,2.0974508338,2.868,0.325,2.8863556607,0.508,0.025,0.5086147855,2.36,0.30000000000000004,2.3789913829
2020-06-23 22:30:00,2.44,-0.3975,2.4721663071,0.0,0.0025,0.0025,2.44,-0.4,2.4725695137,2.9,0.9525,3.0524180988,0.0,0.0025,0.0025,2.9,0.9500000000000001,3.0516389039
2020-06-23 23:00:00,2.3,-0.468,2.3471310147,0.0,0.002,0.002,2.3,-0.47000000000000003,2.3475306175,2.76,1.012,2.9396843368,0.0,0.002,0.002,2.76,1.01,2.9389964274
2020-06-23 23:30:00,2.24,-0.448,2.2843607421,0.0,0.002,0.002,2.24,-0.45,2.2847538161,2.67,1.032,2.8625031004,0.0,0.002,0.002,2.67,1.03,2.8617826612
2020-06-24 00:00:00,2.13,-0.47800000000000004,2.1829759504,0.0,0.002,0.002,2.13,-0.48,2.1834147568,2.5300000000000002,1.002,2.7211953256,0.0,0.002,0.002,2.5300000000000002,1.0,2.72045952
2020-06-24 00:30:00,2.0,-0.458,2.0517709424,0.0,0.002,0.002,2.0,-0.46,2.052218312,2.36,0.872,2.5159459454,0.0,0.002,0.002,2.36,0.87,2.5152534664
2020-06-24 01:00:00,1.97,-0.388,2.0078456116,0.0,0.002,0.002,1.97,-0.39,2.0082330542,2.29,0.672,2.3865632194,0.0,0.002,0.002,2.29,0.67,2.3860008382
2020-06-24 01:30:00,1.97,-0.528,2.0395303381,0.0,0.002,0.002,1.97,-0.53,2.040049019,2.34,0.932,2.5187743051,0.0,0.002,0.002,2.34,0.93,2.5180349481
2020-06-24 02:00:00,1.92,-0.528,1.9912769772,0.0,0.002,0.002,1.92,-0.53,1.9918082237,2.2800000000000002,0.932,2.4631329643,0.0,0.002,0.002,2.2800000000000002,0.93,2.4623769005
2020-06-24 02:30:00,2.34,-0.168,2.3460230178,0.0,0.002,0.002,2.34,-0.17,2.346167087,2.64,0.562,2.6991561644,0.0,0.002,0.002,2.64,0.56,2.6987404469
2020-06-24 03:00:00,2.38,0.232,2.3912808283,0.0,0.002,0.002,2.38,0.23,2.3910876186,2.59,0.182,2.59638672,0.0,0.002,0.002,2.59,0.18,2.5962472918
2020-06-24 03:30:00,2.25,0.232,2.261929265,0.0,0.002,0.002,2.25,0.23,2.2617250053999998,2.45,0.202,2.4583132429,0.0,0.002,0.002,2.45,0.2,2.4581497107
2020-06-24 04:00:00,2.2,0.232,2.2121989061,0.0,0.002,0.002,2.2,0.23,2.2119900542,2.39,0.202,2.3985212111,0.0,0.002,0.002,2.39,0.2,2.3983536020000003
2020-06-24 04:30:00,2.15,0.232,2.1624809826,0.0,0.002,0.002,2.15,0.23,2.1622673285,2.34,0.17200000000000001,2.3463128521,0.0,0.002,0.002,2.34,0.17,2.346167087
2020-06-24 05:00:00,2.11,0.202,2.1196471404,0.0,0.002,0.002,2.11,0.2,2.1194574778,2.3,0.17200000000000001,2.3064223377,0.0,0.002,0.002,2.3,0.17,2.3062740514
2020-06-24 05:30:00,2.19,0.012,2.1900328765,0.0,0.002,0.002,2.19,0.01,2.1900228309,2.46,0.562,2.52337948,0.0,0.002,0.002,2.46,0.56,2.522934799
2020-06-24 06:00:00,2.2805,0.321,2.3029809487,0.0005,0.001,0.0011180340000000002,2.2800000000000002,0.32,2.302346629,2.4805,0.311,2.4999202487,0.0005,0.001,0.0011180340000000002,2.48,0.31,2.499299902
2020-06-24 06:30:00,2.5415,0.4405,2.5793918856999998,0.0015,0.0005,0.0015811388,2.54,0.44,2.5778285436,2.7615,0.4505,2.7980050929,0.0015,0.0005,0.0015811388,2.76,0.45,2.7964441707
2020-06-24 07:00:00,2.7345,0.589,2.7972149095,0.0045000000000000005,-0.001,0.0046097722,2.73,0.59,2.7930270317,2.9545,0.609,3.0166125456,0.0045000000000000005,-0.001,0.0046097722,2.95,0.61,3.0124076749
2020-06-24 07:30:00,2.979,0.6795,3.0555132548,0.009000000000000001,-0.0005,0.0090138782,2.9699999999999998,0.68,3.0468508332,3.219,0.8495,3.3292057987,0.009000000000000001,-0.0005,0.0090138782,3.21,0.85,3.3206324699
2020-06-24 08:00:00,3.124,0.549,3.1718727906,0.014,-0.001,0.0140356688,3.11,0.55,3.1582590141,3.414,1.219,3.6251009641,0.014,-0.001,0.0140356688,3.4,1.22,3.6122569122
2020-06-24 08:30:00,3.237,0.53,3.2801019801,0.027,-0.02,0.0336005952,3.21,0.55,3.2567775484,3.477,1.17,3.6685731559,0.027,-0.02,0.0336005952,3.45,1.19,3.6494657142999998
2020-06-24 09:00:00,3.2255,0.126,3.2279600757,0.0455,-0.024,0.0514417146,3.18,0.15,3.1835357702,3.5455,1.6960000000000002,3.9302654172,0.0455,-0.024,0.0514417146,3.5,1.72,3.8997948664
2020-06-24 09:30:00,3.2705,0.1275,3.2729843415,0.060500000000000005,-0.022500000000000003,0.06454843140000001,3.21,0.15,3.2135027618,3.5605,1.6775,3.9358819215,0.060500000000000005,-0.022500000000000003,0.06454843140000001,3.5,1.7000000000000002,3.8910152917
2020-06-24 10:00:00,3.4485,0.228,3.4560289712,0.0785,-0.022,0.0815245362,3.37,0.25,3.3792602741,3.6885,1.768,4.090336936,0.0785,-0.022,0.0815245362,3.61,1.79,4.0294168313
2020-06-24 10:30:00,3.418,0.1965,3.4236437096,0.088,-0.0235,0.0910837527,3.33,0.22,3.3372593546,3.638,1.7365,4.0311879453,0.088,-0.0235,0.0910837527,3.55,1.76,3.9623351701000002
2020-06-24 11:00:00,3.429,0.24550000000000002,3.4377770797,0.099,-0.0245,0.1019865187,3.33,0.27,3.3409280148000002,3.599,1.7955,4.0220170624,0.099,-0.0245,0.1019865187,3.5,1.82,3.944920785
2020-06-24 11:30:00,3.435,0.29350000000000004,3.4475160986,0.105,-0.026500000000000003,0.1082924282,3.33,0.32,3.3453400425,3.605,1.8435000000000001,4.0490143554,0.105,-0.026500000000000003,0.1082924282,3.5,1.87,3.9682363841
2020-06-24 12:00:00,3.5135,0.29350000000000004,3.5257374406,0.1135,-0.026500000000000003,0.1165525632,3.4,0.32,3.4150256222,3.6435,1.8435000000000001,4.0833300748,0.1135,-0.026500000000000003,0.1165525632,3.5300000000000002,1.87,3.9947215172
2020-06-24 12:30:00,3.426,0.2725,3.4368200782000002,0.116,-0.0275,0.1192151417,3.31,0.30000000000000004,3.3235673605000002,3.5460000000000003,1.8125,3.9823701799,0.116,-0.0275,0.1192151417,3.43,1.8399999999999999,3.8923643201
2020-06-24 13:00:00,3.536,0.41150000000000003,3.5598635156,0.116,-0.0285,0.11944978020000001,3.42,0.44,3.4481879299,3.606,1.7615,4.0132428596,0.116,-0.0285,0.11944978020000001,3.49,1.79,3.922269751
2020-06-24 13:30:00,3.5300000000000002,1.0515,3.6832800939,0.11,-0.0285,0.1136320817,3.42,1.08,3.5864745921,3.42,1.0515,3.5779955632,0.11,-0.0285,0.1136320817,3.31,1.08,3.4817380717
2020-06-24 14:00:00,3.452,0.34450000000000003,3.4691474817,0.112,-0.025500000000000002,0.1148662265,3.34,0.37,3.3604315199,3.502,1.6445,3.8688996175,0.112,-0.025500000000000002,0.1148662265,3.39,1.67,3.7790210373
2020-06-24 14:30:00,3.2835,0.2265,3.2913028575,0.1135,-0.0235,0.11590729050000001,3.17,0.25,3.1798427634,3.3535,1.7565,3.7856643406,0.1135,-0.0235,0.11590729050000001,3.24,1.78,3.6967553341
2020-06-24 15:00:00,3.177,0.148,3.1804454091,0.107,-0.022,0.1092382717,3.07,0.17,3.0747032377,3.247,1.6880000000000002,3.6595563939,0.107,-0.022,0.1092382717,3.14,1.71,3.5754300441
2020-06-24 15:30:00,3.078,0.0685,3.0787621295,0.098,-0.021500000000000002,0.10033070320000001,2.98,0.09,2.9813587506,3.158,1.6085,3.5440423601,0.098,-0.021500000000000002,0.10033070320000001,3.06,1.63,3.4670592726000002
2020-06-24 16:00:00,2.6685,-0.131,2.6717135419,0.08850000000000001,-0.021,0.0909574076,2.58,-0.11,2.5823438965000003,2.7385,1.399,3.0751558091,0.08850000000000001,-0.021,0.0909574076,2.65,1.42,3.0064763428
2020-06-24 16:30:00,2.716,-0.099,2.7178037089,0.076,-0.019,0.07833900690000001,2.64,-0.08,2.6412118431,2.826,1.451,3.1767399957,0.076,-0.019,0.07833900690000001,2.75,1.47,3.1182366812
2020-06-24 17:00:00,2.691,0.49350000000000005,2.7358770532000003,0.181,-0.026500000000000003,0.1829296313,2.51,0.52,2.563298656,2.661,0.6135,2.730806337,0.181,-0.026500000000000003,0.1829296313,2.48,0.64,2.561249695
2020-06-24 17:30:00,2.9355,0.4355,2.9676287672,4.4455,-0.4345,4.4666833893,-1.51,0.87,1.7426990561,2.7355,0.5055000000000001,2.7818142461,4.4455,-0.4345,4.4666833893,-1.71,0.9400000000000001,1.9513328778
2020-06-24 18:00:00,2.8725,0.272,2.8853492423000002,4.3125,-0.318,4.324208627,-1.44,0.59,1.5561812233999999,2.7225,0.342,2.7438969095,4.3125,-0.318,4.324208627,-1.5899999999999999,0.66,1.7215400081999999
2020-06-24 18:30:00,2.8449999999999998,0.2585,2.856719666,4.285,-0.3315,4.2978037705,-1.44,0.59,1.5561812233999999,2.745,0.3285,2.764586271,4.285,-0.3315,4.2978037705,-1.54,0.66,1.6754700833
2020-06-24 19:00:00,2.767,0.1905,2.7735499365000003,4.307,-0.2995,4.3174007516,-1.54,0.49,1.6160754932999999,2.717,0.2705,2.7304320629000003,4.307,-0.2995,4.3174007516,-1.5899999999999999,0.5700000000000001,1.6890825912
2020-06-24 19:30:00,2.7030000000000003,0.183,2.7091877011000003,4.323,-0.23700000000000002,4.3294916561,-1.62,0.42,1.6735590817000001,2.7030000000000003,0.253,2.7148145425,4.323,-0.23700000000000002,4.3294916561,-1.62,0.49,1.6924833825
2020-06-24 20:00:00,2.6325000000000003,0.1535,2.6369714636,4.3425,-0.2665,4.3506698909,-1.71,0.42,1.7608236709,2.6525,0.2235,2.6618994158,4.3425,-0.2665,4.3506698909,-1.69,0.49,1.7596022277999999
2020-06-24 20:30:00,2.6935000000000002,0.1675,2.6987031144999998,4.4035,-0.3025,4.4138779435,-1.71,0.47000000000000003,1.7734147851,2.7435,0.2575,2.7555577475,4.4035,-0.3025,4.4138779435,-1.6600000000000001,0.56,1.7519132399
2020-06-24 21:00:00,2.5545,0.329,2.5755992021000003,0.41450000000000004,0.019,0.41493523590000003,2.14,0.31,2.162336699,2.8445,0.34900000000000003,2.8658299409,0.41450000000000004,0.019,0.41493523590000003,2.43,0.33,2.4523050381
2020-06-24 21:30:00,2.45,0.1915,2.4574727364,0.0,0.0015,0.0015,2.45,0.19,2.457356303,2.77,0.2015,2.777319256,0.0,0.0015,0.0015,2.77,0.2,2.777210831
2020-06-24 22:00:00,2.45,0.192,2.4575117497,0.0,0.002,0.002,2.45,0.19,2.457356303,2.77,0.202,2.7773555768,0.0,0.002,0.002,2.77,0.2,2.777210831
2020-06-24 22:30:00,2.48,0.1925,2.4874597987,0.0,0.0025,0.0025,2.48,0.19,2.4872675771,2.77,0.17250000000000001,2.7753659669,0.0,0.0025,0.0025,2.77,0.17,2.7752117036
2020-06-24 23:00:00,2.41,0.192,2.4176360355,0.0,0.002,0.002,2.41,0.19,2.4174780247,2.7,0.17200000000000001,2.7054729716,0.0,0.002,0.002,2.7,0.17,2.7053465582
2020-06-24 23:30:00,2.2800000000000002,0.162,2.2857480176,0.0,0.002,0.002,2.2800000000000002,0.16,2.2856071403,2.55,0.152,2.5545261792,0.0,0.002,0.002,2.55,0.15,2.5544079549000003
2020-06-25 00:00:00,2.19,0.162,2.1959836065,0.0,0.002,0.002,2.19,0.16,2.1958369703,2.43,0.122,2.433060624,0.0,0.002,0.002,2.43,0.12,2.4329611588
2020-06-25 00:30:00,1.99,-0.098,1.9924116041,0.0,0.002,0.002,1.99,-0.1,1.9925109786,2.27,0.362,2.2986831013,0.0,0.002,0.002,2.27,0.36,2.2983689869
2020-06-25 01:00:00,1.8599999999999999,-0.6775,1.979546981,0.0,0.0025,0.0025,1.8599999999999999,-0.68,1.9804039992,2.23,0.8025,2.3700013186,0.0,0.0025,0.0025,2.23,0.8,2.3691559679
2020-06-25 01:30:00,1.8599999999999999,-0.548,1.9390471887,0.0,0.002,0.002,1.8599999999999999,-0.55,1.9396133635,2.21,0.6920000000000001,2.3158074186,0.0,0.002,0.002,2.21,0.6900000000000001,2.3152105736
2020-06-25 02:00:00,1.9300000000000002,0.052000000000000005,1.930700391,0.0,0.002,0.002,1.9300000000000002,0.05,1.9306475598000001,2.12,0.032,2.1202414957,0.0,0.002,0.002,2.12,0.03,2.1202122535
2020-06-25 02:30:00,2.19,-0.528,2.2527503191,0.0,0.002,0.002,2.19,-0.53,2.2532199183,2.5300000000000002,0.612,2.6029683056,0.0,0.002,0.002,2.5300000000000002,0.61,2.6024987992
2020-06-25 03:00:00,2.06,-0.6980000000000001,2.175041149,0.0,0.002,0.002,2.06,-0.7000000000000001,2.1756838006,2.43,0.762,2.5466731239,0.0,0.002,0.002,2.43,0.76,2.5460754113
2020-06-25 03:30:00,1.9,-0.20800000000000002,1.9113513544,0.0,0.002,0.002,1.9,-0.21,1.9115700353,2.14,0.242,2.1536397099,0.0,0.002,0.002,2.14,0.24,2.1534158911
2020-06-25 04:00:00,1.98,0.07200000000000001,1.9813086584000001,0.0,0.002,0.002,1.98,0.07,1.9812369873,2.16,0.032,2.160237024,0.0,0.002,0.002,2.16,0.03,2.1602083233
2020-06-25 04:30:00,1.98,0.122,1.9837550252,0.0,0.002,0.002,1.98,0.12,1.9836330306,2.16,0.10200000000000001,2.1624069922,0.0,0.002,0.002,2.16,0.1,2.1623135758
2020-06-25 05:00:00,2.09,0.152,2.0955199832,0.0,0.002,0.002,2.09,0.15,2.0953758613,2.29,0.10200000000000001,2.2922704901,0.0,0.002,0.002,2.29,0.1,2.2921823662
2020-06-25 05:30:00,2.06,0.152,2.0656001549,0.0,0.002,0.002,2.06,0.15,2.0654539453,2.25,0.122,2.253305128,0.0,0.002,0.002,2.25,0.12,2.2531977277
2020-06-25 06:00:00,2.0605,0.1515,2.0660620755,0.0005,0.0015,0.0015811388,2.06,0.15,2.0654539453,2.2505,0.12150000000000001,2.2537773847,0.0005,0.0015,0.0015811388,2.25,0.12,2.2531977277
2020-06-25 06:30:00,2.1515,0.151,2.1567923521,0.0015,0.001,0.0018027756000000002,2.15,0.15,2.1552262062,2.3615,0.231,2.3727712174,0.0015,0.001,0.0018027756000000002,2.36,0.23,2.3711811403
2020-06-25 07:00:00,2.3345000000000002,0.34950000000000003,2.3605169985,0.0045000000000000005,-0.0005,0.0045276926,2.33,0.35000000000000003,2.3561409126,2.5445,0.3395,2.5670489867,0.0045000000000000005,-0.0005,0.0045276926,2.54,0.34,2.5626548734
2020-06-25 07:30:00,2.5875,0.485,2.6325617277,0.1075,-0.005,0.1076162163,2.48,0.49,2.5279438284999998,2.7975,0.485,2.8392307497,0.1075,-0.005,0.1076162163,2.69,0.49,2.7342640692
2020-06-25 08:00:00,2.96,0.426,2.9904976175,4.65,-0.504,4.6772337979,-1.69,0.93,1.9289893727,2.89,0.506,2.9339625083,4.65,-0.504,4.6772337979,-1.76,1.01,2.0292116696
2020-06-25 08:30:00,2.83,0.4655,2.8680289835,0.5,0.0055000000000000005,0.5000302491,2.33,0.46,2.3749736841,2.93,0.47550000000000003,2.9683329075,0.5,0.0055000000000000005,0.5000302491,2.43,0.47000000000000003,2.4750353533
2020-06-25 09:00:00,2.8175,0.4375,2.8512650701,0.0375,-0.022500000000000003,0.0437321392,2.7800000000000002,0.46,2.8178005607000003,2.8975,0.4475,2.9318530829,0.0375,-0.022500000000000003,0.0437321392,2.86,0.47000000000000003,2.8983616061
2020-06-25 09:30:00,2.832,0.437,2.8655179288,0.052000000000000005,-0.023,0.056859475900000005,2.7800000000000002,0.46,2.8178005607000003,2.872,0.447,2.9065775407,0.052000000000000005,-0.023,0.056859475900000005,2.8200000000000003,0.47000000000000003,2.8588983892
2020-06-25 10:00:00,2.991,0.53,3.0375946076,0.07100000000000001,-0.02,0.0737631344,2.92,0.55,2.9713464961,2.991,0.53,3.0375946076,0.07100000000000001,-0.02,0.0737631344,2.92,0.55,2.9713464961
2020-06-25 10:30:00,2.8255,-0.081,2.826660795,0.0855,-0.021,0.08804118350000001,2.74,-0.06,2.7406568556,2.9255,1.069,3.1146928019,0.0855,-0.021,0.08804118350000001,2.84,1.09,3.0419894806
2020-06-25 11:00:00,3.0145,0.448,3.0476079554,0.0945,-0.022,0.09702705810000001,2.92,0.47000000000000003,2.957583473,2.9945,0.848,3.1122554924,0.0945,-0.022,0.09702705810000001,2.9,0.87,3.0276888876
2020-06-25 11:30:00,3.026,0.548,3.0752203173,0.106,-0.022,0.1082589488,2.92,0.5700000000000001,2.9751134432,2.926,0.648,2.9968950599,0.106,-0.022,0.1082589488,2.8200000000000003,0.67,2.8984996119
2020-06-25 12:00:00,3.0375,0.6185,3.0998303986,0.11750000000000001,-0.021500000000000002,0.1194508267,2.92,0.64,2.9893143026,2.9375,0.6185,3.0019074769,0.11750000000000001,-0.021500000000000002,0.1194508267,2.8200000000000003,0.64,2.8917122955
2020-06-25 12:30:00,2.969,0.5275000000000001,3.0154961864,0.11900000000000001,-0.022500000000000003,0.12110842250000001,2.85,0.55,2.9025850547000003,2.829,0.5275000000000001,2.8777590674,0.11900000000000001,-0.022500000000000003,0.12110842250000001,2.71,0.55,2.7652486326
2020-06-25 13:00:00,2.971,0.527,3.0173780008,0.121,-0.023,0.1231665539,2.85,0.55,2.9025850547000003,2.831,0.527,2.8796336573,0.121,-0.023,0.1231665539,2.71,0.55,2.7652486326
2020-06-25 13:30:00,3.0415,0.577,3.0957472846,0.12150000000000001,-0.023,0.12365779390000001,2.92,0.6000000000000001,2.9810065414,2.8815,0.5670000000000001,2.9367552247,0.12150000000000001,-0.023,0.12365779390000001,2.76,0.59,2.8223571709
2020-06-25 14:00:00,3.187,0.615,3.2457963584,0.117,-0.025,0.1196411301,3.07,0.64,3.1360006378,3.037,0.605,3.0966746681,0.117,-0.025,0.1196411301,2.92,0.63,2.9871893144
2020-06-25 14:30:00,3.1115,0.5655,3.1624709485,0.1115,-0.0245,0.11415997550000001,3.0,0.59,3.0574662713,2.9615,0.5455,3.0113207235,0.1115,-0.0245,0.11415997550000001,2.85,0.5700000000000001,2.9064411227
2020-06-25 15:00:00,2.9375,-0.17350000000000002,2.9426193264,0.1075,-0.0235,0.1100386296,2.83,-0.15,2.8339724769,2.9575,1.1565,3.1755784512,0.1075,-0.0235,0.1100386296,2.85,1.18,3.0846231536
2020-06-25 15:30:00,2.949,0.358,2.9706506021,0.099,-0.022,0.10141498900000001,2.85,0.38,2.8752217306,2.839,0.488,2.8806362144,0.099,-0.022,0.10141498900000001,2.74,0.51,2.7870593822
2020-06-25 16:00:00,2.689,0.3185,2.707796752,0.089,-0.021500000000000002,0.0915600896,2.6,0.34,2.6221365334,2.529,0.2985,2.5465551732,0.089,-0.021500000000000002,0.0915600896,2.44,0.32,2.4608941464000003
2020-06-25 16:30:00,2.567,0.254,2.579535811,0.057,-0.016,0.059203040500000005,2.51,0.27,2.5244801445,2.497,0.244,2.5088931823,0.057,-0.016,0.059203040500000005,2.44,0.26,2.4538133588
2020-06-25 17:00:00,2.566,0.249,2.5780529475,0.056,-0.001,0.056008927900000005,2.51,0.25,2.5224194734000003,2.7960000000000003,0.259,2.8079702634,0.056,-0.001,0.056008927900000005,2.74,0.26,2.7523081223
2020-06-25 17:30:00,2.7125,0.21450000000000002,2.7209679344,2.5825,0.1345,2.5860000967,0.13,0.08,0.15264337520000001,2.8325,0.2545,2.843910424,2.5825,0.1345,2.5860000967,0.25,0.12,0.2773084925
2020-06-25 18:00:00,2.7835,0.185,2.7896410611,3.1735,0.035,3.1736929987,-0.39,0.15,0.4178516483,2.9035,0.255,2.9146761827,3.1735,0.035,3.1736929987,-0.27,0.22,0.3482814953
2020-06-25 18:30:00,2.856,0.111,2.8581562239,4.356,-0.269,4.3642979962,-1.5,0.38,1.5473848907,2.876,0.211,2.883729703,4.356,-0.269,4.3642979962,-1.48,0.48,1.5558920271
2020-06-25 19:00:00,2.839,0.112,2.8412083697,4.299,-0.268,4.3073454702,-1.46,0.38,1.5086417733,2.819,0.212,2.8269603818,4.299,-0.268,4.3073454702,-1.48,0.48,1.5558920271
2020-06-25 19:30:00,2.723,0.1365,2.7264191259,3.653,-0.053500000000000006,3.653391746,-0.93,0.19,0.9492101980000001,2.843,0.20650000000000002,2.8504896509,3.653,-0.053500000000000006,3.653391746,-0.81,0.26,0.8507055895000001
2020-06-25 20:00:00,2.6885,0.129,2.6915930692,3.5385,-0.031,3.5386357894,-0.85,0.16,0.8649277426,2.8085,0.179,2.8141985093,3.5385,-0.031,3.5386357894,-0.73,0.21,0.7596051606
2020-06-25 20:30:00,2.491,0.0985,2.4929467002,0.341,0.0485,0.3444317784,2.15,0.05,2.1505813168,2.761,0.0985,2.7627564587,0.341,0.0485,0.3444317784,2.42,0.05,2.4205164738000002
2020-06-25 21:00:00,2.5300000000000002,0.201,2.5379718281,0.0,0.001,0.001,2.5300000000000002,0.2,2.5378928267000003,2.83,0.201,2.8371290066,0.0,0.001,0.001,2.83,0.2,2.8370583357
2020-06-25 21:30:00,2.46,0.152,2.4646914614,0.0,0.002,0.002,2.46,0.15,2.4645689278000003,2.75,0.152,2.7541975238000003,0.0,0.002,0.002,2.75,0.15,2.7540878708000003
2020-06-25 22:00:00,2.46,0.1325,2.4635657592,0.0,0.0025,0.0025,2.46,0.13,2.4634325645,2.75,0.1325,2.753190195,0.0,0.0025,0.0025,2.75,0.13,2.7530710125
2020-06-25 22:30:00,2.44,0.1525,2.4447609801,0.0,0.0025,0.0025,2.44,0.15,2.4446063078,2.73,0.1325,2.7332135390000003,0.0,0.0025,0.0025,2.73,0.13,2.7330934854
2020-06-25 23:00:00,2.33,0.132,2.3337360605,0.0,0.002,0.002,2.33,0.13,2.3336237914,2.6,0.132,2.6033486128,0.0,0.002,0.002,2.6,0.13,2.6032479713
2020-06-25 23:30:00,2.24,0.132,2.2438859151,0.0,0.002,0.002,2.24,0.13,2.2437691503,2.48,0.132,2.4835104187,0.0,0.002,0.002,2.48,0.13,2.4834049207
2020-06-26 00:00:00,2.15,-0.378,2.1829759504,0.0,0.002,0.002,2.15,-0.38,2.1833231552,2.48,0.672,2.5694326222,0.0,0.002,0.002,2.48,0.67,2.5689102748
2020-06-26 00:30:00,2.1,-0.018000000000000002,2.1000771414,0.0,0.002,0.002,2.1,-0.02,2.1000952359,2.33,0.162,2.3356249699,0.0,0.002,0.002,2.33,0.16,2.3354871012
2020-06-26 01:00:00,2.05,-0.218,2.0615586337,0.0,0.002,0.002,2.05,-0.22,2.0617710833,2.33,0.41200000000000003,2.3661453886,0.0,0.002,0.002,2.33,0.41000000000000003,2.3657979626
2020-06-26 01:30:00,2.05,-0.268,2.0674438324,0.0,0.002,0.002,2.05,-0.27,2.0677040407,2.31,0.442,2.3519064607,0.0,0.002,0.002,2.31,0.44,2.3515314159000003
2020-06-26 02:00:00,2.22,-0.178,2.2271246036,0.0,0.002,0.002,2.22,-0.18,2.2272853432,2.48,0.332,2.5021238977999998,0.0,0.002,0.002,2.48,0.33,2.5018593086000003
2020-06-26 02:30:00,2.44,0.14200000000000002,2.4441284745000003,0.0,0.002,0.002,2.44,0.14,2.4440130933,2.65,0.10200000000000001,2.6519622923,0.0,0.002,0.002,2.65,0.1,2.6518861212
2020-06-26 03:00:00,2.23,0.112,2.2328107846,0.0,0.002,0.002,2.23,0.11,2.2327113562,2.42,0.062,2.4207940846,0.0,0.002,0.002,2.42,0.06,2.4207436874
2020-06-26 03:30:00,2.1,0.112,2.1029845458,0.0,0.002,0.002,2.1,0.11,2.1028789789,2.29,0.062,2.2908391476,0.0,0.002,0.002,2.29,0.06,2.2907858913
2020-06-26 04:00:00,2.1,0.112,2.1029845458,0.0,0.002,0.002,2.1,0.11,2.1028789789,2.29,0.062,2.2908391476,0.0,0.002,0.002,2.29,0.06,2.2907858913
2020-06-26 04:30:00,2.13,0.162,2.13615168,0.0,0.002,0.002,2.13,0.16,2.1360009363,2.29,0.122,2.293247479,0.0,0.002,0.002,2.29,0.12,2.2931419494
2020-06-26 05:00:00,2.18,0.202,2.1893387129,0.0,0.002,0.002,2.18,0.2,2.1891550882,2.36,0.17200000000000001,2.3662594955,0.0,0.002,0.002,2.36,0.17,2.3661149592
2020-06-26 05:30:00,2.15,0.202,2.1594684531,0.0,0.002,0.002,2.15,0.2,2.1592822882,2.33,0.17200000000000001,2.3363398725,0.0,0.002,0.002,2.33,0.17,2.3361934851
2020-06-26 06:00:00,2.18,0.2015,2.1892926369,0.0,0.0015,0.0015,2.18,0.2,2.1891550882,2.36,0.1715,2.3662232038,0.0,0.0015,0.0015,2.36,0.17,2.3661149592
2020-06-26 06:30:00,2.341,-0.11850000000000001,2.3439972803,0.001,0.0015,0.0018027756000000002,2.34,-0.12,2.3430749028,2.621,0.5315,2.6743472568,0.001,0.0015,0.0018027756000000002,2.62,0.53,2.6730693968
2020-06-26 07:00:00,2.49,-0.0385,2.4902976228,0.0,0.0015,0.0015,2.49,-0.04,2.4903212644,2.8200000000000003,0.7215,2.9108353183,0.0,0.0015,0.0015,2.8200000000000003,0.72,2.9104638806
2020-06-26 07:30:00,2.74,0.3015,2.7565380915,0.0,0.0015,0.0015,2.74,0.30000000000000004,2.7563744303,3.03,0.5715,3.0834254085,0.0,0.0015,0.0015,3.03,0.5700000000000001,3.0831477422
2020-06-26 08:00:00,2.8,-0.2785,2.8138163142,0.0,0.0015,0.0015,2.8,-0.28,2.8139651739,3.2800000000000002,1.2615,3.5142256971,0.0,0.0015,0.0015,3.2800000000000002,1.26,3.5136875217
2020-06-26 08:30:00,2.9115,-0.2785,2.9247896506,0.0015,0.0015,0.0021213203,2.91,-0.28,2.9234397548,3.3915,1.2615,3.6185155105,0.0015,0.0015,0.0021213203,3.39,1.26,3.6165867887000003
2020-06-26 09:00:00,3.0015,-0.2585,3.0126109108,0.0015,0.0015,0.0021213203,3.0,-0.26,3.0112455895,3.4815,1.2815,3.7098631376,0.0015,0.0015,0.0021213203,3.48,1.28,3.7079374321
2020-06-26 09:30:00,3.022,-0.2985,3.0367064807,0.002,0.0015,0.0025,3.02,-0.30000000000000004,3.0348640826,3.512,1.2215,3.7183606939000002,0.002,0.0015,0.0025,3.51,1.22,3.7159790096
2020-06-26 10:00:00,3.094,-0.299,3.1084139042,0.004,0.001,0.0041231056,3.09,-0.30000000000000004,3.1045289498,3.574,1.221,3.7768130745,0.004,0.001,0.0041231056,3.5700000000000003,1.22,3.7727046002
2020-06-26 10:30:00,3.064,-0.299,3.0785543685,0.004,0.001,0.0041231056,3.06,-0.30000000000000004,3.0746707141,3.544,1.251,3.7583157132,0.004,0.001,0.0041231056,3.54,1.25,3.754210969
2020-06-26 11:00:00,3.174,-0.2485,3.183712966,0.004,0.0015,0.0042720019,3.17,-0.25,3.1798427634,3.664,1.2815,3.88164118,0.004,0.0015,0.0042720019,3.66,1.28,3.8773702428
2020-06-26 11:30:00,3.0535,-0.309,3.0690948584,0.0035,0.001,0.0036400549,3.05,-0.31,3.06571362,3.5235000000000003,1.211,3.7257983373,0.0035,0.001,0.0036400549,3.52,1.21,3.7221633495
2020-06-26 12:00:00,2.874,-0.399,2.9015645779,0.004,0.001,0.0041231056,2.87,-0.4,2.8977404991,3.334,1.121,3.5174133962000003,0.004,0.001,0.0041231056,3.33,1.12,3.5133032889
2020-06-26 12:30:00,2.6945,-0.399,2.7238816512,0.0045000000000000005,0.001,0.0046097722,2.69,-0.4,2.7195771730000002,3.1545,1.141,3.3545120733,0.0045000000000000005,0.001,0.0046097722,3.15,1.1400000000000001,3.349940298
2020-06-26 13:00:00,2.4935,-0.509,2.5449210695,0.0035,0.001,0.0036400549,2.49,-0.51,2.5416923496,2.9435000000000002,1.031,3.1188384456,0.0035,0.001,0.0036400549,2.94,1.03,3.1152046482
2020-06-26 13:30:00,2.338,-0.5805,2.4089882212,0.008,-0.0005,0.0080156098,2.33,-0.58,2.4011039128,2.738,0.9595,2.9012556333,0.008,-0.0005,0.0080156098,2.73,0.96,2.8938728376
2020-06-26 14:00:00,2.2475,-0.6005,2.3263397215,0.007500000000000001,-0.0005,0.0075166482,2.24,-0.6000000000000001,2.3189652865,2.6075,0.9095000000000001,2.7615659507,0.007500000000000001,-0.0005,0.0075166482,2.6,0.91,2.7546506131
2020-06-26 14:30:00,2.159,-0.431,2.2015998728,0.009000000000000001,-0.001,0.0090553851,2.15,-0.43,2.1925783908,2.429,0.5690000000000001,2.4947548978,0.009000000000000001,-0.001,0.0090553851,2.42,0.5700000000000001,2.4862220335
2020-06-26 15:00:00,2.1615,0.0785,2.1629249871,0.0115,-0.0015,0.0115974135,2.15,0.08,2.1514878573,2.3215,0.0585,2.3222369603,0.0115,-0.0015,0.0115974135,2.31,0.06,2.3107790894
2020-06-26 15:30:00,2.0815,-0.641,2.1779630966,0.0115,-0.001,0.011543396400000001,2.07,-0.64,2.1666794871,2.3815,0.679,2.4764053081,0.0115,-0.001,0.011543396400000001,2.37,0.68,2.4656236534
2020-06-26 16:00:00,2.0105,-0.721,2.1358724798,0.0105,-0.001,0.0105475116,2.0,-0.72,2.1256528409,2.3205,0.749,2.4383849676000002,0.0105,-0.001,0.0105475116,2.31,0.75,2.4287033578
2020-06-26 16:30:00,2.055,-0.5295,2.1221204608,0.005,0.0005,0.0050249378,2.05,-0.53,2.117404071,2.385,0.5105000000000001,2.4390234214,0.005,0.0005,0.0050249378,2.38,0.51,2.4340295808
2020-06-26 17:00:00,2.1055,0.004,2.1055037996,0.1255,-0.006,0.1256433444,1.98,0.01,1.9800252524,2.2755,-0.016,2.2755562507000002,0.1255,-0.006,0.1256433444,2.15,-0.01,2.1500232557
2020-06-26 17:30:00,2.4405,-0.074,2.4416216435,4.6005,-0.484,4.6258897793,-2.16,0.41000000000000003,2.1985677156,2.4005,0.006,2.4005074984,4.6005,-0.484,4.6258897793,-2.2,0.49,2.2539077177
2020-06-26 18:00:00,2.525,-0.056,2.5256209138,4.625,-0.426,4.6445775911,-2.1,0.37,2.1323461257,2.485,0.024,2.4851158927,4.625,-0.426,4.6445775911,-2.14,0.45,2.186801317
2020-06-26 18:30:00,2.4605,-0.035,2.4607489206,4.6305,-0.405,4.6481776268,-2.17,0.37,2.2013177871,2.4005,0.045,2.4009217501,4.6305,-0.405,4.6481776268,-2.23,0.45,2.2749505489
2020-06-26 19:00:00,2.456,-0.04,2.4563257113,4.626,-0.41000000000000003,4.6441335037,-2.17,0.37,2.2013177871,2.416,0.04,2.4163311031,4.626,-0.41000000000000003,4.6441335037,-2.21,0.45,2.2553491969
2020-06-26 19:30:00,2.39,-0.068,2.3909671683,4.63,-0.438,4.6506713494,-2.24,0.37,2.2703523956,2.42,0.012,2.4200297519,4.63,-0.438,4.6506713494,-2.21,0.45,2.2553491969
2020-06-26 20:00:00,2.314,-0.0505,2.3145509824,4.624,-0.42050000000000004,4.6430804699,-2.31,0.37,2.3394443785,2.334,0.029500000000000002,2.3341864214,4.624,-0.42050000000000004,4.6430804699,-2.29,0.45,2.3337951924
2020-06-26 20:30:00,2.0245,-0.0245,2.0246482411,0.4445,0.0155,0.44477016540000003,1.58,-0.04,1.580506248,2.2545,-0.0345,2.2547639566,0.4445,0.0155,0.44477016540000003,1.81,-0.05,1.810690476
2020-06-26 21:00:00,1.9300000000000002,-0.0385,1.9303839644,0.0,0.0015,0.0015,1.9300000000000002,-0.04,1.9304144633,2.19,-0.0485,2.1905369775,0.0,0.0015,0.0015,2.19,-0.05,2.1905707019
2020-06-26 21:30:00,1.82,-0.548,1.9007114457,0.0,0.002,0.002,1.82,-0.55,1.9012890364000001,2.19,0.442,2.2341584545,0.0,0.002,0.002,2.19,0.44,2.2337636401
2020-06-26 22:00:00,1.76,-0.8375,1.9491039608,0.0,0.0025,0.0025,1.76,-0.84,1.9501794789,2.19,0.6325000000000001,2.2795078965,0.0,0.0025,0.0025,2.19,0.63,2.2788154818
2020-06-26 22:30:00,1.79,-0.6675,1.9104073518,0.0,0.0025,0.0025,1.79,-0.67,1.9112822921000001,2.17,0.4425,2.2146571405,0.0,0.0025,0.0025,2.17,0.44,2.2141589825
2020-06-26 23:00:00,1.77,-0.0675,1.7712866087,0.0,0.0025,0.0025,1.77,-0.07,1.77138364,2.0,-0.08750000000000001,2.0019131475,0.0,0.0025,0.0025,2.0,-0.09,2.0020239759
2020-06-26 23:30:00,1.7000000000000002,-0.028,1.7002305726,0.0,0.002,0.002,1.7000000000000002,-0.03,1.7002646853,1.92,-0.068,1.9212037893,0.0,0.002,0.002,1.92,-0.07,1.9212756179000001
2020-06-27 00:00:00,1.5899999999999999,-0.128,1.5951438807,0.0,0.002,0.002,1.5899999999999999,-0.13,1.5953056133999999,1.79,-0.158,1.7969596545000002,0.0,0.002,0.002,1.79,-0.16,1.7971366114
2020-06-27 00:30:00,1.54,-0.17750000000000002,1.5501955522,0.0,0.0025,0.0025,1.54,-0.18,1.5504837955,1.75,-0.0175,1.7500874978,0.0,0.0025,0.0025,1.75,-0.02,1.7501142820000002
2020-06-27 01:00:00,1.54,-0.058,1.5410918208000002,0.0,0.002,0.002,1.54,-0.06,1.5411683879,1.73,-0.088,1.7322367044,0.0,0.002,0.002,1.73,-0.09,1.7323394587
2020-06-27 01:30:00,1.46,-0.5375,1.555797625,0.0,0.0025,0.0025,1.46,-0.54,1.5566630978,1.73,0.3925,1.7739662483,0.0,0.0025,0.0025,1.73,0.39,1.7734147851
2020-06-27 02:00:00,1.46,-0.148,1.4674821975,0.0,0.002,0.002,1.46,-0.15,1.4676852524,1.6099999999999999,-0.168,1.6187414865,0.0,0.002,0.002,1.6099999999999999,-0.17,1.6189502772000002
2020-06-27 02:30:00,1.46,-0.14750000000000002,1.4674318553,0.0,0.0025,0.0025,1.46,-0.15,1.4676852524,1.58,-0.1675,1.5888537535,0.0,0.0025,0.0025,1.58,-0.17,1.5891192529
2020-06-27 03:00:00,1.42,-0.088,1.4227241475,0.0,0.002,0.002,1.42,-0.09,1.4228492541,1.58,-0.138,1.5860151323,0.0,0.002,0.002,1.58,-0.14,1.5861904047
2020-06-27 03:30:00,1.42,-0.148,1.4276918435,0.0,0.002,0.002,1.42,-0.15,1.4279005568,1.58,-0.038,1.580456896,0.0,0.002,0.002,1.58,-0.04,1.580506248
2020-06-27 04:00:00,1.4,-0.0775,1.4021434484,0.0,0.0025,0.0025,1.4,-0.08,1.4022838514,1.55,-0.11750000000000001,1.554447249,0.0,0.0025,0.0025,1.55,-0.12,1.5546382215999999
2020-06-27 04:30:00,1.4,-0.108,1.4041595351,0.0,0.002,0.002,1.4,-0.11,1.4043147795,1.53,-0.158,1.5381365349,0.0,0.002,0.002,1.53,-0.16,1.5383432647
2020-06-27 05:00:00,1.4,-0.0775,1.4021434484,0.0,0.0025,0.0025,1.4,-0.08,1.4022838514,1.53,-0.1075,1.5337719028999999,0.0,0.0025,0.0025,1.53,-0.11,1.5339491517
2020-06-27 05:30:00,1.46,-0.2575,1.4825337264,0.0,0.0025,0.0025,1.46,-0.26,1.482969993,1.65,0.1825,1.6600621223,0.0,0.0025,0.0025,1.65,0.18,1.6597891432
2020-06-27 06:00:00,1.46,-0.018000000000000002,1.4601109547,0.0,0.002,0.002,1.46,-0.02,1.4601369799000001,1.63,-0.038,1.6304428845999999,0.0,0.002,0.002,1.63,-0.04,1.6304907237
2020-06-27 06:30:00,1.5115,-0.6385000000000001,1.6408273828,0.0015,0.0015,0.0021213203,1.51,-0.64,1.6400304875,1.8014999999999999,0.6315000000000001,1.9089773440000002,0.0015,0.0015,0.0021213203,1.8,0.63,1.9070658090000001
2020-06-27 07:00:00,1.6815,0.011,1.6815359794,0.0015,0.001,0.0018027756000000002,1.6800000000000002,0.01,1.6800297616000002,1.8715000000000002,0.14100000000000001,1.8768039988,0.0015,0.001,0.0018027756000000002,1.87,0.14,1.8752333187999999
2020-06-27 07:30:00,1.7415,-0.329,1.7723045026,0.0015,0.001,0.0018027756000000002,1.74,-0.33,1.7710166572000001,2.0215,0.541,2.0926402581,0.0015,0.001,0.0018027756000000002,2.02,0.54,2.0909328062
2020-06-27 08:00:00,1.912,0.07100000000000001,1.913317799,0.002,0.001,0.0022360680000000003,1.9100000000000001,0.07,1.9112822921000001,2.132,0.221,2.1434236632,0.002,0.001,0.0022360680000000003,2.13,0.22,2.1413313616
2020-06-27 08:30:00,1.9915,0.14100000000000001,1.9964852241000002,0.0015,0.001,0.0018027756000000002,1.99,0.14,1.9949185447,2.1815,0.121,2.1848531415,0.0015,0.001,0.0018027756000000002,2.18,0.12,2.1833002542
2020-06-27 09:00:00,1.9665,-0.23,1.9799046062999999,0.006500000000000001,0.0,0.006500000000000001,1.96,-0.23,1.9734487579,2.1865,0.42,2.2264730517,0.006500000000000001,0.0,0.006500000000000001,2.18,0.42,2.2200900883
2020-06-27 09:30:00,1.9775,-0.516,2.043712859,0.0175,-0.006,0.018500000000000003,1.96,-0.51,2.0252654147,2.2275,0.714,2.3391349363,0.0175,-0.006,0.018500000000000003,2.21,0.72,2.3243278598
2020-06-27 10:00:00,2.0645,-0.461,2.1153442391,0.0145,-0.001,0.0145344419,2.05,-0.46,2.1009759637,2.3345000000000002,0.719,2.4427139108,0.0145,-0.001,0.0145344419,2.32,0.72,2.4291562321
2020-06-27 10:30:00,2.11,-0.491,2.1663750829,0.01,-0.001,0.0100498756,2.1,-0.49,2.1564090521,2.42,0.719,2.5245516434,0.01,-0.001,0.0100498756,2.41,0.72,2.5152534664
2020-06-27 11:00:00,2.156,0.0785,2.1574286199,0.016,-0.0015,0.0160701587,2.14,0.08,2.141494805,2.306,0.0585,2.3067419123,0.016,-0.0015,0.0160701587,2.29,0.06,2.2907858913
2020-06-27 11:30:00,2.109,-0.0695,2.110144841,0.029,-0.0095,0.030516389,2.08,-0.06,2.0808652047,2.209,0.1505,2.2141208752,0.029,-0.0095,0.030516389,2.18,0.16,2.1858636737
2020-06-27 12:00:00,2.0915,-0.306,2.113766366,0.0115,-0.006,0.0129711218,2.08,-0.30000000000000004,2.1015232571,2.3515,0.41400000000000003,2.3876658581,0.0115,-0.006,0.0129711218,2.34,0.42,2.3773935307
2020-06-27 12:30:00,2.084,-0.3395,2.1114725312,0.024,-0.0095,0.025811819000000003,2.06,-0.33,2.0862646045,2.304,0.41050000000000003,2.3402833696,0.024,-0.0095,0.025811819000000003,2.2800000000000002,0.42,2.3183614904
2020-06-27 13:00:00,2.048,-0.0685,2.0491452486,0.028,-0.0085,0.0292617498,2.02,-0.06,2.0208908927,2.158,-0.0285,2.1581881869,0.028,-0.0085,0.0292617498,2.13,-0.02,2.1300938946
2020-06-27 13:30:00,1.9685000000000001,-0.78,2.117402241,0.0285,-0.01,0.0302034766,1.94,-0.77,2.0872230355,2.2585,0.67,2.355784848,0.0285,-0.01,0.0302034766,2.23,0.68,2.331372986
2020-06-27 14:00:00,1.9689999999999999,-0.779,2.1174989965,0.029,-0.009000000000000001,0.0303644529,1.94,-0.77,2.0872230355,2.209,0.641,2.3001221707,0.029,-0.009000000000000001,0.0303644529,2.18,0.65,2.2748406538
2020-06-27 14:30:00,1.837,-0.8295,2.0155989805,0.047,-0.0095,0.0479504953,1.79,-0.8200000000000001,1.968882932,2.047,0.6405000000000001,2.1448657883,0.047,-0.0095,0.0479504953,2.0,0.65,2.1029740845
2020-06-27 15:00:00,1.935,-0.138,1.9399146888,0.035,-0.008,0.035902646100000005,1.9,-0.13,1.9044421755,1.9849999999999999,-0.048,1.9855802678,0.035,-0.008,0.035902646100000005,1.9500000000000002,-0.04,1.9504102133
2020-06-27 15:30:00,1.896,-0.0825,1.8977940484,0.026000000000000002,-0.0125,0.0288487435,1.87,-0.07,1.8713097018,1.976,-0.1125,1.9791999015,0.026000000000000002,-0.0125,0.0288487435,1.9500000000000002,-0.1,1.952562419
2020-06-27 16:00:00,1.8925,-0.0815,1.8942540748,0.022500000000000003,-0.0115,0.0252685575,1.87,-0.07,1.8713097018,1.9725000000000001,-0.1115,1.9756488807,0.022500000000000003,-0.0115,0.0252685575,1.9500000000000002,-0.1,1.952562419
2020-06-27 16:30:00,1.904,-0.6685,2.0179465429,0.034,-0.0085,0.035046397800000004,1.87,-0.66,1.9830532015000002,2.044,0.49150000000000005,2.1022626501,0.034,-0.0085,0.035046397800000004,2.01,0.5,2.0712556578
2020-06-27 17:00:00,1.964,-0.0825,1.9657319883,0.044,-0.0125,0.0457411194,1.92,-0.07,1.9212756179000001,1.984,-0.1125,1.9871870194,0.044,-0.0125,0.0457411194,1.94,-0.1,1.9425756099
2020-06-27 17:30:00,2.025,-0.051500000000000004,2.0256547707,0.035,-0.0115,0.036840874,1.99,-0.04,1.9904019695000001,2.085,-0.1115,2.0879792264,0.035,-0.0115,0.036840874,2.05,-0.1,2.0524375752
2020-06-27 18:00:00,2.0725,-0.05,2.0731030486,0.022500000000000003,-0.01,0.024622144500000002,2.05,-0.04,2.0503902068,2.1925,-0.06,2.193320827,0.022500000000000003,-0.01,0.024622144500000002,2.17,-0.05,2.1705759604
2020-06-27 18:30:00,2.062,-0.0955,2.0642103212,0.012,-0.0055000000000000005,0.0132003788,2.05,-0.09,2.0519746587,2.252,-0.0855,2.2536224728,0.012,-0.0055000000000000005,0.0132003788,2.24,-0.08,2.2414281162
2020-06-27 19:00:00,2.0575,-0.09050000000000001,2.0594893785,0.007500000000000001,-0.0005,0.0075166482,2.05,-0.09,2.0519746587,2.2475,-0.0805,2.2489411953,0.007500000000000001,-0.0005,0.0075166482,2.24,-0.08,2.2414281162
2020-06-27 19:30:00,1.9925000000000002,-0.319,2.0178744386,0.0025,0.001,0.0026925824,1.99,-0.32,2.0155644371,2.2725,0.121,2.2757190622,0.0025,0.001,0.0026925824,2.27,0.12,2.2731695933
2020-06-27 20:00:00,1.9415,-0.529,2.0122781244,0.0015,0.001,0.0018027756000000002,1.94,-0.53,2.0110942295,2.2715,0.35100000000000003,2.2984588859,0.0015,0.001,0.0018027756000000002,2.27,0.35000000000000003,2.296823894
2020-06-27 20:30:00,1.94,-0.11800000000000001,1.9435853467,0.0,0.002,0.002,1.94,-0.12,1.943707797,2.2,-0.138,2.2043239326,0.0,0.002,0.002,2.2,-0.14,2.2044500448
2020-06-27 21:00:00,1.8900000000000001,-0.1375,1.8949950528000001,0.0,0.0025,0.0025,1.8900000000000001,-0.14,1.8951780919,2.16,-0.1375,2.1643720221000002,0.0,0.0025,0.0025,2.16,-0.14,2.164532282
2020-06-27 21:30:00,1.83,-0.1975,1.8406265917,0.0,0.0025,0.0025,1.83,-0.2,1.8408965206999999,2.1,-0.0575,2.1007870549,0.0,0.0025,0.0025,2.1,-0.06,2.100856968
2020-06-27 22:00:00,1.83,-0.08750000000000001,1.8320906773,0.0,0.0025,0.0025,1.83,-0.09,1.8322117782,2.1,-0.11750000000000001,2.1032846336,0.0,0.0025,0.0025,2.1,-0.12,2.1034257772
2020-06-27 22:30:00,1.83,-0.1075,1.8331547261,0.0,0.0025,0.0025,1.83,-0.11,1.8333030301000002,2.1,-0.14750000000000002,2.1051736864,0.0,0.0025,0.0025,2.1,-0.15,2.1053503271
2020-06-27 23:00:00,1.75,-0.108,1.7533294043,0.0,0.002,0.002,1.75,-0.11,1.7534537347999999,1.99,-0.148,1.9954959283,0.0,0.002,0.002,1.99,-0.15,1.9956452591
2020-06-27 23:30:00,1.6800000000000002,-0.1075,1.6834358467000001,0.0,0.0025,0.0025,1.6800000000000002,-0.11,1.683597339,1.9,-0.14750000000000002,1.9057167287,0.0,0.0025,0.0025,1.9,-0.15,1.9059118553
2020-06-28 00:00:00,1.6099999999999999,-0.188,1.6209392339000002,0.0,0.002,0.002,1.6099999999999999,-0.19,1.6211724153,1.83,-0.058,1.830918895,0.0,0.002,0.002,1.83,-0.06,1.8309833424000002
2020-06-28 00:30:00,1.47,-0.7175,1.6357586161,0.0,0.0025,0.0025,1.47,-0.72,1.6368567439000001,1.77,0.41250000000000003,1.8174312229,0.0,0.0025,0.0025,1.77,0.41000000000000003,1.8168654326
2020-06-28 01:00:00,1.51,-0.1275,1.5153733038000001,0.0,0.0025,0.0025,1.51,-0.13,1.5155856954,1.67,-0.1675,1.6783790543000001,0.0,0.0025,0.0025,1.67,-0.17,1.6786303941
2020-06-28 01:30:00,1.48,-0.1075,1.4838990026,0.0,0.0025,0.0025,1.48,-0.11,1.484082208,1.63,-0.1675,1.6385836109,0.0,0.0025,0.0025,1.63,-0.17,1.6388410539
2020-06-28 02:00:00,1.44,-0.128,1.4456776958,0.0,0.002,0.002,1.44,-0.13,1.4458561478,1.6,-0.168,1.608795823,0.0,0.002,0.002,1.6,-0.17,1.6090059043
2020-06-28 02:30:00,1.3900000000000001,-0.1275,1.3958353234,0.0,0.0025,0.0025,1.3900000000000001,-0.13,1.396065901,1.53,-0.1875,1.5414461554,0.0,0.0025,0.0025,1.53,-0.19,1.5417522499
2020-06-28 03:00:00,1.35,-0.128,1.3560545712,0.0,0.002,0.002,1.35,-0.13,1.3562448157,1.49,-0.188,1.5018135703,0.0,0.002,0.002,1.49,-0.19,1.5020652449
2020-06-28 03:30:00,1.35,-0.0975,1.3535162541,0.0,0.0025,0.0025,1.35,-0.1,1.3536986371,1.49,-0.14750000000000002,1.4972829559,0.0,0.0025,0.0025,1.49,-0.15,1.4975313018
2020-06-28 04:00:00,1.32,-0.14750000000000002,1.3282154381,0.0,0.0025,0.0025,1.32,-0.15,1.3284953895,1.46,-0.1875,1.471990574,0.0,0.0025,0.0025,1.46,-0.19,1.4723111084
2020-06-28 04:30:00,1.32,-0.14750000000000002,1.3282154381,0.0,0.0025,0.0025,1.32,-0.15,1.3284953895,1.46,-0.1875,1.471990574,0.0,0.0025,0.0025,1.46,-0.19,1.4723111084
2020-06-28 05:00:00,1.29,-0.14750000000000002,1.2984052719,0.0,0.0025,0.0025,1.29,-0.15,1.2986916493,1.42,-0.1675,1.4298448342,0.0,0.0025,0.0025,1.42,-0.17,1.4301398533
2020-06-28 05:30:00,1.29,-0.08750000000000001,1.2929641333,0.0,0.0025,0.0025,1.29,-0.09,1.2931357237,1.42,-0.1675,1.4298448342,0.0,0.0025,0.0025,1.42,-0.17,1.4301398533
2020-06-28 06:00:00,1.29,-0.128,1.2963348333,0.0,0.002,0.002,1.29,-0.13,1.2965338407,1.42,-0.168,1.4299034932,0.0,0.002,0.002,1.42,-0.17,1.4301398533
2020-06-28 06:30:00,1.322,-0.1295,1.328327614,0.002,0.0005,0.0020615528,1.32,-0.13,1.3263860675,1.422,-0.1695,1.4320664265,0.002,0.0005,0.0020615528,1.42,-0.17,1.4301398533
2020-06-28 07:00:00,1.3555000000000001,-0.1005,1.3592205487,0.0055000000000000005,-0.0005,0.0055226805,1.35,-0.1,1.3536986371,1.4755,-0.1505,1.4831555886,0.0055000000000000005,-0.0005,0.0055226805,1.47,-0.15,1.4776332427
2020-06-28 07:30:00,1.4845000000000002,-0.08,1.4866540451999999,0.0045000000000000005,0.0,0.0045000000000000005,1.48,-0.08,1.4821605851,1.6045,-0.12,1.6089811217,0.0045000000000000005,0.0,0.0045000000000000005,1.6,-0.12,1.6044936896
2020-06-28 08:00:00,1.518,-0.0815,1.520186255,0.008,-0.0015,0.0081394103,1.51,-0.08,1.5121177203,1.608,-0.12150000000000001,1.6125837188,0.008,-0.0015,0.0081394103,1.6,-0.12,1.6044936896
2020-06-28 08:30:00,1.5995,-0.171,1.6086146990999999,0.0095,-0.001,0.0095524866,1.5899999999999999,-0.17,1.5990622252,1.7095,0.009000000000000001,1.709523691,0.0095,-0.001,0.0095524866,1.7000000000000002,0.01,1.7000294115
2020-06-28 09:00:00,1.702,-0.1265,1.7066945392,0.022,-0.006500000000000001,0.0229401395,1.6800000000000002,-0.12,1.6842802617000001,1.812,0.0335,1.8123096452,0.022,-0.006500000000000001,0.0229401395,1.79,0.04,1.7904468716
2020-06-28 09:30:00,1.8525,-0.019,1.8525974333000002,0.0325,-0.009000000000000001,0.0337231375,1.82,-0.01,1.8200274723,1.8925,-0.059000000000000004,1.8934194596,0.0325,-0.009000000000000001,0.0337231375,1.8599999999999999,-0.05,1.8606719216
2020-06-28 10:00:00,1.8719999999999999,-0.121,1.8759064476,0.07200000000000001,-0.011,0.0728354309,1.8,-0.11,1.8033579789,1.892,0.039,1.8924019129,0.07200000000000001,-0.011,0.0728354309,1.82,0.05,1.8206866836
2020-06-28 10:30:00,2.034,-0.0505,2.0346268085,0.074,-0.0105,0.0747412202,1.96,-0.04,1.9604081208,2.054,0.0395,2.0543797726,0.074,-0.0105,0.0747412202,1.98,0.05,1.9806312125
2020-06-28 11:00:00,2.1145,0.018000000000000002,2.1145766125,0.0945,-0.012,0.09525885790000001,2.02,0.03,2.02022276,2.0145,-0.012,2.0145357406,0.0945,-0.012,0.09525885790000001,1.92,0.0,1.92
2020-06-28 11:30:00,2.084,-0.352,2.1135183936,0.10400000000000001,-0.012,0.1046900186,1.98,-0.34,2.0089798406,2.084,0.338,2.1112318679,0.10400000000000001,-0.012,0.1046900186,1.98,0.35000000000000003,2.0106963968
2020-06-28 12:00:00,2.113,-0.22,2.124422039,0.083,-0.01,0.08360023920000001,2.03,-0.21,2.0408331632,2.183,0.18,2.1904084094,0.083,-0.01,0.08360023920000001,2.1,0.19,2.1085777197
2020-06-28 12:30:00,2.18,-0.195,2.1887039544,0.07,-0.015,0.0715891053,2.11,-0.18,2.1176638071,2.2,0.105,2.2025042565,0.07,-0.015,0.0715891053,2.13,0.12,2.1333776037
2020-06-28 13:00:00,2.22,-0.0035,2.220002759,0.11,-0.0135,0.11082531300000001,2.11,0.01,2.1100236965,2.11,-0.043500000000000004,2.1104483528,0.11,-0.0135,0.11082531300000001,2.0,-0.03,2.0002249873
2020-06-28 13:30:00,2.113,-0.0585,2.1138096532,0.063,-0.0085,0.0635708266,2.05,-0.05,2.0506096654,2.193,-0.0685,2.1940695636,0.063,-0.0085,0.0635708266,2.13,-0.06,2.1308449028
2020-06-28 14:00:00,2.1055,-0.064,2.106472466,0.0555,-0.014,0.057238536000000007,2.05,-0.05,2.0506096654,2.0755,-0.074,2.0768187812,0.0555,-0.014,0.057238536000000007,2.02,-0.06,2.0208908927
2020-06-28 14:30:00,2.017,-0.045,2.0175019207,0.097,-0.015,0.0981529419,1.92,-0.03,1.9202343607,1.897,-0.075,1.8984820251999999,0.097,-0.015,0.0981529419,1.8,-0.06,1.8009997224
2020-06-28 15:00:00,2.016,-0.0405,2.016406767,0.046,-0.0105,0.0471831538,1.97,-0.03,1.9702284132,2.026,-0.07050000000000001,2.0272262454,0.046,-0.0105,0.0471831538,1.98,-0.06,1.9809088823
