Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 15:30:00,2.577,-0.0135,2.5770353606,0.077,-0.0135,0.0781744843,2.5,0.0,2.5,2.417,-0.07350000000000001,2.4181172945,0.077,-0.0135,0.0781744843,2.34,-0.06,2.3407691044
2020-06-28 16:00:00,2.724,-0.0155,2.7240440984000003,0.094,-0.0155,0.095269355,2.63,0.0,2.63,2.604,-0.0755,2.6050942881,0.094,-0.0155,0.095269355,2.51,-0.06,2.5107170291000003
2020-06-28 16:30:00,2.593,-0.0125,2.593030129,0.083,-0.0125,0.0839359875,2.51,0.0,2.51,2.623,-0.07250000000000001,2.6240017626,0.083,-0.0125,0.0839359875,2.54,-0.06,2.5407085626
2020-06-28 17:00:00,2.455,-0.014,2.4550399182,0.055,-0.014,0.0567538545,2.4,0.0,2.4,2.5949999999999998,-0.034,2.5952227265000003,0.055,-0.014,0.0567538545,2.54,-0.02,2.5400787389
2020-06-28 17:30:00,2.461,-0.012,2.4610292562,0.021,-0.012,0.0241867732,2.44,0.0,2.44,2.581,-0.032,2.5811983651,0.021,-0.012,0.0241867732,2.56,-0.02,2.5600781238
2020-06-28 18:00:00,2.363,-0.0475,2.363477364,0.013000000000000001,-0.007500000000000001,0.015008331000000001,2.35,-0.04,2.3503404009,2.553,-0.0775,2.5541760413,0.013000000000000001,-0.007500000000000001,0.015008331000000001,2.54,-0.07,2.5409643839
2020-06-28 18:30:00,2.3155,-0.0405,2.3158541621,0.0055000000000000005,-0.0005,0.0055226805,2.31,-0.04,2.3103462944,2.5855,-0.0505,2.5859931361,0.0055000000000000005,-0.0005,0.0055226805,2.58,-0.05,2.5804844506
2020-06-28 19:00:00,2.3135,-0.009000000000000001,2.3135175059,0.0035,0.001,0.0036400549,2.31,-0.01,2.3100216449,2.5835,-0.019,2.5835698655,0.0035,0.001,0.0036400549,2.58,-0.02,2.5800775182
2020-06-28 19:30:00,2.2735,-0.009000000000000001,2.2735178139,0.0035,0.001,0.0036400549,2.27,-0.01,2.2700220263,2.5035,-0.049,2.5039794827,0.0035,0.001,0.0036400549,2.5,-0.05,2.50049995
2020-06-28 20:00:00,2.1445,-0.04,2.1448730149,0.0045000000000000005,0.0,0.0045000000000000005,2.14,-0.04,2.1403737991,2.3845,-0.08,2.385841623,0.0045000000000000005,0.0,0.0045000000000000005,2.38,-0.08,2.3813441582
2020-06-28 20:30:00,2.0915,-0.069,2.0926378688,0.0015,0.001,0.0018027756000000002,2.09,-0.07,2.0911719202,2.3515,-0.099,2.3535830663,0.0015,0.001,0.0018027756000000002,2.35,-0.1,2.3521266973
2020-06-28 21:00:00,2.06,-0.0685,2.061138581,0.0,0.0015,0.0015,2.06,-0.07,2.0611889773,2.32,-0.0985,2.3220900607,0.0,0.0015,0.0015,2.32,-0.1,2.3221541723
2020-06-28 21:30:00,1.99,-0.0975,1.9923870733000002,0.0,0.0025,0.0025,1.99,-0.1,1.9925109786,2.25,-0.1375,2.2541974736,0.0,0.0025,0.0025,2.25,-0.14,2.2543513479
2020-06-28 22:00:00,1.99,-0.0575,1.9908305428,0.0,0.0025,0.0025,1.99,-0.06,1.9909043171,2.25,-0.08750000000000001,2.2517007461,0.0,0.0025,0.0025,2.25,-0.09,2.2517992806000002
2020-06-28 22:30:00,1.94,-0.0575,1.9408519391999999,0.0,0.0025,0.0025,1.94,-0.06,1.9409276133,2.2,-0.08750000000000001,2.2017393692000002,0.0,0.0025,0.0025,2.2,-0.09,2.2018401395
2020-06-28 23:00:00,1.76,-0.8175,1.9405943033000002,0.0,0.0025,0.0025,1.76,-0.8200000000000001,1.9416487839,2.16,0.6325000000000001,2.2507012796,0.0,0.0025,0.0025,2.16,0.63,2.25
2020-06-28 23:30:00,1.6600000000000001,-0.7575000000000001,1.8246660653000002,0.0,0.0025,0.0025,1.6600000000000001,-0.76,1.8257053431,2.02,0.5525,2.0941958481,0.0,0.0025,0.0025,2.02,0.55,2.0935376758
2020-06-29 00:00:00,1.6600000000000001,-0.1075,1.6634771564,0.0,0.0025,0.0025,1.6600000000000001,-0.11,1.6636405862,1.83,-0.1575,1.8367651592,0.0,0.0025,0.0025,1.83,-0.16,1.8369812193000001
2020-06-29 00:30:00,1.57,-0.48750000000000004,1.6439453306,0.0,0.0025,0.0025,1.57,-0.49,1.6446884203,1.83,0.21250000000000002,1.8422964609,0.0,0.0025,0.0025,1.83,0.21,1.842009772
2020-06-29 01:00:00,1.6,-0.068,1.6014443481,0.0,0.002,0.002,1.6,-0.07,1.6015305180000001,1.77,-0.11800000000000001,1.7739289726,0.0,0.002,0.002,1.77,-0.12,1.774063133
2020-06-29 01:30:00,1.58,-0.0675,1.581441194,0.0,0.0025,0.0025,1.58,-0.07,1.5815498728000001,1.74,-0.11750000000000001,1.7439628005999999,0.0,0.0025,0.0025,1.74,-0.12,1.7441330224
2020-06-29 02:00:00,1.53,-0.0675,1.5314882468,0.0,0.0025,0.0025,1.53,-0.07,1.5316004700999999,1.69,-0.1575,1.6973232603000001,0.0,0.0025,0.0025,1.69,-0.16,1.6975570683
2020-06-29 02:30:00,1.51,-0.098,1.5131767907,0.0,0.002,0.002,1.51,-0.1,1.5133076356,1.6600000000000001,-0.158,1.6675023238,0.0,0.002,0.002,1.6600000000000001,-0.16,1.6676930173
2020-06-29 03:00:00,1.48,-0.0675,1.4815384740000002,0.0,0.0025,0.0025,1.48,-0.07,1.4816544806,1.63,-0.1275,1.6349789754000001,0.0,0.0025,0.0025,1.63,-0.13,1.6351758315
2020-06-29 03:30:00,1.45,-0.0675,1.4515702704,0.0,0.0025,0.0025,1.45,-0.07,1.4516886719,1.6,-0.14750000000000002,1.6067844442,0.0,0.0025,0.0025,1.6,-0.15,1.607015868
2020-06-29 04:00:00,1.45,-0.0675,1.4515702704,0.0,0.0025,0.0025,1.45,-0.07,1.4516886719,1.6,-0.14750000000000002,1.6067844442,0.0,0.0025,0.0025,1.6,-0.15,1.607015868
2020-06-29 04:30:00,1.5,-0.0375,1.5004686768000002,0.0,0.0025,0.0025,1.5,-0.04,1.5005332386,1.65,-0.0975,1.6528781716,0.0,0.0025,0.0025,1.65,-0.1,1.6530275255
2020-06-29 05:00:00,1.5899999999999999,0.022500000000000003,1.5901591901,0.0,0.0025,0.0025,1.5899999999999999,0.02,1.5901257812,1.74,-0.0275,1.7402172996,0.0,0.0025,0.0025,1.74,-0.03,1.7402586015
2020-06-29 05:30:00,1.56,-0.228,1.5765734997,0.0,0.002,0.002,1.56,-0.23,1.5768639763999999,1.77,0.182,1.7793324591,0.0,0.002,0.002,1.77,0.18,1.7791290004
2020-06-29 06:00:00,1.58,-0.5375,1.6689236801,0.0,0.0025,0.0025,1.58,-0.54,1.6697305172,1.87,0.5925,1.9616208222,0.0,0.0025,0.0025,1.87,0.59,1.9608671550999999
2020-06-29 06:30:00,2.0015,0.191,2.0105927609,0.0015,0.001,0.0018027756000000002,2.0,0.19,2.0090047287,2.1915,0.151,2.1966959849,0.0015,0.001,0.0018027756000000002,2.19,0.15,2.1951309756
2020-06-29 07:00:00,2.452,-0.159,2.4571497716,0.002,0.001,0.0022360680000000003,2.45,-0.16,2.4552189312,2.852,1.2610000000000001,3.1183368965,0.002,0.001,0.0022360680000000003,2.85,1.26,3.1161033359
2020-06-29 07:30:00,2.782,-0.23950000000000002,2.7922901443,0.002,0.0005,0.0020615528,2.7800000000000002,-0.24,2.7903404810000003,3.222,1.2605,3.4597896251,0.002,0.0005,0.0020615528,3.22,1.26,3.4577449299
2020-06-29 08:00:00,3.182,0.511,3.2227697715,0.002,0.001,0.0022360680000000003,3.18,0.51,3.220636583,3.512,1.021,3.6574013999,0.002,0.001,0.0022360680000000003,3.51,1.02,3.6552017728
2020-06-29 08:30:00,3.402,0.9355,3.5282806365,0.012,-0.0045000000000000005,0.012816005600000001,3.39,0.9400000000000001,3.5179113121,3.652,0.9155000000000001,3.7650025564,0.012,-0.0045000000000000005,0.012816005600000001,3.64,0.92,3.7544640097
2020-06-29 09:00:00,3.5835,0.9405,3.7048633578,0.0035,0.0005,0.0035355339000000003,3.58,0.9400000000000001,3.7013511047,3.8635,0.9205000000000001,3.9716435515,0.0035,0.0005,0.0035355339000000003,3.86,0.92,3.968122982
2020-06-29 09:30:00,3.646,0.921,3.76052616,0.006,0.001,0.0060827625,3.64,0.92,3.7544640097,3.956,1.001,4.0806784975,0.006,0.001,0.0060827625,3.95,1.0,4.0746165464
2020-06-29 10:00:00,3.649,0.92,3.7631902689,0.009000000000000001,0.0,0.009000000000000001,3.64,0.92,3.7544640097,3.8890000000000002,0.89,3.9895389458,0.009000000000000001,0.0,0.009000000000000001,3.88,0.89,3.9807662579
2020-06-29 10:30:00,3.693,0.9585,3.8153599109,0.013000000000000001,-0.0015,0.0130862523,3.68,0.96,3.8031565837,3.9130000000000003,0.9285,4.0216515575,0.013000000000000001,-0.0015,0.0130862523,3.9,0.93,4.0093515685
2020-06-29 11:00:00,3.7615,1.0185,3.8969506669,0.0115,-0.0015,0.0115974135,3.75,1.02,3.8862449743000003,3.9915000000000003,0.9985,4.1144956556,0.0115,-0.0015,0.0115974135,3.98,1.0,4.1037056425
2020-06-29 11:30:00,3.8195,1.02,3.9533505094,0.0095,0.0,0.0095,3.81,1.02,3.9441729171,4.0795,1.0,4.2002762112,0.0095,0.0,0.0095,4.07,1.0,4.1910499878
2020-06-29 12:00:00,3.8985000000000003,1.0205,4.0298539054999996,0.0085,0.0005,0.0085146932,3.89,1.02,4.0215046935,4.1485,1.0005,4.2674409779,0.0085,0.0005,0.0085146932,4.14,1.0,4.2590609294
2020-06-29 12:30:00,3.8165,0.9410000000000001,3.9307954984,0.006500000000000001,0.001,0.0065764732,3.81,0.9400000000000001,3.9242451503,4.0965,0.911,4.1965739896,0.006500000000000001,0.001,0.0065764732,4.09,0.91,4.1900119332
2020-06-29 13:00:00,3.8795,0.9395,3.9916388238,0.0095,-0.0005,0.009513148800000001,3.87,0.9400000000000001,3.9825243251,4.1395,0.9095000000000001,4.2382367206,0.0095,-0.0005,0.009513148800000001,4.13,0.91,4.2290660908
2020-06-29 13:30:00,3.958,0.979,4.0772791173,0.018000000000000002,-0.001,0.0180277564,3.94,0.98,4.0600492608,4.148,0.9590000000000001,4.2574152956999995,0.018000000000000002,-0.001,0.0180277564,4.13,0.96,4.2401061307
2020-06-29 14:00:00,3.7865,0.9735,3.9096399451,0.036500000000000005,-0.006500000000000001,0.0370742498,3.75,0.98,3.875938596,3.8365,0.9535,3.9532131868000002,0.036500000000000005,-0.006500000000000001,0.0370742498,3.8,0.96,3.9193877073000003
2020-06-29 14:30:00,3.512,0.858,3.6152880936000003,0.032,-0.002,0.0320624391,3.48,0.86,3.5846896658,3.612,0.8280000000000001,3.7056886,0.032,-0.002,0.0320624391,3.58,0.8300000000000001,3.674955782
2020-06-29 15:00:00,3.455,0.8290000000000001,3.5530643113,0.035,-0.001,0.035014282800000004,3.42,0.8300000000000001,3.5192754936,3.615,0.799,3.702246075,0.035,-0.001,0.035014282800000004,3.58,0.8,3.6682966074000003
2020-06-29 15:30:00,3.265,0.609,3.3213108858,0.025,-0.001,0.025019992,3.24,0.61,3.2969228077,3.415,0.5690000000000001,3.4620782776,0.025,-0.001,0.025019992,3.39,0.5700000000000001,3.4375863626
2020-06-29 16:00:00,2.9455,0.4385,2.9779611314,0.0155,-0.0015,0.015572411500000001,2.93,0.44,2.9628533545,3.0755,0.40850000000000003,3.1025106769,0.0155,-0.0015,0.015572411500000001,3.06,0.41000000000000003,3.0873451378
2020-06-29 16:30:00,2.85,0.3785,2.8750238695,0.01,-0.0015,0.0101118742,2.84,0.38,2.8653097564000003,3.07,0.34850000000000003,3.0897171796,0.01,-0.0015,0.0101118742,3.06,0.35000000000000003,3.0799512983
2020-06-29 17:00:00,2.8585000000000003,0.33,2.877485404,0.0685,0.0,0.0685,2.79,0.33,2.8094483444,3.1285,0.32,3.1448230872,0.0685,0.0,0.0685,3.06,0.32,3.0766865294
2020-06-29 17:30:00,3.316,0.327,3.3320841826,4.546,-0.47300000000000003,4.5705409964,-1.23,0.8,1.4672763884,3.416,0.417,3.4413580168,4.546,-0.47300000000000003,4.5705409964,-1.13,0.89,1.438401891
2020-06-29 18:00:00,3.3355,0.3105,3.3499209692,4.6255,-0.41950000000000004,4.6444838788,-1.29,0.73,1.4822280526,3.4155,0.4005,3.4389010599,4.6255,-0.41950000000000004,4.6444838788,-1.21,0.8200000000000001,1.4616771189
2020-06-29 18:30:00,3.334,0.2985,3.347335993,4.624,-0.4315,4.644089604,-1.29,0.73,1.4822280526,3.414,0.3885,3.4360337964,4.624,-0.4315,4.644089604,-1.21,0.8200000000000001,1.4616771189
2020-06-29 19:00:00,3.225,0.279,3.2370458755,4.625,-0.451,4.6469372709,-1.4,0.73,1.5788920166,3.325,0.369,3.3454126801,4.625,-0.451,4.6469372709,-1.3,0.8200000000000001,1.5370100844999999
2020-06-29 19:30:00,3.144,0.256,3.1544051737,4.624,-0.424,4.6433987552,-1.48,0.68,1.6287418457,3.2439999999999998,0.34600000000000003,3.2623997303,4.624,-0.424,4.6433987552,-1.38,0.77,1.5802847844999999
2020-06-29 20:00:00,2.888,0.3135,2.9049657915,0.498,0.0135,0.49818294830000004,2.39,0.30000000000000004,2.4087548651,3.188,0.3035,3.2024141284,0.498,0.0135,0.49818294830000004,2.69,0.29,2.7055868125
2020-06-29 20:30:00,2.7905,0.3215,2.8089593269,0.0005,0.0015,0.0015811388,2.79,0.32,2.8082912954,3.1305,0.3215,3.146965602,0.0005,0.0015,0.0015811388,3.13,0.32,3.1463153052
2020-06-29 21:00:00,2.88,0.4325,2.9122939841,0.0,0.0025,0.0025,2.88,0.43,2.9119237627,3.22,0.42250000000000004,3.2476000754,0.0,0.0025,0.0025,3.22,0.42,3.2472757813
2020-06-29 21:30:00,2.71,0.3325,2.7303216386,0.0,0.0025,0.0025,2.71,0.33,2.730018315,3.04,0.3025,3.0550132978,0.0,0.0025,0.0025,3.04,0.30000000000000004,3.0547667669
2020-06-29 22:00:00,2.5,0.12250000000000001,2.5029994507,0.0,0.0025,0.0025,2.5,0.12,2.502878343,2.8,0.10250000000000001,2.8018754880000003,0.0,0.0025,0.0025,2.8,0.1,2.8017851452
2020-06-29 22:30:00,2.18,-0.058,2.1807714231,0.0,0.002,0.002,2.18,-0.06,2.1808255318,2.45,-0.098,2.4519592166,0.0,0.002,0.002,2.45,-0.1,2.452039967
2020-06-29 23:00:00,1.99,-0.0275,1.9901900035,0.0,0.0025,0.0025,1.99,-0.03,1.9902261178,2.23,-0.0675,2.2310213468,0.0,0.0025,0.0025,2.23,-0.07,2.2310983842
2020-06-29 23:30:00,1.9100000000000001,-0.028,1.9102052246,0.0,0.002,0.002,1.9100000000000001,-0.03,1.9102355876,2.14,-0.068,2.1410801013,0.0,0.002,0.002,2.14,-0.07,2.1411445537000002
2020-06-30 00:00:00,1.77,-0.728,1.913866244,0.0,0.002,0.002,1.77,-0.73,1.9146279012,2.14,0.632,2.2313726717,0.0,0.002,0.002,2.14,0.63,2.2308070289
2020-06-30 00:30:00,1.69,-0.188,1.7004246528,0.0,0.002,0.002,1.69,-0.19,1.7006469357,1.9100000000000001,0.032,1.910268044,0.0,0.002,0.002,1.9100000000000001,0.03,1.9102355876
2020-06-30 01:00:00,1.67,-0.308,1.6981648918999999,0.0,0.002,0.002,1.67,-0.31,1.6985287751,1.9100000000000001,0.10200000000000001,1.9127216211,0.0,0.002,0.002,1.9100000000000001,0.1,1.9126160096
2020-06-30 01:30:00,1.72,-0.138,1.7255271658,0.0,0.002,0.002,1.72,-0.14,1.7256882685,1.9100000000000001,0.022,1.9101266974,0.0,0.002,0.002,1.9100000000000001,0.02,1.9101047092
2020-06-30 02:00:00,1.96,-0.018000000000000002,1.9600826513,0.0,0.002,0.002,1.96,-0.02,1.9601020382,2.15,-0.078,2.1514144185,0.0,0.002,0.002,2.15,-0.08,2.1514878573
2020-06-30 02:30:00,2.05,-0.11800000000000001,2.0533932892,0.0,0.002,0.002,2.05,-0.12,2.0535091916,2.2800000000000002,0.052000000000000005,2.2805929054,0.0,0.002,0.002,2.2800000000000002,0.05,2.2805481797000002
2020-06-30 03:00:00,1.85,-0.0175,1.8500827684,0.0,0.0025,0.0025,1.85,-0.02,1.8501081048999999,2.04,-0.0275,2.040185347,0.0,0.0025,0.0025,2.04,-0.03,2.0402205763
2020-06-30 03:30:00,1.78,-0.018000000000000002,1.7800910089,0.0,0.002,0.002,1.78,-0.02,1.780112356,1.9500000000000002,-0.078,1.9515593765,0.0,0.002,0.002,1.9500000000000002,-0.08,1.9516403357
2020-06-30 04:00:00,1.78,-0.018000000000000002,1.7800910089,0.0,0.002,0.002,1.78,-0.02,1.780112356,1.9500000000000002,-0.078,1.9515593765,0.0,0.002,0.002,1.9500000000000002,-0.08,1.9516403357
2020-06-30 04:30:00,1.75,-0.088,1.7522111745000002,0.0,0.002,0.002,1.75,-0.09,1.7523127575,1.9500000000000002,0.052000000000000005,1.9506932101,0.0,0.002,0.002,1.9500000000000002,0.05,1.9506409203000001
2020-06-30 05:00:00,1.99,0.10250000000000001,1.9926380128,0.0,0.0025,0.0025,1.99,0.1,1.9925109786,2.18,0.052500000000000005,2.1806320758,0.0,0.0025,0.0025,2.18,0.05,2.1805733191
2020-06-30 05:30:00,1.99,0.162,1.9965830812,0.0,0.002,0.002,1.99,0.16,1.9964217991000002,2.2,0.112,2.2028490643,0.0,0.002,0.002,2.2,0.11,2.2027482834
2020-06-30 06:00:00,2.01,-0.258,2.0264905625,0.0,0.002,0.002,2.01,-0.26,2.0267461607,2.3,0.512,2.3562987926,0.0,0.002,0.002,2.3,0.51,2.3558650216
2020-06-30 06:30:00,2.5105,0.201,2.5185335515,0.0005,0.001,0.0011180340000000002,2.51,0.2,2.5179555199,2.7905,0.541,2.8424586628,0.0005,0.001,0.0011180340000000002,2.79,0.54,2.8417776127
2020-06-30 07:00:00,2.7915,0.201,2.7987270767,0.0015,0.001,0.0018027756000000002,2.79,0.2,2.7971592733,3.1315,0.921,3.2641282527,0.0015,0.001,0.0018027756000000002,3.13,0.92,3.2624070868
2020-06-30 07:30:00,3.1545,0.28,3.1669023114,0.0045000000000000005,0.0,0.0045000000000000005,3.15,0.28,3.1624199595,3.5645,1.4,3.8295770328,0.0045000000000000005,0.0,0.0045000000000000005,3.56,1.4,3.8253888691
2020-06-30 08:00:00,3.4785,0.669,3.5422483326,0.0085,-0.001,0.0085586214,3.47,0.67,3.5340911137,3.8285,1.359,4.0625476305,0.0085,-0.001,0.0085586214,3.8200000000000003,1.3599999999999999,4.0548736109
2020-06-30 08:30:00,3.556,0.2695,3.5661977301,0.006,-0.0005,0.0060207973,3.55,0.27,3.5602527999999998,4.066,1.7895,4.442371692,0.006,-0.0005,0.0060207973,4.06,1.79,4.4370823747
2020-06-30 09:00:00,3.6845,0.3205,3.6984132408,0.0045000000000000005,0.0005,0.0045276926,3.68,0.32,3.6938868418,4.1945,1.8405,4.5805316831,0.0045000000000000005,0.0005,0.0045276926,4.19,1.8399999999999999,4.5762102224
2020-06-30 09:30:00,3.6045,0.281,3.6154365227,0.0045000000000000005,0.001,0.0046097722,3.6,0.28,3.6108724707,4.1145,1.811,4.4954233672,0.0045000000000000005,0.001,0.0046097722,4.11,1.81,4.4909019139
2020-06-30 10:00:00,3.608,0.40950000000000003,3.6311643105,0.008,-0.0005,0.0080156098,3.6,0.41000000000000003,3.6232720019,4.078,1.6495000000000002,4.3989696805000005,0.008,-0.0005,0.0080156098,4.07,1.65,4.3917422511
2020-06-30 10:30:00,3.779,1.0495,3.9220264214,0.009000000000000001,-0.0005,0.0090138782,3.77,1.05,3.9134894915,4.049,1.0295,4.1778309264,0.009000000000000001,-0.0005,0.0090138782,4.04,1.03,4.1692325433
2020-06-30 11:00:00,3.8235,1.0485,3.9646569208,0.0135,-0.0015,0.0135830777,3.81,1.05,3.9520374492,4.0535,1.0285,4.1819462574,0.0135,-0.0015,0.0135830777,4.04,1.03,4.1692325433
2020-06-30 11:30:00,3.7025,0.839,3.796370273,0.0125,-0.001,0.0125399362,3.69,0.84,3.7844021985,4.0125,1.099,4.1602833137,0.0125,-0.001,0.0125399362,4.0,1.1,4.1484937025
2020-06-30 12:00:00,3.803,0.9885,3.9293690651,0.013000000000000001,-0.0015,0.0130862523,3.79,0.99,3.9171673439,4.033,0.9785,4.1500061747,0.013000000000000001,-0.0015,0.0130862523,4.02,0.98,4.1377288456
2020-06-30 12:30:00,3.8365,0.9885,3.9618006638,0.0165,-0.0015,0.016568041500000002,3.8200000000000003,0.99,3.9462007045,4.0365,0.9785,4.1534075769,0.0165,-0.0015,0.016568041500000002,4.02,0.98,4.1377288456
2020-06-30 13:00:00,3.86,0.989,3.9846858094,0.01,-0.001,0.0100498756,3.85,0.99,3.9752484198999998,4.12,0.979,4.2347185267,0.01,-0.001,0.0100498756,4.11,0.98,4.2252218877
2020-06-30 13:30:00,3.9619999999999997,1.0785,4.1061668561,0.012,-0.0015,0.0120933866,3.95,1.08,4.0949847375,4.172,1.0585,4.304184737,0.012,-0.0015,0.0120933866,4.16,1.06,4.2929244112
2020-06-30 14:00:00,3.957,1.0785,4.1013426155,0.007,-0.0015,0.0071589105,3.95,1.08,4.0949847375,4.197,1.0585,4.3284213346,0.007,-0.0015,0.0071589105,4.19,1.06,4.322001851
2020-06-30 14:30:00,3.8365,1.0275,3.9717110293,0.0165,-0.0025,0.0166883193,3.8200000000000003,1.03,3.9564251541,4.1265,1.0175,4.2500951166,0.0165,-0.0025,0.0166883193,4.11,1.02,4.234678264
2020-06-30 15:00:00,4.0405,0.976,4.1567073808,4.4405,-0.424,4.4606968346,-0.4,1.4,1.4560219779,4.1105,1.046,4.2415004715,4.4405,-0.424,4.4606968346,-0.33,1.47,1.5065855435
2020-06-30 15:30:00,3.8315,0.794,3.9129053464,4.6315,-0.396,4.6483984608,-0.8,1.19,1.4339107364,3.8615,0.854,3.9548069801,4.6315,-0.396,4.6483984608,-0.77,1.25,1.4681280598
2020-06-30 16:00:00,3.2785,0.6945,3.3512523778,0.5085000000000001,0.0045000000000000005,0.5085199111,2.77,0.6900000000000001,2.854645337,3.4385,0.6745,3.5040308931,0.5085000000000001,0.0045000000000000005,0.5085199111,2.93,0.67,3.0056280542
2020-06-30 16:30:00,3.053,0.601,3.1115928397,0.203,-0.019,0.2038872237,2.85,0.62,2.9166590476,3.223,0.5710000000000001,3.2731895759,0.203,-0.019,0.2038872237,3.02,0.59,3.0770927838
2020-06-30 17:00:00,3.1665,0.48050000000000004,3.2027492097,4.6265,-0.4595,4.6492625759,-1.46,0.9400000000000001,1.7364331257,3.1465,0.5505,3.1942937404,4.6265,-0.4595,4.6492625759,-1.48,1.01,1.7917868177
2020-06-30 17:30:00,3.1735,0.48350000000000004,3.2101206364,4.6335,-0.3765,4.6487712893,-1.46,0.86,1.6944615664,3.2435,0.5635,3.2920851295,4.6335,-0.3765,4.6487712893,-1.3900000000000001,0.9400000000000001,1.6780047676
2020-06-30 18:00:00,3.277,0.485,3.312695881,4.627,-0.375,4.6421712592,-1.35,0.86,1.6006561155,3.357,0.5650000000000001,3.4042141531,4.627,-0.375,4.6421712592,-1.27,0.9400000000000001,1.5800316453
2020-06-30 18:30:00,3.283,0.468,3.3161895302,4.633,-0.422,4.6521793818,-1.35,0.89,1.6169724797,3.363,0.558,3.4089782927,4.633,-0.422,4.6521793818,-1.27,0.98,1.6041508656999999
2020-06-30 19:00:00,3.2135,0.019,3.2135561688,4.6235,-0.35100000000000003,4.6368042066,-1.4100000000000001,0.37,1.4577379737,3.3535,0.889,3.4693346985,4.6235,-0.35100000000000003,4.6368042066,-1.27,1.24,1.7749647884000002
2020-06-30 19:30:00,3.1235,-0.39,3.1477535243,4.6235,-0.38,4.6390895927999996,-1.5,-0.01,1.5000333330000002,3.3535,1.23,3.5719549619,4.6235,-0.38,4.6390895927999996,-1.27,1.6099999999999999,2.0506096654
2020-06-30 20:00:00,3.072,-0.375,3.0948035479,4.622,-0.385,4.6380070073,-1.55,0.01,1.5500322576999999,3.302,1.2650000000000001,3.5360188065,4.622,-0.385,4.6380070073,-1.32,1.65,2.1130309984
2020-06-30 20:30:00,2.952,-0.192,2.958237313,4.622,-0.41200000000000003,4.6403262816,-1.67,0.22,1.6844286865,3.152,1.038,3.3185159334,4.622,-0.41200000000000003,4.6403262816,-1.47,1.45,2.0648002325
2020-06-30 21:00:00,3.159,0.491,3.1969300899,4.619,-0.359,4.6329301743,-1.46,0.85,1.6894081804,3.279,0.5710000000000001,3.3283452345,4.619,-0.359,4.6329301743,-1.34,0.93,1.6311039207
2020-06-30 21:30:00,3.156,0.4025,3.1815628628,4.616,-0.3075,4.6262308903000005,-1.46,0.71,1.6234839080999999,3.276,0.48250000000000004,3.3113414578,4.616,-0.3075,4.6262308903000005,-1.34,0.79,1.5555384920000002
2020-06-30 22:00:00,2.9765,0.328,2.9945176991,4.6165,-0.312,4.6270310405,-1.6400000000000001,0.64,1.7604544868,3.0865,0.398,3.1120549883,4.6165,-0.312,4.6270310405,-1.53,0.71,1.6867127793
2020-06-30 22:30:00,2.3365,0.136,2.3404547101,0.4965,0.036000000000000004,0.49780342510000003,1.8399999999999999,0.1,1.8427153877,2.6065,0.116,2.6090799624,0.4965,0.036000000000000004,0.49780342510000003,2.11,0.08,2.111516043
2020-06-30 23:00:00,2.11,0.122,2.1135240713,0.0,0.002,0.002,2.11,0.12,2.1134095675,2.38,0.082,2.3814121861,0.0,0.002,0.002,2.38,0.08,2.3813441582
2020-06-30 23:30:00,2.0,-0.148,2.0054685238,0.0,0.002,0.002,2.0,-0.15,2.005617112,2.31,0.452,2.3538062792,0.0,0.002,0.002,2.31,0.45,2.3534230389
2020-07-01 00:00:00,1.9500000000000002,0.1325,1.9544964185,0.0,0.0025,0.0025,1.9500000000000002,0.13,1.9543285292,2.19,0.2025,2.1993422312,0.0,0.0025,0.0025,2.19,0.2,2.1991134577
2020-07-01 00:30:00,1.82,-0.218,1.8330095472,0.0,0.002,0.002,1.82,-0.22,1.8332484829,2.09,0.382,2.1246232607,0.0,0.002,0.002,2.09,0.38,2.1242645786
2020-07-01 01:00:00,1.8,-0.6175,1.902973003,0.0,0.0025,0.0025,1.8,-0.62,1.9037857022,2.16,0.8425,2.3184922363,0.0,0.0025,0.0025,2.16,0.84,2.3175849499
2020-07-01 01:30:00,1.8,-0.228,1.8143825396,0.0,0.002,0.002,1.8,-0.23,1.8146349495,2.09,0.47200000000000003,2.1426348266,0.0,0.002,0.002,2.09,0.47000000000000003,2.1421951358
2020-07-01 02:00:00,2.13,0.162,2.13615168,0.0,0.002,0.002,2.13,0.16,2.1360009363,2.33,0.112,2.3326902923,0.0,0.002,0.002,2.33,0.11,2.3325951213
2020-07-01 02:30:00,2.2,0.162,2.2059564819,0.0,0.002,0.002,2.2,0.16,2.2058105086,2.41,0.112,2.412601086,0.0,0.002,0.002,2.41,0.11,2.4125090673000003
2020-07-01 03:00:00,1.97,0.162,1.9766496908,0.0,0.002,0.002,1.97,0.16,1.9764867821,2.17,0.112,2.1728884003,0.0,0.002,0.002,2.17,0.11,2.1727862297
2020-07-01 03:30:00,1.9100000000000001,0.162,1.9168578455,0.0,0.002,0.002,1.9100000000000001,0.16,1.9166898549,2.09,0.112,2.0929988055,0.0,0.002,0.002,2.09,0.11,2.0928927349
2020-07-01 04:00:00,1.8599999999999999,-0.378,1.8980210747,0.0,0.002,0.002,1.8599999999999999,-0.38,1.8984203960000001,2.17,0.662,2.2687318042999998,0.0,0.002,0.002,2.17,0.66,2.2681490251
2020-07-01 04:30:00,1.83,-0.578,1.9191102105,0.0,0.002,0.002,1.83,-0.58,1.9197135203000002,2.17,0.862,2.3349398279,0.0,0.002,0.002,2.17,0.86,2.3342022192
2020-07-01 05:00:00,1.9300000000000002,0.042,1.9304569407,0.0,0.002,0.002,1.9300000000000002,0.04,1.9304144633,2.17,0.392,2.2051222188,0.0,0.002,0.002,2.17,0.39,2.2047675614
2020-07-01 05:30:00,1.99,0.07200000000000001,1.9913020866000002,0.0,0.002,0.002,1.99,0.07,1.9912307752,2.23,0.372,2.2608148973,0.0,0.002,0.002,2.23,0.37,2.2604866733
2020-07-01 06:00:00,2.21,0.292,2.2292070339,0.0,0.002,0.002,2.21,0.29,2.2289459392,2.43,0.332,2.4525749734,0.0,0.002,0.002,2.43,0.33,2.4523050381
2020-07-01 06:30:00,2.7105,0.5615,2.7680485003,0.0005,0.0015,0.0015811388,2.71,0.56,2.7672549575,2.9605,0.5315,3.0078318603,0.0005,0.0015,0.0015811388,2.96,0.53,3.0070749908
2020-07-01 07:00:00,3.0605,0.751,3.1512951702,0.0005,0.001,0.0011180340000000002,3.06,0.75,3.1505713768,3.3405,0.731,3.4195469364,0.0005,0.001,0.0011180340000000002,3.34,0.73,3.4188448342
2020-07-01 07:30:00,3.382,0.461,3.4132748205,0.002,0.001,0.0022360680000000003,3.38,0.46,3.4111581611,3.8120000000000003,1.431,4.071744712,0.002,0.001,0.0022360680000000003,3.81,1.43,4.0695208563
2020-07-01 08:00:00,3.533,0.251,3.5419048547000003,0.003,0.001,0.0031622777,3.5300000000000002,0.25,3.5388416184,4.063,1.791,4.4402308499,0.003,0.001,0.0031622777,4.06,1.79,4.4370823747
2020-07-01 08:30:00,3.7325,0.35100000000000003,3.7489674912,0.0025,0.001,0.0026925824,3.73,0.35000000000000003,3.7463849242,4.2925,1.891,4.6905689687,0.0025,0.001,0.0026925824,4.29,1.8900000000000001,4.6878779848
2020-07-01 09:00:00,3.7545,0.401,3.7758537114,0.0045000000000000005,0.001,0.0046097722,3.75,0.4,3.7712729946,4.2945,1.851,4.6764229118,0.0045000000000000005,0.001,0.0046097722,4.29,1.85,4.6718946906
2020-07-01 09:30:00,3.754,1.1215,3.9179431147,0.004,0.0015,0.0042720019,3.75,1.12,3.9136811316,4.084,1.1215,4.2351881009,0.004,0.0015,0.0042720019,4.08,1.12,4.2309337031
2020-07-01 10:00:00,3.786,1.1005,3.9427016435,0.006,0.0005,0.0060207973,3.7800000000000002,1.1,3.9368007316,4.086,1.0905,4.2290171731,0.006,0.0005,0.0060207973,4.08,1.09,4.2230912848
2020-07-01 10:30:00,3.856,1.1005,4.0099671133,0.006,0.0005,0.0060207973,3.85,1.1,4.0040604391,4.156,1.0905,4.2966878232,0.006,0.0005,0.0060207973,4.15,1.09,4.2907575089
2020-07-01 11:00:00,3.971,1.239,4.1598031203,0.011,-0.001,0.011045361,3.96,1.24,4.1496023906,4.221,1.279,4.4105194705,0.011,-0.001,0.011045361,4.21,1.28,4.4002840817
2020-07-01 11:30:00,3.895,0.8635,3.9895685544,0.055,-0.0165,0.057421685800000004,3.84,0.88,3.9395431207,4.095,1.4335,4.3386573096,0.055,-0.0165,0.057421685800000004,4.04,1.45,4.2923303694
2020-07-01 12:00:00,3.797,0.3375,3.8119699959,0.127,-0.022500000000000003,0.1289777113,3.67,0.36,3.687614405,4.037,1.8375,4.4355129636,0.127,-0.022500000000000003,0.1289777113,3.91,1.8599999999999999,4.3298614297
2020-07-01 12:30:00,3.782,0.6485000000000001,3.8371964049000002,0.112,-0.021500000000000002,0.1140449473,3.67,0.67,3.7306567786000002,3.882,1.4685000000000001,4.1504718105,0.112,-0.021500000000000002,0.1140449473,3.77,1.49,4.0537636833
2020-07-01 13:00:00,3.928,1.108,4.0812801913,0.11800000000000001,-0.022,0.12003332870000001,3.81,1.13,3.9740407648,3.888,1.088,4.0373615147,0.11800000000000001,-0.022,0.12003332870000001,3.77,1.11,3.9300127226
2020-07-01 13:30:00,3.925,1.1385,4.0867844634,0.115,-0.021500000000000002,0.11699252110000001,3.81,1.16,3.9826749805,3.885,1.1185,4.0428043794,0.115,-0.021500000000000002,0.11699252110000001,3.77,1.1400000000000001,3.9385911187
2020-07-01 14:00:00,3.8235,1.0205,3.9573441220000003,0.0935,-0.0195,0.09551177940000001,3.73,1.04,3.8722732342,3.7735000000000003,1.0005,3.9038830029,0.0935,-0.0195,0.09551177940000001,3.68,1.02,3.8187432488
2020-07-01 14:30:00,3.726,1.0125,3.8611180052,0.046,-0.007500000000000001,0.0466074028,3.68,1.02,3.8187432488,3.7560000000000002,0.9825,3.8823758512,0.046,-0.007500000000000001,0.0466074028,3.71,0.99,3.839817704
2020-07-01 15:00:00,3.5460000000000003,0.789,3.6327175778000003,0.08600000000000001,-0.021,0.08852683210000001,3.46,0.81,3.5535475233,3.516,1.059,3.6720208333,0.08600000000000001,-0.021,0.08852683210000001,3.43,1.08,3.5960116796
2020-07-01 15:30:00,3.281,0.049,3.2813658741,0.111,-0.021,0.1129690223,3.17,0.07,3.1707727765,3.311,1.5390000000000001,3.6511973379000002,0.111,-0.021,0.1129690223,3.2,1.56,3.56
2020-07-01 16:00:00,3.1095,-0.07050000000000001,3.1102991014,0.0995,-0.0205,0.1015898617,3.01,-0.05,3.0104152537,3.1295,1.4195,3.4363862559,0.0995,-0.0205,0.1015898617,3.03,1.44,3.3547727196
2020-07-01 16:30:00,3.0015,-0.112,3.003588895,0.0815,-0.022,0.08441711910000001,2.92,-0.09,2.9213866571000002,3.0715,1.388,3.370557261,0.0815,-0.022,0.08441711910000001,2.99,1.4100000000000001,3.305782812
2020-07-01 17:00:00,2.9645,-0.1575,2.968680936,0.1845,-0.0375,0.188272409,2.7800000000000002,-0.12,2.7825887228,3.0745,1.3725,3.3669431982,0.1845,-0.0375,0.188272409,2.89,1.4100000000000001,3.2156181365
2020-07-01 17:30:00,3.326,0.5725,3.3749121840000003,4.636,-0.4675,4.6595120184,-1.31,1.04,1.6726326554000002,3.126,0.6325000000000001,3.1893466807,4.636,-0.4675,4.6595120184,-1.51,1.1,1.8681809334000001
2020-07-01 18:00:00,3.26,0.5495,3.3059870311,4.65,-0.42050000000000004,4.6689742182,-1.3900000000000001,0.97,1.6949926254,3.11,0.6195,3.1711007947,4.65,-0.42050000000000004,4.6689742182,-1.54,1.04,1.8582787735
2020-07-01 18:30:00,3.344,0.523,3.3846513853,4.644,-0.377,4.6592773045,-1.3,0.9,1.5811388301,3.254,0.593,3.3075920244,4.644,-0.377,4.6592773045,-1.3900000000000001,0.97,1.6949926254
2020-07-01 19:00:00,3.3415,0.5215000000000001,3.3819498074,4.6415,-0.40850000000000003,4.6594414365,-1.3,0.93,1.5984054554,3.3215,0.5915,3.373756734,4.6415,-0.40850000000000003,4.6594414365,-1.32,1.0,1.6560193236
2020-07-01 19:30:00,3.194,0.257,3.2043228614,4.624,-0.323,4.6352675219,-1.43,0.58,1.543146137,3.274,0.677,3.343262628,4.624,-0.323,4.6352675219,-1.35,1.0,1.6800297616000002
2020-07-01 20:00:00,3.1555,0.4455,3.1867931373,4.6255,-0.41450000000000004,4.6440349374,-1.47,0.86,1.7030854353,3.2755,0.5355,3.3189848599,4.6255,-0.41450000000000004,4.6440349374,-1.35,0.9500000000000001,1.6507574019
2020-07-01 20:30:00,2.979,0.5245000000000001,3.0248208625,0.47900000000000004,0.0145,0.4792194174,2.5,0.51,2.5514897609,3.299,0.5245000000000001,3.3404342906,0.47900000000000004,0.0145,0.4792194174,2.8200000000000003,0.51,2.8657459762
2020-07-01 21:00:00,3.0015,0.6245,3.0657792647,0.2015,-0.0155,0.2020952746,2.8,0.64,2.8722116914,3.3215,0.6045,3.3760602038,0.2015,-0.0155,0.2020952746,3.12,0.62,3.1810061301
2020-07-01 21:30:00,3.114,0.41500000000000004,3.1415316328,4.614,-0.485,4.6394203302,-1.5,0.9,1.7492855685,3.224,0.495,3.2617788092,4.614,-0.485,4.6394203302,-1.3900000000000001,0.98,1.7007351352
2020-07-01 22:00:00,2.5435,-0.436,2.5805984287,0.4435,0.014,0.4437209145,2.1,-0.45,2.1476731595,2.9935,0.874,3.1184801186,0.4435,0.014,0.4437209145,2.55,0.86,2.6911150105
2020-07-01 22:30:00,2.24,-0.7275,2.3551764796,0.0,0.0025,0.0025,2.24,-0.73,2.3559499146,2.69,0.7525000000000001,2.7932698133000002,0.0,0.0025,0.0025,2.69,0.75,2.7925973573
2020-07-01 23:00:00,2.16,-0.268,2.1765624273,0.0,0.002,0.002,2.16,-0.27,2.176809592,2.49,0.342,2.5133770111000002,0.0,0.002,0.002,2.49,0.34,2.5131056484
2020-07-01 23:30:00,2.07,-0.178,2.0776390447,0.0,0.002,0.002,2.07,-0.18,2.0778113485,2.35,0.192,2.3578303586000002,0.0,0.002,0.002,2.35,0.19,2.3576683397
2020-07-02 00:00:00,2.02,0.012,2.0200356432,0.0,0.002,0.002,2.02,0.01,2.0200247523,2.24,-0.008,2.2400142857,0.0,0.002,0.002,2.24,-0.01,2.2400223213
2020-07-02 00:30:00,1.9100000000000001,0.032,1.910268044,0.0,0.002,0.002,1.9100000000000001,0.03,1.9102355876,2.11,-0.008,2.1100151658,0.0,0.002,0.002,2.11,-0.01,2.1100236965
2020-07-02 01:00:00,1.8900000000000001,0.032,1.8902708801,0.0,0.002,0.002,1.8900000000000001,0.03,1.8902380802,2.07,-0.008,2.0700154589,0.0,0.002,0.002,2.07,-0.01,2.0700241544
2020-07-02 01:30:00,1.8900000000000001,0.012,1.8900380949,0.0,0.002,0.002,1.8900000000000001,0.01,1.8900264548,2.07,-0.048,2.0705564469,0.0,0.002,0.002,2.07,-0.05,2.0706037767
2020-07-02 02:00:00,2.19,0.042,2.1904027027,0.0,0.002,0.002,2.19,0.04,2.1903652663,2.38,-0.018000000000000002,2.3800680663,0.0,0.002,0.002,2.38,-0.02,2.3800840321
2020-07-02 02:30:00,2.25,0.042,2.2503919659,0.0,0.002,0.002,2.25,0.04,2.2503555275,2.45,-0.018000000000000002,2.4500661216,0.0,0.002,0.002,2.45,-0.02,2.4500816313
2020-07-02 03:00:00,2.02,0.042,2.0204365865,0.0,0.002,0.002,2.02,0.04,2.0203960008,2.21,-0.018000000000000002,2.210073302,0.0,0.002,0.002,2.21,-0.02,2.2100904959
2020-07-02 03:30:00,1.9300000000000002,0.042,1.9304569407,0.0,0.002,0.002,1.9300000000000002,0.04,1.9304144633,2.11,-0.018000000000000002,2.1100767759,0.0,0.002,0.002,2.11,-0.02,2.1100947846
2020-07-02 04:00:00,1.9100000000000001,0.042,1.9104617243000002,0.0,0.002,0.002,1.9100000000000001,0.04,1.9104188023000002,2.09,-0.018000000000000002,2.0900775105,0.0,0.002,0.002,2.09,-0.02,2.0900956916
2020-07-02 04:30:00,1.97,0.07200000000000001,1.971315297,0.0,0.002,0.002,1.97,0.07,1.9712432625,2.15,0.052000000000000005,2.1506287453,0.0,0.002,0.002,2.15,0.05,2.1505813168
2020-07-02 05:00:00,1.94,0.07250000000000001,1.9413542309,0.0,0.0025,0.0025,1.94,0.07,1.9412624757999999,2.12,0.052500000000000005,2.1206499593,0.0,0.0025,0.0025,2.12,0.05,2.1205895407
2020-07-02 05:30:00,1.97,0.10250000000000001,1.9726647586000001,0.0,0.0025,0.0025,1.97,0.1,1.9725364382000001,2.16,0.052500000000000005,2.1606379266,0.0,0.0025,0.0025,2.16,0.05,2.1605786262
2020-07-02 06:00:00,1.97,-0.578,2.0530426201,0.0,0.002,0.002,1.97,-0.58,2.0536065836,2.34,0.842,2.4868783645,0.0,0.002,0.002,2.34,0.84,2.4862019226
2020-07-02 06:30:00,2.6205,0.2715,2.6345269974,0.0005,0.0015,0.0015811388,2.62,0.27,2.6338754716,2.9305,0.8415,3.0489264504,0.0005,0.0015,0.0015811388,2.93,0.84,3.0480321521000002
2020-07-02 07:00:00,2.802,0.671,2.8812228307,0.002,0.001,0.0022360680000000003,2.8,0.67,2.8790449805,3.032,0.641,3.0990167796,0.002,0.001,0.0022360680000000003,3.03,0.64,3.0968532416
2020-07-02 07:30:00,3.2725,0.9410000000000001,3.4051045872,0.0025,0.001,0.0026925824,3.27,0.9400000000000001,3.4024256054,3.5625,0.921,3.679625966,0.0025,0.001,0.0026925824,3.56,0.92,3.6769552622
2020-07-02 08:00:00,3.541,0.791,3.6282725917,0.001,0.001,0.0014142136,3.54,0.79,3.6270787143,3.9210000000000003,1.241,4.1127025178,0.001,0.001,0.0014142136,3.92,1.24,4.1114474337
2020-07-02 08:30:00,3.541,0.261,3.5506058638,0.001,0.001,0.0014142136,3.54,0.26,3.5495351808,4.061,1.7810000000000001,4.4343750405,0.001,0.001,0.0014142136,4.06,1.78,4.4330576355
2020-07-02 09:00:00,3.5425,0.361,3.5608464233,0.0025,0.001,0.0026925824,3.54,0.36,3.5582580008,3.9825,1.5510000000000002,4.2738632699,0.0025,0.001,0.0026925824,3.98,1.55,4.2711707997
2020-07-02 09:30:00,3.471,0.6185,3.5256748645,0.011,-0.0015,0.0111018017,3.46,0.62,3.5151102401000003,3.811,1.2585,4.0134203929,0.011,-0.0015,0.0111018017,3.8,1.26,4.0034485135
2020-07-02 10:00:00,3.6895,1.149,3.8642737028000003,0.0095,-0.001,0.0095524866,3.68,1.15,3.8555025613,3.9895,1.169,4.1572432272,0.0095,-0.001,0.0095524866,3.98,1.17,4.1484093337
2020-07-02 10:30:00,3.749,1.079,3.9011846919,0.009000000000000001,-0.001,0.0090553851,3.74,1.08,3.8928138923,4.049,1.089,4.1928894572,0.009000000000000001,-0.001,0.0090553851,4.04,1.09,4.1844593438
2020-07-02 11:00:00,3.7595,1.1165,3.9217869014,0.0195,-0.0035,0.0198116128,3.74,1.12,3.9041004085,3.9895,1.1165,4.1427868036,0.0195,-0.0035,0.0198116128,3.9699999999999998,1.12,4.1249606059
2020-07-02 11:30:00,3.907,1.152,4.0732975585,0.037,-0.008,0.0378549865,3.87,1.16,4.0401113846,4.077,1.142,4.2339217045,0.037,-0.008,0.0378549865,4.04,1.15,4.2004880669
2020-07-02 12:00:00,3.943,1.152,4.1078404302,0.053,-0.008,0.0536003731,3.89,1.16,4.059273334,4.003,1.142,4.1627122168,0.053,-0.008,0.0536003731,3.95,1.15,4.1140004861
2020-07-02 12:30:00,3.819,1.134,3.9838068477,0.059000000000000004,-0.006,0.0593043,3.76,1.1400000000000001,3.9290202341000002,3.9290000000000003,1.124,4.0866143689,0.059000000000000004,-0.006,0.0593043,3.87,1.13,4.0316001786
2020-07-02 13:00:00,3.803,1.08,3.9533794404,0.093,-0.02,0.0951262319,3.71,1.1,3.869638226,3.803,1.07,3.9506593121,0.093,-0.02,0.0951262319,3.71,1.09,3.8668074687000002
2020-07-02 13:30:00,3.8745000000000003,1.1695,4.0471570886,0.0745,-0.0105,0.0752362944,3.8,1.18,3.9789948479,3.8845,1.1595,4.0538599507,0.0745,-0.0105,0.0752362944,3.81,1.17,3.9855990767
2020-07-02 14:00:00,3.742,1.1635,3.9187110445,0.092,-0.0165,0.09346790890000001,3.65,1.18,3.8360005214,3.742,1.1535,3.9157535992,0.092,-0.0165,0.09346790890000001,3.65,1.17,3.8329362113
2020-07-02 14:30:00,3.5535,1.126,3.7276317213,0.07350000000000001,-0.014,0.0748214541,3.48,1.1400000000000001,3.6619666847,3.5535,1.116,3.7246232360000002,0.07350000000000001,-0.014,0.0748214541,3.48,1.13,3.6588659445
2020-07-02 15:00:00,3.5335,1.048,3.6856378349,0.053500000000000006,-0.012,0.0548292805,3.48,1.06,3.6378565117,3.5335,1.028,3.6800008492,0.053500000000000006,-0.012,0.0548292805,3.48,1.04,3.6320792943
2020-07-02 15:30:00,3.3785,0.4445,3.4076153686,0.0285,-0.0055000000000000005,0.029025850500000002,3.35,0.45,3.3800887562,3.5085,1.3445,3.7572932412,0.0285,-0.0055000000000000005,0.029025850500000002,3.48,1.35,3.7326800024
2020-07-02 16:00:00,2.9915000000000003,0.668,3.0651747503,0.07150000000000001,-0.012,0.07250000000000001,2.92,0.68,2.9981327522,2.9215,0.638,2.990352195,0.07150000000000001,-0.012,0.07250000000000001,2.85,0.65,2.9231831964
2020-07-02 16:30:00,2.867,0.557,2.9206057591,0.077,-0.023,0.08036168240000001,2.79,0.58,2.8496491012,2.767,0.527,2.8167388945000003,0.077,-0.023,0.08036168240000001,2.69,0.55,2.7456511068
2020-07-02 17:00:00,2.791,0.5215000000000001,2.8393033036,0.201,-0.0285,0.2030104677,2.59,0.55,2.647753765,2.781,0.5015000000000001,2.8258561977000003,0.201,-0.0285,0.2030104677,2.58,0.53,2.6338754716
2020-07-02 17:30:00,3.277,0.5535,3.3234156,4.217,-0.29650000000000004,4.2274107028,-0.9400000000000001,0.85,1.2673200069,3.147,0.6035,3.2043441217,4.217,-0.29650000000000004,4.2274107028,-1.07,0.9,1.398177385
2020-07-02 18:00:00,3.241,0.491,3.277981391,4.621,-0.389,4.6373442831,-1.38,0.88,1.636704005,3.121,0.561,3.1710190791,4.621,-0.389,4.6373442831,-1.5,0.9500000000000001,1.7755280905
2020-07-02 18:30:00,3.155,0.4575,3.1879980003,4.625,-0.42250000000000004,4.6442578794,-1.47,0.88,1.7132717239000002,3.125,0.5275000000000001,3.1692083002,4.625,-0.42250000000000004,4.6442578794,-1.5,0.9500000000000001,1.7755280905
2020-07-02 19:00:00,3.1775,0.457,3.2101955159,4.6275,-0.423,4.646793007,-1.45,0.88,1.6961426827000001,3.2275,0.5670000000000001,3.2769261893,4.6275,-0.423,4.646793007,-1.4,0.99,1.7146719803
2020-07-02 19:30:00,3.034,0.4335,3.0648129225,4.634,-0.4465,4.6554611211,-1.6,0.88,1.8260339537,3.054,0.5435,3.1019845664,4.634,-0.4465,4.6554611211,-1.58,0.99,1.8645374762
2020-07-02 20:00:00,2.815,0.47400000000000003,2.8546279968,0.485,0.004,0.4850164946,2.33,0.47000000000000003,2.3769307941,3.065,0.47400000000000003,3.1014353129,0.485,0.004,0.4850164946,2.58,0.47000000000000003,2.6224606765000003
2020-07-02 20:30:00,2.662,0.45,2.6997673974,0.002,0.0,0.002,2.66,0.45,2.6977953962,2.9619999999999997,0.44,2.9945022959000003,0.002,0.0,0.002,2.96,0.44,2.9925240183
2020-07-02 21:00:00,2.7505,0.5710000000000001,2.8091442202,0.0005,0.001,0.0011180340000000002,2.75,0.5700000000000001,2.8084515306,3.0705,0.561,3.1213284431,0.0005,0.001,0.0011180340000000002,3.07,0.56,3.1206569821
2020-07-02 21:30:00,2.68,0.47200000000000003,2.7212467731,0.0,0.002,0.002,2.68,0.47000000000000003,2.7209005862,2.99,0.452,3.0239715607,0.0,0.002,0.002,2.99,0.45,3.0236732628
2020-07-02 22:00:00,2.51,0.36250000000000004,2.5360414527,0.0,0.0025,0.0025,2.51,0.36,2.5356853117,2.8200000000000003,0.3425,2.8407228393,0.0,0.0025,0.0025,2.8200000000000003,0.34,2.8404225038
2020-07-02 22:30:00,2.23,-0.1575,2.2355550206,0.0,0.0025,0.0025,2.23,-0.16,2.2357325421,2.54,0.1625,2.5451927727,0.0,0.0025,0.0025,2.54,0.16,2.5450343809
2020-07-02 23:00:00,2.14,0.032,2.140239239,0.0,0.002,0.002,2.14,0.03,2.14021027,2.39,-0.008,2.3900133891,0.0,0.002,0.002,2.39,-0.01,2.3900209204
2020-07-02 23:30:00,2.02,-0.0675,2.02112747,0.0,0.0025,0.0025,2.02,-0.07,2.0212125074,2.27,0.10250000000000001,2.2723129736,0.0,0.0025,0.0025,2.27,0.1,2.2722015756
2020-07-03 00:00:00,1.83,-0.708,1.9621834777,0.0,0.002,0.002,1.83,-0.71,1.9629060090000001,2.21,0.7020000000000001,2.3188152147,0.0,0.002,0.002,2.21,0.7000000000000001,2.3182105168
2020-07-03 00:30:00,1.9,-0.0175,1.9000805904,0.0,0.0025,0.0025,1.9,-0.02,1.9001052602000001,2.11,0.0825,2.1116122395,0.0,0.0025,0.0025,2.11,0.08,2.111516043
2020-07-03 01:00:00,1.78,-0.718,1.9193551,0.0,0.002,0.002,1.78,-0.72,1.9201041638,2.11,0.742,2.2366635867,0.0,0.002,0.002,2.11,0.74,2.2360008945
2020-07-03 01:30:00,1.75,-0.0175,1.7500874978,0.0,0.0025,0.0025,1.75,-0.02,1.7501142820000002,1.92,-0.0575,1.9208608096000002,0.0,0.0025,0.0025,1.92,-0.06,1.9209372712000001
2020-07-03 02:00:00,1.8900000000000001,-0.0175,1.8900810168,0.0,0.0025,0.0025,1.8900000000000001,-0.02,1.8901058171,2.06,-0.0575,2.0608023316,0.0,0.0025,0.0025,2.06,-0.06,2.0608736012
2020-07-03 02:30:00,2.08,-0.468,2.132,0.0,0.002,0.002,2.08,-0.47000000000000003,2.1324399171,2.38,0.442,2.4206949415,0.0,0.002,0.002,2.38,0.44,2.4203305559
2020-07-03 03:00:00,1.88,-0.738,2.0196643285,0.0,0.002,0.002,1.88,-0.74,2.0203960008,2.22,0.7020000000000001,2.3283479121,0.0,0.002,0.002,2.22,0.7000000000000001,2.3277456906
2020-07-03 03:30:00,1.73,-0.758,1.8887731468000002,0.0,0.002,0.002,1.73,-0.76,1.8895766722,2.05,0.662,2.1542386126,0.0,0.002,0.002,2.05,0.66,2.1536248513
2020-07-03 04:00:00,1.71,-0.758,1.8704715983,0.0,0.002,0.002,1.71,-0.76,1.8712829823,2.03,0.662,2.1352152116,0.0,0.002,0.002,2.03,0.66,2.1345959805
2020-07-03 04:30:00,1.83,-0.018000000000000002,1.8300885224,0.0,0.002,0.002,1.83,-0.02,1.8301092864,2.03,0.062,2.0309465773,0.0,0.002,0.002,2.03,0.06,2.0308865059
2020-07-03 05:00:00,1.9300000000000002,0.082,1.9317411835,0.0,0.002,0.002,1.9300000000000002,0.08,1.9316573195000002,2.1,0.022,2.1001152349,0.0,0.002,0.002,2.1,0.02,2.1000952359
2020-07-03 05:30:00,1.97,0.082,1.9717058604000002,0.0,0.002,0.002,1.97,0.08,1.9716236963,2.14,0.052000000000000005,2.1406316825,0.0,0.002,0.002,2.14,0.05,2.1405840325
2020-07-03 06:00:00,2.02,-0.578,2.1010673478,0.0,0.002,0.002,2.02,-0.58,2.101618424,2.36,0.862,2.5124975622,0.0,0.002,0.002,2.36,0.86,2.5118120949
2020-07-03 06:30:00,2.52,0.171,2.5257951223,0.0,0.001,0.001,2.52,0.17,2.5257276179,2.8200000000000003,0.841,2.9427335931,0.0,0.001,0.001,2.8200000000000003,0.84,2.9424479605
2020-07-03 07:00:00,3.091,0.621,3.152764184,0.001,0.001,0.0014142136,3.09,0.62,3.1515869019,3.371,0.911,3.4919281207,0.001,0.001,0.0014142136,3.37,0.91,3.4907019351
2020-07-03 07:30:00,3.3135,0.391,3.3364896598,0.0035,0.001,0.0036400549,3.31,0.39,3.3328966381000003,3.7135,1.5510000000000002,4.0243860712,0.0035,0.001,0.0036400549,3.71,1.55,4.0207710703
2020-07-03 08:00:00,3.497,0.2785,3.5080722983,0.007,-0.0015,0.0071589105,3.49,0.28,3.5012140751,3.9370000000000003,1.7985,4.3283450937,0.007,-0.0015,0.0071589105,3.93,1.8,4.3226033822
2020-07-03 08:30:00,3.707,0.79,3.7902439235000003,0.007,0.0,0.007,3.7,0.79,3.7833979436,4.067,1.46,4.3211212665,0.007,0.0,0.007,4.06,1.46,4.3145335785
2020-07-03 09:00:00,3.676,1.11,3.8399317701999998,0.006,0.0,0.006,3.67,1.11,3.8341883105,3.946,1.1,4.0964516353,0.006,0.0,0.006,3.94,1.1,4.0906723164
2020-07-03 09:30:00,3.709,1.019,3.846432373,0.009000000000000001,-0.001,0.0090553851,3.7,1.02,3.8380203230000003,3.949,1.099,4.0990733099,0.009000000000000001,-0.001,0.0090553851,3.94,1.1,4.0906723164
2020-07-03 10:00:00,3.709,0.6890000000000001,3.7724530481,0.009000000000000001,-0.001,0.0090553851,3.7,0.6900000000000001,3.7637879855,4.009,1.369,4.2363005087,0.009000000000000001,-0.001,0.0090553851,4.0,1.37,4.2281083241
2020-07-03 10:30:00,3.667,0.26,3.6762057886,0.007,0.0,0.007,3.66,0.26,3.6692233511,4.157,1.81,4.5339551167,0.007,0.0,0.007,4.15,1.81,4.5275379623
2020-07-03 11:00:00,3.664,0.681,3.7267488512,0.004,0.001,0.0041231056,3.66,0.68,3.7226334765,4.014,1.121,4.1675936702,0.004,0.001,0.0041231056,4.01,1.12,4.1634721087
2020-07-03 11:30:00,3.5545,0.6805,3.6190538128,0.0045000000000000005,0.0005,0.0045276926,3.55,0.68,3.6145400814,3.8445,0.6605000000000001,3.9008256177,0.0045000000000000005,0.0005,0.0045276926,3.84,0.66,3.8963059427999998
2020-07-03 12:00:00,3.2665,0.51,3.3060735397,0.006500000000000001,0.0,0.006500000000000001,3.26,0.51,3.2996514967,3.5265,0.48,3.5590170342,0.006500000000000001,0.0,0.006500000000000001,3.52,0.48,3.5525765298
2020-07-03 12:30:00,3.1945,0.48050000000000004,3.2304350326,0.0045000000000000005,0.0005,0.0045276926,3.19,0.48,3.2259107241000002,3.4545,0.4505,3.4837509239,0.0045000000000000005,0.0005,0.0045276926,3.45,0.45,3.4792240514
2020-07-03 13:00:00,3.0565,0.52,3.1004180766,0.006500000000000001,0.0,0.006500000000000001,3.05,0.52,3.0940103426,3.3064999999999998,0.49,3.3426100954,0.006500000000000001,0.0,0.006500000000000001,3.3,0.49,3.3361804508
2020-07-03 13:30:00,2.9765,0.5195000000000001,3.0214950769,0.006500000000000001,-0.0005,0.0065192024,2.9699999999999998,0.52,3.01517827,3.2265,0.46950000000000003,3.2604804094,0.006500000000000001,-0.0005,0.0065192024,3.22,0.47000000000000003,3.2541204649
2020-07-03 14:00:00,2.8235,0.401,2.8518333139000003,0.0035,0.001,0.0036400549,2.8200000000000003,0.4,2.848227519,3.0835,0.371,3.1057387607,0.0035,0.001,0.0036400549,3.08,0.37,3.1021444196
2020-07-03 14:30:00,2.783,0.301,2.7992302513,0.003,0.001,0.0031622777,2.7800000000000002,0.30000000000000004,2.7961401968,3.043,0.271,3.0550433712,0.003,0.001,0.0031622777,3.04,0.27,3.0519665791
2020-07-03 15:00:00,2.6925,0.201,2.6999920833,0.0025,0.001,0.0026925824,2.69,0.2,2.6974246977,2.9425,0.171,2.947464546,0.0025,0.001,0.0026925824,2.94,0.17,2.9449108645
2020-07-03 15:30:00,2.6925,0.201,2.6999920833,0.0025,0.001,0.0026925824,2.69,0.2,2.6974246977,2.9725,0.171,2.9774145244,0.0025,0.001,0.0026925824,2.9699999999999998,0.17,2.9748613413
2020-07-03 16:00:00,2.512,0.041,2.5123345717,0.002,0.001,0.0022360680000000003,2.51,0.04,2.5103187049,2.802,0.241,2.8123451068,0.002,0.001,0.0022360680000000003,2.8,0.24,2.8102668912
2020-07-03 16:30:00,2.412,-0.019,2.412074833,0.002,0.001,0.0022360680000000003,2.41,-0.02,2.4100829861,2.682,0.031,2.6821791514,0.002,0.001,0.0022360680000000003,2.68,0.03,2.6801679052000003
2020-07-03 17:00:00,2.4545,0.0035,2.4545024954,0.17450000000000002,-0.006500000000000001,0.1746210182,2.2800000000000002,0.01,2.2800219297,2.7345,-0.006500000000000001,2.7345077254,0.17450000000000002,-0.006500000000000001,0.1746210182,2.56,0.0,2.56
2020-07-03 17:30:00,2.7565,-0.665,2.8355805843,4.6065000000000005,-0.485,4.6319614906,-1.85,-0.18,1.8587361297,2.9365,0.735,3.0270872551,4.6065000000000005,-0.485,4.6319614906,-1.67,1.22,2.0681634365
2020-07-03 18:00:00,2.7725,-0.7615000000000001,2.8751762555,4.6225000000000005,-0.4015,4.6399039322,-1.85,-0.36,1.8847015679,2.9825,0.8185,3.0927735934,4.6225000000000005,-0.4015,4.6399039322,-1.6400000000000001,1.22,2.0440156555
2020-07-03 18:30:00,2.7735000000000003,-0.67,2.85327921,4.6235,-0.44,4.6443893301,-1.85,-0.23,1.8642424735,2.9835000000000003,0.71,3.0668179356,4.6235,-0.44,4.6443893301,-1.6400000000000001,1.15,2.0030227158
2020-07-03 19:00:00,2.769,-0.026500000000000003,2.7691268028,4.619,-0.35650000000000004,4.6327371229,-1.85,0.33,1.8792019583,2.8890000000000002,0.053500000000000006,2.8894953279,4.619,-0.35650000000000004,4.6327371229,-1.73,0.41000000000000003,1.7779201331999999
2020-07-03 19:30:00,2.6475,-0.6265000000000001,2.7206173013,4.6175,-0.3165,4.6283343116,-1.97,-0.31,1.9942417104999999,2.8275,0.6335000000000001,2.8975987472,4.6175,-0.3165,4.6283343116,-1.79,0.9500000000000001,2.0264747716000002
2020-07-03 20:00:00,2.2915,-0.761,2.4145586036,0.48150000000000004,0.029,0.482372522,1.81,-0.79,1.9748924021,2.7415000000000003,0.729,2.836769862,0.48150000000000004,0.029,0.482372522,2.26,0.7000000000000001,2.3659247663
2020-07-03 20:30:00,2.22,-0.0985,2.222184117,0.0,0.0015,0.0015,2.22,-0.1,2.2222511109,2.54,0.051500000000000004,2.5405220428,0.0,0.0015,0.0015,2.54,0.05,2.5404920783
2020-07-03 21:00:00,2.0,-0.6575000000000001,2.1053043129,0.0,0.0025,0.0025,2.0,-0.66,2.106086418,2.42,0.5325,2.4778935106,0.0,0.0025,0.0025,2.42,0.53,2.4773574631
2020-07-03 21:30:00,2.0,-0.0475,2.000563983,0.0,0.0025,0.0025,2.0,-0.05,2.0006249024,2.2800000000000002,-0.0775,2.2813167798,0.0,0.0025,0.0025,2.2800000000000002,-0.08,2.2814030771000002
2020-07-03 22:00:00,1.9300000000000002,-0.0775,1.9315553966,0.0,0.0025,0.0025,1.9300000000000002,-0.08,1.9316573195000002,2.2,-0.1075,2.2026248546,0.0,0.0025,0.0025,2.2,-0.11,2.2027482834
2020-07-03 22:30:00,1.9300000000000002,-0.108,1.9330193998,0.0,0.002,0.002,1.9300000000000002,-0.11,1.9331321734,2.16,-0.148,2.1650644332,0.0,0.002,0.002,2.16,-0.15,2.1652020691000002
