Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-03 23:00:00,1.85,-0.108,1.8531497511000001,0.0,0.002,0.002,1.85,-0.11,1.8532673849,2.08,-0.148,2.0852587369,0.0,0.002,0.002,2.08,-0.15,2.08540164
2020-07-03 23:30:00,1.78,-0.068,1.7812984029,0.0,0.002,0.002,1.78,-0.07,1.7813758727,1.99,-0.108,1.9929284985,0.0,0.002,0.002,1.99,-0.11,1.9930378821999999
2020-07-04 00:00:00,1.6800000000000002,-0.0975,1.6828268628,0.0,0.0025,0.0025,1.6800000000000002,-0.1,1.6829735589,1.8599999999999999,-0.14750000000000002,1.8658392884000001,0.0,0.0025,0.0025,1.8599999999999999,-0.15,1.8660385848
2020-07-04 00:30:00,1.6400000000000001,-0.098,1.6429254396,0.0,0.002,0.002,1.6400000000000001,-0.1,1.6430459519,1.81,-0.148,1.8160407484,0.0,0.002,0.002,1.81,-0.15,1.8162048343000001
2020-07-04 01:00:00,1.57,-0.0675,1.5714503651,0.0,0.0025,0.0025,1.57,-0.07,1.5715597348,1.73,-0.11750000000000001,1.7339856545,0.0,0.0025,0.0025,1.73,-0.12,1.7341568557
2020-07-04 01:30:00,1.53,-0.0675,1.5314882468,0.0,0.0025,0.0025,1.53,-0.07,1.5316004700999999,1.69,-0.11750000000000001,1.6940797649000001,0.0,0.0025,0.0025,1.69,-0.12,1.6942549985
2020-07-04 02:00:00,1.51,-0.068,1.5115303503000002,0.0,0.002,0.002,1.51,-0.07,1.5116216458,1.6600000000000001,-0.11800000000000001,1.6641886912000001,0.0,0.002,0.002,1.6600000000000001,-0.12,1.6643316977
2020-07-04 02:30:00,1.47,-0.23750000000000002,1.4890622049,0.0,0.0025,0.0025,1.47,-0.24,1.4894629905,1.6600000000000001,0.07250000000000001,1.6615824536,0.0,0.0025,0.0025,1.6600000000000001,0.07,1.6614752481
2020-07-04 03:00:00,1.47,-0.058,1.4711437727,0.0,0.002,0.002,1.47,-0.06,1.4712239802,1.6099999999999999,-0.098,1.6129798511,0.0,0.002,0.002,1.6099999999999999,-0.1,1.6131026006
2020-07-04 03:30:00,1.44,-0.078,1.4421109527,0.0,0.002,0.002,1.44,-0.08,1.4422205102,1.58,-0.11800000000000001,1.584400202,0.0,0.002,0.002,1.58,-0.12,1.5845504094
2020-07-04 04:00:00,1.4,-0.078,1.4021711736,0.0,0.002,0.002,1.4,-0.08,1.4022838514,1.54,-0.148,1.5470953429,0.0,0.002,0.002,1.54,-0.15,1.5472879499
2020-07-04 04:30:00,1.44,-0.078,1.4421109527,0.0,0.002,0.002,1.44,-0.08,1.4422205102,1.58,-0.148,1.5869165069,0.0,0.002,0.002,1.58,-0.15,1.5871042814
2020-07-04 05:00:00,1.48,-0.078,1.4820539801,0.0,0.002,0.002,1.48,-0.08,1.4821605851,1.62,-0.11800000000000001,1.6242918457000002,0.0,0.002,0.002,1.62,-0.12,1.6244383645
2020-07-04 05:30:00,1.51,-0.028,1.5102595803,0.0,0.002,0.002,1.51,-0.03,1.5102979838000001,1.6600000000000001,-0.078,1.6618315197,0.0,0.002,0.002,1.6600000000000001,-0.08,1.6619265928
2020-07-04 06:00:00,1.51,-0.028,1.5102595803,0.0,0.002,0.002,1.51,-0.03,1.5102979838000001,1.6600000000000001,-0.078,1.6618315197,0.0,0.002,0.002,1.6600000000000001,-0.08,1.6619265928
2020-07-04 06:30:00,1.6600000000000001,-0.5185000000000001,1.7390923638,0.0,0.0015,0.0015,1.6600000000000001,-0.52,1.7395401691,1.9500000000000002,0.6015,2.0406622087,0.0,0.0015,0.0015,1.9500000000000002,0.6000000000000001,2.0402205763
2020-07-04 07:00:00,1.7405,-0.6185,1.8471281764,0.0005,0.0015,0.0015811388,1.74,-0.62,1.8471599822,2.0705,0.8515,2.2387546762,0.0005,0.0015,0.0015811388,2.07,0.85,2.237722056
2020-07-04 07:30:00,1.8305,-0.5985,1.9258588993,0.0005,0.0015,0.0015811388,1.83,-0.6000000000000001,1.9258504615,2.1905,0.8515,2.3501792485,0.0005,0.0015,0.0015811388,2.19,0.85,2.3491700662
2020-07-04 08:00:00,2.001,-0.5985,2.0885888178,0.001,0.0015,0.0018027756000000002,2.0,-0.6000000000000001,2.0880613018,2.371,0.8715,2.5260944658,0.001,0.0015,0.0018027756000000002,2.37,0.87,2.524638588
2020-07-04 08:30:00,2.082,-0.5985,2.1663162858,0.002,0.0015,0.0025,2.08,-0.6000000000000001,2.1648094604,2.462,0.8715,2.6116960485,0.002,0.0015,0.0025,2.46,0.87,2.6093102537
2020-07-04 09:00:00,2.113,-0.559,2.1856921101,0.003,0.001,0.0031622777,2.11,-0.56,2.1830483275,2.493,0.911,2.6542362367,0.003,0.001,0.0031622777,2.49,0.91,2.6510752536
2020-07-04 09:30:00,2.252,0.07100000000000001,2.2531189494,0.002,0.001,0.0022360680000000003,2.25,0.07,2.2510886255,2.5220000000000002,0.261,2.5354693846,0.002,0.001,0.0022360680000000003,2.52,0.26,2.5333771926
2020-07-04 10:00:00,2.3035,-0.11950000000000001,2.3065976025,0.0035,0.0005,0.0035355339000000003,2.3,-0.12,2.3031283073,2.6235,0.4305,2.6585865606,0.0035,0.0005,0.0035355339000000003,2.62,0.43,2.6550517886
2020-07-04 10:30:00,2.3555,0.15,2.3602712238,0.0055000000000000005,0.0,0.0055000000000000005,2.35,0.15,2.3547823679,2.5855,0.14,2.5892875951,0.0055000000000000005,0.0,0.0055000000000000005,2.58,0.14,2.5837956576
2020-07-04 11:00:00,2.3595,0.17850000000000002,2.3662422742,0.0095,-0.0015,0.009617692,2.35,0.18,2.3568835355,2.5895,0.1385,2.593201207,0.0095,-0.0015,0.009617692,2.58,0.14,2.5837956576
2020-07-04 11:30:00,2.3585000000000003,0.129,2.3620252433,0.0085,-0.001,0.0085586214,2.35,0.13,2.353592998,2.5885,0.109,2.590793942,0.0085,-0.001,0.0085586214,2.58,0.11,2.5823438965000003
2020-07-04 12:00:00,2.2395,0.0785,2.240875387,0.0095,-0.0015,0.009617692,2.23,0.08,2.2314345162,2.4595000000000002,0.0585,2.4601956223,0.0095,-0.0015,0.009617692,2.45,0.06,2.4507345838
2020-07-04 12:30:00,2.3095,0.339,2.3342474697,0.0095,-0.001,0.0095524866,2.3,0.34,2.3249946236,2.4595000000000002,-0.211,2.4685342311,0.0095,-0.001,0.0095524866,2.45,-0.21,2.4589835298000002
2020-07-04 13:00:00,2.2695,0.08850000000000001,2.2712248898,0.0095,-0.0015,0.009617692,2.26,0.09,2.2617913255,2.4595000000000002,-0.021500000000000002,2.4595939706,0.0095,-0.0015,0.009617692,2.45,-0.02,2.4500816313
2020-07-04 13:30:00,2.1310000000000002,-0.705,2.2445903858,0.011,-0.005,0.012083046,2.12,-0.7000000000000001,2.2325769864,2.481,0.745,2.5904412751,0.011,-0.005,0.012083046,2.47,0.75,2.5813562327
2020-07-04 14:00:00,2.0905,-0.734,2.2156141925,0.0105,-0.004,0.011236102500000001,2.08,-0.73,2.2043819996,2.4405,0.726,2.546196428,0.0105,-0.004,0.011236102500000001,2.43,0.73,2.5372820103000002
2020-07-04 14:30:00,2.0175,-0.782,2.1637537406,0.007500000000000001,-0.002,0.0077620873000000005,2.01,-0.78,2.1560380331,2.3875,0.6880000000000001,2.4846529436,0.007500000000000001,-0.002,0.0077620873000000005,2.38,0.6900000000000001,2.4780032284
2020-07-04 15:00:00,1.996,-0.741,2.1291070898,0.006,-0.001,0.0060827625,1.99,-0.74,2.1231344753,2.386,0.719,2.4919785312,0.006,-0.001,0.0060827625,2.38,0.72,2.4865236777
2020-07-04 15:30:00,1.995,-0.74,2.1278216561,0.005,0.0,0.005,1.99,-0.74,2.1231344753,2.365,0.72,2.4721700993,0.005,0.0,0.005,2.36,0.72,2.4673872821
2020-07-04 16:00:00,1.994,-0.74,2.1268841059,0.004,0.0,0.004,1.99,-0.74,2.1231344753,2.384,0.72,2.4903525855,0.004,0.0,0.004,2.38,0.72,2.4865236777
2020-07-04 16:30:00,2.053,-0.299,2.0746590081,0.003,0.001,0.0031622777,2.05,-0.30000000000000004,2.0718349355,2.343,0.231,2.3543597856,0.003,0.001,0.0031622777,2.34,0.23,2.3512762492
2020-07-04 17:00:00,2.1435,-0.0195,2.1435886966,0.0035,0.0005,0.0035355339000000003,2.14,-0.02,2.1400934558999998,2.3735,-0.029500000000000002,2.3736833192,0.0035,0.0005,0.0035355339000000003,2.37,-0.03,2.3701898658
2020-07-04 17:30:00,2.1945,-0.0205,2.1945957487,0.0045000000000000005,-0.0005,0.0045276926,2.19,-0.02,2.1900913223,2.4545,-0.030500000000000003,2.4546894916,0.0045000000000000005,-0.0005,0.0045276926,2.45,-0.03,2.4501836666
2020-07-04 18:00:00,2.3064999999999998,-0.23450000000000001,2.3183900664,1.7265000000000001,-0.17450000000000002,1.7352960842,0.58,-0.06,0.5830951895,2.5365,0.1955,2.5440228969,1.7265000000000001,-0.17450000000000002,1.7352960842,0.81,0.37,0.8905054744
2020-07-04 18:30:00,2.4845,-0.8160000000000001,2.6150709837,4.6245,-0.47600000000000003,4.6489328076,-2.14,-0.34,2.1668410186,2.6745,0.784,2.7870425634,4.6245,-0.47600000000000003,4.6489328076,-1.9500000000000002,1.26,2.3216588897
2020-07-04 19:00:00,2.5115,-0.46,2.5532787255000002,4.6215,-0.43,4.6414612193,-2.11,-0.03,2.1102132594,2.6715,0.42,2.7043136375,4.6215,-0.43,4.6414612193,-1.9500000000000002,0.85,2.1272047386
2020-07-04 19:30:00,2.4425,-0.0935,2.4442889559,4.6225000000000005,-0.4435,4.64372679,-2.18,0.35000000000000003,2.2079175709,2.5324999999999998,-0.0035,2.5325024186,4.6225000000000005,-0.4435,4.64372679,-2.09,0.44,2.1358136623
2020-07-04 20:00:00,2.157,-0.0565,2.1577398476,0.437,0.0135,0.43720847430000004,1.72,-0.07,1.7214238293,2.437,-0.0665,2.4379071455,0.437,0.0135,0.43720847430000004,2.0,-0.08,2.0015993605
2020-07-04 20:30:00,2.07,-0.069,2.0711496807,0.0,0.001,0.001,2.07,-0.07,2.0711832367,2.35,-0.079,2.3513274974,0.0,0.001,0.001,2.35,-0.08,2.3513613078
2020-07-04 21:00:00,2.0,-0.0675,2.0011387383,0.0,0.0025,0.0025,2.0,-0.07,2.0012246251,2.2800000000000002,-0.0775,2.2813167798,0.0,0.0025,0.0025,2.2800000000000002,-0.08,2.2814030771000002
2020-07-04 21:30:00,1.96,-0.0675,1.9611619642,0.0,0.0025,0.0025,1.96,-0.07,1.9612496017,2.22,-0.0775,2.2213523471,0.0,0.0025,0.0025,2.22,-0.08,2.2214409738
2020-07-04 22:00:00,1.92,-0.0675,1.9211861570000002,0.0,0.0025,0.0025,1.92,-0.07,1.9212756179000001,2.17,-0.0975,2.1721892758,0.0,0.0025,0.0025,2.17,-0.1,2.1723029255
2020-07-04 22:30:00,1.88,-0.0675,1.8812113783000002,0.0,0.0025,0.0025,1.88,-0.07,1.8813027401,2.13,-0.0975,2.1322303464,0.0,0.0025,0.0025,2.13,-0.1,2.1323461257
2020-07-04 23:00:00,1.8,-0.068,1.8012839865,0.0,0.002,0.002,1.8,-0.07,1.8013605969,2.03,-0.098,2.0323641406,0.0,0.002,0.002,2.03,-0.1,2.0324615618
2020-07-04 23:30:00,1.7000000000000002,-0.248,1.7179941793,0.0,0.002,0.002,1.7000000000000002,-0.25,1.7182840277,1.94,0.042,1.9404545859,0.0,0.002,0.002,1.94,0.04,1.9404123273
2020-07-05 00:00:00,1.62,-0.128,1.6250489223,0.0,0.002,0.002,1.62,-0.13,1.625207679,1.81,-0.148,1.8160407484,0.0,0.002,0.002,1.81,-0.15,1.8162048343000001
2020-07-05 00:30:00,1.62,-0.028,1.6202419572,0.0,0.002,0.002,1.62,-0.03,1.620277754,1.81,-0.088,1.8121379638000001,0.0,0.002,0.002,1.81,-0.09,1.8122361877
2020-07-05 01:00:00,1.53,-0.318,1.5626976675000002,0.0,0.002,0.002,1.53,-0.32,1.5631058825,1.76,0.132,1.7649430586000001,0.0,0.002,0.002,1.76,0.13,1.7647946056000001
2020-07-05 01:30:00,1.53,-0.088,1.5325286294,0.0,0.002,0.002,1.53,-0.09,1.5326447729,1.67,-0.128,1.6748982059,0.0,0.002,0.002,1.67,-0.13,1.6750522380000001
2020-07-05 02:00:00,1.5,-0.088,1.5025791161000002,0.0,0.002,0.002,1.5,-0.09,1.5026975744,1.67,-0.128,1.6748982059,0.0,0.002,0.002,1.67,-0.13,1.6750522380000001
2020-07-05 02:30:00,1.5,-0.058,1.5011209145,0.0,0.002,0.002,1.5,-0.06,1.5011995204000002,1.6400000000000001,-0.098,1.6429254396,0.0,0.002,0.002,1.6400000000000001,-0.1,1.6430459519
2020-07-05 03:00:00,1.44,-0.0575,1.4411475462,0.0,0.0025,0.0025,1.44,-0.06,1.4412494579000001,1.5899999999999999,-0.0975,1.5929865819,0.0,0.0025,0.0025,1.5899999999999999,-0.1,1.5931415505
2020-07-05 03:30:00,1.4100000000000001,-0.088,1.4127434304,0.0,0.002,0.002,1.4100000000000001,-0.09,1.4128694206999999,1.55,-0.128,1.5552761813,0.0,0.002,0.002,1.55,-0.13,1.5554420594
2020-07-05 04:00:00,1.4100000000000001,-0.088,1.4127434304,0.0,0.002,0.002,1.4100000000000001,-0.09,1.4128694206999999,1.55,-0.128,1.5552761813,0.0,0.002,0.002,1.55,-0.13,1.5554420594
2020-07-05 04:30:00,1.4100000000000001,-0.048,1.4108167847,0.0,0.002,0.002,1.4100000000000001,-0.05,1.4108862463,1.55,-0.088,1.5524960547000002,0.0,0.002,0.002,1.55,-0.09,1.5526107046000002
2020-07-05 05:00:00,1.4100000000000001,-0.048,1.4108167847,0.0,0.002,0.002,1.4100000000000001,-0.05,1.4108862463,1.55,-0.088,1.5524960547000002,0.0,0.002,0.002,1.55,-0.09,1.5526107046000002
2020-07-05 05:30:00,1.3599999999999999,-0.0775,1.3622063904,0.0,0.0025,0.0025,1.3599999999999999,-0.08,1.3623509093,1.51,-0.11750000000000001,1.5145647064,0.0,0.0025,0.0025,1.51,-0.12,1.5147607072
2020-07-05 06:00:00,1.3599999999999999,-0.0785,1.3622636492,0.0,0.0015,0.0015,1.3599999999999999,-0.08,1.3623509093,1.51,-0.11850000000000001,1.5146426146,0.0,0.0015,0.0015,1.51,-0.12,1.5147607072
2020-07-05 06:30:00,1.5105,0.001,1.510500331,0.0005,0.001,0.0011180340000000002,1.51,0.0,1.51,1.6505,-0.029,1.6507547516,0.0005,0.001,0.0011180340000000002,1.65,-0.03,1.6502727046999999
2020-07-05 07:00:00,1.5625,0.001,1.56250032,0.0025,0.001,0.0026925824,1.56,0.0,1.56,1.6925,-0.029,1.6927484308,0.0025,0.001,0.0026925824,1.69,-0.03,1.6902662512000002
2020-07-05 07:30:00,1.5765,-0.035500000000000004,1.576899648,0.0165,-0.0055000000000000005,0.0173925271,1.56,-0.03,1.5602884349,1.7065000000000001,-0.0755,1.7081693417000001,0.0165,-0.0055000000000000005,0.0173925271,1.69,-0.07,1.6914490829000002
2020-07-05 08:00:00,1.6895,0.002,1.6895011838,0.0395,-0.008,0.0403019851,1.65,0.01,1.6500303028,1.7795,-0.038,1.7799056857000002,0.0395,-0.008,0.0403019851,1.74,-0.03,1.7402586015
2020-07-05 08:30:00,1.784,0.051000000000000004,1.7847288309,0.044,-0.009000000000000001,0.0449110231,1.74,0.06,1.7410341754,1.8639999999999999,0.021,1.8641182902,0.044,-0.009000000000000001,0.0449110231,1.82,0.03,1.8202472360000002
2020-07-05 09:00:00,1.9285,0.052500000000000005,1.9292144774,0.0585,-0.007500000000000001,0.058978809800000004,1.87,0.06,1.8709623192,1.9685000000000001,0.022500000000000003,1.9686285836000001,0.0585,-0.007500000000000001,0.058978809800000004,1.9100000000000001,0.03,1.9102355876
2020-07-05 09:30:00,1.987,-0.001,1.9870002516,0.117,-0.011,0.11751595640000001,1.87,0.01,1.8700267378,1.9769999999999999,-0.041,1.9774250934,0.117,-0.011,0.11751595640000001,1.8599999999999999,-0.03,1.8602419198
2020-07-05 10:00:00,2.1095,0.039,2.1098604812,0.1395,-0.011,0.1399330197,1.97,0.05,1.9706344156000002,1.9995,0.009000000000000001,1.9995202550000002,0.1395,-0.011,0.1399330197,1.8599999999999999,0.02,1.8601075238
2020-07-05 10:30:00,2.1795,0.0385,2.1798400171,0.1395,-0.0115,0.13997321170000002,2.04,0.05,2.0406126531,2.1595,0.0385,2.1598431656,0.1395,-0.0115,0.13997321170000002,2.02,0.05,2.0206187171
2020-07-05 11:00:00,2.2465,0.07,2.2475903208,0.0965,-0.01,0.0970167511,2.15,0.08,2.1514878573,2.1965,0.04,2.1968641856,0.0965,-0.01,0.0970167511,2.1,0.05,2.1005951538
2020-07-05 11:30:00,2.269,-0.2635,2.2842489466,0.079,-0.0135,0.08014518080000001,2.19,-0.25,2.2042232192,2.279,0.3665,2.3082814495,0.079,-0.0135,0.08014518080000001,2.2,0.38,2.2325769864
2020-07-05 12:00:00,2.192,-0.6635,2.2902175115,0.122,-0.0135,0.1227446537,2.07,-0.65,2.1696543504,2.262,0.7665000000000001,2.3883396429,0.122,-0.0135,0.1227446537,2.14,0.78,2.2777181564
2020-07-05 12:30:00,2.306,0.0565,2.3066920579,0.116,-0.0135,0.11678291830000001,2.19,0.07,2.1911184359,2.336,0.0665,2.3369463515,0.116,-0.0135,0.11678291830000001,2.22,0.08,2.2214409738
2020-07-05 13:00:00,2.3685,0.058,2.3692100477,0.0785,-0.012,0.0794119009,2.29,0.07,2.2910696192,2.3685,0.068,2.3694759442,0.0785,-0.012,0.0794119009,2.29,0.08,2.2913969538
2020-07-05 13:30:00,2.29,0.057,2.2907092788,0.15,-0.013000000000000001,0.1505622795,2.14,0.07,2.1411445537000002,2.17,0.037,2.1703154149,0.15,-0.013000000000000001,0.1505622795,2.02,0.05,2.0206187171
2020-07-05 14:00:00,2.237,0.057,2.237726078,0.127,-0.013000000000000001,0.1276636205,2.11,0.07,2.1111608181,2.097,0.037,2.0973263933,0.127,-0.013000000000000001,0.1276636205,1.97,0.05,1.9706344156000002
2020-07-05 14:30:00,2.154,0.057,2.1547540463,0.154,-0.013000000000000001,0.1545477273,2.0,0.07,2.0012246251,2.014,0.037,2.0143398422,0.154,-0.013000000000000001,0.1545477273,1.8599999999999999,0.05,1.8606719216
2020-07-05 15:00:00,2.097,0.056,2.0977476016,0.157,-0.014,0.1576229679,1.94,0.07,1.9412624757999999,1.897,0.006,1.8970094886000002,0.157,-0.014,0.1576229679,1.74,0.02,1.7401149387000001
2020-07-05 15:30:00,2.0765,0.017,2.0765695871,0.1365,-0.013000000000000001,0.1371176502,1.94,0.03,1.9402319449,1.9165,-0.013000000000000001,1.9165440903,0.1365,-0.013000000000000001,0.1371176502,1.78,0.0,1.78
2020-07-05 16:00:00,2.0925,0.019,2.0925862587,0.1125,-0.011,0.1130364985,1.98,0.03,1.9802272597,1.9525000000000001,-0.011,1.9525309857000002,0.1125,-0.011,0.1130364985,1.8399999999999999,0.0,1.8399999999999999
2020-07-05 16:30:00,2.122,-0.051000000000000004,2.1226127767,0.10200000000000001,-0.011,0.10259142260000001,2.02,-0.04,2.0203960008,2.042,0.089,2.0439385999,0.10200000000000001,-0.011,0.10259142260000001,1.94,0.1,1.9425756099
2020-07-05 17:00:00,2.202,0.08950000000000001,2.2038181073,0.10200000000000001,-0.0105,0.10253901700000001,2.1,0.1,2.1023796042,2.092,0.059500000000000004,2.092845969,0.10200000000000001,-0.0105,0.10253901700000001,1.99,0.07,1.9912307752
2020-07-05 17:30:00,2.2685,0.0915,2.2703445774,0.0785,-0.0085,0.07895885,2.19,0.1,2.1922819162,2.2285,0.0415,2.2288863811,0.0785,-0.0085,0.07895885,2.15,0.05,2.1505813168
2020-07-05 18:00:00,2.8035,0.09050000000000001,2.8049603384,0.053500000000000006,-0.0095,0.0543369119,2.75,0.1,2.7518175812,2.8535,0.0805,2.8546352657,0.053500000000000006,-0.0095,0.0543369119,2.8,0.09,2.8014460552
2020-07-05 18:30:00,2.968,0.11950000000000001,2.9704047283,0.028,-0.0105,0.0299040131,2.94,0.13,2.9428727461,3.098,0.0795,3.0990198854,0.028,-0.0105,0.0299040131,3.07,0.09,3.0713189349
2020-07-05 19:00:00,2.806,-0.1515,2.8100868759,0.016,-0.0015,0.0160701587,2.79,-0.15,2.7940293485,3.006,0.2985,3.0207843766,0.016,-0.0015,0.0160701587,2.99,0.30000000000000004,3.0050124792
2020-07-05 19:30:00,2.601,0.029,2.6011616636,0.011,-0.001,0.011045361,2.59,0.03,2.5901737393,2.801,0.029,2.8011501209,0.011,-0.001,0.011045361,2.79,0.03,2.7901612857
2020-07-05 20:00:00,2.4445,0.060500000000000005,2.4452485559,0.0045000000000000005,0.0005,0.0045276926,2.44,0.06,2.4407375934,2.6745,0.030500000000000003,2.6746739054,0.0045000000000000005,0.0005,0.0045276926,2.67,0.03,2.670168534
2020-07-05 20:30:00,2.382,0.061,2.3827809383,0.002,0.001,0.0022360680000000003,2.38,0.06,2.3807561824,2.632,0.031,2.6321825545,0.002,0.001,0.0022360680000000003,2.63,0.03,2.6301710971
2020-07-05 21:00:00,2.1905,-0.5585,2.2605779128,0.0005,0.0015,0.0015811388,2.19,-0.56,2.260464554,2.5905,0.5615,2.6506551077,0.0005,0.0015,0.0015811388,2.59,0.56,2.6498490523
2020-07-05 21:30:00,2.09,-0.7585000000000001,2.2233808153,0.0,0.0015,0.0015,2.09,-0.76,2.223892983,2.5300000000000002,0.7015,2.6254527705,0.0,0.0015,0.0015,2.5300000000000002,0.7000000000000001,2.6250523804
2020-07-05 22:00:00,2.09,-0.1875,2.0983937309,0.0,0.0025,0.0025,2.09,-0.19,2.0986185933,2.4,0.10250000000000001,2.4021878049,0.0,0.0025,0.0025,2.4,0.1,2.4020824299
2020-07-05 22:30:00,2.03,-0.5575,2.1051618109,0.0,0.0025,0.0025,2.03,-0.56,2.1058252539,2.4,0.4525,2.4422850468,0.0,0.0025,0.0025,2.4,0.45,2.4418230894
2020-07-05 23:00:00,2.03,-0.028,2.0301930943,0.0,0.002,0.002,2.03,-0.03,2.0302216628,2.25,-0.078,2.251351594,0.0,0.002,0.002,2.25,-0.08,2.251421773
2020-07-05 23:30:00,1.8599999999999999,-0.5375,1.9361059501,0.0,0.0025,0.0025,1.8599999999999999,-0.54,1.936801487,2.19,0.4325,2.2322984232,0.0,0.0025,0.0025,2.19,0.43,2.2318154046
2020-07-06 00:00:00,1.78,-0.40800000000000003,1.8261610006,0.0,0.002,0.002,1.78,-0.41000000000000003,1.8266088799,2.06,0.262,2.0765943273,0.0,0.002,0.002,2.06,0.26,2.0763429389
2020-07-06 00:30:00,1.78,-0.0575,1.7809284798,0.0,0.0025,0.0025,1.78,-0.06,1.7810109489000001,1.9500000000000002,-0.08750000000000001,1.9519621538,0.0,0.0025,0.0025,1.9500000000000002,-0.09,1.9520758182
2020-07-06 01:00:00,1.69,-0.20750000000000002,1.702690885,0.0,0.0025,0.0025,1.69,-0.21,1.7029973576000002,1.9,0.052500000000000005,1.9007251906,0.0,0.0025,0.0025,1.9,0.05,1.9006577809
2020-07-06 01:30:00,1.65,-0.28800000000000003,1.6749459693,0.0,0.002,0.002,1.65,-0.29,1.6752910195,1.9,0.162,1.9068938093,0.0,0.002,0.002,1.9,0.16,1.9067249408
2020-07-06 02:00:00,1.6,-0.6575000000000001,1.7298283874,0.0,0.0025,0.0025,1.6,-0.66,1.7307801709000001,1.9,0.5325,1.9732096315,0.0,0.0025,0.0025,1.9,0.53,1.9725364382000001
2020-07-06 02:30:00,1.55,-0.6375000000000001,1.6759791914000002,0.0,0.0025,0.0025,1.55,-0.64,1.6769317219,1.8399999999999999,0.4425,1.8924603695000002,0.0,0.0025,0.0025,1.8399999999999999,0.44,1.8918773745
2020-07-06 03:00:00,1.6,-0.058,1.6010509049000001,0.0,0.002,0.002,1.6,-0.06,1.6011246048,1.76,-0.11800000000000001,1.7639512465,0.0,0.002,0.002,1.76,-0.12,1.7640861657
2020-07-06 03:30:00,1.58,-0.0375,1.5804449532,0.0,0.0025,0.0025,1.58,-0.04,1.580506248,1.74,-0.11750000000000001,1.7439628005999999,0.0,0.0025,0.0025,1.74,-0.12,1.7441330224
2020-07-06 04:00:00,1.58,-0.0375,1.5804449532,0.0,0.0025,0.0025,1.58,-0.04,1.580506248,1.74,-0.0975,1.7427295401,0.0,0.0025,0.0025,1.74,-0.1,1.7428711943000001
2020-07-06 04:30:00,1.58,-0.038,1.580456896,0.0,0.002,0.002,1.58,-0.04,1.580506248,1.74,-0.098,1.742757585,0.0,0.002,0.002,1.74,-0.1,1.7428711943000001
2020-07-06 05:00:00,1.62,0.0125,1.6200482246,0.0,0.0025,0.0025,1.62,0.01,1.6200308639,1.78,-0.0275,1.7802124171,0.0,0.0025,0.0025,1.78,-0.03,1.7802527910000001
2020-07-06 05:30:00,1.7000000000000002,0.042,1.7005187444,0.0,0.002,0.002,1.7000000000000002,0.04,1.7004705231,1.8599999999999999,-0.028,1.8602107407,0.0,0.002,0.002,1.8599999999999999,-0.03,1.8602419198
2020-07-06 06:00:00,1.76,0.0415,1.7604892076,0.0,0.0015,0.0015,1.76,0.04,1.7604544868,1.9300000000000002,0.0115,1.9300342614,0.0,0.0015,0.0015,1.9300000000000002,0.01,1.9300259066
2020-07-06 06:30:00,2.222,-0.11900000000000001,2.225184262,0.002,0.001,0.0022360680000000003,2.22,-0.12,2.2232408776,2.5620000000000003,1.041,2.7654158819,0.002,0.001,0.0022360680000000003,2.56,1.04,2.7631865663
2020-07-06 07:00:00,2.545,-0.12,2.5478275059,0.005,0.0,0.005,2.54,-0.12,2.5428330657,2.9450000000000003,1.42,3.2694686112999998,0.005,0.0,0.005,2.94,1.42,3.2649655435
2020-07-06 07:30:00,2.916,0.3205,2.9335603369000003,0.006,0.0005,0.0060207973,2.91,0.32,2.9275416308,3.2560000000000002,1.1005,3.4369515926,0.006,0.0005,0.0060207973,3.25,1.1,3.4311076929
2020-07-06 08:00:00,3.1955,0.6485000000000001,3.2606398912,0.0155,-0.0015,0.015572411500000001,3.18,0.65,3.2457510687,3.4455,0.8785000000000001,3.5557323437,0.0155,-0.0015,0.015572411500000001,3.43,0.88,3.5410874036
2020-07-06 08:30:00,3.3745,0.836,3.4765135193,0.0145,-0.004,0.015041609000000001,3.36,0.84,3.4634087255,3.5545,0.846,3.6537906686,0.0145,-0.004,0.015041609000000001,3.54,0.85,3.6406180794000003
2020-07-06 09:00:00,3.5765000000000002,0.8675,3.6802049535,0.0165,-0.0025,0.0166883193,3.56,0.87,3.6647646582,3.7465,0.8775000000000001,3.8478914356000002,0.0165,-0.0025,0.0166883193,3.73,0.88,3.832401336
2020-07-06 09:30:00,3.616,0.9435,3.7370641217,0.026000000000000002,-0.006500000000000001,0.0268001866,3.59,0.9500000000000001,3.7135697112,3.786,1.0035,3.9167343859,0.026000000000000002,-0.006500000000000001,0.0268001866,3.76,1.01,3.8932890979
2020-07-06 10:00:00,3.705,0.9425,3.8230002943,0.025,-0.007500000000000001,0.0261007663,3.68,0.9500000000000001,3.8006446822,3.8449999999999998,0.9225000000000001,3.9541157355000003,0.025,-0.007500000000000001,0.0261007663,3.8200000000000003,0.93,3.9315772916
2020-07-06 10:30:00,3.724,0.6085,3.7733868407999998,0.014,-0.0015,0.0140801278,3.71,0.61,3.7598138252,4.014,1.2485,4.2036827009,0.014,-0.0015,0.0140801278,4.0,1.25,4.1907636536
2020-07-06 11:00:00,3.864,1.1085,4.0198592326,0.014,-0.0015,0.0140801278,3.85,1.11,4.0068191873,4.054,1.0985,4.2001926444,0.014,-0.0015,0.0140801278,4.04,1.1,4.1870753516
2020-07-06 11:30:00,3.9535,1.109,4.1060983001,0.0135,-0.001,0.013536986400000001,3.94,1.11,4.0933726925,4.0535,1.099,4.1998408601,0.0135,-0.001,0.013536986400000001,4.04,1.1,4.1870753516
2020-07-06 12:00:00,3.928,1.107,4.0810088214,0.018000000000000002,-0.003,0.0182482876,3.91,1.11,4.0645048899,4.108,1.097,4.2519493177,0.018000000000000002,-0.003,0.0182482876,4.09,1.1,4.2353394197
2020-07-06 12:30:00,3.887,1.166,4.0581184064,0.037,-0.004,0.0372155881,3.85,1.17,4.0238538741,4.037,1.156,4.1992505284,0.037,-0.004,0.0372155881,4.0,1.16,4.1648049174
2020-07-06 13:00:00,3.9265,1.0915,4.0753864234,0.0465,-0.0085,0.047270498200000004,3.88,1.1,4.0329145788,4.0065,1.0815,4.1499017458,0.0465,-0.0085,0.047270498200000004,3.96,1.09,4.1072740352
2020-07-06 13:30:00,3.939,1.0905,4.0871642064,0.059000000000000004,-0.0095,0.059759936400000005,3.88,1.1,4.0329145788,4.049,1.0805,4.1906898298,0.059000000000000004,-0.0095,0.059759936400000005,3.99,1.09,4.136205991
2020-07-06 14:00:00,3.7475,1.0635,3.8954830894,0.0375,-0.006500000000000001,0.0380591645,3.71,1.07,3.8612174246,3.8375,1.0535,3.9794809335,0.0375,-0.006500000000000001,0.0380591645,3.8,1.06,3.9450728764000003
2020-07-06 14:30:00,3.567,0.799,3.6553919079,0.017,-0.001,0.0170293864,3.55,0.8,3.6390245946,3.747,1.259,3.9528584594,0.017,-0.001,0.0170293864,3.73,1.26,3.9370674366
2020-07-06 15:00:00,3.5865,1.0635,3.7408574552,0.0665,-0.0165,0.0685164214,3.52,1.08,3.6819560019,3.5465,1.0435,3.6968303315,0.0665,-0.0165,0.0685164214,3.48,1.06,3.6378565117
2020-07-06 15:30:00,3.3890000000000002,0.4535,3.4192079858,0.109,-0.026500000000000003,0.1121750864,3.2800000000000002,0.48,3.3149358968,3.479,1.2635,3.7013339825,0.109,-0.026500000000000003,0.1121750864,3.37,1.29,3.6084622764
2020-07-06 16:00:00,2.9775,-0.07,2.9783227243,0.08750000000000001,-0.02,0.0897566154,2.89,-0.05,2.8904324936,3.1575,1.46,3.4787075545,0.08750000000000001,-0.02,0.0897566154,3.07,1.48,3.4081226504
2020-07-06 16:30:00,2.963,-0.0665,2.9637461514,0.073,-0.0165,0.07484149920000001,2.89,-0.05,2.8904324936,3.183,1.4435,3.4950223533,0.073,-0.0165,0.07484149920000001,3.11,1.46,3.4356513211
2020-07-06 17:00:00,2.9505,-0.127,2.9532320007,0.18050000000000002,-0.027,0.182508219,2.77,-0.1,2.7718044664,3.0905,1.393,3.3899320421,0.18050000000000002,-0.027,0.182508219,2.91,1.42,3.237977764
2020-07-06 17:30:00,3.493,0.114,3.4948597969,4.593,-0.47600000000000003,4.6175994846,-1.1,0.59,1.2482387592,3.4130000000000003,1.244,3.6326443536,4.593,-0.47600000000000003,4.6175994846,-1.18,1.72,2.085857138
2020-07-06 18:00:00,3.524,0.647,3.582901757,4.604,-0.443,4.6252637763,-1.08,1.09,1.5344380079,3.424,0.727,3.5003292702,4.604,-0.443,4.6252637763,-1.18,1.17,1.6617159805
2020-07-06 18:30:00,3.52,0.6615,3.5816172674,4.6,-0.42850000000000005,4.6199147449,-1.08,1.09,1.5344380079,3.49,0.7415,3.5679016592,4.6,-0.42850000000000005,4.6199147449,-1.11,1.17,1.6127616067
2020-07-06 19:00:00,3.4585,0.6065,3.5112767621,4.6085,-0.4335,4.6288437541,-1.15,1.04,1.5505160431,3.4985,0.6965,3.5671577621,4.6085,-0.4335,4.6288437541,-1.11,1.13,1.5839823230999999
2020-07-06 19:30:00,3.3,0.5715,3.3491211161,4.61,-0.3985,4.6271916159,-1.31,0.97,1.6300306746,3.37,0.6615,3.4343095740000003,4.61,-0.3985,4.6271916159,-1.24,1.06,1.6313184852
2020-07-06 20:00:00,3.266,0.5395,3.3102592421,4.616,-0.3005,4.6257708817,-1.35,0.84,1.5899999999999999,3.376,0.6195,3.4323688977,4.616,-0.3005,4.6257708817,-1.24,0.92,1.5440207252
2020-07-06 20:30:00,3.062,0.5795,3.1163543204,0.462,0.0395,0.4636855076,2.6,0.54,2.6554848898,3.352,0.5795,3.4017237175,0.462,0.0395,0.4636855076,2.89,0.54,2.9400170067999998
2020-07-06 21:00:00,3.0805,0.7010000000000001,3.1592532741,0.0005,0.001,0.0011180340000000002,3.08,0.7000000000000001,3.1585439683,3.4105,0.6910000000000001,3.4797975875000002,0.0005,0.001,0.0011180340000000002,3.41,0.6900000000000001,3.4791090814
2020-07-06 21:30:00,3.08,0.6225,3.1422772395,0.0,0.0025,0.0025,3.08,0.62,3.1417829333,3.41,0.6125,3.4645715825,0.0,0.0025,0.0025,3.41,0.61,3.4641304825
2020-07-06 22:00:00,2.99,0.4525,3.0240463373,0.0,0.0025,0.0025,2.99,0.45,3.0236732628,3.33,0.5425,3.3739007469,0.0,0.0025,0.0025,3.33,0.54,3.3734996665
2020-07-06 22:30:00,2.5700000000000003,-0.4575,2.610403465,0.0,0.0025,0.0025,2.5700000000000003,-0.46,2.6108427758,3.01,0.6525000000000001,3.0799117276,0.0,0.0025,0.0025,3.01,0.65,3.0793830551
2020-07-06 23:00:00,2.5700000000000003,0.0925,2.5716641013,0.0,0.0025,0.0025,2.5700000000000003,0.09,2.5715753926,2.86,0.2025,2.8671599624,0.0,0.0025,0.0025,2.86,0.2,2.8669844785
2020-07-06 23:30:00,2.51,0.0925,2.5117038540000003,0.0,0.0025,0.0025,2.51,0.09,2.5116130275,2.79,0.2025,2.7973391375,0.0,0.0025,0.0025,2.79,0.2,2.7971592733
2020-07-07 00:00:00,2.37,-0.158,2.3752608278,0.0,0.002,0.002,2.37,-0.16,2.375394704,2.69,0.47200000000000003,2.7310957507999998,0.0,0.002,0.002,2.69,0.47000000000000003,2.7307508125
2020-07-07 00:30:00,2.21,-0.218,2.2207260074,0.0,0.002,0.002,2.21,-0.22,2.2209232315,2.51,0.47200000000000003,2.5539937353,0.0,0.002,0.002,2.51,0.47000000000000003,2.5536248746
2020-07-07 01:00:00,2.17,-0.628,2.2590449309,0.0,0.002,0.002,2.17,-0.63,2.2596017348,2.55,0.8220000000000001,2.6792133174,0.0,0.002,0.002,2.55,0.8200000000000001,2.6786003808
2020-07-07 01:30:00,2.19,-0.578,2.2649909492,0.0,0.002,0.002,2.19,-0.58,2.2655021518,2.5700000000000003,0.882,2.7171352561,0.0,0.002,0.002,2.5700000000000003,0.88,2.7164867016
2020-07-07 02:00:00,2.23,-0.248,2.2437477577,0.0,0.002,0.002,2.23,-0.25,2.2439696968,2.52,0.522,2.5734964542,0.0,0.002,0.002,2.52,0.52,2.5730915258
2020-07-07 02:30:00,2.19,0.112,2.1928620568,0.0,0.002,0.002,2.19,0.11,2.1927608169,2.39,0.062,2.3908040489,0.0,0.002,0.002,2.39,0.06,2.3907530194
2020-07-07 03:00:00,2.11,0.112,2.112970421,0.0,0.002,0.002,2.11,0.11,2.112865353,2.31,0.062,2.3108318848,0.0,0.002,0.002,2.31,0.06,2.3107790894
2020-07-07 03:30:00,2.08,0.112,2.0830132021,0.0,0.002,0.002,2.08,0.11,2.082906623,2.27,0.062,2.2708465382,0.0,0.002,0.002,2.27,0.06,2.2707928131
2020-07-07 04:00:00,2.11,0.112,2.112970421,0.0,0.002,0.002,2.11,0.11,2.112865353,2.31,0.062,2.3108318848,0.0,0.002,0.002,2.31,0.06,2.3107790894
2020-07-07 04:30:00,2.21,0.162,2.2159296018,0.0,0.002,0.002,2.21,0.16,2.2157842855,2.41,0.112,2.412601086,0.0,0.002,0.002,2.41,0.11,2.4125090673000003
2020-07-07 05:00:00,2.33,0.222,2.3405520716,0.0,0.002,0.002,2.33,0.22,2.3403632197,2.54,0.162,2.5451608986,0.0,0.002,0.002,2.54,0.16,2.5450343809
2020-07-07 05:30:00,2.27,0.222,2.2808296736,0.0,0.002,0.002,2.27,0.22,2.2806358762,2.47,0.162,2.4753068497,0.0,0.002,0.002,2.47,0.16,2.4751767614
2020-07-07 06:00:00,2.36,0.2215,2.3703717535,0.0,0.0015,0.0015,2.36,0.22,2.3702320561,2.56,0.1915,2.5671525568,0.0,0.0015,0.0015,2.56,0.19,2.5670410982
2020-07-07 06:30:00,2.5905,-0.23900000000000002,2.6015017298,0.0005,0.001,0.0011180340000000002,2.59,-0.24,2.6010959229,3.0105,1.231,3.2524561873,0.0005,0.001,0.0011180340000000002,3.01,1.23,3.2516149834
2020-07-07 07:00:00,2.8915,-0.079,2.8925789963,0.0015,0.001,0.0018027756000000002,2.89,-0.08,2.8911070544,3.3415,1.431,3.6350217675,0.0015,0.001,0.0018027756000000002,3.34,1.43,3.6332492345
2020-07-07 07:30:00,3.2640000000000002,0.581,3.3153064715,0.004,0.001,0.0041231056,3.26,0.58,3.3111931384,3.604,1.151,3.7833341116,0.004,0.001,0.0041231056,3.6,1.15,3.7792194961
2020-07-07 08:00:00,3.6135,1.0305,3.7575673647,0.0035,0.0005,0.0035355339000000003,3.61,1.03,3.754064464,3.9135,1.0205,4.0443667613,0.0035,0.0005,0.0035355339000000003,3.91,1.02,4.0408538702
2020-07-07 08:30:00,3.615,1.0295,3.758735858,0.005,-0.0005,0.0050249378,3.61,1.03,3.754064464,3.915,1.0195,4.0455661223,0.005,-0.0005,0.0050249378,3.91,1.02,4.0408538702
2020-07-07 09:00:00,3.551,0.9785,3.6833494607,0.011,-0.0015,0.0111018017,3.54,0.98,3.6731457907,3.801,0.9685,3.9224473546,0.011,-0.0015,0.0111018017,3.79,0.97,3.9121605284000003
2020-07-07 09:30:00,3.599,0.9485,3.7218883984,0.009000000000000001,-0.0015,0.0091241438,3.59,0.9500000000000001,3.7135697112,3.8689999999999998,0.9385,3.9811987202,0.009000000000000001,-0.0015,0.0091241438,3.86,0.9400000000000001,3.9728075715
2020-07-07 10:00:00,3.7195,0.989,3.848740216,0.0095,-0.001,0.0095524866,3.71,0.99,3.839817704,3.9795,0.989,4.1005537736,0.0095,-0.001,0.0095524866,3.9699999999999998,0.99,4.0915767132
2020-07-07 10:30:00,3.7755,1.0285,3.913082225,0.0155,-0.0015,0.015572411500000001,3.76,1.03,3.8985253622,3.9855,1.0285,4.1160688162,0.0155,-0.0015,0.015572411500000001,3.9699999999999998,1.03,4.1014387719
2020-07-07 11:00:00,3.7795,1.0885,3.9331224873,0.0195,-0.0015,0.0195576072,3.76,1.09,3.9148052314,3.9895,1.0985,4.1379720275,0.0195,-0.0015,0.0195576072,3.9699999999999998,1.1,4.1195752208
2020-07-07 11:30:00,3.693,0.9985,3.8256046908,0.013000000000000001,-0.0015,0.0130862523,3.68,1.0,3.8134498817,3.943,1.0085,4.0699288999,0.013000000000000001,-0.0015,0.0130862523,3.93,1.01,4.0577087131
2020-07-07 12:00:00,3.6125,0.3185,3.6265132703000003,0.0125,-0.0015,0.0125896783,3.6,0.32,3.6141942394,4.0325,1.6385,4.3526702724,0.0125,-0.0015,0.0125896783,4.02,1.6400000000000001,4.3416586692
2020-07-07 12:30:00,3.6345,0.20850000000000002,3.6404755871,0.0145,-0.0015,0.0145773797,3.62,0.21,3.6260860442,4.0845,1.7585000000000002,4.446961041,0.0145,-0.0015,0.0145773797,4.07,1.76,4.4342417616
2020-07-07 13:00:00,3.6845,0.6685,3.7446538558,0.0145,-0.0015,0.0145773797,3.67,0.67,3.7306567786000002,3.9745,1.2185,4.1570894265,0.0145,-0.0015,0.0145773797,3.96,1.22,4.143669871
2020-07-07 13:30:00,3.8095,0.9785,3.9331606247,0.0195,-0.0015,0.0195576072,3.79,0.98,3.9146519641,4.0095,0.9685,4.1248130261,0.0195,-0.0015,0.0195576072,3.99,0.97,4.106214802
2020-07-07 14:00:00,3.782,0.9185000000000001,3.8919360542,0.012,-0.0015,0.0120933866,3.77,0.92,3.8806313919,4.042,0.8985000000000001,4.1406601225,0.012,-0.0015,0.0120933866,4.03,0.9,4.1292735439
2020-07-07 14:30:00,3.7385,0.979,3.8645599038,0.0085,-0.001,0.0085586214,3.73,0.98,3.8565917596,4.0385,0.969,4.1531245166,0.0085,-0.001,0.0085586214,4.03,0.97,4.1450934851
2020-07-07 15:00:00,3.7365,0.9795,3.8627519335000002,0.006500000000000001,-0.0005,0.0065192024,3.73,0.98,3.8565917596,4.0065,0.9495,4.1174740436,0.006500000000000001,-0.0005,0.0065192024,4.0,0.9500000000000001,4.1112650121
2020-07-07 15:30:00,3.7125,0.871,3.813305292,0.0025,0.001,0.0026925824,3.71,0.87,3.8106429904,4.0425,0.861,4.1331739922,0.0025,0.001,0.0026925824,4.04,0.86,4.1305205483
2020-07-07 16:00:00,3.5815,0.791,3.6678090531,0.0015,0.001,0.0018027756000000002,3.58,0.79,3.6661287484000002,3.9115,0.781,3.9887082182,0.0015,0.001,0.0018027756000000002,3.91,0.78,3.9870415097
2020-07-07 16:30:00,3.4715,0.721,3.5455822159,0.0015,0.001,0.0018027756000000002,3.47,0.72,3.5439102697,3.8115,0.721,3.8790943853,0.0015,0.001,0.0018027756000000002,3.81,0.72,3.877434719
2020-07-07 17:00:00,3.3815,0.6125,3.4365241888,0.0915,0.0025,0.0915341466,3.29,0.61,3.3460723244,3.7415000000000003,0.6125,3.7913030082,0.0915,0.0025,0.0915341466,3.65,0.61,3.7006215694
2020-07-07 17:30:00,3.758,0.453,3.7852044859,4.568,-0.497,4.5949573447,-0.81,0.9500000000000001,1.2484390253,3.998,0.913,4.1009234326,4.568,-0.497,4.5949573447,-0.5700000000000001,1.4100000000000001,1.5208550227000002
2020-07-07 18:00:00,3.7635,0.6275000000000001,3.8154539048,4.6235,-0.4525,4.6455902208,-0.86,1.08,1.3805795884,3.9935,0.7375,4.0610280102,4.6235,-0.4525,4.6455902208,-0.63,1.19,1.3464768843
2020-07-07 18:30:00,3.7625,0.6555000000000001,3.8191735363,4.6225000000000005,-0.42450000000000004,4.6419507214,-0.86,1.08,1.3805795884,3.9925,0.7655000000000001,4.0652240406,4.6225000000000005,-0.42450000000000004,4.6419507214,-0.63,1.19,1.3464768843
2020-07-07 19:00:00,3.7585,0.594,3.805148913,4.6185,-0.336,4.6307060207,-0.86,0.93,1.2666885963,3.9585,0.6940000000000001,4.0188752469,4.6185,-0.336,4.6307060207,-0.66,1.03,1.2233151679
2020-07-07 19:30:00,3.5735,0.5185000000000001,3.6109201736000003,4.6135,-0.2315,4.6193045472000005,-1.04,0.75,1.2822246293,3.7635,0.6085,3.8123751783,4.6135,-0.2315,4.6193045472000005,-0.85,0.84,1.1950313803000001
2020-07-07 20:00:00,3.484,0.499,3.5195535228,4.614,-0.251,4.620822113,-1.13,0.75,1.3562448157,3.654,0.589,3.7011669781,4.614,-0.251,4.620822113,-0.96,0.84,1.2756174975
2020-07-07 20:30:00,3.1935000000000002,0.52,3.2355590321,0.47350000000000003,0.03,0.47444941770000004,2.7199999999999998,0.49,2.7637836384,3.5435,0.52,3.5814511375,0.47350000000000003,0.03,0.47444941770000004,3.07,0.49,3.1088583113
2020-07-07 21:00:00,3.19,0.6125,3.2482697316999998,0.0,0.0025,0.0025,3.19,0.61,3.2477992549,3.55,0.5925,3.5991049234,0.0,0.0025,0.0025,3.55,0.59,3.5986942076
2020-07-07 21:30:00,3.22,0.5725,3.2704978597,0.0,0.0025,0.0025,3.22,0.5700000000000001,3.2700611615,3.5700000000000003,0.5625,3.6140429231,0.0,0.0025,0.0025,3.5700000000000003,0.56,3.6136546598
2020-07-07 22:00:00,3.15,0.5725,3.201602138,0.0,0.0025,0.0025,3.15,0.5700000000000001,3.2011560412,3.49,0.5625,3.5350397805,0.0,0.0025,0.0025,3.49,0.56,3.5346428391
2020-07-07 22:30:00,2.76,0.17250000000000001,2.765385371,0.0,0.0025,0.0025,2.76,0.17,2.765230551,3.09,0.3225,3.1067839078,0.0,0.0025,0.0025,3.09,0.32,3.1065253902
2020-07-07 23:00:00,2.7,-0.298,2.7163954057,0.0,0.002,0.002,2.7,-0.30000000000000004,2.7166155414,3.12,0.842,3.2316194083,0.0,0.002,0.002,3.12,0.84,3.2310988843
2020-07-07 23:30:00,2.6,0.202,2.6078351175,0.0,0.002,0.002,2.6,0.2,2.6076809621,2.86,0.152,2.8640363126,0.0,0.002,0.002,2.86,0.15,2.8639308651
2020-07-08 00:00:00,2.51,0.202,2.5181151681,0.0,0.002,0.002,2.51,0.2,2.5179555199,2.74,0.132,2.7431777194,0.0,0.002,0.002,2.74,0.13,2.743082208
2020-07-08 00:30:00,2.39,0.202,2.3985212111,0.0,0.002,0.002,2.39,0.2,2.3983536020000003,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998
2020-07-08 01:00:00,2.39,0.17200000000000001,2.3961811284,0.0,0.002,0.002,2.39,0.17,2.396038397,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998
2020-07-08 01:30:00,2.39,0.17200000000000001,2.3961811284,0.0,0.002,0.002,2.39,0.17,2.396038397,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998
2020-07-08 02:00:00,2.35,0.17200000000000001,2.3562860607,0.0,0.002,0.002,2.35,0.17,2.3561409126,2.5700000000000003,0.132,2.5733876505,0.0,0.002,0.002,2.5700000000000003,0.13,2.5732858372000003
2020-07-08 02:30:00,2.31,0.17200000000000001,2.3163946123,0.0,0.002,0.002,2.31,0.17,2.3162469644,2.5300000000000002,0.132,2.5334411381,0.0,0.002,0.002,2.5300000000000002,0.13,2.5333377193
2020-07-08 03:00:00,2.27,0.17200000000000001,2.2765069734,0.0,0.002,0.002,2.27,0.17,2.2763567383,2.48,0.132,2.4835104187,0.0,0.002,0.002,2.48,0.13,2.4834049207
2020-07-08 03:30:00,2.27,0.17200000000000001,2.2765069734,0.0,0.002,0.002,2.27,0.17,2.2763567383,2.48,0.132,2.4835104187,0.0,0.002,0.002,2.48,0.13,2.4834049207
2020-07-08 04:00:00,2.38,0.212,2.3894233614,0.0,0.002,0.002,2.38,0.21,2.3892467432,2.6,0.162,2.6050420342000002,0.0,0.002,0.002,2.6,0.16,2.6049184248
2020-07-08 04:30:00,2.3,0.212,2.30974977,0.0,0.002,0.002,2.3,0.21,2.309567059,2.51,0.162,2.5152224554,0.0,0.002,0.002,2.51,0.16,2.5150944316
2020-07-08 05:00:00,2.3,0.212,2.30974977,0.0,0.002,0.002,2.3,0.21,2.309567059,2.51,0.162,2.5152224554,0.0,0.002,0.002,2.51,0.16,2.5150944316
2020-07-08 05:30:00,2.35,0.252,2.3634728685,0.0,0.002,0.002,2.35,0.25,2.3632604596,2.5700000000000003,0.202,2.5779262984,0.0,0.002,0.002,2.5700000000000003,0.2,2.5777703544
2020-07-08 06:00:00,2.4,0.272,2.4153641546999998,0.0,0.002,0.002,2.4,0.27,2.4151397475,2.62,0.232,2.630251699,0.0,0.002,0.002,2.62,0.23,2.6300760445
2020-07-08 06:30:00,2.86,0.6315000000000001,2.9288892519000003,0.0,0.0015,0.0015,2.86,0.63,2.9285662021,3.12,0.6115,3.1793603523,0.0,0.0015,0.0015,3.12,0.61,3.1790721917
2020-07-08 07:00:00,3.071,0.47150000000000003,3.1069845912,0.001,0.0015,0.0018027756000000002,3.07,0.47000000000000003,3.1057688259,3.431,1.0415,3.585593849,0.001,0.0015,0.0018027756000000002,3.43,1.04,3.5842014452
2020-07-08 07:30:00,3.481,0.2715,3.4915717449,0.001,0.0015,0.0018027756000000002,3.48,0.27,3.4904584226,4.001,1.8014999999999999,4.3878700129,0.001,0.0015,0.0018027756000000002,4.0,1.8,4.3863424399
2020-07-08 08:00:00,3.6710000000000003,0.3915,3.6918170662,0.001,0.0015,0.0018027756000000002,3.67,0.39,3.6906638969000003,4.221,1.9315,4.64193206,0.001,0.0015,0.0018027756000000002,4.22,1.9300000000000002,4.6403986898
2020-07-08 08:30:00,3.653,0.3915,3.6739190587,0.003,0.0015,0.0033541020000000003,3.65,0.39,3.6707764846,4.183,1.9315,4.6074050451,0.003,0.0015,0.0033541020000000003,4.18,1.9300000000000002,4.6040525627
2020-07-08 09:00:00,3.626,0.3305,3.6410309323,0.006,0.0005,0.0060207973,3.62,0.33,3.6350103164,4.116,1.8505,4.512849017,0.006,0.0005,0.0060207973,4.11,1.85,4.5071720624000005
2020-07-08 09:30:00,3.798,1.0095,3.9298720399000002,0.008,-0.0005,0.0080156098,3.79,1.01,3.922269751,4.118,1.2695,4.3092405653,0.008,-0.0005,0.0080156098,4.11,1.27,4.3017438324
2020-07-08 10:00:00,3.8915,1.159,4.0604252548,0.0115,-0.001,0.011543396400000001,3.88,1.16,4.0496913463,4.1515,1.159,4.3102474697,0.0115,-0.001,0.011543396400000001,4.14,1.16,4.2994418242
2020-07-08 10:30:00,4.005,1.1965,4.179908761,0.185,-0.0135,0.1854919136,3.8200000000000003,1.21,4.0070562761,4.245,1.1965,4.4104010305,0.185,-0.0135,0.1854919136,4.06,1.21,4.2364725893
2020-07-08 11:00:00,4.3845,1.2085,4.5480009345,4.6045,-0.48150000000000004,4.6296071648,-0.22,1.69,1.7042593699,4.4045,1.2885,4.5891014916,4.6045,-0.48150000000000004,4.6296071648,-0.2,1.77,1.7812635964
2020-07-08 11:30:00,4.2575,1.3065,4.4534535475,0.5075000000000001,0.006500000000000001,0.5075416239,3.75,1.3,3.9689419245,4.4875,1.3165,4.6766257601,0.5075000000000001,0.006500000000000001,0.5075416239,3.98,1.31,4.1900477324
2020-07-08 12:00:00,4.0985,1.239,4.2816846276,0.018500000000000003,-0.001,0.018527007300000002,4.08,1.24,4.2642701603,4.3385,1.229,4.5092153697,0.018500000000000003,-0.001,0.018527007300000002,4.32,1.23,4.4916923314
2020-07-08 12:30:00,4.0615,1.1995,4.2349241434,0.021500000000000002,-0.0005,0.0215058132,4.04,1.2,4.2144513285,4.3415,1.1995,4.5041561363,0.021500000000000002,-0.0005,0.0215058132,4.32,1.2,4.4835700061
2020-07-08 13:00:00,4.1475,1.1975,4.3169158551,0.0175,-0.0025,0.0176776695,4.13,1.2,4.3008022507,4.4275,1.1975,4.5865850586,0.0175,-0.0025,0.0176776695,4.41,1.2,4.570350096
2020-07-08 13:30:00,4.1485,1.229,4.3267185314,0.018500000000000003,-0.001,0.018527007300000002,4.13,1.23,4.3092690796,4.4285,1.219,4.5932094716,0.018500000000000003,-0.001,0.018527007300000002,4.41,1.22,4.5756420315
2020-07-08 14:00:00,4.133,1.2685,4.323283619,0.023,-0.0015,0.0230488611,4.11,1.27,4.3017438324,4.353,1.2585,4.5312725862,0.023,-0.0015,0.0230488611,4.33,1.26,4.5096008693
2020-07-08 14:30:00,3.954,1.1985000000000001,4.1316483696,0.014,-0.0015,0.0140801278,3.94,1.2,4.1186891118,4.224,1.1885,4.3880187158,0.014,-0.0015,0.0140801278,4.21,1.19,4.3749514283
2020-07-08 15:00:00,3.919,1.149,4.0839640057,0.009000000000000001,-0.001,0.0090553851,3.91,1.15,4.0756103837,4.219,1.219,4.3915739775,0.009000000000000001,-0.001,0.0090553851,4.21,1.22,4.3832065888
2020-07-08 15:30:00,3.9365,1.0295,4.0688945059,0.006500000000000001,-0.0005,0.0065192024,3.93,1.03,4.0627330702,4.2565,1.0195,4.3768907343,0.006500000000000001,-0.0005,0.0065192024,4.25,1.02,4.3706864449000005
2020-07-08 16:00:00,3.6654999999999998,0.87,3.7673319803,0.0055000000000000005,0.0,0.0055000000000000005,3.66,0.87,3.7619808612,3.9855,0.86,4.0772307085,0.0055000000000000005,0.0,0.0055000000000000005,3.98,0.86,4.0718546143
2020-07-08 16:30:00,3.466,0.7605000000000001,3.5484526557000002,0.096,0.0005,0.0960013021,3.37,0.76,3.4546345682,3.7960000000000003,0.7605000000000001,3.8714307756,0.096,0.0005,0.0960013021,3.7,0.76,3.7772476752
2020-07-08 17:00:00,3.5385,0.617,3.5918896489,4.3085,-0.353,4.3229366465,-0.77,0.97,1.2384667941,3.6985,0.707,3.7654682644,4.3085,-0.353,4.3229366465,-0.61,1.06,1.2229881439
2020-07-08 17:30:00,3.7125,0.591,3.7592468993,4.6225000000000005,-0.439,4.6432991773,-0.91,1.03,1.3744089639000001,3.9025,0.7010000000000001,3.9649599304,4.6225000000000005,-0.439,4.6432991773,-0.72,1.1400000000000001,1.3483323033
2020-07-08 18:00:00,3.6630000000000003,0.549,3.7039127959,4.623,-0.441,4.6439864341,-0.96,0.99,1.3790213921,3.8529999999999998,0.649,3.9072765451,4.623,-0.441,4.6439864341,-0.77,1.09,1.3345411195999999
2020-07-08 18:30:00,3.51,0.1885,3.5150579298,4.62,-0.3715,4.6349123239,-1.11,0.56,1.2432618389,3.75,0.9385,3.8656541814,4.62,-0.3715,4.6349123239,-0.87,1.31,1.5725775021000001
2020-07-08 19:00:00,3.574,0.0235,3.5740772585,4.624,-0.4665,4.6474722431,-1.05,0.49,1.158706175,3.874,1.2835,4.0810842003,4.624,-0.4665,4.6474722431,-0.75,1.75,1.9039432765000002
2020-07-08 19:30:00,3.4095,0.491,3.44467288,4.6195,-0.379,4.6350211704,-1.21,0.87,1.4903019828000001,3.5895,0.591,3.6378278203,4.6195,-0.379,4.6350211704,-1.03,0.97,1.4148498154
2020-07-08 20:00:00,3.2485,0.41650000000000004,3.2750915254,4.6185,-0.35350000000000004,4.6320086895,-1.37,0.77,1.5715597348,3.4085,0.5065000000000001,3.4459272337,4.6185,-0.35350000000000004,4.6320086895,-1.21,0.86,1.4844864432
2020-07-08 20:30:00,3.0705,0.47000000000000003,3.1062630684,0.49050000000000005,0.02,0.4909075779,2.58,0.45,2.6189501713,3.4205,0.47000000000000003,3.4526396062,0.49050000000000005,0.02,0.4909075779,2.93,0.45,2.9643549045
2020-07-08 21:00:00,3.2,0.682,3.2718685793,0.0,0.002,0.002,3.2,0.68,3.2714522769,3.5700000000000003,0.682,3.6345596707,0.0,0.002,0.002,3.5700000000000003,0.68,3.6341849155
2020-07-08 21:30:00,3.17,0.522,3.2126910838000002,0.0,0.002,0.002,3.17,0.52,3.2123667288,3.5700000000000003,0.682,3.6345596707,0.0,0.002,0.002,3.5700000000000003,0.68,3.6341849155
2020-07-08 22:00:00,3.04,0.4025,3.0665300015,0.0,0.0025,0.0025,3.04,0.4,3.0662028635,3.37,0.3725,3.3905244801,0.0,0.0025,0.0025,3.37,0.37,3.3902507282
2020-07-08 22:30:00,2.75,0.212,2.7581595313,0.0,0.002,0.002,2.75,0.21,2.7580065265,3.05,0.182,3.0554253386,0.0,0.002,0.002,3.05,0.18,3.0553068586
2020-07-08 23:00:00,2.68,0.092,2.6815786395,0.0,0.002,0.002,2.68,0.09,2.6815107682,3.0,0.392,3.0255022724,0.0,0.002,0.002,3.0,0.39,3.0252437918
2020-07-08 23:30:00,2.5700000000000003,-0.058,2.5706543914,0.0,0.002,0.002,2.5700000000000003,-0.06,2.5707002937,2.89,0.532,2.9385581498,0.0,0.002,0.002,2.89,0.53,2.9381967259
2020-07-09 00:00:00,2.48,0.242,2.491779284,0.0,0.002,0.002,2.48,0.24,2.4915858404,2.71,0.192,2.7167929623,0.0,0.002,0.002,2.71,0.19,2.7166523517
2020-07-09 00:30:00,2.4,0.202,2.4084858314,0.0,0.002,0.002,2.4,0.2,2.4083189158,2.62,0.152,2.6244054565,0.0,0.002,0.002,2.62,0.15,2.6242903803
2020-07-09 01:00:00,2.37,0.202,2.3785928613,0.0,0.002,0.002,2.37,0.2,2.3784238478,2.58,0.152,2.5844736407999997,0.0,0.002,0.002,2.58,0.15,2.5843567865
2020-07-09 01:30:00,2.39,0.202,2.3985212111,0.0,0.002,0.002,2.39,0.2,2.3983536020000003,2.6,0.152,2.6044392871,0.0,0.002,0.002,2.6,0.15,2.6043233286
2020-07-09 02:00:00,2.37,0.202,2.3785928613,0.0,0.002,0.002,2.37,0.2,2.3784238478,2.58,0.152,2.5844736407999997,0.0,0.002,0.002,2.58,0.15,2.5843567865
2020-07-09 02:30:00,2.27,0.152,2.2750832952,0.0,0.002,0.002,2.27,0.15,2.2749505489,2.47,0.152,2.4746725036,0.0,0.002,0.002,2.47,0.15,2.4745504642
2020-07-09 03:00:00,2.19,0.152,2.1952685485,0.0,0.002,0.002,2.19,0.15,2.1951309756,2.38,0.092,2.3817774875,0.0,0.002,0.002,2.38,0.09,2.3817010728
2020-07-09 03:30:00,2.19,-0.11800000000000001,2.1931766915,0.0,0.002,0.002,2.19,-0.12,2.1932852072,2.44,0.392,2.4712879233000002,0.0,0.002,0.002,2.44,0.39,2.4709714689
2020-07-09 04:00:00,2.35,0.612,2.4283830011,0.0,0.002,0.002,2.35,0.61,2.4278797334,2.44,-0.328,2.4619471968,0.0,0.002,0.002,2.44,-0.33,2.4622144504
2020-07-09 04:30:00,2.2800000000000002,-0.11800000000000001,2.2830514668,0.0,0.002,0.002,2.2800000000000002,-0.12,2.2831557109,2.55,0.452,2.5897497949,0.0,0.002,0.002,2.55,0.45,2.5894014752
2020-07-09 05:00:00,2.25,-0.448,2.2941673871,0.0,0.002,0.002,2.25,-0.45,2.2945587811,2.61,0.882,2.7549998185,0.0,0.002,0.002,2.61,0.88,2.7543601798
2020-07-09 05:30:00,2.34,-0.258,2.3541801121,0.0,0.002,0.002,2.34,-0.26,2.3544001359,2.67,0.782,2.7821617494,0.0,0.002,0.002,2.67,0.78,2.7816002588
2020-07-09 06:00:00,2.39,-0.448,2.4316257936,0.0,0.002,0.002,2.39,-0.45,2.4319950658,2.79,1.002,2.9644736464,0.0,0.002,0.002,2.79,1.0,2.9637982387
2020-07-09 06:30:00,2.79,-0.158,2.7944702539,0.0,0.002,0.002,2.79,-0.16,2.7945840478,3.23,1.292,3.4788164654,0.0,0.002,0.002,3.23,1.29,3.4780741798
2020-07-09 07:00:00,3.05,0.29150000000000004,3.0638982114,0.0,0.0015,0.0015,3.05,0.29,3.0637558649,3.48,1.3515000000000001,3.7332227699000002,0.0,0.0015,0.0015,3.48,1.35,3.7326800024
2020-07-09 07:30:00,3.341,0.392,3.3639181025,0.001,0.002,0.0022360680000000003,3.34,0.39,3.3626923737,3.811,1.502,4.096306263,0.001,0.002,0.0022360680000000003,3.81,1.5,4.0946428416
2020-07-09 08:00:00,3.711,1.092,3.8683310355,0.001,0.002,0.0022360680000000003,3.71,1.09,3.8668074687000002,4.061,1.212,4.2380024776,0.001,0.002,0.0022360680000000003,4.06,1.21,4.2364725893
