Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 08:30:00,3.7425,1.1215,3.9069257096000003,0.0025,0.0015,0.0029154759,3.74,1.12,3.9041004085,4.0625,1.1415,4.2198256481,0.0025,0.0015,0.0029154759,4.06,1.1400000000000001,4.217013161
2020-07-09 09:00:00,3.794,0.9815,3.9189001327,0.004,0.0015,0.0042720019,3.79,0.98,3.9146519641,4.154,1.2415,4.3355551259,0.004,0.0015,0.0042720019,4.15,1.24,4.3312931095
2020-07-09 09:30:00,3.794,1.0615,3.9396977359000003,0.004,0.0015,0.0042720019,3.79,1.06,3.9354415254,4.074,1.0615,4.2100187945,0.004,0.0015,0.0042720019,4.07,1.06,4.2057698463
2020-07-09 10:00:00,3.798,1.0395,3.9376851385,0.008,-0.0005,0.0080156098,3.79,1.04,3.9301017799,4.078,1.0395,4.2084016265,0.008,-0.0005,0.0080156098,4.07,1.04,4.2007737383
2020-07-09 10:30:00,3.8525,1.0385,3.9900173559,0.0125,-0.0015,0.0125896783,3.84,1.04,3.9783413629,4.1025,1.0385,4.2319012867,0.0125,-0.0015,0.0125896783,4.09,1.04,4.2201540256
2020-07-09 11:00:00,3.9939999999999998,1.1885,4.1670815027,0.014,-0.0015,0.0140801278,3.98,1.19,4.1540943658,4.254,1.1885,4.4169048269,0.014,-0.0015,0.0140801278,4.24,1.19,4.4038278804
2020-07-09 11:30:00,3.9,0.6990000000000001,3.9621460094,0.01,-0.001,0.0100498756,3.89,0.7000000000000001,3.9524802340000003,4.25,1.599,4.5408480485,0.01,-0.001,0.0100498756,4.24,1.6,4.5318428922
2020-07-09 12:00:00,3.909,0.8585,4.0021623218,0.019,-0.0015,0.0190591186,3.89,0.86,3.9839302203,4.189,1.4285,4.425870903,0.019,-0.0015,0.0190591186,4.17,1.43,4.4083783867
2020-07-09 12:30:00,3.8785,1.1085,4.0337990158,0.018500000000000003,-0.0015,0.0185607112,3.86,1.11,4.016428762,4.1185,1.1085,4.2650691085,0.018500000000000003,-0.0015,0.0185607112,4.1,1.11,4.247599322
2020-07-09 13:00:00,3.9765,1.1085,4.1281139156,0.0165,-0.0015,0.016568041500000002,3.96,1.11,4.1126268977,4.2265,1.1085,4.3694478484,0.0165,-0.0015,0.016568041500000002,4.21,1.11,4.3538718401
2020-07-09 13:30:00,4.0875,1.1505,4.2463285907,0.007500000000000001,0.0005,0.0075166482,4.08,1.15,4.2389739325,4.3475,1.1505,4.4971553787000005,0.007500000000000001,0.0005,0.0075166482,4.34,1.15,4.4897772773
2020-07-09 14:00:00,3.974,1.061,4.1131979043,0.004,0.001,0.0041231056,3.9699999999999998,1.06,4.1090753218,4.224,1.041,4.350385845,0.004,0.001,0.0041231056,4.22,1.04,4.3462627624
2020-07-09 14:30:00,3.858,1.0595,4.0008379435,0.008,-0.0005,0.0080156098,3.85,1.06,3.9932568162,4.088,1.0395,4.2180924895,0.008,-0.0005,0.0080156098,4.08,1.04,4.2104631574
2020-07-09 15:00:00,3.7605,0.999,3.8909332107,0.0105,-0.001,0.0105475116,3.75,1.0,3.8810436741,3.9305,0.979,4.0505890004,0.0105,-0.001,0.0105475116,3.92,0.98,4.0406435131
2020-07-09 15:30:00,3.4675000000000002,0.867,3.5742475082,0.0275,-0.003,0.027663152400000002,3.44,0.87,3.5483094566,3.6075,0.877,3.7125712451,0.0275,-0.003,0.027663152400000002,3.58,0.88,3.6865702218000003
2020-07-09 16:00:00,3.2015000000000002,0.724,3.2823434083,0.0315,-0.006,0.0320663375,3.17,0.73,3.2529678756,3.3515,0.714,3.426710996,0.0315,-0.006,0.0320663375,3.32,0.72,3.3971752972
2020-07-09 16:30:00,3.0995,0.655,3.1679528484,0.029500000000000002,-0.005,0.0299207286,3.07,0.66,3.1401433088,3.2895,0.645,3.3521389067,0.029500000000000002,-0.005,0.0299207286,3.26,0.65,3.3241690691
2020-07-09 17:00:00,3.01,0.6095,3.071089424,0.09,-0.0005,0.0900013889,2.92,0.61,2.9830353669000003,3.27,0.5995,3.3245,0.09,-0.0005,0.0900013889,3.18,0.6000000000000001,3.2361087744
2020-07-09 17:30:00,3.4465,0.5705,3.493398417,4.3765,-0.3895,4.3937981861,-0.93,0.96,1.3366001646,3.5465,0.6505000000000001,3.6056639472,4.3765,-0.3895,4.3937981861,-0.8300000000000001,1.04,1.3306013678
2020-07-09 18:00:00,3.519,0.546,3.5611061484,4.599,-0.394,4.6158462929,-1.08,0.9400000000000001,1.4317821063,3.6390000000000002,0.646,3.6958946143,4.599,-0.394,4.6158462929,-0.96,1.04,1.415344481
2020-07-09 18:30:00,3.5135,0.5385,3.5545273244,4.6135,-0.42150000000000004,4.632714593,-1.1,0.96,1.46,3.6235,0.6185,3.675907303,4.6135,-0.42150000000000004,4.632714593,-0.99,1.04,1.4358621104
2020-07-09 19:00:00,3.447,0.481,3.4803979658,4.607,-0.389,4.6233937751,-1.16,0.87,1.45,3.547,0.5710000000000001,3.5926661409,4.607,-0.389,4.6233937751,-1.06,0.96,1.4301048913
2020-07-09 19:30:00,3.207,-0.061500000000000006,3.2075896324,4.567,-0.35150000000000003,4.5805066587,-1.3599999999999999,0.29,1.3905754205,3.3970000000000002,0.9285,3.5216077649,4.567,-0.35150000000000003,4.5805066587,-1.17,1.28,1.7341568557
2020-07-09 20:00:00,3.115,-0.364,3.1361953064,4.605,-0.404,4.6226876382,-1.49,0.04,1.490536816,3.335,1.266,3.5672091332,4.605,-0.404,4.6226876382,-1.27,1.67,2.0980467106
2020-07-09 20:30:00,2.878,-0.35250000000000004,2.8995068977000003,0.458,0.0175,0.4583342121,2.42,-0.37,2.448121729,3.358,1.1775,3.5584645916,0.458,0.0175,0.4583342121,2.9,1.16,3.1233955881
2020-07-09 21:00:00,2.852,-0.23850000000000002,2.8619549699,0.002,0.0015,0.0025,2.85,-0.24,2.8600874113,3.362,1.2815,3.5979558433000003,0.002,0.0015,0.0025,3.36,1.28,3.5955528087
2020-07-09 21:30:00,2.99,-0.23800000000000002,2.9994572842,0.0,0.002,0.002,2.99,-0.24,2.9996166422,3.5300000000000002,1.302,3.7624598337,0.0,0.002,0.002,3.5300000000000002,1.3,3.7617682013
2020-07-09 22:00:00,2.95,0.28250000000000003,2.9634956133,0.0,0.0025,0.0025,2.95,0.28,2.9632583418,3.32,0.5625,3.3673143973,0.0,0.0025,0.0025,3.32,0.56,3.3668976818
2020-07-09 22:30:00,2.67,0.2225,2.6792547938,0.0,0.0025,0.0025,2.67,0.22,2.6790483385,2.98,0.17250000000000001,2.9849884841,0.0,0.0025,0.0025,2.98,0.17,2.9848450546
2020-07-09 23:00:00,2.6,0.2225,2.6095030657000002,0.0,0.0025,0.0025,2.6,0.22,2.6092910915000003,2.89,0.17250000000000001,2.8951435629,0.0,0.0025,0.0025,2.89,0.17,2.8949956822000003
2020-07-09 23:30:00,2.52,0.2025,2.5281230686000002,0.0,0.0025,0.0025,2.52,0.2,2.5279240495,2.7800000000000002,0.1525,2.7841796368000002,0.0,0.0025,0.0025,2.7800000000000002,0.15,2.7840438215
2020-07-10 00:00:00,2.36,-0.1975,2.3682496173,0.0,0.0025,0.0025,2.36,-0.2,2.3684594149000002,2.69,0.5425,2.7441585687,0.0,0.0025,0.0025,2.69,0.54,2.7436654315
2020-07-10 00:30:00,2.29,0.1325,2.2938300395,0.0,0.0025,0.0025,2.29,0.13,2.2936869882,2.51,0.0925,2.5117038540000003,0.0,0.0025,0.0025,2.51,0.09,2.5116130275
2020-07-10 01:00:00,2.27,0.1325,2.2738637272,0.0,0.0025,0.0025,2.27,0.13,2.2737194198,2.48,0.0925,2.4817244509,0.0,0.0025,0.0025,2.48,0.09,2.4816325272
2020-07-10 01:30:00,2.27,0.042,2.270388513,0.0,0.002,0.002,2.27,0.04,2.2703523956,2.48,0.212,2.4890447967,0.0,0.002,0.002,2.48,0.21,2.4888752480000003
2020-07-10 02:00:00,2.2,0.122,2.2033801306,0.0,0.002,0.002,2.2,0.12,2.2032702966,2.41,0.082,2.4113946172,0.0,0.002,0.002,2.41,0.08,2.4113274353
2020-07-10 02:30:00,2.17,0.12250000000000001,2.173454911,0.0,0.0025,0.0025,2.17,0.12,2.1733154396,2.38,0.0825,2.3814294552,0.0,0.0025,0.0025,2.38,0.08,2.3813441582
2020-07-10 03:00:00,2.02,0.122,2.0236808049,0.0,0.002,0.002,2.02,0.12,2.0235612173,2.21,0.062,2.2108695122,0.0,0.002,0.002,2.21,0.06,2.2108143296
2020-07-10 03:30:00,2.04,0.12250000000000001,2.0436746928,0.0,0.0025,0.0025,2.04,0.12,2.0435263639,2.24,0.0925,2.2419090637,0.0,0.0025,0.0025,2.24,0.09,2.2418073066
2020-07-10 04:00:00,2.11,0.1525,2.1155037816,0.0,0.0025,0.0025,2.11,0.15,2.1153250341,2.31,0.0925,2.3118512604,0.0,0.0025,0.0025,2.31,0.09,2.3117525819
2020-07-10 04:30:00,2.13,0.152,2.135416587,0.0,0.002,0.002,2.13,0.15,2.1352751578999998,2.33,0.092,2.3318156016,0.0,0.002,0.002,2.33,0.09,2.3317375496
2020-07-10 05:00:00,2.18,0.1525,2.1853274926,0.0,0.0025,0.0025,2.18,0.15,2.1851544568,2.38,0.0925,2.3817968532,0.0,0.0025,0.0025,2.38,0.09,2.3817010728
2020-07-10 05:30:00,2.18,0.2025,2.1893849022,0.0,0.0025,0.0025,2.18,0.2,2.1891550882,2.38,0.1525,2.3848807622,0.0,0.0025,0.0025,2.38,0.15,2.384722206
2020-07-10 06:00:00,2.34,0.24150000000000002,2.3524290106,0.0,0.0015,0.0015,2.34,0.24,2.3522754941,2.55,0.1915,2.5571805275,0.0,0.0015,0.0015,2.55,0.19,2.5570686342
2020-07-10 06:30:00,2.7315,0.511,2.7788870524,0.0015,0.001,0.0018027756000000002,2.73,0.51,2.7772288346,2.9815,0.511,3.0249732643,0.0015,0.001,0.0018027756000000002,2.98,0.51,3.0233259831
2020-07-10 07:00:00,2.942,0.651,3.0131652792,0.002,0.001,0.0022360680000000003,2.94,0.65,3.0109965128,3.212,0.681,3.2833983919,0.002,0.001,0.0022360680000000003,3.21,0.68,3.2812345238000002
2020-07-10 07:30:00,3.432,0.851,3.5359333987,0.002,0.001,0.0022360680000000003,3.43,0.85,3.5337515476,3.722,0.871,3.8225547740000003,0.002,0.001,0.0022360680000000003,3.7199999999999998,0.87,3.8203795623
2020-07-10 08:00:00,3.6245000000000003,0.22,3.6311706446,0.0045000000000000005,0.0,0.0045000000000000005,3.62,0.22,3.6266789215,4.0945,1.75,4.4528002706,0.0045000000000000005,0.0,0.0045000000000000005,4.09,1.75,4.4486627204
2020-07-10 08:30:00,3.5385,0.197,3.5439795781,0.018500000000000003,-0.003,0.018741664800000002,3.52,0.2,3.5256772399000003,3.9785,1.717,4.3331918086,0.018500000000000003,-0.003,0.018741664800000002,3.96,1.72,4.317406629
2020-07-10 09:00:00,3.5975,0.1935,3.6027001679,0.0275,-0.006500000000000001,0.0282577423,3.5700000000000003,0.2,3.5755978521,3.9275,1.7135,4.2850132439,0.0275,-0.006500000000000001,0.0282577423,3.9,1.72,4.2624406154
2020-07-10 09:30:00,3.5735,0.1675,3.5774234443,0.0635,-0.0125,0.0647186217,3.51,0.18,3.5146123542,3.8435,1.6775,4.1936259371,0.0635,-0.0125,0.0647186217,3.7800000000000002,1.69,4.1405917451
2020-07-10 10:00:00,3.596,0.916,3.7108317127,0.08600000000000001,-0.014,0.08713208360000001,3.51,0.93,3.6311155311,3.596,0.9460000000000001,3.7183507097,0.08600000000000001,-0.014,0.08713208360000001,3.51,0.96,3.6389146734
2020-07-10 10:30:00,3.5735,0.9355,3.6939223733,0.0935,-0.0145,0.0946176516,3.48,0.9500000000000001,3.60733974,3.6835,0.9155000000000001,3.795564846,0.0935,-0.0145,0.0946176516,3.59,0.93,3.7085037414
2020-07-10 11:00:00,3.682,0.972,3.8081370774,0.042,-0.008,0.0427551167,3.64,0.98,3.769615365,3.8120000000000003,0.962,3.9315121773,0.042,-0.008,0.0427551167,3.77,0.97,3.8927882038
2020-07-10 11:30:00,3.659,0.9515,3.7806921655,0.039,-0.0085,0.0399155358,3.62,0.96,3.7451301713,3.769,0.9415,3.8848144422,0.039,-0.0085,0.0399155358,3.73,0.9500000000000001,3.8490778116
2020-07-10 12:00:00,3.5145,0.8505,3.6159453121,0.0345,-0.0095,0.0357840747,3.48,0.86,3.5846896658,3.6445,0.8305,3.7379286376,0.0345,-0.0095,0.0357840747,3.61,0.84,3.7064403408
2020-07-10 12:30:00,3.1455,0.5805,3.1986169668,0.035500000000000004,-0.0095,0.036749149700000004,3.11,0.59,3.1654699493,3.1655,0.5405,3.2113128935,0.035500000000000004,-0.0095,0.036749149700000004,3.13,0.55,3.1779553175
2020-07-10 13:00:00,3.025,0.5825,3.0805732015,0.045,-0.007500000000000001,0.045620719000000004,2.98,0.59,3.0378446307,3.075,0.5425,3.1224879904,0.045,-0.007500000000000001,0.045620719000000004,3.03,0.55,3.0795129485
2020-07-10 13:30:00,2.8905000000000003,0.5885,2.949800417,0.0805,-0.021500000000000002,0.0833216658,2.81,0.61,2.8754477912,2.8505000000000003,0.5685,2.9066376623,0.0805,-0.021500000000000002,0.0833216658,2.77,0.59,2.8321370023
2020-07-10 14:00:00,2.6814999999999998,0.48,2.7241222898,0.0815,-0.01,0.0821112051,2.6,0.49,2.6457702092,2.6115,0.44,2.6483074312,0.0815,-0.01,0.0821112051,2.5300000000000002,0.45,2.5697081546
2020-07-10 14:30:00,2.6925,0.404,2.7226406759,0.0325,-0.006,0.0330492057,2.66,0.41000000000000003,2.6914122687,2.5825,0.364,2.6080265047999998,0.0325,-0.006,0.0330492057,2.55,0.37,2.5767033201
2020-07-10 15:00:00,2.449,-0.138,2.452885036,0.079,-0.018000000000000002,0.0810246876,2.37,-0.12,2.3730360301,2.499,0.812,2.6276120338,0.079,-0.018000000000000002,0.0810246876,2.42,0.8300000000000001,2.5583783927
2020-07-10 15:30:00,2.463,-0.076,2.4641722748,0.093,-0.016,0.09436630750000001,2.37,-0.06,2.370759372,2.513,0.734,2.618000191,0.093,-0.016,0.09436630750000001,2.42,0.75,2.5335548149
2020-07-10 16:00:00,2.5235000000000003,0.34900000000000003,2.5475190382,0.0635,-0.011,0.0644457136,2.46,0.36,2.4862019226,2.4435000000000002,0.309,2.4629602616,0.0635,-0.011,0.0644457136,2.38,0.32,2.4014162488
2020-07-10 16:30:00,2.3035,0.1555,2.3087426232,0.07350000000000001,-0.0145,0.0749166203,2.23,0.17,2.2364704335,2.2435,0.1155,2.2464711216,0.07350000000000001,-0.0145,0.0749166203,2.17,0.13,2.1738905216
2020-07-10 17:00:00,2.355,0.067,2.3559528858,0.17500000000000002,-0.013000000000000001,0.17548219280000002,2.18,0.08,2.181467396,2.325,0.187,2.3325080922,0.17500000000000002,-0.013000000000000001,0.17548219280000002,2.15,0.2,2.1592822882
2020-07-10 17:30:00,2.676,-0.61,2.7446449679000002,4.596,-0.49,4.6220467328,-1.92,-0.12,1.923746345,2.5060000000000002,0.84,2.6430353762000003,4.596,-0.49,4.6220467328,-2.09,1.33,2.477296914
2020-07-10 18:00:00,2.7445,-0.043000000000000003,2.7448368349,4.5945,-0.433,4.6148585298,-1.85,0.39,1.89066126,2.6245000000000003,0.28700000000000003,2.6401456873,4.5945,-0.433,4.6148585298,-1.97,0.72,2.0974508338
2020-07-10 18:30:00,2.746,-0.1845,2.7521911725,4.596,-0.4445,4.617444775,-1.85,0.26,1.8681809334000001,2.666,0.4355,2.7013360121,4.596,-0.4445,4.617444775,-1.9300000000000002,0.88,2.1211553456
2020-07-10 19:00:00,2.69,-0.71,2.7821214927,4.59,-0.38,4.6057029865,-1.9,-0.33,1.9284449694,2.73,0.92,2.8808505688,4.59,-0.38,4.6057029865,-1.8599999999999999,1.3,2.2692730113
2020-07-10 19:30:00,2.651,-0.7085,2.7440432303,4.611,-0.3785,4.6265087539,-1.96,-0.33,1.9875864761000002,2.751,0.9215000000000001,2.9012347802000003,4.611,-0.3785,4.6265087539,-1.8599999999999999,1.3,2.2692730113
2020-07-10 20:00:00,2.5885,-0.723,2.6875753478,4.6185,-0.393,4.6351905301,-2.03,-0.33,2.0566477579,2.7385,0.907,2.8847931035,4.6185,-0.393,4.6351905301,-1.88,1.3,2.2856946428000002
2020-07-10 20:30:00,2.2135,-0.683,2.3164781998,0.49350000000000005,0.017,0.4937927197,1.72,-0.7000000000000001,1.8569868066000002,2.6535,0.857,2.7884603727,0.49350000000000005,0.017,0.4937927197,2.16,0.84,2.3175849499
2020-07-10 21:00:00,2.0305,-0.749,2.164239185,0.0005,0.001,0.0011180340000000002,2.03,-0.75,2.1641164479,2.5005,0.771,2.6166660563,0.0005,0.001,0.0011180340000000002,2.5,0.77,2.6158937287
2020-07-10 21:30:00,1.96,-0.2975,1.9824495580000001,0.0,0.0025,0.0025,1.96,-0.30000000000000004,1.9828262657,2.3,0.1625,2.3057333432,0.0,0.0025,0.0025,2.3,0.16,2.3055585007
2020-07-10 22:00:00,1.96,-0.0275,1.9601929114,0.0,0.0025,0.0025,1.96,-0.03,1.9602295784,2.24,-0.0475,2.2405035706,0.0,0.0025,0.0025,2.24,-0.05,2.2405579662
2020-07-10 22:30:00,1.96,-0.0675,1.9611619642,0.0,0.0025,0.0025,1.96,-0.07,1.9612496017,2.24,-0.0975,2.2421209267,0.0,0.0025,0.0025,2.24,-0.1,2.2422310318
2020-07-10 23:00:00,1.8900000000000001,-0.0675,1.891204973,0.0,0.0025,0.0025,1.8900000000000001,-0.07,1.8912958521,2.14,-0.11750000000000001,2.1432233318,0.0,0.0025,0.0025,2.14,-0.12,2.1433618453
2020-07-10 23:30:00,1.82,-0.068,1.8212698866,0.0,0.002,0.002,1.82,-0.07,1.8213456564000001,2.05,-0.088,2.0518879112,0.0,0.002,0.002,2.05,-0.09,2.0519746587
2020-07-11 00:00:00,1.75,-0.0675,1.7513013018999999,0.0,0.0025,0.0025,1.75,-0.07,1.7513994404000002,1.96,-0.0475,1.9605754895,0.0,0.0025,0.0025,1.96,-0.05,1.9606376514
2020-07-11 00:30:00,1.65,-0.0675,1.6513801046,0.0,0.0025,0.0025,1.65,-0.07,1.651484181,1.8399999999999999,-0.1275,1.8444121692,0.0,0.0025,0.0025,1.8399999999999999,-0.13,1.8445866746
2020-07-11 01:00:00,1.57,-0.378,1.6148634617000002,0.0,0.002,0.002,1.57,-0.38,1.6153327831,1.8399999999999999,0.17200000000000001,1.8480216449,0.0,0.002,0.002,1.8399999999999999,0.17,1.8478365729
2020-07-11 01:30:00,1.57,-0.068,1.5714719215000001,0.0,0.002,0.002,1.57,-0.07,1.5715597348,1.78,-0.11800000000000001,1.7839069482,0.0,0.002,0.002,1.78,-0.12,1.7840403583
2020-07-11 02:00:00,1.57,-0.068,1.5714719215000001,0.0,0.002,0.002,1.57,-0.07,1.5715597348,1.76,-0.11800000000000001,1.7639512465,0.0,0.002,0.002,1.76,-0.12,1.7640861657
2020-07-11 02:30:00,1.51,-0.088,1.5125620648,0.0,0.002,0.002,1.51,-0.09,1.5126797414,1.6800000000000002,-0.138,1.6856583284000002,0.0,0.002,0.002,1.6800000000000002,-0.14,1.685823241
2020-07-11 03:00:00,1.49,-0.088,1.4925963955000001,0.0,0.002,0.002,1.49,-0.09,1.4927156461,1.6600000000000001,-0.138,1.665726268,0.0,0.002,0.002,1.6600000000000001,-0.14,1.6658931538
2020-07-11 03:30:00,1.49,-0.058,1.4911284318,0.0,0.002,0.002,1.49,-0.06,1.4912075644,1.6600000000000001,-0.108,1.6635095431,0.0,0.002,0.002,1.6600000000000001,-0.11,1.6636405862
2020-07-11 04:00:00,1.49,-0.058,1.4911284318,0.0,0.002,0.002,1.49,-0.06,1.4912075644,1.6600000000000001,-0.108,1.6635095431,0.0,0.002,0.002,1.6600000000000001,-0.11,1.6636405862
2020-07-11 04:30:00,1.49,-0.028,1.490263064,0.0,0.002,0.002,1.49,-0.03,1.4903019828000001,1.6600000000000001,-0.108,1.6635095431,0.0,0.002,0.002,1.6600000000000001,-0.11,1.6636405862
2020-07-11 05:00:00,1.53,-0.0275,1.5302471206,0.0,0.0025,0.0025,1.53,-0.03,1.5302940894,1.69,-0.0675,1.6913474658,0.0,0.0025,0.0025,1.69,-0.07,1.6914490829000002
2020-07-11 05:30:00,1.53,-0.007500000000000001,1.5300183822,0.0,0.0025,0.0025,1.53,-0.01,1.5300326794,1.69,-0.0675,1.6913474658,0.0,0.0025,0.0025,1.69,-0.07,1.6914490829000002
2020-07-11 06:00:00,1.55,-0.028,1.5502528826000002,0.0,0.002,0.002,1.55,-0.03,1.5502902954,1.69,-0.068,1.6913674941,0.0,0.002,0.002,1.69,-0.07,1.6914490829000002
2020-07-11 06:30:00,1.5905,-0.289,1.6165429936,0.0005,0.001,0.0011180340000000002,1.5899999999999999,-0.29,1.6162301816,1.8105,0.221,1.8239383899,0.0005,0.001,0.0011180340000000002,1.81,0.22,1.8233211456
2020-07-11 07:00:00,1.6935,0.0395,1.6939605958000001,0.0035,-0.0005,0.0035355339000000003,1.69,0.04,1.6904733065,1.8835000000000002,0.0095,1.8835239579,0.0035,-0.0005,0.0035355339000000003,1.88,0.01,1.8800265956
2020-07-11 07:30:00,1.7985,0.08850000000000001,1.8006761230000001,0.0085,-0.0015,0.008631338300000001,1.79,0.09,1.7922611417,1.9585,0.0485,1.9591004313,0.0085,-0.0015,0.008631338300000001,1.9500000000000002,0.05,1.9506409203000001
2020-07-11 08:00:00,1.865,0.0845,1.8669132947,0.015,-0.0055000000000000005,0.015976545300000002,1.85,0.09,1.8521878954000002,1.9649999999999999,0.044500000000000005,1.9655038158,0.015,-0.0055000000000000005,0.015976545300000002,1.9500000000000002,0.05,1.9506409203000001
2020-07-11 08:30:00,1.9380000000000002,0.07100000000000001,1.9393001315,0.038,-0.019,0.0424852916,1.9,0.09,1.9021303846,1.988,0.031,1.9882416855,0.038,-0.019,0.0424852916,1.9500000000000002,0.05,1.9506409203000001
2020-07-11 09:00:00,2.1405,0.1545,2.1460686149,0.060500000000000005,-0.0155,0.0624539831,2.08,0.17,2.0869355524,2.1905,0.28450000000000003,2.2088980284,0.060500000000000005,-0.0155,0.0624539831,2.13,0.30000000000000004,2.1510230124
2020-07-11 09:30:00,2.194,0.136,2.1982110909,0.044,-0.004,0.0441814441,2.15,0.14,2.154553318,2.174,0.096,2.1761185629,0.044,-0.004,0.0441814441,2.13,0.1,2.1323461257
2020-07-11 10:00:00,2.183,0.134,2.1871088222,0.033,-0.006,0.0335410197,2.15,0.14,2.154553318,2.223,0.094,2.2249865168,0.033,-0.006,0.0335410197,2.19,0.1,2.1922819162
2020-07-11 10:30:00,2.24,0.135,2.244064393,0.04,-0.005,0.0403112887,2.2,0.14,2.2044500448,2.2,0.095,2.2020501811,0.04,-0.005,0.0403112887,2.16,0.1,2.1623135758
2020-07-11 11:00:00,2.2115,0.134,2.2155559686,0.07150000000000001,-0.006,0.07175130660000001,2.14,0.14,2.1445745499,2.0915,0.094,2.0936112939,0.07150000000000001,-0.006,0.07175130660000001,2.02,0.1,2.0224737328
2020-07-11 11:30:00,2.1875,0.1255,2.1910970996,0.08750000000000001,-0.0145,0.08869329170000001,2.1,0.14,2.104661493,2.1075,0.0855,2.1092336286,0.08750000000000001,-0.0145,0.08869329170000001,2.02,0.1,2.0224737328
2020-07-11 12:00:00,2.211,0.1285,2.2147309656,0.07100000000000001,-0.0115,0.07192530850000001,2.14,0.14,2.1445745499,2.061,0.08850000000000001,2.0628992341,0.07100000000000001,-0.0115,0.07192530850000001,1.99,0.1,1.9925109786
2020-07-11 12:30:00,2.127,0.08650000000000001,2.1287581474,0.077,-0.0135,0.0781744843,2.05,0.1,2.0524375752,2.067,0.026500000000000003,2.0671698648,0.077,-0.0135,0.0781744843,1.99,0.04,1.9904019695000001
2020-07-11 13:00:00,2.07,0.0485,2.0705680984,0.08,-0.0115,0.08082233600000001,1.99,0.06,1.9909043171,1.97,-0.0015,1.9700005711,0.08,-0.0115,0.08082233600000001,1.8900000000000001,0.01,1.8900264548
2020-07-11 13:30:00,1.99,0.0505,1.9906406632,0.1,-0.0095,0.1004502364,1.8900000000000001,0.06,1.8909521411,1.9500000000000002,0.0005,1.9500000641000002,0.1,-0.0095,0.1004502364,1.85,0.01,1.8500270268
2020-07-11 14:00:00,1.9765000000000001,0.048,1.9770827626,0.08650000000000001,-0.012,0.0873284032,1.8900000000000001,0.06,1.8909521411,1.8765,-0.022,1.8766289591,0.08650000000000001,-0.012,0.0873284032,1.79,-0.01,1.7900279327000002
2020-07-11 14:30:00,1.9045,0.045,1.9050315614,0.1245,-0.015,0.1254003589,1.78,0.06,1.7810109489000001,1.7945,-0.025,1.7946741348000002,0.1245,-0.015,0.1254003589,1.67,-0.01,1.6700299399
2020-07-11 15:00:00,1.9325,0.0455,1.9330355661,0.0925,-0.0145,0.09362958930000001,1.8399999999999999,0.06,1.840978001,1.7325,-0.0245,1.7326732237,0.0925,-0.0145,0.09362958930000001,1.6400000000000001,-0.01,1.6400304875
2020-07-11 15:30:00,1.9485000000000001,-0.007,1.9485125737,0.0385,-0.007,0.039131189600000005,1.9100000000000001,0.0,1.9100000000000001,1.7785000000000002,-0.057,1.7794131757,0.0385,-0.007,0.039131189600000005,1.74,-0.05,1.7407182426
2020-07-11 16:00:00,1.9465,-0.0105,1.9465283199,0.036500000000000005,-0.0105,0.037980258,1.9100000000000001,0.0,1.9100000000000001,1.7765,-0.060500000000000005,1.7775298872,0.036500000000000005,-0.0105,0.037980258,1.74,-0.05,1.7407182426
2020-07-11 16:30:00,1.9220000000000002,-0.008,1.9220166493000002,0.062,-0.008,0.0625139984,1.8599999999999999,0.0,1.8599999999999999,1.8519999999999999,-0.038,1.8523898078,0.062,-0.008,0.0625139984,1.79,-0.03,1.790251379
2020-07-11 17:00:00,1.9475,0.018000000000000002,1.9475831818,0.08750000000000001,-0.012,0.08831902400000001,1.8599999999999999,0.03,1.8602419198,1.8275000000000001,-0.042,1.8279825628,0.08750000000000001,-0.012,0.08831902400000001,1.74,-0.03,1.7402586015
2020-07-11 17:30:00,1.9715,0.0015,1.9715005706,0.061500000000000006,-0.0085,0.0620846197,1.9100000000000001,0.01,1.9100261778,1.9515,-0.0385,1.951879735,0.061500000000000006,-0.0085,0.0620846197,1.8900000000000001,-0.03,1.8902380802
2020-07-11 18:00:00,2.016,0.0015,2.016000558,0.046,-0.0085,0.0467787345,1.97,0.01,1.9700253805,2.026,-0.0385,2.026365774,0.046,-0.0085,0.0467787345,1.98,-0.03,1.9802272597
2020-07-11 18:30:00,2.002,-0.0415,2.0024300862,0.032,-0.0015,0.032035137000000005,1.97,-0.04,1.9704060495000002,2.072,-0.061500000000000006,2.0729125042,0.032,-0.0015,0.032035137000000005,2.04,-0.06,2.0408821622
2020-07-11 19:00:00,1.9895,-0.0415,1.9899327878,0.0195,-0.0015,0.0195576072,1.97,-0.04,1.9704060495000002,2.1295,-0.0315,2.1297329645,0.0195,-0.0015,0.0195576072,2.11,-0.03,2.1102132594
2020-07-11 19:30:00,1.962,-0.041,1.9624283426,0.012,-0.001,0.0120415946,1.9500000000000002,-0.04,1.9504102133,2.122,-0.031,2.1222264252,0.012,-0.001,0.0120415946,2.11,-0.03,2.1102132594
2020-07-11 20:00:00,1.9565000000000001,-0.041,1.9569295465,0.006500000000000001,-0.001,0.0065764732,1.9500000000000002,-0.04,1.9504102133,2.1865,-0.031,2.1867197466,0.006500000000000001,-0.001,0.0065764732,2.18,-0.03,2.1802064122
2020-07-11 20:30:00,1.9220000000000002,-0.039,1.9223956409,0.002,0.001,0.0022360680000000003,1.92,-0.04,1.9204166215,2.182,-0.029,2.1821927046,0.002,0.001,0.0022360680000000003,2.18,-0.03,2.1802064122
2020-07-11 21:00:00,1.8605,-0.089,1.8626275124,0.0005,0.001,0.0011180340000000002,1.8599999999999999,-0.09,1.8621761463,2.1205,-0.099,2.1228097536,0.0005,0.001,0.0011180340000000002,2.12,-0.1,2.1223571801
2020-07-11 21:30:00,1.8599999999999999,-0.08750000000000001,1.8620569943,0.0,0.0025,0.0025,1.8599999999999999,-0.09,1.8621761463,2.12,-0.0975,2.1222408558,0.0,0.0025,0.0025,2.12,-0.1,2.1223571801
2020-07-11 22:00:00,1.8599999999999999,-0.08750000000000001,1.8620569943,0.0,0.0025,0.0025,1.8599999999999999,-0.09,1.8621761463,2.12,-0.0975,2.1222408558,0.0,0.0025,0.0025,2.12,-0.1,2.1223571801
2020-07-11 22:30:00,1.8599999999999999,-0.08750000000000001,1.8620569943,0.0,0.0025,0.0025,1.8599999999999999,-0.09,1.8621761463,2.12,-0.0975,2.1222408558,0.0,0.0025,0.0025,2.12,-0.1,2.1223571801
2020-07-11 23:00:00,1.78,-0.11750000000000001,1.7838739445,0.0,0.0025,0.0025,1.78,-0.12,1.7840403583,2.03,-0.14750000000000002,2.0353516281,0.0,0.0025,0.0025,2.03,-0.15,2.0355343279
2020-07-11 23:30:00,1.73,-0.08750000000000001,1.7322113757,0.0,0.0025,0.0025,1.73,-0.09,1.7323394587,1.9500000000000002,-0.14750000000000002,1.9555705689,0.0,0.0025,0.0025,1.9500000000000002,-0.15,1.9557607216
2020-07-12 00:00:00,1.67,-0.0675,1.67136359,0.0,0.0025,0.0025,1.67,-0.07,1.671466422,1.8900000000000001,-0.1075,1.8930547404,0.0,0.0025,0.0025,1.8900000000000001,-0.11,1.8931983520000002
2020-07-12 00:30:00,1.6,-0.0675,1.6014231952,0.0,0.0025,0.0025,1.6,-0.07,1.6015305180000001,1.79,-0.1075,1.7932250974000001,0.0,0.0025,0.0025,1.79,-0.11,1.7933767032999999
2020-07-12 01:00:00,1.53,-0.2175,1.5453822342999999,0.0,0.0025,0.0025,1.53,-0.22,1.5457360706,1.74,0.0125,1.7400448988,0.0,0.0025,0.0025,1.74,0.01,1.7400287354000001
2020-07-12 01:30:00,1.5,-0.108,1.5038829742000002,0.0,0.002,0.002,1.5,-0.11,1.5040279253,1.67,-0.148,1.6765452574,0.0,0.002,0.002,1.67,-0.15,1.6767229944
2020-07-12 02:00:00,1.5,-0.08750000000000001,1.502549916,0.0,0.0025,0.0025,1.5,-0.09,1.5026975744,1.67,-0.14750000000000002,1.676501193,0.0,0.0025,0.0025,1.67,-0.15,1.6767229944
2020-07-12 02:30:00,1.46,-0.088,1.4626496505,0.0,0.002,0.002,1.46,-0.09,1.4627713423,1.62,-0.148,1.6267464461,0.0,0.002,0.002,1.62,-0.15,1.6269296236000002
2020-07-12 03:00:00,1.4100000000000001,-0.138,1.4167370962999999,0.0,0.002,0.002,1.4100000000000001,-0.14,1.4169333082,1.58,-0.168,1.5889065422000002,0.0,0.002,0.002,1.58,-0.17,1.5891192529
2020-07-12 03:30:00,1.3900000000000001,-0.138,1.396833562,0.0,0.002,0.002,1.3900000000000001,-0.14,1.3970325694,1.55,-0.168,1.5590779326000002,0.0,0.002,0.002,1.55,-0.17,1.5592947124
2020-07-12 04:00:00,1.3900000000000001,-0.1375,1.3967842531999999,0.0,0.0025,0.0025,1.3900000000000001,-0.14,1.3970325694,1.55,-0.1675,1.5590241339,0.0,0.0025,0.0025,1.55,-0.17,1.5592947124
2020-07-12 04:30:00,1.3900000000000001,-0.098,1.3934503938,0.0,0.002,0.002,1.3900000000000001,-0.1,1.3935924799000001,1.55,-0.168,1.5590779326000002,0.0,0.002,0.002,1.55,-0.17,1.5592947124
2020-07-12 05:00:00,1.3900000000000001,-0.0975,1.3934153186,0.0,0.0025,0.0025,1.3900000000000001,-0.1,1.3935924799000001,1.55,-0.1675,1.5590241339,0.0,0.0025,0.0025,1.55,-0.17,1.5592947124
2020-07-12 05:30:00,1.37,-0.0975,1.3734650523,0.0,0.0025,0.0025,1.37,-0.1,1.3736447867,1.53,-0.1675,1.5391414003000001,0.0,0.0025,0.0025,1.53,-0.17,1.5394154735
2020-07-12 06:00:00,1.37,-0.0985,1.3735364029000001,0.0,0.0015,0.0015,1.37,-0.1,1.3736447867,1.53,-0.14850000000000002,1.5371897248000002,0.0,0.0015,0.0015,1.53,-0.15,1.537335357
2020-07-12 06:30:00,1.422,-0.08,1.4242485738,0.002,0.0,0.002,1.42,-0.08,1.4222517358,1.562,-0.12,1.5666026937000002,0.002,0.0,0.002,1.56,-0.12,1.5646085772
2020-07-12 07:00:00,1.446,-0.491,1.5270877512,0.006,-0.001,0.0060827625,1.44,-0.49,1.5210851390000002,1.6760000000000002,0.319,1.7060882158,0.006,-0.001,0.0060827625,1.67,0.32,1.7003823100000002
2020-07-12 07:30:00,1.6275,-0.0415,1.6280290230999999,0.007500000000000001,-0.0015,0.0076485293,1.62,-0.04,1.6204937519,1.7475,-0.07150000000000001,1.7489621208,0.007500000000000001,-0.0015,0.0076485293,1.74,-0.07,1.7414074767
2020-07-12 08:00:00,1.6804999999999999,-0.14100000000000001,1.6864048298,0.0205,-0.011,0.0232647802,1.6600000000000001,-0.13,1.6650825805,1.7905000000000002,0.049,1.7911703576,0.0205,-0.011,0.0232647802,1.77,0.06,1.7710166572000001
2020-07-12 08:30:00,1.788,0.0155,1.7880671826999999,0.048,-0.0145,0.0501422975,1.74,0.03,1.7402586015,1.838,-0.0245,1.8381632816,0.048,-0.0145,0.0501422975,1.79,-0.01,1.7900279327000002
2020-07-12 09:00:00,1.8785,0.046,1.8790631309,0.0785,-0.014,0.0797386356,1.8,0.06,1.8009997224,1.8685,0.006,1.8685096334,0.0785,-0.014,0.0797386356,1.79,0.02,1.7901117283999999
2020-07-12 09:30:00,1.984,-0.0335,1.9842828049,0.084,-0.0135,0.08507790550000001,1.9,-0.02,1.9001052602000001,1.964,-0.0135,1.9640463971000002,0.084,-0.0135,0.08507790550000001,1.88,0.0,1.88
2020-07-12 10:00:00,2.002,-0.4355,2.0488202093,0.10200000000000001,-0.0155,0.1031709746,1.9,-0.42,1.9458674158,2.022,0.48450000000000004,2.0792364584,0.10200000000000001,-0.0155,0.1031709746,1.92,0.5,1.9840362900000001
2020-07-12 10:30:00,2.098,-0.1655,2.1045175813,0.128,-0.0155,0.1289350612,1.97,-0.15,1.9757024067,2.048,0.2745,2.0663141702,0.128,-0.0155,0.1289350612,1.92,0.29,1.9417775362
2020-07-12 11:00:00,2.1735,0.083,2.1750841938,0.1135,-0.017,0.1147660664,2.06,0.1,2.0624257562,2.0535,0.063,2.0544661715,0.1135,-0.017,0.1147660664,1.94,0.08,1.9416487839
2020-07-12 11:30:00,2.164,-0.006,2.1640083179,0.14400000000000002,-0.016,0.1448861622,2.02,0.01,2.0200247523,2.004,0.114,2.007239896,0.14400000000000002,-0.016,0.1448861622,1.8599999999999999,0.13,1.8645374762
2020-07-12 12:00:00,2.237,-0.052500000000000005,2.2376159746,1.017,0.11750000000000001,1.0237652319,1.22,-0.17,1.2317873193,2.057,0.2175,2.0684668840000002,1.017,0.11750000000000001,1.0237652319,1.04,0.1,1.0447966309
2020-07-12 12:30:00,2.1335,-0.28600000000000003,2.1525840866,0.1635,-0.016,0.1642810092,1.97,-0.27,1.9884164554,2.0035,0.394,2.0418737106,0.1635,-0.016,0.1642810092,1.8399999999999999,0.41000000000000003,1.8851259905000002
2020-07-12 13:00:00,2.094,-0.684,2.2028826569,0.14400000000000002,-0.014,0.14467895490000002,1.9500000000000002,-0.67,2.0618923347,2.044,0.806,2.197173639,0.14400000000000002,-0.014,0.14467895490000002,1.9,0.8200000000000001,2.0693960472
2020-07-12 13:30:00,2.05,-0.164,2.0565495375,0.14,-0.014,0.1406982587,1.9100000000000001,-0.15,1.9158809984,1.87,0.23600000000000002,1.8848331490999999,0.14,-0.014,0.1406982587,1.73,0.25,1.7479702515
2020-07-12 14:00:00,1.992,0.0235,1.9921386121,0.14200000000000002,-0.0165,0.1429554126,1.85,0.04,1.8504323819000001,1.782,-0.0165,1.7820763873,0.14200000000000002,-0.0165,0.1429554126,1.6400000000000001,0.0,1.6400000000000001
2020-07-12 14:30:00,1.8565,-0.3255,1.8848189568,0.1265,-0.0155,0.127446067,1.73,-0.31,1.7575551200000001,1.8865,0.3145,1.9125356206,0.1265,-0.0155,0.127446067,1.76,0.33,1.7906702656
2020-07-12 15:00:00,1.8855,-0.325,1.913304798,0.0755,-0.015,0.07697564550000001,1.81,-0.31,1.8363550855000002,1.8355000000000001,0.275,1.8559863281000002,0.0755,-0.015,0.07697564550000001,1.76,0.29,1.7837320427
2020-07-12 15:30:00,1.9340000000000002,-0.0145,1.9340543555,0.124,-0.0145,0.1248449038,1.81,0.0,1.81,1.724,-0.0545,1.7248612263,0.124,-0.0145,0.1248449038,1.6,-0.04,1.6004999219
2020-07-12 16:00:00,1.923,-0.013000000000000001,1.9230439413,0.113,-0.013000000000000001,0.1137453296,1.81,0.0,1.81,1.763,-0.053,1.7637964735,0.113,-0.013000000000000001,0.1137453296,1.65,-0.04,1.6504847773
2020-07-12 16:30:00,2.589,0.067,2.5898667919,0.099,-0.013000000000000001,0.09984988730000001,2.49,0.08,2.4912848091,2.519,0.027,2.5191446961,0.099,-0.013000000000000001,0.09984988730000001,2.42,0.04,2.4203305559
2020-07-12 17:00:00,2.675,-0.033,2.6752035437,0.095,-0.013000000000000001,0.0958853482,2.58,-0.02,2.5800775182,2.645,0.107,2.6471633875,0.095,-0.013000000000000001,0.0958853482,2.55,0.12,2.5528219679
2020-07-12 17:30:00,2.6295,0.0395,2.6297966650999998,0.0495,-0.0105,0.050601383400000005,2.58,0.05,2.5804844506,2.6895,0.029500000000000002,2.6896617817,0.0495,-0.0105,0.050601383400000005,2.64,0.04,2.6403030129
2020-07-12 18:00:00,2.4455,0.0385,2.4458030379,0.0455,-0.0115,0.0469308001,2.4,0.05,2.4005207768,2.5555,0.0285,2.555658917,0.0455,-0.0115,0.0469308001,2.51,0.04,2.5103187049
2020-07-12 18:30:00,2.365,-0.1145,2.3677701007,0.015,-0.0045000000000000005,0.015660459800000002,2.35,-0.11,2.3525730594,2.525,0.1355,2.5286330794,0.015,-0.0045000000000000005,0.015660459800000002,2.51,0.14,2.5139013505
2020-07-12 19:00:00,2.2785,-0.011,2.2785265524,0.018500000000000003,-0.001,0.018527007300000002,2.26,-0.01,2.2600221238,2.4385,-0.011,2.4385248102,0.018500000000000003,-0.001,0.018527007300000002,2.42,-0.01,2.4200206611
2020-07-12 19:30:00,2.27,-0.011,2.2700266518,0.01,-0.001,0.0100498756,2.26,-0.01,2.2600221238,2.48,-0.011,2.480024395,0.01,-0.001,0.0100498756,2.47,-0.01,2.4700202428
2020-07-12 20:00:00,2.214,-0.0095,2.2140203816,0.004,0.0005,0.0040311289,2.21,-0.01,2.2100226243,2.474,-0.0095,2.4740182396,0.004,0.0005,0.0040311289,2.47,-0.01,2.4700202428
2020-07-12 20:30:00,2.211,-0.009000000000000001,2.2110183174,0.001,0.001,0.0014142136,2.21,-0.01,2.2100226243,2.491,-0.009000000000000001,2.4910162585,0.001,0.001,0.0014142136,2.49,-0.01,2.4900200802
2020-07-12 21:00:00,2.12,-0.009000000000000001,2.1200191037,0.0,0.001,0.001,2.12,-0.01,2.1200235848,2.42,-0.029,2.4201737541,0.0,0.001,0.001,2.42,-0.03,2.4201859433
2020-07-12 21:30:00,2.08,-0.007500000000000001,2.0800135216,0.0,0.0025,0.0025,2.08,-0.01,2.0800240383,2.36,-0.0275,2.360160217,0.0,0.0025,0.0025,2.36,-0.03,2.3601906703
2020-07-12 22:00:00,2.08,-0.007500000000000001,2.0800135216,0.0,0.0025,0.0025,2.08,-0.01,2.0800240383,2.34,-0.0575,2.3407063571,0.0,0.0025,0.0025,2.34,-0.06,2.3407691044
2020-07-12 22:30:00,2.0,-0.2175,2.0117918009,0.0,0.0025,0.0025,2.0,-0.22,2.0120636173,2.31,0.0625,2.310845354,0.0,0.0025,0.0025,2.31,0.06,2.3107790894
2020-07-12 23:00:00,1.9300000000000002,0.1525,1.9360155604,0.0,0.0025,0.0025,1.9300000000000002,0.15,1.9358202396,2.12,-0.3275,2.1451471395,0.0,0.0025,0.0025,2.12,-0.33,2.1455302375
2020-07-12 23:30:00,1.79,-0.2775,1.8113824141000001,0.0,0.0025,0.0025,1.79,-0.28,1.8117670932,2.06,0.10250000000000001,2.0625484843,0.0,0.0025,0.0025,2.06,0.1,2.0624257562
2020-07-13 00:00:00,1.77,-0.188,1.7799561792,0.0,0.002,0.002,1.77,-0.19,1.7801685313000002,2.0,0.062,2.0009607692,0.0,0.002,0.002,2.0,0.06,2.0008997976
2020-07-13 00:30:00,1.69,-0.068,1.6913674941,0.0,0.002,0.002,1.69,-0.07,1.6914490829000002,1.87,-0.098,1.8725661537,0.0,0.002,0.002,1.87,-0.1,1.8726718880000002
2020-07-13 01:00:00,1.6099999999999999,-0.308,1.6391961445,0.0,0.002,0.002,1.6099999999999999,-0.31,1.6395731152000002,1.83,0.062,1.8310499720000002,0.0,0.002,0.002,1.83,0.06,1.8309833424000002
2020-07-13 01:30:00,1.54,-0.838,1.753238147,0.0,0.002,0.002,1.54,-0.84,1.7541949721,1.87,0.612,1.9675985363000001,0.0,0.002,0.002,1.87,0.61,1.9669773766
2020-07-13 02:00:00,1.62,-0.1375,1.6258247907,0.0,0.0025,0.0025,1.62,-0.14,1.6260381299,1.81,-0.0475,1.8106231662,0.0,0.0025,0.0025,1.81,-0.05,1.810690476
2020-07-13 02:30:00,1.5899999999999999,-0.058,1.5910575100000002,0.0,0.002,0.002,1.5899999999999999,-0.06,1.5911316727,1.76,-0.098,1.7627262975,0.0,0.002,0.002,1.76,-0.1,1.7628386200000001
2020-07-13 03:00:00,1.54,-0.278,1.5648910505,0.0,0.002,0.002,1.54,-0.28,1.5652475842,1.76,0.07200000000000001,1.7614721116,0.0,0.002,0.002,1.76,0.07,1.7613914954
2020-07-13 03:30:00,1.54,-0.08750000000000001,1.5424837925000001,0.0,0.0025,0.0025,1.54,-0.09,1.5426276284,1.7000000000000002,-0.1375,1.705551597,0.0,0.0025,0.0025,1.7000000000000002,-0.14,1.7057549648
2020-07-13 04:00:00,1.56,-0.088,1.5624800799,0.0,0.002,0.002,1.56,-0.09,1.5625939972,1.7000000000000002,-0.108,1.7034271338,0.0,0.002,0.002,1.7000000000000002,-0.11,1.7035551062
2020-07-13 04:30:00,1.56,-0.018000000000000002,1.5601038427,0.0,0.002,0.002,1.56,-0.02,1.5601281999,1.73,-0.068,1.7313359004,0.0,0.002,0.002,1.73,-0.07,1.7314156058
2020-07-13 05:00:00,1.5899999999999999,-0.018000000000000002,1.5901018835,0.0,0.002,0.002,1.5899999999999999,-0.02,1.5901257812,1.73,-0.068,1.7313359004,0.0,0.002,0.002,1.73,-0.07,1.7314156058
2020-07-13 05:30:00,1.6800000000000002,0.0425,1.6805374884000002,0.0,0.0025,0.0025,1.6800000000000002,0.04,1.680476123,1.85,-0.007500000000000001,1.8500152026,0.0,0.0025,0.0025,1.85,-0.01,1.8500270268
2020-07-13 06:00:00,1.77,0.0625,1.7711031167,0.0,0.0025,0.0025,1.77,0.06,1.7710166572000001,1.9500000000000002,0.022500000000000003,1.9501298034,0.0,0.0025,0.0025,1.9500000000000002,0.02,1.9501025614
2020-07-13 06:30:00,2.191,-0.148,2.1959929417,0.001,0.002,0.0022360680000000003,2.19,-0.15,2.1951309756,2.511,0.742,2.6183363038,0.001,0.002,0.0022360680000000003,2.51,0.74,2.6168110364
2020-07-13 07:00:00,2.4825,-0.269,2.4970316878,0.0025,0.001,0.0026925824,2.48,-0.27,2.4946542847,2.8925,1.241,3.1474810961,0.0025,0.001,0.0026925824,2.89,1.24,3.1447893411
2020-07-13 07:30:00,3.034,0.6900000000000001,3.1114716775,0.004,0.0,0.004,3.03,0.6900000000000001,3.1075713990000002,3.304,0.81,3.4018400903,0.004,0.0,0.004,3.3,0.81,3.3979552675
2020-07-13 08:00:00,3.3495,0.9590000000000001,3.484082555,0.0095,-0.001,0.0095524866,3.34,0.96,3.4752266113,3.5995,0.9390000000000001,3.7199625334,0.0095,-0.001,0.0095524866,3.59,0.9400000000000001,3.7110241174
2020-07-13 08:30:00,3.4305,0.9595,3.5621581238999998,0.0105,-0.0005,0.010511898,3.42,0.96,3.5521824277,3.6905,0.9695,3.815720181,0.0105,-0.0005,0.010511898,3.68,0.97,3.8056931038
2020-07-13 09:00:00,3.6075,1.0,3.743535261,0.007500000000000001,0.0,0.007500000000000001,3.6,1.0,3.7363083384999998,3.8275,0.97,3.9485005065000003,0.007500000000000001,0.0,0.007500000000000001,3.8200000000000003,0.97,3.9412307722
2020-07-13 09:30:00,3.482,0.87,3.5890422121,0.012,0.0,0.012,3.47,0.87,3.5774012914,3.742,0.86,3.8395525781,0.012,0.0,0.012,3.73,0.86,3.8278584091
2020-07-13 10:00:00,3.5255,0.8705,3.6313799719,0.0055000000000000005,0.0005,0.0055226805,3.52,0.87,3.6259205728,3.8055,0.8605,3.9015753869000003,0.0055000000000000005,0.0005,0.0055226805,3.8,0.86,3.8961006147
2020-07-13 10:30:00,3.5245,0.8210000000000001,3.6188591089,0.0045000000000000005,0.001,0.0046097722,3.52,0.8200000000000001,3.6142495762999998,3.8345000000000002,0.811,3.9193253565,0.0045000000000000005,0.001,0.0046097722,3.83,0.81,3.9147158262
2020-07-13 11:00:00,3.7035,1.011,3.8390146197,0.0035,0.001,0.0036400549,3.7,1.01,3.8353748187,4.0135,1.001,4.1364457267,0.0035,0.001,0.0036400549,4.01,1.0,4.1328077623
2020-07-13 11:30:00,3.776,1.0105,3.9088727595,0.006,0.0005,0.0060207973,3.77,1.01,3.9029476041,4.046,1.0005,4.1678671104,0.006,0.0005,0.0060207973,4.04,1.0,4.1619226326
2020-07-13 12:00:00,3.8135,1.011,3.9452380473,0.0035,0.001,0.0036400549,3.81,1.01,3.9415986604,4.1535,1.001,4.2724188992,0.0035,0.001,0.0036400549,4.15,1.0,4.2687820277
2020-07-13 12:30:00,3.864,0.9510000000000001,3.9793086083,0.004,0.001,0.0041231056,3.86,0.9500000000000001,3.9751855303,4.204,0.9410000000000001,4.3080270426,0.004,0.001,0.0041231056,4.2,0.9400000000000001,4.3039052034
2020-07-13 13:00:00,3.868,0.9500000000000001,3.98295418,0.008,0.0,0.008,3.86,0.9500000000000001,3.9751855303,4.208,0.9400000000000001,4.3117124208,0.008,0.0,0.008,4.2,0.9400000000000001,4.3039052034
2020-07-13 13:30:00,3.824,0.9510000000000001,3.9404792856,0.004,0.001,0.0041231056,3.8200000000000003,0.9500000000000001,3.9363561831,4.154,0.961,4.263711646,0.004,0.001,0.0041231056,4.15,0.96,4.2595891821
2020-07-13 14:00:00,3.7560000000000002,0.9,3.8623226173000003,0.006,0.0,0.006,3.75,0.9,3.8564880397,4.066,0.89,4.1622657291,0.006,0.0,0.006,4.06,0.89,4.1564046964
2020-07-13 14:30:00,3.759,0.96,3.8796495976000003,0.009000000000000001,0.0,0.009000000000000001,3.75,0.96,3.8709301207999998,4.039,0.9500000000000001,4.1492193242,0.009000000000000001,0.0,0.009000000000000001,4.03,0.9500000000000001,4.1404589118
2020-07-13 15:00:00,3.754,0.901,3.860610962,0.004,0.001,0.0041231056,3.75,0.9,3.8564880397,4.034,0.891,4.1312270574,0.004,0.001,0.0041231056,4.03,0.89,4.1271055232
2020-07-13 15:30:00,3.643,0.8305,3.7364661446,0.003,0.0005,0.0030413813000000002,3.64,0.8300000000000001,3.7334300583,3.9530000000000003,0.8105,4.0352347206,0.003,0.0005,0.0030413813000000002,3.95,0.81,4.0321954318
2020-07-13 16:00:00,3.312,0.641,3.3734589074,0.002,0.001,0.0022360680000000003,3.31,0.64,3.3713053852,3.642,0.631,3.6962582431,0.002,0.001,0.0022360680000000003,3.64,0.63,3.6941169445
2020-07-13 16:30:00,3.1925,0.541,3.2380143993,0.0025,0.001,0.0026925824,3.19,0.54,3.2353825122,3.5324999999999998,0.531,3.5721866203,0.0025,0.001,0.0026925824,3.5300000000000002,0.53,3.5695657999
2020-07-13 17:00:00,3.0185,0.4575,3.0529737143,0.1085,-0.0125,0.10921767260000001,2.91,0.47000000000000003,2.9477109763,3.3785,0.4575,3.4093354924,0.1085,-0.0125,0.10921767260000001,3.27,0.47000000000000003,3.3036040925
2020-07-13 17:30:00,3.441,0.4315,3.4679494301,4.761,-0.4685,4.7839955320000005,-1.32,0.9,1.5976232347,3.6310000000000002,0.5515,3.6726439046,4.761,-0.4685,4.7839955320000005,-1.13,1.02,1.5222680447
2020-07-13 18:00:00,3.465,0.464,3.4959292041,4.805,-0.456,4.8265889612,-1.34,0.92,1.6254230219,3.675,0.594,3.7226953945,4.805,-0.456,4.8265889612,-1.13,1.05,1.5425303887
2020-07-13 18:30:00,3.4625,0.4605,3.4929881906,4.8025,-0.4595,4.8244322464,-1.34,0.92,1.6254230219,3.6325000000000003,0.5905,3.6801829438,4.8025,-0.4595,4.8244322464,-1.17,1.05,1.5720687008
2020-07-13 19:00:00,3.388,0.4435,3.4169044836,4.798,-0.42650000000000005,4.8169187506,-1.4100000000000001,0.87,1.6568041526,3.5380000000000003,0.5535,3.5810342431,4.798,-0.42650000000000005,4.8169187506,-1.26,0.98,1.5962455951
2020-07-13 19:30:00,3.2205,-0.1305,3.2231429537,4.8004999999999995,-0.4305,4.8197645689,-1.58,0.30000000000000004,1.6082288394000002,3.4305,0.9795,3.5675973007,4.8004999999999995,-0.4305,4.8197645689,-1.37,1.4100000000000001,1.9659603251000002
2020-07-13 20:00:00,3.218,-0.387,3.2411869739,4.798,-0.397,4.8143964315000005,-1.58,0.01,1.5800316453,3.478,1.2730000000000001,3.7036486064,4.798,-0.397,4.8143964315000005,-1.32,1.67,2.1286850401
2020-07-13 20:30:00,3.0215,0.3325,3.0397398737,0.5215000000000001,0.0125,0.5216497867000001,2.5,0.32,2.5203967942,3.3715,0.5725,3.4197614683,0.5215000000000001,0.0125,0.5216497867000001,2.85,0.56,2.904496514
2020-07-13 21:00:00,3.1,0.5415,3.146938552,0.0,0.0015,0.0015,3.1,0.54,3.1466807909,3.47,0.5615,3.5151361638000003,0.0,0.0015,0.0015,3.47,0.56,3.514896869
2020-07-13 21:30:00,3.03,-0.1575,3.0340906793,0.0,0.0025,0.0025,3.03,-0.16,3.0342214817,3.58,1.2525,3.7927768521000003,0.0,0.0025,0.0025,3.58,1.25,3.7919520039
2020-07-13 22:00:00,2.84,-0.3275,2.8588207796000003,0.0,0.0025,0.0025,2.84,-0.33,2.8591082526,3.39,1.2025000000000001,3.5969579161,0.0,0.0025,0.0025,3.39,1.2,3.5961229122000002
2020-07-13 22:30:00,2.6,-0.35750000000000004,2.6244630403,0.0,0.0025,0.0025,2.6,-0.36,2.6248047546,3.07,0.8125,3.175697758,0.0,0.0025,0.0025,3.07,0.81,3.1750590546
2020-07-13 23:00:00,2.54,0.222,2.5496831176,0.0,0.002,0.002,2.54,0.22,2.5495097568,2.83,0.202,2.8372000282,0.0,0.002,0.002,2.83,0.2,2.8370583357
2020-07-13 23:30:00,2.41,0.2225,2.4202492124,0.0,0.0025,0.0025,2.41,0.22,2.4200206611,2.68,0.2025,2.6876395313,0.0,0.0025,0.0025,2.68,0.2,2.6874523251999998
2020-07-14 00:00:00,2.31,0.1625,2.3157085849,0.0,0.0025,0.0025,2.31,0.16,2.3155344955,2.55,0.1525,2.554555979,0.0,0.0025,0.0025,2.55,0.15,2.5544079549000003
2020-07-14 00:30:00,2.09,-0.368,2.1221507958,0.0,0.002,0.002,2.09,-0.37,2.1224985277,2.42,0.622,2.498656439,0.0,0.002,0.002,2.42,0.62,2.4981593224
2020-07-14 01:00:00,1.99,-0.6075,2.0806624546,0.0,0.0025,0.0025,1.99,-0.61,2.0813937638,2.38,0.8725,2.534887818,0.0,0.0025,0.0025,2.38,0.87,2.5340284134
2020-07-14 01:30:00,2.1,-0.178,2.1075303082,0.0,0.002,0.002,2.1,-0.18,2.1077001684,2.38,0.502,2.4323659264,0.0,0.002,0.002,2.38,0.5,2.4319539469
2020-07-14 02:00:00,2.1,0.162,2.1062393026,0.0,0.002,0.002,2.1,0.16,2.106086418,2.33,0.122,2.3331918052000002,0.0,0.002,0.002,2.33,0.12,2.3330880823
2020-07-14 02:30:00,2.08,0.112,2.0830132021,0.0,0.002,0.002,2.08,0.11,2.082906623,2.29,0.122,2.293247479,0.0,0.002,0.002,2.29,0.12,2.2931419494
2020-07-14 03:00:00,2.04,0.1525,2.04569212,0.0,0.0025,0.0025,2.04,0.15,2.045507272,2.24,0.12250000000000001,2.2433471087,0.0,0.0025,0.0025,2.24,0.12,2.2432119828
2020-07-14 03:30:00,2.04,0.152,2.0456549074,0.0,0.002,0.002,2.04,0.15,2.045507272,2.24,0.092,2.2418884896,0.0,0.002,0.002,2.24,0.09,2.2418073066
2020-07-14 04:00:00,2.04,0.152,2.0456549074,0.0,0.002,0.002,2.04,0.15,2.045507272,2.22,0.092,2.2219054885,0.0,0.002,0.002,2.22,0.09,2.2218235754
2020-07-14 04:30:00,2.09,0.17250000000000001,2.0971066377,0.0,0.0025,0.0025,2.09,0.17,2.0969024775,2.29,0.1325,2.2938300395,0.0,0.0025,0.0025,2.29,0.13,2.2936869882
2020-07-14 05:00:00,2.18,0.242,2.193390982,0.0,0.002,0.002,2.18,0.24,2.1931712199,2.38,0.192,2.3877319783,0.0,0.002,0.002,2.38,0.19,2.3875719884
2020-07-14 05:30:00,2.23,0.2625,2.2453966799,0.0,0.0025,0.0025,2.23,0.26,2.2451057882,2.44,0.2325,2.4510520700000002,0.0,0.0025,0.0025,2.44,0.23,2.4508161906
2020-07-14 06:00:00,2.33,0.082,2.3314424719,0.0,0.002,0.002,2.33,0.08,2.331372986,2.6,0.392,2.6293847189,0.0,0.002,0.002,2.6,0.39,2.6290872941
2020-07-14 06:30:00,2.7805,0.2715,2.7937237695,0.0005,0.0015,0.0015811388,2.7800000000000002,0.27,2.7930807364,3.1105,0.7915000000000001,3.2096234203,0.0005,0.0015,0.0015811388,3.11,0.79,3.2087692345
2020-07-14 07:00:00,2.8315,0.111,2.8336748667,0.0015,0.001,0.0018027756000000002,2.83,0.11,2.8321370023,3.2315,1.171,3.4371257251,0.0015,0.001,0.0018027756000000002,3.23,1.17,3.4353747976
2020-07-14 07:30:00,3.394,0.98,3.5326528275999998,0.004,0.0,0.004,3.39,0.98,3.5288099977,3.664,0.99,3.7953914159,0.004,0.0,0.004,3.66,0.99,3.7915300342
2020-07-14 08:00:00,3.6265,0.979,3.7563204403,0.006500000000000001,-0.001,0.0065764732,3.62,0.98,3.7503066541,3.8965,0.989,4.0200538865,0.006500000000000001,-0.001,0.0065764732,3.89,0.99,4.0140004983
2020-07-14 08:30:00,3.7195,0.3185,3.7331116378,0.0095,-0.0015,0.009617692,3.71,0.32,3.7237749663,4.1995000000000005,1.8585,4.5923656758,0.0095,-0.0015,0.009617692,4.19,1.8599999999999999,4.5842883853
2020-07-14 09:00:00,3.682,0.3185,3.6957497548,0.012,-0.0015,0.0120933866,3.67,0.32,3.6839245378000003,4.132,1.8185,4.5144619004,0.012,-0.0015,0.0120933866,4.12,1.82,4.5040870329
2020-07-14 09:30:00,3.568,0.229,3.5753412425,0.018000000000000002,-0.001,0.0180277564,3.55,0.23,3.5574429019,3.968,1.7389999999999999,4.3323371291,0.018000000000000002,-0.001,0.0180277564,3.95,1.74,4.3162599551
2020-07-14 10:00:00,3.817,1.016,3.9499044292,0.027,-0.004,0.027294688100000002,3.79,1.02,3.9248566853,3.9370000000000003,1.126,4.0948559193,0.027,-0.004,0.027294688100000002,3.91,1.13,4.070012285
2020-07-14 10:30:00,3.7845,1.09,3.9383423226,0.0245,-0.01,0.026462237200000002,3.76,1.1,3.9176013069,3.8545,1.09,4.0056547842,0.0245,-0.01,0.026462237200000002,3.83,1.1,3.9848337481
2020-07-14 11:00:00,3.884,1.1325,4.0457400127,0.034,-0.007500000000000001,0.034817380700000004,3.85,1.1400000000000001,4.0152334926,3.914,1.0925,4.0636132013,0.034,-0.007500000000000001,0.034817380700000004,3.88,1.1,4.0329145788
2020-07-14 11:30:00,3.8369999999999997,1.1155,3.9958615154,0.067,-0.0245,0.0713389795,3.77,1.1400000000000001,3.9385911187,3.947,1.1155,4.1016032536,0.067,-0.0245,0.0713389795,3.88,1.1400000000000001,4.0440079129
2020-07-14 12:00:00,3.8345000000000002,1.1355,3.9990937098,0.0245,-0.0045000000000000005,0.024909837400000003,3.81,1.1400000000000001,3.9768957743,3.9945,1.1055,4.1446544488,0.0245,-0.0045000000000000005,0.024909837400000003,3.9699999999999998,1.11,4.1222566635
2020-07-14 12:30:00,3.719,1.039,3.8614093282,0.019,-0.001,0.019026297600000002,3.7,1.04,3.8433839257,3.989,1.029,4.1195827459,0.019,-0.001,0.019026297600000002,3.9699999999999998,1.03,4.1014387719
2020-07-14 13:00:00,3.6775,0.965,3.8020035836,0.0475,-0.015,0.0498121471,3.63,0.98,3.7599601062,3.8275,0.935,3.9400483817,0.0475,-0.015,0.0498121471,3.7800000000000002,0.9500000000000001,3.8975505128
2020-07-14 13:30:00,3.7015000000000002,0.9905,3.8317349204,0.07150000000000001,-0.029500000000000002,0.07734662240000001,3.63,1.02,3.7705835092,3.7715,0.9705,3.8943654811,0.07150000000000001,-0.029500000000000002,0.07734662240000001,3.7,1.0,3.8327535793000003
2020-07-14 14:00:00,3.5255,0.9245000000000001,3.6447017025,0.0455,-0.0155,0.0480676606,3.48,0.9400000000000001,3.6047191291000003,3.6455,0.9245000000000001,3.7609002247000003,0.0455,-0.0155,0.0480676606,3.6,0.9400000000000001,3.7206988591
