Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-14 14:30:00,3.6085000000000003,0.932,3.7269151117,0.0285,-0.008,0.029601520200000002,3.58,0.9400000000000001,3.7013511047,3.6985,0.932,3.8141219501,0.0285,-0.008,0.029601520200000002,3.67,0.9400000000000001,3.7884693479
2020-07-14 15:00:00,3.444,0.0765,3.444849525,0.034,-0.0135,0.0365820994,3.41,0.09,3.4111874765,3.614,1.5765,3.9428857769,0.034,-0.0135,0.0365820994,3.58,1.5899999999999999,3.9172056367
2020-07-14 15:30:00,3.3805,0.064,3.3811057733,0.0205,-0.006,0.0213600094,3.36,0.07,3.3607290876,3.7805,1.554,4.0874314979,0.0205,-0.006,0.0213600094,3.76,1.56,4.0707738822
2020-07-14 16:00:00,3.0855,-0.111,3.0874959514,0.0155,-0.001,0.0155322246,3.07,-0.11,3.0719700519,3.4855,1.399,3.7557837065,0.0155,-0.001,0.0155322246,3.47,1.4,3.7417776524
2020-07-14 16:30:00,3.0795,-0.1705,3.084216351,0.0095,-0.0005,0.009513148800000001,3.07,-0.17,3.0747032377,3.5195,1.2495,3.7347196013,0.0095,-0.0005,0.009513148800000001,3.51,1.25,3.725936124
2020-07-14 17:00:00,3.028,0.0775,3.0289916226,0.098,-0.0025,0.09803188260000001,2.93,0.08,2.9310919467,3.2880000000000003,0.9575,3.4245803028,0.098,-0.0025,0.09803188260000001,3.19,0.96,3.3313210593
2020-07-14 17:30:00,3.432,-0.223,3.4392372701,4.452,-0.373,4.4675981243,-1.02,0.15,1.0309704166,3.582,1.387,3.8411577682,4.452,-0.373,4.4675981243,-0.87,1.76,1.9632880583
2020-07-14 18:00:00,3.423,0.0405,3.4232395841,4.763,-0.4395,4.7832341831,-1.34,0.48,1.4233762679,3.583,1.0405,3.7310225475000003,4.763,-0.4395,4.7832341831,-1.18,1.48,1.8928285712
2020-07-14 18:30:00,3.4035,0.281,3.4150802699,4.7735,-0.439,4.7936440471,-1.37,0.72,1.5476756766,3.5635,0.751,3.641776112,4.7735,-0.439,4.7936440471,-1.21,1.19,1.6971151994
2020-07-14 19:00:00,3.451,0.423,3.476827577,4.771,-0.397,4.7874889034,-1.32,0.8200000000000001,1.5539626764999999,3.591,0.533,3.6303402044,4.771,-0.397,4.7874889034,-1.18,0.93,1.5024313628
2020-07-14 19:30:00,3.3715,0.41500000000000004,3.3969452822,4.7715,-0.405,4.7886571448,-1.4,0.8200000000000001,1.622467257,3.5115,0.525,3.5505291507,4.7715,-0.405,4.7886571448,-1.26,0.93,1.5660459762999999
2020-07-14 20:00:00,3.302,-0.20750000000000002,3.3085132991,4.782,-0.42750000000000005,4.8010707399,-1.48,0.22,1.4962620091,3.5220000000000002,1.0725,3.6816762826,4.782,-0.42750000000000005,4.8010707399,-1.26,1.5,1.9589793261000001
2020-07-14 20:30:00,3.088,0.40850000000000003,3.1149022858,0.488,0.0085,0.488074021,2.6,0.4,2.6305892876,3.428,0.40850000000000003,3.4522537928,0.488,0.0085,0.488074021,2.94,0.4,2.9670861127
2020-07-14 21:00:00,3.13,0.532,3.1748896044,0.0,0.002,0.002,3.13,0.53,3.1745550869,3.49,0.522,3.5288218997,0.0,0.002,0.002,3.49,0.52,3.5285266047
2020-07-14 21:30:00,3.16,0.42250000000000004,3.1881195476,0.0,0.0025,0.0025,3.16,0.42,3.1877892026,3.56,0.6425000000000001,3.6175138217000002,0.0,0.0025,0.0025,3.56,0.64,3.617070638
2020-07-14 22:00:00,2.8200000000000003,0.3725,2.8444957813,0.0,0.0025,0.0025,2.8200000000000003,0.37,2.8441694746,3.15,0.35250000000000004,3.169661851,0.0,0.0025,0.0025,3.15,0.35000000000000003,3.1693847983
2020-07-14 22:30:00,2.62,0.1925,2.6270622851,0.0,0.0025,0.0025,2.62,0.19,2.626880279,2.94,0.1625,2.9444874342,0.0,0.0025,0.0025,2.94,0.16,2.9443505226
2020-07-14 23:00:00,2.49,0.1925,2.4974299289,0.0,0.0025,0.0025,2.49,0.19,2.4972384748,2.77,0.1625,2.7747623772,0.0,0.0025,0.0025,2.77,0.16,2.7746170907
2020-07-14 23:30:00,2.46,0.232,2.4709156198,0.0,0.002,0.002,2.46,0.23,2.4707286375,2.73,0.202,2.7374630591,0.0,0.002,0.002,2.73,0.2,2.7373162039
2020-07-15 00:00:00,2.42,0.2725,2.4352938734,0.0,0.0025,0.0025,2.42,0.27,2.4350154004,2.67,0.2225,2.6792547938,0.0,0.0025,0.0025,2.67,0.22,2.6790483385
2020-07-15 00:30:00,2.31,0.222,2.3206430143,0.0,0.002,0.002,2.31,0.22,2.3204525421,2.5300000000000002,0.17200000000000001,2.5358399003,0.0,0.002,0.002,2.5300000000000002,0.17,2.5357050302
2020-07-15 01:00:00,2.2,-0.11750000000000001,2.2031355496,0.0,0.0025,0.0025,2.2,-0.12,2.2032702966,2.5,0.4625,2.5424213360000003,0.0,0.0025,0.0025,2.5,0.46,2.5419677417
2020-07-15 01:30:00,2.23,0.132,2.2339033104,0.0,0.002,0.002,2.23,0.13,2.2337860238,2.46,0.212,2.4691180612,0.0,0.002,0.002,2.46,0.21,2.468947144
2020-07-15 02:00:00,2.2,0.192,2.2083622891,0.0,0.002,0.002,2.2,0.19,2.2081893035,2.42,0.14200000000000002,2.4241625358,0.0,0.002,0.002,2.42,0.14,2.4240462042
2020-07-15 02:30:00,2.17,0.1925,2.1785215744,0.0,0.0025,0.0025,2.17,0.19,2.1783020911,2.38,0.14250000000000002,2.3842622024,0.0,0.0025,0.0025,2.38,0.14,2.3841140912
2020-07-15 03:00:00,2.12,0.162,2.1261806132,0.0,0.002,0.002,2.12,0.16,2.1260291625,2.32,0.112,2.322701875,0.0,0.002,0.002,2.32,0.11,2.3226062947
2020-07-15 03:30:00,2.01,-0.2975,2.0318972046,0.0,0.0025,0.0025,2.01,-0.30000000000000004,2.0322647465,2.32,0.6125,2.3994908314,0.0,0.0025,0.0025,2.32,0.61,2.398853893
2020-07-15 04:00:00,2.07,0.152,2.0755731738,0.0,0.002,0.002,2.07,0.15,2.0754276668,2.26,0.10200000000000001,2.2623005989,0.0,0.002,0.002,2.26,0.1,2.2622113075
2020-07-15 04:30:00,2.15,0.1325,2.1540789795,0.0,0.0025,0.0025,2.15,0.13,2.1539266468,2.34,0.0825,2.3414538753,0.0,0.0025,0.0025,2.34,0.08,2.341367122
2020-07-15 05:00:00,2.18,0.1325,2.1840229509,0.0,0.0025,0.0025,2.18,0.13,2.1838727069,2.38,0.0825,2.3814294552,0.0,0.0025,0.0025,2.38,0.08,2.3813441582
2020-07-15 05:30:00,2.18,0.182,2.1875840555,0.0,0.002,0.002,2.18,0.18,2.1874185699,2.38,0.152,2.3848488422000003,0.0,0.002,0.002,2.38,0.15,2.384722206
2020-07-15 06:00:00,2.18,-0.4575,2.2274887766,0.0,0.0025,0.0025,2.18,-0.46,2.2280035907,2.56,0.9025000000000001,2.7144255837999998,0.0,0.0025,0.0025,2.56,0.9,2.7135954009
2020-07-15 06:30:00,2.5605,-0.23850000000000002,2.571583656,0.0005,0.0015,0.0015811388,2.56,-0.24,2.5712253888000003,2.9805,1.2315,3.2248988356,0.0005,0.0015,0.0015811388,2.98,1.23,3.2238641411
2020-07-15 07:00:00,2.791,-0.129,2.7939795991,0.001,0.001,0.0014142136,2.79,-0.13,2.7930270317,3.271,1.371,3.5467001565,0.001,0.001,0.0014142136,3.27,1.37,3.5453913747
2020-07-15 07:30:00,3.1725,0.371,3.1941191665,0.0025,0.001,0.0026925824,3.17,0.37,3.191520014,3.6325000000000003,1.301,3.8584527015,0.0025,0.001,0.0026925824,3.63,1.3,3.8557619221
2020-07-15 08:00:00,3.464,0.9500000000000001,3.5919070144000003,0.004,0.0,0.004,3.46,0.9500000000000001,3.5880496095,3.834,0.96,3.9523608135,0.004,0.0,0.004,3.83,0.96,3.9484807205
2020-07-15 08:30:00,3.5745,0.9500000000000001,3.698587602,0.0045000000000000005,0.0,0.0045000000000000005,3.5700000000000003,0.9500000000000001,3.6942387578,3.9545,0.96,4.0693574739,0.0045000000000000005,0.0,0.0045000000000000005,3.95,0.96,4.0649846248
2020-07-15 09:00:00,3.517,0.9795,3.6508504831,0.007,-0.0005,0.0070178344,3.51,0.98,3.6442420337,3.8970000000000002,1.0395,4.0332578953,0.007,-0.0005,0.0070178344,3.89,1.04,4.026623896
2020-07-15 09:30:00,3.615,0.98,3.74548061,0.005,0.0,0.005,3.61,0.98,3.7406550229,3.975,1.04,4.1087984862,0.005,0.0,0.005,3.9699999999999998,1.04,4.1039615008
2020-07-15 10:00:00,3.691,0.9785,3.8185001309,0.011,-0.0015,0.0111018017,3.68,0.98,3.8082541932,4.031,1.0185,4.1576800322,0.011,-0.0015,0.0111018017,4.02,1.02,4.1473847181
2020-07-15 10:30:00,3.6055,0.979,3.7360502205,0.0155,-0.001,0.0155322246,3.59,0.98,3.7213572793000003,3.9655,1.019,4.0943315999,0.0155,-0.001,0.0155322246,3.95,1.02,4.0795710559
2020-07-15 11:00:00,3.694,1.0365,3.8366610809,0.024,-0.0035,0.024253865700000002,3.67,1.04,3.8145117643,4.024,1.0565,4.1603807819,0.024,-0.0035,0.024253865700000002,4.0,1.06,4.1380671817
2020-07-15 11:30:00,3.6305,0.9590000000000001,3.7550248002,0.0205,-0.001,0.0205243758,3.61,0.96,3.7354651651,3.9005,0.979,4.0214849558,0.0205,-0.001,0.0205243758,3.88,0.98,4.0018495724
2020-07-15 12:00:00,3.6310000000000002,0.9380000000000001,3.7502006613,0.021,-0.002,0.021095023100000002,3.61,0.9400000000000001,3.7303753162,3.851,0.9380000000000001,3.9635899132,0.021,-0.002,0.021095023100000002,3.83,0.9400000000000001,3.9436658073
2020-07-15 12:30:00,3.6035,0.8875000000000001,3.7111815504,0.0235,-0.0025,0.023632604600000003,3.58,0.89,3.688970046,3.8735,0.8975000000000001,3.9761172644,0.0235,-0.0025,0.023632604600000003,3.85,0.9,3.9537956447
2020-07-15 13:00:00,3.665,0.929,3.7809080919999998,0.015,-0.001,0.0150332964,3.65,0.93,3.7666165188000003,3.9450000000000003,0.929,4.0529083385,0.015,-0.001,0.0150332964,3.93,0.93,4.0385393399
2020-07-15 13:30:00,3.6545,0.98,3.7836186713,0.0345,0.0,0.0345,3.62,0.98,3.7503066541,3.9645,0.99,4.0862403564,0.0345,0.0,0.0345,3.93,0.99,4.0527768258
2020-07-15 14:00:00,3.5220000000000002,0.876,3.6293057187,0.252,0.016,0.2525074256,3.27,0.86,3.3811980125,3.732,0.876,3.8334318828000002,0.252,0.016,0.2525074256,3.48,0.86,3.5846896658
2020-07-15 14:30:00,3.495,0.8585,3.5988952819,0.015,-0.0015,0.015074813400000001,3.48,0.86,3.5846896658,3.6950000000000003,0.8585,3.7934215756,0.015,-0.0015,0.015074813400000001,3.68,0.86,3.7791533443
2020-07-15 15:00:00,3.467,0.807,3.5596822892,0.017,-0.003,0.0172626765,3.45,0.81,3.5438115074,3.6470000000000002,0.787,3.7309486729,0.017,-0.003,0.0172626765,3.63,0.79,3.7149697172
2020-07-15 15:30:00,3.399,0.7075,3.4718521354,0.019,-0.0025,0.0191637679,3.38,0.71,3.4537660604,3.569,0.6775,3.6327355051,0.019,-0.0025,0.0191637679,3.55,0.68,3.6145400814
2020-07-15 16:00:00,3.126,0.578,3.1789872601,0.016,-0.002,0.016124515500000002,3.11,0.58,3.1636213427,3.316,0.548,3.3609760487,0.016,-0.002,0.016124515500000002,3.3,0.55,3.3455193917
2020-07-15 16:30:00,3.07,0.499,3.1102895364,0.01,-0.001,0.0100498756,3.06,0.5,3.1005805908,3.2800000000000002,0.47900000000000004,3.3147912453,0.01,-0.001,0.0100498756,3.27,0.48,3.3050416034
2020-07-15 17:00:00,2.955,0.4495,2.9889923469,0.085,-0.0005,0.0850014706,2.87,0.45,2.9050645432,3.135,0.4295,3.1642843188,0.085,-0.0005,0.0850014706,3.05,0.43,3.0801623334
2020-07-15 17:30:00,3.2965,0.4435,3.3261997084,4.6865,-0.5365,4.7171087013,-1.3900000000000001,0.98,1.7007351352,3.2765,0.5235000000000001,3.3180573383,4.6865,-0.5365,4.7171087013,-1.4100000000000001,1.06,1.7640011338
2020-07-15 18:00:00,3.3755,0.432,3.4030316264,4.7055,-0.508,4.7328420901,-1.33,0.9400000000000001,1.6286497475,3.3855,0.522,3.4255064224,4.7055,-0.508,4.7328420901,-1.32,1.03,1.6743058263
2020-07-15 18:30:00,3.2720000000000002,0.382,3.294223429,4.692,-0.468,4.7152823882,-1.42,0.85,1.6549622352000002,3.322,0.482,3.356785367,4.692,-0.468,4.7152823882,-1.37,0.9500000000000001,1.6671532623
2020-07-15 19:00:00,3.3255,0.405,3.3500709321,4.7055,-0.445,4.726495028,-1.38,0.85,1.6207714213000002,3.4455,0.525,3.4852683182,4.7055,-0.445,4.726495028,-1.26,0.97,1.5901257812
2020-07-15 19:30:00,3.3175,0.3985,3.3413483057,4.7375,-0.5015000000000001,4.7639698257,-1.42,0.9,1.6811900547,3.4775,0.5085000000000001,3.5144812562,4.7375,-0.5015000000000001,4.7639698257,-1.26,1.01,1.6148374531
2020-07-15 20:00:00,3.227,-0.3005,3.2409611614,4.757,-0.4605,4.7792373084,-1.53,0.16,1.5383432647,3.457,1.1295,3.6368419336,4.757,-0.4605,4.7792373084,-1.3,1.5899999999999999,2.0538013536
2020-07-15 20:30:00,2.9975,0.398,3.0238072442,0.47750000000000004,0.018000000000000002,0.47783914660000004,2.52,0.38,2.5484897489,3.3275,0.40800000000000003,3.3524200587,0.47750000000000004,0.018000000000000002,0.47783914660000004,2.85,0.39,2.8765604461
2020-07-15 21:00:00,2.9605,0.531,3.0077435479,0.0005,0.001,0.0011180340000000002,2.96,0.53,3.0070749908,3.3005,0.531,3.3429420052,0.0005,0.001,0.0011180340000000002,3.3,0.53,3.3422896344
2020-07-15 21:30:00,2.94,0.482,2.9792488986,0.0,0.002,0.002,2.94,0.48,2.978925981,3.3,0.462,3.3321830682,0.0,0.002,0.002,3.3,0.46,3.3319063612
2020-07-15 22:00:00,2.94,0.42250000000000004,2.9702030654,0.0,0.0025,0.0025,2.94,0.42,2.969848481,3.3,0.4025,3.3244557825,0.0,0.0025,0.0025,3.3,0.4,3.3241540277
2020-07-15 22:30:00,2.59,-0.0375,2.5902714626,0.0,0.0025,0.0025,2.59,-0.04,2.5903088619,2.96,0.4025,2.9872405745,0.0,0.0025,0.0025,2.96,0.4,2.9869047524
2020-07-15 23:00:00,2.49,-0.007500000000000001,2.4900112952,0.0,0.0025,0.0025,2.49,-0.01,2.4900200802,2.8200000000000003,0.3025,2.8361781062,0.0,0.0025,0.0025,2.8200000000000003,0.30000000000000004,2.8359125515
2020-07-15 23:30:00,2.31,-0.5680000000000001,2.3788072641999998,0.0,0.002,0.002,2.31,-0.5700000000000001,2.3792856071,2.75,0.912,2.8972821747,0.0,0.002,0.002,2.75,0.91,2.8966532412
2020-07-16 00:00:00,2.27,-0.048,2.2705074323,0.0,0.002,0.002,2.27,-0.05,2.270550594,2.56,0.352,2.5840866859,0.0,0.002,0.002,2.56,0.35000000000000003,2.5838150089000003
2020-07-16 00:30:00,2.14,0.14250000000000002,2.1447392033,0.0,0.0025,0.0025,2.14,0.14,2.1445745499,2.36,0.10250000000000001,2.3622248517,0.0,0.0025,0.0025,2.36,0.1,2.3621176939
2020-07-16 01:00:00,2.14,0.14200000000000002,2.1447060405,0.0,0.002,0.002,2.14,0.14,2.1445745499,2.36,0.10200000000000001,2.3622032089,0.0,0.002,0.002,2.36,0.1,2.3621176939
2020-07-16 01:30:00,2.14,0.1925,2.1486405586,0.0,0.0025,0.0025,2.14,0.19,2.1484180226,2.36,0.14250000000000002,2.3642982573999998,0.0,0.0025,0.0025,2.36,0.14,2.3641488955
2020-07-16 02:00:00,2.09,0.1625,2.096307766,0.0,0.0025,0.0025,2.09,0.16,2.0961154548,2.29,0.1125,2.2927617081,0.0,0.0025,0.0025,2.29,0.11,2.2926403992
2020-07-16 02:30:00,2.05,-0.338,2.0776775496,0.0,0.002,0.002,2.05,-0.34,2.0780038499,2.36,0.5720000000000001,2.4283294669,0.0,0.002,0.002,2.36,0.5700000000000001,2.4278591392
2020-07-16 03:00:00,1.9500000000000002,-0.6175,2.0454354671,0.0,0.0025,0.0025,1.9500000000000002,-0.62,2.0461915844,2.31,0.8225,2.4520616326,0.0,0.0025,0.0025,2.31,0.8200000000000001,2.451224184
2020-07-16 03:30:00,1.9100000000000001,-0.6175,2.0073381006,0.0,0.0025,0.0025,1.9100000000000001,-0.62,2.0081085628,2.27,0.8225,2.4144163373,0.0,0.0025,0.0025,2.27,0.8200000000000001,2.4135658267
2020-07-16 04:00:00,2.01,0.052000000000000005,2.0106725243,0.0,0.002,0.002,2.01,0.05,2.0106217944,2.22,0.14200000000000002,2.2245368057,0.0,0.002,0.002,2.22,0.14,2.2244100341
2020-07-16 04:30:00,2.12,0.1525,2.1254778874,0.0,0.0025,0.0025,2.12,0.15,2.1252999788,2.31,0.14250000000000002,2.3143911186,0.0,0.0025,0.0025,2.31,0.14,2.3142385357
2020-07-16 05:00:00,2.16,0.202,2.1694248086,0.0,0.002,0.002,2.16,0.2,2.1692394981,2.36,0.14200000000000002,2.3642681743000002,0.0,0.002,0.002,2.36,0.14,2.3641488955
2020-07-16 05:30:00,2.16,-0.038,2.1603342334,0.0,0.002,0.002,2.16,-0.04,2.1603703386,2.44,0.462,2.483353378,0.0,0.002,0.002,2.44,0.46,2.4829820781
2020-07-16 06:00:00,2.16,-0.3775,2.1927394396,0.0,0.0025,0.0025,2.16,-0.38,2.1931712199,2.51,0.8925000000000001,2.6639550014999998,0.0,0.0025,0.0025,2.51,0.89,2.6631184728
2020-07-16 06:30:00,2.59,0.5215000000000001,2.6419807437,0.0,0.0015,0.0015,2.59,0.52,2.6416850683,2.83,0.5215000000000001,2.8776487364000003,0.0,0.0015,0.0015,2.83,0.52,2.877377278
2020-07-16 07:00:00,2.7405,0.251,2.7519704304,0.0005,0.001,0.0011180340000000002,2.74,0.25,2.7513814712,3.1005,1.021,3.2642826547,0.0005,0.001,0.0011180340000000002,3.1,1.02,3.2634950590000003
2020-07-16 07:30:00,3.1515,0.291,3.1649065152,0.0015,0.001,0.0018027756000000002,3.15,0.29,3.1633210397,3.6015,1.4809999999999999,3.8941190596,0.0015,0.001,0.0018027756000000002,3.6,1.48,3.8923514744
2020-07-16 08:00:00,3.429,0.845,3.5315812322999998,0.129,-0.005,0.1290968629,3.3,0.85,3.4077118423,3.729,1.015,3.8646689380000003,0.129,-0.005,0.1290968629,3.6,1.02,3.7417108386
2020-07-16 08:30:00,3.847,0.931,3.9580512882,4.667,-0.539,4.6980219242,-0.8200000000000001,1.47,1.6832409216,3.877,1.031,4.0117440098,4.667,-0.539,4.6980219242,-0.79,1.57,1.7575551200000001
2020-07-16 09:00:00,3.8205,0.857,3.915439854,3.8505000000000003,-0.10300000000000001,3.8518773669,-0.03,0.96,0.9604686356000001,3.9205,1.157,4.0876606085,3.8505000000000003,-0.10300000000000001,3.8518773669,0.07,1.26,1.2619429464
2020-07-16 09:30:00,3.4725,0.806,3.5648130736,0.5125000000000001,0.016,0.5127496953,2.96,0.79,3.0636089829,3.7025,1.086,3.8584844499,0.5125000000000001,0.016,0.5127496953,3.19,1.07,3.3646693745
2020-07-16 10:00:00,3.7,0.9375,3.8169236631,0.09,-0.0025,0.0900347155,3.61,0.9400000000000001,3.7303753162,4.0,1.0675,4.1399947162,0.09,-0.0025,0.0900347155,3.91,1.07,4.0537636833
2020-07-16 10:30:00,4.038,0.6975,4.0977982198,4.718,-0.5325,4.7479553757,-0.68,1.23,1.4054536633999999,4.158,1.2575,4.3439924321,4.718,-0.5325,4.7479553757,-0.56,1.79,1.8755532517
2020-07-16 11:00:00,4.0075,1.1280000000000001,4.1632247417,0.5175000000000001,0.008,0.5175618321000001,3.49,1.12,3.6653103552,4.2675,1.1280000000000001,4.41406165,0.5175000000000001,0.008,0.5175618321000001,3.75,1.12,3.9136811316
2020-07-16 11:30:00,3.8305,1.1485,3.9989726806,0.0105,-0.0015,0.010606601700000001,3.8200000000000003,1.15,3.9893483177,4.0405,1.1485,4.2005585938,0.0105,-0.0015,0.010606601700000001,4.03,1.15,4.1908710312
2020-07-16 12:00:00,3.8365,1.147,4.0042903554,0.0165,-0.003,0.0167705098,3.8200000000000003,1.15,3.9893483177,4.0465,1.147,4.2059209752,0.0165,-0.003,0.0167705098,4.03,1.15,4.1908710312
2020-07-16 12:30:00,3.75,1.0225,3.8869018832,0.03,-0.007500000000000001,0.0309232922,3.7199999999999998,1.03,3.8599611397,3.95,1.1425,4.1119102921,0.03,-0.007500000000000001,0.0309232922,3.92,1.15,4.0852050132
2020-07-16 13:00:00,3.7355,0.9785,3.8615311083,0.0155,-0.0015,0.015572411500000001,3.7199999999999998,0.98,3.8469208465999998,3.9055,0.9685,4.02379454,0.0155,-0.0015,0.015572411500000001,3.89,0.97,4.0091146155
2020-07-16 13:30:00,3.8195,1.038,3.9580328763,0.0195,-0.002,0.0196022958,3.8,1.04,3.9397461847,3.9695,1.018,4.0979573264999996,0.0195,-0.002,0.0196022958,3.95,1.02,4.0795710559
2020-07-16 14:00:00,3.6975,1.0075,3.8323051157,0.0175,-0.0025,0.0176776695,3.68,1.01,3.8160843806,3.7675,0.9775,3.8922438901,0.0175,-0.0025,0.0176776695,3.75,0.98,3.875938596
2020-07-16 14:30:00,3.662,1.0365,3.8058607765,0.032,-0.0035,0.0321908372,3.63,1.04,3.7760429023,3.692,1.0165,3.82937805,0.032,-0.0035,0.0321908372,3.66,1.02,3.7994736478
2020-07-16 15:00:00,3.5665,0.9435,3.6891888675,0.0465,-0.006500000000000001,0.0469521033,3.52,0.9500000000000001,3.6459429507000003,3.5765000000000002,0.9235000000000001,3.6938062348000003,0.0465,-0.006500000000000001,0.0469521033,3.5300000000000002,0.93,3.6504520268
2020-07-16 15:30:00,3.4695,0.8275,3.5668174189,0.0395,-0.0125,0.041430665000000005,3.43,0.84,3.5313595116,3.5495,0.8075,3.6401931954,0.0395,-0.0125,0.041430665000000005,3.51,0.8200000000000001,3.6045110625
2020-07-16 16:00:00,3.2175,0.753,3.3044387194000002,0.0475,-0.017,0.0504504708,3.17,0.77,3.2621771871,3.2975,0.733,3.3779868635,0.0475,-0.017,0.0504504708,3.25,0.75,3.335416016
2020-07-16 16:30:00,3.0385,0.6355000000000001,3.1042458827,0.0285,-0.0045000000000000005,0.0288530761,3.01,0.64,3.0772877668,3.1685,0.6255000000000001,3.2296505229,0.0285,-0.0045000000000000005,0.0288530761,3.14,0.63,3.2025770873
2020-07-16 17:00:00,3.0255,0.4595,3.06019452,0.10550000000000001,-0.0005,0.10550118480000001,2.92,0.46,2.9560108254,3.2155,0.47950000000000004,3.2510552902,0.10550000000000001,-0.0005,0.10550118480000001,3.11,0.48,3.1468237955
2020-07-16 17:30:00,3.383,0.4465,3.4123380914,4.543,-0.47350000000000003,4.5676089204,-1.16,0.92,1.4805404419000001,3.433,0.5465,3.4762265821,4.543,-0.47350000000000003,4.5676089204,-1.11,1.02,1.5074813432
2020-07-16 18:00:00,3.325,-0.3125,3.3396528637,4.705,-0.47250000000000003,4.7286659059,-1.38,0.16,1.3892443989,3.465,1.2974999999999999,3.6999636823,4.705,-0.47250000000000003,4.7286659059,-1.24,1.77,2.1611339616
2020-07-16 18:30:00,3.3555,0.4435,3.3846820382000002,4.7355,-0.4965,4.7614569723999995,-1.38,0.9400000000000001,1.6697305172,3.4155,0.6535000000000001,3.4774563261,4.7355,-0.4965,4.7614569723999995,-1.32,1.15,1.7506855799999999
2020-07-16 19:00:00,3.32,0.425,3.3470920214,4.73,-0.375,4.7448419363,-1.4100000000000001,0.8,1.6211415731,3.37,0.525,3.4106487653,4.73,-0.375,4.7448419363,-1.3599999999999999,0.9,1.6308280106000002
2020-07-16 19:30:00,3.232,0.394,3.2559269034,4.732,-0.356,4.7453724827,-1.5,0.75,1.6770509831,3.282,0.494,3.3189697197,4.732,-0.356,4.7453724827,-1.45,0.85,1.6807736314000001
2020-07-16 20:00:00,3.2405,0.4455,3.2709800519,4.7405,-0.41450000000000004,4.7585870277,-1.5,0.86,1.7290459797,3.2905,0.5355,3.3337892105,4.7405,-0.41450000000000004,4.7585870277,-1.45,0.9500000000000001,1.7334935823
2020-07-16 20:30:00,2.8625,-0.28700000000000003,2.8768516211,0.49250000000000005,0.013000000000000001,0.4926715437,2.37,-0.30000000000000004,2.3889118862,3.3425000000000002,1.223,3.5592183482,0.49250000000000005,0.013000000000000001,0.4926715437,2.85,1.21,3.0962235061
2020-07-16 21:00:00,2.8805,-0.1885,2.8866611336,0.0005,0.0015,0.0015811388,2.88,-0.19,2.8862605565,3.4005,1.3515000000000001,3.6592284023,0.0005,0.0015,0.0015811388,3.4,1.35,3.6582099448000003
2020-07-16 21:30:00,2.88,-0.23750000000000002,2.8897761592,0.0,0.0025,0.0025,2.88,-0.24,2.8899826989,3.4,1.2825,3.6338418031,0.0,0.0025,0.0025,3.4,1.28,3.6329602254999998
2020-07-16 22:00:00,2.88,-0.2575,2.8914885872,0.0,0.0025,0.0025,2.88,-0.26,2.8917122955,3.4,1.2525,3.6233625612,0.0,0.0025,0.0025,3.4,1.25,3.6224991373
2020-07-16 22:30:00,2.63,-0.41750000000000004,2.6629318899000003,0.0,0.0025,0.0025,2.63,-0.42,2.6633249896,3.13,1.0825,3.3119037199,0.0,0.0025,0.0025,3.13,1.08,3.3110874347
2020-07-16 23:00:00,2.47,-0.5475,2.5299518276,0.0,0.0025,0.0025,2.47,-0.55,2.5304940229,2.94,0.9425,3.0873785401,0.0,0.0025,0.0025,2.94,0.9400000000000001,3.0866162703
2020-07-16 23:30:00,2.38,-0.548,2.4422743499,0.0,0.002,0.002,2.38,-0.55,2.4427238894,2.83,0.922,2.9764045424,0.0,0.002,0.002,2.83,0.92,2.9757856106
2020-07-17 00:00:00,2.33,-0.5475,2.3934611445,0.0,0.0025,0.0025,2.33,-0.55,2.3940342521,2.76,0.9625,2.9230132141,0.0,0.0025,0.0025,2.76,0.96,2.9221909589
2020-07-17 00:30:00,2.2,-0.5475,2.2671030524,0.0,0.0025,0.0025,2.2,-0.55,2.2677080941,2.61,0.9025000000000001,2.7616310851,0.0,0.0025,0.0025,2.61,0.9,2.760815097
2020-07-17 01:00:00,2.2,0.122,2.2033801306,0.0,0.002,0.002,2.2,0.12,2.2032702966,2.41,0.10200000000000001,2.4121575405,0.0,0.002,0.002,2.41,0.1,2.4120737965
2020-07-17 01:30:00,2.2,0.122,2.2033801306,0.0,0.002,0.002,2.2,0.12,2.2032702966,2.41,0.10200000000000001,2.4121575405,0.0,0.002,0.002,2.41,0.1,2.4120737965
2020-07-17 02:00:00,2.22,0.1625,2.2259394084,0.0,0.0025,0.0025,2.22,0.16,2.2257582977,2.43,0.12250000000000001,2.4330857465,0.0,0.0025,0.0025,2.43,0.12,2.4329611588
2020-07-17 02:30:00,2.17,0.162,2.1760386026,0.0,0.002,0.002,2.17,0.16,2.1758906223,2.38,0.122,2.3831248394,0.0,0.002,0.002,2.38,0.12,2.3830232899
2020-07-17 03:00:00,1.99,-0.5775,2.0721018918,0.0,0.0025,0.0025,1.99,-0.58,2.0728000386,2.36,0.8225,2.4992211287,0.0,0.0025,0.0025,2.36,0.8200000000000001,2.4983994877
2020-07-17 03:30:00,2.04,0.022500000000000003,2.0401240771,0.0,0.0025,0.0025,2.04,0.02,2.0400980369,2.26,0.17250000000000001,2.2665736807,0.0,0.0025,0.0025,2.26,0.17,2.2663847864
2020-07-17 04:00:00,2.12,0.162,2.1261806132,0.0,0.002,0.002,2.12,0.16,2.1260291625,2.32,0.122,2.3232055441,0.0,0.002,0.002,2.32,0.12,2.3231013753
2020-07-17 04:30:00,2.12,0.162,2.1261806132,0.0,0.002,0.002,2.12,0.16,2.1260291625,2.34,0.122,2.3431781836,0.0,0.002,0.002,2.34,0.12,2.3430749028
2020-07-17 05:00:00,2.21,0.182,2.2174814543,0.0,0.002,0.002,2.21,0.18,2.2173182,2.41,0.14200000000000002,2.4141797779,0.0,0.002,0.002,2.41,0.14,2.4140629652
2020-07-17 05:30:00,2.24,0.202,2.2490895936,0.0,0.002,0.002,2.24,0.2,2.2489108475,2.45,0.162,2.4553500769,0.0,0.002,0.002,2.45,0.16,2.4552189312
2020-07-17 06:00:00,2.34,0.2725,2.3558132884000003,0.0,0.0025,0.0025,2.34,0.27,2.3555254191,2.56,0.24250000000000002,2.5714599452,0.0,0.0025,0.0025,2.56,0.24,2.5712253888000003
2020-07-17 06:30:00,2.5700000000000003,0.062,2.5707477511,0.0,0.002,0.002,2.5700000000000003,0.06,2.5707002937,2.93,0.912,3.06865508,0.0,0.002,0.002,2.93,0.91,3.0680612771
2020-07-17 07:00:00,2.84,0.502,2.8840256587,0.0,0.002,0.002,2.84,0.5,2.8836782067,3.15,0.752,3.2385187972000002,0.0,0.002,0.002,3.15,0.75,3.2380549717
2020-07-17 07:30:00,3.2205,0.9115000000000001,3.3470064984,0.0005,0.0015,0.0015811388,3.22,0.91,3.3461171527999998,3.5205,0.9115000000000001,3.6365852802000003,0.0005,0.0015,0.0015811388,3.52,0.91,3.6357255122
2020-07-17 08:00:00,3.5415,1.021,3.6857378162,0.0015,0.001,0.0018027756000000002,3.54,1.02,3.6840195439,3.8415,1.011,3.9723095612,0.0015,0.001,0.0018027756000000002,3.84,1.01,3.970604488
2020-07-17 08:30:00,3.5955,0.99,3.7293055989,0.0055000000000000005,0.0,0.0055000000000000005,3.59,0.99,3.7240032223,3.8455,0.97,3.9659513675999998,0.0055000000000000005,0.0,0.0055000000000000005,3.84,0.97,3.9606186385
2020-07-17 09:00:00,3.56,0.9585,3.6867766748,0.01,-0.0015,0.0101118742,3.55,0.96,3.6775127464,3.79,0.9685,3.9117888811,0.01,-0.0015,0.0101118742,3.7800000000000002,0.97,3.9024735745
2020-07-17 09:30:00,3.591,0.985,3.7236414972,0.021,-0.005,0.0215870331,3.5700000000000003,0.99,3.7047267106,3.801,0.995,3.9290744457,0.021,-0.005,0.0215870331,3.7800000000000002,1.0,3.910038363
2020-07-17 10:00:00,3.6165000000000003,0.9885,3.749160506,0.0165,-0.0015,0.016568041500000002,3.6,0.99,3.7336443323,3.7965,0.9985,3.9256100800000002,0.0165,-0.0015,0.016568041500000002,3.7800000000000002,1.0,3.910038363
2020-07-17 10:30:00,3.6995,1.0785,3.8535000324,0.0195,-0.0015,0.0195576072,3.68,1.08,3.83520534,3.8495,1.0585,3.9923767983,0.0195,-0.0015,0.0195576072,3.83,1.06,3.9739778560000003
2020-07-17 11:00:00,3.716,1.034,3.8571766877,0.036000000000000004,-0.006,0.0364965752,3.68,1.04,3.8241338889,3.836,1.004,3.9652127307000002,0.036000000000000004,-0.006,0.0364965752,3.8,1.01,3.9319333667
2020-07-17 11:30:00,3.622,1.0225,3.7635608471,0.07200000000000001,-0.0175,0.0740962212,3.55,1.04,3.6992026168,3.722,0.9925,3.852056626,0.07200000000000001,-0.0175,0.0740962212,3.65,1.01,3.7871625262
2020-07-17 12:00:00,3.4545,0.9735,3.5890489687000002,0.0745,-0.0165,0.0763053078,3.38,0.99,3.5220022714,3.5245,0.9935,3.661849601,0.0745,-0.0165,0.0763053078,3.45,1.01,3.5948018026
2020-07-17 12:30:00,3.1625,0.833,3.2703662257,0.0625,-0.017,0.0647707496,3.1,0.85,3.2144206321,3.1925,0.8130000000000001,3.2943930018,0.0625,-0.017,0.0647707496,3.13,0.8300000000000001,3.2381785003
2020-07-17 13:00:00,2.9775,0.6755,3.0531633595,0.08750000000000001,-0.0245,0.09086528490000001,2.89,0.7000000000000001,2.9735668817,2.9775,0.6455000000000001,3.046666457,0.08750000000000001,-0.0245,0.09086528490000001,2.89,0.67,2.96664794
2020-07-17 13:30:00,2.857,0.577,2.9146831732000003,0.067,-0.013000000000000001,0.0682495421,2.79,0.59,2.8517012466000002,2.857,0.557,2.9107899272,0.067,-0.013000000000000001,0.0682495421,2.79,0.5700000000000001,2.847630594
2020-07-17 14:00:00,2.7775,0.499,2.8219686834,0.35750000000000004,0.049,0.36084241710000003,2.42,0.45,2.4614832927,2.6975,0.579,2.7589395155,0.35750000000000004,0.049,0.36084241710000003,2.34,0.53,2.3992707225
2020-07-17 14:30:00,2.6814999999999998,0.432,2.7160755236,0.1015,-0.018000000000000002,0.1030837039,2.58,0.45,2.6189501713,2.6915,0.512,2.739765729,0.1015,-0.018000000000000002,0.1030837039,2.59,0.53,2.6436716891
2020-07-17 15:00:00,2.638,0.481,2.6814930543,0.058,-0.029,0.0648459713,2.58,0.51,2.6299239533,2.628,0.441,2.6647448283,0.058,-0.029,0.0648459713,2.5700000000000003,0.47000000000000003,2.6126232028
2020-07-17 15:30:00,2.615,0.49450000000000005,2.6613446319,0.035,-0.0155,0.0382785841,2.58,0.51,2.6299239533,2.6550000000000002,0.4545,2.6936212150000003,0.035,-0.0155,0.0382785841,2.62,0.47000000000000003,2.6618226838
2020-07-17 16:00:00,2.5315,0.3685,2.5581799194,0.021500000000000002,-0.0015,0.0215522621,2.51,0.37,2.5371243564,2.6415,0.4685,2.6827252002,0.021500000000000002,-0.0015,0.0215522621,2.62,0.47000000000000003,2.6618226838
2020-07-17 16:30:00,2.4685,0.2285,2.4790531459,0.018500000000000003,-0.0015,0.0185607112,2.45,0.23,2.4607722365,2.6185,0.1985,2.6260130426,0.018500000000000003,-0.0015,0.0185607112,2.6,0.2,2.6076809621
2020-07-17 17:00:00,2.529,-0.16,2.5340562346,0.149,-0.01,0.1493351934,2.38,-0.15,2.384722206,2.769,0.61,2.8353943288,0.149,-0.01,0.1493351934,2.62,0.62,2.6923595599
2020-07-17 17:30:00,2.8985000000000003,0.0695,2.899333113,4.7685,-0.5405,4.7990345383,-1.87,0.61,1.9669773766,2.8985000000000003,0.3695,2.9219569641,4.7685,-0.5405,4.7990345383,-1.87,0.91,2.0796634343
2020-07-17 18:00:00,3.0135,0.184,3.0191121625,4.7835,-0.456,4.8051855583,-1.77,0.64,1.8821530225,3.0335,0.254,3.0441153477,4.7835,-0.456,4.8051855583,-1.75,0.71,1.888544413
2020-07-17 18:30:00,2.923,-0.54,2.9724617744,4.773,-0.46,4.7951151185,-1.85,-0.08,1.8517289218,3.083,0.97,3.2319945854,4.773,-0.46,4.7951151185,-1.69,1.43,2.2138202276
2020-07-17 19:00:00,2.9290000000000003,0.1585,2.9332854021,4.779,-0.4415,4.7993502946,-1.85,0.6000000000000001,1.9448650339,2.979,0.28850000000000003,2.9929372279,4.779,-0.4415,4.7993502946,-1.8,0.73,1.9423954283
2020-07-17 19:30:00,2.963,0.1935,2.9693115785,4.783,-0.40650000000000003,4.8002428324,-1.82,0.6000000000000001,1.9163506986,3.043,0.28350000000000003,3.0561775554,4.783,-0.40650000000000003,4.8002428324,-1.74,0.6900000000000001,1.8718172988
2020-07-17 20:00:00,2.8845,-0.059500000000000004,2.8851136026,4.7845,-0.3795,4.7995271121,-1.9,0.32,1.9267589367,2.9945,0.4605,3.0297013879,4.7845,-0.3795,4.7995271121,-1.79,0.84,1.9772961336
2020-07-17 20:30:00,2.516,0.12050000000000001,2.5188839294000003,0.47600000000000003,0.030500000000000003,0.4769761524,2.04,0.09,2.041984329,2.816,0.1105,2.8181671792,0.47600000000000003,0.030500000000000003,0.4769761524,2.34,0.08,2.341367122
2020-07-17 21:00:00,2.21,0.042,2.210399059,0.0,0.002,0.002,2.21,0.04,2.2103619613,2.5,0.032,2.5002047916,0.0,0.002,0.002,2.5,0.03,2.5001799934999998
2020-07-17 21:30:00,2.1,-0.007500000000000001,2.1000133928,0.0,0.0025,0.0025,2.1,-0.01,2.1000238094,2.39,-0.0175,2.3900640682,0.0,0.0025,0.0025,2.39,-0.02,2.3900836805
2020-07-17 22:00:00,2.02,-0.0375,2.0203480517,0.0,0.0025,0.0025,2.02,-0.04,2.0203960008,2.31,-0.0575,2.3107155277,0.0,0.0025,0.0025,2.31,-0.06,2.3107790894
2020-07-17 22:30:00,1.97,-0.0375,1.9703568839,0.0,0.0025,0.0025,1.97,-0.04,1.9704060495000002,2.24,-0.0575,2.2407378807000002,0.0,0.0025,0.0025,2.24,-0.06,2.2408034273
2020-07-17 23:00:00,1.8900000000000001,-0.0775,1.8915882876999999,0.0,0.0025,0.0025,1.8900000000000001,-0.08,1.891692364,2.15,-0.0175,2.1500712198,0.0,0.0025,0.0025,2.15,-0.02,2.1500930212
2020-07-17 23:30:00,1.78,-0.388,1.8217969151000002,0.0,0.002,0.002,1.78,-0.39,1.822223916,2.08,0.272,2.0977092268,0.0,0.002,0.002,2.08,0.27,2.0974508338
2020-07-18 00:00:00,1.67,-0.618,1.7806807687,0.0,0.002,0.002,1.67,-0.62,1.7813758727,1.99,0.462,2.0429253535,0.0,0.002,0.002,1.99,0.46,2.04247399
2020-07-18 00:30:00,1.5899999999999999,-0.8175,1.7878496162,0.0,0.0025,0.0025,1.5899999999999999,-0.8200000000000001,1.7889941308,1.9500000000000002,0.6725,2.0627060503,0.0,0.0025,0.0025,1.9500000000000002,0.67,2.0618923347
2020-07-18 01:00:00,1.56,-0.8180000000000001,1.7614550803,0.0,0.002,0.002,1.56,-0.8200000000000001,1.7623847480000001,1.9100000000000001,0.672,2.024767641,0.0,0.002,0.002,1.9100000000000001,0.67,2.0241047404
2020-07-18 01:30:00,1.6,-0.1575,1.6077332646,0.0,0.0025,0.0025,1.6,-0.16,1.6079800994,1.8,0.0125,1.8000434023,0.0,0.0025,0.0025,1.8,0.01,1.8000277776
2020-07-18 02:00:00,1.6,-0.0375,1.6004393928,0.0,0.0025,0.0025,1.6,-0.04,1.6004999219,1.77,-0.0675,1.7712866087,0.0,0.0025,0.0025,1.77,-0.07,1.77138364
2020-07-18 02:30:00,1.56,-0.038,1.5604627519,0.0,0.002,0.002,1.56,-0.04,1.5605127363,1.73,-0.068,1.7313359004,0.0,0.002,0.002,1.73,-0.07,1.7314156058
2020-07-18 03:00:00,1.53,-0.28750000000000003,1.5567775209999999,0.0,0.0025,0.0025,1.53,-0.29,1.5572411501999999,1.73,0.1625,1.7376151041,0.0,0.0025,0.0025,1.73,0.16,1.7373830896
2020-07-18 03:30:00,1.45,-0.738,1.6270046097000002,0.0,0.002,0.002,1.45,-0.74,1.6279127741,1.75,0.532,1.8290773630000001,0.0,0.002,0.002,1.75,0.53,1.8284966503
2020-07-18 04:00:00,1.55,-0.068,1.5514908959,0.0,0.002,0.002,1.55,-0.07,1.55157984,1.7000000000000002,-0.108,1.7034271338,0.0,0.002,0.002,1.7000000000000002,-0.11,1.7035551062
2020-07-18 04:30:00,1.55,-0.028,1.5502528826000002,0.0,0.002,0.002,1.55,-0.03,1.5502902954,1.7000000000000002,-0.088,1.7022761232999999,0.0,0.002,0.002,1.7000000000000002,-0.09,1.7023806860000001
2020-07-18 05:00:00,1.55,-0.058,1.5510847817,0.0,0.002,0.002,1.55,-0.06,1.5511608556,1.7000000000000002,-0.088,1.7022761232999999,0.0,0.002,0.002,1.7000000000000002,-0.09,1.7023806860000001
2020-07-18 05:30:00,1.58,-0.058,1.5810641986,0.0,0.002,0.002,1.58,-0.06,1.5811388301,1.76,0.07200000000000001,1.7614721116,0.0,0.002,0.002,1.76,0.07,1.7613914954
2020-07-18 06:00:00,1.62,-0.5375,1.7068410149000002,0.0,0.0025,0.0025,1.62,-0.54,1.7076299365,1.9100000000000001,0.6125,2.0058056361,0.0,0.0025,0.0025,1.9100000000000001,0.61,2.0050436404
2020-07-18 06:30:00,1.82,-0.5375,1.897710792,0.0,0.0025,0.0025,1.82,-0.54,1.8984203960000001,2.16,0.9325,2.3526912781,0.0,0.0025,0.0025,2.16,0.93,2.3517015117
2020-07-18 07:00:00,1.871,-0.609,1.9676183573000001,0.001,0.001,0.0014142136,1.87,-0.61,1.9669773766,2.221,0.881,2.3893517949,0.001,0.001,0.0014142136,2.22,0.88,2.3880536007
2020-07-18 07:30:00,2.0005,-0.0285,2.0007030014,0.0005,0.0015,0.0015811388,2.0,-0.03,2.0002249873,2.2405,0.2715,2.2568900062,0.0005,0.0015,0.0015811388,2.24,0.27,2.2562136424
2020-07-18 08:00:00,2.041,-0.589,2.1242885868,0.001,0.001,0.0014142136,2.04,-0.59,2.1236054247,2.441,0.911,2.6054561981,0.001,0.001,0.0014142136,2.44,0.91,2.6041697333
2020-07-18 08:30:00,2.162,-0.299,2.1825776046,0.002,0.001,0.0022360680000000003,2.16,-0.30000000000000004,2.1807338214,2.502,0.661,2.5878417649000003,0.002,0.001,0.0022360680000000003,2.5,0.66,2.5856527222
2020-07-18 09:00:00,2.203,-0.41950000000000004,2.2425853941,0.003,0.0005,0.0030413813000000002,2.2,-0.42,2.2397321268,2.583,0.7905000000000001,2.7012551249,0.003,0.0005,0.0030413813000000002,2.58,0.79,2.6982401672
2020-07-18 09:30:00,2.3335,-0.30000000000000004,2.3527053045,0.0035,0.0,0.0035,2.33,-0.30000000000000004,2.3492339177,2.6935000000000002,0.75,2.7959689287,0.0035,0.0,0.0035,2.69,0.75,2.7925973573
2020-07-18 10:00:00,2.556,0.2495,2.5681484089,0.006,-0.0005,0.0060207973,2.55,0.25,2.5622255951,2.7960000000000003,0.23950000000000002,2.8062388084,0.006,-0.0005,0.0060207973,2.79,0.24,2.800303555
2020-07-18 10:30:00,2.584,0.2,2.5917283808000002,0.004,0.0,0.004,2.58,0.2,2.587740327,2.814,0.30000000000000004,2.8299462892,0.004,0.0,0.004,2.81,0.30000000000000004,2.8259688604
2020-07-18 11:00:00,2.4535,-0.552,2.5148292686,0.0135,-0.002,0.0136473441,2.44,-0.55,2.5012197025000003,2.7535,0.898,2.8962331139,0.0135,-0.002,0.0136473441,2.74,0.9,2.8840249652
2020-07-18 11:30:00,2.364,-0.5915,2.4368767408,0.024,-0.0115,0.026612966800000002,2.34,-0.58,2.4108089928,2.7640000000000002,0.8885000000000001,2.903296101,0.024,-0.0115,0.026612966800000002,2.74,0.9,2.8840249652
2020-07-18 12:00:00,2.3175,-0.611,2.3966908958,0.007500000000000001,-0.001,0.007566373,2.31,-0.61,2.3891839611,2.7175000000000002,0.859,2.8500328507,0.007500000000000001,-0.001,0.007566373,2.71,0.86,2.8431848339
2020-07-18 12:30:00,2.249,-0.031,2.2492136404,0.009000000000000001,-0.001,0.0090553851,2.24,-0.03,2.2402008838,2.519,0.219,2.528501928,0.009000000000000001,-0.001,0.0090553851,2.51,0.22,2.5196229877
2020-07-18 13:00:00,2.2255,-0.2505,2.2395536386,0.0055000000000000005,-0.0005,0.0055226805,2.22,-0.25,2.234032229,2.5155000000000003,0.3195,2.5357090724,0.0055000000000000005,-0.0005,0.0055226805,2.51,0.32,2.5303161858000003
2020-07-18 13:30:00,2.175,-0.5495,2.2433401993,0.005,0.0005,0.0050249378,2.17,-0.55,2.2386156437,2.555,0.5705,2.6179181137,0.005,0.0005,0.0050249378,2.55,0.5700000000000001,2.6129293906
2020-07-18 14:00:00,2.1745,-0.5495,2.2428554345,0.0045000000000000005,0.0005,0.0045276926,2.17,-0.55,2.2386156437,2.5545,0.6105,2.6264387486,0.0045000000000000005,0.0005,0.0045276926,2.55,0.61,2.6219458423
2020-07-18 14:30:00,2.1785,-0.17200000000000001,2.1852794444,0.0085,-0.002,0.0087321246,2.17,-0.17,2.1766488003,2.4285,0.248,2.4411301174,0.0085,-0.002,0.0087321246,2.42,0.25,2.432878953
2020-07-18 15:00:00,2.147,0.018500000000000003,2.1470797028,0.007,-0.0015,0.0071589105,2.14,0.02,2.1400934558999998,2.367,-0.0115,2.367027936,0.007,-0.0015,0.0071589105,2.36,-0.01,2.3600211863
2020-07-18 15:30:00,2.079,0.018500000000000003,2.0790823096,0.009000000000000001,-0.0015,0.0091241438,2.07,0.02,2.0700966161,2.259,-0.0115,2.2590292716,0.009000000000000001,-0.0015,0.0091241438,2.25,-0.01,2.2500222221
2020-07-18 16:00:00,2.019,-0.361,2.0510197464,0.009000000000000001,-0.001,0.0090553851,2.01,-0.36,2.041984329,2.289,0.319,2.3111213728,0.009000000000000001,-0.001,0.0090553851,2.2800000000000002,0.32,2.302346629
2020-07-18 16:30:00,2.015,-0.7505000000000001,2.1502267904,0.005,-0.0005,0.0050249378,2.01,-0.75,2.1453671015,2.435,0.7495,2.5477392429,0.005,-0.0005,0.0050249378,2.43,0.75,2.5431083343000003
2020-07-18 17:00:00,2.103,-0.48950000000000005,2.1592172772,0.003,0.0005,0.0030413813000000002,2.1,-0.49,2.1564090521,2.503,0.5205000000000001,2.556546352,0.003,0.0005,0.0030413813000000002,2.5,0.52,2.5535073918
2020-07-18 17:30:00,2.234,0.01,2.2340223813,0.004,0.0,0.004,2.23,0.01,2.2300224214,2.504,0.0,2.504,0.004,0.0,0.004,2.5,0.0,2.5
2020-07-18 18:00:00,2.2325,-0.019,2.2325808496,0.0025,0.001,0.0026925824,2.23,-0.02,2.2300896843,2.5525,-0.029,2.5526647351,0.0025,0.001,0.0026925824,2.55,-0.03,2.5501764645
2020-07-18 18:30:00,2.282,-0.079,2.2833670314,0.002,0.001,0.0022360680000000003,2.2800000000000002,-0.08,2.2814030771000002,2.642,0.101,2.6439298402,0.002,0.001,0.0022360680000000003,2.64,0.1,2.6418932605
2020-07-18 19:00:00,2.2805,0.0315,2.2807175406,0.0005,0.0015,0.0015811388,2.2800000000000002,0.03,2.2801973599,2.6405000000000003,0.0415,2.6408261018,0.0005,0.0015,0.0015811388,2.64,0.04,2.6403030129
2020-07-18 19:30:00,2.1505,-0.669,2.2521570216,0.0005,0.001,0.0011180340000000002,2.15,-0.67,2.2519769093,2.6405000000000003,0.651,2.7195663717,0.0005,0.001,0.0011180340000000002,2.64,0.65,2.7188416651000002
2020-07-18 20:00:00,2.1105,-0.7185,2.2294511656,0.0005,0.0015,0.0015811388,2.11,-0.72,2.2294618185,2.6105,0.6815,2.6979904559,0.0005,0.0015,0.0015811388,2.61,0.68,2.6971281022999998
2020-07-18 20:30:00,2.09,-0.258,2.1058641932,0.0,0.002,0.002,2.09,-0.26,2.1061101586,2.47,0.202,2.478246154,0.0,0.002,0.002,2.47,0.2,2.4780839372
2020-07-18 21:00:00,2.03,-0.518,2.0950474935,0.0,0.002,0.002,2.03,-0.52,2.0955428891,2.47,0.512,2.5225074826,0.0,0.002,0.002,2.47,0.51,2.5221022977
2020-07-18 21:30:00,1.98,-0.7775000000000001,2.1271827025,0.0,0.0025,0.0025,1.98,-0.78,2.1280977421,2.47,0.7025,2.5679576028,0.0,0.0025,0.0025,2.47,0.7000000000000001,2.5672748197
2020-07-18 22:00:00,1.96,-0.7775000000000001,2.1085792017,0.0,0.0025,0.0025,1.96,-0.78,2.109502311,2.42,0.7025,2.5199020318,0.0,0.0025,0.0025,2.42,0.7000000000000001,2.5192062242
2020-07-18 22:30:00,1.88,-0.778,2.0346213407000002,0.0,0.002,0.002,1.88,-0.78,2.0353869411,2.33,0.7020000000000001,2.4334551568,0.0,0.002,0.002,2.33,0.7000000000000001,2.432878953
2020-07-18 23:00:00,1.82,-0.648,1.9319171824999999,0.0,0.002,0.002,1.82,-0.65,1.9325889372,2.22,0.582,2.2950215685,0.0,0.002,0.002,2.22,0.58,2.2945151993
2020-07-18 23:30:00,1.74,-0.648,1.8567455399,0.0,0.002,0.002,1.74,-0.65,1.857444481,2.11,0.492,2.1666019478,0.0,0.002,0.002,2.11,0.49,2.166148656
2020-07-19 00:00:00,1.67,-0.808,1.8551991807000001,0.0,0.002,0.002,1.67,-0.81,1.8560711193000001,2.06,0.662,2.163756918,0.0,0.002,0.002,2.06,0.66,2.1631458573
2020-07-19 00:30:00,1.5899999999999999,-0.8075,1.7832992598000001,0.0,0.0025,0.0025,1.5899999999999999,-0.81,1.784432683,1.96,0.6625,2.0689384355,0.0,0.0025,0.0025,1.96,0.66,2.0681392603
2020-07-19 01:00:00,1.6600000000000001,-0.148,1.6665845313,0.0,0.002,0.002,1.6600000000000001,-0.15,1.6667633305,1.87,0.002,1.8700010695,0.0,0.002,0.002,1.87,0.0,1.87
2020-07-19 01:30:00,1.57,-0.608,1.6836163458,0.0,0.002,0.002,1.57,-0.61,1.6843396332,1.87,0.462,1.9262253243,0.0,0.002,0.002,1.87,0.46,1.9257466085
2020-07-19 02:00:00,1.53,-0.7275,1.6941535497,0.0,0.0025,0.0025,1.53,-0.73,1.6952285982,1.87,0.5925,1.9616208222,0.0,0.0025,0.0025,1.87,0.59,1.9608671550999999
2020-07-19 02:30:00,1.56,-0.068,1.561481348,0.0,0.002,0.002,1.56,-0.07,1.5615697230999999,1.74,-0.108,1.7433485022,0.0,0.002,0.002,1.74,-0.11,1.7434735444
2020-07-19 03:00:00,1.53,-0.258,1.551600464,0.0,0.002,0.002,1.53,-0.26,1.551934277,1.74,0.07200000000000001,1.7414890181,0.0,0.002,0.002,1.74,0.07,1.7414074767
2020-07-19 03:30:00,1.53,-0.1275,1.5353033088,0.0,0.0025,0.0025,1.53,-0.13,1.5355129436000001,1.71,-0.0675,1.7113317182999999,0.0,0.0025,0.0025,1.71,-0.07,1.7114321488000002
2020-07-19 04:00:00,1.55,-0.068,1.5514908959,0.0,0.002,0.002,1.55,-0.07,1.55157984,1.71,-0.11800000000000001,1.7140665097999999,0.0,0.002,0.002,1.71,-0.12,1.7142053553
2020-07-19 04:30:00,1.52,-0.068,1.5215202923,0.0,0.002,0.002,1.52,-0.07,1.5216109884,1.6800000000000002,-0.11800000000000001,1.6841389491,0.0,0.002,0.002,1.6800000000000002,-0.12,1.6842802617000001
2020-07-19 05:00:00,1.52,-0.028,1.5202578729,0.0,0.002,0.002,1.52,-0.03,1.5202960238,1.6800000000000002,-0.078,1.6818097395,0.0,0.002,0.002,1.6800000000000002,-0.08,1.6819036833
2020-07-19 05:30:00,1.48,-0.0675,1.4815384740000002,0.0,0.0025,0.0025,1.48,-0.07,1.4816544806,1.65,-0.0575,1.6510015899,0.0,0.0025,0.0025,1.65,-0.06,1.6510905487
2020-07-19 06:00:00,1.48,-0.048,1.4807781738,0.0,0.002,0.002,1.48,-0.05,1.4808443537,1.65,-0.098,1.6529077409,0.0,0.002,0.002,1.65,-0.1,1.6530275255
2020-07-19 06:30:00,1.5305,-0.099,1.5336985525,0.0005,0.001,0.0011180340000000002,1.53,-0.1,1.5332644912,1.7005,-0.079,1.7023340595,0.0005,0.001,0.0011180340000000002,1.7000000000000002,-0.08,1.701881312
2020-07-19 07:00:00,1.572,-0.1605,1.5801722216,0.002,-0.0005,0.0020615528,1.57,-0.16,1.5781318069,1.782,0.0695,1.7833547740000002,0.002,-0.0005,0.0020615528,1.78,0.07,1.7813758727
2020-07-19 07:30:00,1.637,-0.0415,1.637525954,0.007,-0.0015,0.0071589105,1.63,-0.04,1.6304907237,1.807,-0.051500000000000004,1.8077337332,0.007,-0.0015,0.0071589105,1.8,-0.05,1.8006943105
2020-07-19 08:00:00,1.718,-0.054,1.7188484517,0.018000000000000002,-0.014,0.0228035085,1.7000000000000002,-0.04,1.7004705231,1.8479999999999999,-0.044,1.8485237353000001,0.018000000000000002,-0.014,0.0228035085,1.83,-0.03,1.8302458851
2020-07-19 08:30:00,1.685,-0.23900000000000002,1.7018654470999999,0.045,-0.019,0.048846699,1.6400000000000001,-0.22,1.6546903033,1.815,0.151,1.8212704357,0.045,-0.019,0.048846699,1.77,0.17,1.7781451009
2020-07-19 09:00:00,1.955,0.0955,1.9573311548999999,0.075,-0.0145,0.0763888081,1.88,0.11,1.8832153355,1.995,0.0855,1.9968313023,0.075,-0.0145,0.0763888081,1.92,0.1,1.922602403
2020-07-19 09:30:00,1.9775,0.024,1.9776456331,0.0975,-0.016,0.0988040991,1.88,0.04,1.8804254838,1.9875,-0.006,1.9875090566,0.0975,-0.016,0.0988040991,1.8900000000000001,0.01,1.8900264548
2020-07-19 10:00:00,2.036,0.022500000000000003,2.0361243209,0.116,-0.0175,0.11731261650000001,1.92,0.04,1.9204166215,2.006,0.0125,2.0060389453,0.116,-0.0175,0.11731261650000001,1.8900000000000001,0.03,1.8902380802
2020-07-19 10:30:00,2.0465,-0.379,2.0812984529,0.1265,-0.019,0.12791891960000001,1.92,-0.36,1.9534584715,2.0665,0.501,2.1263638564,0.1265,-0.019,0.12791891960000001,1.94,0.52,2.0084820139
2020-07-19 11:00:00,2.103,-0.057,2.1037723261,0.133,-0.017,0.1340820644,1.97,-0.04,1.9704060495000002,2.053,0.14300000000000002,2.0579742467,0.133,-0.017,0.1340820644,1.92,0.16,1.9266551326
2020-07-19 11:30:00,2.1355,0.111,2.1383828586,0.1255,-0.019,0.1269300989,2.01,0.13,2.0141995929,2.0455,0.031,2.0457348924,0.1255,-0.019,0.1269300989,1.92,0.05,1.9206509313
2020-07-19 12:00:00,2.144,0.032,2.1442387927,0.154,-0.018000000000000002,0.1550483795,1.99,0.05,1.9906280416,2.004,0.032,2.0042554727,0.154,-0.018000000000000002,0.1550483795,1.85,0.05,1.8506755523
2020-07-19 12:30:00,2.183,0.0375,2.1833220674,0.10300000000000001,-0.0125,0.1037557227,2.08,0.05,2.0806008747,2.043,0.0375,2.043344134,0.10300000000000001,-0.0125,0.1037557227,1.94,0.05,1.9406442229
2020-07-19 13:00:00,2.129,0.035500000000000004,2.1292959517,0.11900000000000001,-0.0145,0.1198801485,2.01,0.05,2.0106217944,1.999,0.035500000000000004,1.9993151953,0.11900000000000001,-0.0145,0.1198801485,1.88,0.05,1.8806647761000002
2020-07-19 13:30:00,1.9835,-0.536,2.054645529,0.12350000000000001,-0.016,0.1245321244,1.8599999999999999,-0.52,1.9313207916000001,2.0035,0.604,2.092564993,0.12350000000000001,-0.016,0.1245321244,1.88,0.62,1.9795959184
2020-07-19 14:00:00,1.911,-0.296,1.9337882511000002,0.131,-0.016,0.1319734822,1.78,-0.28,1.8018878988,1.791,0.274,1.811838017,0.131,-0.016,0.1319734822,1.6600000000000001,0.29,1.6851409437
2020-07-19 14:30:00,1.8745,0.005,1.8745066684,0.1245,-0.015,0.1254003589,1.75,0.02,1.7501142820000002,1.7445,-0.025,1.7446791252,0.1245,-0.015,0.1254003589,1.62,-0.01,1.6200308639
2020-07-19 15:00:00,1.8515000000000001,0.003,1.8515024305,0.1315,-0.017,0.1325943061,1.72,0.02,1.7201162751,1.7515,-0.027,1.7517080950000001,0.1315,-0.017,0.1325943061,1.62,-0.01,1.6200308639
2020-07-19 15:30:00,1.845,0.0045000000000000005,1.8450054878,0.125,-0.0155,0.125957334,1.72,0.02,1.7201162751,1.695,-0.0655,1.6962650884000001,0.125,-0.0155,0.125957334,1.57,-0.05,1.5707959766
2020-07-19 16:00:00,1.8655,-0.035500000000000004,1.8658377475,0.1255,-0.0155,0.1264535488,1.74,-0.02,1.7401149387000001,1.6555,-0.0655,1.6567952499,0.1255,-0.0155,0.1264535488,1.53,-0.05,1.5308167755
2020-07-19 16:30:00,1.943,0.046,1.9435444425,0.113,-0.014,0.11386395390000001,1.83,0.06,1.8309833424000002,1.7530000000000001,-0.024,1.7531642821000002,0.113,-0.014,0.11386395390000001,1.6400000000000001,-0.01,1.6400304875
2020-07-19 17:00:00,1.9685000000000001,0.0475,1.9690730052,0.08850000000000001,-0.0125,0.089378409,1.88,0.06,1.8809572031,1.8285,-0.022500000000000003,1.8286384279,0.08850000000000001,-0.0125,0.089378409,1.74,-0.01,1.7400287354000001
2020-07-19 17:30:00,2.0255,-0.004,2.0255039496,0.0655,-0.014,0.0669794745,1.96,0.01,1.96002551,1.9455,-0.024,1.9456480283,0.0655,-0.014,0.0669794745,1.88,-0.01,1.8800265956
2020-07-19 18:00:00,2.221,0.032,2.2212305148,0.041,-0.018000000000000002,0.0447772264,2.18,0.05,2.1805733191,2.231,0.012,2.2310322723000002,0.041,-0.018000000000000002,0.0447772264,2.19,0.03,2.1902054698
2020-07-19 18:30:00,2.7335000000000003,-0.21250000000000002,2.7417473443,0.0235,-0.0025,0.023632604600000003,2.71,-0.21,2.7181243533,2.9035,0.28750000000000003,2.9176991791,0.0235,-0.0025,0.023632604600000003,2.88,0.29,2.8945638704
2020-07-19 19:00:00,2.607,-0.7115,2.7023473592,0.017,-0.0015,0.0170660482,2.59,-0.71,2.6855539466,2.967,0.7785000000000001,3.0674339846,0.017,-0.0015,0.0170660482,2.95,0.78,3.0513767385
2020-07-19 19:30:00,2.511,-0.711,2.6097206747,0.011,-0.001,0.011045361,2.5,-0.71,2.5988651368999998,2.931,0.799,3.0379535875,0.011,-0.001,0.011045361,2.92,0.8,3.0276063152
2020-07-19 20:00:00,2.375,-0.54,2.4356159385,0.005,0.0,0.005,2.37,-0.54,2.4307406279,2.795,0.64,2.8673376153000003,0.005,0.0,0.005,2.79,0.64,2.8624639736
2020-07-19 20:30:00,2.2515,0.021500000000000002,2.2516026514,0.0015,0.0015,0.0021213203,2.25,0.02,2.2500888871,2.5515,0.0015,2.5515004409,0.0015,0.0015,0.0021213203,2.55,0.0,2.55
2020-07-19 21:00:00,2.1905,0.0015,2.1905005136,0.0005,0.0015,0.0015811388,2.19,0.0,2.19,2.4805,-0.018500000000000003,2.4805689871,0.0005,0.0015,0.0015811388,2.48,-0.02,2.4800806439
2020-07-19 21:30:00,2.12,-0.038,2.1203405387,0.0,0.002,0.002,2.12,-0.04,2.1203773249,2.41,-0.048,2.4104779608999998,0.0,0.002,0.002,2.41,-0.05,2.4105186164
2020-07-19 22:00:00,2.09,-0.0375,2.0903363964,0.0,0.0025,0.0025,2.09,-0.04,2.0903827401,2.38,-0.0475,2.3804739549000002,0.0,0.0025,0.0025,2.38,-0.05,2.3805251521
2020-07-19 22:30:00,2.04,-0.0575,2.0408101945,0.0,0.0025,0.0025,2.04,-0.06,2.0408821622,2.32,-0.08750000000000001,2.3216494675,0.0,0.0025,0.0025,2.32,-0.09,2.3217450334
2020-07-19 23:00:00,1.96,-0.098,1.9624484707,0.0,0.002,0.002,1.96,-0.1,1.9625493623999999,2.22,-0.128,2.2236870283,0.0,0.002,0.002,2.22,-0.13,2.2238030488
