Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 23:30:00,1.8599999999999999,-0.1875,1.8694267169,0.0,0.0025,0.0025,1.8599999999999999,-0.19,1.8696791169,2.14,0.14250000000000002,2.1447392033,0.0,0.0025,0.0025,2.14,0.14,2.1445745499
2020-07-20 00:00:00,1.76,-0.0675,1.7612939135999999,0.0,0.0025,0.0025,1.76,-0.07,1.7613914954,1.97,-0.1075,1.9729308782000001,0.0,0.0025,0.0025,1.97,-0.11,1.9730686759
2020-07-20 00:30:00,1.6800000000000002,-0.068,1.6813756273,0.0,0.002,0.002,1.6800000000000002,-0.07,1.6814577009,1.88,-0.138,1.8850580893000002,0.0,0.002,0.002,1.88,-0.14,1.8852055591
2020-07-20 01:00:00,1.6600000000000001,-0.0675,1.6613717976,0.0,0.0025,0.0025,1.6600000000000001,-0.07,1.6614752481,1.85,-0.1375,1.85510276,0.0,0.0025,0.0025,1.85,-0.14,1.8552897348
2020-07-20 01:30:00,1.6600000000000001,-0.0175,1.6600922414000001,0.0,0.0025,0.0025,1.6600000000000001,-0.02,1.6601204776,1.85,-0.0675,1.8512310094000002,0.0,0.0025,0.0025,1.85,-0.07,1.8513238507
2020-07-20 02:00:00,1.6600000000000001,-0.038,1.6604348828000002,0.0,0.002,0.002,1.6600000000000001,-0.04,1.6604818578,1.85,-0.068,1.8512493079,0.0,0.002,0.002,1.85,-0.07,1.8513238507
2020-07-20 02:30:00,1.63,-0.0775,1.6318413679,0.0,0.0025,0.0025,1.63,-0.08,1.6319620094,1.8,-0.1075,1.8032072122,0.0,0.0025,0.0025,1.8,-0.11,1.8033579789
2020-07-20 03:00:00,1.53,-0.108,1.5338070283,0.0,0.002,0.002,1.53,-0.11,1.5339491517,1.7000000000000002,-0.148,1.706430192,0.0,0.002,0.002,1.7000000000000002,-0.15,1.7066048166
2020-07-20 03:30:00,1.53,-0.128,1.5353449124,0.0,0.002,0.002,1.53,-0.13,1.5355129436000001,1.7000000000000002,-0.148,1.706430192,0.0,0.002,0.002,1.7000000000000002,-0.15,1.7066048166
2020-07-20 04:00:00,1.53,-0.098,1.5331353495,0.0,0.002,0.002,1.53,-0.1,1.5332644912,1.7000000000000002,-0.148,1.706430192,0.0,0.002,0.002,1.7000000000000002,-0.15,1.7066048166
2020-07-20 04:30:00,1.53,-0.0975,1.5331034701,0.0,0.0025,0.0025,1.53,-0.1,1.5332644912,1.7000000000000002,-0.14750000000000002,1.7063868993,0.0,0.0025,0.0025,1.7000000000000002,-0.15,1.7066048166
2020-07-20 05:00:00,1.58,-0.048,1.5807289458,0.0,0.002,0.002,1.58,-0.05,1.5807909413,1.76,-0.078,1.7617275612,0.0,0.002,0.002,1.76,-0.08,1.7618172436
2020-07-20 05:30:00,1.6400000000000001,0.0025,1.6400019055000001,0.0,0.0025,0.0025,1.6400000000000001,0.0,1.6400000000000001,1.83,-0.0375,1.8303841809999999,0.0,0.0025,0.0025,1.83,-0.04,1.8304371063
2020-07-20 06:00:00,1.7000000000000002,0.022,1.7001423469999999,0.0,0.002,0.002,1.7000000000000002,0.02,1.700117643,1.8900000000000001,-0.008,1.8900169311,0.0,0.002,0.002,1.8900000000000001,-0.01,1.8900264548
2020-07-20 06:30:00,2.0605,-0.149,2.0658802603,0.0005,0.001,0.0011180340000000002,2.06,-0.15,2.0654539453,2.3705,0.591,2.4430618596,0.0005,0.001,0.0011180340000000002,2.37,0.59,2.4423349484
2020-07-20 07:00:00,2.3325,-0.2995,2.3516497401,0.0025,0.0005,0.0025495098,2.33,-0.30000000000000004,2.3492339177,2.7525,1.2305,3.0150267826,0.0025,0.0005,0.0025495098,2.75,1.23,3.0125404562
2020-07-20 07:30:00,2.6375,-0.301,2.6546199822,0.007500000000000001,-0.001,0.007566373,2.63,-0.30000000000000004,2.6470549673,3.0775,1.229,3.3138266777,0.007500000000000001,-0.001,0.007566373,3.07,1.23,3.3072344943
2020-07-20 08:00:00,3.0745,0.5545,3.1241031513,0.0145,-0.0055000000000000005,0.015508062400000001,3.06,0.56,3.1108198276,3.3345000000000002,0.7345,3.4144370693,0.0145,-0.0055000000000000005,0.015508062400000001,3.32,0.74,3.4014702703
2020-07-20 08:30:00,3.196,0.711,3.2741314879,0.036000000000000004,-0.019,0.040706264900000004,3.16,0.73,3.2432237049,3.376,0.7010000000000001,3.4480105858,0.036000000000000004,-0.019,0.040706264900000004,3.34,0.72,3.4167235768
2020-07-20 09:00:00,3.2715,0.763,3.3592977317,0.061500000000000006,-0.017,0.06380634760000001,3.21,0.78,3.3034073318,3.4015,0.743,3.4817023494,0.061500000000000006,-0.017,0.06380634760000001,3.34,0.76,3.4253758918
2020-07-20 09:30:00,3.2505,0.709,3.3269251945000002,0.0805,-0.021,0.0831940503,3.17,0.73,3.2529678756,3.3005,0.6990000000000001,3.373707345,0.0805,-0.021,0.0831940503,3.22,0.72,3.2995151159000002
2020-07-20 10:00:00,3.301,0.6935,3.3730614062,0.061,-0.0165,0.0631921672,3.24,0.71,3.3168810651,3.321,0.6735,3.3886049121,0.061,-0.0165,0.0631921672,3.26,0.6900000000000001,3.3322214812
2020-07-20 10:30:00,3.207,0.655,3.2732054625,0.08700000000000001,-0.025,0.0905207159,3.12,0.68,3.1932428658,3.207,0.645,3.2712190388,0.08700000000000001,-0.025,0.0905207159,3.12,0.67,3.1911283271
2020-07-20 11:00:00,3.3215,0.666,3.3876124705,0.061500000000000006,-0.014,0.06307337,3.26,0.68,3.3301651611,3.2915,0.656,3.3562342365,0.061500000000000006,-0.014,0.06307337,3.23,0.67,3.2987573418
2020-07-20 11:30:00,3.311,0.725,3.3894462675,0.101,-0.025,0.1040480658,3.21,0.75,3.2964526388,3.231,0.705,3.3070207136,0.101,-0.025,0.1040480658,3.13,0.73,3.2140006223
2020-07-20 12:00:00,3.319,0.729,3.39811742,0.109,-0.021,0.11100450440000001,3.21,0.75,3.2964526388,3.239,0.709,3.315690275,0.109,-0.021,0.11100450440000001,3.13,0.73,3.2140006223
2020-07-20 12:30:00,3.1995,0.6705,3.269001453,0.11950000000000001,-0.029500000000000002,0.1230873673,3.08,0.7000000000000001,3.1585439683,3.0995,0.6505000000000001,3.1670254972,0.11950000000000001,-0.029500000000000002,0.1230873673,2.98,0.68,3.0565994177
2020-07-20 13:00:00,3.203,0.6715,3.2726321593,0.123,-0.0285,0.1262586631,3.08,0.7000000000000001,3.1585439683,3.063,0.6315000000000001,3.1274208623,0.123,-0.0285,0.1262586631,2.94,0.66,3.0131710871
2020-07-20 13:30:00,3.2880000000000003,0.762,3.3751426637,0.128,-0.028,0.1310267148,3.16,0.79,3.2572534442,3.118,0.742,3.2050722301,0.128,-0.028,0.1310267148,2.99,0.77,3.0875556675
2020-07-20 14:00:00,3.2935,0.721,3.3714956992,0.1335,-0.029,0.13661350590000002,3.16,0.75,3.2477838598,3.1035,0.721,3.186150224,0.1335,-0.029,0.13661350590000002,2.9699999999999998,0.75,3.0632335856
2020-07-20 14:30:00,3.209,0.653,3.2747656405,0.129,-0.027,0.13179529580000002,3.08,0.68,3.1541718406,3.009,0.633,3.0748609725,0.129,-0.027,0.13179529580000002,2.88,0.66,2.9546573405
2020-07-20 15:00:00,3.0745,0.5915,3.1308820642,0.1145,-0.0285,0.1179936439,2.96,0.62,3.0242354406,2.8645,0.5615,2.9190139602,0.1145,-0.0285,0.1179936439,2.75,0.59,2.8125788878
2020-07-20 15:30:00,2.9115,0.48050000000000004,2.9508833423,0.1115,-0.029500000000000002,0.11533646430000001,2.8,0.51,2.8460674623,2.7015000000000002,0.4605,2.7404675696,0.1115,-0.029500000000000002,0.11533646430000001,2.59,0.49,2.6359438537
2020-07-20 16:00:00,2.6265,0.1305,2.6297400062,0.0965,-0.029500000000000002,0.1009083743,2.5300000000000002,0.16,2.5350542401,2.4765,0.5205000000000001,2.5306071406,0.0965,-0.029500000000000002,0.1009083743,2.38,0.55,2.4427238894
2020-07-20 16:30:00,2.4125,-0.4605,2.4560571044,0.0825,-0.030500000000000003,0.087957376,2.33,-0.43,2.3693459013,2.3925,0.8395,2.5355110925,0.0825,-0.030500000000000003,0.087957376,2.31,0.87,2.4684002917
2020-07-20 17:00:00,2.3325,-0.621,2.413751696,0.1825,-0.031,0.185114154,2.15,-0.59,2.2294842453,2.3725,0.809,2.5066386357,0.1825,-0.031,0.185114154,2.19,0.84,2.3455702931
2020-07-20 17:30:00,2.7245,-0.343,2.7460060543,4.6145,-0.483,4.6397089618,-1.8900000000000001,0.14,1.8951780919,2.4945,0.517,2.5475123650000002,4.6145,-0.483,4.6397089618,-2.12,1.0,2.3440136518
2020-07-20 18:00:00,2.668,-0.6695,2.7507188606,3.748,-0.11950000000000001,3.7499045655,-1.08,-0.55,1.211981848,2.618,0.9005000000000001,2.7685418996,3.748,-0.11950000000000001,3.7499045655,-1.13,1.02,1.5222680447
2020-07-20 18:30:00,2.785,-0.676,2.8658682803,4.575,-0.356,4.5888300252,-1.79,-0.32,1.8183783985000002,2.765,0.9440000000000001,2.9217051528,4.575,-0.356,4.5888300252,-1.81,1.3,2.2284748148
2020-07-20 19:00:00,2.795,-0.6375000000000001,2.8667806421,4.585,-0.3775,4.6005142376,-1.79,-0.26,1.808784122,2.835,0.8925000000000001,2.9721677695,4.585,-0.3775,4.6005142376,-1.75,1.27,2.1622673285
2020-07-20 19:30:00,2.776,0.018000000000000002,2.7760583567,4.656,-0.312,4.6664418993,-1.88,0.33,1.9087430419,2.776,0.168,2.7810789273000003,4.656,-0.312,4.6664418993,-1.88,0.48,1.9403092537000002
2020-07-20 20:00:00,2.7195,-0.3145,2.7376249743,4.7295,-0.4545,4.7512882990000005,-2.01,0.14,2.0148697228,2.8095,0.4955,2.8528600562,4.7295,-0.4545,4.7512882990000005,-1.92,0.9500000000000001,2.1421717952
2020-07-20 20:30:00,2.4475,0.0685,2.4484583925,0.5075000000000001,0.0285,0.5082996164,1.94,0.04,1.9404123273,2.7275,0.0585,2.7281272881,0.5075000000000001,0.0285,0.5082996164,2.22,0.03,2.2202026934
2020-07-20 21:00:00,2.47,0.181,2.4766229023,0.0,0.001,0.001,2.47,0.18,2.4765500197,2.7800000000000002,0.171,2.7852542074,0.0,0.001,0.001,2.7800000000000002,0.17,2.7851929914999998
2020-07-20 21:30:00,2.52,0.182,2.5265636742,0.0,0.002,0.002,2.52,0.18,2.5264203926,2.84,0.17200000000000001,2.8452036834000003,0.0,0.002,0.002,2.84,0.17,2.8450834786
2020-07-20 22:00:00,2.54,0.1825,2.5465479084,0.0,0.0025,0.0025,2.54,0.18,2.5463699653000003,2.87,0.14250000000000002,2.8735354966,0.0,0.0025,0.0025,2.87,0.14,2.8734126052
2020-07-20 22:30:00,2.44,0.1125,2.4425921170000002,0.0,0.0025,0.0025,2.44,0.11,2.4424782496,2.74,0.0925,2.7415609149,0.0,0.0025,0.0025,2.74,0.09,2.7414777037
2020-07-20 23:00:00,2.34,0.14200000000000002,2.3443045877,0.0,0.002,0.002,2.34,0.14,2.3441842931,2.62,0.092,2.6216147696,0.0,0.002,0.002,2.62,0.09,2.6215453458
2020-07-20 23:30:00,2.26,0.1625,2.2658345593,0.0,0.0025,0.0025,2.26,0.16,2.2656566377000003,2.51,0.12250000000000001,2.5129875149,0.0,0.0025,0.0025,2.51,0.12,2.5128668886
2020-07-21 00:00:00,2.1,0.062,2.1009150387,0.0,0.002,0.002,2.1,0.06,2.100856968,2.33,0.082,2.3314424719,0.0,0.002,0.002,2.33,0.08,2.331372986
2020-07-21 00:30:00,2.0,0.0625,2.0009763242,0.0,0.0025,0.0025,2.0,0.06,2.0008997976,2.21,0.0125,2.2100353504,0.0,0.0025,0.0025,2.21,0.01,2.2100226243
2020-07-21 01:00:00,2.04,0.0625,2.0409571897,0.0,0.0025,0.0025,2.04,0.06,2.0408821622,2.25,0.0325,2.25023471,0.0,0.0025,0.0025,2.25,0.03,2.2501999911
2020-07-21 01:30:00,2.04,0.1125,2.0430996672,0.0,0.0025,0.0025,2.04,0.11,2.0429635337,2.25,0.07250000000000001,2.2511677525,0.0,0.0025,0.0025,2.25,0.07,2.2510886255
2020-07-21 02:00:00,2.04,0.112,2.0430721965,0.0,0.002,0.002,2.04,0.11,2.0429635337,2.25,0.07200000000000001,2.2511517052,0.0,0.002,0.002,2.25,0.07,2.2510886255
2020-07-21 02:30:00,1.9500000000000002,0.0825,1.9517444121,0.0,0.0025,0.0025,1.9500000000000002,0.08,1.9516403357,2.14,0.0425,2.1404219794,0.0,0.0025,0.0025,2.14,0.04,2.1403737991
2020-07-21 03:00:00,1.85,0.042,1.8504766953,0.0,0.002,0.002,1.85,0.04,1.8504323819000001,2.04,0.002,2.0400009804,0.0,0.002,0.002,2.04,0.0,2.04
2020-07-21 03:30:00,1.85,0.0825,1.8518386134,0.0,0.0025,0.0025,1.85,0.08,1.8517289218,2.04,0.0325,2.0402588684,0.0,0.0025,0.0025,2.04,0.03,2.0402205763
2020-07-21 04:00:00,1.99,0.1125,1.9931774255999999,0.0,0.0025,0.0025,1.99,0.11,1.9930378821999999,2.18,0.0625,2.1808957449,0.0,0.0025,0.0025,2.18,0.06,2.1808255318
2020-07-21 04:30:00,1.99,0.112,1.9931492669000002,0.0,0.002,0.002,1.99,0.11,1.9930378821999999,2.16,0.062,2.1608896316,0.0,0.002,0.002,2.16,0.06,2.1608331726
2020-07-21 05:00:00,2.04,0.132,2.0442661275,0.0,0.002,0.002,2.04,0.13,2.0441379601,2.23,0.092,2.231896951,0.0,0.002,0.002,2.23,0.09,2.2318154046
2020-07-21 05:30:00,2.0,0.1325,2.0043842571,0.0,0.0025,0.0025,2.0,0.13,2.0042205467,2.19,0.0925,2.1919526113,0.0,0.0025,0.0025,2.19,0.09,2.1918485349
2020-07-21 06:00:00,2.12,0.222,2.1315918934,0.0,0.002,0.002,2.12,0.22,2.1313845265,2.32,0.182,2.3271278435,0.0,0.002,0.002,2.32,0.18,2.3269722817
2020-07-21 06:30:00,2.4205,0.35100000000000003,2.4458170925,0.0005,0.001,0.0011180340000000002,2.42,0.35000000000000003,2.4451789301,2.6505,0.311,2.6686834300999998,0.0005,0.001,0.0011180340000000002,2.65,0.31,2.6680704638
2020-07-21 07:00:00,2.5225,0.49,2.5696509977,0.0025,0.0,0.0025,2.52,0.49,2.5671969149000002,2.7625,0.47000000000000003,2.802196683,0.0025,0.0,0.0025,2.76,0.47000000000000003,2.7997321299999998
2020-07-21 07:30:00,2.9175,0.48850000000000005,2.9581140106,0.007500000000000001,-0.0015,0.0076485293,2.91,0.49,2.9509659436,3.1575,0.4685,3.1920680601,0.007500000000000001,-0.0015,0.0076485293,3.15,0.47000000000000003,3.184870484
2020-07-21 08:00:00,3.203,0.589,3.2567053904,0.013000000000000001,-0.001,0.0130384048,3.19,0.59,3.2441023412,3.4130000000000003,0.5690000000000001,3.4601054897,0.013000000000000001,-0.001,0.0130384048,3.4,0.5700000000000001,3.4474483317
2020-07-21 08:30:00,3.253,0.6155,3.3107173316000003,0.023,-0.0145,0.0271891522,3.23,0.63,3.2908661474,3.423,0.6255000000000001,3.4796809121,0.023,-0.0145,0.0271891522,3.4,0.64,3.4597109705999998
2020-07-21 09:00:00,3.225,-0.044500000000000005,3.2253070009,0.045,-0.0245,0.0512371935,3.18,-0.02,3.1800628925,3.505,1.2455,3.7197170927,0.045,-0.0245,0.0512371935,3.46,1.27,3.68571567
2020-07-21 09:30:00,3.2235,0.0315,3.2236539051,0.0635,-0.0285,0.0696024425,3.16,0.06,3.1605695689,3.4235,1.1615,3.6151672852,0.0635,-0.0285,0.0696024425,3.36,1.19,3.5645055758
2020-07-21 10:00:00,3.383,0.6445000000000001,3.4438451257000002,0.083,-0.025500000000000002,0.0868288547,3.3,0.67,3.3673283178,3.383,0.6145,3.4383570568,0.083,-0.025500000000000002,0.0868288547,3.3,0.64,3.3614877659
2020-07-21 10:30:00,3.324,0.669,3.3906543616,0.094,-0.031,0.0989797959,3.23,0.7000000000000001,3.3049810892,3.2640000000000002,0.649,3.3278967833,0.094,-0.031,0.0989797959,3.17,0.68,3.2421135082
2020-07-21 11:00:00,3.4105,0.721,3.4858788347000003,0.1005,-0.029,0.1046004302,3.31,0.75,3.393906304,3.3205,0.7010000000000001,3.3936884433,0.1005,-0.029,0.1046004302,3.22,0.73,3.3017116773
2020-07-21 11:30:00,3.3385,0.74,3.4195295364,0.1085,-0.03,0.1125710887,3.23,0.77,3.3205120087,3.2185,0.7000000000000001,3.2937428937,0.1085,-0.03,0.1125710887,3.11,0.73,3.194526569
2020-07-21 12:00:00,3.481,0.7985,3.5714091407,0.111,-0.021500000000000002,0.1130630355,3.37,0.8200000000000001,3.4683281275,3.341,0.7785000000000001,3.4305018948,0.111,-0.021500000000000002,0.1130630355,3.23,0.8,3.3275967304
2020-07-21 12:30:00,3.404,0.722,3.4797270008,0.124,-0.028,0.1271219887,3.2800000000000002,0.75,3.3646545142,3.234,0.7020000000000001,3.3093141283,0.124,-0.028,0.1271219887,3.11,0.73,3.194526569
2020-07-21 13:00:00,3.3395,0.7215,3.4165512582,0.1295,-0.0285,0.1325990196,3.21,0.75,3.2964526388,3.1595,0.7015,3.2364397878,0.1295,-0.0285,0.1325990196,3.03,0.73,3.1166969695
2020-07-21 13:30:00,3.3995,0.7435,3.4798552412,0.1295,-0.026500000000000003,0.1321835845,3.27,0.77,3.3594344762,3.2095000000000002,0.7335,3.2922503702,0.1295,-0.026500000000000003,0.1321835845,3.08,0.76,3.1723808094
2020-07-21 14:00:00,3.357,0.7425,3.4381325236,0.127,-0.0275,0.12994325680000002,3.23,0.77,3.3205120087,3.177,0.7325,3.2603504796,0.127,-0.0275,0.12994325680000002,3.05,0.76,3.1432626362000002
2020-07-21 14:30:00,3.2225,0.6940000000000001,3.2963832074,0.0925,-0.026000000000000002,0.0960845981,3.13,0.72,3.2117440745,3.1125,0.664,3.1825386486,0.0925,-0.026000000000000002,0.0960845981,3.02,0.6900000000000001,3.0978218154
2020-07-21 15:00:00,2.9975,0.6515000000000001,3.0674840668,0.0975,-0.0285,0.1015800177,2.9,0.68,2.9786574157,2.9775,0.6415000000000001,3.045821482,0.0975,-0.0285,0.1015800177,2.88,0.67,2.956907168
2020-07-21 15:30:00,2.8605,0.112,2.862691784,0.09050000000000001,-0.028,0.0947325182,2.77,0.14,2.7735356497,2.8705,0.762,2.9699182228,0.09050000000000001,-0.028,0.0947325182,2.7800000000000002,0.79,2.8900692033
2020-07-21 16:00:00,2.7065,0.3225,2.7256464371,0.08650000000000001,-0.0275,0.09076618310000001,2.62,0.35000000000000003,2.6432744844,2.5365,0.3025,2.554474212,0.08650000000000001,-0.0275,0.09076618310000001,2.45,0.33,2.4721245923
2020-07-21 16:30:00,2.646,0.296,2.6625048357,0.08600000000000001,-0.024,0.0892860571,2.56,0.32,2.5799224795,2.496,0.276,2.5112132526,0.08600000000000001,-0.024,0.0892860571,2.41,0.30000000000000004,2.42860042
2020-07-21 17:00:00,2.6295,0.28450000000000003,2.6448460258,0.20950000000000002,-0.035500000000000004,0.2124864702,2.42,0.32,2.4410653412,2.5295,0.2645,2.5432912731,0.20950000000000002,-0.035500000000000004,0.2124864702,2.32,0.30000000000000004,2.3393161394
2020-07-21 17:30:00,2.9505,0.18,2.9559854956000002,4.8004999999999995,-0.5700000000000001,4.8342217833,-1.85,0.75,1.9962464778000002,2.7005,0.24,2.7111437162,4.8004999999999995,-0.5700000000000001,4.8342217833,-2.1,0.81,2.2507998578
2020-07-21 18:00:00,2.904,0.159,2.908349532,4.784,-0.541,4.8144923928,-1.88,0.7000000000000001,2.0060907258,2.714,0.229,2.7236440663,4.784,-0.541,4.8144923928,-2.07,0.77,2.2085742007
2020-07-21 18:30:00,2.8635,0.146,2.8672196027,4.7735,-0.524,4.8021743252,-1.9100000000000001,0.67,2.0241047404,2.7535,0.226,2.7627591734,4.7735,-0.524,4.8021743252,-2.02,0.75,2.1547389633
2020-07-21 19:00:00,2.8505000000000003,0.12,2.8530247545,4.7805,-0.52,4.8086983946,-1.9300000000000002,0.64,2.0333469945,2.7905,0.19,2.7969608953,4.7805,-0.52,4.8086983946,-1.99,0.71,2.112865353
2020-07-21 19:30:00,2.8195,0.10550000000000001,2.8214731081,4.7895,-0.5345,4.8192323559,-1.97,0.64,2.0713522153,2.8295,0.17550000000000002,2.8349374773,4.7895,-0.5345,4.8192323559,-1.96,0.71,2.0846342605
2020-07-21 20:00:00,2.763,0.1135,2.7653302244,4.783,-0.5265000000000001,4.8118906108,-2.02,0.64,2.11896201,2.823,0.1835,2.8289576261000002,4.783,-0.5265000000000001,4.8118906108,-1.96,0.71,2.0846342605
2020-07-21 20:30:00,2.4865,0.1365,2.4902438636,0.5065000000000001,-0.0035,0.5065120926,1.98,0.14,1.9849433241,2.7665,0.1365,2.7698654299000003,0.5065000000000001,-0.0035,0.5065120926,2.26,0.14,2.2643321311
2020-07-21 21:00:00,2.5300000000000002,0.2315,2.5405692768,0.0,0.0015,0.0015,2.5300000000000002,0.23,2.540433034,2.87,0.2215,2.8785347401,0.0,0.0015,0.0015,2.87,0.22,2.8784197053
2020-07-21 21:30:00,2.62,0.2025,2.6278139679,0.0,0.0025,0.0025,2.62,0.2,2.6276224995,2.95,0.1825,2.9556397362,0.0,0.0025,0.0025,2.95,0.18,2.9554864236
2020-07-21 22:00:00,2.69,0.2025,2.6976112118,0.0,0.0025,0.0025,2.69,0.2,2.6974246977,3.01,0.1625,3.0143832288,0.0,0.0025,0.0025,3.01,0.16,3.014249492
2020-07-21 22:30:00,2.49,0.12250000000000001,2.4930114821,0.0,0.0025,0.0025,2.49,0.12,2.4928898892999998,2.8,0.0925,2.8015274851000003,0.0,0.0025,0.0025,2.8,0.09,2.8014460552
2020-07-21 23:00:00,2.37,0.122,2.3731380069,0.0,0.002,0.002,2.37,0.12,2.3730360301,2.66,0.14200000000000002,2.6637875291,0.0,0.002,0.002,2.66,0.14,2.6636816627
2020-07-21 23:30:00,2.25,-0.0275,2.2501680493,0.0,0.0025,0.0025,2.25,-0.03,2.2501999911,2.52,0.14250000000000002,2.5240258022,0.0,0.0025,0.0025,2.52,0.14,2.5238858928
2020-07-22 00:00:00,2.19,0.10200000000000001,2.1923740557,0.0,0.002,0.002,2.19,0.1,2.1922819162,2.43,0.052000000000000005,2.4305563149,0.0,0.002,0.002,2.43,0.05,2.4305143489
2020-07-22 00:30:00,2.07,0.0625,2.0709433237,0.0,0.0025,0.0025,2.07,0.06,2.0708693827,2.29,0.0325,2.2902306107,0.0,0.0025,0.0025,2.29,0.03,2.2901964981000003
2020-07-22 01:00:00,2.12,0.10250000000000001,2.1224764427,0.0,0.0025,0.0025,2.12,0.1,2.1223571801,2.33,0.07250000000000001,2.3311276778,0.0,0.0025,0.0025,2.33,0.07,2.331051265
2020-07-22 01:30:00,2.1,0.10250000000000001,2.1025,0.0,0.0025,0.0025,2.1,0.1,2.1023796042,2.31,0.07250000000000001,2.3111374364,0.0,0.0025,0.0025,2.31,0.07,2.3110603627
2020-07-22 02:00:00,2.07,0.1325,2.0742363052,0.0,0.0025,0.0025,2.07,0.13,2.0740781085,2.2800000000000002,0.07250000000000001,2.2811523952,0.0,0.0025,0.0025,2.2800000000000002,0.07,2.2810743083
2020-07-22 02:30:00,1.98,0.0825,1.9817180047,0.0,0.0025,0.0025,1.98,0.08,1.9816155026,2.17,0.052500000000000005,2.1706349877,0.0,0.0025,0.0025,2.17,0.05,2.1705759604
2020-07-22 03:00:00,1.92,0.052500000000000005,1.9207176393,0.0,0.0025,0.0025,1.92,0.05,1.9206509313,2.11,0.0125,2.1100370257,0.0,0.0025,0.0025,2.11,0.01,2.1100236965
2020-07-22 03:30:00,1.92,0.052500000000000005,1.9207176393,0.0,0.0025,0.0025,1.92,0.05,1.9206509313,2.09,0.0125,2.09003738,0.0,0.0025,0.0025,2.09,0.01,2.0900239233
2020-07-22 04:00:00,1.99,0.0825,1.9917093789,0.0,0.0025,0.0025,1.99,0.08,1.991607391,2.18,0.0425,2.1804142382,0.0,0.0025,0.0025,2.18,0.04,2.1803669416
2020-07-22 04:30:00,2.02,0.0825,2.0216840134,0.0,0.0025,0.0025,2.02,0.08,2.0215835377,2.21,0.0425,2.2104086161,0.0,0.0025,0.0025,2.21,0.04,2.2103619613
2020-07-22 05:00:00,2.02,0.0825,2.0216840134,0.0,0.0025,0.0025,2.02,0.08,2.0215835377,2.21,0.0425,2.2104086161,0.0,0.0025,0.0025,2.21,0.04,2.2103619613
2020-07-22 05:30:00,2.06,0.0825,2.0616513406,0.0,0.0025,0.0025,2.06,0.08,2.0615528128,2.26,0.0425,2.2603995775,0.0,0.0025,0.0025,2.26,0.04,2.2603539546
2020-07-22 06:00:00,2.22,0.2025,2.2292165103,0.0,0.0025,0.0025,2.22,0.2,2.228990803,2.43,0.17250000000000001,2.4361149911,0.0,0.0025,0.0025,2.43,0.17,2.4359392439
2020-07-22 06:30:00,2.4505,0.29150000000000004,2.4677768335,0.0005,0.0015,0.0015811388,2.45,0.29,2.4671035649,2.6805,0.28150000000000003,2.6952407128,0.0005,0.0015,0.0015811388,2.68,0.28,2.6945871669
2020-07-22 07:00:00,2.592,0.341,2.6143345234,0.002,0.001,0.0022360680000000003,2.59,0.34,2.612221277,2.822,0.301,2.8380072234,0.002,0.001,0.0022360680000000003,2.8200000000000003,0.30000000000000004,2.8359125515
2020-07-22 07:30:00,2.8945,0.2705,2.9071120549,0.0045000000000000005,0.0005,0.0045276926,2.89,0.27,2.9025850547000003,3.2145,0.8105,3.3151049003,0.0045000000000000005,0.0005,0.0045276926,3.21,0.81,3.3106192774
2020-07-22 08:00:00,3.0225,-0.091,3.0238695822,0.0125,-0.001,0.0125399362,3.01,-0.09,3.0113452144,3.4325,1.429,3.7180770904,0.0125,-0.001,0.0125399362,3.42,1.43,3.7069259502
2020-07-22 08:30:00,3.123,-0.0985,3.124552968,0.023,-0.0085,0.0245203997,3.1,-0.09,3.1013061764,3.503,1.4515,3.7918150337,0.023,-0.0085,0.0245203997,3.48,1.46,3.773857443
2020-07-22 09:00:00,3.183,-0.0995,3.1845547962,0.023,-0.0095,0.024884734300000003,3.16,-0.09,3.1612813858,3.583,1.4205,3.8543104766000003,0.023,-0.0095,0.024884734300000003,3.56,1.43,3.8364697314000002
2020-07-22 09:30:00,3.2775,-0.095,3.2788765225,0.0175,-0.005,0.0182002747,3.26,-0.09,3.2612420947,3.6175,1.395,3.8771550459,0.0175,-0.005,0.0182002747,3.6,1.4,3.8626415832000003
2020-07-22 10:00:00,3.229,-0.111,3.2309073029,0.059000000000000004,-0.021,0.0626258732,3.17,-0.09,3.1712773452,3.509,1.409,3.7813174953,0.059000000000000004,-0.021,0.0626258732,3.45,1.43,3.7346218015
2020-07-22 10:30:00,3.2735,0.1695,3.2778853702,0.07350000000000001,-0.0205,0.0763053078,3.2,0.19,3.2056356624,3.3635,0.9895,3.5060294494,0.07350000000000001,-0.0205,0.0763053078,3.29,1.01,3.4415403528
2020-07-22 11:00:00,3.439,0.7315,3.5159370373,0.089,-0.018500000000000003,0.0909024202,3.35,0.75,3.4329287788,3.439,0.7015,3.5098181221,0.089,-0.018500000000000003,0.0909024202,3.35,0.72,3.4264996717000002
2020-07-22 11:30:00,3.414,0.71,3.4870468881,0.064,-0.01,0.06477653900000001,3.35,0.72,3.4264996717000002,3.374,0.6900000000000001,3.4438315871,0.064,-0.01,0.06477653900000001,3.31,0.7000000000000001,3.3832085363
2020-07-22 12:00:00,3.4025,0.7005,3.4738604606,0.0825,-0.0195,0.0847732269,3.32,0.72,3.3971752972,3.3925,0.6805,3.4600775280000002,0.0825,-0.0195,0.0847732269,3.31,0.7000000000000001,3.3832085363
2020-07-22 12:30:00,3.4175,0.7365,3.4959603116,0.0975,-0.0235,0.10029207350000001,3.32,0.76,3.4058772731999998,3.3375,0.7165,3.4135433936,0.0975,-0.0235,0.10029207350000001,3.24,0.74,3.3234319611
2020-07-22 13:00:00,3.341,0.734,3.4206778568000002,0.101,-0.026000000000000002,0.10429285690000001,3.24,0.76,3.3279423072,3.281,0.714,3.3577904938,0.101,-0.026000000000000002,0.10429285690000001,3.18,0.74,3.2649655435
2020-07-22 13:30:00,3.351,0.0915,3.3522489839,0.091,-0.018500000000000003,0.0928614559,3.26,0.11,3.2618553003,3.441,1.3615,3.7005625586,0.091,-0.018500000000000003,0.0928614559,3.35,1.38,3.623106402
2020-07-22 14:00:00,3.323,0.673,3.3904657497,0.10300000000000001,-0.027,0.1064800451,3.22,0.7000000000000001,3.2952086429,3.223,0.643,3.2865145671000002,0.10300000000000001,-0.027,0.1064800451,3.12,0.67,3.1911283271
2020-07-22 14:30:00,3.2445,0.617,3.3026457954,0.0745,-0.023,0.0779695453,3.17,0.64,3.2339604203,3.1445,0.577,3.1970000391,0.0745,-0.023,0.0779695453,3.07,0.6000000000000001,3.1280824797
2020-07-22 15:00:00,3.2515,0.637,3.3133097124,0.0415,-0.023,0.0474473392,3.21,0.66,3.2771481505,3.2315,0.607,3.2880147886,0.0415,-0.023,0.0474473392,3.19,0.63,3.2516149834
2020-07-22 15:30:00,2.9965,0.46950000000000003,3.0330582751,0.0565,-0.030500000000000003,0.0642066975,2.94,0.5,2.9822139427,2.8965,0.4295,2.9281705039,0.0565,-0.030500000000000003,0.0642066975,2.84,0.46,2.8770123392
2020-07-22 16:00:00,2.7155,0.295,2.7314767526,0.0755,-0.025,0.0795314403,2.64,0.32,2.6593232222000003,2.5755,0.315,2.5946917447,0.0755,-0.025,0.0795314403,2.5,0.34,2.5230140705
2020-07-22 16:30:00,2.5175,-0.508,2.5682426385,0.0675,-0.028,0.0730770142,2.45,-0.48,2.4965776575,2.5675,0.962,2.7418060198000003,0.0675,-0.028,0.0730770142,2.5,0.99,2.6888845271
2020-07-22 17:00:00,2.501,-0.515,2.5534733208000002,0.211,-0.035,0.2138831457,2.29,-0.48,2.3397649455,2.6109999999999998,0.925,2.7700083032,0.211,-0.035,0.2138831457,2.4,0.96,2.5848791074
2020-07-22 17:30:00,2.8775,-0.588,2.9369627594,4.7975,-0.578,4.8321931098,-1.92,-0.01,1.9200260415,2.7175000000000002,0.972,2.8861029521,4.7975,-0.578,4.8321931098,-2.08,1.55,2.5940123361
2020-07-22 18:00:00,2.8265000000000002,-0.5545,2.8803771454,4.7865,-0.5445,4.8173709116,-1.96,-0.01,1.96002551,2.7865,1.0055,2.9623660307,4.7865,-0.5445,4.8173709116,-2.0,1.55,2.5303161858000003
2020-07-22 18:30:00,2.851,0.14150000000000001,2.8545092836,4.791,-0.5385,4.8211682454,-1.94,0.68,2.0557237168,2.791,0.21150000000000002,2.7990021883000002,4.791,-0.5385,4.8211682454,-2.0,0.75,2.1360009363
2020-07-22 19:00:00,2.909,0.164,2.913619227,4.789,-0.536,4.8189020534,-1.88,0.7000000000000001,2.0060907258,2.859,0.244,2.8693931414,4.789,-0.536,4.8189020534,-1.9300000000000002,0.78,2.081657993
2020-07-22 19:30:00,2.7555,0.0965,2.7571892391,4.2255,-0.3035,4.2363855467,-1.47,0.4,1.523450032,2.7755,0.1665,2.7804896152,4.2255,-0.3035,4.2363855467,-1.45,0.47000000000000003,1.5242703172
2020-07-22 20:00:00,2.6825,0.059500000000000004,2.6831597977,4.5325,-0.3705,4.547617673,-1.85,0.43,1.8993156662000001,2.7125,0.11950000000000001,2.7151310281,4.5325,-0.3705,4.547617673,-1.82,0.49,1.8848076825
2020-07-22 20:30:00,2.433,0.1015,2.4351162703,0.453,0.021500000000000002,0.4535099227,1.98,0.08,1.9816155026,2.693,0.0815,2.6942329613,0.453,0.021500000000000002,0.4535099227,2.24,0.06,2.2408034273
2020-07-22 21:00:00,2.48,0.2015,2.4881724719,0.0,0.0015,0.0015,2.48,0.2,2.4880514464,2.79,0.1715,2.7952660428,0.0,0.0015,0.0015,2.79,0.17,2.7951744132
2020-07-22 21:30:00,2.54,0.2025,2.5480593105000002,0.0,0.0025,0.0025,2.54,0.2,2.5478618487,2.87,0.17250000000000001,2.8751793422,0.0,0.0025,0.0025,2.87,0.17,2.8750304346
2020-07-22 22:00:00,2.58,0.2225,2.5895764615,0.0,0.0025,0.0025,2.58,0.22,2.589362856,2.91,0.17250000000000001,2.9151082741,0.0,0.0025,0.0025,2.91,0.17,2.9149614063
2020-07-22 22:30:00,2.4,0.1525,2.4048401714,0.0,0.0025,0.0025,2.4,0.15,2.4046829313,2.71,0.12250000000000001,2.7127672679,0.0,0.0025,0.0025,2.71,0.12,2.7126555254999998
2020-07-22 23:00:00,2.31,0.0625,2.310845354,0.0,0.0025,0.0025,2.31,0.06,2.3107790894,2.61,0.24250000000000002,2.6212413567,0.0,0.0025,0.0025,2.61,0.24,2.6210112552
2020-07-22 23:30:00,2.22,-0.5680000000000001,2.2915112917,0.0,0.002,0.002,2.22,-0.5700000000000001,2.2920078534,2.65,0.912,2.8025424172,0.0,0.002,0.002,2.65,0.91,2.8018922178
2020-07-23 00:00:00,2.07,-0.588,2.15189312,0.0,0.002,0.002,2.07,-0.59,2.1524404754,2.48,0.912,2.6423746896,0.0,0.002,0.002,2.48,0.91,2.6416850683
2020-07-23 00:30:00,1.9300000000000002,-0.6475000000000001,2.0357200814,0.0,0.0025,0.0025,1.9300000000000002,-0.65,2.0365166339,2.31,0.8325,2.4554340248,0.0,0.0025,0.0025,2.31,0.8300000000000001,2.4545875417
2020-07-23 01:00:00,2.05,0.062,2.0509373467,0.0,0.002,0.002,2.05,0.06,2.0508778608,2.25,0.07200000000000001,2.2511517052,0.0,0.002,0.002,2.25,0.07,2.2510886255
2020-07-23 01:30:00,2.05,0.062,2.0509373467,0.0,0.002,0.002,2.05,0.06,2.0508778608,2.22,0.042,2.2203972618,0.0,0.002,0.002,2.22,0.04,2.2203603311
2020-07-23 02:00:00,2.0,0.10200000000000001,2.0025993109,0.0,0.002,0.002,2.0,0.1,2.0024984395,2.19,0.042,2.1904027027,0.0,0.002,0.002,2.19,0.04,2.1903652663
2020-07-23 02:30:00,1.9100000000000001,0.062,1.9110060178000001,0.0,0.002,0.002,1.9100000000000001,0.06,1.910942176,2.09,0.042,2.090421967,0.0,0.002,0.002,2.09,0.04,2.0903827401
2020-07-23 03:00:00,1.83,0.042,1.8304819038,0.0,0.002,0.002,1.83,0.04,1.8304371063,2.0,-0.008,2.0000159999,0.0,0.002,0.002,2.0,-0.01,2.0000249998
2020-07-23 03:30:00,1.8599999999999999,0.0425,1.8604854877,0.0,0.0025,0.0025,1.8599999999999999,0.04,1.8604300578,2.04,0.0425,2.0404426603,0.0,0.0025,0.0025,2.04,0.04,2.0403921192
2020-07-23 04:00:00,1.9100000000000001,0.082,1.9117593991000001,0.0,0.002,0.002,1.9100000000000001,0.08,1.9116746585,2.09,0.042,2.090421967,0.0,0.002,0.002,2.09,0.04,2.0903827401
2020-07-23 04:30:00,1.87,0.0625,1.8710441603999999,0.0,0.0025,0.0025,1.87,0.06,1.8709623192,2.04,0.0125,2.0400382962,0.0,0.0025,0.0025,2.04,0.01,2.0400245097
2020-07-23 05:00:00,1.98,0.092,1.9821362214,0.0,0.002,0.002,1.98,0.09,1.9820443991,2.16,0.042,2.1604082947,0.0,0.002,0.002,2.16,0.04,2.1603703386
2020-07-23 05:30:00,2.05,0.17200000000000001,2.0572029555,0.0,0.002,0.002,2.05,0.17,2.0570367036,2.24,0.112,2.2427982522,0.0,0.002,0.002,2.24,0.11,2.2426992665
2020-07-23 06:00:00,2.05,-0.11750000000000001,2.0533646169,0.0,0.0025,0.0025,2.05,-0.12,2.0535091916,2.33,0.49250000000000005,2.3814819441,0.0,0.0025,0.0025,2.33,0.49,2.3809661904
2020-07-23 06:30:00,2.32,-0.42850000000000005,2.359239761,0.0,0.0015,0.0015,2.32,-0.43,2.3595126615,2.73,1.0615,2.9291094636,0.0,0.0015,0.0015,2.73,1.06,2.9285662021
2020-07-23 07:00:00,2.4715,-0.319,2.4920018559,0.0015,0.001,0.0018027756000000002,2.47,-0.32,2.4906424874,2.8915,1.211,3.134851392,0.0015,0.001,0.0018027756000000002,2.89,1.21,3.1330815502
2020-07-23 07:30:00,2.8355,-0.14,2.8389540768,0.0055000000000000005,0.0,0.0055000000000000005,2.83,-0.14,2.8334607814,3.2655,1.38,3.545122036,0.0055000000000000005,0.0,0.0055000000000000005,3.26,1.38,3.5400564967
2020-07-23 08:00:00,3.0635,-0.06,3.0640875069,0.0035,0.0,0.0035,3.06,-0.06,3.0605881788,3.5035,1.47,3.7993963007,0.0035,0.0,0.0035,3.5,1.47,3.7961691216
2020-07-23 08:30:00,3.0865,-0.061,3.0871027275,0.006500000000000001,-0.001,0.0065764732,3.08,-0.06,3.0805843601,3.5065,1.429,3.786500132,0.006500000000000001,-0.001,0.0065764732,3.5,1.43,3.7808596906
2020-07-23 09:00:00,3.118,-0.061500000000000006,3.1186064596,0.008,-0.0015,0.0081394103,3.11,-0.06,3.1105787243,3.5380000000000003,1.4285,3.8155020967,0.008,-0.0015,0.0081394103,3.5300000000000002,1.43,3.8086480541
2020-07-23 09:30:00,3.098,-0.060500000000000005,3.0985906877,0.008,-0.0005,0.0080156098,3.09,-0.06,3.0905824694,3.5380000000000003,1.4095,3.8084293679,0.008,-0.0005,0.0080156098,3.5300000000000002,1.4100000000000001,3.8011840261
2020-07-23 10:00:00,3.1785,-0.061,3.1790852851,0.0085,-0.001,0.0085586214,3.17,-0.06,3.1705677725,3.6285,1.409,3.8924662169,0.0085,-0.001,0.0085586214,3.62,1.4100000000000001,3.8849066913
2020-07-23 10:30:00,3.2535,-0.11900000000000001,3.2556755443,0.0035,0.001,0.0036400549,3.25,-0.12,3.2522146301,3.7735000000000003,1.391,4.0217139692,0.0035,0.001,0.0036400549,3.77,1.3900000000000001,4.0180841206
2020-07-23 11:00:00,3.3855,-0.0405,3.3857422377,0.0055000000000000005,-0.0005,0.0055226805,3.38,-0.04,3.3802366781,3.8955,1.4595,4.1599351557,0.0055000000000000005,-0.0005,0.0055226805,3.89,1.46,4.1549608903
2020-07-23 11:30:00,3.424,0.0005,3.4240000365,0.004,0.0005,0.0040311289,3.42,0.0,3.42,3.944,1.5105,4.223357225,0.004,0.0005,0.0040311289,3.94,1.51,4.2194430912
2020-07-23 12:00:00,3.5625,0.711,3.632757527,0.0025,0.001,0.0026925824,3.56,0.71,3.6301101912,3.9025,0.811,3.9858784791,0.0025,0.001,0.0026925824,3.9,0.81,3.9832273347
2020-07-23 12:30:00,3.473,0.711,3.5450317347,0.003,0.001,0.0031622777,3.47,0.71,3.5418921496999998,3.793,0.7010000000000001,3.8572334645,0.003,0.001,0.0031622777,3.79,0.7000000000000001,3.8541017112000002
2020-07-23 13:00:00,3.6545,0.7305,3.7267949367,0.0045000000000000005,0.0005,0.0045276926,3.65,0.73,3.7222842449,3.9745,0.7305,4.0410741765000004,0.0045000000000000005,0.0005,0.0045276926,3.9699999999999998,0.73,4.0365579396
2020-07-23 13:30:00,3.6355,0.76,3.7140894241,0.0055000000000000005,0.0,0.0055000000000000005,3.63,0.76,3.7087059738,3.9355,0.76,4.0082116024,0.0055000000000000005,0.0,0.0055000000000000005,3.93,0.76,4.0028115119
2020-07-23 14:00:00,3.4375,0.709,3.5098557307,0.007500000000000001,-0.001,0.007566373,3.43,0.71,3.5027132341,3.7075,0.6890000000000001,3.7709782882000003,0.007500000000000001,-0.001,0.007566373,3.7,0.6900000000000001,3.7637879855
2020-07-23 14:30:00,3.338,0.6385000000000001,3.3985182433,0.008,-0.0015,0.0081394103,3.33,0.64,3.3909438214,3.598,0.6185,3.650773377,0.008,-0.0015,0.0081394103,3.59,0.62,3.6431442464
2020-07-23 15:00:00,3.2375,0.639,3.299958674,0.007500000000000001,-0.001,0.007566373,3.23,0.64,3.2927951652,3.4675000000000002,0.619,3.5223170286,0.007500000000000001,-0.001,0.007566373,3.46,0.62,3.5151102401000003
2020-07-23 15:30:00,3.0805,0.579,3.1344411384,0.0205,-0.001,0.0205243758,3.06,0.58,3.1144823005,3.2605,0.539,3.3047513144,0.0205,-0.001,0.0205243758,3.24,0.54,3.2846917664
2020-07-23 16:00:00,2.8905000000000003,0.429,2.9221620848,0.030500000000000003,-0.011,0.032422985700000004,2.86,0.44,2.8936482164,2.9305,0.389,2.9562055493,0.030500000000000003,-0.011,0.032422985700000004,2.9,0.4,2.9274562337
2020-07-23 16:30:00,2.7725,0.3375,2.7929666128,0.0425,-0.0125,0.0443001129,2.73,0.35000000000000003,2.7523444552000003,2.8725,0.3075,2.8889119924,0.0425,-0.0125,0.0443001129,2.83,0.32,2.8480344099
2020-07-23 17:00:00,2.758,0.326,2.7772000288000003,0.158,-0.024,0.15981239,2.6,0.35000000000000003,2.6234519245,2.838,0.296,2.8533944698,0.158,-0.024,0.15981239,2.68,0.32,2.6990368653
2020-07-23 17:30:00,3.027,0.281,3.0400148026,4.547,-0.459,4.5701083138000005,-1.52,0.74,1.6905620367,2.917,0.35100000000000003,2.9380418649,4.547,-0.459,4.5701083138000005,-1.63,0.81,1.8201648277
2020-07-23 18:00:00,3.0145,0.1405,3.0177724401,4.5344999999999995,-0.3295,4.5464558174,-1.52,0.47000000000000003,1.5910059711,2.9045,0.41050000000000003,2.9333650472,4.5344999999999995,-0.3295,4.5464558174,-1.63,0.74,1.7901117283999999
2020-07-23 18:30:00,2.973,0.1995,2.9796860992000003,4.533,-0.3205,4.5443161477,-1.56,0.52,1.6443843833,2.973,0.2595,2.9843038133,4.533,-0.3205,4.5443161477,-1.56,0.58,1.6643316977
2020-07-23 19:00:00,3.046,0.176,3.0510804644,4.536,-0.34400000000000003,4.5490253901,-1.49,0.52,1.5781318069,3.086,0.23600000000000002,3.0950108239,4.536,-0.34400000000000003,4.5490253901,-1.45,0.58,1.5616977941
2020-07-23 19:30:00,2.911,0.1375,2.9142455713,4.741,-0.3825,4.7564048661000005,-1.83,0.52,1.9024457942000002,2.941,0.1975,2.9476240008000003,4.741,-0.3825,4.7564048661000005,-1.8,0.58,1.891137224
2020-07-23 20:00:00,2.791,0.0955,2.7926333897999998,4.781,-0.3945,4.7972482998,-1.99,0.49,2.0494389476,2.851,0.1855,2.857028395,4.781,-0.3945,4.7972482998,-1.9300000000000002,0.58,2.0152667317
2020-07-23 20:30:00,2.523,0.10650000000000001,2.5252467701,0.523,0.0165,0.5232602125,2.0,0.09,2.0020239759,2.843,0.2265,2.8520082836,0.523,0.0165,0.5232602125,2.32,0.21,2.3294849216
2020-07-23 21:00:00,2.5300000000000002,-0.20800000000000002,2.5385357984,0.0,0.002,0.002,2.5300000000000002,-0.21,2.538700455,2.99,0.792,3.0931155814,0.0,0.002,0.002,2.99,0.79,3.0926040807
2020-07-23 21:30:00,2.63,0.07250000000000001,2.6309990973,0.0,0.0025,0.0025,2.63,0.07,2.630931394,2.99,0.42250000000000004,3.0197030069,0.0,0.0025,0.0025,2.99,0.42,3.0193542356
2020-07-23 22:00:00,2.55,-0.2575,2.5629682499,0.0,0.0025,0.0025,2.55,-0.26,2.5632206304,2.99,0.6025,3.0500993836,0.0,0.0025,0.0025,2.99,0.6000000000000001,3.049606532
2020-07-23 22:30:00,2.5,0.212,2.5089726981,0.0,0.002,0.002,2.5,0.21,2.5088044962,2.81,0.192,2.8165517925,0.0,0.002,0.002,2.81,0.19,2.8164161624
2020-07-23 23:00:00,2.38,0.21250000000000002,2.3894677755,0.0,0.0025,0.0025,2.38,0.21,2.3892467432,2.67,0.17250000000000001,2.6755665288,0.0,0.0025,0.0025,2.67,0.17,2.6754065112000003
2020-07-23 23:30:00,2.25,0.152,2.2551283777,0.0,0.002,0.002,2.25,0.15,2.2549944568,2.5,0.14200000000000002,2.5040295525,0.0,0.002,0.002,2.5,0.14,2.5039169315
2020-07-24 00:00:00,2.22,0.1525,2.2252317295,0.0,0.0025,0.0025,2.22,0.15,2.2250617969,2.47,0.1825,2.4767329791,0.0,0.0025,0.0025,2.47,0.18,2.4765500197
2020-07-24 00:30:00,2.05,-0.278,2.0687638821,0.0,0.002,0.002,2.05,-0.28,2.0690335908,2.37,0.632,2.452819602,0.0,0.002,0.002,2.37,0.63,2.4523050381
2020-07-24 01:00:00,2.02,-0.5875,2.1037006085,0.0,0.0025,0.0025,2.02,-0.59,2.1044001521,2.4,0.9125000000000001,2.5676168425,0.0,0.0025,0.0025,2.4,0.91,2.5667294365
2020-07-24 01:30:00,1.99,-0.588,2.0750527704,0.0,0.002,0.002,1.99,-0.59,2.0756203892,2.37,0.892,2.5323040892,0.0,0.002,0.002,2.37,0.89,2.5316002844
2020-07-24 02:00:00,2.03,0.082,2.0316554826,0.0,0.002,0.002,2.03,0.08,2.0315757431,2.23,0.082,2.2315071140000002,0.0,0.002,0.002,2.23,0.08,2.2314345162
2020-07-24 02:30:00,2.03,0.112,2.0330873075,0.0,0.002,0.002,2.03,0.11,2.032978111,2.21,0.10200000000000001,2.212352594,0.0,0.002,0.002,2.21,0.1,2.2122612866
2020-07-24 03:00:00,1.8900000000000001,0.082,1.8917779997,0.0,0.002,0.002,1.8900000000000001,0.08,1.891692364,2.08,0.062,2.0809238333,0.0,0.002,0.002,2.08,0.06,2.0808652047
2020-07-24 03:30:00,1.8900000000000001,0.042,1.8904666091000002,0.0,0.002,0.002,1.8900000000000001,0.04,1.890423233,2.11,0.202,2.1196471404,0.0,0.002,0.002,2.11,0.2,2.1194574778
2020-07-24 04:00:00,1.94,0.1325,1.9445195422000001,0.0,0.0025,0.0025,1.94,0.13,1.9443507914,2.13,0.07250000000000001,2.1312335043,0.0,0.0025,0.0025,2.13,0.07,2.1311499243
2020-07-24 04:30:00,1.94,-0.068,1.9411913868,0.0,0.002,0.002,1.94,-0.07,1.9412624757999999,2.18,0.312,2.202213432,0.0,0.002,0.002,2.18,0.31,2.2019309708
2020-07-24 05:00:00,1.94,-0.308,1.9642973298,0.0,0.002,0.002,1.94,-0.31,1.964611921,2.25,0.542,2.3143603868,0.0,0.002,0.002,2.25,0.54,2.3138928238
2020-07-24 05:30:00,2.07,0.0125,2.0700377412,0.0,0.0025,0.0025,2.07,0.01,2.0700241544,2.32,0.3825,2.3513201079,0.0,0.0025,0.0025,2.32,0.38,2.3509147156
2020-07-24 06:00:00,2.2,0.2725,2.2168121819,0.0,0.0025,0.0025,2.2,0.27,2.2165062599,2.42,0.2725,2.4352938734,0.0,0.0025,0.0025,2.42,0.27,2.4350154004
2020-07-24 06:30:00,2.38,0.07250000000000001,2.3811039981,0.0,0.0025,0.0025,2.38,0.07,2.3810291892,2.67,0.5525,2.7265649176,0.0,0.0025,0.0025,2.67,0.55,2.7260594271
2020-07-24 07:00:00,2.4805,0.402,2.5128637548,0.0005,0.002,0.0020615528,2.48,0.4,2.5120509549,2.7305,0.402,2.7599337401,0.0005,0.002,0.0020615528,2.73,0.4,2.7591484192999998
2020-07-24 07:30:00,2.805,0.542,2.8568844919,0.125,-0.008,0.1252557384,2.68,0.55,2.7358545283,3.065,0.532,3.1108277034,0.125,-0.008,0.1252557384,2.94,0.54,2.9891804897
2020-07-24 08:00:00,3.2720000000000002,0.23,3.2800737797,4.752,-0.56,4.7848828617,-1.48,0.79,1.677647162,3.362,0.9400000000000001,3.4909374099,4.752,-0.56,4.7848828617,-1.3900000000000001,1.5,2.0450183373
2020-07-24 08:30:00,3.4215,0.1165,3.4234828026,4.8015,-0.5235000000000001,4.8299538818,-1.38,0.64,1.5211837496,3.5315,1.2565,3.7483709128,4.8015,-0.5235000000000001,4.8299538818,-1.27,1.78,2.1866183938
2020-07-24 09:00:00,3.576,0.6525000000000001,3.6350422625,4.796,-0.3775,4.8108338414,-1.22,1.03,1.5966527487,3.616,0.7325,3.6894460628,4.796,-0.3775,4.8108338414,-1.18,1.11,1.6200308639
2020-07-24 09:30:00,3.6285,0.6555000000000001,3.6872337192,4.7985,-0.3745,4.8130917818,-1.17,1.03,1.5587815755,3.6485000000000003,0.7355,3.721896358,4.7985,-0.3745,4.8130917818,-1.15,1.11,1.5983116092
2020-07-24 10:00:00,3.5855,0.622,3.6390512843,4.7955,-0.378,4.8103746476,-1.21,1.0,1.5697452023,3.5955,0.7020000000000001,3.6633897213,4.7955,-0.378,4.8103746476,-1.2,1.08,1.6144348856000001
2020-07-24 10:30:00,3.318,0.5645,3.3656773835,0.528,0.0245,0.5285681129,2.79,0.54,2.8417776127,3.5380000000000003,0.7345,3.6134380097000003,0.528,0.0245,0.5285681129,3.01,0.71,3.0926040807
2020-07-24 11:00:00,3.0295,-0.2005,3.03612755,0.1595,-0.0105,0.1598452377,2.87,-0.19,2.8762823227,3.3695,1.3195000000000001,3.6186476065,0.1595,-0.0105,0.1598452377,3.21,1.33,3.4746222816
2020-07-24 11:30:00,3.2765,0.2205,3.283911159,4.7965,-0.5595,4.8290218989,-1.52,0.78,1.7084495895,3.1965,0.8905000000000001,3.3182227924,4.7965,-0.5595,4.8290218989,-1.6,1.45,2.1592822882
2020-07-24 12:00:00,3.1545,0.4975,3.1934897056000002,4.7745,-0.47250000000000003,4.7978231001000005,-1.62,0.97,1.8882002012,3.0045,0.5875,3.0614010681,4.7745,-0.47250000000000003,4.7978231001000005,-1.77,1.06,2.0631286921
2020-07-24 12:30:00,2.9785,0.41200000000000003,3.0068598654,4.7685,-0.40800000000000003,4.7859227167,-1.79,0.8200000000000001,1.968882932,2.7485,0.47200000000000003,2.7887338077,4.7685,-0.40800000000000003,4.7859227167,-2.02,0.88,2.2033610689
2020-07-24 13:00:00,2.887,0.419,2.9172469899,4.757,-0.441,4.7773978273,-1.87,0.86,2.0582759776,2.737,0.489,2.7803399073,4.757,-0.441,4.7773978273,-2.02,0.93,2.2238030488
2020-07-24 13:30:00,2.528,0.402,2.5597632703,0.508,0.022,0.5084761548,2.02,0.38,2.0554318281,2.518,0.372,2.5453306269000002,0.508,0.022,0.5084761548,2.01,0.35000000000000003,2.0402450833
2020-07-24 14:00:00,2.448,0.3055,2.4669889035,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.43,0.31,2.4496938584,2.448,0.2755,2.4634537239,0.018000000000000002,-0.0045000000000000005,0.0185539753,2.43,0.28,2.4460784942
2020-07-24 14:30:00,2.61,0.2485,2.621803244,0.02,-0.0015,0.020056171100000002,2.59,0.25,2.6020376631,2.59,0.1985,2.5975954747000003,0.02,-0.0015,0.020056171100000002,2.5700000000000003,0.2,2.5777703544
2020-07-24 15:00:00,2.345,0.0815,2.3464158306,0.025,-0.0085,0.0264054919,2.32,0.09,2.3217450334,2.355,0.2515,2.3683912789,0.025,-0.0085,0.0264054919,2.33,0.26,2.3444615587
2020-07-24 15:30:00,2.333,0.08850000000000001,2.3346779757,0.013000000000000001,-0.0015,0.0130862523,2.32,0.09,2.3217450334,2.4130000000000003,0.1585,2.4182000021,0.013000000000000001,-0.0015,0.0130862523,2.4,0.16,2.4053274205
2020-07-24 16:00:00,2.2755,0.11900000000000001,2.2786094992,0.0155,-0.001,0.0155322246,2.26,0.12,2.2631835984,2.3855,0.099,2.3875534025,0.0155,-0.001,0.0155322246,2.37,0.1,2.3721087665000002
2020-07-24 16:30:00,2.247,0.11800000000000001,2.2500962202,0.017,-0.002,0.0171172428,2.23,0.12,2.2332263656,2.387,0.098,2.3890108832,0.017,-0.002,0.0171172428,2.37,0.1,2.3721087665000002
2020-07-24 17:00:00,2.237,0.11850000000000001,2.2401364356,0.077,-0.0015,0.07701460900000001,2.16,0.12,2.1633307653,2.447,0.0985,2.4489816761,0.077,-0.0015,0.07701460900000001,2.37,0.1,2.3721087665000002
2020-07-24 17:30:00,2.5540000000000003,0.028,2.5541534801,4.604,-0.492,4.630213818,-2.05,0.52,2.1149231665,2.574,0.11800000000000001,2.5767033201,4.604,-0.492,4.630213818,-2.03,0.61,2.1196697856
2020-07-24 18:00:00,2.69,0.021,2.690081969,4.78,-0.499,4.8059755512999995,-2.09,0.52,2.153717716,2.7800000000000002,0.131,2.7830847993,4.78,-0.499,4.8059755512999995,-2.0,0.63,2.0968786326
2020-07-24 18:30:00,2.6390000000000002,0.013000000000000001,2.6390320195,4.779,-0.457,4.8008009748,-2.14,0.47000000000000003,2.1910043359,2.749,0.113,2.7513215007,4.779,-0.457,4.8008009748,-2.03,0.5700000000000001,2.1085065805
2020-07-24 19:00:00,2.5195,-0.004,2.5195031752,4.7895,-0.514,4.8170017905,-2.27,0.51,2.3265854809,2.6295,0.096,2.6312518409,4.7895,-0.514,4.8170017905,-2.16,0.61,2.2444821229
2020-07-24 19:30:00,2.435,-0.0585,2.4357026193999998,4.785,-0.47850000000000004,4.8088654847,-2.35,0.42,2.3872368965,2.535,0.0415,2.5353396715,4.785,-0.47850000000000004,4.8088654847,-2.25,0.52,2.3093072554000003
2020-07-24 20:00:00,2.365,-0.049,2.3655075565,4.785,-0.499,4.8109485551,-2.42,0.45,2.4614832927,2.445,0.021,2.4450901824,4.785,-0.499,4.8109485551,-2.34,0.52,2.3970815589
2020-07-24 20:30:00,2.101,0.001,2.101000238,0.47100000000000003,0.011,0.47112843260000004,1.63,-0.01,1.6300306746,2.371,-0.009000000000000001,2.3710170812999998,0.47100000000000003,0.011,0.47112843260000004,1.9,-0.02,1.9001052602000001
2020-07-24 21:00:00,1.94,-0.007500000000000001,1.9400144974,0.0,0.0025,0.0025,1.94,-0.01,1.940025773,2.24,-0.0175,2.2400683583,0.0,0.0025,0.0025,2.24,-0.02,2.2400892839
2020-07-24 21:30:00,1.9100000000000001,-0.007500000000000001,1.9100147251,0.0,0.0025,0.0025,1.9100000000000001,-0.01,1.9100261778,2.19,-0.0475,2.190515065,0.0,0.0025,0.0025,2.19,-0.05,2.1905707019
2020-07-24 22:00:00,1.83,-0.0475,1.8306163579999999,0.0,0.0025,0.0025,1.83,-0.05,1.8306829327,2.1,-0.0675,2.1010845414,0.0,0.0025,0.0025,2.1,-0.07,2.1011663428
2020-07-24 22:30:00,1.79,-0.08750000000000001,1.7921373413000001,0.0,0.0025,0.0025,1.79,-0.09,1.7922611417,2.03,-0.1075,2.0328443743,0.0,0.0025,0.0025,2.03,-0.11,2.032978111
2020-07-24 23:00:00,1.6600000000000001,-0.5075000000000001,1.7358445351,0.0,0.0025,0.0025,1.6600000000000001,-0.51,1.7365770930000002,1.99,0.36250000000000004,2.0227472037,0.0,0.0025,0.0025,1.99,0.36,2.02230067
2020-07-24 23:30:00,1.63,-0.0275,1.630231962,0.0,0.0025,0.0025,1.63,-0.03,1.6302760502,1.85,-0.0775,1.8516225992000002,0.0,0.0025,0.0025,1.85,-0.08,1.8517289218
2020-07-25 00:00:00,1.56,-0.0275,1.560242369,0.0,0.0025,0.0025,1.56,-0.03,1.5602884349,1.76,-0.0775,1.7617054947000002,0.0,0.0025,0.0025,1.76,-0.08,1.7618172436
2020-07-25 00:30:00,1.49,-0.028,1.490263064,0.0,0.002,0.002,1.49,-0.03,1.4903019828000001,1.6800000000000002,-0.078,1.6818097395,0.0,0.002,0.002,1.6800000000000002,-0.08,1.6819036833
2020-07-25 01:00:00,1.45,-0.0275,1.4502607524,0.0,0.0025,0.0025,1.45,-0.03,1.4503103116,1.62,-0.0775,1.6218527214,0.0,0.0025,0.0025,1.62,-0.08,1.6219741058000001
2020-07-25 01:30:00,1.42,-0.0275,1.4202662602,0.0,0.0025,0.0025,1.42,-0.03,1.4203168661,1.58,-0.0775,1.5818995701,0.0,0.0025,0.0025,1.58,-0.08,1.58202402
2020-07-25 02:00:00,1.3900000000000001,-0.028,1.3902819858,0.0,0.002,0.002,1.3900000000000001,-0.03,1.3903237033,1.55,-0.078,1.5519613397,0.0,0.002,0.002,1.55,-0.08,1.552063143
2020-07-25 02:30:00,1.35,-0.0575,1.3512239822,0.0,0.0025,0.0025,1.35,-0.06,1.3513326755000001,1.51,-0.0975,1.5131444908,0.0,0.0025,0.0025,1.51,-0.1,1.5133076356
2020-07-25 03:00:00,1.32,-0.058,1.3212736280000001,0.0,0.002,0.002,1.32,-0.06,1.3213629327,1.46,-0.098,1.4632853447,0.0,0.002,0.002,1.46,-0.1,1.4634206504
2020-07-25 03:30:00,1.32,-0.028,1.3202969363000001,0.0,0.002,0.002,1.32,-0.03,1.3203408651,1.49,-0.098,1.4932193409,0.0,0.002,0.002,1.49,-0.1,1.4933519344000001
2020-07-25 04:00:00,1.32,-0.058,1.3212736280000001,0.0,0.002,0.002,1.32,-0.06,1.3213629327,1.47,-0.098,1.4732630451,0.0,0.002,0.002,1.47,-0.1,1.4733974345
2020-07-25 04:30:00,1.32,-0.028,1.3202969363000001,0.0,0.002,0.002,1.32,-0.03,1.3203408651,1.47,-0.098,1.4732630451,0.0,0.002,0.002,1.47,-0.1,1.4733974345
2020-07-25 05:00:00,1.35,-0.028,1.3502903391,0.0,0.002,0.002,1.35,-0.03,1.3503332922,1.5,-0.078,1.5020266309,0.0,0.002,0.002,1.5,-0.08,1.5021318185
2020-07-25 05:30:00,1.42,-0.0275,1.4202662602,0.0,0.0025,0.0025,1.42,-0.03,1.4203168661,1.57,-0.0775,1.5719116546,0.0,0.0025,0.0025,1.57,-0.08,1.5720368952000001
2020-07-25 06:00:00,1.48,0.032,1.4803459055000001,0.0,0.002,0.002,1.48,0.03,1.4803040228,1.6400000000000001,-0.018000000000000002,1.6400987775,0.0,0.002,0.002,1.6400000000000001,-0.02,1.6401219466999999
2020-07-25 06:30:00,1.62,-0.4575,1.6833615922,0.0,0.0025,0.0025,1.62,-0.46,1.6840427548,1.9500000000000002,0.8225,2.1163662845,0.0,0.0025,0.0025,1.9500000000000002,0.8200000000000001,2.115395944
2020-07-25 07:00:00,1.6800000000000002,0.10250000000000001,1.6831239556000002,0.0,0.0025,0.0025,1.6800000000000002,0.1,1.6829735589,1.87,0.10250000000000001,1.8728070509,0.0,0.0025,0.0025,1.87,0.1,1.8726718880000002
2020-07-25 07:30:00,1.79,0.122,1.7941527248,0.0,0.002,0.002,1.79,0.12,1.7940178371000002,2.0,0.10200000000000001,2.0025993109,0.0,0.002,0.002,2.0,0.1,2.0024984395
