Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 08:00:00,1.861,0.122,1.8649946381,0.001,0.002,0.0022360680000000003,1.8599999999999999,0.12,1.863866948,2.051,0.10200000000000001,2.0535347574,0.001,0.002,0.0022360680000000003,2.05,0.1,2.0524375752
2020-07-25 08:30:00,1.8635000000000002,-0.609,1.9604880132,0.0035,0.001,0.0036400549,1.8599999999999999,-0.61,1.9574728606,2.2435,0.901,2.417662766,0.0035,0.001,0.0036400549,2.24,0.9,2.4140422532
2020-07-25 09:00:00,1.8665,-0.6105,1.9638056167000002,0.006500000000000001,-0.0005,0.0065192024,1.8599999999999999,-0.61,1.9574728606,2.2465,0.8995000000000001,2.4198889437,0.006500000000000001,-0.0005,0.0065192024,2.24,0.9,2.4140422532
2020-07-25 09:30:00,1.9805000000000001,-0.164,1.9872786040000001,0.0405,-0.014,0.0428514877,1.94,-0.15,1.9457903279000002,2.1905,0.516,2.2504546763,0.0405,-0.014,0.0428514877,2.15,0.53,2.2143622107
2020-07-25 10:00:00,2.049,0.155,2.0548542527,0.039,-0.015,0.0417851648,2.01,0.17,2.0171762442,2.229,0.145,2.2337112616,0.039,-0.015,0.0417851648,2.19,0.16,2.1958369703
2020-07-25 10:30:00,2.044,0.139,2.0487208204,0.034,-0.011,0.035735136800000004,2.01,0.15,2.0155892439,2.254,0.149,2.2589194319,0.034,-0.011,0.035735136800000004,2.22,0.16,2.2257582977
2020-07-25 11:00:00,2.093,0.1345,2.0973171553,0.023,-0.0155,0.027735356500000002,2.07,0.15,2.0754276668,2.243,0.14450000000000002,2.2476497169,0.023,-0.0155,0.027735356500000002,2.22,0.16,2.2257582977
2020-07-25 11:30:00,2.082,0.10650000000000001,2.0847221038,0.012,-0.0035,0.0125,2.07,0.11,2.0729206449,2.202,0.08650000000000001,2.2036983119,0.012,-0.0035,0.0125,2.19,0.09,2.1918485349
2020-07-25 12:00:00,2.0395,0.069,2.040666864,0.0095,-0.001,0.0095524866,2.03,0.07,2.031206538,2.1995,0.059000000000000004,2.2002911739,0.0095,-0.001,0.0095524866,2.19,0.06,2.1908217636
2020-07-25 12:30:00,1.9845000000000002,0.07050000000000001,1.9857518727,0.0045000000000000005,0.0005,0.0045276926,1.98,0.07,1.9812369873,2.1945,0.060500000000000005,2.1953338015,0.0045000000000000005,0.0005,0.0045276926,2.19,0.06,2.1908217636
2020-07-25 13:00:00,1.8795000000000002,-0.1115,1.8828044243000002,0.0095,-0.0015,0.009617692,1.87,-0.11,1.8732325002999999,2.0695,-0.021500000000000002,2.0696116786,0.0095,-0.0015,0.009617692,2.06,-0.02,2.0600970851
2020-07-25 13:30:00,1.855,-0.08750000000000001,1.8570625326,0.015,-0.007500000000000001,0.0167705098,1.8399999999999999,-0.08,1.8417383093000002,1.9849999999999999,-0.0975,1.9873930789,0.015,-0.007500000000000001,0.0167705098,1.97,-0.09,1.972054766
2020-07-25 14:00:00,1.7810000000000001,-0.068,1.7822976744,0.021,-0.008,0.0224722051,1.76,-0.06,1.7610224303000002,1.941,-0.098,1.9434724078,0.021,-0.008,0.0224722051,1.92,-0.09,1.9221082176
2020-07-25 14:30:00,1.767,-0.092,1.7693933989000001,0.007,-0.002,0.007280109900000001,1.76,-0.09,1.7622996340000001,1.897,-0.112,1.9003033968,0.007,-0.002,0.007280109900000001,1.8900000000000001,-0.11,1.8931983520000002
2020-07-25 15:00:00,1.7215,-0.097,1.7242306255000002,0.0415,-0.007,0.042086221,1.6800000000000002,-0.09,1.6824089871,1.7515,-0.117,1.7554034437000001,0.0415,-0.007,0.042086221,1.71,-0.11,1.7135343592
2020-07-25 15:30:00,1.6655,-0.1165,1.6695695553,0.035500000000000004,-0.006500000000000001,0.0360901649,1.63,-0.11,1.6337074401,1.7455,-0.1165,1.7493834628,0.035500000000000004,-0.006500000000000001,0.0360901649,1.71,-0.11,1.7135343592
2020-07-25 16:00:00,1.75,-0.2595,1.7691354527,0.02,-0.0095,0.0221415898,1.73,-0.25,1.7479702515,1.92,0.1005,1.9226284743000002,0.02,-0.0095,0.0221415898,1.9,0.11,1.9031815468
2020-07-25 16:30:00,1.794,-0.0785,1.7957166397000002,0.014,-0.0085,0.0163783394,1.78,-0.07,1.7813758727,1.9140000000000001,-0.1085,1.9170728338,0.014,-0.0085,0.0163783394,1.9,-0.1,1.902629759
2020-07-25 17:00:00,1.734,-0.10550000000000001,1.73720645,0.014,-0.0055000000000000005,0.015041609000000001,1.72,-0.1,1.7229045243,1.874,-0.10550000000000001,1.8769673013000001,0.014,-0.0055000000000000005,0.015041609000000001,1.8599999999999999,-0.1,1.8626862323000002
2020-07-25 17:30:00,1.8135,-0.105,1.8165371590000001,0.0135,-0.005,0.01439618,1.8,-0.1,1.8027756377,2.0135,-0.105,2.0162359113,0.0135,-0.005,0.01439618,2.0,-0.1,2.0024984395
2020-07-25 18:00:00,1.9275,-0.153,1.9335628383999999,0.007500000000000001,-0.003,0.0080777472,1.92,-0.15,1.9258504615,2.1775,0.017,2.1775663595,0.007500000000000001,-0.003,0.0080777472,2.17,0.02,2.1700921639
2020-07-25 18:30:00,1.913,-0.0575,1.9138639580999999,0.013000000000000001,-0.007500000000000001,0.015008331000000001,1.9,-0.05,1.9006577809,2.103,-0.0675,2.104082995,0.013000000000000001,-0.007500000000000001,0.015008331000000001,2.09,-0.06,2.0908610666
2020-07-25 19:00:00,1.8335,-0.10250000000000001,1.8363628454,0.0135,-0.0025,0.013729530200000001,1.82,-0.1,1.8227451824,2.0435,-0.1125,2.0465943663,0.0135,-0.0025,0.013729530200000001,2.03,-0.11,2.032978111
2020-07-25 19:30:00,1.7145000000000001,-0.6495000000000001,1.8334013472000001,0.0045000000000000005,0.0005,0.0045276926,1.71,-0.65,1.8293714768,2.0845,0.36050000000000004,2.1154433342,0.0045000000000000005,0.0005,0.0045276926,2.08,0.36,2.1109239683
2020-07-25 20:00:00,1.6715,-0.8585,1.8790780984,0.0015,0.0015,0.0021213203,1.67,-0.86,1.8784301957,2.1115,0.6215,2.2010666732,0.0015,0.0015,0.0021213203,2.11,0.62,2.1992044016
2020-07-25 20:30:00,1.7305000000000001,-0.3385,1.7632959196,0.0005,0.0015,0.0015811388,1.73,-0.34,1.7630938716,2.0505,0.0815,2.0521190268,0.0005,0.0015,0.0015811388,2.05,0.08,2.0515603818
2020-07-25 21:00:00,1.6405,-0.168,1.6490798192,0.0005,0.002,0.0020615528,1.6400000000000001,-0.17,1.6487874331999999,1.9005,-0.188,1.9097759685,0.0005,0.002,0.0020615528,1.9,-0.19,1.909476368
2020-07-25 21:30:00,1.6400000000000001,-0.1675,1.6485315434999999,0.0,0.0025,0.0025,1.6400000000000001,-0.17,1.6487874331999999,1.9,-0.1875,1.9092292293000002,0.0,0.0025,0.0025,1.9,-0.19,1.909476368
2020-07-25 22:00:00,1.6400000000000001,-0.1675,1.6485315434999999,0.0,0.0025,0.0025,1.6400000000000001,-0.17,1.6487874331999999,1.9,-0.1875,1.9092292293000002,0.0,0.0025,0.0025,1.9,-0.19,1.909476368
2020-07-25 22:30:00,1.6099999999999999,-0.148,1.6167881740999999,0.0,0.002,0.002,1.6099999999999999,-0.15,1.6169724797,1.8599999999999999,-0.188,1.8694769322,0.0,0.002,0.002,1.8599999999999999,-0.19,1.8696791169
2020-07-25 23:00:00,1.51,-0.14750000000000002,1.5171869529,0.0,0.0025,0.0025,1.51,-0.15,1.5174320413,1.74,-0.1875,1.7500732128,0.0,0.0025,0.0025,1.74,-0.19,1.7503428236
2020-07-25 23:30:00,1.4100000000000001,-0.218,1.4267529569000001,0.0,0.002,0.002,1.4100000000000001,-0.22,1.4270599146,1.62,-0.248,1.6388727833,0.0,0.002,0.002,1.62,-0.25,1.6391766226
2020-07-26 00:00:00,1.4100000000000001,-0.1675,1.4199141699,0.0,0.0025,0.0025,1.4100000000000001,-0.17,1.4202112519,1.6,-0.2175,1.6147155322,0.0,0.0025,0.0025,1.6,-0.22,1.6150541787
2020-07-26 00:30:00,1.32,-0.1675,1.3305849278,0.0,0.0025,0.0025,1.32,-0.17,1.3309019498,1.49,-0.2175,1.5057909051,0.0,0.0025,0.0025,1.49,-0.22,1.5061540426
2020-07-26 01:00:00,1.26,-0.1675,1.2710846746,0.0,0.0025,0.0025,1.26,-0.17,1.2714165328,1.43,-0.2175,1.4464460757,0.0,0.0025,0.0025,1.43,-0.22,1.4468241082
2020-07-26 01:30:00,1.23,-0.1675,1.2413525888999999,0.0,0.0025,0.0025,1.23,-0.17,1.2416923935,1.3900000000000001,-0.2175,1.4069137323,0.0,0.0025,0.0025,1.3900000000000001,-0.22,1.407302384
2020-07-26 02:00:00,1.23,-0.1675,1.2413525888999999,0.0,0.0025,0.0025,1.23,-0.17,1.2416923935,1.3900000000000001,-0.1975,1.4039609147,0.0,0.0025,0.0025,1.3900000000000001,-0.2,1.4043147795
2020-07-26 02:30:00,1.21,-0.1675,1.2215384767,0.0,0.0025,0.0025,1.21,-0.17,1.2218837915,1.3900000000000001,-0.1975,1.4039609147,0.0,0.0025,0.0025,1.3900000000000001,-0.2,1.4043147795
2020-07-26 03:00:00,1.18,-0.1675,1.1918289517,0.0,0.0025,0.0025,1.18,-0.17,1.1921828719,1.32,-0.1975,1.3346933168000001,0.0,0.0025,0.0025,1.32,-0.2,1.3350655415000001
2020-07-26 03:30:00,1.16,-0.1675,1.172030823,0.0,0.0025,0.0025,1.16,-0.17,1.1723907199,1.32,-0.2275,1.339461179,0.0,0.0025,0.0025,1.32,-0.23,1.339888055
2020-07-26 04:00:00,1.16,-0.168,1.1721023846,0.0,0.002,0.002,1.16,-0.17,1.1723907199,1.32,-0.20800000000000002,1.3362873942,0.0,0.002,0.002,1.32,-0.21,1.3366001646
2020-07-26 04:30:00,1.16,-0.168,1.1721023846,0.0,0.002,0.002,1.16,-0.17,1.1723907199,1.32,-0.20800000000000002,1.3362873942,0.0,0.002,0.002,1.32,-0.21,1.3366001646
2020-07-26 05:00:00,1.16,-0.1675,1.172030823,0.0,0.0025,0.0025,1.16,-0.17,1.1723907199,1.29,-0.23750000000000002,1.3116806967,0.0,0.0025,0.0025,1.29,-0.24,1.3121356637
2020-07-26 05:30:00,1.13,-0.228,1.1527723106,0.0,0.002,0.002,1.13,-0.23,1.1531695452,1.29,-0.198,1.3051068922,0.0,0.002,0.002,1.29,-0.2,1.3054118124
2020-07-26 06:00:00,1.08,-0.8875000000000001,1.3978756204,0.0,0.0025,0.0025,1.08,-0.89,1.3994641832,1.3900000000000001,0.5425,1.4921146906,0.0,0.0025,0.0025,1.3900000000000001,0.54,1.4912075644
2020-07-26 06:30:00,1.3005,-0.2685,1.3279278971,0.0005,0.0015,0.0015811388,1.3,-0.27,1.3277424449,1.4905,0.1615,1.4992239659,0.0005,0.0015,0.0015811388,1.49,0.16,1.4985659812
2020-07-26 07:00:00,1.3014999999999999,-0.11900000000000001,1.3069289384,0.0015,0.001,0.0018027756000000002,1.3,-0.12,1.3055267136,1.4615,-0.159,1.4701235492,0.0015,0.001,0.0018027756000000002,1.46,-0.16,1.4687409574
2020-07-26 07:30:00,1.403,-0.11900000000000001,1.4080376415,0.003,0.001,0.0031622777,1.4,-0.12,1.4051334456,1.533,-0.129,1.5384180186,0.003,0.001,0.0031622777,1.53,-0.13,1.5355129436000001
2020-07-26 08:00:00,1.478,-0.066,1.4794728791,0.018000000000000002,-0.006,0.018973666,1.46,-0.06,1.4612323566,1.5979999999999999,-0.106,1.6015117858,0.018000000000000002,-0.006,0.018973666,1.58,-0.1,1.5831613942
2020-07-26 08:30:00,1.5755,-0.0675,1.5769453065999999,0.0155,-0.007500000000000001,0.0172191754,1.56,-0.06,1.5611534198,1.6955,-0.1275,1.7002871816,0.0155,-0.007500000000000001,0.0172191754,1.6800000000000002,-0.12,1.6842802617000001
2020-07-26 09:00:00,1.686,-0.1345,1.6913563344,0.016,-0.0045000000000000005,0.0166207701,1.67,-0.13,1.6750522380000001,1.8359999999999999,-0.0245,1.8361634595,0.016,-0.0045000000000000005,0.0166207701,1.82,-0.02,1.8201098868
2020-07-26 09:30:00,1.7075,-0.595,1.8081983437,0.0375,-0.005,0.037831864900000005,1.67,-0.59,1.7711578134,1.9675,0.47500000000000003,2.0240260003,0.0375,-0.005,0.037831864900000005,1.9300000000000002,0.48,1.9887936042
2020-07-26 10:00:00,1.843,-0.0375,1.8433814715999999,0.063,-0.007500000000000001,0.0634448579,1.78,-0.03,1.7802527910000001,1.9929999999999999,-0.0775,1.9945062672,0.063,-0.007500000000000001,0.0634448579,1.9300000000000002,-0.07,1.9312690129
2020-07-26 10:30:00,1.9615,-0.035,1.9618122362000001,0.0415,-0.005,0.041800119600000005,1.92,-0.03,1.9202343607,2.1015,-0.075,2.1028379039,0.0415,-0.005,0.041800119600000005,2.06,-0.07,2.0611889773
2020-07-26 11:00:00,2.0055,-0.1095,2.0084871172,0.0855,-0.0095,0.0860261588,1.92,-0.1,1.922602403,2.0855,0.030500000000000003,2.0857230161,0.0855,-0.0095,0.0860261588,2.0,0.04,2.00039996
2020-07-26 11:30:00,2.041,-0.1695,2.0480261839,0.081,-0.0095,0.08155519600000001,1.96,-0.16,1.9665197685,2.111,0.12050000000000001,2.1144363906,0.081,-0.0095,0.08155519600000001,2.03,0.13,2.0341583026
2020-07-26 12:00:00,2.087,-0.041,2.0874026923,0.08700000000000001,-0.011,0.08769264510000001,2.0,-0.03,2.0002249873,2.117,0.009000000000000001,2.1170191308,0.08700000000000001,-0.011,0.08769264510000001,2.03,0.02,2.0300985198
2020-07-26 12:30:00,2.0165,-0.004,2.0165039673,0.1365,-0.014,0.1372160705,1.88,0.01,1.8800265956,1.9765000000000001,-0.024,1.9766457067,0.1365,-0.014,0.1372160705,1.8399999999999999,-0.01,1.8400271737
2020-07-26 13:00:00,2.048,-0.0025,2.0480015259,0.11800000000000001,-0.0125,0.11866022920000001,1.9300000000000002,0.01,1.9300259066,2.038,-0.022500000000000003,2.0381241989,0.11800000000000001,-0.0125,0.11866022920000001,1.92,-0.01,1.9200260415
2020-07-26 13:30:00,1.924,-0.3015,1.9474799742000002,0.074,-0.0115,0.0748882501,1.85,-0.29,1.8725917868000002,1.994,0.20850000000000002,2.0048711305,0.074,-0.0115,0.0748882501,1.92,0.22,1.9325630649
2020-07-26 14:00:00,1.8745,-0.022,1.8746290966,0.10450000000000001,-0.012,0.1051867387,1.77,-0.01,1.7700282484,1.8245,-0.07200000000000001,1.8259201105,0.10450000000000001,-0.012,0.1051867387,1.72,-0.06,1.7210461934999999
2020-07-26 14:30:00,1.7730000000000001,-0.55,1.8563482971,0.073,-0.01,0.0736817481,1.7000000000000002,-0.54,1.7837040113,1.923,0.49,1.9844467743,0.073,-0.01,0.0736817481,1.85,0.5,1.9163767897000001
2020-07-26 15:00:00,1.802,-0.066,1.8032082520000001,0.022,-0.006,0.0228035085,1.78,-0.06,1.7810109489000001,1.9020000000000001,-0.076,1.9035177961,0.022,-0.006,0.0228035085,1.88,-0.07,1.8813027401
2020-07-26 15:30:00,1.8465,-0.039,1.8469118144,0.026500000000000003,-0.009000000000000001,0.0279866039,1.82,-0.03,1.8202472360000002,1.9264999999999999,-0.079,1.9281190964000001,0.026500000000000003,-0.009000000000000001,0.0279866039,1.9,-0.07,1.9012890364000001
2020-07-26 16:00:00,1.8135,-0.275,1.8342320600000002,0.0335,-0.015,0.0367049043,1.78,-0.26,1.7988885457000001,1.9335,0.165,1.94052757,0.0335,-0.015,0.0367049043,1.9,0.18,1.9085072700999999
2020-07-26 16:30:00,1.8185,-0.0945,1.8209537336000001,0.0385,-0.0145,0.0411400049,1.78,-0.08,1.7817968459,1.9385,-0.0945,1.9408020249,0.0385,-0.0145,0.0411400049,1.9,-0.08,1.9016834647
2020-07-26 17:00:00,1.8785,-0.062,1.8795228783,0.018500000000000003,-0.012,0.0220510771,1.8599999999999999,-0.05,1.8606719216,2.0385,-0.092,2.0405749802,0.018500000000000003,-0.012,0.0220510771,2.02,-0.08,2.0215835377
2020-07-26 17:30:00,1.8875000000000002,-0.42150000000000004,1.933990305,0.007500000000000001,-0.0015,0.0076485293,1.88,-0.42,1.9263436869000001,2.1775,0.2785,2.1952376864,0.007500000000000001,-0.0015,0.0076485293,2.17,0.28,2.1879899451
2020-07-26 18:00:00,1.924,-0.84,2.0993751451,0.004,0.0,0.004,1.92,-0.84,2.0957099036,2.314,0.66,2.4062826102,0.004,0.0,0.004,2.31,0.66,2.4024362635
2020-07-26 18:30:00,1.8995000000000002,-0.4035,1.9418837504000002,0.0095,-0.0035,0.010124228400000001,1.8900000000000001,-0.4,1.9318643845,2.1795,0.1865,2.1874648569,0.0095,-0.0035,0.010124228400000001,2.17,0.19,2.1783020911
2020-07-26 19:00:00,1.8940000000000001,-0.12050000000000001,1.8978293522,0.004,-0.0005,0.0040311289,1.8900000000000001,-0.12,1.8938056923,2.144,-0.12050000000000001,2.1473835824,0.004,-0.0005,0.0040311289,2.14,-0.12,2.1433618453
2020-07-26 19:30:00,1.892,-0.249,1.9083147015000002,0.002,0.001,0.0022360680000000003,1.8900000000000001,-0.25,1.9064626931,2.182,0.021,2.1821010517,0.002,0.001,0.0022360680000000003,2.18,0.02,2.1800917412
2020-07-26 20:00:00,1.8905,0.2515,1.9071556046,0.0005,0.0015,0.0015811388,1.8900000000000001,0.25,1.9064626931,2.0805,-0.4985,2.1393883472,0.0005,0.0015,0.0015811388,2.08,-0.5,2.1392522058
2020-07-26 20:30:00,1.81,-0.0985,1.8126781981,0.0,0.0015,0.0015,1.81,-0.1,1.8127603261,2.08,-0.11850000000000001,2.0833728063,0.0,0.0015,0.0015,2.08,-0.12,2.0834586629
2020-07-26 21:00:00,1.76,-0.0975,1.7626985704,0.0,0.0025,0.0025,1.76,-0.1,1.7628386200000001,2.05,-0.11750000000000001,2.0533646169,0.0,0.0025,0.0025,2.05,-0.12,2.0535091916
2020-07-26 21:30:00,1.73,-0.1675,1.7380898279,0.0,0.0025,0.0025,1.73,-0.17,1.7383325344,2.05,-0.0375,2.0503429591,0.0,0.0025,0.0025,2.05,-0.04,2.0503902068
2020-07-26 22:00:00,1.67,-0.3875,1.7143675948000001,0.0,0.0025,0.0025,1.67,-0.39,1.7149344011,1.99,0.0325,1.9902653718,0.0,0.0025,0.0025,1.99,0.03,1.9902261178
2020-07-26 22:30:00,1.5899999999999999,-0.558,1.6850709184000001,0.0,0.002,0.002,1.5899999999999999,-0.56,1.6857342614,1.92,0.212,1.9316687087000002,0.0,0.002,0.002,1.92,0.21,1.9314502323
2020-07-26 23:00:00,1.52,-0.28800000000000003,1.5470436322,0.0,0.002,0.002,1.52,-0.29,1.5474172030000002,1.77,-0.048,1.7706507278,0.0,0.002,0.002,1.77,-0.05,1.7707060739
2020-07-26 23:30:00,1.45,-0.28800000000000003,1.4783247275,0.0,0.002,0.002,1.45,-0.29,1.4787156589000001,1.6800000000000002,-0.048,1.6806855744,0.0,0.002,0.002,1.6800000000000002,-0.05,1.6807438828999999
2020-07-27 00:00:00,1.37,-0.318,1.4064224117,0.0,0.002,0.002,1.37,-0.32,1.4068759718,1.57,-0.048,1.5707335866,0.0,0.002,0.002,1.57,-0.05,1.5707959766
2020-07-27 00:30:00,1.37,-0.158,1.3790808533,0.0,0.002,0.002,1.37,-0.16,1.3793114224,1.51,-0.168,1.5193169518,0.0,0.002,0.002,1.51,-0.17,1.5195394039
2020-07-27 01:00:00,1.32,-0.1075,1.3243701333,0.0,0.0025,0.0025,1.32,-0.11,1.3245754037,1.48,-0.1675,1.4894483039,0.0,0.0025,0.0025,1.48,-0.17,1.4897315194
2020-07-27 01:30:00,1.25,-0.128,1.2565365096,0.0,0.002,0.002,1.25,-0.13,1.2567418191,1.4100000000000001,-0.188,1.4224781193,0.0,0.002,0.002,1.4100000000000001,-0.19,1.422743828
2020-07-27 02:00:00,1.23,-0.1575,1.240042842,0.0,0.0025,0.0025,1.23,-0.16,1.2403628501,1.38,-0.1875,1.3926795216,0.0,0.0025,0.0025,1.38,-0.19,1.3930183057
2020-07-27 02:30:00,1.23,-0.1575,1.240042842,0.0,0.0025,0.0025,1.23,-0.16,1.2403628501,1.38,-0.1875,1.3926795216,0.0,0.0025,0.0025,1.38,-0.19,1.3930183057
2020-07-27 03:00:00,1.2,-0.158,1.2103569721,0.0,0.002,0.002,1.2,-0.16,1.210619676,1.35,-0.188,1.3630275126,0.0,0.002,0.002,1.35,-0.19,1.3633048082
2020-07-27 03:30:00,1.2,-0.1575,1.2102918037000001,0.0,0.0025,0.0025,1.2,-0.16,1.210619676,1.35,-0.1875,1.3629586384,0.0,0.0025,0.0025,1.35,-0.19,1.3633048082
2020-07-27 04:00:00,1.18,-0.1575,1.1904647202,0.0,0.0025,0.0025,1.18,-0.16,1.1907980517,1.31,-0.1875,1.3233503882,0.0,0.0025,0.0025,1.31,-0.19,1.3237069162
2020-07-27 04:30:00,1.22,-0.108,1.224770999,0.0,0.002,0.002,1.22,-0.11,1.2249489785,1.3599999999999999,-0.168,1.3703371847999999,0.0,0.002,0.002,1.3599999999999999,-0.17,1.3705838172
2020-07-27 05:00:00,1.27,-0.08750000000000001,1.273010703,0.0,0.0025,0.0025,1.27,-0.09,1.2731849826000001,1.4100000000000001,-0.14750000000000002,1.4176939903,0.0,0.0025,0.0025,1.4100000000000001,-0.15,1.4179562758
2020-07-27 05:30:00,1.34,-0.0575,1.341233108,0.0,0.0025,0.0025,1.34,-0.06,1.341342611,1.49,-0.0975,1.4931866092,0.0,0.0025,0.0025,1.49,-0.1,1.4933519344000001
2020-07-27 06:00:00,1.4,-0.078,1.4021711736,0.0,0.002,0.002,1.4,-0.08,1.4022838514,1.55,-0.098,1.5530949746,0.0,0.002,0.002,1.55,-0.1,1.5532224567
2020-07-27 06:30:00,1.58,-0.0175,1.5800969116,0.0,0.0025,0.0025,1.58,-0.02,1.5801265772000002,1.74,-0.0475,1.7406482269999999,0.0,0.0025,0.0025,1.74,-0.05,1.7407182426
2020-07-27 07:00:00,1.7000000000000002,-0.28750000000000003,1.724139278,0.0,0.0025,0.0025,1.7000000000000002,-0.29,1.7245579144,1.97,0.41250000000000003,2.0127235901,0.0,0.0025,0.0025,1.97,0.41000000000000003,2.0122127124
2020-07-27 07:30:00,2.08,-0.0975,2.0822839024,0.0,0.0025,0.0025,2.08,-0.1,2.0824024587,2.4,0.5825,2.4696773575,0.0,0.0025,0.0025,2.4,0.58,2.4690889008
2020-07-27 08:00:00,2.27,-0.0975,2.2720929228,0.0,0.0025,0.0025,2.27,-0.1,2.2722015756,2.62,0.6525000000000001,2.700028935,0.0,0.0025,0.0025,2.62,0.65,2.6994258649000002
2020-07-27 08:30:00,2.504,0.377,2.5322213568,0.164,-0.013000000000000001,0.1645144371,2.34,0.39,2.3722773868,2.784,0.377,2.8094100804,0.164,-0.013000000000000001,0.1645144371,2.62,0.39,2.6488676826
2020-07-27 09:00:00,2.8585000000000003,0.28650000000000003,2.8728216965,4.7585,-0.5135000000000001,4.786126252,-1.9,0.8,2.0615528128,2.9085,0.3665,2.9315003838,4.7585,-0.5135000000000001,4.786126252,-1.85,0.88,2.048633691
2020-07-27 09:30:00,2.698,0.34450000000000003,2.7199051914,0.518,0.0045000000000000005,0.518019546,2.18,0.34,2.2063544593,2.968,0.34450000000000003,2.9879264131000003,0.518,0.0045000000000000005,0.518019546,2.45,0.34,2.4734793308
2020-07-27 10:00:00,2.601,0.242,2.6122337184999997,0.001,0.002,0.0022360680000000003,2.6,0.24,2.6110534273,2.891,0.272,2.9037673805,0.001,0.002,0.0022360680000000003,2.89,0.27,2.9025850547000003
2020-07-27 10:30:00,2.5815,0.242,2.5928182061,0.0015,0.002,0.0025,2.58,0.24,2.5911387458,2.8515,0.222,2.8601287121,0.0015,0.002,0.0025,2.85,0.22,2.8584786163
2020-07-27 11:00:00,2.6630000000000003,0.17200000000000001,2.6685488566,0.003,0.002,0.0036055513000000003,2.66,0.17,2.6654267951,2.9530000000000003,0.442,2.9858956780000003,0.003,0.002,0.0036055513000000003,2.95,0.44,2.9826330649
2020-07-27 11:30:00,2.686,0.191,2.69278239,0.006,0.001,0.0060827625,2.68,0.19,2.6867266329,2.956,0.441,2.9887149412,0.006,0.001,0.0060827625,2.95,0.44,2.9826330649
2020-07-27 12:00:00,2.612,-0.4315,2.6474017923,0.012,-0.0015,0.0120933866,2.6,-0.43,2.6353178176,2.9619999999999997,1.0285,3.1354834157,0.012,-0.0015,0.0120933866,2.95,1.03,3.1246439797
2020-07-27 12:30:00,2.688,-0.46,2.7270760899,0.008,0.0,0.008,2.68,-0.46,2.7191910562,3.068,1.0,3.2268597738,0.008,0.0,0.008,3.06,1.0,3.2192545721
2020-07-27 13:00:00,2.6045,-0.481,2.6485432317,0.0145,-0.001,0.0145344419,2.59,-0.48,2.634103263,2.9545,0.999,3.1188252997,0.0145,-0.001,0.0145344419,2.94,1.0,3.1054146261
2020-07-27 13:30:00,2.6615,0.11950000000000001,2.664181394,0.0115,-0.0005,0.011510864400000001,2.65,0.12,2.6527155897,2.9215,0.4295,2.9529023858,0.0115,-0.0005,0.011510864400000001,2.91,0.43,2.9415982051
2020-07-27 14:00:00,2.608,0.259,2.6208290673,0.008,-0.001,0.0080622577,2.6,0.26,2.6129676615,2.8280000000000003,0.249,2.8389408235999998,0.008,-0.001,0.0080622577,2.8200000000000003,0.25,2.8310598722
2020-07-27 14:30:00,2.578,0.26,2.591077768,0.008,0.0,0.008,2.5700000000000003,0.26,2.5831182706,2.8280000000000003,0.25,2.8390287070999998,0.008,0.0,0.008,2.8200000000000003,0.25,2.8310598722
2020-07-27 15:00:00,2.556,0.21050000000000002,2.5646532417,0.006,0.0005,0.0060207973,2.55,0.21,2.5586324472,2.776,0.2005,2.7832312606,0.006,0.0005,0.0060207973,2.77,0.2,2.777210831
2020-07-27 15:30:00,2.5060000000000002,0.161,2.5111664620000003,0.006,0.001,0.0060827625,2.5,0.16,2.5051147678,2.716,0.14100000000000001,2.7196575151999998,0.006,0.001,0.0060827625,2.71,0.14,2.7136138266
2020-07-27 16:00:00,2.3295,-0.3095,2.349970319,0.0095,0.0005,0.009513148800000001,2.32,-0.31,2.3406195761,2.5895,0.47050000000000003,2.6318967495,0.0095,0.0005,0.009513148800000001,2.58,0.47000000000000003,2.6224606765000003
2020-07-27 16:30:00,2.222,-0.7205,2.3358947429,0.012,-0.0005,0.012010412100000001,2.21,-0.72,2.3243278598,2.5620000000000003,0.7495,2.6693808739,0.012,-0.0005,0.012010412100000001,2.55,0.75,2.6580067720000002
2020-07-27 17:00:00,2.2745,-0.48550000000000004,2.3257386999,0.0945,-0.0055000000000000005,0.0946599176,2.18,-0.48,2.2322186273,2.6445,0.5745,2.7061837521000003,0.0945,-0.0055000000000000005,0.0946599176,2.55,0.58,2.6151290599
2020-07-27 17:30:00,2.6265,-0.0105,2.6265209879,4.6365,-0.5005000000000001,4.663435697,-2.01,0.49,2.0688644228,2.6165000000000003,0.0795,2.6177074894,4.6365,-0.5005000000000001,4.663435697,-2.02,0.58,2.101618424
2020-07-27 18:00:00,2.6645,-0.0035,2.6645022987,4.6045,-0.41350000000000003,4.6230295803,-1.94,0.41000000000000003,1.9828514821,2.6945,0.0765,2.6955857434,4.6045,-0.41350000000000003,4.6230295803,-1.9100000000000001,0.49,1.9718519213999999
2020-07-27 18:30:00,2.705,-0.021500000000000002,2.7050854423,4.645,-0.4315,4.6649991693,-1.94,0.41000000000000003,1.9828514821,2.665,0.0585,2.6656419958,4.645,-0.4315,4.6649991693,-1.98,0.49,2.0397303743
2020-07-27 19:00:00,2.6125,-0.42450000000000004,2.6467634008000003,4.6225000000000005,-0.3945,4.6393034499,-2.01,-0.03,2.0102238681,2.6425,0.48550000000000004,2.6867297036,4.6225000000000005,-0.3945,4.6393034499,-1.98,0.88,2.1667487164
2020-07-27 19:30:00,2.561,0.001,2.5610001952,4.671,-0.429,4.6906590155,-2.11,0.43,2.1533694527,2.571,0.07100000000000001,2.571980171,4.671,-0.429,4.6906590155,-2.1,0.5,2.1587033145
2020-07-27 20:00:00,2.479,-0.0505,2.4795143174,4.729,-0.48050000000000004,4.7533484251,-2.25,0.43,2.2907204107,2.529,0.0195,2.5290751768,4.729,-0.48050000000000004,4.7533484251,-2.2,0.5,2.2561028345
2020-07-27 20:30:00,2.173,-0.017,2.1730664969,0.503,0.003,0.5030089462,1.67,-0.02,1.6701197562,2.443,-0.037,2.4432801722,0.503,0.003,0.5030089462,1.94,-0.04,1.9404123273
2020-07-27 21:00:00,2.05,-0.038,2.0503521649,0.0,0.002,0.002,2.05,-0.04,2.0503902068,2.35,-0.068,2.3509836239,0.0,0.002,0.002,2.35,-0.07,2.351042322
2020-07-27 21:30:00,2.0,-0.5675,2.0789555671,0.0,0.0025,0.0025,2.0,-0.5700000000000001,2.0796393918,2.42,0.47250000000000003,2.4656958957,0.0,0.0025,0.0025,2.42,0.47000000000000003,2.4652180431
2020-07-27 22:00:00,2.0,-0.0675,2.0011387383,0.0,0.0025,0.0025,2.0,-0.07,2.0012246251,2.2800000000000002,-0.1075,2.2825328584999998,0.0,0.0025,0.0025,2.2800000000000002,-0.11,2.2826519665
2020-07-27 22:30:00,1.76,-0.5275000000000001,1.837350334,0.0,0.0025,0.0025,1.76,-0.53,1.8380696396,2.11,0.1925,2.1187629056,0.0,0.0025,0.0025,2.11,0.19,2.1185372312
2020-07-27 23:00:00,1.6400000000000001,-0.868,1.8555387358000002,0.0,0.002,0.002,1.6400000000000001,-0.87,1.8564751547,2.05,0.592,2.13376756,0.0,0.002,0.002,2.05,0.59,2.1332135383
2020-07-27 23:30:00,1.6099999999999999,-0.548,1.7007069118,0.0,0.002,0.002,1.6099999999999999,-0.55,1.7013524032,1.9300000000000002,0.332,1.9583472624,0.0,0.002,0.002,1.9300000000000002,0.33,1.958009193
2020-07-28 00:00:00,1.57,-0.28800000000000003,1.5961967297,0.0,0.002,0.002,1.57,-0.29,1.5965587994,1.8,-0.008,1.8000177777,0.0,0.002,0.002,1.8,-0.01,1.8000277776
2020-07-28 00:30:00,1.43,-0.888,1.6832836956000001,0.0,0.002,0.002,1.43,-0.89,1.6843396332,1.77,0.552,1.8540776683,0.0,0.002,0.002,1.77,0.55,1.8534832074
2020-07-28 01:00:00,1.4,-0.778,1.6016503988,0.0,0.002,0.002,1.4,-0.78,1.6026228502,1.71,0.452,1.7687294875,0.0,0.002,0.002,1.71,0.45,1.7682194434
2020-07-28 01:30:00,1.44,-0.11800000000000001,1.4448266332,0.0,0.002,0.002,1.44,-0.12,1.4449913495,1.6,-0.178,1.6098708023000001,0.0,0.002,0.002,1.6,-0.18,1.6100931649999999
2020-07-28 02:00:00,1.3900000000000001,-0.11750000000000001,1.3949574366,0.0,0.0025,0.0025,1.3900000000000001,-0.12,1.3951702405,1.54,-0.17750000000000002,1.5501955522,0.0,0.0025,0.0025,1.54,-0.18,1.5504837955
2020-07-28 02:30:00,1.35,-0.148,1.3580883624,0.0,0.002,0.002,1.35,-0.15,1.3583077707,1.52,-0.20800000000000002,1.5341655712,0.0,0.002,0.002,1.52,-0.21,1.5344380079
2020-07-28 03:00:00,1.33,-0.14750000000000002,1.3381540457,0.0,0.0025,0.0025,1.33,-0.15,1.3384319183,1.48,-0.20750000000000002,1.4944752424,0.0,0.0025,0.0025,1.48,-0.21,1.4948244044
2020-07-28 03:30:00,1.33,-0.148,1.3382092512,0.0,0.002,0.002,1.33,-0.15,1.3384319183,1.5,-0.20800000000000002,1.514352667,0.0,0.002,0.002,1.5,-0.21,1.5146286674
2020-07-28 04:00:00,1.33,-0.14750000000000002,1.3381540457,0.0,0.0025,0.0025,1.33,-0.15,1.3384319183,1.48,-0.20750000000000002,1.4944752424,0.0,0.0025,0.0025,1.48,-0.21,1.4948244044
2020-07-28 04:30:00,1.33,-0.14750000000000002,1.3381540457,0.0,0.0025,0.0025,1.33,-0.15,1.3384319183,1.48,-0.20750000000000002,1.4944752424,0.0,0.0025,0.0025,1.48,-0.21,1.4948244044
2020-07-28 05:00:00,1.37,-0.1075,1.3742111373,0.0,0.0025,0.0025,1.37,-0.11,1.3744089639000001,1.53,-0.1575,1.5380852544999999,0.0,0.0025,0.0025,1.53,-0.16,1.5383432647
2020-07-28 05:30:00,1.44,-0.0675,1.4415811632,0.0,0.0025,0.0025,1.44,-0.07,1.441700385,1.6,-0.11750000000000001,1.6043086517,0.0,0.0025,0.0025,1.6,-0.12,1.6044936896
2020-07-28 06:00:00,1.47,-0.0675,1.4715489288999999,0.0,0.0025,0.0025,1.47,-0.07,1.4716657229,1.6400000000000001,-0.11750000000000001,1.6442038346999999,0.0,0.0025,0.0025,1.6400000000000001,-0.12,1.6443843833
2020-07-28 06:30:00,1.6505,0.0015,1.6505006816,0.0005,0.0015,0.0015811388,1.65,0.0,1.65,1.8305,-0.0385,1.830904831,0.0005,0.0015,0.0015811388,1.83,-0.04,1.8304371063
2020-07-28 07:00:00,1.762,0.07050000000000001,1.7634098361000001,0.002,0.0005,0.0020615528,1.76,0.07,1.7613914954,1.962,0.0405,1.9624179601,0.002,0.0005,0.0020615528,1.96,0.04,1.9604081208
2020-07-28 07:30:00,2.0725,0.26,2.0887451376,0.0025,0.0,0.0025,2.07,0.26,2.0862646045,2.2925,0.24,2.3050284705,0.0025,0.0,0.0025,2.29,0.24,2.3025420734
2020-07-28 08:00:00,2.1185,-0.0415,2.1189064397,0.0085,-0.0015,0.008631338300000001,2.11,-0.04,2.1103791129,2.3585000000000003,0.4585,2.4026536371000002,0.0085,-0.0015,0.008631338300000001,2.35,0.46,2.3945980874
2020-07-28 08:30:00,2.234,-0.47150000000000003,2.2832144555,0.014,-0.0015,0.0140801278,2.22,-0.47000000000000003,2.2692069099,2.604,1.0485,2.8071637377,0.014,-0.0015,0.0140801278,2.59,1.05,2.7947450689
2020-07-28 09:00:00,2.3525,-0.47800000000000004,2.4005708175000002,0.0325,-0.008,0.0334701359,2.32,-0.47000000000000003,2.3671290628,2.6825,1.042,2.8777717509,0.0325,-0.008,0.0334701359,2.65,1.05,2.8504385627
2020-07-28 09:30:00,2.426,-0.28450000000000003,2.4426248689,0.046,-0.0145,0.048231214,2.38,-0.27,2.3952661648,2.696,0.8955000000000001,2.8408337245,0.046,-0.0145,0.048231214,2.65,0.91,2.8018922178
2020-07-28 10:00:00,2.49,0.296,2.5075318542,0.02,-0.004,0.0203960781,2.47,0.30000000000000004,2.4881519246,2.58,0.266,2.5936761556,0.02,-0.004,0.0203960781,2.56,0.27,2.5741989045
2020-07-28 10:30:00,2.3995,0.20850000000000002,2.4085415712,0.029500000000000002,-0.0115,0.0316622804,2.37,0.22,2.3801890681,2.4895,0.1885,2.4966262235,0.029500000000000002,-0.0115,0.0316622804,2.46,0.2,2.4681166909
2020-07-28 11:00:00,2.5140000000000002,0.263,2.5277193278,0.044,-0.017,0.0471699057,2.47,0.28,2.4858197843,2.504,0.243,2.5157633037,0.044,-0.017,0.0471699057,2.46,0.26,2.4737016797
2020-07-28 11:30:00,2.581,0.291,2.5973528832,0.07100000000000001,-0.019,0.0734982993,2.51,0.31,2.5290709757,2.501,0.261,2.5145818738,0.07100000000000001,-0.019,0.0734982993,2.43,0.28,2.4460784942
2020-07-28 12:00:00,2.4859999999999998,-0.1075,2.4883231804,0.126,-0.0275,0.1289660808,2.36,-0.08,2.3613555429,2.446,0.6525000000000001,2.5315355518000002,0.126,-0.0275,0.1289660808,2.32,0.68,2.4176021178
2020-07-28 12:30:00,2.4465,-0.48150000000000004,2.493432273,0.08650000000000001,-0.021500000000000002,0.0891319247,2.36,-0.46,2.4044126102,2.5465,1.0185,2.7426272988,0.08650000000000001,-0.021500000000000002,0.0891319247,2.46,1.04,2.6708051221
2020-07-28 13:00:00,2.501,0.101,2.5030385534,0.051000000000000004,-0.019,0.0544242593,2.45,0.12,2.4529370151,2.511,0.371,2.53825964,0.051000000000000004,-0.019,0.0544242593,2.46,0.39,2.4907227867
2020-07-28 13:30:00,2.4935,0.242,2.5052158091,0.043500000000000004,-0.018000000000000002,0.0470770645,2.45,0.26,2.4637572932,2.4335,0.242,2.4455032713,0.043500000000000004,-0.018000000000000002,0.0470770645,2.39,0.26,2.4041006634
2020-07-28 14:00:00,2.454,0.241,2.4658055479,0.044,-0.019,0.0479270279,2.41,0.26,2.4239843234,2.404,0.221,2.4141369058,0.044,-0.019,0.0479270279,2.36,0.24,2.3721720005
2020-07-28 14:30:00,2.354,-0.306,2.3738053838,0.054,-0.016,0.0563205114,2.3,-0.29,2.3182105168,2.374,0.734,2.4848806812,0.054,-0.016,0.0563205114,2.32,0.75,2.4382165613
2020-07-28 15:00:00,2.394,0.246,2.4066059087,0.054,-0.014,0.055785302700000004,2.34,0.26,2.3544001359,2.254,0.226,2.2653017459,0.054,-0.014,0.055785302700000004,2.2,0.24,2.213052191
2020-07-28 15:30:00,2.3405,0.20350000000000001,2.3493302237,0.07050000000000001,-0.0165,0.0724051103,2.27,0.22,2.2806358762,2.2305,0.17350000000000002,2.2372376941,0.07050000000000001,-0.0165,0.0724051103,2.16,0.19,2.1683403792
2020-07-28 16:00:00,2.232,0.12150000000000001,2.2353045095,0.042,-0.0085,0.0428514877,2.19,0.13,2.1938550545,2.242,0.0915,2.2438663619,0.042,-0.0085,0.0428514877,2.2,0.1,2.2022715546000002
2020-07-28 16:30:00,2.176,0.066,2.177000689,0.066,-0.024,0.0702281995,2.11,0.09,2.111918559,2.146,0.026000000000000002,2.1461574966,0.066,-0.024,0.0702281995,2.08,0.05,2.0806008747
2020-07-28 17:00:00,2.1395,0.0015,2.1395005258,0.1895,-0.018500000000000003,0.1904008929,1.9500000000000002,0.02,1.9501025614,2.1695,-0.018500000000000003,2.1695788762,0.1895,-0.018500000000000003,0.1904008929,1.98,0.0,1.98
2020-07-28 17:30:00,2.465,-0.057,2.4656589383,4.705,-0.517,4.733319554,-2.24,0.46,2.2867444107,2.295,0.013000000000000001,2.2950368189,4.705,-0.517,4.733319554,-2.41,0.53,2.4675899172999998
2020-07-28 18:00:00,2.5140000000000002,-0.049,2.5144774805,4.624,-0.459,4.6467254061,-2.11,0.41000000000000003,2.1494650497,2.374,0.011,2.3740254843,4.624,-0.459,4.6467254061,-2.25,0.47000000000000003,2.2985647696
2020-07-28 18:30:00,2.5075000000000003,-0.078,2.5087128672,4.6975,-0.488,4.7227799282,-2.19,0.41000000000000003,2.2280484734,2.5175,0.052000000000000005,2.5180369834,4.6975,-0.488,4.7227799282,-2.18,0.54,2.2458851262
2020-07-28 19:00:00,2.5395,-0.0205,2.5395827413000003,4.6795,-0.4605,4.7021038376,-2.14,0.44,2.1847654336,2.5495,0.0495,2.5499804901000003,4.6795,-0.4605,4.7021038376,-2.13,0.51,2.1902054698
2020-07-28 19:30:00,2.4755000000000003,-0.18050000000000002,2.482071816,4.7255,-0.4605,4.7478848449,-2.25,0.28,2.2673552876,2.5055,0.11950000000000001,2.5083481616,4.7255,-0.4605,4.7478848449,-2.22,0.58,2.2945151993
2020-07-28 20:00:00,2.4095,-0.2775,2.4254270758,4.7495,-0.35750000000000004,4.7629357019,-2.34,0.08,2.341367122,2.4695,0.14250000000000002,2.4736079924,4.7495,-0.35750000000000004,4.7629357019,-2.2800000000000002,0.5,2.3341807985
2020-07-28 20:30:00,2.152,-0.049,2.1525577809,0.522,0.031,0.5229196879,1.63,-0.08,1.6319620094,2.412,-0.059000000000000004,2.4127214924000002,0.522,0.031,0.5229196879,1.8900000000000001,-0.09,1.8921416437
2020-07-28 21:00:00,1.97,-0.338,1.9987856313,0.0,0.002,0.002,1.97,-0.34,1.9991248085,2.31,0.14200000000000002,2.3143603868,0.0,0.002,0.002,2.31,0.14,2.3142385357
2020-07-28 21:30:00,1.92,-0.8275,2.0907310324,0.0,0.0025,0.0025,1.92,-0.8300000000000001,2.0917217788,2.38,0.6325000000000001,2.4626116726,0.0,0.0025,0.0025,2.38,0.63,2.4619707553
2020-07-28 22:00:00,1.87,-0.8775000000000001,2.0656491111,0.0,0.0025,0.0025,1.87,-0.88,2.0667123651,2.32,0.6025,2.3969577072,0.0,0.0025,0.0025,2.32,0.6000000000000001,2.3963305281
2020-07-28 22:30:00,1.69,-0.8775000000000001,1.9042337698,0.0,0.0025,0.0025,1.69,-0.88,1.9053870998,2.11,0.5525,2.1811364584,0.0,0.0025,0.0025,2.11,0.55,2.1805045288000002
2020-07-28 23:00:00,1.67,-0.308,1.6981648918999999,0.0,0.002,0.002,1.67,-0.31,1.6985287751,1.94,-0.078,1.941567408,0.0,0.002,0.002,1.94,-0.08,1.9416487839
2020-07-28 23:30:00,1.63,-0.158,1.637639765,0.0,0.002,0.002,1.63,-0.16,1.6378339354,1.8399999999999999,-0.20800000000000002,1.8517192011999999,0.0,0.002,0.002,1.8399999999999999,-0.21,1.8519449236
2020-07-29 00:00:00,1.56,-0.158,1.5679808672000002,0.0,0.002,0.002,1.56,-0.16,1.5681836627,1.76,-0.20800000000000002,1.7722482896,0.0,0.002,0.002,1.76,-0.21,1.7724841325
2020-07-29 00:30:00,1.49,-0.1575,1.4983011213,0.0,0.0025,0.0025,1.49,-0.16,1.4985659812,1.67,-0.20750000000000002,1.6828417186,0.0,0.0025,0.0025,1.67,-0.21,1.6831518054
2020-07-29 01:00:00,1.35,-0.4975,1.438751629,0.0,0.0025,0.0025,1.35,-0.5,1.4396180049,1.58,0.0425,1.5805714947,0.0,0.0025,0.0025,1.58,0.04,1.580506248
2020-07-29 01:30:00,1.27,-0.9375,1.5785456123000001,0.0,0.0025,0.0025,1.27,-0.9400000000000001,1.5800316453,1.58,0.5125000000000001,1.6610407129,0.0,0.0025,0.0025,1.58,0.51,1.6602710622
2020-07-29 02:00:00,1.3,-0.558,1.414695727,0.0,0.002,0.002,1.3,-0.56,1.4154857823,1.54,0.17200000000000001,1.5495754257,0.0,0.002,0.002,1.54,0.17,1.5493547044
2020-07-29 02:30:00,1.34,-0.1575,1.3492243142,0.0,0.0025,0.0025,1.34,-0.16,1.3495184326,1.5,-0.1875,1.5116733278,0.0,0.0025,0.0025,1.5,-0.19,1.5119854497
2020-07-29 03:00:00,1.31,-0.1875,1.3233503882,0.0,0.0025,0.0025,1.31,-0.19,1.3237069162,1.46,-0.20750000000000002,1.4746715736,0.0,0.0025,0.0025,1.46,-0.21,1.4750254235
2020-07-29 03:30:00,1.31,-0.188,1.3234213236999999,0.0,0.002,0.002,1.31,-0.19,1.3237069162,1.46,-0.23800000000000002,1.4792714423,0.0,0.002,0.002,1.46,-0.24,1.4795945391
2020-07-29 04:00:00,1.31,-0.1875,1.3233503882,0.0,0.0025,0.0025,1.31,-0.19,1.3237069162,1.46,-0.23750000000000002,1.4791910796,0.0,0.0025,0.0025,1.46,-0.24,1.4795945391
2020-07-29 04:30:00,1.31,-0.14750000000000002,1.3182777589999999,0.0,0.0025,0.0025,1.31,-0.15,1.3185598204,1.46,-0.20750000000000002,1.4746715736,0.0,0.0025,0.0025,1.46,-0.21,1.4750254235
2020-07-29 05:00:00,1.33,-0.148,1.3382092512,0.0,0.002,0.002,1.33,-0.15,1.3384319183,1.48,-0.168,1.4895046156,0.0,0.002,0.002,1.48,-0.17,1.4897315194
2020-07-29 05:30:00,1.44,-0.08750000000000001,1.4426559708,0.0,0.0025,0.0025,1.44,-0.09,1.4428097588,1.6,-0.14750000000000002,1.6067844442,0.0,0.0025,0.0025,1.6,-0.15,1.607015868
2020-07-29 06:00:00,1.49,-0.08750000000000001,1.4925670002,0.0,0.0025,0.0025,1.49,-0.09,1.4927156461,1.6600000000000001,-0.1075,1.6634771564,0.0,0.0025,0.0025,1.6600000000000001,-0.11,1.6636405862
2020-07-29 06:30:00,1.6905000000000001,0.021,1.6906304298000001,0.0005,0.001,0.0011180340000000002,1.69,0.02,1.6901183391,1.8805,-0.009000000000000001,1.8805215366999999,0.0005,0.001,0.0011180340000000002,1.88,-0.01,1.8800265956
2020-07-29 07:00:00,1.8725,0.11,1.8757281919,0.0025,0.0,0.0025,1.87,0.11,1.8732325002999999,2.0725,0.08,2.0740434542,0.0025,0.0,0.0025,2.07,0.08,2.0715453169
2020-07-29 07:30:00,2.176,0.3285,2.2006563226,0.006,-0.0015,0.0061846584,2.17,0.33,2.1949487466,2.376,0.3085,2.395944125,0.006,-0.0015,0.0061846584,2.37,0.31,2.3901882771
2020-07-29 08:00:00,2.1825,0.2765,2.199945113,0.0125,-0.0035,0.012980755,2.17,0.28,2.1879899451,2.3525,0.2565,2.3664421607,0.0125,-0.0035,0.012980755,2.34,0.26,2.3544001359
2020-07-29 08:30:00,2.343,0.248,2.3560884958,0.013000000000000001,-0.002,0.0131529464,2.33,0.25,2.3433736364,2.503,0.218,2.5124754725000003,0.013000000000000001,-0.002,0.0131529464,2.49,0.22,2.499699982
2020-07-29 09:00:00,2.3545,0.2595,2.3687571635999998,0.0245,-0.0105,0.0266552059,2.33,0.27,2.3455916098,2.4545,0.23950000000000002,2.4661570307,0.0245,-0.0105,0.0266552059,2.43,0.25,2.4428262321
2020-07-29 09:30:00,2.4035,0.227,2.4141957770999998,0.0135,-0.003,0.0138293167,2.39,0.23,2.4010414407000003,2.5635,0.20700000000000002,2.5718439397,0.0135,-0.003,0.0138293167,2.55,0.21,2.5586324472
2020-07-29 10:00:00,2.3635,0.2295,2.3746162848,0.0135,-0.0005,0.0135092561,2.35,0.23,2.3612284938,2.4935,0.20950000000000002,2.5022854553,0.0135,-0.0005,0.0135092561,2.48,0.21,2.4888752480000003
2020-07-29 10:30:00,2.3445,0.2295,2.3557059451,0.0145,-0.0005,0.0145086181,2.33,0.23,2.3413244115,2.4745,0.1895,2.4817454543,0.0145,-0.0005,0.0145086181,2.46,0.19,2.4673264883
2020-07-29 11:00:00,2.4285,0.2595,2.442325224,0.018500000000000003,-0.0005,0.0185067555,2.41,0.26,2.4239843234,2.5185,0.23950000000000002,2.5298621504,0.018500000000000003,-0.0005,0.0185067555,2.5,0.24,2.5114935795
2020-07-29 11:30:00,2.48,0.30000000000000004,2.4980792622,0.02,0.0,0.02,2.46,0.30000000000000004,2.4782251714,2.52,0.28,2.5355078387,0.02,0.0,0.02,2.5,0.28,2.5156311335
2020-07-29 12:00:00,2.5435,0.1505,2.5479486847,0.0235,-0.0095,0.025347583700000002,2.52,0.16,2.5250742563,2.6435,0.5305,2.6962052036,0.0235,-0.0095,0.025347583700000002,2.62,0.54,2.6750700925
2020-07-29 12:30:00,2.5395,0.314,2.558838848,0.0395,-0.006,0.0399530975,2.5,0.32,2.5203967942,2.5495,0.294,2.5663955755,0.0395,-0.006,0.0399530975,2.51,0.30000000000000004,2.5278647116
2020-07-29 13:00:00,2.458,0.20550000000000002,2.4665754093,0.038,-0.0045000000000000005,0.0382655197,2.42,0.21,2.4290944815,2.468,0.20550000000000002,2.476540783,0.038,-0.0045000000000000005,0.0382655197,2.43,0.21,2.4390571949
2020-07-29 13:30:00,2.456,0.28500000000000003,2.472480738,0.036000000000000004,-0.005,0.0363455637,2.42,0.29,2.4373140955,2.466,0.265,2.4801977744,0.036000000000000004,-0.005,0.0363455637,2.43,0.27,2.4449539873
2020-07-29 14:00:00,2.3685,0.269,2.3837267565999998,0.0285,-0.001,0.0285175385,2.34,0.27,2.3555254191,2.3485,0.23900000000000002,2.3606298418,0.0285,-0.001,0.0285175385,2.32,0.24,2.3323807579
2020-07-29 14:30:00,2.297,0.227,2.3081893337,0.037,-0.013000000000000001,0.0392173431,2.26,0.24,2.2727076363,2.267,0.187,2.2746995406,0.037,-0.013000000000000001,0.0392173431,2.23,0.2,2.2389506471
2020-07-29 15:00:00,2.2645,0.211,2.274308961,0.0545,-0.029,0.061735322100000004,2.21,0.24,2.2229934773,2.1945,0.171,2.2011522551000002,0.0545,-0.029,0.061735322100000004,2.14,0.2,2.1493254756
2020-07-29 15:30:00,2.1975,-0.11850000000000001,2.2006927318,0.0475,-0.018500000000000003,0.0509754843,2.15,-0.1,2.152324325,2.2475,0.4615,2.2943928391,0.0475,-0.018500000000000003,0.0509754843,2.2,0.48,2.2517548712
2020-07-29 16:00:00,2.171,-0.0005,2.1710000576,0.021,-0.0005,0.0210059515,2.15,0.0,2.15,2.251,0.2195,2.2616766458,0.021,-0.0005,0.0210059515,2.23,0.22,2.2408257407
2020-07-29 16:30:00,2.106,-0.2535,2.1212020767,0.026000000000000002,-0.0135,0.0292959042,2.08,-0.24,2.0938003725,2.2560000000000002,0.3965,2.2905781474999998,0.026000000000000002,-0.0135,0.0292959042,2.23,0.41000000000000003,2.2673773396
2020-07-29 17:00:00,2.0805,-0.668,2.1851096654,0.1405,-0.008,0.1407275737,1.94,-0.66,2.0491949638999998,2.3705,0.802,2.5024936064,0.1405,-0.008,0.1407275737,2.23,0.81,2.3725513693
2020-07-29 17:30:00,2.484,-0.7295,2.5889044498000002,4.764,-0.5095000000000001,4.7911675247000005,-2.2800000000000002,-0.22,2.2905894438,2.574,0.7805000000000001,2.6897316316,4.764,-0.5095000000000001,4.7911675247000005,-2.19,1.29,2.5416923496
2020-07-29 18:00:00,2.6029999999999998,-0.014,2.6030376486,4.793,-0.514,4.8204818224,-2.19,0.5,2.2463525992,2.643,0.066,2.6438239351,4.793,-0.514,4.8204818224,-2.15,0.58,2.2268587741
2020-07-29 18:30:00,2.6075,-0.0105,2.6075211409,4.7975,-0.5105000000000001,4.8245845935,-2.19,0.5,2.2463525992,2.6475,0.0695,2.6484120714,4.7975,-0.5105000000000001,4.8245845935,-2.15,0.58,2.2268587741
2020-07-29 19:00:00,2.602,-0.004,2.6020030746,4.792,-0.454,4.8134582163,-2.19,0.45,2.2357549061,2.642,0.076,2.6430928852,4.792,-0.454,4.8134582163,-2.15,0.53,2.2143622107
2020-07-29 19:30:00,2.517,-0.013000000000000001,2.5170335715,4.787,-0.463,4.8093386240000005,-2.27,0.45,2.3141737186,2.5869999999999997,0.067,2.5878674618,4.787,-0.463,4.8093386240000005,-2.2,0.53,2.2629405648
2020-07-29 20:00:00,2.394,-0.5615,2.4589669071,4.7940000000000005,-0.4415,4.814286889,-2.4,-0.12,2.4029981273,2.5140000000000002,0.5085000000000001,2.5649109634,4.7940000000000005,-0.4415,4.814286889,-2.2800000000000002,0.9500000000000001,2.47
2020-07-29 20:30:00,2.083,-0.781,2.2246010878,0.483,0.019,0.4833735615,1.6,-0.8,1.788854382,2.513,0.709,2.6111013002,0.483,0.019,0.4833735615,2.03,0.6900000000000001,2.1440615663
2020-07-29 21:00:00,1.96,-0.8175,2.1236539855,0.0,0.0025,0.0025,1.96,-0.8200000000000001,2.1246176127,2.43,0.6525000000000001,2.5160795396999998,0.0,0.0025,0.0025,2.43,0.65,2.5154323684
2020-07-29 21:30:00,1.9,-0.8175,2.0684066936,0.0,0.0025,0.0025,1.9,-0.8200000000000001,2.0693960472,2.36,0.6325000000000001,2.4432879998,0.0,0.0025,0.0025,2.36,0.63,2.4426420122
2020-07-29 22:00:00,1.87,-0.8375,2.0489768788,0.0,0.0025,0.0025,1.87,-0.84,2.05,2.33,0.6325000000000001,2.4143231453,0.0,0.0025,0.0025,2.33,0.63,2.4136694057
2020-07-29 22:30:00,1.73,-0.8375,1.9220578165000002,0.0,0.0025,0.0025,1.73,-0.84,1.9231484602000002,2.17,0.6125,2.2547851893,0.0,0.0025,0.0025,2.17,0.61,2.2541073621
2020-07-29 23:00:00,1.63,-0.8375,1.8325682116,0.0,0.0025,0.0025,1.63,-0.84,1.8337120821,2.04,0.6125,2.1299662556,0.0,0.0025,0.0025,2.04,0.61,2.1292486938
2020-07-29 23:30:00,1.55,-0.8675,1.7762478008,0.0,0.0025,0.0025,1.55,-0.87,1.7774701123,1.9300000000000002,0.5825,2.0159876612,0.0,0.0025,0.0025,1.9300000000000002,0.58,2.0152667317
2020-07-30 00:00:00,1.5,-0.8475,1.7228628065,0.0,0.0025,0.0025,1.5,-0.85,1.724093965,1.8599999999999999,0.6125,1.9582533672,0.0,0.0025,0.0025,1.8599999999999999,0.61,1.9574728606
2020-07-30 00:30:00,1.4100000000000001,-0.8475,1.6451006808000002,0.0,0.0025,0.0025,1.4100000000000001,-0.85,1.6463899902999999,1.74,0.5925,1.8381121429,0.0,0.0025,0.0025,1.74,0.59,1.8373078131
2020-07-30 01:00:00,1.38,-0.648,1.5245668237,0.0,0.002,0.002,1.38,-0.65,1.5254179755,1.65,0.342,1.6850709184000001,0.0,0.002,0.002,1.65,0.34,1.684666139
2020-07-30 01:30:00,1.38,-0.14750000000000002,1.3878603136,0.0,0.0025,0.0025,1.38,-0.15,1.3881282362,1.54,-0.1975,1.5526127173000002,0.0,0.0025,0.0025,1.54,-0.2,1.5529327094
2020-07-30 02:00:00,1.38,-0.148,1.387913542,0.0,0.002,0.002,1.38,-0.15,1.3881282362,1.54,-0.198,1.552676399,0.0,0.002,0.002,1.54,-0.2,1.5529327094
2020-07-30 02:30:00,1.38,-0.14750000000000002,1.3878603136,0.0,0.0025,0.0025,1.38,-0.15,1.3881282362,1.54,-0.1675,1.5490823897000001,0.0,0.0025,0.0025,1.54,-0.17,1.5493547044
2020-07-30 03:00:00,1.32,-0.14750000000000002,1.3282154381,0.0,0.0025,0.0025,1.32,-0.15,1.3284953895,1.47,-0.1975,1.483208094,0.0,0.0025,0.0025,1.47,-0.2,1.4835430563
2020-07-30 03:30:00,1.32,-0.148,1.3282710567,0.0,0.002,0.002,1.32,-0.15,1.3284953895,1.47,-0.218,1.486076714,0.0,0.002,0.002,1.47,-0.22,1.4863714206
2020-07-30 04:00:00,1.3,-0.1675,1.3107464476000001,0.0,0.0025,0.0025,1.3,-0.17,1.3110682667,1.45,-0.2175,1.4662217602,0.0,0.0025,0.0025,1.45,-0.22,1.4665946952
2020-07-30 04:30:00,1.33,-0.1675,1.3405059679,0.0,0.0025,0.0025,1.33,-0.17,1.3408206442,1.48,-0.1875,1.4918298328000001,0.0,0.0025,0.0025,1.48,-0.19,1.4921461054
2020-07-30 05:00:00,1.37,-0.108,1.3742503411,0.0,0.002,0.002,1.37,-0.11,1.3744089639000001,1.53,-0.158,1.5381365349,0.0,0.002,0.002,1.53,-0.16,1.5383432647
2020-07-30 05:30:00,1.43,-0.078,1.4321256928000001,0.0,0.002,0.002,1.43,-0.08,1.4322360141,1.6,-0.128,1.6051118341000001,0.0,0.002,0.002,1.6,-0.13,1.6052725625000002
2020-07-30 06:00:00,1.49,-0.0375,1.4904718212999999,0.0,0.0025,0.0025,1.49,-0.04,1.490536816,1.6600000000000001,-0.08750000000000001,1.6623044998,0.0,0.0025,0.0025,1.6600000000000001,-0.09,1.6624379688
2020-07-30 06:30:00,1.6705,-0.139,1.6762730236999999,0.0005,0.001,0.0011180340000000002,1.67,-0.14,1.6758579892,1.8805,0.131,1.8850573599,0.0005,0.001,0.0011180340000000002,1.88,0.13,1.8844893207000002
2020-07-30 07:00:00,1.8014999999999999,0.061500000000000006,1.8025494444999999,0.0015,0.0015,0.0021213203,1.8,0.06,1.8009997224,1.9915,0.0415,1.9919323533000002,0.0015,0.0015,0.0021213203,1.99,0.04,1.9904019695000001
2020-07-30 07:30:00,2.1365,0.26,2.1522621239,0.006500000000000001,0.0,0.006500000000000001,2.13,0.26,2.1458098704,2.3365,0.25,2.3498366433,0.006500000000000001,0.0,0.006500000000000001,2.33,0.25,2.3433736364
2020-07-30 08:00:00,2.2215,0.231,2.2334778374,0.0015,0.001,0.0018027756000000002,2.22,0.23,2.2318826134,2.4314999999999998,0.221,2.4415227318,0.0015,0.001,0.0018027756000000002,2.43,0.22,2.4399385238
2020-07-30 08:30:00,2.338,0.268,2.3533100093,0.008,-0.002,0.0082462113,2.33,0.27,2.3455916098,2.528,0.258,2.5411312442,0.008,-0.002,0.0082462113,2.52,0.26,2.5333771926
2020-07-30 09:00:00,2.392,0.1375,2.3959487161,0.012,-0.0025,0.0122576507,2.38,0.14,2.3841140912,2.592,0.4675,2.6338223649,0.012,-0.0025,0.0122576507,2.58,0.47000000000000003,2.6224606765000003
2020-07-30 09:30:00,2.4845,0.29150000000000004,2.5015420244,0.044500000000000005,-0.0085,0.0453045252,2.44,0.30000000000000004,2.458373446,2.5145,0.2615,2.5280610159,0.044500000000000005,-0.0085,0.0453045252,2.47,0.27,2.4847132631
2020-07-30 10:00:00,2.466,0.255,2.4791492492,0.076,-0.015,0.0774661216,2.39,0.27,2.4052026941999998,2.436,0.255,2.4493103111,0.076,-0.015,0.0774661216,2.36,0.27,2.375394704
2020-07-30 10:30:00,2.3915,0.1535,2.3964211859,0.07150000000000001,-0.0165,0.07337915240000001,2.32,0.17,2.32622011,2.3515,0.2535,2.3651246267,0.07150000000000001,-0.0165,0.07337915240000001,2.2800000000000002,0.27,2.2959311836
2020-07-30 11:00:00,2.488,0.2725,2.502878393,0.088,-0.0175,0.0897231854,2.4,0.29,2.4174573419,2.418,0.42250000000000004,2.4546344433,0.088,-0.0175,0.0897231854,2.33,0.44,2.3711811403
2020-07-30 11:30:00,2.487,0.3675,2.5140058174,0.117,-0.022500000000000003,0.1191438207,2.37,0.39,2.4018742681,2.307,0.35750000000000004,2.3345353392,0.117,-0.022500000000000003,0.1191438207,2.19,0.38,2.2227235546
2020-07-30 12:00:00,2.49,0.3685,2.5171198323,0.12,-0.021500000000000002,0.12191082810000001,2.37,0.39,2.4018742681,2.31,0.35850000000000004,2.3376531501,0.12,-0.021500000000000002,0.12191082810000001,2.19,0.38,2.2227235546
2020-07-30 12:30:00,2.475,0.3285,2.496705279,0.105,-0.021500000000000002,0.1071785893,2.37,0.35000000000000003,2.3957044893,2.255,0.3085,2.2760046683,0.105,-0.021500000000000002,0.1071785893,2.15,0.33,2.1751781536
