Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-30 13:00:00,2.4545,0.3275,2.4762525114000002,0.10450000000000001,-0.022500000000000003,0.1068948081,2.35,0.35000000000000003,2.3759208741,2.2345,0.3075,2.2555590216,0.10450000000000001,-0.022500000000000003,0.1068948081,2.13,0.33,2.1554117936
2020-07-30 13:30:00,2.484,0.2785,2.4995636119,0.10400000000000001,-0.021500000000000002,0.1061991055,2.38,0.30000000000000004,2.3988330496,2.254,0.2485,2.2676569957,0.10400000000000001,-0.021500000000000002,0.1061991055,2.15,0.27,2.1668871683
2020-07-30 14:00:00,2.373,0.279,2.3893450985999998,0.10300000000000001,-0.021,0.1051189802,2.27,0.30000000000000004,2.2897379763,2.123,0.249,2.1375523385,0.10300000000000001,-0.021,0.1051189802,2.02,0.27,2.0379646709
2020-07-30 14:30:00,2.328,0.0775,2.3292896449000002,0.098,-0.022500000000000003,0.1005497389,2.23,0.1,2.2322410264,2.158,0.4675,2.2080580269,0.098,-0.022500000000000003,0.1005497389,2.06,0.49,2.1174749113
2020-07-30 15:00:00,2.239,-0.3405,2.2647430870000003,0.089,-0.0205,0.09133044400000001,2.15,-0.32,2.1736835096,2.119,0.7595000000000001,2.2510000555,0.089,-0.0205,0.09133044400000001,2.03,0.78,2.174695381
2020-07-30 15:30:00,2.233,0.181,2.2403236373,0.083,-0.019,0.0851469318,2.15,0.2,2.1592822882,2.013,0.14100000000000001,2.0179321099,0.083,-0.019,0.0851469318,1.9300000000000002,0.16,1.9366207682
2020-07-30 16:00:00,2.1915,0.1105,2.1942840518,0.07150000000000001,-0.0195,0.0741114026,2.12,0.13,2.1239821092,2.0015,0.12050000000000001,2.005124061,0.07150000000000001,-0.0195,0.0741114026,1.9300000000000002,0.14,1.9350710581000001
2020-07-30 16:30:00,2.1255,0.0945,2.1275997039,0.28550000000000003,-0.035500000000000004,0.28769862700000004,1.8399999999999999,0.13,1.8445866746,1.9555,0.0545,1.9562593131,0.28550000000000003,-0.035500000000000004,0.28769862700000004,1.67,0.09,1.6724233914000002
2020-07-30 17:00:00,2.3705,-0.007500000000000001,2.3705118646,4.6305,-0.4575,4.6530459379,-2.26,0.45,2.3043654224,2.0305,0.0325,2.0307600794,4.6305,-0.4575,4.6530459379,-2.6,0.49,2.6457702092
2020-07-30 17:30:00,2.3825,-0.007500000000000001,2.3825118048,4.5125,-0.3175,4.5236558776999996,-2.13,0.31,2.1524404754,2.1225,0.0325,2.1227488076,4.5125,-0.3175,4.5236558776999996,-2.39,0.35000000000000003,2.4154916684
2020-07-30 18:00:00,2.3985,0.009000000000000001,2.3985168855,4.5285,-0.301,4.5384923984,-2.13,0.31,2.1524404754,2.2185,0.049,2.2190410654,4.5285,-0.301,4.5384923984,-2.31,0.35000000000000003,2.3363646976
2020-07-30 18:30:00,2.4065,-0.186,2.4136773293,4.5365,-0.276,4.5448881449,-2.13,0.09,2.1319005605,2.3165,0.234,2.3282886956,4.5365,-0.276,4.5448881449,-2.22,0.51,2.2778279127
2020-07-30 19:00:00,2.4605,0.023,2.4606074961,4.5405,-0.317,4.5515524,-2.08,0.34,2.1076052761,2.4005,0.083,2.4019344808,4.5405,-0.317,4.5515524,-2.14,0.4,2.1770622407
2020-07-30 19:30:00,2.385,-0.018500000000000003,2.3850717493999998,4.575,-0.3285,4.5867785264,-2.19,0.31,2.21183182,2.375,0.07150000000000001,2.3760760194,4.575,-0.3285,4.5867785264,-2.2,0.4,2.2360679775
2020-07-30 20:00:00,2.348,-0.016,2.3480545138,4.618,-0.326,4.6294924128,-2.27,0.31,2.2910696192,2.368,0.054,2.3686156294,4.618,-0.326,4.6294924128,-2.25,0.38,2.2818632737
2020-07-30 20:30:00,2.3125,-0.031,2.3127077744,4.6525,-0.341,4.6649798767,-2.34,0.31,2.3604448733,2.3525,0.039,2.3528232509,4.6525,-0.341,4.6649798767,-2.3,0.38,2.3311799587
2020-07-30 21:00:00,1.98,-0.5650000000000001,2.0590349681,0.49,0.005,0.4900255095,1.49,-0.5700000000000001,1.5953056133999999,2.37,0.545,2.4318562869,0.49,0.005,0.4900255095,1.88,0.54,1.9560163598
2020-07-30 21:30:00,1.9100000000000001,-0.6775,2.0265996768,0.0,0.0025,0.0025,1.9100000000000001,-0.68,2.0274368054,2.35,0.6225,2.4310504417,0.0,0.0025,0.0025,2.35,0.62,2.4304114878
2020-07-30 22:00:00,1.9100000000000001,-0.7875000000000001,2.065975859,0.0,0.0025,0.0025,1.9100000000000001,-0.79,2.0669300907,2.35,0.6925,2.4499094371,0.0,0.0025,0.0025,2.35,0.6900000000000001,2.4492039523
2020-07-30 22:30:00,1.82,-0.108,1.8232015796,0.0,0.002,0.002,1.82,-0.11,1.8233211456,2.09,-0.108,2.0927885703,0.0,0.002,0.002,2.09,-0.11,2.0928927349
2020-07-30 23:00:00,1.74,-0.1075,1.7433175987,0.0,0.0025,0.0025,1.74,-0.11,1.7434735444,1.99,-0.0775,1.9915085363,0.0,0.0025,0.0025,1.99,-0.08,1.991607391
2020-07-30 23:30:00,1.67,-0.08750000000000001,1.6722907193,0.0,0.0025,0.0025,1.67,-0.09,1.6724233914000002,1.88,-0.0975,1.8825265602,0.0,0.0025,0.0025,1.88,-0.1,1.8826576958999999
2020-07-31 00:00:00,1.6,-0.08750000000000001,1.6023907919,0.0,0.0025,0.0025,1.6,-0.09,1.6025292509,1.78,-0.0975,1.7826682950000001,0.0,0.0025,0.0025,1.78,-0.1,1.7828067758000001
2020-07-31 00:30:00,1.51,-0.108,1.5138573248,0.0,0.002,0.002,1.51,-0.11,1.514001321,1.69,-0.158,1.6973697299000001,0.0,0.002,0.002,1.69,-0.16,1.6975570683
2020-07-31 01:00:00,1.47,-0.138,1.4764633419,0.0,0.002,0.002,1.47,-0.14,1.4766516177,1.63,-0.158,1.637639765,0.0,0.002,0.002,1.63,-0.16,1.6378339354
2020-07-31 01:30:00,1.44,-0.1375,1.4465497745,0.0,0.0025,0.0025,1.44,-0.14,1.4467895493,1.5899999999999999,-0.1975,1.6022191642,0.0,0.0025,0.0025,1.5899999999999999,-0.2,1.6025292509
2020-07-31 02:00:00,1.46,-0.138,1.4665074156,0.0,0.002,0.002,1.46,-0.14,1.4666969694,1.5899999999999999,-0.178,1.5999324985999999,0.0,0.002,0.002,1.5899999999999999,-0.18,1.6001562424
2020-07-31 02:30:00,1.4,-0.3975,1.4553371602,0.0,0.0025,0.0025,1.4,-0.4,1.4560219779,1.5899999999999999,0.0925,1.5926883719,0.0,0.0025,0.0025,1.5899999999999999,0.09,1.5925451328
2020-07-31 03:00:00,1.31,-0.588,1.4359122536,0.0,0.002,0.002,1.31,-0.59,1.4367324038,1.55,0.242,1.5687778683,0.0,0.002,0.002,1.55,0.24,1.5684705926
2020-07-31 03:30:00,1.26,-0.888,1.5414746187000001,0.0,0.002,0.002,1.26,-0.89,1.5426276284,1.55,0.542,1.6420304504,0.0,0.002,0.002,1.55,0.54,1.6413713778
2020-07-31 04:00:00,1.3,-0.318,1.3383288086,0.0,0.002,0.002,1.3,-0.32,1.3388054377,1.48,-0.018000000000000002,1.4801094554,0.0,0.002,0.002,1.48,-0.02,1.480135129
2020-07-31 04:30:00,1.35,-0.138,1.3570350032,0.0,0.002,0.002,1.35,-0.14,1.3572398462,1.48,-0.188,1.4918927575,0.0,0.002,0.002,1.48,-0.19,1.4921461054
2020-07-31 05:00:00,1.38,-0.11800000000000001,1.3850357396000001,0.0,0.002,0.002,1.38,-0.12,1.3852075657,1.53,-0.158,1.5381365349,0.0,0.002,0.002,1.53,-0.16,1.5383432647
2020-07-31 05:30:00,1.48,-0.048,1.4807781738,0.0,0.002,0.002,1.48,-0.05,1.4808443537,1.63,-0.098,1.6329433548,0.0,0.002,0.002,1.63,-0.1,1.6330646037
2020-07-31 06:00:00,1.51,0.0025,1.5100020695,0.0,0.0025,0.0025,1.51,0.0,1.51,1.67,-0.0375,1.6704209799,0.0,0.0025,0.0025,1.67,-0.04,1.6704789732
2020-07-31 06:30:00,1.67,0.0415,1.6705155641,0.0,0.0015,0.0015,1.67,0.04,1.6704789732,1.85,0.0115,1.8500357429,0.0,0.0015,0.0015,1.85,0.01,1.8500270268
2020-07-31 07:00:00,1.8515000000000001,0.1115,1.8548543069,0.0015,0.0015,0.0021213203,1.85,0.11,1.8532673849,2.0415,0.1015,2.0440216486,0.0015,0.0015,0.0021213203,2.04,0.1,2.0424495098
2020-07-31 07:30:00,2.084,0.19,2.0926433045,0.004,0.0,0.004,2.08,0.19,2.0886598574,2.294,0.17,2.3002904164,0.004,0.0,0.004,2.29,0.17,2.2963013739
2020-07-31 08:00:00,2.175,0.19,2.1832830783,0.005,0.0,0.005,2.17,0.19,2.1783020911,2.355,0.17,2.3611279084,0.005,0.0,0.005,2.35,0.17,2.3561409126
2020-07-31 08:30:00,2.281,0.23600000000000002,2.2931761816,0.011,-0.004,0.0117046999,2.27,0.24,2.2826519665,2.421,0.226,2.4315256528,0.011,-0.004,0.0117046999,2.41,0.23,2.4209502267
2020-07-31 09:00:00,2.3455,0.122,2.3486707411,0.025500000000000002,-0.028,0.0378714932,2.32,0.15,2.3248440808,2.4355,0.302,2.4541524504,0.025500000000000002,-0.028,0.0378714932,2.41,0.33,2.4324884378
2020-07-31 09:30:00,2.37,-0.396,2.4028558009,0.05,-0.026000000000000002,0.0563560112,2.32,-0.37,2.3493190503,2.54,0.964,2.7167804475,0.05,-0.026000000000000002,0.0563560112,2.49,0.99,2.6795895208
2020-07-31 10:00:00,2.408,0.009000000000000001,2.4080168189,0.068,-0.031,0.07473285760000001,2.34,0.04,2.3403418554,2.448,0.599,2.5202192365,0.068,-0.031,0.07473285760000001,2.38,0.63,2.4619707553
2020-07-31 10:30:00,2.3609999999999998,0.12250000000000001,2.3641758078,0.081,-0.0275,0.08554092590000001,2.2800000000000002,0.15,2.2849288829,2.301,0.35250000000000004,2.3278439058,0.081,-0.0275,0.08554092590000001,2.22,0.38,2.2522877258
2020-07-31 11:00:00,2.428,0.262,2.4420950022,0.098,-0.028,0.1019215384,2.33,0.29,2.3479778534,2.318,0.252,2.3316577793,0.098,-0.028,0.1019215384,2.22,0.28,2.2375879871
2020-07-31 11:30:00,2.4235,0.1645,2.4290764706,0.1135,-0.025500000000000002,0.11632927400000001,2.31,0.19,2.3178006817,2.2735,0.3145,2.2951497772,0.1135,-0.025500000000000002,0.11632927400000001,2.16,0.34,2.1865955273
2020-07-31 12:00:00,2.4635,0.2765,2.4789684347,0.10350000000000001,-0.0235,0.1061343488,2.36,0.30000000000000004,2.3789913829,2.2635,0.2765,2.280325525,0.10350000000000001,-0.0235,0.1061343488,2.16,0.30000000000000004,2.1807338214
2020-07-31 12:30:00,2.38,0.168,2.385922044,0.11,-0.022,0.11217842930000001,2.27,0.19,2.2779376638,2.21,0.278,2.2274164406,0.11,-0.022,0.11217842930000001,2.1,0.30000000000000004,2.1213203436
2020-07-31 13:00:00,2.212,0.147,2.2168791126,0.062,-0.013000000000000001,0.0633482439,2.15,0.16,2.1559452683,2.032,0.117,2.0353655691,0.062,-0.013000000000000001,0.0633482439,1.97,0.13,1.9742846806
2020-07-31 13:30:00,2.102,0.0555,2.1027325674,0.052000000000000005,-0.0145,0.0539837939,2.05,0.07,2.0511947738,2.052,0.17550000000000002,2.05949126,0.052000000000000005,-0.0145,0.0539837939,2.0,0.19,2.0090047287
2020-07-31 14:00:00,1.9905,0.0975,1.9928864744,0.1105,-0.022500000000000003,0.1127674598,1.88,0.12,1.8838258943000001,1.9205,0.0775,1.9220630843,0.1105,-0.022500000000000003,0.1127674598,1.81,0.1,1.8127603261
2020-07-31 14:30:00,1.8645,-0.242,1.8801394230000001,0.0945,-0.022,0.09702705810000001,1.77,-0.22,1.7836199147,1.9045,0.278,1.9246828960000002,0.0945,-0.022,0.09702705810000001,1.81,0.30000000000000004,1.8346934349000001
2020-07-31 15:00:00,1.772,-0.749,1.9237944277,0.082,-0.019,0.084172442,1.69,-0.73,1.8409236812,1.842,0.7010000000000001,1.9708792454,0.082,-0.019,0.084172442,1.76,0.72,1.9015782918
2020-07-31 15:30:00,1.756,-0.7365,1.9041975344000002,0.026000000000000002,-0.006500000000000001,0.0268001866,1.73,-0.73,1.8777113729,1.996,0.7335,2.1265084646,0.026000000000000002,-0.006500000000000001,0.0268001866,1.97,0.74,2.1044001521
2020-07-31 16:00:00,1.8125,-0.7355,1.9560461395000002,0.12250000000000001,-0.0055000000000000005,0.1226234072,1.69,-0.73,1.8409236812,2.1225,0.7345,2.2459956589,0.12250000000000001,-0.0055000000000000005,0.1226234072,2.0,0.74,2.1325102579
2020-07-31 16:30:00,2.2275,-0.7735000000000001,2.3579776292,4.2375,-0.3335,4.2506033101,-2.01,-0.44,2.0575956843,2.3075,0.8065,2.4443810055,4.2375,-0.3335,4.2506033101,-1.9300000000000002,1.1400000000000001,2.2415396494
2020-07-31 17:00:00,2.2865,-0.353,2.3135883925,4.3265,-0.263,4.3344862728999995,-2.04,-0.09,2.041984329,2.3765,0.357,2.4031648404,4.3265,-0.263,4.3344862728999995,-1.9500000000000002,0.62,2.0461915844
2020-07-31 17:30:00,2.408,-0.0195,2.4080789543,4.328,-0.28950000000000004,4.337671524,-1.92,0.27,1.9388914358,2.478,0.060500000000000005,2.4787384392,4.328,-0.28950000000000004,4.337671524,-1.85,0.35000000000000003,1.8828170384
2020-07-31 18:00:00,2.408,-0.056,2.4086510748,4.328,-0.266,4.3361665097,-1.92,0.21,1.9314502323,2.478,0.024,2.47811622,4.328,-0.266,4.3361665097,-1.85,0.29,1.8725917868000002
2020-07-31 18:30:00,2.4095,-0.062,2.4102975439,4.3295,-0.302,4.3400200748,-1.92,0.24,1.9349418595999999,2.4795,0.018000000000000002,2.4795653349,4.3295,-0.302,4.3400200748,-1.85,0.32,1.8774717042
2020-07-31 19:00:00,2.324,-0.131,2.3276891975,4.324,-0.191,4.3282163763,-2.0,0.06,2.0008997976,2.394,0.029,2.394175641,4.324,-0.191,4.3282163763,-1.9300000000000002,0.22,1.9424983912
2020-07-31 19:30:00,2.2425,-0.078,2.2438561117,4.3325,-0.248,4.3395921755,-2.09,0.17,2.0969024775,2.2225,-0.028,2.222676371,4.3325,-0.248,4.3395921755,-2.11,0.22,2.1214381914000002
2020-07-31 20:00:00,2.1835,-0.126,2.1871324263,4.3335,-0.296,4.3435973858,-2.15,0.17,2.1567104581,2.1735,0.084,2.1751225828,4.3335,-0.296,4.3435973858,-2.16,0.38,2.1931712199
2020-07-31 20:30:00,1.901,-0.0805,1.9027036685,0.421,0.0395,0.4228489683,1.48,-0.12,1.4848568955,2.121,-0.0805,2.1225270905,0.421,0.0395,0.4228489683,1.7000000000000002,-0.12,1.7042300314
2020-07-31 21:00:00,1.81,-0.11750000000000001,1.8138098715000002,0.0,0.0025,0.0025,1.81,-0.12,1.8139735389,2.07,-0.1375,2.0745617007,0.0,0.0025,0.0025,2.07,-0.14,2.074728898
2020-07-31 21:30:00,1.73,-0.3775,1.7707078387,0.0,0.0025,0.0025,1.73,-0.38,1.7712425017000002,2.07,0.10250000000000001,2.0725361879,0.0,0.0025,0.0025,2.07,0.1,2.0724140513
2020-07-31 22:00:00,1.75,-0.11750000000000001,1.7539402070999999,0.0,0.0025,0.0025,1.75,-0.12,1.7541094607,2.04,-0.1375,2.0446286338,0.0,0.0025,0.0025,2.04,-0.14,2.0447982786
2020-07-31 22:30:00,1.7000000000000002,-0.1375,1.705551597,0.0,0.0025,0.0025,1.7000000000000002,-0.14,1.7057549648,1.96,-0.1575,1.9663179422,0.0,0.0025,0.0025,1.96,-0.16,1.9665197685
2020-07-31 23:00:00,1.6,-0.138,1.6059402230000002,0.0,0.002,0.002,1.6,-0.14,1.606113321,1.8399999999999999,-0.158,1.8467712365,0.0,0.002,0.002,1.8399999999999999,-0.16,1.8469434209000002
2020-07-31 23:30:00,1.52,-0.1375,1.5262064899999999,0.0,0.0025,0.0025,1.52,-0.14,1.5264337522,1.74,-0.1575,1.7471136912,0.0,0.0025,0.0025,1.74,-0.16,1.7473408368
2020-08-01 00:00:00,1.44,-0.248,1.4611995073,0.0,0.002,0.002,1.44,-0.25,1.4615402834,1.6600000000000001,-0.078,1.6618315197,0.0,0.002,0.002,1.6600000000000001,-0.08,1.6619265928
2020-08-01 00:30:00,1.4,-0.138,1.4067849871,0.0,0.002,0.002,1.4,-0.14,1.406982587,1.58,-0.168,1.5889065422000002,0.0,0.002,0.002,1.58,-0.17,1.5891192529
2020-08-01 01:00:00,1.3599999999999999,-0.1375,1.3669331549,0.0,0.0025,0.0025,1.3599999999999999,-0.14,1.3671868929,1.53,-0.1675,1.5391414003000001,0.0,0.0025,0.0025,1.53,-0.17,1.5394154735
2020-08-01 01:30:00,1.32,-0.138,1.3271940325,0.0,0.002,0.002,1.32,-0.14,1.3274034805000001,1.48,-0.188,1.4918927575,0.0,0.002,0.002,1.48,-0.19,1.4921461054
2020-08-01 02:00:00,1.32,-0.138,1.3271940325,0.0,0.002,0.002,1.32,-0.14,1.3274034805000001,1.48,-0.188,1.4918927575,0.0,0.002,0.002,1.48,-0.19,1.4921461054
2020-08-01 02:30:00,1.3,-0.1375,1.3072514104000001,0.0,0.0025,0.0025,1.3,-0.14,1.3075167303,1.45,-0.1875,1.4620725871,0.0,0.0025,0.0025,1.45,-0.19,1.4623952954
2020-08-01 03:00:00,1.27,-0.138,1.2774756358000001,0.0,0.002,0.002,1.27,-0.14,1.2776932339,1.42,-0.188,1.4323910081,0.0,0.002,0.002,1.42,-0.19,1.4326548782000001
2020-08-01 03:30:00,1.27,-0.1375,1.2774217197,0.0,0.0025,0.0025,1.27,-0.14,1.2776932339,1.42,-0.1875,1.4323254693,0.0,0.0025,0.0025,1.42,-0.19,1.4326548782000001
2020-08-01 04:00:00,1.27,-0.1375,1.2774217197,0.0,0.0025,0.0025,1.27,-0.14,1.2776932339,1.4,-0.1875,1.4125,0.0,0.0025,0.0025,1.4,-0.19,1.4128340313
2020-08-01 04:30:00,1.27,-0.138,1.2774756358000001,0.0,0.002,0.002,1.27,-0.14,1.2776932339,1.4,-0.188,1.4125664586,0.0,0.002,0.002,1.4,-0.19,1.4128340313
2020-08-01 05:00:00,1.27,-0.1375,1.2774217197,0.0,0.0025,0.0025,1.27,-0.14,1.2776932339,1.4,-0.1875,1.4125,0.0,0.0025,0.0025,1.4,-0.19,1.4128340313
2020-08-01 05:30:00,1.33,-0.098,1.3336056389,0.0,0.002,0.002,1.33,-0.1,1.3337541003,1.48,-0.148,1.4873815919,0.0,0.002,0.002,1.48,-0.15,1.4875819305
2020-08-01 06:00:00,1.33,-0.098,1.3336056389,0.0,0.002,0.002,1.33,-0.1,1.3337541003,1.5,-0.108,1.5038829742000002,0.0,0.002,0.002,1.5,-0.11,1.5040279253
2020-08-01 06:30:00,1.42,-0.0975,1.4233433352,0.0,0.0025,0.0025,1.42,-0.1,1.4235167719000001,1.5899999999999999,-0.1075,1.5936298974,0.0,0.0025,0.0025,1.5899999999999999,-0.11,1.5938004894
2020-08-01 07:00:00,1.46,-0.28750000000000003,1.4880377179,0.0,0.0025,0.0025,1.46,-0.29,1.4885227576,1.6800000000000002,0.1325,1.6852169742,0.0,0.0025,0.0025,1.6800000000000002,0.13,1.685022255
2020-08-01 07:30:00,1.6015000000000001,0.002,1.6015012488,0.0015,0.002,0.0025,1.6,0.0,1.6,1.7815,-0.028,1.7817200256999999,0.0015,0.002,0.0025,1.78,-0.03,1.7802527910000001
2020-08-01 08:00:00,1.7025000000000001,0.051000000000000004,1.7032637054,0.0025,0.001,0.0026925824,1.7000000000000002,0.05,1.7007351352,1.8725,0.021,1.8726177533000001,0.0025,0.001,0.0026925824,1.87,0.02,1.8701069488000002
2020-08-01 08:30:00,1.802,0.07100000000000001,1.8033981812,0.002,0.001,0.0022360680000000003,1.8,0.07,1.8013605969,2.002,0.041,2.0024197862,0.002,0.001,0.0022360680000000003,2.0,0.04,2.00039996
2020-08-01 09:00:00,1.8065,0.07,1.8078557050000001,0.006500000000000001,0.0,0.006500000000000001,1.8,0.07,1.8013605969,2.0065,0.04,2.0068986646,0.006500000000000001,0.0,0.006500000000000001,2.0,0.04,2.00039996
2020-08-01 09:30:00,1.859,0.068,1.8602432637000001,0.009000000000000001,-0.002,0.009219544500000001,1.85,0.07,1.8513238507,2.029,0.038,2.0293558091,0.009000000000000001,-0.002,0.009219544500000001,2.02,0.04,2.0203960008
2020-08-01 10:00:00,1.972,0.048,1.972584092,0.012,-0.002,0.012165525100000001,1.96,0.05,1.9606376514,2.122,0.038,2.1223402178,0.012,-0.002,0.012165525100000001,2.11,0.04,2.1103791129
2020-08-01 10:30:00,1.9245,0.043500000000000004,1.9249915584,0.0145,-0.006500000000000001,0.0158902486,1.9100000000000001,0.05,1.9106543382,2.0745,0.0035,2.0745029525,0.0145,-0.006500000000000001,0.0158902486,2.06,0.01,2.0600242717
2020-08-01 11:00:00,1.9235000000000002,0.0095,1.9235234597000002,0.043500000000000004,-0.0105,0.0447493017,1.88,0.02,1.88010638,2.0335,-0.0205,2.0336033291,0.043500000000000004,-0.0105,0.0447493017,1.99,-0.01,1.9900251254999999
2020-08-01 11:30:00,1.9165,0.0105,1.9165287632,0.036500000000000005,-0.0095,0.0377160443,1.88,0.02,1.88010638,2.0265,-0.0195,2.0265938172,0.036500000000000005,-0.0095,0.0377160443,1.99,-0.01,1.9900251254999999
2020-08-01 12:00:00,1.8755000000000002,-0.0395,1.8759159096,0.025500000000000002,-0.0095,0.027212129600000003,1.85,-0.03,1.8502432273,1.9855,-0.0795,1.9870909642,0.025500000000000002,-0.0095,0.027212129600000003,1.96,-0.07,1.9612496017
2020-08-01 12:30:00,1.8795000000000002,-0.0455,1.8800506642,0.029500000000000002,-0.0155,0.0333241654,1.85,-0.03,1.8502432273,1.9495,-0.0855,1.9513740031000002,0.029500000000000002,-0.0155,0.0333241654,1.92,-0.07,1.9212756179000001
2020-08-01 13:00:00,1.8825,-0.075,1.8839934315,0.0325,-0.015,0.0357945527,1.85,-0.06,1.8509727172,1.9325,-0.115,1.9359187096000001,0.0325,-0.015,0.0357945527,1.9,-0.1,1.902629759
2020-08-01 13:30:00,1.828,-0.0695,1.8293207073,0.038,-0.0095,0.0391695034,1.79,-0.06,1.7910053043,1.888,-0.1095,1.8911727182,0.038,-0.0095,0.0391695034,1.85,-0.1,1.8527007314000001
2020-08-01 14:00:00,1.796,-0.0675,1.7972679962,0.046,-0.007500000000000001,0.0466074028,1.75,-0.06,1.7510282692999999,1.796,-0.1375,1.8012557425,0.046,-0.007500000000000001,0.0466074028,1.75,-0.13,1.7548219283000002
2020-08-01 14:30:00,1.744,-0.0665,1.7452673864000001,0.044,-0.006500000000000001,0.044477522400000004,1.7000000000000002,-0.06,1.7010584940000002,1.764,-0.1365,1.7692733677999999,0.044,-0.006500000000000001,0.044477522400000004,1.72,-0.13,1.7249057945000001
2020-08-01 15:00:00,1.675,-0.08750000000000001,1.6772838907,0.035,-0.007500000000000001,0.0357945527,1.6400000000000001,-0.08,1.6419500601,1.755,-0.1375,1.7603781554,0.035,-0.007500000000000001,0.0357945527,1.72,-0.13,1.7249057945000001
2020-08-01 15:30:00,1.686,-0.08750000000000001,1.68826901,0.046,-0.007500000000000001,0.0466074028,1.6400000000000001,-0.08,1.6419500601,1.766,-0.1375,1.7713447575,0.046,-0.007500000000000001,0.0466074028,1.72,-0.13,1.7249057945000001
2020-08-01 16:00:00,1.6905000000000001,-0.0475,1.6911672005,0.0505,-0.007500000000000001,0.051053893100000004,1.6400000000000001,-0.04,1.6404877324,1.7105000000000001,-0.0975,1.7132765393,0.0505,-0.007500000000000001,0.051053893100000004,1.6600000000000001,-0.09,1.6624379688
2020-08-01 16:30:00,1.6724999999999999,-0.188,1.6830330508,0.0325,-0.008,0.0334701359,1.6400000000000001,-0.18,1.6498484779,1.8125,0.012,1.8125397237,0.0325,-0.008,0.0334701359,1.78,0.02,1.780112356
2020-08-01 17:00:00,1.774,-0.08700000000000001,1.7761320334000001,0.034,-0.007,0.034713109900000004,1.74,-0.08,1.7418381096000002,1.854,-0.127,1.8583446934999999,0.034,-0.007,0.034713109900000004,1.82,-0.12,1.8239517537
2020-08-01 17:30:00,1.7974999999999999,-0.327,1.8270017105,0.0275,-0.007,0.028376927200000002,1.77,-0.32,1.7986939706,1.9675,0.073,1.9688537909,0.0275,-0.007,0.028376927200000002,1.94,0.08,1.9416487839
2020-08-01 18:00:00,1.7355,-0.8265,1.9222545357,0.0455,-0.006500000000000001,0.045961940800000003,1.69,-0.8200000000000001,1.8784301957,2.0155,0.6235,2.1097375429,0.0455,-0.006500000000000001,0.045961940800000003,1.97,0.63,2.0682843131
2020-08-01 18:30:00,1.7675,-0.8260000000000001,1.9509823808000002,0.0275,-0.006,0.0281469359,1.74,-0.8200000000000001,1.9235384062,2.0475,0.624,2.1404747721,0.0275,-0.006,0.0281469359,2.02,0.63,2.1159631377
2020-08-01 19:00:00,1.7525,-0.8210000000000001,1.9352770474,0.0125,-0.001,0.0125399362,1.74,-0.8200000000000001,1.9235384062,2.0925,0.629,2.1849936499,0.0125,-0.001,0.0125399362,2.08,0.63,2.1733154396
2020-08-01 19:30:00,1.705,-0.8200000000000001,1.8919368383,0.005,0.0,0.005,1.7000000000000002,-0.8200000000000001,1.887432118,2.115,0.66,2.2155868297,0.005,0.0,0.005,2.11,0.66,2.2108143296
2020-08-01 20:00:00,1.6625,-0.8585,1.8710768290000002,0.0025,0.0015,0.0029154759,1.6600000000000001,-0.86,1.8695453993000002,2.1125,0.6615,2.2136482331,0.0025,0.0015,0.0029154759,2.11,0.66,2.2108143296
2020-08-01 20:30:00,1.6800000000000002,-0.6885,1.815607956,0.0,0.0015,0.0015,1.6800000000000002,-0.6900000000000001,1.8161773041,2.09,0.41150000000000003,2.1301249376999998,0.0,0.0015,0.0015,2.09,0.41000000000000003,2.1298356744
2020-08-01 21:00:00,1.73,-0.14750000000000002,1.7362765477000002,0.0,0.0025,0.0025,1.73,-0.15,1.7364907140999999,2.0,-0.1575,2.0061919774,0.0,0.0025,0.0025,2.0,-0.16,2.0063897926
2020-08-01 21:30:00,1.73,-0.14750000000000002,1.7362765477000002,0.0,0.0025,0.0025,1.73,-0.15,1.7364907140999999,2.0,-0.1575,2.0061919774,0.0,0.0025,0.0025,2.0,-0.16,2.0063897926
2020-08-01 22:00:00,1.71,-0.1675,1.7181839977000002,0.0,0.0025,0.0025,1.71,-0.17,1.7184295156,1.98,-0.20750000000000002,1.9908431003,0.0,0.0025,0.0025,1.98,-0.21,1.9911052207000002
2020-08-01 22:30:00,1.65,-0.168,1.6585306750000002,0.0,0.002,0.002,1.65,-0.17,1.6587344573,1.9100000000000001,-0.178,1.9182763096,0.0,0.002,0.002,1.9100000000000001,-0.18,1.9184629264000002
2020-08-01 23:00:00,1.55,-0.1675,1.5590241339,0.0,0.0025,0.0025,1.55,-0.17,1.5592947124,1.79,-0.2175,1.8031656191,0.0,0.0025,0.0025,1.79,-0.22,1.8034688797
2020-08-01 23:30:00,1.48,-0.168,1.4895046156,0.0,0.002,0.002,1.48,-0.17,1.4897315194,1.7000000000000002,-0.198,1.7114917470000002,0.0,0.002,0.002,1.7000000000000002,-0.2,1.7117242769
2020-08-02 00:00:00,1.44,-0.1375,1.4465497745,0.0,0.0025,0.0025,1.44,-0.14,1.4467895493,1.63,-0.1975,1.6419215115,0.0,0.0025,0.0025,1.63,-0.2,1.6422241016
2020-08-02 00:30:00,1.37,-0.138,1.3769328233,0.0,0.002,0.002,1.37,-0.14,1.3771347066000001,1.55,-0.198,1.5625952771,0.0,0.002,0.002,1.55,-0.2,1.5628499608
2020-08-02 01:00:00,1.32,-0.188,1.3333206666000001,0.0,0.002,0.002,1.32,-0.19,1.3336041392,1.5,-0.218,1.515758556,0.0,0.002,0.002,1.5,-0.22,1.5160474927
2020-08-02 01:30:00,1.29,-0.188,1.3036272473000001,0.0,0.002,0.002,1.29,-0.19,1.3039171753,1.46,-0.218,1.4761856252,0.0,0.002,0.002,1.46,-0.22,1.476482306
2020-08-02 02:00:00,1.29,-0.1875,1.3035552347000001,0.0,0.0025,0.0025,1.29,-0.19,1.3039171753,1.46,-0.2175,1.4761118691,0.0,0.0025,0.0025,1.46,-0.22,1.476482306
2020-08-02 02:30:00,1.27,-0.158,1.2797906078999999,0.0,0.002,0.002,1.27,-0.16,1.2800390619,1.43,-0.218,1.4465213445,0.0,0.002,0.002,1.43,-0.22,1.4468241082
2020-08-02 03:00:00,1.24,-0.158,1.2500255997,0.0,0.002,0.002,1.24,-0.16,1.2502799686000001,1.3900000000000001,-0.218,1.4069911158,0.0,0.002,0.002,1.3900000000000001,-0.22,1.407302384
2020-08-02 03:30:00,1.21,-0.17750000000000002,1.222949815,0.0,0.0025,0.0025,1.21,-0.18,1.2233151679,1.37,-0.2175,1.3871576154,0.0,0.0025,0.0025,1.37,-0.22,1.3875518008
2020-08-02 04:00:00,1.21,-0.1575,1.2202074619,0.0,0.0025,0.0025,1.21,-0.16,1.2205326706,1.37,-0.2175,1.3871576154,0.0,0.0025,0.0025,1.37,-0.22,1.3875518008
2020-08-02 04:30:00,1.21,-0.1575,1.2202074619,0.0,0.0025,0.0025,1.21,-0.16,1.2205326706,1.37,-0.1975,1.384162653,0.0,0.0025,0.0025,1.37,-0.2,1.384521578
2020-08-02 05:00:00,1.21,-0.1575,1.2202074619,0.0,0.0025,0.0025,1.21,-0.16,1.2205326706,1.37,-0.1975,1.384162653,0.0,0.0025,0.0025,1.37,-0.2,1.384521578
2020-08-02 05:30:00,1.21,-0.1575,1.2202074619,0.0,0.0025,0.0025,1.21,-0.16,1.2205326706,1.37,-0.2175,1.3871576154,0.0,0.0025,0.0025,1.37,-0.22,1.3875518008
2020-08-02 06:00:00,1.21,-0.1575,1.2202074619,0.0,0.0025,0.0025,1.21,-0.16,1.2205326706,1.37,-0.1875,1.3827712211,0.0,0.0025,0.0025,1.37,-0.19,1.3831124322
2020-08-02 06:30:00,1.25,-0.128,1.2565365096,0.0,0.002,0.002,1.25,-0.13,1.2567418191,1.4100000000000001,-0.188,1.4224781193,0.0,0.002,0.002,1.4100000000000001,-0.19,1.422743828
2020-08-02 07:00:00,1.251,-0.169,1.262363656,0.001,0.001,0.0014142136,1.25,-0.17,1.2615070353,1.411,-0.209,1.426394756,0.001,0.001,0.0014142136,1.4100000000000001,-0.21,1.4255525245
2020-08-02 07:30:00,1.2545,-0.4345,1.3276145902,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,1.25,-0.43,1.3218925826,1.4645000000000001,0.0655,1.4659640173000001,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,1.46,0.07,1.4616771189
2020-08-02 08:00:00,1.413,-0.138,1.4197228603,0.023,-0.008,0.0243515913,1.3900000000000001,-0.13,1.396065901,1.533,-0.158,1.5411206961000001,0.023,-0.008,0.0243515913,1.51,-0.15,1.5174320413
2020-08-02 08:30:00,1.533,-0.1375,1.5391540696,0.033,-0.007500000000000001,0.0338415425,1.5,-0.13,1.5056227947,1.643,-0.1575,1.6505318082,0.033,-0.007500000000000001,0.0338415425,1.6099999999999999,-0.15,1.6169724797
2020-08-02 09:00:00,1.5750000000000002,-0.1365,1.5809039345,0.025,-0.006500000000000001,0.0258311827,1.55,-0.13,1.5554420594,1.7149999999999999,-0.1165,1.7189523699,0.025,-0.006500000000000001,0.0258311827,1.69,-0.11,1.6935760980999999
2020-08-02 09:30:00,1.6935,-0.076,1.6952044862,0.0135,-0.006,0.0147732867,1.6800000000000002,-0.07,1.6814577009,1.8135,-0.116,1.8172061661,0.0135,-0.006,0.0147732867,1.8,-0.11,1.8033579789
2020-08-02 10:00:00,1.7725,-0.079,1.7742596342999999,0.0925,-0.009000000000000001,0.0929368065,1.6800000000000002,-0.07,1.6814577009,1.8225,-0.089,1.8246718198,0.0925,-0.009000000000000001,0.0929368065,1.73,-0.08,1.7318487232000002
2020-08-02 10:30:00,1.8185,-0.082,1.8203478376,0.0785,-0.012,0.0794119009,1.74,-0.07,1.7414074767,1.8685,-0.092,1.8707635473000002,0.0785,-0.012,0.0794119009,1.79,-0.08,1.7917868177
2020-08-02 11:00:00,1.874,-0.0805,1.8757281919,0.064,-0.0105,0.0648556089,1.81,-0.07,1.8113530854,1.854,-0.07050000000000001,1.8553399284,0.064,-0.0105,0.0648556089,1.79,-0.06,1.7910053043
2020-08-02 11:30:00,1.8980000000000001,-0.0845,1.899880062,0.128,-0.0145,0.128818671,1.77,-0.07,1.77138364,1.778,-0.0945,1.7805095479,0.128,-0.0145,0.128818671,1.65,-0.08,1.6519382555000002
2020-08-02 12:00:00,1.9,-0.046,1.9005567605,0.17,-0.016,0.1707512811,1.73,-0.03,1.7302600960999999,1.8,-0.096,1.8025581821,0.17,-0.016,0.1707512811,1.63,-0.08,1.6319620094
2020-08-02 12:30:00,1.9505,-0.045,1.9510190286,0.1605,-0.015,0.16119941070000002,1.79,-0.03,1.790251379,1.8305,-0.095,1.8329635157,0.1605,-0.015,0.16119941070000002,1.67,-0.08,1.6719150696
2020-08-02 13:00:00,1.9415,-0.044500000000000005,1.9420099124,0.1515,-0.0145,0.15219231260000002,1.79,-0.03,1.790251379,1.7615,-0.0945,1.7640330212,0.1515,-0.0145,0.15219231260000002,1.6099999999999999,-0.08,1.6119863523
2020-08-02 13:30:00,1.8290000000000002,-0.044500000000000005,1.8295412676,0.169,-0.0145,0.1696209008,1.6600000000000001,-0.03,1.6602710622,1.659,-0.0945,1.6616892760000002,0.169,-0.0145,0.1696209008,1.49,-0.08,1.4921461054
2020-08-02 14:00:00,1.8215,-0.043500000000000004,1.8220193467999999,0.1615,-0.0135,0.1620632593,1.6600000000000001,-0.03,1.6602710622,1.5915,-0.053500000000000006,1.5923989764000002,0.1615,-0.0135,0.1620632593,1.43,-0.04,1.4305593312
2020-08-02 14:30:00,1.763,-0.043500000000000004,1.7635365746,0.17300000000000001,-0.0135,0.1735259347,1.5899999999999999,-0.03,1.5902829937,1.5030000000000001,-0.0935,1.5059054585,0.17300000000000001,-0.0135,0.1735259347,1.33,-0.08,1.3324038427
2020-08-02 15:00:00,1.7425000000000002,-0.07200000000000001,1.7439868835999999,0.1525,-0.012,0.1529714026,1.5899999999999999,-0.06,1.5911316727,1.5225,-0.092,1.5252771059999999,0.1525,-0.012,0.1529714026,1.37,-0.08,1.3723337786
2020-08-02 15:30:00,1.7095,-0.6385000000000001,1.8248486239,0.08950000000000001,-0.0085,0.0899027252,1.62,-0.63,1.7381887124,1.6995,0.42150000000000004,1.7509890062,0.08950000000000001,-0.0085,0.0899027252,1.6099999999999999,0.43,1.666433317
2020-08-02 16:00:00,1.6440000000000001,-0.779,1.8192242852,0.10400000000000001,-0.009000000000000001,0.1043886967,1.54,-0.77,1.7217723427,1.634,0.561,1.7276217756999999,0.10400000000000001,-0.009000000000000001,0.1043886967,1.53,0.5700000000000001,1.6327277789
2020-08-02 16:30:00,1.7185000000000001,-0.08850000000000001,1.7207772953,0.08850000000000001,-0.0085,0.088907255,1.63,-0.08,1.6319620094,1.6885,-0.11850000000000001,1.692653095,0.08850000000000001,-0.0085,0.088907255,1.6,-0.11,1.6037767924000002
2020-08-02 17:00:00,1.783,-0.0585,1.7839594306,0.083,-0.0085,0.0834341057,1.7000000000000002,-0.05,1.7007351352,1.763,-0.11850000000000001,1.7669779992999999,0.083,-0.0085,0.0834341057,1.6800000000000002,-0.11,1.683597339
2020-08-02 17:30:00,1.826,-0.0575,1.8269051015,0.076,-0.007500000000000001,0.0763691692,1.75,-0.05,1.75071414,1.846,-0.08750000000000001,1.848072577,0.076,-0.007500000000000001,0.0763691692,1.77,-0.08,1.7718069872000002
2020-08-02 18:00:00,1.9125,-0.0565,1.9133343931,0.052500000000000005,-0.006500000000000001,0.0529008507,1.8599999999999999,-0.05,1.8606719216,1.9325,-0.08650000000000001,1.9344349304000001,0.052500000000000005,-0.006500000000000001,0.0529008507,1.88,-0.08,1.8817013578
2020-08-02 18:30:00,1.8815,-0.085,1.883419032,0.021500000000000002,-0.005,0.0220737401,1.8599999999999999,-0.08,1.8617196352,2.0415,-0.085,2.043268766,0.021500000000000002,-0.005,0.0220737401,2.02,-0.08,2.0215835377
2020-08-02 19:00:00,1.956,-0.031,1.956245639,0.006,-0.001,0.0060827625,1.9500000000000002,-0.03,1.9502307556,2.206,-0.031,2.2062178043,0.006,-0.001,0.0060827625,2.2,-0.03,2.2002045359
2020-08-02 19:30:00,1.9145,-0.030500000000000003,1.9147429330999999,0.0045000000000000005,-0.0005,0.0045276926,1.9100000000000001,-0.03,1.9102355876,2.1645,-0.030500000000000003,2.1647148773,0.0045000000000000005,-0.0005,0.0045276926,2.16,-0.03,2.1602083233
2020-08-02 20:00:00,1.853,-0.059500000000000004,1.8539550291,0.003,0.0005,0.0030413813000000002,1.85,-0.06,1.8509727172,2.113,-0.0695,2.1141426749,0.003,0.0005,0.0030413813000000002,2.11,-0.07,2.1111608181
2020-08-02 20:30:00,1.8515000000000001,-0.059000000000000004,1.8524398101,0.0015,0.001,0.0018027756000000002,1.85,-0.06,1.8509727172,2.1315,-0.069,2.1326165267,0.0015,0.001,0.0018027756000000002,2.13,-0.07,2.1311499243
2020-08-02 21:00:00,1.85,-0.058,1.8509089659,0.0,0.002,0.002,1.85,-0.06,1.8509727172,2.13,-0.068,2.1310851696,0.0,0.002,0.002,2.13,-0.07,2.1311499243
2020-08-02 21:30:00,1.8,-0.1275,1.8045099750000002,0.0,0.0025,0.0025,1.8,-0.13,1.8046883387000001,2.09,-0.14750000000000002,2.0951983796,0.0,0.0025,0.0025,2.09,-0.15,2.0953758613
2020-08-02 22:00:00,1.77,-0.1075,1.7732614725,0.0,0.0025,0.0025,1.77,-0.11,1.7734147851,2.06,-0.14750000000000002,2.0652738922,0.0,0.0025,0.0025,2.06,-0.15,2.0654539453
2020-08-02 22:30:00,1.65,-0.158,1.6575475860000002,0.0,0.002,0.002,1.65,-0.16,1.6577394246,1.92,-0.188,1.9291822102,0.0,0.002,0.002,1.92,-0.19,1.9293781382000001
2020-08-02 23:00:00,1.6,-0.128,1.6051118341000001,0.0,0.002,0.002,1.6,-0.13,1.6052725625000002,1.85,-0.188,1.8595278971,0.0,0.002,0.002,1.85,-0.19,1.8597311634
2020-08-02 23:30:00,1.51,-0.128,1.5154154546,0.0,0.002,0.002,1.51,-0.13,1.5155856954,1.74,-0.168,1.7480915308,0.0,0.002,0.002,1.74,-0.17,1.7482848737999999
2020-08-03 00:00:00,1.45,-0.128,1.4556386914,0.0,0.002,0.002,1.45,-0.13,1.4558159224,1.65,-0.168,1.6585306750000002,0.0,0.002,0.002,1.65,-0.17,1.6587344573
2020-08-03 00:30:00,1.32,-0.548,1.4292319616,0.0,0.002,0.002,1.32,-0.55,1.43,1.5899999999999999,0.252,1.6098459554,0.0,0.002,0.002,1.5899999999999999,0.25,1.6095340941
2020-08-03 01:00:00,1.27,-0.528,1.375385037,0.0,0.002,0.002,1.27,-0.53,1.3761540611,1.5,0.14200000000000002,1.5067063417000002,0.0,0.002,0.002,1.5,0.14,1.5065191668
2020-08-03 01:30:00,1.27,-0.178,1.2824133499,0.0,0.002,0.002,1.27,-0.18,1.2826924807,1.44,-0.20800000000000002,1.4549446725,0.0,0.002,0.002,1.44,-0.21,1.4552319403
2020-08-03 02:00:00,1.27,-0.178,1.2824133499,0.0,0.002,0.002,1.27,-0.18,1.2826924807,1.44,-0.20800000000000002,1.4549446725,0.0,0.002,0.002,1.44,-0.21,1.4552319403
2020-08-03 02:30:00,1.25,-0.20800000000000002,1.2671874368,0.0,0.002,0.002,1.25,-0.21,1.2675172583,1.3900000000000001,-0.23800000000000002,1.4102283503,0.0,0.002,0.002,1.3900000000000001,-0.24,1.4105672618
2020-08-03 03:00:00,1.18,-0.508,1.2847038569,0.0,0.002,0.002,1.18,-0.51,1.2854960132,1.3900000000000001,0.062,1.3913820467,0.0,0.002,0.002,1.3900000000000001,0.06,1.3912943614
2020-08-03 03:30:00,1.23,-0.158,1.240106447,0.0,0.002,0.002,1.23,-0.16,1.2403628501,1.3900000000000001,-0.20800000000000002,1.4054764317,0.0,0.002,0.002,1.3900000000000001,-0.21,1.4057738083
2020-08-03 04:00:00,1.23,-0.158,1.240106447,0.0,0.002,0.002,1.23,-0.16,1.2403628501,1.3900000000000001,-0.228,1.4085751666,0.0,0.002,0.002,1.3900000000000001,-0.23,1.4089002804000001
2020-08-03 04:30:00,1.21,-0.158,1.2202721008,0.0,0.002,0.002,1.21,-0.16,1.2205326706,1.3599999999999999,-0.228,1.3789793327,0.0,0.002,0.002,1.3599999999999999,-0.23,1.3793114224
2020-08-03 05:00:00,1.24,-0.158,1.2500255997,0.0,0.002,0.002,1.24,-0.16,1.2502799686000001,1.3900000000000001,-0.198,1.4040313387,0.0,0.002,0.002,1.3900000000000001,-0.2,1.4043147795
2020-08-03 05:30:00,1.32,-0.20800000000000002,1.3362873942,0.0,0.002,0.002,1.32,-0.21,1.3366001646,1.5,-0.068,1.5015405421999999,0.0,0.002,0.002,1.5,-0.07,1.501632445
2020-08-03 06:00:00,1.37,-0.108,1.3742503411,0.0,0.002,0.002,1.37,-0.11,1.3744089639000001,1.54,-0.158,1.5480839771000001,0.0,0.002,0.002,1.54,-0.16,1.5482893786
2020-08-03 06:30:00,1.6800000000000002,0.0915,1.682489896,0.0,0.0015,0.0015,1.6800000000000002,0.09,1.6824089871,1.88,0.051500000000000004,1.8807052534,0.0,0.0015,0.0015,1.88,0.05,1.8806647761000002
2020-08-03 07:00:00,1.7115,-0.149,1.7179735883,0.0015,0.001,0.0018027756000000002,1.71,-0.15,1.7165663401,1.9715,0.251,1.9874137088000001,0.0015,0.001,0.0018027756000000002,1.97,0.25,1.9857995871
2020-08-03 07:30:00,1.9645000000000001,0.1895,1.9736186307999999,0.0045000000000000005,-0.0005,0.0045276926,1.96,0.19,1.9691876498,2.1845,0.1695,2.1910660647,0.0045000000000000005,-0.0005,0.0045276926,2.18,0.17,2.1866183938
2020-08-03 08:00:00,2.08,-0.191,2.0887510622,0.01,-0.001,0.0100498756,2.07,-0.19,2.0787015178,2.39,0.6890000000000001,2.4873321049,0.01,-0.001,0.0100498756,2.38,0.6900000000000001,2.4780032284
2020-08-03 08:30:00,2.1565,-0.197,2.1654794504,0.0165,-0.007,0.017923448300000002,2.14,-0.19,2.1484180226,2.4265,0.713,2.5290850618,0.0165,-0.007,0.017923448300000002,2.41,0.72,2.5152534664
2020-08-03 09:00:00,2.2640000000000002,-0.106,2.2664800904,0.024,-0.016,0.0288444102,2.24,-0.09,2.2418073066,2.504,0.684,2.5957411273,0.024,-0.016,0.0288444102,2.48,0.7000000000000001,2.5768973592
2020-08-03 09:30:00,2.44,0.3765,2.4688767182999998,0.02,-0.0035,0.0203039405,2.42,0.38,2.4496530367,2.56,0.35650000000000004,2.584703513,0.02,-0.0035,0.0203039405,2.54,0.36,2.5653849614
2020-08-03 10:00:00,2.4075,0.4475,2.4487369193,0.0175,-0.0025,0.0176776695,2.39,0.45,2.4319950658,2.5075000000000003,0.4475,2.54711847,0.0175,-0.0025,0.0176776695,2.49,0.45,2.5303359461
2020-08-03 10:30:00,2.368,0.4015,2.4017964631,0.038,-0.018500000000000003,0.0422640509,2.33,0.42,2.3675514778,2.418,0.3915,2.4494889773,0.038,-0.018500000000000003,0.0422640509,2.38,0.41000000000000003,2.4150569351
2020-08-03 11:00:00,2.444,-0.10550000000000001,2.4462759963,0.014,-0.0055000000000000005,0.015041609000000001,2.43,-0.1,2.4320567428,2.614,0.9345,2.7760198576,0.014,-0.0055000000000000005,0.015041609000000001,2.6,0.9400000000000001,2.7647061326999998
2020-08-03 11:30:00,2.529,0.445,2.5678524101,0.029,-0.005,0.0294278779,2.5,0.45,2.5401771591999998,2.539,0.425,2.5743243774,0.029,-0.005,0.0294278779,2.51,0.43,2.5465663156
2020-08-03 12:00:00,2.463,0.2755,2.4783601938,0.023,-0.0045000000000000005,0.0234360833,2.44,0.28,2.4560130293,2.533,0.5555,2.5931967241000002,0.023,-0.0045000000000000005,0.0234360833,2.51,0.56,2.5717114924
2020-08-03 12:30:00,2.464,-0.216,2.4734494133,0.024,-0.006,0.0247386338,2.44,-0.21,2.4490202121999998,2.644,1.024,2.8353680537,0.024,-0.006,0.0247386338,2.62,1.03,2.8151909349
2020-08-03 13:00:00,2.3405,-0.4,2.3744347222,0.030500000000000003,-0.01,0.0320975077,2.31,-0.39,2.3426907606,2.6005000000000003,1.13,2.8354012503,0.030500000000000003,-0.01,0.0320975077,2.5700000000000003,1.1400000000000001,2.8114942646000003
2020-08-03 13:30:00,2.3475,-0.365,2.3757064739000002,0.0375,-0.005,0.037831864900000005,2.31,-0.36,2.3378836584,2.5075000000000003,1.135,2.7524137135,0.0375,-0.005,0.037831864900000005,2.47,1.1400000000000001,2.720386002
2020-08-03 14:00:00,2.248,-0.3795,2.2798079415,0.078,-0.0195,0.0804005597,2.17,-0.36,2.1996590645,2.308,1.1205,2.5656157643,0.078,-0.0195,0.0804005597,2.23,1.1400000000000001,2.5044959573
2020-08-03 14:30:00,2.247,-0.386,2.2799133755,0.247,0.014,0.24739644300000002,2.0,-0.4,2.0396078054,2.297,1.124,2.5572612303,0.247,0.014,0.24739644300000002,2.05,1.11,2.3312228551
2020-08-03 15:00:00,2.2925,0.3275,2.3157747084,0.35250000000000004,0.0475,0.355685957,1.94,0.28,1.9601020382,2.2125,0.2975,2.2324118124,0.35250000000000004,0.0475,0.355685957,1.8599999999999999,0.25,1.8767258724
2020-08-03 15:30:00,2.14,0.222,2.1514841389,0.03,-0.008,0.0310483494,2.11,0.23,2.1224985277,2.1,0.182,2.1078719126,0.03,-0.008,0.0310483494,2.07,0.19,2.0787015178
2020-08-03 16:00:00,2.053,0.17950000000000002,2.0608321741,0.033,-0.0105,0.0346301891,2.02,0.19,2.0289159667,2.013,0.1295,2.0171611859,0.033,-0.0105,0.0346301891,1.98,0.14,1.9849433241
2020-08-03 16:30:00,2.0555,0.148,2.0608212562,0.035500000000000004,-0.012,0.0374733238,2.02,0.16,2.0263267259,2.0855,0.128,2.0894243825,0.035500000000000004,-0.012,0.0374733238,2.05,0.14,2.0547749268
2020-08-03 17:00:00,2.07,-0.002,2.0700009662,0.1,-0.012,0.1007174265,1.97,0.01,1.9700253805,2.15,-0.042,2.1504101934,0.1,-0.012,0.1007174265,2.05,-0.03,2.0502195004
2020-08-03 17:30:00,2.3965,-0.0645,2.3973678274,4.7265,-0.5145000000000001,4.7544203117,-2.33,0.45,2.3730571,2.2165,-0.0245,2.2166354008,4.7265,-0.5145000000000001,4.7544203117,-2.51,0.49,2.5573814733
2020-08-03 18:00:00,2.396,-0.15,2.4006907339,4.756,-0.44,4.7763098727,-2.36,0.29,2.3777510383,2.246,0.12,2.2492034145,4.756,-0.44,4.7763098727,-2.51,0.56,2.5717114924
2020-08-03 18:30:00,2.3755,-0.0695,2.3765164632,4.7355,-0.41950000000000004,4.7540446464,-2.36,0.35000000000000003,2.3858122307,2.3055,0.0105,2.3055239101,4.7355,-0.41950000000000004,4.7540446464,-2.43,0.43,2.4677520135
2020-08-03 19:00:00,2.4105,-0.169,2.4164170273,4.7705,-0.399,4.7871569068,-2.36,0.23,2.3711811403,2.3805,0.121,2.3835732105,4.7705,-0.399,4.7871569068,-2.39,0.52,2.4459149617
2020-08-03 19:30:00,2.3195,-0.068,2.3204965525,4.2695,-0.228,4.2755834982,-1.9500000000000002,0.16,1.9565530915,2.3295,-0.008,2.3295137368,4.2695,-0.228,4.2755834982,-1.94,0.22,1.9524343779
2020-08-03 20:00:00,2.219,-0.049,2.2195409435,3.849,-0.079,3.8498106447,-1.63,0.03,1.6302760502,2.279,0.001,2.2790002194,3.849,-0.079,3.8498106447,-1.57,0.08,1.5720368952000001
2020-08-03 20:30:00,1.951,-0.20600000000000002,1.9618453048000002,0.391,0.054,0.3947112869,1.56,-0.26,1.5815182579,2.241,0.054,2.241650508,0.391,0.054,0.3947112869,1.85,0.0,1.85
2020-08-03 21:00:00,1.9,-0.20800000000000002,1.9113513544,0.0,0.002,0.002,1.9,-0.21,1.9115700353,2.24,0.082,2.2415003904,0.0,0.002,0.002,2.24,0.08,2.2414281162
2020-08-03 21:30:00,1.9500000000000002,-0.0475,1.9505784398000001,0.0,0.0025,0.0025,1.9500000000000002,-0.05,1.9506409203000001,2.24,-0.0675,2.2410167893,0.0,0.0025,0.0025,2.24,-0.07,2.2410934831000002
2020-08-03 22:00:00,1.81,-0.1075,1.813189524,0.0,0.0025,0.0025,1.81,-0.11,1.8133394608,2.09,-0.14750000000000002,2.0951983796,0.0,0.0025,0.0025,2.09,-0.15,2.0953758613
2020-08-03 22:30:00,1.58,-0.17750000000000002,1.5899390711999999,0.0,0.0025,0.0025,1.58,-0.18,1.5902201106,1.8399999999999999,-0.2175,1.8528103653999999,0.0,0.0025,0.0025,1.8399999999999999,-0.22,1.8531055016
2020-08-03 23:00:00,1.53,-0.17750000000000002,1.5402617472,0.0,0.0025,0.0025,1.53,-0.18,1.5405518491999999,1.75,-0.17750000000000002,1.758978752,0.0,0.0025,0.0025,1.75,-0.18,1.7592327873
2020-08-03 23:30:00,1.426,-0.159,1.4348369244999999,0.066,0.021,0.06926037830000001,1.3599999999999999,-0.18,1.3718600512,1.626,-0.199,1.638132168,0.066,0.021,0.06926037830000001,1.56,-0.22,1.5754364475
2020-08-04 00:00:00,1.33,-0.178,1.3418584128,0.0,0.002,0.002,1.33,-0.18,1.3421251805,1.53,-0.218,1.5454526845,0.0,0.002,0.002,1.53,-0.22,1.5457360706
2020-08-04 00:30:00,1.25,-0.178,1.2626099952,0.0,0.002,0.002,1.25,-0.18,1.262893503,1.43,-0.218,1.4465213445,0.0,0.002,0.002,1.43,-0.22,1.4468241082
2020-08-04 01:00:00,1.23,-0.178,1.2428129385,0.0,0.002,0.002,1.23,-0.18,1.2431009613,1.3900000000000001,-0.218,1.4069911158,0.0,0.002,0.002,1.3900000000000001,-0.22,1.407302384
2020-08-04 01:30:00,1.21,-0.178,1.2230224855,0.0,0.002,0.002,1.21,-0.18,1.2233151679,1.3900000000000001,-0.218,1.4069911158,0.0,0.002,0.002,1.3900000000000001,-0.22,1.407302384
2020-08-04 02:00:00,1.16,-0.17750000000000002,1.1735017043,0.0,0.0025,0.0025,1.16,-0.18,1.1738824473,1.32,-0.24750000000000003,1.3430026992,0.0,0.0025,0.0025,1.32,-0.25,1.3434656676
2020-08-04 02:30:00,1.12,-0.318,1.1642697282,0.0,0.002,0.002,1.12,-0.32,1.1648175823,1.32,-0.138,1.3271940325,0.0,0.002,0.002,1.32,-0.14,1.3274034805000001
2020-08-04 03:00:00,1.1400000000000001,-0.20750000000000002,1.1587304475,0.0,0.0025,0.0025,1.1400000000000001,-0.21,1.1591807452,1.3,-0.23750000000000002,1.3215166476,0.0,0.0025,0.0025,1.3,-0.24,1.3219682296
2020-08-04 03:30:00,1.1400000000000001,-0.20750000000000002,1.1587304475,0.0,0.0025,0.0025,1.1400000000000001,-0.21,1.1591807452,1.3,-0.23750000000000002,1.3215166476,0.0,0.0025,0.0025,1.3,-0.24,1.3219682296
2020-08-04 04:00:00,1.11,-0.2275,1.1330738061,0.0,0.0025,0.0025,1.11,-0.23,1.1335784049,1.25,-0.2675,1.2783020965,0.0,0.0025,0.0025,1.25,-0.27,1.2788275881
2020-08-04 04:30:00,1.11,-0.228,1.1331743026,0.0,0.002,0.002,1.11,-0.23,1.1335784049,1.27,-0.268,1.297969183,0.0,0.002,0.002,1.27,-0.27,1.2983836105
2020-08-04 05:00:00,1.16,-0.2275,1.1820982404,0.0,0.0025,0.0025,1.16,-0.23,1.1825819211,1.32,-0.1275,1.3261433746,0.0,0.0025,0.0025,1.32,-0.13,1.3263860675
2020-08-04 05:30:00,1.2,-0.2275,1.2213747377,0.0,0.0025,0.0025,1.2,-0.23,1.2218428704,1.37,-0.1275,1.3759201467,0.0,0.0025,0.0025,1.37,-0.13,1.3761540611
2020-08-04 06:00:00,1.32,-0.0775,1.3222731374,0.0,0.0025,0.0025,1.32,-0.08,1.3224220204,1.49,-0.1275,1.4954451678,0.0,0.0025,0.0025,1.49,-0.13,1.4956603893
2020-08-04 06:30:00,1.73,0.07200000000000001,1.7314976177,0.0,0.002,0.002,1.73,0.07,1.7314156058,1.96,0.272,1.9787834647,0.0,0.002,0.002,1.96,0.27,1.9785095400000001
2020-08-04 07:00:00,1.7905000000000002,0.101,1.7933463832,0.0005,0.001,0.0011180340000000002,1.79,0.1,1.79279112,2.0005,0.07100000000000001,2.0017595385,0.0005,0.001,0.0011180340000000002,2.0,0.07,2.0012246251
2020-08-04 07:30:00,1.9805000000000001,0.1715,1.9879115926000002,0.0005,0.0015,0.0015811388,1.98,0.17,1.9872845795,2.2105,0.1515,2.2156855598,0.0005,0.0015,0.0015811388,2.21,0.15,2.2150846485
2020-08-04 08:00:00,2.122,0.221,2.1334772087,0.002,0.001,0.0022360680000000003,2.12,0.22,2.1313845265,2.342,0.211,2.3514857006,0.002,0.001,0.0022360680000000003,2.34,0.21,2.3494041798
2020-08-04 08:30:00,2.163,-0.34950000000000003,2.1910543695,0.003,0.0005,0.0030413813000000002,2.16,-0.35000000000000003,2.1881727537,2.543,0.8205,2.6720908012,0.003,0.0005,0.0030413813000000002,2.54,0.8200000000000001,2.6690822392999998
2020-08-04 09:00:00,2.235,-0.47950000000000004,2.2858576618,0.005,0.0005,0.0050249378,2.23,-0.48,2.2810743083,2.615,0.9805,2.7927773363,0.005,0.0005,0.0050249378,2.61,0.98,2.7879203719000003
2020-08-04 09:30:00,2.309,-0.42050000000000004,2.3469770451,0.009000000000000001,-0.0005,0.0090138782,2.3,-0.42,2.3380333616,2.699,0.9795,2.8712403679,0.009000000000000001,-0.0005,0.0090138782,2.69,0.98,2.8629530209
2020-08-04 10:00:00,2.4695,0.2685,2.4840536427,0.0095,-0.0015,0.009617692,2.46,0.27,2.4747727168,2.6495,0.2585,2.6620804834,0.0095,-0.0015,0.009617692,2.64,0.26,2.652772135
2020-08-04 10:30:00,2.376,0.2485,2.3889596585,0.016,-0.0015,0.0160701587,2.36,0.25,2.3732045845,2.556,0.23850000000000002,2.5671030852,0.016,-0.0015,0.0160701587,2.54,0.24,2.5513133873
2020-08-04 11:00:00,2.5165,0.25,2.5288875519,0.006500000000000001,0.0,0.006500000000000001,2.51,0.25,2.5224194734000003,2.7565,0.39,2.7839526307,0.006500000000000001,0.0,0.006500000000000001,2.75,0.39,2.7775168766
2020-08-04 11:30:00,2.4305,-0.42150000000000004,2.4667777565,0.0105,-0.0015,0.010606601700000001,2.42,-0.42,2.4561758895,2.8405,1.0985,3.0455118617,0.0105,-0.0015,0.010606601700000001,2.83,1.1,3.0362641519
2020-08-04 12:00:00,2.536,-0.42,2.5705439113,0.006,0.0,0.006,2.5300000000000002,-0.42,2.5646247289,2.976,1.08,3.1659084004,0.006,0.0,0.006,2.9699999999999998,1.08,3.1602689759
2020-08-04 12:30:00,2.5865,-0.42050000000000004,2.6204584523000003,0.006500000000000001,-0.0005,0.0065192024,2.58,-0.42,2.6139625093000003,3.0065,1.0795,3.1944267874,0.006500000000000001,-0.0005,0.0065192024,3.0,1.08,3.1884792613
2020-08-04 13:00:00,2.6085000000000003,-0.181,2.614772122,0.0085,-0.001,0.0085586214,2.6,-0.18,2.6062233212,2.9685,0.8190000000000001,3.0794079382,0.0085,-0.001,0.0085586214,2.96,0.8200000000000001,3.0714817271
2020-08-04 13:30:00,2.6085000000000003,0.319,2.6279332659,0.0085,-0.001,0.0085586214,2.6,0.32,2.6196182928000002,2.8085,0.299,2.8243713017000003,0.0085,-0.001,0.0085586214,2.8,0.30000000000000004,2.8160255681
2020-08-04 14:00:00,2.4875,0.259,2.5009472705,0.007500000000000001,-0.001,0.007566373,2.48,0.26,2.493591787,2.7075,0.229,2.7171671369,0.007500000000000001,-0.001,0.007566373,2.7,0.23,2.7097785887
2020-08-04 14:30:00,2.485,0.24,2.4965626369000002,0.005,0.0,0.005,2.48,0.24,2.4915858404,2.685,0.23,2.6948330189,0.005,0.0,0.005,2.68,0.23,2.689851297
2020-08-04 15:00:00,2.4859999999999998,0.23950000000000002,2.49751001,0.006,-0.0005,0.0060207973,2.48,0.24,2.4915858404,2.716,0.2295,2.7256790438,0.006,-0.0005,0.0060207973,2.71,0.23,2.7197426349000002
2020-08-04 15:30:00,2.434,0.1405,2.4380517324,0.004,0.0005,0.0040311289,2.43,0.14,2.4340295808,2.674,0.1105,2.6762821694000003,0.004,0.0005,0.0040311289,2.67,0.11,2.6722649569
2020-08-04 16:00:00,2.372,0.099,2.3740650791,0.262,0.059000000000000004,0.26856098,2.11,0.04,2.1103791129,2.622,0.089,2.6235100533,0.262,0.059000000000000004,0.26856098,2.36,0.03,2.3601906703
2020-08-04 16:30:00,2.3715,0.101,2.3736497741,0.0015,0.001,0.0018027756000000002,2.37,0.1,2.3721087665000002,2.6715,0.091,2.673049429,0.0015,0.001,0.0018027756000000002,2.67,0.09,2.6715164233
2020-08-04 17:00:00,2.4145,0.062,2.4152958928,0.10450000000000001,0.002,0.10451913700000001,2.31,0.06,2.3107790894,2.7345,0.052000000000000005,2.7349943784,0.10450000000000001,0.002,0.10451913700000001,2.63,0.05,2.6304752422
2020-08-04 17:30:00,2.63,0.0135,2.6300346481,3.81,-0.17650000000000002,3.8140860308,-1.18,0.19,1.1951987282,2.7800000000000002,0.0835,2.7812537191,3.81,-0.17650000000000002,3.8140860308,-1.03,0.26,1.0623088063
