Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 18:00:00,2.6855,-0.0285,2.6856512246,4.8055,-0.4485,4.8263839984,-2.12,0.42,2.1612033685,2.8055,0.07150000000000001,2.8064109642,4.8055,-0.4485,4.8263839984,-2.0,0.52,2.0664946165
2020-08-04 18:30:00,2.7155,-0.006,2.7155066286,4.8055,-0.456,4.8270867249,-2.09,0.45,2.1378961621,2.8555,0.084,2.8567352432,4.8055,-0.456,4.8270867249,-1.9500000000000002,0.54,2.0233882475
2020-08-04 19:00:00,2.7215,0.022500000000000003,2.7215930078,4.8115,-0.5375,4.841429386,-2.09,0.56,2.1637236422,2.8615,0.12250000000000001,2.8641208948,4.8115,-0.5375,4.841429386,-1.9500000000000002,0.66,2.0586646157
2020-08-04 19:30:00,2.6525,0.0195,2.6525716767,4.8025,-0.49050000000000005,4.8274834541,-2.15,0.51,2.2096606074,2.7725,0.11950000000000001,2.7750741432,4.8025,-0.49050000000000005,4.8274834541,-2.03,0.61,2.1196697856
2020-08-04 20:00:00,2.3615,0.062,2.3623137493,0.5115000000000001,0.022,0.5119728997,1.85,0.04,1.8504323819000001,2.6715,0.052000000000000005,2.6720060348,0.5115000000000001,0.022,0.5119728997,2.16,0.03,2.1602083233
2020-08-04 20:30:00,2.22,0.0425,2.2204067758,0.0,0.0025,0.0025,2.22,0.04,2.2203603311,2.5300000000000002,0.0325,2.5302087364,0.0,0.0025,0.0025,2.5300000000000002,0.03,2.5301778594
2020-08-04 21:00:00,2.17,0.0425,2.1704161467,0.0,0.0025,0.0025,2.17,0.04,2.1703686323,2.47,0.0325,2.4702138065,0.0,0.0025,0.0025,2.47,0.03,2.4701821795
2020-08-04 21:30:00,2.11,0.0425,2.1104279779,0.0,0.0025,0.0025,2.11,0.04,2.1103791129,2.4,-0.007500000000000001,2.4000117187,0.0,0.0025,0.0025,2.4,-0.01,2.4000208332
2020-08-04 22:00:00,1.9300000000000002,-0.47750000000000004,1.9881917035,0.0,0.0025,0.0025,1.9300000000000002,-0.48,1.9887936042,2.2800000000000002,0.3425,2.3055815427,0.0,0.0025,0.0025,2.2800000000000002,0.34,2.3052114870000002
2020-08-04 22:30:00,1.73,-0.8475,1.9264361526,0.0,0.0025,0.0025,1.73,-0.85,1.9275372889,2.15,0.6025,2.2328247244,0.0,0.0025,0.0025,2.15,0.6000000000000001,2.2321514286
2020-08-04 23:00:00,1.71,-0.488,1.7782699458,0.0,0.002,0.002,1.71,-0.49,1.7788198335,2.03,0.292,2.0508934638,0.0,0.002,0.002,2.03,0.29,2.0506096654
2020-08-04 23:30:00,1.67,-0.488,1.7398402225,0.0,0.002,0.002,1.67,-0.49,1.7404022524,1.98,0.382,2.0165128316,0.0,0.002,0.002,1.98,0.38,2.0161349161
2020-08-05 00:00:00,1.54,-0.8175,1.7435326926,0.0,0.0025,0.0025,1.54,-0.8200000000000001,1.744706279,1.8900000000000001,0.6325000000000001,1.9930269065,0.0,0.0025,0.0025,1.8900000000000001,0.63,1.9922349259
2020-08-05 00:30:00,1.49,-0.298,1.5195078150999999,0.0,0.002,0.002,1.49,-0.30000000000000004,1.5199013126,1.7000000000000002,0.012,1.7000423524000001,0.0,0.002,0.002,1.7000000000000002,0.01,1.7000294115
2020-08-05 01:00:00,1.46,-0.1275,1.4655566349,0.0,0.0025,0.0025,1.46,-0.13,1.4657762449,1.62,-0.17750000000000002,1.6296951402,0.0,0.0025,0.0025,1.62,-0.18,1.6299693249
2020-08-05 01:30:00,1.37,-0.438,1.4383129006,0.0,0.002,0.002,1.37,-0.44,1.4389232084999999,1.62,0.10200000000000001,1.6232079349,0.0,0.002,0.002,1.62,0.1,1.6230834852
2020-08-05 02:00:00,1.37,-0.11800000000000001,1.3750723617,0.0,0.002,0.002,1.37,-0.12,1.3752454326,1.56,-0.178,1.5701222881999999,0.0,0.002,0.002,1.56,-0.18,1.5703502794
2020-08-05 02:30:00,1.37,-0.148,1.3779709721,0.0,0.002,0.002,1.37,-0.15,1.3781872151,1.52,-0.20800000000000002,1.5341655712,0.0,0.002,0.002,1.52,-0.21,1.5344380079
2020-08-05 03:00:00,1.37,-0.1275,1.3759201467,0.0,0.0025,0.0025,1.37,-0.13,1.3761540611,1.52,-0.1875,1.5315208944,0.0,0.0025,0.0025,1.52,-0.19,1.5318289722
2020-08-05 03:30:00,1.35,-0.0975,1.3535162541,0.0,0.0025,0.0025,1.35,-0.1,1.3536986371,1.5,-0.1575,1.508246084,0.0,0.0025,0.0025,1.5,-0.16,1.5085091979
2020-08-05 04:00:00,1.35,-0.0975,1.3535162541,0.0,0.0025,0.0025,1.35,-0.1,1.3536986371,1.5,-0.1575,1.508246084,0.0,0.0025,0.0025,1.5,-0.16,1.5085091979
2020-08-05 04:30:00,1.35,-0.1275,1.3560074668,0.0,0.0025,0.0025,1.35,-0.13,1.3562448157,1.5,-0.1575,1.508246084,0.0,0.0025,0.0025,1.5,-0.16,1.5085091979
2020-08-05 05:00:00,1.42,-0.128,1.4257573426,0.0,0.002,0.002,1.42,-0.13,1.4259382876,1.56,-0.188,1.5712873702999999,0.0,0.002,0.002,1.56,-0.19,1.5715279189
2020-08-05 05:30:00,1.55,-0.0175,1.5500987872,0.0,0.0025,0.0025,1.55,-0.02,1.5501290269,1.7000000000000002,-0.0675,1.7013395458,0.0,0.0025,0.0025,1.7000000000000002,-0.07,1.7014405661
2020-08-05 06:00:00,1.62,-0.128,1.6250489223,0.0,0.002,0.002,1.62,-0.13,1.625207679,1.82,0.112,1.8234428974,0.0,0.002,0.002,1.82,0.11,1.8233211456
2020-08-05 06:30:00,1.9100000000000001,-0.428,1.9573665983000001,0.0,0.002,0.002,1.9100000000000001,-0.43,1.9578048932,2.26,0.8320000000000001,2.4082823755,0.0,0.002,0.002,2.26,0.8300000000000001,2.4075921582
2020-08-05 07:00:00,2.06,-0.0275,2.0601835476,0.0,0.0025,0.0025,2.06,-0.03,2.060218435,2.31,0.35250000000000004,2.3367405183,0.0,0.0025,0.0025,2.31,0.35000000000000003,2.3363646976
2020-08-05 07:30:00,2.2800000000000002,0.2615,2.2949471127,0.0,0.0015,0.0015,2.2800000000000002,0.26,2.2947766776,2.52,0.2315,2.5306110428,0.0,0.0015,0.0015,2.52,0.23,2.5304742638
2020-08-05 08:00:00,2.41,0.1315,2.4135849374,0.0,0.0015,0.0015,2.41,0.13,2.4135036772,2.7,0.4515,2.737490137,0.0,0.0015,0.0015,2.7,0.45,2.7372431386000002
2020-08-05 08:30:00,2.5215,0.3315,2.5431976919,0.0015,0.0015,0.0021213203,2.52,0.33,2.541515296,2.8015,0.3215,2.8198873204,0.0015,0.0015,0.0021213203,2.8,0.32,2.8182263926
2020-08-05 09:00:00,2.5235000000000003,-0.3195,2.5436455138,0.0035,0.0005,0.0035355339000000003,2.52,-0.32,2.5402362095,2.9335,0.9805,3.093024814,0.0035,0.0005,0.0035355339000000003,2.93,0.98,3.0895468923
2020-08-05 09:30:00,2.4055,-0.47950000000000004,2.4528250039,0.0055000000000000005,0.0005,0.0055226805,2.4,-0.48,2.4475293665,2.8655,1.0305,3.0451634603,0.0055000000000000005,0.0005,0.0055226805,2.86,1.03,3.0398190736
2020-08-05 10:00:00,2.4665,-0.11,2.46895165,0.006500000000000001,0.0,0.006500000000000001,2.46,-0.11,2.4624581215,2.8865,0.59,2.9461809602,0.006500000000000001,0.0,0.006500000000000001,2.88,0.59,2.9398129192
2020-08-05 10:30:00,2.4125,-0.5005000000000001,2.4638702279,0.0125,-0.0005,0.012509996,2.4,-0.5,2.4515301344,2.8925,1.0195,3.0669099269,0.0125,-0.0005,0.012509996,2.88,1.02,3.0552904936
2020-08-05 11:00:00,2.6095,-0.031,2.6096841284,0.0195,-0.001,0.0195256242,2.59,-0.03,2.5901737393,2.9595000000000002,0.769,3.0577771747,0.0195,-0.001,0.0195256242,2.94,0.77,3.0391610685
2020-08-05 11:30:00,2.5949999999999998,0.375,2.6219553772,0.025,-0.005,0.025495097600000002,2.5700000000000003,0.38,2.5979414928,2.8449999999999998,0.375,2.8696079872,0.025,-0.005,0.025495097600000002,2.8200000000000003,0.38,2.8454876559
2020-08-05 12:00:00,2.589,0.40750000000000003,2.6208733754,0.019,-0.0025,0.0191637679,2.5700000000000003,0.41000000000000003,2.6024987992,2.839,0.41750000000000004,2.8695343263,0.019,-0.0025,0.0191637679,2.8200000000000003,0.42,2.8511050489
2020-08-05 12:30:00,2.6565000000000003,0.34,2.6781695708,0.006500000000000001,0.0,0.006500000000000001,2.65,0.34,2.671722291,2.9365,0.34,2.9561177666000003,0.006500000000000001,0.0,0.006500000000000001,2.93,0.34,2.9496609975
2020-08-05 13:00:00,2.6515,0.28150000000000003,2.6664010389,0.0015,0.0015,0.0021213203,2.65,0.28,2.6647513955,2.9615,0.2715,2.9739190473,0.0015,0.0015,0.0021213203,2.96,0.27,2.9722886805
2020-08-05 13:30:00,2.6535,0.321,2.6728455343,0.0035,0.001,0.0036400549,2.65,0.32,2.6692508312000003,2.9435000000000002,0.301,2.9588499877,0.0035,0.001,0.0036400549,2.94,0.30000000000000004,2.9552664854
2020-08-05 14:00:00,2.5945,0.291,2.6107683256,0.0045000000000000005,0.001,0.0046097722,2.59,0.29,2.6061849512,2.8445,0.271,2.8573801375,0.0045000000000000005,0.001,0.0046097722,2.84,0.27,2.8528056366000003
2020-08-05 14:30:00,2.594,0.291,2.6102714418,0.004,0.001,0.0041231056,2.59,0.29,2.6061849512,2.844,0.271,2.8568823917,0.004,0.001,0.0041231056,2.84,0.27,2.8528056366000003
2020-08-05 15:00:00,2.6550000000000002,0.321,2.6743346836,0.005,0.001,0.0050990195,2.65,0.32,2.6692508312000003,2.895,0.301,2.9106057789,0.005,0.001,0.0050990195,2.89,0.30000000000000004,2.9055292117000002
2020-08-05 15:30:00,2.534,0.151,2.5384950266,0.004,0.001,0.0041231056,2.5300000000000002,0.15,2.5344427395,2.8040000000000003,0.261,2.8161209136,0.004,0.001,0.0041231056,2.8,0.26,2.8120455187999998
2020-08-05 16:00:00,2.4325,0.1515,2.4372132652,0.0025,0.0015,0.0029154759,2.43,0.15,2.4346252278,2.6925,0.14150000000000001,2.6962155886,0.0025,0.0015,0.0029154759,2.69,0.14,2.693640659
2020-08-05 16:30:00,2.433,0.0315,2.4332039064,0.003,0.0015,0.0033541020000000003,2.43,0.03,2.4301851781,2.693,0.2015,2.7005279576,0.003,0.0015,0.0033541020000000003,2.69,0.2,2.6974246977
2020-08-05 17:00:00,2.47,0.099,2.4719832119,0.1,-0.001,0.1000049999,2.37,0.1,2.3721087665000002,2.73,0.079,2.7311428011,0.1,-0.001,0.1000049999,2.63,0.08,2.6312164487
2020-08-05 17:30:00,2.658,0.07050000000000001,2.6589347961,3.808,-0.11950000000000001,3.8098745714,-1.15,0.19,1.1655899794,2.768,0.12050000000000001,2.770621636,3.808,-0.11950000000000001,3.8098745714,-1.04,0.24,1.0673331251
2020-08-05 18:00:00,2.618,0.0635,2.618769988,3.8280000000000003,-0.0465,3.8282824151,-1.21,0.11,1.2149897119,2.738,0.1135,2.7403514829,3.8280000000000003,-0.0465,3.8282824151,-1.09,0.16,1.1016805345
2020-08-05 18:30:00,2.578,0.051500000000000004,2.5785143494,3.838,0.0115,3.838017229,-1.26,0.04,1.2606347607,2.708,0.1115,2.7102944951,3.838,0.0115,3.838017229,-1.13,0.1,1.1344161494
2020-08-05 19:00:00,2.5620000000000003,-0.0785,2.5632023428,3.842,-0.0585,3.8424453477,-1.28,-0.02,1.2801562405,2.7119999999999997,0.2515,2.7236365855,3.842,-0.0585,3.8424453477,-1.13,0.31,1.1717508268
2020-08-05 19:30:00,2.5175,0.0585,2.5181796004,3.8475,-0.051500000000000004,3.8478446564,-1.33,0.11,1.3345411195999999,2.6575,0.1085,2.6597139884,3.8475,-0.051500000000000004,3.8478446564,-1.19,0.16,1.2007081244
2020-08-05 20:00:00,2.488,0.022,2.488097265,3.848,-0.038,3.8481876254,-1.3599999999999999,0.06,1.361322886,2.608,0.082,2.609288792,3.848,-0.038,3.8481876254,-1.24,0.12,1.2457929202
2020-08-05 20:30:00,2.203,-0.065,2.203958711,0.383,0.055,0.386928934,1.82,-0.12,1.8239517537,2.513,0.135,2.5166235316,0.383,0.055,0.386928934,2.13,0.08,2.131501818
2020-08-05 21:00:00,2.11,0.0325,2.1102502814,0.0,0.0025,0.0025,2.11,0.03,2.1102132594,2.42,0.0825,2.4214058417,0.0,0.0025,0.0025,2.42,0.08,2.421321953
2020-08-05 21:30:00,2.08,0.0025,2.0800015024,0.0,0.0025,0.0025,2.08,0.0,2.08,2.39,-0.007500000000000001,2.3900117678,0.0,0.0025,0.0025,2.39,-0.01,2.3900209204
2020-08-05 22:00:00,1.98,-0.0275,1.980190963,0.0,0.0025,0.0025,1.98,-0.03,1.9802272597,2.27,-0.0475,2.270496917,0.0,0.0025,0.0025,2.27,-0.05,2.270550594
2020-08-05 22:30:00,1.7925,-0.052500000000000005,1.7932686636000001,0.2625,0.0575,0.2687238359,1.53,-0.11,1.5339491517,2.0425,-0.0825,2.0441654776,0.2625,0.0575,0.2687238359,1.78,-0.14,1.7854971297
2020-08-05 23:00:00,1.6960000000000002,-0.022,1.6961426827000001,0.166,0.038,0.17029386370000002,1.53,-0.06,1.5311760186,1.9460000000000002,-0.062,1.9469874165,0.166,0.038,0.17029386370000002,1.78,-0.1,1.7828067758000001
2020-08-05 23:30:00,1.62,-0.058,1.6210379391,0.0,0.002,0.002,1.62,-0.06,1.6211107302999999,1.83,-0.098,1.8326221651,0.0,0.002,0.002,1.83,-0.1,1.8327302038000002
2020-08-06 00:00:00,1.55,-0.078,1.5519613397,0.0,0.002,0.002,1.55,-0.08,1.552063143,1.75,-0.098,1.7527418521,0.0,0.002,0.002,1.75,-0.1,1.7528548143
2020-08-06 00:30:00,1.44,-0.1275,1.4456335116,0.0,0.0025,0.0025,1.44,-0.13,1.4458561478,1.6400000000000001,-0.0975,1.6428956905,0.0,0.0025,0.0025,1.6400000000000001,-0.1,1.6430459519
2020-08-06 01:00:00,1.4,-0.048,1.4008226155,0.0,0.002,0.002,1.4,-0.05,1.4008925726,1.5899999999999999,-0.098,1.5930172629000001,0.0,0.002,0.002,1.5899999999999999,-0.1,1.5931415505
2020-08-06 01:30:00,1.34,-0.078,1.3422682295000001,0.0,0.002,0.002,1.34,-0.08,1.3423859356,1.51,-0.098,1.5131767907,0.0,0.002,0.002,1.51,-0.1,1.5133076356
2020-08-06 02:00:00,1.3,-0.1975,1.3149168225,0.0,0.0025,0.0025,1.3,-0.2,1.3152946438,1.51,-0.0475,1.5107469179000002,0.0,0.0025,0.0025,1.51,-0.05,1.5108275878000001
2020-08-06 02:30:00,1.2,-0.7575000000000001,1.4190864139000001,0.0,0.0025,0.0025,1.2,-0.76,1.4204224724,1.51,0.48250000000000004,1.5852148908,0.0,0.0025,0.0025,1.51,0.48,1.5844557424999999
2020-08-06 03:00:00,1.2,-0.528,1.3110240272,0.0,0.002,0.002,1.2,-0.53,1.3118307818,1.45,0.252,1.4717350305,0.0,0.002,0.002,1.45,0.25,1.471393897
2020-08-06 03:30:00,1.26,-0.14750000000000002,1.2686040556,0.0,0.0025,0.0025,1.26,-0.15,1.268897159,1.45,-0.0675,1.4515702704,0.0,0.0025,0.0025,1.45,-0.07,1.4516886719
2020-08-06 04:00:00,1.3,-0.08750000000000001,1.3029413839,0.0,0.0025,0.0025,1.3,-0.09,1.3031116606,1.45,-0.14750000000000002,1.4574828472,0.0,0.0025,0.0025,1.45,-0.15,1.4577379737
2020-08-06 04:30:00,1.27,-0.088,1.2730451681,0.0,0.002,0.002,1.27,-0.09,1.2731849826000001,1.45,-0.148,1.4575335331,0.0,0.002,0.002,1.45,-0.15,1.4577379737
2020-08-06 05:00:00,1.34,-0.0475,1.34084162,0.0,0.0025,0.0025,1.34,-0.05,1.3409325114000001,1.51,-0.0975,1.5131444908,0.0,0.0025,0.0025,1.51,-0.1,1.5133076356
2020-08-06 05:30:00,1.38,-0.0275,1.3802739764,0.0,0.0025,0.0025,1.38,-0.03,1.3803260484,1.56,-0.0975,1.5630439053,0.0,0.0025,0.0025,1.56,-0.1,1.5632018424
2020-08-06 06:00:00,1.48,-0.028,1.4802648412,0.0,0.002,0.002,1.48,-0.03,1.4803040228,1.6600000000000001,-0.058,1.6610129439999999,0.0,0.002,0.002,1.6600000000000001,-0.06,1.6610839834000002
2020-08-06 06:30:00,1.92,0.1925,1.9296259353,0.0,0.0025,0.0025,1.92,0.19,1.9293781382000001,2.14,0.17250000000000001,2.146941138,0.0,0.0025,0.0025,2.14,0.17,2.1467417171
2020-08-06 07:00:00,2.07,-0.23800000000000002,2.0836372045,0.0,0.002,0.002,2.07,-0.24,2.0838665984,2.42,0.652,2.5062928799,0.0,0.002,0.002,2.42,0.65,2.5057733337
2020-08-06 07:30:00,2.371,0.28150000000000003,2.3876522465,0.001,0.0015,0.0018027756000000002,2.37,0.28,2.3864827676,2.651,0.3315,2.6716461686,0.001,0.0015,0.0018027756000000002,2.65,0.33,2.6704681238
2020-08-06 08:00:00,2.3715,-0.2285,2.3824828436,0.0015,0.0015,0.0021213203,2.37,-0.23,2.3811341835,2.7515,0.8615,2.8832159995,0.0015,0.0015,0.0021213203,2.75,0.86,2.8813364954000003
2020-08-06 08:30:00,2.6435,0.3405,2.6653390966,0.0035,0.0005,0.0035355339000000003,2.64,0.34,2.6618038996,2.9135,0.3305,2.9321856183,0.0035,0.0005,0.0035355339000000003,2.91,0.33,2.9286515668
2020-08-06 09:00:00,2.5995,0.109,2.6017842436,0.0095,-0.001,0.0095524866,2.59,0.11,2.5923348549,2.8895,0.609,2.9529800626,0.0095,-0.001,0.0095524866,2.88,0.61,2.9438919817
2020-08-06 09:30:00,2.596,0.131,2.5993031759000003,0.006,0.001,0.0060827625,2.59,0.13,2.593260496,2.886,0.631,2.9541761965,0.006,0.001,0.0060827625,2.88,0.63,2.9481010837
2020-08-06 10:00:00,2.691,0.35000000000000003,2.7136656021,0.011,0.0,0.011,2.68,0.35000000000000003,2.7027578508,2.911,0.36,2.9331759238,0.011,0.0,0.011,2.9,0.36,2.9222593998
2020-08-06 10:30:00,2.5789999999999997,0.07,2.5799498057,0.009000000000000001,0.0,0.009000000000000001,2.5700000000000003,0.07,2.5709531307,2.829,0.54,2.8800765615,0.009000000000000001,0.0,0.009000000000000001,2.8200000000000003,0.54,2.8712366674
2020-08-06 11:00:00,2.6795,0.3905,2.7078054768,0.0095,0.0005,0.009513148800000001,2.67,0.39,2.6983328186,2.8695,0.3705,2.8933199788,0.0095,0.0005,0.009513148800000001,2.86,0.37,2.8838342532
2020-08-06 11:30:00,2.73,0.3105,2.7476008171,0.01,0.0005,0.0100124922,2.7199999999999998,0.31,2.7376084453000002,2.96,0.5205000000000001,3.0054151544,0.01,0.0005,0.0100124922,2.95,0.52,2.9954799282
2020-08-06 12:00:00,2.7960000000000003,0.4495,2.8319015255,0.016,-0.0005,0.016007810600000002,2.7800000000000002,0.45,2.8161853632,2.966,0.4295,2.9969361438,0.016,-0.0005,0.016007810600000002,2.95,0.43,2.9811742653
2020-08-06 12:30:00,2.8785,-0.1115,2.880658692,0.0285,-0.0015,0.0285394464,2.85,-0.11,2.852122017,3.1285,0.9585,3.2720382791000002,0.0285,-0.0015,0.0285394464,3.1,0.96,3.245242672
2020-08-06 13:00:00,2.9205,0.04,2.9207739129,0.0205,0.0,0.0205,2.9,0.04,2.9002758489,3.1505,0.6900000000000001,3.2251744526,0.0205,0.0,0.0205,3.13,0.6900000000000001,3.2051521025
2020-08-06 13:30:00,3.051,-0.26,3.0620582947,0.011,0.0,0.011,3.04,-0.26,3.051098163,3.451,1.04,3.6043031227,0.011,0.0,0.011,3.44,1.04,3.5937723912
2020-08-06 14:00:00,2.8295,0.3795,2.8548363351,0.0095,-0.0005,0.009513148800000001,2.8200000000000003,0.38,2.8454876559,3.0795,0.35950000000000004,3.1004129564,0.0095,-0.0005,0.009513148800000001,3.07,0.36,3.0910354252
2020-08-06 14:30:00,2.7640000000000002,0.321,2.7825774023000003,0.004,0.001,0.0041231056,2.76,0.32,2.7784887979,3.024,0.291,3.037969223,0.004,0.001,0.0041231056,3.02,0.29,3.03389189
2020-08-06 15:00:00,2.6915,0.2995,2.70811235,0.0115,-0.0005,0.011510864400000001,2.68,0.30000000000000004,2.6967387712,2.9215,0.28950000000000004,2.935808662,0.0115,-0.0005,0.011510864400000001,2.91,0.29,2.9244144713
2020-08-06 15:30:00,2.705,0.232,2.7149307542,0.025,-0.008,0.0262488095,2.68,0.24,2.6907248094,2.915,0.212,2.9226989239,0.025,-0.008,0.0262488095,2.89,0.22,2.8983616061
2020-08-06 16:00:00,2.6275,0.1975,2.6349122376,0.0175,-0.0025,0.0176776695,2.61,0.2,2.6176516193,2.8275,0.1675,2.8324569723,0.0175,-0.0025,0.0176776695,2.81,0.17,2.8151376520999998
2020-08-06 16:30:00,2.591,0.1985,2.5985925517,0.021,-0.0015,0.0210535033,2.5700000000000003,0.2,2.5777703544,2.751,0.1685,2.7561555199,0.021,-0.0015,0.0210535033,2.73,0.17,2.735287919
2020-08-06 17:00:00,2.5785,0.1945,2.5858253035,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,2.49,0.2,2.4980192153000003,2.8185000000000002,0.1645,2.8232963890000002,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,2.73,0.17,2.735287919
2020-08-06 17:30:00,2.857,0.152,2.861040545,3.787,-0.11800000000000001,3.7888379485,-0.93,0.27,0.9684007435,2.987,0.212,2.994513817,3.787,-0.11800000000000001,3.7888379485,-0.8,0.33,0.8653900855000001
2020-08-06 18:00:00,2.9165,0.1995,2.9233153268,3.8465,-0.07050000000000001,3.8471460201000003,-0.93,0.27,0.9684007435,3.0465,0.2595,3.057532093,3.8465,-0.07050000000000001,3.8471460201000003,-0.8,0.33,0.8653900855000001
2020-08-06 18:30:00,2.9085,0.1345,2.9116082326,3.8385,0.0245,3.8385781873,-0.93,0.11,0.9364827815000001,3.0885,0.24450000000000002,3.098162762,3.8385,0.0245,3.8385781873,-0.75,0.22,0.7816009212
2020-08-06 19:00:00,2.8465,0.135,2.8496995017,3.8365,0.025,3.8365814536,-0.99,0.11,0.9960923652,3.0165,0.185,3.0221676409,3.8365,0.025,3.8365814536,-0.8200000000000001,0.16,0.835463943
2020-08-06 19:30:00,2.767,0.0945,2.7686132359,3.8369999999999997,-0.0155,3.8370313069,-1.07,0.11,1.0756393448,2.927,0.14450000000000002,2.9305646640000003,3.8369999999999997,-0.0155,3.8370313069,-0.91,0.16,0.9239588735
2020-08-06 20:00:00,2.698,0.0775,2.6991128635,3.838,-0.0325,3.8381376018,-1.1400000000000001,0.11,1.1452947219,2.858,0.1275,2.8608425769,3.838,-0.0325,3.8381376018,-0.98,0.16,0.992975327
2020-08-06 20:30:00,2.6405000000000003,0.094,2.6421726382,3.8405,-0.056,3.8409082585,-1.2,0.15,1.2093386622,2.7905,0.14400000000000002,2.794212993,3.8405,-0.056,3.8409082585,-1.05,0.2,1.0688779163
2020-08-06 21:00:00,2.41,0.112,2.412601086,0.42,0.052000000000000005,0.42320680520000004,1.99,0.06,1.9909043171,2.73,0.092,2.7315497433,0.42,0.052000000000000005,0.42320680520000004,2.31,0.04,2.3103462944
2020-08-06 21:30:00,2.31,0.0625,2.310845354,0.0,0.0025,0.0025,2.31,0.06,2.3107790894,2.65,0.0425,2.65034078,0.0,0.0025,0.0025,2.65,0.04,2.6503018696
2020-08-06 22:00:00,2.09,-0.468,2.1417572225,0.0,0.002,0.002,2.09,-0.47000000000000003,2.1421951358,2.51,0.462,2.5521645715,0.0,0.002,0.002,2.51,0.46,2.551803284
2020-08-06 22:30:00,1.83,-0.7675000000000001,1.9844284442000002,0.0,0.0025,0.0025,1.83,-0.77,1.9853966858,2.2800000000000002,0.6925,2.3828462498,0.0,0.0025,0.0025,2.2800000000000002,0.6900000000000001,2.3821209037
2020-08-06 23:00:00,1.83,-0.388,1.8706800902,0.0,0.002,0.002,1.83,-0.39,1.8710959355,2.16,0.352,2.1884935458,0.0,0.002,0.002,2.16,0.35000000000000003,2.1881727537
2020-08-06 23:30:00,1.74,-0.11800000000000001,1.7439965596,0.0,0.002,0.002,1.74,-0.12,1.7441330224,1.99,0.032,1.9902572698,0.0,0.002,0.002,1.99,0.03,1.9902261178
2020-08-07 00:00:00,1.71,0.162,1.7176565431,0.0,0.002,0.002,1.71,0.16,1.7174690681,1.88,-0.228,1.8937750657999999,0.0,0.002,0.002,1.88,-0.23,1.8940168954
2020-08-07 00:30:00,1.57,0.032,1.5703260808000001,0.0,0.002,0.002,1.57,0.03,1.570286598,1.74,-0.228,1.7548743545,0.0,0.002,0.002,1.74,-0.23,1.7551353224000001
2020-08-07 01:00:00,1.5,-0.088,1.5025791161000002,0.0,0.002,0.002,1.5,-0.09,1.5026975744,1.69,-0.138,1.6956249585,0.0,0.002,0.002,1.69,-0.14,1.695788902
2020-08-07 01:30:00,1.5,-0.058,1.5011209145,0.0,0.002,0.002,1.5,-0.06,1.5011995204000002,1.6600000000000001,-0.098,1.6628902549,0.0,0.002,0.002,1.6600000000000001,-0.1,1.6630093205
2020-08-07 02:00:00,1.5,-0.058,1.5011209145,0.0,0.002,0.002,1.5,-0.06,1.5011995204000002,1.69,-0.098,1.6928390355,0.0,0.002,0.002,1.69,-0.1,1.6929559947000001
2020-08-07 02:30:00,1.46,-0.0575,1.4611318387,0.0,0.0025,0.0025,1.46,-0.06,1.4612323566,1.6400000000000001,-0.1275,1.6449487074,0.0,0.0025,0.0025,1.6400000000000001,-0.13,1.6451443706000002
2020-08-07 03:00:00,1.42,-0.058,1.4211840134,0.0,0.002,0.002,1.42,-0.06,1.4212670404,1.5899999999999999,-0.098,1.5930172629000001,0.0,0.002,0.002,1.5899999999999999,-0.1,1.5931415505
2020-08-07 03:30:00,1.42,-0.0575,1.4211636957,0.0,0.0025,0.0025,1.42,-0.06,1.4212670404,1.5899999999999999,-0.1275,1.5951038366999999,0.0,0.0025,0.0025,1.5899999999999999,-0.13,1.5953056133999999
2020-08-07 04:00:00,1.42,-0.058,1.4211840134,0.0,0.002,0.002,1.42,-0.06,1.4212670404,1.5899999999999999,-0.108,1.5936637034999999,0.0,0.002,0.002,1.5899999999999999,-0.11,1.5938004894
2020-08-07 04:30:00,1.4,-0.218,1.4168712009,0.0,0.002,0.002,1.4,-0.22,1.417180299,1.5899999999999999,0.012,1.5900452824,0.0,0.002,0.002,1.5899999999999999,0.01,1.5900314462
2020-08-07 05:00:00,1.46,-0.34750000000000003,1.5007852111000002,0.0,0.0025,0.0025,1.46,-0.35000000000000003,1.5013660446000001,1.7000000000000002,0.24250000000000002,1.7172088545,0.0,0.0025,0.0025,1.7000000000000002,0.24,1.7168575946
2020-08-07 05:30:00,1.46,-0.7475,1.6402305477999999,0.0,0.0025,0.0025,1.46,-0.75,1.6413713778,1.81,0.7425,1.9563757947,0.0,0.0025,0.0025,1.81,0.74,1.9554283418
2020-08-07 06:00:00,1.54,-0.578,1.6448963493000002,0.0,0.002,0.002,1.54,-0.58,1.6456001945,1.88,0.632,1.9833870021000002,0.0,0.002,0.002,1.88,0.63,1.9827506147
2020-08-07 06:30:00,2.16,0.28250000000000003,2.1783953383,0.0,0.0025,0.0025,2.16,0.28,2.1780725424,2.4,0.2525,2.4132459986,0.0,0.0025,0.0025,2.4,0.25,2.4129857024
2020-08-07 07:00:00,2.4605,0.242,2.4723721908,0.0005,0.002,0.0020615528,2.46,0.24,2.4716795909,2.7405,0.28200000000000003,2.7549708256,0.0005,0.002,0.0020615528,2.74,0.28,2.7542694131000003
2020-08-07 07:30:00,2.832,-0.0785,2.833087759,0.002,0.0015,0.0025,2.83,-0.08,2.8311305162,3.232,0.7915000000000001,3.3275060105,0.002,0.0015,0.0025,3.23,0.79,3.3252067605
2020-08-07 08:00:00,2.7185,-0.371,2.7436988264,0.0085,-0.001,0.0085586214,2.71,-0.37,2.7351416781999998,3.1685,1.139,3.3670036011,0.0085,-0.001,0.0085586214,3.16,1.1400000000000001,3.3593451743
2020-08-07 08:30:00,2.8845,-0.3395,2.9044105254,0.0045000000000000005,0.0005,0.0045276926,2.88,-0.34,2.9,3.3645,1.1705,3.5622928712,0.0045000000000000005,0.0005,0.0045276926,3.36,1.17,3.5578785814
2020-08-07 09:00:00,2.7815000000000003,-0.35050000000000003,2.8034964776,0.021500000000000002,-0.0105,0.0239269722,2.76,-0.34,2.7808631753,3.2015000000000002,1.1595,3.4050025697,0.021500000000000002,-0.0105,0.0239269722,3.18,1.17,3.3884067052
2020-08-07 09:30:00,2.8565,-0.1845,2.8624521830000003,0.28650000000000003,0.035500000000000004,0.2886910113,2.5700000000000003,-0.22,2.5793991548,3.2265,1.3355000000000001,3.4919711482,0.28650000000000003,0.035500000000000004,0.2886910113,2.94,1.3,3.2145917315
2020-08-07 10:00:00,2.8445,-0.1965,2.8512790989,0.0545,-0.026500000000000003,0.060601155100000005,2.79,-0.17,2.7951744132,3.1145,1.3035,3.3762734635,0.0545,-0.026500000000000003,0.060601155100000005,3.06,1.33,3.3365401241
2020-08-07 10:30:00,2.9405,0.47450000000000003,2.978538316,0.060500000000000005,-0.025500000000000002,0.0656543982,2.88,0.5,2.9230805668,3.0405,0.7545000000000001,3.1327161538,0.060500000000000005,-0.025500000000000002,0.0656543982,2.98,0.78,3.0803895858
2020-08-07 11:00:00,3.0085,0.5325,3.0552624274,0.0485,-0.007500000000000001,0.0490764709,2.96,0.54,3.0088536023,2.9685,0.5225000000000001,3.0141331258,0.0485,-0.007500000000000001,0.0490764709,2.92,0.53,2.9677095545
2020-08-07 11:30:00,3.0445,0.28950000000000004,3.0582332318,0.044500000000000005,-0.0005,0.0445028089,3.0,0.29,3.0139840743,3.0445,0.8395,3.1581229393,0.044500000000000005,-0.0005,0.0445028089,3.0,0.84,3.1153811966
2020-08-07 12:00:00,2.864,0.009000000000000001,2.864014141,0.034,-0.001,0.0340147027,2.83,0.01,2.8300176678,2.924,1.089,3.1202078456,0.034,-0.001,0.0340147027,2.89,1.09,3.0887214183
2020-08-07 12:30:00,2.7925,0.40900000000000003,2.8222929065,0.0425,-0.001,0.0425117631,2.75,0.41000000000000003,2.7803956553,2.7525,0.549,2.8067164534,0.0425,-0.001,0.0425117631,2.71,0.55,2.7652486326
2020-08-07 13:00:00,2.6755,0.20950000000000002,2.6836897175,0.0455,-0.0005,0.0455027472,2.63,0.21,2.6383707094,2.6055,0.6695,2.6901413532,0.0455,-0.0005,0.0455027472,2.56,0.67,2.6462237245
2020-08-07 13:30:00,2.5855,0.2795,2.6005634966,0.0455,-0.0005,0.0455027472,2.54,0.28,2.5553864678,2.4855,0.47950000000000004,2.5313297889,0.0455,-0.0005,0.0455027472,2.44,0.48,2.4867649668
2020-08-07 14:00:00,2.5175,0.3995,2.5490010789,0.0475,-0.0005,0.0475026315,2.47,0.4,2.5021790503,2.4475,0.3695,2.4752346353,0.0475,-0.0005,0.0475026315,2.4,0.37,2.4283533516
2020-08-07 14:30:00,2.4795,0.3195,2.5000001,0.0495,-0.0005,0.0495025252,2.43,0.32,2.4509793961,2.3095,0.2795,2.3263513277,0.0495,-0.0005,0.0495025252,2.26,0.28,2.2772790782
2020-08-07 15:00:00,2.409,0.269,2.4239723596,0.049,-0.001,0.049010203,2.36,0.27,2.375394704,2.249,0.249,2.2627421417,0.049,-0.001,0.049010203,2.2,0.25,2.2141589825
2020-08-07 15:30:00,2.416,0.265,2.4304898683,0.136,-0.005,0.1360918807,2.2800000000000002,0.27,2.2959311836,2.336,0.245,2.3488126788,0.136,-0.005,0.1360918807,2.2,0.25,2.2141589825
2020-08-07 16:00:00,2.622,0.1875,2.6286955415,4.502,-0.4325,4.5227270811,-1.88,0.62,1.9795959184,2.412,0.2775,2.4279106759,4.502,-0.4325,4.5227270811,-2.09,0.71,2.2073060504
2020-08-07 16:30:00,2.2595,0.199,2.2682462939,0.4295,0.019,0.4299200507,1.83,0.18,1.8388311505,2.3395,0.179,2.346337838,0.4295,0.019,0.4299200507,1.9100000000000001,0.16,1.9166898549
2020-08-07 17:00:00,2.497,0.14,2.5009216301,4.247,-0.34,4.2605878702,-1.75,0.48,1.8146349495,2.347,0.2,2.3555061027,4.247,-0.34,4.2605878702,-1.9,0.54,1.9752468200000002
2020-08-07 17:30:00,4.3335,-0.2645,4.3415645222,4.3305,-0.2675,4.3387540262,0.003,0.003,0.0042426407000000005,4.3335,-0.2645,4.3415645222,4.3305,-0.2675,4.3387540262,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,2.5615,0.14450000000000002,2.5655725482,4.3345,-0.2585,4.3422013426,-1.7730000000000001,0.403,1.8182238586000001,2.4715,0.1945,2.4791414845,4.3345,-0.2585,4.3422013426,-1.863,0.453,1.9172840165
2020-08-07 18:30:00,2.481,0.114,2.4836177242,4.331,-0.326,4.3432518923,-1.85,0.44,1.9016045856,2.471,0.194,2.4786038409,4.331,-0.326,4.3432518923,-1.8599999999999999,0.52,1.9313207916000001
2020-08-07 19:00:00,2.4115,0.0275,2.4116567956,4.3215,-0.2025,4.3262418448,-1.9100000000000001,0.23,1.9237983262,2.4615,0.1075,2.4638462817,4.3215,-0.2025,4.3262418448,-1.8599999999999999,0.31,1.8856563844
2020-08-07 19:30:00,2.4115,0.0205,2.4115871330000003,4.3215,-0.20950000000000002,4.3265751467,-1.9100000000000001,0.23,1.9237983262,2.4415,0.1005,2.4435675763,4.3215,-0.20950000000000002,4.3265751467,-1.88,0.31,1.9053870998
2020-08-07 20:00:00,2.3325,0.009000000000000001,2.3325173633,4.3225,-0.241,4.3292132368,-1.99,0.25,2.0056420418,2.3625,0.069,2.3635074043,4.3225,-0.241,4.3292132368,-1.96,0.31,1.9843638779
2020-08-07 20:30:00,2.081,0.052500000000000005,2.0816621364,0.451,0.022500000000000003,0.45156090400000004,1.63,0.03,1.6302760502,2.351,0.052500000000000005,2.3515861137,0.451,0.022500000000000003,0.45156090400000004,1.9,0.03,1.9002368273
2020-08-07 21:00:00,1.9500000000000002,0.031,1.9502463947000002,0.0,0.001,0.001,1.9500000000000002,0.03,1.9502307556,2.25,0.031,2.2502135454,0.0,0.001,0.001,2.25,0.03,2.2501999911
2020-08-07 21:30:00,1.9500000000000002,0.0325,1.9502708145,0.0,0.0025,0.0025,1.9500000000000002,0.03,1.9502307556,2.2800000000000002,0.0025,2.2800013706,0.0,0.0025,0.0025,2.2800000000000002,0.0,2.2800000000000002
2020-08-07 22:00:00,1.9500000000000002,0.0325,1.9502708145,0.0,0.0025,0.0025,1.9500000000000002,0.03,1.9502307556,2.2800000000000002,0.0025,2.2800013706,0.0,0.0025,0.0025,2.2800000000000002,0.0,2.2800000000000002
2020-08-07 22:30:00,1.8900000000000001,0.0125,1.8900413355,0.0,0.0025,0.0025,1.8900000000000001,0.01,1.8900264548,2.18,0.0025,2.1800014335,0.0,0.0025,0.0025,2.18,0.0,2.18
2020-08-07 23:00:00,1.81,0.0425,1.8104988953,0.0,0.0025,0.0025,1.81,0.04,1.810441935,2.08,0.0025,2.0800015024,0.0,0.0025,0.0025,2.08,0.0,2.08
2020-08-07 23:30:00,1.69,-0.1275,1.6948027171,0.0,0.0025,0.0025,1.69,-0.13,1.6949926254,1.9500000000000002,0.0925,1.9521926775,0.0,0.0025,0.0025,1.9500000000000002,0.09,1.9520758182
2020-08-08 00:00:00,1.5899999999999999,-0.128,1.5951438807,0.0,0.002,0.002,1.5899999999999999,-0.13,1.5953056133999999,1.82,0.032,1.8202812969000002,0.0,0.002,0.002,1.82,0.03,1.8202472360000002
2020-08-08 00:30:00,1.45,-0.778,1.6455345636,0.0,0.002,0.002,1.45,-0.78,1.6464810962,1.82,0.672,1.9400989665,0.0,0.002,0.002,1.82,0.67,1.9394071259
2020-08-08 01:00:00,1.42,-0.7775000000000001,1.618921323,0.0,0.0025,0.0025,1.42,-0.78,1.6201234521,1.78,0.7025,1.9136107885,0.0,0.0025,0.0025,1.78,0.7000000000000001,1.9126944346
2020-08-08 01:30:00,1.3900000000000001,-0.778,1.5929168214,0.0,0.002,0.002,1.3900000000000001,-0.78,1.5938946013000002,1.74,0.7020000000000001,1.8762739672,0.0,0.002,0.002,1.74,0.7000000000000001,1.8755265927
2020-08-08 02:00:00,1.3599999999999999,-0.7775000000000001,1.5665587286,0.0,0.0025,0.0025,1.3599999999999999,-0.78,1.5678010078,1.7000000000000002,0.7025,1.8394309582,0.0,0.0025,0.0025,1.7000000000000002,0.7000000000000001,1.8384776311
2020-08-08 02:30:00,1.3599999999999999,-0.778,1.5668069441,0.0,0.002,0.002,1.3599999999999999,-0.78,1.5678010078,1.7000000000000002,0.7020000000000001,1.8392400604999999,0.0,0.002,0.002,1.7000000000000002,0.7000000000000001,1.8384776311
2020-08-08 03:00:00,1.3900000000000001,-0.248,1.4119504241,0.0,0.002,0.002,1.3900000000000001,-0.25,1.4123030836,1.6,0.17200000000000001,1.6092184438000001,0.0,0.002,0.002,1.6,0.17,1.6090059043
2020-08-08 03:30:00,1.3900000000000001,-0.028,1.3902819858,0.0,0.002,0.002,1.3900000000000001,-0.03,1.3903237033,1.56,-0.058,1.5610778328000001,0.0,0.002,0.002,1.56,-0.06,1.5611534198
2020-08-08 04:00:00,1.3900000000000001,-0.028,1.3902819858,0.0,0.002,0.002,1.3900000000000001,-0.03,1.3903237033,1.56,-0.058,1.5610778328000001,0.0,0.002,0.002,1.56,-0.06,1.5611534198
2020-08-08 04:30:00,1.4100000000000001,-0.028,1.4102779868,0.0,0.002,0.002,1.4100000000000001,-0.03,1.4103191127999999,1.56,-0.058,1.5610778328000001,0.0,0.002,0.002,1.56,-0.06,1.5611534198
2020-08-08 05:00:00,1.4100000000000001,-0.258,1.4334099204,0.0,0.002,0.002,1.4100000000000001,-0.26,1.4337712509,1.6600000000000001,0.222,1.6747787914,0.0,0.002,0.002,1.6600000000000001,0.22,1.6745148551
2020-08-08 05:30:00,1.45,-0.3875,1.5008851555,0.0,0.0025,0.0025,1.45,-0.39,1.5015325503999999,1.72,0.42250000000000004,1.7711313475,0.0,0.0025,0.0025,1.72,0.42,1.7705366418000001
2020-08-08 06:00:00,1.55,0.052000000000000005,1.5508720128,0.0,0.002,0.002,1.55,0.05,1.5508062419000002,1.72,0.032,1.7202976487,0.0,0.002,0.002,1.72,0.03,1.720261608
2020-08-08 06:30:00,2.08,0.28250000000000003,2.0990965318,0.0,0.0025,0.0025,2.08,0.28,2.0987615396,2.31,0.2625,2.3248669317,0.0,0.0025,0.0025,2.31,0.26,2.3245859846
2020-08-08 07:00:00,2.081,-0.3285,2.1067684377,0.001,0.0015,0.0018027756000000002,2.08,-0.33,2.1060151946,2.451,0.8615,2.5979960065,0.001,0.0015,0.0018027756000000002,2.45,0.86,2.5965554105
2020-08-08 07:30:00,2.1925,-0.4385,2.2359200567,0.0025,0.0015,0.0029154759,2.19,-0.44,2.2337636401,2.6125,1.0815,2.8275074713,0.0025,0.0015,0.0029154759,2.61,1.08,2.8246238688
2020-08-08 08:00:00,2.409,-0.361,2.4358986022,0.009000000000000001,-0.001,0.0090553851,2.4,-0.36,2.4268498099,2.839,1.139,3.0589609347,0.009000000000000001,-0.001,0.0090553851,2.83,1.1400000000000001,3.050983448
2020-08-08 08:30:00,2.3855,-0.41150000000000003,2.4207318108,0.0155,-0.0015,0.015572411500000001,2.37,-0.41000000000000003,2.4052026941999998,2.7755,1.0985,2.9849794807,0.0155,-0.0015,0.015572411500000001,2.76,1.1,2.9711277320000002
2020-08-08 09:00:00,2.5115,-0.051000000000000004,2.5120177647,0.021500000000000002,-0.001,0.0215232433,2.49,-0.05,2.4905019574000002,2.7615,0.809,2.8775620323,0.021500000000000002,-0.001,0.0215232433,2.74,0.81,2.8572189276
2020-08-08 09:30:00,2.706,0.46950000000000003,2.7464279073,0.026000000000000002,-0.0005,0.0260048072,2.68,0.47000000000000003,2.7209005862,2.786,0.4595,2.8236388314000003,0.026000000000000002,-0.0005,0.0260048072,2.76,0.46,2.7980707639
2020-08-08 10:00:00,2.6535,-0.261,2.6663051682,0.0335,-0.001,0.033514922,2.62,-0.26,2.6328691574,2.8635,1.189,3.1005407996,0.0335,-0.001,0.033514922,2.83,1.19,3.0700162866
2020-08-08 10:30:00,2.6485000000000003,-0.281,2.6633650238,0.0285,-0.001,0.0285175385,2.62,-0.28,2.6349193536,2.8085,1.189,3.0498185602,0.0285,-0.001,0.0285175385,2.7800000000000002,1.19,3.0239874338
2020-08-08 11:00:00,2.656,-0.2805,2.6707707221,0.036000000000000004,-0.0005,0.0360034721,2.62,-0.28,2.6349193536,2.816,1.2195,3.0687189917,0.036000000000000004,-0.0005,0.0360034721,2.7800000000000002,1.22,3.0359183125
2020-08-08 11:30:00,2.5965,-0.121,2.5993178432,0.026500000000000003,-0.001,0.0265188612,2.5700000000000003,-0.12,2.5728000311,2.7365,0.979,2.9063505036,0.026500000000000003,-0.001,0.0265188612,2.71,0.98,2.8817529388
2020-08-08 12:00:00,2.491,-0.3705,2.5184025195,0.041,-0.0005,0.0410030487,2.45,-0.37,2.4777812656,2.601,1.1095,2.8277537464,0.041,-0.0005,0.0410030487,2.56,1.11,2.7902867236
2020-08-08 12:30:00,2.477,0.139,2.4808970152,0.027,-0.001,0.0270185122,2.45,0.14,2.45399674,2.517,0.519,2.5699513614000002,0.027,-0.001,0.0270185122,2.49,0.52,2.5437177516
2020-08-08 13:00:00,2.4565,0.3095,2.4759205359,0.036500000000000005,-0.0005,0.0365034245,2.42,0.31,2.4397745798,2.3965,0.28950000000000004,2.4139226375,0.036500000000000005,-0.0005,0.0365034245,2.36,0.29,2.3777510383
2020-08-08 13:30:00,2.252,0.2295,2.2636638995,0.052000000000000005,-0.0005,0.0520024038,2.2,0.23,2.2119900542,2.202,0.20950000000000002,2.2119435458,0.052000000000000005,-0.0005,0.0520024038,2.15,0.21,2.1602314691
2020-08-08 14:00:00,2.1605,-0.1605,2.1664534382,0.0505,-0.0005,0.0505024752,2.11,-0.16,2.1160576552,2.1005,0.5595,2.1737388298,0.0505,-0.0005,0.0505024752,2.05,0.56,2.1251117618
2020-08-08 14:30:00,1.97,-0.6105,2.0624282412,0.05,-0.0005,0.050002499900000004,1.92,-0.61,2.0145719148,1.96,0.8995000000000001,2.1565482258,0.05,-0.0005,0.050002499900000004,1.9100000000000001,0.9,2.1114213222
2020-08-08 15:00:00,1.8775,-0.611,1.9744182054000001,0.0475,-0.001,0.0475105251,1.83,-0.61,1.9289893727,1.8575,0.899,2.0636150925,0.0475,-0.001,0.0475105251,1.81,0.9,2.0214103987
2020-08-08 15:30:00,1.8755000000000002,-0.611,1.9725164765,0.0455,-0.001,0.0455109877,1.83,-0.61,1.9289893727,1.8555000000000001,0.899,2.0618150378,0.0455,-0.001,0.0455109877,1.81,0.9,2.0214103987
2020-08-08 16:00:00,1.8425,-0.091,1.8447458497,0.0425,-0.001,0.0425117631,1.8,-0.09,1.8022485955,1.8225,0.259,1.8408115737,0.0425,-0.001,0.0425117631,1.78,0.26,1.7988885457000001
2020-08-08 16:30:00,1.9500000000000002,0.099,1.9525114596000002,0.04,-0.001,0.040012498,1.9100000000000001,0.1,1.9126160096,1.82,0.069,1.8213074973999999,0.04,-0.001,0.040012498,1.78,0.07,1.7813758727
2020-08-08 17:00:00,2.013,0.0995,2.0154575783,0.023,-0.0005,0.0230054341,1.99,0.1,1.9925109786,1.903,0.0695,1.9042686917,0.023,-0.0005,0.0230054341,1.88,0.07,1.8813027401
2020-08-08 17:30:00,2.0195,-0.2005,2.0294286142,0.029500000000000002,-0.0005,0.029504237000000003,1.99,-0.2,2.0000249998,2.0495,0.41950000000000004,2.0919919933,0.029500000000000002,-0.0005,0.029504237000000003,2.02,0.42,2.0632013959
2020-08-08 18:00:00,2.0125,-0.6605000000000001,2.1181162622,0.022500000000000003,-0.0005,0.022505554900000002,1.99,-0.66,2.0965924735,2.2125,0.8395,2.3664142706,0.022500000000000003,-0.0005,0.022505554900000002,2.19,0.84,2.3455702931
2020-08-08 18:30:00,2.006,-0.661,2.1120977724,0.016,-0.001,0.0160312195,1.99,-0.66,2.0965924735,2.2560000000000002,0.779,2.3867084028,0.016,-0.001,0.0160312195,2.24,0.78,2.3719190543
2020-08-08 19:00:00,2.0495,0.079,2.0510220013,0.0095,-0.001,0.0095524866,2.04,0.08,2.0415680248,2.2195,0.079,2.2209055023,0.0095,-0.001,0.0095524866,2.21,0.08,2.2114474898
2020-08-08 19:30:00,2.0445,0.0805,2.0460841869,0.0045000000000000005,0.0005,0.0045276926,2.04,0.08,2.0415680248,2.2645,0.0805,2.2659303829,0.0045000000000000005,0.0005,0.0045276926,2.26,0.08,2.2614154859
2020-08-08 20:00:00,2.0015,0.051000000000000004,2.0021496572,0.0015,0.001,0.0018027756000000002,2.0,0.05,2.0006249024,2.2615,0.051000000000000004,2.2620749877,0.0015,0.001,0.0018027756000000002,2.26,0.05,2.2605530297
2020-08-08 20:30:00,2.0,0.051500000000000004,2.0006629526,0.0,0.0015,0.0015,2.0,0.05,2.0006249024,2.26,0.051500000000000004,2.2605867048,0.0,0.0015,0.0015,2.26,0.05,2.2605530297
2020-08-08 21:00:00,1.96,0.022,1.9601234655000002,0.0,0.002,0.002,1.96,0.02,1.9601020382,2.26,0.012,2.2600318582,0.0,0.002,0.002,2.26,0.01,2.2600221238
2020-08-08 21:30:00,1.96,0.022500000000000003,1.9601291412,0.0,0.0025,0.0025,1.96,0.02,1.9601020382,2.26,0.0125,2.2600345683,0.0,0.0025,0.0025,2.26,0.01,2.2600221238
2020-08-08 22:00:00,1.96,0.022,1.9601234655000002,0.0,0.002,0.002,1.96,0.02,1.9601020382,2.26,0.012,2.2600318582,0.0,0.002,0.002,2.26,0.01,2.2600221238
2020-08-08 22:30:00,1.88,-0.018000000000000002,1.8800861682,0.0,0.002,0.002,1.88,-0.02,1.88010638,2.15,-0.038,2.1503357877,0.0,0.002,0.002,2.15,-0.04,2.1503720608
2020-08-08 23:00:00,1.8399999999999999,-0.018000000000000002,1.8400880414,0.0,0.002,0.002,1.8399999999999999,-0.02,1.8401086924,2.09,-0.038,2.090345426,0.0,0.002,0.002,2.09,-0.04,2.0903827401
2020-08-08 23:30:00,1.77,-0.018000000000000002,1.7700915231,0.0,0.002,0.002,1.77,-0.02,1.7701129907,2.0,-0.018000000000000002,2.0000809984,0.0,0.002,0.002,2.0,-0.02,2.0000999975
2020-08-09 00:00:00,1.69,-0.018000000000000002,1.6900958553,0.0,0.002,0.002,1.69,-0.02,1.6901183391,1.9,-0.038,1.9003799620000001,0.0,0.002,0.002,1.9,-0.04,1.9004210060000002
2020-08-09 00:30:00,1.62,-0.018000000000000002,1.6200999969,0.0,0.002,0.002,1.62,-0.02,1.6201234521,1.82,-0.068,1.8212698866,0.0,0.002,0.002,1.82,-0.07,1.8213456564000001
2020-08-09 01:00:00,1.58,-0.018000000000000002,1.5801025282999999,0.0,0.002,0.002,1.58,-0.02,1.5801265772000002,1.77,-0.038,1.7704078626,0.0,0.002,0.002,1.77,-0.04,1.7704519197000002
2020-08-09 01:30:00,1.55,-0.018000000000000002,1.5501045126,0.0,0.002,0.002,1.55,-0.02,1.5501290269,1.72,-0.038,1.7204197162,0.0,0.002,0.002,1.72,-0.04,1.7204650533999999
2020-08-09 02:00:00,1.52,0.002,1.5200013158,0.0,0.002,0.002,1.52,0.0,1.52,1.69,-0.038,1.6904271649,0.0,0.002,0.002,1.69,-0.04,1.6904733065
2020-08-09 02:30:00,1.52,0.002,1.5200013158,0.0,0.002,0.002,1.52,0.0,1.52,1.67,-0.018000000000000002,1.6700970032,0.0,0.002,0.002,1.67,-0.02,1.6701197562
2020-08-09 03:00:00,1.48,0.002,1.4800013513999999,0.0,0.002,0.002,1.48,0.0,1.48,1.67,-0.048,1.6706896779,0.0,0.002,0.002,1.67,-0.05,1.6707483352999999
2020-08-09 03:30:00,1.46,-0.018000000000000002,1.4601109547,0.0,0.002,0.002,1.46,-0.02,1.4601369799000001,1.6099999999999999,-0.048,1.610715369,0.0,0.002,0.002,1.6099999999999999,-0.05,1.6107762104
2020-08-09 04:00:00,1.46,-0.068,1.4615827038,0.0,0.002,0.002,1.46,-0.07,1.4616771189,1.6099999999999999,-0.068,1.611435385,0.0,0.002,0.002,1.6099999999999999,-0.07,1.6115210207000001
2020-08-09 04:30:00,1.43,-0.068,1.4316158703,0.0,0.002,0.002,1.43,-0.07,1.4317122616,1.58,-0.098,1.583036323,0.0,0.002,0.002,1.58,-0.1,1.5831613942
2020-08-09 05:00:00,1.45,-0.068,1.451593607,0.0,0.002,0.002,1.45,-0.07,1.4516886719,1.6099999999999999,-0.098,1.6129798511,0.0,0.002,0.002,1.6099999999999999,-0.1,1.6131026006
2020-08-09 05:30:00,1.45,-0.068,1.451593607,0.0,0.002,0.002,1.45,-0.07,1.4516886719,1.6099999999999999,-0.098,1.6129798511,0.0,0.002,0.002,1.6099999999999999,-0.1,1.6131026006
2020-08-09 06:00:00,1.54,-0.2675,1.5630598997,0.0,0.0025,0.0025,1.54,-0.27,1.5634896866,1.77,0.24250000000000002,1.7865347044000002,0.0,0.0025,0.0025,1.77,0.24,1.7861970776
2020-08-09 06:30:00,1.82,-0.5085000000000001,1.8897016299,0.0,0.0015,0.0015,1.82,-0.51,1.8901058171,2.2,1.0015,2.4172302849,0.0,0.0015,0.0015,2.2,1.0,2.4166091947
2020-08-09 07:00:00,1.8215,-0.109,1.8247584087000002,0.0015,0.001,0.0018027756000000002,1.82,-0.11,1.8233211456,2.0915,0.47100000000000003,2.1438780866,0.0015,0.001,0.0018027756000000002,2.09,0.47000000000000003,2.1421951358
2020-08-09 07:30:00,1.9635,0.2505,1.9794146862000002,0.0035,0.0005,0.0035355339000000003,1.96,0.25,1.975879551,2.1535,0.24050000000000002,2.1668877451,0.0035,0.0005,0.0035355339000000003,2.15,0.24,2.1633538777
2020-08-09 08:00:00,1.9685000000000001,-0.1715,1.9759566038,0.0085,-0.0015,0.008631338300000001,1.96,-0.17,1.9673586353,2.2385,0.6385000000000001,2.3277810249,0.0085,-0.0015,0.008631338300000001,2.23,0.64,2.3200215516
2020-08-09 08:30:00,2.064,-0.491,2.121597747,0.014,-0.001,0.0140356688,2.05,-0.49,2.107747613,2.374,0.969,2.5641444967,0.014,-0.001,0.0140356688,2.36,0.97,2.5515681453
2020-08-09 09:00:00,2.27,0.2485,2.2835613086,0.02,-0.0015,0.020056171100000002,2.25,0.25,2.2638462845,2.38,0.23850000000000002,2.3919202014,0.02,-0.0015,0.020056171100000002,2.36,0.24,2.3721720005
2020-08-09 09:30:00,2.3055,0.049,2.3060206526,0.025500000000000002,-0.001,0.0255196003,2.2800000000000002,0.05,2.2805481797000002,2.4155,0.559,2.4793388736,0.025500000000000002,-0.001,0.0255196003,2.39,0.56,2.4547301277
2020-08-09 10:00:00,2.422,0.34900000000000003,2.4470155292,0.032,-0.001,0.032015621200000004,2.39,0.35000000000000003,2.4154916684,2.442,0.329,2.4640627021,0.032,-0.001,0.032015621200000004,2.41,0.33,2.4324884378
2020-08-09 10:30:00,2.4985,0.309,2.5175351537,0.0285,-0.001,0.0285175385,2.47,0.31,2.4893774322,2.5185,0.299,2.5361867538,0.0285,-0.001,0.0285175385,2.49,0.30000000000000004,2.508007177
2020-08-09 11:00:00,2.4865,0.0685,2.4874433662,0.0165,-0.0015,0.016568041500000002,2.47,0.07,2.4709917037,2.6165000000000003,0.5285000000000001,2.6693415855,0.0165,-0.0015,0.016568041500000002,2.6,0.53,2.653469427
2020-08-09 11:30:00,2.4835000000000003,0.3185,2.503839951,0.0135,-0.0015,0.0135830777,2.47,0.32,2.4906424874,2.6135,0.2985,2.6304913039,0.0135,-0.0015,0.0135830777,2.6,0.30000000000000004,2.6172504656999998
2020-08-09 12:00:00,2.4865,0.299,2.5044127554999998,0.0165,-0.001,0.0165302753,2.47,0.30000000000000004,2.4881519246,2.5564999999999998,0.279,2.5716790721000002,0.0165,-0.001,0.0165302753,2.54,0.28,2.5553864678
2020-08-09 12:30:00,2.49,0.2985,2.5078281939,0.02,-0.0015,0.020056171100000002,2.47,0.30000000000000004,2.4881519246,2.56,0.2785,2.5751043183,0.02,-0.0015,0.020056171100000002,2.54,0.28,2.5553864678
2020-08-09 13:00:00,2.4325,0.249,2.445211085,0.022500000000000003,-0.001,0.0225222113,2.41,0.25,2.422932108,2.4625,0.229,2.4731249968,0.022500000000000003,-0.001,0.0225222113,2.44,0.23,2.4508161906
2020-08-09 13:30:00,2.371,0.299,2.3897786508,0.031,-0.001,0.031016124800000003,2.34,0.30000000000000004,2.3591523902000002,2.3609999999999998,0.279,2.3774276014,0.031,-0.001,0.031016124800000003,2.33,0.28,2.3467637291
2020-08-09 14:00:00,2.2325,0.079,2.2338973231,0.0325,-0.001,0.032515381,2.2,0.08,2.2014540649,2.2625,0.429,2.3028128995,0.0325,-0.001,0.032515381,2.23,0.43,2.2710790387
2020-08-09 14:30:00,2.0175,-0.101,2.0200265469,0.0275,-0.001,0.027518175800000003,1.99,-0.1,1.9925109786,2.0575,0.359,2.0885849875,0.0275,-0.001,0.027518175800000003,2.03,0.36,2.0616740771
2020-08-09 15:00:00,2.018,0.109,2.0209416122,0.028,-0.001,0.0280178515,1.99,0.11,1.9930378821999999,2.008,0.079,2.009553433,0.028,-0.001,0.0280178515,1.98,0.08,1.9816155026
2020-08-09 15:30:00,1.9025,-0.391,1.9422634348,0.0325,-0.001,0.032515381,1.87,-0.39,1.9102355876,1.9825,0.509,2.0467992696,0.0325,-0.001,0.032515381,1.9500000000000002,0.51,2.0155892439
2020-08-09 16:00:00,1.879,-0.541,1.9553316854,0.029,-0.001,0.029017236300000002,1.85,-0.54,1.9272000415,1.979,0.629,2.0765553207,0.029,-0.001,0.029017236300000002,1.9500000000000002,0.63,2.049243763
2020-08-09 16:30:00,2.018,0.0485,2.018582733,0.018000000000000002,-0.0015,0.018062391900000002,2.0,0.05,2.0006249024,2.058,0.0385,2.0583600875,0.018000000000000002,-0.0015,0.018062391900000002,2.04,0.04,2.0403921192
2020-08-09 17:00:00,2.0945,0.0485,2.0950614549,0.0145,-0.0015,0.0145773797,2.08,0.05,2.0806008747,2.2345,0.0385,2.2348316491,0.0145,-0.0015,0.0145773797,2.22,0.04,2.2203603311
2020-08-09 17:30:00,2.0895,0.0485,2.0900627981,0.0095,-0.0015,0.009617692,2.08,0.05,2.0806008747,2.2795,0.0385,2.2798251029,0.0095,-0.0015,0.009617692,2.27,0.04,2.2703523956
2020-08-09 18:00:00,2.089,-0.3415,2.1167293757,0.009000000000000001,-0.0015,0.0091241438,2.08,-0.34,2.1076052761,2.399,0.5385,2.4586954366000002,0.009000000000000001,-0.0015,0.0091241438,2.39,0.54,2.4502448857
2020-08-09 18:30:00,2.106,0.099,2.108325639,0.006,-0.001,0.0060827625,2.1,0.1,2.1023796042,2.346,0.099,2.3480879455,0.006,-0.001,0.0060827625,2.34,0.1,2.3421357774000002
2020-08-09 19:00:00,2.106,0.0695,2.1071464709,0.006,-0.0005,0.0060207973,2.1,0.07,2.1011663428,2.376,0.0695,2.3770162494,0.006,-0.0005,0.0060207973,2.37,0.07,2.3710335299
2020-08-09 19:30:00,2.063,0.07100000000000001,2.0642214029,0.003,0.001,0.0031622777,2.06,0.07,2.0611889773,2.343,0.07100000000000001,2.3440755107,0.003,0.001,0.0031622777,2.34,0.07,2.3410467744
2020-08-09 20:00:00,2.0115,0.021,2.0116096167,0.0015,0.001,0.0018027756000000002,2.01,0.02,2.0100995,2.3115,0.021,2.3115953906,0.0015,0.001,0.0018027756000000002,2.31,0.02,2.3100865785
2020-08-09 20:30:00,1.9605000000000001,0.021,1.9606124681,0.0005,0.001,0.0011180340000000002,1.96,0.02,1.9601020382,2.2505,0.021,2.2505979761,0.0005,0.001,0.0011180340000000002,2.25,0.02,2.2500888871
2020-08-09 21:00:00,1.99,0.022500000000000003,1.9901271944,0.0,0.0025,0.0025,1.99,0.02,1.9901005,2.2800000000000002,0.022500000000000003,2.280111017,0.0,0.0025,0.0025,2.2800000000000002,0.02,2.2800877176
2020-08-09 21:30:00,1.99,-0.007500000000000001,1.9900141331,0.0,0.0025,0.0025,1.99,-0.01,1.9900251254999999,2.2800000000000002,-0.0175,2.2800671591,0.0,0.0025,0.0025,2.2800000000000002,-0.02,2.2800877176
2020-08-09 22:00:00,1.94,-0.007500000000000001,1.9400144974,0.0,0.0025,0.0025,1.94,-0.01,1.940025773,2.22,-0.0175,2.2200689742,0.0,0.0025,0.0025,2.22,-0.02,2.2200900883
2020-08-09 22:30:00,1.97,0.10250000000000001,1.9726647586000001,0.0,0.0025,0.0025,1.97,0.1,1.9725364382000001,2.22,0.10250000000000001,2.2223650128,0.0,0.0025,0.0025,2.22,0.1,2.2222511109
2020-08-09 23:00:00,1.8599999999999999,0.002,1.8600010753,0.0,0.002,0.002,1.8599999999999999,0.0,1.8599999999999999,2.09,-0.018000000000000002,2.0900775105,0.0,0.002,0.002,2.09,-0.02,2.0900956916
2020-08-09 23:30:00,1.77,0.0025,1.7700017655,0.0,0.0025,0.0025,1.77,0.0,1.77,1.98,-0.0175,1.9800773343,0.0,0.0025,0.0025,1.98,-0.02,1.9801010075
2020-08-10 00:00:00,1.7000000000000002,0.002,1.7000011765,0.0,0.002,0.002,1.7000000000000002,0.0,1.7000000000000002,1.9,-0.018000000000000002,1.9000852612,0.0,0.002,0.002,1.9,-0.02,1.9001052602000001
2020-08-10 00:30:00,2.16,0.022500000000000003,2.1601171842999998,0.0,0.0025,0.0025,2.16,0.02,2.1600925906,2.38,-0.0175,2.3800643374,0.0,0.0025,0.0025,2.38,-0.02,2.3800840321
