Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 01:00:00,2.16,0.022500000000000003,2.1601171842999998,0.0,0.0025,0.0025,2.16,0.02,2.1600925906,2.36,0.0025,2.3600013242,0.0,0.0025,0.0025,2.36,0.0,2.36
2020-08-10 01:30:00,2.0,0.022,2.0001209963,0.0,0.002,0.002,2.0,0.02,2.0000999975,2.19,0.002,2.1900009132,0.0,0.002,0.002,2.19,0.0,2.19
2020-08-10 02:00:00,1.83,0.022,1.8301322357,0.0,0.002,0.002,1.83,0.02,1.8301092864,2.01,0.002,2.010000995,0.0,0.002,0.002,2.01,0.0,2.01
2020-08-10 02:30:00,1.77,0.0425,1.7705101666,0.0,0.0025,0.0025,1.77,0.04,1.7704519197000002,1.9500000000000002,0.0025,1.9500016026,0.0,0.0025,0.0025,1.9500000000000002,0.0,1.9500000000000002
2020-08-10 03:00:00,1.77,0.042,1.770498235,0.0,0.002,0.002,1.77,0.04,1.7704519197000002,1.92,0.002,1.9200010417,0.0,0.002,0.002,1.92,0.0,1.92
2020-08-10 03:30:00,1.74,0.022500000000000003,1.7401454681000001,0.0,0.0025,0.0025,1.74,0.02,1.7401149387000001,1.92,0.0025,1.9200016276,0.0,0.0025,0.0025,1.92,0.0,1.92
2020-08-10 04:00:00,1.6600000000000001,-0.598,1.7644273859,0.0,0.002,0.002,1.6600000000000001,-0.6000000000000001,1.7651062291000001,1.96,0.592,2.047453052,0.0,0.002,0.002,1.96,0.59,2.0468756679
2020-08-10 04:30:00,1.74,0.042,1.7405068227,0.0,0.002,0.002,1.74,0.04,1.7404597094,1.9100000000000001,-0.018000000000000002,1.9100848149,0.0,0.002,0.002,1.9100000000000001,-0.02,1.9101047092
2020-08-10 05:00:00,1.78,0.07200000000000001,1.7814555846,0.0,0.002,0.002,1.78,0.07,1.7813758727,1.9500000000000002,0.022,1.9501240986,0.0,0.002,0.002,1.9500000000000002,0.02,1.9501025614
2020-08-10 05:30:00,1.82,-0.1375,1.8251866343,0.0,0.0025,0.0025,1.82,-0.14,1.8253766735,2.06,0.3425,2.088278298,0.0,0.0025,0.0025,2.06,0.34,2.0878697277
2020-08-10 06:00:00,1.92,-0.0175,1.9200797509,0.0,0.0025,0.0025,1.92,-0.02,1.9201041638,2.15,0.3725,2.1820303046,0.0,0.0025,0.0025,2.15,0.37,2.1816049138
2020-08-10 06:30:00,2.47,-0.0175,2.4700619931,0.0,0.0025,0.0025,2.47,-0.02,2.4700809703,2.87,1.2525,3.1313984496,0.0,0.0025,0.0025,2.87,1.25,3.1303993355
2020-08-10 07:00:00,2.661,0.462,2.7008082124,0.001,0.002,0.0022360680000000003,2.66,0.46,2.6994814316999998,2.971,0.992,3.1322364215,0.001,0.002,0.0022360680000000003,2.9699999999999998,0.99,3.1306548836
2020-08-10 07:30:00,3.0815,0.8615,3.1996600601,0.0015,0.0015,0.0021213203,3.08,0.86,3.1978117518,3.3815,1.0615,3.5441958891,0.0015,0.0015,0.0021213203,3.38,1.06,3.5423156268
2020-08-10 08:00:00,3.433,1.141,3.6176470253,0.003,0.001,0.0031622777,3.43,1.1400000000000001,3.6144847489,3.713,1.171,3.8932775396,0.003,0.001,0.0031622777,3.71,1.17,3.8901156795
2020-08-10 08:30:00,3.4745,0.84,3.5745979145,0.0045000000000000005,0.0,0.0045000000000000005,3.47,0.84,3.5702240826000002,3.8145,1.4100000000000001,4.0667567237,0.0045000000000000005,0.0,0.0045000000000000005,3.81,1.4100000000000001,4.0625361537
2020-08-10 09:00:00,3.4295,0.9105000000000001,3.5483067088,0.0095,0.0005,0.009513148800000001,3.42,0.91,3.5389970331000002,3.6795,1.1305,3.8492532393000003,0.0095,0.0005,0.009513148800000001,3.67,1.13,3.8400260416
2020-08-10 09:30:00,3.4605,0.871,3.5684312029000003,0.0105,0.001,0.0105475116,3.45,0.87,3.558005059,3.6505,1.091,3.8100434709,0.0105,0.001,0.0105475116,3.64,1.09,3.7996973564000003
2020-08-10 10:00:00,3.518,0.749,3.5968493157,0.028,-0.001,0.0280178515,3.49,0.75,3.5696778566000003,3.668,1.2690000000000001,3.8813122781000002,0.028,-0.001,0.0280178515,3.64,1.27,3.8551913052
2020-08-10 10:30:00,3.649,1.039,3.7940376908999998,0.019,-0.001,0.019026297600000002,3.63,1.04,3.7760429023,3.759,1.039,3.899948974,0.019,-0.001,0.019026297600000002,3.74,1.04,3.881906748
2020-08-10 11:00:00,3.7975,1.0405,3.9374670157000002,0.007500000000000001,0.0005,0.0075166482,3.79,1.04,3.9301017799,4.1175,1.3105,4.3210203078,0.007500000000000001,0.0005,0.0075166482,4.11,1.31,4.3137222906
2020-08-10 11:30:00,3.8315,1.191,4.0123401214,0.0015,0.001,0.0018027756000000002,3.83,1.19,4.010610926,4.2315,1.211,4.4013762904,0.0015,0.001,0.0018027756000000002,4.23,1.21,4.3996590777
2020-08-10 12:00:00,3.8115,0.791,3.8927128394,0.0015,0.001,0.0018027756000000002,3.81,0.79,3.8910409918,4.2915,1.5310000000000001,4.5564167116,0.0015,0.001,0.0018027756000000002,4.29,1.53,4.5546679352
2020-08-10 12:30:00,3.7015000000000002,0.511,3.7366058462,0.0015,0.001,0.0018027756000000002,3.7,0.51,3.7349832664,4.2915,1.831,4.6657832408,0.0015,0.001,0.0018027756000000002,4.29,1.83,4.6640111492
2020-08-10 13:00:00,3.94,1.1415,4.1020266028,0.0,0.0015,0.0015,3.94,1.1400000000000001,4.1016094402,4.35,1.1615,4.5023973892,0.0,0.0015,0.0015,4.35,1.16,4.5020106619
2020-08-10 13:30:00,3.96,1.1425,4.1215174693,0.0,0.0025,0.0025,3.96,1.1400000000000001,4.1208251601,4.38,1.1625,4.5316449828,0.0,0.0025,0.0025,4.38,1.16,4.5310043037
2020-08-10 14:00:00,3.89,1.1015,4.0429447498,0.0,0.0015,0.0015,3.89,1.1,4.0425363326,4.32,1.1315,4.4657241574,0.0,0.0015,0.0015,4.32,1.13,4.4653443316
2020-08-10 14:30:00,3.782,0.841,3.8743780146,0.002,0.001,0.0022360680000000003,3.7800000000000002,0.84,3.8722086721,4.232,1.301,4.4274625916,0.002,0.001,0.0022360680000000003,4.23,1.3,4.4252570547
2020-08-10 15:00:00,3.7425,0.681,3.8039541598,0.0025,0.001,0.0026925824,3.74,0.68,3.8013155617,4.2325,1.5310000000000001,4.5008907174,0.0025,0.001,0.0026925824,4.23,1.53,4.4981996399
2020-08-10 15:30:00,3.6455,0.852,3.743738005,0.1355,0.002,0.1355147593,3.51,0.85,3.6114540008000002,3.9355,1.1320000000000001,4.0950682839,0.1355,0.002,0.1355147593,3.8,1.13,3.9644545653
2020-08-10 16:00:00,3.573,0.789,3.6590777527,4.603,-0.481,4.6280633099,-1.03,1.27,1.6351758315,3.553,0.879,3.6601161184,4.603,-0.481,4.6280633099,-1.05,1.3599999999999999,1.7181676286
2020-08-10 16:30:00,3.428,0.729,3.5046576152,4.518,-0.211,4.5229243858,-1.09,0.9400000000000001,1.4393401265999999,3.218,0.769,3.3086077132,4.518,-0.211,4.5229243858,-1.3,0.98,1.628004914
2020-08-10 17:00:00,3.3955,0.7195,3.4708933288,4.5655,-0.2605,4.572925814,-1.17,0.98,1.5262044424,3.2055,0.7895000000000001,3.3012937615,4.5655,-0.2605,4.572925814,-1.3599999999999999,1.05,1.7181676286
2020-08-10 17:30:00,3.5925000000000002,0.8125,3.683233973,4.4825,-0.3075,4.4930348875,-0.89,1.12,1.4305593312,3.5625,0.9025000000000001,3.6750391154,4.4825,-0.3075,4.4930348875,-0.92,1.21,1.5200328944
2020-08-10 18:00:00,3.5835,0.6325000000000001,3.6388911086,4.4735,-0.2675,4.481490656,-0.89,0.9,1.2657408898,3.5835,1.0525,3.7348665973,4.4735,-0.2675,4.481490656,-0.89,1.32,1.5920113065
2020-08-10 18:30:00,3.499,0.7285,3.5740331909,4.469,-0.28150000000000003,4.477856993,-0.97,1.01,1.4003570973000001,3.489,0.8185,3.5837219828,4.469,-0.28150000000000003,4.477856993,-0.98,1.1,1.4732277489
2020-08-10 19:00:00,3.779,0.738,3.8503876428,4.499,-0.302,4.5091246379,-0.72,1.04,1.2649110641,3.859,0.838,3.9489397311000003,4.499,-0.302,4.5091246379,-0.64,1.1400000000000001,1.3073637596
2020-08-10 19:30:00,3.5700000000000003,-0.024,3.5700806714,4.54,-0.294,4.5495094241,-0.97,0.27,1.0068763579,3.79,1.436,4.0529243763,4.54,-0.294,4.5495094241,-0.75,1.73,1.8855768348000002
2020-08-10 20:00:00,3.3315,-0.135,3.3342341325,4.5815,-0.305,4.5916410193,-1.25,0.17,1.2615070353,3.5715,1.505,3.875646688,4.5815,-0.305,4.5916410193,-1.01,1.81,2.0727276715
2020-08-10 20:30:00,3.1825,0.5455,3.2289125879,4.5825,-0.3645,4.596973624,-1.4,0.91,1.6697604619000002,3.3125,0.7155,3.3888931084,4.5825,-0.3645,4.596973624,-1.27,1.08,1.6671232708
2020-08-10 21:00:00,3.09,0.7025,3.1688493574,0.5700000000000001,0.022500000000000003,0.5704439061000001,2.52,0.68,2.6101340962,3.43,0.7125,3.5032208395,0.5700000000000001,0.022500000000000003,0.5704439061000001,2.86,0.6900000000000001,2.9420571035
2020-08-10 21:30:00,3.248,0.667,3.3157793956,3.8280000000000003,-0.133,3.8303097786,-0.58,0.8,0.9881295462,3.438,0.737,3.5161076491000003,3.8280000000000003,-0.133,3.8303097786,-0.39,0.87,0.9534149149000001
2020-08-10 22:00:00,3.4765,0.6905,3.5444100355,4.7765,-0.4295,4.7957713144,-1.3,1.12,1.7159254063,3.6165000000000003,0.7905000000000001,3.7018863435,4.7765,-0.4295,4.7957713144,-1.16,1.22,1.6834488409000001
2020-08-10 22:30:00,2.6395,0.396,2.6690403238,0.5095000000000001,0.036000000000000004,0.5107702517,2.13,0.36,2.1602083233,2.9295,0.376,2.9535311493,0.5095000000000001,0.036000000000000004,0.5107702517,2.42,0.34,2.4437675831
2020-08-10 23:00:00,2.43,0.28200000000000003,2.446308239,0.0,0.002,0.002,2.43,0.28,2.4460784942,2.71,0.302,2.726775385,0.0,0.002,0.002,2.71,0.30000000000000004,2.7265546024000002
2020-08-10 23:30:00,2.2800000000000002,-0.368,2.3095073068,0.0,0.002,0.002,2.2800000000000002,-0.37,2.3098268333,2.69,0.872,2.8278055096,0.0,0.002,0.002,2.69,0.87,2.8271894171
2020-08-11 00:00:00,2.16,-0.228,2.172,0.0,0.002,0.002,2.16,-0.23,2.1722108553,2.5300000000000002,0.792,2.6510684638,0.0,0.002,0.002,2.5300000000000002,0.79,2.6504716561
2020-08-11 00:30:00,2.12,0.252,2.134924823,0.0,0.002,0.002,2.12,0.25,2.134689673,2.34,0.222,2.3505071793,0.0,0.002,0.002,2.34,0.22,2.3503191273
2020-08-11 01:00:00,2.09,0.2325,2.1028923534,0.0,0.0025,0.0025,2.09,0.23,2.1026174165000002,2.29,0.1925,2.2980766415,0.0,0.0025,0.0025,2.29,0.19,2.2978685776
2020-08-11 01:30:00,2.06,0.212,2.0708800062,0.0,0.002,0.002,2.06,0.21,2.0706762181,2.27,0.192,2.2781053531,0.0,0.002,0.002,2.27,0.19,2.2779376638
2020-08-11 02:00:00,2.12,0.252,2.134924823,0.0,0.002,0.002,2.12,0.25,2.134689673,2.32,0.242,2.3325874046,0.0,0.002,0.002,2.32,0.24,2.3323807579
2020-08-11 02:30:00,2.09,0.2525,2.1051974373,0.0,0.0025,0.0025,2.09,0.25,2.1048990475,2.29,0.24250000000000002,2.3028039973,0.0,0.0025,0.0025,2.29,0.24,2.3025420734
2020-08-11 03:00:00,1.98,0.202,1.9902773676,0.0,0.002,0.002,1.98,0.2,1.9900753755,2.16,0.152,2.1653415435,0.0,0.002,0.002,2.16,0.15,2.1652020691000002
2020-08-11 03:30:00,1.98,0.202,1.9902773676,0.0,0.002,0.002,1.98,0.2,1.9900753755,2.16,0.182,2.1676540314,0.0,0.002,0.002,2.16,0.18,2.1674870242
2020-08-11 04:00:00,2.05,0.242,2.0642344828,0.0,0.002,0.002,2.05,0.24,2.064000969,2.23,0.182,2.2374145794,0.0,0.002,0.002,2.23,0.18,2.2372527796
2020-08-11 04:30:00,2.02,-0.11800000000000001,2.0234435994,0.0,0.002,0.002,2.02,-0.12,2.0235612173,2.29,0.522,2.3487409393,0.0,0.002,0.002,2.29,0.52,2.3482972555
2020-08-11 05:00:00,2.0,-0.488,2.0586753022,0.0,0.002,0.002,2.0,-0.49,2.0591503102,2.36,0.9520000000000001,2.5447797547,0.0,0.002,0.002,2.36,0.9500000000000001,2.5440322325
2020-08-11 05:30:00,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991,2.43,0.6920000000000001,2.5266111691,0.0,0.002,0.002,2.43,0.6900000000000001,2.5260641322
2020-08-11 06:00:00,2.31,0.422,2.3482299717,0.0,0.002,0.002,2.31,0.42,2.3478713764,2.5300000000000002,0.402,2.5617384722,0.0,0.002,0.002,2.5300000000000002,0.4,2.5614253844
2020-08-11 06:30:00,2.86,0.7615000000000001,2.9596422503,0.0,0.0015,0.0015,2.86,0.76,2.9592566634,3.12,0.7415,3.2069022826,0.0,0.0015,0.0015,3.12,0.74,3.2065557846
2020-08-11 07:00:00,2.9215,0.4515,2.9561824199,0.0015,0.0015,0.0021213203,2.92,0.45,2.9544711879000003,3.2715,1.0815,3.4456283172,0.0015,0.0015,0.0021213203,3.27,1.08,3.4437334392
2020-08-11 07:30:00,3.222,1.0215,3.38005122,0.002,0.0015,0.0025,3.22,1.02,3.3776915194,3.512,1.0115,3.6547607651,0.002,0.0015,0.0025,3.51,1.01,3.6524238527
2020-08-11 08:00:00,3.6555,1.22,3.8537099333000002,0.0055000000000000005,0.0,0.0055000000000000005,3.65,1.22,3.8484932116,3.9455,1.23,4.1327799663,0.0055000000000000005,0.0,0.0055000000000000005,3.94,1.23,4.1275295275
2020-08-11 08:30:00,3.801,1.2185,3.991533947,0.011,-0.0015,0.0111018017,3.79,1.22,3.9815198103,4.051,1.2085,4.2274192186,0.011,-0.0015,0.0111018017,4.04,1.21,4.2173095689
2020-08-11 09:00:00,3.8055,1.2785,4.0145226989,0.0155,-0.0015,0.015572411500000001,3.79,1.28,4.0003124878,4.0255,1.2785,4.2236491923,0.0155,-0.0015,0.015572411500000001,4.01,1.28,4.2093348643
2020-08-11 09:30:00,3.8805,1.2785,4.0856875186,0.0205,-0.0015,0.0205548048,3.86,1.28,4.066693989,4.0305,1.2785,4.2284148921,0.0205,-0.0015,0.0205548048,4.01,1.28,4.2093348643
2020-08-11 10:00:00,3.914,1.219,4.0994337414,0.024,-0.001,0.0240208243,3.89,1.22,4.0768247448,4.034,1.229,4.217060232,0.024,-0.001,0.0240208243,4.01,1.23,4.1944010299
2020-08-11 10:30:00,3.9775,1.259,4.1720003895,0.0275,-0.001,0.027518175800000003,3.95,1.26,4.1460945479,4.0575,1.289,4.257326303,0.0275,-0.001,0.027518175800000003,4.03,1.29,4.2314300183
2020-08-11 11:00:00,4.064,1.309,4.2696108722,0.034,-0.001,0.0340147027,4.03,1.31,4.2375700584,4.064,1.319,4.2726873277,0.034,-0.001,0.0340147027,4.03,1.32,4.2406721165
2020-08-11 11:30:00,4.0075,1.379,4.2381242608,0.0375,-0.001,0.037513331000000004,3.9699999999999998,1.38,4.2030108256,3.9975,1.409,4.2385477761,0.0375,-0.001,0.037513331000000004,3.96,1.4100000000000001,4.2035342273
2020-08-11 12:00:00,4.1085,1.379,4.3337527906,0.0385,-0.001,0.038512984800000004,4.07,1.38,4.2975923492,4.0585,1.389,4.2896087526,0.0385,-0.001,0.038512984800000004,4.02,1.3900000000000001,4.2535279475
2020-08-11 12:30:00,3.982,1.229,4.1673450781,0.042,-0.001,0.042011903100000005,3.94,1.23,4.1275295275,3.922,1.249,4.1160764084,0.042,-0.001,0.042011903100000005,3.88,1.25,4.0763832008
2020-08-11 13:00:00,3.9335,1.179,4.1063929732,0.043500000000000004,-0.001,0.0435114927,3.89,1.18,4.0650338252000005,3.8635,1.199,4.0452729512,0.043500000000000004,-0.001,0.0435114927,3.8200000000000003,1.2,4.0040479518
2020-08-11 13:30:00,4.054,1.289,4.2539907146000004,0.044,-0.001,0.0440113622,4.01,1.29,4.212386497,3.974,1.309,4.1840359702,0.044,-0.001,0.0440113622,3.93,1.31,4.1425837348
2020-08-11 14:00:00,3.8525,1.229,4.0437850153,0.0425,-0.001,0.0425117631,3.81,1.23,4.0036233589,3.7725,1.229,3.9676437907,0.0425,-0.001,0.0425117631,3.73,1.23,3.9275692228
2020-08-11 14:30:00,3.7415000000000003,1.199,3.9289213850999998,0.0415,-0.001,0.0415120464,3.7,1.2,3.8897300678,3.6915,1.199,3.8813365288,0.0415,-0.001,0.0415120464,3.65,1.2,3.8421998907
2020-08-11 15:00:00,3.791,1.229,3.9852380105,0.041,-0.001,0.0410121933,3.75,1.23,3.9465681294,3.691,1.219,3.8870865697,0.041,-0.001,0.0410121933,3.65,1.22,3.8484932116
2020-08-11 15:30:00,3.708,1.139,3.8789927816,0.038,-0.001,0.0380131556,3.67,1.1400000000000001,3.8429806141,3.658,1.129,3.8282639669,0.038,-0.001,0.0380131556,3.62,1.13,3.7922684504
2020-08-11 16:00:00,3.4185,1.0,3.5617611164,0.1385,-0.01,0.1388605416,3.2800000000000002,1.01,3.4319819347,3.3585000000000003,0.99,3.5013743373,0.1385,-0.01,0.1388605416,3.22,1.0,3.3717057997
2020-08-11 16:30:00,3.4475,0.885,3.5592810018,4.6275,-0.505,4.6549738184,-1.18,1.3900000000000001,1.8233211456,3.3075,0.975,3.4482142117,4.6275,-0.505,4.6549738184,-1.32,1.48,1.983128841
2020-08-11 17:00:00,3.293,0.782,3.3845787035,4.633,-0.438,4.6536580235,-1.34,1.22,1.8121810064,3.263,0.882,3.3801025131999998,4.633,-0.438,4.6536580235,-1.37,1.32,1.9024457942000002
2020-08-11 17:30:00,3.42,0.8175,3.5163484256,4.62,-0.4025,4.6375,-1.2,1.22,1.7112568481000001,3.38,0.9175000000000001,3.5023144134,4.62,-0.4025,4.6375,-1.24,1.32,1.8110770276000001
2020-08-11 18:00:00,3.4155,0.791,3.5058980661,4.6355,-0.34900000000000003,4.6486192843000005,-1.22,1.1400000000000001,1.6697305172,3.4555,0.891,3.5685236793,4.6355,-0.34900000000000003,4.6486192843000005,-1.18,1.24,1.7117242769
2020-08-11 18:30:00,3.382,0.743,3.4626540399,4.622,-0.337,4.6342694138,-1.24,1.08,1.6443843833,3.372,0.833,3.4733662346,4.622,-0.337,4.6342694138,-1.25,1.17,1.7121331724000002
2020-08-11 19:00:00,3.3955,0.7215,3.4713084709,4.5655,-0.2685,4.573388514,-1.17,0.99,1.5326447729,3.4455,0.8115,3.5397743571999998,4.5655,-0.2685,4.573388514,-1.12,1.08,1.5558920271
2020-08-11 19:30:00,3.7895000000000003,0.6735,3.8488845787,4.5295,-0.2565,4.5367568261999995,-0.74,0.93,1.1884864324,3.8995,0.7635000000000001,3.9735415563,4.5295,-0.2565,4.5367568261999995,-0.63,1.02,1.1988744722
2020-08-11 20:00:00,3.4845,0.653,3.5451585649,4.5545,-0.277,4.5629156523,-1.07,0.93,1.4176741516,3.6145,0.743,3.6900757784,4.5545,-0.277,4.5629156523,-0.9400000000000001,1.02,1.3870832708
2020-08-11 20:30:00,3.316,0.6365000000000001,3.3765349472,4.566,-0.35350000000000004,4.5796635520999995,-1.25,0.99,1.5945532290000002,3.446,0.7465,3.5259294165,4.566,-0.35350000000000004,4.5796635520999995,-1.12,1.1,1.5698407563
2020-08-11 21:00:00,3.4005,0.7785000000000001,3.48847567,4.6005,-0.4015,4.6179868449,-1.2,1.18,1.6829735589,3.5505,0.8885000000000001,3.6599839481,4.6005,-0.4015,4.6179868449,-1.05,1.29,1.6633099531000002
2020-08-11 21:30:00,3.469,0.7305,3.5450798651,4.6690000000000005,-0.40950000000000003,4.6869234312,-1.2,1.1400000000000001,1.6551737068999999,3.6189999999999998,0.8305,3.7130703266,4.6690000000000005,-0.40950000000000003,4.6869234312,-1.05,1.24,1.6248384535
2020-08-11 22:00:00,3.4965,0.645,3.555493953,4.6965,-0.385,4.7122539458,-1.2,1.03,1.5814234095000002,3.6465,0.735,3.7198369924,4.6965,-0.385,4.7122539458,-1.05,1.12,1.5352198540000002
2020-08-11 22:30:00,3.015,-0.0235,3.0150915824,4.185,-0.2635,4.1932871652,-1.17,0.24,1.1943617542,3.195,0.7665000000000001,3.2856578109,4.185,-0.2635,4.1932871652,-0.99,1.03,1.4286357128
2020-08-11 23:00:00,2.623,-0.17400000000000002,2.6287649191,0.003,0.006,0.0067082039,2.62,-0.18,2.6261759271000003,3.073,0.986,3.2273092508,0.003,0.006,0.0067082039,3.07,0.98,3.2226231551
2020-08-11 23:30:00,2.59,0.392,2.6194968983,0.0,0.002,0.002,2.59,0.39,2.6191983506,2.86,0.372,2.8840915381,0.0,0.002,0.002,2.86,0.37,2.8838342532
2020-08-12 00:00:00,2.44,0.392,2.4712879233000002,0.0,0.002,0.002,2.44,0.39,2.4709714689,2.69,0.352,2.7129327305,0.0,0.002,0.002,2.69,0.35000000000000003,2.7126739576
2020-08-12 00:30:00,2.34,0.342,2.3648602496,0.0,0.002,0.002,2.34,0.34,2.3645718429,2.5700000000000003,0.292,2.5865351341,0.0,0.002,0.002,2.5700000000000003,0.29,2.5863101129
2020-08-12 01:00:00,2.34,0.342,2.3648602496,0.0,0.002,0.002,2.34,0.34,2.3645718429,2.5700000000000003,0.292,2.5865351341,0.0,0.002,0.002,2.5700000000000003,0.29,2.5863101129
2020-08-12 01:30:00,2.34,0.342,2.3648602496,0.0,0.002,0.002,2.34,0.34,2.3645718429,2.5700000000000003,0.292,2.5865351341,0.0,0.002,0.002,2.5700000000000003,0.29,2.5863101129
2020-08-12 02:00:00,2.24,0.342,2.2659576342,0.0,0.002,0.002,2.24,0.34,2.2656566377000003,2.46,0.292,2.4772694646,0.0,0.002,0.002,2.46,0.29,2.4770345173
2020-08-12 02:30:00,2.24,0.342,2.2659576342,0.0,0.002,0.002,2.24,0.34,2.2656566377000003,2.46,0.332,2.4823021573,0.0,0.002,0.002,2.46,0.33,2.482035455
2020-08-12 03:00:00,2.14,0.302,2.1612042939,0.0,0.002,0.002,2.14,0.30000000000000004,2.1609257276,2.34,0.262,2.354621838,0.0,0.002,0.002,2.34,0.26,2.3544001359
2020-08-12 03:30:00,2.11,0.302,2.1315027563,0.0,0.002,0.002,2.11,0.30000000000000004,2.1312203077,2.31,0.262,2.3248105299,0.0,0.002,0.002,2.31,0.26,2.3245859846
2020-08-12 04:00:00,2.16,0.332,2.1853658733,0.0,0.002,0.002,2.16,0.33,2.1850629282,2.36,0.292,2.3779957948,0.0,0.002,0.002,2.36,0.29,2.3777510383
2020-08-12 04:30:00,2.21,0.362,2.2394517186,0.0,0.002,0.002,2.21,0.36,2.2391292951,2.41,0.332,2.4327605719,0.0,0.002,0.002,2.41,0.33,2.4324884378
2020-08-12 05:00:00,2.2800000000000002,0.402,2.3151682444,0.0,0.002,0.002,2.2800000000000002,0.4,2.3148218074,2.48,0.372,2.5077448036,0.0,0.002,0.002,2.48,0.37,2.5074489028
2020-08-12 05:30:00,2.32,0.442,2.3617290276,0.0,0.002,0.002,2.32,0.44,2.3613555429,2.5300000000000002,0.422,2.564953021,0.0,0.002,0.002,2.5300000000000002,0.42,2.5646247289
2020-08-12 06:00:00,2.43,0.522,2.4854343685,0.0,0.002,0.002,2.43,0.52,2.4850150905,2.65,0.492,2.6952855136,0.0,0.002,0.002,2.65,0.49,2.6949211491
2020-08-12 06:30:00,2.9,0.6825,2.9792291369,0.0,0.0025,0.0025,2.9,0.68,2.9786574157,3.19,0.9125000000000001,3.3179445821,0.0,0.0025,0.0025,3.19,0.91,3.3172579038
2020-08-12 07:00:00,3.0305,0.35150000000000003,3.0508166939,0.0005,0.0015,0.0015811388,3.03,0.35000000000000003,3.0501475374,3.4505,1.4315,3.7356582419,0.0005,0.0015,0.0015811388,3.45,1.43,3.7346218015
2020-08-12 07:30:00,3.4314999999999998,1.172,3.626124136,0.0015,0.002,0.0025,3.43,1.17,3.6240584984,3.7415000000000003,1.172,3.9207660285,0.0015,0.002,0.0025,3.74,1.17,3.9187370414
2020-08-12 08:00:00,3.7235,1.3105,3.9473867938,0.0035,0.0005,0.0035355339000000003,3.7199999999999998,1.31,3.9439193704,4.0335,1.3205,4.2441539204,0.0035,0.0005,0.0035355339000000003,4.03,1.32,4.2406721165
2020-08-12 08:30:00,3.901,1.389,4.1409083545,0.011,-0.001,0.011045361,3.89,1.3900000000000001,4.1308836827,4.171,1.399,4.3993683638,0.011,-0.001,0.011045361,4.16,1.4,4.3892596187
2020-08-12 09:00:00,3.8565,1.3559999999999999,4.0879491496,0.0165,-0.004,0.0169779268,3.84,1.3599999999999999,4.0737206581,4.0765,1.396,4.3089056905,0.0165,-0.004,0.0169779268,4.06,1.4,4.2946012620000005
2020-08-12 09:30:00,3.904,1.3395000000000001,4.1274055107,0.024,-0.0205,0.0315634282,3.88,1.3599999999999999,4.1114474337,4.084,1.3395000000000001,4.2980595913,0.024,-0.0205,0.0315634282,4.06,1.3599999999999999,4.2817286229
2020-08-12 10:00:00,3.8955,1.332,4.1169338409,0.035500000000000004,-0.028,0.045213383,3.86,1.3599999999999999,4.0925786492,4.0355,1.332,4.2496451911,0.035500000000000004,-0.028,0.045213383,4.0,1.3599999999999999,4.2248786965
2020-08-12 10:30:00,3.8815,1.2945,4.0916711134,0.0415,-0.025500000000000002,0.0487083155,3.84,1.32,4.0605418358,3.9815,1.3045,4.1897568545,0.0415,-0.025500000000000002,0.0487083155,3.94,1.33,4.1584251827
2020-08-12 11:00:00,3.859,1.2285,4.0498263234,0.059000000000000004,-0.021500000000000002,0.0627953024,3.8,1.25,4.0003124878,3.9290000000000003,1.2485,4.1225954507,0.059000000000000004,-0.021500000000000002,0.0627953024,3.87,1.27,4.0730578194
2020-08-12 11:30:00,3.8675,1.2545,4.0658733994,0.0375,-0.0155,0.0405770871,3.83,1.27,4.0350712509,3.9875,1.2545,4.1801825917,0.0375,-0.0155,0.0405770871,3.95,1.27,4.1491444901
2020-08-12 12:00:00,3.9475,1.2805,4.1499923494,0.0775,-0.029500000000000002,0.0829246646,3.87,1.31,4.0857067932,3.9775,1.3005,4.1847110414,0.0775,-0.029500000000000002,0.0829246646,3.9,1.33,4.1205460803
2020-08-12 12:30:00,3.7485,1.2715,3.9582779715000003,0.08850000000000001,-0.0385,0.0965116573,3.66,1.31,3.8873770077,3.6985,1.2915,3.9175087109,0.08850000000000001,-0.0385,0.0965116573,3.61,1.33,3.847206779
2020-08-12 13:00:00,3.8385,1.291,4.0497855807,0.0685,-0.019,0.0710862153,3.77,1.31,3.9911151324,3.8285,1.311,4.0467435365,0.0685,-0.019,0.0710862153,3.76,1.33,3.9882953752
2020-08-12 13:30:00,4.189,1.288,4.3825409296,3.259,-0.022,3.2590742551,0.93,1.31,1.6065490967,3.979,1.448,4.2342821115,3.259,-0.022,3.2590742551,0.72,1.47,1.6368567439000001
2020-08-12 14:00:00,3.8325,1.248,4.0305781533,0.42250000000000004,0.008,0.4225757329,3.41,1.24,3.6284569723,3.7425,1.258,3.9482743382,0.42250000000000004,0.008,0.4225757329,3.32,1.25,3.5475202607
2020-08-12 14:30:00,3.784,1.2155,3.9744303051000003,0.074,-0.0245,0.0779503047,3.71,1.24,3.9117387438,3.724,1.2255,3.9204625046,0.074,-0.0245,0.0779503047,3.65,1.25,3.8581083447999998
2020-08-12 15:00:00,3.6555,1.179,3.8409271342,0.0855,-0.031,0.0909464128,3.5700000000000003,1.21,3.7694827231,3.6755,1.189,3.8630326494,0.0855,-0.031,0.0909464128,3.59,1.22,3.791635531
2020-08-12 15:30:00,3.5395,1.053,3.6928131892,0.0795,-0.027,0.0839598118,3.46,1.08,3.624637913,3.4895,1.053,3.6449169058,0.0795,-0.027,0.0839598118,3.41,1.08,3.576940033
2020-08-12 16:00:00,3.2865,0.9530000000000001,3.4218841667,0.0665,-0.027,0.0717722091,3.22,0.98,3.3658282784,3.2365,0.9430000000000001,3.3710801311,0.0665,-0.027,0.0717722091,3.17,0.97,3.3150867259
2020-08-12 16:30:00,3.176,0.8615,3.2907686412,0.056,-0.0285,0.0628351017,3.12,0.89,3.2444568112,3.196,0.8515,3.3074866969,0.056,-0.0285,0.0628351017,3.14,0.88,3.2609814474
2020-08-12 17:00:00,3.044,0.8270000000000001,3.1543406601,0.084,-0.023,0.0870919055,2.96,0.85,3.0796266007,3.074,0.8270000000000001,3.1833009597,0.084,-0.023,0.0870919055,2.99,0.85,3.1084722936
2020-08-12 17:30:00,3.399,0.8150000000000001,3.4953434738,4.109,-0.315,4.121056418,-0.71,1.13,1.3345411195999999,3.289,0.885,3.405986788,4.109,-0.315,4.121056418,-0.8200000000000001,1.2,1.4534097839
2020-08-12 18:00:00,3.4045,0.8130000000000001,3.5002270284,4.0545,-0.20700000000000002,4.0597806899,-0.65,1.02,1.2095040306,3.3745,0.893,3.4906588561,4.0545,-0.20700000000000002,4.0597806899,-0.68,1.1,1.2932130528
2020-08-12 18:30:00,3.3175,0.6900000000000001,3.3884961635,4.0375,0.01,4.0375123839,-0.72,0.68,0.9903534723,3.3375,0.77,3.4251724409,4.0375,0.01,4.0375123839,-0.7000000000000001,0.76,1.0332473082
2020-08-12 19:00:00,3.393,0.7005,3.4645561404,4.043,0.0205,4.0430519722,-0.65,0.68,0.9406912352000001,3.463,0.7805000000000001,3.549866089,4.043,0.0205,4.0430519722,-0.58,0.76,0.9560334722
2020-08-12 19:30:00,3.376,0.636,3.4353852768,4.056,-0.014,4.0560241617,-0.68,0.65,0.9406912352000001,3.476,0.706,3.5469722299,4.056,-0.014,4.0560241617,-0.58,0.72,0.9245539465
2020-08-12 20:00:00,3.279,0.6395000000000001,3.3407785395,4.109,-0.07050000000000001,4.1096047559,-0.8300000000000001,0.71,1.0922453937,3.399,0.7195,3.474317379,4.109,-0.07050000000000001,4.1096047559,-0.71,0.79,1.0621675951
2020-08-12 20:30:00,3.121,0.52,3.1640229139000002,0.361,0.05,0.3644461551,2.76,0.47000000000000003,2.7997321299999998,3.481,0.8,3.5717448117,0.361,0.05,0.3644461551,3.12,0.75,3.2088783087
2020-08-12 21:00:00,3.1255,0.254,3.135803924,0.0955,-0.006,0.095688296,3.03,0.26,3.0411346567,3.6255,1.314,3.8562736223,0.0955,-0.006,0.095688296,3.5300000000000002,1.32,3.7687265754
2020-08-12 21:30:00,5.6690000000000005,0.046,5.669186626,2.636,-0.217,2.6449168229,3.033,0.263,3.0443813822,6.169,1.106,6.2673596514,2.636,-0.217,2.6449168229,3.533,1.323,3.7725877061
2020-08-12 22:00:00,3.252,0.272,3.2633553285,0.219,0.009000000000000001,0.2191848535,3.033,0.263,3.0443813822,3.752,1.332,3.9814228612,0.219,0.009000000000000001,0.2191848535,3.533,1.323,3.7725877061
2020-08-12 22:30:00,3.033,0.2645,3.0445113319,0.0,0.0015,0.0015,3.033,0.263,3.0443813822,3.533,1.3245,3.7731139991,0.0,0.0015,0.0015,3.533,1.323,3.7725877061
2020-08-12 23:00:00,3.033,0.2645,3.0445113319,0.0,0.0015,0.0015,3.033,0.263,3.0443813822,3.533,1.3245,3.7731139991,0.0,0.0015,0.0015,3.533,1.323,3.7725877061
2020-08-12 23:30:00,3.033,0.2645,3.0445113319,0.0,0.0015,0.0015,3.033,0.263,3.0443813822,3.533,1.3245,3.7731139991,0.0,0.0015,0.0015,3.533,1.323,3.7725877061
2020-08-13 00:00:00,2.38,0.202,2.3885568865,0.0,0.002,0.002,2.38,0.2,2.3883885781,2.65,0.242,2.6610268695,0.0,0.002,0.002,2.65,0.24,2.6608457302
2020-08-13 00:30:00,2.16,0.202,2.1694248086,0.0,0.002,0.002,2.16,0.2,2.1692394981,2.38,0.152,2.3848488422000003,0.0,0.002,0.002,2.38,0.15,2.384722206
2020-08-13 01:00:00,2.2,0.252,2.2143856936,0.0,0.002,0.002,2.2,0.25,2.2141589825,2.42,0.202,2.4284159446,0.0,0.002,0.002,2.42,0.2,2.4282503989
2020-08-13 01:30:00,2.2,0.252,2.2143856936,0.0,0.002,0.002,2.2,0.25,2.2141589825,2.39,0.202,2.3985212111,0.0,0.002,0.002,2.39,0.2,2.3983536020000003
2020-08-13 02:00:00,2.2,0.182,2.2075153454,0.0,0.002,0.002,2.2,0.18,2.207351354,2.43,0.262,2.4440834683,0.0,0.002,0.002,2.43,0.26,2.443869882
2020-08-13 02:30:00,2.18,0.182,2.1875840555,0.0,0.002,0.002,2.18,0.18,2.1874185699,2.38,0.162,2.385507074,0.0,0.002,0.002,2.38,0.16,2.3853720884
2020-08-13 03:00:00,2.07,0.07200000000000001,2.0712517954,0.0,0.002,0.002,2.07,0.07,2.0711832367,2.27,0.122,2.2732760501,0.0,0.002,0.002,2.27,0.12,2.2731695933
2020-08-13 03:30:00,2.0,-0.378,2.0354075759,0.0,0.002,0.002,2.0,-0.38,2.0357799488,2.31,0.5720000000000001,2.3797655347,0.0,0.002,0.002,2.31,0.5700000000000001,2.3792856071
2020-08-13 04:00:00,2.14,-0.248,2.1543221672,0.0,0.002,0.002,2.14,-0.25,2.154553318,2.44,0.592,2.5107895173,0.0,0.002,0.002,2.44,0.59,2.5103187049
2020-08-13 04:30:00,2.18,-0.068,2.1810602926,0.0,0.002,0.002,2.18,-0.07,2.1811235637,2.44,0.432,2.4779475378,0.0,0.002,0.002,2.44,0.43,2.4775996448
2020-08-13 05:00:00,2.21,0.202,2.2192124729,0.0,0.002,0.002,2.21,0.2,2.2190313202,2.41,0.17200000000000001,2.4161299634,0.0,0.002,0.002,2.41,0.17,2.4159884106
2020-08-13 05:30:00,2.24,0.2215,2.2509247544,0.0,0.0015,0.0015,2.24,0.22,2.2507776434,2.45,0.1715,2.4559951649,0.0,0.0015,0.0015,2.45,0.17,2.4558908771
2020-08-13 06:00:00,2.37,0.262,2.3844378792,0.0,0.002,0.002,2.37,0.26,2.3842189497,2.6,0.212,2.6086287586,0.0,0.002,0.002,2.6,0.21,2.6084669827
2020-08-13 06:30:00,2.7199999999999998,0.552,2.7754466307000003,0.0,0.002,0.002,2.7199999999999998,0.55,2.7750495491000002,2.98,0.522,3.0253733654,0.0,0.002,0.002,2.98,0.52,3.0250289255
2020-08-13 07:00:00,2.85,-0.0385,2.850260032,0.0,0.0015,0.0015,2.85,-0.04,2.8502806878999998,3.3,1.3315000000000001,3.5584957847,0.0,0.0015,0.0015,3.3,1.33,3.5579347942
2020-08-13 07:30:00,3.26,0.8220000000000001,3.3620356929,0.0,0.002,0.002,3.26,0.8200000000000001,3.3615472628,3.61,1.032,3.7546136951999998,0.0,0.002,0.002,3.61,1.03,3.754064464
2020-08-13 08:00:00,3.471,1.0415,3.6238878639000003,0.001,0.0015,0.0018027756000000002,3.47,1.04,3.6224991373,3.801,1.0315,3.938476006,0.001,0.0015,0.0018027756000000002,3.8,1.03,3.9371182355
2020-08-13 08:30:00,3.6630000000000003,1.091,3.8220217163,0.003,0.001,0.0031622777,3.66,1.09,3.8188610868,3.983,1.111,4.1350465535,0.003,0.001,0.0031622777,3.98,1.11,4.1318881882
2020-08-13 09:00:00,3.758,1.1605,3.9331061834,0.008,0.0005,0.0080156098,3.75,1.16,3.925315274,4.068,1.1805,4.2358239163,0.008,0.0005,0.0080156098,4.06,1.18,4.2280018921
2020-08-13 09:30:00,3.648,1.13,3.8190056297,0.008,0.0,0.008,3.64,1.13,3.811364585,3.898,1.1400000000000001,4.0612810787,0.008,0.0,0.008,3.89,1.1400000000000001,4.0536033353
2020-08-13 10:00:00,3.766,1.1705,3.9437071709,0.006,0.0005,0.0060207973,3.76,1.17,3.9378293513,4.056,1.1905000000000001,4.2271061319,0.006,0.0005,0.0060207973,4.05,1.19,4.2212083578
2020-08-13 10:30:00,3.8245,1.1905000000000001,4.0055075209,0.0045000000000000005,0.0005,0.0045276926,3.8200000000000003,1.19,4.0010623589,4.1545,1.2205,4.3300681865,0.0045000000000000005,0.0005,0.0045276926,4.15,1.22,4.3256097836
2020-08-13 11:00:00,4.0775,1.3605,4.2984842096,0.007500000000000001,0.0005,0.0075166482,4.07,1.3599999999999999,4.29121195,4.4175,1.3905,4.6311765784,0.007500000000000001,0.0005,0.0075166482,4.41,1.3900000000000001,4.6238728356
2020-08-13 11:30:00,4.1215,1.3595000000000002,4.339931163,0.0115,-0.0005,0.011510864400000001,4.11,1.3599999999999999,4.3291685114,4.4215,1.3895,4.6346922767,0.0115,-0.0005,0.011510864400000001,4.41,1.3900000000000001,4.6238728356
2020-08-13 12:00:00,4.126,1.3085,4.3285157097999996,0.016,-0.0015,0.0160701587,4.11,1.31,4.3137222906,4.366,1.4285,4.5937531769,0.016,-0.0015,0.0160701587,4.35,1.43,4.5790173618
2020-08-13 12:30:00,4.0135,1.2285,4.1973080063,0.0135,-0.0015,0.0135830777,4.0,1.23,4.1848416935,4.2435,1.2785,4.4319131873,0.0135,-0.0015,0.0135830777,4.23,1.28,4.4194230393
2020-08-13 13:00:00,3.9825,1.2285,4.1676754312,0.0125,-0.0015,0.0125896783,3.9699999999999998,1.23,4.1561761272,4.2425,1.2785,4.4309557096,0.0125,-0.0015,0.0125896783,4.23,1.28,4.4194230393
2020-08-13 13:30:00,4.0695,1.2295,4.2511763666,0.0095,-0.0005,0.009513148800000001,4.06,1.23,4.2422281881,4.3295,1.2395,4.5034354109,0.0095,-0.0005,0.009513148800000001,4.32,1.24,4.4944410108
2020-08-13 14:00:00,3.956,1.2305,4.1429538074,0.006,0.0005,0.0060207973,3.95,1.23,4.1370762623,4.266,1.2405,4.4427014586,0.006,0.0005,0.0060207973,4.26,1.24,4.4368006491
2020-08-13 14:30:00,3.713,1.159,3.8896850772000002,0.013000000000000001,-0.001,0.0130384048,3.7,1.16,3.8775765628,3.993,1.179,4.1634228707,0.013000000000000001,-0.001,0.0130384048,3.98,1.18,4.1512407784
2020-08-13 15:00:00,3.7805,1.099,3.9370015558,0.0205,-0.001,0.0205243758,3.76,1.1,3.9176013069,3.9405,1.119,4.096303364,0.0205,-0.001,0.0205243758,3.92,1.12,4.076861538
2020-08-13 15:30:00,3.773,1.0385,3.9133120563,0.013000000000000001,-0.0015,0.0130862523,3.76,1.04,3.9011793089,4.013,1.1185,4.1659586232,0.013000000000000001,-0.0015,0.0130862523,4.0,1.12,4.1538415954
2020-08-13 16:00:00,3.5805,0.929,3.6990568055,0.0105,-0.001,0.0105475116,3.5700000000000003,0.93,3.6891462427,3.7605,0.929,3.8735515035,0.0105,-0.001,0.0105475116,3.75,0.93,3.8635993581
2020-08-13 16:30:00,3.35,0.8585,3.45825422,0.01,-0.0015,0.0101118742,3.34,0.86,3.4489418667000002,3.52,0.8685,3.6255609566,0.01,-0.0015,0.0101118742,3.51,0.87,3.6162134892999998
2020-08-13 17:00:00,3.327,0.7875000000000001,3.4189304249,0.047,-0.0025,0.0470664424,3.2800000000000002,0.79,3.3737960816,3.607,0.7975,3.6941108876,0.047,-0.0025,0.0470664424,3.56,0.8,3.6487806182
2020-08-13 17:30:00,3.707,0.6485000000000001,3.7632965934,4.467,-0.3915,4.4841232421,-0.76,1.04,1.288099375,3.867,0.8585,3.9611502433,4.467,-0.3915,4.4841232421,-0.6000000000000001,1.25,1.3865424624
2020-08-13 18:00:00,3.6765,0.6745,3.7378606849000002,3.7765,-0.0855,3.7774677365000002,-0.1,0.76,0.7665507159,3.8965,0.7645000000000001,3.9707899088,3.7765,-0.0855,3.7774677365000002,0.12,0.85,0.8584287973
2020-08-13 18:30:00,3.615,0.28750000000000003,3.6264143792,4.015,-0.1525,4.0178951268,-0.4,0.44,0.5946427499,3.855,1.0675,4.0000726556,4.015,-0.1525,4.0178951268,-0.16,1.22,1.2304470732000001
2020-08-13 19:00:00,3.6109999999999998,0.606,3.661496552,4.691,-0.374,4.7058853577,-1.08,0.98,1.4583552379,3.791,0.906,3.8977579453,4.691,-0.374,4.7058853577,-0.9,1.28,1.5647363995
2020-08-13 19:30:00,4.044,0.094,4.0450923352,4.684,-0.34600000000000003,4.6967618632,-0.64,0.44,0.7766595136000001,4.334,1.344,4.5376086213,4.684,-0.34600000000000003,4.6967618632,-0.35000000000000003,1.69,1.7258621034
2020-08-13 20:00:00,3.5365,0.537,3.5770380554,0.6665,-0.003,0.6665067517000001,2.87,0.54,2.9203595669,3.9365,0.857,4.0287071437,0.6665,-0.003,0.6665067517000001,3.27,0.86,3.3811980125
2020-08-13 20:30:00,3.34,0.6525000000000001,3.4031391758,0.0,0.0025,0.0025,3.34,0.65,3.4026607236,3.73,0.6525000000000001,3.786641817,0.0,0.0025,0.0025,3.73,0.65,3.7862118271
2020-08-13 21:00:00,3.43,0.7825000000000001,3.5181253886,0.0,0.0025,0.0025,3.43,0.78,3.5175701841,3.8200000000000003,0.7925000000000001,3.9013403146,0.0,0.0025,0.0025,3.8200000000000003,0.79,3.9008332443000002
2020-08-13 21:30:00,3.5300000000000002,0.8125,3.6222998564,0.0,0.0025,0.0025,3.5300000000000002,0.81,3.6217399134,3.92,0.7925000000000001,3.9993069712000002,0.0,0.0025,0.0025,3.92,0.79,3.9988123237
2020-08-13 22:00:00,3.31,0.0325,3.3101595505,0.0,0.0025,0.0025,3.31,0.03,3.3101359489,3.89,1.5325,4.1809874731,0.0,0.0025,0.0025,3.89,1.53,4.1800717697
2020-08-13 22:30:00,3.01,0.07250000000000001,3.0108730046,0.0,0.0025,0.0025,3.01,0.07,3.0108138435,3.49,1.1025,3.6600008538,0.0,0.0025,0.0025,3.49,1.1,3.6592485567
2020-08-13 23:00:00,3.01,0.5625,3.0621081382,0.0,0.0025,0.0025,3.01,0.56,3.061649882,3.31,0.5425,3.3541625259,0.0,0.0025,0.0025,3.31,0.54,3.353759085
2020-08-13 23:30:00,2.83,0.4625,2.8675435916,0.0,0.0025,0.0025,2.83,0.46,2.8671414336,3.12,0.4325,3.149834321,0.0,0.0025,0.0025,3.12,0.43,3.1494920225
2020-08-14 00:00:00,2.66,0.4325,2.6949315854,0.0,0.0025,0.0025,2.66,0.43,2.6945314992,2.93,0.4325,2.9617488499,0.0,0.0025,0.0025,2.93,0.43,2.9613848112000003
2020-08-14 00:30:00,2.61,0.47200000000000003,2.6523355745,0.0,0.002,0.002,2.61,0.47000000000000003,2.6519803921,2.87,0.432,2.9023307875,0.0,0.002,0.002,2.87,0.43,2.9020337696
2020-08-14 01:00:00,2.59,0.47200000000000003,2.6326572128,0.0,0.002,0.002,2.59,0.47000000000000003,2.6322993751,2.84,0.432,2.8726684459,0.0,0.002,0.002,2.84,0.43,2.8723683608
2020-08-14 01:30:00,2.55,0.052000000000000005,2.5505301410000003,0.0,0.002,0.002,2.55,0.05,2.550490149,2.88,0.762,2.9791012067000002,0.0,0.002,0.002,2.88,0.76,2.9785902706
2020-08-14 02:00:00,2.45,-0.34750000000000003,2.4745214184,0.0,0.0025,0.0025,2.45,-0.35000000000000003,2.4748737342,2.88,1.1125,3.0874028325,0.0,0.0025,0.0025,2.88,1.11,3.0865028754
2020-08-14 02:30:00,2.4,-0.34800000000000003,2.4250987609,0.0,0.002,0.002,2.4,-0.35000000000000003,2.4253865671,2.81,1.112,3.0220264724,0.0,0.002,0.002,2.81,1.11,3.0212911147
2020-08-14 03:00:00,2.4,0.032,2.4002133239,0.0,0.002,0.002,2.4,0.03,2.4001874927,2.68,0.622,2.751233178,0.0,0.002,0.002,2.68,0.62,2.7507817071
2020-08-14 03:30:00,2.36,0.36250000000000004,2.3876780038,0.0,0.0025,0.0025,2.36,0.36,2.3872997298,2.5700000000000003,0.3225,2.590155642,0.0,0.0025,0.0025,2.5700000000000003,0.32,2.5898455552
2020-08-14 04:00:00,2.43,0.422,2.4663706129,0.0,0.002,0.002,2.43,0.42,2.4660291969,2.65,0.382,2.6773912676,0.0,0.002,0.002,2.65,0.38,2.6771066471
2020-08-14 04:30:00,2.52,0.422,2.5550898223000003,0.0,0.002,0.002,2.52,0.42,2.5547602627,2.75,0.382,2.7764048696,0.0,0.002,0.002,2.75,0.38,2.7761304004
2020-08-14 05:00:00,2.48,0.402,2.5123701957,0.0,0.002,0.002,2.48,0.4,2.5120509549,2.69,0.382,2.7169880383000002,0.0,0.002,0.002,2.69,0.38,2.7167075662
2020-08-14 05:30:00,2.54,0.062,2.5407565802,0.0,0.002,0.002,2.54,0.06,2.5407085626,2.86,0.792,2.9676360963,0.0,0.002,0.002,2.86,0.79,2.9671029642
2020-08-14 06:00:00,2.63,0.022,2.6300920136,0.0,0.002,0.002,2.63,0.02,2.6300760445,3.01,1.062,3.1918558865,0.0,0.002,0.002,3.01,1.06,3.1911910002
2020-08-14 06:30:00,3.04,0.5625,3.0916025375,0.0,0.0025,0.0025,3.04,0.56,3.0911486538,3.38,0.9625,3.5143713876,0.0,0.0025,0.0025,3.38,0.96,3.5136875217
2020-08-14 07:00:00,3.17,0.8425,3.2800466841,0.0,0.0025,0.0025,3.17,0.84,3.2794054339,3.47,0.8225,3.5661472558,0.0,0.0025,0.0025,3.47,0.8200000000000001,3.5655714829000003
2020-08-14 07:30:00,3.481,1.0515,3.63634614,0.001,0.0015,0.0018027756000000002,3.48,1.05,3.6349552955,3.811,1.0515,3.9534002137,0.001,0.0015,0.0018027756000000002,3.81,1.05,3.9520374492
2020-08-14 08:00:00,3.75,1.1715,3.9287290884,0.0,0.0015,0.0015,3.75,1.17,3.9282820673,4.11,1.1915,4.2792256601,0.0,0.0015,0.0015,4.11,1.19,4.2788082453000005
2020-08-14 08:30:00,3.9025,1.2015,4.0832717887,0.0025,0.0015,0.0029154759,3.9,1.2,4.0804411526,4.2425,1.2415,4.4204217559,0.0025,0.0015,0.0029154759,4.24,1.24,4.417601159
2020-08-14 09:00:00,3.993,1.2515,4.1845311864,0.003,0.0015,0.0033541020000000003,3.99,1.25,4.1812199177,4.333,1.2715,4.5157060633,0.003,0.0015,0.0033541020000000003,4.33,1.27,4.5124051237
2020-08-14 09:30:00,3.904,1.151,4.0701372212999996,0.004,0.001,0.0041231056,3.9,1.15,4.0660177078,4.234,1.171,4.3929485542,0.004,0.001,0.0041231056,4.23,1.17,4.3888267225
2020-08-14 10:00:00,4.0635,1.191,4.2344436766,0.0035,0.001,0.0036400549,4.06,1.19,4.2308037062,4.4235,1.211,4.5862700804,0.0035,0.001,0.0036400549,4.42,1.21,4.5826302491
2020-08-14 10:30:00,4.0135,1.191,4.1864857876,0.0035,0.001,0.0036400549,4.01,1.19,4.1828459211,4.3735,1.211,4.5380638217,0.0035,0.001,0.0036400549,4.37,1.21,4.5344238884
2020-08-14 11:00:00,4.014,1.191,4.18696513,0.004,0.001,0.0041231056,4.01,1.19,4.1828459211,4.394,1.211,4.5578237131,0.004,0.001,0.0041231056,4.39,1.21,4.5537017909
2020-08-14 11:30:00,4.0115,1.191,4.1845684664,0.0015,0.001,0.0018027756000000002,4.01,1.19,4.1828459211,4.3915,1.231,4.5607711245,0.0015,0.001,0.0018027756000000002,4.39,1.23,4.55905692
2020-08-14 12:00:00,3.801,0.881,3.9017639601000003,0.001,0.001,0.0014142136,3.8,0.88,3.9005640618,4.201,1.231,4.37764343,0.001,0.001,0.0014142136,4.2,1.23,4.3764026323
2020-08-14 12:30:00,3.5335,0.851,3.6345320538,0.0035,0.001,0.0036400549,3.5300000000000002,0.85,3.6308952064,3.8635,0.861,3.9582765505,0.0035,0.001,0.0036400549,3.86,0.86,3.954642841
2020-08-14 13:00:00,3.2435,0.6910000000000001,3.3162890782,0.0035,0.001,0.0036400549,3.24,0.6900000000000001,3.3126575434,3.5335,0.6910000000000001,3.6004309811,0.0035,0.001,0.0036400549,3.5300000000000002,0.6900000000000001,3.596804137
2020-08-14 13:30:00,3.1135,0.661,3.1828922775,0.0035,0.001,0.0036400549,3.11,0.66,3.1792609204,3.4235,0.661,3.4867281583,0.0035,0.001,0.0036400549,3.42,0.66,3.4831020657
2020-08-14 14:00:00,3.0235,0.611,3.0846188176,0.0035,0.001,0.0036400549,3.02,0.61,3.0809901006000002,3.3135,0.611,3.3693624397,0.0035,0.001,0.0036400549,3.31,0.61,3.3657391462
2020-08-14 14:30:00,3.0025,0.341,3.0218019872,0.0025,0.001,0.0026925824,3.0,0.34,3.0192051934,3.3425000000000002,0.841,3.4466777119,0.0025,0.001,0.0026925824,3.34,0.84,3.4440092915
2020-08-14 15:00:00,2.9635,0.341,2.9830543492,0.0035,0.001,0.0036400549,2.96,0.34,2.9794630389,3.3035,0.651,3.367033301,0.0035,0.001,0.0036400549,3.3,0.65,3.3634060118
2020-08-14 15:30:00,2.8535,-0.23900000000000002,2.863491444,0.0035,0.001,0.0036400549,2.85,-0.24,2.8600874113,3.3435,1.2610000000000001,3.5733896023,0.0035,0.001,0.0036400549,3.34,1.26,3.5697618968000002
2020-08-14 16:00:00,2.852,0.431,2.8843829496,0.002,0.001,0.0022360680000000003,2.85,0.43,2.8822560608,3.132,0.421,3.1601685082,0.002,0.001,0.0022360680000000003,3.13,0.42,3.1580531978
2020-08-14 16:30:00,2.602,0.251,2.6140782314,0.002,0.001,0.0022360680000000003,2.6,0.25,2.6119915773,2.902,0.241,2.9119898695,0.002,0.001,0.0022360680000000003,2.9,0.24,2.9099140881
2020-08-14 17:00:00,2.5905,0.253,2.6028252438,0.060500000000000005,0.003,0.0605743345,2.5300000000000002,0.25,2.5423217735,2.8905000000000003,0.243,2.9006963388,0.060500000000000005,0.003,0.0605743345,2.83,0.24,2.8401584463000003
2020-08-14 17:30:00,2.898,0.209,2.9055266304,4.378,-0.41100000000000003,4.3972497086,-1.48,0.62,1.6046183347,3.028,0.299,3.0427265733,4.378,-0.41100000000000003,4.3972497086,-1.35,0.71,1.5253196386
2020-08-14 18:00:00,2.8955,-0.334,2.9147000274,3.8455,-0.094,3.8466487037,-0.9500000000000001,-0.24,0.9798469268000001,3.1555,0.896,3.2802433218,3.8455,-0.094,3.8466487037,-0.6900000000000001,0.99,1.2067311217
2020-08-14 18:30:00,2.872,-0.0835,2.8732135754,3.852,-0.0635,3.8525233614000003,-0.98,-0.02,0.9802040604000001,3.102,0.5865,3.1569583859,3.852,-0.0635,3.8525233614000003,-0.75,0.65,0.9924716621
2020-08-14 19:00:00,2.8205,0.10350000000000001,2.8223983596,3.8505000000000003,-0.006500000000000001,3.8505054863,-1.03,0.11,1.035857133,3.0005,0.28350000000000003,3.0138633844,3.8505000000000003,-0.006500000000000001,3.8505054863,-0.85,0.29,0.8981091248
2020-08-14 19:30:00,2.753,0.159,2.7575877139,3.8529999999999998,-0.07100000000000001,3.8536541101,-1.1,0.23,1.1237882363,2.933,0.219,2.9411647353,3.8529999999999998,-0.07100000000000001,3.8536541101,-0.92,0.29,0.9646242792
2020-08-14 20:00:00,2.6950000000000003,0.135,2.6983791431,4.595,-0.405,4.612813675,-1.9,0.54,1.9752468200000002,2.825,0.225,2.8339460122,4.595,-0.405,4.612813675,-1.77,0.63,1.8787761974000001
2020-08-14 20:30:00,2.422,0.21150000000000002,2.4312170306,0.492,0.0115,0.49213438210000005,1.9300000000000002,0.2,1.9403350226,2.742,0.21150000000000002,2.7501447689000003,0.492,0.0115,0.49213438210000005,2.25,0.2,2.2588713996
2020-08-14 21:00:00,2.3115,0.2025,2.3203530981,0.0415,0.0025,0.041575233,2.27,0.2,2.2787935405,2.6515,0.17250000000000001,2.6571052858,0.0415,0.0025,0.041575233,2.61,0.17,2.6155305389
2020-08-14 21:30:00,2.417,0.12050000000000001,2.4200019112,3.757,-0.1695,3.760821619,-1.34,0.29,1.371021517,2.547,0.1705,2.5527003839,3.757,-0.1695,3.760821619,-1.21,0.34,1.2568611697
2020-08-14 22:00:00,2.165,0.1365,2.1692987922,0.435,0.036500000000000005,0.4365286359,1.73,0.1,1.7328877632,2.445,0.1265,2.4482702567,0.435,0.036500000000000005,0.4365286359,2.01,0.09,2.0120139165
2020-08-14 22:30:00,2.03,0.132,2.0342870987,0.0,0.002,0.002,2.03,0.13,2.0341583026,2.31,0.122,2.3132194016,0.0,0.002,0.002,2.31,0.12,2.3131147831
2020-08-14 23:00:00,1.9300000000000002,-0.1275,1.9342068788,0.0,0.0025,0.0025,1.9300000000000002,-0.13,1.9343732835,2.26,0.36250000000000004,2.2888875573,0.0,0.0025,0.0025,2.26,0.36,2.2884929539
2020-08-14 23:30:00,1.82,0.042,1.8204845509,0.0,0.002,0.002,1.82,0.04,1.8204395074000002,2.05,0.042,2.0504301988,0.0,0.002,0.002,2.05,0.04,2.0503902068
2020-08-15 00:00:00,1.76,0.082,1.7619091918,0.0,0.002,0.002,1.76,0.08,1.7618172436,1.98,0.042,1.9804454044000002,0.0,0.002,0.002,1.98,0.04,1.9804039992
2020-08-15 00:30:00,1.69,0.0825,1.6920124852,0.0,0.0025,0.0025,1.69,0.08,1.6918924316,1.9100000000000001,0.0425,1.9104727818,0.0,0.0025,0.0025,1.9100000000000001,0.04,1.9104188023000002
2020-08-15 01:00:00,1.73,0.0825,1.7319660072,0.0,0.0025,0.0025,1.73,0.08,1.7318487232000002,1.9300000000000002,0.0425,1.9304678837,0.0,0.0025,0.0025,1.9300000000000002,0.04,1.9304144633
2020-08-15 01:30:00,1.94,0.082,1.9417322163000001,0.0,0.002,0.002,1.94,0.08,1.9416487839,2.15,0.042,2.1504101934,0.0,0.002,0.002,2.15,0.04,2.1503720608
2020-08-15 02:00:00,1.92,0.1125,1.9232930744,0.0,0.0025,0.0025,1.92,0.11,1.9231484602000002,2.12,0.0425,2.1204259596,0.0,0.0025,0.0025,2.12,0.04,2.1203773249
2020-08-15 02:30:00,1.9,0.112,1.9032981900000001,0.0,0.002,0.002,1.9,0.11,1.9031815468,2.09,0.042,2.090421967,0.0,0.002,0.002,2.09,0.04,2.0903827401
2020-08-15 03:00:00,1.77,0.112,1.7735399629000002,0.0,0.002,0.002,1.77,0.11,1.7734147851,1.96,0.042,1.9604499484,0.0,0.002,0.002,1.96,0.04,1.9604081208
2020-08-15 03:30:00,1.71,0.112,1.713663911,0.0,0.002,0.002,1.71,0.11,1.7135343592,1.9,0.042,1.9004641538,0.0,0.002,0.002,1.9,0.04,1.9004210060000002
2020-08-15 04:00:00,1.6800000000000002,0.112,1.6837291944000001,0.0,0.002,0.002,1.6800000000000002,0.11,1.683597339,1.8599999999999999,0.042,1.8604741330999999,0.0,0.002,0.002,1.8599999999999999,0.04,1.8604300578
2020-08-15 04:30:00,1.6800000000000002,0.082,1.682,0.0,0.002,0.002,1.6800000000000002,0.08,1.6819036833,1.8399999999999999,0.042,1.8404792854,0.0,0.002,0.002,1.8399999999999999,0.04,1.8404347313
2020-08-15 05:00:00,1.6800000000000002,0.14250000000000002,1.6860326954,0.0,0.0025,0.0025,1.6800000000000002,0.14,1.685823241,1.87,0.1125,1.8733809677000002,0.0,0.0025,0.0025,1.87,0.11,1.8732325002999999
2020-08-15 05:30:00,1.76,0.1925,1.7704960463,0.0,0.0025,0.0025,1.76,0.19,1.7702259743000002,1.9500000000000002,0.1625,1.9567591191,0.0,0.0025,0.0025,1.9500000000000002,0.16,1.9565530915
2020-08-15 06:00:00,1.8399999999999999,0.192,1.8499902702000002,0.0,0.002,0.002,1.8399999999999999,0.19,1.8497837711,2.04,0.162,2.0464222438,0.0,0.002,0.002,2.04,0.16,2.04626489
2020-08-15 06:30:00,2.01,0.2525,2.0257976824,0.0,0.0025,0.0025,2.01,0.25,2.0254875956,2.23,0.2225,2.2410725669,0.0,0.0025,0.0025,2.23,0.22,2.2408257407
2020-08-15 07:00:00,2.09,0.152,2.0955199832,0.0,0.002,0.002,2.09,0.15,2.0953758613,2.35,0.362,2.3777182339,0.0,0.002,0.002,2.35,0.36,2.3774145621000002
2020-08-15 07:30:00,2.22,0.312,2.2418171201,0.0,0.002,0.002,2.22,0.31,2.2415396494,2.46,0.332,2.4823021573,0.0,0.002,0.002,2.46,0.33,2.482035455
2020-08-15 08:00:00,2.171,-0.2685,2.1875404568,0.001,0.0015,0.0018027756000000002,2.17,-0.27,2.1867327226,2.551,0.8215,2.6800118003,0.001,0.0015,0.0018027756000000002,2.55,0.8200000000000001,2.6786003808
2020-08-15 08:30:00,2.2615,-0.1985,2.2701948154,0.0015,0.0015,0.0021213203,2.26,-0.2,2.2688322988,2.6215,0.7615000000000001,2.7298616265,0.0015,0.0015,0.0021213203,2.62,0.76,2.7280029325
2020-08-15 09:00:00,2.3810000000000002,0.1615,2.3864708777,0.001,0.0015,0.0018027756000000002,2.38,0.16,2.3853720884,2.691,0.47150000000000003,2.7319943722,0.001,0.0015,0.0018027756000000002,2.69,0.47000000000000003,2.7307508125
2020-08-15 09:30:00,2.521,0.07100000000000001,2.5219996035,0.001,0.001,0.0014142136,2.52,0.07,2.5209720347999998,2.901,0.721,2.9892544221,0.001,0.001,0.0014142136,2.9,0.72,2.9880428377
2020-08-15 10:00:00,2.4415,-0.379,2.4707414373,0.0015,0.001,0.0018027756000000002,2.44,-0.38,2.4694128857,2.9015,1.101,3.1033696605,0.0015,0.001,0.0018027756000000002,2.9,1.1,3.1016124839
2020-08-15 10:30:00,2.591,0.291,2.6072901641,0.001,0.001,0.0014142136,2.59,0.29,2.6061849512,2.931,0.47100000000000003,2.9686027016,0.001,0.001,0.0014142136,2.93,0.47000000000000003,2.9674568236
2020-08-15 11:00:00,2.7015000000000002,0.41100000000000003,2.7325854515,0.0015,0.001,0.0018027756000000002,2.7,0.41000000000000003,2.7309522149000003,3.0315,0.401,3.0579066778,0.0015,0.001,0.0018027756000000002,3.03,0.4,3.0562885989
2020-08-15 11:30:00,2.654,0.331,2.6745610855,0.004,0.001,0.0041231056,2.65,0.33,2.6704681238,2.984,0.431,3.0149655056,0.004,0.001,0.0041231056,2.98,0.43,3.0108636635
2020-08-15 12:00:00,2.5045,-0.23950000000000002,2.5159253765000003,0.0045000000000000005,0.0005,0.0045276926,2.5,-0.24,2.5114935795,2.9145000000000003,0.8005,3.022434532,0.0045000000000000005,0.0005,0.0045276926,2.91,0.8,3.0179628891
