Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-15 12:30:00,2.4235,-0.269,2.4383833271,0.0035,0.001,0.0036400549,2.42,-0.27,2.4350154004,2.8635,0.741,2.9578223831,0.0035,0.001,0.0036400549,2.86,0.74,2.9541834743
2020-08-15 13:00:00,2.2835,-0.5690000000000001,2.3533238727,0.0035,0.001,0.0036400549,2.2800000000000002,-0.5700000000000001,2.3501702066,2.7735000000000003,0.9510000000000001,2.9320135146,0.0035,0.001,0.0036400549,2.77,0.9500000000000001,2.9283783909
2020-08-15 13:30:00,2.223,-0.589,2.299706503,0.003,0.001,0.0031622777,2.22,-0.59,2.2970633426,2.7030000000000003,0.911,2.8523902258,0.003,0.001,0.0031622777,2.7,0.91,2.8492279656
2020-08-15 14:00:00,2.292,0.041,2.292366681,0.002,0.001,0.0022360680000000003,2.29,0.04,2.2903493183,2.612,0.221,2.6213326762999998,0.002,0.001,0.0022360680000000003,2.61,0.22,2.6192556194
2020-08-15 14:30:00,2.2215,0.121,2.2247928555,0.0015,0.001,0.0018027756000000002,2.22,0.12,2.2232408776,2.5215,0.101,2.5235219932,0.0015,0.001,0.0018027756000000002,2.52,0.1,2.5219833465
2020-08-15 15:00:00,2.1715,0.121,2.1748685592,0.0015,0.001,0.0018027756000000002,2.17,0.12,2.1733154396,2.4615,0.101,2.4635712391,0.0015,0.001,0.0018027756000000002,2.46,0.1,2.4620316814
2020-08-15 15:30:00,2.2035,0.07100000000000001,2.2046435653,0.0035,0.001,0.0036400549,2.2,0.07,2.2011133546,2.4635,0.061,2.4642551106,0.0035,0.001,0.0036400549,2.46,0.06,2.4607315985
2020-08-15 16:00:00,2.1535,0.07100000000000001,2.1546701024,0.0035,0.001,0.0036400549,2.15,0.07,2.1511392331,2.4235,0.061,2.4242675698,0.0035,0.001,0.0036400549,2.42,0.06,2.4207436874
2020-08-15 16:30:00,2.134,0.0685,2.1350991195,0.064,-0.0015,0.0640175757,2.07,0.07,2.0711832367,2.404,0.0585,2.4047116771,0.064,-0.0015,0.0640175757,2.34,0.06,2.3407691044
2020-08-15 17:00:00,2.4505,-0.294,2.4680733883,4.7005,-0.484,4.7253525001,-2.25,0.19,2.2580079716,2.5005,0.436,2.5382269895,4.7005,-0.484,4.7253525001,-2.2,0.92,2.3846173697
2020-08-15 17:30:00,2.269,0.0915,2.2708441712,0.529,-0.0085,0.5290682848,1.74,0.1,1.7428711943000001,2.559,0.0815,2.5602974925,0.529,-0.0085,0.5290682848,2.03,0.09,2.0319940945
2020-08-15 18:00:00,2.24,0.0645,2.2409284348,0.17,-0.0055000000000000005,0.17008894730000002,2.07,0.07,2.0711832367,2.5700000000000003,0.0845,2.5713887785000002,0.17,-0.0055000000000000005,0.17008894730000002,2.4,0.09,2.4016869072
2020-08-15 18:30:00,2.534,-0.681,2.6239125367,4.7940000000000005,-0.581,4.8290782764,-2.26,-0.1,2.2622113075,2.7039999999999997,0.779,2.8139753020000002,4.7940000000000005,-0.581,4.8290782764,-2.09,1.3599999999999999,2.493531632
2020-08-15 19:00:00,2.48,-0.76,2.5938388539,4.8100000000000005,-0.5700000000000001,4.8436556442,-2.33,-0.19,2.3377339455,2.65,0.84,2.7799460426,4.8100000000000005,-0.5700000000000001,4.8436556442,-2.16,1.4100000000000001,2.5794766911
2020-08-15 19:30:00,2.42,-0.4365,2.4590510872999998,4.8100000000000005,-0.5465,4.8409464209,-2.39,0.11,2.3925300416,2.55,0.5235000000000001,2.6031811789,4.8100000000000005,-0.5465,4.8409464209,-2.26,1.07,2.50049995
2020-08-15 20:00:00,2.4245,-0.41050000000000003,2.4590059984,4.8145,-0.5405,4.8447446269,-2.39,0.13,2.3935329536,2.5245,0.4595,2.5659774941,4.8145,-0.5405,4.8447446269,-2.29,1.0,2.4988197214
2020-08-15 20:30:00,2.4045,0.0095,2.4045187668,4.8145,-0.5305,4.8436391794,-2.41,0.54,2.4697570731000003,2.4745,0.11950000000000001,2.4773838015000003,4.8145,-0.5305,4.8436391794,-2.34,0.65,2.42860042
2020-08-15 21:00:00,2.394,-0.0055000000000000005,2.3940063179,4.804,-0.5155000000000001,4.8315790638,-2.41,0.51,2.4633716731,2.464,0.0745,2.465126011,4.804,-0.5155000000000001,4.8315790638,-2.34,0.59,2.4132343442
2020-08-15 21:30:00,2.388,-0.007500000000000001,2.3880117776,4.798,-0.5475,4.8291365947,-2.41,0.54,2.4697570731000003,2.428,0.0825,2.4294012122,4.798,-0.5475,4.8291365947,-2.37,0.63,2.4523050381
2020-08-15 22:00:00,1.931,-0.627,2.0302438277,0.491,0.003,0.4910091649,1.44,-0.63,1.5717824277,2.371,0.663,2.4619524772,0.491,0.003,0.4910091649,1.88,0.66,1.9924858845000002
2020-08-15 22:30:00,1.8900000000000001,0.012,1.8900380949,0.0,0.002,0.002,1.8900000000000001,0.01,1.8900264548,2.19,-0.018000000000000002,2.1900739714,0.0,0.002,0.002,2.19,-0.02,2.1900913223
2020-08-15 23:00:00,1.78,-0.308,1.8064506636000002,0.0,0.002,0.002,1.78,-0.31,1.8067927385,2.13,0.292,2.149921859,0.0,0.002,0.002,2.13,0.29,2.1496511345
2020-08-15 23:30:00,1.67,-0.538,1.7545210173,0.0,0.002,0.002,1.67,-0.54,1.7551353224000001,2.05,0.502,2.1105695914,0.0,0.002,0.002,2.05,0.5,2.1100947846
2020-08-16 00:00:00,1.69,-0.018000000000000002,1.6900958553,0.0,0.002,0.002,1.69,-0.02,1.6901183391,1.94,-0.028,1.9402020513,0.0,0.002,0.002,1.94,-0.03,1.9402319449
2020-08-16 00:30:00,1.6400000000000001,0.0125,1.6400476365,0.0,0.0025,0.0025,1.6400000000000001,0.01,1.6400304875,1.87,0.0025,1.8700016711,0.0,0.0025,0.0025,1.87,0.0,1.87
2020-08-16 01:00:00,1.6400000000000001,0.0125,1.6400476365,0.0,0.0025,0.0025,1.6400000000000001,0.01,1.6400304875,1.83,0.0025,1.8300017076000001,0.0,0.0025,0.0025,1.83,0.0,1.83
2020-08-16 01:30:00,1.58,0.0425,1.5805714947,0.0,0.0025,0.0025,1.58,0.04,1.580506248,1.79,0.0025,1.7900017458000002,0.0,0.0025,0.0025,1.79,0.0,1.79
2020-08-16 02:00:00,1.52,0.0425,1.5205940451000002,0.0,0.0025,0.0025,1.52,0.04,1.5205262247,1.73,0.0025,1.7300018064,0.0,0.0025,0.0025,1.73,0.0,1.73
2020-08-16 02:30:00,1.52,0.042,1.5205801524,0.0,0.002,0.002,1.52,0.04,1.5205262247,1.73,0.002,1.7300011561000002,0.0,0.002,0.002,1.73,0.0,1.73
2020-08-16 03:00:00,1.49,-0.008,1.4900214764,0.0,0.002,0.002,1.49,-0.01,1.4900335567,1.6800000000000002,0.002,1.6800011905,0.0,0.002,0.002,1.6800000000000002,0.0,1.6800000000000002
2020-08-16 03:30:00,1.49,-0.007500000000000001,1.4900188757000001,0.0,0.0025,0.0025,1.49,-0.01,1.4900335567,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999
2020-08-16 04:00:00,1.49,-0.007500000000000001,1.4900188757000001,0.0,0.0025,0.0025,1.49,-0.01,1.4900335567,1.6800000000000002,-0.0275,1.6802250593,0.0,0.0025,0.0025,1.6800000000000002,-0.03,1.6802678358
2020-08-16 04:30:00,1.51,0.022,1.5101602564,0.0,0.002,0.002,1.51,0.02,1.5101324445,1.6800000000000002,-0.028,1.6802333171,0.0,0.002,0.002,1.6800000000000002,-0.03,1.6802678358
2020-08-16 05:00:00,1.48,0.002,1.4800013513999999,0.0,0.002,0.002,1.48,0.0,1.48,1.6400000000000001,-0.028,1.640239007,0.0,0.002,0.002,1.6400000000000001,-0.03,1.6402743673
2020-08-16 05:30:00,1.48,0.022500000000000003,1.4801710205,0.0,0.0025,0.0025,1.48,0.02,1.480135129,1.6400000000000001,-0.0275,1.6402305477999999,0.0,0.0025,0.0025,1.6400000000000001,-0.03,1.6402743673
2020-08-16 06:00:00,1.6,0.022,1.6001512429,0.0,0.002,0.002,1.6,0.02,1.6001249951,1.78,-0.028,1.7802202111,0.0,0.002,0.002,1.78,-0.03,1.7802527910000001
2020-08-16 06:30:00,1.83,0.132,1.8347544795,0.0,0.002,0.002,1.83,0.13,1.8346116755000001,2.05,0.122,2.0536270353,0.0,0.002,0.002,2.05,0.12,2.0535091916
2020-08-16 07:00:00,1.83,0.10250000000000001,1.8328683122,0.0,0.0025,0.0025,1.83,0.1,1.8327302038000002,2.05,0.07250000000000001,2.0512816116,0.0,0.0025,0.0025,2.05,0.07,2.0511947738
2020-08-16 07:30:00,1.87,0.032,1.8702737768,0.0,0.002,0.002,1.87,0.03,1.8702406262,2.11,0.202,2.1196471404,0.0,0.002,0.002,2.11,0.2,2.1194574778
2020-08-16 08:00:00,1.9609999999999999,0.032,1.9612610739,0.001,0.002,0.0022360680000000003,1.96,0.03,1.9602295784,2.201,0.28200000000000003,2.2189918882,0.001,0.002,0.0022360680000000003,2.2,0.28,2.2177466041000002
2020-08-16 08:30:00,2.024,0.1305,2.0282027142,0.004,0.0005,0.0040311289,2.02,0.13,2.0241788459,2.234,0.1105,2.2367311528,0.004,0.0005,0.0040311289,2.23,0.11,2.2327113562
2020-08-16 09:00:00,2.1635,0.191,2.1719146507,0.0035,0.001,0.0036400549,2.16,0.19,2.1683403792,2.4035,0.171,2.4095753257,0.0035,0.001,0.0036400549,2.4,0.17,2.4060133
2020-08-16 09:30:00,2.282,0.191,2.2899792575,0.002,0.001,0.0022360680000000003,2.2800000000000002,0.19,2.28790297,2.5620000000000003,0.171,2.567700333,0.002,0.001,0.0022360680000000003,2.56,0.17,2.5656383221
2020-08-16 10:00:00,2.3215,0.011,2.3215260606,0.0015,0.001,0.0018027756000000002,2.32,0.01,2.3200215516,2.6915,0.461,2.7306946461,0.0015,0.001,0.0018027756000000002,2.69,0.46,2.7290474529
2020-08-16 10:30:00,2.374,0.121,2.3770816141,0.004,0.001,0.0041231056,2.37,0.12,2.3730360301,2.674,0.261,2.6867074645,0.004,0.001,0.0041231056,2.67,0.26,2.6826293072
2020-08-16 11:00:00,2.5175,0.3005,2.5353710774,0.007500000000000001,0.0005,0.0075166482,2.51,0.30000000000000004,2.5278647116,2.8075,0.29050000000000004,2.8224894153999998,0.007500000000000001,0.0005,0.0075166482,2.8,0.29,2.8149777974
2020-08-16 11:30:00,2.561,-0.0205,2.5610820467,0.011,-0.0005,0.0110113578,2.55,-0.02,2.5500784302,2.871,0.4595,2.9075386928,0.011,-0.0005,0.0110113578,2.86,0.46,2.8967568072
2020-08-16 12:00:00,2.624,0.231,2.6341482494,0.004,0.001,0.0041231056,2.62,0.23,2.6300760445,2.914,0.221,2.9223683888,0.004,0.001,0.0041231056,2.91,0.22,2.9183043022
2020-08-16 12:30:00,2.6310000000000002,0.2495,2.6428036722,0.011,-0.0005,0.0110113578,2.62,0.25,2.631900454,2.891,0.2495,2.9017462415,0.011,-0.0005,0.0110113578,2.88,0.25,2.8908303305
2020-08-16 13:00:00,2.5805,0.2495,2.5925336063,0.0205,-0.0005,0.0205060967,2.56,0.25,2.5721780654,2.7205,0.2495,2.7319170009000002,0.0205,-0.0005,0.0205060967,2.7,0.25,2.7115493726
2020-08-16 13:30:00,2.5355,0.249,2.5476972446,0.025500000000000002,-0.001,0.0255196003,2.51,0.25,2.5224194734000003,2.5855,0.249,2.5974624636,0.025500000000000002,-0.001,0.0255196003,2.56,0.25,2.5721780654
2020-08-16 14:00:00,2.3625,0.1995,2.3709083702,0.0325,-0.0005,0.0325038459,2.33,0.2,2.3385679379,2.4825,0.20950000000000002,2.4913242463,0.0325,-0.0005,0.0325038459,2.45,0.21,2.4589835298000002
2020-08-16 14:30:00,2.307,0.199,2.3155668852,0.027,-0.001,0.0270185122,2.2800000000000002,0.2,2.2887551201,2.337,0.179,2.3438451314,0.027,-0.001,0.0270185122,2.31,0.18,2.3170023738
2020-08-16 15:00:00,2.3135,0.259,2.3279525876,0.0335,-0.001,0.033514922,2.2800000000000002,0.26,2.2947766776,2.2735,0.249,2.2870949368,0.0335,-0.001,0.033514922,2.24,0.25,2.2539077177
2020-08-16 15:30:00,2.356,0.259,2.370193452,0.036000000000000004,-0.001,0.036013886200000005,2.32,0.26,2.334523506,2.306,0.249,2.3194044494,0.036000000000000004,-0.001,0.036013886200000005,2.27,0.25,2.2837250272
2020-08-16 16:00:00,2.3435,0.20850000000000002,2.3527567873,0.10350000000000001,-0.0015,0.103510869,2.24,0.21,2.2498222152,2.3735,0.1885,2.3809734354,0.10350000000000001,-0.0015,0.103510869,2.27,0.19,2.2779376638
2020-08-16 16:30:00,2.5620000000000003,0.1135,2.564512868,4.662,-0.4965,4.6883639204000005,-2.1,0.61,2.186801317,2.462,0.1835,2.4688289228,4.662,-0.4965,4.6883639204000005,-2.2,0.68,2.3026940743
2020-08-16 17:00:00,2.598,0.08,2.5992314249,4.698,-0.43,4.7176375444000005,-2.1,0.51,2.1610414156,2.368,0.22,2.3781976369,4.698,-0.43,4.7176375444000005,-2.33,0.65,2.4189667216
2020-08-16 17:30:00,3.0915,-0.5435,3.1389113559,4.7015,-0.4435,4.7223717029,-1.6099999999999999,-0.1,1.6131026006,3.0815,1.0265,3.2479754463,4.7015,-0.4435,4.7223717029,-1.62,1.47,2.1875328569
2020-08-16 18:00:00,3.1105,-0.5905,3.1660544057,4.7205,-0.4305,4.7400897143,-1.6099999999999999,-0.16,1.6179307773,3.2305,0.9795,3.3757296248,4.7205,-0.4305,4.7400897143,-1.49,1.4100000000000001,2.0513897728
2020-08-16 18:30:00,2.9575,-0.639,3.025744082,4.7375,-0.449,4.7587295836,-1.78,-0.19,1.7901117283999999,3.1375,0.961,3.2813758165999998,4.7375,-0.449,4.7587295836,-1.6,1.4100000000000001,2.1326274874
2020-08-16 19:00:00,2.752,-0.6895,2.8370608471,4.7620000000000005,-0.4495,4.7831678049,-2.01,-0.24,2.0242776489,2.9619999999999997,0.9105000000000001,3.0987827045,4.7620000000000005,-0.4495,4.7831678049,-1.8,1.3599999999999999,2.2560141844
2020-08-16 19:30:00,2.3585000000000003,-0.6315000000000001,2.4415803284,0.5185000000000001,0.0085,0.5185696675,1.8399999999999999,-0.64,1.9481273059,2.8585000000000003,0.8585,2.9846347348,0.5185000000000001,0.0085,0.5185696675,2.34,0.85,2.4895983612
2020-08-16 20:00:00,2.19,-0.679,2.2928456119,0.0,0.001,0.001,2.19,-0.68,2.2931419494,2.71,0.8210000000000001,2.8316322148,0.0,0.001,0.001,2.71,0.8200000000000001,2.8313424378
2020-08-16 20:30:00,2.24,0.0125,2.240034877,0.0,0.0025,0.0025,2.24,0.01,2.2400223213,2.58,0.10250000000000001,2.5820352922,0.0,0.0025,0.0025,2.58,0.1,2.5819372572
2020-08-16 21:00:00,2.2275,0.065,2.2284481708,0.007500000000000001,0.005,0.0090138782,2.22,0.06,2.2208106628,2.5475,0.035,2.5477404205000003,0.007500000000000001,0.005,0.0090138782,2.54,0.03,2.5401771591999998
2020-08-16 21:30:00,2.3715,-0.3765,2.4012006372,3.5815,-0.1165,3.5833942708,-1.21,-0.26,1.2376186812,2.5715,0.47350000000000003,2.614730292,3.5815,-0.1165,3.5833942708,-1.01,0.59,1.1697008164
2020-08-16 22:00:00,2.1055,-0.4055,2.1441922722,0.3955,0.0545,0.399237398,1.71,-0.46,1.7707907837999999,2.4855,0.4645,2.5285312931,0.3955,0.0545,0.399237398,2.09,0.41000000000000003,2.1298356744
2020-08-16 22:30:00,1.98,-0.0275,1.980190963,0.0,0.0025,0.0025,1.98,-0.03,1.9802272597,2.2800000000000002,0.0825,2.2814921104,0.0,0.0025,0.0025,2.2800000000000002,0.08,2.2814030771000002
2020-08-16 23:00:00,1.9300000000000002,-0.0675,1.9311800149,0.0,0.0025,0.0025,1.9300000000000002,-0.07,1.9312690129,2.22,0.14250000000000002,2.2245687784,0.0,0.0025,0.0025,2.22,0.14,2.2244100341
2020-08-16 23:30:00,1.76,-0.548,1.843340446,0.0,0.002,0.002,1.76,-0.55,1.8439360076,2.12,0.532,2.1857319139999998,0.0,0.002,0.002,2.12,0.53,2.1852459816
2020-08-17 00:00:00,1.76,0.0125,1.7600443886,0.0,0.0025,0.0025,1.76,0.01,1.7600284089,1.99,-0.0275,1.9901900035,0.0,0.0025,0.0025,1.99,-0.03,1.9902261178
2020-08-17 00:30:00,1.72,0.032,1.7202976487,0.0,0.002,0.002,1.72,0.03,1.720261608,1.92,-0.028,1.9202041558,0.0,0.002,0.002,1.92,-0.03,1.9202343607
2020-08-17 01:00:00,1.65,0.0325,1.6503200447,0.0,0.0025,0.0025,1.65,0.03,1.6502727046999999,1.8399999999999999,-0.0275,1.8402054911999999,0.0,0.0025,0.0025,1.8399999999999999,-0.03,1.840244549
2020-08-17 01:30:00,1.62,0.0325,1.6203259703000001,0.0,0.0025,0.0025,1.62,0.03,1.620277754,1.81,-0.0275,1.8102088968,0.0,0.0025,0.0025,1.81,-0.03,1.8102486017000001
2020-08-17 02:00:00,1.62,0.0325,1.6203259703000001,0.0,0.0025,0.0025,1.62,0.03,1.620277754,1.81,-0.0275,1.8102088968,0.0,0.0025,0.0025,1.81,-0.03,1.8102486017000001
2020-08-17 02:30:00,1.5899999999999999,0.032,1.5903219800000001,0.0,0.002,0.002,1.5899999999999999,0.03,1.5902829937,1.77,-0.028,1.7702214551000002,0.0,0.002,0.002,1.77,-0.03,1.770254219
2020-08-17 03:00:00,1.56,-0.008,1.5600205127,0.0,0.002,0.002,1.56,-0.01,1.560032051,1.72,-0.028,1.7202278919,0.0,0.002,0.002,1.72,-0.03,1.720261608
2020-08-17 03:30:00,1.56,-0.008,1.5600205127,0.0,0.002,0.002,1.56,-0.01,1.560032051,1.72,-0.048,1.7206696370999999,0.0,0.002,0.002,1.72,-0.05,1.7207265907
2020-08-17 04:00:00,1.53,-0.048,1.530752756,0.0,0.002,0.002,1.53,-0.05,1.5308167755,1.7000000000000002,-0.048,1.7006775121,0.0,0.002,0.002,1.7000000000000002,-0.05,1.7007351352
2020-08-17 04:30:00,1.47,-0.7475,1.6491380324,0.0,0.0025,0.0025,1.47,-0.75,1.6502727046999999,1.8,0.7125,1.9358864249,0.0,0.0025,0.0025,1.8,0.71,1.9349677
2020-08-17 05:00:00,1.52,-0.4975,1.5993455693,0.0,0.0025,0.0025,1.52,-0.5,1.6001249951,1.8,0.47250000000000003,1.8609826034,0.0,0.0025,0.0025,1.8,0.47000000000000003,1.8603494295
2020-08-17 05:30:00,1.65,0.0625,1.6511832878,0.0,0.0025,0.0025,1.65,0.06,1.6510905487,1.8399999999999999,0.022500000000000003,1.8401375628,0.0,0.0025,0.0025,1.8399999999999999,0.02,1.8401086924
2020-08-17 06:00:00,1.9100000000000001,0.14200000000000002,1.9152712602,0.0,0.002,0.002,1.9100000000000001,0.14,1.9151240169000001,2.11,0.10200000000000001,2.1124639642,0.0,0.002,0.002,2.11,0.1,2.1123683391
2020-08-17 06:30:00,2.5300000000000002,0.5525,2.5896247315,0.0,0.0025,0.0025,2.5300000000000002,0.55,2.5890925051,2.79,0.5625,2.8461388318000003,0.0,0.0025,0.0025,2.79,0.56,2.8456457967
2020-08-17 07:00:00,2.69,0.10200000000000001,2.6919331344,0.0,0.002,0.002,2.69,0.1,2.6918580943,3.1,1.212,3.3285047694,0.0,0.002,0.002,3.1,1.21,3.3277770358
2020-08-17 07:30:00,3.221,0.852,3.3317780538,0.001,0.002,0.0022360680000000003,3.22,0.85,3.3303002868,3.561,1.052,3.7131422003,0.001,0.002,0.0022360680000000003,3.56,1.05,3.7116168983
2020-08-17 08:00:00,3.4815,1.042,3.6340894664,0.0015,0.002,0.0025,3.48,1.04,3.6320792943,3.8115,1.052,3.9540152061000002,0.0015,0.002,0.0025,3.81,1.05,3.9520374492
2020-08-17 08:30:00,3.752,0.991,3.8806681126,0.002,0.001,0.0022360680000000003,3.75,0.99,3.8784790834000002,4.142,1.321,4.3475516098,0.002,0.001,0.0022360680000000003,4.14,1.32,4.345342334
2020-08-17 09:00:00,3.7135,0.431,3.7384279116,0.0035,0.001,0.0036400549,3.71,0.43,3.7348360071,4.2635,1.9609999999999999,4.6928619466,0.0035,0.001,0.0036400549,4.26,1.96,4.6892643346
2020-08-17 09:30:00,3.767,0.908,3.8748874822,0.097,-0.002,0.09702061640000001,3.67,0.91,3.781137395,4.167,1.418,4.4016602549,0.097,-0.002,0.09702061640000001,4.07,1.42,4.310603206
2020-08-17 10:00:00,4.103,0.28850000000000003,4.1131303468,4.703,-0.5215000000000001,4.7318253613,-0.6000000000000001,0.81,1.008017857,4.343,1.9685000000000001,4.7682954239,4.703,-0.5215000000000001,4.7318253613,-0.36,2.49,2.5158895047
2020-08-17 10:30:00,4.05,0.23550000000000001,4.0568411665,4.79,-0.49450000000000005,4.8154574289,-0.74,0.73,1.0394710193,4.26,1.9055,4.666747288,4.79,-0.49450000000000005,4.8154574289,-0.53,2.4,2.4578242411
2020-08-17 11:00:00,4.184,0.28300000000000003,4.1935599435,4.774,-0.487,4.7987753646,-0.59,0.77,0.970051545,4.364,1.9729999999999999,4.7892823053,4.774,-0.487,4.7987753646,-0.41000000000000003,2.46,2.4939326374
2020-08-17 11:30:00,3.9095,0.28950000000000004,3.9202041401,1.6395,-0.1305,1.6446855323,2.27,0.42,2.3085276693,4.3095,1.8995000000000002,4.7095531104,1.6395,-0.1305,1.6446855323,2.67,2.03,3.3540721519
2020-08-17 12:00:00,4.3629999999999995,0.6890000000000001,4.4170680321,4.783,-0.481,4.8071249204,-0.42,1.17,1.2431009613,4.453,1.599,4.7313856321,4.783,-0.481,4.8071249204,-0.33,2.08,2.1060151946
2020-08-17 12:30:00,4.154,0.23900000000000002,4.1608697408,4.764,-0.421,4.7825659431,-0.61,0.66,0.8987213139,4.264,1.899,4.6677507431,4.764,-0.421,4.7825659431,-0.5,2.32,2.3732677894
2020-08-17 13:00:00,3.8825000000000003,0.227,3.8891303977,1.2925,-0.063,1.2940344856000001,2.59,0.29,2.6061849512,4.2025,1.7970000000000002,4.5705815002,1.2925,-0.063,1.2940344856000001,2.91,1.8599999999999999,3.4536502429000002
2020-08-17 13:30:00,3.7039999999999997,0.249,3.7123600310000002,0.024,-0.001,0.0240208243,3.68,0.25,3.6884820726000003,4.074,1.7690000000000001,4.441490403,0.024,-0.001,0.0240208243,4.05,1.77,4.4198868764
2020-08-17 14:00:00,3.545,0.5690000000000001,3.5903740752,0.025,-0.001,0.025019992,3.52,0.5700000000000001,3.5658519319,3.685,1.359,3.927608178,0.025,-0.001,0.025019992,3.66,1.3599999999999999,3.9045102126
2020-08-17 14:30:00,3.484,0.8795000000000001,3.5932960148,0.014,-0.0005,0.014008925700000001,3.47,0.88,3.5798463654,3.674,0.8695,3.7754875513,0.014,-0.0005,0.014008925700000001,3.66,0.87,3.7619808612
2020-08-17 15:00:00,3.4795,0.8995000000000001,3.5938865452,0.0095,-0.0005,0.009513148800000001,3.47,0.9,3.5848151975,3.6995,0.8995000000000001,3.8072825611,0.0095,-0.0005,0.009513148800000001,3.69,0.9,3.7981706123
2020-08-17 15:30:00,3.3865,0.85,3.4915443932,0.0165,0.0,0.0165,3.37,0.85,3.475543123,3.6165000000000003,0.84,3.7127715052,0.0165,0.0,0.0165,3.6,0.84,3.6967012322
2020-08-17 16:00:00,3.1685,0.7195,3.2491648927,0.0285,-0.0005,0.0285043856,3.14,0.72,3.2214903383,3.2984999999999998,0.7195,3.3760602038,0.0285,-0.0005,0.0285043856,3.27,0.72,3.3483279409
2020-08-17 16:30:00,2.943,0.5690000000000001,2.9975006255,0.023,-0.001,0.0230217289,2.92,0.5700000000000001,2.9751134432,3.173,0.559,3.2218643671000002,0.023,-0.001,0.0230217289,3.15,0.56,3.199390567
2020-08-17 17:00:00,3.1575,0.5585,3.2065134492,4.2675,-0.3715,4.2836396324,-1.11,0.93,1.4481022063,3.1675,0.6285000000000001,3.2292520032,4.2675,-0.3715,4.2836396324,-1.1,1.0,1.4866068747
2020-08-17 17:30:00,3.1795,0.54,3.2250302712,4.7395,-0.46,4.7617707053,-1.56,1.0,1.8529975715,3.2095000000000002,0.63,3.2707476592,4.7395,-0.46,4.7617707053,-1.53,1.09,1.8785632808
2020-08-17 18:00:00,3.1275,0.49350000000000005,3.1661962194,4.7275,-0.4365,4.7476087139,-1.6,0.93,1.850648535,3.1975,0.6035,3.2539542867,4.7275,-0.4365,4.7476087139,-1.53,1.04,1.85
2020-08-17 18:30:00,3.138,0.0965,3.1394834368,4.7379999999999995,-0.4335,4.7577900595,-1.6,0.53,1.6854969594,3.298,0.9765,3.4395284924,4.7379999999999995,-0.4335,4.7577900595,-1.44,1.4100000000000001,2.0153659717
2020-08-17 19:00:00,3.1155,-0.30000000000000004,3.1299105818,4.7455,-0.38,4.7606901023,-1.63,0.08,1.6319620094,3.3555,1.33,3.6094709099999998,4.7455,-0.38,4.7606901023,-1.3900000000000001,1.71,2.2036787425
2020-08-17 19:30:00,3.525,-0.309,3.5385174862,4.045,-0.11900000000000001,4.0467500541,-0.52,-0.19,0.5536244214,3.855,1.2810000000000001,4.0622636547,4.045,-0.11900000000000001,4.0467500541,-0.19,1.4,1.4128340313
2020-08-17 20:00:00,3.377,-0.376,3.3978677137,3.817,-0.016,3.817033534,-0.44,-0.36,0.5685068161,3.697,1.184,3.8819666408,3.817,-0.016,3.817033534,-0.12,1.2,1.2059850745
2020-08-17 20:30:00,2.939,0.1665,2.9437124945,0.40900000000000003,0.0565,0.4128840636,2.5300000000000002,0.11,2.5323901752999998,3.339,0.5565,3.3850573481,0.40900000000000003,0.0565,0.4128840636,2.93,0.5,2.9723559679
2020-08-17 21:00:00,3.104,-0.1075,3.1058609515,4.654,-0.5175000000000001,4.6826832319000005,-1.55,0.41000000000000003,1.6033090781000001,3.304,0.8225,3.4048380652,4.654,-0.5175000000000001,4.6826832319000005,-1.35,1.34,1.9021303846
2020-08-17 21:30:00,3.1675,-0.0175,3.1675483422,3.7475,-0.2175,3.7538064015,-0.58,0.2,0.613514466,3.4175,0.7125,3.4909830277,3.7475,-0.2175,3.7538064015,-0.33,0.93,0.9868130522
2020-08-17 22:00:00,2.8,0.2025,2.8073129947,0.0,0.0025,0.0025,2.8,0.2,2.8071337695,3.19,0.48250000000000004,3.2262836593,0.0,0.0025,0.0025,3.19,0.48,3.2259107241000002
2020-08-17 22:30:00,2.48,-0.40800000000000003,2.5133372237,0.0,0.002,0.002,2.48,-0.41000000000000003,2.5136626663,2.95,0.882,3.0790297173,0.0,0.002,0.002,2.95,0.88,3.0784574059
2020-08-17 23:00:00,2.38,-0.40800000000000003,2.414718203,0.0,0.002,0.002,2.38,-0.41000000000000003,2.4150569351,2.83,0.912,2.9733220478,0.0,0.002,0.002,2.83,0.91,2.9727092021
2020-08-17 23:30:00,2.38,0.0825,2.3814294552,0.0,0.0025,0.0025,2.38,0.08,2.3813441582,2.71,0.5425,2.7637666779,0.0,0.0025,0.0025,2.71,0.54,2.76327704
2020-08-18 00:00:00,2.42,0.3825,2.4500420915,0.0,0.0025,0.0025,2.42,0.38,2.4496530367,2.67,0.3425,2.6918778297,0.0,0.0025,0.0025,2.67,0.34,2.6915608854
2020-08-18 00:30:00,2.25,0.312,2.2715290005,0.0,0.002,0.002,2.25,0.31,2.2712551596,2.48,0.28200000000000003,2.4959815704,0.0,0.002,0.002,2.48,0.28,2.4957563984
2020-08-18 01:00:00,2.25,0.312,2.2715290005,0.0,0.002,0.002,2.25,0.31,2.2712551596,2.48,0.28200000000000003,2.4959815704,0.0,0.002,0.002,2.48,0.28,2.4957563984
2020-08-18 01:30:00,2.15,0.3125,2.1725920579,0.0,0.0025,0.0025,2.15,0.31,2.1722338732,2.36,0.2625,2.3745539055,0.0,0.0025,0.0025,2.36,0.26,2.3742788379
2020-08-18 02:00:00,2.15,0.28200000000000003,2.1684150894,0.0,0.002,0.002,2.15,0.28,2.1681558985000002,2.36,0.262,2.3744986839,0.0,0.002,0.002,2.36,0.26,2.3742788379
2020-08-18 02:30:00,2.06,-0.128,2.063972868,0.0,0.002,0.002,2.06,-0.13,2.0640978659,2.36,0.642,2.4457645022,0.0,0.002,0.002,2.36,0.64,2.4452402745
2020-08-18 03:00:00,2.01,-0.1875,2.0187263931,0.0,0.0025,0.0025,2.01,-0.19,2.0189601284,2.29,0.5925,2.3654082629,0.0,0.0025,0.0025,2.29,0.59,2.3647832882
2020-08-18 03:30:00,2.04,-0.088,2.0418971571,0.0,0.002,0.002,2.04,-0.09,2.041984329,2.29,0.502,2.3443771028000002,0.0,0.002,0.002,2.29,0.5,2.3439496582
2020-08-18 04:00:00,2.12,0.262,2.1361282732999998,0.0,0.002,0.002,2.12,0.26,2.135883892,2.31,0.222,2.3206430143,0.0,0.002,0.002,2.31,0.22,2.3204525421
2020-08-18 04:30:00,2.12,0.262,2.1361282732999998,0.0,0.002,0.002,2.12,0.26,2.135883892,2.31,0.222,2.3206430143,0.0,0.002,0.002,2.31,0.22,2.3204525421
2020-08-18 05:00:00,2.12,0.302,2.1414023443,0.0,0.002,0.002,2.12,0.30000000000000004,2.1411212016,2.31,0.262,2.3248105299,0.0,0.002,0.002,2.31,0.26,2.3245859846
2020-08-18 05:30:00,2.14,0.302,2.1612042939,0.0,0.002,0.002,2.14,0.30000000000000004,2.1609257276,2.35,0.262,2.3645600014,0.0,0.002,0.002,2.35,0.26,2.3643392312
2020-08-18 06:00:00,2.143,0.3055,2.1646660828,0.0,0.0025,0.0025,2.143,0.303,2.1643146721,2.3529999999999998,0.2655,2.3679314285,0.0,0.0025,0.0025,2.3529999999999998,0.263,2.3676524238
2020-08-18 06:30:00,2.143,0.3055,2.1646660828,0.0,0.0025,0.0025,2.143,0.303,2.1643146721,2.3529999999999998,0.2655,2.3679314285,0.0,0.0025,0.0025,2.3529999999999998,0.263,2.3676524238
2020-08-18 07:00:00,2.143,0.3055,2.1646660828,0.0,0.0025,0.0025,2.143,0.303,2.1643146721,2.3529999999999998,0.2655,2.3679314285,0.0,0.0025,0.0025,2.3529999999999998,0.263,2.3676524238
2020-08-18 07:30:00,2.143,0.305,2.1645955742,0.0,0.002,0.002,2.143,0.303,2.1643146721,2.3529999999999998,0.265,2.367875419,0.0,0.002,0.002,2.3529999999999998,0.263,2.3676524238
2020-08-18 08:00:00,3.331,1.0115,3.481191355,0.001,0.0015,0.0018027756000000002,3.33,1.01,3.4797988448,3.651,1.0115,3.7885265276,0.001,0.0015,0.0018027756000000002,3.65,1.01,3.7871625262
2020-08-18 08:30:00,3.385,0.311,3.3992566835,0.005,0.001,0.0050990195,3.38,0.31,3.3941862059,3.875,1.651,4.2120572171,0.005,0.001,0.0050990195,3.87,1.65,4.2070654856
2020-08-18 09:00:00,3.568,0.84,3.6655455256,0.008,0.0,0.008,3.56,0.84,3.6577588767,3.918,1.28,4.1217865059,0.008,0.0,0.008,3.91,1.28,4.1141827864
2020-08-18 09:30:00,3.6625,0.93,3.7787307724,0.0125,0.0,0.0125,3.65,0.93,3.7666165188000003,4.0025,1.3,4.2083258251,0.0125,0.0,0.0125,3.99,1.3,4.1964389666
2020-08-18 10:00:00,3.568,0.1995,3.5735730369,0.018000000000000002,-0.0005,0.018006943100000002,3.55,0.2,3.5556293395000003,4.008,1.7495,4.3731926838,0.018000000000000002,-0.0005,0.018006943100000002,3.99,1.75,4.3569025695
2020-08-18 10:30:00,3.634,0.40950000000000003,3.656999624,0.034,-0.0005,0.0340036763,3.6,0.41000000000000003,3.6232720019,4.004,1.6895,4.3458516139,0.034,-0.0005,0.0340036763,3.9699999999999998,1.69,4.3147421707
2020-08-18 11:00:00,3.7765,1.0395,3.91695194,0.026500000000000003,-0.0005,0.026504716600000002,3.75,1.04,3.8915421108,3.9465,1.0395,4.0811055487,0.026500000000000003,-0.0005,0.026504716600000002,3.92,1.04,4.0556133938
2020-08-18 11:30:00,3.8995,1.1485,4.065114082,0.0195,-0.0015,0.0195576072,3.88,1.15,4.046838272,4.0495,1.1585,4.2119558996,0.0195,-0.0015,0.0195576072,4.03,1.16,4.1936261159
2020-08-18 12:00:00,3.939,1.1085,4.092003574,0.019,-0.0015,0.0190591186,3.92,1.11,4.0741256731,4.049,1.1085,4.1979963375,0.019,-0.0015,0.0190591186,4.03,1.11,4.1800717697
2020-08-18 12:30:00,3.8405,1.0085,3.9707068011,0.0205,-0.0015,0.0205548048,3.8200000000000003,1.01,3.95126562,3.9305,1.0085,4.0578199196,0.0205,-0.0015,0.0205548048,3.91,1.01,4.0383412436
2020-08-18 13:00:00,3.8035,0.979,3.9274741564999998,0.0335,-0.001,0.033514922,3.77,0.98,3.8952920301000002,3.8135,0.9590000000000001,3.9322338753,0.0335,-0.001,0.033514922,3.7800000000000002,0.96,3.9
2020-08-18 13:30:00,3.798,1.069,3.9455753700000002,0.048,-0.001,0.0480104155,3.75,1.07,3.8996666524,3.738,1.049,3.8824019627,0.048,-0.001,0.0480104155,3.69,1.05,3.8364827642
2020-08-18 14:00:00,3.6875,0.48950000000000005,3.7198476447,0.0375,-0.0005,0.0375033332,3.65,0.49,3.6827435425,3.8375,1.7195,4.2051262169,0.0375,-0.0005,0.0375033332,3.8,1.72,4.1711389332
2020-08-18 14:30:00,3.5255,0.249,3.5342822822,0.0455,-0.001,0.0455109877,3.48,0.25,3.4889683289,3.7055,1.779,4.1104222715,0.0455,-0.001,0.0455109877,3.66,1.78,4.0698894334
2020-08-18 15:00:00,3.4859999999999998,0.249,3.4948815431,0.036000000000000004,-0.001,0.036013886200000005,3.45,0.25,3.4590461113,3.696,1.779,4.1018601878,0.036000000000000004,-0.001,0.036013886200000005,3.66,1.78,4.0698894334
2020-08-18 15:30:00,3.349,0.099,3.3504629531,0.039,-0.001,0.0390128184,3.31,0.1,3.3115102295,3.549,1.589,3.8884858236,0.039,-0.001,0.0390128184,3.51,1.5899999999999999,3.8533362168
2020-08-18 16:00:00,3.108,-0.061,3.1085985588,0.038,-0.001,0.0380131556,3.07,-0.06,3.0705862632,3.268,1.439,3.5707905287,0.038,-0.001,0.0380131556,3.23,1.44,3.5364530253
2020-08-18 16:30:00,2.8465,-0.14100000000000001,2.8499900438,0.036500000000000005,-0.001,0.0365136961,2.81,-0.14,2.8134853829,3.0365,1.369,3.3308397215,0.036500000000000005,-0.001,0.0365136961,3.0,1.37,3.2980145542
2020-08-18 17:00:00,2.803,0.3985,2.8311854848999998,0.14300000000000002,-0.0115,0.1434616674,2.66,0.41000000000000003,2.6914122687,2.893,0.7185,2.9808876614,0.14300000000000002,-0.0115,0.1434616674,2.75,0.73,2.8452416418
2020-08-18 17:30:00,3.164,0.49250000000000005,3.2021012242,4.724,-0.48750000000000004,4.7490875176,-1.56,0.98,1.8422811946,3.054,0.5925,3.1109439484,4.724,-0.48750000000000004,4.7490875176,-1.67,1.08,1.9887936042
2020-08-18 18:00:00,3.2235,0.5355,3.2676769271,4.7135,-0.49450000000000005,4.7393683651,-1.49,1.03,1.8113530854,3.1535,0.6255000000000001,3.2149358469,4.7135,-0.49450000000000005,4.7393683651,-1.56,1.12,1.9204166215
2020-08-18 18:30:00,3.2255,0.3125,3.2406027989,4.7155000000000005,-0.3275,4.7268590523,-1.49,0.64,1.6216349774,3.2855,0.8225,3.3868889117,4.7155000000000005,-0.3275,4.7268590523,-1.43,1.15,1.8350476833
2020-08-18 19:00:00,3.18,-0.2655,3.191064125,4.76,-0.3955,4.776402438,-1.58,0.13,1.5853390804,3.37,1.3645,3.6357613026999998,4.76,-0.3955,4.776402438,-1.3900000000000001,1.76,2.2426992665
2020-08-18 19:30:00,3.7375,0.38,3.7567680591,4.7575,-0.47000000000000003,4.7806596041,-1.02,0.85,1.3277424449,3.9175,0.85,4.00865392,4.7575,-0.47000000000000003,4.7806596041,-0.84,1.32,1.5646085772
2020-08-18 20:00:00,3.6195,0.627,3.6734056746,4.7695,-0.47300000000000003,4.7928967494,-1.15,1.1,1.5913830463,3.7795,0.737,3.8506868543,4.7695,-0.47300000000000003,4.7928967494,-0.99,1.21,1.5633937444
2020-08-18 20:30:00,3.3655,0.579,3.4149423494,4.7855,-0.47100000000000003,4.8086225938,-1.42,1.05,1.7660407696,3.5155000000000003,0.6890000000000001,3.5823820637,4.7855,-0.47100000000000003,4.8086225938,-1.27,1.16,1.7200290695
2020-08-18 21:00:00,3.443,0.644,3.5027110929000003,4.793,-0.456,4.8146427697,-1.35,1.1,1.7414074767,3.6029999999999998,0.744,3.6790141342,4.793,-0.456,4.8146427697,-1.19,1.2,1.69
2020-08-18 21:30:00,3.2165,0.7485,3.3024422024,0.47650000000000003,0.018500000000000003,0.4768589938,2.74,0.73,2.8355775426000003,3.5865,0.7485,3.6637732599,0.47650000000000003,0.018500000000000003,0.4768589938,3.11,0.73,3.194526569
2020-08-18 22:00:00,2.99,0.5725,3.0443153992,0.0,0.0025,0.0025,2.99,0.5700000000000001,3.043846251,3.35,0.5525,3.395254961,0.0,0.0025,0.0025,3.35,0.55,3.3948490394
2020-08-18 22:30:00,2.68,0.332,2.7004858822,0.0,0.002,0.002,2.68,0.33,2.70024073,3.0,0.302,3.0151623505,0.0,0.002,0.002,3.0,0.30000000000000004,3.0149626863
2020-08-18 23:00:00,2.59,0.212,2.5986619634,0.0,0.002,0.002,2.59,0.21,2.5984995671,2.91,0.452,2.9448945652000003,0.0,0.002,0.002,2.91,0.45,2.9445882564
2020-08-18 23:30:00,2.45,-0.078,2.4512413182,0.0,0.002,0.002,2.45,-0.08,2.4513057745,2.8,0.602,2.8639839385,0.0,0.002,0.002,2.8,0.6000000000000001,2.8635642127
2020-08-19 00:00:00,2.42,-0.018000000000000002,2.4200669412,0.0,0.002,0.002,2.42,-0.02,2.4200826431999998,2.75,0.602,2.8151206013000003,0.0,0.002,0.002,2.75,0.6000000000000001,2.814693589
2020-08-19 00:30:00,2.44,0.3225,2.4612204798,0.0,0.0025,0.0025,2.44,0.32,2.4608941464000003,2.68,0.28250000000000003,2.694848094,0.0,0.0025,0.0025,2.68,0.28,2.6945871669
2020-08-19 01:00:00,2.36,0.322,2.3818656553,0.0,0.002,0.002,2.36,0.32,2.3815961035,2.59,0.28200000000000003,2.6053068917,0.0,0.002,0.002,2.59,0.28,2.6050911692
2020-08-19 01:30:00,2.31,-0.078,2.311316508,0.0,0.002,0.002,2.31,-0.08,2.3113848663,2.62,0.712,2.7150219152,0.0,0.002,0.002,2.62,0.71,2.7144981120000002
2020-08-19 02:00:00,2.16,0.10200000000000001,2.1624069922,0.0,0.002,0.002,2.16,0.1,2.1623135758,2.41,0.432,2.4484125469,0.0,0.002,0.002,2.41,0.43,2.4480604568
2020-08-19 02:30:00,2.16,0.292,2.179647678,0.0,0.002,0.002,2.16,0.29,2.179380646,2.36,0.242,2.3723751811,0.0,0.002,0.002,2.36,0.24,2.3721720005
2020-08-19 03:00:00,2.1,0.1825,2.107915143,0.0,0.0025,0.0025,2.1,0.18,2.1077001684,2.32,0.29250000000000004,2.3383661497,0.0,0.0025,0.0025,2.32,0.29,2.338054747
2020-08-19 03:30:00,1.97,-0.34800000000000003,2.0005009373,0.0,0.002,0.002,1.97,-0.35000000000000003,2.0008498195,2.2800000000000002,0.682,2.3798159593,0.0,0.002,0.002,2.2800000000000002,0.68,2.3792435773
2020-08-19 04:00:00,2.06,0.182,2.0680241778,0.0,0.002,0.002,2.06,0.18,2.0678491241,2.25,0.132,2.2538686741,0.0,0.002,0.002,2.25,0.13,2.2537524265
2020-08-19 04:30:00,2.06,-0.1875,2.0685154701,0.0,0.0025,0.0025,2.06,-0.19,2.0687435801,2.33,0.5625,2.3969368473,0.0,0.0025,0.0025,2.33,0.56,2.3963513933
2020-08-19 05:00:00,2.06,-0.498,2.1193404634,0.0,0.002,0.002,2.06,-0.5,2.1198113124,2.43,0.982,2.6209204489999998,0.0,0.002,0.002,2.43,0.98,2.6201717501
2020-08-19 05:30:00,2.1,-0.498,2.1582409504,0.0,0.002,0.002,2.1,-0.5,2.1587033145,2.48,0.982,2.6673439973,0.0,0.002,0.002,2.48,0.98,2.6666083327
2020-08-19 06:00:00,2.26,0.012,2.2600318582,0.0,0.002,0.002,2.26,0.01,2.2600221238,2.54,0.532,2.5951154117,0.0,0.002,0.002,2.54,0.53,2.5947061491
2020-08-19 06:30:00,2.8200000000000003,0.6825,2.9014145257,0.0,0.0025,0.0025,2.8200000000000003,0.68,2.9008274682,3.08,0.6625,3.150445405,0.0,0.0025,0.0025,3.08,0.66,3.1499206339
2020-08-19 07:00:00,3.08,0.8725,3.2011960655,0.0,0.0025,0.0025,3.08,0.87,3.2005155835,3.38,0.8625,3.4883099418,0.0,0.0025,0.0025,3.38,0.86,3.4876926470000003
2020-08-19 07:30:00,3.32,1.0125,3.4709589813,0.0,0.0025,0.0025,3.32,1.01,3.4702305399,3.64,1.0125,3.7781948401000003,0.0,0.0025,0.0025,3.64,1.01,3.7775256452
2020-08-19 08:00:00,3.5700000000000003,1.1225,3.7423129546,0.0,0.0025,0.0025,3.5700000000000003,1.12,3.7415638442,3.91,1.1325,4.0707070946,0.0,0.0025,0.0025,3.91,1.13,4.070012285
2020-08-19 08:30:00,3.681,1.052,3.8283762877000003,0.001,0.002,0.0022360680000000003,3.68,1.05,3.8268655581,4.041,1.192,4.2131395657,0.001,0.002,0.0022360680000000003,4.04,1.19,4.2116148922
2020-08-19 09:00:00,3.6535,0.995,3.7865666837000003,0.053500000000000006,0.005,0.0537331369,3.6,0.99,3.7336443323,4.0235,1.235,4.2087738416,0.053500000000000006,0.005,0.0537331369,3.9699999999999998,1.23,4.1561761272
2020-08-19 09:30:00,4.094,1.0585,4.2286236827,4.614,-0.4615,4.637022563,-0.52,1.52,1.6064868502,4.234,1.1585,4.3896330427,4.614,-0.4615,4.637022563,-0.38,1.62,1.6639711536
2020-08-19 10:00:00,4.0975,1.055,4.2311382925,4.7775,-0.435,4.7972628915,-0.68,1.49,1.6378339354,4.2275,1.165,4.3850862306,4.7775,-0.435,4.7972628915,-0.55,1.6,1.6918924316
2020-08-19 10:30:00,4.1855,1.0945,4.3262386088,4.7655,-0.5055000000000001,4.7922354387,-0.58,1.6,1.701881312,4.3155,1.2145000000000001,4.483140696,4.7655,-0.5055000000000001,4.7922354387,-0.45,1.72,1.7778920102
2020-08-19 11:00:00,4.304,1.1115,4.4452050853,4.744,-0.40850000000000003,4.7615552344,-0.44,1.52,1.5824032356000002,4.434,1.2215,4.5991758229,4.744,-0.40850000000000003,4.7615552344,-0.31,1.63,1.6592166827
2020-08-19 11:30:00,4.2755,1.0875,4.4116387545,4.7455,-0.36250000000000004,4.7593252148000005,-0.47000000000000003,1.45,1.5242703172,4.3955,1.1875,4.5530842843,4.7455,-0.36250000000000004,4.7593252148000005,-0.35000000000000003,1.55,1.5890248582000002
2020-08-19 12:00:00,4.3575,1.07,4.4869484341,4.7275,-0.33,4.7390037191,-0.37,1.4,1.4480676780000001,4.4675,1.22,4.6310858608,4.7275,-0.33,4.7390037191,-0.26,1.55,1.5716551785
2020-08-19 12:30:00,4.2335,0.991,4.3479424157,4.7135,-0.47900000000000004,4.7377761925,-0.48,1.47,1.5463828763,4.3535,1.311,4.5466122828,4.7135,-0.47900000000000004,4.7377761925,-0.36,1.79,1.8258422714
2020-08-19 13:00:00,4.308,1.109,4.4484542259,3.518,-0.271,3.528422452,0.79,1.38,1.5901257812,4.468,1.289,4.6502198873000005,3.518,-0.271,3.528422452,0.9500000000000001,1.56,1.8264993841
2020-08-19 13:30:00,4.005,1.159,4.1693292026,0.025,-0.001,0.025019992,3.98,1.16,4.1456000772,4.275,1.159,4.4293234246,0.025,-0.001,0.025019992,4.25,1.16,4.4054625183
2020-08-19 14:00:00,3.7215,1.124,3.8875362699,0.0415,-0.006,0.041931491700000004,3.68,1.13,3.8495843932,3.9815,1.124,4.1371147253,0.0415,-0.006,0.041931491700000004,3.94,1.13,4.0988412997
2020-08-19 14:30:00,3.636,1.048,3.7840190274000003,0.036000000000000004,-0.012,0.0379473319,3.6,1.06,3.7528122788,3.906,1.048,4.0441488598,0.036000000000000004,-0.012,0.0379473319,3.87,1.06,4.0125428347
2020-08-19 15:00:00,3.6095,1.06,3.7619264015000002,0.0095,0.0,0.0095,3.6,1.06,3.7528122788,3.8795,1.06,4.0217061367,0.0095,0.0,0.0095,3.87,1.06,4.0125428347
2020-08-19 15:30:00,3.604,0.9410000000000001,3.7248217407,0.004,0.001,0.0041231056,3.6,0.9400000000000001,3.7206988591,3.874,0.9410000000000001,3.9866473383,0.004,0.001,0.0041231056,3.87,0.9400000000000001,3.9825243251
2020-08-19 16:00:00,3.3475,0.8395,3.4511616160000003,0.007500000000000001,-0.0005,0.0075166482,3.34,0.84,3.4440092915,3.6175,0.8295,3.7113847146000003,0.007500000000000001,-0.0005,0.0075166482,3.61,0.8300000000000001,3.7041868203
2020-08-19 16:30:00,3.2305,0.768,3.3205352355,0.0105,-0.002,0.0106887792,3.22,0.77,3.3107854053,3.4505,0.758,3.53277713,0.0105,-0.002,0.0106887792,3.44,0.76,3.5229533065
2020-08-19 17:00:00,3.308,0.7625000000000001,3.3947415586,0.068,-0.007500000000000001,0.0684123527,3.24,0.77,3.3302402316,3.558,0.7525000000000001,3.6367045866,0.068,-0.007500000000000001,0.0684123527,3.49,0.76,3.5717922672
2020-08-19 17:30:00,3.479,0.726,3.5539438656,2.779,0.136,2.7823258256,0.7000000000000001,0.59,0.9154780172,3.599,0.766,3.6796137026,2.779,0.136,2.7823258256,0.8200000000000001,0.63,1.0340696302
2020-08-19 18:00:00,3.5155000000000003,0.6735,3.5794332652,3.6755,-0.036500000000000005,3.6756812294,-0.16,0.71,0.7278049189,3.6055,0.7335,3.6793549027,3.6755,-0.036500000000000005,3.6756812294,-0.07,0.77,0.7731752712000001
2020-08-19 18:30:00,3.525,0.6890000000000001,3.5917051661,3.745,-0.081,3.7458758655,-0.22,0.77,0.8008120878,3.705,0.769,3.7839643233,3.745,-0.081,3.7458758655,-0.04,0.85,0.850940656
2020-08-19 19:00:00,3.593,0.488,3.6259885549,4.433,-0.322,4.4446791785,-0.84,0.81,1.1669190203,3.803,0.978,3.9267407605,4.433,-0.322,4.4446791785,-0.63,1.3,1.4446106742
2020-08-19 19:30:00,3.5425,0.6055,3.5938748587,4.6925,-0.34450000000000003,4.7051287443,-1.15,0.9500000000000001,1.491643389,3.7125,0.7255,3.7827247455,4.6925,-0.34450000000000003,4.7051287443,-0.98,1.07,1.450965196
2020-08-19 20:00:00,3.5255,0.617,3.5790835768,4.7055,-0.403,4.7227258284,-1.18,1.02,1.5597435687,3.6855,0.717,3.7545970822,4.7055,-0.403,4.7227258284,-1.02,1.12,1.5148597295
2020-08-19 20:30:00,3.1615,0.6125,3.2202854687,0.4615,0.0425,0.4634528023,2.7,0.5700000000000001,2.7595108262,3.5215,0.6125,3.5743696647,0.4615,0.0425,0.4634528023,3.06,0.5700000000000001,3.1126355392
2020-08-19 21:00:00,3.27,0.0425,3.2702761734,0.0,0.0025,0.0025,3.27,0.04,3.2702446392,3.86,1.4825,4.1349009964,0.0,0.0025,0.0025,3.86,1.48,4.1340053217
2020-08-19 21:30:00,3.29,-0.038,3.2902194456,0.0,0.002,0.002,3.29,-0.04,3.2902431521,3.86,1.482,4.1347217561,0.0,0.002,0.002,3.86,1.48,4.1340053217
2020-08-19 22:00:00,3.09,-0.0375,3.0902275402,0.0,0.0025,0.0025,3.09,-0.04,3.0902588888,3.62,1.2525,3.8305556059,0.0,0.0025,0.0025,3.62,1.25,3.8297388945
2020-08-19 22:30:00,2.7,0.3125,2.7180243284000003,0.0,0.0025,0.0025,2.7,0.31,2.7177380301,3.01,0.28250000000000003,3.0232277867,0.0,0.0025,0.0025,3.01,0.28,3.0229952034
2020-08-19 23:00:00,2.68,0.36250000000000004,2.7044049715,0.0,0.0025,0.0025,2.68,0.36,2.7040710050000003,2.96,0.3425,2.9797493603,0.0,0.0025,0.0025,2.96,0.34,2.9794630389
2020-08-19 23:30:00,2.5,0.262,2.5136913096,0.0,0.002,0.002,2.5,0.26,2.5134836383,2.75,0.272,2.7634188969,0.0,0.002,0.002,2.75,0.27,2.7632227561000002
2020-08-20 00:00:00,2.37,-0.1575,2.3752276207,0.0,0.0025,0.0025,2.37,-0.16,2.375394704,2.71,0.6725,2.7921955967,0.0,0.0025,0.0025,2.71,0.67,2.7915945264
2020-08-20 00:30:00,2.2800000000000002,0.2625,2.2950612737,0.0,0.0025,0.0025,2.2800000000000002,0.26,2.2947766776,2.5,0.2225,2.5098817203,0.0,0.0025,0.0025,2.5,0.22,2.5096613317000003
2020-08-20 01:00:00,2.25,0.262,2.2652028607,0.0,0.002,0.002,2.25,0.26,2.264972406,2.45,0.222,2.4600373981,0.0,0.002,0.002,2.45,0.22,2.4598577195
2020-08-20 01:30:00,2.15,-0.248,2.1642559923,0.0,0.002,0.002,2.15,-0.25,2.1644860822,2.45,0.722,2.5541699239,0.0,0.002,0.002,2.45,0.72,2.5536052945
2020-08-20 02:00:00,2.12,-0.0675,2.1210743151,0.0,0.0025,0.0025,2.12,-0.07,2.1211553456,2.39,0.5225000000000001,2.4464476798,0.0,0.0025,0.0025,2.39,0.52,2.4459149617
2020-08-20 02:30:00,2.21,0.2625,2.2255350480000002,0.0,0.0025,0.0025,2.21,0.26,2.2252415599,2.39,0.21250000000000002,2.3994283173,0.0,0.0025,0.0025,2.39,0.21,2.3992082027
2020-08-20 03:00:00,2.11,0.242,2.1238323851,0.0,0.002,0.002,2.11,0.24,2.1236054247,2.3,0.192,2.308,0.0,0.002,0.002,2.3,0.19,2.3078344828
2020-08-20 03:30:00,2.16,0.242,2.1735142052,0.0,0.002,0.002,2.16,0.24,2.1732924332,2.34,0.192,2.3478637098,0.0,0.002,0.002,2.34,0.19,2.3477010031
2020-08-20 04:00:00,2.16,-0.158,2.1657709944,0.0,0.002,0.002,2.16,-0.16,2.1659178193,2.42,0.562,2.4844001288,0.0,0.002,0.002,2.42,0.56,2.4839484697
2020-08-20 04:30:00,2.11,-0.268,2.1269518095,0.0,0.002,0.002,2.11,-0.27,2.1272047386,2.42,0.782,2.5432113557,0.0,0.002,0.002,2.42,0.78,2.5425970975
2020-08-20 05:00:00,2.17,0.262,2.1857593646,0.0,0.002,0.002,2.17,0.26,2.185520533,2.36,0.212,2.3695029015,0.0,0.002,0.002,2.36,0.21,2.3693247983
2020-08-20 05:30:00,2.2800000000000002,0.362,2.3085588578,0.0,0.002,0.002,2.2800000000000002,0.36,2.3082460874,2.48,0.312,2.4995487593,0.0,0.002,0.002,2.48,0.31,2.499299902
2020-08-20 06:00:00,2.44,0.442,2.479710467,0.0,0.002,0.002,2.44,0.44,2.4793547548,2.66,0.402,2.6902051966,0.0,0.002,0.002,2.66,0.4,2.6899070616
2020-08-20 06:30:00,2.75,0.7020000000000001,2.8381867451,0.0,0.002,0.002,2.75,0.7000000000000001,2.8376927247,3.0,0.672,3.0743428566,0.0,0.002,0.002,3.0,0.67,3.0739063096
2020-08-20 07:00:00,2.9405,0.872,3.0670709561,0.0005,0.002,0.0020615528,2.94,0.87,3.0660234833,3.2105,0.862,3.3242073115,0.0005,0.002,0.0020615528,3.21,0.86,3.3232062831
2020-08-20 07:30:00,3.332,1.081,3.5029680273,0.002,0.001,0.0022360680000000003,3.33,1.08,3.500757061,3.622,1.071,3.7770259464000002,0.002,0.001,0.0022360680000000003,3.62,1.07,3.7748244992
2020-08-20 08:00:00,3.531,0.459,3.5607080757,0.021,-0.001,0.021023796,3.51,0.46,3.5400141243,4.011,1.919,4.4464235066,0.021,-0.001,0.021023796,3.99,1.92,4.4279227636
2020-08-20 08:30:00,3.875,0.808,3.9583442245000002,4.515,-0.492,4.5417275348,-0.64,1.3,1.4489996549,3.965,1.5779999999999998,4.267471031,4.515,-0.492,4.5417275348,-0.55,2.07,2.1418216546
2020-08-20 09:00:00,3.998,1.173,4.1665252909,4.768,-0.447,4.7889072866,-0.77,1.62,1.7936833611,3.968,1.263,4.1641557368,4.768,-0.447,4.7889072866,-0.8,1.71,1.8878824116000001
2020-08-20 09:30:00,3.9745,1.13,4.1320152771,4.7445,-0.36,4.7581383177,-0.77,1.49,1.6772000477,3.9145000000000003,1.22,4.1002085618,4.7445,-0.36,4.7581383177,-0.8300000000000001,1.58,1.7847408776
2020-08-20 10:00:00,3.8810000000000002,1.1375,4.0442634991,0.531,-0.022500000000000003,0.5314764811,3.35,1.16,3.5451516188000003,3.981,1.1675,4.148664514,0.531,-0.022500000000000003,0.5314764811,3.45,1.19,3.6494657142999998
2020-08-20 10:30:00,3.851,1.1275,4.0126621151,0.081,-0.0325,0.08727685830000001,3.77,1.16,3.9444264475,3.8810000000000002,1.1075,4.0359283009,0.081,-0.0325,0.08727685830000001,3.8,1.1400000000000001,3.9673164734
2020-08-20 11:00:00,3.919,1.199,4.0983120916,0.099,-0.031,0.1037400598,3.8200000000000003,1.23,4.0131409145,3.939,1.219,4.123309593,0.099,-0.031,0.1037400598,3.84,1.25,4.0383288623
2020-08-20 11:30:00,3.904,1.2825,4.1092605478,0.054,-0.0175,0.0567648659,3.85,1.3,4.0635575547,3.984,1.2825,4.1853389648,0.054,-0.0175,0.0567648659,3.93,1.3,4.1394323282
2020-08-20 12:00:00,3.942,1.2730000000000001,4.1424501204,0.092,-0.027,0.0958801335,3.85,1.3,4.0635575547,4.022,1.2730000000000001,4.2186506136,0.092,-0.027,0.0958801335,3.93,1.3,4.1394323282
2020-08-20 12:30:00,3.912,1.1945000000000001,4.0903024644,0.082,-0.025500000000000002,0.08587345340000001,3.83,1.22,4.0196144094,3.932,1.1945000000000001,4.1094347847,0.082,-0.025500000000000002,0.08587345340000001,3.85,1.22,4.0386755255
2020-08-20 13:00:00,3.887,1.256,4.0848873913,0.057,-0.024,0.0618465844,3.83,1.28,4.0382298102,4.027,1.256,4.2183249045,0.057,-0.024,0.0618465844,3.9699999999999998,1.28,4.171246816
2020-08-20 13:30:00,3.933,1.2530000000000001,4.1277715538,0.053,-0.027,0.0594810894,3.88,1.28,4.0856823176,4.083,1.2530000000000001,4.2709364313,0.053,-0.027,0.0594810894,4.03,1.28,4.2283921294
2020-08-20 14:00:00,3.7119999999999997,1.11,3.8744088581,0.042,-0.02,0.046518813400000004,3.67,1.13,3.8400260416,3.782,1.1,3.9387211122,0.042,-0.02,0.046518813400000004,3.74,1.12,3.9041004085
2020-08-20 14:30:00,3.4835000000000003,1.028,3.6320182062,0.0235,-0.012,0.0263865496,3.46,1.04,3.6129212557,3.6734999999999998,1.028,3.8146279307,0.0235,-0.012,0.0263865496,3.65,1.04,3.7952733762
2020-08-20 15:00:00,3.4015,0.89,3.5160065770999998,0.0315,-0.02,0.0373128664,3.37,0.91,3.4907019351,3.5915,0.88,3.6977388023,0.0315,-0.02,0.0373128664,3.56,0.9,3.6720021786
2020-08-20 15:30:00,3.278,0.786,3.3709167892,0.018000000000000002,-0.004,0.0184390889,3.26,0.79,3.3543553777,3.418,0.766,3.5027817517,0.018000000000000002,-0.004,0.0184390889,3.4,0.77,3.4861009739
2020-08-20 16:00:00,3.163,0.6990000000000001,3.2393162859,0.013000000000000001,-0.001,0.0130384048,3.15,0.7000000000000001,3.2268405601,3.3529999999999998,0.679,3.4210597773,0.013000000000000001,-0.001,0.0130384048,3.34,0.68,3.4085187399
2020-08-20 16:30:00,3.132,0.7685000000000001,3.2249056188,0.012,-0.0015,0.0120933866,3.12,0.77,3.2136116754,3.312,0.7585000000000001,3.3977442885,0.012,-0.0015,0.0120933866,3.3,0.76,3.3863845027
2020-08-20 17:00:00,2.989,0.608,3.0502106485,0.029,-0.002,0.029068883700000003,2.96,0.61,3.0222011846,3.269,0.678,3.3385693044,0.029,-0.002,0.029068883700000003,3.24,0.68,3.3105890714
2020-08-20 17:30:00,3.316,0.6165,3.3728220009,4.406,-0.4635,4.4303124325,-1.09,1.08,1.5344380079,3.356,0.6965,3.4275134208,4.406,-0.4635,4.4303124325,-1.05,1.16,1.5646405338
2020-08-20 18:00:00,3.371,0.5985,3.4237177527,4.641,-0.42150000000000004,4.660101206,-1.27,1.02,1.6288953312,3.451,0.6985,3.5209804387,4.641,-0.42150000000000004,4.660101206,-1.19,1.12,1.6341664542
2020-08-20 18:30:00,3.323,0.498,3.3601090756,4.663,-0.392,4.6794479375,-1.34,0.89,1.60863296,3.4130000000000003,0.588,3.4632806701,4.663,-0.392,4.6794479375,-1.25,0.98,1.5883639381
2020-08-20 19:00:00,3.3395,0.5495,3.3844069643,4.6495,-0.4505,4.6712739697,-1.31,1.0,1.6480594649,3.4495,0.6395000000000001,3.5082774263000003,4.6495,-0.4505,4.6712739697,-1.2,1.09,1.6211415731
2020-08-20 19:30:00,3.826,0.5375,3.8635711783,4.666,-0.3725,4.6808452495,-0.84,0.91,1.2384264209,3.976,0.6275000000000001,4.0252120752,4.666,-0.3725,4.6808452495,-0.6900000000000001,1.0,1.2149485586
2020-08-20 20:00:00,3.4130000000000003,0.459,3.4437261796,4.643,-0.451,4.6648526236,-1.23,0.91,1.5300326794,3.543,0.549,3.5852824157,4.643,-0.451,4.6648526236,-1.1,1.0,1.4866068747
2020-08-20 20:30:00,3.291,0.42450000000000004,3.318264795,4.651,-0.3655,4.6653393499,-1.3599999999999999,0.79,1.5728000509,3.421,0.5045000000000001,3.4579996024,4.651,-0.3655,4.6653393499,-1.23,0.87,1.5065855435
2020-08-20 21:00:00,3.3005,0.4665,3.3333050415,4.7405,-0.3935,4.7568038114,-1.44,0.86,1.6772596698000002,3.4405,0.5565,3.4852162774,4.7405,-0.3935,4.7568038114,-1.3,0.9500000000000001,1.6101242188
2020-08-20 21:30:00,3.32,0.4625,3.352060001,4.72,-0.3975,4.7367083771,-1.4,0.86,1.6430459519,3.45,0.5525,3.4939599669,4.72,-0.3975,4.7367083771,-1.27,0.9500000000000001,1.586001261
