Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-20 22:00:00,3.257,0.4045,3.2820221282,4.697,-0.41550000000000004,4.7153419017000004,-1.44,0.8200000000000001,1.6571059109,3.367,0.47450000000000003,3.4002704672,4.697,-0.41550000000000004,4.7153419017000004,-1.33,0.89,1.6003124695
2020-08-20 22:30:00,2.6285,0.28700000000000003,2.6441220187,0.5185000000000001,0.027,0.5192025135,2.11,0.26,2.1259586073,2.9085,0.267,2.920729575,0.5185000000000001,0.027,0.5192025135,2.39,0.24,2.4020199832999998
2020-08-20 23:00:00,2.5700000000000003,0.312,2.5888692512,0.0,0.002,0.002,2.5700000000000003,0.31,2.5886289808000003,2.84,0.262,2.8520596067,0.0,0.002,0.002,2.84,0.26,2.8518765752
2020-08-20 23:30:00,2.49,0.312,2.5094708606,0.0,0.002,0.002,2.49,0.31,2.5092229873000003,2.74,0.262,2.7524977747,0.0,0.002,0.002,2.74,0.26,2.7523081223
2020-08-21 00:00:00,2.47,0.312,2.4896272812999998,0.0,0.002,0.002,2.47,0.31,2.4893774322,2.7,0.262,2.7126820676000003,0.0,0.002,0.002,2.7,0.26,2.7124896313
2020-08-21 00:30:00,2.34,0.28200000000000003,2.3569310554,0.0,0.002,0.002,2.34,0.28,2.3566925977,2.55,0.262,2.5634242723,0.0,0.002,0.002,2.55,0.26,2.5632206304
2020-08-21 01:00:00,2.16,-0.308,2.1818487574,0.0,0.002,0.002,2.16,-0.31,2.182131985,2.49,0.842,2.628509844,0.0,0.002,0.002,2.49,0.84,2.6278698598
2020-08-21 01:30:00,2.2,-0.4475,2.2450515027,0.0,0.0025,0.0025,2.2,-0.45,2.2455511573,2.58,1.0325,2.7789307746,0.0,0.0025,0.0025,2.58,1.03,2.7780028798
2020-08-21 02:00:00,2.16,-0.47800000000000004,2.2122576703,0.0,0.002,0.002,2.16,-0.48,2.2126906698,2.5300000000000002,0.992,2.7175290247,0.0,0.002,0.002,2.5300000000000002,0.99,2.7167995877999997
2020-08-21 02:30:00,2.09,-0.2775,2.1083420619,0.0,0.0025,0.0025,2.09,-0.28,2.1086725682,2.39,0.7225,2.4968192265,0.0,0.0025,0.0025,2.39,0.72,2.4960969532
2020-08-21 03:00:00,1.99,-0.358,2.0219455977,0.0,0.002,0.002,1.99,-0.36,2.02230067,2.2800000000000002,0.662,2.3741617468,0.0,0.002,0.002,2.2800000000000002,0.66,2.3736048534
2020-08-21 03:30:00,2.02,-0.298,2.0418628749,0.0,0.002,0.002,2.02,-0.30000000000000004,2.0421557237,2.31,0.612,2.3896953781,0.0,0.002,0.002,2.31,0.61,2.3891839611
2020-08-21 04:00:00,2.1,-0.007500000000000001,2.1000133928,0.0,0.0025,0.0025,2.1,-0.01,2.1000238094,2.33,0.41250000000000003,2.3662325013,0.0,0.0025,0.0025,2.33,0.41000000000000003,2.3657979626
2020-08-21 04:30:00,2.13,0.28250000000000003,2.1486521938,0.0,0.0025,0.0025,2.13,0.28,2.1483249289,2.31,0.2225,2.3206908993,0.0,0.0025,0.0025,2.31,0.22,2.3204525421
2020-08-21 05:00:00,2.13,0.28200000000000003,2.1485865121,0.0,0.002,0.002,2.13,0.28,2.1483249289,2.31,0.222,2.3206430143,0.0,0.002,0.002,2.31,0.22,2.3204525421
2020-08-21 05:30:00,2.21,0.3325,2.2348727592,0.0,0.0025,0.0025,2.21,0.33,2.2345021817,2.4,0.28250000000000003,2.4165691072,0.0,0.0025,0.0025,2.4,0.28,2.4162781297
2020-08-21 06:00:00,2.24,0.2225,2.2510233784,0.0,0.0025,0.0025,2.24,0.22,2.2507776434,2.46,0.3925,2.491115463,0.0,0.0025,0.0025,2.46,0.39,2.4907227867
2020-08-21 06:30:00,2.8200000000000003,0.582,2.8794311938,0.0,0.002,0.002,2.8200000000000003,0.58,2.8790276136,3.08,0.722,3.1634923739,0.0,0.002,0.002,3.08,0.72,3.1630365158
2020-08-21 07:00:00,2.85,0.1325,2.8530783813,0.0,0.0025,0.0025,2.85,0.13,2.8529633717,3.27,1.3925,3.5541463462,0.0,0.0025,0.0025,3.27,1.3900000000000001,3.5531676009
2020-08-21 07:30:00,3.17,0.522,3.2126910838000002,0.0,0.002,0.002,3.17,0.52,3.2123667288,3.5700000000000003,1.3519999999999999,3.8174342169,0.0,0.002,0.002,3.5700000000000003,1.35,3.8167263460000003
2020-08-21 08:00:00,3.581,1.0215,3.7238452237,0.001,0.0015,0.0018027756000000002,3.58,1.02,3.7224722967,3.941,1.2815,4.1441191163,0.001,0.0015,0.0018027756000000002,3.94,1.28,4.1427044307
2020-08-21 08:30:00,3.802,1.231,3.9963189312000003,0.002,0.001,0.0022360680000000003,3.8,1.23,3.9941081608,4.152,1.231,4.330642562,0.002,0.001,0.0022360680000000003,4.15,1.23,4.3284408278
2020-08-21 09:00:00,3.7015000000000002,1.1815,3.885491539,0.0015,0.0015,0.0021213203,3.7,1.18,3.8836065712,4.0515,1.1915,4.2230705062,0.0015,0.0015,0.0021213203,4.05,1.19,4.2212083578
2020-08-21 09:30:00,3.8135,1.1815,3.9923332151,0.0035,0.0015,0.0038078866,3.81,1.18,3.988546101,4.1635,1.2215,4.3389854229,0.0035,0.0015,0.0038078866,4.16,1.22,4.3352047241000005
2020-08-21 10:00:00,3.818,1.16,3.9903288085,0.008,0.0,0.008,3.81,1.16,3.9826749805,4.098,1.15,4.256301681,0.008,0.0,0.008,4.09,1.15,4.2485997693
2020-08-21 10:30:00,3.757,0.8505,3.8520642843,0.007,0.0005,0.0070178344,3.75,0.85,3.8451267859,4.1370000000000005,1.3605,4.3549660446,0.007,0.0005,0.0070178344,4.13,1.3599999999999999,4.3481605306
2020-08-21 11:00:00,3.7665,0.975,3.8906486927,0.0165,-0.005,0.0172409396,3.75,0.98,3.875938596,4.0965,1.2850000000000001,4.2933130855,0.0165,-0.005,0.0172409396,4.08,1.29,4.2790770033
2020-08-21 11:30:00,3.582,1.0975,3.7463622689,0.07200000000000001,-0.022500000000000003,0.07543374580000001,3.51,1.12,3.6843588316,3.672,1.0875,3.8296527584,0.07200000000000001,-0.022500000000000003,0.07543374580000001,3.6,1.11,3.7672403693
2020-08-21 12:00:00,3.476,0.9125000000000001,3.5937768782,0.026000000000000002,-0.007500000000000001,0.0270601183,3.45,0.92,3.5705601801,3.626,0.8925000000000001,3.7342244509,0.026000000000000002,-0.007500000000000001,0.0270601183,3.6,0.9,3.7107950631
2020-08-21 12:30:00,3.203,0.7805000000000001,3.2967240179,0.033,-0.0095,0.0343402097,3.17,0.79,3.2669557695,3.323,0.7705000000000001,3.4111580512,0.033,-0.0095,0.0343402097,3.29,0.78,3.3811980125
2020-08-21 13:00:00,3.028,0.6875,3.1050668672,0.028,-0.0125,0.0306634962,3.0,0.7000000000000001,3.0805843601,3.228,0.7375,3.3111765658,0.028,-0.0125,0.0306634962,3.2,0.75,3.2867156859
2020-08-21 13:30:00,3.014,0.6985,3.093880775,0.014,-0.0015,0.0140801278,3.0,0.7000000000000001,3.0805843601,3.214,0.6585000000000001,3.2807648879,0.014,-0.0015,0.0140801278,3.2,0.66,3.2673536693
2020-08-21 14:00:00,2.917,0.3685,2.9401838803,0.017,-0.0015,0.0170660482,2.9,0.37,2.9235081666,3.097,0.8085,3.2007938468,0.017,-0.0015,0.0170660482,3.08,0.81,3.1847291879
2020-08-21 14:30:00,2.7800000000000002,0.5285000000000001,2.8297901424000003,0.02,-0.0015,0.020056171100000002,2.76,0.53,2.8104270138,2.9,0.4985,2.9425333048,0.02,-0.0015,0.020056171100000002,2.88,0.5,2.9230805668
2020-08-21 15:00:00,2.726,0.48650000000000004,2.7690717307,0.016,-0.0035,0.0163783394,2.71,0.49,2.7539426283,2.896,0.4665,2.9333322775,0.016,-0.0035,0.0163783394,2.88,0.47000000000000003,2.9180986961
2020-08-21 15:30:00,2.8105,0.49,2.8528950647,0.0105,0.0,0.0105,2.8,0.49,2.8425516706,3.0405,0.47000000000000003,3.0766118133,0.0105,0.0,0.0105,3.03,0.47000000000000003,3.0662354769
2020-08-21 16:00:00,2.7335000000000003,0.418,2.7652750767,0.0135,-0.002,0.0136473441,2.7199999999999998,0.42,2.752235455,2.9235,0.438,2.9561285916,0.0135,-0.002,0.0136473441,2.91,0.44,2.9430766215
2020-08-21 16:30:00,2.469,-0.2305,2.4797361251,0.009000000000000001,-0.0005,0.0090138782,2.46,-0.23,2.4707286375,2.809,0.7395,2.9047101834999998,0.009000000000000001,-0.0005,0.0090138782,2.8,0.74,2.8961353560000003
2020-08-21 17:00:00,2.531,0.2165,2.5402427541,0.111,-0.0035,0.11105516650000001,2.42,0.22,2.4299794238,2.771,0.1965,2.777958468,0.111,-0.0035,0.11105516650000001,2.66,0.2,2.6675082005
2020-08-21 17:30:00,2.7995,0.08850000000000001,2.8008985165,4.7395,-0.5415,4.7703335837,-1.94,0.63,2.0397303743,2.8595,0.2585,2.8711604797,4.7395,-0.5415,4.7703335837,-1.88,0.8,2.0431348463
2020-08-21 18:00:00,2.821,0.136,2.8242763675,4.721,-0.424,4.7400017932,-1.9,0.56,1.980807916,2.9210000000000003,0.276,2.9340103953,4.721,-0.424,4.7400017932,-1.8,0.7000000000000001,1.9313207916000001
2020-08-21 18:30:00,2.805,0.14100000000000001,2.8085416144,4.435,-0.279,4.4437670956,-1.63,0.42,1.6832409216,2.9050000000000002,0.221,2.9133942404,4.435,-0.279,4.4437670956,-1.53,0.5,1.6096272861
2020-08-21 19:00:00,2.7585,0.101,2.7603483929,4.5985,-0.34900000000000003,4.6117245419,-1.8399999999999999,0.45,1.894228075,2.8385,0.191,2.8449188477,4.5985,-0.34900000000000003,4.6117245419,-1.76,0.54,1.840978001
2020-08-21 19:30:00,2.686,0.09050000000000001,2.6875241859,4.736,-0.3995,4.7528198209,-2.05,0.49,2.107747613,2.786,0.18050000000000002,2.7918410145,4.736,-0.3995,4.7528198209,-1.9500000000000002,0.58,2.0344286667
2020-08-21 20:00:00,2.696,0.1115,2.6983046993,4.746,-0.42850000000000005,4.7653046334999996,-2.05,0.54,2.1199292441,2.7960000000000003,0.2015,2.8032513712,4.746,-0.42850000000000005,4.7653046334999996,-1.9500000000000002,0.63,2.049243763
2020-08-21 20:30:00,2.3545,0.07200000000000001,2.3556006134,0.5145000000000001,0.012,0.5146399227,1.8399999999999999,0.06,1.840978001,2.6545,0.182,2.6607319012,0.5145000000000001,0.012,0.5146399227,2.14,0.17,2.1467417171
2020-08-21 21:00:00,2.26,0.0625,2.2608640494,0.0,0.0025,0.0025,2.26,0.06,2.2607963199,2.58,0.052500000000000005,2.5805341017,0.0,0.0025,0.0025,2.58,0.05,2.5804844506
2020-08-21 21:30:00,2.09,0.0025,2.0900014952,0.0,0.0025,0.0025,2.09,0.0,2.09,2.4,-0.0175,2.4000638012,0.0,0.0025,0.0025,2.4,-0.02,2.4000833319
2020-08-21 22:00:00,2.02,0.0025,2.020001547,0.0,0.0025,0.0025,2.02,0.0,2.02,2.31,-0.0175,2.3100662869,0.0,0.0025,0.0025,2.31,-0.02,2.3100865785
2020-08-21 22:30:00,1.96,0.0325,1.9602694330000001,0.0,0.0025,0.0025,1.96,0.03,1.9602295784,2.22,-0.0175,2.2200689742,0.0,0.0025,0.0025,2.22,-0.02,2.2200900883
2020-08-21 23:00:00,1.88,0.0325,1.8802808966,0.0,0.0025,0.0025,1.88,0.03,1.8802393465,2.11,0.0125,2.1100370257,0.0,0.0025,0.0025,2.11,0.01,2.1100236965
2020-08-21 23:30:00,1.8399999999999999,-0.42750000000000005,1.8890093303,0.0,0.0025,0.0025,1.8399999999999999,-0.43,1.8895766722,2.15,0.47250000000000003,2.2013078499,0.0,0.0025,0.0025,2.15,0.47000000000000003,2.2007725916
2020-08-22 00:00:00,1.81,-0.6475000000000001,1.9223309418999999,0.0,0.0025,0.0025,1.81,-0.65,1.9231744591000002,2.15,0.6925,2.2587731736,0.0,0.0025,0.0025,2.15,0.6900000000000001,2.2580079716
2020-08-22 00:30:00,1.81,0.0125,1.8100431625,0.0,0.0025,0.0025,1.81,0.01,1.8100276241,1.99,-0.0275,1.9901900035,0.0,0.0025,0.0025,1.99,-0.03,1.9902261178
2020-08-22 01:00:00,1.75,0.012,1.7500411424000002,0.0,0.002,0.002,1.75,0.01,1.7500285712,1.9300000000000002,-0.028,1.9302030981,0.0,0.002,0.002,1.9300000000000002,-0.03,1.9302331465
2020-08-22 01:30:00,1.72,-0.038,1.7204197162,0.0,0.002,0.002,1.72,-0.04,1.7204650533999999,1.9,0.012,1.9000378944,0.0,0.002,0.002,1.9,0.01,1.9000263156
2020-08-22 02:00:00,1.74,0.0325,1.7403034936,0.0,0.0025,0.0025,1.74,0.03,1.7402586015,1.9,-0.0175,1.9000805904,0.0,0.0025,0.0025,1.9,-0.02,1.9001052602000001
2020-08-22 02:30:00,1.82,0.062,1.8210557378,0.0,0.002,0.002,1.82,0.06,1.8209887424,1.99,0.012,1.9900361806,0.0,0.002,0.002,1.99,0.01,1.9900251254999999
2020-08-22 03:00:00,1.7000000000000002,0.062,1.7011302125,0.0,0.002,0.002,1.7000000000000002,0.06,1.7010584940000002,1.8599999999999999,0.012,1.8600387093,0.0,0.002,0.002,1.8599999999999999,0.01,1.8600268815
2020-08-22 03:30:00,1.65,0.0625,1.6511832878,0.0,0.0025,0.0025,1.65,0.06,1.6510905487,1.8,0.0125,1.8000434023,0.0,0.0025,0.0025,1.8,0.01,1.8000277776
2020-08-22 04:00:00,1.62,0.0625,1.6212051844,0.0,0.0025,0.0025,1.62,0.06,1.6211107302999999,1.78,0.0125,1.7800438899,0.0,0.0025,0.0025,1.78,0.01,1.7800280897
2020-08-22 04:30:00,1.56,-0.398,1.6099701861,0.0,0.002,0.002,1.56,-0.4,1.6104657710999999,1.81,0.422,1.8585435158,0.0,0.002,0.002,1.81,0.42,1.8580904176000002
2020-08-22 05:00:00,1.54,-0.6175,1.6591884311,0.0,0.0025,0.0025,1.54,-0.62,1.6601204776,1.83,0.6625,1.946228725,0.0,0.0025,0.0025,1.83,0.66,1.9453791404
2020-08-22 05:30:00,1.5899999999999999,-0.6175,1.7056981708,0.0,0.0025,0.0025,1.5899999999999999,-0.62,1.7066048166,1.92,0.7925000000000001,2.077126922,0.0,0.0025,0.0025,1.92,0.79,2.0761743665
2020-08-22 06:00:00,1.593,-0.621,1.7097631414999999,0.0,0.002,0.002,1.593,-0.623,1.7104905729,1.923,0.795,2.0808541515,0.0,0.002,0.002,1.923,0.793,2.0800908634
2020-08-22 06:30:00,1.593,-0.6205,1.7095816009,0.0,0.0025,0.0025,1.593,-0.623,1.7104905729,1.923,0.7955,2.0810452302,0.0,0.0025,0.0025,1.923,0.793,2.0800908634
2020-08-22 07:00:00,1.593,-0.6205,1.7095816009,0.0,0.0025,0.0025,1.593,-0.623,1.7104905729,1.923,0.7955,2.0810452302,0.0,0.0025,0.0025,1.923,0.793,2.0800908634
2020-08-22 07:30:00,1.5935000000000001,-0.621,1.7102290051,0.0005,0.002,0.0020615528,1.593,-0.623,1.7104905729,1.9235000000000002,0.795,2.0813162302,0.0005,0.002,0.0020615528,1.923,0.793,2.0800908634
2020-08-22 08:00:00,1.5945,-0.621,1.7111607902000001,0.0015,0.002,0.0025,1.593,-0.623,1.7104905729,1.9245,0.795,2.08224044,0.0015,0.002,0.0025,1.923,0.793,2.0800908634
2020-08-22 08:30:00,1.5955,-0.622,1.7124556199,0.0025,0.001,0.0026925824,1.593,-0.623,1.7104905729,1.9255,0.794,2.0827832941,0.0025,0.001,0.0026925824,1.923,0.793,2.0800908634
2020-08-22 09:00:00,1.6035,-0.6235,1.7204547364,0.0105,-0.0005,0.010511898,1.593,-0.623,1.7104905729,1.9335,0.7925000000000001,2.0896120453,0.0105,-0.0005,0.010511898,1.923,0.793,2.0800908634
2020-08-22 09:30:00,1.613,-0.6305000000000001,1.7318485067,0.02,-0.007500000000000001,0.0213600094,1.593,-0.623,1.7104905729,1.943,0.7855000000000001,2.0957717552,0.02,-0.007500000000000001,0.0213600094,1.923,0.793,2.0800908634
2020-08-22 10:00:00,1.5985,-0.623,1.7156139572,0.0055000000000000005,0.0,0.0055000000000000005,1.593,-0.623,1.7104905729,1.9285,0.793,2.0851765513,0.0055000000000000005,0.0,0.0055000000000000005,1.923,0.793,2.0800908634
2020-08-22 10:30:00,2.7405,0.2745,2.754213227,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.71,0.28,2.7244265452,2.9305,0.4045,2.9582850606,0.030500000000000003,-0.0055000000000000005,0.0309919344,2.9,0.41000000000000003,2.9288393606
2020-08-22 11:00:00,2.7215,-0.352,2.744169501,0.0115,-0.002,0.011672617500000001,2.71,-0.35000000000000003,2.7325080055,3.0815,1.098,3.2712759361,0.0115,-0.002,0.011672617500000001,3.07,1.1,3.2611194397
2020-08-22 11:30:00,2.702,-0.089,2.7034653687,0.10200000000000001,-0.009000000000000001,0.102396289,2.6,-0.08,2.6012304781,2.902,0.8310000000000001,3.0186362815,0.10200000000000001,-0.009000000000000001,0.102396289,2.8,0.84,2.9232858225
2020-08-22 12:00:00,2.6470000000000002,0.262,2.6599347736,0.047,-0.008,0.0476759898,2.6,0.27,2.6139816373,2.787,0.332,2.8067050076999998,0.047,-0.008,0.0476759898,2.74,0.34,2.7610143064
2020-08-22 12:30:00,2.4565,-0.088,2.458075721,0.0565,-0.008,0.0570635611,2.4,-0.08,2.4013329632,2.5564999999999998,0.512,2.6072660489,0.0565,-0.008,0.0570635611,2.5,0.52,2.5535073918
2020-08-22 13:00:00,2.363,0.1615,2.3685124551,0.083,-0.0085,0.0834341057,2.2800000000000002,0.17,2.2863289352000002,2.373,0.1315,2.376640749,0.083,-0.0085,0.0834341057,2.29,0.14,2.2942754848
2020-08-22 13:30:00,2.29,0.14100000000000001,2.2943367233,0.1,-0.009000000000000001,0.1004041832,2.19,0.15,2.1951309756,2.21,0.111,2.2127858007,0.1,-0.009000000000000001,0.1004041832,2.11,0.12,2.1134095675
2020-08-22 14:00:00,2.2135,0.1405,2.2179545757,0.0935,-0.0095,0.0939813811,2.12,0.15,2.1252999788,2.2035,0.1105,2.2062689093,0.0935,-0.0095,0.0939813811,2.11,0.12,2.1134095675
2020-08-22 14:30:00,2.041,-0.248,2.0560119163,0.061,-0.008,0.061522353700000004,1.98,-0.24,1.9944924166,2.171,0.422,2.2116340113,0.061,-0.008,0.061522353700000004,2.11,0.43,2.1533694527
2020-08-22 15:00:00,2.1305,0.10200000000000001,2.1329402828,0.0505,-0.008,0.0511297369,2.08,0.11,2.082906623,2.1005,0.062,2.101414821,0.0505,-0.008,0.0511297369,2.05,0.07,2.0511947738
2020-08-22 15:30:00,2.064,0.10200000000000001,2.0665188119,0.084,-0.008,0.08438009240000001,1.98,0.11,1.9830532015000002,2.024,0.062,2.0249493821,0.084,-0.008,0.08438009240000001,1.94,0.07,1.9412624757999999
2020-08-22 16:00:00,2.1165,-0.218,2.1276974056,0.0565,-0.008,0.0570635611,2.06,-0.21,2.0706762181,2.1765,0.422,2.2170332090000002,0.0565,-0.008,0.0570635611,2.12,0.43,2.1631689717
2020-08-22 16:30:00,2.1765,-0.578,2.2519405520999998,0.026500000000000003,-0.008,0.0276812211,2.15,-0.5700000000000001,2.2242751628,2.4765,0.872,2.6255354216,0.026500000000000003,-0.008,0.0276812211,2.45,0.88,2.6032479713
2020-08-22 17:00:00,2.335,0.07200000000000001,2.3361098005,0.035,-0.008,0.035902646100000005,2.3,0.08,2.3013908838,2.485,0.252,2.4977447828,0.035,-0.008,0.035902646100000005,2.45,0.26,2.4637572932
2020-08-22 17:30:00,2.4035,0.184,2.4105327731,0.0135,-0.006,0.0147732867,2.39,0.19,2.3975404063,2.6035,0.164,2.6086602404,0.0135,-0.006,0.0147732867,2.59,0.17,2.5955731544000002
2020-08-22 18:00:00,2.4455,0.1865,2.4526011702,0.0155,-0.0035,0.0158902486,2.43,0.19,2.4374166651999998,2.6055,0.1665,2.6108145281,0.0155,-0.0035,0.0158902486,2.59,0.17,2.5955731544000002
2020-08-22 18:30:00,2.207,0.08650000000000001,2.2086944673,0.007,-0.0035,0.0078262379,2.2,0.09,2.2018401395,2.427,0.0665,2.4279108818,0.007,-0.0035,0.0078262379,2.42,0.07,2.421012185
2020-08-22 19:00:00,2.1625,0.0505,2.1630895728,0.0025,0.0005,0.0025495098,2.16,0.05,2.1605786262,2.4225,0.07050000000000001,2.4235256343,0.0025,0.0005,0.0025495098,2.42,0.07,2.421012185
2020-08-22 19:30:00,2.161,0.07100000000000001,2.1621660436,0.001,0.001,0.0014142136,2.16,0.07,2.1611339616,2.461,0.07100000000000001,2.4620239641,0.001,0.001,0.0014142136,2.46,0.07,2.4609957334
2020-08-22 20:00:00,2.1575,0.051000000000000004,2.1581026968,0.0775,0.001,0.0775064513,2.08,0.05,2.0806008747,2.4575,0.041,2.4578419904,0.0775,0.001,0.0775064513,2.38,0.04,2.3803361107
2020-08-22 20:30:00,2.4,-0.013000000000000001,2.4000352081000003,4.66,-0.483,4.6849641407,-2.26,0.47000000000000003,2.3083543922,2.5,0.067,2.5008976388,4.66,-0.483,4.6849641407,-2.16,0.55,2.228923507
2020-08-22 21:00:00,2.1575,0.018500000000000003,2.1575793149,0.4675,0.018500000000000003,0.4678658996,1.69,0.0,1.69,2.4475,-0.0015,2.4475004597,0.4675,0.018500000000000003,0.4678658996,1.98,-0.02,1.9801010075
2020-08-22 21:30:00,2.06,0.0025,2.060001517,0.0,0.0025,0.0025,2.06,0.0,2.06,2.35,-0.0175,2.3500651587,0.0,0.0025,0.0025,2.35,-0.02,2.3500851047999998
2020-08-22 22:00:00,2.0,0.0425,2.0004515115,0.0,0.0025,0.0025,2.0,0.04,2.00039996,2.2800000000000002,0.0125,2.2800342651,0.0,0.0025,0.0025,2.2800000000000002,0.01,2.2800219297
2020-08-22 22:30:00,1.92,-0.0575,1.9208608096000002,0.0,0.0025,0.0025,1.92,-0.06,1.9209372712000001,2.21,0.07250000000000001,2.2111888771,0.0,0.0025,0.0025,2.21,0.07,2.2111083194
2020-08-22 23:00:00,1.8399999999999999,-0.0175,1.8400832182,0.0,0.0025,0.0025,1.8399999999999999,-0.02,1.8401086924,2.08,-0.0475,2.0805422971,0.0,0.0025,0.0025,2.08,-0.05,2.0806008747
2020-08-22 23:30:00,1.8,-0.018000000000000002,1.8000899978,0.0,0.002,0.002,1.8,-0.02,1.8001111077,2.02,-0.048,2.0205702165,0.0,0.002,0.002,2.02,-0.05,2.0206187171
2020-08-23 00:00:00,1.74,-0.0175,1.7400880006000001,0.0,0.0025,0.0025,1.74,-0.02,1.7401149387000001,1.94,-0.0775,1.9415473855,0.0,0.0025,0.0025,1.94,-0.08,1.9416487839
2020-08-23 00:30:00,1.62,-0.5575,1.7132443638,0.0,0.0025,0.0025,1.62,-0.56,1.7140595089000001,1.94,0.49250000000000005,2.0015384708,0.0,0.0025,0.0025,1.94,0.49,2.0009247862
2020-08-23 01:00:00,1.56,-0.7575000000000001,1.7341874899,0.0,0.0025,0.0025,1.56,-0.76,1.7352809571,1.9100000000000001,0.7125,2.0385672052,0.0,0.0025,0.0025,1.9100000000000001,0.71,2.037694776
2020-08-23 01:30:00,1.52,-0.7575000000000001,1.698295101,0.0,0.0025,0.0025,1.52,-0.76,1.6994116629,1.87,0.7125,2.0011387383,0.0,0.0025,0.0025,1.87,0.71,2.0002499844
2020-08-23 02:00:00,1.52,-0.7275,1.6851279625000002,0.0,0.0025,0.0025,1.52,-0.73,1.6862087652,1.87,0.7525000000000001,2.0157272261,0.0,0.0025,0.0025,1.87,0.75,2.014795275
2020-08-23 02:30:00,1.52,-0.5575,1.6190139746,0.0,0.0025,0.0025,1.52,-0.56,1.6198765385,1.82,0.5725,1.907919351,0.0,0.0025,0.0025,1.82,0.5700000000000001,1.9071706793
2020-08-23 03:00:00,1.52,-0.2675,1.5433587561,0.0,0.0025,0.0025,1.52,-0.27,1.5437940277000002,1.73,0.1825,1.7395994510000001,0.0,0.0025,0.0025,1.73,0.18,1.7393389549
2020-08-23 03:30:00,1.52,-0.018000000000000002,1.5201065752,0.0,0.002,0.002,1.52,-0.02,1.5201315733,1.69,-0.068,1.6913674941,0.0,0.002,0.002,1.69,-0.07,1.6914490829000002
2020-08-23 04:00:00,1.52,-0.018000000000000002,1.5201065752,0.0,0.002,0.002,1.52,-0.02,1.5201315733,1.69,-0.068,1.6913674941,0.0,0.002,0.002,1.69,-0.07,1.6914490829000002
2020-08-23 04:30:00,1.52,-0.0175,1.5201007368,0.0,0.0025,0.0025,1.52,-0.02,1.5201315733,1.69,-0.0675,1.6913474658,0.0,0.0025,0.0025,1.69,-0.07,1.6914490829000002
2020-08-23 05:00:00,1.52,-0.018000000000000002,1.5201065752,0.0,0.002,0.002,1.52,-0.02,1.5201315733,1.67,-0.068,1.6713838578,0.0,0.002,0.002,1.67,-0.07,1.671466422
2020-08-23 05:30:00,1.49,-0.018000000000000002,1.4901087209,0.0,0.002,0.002,1.49,-0.02,1.4901342221,1.67,-0.068,1.6713838578,0.0,0.002,0.002,1.67,-0.07,1.671466422
2020-08-23 06:00:00,1.62,-0.018000000000000002,1.6200999969,0.0,0.002,0.002,1.62,-0.02,1.6201234521,1.81,-0.068,1.8112768977,0.0,0.002,0.002,1.81,-0.07,1.8113530854
2020-08-23 06:30:00,2.05,0.24250000000000002,2.0642931599,0.0,0.0025,0.0025,2.05,0.24,2.064000969,2.26,0.2025,2.269054043,0.0,0.0025,0.0025,2.26,0.2,2.2688322988
2020-08-23 07:00:00,2.09,0.1825,2.0979528713,0.0,0.0025,0.0025,2.09,0.18,2.0977368758,2.31,0.1525,2.3150283476,0.0,0.0025,0.0025,2.31,0.15,2.3148650069
2020-08-23 07:30:00,2.12,-0.198,2.1292261505,0.0,0.002,0.002,2.12,-0.2,2.1294130647,2.45,0.582,2.5181787069,0.0,0.002,0.002,2.45,0.58,2.5177172199999998
2020-08-23 08:00:00,2.2415,-0.228,2.2530659666,0.0015,0.002,0.0025,2.24,-0.23,2.2517770759999998,2.6015,0.722,2.6998307817000002,0.0015,0.002,0.0025,2.6,0.72,2.6978509966
2020-08-23 08:30:00,2.3435,0.231,2.3548573736,0.0035,0.001,0.0036400549,2.34,0.23,2.3512762492,2.6035,0.201,2.6112474509,0.0035,0.001,0.0036400549,2.6,0.2,2.6076809621
2020-08-23 09:00:00,2.3635,0.2305,2.3747131406,0.0035,0.0005,0.0035355339000000003,2.36,0.23,2.3711811403,2.6035,0.2005,2.6112090112,0.0035,0.0005,0.0035355339000000003,2.6,0.2,2.6076809621
2020-08-23 09:30:00,2.485,0.0695,2.4859716913,0.005,-0.0005,0.0050249378,2.48,0.07,2.4809877065,2.795,0.3695,2.8193182243,0.005,-0.0005,0.0050249378,2.79,0.37,2.8144271175
2020-08-23 10:00:00,2.4405,-0.134,2.4441759859,0.0105,-0.004,0.011236102500000001,2.43,-0.13,2.4334748817,2.8005,0.516,2.8476404706,0.0105,-0.004,0.011236102500000001,2.79,0.52,2.8380451018
2020-08-23 10:30:00,2.449,-0.549,2.5097812654,0.019,-0.009000000000000001,0.021023796,2.43,-0.54,2.4892770035,2.859,0.931,3.0067660368,0.019,-0.009000000000000001,0.021023796,2.84,0.9400000000000001,2.9915213521
2020-08-23 11:00:00,2.4135,-0.551,2.4755975541,0.0935,-0.011,0.0941448352,2.32,-0.54,2.3820159529,2.6835,0.929,2.8397558434,0.0935,-0.011,0.0941448352,2.59,0.9400000000000001,2.755303976
2020-08-23 11:30:00,2.5380000000000003,-0.2615,2.5514361152,0.128,-0.0115,0.1285155633,2.41,-0.25,2.422932108,2.648,0.7385,2.749051882,0.128,-0.0115,0.1285155633,2.52,0.75,2.6292394338
2020-08-23 12:00:00,2.423,-0.5535,2.4854157097,0.153,-0.0135,0.15359443350000002,2.27,-0.54,2.3333452381,2.573,0.9265,2.7347269059,0.153,-0.0135,0.15359443350000002,2.42,0.9400000000000001,2.5961509971
2020-08-23 12:30:00,2.417,-0.553,2.4794551821,0.147,-0.013000000000000001,0.1475737104,2.27,-0.54,2.3333452381,2.637,0.907,2.7886229577,0.147,-0.013000000000000001,0.1475737104,2.49,0.92,2.6545244395000003
2020-08-23 13:00:00,2.4755000000000003,0.166,2.4810595015,0.1355,-0.014,0.1362213273,2.34,0.18,2.3469128659000003,2.5855,0.20600000000000002,2.5936935536,0.1355,-0.014,0.1362213273,2.45,0.22,2.4598577195
2020-08-23 13:30:00,2.447,0.08950000000000001,2.4486362021,0.057,-0.0105,0.0579590373,2.39,0.1,2.3920911354,2.577,0.3095,2.5955190714,0.057,-0.0105,0.0579590373,2.52,0.32,2.5402362095
2020-08-23 14:00:00,2.3655,-0.251,2.3787793614,0.0855,-0.011,0.0862046982,2.2800000000000002,-0.24,2.2925967809,2.5555,0.539,2.6117238081,0.0855,-0.011,0.0862046982,2.47,0.55,2.5304940229
2020-08-23 14:30:00,2.453,0.1645,2.4585095587,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.44,0.17,2.4459149617,2.563,0.1345,2.5665266899,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.55,0.14,2.5538402456
2020-08-23 15:00:00,2.428,0.162,2.4333984466,0.058,-0.008,0.0585491247,2.37,0.17,2.3760892239,2.488,0.132,2.4914991471,0.058,-0.008,0.0585491247,2.43,0.14,2.4340295808
2020-08-23 15:30:00,2.3325,0.1605,2.3380155047,0.0825,-0.0095,0.08304516840000001,2.25,0.17,2.2564130827,2.4325,0.1305,2.4359980501000003,0.0825,-0.0095,0.08304516840000001,2.35,0.14,2.3541665192
2020-08-23 16:00:00,2.411,0.18050000000000002,2.4177471435,0.081,-0.0095,0.08155519600000001,2.33,0.19,2.3377339455,2.531,0.1605,2.5360838413,0.081,-0.0095,0.08155519600000001,2.45,0.17,2.4558908771
2020-08-23 16:30:00,2.406,-0.058,2.4066989841,0.076,-0.008,0.0764198927,2.33,-0.05,2.3305364189,2.526,0.332,2.5477244749,0.076,-0.008,0.0764198927,2.45,0.34,2.4734793308
2020-08-23 17:00:00,2.408,-0.597,2.4809016506,0.028,-0.007,0.028861739400000003,2.38,-0.59,2.452039967,2.798,0.903,2.9401042499,0.028,-0.007,0.028861739400000003,2.77,0.91,2.915647441
2020-08-23 17:30:00,2.6055,-0.05,2.6059797102,0.1355,-0.01,0.1358685026,2.47,-0.04,2.4703238654,2.8455,0.42,2.8763293014,0.1355,-0.01,0.1358685026,2.71,0.43,2.7439023306
2020-08-23 18:00:00,2.833,0.1305,2.8360040991,4.753,-0.5695,4.7869968926,-1.92,0.7000000000000001,2.0436242316,2.843,0.2205,2.8515380499000003,4.753,-0.5695,4.7869968926,-1.9100000000000001,0.79,2.0669300907
2020-08-23 18:30:00,2.321,0.139,2.3251584892,0.501,0.009000000000000001,0.5010808318000001,1.82,0.13,1.8246369502,2.531,0.129,2.5342853036,0.501,0.009000000000000001,0.5010808318000001,2.03,0.12,2.033543705
2020-08-23 19:00:00,2.1935000000000002,0.08,2.1949583709000002,0.0035,0.0,0.0035,2.19,0.08,2.1914607001,2.4735,0.08,2.4747933752,0.0035,0.0,0.0035,2.47,0.08,2.471295207
2020-08-23 19:30:00,2.192,0.081,2.1934960679,0.002,0.001,0.0022360680000000003,2.19,0.08,2.1914607001,2.472,0.061,2.4727525149,0.002,0.001,0.0022360680000000003,2.47,0.06,2.4707286375
2020-08-23 20:00:00,2.111,0.029500000000000002,2.1112061126,0.131,-0.0105,0.1314201278,1.98,0.04,1.9804039992,2.421,0.0995,2.4230437986,0.131,-0.0105,0.1314201278,2.29,0.11,2.2926403992
2020-08-23 20:30:00,2.3970000000000002,0.025,2.3971303678,4.767,-0.5650000000000001,4.8003660277,-2.37,0.59,2.4423349484,2.507,0.135,2.5106321913,4.767,-0.5650000000000001,4.8003660277,-2.26,0.7000000000000001,2.3659247663
2020-08-23 21:00:00,2.424,-0.0285,2.4241675375,4.814,-0.48850000000000005,4.8387217579,-2.39,0.46,2.4338652387,2.5540000000000003,0.1715,2.5597515993,4.814,-0.48850000000000005,4.8387217579,-2.26,0.66,2.3544001359
2020-08-23 21:30:00,2.167,-0.022,2.1671116722,0.487,0.018000000000000002,0.48733253530000004,1.6800000000000002,-0.04,1.680476123,2.457,0.088,2.4585754005,0.487,0.018000000000000002,0.48733253530000004,1.97,0.07,1.9712432625
2020-08-23 22:00:00,2.04,-0.008,2.0400156862,0.0,0.002,0.002,2.04,-0.01,2.0400245097,2.33,-0.038,2.3303098506,0.0,0.002,0.002,2.33,-0.04,2.3303433223
2020-08-23 22:30:00,2.15,0.152,2.1553663262000002,0.0,0.002,0.002,2.15,0.15,2.1552262062,2.43,0.122,2.433060624,0.0,0.002,0.002,2.43,0.12,2.4329611588
2020-08-23 23:00:00,1.9500000000000002,0.092,1.9521690501000002,0.0,0.002,0.002,1.9500000000000002,0.09,1.9520758182,2.21,0.062,2.2108695122,0.0,0.002,0.002,2.21,0.06,2.2108143296
2020-08-23 23:30:00,1.9,-0.20800000000000002,1.9113513544,0.0,0.002,0.002,1.9,-0.21,1.9115700353,2.21,0.372,2.2410899134,0.0,0.002,0.002,2.21,0.37,2.2407588
2020-08-24 00:00:00,1.9,-0.0475,1.9005936573,0.0,0.0025,0.0025,1.9,-0.05,1.9006577809,2.14,0.24250000000000002,2.1536959512,0.0,0.0025,0.0025,2.14,0.24,2.1534158911
2020-08-24 00:30:00,1.71,-0.678,1.8395064555,0.0,0.002,0.002,1.71,-0.68,1.840244549,2.07,0.762,2.2057978149,0.0,0.002,0.002,2.07,0.76,2.2051077071
2020-08-24 01:00:00,1.63,-0.6775,1.7651929781,0.0,0.0025,0.0025,1.63,-0.68,1.7661540137,1.98,0.7625000000000001,2.1217460381,0.0,0.0025,0.0025,1.98,0.76,2.1208488866
2020-08-24 01:30:00,1.6,-0.678,1.7377237985,0.0,0.002,0.002,1.6,-0.68,1.738505105,1.9500000000000002,0.742,2.0863997699,0.0,0.002,0.002,1.9500000000000002,0.74,2.0856893345
2020-08-24 02:00:00,1.79,-0.648,1.9036816961,0.0,0.002,0.002,1.79,-0.65,1.9043634107,2.15,0.792,2.2912363475,0.0,0.002,0.002,2.15,0.79,2.2905457865
2020-08-24 02:30:00,2.34,-0.608,2.4176980788,0.0,0.002,0.002,2.34,-0.61,2.4182018113,2.73,0.8220000000000001,2.8510671686,0.0,0.002,0.002,2.73,0.8200000000000001,2.8504911857
2020-08-24 03:00:00,2.25,-0.5175000000000001,2.308745601,0.0,0.0025,0.0025,2.25,-0.52,2.3093072554000003,2.61,0.7025,2.7028885012,0.0,0.0025,0.0025,2.61,0.7000000000000001,2.7022398117
2020-08-24 03:30:00,2.12,0.14250000000000002,2.1247838125,0.0,0.0025,0.0025,2.12,0.14,2.1246176127,2.32,0.0925,2.3218432871,0.0,0.0025,0.0025,2.32,0.09,2.3217450334
2020-08-24 04:00:00,1.9,-0.418,1.9454367119,0.0,0.002,0.002,1.9,-0.42,1.9458674158,2.2,0.592,2.2782589844,0.0,0.002,0.002,2.2,0.59,2.2777401081
2020-08-24 04:30:00,1.9,-0.318,1.9264277822,0.0,0.002,0.002,1.9,-0.32,1.9267589367,2.2,0.492,2.2543433634,0.0,0.002,0.002,2.2,0.49,2.2539077177
2020-08-24 05:00:00,1.9500000000000002,-0.1975,1.959976084,0.0,0.0025,0.0025,1.9500000000000002,-0.2,1.9602295784,2.2,0.49250000000000005,2.2544525389,0.0,0.0025,0.0025,2.2,0.49,2.2539077177
2020-08-24 05:30:00,2.05,0.162,2.0563910134,0.0,0.002,0.002,2.05,0.16,2.0562344224,2.26,0.112,2.2627735194,0.0,0.002,0.002,2.26,0.11,2.2626754076
2020-08-24 06:00:00,2.15,0.162,2.1560946176,0.0,0.002,0.002,2.15,0.16,2.1559452683,2.37,0.112,2.3726449376,0.0,0.002,0.002,2.37,0.11,2.3725513693
2020-08-24 06:30:00,2.6,-0.17750000000000002,2.606051851,0.0,0.0025,0.0025,2.6,-0.18,2.6062233212,3.05,1.3125,3.3204150719,0.0,0.0025,0.0025,3.05,1.31,3.3194276615
2020-08-24 07:00:00,2.76,0.1925,2.7667049445,0.0,0.0025,0.0025,2.76,0.19,2.7665321252,3.16,1.0525,3.3306690394,0.0,0.0025,0.0025,3.16,1.05,3.3298798777
2020-08-24 07:30:00,3.001,0.7515000000000001,3.0936634028,0.001,0.0015,0.0018027756000000002,3.0,0.75,3.0923292192,3.311,0.7315,3.3908425575,0.001,0.0015,0.0018027756000000002,3.31,0.73,3.389542742
2020-08-24 08:00:00,2.232,0.6215,2.3169130864,0.002,0.0015,0.0025,2.23,0.62,2.3145841959,5.532,1.4915,5.7295371759,0.002,0.0015,0.0025,5.53,1.49,5.7272157284
2020-08-24 08:30:00,-22.833,-22.84,32.2956883964,0.007,0.0,0.007,-22.84,-22.84,32.3006377646,7.127,1.85,7.3631942118,0.007,0.0,0.007,7.12,1.85,7.3564189658
2020-08-24 09:00:00,-22.8315,-22.841,32.2953351624,0.0085,-0.001,0.0085586214,-22.84,-22.84,32.3006377646,7.1885,1.889,7.4325536157,0.0085,-0.001,0.0085586214,7.18,1.8900000000000001,7.4245875306
2020-08-24 09:30:00,-22.8325,-22.8405,32.2956885126,0.007500000000000001,-0.0005,0.0075166482,-22.84,-22.84,32.3006377646,7.1075,1.8295,7.3391843212,0.007500000000000001,-0.0005,0.0075166482,7.1,1.83,7.3320460991
2020-08-24 10:00:00,-22.832,-22.8395,32.2946277924,0.008,0.0005,0.0080156098,-22.84,-22.84,32.3006377646,7.138,1.6905000000000001,7.3354505145,0.008,0.0005,0.0080156098,7.13,1.69,7.3275507504
2020-08-24 10:30:00,-22.832,-22.84,32.2949814058,0.008,0.0,0.008,-22.84,-22.84,32.3006377646,7.298,1.69,7.4911216784,0.008,0.0,0.008,7.29,1.69,7.4833281366
2020-08-24 11:00:00,-22.8055,-22.85,32.2833289834,0.0345,-0.01,0.0359200501,-22.84,-22.84,32.3006377646,7.6445,1.9300000000000002,7.8843693629,0.0345,-0.01,0.0359200501,7.61,1.94,7.8533878040000005
2020-08-24 11:30:00,-22.813,-22.845,32.2850893448,0.027,-0.005,0.027459060400000002,-22.84,-22.84,32.3006377646,7.537,1.905,7.7740204528,0.027,-0.005,0.027459060400000002,7.51,1.9100000000000001,7.7490773644
2020-08-24 12:00:00,-22.8045,-22.854,32.2854539421,0.035500000000000004,-0.014,0.038160843800000004,-22.84,-22.84,32.3006377646,7.2955,1.726,7.4968924395,0.035500000000000004,-0.014,0.038160843800000004,7.26,1.74,7.4656011144
2020-08-24 12:30:00,-22.8085,-22.849,32.2847405635,0.0315,-0.009000000000000001,0.0327604945,-22.84,-22.84,32.3006377646,7.2415,1.681,7.4340489136,0.0315,-0.009000000000000001,0.0327604945,7.21,1.69,7.4054169363
2020-08-24 13:00:00,-22.813,-22.8495,32.2882737112,0.027,-0.0095,0.0286225436,-22.84,-22.84,32.3006377646,7.237,1.6505,7.4228242098,0.027,-0.0095,0.0286225436,7.21,1.6600000000000001,7.3986282512
2020-08-24 13:30:00,-22.7985,-22.8575,32.2836941582,0.0415,-0.0175,0.0450388721,-22.84,-22.84,32.3006377646,7.5315,1.9125,7.7705307734,0.0415,-0.0175,0.0450388721,7.49,1.9300000000000002,7.7346622421
2020-08-24 14:00:00,-22.814,-22.85,32.2893340904,0.026000000000000002,-0.01,0.0278567766,-22.84,-22.84,32.3006377646,7.276,1.74,7.4811614072,0.026000000000000002,-0.01,0.0278567766,7.25,1.75,7.4582169451
2020-08-24 14:30:00,-22.81,-22.845,32.2829695815,0.03,-0.005,0.0304138127,-22.84,-22.84,32.3006377646,7.35,2.015,7.621202333,0.03,-0.005,0.0304138127,7.32,2.02,7.5936025706
2020-08-24 15:00:00,-22.7905,-22.85,32.2727344712,0.0495,-0.01,0.0505,-22.84,-22.84,32.3006377646,7.1495,1.9100000000000001,7.4002331213,0.0495,-0.01,0.0505,7.1,1.92,7.3550254928
2020-08-24 15:30:00,-22.809,-22.85,32.2858015388,0.031,-0.01,0.0325729949,-22.84,-22.84,32.3006377646,6.741,1.57,6.9214146675,0.031,-0.01,0.0325729949,6.71,1.58,6.8935114419
2020-08-24 16:00:00,-22.8015,-22.852,32.2819191847,0.0385,-0.012,0.0403267901,-22.84,-22.84,32.3006377646,6.3085,1.318,6.4447107189,0.0385,-0.012,0.0403267901,6.27,1.33,6.4095085615
2020-08-24 16:30:00,-22.8285,-22.841,32.293214353,0.0115,-0.001,0.011543396400000001,-22.84,-22.84,32.3006377646,5.9815000000000005,1.169,6.0946618651,0.0115,-0.001,0.011543396400000001,5.97,1.17,6.083568032
2020-08-24 17:00:00,-22.8285,-22.8415,32.2935680051,0.0115,-0.0015,0.0115974135,-22.84,-22.84,32.3006377646,5.6515,0.9085000000000001,5.7240566472,0.0115,-0.0015,0.0115974135,5.64,0.91,5.712941449
2020-08-24 17:30:00,-22.834,-22.8405,32.2967490044,0.006,-0.0005,0.0060207973,-22.84,-22.84,32.3006377646,5.796,0.9395,5.8716502152,0.006,-0.0005,0.0060207973,5.79,0.9400000000000001,5.8658077023
2020-08-24 18:00:00,-22.837,-22.8395,32.2981629392,0.003,0.0005,0.0030413813000000002,-22.84,-22.84,32.3006377646,6.303,1.1405,6.4053531714,0.003,0.0005,0.0030413813000000002,6.3,1.1400000000000001,6.4023120824
2020-08-24 18:30:00,-22.838,-22.839,32.298516452,0.002,0.001,0.0022360680000000003,-22.84,-22.84,32.3006377646,6.332,1.091,6.4253019384,0.002,0.001,0.0022360680000000003,6.33,1.09,6.4231612155
2020-08-24 19:00:00,-22.839,-22.839,32.299223551,0.001,0.001,0.0014142136,-22.84,-22.84,32.3006377646,6.881,1.061,6.962318723,0.001,0.001,0.0014142136,6.88,1.06,6.9611780612
2020-08-24 19:30:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,7.31,1.0015,7.3782858612,0.0,0.0015,0.0015,7.31,1.0,7.3780824067
2020-08-24 20:00:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,6.55,1.0015,6.6261227162,0.0,0.0015,0.0015,6.55,1.0,6.6258961658
2020-08-24 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.51,1.0925,6.6010344833,0.0,0.0025,0.0025,6.51,1.09,6.6006211829
2020-08-24 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.01,1.3625,7.1411838129,0.0,0.0025,0.0025,7.01,1.3599999999999999,7.1407072479
2020-08-24 21:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.01,1.242,7.119175795,0.0,0.002,0.002,7.01,1.24,7.1188271506
2020-08-24 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.5600000000000005,1.072,6.6470131638000005,0.0,0.002,0.002,6.5600000000000005,1.07,6.646690906
2020-08-24 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.62,0.5720000000000001,5.6490338997,0.0,0.002,0.002,5.62,0.5700000000000001,5.6488317376
2020-08-24 23:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.52,0.642,5.5572082919,0.0,0.002,0.002,5.52,0.64,5.5569775958
2020-08-24 23:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.29,0.582,5.3219192027,0.0,0.002,0.002,5.29,0.58,5.3217008559
2020-08-25 00:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.24,0.582,5.2722219225,0.0,0.002,0.002,5.24,0.58,5.2720015175
2020-08-25 00:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.95,0.542,4.9795847216,0.0,0.002,0.002,4.95,0.54,4.9793674297
2020-08-25 01:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.87,0.492,4.8947894745,0.0,0.002,0.002,4.87,0.49,4.8945888489
2020-08-25 01:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.9,0.562,4.9321236805,0.0,0.002,0.002,4.9,0.56,4.9318961870999996
2020-08-25 02:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.8100000000000005,0.562,4.8427207229,0.0,0.002,0.002,4.8100000000000005,0.56,4.8424890294
2020-08-25 02:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.77,0.522,4.7984772585,0.0,0.002,0.002,4.77,0.52,4.7982601013
2020-08-25 03:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.64,0.422,4.6591505664,0.0,0.002,0.002,4.64,0.42,4.6589698432
2020-08-25 03:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.6,0.452,4.6221536106,0.0,0.002,0.002,4.6,0.45,4.6219584594
2020-08-25 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.55,0.422,4.5695277655,0.0,0.002,0.002,4.55,0.42,4.5693434977
2020-08-25 04:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.68,0.422,4.6989875505,0.0,0.002,0.002,4.68,0.42,4.6988083596
2020-08-25 05:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.77,0.512,4.7973997123,0.0,0.002,0.002,4.77,0.51,4.7971866755
2020-08-25 05:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.95,0.592,4.9852747166,0.0,0.002,0.002,4.95,0.59,4.9850376127
2020-08-25 06:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.14,0.672,5.1837422775,0.0,0.002,0.002,5.14,0.67,5.1834833848
2020-08-25 06:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.73,0.9725,5.8119408332999996,0.0,0.0025,0.0025,5.73,0.97,5.8115230362
2020-08-25 07:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.04,1.172,6.152656662,0.0,0.002,0.002,6.04,1.17,6.1522760016
2020-08-25 07:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.52,1.4825,6.6864195389,0.0,0.0025,0.0025,6.52,1.48,6.6858656882
2020-08-25 08:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.12,1.712,7.3229327458,0.0,0.002,0.002,7.12,1.71,7.3224654318
2020-08-25 08:30:00,-22.839,-22.838,32.298516452,0.001,0.002,0.0022360680000000003,-22.84,-22.84,32.3006377646,7.481,1.772,7.688000065,0.001,0.002,0.0022360680000000003,7.48,1.77,7.6865662034
2020-08-25 09:00:00,-22.8385,-22.838,32.2981628928,0.0015,0.002,0.0025,-22.84,-22.84,32.3006377646,7.5115,1.792,7.7222986377,0.0015,0.002,0.0025,7.51,1.79,7.7203756385
2020-08-25 09:30:00,-22.837,-22.838,32.2971022384,0.003,0.002,0.0036055513000000003,-22.84,-22.84,32.3006377646,7.583,1.862,7.8082605617,0.003,0.002,0.0036055513000000003,7.58,1.8599999999999999,7.8048702744
2020-08-25 10:00:00,-22.833,-22.8395,32.2953347908,0.007,0.0005,0.0070178344,-22.84,-22.84,32.3006377646,7.727,1.7705000000000002,7.9272441144,0.007,0.0005,0.0070178344,7.72,1.77,7.9203093374
2020-08-25 10:30:00,-22.8365,-22.838,32.2967486947,0.0035,0.002,0.0040311289,-22.84,-22.84,32.3006377646,7.7435,1.892,7.9712894973,0.0035,0.002,0.0040311289,7.74,1.8900000000000001,7.9674148882
2020-08-25 11:00:00,-22.832,-22.839,32.2942741829,0.008,0.001,0.0080622577,-22.84,-22.84,32.3006377646,7.748,1.8210000000000002,7.9591170993,0.008,0.001,0.0080622577,7.74,1.82,7.9511005528
2020-08-25 11:30:00,-22.8325,-22.84,32.2953348992,0.007500000000000001,0.0,0.007500000000000001,-22.84,-22.84,32.3006377646,7.7475000000000005,1.82,7.958401614,0.007500000000000001,0.0,0.007500000000000001,7.74,1.82,7.9511005528
2020-08-25 12:00:00,-22.8295,-22.84,32.2932139969,0.0105,0.0,0.0105,-22.84,-22.84,32.3006377646,7.9005,2.04,8.1596262322,0.0105,0.0,0.0105,7.89,2.04,8.1494601048
2020-08-25 12:30:00,-22.834,-22.8395,32.2960418047,0.006,0.0005,0.0060207973,-22.84,-22.84,32.3006377646,7.7059999999999995,1.8405,7.9227442373,0.006,0.0005,0.0060207973,7.7,1.8399999999999999,7.9167922797
2020-08-25 13:00:00,-22.8355,-22.839,32.2967487721,0.0045000000000000005,0.001,0.0046097722,-22.84,-22.84,32.3006377646,7.9545,1.741,8.1427975076,0.0045000000000000005,0.001,0.0046097722,7.95,1.74,8.138187759000001
2020-08-25 13:30:00,-22.834,-22.839,32.2956882107,0.006,0.001,0.0060827625,-22.84,-22.84,32.3006377646,7.816,1.741,8.0075549951,0.006,0.001,0.0060827625,7.8100000000000005,1.74,8.0014811129
2020-08-25 14:00:00,-22.83,-22.841,32.2942747403,0.01,-0.001,0.0100498756,-22.84,-22.84,32.3006377646,7.4,1.579,7.5665871435,0.01,-0.001,0.0100498756,7.39,1.58,7.5570166071
2020-08-25 14:30:00,-22.8255,-22.8435,32.2928620983,0.0145,-0.0035,0.014916433900000001,-22.84,-22.84,32.3006377646,7.0345,1.7765,7.2553526792,0.0145,-0.0035,0.014916433900000001,7.02,1.78,7.2421543756
2020-08-25 15:00:00,-22.8265,-22.8425,32.2928615719,0.0135,-0.0025,0.013729530200000001,-22.84,-22.84,32.3006377646,6.9035,1.6375000000000002,7.0950488723,0.0135,-0.0025,0.013729530200000001,6.89,1.6400000000000001,7.0824924991
2020-08-25 15:30:00,-22.83,-22.8405,32.2939211037,0.01,-0.0005,0.0100124922,-22.84,-22.84,32.3006377646,6.8,1.5195,6.9677026522,0.01,-0.0005,0.0100124922,6.79,1.52,6.9580528886
2020-08-25 16:00:00,-22.8355,-22.839,32.2967487721,0.0045000000000000005,0.001,0.0046097722,-22.84,-22.84,32.3006377646,6.7645,1.441,6.9162808828,0.0045000000000000005,0.001,0.0046097722,6.76,1.44,6.9116712885
2020-08-25 16:30:00,-22.835,-22.839,32.2963952478,0.005,0.001,0.0050990195,-22.84,-22.84,32.3006377646,6.525,1.341,6.6613741826,0.005,0.001,0.0050990195,6.52,1.34,6.6562752347
2020-08-25 17:00:00,-22.8335,-22.8395,32.2956882958,0.006500000000000001,0.0005,0.0065192024,-22.84,-22.84,32.3006377646,6.4265,1.1705,6.5322256927,0.006500000000000001,0.0005,0.0065192024,6.42,1.17,6.5257413372
2020-08-25 17:30:00,-22.834,-22.8405,32.2967490044,0.006,-0.0005,0.0060207973,-22.84,-22.84,32.3006377646,6.476,1.1695,6.5807527115,0.006,-0.0005,0.0060207973,6.47,1.17,6.5749372621
2020-08-25 18:00:00,-22.8345,-22.84,32.2967489115,0.0055000000000000005,0.0,0.0055000000000000005,-22.84,-22.84,32.3006377646,6.5155,1.17,6.6197160249,0.0055000000000000005,0.0,0.0055000000000000005,6.51,1.17,6.6143026843
2020-08-25 18:30:00,-22.8375,-22.8385,32.2978093452,0.0025,0.0015,0.0029154759,-22.84,-22.84,32.3006377646,6.5725,1.1315,6.6691864946,0.0025,0.0015,0.0029154759,6.57,1.13,6.6664683304
2020-08-25 19:00:00,-22.839,-22.839,32.299223551,0.001,0.001,0.0014142136,-22.84,-22.84,32.3006377646,6.7010000000000005,1.181,6.8042752737,0.001,0.001,0.0014142136,6.7,1.18,6.8031169327
2020-08-25 19:30:00,-0.06,-0.038,0.0710211236,0.0,0.002,0.002,-0.06,-0.04,0.07211102550000001,7.68,1.1320000000000001,7.7629777792,0.0,0.002,0.002,7.68,1.13,7.7626863907
2020-08-25 20:00:00,-0.02,-0.0375,0.0425,0.0,0.0025,0.0025,-0.02,-0.04,0.0447213595,7.08,1.0925,7.1637948219,0.0,0.0025,0.0025,7.08,1.09,7.1634139905
2020-08-25 20:30:00,-0.023,-0.0405,0.046575208,0.0,0.0025,0.0025,-0.023,-0.043000000000000003,0.0487647414,7.083,1.0955,7.1672176784,0.0,0.0025,0.0025,7.083,1.093,7.1668359825
2020-08-25 21:00:00,-0.023,-0.0405,0.046575208,0.0,0.0025,0.0025,-0.023,-0.043000000000000003,0.0487647414,7.083,1.0955,7.1672176784,0.0,0.0025,0.0025,7.083,1.093,7.1668359825
2020-08-25 21:30:00,-0.023,-0.0405,0.046575208,0.0,0.0025,0.0025,-0.023,-0.043000000000000003,0.0487647414,7.083,1.0955,7.1672176784,0.0,0.0025,0.0025,7.083,1.093,7.1668359825
2020-08-25 22:00:00,2.69,0.36250000000000004,2.7143150609,0.0,0.0025,0.0025,2.69,0.36,2.7139823139,3.0,0.35250000000000004,3.0206383845,0.0,0.0025,0.0025,3.0,0.35000000000000003,3.0203476621
2020-08-25 22:30:00,2.55,0.36250000000000004,2.5756370571,0.0,0.0025,0.0025,2.55,0.36,2.5752863918,2.85,0.3225,2.8681886706,0.0,0.0025,0.0025,2.85,0.32,2.8679086457
2020-08-25 23:00:00,2.55,0.36250000000000004,2.5756370571,0.0,0.0025,0.0025,2.55,0.36,2.5752863918,2.85,0.3425,2.8705062707,0.0,0.0025,0.0025,2.85,0.34,2.8702090516
2020-08-25 23:30:00,2.55,0.36250000000000004,2.5756370571,0.0,0.0025,0.0025,2.55,0.36,2.5752863918,2.83,0.3225,2.8483163887,0.0,0.0025,0.0025,2.83,0.32,2.8480344099
2020-08-26 00:00:00,2.59,0.4025,2.6210887528,0.0,0.0025,0.0025,2.59,0.4,2.6207060117000003,2.83,0.35250000000000004,2.8518689048,0.0,0.0025,0.0025,2.83,0.35000000000000003,2.851560976
2020-08-26 00:30:00,2.5700000000000003,0.4325,2.606138187,0.0,0.0025,0.0025,2.5700000000000003,0.43,2.6057244674,2.8,0.3825,2.8260053521,0.0,0.0025,0.0025,2.8,0.38,2.8256680626
2020-08-26 01:00:00,2.54,0.4325,2.5765589941,0.0,0.0025,0.0025,2.54,0.43,2.5761405241,2.77,0.3825,2.796284365,0.0,0.0025,0.0025,2.77,0.38,2.7959434901
2020-08-26 01:30:00,2.47,0.392,2.5009126334,0.0,0.002,0.002,2.47,0.39,2.500599928,2.69,0.352,2.7129327305,0.0,0.002,0.002,2.69,0.35000000000000003,2.7126739576
2020-08-26 02:00:00,2.45,0.332,2.4723923637,0.0,0.002,0.002,2.45,0.33,2.4721245923,2.66,0.28200000000000003,2.6749063535,0.0,0.002,0.002,2.66,0.28,2.6746962443999998
2020-08-26 02:30:00,2.33,0.212,2.3396247562,0.0,0.002,0.002,2.33,0.21,2.3394443785,2.54,0.162,2.5451608986,0.0,0.002,0.002,2.54,0.16,2.5450343809
2020-08-26 03:00:00,2.22,0.17250000000000001,2.2266917726,0.0,0.0025,0.0025,2.22,0.17,2.2264994947,2.41,0.12250000000000001,2.4131113215,0.0,0.0025,0.0025,2.41,0.12,2.4129857024
2020-08-26 03:30:00,2.25,0.17200000000000001,2.2565646457,0.0,0.002,0.002,2.25,0.17,2.2564130827,2.44,0.122,2.4430480961,0.0,0.002,0.002,2.44,0.12,2.4429490375
2020-08-26 04:00:00,2.29,0.17200000000000001,2.2964503043,0.0,0.002,0.002,2.29,0.17,2.2963013739,2.49,0.14200000000000002,2.4940457093,0.0,0.002,0.002,2.49,0.14,2.4939326374
2020-08-26 04:30:00,2.29,0.2025,2.2989358951,0.0,0.0025,0.0025,2.29,0.2,2.2987170335,2.49,0.14250000000000002,2.494074227,0.0,0.0025,0.0025,2.49,0.14,2.4939326374
2020-08-26 05:00:00,2.26,-0.4475,2.3038785233,0.0,0.0025,0.0025,2.26,-0.45,2.3043654224,2.62,0.8125,2.7430924611,0.0,0.0025,0.0025,2.62,0.81,2.7423530043
2020-08-26 05:30:00,2.34,-0.468,2.3863411324,0.0,0.002,0.002,2.34,-0.47000000000000003,2.3867341704,2.74,1.012,2.9209149252,0.0,0.002,0.002,2.74,1.01,2.9202225943
2020-08-26 06:00:00,2.52,0.2225,2.5298035991,0.0,0.0025,0.0025,2.52,0.22,2.5295849462,2.7800000000000002,0.4325,2.8134420644,0.0,0.0025,0.0025,2.7800000000000002,0.43,2.8130588334
2020-08-26 06:30:00,2.96,0.6225,3.0247489565,0.0,0.0025,0.0025,2.96,0.62,3.0242354406,3.23,0.5825,3.2821039365,0.0,0.0025,0.0025,3.23,0.58,3.2816611647
2020-08-26 07:00:00,3.04,0.642,3.1070506916,0.0,0.002,0.002,3.04,0.64,3.1066380542,3.32,0.612,3.3759360184,0.0,0.002,0.002,3.32,0.61,3.3755740253
2020-08-26 07:30:00,3.201,0.1515,3.2045831632,0.001,0.0015,0.0018027756000000002,3.2,0.15,3.2035136959,3.691,1.4415,3.9624996215,0.001,0.0015,0.0018027756000000002,3.69,1.44,3.9610225952
2020-08-26 08:00:00,3.3015,0.0815,3.3025057911,0.0015,0.0015,0.0021213203,3.3,0.08,3.3009695545,3.8515,1.5915,4.1673642149,0.0015,0.0015,0.0021213203,3.85,1.5899999999999999,4.1654051424
2020-08-26 08:30:00,3.523,0.431,3.5492661213,0.003,0.001,0.0031622777,3.52,0.43,3.5461669447,4.003,1.331,4.2184795839,0.003,0.001,0.0031622777,4.0,1.33,4.2153173072
2020-08-26 09:00:00,2.0885,0.528,2.1542089615,0.0085,-0.002,0.0087321246,2.08,0.53,2.1464622056,5.8885000000000005,1.3679999999999999,6.0453168858,0.0085,-0.002,0.0087321246,5.88,1.37,6.0374912008
2020-08-26 09:30:00,-22.8215,-22.8435,32.2900349102,0.018500000000000003,-0.0035,0.0188281704,-22.84,-22.84,32.3006377646,7.4585,1.7765,7.6671490464000005,0.018500000000000003,-0.0035,0.0188281704,7.44,1.78,7.6499673202
