Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 10:00:00,-22.8345,-22.839,32.2960417273,0.0055000000000000005,0.001,0.005590169900000001,-22.84,-22.84,32.3006377646,7.3655,1.701,7.5593644739,0.0055000000000000005,0.001,0.005590169900000001,7.36,1.7000000000000002,7.5537805104
2020-08-26 10:30:00,-22.8205,-22.843,32.2889744224,0.0195,-0.003,0.0197294197,-22.84,-22.84,32.3006377646,7.2895,1.677,7.4799157248,0.0195,-0.003,0.0197294197,7.27,1.6800000000000002,7.4615883028
2020-08-26 11:00:00,-22.8195,-22.8475,32.2914514462,0.0205,-0.007500000000000001,0.021828880000000002,-22.84,-22.84,32.3006377646,7.5005,1.7825000000000002,7.7093972851,0.0205,-0.007500000000000001,0.021828880000000002,7.48,1.79,7.6911962659
2020-08-26 11:30:00,-22.8255,-22.8425,32.2921547206,0.0145,-0.0025,0.014713939,-22.84,-22.84,32.3006377646,7.3045,1.6975,7.499148385,0.0145,-0.0025,0.014713939,7.29,1.7000000000000002,7.4855928289
2020-08-26 12:00:00,-22.799,-22.849,32.2780297106,0.041,-0.009000000000000001,0.0419761837,-22.84,-22.84,32.3006377646,7.181,1.691,7.3774143167,0.041,-0.009000000000000001,0.0419761837,7.14,1.7000000000000002,7.3395912693
2020-08-26 12:30:00,-22.779,-22.858,32.2702805225,0.061,-0.018000000000000002,0.0636003145,-22.84,-22.84,32.3006377646,6.961,1.642,7.1520406179,0.061,-0.018000000000000002,0.0636003145,6.9,1.6600000000000001,7.0968725506
2020-08-26 13:00:00,-22.7425,-22.859,32.2452351092,0.0975,-0.019,0.09933403240000001,-22.84,-22.84,32.3006377646,6.6275,1.5110000000000001,6.7975640674,0.0975,-0.019,0.09933403240000001,6.53,1.53,6.7068472474
2020-08-26 13:30:00,-22.757,-22.8625,32.2579440642,0.083,-0.022500000000000003,0.0859956394,-22.84,-22.84,32.3006377646,6.713,1.5575,6.8913115769,0.083,-0.022500000000000003,0.0859956394,6.63,1.58,6.8156657782
2020-08-26 14:00:00,-22.757,-22.864,32.2590071918,0.083,-0.024,0.08640023150000001,-22.84,-22.84,32.3006377646,6.543,1.556,6.7254728458,0.083,-0.024,0.08640023150000001,6.46,1.58,6.650413521
2020-08-26 14:30:00,-22.7635,-22.8575,32.2589869416,0.0765,-0.0175,0.078476111,-22.84,-22.84,32.3006377646,6.5965,1.8525,6.8516836252,0.0765,-0.0175,0.078476111,6.52,1.87,6.7828681249
2020-08-26 15:00:00,-22.7595,-22.86,32.2579360817,0.0805,-0.02,0.08294727240000001,-22.84,-22.84,32.3006377646,6.6005,1.74,6.8259944514,0.0805,-0.02,0.08294727240000001,6.52,1.76,6.7533695294000005
2020-08-26 15:30:00,-22.817,-22.8445,32.2875621447,0.023,-0.0045000000000000005,0.0234360833,-22.84,-22.84,32.3006377646,6.543,1.4555,6.7029343761,0.023,-0.0045000000000000005,0.0234360833,6.52,1.46,6.6814669048
2020-08-26 16:00:00,-22.8,-22.8565,32.2840454753,0.04,-0.0165,0.043269504300000004,-22.84,-22.84,32.3006377646,6.04,1.3435000000000001,6.1876160393,0.04,-0.0165,0.043269504300000004,6.0,1.3599999999999999,6.1522028575
2020-08-26 16:30:00,-22.784,-22.8555,32.2720395428,0.056,-0.0155,0.0581055075,-22.84,-22.84,32.3006377646,5.876,1.3445,6.0278566879,0.056,-0.0155,0.0581055075,5.82,1.3599999999999999,5.9767884353
2020-08-26 17:00:00,-22.791,-22.854,32.27591977,0.049,-0.014,0.0509607692,-22.84,-22.84,32.3006377646,5.649,1.256,5.7869453946,0.049,-0.014,0.0509607692,5.6,1.27,5.7422034098
2020-08-26 17:30:00,-22.8035,-22.8555,32.2858094602,0.036500000000000005,-0.0155,0.0396547601,-22.84,-22.84,32.3006377646,5.9565,1.2545,6.0871719624,0.036500000000000005,-0.0155,0.0396547601,5.92,1.27,6.0546923952
2020-08-26 18:00:00,-22.8255,-22.842,32.2918010376,0.0145,-0.002,0.014637281200000001,-22.84,-22.84,32.3006377646,6.1645,1.228,6.2856220257,0.0145,-0.002,0.014637281200000001,6.15,1.23,6.2717940017
2020-08-26 18:30:00,-22.832,-22.8405,32.295335023,0.008,-0.0005,0.0080156098,-22.84,-22.84,32.3006377646,6.118,1.2295,6.2403200439,0.008,-0.0005,0.0080156098,6.11,1.23,6.2325757115
2020-08-26 19:00:00,-22.8355,-22.8405,32.297809531,0.0045000000000000005,-0.0005,0.0045276926,-22.84,-22.84,32.3006377646,6.4245,1.3094999999999999,6.5565990041,0.0045000000000000005,-0.0005,0.0045276926,6.42,1.31,6.5522896761
2020-08-26 19:30:00,-22.838,-22.8395,32.2988700151,0.002,0.0005,0.0020615528,-22.84,-22.84,32.3006377646,7.302,1.3505,7.4258369394,0.002,0.0005,0.0020615528,7.3,1.35,7.4237793609
2020-08-26 20:00:00,-22.8395,-22.839,32.2995771064,0.0005,0.001,0.0011180340000000002,-22.84,-22.84,32.3006377646,6.6305,1.231,6.7438039154,0.0005,0.001,0.0011180340000000002,6.63,1.23,6.7431298371
2020-08-26 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.63,1.3125,6.7586652713,0.0,0.0025,0.0025,6.63,1.31,6.7581802284
2020-08-26 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.82,1.4625,6.975048835,0.0,0.0025,0.0025,6.82,1.46,6.9745250734
2020-08-26 21:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.93,1.432,7.07640615,0.0,0.002,0.002,6.93,1.43,7.0760016959
2020-08-26 22:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.68,1.4025,6.8256432847,0.0,0.0025,0.0025,6.68,1.4,6.8251300354
2020-08-26 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.89,0.662,5.9270856245,0.0,0.002,0.002,5.89,0.66,5.9268625764
2020-08-26 23:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.77,0.7025,5.8126075259,0.0,0.0025,0.0025,5.77,0.7000000000000001,5.8123059107
2020-08-26 23:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.53,0.6025,5.5627247146,0.0,0.0025,0.0025,5.53,0.6000000000000001,5.5624544942
2020-08-27 00:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.22,0.632,5.2581198161,0.0,0.002,0.002,5.22,0.63,5.2578798008
2020-08-27 00:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.09,0.5720000000000001,5.1220390471,0.0,0.002,0.002,5.09,0.5700000000000001,5.1218160842
2020-08-27 01:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.04,0.6025,5.0758847751,0.0,0.0025,0.0025,5.04,0.6000000000000001,5.0755886358
2020-08-27 01:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.96,0.532,4.9884490576000005,0.0,0.002,0.002,4.96,0.53,4.9882361612
2020-08-27 02:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.88,0.5825,4.9146420266,0.0,0.0025,0.0025,4.88,0.58,4.9143463451
2020-08-27 02:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.76,0.512,4.787456945,0.0,0.002,0.002,4.76,0.51,4.7872434657
2020-08-27 03:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.6,0.41200000000000003,4.6184135804,0.0,0.002,0.002,4.6,0.41000000000000003,4.6182355938
2020-08-27 03:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.63,0.452,4.6520107481,0.0,0.002,0.002,4.63,0.45,4.6518168494
2020-08-27 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.7,0.452,4.7216844452,0.0,0.002,0.002,4.7,0.45,4.7214934078
2020-08-27 04:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.7,0.482,4.7246506749,0.0,0.002,0.002,4.7,0.48,4.7244470576
2020-08-27 05:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.82,0.482,4.8440400494,0.0,0.002,0.002,4.82,0.48,4.8438414507
2020-08-27 05:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.87,0.632,4.9108374031,0.0,0.002,0.002,4.87,0.63,4.9105804138
2020-08-27 06:00:00,-22.843,-22.8405,32.3031126867,0.0,0.0025,0.0025,-22.843,-22.843,32.3048804053,4.873,0.6355000000000001,4.9142638564,0.0,0.0025,0.0025,4.873,0.633,4.9139411881
2020-08-27 06:30:00,-22.843,-22.841,32.3034662227,0.0,0.002,0.002,-22.843,-22.843,32.3048804053,4.873,0.635,4.9141992227,0.0,0.002,0.002,4.873,0.633,4.9139411881
2020-08-27 07:00:00,-22.843,-22.841,32.3034662227,0.0,0.002,0.002,-22.843,-22.843,32.3048804053,4.873,0.635,4.9141992227,0.0,0.002,0.002,4.873,0.633,4.9139411881
2020-08-27 07:30:00,-22.842,-22.8415,32.3031126403,0.001,0.0015,0.0018027756000000002,-22.843,-22.843,32.3048804053,4.874,0.6345000000000001,4.91512627,0.001,0.0015,0.0018027756000000002,4.873,0.633,4.9139411881
2020-08-27 08:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,7.7815,2.1115,8.0628887193,0.0015,0.0015,0.0021213203,7.78,2.11,8.0610483189
2020-08-27 08:30:00,-22.8345,-22.84,32.2967489115,0.0055000000000000005,0.0,0.0055000000000000005,-22.84,-22.84,32.3006377646,7.7255,2.08,8.0006093674,0.0055000000000000005,0.0,0.0055000000000000005,7.72,2.08,7.9952986186
2020-08-27 09:00:00,-22.838,-22.839,32.298516452,0.002,0.001,0.0022360680000000003,-22.84,-22.84,32.3006377646,8.042,2.141,8.3221178194,0.002,0.001,0.0022360680000000003,8.04,2.14,8.3199278843
2020-08-27 09:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,7.721,1.9015,7.9517006514,0.001,0.0015,0.0018027756000000002,7.72,1.9,7.9503710605
2020-08-27 10:00:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,7.9205000000000005,1.9315,8.1526077116,0.0005,0.0015,0.0015811388,7.92,1.9300000000000002,8.1517666797
2020-08-27 10:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,7.991,1.9915,8.235420648,0.001,0.0015,0.0018027756000000002,7.99,1.99,8.2340876847
2020-08-27 11:00:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,8.341,2.3215,8.6580392266,0.001,0.0015,0.0018027756000000002,8.34,2.32,8.6566737261
2020-08-27 11:30:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,8.1205,1.9815,8.3587596269,0.0005,0.0015,0.0015811388,8.12,1.98,8.3579184011
2020-08-27 12:00:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,8.2005,1.9615,8.4318255734,0.0005,0.0015,0.0015811388,8.2,1.96,8.4309904519
2020-08-27 12:30:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,8.272,2.0215,8.5154240206,0.002,0.0015,0.0025,8.27,2.02,8.5131251606
2020-08-27 13:00:00,-22.837,-22.8385,32.2974558015,0.003,0.0015,0.0033541020000000003,-22.84,-22.84,32.3006377646,8.233,1.9315,8.4565348252,0.003,0.0015,0.0033541020000000003,8.23,1.9300000000000002,8.453271556
2020-08-27 13:30:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,8.1915,1.9915,8.4301094002,0.0015,0.0015,0.0021213203,8.19,1.99,8.4282975742
2020-08-27 14:00:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,8.081,1.9315,8.3086252323,0.001,0.0015,0.0018027756000000002,8.08,1.9300000000000002,8.3073040151
2020-08-27 14:30:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,8.082,2.1515,8.3634727386,0.002,0.0015,0.0025,8.08,2.15,8.3611542265
2020-08-27 15:00:00,-22.824,-22.842,32.2907407781,0.016,-0.002,0.016124515500000002,-22.84,-22.84,32.3006377646,7.836,2.108,8.1145893303,0.016,-0.002,0.016124515500000002,7.82,2.11,8.0996604867
2020-08-27 15:30:00,-22.775,-22.8635,32.2713535082,0.065,-0.0235,0.0691176533,-22.84,-22.84,32.3006377646,7.155,1.8765,7.3969775753,0.065,-0.0235,0.0691176533,7.09,1.9,7.3401702978
2020-08-27 16:00:00,-22.7905,-22.8585,32.2787532674,0.0495,-0.018500000000000003,0.052844110400000005,-22.84,-22.84,32.3006377646,6.8095,1.6215000000000002,6.9998966064,0.0495,-0.018500000000000003,0.052844110400000005,6.76,1.6400000000000001,6.9560908562
2020-08-27 16:30:00,-22.791,-22.858,32.2787522219,0.049,-0.018000000000000002,0.0522015325,-22.84,-22.84,32.3006377646,6.279,1.6219999999999999,6.4851156505,0.049,-0.018000000000000002,0.0522015325,6.23,1.6400000000000001,6.4422433981000005
2020-08-27 17:00:00,-22.8235,-22.844,32.2918021834,0.0165,-0.004,0.0169779268,-22.84,-22.84,32.3006377646,6.0665,1.396,6.2250492568,0.0165,-0.004,0.0169779268,6.05,1.4,6.2098711742
2020-08-27 17:30:00,-22.8295,-22.843,32.2953358746,0.0105,-0.003,0.0109201648,-22.84,-22.84,32.3006377646,6.5305,1.457,6.6910596508,0.0105,-0.003,0.0109201648,6.52,1.46,6.6814669048
2020-08-27 18:00:00,-22.837,-22.8385,32.2974558015,0.003,0.0015,0.0033541020000000003,-22.84,-22.84,32.3006377646,6.523,1.3315000000000001,6.6575086369,0.003,0.0015,0.0033541020000000003,6.52,1.33,6.6542693062
2020-08-27 18:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,6.731,1.3315000000000001,6.8614323031,0.001,0.0015,0.0018027756000000002,6.73,1.33,6.860160348
2020-08-27 19:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,7.0615,1.3315000000000001,7.185935882,0.0015,0.0015,0.0021213203,7.06,1.33,7.1841840177
2020-08-27 19:30:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,7.7505,1.4515,7.8852458744,0.0005,0.0015,0.0015811388,7.75,1.45,7.8844784228
2020-08-27 20:00:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,7.06,1.4015,7.1977636978,0.0,0.0015,0.0015,7.06,1.4,7.1974717783
2020-08-27 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.02,1.4825,7.174831444,0.0,0.0025,0.0025,7.02,1.48,7.1743152983
2020-08-27 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.06,1.4825,7.2139729865,0.0,0.0025,0.0025,7.06,1.48,7.2134596415
2020-08-27 21:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.43,1.5819999999999999,7.596553429,0.0,0.002,0.002,7.43,1.58,7.5961371762
2020-08-27 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.94,1.342,7.0685616642,0.0,0.002,0.002,6.94,1.34,7.0681822274
2020-08-27 22:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.01,0.8525,6.0701611387,0.0,0.0025,0.0025,6.01,0.85,6.0698105407
2020-08-27 23:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.8,0.8225,5.8580292121,0.0,0.0025,0.0025,5.8,0.8200000000000001,5.8576787211
2020-08-27 23:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.58,0.7925000000000001,5.6359964736,0.0,0.0025,0.0025,5.58,0.79,5.6356454821
2020-08-28 00:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.36,0.6325000000000001,5.3971896622,0.0,0.0025,0.0025,5.36,0.63,5.3968972568
2020-08-28 00:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.94,0.5225000000000001,4.9675553595,0.0,0.0025,0.0025,4.94,0.52,4.9672930254
2020-08-28 01:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.78,0.5225000000000001,4.8084723406,0.0,0.0025,0.0025,4.78,0.52,4.8082013269
2020-08-28 01:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.89,0.48250000000000004,4.9137466612,0.0,0.0025,0.0025,4.89,0.48,4.9135018062
2020-08-28 02:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.89,0.5725,4.9233988514,0.0,0.0025,0.0025,4.89,0.5700000000000001,4.9231087739
2020-08-28 02:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.84,0.6025,4.8773564817,0.0,0.0025,0.0025,4.84,0.6000000000000001,4.8770482876
2020-08-28 03:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.48,0.41250000000000003,4.4989505721,0.0,0.0025,0.0025,4.48,0.41000000000000003,4.4987220408
2020-08-28 03:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.4,0.41200000000000003,4.4192469947,0.0,0.002,0.002,4.4,0.41000000000000003,4.4190609862
2020-08-28 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.52,0.482,4.5456269095,0.0,0.002,0.002,4.52,0.48,4.5454152726
2020-08-28 04:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.62,0.48250000000000004,4.6451271511000005,0.0,0.0025,0.0025,4.62,0.48,4.6448681359
2020-08-28 05:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.5,0.482,4.5257401605,0.0,0.002,0.002,4.5,0.48,4.5255275936
2020-08-28 05:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.65,0.5925,4.687595999,0.0,0.0025,0.0025,4.65,0.59,4.6872806615
2020-08-28 06:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.98,0.672,5.0251352221,0.0,0.002,0.002,4.98,0.67,5.0248681575
2020-08-28 06:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.93,1.2325,6.0567281803,0.0,0.0025,0.0025,5.93,1.23,6.0562199432
2020-08-28 07:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.25,1.492,6.4256177913,0.0,0.002,0.002,6.25,1.49,6.4251536947
2020-08-28 07:30:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,6.6215,1.6515,6.8243471849,0.0015,0.0015,0.0021213203,6.62,1.65,6.8225288567
2020-08-28 08:00:00,-22.836,-22.8395,32.2974558789,0.004,0.0005,0.0040311289,-22.84,-22.84,32.3006377646,7.264,1.8805,7.5034642832,0.004,0.0005,0.0040311289,7.26,1.88,7.4994666477
2020-08-28 08:30:00,-22.826,-22.848,32.2963988705,0.014,-0.008,0.016124515500000002,-22.84,-22.84,32.3006377646,7.364,2.032,7.6392093832,0.014,-0.008,0.016124515500000002,7.35,2.04,7.6278502869
2020-08-28 09:00:00,-22.831,-22.842,32.2956889538,0.009000000000000001,-0.002,0.009219544500000001,-22.84,-22.84,32.3006377646,7.519,2.058,7.7955580301000005,0.009000000000000001,-0.002,0.009219544500000001,7.51,2.06,7.7874065002
2020-08-28 09:30:00,-22.7995,-22.852,32.2805065674,0.0405,-0.012,0.0422403835,-22.84,-22.84,32.3006377646,7.4505,1.908,7.6909306491,0.0405,-0.012,0.0422403835,7.41,1.92,7.6547044358
2020-08-28 10:00:00,-22.783,-22.8545,32.2706253309,0.057,-0.0145,0.058815389100000004,-22.84,-22.84,32.3006377646,7.377,1.9855,7.6395248052,0.057,-0.0145,0.058815389100000004,7.32,2.0,7.588306794
2020-08-28 10:30:00,-22.732,-22.860500000000002,32.2388939675,0.108,-0.0205,0.1099283858,-22.84,-22.84,32.3006377646,7.228,2.0395,7.5102293074,0.108,-0.0205,0.1099283858,7.12,2.06,7.4120172693
2020-08-28 11:00:00,-22.7645,-22.8535,32.2568585343,0.0755,-0.0135,0.0766974576,-22.84,-22.84,32.3006377646,7.1555,2.0665,7.4479260536,0.0755,-0.0135,0.0766974576,7.08,2.08,7.3792140503
2020-08-28 11:30:00,-22.7725,-22.851,32.260733985,0.0675,-0.011,0.0683904233,-22.84,-22.84,32.3006377646,7.1275,2.229,7.4679111705,0.0675,-0.011,0.0683904233,7.06,2.24,7.4068346816
2020-08-28 12:00:00,-22.7595,-22.860500000000002,32.258290415,0.0805,-0.0205,0.0830692482,-22.84,-22.84,32.3006377646,6.5305,2.0295,6.8385890723,0.0805,-0.0205,0.0830692482,6.45,2.05,6.767939125
2020-08-28 12:30:00,-22.7895,-22.851,32.2727363459,0.0505,-0.011,0.0516841368,-22.84,-22.84,32.3006377646,6.4205,1.879,6.6898027811,0.0505,-0.011,0.0516841368,6.37,1.8900000000000001,6.644471386
2020-08-28 13:00:00,-22.7215,-22.8645,32.234328324,0.11850000000000001,-0.0245,0.1210061982,-22.84,-22.84,32.3006377646,5.7685,1.6555,6.0013558885,0.11850000000000001,-0.0245,0.1210061982,5.65,1.6800000000000002,5.894480469
2020-08-28 13:30:00,-22.769,-22.855,32.2610970985,0.07100000000000001,-0.015,0.0725672102,-22.84,-22.84,32.3006377646,5.761,1.605,5.9803968096,0.07100000000000001,-0.015,0.0725672102,5.69,1.62,5.9161220407
2020-08-28 14:00:00,-22.8,-22.8485,32.2783821195,0.04,-0.0085,0.0408931535,-22.84,-22.84,32.3006377646,5.69,1.3915,5.8576763524,0.04,-0.0085,0.0408931535,5.65,1.4,5.8208676329
2020-08-28 14:30:00,-22.8305,-22.843,32.29604278,0.0095,-0.003,0.0099624294,-22.84,-22.84,32.3006377646,6.1995000000000005,1.367,6.3484241549,0.0095,-0.003,0.0099624294,6.19,1.37,6.3397949494
2020-08-28 15:00:00,-22.78,-22.853,32.2674450337,0.06,-0.013000000000000001,0.0613921819,-22.84,-22.84,32.3006377646,6.0,1.357,6.1515403762,0.06,-0.013000000000000001,0.0613921819,5.94,1.37,6.0959412727
2020-08-28 15:30:00,-22.827,-22.842,32.2928613319,0.013000000000000001,-0.002,0.0131529464,-22.84,-22.84,32.3006377646,6.203,1.428,6.3652488561,0.013000000000000001,-0.002,0.0131529464,6.19,1.43,6.3530307728
2020-08-28 16:00:00,-22.838,-22.839,32.298516452,0.002,0.001,0.0022360680000000003,-22.84,-22.84,32.3006377646,5.9719999999999995,1.071,6.0672749237,0.002,0.001,0.0022360680000000003,5.97,1.07,6.065129842
2020-08-28 16:30:00,-22.8275,-22.841,32.2925074475,0.0125,-0.001,0.0125399362,-22.84,-22.84,32.3006377646,5.7425,0.799,5.7978191805,0.0125,-0.001,0.0125399362,5.73,0.8,5.7855768943
2020-08-28 17:00:00,-22.83,-22.8415,32.2946283807,0.01,-0.0015,0.0101118742,-22.84,-22.84,32.3006377646,5.8,0.7785000000000001,5.852013521,0.01,-0.0015,0.0101118742,5.79,0.78,5.8423026282
2020-08-28 17:30:00,-22.8355,-22.841,32.298163125,0.0045000000000000005,-0.001,0.0046097722,-22.84,-22.84,32.3006377646,5.7445,0.629,5.7788339005000005,0.0045000000000000005,-0.001,0.0046097722,5.74,0.63,5.7744696726
2020-08-28 18:00:00,-22.834,-22.84,32.2963954026,0.006,0.0,0.006,-22.84,-22.84,32.3006377646,5.776,0.63,5.8102561045000005,0.006,0.0,0.006,5.77,0.63,5.8042915158
2020-08-28 18:30:00,-22.833,-22.841,32.2963956193,0.007,-0.001,0.007071067800000001,-22.84,-22.84,32.3006377646,5.467,0.499,5.4897258584,0.007,-0.001,0.007071067800000001,5.46,0.5,5.4828459763
2020-08-28 19:00:00,2.373,-0.35000000000000003,2.3986723411,0.003,0.0,0.003,2.37,-0.35000000000000003,2.3957044893,3.053,0.76,3.1461737079,0.003,0.0,0.003,3.05,0.76,3.1432626362000002
2020-08-28 19:30:00,2.5115,0.24150000000000002,2.5230843228,0.0015,0.0015,0.0021213203,2.51,0.24,2.5214479967,2.8615,0.21150000000000002,2.869305578,0.0015,0.0015,0.0021213203,2.86,0.21,2.8676994264
2020-08-28 20:00:00,2.44,0.17200000000000001,2.4460547827,0.0,0.002,0.002,2.44,0.17,2.4459149617,2.79,0.17200000000000001,2.7952967642,0.0,0.002,0.002,2.79,0.17,2.7951744132
2020-08-28 20:30:00,2.42,0.0825,2.4214058417,0.0,0.0025,0.0025,2.42,0.08,2.421321953,2.79,0.2525,2.8014025504999998,0.0,0.0025,0.0025,2.79,0.25,2.8011783235000003
2020-08-28 21:00:00,2.42,0.1325,2.42362461,0.0,0.0025,0.0025,2.42,0.13,2.4234892201,2.75,0.1125,2.7523001744,0.0,0.0025,0.0025,2.75,0.11,2.7521991207000003
2020-08-28 21:30:00,2.2,-0.0775,2.2013646336,0.0,0.0025,0.0025,2.2,-0.08,2.2014540649,2.56,0.1925,2.5672273468,0.0,0.0025,0.0025,2.56,0.19,2.5670410982
2020-08-28 22:00:00,2.1,0.052000000000000005,2.1006437109,0.0,0.002,0.002,2.1,0.05,2.1005951538,2.42,0.022,2.4200999979,0.0,0.002,0.002,2.42,0.02,2.4200826431999998
2020-08-28 22:30:00,2.04,0.07250000000000001,2.04128789,0.0,0.0025,0.0025,2.04,0.07,2.0412006271,2.33,0.0425,2.3303875751,0.0,0.0025,0.0025,2.33,0.04,2.3303433223
2020-08-28 23:00:00,1.99,0.052000000000000005,1.990679281,0.0,0.002,0.002,1.99,0.05,1.9906280416,2.26,0.042,2.2603902317999998,0.0,0.002,0.002,2.26,0.04,2.2603539546
2020-08-28 23:30:00,1.87,0.052500000000000005,1.8707368201,0.0,0.0025,0.0025,1.87,0.05,1.8706683298,2.11,0.0425,2.1104279779,0.0,0.0025,0.0025,2.11,0.04,2.1103791129
2020-08-29 00:00:00,1.79,-0.007500000000000001,1.7900157122,0.0,0.0025,0.0025,1.79,-0.01,1.7900279327000002,2.02,0.0825,2.0216840134,0.0,0.0025,0.0025,2.02,0.08,2.0215835377
2020-08-29 00:30:00,1.74,-0.007500000000000001,1.7400161637,0.0,0.0025,0.0025,1.74,-0.01,1.7400287354000001,1.96,0.0425,1.9604607239,0.0,0.0025,0.0025,1.96,0.04,1.9604081208
2020-08-29 01:00:00,2.05,0.10250000000000001,2.0525609004,0.0,0.0025,0.0025,2.05,0.1,2.0524375752,2.26,0.0425,2.2603995775,0.0,0.0025,0.0025,2.26,0.04,2.2603539546
2020-08-29 01:30:00,1.99,0.07250000000000001,1.9913202279000002,0.0,0.0025,0.0025,1.99,0.07,1.9912307752,2.19,0.0125,2.1900356732,0.0,0.0025,0.0025,2.19,0.01,2.1900228309
2020-08-29 02:00:00,1.9500000000000002,0.07250000000000001,1.951347291,0.0,0.0025,0.0025,1.9500000000000002,0.07,1.9512560058,2.15,0.0125,2.1500363369,0.0,0.0025,0.0025,2.15,0.01,2.1500232557
2020-08-29 02:30:00,1.83,-0.17750000000000002,1.8385881132000002,0.0,0.0025,0.0025,1.83,-0.18,1.8388311505,2.07,0.21250000000000002,2.0808787206,0.0,0.0025,0.0025,2.07,0.21,2.0806249061
2020-08-29 03:00:00,1.71,-0.6880000000000001,1.8432156683,0.0,0.002,0.002,1.71,-0.6900000000000001,1.8439631233,2.07,0.752,2.2023632761,0.0,0.002,0.002,2.07,0.75,2.2016811758
2020-08-29 03:30:00,1.6800000000000002,-0.6875,1.81522898,0.0,0.0025,0.0025,1.6800000000000002,-0.6900000000000001,1.8161773041,2.03,0.7525000000000001,2.1649841223,0.0,0.0025,0.0025,2.03,0.75,2.1641164479
2020-08-29 04:00:00,1.6800000000000002,-0.6875,1.81522898,0.0,0.0025,0.0025,1.6800000000000002,-0.6900000000000001,1.8161773041,2.03,0.7525000000000001,2.1649841223,0.0,0.0025,0.0025,2.03,0.75,2.1641164479
2020-08-29 04:30:00,1.72,-0.1575,1.7271960659,0.0,0.0025,0.0025,1.72,-0.16,1.7274258305,1.94,0.2225,1.9527176575,0.0,0.0025,0.0025,1.94,0.22,1.9524343779
2020-08-29 05:00:00,1.72,0.042,1.7205127143,0.0,0.002,0.002,1.72,0.04,1.7204650533999999,1.9,-0.008,1.900016842,0.0,0.002,0.002,1.9,-0.01,1.9000263156
2020-08-29 05:30:00,1.78,0.07250000000000001,1.7814758629,0.0,0.0025,0.0025,1.78,0.07,1.7813758727,1.96,0.0325,1.9602694330000001,0.0,0.0025,0.0025,1.96,0.03,1.9602295784
2020-08-29 06:00:00,1.88,0.1325,1.8846634315,0.0,0.0025,0.0025,1.88,0.13,1.8844893207000002,2.08,0.0925,2.0820557749,0.0,0.0025,0.0025,2.08,0.09,2.0819462049
2020-08-29 06:30:00,2.16,0.242,2.1735142052,0.0,0.002,0.002,2.16,0.24,2.1732924332,2.41,0.332,2.4327605719,0.0,0.002,0.002,2.41,0.33,2.4324884378
2020-08-29 07:00:00,2.3,0.29250000000000004,2.3185245847,0.0,0.0025,0.0025,2.3,0.29,2.3182105168,2.55,0.28250000000000003,2.5656005632000003,0.0,0.0025,0.0025,2.55,0.28,2.5653264899
2020-08-29 07:30:00,2.3815,0.36150000000000004,2.4087807082,0.0015,0.0015,0.0021213203,2.38,0.36,2.4070729112,2.6515,0.3215,2.6709201598,0.0015,0.0015,0.0021213203,2.65,0.32,2.6692508312000003
2020-08-29 08:00:00,2.37,-0.0555,2.3706497527,0.01,-0.0055000000000000005,0.011412712200000001,2.36,-0.05,2.3605296016,2.75,0.8245,2.870940656,0.01,-0.0055000000000000005,0.011412712200000001,2.74,0.8300000000000001,2.8629530209
2020-08-29 08:30:00,2.4975,0.4535,2.5383397133,0.0175,-0.006500000000000001,0.0186681547,2.48,0.46,2.5223005372,2.7575000000000003,0.4435,2.7929372531,0.0175,-0.006500000000000001,0.0186681547,2.74,0.45,2.7767066824
2020-08-29 09:00:00,2.5195,0.403,2.5515268468,0.0395,-0.007,0.0401154584,2.48,0.41000000000000003,2.5136626663,2.7795,0.383,2.805763577,0.0395,-0.007,0.0401154584,2.74,0.39,2.7676163029
2020-08-29 09:30:00,2.576,0.397,2.6064122851000002,0.096,-0.013000000000000001,0.09687620970000001,2.48,0.41000000000000003,2.5136626663,2.7960000000000003,0.377,2.8213020044,0.096,-0.013000000000000001,0.09687620970000001,2.7,0.39,2.7280212609000003
2020-08-29 10:00:00,2.5935,0.3955,2.6234828949,0.1135,-0.0145,0.1144224628,2.48,0.41000000000000003,2.5136626663,2.8135,0.3955,2.8411621742,0.1135,-0.0145,0.1144224628,2.7,0.41000000000000003,2.7309522149000003
2020-08-29 10:30:00,2.5275,0.394,2.5580250683,0.1275,-0.016,0.1285,2.4,0.41000000000000003,2.4347689829,2.7075,0.394,2.7360175895000003,0.1275,-0.016,0.1285,2.58,0.41000000000000003,2.6123743989
2020-08-29 11:00:00,2.4615,0.333,2.4839225531,0.14150000000000001,-0.017,0.1425175428,2.32,0.35000000000000003,2.3462523308,2.6415,0.313,2.6599795582,0.14150000000000001,-0.017,0.1425175428,2.5,0.33,2.521685944
2020-08-29 11:30:00,2.383,0.28150000000000003,2.3995689717,0.14300000000000002,-0.018500000000000003,0.1441917127,2.24,0.30000000000000004,2.26,2.573,0.2615,2.5862542895000002,0.14300000000000002,-0.018500000000000003,0.1441917127,2.43,0.28,2.4460784942
2020-08-29 12:00:00,2.406,0.289,2.4232946581,0.046,-0.011,0.047296934400000004,2.36,0.30000000000000004,2.3789913829,2.606,0.269,2.6198467512,0.046,-0.011,0.047296934400000004,2.56,0.28,2.5752669765
2020-08-29 12:30:00,2.3255,0.256,2.3395483004,0.0655,-0.014,0.0669794745,2.26,0.27,2.2760711764,2.5555,0.23600000000000002,2.5663741446,0.0655,-0.014,0.0669794745,2.49,0.25,2.5025187312
2020-08-29 13:00:00,2.4245,0.3375,2.4478779586,0.0845,-0.0125,0.0854195528,2.34,0.35000000000000003,2.3660304309,2.6045,0.3075,2.6225896553,0.0845,-0.0125,0.0854195528,2.52,0.32,2.5402362095
2020-08-29 13:30:00,2.2525,0.228,2.2640097725,0.12250000000000001,-0.012,0.12308635180000001,2.13,0.24,2.1434784813,2.3825,0.188,2.3899059082000003,0.12250000000000001,-0.012,0.12308635180000001,2.26,0.2,2.2688322988
2020-08-29 14:00:00,2.1525,0.169,2.1591241859,0.10250000000000001,-0.011,0.1030885542,2.05,0.18,2.0578872661,2.3425000000000002,0.249,2.3556967653,0.10250000000000001,-0.011,0.1030885542,2.24,0.26,2.2550388023
2020-08-29 14:30:00,2.073,-0.241,2.0869619067,0.093,-0.011,0.09364827810000001,1.98,-0.23,1.9933138237999999,2.333,0.619,2.4137211935,0.093,-0.011,0.09364827810000001,2.24,0.63,2.3269078194
2020-08-29 15:00:00,2.201,0.1685,2.2074404295,0.081,-0.0115,0.0818122851,2.12,0.18,2.127627787,2.321,0.1285,2.3245544197,0.081,-0.0115,0.0818122851,2.24,0.14,2.2443707359
2020-08-29 15:30:00,2.051,-0.25,2.0661802922,0.091,-0.01,0.0915478017,1.96,-0.24,1.9746392076000001,2.261,0.51,2.3178052118,0.091,-0.01,0.0915478017,2.17,0.52,2.2314345162
2020-08-29 16:00:00,2.0775,0.0585,2.078323483,0.11750000000000001,-0.0115,0.1180614247,1.96,0.07,1.9612496017,2.2075,0.1685,2.2139215207,0.11750000000000001,-0.0115,0.1180614247,2.09,0.18,2.0977368758
2020-08-29 16:30:00,2.1145,0.11900000000000001,2.1178458985,0.0545,-0.011,0.0555990108,2.06,0.13,2.0640978659,2.2745,0.099,2.27665352,0.0545,-0.011,0.0555990108,2.22,0.11,2.2227235546
2020-08-29 17:00:00,2.115,0.11850000000000001,2.1183170797,0.055,-0.0115,0.056189411800000005,2.06,0.13,2.0640978659,2.295,0.0985,2.2971128074,0.055,-0.0115,0.056189411800000005,2.24,0.11,2.2426992665
2020-08-29 17:30:00,2.2005,0.11850000000000001,2.2036883854,0.0205,-0.0115,0.0235053185,2.18,0.13,2.1838727069,2.4405,0.0985,2.4424869498,0.0205,-0.0115,0.0235053185,2.42,0.11,2.42249871
2020-08-29 18:00:00,2.218,0.09,2.2198252183,0.038,-0.01,0.0392937654,2.18,0.1,2.1822923727,2.458,0.07,2.4589965433,0.038,-0.01,0.0392937654,2.42,0.08,2.421321953
2020-08-29 18:30:00,2.1925,0.0985,2.1947114845,0.0125,-0.0015,0.0125896783,2.18,0.1,2.1822923727,2.4525,0.0585,2.4531976072,0.0125,-0.0015,0.0125896783,2.44,0.06,2.4407375934
2020-08-29 19:00:00,2.155,0.059500000000000004,2.1558212472,0.005,-0.0005,0.0050249378,2.15,0.06,2.1508370464,2.445,0.059500000000000004,2.4457238704,0.005,-0.0005,0.0050249378,2.44,0.06,2.4407375934
2020-08-29 19:30:00,2.1515,0.061,2.1523645718,0.0015,0.001,0.0018027756000000002,2.15,0.06,2.1508370464,2.4915000000000003,0.061,2.492246627,0.0015,0.001,0.0018027756000000002,2.49,0.06,2.4907227867
2020-08-29 20:00:00,2.11,0.032,2.1102426401,0.0,0.002,0.002,2.11,0.03,2.1102132594,2.46,0.022,2.460098372,0.0,0.002,0.002,2.46,0.02,2.4600812995
2020-08-29 20:30:00,2.11,0.0325,2.1102502814,0.0,0.0025,0.0025,2.11,0.03,2.1102132594,2.46,0.022500000000000003,2.4601028942,0.0,0.0025,0.0025,2.46,0.02,2.4600812995
2020-08-29 21:00:00,2.11,-0.007500000000000001,2.1100133293,0.0,0.0025,0.0025,2.11,-0.01,2.1100236965,2.48,-0.0175,2.4800617432,0.0,0.0025,0.0025,2.48,-0.02,2.4800806439
2020-08-29 21:30:00,2.06,-0.007500000000000001,2.0600136529,0.0,0.0025,0.0025,2.06,-0.01,2.0600242717,2.41,-0.0175,2.4100635365,0.0,0.0025,0.0025,2.41,-0.02,2.4100829861
2020-08-29 22:00:00,2.0,-0.007500000000000001,2.0000140625,0.0,0.0025,0.0025,2.0,-0.01,2.0000249998,2.33,-0.0175,2.330065718,0.0,0.0025,0.0025,2.33,-0.02,2.3300858353000002
2020-08-29 22:30:00,1.97,0.0325,1.9702680655,0.0,0.0025,0.0025,1.97,0.03,1.9702284132,2.2800000000000002,-0.0175,2.2800671591,0.0,0.0025,0.0025,2.2800000000000002,-0.02,2.2800877176
2020-08-29 23:00:00,1.9300000000000002,0.0325,1.9302736205,0.0,0.0025,0.0025,1.9300000000000002,0.03,1.9302331465,2.21,-0.0175,2.2100692862,0.0,0.0025,0.0025,2.21,-0.02,2.2100904959
2020-08-29 23:30:00,1.8399999999999999,0.0025,1.8400016984,0.0,0.0025,0.0025,1.8399999999999999,0.0,1.8399999999999999,2.1,-0.0175,2.1000729154,0.0,0.0025,0.0025,2.1,-0.02,2.1000952359
2020-08-30 00:00:00,1.78,0.042,1.7804954366999999,0.0,0.002,0.002,1.78,0.04,1.7804493815,2.01,-0.018000000000000002,2.0100805954,0.0,0.002,0.002,2.01,-0.02,2.0100995
2020-08-30 00:30:00,1.6800000000000002,0.0425,1.6805374884000002,0.0,0.0025,0.0025,1.6800000000000002,0.04,1.680476123,1.9,-0.0175,1.9000805904,0.0,0.0025,0.0025,1.9,-0.02,1.9001052602000001
2020-08-30 01:00:00,1.62,-0.007500000000000001,1.620017361,0.0,0.0025,0.0025,1.62,-0.01,1.6200308639,1.83,-0.0575,1.8309031241,0.0,0.0025,0.0025,1.83,-0.06,1.8309833424000002
2020-08-30 01:30:00,1.62,0.022500000000000003,1.6201562425,0.0,0.0025,0.0025,1.62,0.02,1.6201234521,1.83,-0.0175,1.830083673,0.0,0.0025,0.0025,1.83,-0.02,1.8301092864
2020-08-30 02:00:00,1.58,0.022500000000000003,1.5801601976000001,0.0,0.0025,0.0025,1.58,0.02,1.5801265772000002,1.77,-0.0175,1.7700865092,0.0,0.0025,0.0025,1.77,-0.02,1.7701129907
2020-08-30 02:30:00,1.54,-0.007500000000000001,1.5400182628999999,0.0,0.0025,0.0025,1.54,-0.01,1.5400324672,1.73,-0.0575,1.7309552998000002,0.0,0.0025,0.0025,1.73,-0.06,1.7310401497
2020-08-30 03:00:00,1.54,-0.007500000000000001,1.5400182628999999,0.0,0.0025,0.0025,1.54,-0.01,1.5400324672,1.71,-0.0575,1.7109664666,0.0,0.0025,0.0025,1.71,-0.06,1.7110523078000002
2020-08-30 03:30:00,1.54,0.0125,1.5400507297,0.0,0.0025,0.0025,1.54,0.01,1.5400324672,1.71,-0.0375,1.7104111348000002,0.0,0.0025,0.0025,1.71,-0.04,1.7104677723
2020-08-30 04:00:00,1.54,-0.007500000000000001,1.5400182628999999,0.0,0.0025,0.0025,1.54,-0.01,1.5400324672,1.71,-0.0575,1.7109664666,0.0,0.0025,0.0025,1.71,-0.06,1.7110523078000002
2020-08-30 04:30:00,1.49,-0.007500000000000001,1.4900188757000001,0.0,0.0025,0.0025,1.49,-0.01,1.4900335567,1.67,-0.0575,1.6709896020000001,0.0,0.0025,0.0025,1.67,-0.06,1.6710774967000002
2020-08-30 05:00:00,1.49,-0.007500000000000001,1.4900188757000001,0.0,0.0025,0.0025,1.49,-0.01,1.4900335567,1.67,-0.0575,1.6709896020000001,0.0,0.0025,0.0025,1.67,-0.06,1.6710774967000002
2020-08-30 05:30:00,1.52,0.032,1.5203368047999999,0.0,0.002,0.002,1.52,0.03,1.5202960238,1.71,-0.018000000000000002,1.7100947342000001,0.0,0.002,0.002,1.71,-0.02,1.7101169551000002
2020-08-30 06:00:00,1.6400000000000001,0.0825,1.6420737651000001,0.0,0.0025,0.0025,1.6400000000000001,0.08,1.6419500601,1.8399999999999999,0.022500000000000003,1.8401375628,0.0,0.0025,0.0025,1.8399999999999999,0.02,1.8401086924
2020-08-30 06:30:00,1.88,0.1825,1.8888372746000002,0.0,0.0025,0.0025,1.88,0.18,1.8885973631000001,2.1,0.1525,2.1055299214,0.0,0.0025,0.0025,2.1,0.15,2.1053503271
2020-08-30 07:00:00,1.99,0.10200000000000001,1.9926123557,0.0,0.002,0.002,1.99,0.1,1.9925109786,2.22,0.062,2.220865597,0.0,0.002,0.002,2.22,0.06,2.2208106628
2020-08-30 07:30:00,2.042,0.2005,2.0518197411,0.002,0.0005,0.0020615528,2.04,0.2,2.0497804761,2.292,0.18050000000000002,2.2990963986,0.002,0.0005,0.0020615528,2.29,0.18,2.2970633426
2020-08-30 08:00:00,2.1975,0.196,2.2062235268,0.007500000000000001,-0.004,0.0085,2.19,0.2,2.1991134577,2.4575,0.176,2.4637942792,0.007500000000000001,-0.004,0.0085,2.45,0.18,2.4566033461
2020-08-30 08:30:00,2.2225,0.185,2.2301863711,0.0325,-0.015,0.0357945527,2.19,0.2,2.1991134577,2.4825,0.165,2.4879773411,0.0325,-0.015,0.0357945527,2.45,0.18,2.4566033461
2020-08-30 09:00:00,2.29,0.20600000000000002,2.2992468332,0.06,-0.014,0.0616116872,2.23,0.22,2.2408257407,2.5300000000000002,0.186,2.5368279406000003,0.06,-0.014,0.0616116872,2.47,0.2,2.4780839372
2020-08-30 09:30:00,2.3995,0.045,2.3999219258,0.0695,-0.015,0.0711002813,2.33,0.06,2.3307724042,2.6795,0.375,2.705613655,0.0695,-0.015,0.0711002813,2.61,0.39,2.6389770745
2020-08-30 10:00:00,2.3865,0.135,2.3903153035,0.1165,-0.015,0.11746169590000001,2.27,0.15,2.2749505489,2.5765000000000002,0.225,2.5863057147,0.1165,-0.015,0.11746169590000001,2.46,0.24,2.4716795909
2020-08-30 10:30:00,2.4245,-0.41500000000000004,2.4597612181,0.1345,-0.015,0.1353338465,2.29,-0.4,2.3246720199,2.7345,0.8250000000000001,2.8562414551,0.1345,-0.015,0.1353338465,2.6,0.84,2.7323250173
2020-08-30 11:00:00,2.476,0.023,2.4761068232,0.146,-0.017,0.1469863939,2.33,0.04,2.3303433223,2.666,0.47300000000000003,2.7076345765000003,0.146,-0.017,0.1469863939,2.52,0.49,2.5671969149000002
2020-08-30 11:30:00,2.4285,-0.0765,2.4297046117,0.1585,-0.0165,0.15935651850000002,2.27,-0.06,2.2707928131,2.6285,0.5335,2.6820951698,0.1585,-0.0165,0.15935651850000002,2.47,0.55,2.5304940229
2020-08-30 12:00:00,2.457,0.2525,2.4699403333,0.157,-0.0175,0.1579723077,2.3,0.27,2.3157936005,2.577,0.2325,2.5874669563,0.157,-0.0175,0.1579723077,2.42,0.25,2.432878953
2020-08-30 12:30:00,2.4085,0.2535,2.4218039764,0.1385,-0.0165,0.1394793892,2.27,0.27,2.2860008749,2.5585,0.2335,2.569133025,0.1385,-0.0165,0.1394793892,2.42,0.25,2.432878953
2020-08-30 13:00:00,2.4235,0.042,2.4238639091,0.1135,-0.018000000000000002,0.1149184493,2.31,0.06,2.3107790894,2.5935,0.402,2.6244706609,0.1135,-0.018000000000000002,0.1149184493,2.48,0.42,2.5153131018
2020-08-30 13:30:00,2.3255,-0.48550000000000004,2.3756389667,0.14550000000000002,-0.0155,0.1463232722,2.18,-0.47000000000000003,2.2300896843,2.5955,0.9345,2.7586066229,0.14550000000000002,-0.0155,0.1463232722,2.45,0.9500000000000001,2.6277366687
2020-08-30 14:00:00,2.295,0.17400000000000002,2.3015866267,0.165,-0.016,0.1657739425,2.13,0.19,2.1384573879,2.355,0.134,2.3588092335,0.165,-0.016,0.1657739425,2.19,0.15,2.1951309756
2020-08-30 14:30:00,2.191,0.178,2.198218597,0.111,-0.012,0.1116467644,2.08,0.19,2.0886598574,2.301,0.138,2.3051344863,0.111,-0.012,0.1116467644,2.19,0.15,2.1951309756
2020-08-30 15:00:00,2.2375,0.217,2.2479980538,0.0975,-0.013000000000000001,0.0983628487,2.14,0.23,2.152324325,2.2875,0.187,2.2951307697,0.0975,-0.013000000000000001,0.0983628487,2.19,0.2,2.1991134577
2020-08-30 15:30:00,2.2885,0.215,2.298577223,0.0685,-0.015,0.070123106,2.22,0.23,2.2318826134,2.3685,0.185,2.3757140506,0.0685,-0.015,0.070123106,2.3,0.2,2.3086792761
2020-08-30 16:00:00,2.268,0.177,2.2748962614,0.078,-0.013000000000000001,0.0790759129,2.19,0.19,2.1982265579,2.378,0.147,2.3825391917,0.078,-0.013000000000000001,0.0790759129,2.3,0.16,2.3055585007
2020-08-30 16:30:00,2.294,0.178,2.3008954779,0.024,-0.012,0.026832815700000002,2.27,0.19,2.2779376638,2.4939999999999998,0.148,2.49838748,0.024,-0.012,0.026832815700000002,2.47,0.16,2.4751767614
2020-08-30 17:00:00,2.3235,0.17950000000000002,2.3304232448,0.053500000000000006,-0.0105,0.0545206383,2.27,0.19,2.2779376638,2.5435,0.1695,2.5491415222000002,0.053500000000000006,-0.0105,0.0545206383,2.49,0.18,2.4964975466
2020-08-30 17:30:00,2.3725,0.184,2.3796243926000002,0.0125,-0.006,0.0138654246,2.36,0.19,2.3676359517,2.6525,0.17400000000000002,2.6582009424,0.0125,-0.006,0.0138654246,2.64,0.18,2.6461292485
2020-08-30 18:00:00,2.3075,0.17750000000000002,2.3143168538,0.0275,-0.0125,0.030207614900000002,2.2800000000000002,0.19,2.28790297,2.5575,0.1675,2.5629792235,0.0275,-0.0125,0.030207614900000002,2.5300000000000002,0.18,2.5363950796
2020-08-30 18:30:00,2.1885,0.127,2.1921818469,0.0085,-0.003,0.0090138782,2.18,0.13,2.1838727069,2.4385,0.107,2.4408464208,0.0085,-0.003,0.0090138782,2.43,0.11,2.4324884378
2020-08-30 19:00:00,2.153,0.07100000000000001,2.1541703739,0.003,0.001,0.0031622777,2.15,0.07,2.1511392331,2.433,0.07100000000000001,2.4340357434,0.003,0.001,0.0031622777,2.43,0.07,2.4310080214
2020-08-30 19:30:00,2.1025,0.07050000000000001,2.1036816537,0.0025,0.0005,0.0025495098,2.1,0.07,2.1011663428,2.4125,0.07050000000000001,2.4135298838,0.0025,0.0005,0.0025495098,2.41,0.07,2.4110163832
2020-08-30 20:00:00,2.051,0.07150000000000001,2.0522459039,0.001,0.0015,0.0018027756000000002,2.05,0.07,2.0511947738,2.3609999999999998,0.07150000000000001,2.362082397,0.001,0.0015,0.0018027756000000002,2.36,0.07,2.3610379074
2020-08-30 20:30:00,2.05,0.022500000000000003,2.0501234719,0.0,0.0025,0.0025,2.05,0.02,2.0500975587,2.36,0.0025,2.3600013242,0.0,0.0025,0.0025,2.36,0.0,2.36
2020-08-30 21:00:00,2.12,0.022500000000000003,2.1201193952,0.0,0.0025,0.0025,2.12,0.02,2.1200943375,2.46,0.0025,2.4600012703000003,0.0,0.0025,0.0025,2.46,0.0,2.46
2020-08-30 21:30:00,2.08,0.052500000000000005,2.0806624546,0.0,0.0025,0.0025,2.08,0.05,2.0806008747,2.41,0.0325,2.410219129,0.0,0.0025,0.0025,2.41,0.03,2.4101867148
2020-08-30 22:00:00,1.99,-0.0475,1.9905668162999999,0.0,0.0025,0.0025,1.99,-0.05,1.9906280416,2.32,0.1125,2.3227260385,0.0,0.0025,0.0025,2.32,0.11,2.3226062947
2020-08-30 22:30:00,1.9100000000000001,0.002,1.9100010471000002,0.0,0.002,0.002,1.9100000000000001,0.0,1.9100000000000001,2.18,-0.028,2.1801798091,0.0,0.002,0.002,2.18,-0.03,2.1802064122
2020-08-30 23:00:00,1.85,0.002,1.8500010811,0.0,0.002,0.002,1.85,0.0,1.85,2.1,-0.028,2.1001866584,0.0,0.002,0.002,2.1,-0.03,2.1002142748
2020-08-30 23:30:00,1.7000000000000002,-0.47750000000000004,1.7657877137,0.0,0.0025,0.0025,1.7000000000000002,-0.48,1.7664653973000002,2.05,0.4625,2.1015247441,0.0,0.0025,0.0025,2.05,0.46,2.1009759637
2020-08-31 00:00:00,1.7000000000000002,-0.0175,1.7000900711,0.0,0.0025,0.0025,1.7000000000000002,-0.02,1.700117643,1.9100000000000001,-0.0675,1.9111923634,0.0,0.0025,0.0025,1.9100000000000001,-0.07,1.9112822921000001
2020-08-31 00:30:00,1.63,-0.018000000000000002,1.6300993835000002,0.0,0.002,0.002,1.63,-0.02,1.6301226948,1.83,-0.018000000000000002,1.8300885224,0.0,0.002,0.002,1.83,-0.02,1.8301092864
2020-08-31 01:00:00,1.52,-0.7475,1.6938583914,0.0,0.0025,0.0025,1.52,-0.75,1.6949631264,1.87,0.6925,1.9941053759,0.0,0.0025,0.0025,1.87,0.6900000000000001,1.9932385708
2020-08-31 01:30:00,1.52,-0.41750000000000004,1.5762951024,0.0,0.0025,0.0025,1.52,-0.42,1.5769590990000002,1.77,0.3125,1.7973748218,0.0,0.0025,0.0025,1.77,0.31,1.7969418466
2020-08-31 02:00:00,1.52,-0.008,1.5200210525,0.0,0.002,0.002,1.52,-0.01,1.5200328944,1.71,-0.058,1.710983343,0.0,0.002,0.002,1.71,-0.06,1.7110523078000002
2020-08-31 02:30:00,1.52,-0.007500000000000001,1.5200185032,0.0,0.0025,0.0025,1.52,-0.01,1.5200328944,1.71,-0.0575,1.7109664666,0.0,0.0025,0.0025,1.71,-0.06,1.7110523078000002
2020-08-31 03:00:00,1.5,-0.1075,1.5038471498,0.0,0.0025,0.0025,1.5,-0.11,1.5040279253,1.71,0.0625,1.7111417972,0.0,0.0025,0.0025,1.71,0.06,1.7110523078000002
2020-08-31 03:30:00,1.5,0.0125,1.5000520823999999,0.0,0.0025,0.0025,1.5,0.01,1.5000333330000002,1.71,-0.0375,1.7104111348000002,0.0,0.0025,0.0025,1.71,-0.04,1.7104677723
2020-08-31 04:00:00,1.5,0.0125,1.5000520823999999,0.0,0.0025,0.0025,1.5,0.01,1.5000333330000002,1.67,-0.0375,1.6704209799,0.0,0.0025,0.0025,1.67,-0.04,1.6704789732
2020-08-31 04:30:00,1.5,0.0125,1.5000520823999999,0.0,0.0025,0.0025,1.5,0.01,1.5000333330000002,1.67,-0.0375,1.6704209799,0.0,0.0025,0.0025,1.67,-0.04,1.6704789732
2020-08-31 05:00:00,1.5,0.0325,1.500352042,0.0,0.0025,0.0025,1.5,0.03,1.50029997,1.67,-0.0375,1.6704209799,0.0,0.0025,0.0025,1.67,-0.04,1.6704789732
2020-08-31 05:30:00,1.5,0.032,1.5003412945,0.0,0.002,0.002,1.5,0.03,1.50029997,1.67,-0.038,1.6704322794,0.0,0.002,0.002,1.67,-0.04,1.6704789732
2020-08-31 06:00:00,1.5,-0.0475,1.5007518949,0.0,0.0025,0.0025,1.5,-0.05,1.500833102,1.7000000000000002,0.0125,1.7000459553,0.0,0.0025,0.0025,1.7000000000000002,0.01,1.7000294115
2020-08-31 06:30:00,1.55,-0.11750000000000001,1.554447249,0.0,0.0025,0.0025,1.55,-0.12,1.5546382215999999,1.77,0.0825,1.7719216264000002,0.0,0.0025,0.0025,1.77,0.08,1.7718069872000002
2020-08-31 07:00:00,1.57,-0.34750000000000003,1.6079975902,0.0,0.0025,0.0025,1.57,-0.35000000000000003,1.6085397104,1.8599999999999999,0.3725,1.8969333805000002,0.0,0.0025,0.0025,1.8599999999999999,0.37,1.8964440408
2020-08-31 07:30:00,1.6515,-0.20850000000000002,1.6646094136,0.0015,0.0015,0.0021213203,1.65,-0.21,1.6633099531000002,1.9015,0.2015,1.9121465686999999,0.0015,0.0015,0.0021213203,1.9,0.2,1.9104973175
2020-08-31 08:00:00,1.6520000000000001,-0.709,1.7977166073,0.002,0.001,0.0022360680000000003,1.65,-0.71,1.7962739212,2.042,0.761,2.1791936582,0.002,0.001,0.0022360680000000003,2.04,0.76,2.1769703719
2020-08-31 08:30:00,1.823,0.0,1.823,0.003,0.0,0.003,1.82,0.0,1.82,2.043,0.14,2.0477912491,0.003,0.0,0.003,2.04,0.14,2.0447982786
2020-08-31 09:00:00,1.8945,0.068,1.8957199820000001,0.044500000000000005,-0.012,0.046089586700000004,1.85,0.08,1.8517289218,2.0845,0.038,2.0848463373,0.044500000000000005,-0.012,0.046089586700000004,2.04,0.05,2.0406126531
2020-08-31 09:30:00,1.8895,-0.159,1.8961780638999999,0.0395,-0.009000000000000001,0.0405123438,1.85,-0.15,1.8560711193000001,2.0995,0.221,2.1110995358,0.0395,-0.009000000000000001,0.0405123438,2.06,0.23,2.0728000386
2020-08-31 10:00:00,1.92,-0.013000000000000001,1.9200440099,0.07,-0.013000000000000001,0.07119691,1.85,0.0,1.85,2.07,0.097,2.0722714591,0.07,-0.013000000000000001,0.07119691,2.0,0.11,2.0030227158
2020-08-31 10:30:00,2.011,0.0935,2.0131724342,0.101,-0.0165,0.10233889780000001,1.9100000000000001,0.11,1.9131649171,2.141,0.07350000000000001,2.1422612469,0.101,-0.0165,0.10233889780000001,2.04,0.09,2.041984329
2020-08-31 11:00:00,1.9675,0.101,1.9700906705,0.0575,-0.009000000000000001,0.058200085900000004,1.9100000000000001,0.11,1.9131649171,2.1175,0.081,2.1190486663,0.0575,-0.009000000000000001,0.058200085900000004,2.06,0.09,2.0619650821
2020-08-31 11:30:00,2.008,0.105,2.0107433949,0.018000000000000002,-0.005,0.018681541700000002,1.99,0.11,1.9930378821999999,2.168,0.065,2.1689741815,0.018000000000000002,-0.005,0.018681541700000002,2.15,0.07,2.1511392331
2020-08-31 12:00:00,2.0165,0.095,2.0187365479,0.026500000000000003,-0.015,0.03045078,1.99,0.11,1.9930378821999999,2.2565,0.055,2.2571701862999998,0.026500000000000003,-0.015,0.03045078,2.23,0.07,2.2310983842
2020-08-31 12:30:00,2.034,0.0815,2.03563215,0.044,-0.0085,0.0448135024,1.99,0.09,1.9920341363,2.2439999999999998,0.061500000000000006,2.2448425891,0.044,-0.0085,0.0448135024,2.2,0.07,2.2011133546
2020-08-31 13:00:00,2.033,0.083,2.0346935887,0.043000000000000003,-0.007,0.043566041800000004,1.99,0.09,1.9920341363,2.213,0.063,2.2138965649,0.043000000000000003,-0.007,0.043566041800000004,2.17,0.07,2.1711287387000002
2020-08-31 13:30:00,2.056,0.083,2.0576746584,0.046,-0.007,0.046529560500000004,2.01,0.09,2.0120139165,2.166,0.023,2.1661221111,0.046,-0.007,0.046529560500000004,2.12,0.03,2.1202122535
2020-08-31 14:00:00,1.8585,-0.638,1.9649596052,0.08850000000000001,-0.008,0.0888608463,1.77,-0.63,1.8787761974000001,2.1185,0.732,2.2413982801,0.08850000000000001,-0.008,0.0888608463,2.03,0.74,2.160671192
2020-08-31 14:30:00,1.857,-0.111,1.8603144895,0.137,-0.011,0.1374408964,1.72,-0.1,1.7229045243,1.987,0.259,2.0038088731,0.137,-0.011,0.1374408964,1.85,0.27,1.8695988875
2020-08-31 15:00:00,1.862,0.098,1.8645771639,0.14200000000000002,-0.012,0.1425061402,1.72,0.11,1.7235138526,1.9220000000000002,0.048,1.9225992822,0.14200000000000002,-0.012,0.1425061402,1.78,0.06,1.7810109489000001
2020-08-31 15:30:00,1.858,0.0985,1.8606091073000002,0.138,-0.0115,0.1384783377,1.72,0.11,1.7235138526,1.9180000000000001,0.0485,1.9186131059,0.138,-0.0115,0.1384783377,1.78,0.06,1.7810109489000001
2020-08-31 16:00:00,1.8905,0.0995,1.8931166101999999,0.12050000000000001,-0.0105,0.1209566038,1.77,0.11,1.7734147851,1.9405000000000001,0.0495,1.9411312423,0.12050000000000001,-0.0105,0.1209566038,1.82,0.06,1.8209887424
2020-08-31 16:30:00,1.867,-0.35000000000000003,1.8995233613,0.097,-0.01,0.0975141015,1.77,-0.34,1.8023595646000001,2.057,0.45,2.1056469315,0.097,-0.01,0.0975141015,1.96,0.46,2.0132560692
2020-08-31 17:00:00,1.9125,-0.6595000000000001,2.0230166831,0.07250000000000001,-0.0095,0.0731197648,1.8399999999999999,-0.65,1.9514353692,2.2225,0.8305,2.3726012096,0.07250000000000001,-0.0095,0.0731197648,2.15,0.84,2.3082677488
2020-08-31 17:30:00,1.995,-0.3795,2.0307745444,0.045,-0.0095,0.045991847100000004,1.9500000000000002,-0.37,1.9847921806,2.285,0.5905,2.3600667893000002,0.045,-0.0095,0.045991847100000004,2.24,0.6000000000000001,2.3189652865
