Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 18:00:00,2.0395,-0.248,2.0545228765,0.0195,-0.008,0.0210772389,2.02,-0.24,2.0342074624,2.3295,0.402,2.363931947,0.0195,-0.008,0.0210772389,2.31,0.41000000000000003,2.346103152
2020-08-31 18:30:00,2.0705,-0.281,2.0894810959,0.0105,-0.001,0.0105475116,2.06,-0.28,2.0789420386,2.4305,0.429,2.4680703495,0.0105,-0.001,0.0105475116,2.42,0.43,2.4579056125
2020-08-31 19:00:00,2.125,-0.4305,2.1681686397,0.005,-0.0005,0.0050249378,2.12,-0.43,2.1631689717,2.565,0.6795,2.6534779536,0.005,-0.0005,0.0050249378,2.56,0.68,2.6487733010000003
2020-08-31 19:30:00,2.2015000000000002,0.111,2.2042965431,0.0015,0.001,0.0018027756000000002,2.2,0.11,2.2027482834,2.5315,0.101,2.5335140122,0.0015,0.001,0.0018027756000000002,2.5300000000000002,0.1,2.5319755133
2020-08-31 20:00:00,2.2,0.112,2.2028490643,0.0,0.002,0.002,2.2,0.11,2.2027482834,2.5300000000000002,0.10200000000000001,2.5320552917,0.0,0.002,0.002,2.5300000000000002,0.1,2.5319755133
2020-08-31 20:30:00,2.14,-0.6675,2.2416860284,0.0,0.0025,0.0025,2.14,-0.67,2.2424317158,2.67,0.8625,2.8058521433,0.0,0.0025,0.0025,2.67,0.86,2.805084669
2020-08-31 21:00:00,2.23,-0.0575,2.2307411885,0.0,0.0025,0.0025,2.23,-0.06,2.2308070289,2.61,0.1825,2.6163727277,0.0,0.0025,0.0025,2.61,0.18,2.6161995337
2020-08-31 21:30:00,2.18,0.0425,2.1804142382,0.0,0.0025,0.0025,2.18,0.04,2.1803669416,2.49,0.0025,2.490001255,0.0,0.0025,0.0025,2.49,0.0,2.49
2020-08-31 22:00:00,2.06,0.0425,2.0604383636,0.0,0.0025,0.0025,2.06,0.04,2.0603883129,2.35,0.0025,2.3500013298,0.0,0.0025,0.0025,2.35,0.0,2.35
2020-08-31 22:30:00,1.94,-0.038,1.9403721293,0.0,0.002,0.002,1.94,-0.04,1.9404123273,2.21,-0.068,2.2110459064,0.0,0.002,0.002,2.21,-0.07,2.2111083194
2020-08-31 23:00:00,1.94,0.052500000000000005,1.9407102437,0.0,0.0025,0.0025,1.94,0.05,1.9406442229,2.17,0.0125,2.170036002,0.0,0.0025,0.0025,2.17,0.01,2.1700230414
2020-08-31 23:30:00,1.77,-0.298,1.7949105827,0.0,0.002,0.002,1.77,-0.30000000000000004,1.795243716,2.06,0.352,2.0898574114,0.0,0.002,0.002,2.06,0.35000000000000003,2.0895214763
2020-09-01 00:00:00,1.7000000000000002,-0.438,1.7555181571,0.0,0.002,0.002,1.7000000000000002,-0.44,1.7560182230999999,2.01,0.462,2.0624121799,0.0,0.002,0.002,2.01,0.46,2.0619650821
2020-09-01 00:30:00,1.7000000000000002,0.0025,1.7000018382,0.0,0.0025,0.0025,1.7000000000000002,0.0,1.7000000000000002,1.88,-0.0475,1.8805999708,0.0,0.0025,0.0025,1.88,-0.05,1.8806647761000002
2020-09-01 01:00:00,2.22,-0.2775,2.2372765252,0.0,0.0025,0.0025,2.22,-0.28,2.2375879871,2.52,0.3925,2.5503835496000002,0.0,0.0025,0.0025,2.52,0.39,2.55
2020-09-01 01:30:00,2.26,0.052000000000000005,2.2605981509,0.0,0.002,0.002,2.26,0.05,2.2605530297,2.47,-0.018000000000000002,2.4700655862,0.0,0.002,0.002,2.47,-0.02,2.4700809703
2020-09-01 02:00:00,1.97,-0.42750000000000005,2.015851247,0.0,0.0025,0.0025,1.97,-0.43,2.0163829001,2.3,0.5225000000000001,2.3586026053999998,0.0,0.0025,0.0025,2.3,0.52,2.3580500419
2020-09-01 02:30:00,1.82,0.022500000000000003,1.8201390744000001,0.0,0.0025,0.0025,1.82,0.02,1.8201098868,2.01,-0.0275,2.0101881131,0.0,0.0025,0.0025,2.01,-0.03,2.0102238681
2020-09-01 03:00:00,1.75,0.022500000000000003,1.7501446369,0.0,0.0025,0.0025,1.75,0.02,1.7501142820000002,1.9300000000000002,-0.0275,1.9301959097,0.0,0.0025,0.0025,1.9300000000000002,-0.03,1.9302331465
2020-09-01 03:30:00,1.72,0.022500000000000003,1.7201471594000002,0.0,0.0025,0.0025,1.72,0.02,1.7201162751,1.9,-0.0275,1.9001990027,0.0,0.0025,0.0025,1.9,-0.03,1.9002368273
2020-09-01 04:00:00,1.72,0.022500000000000003,1.7201471594000002,0.0,0.0025,0.0025,1.72,0.02,1.7201162751,1.9,-0.0275,1.9001990027,0.0,0.0025,0.0025,1.9,-0.03,1.9002368273
2020-09-01 04:30:00,1.72,0.022,1.7201406919000002,0.0,0.002,0.002,1.72,0.02,1.7201162751,1.9,-0.028,1.9002063046000002,0.0,0.002,0.002,1.9,-0.03,1.9002368273
2020-09-01 05:00:00,1.81,0.07250000000000001,1.8114514208,0.0,0.0025,0.0025,1.81,0.07,1.8113530854,1.99,0.0125,1.9900392584,0.0,0.0025,0.0025,1.99,0.01,1.9900251254999999
2020-09-01 05:30:00,2.0,0.2725,2.0184786969,0.0,0.0025,0.0025,2.0,0.27,2.0181427105,2.2,0.2225,2.2112227952,0.0,0.0025,0.0025,2.2,0.22,2.2109726366
2020-09-01 06:00:00,1.94,-0.108,1.9430038600000001,0.0,0.002,0.002,1.94,-0.11,1.9431160541999999,2.2,0.432,2.2420133809,0.0,0.002,0.002,2.2,0.43,2.241628872
2020-09-01 06:30:00,2.52,0.4525,2.560303937,0.0,0.0025,0.0025,2.52,0.45,2.5598632776,2.76,0.41250000000000003,2.790655165,0.0,0.0025,0.0025,2.76,0.41000000000000003,2.7902867236
2020-09-01 07:00:00,2.73,0.07250000000000001,2.7309625135,0.0,0.0025,0.0025,2.73,0.07,2.7308972884,3.14,1.0825,3.321356086,0.0,0.0025,0.0025,3.14,1.08,3.3205421244
2020-09-01 07:30:00,1.651,0.321,1.6819161691,0.001,0.001,0.0014142136,1.65,0.32,1.6807438828999999,5.5809999999999995,1.341,5.7398468621,0.001,0.001,0.0014142136,5.58,1.34,5.7386409541
2020-09-01 08:00:00,-22.838,-22.839,32.298516452,0.002,0.001,0.0022360680000000003,-22.84,-22.84,32.3006377646,7.392,2.021,7.6632959619,0.002,0.001,0.0022360680000000003,7.39,2.02,7.6611030537
2020-09-01 08:30:00,-22.836,-22.839,32.2971023004,0.004,0.001,0.0041231056,-22.84,-22.84,32.3006377646,7.924,2.271,8.2430101905,0.004,0.001,0.0041231056,7.92,2.27,8.2388894883
2020-09-01 09:00:00,-22.8335,-22.841,32.2967491127,0.006500000000000001,-0.001,0.0065764732,-22.84,-22.84,32.3006377646,7.5965,2.099,7.8811555783,0.006500000000000001,-0.001,0.0065764732,7.59,2.1,7.8751571413
2020-09-01 09:30:00,-22.831,-22.841,32.2949816845,0.009000000000000001,-0.001,0.0090553851,-22.84,-22.84,32.3006377646,7.909,2.129,8.1905385659,0.009000000000000001,-0.001,0.0090553851,7.9,2.13,8.1821085302
2020-09-01 10:00:00,-22.8265,-22.8415,32.2921542251,0.0135,-0.0015,0.0135830777,-22.84,-22.84,32.3006377646,7.9735,2.2285,8.2790648325,0.0135,-0.0015,0.0135830777,7.96,2.23,8.2664684116
2020-09-01 10:30:00,-22.798000000000002,-22.8625,32.286881395500004,0.042,-0.022500000000000003,0.047647140500000004,-22.84,-22.84,32.3006377646,7.822,2.2075,8.1275297754,0.042,-0.022500000000000003,0.047647140500000004,7.78,2.23,8.093287342
2020-09-01 11:00:00,-22.773,-22.8745,32.2777365881,0.067,-0.0345,0.0753607988,-22.84,-22.84,32.3006377646,7.947,2.2955,8.2718878891,0.067,-0.0345,0.0753607988,7.88,2.33,8.2172562331
2020-09-01 11:30:00,-22.7895,-22.8575,32.2773390554,0.0505,-0.0175,0.053446234700000005,-22.84,-22.84,32.3006377646,7.8805,2.2925,8.2071820072,0.0505,-0.0175,0.053446234700000005,7.83,2.31,8.1636388945
2020-09-01 12:00:00,-22.8065,-22.8455,32.2808505542,0.0335,-0.0055000000000000005,0.0339484904,-22.84,-22.84,32.3006377646,8.0135,2.3045,8.3382793489,0.0335,-0.0055000000000000005,0.0339484904,7.98,2.31,8.3076169868
2020-09-01 12:30:00,-22.7465,-22.8685,32.2547911867,0.0935,-0.0285,0.09774712270000001,-22.84,-22.84,32.3006377646,7.5535,2.2215,7.8733998057,0.0935,-0.0285,0.09774712270000001,7.46,2.25,7.7919253077
2020-09-01 13:00:00,-22.7325,-22.8725,32.2477567049,0.1075,-0.0325,0.11230538720000001,-22.84,-22.84,32.3006377646,7.5375,2.1575,7.8401984988,0.1075,-0.0325,0.11230538720000001,7.43,2.19,7.7460312419
2020-09-01 13:30:00,-22.734,-22.873,32.249168749,0.106,-0.033,0.1110180166,-22.84,-22.84,32.3006377646,7.396,2.157,7.7041200017,0.106,-0.033,0.1110180166,7.29,2.19,7.611846031
2020-09-01 14:00:00,-22.7385,-22.87,32.2502136776,0.1015,-0.03,0.10584068220000001,-22.84,-22.84,32.3006377646,7.2215,2.12,7.5262515404,0.1015,-0.03,0.10584068220000001,7.12,2.15,7.4375331932
2020-09-01 14:30:00,-22.736,-22.873,32.250578677,0.10400000000000001,-0.033,0.10911003620000001,-22.84,-22.84,32.3006377646,6.924,2.027,7.2146035927,0.10400000000000001,-0.033,0.10911003620000001,6.82,2.06,7.1243245294
2020-09-01 15:00:00,-22.762,-22.864,32.2625346183,0.078,-0.024,0.0816088231,-22.84,-22.84,32.3006377646,7.078,2.066,7.3733601567000004,0.078,-0.024,0.0816088231,7.0,2.09,7.3053473566000005
2020-09-01 15:30:00,-22.7675,-22.864,32.2664152371,0.07250000000000001,-0.024,0.0763691692,-22.84,-22.84,32.3006377646,7.0225,1.986,7.2979245166,0.07250000000000001,-0.024,0.0763691692,6.95,2.01,7.2348185879
2020-09-01 16:00:00,-22.7645,-22.868,32.2671331892,0.0755,-0.028,0.0805248409,-22.84,-22.84,32.3006377646,6.6155,1.842,6.8671540139000005,0.0755,-0.028,0.0805248409,6.54,1.87,6.8020952654
2020-09-01 16:30:00,-22.7825,-22.8655,32.2780637043,0.0575,-0.025500000000000002,0.0629007154,-22.84,-22.84,32.3006377646,6.4775,1.6545,6.6854600814000005,0.0575,-0.025500000000000002,0.0629007154,6.42,1.6800000000000002,6.6361735963
2020-09-01 17:00:00,-22.822,-22.8485,32.2939256866,0.018000000000000002,-0.0085,0.0199060292,-22.84,-22.84,32.3006377646,6.258,1.5815000000000001,6.4547429267,0.018000000000000002,-0.0085,0.0199060292,6.24,1.5899999999999999,6.4393866168
2020-09-01 17:30:00,-22.8215,-22.847,32.2925110707,0.018500000000000003,-0.007,0.0197800404,-22.84,-22.84,32.3006377646,6.2985,1.583,6.494381514,0.018500000000000003,-0.007,0.0197800404,6.28,1.5899999999999999,6.4781556017
2020-09-01 18:00:00,-22.826,-22.843,32.2928618273,0.014,-0.003,0.014317821100000001,-22.84,-22.84,32.3006377646,6.244,1.487,6.4186217368000005,0.014,-0.003,0.014317821100000001,6.23,1.49,6.4057005862
2020-09-01 18:30:00,-22.8305,-22.841,32.2946282104,0.0095,-0.001,0.0095524866,-22.84,-22.84,32.3006377646,6.3895,1.389,6.5387331533,0.0095,-0.001,0.0095524866,6.38,1.3900000000000001,6.5296630847
2020-09-01 19:00:00,-22.836,-22.84,32.2978094613,0.004,0.0,0.004,-22.84,-22.84,32.3006377646,6.454,1.3900000000000001,6.6019857619,0.004,0.0,0.004,6.45,1.3900000000000001,6.598075477
2020-09-01 19:30:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,7.0005,1.2815,7.1168281207,0.0005,0.0015,0.0015811388,7.0,1.28,7.1160663291
2020-09-01 20:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.58,1.522,7.7312925181,0.0,0.002,0.002,7.58,1.52,7.7308990422
2020-09-01 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.36,1.5425,7.5199006809,0.0,0.0025,0.0025,7.36,1.54,7.519388273
2020-09-01 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.28,1.5125000000000002,7.4354593839,0.0,0.0025,0.0025,7.28,1.51,7.434951244
2020-09-01 21:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.41,1.5125000000000002,7.5627875978,0.0,0.0025,0.0025,7.41,1.51,7.5622880136
2020-09-01 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.04,1.412,7.180205011,0.0,0.002,0.002,7.04,1.4100000000000001,7.1798119753
2020-09-01 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.35,0.932,6.4180311623,0.0,0.002,0.002,6.35,0.93,6.4177410356
2020-09-01 23:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.2,1.092,6.2954319947,0.0,0.002,0.002,6.2,1.09,6.2950853846
2020-09-01 23:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.84,1.092,5.9412173837,0.0,0.002,0.002,5.84,1.09,5.9408501075
2020-09-02 00:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.62,1.092,5.7251082086,0.0,0.002,0.002,5.62,1.09,5.7247270677
2020-09-02 00:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.46,1.0225,5.5549173036,0.0,0.0025,0.0025,5.46,1.02,5.5544576693
2020-09-02 01:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.35,1.0225,5.4468345165,0.0,0.0025,0.0025,5.35,1.02,5.4463657608
2020-09-02 01:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.58,1.0225,5.6729098574,0.0,0.0025,0.0025,5.58,1.02,5.6724597839
2020-09-02 02:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.58,1.162,5.6997056064,0.0,0.002,0.002,5.58,1.16,5.6992982024
2020-09-02 02:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.52,1.052,5.6193508522,0.0,0.002,0.002,5.52,1.05,5.6189767752
2020-09-02 03:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.35,1.0325,5.4487206067,0.0,0.0025,0.0025,5.35,1.03,5.4482474246
2020-09-02 03:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.14,0.9325,5.2239023967,0.0,0.0025,0.0025,5.14,0.93,5.2234567099
2020-09-02 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.38,1.032,5.4780857971,0.0,0.002,0.002,5.38,1.03,5.4777093753
2020-09-02 04:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.42,1.012,5.513668833,0.0,0.002,0.002,5.42,1.01,5.5133020958
2020-09-02 05:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.52,1.0525,5.6194444788,0.0,0.0025,0.0025,5.52,1.05,5.6189767752
2020-09-02 05:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.48,1.012,5.5726604059,0.0,0.002,0.002,5.48,1.01,5.5722975513
2020-09-02 06:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.62,1.172,5.7409044584,0.0,0.002,0.002,5.62,1.17,5.7404964942
2020-09-02 06:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.18,1.6025,6.3843876958,0.0,0.0025,0.0025,6.18,1.6,6.3837606471
2020-09-02 07:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.62,1.7925,6.8583858341,0.0,0.0025,0.0025,6.62,1.79,6.8577328615
2020-09-02 07:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.32,2.192,7.6411559335,0.0,0.002,0.002,7.32,2.19,7.6405824385
2020-09-02 08:00:00,-22.839,-22.838,32.298516452,0.001,0.002,0.0022360680000000003,-22.84,-22.84,32.3006377646,7.651,2.252,7.9755441821,0.001,0.002,0.0022360680000000003,7.65,2.25,7.974020316
2020-09-02 08:30:00,-22.8365,-22.8395,32.2978094071,0.0035,0.0005,0.0035355339000000003,-22.84,-22.84,32.3006377646,7.9835,2.3505000000000003,8.322326748,0.0035,0.0005,0.0035355339000000003,7.98,2.35,8.3188280425
2020-09-02 09:00:00,-22.831,-22.841,32.2949816845,0.009000000000000001,-0.001,0.0090553851,-22.84,-22.84,32.3006377646,7.649,2.199,7.9588191335000005,0.009000000000000001,-0.001,0.0090553851,7.64,2.2,7.9504465283
2020-09-02 09:30:00,-22.836,-22.839,32.2971023004,0.004,0.001,0.0041231056,-22.84,-22.84,32.3006377646,8.174,2.321,8.4971358116,0.004,0.001,0.0041231056,8.17,2.32,8.4930147769
2020-09-02 10:00:00,-22.834,-22.8395,32.2960418047,0.006,0.0005,0.0060207973,-22.84,-22.84,32.3006377646,8.076,2.3205,8.4027671781,0.006,0.0005,0.0060207973,8.07,2.32,8.3968625093
2020-09-02 10:30:00,-22.8335,-22.8395,32.2956882958,0.006500000000000001,0.0005,0.0065192024,-22.84,-22.84,32.3006377646,8.336500000000001,2.2805,8.6427954101,0.006500000000000001,0.0005,0.0065192024,8.33,2.2800000000000002,8.6363939234
2020-09-02 11:00:00,-22.8255,-22.8415,32.2914473584,0.0145,-0.0015,0.0145773797,-22.84,-22.84,32.3006377646,8.3445,2.3885,8.6796090062,0.0145,-0.0015,0.0145773797,8.33,2.39,8.6660833137
2020-09-02 11:30:00,-22.825,-22.841,32.2907402517,0.015,-0.001,0.0150332964,-22.84,-22.84,32.3006377646,8.275,2.309,8.5911062152,0.015,-0.001,0.0150332964,8.26,2.31,8.5769283546
2020-09-02 12:00:00,-22.834,-22.8385,32.2953346205,0.006,0.0015,0.0061846584,-22.84,-22.84,32.3006377646,8.426,2.2715,8.7268085948,0.006,0.0015,0.0061846584,8.42,2.27,8.7206249776
2020-09-02 12:30:00,-22.8335,-22.84,32.2960418976,0.006500000000000001,0.0,0.006500000000000001,-22.84,-22.84,32.3006377646,8.586500000000001,2.36,8.9049189918,0.006500000000000001,0.0,0.006500000000000001,8.58,2.36,8.8986515832
2020-09-02 13:00:00,-22.828,-22.841,32.2928608983,0.012,-0.001,0.0120415946,-22.84,-22.84,32.3006377646,8.272,2.359,8.6017942896,0.012,-0.001,0.0120415946,8.26,2.36,8.5905296694
2020-09-02 13:30:00,-22.829,-22.8415,32.2939214598,0.011,-0.0015,0.0111018017,-22.84,-22.84,32.3006377646,8.321,2.6185,8.7232782399,0.011,-0.0015,0.0111018017,8.31,2.62,8.7132370563
2020-09-02 14:00:00,-22.832,-22.8405,32.295335023,0.008,-0.0005,0.0080156098,-22.84,-22.84,32.3006377646,8.398,2.6195,8.7970554307,0.008,-0.0005,0.0080156098,8.39,2.62,8.7895676799
2020-09-02 14:30:00,-22.8285,-22.8415,32.2935680051,0.0115,-0.0015,0.0115974135,-22.84,-22.84,32.3006377646,7.9915,2.5085,8.3759563335,0.0115,-0.0015,0.0115974135,7.98,2.51,8.3654348363
2020-09-02 15:00:00,-22.832,-22.841,32.2956886442,0.008,-0.001,0.0080622577,-22.84,-22.84,32.3006377646,7.838,2.359,8.1852993226,0.008,-0.001,0.0080622577,7.83,2.36,8.1779276103
2020-09-02 15:30:00,-22.834,-22.8395,32.2960418047,0.006,0.0005,0.0060207973,-22.84,-22.84,32.3006377646,7.756,2.2505,8.0759077663,0.006,0.0005,0.0060207973,7.75,2.25,8.0700061958
2020-09-02 16:00:00,-22.836,-22.8385,32.2967487257,0.004,0.0015,0.0042720019,-22.84,-22.84,32.3006377646,7.404,1.9415,7.6543215408,0.004,0.0015,0.0042720019,7.4,1.94,7.6500718951
2020-09-02 16:30:00,-22.8375,-22.8385,32.2978093452,0.0025,0.0015,0.0029154759,-22.84,-22.84,32.3006377646,6.8525,1.6715,7.0534153784,0.0025,0.0015,0.0029154759,6.85,1.67,7.0506311774
2020-09-02 17:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,6.8015,1.5314999999999999,6.9717927752,0.0015,0.0015,0.0021213203,6.8,1.53,6.97
2020-09-02 17:30:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,6.9015,1.5715,7.0781575639,0.0015,0.0015,0.0021213203,6.9,1.57,7.0763620597
2020-09-02 18:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,7.0815,1.5015,7.2389325525,0.0015,0.0015,0.0021213203,7.08,1.5,7.2371541368
2020-09-02 18:30:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,6.9505,1.2915,7.0694711613,0.0005,0.0015,0.0015811388,6.95,1.29,7.0687056807
2020-09-02 19:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.95,1.292,7.0690709432,0.0,0.002,0.002,6.95,1.29,7.0687056807
2020-09-02 19:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.46,1.3325,7.5780707472,0.0,0.0025,0.0025,7.46,1.33,7.5776315561
2020-09-02 20:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,8.31,1.5625,8.4556198028,0.0,0.0025,0.0025,8.31,1.56,8.4551581889
2020-09-02 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.67,1.5625,7.8275351324999995,0.0,0.0025,0.0025,7.67,1.56,7.8270364762
2020-09-02 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.35,1.6125,7.5248027383,0.0,0.0025,0.0025,7.35,1.6099999999999999,7.5242674062
2020-09-02 21:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.12,1.562,7.2893239741,0.0,0.002,0.002,7.12,1.56,7.288895664
2020-09-02 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.8,1.422,6.9470917656,0.0,0.002,0.002,6.8,1.42,6.9466826615
2020-09-02 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.3,1.332,6.4392720085,0.0,0.002,0.002,6.3,1.33,6.4388585945
2020-09-02 23:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.22,1.212,6.3369822471,0.0,0.002,0.002,6.22,1.21,6.3366000347
2020-09-02 23:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.22,1.262,6.3467349086,0.0,0.002,0.002,6.22,1.26,6.3463375265
2020-09-03 00:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.0,1.1320000000000001,6.1058516196,0.0,0.002,0.002,6.0,1.13,6.105481144
2020-09-03 00:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.73,1.082,5.831262642,0.0,0.002,0.002,5.73,1.08,5.83089187
2020-09-03 01:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.7,1.082,5.8017862767,0.0,0.002,0.002,5.7,1.08,5.8014136208
2020-09-03 01:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.61,1.0225,5.7024210867,0.0,0.0025,0.0025,5.61,1.02,5.7019733426
2020-09-03 02:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.51,1.022,5.6039793005,0.0,0.002,0.002,5.51,1.02,5.6036149047
2020-09-03 02:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.51,1.0525,5.6096217564,0.0,0.0025,0.0025,5.51,1.05,5.6091532338
2020-09-03 03:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.38,1.0325,5.4781800126,0.0,0.0025,0.0025,5.38,1.03,5.4777093753
2020-09-03 03:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.26,1.0325,5.3603783682,0.0,0.0025,0.0025,5.26,1.03,5.3598973871
2020-09-03 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.52,1.1219999999999999,5.6328752871,0.0,0.002,0.002,5.52,1.12,5.6324772525
2020-09-03 04:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.57,1.0025,5.6594969962,0.0,0.0025,0.0025,5.57,1.0,5.6590546914
2020-09-03 05:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.77,1.252,5.9042699803000005,0.0,0.002,0.002,5.77,1.25,5.903846204
2020-09-03 05:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.85,1.3125,5.9954279455,0.0,0.0025,0.0025,5.85,1.31,5.9948811498
2020-09-03 06:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.03,1.502,6.2142500754,0.0,0.002,0.002,6.03,1.5,6.2137669734
2020-09-03 06:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.52,1.702,6.7384867737,0.0,0.002,0.002,6.52,1.7000000000000002,6.7379818937
2020-09-03 07:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.68,1.6019999999999999,6.8694107462,0.0,0.002,0.002,6.68,1.6,6.868944606
2020-09-03 07:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.33,1.7125,7.5273870799,0.0,0.0025,0.0025,7.33,1.71,7.5268187171
2020-09-03 08:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.69,2.112,7.9747504036,0.0,0.002,0.002,7.69,2.11,7.9742209651
2020-09-03 08:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,8.031,2.4314999999999998,8.3910162227,0.001,0.0015,0.0018027756000000002,8.03,2.43,8.3896245446
2020-09-03 09:00:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,8.091,2.4715,8.4600587025,0.001,0.0015,0.0018027756000000002,8.09,2.47,8.4586641971
2020-09-03 09:30:00,-22.8385,-22.838,32.2981628928,0.0015,0.002,0.0025,-22.84,-22.84,32.3006377646,8.4515,2.362,8.7753573289,0.0015,0.002,0.0025,8.45,2.36,8.7733744933
2020-09-03 10:00:00,-22.8365,-22.839,32.2974558325,0.0035,0.001,0.0036400549,-22.84,-22.84,32.3006377646,8.4535,2.3810000000000002,8.7824155703,0.0035,0.001,0.0036400549,8.45,2.38,8.778775541
2020-09-03 10:30:00,-22.835,-22.839,32.2963952478,0.005,0.001,0.0050990195,-22.84,-22.84,32.3006377646,8.455,2.421,8.7947862964,0.005,0.001,0.0050990195,8.45,2.42,8.7897042044
2020-09-03 11:00:00,-22.8315,-22.8405,32.2949815374,0.0085,-0.0005,0.0085146932,-22.84,-22.84,32.3006377646,8.3585,2.4495,8.710027124,0.0085,-0.0005,0.0085146932,8.35,2.45,8.7020112618
2020-09-03 11:30:00,-22.8315,-22.8405,32.2949815374,0.0085,-0.0005,0.0085146932,-22.84,-22.84,32.3006377646,8.1085,2.3995,8.4560849393,0.0085,-0.0005,0.0085146932,8.1,2.4,8.4480767042
2020-09-03 12:00:00,-22.826,-22.8415,32.2918007898,0.014,-0.0015,0.0140801278,-22.84,-22.84,32.3006377646,8.024,2.3785,8.3691002055,0.014,-0.0015,0.0140801278,8.01,2.38,8.3561055522
2020-09-03 12:30:00,-22.821,-22.8415,32.2882666498,0.019,-0.0015,0.0190591186,-22.84,-22.84,32.3006377646,8.009,2.3085,8.3350616824,0.019,-0.0015,0.0190591186,7.99,2.31,8.3172230943
2020-09-03 13:00:00,-22.82,-22.846,32.2907435034,0.02,-0.006,0.020880613000000003,-22.84,-22.84,32.3006377646,7.95,2.2439999999999998,8.260631695,0.02,-0.006,0.020880613000000003,7.93,2.25,8.2430212908
2020-09-03 13:30:00,-22.806,-22.8545,32.286867396,0.034,-0.0145,0.036962819200000004,-22.84,-22.84,32.3006377646,8.044,2.4455,8.4075208147,0.034,-0.0145,0.036962819200000004,8.01,2.46,8.3792422092
2020-09-03 14:00:00,-22.7445,-22.8695,32.2540898259,0.0955,-0.029500000000000002,0.09995248870000001,-22.84,-22.84,32.3006377646,7.5755,2.3905,7.9437201927,0.0955,-0.029500000000000002,0.09995248870000001,7.48,2.42,7.8617300895
2020-09-03 14:30:00,-22.7475,-22.8685,32.2554964076,0.0925,-0.0285,0.09679101200000001,-22.84,-22.84,32.3006377646,7.2325,2.2015000000000002,7.560136143,0.0925,-0.0285,0.09679101200000001,7.14,2.23,7.480140373
2020-09-03 15:00:00,-22.757,-22.8675,32.2614879578,0.083,-0.0275,0.0874371203,-22.84,-22.84,32.3006377646,7.433,2.2325,7.7610273321,0.083,-0.0275,0.0874371203,7.35,2.26,7.6896098731
2020-09-03 15:30:00,-22.771,-22.8585,32.2649881954,0.069,-0.018500000000000003,0.0714370352,-22.84,-22.84,32.3006377646,7.329,1.9915,7.5947556412,0.069,-0.018500000000000003,0.0714370352,7.26,2.01,7.5331069288
2020-09-03 16:00:00,-22.8,-22.855,32.2829835207,0.04,-0.015,0.0427200187,-22.84,-22.84,32.3006377646,6.84,1.7650000000000001,7.0640515995,0.04,-0.015,0.0427200187,6.8,1.78,7.0291108968
2020-09-03 16:30:00,-22.809,-22.852,32.2872170526,0.031,-0.012,0.033241540300000004,-22.84,-22.84,32.3006377646,6.451,1.588,6.6435792311,0.031,-0.012,0.033241540300000004,6.42,1.6,6.6163736291
2020-09-03 17:00:00,-22.8115,-22.852,32.2889832025,0.0285,-0.012,0.0309232922,-22.84,-22.84,32.3006377646,6.0785,1.318,6.2197496935,0.0285,-0.012,0.0309232922,6.05,1.33,6.1944652715
2020-09-03 17:30:00,-22.82,-22.8445,32.2896822569,0.02,-0.0045000000000000005,0.0205,-22.84,-22.84,32.3006377646,6.27,1.4455,6.4344673633,0.02,-0.0045000000000000005,0.0205,6.25,1.45,6.4159956359
2020-09-03 18:00:00,-22.8285,-22.8415,32.2935680051,0.0115,-0.0015,0.0115974135,-22.84,-22.84,32.3006377646,6.3515,1.3985,6.5036416337,0.0115,-0.0015,0.0115974135,6.34,1.4,6.4927344009
2020-09-03 18:30:00,-22.836,-22.8405,32.2981630476,0.004,-0.0005,0.0040311289,-22.84,-22.84,32.3006377646,6.474,1.4595,6.6364761922,0.004,-0.0005,0.0040311289,6.47,1.46,6.6326842228
2020-09-03 19:00:00,-22.838,-22.839,32.298516452,0.002,0.001,0.0022360680000000003,-22.84,-22.84,32.3006377646,6.662,1.601,6.8516746128,0.002,0.001,0.0022360680000000003,6.66,1.6,6.8494963318
2020-09-03 19:30:00,-22.8385,-22.839,32.2988699996,0.0015,0.001,0.0018027756000000002,-22.84,-22.84,32.3006377646,7.5015,1.461,7.6424487731,0.0015,0.001,0.0018027756000000002,7.5,1.46,7.6407853
2020-09-03 20:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,7.5,1.502,7.6489217541,0.0,0.002,0.002,7.5,1.5,7.6485292704
2020-09-03 20:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.41,1.5725,7.575015264,0.0,0.0025,0.0025,7.41,1.57,7.5744966828999996
2020-09-03 21:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.28,1.5725,7.4478960955,0.0,0.0025,0.0025,7.28,1.57,7.4473686628
2020-09-03 21:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,7.12,1.4625,7.2686522994,0.0,0.0025,0.0025,7.12,1.46,7.2681496958
2020-09-03 22:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.83,1.4625,6.984826859,0.0,0.0025,0.0025,6.83,1.46,6.9843038307
2020-09-03 22:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.5,1.042,6.5829905058,0.0,0.002,0.002,6.5,1.04,6.5826742286
2020-09-03 23:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.43,1.1625,6.5342410615,0.0,0.0025,0.0025,6.43,1.16,6.5337967523
2020-09-03 23:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.24,1.082,6.3331132944,0.0,0.002,0.002,6.24,1.08,6.3327719049
2020-09-04 00:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.82,1.1225,5.9272595902,0.0,0.0025,0.0025,5.82,1.12,5.9267866505
2020-09-04 00:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.46,0.9425,5.5407496108,0.0,0.0025,0.0025,5.46,0.9400000000000001,5.5403249002
2020-09-04 01:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.5,0.922,5.5767449287,0.0,0.002,0.002,5.5,0.92,5.5764146187
2020-09-04 01:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.45,0.922,5.5274391901,0.0,0.002,0.002,5.45,0.92,5.5271059335
2020-09-04 02:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.1,0.7425,5.15376622,0.0,0.0025,0.0025,5.1,0.74,5.1534066403
2020-09-04 02:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.16,0.862,5.231504946,0.0,0.002,0.002,5.16,0.86,5.2311757761
2020-09-04 03:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.08,0.8320000000000001,5.1476814198,0.0,0.002,0.002,5.08,0.8300000000000001,5.1473585459
2020-09-04 03:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.05,0.8525,5.1214506002,0.0,0.0025,0.0025,5.05,0.85,5.1210350516
2020-09-04 04:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.14,0.802,5.2021922302,0.0,0.002,0.002,5.14,0.8,5.201884274
2020-09-04 04:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,5.14,0.842,5.2085088077,0.0,0.002,0.002,5.14,0.84,5.2081858646
2020-09-04 05:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.27,0.8725,5.341737194,0.0,0.0025,0.0025,5.27,0.87,5.3413294225
2020-09-04 05:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.49,0.9725,5.5754691507,0.0,0.0025,0.0025,5.49,0.97,5.5750336322
2020-09-04 06:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.86,1.3125,6.0051857798,0.0,0.0025,0.0025,5.86,1.31,6.0046398726
2020-09-04 06:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,6.28,1.3820000000000001,6.4302662464,0.0,0.002,0.002,6.28,1.38,6.4298367009
2020-09-04 07:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,6.88,1.8825,7.1328960633,0.0,0.0025,0.0025,6.88,1.88,7.1322366758
2020-09-04 07:30:00,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646,7.1705,1.8515000000000001,7.4056817715,0.0005,0.0015,0.0015811388,7.17,1.85,7.4048227528
2020-09-04 08:00:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,7.781,2.1715,8.0783273795,0.001,0.0015,0.0018027756000000002,7.78,2.17,8.0769610622
2020-09-04 08:30:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,8.182,2.2615,8.4887870894,0.002,0.0015,0.0025,8.18,2.26,8.4864598037
2020-09-04 09:00:00,-22.836,-22.839,32.2971023004,0.004,0.001,0.0041231056,-22.84,-22.84,32.3006377646,7.874,2.211,8.1785326924,0.004,0.001,0.0041231056,7.87,2.21,8.1744112938
2020-09-04 09:30:00,-22.83,-22.841,32.2942747403,0.01,-0.001,0.0100498756,-22.84,-22.84,32.3006377646,7.77,2.109,8.0511353858,0.01,-0.001,0.0100498756,7.76,2.11,8.0417473226
2020-09-04 10:00:00,-22.8295,-22.841,32.293921274,0.0105,-0.001,0.0105475116,-22.84,-22.84,32.3006377646,7.8605,2.109,8.1385097684,0.0105,-0.001,0.0105475116,7.85,2.11,8.1286284206
2020-09-04 10:30:00,-22.8235,-22.8435,32.2914484732,0.0165,-0.0035,0.0168671278,-22.84,-22.84,32.3006377646,7.6865,2.0065,7.9440748045,0.0165,-0.0035,0.0168671278,7.67,2.01,7.9289974146
2020-09-04 11:00:00,-22.819,-22.843,32.2879143024,0.021,-0.003,0.021213203400000002,-22.84,-22.84,32.3006377646,7.521,2.197,7.8353206699,0.021,-0.003,0.021213203400000002,7.5,2.2,7.8160092119
2020-09-04 11:30:00,-22.8245,-22.8435,32.292155278,0.0155,-0.0035,0.0158902486,-22.84,-22.84,32.3006377646,7.7255,2.1965,8.0316849104,0.0155,-0.0035,0.0158902486,7.71,2.2,8.0177365883
2020-09-04 12:00:00,3.457,0.8505,3.5600841633,0.007,0.0005,0.0070178344,3.45,0.85,3.5531676009,5.727,1.5905,5.9437546425,0.007,0.0005,0.0070178344,5.72,1.5899999999999999,5.936876283
2020-09-04 12:30:00,3.544,0.98,3.6770009519,1.314,0.05,1.3149509497,2.23,0.93,2.4161539686,3.824,0.97,3.9451078566,1.314,0.05,1.3149509497,2.51,0.92,2.6732938484
2020-09-04 13:00:00,3.2345,0.401,3.2592623782,0.0045000000000000005,0.001,0.0046097722,3.23,0.4,3.2546735627,3.7145,1.381,3.962911966,0.0045000000000000005,0.001,0.0046097722,3.71,1.38,3.958345614
2020-09-04 13:30:00,3.094,0.28150000000000003,3.1067794016,0.004,0.0015,0.0042720019,3.09,0.28,3.102660149,3.574,1.3215,3.8104905524,0.004,0.0015,0.0042720019,3.5700000000000003,1.32,3.8062185959
2020-09-04 14:00:00,2.8535,-0.019,2.8535632549,0.0035,0.001,0.0036400549,2.85,-0.02,2.8500701746,3.3535,1.491,3.6700195163,0.0035,0.001,0.0036400549,3.35,1.49,3.6664151429
2020-09-04 14:30:00,2.816,-0.13,2.8189991132000003,0.006,0.0,0.006,2.81,-0.13,2.8130055101,3.276,1.38,3.5547961967,0.006,0.0,0.006,3.27,1.38,3.5492675301
2020-09-04 15:00:00,2.8485,0.259,2.8602505572,0.0085,-0.001,0.0085586214,2.84,0.26,2.8518765752,3.2085,0.969,3.3516314311,0.0085,-0.001,0.0085586214,3.2,0.97,3.3437852802
2020-09-04 15:30:00,2.898,0.6085,2.9611950713,0.008,-0.0015,0.0081394103,2.89,0.61,2.9536756762,3.128,0.5885,3.1828786106,0.008,-0.0015,0.0081394103,3.12,0.59,3.1752952619
2020-09-04 16:00:00,2.7555,0.5305,2.8061023681,0.0055000000000000005,0.0005,0.0055226805,2.75,0.53,2.800607077,3.0355,0.5105000000000001,3.0781277589,0.0055000000000000005,0.0005,0.0055226805,3.03,0.51,3.072621031
2020-09-04 16:30:00,2.754,0.3905,2.781547456,0.004,0.0005,0.0040311289,2.75,0.39,2.7775168766,3.034,0.3705,3.0565382788,0.004,0.0005,0.0040311289,3.03,0.37,3.0525071662
2020-09-04 17:00:00,2.752,0.35100000000000003,2.7742936038,0.002,0.001,0.0022360680000000003,2.75,0.35000000000000003,2.7721832551,3.072,0.341,3.0908680011,0.002,0.001,0.0022360680000000003,3.07,0.34,3.0887699817
2020-09-04 17:30:00,2.8040000000000003,0.34,2.8245381923,0.364,0.08,0.3726875367,2.44,0.26,2.4538133588,3.124,0.34,3.1424474538,0.364,0.08,0.3726875367,2.76,0.26,2.7722193275
2020-09-04 18:00:00,2.7725,0.331,2.7921886129,0.0025,0.001,0.0026925824,2.77,0.33,2.7895877832,3.1425,0.331,3.1598840564,0.0025,0.001,0.0026925824,3.14,0.33,3.1572931445
2020-09-04 18:30:00,2.7720000000000002,0.3315,2.7917514664,0.002,0.0015,0.0025,2.77,0.33,2.7895877832,3.142,0.3315,3.1594392303,0.002,0.0015,0.0025,3.14,0.33,3.1572931445
2020-09-04 19:00:00,2.753,0.3315,2.772886808,0.003,0.0015,0.0033541020000000003,2.75,0.33,2.7697292286,3.103,0.3315,3.1206571824,0.003,0.0015,0.0033541020000000003,3.1,0.33,3.1175150361
2020-09-04 19:30:00,2.6415,0.3315,2.6622198444,0.0015,0.0015,0.0021213203,2.64,0.33,2.6605450569,2.9915000000000003,0.3315,3.0098113728,0.0015,0.0015,0.0021213203,2.99,0.33,3.0081555811
2020-09-04 20:00:00,2.64,0.352,2.6633632873,0.0,0.002,0.002,2.64,0.35000000000000003,2.6630996977,3.03,0.352,3.0503776815,0.0,0.002,0.002,3.03,0.35000000000000003,3.0501475374
2020-09-04 20:30:00,2.67,0.2525,2.6819127969,0.0,0.0025,0.0025,2.67,0.25,2.6816785788,3.07,0.35250000000000004,3.0901709095,0.0,0.0025,0.0025,3.07,0.35000000000000003,3.0898867293
2020-09-04 21:00:00,2.52,0.17250000000000001,2.5258971179,0.0,0.0025,0.0025,2.52,0.17,2.5257276179,2.89,0.1625,2.89456495,0.0,0.0025,0.0025,2.89,0.16,2.8944256771
2020-09-04 21:30:00,2.1,-0.0575,2.1007870549,0.0,0.0025,0.0025,2.1,-0.06,2.100856968,2.46,0.1125,2.462571065,0.0,0.0025,0.0025,2.46,0.11,2.4624581215
2020-09-04 22:00:00,2.05,0.052500000000000005,2.0506721459,0.0,0.0025,0.0025,2.05,0.05,2.0506096654,2.37,0.0425,2.3703810348,0.0,0.0025,0.0025,2.37,0.04,2.3703375287
2020-09-04 22:30:00,1.97,0.052500000000000005,1.9706994317,0.0,0.0025,0.0025,1.97,0.05,1.9706344156000002,2.26,0.0425,2.2603995775,0.0,0.0025,0.0025,2.26,0.04,2.2603539546
2020-09-04 23:00:00,1.87,-0.008,1.8700171122,0.0,0.002,0.002,1.87,-0.01,1.8700267378,2.13,-0.038,2.1303389402,0.0,0.002,0.002,2.13,-0.04,2.1303755537
2020-09-04 23:30:00,1.75,-0.1575,1.7570732056,0.0,0.0025,0.0025,1.75,-0.16,1.7572990639000001,2.02,0.1125,2.0231303097,0.0,0.0025,0.0025,2.02,0.11,2.0229928324
2020-09-05 00:00:00,1.69,-0.0275,1.6902237278,0.0,0.0025,0.0025,1.69,-0.03,1.6902662512000002,1.92,0.0025,1.9200016276,0.0,0.0025,0.0025,1.92,0.0,1.92
2020-09-05 00:30:00,1.6400000000000001,0.002,1.6400012195,0.0,0.002,0.002,1.6400000000000001,0.0,1.6400000000000001,1.85,-0.038,1.8503902291,0.0,0.002,0.002,1.85,-0.04,1.8504323819000001
2020-09-05 01:00:00,1.6,0.002,1.60000125,0.0,0.002,0.002,1.6,0.0,1.6,1.79,-0.058,1.7909394183,0.0,0.002,0.002,1.79,-0.06,1.7910053043
2020-09-05 01:30:00,1.6,0.0025,1.6000019531,0.0,0.0025,0.0025,1.6,0.0,1.6,1.79,-0.0375,1.7903927642,0.0,0.0025,0.0025,1.79,-0.04,1.7904468716
2020-09-05 02:00:00,1.62,0.0025,1.620001929,0.0,0.0025,0.0025,1.62,0.0,1.62,1.82,-0.0375,1.8203862914000002,0.0,0.0025,0.0025,1.82,-0.04,1.8204395074000002
2020-09-05 02:30:00,1.88,0.032,1.8802723207,0.0,0.002,0.002,1.88,0.03,1.8802393465,2.09,-0.038,2.090345426,0.0,0.002,0.002,2.09,-0.04,2.0903827401
2020-09-05 03:00:00,1.85,-0.007500000000000001,1.8500152026,0.0,0.0025,0.0025,1.85,-0.01,1.8500270268,2.05,-0.0575,2.0508062439,0.0,0.0025,0.0025,2.05,-0.06,2.0508778608
2020-09-05 03:30:00,1.78,0.022500000000000003,1.7801421994000002,0.0,0.0025,0.0025,1.78,0.02,1.780112356,1.98,-0.0575,1.9808347357,0.0,0.0025,0.0025,1.98,-0.06,1.9809088823
2020-09-05 04:00:00,1.67,0.022500000000000003,1.670151565,0.0,0.0025,0.0025,1.67,0.02,1.6701197562,1.8599999999999999,-0.0575,1.8608885646000002,0.0,0.0025,0.0025,1.8599999999999999,-0.06,1.8609674903000002
2020-09-05 04:30:00,1.67,0.022500000000000003,1.670151565,0.0,0.0025,0.0025,1.67,0.02,1.6701197562,1.8399999999999999,-0.0575,1.8408982183,0.0,0.0025,0.0025,1.8399999999999999,-0.06,1.840978001
2020-09-05 05:00:00,1.6400000000000001,0.022500000000000003,1.6401543373,0.0,0.0025,0.0025,1.6400000000000001,0.02,1.6401219466999999,1.8399999999999999,-0.0575,1.8408982183,0.0,0.0025,0.0025,1.8399999999999999,-0.06,1.840978001
2020-09-05 05:30:00,1.81,0.052500000000000005,1.8107612350000002,0.0,0.0025,0.0025,1.81,0.05,1.810690476,2.02,0.0025,2.020001547,0.0,0.0025,0.0025,2.02,0.0,2.02
2020-09-05 06:00:00,1.9,0.1625,1.9069363518,0.0,0.0025,0.0025,1.9,0.16,1.9067249408,2.11,0.1125,2.112996983,0.0,0.0025,0.0025,2.11,0.11,2.112865353
2020-09-05 06:30:00,2.3,0.3325,2.3239096906,0.0,0.0025,0.0025,2.3,0.33,2.3235533134,2.55,0.29250000000000004,2.5667209139000002,0.0,0.0025,0.0025,2.55,0.29,2.5664372192
2020-09-05 07:00:00,2.25,0.1125,2.2528107444,0.0,0.0025,0.0025,2.25,0.11,2.2526872841,2.55,0.5225000000000001,2.6029802631,0.0,0.0025,0.0025,2.55,0.52,2.6024795869
2020-09-05 07:30:00,2.4705,0.1115,2.4730148604,0.0005,0.0015,0.0015811388,2.47,0.11,2.4724481794,2.8205,0.6615,2.8970333964,0.0005,0.0015,0.0015811388,2.8200000000000003,0.66,2.8962044127
2020-09-05 08:00:00,2.473,-0.18,2.4795420948,0.003,0.0,0.003,2.47,-0.18,2.4765500197,2.883,0.92,3.0262334675,0.003,0.0,0.003,2.88,0.92,3.0233755969
2020-09-05 08:30:00,2.585,-0.041,2.5853251245999997,0.025,-0.011,0.0273130006,2.56,-0.03,2.5601757752000003,2.9050000000000002,0.789,3.0102401898,0.025,-0.011,0.0273130006,2.88,0.8,2.9890466708
2020-09-05 09:00:00,2.632,-0.3345,2.6531706033,0.012,-0.0045000000000000005,0.012816005600000001,2.62,-0.33,2.6407006645999997,3.062,1.1355,3.2657624301,0.012,-0.0045000000000000005,0.012816005600000001,3.05,1.1400000000000001,3.2560866082
2020-09-05 09:30:00,2.799,0.002,2.7990007145,0.059000000000000004,-0.008,0.0595399026,2.74,0.01,2.7400182481,3.049,0.872,3.171243447,0.059000000000000004,-0.008,0.0595399026,2.99,0.88,3.1168092659
2020-09-05 10:00:00,2.842,0.3805,2.8673584098,0.07200000000000001,-0.0095,0.0726240318,2.77,0.39,2.7973201461,2.912,0.4605,2.9481866037,0.07200000000000001,-0.0095,0.0726240318,2.84,0.47000000000000003,2.8786281455
2020-09-05 10:30:00,2.843,0.4375,2.8764657568,0.123,-0.0125,0.1236335311,2.7199999999999998,0.45,2.7569729777000003,2.893,0.41750000000000004,2.9229702787000003,0.123,-0.0125,0.1236335311,2.77,0.43,2.8031767693000003
2020-09-05 11:00:00,2.8535,0.3915,2.8802316747,0.043500000000000004,-0.0085,0.0443226804,2.81,0.4,2.838326972,2.9535,0.36150000000000004,2.9755410432,0.043500000000000004,-0.0085,0.0443226804,2.91,0.37,2.9334280288
2020-09-05 11:30:00,2.7720000000000002,0.3215,2.7905817046,0.07200000000000001,-0.0085,0.07250000000000001,2.7,0.33,2.7200919102,2.762,0.29150000000000004,2.7773397794,0.07200000000000001,-0.0085,0.07250000000000001,2.69,0.30000000000000004,2.7066769294
2020-09-05 12:00:00,2.624,0.2495,2.6358350195,0.094,-0.0105,0.0945846182,2.5300000000000002,0.26,2.5433245959,2.694,0.2295,2.7037578017,0.094,-0.0105,0.0945846182,2.6,0.24,2.6110534273
2020-09-05 12:30:00,2.56,0.212,2.5687631265,0.06,-0.008,0.0605309838,2.5,0.22,2.5096613317000003,2.6,0.182,2.6063622158,0.06,-0.008,0.0605309838,2.54,0.19,2.5470963860999998
2020-09-05 13:00:00,2.5945,0.21050000000000002,2.6030252592,0.0945,-0.0095,0.0949763128,2.5,0.22,2.5096613317000003,2.5645,0.18050000000000002,2.5708443166,0.0945,-0.0095,0.0949763128,2.47,0.19,2.477296914
2020-09-05 13:30:00,2.558,0.21150000000000002,2.566728706,0.058,-0.0085,0.05861953600000001,2.5,0.22,2.5096613317000003,2.528,0.18150000000000002,2.534507102,0.058,-0.0085,0.05861953600000001,2.47,0.19,2.477296914
2020-09-05 14:00:00,2.362,0.18150000000000002,2.3689631171,0.092,-0.0085,0.0923918286,2.27,0.19,2.2779376638,2.292,0.14150000000000001,2.2963637016,0.092,-0.0085,0.0923918286,2.2,0.15,2.2051077071
2020-09-05 14:30:00,2.057,-0.1705,2.0640540812,0.107,-0.0105,0.1075139526,1.9500000000000002,-0.16,1.9565530915,2.127,0.2995,2.1479826,0.107,-0.0105,0.1075139526,2.02,0.31,2.0436486978
2020-09-05 15:00:00,2.041,-0.33,2.0675059855,0.091,-0.01,0.0915478017,1.9500000000000002,-0.32,1.9760819821000002,2.171,0.47000000000000003,2.2212926417,0.091,-0.01,0.0915478017,2.08,0.48,2.1346662503
2020-09-05 15:30:00,2.0385,-0.5670000000000001,2.1158854529,0.0485,-0.007,0.049002551000000005,1.99,-0.56,2.0672929159,2.3085,0.663,2.4018204034,0.0485,-0.007,0.049002551000000005,2.26,0.67,2.3572229424
2020-09-05 16:00:00,2.072,-0.3685,2.1045133048,0.082,-0.0085,0.0824393717,1.99,-0.36,2.02230067,2.192,0.47150000000000003,2.2421365369,0.082,-0.0085,0.0824393717,2.11,0.48,2.1639085008
2020-09-05 16:30:00,2.0795,-0.417,2.1208982177,0.059500000000000004,-0.007,0.059910349700000004,2.02,-0.41000000000000003,2.0611889773,2.1995,0.553,2.267952656,0.059500000000000004,-0.007,0.059910349700000004,2.14,0.56,2.2120578654
2020-09-05 17:00:00,2.143,0.0765,2.1443649992,0.023,-0.0035,0.0232647802,2.12,0.08,2.121508897,2.313,0.0565,2.3136899641,0.023,-0.0035,0.0232647802,2.29,0.06,2.2907858913
2020-09-05 17:30:00,2.2745,0.079,2.2758715364,0.0045000000000000005,-0.001,0.0046097722,2.27,0.08,2.2714092542,2.5345,0.059000000000000004,2.5351866302,0.0045000000000000005,-0.001,0.0046097722,2.5300000000000002,0.06,2.5307113624
2020-09-05 18:00:00,2.235,0.026500000000000003,2.2351570974,0.015,-0.0035,0.0154029218,2.22,0.03,2.2202026934,2.505,0.006500000000000001,2.5050084331,0.015,-0.0035,0.0154029218,2.49,0.01,2.4900200802
2020-09-05 18:30:00,2.3005,0.027,2.3006584384,0.0805,-0.003,0.0805558812,2.22,0.03,2.2202026934,2.5305,0.007,2.5305096819,0.0805,-0.003,0.0805558812,2.45,0.01,2.4500204081
2020-09-05 19:00:00,2.531,-0.653,2.6138802574,4.471,-0.453,4.4938902968,-1.94,-0.2,1.9502820309,2.681,0.777,2.7913240586,4.471,-0.453,4.4938902968,-1.79,1.23,2.1718655575
2020-09-05 19:30:00,2.127,-0.744,2.25336748,0.377,0.036000000000000004,0.37871493240000004,1.75,-0.78,1.9159592898,2.6470000000000002,0.776,2.7584026175,0.377,0.036000000000000004,0.37871493240000004,2.27,0.74,2.3875719884
2020-09-05 20:00:00,2.0,-0.8175,2.1606263559,0.0,0.0025,0.0025,2.0,-0.8200000000000001,2.1615735009,2.54,0.7125,2.638040229,0.0,0.0025,0.0025,2.54,0.71,2.6373661103
2020-09-05 20:30:00,2.03,-0.8175,2.1884255185,0.0,0.0025,0.0025,2.03,-0.8200000000000001,2.1893606373,2.59,0.6925,2.6809804643,0.0,0.0025,0.0025,2.59,0.6900000000000001,2.6803357999
2020-09-05 21:00:00,2.03,-0.8180000000000001,2.1886123458,0.0,0.002,0.002,2.03,-0.8200000000000001,2.1893606373,2.56,0.6920000000000001,2.6518793336,0.0,0.002,0.002,2.56,0.6900000000000001,2.6513581425
2020-09-05 21:30:00,1.96,-0.5475,2.0350322479,0.0,0.0025,0.0025,1.96,-0.55,2.0357062656,2.42,0.4025,2.4532440258,0.0,0.0025,0.0025,2.42,0.4,2.4528350943
2020-09-05 22:00:00,1.96,-0.0775,1.9615316082,0.0,0.0025,0.0025,1.96,-0.08,1.9616319736,2.27,-0.1075,2.2725440040000002,0.0,0.0025,0.0025,2.27,-0.11,2.2726636355
2020-09-05 22:30:00,1.88,-0.0775,1.8815967288,0.0,0.0025,0.0025,1.88,-0.08,1.8817013578,2.18,-0.1275,2.1837253147,0.0,0.0025,0.0025,2.18,-0.13,2.1838727069
2020-09-05 23:00:00,1.81,-0.0775,1.8116584253,0.0,0.0025,0.0025,1.81,-0.08,1.8117670932,2.09,-0.1275,2.0938854434,0.0,0.0025,0.0025,2.09,-0.13,2.0940391591
2020-09-05 23:30:00,1.72,-0.0775,1.7217451176,0.0,0.0025,0.0025,1.72,-0.08,1.7218594600000001,1.97,-0.08750000000000001,1.9719422532,0.0,0.0025,0.0025,1.97,-0.09,1.972054766
2020-09-06 00:00:00,1.6099999999999999,-0.1675,1.6186896707,0.0,0.0025,0.0025,1.6099999999999999,-0.17,1.6189502772000002,1.87,-0.0275,1.870202195,0.0,0.0025,0.0025,1.87,-0.03,1.8702406262
2020-09-06 00:30:00,1.46,-0.8475,1.688151726,0.0,0.0025,0.0025,1.46,-0.85,1.6894081804,1.8399999999999999,0.5825,1.9300016192,0.0,0.0025,0.0025,1.8399999999999999,0.58,1.9292485583999999
2020-09-06 01:00:00,1.44,-0.848,1.6711385341,0.0,0.002,0.002,1.44,-0.85,1.6721542991,1.81,0.602,1.907486304,0.0,0.002,0.002,1.81,0.6000000000000001,1.9068560512000001
2020-09-06 01:30:00,1.4100000000000001,-0.8280000000000001,1.6351403609,0.0,0.002,0.002,1.4100000000000001,-0.8300000000000001,1.636154027,1.77,0.602,1.8695732133,0.0,0.002,0.002,1.77,0.6000000000000001,1.8689301753
2020-09-06 02:00:00,1.37,-0.8275,1.6005174944,0.0,0.0025,0.0025,1.37,-0.8300000000000001,1.6018114745,1.73,0.5825,1.8254331678,0.0,0.0025,0.0025,1.73,0.58,1.8246369502
2020-09-06 02:30:00,1.37,-0.8275,1.6005174944,0.0,0.0025,0.0025,1.37,-0.8300000000000001,1.6018114745,1.73,0.5825,1.8254331678,0.0,0.0025,0.0025,1.73,0.58,1.8246369502
2020-09-06 03:00:00,1.34,-0.8275,1.5749146802,0.0,0.0025,0.0025,1.34,-0.8300000000000001,1.5762296786999999,1.69,0.5825,1.7875699287,0.0,0.0025,0.0025,1.69,0.58,1.7867568385
2020-09-06 03:30:00,1.32,-0.8275,1.5579333266000002,0.0,0.0025,0.0025,1.32,-0.8300000000000001,1.5592626463,1.6600000000000001,0.5825,1.7592345637,0.0,0.0025,0.0025,1.6600000000000001,0.58,1.7584083712
2020-09-06 04:00:00,1.3,-0.8475,1.5518557439,0.0,0.0025,0.0025,1.3,-0.85,1.5532224567,1.6400000000000001,0.5825,1.7403753187,0.0,0.0025,0.0025,1.6400000000000001,0.58,1.7395401691
2020-09-06 04:30:00,1.3,-0.8475,1.5518557439,0.0,0.0025,0.0025,1.3,-0.85,1.5532224567,1.6400000000000001,0.5825,1.7403753187,0.0,0.0025,0.0025,1.6400000000000001,0.58,1.7395401691
2020-09-06 05:00:00,1.32,-0.8275,1.5579333266000002,0.0,0.0025,0.0025,1.32,-0.8300000000000001,1.5592626463,1.6600000000000001,0.5825,1.7592345637,0.0,0.0025,0.0025,1.6600000000000001,0.58,1.7584083712
2020-09-06 05:30:00,1.32,-0.8275,1.5579333266000002,0.0,0.0025,0.0025,1.32,-0.8300000000000001,1.5592626463,1.6600000000000001,0.5825,1.7592345637,0.0,0.0025,0.0025,1.6600000000000001,0.58,1.7584083712
2020-09-06 06:00:00,1.54,-0.788,1.7298971068,0.0,0.002,0.002,1.54,-0.79,1.7308090594,1.9100000000000001,0.632,2.0118459186,0.0,0.002,0.002,1.9100000000000001,0.63,2.0112185361
2020-09-06 06:30:00,1.85,0.07250000000000001,1.8514200631,0.0,0.0025,0.0025,1.85,0.07,1.8513238507,2.08,0.1625,2.0863379999,0.0,0.0025,0.0025,2.08,0.16,2.0861447697
2020-09-06 07:00:00,1.85,0.12250000000000001,1.8540513073,0.0,0.0025,0.0025,1.85,0.12,1.8538878067,2.08,0.0825,2.0816354748,0.0,0.0025,0.0025,2.08,0.08,2.081537893
2020-09-06 07:30:00,1.9015,0.122,1.9054097328,0.0015,0.002,0.0025,1.9,0.12,1.9037857022,2.1415,0.082,2.1430693526,0.0015,0.002,0.0025,2.14,0.08,2.141494805
