Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 08:00:00,1.9415,0.042,1.9419542348,0.0015,0.002,0.0025,1.94,0.04,1.9404123273,2.2015000000000002,0.272,2.2182394483,0.0015,0.002,0.0025,2.2,0.27,2.2165062599
2020-09-06 08:30:00,2.072,0.192,2.0808767383,0.002,0.002,0.0028284271,2.07,0.19,2.0787015178,2.322,0.152,2.3269697033,0.002,0.002,0.0028284271,2.32,0.15,2.3248440808
2020-09-06 09:00:00,2.1435,0.1875,2.1516850374,0.0135,-0.0025,0.013729530200000001,2.13,0.19,2.1384573879,2.3635,0.14750000000000002,2.3680980765,0.0135,-0.0025,0.013729530200000001,2.35,0.15,2.3547823679
2020-09-06 09:30:00,2.311,0.178,2.3178449042000002,0.031,-0.012,0.033241540300000004,2.2800000000000002,0.19,2.28790297,2.541,0.138,2.5447445844,0.031,-0.012,0.033241540300000004,2.51,0.15,2.5144780771
2020-09-06 10:00:00,2.351,-0.34,2.3754580611,0.031,-0.01,0.0325729949,2.32,-0.33,2.3433522996000002,2.731,0.73,2.8268818511,0.031,-0.01,0.0325729949,2.7,0.74,2.7995713958
2020-09-06 10:30:00,2.3865,-0.5545,2.4500719377,0.0165,-0.0045000000000000005,0.017102631400000002,2.37,-0.55,2.4329817098,2.8064999999999998,0.9455,2.9614882238,0.0165,-0.0045000000000000005,0.017102631400000002,2.79,0.9500000000000001,2.9473038527
2020-09-06 11:00:00,2.3689999999999998,-0.5615,2.4346341101,0.069,-0.0115,0.0699517691,2.3,-0.55,2.3648467181,2.739,0.9385,2.8953243773,0.069,-0.0115,0.0699517691,2.67,0.9500000000000001,2.8339724769
2020-09-06 11:30:00,2.4545,-0.17,2.4603801027,0.0545,-0.01,0.0554098367,2.4,-0.16,2.4053274205,2.5945,0.51,2.6441501943,0.0545,-0.01,0.0554098367,2.54,0.52,2.592682009
2020-09-06 12:00:00,2.499,-0.061500000000000006,2.4997566382,0.099,-0.0115,0.0996656912,2.4,-0.05,2.4005207768,2.6390000000000002,0.3285,2.659367077,0.099,-0.0115,0.0996656912,2.54,0.34,2.5626548734
2020-09-06 12:30:00,2.427,-0.5700000000000001,2.4930361008,0.097,-0.01,0.0975141015,2.33,-0.56,2.3963513933,2.677,0.9,2.8242395437,0.097,-0.01,0.0975141015,2.58,0.91,2.735781424
2020-09-06 13:00:00,2.4305,-0.0395,2.4308209519,0.1005,-0.0095,0.1009480064,2.33,-0.03,2.330193125,2.4605,0.3405,2.4839485703,0.1005,-0.0095,0.1009480064,2.36,0.35000000000000003,2.3858122307
2020-09-06 13:30:00,2.303,0.151,2.3079449733,0.10300000000000001,-0.009000000000000001,0.10339245620000001,2.2,0.16,2.2058105086,2.433,0.131,2.4365241636,0.10300000000000001,-0.009000000000000001,0.10339245620000001,2.33,0.14,2.3342022192
2020-09-06 14:00:00,2.273,0.132,2.276829594,0.073,-0.008,0.0734370479,2.2,0.14,2.2044500448,2.343,0.10200000000000001,2.3452191795,0.073,-0.008,0.0734370479,2.27,0.11,2.2726636355
2020-09-06 14:30:00,2.2035,0.1015,2.2058364627,0.053500000000000006,-0.0085,0.054171025500000004,2.15,0.11,2.1528121144,2.3435,0.1015,2.3456970179,0.053500000000000006,-0.0085,0.054171025500000004,2.29,0.11,2.2926403992
2020-09-06 15:00:00,2.2895,0.1335,2.293388868,0.0195,-0.006500000000000001,0.0205548048,2.27,0.14,2.2743130831,2.4095,0.10350000000000001,2.4117218952,0.0195,-0.006500000000000001,0.0205548048,2.39,0.11,2.3925300416
2020-09-06 15:30:00,2.1885,-0.3985,2.2244852213,0.0285,-0.0085,0.0297405447,2.16,-0.39,2.1949259669,2.4585,0.5415,2.5174281519,0.0285,-0.0085,0.0297405447,2.43,0.55,2.4914654322
2020-09-06 16:00:00,2.181,-0.6685,2.2811517376,0.021,-0.0085,0.0226550215,2.16,-0.66,2.258583627,2.431,0.7915000000000001,2.5566058065,0.021,-0.0085,0.0226550215,2.41,0.8,2.5393109302
2020-09-06 16:30:00,2.161,-0.4955,2.2170794415,0.031,-0.0055000000000000005,0.031484123,2.13,-0.49,2.1856349192,2.411,0.5945,2.4832138953,0.031,-0.0055000000000000005,0.031484123,2.38,0.6000000000000001,2.4544653186
2020-09-06 17:00:00,2.331,0.088,2.3326604982,0.07100000000000001,-0.002,0.0710281634,2.26,0.09,2.2617913255,2.551,0.068,2.5519061503,0.07100000000000001,-0.002,0.0710281634,2.48,0.07,2.4809877065
2020-09-06 17:30:00,2.6505,0.0545,2.6510602596,4.3505,-0.3855,4.3675462791,-1.7000000000000002,0.44,1.7560182230999999,2.5505,0.1245,2.5535368609,4.3505,-0.3855,4.3675462791,-1.8,0.51,1.8708554193
2020-09-06 18:00:00,2.5555,0.0635,2.5562888139,3.6555,-0.10650000000000001,3.6570510661,-1.1,0.17,1.1130588484,2.5655,0.10350000000000001,2.5675869021,3.6555,-0.10650000000000001,3.6570510661,-1.09,0.21,1.1100450441
2020-09-06 18:30:00,2.4305,0.024,2.4306184912,3.9205,-0.146,3.9232175889,-1.49,0.17,1.4996666296,2.4605,0.064,2.4613322104,3.9205,-0.146,3.9232175889,-1.46,0.21,1.4750254235
2020-09-06 19:00:00,2.458,0.065,2.4588592884000002,3.858,-0.105,3.8594285846,-1.4,0.17,1.4102836594000001,2.558,0.105,2.5601540969,3.858,-0.105,3.8594285846,-1.3,0.21,1.3168523076
2020-09-06 19:30:00,2.466,0.075,2.4671402473,3.7359999999999998,-0.045,3.7362710019,-1.27,0.12,1.2756566936,2.596,0.135,2.599507838,3.7359999999999998,-0.045,3.7362710019,-1.1400000000000001,0.18,1.1541230437
2020-09-06 20:00:00,2.4225,0.11,2.424996134,2.8925,0.16,2.8969218577999998,-0.47000000000000003,-0.05,0.4726520919,2.6325000000000003,0.14,2.6362200686,2.8925,0.16,2.8969218577999998,-0.26,-0.02,0.2607680962
2020-09-06 20:30:00,2.4205,0.0545,2.4211134835,2.8905000000000003,0.1945,2.897036503,-0.47000000000000003,-0.14,0.4904079934,2.6505,0.0845,2.6518466207999998,2.8905000000000003,0.1945,2.897036503,-0.24,-0.11,0.2640075756
2020-09-06 21:00:00,2.2395,0.023,2.2396181036,0.3095,0.063,0.3158468775,1.9300000000000002,-0.04,1.9304144633,2.5895,0.003,2.5895017378,0.3095,0.063,0.3158468775,2.2800000000000002,-0.06,2.280789337
2020-09-06 21:30:00,2.14,0.0325,2.1402467732,0.0,0.0025,0.0025,2.14,0.03,2.14021027,2.48,0.022500000000000003,2.4801020644,0.0,0.0025,0.0025,2.48,0.02,2.4800806439
2020-09-06 22:00:00,2.0,-0.538,2.0710972937,0.0,0.002,0.002,2.0,-0.54,2.0716177254,2.45,0.562,2.5136316357,0.0,0.002,0.002,2.45,0.56,2.5131852299
2020-09-06 22:30:00,1.8599999999999999,-0.7575000000000001,2.0083341978,0.0,0.0025,0.0025,1.8599999999999999,-0.76,2.0092784775,2.32,0.7125,2.4269438086,0.0,0.0025,0.0025,2.32,0.71,2.4262110378
2020-09-06 23:00:00,1.8599999999999999,-0.11750000000000001,1.8637076622,0.0,0.0025,0.0025,1.8599999999999999,-0.12,1.863866948,2.15,0.10250000000000001,2.1524419272,0.0,0.0025,0.0025,2.15,0.1,2.152324325
2020-09-06 23:30:00,1.79,-0.20800000000000002,1.8020443946,0.0,0.002,0.002,1.79,-0.21,1.8022763384,2.08,0.182,2.0879473173,0.0,0.002,0.002,2.08,0.18,2.0877739341
2020-09-07 00:00:00,1.71,0.022500000000000003,1.7101480199,0.0,0.0025,0.0025,1.71,0.02,1.7101169551000002,1.9300000000000002,-0.0275,1.9301959097,0.0,0.0025,0.0025,1.9300000000000002,-0.03,1.9302331465
2020-09-07 00:30:00,1.6600000000000001,-0.008,1.660019277,0.0,0.002,0.002,1.6600000000000001,-0.01,1.6600301202,1.87,-0.068,1.8712359552,0.0,0.002,0.002,1.87,-0.07,1.8713097018
2020-09-07 01:00:00,2.27,0.042,2.270388513,0.0,0.002,0.002,2.27,0.04,2.2703523956,2.51,-0.008,2.510012749,0.0,0.002,0.002,2.51,-0.01,2.5100199202
2020-09-07 01:30:00,2.36,0.0825,2.3614415618,0.0,0.0025,0.0025,2.36,0.08,2.3613555429,2.61,0.022500000000000003,2.610096981,0.0,0.0025,0.0025,2.61,0.02,2.6100766271999998
2020-09-07 02:00:00,2.25,0.122,2.253305128,0.0,0.002,0.002,2.25,0.12,2.2531977277,2.49,0.062,2.4907717679,0.0,0.002,0.002,2.49,0.06,2.4907227867
2020-09-07 02:30:00,2.12,0.10200000000000001,2.1224523552,0.0,0.002,0.002,2.12,0.1,2.1223571801,2.34,0.042,2.3403768927,0.0,0.002,0.002,2.34,0.04,2.3403418554
2020-09-07 03:00:00,2.01,0.10250000000000001,2.0126117981,0.0,0.0025,0.0025,2.01,0.1,2.0124860248,2.22,0.0425,2.2204067758,0.0,0.0025,0.0025,2.22,0.04,2.2203603311
2020-09-07 03:30:00,1.9500000000000002,0.10250000000000001,1.9526920520000002,0.0,0.0025,0.0025,1.9500000000000002,0.1,1.952562419,2.15,0.0425,2.1504200171,0.0,0.0025,0.0025,2.15,0.04,2.1503720608
2020-09-07 04:00:00,1.9100000000000001,0.082,1.9117593991000001,0.0,0.002,0.002,1.9100000000000001,0.08,1.9116746585,2.12,0.042,2.1204159969,0.0,0.002,0.002,2.12,0.04,2.1203773249
2020-09-07 04:30:00,1.82,0.052000000000000005,1.8207427056,0.0,0.002,0.002,1.82,0.05,1.8206866836,2.02,0.012,2.0200356432,0.0,0.002,0.002,2.02,0.01,2.0200247523
2020-09-07 05:00:00,1.92,0.1325,1.9245665096,0.0,0.0025,0.0025,1.92,0.13,1.9243960091,2.13,0.10250000000000001,2.1324648297,0.0,0.0025,0.0025,2.13,0.1,2.1323461257
2020-09-07 05:30:00,2.19,0.262,2.2056164671,0.0,0.002,0.002,2.19,0.26,2.2053797859,2.45,0.452,2.491345821,0.0,0.002,0.002,2.45,0.45,2.4909837414
2020-09-07 06:00:00,2.12,-0.0975,2.1222408558,0.0,0.0025,0.0025,2.12,-0.1,2.1223571801,2.45,0.6225,2.5278461682,0.0,0.0025,0.0025,2.45,0.62,2.527231687
2020-09-07 06:30:00,2.63,0.3825,2.6576693267,0.0,0.0025,0.0025,2.63,0.38,2.6573106706000003,2.96,0.7925000000000001,3.0642545994,0.0,0.0025,0.0025,2.96,0.79,3.0636089829
2020-09-07 07:00:00,2.9905,0.13,2.9933242808,0.1305,0.0,0.1305,2.86,0.13,2.8629530209,3.4805,1.3900000000000001,3.7477967194,0.1305,0.0,0.1305,3.35,1.3900000000000001,3.626927074
2020-09-07 07:30:00,3.601,0.9115000000000001,3.7145703991,3.091,0.0415,3.0912785785,0.51,0.87,1.0084641788,3.801,0.9515,3.9182844779,3.091,0.0415,3.0912785785,0.71,0.91,1.1542096863
2020-09-07 08:00:00,3.9565,1.0235,4.0867400823,3.8565,-0.1265,3.8585741538000002,0.1,1.15,1.1543396381,4.1365,1.0935,4.2785949212,3.8565,-0.1265,3.8585741538000002,0.28,1.22,1.2517188183
2020-09-07 08:30:00,3.738,0.48850000000000005,3.7697846424,0.338,0.0485,0.3414619305,3.4,0.44,3.428352374,4.238,1.6485,4.547328474,0.338,0.0485,0.3414619305,3.9,1.6,4.2154477817
2020-09-07 09:00:00,3.4725,0.24450000000000002,3.4810970254,0.0125,-0.0055000000000000005,0.0136565003,3.46,0.25,3.4690200345,4.0125,1.7845,4.3914230609,0.0125,-0.0055000000000000005,0.0136565003,4.0,1.79,4.3822482814
2020-09-07 09:30:00,3.658,0.248,3.6663971416,0.008,-0.002,0.0082462113,3.65,0.25,3.658551626,4.198,1.788,4.5629100364,0.008,-0.002,0.0082462113,4.19,1.79,4.5563362475
2020-09-07 10:00:00,3.696,0.251,3.7045130584,0.006,0.001,0.0060827625,3.69,0.25,3.6984591386,4.256,1.791,4.6174903357,0.006,0.001,0.0060827625,4.25,1.79,4.6115724
2020-09-07 10:30:00,3.818,0.8395,3.9092050663,0.008,-0.0005,0.0080156098,3.81,0.84,3.9014997116,4.228,1.3094999999999999,4.4261466593,0.008,-0.0005,0.0080156098,4.22,1.31,4.4186536411
2020-09-07 11:00:00,3.8265000000000002,0.4035,3.847715491,0.0165,0.0035,0.0168671278,3.81,0.4,3.8309398325,4.4365,1.9535,4.8475452035,0.0165,0.0035,0.0168671278,4.42,1.9500000000000002,4.8310350858
2020-09-07 11:30:00,3.8565,1.0365,3.9933600514,0.0165,0.006500000000000001,0.0177341479,3.84,1.03,3.975738925,4.2265,1.1765,4.3871920975,0.0165,0.006500000000000001,0.0177341479,4.21,1.17,4.369553753
2020-09-07 12:00:00,3.9155,1.1005,4.067215325,0.0055000000000000005,0.0005,0.0055226805,3.91,1.1,4.0617853218,4.2655,1.1005,4.4051776922,0.0055000000000000005,0.0005,0.0055226805,4.26,1.1,4.3997272643
2020-09-07 12:30:00,3.966,1.0705,4.1079345479,0.006,0.0005,0.0060207973,3.96,1.07,4.1020117016,4.326,1.0705,4.4564836194,0.006,0.0005,0.0060207973,4.32,1.07,4.4505392932
2020-09-07 13:00:00,3.964,1.041,4.0984115216,0.004,0.001,0.0041231056,3.96,1.04,4.094288705,4.324,1.041,4.4475450532,0.004,0.001,0.0041231056,4.32,1.04,4.4434221046
2020-09-07 13:30:00,4.1035,1.125,4.2549191825,0.7735000000000001,0.155,0.7888772084,3.33,0.97,3.4684002076000002,4.4035,1.125,4.5449353406,0.7735000000000001,0.155,0.7888772084,3.63,0.97,3.7573660987
2020-09-07 14:00:00,3.862,0.737,3.9316934011,0.672,0.137,0.6858228634,3.19,0.6000000000000001,3.2459359205,4.172,1.5070000000000001,4.4358350961,0.672,0.137,0.6858228634,3.5,1.37,3.7585768583
2020-09-07 14:30:00,3.689,1.048,3.8349739243,0.6990000000000001,0.158,0.7166344954,2.99,0.89,3.119647416,3.8890000000000002,1.028,4.0225744244,0.6990000000000001,0.158,0.7166344954,3.19,0.87,3.3065087328000002
2020-09-07 15:00:00,3.765,1.0485,3.9082703655,0.015,-0.0015,0.015074813400000001,3.75,1.05,3.8942264957,3.985,1.0385,4.1180950997,0.015,-0.0015,0.015074813400000001,3.9699999999999998,1.04,4.1039615008
2020-09-07 15:30:00,3.6935000000000002,0.8585,3.7919605088,0.0135,-0.0015,0.0135830777,3.68,0.86,3.7791533443,3.9835000000000003,1.0385,4.1166435964,0.0135,-0.0015,0.0135830777,3.9699999999999998,1.04,4.1039615008
2020-09-07 16:00:00,3.4885,0.62,3.5431669803,0.0085,0.0,0.0085,3.48,0.62,3.5347984384,3.8585000000000003,1.04,3.9962009772,0.0085,0.0,0.0085,3.85,1.04,3.9879944834
2020-09-07 16:30:00,3.3835,0.781,3.4724678904,0.0035,0.001,0.0036400549,3.38,0.78,3.4688326567,3.7535,0.781,3.8338913978,0.0035,0.001,0.0036400549,3.75,0.78,3.8302610877000003
2020-09-07 17:00:00,3.2185,0.645,3.2824940594,0.1085,-0.005,0.1086151463,3.11,0.65,3.1772000252,3.5785,0.645,3.6361638096,0.1085,-0.005,0.1086151463,3.47,0.65,3.5303540899
2020-09-07 17:30:00,3.689,0.671,3.749528237,4.759,-0.549,4.7905617625,-1.07,1.22,1.6227445887,3.839,0.781,3.9176372982,4.759,-0.549,4.7905617625,-0.92,1.33,1.6171889191000002
2020-09-07 18:00:00,3.737,0.7595000000000001,3.8133986482,4.807,-0.4605,4.8290070667,-1.07,1.22,1.6227445887,3.887,0.8695,3.983064053,4.807,-0.4605,4.8290070667,-0.92,1.33,1.6171889191000002
2020-09-07 18:30:00,3.675,0.752,3.7511503569,4.795,-0.468,4.8177846569,-1.12,1.22,1.6561400907000001,3.875,0.892,3.9763411574000003,4.795,-0.468,4.8177846569,-0.92,1.3599999999999999,1.6419500601
2020-09-07 19:00:00,3.602,0.746,3.6784398867,4.802,-0.47400000000000003,4.8253372939,-1.2,1.22,1.7112568481000001,3.8120000000000003,0.886,3.9136095871,4.802,-0.47400000000000003,4.8253372939,-0.99,1.3599999999999999,1.682171216
2020-09-07 19:30:00,3.526,0.7485,3.6045704668000003,4.806,-0.47150000000000003,4.8290732289000005,-1.28,1.22,1.7682759966,3.726,0.8485,3.821390879,4.806,-0.47150000000000003,4.8290732289000005,-1.08,1.32,1.7055204484000002
2020-09-07 20:00:00,4.1835,0.7265,4.2461128694,4.7935,-0.3335,4.8050873561,-0.61,1.06,1.2229881439,4.4135,0.8065,4.4865827196,4.7935,-0.3335,4.8050873561,-0.38,1.1400000000000001,1.2016655109
2020-09-07 20:30:00,3.7975,0.737,3.8683556261,0.5275000000000001,0.037,0.5287960382,3.27,0.7000000000000001,3.3440843291,4.2375,0.737,4.3011132571,0.5275000000000001,0.037,0.5287960382,3.71,0.7000000000000001,3.7754602368
2020-09-07 21:00:00,3.56,0.762,3.6406378562,0.0,0.002,0.002,3.56,0.76,3.6402197736,4.0,0.752,4.0700742008,0.0,0.002,0.002,4.0,0.75,4.069705149
2020-09-07 21:30:00,3.56,0.7925000000000001,3.6471435741000002,0.0,0.0025,0.0025,3.56,0.79,3.6466011572,3.98,0.7925000000000001,4.0581345776,0.0,0.0025,0.0025,3.98,0.79,4.0576471015
2020-09-07 22:00:00,3.45,0.7325,3.5269046273,0.0,0.0025,0.0025,3.45,0.73,3.5263862522,3.85,0.7125,3.9153743435,0.0,0.0025,0.0025,3.85,0.71,3.914920178
2020-09-07 22:30:00,3.02,0.5525,3.0701231653,0.0,0.0025,0.0025,3.02,0.55,3.0696742498,3.38,0.5225000000000001,3.4201471094,0.0,0.0025,0.0025,3.38,0.52,3.4197660739
2020-09-07 23:00:00,2.85,0.2025,2.857185022,0.0,0.0025,0.0025,2.85,0.2,2.8570089254,3.26,0.8425,3.36710651,0.0,0.0025,0.0025,3.26,0.84,3.3664818431
2020-09-07 23:30:00,2.67,-0.248,2.6814928678000003,0.0,0.002,0.002,2.67,-0.25,2.6816785788,3.15,1.222,3.3787252034,0.0,0.002,0.002,3.15,1.22,3.3780023683
2020-09-08 00:00:00,2.64,0.17200000000000001,2.6455970971,0.0,0.002,0.002,2.64,0.17,2.6454678225,2.99,0.732,3.0782988809,0.0,0.002,0.002,2.99,0.73,3.0778239066
2020-09-08 00:30:00,2.49,0.2725,2.5048665134,0.0,0.0025,0.0025,2.49,0.27,2.5045957758,2.79,0.5725,2.8481320633,0.0,0.0025,0.0025,2.79,0.5700000000000001,2.847630594
2020-09-08 01:00:00,2.49,0.5225000000000001,2.5442299916,0.0,0.0025,0.0025,2.49,0.52,2.5437177516,2.76,0.49250000000000005,2.8035970198999998,0.0,0.0025,0.0025,2.76,0.49,2.8031589323
2020-09-08 01:30:00,2.43,0.392,2.4614150402,0.0,0.002,0.002,2.43,0.39,2.4610973162,2.68,0.392,2.7085169373999998,0.0,0.002,0.002,2.68,0.39,2.7082282031
2020-09-08 02:00:00,2.43,0.4525,2.4717718847,0.0,0.0025,0.0025,2.43,0.45,2.4713154392,2.68,0.41250000000000003,2.7115597449,0.0,0.0025,0.0025,2.68,0.41000000000000003,2.7111805547000003
2020-09-08 02:30:00,2.47,0.4525,2.5111065787999998,0.0,0.0025,0.0025,2.47,0.45,2.5106572845,2.71,0.41250000000000003,2.7412143751,0.0,0.0025,0.0025,2.71,0.41000000000000003,2.7408392875
2020-09-08 03:00:00,2.38,0.402,2.4137116646,0.0,0.002,0.002,2.38,0.4,2.4133793734,2.62,0.352,2.6435400508,0.0,0.002,0.002,2.62,0.35000000000000003,2.6432744844
2020-09-08 03:30:00,2.29,0.3825,2.3217248437,0.0,0.0025,0.0025,2.29,0.38,2.3213142829,2.52,0.3325,2.5418411142,0.0,0.0025,0.0025,2.52,0.33,2.541515296
2020-09-08 04:00:00,2.42,0.4325,2.458344209,0.0,0.0025,0.0025,2.42,0.43,2.4579056125,2.66,0.3725,2.6859553701000003,0.0,0.0025,0.0025,2.66,0.37,2.6856098004
2020-09-08 04:30:00,2.42,0.4525,2.461941561,0.0,0.0025,0.0025,2.42,0.45,2.4614832927,2.66,0.4025,2.6902799576,0.0,0.0025,0.0025,2.66,0.4,2.6899070616
2020-09-08 05:00:00,2.42,0.42250000000000004,2.4566046182,0.0,0.0025,0.0025,2.42,0.42,2.4561758895,2.66,0.4025,2.6902799576,0.0,0.0025,0.0025,2.66,0.4,2.6899070616
2020-09-08 05:30:00,2.42,0.42250000000000004,2.4566046182,0.0,0.0025,0.0025,2.42,0.42,2.4561758895,2.66,0.4025,2.6902799576,0.0,0.0025,0.0025,2.66,0.4,2.6899070616
2020-09-08 06:00:00,2.52,0.17200000000000001,2.5258630208,0.0,0.002,0.002,2.52,0.17,2.5257276179,2.86,0.792,2.9676360963,0.0,0.002,0.002,2.86,0.79,2.9671029642
2020-09-08 06:30:00,2.85,0.0625,2.8506852246000003,0.0,0.0025,0.0025,2.85,0.06,2.8506315090000003,3.36,1.5825,3.7140148425,0.0,0.0025,0.0025,3.36,1.58,3.7129503094
2020-09-08 07:00:00,3.12,0.8225,3.2265935985,0.0,0.0025,0.0025,3.12,0.8200000000000001,3.2259572223,3.5,1.0525,3.6548264323,0.0,0.0025,0.0025,3.5,1.05,3.6541072781
2020-09-08 07:30:00,3.4755000000000003,1.005,3.6178896127,0.0555,0.005,0.0557247701,3.42,1.0,3.5632008083,3.8455,1.005,3.9746566204000002,0.0555,0.005,0.0557247701,3.79,1.0,3.9197066217
2020-09-08 08:00:00,3.944,0.9555,4.0580926862,4.354,-0.3645,4.3692306245,-0.41000000000000003,1.32,1.3822083779,4.154,1.2755,4.3454132427,4.354,-0.3645,4.3692306245,-0.2,1.6400000000000001,1.6521501142
2020-09-08 08:30:00,4.1565,1.089,4.296791041,4.8165,-0.531,4.845681918,-0.66,1.62,1.7492855685,4.3865,1.339,4.5863169592,4.8165,-0.531,4.845681918,-0.43,1.87,1.9188017094
2020-09-08 09:00:00,4.0195,1.036,4.1508645184,4.8095,-0.384,4.824805307,-0.79,1.42,1.624961538,4.2195,1.166,4.3776404889,4.8095,-0.384,4.824805307,-0.59,1.55,1.6584932921000002
2020-09-08 09:30:00,3.793,0.6595000000000001,3.8499076937,0.673,0.0195,0.6732824444000001,3.12,0.64,3.184964678,4.343,1.6195,4.6351299065,0.673,0.0195,0.6732824444000001,3.67,1.6,4.0036108702
2020-09-08 10:00:00,3.6825,0.35150000000000003,3.6992375566,0.0025,0.0015,0.0029154759,3.68,0.35000000000000003,3.696606552,4.3525,1.9115000000000002,4.7537446818,0.0025,0.0015,0.0029154759,4.35,1.9100000000000001,4.7508525551
2020-09-08 10:30:00,3.6825,0.5615,3.7250622142000003,0.0025,0.0015,0.0029154759,3.68,0.56,3.7223648397,4.2525,1.5715,4.5335823032,0.0025,0.0015,0.0029154759,4.25,1.57,4.5307173825
2020-09-08 11:00:00,3.7245,0.6515000000000001,3.7810517717,0.0045000000000000005,0.0015,0.0047434165,3.7199999999999998,0.65,3.7763606819,4.2845,1.5715,4.5636117823,0.0045000000000000005,0.0015,0.0047434165,4.28,1.57,4.5588704741
2020-09-08 11:30:00,3.7435,0.9115000000000001,3.8528722403,0.0035,0.0015,0.0038078866,3.74,0.91,3.8491167818000003,4.2435,1.3014999999999999,4.4386027644,0.0035,0.0015,0.0038078866,4.24,1.3,4.4348167944
2020-09-08 12:00:00,3.8055,1.171,3.9815915474,0.0055000000000000005,0.001,0.005590169900000001,3.8,1.17,3.9760407443,4.2455,1.181,4.4067029909,0.0055000000000000005,0.001,0.005590169900000001,4.24,1.18,4.4011362169
2020-09-08 12:30:00,3.906,1.0805,4.0526924692,0.006,0.0005,0.0060207973,3.9,1.08,4.0467764949,4.356,1.1005,4.492865038,0.006,0.0005,0.0060207973,4.35,1.1,4.4869254507
2020-09-08 13:00:00,3.8085,0.9895,3.9349437734,0.0085,-0.0005,0.0085146932,3.8,0.99,3.9268435161,4.2585,1.0095,4.376518308,0.0085,-0.0005,0.0085146932,4.25,1.01,4.368363538
2020-09-08 13:30:00,3.719,0.9895,3.8483855381,0.009000000000000001,-0.0005,0.0090138782,3.71,0.99,3.839817704,4.169,1.0695000000000001,4.3039971248,0.009000000000000001,-0.0005,0.0090138782,4.16,1.07,4.2954045211
2020-09-08 14:00:00,3.698,1.02,3.8360922825,0.008,0.0,0.008,3.69,1.02,3.8283808588,4.108,1.05,4.2400665089,0.008,0.0,0.008,4.1,1.05,4.2323161508
2020-09-08 14:30:00,3.8105,1.0595,3.9550537923,0.0105,-0.0005,0.010511898,3.8,1.06,3.9450728764000003,4.2205,1.0795,4.3563678105,0.0105,-0.0005,0.010511898,4.21,1.08,4.3463202827
2020-09-08 15:00:00,3.688,1.0195,3.8263199357,0.008,-0.0005,0.0080156098,3.68,1.02,3.8187432488,4.098,1.0295,4.2253371759,0.008,-0.0005,0.0080156098,4.09,1.03,4.2177007955
2020-09-08 15:30:00,3.608,0.9,3.7185567093,0.008,0.0,0.008,3.6,0.9,3.7107950631,4.008,0.91,4.1100077859,0.008,0.0,0.008,4.0,0.91,4.1022067232
2020-09-08 16:00:00,3.487,0.8695,3.5937722869,0.067,-0.0005,0.0670018656,3.42,0.87,3.5289233486000002,3.887,0.8795000000000001,3.9852589941,0.067,-0.0005,0.0670018656,3.8200000000000003,0.88,3.9200510201
2020-09-08 16:30:00,3.7880000000000003,0.7605000000000001,3.8635869668,4.668,-0.5295,4.6979351049,-0.88,1.29,1.5615697230999999,3.988,0.8705,4.0819008133,4.668,-0.5295,4.6979351049,-0.68,1.4,1.5564061167
2020-09-08 17:00:00,3.726,0.666,3.7850537644999998,4.816,-0.524,4.8444227726,-1.09,1.19,1.6137533888000002,3.946,0.876,4.0420653137,4.816,-0.524,4.8444227726,-0.87,1.4,1.6483021568
2020-09-08 17:30:00,3.754,-0.032,3.7541363854,4.804,-0.542,4.8344782552000005,-1.05,0.51,1.1673045875,4.124,1.658,4.4448104572,4.804,-0.542,4.8344782552000005,-0.68,2.2,2.3026940743
2020-09-08 18:00:00,3.7555,0.3995,3.7766890923,4.8055,-0.5105000000000001,4.8325397567,-1.05,0.91,1.3894603269,4.0955,1.2095,4.2703642116000005,4.8055,-0.5105000000000001,4.8325397567,-0.71,1.72,1.8607794066
2020-09-08 18:30:00,3.7505,0.49,3.7823736264,4.8004999999999995,-0.42,4.8188380602,-1.05,0.91,1.3894603269,4.0905,1.04,4.2206386069,4.8004999999999995,-0.42,4.8188380602,-0.71,1.46,1.6234839080999999
2020-09-08 19:00:00,3.753,-0.0505,3.7533397461,4.803,-0.4605,4.8250253108,-1.05,0.41000000000000003,1.1272089425,4.143,1.6195,4.4482838545,4.803,-0.4605,4.8250253108,-0.66,2.08,2.182200724
2020-09-08 19:30:00,3.865,-0.0645,3.8655381579,4.805,-0.4445,4.8255160605,-0.9400000000000001,0.38,1.0139033485,4.275,1.6055000000000001,4.566536461,4.805,-0.4445,4.8255160605,-0.53,2.05,2.117404071
2020-09-08 20:00:00,3.752,0.053,3.752374315,0.482,0.023,0.4825484432,3.27,0.03,3.2701376118,4.482,1.593,4.756676676,0.482,0.023,0.4825484432,4.0,1.57,4.2970804042
2020-09-08 20:30:00,3.47,0.0325,3.4701521941,0.0,0.0025,0.0025,3.47,0.03,3.4701296806,4.22,1.5725,4.503460475,0.0,0.0025,0.0025,4.22,1.57,4.5025881446
2020-09-08 21:00:00,3.47,0.0625,3.4705628146,0.0,0.0025,0.0025,3.47,0.06,3.4705186932,4.22,1.6025,4.5140232886,0.0,0.0025,0.0025,4.22,1.6,4.5131363817
2020-09-08 21:30:00,3.47,0.082,3.4709687409,0.0,0.002,0.002,3.47,0.08,3.4709220677,4.18,1.6019999999999999,4.4764722718,0.0,0.002,0.002,4.18,1.6,4.4757569192
2020-09-08 22:00:00,3.17,-0.018000000000000002,3.1700511037,0.0,0.002,0.002,3.17,-0.02,3.1700630909,3.83,1.512,4.1176503008,0.0,0.002,0.002,3.83,1.51,4.1169163217
2020-09-08 22:30:00,2.76,-0.0175,2.7600554795,0.0,0.0025,0.0025,2.76,-0.02,2.7600724628,3.27,0.9025000000000001,3.3922568078,0.0,0.0025,0.0025,3.27,0.9,3.3915925463
2020-09-08 23:00:00,2.76,0.402,2.7891224426,0.0,0.002,0.002,2.76,0.4,2.7888348821999998,3.13,0.372,3.1520285532,0.0,0.002,0.002,3.13,0.37,3.1517931404
2020-09-08 23:30:00,2.67,0.402,2.7000933316999998,0.0,0.002,0.002,2.67,0.4,2.6997962886,3.0,0.372,3.0229760171,0.0,0.002,0.002,3.0,0.37,3.0227305537
2020-09-09 00:00:00,2.62,0.4025,2.6507369258,0.0,0.0025,0.0025,2.62,0.4,2.6503584663,2.93,0.4025,2.9575169061,0.0,0.0025,0.0025,2.93,0.4,2.9571777086
2020-09-09 00:30:00,2.49,0.3725,2.5177085316,0.0,0.0025,0.0025,2.49,0.37,2.5173398658,2.7800000000000002,0.3325,2.7998136099,0.0,0.0025,0.0025,2.7800000000000002,0.33,2.7995178156
2020-09-09 01:00:00,2.49,0.402,2.5222418599000003,0.0,0.002,0.002,2.49,0.4,2.5219238688,2.7800000000000002,0.382,2.8061225918,0.0,0.002,0.002,2.7800000000000002,0.38,2.8058510295
2020-09-09 01:30:00,2.49,0.4425,2.5290129003,0.0,0.0025,0.0025,2.49,0.44,2.5285766747,2.7800000000000002,0.4025,2.8089866945,0.0,0.0025,0.0025,2.7800000000000002,0.4,2.8086295591
2020-09-09 02:00:00,2.51,0.42250000000000004,2.5453106392000002,0.0,0.0025,0.0025,2.51,0.42,2.5448968545,2.7800000000000002,0.4025,2.8089866945,0.0,0.0025,0.0025,2.7800000000000002,0.4,2.8086295591
2020-09-09 02:30:00,2.51,0.422,2.5452276912,0.0,0.002,0.002,2.51,0.42,2.5448968545,2.7800000000000002,0.402,2.8089150931,0.0,0.002,0.002,2.7800000000000002,0.4,2.8086295591
2020-09-09 03:00:00,2.37,0.42250000000000004,2.4073650014,0.0,0.0025,0.0025,2.37,0.42,2.4069275020000003,2.64,0.3725,2.6661500802,0.0,0.0025,0.0025,2.64,0.37,2.6658019431
2020-09-09 03:30:00,2.31,0.3825,2.3414538753,0.0,0.0025,0.0025,2.31,0.38,2.3410467744,2.58,0.3725,2.60675205,0.0,0.0025,0.0025,2.58,0.37,2.6063959791
2020-09-09 04:00:00,2.38,0.3825,2.4105406551,0.0,0.0025,0.0025,2.38,0.38,2.4101452238,2.65,0.3725,2.6760523631,0.0,0.0025,0.0025,2.65,0.37,2.6757055144
2020-09-09 04:30:00,2.45,0.42250000000000004,2.4861629572,0.0,0.0025,0.0025,2.45,0.42,2.4857393266,2.7199999999999998,0.3725,2.7453881784,0.0,0.0025,0.0025,2.7199999999999998,0.37,2.7450500906
2020-09-09 05:00:00,2.45,0.42250000000000004,2.4861629572,0.0,0.0025,0.0025,2.45,0.42,2.4857393266,2.74,0.3725,2.7652045584,0.0,0.0025,0.0025,2.74,0.37,2.7648688938
2020-09-09 05:30:00,2.45,0.452,2.491345821,0.0,0.002,0.002,2.45,0.45,2.4909837414,2.74,0.41200000000000003,2.7708020499,0.0,0.002,0.002,2.74,0.41000000000000003,2.7705053691
2020-09-09 06:00:00,2.48,0.5025000000000001,2.530396461,0.0,0.0025,0.0025,2.48,0.5,2.5299011838,2.77,0.4625,2.8083458209,0.0,0.0025,0.0025,2.77,0.46,2.8079351844
2020-09-09 06:30:00,2.89,0.7825000000000001,2.9940618314,0.0,0.0025,0.0025,2.89,0.78,2.9934094274,3.23,0.7725000000000001,3.3210926289,0.0,0.0025,0.0025,3.23,0.77,3.3205120087
2020-09-09 07:00:00,3.18,0.9125000000000001,3.3083313392,0.0,0.0025,0.0025,3.18,0.91,3.3076426651,3.5700000000000003,0.9125000000000001,3.6847735683,0.0,0.0025,0.0025,3.5700000000000003,0.91,3.6841552627
2020-09-09 07:30:00,3.62,0.8125,3.7100614887,0.0,0.0025,0.0025,3.62,0.81,3.7095147931,4.16,1.3525,4.3743406646,0.0,0.0025,0.0025,4.16,1.35,4.3735683372
2020-09-09 08:00:00,3.92,1.1725,4.0915958073,0.0,0.0025,0.0025,3.92,1.17,4.0908801009,4.41,1.2125,4.5736480243,0.0,0.0025,0.0025,4.41,1.21,4.5729858955000005
2020-09-09 08:30:00,3.831,1.142,3.9975898989000003,0.001,0.002,0.0022360680000000003,3.83,1.1400000000000001,3.9960605601,4.321,1.212,4.4877594633,0.001,0.002,0.0022360680000000003,4.32,1.21,4.4862567916
2020-09-09 09:00:00,3.7615,1.082,3.9140268585999998,0.0015,0.002,0.0025,3.76,1.08,3.9120327197,4.2515,1.1320000000000001,4.3996222849,0.0015,0.002,0.0025,4.25,1.13,4.3976584679
2020-09-09 09:30:00,3.982,1.1320000000000001,4.1397763225,0.002,0.002,0.0028284271,3.98,1.13,4.1373058867,4.472,1.182,4.6255710999,0.002,0.002,0.0028284271,4.47,1.18,4.6231266476
2020-09-09 10:00:00,4.0035,1.182,4.1743426129,0.0035,0.002,0.0040311289,4.0,1.18,4.1704196432,4.4735,1.232,4.6400459319,0.0035,0.002,0.0040311289,4.47,1.23,4.6361406363
2020-09-09 10:30:00,3.9645,1.1320000000000001,4.1229460644,0.0045000000000000005,0.002,0.0049244289000000005,3.96,1.13,4.1180699363,4.4345,1.192,4.5919118295,0.0045000000000000005,0.002,0.0049244289000000005,4.43,1.19,4.5870469804
2020-09-09 11:00:00,4.065,1.2915,4.2652312071,0.005,0.0015,0.0052201533000000005,4.06,1.29,4.2600117371,4.525,1.3315000000000001,4.7168333922,0.005,0.0015,0.0052201533000000005,4.52,1.33,4.7116133118
2020-09-09 11:30:00,4.0,1.2895,4.2027146287,0.01,-0.0005,0.0100124922,3.99,1.29,4.1933518813,4.31,1.3094999999999999,4.5045410699,0.01,-0.0005,0.0100124922,4.3,1.31,4.4951195757
2020-09-09 12:00:00,3.9210000000000003,1.239,4.1120994638,0.041,-0.021,0.046065171200000005,3.88,1.26,4.0794607487,4.231,1.259,4.414345025,0.041,-0.021,0.046065171200000005,4.19,1.28,4.3811528163
2020-09-09 12:30:00,4.0175,1.2385,4.2040680894,0.0775,-0.021500000000000002,0.0804269855,3.94,1.26,4.1365686263,4.2075,1.2585,4.3916828779,0.0775,-0.021500000000000002,0.0804269855,4.13,1.28,4.3238061936
2020-09-09 13:00:00,3.938,1.2065000000000001,4.1186753028,0.088,-0.0235,0.0910837527,3.85,1.23,4.0417075599,4.088,1.2165,4.2651630977,0.088,-0.0235,0.0910837527,4.0,1.24,4.1877917809
2020-09-09 13:30:00,3.833,1.2025000000000001,4.0171999266,0.113,-0.0275,0.11629810830000001,3.7199999999999998,1.23,3.9180735062,3.9530000000000003,1.2125,4.1347751148,0.113,-0.0275,0.11629810830000001,3.84,1.24,4.0352447262
2020-09-09 14:00:00,3.5995,1.0405,3.7468707610000003,0.1095,-0.029500000000000002,0.1134041445,3.49,1.07,3.6503424497,3.6895,1.0505,3.8361387488,0.1095,-0.029500000000000002,0.1134041445,3.58,1.08,3.7393582337
2020-09-09 14:30:00,3.5645,1.0415,3.7135404266,0.10450000000000001,-0.0285,0.1083166654,3.46,1.07,3.6216708851,3.6445,1.0515,3.7931560079,0.10450000000000001,-0.0285,0.1083166654,3.54,1.08,3.7010809232
2020-09-09 15:00:00,3.5535,1.041,3.7028425905,0.0935,-0.029,0.0978940754,3.46,1.07,3.6216708851,3.6335,1.051,3.7824493718000003,0.0935,-0.029,0.0978940754,3.54,1.08,3.7010809232
2020-09-09 15:30:00,3.47,0.98,3.6057315485,0.08,-0.03,0.0854400375,3.39,1.01,3.5372588257,3.59,0.98,3.7213572793000003,0.08,-0.03,0.0854400375,3.51,1.01,3.6524238527
2020-09-09 16:00:00,3.3595,0.9375,3.4878570068,0.059500000000000004,-0.0325,0.06779749260000001,3.3,0.97,3.4396075358,3.4995,0.9475,3.6255008619,0.059500000000000004,-0.0325,0.06779749260000001,3.44,0.98,3.5768701402
2020-09-09 16:30:00,3.255,0.8115,3.3546322079,0.045,-0.0285,0.0532658427,3.21,0.84,3.3180867981,3.455,0.9515,3.583626271,0.045,-0.0285,0.0532658427,3.41,0.98,3.5480276211
2020-09-09 17:00:00,3.284,0.8445,3.390845949,0.094,-0.025500000000000002,0.09739738190000001,3.19,0.87,3.3065087328000002,3.504,0.8645,3.6090686124999998,0.094,-0.025500000000000002,0.09739738190000001,3.41,0.89,3.5242304124
2020-09-09 17:30:00,3.851,0.872,3.9484914841,4.7010000000000005,-0.538,4.7316852178,-0.85,1.4100000000000001,1.6463899902999999,3.911,0.982,4.0323994098,4.7010000000000005,-0.538,4.7316852178,-0.79,1.52,1.7130382366
2020-09-09 18:00:00,3.8445,0.862,3.9399523157000003,4.7445,-0.498,4.7705643534,-0.9,1.3599999999999999,1.6308280106000002,3.9545,0.972,4.0722050845,4.7445,-0.498,4.7705643534,-0.79,1.47,1.6688319268
2020-09-09 18:30:00,3.7635,0.7885000000000001,3.845213193,4.7735,-0.47150000000000003,4.7967295629,-1.01,1.26,1.6148374531,3.9335,0.9085000000000001,4.0370526997,4.7735,-0.47150000000000003,4.7967295629,-0.84,1.38,1.6155494421
2020-09-09 19:00:00,3.8015,0.7725000000000001,3.8791955996,4.7815,-0.4575,4.8033372253,-0.98,1.23,1.5726728840000002,4.0215,0.8925000000000001,4.1193468536,4.7815,-0.4575,4.8033372253,-0.76,1.35,1.549225613
2020-09-09 19:30:00,3.8965,0.735,3.9652159147,4.7965,-0.465,4.8189871602,-0.9,1.2,1.5,4.1565,0.865,4.2455526436,4.7965,-0.465,4.8189871602,-0.64,1.33,1.4759742545
2020-09-09 20:00:00,3.7235,0.8385,3.8167439657,0.5235000000000001,-0.0015,0.523502149,3.2,0.84,3.3084135171,4.2235,0.8685,4.3118725051,0.5235000000000001,-0.0015,0.523502149,3.7,0.87,3.8009077863
2020-09-09 20:30:00,3.65,0.8425,3.7459720034,0.0,0.0025,0.0025,3.65,0.84,3.7454105249,4.18,0.8725,4.2700885529,0.0,0.0025,0.0025,4.18,0.87,4.2695784334999995
2020-09-09 21:00:00,3.62,0.8425,3.7167467293,0.0,0.0025,0.0025,3.62,0.84,3.7161808352,4.14,0.8725,4.2309403506,0.0,0.0025,0.0025,4.14,0.87,4.2304255105
2020-09-09 21:30:00,3.66,0.9125000000000001,3.7720360881,0.0,0.0025,0.0025,3.66,0.91,3.7714320887,4.14,0.9225000000000001,4.2415334786,0.0,0.0025,0.0025,4.14,0.92,4.2409904504
2020-09-09 22:00:00,3.37,0.762,3.4550751077,0.0,0.002,0.002,3.37,0.76,3.4546345682,3.84,0.762,3.9148747106,0.0,0.002,0.002,3.84,0.76,3.9144859177
2020-09-09 22:30:00,2.9,0.462,2.9365701081,0.0,0.002,0.002,2.9,0.46,2.9362561196,3.3,0.462,3.3321830682,0.0,0.002,0.002,3.3,0.46,3.3319063612
2020-09-09 23:00:00,2.98,0.5325,3.0272027104,0.0,0.0025,0.0025,2.98,0.53,3.0267639485,3.35,0.5125000000000001,3.3889756933,0.0,0.0025,0.0025,3.35,0.51,3.3885985304
2020-09-09 23:30:00,3.01,0.5720000000000001,3.0638674906,0.0,0.002,0.002,3.01,0.5700000000000001,3.0634947364,3.35,0.552,3.3951736332999998,0.0,0.002,0.002,3.35,0.55,3.3948490394
2020-09-10 00:00:00,3.01,0.5525,3.0602869555,0.0,0.0025,0.0025,3.01,0.55,3.0598365969,3.35,0.6125,3.4055331815,0.0,0.0025,0.0025,3.35,0.61,3.4050844336
2020-09-10 00:30:00,2.7,-0.2675,2.7132187988,0.0,0.0025,0.0025,2.7,-0.27,2.7134664177000003,3.19,1.1925,3.4056065906,0.0,0.0025,0.0025,3.19,1.19,3.4047320012
2020-09-10 01:00:00,2.64,-0.268,2.6535681638,0.0,0.002,0.002,2.64,-0.27,2.6537709018999998,3.11,1.162,3.3199915663,0.0,0.002,0.002,3.11,1.16,3.3192920932
2020-09-10 01:30:00,2.68,0.062,2.6807170682,0.0,0.002,0.002,2.68,0.06,2.6806715577,3.07,0.8220000000000001,3.1781415953,0.0,0.002,0.002,3.07,0.8200000000000001,3.1776248992
2020-09-10 02:00:00,2.64,0.4525,2.6784988800000002,0.0,0.0025,0.0025,2.64,0.45,2.6780776688,2.92,0.41250000000000003,2.9489924127,0.0,0.0025,0.0025,2.92,0.41000000000000003,2.948643756
2020-09-10 02:30:00,2.44,-0.0375,2.440288149,0.0,0.0025,0.0025,2.44,-0.04,2.4403278468,2.79,0.6625,2.8675784645,0.0,0.0025,0.0025,2.79,0.66,2.8670019184
2020-09-10 03:00:00,2.2800000000000002,-0.358,2.3079350078,0.0,0.002,0.002,2.2800000000000002,-0.36,2.3082460874,2.69,0.912,2.8403950429,0.0,0.002,0.002,2.69,0.91,2.8397535104
2020-09-10 03:30:00,2.4,0.28250000000000003,2.4165691072,0.0,0.0025,0.0025,2.4,0.28,2.4162781297,2.66,0.2625,2.6729209210000002,0.0,0.0025,0.0025,2.66,0.26,2.6726765611000003
2020-09-10 04:00:00,2.4,0.312,2.4201950335,0.0,0.002,0.002,2.4,0.31,2.4199380157,2.66,0.312,2.6782352399000002,0.0,0.002,0.002,2.66,0.31,2.6780029873
2020-09-10 04:30:00,2.4,0.35250000000000004,2.4257485958,0.0,0.0025,0.0025,2.4,0.35000000000000003,2.4253865671,2.66,0.3125,2.6782935332,0.0,0.0025,0.0025,2.66,0.31,2.6780029873
2020-09-10 05:00:00,2.51,0.42250000000000004,2.5453106392000002,0.0,0.0025,0.0025,2.51,0.42,2.5448968545,2.79,0.3825,2.8160976989,0.0,0.0025,0.0025,2.79,0.38,2.8157592227
2020-09-10 05:30:00,2.55,0.482,2.5951539453,0.0,0.002,0.002,2.55,0.48,2.5947832279,2.84,0.442,2.874189277,0.0,0.002,0.002,2.84,0.44,2.8738823915
2020-09-10 06:00:00,2.7,0.5425,2.7539619188,0.0,0.0025,0.0025,2.7,0.54,2.7534705373,3.0,0.5025000000000001,3.0417932622,0.0,0.0025,0.0025,3.0,0.5,3.0413812651
2020-09-10 06:30:00,3.0,0.152,3.0038481986,0.0,0.002,0.002,3.0,0.15,3.0037476592,3.54,1.562,3.8692950262,0.0,0.002,0.002,3.54,1.56,3.8684880768000003
2020-09-10 07:00:00,3.125,0.1525,3.1287187873,0.005,0.0025,0.005590169900000001,3.12,0.15,3.1236036881,3.715,1.6825,4.0782387436,0.005,0.0025,0.005590169900000001,3.71,1.6800000000000002,4.0726526982
2020-09-10 07:30:00,3.7505,0.2225,3.7570941564,4.6105,-0.48750000000000004,4.636201732,-0.86,0.71,1.1152129841,4.0605,1.8725,4.4714557473,4.6105,-0.48750000000000004,4.636201732,-0.55,2.36,2.4232416305
2020-09-10 08:00:00,4.0825,0.306,4.0939519111,4.8125,-0.454,4.8338672148,-0.73,0.76,1.0538026381,4.4125,1.966,4.8306637484,4.8125,-0.454,4.8338672148,-0.4,2.42,2.4528350943
2020-09-10 08:30:00,4.052,0.7975,4.1297348886,0.642,0.007500000000000001,0.6420438069000001,3.41,0.79,3.5003142715999997,4.622,1.7175,4.9307900229,0.642,0.007500000000000001,0.6420438069000001,3.98,1.71,4.3318010111
2020-09-10 09:00:00,4.195,1.133,4.3453094251,4.785,-0.47700000000000004,4.8087164608,-0.59,1.6099999999999999,1.7147011401,4.395,1.233,4.5646811499,4.785,-0.47700000000000004,4.8087164608,-0.39,1.71,1.7539099179000002
2020-09-10 09:30:00,3.9555,1.162,4.1226477232,0.48550000000000004,0.032,0.48655344,3.47,1.13,3.6493561076,4.3755,1.172,4.5297443912,0.48550000000000004,0.032,0.48655344,3.89,1.1400000000000001,4.0536033353
2020-09-10 10:00:00,3.918,1.149,4.0830044085,0.008,-0.001,0.0080622577,3.91,1.15,4.0756103837,4.368,1.299,4.557063199,0.008,-0.001,0.0080622577,4.36,1.3,4.5496813075
2020-09-10 10:30:00,3.899,1.15,4.0650585482,0.009000000000000001,0.0,0.009000000000000001,3.89,1.15,4.0564269992,4.289,1.16,4.4430981308,0.009000000000000001,0.0,0.009000000000000001,4.28,1.16,4.4344108966
2020-09-10 11:00:00,3.874,1.19,4.0526504907,0.014,0.0,0.014,3.86,1.19,4.039269736,4.234,1.2,4.4007676603,0.014,0.0,0.014,4.22,1.2,4.387299853
2020-09-10 11:30:00,3.641,0.62,3.6934104836,0.021,0.0,0.021,3.62,0.62,3.6727101710000003,4.071,1.5899999999999999,4.3704852133,0.021,0.0,0.021,4.05,1.5899999999999999,4.3509309349
2020-09-10 12:00:00,3.4975,0.17550000000000002,3.5019004126,0.0375,-0.0145,0.040205721,3.46,0.19,3.4652128362,3.8675,1.6855,4.2188228809,0.0375,-0.0145,0.040205721,3.83,1.7000000000000002,4.1903341156
2020-09-10 12:30:00,3.4655,0.20950000000000002,3.4718266806,0.025500000000000002,-0.0105,0.0275771645,3.44,0.22,3.4470277051,3.8155,1.7295,4.1891777833,0.025500000000000002,-0.0105,0.0275771645,3.79,1.74,4.1703357179000005
2020-09-10 13:00:00,3.582,0.1585,3.5855050202000003,0.012,-0.0015,0.0120933866,3.5700000000000003,0.16,3.5735836355,4.042,1.6785,4.3766569719,0.012,-0.0015,0.0120933866,4.03,1.6800000000000002,4.3661539139
2020-09-10 13:30:00,3.574,0.209,3.5801057247,0.034,-0.001,0.0340147027,3.54,0.21,3.5462233432,4.114,1.7389999999999999,4.4664434397,0.034,-0.001,0.0340147027,4.08,1.74,4.4355382988
2020-09-10 14:00:00,3.6165000000000003,0.339,3.6323536791,0.026500000000000003,-0.001,0.0265188612,3.59,0.34,3.6060643366000003,4.0565,1.859,4.4621825657,0.026500000000000003,-0.001,0.0265188612,4.03,1.8599999999999999,4.4385245296
2020-09-10 14:30:00,3.6285,0.3325,3.6437025812,0.0385,-0.007500000000000001,0.0392237173,3.59,0.34,3.6060643366000003,4.0085,1.8525,4.4158610146,0.0385,-0.007500000000000001,0.0392237173,3.9699999999999998,1.8599999999999999,4.3841190677
2020-09-10 15:00:00,3.5645,0.738,3.6400967364,0.044500000000000005,-0.012,0.046089586700000004,3.52,0.75,3.5990137538,3.8345000000000002,1.468,4.1058999318,0.044500000000000005,-0.012,0.046089586700000004,3.79,1.48,4.0687221581
2020-09-10 15:30:00,3.402,0.1975,3.4077280188,0.052000000000000005,-0.022500000000000003,0.0566590681,3.35,0.22,3.3572161086,3.782,1.7175,4.1537128271,0.052000000000000005,-0.022500000000000003,0.0566590681,3.73,1.74,4.1158838662
2020-09-10 16:00:00,3.1635,0.064,3.164147318,0.0835,-0.026000000000000002,0.08745427380000001,3.08,0.09,3.0813146545,3.6135,1.5939999999999999,3.9494579691,0.0835,-0.026000000000000002,0.08745427380000001,3.5300000000000002,1.62,3.8839799176
2020-09-10 16:30:00,3.55,0.061,3.5505240458,4.3,-0.359,4.3149601389,-0.75,0.42,0.8595929269,3.76,1.701,4.1268633367,4.3,-0.359,4.3149601389,-0.54,2.06,2.1296009016
2020-09-10 17:00:00,3.6465,0.0125,3.6465214246,4.8265,-0.48750000000000004,4.851057462,-1.18,0.5,1.2815615475,3.8565,1.6825,4.2075406712,4.8265,-0.48750000000000004,4.851057462,-0.97,2.17,2.3769307941
2020-09-10 17:30:00,3.751,0.044,3.7512580556,4.531,-0.34600000000000003,4.5441915673,-0.78,0.39,0.8720665112,4.071,1.6840000000000002,4.4055529732,4.531,-0.34600000000000003,4.5441915673,-0.46,2.03,2.0814658296
2020-09-10 18:00:00,3.537,0.0755,3.5378057112,3.277,0.0555,3.2774699465,0.26,0.02,0.2607680962,3.967,1.6155,4.2833315597,3.277,0.0555,3.2774699465,0.6900000000000001,1.56,1.7057842771
2020-09-10 18:30:00,3.5745,0.7605000000000001,3.6545055069,3.1245,0.1405,3.1276573502,0.45,0.62,0.766093989,3.9045,0.8205,3.9897795052,3.1245,0.1405,3.1276573502,0.78,0.68,1.0347946656
2020-09-10 19:00:00,3.737,0.7585000000000001,3.8131996079,3.607,0.0085,3.6070100152,0.13,0.75,0.7611832894,4.057,0.8385,4.1427444104,3.607,0.0085,3.6070100152,0.45,0.8300000000000001,0.9441398202
2020-09-10 19:30:00,3.798,0.7405,3.8695147306,3.608,-0.0095,3.6080125068999997,0.19,0.75,0.7736924454,4.138,0.8205,4.2185618699,3.608,-0.0095,3.6080125068999997,0.53,0.8300000000000001,0.9847842403
2020-09-10 20:00:00,3.998,0.1715,4.0016766798,3.608,-0.018500000000000003,3.608047429,0.39,0.19,0.4338202393,4.458,1.3815,4.6671518349,3.608,-0.018500000000000003,3.608047429,0.85,1.4,1.6378339354
2020-09-10 20:30:00,3.5525,-0.006500000000000001,3.5525059465,0.36250000000000004,0.053500000000000006,0.3664266639,3.19,-0.06,3.1905642134,4.2625,1.5235,4.5265835351,0.36250000000000004,0.053500000000000006,0.3664266639,3.9,1.47,4.1678411678
2020-09-10 21:00:00,3.39,0.342,3.4072076544,0.0,0.002,0.002,3.39,0.34,3.4070074846000002,4.01,1.162,4.1749663472,0.0,0.002,0.002,4.01,1.16,4.174410138
2020-09-10 21:30:00,3.5,0.762,3.581988833,0.0,0.002,0.002,3.5,0.76,3.5815639042000003,3.98,0.752,4.0504202251,0.0,0.002,0.002,3.98,0.75,4.0500493824
2020-09-10 22:00:00,3.26,0.7025,3.3348322671,0.0,0.0025,0.0025,3.26,0.7000000000000001,3.3343065246,3.7,0.6925,3.7642471027,0.0,0.0025,0.0025,3.7,0.6900000000000001,3.7637879855
2020-09-10 22:30:00,2.94,0.562,2.9932330347000002,0.0,0.002,0.002,2.94,0.56,2.9928581657,3.34,0.5720000000000001,3.3886256801,0.0,0.002,0.002,3.34,0.5700000000000001,3.3882886536
2020-09-10 23:00:00,2.85,0.5625,2.904979561,0.0,0.0025,0.0025,2.85,0.56,2.904496514,3.22,0.5725,3.2704978597,0.0,0.0025,0.0025,3.22,0.5700000000000001,3.2700611615
2020-09-10 23:30:00,2.74,0.092,2.7415440905,0.0,0.002,0.002,2.74,0.09,2.7414777037,3.18,0.872,3.2973904834,0.0,0.002,0.002,3.18,0.87,3.2968621445
2020-09-11 00:00:00,2.74,-0.2775,2.7540163852,0.0,0.0025,0.0025,2.74,-0.28,2.7542694131000003,3.26,1.2125,3.4781828948,0.0,0.0025,0.0025,3.26,1.21,3.4773121804000002
2020-09-11 00:30:00,2.7,0.272,2.7136661549000003,0.0,0.002,0.002,2.7,0.27,2.7134664177000003,3.03,0.582,3.0853887924,0.0,0.002,0.002,3.03,0.58,3.0850121556
2020-09-11 01:00:00,2.68,0.422,2.7130211942,0.0,0.002,0.002,2.68,0.42,2.7127108213,2.96,0.392,2.9858439343,0.0,0.002,0.002,2.96,0.39,2.9855820203
2020-09-11 01:30:00,2.59,0.0625,2.5907539926,0.0,0.0025,0.0025,2.59,0.06,2.5906948874999998,2.96,0.7825000000000001,3.0616835646,0.0,0.0025,0.0025,2.96,0.78,3.061045573
2020-09-11 02:00:00,2.62,0.3125,2.6385708727,0.0,0.0025,0.0025,2.62,0.31,2.6382759522,2.94,0.5925,2.9991092428,0.0,0.0025,0.0025,2.94,0.59,2.9986163476
2020-09-11 02:30:00,2.5300000000000002,0.362,2.5557668125,0.0,0.002,0.002,2.5300000000000002,0.36,2.5554842985,2.8,0.312,2.8173292317,0.0,0.002,0.002,2.8,0.31,2.8171084466
2020-09-11 03:00:00,2.36,0.2225,2.3704654079,0.0,0.0025,0.0025,2.36,0.22,2.3702320561,2.64,0.35250000000000004,2.6634294152,0.0,0.0025,0.0025,2.64,0.35000000000000003,2.6630996977
2020-09-11 03:30:00,2.36,0.1525,2.3649220389,0.0,0.0025,0.0025,2.36,0.15,2.3647621445,2.66,0.47250000000000003,2.7016395485,0.0,0.0025,0.0025,2.66,0.47000000000000003,2.7012034355
2020-09-11 04:00:00,2.42,0.372,2.4484247997,0.0,0.002,0.002,2.42,0.37,2.448121729,2.66,0.332,2.6806387299,0.0,0.002,0.002,2.66,0.33,2.6803917624
2020-09-11 04:30:00,2.39,0.3425,2.4144163373,0.0,0.0025,0.0025,2.39,0.34,2.4140629652,2.66,0.3025,2.6771451679,0.0,0.0025,0.0025,2.66,0.30000000000000004,2.6768638367
2020-09-11 05:00:00,2.47,0.42250000000000004,2.5058743484,0.0,0.0025,0.0025,2.47,0.42,2.5054540507,2.73,0.3925,2.7580711104,0.0,0.0025,0.0025,2.73,0.39,2.7577164466
2020-09-11 05:30:00,2.44,-0.018000000000000002,2.4400663925,0.0,0.002,0.002,2.44,-0.02,2.4400819658,2.8,0.792,2.9098563538,0.0,0.002,0.002,2.8,0.79,2.9093126336
2020-09-11 06:00:00,2.51,-0.298,2.5276281372,0.0,0.002,0.002,2.51,-0.30000000000000004,2.5278647116,2.9699999999999998,1.1320000000000001,3.1784153284,0.0,0.002,0.002,2.9699999999999998,1.13,3.1777035733
2020-09-11 06:30:00,2.94,0.222,2.948369719,0.0,0.002,0.002,2.94,0.22,2.9482198018,3.41,1.222,3.6223450968,0.0,0.002,0.002,3.41,1.22,3.6216708851
2020-09-11 07:00:00,3.2975,0.838,3.4023154248,0.1275,-0.012,0.1280634608,3.17,0.85,3.281981109,3.7075,0.998,3.8394739549,0.1275,-0.012,0.1280634608,3.58,1.01,3.7197446149
2020-09-11 07:30:00,3.8845,0.9725,4.0043846593,4.5145,-0.41750000000000004,4.5337640543,-0.63,1.3900000000000001,1.5261061562,4.0845,1.0725,4.2229606321,4.5145,-0.41750000000000004,4.5337640543,-0.43,1.49,1.5508062419000002
2020-09-11 08:00:00,4.0515,0.9905,4.170820363,4.5615,-0.34950000000000003,4.5748696703,-0.51,1.34,1.4337712509,4.2615,1.0905,4.3988148972,4.5615,-0.34950000000000003,4.5748696703,-0.30000000000000004,1.44,1.4709180807
2020-09-11 08:30:00,3.8855,1.0615,4.0278893356,0.4055,0.0415,0.40761808110000003,3.48,1.02,3.6264031767000002,4.3455,1.0815,4.4780590103,0.4055,0.0415,0.40761808110000003,3.94,1.04,4.0749478524
2020-09-11 09:00:00,3.692,1.0015,3.8254236693,0.002,0.0015,0.0025,3.69,1.0,3.8231008357,4.172,1.0115,4.2928680681,0.002,0.0015,0.0025,4.17,1.01,4.2905710576
2020-09-11 09:30:00,3.832,1.0215,3.9658147019000003,0.002,0.0015,0.0025,3.83,1.02,3.9634959316,4.312,1.0615,4.4407348772,0.002,0.0015,0.0025,4.31,1.06,4.4384344087
2020-09-11 10:00:00,3.9125,1.0915,4.0618996172,0.0025,0.0015,0.0029154759,3.91,1.09,4.0590885676,4.3725,1.1115,4.5115616476,0.0025,0.0015,0.0029154759,4.37,1.11,4.5087692334
2020-09-11 10:30:00,3.855,1.0915,4.0065443028,0.005,0.0015,0.0052201533000000005,3.85,1.09,4.0013247806,4.315,1.0815,4.4484679666,0.005,0.0015,0.0052201533000000005,4.31,1.08,4.4432533126
2020-09-11 11:00:00,3.855,1.0615,3.9984756158,0.005,0.0015,0.0052201533000000005,3.85,1.06,3.9932568162,4.315,1.0815,4.4484679666,0.005,0.0015,0.0052201533000000005,4.31,1.08,4.4432533126
2020-09-11 11:30:00,3.9455,1.191,4.1213409529,0.0055000000000000005,0.001,0.005590169900000001,3.94,1.19,4.1157866806,4.3755,1.211,4.5399913271,0.0055000000000000005,0.001,0.005590169900000001,4.37,1.21,4.5344238884
2020-09-11 12:00:00,3.8185000000000002,1.1195,3.9792238565,0.0085,-0.0005,0.0085146932,3.81,1.12,3.971208884,4.2285,1.1295,4.3767547909,0.0085,-0.0005,0.0085146932,4.22,1.13,4.3686725673
2020-09-11 12:30:00,3.5700000000000003,1.039,3.7181206274000003,0.01,-0.001,0.0100498756,3.56,1.04,3.7088003451000002,3.98,1.049,4.1159204317,0.01,-0.001,0.0100498756,3.9699999999999998,1.05,4.1065070315
2020-09-11 13:00:00,3.496,0.98,3.6307597001,0.006,0.0,0.006,3.49,0.98,3.6249827586,3.896,0.99,4.0198154186,0.006,0.0,0.006,3.89,0.99,4.0140004983
2020-09-11 13:30:00,3.4685,0.909,3.5856342884,0.0085,-0.001,0.0085586214,3.46,0.91,3.5776668375,3.8585000000000003,1.019,3.990787297,0.0085,-0.001,0.0085586214,3.85,1.02,3.9828256301
2020-09-11 14:00:00,3.291,0.8485,3.3986222576,0.011,-0.0015,0.0111018017,3.2800000000000002,0.85,3.3883476799,3.641,0.8585,3.7408425856000003,0.011,-0.0015,0.0111018017,3.63,0.86,3.7304825425
2020-09-11 14:30:00,3.208,0.8075,3.3080689609,0.528,0.1075,0.5388323023,2.68,0.7000000000000001,2.7699097458,3.558,0.8175,3.6507081847,0.528,0.1075,0.5388323023,3.03,0.71,3.1120732639
2020-09-11 15:00:00,3.137,0.6900000000000001,3.211988325,0.367,0.07,0.37361611310000004,2.77,0.62,2.8385383563,3.447,0.6900000000000001,3.5153817716,0.367,0.07,0.37361611310000004,3.08,0.62,3.1417829333
2020-09-11 15:30:00,3.1725,0.7315,3.2557408527,0.9725,0.2015,0.9931558287000001,2.2,0.53,2.2629405648,3.4125,0.7315,3.490021275,0.9725,0.2015,0.9931558287000001,2.44,0.53,2.4968980756
2020-09-11 16:00:00,3.0065,0.614,3.0685563788,0.6365000000000001,0.14400000000000002,0.6525858181,2.37,0.47000000000000003,2.4161539686,3.2365,0.604,3.2923772946,0.6365000000000001,0.14400000000000002,0.6525858181,2.6,0.46,2.6403787607
2020-09-11 16:30:00,2.7279999999999998,0.405,2.7578993818,0.018000000000000002,-0.005,0.018681541700000002,2.71,0.41000000000000003,2.7408392875,2.948,0.385,2.9730336359000002,0.018000000000000002,-0.005,0.018681541700000002,2.93,0.39,2.9558416737
2020-09-11 17:00:00,2.747,0.402,2.7762588136,0.887,0.132,0.896768086,1.8599999999999999,0.27,1.8794946129,2.927,0.402,2.9544767726,0.887,0.132,0.896768086,2.04,0.27,2.0577900768
2020-09-11 17:30:00,3.0025,0.095,3.0040025383,4.4125,-0.305,4.4230285156,-1.4100000000000001,0.4,1.4656397920000002,3.1125,0.675,3.1848518411,4.4125,-0.305,4.4230285156,-1.3,0.98,1.628004914
2020-09-11 18:00:00,3.0725,-0.439,3.1037037955,4.7925,-0.449,4.8134870157,-1.72,0.01,1.7200290695,3.3225,1.221,3.5397524278,4.7925,-0.449,4.8134870157,-1.47,1.67,2.224814599
