Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-11 18:30:00,3.0745,0.11900000000000001,3.0768021142,4.7945,-0.431,4.8138333218,-1.72,0.55,1.8057962233,3.2645,0.599,3.3190000377,4.7945,-0.431,4.8138333218,-1.53,1.03,1.8443969204
2020-09-11 19:00:00,3.079,0.3045,3.0940202407,4.799,-0.4055,4.81610125,-1.72,0.71,1.8607794066,3.269,0.4045,3.2939309723,4.799,-0.4055,4.81610125,-1.53,0.81,1.7311845656
2020-09-11 19:30:00,3.082,0.306,3.0971535319,4.802,-0.434,4.8215723576,-1.72,0.74,1.8724315742000002,3.302,0.41600000000000004,3.328101561,4.802,-0.434,4.8215723576,-1.5,0.85,1.724093965
2020-09-11 20:00:00,2.9925,0.2615,3.0039038766,4.8025,-0.42850000000000005,4.8215784241,-1.81,0.6900000000000001,1.9370596274,3.1925,0.3715,3.2140423924,4.8025,-0.42850000000000005,4.8215784241,-1.6099999999999999,0.8,1.7978042162999999
2020-09-11 20:30:00,2.709,0.275,2.7229223272,0.509,0.015,0.5092209736000001,2.2,0.26,2.215310362,3.149,0.28500000000000003,3.1618706488,0.509,0.015,0.5092209736000001,2.64,0.27,2.6537709018999998
2020-09-11 21:00:00,2.54,0.2625,2.5535281964000003,0.0,0.0025,0.0025,2.54,0.26,2.5532724101,2.98,0.2725,2.9924331655,0.0,0.0025,0.0025,2.98,0.27,2.9922065437
2020-09-11 21:30:00,2.29,0.0825,2.2914855989,0.0,0.0025,0.0025,2.29,0.08,2.2913969538,2.65,0.2325,2.6601797402000003,0.0,0.0025,0.0025,2.65,0.23,2.6599624057
2020-09-11 22:00:00,2.08,-0.628,2.1727365234000002,0.0,0.002,0.002,2.08,-0.63,2.1733154396,2.56,0.792,2.6797134175,0.0,0.002,0.002,2.56,0.79,2.6791229908
2020-09-11 22:30:00,2.0,-0.6275000000000001,2.0961288725,0.0,0.0025,0.0025,2.0,-0.63,2.0968786326,2.47,0.8325,2.6065218682999998,0.0,0.0025,0.0025,2.47,0.8300000000000001,2.6057244674
2020-09-11 23:00:00,1.96,-0.488,2.0198376172,0.0,0.002,0.002,1.96,-0.49,2.0203217566,2.38,0.712,2.484218992,0.0,0.002,0.002,2.38,0.71,2.4836465127
2020-09-11 23:30:00,1.87,-0.20800000000000002,1.8815323542,0.0,0.002,0.002,1.87,-0.21,1.8817545005,2.17,0.292,2.1895579463,0.0,0.002,0.002,2.17,0.29,2.189292123
2020-09-12 00:00:00,1.74,-0.6775,1.8672456319,0.0,0.0025,0.0025,1.74,-0.68,1.8681541691999999,2.12,0.7725000000000001,2.2563590694,0.0,0.0025,0.0025,2.12,0.77,2.2555043782
2020-09-12 00:30:00,2.34,-0.638,2.4254162529,0.0,0.002,0.002,2.34,-0.64,2.4259431156,2.76,0.792,2.8713871212,0.0,0.002,0.002,2.76,0.79,2.8708361151
2020-09-12 01:00:00,2.31,-0.2975,2.3290784122,0.0,0.0025,0.0025,2.31,-0.30000000000000004,2.3293990641,2.63,0.49250000000000005,2.6757160257,0.0,0.0025,0.0025,2.63,0.49,2.675256997
2020-09-12 01:30:00,2.13,0.132,2.1340862213,0.0,0.002,0.002,2.13,0.13,2.1339634486,2.35,0.082,2.3514302031,0.0,0.002,0.002,2.35,0.08,2.3513613078
2020-09-12 02:00:00,1.9100000000000001,-0.3275,1.9378741574,0.0,0.0025,0.0025,1.9100000000000001,-0.33,1.9382982227,2.21,0.4425,2.2538647364,0.0,0.0025,0.0025,2.21,0.44,2.2533752462
2020-09-12 02:30:00,1.9100000000000001,0.3425,1.9404654725000001,0.0,0.0025,0.0025,1.9100000000000001,0.34,1.940025773,2.07,-0.1675,2.0767658149,0.0,0.0025,0.0025,2.07,-0.17,2.0769689454
2020-09-12 03:00:00,1.87,0.10200000000000001,1.8727797521,0.0,0.002,0.002,1.87,0.1,1.8726718880000002,2.07,0.092,2.0720434358,0.0,0.002,0.002,2.07,0.09,2.071955598
2020-09-12 03:30:00,1.8399999999999999,0.07250000000000001,1.8414277749,0.0,0.0025,0.0025,1.8399999999999999,0.07,1.8413310403,2.05,0.0625,2.0509525226,0.0,0.0025,0.0025,2.05,0.06,2.0508778608
2020-09-12 04:00:00,1.79,-0.0575,1.7909232954,0.0,0.0025,0.0025,1.79,-0.06,1.7910053043,2.02,0.24250000000000002,2.0345039322,0.0,0.0025,0.0025,2.02,0.24,2.0342074624
2020-09-12 04:30:00,1.79,0.092,1.7923626865000002,0.0,0.002,0.002,1.79,0.09,1.7922611417,1.99,0.052000000000000005,1.990679281,0.0,0.002,0.002,1.99,0.05,1.9906280416
2020-09-12 05:00:00,1.79,0.0925,1.7923884205,0.0,0.0025,0.0025,1.79,0.09,1.7922611417,1.99,0.052500000000000005,1.9906924047,0.0,0.0025,0.0025,1.99,0.05,1.9906280416
2020-09-12 05:30:00,1.79,-0.148,1.7961080146000001,0.0,0.002,0.002,1.79,-0.15,1.7962739212,2.05,0.272,2.0679661506,0.0,0.002,0.002,2.05,0.27,2.0677040407
2020-09-12 06:00:00,1.9300000000000002,0.122,1.9338521143,0.0,0.002,0.002,1.9300000000000002,0.12,1.9337269714,2.16,0.14200000000000002,2.1646625603,0.0,0.002,0.002,2.16,0.14,2.164532282
2020-09-12 06:30:00,2.25,-0.3975,2.2848427189000002,0.0,0.0025,0.0025,2.25,-0.4,2.2852789764,2.7,1.0925,2.9126545023,0.0,0.0025,0.0025,2.7,1.09,2.9117177061
2020-09-12 07:00:00,2.51,-0.28750000000000003,2.5264117341,0.0,0.0025,0.0025,2.51,-0.29,2.5266974492000003,2.99,1.2125,3.2264928715,0.0,0.0025,0.0025,2.99,1.21,3.2255542159
2020-09-12 07:30:00,2.711,0.4015,2.7405698769,0.001,0.0015,0.0018027756000000002,2.71,0.4,2.7393612394,3.031,0.5515,3.080765043,0.001,0.0015,0.0018027756000000002,3.03,0.55,3.0795129485
2020-09-12 08:00:00,2.7925,0.481,2.8336226372,0.0025,0.001,0.0026925824,2.79,0.48,2.8309892264,3.0925,0.491,3.1312357385,0.0025,0.001,0.0026925824,3.09,0.49,3.128609915
2020-09-12 08:30:00,2.9435000000000002,0.48050000000000004,2.9824608128000003,0.0035,0.0005,0.0035355339000000003,2.94,0.48,2.978925981,3.2735,0.5905,3.3263331914,0.0035,0.0005,0.0035355339000000003,3.27,0.59,3.3228000241
2020-09-12 09:00:00,2.982,0.5305,3.0288206038,0.012,-0.0095,0.015305227900000001,2.9699999999999998,0.54,3.0186917696,3.282,0.5305,3.3245983592,0.012,-0.0095,0.015305227900000001,3.27,0.54,3.3142872537
2020-09-12 09:30:00,3.0705,0.5535,3.1199891827,0.0405,-0.0165,0.0437321392,3.03,0.5700000000000001,3.0831477422,3.3105,0.5235000000000001,3.3516357947,0.0405,-0.0165,0.0437321392,3.27,0.54,3.3142872537
2020-09-12 10:00:00,3.128,0.5555,3.1769425947,0.068,-0.0145,0.069528771,3.06,0.5700000000000001,3.1126355392,3.338,0.5555,3.383906655,0.068,-0.0145,0.069528771,3.27,0.5700000000000001,3.3193071566
2020-09-12 10:30:00,3.1265,0.5365,3.1721971093,0.0665,-0.0135,0.0678564662,3.06,0.55,3.1090352201,3.2565,0.5065000000000001,3.2956538805,0.0665,-0.0135,0.0678564662,3.19,0.52,3.2321045775
2020-09-12 11:00:00,3.02,-0.23550000000000001,3.0291682439,0.08,-0.0155,0.0814877291,2.94,-0.22,2.9482198018,3.32,1.2245,3.5386155838,0.08,-0.0155,0.0814877291,3.24,1.24,3.4691785771
2020-09-12 11:30:00,2.916,-0.256,2.927215742,0.106,-0.016,0.10720074630000001,2.81,-0.24,2.820230487,3.176,1.254,3.4145998301000002,0.106,-0.016,0.10720074630000001,3.07,1.27,3.3223184676
2020-09-12 12:00:00,2.6645,-0.3645,2.6893159911,0.1345,-0.0145,0.1352793406,2.5300000000000002,-0.35000000000000003,2.5540947516,2.8745000000000003,1.1355,3.0906488801,0.1345,-0.0145,0.1352793406,2.74,1.15,2.9715484179000002
2020-09-12 12:30:00,2.6405000000000003,0.3265,2.6606094227,0.1505,-0.0135,0.1511042686,2.49,0.34,2.5131056484,2.5404999999999998,0.29650000000000004,2.5577436345,0.1505,-0.0135,0.1511042686,2.39,0.31,2.4100207468
2020-09-12 13:00:00,2.5365,0.067,2.5373847264,0.14650000000000002,-0.013000000000000001,0.1470756608,2.39,0.08,2.3913385373000002,2.4765,0.47700000000000004,2.5220192803,0.14650000000000002,-0.013000000000000001,0.1470756608,2.33,0.49,2.3809661904
2020-09-12 13:30:00,2.5055,0.257,2.518646313,0.14550000000000002,-0.013000000000000001,0.1460796016,2.36,0.27,2.375394704,2.3455,0.23700000000000002,2.3574433715,0.14550000000000002,-0.013000000000000001,0.1460796016,2.2,0.25,2.2141589825
2020-09-12 14:00:00,2.382,0.117,2.3848716947,0.14200000000000002,-0.013000000000000001,0.14259382880000002,2.24,0.13,2.2437691503,2.242,0.357,2.2702451409,0.14200000000000002,-0.013000000000000001,0.14259382880000002,2.1,0.37,2.1323461257
2020-09-12 14:30:00,2.2575,-0.10300000000000001,2.2598485016,0.1375,-0.013000000000000001,0.1381131782,2.12,-0.09,2.1219095174,2.2075,0.487,2.2605807329,0.1375,-0.013000000000000001,0.1381131782,2.07,0.5,2.1295304647
2020-09-12 15:00:00,2.2785,-0.35250000000000004,2.3056058857,0.11850000000000001,-0.0125,0.1191574589,2.16,-0.34,2.1865955273,2.3585000000000003,0.7375,2.4711188761000003,0.11850000000000001,-0.0125,0.1191574589,2.24,0.75,2.3622235288
2020-09-12 15:30:00,2.2305,-0.381,2.2628060566,0.1005,-0.011,0.1011001978,2.13,-0.37,2.1618973149,2.3405,0.679,2.4370025133,0.1005,-0.011,0.1011001978,2.24,0.6900000000000001,2.3438643305
2020-09-12 16:00:00,2.252,-0.35000000000000003,2.279035761,0.092,-0.01,0.0925418824,2.16,-0.34,2.1865955273,2.362,0.64,2.4471706111,0.092,-0.01,0.0925418824,2.27,0.65,2.3612284938
2020-09-12 16:30:00,2.3185000000000002,0.1925,2.3264777025,0.0485,-0.007500000000000001,0.0490764709,2.27,0.2,2.2787935405,2.3585000000000003,0.1325,2.362218978,0.0485,-0.007500000000000001,0.0490764709,2.31,0.14,2.3142385357
2020-09-12 17:00:00,2.423,0.116,2.4257751338,0.023,-0.004,0.0233452351,2.4,0.12,2.4029981273,2.513,0.186,2.5198740048,0.023,-0.004,0.0233452351,2.49,0.19,2.4972384748
2020-09-12 17:30:00,2.3905,-0.585,2.4610394653,0.0205,-0.005,0.021100947800000002,2.37,-0.58,2.4399385238,2.7405,0.915,2.8892153347000002,0.0205,-0.005,0.021100947800000002,2.7199999999999998,0.92,2.8713759768
2020-09-12 18:00:00,2.3810000000000002,-0.623,2.4611562323,0.011,-0.003,0.0114017543,2.37,-0.62,2.4497550898,2.801,0.897,2.9411239348000002,0.011,-0.003,0.0114017543,2.79,0.9,2.9315695455
2020-09-12 18:30:00,2.234,-0.6900000000000001,2.3381308774000003,0.004,0.0,0.004,2.23,-0.6900000000000001,2.3343093197,2.714,0.84,2.8410202393,0.004,0.0,0.004,2.71,0.84,2.8371993233
2020-09-12 19:00:00,2.232,-0.6890000000000001,2.3359248704,0.002,0.001,0.0022360680000000003,2.23,-0.6900000000000001,2.3343093197,2.752,0.801,2.8662004466,0.002,0.001,0.0022360680000000003,2.75,0.8,2.8640006983
2020-09-12 19:30:00,2.3105,-0.20850000000000002,2.3198884671,0.0005,0.0015,0.0015811388,2.31,-0.21,2.3195258136,2.7505,0.3815,2.7768313776999998,0.0005,0.0015,0.0015811388,2.75,0.38,2.7761304004
2020-09-12 20:00:00,2.33,0.07250000000000001,2.3311276778,0.0,0.0025,0.0025,2.33,0.07,2.331051265,2.7,0.0625,2.7007232828000003,0.0,0.0025,0.0025,2.7,0.06,2.7006665844
2020-09-12 20:30:00,2.33,0.0425,2.3303875751,0.0,0.0025,0.0025,2.33,0.04,2.3303433223,2.7,0.0325,2.7001955948000003,0.0,0.0025,0.0025,2.7,0.03,2.7001666615
2020-09-12 21:00:00,2.24,-0.198,2.2487338660000002,0.0,0.002,0.002,2.24,-0.2,2.2489108475,2.64,0.262,2.6529689029,0.0,0.002,0.002,2.64,0.26,2.652772135
2020-09-12 21:30:00,2.13,-0.23750000000000002,2.1432000023,0.0,0.0025,0.0025,2.13,-0.24,2.1434784813,2.52,0.2625,2.5336349875,0.0,0.0025,0.0025,2.52,0.26,2.5333771926
2020-09-12 22:00:00,2.06,0.0125,2.0600379244,0.0,0.0025,0.0025,2.06,0.01,2.0600242717,2.36,-0.0175,2.3600648826,0.0,0.0025,0.0025,2.36,-0.02,2.3600847442
2020-09-12 22:30:00,2.0,0.012,2.0000359997,0.0,0.002,0.002,2.0,0.01,2.0000249998,2.2800000000000002,-0.018000000000000002,2.2800710515000002,0.0,0.002,0.002,2.2800000000000002,-0.02,2.2800877176
2020-09-12 23:00:00,1.94,0.0125,1.9400402702,0.0,0.0025,0.0025,1.94,0.01,1.940025773,2.21,0.0325,2.2102389577,0.0,0.0025,0.0025,2.21,0.03,2.2102036105
2020-09-12 23:30:00,1.8599999999999999,-0.018000000000000002,1.8600870946999999,0.0,0.002,0.002,1.8599999999999999,-0.02,1.8601075238,2.09,-0.048,2.0905511235,0.0,0.002,0.002,2.09,-0.05,2.0905980006
2020-09-13 00:00:00,1.78,-0.038,1.7804055718,0.0,0.002,0.002,1.78,-0.04,1.7804493815,2.0,-0.068,2.0011556661,0.0,0.002,0.002,2.0,-0.07,2.0012246251
2020-09-13 00:30:00,1.6600000000000001,-0.6675,1.7891775345,0.0,0.0025,0.0025,1.6600000000000001,-0.67,1.7901117283999999,2.03,0.6725,2.1384939210000002,0.0,0.0025,0.0025,2.03,0.67,2.1377090541
2020-09-13 01:00:00,1.6600000000000001,-0.35750000000000004,1.6980595542999999,0.0,0.0025,0.0025,1.6600000000000001,-0.36,1.6985876486,1.98,0.4025,2.0204965355,0.0,0.0025,0.0025,1.98,0.4,2.02
2020-09-13 01:30:00,1.7000000000000002,0.022,1.7001423469999999,0.0,0.002,0.002,1.7000000000000002,0.02,1.700117643,1.9,-0.028,1.9002063046000002,0.0,0.002,0.002,1.9,-0.03,1.9002368273
2020-09-13 02:00:00,1.6600000000000001,0.022500000000000003,1.6601524779,0.0,0.0025,0.0025,1.6600000000000001,0.02,1.6601204776,1.85,-0.0275,1.8502043806000001,0.0,0.0025,0.0025,1.85,-0.03,1.8502432273
2020-09-13 02:30:00,1.6600000000000001,0.0425,1.6605439621,0.0,0.0025,0.0025,1.6600000000000001,0.04,1.6604818578,1.85,0.0025,1.8500016892,0.0,0.0025,0.0025,1.85,0.0,1.85
2020-09-13 03:00:00,1.6600000000000001,0.042,1.6605312403,0.0,0.002,0.002,1.6600000000000001,0.04,1.6604818578,1.85,0.002,1.8500010811,0.0,0.002,0.002,1.85,0.0,1.85
2020-09-13 03:30:00,1.6600000000000001,0.0425,1.6605439621,0.0,0.0025,0.0025,1.6600000000000001,0.04,1.6604818578,1.82,0.0025,1.820001717,0.0,0.0025,0.0025,1.82,0.0,1.82
2020-09-13 04:00:00,1.6099999999999999,0.0425,1.6105608495000001,0.0,0.0025,0.0025,1.6099999999999999,0.04,1.6104968178,1.79,0.0025,1.7900017458000002,0.0,0.0025,0.0025,1.79,0.0,1.79
2020-09-13 04:30:00,1.6099999999999999,-0.008,1.6100198757,0.0,0.002,0.002,1.6099999999999999,-0.01,1.6100310556,1.79,0.042,1.7904926695999999,0.0,0.002,0.002,1.79,0.04,1.7904468716
2020-09-13 05:00:00,1.6099999999999999,0.022500000000000003,1.6101572128,0.0,0.0025,0.0025,1.6099999999999999,0.02,1.6101242188,1.79,-0.0175,1.7900855426,0.0,0.0025,0.0025,1.79,-0.02,1.7901117283999999
2020-09-13 05:30:00,1.6099999999999999,-0.007500000000000001,1.6100174688000002,0.0,0.0025,0.0025,1.6099999999999999,-0.01,1.6100310556,1.79,-0.0575,1.7909232954,0.0,0.0025,0.0025,1.79,-0.06,1.7910053043
2020-09-13 06:00:00,1.79,0.032,1.7902860107,0.0,0.002,0.002,1.79,0.03,1.790251379,1.99,0.032,1.9902572698,0.0,0.002,0.002,1.99,0.03,1.9902261178
2020-09-13 06:30:00,2.22,0.112,2.2228234298,0.0,0.002,0.002,2.22,0.11,2.2227235546,2.49,0.392,2.5206673719,0.0,0.002,0.002,2.49,0.39,2.5203571176
2020-09-13 07:00:00,2.37,0.3025,2.389227124,0.0,0.0025,0.0025,2.37,0.30000000000000004,2.3889118862,2.61,0.2725,2.6241867788,0.0,0.0025,0.0025,2.61,0.27,2.6239283527
2020-09-13 07:30:00,2.45,0.3025,2.4686041096,0.0,0.0025,0.0025,2.45,0.30000000000000004,2.4682990094,2.71,0.2725,2.7236659578999998,0.0,0.0025,0.0025,2.71,0.27,2.7234169714
2020-09-13 08:00:00,2.43,0.262,2.4440834683,0.0,0.002,0.002,2.43,0.26,2.443869882,2.71,0.342,2.7314948288,0.0,0.002,0.002,2.71,0.34,2.7312451373
2020-09-13 08:30:00,2.5705,0.361,2.5957255729,0.0005,0.001,0.0011180340000000002,2.5700000000000003,0.36,2.5950915205,2.8705,0.341,2.8906835264,0.0005,0.001,0.0011180340000000002,2.87,0.34,2.8900692033
2020-09-13 09:00:00,2.711,0.36150000000000004,2.7349960238,0.001,0.0015,0.0018027756000000002,2.71,0.36,2.7338068696,3.011,0.3415,3.0303041514,0.001,0.0015,0.0018027756000000002,3.01,0.34,3.0291417927
2020-09-13 09:30:00,2.8135,0.13,2.8165017753,0.0035,0.0,0.0035,2.81,0.13,2.8130055101,3.1635,0.55,3.2109550371,0.0035,0.0,0.0035,3.16,0.55,3.2075068199
2020-09-13 10:00:00,2.836,-0.060500000000000005,2.8366452456999998,0.006,-0.0005,0.0060207973,2.83,-0.06,2.8306359709,3.226,0.7295,3.3074531365,0.006,-0.0005,0.0060207973,3.22,0.73,3.3017116773
2020-09-13 10:30:00,2.751,-0.41250000000000003,2.7817543475,0.011,-0.0025,0.011280514200000001,2.74,-0.41000000000000003,2.7705053691,3.231,1.0575,3.3996569312,0.011,-0.0025,0.011280514200000001,3.22,1.06,3.3899852507
2020-09-13 11:00:00,2.811,-0.2165,2.8193249635,0.021,-0.006500000000000001,0.0219829479,2.79,-0.21,2.7978920637,3.181,0.8935000000000001,3.3041040011,0.021,-0.006500000000000001,0.0219829479,3.16,0.9,3.2856658382
2020-09-13 11:30:00,2.903,0.0505,2.9034392107,0.033,-0.0095,0.0343402097,2.87,0.06,2.8706271092,3.153,0.6305000000000001,3.2154220952,0.033,-0.0095,0.0343402097,3.12,0.64,3.184964678
2020-09-13 12:00:00,2.8825000000000003,0.3105,2.8991751412999998,0.052500000000000005,-0.0095,0.0533526007,2.83,0.32,2.8480344099,3.0725,0.3005,3.0871599408,0.052500000000000005,-0.0095,0.0533526007,3.02,0.31,3.0358689036
2020-09-13 12:30:00,2.829,0.309,2.8458253636,0.079,-0.011,0.0797621464,2.75,0.32,2.7685555801,3.029,0.389,3.0538765528,0.079,-0.011,0.0797621464,2.95,0.4,2.9769951293
2020-09-13 13:00:00,2.7785,0.1705,2.7837263695,0.0685,-0.0095,0.06915562160000001,2.71,0.18,2.7159712811,2.9385,0.4305,2.9698674213,0.0685,-0.0095,0.06915562160000001,2.87,0.44,2.9035323315
2020-09-13 13:30:00,2.7725,0.3095,2.7897215811000002,0.0825,-0.0105,0.08316549770000001,2.69,0.32,2.7089665926,2.8225,0.28950000000000004,2.8373079671,0.0825,-0.0105,0.08316549770000001,2.74,0.30000000000000004,2.7563744303
2020-09-13 14:00:00,2.7235,0.23800000000000002,2.7338793408,0.07350000000000001,-0.012,0.0744731495,2.65,0.25,2.6617663308,2.7935,0.358,2.8163462589,0.07350000000000001,-0.012,0.0744731495,2.7199999999999998,0.37,2.7450500906
2020-09-13 14:30:00,2.5140000000000002,0.28550000000000003,2.5301593329000003,0.094,-0.0145,0.0951117763,2.42,0.30000000000000004,2.4385241438,2.604,0.2755,2.6185332249,0.094,-0.0145,0.0951117763,2.51,0.29,2.5266974492000003
2020-09-13 15:00:00,2.4945,0.28700000000000003,2.5109558439,0.10450000000000001,-0.013000000000000001,0.1053055079,2.39,0.30000000000000004,2.4087548651,2.4745,0.257,2.4878101314,0.10450000000000001,-0.013000000000000001,0.1053055079,2.37,0.27,2.3853301658
2020-09-13 15:30:00,2.567,0.3285,2.5879337801,0.097,-0.0115,0.09767932230000001,2.47,0.34,2.4932909979,2.537,0.2585,2.5501355356,0.097,-0.0115,0.09767932230000001,2.44,0.27,2.454893073
2020-09-13 16:00:00,2.47,0.289,2.4868496135,0.09,-0.011,0.0906697303,2.38,0.30000000000000004,2.3988330496,2.43,0.259,2.4437636956,0.09,-0.011,0.0906697303,2.34,0.27,2.3555254191
2020-09-13 16:30:00,2.4475,0.261,2.4613771044,0.0675,-0.009000000000000001,0.06809735680000001,2.38,0.27,2.3952661648,2.4675000000000002,0.231,2.478289178,0.0675,-0.009000000000000001,0.06809735680000001,2.4,0.24,2.4119701491
2020-09-13 17:00:00,2.5735,0.2595,2.5865503088,0.043500000000000004,-0.0105,0.0447493017,2.5300000000000002,0.27,2.5443663258,2.6435,0.2295,2.6534435174,0.043500000000000004,-0.0105,0.0447493017,2.6,0.24,2.6110534273
2020-09-13 17:30:00,2.589,0.262,2.6022230881,0.019,-0.008,0.020615528100000002,2.5700000000000003,0.27,2.5841439588,2.739,0.232,2.7488079234000002,0.019,-0.008,0.020615528100000002,2.7199999999999998,0.24,2.7305677065
2020-09-13 18:00:00,2.41,0.179,2.4166383677,0.01,-0.001,0.0100498756,2.4,0.18,2.4067405344,2.63,0.219,2.6391023095,0.01,-0.001,0.0100498756,2.62,0.22,2.6292204168
2020-09-13 18:30:00,2.375,0.1395,2.3790933672,0.005,-0.0005,0.0050249378,2.37,0.14,2.3741314201,2.6550000000000002,0.1495,2.6592057555,0.005,-0.0005,0.0050249378,2.65,0.15,2.654241888
2020-09-13 19:00:00,2.266,0.14350000000000002,2.2705391981,0.136,0.0035,0.1360450293,2.13,0.14,2.1345959805,2.586,0.1535,2.5905517269000002,0.136,0.0035,0.1360450293,2.45,0.15,2.4545875417
2020-09-13 19:30:00,2.563,-0.1325,2.5664226561,4.573,-0.4425,4.5943590685,-2.01,0.31,2.0337649815,2.7030000000000003,0.3975,2.7320716041,4.573,-0.4425,4.5943590685,-1.87,0.84,2.05
2020-09-13 20:00:00,2.5655,-0.20400000000000001,2.5735979193,4.8055,-0.424,4.8241689699,-2.24,0.22,2.2507776434,2.7155,0.41600000000000004,2.7471796902000003,4.8055,-0.424,4.8241689699,-2.09,0.84,2.2524875138000002
2020-09-13 20:30:00,2.5975,0.059500000000000004,2.5981813832,4.8075,-0.36050000000000004,4.820997459,-2.21,0.42,2.2495555117,2.7175000000000002,0.1095,2.719705223,4.8075,-0.36050000000000004,4.820997459,-2.09,0.47000000000000003,2.1421951358
2020-09-13 21:00:00,2.5025,0.0835,2.5038926694,3.8825000000000003,-0.10650000000000001,3.8839604143,-1.38,0.19,1.3930183057,2.6625,0.14350000000000002,2.6663642849,3.8825000000000003,-0.10650000000000001,3.8839604143,-1.22,0.25,1.245351356
2020-09-13 21:30:00,2.1485,0.029500000000000002,2.1487025155,0.3985,0.059500000000000004,0.4029174853,1.75,-0.03,1.750257124,2.4685,0.0795,2.4697798485,0.3985,0.059500000000000004,0.4029174853,2.07,0.02,2.0700966161
2020-09-13 22:00:00,1.87,-0.5775,1.9571423684,0.0,0.0025,0.0025,1.87,-0.58,1.9578815082,2.3,0.5725,2.3701806366,0.0,0.0025,0.0025,2.3,0.5700000000000001,2.3695780215
2020-09-13 22:30:00,1.77,-0.758,1.9254776031,0.0,0.002,0.002,1.77,-0.76,1.9262658176,2.2,0.722,2.3154446657,0.0,0.002,0.002,2.2,0.72,2.3148218074
2020-09-13 23:00:00,1.92,-0.08750000000000001,1.9219927809000001,0.0,0.0025,0.0025,1.92,-0.09,1.9221082176,2.2,0.17250000000000001,2.2067524215,0.0,0.0025,0.0025,2.2,0.17,2.2065584062
2020-09-13 23:30:00,1.85,-0.198,1.8605655053999999,0.0,0.002,0.002,1.85,-0.2,1.8607794066,2.14,0.262,2.1559786641,0.0,0.002,0.002,2.14,0.26,2.1557365331
2020-09-14 00:00:00,1.81,0.062,1.8110615670999999,0.0,0.002,0.002,1.81,0.06,1.8109942021,2.02,0.022,2.0201197984,0.0,0.002,0.002,2.02,0.02,2.0200990075
2020-09-14 00:30:00,1.81,0.062,1.8110615670999999,0.0,0.002,0.002,1.81,0.06,1.8109942021,1.99,0.022,1.9901216043,0.0,0.002,0.002,1.99,0.02,1.9901005
2020-09-14 01:00:00,1.87,0.0925,1.8722863697,0.0,0.0025,0.0025,1.87,0.09,1.8721645227,2.08,0.052500000000000005,2.0806624546,0.0,0.0025,0.0025,2.08,0.05,2.0806008747
2020-09-14 01:30:00,1.81,0.022500000000000003,1.8101398427,0.0,0.0025,0.0025,1.81,0.02,1.8101104939,2.0,-0.0275,2.0001890536,0.0,0.0025,0.0025,2.0,-0.03,2.0002249873
2020-09-14 02:00:00,1.81,0.042,1.8104872271999999,0.0,0.002,0.002,1.81,0.04,1.810441935,2.0,-0.008,2.0000159999,0.0,0.002,0.002,2.0,-0.01,2.0000249998
2020-09-14 02:30:00,1.77,-0.24750000000000003,1.7872202578,0.0,0.0025,0.0025,1.77,-0.25,1.7875681805,2.0,0.21250000000000002,2.0112573803,0.0,0.0025,0.0025,2.0,0.21,2.0109947787
2020-09-14 03:00:00,2.04,-0.5875,2.1229122097,0.0,0.0025,0.0025,2.04,-0.59,2.1236054247,2.4,0.6625,2.4897602796,0.0,0.0025,0.0025,2.4,0.66,2.4890962215
2020-09-14 03:30:00,2.46,0.162,2.4653283757,0.0,0.002,0.002,2.46,0.16,2.4651977608,2.71,0.262,2.7226354879,0.0,0.002,0.002,2.71,0.26,2.7224437552
2020-09-14 04:00:00,2.15,-0.0275,2.1501758649,0.0,0.0025,0.0025,2.15,-0.03,2.1502092921,2.39,0.17250000000000001,2.3962170707,0.0,0.0025,0.0025,2.39,0.17,2.396038397
2020-09-14 04:30:00,2.06,0.28250000000000003,2.079280224,0.0,0.0025,0.0025,2.06,0.28,2.0789420386,2.23,-0.0475,2.2305058283,0.0,0.0025,0.0025,2.23,-0.05,2.2305604677
2020-09-14 05:00:00,2.02,-0.038,2.0203573941,0.0,0.002,0.002,2.02,-0.04,2.0203960008,2.25,0.222,2.2609254742,0.0,0.002,0.002,2.25,0.22,2.2607299706
2020-09-14 05:30:00,2.08,-0.1875,2.0884339228,0.0,0.0025,0.0025,2.08,-0.19,2.0886598574,2.38,0.49250000000000005,2.4304230599,0.0,0.0025,0.0025,2.38,0.49,2.4299176941000002
2020-09-14 06:00:00,2.31,0.2725,2.3260172506,0.0,0.0025,0.0025,2.31,0.27,2.3257256932,2.55,0.24250000000000002,2.5615046848,0.0,0.0025,0.0025,2.55,0.24,2.5612692166
2020-09-14 06:30:00,2.8200000000000003,0.6425000000000001,2.8922666284,0.0,0.0025,0.0025,2.8200000000000003,0.64,2.8917122955,3.14,0.8425,3.2510623264,0.0,0.0025,0.0025,3.14,0.84,3.2504153581
2020-09-14 07:00:00,3.05,0.6425000000000001,3.1169386022,0.0,0.0025,0.0025,3.05,0.64,3.116424233,3.44,1.0825,3.6063009095,0.0,0.0025,0.0025,3.44,1.08,3.6055512755
2020-09-14 07:30:00,3.434,0.598,3.4856792738,0.074,-0.002,0.0740270221,3.36,0.6000000000000001,3.4131510368,3.914,1.458,4.1767403558,0.074,-0.002,0.0740270221,3.84,1.46,4.108186948
2020-09-14 08:00:00,4.0375,1.101,4.1849261941,4.6175,-0.47900000000000004,4.6422782392,-0.58,1.58,1.683092392,4.1775,1.201,4.3467122346,4.6175,-0.47900000000000004,4.6422782392,-0.44,1.6800000000000002,1.7366634677000001
2020-09-14 08:30:00,4.081,1.101,4.2269092727,3.851,-0.009000000000000001,3.8510105167,0.23,1.11,1.1335784049,4.211,1.201,4.3789179029,3.851,-0.009000000000000001,3.8510105167,0.36,1.21,1.2624183142
2020-09-14 09:00:00,3.968,1.016,4.0960078125,4.398,-0.124,4.39974772,-0.43,1.1400000000000001,1.2184005909,3.998,1.086,4.142873399,4.398,-0.124,4.39974772,-0.4,1.21,1.2744018205
2020-09-14 09:30:00,3.9130000000000003,0.913,4.0181012929,0.423,0.043000000000000003,0.4251799619,3.49,0.87,3.596804137,4.133,1.213,4.3073260847,0.423,0.043000000000000003,0.4251799619,3.71,1.17,3.8901156795
2020-09-14 10:00:00,4.053,0.668,4.1076797587,0.043000000000000003,-0.022,0.0483011387,4.01,0.6900000000000001,4.0689310636,4.383,1.838,4.7527816066,0.043000000000000003,-0.022,0.0483011387,4.34,1.8599999999999999,4.7217793256
2020-09-14 10:30:00,4.1555,0.9085000000000001,4.2536516665,0.0655,-0.021500000000000002,0.0689383783,4.09,0.93,4.1944010299,4.4555,1.9485000000000001,4.8629345564,0.0655,-0.021500000000000002,0.0689383783,4.39,1.97,4.8117564361
2020-09-14 11:00:00,4.2615,1.418,4.4912254731,0.0815,-0.022,0.08441711910000001,4.18,1.44,4.4210858395,4.3315,1.418,4.5576985695,0.0815,-0.022,0.08441711910000001,4.25,1.44,4.4873265983
2020-09-14 11:30:00,4.23,1.4655,4.4766717827,0.09,-0.0245,0.0932751307,4.14,1.49,4.399965909,4.25,1.4655,4.4955745183,0.09,-0.0245,0.0932751307,4.16,1.49,4.418789427
2020-09-14 12:00:00,4.237,1.3645,4.4512952329,0.097,-0.025500000000000002,0.1002958125,4.14,1.3900000000000001,4.367115753,4.217,1.3545,4.4291939729,0.097,-0.025500000000000002,0.1002958125,4.12,1.38,4.3449741081
2020-09-14 12:30:00,4.1765,1.2730000000000001,4.3661975734,0.0965,-0.027,0.1002060377,4.08,1.3,4.2821022874,4.1565,1.2730000000000001,4.3470704216,0.0965,-0.027,0.1002060377,4.06,1.3,4.263050551
2020-09-14 13:00:00,4.22,1.2735,4.4079703096,0.1,-0.026500000000000003,0.1034516795,4.12,1.3,4.3202314753,4.21,1.2735,4.3983976912,0.1,-0.026500000000000003,0.1034516795,4.11,1.3,4.3106959995
2020-09-14 13:30:00,4.2865,1.384,4.5043909966,0.10650000000000001,-0.026000000000000002,0.1096277793,4.18,1.4100000000000001,4.4114056717,4.2965,1.374,4.5108522752999995,0.10650000000000001,-0.026000000000000002,0.1096277793,4.19,1.4,4.4177030231
2020-09-14 14:00:00,4.0965,1.3094999999999999,4.3007095345,0.1265,-0.030500000000000003,0.13012494,3.9699999999999998,1.34,4.1900477324,4.0365,1.2995,4.2405226683,0.1265,-0.030500000000000003,0.13012494,3.91,1.33,4.1300121065
2020-09-14 14:30:00,4.093,1.1055,4.2396673513,4.473,-0.4545,4.4960315001,-0.38,1.56,1.6056151469,3.823,1.1555,3.993808865,4.473,-0.4545,4.4960315001,-0.65,1.6099999999999999,1.7362603491000002
2020-09-14 15:00:00,3.952,1.2145000000000001,4.1344061545,0.492,-0.0155,0.492244096,3.46,1.23,3.6721247256,3.932,1.2045,4.1123526417,0.492,-0.0155,0.492244096,3.44,1.22,3.6499315062
2020-09-14 15:30:00,3.7925,1.107,3.9507600850999998,0.10250000000000001,-0.033,0.1076812426,3.69,1.1400000000000001,3.8620849292,3.8025,1.097,3.9575769418,0.10250000000000001,-0.033,0.1076812426,3.7,1.13,3.8687077946
2020-09-14 16:00:00,3.7895000000000003,0.93,3.9019495448,4.3995,-0.45,4.4224540981,-0.61,1.38,1.5088074760999999,3.5995,1.0,3.7358265819,4.3995,-0.45,4.4224540981,-0.8,1.45,1.6560495162
2020-09-14 16:30:00,3.7485,0.8725,3.8487021839,4.4685,-0.3875,4.4852701702,-0.72,1.26,1.4512063947,3.6985,0.9525,3.8191829624,4.4685,-0.3875,4.4852701702,-0.77,1.34,1.5454772726
2020-09-14 17:00:00,3.793,0.8665,3.8907160331,4.473,-0.3635,4.4877456757,-0.68,1.23,1.4054536633999999,3.7030000000000003,0.9365,3.8195865287,4.473,-0.3635,4.4877456757,-0.77,1.3,1.5109268678999999
2020-09-14 17:30:00,3.7665,0.8685,3.865334979,4.5065,-0.3815,4.5226192079,-0.74,1.25,1.4526183256,3.8465,0.9585,3.9641246827,4.5065,-0.3815,4.5226192079,-0.66,1.34,1.493720188
2020-09-14 18:00:00,3.886,0.8515,3.9781966078,4.566,-0.3985,4.5833566574999995,-0.68,1.25,1.4229898102,4.026,0.9415,4.1346218993,4.566,-0.3985,4.5833566574999995,-0.54,1.34,1.4447145047
2020-09-14 18:30:00,3.9085,0.7715000000000001,3.9839157245,4.5885,-0.3985,4.605771868,-0.68,1.17,1.3532553344,4.0985,1.0015,4.2190881124,4.5885,-0.3985,4.605771868,-0.49,1.4,1.483273407
2020-09-14 19:00:00,3.9779999999999998,0.8275,4.0631564393,4.568,-0.3125,4.578676692,-0.59,1.1400000000000001,1.2836276719,4.178,0.9375,4.2818909666,4.568,-0.3125,4.578676692,-0.39,1.25,1.3094273558
2020-09-14 19:30:00,4.218,0.8115,4.2953528668,4.588,-0.3285,4.5997452375,-0.37,1.1400000000000001,1.1985407794,4.428,0.9215000000000001,4.5228692497,4.588,-0.3285,4.5997452375,-0.16,1.25,1.2601983971
2020-09-14 20:00:00,4.027,0.788,4.1033733683,4.657,-0.322,4.668118786,-0.63,1.11,1.2763228432,4.237,0.878,4.3270143286,4.657,-0.322,4.668118786,-0.42,1.2,1.271377206
2020-09-14 20:30:00,4.0845,0.795,4.1611495107,4.6845,-0.315,4.6950788332,-0.6000000000000001,1.11,1.2617844507,4.2945,0.885,4.3847411839,4.6845,-0.315,4.6950788332,-0.39,1.2,1.2617844507
2020-09-14 21:00:00,3.99,0.798,4.0690175718,4.66,-0.392,4.6764584891,-0.67,1.19,1.3656500284,4.18,0.888,4.273282579,4.66,-0.392,4.6764584891,-0.48,1.28,1.3670405993
2020-09-14 21:30:00,3.9665,0.8385,4.054158914,3.9165,-0.2515,3.9245667914,0.05,1.09,1.0911461864,4.1765,0.9085000000000001,4.2741694515,3.9165,-0.2515,3.9245667914,0.26,1.16,1.1887808881
2020-09-14 22:00:00,3.46,0.7725000000000001,3.5451877595,0.0,0.0025,0.0025,3.46,0.77,3.5446438467,3.84,0.7625000000000001,3.9149720625,0.0,0.0025,0.0025,3.84,0.76,3.9144859177
2020-09-14 22:30:00,3.2,0.622,3.2598901822,0.0,0.002,0.002,3.2,0.62,3.2595091655,3.55,0.612,3.6023664444,0.0,0.002,0.002,3.55,0.61,3.602027207
2020-09-14 23:00:00,3.2,0.6625,3.2678595824,0.0,0.0025,0.0025,3.2,0.66,3.2673536693,3.55,0.6325000000000001,3.6059057461,0.0,0.0025,0.0025,3.55,0.63,3.6054680695
2020-09-14 23:30:00,3.09,0.662,3.1601177193,0.0,0.002,0.002,3.09,0.66,3.1596993528,3.38,0.632,3.4385787762,0.0,0.002,0.002,3.38,0.63,3.4382117445000002
2020-09-15 00:00:00,3.09,0.6920000000000001,3.1665381728,0.0,0.002,0.002,3.09,0.6900000000000001,3.166101704,3.38,0.662,3.4442189245,0.0,0.002,0.002,3.38,0.66,3.4438350715
2020-09-15 00:30:00,2.94,0.642,3.009279648,0.0,0.002,0.002,2.94,0.64,3.0088536023,3.2,0.612,3.2579969306,0.0,0.002,0.002,3.2,0.61,3.257621832
2020-09-15 01:00:00,2.8200000000000003,0.562,2.8754554422,0.0,0.002,0.002,2.8200000000000003,0.56,2.8750652167,3.06,0.522,3.1042042459,0.0,0.002,0.002,3.06,0.52,3.1038685539
2020-09-15 01:30:00,2.93,0.632,2.9973861947,0.0,0.002,0.002,2.93,0.63,2.9969651316,3.18,0.592,3.2346350644,0.0,0.002,0.002,3.18,0.59,3.2342696239
2020-09-15 02:00:00,2.96,0.662,3.0331244617,0.0,0.002,0.002,2.96,0.66,3.0326885762,3.21,0.622,3.2697070205,0.0,0.002,0.002,3.21,0.62,3.2693271479
2020-09-15 02:30:00,2.93,0.632,2.9973861947,0.0,0.002,0.002,2.93,0.63,2.9969651316,3.17,0.592,3.2248044902,0.0,0.002,0.002,3.17,0.59,3.2244379355
2020-09-15 03:00:00,2.7800000000000002,0.592,2.842334252,0.0,0.002,0.002,2.7800000000000002,0.59,2.8419183662,3.02,0.542,3.0682509676,0.0,0.002,0.002,3.02,0.54,3.0678983034
2020-09-15 03:30:00,2.7199999999999998,0.562,2.7774527899,0.0,0.002,0.002,2.7199999999999998,0.56,2.7770487932,2.95,0.522,2.9958277654,0.0,0.002,0.002,2.95,0.52,2.9954799282
2020-09-15 04:00:00,2.7800000000000002,0.6025,2.8445397255,0.0,0.0025,0.0025,2.7800000000000002,0.6000000000000001,2.8440112517,3.02,0.5625,3.0719385166,0.0,0.0025,0.0025,3.02,0.56,3.0714817271
2020-09-15 04:30:00,2.7800000000000002,0.6225,2.8488429669,0.0,0.0025,0.0025,2.7800000000000002,0.62,2.8482977372000002,3.02,0.5925,3.0775731104,0.0,0.0025,0.0025,3.02,0.59,3.0770927838
2020-09-15 05:00:00,2.83,0.6525000000000001,2.9042479663,0.0,0.0025,0.0025,2.83,0.65,2.903687311,3.07,0.6125,3.1305041527,0.0,0.0025,0.0025,3.07,0.61,3.1300159744
2020-09-15 05:30:00,2.92,0.6525000000000001,2.9920154161,0.0,0.0025,0.0025,2.92,0.65,2.9914712100000003,3.17,0.6125,3.2286307082,0.0,0.0025,0.0025,3.17,0.61,3.2281573692
2020-09-15 06:00:00,2.98,0.7025,3.0616835646,0.0,0.0025,0.0025,2.98,0.7000000000000001,3.0611109095,3.24,0.6725,3.3090567009000003,0.0,0.0025,0.0025,3.24,0.67,3.3085495311
2020-09-15 06:30:00,3.38,0.962,3.5142344828,0.0,0.002,0.002,3.38,0.96,3.5136875217,3.68,0.9420000000000001,3.7986529191000002,0.0,0.002,0.002,3.68,0.9400000000000001,3.798157448
2020-09-15 07:00:00,3.4195,0.6035,3.4723468289,0.0395,0.0035,0.0396547601,3.38,0.6000000000000001,3.4328413887,3.8595,1.4035,4.1067691072,0.0395,0.0035,0.0396547601,3.8200000000000003,1.4,4.0684640837
2020-09-15 07:30:00,3.9385,0.755,4.0102128684,4.6885,-0.525,4.7178021631,-0.75,1.28,1.4835430563,4.1285,1.395,4.3578133565,4.6885,-0.525,4.7178021631,-0.56,1.92,2.0
2020-09-15 08:00:00,4.3185,1.2555,4.497301691,4.8185,-0.5345,4.8480545067000005,-0.5,1.79,1.8585209173,4.4785,1.3555000000000001,4.6791390768,4.8185,-0.5345,4.8480545067000005,-0.34,1.8900000000000001,1.9203385118
2020-09-15 08:30:00,4.259,1.198,4.4242835578,4.819,-0.502,4.8450763668,-0.56,1.7000000000000002,1.7898603297,4.399,1.298,4.5865024801,4.819,-0.502,4.8450763668,-0.42,1.8,1.8483506161
2020-09-15 09:00:00,4.143,1.083,4.2822118117,4.803,-0.457,4.8246925291,-0.66,1.54,1.6754700833,4.223,1.313,4.4224086197,4.803,-0.457,4.8246925291,-0.58,1.77,1.8626057017000002
2020-09-15 09:30:00,4.236,1.1965,4.4017392301000005,4.766,-0.3435,4.7783625072,-0.53,1.54,1.6286497475,4.186,1.2765,4.3763053196,4.766,-0.3435,4.7783625072,-0.58,1.62,1.720697533
2020-09-15 10:00:00,4.3125,1.301,4.5044708069,4.6425,-0.339,4.6548606048,-0.33,1.6400000000000001,1.6728717823,4.2525,1.371,4.4680417691,4.6425,-0.339,4.6548606048,-0.39,1.71,1.7539099179000002
2020-09-15 10:30:00,4.255,1.264,4.4387747183,4.335,-0.176,4.3385713086,-0.08,1.44,1.4422205102,4.265,1.314,4.4628265707,4.335,-0.176,4.3385713086,-0.07,1.49,1.491643389
2020-09-15 11:00:00,4.396,1.341,4.5959870539,4.336,-0.149,4.3385593231,0.06,1.49,1.4912075644,4.386,1.391,4.6012907972,4.336,-0.149,4.3385593231,0.05,1.54,1.5408114745
2020-09-15 11:30:00,4.4005,1.3325,4.5978208425,4.3405000000000005,-0.1575,4.3433565937,0.06,1.49,1.4912075644,4.3605,1.3825,4.5744143341,4.3405000000000005,-0.1575,4.3433565937,0.02,1.54,1.5401298647
2020-09-15 12:00:00,4.243,0.5185000000000001,4.2745632818,4.343,-0.2315,4.3491655809,-0.1,0.75,0.7566372975,4.273,2.0785,4.7517040364,4.343,-0.2315,4.3491655809,-0.07,2.31,2.3110603627
2020-09-15 12:30:00,4.1705,0.4435,4.194015081,4.3305,-0.2265,4.3364193178,-0.16,0.67,0.688839604,4.2405,2.0835,4.7247023716,4.3305,-0.2265,4.3364193178,-0.09,2.31,2.3117525819
2020-09-15 13:00:00,4.1395,0.3965,4.1584459237,4.3295,-0.2235,4.3352649861,-0.19,0.62,0.6484597135,4.3495,2.0365,4.8026536935,4.3295,-0.2235,4.3352649861,0.02,2.26,2.2600884938
2020-09-15 13:30:00,4.201,0.4595,4.2260550458,4.331,-0.29050000000000004,4.3407316492,-0.13,0.75,0.7611832894,4.461,2.1095,4.9346237192,4.331,-0.29050000000000004,4.3407316492,0.13,2.4,2.4035182546
2020-09-15 14:00:00,4.1455,0.40850000000000003,4.1655782912,4.3355,-0.3115,4.3466760289,-0.19,0.72,0.7446475676000001,4.3955,2.0485,4.8494095001,4.3355,-0.3115,4.3466760289,0.06,2.36,2.3607625887
2020-09-15 14:30:00,4.143,0.485,4.1712916465,4.333,-0.275,4.3417178628,-0.19,0.76,0.7833900689000001,4.3629999999999995,2.115,4.8486074289,4.333,-0.275,4.3417178628,0.03,2.39,2.3901882771
2020-09-15 15:00:00,4.0645,0.3845,4.0826462619,4.3345,-0.2255,4.3403617937,-0.27,0.61,0.6670832032,4.2345,1.9945,4.6807072649,4.3345,-0.2255,4.3403617937,-0.1,2.22,2.2222511109
2020-09-15 15:30:00,3.9585,0.224,3.9648326888,4.3385,-0.246,4.3454687031,-0.38,0.47000000000000003,0.6044005295,4.0685,1.8439999999999999,4.4668812666,4.3385,-0.246,4.3454687031,-0.27,2.09,2.1073680267
2020-09-15 16:00:00,3.7795,0.34500000000000003,3.7952134657,4.3395,-0.23500000000000001,4.345858402,-0.56,0.58,0.8062257748,3.8195,1.375,4.0594587386,4.3395,-0.23500000000000001,4.345858402,-0.52,1.6099999999999999,1.6918924316
2020-09-15 16:30:00,3.835,0.744,3.9065023998,4.335,-0.28600000000000003,4.3444241275,-0.5,1.03,1.1449454135,3.855,0.794,3.9359193335000002,4.335,-0.28600000000000003,4.3444241275,-0.48,1.08,1.1818629362
2020-09-15 17:00:00,3.7705,0.7215,3.8389103272,4.3405000000000005,-0.2485,4.3476076755,-0.5700000000000001,0.97,1.1250777751,3.6705,0.7515000000000001,3.7466414961,4.3405000000000005,-0.2485,4.3476076755,-0.67,1.0,1.2037026211
2020-09-15 17:30:00,3.7685,0.8230000000000001,3.8573204754,4.3385,-0.28700000000000003,4.3479824344,-0.5700000000000001,1.11,1.2477980606,3.8485,0.893,3.9507469231,4.3385,-0.28700000000000003,4.3479824344,-0.49,1.18,1.2776932339
2020-09-15 18:00:00,3.6710000000000003,0.78,3.7529509722,4.331,-0.14,4.3332621661,-0.66,0.92,1.1322543884,3.731,0.84,3.8243902782,4.331,-0.14,4.3332621661,-0.6000000000000001,0.98,1.1490865938
2020-09-15 18:30:00,3.7055,0.185,3.710115261,4.3255,-0.155,4.3282762446,-0.62,0.34,0.7071067812,3.9455,1.445,4.2017847696,4.3255,-0.155,4.3282762446,-0.38,1.6,1.6445060049
2020-09-15 19:00:00,3.7845,0.027,3.7845963127,4.3245000000000005,-0.193,4.3288045983,-0.54,0.22,0.5830951895,4.1145,1.657,4.4356238851,4.3245000000000005,-0.193,4.3288045983,-0.21,1.85,1.8618807695
2020-09-15 19:30:00,3.9435000000000002,-0.0115,3.9435167681000003,4.3235,-0.2015,4.3281929832,-0.38,0.19,0.4248529157,4.3035,1.6185,4.5977880008,4.3235,-0.2015,4.3281929832,-0.02,1.82,1.8201098868
2020-09-15 20:00:00,3.943,-0.0005,3.9430000317,4.323,-0.1905,4.3271953099000005,-0.38,0.19,0.4248529157,4.303,1.5995,4.5906654474,4.323,-0.1905,4.3271953099000005,-0.02,1.79,1.7901117283999999
2020-09-15 20:30:00,4.016,0.493,4.0461469326,4.326,-0.257,4.3336272336,-0.31,0.75,0.8115417426,4.306,1.233,4.4790540296,4.326,-0.257,4.3336272336,-0.02,1.49,1.4901342221
2020-09-15 21:00:00,3.857,0.7565000000000001,3.9304886783,2.697,-0.0835,2.698292284,1.16,0.84,1.4322011032,4.167,0.9465,4.2731430177,2.697,-0.0835,2.698292284,1.47,1.03,1.7949373248
2020-09-15 21:30:00,3.58,0.8025,3.6688426309,0.0,0.0025,0.0025,3.58,0.8,3.6682966074000003,3.98,0.7825000000000001,4.0561935666,0.0,0.0025,0.0025,3.98,0.78,4.0557120213
2020-09-15 22:00:00,3.3,0.7225,3.3781661075000002,0.0,0.0025,0.0025,3.3,0.72,3.3776323068,3.66,0.7025,3.7268091244,0.0,0.0025,0.0025,3.66,0.7000000000000001,3.7263386856
2020-09-15 22:30:00,3.15,0.5925,3.2052388757,0.0,0.0025,0.0025,3.15,0.59,3.2047776834,3.48,0.5825,3.5284141268,0.0,0.0025,0.0025,3.48,0.58,3.5280022676
2020-09-15 23:00:00,3.21,0.6725,3.2796884379,0.0,0.0025,0.0025,3.21,0.67,3.2791767259,3.52,0.6425000000000001,3.578156823,0.0,0.0025,0.0025,3.52,0.64,3.577708764
2020-09-15 23:30:00,3.15,0.7025,3.2273838089,0.0,0.0025,0.0025,3.15,0.7000000000000001,3.2268405601,3.44,0.6625,3.5032137032,0.0,0.0025,0.0025,3.44,0.66,3.5027417832000003
2020-09-16 00:00:00,3.06,0.5525,3.1094784531,0.0,0.0025,0.0025,3.06,0.55,3.1090352201,3.36,0.8225,3.4592060144,0.0,0.0025,0.0025,3.36,0.8200000000000001,3.4586124385
2020-09-16 00:30:00,2.81,-0.1275,2.8128910839,0.0,0.0025,0.0025,2.81,-0.13,2.8130055101,3.25,1.3025,3.5012863708,0.0,0.0025,0.0025,3.25,1.3,3.5003571246
2020-09-16 01:00:00,2.81,0.3425,2.8307960453,0.0,0.0025,0.0025,2.81,0.34,2.8304946564,3.13,0.8425,3.2414049809,0.0,0.0025,0.0025,3.13,0.84,3.2407560846
2020-09-16 01:30:00,2.94,0.6625,3.0137196701,0.0,0.0025,0.0025,2.94,0.66,3.0131710871,3.19,0.6325000000000001,3.2521002829,0.0,0.0025,0.0025,3.19,0.63,3.2516149834
2020-09-16 02:00:00,2.83,0.5525,2.8834278644999998,0.0,0.0025,0.0025,2.83,0.55,2.8829498782,3.07,0.5325,3.1158395739,0.0,0.0025,0.0025,3.07,0.53,3.1154132952
2020-09-16 02:30:00,2.7800000000000002,0.5325,2.830539922,0.0,0.0025,0.0025,2.7800000000000002,0.53,2.8300706705,3.02,0.5025000000000001,3.0615202514,0.0,0.0025,0.0025,3.02,0.5,3.0611109095
2020-09-16 03:00:00,2.65,0.0325,2.6501992850000002,0.0,0.0025,0.0025,2.65,0.03,2.6501698059,2.99,0.9025000000000001,3.1232365024,0.0,0.0025,0.0025,2.99,0.9,3.122515012
2020-09-16 03:30:00,2.58,-0.24750000000000003,2.5918441792999998,0.0,0.0025,0.0025,2.58,-0.25,2.5920841036,2.99,1.2425,3.2378860774,0.0,0.0025,0.0025,2.99,1.24,3.2369275556
2020-09-16 04:00:00,2.61,-0.24750000000000003,2.6217086509,0.0,0.0025,0.0025,2.61,-0.25,2.6219458423,3.03,1.2425,3.2748597298,0.0,0.0025,0.0025,3.03,1.24,3.273912033
2020-09-16 04:30:00,2.83,0.5525,2.8834278644999998,0.0,0.0025,0.0025,2.83,0.55,2.8829498782,3.07,0.5825,3.1247729918,0.0,0.0025,0.0025,3.07,0.58,3.1243079234
2020-09-16 05:00:00,2.92,0.6325000000000001,2.9877175653,0.0,0.0025,0.0025,2.92,0.63,2.9871893144,3.16,0.5825,3.2132392146,0.0,0.0025,0.0025,3.16,0.58,3.2127869522
2020-09-16 05:30:00,3.01,0.7425,3.1002268062,0.0,0.0025,0.0025,3.01,0.74,3.0996290101,3.27,0.7025,3.3446085346,0.0,0.0025,0.0025,3.27,0.7000000000000001,3.3440843291
2020-09-16 06:00:00,3.01,0.7425,3.1002268062,0.0,0.0025,0.0025,3.01,0.74,3.0996290101,3.27,0.7025,3.3446085346,0.0,0.0025,0.0025,3.27,0.7000000000000001,3.3440843291
2020-09-16 06:30:00,3.3,0.47250000000000003,3.3336550886,0.0,0.0025,0.0025,3.3,0.47000000000000003,3.3333016665,3.73,1.3825,3.9779650891,0.0,0.0025,0.0025,3.73,1.38,3.9770969312
2020-09-16 07:00:00,3.515,1.1175,3.6883643055,0.045,-0.0025,0.0450693909,3.47,1.12,3.6462720688,3.855,1.0975,4.008183036,0.045,-0.0025,0.0450693909,3.81,1.1,3.9656147064000002
2020-09-16 07:30:00,3.949,1.1525,4.1137400562,4.229,-0.2775,4.2380947665,-0.28,1.43,1.4571547619,4.119,1.2225,4.2965878613,4.229,-0.2775,4.2380947665,-0.11,1.5,1.5040279253
2020-09-16 08:00:00,4.3245000000000005,1.259,4.5040405471,4.3245000000000005,-0.211,4.3296444715,0.0,1.47,1.47,4.5045,1.349,4.7021613382,4.3245000000000005,-0.211,4.3296444715,0.18,1.56,1.5703502794
2020-09-16 08:30:00,4.175,1.365,4.3924765224,0.465,0.025,0.4656715581,3.71,1.34,3.944578558,4.595,1.385,4.7991926404,0.465,0.025,0.4656715581,4.13,1.3599999999999999,4.3481605306
2020-09-16 09:00:00,4.0815,1.2835,4.2785528511,1.5115,-0.14650000000000002,1.5185830567,2.5700000000000003,1.43,2.9410542328,4.4015,1.3435000000000001,4.6019772381,1.5115,-0.14650000000000002,1.5185830567,2.89,1.49,3.2514919652
2020-09-16 09:30:00,4.367,1.288,4.552980672,4.337,-0.262,4.3449065583,0.03,1.55,1.5502902954,4.497,1.388,4.7063311613,4.337,-0.262,4.3449065583,0.16,1.65,1.6577394246
2020-09-16 10:00:00,4.3485,0.987,4.4591054316,4.6885,-0.363,4.7025313662,-0.34,1.35,1.3921566003999999,4.4585,1.607,4.7392690628,4.6885,-0.363,4.7025313662,-0.23,1.97,1.9833809518
2020-09-16 10:30:00,4.3035,0.8615,4.3888830584,4.8535,-0.48850000000000005,4.8780215764,-0.55,1.35,1.4577379737,4.3735,1.6515,4.6749282882,4.8535,-0.48850000000000005,4.8780215764,-0.48,2.14,2.1931712199
2020-09-16 11:00:00,4.1875,0.844,4.2717083526,0.5775,-0.006,0.577531168,3.61,0.85,3.7087194556,4.5175,1.784,4.857001364,0.5775,-0.006,0.577531168,3.94,1.79,4.3275512706
2020-09-16 11:30:00,4.0625,0.541,4.0983639724,0.0625,-0.029,0.0689002903,4.0,0.5700000000000001,4.0404083952,4.4725,2.081,4.9329319122,0.0625,-0.029,0.0689002903,4.41,2.11,4.8887830797
2020-09-16 12:00:00,4.0965,0.591,4.1389120853,0.0665,-0.029,0.0725482598,4.03,0.62,4.0774133958,4.4765,2.1310000000000002,4.9578436089,0.0665,-0.029,0.0725482598,4.41,2.16,4.9105702317
2020-09-16 12:30:00,3.9955,0.561,4.0346922125,0.0655,-0.029,0.0716327439,3.93,0.59,3.9740407648,4.3755,2.1310000000000002,4.8668430476,0.0655,-0.029,0.0716327439,4.31,2.16,4.8209646338
2020-09-16 13:00:00,3.998,0.9105000000000001,4.100367575,0.068,-0.029500000000000002,0.0741232082,3.93,0.9400000000000001,4.0408538702,4.248,1.6005,4.5395048463,0.068,-0.029500000000000002,0.0741232082,4.18,1.63,4.4865688449
2020-09-16 13:30:00,3.9745,1.2645,4.1708045387,0.0745,-0.025500000000000002,0.0787432537,3.9,1.29,4.1078096353,4.1045,1.2645,4.2948667616,0.0745,-0.025500000000000002,0.0787432537,4.03,1.29,4.2314300183
2020-09-16 14:00:00,3.939,1.2425,4.1303180568,0.069,-0.0275,0.0742781933,3.87,1.27,4.0730578194,4.019,1.2625,4.2126318674,0.069,-0.0275,0.0742781933,3.95,1.29,4.1553098561
2020-09-16 14:30:00,3.8040000000000003,1.1905000000000001,3.9859385658,0.064,-0.029500000000000002,0.0704716255,3.74,1.22,3.9339547532,3.904,1.2605,4.1024475926,0.064,-0.029500000000000002,0.0704716255,3.84,1.29,4.0508887914
2020-09-16 15:00:00,3.873,1.1925,4.052429549,0.053,-0.0275,0.059709714500000004,3.8200000000000003,1.22,4.0100872808,3.963,1.2425,4.153212642,0.053,-0.0275,0.059709714500000004,3.91,1.27,4.1110825825
2020-09-16 15:30:00,3.7255000000000003,1.0675,3.8754233962,0.035500000000000004,-0.022500000000000003,0.0420297514,3.69,1.09,3.8476226426,3.8455,1.0975,3.9990469490000002,0.035500000000000004,-0.022500000000000003,0.0420297514,3.81,1.12,3.971208884
2020-09-16 16:00:00,3.731,1.0445,3.8744472186000003,0.021,-0.0055000000000000005,0.0217082933,3.71,1.05,3.8557230191,3.901,1.1145,4.0570816174,0.021,-0.0055000000000000005,0.0217082933,3.88,1.12,4.0384155309
2020-09-16 16:30:00,3.771,0.967,3.8930104033,0.011,-0.003,0.0114017543,3.76,0.97,3.8831044282000002,4.011,0.997,4.1330533507,0.011,-0.003,0.0114017543,4.0,1.0,4.1231056256
2020-09-16 17:00:00,3.6095,0.927,3.7266364526,0.11950000000000001,-0.003,0.11953765100000001,3.49,0.93,3.6117862617,3.8395,0.9470000000000001,3.9545630922,0.11950000000000001,-0.003,0.11953765100000001,3.7199999999999998,0.9500000000000001,3.8393879721
2020-09-16 17:30:00,3.8525,0.904,3.9571419295,4.2125,-0.276,4.221531979,-0.36,1.18,1.2336936411,3.9825,1.004,4.107106311,4.2125,-0.276,4.221531979,-0.23,1.28,1.3004999039
2020-09-16 18:00:00,3.9535,0.8645,4.0469151832,4.7035,-0.3855,4.719271395,-0.75,1.25,1.4577379737,4.1135,0.9945,4.232010456,4.7035,-0.3855,4.719271395,-0.59,1.38,1.500833102
2020-09-16 18:30:00,3.985,0.8605,4.0768474646,4.705,-0.3895,4.7210947089,-0.72,1.25,1.4425324953,4.185,0.9905,4.3006180079,4.705,-0.3895,4.7210947089,-0.52,1.38,1.4747203125000001
2020-09-16 19:00:00,3.977,0.847,4.0661945354,4.727,-0.403,4.7441477633,-0.75,1.25,1.4577379737,4.207,0.977,4.3189556608,4.727,-0.403,4.7441477633,-0.52,1.38,1.4747203125000001
2020-09-16 19:30:00,4.198,0.744,4.2634188159,4.428,-0.316,4.4392611998,-0.23,1.06,1.0846658472,4.458,0.854,4.539061577,4.428,-0.316,4.4392611998,0.03,1.17,1.1703845522
2020-09-16 20:00:00,3.759,0.4585,3.7868592857000003,0.379,0.0385,0.3809504561,3.38,0.42,3.4059947152,4.309,1.2085,4.4752601321,0.379,0.0385,0.3809504561,3.93,1.17,4.1004633884
2020-09-16 20:30:00,3.65,-0.0175,3.6500419518,0.0,0.0025,0.0025,3.65,-0.02,3.6500547941,4.32,1.5425,4.5871239628,0.0,0.0025,0.0025,4.32,1.54,4.5862838988
2020-09-16 21:00:00,3.58,0.0625,3.5805455241,0.0,0.0025,0.0025,3.58,0.06,3.580502758,4.22,1.5425,4.493073141,0.0,0.0025,0.0025,4.22,1.54,4.492215489
2020-09-16 21:30:00,3.48,-0.007500000000000001,3.4800080819,0.0,0.0025,0.0025,3.48,-0.01,3.4800143678,4.09,1.5025,4.3572475544,0.0,0.0025,0.0025,4.09,1.5,4.356386117
2020-09-16 22:00:00,3.32,-0.0775,3.3209044325,0.0,0.0025,0.0025,3.32,-0.08,3.3209637156,3.89,1.4225,4.1419326709,0.0,0.0025,0.0025,3.89,1.42,4.1410747397
2020-09-16 22:30:00,3.06,-0.158,3.0640763698,0.0,0.002,0.002,3.06,-0.16,3.0641801514,3.6,1.3719999999999999,3.8525814722,0.0,0.002,0.002,3.6,1.37,3.8518696759
2020-09-16 23:00:00,3.09,0.352,3.1099845659,0.0,0.002,0.002,3.09,0.35000000000000003,3.1097588331,3.45,0.842,3.5512623108,0.0,0.002,0.002,3.45,0.84,3.5507886448
2020-09-16 23:30:00,3.15,0.7425,3.236326042,0.0,0.0025,0.0025,3.15,0.74,3.2357533899,3.43,0.7125,3.5032208395,0.0,0.0025,0.0025,3.43,0.71,3.5027132341
2020-09-17 00:00:00,3.04,0.6825,3.1156710754,0.0,0.0025,0.0025,3.04,0.68,3.1151243956,3.3,0.6625,3.365844062,0.0,0.0025,0.0025,3.3,0.66,3.365352879
2020-09-17 00:30:00,2.84,0.622,2.9073156003,0.0,0.002,0.002,2.84,0.62,2.9068883707,3.07,0.5720000000000001,3.1228326884,0.0,0.002,0.002,3.07,0.5700000000000001,3.1224669734
2020-09-17 01:00:00,2.89,0.7225,2.9789438145,0.0,0.0025,0.0025,2.89,0.72,2.978338463,3.12,0.6625,3.1895620781,0.0,0.0025,0.0025,3.12,0.66,3.1890437438
2020-09-17 01:30:00,2.85,0.6025,2.9129892293,0.0,0.0025,0.0025,2.85,0.6000000000000001,2.9124731757999998,3.08,0.5425,3.1274120691,0.0,0.0025,0.0025,3.08,0.54,3.1269793731
2020-09-17 02:00:00,2.85,0.602,2.9128858543,0.0,0.002,0.002,2.85,0.6000000000000001,2.9124731757999998,3.08,0.542,3.1273253748,0.0,0.002,0.002,3.08,0.54,3.1269793731
2020-09-17 02:30:00,2.81,0.6025,2.8738660807,0.0,0.0025,0.0025,2.81,0.6000000000000001,2.8733430008000003,3.03,0.5425,3.0781822964,0.0,0.0025,0.0025,3.03,0.54,3.0777426793
2020-09-17 03:00:00,2.71,0.5525,2.7657469606,0.0,0.0025,0.0025,2.71,0.55,2.7652486326,2.92,0.48250000000000004,2.9595956227,0.0,0.0025,0.0025,2.92,0.48,2.9591890781
2020-09-17 03:30:00,2.65,0.6025,2.7176287918,0.0,0.0025,0.0025,2.65,0.6000000000000001,2.7170756338,2.86,0.5725,2.9167372610999998,0.0,0.0025,0.0025,2.86,0.5700000000000001,2.9162475889
2020-09-17 04:00:00,2.8,0.602,2.8639839385,0.0,0.002,0.002,2.8,0.6000000000000001,2.8635642127,3.02,0.5720000000000001,3.0736922422,0.0,0.002,0.002,3.02,0.5700000000000001,3.0733206797
