Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-17 04:30:00,2.8,0.582,2.859846849,0.0,0.002,0.002,2.8,0.58,2.8594405047,3.02,0.5720000000000001,3.0736922422,0.0,0.002,0.002,3.02,0.5700000000000001,3.0733206797
2020-09-17 05:00:00,2.8,0.542,2.8519754557,0.0,0.002,0.002,2.8,0.54,2.8515960443,3.02,0.522,3.064781232,0.0,0.002,0.002,3.02,0.52,3.0644412215
2020-09-17 05:30:00,2.73,0.012,2.7300263735,0.0,0.002,0.002,2.73,0.01,2.730018315,3.11,1.152,3.3165047867,0.0,0.002,0.002,3.11,1.15,3.3158106098
2020-09-17 06:00:00,2.94,0.6625,3.0137196701,0.0,0.0025,0.0025,2.94,0.66,3.0131710871,3.2,0.6325000000000001,3.2619099083,0.0,0.0025,0.0025,3.2,0.63,3.2614260685
2020-09-17 06:30:00,3.24,0.8825000000000001,3.3580360704,0.0,0.0025,0.0025,3.24,0.88,3.3573799308,3.54,0.8925000000000001,3.6507747465,0.0,0.0025,0.0025,3.54,0.89,3.6501643799
2020-09-17 07:00:00,3.43,0.9725,3.5652007307,0.0,0.0025,0.0025,3.43,0.97,3.564519603,3.7800000000000002,1.0125,3.913253921,0.0,0.0025,0.0025,3.7800000000000002,1.01,3.912607826
2020-09-17 07:30:00,3.71,1.082,3.8645600008,0.0,0.002,0.002,3.71,1.08,3.8640005176,4.1,1.092,4.2429310624,0.0,0.002,0.002,4.1,1.09,4.2424167641
2020-09-17 08:00:00,3.9015,1.162,4.0708655406,0.0015,0.002,0.0025,3.9,1.16,4.0688573335000005,4.3015,1.182,4.4609445468,0.0015,0.002,0.0025,4.3,1.18,4.4589684906
2020-09-17 08:30:00,3.934,1.191,4.1103329549,0.004,0.001,0.0041231056,3.93,1.19,4.106214802,4.304,1.221,4.4738414143,0.004,0.001,0.0041231056,4.3,1.22,4.4697203492
2020-09-17 09:00:00,3.839,1.119,3.9987600578,0.009000000000000001,-0.001,0.0090553851,3.83,1.12,3.9904009824,4.169,1.129,4.3191668178,0.009000000000000001,-0.001,0.0090553851,4.16,1.13,4.3107423955
2020-09-17 09:30:00,3.8445,1.198,4.0268330298,0.0145,-0.002,0.014637281200000001,3.83,1.2,4.013589416,4.1245,1.228,4.3034270355,0.0145,-0.002,0.014637281200000001,4.11,1.23,4.2901048938
2020-09-17 10:00:00,3.977,1.244,4.1670211183,0.027,-0.026000000000000002,0.037483329600000004,3.95,1.27,4.1491444901,4.217,1.274,4.4052428991,0.027,-0.026000000000000002,0.037483329600000004,4.19,1.3,4.3870377249
2020-09-17 10:30:00,3.9085,1.199,4.0882726487,0.0485,-0.031,0.0575608374,3.86,1.23,4.0512343798,4.0885,1.219,4.2663559685,0.0485,-0.031,0.0575608374,4.04,1.25,4.2289596829
2020-09-17 11:00:00,3.987,1.268,4.1837773602,0.067,-0.032,0.0742495791,3.92,1.3,4.1299394669,4.1370000000000005,1.288,4.3328642951,0.067,-0.032,0.0742495791,4.07,1.32,4.2787030745
2020-09-17 11:30:00,3.8935,1.2125,4.0779282117,0.07350000000000001,-0.0375,0.0825136352,3.8200000000000003,1.25,4.0193158622,3.9935,1.2225,4.17642772,0.07350000000000001,-0.0375,0.0825136352,3.92,1.26,4.1175235276
2020-09-17 12:00:00,3.8985000000000003,1.2135,4.0829994489,0.0785,-0.036500000000000005,0.0865707803,3.8200000000000003,1.25,4.0193158622,3.9985,1.2235,4.1815014648,0.0785,-0.036500000000000005,0.0865707803,3.92,1.26,4.1175235276
2020-09-17 12:30:00,3.8609999999999998,1.218,4.0485608554,0.081,-0.032,0.0870919055,3.7800000000000002,1.25,3.981318877,3.9210000000000003,1.228,4.1087984862,0.081,-0.032,0.0870919055,3.84,1.26,4.0414353886
2020-09-17 13:00:00,3.9785,1.237,4.1663690727,0.0785,-0.033,0.0851542718,3.9,1.27,4.101572869,4.0285,1.2469999999999999,4.2170868203,0.0785,-0.033,0.0851542718,3.95,1.28,4.1522162757
2020-09-17 13:30:00,4.026,1.2905,4.2277732023,0.08600000000000001,-0.029500000000000002,0.0909189199,3.94,1.32,4.1552376587,4.076,1.3005,4.278443204,0.08600000000000001,-0.029500000000000002,0.0909189199,3.99,1.33,4.205829288
2020-09-17 14:00:00,3.771,1.209,3.9600659085,0.081,-0.031,0.0867294644,3.69,1.24,3.8927753596,3.811,1.219,4.001210067,0.081,-0.031,0.0867294644,3.73,1.25,3.9338784933
2020-09-17 14:30:00,3.797,1.2065000000000001,3.9840747044,0.077,-0.0335,0.0839717214,3.7199999999999998,1.24,3.9212242986,3.827,1.2165,4.0156943671,0.077,-0.0335,0.0839717214,3.75,1.25,3.9528470752000002
2020-09-17 15:00:00,3.8575,1.206,4.0416261888,0.0675,-0.034,0.07557942840000001,3.79,1.24,3.987693569,3.9275,1.196,4.1055660085,0.0675,-0.034,0.07557942840000001,3.86,1.23,4.0512343798
2020-09-17 15:30:00,3.7465,1.155,3.9204957914,0.0565,-0.035,0.0664623954,3.69,1.19,3.8771381198,3.8865,1.145,4.0516548779,0.0565,-0.035,0.0664623954,3.83,1.18,4.0076551748
2020-09-17 16:00:00,3.48,1.009,3.6233245783,0.04,-0.031,0.050606323700000004,3.44,1.04,3.5937723912,3.64,1.009,3.7772583973,0.04,-0.031,0.050606323700000004,3.6,1.04,3.7472122972
2020-09-17 16:30:00,3.4645,0.979,3.6001668364,0.0245,-0.011,0.026856098000000002,3.44,0.99,3.5796228852,3.6845,0.979,3.8123458985000003,0.0245,-0.011,0.026856098000000002,3.66,0.99,3.7915300342
2020-09-17 17:00:00,3.4515000000000002,0.9865,3.5897123144,0.061500000000000006,-0.0035,0.061599513,3.39,0.99,3.5316002039,3.7215,0.9865,3.8500317531,0.061500000000000006,-0.0035,0.061599513,3.66,0.99,3.7915300342
2020-09-17 17:30:00,3.6715,0.933,3.788192346,3.4215,-0.08700000000000001,3.4226059151,0.25,1.02,1.0501904589,3.8215,1.033,3.9586552325,3.4215,-0.08700000000000001,3.4226059151,0.4,1.12,1.1892854998
2020-09-17 18:00:00,3.566,0.8205,3.6591769908,2.826,0.2305,2.8353846741,0.74,0.59,0.9464142856000001,3.7359999999999998,0.9305,3.8501332769000003,2.826,0.2305,2.8353846741,0.91,0.7000000000000001,1.1480853627
2020-09-17 18:30:00,3.683,0.875,3.7855137036,2.8529999999999998,0.23500000000000001,2.8626620477999998,0.8300000000000001,0.64,1.0480935073,3.893,0.935,4.0037075318,2.8529999999999998,0.23500000000000001,2.8626620477999998,1.04,0.7000000000000001,1.2536347155
2020-09-17 19:00:00,3.7565,0.894,3.861415317,2.8665000000000003,0.234,2.8760351615,0.89,0.66,1.1080162454,3.9965,0.934,4.1041891099,2.8665000000000003,0.234,2.8760351615,1.13,0.7000000000000001,1.3292479077000001
2020-09-17 19:30:00,4.117,0.8455,4.2029227033,3.447,0.0655,3.4476222603,0.67,0.78,1.0282509421,4.377,0.8855000000000001,4.4656734375,3.447,0.0655,3.4476222603,0.93,0.8200000000000001,1.2398790264
2020-09-17 20:00:00,3.885,0.809,3.9683379392,0.485,0.029,0.4858662367,3.4,0.78,3.4883233795,4.295,0.8190000000000001,4.3723890495,0.485,0.029,0.4858662367,3.81,0.79,3.8910409918
2020-09-17 20:30:00,3.7199999999999998,0.8125,3.8076969746,0.0,0.0025,0.0025,3.7199999999999998,0.81,3.8071642991,4.15,0.7925000000000001,4.2249918639,0.0,0.0025,0.0025,4.15,0.79,4.2245236418
2020-09-17 21:00:00,3.62,0.7425,3.6953628036,0.0,0.0025,0.0025,3.62,0.74,3.6948612964,4.02,0.7325,4.0861909219,0.0,0.0025,0.0025,4.02,0.73,4.0857435064
2020-09-17 21:30:00,3.48,0.7025,3.5501980579,0.0,0.0025,0.0025,3.48,0.7000000000000001,3.549704213,3.85,0.6725,3.9082932656000002,0.0,0.0025,0.0025,3.85,0.67,3.9078638666
2020-09-17 22:00:00,3.42,0.7025,3.4914046242,0.0,0.0025,0.0025,3.42,0.7000000000000001,3.4909024621,3.77,0.6725,3.8295112286,0.0,0.0025,0.0025,3.77,0.67,3.8290729949
2020-09-17 22:30:00,3.22,0.5725,3.2704978597,0.0,0.0025,0.0025,3.22,0.5700000000000001,3.2700611615,3.55,0.5425,3.5912123649,0.0,0.0025,0.0025,3.55,0.54,3.5908355574
2020-09-17 23:00:00,3.19,0.5725,3.2409653269,0.0,0.0025,0.0025,3.19,0.5700000000000001,3.2405246489,3.5,0.5425,3.5417942134000002,0.0,0.0025,0.0025,3.5,0.54,3.5414121477
2020-09-17 23:30:00,3.09,0.5925,3.146292461,0.0,0.0025,0.0025,3.09,0.59,3.1458226269,3.37,0.5425,3.4133863318,0.0,0.0025,0.0025,3.37,0.54,3.4129898916
2020-09-18 00:00:00,3.07,0.6625,3.1406697136,0.0,0.0025,0.0025,3.07,0.66,3.1401433088,3.34,0.6125,3.3956967253,0.0,0.0025,0.0025,3.34,0.61,3.3952466773
2020-09-18 00:30:00,2.92,0.6225,2.9856165611,0.0,0.0025,0.0025,2.92,0.62,2.9850963134,3.17,0.5825,3.2230740373,0.0,0.0025,0.0025,3.17,0.58,3.2226231551
2020-09-18 01:00:00,2.89,0.6225,2.9562825051,0.0,0.0025,0.0025,2.89,0.62,2.9557570942,3.13,0.5825,3.1837409207,0.0,0.0025,0.0025,3.13,0.58,3.1832844673
2020-09-18 01:30:00,2.93,0.5925,2.9893069849,0.0,0.0025,0.0025,2.93,0.59,2.9888124732,3.17,0.5425,3.2160855477,0.0,0.0025,0.0025,3.17,0.54,3.2156647835
2020-09-18 02:00:00,2.91,0.6225,2.9758370671,0.0,0.0025,0.0025,2.91,0.62,2.9753151094,3.14,0.5725,3.1917638149,0.0,0.0025,0.0025,3.14,0.5700000000000001,3.1913163428
2020-09-18 02:30:00,2.88,0.7025,2.9644402929,0.0,0.0025,0.0025,2.88,0.7000000000000001,2.963848849,3.11,0.6525000000000001,3.1777124241,0.0,0.0025,0.0025,3.11,0.65,3.1772000252
2020-09-18 03:00:00,2.68,0.5325,2.7323902082,0.0,0.0025,0.0025,2.68,0.53,2.7319040979,2.89,0.48250000000000004,2.9300010666,0.0,0.0025,0.0025,2.89,0.48,2.9295904151
2020-09-18 03:30:00,2.62,0.49250000000000005,2.6658875163999998,0.0,0.0025,0.0025,2.62,0.49,2.6654267951,2.83,0.4425,2.8643858417,0.0,0.0025,0.0025,2.83,0.44,2.8640006983
2020-09-18 04:00:00,2.74,0.5425,2.7931892614000002,0.0,0.0025,0.0025,2.74,0.54,2.7927047821,2.96,0.48250000000000004,2.9990675634,0.0,0.0025,0.0025,2.96,0.48,2.9986663702
2020-09-18 04:30:00,2.85,0.5825,2.9089183986,0.0,0.0025,0.0025,2.85,0.58,2.9084188144,3.08,0.5325,3.1256929232,0.0,0.0025,0.0025,3.08,0.53,3.1252679885
2020-09-18 05:00:00,2.89,0.5825,2.9481191038,0.0,0.0025,0.0025,2.89,0.58,2.9476261635,3.12,0.5325,3.1651155192,0.0,0.0025,0.0025,3.12,0.53,3.164695878
2020-09-18 05:30:00,2.8,0.0025,2.8000011161,0.0,0.0025,0.0025,2.8,0.0,2.8,3.19,1.1925,3.4056065906,0.0,0.0025,0.0025,3.19,1.19,3.4047320012
2020-09-18 06:00:00,2.89,-0.0775,2.8910389568,0.0,0.0025,0.0025,2.89,-0.08,2.8911070544,3.34,1.4025,3.6225138026,0.0,0.0025,0.0025,3.34,1.4,3.6215466309
2020-09-18 06:30:00,3.23,0.1825,3.235151658,0.0,0.0025,0.0025,3.23,0.18,3.2350115919,3.7199999999999998,1.6025,4.0504822244,0.0,0.0025,0.0025,3.7199999999999998,1.6,4.0494937955
2020-09-18 07:00:00,3.45,0.9925,3.589924268,0.0,0.0025,0.0025,3.45,0.99,3.5892339015,3.7800000000000002,0.9625,3.9006161372,0.0,0.0025,0.0025,3.7800000000000002,0.96,3.9
2020-09-18 07:30:00,3.64,1.022,3.7807517771,0.0,0.002,0.002,3.64,1.02,3.7802116343,4.0,1.002,4.1235911534,0.0,0.002,0.002,4.0,1.0,4.1231056256
2020-09-18 08:00:00,3.892,1.2015,4.0732378092,0.002,0.0015,0.0025,3.89,1.2,4.0708844248,4.252,1.1915,4.4157871609,0.002,0.0015,0.0025,4.25,1.19,4.4134566952
2020-09-18 08:30:00,4.024,1.2015,4.1995450051,0.004,0.0015,0.0042720019,4.02,1.2,4.1952830655,4.364,1.1915,4.5237338836,0.004,0.0015,0.0042720019,4.36,1.19,4.5194800586
2020-09-18 09:00:00,4.1555,1.2810000000000001,4.3484642404,0.0055000000000000005,0.001,0.005590169900000001,4.15,1.28,4.3429137684,4.4655000000000005,1.271,4.6428580907,0.0055000000000000005,0.001,0.005590169900000001,4.46,1.27,4.6372944698000005
2020-09-18 09:30:00,4.2425,1.348,4.4515065147,0.0125,-0.002,0.012658988900000001,4.23,1.35,4.4402026981,4.4725,1.338,4.6683509133,0.0125,-0.002,0.012658988900000001,4.46,1.34,4.6569517928
2020-09-18 10:00:00,4.0215,1.2025000000000001,4.1974359435,0.0315,-0.0275,0.041815069100000005,3.99,1.23,4.1752844214,4.1415,1.1825,4.3070092292,0.0315,-0.0275,0.041815069100000005,4.11,1.21,4.2844136122
2020-09-18 10:30:00,3.8825000000000003,1.168,4.0543840778,0.052500000000000005,-0.032,0.0614837377,3.83,1.2,4.013589416,3.9325,1.148,4.0966401172,0.052500000000000005,-0.032,0.0614837377,3.88,1.18,4.055465448
2020-09-18 11:00:00,3.8970000000000002,1.1995,4.0774267927,0.067,-0.030500000000000003,0.0736155554,3.83,1.23,4.022660811,3.887,1.1795,4.0620178791,0.067,-0.030500000000000003,0.0736155554,3.8200000000000003,1.21,4.0070562761
2020-09-18 11:30:00,3.888,1.1965,4.0679425082,0.078,-0.0335,0.08488963420000001,3.81,1.23,4.0036233589,3.838,1.1765,4.0142740626,0.078,-0.0335,0.08488963420000001,3.76,1.21,3.9498987329
2020-09-18 12:00:00,3.8555,1.156,4.0250734465,0.0855,-0.034,0.09201222740000001,3.77,1.19,3.9533530073,3.7855,1.1360000000000001,3.9522786149,0.0855,-0.034,0.09201222740000001,3.7,1.17,3.8805798536
2020-09-18 12:30:00,3.866,1.13,4.0277606682,0.096,-0.03,0.1005783277,3.77,1.16,3.9444264475,3.746,1.1400000000000001,3.915624599,0.096,-0.03,0.1005783277,3.65,1.17,3.8329362113
2020-09-18 13:00:00,3.7345,1.071,3.8850394142,0.10450000000000001,-0.029,0.1084492969,3.63,1.1,3.7930067229,3.6145,1.051,3.7642012765,0.10450000000000001,-0.029,0.1084492969,3.51,1.08,3.6723970374
2020-09-18 13:30:00,3.6355,1.0225,3.7765548454,0.10550000000000001,-0.0275,0.10902522640000001,3.5300000000000002,1.05,3.6828521556,3.4955,0.9925,3.6336725912,0.10550000000000001,-0.0275,0.10902522640000001,3.39,1.02,3.5401271164
2020-09-18 14:00:00,3.485,0.982,3.620711118,0.095,-0.028,0.0990403958,3.39,1.01,3.5372588257,3.345,0.962,3.4805845773,0.095,-0.028,0.0990403958,3.25,0.99,3.3974402129
2020-09-18 14:30:00,3.399,0.8210000000000001,3.4967473457000002,0.089,-0.029,0.0936055554,3.31,0.85,3.41739667,3.309,1.101,3.4873603198,0.089,-0.029,0.0936055554,3.22,1.13,3.4125210622
2020-09-18 15:00:00,3.2345,0.5505,3.2810121152000002,0.0745,-0.029500000000000002,0.0801280226,3.16,0.58,3.2127869522,3.1845,1.1305,3.3792115205,0.0745,-0.029500000000000002,0.0801280226,3.11,1.16,3.3192920932
2020-09-18 15:30:00,2.9645,-0.024,2.964597148,0.0645,-0.024,0.06882041850000001,2.9,0.0,2.9,3.0645,1.506,3.4145565232,0.0645,-0.024,0.06882041850000001,3.0,1.53,3.3676252761
2020-09-18 16:00:00,2.9185,0.3095,2.9348649884,0.0485,-0.0205,0.0526545345,2.87,0.33,2.888909829,2.9485,1.0595,3.1330803533,0.0485,-0.0205,0.0526545345,2.9,1.08,3.0945758999
2020-09-18 16:30:00,2.9425,0.68,3.0200507032,0.0425,-0.02,0.0469707356,2.9,0.7000000000000001,2.983286778,2.9625,0.65,3.0329698729,0.0425,-0.02,0.0469707356,2.92,0.67,2.995880505
2020-09-18 17:00:00,3.0935,0.723,3.1768650034,0.12350000000000001,-0.007,0.12369822150000001,2.9699999999999998,0.73,3.0583982736,3.1535,0.6930000000000001,3.2287476287,0.12350000000000001,-0.007,0.12369822150000001,3.03,0.7000000000000001,3.109807068
2020-09-18 17:30:00,3.211,0.6485000000000001,3.2758316883,3.791,-0.14150000000000001,3.7936398419,-0.58,0.79,0.9800510191,3.171,0.6785,3.2427770892,3.791,-0.14150000000000001,3.7936398419,-0.62,0.8200000000000001,1.0280077821
2020-09-18 18:00:00,3.081,0.591,3.1371710186,3.811,-0.109,3.8125584586,-0.73,0.7000000000000001,1.0113851887,3.161,0.641,3.2253375017,3.811,-0.109,3.8125584586,-0.65,0.75,0.9924716621
2020-09-18 18:30:00,3.0205,0.582,3.076059858,3.8205,-0.11800000000000001,3.8223218402,-0.8,0.7000000000000001,1.0630145813,3.1705,0.632,3.2328770855,3.8205,-0.11800000000000001,3.8223218402,-0.65,0.75,0.9924716621
2020-09-18 19:00:00,2.939,0.48450000000000004,2.9786676971,4.429,-0.3055,4.4395237639000005,-1.49,0.79,1.686475615,3.069,0.5645,3.1204841371,4.429,-0.3055,4.4395237639000005,-1.3599999999999999,0.87,1.6144658559
2020-09-18 19:30:00,3.044,0.48550000000000004,3.0824740469,4.784,-0.48450000000000004,4.8084713007,-1.74,0.97,1.9921094347000001,3.184,0.5755,3.2355921019,4.784,-0.48450000000000004,4.8084713007,-1.6,1.06,1.9192706948
2020-09-18 20:00:00,2.847,0.49450000000000005,2.8896261436,0.517,0.0245,0.5175801870000001,2.33,0.47000000000000003,2.3769307941,3.197,0.49450000000000005,3.2350176584,0.517,0.0245,0.5175801870000001,2.68,0.47000000000000003,2.7209005862
2020-09-18 20:30:00,2.7800000000000002,0.28250000000000003,2.794316777,0.0,0.0025,0.0025,2.7800000000000002,0.28,2.7940651388,3.19,0.6425000000000001,3.2540599641,0.0,0.0025,0.0025,3.19,0.64,3.253567273
2020-09-18 21:00:00,2.44,-0.2575,2.4535497244,0.0,0.0025,0.0025,2.44,-0.26,2.4538133588,2.89,0.7625000000000001,2.9888971628,0.0,0.0025,0.0025,2.89,0.76,2.9882603635000002
2020-09-18 21:30:00,2.12,0.0425,2.1204259596,0.0,0.0025,0.0025,2.12,0.04,2.1203773249,2.4,0.0025,2.4000013021,0.0,0.0025,0.0025,2.4,0.0,2.4
2020-09-18 22:00:00,2.02,0.0425,2.0204470421,0.0,0.0025,0.0025,2.02,0.04,2.0203960008,2.29,0.0025,2.2900013646,0.0,0.0025,0.0025,2.29,0.0,2.29
2020-09-18 22:30:00,1.94,0.042,1.9404545859,0.0,0.002,0.002,1.94,0.04,1.9404123273,2.19,0.002,2.1900009132,0.0,0.002,0.002,2.19,0.0,2.19
2020-09-18 23:00:00,1.8599999999999999,0.042,1.8604741330999999,0.0,0.002,0.002,1.8599999999999999,0.04,1.8604300578,2.09,0.002,2.0900009569,0.0,0.002,0.002,2.09,0.0,2.09
2020-09-18 23:30:00,1.78,0.0025,1.7800017556,0.0,0.0025,0.0025,1.78,0.0,1.78,1.98,0.0025,1.9800015783,0.0,0.0025,0.0025,1.98,0.0,1.98
2020-09-19 00:00:00,1.69,-0.3075,1.7177474349000001,0.0,0.0025,0.0025,1.69,-0.31,1.7181967291,1.9500000000000002,0.3225,1.9764883632,0.0,0.0025,0.0025,1.9500000000000002,0.32,1.9760819821000002
2020-09-19 00:30:00,1.77,-0.6975,1.9024737186,0.0,0.0025,0.0025,1.77,-0.7000000000000001,1.9033917096000001,2.11,0.7525000000000001,2.2401687994,0.0,0.0025,0.0025,2.11,0.75,2.239330257
2020-09-19 01:00:00,1.92,-0.2675,1.9385448795,0.0,0.0025,0.0025,1.92,-0.27,1.9388914358,2.18,0.36250000000000004,2.2099335397,0.0,0.0025,0.0025,2.18,0.36,2.2095248358
2020-09-19 01:30:00,1.8900000000000001,0.0425,1.8904777835000002,0.0,0.0025,0.0025,1.8900000000000001,0.04,1.890423233,2.06,-0.007500000000000001,2.0600136529,0.0,0.0025,0.0025,2.06,-0.01,2.0600242717
2020-09-19 02:00:00,1.77,0.0425,1.7705101666,0.0,0.0025,0.0025,1.77,0.04,1.7704519197000002,1.94,-0.007500000000000001,1.9400144974,0.0,0.0025,0.0025,1.94,-0.01,1.940025773
2020-09-19 02:30:00,1.73,0.0625,1.7311286059,0.0,0.0025,0.0025,1.73,0.06,1.7310401497,1.9,-0.007500000000000001,1.9000148025999999,0.0,0.0025,0.0025,1.9,-0.01,1.9000263156
2020-09-19 03:00:00,1.71,0.0625,1.7111417972,0.0,0.0025,0.0025,1.71,0.06,1.7110523078000002,1.87,-0.007500000000000001,1.8700150400000002,0.0,0.0025,0.0025,1.87,-0.01,1.8700267378
2020-09-19 03:30:00,1.71,0.0625,1.7111417972,0.0,0.0025,0.0025,1.71,0.06,1.7110523078000002,1.85,-0.007500000000000001,1.8500152026,0.0,0.0025,0.0025,1.85,-0.01,1.8500270268
2020-09-19 04:00:00,1.6099999999999999,-0.5575,1.7037917273,0.0,0.0025,0.0025,1.6099999999999999,-0.56,1.7046113927,1.9,0.6025,1.9932401386,0.0,0.0025,0.0025,1.9,0.6000000000000001,1.9924858845000002
2020-09-19 04:30:00,1.6400000000000001,-0.2275,1.6557041553,0.0,0.0025,0.0025,1.6400000000000001,-0.23,1.6560495162,1.8599999999999999,0.3425,1.8912710673,0.0,0.0025,0.0025,1.8599999999999999,0.34,1.890819928
2020-09-19 05:00:00,1.6400000000000001,-0.40750000000000003,1.6898687079,0.0,0.0025,0.0025,1.6400000000000001,-0.41000000000000003,1.6904733065,1.9,0.5525,1.9787006469000001,0.0,0.0025,0.0025,1.9,0.55,1.9780040445
2020-09-19 05:30:00,1.6400000000000001,-0.528,1.722899881,0.0,0.002,0.002,1.6400000000000001,-0.53,1.7235138526,1.96,0.722,2.0887517804,0.0,0.002,0.002,1.96,0.72,2.0880613018
2020-09-19 06:00:00,1.79,-0.018000000000000002,1.7900905005,0.0,0.002,0.002,1.79,-0.02,1.7901117283999999,2.0,0.272,2.0184112564,0.0,0.002,0.002,2.0,0.27,2.0181427105
2020-09-19 06:30:00,1.9500000000000002,-0.378,1.9862990711,0.0,0.002,0.002,1.9500000000000002,-0.38,1.9866806487000002,2.27,0.682,2.3702371189,0.0,0.002,0.002,2.27,0.68,2.3696624232
2020-09-19 07:00:00,2.13,0.052500000000000005,2.1306469088,0.0,0.0025,0.0025,2.13,0.05,2.1305867736,2.39,0.4025,2.4236555551,0.0,0.0025,0.0025,2.39,0.4,2.4232416305
2020-09-19 07:30:00,2.2305,0.262,2.245834867,0.0005,0.002,0.0020615528,2.23,0.26,2.2451057882,2.4605,0.232,2.4714134114,0.0005,0.002,0.0020615528,2.46,0.23,2.4707286375
2020-09-19 08:00:00,2.282,0.2615,2.2969340979,0.002,0.0015,0.0025,2.2800000000000002,0.26,2.2947766776,2.502,0.2315,2.5126870577,0.002,0.0015,0.0025,2.5,0.23,2.5105577070000002
2020-09-19 08:30:00,2.285,0.08750000000000001,2.2866747145,0.005,-0.0025,0.005590169900000001,2.2800000000000002,0.09,2.2817756244,2.545,0.4475,2.5840435852,0.005,-0.0025,0.005590169900000001,2.54,0.45,2.5795542251
2020-09-19 09:00:00,2.398,0.29550000000000004,2.4161382928,0.018000000000000002,-0.0145,0.023113848700000002,2.38,0.31,2.4001041644,2.558,0.2655,2.571741482,0.018000000000000002,-0.0145,0.023113848700000002,2.54,0.28,2.5553864678
2020-09-19 09:30:00,2.3425000000000002,-0.3155,2.3636510952,0.052500000000000005,-0.0155,0.0547402959,2.29,-0.30000000000000004,2.309567059,2.5925000000000002,0.8845000000000001,2.7392328306,0.052500000000000005,-0.0155,0.0547402959,2.54,0.9,2.6947356086000003
2020-09-19 10:00:00,2.375,-0.47700000000000004,2.4224272951,0.085,-0.017,0.0866833317,2.29,-0.46,2.3357439928,2.5949999999999998,1.013,2.7857124762,0.085,-0.017,0.0866833317,2.51,1.03,2.7131162894000003
2020-09-19 10:30:00,2.3915,-0.47800000000000004,2.4388022163,0.1015,-0.018000000000000002,0.1030837039,2.29,-0.46,2.3357439928,2.5615,1.032,2.7615767688,0.1015,-0.018000000000000002,0.1030837039,2.46,1.05,2.6747149381
2020-09-19 11:00:00,2.452,-0.079,2.4532723045,0.112,-0.019,0.1136001761,2.34,-0.06,2.3407691044,2.462,0.641,2.5440764532999998,0.112,-0.019,0.1136001761,2.35,0.66,2.440921957
2020-09-19 11:30:00,2.4595000000000002,0.261,2.4733097764,0.11950000000000001,-0.019,0.1210010331,2.34,0.28,2.3566925977,2.3395,0.211,2.3489957961,0.11950000000000001,-0.019,0.1210010331,2.22,0.23,2.2318826134
2020-09-19 12:00:00,2.333,0.23900000000000002,2.3452100119,0.113,-0.021,0.1149347641,2.22,0.26,2.2351733714,2.223,0.209,2.2328031709,0.113,-0.021,0.1149347641,2.11,0.23,2.1224985277
2020-09-19 12:30:00,2.3115,0.1595,2.3169964394,0.12150000000000001,-0.0205,0.12321728770000001,2.19,0.18,2.1973848093,2.2315,0.20950000000000002,2.2413126734,0.12150000000000001,-0.0205,0.12321728770000001,2.11,0.23,2.1224985277
2020-09-19 13:00:00,2.2245,-0.2295,2.2363073358,0.0845,-0.0195,0.0867208164,2.14,-0.21,2.1502790517,2.2245,0.6105,2.3067532378,0.0845,-0.0195,0.0867208164,2.14,0.63,2.2308070289
2020-09-19 13:30:00,2.19,0.1305,2.1938847395,0.05,-0.0195,0.0536679606,2.14,0.15,2.1452505681,2.26,0.24050000000000002,2.2727604911,0.05,-0.0195,0.0536679606,2.21,0.26,2.2252415599
2020-09-19 14:00:00,2.0805,-0.388,2.116370537,0.0405,-0.018000000000000002,0.044319860100000004,2.04,-0.37,2.0732824217,2.2205,0.592,2.2980609761,0.0405,-0.018000000000000002,0.044319860100000004,2.18,0.61,2.2637358503
2020-09-19 14:30:00,1.908,-0.41850000000000004,1.9533576861,0.068,-0.018500000000000003,0.0704716255,1.8399999999999999,-0.4,1.8829763674,2.048,0.5515,2.120956447,0.068,-0.018500000000000003,0.0704716255,1.98,0.5700000000000001,2.06041258
2020-09-19 15:00:00,1.8940000000000001,-0.6865,2.0145764443,0.024,-0.0165,0.0291247318,1.87,-0.67,1.9864037857,2.104,0.7635000000000001,2.2382466911,0.024,-0.0165,0.0291247318,2.08,0.78,2.2214409738
2020-09-19 15:30:00,1.9220000000000002,-0.2655,1.9402510791,0.052000000000000005,-0.0155,0.0542609436,1.87,-0.25,1.88663722,1.992,0.35450000000000004,2.0232978649,0.052000000000000005,-0.0155,0.0542609436,1.94,0.37,1.9749683542
2020-09-19 16:00:00,1.9180000000000001,-0.0345,1.9183102591,0.078,-0.0145,0.07933630950000001,1.8399999999999999,-0.02,1.8401086924,1.9380000000000002,0.1355,1.9427311317,0.078,-0.0145,0.07933630950000001,1.8599999999999999,0.15,1.8660385848
2020-09-19 16:30:00,1.963,0.093,1.9652017708,0.043000000000000003,-0.017,0.046238512100000004,1.92,0.11,1.9231484602000002,1.943,0.043000000000000003,1.9434757524,0.043000000000000003,-0.017,0.046238512100000004,1.9,0.06,1.9009471324
2020-09-19 17:00:00,2.0445,0.1,2.0469441248,0.0145,-0.01,0.017613915,2.03,0.11,2.032978111,2.1145,0.05,2.1150910737,0.0145,-0.01,0.017613915,2.1,0.06,2.100856968
2020-09-19 17:30:00,2.087,0.0685,2.0881238589,0.007,-0.0015,0.0071589105,2.08,0.07,2.0811775513,2.277,0.0785,2.2783527492,0.007,-0.0015,0.0071589105,2.27,0.08,2.2714092542
2020-09-19 18:00:00,2.054,0.01,2.0540243426,0.004,0.0,0.004,2.05,0.01,2.0500243901,2.294,0.03,2.2941961555,0.004,0.0,0.004,2.29,0.03,2.2901964981000003
2020-09-19 18:30:00,2.052,0.081,2.0535980619,0.002,0.001,0.0022360680000000003,2.05,0.08,2.0515603818,2.362,0.061,2.3627875486,0.002,0.001,0.0022360680000000003,2.36,0.06,2.3607625887
2020-09-19 19:00:00,2.0805,0.081,2.0820761874000002,0.0005,0.001,0.0011180340000000002,2.08,0.08,2.081537893,2.3905,0.061,2.3912781624,0.0005,0.001,0.0011180340000000002,2.39,0.06,2.3907530194
2020-09-19 19:30:00,2.08,0.0825,2.0816354748,0.0,0.0025,0.0025,2.08,0.08,2.081537893,2.39,0.0625,2.3908170674,0.0,0.0025,0.0025,2.39,0.06,2.3907530194
2020-09-19 20:00:00,2.1,0.0425,2.1004300155,0.0,0.0025,0.0025,2.1,0.04,2.1003809178,2.44,0.022500000000000003,2.4401037375,0.0,0.0025,0.0025,2.44,0.02,2.4400819658
2020-09-19 20:30:00,2.07,-0.007500000000000001,2.0700135869,0.0,0.0025,0.0025,2.07,-0.01,2.0700241544,2.4,0.0025,2.4000013021,0.0,0.0025,0.0025,2.4,0.0,2.4
2020-09-19 21:00:00,2.04,-0.007500000000000001,2.0400137867,0.0,0.0025,0.0025,2.04,-0.01,2.0400245097,2.34,-0.0275,2.3401615863,0.0,0.0025,0.0025,2.34,-0.03,2.3401922998
2020-09-19 21:30:00,1.96,-0.008,1.9600163265,0.0,0.002,0.002,1.96,-0.01,1.96002551,2.25,-0.028,2.2501742155,0.0,0.002,0.002,2.25,-0.03,2.2501999911
2020-09-19 22:00:00,1.88,-0.007500000000000001,1.88001496,0.0,0.0025,0.0025,1.88,-0.01,1.8800265956,2.15,-0.0275,2.1501758649,0.0,0.0025,0.0025,2.15,-0.03,2.1502092921
2020-09-19 22:30:00,1.82,-0.1275,1.8244605367000002,0.0,0.0025,0.0025,1.82,-0.13,1.8246369502,2.08,0.0625,2.0809387905,0.0,0.0025,0.0025,2.08,0.06,2.0808652047
2020-09-19 23:00:00,1.67,-0.678,1.8023828672,0.0,0.002,0.002,1.67,-0.68,1.8031361568,2.02,0.502,2.0814427689,0.0,0.002,0.002,2.02,0.5,2.0809613163
2020-09-19 23:30:00,1.5899999999999999,-0.798,1.7790177065,0.0,0.002,0.002,1.5899999999999999,-0.8,1.7799157283,1.96,0.652,2.0656001549,0.0,0.002,0.002,1.96,0.65,2.0649697334
2020-09-20 00:00:00,1.53,-0.7675000000000001,1.7117114973,0.0,0.0025,0.0025,1.53,-0.77,1.7128339091,1.88,0.6525000000000001,1.9900141331,0.0,0.0025,0.0025,1.88,0.65,1.9891958174000002
2020-09-20 00:30:00,1.49,-0.768,1.6762827923999999,0.0,0.002,0.002,1.49,-0.77,1.6772000477,1.82,0.652,1.9332625274000002,0.0,0.002,0.002,1.82,0.65,1.9325889372
2020-09-20 01:00:00,1.45,-0.7975,1.6548432705,0.0,0.0025,0.0025,1.45,-0.8,1.6560495162,1.77,0.6525000000000001,1.8864400998000002,0.0,0.0025,0.0025,1.77,0.65,1.8855768348000002
2020-09-20 01:30:00,1.43,-0.7975,1.6373473211,0.0,0.0025,0.0025,1.43,-0.8,1.6385664466,1.75,0.6525000000000001,1.8676874069,0.0,0.0025,0.0025,1.75,0.65,1.8668154703000002
2020-09-20 02:00:00,1.4100000000000001,-0.7975,1.6199093339,0.0,0.0025,0.0025,1.4100000000000001,-0.8,1.6211415731,1.72,0.6525000000000001,1.8396076348000001,0.0,0.0025,0.0025,1.72,0.65,1.8387223825
2020-09-20 02:30:00,1.4100000000000001,-0.7975,1.6199093339,0.0,0.0025,0.0025,1.4100000000000001,-0.8,1.6211415731,1.72,0.6225,1.8291818526,0.0,0.0025,0.0025,1.72,0.62,1.8283325737
2020-09-20 03:00:00,1.4100000000000001,-0.7975,1.6199093339,0.0,0.0025,0.0025,1.4100000000000001,-0.8,1.6211415731,1.72,0.6225,1.8291818526,0.0,0.0025,0.0025,1.72,0.62,1.8283325737
2020-09-20 03:30:00,1.3599999999999999,-0.798,1.5768335359,0.0,0.002,0.002,1.3599999999999999,-0.8,1.5778466339000001,1.67,0.622,1.7820729502,0.0,0.002,0.002,1.67,0.62,1.7813758727
2020-09-20 04:00:00,1.3599999999999999,-0.7675000000000001,1.5616197521,0.0,0.0025,0.0025,1.3599999999999999,-0.77,1.5628499608,1.67,0.6425000000000001,1.7893312298000001,0.0,0.0025,0.0025,1.67,0.64,1.7884350701
2020-09-20 04:30:00,1.34,-0.7675000000000001,1.544233224,0.0,0.0025,0.0025,1.34,-0.77,1.5454772726,1.6400000000000001,0.6425000000000001,1.7613648827000001,0.0,0.0025,0.0025,1.6400000000000001,0.64,1.7604544868
2020-09-20 05:00:00,1.34,-0.7975,1.5593608466000002,0.0,0.0025,0.0025,1.34,-0.8,1.560640894,1.6400000000000001,0.6425000000000001,1.7613648827000001,0.0,0.0025,0.0025,1.6400000000000001,0.64,1.7604544868
2020-09-20 05:30:00,1.34,-0.798,1.5596166195999999,0.0,0.002,0.002,1.34,-0.8,1.560640894,1.6400000000000001,0.622,1.7539908780000002,0.0,0.002,0.002,1.6400000000000001,0.62,1.7532826355000002
2020-09-20 06:00:00,1.5,-0.7275,1.6671101493,0.0,0.0025,0.0025,1.5,-0.73,1.6682026256,1.82,0.7025,1.9508732019,0.0,0.0025,0.0025,1.82,0.7000000000000001,1.9499743588
2020-09-20 06:30:00,1.83,0.112,1.833424119,0.0,0.002,0.002,1.83,0.11,1.8333030301000002,2.02,0.152,2.0257107395,0.0,0.002,0.002,2.02,0.15,2.0255616505
2020-09-20 07:00:00,1.9300000000000002,0.1325,1.9345429047,0.0,0.0025,0.0025,1.9300000000000002,0.13,1.9343732835,2.14,0.1525,2.1454268223,0.0,0.0025,0.0025,2.14,0.15,2.1452505681
2020-09-20 07:30:00,2.0,0.132,2.0043512666,0.0,0.002,0.002,2.0,0.13,2.0042205467,2.2,0.062,2.200873463,0.0,0.002,0.002,2.2,0.06,2.2008180297
2020-09-20 08:00:00,2.0815,-0.1985,2.0909434473,0.0015,0.0015,0.0021213203,2.08,-0.2,2.0895932619,2.3715,0.47150000000000003,2.417917389,0.0015,0.0015,0.0021213203,2.37,0.47000000000000003,2.4161539686
2020-09-20 08:30:00,2.1045,-0.5715,2.1807183449,0.0045000000000000005,-0.0015,0.0047434165,2.1,-0.5700000000000001,2.1759825367,2.4845,0.9285,2.6523296364,0.0045000000000000005,-0.0015,0.0047434165,2.48,0.93,2.648641161
2020-09-20 09:00:00,2.242,-0.1155,2.2449731067,0.022,-0.0155,0.0269118933,2.22,-0.1,2.2222511109,2.502,0.4445,2.5411777289,0.022,-0.0155,0.0269118933,2.48,0.46,2.5223005372
2020-09-20 09:30:00,2.368,-0.14400000000000002,2.3723743381,0.048,-0.014,0.05,2.32,-0.13,2.3236393868,2.568,0.486,2.6135837465,0.048,-0.014,0.05,2.52,0.5,2.5691243644
2020-09-20 10:00:00,2.3415,-0.3765,2.3715763745,0.07150000000000001,-0.0165,0.07337915240000001,2.27,-0.36,2.2983689869,2.5515,0.8035,2.6750260746,0.07150000000000001,-0.0165,0.07337915240000001,2.48,0.8200000000000001,2.6120490041
2020-09-20 10:30:00,2.362,-0.137,2.36596978,0.092,-0.017,0.093557469,2.27,-0.12,2.2731695933,2.482,0.5730000000000001,2.547283455,0.092,-0.017,0.093557469,2.39,0.59,2.4617473469
2020-09-20 11:00:00,2.4265,0.243,2.4386371706,0.10650000000000001,-0.017,0.1078482731,2.32,0.26,2.334523506,2.4065,0.203,2.4150468421999998,0.10650000000000001,-0.017,0.1078482731,2.3,0.22,2.3104977819
2020-09-20 11:30:00,2.3985,-0.14850000000000002,2.4030926948,0.11850000000000001,-0.018500000000000003,0.11993539930000001,2.2800000000000002,-0.13,2.2837031331,2.4185,0.5815,2.4874252753,0.11850000000000001,-0.018500000000000003,0.11993539930000001,2.3,0.6000000000000001,2.3769728648
2020-09-20 12:00:00,2.332,-0.548,2.39552249,0.122,-0.018000000000000002,0.1233207201,2.21,-0.53,2.2726636355,2.422,0.922,2.5915570609,0.122,-0.018000000000000002,0.1233207201,2.3,0.9400000000000001,2.4846730167
2020-09-20 12:30:00,2.3385,-0.5485,2.4019647166,0.1285,-0.018500000000000003,0.1298248821,2.21,-0.53,2.2726636355,2.3985,0.9215000000000001,2.5694288276,0.1285,-0.018500000000000003,0.1298248821,2.27,0.9400000000000001,2.4569289774
2020-09-20 13:00:00,2.3345000000000002,-0.581,2.4057122126,0.1245,-0.021,0.1262586631,2.21,-0.56,2.2798464861,2.3945,0.879,2.5507393536,0.1245,-0.021,0.1262586631,2.27,0.9,2.4419049941
2020-09-20 13:30:00,2.3075,-0.1595,2.3130059447,0.1275,-0.0195,0.128982557,2.18,-0.14,2.1844907873,2.2475,0.4405,2.2902612296,0.1275,-0.0195,0.128982557,2.12,0.46,2.1693316943
2020-09-20 14:00:00,2.3035,0.1705,2.3098013984,0.12350000000000001,-0.0195,0.1250299964,2.18,0.19,2.1882641522,2.1435,0.1105,2.1463463141,0.12350000000000001,-0.0195,0.1250299964,2.02,0.13,2.0241788459
2020-09-20 14:30:00,2.183,0.1395,2.1874526852,0.113,-0.0205,0.11484446000000001,2.07,0.16,2.0761743665,2.033,0.1095,2.0359467699,0.113,-0.0205,0.11484446000000001,1.92,0.13,1.9243960091
2020-09-20 15:00:00,2.224,0.1715,2.2306026652,0.10400000000000001,-0.018500000000000003,0.1056326181,2.12,0.19,2.1284971223999998,2.104,0.1115,2.1069523606,0.10400000000000001,-0.018500000000000003,0.1056326181,2.0,0.13,2.0042205467
2020-09-20 15:30:00,2.241,0.14400000000000002,2.2456217402,0.091,-0.016,0.0923958874,2.15,0.16,2.1559452683,2.141,0.094,2.1430625282999998,0.091,-0.016,0.0923958874,2.05,0.11,2.0529490982
2020-09-20 16:00:00,2.2205,0.1835,2.2280692314,0.07050000000000001,-0.0165,0.0724051103,2.15,0.2,2.1592822882,2.1705,0.14350000000000002,2.1752384927,0.07050000000000001,-0.0165,0.0724051103,2.1,0.16,2.106086418
2020-09-20 16:30:00,2.198,0.14300000000000002,2.2026468169,0.048,-0.017,0.0509215082,2.15,0.16,2.1559452683,2.208,0.10300000000000001,2.2104010948,0.048,-0.017,0.0509215082,2.16,0.12,2.1633307653
2020-09-20 17:00:00,2.2845,0.14450000000000002,2.2890654206,0.0245,-0.0155,0.028991378,2.26,0.16,2.2656566377000003,2.3545,0.1245,2.3577893248,0.0245,-0.0155,0.028991378,2.33,0.14,2.3342022192
2020-09-20 17:30:00,2.3609999999999998,0.17850000000000002,2.3677380028,0.011,-0.0015,0.0111018017,2.35,0.18,2.3568835355,2.521,0.1585,2.525977682,0.011,-0.0015,0.0111018017,2.51,0.16,2.5150944316
2020-09-20 18:00:00,2.2935,0.178,2.3003969766,0.053500000000000006,-0.002,0.0535373701,2.24,0.18,2.2472205054,2.5135,0.158,2.5184610876,0.053500000000000006,-0.002,0.0535373701,2.46,0.16,2.4651977608
2020-09-20 18:30:00,2.465,0.09050000000000001,2.4666607489,4.675,-0.5295,4.7048905673,-2.21,0.62,2.2953213283,2.535,0.1705,2.5407273073,4.675,-0.5295,4.7048905673,-2.14,0.7000000000000001,2.251577225
2020-09-20 19:00:00,2.4635,-0.42650000000000005,2.5001468957,4.7435,-0.4465,4.7644679136,-2.2800000000000002,0.02,2.2800877176,2.6335,0.5935,2.6995489438,4.7435,-0.4465,4.7644679136,-2.11,1.04,2.3523817717
2020-09-20 19:30:00,2.4485,-0.7465,2.5597684466,4.7885,-0.48650000000000004,4.8131501639,-2.34,-0.26,2.3544001359,2.6785,0.8835000000000001,2.8204493436,4.7885,-0.48650000000000004,4.8131501639,-2.11,1.37,2.5157503851
2020-09-20 20:00:00,2.4805,-0.7565000000000001,2.5932937551,4.7505,-0.4565,4.7723833144,-2.27,-0.30000000000000004,2.2897379763,2.7105,0.8735,2.8477732529,4.7505,-0.4565,4.7723833144,-2.04,1.33,2.4352617929
2020-09-20 20:30:00,2.2695,-0.28850000000000003,2.287763646,0.4995,0.0115,0.4996323648,1.77,-0.30000000000000004,1.795243716,2.6695,0.4015,2.6995244952,0.4995,0.0115,0.4996323648,2.17,0.39,2.2047675614
2020-09-20 21:00:00,2.11,-0.1875,2.1183144833,0.0,0.0025,0.0025,2.11,-0.19,2.1185372312,2.48,0.2025,2.4882536547000003,0.0,0.0025,0.0025,2.48,0.2,2.4880514464
2020-09-20 21:30:00,1.96,-0.6575000000000001,2.0673427993,0.0,0.0025,0.0025,1.96,-0.66,2.0681392603,2.41,0.6725,2.5020703927,0.0,0.0025,0.0025,2.41,0.67,2.5013996082
2020-09-20 22:00:00,1.96,0.002,1.9600010204,0.0,0.002,0.002,1.96,0.0,1.96,2.21,-0.028,2.2101773684,0.0,0.002,0.002,2.21,-0.03,2.2102036105
2020-09-20 22:30:00,1.82,-0.038,1.8203966601000001,0.0,0.002,0.002,1.82,-0.04,1.8204395074000002,2.05,-0.068,2.0511274948,0.0,0.002,0.002,2.05,-0.07,2.0511947738
2020-09-20 23:00:00,1.74,-0.038,1.7404148931,0.0,0.002,0.002,1.74,-0.04,1.7404597094,1.97,-0.068,1.9711732547,0.0,0.002,0.002,1.97,-0.07,1.9712432625
2020-09-20 23:30:00,1.67,-0.008,1.6700191616,0.0,0.002,0.002,1.67,-0.01,1.6700299399,1.87,-0.068,1.8712359552,0.0,0.002,0.002,1.87,-0.07,1.8713097018
2020-09-21 00:00:00,1.63,0.032,1.6303140802,0.0,0.002,0.002,1.63,0.03,1.6302760502,1.81,-0.018000000000000002,1.8100895005000002,0.0,0.002,0.002,1.81,-0.02,1.8101104939
2020-09-21 00:30:00,1.5899999999999999,-0.007500000000000001,1.5900176886000001,0.0,0.0025,0.0025,1.5899999999999999,-0.01,1.5900314462,1.76,-0.0675,1.7612939135999999,0.0,0.0025,0.0025,1.76,-0.07,1.7613914954
2020-09-21 01:00:00,1.85,0.032,1.8502767361,0.0,0.002,0.002,1.85,0.03,1.8502432273,2.04,-0.028,2.0401921478,0.0,0.002,0.002,2.04,-0.03,2.0402205763
2020-09-21 01:30:00,1.85,-0.008,1.8500172972,0.0,0.002,0.002,1.85,-0.01,1.8500270268,2.04,-0.068,2.0411330187,0.0,0.002,0.002,2.04,-0.07,2.0412006271
2020-09-21 02:00:00,1.9500000000000002,-0.2275,1.9632259804,0.0,0.0025,0.0025,1.9500000000000002,-0.23,1.9635172523,2.2,0.2025,2.2092999457,0.0,0.0025,0.0025,2.2,0.2,2.2090722034
2020-09-21 02:30:00,2.08,-0.0275,2.0801817829,0.0,0.0025,0.0025,2.08,-0.03,2.0802163349,2.2800000000000002,0.0625,2.2808564729,0.0,0.0025,0.0025,2.2800000000000002,0.06,2.280789337
2020-09-21 03:00:00,1.97,0.022,1.9701228388,0.0,0.002,0.002,1.97,0.02,1.9701015202,2.15,-0.048,2.1505357472,0.0,0.002,0.002,2.15,-0.05,2.1505813168
2020-09-21 03:30:00,1.97,0.1825,1.9784353035,0.0,0.0025,0.0025,1.97,0.18,1.9782062582000002,2.15,0.1125,2.152941302,0.0,0.0025,0.0025,2.15,0.11,2.1528121144
2020-09-21 04:00:00,1.79,-0.0575,1.7909232954,0.0,0.0025,0.0025,1.79,-0.06,1.7910053043,1.99,0.17250000000000001,1.9974624527,0.0,0.0025,0.0025,1.99,0.17,1.9972481068
2020-09-21 04:30:00,1.72,-0.28800000000000003,1.7439449533,0.0,0.002,0.002,1.72,-0.29,1.7442763543000002,1.97,0.392,2.0086224135,0.0,0.002,0.002,1.97,0.39,2.0082330542
2020-09-21 05:00:00,1.72,-0.5575,1.8080946463,0.0,0.0025,0.0025,1.72,-0.56,1.8088670487,2.03,0.6425000000000001,2.1292501614,0.0,0.0025,0.0025,2.03,0.64,2.1284971223999998
2020-09-21 05:30:00,1.82,-0.5175000000000001,1.8921432953,0.0,0.0025,0.0025,1.82,-0.52,1.8928285712,2.14,0.7025,2.2523557112,0.0,0.0025,0.0025,2.14,0.7000000000000001,2.251577225
2020-09-21 06:00:00,2.03,0.112,2.0330873075,0.0,0.002,0.002,2.03,0.11,2.032978111,2.25,0.292,2.2688684404,0.0,0.002,0.002,2.25,0.29,2.2686119103999998
2020-09-21 06:30:00,2.58,0.402,2.6111307894999998,0.0,0.002,0.002,2.58,0.4,2.6108236248,2.88,0.752,2.9765590873,0.0,0.002,0.002,2.88,0.75,2.976054435
2020-09-21 07:00:00,2.83,0.7225,2.9207715162000003,0.0,0.0025,0.0025,2.83,0.72,2.9201541055,3.14,0.7025,3.2176243177,0.0,0.0025,0.0025,3.14,0.7000000000000001,3.2170794208
2020-09-21 07:30:00,3.18,0.8525,3.2922873887,0.0,0.0025,0.0025,3.18,0.85,3.2916409282,3.52,0.8725,3.6265212325,0.0,0.0025,0.0025,3.52,0.87,3.6259205728
2020-09-21 08:00:00,3.5915,1.0415,3.739464467,0.0015,0.0015,0.0021213203,3.59,1.04,3.7376061858,3.9615,1.0615,4.1012515773,0.0015,0.0015,0.0021213203,3.96,1.06,4.0994145924
2020-09-21 08:30:00,3.7645,1.0595,3.9107544669000003,0.0545,-0.0005,0.0545022935,3.71,1.06,3.8584582413,4.1145,1.1395,4.2693758912,0.0545,-0.0005,0.0545022935,4.06,1.1400000000000001,4.217013161
2020-09-21 09:00:00,3.8415,1.0355,3.9786156512,4.4615,-0.4345,4.482607779,-0.62,1.47,1.5953996365,3.9915000000000003,1.1955,4.1666884333,4.4615,-0.4345,4.482607779,-0.47000000000000003,1.63,1.6964079698
2020-09-21 09:30:00,3.716,1.055,3.8628591742,0.546,-0.005,0.5460228933,3.17,1.06,3.3425289827,3.966,1.125,4.1224726803,0.546,-0.005,0.5460228933,3.42,1.13,3.6018467485
2020-09-21 10:00:00,3.6710000000000003,1.044,3.8165661268,0.021,-0.016,0.0264007576,3.65,1.06,3.8008025468,3.8810000000000002,1.074,4.0268644129,0.021,-0.016,0.0264007576,3.86,1.09,4.010947519
2020-09-21 10:30:00,3.6215,1.0765,3.7781099111,0.0315,-0.0335,0.0459836928,3.59,1.11,3.7576854578,3.7915,1.1065,3.9496600487,0.0315,-0.0335,0.0459836928,3.76,1.1400000000000001,3.9290202341000002
2020-09-21 11:00:00,3.5225,1.0555,3.6772389778,0.0425,-0.0345,0.0547402959,3.48,1.09,3.6467108468,3.6425,1.0855,3.8008047174,0.0425,-0.0345,0.0547402959,3.6,1.12,3.7701989337
2020-09-21 11:30:00,3.5985,1.0725,3.7549245665,0.0485,-0.0375,0.0613066065,3.55,1.11,3.7194892122,3.6885,1.1025,3.8497452513,0.0485,-0.0375,0.0613066065,3.64,1.1400000000000001,3.8143413586
2020-09-21 12:00:00,3.6045,1.073,3.7608176305,0.0545,-0.037,0.0658729838,3.55,1.11,3.7194892122,3.6945,1.083,3.8499635388,0.0545,-0.037,0.0658729838,3.64,1.12,3.8084117424
2020-09-21 12:30:00,3.5545,1.074,3.7132123895999998,0.0645,-0.036000000000000004,0.07386643350000001,3.49,1.11,3.6622670574000002,3.5945,1.114,3.7631670505,0.0645,-0.036000000000000004,0.07386643350000001,3.5300000000000002,1.15,3.712600167
2020-09-21 13:00:00,3.424,0.875,3.5340346631,0.074,-0.035,0.081859636,3.35,0.91,3.4713974131,3.5140000000000002,1.215,3.7181206274000003,0.074,-0.035,0.081859636,3.44,1.25,3.6600683054000003
2020-09-21 13:30:00,3.4835000000000003,0.357,3.5017454576,0.07350000000000001,-0.033,0.080568294,3.41,0.39,3.432229596,3.7335000000000003,1.887,4.1832751822,0.07350000000000001,-0.033,0.080568294,3.66,1.92,4.1330376238
2020-09-21 14:00:00,3.4245,1.0225,3.5738923459,0.0645,-0.0375,0.07460898070000001,3.36,1.06,3.5232371478999998,3.4545,1.1525,3.641679077,0.0645,-0.0375,0.07460898070000001,3.39,1.19,3.5927983523
2020-09-21 14:30:00,3.421,1.0555,3.5801286639,0.061,-0.0345,0.0700803111,3.36,1.09,3.5323788019,3.401,1.0155,3.5493719515,0.061,-0.0345,0.0700803111,3.34,1.05,3.5011569516
2020-09-21 15:00:00,3.215,0.9965,3.3658932321,0.055,-0.0335,0.064399146,3.16,1.03,3.3236275363,3.225,0.9865,3.3725075611,0.055,-0.0335,0.064399146,3.17,1.02,3.3300600595
2020-09-21 15:30:00,3.231,0.932,3.3627347502,0.041,-0.038,0.055901699400000004,3.19,0.97,3.3342165497,3.261,0.932,3.3915696956,0.041,-0.038,0.055901699400000004,3.22,0.97,3.3629302699
2020-09-21 16:00:00,3.1075,0.8325,3.2170813636,0.0275,-0.0175,0.032596012,3.08,0.85,3.1951369298,3.1675,0.8525,3.2802153131000003,0.0275,-0.0175,0.032596012,3.14,0.87,3.2582971012
2020-09-21 16:30:00,3.021,0.8045,3.1262855356,0.07100000000000001,-0.0055000000000000005,0.0712127095,2.95,0.81,3.0591828974,3.151,0.8645,3.2674395557,0.07100000000000001,-0.0055000000000000005,0.0712127095,3.08,0.87,3.2005155835
2020-09-21 17:00:00,3.2155,0.7245,3.2961099041,4.6555,-0.4955,4.6817945811,-1.44,1.22,1.8873261508999999,3.2055,0.8245,3.3098384402,4.6555,-0.4955,4.6817945811,-1.45,1.32,1.960841656
2020-09-21 17:30:00,3.195,0.67,3.264494601,4.675,-0.41000000000000003,4.6929441718,-1.48,1.08,1.8321571985,3.225,0.78,3.3179850813,4.675,-0.41000000000000003,4.6929441718,-1.45,1.19,1.8757931656
2020-09-21 18:00:00,3.1635,0.14400000000000002,3.1667756867,4.7235,-0.446,4.7445092739,-1.56,0.59,1.6678429182999999,3.3535,1.284,3.5909077195,4.7235,-0.446,4.7445092739,-1.37,1.73,2.2067623343
2020-09-21 18:30:00,3.2025,-0.14400000000000002,3.205735836,4.7625,-0.444,4.7831519157999995,-1.56,0.30000000000000004,1.5885842754000001,3.4525,1.526,3.7747095584,4.7625,-0.444,4.7831519157999995,-1.31,1.97,2.3657979626
2020-09-21 19:00:00,3.226,-0.133,3.2287404665,4.786,-0.433,4.8055473153,-1.56,0.30000000000000004,1.5885842754000001,3.536,1.537,3.8556017689,4.786,-0.433,4.8055473153,-1.25,1.97,2.3331095131
2020-09-21 19:30:00,3.553,0.5595,3.5967831808,4.813,-0.48050000000000004,4.836925599,-1.26,1.04,1.6337686495,3.783,0.8595,3.8794109411,4.813,-0.48050000000000004,4.836925599,-1.03,1.34,1.6901183391
2020-09-21 20:00:00,3.9545,0.6065,4.0007389942,4.8145,-0.47350000000000003,4.8377280308,-0.86,1.08,1.3805795884,4.2245,0.8465,4.3084756585,4.8145,-0.47350000000000003,4.8377280308,-0.59,1.32,1.4458561478
2020-09-21 20:30:00,3.645,0.6345000000000001,3.6998128669,4.815,-0.4455,4.8355656598,-1.17,1.08,1.5922625412,3.895,0.7745000000000001,3.97125613,4.815,-0.4455,4.8355656598,-0.92,1.22,1.5280052356
2020-09-21 21:00:00,3.3155,0.745,3.3981708683000003,0.5255000000000001,0.015,0.5257140382000001,2.79,0.73,2.8839209421,3.7055,0.795,3.7898225882,0.5255000000000001,0.015,0.5257140382000001,3.18,0.78,3.2742632759
2020-09-21 21:30:00,3.34,0.7925000000000001,3.4327330584,0.0,0.0025,0.0025,3.34,0.79,3.4321567563,3.71,0.8125,3.797927889,0.0,0.0025,0.0025,3.71,0.81,3.7973938432
2020-09-21 22:00:00,3.17,0.6825,3.2426387788,0.0,0.0025,0.0025,3.17,0.68,3.2421135082,3.51,0.7025,3.5796097902,0.0,0.0025,0.0025,3.51,0.7000000000000001,3.5791200036
2020-09-21 22:30:00,2.95,0.6125,3.0129149092,0.0,0.0025,0.0025,2.95,0.61,3.0124076749,3.27,0.6225,3.3287244179,0.0,0.0025,0.0025,3.27,0.62,3.3282578025
2020-09-21 23:00:00,2.98,0.672,3.0548296188,0.0,0.002,0.002,2.98,0.67,3.0543902829,3.27,0.6920000000000001,3.3424188846,0.0,0.002,0.002,3.27,0.6900000000000001,3.342005386
2020-09-21 23:30:00,2.7800000000000002,0.652,2.8554341175999998,0.0,0.002,0.002,2.7800000000000002,0.65,2.8549781085,3.03,0.672,3.1036243329,0.0,0.002,0.002,3.03,0.67,3.1031919051
2020-09-22 00:00:00,2.7800000000000002,0.652,2.8554341175999998,0.0,0.002,0.002,2.7800000000000002,0.65,2.8549781085,3.03,0.642,3.0972671825,0.0,0.002,0.002,3.03,0.64,3.0968532416
2020-09-22 00:30:00,2.71,0.6525000000000001,2.7874461878,0.0,0.0025,0.0025,2.71,0.65,2.7868620346,2.92,0.6625,2.9942121251,0.0,0.0025,0.0025,2.92,0.66,2.9936599673
2020-09-22 01:00:00,2.56,0.622,2.6344798348,0.0,0.002,0.002,2.56,0.62,2.6340083523,2.76,0.632,2.8314349719000003,0.0,0.002,0.002,2.76,0.63,2.8309892264
2020-09-22 01:30:00,2.56,0.6225,2.6345979295,0.0,0.0025,0.0025,2.56,0.62,2.6340083523,2.76,0.6325000000000001,2.831546618,0.0,0.0025,0.0025,2.76,0.63,2.8309892264
2020-09-22 02:00:00,2.62,0.6225,2.692936362,0.0,0.0025,0.0025,2.62,0.62,2.6923595599,2.85,0.6325000000000001,2.9193417494,0.0,0.0025,0.0025,2.85,0.63,2.9188011236999998
2020-09-22 02:30:00,2.54,0.5925,2.608190225,0.0,0.0025,0.0025,2.54,0.59,2.6076234391,2.76,0.6125,2.8271463086,0.0,0.0025,0.0025,2.76,0.61,2.8266057383
2020-09-22 03:00:00,2.51,0.5925,2.5789835692,0.0,0.0025,0.0025,2.51,0.59,2.578410363,2.7199999999999998,0.6125,2.7881097988,0.0,0.0025,0.0025,2.7199999999999998,0.61,2.7875616585
2020-09-22 03:30:00,2.43,0.5625,2.4942546482,0.0,0.0025,0.0025,2.43,0.56,2.4936920419,2.63,0.5725,2.6915899112,0.0,0.0025,0.0025,2.63,0.5700000000000001,2.6910592710000003
2020-09-22 04:00:00,2.45,0.562,2.5136316357,0.0,0.002,0.002,2.45,0.56,2.5131852299,2.65,0.5720000000000001,2.7110300625,0.0,0.002,0.002,2.65,0.5700000000000001,2.7106087877
2020-09-22 04:30:00,2.39,0.0425,2.3903778467,0.0,0.0025,0.0025,2.39,0.04,2.3903347046,2.7,0.9825,2.8732048744,0.0,0.0025,0.0025,2.7,0.98,2.8723509535
2020-09-22 05:00:00,2.33,-0.2775,2.3464667588,0.0,0.0025,0.0025,2.33,-0.28,2.3467637291,2.7,1.2125,2.9597561133,0.0,0.0025,0.0025,2.7,1.21,2.9587328369
2020-09-22 05:30:00,2.38,-0.23800000000000002,2.3918703978,0.0,0.002,0.002,2.38,-0.24,2.3920702331,2.81,1.292,3.0927922659,0.0,0.002,0.002,2.81,1.29,3.0919573089
2020-09-22 06:00:00,2.46,-0.23750000000000002,2.4714380935,0.0,0.0025,0.0025,2.46,-0.24,2.4716795909,2.89,1.2925,3.1658579011,0.0,0.0025,0.0025,2.89,1.29,3.1648380685
2020-09-22 06:30:00,2.77,-0.028,2.7701415126,0.0,0.002,0.002,2.77,-0.03,2.7701624501,3.25,1.502,3.5802938427,0.0,0.002,0.002,3.25,1.5,3.5794552658
2020-09-22 07:00:00,3.0205,0.7765000000000001,3.1187132763,0.09050000000000001,-0.0035,0.09056765430000001,2.93,0.78,3.0320455142,3.3405,0.9365,3.4692899129,0.09050000000000001,-0.0035,0.09056765430000001,3.25,0.9400000000000001,3.3832085363
2020-09-22 07:30:00,3.537,0.989,3.6726679676,3.807,-0.171,3.8108384904,-0.27,1.16,1.1910079765,3.757,1.129,3.9229695385000003,3.807,-0.171,3.8108384904,-0.05,1.3,1.3009611831
2020-09-22 08:00:00,3.7925,1.084,3.9443772956,4.2225,-0.216,4.2280210797,-0.43,1.3,1.3692698784,4.0325,1.234,4.2170857532,4.2225,-0.216,4.2280210797,-0.19,1.45,1.4623952954
2020-09-22 08:30:00,3.7855,1.1325,3.951274035,0.5355,0.0125,0.5356458718,3.25,1.12,3.4375718174,4.1755,1.2025000000000001,4.3452050009,0.5355,0.0125,0.5356458718,3.64,1.19,3.8295822226
2020-09-22 09:00:00,3.5715,1.1219999999999999,3.7435940285,0.0015,0.002,0.0025,3.5700000000000003,1.12,3.7415638442,3.9715,1.152,4.1352044992,0.0015,0.002,0.0025,3.9699999999999998,1.15,4.1332069873
2020-09-22 09:30:00,3.732,1.1615,3.9085683121,0.002,0.0015,0.0025,3.73,1.16,3.9062129998,4.122,1.1915,4.2907524107,0.002,0.0015,0.0025,4.12,1.19,4.2884146255
2020-09-22 10:00:00,3.942,1.3014999999999999,4.1512969359,0.002,0.0015,0.0025,3.94,1.3,4.1489275723,4.312,1.3315000000000001,4.5128966585,0.002,0.0015,0.0025,4.31,1.33,4.5105432045
2020-09-22 10:30:00,3.9185,1.2995,4.1283583299,0.0085,-0.0005,0.0085146932,3.91,1.3,4.1204490047,4.2585,1.3295,4.4612097575,0.0085,-0.0005,0.0085146932,4.25,1.33,4.4532460071
2020-09-22 11:00:00,3.836,0.8195,3.9225599103,0.006,-0.0005,0.0060207973,3.83,0.8200000000000001,3.9167971609,4.276,1.5995,4.5653670444,0.006,-0.0005,0.0060207973,4.27,1.6,4.559923245
2020-09-22 11:30:00,3.7755,0.449,3.8021048447,0.0055000000000000005,-0.001,0.005590169900000001,3.77,0.45,3.7967617781,4.3455,2.049,4.8043492015,0.0055000000000000005,-0.001,0.005590169900000001,4.34,2.05,4.7998020793
2020-09-22 12:00:00,3.684,0.4485,3.7112003786,0.014,-0.0015,0.0140801278,3.67,0.45,3.6974856322000003,4.194,2.0485,4.6675462772,0.014,-0.0015,0.0140801278,4.18,2.05,4.6556309991
2020-09-22 12:30:00,3.723,0.4485,3.7499174991,0.013000000000000001,-0.0015,0.0130862523,3.71,0.45,3.7371914588,4.193,2.0085,4.6492280273,0.013000000000000001,-0.0015,0.0130862523,4.18,2.01,4.6381569616
2020-09-22 13:00:00,3.759,0.449,3.7857208032000003,0.009000000000000001,-0.001,0.0090553851,3.75,0.45,3.7769034936,4.279,2.009,4.7271473427,0.009000000000000001,-0.001,0.0090553851,4.27,2.01,4.7194279314
