Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 13:30:00,3.7965,0.46950000000000003,3.8254205651,0.006500000000000001,-0.0005,0.0065192024,3.79,0.47000000000000003,3.8190312908,4.3565000000000005,2.0395,4.8102653253,0.006500000000000001,-0.0005,0.0065192024,4.35,2.04,4.8045915539
2020-09-22 14:00:00,3.682,0.468,3.7116233645000003,0.012,-0.002,0.012165525100000001,3.67,0.47000000000000003,3.6999729729,4.192,2.038,4.6611487854,0.012,-0.002,0.012165525100000001,4.18,2.04,4.6512363948
2020-09-22 14:30:00,3.6465,0.76,3.7248573463,0.006500000000000001,0.0,0.006500000000000001,3.64,0.76,3.7184943189,4.0565,1.3900000000000001,4.2880406073,0.006500000000000001,0.0,0.006500000000000001,4.05,1.3900000000000001,4.2818921051
2020-09-22 15:00:00,3.622,0.981,3.752498501,0.002,0.001,0.0022360680000000003,3.62,0.98,3.7503066541,3.992,1.021,4.1204981495,0.002,0.001,0.0022360680000000003,3.99,1.02,4.1183127613
2020-09-22 15:30:00,3.6505,0.8310000000000001,3.7438898555,0.0005,0.001,0.0011180340000000002,3.65,0.8300000000000001,3.7431804659,4.0705,1.111,4.2193946544,0.0005,0.001,0.0011180340000000002,4.07,1.11,4.2186490729
2020-09-22 16:00:00,3.5205,0.8915000000000001,3.631623948,0.0005,0.0015,0.0015811388,3.52,0.89,3.6307712679,3.9405,0.9015000000000001,4.0423065816,0.0005,0.0015,0.0015811388,3.94,0.9,4.0414848756
2020-09-22 16:30:00,3.3735,0.6910000000000001,3.4435422533,0.0335,0.001,0.033514922,3.34,0.6900000000000001,3.4105278184,3.7835,0.711,3.8497263864,0.0335,0.001,0.033514922,3.75,0.71,3.8166215427
2020-09-22 17:00:00,3.5535,0.663,3.6148210537,4.6235,-0.527,4.6534375735,-1.07,1.19,1.6003124695,3.7835,0.8130000000000001,3.8698632082,4.6235,-0.527,4.6534375735,-0.84,1.34,1.5815182579
2020-09-22 17:30:00,3.675,0.709,3.7427671581,4.815,-0.451,4.836075475,-1.1400000000000001,1.16,1.6264070831000002,3.925,0.889,4.0244187158,4.815,-0.451,4.836075475,-0.89,1.34,1.60863296
2020-09-22 18:00:00,3.643,0.7355,3.7165049778,4.813,-0.42450000000000004,4.8316838938,-1.17,1.16,1.6475739741000002,3.843,0.8455,3.934910323,4.813,-0.42450000000000004,4.8316838938,-0.97,1.27,1.5980613255
2020-09-22 18:30:00,3.576,0.6545000000000001,3.6354018004,4.806,-0.3055,4.8156999751,-1.23,0.96,1.5602884349,3.786,0.7545000000000001,3.86044897,4.806,-0.3055,4.8156999751,-1.02,1.06,1.4710540439
2020-09-22 19:00:00,3.5484999999999998,0.642,3.6061081861,4.8085,-0.428,4.8275103572999996,-1.26,1.07,1.6530275255,3.7685,0.792,3.8508253985,4.8085,-0.428,4.8275103572999996,-1.04,1.22,1.6031219542000001
2020-09-22 19:30:00,3.8255,0.679,3.8852916557,4.7555,-0.331,4.7670054804,-0.93,1.01,1.3729530218,4.0455,0.759,4.1160844561,4.7555,-0.331,4.7670054804,-0.71,1.09,1.3008458786000001
2020-09-22 20:00:00,3.6085000000000003,0.7075,3.677203897,4.5385,-0.3325,4.550663523,-0.93,1.04,1.3951702405,3.8285,0.7975,3.9106800559,4.5385,-0.3325,4.550663523,-0.71,1.13,1.3345411195999999
2020-09-22 20:30:00,3.302,0.7255,3.380762377,0.532,0.0155,0.532225751,2.77,0.71,2.8595454183999998,3.682,0.7155,3.7508751312,0.532,0.0155,0.532225751,3.15,0.7000000000000001,3.2268405601
2020-09-22 21:00:00,3.17,0.712,3.2489758386,0.0,0.002,0.002,3.17,0.71,3.2485381328,3.55,0.7020000000000001,3.6187434283,0.0,0.002,0.002,3.55,0.7000000000000001,3.6183559803
2020-09-22 21:30:00,3.17,0.7725000000000001,3.2627681882,0.0,0.0025,0.0025,3.17,0.77,3.2621771871,3.55,0.7525000000000001,3.628878098,0.0,0.0025,0.0025,3.55,0.75,3.6283605113
2020-09-22 22:00:00,3.05,0.682,3.1253198236,0.0,0.002,0.002,3.05,0.68,3.1248839978,3.39,0.652,3.4521303568,0.0,0.002,0.002,3.39,0.65,3.4517531777
2020-09-22 22:30:00,2.91,0.632,2.9778388136,0.0,0.002,0.002,2.91,0.63,2.9774149862,3.22,0.602,3.2757905916,0.0,0.002,0.002,3.22,0.6000000000000001,3.2754236367000003
2020-09-22 23:00:00,2.91,0.632,2.9778388136,0.0,0.002,0.002,2.91,0.63,2.9774149862,3.17,0.602,3.2266552341,0.0,0.002,0.002,3.17,0.6000000000000001,3.2262826907
2020-09-22 23:30:00,2.83,0.672,2.9086911146,0.0,0.002,0.002,2.83,0.67,2.9082297021,3.1,0.632,3.1637673745,0.0,0.002,0.002,3.1,0.63,3.1633684578
2020-09-23 00:00:00,2.73,0.672,2.8114914192000002,0.0,0.002,0.002,2.73,0.67,2.8110140519,2.98,0.612,3.0421939452,0.0,0.002,0.002,2.98,0.61,3.0417922349
2020-09-23 00:30:00,2.61,0.622,2.6830922459,0.0,0.002,0.002,2.61,0.62,2.6826293072,2.85,0.582,2.9088183168,0.0,0.002,0.002,2.85,0.58,2.9084188144
2020-09-23 01:00:00,2.64,0.6725,2.7243083985,0.0,0.0025,0.0025,2.64,0.67,2.7236923468,2.88,0.6425000000000001,2.9507975617,0.0,0.0025,0.0025,2.88,0.64,2.9502542263000002
2020-09-23 01:30:00,2.7,0.462,2.7392415009,0.0,0.002,0.002,2.7,0.46,2.7389048905999998,3.0,0.972,3.1535351592,0.0,0.002,0.002,3.0,0.97,3.1529192822
2020-09-23 02:00:00,2.65,0.132,2.6532855105,0.0,0.002,0.002,2.65,0.13,2.6531867631,3.0,1.182,3.2244571636,0.0,0.002,0.002,3.0,1.18,3.223724554
2020-09-23 02:30:00,2.7,0.6920000000000001,2.7872681966,0.0,0.002,0.002,2.7,0.6900000000000001,2.7867723265,2.93,0.642,2.9995106268000002,0.0,0.002,0.002,2.93,0.64,2.9990831932
2020-09-23 03:00:00,2.5700000000000003,0.6625,2.6540170026,0.0,0.0025,0.0025,2.5700000000000003,0.66,2.6533940529,2.79,0.6125,2.8564411862,0.0,0.0025,0.0025,2.79,0.61,2.8559061609
2020-09-23 03:30:00,2.41,0.5925,2.4817647451,0.0,0.0025,0.0025,2.41,0.59,2.4811690793,2.61,0.5425,2.6657843592,0.0,0.0025,0.0025,2.61,0.54,2.6652767211
2020-09-23 04:00:00,2.48,0.6225,2.5569329772,0.0,0.0025,0.0025,2.48,0.62,2.5563254879,2.69,0.5825,2.7523455906,0.0,0.0025,0.0025,2.69,0.58,2.7518175812
2020-09-23 04:30:00,2.56,0.662,2.6442095226999998,0.0,0.002,0.002,2.56,0.66,2.6437095151000003,2.77,0.602,2.8346611790000003,0.0,0.002,0.002,2.77,0.6000000000000001,2.8342371108
2020-09-23 05:00:00,2.62,0.6825,2.707435364,0.0,0.0025,0.0025,2.62,0.68,2.7068062361000003,2.84,0.6325000000000001,2.9095800814,0.0,0.0025,0.0025,2.84,0.63,2.9090376416
2020-09-23 05:30:00,2.62,0.6425000000000001,2.6976297466,0.0,0.0025,0.0025,2.62,0.64,2.6970354094999998,2.84,0.6025,2.9032062017999998,0.0,0.0025,0.0025,2.84,0.6000000000000001,2.902688409
2020-09-23 06:00:00,2.79,0.6920000000000001,2.8745371801,0.0,0.002,0.002,2.79,0.6900000000000001,2.8740563669,3.03,0.652,3.0993554169,0.0,0.002,0.002,3.03,0.65,3.098935301
2020-09-23 06:30:00,2.93,0.652,3.0016668703,0.0,0.002,0.002,2.93,0.65,3.0012330799,3.25,0.9420000000000001,3.3837647672,0.0,0.002,0.002,3.25,0.9400000000000001,3.3832085363
2020-09-23 07:00:00,3.11,0.9125000000000001,3.2411041714,0.0,0.0025,0.0025,3.11,0.91,3.2404012097,3.43,0.8925000000000001,3.5442144757,0.0,0.0025,0.0025,3.43,0.89,3.5435857546
2020-09-23 07:30:00,3.4,0.9925,3.5419000903,0.0,0.0025,0.0025,3.4,0.99,3.5412003615,3.76,0.9825,3.8862457784,0.0,0.0025,0.0025,3.76,0.98,3.8856144945
2020-09-23 08:00:00,3.66,1.0725,3.8139030205,0.0,0.0025,0.0025,3.66,1.07,3.8132007553,4.05,1.0625,4.1870522149,0.0,0.0025,0.0025,4.05,1.06,4.1864185171
2020-09-23 08:30:00,3.85,1.1320000000000001,4.0129694741,0.0,0.002,0.002,3.85,1.13,4.0124057621,4.25,1.1320000000000001,4.3981728024,0.0,0.002,0.002,4.25,1.13,4.3976584679
2020-09-23 09:00:00,3.7015000000000002,1.0915,3.8590768974,0.0015,0.0015,0.0021213203,3.7,1.09,3.8572140205,4.0815,1.1715,4.2462989179,0.0015,0.0015,0.0021213203,4.08,1.17,4.2444434264
2020-09-23 09:30:00,3.8915,1.1615,4.0611395568,0.0015,0.0015,0.0021213203,3.89,1.16,4.059273334,4.2715,1.1715,4.4292352049,0.0015,0.0015,0.0021213203,4.27,1.17,4.4273920088
2020-09-23 10:00:00,3.999,1.2695,4.195668153,0.009000000000000001,-0.0005,0.0090138782,3.99,1.27,4.1872425294,4.299,1.2695,4.4825250975,0.009000000000000001,-0.0005,0.0090138782,4.29,1.27,4.4740362091
2020-09-23 10:30:00,4.058,1.2095,4.2344130939,0.008,-0.0005,0.0080156098,4.05,1.21,4.2268901098,4.368,1.3195000000000001,4.5629490738000005,0.008,-0.0005,0.0080156098,4.36,1.32,4.5554363128
2020-09-23 11:00:00,4.1205,1.0485,4.2518081448,0.0105,-0.0015,0.010606601700000001,4.11,1.05,4.2420042433,4.4705,1.6684999999999999,4.7717148385,0.0105,-0.0015,0.010606601700000001,4.46,1.67,4.7624048547
2020-09-23 11:30:00,4.002,1.286,4.203546122,0.022,-0.004,0.0223606798,3.98,1.29,4.183837951,4.172,1.276,4.3627697624,0.022,-0.004,0.0223606798,4.15,1.28,4.3429137684
2020-09-23 12:00:00,4.0155,1.321,4.2272072637,0.035500000000000004,-0.009000000000000001,0.0366230802,3.98,1.33,4.1963436466,4.2155,1.311,4.4146530158,0.035500000000000004,-0.009000000000000001,0.0366230802,4.18,1.32,4.3834689459
2020-09-23 12:30:00,4.2405,1.3825,4.4601733711,0.030500000000000003,-0.007500000000000001,0.0314085975,4.21,1.3900000000000001,4.4335313239000005,4.3105,1.3725,4.5237336902,0.030500000000000003,-0.007500000000000001,0.0314085975,4.28,1.38,4.4969767622
2020-09-23 13:00:00,4.0295,1.3355000000000001,4.2450477618,0.0495,-0.0145,0.0515800349,3.98,1.35,4.2027253063,4.2395,1.3355000000000001,4.4448757575,0.0495,-0.0145,0.0515800349,4.19,1.35,4.4021131289
2020-09-23 13:30:00,4.2055,1.3945,4.4306726916,0.0555,-0.0055000000000000005,0.055771856700000004,4.15,1.4,4.3797830997,4.4655000000000005,1.3845,4.6752037923,0.0555,-0.0055000000000000005,0.055771856700000004,4.41,1.3900000000000001,4.6238728356
2020-09-23 14:00:00,4.4030000000000005,1.2415,4.5746837322000005,4.693,-0.4585,4.7153442345,-0.29,1.7000000000000002,1.7245579144,4.423,1.3215,4.616198788,4.693,-0.4585,4.7153442345,-0.27,1.78,1.8003610749
2020-09-23 14:30:00,4.009,1.193,4.1827419237,0.509,0.013000000000000001,0.5091659847000001,3.5,1.18,3.6935619664,4.239,1.183,4.4009783003,0.509,0.013000000000000001,0.5091659847000001,3.73,1.17,3.9091942904
2020-09-23 15:00:00,3.75,1.0785,3.9020074641,0.01,-0.0015,0.0101118742,3.74,1.08,3.8928138923,3.9699999999999998,1.0685,4.1112762313,0.01,-0.0015,0.0101118742,3.96,1.07,4.1020117016
2020-09-23 15:30:00,3.596,0.9485,3.7189875302,0.016,-0.0015,0.0160701587,3.58,0.9500000000000001,3.7039033464999997,3.7560000000000002,0.9285,3.869062968,0.016,-0.0015,0.0160701587,3.74,0.93,3.8538941345
2020-09-23 16:00:00,3.5075000000000003,0.879,3.6159642213,0.007500000000000001,-0.001,0.007566373,3.5,0.88,3.6089333604,3.7475,0.869,3.846936086,0.007500000000000001,-0.001,0.007566373,3.74,0.87,3.8398567681999998
2020-09-23 16:30:00,3.4535,0.811,3.5474474274,0.0035,0.001,0.0036400549,3.45,0.81,3.5438115074,3.7935,0.801,3.8771436974,0.0035,0.001,0.0036400549,3.79,0.8,3.8735126178
2020-09-23 17:00:00,3.3485,0.7195,3.4249281014,0.11850000000000001,-0.0005,0.1185010548,3.23,0.72,3.309274845,3.7385,0.7195,3.8071068412,0.11850000000000001,-0.0005,0.1185010548,3.62,0.72,3.6909077474
2020-09-23 17:30:00,3.83,0.705,3.8943452595,4.72,-0.535,4.7502236789,-0.89,1.24,1.5263354808,4.05,0.8150000000000001,4.1311892961,4.72,-0.535,4.7502236789,-0.67,1.35,1.507116452
2020-09-23 18:00:00,3.826,0.35100000000000003,3.8420667615,4.816,-0.509,4.8428232468,-0.99,0.86,1.3113733259,4.116,1.231,4.2961397789,4.816,-0.509,4.8428232468,-0.7000000000000001,1.74,1.8755265927
2020-09-23 18:30:00,3.6870000000000003,-0.081,3.6878896404,4.817,-0.521,4.8450933944,-1.13,0.44,1.2126417443,4.037,1.629,4.3532757781,4.817,-0.521,4.8450933944,-0.78,2.15,2.287116088
2020-09-23 19:00:00,3.8865,-0.064,3.8870269166,4.8165,-0.504,4.8427975644,-0.93,0.44,1.0288342918,4.2365,1.626,4.5378197683,4.8165,-0.504,4.8427975644,-0.58,2.13,2.2075552088
2020-09-23 19:30:00,3.6465,-0.0915,3.6476478037,4.8165,-0.5015000000000001,4.8425380226,-1.17,0.41000000000000003,1.2397580409,3.9765,1.4685000000000001,4.2389909766,4.8165,-0.5015000000000001,4.8425380226,-0.84,1.97,2.1416115427
2020-09-23 20:00:00,3.7735000000000003,0.67,3.8325190476,4.6535,-0.36,4.6674042304,-0.88,1.03,1.3547324459,4.0035,0.76,4.0749984356,4.6535,-0.36,4.6674042304,-0.65,1.12,1.2949517366
2020-09-23 20:30:00,3.4235,0.7265,3.4997363472,0.41350000000000003,0.0465,0.4161063566,3.01,0.68,3.0858548248,3.8435,0.7165,3.9097141200000003,0.41350000000000003,0.0465,0.4161063566,3.43,0.67,3.4948247452
2020-09-23 21:00:00,3.26,0.652,3.3245607229,0.0,0.002,0.002,3.26,0.65,3.3241690691,3.67,0.632,3.7240198711,0.0,0.002,0.002,3.67,0.63,3.7236809745
2020-09-23 21:30:00,3.37,0.7125,3.4444965162,0.0,0.0025,0.0025,3.37,0.71,3.4439802555,3.77,0.7225,3.8386073321,0.0,0.0025,0.0025,3.77,0.72,3.8381375692
2020-09-23 22:00:00,3.3,0.7625000000000001,3.3869464492,0.0,0.0025,0.0025,3.3,0.76,3.3863845027,3.67,0.7225,3.7404419859,0.0,0.0025,0.0025,3.67,0.72,3.7399598928
2020-09-23 22:30:00,3.13,0.7225,3.2123054416,0.0,0.0025,0.0025,3.13,0.72,3.2117440745,3.47,0.6925,3.5384256739,0.0,0.0025,0.0025,3.47,0.6900000000000001,3.5379372521
2020-09-23 23:00:00,2.98,0.722,3.0662165612,0.0,0.002,0.002,2.98,0.72,3.0657462387,3.3,0.6920000000000001,3.3717746069,0.0,0.002,0.002,3.3,0.6900000000000001,3.3713647088
2020-09-23 23:30:00,2.91,0.7225,2.9983505882,0.0,0.0025,0.0025,2.91,0.72,2.9977491556,3.2,0.6925,3.2740733422,0.0,0.0025,0.0025,3.2,0.6900000000000001,3.2735454785
2020-09-24 00:00:00,2.73,0.642,2.8044721428,0.0,0.002,0.002,2.73,0.64,2.8040149786,3.0,0.612,3.0617877131,0.0,0.002,0.002,3.0,0.61,3.0613885738
2020-09-24 00:30:00,2.77,0.682,2.8527222087,0.0,0.002,0.002,2.77,0.68,2.85224473,3.02,0.632,3.085421203,0.0,0.002,0.002,3.02,0.63,3.0850121556
2020-09-24 01:00:00,2.71,0.7025,2.799572512,0.0,0.0025,0.0025,2.71,0.7000000000000001,2.7989462303,2.96,0.6725,3.0354334534,0.0,0.0025,0.0025,2.96,0.67,3.0348805578
2020-09-24 01:30:00,2.7800000000000002,0.7325,2.8748836933,0.0,0.0025,0.0025,2.7800000000000002,0.73,2.8742477277000003,3.04,0.7025,3.120113179,0.0,0.0025,0.0025,3.04,0.7000000000000001,3.1195512498
2020-09-24 02:00:00,2.7,0.662,2.7799719423,0.0,0.002,0.002,2.7,0.66,2.7794963573,2.94,0.612,3.0030224774,0.0,0.002,0.002,2.94,0.61,3.0026155265
2020-09-24 02:30:00,2.68,0.6125,2.7491009894,0.0,0.0025,0.0025,2.68,0.61,2.7485450697,2.9,0.5625,2.9540491279000003,0.0,0.0025,0.0025,2.9,0.56,2.9535741061
2020-09-24 03:00:00,2.59,0.5625,2.6503785107,0.0,0.0025,0.0025,2.59,0.56,2.6498490523,2.8200000000000003,0.5025000000000001,2.864420753,0.0,0.0025,0.0025,2.8200000000000003,0.5,2.8639832402
2020-09-24 03:30:00,2.54,0.422,2.5748172751,0.0,0.002,0.002,2.54,0.42,2.5744902408,2.8200000000000003,0.682,2.9012969514,0.0,0.002,0.002,2.8200000000000003,0.68,2.9008274682
2020-09-24 04:00:00,2.5,-0.1375,2.5037783947,0.0,0.0025,0.0025,2.5,-0.14,2.5039169315,2.9,1.3025,3.1790731747,0.0,0.0025,0.0025,2.9,1.3,3.1780497164
2020-09-24 04:30:00,2.67,0.642,2.7460997797,0.0,0.002,0.002,2.67,0.64,2.7456328961,2.9,0.602,2.9618244377,0.0,0.002,0.002,2.9,0.6000000000000001,2.961418579
2020-09-24 05:00:00,2.64,0.622,2.7122839084,0.0,0.002,0.002,2.64,0.62,2.7118259531,2.87,0.5720000000000001,2.9264456257,0.0,0.002,0.002,2.87,0.5700000000000001,2.9260553652
2020-09-24 05:30:00,2.6,0.41200000000000003,2.6324406926,0.0,0.002,0.002,2.6,0.41000000000000003,2.6321284163,2.9,0.812,3.0115351567,0.0,0.002,0.002,2.9,0.81,3.0109965128
2020-09-24 06:00:00,2.71,0.0025,2.7100011531,0.0,0.0025,0.0025,2.71,0.0,2.71,3.17,1.5225,3.5166612362,0.0,0.0025,0.0025,3.17,1.52,3.5155796108
2020-09-24 06:30:00,2.9699999999999998,0.332,2.9884986197,0.0,0.002,0.002,2.9699999999999998,0.33,2.9882770956,3.4,1.4020000000000001,3.6777172268,0.0,0.002,0.002,3.4,1.4,3.6769552622
2020-09-24 07:00:00,3.12,0.9425,3.2592493384,0.0,0.0025,0.0025,3.12,0.9400000000000001,3.2585272747,3.45,0.9125000000000001,3.5686350682,0.0,0.0025,0.0025,3.45,0.91,3.5679966368000002
2020-09-24 07:30:00,3.4695,1.072,3.6313378044,0.0695,0.002,0.069528771,3.4,1.07,3.5643933565,3.8295,1.072,3.9767140015,0.0695,0.002,0.069528771,3.76,1.07,3.9092838219
2020-09-24 08:00:00,4.1055,1.1455,4.2623116381,3.7955,-0.1345,3.7978823705,0.31,1.28,1.3170041762,4.3155,1.2055,4.4807109368999996,3.7955,-0.1345,3.7978823705,0.52,1.34,1.4373586887
2020-09-24 08:30:00,3.799,0.683,3.85990803,0.429,0.053,0.43226149490000004,3.37,0.63,3.4283815424,4.309,1.613,4.6010053249,0.429,0.053,0.43226149490000004,3.88,1.56,4.1818656124
2020-09-24 09:00:00,3.7415000000000003,0.8615,3.839401581,0.0015,0.0015,0.0021213203,3.74,0.86,3.8376034188,4.1715,1.3515000000000001,4.3849702964,0.0015,0.0015,0.0021213203,4.17,1.35,4.3830811081
2020-09-24 09:30:00,3.746,0.881,3.8482043865,0.006,0.001,0.0060827625,3.74,0.88,3.8421348232,4.086,1.211,4.2616800678,0.006,0.001,0.0060827625,4.08,1.21,4.2556433121
2020-09-24 10:00:00,3.8725,1.064,4.0160119833,0.0125,-0.006,0.0138654246,3.86,1.07,4.0055586377,4.1725,1.064,4.3060251102,0.0125,-0.006,0.0138654246,4.16,1.07,4.2954045211
2020-09-24 10:30:00,3.771,1.0545,3.9156623003,0.031,-0.0155,0.034659053700000005,3.74,1.07,3.8900514135,4.081,1.0545,4.2150363284,0.031,-0.0155,0.034659053700000005,4.05,1.07,4.1889616852
2020-09-24 11:00:00,3.902,0.9115000000000001,4.0070483214,0.002,0.0015,0.0025,3.9,0.91,4.0047596682,4.372,1.3014999999999999,4.5616100502,0.002,0.0015,0.0025,4.37,1.3,4.5592652917
2020-09-24 11:30:00,3.697,0.2625,3.7063074953,0.027,-0.007500000000000001,0.0280223125,3.67,0.27,3.6799184774,4.047,1.7625000000000002,4.4141381095,0.027,-0.007500000000000001,0.0280223125,4.02,1.77,4.3924139149
2020-09-24 12:00:00,3.777,0.8255,3.8661582029,0.057,-0.0245,0.0620423243,3.7199999999999998,0.85,3.8158747359,3.877,1.3355000000000001,4.1005718199,0.057,-0.0245,0.0620423243,3.8200000000000003,1.3599999999999999,4.0548736109
2020-09-24 12:30:00,3.725,1.0775,3.8777095366000003,0.075,-0.022500000000000003,0.0783022988,3.65,1.1,3.8121516234,3.755,1.0675,3.9037906258,0.075,-0.022500000000000003,0.0783022988,3.68,1.09,3.8380333506
2020-09-24 13:00:00,3.4865,0.9775,3.6209375166999997,0.08650000000000001,-0.0325,0.0924040042,3.4,1.01,3.5468436673,3.6565000000000003,0.9575,3.7797881554,0.08650000000000001,-0.0325,0.0924040042,3.5700000000000003,0.99,3.7047267106
2020-09-24 13:30:00,3.729,1.075,3.8808589255,0.039,-0.015,0.0417851648,3.69,1.09,3.8476226426,4.079,1.075,4.2182776106,0.039,-0.015,0.0417851648,4.04,1.09,4.1844593438
2020-09-24 14:00:00,3.745,1.0735000000000001,3.8958217683000003,0.055,-0.0165,0.057421685800000004,3.69,1.09,3.8476226426,3.775,1.0735000000000001,3.9246690625,0.055,-0.0165,0.057421685800000004,3.7199999999999998,1.09,3.8764029718
2020-09-24 14:30:00,3.7395,1.055,3.8854710461,0.0095,-0.005,0.0107354553,3.73,1.06,3.8776926129,4.0095,1.035,4.1409316886,0.0095,-0.005,0.0107354553,4.0,1.04,4.132989233
2020-09-24 15:00:00,3.724,1.0525,3.8698749657000002,0.024,-0.007500000000000001,0.0251445819,3.7,1.06,3.8488439823,3.944,1.0325,4.0769096446,0.024,-0.007500000000000001,0.0251445819,3.92,1.04,4.0556133938
2020-09-24 15:30:00,3.7055,0.99,3.8354700168,0.0055000000000000005,0.0,0.0055000000000000005,3.7,0.99,3.8301566548,4.0655,1.0,4.1866800988,0.0055000000000000005,0.0,0.0055000000000000005,4.06,1.0,4.1813394983
2020-09-24 16:00:00,3.613,0.9510000000000001,3.7360634363000003,0.003,0.001,0.0031622777,3.61,0.9500000000000001,3.7329077138,4.023,0.9510000000000001,4.1338759052,0.003,0.001,0.0031622777,4.02,0.9500000000000001,4.1307263284
2020-09-24 16:30:00,3.5535,0.8205,3.6469963669,0.07350000000000001,0.0005,0.0735017007,3.48,0.8200000000000001,3.5753041829,3.8935,0.8205,3.9790152676,0.07350000000000001,0.0005,0.0735017007,3.8200000000000003,0.8200000000000001,3.9070193242
2020-09-24 17:00:00,3.71,0.664,3.7689515784000003,4.73,-0.5660000000000001,4.7637439058,-1.02,1.23,1.5979048783,3.87,0.764,3.9446921299,4.73,-0.5660000000000001,4.7637439058,-0.86,1.33,1.5838244852
2020-09-24 17:30:00,3.8765,0.6445000000000001,3.9297115034,4.8165,-0.5455,4.8472922854,-0.9400000000000001,1.19,1.5164761785,4.1065,0.7545000000000001,4.1752380172,4.8165,-0.5455,4.8472922854,-0.71,1.3,1.4812494726
2020-09-24 18:00:00,3.8449999999999998,0.6135,3.893636764,4.815,-0.5365,4.8447969256,-0.97,1.15,1.504460036,4.105,0.7235,4.1682702947,4.815,-0.5365,4.8447969256,-0.71,1.26,1.4462710673
2020-09-24 18:30:00,3.716,0.0055000000000000005,3.7160040702,4.816,-0.5345,4.8455697549,-1.1,0.54,1.2253978946,4.076,1.2355,4.2591356224,4.816,-0.5345,4.8455697549,-0.74,1.77,1.9184629264000002
2020-09-24 19:00:00,3.7175000000000002,0.1505,3.7205451885,4.8175,-0.5395,4.8476145164,-1.1,0.6900000000000001,1.2984991336,4.0775,1.1605,4.2394299735,4.8175,-0.5395,4.8476145164,-0.74,1.7000000000000002,1.8540765896
2020-09-24 19:30:00,4.0285,0.5995,4.0728629366,4.8185,-0.5605,4.8509898474,-0.79,1.16,1.4034600100999999,4.3185,0.6995,4.3747848519,4.8185,-0.5605,4.8509898474,-0.5,1.26,1.3555810562000001
2020-09-24 20:00:00,3.789,0.5825,3.833513695,4.819,-0.5775,4.8534799114,-1.03,1.16,1.551289786,4.049,0.6825,4.1061182703,4.819,-0.5775,4.8534799114,-0.77,1.26,1.4766516177
2020-09-24 20:30:00,3.354,0.651,3.416594357,0.494,0.001,0.4940010121,2.86,0.65,2.9329336849,3.814,0.641,3.8674897543,0.494,0.001,0.4940010121,3.32,0.64,3.3811240734
2020-09-24 21:00:00,3.2800000000000002,0.682,3.3501528323,0.0,0.002,0.002,3.2800000000000002,0.68,3.349746259,3.74,0.672,3.7998926301,0.0,0.002,0.002,3.74,0.67,3.7995394458
2020-09-24 21:30:00,3.2800000000000002,0.6425000000000001,3.3423354485,0.0,0.0025,0.0025,3.2800000000000002,0.64,3.3418557719,3.71,0.6725,3.7704583607,0.0,0.0025,0.0025,3.71,0.67,3.7700132626
2020-09-24 22:00:00,3.1,0.5525,3.1488499885,0.0,0.0025,0.0025,3.1,0.55,3.1484122983,3.5,0.5225000000000001,3.5387859853,0.0,0.0025,0.0025,3.5,0.52,3.5384177255
2020-09-24 22:30:00,2.98,0.5325,3.0272027104,0.0,0.0025,0.0025,2.98,0.53,3.0267639485,3.35,0.5025000000000001,3.3874778597,0.0,0.0025,0.0025,3.35,0.5,3.3871079109
2020-09-24 23:00:00,2.95,0.5720000000000001,3.0049432607,0.0,0.002,0.002,2.95,0.5700000000000001,3.0045631962,3.3,0.522,3.34103038,0.0,0.002,0.002,3.3,0.52,3.3407184856
2020-09-24 23:30:00,2.84,0.5725,2.8971289668,0.0,0.0025,0.0025,2.84,0.5700000000000001,2.8966359799,3.16,0.5225000000000001,3.2029059071,0.0,0.0025,0.0025,3.16,0.52,3.2024990242
2020-09-25 00:00:00,2.64,-0.1875,2.6466500052,0.0,0.0025,0.0025,2.64,-0.19,2.6468282906000002,3.11,1.1425,3.3132169036,0.0,0.0025,0.0025,3.11,1.1400000000000001,3.3123556572
2020-09-25 00:30:00,2.5,-0.188,2.5070588346,0.0,0.002,0.002,2.5,-0.19,2.5072096043,2.93,1.042,3.1097691233,0.0,0.002,0.002,2.93,1.04,3.1090995481
2020-09-25 01:00:00,2.43,-0.3275,2.4519698713,0.0,0.0025,0.0025,2.43,-0.33,2.4523050381,2.87,1.1025,3.0744765815,0.0,0.0025,0.0025,2.87,1.1,3.0735809734
2020-09-25 01:30:00,2.47,-0.2975,2.4878517339,0.0,0.0025,0.0025,2.47,-0.30000000000000004,2.4881519246,2.92,1.1425,3.1355551741,0.0,0.0025,0.0025,2.92,1.1400000000000001,3.1346451155
2020-09-25 02:00:00,2.59,0.352,2.6138102456,0.0,0.002,0.002,2.59,0.35000000000000003,2.6135416584,2.92,0.672,2.9963284199,0.0,0.002,0.002,2.92,0.67,2.995880505
2020-09-25 02:30:00,2.67,0.592,2.7348425914,0.0,0.002,0.002,2.67,0.59,2.7344103569,2.95,0.532,2.9975863624,0.0,0.002,0.002,2.95,0.53,2.9972320564
2020-09-25 03:00:00,2.58,0.5525,2.638495073,0.0,0.0025,0.0025,2.58,0.55,2.6379727065000003,2.85,0.49250000000000005,2.8922406971,0.0,0.0025,0.0025,2.85,0.49,2.8918160384
2020-09-25 03:30:00,2.52,0.5525,2.5798558584,0.0,0.0025,0.0025,2.52,0.55,2.5793216162,2.7800000000000002,0.49250000000000005,2.8232881982,0.0,0.0025,0.0025,2.7800000000000002,0.49,2.8228531666
2020-09-25 04:00:00,2.61,0.582,2.6741024662,0.0,0.002,0.002,2.61,0.58,2.6736678926,2.88,0.522,2.9269239826,0.0,0.002,0.002,2.88,0.52,2.9265679558
2020-09-25 04:30:00,2.61,0.5825,2.6742113323,0.0,0.0025,0.0025,2.61,0.58,2.6736678926,2.85,0.5225000000000001,2.8975,0.0,0.0025,0.0025,2.85,0.52,2.8970502239
2020-09-25 05:00:00,2.7,0.6325000000000001,2.7730950669,0.0,0.0025,0.0025,2.7,0.63,2.7725259241,2.96,0.5825,3.0167708315,0.0,0.0025,0.0025,2.96,0.58,3.0162891108
2020-09-25 05:30:00,2.63,0.612,2.7002673942,0.0,0.002,0.002,2.63,0.61,2.6998148085,2.89,0.562,2.9441372251,0.0,0.002,0.002,2.89,0.56,2.943756104
2020-09-25 06:00:00,2.87,0.7020000000000001,2.9546072497,0.0,0.002,0.002,2.87,0.7000000000000001,2.9541326984,3.15,0.652,3.2167691866,0.0,0.002,0.002,3.15,0.65,3.2163644072
2020-09-25 06:30:00,3.08,0.8320000000000001,3.1903955868000002,0.0,0.002,0.002,3.08,0.8300000000000001,3.1898746057,3.39,0.792,3.4812876928,0.0,0.002,0.002,3.39,0.79,3.4808332336
2020-09-25 07:00:00,3.12,0.8325,3.2291572043,0.0,0.0025,0.0025,3.12,0.8300000000000001,3.2285135899,3.45,0.8125,3.5443837617,0.0,0.0025,0.0025,3.45,0.81,3.5438115074
2020-09-25 07:30:00,3.56,0.9425,3.682649352,0.0,0.0025,0.0025,3.56,0.9400000000000001,3.6820103205,3.94,0.9425,4.051161099,0.0,0.0025,0.0025,3.94,0.9400000000000001,4.0505802054
2020-09-25 08:00:00,3.6805,0.9915,3.8117125416,0.0005,0.0015,0.0015811388,3.68,0.99,3.8108398025,4.0705,0.9915,4.1895157835,0.0005,0.0015,0.0015811388,4.07,0.99,4.1886752082
2020-09-25 08:30:00,3.564,0.9705,3.6937739847,0.004,0.0005,0.0040311289,3.56,0.97,3.6897831915,3.954,0.9905,4.076175444,0.004,0.0005,0.0040311289,3.95,0.99,4.0721738666
2020-09-25 09:00:00,3.499,0.269,3.5093250063,0.009000000000000001,-0.001,0.0090553851,3.49,0.27,3.5004285452,4.079,1.679,4.4110409202,0.009000000000000001,-0.001,0.0090553851,4.07,1.6800000000000002,4.4031011799
2020-09-25 09:30:00,3.476,0.23650000000000002,3.484036201,0.016,-0.0035,0.0163783394,3.46,0.24,3.4683137113,4.056,1.7665000000000002,4.4239866919,0.016,-0.0035,0.0163783394,4.04,1.77,4.4107255639
2020-09-25 10:00:00,3.599,0.23,3.6063417752999998,0.019,-0.01,0.0214709106,3.58,0.24,3.5880356743,4.169,1.76,4.5252802123,0.019,-0.01,0.0214709106,4.15,1.77,4.5116959117
2020-09-25 10:30:00,3.483,0.3235,3.4979910306,0.043000000000000003,-0.026500000000000003,0.050509899999999996,3.44,0.35000000000000003,3.4577593901,3.923,1.5335,4.2120720851,0.043000000000000003,-0.026500000000000003,0.050509899999999996,3.88,1.56,4.1818656124
2020-09-25 11:00:00,3.5295,0.9985,3.6680202426,0.059500000000000004,-0.0315,0.0673238442,3.47,1.03,3.6196408662,3.8095,1.0685,3.9565114053,0.059500000000000004,-0.0315,0.0673238442,3.75,1.1,3.9080046059
2020-09-25 11:30:00,3.512,0.458,3.5417379914,0.062,-0.022,0.0657875368,3.45,0.48,3.4832312585,3.7720000000000002,1.428,4.0332577403,0.062,-0.022,0.0657875368,3.71,1.45,3.9832900974000003
2020-09-25 12:00:00,3.578,1.003,3.7159242457,0.048,-0.017,0.0509215082,3.5300000000000002,1.02,3.6744115175000003,3.7279999999999998,1.013,3.8631791312,0.048,-0.017,0.0509215082,3.68,1.03,3.8214264352000002
2020-09-25 12:30:00,3.3705,0.9520000000000001,3.5023669496,0.07050000000000001,-0.028,0.07585677290000001,3.3,0.98,3.4424409944,3.4905,0.962,3.6206400332,0.07050000000000001,-0.028,0.07585677290000001,3.42,0.99,3.5604072801
2020-09-25 13:00:00,3.1365,0.743,3.223302848,0.0565,-0.017,0.0590021186,3.08,0.76,3.1723808094,3.2465,0.733,3.3282204329000002,0.0565,-0.017,0.0590021186,3.19,0.75,3.2769803173
2020-09-25 13:30:00,2.9665,0.6565000000000001,3.0382749217,0.08650000000000001,-0.0235,0.0896353725,2.88,0.68,2.9591890781,3.0165,0.6465000000000001,3.0850015397,0.08650000000000001,-0.0235,0.0896353725,2.93,0.67,3.0056280542
2020-09-25 14:00:00,2.8120000000000003,0.6015,2.8756123261,0.062,-0.018500000000000003,0.06470123650000001,2.75,0.62,2.819024654,2.742,0.5615,2.7989009004,0.062,-0.018500000000000003,0.06470123650000001,2.68,0.58,2.7420430339
2020-09-25 14:30:00,2.665,0.322,2.6843824243,0.065,-0.018000000000000002,0.0674462749,2.6,0.34,2.6221365334,2.5949999999999998,0.642,2.6732356798,0.065,-0.018000000000000002,0.0674462749,2.5300000000000002,0.66,2.6146701513
2020-09-25 15:00:00,2.614,0.3945,2.6436010005,0.054,-0.025500000000000002,0.059718087700000005,2.56,0.42,2.5942243542,2.5140000000000002,0.34450000000000003,2.5374940887,0.054,-0.025500000000000002,0.059718087700000005,2.46,0.37,2.4876695922
2020-09-25 15:30:00,2.688,0.47050000000000003,2.7288668436,0.038,-0.0095,0.0391695034,2.65,0.48,2.6931208662,2.668,0.4305,2.7025088807,0.038,-0.0095,0.0391695034,2.63,0.44,2.6665520809
2020-09-25 16:00:00,2.6325000000000003,0.17,2.637983368,0.0425,-0.02,0.0469707356,2.59,0.19,2.596959761,2.6925,0.62,2.7629614999000003,0.0425,-0.02,0.0469707356,2.65,0.64,2.7261878145000003
2020-09-25 16:30:00,2.5215,-0.41600000000000004,2.5555856961,0.021500000000000002,-0.006,0.0223215143,2.5,-0.41000000000000003,2.5333969290000002,2.7715,1.064,2.9687216525,0.021500000000000002,-0.006,0.0223215143,2.75,1.07,2.9508303916000003
2020-09-25 17:00:00,2.4465,-0.426,2.4833119518,0.08650000000000001,-0.016,0.0879673235,2.36,-0.41000000000000003,2.3953496613,2.7765,1.054,2.9698262996,0.08650000000000001,-0.016,0.0879673235,2.69,1.07,2.8949956822000003
2020-09-25 17:30:00,2.8885,0.1855,2.8944502932000002,4.2985,-0.3345,4.3114953902,-1.4100000000000001,0.52,1.5028306625,2.9485,0.5155000000000001,2.9932244319,4.2985,-0.3345,4.3114953902,-1.35,0.85,1.5953056133999999
2020-09-25 18:00:00,3.069,0.231,3.07768127,4.809,-0.439,4.8289959619000005,-1.74,0.67,1.8645374762,3.229,0.331,3.2459208247,4.809,-0.439,4.8289959619000005,-1.58,0.77,1.7576404638
2020-09-25 18:30:00,3.1935000000000002,0.333,3.2108147331,4.8135,-0.457,4.8351454218,-1.62,0.79,1.8023595646000001,3.3735,0.433,3.4011749808,4.8135,-0.457,4.8351454218,-1.44,0.89,1.692837854
2020-09-25 19:00:00,3.172,0.401,3.1972464716,4.812,-0.419,4.8302075525,-1.6400000000000001,0.8200000000000001,1.8335757415,3.372,0.501,3.4090152537,4.812,-0.419,4.8302075525,-1.44,0.92,1.7088007491
2020-09-25 19:30:00,3.2715,0.4495,3.3022359849000003,4.8115,-0.4305,4.8307207019,-1.54,0.88,1.7736967046,3.4815,0.5395,3.5230530084,4.8115,-0.4305,4.8307207019,-1.33,0.97,1.6461470165
2020-09-25 20:00:00,3.273,0.354,3.2920882430000002,4.813,-0.456,4.8345532369,-1.54,0.81,1.7400287354000001,3.483,0.444,3.5111856972,4.813,-0.456,4.8345532369,-1.33,0.9,1.6058953889
2020-09-25 20:30:00,2.9435000000000002,0.387,2.9688316305,0.5335,0.007,0.5335459212,2.41,0.38,2.4397745798,3.3235,0.377,3.344814083,0.5335,0.007,0.5335459212,2.79,0.37,2.8144271175
2020-09-25 21:00:00,2.67,0.2625,2.6828727607,0.0,0.0025,0.0025,2.67,0.26,2.6826293072,3.04,0.24250000000000002,3.049656743,0.0,0.0025,0.0025,3.04,0.24,3.0494589684
2020-09-25 21:30:00,2.2800000000000002,0.07250000000000001,2.2811523952,0.0,0.0025,0.0025,2.2800000000000002,0.07,2.2810743083,2.62,0.1525,2.6244344629,0.0,0.0025,0.0025,2.62,0.15,2.6242903803
2020-09-25 22:00:00,2.1,-0.1375,2.1044966738,0.0,0.0025,0.0025,2.1,-0.14,2.104661493,2.44,0.24250000000000002,2.4520208502,0.0,0.0025,0.0025,2.44,0.24,2.4517748673
2020-09-25 22:30:00,1.9300000000000002,-0.6875,2.0487938525,0.0,0.0025,0.0025,1.9300000000000002,-0.6900000000000001,2.0496341137,2.38,0.7525000000000001,2.4961282519,0.0,0.0025,0.0025,2.38,0.75,2.4953757232
2020-09-25 23:00:00,1.82,-0.6880000000000001,1.9456988462,0.0,0.002,0.002,1.82,-0.6900000000000001,1.9464069461,2.24,0.752,2.3628592848,0.0,0.002,0.002,2.24,0.75,2.3622235288
2020-09-25 23:30:00,1.73,-0.6875,1.8616004539,0.0,0.0025,0.0025,1.73,-0.6900000000000001,1.8625251676,2.13,0.7525000000000001,2.2590166555,0.0,0.0025,0.0025,2.13,0.75,2.258185112
2020-09-26 00:00:00,1.73,-0.2975,1.7553934744,0.0,0.0025,0.0025,1.73,-0.30000000000000004,1.7558188973000002,2.01,0.3725,2.0442250977,0.0,0.0025,0.0025,2.01,0.37,2.0437710244
2020-09-26 00:30:00,1.6099999999999999,-0.598,1.7174702326,0.0,0.002,0.002,1.6099999999999999,-0.6000000000000001,1.7181676286,1.9500000000000002,0.632,2.0498595074,0.0,0.002,0.002,1.9500000000000002,0.63,2.049243763
2020-09-26 01:00:00,1.76,-0.6775,1.8858966700000002,0.0,0.0025,0.0025,1.76,-0.68,1.8867962264,2.13,0.7325,2.2524334062999998,0.0,0.0025,0.0025,2.13,0.73,2.2516216378
2020-09-26 01:30:00,1.88,-0.0175,1.8800814477,0.0,0.0025,0.0025,1.88,-0.02,1.88010638,2.1,0.0625,2.1009298537,0.0,0.0025,0.0025,2.1,0.06,2.100856968
2020-09-26 02:00:00,1.88,0.052000000000000005,1.8807190114,0.0,0.002,0.002,1.88,0.05,1.8806647761000002,2.1,-0.008,2.100015238,0.0,0.002,0.002,2.1,-0.01,2.1000238094
2020-09-26 02:30:00,1.81,0.052500000000000005,1.8107612350000002,0.0,0.0025,0.0025,1.81,0.05,1.810690476,2.01,-0.007500000000000001,2.0100139925,0.0,0.0025,0.0025,2.01,-0.01,2.0100248755
2020-09-26 03:00:00,1.73,0.052500000000000005,1.7307964207,0.0,0.0025,0.0025,1.73,0.05,1.7307223925000002,1.92,-0.007500000000000001,1.9200146484,0.0,0.0025,0.0025,1.92,-0.01,1.9200260415
2020-09-26 03:30:00,1.67,0.052500000000000005,1.6708250208000002,0.0,0.0025,0.0025,1.67,0.05,1.6707483352999999,1.8599999999999999,-0.007500000000000001,1.8600151209,0.0,0.0025,0.0025,1.8599999999999999,-0.01,1.8600268815
2020-09-26 04:00:00,1.65,0.052500000000000005,1.650835016,0.0,0.0025,0.0025,1.65,0.05,1.6507574019,1.8399999999999999,-0.007500000000000001,1.8400152853,0.0,0.0025,0.0025,1.8399999999999999,-0.01,1.8400271737
2020-09-26 04:30:00,1.65,0.052500000000000005,1.650835016,0.0,0.0025,0.0025,1.65,0.05,1.6507574019,1.8399999999999999,-0.007500000000000001,1.8400152853,0.0,0.0025,0.0025,1.8399999999999999,-0.01,1.8400271737
2020-09-26 05:00:00,1.63,0.052500000000000005,1.6308452563,0.0,0.0025,0.0025,1.63,0.05,1.6307666909,1.82,-0.007500000000000001,1.8200154532,0.0,0.0025,0.0025,1.82,-0.01,1.8200274723
2020-09-26 05:30:00,1.6800000000000002,0.052000000000000005,1.6808045692,0.0,0.002,0.002,1.6800000000000002,0.05,1.6807438828999999,1.87,-0.008,1.8700171122,0.0,0.002,0.002,1.87,-0.01,1.8700267378
2020-09-26 06:00:00,1.75,-0.128,1.7546748987,0.0,0.002,0.002,1.75,-0.13,1.7548219283000002,2.01,0.262,2.0270037,0.0,0.002,0.002,2.01,0.26,2.0267461607
2020-09-26 06:30:00,2.12,0.1925,2.1287217409,0.0,0.0025,0.0025,2.12,0.19,2.1284971223999998,2.36,0.17250000000000001,2.3662958923,0.0,0.0025,0.0025,2.36,0.17,2.3661149592
2020-09-26 07:00:00,2.33,0.28200000000000003,2.3470031956,0.0,0.002,0.002,2.33,0.28,2.3467637291,2.59,0.252,2.6022305815999998,0.0,0.002,0.002,2.59,0.25,2.6020376631
2020-09-26 07:30:00,2.41,0.3225,2.4314823154000003,0.0,0.0025,0.0025,2.41,0.32,2.4311519903,2.69,0.28250000000000003,2.7047931991,0.0,0.0025,0.0025,2.69,0.28,2.7045332314
2020-09-26 08:00:00,2.5615,0.3215,2.5815972769,0.0015,0.0015,0.0021213203,2.56,0.32,2.5799224795,2.8415,0.28150000000000003,2.8554096904,0.0015,0.0015,0.0021213203,2.84,0.28,2.8537694371
2020-09-26 08:30:00,2.634,0.3205,2.6534272649,0.004,0.0005,0.0040311289,2.63,0.32,2.6493961576,2.894,0.2805,2.9075619082,0.004,0.0005,0.0040311289,2.89,0.28,2.9035323315
2020-09-26 09:00:00,2.602,0.306,2.6199312968,0.022,-0.014,0.0260768096,2.58,0.32,2.5997692205,2.8120000000000003,0.246,2.8227398038000002,0.022,-0.014,0.0260768096,2.79,0.26,2.8020885068
2020-09-26 09:30:00,2.7315,-0.116,2.733962006,0.051500000000000004,-0.016,0.053928193000000006,2.68,-0.1,2.6818650227000003,2.9915000000000003,0.734,3.08023185,0.051500000000000004,-0.016,0.053928193000000006,2.94,0.75,3.0341555662
2020-09-26 10:00:00,2.7905,-0.388,2.8173452486,0.0805,-0.018000000000000002,0.0824878779,2.71,-0.37,2.7351416781999998,3.0705,1.112,3.2656567869,0.0805,-0.018000000000000002,0.0824878779,2.99,1.13,3.1964042298
2020-09-26 10:30:00,2.8425000000000002,-0.20950000000000002,2.8502099046,0.10250000000000001,-0.0195,0.1043383918,2.74,-0.19,2.7465796912,3.0225,0.9805,3.1775598342,0.10250000000000001,-0.0195,0.1043383918,2.92,1.0,3.0864866758
2020-09-26 11:00:00,2.807,0.36150000000000004,2.8301821938,0.117,-0.018500000000000003,0.11845357740000001,2.69,0.38,2.7167075662,2.817,0.3215,2.8352868021,0.117,-0.018500000000000003,0.11845357740000001,2.7,0.34,2.7213232076000002
2020-09-26 11:30:00,2.824,0.369,2.8480057935,0.084,-0.011,0.0847171765,2.74,0.38,2.7662248643,2.734,0.329,2.7537242055,0.084,-0.011,0.0847171765,2.65,0.34,2.671722291
2020-09-26 12:00:00,2.653,0.2755,2.6672662503,0.153,-0.0145,0.1536855556,2.5,0.29,2.516763795,2.523,0.23550000000000001,2.5339670973,0.153,-0.0145,0.1536855556,2.37,0.25,2.383149177
2020-09-26 12:30:00,2.5845000000000002,0.245,2.5960865259,0.1545,-0.015,0.1552264475,2.43,0.26,2.443869882,2.4145,0.195,2.4223615027,0.1545,-0.015,0.1552264475,2.26,0.21,2.2697356674
2020-09-26 13:00:00,2.4435000000000002,0.20550000000000002,2.4521261183,0.1535,-0.0145,0.1541833324,2.29,0.22,2.3005434141,2.2835,0.1955,2.2918535075,0.1535,-0.0145,0.1541833324,2.13,0.21,2.1403270778
2020-09-26 13:30:00,2.3795,0.17450000000000002,2.3858898759000002,0.1595,-0.0155,0.160251365,2.22,0.19,2.2281157959,2.1795,0.1345,2.1836461481000002,0.1595,-0.0155,0.160251365,2.02,0.15,2.0255616505
2020-09-26 14:00:00,2.2825,0.1355,2.2865184233,0.1525,-0.0145,0.1531877932,2.13,0.15,2.1352751578999998,2.0725,0.0855,2.0742628811,0.1525,-0.0145,0.1531877932,1.92,0.1,1.922602403
2020-09-26 14:30:00,2.232,0.1655,2.2381273981,0.14200000000000002,-0.0145,0.1427383971,2.09,0.18,2.0977368758,2.032,0.1255,2.0358718648,0.14200000000000002,-0.0145,0.1427383971,1.8900000000000001,0.14,1.8951780919
2020-09-26 15:00:00,2.1445,0.147,2.1495323329,0.1245,-0.013000000000000001,0.1251768749,2.02,0.16,2.0263267259,1.9745,0.097,1.9768811927,0.1245,-0.013000000000000001,0.1251768749,1.85,0.11,1.8532673849
2020-09-26 15:30:00,2.0645,0.08850000000000001,2.0663960172,0.1145,-0.0115,0.1150760618,1.9500000000000002,0.1,1.952562419,1.9145,0.0285,1.9147121194,0.1145,-0.0115,0.1150760618,1.8,0.04,1.8004443896
2020-09-26 16:00:00,2.0435,0.09,2.0454809337,0.0935,-0.01,0.0940332388,1.9500000000000002,0.1,1.952562419,1.9435,0.03,1.9437315272000002,0.0935,-0.01,0.0940332388,1.85,0.04,1.8504323819000001
2020-09-26 16:30:00,2.016,-0.1375,2.0206836096,0.066,-0.007500000000000001,0.06642476950000001,1.9500000000000002,-0.13,1.9543285292,2.016,0.24250000000000002,2.030532504,0.066,-0.007500000000000001,0.06642476950000001,1.9500000000000002,0.25,1.9659603251000002
2020-09-26 17:00:00,2.0565,-0.34900000000000003,2.0859034613,0.036500000000000005,-0.009000000000000001,0.0375932175,2.02,-0.34,2.0484140207,2.1665,0.41100000000000003,2.2051401883,0.036500000000000005,-0.009000000000000001,0.0375932175,2.13,0.42,2.1710135882
2020-09-26 17:30:00,2.154,0.054,2.1546767739,0.014,-0.006,0.015231546200000001,2.14,0.06,2.1408409563,2.274,0.024,2.2741266455,0.014,-0.006,0.015231546200000001,2.26,0.03,2.2601991063
2020-09-26 18:00:00,2.2365,0.059500000000000004,2.2372913311,0.006500000000000001,-0.0005,0.0065192024,2.23,0.06,2.2308070289,2.4565,0.029500000000000002,2.4566771257,0.006500000000000001,-0.0005,0.0065192024,2.45,0.03,2.4501836666
2020-09-26 18:30:00,2.281,0.06,2.2817889911,0.081,0.0,0.081,2.2,0.06,2.2008180297,2.571,0.06,2.5717000214,0.081,0.0,0.081,2.49,0.06,2.4907227867
2020-09-26 19:00:00,2.5435,-0.28550000000000003,2.5594730903,4.7235,-0.5455,4.7548945835000005,-2.18,0.26,2.19544984,2.7235,0.3145,2.7415985301,4.7235,-0.5455,4.7548945835000005,-2.0,0.86,2.1770622407
2020-09-26 19:30:00,2.6075,-0.785,2.7231014028000002,4.8175,-0.5650000000000001,4.8505186578,-2.21,-0.22,2.2209232315,2.8875,0.885,3.0200796761,4.8175,-0.5650000000000001,4.8505186578,-1.9300000000000002,1.45,2.4140008285
2020-09-26 20:00:00,2.4325,-0.055,2.4331217088,0.48250000000000004,0.005,0.482525906,1.9500000000000002,-0.06,1.9509228585,2.8125,0.105,2.8144593175,0.48250000000000004,0.005,0.482525906,2.33,0.1,2.3321449355
2020-09-26 20:30:00,2.29,0.0425,2.2903943438,0.0,0.0025,0.0025,2.29,0.04,2.2903493183,2.66,0.022500000000000003,2.6600951581,0.0,0.0025,0.0025,2.66,0.02,2.6600751869
2020-09-26 21:00:00,2.19,0.0425,2.190412347,0.0,0.0025,0.0025,2.19,0.04,2.1903652663,2.5300000000000002,-0.007500000000000001,2.5300111166,0.0,0.0025,0.0025,2.5300000000000002,-0.01,2.5300197628000003
2020-09-26 21:30:00,2.1,-0.0175,2.1000729154,0.0,0.0025,0.0025,2.1,-0.02,2.1000952359,2.43,-0.007500000000000001,2.430011574,0.0,0.0025,0.0025,2.43,-0.01,2.430020576
2020-09-26 22:00:00,2.03,-0.128,2.0340314649,0.0,0.002,0.002,2.03,-0.13,2.0341583026,2.37,0.122,2.3731380069,0.0,0.002,0.002,2.37,0.12,2.3730360301
2020-09-26 22:30:00,1.9300000000000002,-0.2575,1.9471020131999999,0.0,0.0025,0.0025,1.9300000000000002,-0.26,1.9474342094,2.26,0.14250000000000002,2.2644880768,0.0,0.0025,0.0025,2.26,0.14,2.2643321311
2020-09-26 23:00:00,1.78,-0.7575000000000001,1.9344782888,0.0,0.0025,0.0025,1.78,-0.76,1.9354586020000002,2.21,0.6925,2.3159568757,0.0,0.0025,0.0025,2.21,0.6900000000000001,2.3152105736
2020-09-26 23:30:00,1.71,-0.758,1.8704715983,0.0,0.002,0.002,1.71,-0.76,1.8712829823,2.11,0.712,2.2268911065,0.0,0.002,0.002,2.11,0.71,2.2262524565
2020-09-27 00:00:00,1.71,-0.2575,1.7292791128,0.0,0.0025,0.0025,1.71,-0.26,1.7296531444,1.96,0.1925,1.969430438,0.0,0.0025,0.0025,1.96,0.19,1.9691876498
2020-09-27 00:30:00,1.65,-0.038,1.6504375178,0.0,0.002,0.002,1.65,-0.04,1.6504847773,1.85,-0.088,1.8520917904,0.0,0.002,0.002,1.85,-0.09,1.8521878954000002
2020-09-27 01:00:00,1.5899999999999999,-0.038,1.5904540232,0.0,0.002,0.002,1.5899999999999999,-0.04,1.5905030651,1.78,-0.088,1.7821739534,0.0,0.002,0.002,1.78,-0.09,1.7822738286000002
2020-09-27 01:30:00,1.51,-0.47750000000000004,1.5837001767999999,0.0,0.0025,0.0025,1.51,-0.48,1.5844557424999999,1.81,0.41250000000000003,1.8564095049,0.0,0.0025,0.0025,1.81,0.41000000000000003,1.8558555978
2020-09-27 02:00:00,1.49,-0.7775000000000001,1.6806564938,0.0,0.0025,0.0025,1.49,-0.78,1.6818144963,1.85,0.6925,1.9753623085,0.0,0.0025,0.0025,1.85,0.6900000000000001,1.9744872752
2020-09-27 02:30:00,1.56,-0.0175,1.560098154,0.0,0.0025,0.0025,1.56,-0.02,1.5601281999,1.76,-0.0775,1.7617054947000002,0.0,0.0025,0.0025,1.76,-0.08,1.7618172436
2020-09-27 03:00:00,1.56,-0.0175,1.560098154,0.0,0.0025,0.0025,1.56,-0.02,1.5601281999,1.73,-0.0775,1.7317350404,0.0,0.0025,0.0025,1.73,-0.08,1.7318487232000002
2020-09-27 03:30:00,1.53,-0.0175,1.5301000784,0.0,0.0025,0.0025,1.53,-0.02,1.5301307134000002,1.71,-0.0775,1.7117553125,0.0,0.0025,0.0025,1.71,-0.08,1.7118703222
2020-09-27 04:00:00,1.5,0.0025,1.5000020833,0.0,0.0025,0.0025,1.5,0.0,1.5,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999
2020-09-27 04:30:00,1.5,0.0025,1.5000020833,0.0,0.0025,0.0025,1.5,0.0,1.5,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999
2020-09-27 05:00:00,1.5,0.0025,1.5000020833,0.0,0.0025,0.0025,1.5,0.0,1.5,1.6800000000000002,-0.0675,1.6813554800000001,0.0,0.0025,0.0025,1.6800000000000002,-0.07,1.6814577009
2020-09-27 05:30:00,1.5,-0.0175,1.5001020799,0.0,0.0025,0.0025,1.5,-0.02,1.5001333274,1.6800000000000002,-0.0675,1.6813554800000001,0.0,0.0025,0.0025,1.6800000000000002,-0.07,1.6814577009
2020-09-27 06:00:00,1.65,0.032,1.6503102739000002,0.0,0.002,0.002,1.65,0.03,1.6502727046999999,1.85,-0.038,1.8503902291,0.0,0.002,0.002,1.85,-0.04,1.8504323819000001
2020-09-27 06:30:00,1.8900000000000001,0.1625,1.8969729176,0.0,0.0025,0.0025,1.8900000000000001,0.16,1.896760396,2.11,0.12250000000000001,2.113552992,0.0,0.0025,0.0025,2.11,0.12,2.1134095675
2020-09-27 07:00:00,2.02,0.1625,2.0265256598,0.0,0.0025,0.0025,2.02,0.16,2.0263267259,2.25,0.12250000000000001,2.2533322547,0.0,0.0025,0.0025,2.25,0.12,2.2531977277
2020-09-27 07:30:00,2.08,0.1625,2.0863379999,0.0,0.0025,0.0025,2.08,0.16,2.0861447697,2.32,0.12250000000000001,2.3232318546,0.0,0.0025,0.0025,2.32,0.12,2.3231013753
2020-09-27 08:00:00,2.2115,0.1615,2.2173891179,0.0015,0.0015,0.0021213203,2.21,0.16,2.2157842855,2.4615,0.12150000000000001,2.4644968046,0.0015,0.0015,0.0021213203,2.46,0.12,2.4629250902
2020-09-27 08:30:00,2.295,0.158,2.3004323507,0.005,-0.002,0.0053851648,2.29,0.16,2.2955827147,2.525,0.11800000000000001,2.527755724,0.005,-0.002,0.0053851648,2.52,0.12,2.5228555249999998
2020-09-27 09:00:00,2.3835,-0.4005,2.4169138379,0.0335,-0.0105,0.0351069794,2.35,-0.39,2.3821418933,2.7435,0.7895000000000001,2.8548384368,0.0335,-0.0105,0.0351069794,2.71,0.8,2.8256149773
2020-09-27 09:30:00,2.612,0.248,2.623746939,0.062,-0.012,0.0631506136,2.55,0.26,2.5632206304,2.7720000000000002,0.218,2.7805589366,0.062,-0.012,0.0631506136,2.71,0.23,2.7197426349000002
2020-09-27 10:00:00,2.6435,-0.083,2.6448026864000003,0.0935,-0.013000000000000001,0.0943994174,2.55,-0.07,2.5509606034,2.8035,0.537,2.8544668941999998,0.0935,-0.013000000000000001,0.0943994174,2.71,0.55,2.7652486326
2020-09-27 10:30:00,2.6145,-0.494,2.6607604646,0.1145,-0.014,0.11535272,2.5,-0.48,2.5456629785000002,2.8245,0.976,2.9883735125,0.1145,-0.014,0.11535272,2.71,0.99,2.8851689725
2020-09-27 11:00:00,2.6325000000000003,-0.494,2.6784495982000003,0.1325,-0.014,0.1332375698,2.5,-0.48,2.5456629785000002,2.7825,0.976,2.9487085733000002,0.1325,-0.014,0.1332375698,2.65,0.99,2.8288867068
2020-09-27 11:30:00,2.805,0.14850000000000002,2.8089281319,0.115,-0.0115,0.11557356960000001,2.69,0.16,2.6947541632,2.765,0.3285,2.7844455911,0.115,-0.0115,0.11557356960000001,2.65,0.34,2.671722291
2020-09-27 12:00:00,2.7075,0.20850000000000002,2.7155162493000002,0.1275,-0.0115,0.1280175769,2.58,0.22,2.589362856,2.6075,0.17850000000000002,2.6136025903,0.1275,-0.0115,0.1280175769,2.48,0.19,2.4872675771
2020-09-27 12:30:00,2.633,0.1655,2.6381962114,0.153,-0.0145,0.1536855556,2.48,0.18,2.4865236777,2.543,0.1255,2.546094902,0.153,-0.0145,0.1536855556,2.39,0.14,2.394096907
2020-09-27 13:00:00,2.6035,0.1265,2.606571407,0.1535,-0.0135,0.1540925047,2.45,0.14,2.45399674,2.4735,0.08650000000000001,2.4750120202,0.1535,-0.0135,0.1540925047,2.32,0.1,2.3221541723
2020-09-27 13:30:00,2.5095,0.1275,2.5127368545,0.1495,-0.0125,0.1500216651,2.36,0.14,2.3641488955,2.3695,0.08750000000000001,2.3711150331,0.1495,-0.0125,0.1500216651,2.22,0.1,2.2222511109
2020-09-27 14:00:00,2.4875,0.128,2.4907910892,0.1275,-0.012,0.1280634608,2.36,0.14,2.3641488955,2.3475,0.108,2.3499830319,0.1275,-0.012,0.1280634608,2.22,0.12,2.2232408776
2020-09-27 14:30:00,2.4085,0.1275,2.4118724054,0.1385,-0.0125,0.1390629354,2.27,0.14,2.2743130831,2.2485,0.1075,2.2510683019,0.1385,-0.0125,0.1390629354,2.11,0.12,2.1134095675
2020-09-27 15:00:00,2.317,0.1275,2.3205053868,0.127,-0.0125,0.1276136748,2.19,0.14,2.1944703233,2.167,0.0575,2.1677627292,0.127,-0.0125,0.1276136748,2.04,0.07,2.0412006271
2020-09-27 15:30:00,2.339,0.1295,2.3425821757,0.109,-0.0105,0.1095045661,2.23,0.14,2.2343902972,2.219,0.059500000000000004,2.2197975696,0.109,-0.0105,0.1095045661,2.11,0.07,2.1111608181
2020-09-27 16:00:00,2.334,0.091,2.3357733195,0.084,-0.009000000000000001,0.08448076700000001,2.25,0.1,2.2522211259000002,2.284,0.131,2.2877537018,0.084,-0.009000000000000001,0.08448076700000001,2.2,0.14,2.2044500448
2020-09-27 16:30:00,2.3385,-0.127,2.3419460390999998,0.0585,-0.007,0.058917314900000003,2.2800000000000002,-0.12,2.2831557109,2.3885,0.223,2.3988875026,0.0585,-0.007,0.058917314900000003,2.33,0.23,2.3413244115
2020-09-27 17:00:00,2.408,-0.47750000000000004,2.4548870137,0.038,-0.007500000000000001,0.0387330608,2.37,-0.47000000000000003,2.4161539686,2.618,0.6625,2.7005240695,0.038,-0.007500000000000001,0.0387330608,2.58,0.67,2.6655768606
2020-09-27 17:30:00,2.5355,0.124,2.5385303327,0.0155,-0.006,0.0166207701,2.52,0.13,2.5233509467,2.6955,0.10400000000000001,2.6975055607,0.0155,-0.006,0.0166207701,2.68,0.11,2.6822565127
2020-09-27 18:00:00,2.526,0.1295,2.5293173486000002,0.006,-0.0005,0.0060207973,2.52,0.13,2.5233509467,2.776,0.1095,2.7781587878,0.006,-0.0005,0.0060207973,2.77,0.11,2.7721832551
2020-09-27 18:30:00,2.3515,0.031,2.3517043288,0.0015,0.001,0.0018027756000000002,2.35,0.03,2.3501914816,2.6814999999999998,0.021,2.6815822288,0.0015,0.001,0.0018027756000000002,2.68,0.02,2.6800746258
2020-09-27 19:00:00,2.31,-0.1685,2.3161373556,0.0,0.0015,0.0015,2.31,-0.17,2.3162469644,2.73,0.2715,2.743467195,0.0,0.0015,0.0015,2.73,0.27,2.7433191575
2020-09-27 19:30:00,2.41,0.0425,2.4103747115,0.0,0.0025,0.0025,2.41,0.04,2.4103319273,2.79,0.0625,2.790699957,0.0,0.0025,0.0025,2.79,0.06,2.7906450867
2020-09-27 20:00:00,2.41,0.0025,2.4100012967,0.0,0.0025,0.0025,2.41,0.0,2.41,2.79,-0.007500000000000001,2.7900100806,0.0,0.0025,0.0025,2.79,-0.01,2.7900179211
2020-09-27 20:30:00,2.24,-0.5875,2.3157625634,0.0,0.0025,0.0025,2.24,-0.59,2.316398066,2.73,0.5625,2.7873475295,0.0,0.0025,0.0025,2.73,0.56,2.7868440932
2020-09-27 21:00:00,2.13,-0.7375,2.2540643846,0.0,0.0025,0.0025,2.13,-0.74,2.254883589,2.64,0.7525000000000001,2.7451514075,0.0,0.0025,0.0025,2.64,0.75,2.7444671614000002
2020-09-27 21:30:00,2.05,-0.7375,2.178624853,0.0,0.0025,0.0025,2.05,-0.74,2.1794724132,2.54,0.7225,2.6407586505,0.0,0.0025,0.0025,2.54,0.72,2.6400757565
