Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-27 22:00:00,2.07,-0.0275,2.070182661,0.0,0.0025,0.0025,2.07,-0.03,2.0702173799,2.36,-0.0675,2.3609651099,0.0,0.0025,0.0025,2.36,-0.07,2.3610379074
2020-09-27 22:30:00,1.82,-0.748,1.9677154265999999,0.0,0.002,0.002,1.82,-0.75,1.9684765683,2.23,0.592,2.3072416432000002,0.0,0.002,0.002,2.23,0.59,2.3067292862
2020-09-27 23:00:00,1.75,-0.7475,1.9029598656000002,0.0,0.0025,0.0025,1.75,-0.75,1.9039432765000002,2.16,0.6825,2.2652607466,0.0,0.0025,0.0025,2.16,0.68,2.2645087768
2020-09-27 23:30:00,1.6800000000000002,-0.748,1.8389953779,0.0,0.002,0.002,1.6800000000000002,-0.75,1.8398097728,2.07,0.712,2.1890280948,0.0,0.002,0.002,2.07,0.71,2.1883783951
2020-09-28 00:00:00,1.6,-0.4475,1.661401893,0.0,0.0025,0.0025,1.6,-0.45,1.6620770139,1.8900000000000001,0.36250000000000004,1.9244495966000001,0.0,0.0025,0.0025,1.8900000000000001,0.36,1.9239802494
2020-09-28 00:30:00,1.47,-0.8175,1.6820244499,0.0,0.0025,0.0025,1.47,-0.8200000000000001,1.6832409216,1.81,0.5925,1.9045094513,0.0,0.0025,0.0025,1.81,0.59,1.9037331746000001
2020-09-28 01:00:00,1.47,-0.8180000000000001,1.6822675174000001,0.0,0.002,0.002,1.47,-0.8200000000000001,1.6832409216,1.78,0.592,1.8758635345,0.0,0.002,0.002,1.78,0.59,1.8752333187999999
2020-09-28 01:30:00,1.47,-0.8180000000000001,1.6822675174000001,0.0,0.002,0.002,1.47,-0.8200000000000001,1.6832409216,1.78,0.632,1.8888684443,0.0,0.002,0.002,1.78,0.63,1.8882002012
2020-09-28 02:00:00,1.45,-0.8175,1.6645738944000001,0.0,0.0025,0.0025,1.45,-0.8200000000000001,1.6658031096,1.78,0.6325000000000001,1.8890357990000002,0.0,0.0025,0.0025,1.78,0.63,1.8882002012
2020-09-28 02:30:00,2.01,-0.758,2.1481769015,0.0,0.002,0.002,2.01,-0.76,2.148883431,2.38,0.712,2.484218992,0.0,0.002,0.002,2.38,0.71,2.4836465127
2020-09-28 03:00:00,2.19,-0.328,2.2144263365,0.0,0.002,0.002,2.19,-0.33,2.214723459,2.47,0.262,2.4838566786,0.0,0.002,0.002,2.47,0.26,2.4836465127
2020-09-28 03:30:00,2.19,0.1125,2.192887651,0.0,0.0025,0.0025,2.19,0.11,2.1927608169,2.39,0.052500000000000005,2.3905765518,0.0,0.0025,0.0025,2.39,0.05,2.3905229553
2020-09-28 04:00:00,1.9,-0.0475,1.9005936573,0.0,0.0025,0.0025,1.9,-0.05,1.9006577809,2.09,-0.0275,2.0901809132,0.0,0.0025,0.0025,2.09,-0.03,2.0902152999
2020-09-28 04:30:00,1.82,0.0125,1.8200429253000001,0.0,0.0025,0.0025,1.82,0.01,1.8200274723,2.01,-0.0575,2.0108222821,0.0,0.0025,0.0025,2.01,-0.06,2.010895323
2020-09-28 05:00:00,1.87,0.0125,1.8700417776,0.0,0.0025,0.0025,1.87,0.01,1.8700267378,2.05,-0.0375,2.0503429591,0.0,0.0025,0.0025,2.05,-0.04,2.0503902068
2020-09-28 05:30:00,1.96,0.0825,1.9617355199,0.0,0.0025,0.0025,1.96,0.08,1.9616319736,2.16,0.022500000000000003,2.1601171842999998,0.0,0.0025,0.0025,2.16,0.02,2.1600925906
2020-09-28 06:00:00,2.03,-0.158,2.0361394844,0.0,0.002,0.002,2.03,-0.16,2.0362956563,2.31,0.362,2.3381924643,0.0,0.002,0.002,2.31,0.36,2.3378836584
2020-09-28 06:30:00,2.48,-0.058,2.4806781331,0.0,0.002,0.002,2.48,-0.06,2.4807257003,2.88,1.022,3.0559587694,0.0,0.002,0.002,2.88,1.02,3.0552904936
2020-09-28 07:00:00,2.91,0.642,2.9799771810999998,0.0,0.002,0.002,2.91,0.64,2.9795469454,3.21,0.612,3.2678194565,0.0,0.002,0.002,3.21,0.61,3.2674454854
2020-09-28 07:30:00,3.2800000000000002,0.7425,3.3629906705,0.0,0.0025,0.0025,3.2800000000000002,0.74,3.3624395905,3.67,0.9125000000000001,3.7817398443,0.0,0.0025,0.0025,3.67,0.91,3.781137395
2020-09-28 08:00:00,3.74,1.0225,3.877254989,0.0,0.0025,0.0025,3.74,1.02,3.8765964453,4.15,1.0125,4.2717275487,0.0,0.0025,0.0025,4.15,1.01,4.2711356804000005
2020-09-28 08:30:00,3.79,0.9525,3.9078582689,0.0,0.0025,0.0025,3.79,0.9500000000000001,3.9072496721,4.2,1.0625,4.3323095746,0.0,0.0025,0.0025,4.2,1.06,4.331697127
2020-09-28 09:00:00,3.6215,0.7315,3.6946386156,0.0015,0.0015,0.0021213203,3.62,0.73,3.6928715114,4.0615,1.2215,4.2412079058,0.0015,0.0015,0.0021213203,4.06,1.22,4.2393395712
2020-09-28 09:30:00,3.674,0.961,3.7976041131000002,0.004,0.001,0.0041231056,3.67,0.96,3.7934812508,4.014,1.061,4.1518570544,0.004,0.001,0.0041231056,4.01,1.06,4.1477343213
2020-09-28 10:00:00,3.725,0.611,3.7747776093,0.005,0.001,0.0050990195,3.7199999999999998,0.61,3.7696816842,4.145,1.411,4.3785780797000005,0.005,0.001,0.0050990195,4.14,1.4100000000000001,4.3735226077
2020-09-28 10:30:00,3.676,0.9105000000000001,3.787081495,0.006,0.0005,0.0060207973,3.67,0.91,3.781137395,4.006,1.0505,4.1414473617,0.006,0.0005,0.0060207973,4.0,1.05,4.1355168964
2020-09-28 11:00:00,3.934,1.0815,4.0799507656,0.004,0.0015,0.0042720019,3.93,1.08,4.0756962595,4.284,1.1115,4.4258432247,0.004,0.0015,0.0042720019,4.28,1.11,4.4215947349
2020-09-28 11:30:00,3.8935,0.9315,4.0033778862,0.0035,0.0015,0.0038078866,3.89,0.93,3.9996249824000003,4.2635,1.2015,4.4295636918,0.0035,0.0015,0.0038078866,4.26,1.2,4.4257880654
2020-09-28 12:00:00,3.848,0.9,3.9518481752,0.008,0.0,0.008,3.84,0.9,3.9440588230999998,4.188,1.07,4.3225275014,0.008,0.0,0.008,4.18,1.07,4.3147769351
2020-09-28 12:30:00,3.8835,0.7015,3.9463495157,0.0035,0.0015,0.0038078866,3.88,0.7000000000000001,3.9426387103,4.3235,1.3715,4.5358201574,0.0035,0.0015,0.0038078866,4.32,1.37,4.53203045
2020-09-28 13:00:00,4.0255,1.1015,4.1734820594,0.0055000000000000005,0.0015,0.0057008771000000005,4.02,1.1,4.1677811843,4.3955,1.1015,4.531415066,0.0055000000000000005,0.0015,0.0057008771000000005,4.39,1.1,4.5257154131
2020-09-28 13:30:00,3.9955,1.1305,4.1523548138,0.0055000000000000005,0.0005,0.0055226805,3.99,1.13,4.1469265728,4.3455,1.1005,4.4826856348,0.0055000000000000005,0.0005,0.0055226805,4.34,1.1,4.4772312873
2020-09-28 14:00:00,3.776,0.6105,3.8250341502,0.006,0.0005,0.0060207973,3.77,0.61,3.8190312908,4.176,1.2605,4.3620908118,0.006,0.0005,0.0060207973,4.17,1.26,4.3562024746
2020-09-28 14:30:00,3.7555,0.48050000000000004,3.7861141689,0.0055000000000000005,0.0005,0.0055226805,3.75,0.48,3.7805951911999998,4.2255,1.4805000000000001,4.4773575354,0.0055000000000000005,0.0005,0.0055226805,4.22,1.48,4.4720017889
2020-09-28 15:00:00,3.8735,1.0215,4.0059286689,0.0035,0.0015,0.0038078866,3.87,1.02,4.0021619158,4.2235,1.0315,4.3476366569,0.0035,0.0015,0.0038078866,4.22,1.03,4.3438807534
2020-09-28 15:30:00,3.826,0.9215000000000001,3.9354082698,0.036000000000000004,0.0015,0.0360312364,3.79,0.92,3.900064102,4.206,1.0915,4.3453202701,0.036000000000000004,0.0015,0.0360312364,4.17,1.09,4.3101044071
2020-09-28 16:00:00,3.7885,0.4365,3.8135632288,3.7685,-0.14350000000000002,3.771231165,0.02,0.58,0.5803447251,4.0685,1.3865,4.2982641264,3.7685,-0.14350000000000002,3.771231165,0.30000000000000004,1.53,1.5591343752
2020-09-28 16:30:00,3.6654999999999998,0.8200000000000001,3.7561004047,0.48550000000000004,0.06,0.48919346890000004,3.18,0.76,3.2695565449,4.0355,0.85,4.1240465868,0.48550000000000004,0.06,0.48919346890000004,3.55,0.79,3.6368392871
2020-09-28 17:00:00,3.7945,0.706,3.8596199619,4.7445,-0.524,4.7733485364,-0.9500000000000001,1.23,1.5541557194,3.9945,0.8260000000000001,4.0790079983,4.7445,-0.524,4.7733485364,-0.75,1.35,1.5443445211
2020-09-28 17:30:00,3.9045,0.723,3.9708751239,4.8145,-0.437,4.8342920112000005,-0.91,1.16,1.4743473132,4.1145,0.863,4.2040313094,4.8145,-0.437,4.8342920112000005,-0.7000000000000001,1.3,1.476482306
2020-09-28 18:00:00,3.999,0.736,4.0661649007,4.809,-0.464,4.8313328389,-0.81,1.2,1.4477914214,4.239,0.876,4.328567546,4.809,-0.464,4.8313328389,-0.5700000000000001,1.34,1.4561936684
2020-09-28 18:30:00,3.9735,0.639,4.0245525528,4.7835,-0.47100000000000003,4.8066322150000005,-0.81,1.11,1.3741178989,4.2135,0.9590000000000001,4.3212571377,4.7835,-0.47100000000000003,4.8066322150000005,-0.5700000000000001,1.43,1.5394154735
2020-09-28 19:00:00,4.1955,0.6655,4.2479536838,4.7755,-0.4445,4.7961422519,-0.58,1.11,1.2523977004,4.4755,1.0155,4.589263612,4.7755,-0.4445,4.7961422519,-0.30000000000000004,1.46,1.4905032707
2020-09-28 19:30:00,3.7895000000000003,0.449,3.8160072392,4.7895,-0.361,4.8030855968,-1.0,0.81,1.2868954892,4.0595,0.9590000000000001,4.1712373764,4.7895,-0.361,4.8030855968,-0.73,1.32,1.5084097587
2020-09-28 20:00:00,3.8689999999999998,0.63,3.91995676,4.809,-0.37,4.823212726,-0.9400000000000001,1.0,1.3724430771,4.109,0.76,4.1786936954,4.809,-0.37,4.823212726,-0.7000000000000001,1.13,1.3292479077000001
2020-09-28 20:30:00,3.7039999999999997,0.20450000000000002,3.7096409867,4.804,-0.4355,4.8236994361,-1.1,0.64,1.2726350616,3.974,1.0445,4.1089726514,4.804,-0.4355,4.8236994361,-0.8300000000000001,1.48,1.6968500228
2020-09-28 21:00:00,3.4859999999999998,0.6265000000000001,3.5418495521,0.536,-0.0135,0.5361699824,2.95,0.64,3.018625515,3.906,0.8165,3.9904270761,0.536,-0.0135,0.5361699824,3.37,0.8300000000000001,3.4707059801
2020-09-28 21:30:00,3.39,0.7425,3.4703611123,0.0,0.0025,0.0025,3.39,0.74,3.469827085,3.7800000000000002,0.7525000000000001,3.8541738738999998,0.0,0.0025,0.0025,3.7800000000000002,0.75,3.8536865467
2020-09-28 22:00:00,3.19,0.712,3.2684926189,0.0,0.002,0.002,3.19,0.71,3.268057527,3.56,0.712,3.6305018937,0.0,0.002,0.002,3.56,0.71,3.6301101912
2020-09-28 22:30:00,2.9699999999999998,-0.018000000000000002,2.970054545,0.0,0.002,0.002,2.9699999999999998,-0.02,2.9700673393,3.47,1.262,3.6923629291,0.0,0.002,0.002,3.47,1.26,3.6916798344
2020-09-28 23:00:00,2.9699999999999998,-0.0375,2.970236733,0.0,0.0025,0.0025,2.9699999999999998,-0.04,2.9702693481,3.47,1.4525000000000001,3.7617358028,0.0,0.0025,0.0025,3.47,1.45,3.7607711975
2020-09-28 23:30:00,2.88,-0.038,2.8802506835,0.0,0.002,0.002,2.88,-0.04,2.8802777644,3.35,1.452,3.651137357,0.0,0.002,0.002,3.35,1.45,3.6503424497
2020-09-29 00:00:00,2.85,0.152,2.8540504551,0.0,0.002,0.002,2.85,0.15,2.8539446386,3.25,1.212,3.4686371964,0.0,0.002,0.002,3.25,1.21,3.4679388691
2020-09-29 00:30:00,2.64,0.28250000000000003,2.6550717974999998,0.0,0.0025,0.0025,2.64,0.28,2.6548069610000002,2.9699999999999998,0.9425,3.1159599243,0.0,0.0025,0.0025,2.9699999999999998,0.9400000000000001,3.1152046482
2020-09-29 01:00:00,2.66,0.47200000000000003,2.7015521465,0.0,0.002,0.002,2.66,0.47000000000000003,2.7012034355,2.94,0.732,3.0297564259,0.0,0.002,0.002,2.94,0.73,3.0292738404
2020-09-29 01:30:00,2.7800000000000002,0.632,2.8509338821,0.0,0.002,0.002,2.7800000000000002,0.63,2.8504911857,3.03,0.632,3.0952098475,0.0,0.002,0.002,3.03,0.63,3.0948020938
2020-09-29 02:00:00,2.8,0.5225000000000001,2.8483339429,0.0,0.0025,0.0025,2.8,0.52,2.8478764018,3.1,0.8325,3.209837418,0.0,0.0025,0.0025,3.1,0.8300000000000001,3.2091899289
2020-09-29 02:30:00,2.74,0.6425000000000001,2.8143216323,0.0,0.0025,0.0025,2.74,0.64,2.8137519436,2.98,0.6225,3.0443236112,0.0,0.0025,0.0025,2.98,0.62,3.0438133977
2020-09-29 03:00:00,2.54,0.482,2.5853286058,0.0,0.002,0.002,2.54,0.48,2.5849564793,2.79,0.622,2.8584933094,0.0,0.002,0.002,2.79,0.62,2.8580587818
2020-09-29 03:30:00,2.44,0.29250000000000004,2.457469481,0.0,0.0025,0.0025,2.44,0.29,2.4571731726,2.73,0.7925000000000001,2.8427022795,0.0,0.0025,0.0025,2.73,0.79,2.8420063336
2020-09-29 04:00:00,2.5700000000000003,0.332,2.5913556298,0.0,0.002,0.002,2.5700000000000003,0.33,2.5911001524,2.85,0.742,2.9450066214,0.0,0.002,0.002,2.85,0.74,2.9445033537
2020-09-29 04:30:00,2.67,0.592,2.7348425914,0.0,0.002,0.002,2.67,0.59,2.7344103569,2.91,0.562,2.963771921,0.0,0.002,0.002,2.91,0.56,2.9633933252
2020-09-29 05:00:00,2.7,0.6225,2.7708313283,0.0,0.0025,0.0025,2.7,0.62,2.7702707449,2.94,0.6025,3.0011008397,0.0,0.0025,0.0025,2.94,0.6000000000000001,3.00059994
2020-09-29 05:30:00,2.7,0.6225,2.7708313283,0.0,0.0025,0.0025,2.7,0.62,2.7702707449,2.94,0.6025,3.0011008397,0.0,0.0025,0.0025,2.94,0.6000000000000001,3.00059994
2020-09-29 06:00:00,2.7,0.432,2.7343416027,0.0,0.002,0.002,2.7,0.43,2.7340263349000002,2.98,0.682,3.0570449784,0.0,0.002,0.002,2.98,0.68,3.0565994177
2020-09-29 06:30:00,3.04,0.502,3.0811692586,0.0,0.002,0.002,3.04,0.5,3.0808440402,3.39,0.9420000000000001,3.518446248,0.0,0.002,0.002,3.39,0.9400000000000001,3.5179113121
2020-09-29 07:00:00,3.2125,0.3025,3.2267107865,0.0625,0.0025,0.06254998,3.15,0.30000000000000004,3.1642534665,3.6725,1.2625,3.8834472444,0.0625,0.0025,0.06254998,3.61,1.26,3.8235716287
2020-09-29 07:30:00,3.9370000000000003,0.8375,4.0250931977,4.717,-0.5225000000000001,4.7458503190000005,-0.78,1.3599999999999999,1.5678010078,4.1370000000000005,1.2075,4.3096200819,4.717,-0.5225000000000001,4.7458503190000005,-0.58,1.73,1.8246369502
2020-09-29 08:00:00,4.141,1.0385,4.269234504,4.811,-0.4315,4.8303119206,-0.67,1.47,1.6154875425,4.321,1.1285,4.4659325174,4.811,-0.4315,4.8303119206,-0.49,1.56,1.6351452535000002
2020-09-29 08:30:00,4.293,1.108,4.4336793975,4.813,-0.402,4.8297591037,-0.52,1.51,1.5970284907,4.463,1.198,4.6209926423,4.813,-0.402,4.8297591037,-0.35000000000000003,1.6,1.6378339354
2020-09-29 09:00:00,4.3455,1.118,4.487013957,4.8155,-0.392,4.8314288001,-0.47000000000000003,1.51,1.5814550262,4.4355,1.228,4.6023520346,4.8155,-0.392,4.8314288001,-0.38,1.62,1.6639711536
2020-09-29 09:30:00,4.2915,1.104,4.4312287517,4.8215,-0.406,4.8385636557,-0.53,1.51,1.6003124695,4.3115,1.314,4.5072861291,4.8215,-0.406,4.8385636557,-0.51,1.72,1.7940178371000002
2020-09-29 10:00:00,4.1765,1.0145,4.2979486386,4.5265,-0.42550000000000004,4.5464549376,-0.35000000000000003,1.44,1.4819244245,4.1565,1.3645,4.374740278,4.5265,-0.42550000000000004,4.5464549376,-0.37,1.79,1.8278402556
2020-09-29 10:30:00,2.608,0.601,2.6763529289,0.048,-0.019,0.051623638000000006,2.56,0.62,2.6340083523,6.118,1.7309999999999999,6.3581667955,0.048,-0.019,0.051623638000000006,6.07,1.75,6.3172304058
2020-09-29 11:00:00,-22.782,-22.8625,32.2755856686,0.058,-0.022500000000000003,0.0622113334,-22.84,-22.84,32.3006377646,7.878,2.3075,8.2089853362,0.058,-0.022500000000000003,0.0622113334,7.82,2.33,8.1597365154
2020-09-29 11:30:00,-22.7885,-22.8615,32.2794658336,0.051500000000000004,-0.021500000000000002,0.0558077056,-22.84,-22.84,32.3006377646,7.6815,2.2085,7.9926788063,0.051500000000000004,-0.021500000000000002,0.0558077056,7.63,2.23,7.9492012177
2020-09-29 12:00:00,-22.8185,-22.844,32.2882684307,0.021500000000000002,-0.004,0.021868927700000002,-22.84,-22.84,32.3006377646,7.8615,2.286,8.1871227089,0.021500000000000002,-0.004,0.021868927700000002,7.84,2.29,8.1676006269
2020-09-29 12:30:00,-22.815,-22.843,32.2850874863,0.025,-0.003,0.0251793566,-22.84,-22.84,32.3006377646,7.805,2.177,8.1029225592,0.025,-0.003,0.0251793566,7.78,2.18,8.0796534579
2020-09-29 13:00:00,-22.8005,-22.8475,32.2780274568,0.0395,-0.007500000000000001,0.040205721,-22.84,-22.84,32.3006377646,7.6795,2.0425,7.9464788743,0.0395,-0.007500000000000001,0.040205721,7.64,2.05,7.9102528405
2020-09-29 13:30:00,-22.777,-22.8615,32.2713481474,0.063,-0.021500000000000002,0.0665676348,-22.84,-22.84,32.3006377646,7.533,2.2285,7.8557177424999995,0.063,-0.021500000000000002,0.0665676348,7.47,2.25,7.8014998558
2020-09-29 14:00:00,-22.7895,-22.8505,32.272382318300004,0.0505,-0.0105,0.0515800349,-22.84,-22.84,32.3006377646,7.1405,2.0095,7.4178723702,0.0505,-0.0105,0.0515800349,7.09,2.02,7.3721435146
2020-09-29 14:30:00,-22.772,-22.87,32.2738421016,0.068,-0.03,0.0743236167,-22.84,-22.84,32.3006377646,7.048,2.08,7.3485171293,0.068,-0.03,0.0743236167,6.98,2.11,7.2919476136
2020-09-29 15:00:00,-22.786,-22.8685,32.28265925,0.054,-0.0285,0.061059397300000005,-22.84,-22.84,32.3006377646,6.864,1.9515,7.1360246812,0.054,-0.0285,0.061059397300000005,6.8100000000000005,1.98,7.0920025381
2020-09-29 15:30:00,-22.7975,-22.869,32.2911314024,0.0425,-0.029,0.0514514334,-22.84,-22.84,32.3006377646,6.9725,1.931,7.2349510883,0.0425,-0.029,0.0514514334,6.93,1.96,7.2018400427
2020-09-29 16:00:00,-22.811,-22.853,32.2893377139,0.029,-0.013000000000000001,0.0317804972,-22.84,-22.84,32.3006377646,7.029,1.917,7.2857209663999996,0.029,-0.013000000000000001,0.0317804972,7.0,1.9300000000000002,7.2611913623
2020-09-29 16:30:00,-22.8225,-22.8415,32.2893268511,0.0175,-0.0015,0.0175641681,-22.84,-22.84,32.3006377646,7.2475,1.8585,7.4819969594,0.0175,-0.0015,0.0175641681,7.23,1.8599999999999999,7.4654202829
2020-09-29 17:00:00,-22.8255,-22.8415,32.2914473584,0.0145,-0.0015,0.0145773797,-22.84,-22.84,32.3006377646,6.9945,1.6085,7.1770678205,0.0145,-0.0015,0.0145773797,6.98,1.6099999999999999,7.1632743909
2020-09-29 17:30:00,3.321,0.5700000000000001,3.3695609506,0.011,0.0,0.011,3.31,0.5700000000000001,3.3587199943,4.071,1.16,4.2330415779,0.011,0.0,0.011,4.06,1.16,4.2224637358
2020-09-29 18:00:00,3.7465,0.017,3.7465385691,4.5665,-0.493,4.5930350804,-0.8200000000000001,0.51,0.9656603958000001,4.0665,1.637,4.3836276359,4.5665,-0.493,4.5930350804,-0.5,2.13,2.1878985351
2020-09-29 18:30:00,3.835,0.254,3.8434022688000002,4.815,-0.456,4.8365443242,-0.98,0.71,1.210165278,4.115,1.314,4.3197014943,4.815,-0.456,4.8365443242,-0.7000000000000001,1.77,1.9033917096000001
2020-09-29 19:00:00,3.8335,0.1255,3.835553741,4.8135,-0.4645,4.8358600579,-0.98,0.59,1.1438968485,4.1635,1.3855,4.3879770396,4.8135,-0.4645,4.8358600579,-0.65,1.85,1.9608671550999999
2020-09-29 19:30:00,4.0405,0.793,4.1175829378,4.8105,-0.40700000000000003,4.827686739,-0.77,1.2,1.4257980222,4.2805,0.663,4.3315412095,4.8105,-0.40700000000000003,4.827686739,-0.53,1.07,1.1940686747
2020-09-29 20:00:00,4.0835,0.606,4.1282209546,4.8135,-0.464,4.8358120569,-0.73,1.07,1.2952991932,4.3535,0.836,4.4330416477,4.8135,-0.464,4.8358120569,-0.46,1.3,1.3789851341000001
2020-09-29 20:30:00,3.629,0.5965,3.6776967317,3.149,-0.1935,3.1549395002,0.48,0.79,0.9243916919,3.919,0.6565000000000001,3.973607083,3.149,-0.1935,3.1549395002,0.77,0.85,1.1469088891
2020-09-29 21:00:00,3.31,0.5725,3.3591451666,0.0,0.0025,0.0025,3.31,0.5700000000000001,3.3587199943,3.71,0.6025,3.7586042955,0.0,0.0025,0.0025,3.71,0.6000000000000001,3.7582043585
2020-09-29 21:30:00,3.31,0.0325,3.3101595505,0.0,0.0025,0.0025,3.31,0.03,3.3101359489,3.89,1.4225,4.1419326709,0.0,0.0025,0.0025,3.89,1.42,4.1410747397
2020-09-29 22:00:00,3.22,0.17250000000000001,3.2246172253,0.0,0.0025,0.0025,3.22,0.17,3.2244844549,3.7199999999999998,1.1925,3.9064633942,0.0,0.0025,0.0025,3.7199999999999998,1.19,3.9057009614
2020-09-29 22:30:00,3.03,0.612,3.0911881211,0.0,0.002,0.002,3.03,0.61,3.0907927786,3.36,0.582,3.4100328444,0.0,0.002,0.002,3.36,0.58,3.4096920682
2020-09-29 23:00:00,2.84,0.2325,2.8495010528,0.0,0.0025,0.0025,2.84,0.23,2.8492981592,3.23,1.0325,3.3910110955,0.0,0.0025,0.0025,3.23,1.03,3.3902507282
2020-09-29 23:30:00,2.94,0.6625,3.0137196701,0.0,0.0025,0.0025,2.94,0.66,3.0131710871,3.23,0.6625,3.2972422189,0.0,0.0025,0.0025,3.23,0.66,3.2967408148
2020-09-30 00:00:00,2.87,0.562,2.9245074799,0.0,0.002,0.002,2.87,0.56,2.9241238004000003,3.16,0.8220000000000001,3.2651621706,0.0,0.002,0.002,3.16,0.8200000000000001,3.2646592471
2020-09-30 00:30:00,2.75,0.512,2.7972565131,0.0,0.002,0.002,2.75,0.51,2.7968911311999998,3.03,0.752,3.1219231253,0.0,0.002,0.002,3.03,0.75,3.1214419745
2020-09-30 01:00:00,2.7199999999999998,0.42250000000000004,2.7526180719,0.0,0.0025,0.0025,2.7199999999999998,0.42,2.752235455,3.03,0.8825000000000001,3.1559002281,0.0,0.0025,0.0025,3.03,0.88,3.1552020538
2020-09-30 01:30:00,2.7,0.36250000000000004,2.7242258075,0.0,0.0025,0.0025,2.7,0.36,2.7238942711,3.0,0.8825000000000001,3.1271082888,0.0,0.0025,0.0025,3.0,0.88,3.1264036847
2020-09-30 02:00:00,2.87,1.1225,3.0817050881,0.0,0.0025,0.0025,2.87,1.12,3.0807953519,3.0,0.24250000000000002,3.0097850837,0.0,0.0025,0.0025,3.0,0.24,3.009584689
2020-09-30 02:30:00,2.8200000000000003,0.422,2.8514003577,0.0,0.002,0.002,2.8200000000000003,0.42,2.8511050489,3.1,0.8220000000000001,3.2071301813,0.0,0.002,0.002,3.1,0.8200000000000001,3.2066181563
2020-09-30 03:00:00,2.67,0.562,2.7285058182,0.0,0.002,0.002,2.67,0.56,2.7280945731,2.89,0.592,2.9500108474,0.0,0.002,0.002,2.89,0.59,2.9496101437
2020-09-30 03:30:00,2.62,0.48250000000000004,2.6640582295,0.0,0.0025,0.0025,2.62,0.48,2.6636065776,2.87,0.7025,2.9547260871,0.0,0.0025,0.0025,2.87,0.7000000000000001,2.9541326984
2020-09-30 04:00:00,2.81,1.222,3.0642101756,0.0,0.002,0.002,2.81,1.22,3.0634131292,2.89,0.092,2.8914639891,0.0,0.002,0.002,2.89,0.09,2.8914010445000002
2020-09-30 04:30:00,2.79,0.5225000000000001,2.8385042276,0.0,0.0025,0.0025,2.79,0.52,2.8380451018,3.03,0.7425,3.1196484177,0.0,0.0025,0.0025,3.03,0.74,3.1190543439
2020-09-30 05:00:00,2.79,0.6625,2.8675784645,0.0,0.0025,0.0025,2.79,0.66,2.8670019184,2.99,0.6425000000000001,3.0582521561,0.0,0.0025,0.0025,2.99,0.64,3.0577279146
2020-09-30 05:30:00,2.69,0.49250000000000005,2.7347131934,0.0,0.0025,0.0025,2.69,0.49,2.7342640692,2.93,0.6425000000000001,2.999617684,0.0,0.0025,0.0025,2.93,0.64,2.9990831932
2020-09-30 06:00:00,2.81,0.302,2.8261818766999998,0.0,0.002,0.002,2.81,0.30000000000000004,2.8259688604,3.14,1.102,3.3277626117,0.0,0.002,0.002,3.14,1.1,3.3271008401
2020-09-30 06:30:00,3.19,0.872,3.3070355305,0.0,0.002,0.002,3.19,0.87,3.3065087328000002,3.49,0.9520000000000001,3.6175135107000003,0.0,0.002,0.002,3.49,0.9500000000000001,3.616987697
2020-09-30 07:00:00,3.23,0.9625,3.3703569915,0.0,0.0025,0.0025,3.23,0.96,3.3696438981,3.55,0.9525,3.6755620319,0.0,0.0025,0.0025,3.55,0.9500000000000001,3.674914965
2020-09-30 07:30:00,3.49,1.0825,3.654026033,0.0,0.0025,0.0025,3.49,1.08,3.6532861919,3.85,1.0725,3.9965930804000003,0.0,0.0025,0.0025,3.85,1.07,3.9959229222
2020-09-30 08:00:00,6.25,1.9825,6.5568899831,0.0,0.0025,0.0025,6.25,1.98,6.5561345319,3.9,1.0725,4.04478136,0.0,0.0025,0.0025,3.9,1.07,4.0441191872
2020-09-30 08:30:00,8.12,2.4125,8.4708061157,0.0,0.0025,0.0025,8.12,2.41,8.4700944505,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2020-09-30 09:00:00,7.85,2.2015000000000002,8.1528585324,0.0,0.0015,0.0015,7.85,2.2,8.1524536184,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646
2020-09-30 09:30:00,8.07,2.302,8.3919070538,0.0,0.002,0.002,8.07,2.3,8.3913586504,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2020-09-30 10:00:00,8.3805,2.3615,8.706862954,0.0005,0.0015,0.0015811388,8.38,2.36,8.7059749598,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646
2020-09-30 10:30:00,8.4315,2.4215,8.7723346094,0.0015,0.0015,0.0021213203,8.43,2.42,8.7704788923,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2020-09-30 11:00:00,8.5915,2.4215,8.9262273386,0.0015,0.0015,0.0021213203,8.59,2.42,8.9243767289,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2020-09-30 11:30:00,8.631,2.4215,8.9642525204,0.001,0.0015,0.0018027756000000002,8.63,2.42,8.9628845803,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646
2020-09-30 12:00:00,8.5805,2.3715,8.9021903204,0.0005,0.0015,0.0015811388,8.58,2.37,8.9013088925,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646
2020-09-30 12:30:00,8.8215,2.5615,9.1858665623,0.0015,0.0015,0.0021213203,8.82,2.56,9.1840078397,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2020-09-30 13:00:00,8.671,2.2815,8.966129781,0.001,0.0015,0.0018027756000000002,8.67,2.2800000000000002,8.9647810905,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646
2020-09-30 13:30:00,8.4305,2.2415,8.7233968441,0.0005,0.0015,0.0015811388,8.43,2.24,8.7225283032,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646
2020-09-30 14:00:00,8.0315,2.0415,8.2869001744,0.0015,0.0015,0.0021213203,8.03,2.04,8.2850769459,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2020-09-30 14:30:00,7.6685,2.0395,7.9350773468,0.0085,-0.0005,0.0085146932,7.66,2.04,7.9269918632,-22.8315,-22.8405,32.2949815374,0.0085,-0.0005,0.0085146932,-22.84,-22.84,32.3006377646
2020-09-30 15:00:00,7.333,1.994,7.5992713466,0.023,-0.006,0.0237697286,7.31,2.0,7.5786608316,-22.817,-22.846,32.2886234609,0.023,-0.006,0.0237697286,-22.84,-22.84,32.3006377646
2020-09-30 15:30:00,7.733,2.059,8.0024227581,0.013000000000000001,-0.001,0.0130384048,7.72,2.06,7.9901188977,-22.827,-22.841,32.2921540006,0.013000000000000001,-0.001,0.0130384048,-22.84,-22.84,32.3006377646
2020-09-30 16:00:00,7.39,1.9295,7.6377398653,0.01,-0.0005,0.0100124922,7.38,1.9300000000000002,7.6281911355,-22.83,-22.8405,32.2939211037,0.01,-0.0005,0.0100124922,-22.84,-22.84,32.3006377646
2020-09-30 16:30:00,4.7775,1.2985,4.9508189727000005,0.0175,-0.0015,0.0175641681,4.76,1.3,4.9343287284,3.5675,0.9985,3.704599641,0.0175,-0.0015,0.0175641681,3.55,1.0,3.6881567212
2020-09-30 17:00:00,3.573,0.9795,3.70482783,0.013000000000000001,-0.0005,0.013009611800000001,3.56,0.98,3.6924246776,3.923,0.9995,4.0483242521,0.013000000000000001,-0.0005,0.013009611800000001,3.91,1.0,4.0358518308
2020-09-30 17:30:00,3.569,0.9195000000000001,3.6855449054,0.009000000000000001,-0.0005,0.0090138782,3.56,0.92,3.6769552622,3.8890000000000002,0.9395,4.0008725611,0.009000000000000001,-0.0005,0.0090138782,3.88,0.9400000000000001,3.9922424776
2020-09-30 18:00:00,3.6645,0.8260000000000001,3.7564393046999998,1.5545,-0.094,1.5573394781,2.11,0.92,2.3018470844,4.0445,0.926,4.1491512686,1.5545,-0.094,1.5573394781,2.49,1.02,2.6908177196
2020-09-30 18:30:00,3.96,0.757,4.0317054704,4.8100000000000005,-0.443,4.8303570261,-0.85,1.2,1.470544117,4.19,0.977,4.3023980522,4.8100000000000005,-0.443,4.8303570261,-0.62,1.42,1.5494515159
2020-09-30 19:00:00,4.0295,0.7915000000000001,4.1065000304,4.8095,-0.3685,4.823596428,-0.78,1.16,1.3978555004,4.2695,0.9115000000000001,4.3657144318,4.8095,-0.3685,4.823596428,-0.54,1.28,1.3892443989
2020-09-30 19:30:00,4.242,0.79,4.3149349937,4.812,-0.43,4.8311741844,-0.5700000000000001,1.22,1.3465882815,4.502,0.9,4.5910787403,4.812,-0.43,4.8311741844,-0.31,1.33,1.3656500284
2020-09-30 20:00:00,3.9314999999999998,0.1305,3.9336652755,4.8115,-0.3995,4.8280568037,-0.88,0.53,1.0272779565,4.2615,1.4304999999999999,4.4951877046,4.8115,-0.3995,4.8280568037,-0.55,1.83,1.9108636791
2020-09-30 20:30:00,3.5785,0.5635,3.6225949953,0.5785,0.0335,0.5794691536000001,3.0,0.53,3.0464569585,4.0485,0.8835000000000001,4.1437814252,0.5785,0.0335,0.5794691536000001,3.47,0.85,3.5725900968
2020-09-30 21:00:00,3.56,0.742,3.6365043655,0.0,0.002,0.002,3.56,0.74,3.6360968084,4.02,0.772,4.0934562414,0.0,0.002,0.002,4.02,0.77,4.0930795252
2020-09-30 21:30:00,3.5300000000000002,0.6625,3.5916300269,0.0,0.0025,0.0025,3.5300000000000002,0.66,3.5911697259,3.99,0.9625,4.1044495672,0.0,0.0025,0.0025,3.99,0.96,4.1038640328
2020-09-30 22:00:00,3.33,0.7725000000000001,3.4184289155,0.0,0.0025,0.0025,3.33,0.77,3.4178648306,3.73,0.7725000000000001,3.8091542697,0.0,0.0025,0.0025,3.73,0.77,3.8086480541
2020-09-30 22:30:00,3.15,0.562,3.1997412395,0.0,0.002,0.002,3.15,0.56,3.199390567,3.5300000000000002,0.802,3.6199591158,0.0,0.002,0.002,3.5300000000000002,0.8,3.6195165423
2020-09-30 23:00:00,3.12,0.7425,3.2071336502,0.0,0.0025,0.0025,3.12,0.74,3.2065557846,3.48,0.7125,3.5521903454,0.0,0.0025,0.0025,3.48,0.71,3.5516897387
2020-09-30 23:30:00,3.12,0.7725000000000001,3.2142116063,0.0,0.0025,0.0025,3.12,0.77,3.2136116754,3.45,0.7525000000000001,3.5311126079,0.0,0.0025,0.0025,3.45,0.75,3.5305806887999998
2020-10-01 00:00:00,2.95,0.402,2.9772645163,0.0,0.002,0.002,2.95,0.4,2.9769951293,3.34,1.042,3.4987660682,0.0,0.002,0.002,3.34,1.04,3.4981709507
2020-10-01 00:30:00,2.7800000000000002,0.642,2.8531673628,0.0,0.002,0.002,2.7800000000000002,0.64,2.8527180022,3.06,0.632,3.1245838123,0.0,0.002,0.002,3.06,0.63,3.1241798924
2020-10-01 01:00:00,2.81,0.672,2.8892358851,0.0,0.002,0.002,2.81,0.67,2.8887713651,3.09,0.652,3.1580379985,0.0,0.002,0.002,3.09,0.65,3.1576256903
2020-10-01 01:30:00,2.81,0.6725,2.8893522198,0.0,0.0025,0.0025,2.81,0.67,2.8887713651,3.09,0.6525000000000001,3.158141265,0.0,0.0025,0.0025,3.09,0.65,3.1576256903
2020-10-01 02:00:00,2.74,0.642,2.8142075261,0.0,0.002,0.002,2.74,0.64,2.8137519436,3.01,0.652,3.079805838,0.0,0.002,0.002,3.01,0.65,3.0793830551
2020-10-01 02:30:00,2.77,0.49250000000000005,2.8134420644,0.0,0.0025,0.0025,2.77,0.49,2.8130055101,3.09,0.7925000000000001,3.1900088166,0.0,0.0025,0.0025,3.09,0.79,3.1893886562000002
2020-10-01 03:00:00,2.5700000000000003,0.0325,2.5702054879,0.0,0.0025,0.0025,2.5700000000000003,0.03,2.5701750913,2.99,1.2225,3.2302641146,0.0,0.0025,0.0025,2.99,1.22,3.2293188136
2020-10-01 03:30:00,2.54,0.132,2.5434276086,0.0,0.002,0.002,2.54,0.13,2.5433245959,2.91,1.012,3.0809485552,0.0,0.002,0.002,2.91,1.01,3.0802921939
2020-10-01 04:00:00,2.58,-0.148,2.5842414747999998,0.0,0.002,0.002,2.58,-0.15,2.5843567865,3.04,1.332,3.3190094908,0.0,0.002,0.002,3.04,1.33,3.3182073473
2020-10-01 04:30:00,2.64,0.12250000000000001,2.6428405646,0.0,0.0025,0.0025,2.64,0.12,2.6427258655,3.04,1.0825,3.2269809807,0.0,0.0025,0.0025,3.04,1.08,3.2261432082
2020-10-01 05:00:00,2.67,0.342,2.6918142581,0.0,0.002,0.002,2.67,0.34,2.6915608854,2.99,0.802,3.0956911991,0.0,0.002,0.002,2.99,0.8,3.0951736623
2020-10-01 05:30:00,2.67,-0.038,2.6702703983,0.0,0.002,0.002,2.67,-0.04,2.6702996087,3.11,1.322,3.3793170908,0.0,0.002,0.002,3.11,1.32,3.3785351856
2020-10-01 06:00:00,2.73,0.3425,2.7514007796,0.0,0.0025,0.0025,2.73,0.34,2.7510906928,3.07,0.8825000000000001,3.1943240678,0.0,0.0025,0.0025,3.07,0.88,3.1936342934
2020-10-01 06:30:00,3.07,0.8125,3.175697758,0.0,0.0025,0.0025,3.07,0.81,3.1750590546,3.4,0.8025,3.4934232853,0.0,0.0025,0.0025,3.4,0.8,3.4928498393
2020-10-01 07:00:00,3.12,0.8925000000000001,3.2451434868,0.0,0.0025,0.0025,3.12,0.89,3.2444568112,3.47,0.9025000000000001,3.5854436615000003,0.0,0.0025,0.0025,3.47,0.9,3.5848151975
2020-10-01 07:30:00,3.48,0.9825,3.616034603,0.0,0.0025,0.0025,3.48,0.98,3.6153561374,3.89,1.0425,4.0272703224,0.0,0.0025,0.0025,3.89,1.04,4.026623896
2020-10-01 08:00:00,3.7005,0.932,3.8160613530000003,0.0005,0.002,0.0020615528,3.7,0.93,3.8150884656,4.1405,1.062,4.2745273715,0.0005,0.002,0.0020615528,4.14,1.06,4.2735465365
2020-10-01 08:30:00,3.783,0.7005,3.847309352,0.003,0.0005,0.0030413813000000002,3.7800000000000002,0.7000000000000001,3.844268461,4.253,1.2505,4.4330304815,0.003,0.0005,0.0030413813000000002,4.25,1.25,4.4300112867
2020-10-01 09:00:00,3.6065,0.8195,3.6984351421,0.006500000000000001,-0.0005,0.0065192024,3.6,0.8200000000000001,3.6922080115,3.9465,0.9995,4.0711008953,0.006500000000000001,-0.0005,0.0065192024,3.94,1.0,4.0649231235
2020-10-01 09:30:00,3.7825,1.088,3.9358671535000003,0.0125,-0.002,0.012658988900000001,3.77,1.09,3.9244107838,4.0325,1.088,4.1766972897,0.0125,-0.002,0.012658988900000001,4.02,1.09,4.1651530584
2020-10-01 10:00:00,3.8575,0.976,3.979055447,0.0275,-0.024,0.036500000000000005,3.83,1.0,3.9583961399,4.0775,1.196,4.2492849104,0.0275,-0.024,0.036500000000000005,4.05,1.22,4.2297635868
2020-10-01 10:30:00,3.792,1.072,3.9406151804,0.032,-0.018000000000000002,0.036715119500000004,3.76,1.09,3.9148052314,3.942,1.082,4.087797451,0.032,-0.018000000000000002,0.036715119500000004,3.91,1.1,4.0617853218
2020-10-01 11:00:00,3.826,1.1225,3.9872650087,0.036000000000000004,-0.0175,0.040028115100000004,3.79,1.1400000000000001,3.9577392537,3.926,1.1425,4.0888607521,0.036000000000000004,-0.0175,0.040028115100000004,3.89,1.16,4.059273334
2020-10-01 11:30:00,3.8135,0.9995,3.9423067486,0.07350000000000001,-0.0205,0.0763053078,3.74,1.02,3.8765964453,3.8735,1.0395,4.0105563828,0.07350000000000001,-0.0205,0.0763053078,3.8,1.06,3.9450728764000003
2020-10-01 12:00:00,3.773,0.7705000000000001,3.8508699342,0.073,-0.029500000000000002,0.07873531610000001,3.7,0.8,3.7854986460999998,3.873,1.4304999999999999,4.1287357932,0.073,-0.029500000000000002,0.07873531610000001,3.8,1.46,4.0708230126
2020-10-01 12:30:00,3.79,0.865,3.8874573953000002,0.07,-0.025,0.07433034370000001,3.7199999999999998,0.89,3.8249836601,3.93,1.435,4.1837931354,0.07,-0.025,0.07433034370000001,3.86,1.46,4.126887447
2020-10-01 13:00:00,3.748,1.0675,3.8970578967,0.068,-0.022500000000000003,0.07162576350000001,3.68,1.09,3.8380333506,3.718,1.0775,3.8709856949,0.068,-0.022500000000000003,0.07162576350000001,3.65,1.1,3.8121516234
2020-10-01 13:30:00,3.81,1.0855,3.9616171256,0.02,-0.0045000000000000005,0.0205,3.79,1.09,3.9436277715,3.89,1.0955,4.0413141736,0.02,-0.0045000000000000005,0.0205,3.87,1.1,4.0232946698
2020-10-01 14:00:00,3.7505,1.0195,3.8865962615000003,0.0105,-0.0005,0.010511898,3.74,1.02,3.8765964453,3.9305,1.0195,4.0605677559,0.0105,-0.0005,0.010511898,3.92,1.02,4.0505308294
2020-10-01 14:30:00,3.7105,0.7885000000000001,3.7933550453000002,0.0205,-0.0015,0.0205548048,3.69,0.79,3.7736189527,3.9905,1.3785,4.2218896835,0.0205,-0.0015,0.0205548048,3.9699999999999998,1.38,4.2030108256
2020-10-01 15:00:00,3.719,0.789,3.8017735335,0.009000000000000001,-0.001,0.0090553851,3.71,0.79,3.7931780870000003,4.059,1.379,4.2868545578,0.009000000000000001,-0.001,0.0090553851,4.05,1.38,4.2786563311
2020-10-01 15:30:00,3.8335,1.0685,3.9796249195,0.0135,-0.0015,0.0135830777,3.8200000000000003,1.07,3.9670265943,4.1035,1.0685,4.2403307064,0.0135,-0.0015,0.0135830777,4.09,1.07,4.2276470997
2020-10-01 16:00:00,3.7125,1.0085,3.8470415256,0.0125,-0.0015,0.0125896783,3.7,1.01,3.8353748187,3.9825,0.9885,4.1033447942,0.0125,-0.0015,0.0125896783,3.9699999999999998,0.99,4.0915767132
2020-10-01 16:30:00,3.7095000000000002,0.9485,3.8288434938,0.0095,-0.0015,0.009617692,3.7,0.9500000000000001,3.820013089,4.0195,0.9485,4.1298949745,0.0095,-0.0015,0.009617692,4.01,0.9500000000000001,4.1209950255
2020-10-01 17:00:00,3.633,0.7485,3.7093046855000003,0.093,0.0085,0.09338763300000001,3.54,0.74,3.6165176621,4.073,0.8985000000000001,4.1709269054,0.093,0.0085,0.09338763300000001,3.98,0.89,4.0782962129
2020-10-01 17:30:00,3.8335,0.452,3.8600552133,4.7335,-0.468,4.7565792593000005,-0.9,0.92,1.2870120435,4.0835,1.092,4.2269890288,4.7335,-0.468,4.7565792593000005,-0.65,1.56,1.69
2020-10-01 18:00:00,3.892,0.47250000000000003,3.9205765201,4.812,-0.4475,4.8327632106,-0.92,0.92,1.3010764774,4.182,1.0725,4.317334855,4.812,-0.4475,4.8327632106,-0.63,1.52,1.6453874924
2020-10-01 18:30:00,3.895,0.5125000000000001,3.9285724188,4.815,-0.48750000000000004,4.8396158164,-0.92,1.0,1.3588230201,4.185,0.9425,4.2898171581,4.815,-0.48750000000000004,4.8396158164,-0.63,1.43,1.5626259948999999
2020-10-01 19:00:00,3.8705,-0.163,3.8739307234,4.8105,-0.393,4.8265266238,-0.9400000000000001,0.23,0.9677293010000001,4.2405,1.487,4.4936632328,4.8105,-0.393,4.8265266238,-0.5700000000000001,1.88,1.9645101171000001
2020-10-01 19:30:00,4.142,-0.0835,4.1428415671,4.812,-0.42350000000000004,4.8305999886,-0.67,0.34,0.7513321503,4.542,1.5665,4.804548496,4.812,-0.42350000000000004,4.8305999886,-0.27,1.99,2.0082330542
2020-10-01 20:00:00,3.8385,-0.14150000000000001,3.8411071972,3.8285,-0.3015,3.8403534343,0.01,0.16,0.1603121954,4.2685,1.4985,4.5238915216999995,3.8285,-0.3015,3.8403534343,0.44,1.8,1.8529975715
2020-10-01 20:30:00,3.54,-0.028,3.5401107327,0.0,0.002,0.002,3.54,-0.03,3.5401271164,4.21,1.502,4.4699109611,0.0,0.002,0.002,4.21,1.5,4.4692393089
2020-10-01 21:00:00,3.54,0.6125,3.5925974239,0.0,0.0025,0.0025,3.54,0.61,3.5921720449,4.01,0.8225,4.0934833883,0.0,0.0025,0.0025,4.01,0.8200000000000001,4.0929817982
2020-10-01 21:30:00,3.45,0.42250000000000004,3.4757741943,0.0,0.0025,0.0025,3.45,0.42,3.4754711911,3.9699999999999998,1.0925,4.1175789306,0.0,0.0025,0.0025,3.9699999999999998,1.09,4.1169163217
2020-10-01 22:00:00,3.38,0.7725000000000001,3.4671539121,0.0,0.0025,0.0025,3.38,0.77,3.4665977557,3.7800000000000002,0.7725000000000001,3.8581285943,0.0,0.0025,0.0025,3.7800000000000002,0.77,3.8576288054
2020-10-01 22:30:00,3.19,0.722,3.270685555,0.0,0.002,0.002,3.19,0.72,3.2702446392,3.56,0.722,3.6324762904,0.0,0.002,0.002,3.56,0.72,3.6320792943
2020-10-01 23:00:00,3.19,0.5625,3.2392138321,0.0,0.0025,0.0025,3.19,0.56,3.2387806347,3.56,0.8625,3.6629914346,0.0,0.0025,0.0025,3.56,0.86,3.6624035823
2020-10-01 23:30:00,3.06,0.35250000000000004,3.0802363951,0.0,0.0025,0.0025,3.06,0.35000000000000003,3.0799512983,3.5,1.1925,3.6975743738,0.0,0.0025,0.0025,3.5,1.19,3.6967688594
2020-10-02 00:00:00,3.06,0.732,3.1463350108,0.0,0.002,0.002,3.06,0.73,3.1458703088,3.37,0.722,3.4464741403,0.0,0.002,0.002,3.37,0.72,3.4460557163
2020-10-02 00:30:00,2.84,0.392,2.8669258798,0.0,0.002,0.002,2.84,0.39,2.8666531007,3.18,0.882,3.3000490905,0.0,0.002,0.002,3.18,0.88,3.2995151159000002
2020-10-02 01:00:00,2.84,0.642,2.9116600076,0.0,0.002,0.002,2.84,0.64,2.9112196757,3.1,0.602,3.157911335,0.0,0.002,0.002,3.1,0.6000000000000001,3.1575306808
2020-10-02 01:30:00,2.89,0.542,2.9403850088,0.0,0.002,0.002,2.89,0.54,2.9400170067999998,3.21,0.862,3.323724417,0.0,0.002,0.002,3.21,0.86,3.3232062831
2020-10-02 02:00:00,2.92,0.682,2.9985870006,0.0,0.002,0.002,2.92,0.68,2.9981327522,3.21,0.672,3.2795859495,0.0,0.002,0.002,3.21,0.67,3.2791767259
2020-10-02 02:30:00,2.92,0.6825,2.9987007603,0.0,0.0025,0.0025,2.92,0.68,2.9981327522,3.18,0.6725,3.2503317138,0.0,0.0025,0.0025,3.18,0.67,3.2498153794
2020-10-02 03:00:00,2.79,0.6325000000000001,2.8607964363000002,0.0,0.0025,0.0025,2.79,0.63,2.8602447448,3.05,0.5925,3.1070172594,0.0,0.0025,0.0025,3.05,0.59,3.1065414853
2020-10-02 03:30:00,2.7199999999999998,0.6325000000000001,2.7925716195,0.0,0.0025,0.0025,2.7199999999999998,0.63,2.792006447,2.98,0.5925,3.038331162,0.0,0.0025,0.0025,2.98,0.59,3.0378446307
2020-10-02 04:00:00,2.81,0.672,2.8892358851,0.0,0.002,0.002,2.81,0.67,2.8887713651,3.07,0.652,3.1384716025,0.0,0.002,0.002,3.07,0.65,3.1380567235
2020-10-02 04:30:00,2.87,0.422,2.9008591831,0.0,0.002,0.002,2.87,0.42,2.9005689097,3.2,0.9420000000000001,3.3357703758,0.0,0.002,0.002,3.2,0.9400000000000001,3.3352061406
2020-10-02 05:00:00,2.84,0.5225000000000001,2.8876644975,0.0,0.0025,0.0025,2.84,0.52,2.8872131892,3.13,0.7825000000000001,3.226330152,0.0,0.0025,0.0025,3.13,0.78,3.2257247248
2020-10-02 05:30:00,2.65,0.1325,2.6533104323,0.0,0.0025,0.0025,2.65,0.13,2.6531867631,3.03,1.1025,3.2243458639,0.0,0.0025,0.0025,3.03,1.1,3.2234918954
2020-10-02 06:00:00,2.68,0.392,2.7085169373999998,0.0,0.002,0.002,2.68,0.39,2.7082282031,2.98,0.742,3.0709874633,0.0,0.002,0.002,2.98,0.74,3.0705048445
2020-10-02 06:30:00,2.94,0.36250000000000004,2.9622637037,0.0,0.0025,0.0025,2.94,0.36,2.9619588113,3.33,1.0625,3.4953978672,0.0,0.0025,0.0025,3.33,1.06,3.494638751
2020-10-02 07:00:00,3.23,0.36250000000000004,3.2502778727,0.0,0.0025,0.0025,3.23,0.36,3.25,3.71,1.3925,3.962720814,0.0,0.0025,0.0025,3.71,1.3900000000000001,3.9618430055
2020-10-02 07:30:00,3.48,0.6725,3.5443837617,0.0,0.0025,0.0025,3.48,0.67,3.5439102697,3.95,1.3625,4.1783856033,0.0,0.0025,0.0025,3.95,1.3599999999999999,4.1775710646
2020-10-02 08:00:00,3.67,0.5325,3.7084304294,0.0,0.0025,0.0025,3.67,0.53,3.7080722755,4.21,1.5725,4.4940912596,0.0,0.0025,0.0025,4.21,1.57,4.4932171103
2020-10-02 08:30:00,3.73,0.782,3.8110922319,0.0,0.002,0.002,3.73,0.78,3.8106823536,4.21,1.282,4.4008662784,0.0,0.002,0.002,4.21,1.28,4.4002840817
2020-10-02 09:00:00,3.65,0.6815,3.7130771942000003,0.0,0.0015,0.0015,3.65,0.68,3.7128021763,4.13,1.2115,4.3040251219,0.0,0.0015,0.0015,4.13,1.21,4.3036031416
2020-10-02 09:30:00,3.7505,0.2615,3.7596053649,0.0005,0.0015,0.0015811388,3.75,0.26,3.7590025273,4.3805,1.7615,4.7214047168,0.0005,0.0015,0.0015811388,4.38,1.76,4.7203813405
2020-10-02 10:00:00,3.841,0.7015,3.9045336789,0.001,0.0015,0.0018027756000000002,3.84,0.7000000000000001,3.9032806714,4.341,1.3415,4.5435562338,0.001,0.0015,0.0018027756000000002,4.34,1.34,4.5421580774
2020-10-02 10:30:00,3.8810000000000002,0.401,3.901661441,0.001,0.001,0.0014142136,3.88,0.4,3.9005640618,4.441,1.451,4.672031892,0.001,0.001,0.0014142136,4.44,1.45,4.6707708143
2020-10-02 11:00:00,3.9825,1.011,4.1088230979,0.0025,0.001,0.0026925824,3.98,1.01,4.1061539182,4.3825,1.001,4.4953650853,0.0025,0.001,0.0026925824,4.38,1.0,4.4927051984
2020-10-02 11:30:00,3.988,1.1,4.1369244615,0.008,0.0,0.008,3.98,1.1,4.1292130001,4.348,1.12,4.4899336298,0.008,0.0,0.008,4.34,1.12,4.4821869662000005
2020-10-02 12:00:00,3.9345,0.971,4.0525462675,0.0045000000000000005,0.001,0.0046097722,3.93,0.97,4.0479377466,4.2945,1.001,4.409618039,0.0045000000000000005,0.001,0.0046097722,4.29,1.0,4.405008513
2020-10-02 12:30:00,3.751,0.9095000000000001,3.8596879731,0.011,-0.0005,0.0110113578,3.74,0.91,3.8491167818000003,4.091,0.8995000000000001,4.1887207176,0.011,-0.0005,0.0110113578,4.08,0.9,4.1780856861
2020-10-02 13:00:00,3.629,0.761,3.7079323079,0.019,0.001,0.019026297600000002,3.61,0.76,3.6891326894,3.849,0.931,3.959995202,0.019,0.001,0.019026297600000002,3.83,0.93,3.9412942037
2020-10-02 13:30:00,3.3305,0.4985,3.3676004068,0.0105,-0.0015,0.010606601700000001,3.32,0.5,3.3574395006,3.6705,0.9285,3.7861170743,0.0105,-0.0015,0.010606601700000001,3.66,0.93,3.7763077205
2020-10-02 14:00:00,3.2955,0.6405000000000001,3.3571655455,0.0055000000000000005,0.0005,0.0055226805,3.29,0.64,3.3516712249,3.6155,0.6505000000000001,3.6735528443,0.0055000000000000005,0.0005,0.0055226805,3.61,0.65,3.6680512537
2020-10-02 14:30:00,3.057,-0.06,3.0575887559,0.007,0.0,0.007,3.05,-0.06,3.0505901068,3.497,1.08,3.659973907,0.007,0.0,0.007,3.49,1.08,3.6532861919
2020-10-02 15:00:00,2.995,-0.229,3.0037419996,0.005,0.001,0.0050990195,2.99,-0.23,2.9988331064000002,3.515,1.2610000000000001,3.734346797,0.005,0.001,0.0050990195,3.51,1.26,3.7293028839
2020-10-02 15:30:00,2.9935,0.36150000000000004,3.015248663,0.0035,0.0015,0.0038078866,2.99,0.36,3.0115942622,3.3935,0.8115,3.4891796314,0.0035,0.0015,0.0038078866,3.39,0.81,3.4854268031
2020-10-02 16:00:00,3.022,0.49150000000000005,3.0617080609,0.002,0.0015,0.0025,3.02,0.49,3.0594934221,3.392,0.47150000000000003,3.4246132993,0.002,0.0015,0.0025,3.39,0.47000000000000003,3.4224260401
2020-10-02 16:30:00,2.982,0.3915,3.0075897742,0.002,0.0015,0.0025,2.98,0.39,3.0054117854,3.342,0.3715,3.3625847573,0.002,0.0015,0.0025,3.34,0.37,3.3604315199
2020-10-02 17:00:00,3.06,0.36150000000000004,3.0812793203,0.08,0.0015,0.08001406130000001,2.98,0.36,3.001666204,3.47,0.49150000000000005,3.5046358227,0.08,0.0015,0.08001406130000001,3.39,0.49,3.4252299193
2020-10-02 17:30:00,3.3795,0.076,3.3803544563,4.6895,-0.484,4.7144104881,-1.31,0.56,1.4246754016,3.6095,0.8160000000000001,3.7005872845,4.6895,-0.484,4.7144104881,-1.08,1.3,1.6900887551000001
2020-10-02 18:00:00,3.3965,0.136,3.3992217124,4.7365,-0.384,4.7520404302,-1.34,0.52,1.4373586887,3.6565000000000003,0.786,3.740025167,4.7365,-0.384,4.7520404302,-1.08,1.17,1.5922625412
2020-10-02 18:30:00,3.376,-0.343,3.3933795838,4.756,-0.423,4.7747738166,-1.38,0.08,1.3823168957,3.716,1.307,3.9391502891,4.756,-0.423,4.7747738166,-1.04,1.73,2.0185390757
2020-10-02 19:00:00,3.372,-0.137,3.3747819189,4.752,-0.427,4.7711458791,-1.38,0.29,1.4101418368,3.672,0.993,3.8038970806,4.752,-0.427,4.7711458791,-1.08,1.42,1.7840403583
2020-10-02 19:30:00,3.475,0.3765,3.4953365003,4.745,-0.3635,4.7589029461,-1.27,0.74,1.4698639393000001,3.705,0.4665,3.7342532386,4.745,-0.3635,4.7589029461,-1.04,0.8300000000000001,1.3306013678
2020-10-02 20:00:00,3.013,0.0105,3.0130182957,0.493,0.0105,0.4931118027,2.52,0.0,2.52,3.523,0.7005,3.5919673231,0.493,0.0105,0.4931118027,3.03,0.6900000000000001,3.1075713990000002
2020-10-02 20:30:00,2.84,0.3025,2.8560648189,0.0,0.0025,0.0025,2.84,0.30000000000000004,2.8558011135,3.26,0.3025,3.2740046197,0.0,0.0025,0.0025,3.26,0.30000000000000004,3.2737745799
2020-10-02 21:00:00,2.5700000000000003,0.2525,2.5823741499,0.0,0.0025,0.0025,2.5700000000000003,0.25,2.582130903,2.96,0.2525,2.9707501157,0.0,0.0025,0.0025,2.96,0.25,2.9705386717
2020-10-02 21:30:00,2.23,0.032,2.2302295846,0.0,0.002,0.002,2.23,0.03,2.2302017846,2.59,0.112,2.5924204906,0.0,0.002,0.002,2.59,0.11,2.5923348549
2020-10-02 22:00:00,2.11,0.0325,2.1102502814,0.0,0.0025,0.0025,2.11,0.03,2.1102132594,2.42,0.0425,2.4203731634,0.0,0.0025,0.0025,2.42,0.04,2.4203305559
2020-10-02 22:30:00,2.03,0.0325,2.0302601434,0.0,0.0025,0.0025,2.03,0.03,2.0302216628,2.31,0.0125,2.3100338201,0.0,0.0025,0.0025,2.31,0.01,2.3100216449
2020-10-02 23:00:00,1.92,0.0325,1.9202750454,0.0,0.0025,0.0025,1.92,0.03,1.9202343607,2.19,0.0125,2.1900356732,0.0,0.0025,0.0025,2.19,0.01,2.1900228309
2020-10-02 23:30:00,1.82,0.0125,1.8200429253000001,0.0,0.0025,0.0025,1.82,0.01,1.8200274723,2.07,-0.0475,2.0705449162,0.0,0.0025,0.0025,2.07,-0.05,2.0706037767
2020-10-03 00:00:00,1.73,-0.0275,1.7302185556,0.0,0.0025,0.0025,1.73,-0.03,1.7302600960999999,1.97,0.0925,1.9721704414,0.0,0.0025,0.0025,1.97,0.09,1.972054766
2020-10-03 00:30:00,1.6600000000000001,-0.2675,1.6814149547000001,0.0,0.0025,0.0025,1.6600000000000001,-0.27,1.6818144963,1.94,0.3125,1.9650079516,0.0,0.0025,0.0025,1.94,0.31,1.964611921
2020-10-03 01:00:00,1.5899999999999999,-0.748,1.7571579326,0.0,0.002,0.002,1.5899999999999999,-0.75,1.7580102389,1.94,0.712,2.0665294578,0.0,0.002,0.002,1.94,0.71,2.065841233
2020-10-03 01:30:00,1.62,-0.188,1.6308721593,0.0,0.002,0.002,1.62,-0.19,1.6311039207,1.85,0.182,1.8589308755,0.0,0.002,0.002,1.85,0.18,1.8587361297
2020-10-03 02:00:00,1.6400000000000001,0.07200000000000001,1.6415797269999999,0.0,0.002,0.002,1.6400000000000001,0.07,1.6414932225999999,1.85,0.012,1.8500389185000001,0.0,0.002,0.002,1.85,0.01,1.8500270268
2020-10-03 02:30:00,2.17,0.10200000000000001,2.1723959124,0.0,0.002,0.002,2.17,0.1,2.1723029255,2.39,0.062,2.3908040489,0.0,0.002,0.002,2.39,0.06,2.3907530194
2020-10-03 03:00:00,2.25,0.062,2.2508540601,0.0,0.002,0.002,2.25,0.06,2.2507998578,2.48,0.062,2.4807748789,0.0,0.002,0.002,2.48,0.06,2.4807257003
2020-10-03 03:30:00,2.05,0.012,2.0500351217,0.0,0.002,0.002,2.05,0.01,2.0500243901,2.2800000000000002,0.132,2.2838178560999998,0.0,0.002,0.002,2.2800000000000002,0.13,2.2837031331
2020-10-03 04:00:00,1.88,0.0625,1.8810386094,0.0,0.0025,0.0025,1.88,0.06,1.8809572031,2.07,0.0425,2.0704362463,0.0,0.0025,0.0025,2.07,0.04,2.0703864374
2020-10-03 04:30:00,1.81,-0.1375,1.8152152076,0.0,0.0025,0.0025,1.81,-0.14,1.8154062906,2.05,0.2225,2.0620393425,0.0,0.0025,0.0025,2.05,0.22,2.0617710833
2020-10-03 05:00:00,1.87,0.07200000000000001,1.8713855829,0.0,0.002,0.002,1.87,0.07,1.8713097018,2.05,0.032,2.0502497409,0.0,0.002,0.002,2.05,0.03,2.0502195004
2020-10-03 05:30:00,1.87,-0.0475,1.8706031781,0.0,0.0025,0.0025,1.87,-0.05,1.8706683298,2.11,0.1925,2.1187629056,0.0,0.0025,0.0025,2.11,0.19,2.1185372312
2020-10-03 06:00:00,2.01,0.12250000000000001,2.0137294381,0.0,0.0025,0.0025,2.01,0.12,2.0135789033,2.21,0.0925,2.2119349561,0.0,0.0025,0.0025,2.21,0.09,2.21183182
2020-10-03 06:30:00,2.31,0.122,2.3132194016,0.0,0.002,0.002,2.31,0.12,2.3131147831,2.5700000000000003,0.322,2.5900934346,0.0,0.002,0.002,2.5700000000000003,0.32,2.5898455552
2020-10-03 07:00:00,2.47,0.3025,2.4884545907,0.0,0.0025,0.0025,2.47,0.30000000000000004,2.4881519246,2.73,0.2525,2.7416521023,0.0,0.0025,0.0025,2.73,0.25,2.7414229882
2020-10-03 07:30:00,2.52,0.07250000000000001,2.521042691,0.0,0.0025,0.0025,2.52,0.07,2.5209720347999998,2.88,0.6225,2.9465074665,0.0,0.0025,0.0025,2.88,0.62,2.9459803122
2020-10-03 08:00:00,2.68,0.3925,2.7085893469,0.0,0.0025,0.0025,2.68,0.39,2.7082282031,2.99,0.36250000000000004,3.0118941299,0.0,0.0025,0.0025,2.99,0.36,3.0115942622
2020-10-03 08:30:00,2.7505,0.42150000000000004,2.7826089377,0.0005,0.0015,0.0015811388,2.75,0.42,2.7818878482000002,3.0805,0.3915,3.1052781679,0.0005,0.0015,0.0015811388,3.08,0.39,3.1045933711
2020-10-03 09:00:00,2.8115,0.35150000000000003,2.8333874603,0.0015,0.0015,0.0021213203,2.81,0.35000000000000003,2.8317132623,3.1215,0.36150000000000004,3.1423628848,0.0015,0.0015,0.0021213203,3.12,0.36,3.1407005588
2020-10-03 09:30:00,2.8125,-0.2685,2.8252873305,0.0025,0.0015,0.0029154759,2.81,-0.27,2.8229417281,3.3325,1.0615,3.4974760185,0.0025,0.0015,0.0029154759,3.33,1.06,3.494638751
2020-10-03 10:00:00,2.892,-0.249,2.9026996055,0.002,0.001,0.0022360680000000003,2.89,-0.25,2.900792995,3.392,1.011,3.5394611172,0.002,0.001,0.0022360680000000003,3.39,1.01,3.5372588257
2020-10-03 10:30:00,2.8915,-0.3385,2.9112462108,0.0015,0.0015,0.0021213203,2.89,-0.34,2.9099312707,3.4314999999999998,1.0815,3.597893064,0.0015,0.0015,0.0021213203,3.43,1.08,3.5960116796
