Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-03 11:00:00,3.1615,0.4415,3.1921786448000002,0.0015,0.0015,0.0021213203,3.16,0.44,3.1904858564,3.5315,0.4515,3.5602450056,0.0015,0.0015,0.0021213203,3.5300000000000002,0.45,3.5585671274
2020-10-03 11:30:00,3.092,0.371,3.1141780617,0.002,0.001,0.0022360680000000003,3.09,0.37,3.1120732639,3.452,0.371,3.4718791742,0.002,0.001,0.0022360680000000003,3.45,0.37,3.4697838549
2020-10-03 12:00:00,2.9635,0.331,2.9819277741,0.0035,0.001,0.0036400549,2.96,0.33,2.978338463,3.3135,0.341,3.3310003377,0.0035,0.001,0.0036400549,3.31,0.34,3.3274164152
2020-10-03 12:30:00,2.8255,0.2,2.832569549,0.0055000000000000005,0.0,0.0055000000000000005,2.8200000000000003,0.2,2.8270833026,3.1355,0.21,3.1425245027,0.0055000000000000005,0.0,0.0055000000000000005,3.13,0.21,3.1370368184
2020-10-03 13:00:00,2.782,0.201,2.7892516918,0.002,0.001,0.0022360680000000003,2.7800000000000002,0.2,2.7871849598000003,3.132,0.171,3.1366646298,0.002,0.001,0.0022360680000000003,3.13,0.17,3.1346132138
2020-10-03 13:30:00,2.8555,0.1605,2.8600070804,2.7855,-0.3395,2.8061130590000003,0.07,0.5,0.5048762225,3.0755,0.2005,3.0820286339,2.7855,-0.3395,2.8061130590000003,0.29,0.54,0.6129437168
2020-10-03 14:00:00,2.952,0.11850000000000001,2.9543774725,4.7620000000000005,-0.5015000000000001,4.788334392,-1.81,0.62,1.9132433196,3.022,0.1885,3.0278732222,4.7620000000000005,-0.5015000000000001,4.788334392,-1.74,0.6900000000000001,1.8718172988
2020-10-03 14:30:00,2.638,0.0965,2.6397644308,0.508,0.006500000000000001,0.5080415829,2.13,0.09,2.1319005605,2.908,0.1265,2.9107501181,0.508,0.006500000000000001,0.5080415829,2.4,0.12,2.4029981273
2020-10-03 15:00:00,2.4255,-0.62,2.5034876173000002,0.0055000000000000005,0.0,0.0055000000000000005,2.42,-0.62,2.4981593224,2.8955,0.84,3.0148831238,0.0055000000000000005,0.0,0.0055000000000000005,2.89,0.84,3.0096013025
2020-10-03 15:30:00,2.3135,-0.68,2.4113652253,0.0035,0.0,0.0035,2.31,-0.68,2.4080074751,2.7835,0.8,2.8961823579,0.0035,0.0,0.0035,2.7800000000000002,0.8,2.8928186946
2020-10-03 16:00:00,2.2835,-0.679,2.3823125844,0.0035,0.001,0.0036400549,2.2800000000000002,-0.68,2.3792435773,2.7835,0.801,2.896458743,0.0035,0.001,0.0036400549,2.7800000000000002,0.8,2.8928186946
2020-10-03 16:30:00,2.283,-0.6990000000000001,2.3876117775,0.003,0.001,0.0031622777,2.2800000000000002,-0.7000000000000001,2.3850366873,2.803,0.801,2.9152032519,0.003,0.001,0.0031622777,2.8,0.8,2.9120439557
2020-10-03 17:00:00,2.3315,-0.729,2.4428125696,0.0015,0.001,0.0018027756000000002,2.33,-0.73,2.4416797497,2.8715,0.751,2.9680824197,0.0015,0.001,0.0018027756000000002,2.87,0.75,2.9663782631
2020-10-03 17:30:00,2.4105,-0.729,2.5183231028,0.0005,0.001,0.0011180340000000002,2.41,-0.73,2.5181342299000002,2.9805,0.751,3.0736592606,0.0005,0.001,0.0011180340000000002,2.98,0.75,3.0729301977
2020-10-03 18:00:00,2.48,-0.6985,2.5764902969,0.0,0.0015,0.0015,2.48,-0.7000000000000001,2.5768973592,3.07,0.7515000000000001,3.1606411138,0.0,0.0015,0.0015,3.07,0.75,3.1602847973
2020-10-03 18:30:00,2.54,-0.6980000000000001,2.634160967,0.0,0.002,0.002,2.54,-0.7000000000000001,2.6346916328,3.15,0.782,3.2456161202000002,0.0,0.002,0.002,3.15,0.78,3.24513482
2020-10-03 19:00:00,2.51,-0.7275,2.6133037041,0.0,0.0025,0.0025,2.51,-0.73,2.6140007651,3.12,0.7325,3.204833264,0.0,0.0025,0.0025,3.12,0.73,3.2042627857
2020-10-03 19:30:00,2.55,-0.0275,2.55014828,0.0,0.0025,0.0025,2.55,-0.03,2.5501764645,2.99,0.0925,2.9914304689,0.0,0.0025,0.0025,2.99,0.09,2.9913542083999998
2020-10-03 20:00:00,2.48,0.022500000000000003,2.4801020644,0.0,0.0025,0.0025,2.48,0.02,2.4800806439,2.89,0.0025,2.8900010813,0.0,0.0025,0.0025,2.89,0.0,2.89
2020-10-03 20:30:00,2.42,-0.0175,2.420063274,0.0,0.0025,0.0025,2.42,-0.02,2.4200826431999998,2.79,0.0025,2.7900011201,0.0,0.0025,0.0025,2.79,0.0,2.79
2020-10-03 21:00:00,2.32,-0.018000000000000002,2.3200698265,0.0,0.002,0.002,2.32,-0.02,2.3200862053,2.65,0.002,2.6500007547,0.0,0.002,0.002,2.65,0.0,2.65
2020-10-03 21:30:00,2.23,-0.0175,2.2300686649,0.0,0.0025,0.0025,2.23,-0.02,2.2300896843,2.55,-0.0375,2.5502757204,0.0,0.0025,0.0025,2.55,-0.04,2.5503137062
2020-10-03 22:00:00,2.14,-0.0375,2.1403285379,0.0,0.0025,0.0025,2.14,-0.04,2.1403737991,2.43,-0.0375,2.4302893346,0.0,0.0025,0.0025,2.43,-0.04,2.4303291958
2020-10-03 22:30:00,2.06,-0.068,2.0611220245,0.0,0.002,0.002,2.06,-0.07,2.0611889773,2.33,-0.088,2.3316612104,0.0,0.002,0.002,2.33,-0.09,2.3317375496
2020-10-03 23:00:00,1.99,-0.0275,1.9901900035,0.0,0.0025,0.0025,1.99,-0.03,1.9902261178,2.24,-0.08750000000000001,2.2417083329,0.0,0.0025,0.0025,2.24,-0.09,2.2418073066
2020-10-03 23:30:00,1.8900000000000001,-0.0575,1.8908744670000002,0.0,0.0025,0.0025,1.8900000000000001,-0.06,1.8909521411,2.12,-0.08750000000000001,2.121804951,0.0,0.0025,0.0025,2.12,-0.09,2.1219095174
2020-10-04 00:00:00,1.82,-0.0575,1.8209080839,0.0,0.0025,0.0025,1.82,-0.06,1.8209887424,2.04,-0.0575,2.0408101945,0.0,0.0025,0.0025,2.04,-0.06,2.0408821622
2020-10-04 00:30:00,1.76,-0.078,1.7617275612,0.0,0.002,0.002,1.76,-0.08,1.7618172436,1.96,-0.058,1.9608579755000002,0.0,0.002,0.002,1.96,-0.06,1.9609181523
2020-10-04 01:00:00,1.76,-0.0775,1.7617054947000002,0.0,0.0025,0.0025,1.76,-0.08,1.7618172436,1.96,-0.0975,1.9624235654,0.0,0.0025,0.0025,1.96,-0.1,1.9625493623999999
2020-10-04 01:30:00,1.72,-0.0775,1.7217451176,0.0,0.0025,0.0025,1.72,-0.08,1.7218594600000001,1.9100000000000001,-0.0975,1.9124869280999999,0.0,0.0025,0.0025,1.9100000000000001,-0.1,1.9126160096
2020-10-04 02:00:00,1.72,-0.078,1.7217676963000001,0.0,0.002,0.002,1.72,-0.08,1.7218594600000001,1.9100000000000001,-0.098,1.9125124836,0.0,0.002,0.002,1.9100000000000001,-0.1,1.9126160096
2020-10-04 02:30:00,1.6,-0.728,1.7578350321,0.0,0.002,0.002,1.6,-0.73,1.7586642659,1.94,0.642,2.0434686198,0.0,0.002,0.002,1.94,0.64,2.0428411588
2020-10-04 03:00:00,1.57,-0.788,1.7566570525,0.0,0.002,0.002,1.57,-0.79,1.7575551200000001,1.92,0.642,2.0244910472,0.0,0.002,0.002,1.92,0.64,2.0238577025
2020-10-04 03:30:00,1.55,-0.7875000000000001,1.7385788018000001,0.0,0.0025,0.0025,1.55,-0.79,1.7397126199000001,1.8900000000000001,0.6425000000000001,1.9962229961000002,0.0,0.0025,0.0025,1.8900000000000001,0.64,1.9954197553
2020-10-04 04:00:00,1.52,-0.788,1.7121168184000002,0.0,0.002,0.002,1.52,-0.79,1.7130382366,1.8599999999999999,0.642,1.967679852,0.0,0.002,0.002,1.8599999999999999,0.64,1.9670282154
2020-10-04 04:30:00,1.52,-0.7575000000000001,1.698295101,0.0,0.0025,0.0025,1.52,-0.76,1.6994116629,1.8599999999999999,0.7025,1.9882419999,0.0,0.0025,0.0025,1.8599999999999999,0.7000000000000001,1.9873600580000002
2020-10-04 05:00:00,1.52,-0.7575000000000001,1.698295101,0.0,0.0025,0.0025,1.52,-0.76,1.6994116629,1.8599999999999999,0.7025,1.9882419999,0.0,0.0025,0.0025,1.8599999999999999,0.7000000000000001,1.9873600580000002
2020-10-04 05:30:00,1.54,-0.788,1.7298971068,0.0,0.002,0.002,1.54,-0.79,1.7308090594,1.88,0.672,1.9964929251,0.0,0.002,0.002,1.88,0.67,1.9958206332000001
2020-10-04 06:00:00,1.6800000000000002,-0.7575000000000001,1.8428798793999999,0.0,0.0025,0.0025,1.6800000000000002,-0.76,1.8439088915,2.03,0.7025,2.1481169079,0.0,0.0025,0.0025,2.03,0.7000000000000001,2.1473006310000002
2020-10-04 06:30:00,2.01,-0.5275000000000001,2.0780655067,0.0,0.0025,0.0025,2.01,-0.53,2.0787015178,2.4,0.9225000000000001,2.5711877119,0.0,0.0025,0.0025,2.4,0.92,2.5702918122
2020-10-04 07:00:00,2.16,0.0925,2.1619797062,0.0,0.0025,0.0025,2.16,0.09,2.1618741869,2.4,0.1925,2.4077076754,0.0,0.0025,0.0025,2.4,0.19,2.4075090862
2020-10-04 07:30:00,2.23,0.1825,2.2374553068,0.0,0.0025,0.0025,2.23,0.18,2.2372527796,2.49,0.1525,2.4946655587,0.0,0.0025,0.0025,2.49,0.15,2.4945139807
2020-10-04 08:00:00,2.33,0.1825,2.3371363353,0.0,0.0025,0.0025,2.33,0.18,2.3369424469,2.61,0.1525,2.6144514243,0.0,0.0025,0.0025,2.61,0.15,2.6143067915
2020-10-04 08:30:00,2.38,0.1825,2.3869868558,0.0,0.0025,0.0025,2.38,0.18,2.3867970169,2.68,0.1525,2.684335346,0.0,0.0025,0.0025,2.68,0.15,2.6841944788000003
2020-10-04 09:00:00,2.55,0.24250000000000002,2.5615046848,0.0,0.0025,0.0025,2.55,0.24,2.5612692166,2.88,0.2025,2.8871103633,0.0,0.0025,0.0025,2.88,0.2,2.8869360921
2020-10-04 09:30:00,2.64,0.1915,2.6469363895,0.0,0.0015,0.0015,2.64,0.19,2.6468282906000002,2.99,0.1715,2.9949143978,0.0,0.0015,0.0015,2.99,0.17,2.9948288766
2020-10-04 10:00:00,2.7905,0.29150000000000004,2.805683963,0.0005,0.0015,0.0015811388,2.79,0.29,2.8050311941,3.1705,0.2715,3.182103471,0.0005,0.0015,0.0015811388,3.17,0.27,3.1814776441
2020-10-04 10:30:00,2.7915,0.2015,2.7987630303,0.0015,0.0015,0.0021213203,2.79,0.2,2.7971592733,3.1715,0.2215,3.179225456,0.0015,0.0015,0.0021213203,3.17,0.22,3.1776248992
2020-10-04 11:00:00,2.982,0.3115,2.9982255169,0.002,0.0015,0.0025,2.98,0.31,2.9960807733,3.382,0.3215,3.3972468633,0.002,0.0015,0.0025,3.38,0.32,3.3951141365
2020-10-04 11:30:00,2.9825,0.2615,2.9939419667,0.0025,0.0015,0.0029154759,2.98,0.26,2.9913207785,3.3825,0.24150000000000002,3.3911102164,0.0025,0.0015,0.0029154759,3.38,0.24,3.388509997
2020-10-04 12:00:00,2.892,0.151,2.8959393985,0.002,0.001,0.0022360680000000003,2.89,0.15,2.8938901154,3.322,0.14100000000000001,3.3249909774,0.002,0.001,0.0022360680000000003,3.32,0.14,3.3229504962
2020-10-04 12:30:00,2.8935,0.1515,2.8974634596,0.0035,0.0015,0.0038078866,2.89,0.15,2.8938901154,3.3235,0.14150000000000001,3.3265108597,0.0035,0.0015,0.0038078866,3.32,0.14,3.3229504962
2020-10-04 13:00:00,2.8935,0.1715,2.8985780134,0.0035,0.0015,0.0038078866,2.89,0.17,2.8949956822000003,3.3235,0.1715,3.3279219492,0.0035,0.0015,0.0038078866,3.32,0.17,3.3243495604
2020-10-04 13:30:00,2.8449999999999998,0.041,2.8452954152,0.005,0.001,0.0050990195,2.84,0.04,2.8402816762,3.265,0.331,3.2817352117,0.005,0.001,0.0050990195,3.26,0.33,3.2766598847
2020-10-04 14:00:00,2.7955,0.21,2.8033765801,0.0055000000000000005,0.0,0.0055000000000000005,2.79,0.21,2.7978920637,3.1855,0.23,3.1937924557,0.0055000000000000005,0.0,0.0055000000000000005,3.18,0.23,3.1883067606
2020-10-04 14:30:00,2.6645,0.1605,2.6693295975,0.0045000000000000005,0.0005,0.0045276926,2.66,0.16,2.6648076854,3.0345,0.1905,3.0404737295,0.0045000000000000005,0.0005,0.0045276926,3.03,0.19,3.0359512513
2020-10-04 15:00:00,2.616,0.07050000000000001,2.6169497989,0.006,0.0005,0.0060207973,2.61,0.07,2.6109385286,2.956,0.0805,2.9570959149,0.006,0.0005,0.0060207973,2.95,0.08,2.9510845464
2020-10-04 15:30:00,2.633,0.07150000000000001,2.6339706244,0.003,0.0015,0.0033541020000000003,2.63,0.07,2.630931394,2.9530000000000003,0.0815,2.9541244473,0.003,0.0015,0.0033541020000000003,2.95,0.08,2.9510845464
2020-10-04 16:00:00,2.5789999999999997,0.11850000000000001,2.5817209861,0.009000000000000001,-0.0015,0.0091241438,2.5700000000000003,0.12,2.5728000311,2.919,0.1385,2.9222839099,0.009000000000000001,-0.0015,0.0091241438,2.91,0.14,2.9133657512
2020-10-04 16:30:00,2.604,0.09050000000000001,2.6055721541,0.004,0.0005,0.0040311289,2.6,0.09,2.601557226,2.954,0.1105,2.9560660091,0.004,0.0005,0.0040311289,2.95,0.11,2.9520501351
2020-10-04 17:00:00,2.6635,0.0915,2.6650711998,0.0035,0.0015,0.0038078866,2.66,0.09,2.6615221209,3.0235,0.1115,3.0255552383,0.0035,0.0015,0.0038078866,3.02,0.11,3.0220026473
2020-10-04 17:30:00,2.6825,0.091,2.6840430790000003,0.0625,0.001,0.06250799950000001,2.62,0.09,2.6215453458,3.0825,0.111,3.0844978927,0.0625,0.001,0.06250799950000001,3.02,0.11,3.0220026473
2020-10-04 18:00:00,2.968,0.008,2.9680107817,4.728,-0.5720000000000001,4.7624749868,-1.76,0.58,1.8531055016,3.148,0.138,3.1510233257999998,4.728,-0.5720000000000001,4.7624749868,-1.58,0.71,1.7321951391
2020-10-04 18:30:00,3.0045,0.043500000000000004,3.0048148861,4.8145,-0.5665,4.8477141521,-1.81,0.61,1.9100261778,3.1845,0.17350000000000002,3.1892228677,4.8145,-0.5665,4.8477141521,-1.63,0.74,1.7901117283999999
2020-10-04 19:00:00,3.0065,-0.309,3.0223373819,4.8165,-0.519,4.8443816169,-1.81,0.21,1.8221415971,3.2565,0.5710000000000001,3.3061810673,4.8165,-0.519,4.8443816169,-1.56,1.09,1.9030764567
2020-10-04 19:30:00,3.006,-0.7145,3.0897485739,4.816,-0.5145000000000001,4.843404407,-1.81,-0.2,1.8210161998,3.316,0.9255,3.4427323814,4.816,-0.5145000000000001,4.843404407,-1.5,1.44,2.0793268141
2020-10-04 20:00:00,2.6535,-0.6705,2.7369019895,0.5435,-0.0005,0.54350023,2.11,-0.67,2.2138202276,3.2335,0.8495,3.3432278564,0.5435,-0.0005,0.54350023,2.69,0.85,2.8210990766
2020-10-04 20:30:00,2.48,-0.6675,2.5682593814,0.0,0.0025,0.0025,2.48,-0.67,2.5689102748,3.07,0.8225,3.1782709529,0.0,0.0025,0.0025,3.07,0.8200000000000001,3.1776248992
2020-10-04 21:00:00,2.36,-0.6675,2.4525815481,0.0,0.0025,0.0025,2.36,-0.67,2.4532631331,2.92,0.7925000000000001,3.0256331982,0.0,0.0025,0.0025,2.92,0.79,3.0249793388
2020-10-04 21:30:00,2.24,-0.6875,2.3431295846,0.0,0.0025,0.0025,2.24,-0.6900000000000001,2.3438643305,2.7800000000000002,0.7925000000000001,2.8907535782,0.0,0.0025,0.0025,2.7800000000000002,0.79,2.8900692033
2020-10-04 22:00:00,2.17,-0.6575000000000001,2.2674228212,0.0,0.0025,0.0025,2.17,-0.66,2.2681490251,2.68,0.7925000000000001,2.7947193508,0.0,0.0025,0.0025,2.68,0.79,2.7940114531
2020-10-04 22:30:00,2.17,0.1125,2.1729142298,0.0,0.0025,0.0025,2.17,0.11,2.1727862297,2.48,0.1125,2.482550352,0.0,0.0025,0.0025,2.48,0.11,2.4824383174999998
2020-10-04 23:00:00,2.06,0.052500000000000005,2.0606688841,0.0,0.0025,0.0025,2.06,0.05,2.0606067068,2.34,0.0425,2.340385919,0.0,0.0025,0.0025,2.34,0.04,2.3403418554
2020-10-04 23:30:00,1.9500000000000002,0.052500000000000005,1.9507066027,0.0,0.0025,0.0025,1.9500000000000002,0.05,1.9506409203000001,2.2,0.0425,2.2004104731,0.0,0.0025,0.0025,2.2,0.04,2.2003636063
2020-10-05 00:00:00,1.88,0.052500000000000005,1.8807329024000001,0.0,0.0025,0.0025,1.88,0.05,1.8806647761000002,2.11,0.0425,2.1104279779,0.0,0.0025,0.0025,2.11,0.04,2.1103791129
2020-10-05 00:30:00,1.78,-0.3275,1.8098774130000002,0.0,0.0025,0.0025,1.78,-0.33,1.8103314614000001,2.09,0.3825,2.1247132159,0.0,0.0025,0.0025,2.09,0.38,2.1242645786
2020-10-05 01:00:00,1.9100000000000001,-0.658,2.0201643497,0.0,0.002,0.002,1.9100000000000001,-0.66,2.0208166666,2.32,0.8320000000000001,2.4646752322,0.0,0.002,0.002,2.32,0.8300000000000001,2.4640008117
2020-10-05 01:30:00,2.13,-0.6575000000000001,2.2291716511,0.0,0.0025,0.0025,2.13,-0.66,2.2299103121,2.55,0.8325,2.6824534013,0.0,0.0025,0.0025,2.55,0.8300000000000001,2.6816785788
2020-10-05 02:00:00,1.96,-0.6875,2.077078778,0.0,0.0025,0.0025,1.96,-0.6900000000000001,2.0779076014,2.38,0.8025,2.5116540865,0.0,0.0025,0.0025,2.38,0.8,2.5108564276000003
2020-10-05 02:30:00,1.87,-0.6875,1.9923745255,0.0,0.0025,0.0025,1.87,-0.6900000000000001,1.9932385708,2.2800000000000002,0.8225,2.4238205895,0.0,0.0025,0.0025,2.2800000000000002,0.8200000000000001,2.42297338
2020-10-05 03:00:00,1.87,-0.3375,1.9002121592,0.0,0.0025,0.0025,1.87,-0.34,1.9006577809,2.18,0.47250000000000003,2.2306179077,0.0,0.0025,0.0025,2.18,0.47000000000000003,2.2300896843
2020-10-05 03:30:00,1.83,0.052500000000000005,1.8307529189,0.0,0.0025,0.0025,1.83,0.05,1.8306829327,2.04,-0.007500000000000001,2.0400137867,0.0,0.0025,0.0025,2.04,-0.01,2.0400245097
2020-10-05 04:00:00,1.79,0.052500000000000005,1.7907697367000002,0.0,0.0025,0.0025,1.79,0.05,1.7906981879,2.01,-0.007500000000000001,2.0100139925,0.0,0.0025,0.0025,2.01,-0.01,2.0100248755
2020-10-05 04:30:00,1.79,0.052000000000000005,1.7907551480000001,0.0,0.002,0.002,1.79,0.05,1.7906981879,2.01,-0.008,2.0100159203,0.0,0.002,0.002,2.01,-0.01,2.0100248755
2020-10-05 05:00:00,1.83,0.052000000000000005,1.8307386487000001,0.0,0.002,0.002,1.83,0.05,1.8306829327,2.05,0.022,2.0501180454,0.0,0.002,0.002,2.05,0.02,2.0500975587
2020-10-05 05:30:00,1.9300000000000002,0.122,1.9338521143,0.0,0.002,0.002,1.9300000000000002,0.12,1.9337269714,2.15,0.07200000000000001,2.1512052436,0.0,0.002,0.002,2.15,0.07,2.1511392331
2020-10-05 06:00:00,2.06,0.17200000000000001,2.0671681112,0.0,0.002,0.002,2.06,0.17,2.0670026609,2.3,0.122,2.3032333794,0.0,0.002,0.002,2.3,0.12,2.3031283073
2020-10-05 06:30:00,2.63,0.17200000000000001,2.6356183335,0.0,0.002,0.002,2.63,0.17,2.6354885695,3.04,0.9420000000000001,3.1826033369,0.0,0.002,0.002,3.04,0.9400000000000001,3.1820119422
2020-10-05 07:00:00,2.99,0.6525000000000001,3.0603686461,0.0,0.0025,0.0025,2.99,0.65,3.0598365969,3.34,0.6225,3.3975147167,0.0,0.0025,0.0025,3.34,0.62,3.3970575503
2020-10-05 07:30:00,3.34,0.7125,3.4151509849,0.0,0.0025,0.0025,3.34,0.71,3.4146302875,3.79,0.9625,3.9103076925,0.0,0.0025,0.0025,3.79,0.96,3.9096930826
2020-10-05 08:00:00,3.65,0.8525,3.7482337507,0.0,0.0025,0.0025,3.65,0.85,3.7476659403,4.09,0.9625,4.2017265796,0.0,0.0025,0.0025,4.09,0.96,4.2011546032
2020-10-05 08:30:00,3.8565,0.992,3.9820417188,0.0665,0.002,0.0665300684,3.79,0.99,3.9171673439,4.2965,1.002,4.4117928612,0.0665,0.002,0.0665300684,4.23,1.0,4.3465963696
2020-10-05 09:00:00,4.2095,0.9510000000000001,4.3155870111,4.7195,-0.539,4.7501790756,-0.51,1.49,1.5748650736,4.3895,1.081,4.5206494279000005,4.7195,-0.539,4.7501790756,-0.33,1.62,1.653269488
2020-10-05 09:30:00,4.027,0.977,4.143821666,0.527,-0.003,0.5270085388,3.5,0.98,3.634611396,4.427,1.017,4.5423141679,0.527,-0.003,0.5270085388,3.9,1.02,4.0311784877
2020-10-05 10:00:00,3.9535,0.9315,4.0617551009,0.0035,0.0015,0.0038078866,3.95,0.93,4.0580044357,4.3635,0.9415,4.4639169459,0.0035,0.0015,0.0038078866,4.36,0.9400000000000001,4.4601793686
2020-10-05 10:30:00,3.983,0.9715,4.0997684386,0.003,0.0015,0.0033541020000000003,3.98,0.97,4.0964985048,4.413,1.0015,4.5252150501,0.003,0.0015,0.0033541020000000003,4.41,1.0,4.5219575407
2020-10-05 11:00:00,4.102,1.0515,4.234625869,0.002,0.0015,0.0025,4.1,1.05,4.2323161508,4.5120000000000005,1.0515,4.6329036520999995,0.002,0.0015,0.0025,4.51,1.05,4.6306155098
2020-10-05 11:30:00,4.135,0.611,4.1798978456,0.005,0.001,0.0050990195,4.13,0.61,4.1748053847,4.695,1.631,4.9702299746000005,0.005,0.001,0.0050990195,4.69,1.63,4.965178748
2020-10-05 12:00:00,4.073,0.361,4.0889668622,0.003,0.001,0.0031622777,4.07,0.36,4.0858903558,4.693,1.911,5.0671658745,0.003,0.001,0.0031622777,4.69,1.9100000000000001,5.0640102686
2020-10-05 12:30:00,4.023,0.331,4.0365938612,0.003,0.001,0.0031622777,4.02,0.33,4.0335220342,4.673,1.871,5.0336438094,0.003,0.001,0.0031622777,4.67,1.87,5.030487054
2020-10-05 13:00:00,4.063,0.371,4.0799031851,0.003,0.001,0.0031622777,4.06,0.37,4.0768247448,4.733,1.911,5.1042345166,0.003,0.001,0.0031622777,4.73,1.9100000000000001,5.1010783174
2020-10-05 13:30:00,4.1925,0.4015,4.2116811964,0.0025,0.0015,0.0029154759,4.19,0.4,4.209049774,4.8625,1.9115000000000002,5.2247237726,0.0025,0.0015,0.0029154759,4.86,1.9100000000000001,5.2218483318
2020-10-05 14:00:00,4.154,0.4005,4.1732620634,0.004,0.0005,0.0040311289,4.15,0.4,4.1692325433,4.774,1.9105,5.1420896774,0.004,0.0005,0.0040311289,4.77,1.9100000000000001,5.1381903429
2020-10-05 14:30:00,3.9935,0.311,4.0055914981,0.0035,0.001,0.0036400549,3.99,0.31,4.0020244877,4.6035,1.851,4.9616945946,0.0035,0.001,0.0036400549,4.6,1.85,4.9580742229
2020-10-05 15:00:00,4.1025,1.0215,4.2277616418,0.0025,0.0015,0.0029154759,4.1,1.02,4.2249733727,4.5025,1.0815,4.6305667580000005,0.0025,0.0015,0.0029154759,4.5,1.08,4.6277856476
2020-10-05 15:30:00,4.1315,1.0215,4.2559081874,0.0015,0.0015,0.0021213203,4.13,1.02,4.2540921476,4.5615,1.0115,4.6723029118,0.0015,0.0015,0.0021213203,4.5600000000000005,1.01,4.6705138904
2020-10-05 16:00:00,3.8525,0.8615,3.9476497438,0.0025,0.0015,0.0029154759,3.85,0.86,3.9448827612,4.2525,0.8615,4.3388867812,0.0025,0.0015,0.0029154759,4.25,0.86,4.3361388354
2020-10-05 16:30:00,3.6715,0.7615000000000001,3.7496392493,0.0015,0.0015,0.0021213203,3.67,0.76,3.7478660595,4.1015,0.7715000000000001,4.1734295849,0.0015,0.0015,0.0021213203,4.1,0.77,4.1716783193
2020-10-05 17:00:00,3.4695,0.673,3.534170235,0.0995,0.003,0.0995452159,3.37,0.67,3.4359569264,3.9195,0.683,3.978563717,0.0995,0.003,0.0995452159,3.8200000000000003,0.68,3.880051546
2020-10-05 17:30:00,3.831,0.6065,3.8787115451,4.741,-0.5535,4.7732005248,-0.91,1.16,1.4743473132,4.061,0.7265,4.1254724881,4.741,-0.5535,4.7732005248,-0.68,1.28,1.4494136746000001
2020-10-05 18:00:00,3.7915,0.5775,3.8352286112,4.8115,-0.5225000000000001,4.8397870304,-1.02,1.1,1.5001333274,4.0415,0.7075,4.1029597244,4.8115,-0.5225000000000001,4.8397870304,-0.77,1.23,1.4511374849
2020-10-05 18:30:00,4.2045,0.604,4.2476624454,4.8145,-0.496,4.8399820506,-0.61,1.1,1.2578155668,4.4845,0.734,4.5441716792,4.8145,-0.496,4.8399820506,-0.33,1.23,1.2734991166
2020-10-05 19:00:00,4.0145,0.6455000000000001,4.0660644978,4.8145,-0.49450000000000005,4.839828561,-0.8,1.1400000000000001,1.3926952287,4.2845,0.7655000000000001,4.3523476998,4.8145,-0.49450000000000005,4.839828561,-0.53,1.26,1.3669308688
2020-10-05 19:30:00,3.8040000000000003,0.5700000000000001,3.8464679902,4.814,-0.49,4.8388734226,-1.01,1.06,1.4641379716,4.064,0.6900000000000001,4.122159143,4.814,-0.49,4.8388734226,-0.75,1.18,1.398177385
2020-10-05 20:00:00,3.4275,-0.1355,3.4301773278,0.4975,0.0045000000000000005,0.4975203513,2.93,-0.14,2.933342803,4.1075,1.4145,4.3442337069,0.4975,0.0045000000000000005,0.4975203513,3.61,1.4100000000000001,3.8755902776
2020-10-05 20:30:00,3.34,-0.0975,3.3414227883,0.0,0.0025,0.0025,3.34,-0.1,3.3414966707,4.03,1.4425,4.2803862267,0.0,0.0025,0.0025,4.03,1.44,4.2795443683
2020-10-05 21:00:00,3.38,0.4525,3.4101548718,0.0,0.0025,0.0025,3.38,0.45,3.4098240424,3.91,1.0225,4.0414856489,0.0,0.0025,0.0025,3.91,1.02,4.0408538702
2020-10-05 21:30:00,3.5300000000000002,1.0425,3.6807208873,0.0,0.0025,0.0025,3.5300000000000002,1.04,3.6800135869,3.91,0.48250000000000004,3.9396581387,0.0,0.0025,0.0025,3.91,0.48,3.9393527387000002
2020-10-05 22:00:00,3.38,0.8825000000000001,3.4933087825,0.0,0.0025,0.0025,3.38,0.88,3.4926780556,3.77,0.6725,3.8295112286,0.0,0.0025,0.0025,3.77,0.67,3.8290729949
2020-10-05 22:30:00,3.15,0.6925,3.2252218916,0.0,0.0025,0.0025,3.15,0.6900000000000001,3.2246860312,3.5300000000000002,0.6725,3.5934880339,0.0,0.0025,0.0025,3.5300000000000002,0.67,3.593021013
2020-10-05 23:00:00,3.11,0.732,3.194984194,0.0,0.002,0.002,3.11,0.73,3.194526569,3.47,0.712,3.5422936073,0.0,0.002,0.002,3.47,0.71,3.5418921496999998
2020-10-05 23:30:00,3.08,0.7725000000000001,3.175398597,0.0,0.0025,0.0025,3.08,0.77,3.1747913317,3.41,0.7625000000000001,3.4942103901,0.0,0.0025,0.0025,3.41,0.76,3.4936656967
2020-10-06 00:00:00,2.96,0.7125,3.0445453273,0.0,0.0025,0.0025,2.96,0.71,3.043961235,3.26,0.7125,3.3369531387,0.0,0.0025,0.0025,3.26,0.71,3.3364202373
2020-10-06 00:30:00,2.81,0.7625000000000001,2.9116157456,0.0,0.0025,0.0025,2.81,0.76,2.9109620403000003,3.1,0.7325,3.1853659523,0.0,0.0025,0.0025,3.1,0.73,3.1847919869
2020-10-06 01:00:00,2.7800000000000002,0.7625000000000001,2.8826734553,0.0,0.0025,0.0025,2.7800000000000002,0.76,2.8820131853,3.06,0.7325,3.1464513742,0.0,0.0025,0.0025,3.06,0.73,3.1458703088
2020-10-06 01:30:00,2.81,0.7625000000000001,2.9116157456,0.0,0.0025,0.0025,2.81,0.76,2.9109620403000003,3.08,0.7325,3.1659052813,0.0,0.0025,0.0025,3.08,0.73,3.1653277871
2020-10-06 02:00:00,2.81,0.7625000000000001,2.9116157456,0.0,0.0025,0.0025,2.81,0.76,2.9109620403000003,3.08,0.7325,3.1659052813,0.0,0.0025,0.0025,3.08,0.73,3.1653277871
2020-10-06 02:30:00,2.74,0.7225,2.8336559865,0.0,0.0025,0.0025,2.74,0.72,2.8330195905,3.01,0.6825,3.086406689,0.0,0.0025,0.0025,3.01,0.68,3.0858548248
2020-10-06 03:00:00,2.61,0.7020000000000001,2.7027585908000002,0.0,0.002,0.002,2.61,0.7000000000000001,2.7022398117,2.88,0.682,2.9596493035,0.0,0.002,0.002,2.88,0.68,2.9591890781
2020-10-06 03:30:00,2.52,0.6725,2.608190225,0.0,0.0025,0.0025,2.52,0.67,2.6075467398,2.77,0.6325000000000001,2.8412948193,0.0,0.0025,0.0025,2.77,0.63,2.8407393404
2020-10-06 04:00:00,2.61,0.7025,2.7028885012,0.0,0.0025,0.0025,2.61,0.7000000000000001,2.7022398117,2.86,0.6625,2.9357292535,0.0,0.0025,0.0025,2.86,0.66,2.9351660941
2020-10-06 04:30:00,2.55,0.5925,2.6179297641,0.0,0.0025,0.0025,2.55,0.59,2.6173650873,2.8200000000000003,0.6625,2.8967751466,0.0,0.0025,0.0025,2.8200000000000003,0.66,2.8962044127
2020-10-06 05:00:00,2.7,0.622,2.7707190402,0.0,0.002,0.002,2.7,0.62,2.7702707449,2.95,0.612,3.0128133032,0.0,0.002,0.002,2.95,0.61,3.0124076749
2020-10-06 05:30:00,2.68,0.0925,2.6815958402,0.0,0.0025,0.0025,2.68,0.09,2.6815107682,3.08,1.2625,3.328709397,0.0,0.0025,0.0025,3.08,1.26,3.3277620107
2020-10-06 06:00:00,2.7,-0.028,2.7001451813,0.0,0.002,0.002,2.7,-0.03,2.7001666615,3.16,1.442,3.4734657045,0.0,0.002,0.002,3.16,1.44,3.4726358865
2020-10-06 06:30:00,3.05,0.6525000000000001,3.1190152693,0.0,0.0025,0.0025,3.05,0.65,3.1184932259,3.41,0.9525,3.540530504,0.0,0.0025,0.0025,3.41,0.9500000000000001,3.5398587542
2020-10-06 07:00:00,3.3,0.592,3.3526801219,0.0,0.002,0.002,3.3,0.59,3.3523275496,3.74,1.192,3.9253616394,0.0,0.002,0.002,3.74,1.19,3.9247547694
2020-10-06 07:30:00,3.69,1.1025,3.8511824483,0.0,0.0025,0.0025,3.69,1.1,3.8504675041,4.11,1.1025,4.2553033088,0.0,0.0025,0.0025,4.11,1.1,4.2546562728
2020-10-06 08:00:00,3.87,1.1325,4.032301607,0.0,0.0025,0.0025,3.87,1.13,4.0316001786,4.31,1.1425,4.4588570565,0.0,0.0025,0.0025,4.31,1.1400000000000001,4.4582171324
2020-10-06 08:30:00,4.2605,1.2815,4.4490563606,0.0005,0.0015,0.0015811388,4.26,1.28,4.4481456811,4.7105,1.2915,4.8843405389,0.0005,0.0015,0.0015811388,4.71,1.29,4.8834618868
2020-10-06 09:00:00,4.182,1.2515,4.3652464134,0.002,0.0015,0.0025,4.18,1.25,4.3629004114,4.592,1.2615,4.7621262321,0.002,0.0015,0.0025,4.59,1.26,4.759800416
2020-10-06 09:30:00,4.0135,0.6715,4.0692867311,0.0035,0.0015,0.0038078866,4.01,0.67,4.0655872884,4.5635,1.8315000000000001,4.9173086643,0.0035,0.0015,0.0038078866,4.5600000000000005,1.83,4.9135018062
2020-10-06 10:00:00,4.0875,1.199,4.2597250205,0.007500000000000001,-0.001,0.007566373,4.08,1.2,4.2528108352,4.4375,1.199,4.5966299884,0.007500000000000001,-0.001,0.007566373,4.43,1.2,4.5896514029
2020-10-06 10:30:00,4.123,0.558,4.1605880594,0.013000000000000001,-0.002,0.0131529464,4.11,0.56,4.1479754098,4.633,1.8780000000000001,4.999157229,0.013000000000000001,-0.002,0.0131529464,4.62,1.88,4.9878652748
2020-10-06 11:00:00,4.16,0.773,4.2312089289,0.02,-0.007,0.0211896201,4.14,0.78,4.2128375236,4.6,1.853,4.9591943902,0.02,-0.007,0.0211896201,4.58,1.8599999999999999,4.9432782645
2020-10-06 11:30:00,4.268,1.32,4.4674628146,0.008,0.0,0.008,4.26,1.32,4.4598206242,4.618,1.33,4.8057074401,0.008,0.0,0.008,4.61,1.33,4.7980204251
2020-10-06 12:00:00,4.179,1.3205,4.382665998,0.009000000000000001,0.0005,0.0090138782,4.17,1.32,4.3739341559,4.549,1.3305,4.739581337,0.009000000000000001,0.0005,0.0090138782,4.54,1.33,4.7308033144
2020-10-06 12:30:00,4.1285,1.22,4.3049869047,0.0085,0.0,0.0085,4.12,1.22,4.2968360453,4.4585,1.22,4.6224043798,0.0085,0.0,0.0085,4.45,1.22,4.614206324
2020-10-06 13:00:00,4.039,1.09,4.1834938747,0.009000000000000001,0.0,0.009000000000000001,4.03,1.09,4.1748053847,4.339,1.08,4.4713891577,0.009000000000000001,0.0,0.009000000000000001,4.33,1.08,4.4626561597
2020-10-06 13:30:00,3.9545,1.138,4.1149865431,0.0145,-0.002,0.014637281200000001,3.94,1.1400000000000001,4.1016094402,4.2545,1.138,4.4040679207,0.0145,-0.002,0.014637281200000001,4.24,1.1400000000000001,4.3905808272
2020-10-06 14:00:00,3.9655,1.1400000000000001,4.1261107898,0.0055000000000000005,0.0,0.0055000000000000005,3.96,1.1400000000000001,4.1208251601,4.3455,1.1400000000000001,4.4925460766,0.0055000000000000005,0.0,0.0055000000000000005,4.34,1.1400000000000001,4.4872263148
2020-10-06 14:30:00,4.136,1.2295,4.3148773158000004,0.006,-0.0005,0.0060207973,4.13,1.23,4.3092690796,4.496,1.2195,4.6584542769,0.006,-0.0005,0.0060207973,4.49,1.22,4.652794859
2020-10-06 15:00:00,4.135,0.9905,4.2519778045,0.005,0.0005,0.0050249378,4.13,0.99,4.2469989404,4.605,1.5505,4.8590199886,0.005,0.0005,0.0050249378,4.6,1.55,4.8541219597000005
2020-10-06 15:30:00,3.8005,0.20950000000000002,3.8062698932,0.0105,-0.0005,0.010511898,3.79,0.21,3.7958134833,4.3205,1.7195,4.6500968269000005,0.0105,-0.0005,0.010511898,4.31,1.72,4.6405279872000005
2020-10-06 16:00:00,3.559,0.08950000000000001,3.5601251734,0.009000000000000001,-0.0005,0.0090138782,3.55,0.09,3.5511406618,4.099,1.6195,4.4073326684000005,0.009000000000000001,-0.0005,0.0090138782,4.09,1.62,4.3991476447
2020-10-06 16:30:00,3.5555,0.0505,3.5558586164,0.0055000000000000005,0.0005,0.0055226805,3.55,0.05,3.5503520952,4.1455,1.6005,4.4437338467,0.0055000000000000005,0.0005,0.0055226805,4.14,1.6,4.4384231434
2020-10-06 17:00:00,3.535,0.29350000000000004,3.5471632680000003,0.155,-0.006500000000000001,0.1551362305,3.38,0.30000000000000004,3.3932874915,4.075,1.2335,4.2575987657,0.155,-0.006500000000000001,0.1551362305,3.92,1.24,4.1114474337
2020-10-06 17:30:00,4.041,0.6950000000000001,4.1003299867,4.761,-0.535,4.7909650384999996,-0.72,1.23,1.4252368224,4.301,0.8150000000000001,4.3775365218,4.761,-0.535,4.7909650384999996,-0.46,1.35,1.426218777
2020-10-06 18:00:00,4.0255,0.64,4.0760581755,4.7955,-0.51,4.8225429236,-0.77,1.15,1.3839797686,4.2355,0.75,4.3013905019,4.7955,-0.51,4.8225429236,-0.56,1.26,1.3788400923
2020-10-06 18:30:00,4.0595,0.5715,4.0995307658,4.8095,-0.5285000000000001,4.8384504234,-0.75,1.1,1.3313526956000001,4.2895,0.6815,4.3432997249,4.8095,-0.5285000000000001,4.8384504234,-0.52,1.21,1.3170041762
2020-10-06 19:00:00,3.885,0.256,3.8934253556,4.815,-0.534,4.8445207193,-0.93,0.79,1.2202458769,4.205,1.026,4.3283600821,4.815,-0.534,4.8445207193,-0.61,1.56,1.6750223879
2020-10-06 19:30:00,3.8375,0.1505,3.8404500387000002,4.8175,-0.5695,4.8510448874000005,-0.98,0.72,1.2160592091,4.1675,1.2005,4.3369639725999996,4.8175,-0.5695,4.8510448874000005,-0.65,1.77,1.8855768348000002
2020-10-06 20:00:00,3.883,0.65,3.93702794,4.813,-0.52,4.841009089,-0.93,1.17,1.4945902448,4.133,0.76,4.2022956821,4.813,-0.52,4.841009089,-0.68,1.28,1.4494136746000001
2020-10-06 20:30:00,3.5765000000000002,0.535,3.6162933025,0.5365,0.025,0.5370821632,3.04,0.51,3.0824827656,4.0665,0.8150000000000001,4.1473663028,0.5365,0.025,0.5370821632,3.5300000000000002,0.79,3.6173194495
2020-10-06 21:00:00,3.48,0.5425,3.5220315515,0.0,0.0025,0.0025,3.48,0.54,3.5216473418,3.96,0.8325,4.0465610399,0.0,0.0025,0.0025,3.96,0.8300000000000001,4.046047454
2020-10-06 21:30:00,3.5700000000000003,0.7425,3.6463963375,0.0,0.0025,0.0025,3.5700000000000003,0.74,3.6458880948,4.0,0.7325,4.0665164761,0.0,0.0025,0.0025,4.0,0.73,4.0660668957
2020-10-06 22:00:00,3.37,0.742,3.4507193453,0.0,0.002,0.002,3.37,0.74,3.4502898429,3.77,0.732,3.8404067493,0.0,0.002,0.002,3.77,0.73,3.8400260416
2020-10-06 22:30:00,3.16,0.382,3.183005498,0.0,0.002,0.002,3.16,0.38,3.1827660926,3.6,0.922,3.7161921371,0.0,0.002,0.002,3.6,0.92,3.7156964354
2020-10-06 23:00:00,3.11,0.742,3.1972901026000002,0.0,0.002,0.002,3.11,0.74,3.1968265514,3.45,0.712,3.522704075,0.0,0.002,0.002,3.45,0.71,3.5223003847000003
2020-10-06 23:30:00,3.02,0.512,3.0630938608,0.0,0.002,0.002,3.02,0.51,3.062760193,3.4,0.902,3.5176133955,0.0,0.002,0.002,3.4,0.9,3.517101079
2020-10-07 00:00:00,2.9699999999999998,0.352,2.9907865186,0.0,0.002,0.002,2.9699999999999998,0.35000000000000003,2.9905517886,3.37,1.062,3.533375723,0.0,0.002,0.002,3.37,1.06,3.5327751131
2020-10-07 00:30:00,2.89,0.722,2.9788225862,0.0,0.002,0.002,2.89,0.72,2.978338463,3.16,0.562,3.2095862662,0.0,0.002,0.002,3.16,0.56,3.2092366694
2020-10-07 01:00:00,2.81,0.462,2.8477261104,0.0,0.002,0.002,2.81,0.46,2.8474023249,3.13,0.782,3.2262089207,0.0,0.002,0.002,3.13,0.78,3.2257247248
2020-10-07 01:30:00,2.88,0.722,2.9691217557,0.0,0.002,0.002,2.88,0.72,2.9686360504,3.17,0.682,3.2425335773,0.0,0.002,0.002,3.17,0.68,3.2421135082
2020-10-07 02:00:00,2.84,0.722,2.930338547,0.0,0.002,0.002,2.84,0.72,2.9298464124,3.13,0.682,3.2034394016,0.0,0.002,0.002,3.13,0.68,3.2030142054
2020-10-07 02:30:00,2.84,0.5325,2.8894906558,0.0,0.0025,0.0025,2.84,0.53,2.8890309794,3.15,0.7925000000000001,3.2481619803,0.0,0.0025,0.0025,3.15,0.79,3.2475529249
2020-10-07 03:00:00,2.74,0.4325,2.7739243411,0.0,0.0025,0.0025,2.74,0.43,2.7735356497,3.06,0.7925000000000001,3.1609581222,0.0,0.0025,0.0025,3.06,0.79,3.160332261
2020-10-07 03:30:00,2.52,-0.148,2.5243422906,0.0,0.002,0.002,2.52,-0.15,2.5244603384,2.98,1.342,3.2682356096,0.0,0.002,0.002,2.98,1.34,3.2674148803
2020-10-07 04:00:00,2.64,-0.128,2.6431012088,0.0,0.002,0.002,2.64,-0.13,2.6431988196000002,3.11,1.362,3.3951647972,0.0,0.002,0.002,3.11,1.3599999999999999,3.3943629741
2020-10-07 04:30:00,2.73,0.5025000000000001,2.7758613528,0.0,0.0025,0.0025,2.73,0.5,2.7754098796,3.05,0.8525,3.166900101,0.0,0.0025,0.0025,3.05,0.85,3.1662280398
2020-10-07 05:00:00,2.75,0.6725,2.8310344841,0.0,0.0025,0.0025,2.75,0.67,2.8304416616,3.02,0.6325000000000001,3.085523659,0.0,0.0025,0.0025,3.02,0.63,3.0850121556
2020-10-07 05:30:00,2.8,0.722,2.8915884908000002,0.0,0.002,0.002,2.8,0.72,2.8910897599,3.09,0.682,3.1643678674,0.0,0.002,0.002,3.09,0.68,3.1639374204
2020-10-07 06:00:00,2.87,0.762,2.9694349631,0.0,0.002,0.002,2.87,0.76,2.9689223634,3.16,0.732,3.2436744596000002,0.0,0.002,0.002,3.16,0.73,3.2432237049
2020-10-07 06:30:00,3.06,0.14250000000000002,3.0633162178,0.0,0.0025,0.0025,3.06,0.14,3.0632009401999998,3.58,1.5325,3.8942208784,0.0,0.0025,0.0025,3.58,1.53,3.8932377271
2020-10-07 07:00:00,3.19,0.5025000000000001,3.2293352644,0.0,0.0025,0.0025,3.19,0.5,3.2289471968,3.64,1.1425,3.8150892847,0.0,0.0025,0.0025,3.64,1.1400000000000001,3.8143413586
2020-10-07 07:30:00,3.66,0.8025,3.7469462566000002,0.0,0.0025,0.0025,3.66,0.8,3.7464116165,4.16,1.2425,4.3415902904,0.0,0.0025,0.0025,4.16,1.24,4.3408754877
2020-10-07 08:00:00,4.01,1.162,4.1749663472,0.0,0.002,0.002,4.01,1.16,4.174410138,4.5,1.292,4.6818013627,0.0,0.002,0.002,4.5,1.29,4.6812498331
2020-10-07 08:30:00,4.0115,1.0515,4.1470211598,0.0015,0.0015,0.0021213203,4.01,1.05,4.1451899836,4.4715,1.2915,4.6542759371999995,0.0015,0.0015,0.0021213203,4.47,1.29,4.6524187258000005
2020-10-07 09:00:00,3.944,0.731,4.0111715246,0.004,0.001,0.0041231056,3.94,0.73,4.0070562761,4.444,1.451,4.6748836349000005,0.004,0.001,0.0041231056,4.44,1.45,4.6707708143
2020-10-07 09:30:00,4.047,1.1305,4.2019327993,0.007,0.0005,0.0070178344,4.04,1.13,4.1950566146,4.417,1.2105000000000001,4.5798689119,0.007,0.0005,0.0070178344,4.41,1.21,4.5729858955000005
2020-10-07 10:00:00,4.1195,1.1295,4.2715395936,0.0095,-0.0005,0.009513148800000001,4.11,1.13,4.2625109971,4.4595,1.2395,4.6285527436,0.0095,-0.0005,0.009513148800000001,4.45,1.24,4.6195346086
2020-10-07 10:30:00,4.0595,1.1295,4.2137050799,0.0195,-0.0005,0.0195064092,4.04,1.13,4.1950566146,4.2695,1.1695,4.4267776655,0.0195,-0.0005,0.0195064092,4.25,1.17,4.4081061693
2020-10-07 11:00:00,4.0825,1.2045,4.2564805297,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.06,1.21,4.2364725893,4.2525,1.1945000000000001,4.4170789556,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,4.23,1.2,4.3969193761
2020-10-07 11:30:00,3.971,1.2295,4.1569834315,0.021,-0.0105,0.023478713800000002,3.95,1.24,4.140060386,4.161,1.2295,4.3388467649999996,0.021,-0.0105,0.023478713800000002,4.14,1.24,4.3217126235
2020-10-07 12:00:00,3.938,1.2205,4.1227981093,0.048,-0.0195,0.051809748100000004,3.89,1.24,4.0828543937,4.058,1.2205,4.2375682,0.048,-0.0195,0.051809748100000004,4.01,1.24,4.1973443985
2020-10-07 12:30:00,3.847,1.0425,3.9857515289,0.047,-0.0275,0.0544541091,3.8,1.07,3.9477715233,4.057,1.2125,4.2343128427,0.047,-0.0275,0.0544541091,4.01,1.24,4.1973443985
2020-10-07 13:00:00,3.876,1.031,4.0107776054,0.026000000000000002,-0.009000000000000001,0.027513633000000003,3.85,1.04,3.9879944834,4.126,1.201,4.2972406263,0.026000000000000002,-0.009000000000000001,0.027513633000000003,4.1,1.21,4.2748216337
2020-10-07 13:30:00,3.684,0.3375,3.6994272867999998,0.024,-0.0025,0.024129857,3.66,0.34,3.6757584251,4.094,1.8575,4.495680399,0.024,-0.0025,0.024129857,4.07,1.8599999999999999,4.4748742999
2020-10-07 14:00:00,3.8605,1.0185,3.9925934553999998,0.0105,-0.0015,0.010606601700000001,3.85,1.02,3.9828256301,4.2105,1.2285,4.3860600201,0.0105,-0.0015,0.010606601700000001,4.2,1.23,4.3764026323
2020-10-07 14:30:00,3.915,1.121,4.0723293089,0.005,0.001,0.0050990195,3.91,1.12,4.0672472263,4.295,1.121,4.4388811653,0.005,0.001,0.0050990195,4.29,1.12,4.4337907032
2020-10-07 15:00:00,3.916,1.1205,4.0731531091,0.006,0.0005,0.0060207973,3.91,1.12,4.0672472263,4.296,1.1205,4.439722542,0.006,0.0005,0.0060207973,4.29,1.12,4.4337907032
2020-10-07 15:30:00,3.825,0.6695,3.8831501709,0.005,-0.0005,0.0050249378,3.8200000000000003,0.67,3.8783114883,4.235,1.2495,4.4154813158,0.005,-0.0005,0.0050249378,4.23,1.25,4.4108275867
2020-10-07 16:00:00,3.565,0.4405,3.5921115308,0.005,0.0005,0.0050249378,3.56,0.44,3.5870879554,4.025,1.2505,4.2147805696,0.005,0.0005,0.0050249378,4.02,1.25,4.2098574798
2020-10-07 16:30:00,3.5135,0.4405,3.5410058599000003,0.0035,0.0005,0.0035355339000000003,3.51,0.44,3.5374708479,4.0235,1.2105000000000001,4.2016499735,0.0035,0.0005,0.0035355339000000003,4.02,1.21,4.1981543564
2020-10-07 17:00:00,3.3665,-0.0405,3.3667436047,0.17650000000000002,-0.0105,0.1768120471,3.19,-0.03,3.1901410627,3.9965,1.4795,4.2615645601,0.17650000000000002,-0.0105,0.1768120471,3.8200000000000003,1.49,4.1003048667
2020-10-07 17:30:00,3.84,0.191,3.8447471959,4.35,-0.34900000000000003,4.3639776581,-0.51,0.54,0.7427651042000001,4.19,1.321,4.3933063859,4.35,-0.34900000000000003,4.3639776581,-0.16,1.67,1.677647162
2020-10-07 18:00:00,3.7905,0.1585,3.7938123965,4.8105,-0.3815,4.8256038482,-1.02,0.54,1.1541230437,4.1205,1.1685,4.2829793952,4.8105,-0.3815,4.8256038482,-0.6900000000000001,1.55,1.6966437457999999
2020-10-07 18:30:00,4.1535,0.04,4.1536926042,4.8135,-0.47000000000000003,4.8363914492,-0.66,0.51,0.8340863265,4.5535,1.43,4.7727625386,4.8135,-0.47000000000000003,4.8363914492,-0.26,1.9,1.9177069641000002
2020-10-07 19:00:00,4.1525,0.6065,4.1965579348,4.8125,-0.42350000000000004,4.8310980636,-0.66,1.03,1.2233151679,4.4425,0.8865000000000001,4.5300870301,4.8125,-0.42350000000000004,4.8310980636,-0.37,1.31,1.3612494261
2020-10-07 19:30:00,3.9115,0.0985,3.9127400246,4.8115,-0.4315,4.8308099217,-0.9,0.53,1.0444615838,4.2615,1.2085,4.4295433738,4.8115,-0.4315,4.8308099217,-0.55,1.6400000000000001,1.7297687707
2020-10-07 20:00:00,3.7055,-0.2305,3.712662185,4.8155,-0.5105000000000001,4.8424839184,-1.11,0.28,1.1447707194,4.0655,1.4495,4.3161719729,4.8155,-0.5105000000000001,4.8424839184,-0.75,1.96,2.0985947679
2020-10-07 20:30:00,3.497,0.024,3.4970823553,0.527,0.014,0.5271859255,2.9699999999999998,0.01,2.970016835,4.107,1.274,4.3000610461,0.527,0.014,0.5271859255,3.58,1.26,3.7952602019
2020-10-07 21:00:00,3.5,0.722,3.5736933276,0.0,0.002,0.002,3.5,0.72,3.5732898007,3.96,0.722,4.0252806113,0.0,0.002,0.002,3.96,0.72,4.0249223595
2020-10-07 21:30:00,3.58,0.7625000000000001,3.6603013879,0.0,0.0025,0.0025,3.58,0.76,3.6597814142000002,4.02,0.7625000000000001,4.0916752376,0.0,0.0025,0.0025,4.02,0.76,4.0912100899
2020-10-07 22:00:00,3.49,0.7625000000000001,3.5723250482,0.0,0.0025,0.0025,3.49,0.76,3.5717922672,3.9,0.7625000000000001,3.9738402396,0.0,0.0025,0.0025,3.9,0.76,3.9733612974
2020-10-07 22:30:00,3.27,0.762,3.3576098642,0.0,0.002,0.002,3.27,0.76,3.3571565349,3.65,0.762,3.7286919959000002,0.0,0.002,0.002,3.65,0.76,3.7282837875
2020-10-07 23:00:00,3.21,0.362,3.2303473497,0.0,0.002,0.002,3.21,0.36,3.2301238366,3.65,1.1219999999999999,3.818557843,0.0,0.002,0.002,3.65,1.12,3.8179706652
2020-10-07 23:30:00,3.21,0.612,3.2678194565,0.0,0.002,0.002,3.21,0.61,3.2674454854,3.58,0.9420000000000001,3.7018595327,0.0,0.002,0.002,3.58,0.9400000000000001,3.7013511047
2020-10-08 00:00:00,2.99,0.362,3.0118339928,0.0,0.002,0.002,2.99,0.36,3.0115942622,3.38,1.1219999999999999,3.5613598526,0.0,0.002,0.002,3.38,1.12,3.5607302622
2020-10-08 00:30:00,2.7800000000000002,0.032,2.7801841666,0.0,0.002,0.002,2.7800000000000002,0.03,2.7801618658000002,3.21,1.322,3.4715679455,0.0,0.002,0.002,3.21,1.32,3.4708068226
2020-10-08 01:00:00,2.8200000000000003,0.482,2.8608956639,0.0,0.002,0.002,2.8200000000000003,0.48,2.8605593859000003,3.12,0.782,3.2165080444,0.0,0.002,0.002,3.12,0.78,3.216022388
2020-10-08 01:30:00,2.77,0.5925,2.8326588658,0.0,0.0025,0.0025,2.77,0.59,2.8321370023,3.03,0.5725,3.0836109109,0.0,0.0025,0.0025,3.03,0.5700000000000001,3.0831477422
2020-10-08 02:00:00,2.77,0.6325000000000001,2.8412948193,0.0,0.0025,0.0025,2.77,0.63,2.8407393404,3.06,0.6825,3.1351883915,0.0,0.0025,0.0025,3.06,0.68,3.1346451155
2020-10-08 02:30:00,2.68,0.3825,2.7071583349,0.0,0.0025,0.0025,2.68,0.38,2.7068062361000003,3.0,0.8825000000000001,3.1271082888,0.0,0.0025,0.0025,3.0,0.88,3.1264036847
2020-10-08 03:00:00,2.56,-0.028,2.5601531204,0.0,0.002,0.002,2.56,-0.03,2.5601757752000003,2.98,1.242,3.2284615531,0.0,0.002,0.002,2.98,1.24,3.2276926743
2020-10-08 03:30:00,2.67,0.6825,2.7558494607,0.0,0.0025,0.0025,2.67,0.68,2.7552313877,2.92,0.6525000000000001,2.9920154161,0.0,0.0025,0.0025,2.92,0.65,2.9914712100000003
2020-10-08 04:00:00,2.5700000000000003,0.5825,2.6351861889,0.0,0.0025,0.0025,2.5700000000000003,0.58,2.6346346995000003,2.81,0.6125,2.8759791811,0.0,0.0025,0.0025,2.81,0.61,2.8754477912
2020-10-08 04:30:00,2.61,0.5625,2.669926263,0.0,0.0025,0.0025,2.61,0.56,2.6694006818,2.84,0.5225000000000001,2.8876644975,0.0,0.0025,0.0025,2.84,0.52,2.8872131892
2020-10-08 05:00:00,2.74,0.632,2.8119431004,0.0,0.002,0.002,2.74,0.63,2.8114942646000003,2.98,0.602,3.0401980199,0.0,0.002,0.002,2.98,0.6000000000000001,3.0398026252
2020-10-08 05:30:00,2.74,0.362,2.7638096895,0.0,0.002,0.002,2.74,0.36,2.7635484436,3.06,0.972,3.2106672204,0.0,0.002,0.002,3.06,0.97,3.2100623047
2020-10-08 06:00:00,2.74,-0.008,2.7400116788,0.0,0.002,0.002,2.74,-0.01,2.7400182481,3.21,1.462,3.5272572913999998,0.0,0.002,0.002,3.21,1.46,3.5264287884
2020-10-08 06:30:00,3.12,0.762,3.2117042205,0.0,0.002,0.002,3.12,0.76,3.2112302938,3.46,1.022,3.6077810355,0.0,0.002,0.002,3.46,1.02,3.6072149922
2020-10-08 07:00:00,3.33,0.962,3.4661713749,0.0,0.002,0.002,3.33,0.96,3.4656168282,3.67,0.962,3.7939878756,0.0,0.002,0.002,3.67,0.96,3.7934812508
2020-10-08 07:30:00,3.62,0.9325,3.7381755242,0.0,0.0025,0.0025,3.62,0.93,3.7375526752,4.06,1.2325,4.2429537176,0.0,0.0025,0.0025,4.06,1.23,4.2422281881
2020-10-08 08:00:00,3.91,1.1625,4.0791550902000004,0.0,0.0025,0.0025,3.91,1.16,4.0784433305,4.36,1.1825,4.5175110681,0.0,0.0025,0.0025,4.36,1.18,4.5168573145
2020-10-08 08:30:00,4.0315,1.2215,4.2124879228,0.0015,0.0015,0.0021213203,4.03,1.22,4.2106175319,4.4715,1.2515,4.6433354929,0.0015,0.0015,0.0021213203,4.47,1.25,4.6414868307
2020-10-08 09:00:00,3.9425,1.1715,4.1128722932,0.0025,0.0015,0.0029154759,3.94,1.17,4.1100486615,4.3725,1.2015,4.5345736845,0.0025,0.0015,0.0029154759,4.37,1.2,4.5317656603
2020-10-08 09:30:00,3.9939999999999998,1.23,4.1791070817,0.054,0.01,0.0549181209,3.94,1.22,4.1245605827,4.424,1.27,4.6026813924,0.054,0.01,0.0549181209,4.37,1.26,4.5480215479
2020-10-08 10:00:00,4.149,1.2865,4.3438788254,0.009000000000000001,-0.0035,0.009656604000000001,4.14,1.29,4.3363233274,4.549,1.3265,4.7384600083,0.009000000000000001,-0.0035,0.009656604000000001,4.54,1.33,4.7308033144
2020-10-08 10:30:00,3.9175,1.151,4.0830879552,0.0275,-0.019,0.0334252898,3.89,1.17,4.0621422919,4.2375,1.191,4.4016914079,0.0275,-0.019,0.0334252898,4.21,1.21,4.3804337685
2020-10-08 11:00:00,3.9905,1.179,4.1610252643,0.030500000000000003,-0.011,0.032422985700000004,3.96,1.19,4.134936517,4.3205,1.249,4.4974127284,0.030500000000000003,-0.011,0.032422985700000004,4.29,1.26,4.4712078905
2020-10-08 11:30:00,4.141,1.2185,4.3165522411,0.011,-0.0015,0.0111018017,4.13,1.22,4.3064254318,4.511,1.2585,4.6832620309,0.011,-0.0015,0.0111018017,4.5,1.26,4.6730717949
2020-10-08 12:00:00,4.0545,1.1305,4.2091567445,0.0045000000000000005,0.0005,0.0045276926,4.05,1.13,4.20468786,4.5045,1.1605,4.6515890296,0.0045000000000000005,0.0005,0.0045276926,4.5,1.16,4.6471066267
2020-10-08 12:30:00,4.0895,1.1505,4.2482538177,0.0095,0.0005,0.009513148800000001,4.08,1.15,4.2389739325,4.5095,1.2005,4.6665608857,0.0095,0.0005,0.009513148800000001,4.5,1.2,4.6572524089
2020-10-08 13:00:00,4.0455,1.127,4.1995475054,0.0155,-0.003,0.0157876534,4.03,1.13,4.1854270989,4.4255,1.157,4.5742430248,0.0155,-0.003,0.0157876534,4.41,1.16,4.5600109649
2020-10-08 13:30:00,3.9815,1.0815,4.1257707765,0.021500000000000002,-0.0085,0.023119256,3.96,1.09,4.1072740352,4.3415,1.1215,4.4840143287,0.021500000000000002,-0.0085,0.023119256,4.32,1.13,4.4653443316
2020-10-08 14:00:00,3.751,0.9955,3.8808531601,0.021,-0.0045000000000000005,0.0214767316,3.73,1.0,3.8617224136,4.121,1.0255,4.2466800268,0.021,-0.0045000000000000005,0.0214767316,4.1,1.03,4.2273987273
2020-10-08 14:30:00,3.8755,1.1385,4.0392675697,0.0155,-0.0015,0.015572411500000001,3.86,1.1400000000000001,4.0248229775,4.2155,1.1685,4.3744522514,0.0155,-0.0015,0.015572411500000001,4.2,1.17,4.359919724
2020-10-08 15:00:00,3.782,0.748,3.8552597837,0.012,-0.002,0.012165525100000001,3.77,0.75,3.8438782499,4.212,1.408,4.4411043672,0.012,-0.002,0.012165525100000001,4.2,1.4100000000000001,4.4303611591
2020-10-08 15:30:00,3.8535,0.7885000000000001,3.9333439336,0.0135,-0.0015,0.0135830777,3.84,0.79,3.9204208958,4.3235,1.4385,4.5565265828,0.0135,-0.0015,0.0135830777,4.31,1.44,4.544194098
2020-10-08 16:00:00,3.668,0.52,3.7046759642,0.008,0.0,0.008,3.66,0.52,3.6967553341,4.208,1.44,4.4475683244,0.008,0.0,0.008,4.2,1.44,4.44
2020-10-08 16:30:00,3.6695,0.869,3.7709934036,0.0095,-0.001,0.0095524866,3.66,0.87,3.7619808612,4.0795,0.9390000000000001,4.1861726254,0.0095,-0.001,0.0095524866,4.07,0.9400000000000001,4.17714017
2020-10-08 17:00:00,3.528,0.2775,3.5388967560999998,0.218,-0.0125,0.2183580775,3.31,0.29,3.3226796415,4.068,1.3875,4.2981135688,0.218,-0.0125,0.2183580775,3.85,1.4,4.0966449688
2020-10-08 17:30:00,3.8535,0.662,3.909949648,4.0935,-0.228,4.0998446617,-0.24,0.89,0.9217917335,4.0735,0.932,4.1787589366,4.0935,-0.228,4.0998446617,-0.02,1.16,1.160172401
2020-10-08 18:00:00,3.8685,0.715,3.9340204944,4.4185,-0.295,4.4283368492,-0.55,1.01,1.1500434774000001,4.0785,0.8150000000000001,4.1591329926,4.4185,-0.295,4.4283368492,-0.34,1.11,1.1609048195
2020-10-08 18:30:00,3.9055,0.3145,3.9181424808000003,4.8055,-0.42550000000000004,4.8243010375,-0.9,0.74,1.1651609331000001,4.1955,1.1844999999999999,4.3595023225,4.8055,-0.42550000000000004,4.8243010375,-0.61,1.6099999999999999,1.7216852209
2020-10-08 19:00:00,4.3035,0.497,4.3321035595,4.8135,-0.503,4.8397098312,-0.51,1.0,1.1225417587,4.6435,1.147,4.7830640023,4.8135,-0.503,4.8397098312,-0.17,1.65,1.6587344573
2020-10-08 19:30:00,4.1075,1.363,4.327739046,4.8075,-0.377,4.8222593512,-0.7000000000000001,1.74,1.8755265927,4.2775,0.093,4.2785108683,4.8075,-0.377,4.8222593512,-0.53,0.47000000000000003,0.7083784299
2020-10-08 20:00:00,4.0585,1.2265,4.2397788268,4.8085,-0.3935,4.8245740226,-0.75,1.62,1.7851890656,4.2285,0.2265,4.2345619018,4.8085,-0.3935,4.8245740226,-0.58,0.62,0.8489994111
2020-10-08 20:30:00,3.7795,0.28,3.7898575501,4.8095,-0.42,4.8278038744,-1.03,0.7000000000000001,1.245351356,4.0695,1.13,4.2234737184,4.8095,-0.42,4.8278038744,-0.74,1.55,1.7175855146
2020-10-08 21:00:00,3.8810000000000002,0.708,3.9450506968,4.811,-0.442,4.8312612225,-0.93,1.15,1.4789861391999999,4.101,0.858,4.1897929543,4.811,-0.442,4.8312612225,-0.71,1.3,1.4812494726
2020-10-08 21:30:00,3.8815,0.7745000000000001,3.9580162329,4.8115,-0.4555,4.8330127767,-0.93,1.23,1.5420116731,4.1015,0.8745,4.1936919892,4.8115,-0.4555,4.8330127767,-0.71,1.33,1.5076471736000001
2020-10-08 22:00:00,3.5869999999999997,0.7395,3.66243488,0.517,0.0095,0.5170872750000001,3.07,0.73,3.1555982,3.977,0.7595000000000001,4.04887259,0.517,0.0095,0.5170872750000001,3.46,0.75,3.5403530897
2020-10-08 22:30:00,3.34,0.6325000000000001,3.3993611532,0.0,0.0025,0.0025,3.34,0.63,3.3988968799,3.75,0.8025,3.8349062896,0.0,0.0025,0.0025,3.75,0.8,3.834383914
2020-10-08 23:00:00,3.19,0.772,3.2820853127,0.0,0.002,0.002,3.19,0.77,3.2816154558,3.55,0.752,3.6287744487999998,0.0,0.002,0.002,3.55,0.75,3.6283605113
2020-10-08 23:30:00,3.07,0.5425,3.1175641533,0.0,0.0025,0.0025,3.07,0.54,3.1171300903,3.46,0.9525,3.5887123387,0.0,0.0025,0.0025,3.46,0.9500000000000001,3.5880496095
