Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 00:00:00,2.89,0.1925,2.8964040205,0.0,0.0025,0.0025,2.89,0.19,2.8962389404,3.31,1.1425,3.5016290852000003,0.0,0.0025,0.0025,3.31,1.1400000000000001,3.500814191
2020-10-09 00:30:00,2.76,0.28200000000000003,2.7743691175,0.0,0.002,0.002,2.76,0.28,2.7741665415,3.14,0.982,3.2899732522000003,0.0,0.002,0.002,3.14,0.98,3.2893768407
2020-10-09 01:00:00,2.79,0.482,2.8313290166,0.0,0.002,0.002,2.79,0.48,2.8309892264,3.14,0.8220000000000001,3.2458102224,0.0,0.002,0.002,3.14,0.8200000000000001,3.2453043001
2020-10-09 01:30:00,2.8200000000000003,0.652,2.8943918187,0.0,0.002,0.002,2.8200000000000003,0.65,2.8939419483,3.09,0.622,3.1519809644,0.0,0.002,0.002,3.09,0.62,3.1515869019
2020-10-09 02:00:00,2.7800000000000002,0.492,2.8232010201,0.0,0.002,0.002,2.7800000000000002,0.49,2.8228531666,3.11,0.8220000000000001,3.2167971649,0.0,0.002,0.002,3.11,0.8200000000000001,3.2162866788
2020-10-09 02:30:00,2.8200000000000003,0.112,2.8222232371000002,0.0,0.002,0.002,2.8200000000000003,0.11,2.8221445746000002,3.25,1.272,3.4900550139,0.0,0.002,0.002,3.25,1.27,3.4893265826
2020-10-09 03:00:00,2.7199999999999998,0.402,2.7495461444,0.0,0.002,0.002,2.7199999999999998,0.4,2.7492544444,3.04,0.842,3.1544514579,0.0,0.002,0.002,3.04,0.84,3.1539181981
2020-10-09 03:30:00,2.6,0.6025,2.6688960733,0.0,0.0025,0.0025,2.6,0.6000000000000001,2.6683328128,2.86,0.5825,2.9187165416000003,0.0,0.0025,0.0025,2.86,0.58,2.9182186347
2020-10-09 04:00:00,2.7,0.602,2.7662978871,0.0,0.002,0.002,2.7,0.6000000000000001,2.7658633372,2.9699999999999998,0.582,3.0264870725,0.0,0.002,0.002,2.9699999999999998,0.58,3.0261031047
2020-10-09 04:30:00,2.74,0.642,2.8142075261,0.0,0.002,0.002,2.74,0.64,2.8137519436,3.0,0.602,3.0598045689,0.0,0.002,0.002,3.0,0.6000000000000001,3.0594117082
2020-10-09 05:00:00,2.83,0.6625,2.9065110098,0.0,0.0025,0.0025,2.83,0.66,2.905942188,3.1,0.6325000000000001,3.1638672934,0.0,0.0025,0.0025,3.1,0.63,3.1633684578
2020-10-09 05:30:00,2.77,0.4625,2.8083458209,0.0,0.0025,0.0025,2.77,0.46,2.8079351844,3.1,0.8525,3.2150826195,0.0,0.0025,0.0025,3.1,0.85,3.2144206321
2020-10-09 06:00:00,2.98,0.2725,2.9924331655,0.0,0.0025,0.0025,2.98,0.27,2.9922065437,3.4,1.2625,3.6268314339,0.0,0.0025,0.0025,3.4,1.26,3.6259619413
2020-10-09 06:30:00,3.09,0.552,3.1389176479,0.0,0.002,0.002,3.09,0.55,3.1385665518,3.49,1.112,3.6628737352,0.0,0.002,0.002,3.49,1.11,3.6622670574000002
2020-10-09 07:00:00,3.25,0.132,3.2526795108,0.0,0.002,0.002,3.25,0.13,3.2525989608,3.8,1.6219999999999999,4.1316926314,0.0,0.002,0.002,3.8,1.62,4.1309078905
2020-10-09 07:30:00,3.66,0.7125,3.728707048,0.0,0.0025,0.0025,3.66,0.71,3.7282301431000002,4.15,1.3425,4.3617434874,0.0,0.0025,0.0025,4.15,1.34,4.3609746617
2020-10-09 08:00:00,3.94,1.0925,4.0886619144,0.0,0.0025,0.0025,3.94,1.09,4.0879946184,4.38,1.0925,4.5141949725,0.0,0.0025,0.0025,4.38,1.09,4.5135905884
2020-10-09 08:30:00,4.1505,1.142,4.304743227,0.0005,0.002,0.0020615528,4.15,1.1400000000000001,4.3037309395,4.6005,1.152,4.7425419608,0.0005,0.002,0.0020615528,4.6,1.15,4.7415714695
2020-10-09 09:00:00,3.9905,1.102,4.1398664532,0.0005,0.002,0.0020615528,3.99,1.1,4.138852498,4.4305,1.112,4.5679179338,0.0005,0.002,0.0020615528,4.43,1.11,4.5669464634
2020-10-09 09:30:00,3.971,1.0215,4.1002808745,0.001,0.0015,0.0018027756000000002,3.9699999999999998,1.02,4.0989388871,4.431,1.0215,4.5472214868,0.001,0.0015,0.0018027756000000002,4.43,1.02,4.5459102499
2020-10-09 10:00:00,4.0245,1.021,4.1519924434,0.0045000000000000005,0.001,0.0046097722,4.02,1.02,4.1473847181,4.4145,1.021,4.5310320292,0.0045000000000000005,0.001,0.0046097722,4.41,1.02,4.5264224284
2020-10-09 10:30:00,3.9895,0.9495,4.1009341009,0.0095,-0.0005,0.009513148800000001,3.98,0.9500000000000001,4.0918088909,4.3195,0.9795,4.4291647632,0.0095,-0.0005,0.009513148800000001,4.31,0.98,4.4200113122
2020-10-09 11:00:00,3.825,0.5765,3.8682007768,0.025,-0.0135,0.0284121453,3.8,0.59,3.8455298725000002,4.115,1.3865,4.342304371,0.025,-0.0135,0.0284121453,4.09,1.4,4.3229735137
2020-10-09 11:30:00,3.598,0.1515,3.601188172,0.038,-0.018500000000000003,0.0422640509,3.56,0.17,3.5640566774,3.898,1.6315,4.2256592681,0.038,-0.018500000000000003,0.0422640509,3.86,1.65,4.1978685068
2020-10-09 12:00:00,3.5435,0.0985,3.5448687564,0.0335,-0.0115,0.0354189215,3.51,0.11,3.5117232237,3.7435,1.5885,4.0665863448,0.0335,-0.0115,0.0354189215,3.71,1.6,4.0403093941
2020-10-09 12:30:00,3.373,0.14450000000000002,3.3760937857,0.043000000000000003,-0.0155,0.045708314300000004,3.33,0.16,3.3338416279,3.673,1.6345,4.0202635797,0.043000000000000003,-0.0155,0.045708314300000004,3.63,1.65,3.9874051713
2020-10-09 13:00:00,3.425,0.2585,3.4347412202,0.015,-0.0015,0.015074813400000001,3.41,0.26,3.4198976593,3.765,1.2985,3.9826281838,0.015,-0.0015,0.015074813400000001,3.75,1.3,3.9689419245
2020-10-09 13:30:00,3.3135,0.5575,3.3600726927,0.0235,-0.0025,0.023632604600000003,3.29,0.56,3.3373192835,3.5235000000000003,0.9775,3.6565774298,0.0235,-0.0025,0.023632604600000003,3.5,0.98,3.634611396
2020-10-09 14:00:00,3.1935000000000002,0.41850000000000004,3.220804946,0.0135,-0.0015,0.0135830777,3.18,0.42,3.2076159371,3.4835000000000003,0.8985000000000001,3.5975094857,0.0135,-0.0015,0.0135830777,3.47,0.9,3.5848151975
2020-10-09 14:30:00,3.0765,0.20750000000000002,3.0834896627,0.0165,-0.0025,0.0166883193,3.06,0.21,3.0671974178,3.3365,1.0675,3.50311126,0.0165,-0.0025,0.0166883193,3.32,1.07,3.4881657071
2020-10-09 15:00:00,2.8925,0.313,2.909385717,0.022500000000000003,-0.007,0.023563743300000002,2.87,0.32,2.887784618,3.0325,0.753,3.1245904132,0.022500000000000003,-0.007,0.023563743300000002,3.01,0.76,3.1044645271
2020-10-09 15:30:00,2.678,0.035,2.6782287057,0.018000000000000002,-0.005,0.018681541700000002,2.66,0.04,2.6603007349,2.938,0.835,3.0543524682,0.018000000000000002,-0.005,0.018681541700000002,2.92,0.84,3.0384206424
2020-10-09 16:00:00,2.6605,0.249,2.6721267279000003,0.0205,-0.001,0.0205243758,2.64,0.25,2.6518107021,2.7705,0.599,2.8345142882000003,0.0205,-0.001,0.0205243758,2.75,0.6000000000000001,2.814693589
2020-10-09 16:30:00,2.814,0.461,2.8515113537000003,0.004,0.001,0.0041231056,2.81,0.46,2.8474023249,3.144,0.461,3.1776181331,0.004,0.001,0.0041231056,3.14,0.46,3.1735154009
2020-10-09 17:00:00,2.995,0.5975,3.0540188686,0.155,-0.0025,0.15502016,2.84,0.6000000000000001,2.902688409,3.295,0.5975,3.3487357689,0.155,-0.0025,0.15502016,3.14,0.6000000000000001,3.1968109109
2020-10-09 17:30:00,3.148,0.2335,3.1566479452,4.258,-0.2665,4.2663317089,-1.11,0.5,1.2174152948,3.318,0.7435,3.4002817898,4.258,-0.2665,4.2663317089,-0.9400000000000001,1.01,1.3797463535
2020-10-09 18:00:00,3.22,0.34550000000000003,3.238482708,4.8100000000000005,-0.3645,4.8237910662,-1.5899999999999999,0.71,1.7413213374,3.37,0.5955,3.4222098489,4.8100000000000005,-0.3645,4.8237910662,-1.44,0.96,1.7306646122
2020-10-09 18:30:00,3.221,0.0765,3.2219083243,4.811,-0.4435,4.8313986846,-1.5899999999999999,0.52,1.6728717823,3.461,0.8565,3.5654050611,4.811,-0.4435,4.8313986846,-1.35,1.3,1.8741664814
2020-10-09 19:00:00,3.22,0.1105,3.2218954437,4.8100000000000005,-0.40950000000000003,4.8273999472,-1.5899999999999999,0.52,1.6728717823,3.5,0.7605000000000001,3.5816700364000003,4.8100000000000005,-0.40950000000000003,4.8273999472,-1.31,1.17,1.756416807
2020-10-09 19:30:00,3.3405,0.1655,3.3445972104,4.8105,-0.4345,4.8300828668,-1.47,0.6000000000000001,1.5877342347,3.6005000000000003,0.6655,3.661487471,4.8105,-0.4345,4.8300828668,-1.21,1.1,1.6352675622000001
2020-10-09 20:00:00,3.277,0.555,3.3236657473,4.807,-0.355,4.820090663,-1.53,0.91,1.7801685313000002,3.447,0.145,3.4500484055,4.807,-0.355,4.820090663,-1.3599999999999999,0.5,1.4489996549
2020-10-09 20:30:00,2.871,0.171,2.8760879681000002,0.511,0.011,0.5111183816,2.36,0.16,2.3654175107,3.321,0.491,3.3571002368,0.511,0.011,0.5111183816,2.81,0.48,2.850701668
2020-10-09 21:00:00,2.63,0.10250000000000001,2.631996628,0.0,0.0025,0.0025,2.63,0.1,2.631900454,3.09,0.4625,3.1244209464,0.0,0.0025,0.0025,3.09,0.46,3.1240518562
2020-10-09 21:30:00,2.26,-0.308,2.280891054,0.0,0.002,0.002,2.26,-0.31,2.2811619846,2.69,0.342,2.7116533702,0.0,0.002,0.002,2.69,0.34,2.7114018514
2020-10-09 22:00:00,2.12,-0.5575,2.1920780666,0.0,0.0025,0.0025,2.12,-0.56,2.1927152118,2.6,0.6225,2.6734820459,0.0,0.0025,0.0025,2.6,0.62,2.6729010456999998
2020-10-09 22:30:00,2.09,0.0125,2.09003738,0.0,0.0025,0.0025,2.09,0.01,2.0900239233,2.4,-0.0275,2.4001575469,0.0,0.0025,0.0025,2.4,-0.03,2.4001874927
2020-10-09 23:00:00,2.0,-0.038,2.0003609674,0.0,0.002,0.002,2.0,-0.04,2.00039996,2.29,-0.028,2.2901711726,0.0,0.002,0.002,2.29,-0.03,2.2901964981000003
2020-10-09 23:30:00,1.88,0.022,1.880128719,0.0,0.002,0.002,1.88,0.02,1.88010638,2.14,-0.028,2.1401831697,0.0,0.002,0.002,2.14,-0.03,2.14021027
2020-10-10 00:00:00,1.77,-0.168,1.7779550051,0.0,0.002,0.002,1.77,-0.17,1.7781451009,2.04,0.112,2.0430721965,0.0,0.002,0.002,2.04,0.11,2.0429635337
2020-10-10 00:30:00,1.9100000000000001,0.082,1.9117593991000001,0.0,0.002,0.002,1.9100000000000001,0.08,1.9116746585,2.13,-0.028,2.1301840296,0.0,0.002,0.002,2.13,-0.03,2.1302112571
2020-10-10 01:00:00,1.9300000000000002,0.082,1.9317411835,0.0,0.002,0.002,1.9300000000000002,0.08,1.9316573195000002,2.15,-0.028,2.1501823179,0.0,0.002,0.002,2.15,-0.03,2.1502092921
2020-10-10 01:30:00,1.9300000000000002,0.062,1.9309955981,0.0,0.002,0.002,1.9300000000000002,0.06,1.9309324173,2.15,0.012,2.1500334881,0.0,0.002,0.002,2.15,0.01,2.1500232557
2020-10-10 02:00:00,2.41,-0.4575,2.4530402055,0.0,0.0025,0.0025,2.41,-0.46,2.4535076931,2.81,0.6225,2.878125475,0.0,0.0025,0.0025,2.81,0.62,2.8775857937
2020-10-10 02:30:00,2.47,0.112,2.4725379674,0.0,0.002,0.002,2.47,0.11,2.4724481794,2.73,0.082,2.7312312242,0.0,0.002,0.002,2.73,0.08,2.7311719096
2020-10-10 03:00:00,2.19,-0.3875,2.2240180417,0.0,0.0025,0.0025,2.19,-0.39,2.2244549894,2.55,0.5325,2.6050059981,0.0,0.0025,0.0025,2.55,0.53,2.6044961125
2020-10-10 03:30:00,2.13,0.1925,2.1386809603,0.0,0.0025,0.0025,2.13,0.19,2.1384573879,2.35,-0.0275,2.3501608987,0.0,0.0025,0.0025,2.35,-0.03,2.3501914816
2020-10-10 04:00:00,2.09,-0.14750000000000002,2.0951983796,0.0,0.0025,0.0025,2.09,-0.15,2.0953758613,2.38,0.24250000000000002,2.392322355,0.0,0.0025,0.0025,2.38,0.24,2.3920702331
2020-10-10 04:30:00,2.09,-0.148,2.0952336385,0.0,0.002,0.002,2.09,-0.15,2.0953758613,2.38,0.302,2.3990839919,0.0,0.002,0.002,2.38,0.30000000000000004,2.3988330496
2020-10-10 05:00:00,2.09,-0.018000000000000002,2.0900775105,0.0,0.002,0.002,2.09,-0.02,2.0900956916,2.36,0.162,2.365553635,0.0,0.002,0.002,2.36,0.16,2.3654175107
2020-10-10 05:30:00,2.09,-0.168,2.0967412811,0.0,0.002,0.002,2.09,-0.17,2.0969024775,2.41,0.352,2.4355705697,0.0,0.002,0.002,2.41,0.35000000000000003,2.4352823245
2020-10-10 06:00:00,2.24,-0.20800000000000002,2.2496364151,0.0,0.002,0.002,2.24,-0.21,2.2498222152,2.5700000000000003,0.532,2.6244854734,0.0,0.002,0.002,2.5700000000000003,0.53,2.6240807914
2020-10-10 06:30:00,2.56,0.042,2.5603445081,0.0,0.002,0.002,2.56,0.04,2.5603124809,2.9,0.552,2.9520677499,0.0,0.002,0.002,2.9,0.55,2.9516944286
2020-10-10 07:00:00,2.93,0.4025,2.9575169061,0.0,0.0025,0.0025,2.93,0.4,2.9571777086,3.24,0.36250000000000004,3.2602156754,0.0,0.0025,0.0025,3.24,0.36,3.2599386497
2020-10-10 07:30:00,2.81,0.3425,2.8307960453,0.0,0.0025,0.0025,2.81,0.34,2.8304946564,3.15,0.4325,3.1795528381000002,0.0,0.0025,0.0025,3.15,0.43,3.1792137393
2020-10-10 08:00:00,2.91,0.24250000000000002,2.9200866854000003,0.0,0.0025,0.0025,2.91,0.24,2.9198801345,3.29,0.5625,3.3377396918,0.0,0.0025,0.0025,3.29,0.56,3.3373192835
2020-10-10 08:30:00,2.8815,0.0815,2.8826523377,0.0015,0.0015,0.0021213203,2.88,0.08,2.8811108969,3.2915,0.6715,3.3592982154,0.0015,0.0015,0.0021213203,3.29,0.67,3.3575288532
2020-10-10 09:00:00,2.9945,0.1005,2.9961859922,0.0045000000000000005,0.0005,0.0045276926,2.99,0.1,2.9916717734000002,3.3845,0.7105,3.4582727625,0.0045000000000000005,0.0005,0.0045276926,3.38,0.71,3.4537660604
2020-10-10 09:30:00,3.0725,-0.14850000000000002,3.076086556,0.0125,-0.0085,0.0151162165,3.06,-0.14,3.0632009401999998,3.4725,1.0415,3.6253246062,0.0125,-0.0085,0.0151162165,3.46,1.05,3.6158124951
2020-10-10 10:00:00,3.129,0.0945,3.1304266882,0.019,-0.0055000000000000005,0.0197800404,3.11,0.1,3.1116073017,3.419,0.7245,3.4949193481,0.019,-0.0055000000000000005,0.0197800404,3.4,0.73,3.4774847232
2020-10-10 10:30:00,3.0935,-0.0115,3.0935213754,0.0135,-0.0015,0.0135830777,3.08,-0.01,3.0800162337,3.4535,0.8285,3.5514890539,0.0135,-0.0015,0.0135830777,3.44,0.8300000000000001,3.5387144558
2020-10-10 11:00:00,3.17,0.1085,3.1718562783,0.01,-0.0015,0.0101118742,3.16,0.11,3.1619139773000002,3.48,0.5985,3.5310908017,0.01,-0.0015,0.0101118742,3.47,0.6000000000000001,3.5214911614
2020-10-10 11:30:00,3.0015,0.1085,3.0034604209,0.0115,-0.0015,0.0115974135,2.99,0.11,2.9920227272,3.2415,0.47850000000000004,3.2766270004,0.0115,-0.0015,0.0115974135,3.23,0.48,3.2654708696
2020-10-10 12:00:00,2.9265,0.14850000000000002,2.930265261,0.0165,-0.0015,0.016568041500000002,2.91,0.15,2.9138634147999998,3.2265,0.3985,3.2510159181000002,0.0165,-0.0015,0.016568041500000002,3.21,0.4,3.2348261159
2020-10-10 12:30:00,2.9210000000000003,0.1,2.9227112413,0.011,0.0,0.011,2.91,0.1,2.9117177061,3.221,0.36,3.2410555379,0.011,0.0,0.011,3.21,0.36,3.2301238366
2020-10-10 13:00:00,2.7039999999999997,0.039,2.7042812354,0.024,-0.001,0.0240208243,2.68,0.04,2.6802984908000003,2.874,0.40900000000000003,2.9029565963,0.024,-0.001,0.0240208243,2.85,0.41000000000000003,2.8793402022
2020-10-10 13:30:00,2.569,-0.121,2.5718479737,0.029,-0.001,0.029017236300000002,2.54,-0.12,2.5428330657,2.749,0.489,2.7921536491000003,0.029,-0.001,0.029017236300000002,2.7199999999999998,0.49,2.7637836384
2020-10-10 14:00:00,2.463,-0.151,2.4676243636,0.033,-0.001,0.033015148,2.43,-0.15,2.4346252278,2.563,0.449,2.6020318983,0.033,-0.001,0.033015148,2.5300000000000002,0.45,2.5697081546
2020-10-10 14:30:00,2.4455,0.1285,2.4488737207,0.0155,-0.0015,0.015572411500000001,2.43,0.13,2.4334748817,2.5255,0.08850000000000001,2.5270501577999998,0.0155,-0.0015,0.015572411500000001,2.51,0.09,2.5116130275
2020-10-10 15:00:00,2.4075,0.059000000000000004,2.4082228406,0.0175,-0.001,0.0175285481,2.39,0.06,2.3907530194,2.5275,0.11900000000000001,2.530299834,0.0175,-0.001,0.0175285481,2.51,0.12,2.5128668886
2020-10-10 15:30:00,2.241,-0.331,2.2653127819,0.031,-0.001,0.031016124800000003,2.21,-0.33,2.2345021817,2.451,0.449,2.491786909,0.031,-0.001,0.031016124800000003,2.42,0.45,2.4614832927
2020-10-10 16:00:00,2.228,-0.42,2.2672414957,0.018000000000000002,0.0,0.018000000000000002,2.21,-0.42,2.2495555117,2.558,0.53,2.6123292289,0.018000000000000002,0.0,0.018000000000000002,2.54,0.53,2.5947061491
2020-10-10 16:30:00,2.291,0.039,2.2913319271,0.011,-0.001,0.011045361,2.2800000000000002,0.04,2.2803508502,2.591,0.089,2.5925281098,0.011,-0.001,0.011045361,2.58,0.09,2.5815692902
2020-10-10 17:00:00,2.444,0.001,2.4440002046,0.004,0.001,0.0041231056,2.44,0.0,2.44,2.8040000000000003,0.111,2.8061961799,0.004,0.001,0.0041231056,2.8,0.11,2.8021598812
2020-10-10 17:30:00,2.542,-0.099,2.5439270822999998,0.002,0.001,0.0022360680000000003,2.54,-0.1,2.5419677417,2.972,0.251,2.9825802588,0.002,0.001,0.0022360680000000003,2.9699999999999998,0.25,2.9805033132
2020-10-10 18:00:00,2.5455,0.0585,2.5461721269,0.1855,-0.0115,0.1858561272,2.36,0.07,2.3610379074,2.9455,0.0585,2.9460808713,0.1855,-0.0115,0.1858561272,2.76,0.07,2.7608875385
2020-10-10 18:30:00,2.872,-0.006500000000000001,2.8720073555,4.772,-0.5365,4.8020637491,-1.9,0.53,1.9725364382000001,3.052,0.10350000000000001,3.0537544515,4.772,-0.5365,4.8020637491,-1.72,0.64,1.8352111595
2020-10-10 19:00:00,2.863,-0.3285,2.8817843865,4.813,-0.5185000000000001,4.8408481952999995,-1.9500000000000002,0.19,1.9592345444,3.093,0.42150000000000004,3.1215879373,4.813,-0.5185000000000001,4.8408481952999995,-1.72,0.9400000000000001,1.9601020382
2020-10-10 19:30:00,2.5575,-0.7065,2.6532901274,0.5475,-0.006500000000000001,0.5475385831,2.01,-0.7000000000000001,2.1284031573,3.1675,0.8435,3.2778878108000002,0.5475,-0.006500000000000001,0.5475385831,2.62,0.85,2.754432791
2020-10-10 20:00:00,2.42,-0.3275,2.4420598375,0.0,0.0025,0.0025,2.42,-0.33,2.4423963642,2.92,0.3425,2.9400180697,0.0,0.0025,0.0025,2.92,0.34,2.9397278786000003
2020-10-10 20:30:00,2.33,0.0025,2.3300013412,0.0,0.0025,0.0025,2.33,0.0,2.33,2.73,-0.0175,2.7300560892,0.0,0.0025,0.0025,2.73,-0.02,2.7300732591
2020-10-10 21:00:00,2.25,0.0025,2.2500013889,0.0,0.0025,0.0025,2.25,0.0,2.25,2.62,-0.0175,2.620058444,0.0,0.0025,0.0025,2.62,-0.02,2.6200763348000002
2020-10-10 21:30:00,2.16,0.0025,2.1600014468,0.0,0.0025,0.0025,2.16,0.0,2.16,2.52,-0.0175,2.5200607632,0.0,0.0025,0.0025,2.52,-0.02,2.5200793638
2020-10-10 22:00:00,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1,2.43,-0.0175,2.4300630136,0.0,0.0025,0.0025,2.43,-0.02,2.4300823031
2020-10-10 22:30:00,2.02,0.0025,2.020001547,0.0,0.0025,0.0025,2.02,0.0,2.02,2.33,-0.0175,2.330065718,0.0,0.0025,0.0025,2.33,-0.02,2.3300858353000002
2020-10-10 23:00:00,1.9,-0.2175,1.9124084945000002,0.0,0.0025,0.0025,1.9,-0.22,1.9126944346,2.24,0.21250000000000002,2.2500569437,0.0,0.0025,0.0025,2.24,0.21,2.2498222152
2020-10-10 23:30:00,1.81,-0.35750000000000004,1.8449678181,0.0,0.0025,0.0025,1.81,-0.36,1.8454538737,2.15,0.29250000000000004,2.1698055788,0.0,0.0025,0.0025,2.15,0.29,2.1694699814
2020-10-11 00:00:00,1.78,-0.0275,1.7802124171,0.0,0.0025,0.0025,1.78,-0.03,1.7802527910000001,2.02,-0.0775,2.0214861489000002,0.0,0.0025,0.0025,2.02,-0.08,2.0215835377
2020-10-11 00:30:00,1.67,-0.11800000000000001,1.6741636718000001,0.0,0.002,0.002,1.67,-0.12,1.6743058263,1.92,0.012,1.9200374996,0.0,0.002,0.002,1.92,0.01,1.9200260415
2020-10-11 01:00:00,1.6400000000000001,-0.038,1.6404401848,0.0,0.002,0.002,1.6400000000000001,-0.04,1.6404877324,1.8599999999999999,-0.088,1.8620805568,0.0,0.002,0.002,1.8599999999999999,-0.09,1.8621761463
2020-10-11 01:30:00,1.62,-0.038,1.6204456177000002,0.0,0.002,0.002,1.62,-0.04,1.6204937519,1.8399999999999999,-0.088,1.8421031459,0.0,0.002,0.002,1.8399999999999999,-0.09,1.842199772
2020-10-11 02:00:00,1.62,-0.0375,1.6204339697,0.0,0.0025,0.0025,1.62,-0.04,1.6204937519,1.8399999999999999,-0.08750000000000001,1.8420793278,0.0,0.0025,0.0025,1.8399999999999999,-0.09,1.842199772
2020-10-11 02:30:00,1.62,-0.0375,1.6204339697,0.0,0.0025,0.0025,1.62,-0.04,1.6204937519,1.8399999999999999,-0.08750000000000001,1.8420793278,0.0,0.0025,0.0025,1.8399999999999999,-0.09,1.842199772
2020-10-11 03:00:00,1.62,-0.0375,1.6204339697,0.0,0.0025,0.0025,1.62,-0.04,1.6204937519,1.8399999999999999,-0.08750000000000001,1.8420793278,0.0,0.0025,0.0025,1.8399999999999999,-0.09,1.842199772
2020-10-11 03:30:00,1.58,-0.0375,1.5804449532,0.0,0.0025,0.0025,1.58,-0.04,1.580506248,1.8,-0.08750000000000001,1.8021254812,0.0,0.0025,0.0025,1.8,-0.09,1.8022485955
2020-10-11 04:00:00,1.58,-0.0375,1.5804449532,0.0,0.0025,0.0025,1.58,-0.04,1.580506248,1.8,-0.0575,1.8009181686,0.0,0.0025,0.0025,1.8,-0.06,1.8009997224
2020-10-11 04:30:00,1.58,-0.007500000000000001,1.5800178005,0.0,0.0025,0.0025,1.58,-0.01,1.5800316453,1.8,-0.0575,1.8009181686,0.0,0.0025,0.0025,1.8,-0.06,1.8009997224
2020-10-11 05:00:00,1.55,-0.007500000000000001,1.5500181451000001,0.0,0.0025,0.0025,1.55,-0.01,1.5500322576999999,1.76,-0.0575,1.7609390250999999,0.0,0.0025,0.0025,1.76,-0.06,1.7610224303000002
2020-10-11 05:30:00,1.55,-0.007500000000000001,1.5500181451000001,0.0,0.0025,0.0025,1.55,-0.01,1.5500322576999999,1.76,-0.0575,1.7609390250999999,0.0,0.0025,0.0025,1.76,-0.06,1.7610224303000002
2020-10-11 06:00:00,1.6800000000000002,0.0325,1.6803143307,0.0,0.0025,0.0025,1.6800000000000002,0.03,1.6802678358,1.9,-0.0175,1.9000805904,0.0,0.0025,0.0025,1.9,-0.02,1.9001052602000001
2020-10-11 06:30:00,1.99,0.17250000000000001,1.9974624527,0.0,0.0025,0.0025,1.99,0.17,1.9972481068,2.23,0.1325,2.2339329108,0.0,0.0025,0.0025,2.23,0.13,2.2337860238
2020-10-11 07:00:00,2.1,0.1325,2.1041759076,0.0,0.0025,0.0025,2.1,0.13,2.1040199619,2.35,0.1325,2.3537324083,0.0,0.0025,0.0025,2.35,0.13,2.353592998
2020-10-11 07:30:00,2.22,0.0825,2.2215324103,0.0,0.0025,0.0025,2.22,0.08,2.2214409738,2.52,0.21250000000000002,2.5289437024,0.0,0.0025,0.0025,2.52,0.21,2.5287348615000003
2020-10-11 08:00:00,2.31,-0.318,2.3317855819,0.0,0.002,0.002,2.31,-0.32,2.3320591759,2.73,0.7020000000000001,2.8188125159,0.0,0.002,0.002,2.73,0.7000000000000001,2.8183150995
2020-10-11 08:30:00,2.4915000000000003,0.2215,2.5013265480999998,0.0015,0.0015,0.0021213203,2.49,0.22,2.499699982,2.8015,0.2015,2.8087371718,0.0015,0.0015,0.0021213203,2.8,0.2,2.8071337695
2020-10-11 09:00:00,2.6235,-0.029,2.6236602772,0.0035,0.001,0.0036400549,2.62,-0.03,2.6201717501,3.0235,0.521,3.068060177,0.0035,0.001,0.0036400549,3.02,0.52,3.0644412215
2020-10-11 09:30:00,2.691,0.2495,2.7025416278,0.011,-0.0005,0.0110113578,2.68,0.25,2.6916351907,2.981,0.23950000000000002,2.9906054989,0.011,-0.0005,0.0110113578,2.9699999999999998,0.24,2.979681191
2020-10-11 10:00:00,2.795,0.11850000000000001,2.7975109026,0.015,-0.0015,0.015074813400000001,2.7800000000000002,0.12,2.7825887228,3.165,0.3985,3.1899885972,0.015,-0.0015,0.015074813400000001,3.15,0.4,3.1752952619
2020-10-11 10:30:00,2.8,-0.301,2.8161322767,0.02,-0.001,0.0200249844,2.7800000000000002,-0.30000000000000004,2.7961401968,3.13,0.739,3.216056747,0.02,-0.001,0.0200249844,3.11,0.74,3.1968265514
2020-10-11 11:00:00,2.886,-0.341,2.9060758765,0.026000000000000002,-0.001,0.0260192237,2.86,-0.34,2.8801388855,3.136,0.8290000000000001,3.243722707,0.026000000000000002,-0.001,0.0260192237,3.11,0.8300000000000001,3.2188507266
2020-10-11 11:30:00,2.9955,0.11900000000000001,2.9978627804,0.025500000000000002,-0.001,0.0255196003,2.9699999999999998,0.12,2.9724232538,3.1055,0.339,3.1239480229,0.025500000000000002,-0.001,0.0255196003,3.08,0.34,3.0987094088
2020-10-11 12:00:00,2.8895,0.23900000000000002,2.8993673879,0.029500000000000002,-0.001,0.0295169443,2.86,0.24,2.8700522643,2.9295,0.209,2.9369459052,0.029500000000000002,-0.001,0.0295169443,2.9,0.21,2.9075935067
2020-10-11 12:30:00,2.854,0.209,2.8616423606,0.034,-0.001,0.0340147027,2.8200000000000003,0.21,2.8278083386,2.874,0.209,2.8815893184,0.034,-0.001,0.0340147027,2.84,0.21,2.8477535006
2020-10-11 13:00:00,2.8095,0.149,2.8134482846,0.029500000000000002,-0.001,0.0295169443,2.7800000000000002,0.15,2.7840438215,2.8095,0.23900000000000002,2.8196473627,0.029500000000000002,-0.001,0.0295169443,2.7800000000000002,0.24,2.7903404810000003
2020-10-11 13:30:00,2.734,0.149,2.7380571579,0.034,-0.001,0.0340147027,2.7,0.15,2.7041634566,2.7039999999999997,0.159,2.7086707072,0.034,-0.001,0.0340147027,2.67,0.16,2.6747897114
2020-10-11 14:00:00,2.653,0.149,2.6571808369000003,0.033,-0.001,0.033015148,2.62,0.15,2.6242903803,2.593,0.11900000000000001,2.5957291846,0.033,-0.001,0.033015148,2.56,0.12,2.5628109567
2020-10-11 14:30:00,2.5115,-0.201,2.519530363,0.0315,-0.001,0.031515869,2.48,-0.2,2.4880514464,2.5115,0.34900000000000003,2.535632712,0.0315,-0.001,0.031515869,2.48,0.35000000000000003,2.5045758124
2020-10-11 15:00:00,2.4505,0.129,2.4538930804,0.030500000000000003,-0.001,0.030516389,2.42,0.13,2.4234892201,2.4605,0.059000000000000004,2.4612072749,0.030500000000000003,-0.001,0.030516389,2.43,0.06,2.4307406279
2020-10-11 15:30:00,2.504,0.09,2.5056168900999998,0.014,0.0,0.014,2.49,0.09,2.4916259751,2.574,0.13,2.5772807374999998,0.014,0.0,0.014,2.56,0.13,2.563298656
2020-10-11 16:00:00,2.4275,-0.24050000000000002,2.439384451,0.0175,-0.0005,0.017507141400000002,2.41,-0.24,2.4219207254,2.6575,0.47950000000000004,2.7004122833,0.0175,-0.0005,0.017507141400000002,2.64,0.48,2.683281573
2020-10-11 16:30:00,2.5175,-0.1115,2.5199679561,0.0175,-0.0015,0.0175641681,2.5,-0.11,2.5024188299,2.6775,0.28850000000000003,2.6929980505,0.0175,-0.0015,0.0175641681,2.66,0.29,2.6757615738
2020-10-11 17:00:00,2.511,-0.2515,2.5235636013000002,0.011,-0.0015,0.0111018017,2.5,-0.25,2.5124689053,2.801,0.4985,2.8450137522,0.011,-0.0015,0.0111018017,2.79,0.5,2.8344488
2020-10-11 17:30:00,2.5055,-0.36,2.5312309752,0.0055000000000000005,0.0,0.0055000000000000005,2.5,-0.36,2.5257870061,2.9155,0.53,2.9632820065,0.0055000000000000005,0.0,0.0055000000000000005,2.91,0.53,2.9578708559
2020-10-11 18:00:00,2.4415,-0.23550000000000001,2.452831527,0.2015,-0.0055000000000000005,0.20157504810000001,2.24,-0.23,2.2517770759999998,2.9015,0.42450000000000004,2.9323885316,0.2015,-0.0055000000000000005,0.20157504810000001,2.7,0.43,2.7340263349000002
2020-10-11 18:30:00,2.785,0.113,2.7872915169,3.835,-0.127,3.8371022921,-1.05,0.24,1.0770793843,3.015,0.193,3.021170965,3.835,-0.127,3.8371022921,-0.8200000000000001,0.32,0.8802272434
2020-10-11 19:00:00,2.7984999999999998,0.09,2.7999468299,3.8485,-0.03,3.8486169269,-1.05,0.12,1.0568348972,3.0285,0.16,3.0327235697,3.8485,-0.03,3.8486169269,-0.8200000000000001,0.19,0.8417244205000001
2020-10-11 19:30:00,2.7955,0.058,2.7961016165,3.8455,0.008,3.8455083214,-1.05,0.05,1.0511898021,3.0255,0.128,3.0282064411,3.8455,0.008,3.8455083214,-0.8200000000000001,0.12,0.8287339742000001
2020-10-11 20:00:00,2.714,0.037,2.714252199,3.864,-0.033,3.8641409136,-1.15,0.07,1.1521284651,2.944,0.20700000000000002,2.9512683714000003,3.864,-0.033,3.8641409136,-0.92,0.24,0.9507891459000001
2020-10-11 20:30:00,2.4505,0.093,2.4522641069,0.4505,0.053,0.4536069334,2.0,0.04,2.00039996,2.8405,0.113,2.8427467791,0.4505,0.053,0.4536069334,2.39,0.06,2.3907530194
2020-10-11 21:00:00,2.27,-0.1975,2.278575487,0.0,0.0025,0.0025,2.27,-0.2,2.2787935405,2.7,0.3325,2.7203963406,0.0,0.0025,0.0025,2.7,0.33,2.7200919102
2020-10-11 21:30:00,2.08,-0.608,2.167040378,0.0,0.002,0.002,2.08,-0.61,2.1676023621000002,2.58,0.672,2.6660802689,0.0,0.002,0.002,2.58,0.67,2.6655768606
2020-10-11 22:00:00,1.97,-0.7175,2.096593964,0.0,0.0025,0.0025,1.97,-0.72,2.0974508338,2.46,0.7425,2.5696120816,0.0,0.0025,0.0025,2.46,0.74,2.5688908112
2020-10-11 22:30:00,1.8900000000000001,-0.7175,2.0216098165,0.0,0.0025,0.0025,1.8900000000000001,-0.72,2.0224984549,2.35,0.7425,2.4645093325,0.0,0.0025,0.0025,2.35,0.74,2.4637572932
2020-10-11 23:00:00,1.8900000000000001,-0.298,1.9133488966,0.0,0.002,0.002,1.8900000000000001,-0.30000000000000004,1.9136614121000002,2.23,0.362,2.2591910056,0.0,0.002,0.002,2.23,0.36,2.2588713996
2020-10-11 23:30:00,1.8,-0.17750000000000002,1.8087305631000001,0.0,0.0025,0.0025,1.8,-0.18,1.8089776118,2.1,0.2225,2.1117543063,0.0,0.0025,0.0025,2.1,0.22,2.1114923632
2020-10-12 00:00:00,1.78,0.082,1.781887763,0.0,0.002,0.002,1.78,0.08,1.7817968459,2.01,0.032,2.0102547102,0.0,0.002,0.002,2.01,0.03,2.0102238681
2020-10-12 00:30:00,1.74,0.082,1.7419311123,0.0,0.002,0.002,1.74,0.08,1.7418381096000002,1.96,0.052000000000000005,1.9606896746,0.0,0.002,0.002,1.96,0.05,1.9606376514
2020-10-12 01:00:00,1.74,0.0425,1.7405189600000002,0.0,0.0025,0.0025,1.74,0.04,1.7404597094,1.9300000000000002,-0.007500000000000001,1.9300145725000002,0.0,0.0025,0.0025,1.9300000000000002,-0.01,1.9300259066
2020-10-12 01:30:00,2.31,-0.28750000000000003,2.3278222119,0.0,0.0025,0.0025,2.31,-0.29,2.3281322986,2.64,0.36250000000000004,2.6647713317,0.0,0.0025,0.0025,2.64,0.36,2.6644323973
2020-10-12 02:00:00,2.36,0.0425,2.3603826491,0.0,0.0025,0.0025,2.36,0.04,2.3603389587,2.64,0.1125,2.6423959298,0.0,0.0025,0.0025,2.64,0.11,2.6422906728999997
2020-10-12 02:30:00,2.17,0.0425,2.1704161467,0.0,0.0025,0.0025,2.17,0.04,2.1703686323,2.42,0.0625,2.4208069419,0.0,0.0025,0.0025,2.42,0.06,2.4207436874
2020-10-12 03:00:00,1.97,0.07250000000000001,1.9713336222,0.0,0.0025,0.0025,1.97,0.07,1.9712432625,2.2,0.022500000000000003,2.2001150538,0.0,0.0025,0.0025,2.2,0.02,2.2000909072
2020-10-12 03:30:00,1.9,0.07250000000000001,1.9013827205,0.0,0.0025,0.0025,1.9,0.07,1.9012890364000001,2.12,0.022500000000000003,2.1201193952,0.0,0.0025,0.0025,2.12,0.02,2.1200943375
2020-10-12 04:00:00,1.83,0.002,1.8300010929,0.0,0.002,0.002,1.83,0.0,1.83,2.06,0.042,2.0604281109,0.0,0.002,0.002,2.06,0.04,2.0603883129
2020-10-12 04:30:00,1.8599999999999999,0.0625,1.861049771,0.0,0.0025,0.0025,1.8599999999999999,0.06,1.8609674903000002,2.06,0.0425,2.0604383636,0.0,0.0025,0.0025,2.06,0.04,2.0603883129
2020-10-12 05:00:00,1.92,0.062,1.9210007808,0.0,0.002,0.002,1.92,0.06,1.9209372712000001,2.14,0.042,2.1404121099,0.0,0.002,0.002,2.14,0.04,2.1403737991
2020-10-12 05:30:00,2.01,0.17250000000000001,2.0173884728,0.0,0.0025,0.0025,2.01,0.17,2.0171762442,2.25,0.12250000000000001,2.2533322547,0.0,0.0025,0.0025,2.25,0.12,2.2531977277
2020-10-12 06:00:00,2.18,0.21250000000000002,2.1903324519,0.0,0.0025,0.0025,2.18,0.21,2.1900913223,2.43,0.17250000000000001,2.4361149911,0.0,0.0025,0.0025,2.43,0.17,2.4359392439
2020-10-12 06:30:00,2.77,0.0825,2.7712282927,0.0,0.0025,0.0025,2.77,0.08,2.7711549938999998,3.21,1.1125,3.3973160362,0.0,0.0025,0.0025,3.21,1.11,3.3964981967
2020-10-12 07:00:00,3.08,0.5725,3.1327553767,0.0,0.0025,0.0025,3.08,0.5700000000000001,3.1322994748,3.49,0.9325,3.6124307952,0.0,0.0025,0.0025,3.49,0.93,3.6117862617
2020-10-12 07:30:00,3.4805,0.747,3.559759718,0.060500000000000005,-0.003,0.0605743345,3.42,0.75,3.5012711977,3.9205,1.017,4.0502603929,0.060500000000000005,-0.003,0.0605743345,3.86,1.02,3.9924929555
2020-10-12 08:00:00,4.1185,0.6075,4.1630635955,4.7185,-0.5025000000000001,4.7451816087,-0.6000000000000001,1.11,1.2617844507,4.3685,1.3475000000000001,4.5716023996,4.7185,-0.5025000000000001,4.7451816087,-0.35000000000000003,1.85,1.8828170384
2020-10-12 08:30:00,3.963,0.6235,4.0117479046,0.533,0.0335,0.5340517297,3.43,0.59,3.4803735432,4.483,1.3035,4.6686616123,0.533,0.0335,0.5340517297,3.95,1.27,4.1491444901
2020-10-12 09:00:00,3.8505000000000003,0.9015000000000001,3.954624192,0.0005,0.0015,0.0015811388,3.85,0.9,3.9537956447,4.3605,1.0015,4.4740320182,0.0005,0.0015,0.0015811388,4.36,1.0,4.4732091389
2020-10-12 09:30:00,3.9615,0.9015000000000001,4.0627803903,0.0015,0.0015,0.0021213203,3.96,0.9,4.0609851022,4.3815,1.0915,4.515408564,0.0015,0.0015,0.0021213203,4.38,1.09,4.5135905884
2020-10-12 10:00:00,4.0515,0.9015000000000001,4.1505848383,0.0015,0.0015,0.0021213203,4.05,0.9,4.1487950058,4.4715,1.0415,4.5911909675,0.0015,0.0015,0.0021213203,4.47,1.04,4.5893899377
2020-10-12 10:30:00,4.1015,0.9015000000000001,4.1994052555,0.0015,0.0015,0.0021213203,4.1,0.9,4.1976183724,4.4915,1.0215,4.6061952303,0.0015,0.0015,0.0021213203,4.49,1.02,4.6044000695000005
2020-10-12 11:00:00,4.1735,0.6815,4.2287757685,0.0035,0.0015,0.0038078866,4.17,0.68,4.2250798809,4.6335,1.3915,4.8379328747,0.0035,0.0015,0.0038078866,4.63,1.3900000000000001,4.8341493564
2020-10-12 11:30:00,4.1235,0.2615,4.1317834527,0.0035,0.0015,0.0038078866,4.12,0.26,4.1281957318,4.6935,1.8715000000000002,5.0528659689,0.0035,0.0015,0.0038078866,4.69,1.87,5.0490593183
2020-10-12 12:00:00,4.1865,0.2605,4.1945968221,0.006500000000000001,0.0005,0.0065192024,4.18,0.26,4.1880783183,4.7565,1.8705,5.1110725391,0.006500000000000001,0.0005,0.0065192024,4.75,1.87,5.1048408398
2020-10-12 12:30:00,4.188,0.43,4.2100171021,0.008,0.0,0.008,4.18,0.43,4.2020590191,4.698,1.6400000000000001,4.9760229099,0.008,0.0,0.008,4.69,1.6400000000000001,4.9684705896
2020-10-12 13:00:00,4.0895,0.429,4.1119400835,0.0095,-0.001,0.0095524866,4.08,0.43,4.1025967387,4.5895,1.549,4.8438529344,0.0095,-0.001,0.0095524866,4.58,1.55,4.835173213
2020-10-12 13:30:00,4.124,0.431,4.14646078,0.004,0.001,0.0041231056,4.12,0.43,4.1423785438,4.644,1.601,4.9122232238,0.004,0.001,0.0041231056,4.64,1.6,4.9081157281
2020-10-12 14:00:00,4.087,0.93,4.1914757544,0.007,0.0,0.007,4.08,0.93,4.184650523,4.397,1.06,4.5229646251,0.007,0.0,0.007,4.39,1.06,4.5161598732
2020-10-12 14:30:00,4.07,0.979,4.1860889862,0.01,-0.001,0.0100498756,4.06,0.98,4.1766014892,4.4,1.099,4.5351737563,0.01,-0.001,0.0100498756,4.39,1.1,4.5257154131
2020-10-12 15:00:00,3.954,0.9785,4.0732761078,0.014,-0.0015,0.0140801278,3.94,0.98,4.0600492608,4.294,1.0485,4.4201570391,0.014,-0.0015,0.0140801278,4.28,1.05,4.4069150207
2020-10-12 15:30:00,3.7895000000000003,0.8985000000000001,3.8945619137,0.0195,-0.0015,0.0195576072,3.77,0.9,3.875938596,4.1495,0.9885,4.2656163095,0.0195,-0.0015,0.0195576072,4.13,0.99,4.2469989404
2020-10-12 16:00:00,3.599,0.5585,3.6420767770999998,0.009000000000000001,-0.0015,0.0091241438,3.59,0.56,3.6334143722,3.919,0.9585,4.0345115256,0.009000000000000001,-0.0015,0.0091241438,3.91,0.96,4.0261271714
2020-10-12 16:30:00,3.6,0.6595000000000001,3.6599098691,0.01,-0.0005,0.0100124922,3.59,0.66,3.6501643799,3.92,0.7495,3.9910086758,0.01,-0.0005,0.0100124922,3.91,0.75,3.9812812008
2020-10-12 17:00:00,3.709,0.716,3.7774775976,0.11900000000000001,-0.004,0.1190672079,3.59,0.72,3.6614887682,4.119,0.836,4.2029819176,0.11900000000000001,-0.004,0.1190672079,4.0,0.84,4.0872484632
2020-10-12 17:30:00,4.0855,0.8130000000000001,4.1656067085,3.8255,-0.147,3.8283232949,0.26,0.96,0.9945853407,4.4255,0.963,4.5290638381,3.8255,-0.147,3.8283232949,0.6000000000000001,1.11,1.2617844507
2020-10-12 18:00:00,3.9215,0.4595,3.948329077,3.8415,-0.0005,3.8415000325,0.08,0.46,0.4669047012,4.3215,1.1095,4.4616535612,3.8415,-0.0005,3.8415000325,0.48,1.11,1.2093386622
2020-10-12 18:30:00,3.9465,0.6880000000000001,4.0060212493,3.8465,-0.052000000000000005,3.8468514723,0.1,0.74,0.7467261881,4.3265,0.848,4.4088214128,3.8465,-0.052000000000000005,3.8468514723,0.48,0.9,1.02
2020-10-12 19:00:00,4.0485,0.704,4.1092539773,3.8485,-0.066,3.8490658932,0.2,0.77,0.7955501241,4.4885,0.884,4.5747227512,3.8485,-0.066,3.8490658932,0.64,0.9500000000000001,1.1454693361000001
2020-10-12 19:30:00,4.1675,0.6655,4.2203017072,3.8475,-0.044500000000000005,3.8477573338,0.32,0.71,0.7787810989,4.5875,0.8355,4.6629622023,3.8475,-0.044500000000000005,3.8477573338,0.74,0.88,1.1497825881
2020-10-12 20:00:00,4.0465,0.538,4.0821080645,3.8465,-0.012,3.8465187183,0.2,0.55,0.5852349955,4.4465,1.008,4.5593230035,3.8465,-0.012,3.8465187183,0.6000000000000001,1.02,1.1833849754
2020-10-12 20:30:00,3.851,0.5295,3.8872318235,0.431,0.0495,0.4338332053,3.42,0.48,3.4535199435,4.381,1.1495,4.5292947851,0.431,0.0495,0.4338332053,3.95,1.1,4.1003048667
2020-10-12 21:00:00,3.67,0.5825,3.7159394841999998,0.0,0.0025,0.0025,3.67,0.58,3.7155484117,4.18,1.0025,4.298535361,0.0,0.0025,0.0025,4.18,1.0,4.2979530011
2020-10-12 21:30:00,3.7,0.8025,3.7860277667,0.0,0.0025,0.0025,3.7,0.8,3.7854986460999998,4.11,0.9225000000000001,4.2122566695,0.0,0.0025,0.0025,4.11,0.92,4.2117098666
2020-10-12 22:00:00,3.62,0.8025,3.7078843361000002,0.0,0.0025,0.0025,3.62,0.8,3.7073440628,3.96,0.8825000000000001,4.0571426214,0.0,0.0025,0.0025,3.96,0.88,4.0565995612
2020-10-12 22:30:00,3.3,0.6825,3.3698377186,0.0,0.0025,0.0025,3.3,0.68,3.3693322781,3.62,0.7125,3.6894520257,0.0,0.0025,0.0025,3.62,0.71,3.688970046
2020-10-12 23:00:00,3.18,0.012,3.1800226414,0.0,0.002,0.002,3.18,0.01,3.1800157232,3.59,1.272,3.8086853375,0.0,0.002,0.002,3.59,1.27,3.8080178571000003
2020-10-12 23:30:00,3.33,0.812,3.4275711517,0.0,0.002,0.002,3.33,0.81,3.4270978976,3.54,0.862,3.6434384858,0.0,0.002,0.002,3.54,0.86,3.6429658247
2020-10-13 00:00:00,3.19,0.392,3.2139950218,0.0,0.002,0.002,3.19,0.39,3.2137517017,3.49,1.112,3.6628737352,0.0,0.002,0.002,3.49,1.11,3.6622670574000002
2020-10-13 00:30:00,3.01,0.732,3.0977288455,0.0,0.002,0.002,3.01,0.73,3.0972568508,3.26,0.792,3.3548269702,0.0,0.002,0.002,3.26,0.79,3.3543553777
2020-10-13 01:00:00,2.95,0.7025,3.032491756,0.0,0.0025,0.0025,2.95,0.7000000000000001,3.0319135872,3.19,0.7525000000000001,3.2775533939,0.0,0.0025,0.0025,3.19,0.75,3.2769803173
2020-10-13 01:30:00,2.95,0.232,2.9591086496,0.0,0.002,0.002,2.95,0.23,2.9589525174,3.22,1.1320000000000001,3.4131838509,0.0,0.002,0.002,3.22,1.13,3.4125210622
2020-10-13 02:00:00,2.98,0.07250000000000001,2.9808817907,0.0,0.0025,0.0025,2.98,0.07,2.9808220343,3.37,1.4225,3.6579237622000003,0.0,0.0025,0.0025,3.37,1.42,3.656952283
2020-10-13 02:30:00,3.04,0.7725000000000001,3.1366154131,0.0,0.0025,0.0025,3.04,0.77,3.1360006378,3.24,0.8525,3.3502770408,0.0,0.0025,0.0025,3.24,0.85,3.3496417719
2020-10-13 03:00:00,2.86,0.672,2.9378876765,0.0,0.002,0.002,2.86,0.67,2.9374308502,3.03,0.722,3.1148329008,0.0,0.002,0.002,3.03,0.72,3.1143699202
2020-10-13 03:30:00,2.79,0.2625,2.8023215822000003,0.0,0.0025,0.0025,2.79,0.26,2.8020885068,3.03,1.1725,3.2489469448,0.0,0.0025,0.0025,3.03,1.17,3.2480455662
2020-10-13 04:00:00,2.93,0.47200000000000003,2.9677742502,0.0,0.002,0.002,2.93,0.47000000000000003,2.9674568236,3.11,0.912,3.240963437,0.0,0.002,0.002,3.11,0.91,3.2404012097
2020-10-13 04:30:00,2.88,-0.0275,2.8801312904,0.0,0.0025,0.0025,2.88,-0.03,2.8801562458000003,3.17,1.4625,3.4911038727,0.0,0.0025,0.0025,3.17,1.46,3.4900573061
2020-10-13 05:00:00,2.88,-0.028,2.8801361079000003,0.0,0.002,0.002,2.88,-0.03,2.8801562458000003,3.2,1.462,3.5181591778,0.0,0.002,0.002,3.2,1.46,3.5173285317
2020-10-13 05:30:00,2.96,0.1625,2.9644571594,0.0,0.0025,0.0025,2.96,0.16,2.9643211702,3.25,1.3925,3.5357539861,0.0,0.0025,0.0025,3.25,1.3900000000000001,3.5347701481
2020-10-13 06:00:00,3.02,0.352,3.0404447043,0.0,0.002,0.002,3.02,0.35000000000000003,3.0402138083,3.2800000000000002,1.102,3.4601739841,0.0,0.002,0.002,3.2800000000000002,1.1,3.4595375413
2020-10-13 06:30:00,3.2800000000000002,0.7325,3.3607969665,0.0,0.0025,0.0025,3.2800000000000002,0.73,3.3602529667,3.56,0.9925,3.6957619309,0.0,0.0025,0.0025,3.56,0.99,3.6950913385
2020-10-13 07:00:00,3.54,0.89,3.6501643799,0.07,0.0,0.07,3.47,0.89,3.5823176855,3.86,1.01,3.9899498744,0.07,0.0,0.07,3.79,1.01,3.922269751
2020-10-13 07:30:00,4.051,0.969,4.1652805428,4.731,-0.521,4.7596010337,-0.68,1.49,1.6378339354,4.301,1.159,4.454422746,4.731,-0.521,4.7596010337,-0.43,1.6800000000000002,1.7341568557
2020-10-13 08:00:00,4.2515,0.9525,4.3568920689,4.8115,-0.47750000000000004,4.8351358306000005,-0.56,1.43,1.5357408636,4.5515,1.1525,4.6951473353,4.8115,-0.47750000000000004,4.8351358306000005,-0.26,1.63,1.6506059493
2020-10-13 08:30:00,4.435,0.9035000000000001,4.5260951437,4.815,-0.5065000000000001,4.8415666111,-0.38,1.4100000000000001,1.4603081867,4.775,1.1635,4.9147082569,4.815,-0.5065000000000001,4.8415666111,-0.04,1.67,1.6704789732
2020-10-13 09:00:00,4.3635,0.9315,4.4618185194,4.8135,-0.4385,4.8334319588,-0.45,1.37,1.4420124826,4.7035,1.2015,4.8545354567,4.8135,-0.4385,4.8334319588,-0.11,1.6400000000000001,1.6436848846
2020-10-13 09:30:00,4.395,0.9845,4.5039166566,4.815,-0.4655,4.8374492504,-0.42,1.45,1.5096025967,4.755,1.2445,4.9151607553000005,4.815,-0.4655,4.8374492504,-0.06,1.71,1.7110523078000002
2020-10-13 10:00:00,4.4435,1.005,4.5557345456,4.8135,-0.445,4.8340259877000005,-0.37,1.45,1.4964624954,4.7535,1.2650000000000001,4.9189416799,4.8135,-0.445,4.8340259877000005,-0.06,1.71,1.7110523078000002
2020-10-13 10:30:00,4.223,0.842,4.306122734,0.513,0.022,0.5134715182,3.71,0.8200000000000001,3.7995394458,4.583,1.452,4.8075142225,0.513,0.022,0.5134715182,4.07,1.43,4.3139077412
2020-10-13 11:00:00,4.284,0.9490000000000001,4.3878533476,0.024,-0.001,0.0240208243,4.26,0.9500000000000001,4.3646420243,4.534,1.329,4.7247642269,0.024,-0.001,0.0240208243,4.51,1.33,4.7020208421
2020-10-13 11:30:00,4.2865,1.179,4.4456859145,0.026500000000000003,-0.001,0.0265188612,4.26,1.18,4.4204072211,4.6565,1.459,4.8797206119,0.026500000000000003,-0.001,0.0265188612,4.63,1.46,4.8547399518
2020-10-13 12:00:00,4.267,1.1485,4.4188619859,0.017,-0.0015,0.0170660482,4.25,1.15,4.4028399926,4.587,1.3485,4.7811108803,0.017,-0.0015,0.0170660482,4.57,1.35,4.7652282212
2020-10-13 12:30:00,4.2825,1.149,4.433960673,0.0325,-0.001,0.032515381,4.25,1.15,4.4028399926,4.5625,1.349,4.7577523317,0.0325,-0.001,0.032515381,4.53,1.35,4.7268805781
2020-10-13 13:00:00,4.3375,0.8295,4.416104222,0.0275,-0.0005,0.0275045451,4.31,0.8300000000000001,4.3891912695,4.6975,1.7495,5.0127094969,0.0275,-0.0005,0.0275045451,4.67,1.75,4.9871234194
2020-10-13 13:30:00,4.161,0.459,4.1862396014,0.031,-0.001,0.031016124800000003,4.13,0.46,4.1555384729,4.7010000000000005,2.099,5.1483203086,0.031,-0.001,0.031016124800000003,4.67,2.1,5.1204394343
2020-10-13 14:00:00,4.0665,0.40950000000000003,4.0870664908,0.026500000000000003,-0.0005,0.026504716600000002,4.04,0.41000000000000003,4.060751162,4.5065,2.0495,4.9506557646000005,0.026500000000000003,-0.0005,0.026504716600000002,4.48,2.05,4.9267534949
2020-10-13 14:30:00,3.909,0.40900000000000003,3.9303386623,0.029,-0.001,0.029017236300000002,3.88,0.41000000000000003,3.901602235,4.329,2.019,4.7766726913,0.029,-0.001,0.029017236300000002,4.3,2.02,4.7508315062
2020-10-13 15:00:00,3.957,0.439,3.9812774332,0.017,-0.001,0.0170293864,3.94,0.44,3.9644924013000002,4.377,2.079,4.8456547545,0.017,-0.001,0.0170293864,4.36,2.08,4.8307349337000005
2020-10-13 15:30:00,3.9325,0.6895,3.9924887602,0.022500000000000003,-0.0005,0.022505554900000002,3.91,0.6900000000000001,3.9704155954,4.2925,1.6695,4.6057340892,0.022500000000000003,-0.0005,0.022505554900000002,4.27,1.67,4.584953653
2020-10-13 16:00:00,3.771,1.009,3.9036549540000003,0.021,-0.001,0.021023796,3.75,1.01,3.8836323204000003,4.061,1.099,4.207079985,0.021,-0.001,0.021023796,4.04,1.1,4.1870753516
2020-10-13 16:30:00,3.7560000000000002,0.8905000000000001,3.8601199787000002,0.006,0.0005,0.0060207973,3.75,0.89,3.8541665766,4.236,0.9805,4.3479968089,0.006,0.0005,0.0060207973,4.23,0.98,4.3420386917
2020-10-13 17:00:00,3.5235000000000003,0.7215,3.5966115303,0.2335,-0.0085,0.23365465970000002,3.29,0.73,3.3700148368000002,4.0135,0.8115,4.0947178779,0.2335,-0.0085,0.23365465970000002,3.7800000000000002,0.8200000000000001,3.8679193373
2020-10-13 17:30:00,3.939,0.0325,3.9391340736,4.779,-0.5575,4.811408032,-0.84,0.59,1.026498904,4.509,1.6825,4.8126798407999996,4.779,-0.5575,4.811408032,-0.27,2.24,2.2562136424
2020-10-13 18:00:00,3.846,-0.08,3.8468319433,4.776,-0.51,4.8031527146,-0.93,0.43,1.0245974819,4.446,1.67,4.7492963689,4.776,-0.51,4.8031527146,-0.33,2.18,2.2048355948
2020-10-13 18:30:00,3.84,-0.1285,3.842149431,4.77,-0.4985,4.7959777158,-0.93,0.37,1.0008995954,4.47,1.6315,4.7584338022,4.77,-0.4985,4.7959777158,-0.30000000000000004,2.13,2.1510230124
2020-10-13 19:00:00,3.924,0.42650000000000005,3.9471101137,4.774,-0.49350000000000005,4.7994393683,-0.85,0.92,1.2525573839,4.474,1.0865,4.6040371686,4.774,-0.49350000000000005,4.7994393683,-0.30000000000000004,1.58,1.6082288394000002
2020-10-13 19:30:00,4.1385,0.654,4.1898565906,4.7685,-0.516,4.7963369617,-0.63,1.17,1.3288340754,4.6485,0.894,4.7336865391,4.7685,-0.516,4.7963369617,-0.12,1.4100000000000001,1.4150971698
2020-10-13 20:00:00,3.964,0.7195,4.0287685774,0.484,0.0095,0.48409322450000003,3.48,0.71,3.5516897387,4.564,0.8395,4.6405663717,0.484,0.0095,0.48409322450000003,4.08,0.8300000000000001,4.1635681813
2020-10-13 20:30:00,3.63,0.3925,3.6511582067,0.0,0.0025,0.0025,3.63,0.39,3.6508903024,4.26,1.0825,4.3953846532,0.0,0.0025,0.0025,4.26,1.08,4.3947696185
2020-10-13 21:00:00,3.59,0.6725,3.6524452426,0.0,0.0025,0.0025,3.59,0.67,3.6519857612,4.0,0.7625000000000001,4.0720272899,0.0,0.0025,0.0025,4.0,0.76,4.0715598976
2020-10-13 21:30:00,3.5300000000000002,0.582,3.5776562160000003,0.0,0.002,0.002,3.5300000000000002,0.58,3.5773314076,3.96,1.022,4.0897535378,0.0,0.002,0.002,3.96,1.02,4.0892542107
2020-10-13 22:00:00,3.46,0.3925,3.4821913,0.0,0.0025,0.0025,3.46,0.39,3.4819103952,3.89,1.1225,4.0487166176,0.0,0.0025,0.0025,3.89,1.12,4.0480242094
2020-10-13 22:30:00,3.36,0.672,3.4265411131,0.0,0.002,0.002,3.36,0.67,3.4261494422,3.7199999999999998,0.922,3.8325558052,0.0,0.002,0.002,3.7199999999999998,0.92,3.8320751558
2020-10-13 23:00:00,3.39,0.802,3.4835763233,0.0,0.002,0.002,3.39,0.8,3.4831164207,3.62,0.852,3.7189116688,0.0,0.002,0.002,3.62,0.85,3.7184539798
2020-10-13 23:30:00,3.22,0.732,3.3021544482,0.0,0.002,0.002,3.22,0.73,3.3017116773,3.42,0.792,3.5105076556,0.0,0.002,0.002,3.42,0.79,3.5100569796
2020-10-14 00:00:00,3.09,0.602,3.1480952972,0.0,0.002,0.002,3.09,0.6000000000000001,3.1477134558,3.25,0.7020000000000001,3.324951729,0.0,0.002,0.002,3.25,0.7000000000000001,3.324530042
2020-10-14 00:30:00,2.92,0.31,2.936409372,0.0,0.0,0.0,2.92,0.31,2.936409372,3.06,0.79,3.160332261,0.0,0.0,0.0,3.06,0.79,3.160332261
2020-10-14 01:00:00,2.92,0.45,2.9544711879000003,0.0,0.0,0.0,2.92,0.45,2.9544711879000003,3.17,0.99,3.3209938272,0.0,0.0,0.0,3.17,0.99,3.3209938272
2020-10-14 01:30:00,3.01,0.45,3.0434519875,0.0,0.0,0.0,3.01,0.45,3.0434519875,3.22,0.99,3.3687534787,0.0,0.0,0.0,3.22,0.99,3.3687534787
2020-10-14 02:00:00,3.01,0.67,3.0836666487,0.0,0.0,0.0,3.01,0.67,3.0836666487,3.16,0.73,3.2432237049,0.0,0.0,0.0,3.16,0.73,3.2432237049
2020-10-14 02:30:00,2.94,0.65,3.0109965128,0.0,0.0,0.0,2.94,0.65,3.0109965128,3.03,0.6000000000000001,3.0888347317,0.0,0.0,0.0,3.03,0.6000000000000001,3.0888347317
2020-10-14 03:00:00,2.76,0.59,2.8223571709,0.0,0.0,0.0,2.76,0.59,2.8223571709,2.85,0.56,2.904496514,0.0,0.0,0.0,2.85,0.56,2.904496514
2020-10-14 03:30:00,2.68,0.45,2.7175172493,0.0,0.0,0.0,2.68,0.45,2.7175172493,2.88,0.75,2.976054435,0.0,0.0,0.0,2.88,0.75,2.976054435
2020-10-14 04:00:00,2.95,0.5,2.9920728601,0.0,0.0,0.0,2.95,0.5,2.9920728601,3.11,0.81,3.2137517017,0.0,0.0,0.0,3.11,0.81,3.2137517017
2020-10-14 04:30:00,2.99,0.12,2.9924070579,0.0,0.0,0.0,2.99,0.12,2.9924070579,3.24,1.25,3.4727654686,0.0,0.0,0.0,3.24,1.25,3.4727654686
2020-10-14 05:00:00,2.99,0.02,2.9900668889,0.0,0.0,0.0,2.99,0.02,2.9900668889,3.2800000000000002,1.4,3.5662865841,0.0,0.0,0.0,3.2800000000000002,1.4,3.5662865841
2020-10-14 05:30:00,3.06,0.73,3.1458703088,0.0,0.0,0.0,3.06,0.73,3.1458703088,3.18,0.7000000000000001,3.2561326754,0.0,0.0,0.0,3.18,0.7000000000000001,3.2561326754
2020-10-14 06:00:00,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,3.2800000000000002,1.01,3.4319819347,0.0,0.0,0.0,3.2800000000000002,1.01,3.4319819347
2020-10-14 06:30:00,3.36,0.44,3.3886870614,0.0,0.0,0.0,3.36,0.44,3.3886870614,3.7199999999999998,1.16,3.8966652409,0.0,0.0,0.0,3.7199999999999998,1.16,3.8966652409
2020-10-14 07:00:00,3.85,0.6900000000000001,3.9113424805,0.0,0.0,0.0,3.85,0.6900000000000001,3.9113424805,4.2,1.42,4.4335538792,0.0,0.0,0.0,4.2,1.42,4.4335538792
2020-10-14 07:30:00,4.02,0.79,4.0968890637,0.0,0.0,0.0,4.02,0.79,4.0968890637,4.49,1.5899999999999999,4.7632132012,0.0,0.0,0.0,4.49,1.5899999999999999,4.7632132012
2020-10-14 08:00:00,4.09,1.11,4.2379476165,0.0,0.0,0.0,4.09,1.11,4.2379476165,4.49,1.29,4.6716378284,0.0,0.0,0.0,4.49,1.29,4.6716378284
2020-10-14 08:30:00,4.1825,0.7295,4.2456420598,0.0925,-0.0005,0.0925013513,4.09,0.73,4.1546359648,4.6525,1.7095,4.9566265242,0.0925,-0.0005,0.0925013513,4.5600000000000005,1.71,4.8700821348000005
2020-10-14 09:00:00,4.296,0.6645,4.3470882496,4.736,-0.5055000000000001,4.762901033,-0.44,1.17,1.25,4.536,1.6745,4.8352090182000005,4.736,-0.5055000000000001,4.762901033,-0.2,2.18,2.1891550882
2020-10-14 09:30:00,4.2165,1.114,4.3611773926,0.5465,0.004,0.5465146384,3.67,1.11,3.8341883105,4.4465,1.264,4.6226678715,0.5465,0.004,0.5465146384,3.9,1.26,4.0984875259
2020-10-14 10:00:00,4.0815,0.9885,4.1994969342,0.0115,-0.0015,0.0115974135,4.07,0.99,4.1886752082,4.3015,1.2985,4.493217611,0.0115,-0.0015,0.0115974135,4.29,1.3,4.4826443089
2020-10-14 10:30:00,4.1545,1.288,4.3495763299,0.0145,-0.002,0.014637281200000001,4.14,1.29,4.3363233274,4.3045,1.018,4.4232391129,0.0145,-0.002,0.014637281200000001,4.29,1.02,4.4095918178
2020-10-14 11:00:00,4.076,0.7585000000000001,4.1459737397,0.016,-0.0015,0.0160701587,4.06,0.76,4.1305205483,4.356,1.5685,4.6297870631,0.016,-0.0015,0.0160701587,4.34,1.57,4.6152464723
2020-10-14 11:30:00,4.198,0.989,4.3129253413,0.018000000000000002,-0.001,0.0180277564,4.18,0.99,4.2956373217,4.458,1.509,4.7064684212,0.018000000000000002,-0.001,0.0180277564,4.44,1.51,4.6897441295
2020-10-14 12:00:00,4.2305,1.199,4.3971276136,0.0205,-0.001,0.0205243758,4.21,1.2,4.3776820351,4.4105,1.369,4.6180809055,0.0205,-0.001,0.0205243758,4.39,1.37,4.5988041924
2020-10-14 12:30:00,4.3235,1.009,4.4396771561,0.0235,-0.001,0.023521267000000002,4.3,1.01,4.4170238849,4.4135,1.5590000000000002,4.6807545599000004,0.0235,-0.001,0.023521267000000002,4.39,1.56,4.6589376471
