Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 13:00:00,4.2475,0.41850000000000004,4.2680673027000005,0.0175,-0.0015,0.0175641681,4.23,0.42,4.2507999247,4.4975,2.0585,4.946203443,0.0175,-0.0015,0.0175641681,4.48,2.06,4.9309228345000005
2020-10-14 13:30:00,4.2505,0.449,4.2741491843,0.0205,-0.001,0.0205243758,4.23,0.45,4.2538688273,4.4605,2.089,4.9254422390000006,0.0205,-0.001,0.0205243758,4.44,2.09,4.9073108726
2020-10-14 14:00:00,4.293,1.199,4.4572917786,0.023,-0.001,0.0230217289,4.27,1.2,4.4354142986,4.293,1.389,4.5121136954,0.023,-0.001,0.0230217289,4.27,1.3900000000000001,4.4905456239
2020-10-14 14:30:00,4.1025,1.169,4.2658020641,0.022500000000000003,-0.001,0.0225222113,4.08,1.17,4.2444434264,4.1125,1.299,4.3127783678,0.022500000000000003,-0.001,0.0225222113,4.09,1.3,4.2916313914
2020-10-14 15:00:00,4.008,1.149,4.1694442076,0.018000000000000002,-0.001,0.0180277564,3.99,1.15,4.1524209806,4.128,1.249,4.3128163652,0.018000000000000002,-0.001,0.0180277564,4.11,1.25,4.2958817488
2020-10-14 15:30:00,3.8845,0.919,3.9917291053,0.0145,-0.001,0.0145344419,3.87,0.92,3.9778511787,4.0545,1.199,4.2280694472,0.0145,-0.001,0.0145344419,4.04,1.2,4.2144513285
2020-10-14 16:00:00,3.5620000000000003,0.245,3.5704158021,0.112,-0.005,0.1121115516,3.45,0.25,3.4590461113,3.862,1.675,4.2095924981,0.112,-0.005,0.1121115516,3.75,1.6800000000000002,4.1091239942
2020-10-14 16:30:00,3.7745,0.08,3.7753476992,4.7545,-0.51,4.7817748013,-0.98,0.59,1.1438968485,3.9245,1.74,4.2929360873,4.7545,-0.51,4.7817748013,-0.8300000000000001,2.25,2.3982076641
2020-10-14 17:00:00,3.6645,0.0855,3.665497306,4.7545,-0.42450000000000004,4.7734128776,-1.09,0.51,1.2034118165,3.9245,1.5055,4.2033594303,4.7545,-0.42450000000000004,4.7734128776,-0.8300000000000001,1.9300000000000002,2.1009045671
2020-10-14 17:30:00,3.8,0.5295,3.8367134699000003,4.76,-0.3705,4.7743973703,-0.96,0.9,1.315902732,4.12,0.9995,4.2395047175,4.76,-0.3705,4.7743973703,-0.64,1.37,1.5121177203
2020-10-14 18:00:00,3.7685,0.5355,3.806356854,4.7785,-0.47450000000000003,4.802000885,-1.01,1.01,1.428355698,4.1385,0.9555,4.2473712458,4.7785,-0.47450000000000003,4.802000885,-0.64,1.43,1.5666843971
2020-10-14 18:30:00,3.8575,0.658,3.9132173783,4.7875,-0.452,4.8087898946,-0.93,1.11,1.4481022063,4.2275,0.898,4.3218237181,4.7875,-0.452,4.8087898946,-0.56,1.35,1.4615402834
2020-10-14 19:00:00,3.9825,0.649,4.0350349751,4.7925,-0.391,4.8084235722,-0.81,1.04,1.3182184948,4.4025,0.869,4.487445515,4.7925,-0.391,4.8084235722,-0.39,1.26,1.3189768762
2020-10-14 19:30:00,4.1535,0.6245,4.2001860078,4.7935,-0.41550000000000004,4.8114740465,-0.64,1.04,1.2211470018,4.5835,0.8445,4.6606493646,4.7935,-0.41550000000000004,4.8114740465,-0.21,1.26,1.2773801314
2020-10-14 20:00:00,3.883,0.641,3.9355520578,4.813,-0.46900000000000003,4.8357967286,-0.93,1.11,1.4481022063,4.283,0.8210000000000001,4.3609781013,4.813,-0.46900000000000003,4.8357967286,-0.53,1.29,1.3946325681
2020-10-14 20:30:00,3.5365,0.5985,3.5867860962,0.5565,0.0085,0.5565649109,2.98,0.59,3.0378446307,4.0365,0.7185,4.0999481094,0.5565,0.0085,0.5565649109,3.48,0.71,3.5516897387
2020-10-14 21:00:00,3.49,0.72,3.563495475,0.0,0.0,0.0,3.49,0.72,3.563495475,3.93,0.79,4.0086157212,0.0,0.0,0.0,3.93,0.79,4.0086157212
2020-10-14 21:30:00,3.5700000000000003,0.8,3.6585379593000003,0.0,0.0,0.0,3.5700000000000003,0.8,3.6585379593000003,3.9699999999999998,0.8300000000000001,4.0558353024,0.0,0.0,0.0,3.9699999999999998,0.8300000000000001,4.0558353024
2020-10-14 22:00:00,3.43,0.75,3.511039732,0.0,0.0,0.0,3.43,0.75,3.511039732,3.8,0.78,3.8792267271,0.0,0.0,0.0,3.8,0.78,3.8792267271
2020-10-14 22:30:00,3.32,0.39,3.342828144,0.0,0.0,0.0,3.32,0.39,3.342828144,3.7199999999999998,1.07,3.8708267851000002,0.0,0.0,0.0,3.7199999999999998,1.07,3.8708267851000002
2020-10-14 23:00:00,3.36,0.73,3.4383862494,0.0,0.0,0.0,3.36,0.73,3.4383862494,3.7199999999999998,0.87,3.8203795623,0.0,0.0,0.0,3.7199999999999998,0.87,3.8203795623
2020-10-14 23:30:00,3.23,0.78,3.3228451664,0.0,0.0,0.0,3.23,0.78,3.3228451664,3.45,0.74,3.5284699234,0.0,0.0,0.0,3.45,0.74,3.5284699234
2020-10-15 00:00:00,3.09,0.56,3.1403343771,0.0,0.0,0.0,3.09,0.56,3.1403343771,3.3,0.9500000000000001,3.4340209667,0.0,0.0,0.0,3.3,0.9500000000000001,3.4340209667
2020-10-16 00:30:00,2.73,0.492,2.7739798125,0.0,0.002,0.002,2.73,0.49,2.7736257859,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653
2020-10-16 01:00:00,2.7800000000000002,0.5325,2.830539922,0.0,0.0025,0.0025,2.7800000000000002,0.53,2.8300706705,3.01,0.6125,3.0716862226,0.0,0.0025,0.0025,3.01,0.61,3.071188695
2020-10-16 01:30:00,2.75,0.4625,2.7886208509,0.0,0.0025,0.0025,2.75,0.46,2.7882073094,2.89,0.48250000000000004,2.9300010666,0.0,0.0025,0.0025,2.89,0.48,2.9295904151
2020-10-16 02:00:00,2.75,-0.0975,2.7517278663,0.0,0.0025,0.0025,2.75,-0.1,2.7518175812,3.07,1.2325,3.3081650881,0.0,0.0025,0.0025,3.07,1.23,3.3072344943
2020-10-16 02:30:00,2.71,-0.0675,2.7108405062000003,0.0,0.0025,0.0025,2.71,-0.07,2.7109039083,3.01,1.0825,3.1987351016,0.0,0.0025,0.0025,3.01,1.08,3.1978899293
2020-10-16 03:00:00,2.5700000000000003,-0.2975,2.5871618136,0.0,0.0025,0.0025,2.5700000000000003,-0.30000000000000004,2.5874504826,2.89,1.2525,3.1497390765,0.0,0.0025,0.0025,2.89,1.25,3.1487457821
2020-10-16 03:30:00,2.61,0.28250000000000003,2.6252440363,0.0,0.0025,0.0025,2.61,0.28,2.6249761904,2.7800000000000002,0.5325,2.830539922,0.0,0.0025,0.0025,2.7800000000000002,0.53,2.8300706705
2020-10-16 04:00:00,2.61,0.062,2.6107362946,0.0,0.002,0.002,2.61,0.06,2.6106895641,2.8200000000000003,0.662,2.8966608362,0.0,0.002,0.002,2.8200000000000003,0.66,2.8962044127
2020-10-16 04:30:00,2.64,0.47250000000000003,2.6819500834000003,0.0,0.0025,0.0025,2.64,0.47000000000000003,2.6815107682,2.8200000000000003,0.5225000000000001,2.8679969055,0.0,0.0025,0.0025,2.8200000000000003,0.52,2.8675425019
2020-10-16 05:00:00,2.73,0.4325,2.7640470781,0.0,0.0025,0.0025,2.73,0.43,2.7636569975,2.88,0.4425,2.9137958491,0.0,0.0025,0.0025,2.88,0.44,2.9134172375
2020-10-16 05:30:00,2.75,0.4325,2.7838024804,0.0,0.0025,0.0025,2.75,0.43,2.7834151685,2.9,0.4425,2.9335654501,0.0,0.0025,0.0025,2.9,0.44,2.9331893904
2020-10-16 06:00:00,2.8200000000000003,0.3325,2.8395345129000003,0.0,0.0025,0.0025,2.8200000000000003,0.33,2.8392428568,3.08,0.8225,3.1879313434,0.0,0.0025,0.0025,3.08,0.8200000000000001,3.1872872478
2020-10-16 06:30:00,3.06,0.4625,3.0947546349,0.0,0.0025,0.0025,3.06,0.46,3.0943820062,3.32,0.8825000000000001,3.4352883795,0.0,0.0025,0.0025,3.32,0.88,3.4346469979
2020-10-16 07:00:00,3.3,0.6625,3.365844062,0.0,0.0025,0.0025,3.3,0.66,3.365352879,3.58,0.7625000000000001,3.6603013879,0.0,0.0025,0.0025,3.58,0.76,3.6597814142000002
2020-10-16 07:30:00,3.5,0.7325,3.5758294492,0.0,0.0025,0.0025,3.5,0.73,3.5753181677,3.9,0.8825000000000001,3.9986005364,0.0,0.0025,0.0025,3.9,0.88,3.9980495245
2020-10-16 08:00:00,3.86,0.8025,3.9425380467,0.0,0.0025,0.0025,3.86,0.8,3.9420299339,4.31,0.9525,4.4139954973,0.0,0.0025,0.0025,4.31,0.9500000000000001,4.4134566952
2020-10-16 08:30:00,3.88,0.4025,3.9008212276,0.0,0.0025,0.0025,3.88,0.4,3.9005640618,4.44,1.4025,4.6562437919,0.0,0.0025,0.0025,4.44,1.4,4.6554913812
2020-10-16 09:00:00,3.75,0.07250000000000001,3.7507007679,0.0,0.0025,0.0025,3.75,0.07,3.7506532764,4.36,1.7025000000000001,4.6806096024,0.0,0.0025,0.0025,4.36,1.7000000000000002,4.6797008451
2020-10-16 09:30:00,3.84,0.5625,3.8809800631,0.0,0.0025,0.0025,3.84,0.56,3.8806185074,4.34,1.2225,4.5088919093,0.0,0.0025,0.0025,4.34,1.22,4.5082147243
2020-10-16 10:00:00,4.07,0.8125,4.1503079705,0.0,0.0025,0.0025,4.07,0.81,4.1498192732,4.47,1.2925,4.6531125336,0.0,0.0025,0.0025,4.47,1.29,4.6524187258000005
2020-10-16 10:30:00,3.95,0.812,4.032597674,0.0,0.002,0.002,3.95,0.81,4.0321954318,4.33,1.092,4.4655754388,0.0,0.002,0.002,4.33,1.09,4.4650867853000005
2020-10-16 11:00:00,4.03,0.8310000000000001,4.1147856566,0.0,0.001,0.001,4.03,0.8300000000000001,4.1145838186,4.37,1.091,4.5041293276,0.0,0.001,0.001,4.37,1.09,4.50388721
2020-10-16 11:30:00,3.9625,0.8795000000000001,4.0589316944,0.0025,-0.0005,0.0025495098,3.96,0.88,4.0565995612,4.2625,1.0395,4.3874213953,0.0025,-0.0005,0.0025495098,4.26,1.04,4.385111173
2020-10-16 12:00:00,3.9619999999999997,0.9995,4.0861282714,0.002,-0.0005,0.0020615528,3.96,1.0,4.0843114475,4.142,1.0795,4.2803602944,0.002,-0.0005,0.0020615528,4.14,1.08,4.2785511566
2020-10-16 12:30:00,3.813,0.8695,3.9108821575,0.003,-0.0005,0.0030413813000000002,3.81,0.87,3.9080685767,4.023,0.9495,4.1335310873,0.003,-0.0005,0.0030413813000000002,4.02,0.9500000000000001,4.1307263284
2020-10-16 13:00:00,3.701,0.7895000000000001,3.7842715612999998,0.001,-0.0005,0.0011180340000000002,3.7,0.79,3.7833979436,4.021,0.9095000000000001,4.1225758028,0.001,-0.0005,0.0011180340000000002,4.02,0.91,4.1217108098
2020-10-16 13:30:00,3.5415,0.6795,3.6060979604,0.0015,-0.0005,0.0015811388,3.54,0.68,3.6047191291000003,3.9015,0.8495,3.9929127839,0.0015,-0.0005,0.0015811388,3.9,0.85,3.9915535823
2020-10-16 14:00:00,3.4305,0.52,3.4696873418,0.0005,0.0,0.0005,3.43,0.52,3.4691929897,3.7105,0.87,3.8111297866,0.0005,0.0,0.0005,3.71,0.87,3.8106429904
2020-10-16 14:30:00,3.4,0.7015,3.4716137818,0.0,0.0015,0.0015,3.4,0.7000000000000001,3.4713109915,3.64,0.6215,3.6926768407,0.0,0.0015,0.0015,3.64,0.62,3.6924246776
2020-10-16 15:00:00,3.25,0.051500000000000004,3.2504080129,0.0,0.0015,0.0015,3.25,0.05,3.2503845926,3.62,1.0815,3.7781003494,0.0,0.0015,0.0015,3.62,1.08,3.7776712403
2020-10-16 15:30:00,3.34,0.41250000000000003,3.3653760934,0.0,0.0025,0.0025,3.34,0.41000000000000003,3.3650705788,3.62,0.7325,3.6933665199,0.0,0.0025,0.0025,3.62,0.73,3.6928715114
2020-10-16 16:00:00,3.37,0.3425,3.3873597757000002,0.0,0.0025,0.0025,3.37,0.34,3.3871079109,3.7199999999999998,0.8625,3.8186786,0.0,0.0025,0.0025,3.7199999999999998,0.86,3.818114718
2020-10-16 16:30:00,3.52,0.252,3.529008926,0.0,0.002,0.002,3.52,0.25,3.5288666736,3.96,0.932,4.0681966521,0.0,0.002,0.002,3.96,0.93,4.0677389297
2020-10-16 17:00:00,3.52,0.07250000000000001,3.5207465473,0.0,0.0025,0.0025,3.52,0.07,3.5206959539,4.07,1.0425,4.2013933701,0.0,0.0025,0.0025,4.07,1.04,4.2007737383
2020-10-16 17:30:00,-0.87,0.672,1.0993106931,0.0,0.002,0.002,-0.87,0.67,1.0980892496,-0.54,1.4020000000000001,1.5023994143000001,0.0,0.002,0.002,-0.54,1.4,1.5005332386
2020-10-16 18:00:00,-1.01,0.732,1.2473668266,0.0,0.002,0.002,-1.01,0.73,1.2461942064,-0.7000000000000001,1.092,1.2970983001,0.0,0.002,0.002,-0.7000000000000001,1.09,1.2954149914
2020-10-16 18:30:00,-1.01,0.6025,1.1760553771,0.0,0.0025,0.0025,-1.01,0.6000000000000001,1.1747765745,-0.65,1.2525,1.4111187937,0.0,0.0025,0.0025,-0.65,1.25,1.4089002804000001
2020-10-16 19:00:00,-1.18,0.2025,1.1972494519,0.0,0.0025,0.0025,-1.18,0.2,1.196829144,-0.53,1.5325,1.6215598199999999,0.0,0.0025,0.0025,-0.53,1.53,1.6191973320000002
2020-10-16 19:30:00,-1.33,0.6825,1.4948933908,0.0,0.0025,0.0025,-1.33,0.68,1.4937536611,-0.76,0.9325,1.2029780754,0.0,0.0025,0.0025,-0.76,0.93,1.2010412149
2020-10-16 20:00:00,2.7199999999999998,0.3425,2.7414788436,0.0,0.0025,0.0025,2.7199999999999998,0.34,2.7411676344,3.41,0.48250000000000004,3.4439666447,0.0,0.0025,0.0025,3.41,0.48,3.4436172842
2020-10-16 20:30:00,3.15,0.4525,3.1823350311,0.0,0.0025,0.0025,3.15,0.45,3.1819805153,3.8200000000000003,0.5725,3.8626618089,0.0,0.0025,0.0025,3.8200000000000003,0.5700000000000001,3.8622920656
2020-10-16 21:00:00,2.86,0.2325,2.8694348311,0.0,0.0025,0.0025,2.86,0.23,2.8692333470999998,3.45,0.2625,3.4599720013,0.0,0.0025,0.0025,3.45,0.26,3.4597832302000002
2020-10-16 21:30:00,2.49,0.10250000000000001,2.4921087958,0.0,0.0025,0.0025,2.49,0.1,2.4920072231,3.01,0.10250000000000001,3.0117447186,0.0,0.0025,0.0025,3.01,0.1,3.0116606715
2020-10-16 22:00:00,2.35,0.07250000000000001,2.3511180851,0.0,0.0025,0.0025,2.35,0.07,2.351042322,2.83,0.0825,2.8312022623,0.0,0.0025,0.0025,2.83,0.08,2.8311305162
2020-10-16 22:30:00,2.24,-0.1875,2.2478336793,0.0,0.0025,0.0025,2.24,-0.19,2.2480435939,2.73,0.2725,2.7435663378,0.0,0.0025,0.0025,2.73,0.27,2.7433191575
2020-10-16 23:00:00,2.11,-0.6375000000000001,2.2042019531,0.0,0.0025,0.0025,2.11,-0.64,2.2049263026,2.68,0.8125,2.800456436,0.0,0.0025,0.0025,2.68,0.81,2.7997321299999998
2020-10-16 23:30:00,2.05,-0.3775,2.0844678578,0.0,0.0025,0.0025,2.05,-0.38,2.0849220609,2.51,0.5425,2.5679576028,0.0,0.0025,0.0025,2.51,0.54,2.5674306222
2020-10-17 00:00:00,2.05,0.0625,2.0509525226,0.0,0.0025,0.0025,2.05,0.06,2.0508778608,2.34,0.0625,2.34083452,0.0,0.0025,0.0025,2.34,0.06,2.3407691044
2020-10-17 00:30:00,1.98,0.0625,1.9809861812,0.0,0.0025,0.0025,1.98,0.06,1.9809088823,2.26,0.0625,2.2608640494,0.0,0.0025,0.0025,2.26,0.06,2.2607963199
2020-10-17 01:00:00,2.04,0.0925,2.0420960433,0.0,0.0025,0.0025,2.04,0.09,2.041984329,2.29,0.0625,2.2908527342,0.0,0.0025,0.0025,2.29,0.06,2.2907858913
2020-10-17 01:30:00,2.63,0.0925,2.6316261608,0.0,0.0025,0.0025,2.63,0.09,2.6315394734,2.92,0.10250000000000001,2.9217984616,0.0,0.0025,0.0025,2.92,0.1,2.921711827
2020-10-17 02:00:00,2.47,-0.23750000000000002,2.4813919985,0.0,0.0025,0.0025,2.47,-0.24,2.4816325272,2.87,0.4625,2.9070270467,0.0,0.0025,0.0025,2.87,0.46,2.9066303515
2020-10-17 02:30:00,2.31,0.12250000000000001,2.3132458257,0.0,0.0025,0.0025,2.31,0.12,2.3131147831,2.6,0.0925,2.6016449124000003,0.0,0.0025,0.0025,2.6,0.09,2.601557226
2020-10-17 03:00:00,2.12,-0.2975,2.1407723489,0.0,0.0025,0.0025,2.12,-0.30000000000000004,2.1411212016,2.51,0.49250000000000005,2.5578616558,0.0,0.0025,0.0025,2.51,0.49,2.5573814733
2020-10-17 03:30:00,2.01,-0.6275000000000001,2.1056723985,0.0,0.0025,0.0025,2.01,-0.63,2.1064187618,2.45,0.7925000000000001,2.5749866505,0.0,0.0025,0.0025,2.45,0.79,2.574218328
2020-10-17 04:00:00,2.08,0.0925,2.0820557749,0.0,0.0025,0.0025,2.08,0.09,2.0819462049,2.34,0.0125,2.3400333865,0.0,0.0025,0.0025,2.34,0.01,2.3400213674
2020-10-17 04:30:00,2.08,0.1125,2.083040146,0.0,0.0025,0.0025,2.08,0.11,2.082906623,2.34,-0.0175,2.3400654371,0.0,0.0025,0.0025,2.34,-0.02,2.3400854685
2020-10-17 05:00:00,2.11,0.1125,2.112996983,0.0,0.0025,0.0025,2.11,0.11,2.112865353,2.34,0.0025,2.3400013355000002,0.0,0.0025,0.0025,2.34,0.0,2.34
2020-10-17 05:30:00,2.11,-0.3675,2.1417647513,0.0,0.0025,0.0025,2.11,-0.37,2.1421951358,2.52,0.6425000000000001,2.6006165134,0.0,0.0025,0.0025,2.52,0.64,2.6
2020-10-17 06:00:00,2.23,-0.08750000000000001,2.2317159878,0.0,0.0025,0.0025,2.23,-0.09,2.2318154046,2.6,0.47250000000000003,2.6425851453,0.0,0.0025,0.0025,2.6,0.47000000000000003,2.6421392847
2020-10-17 06:30:00,2.5700000000000003,0.3825,2.5983083439,0.0,0.0025,0.0025,2.5700000000000003,0.38,2.5979414928,2.9699999999999998,0.4025,2.9971496876,0.0,0.0025,0.0025,2.9699999999999998,0.4,2.9968149759
2020-10-17 07:00:00,2.69,0.0425,2.6903357133,0.0,0.0025,0.0025,2.69,0.04,2.6902973813,3.18,0.8325,3.2871653822,0.0,0.0025,0.0025,3.18,0.8300000000000001,3.2865331278
2020-10-17 07:30:00,2.93,0.4625,2.9662781815,0.0,0.0025,0.0025,2.93,0.46,2.9658894113,3.37,0.6025,3.4234348614,0.0,0.0025,0.0025,3.37,0.6000000000000001,3.4229957639
2020-10-17 08:00:00,3.03,0.2225,3.0381583649,0.0,0.0025,0.0025,3.03,0.22,3.0379763001,3.58,0.8725,3.6847871377,0.0,0.0025,0.0025,3.58,0.87,3.6841959774
2020-10-17 08:30:00,3.0305,-0.23800000000000002,3.0398312864,0.0005,0.002,0.0020615528,3.03,-0.24,3.0394900888,3.7905,1.4020000000000001,4.0414717926,0.0005,0.002,0.0020615528,3.79,1.4,4.0403093941
2020-10-17 09:00:00,3.1935000000000002,-0.199,3.1996942432,0.0035,0.001,0.0036400549,3.19,-0.2,3.1962634435,3.9435000000000002,1.401,4.1849723117,0.0035,0.001,0.0036400549,3.94,1.4,4.1813394983
2020-10-17 09:30:00,3.278,0.34950000000000003,3.2965791739,0.008,-0.0005,0.0080156098,3.27,0.35000000000000003,3.2886775458,3.8280000000000003,0.7995,3.9105989631,0.008,-0.0005,0.0080156098,3.8200000000000003,0.8,3.9028707383
2020-10-17 10:00:00,3.2835,0.5385,3.3273644976,0.0135,-0.0015,0.0135830777,3.27,0.54,3.3142872537,3.6835,0.5685,3.7271120858,0.0135,-0.0015,0.0135830777,3.67,0.5700000000000001,3.7140005385
2020-10-17 10:30:00,3.238,0.5585,3.2858128751,0.018000000000000002,-0.0015,0.018062391900000002,3.22,0.56,3.2683329084,3.618,0.5685,3.6623921486,0.018000000000000002,-0.0015,0.018062391900000002,3.6,0.5700000000000001,3.6448456757
2020-10-17 11:00:00,0.026500000000000003,0.002,0.0265753645,0.0235,-0.001,0.023521267000000002,0.003,0.003,0.0042426407000000005,0.026500000000000003,0.002,0.0265753645,0.0235,-0.001,0.023521267000000002,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,3.095,-0.271,3.1068418048,0.025,-0.001,0.025019992,3.07,-0.27,3.0818500937,3.6550000000000002,1.2690000000000001,3.8690290772,0.025,-0.001,0.025019992,3.63,1.27,3.845750902
2020-10-17 12:00:00,2.9125,-0.12150000000000001,2.9150331902,0.022500000000000003,-0.0015,0.0225499446,2.89,-0.12,2.8924902766000002,3.3825,0.9985,3.5267986191,0.022500000000000003,-0.0015,0.0225499446,3.36,1.0,3.5056525783
2020-10-17 12:30:00,2.7725,0.359,2.7956461239,0.0325,-0.001,0.032515381,2.74,0.36,2.7635484436,3.0825,0.379,3.1057120359,0.0325,-0.001,0.032515381,3.05,0.38,3.0735809734
2020-10-17 13:00:00,2.7035,0.35850000000000004,2.7271660199000003,0.0235,-0.0015,0.0235478237,2.68,0.36,2.7040710050000003,3.0735,0.3785,3.0967183437,0.0235,-0.0015,0.0235478237,3.05,0.38,3.0735809734
2020-10-17 13:30:00,2.6545,0.35850000000000004,2.6785989808,0.0145,-0.0015,0.0145773797,2.64,0.36,2.6644323973,3.0645,0.3785,3.0877860191,0.0145,-0.0015,0.0145773797,3.05,0.38,3.0735809734
2020-10-17 14:00:00,2.3615,0.0485,2.361997989,0.021500000000000002,-0.0015,0.0215522621,2.34,0.05,2.3405341271,2.7615,0.4985,2.8061333717,0.021500000000000002,-0.0015,0.0215522621,2.74,0.5,2.7852468472
2020-10-17 14:30:00,2.254,0.229,2.2656030102,0.024,-0.001,0.0240208243,2.23,0.23,2.2418296099,2.504,0.199,2.5118951013,0.024,-0.001,0.0240208243,2.48,0.2,2.4880514464
2020-10-17 15:00:00,2.2405,-0.0415,2.2408843121,0.0105,-0.0015,0.010606601700000001,2.23,-0.04,2.2303587155,2.6005000000000003,0.4485,2.6388922865,0.0105,-0.0015,0.010606601700000001,2.59,0.45,2.6288020085
2020-10-17 15:30:00,2.2385,0.14850000000000002,2.2434202683,0.0085,-0.0015,0.008631338300000001,2.23,0.15,2.2350391495,2.6285,0.2185,2.6375660181000002,0.0085,-0.0015,0.008631338300000001,2.62,0.22,2.6292204168
2020-10-17 16:00:00,2.241,0.15,2.2460144701,0.011,0.0,0.011,2.23,0.15,2.2350391495,2.661,0.19,2.6677745407,0.011,0.0,0.011,2.65,0.19,2.6568025896
2020-10-17 16:30:00,2.3345000000000002,0.151,2.3393783897000002,0.0045000000000000005,0.001,0.0046097722,2.33,0.15,2.3348233338,2.7745,0.191,2.781066567,0.0045000000000000005,0.001,0.0046097722,2.77,0.19,2.7765085989
2020-10-17 17:00:00,2.3355,-0.2,2.3440478344,0.0055000000000000005,0.0,0.0055000000000000005,2.33,-0.2,2.3385679379,2.9555,0.6000000000000001,3.0157884956,0.0055000000000000005,0.0,0.0055000000000000005,2.95,0.6000000000000001,3.0103986447
2020-10-17 17:30:00,2.3325,-0.599,2.4081854684,0.0025,0.001,0.0026925824,2.33,-0.6000000000000001,2.4060133,3.1425,1.011,3.3011251490999998,0.0025,0.001,0.0026925824,3.14,1.01,3.2984390248
2020-10-17 18:00:00,2.344,-0.623,2.4253793518,0.234,-0.023,0.2351276249,2.11,-0.6000000000000001,2.1936499265,3.254,1.027,3.4122199519,0.234,-0.023,0.2351276249,3.02,1.05,3.1973270086
2020-10-17 18:30:00,2.601,-0.8315,2.7306763356,4.791,-0.5515,4.8226375823000005,-2.19,-0.28,2.207826986,3.281,0.9785,3.4238024549,4.791,-0.5515,4.8226375823000005,-1.51,1.53,2.1496511345
2020-10-17 19:00:00,2.656,-0.8265,2.7816251095,4.816,-0.5265000000000001,4.8446938242,-2.16,-0.30000000000000004,2.1807338214,3.346,0.9335,3.4737786703,4.816,-0.5265000000000001,4.8446938242,-1.47,1.46,2.0718349355
2020-10-17 19:30:00,2.3675,-0.7615000000000001,2.4869536586,0.6075,-0.0115,0.607608838,1.76,-0.75,1.9131387821999999,3.2675,0.8385,3.3733719777,0.6075,-0.0115,0.607608838,2.66,0.85,2.7925078335
2020-10-17 20:00:00,2.19,-0.7475,2.3140562331,0.0,0.0025,0.0025,2.19,-0.75,2.3148650069,3.08,0.7725000000000001,3.175398597,0.0,0.0025,0.0025,3.08,0.77,3.1747913317
2020-10-17 20:30:00,2.1,-0.7475,2.2290707144,0.0,0.0025,0.0025,2.1,-0.75,2.2299103121,2.94,0.7725000000000001,3.039795429,0.0,0.0025,0.0025,2.94,0.77,3.0391610685
2020-10-17 21:00:00,2.03,-0.7875000000000001,2.177396668,0.0,0.0025,0.0025,2.03,-0.79,2.1783020911,2.84,0.7225,2.930461781,0.0,0.0025,0.0025,2.84,0.72,2.9298464124
2020-10-17 21:30:00,1.96,-0.7875000000000001,2.1122869715,0.0,0.0025,0.0025,1.96,-0.79,2.1132202914000002,2.73,0.7225,2.8239876505,0.0,0.0025,0.0025,2.73,0.72,2.8233490751
2020-10-17 22:00:00,1.96,-0.3675,1.994155523,0.0,0.0025,0.0025,1.96,-0.37,1.9946177579,2.58,0.3025,2.5976732377,0.0,0.0025,0.0025,2.58,0.30000000000000004,2.5973832986
2020-10-17 22:30:00,1.92,-0.0975,1.922473992,0.0,0.0025,0.0025,1.92,-0.1,1.922602403,2.45,0.0325,2.4502155517,0.0,0.0025,0.0025,2.45,0.03,2.4501836666
2020-10-17 23:00:00,1.82,-0.0675,1.8212512869,0.0,0.0025,0.0025,1.82,-0.07,1.8213456564000001,2.29,-0.0175,2.2900668658,0.0,0.0025,0.0025,2.29,-0.02,2.2900873346
2020-10-17 23:30:00,1.77,-0.0375,1.7703972012,0.0,0.0025,0.0025,1.77,-0.04,1.7704519197000002,2.19,-0.0575,2.1907547216,0.0,0.0025,0.0025,2.19,-0.06,2.1908217636
2020-10-18 00:00:00,1.72,-0.0375,1.720408745,0.0,0.0025,0.0025,1.72,-0.04,1.7204650533999999,2.08,-0.0975,2.0822839024,0.0,0.0025,0.0025,2.08,-0.1,2.0824024587
2020-10-18 00:30:00,1.65,-0.0675,1.6513801046,0.0,0.0025,0.0025,1.65,-0.07,1.651484181,2.0,-0.0975,2.0023751522,0.0,0.0025,0.0025,2.0,-0.1,2.0024984395
2020-10-18 01:00:00,1.58,-0.3675,1.6221763930000002,0.0,0.0025,0.0025,1.58,-0.37,1.6227445887,2.0,0.2325,2.013468711,0.0,0.0025,0.0025,2.0,0.23,2.0131815616
2020-10-18 01:30:00,1.5,-0.8075,1.7035422653999999,0.0,0.0025,0.0025,1.5,-0.81,1.7047287174,2.0,0.6625,2.1068711992,0.0,0.0025,0.0025,2.0,0.66,2.106086418
2020-10-18 02:00:00,1.5,-0.808,1.7037793284,0.0,0.002,0.002,1.5,-0.81,1.7047287174,2.0,0.662,2.106714029,0.0,0.002,0.002,2.0,0.66,2.106086418
2020-10-18 02:30:00,1.5,-0.8075,1.7035422653999999,0.0,0.0025,0.0025,1.5,-0.81,1.7047287174,2.0,0.6925,2.1164962202,0.0,0.0025,0.0025,2.0,0.6900000000000001,2.1156795599000002
2020-10-18 03:00:00,1.5,-0.8075,1.7035422653999999,0.0,0.0025,0.0025,1.5,-0.81,1.7047287174,2.0,0.6925,2.1164962202,0.0,0.0025,0.0025,2.0,0.6900000000000001,2.1156795599000002
2020-10-18 03:30:00,1.18,-0.8075,1.4298448342,0.0,0.0025,0.0025,1.18,-0.81,1.4312581877000001,1.6600000000000001,0.6925,1.7986540106,0.0,0.0025,0.0025,1.6600000000000001,0.6900000000000001,1.797692966
2020-10-18 04:00:00,1.1400000000000001,-0.8075,1.3970169111000001,0.0,0.0025,0.0025,1.1400000000000001,-0.81,1.3984634425,1.6099999999999999,0.6625,1.7409785323,0.0,0.0025,0.0025,1.6099999999999999,0.66,1.7400287354000001
2020-10-18 04:30:00,1.32,-0.7575000000000001,1.5219087521999999,0.0,0.0025,0.0025,1.32,-0.76,1.5231546212,1.79,0.7225,1.9303124747,0.0,0.0025,0.0025,1.79,0.72,1.9293781382000001
2020-10-18 05:00:00,1.63,-0.6575000000000001,1.7576137943,0.0,0.0025,0.0025,1.63,-0.66,1.7585505395,1.67,0.6525000000000001,1.7929462485,0.0,0.0025,0.0025,1.67,0.65,1.7920379460000002
2020-10-18 05:30:00,1.48,-0.7275,1.6491380324,0.0,0.0025,0.0025,1.48,-0.73,1.6502424063999999,1.97,0.7525000000000001,2.1088281699,0.0,0.0025,0.0025,1.97,0.75,2.1079373805
2020-10-18 06:00:00,1.5899999999999999,-0.6875,1.7322691044,0.0,0.0025,0.0025,1.5899999999999999,-0.6900000000000001,1.7332628191000001,2.09,0.7825000000000001,2.2316823811,0.0,0.0025,0.0025,2.09,0.78,2.2308070289
2020-10-18 06:30:00,1.81,-0.5775,1.8998963788,0.0,0.0025,0.0025,1.81,-0.58,1.9006577809,2.36,0.9325,2.5375492606,0.0,0.0025,0.0025,2.36,0.93,2.5366316248
2020-10-18 07:00:00,2.01,-0.5475,2.0832321642,0.0,0.0025,0.0025,2.01,-0.55,2.0838905921,2.51,0.8925000000000001,2.6639550014999998,0.0,0.0025,0.0025,2.51,0.89,2.6631184728
2020-10-18 07:30:00,2.11,-0.4675,2.1611701113,0.0,0.0025,0.0025,2.11,-0.47000000000000003,2.1617122843,2.68,1.0525,2.8792631436000002,0.0,0.0025,0.0025,2.68,1.05,2.8783502219
2020-10-18 08:00:00,2.19,-0.4375,2.2332725427,0.0,0.0025,0.0025,2.19,-0.44,2.2337636401,2.8200000000000003,1.1125,3.0315105558,0.0,0.0025,0.0025,2.8200000000000003,1.11,3.0305940012
2020-10-18 08:30:00,2.31,-0.4375,2.3510649183,0.0,0.0025,0.0025,2.31,-0.44,2.3515314159000003,2.96,1.1325,3.1692516861,0.0,0.0025,0.0025,2.96,1.13,3.1683591968
2020-10-18 09:00:00,2.42,-0.4385,2.4594068899,0.0,0.0015,0.0015,2.42,-0.44,2.4596747752,3.11,1.1915,3.3304312408,0.0,0.0015,0.0015,3.11,1.19,3.3298948932
2020-10-18 09:30:00,2.4705,-0.4385,2.5091138874,0.0005,0.0015,0.0015811388,2.47,-0.44,2.5088842141,3.2005,1.1615,3.4047441167,0.0005,0.0015,0.0015811388,3.2,1.16,3.4037626239
2020-10-18 10:00:00,2.552,-0.4385,2.5893988202,0.002,0.0015,0.0025,2.55,-0.44,2.5876823607,3.322,1.2015,3.5326033247,0.002,0.0015,0.0025,3.32,1.2,3.5302124582000003
2020-10-18 10:30:00,2.597,-0.41050000000000003,2.6292430945,0.007,-0.0005,0.0070178344,2.59,-0.41000000000000003,2.6222509415,3.327,1.1795,3.5298936599,0.007,-0.0005,0.0070178344,3.32,1.18,3.5234642043999997
2020-10-18 11:00:00,2.642,-0.3015,2.6591476548,0.012,-0.0015,0.0120933866,2.63,-0.30000000000000004,2.6470549673,3.302,1.1785,3.506004314,0.012,-0.0015,0.0120933866,3.29,1.18,3.4952110094
2020-10-18 11:30:00,2.51,0.3385,2.5327223002,0.01,-0.0015,0.0101118742,2.5,0.34,2.5230140705,2.9699999999999998,0.3985,2.9966151321,0.01,-0.0015,0.0101118742,2.96,0.4,2.9869047524
2020-10-18 12:00:00,2.6805,0.359,2.7044336283,0.0105,-0.001,0.0105475116,2.67,0.36,2.6941603516,3.1805,0.439,3.2106543336,0.0105,-0.001,0.0105475116,3.17,0.44,3.2003906012
2020-10-18 12:30:00,2.681,0.339,2.702347498,0.011,-0.001,0.011045361,2.67,0.34,2.6915608854,3.201,0.419,3.2283063671,0.011,-0.001,0.011045361,3.19,0.42,3.2175301086
2020-10-18 13:00:00,2.6795,0.339,2.700859354,0.0095,-0.001,0.0095524866,2.67,0.34,2.6915608854,3.1995,0.419,3.2268190606,0.0095,-0.001,0.0095524866,3.19,0.42,3.2175301086
2020-10-18 13:30:00,2.657,0.339,2.6785387808000003,0.007,-0.001,0.007071067800000001,2.65,0.34,2.671722291,3.197,0.419,3.2243402426,0.007,-0.001,0.007071067800000001,3.19,0.42,3.2175301086
2020-10-18 14:00:00,2.6535,0.3415,2.6753849256,0.0035,0.0015,0.0038078866,2.65,0.34,2.671722291,3.1935000000000002,0.42150000000000004,3.2211961288,0.0035,0.0015,0.0038078866,3.19,0.42,3.2175301086
2020-10-18 14:30:00,2.5125,0.3115,2.5317362619,0.0025,0.0015,0.0029154759,2.51,0.31,2.5290709757,3.0725,0.3815,3.0960940716,0.0025,0.0015,0.0029154759,3.07,0.38,3.0934285187
2020-10-18 15:00:00,2.544,0.3115,2.5629998537,0.004,0.0015,0.0042720019,2.54,0.31,2.5588473968,3.074,0.35150000000000003,3.094031068,0.004,0.0015,0.0042720019,3.07,0.35000000000000003,3.0898867293
2020-10-18 15:30:00,2.524,0.309,2.5428442736,0.014,-0.001,0.0140356688,2.51,0.31,2.5290709757,2.974,0.319,2.9910595113,0.014,-0.001,0.0140356688,2.96,0.32,2.9772470505
2020-10-18 16:00:00,2.525,0.3385,2.5475885166000003,0.015,-0.0015,0.015074813400000001,2.51,0.34,2.5329232124,2.935,0.3185,2.9522308937,0.015,-0.0015,0.015074813400000001,2.92,0.32,2.9374819148
2020-10-18 16:30:00,2.5195,0.319,2.53961439,0.0095,-0.001,0.0095524866,2.51,0.32,2.5303161858000003,2.9795,0.319,2.9965281994,0.0095,-0.001,0.0095524866,2.9699999999999998,0.32,2.9871893144
2020-10-18 17:00:00,2.5655,-0.219,2.5748303342,0.0055000000000000005,0.001,0.005590169900000001,2.56,-0.22,2.5694357357,3.2055,0.991,3.355191686,0.0055000000000000005,0.001,0.005590169900000001,3.2,0.99,3.3496417719
2020-10-18 17:30:00,2.62,0.3145,2.6388084906,0.06,-0.0055000000000000005,0.060251556000000005,2.56,0.32,2.5799224795,3.22,0.4345,3.2491830127,0.06,-0.0055000000000000005,0.060251556000000005,3.16,0.44,3.1904858564
2020-10-18 18:00:00,2.7975,0.1875,2.8037764711,4.7175,-0.5025000000000001,4.7441872328,-1.92,0.6900000000000001,2.0402205763,3.2575,0.4375,3.2867480129,4.7175,-0.5025000000000001,4.7441872328,-1.46,0.9400000000000001,1.7364331257
2020-10-18 18:30:00,2.592,0.0665,2.5928529172,4.812,-0.4635,4.8342710154,-2.22,0.53,2.2823890992,3.122,0.35650000000000004,3.1422883779,4.812,-0.4635,4.8342710154,-1.69,0.8200000000000001,1.8784301957
2020-10-18 19:00:00,2.588,0.0405,2.5883168759,4.808,-0.3695,4.822177335,-2.22,0.41000000000000003,2.2575429121,3.118,0.2805,3.1305916773,4.808,-0.3695,4.822177335,-1.69,0.65,1.810690476
2020-10-18 19:30:00,2.384,0.1105,2.3865595005999998,0.5640000000000001,0.0205,0.5643724391,1.82,0.09,1.822223916,3.064,0.21050000000000002,3.071222273,0.5640000000000001,0.0205,0.5643724391,2.5,0.19,2.5072096043
2020-10-18 20:00:00,2.22,0.12250000000000001,2.2233772172,0.0,0.0025,0.0025,2.22,0.12,2.2232408776,2.88,0.1925,2.8864262073,0.0,0.0025,0.0025,2.88,0.19,2.8862605565
2020-10-18 20:30:00,2.19,0.0925,2.1919526113,0.0,0.0025,0.0025,2.19,0.09,2.1918485349,2.81,0.1525,2.8141350803,0.0,0.0025,0.0025,2.81,0.15,2.8140007107000002
2020-10-18 21:00:00,3.91,0.0425,3.9102309714,0.0,0.0025,0.0025,3.91,0.04,3.9102045982,1.05,0.12250000000000001,1.0571216817,0.0,0.0025,0.0025,1.05,0.12,1.0568348972
2020-10-18 21:30:00,2.4,0.0425,2.4003762726,0.0,0.0025,0.0025,2.4,0.04,2.4003333102,2.93,0.12250000000000001,2.9325596754000003,0.0,0.0025,0.0025,2.93,0.12,2.9324563083
2020-10-18 22:00:00,2.3,0.0425,2.3003926295,0.0,0.0025,0.0025,2.3,0.04,2.3003477998,2.8,0.10250000000000001,2.8018754880000003,0.0,0.0025,0.0025,2.8,0.1,2.8017851452
2020-10-18 22:30:00,2.2,0.0425,2.2004104731,0.0,0.0025,0.0025,2.2,0.04,2.2003636063,2.62,0.0025,2.6200011927,0.0,0.0025,0.0025,2.62,0.0,2.62
2020-10-18 23:00:00,2.13,0.0825,2.1315971125,0.0,0.0025,0.0025,2.13,0.08,2.131501818,2.52,0.0425,2.5203583575,0.0,0.0025,0.0025,2.52,0.04,2.5203174403
2020-10-18 23:30:00,2.02,-0.0175,2.020075803,0.0,0.0025,0.0025,2.02,-0.02,2.0200990075,2.39,0.12250000000000001,2.3931373237,0.0,0.0025,0.0025,2.39,0.12,2.3930106561
2020-10-19 00:00:00,1.98,0.10250000000000001,1.9826513183,0.0,0.0025,0.0025,1.98,0.1,1.9825236442,2.29,0.022500000000000003,2.2901105323,0.0,0.0025,0.0025,2.29,0.02,2.2900873346
2020-10-19 00:30:00,1.98,0.10250000000000001,1.9826513183,0.0,0.0025,0.0025,1.98,0.1,1.9825236442,2.2,-0.007500000000000001,2.2000127841,0.0,0.0025,0.0025,2.2,-0.01,2.2000227272
2020-10-19 01:00:00,1.9100000000000001,0.10250000000000001,1.9127483499,0.0,0.0025,0.0025,1.9100000000000001,0.1,1.9126160096,2.15,0.022500000000000003,2.1501177293,0.0,0.0025,0.0025,2.15,0.02,2.1500930212
2020-10-19 01:30:00,1.98,0.07250000000000001,1.9813268913000002,0.0,0.0025,0.0025,1.98,0.07,1.9812369873,2.27,0.022500000000000003,2.2701115061,0.0,0.0025,0.0025,2.27,0.02,2.270088104
2020-10-19 02:00:00,2.17,0.0925,2.1719705914,0.0,0.0025,0.0025,2.17,0.09,2.1718655575,2.48,0.0425,2.4803641366,0.0,0.0025,0.0025,2.48,0.04,2.4803225597000003
2020-10-19 02:30:00,2.48,0.0925,2.4817244509,0.0,0.0025,0.0025,2.48,0.09,2.4816325272,2.8200000000000003,0.0425,2.8203202389,0.0,0.0025,0.0025,2.8200000000000003,0.04,2.8202836737
2020-10-19 03:00:00,2.36,0.0925,2.3618120692,0.0,0.0025,0.0025,2.36,0.09,2.3617154782,2.7199999999999998,0.0925,2.7215723856,0.0,0.0025,0.0025,2.7199999999999998,0.09,2.7214885633
2020-10-19 03:30:00,2.18,0.0925,2.1819615602,0.0,0.0025,0.0025,2.18,0.09,2.1818570072,2.47,0.0125,2.4700316294,0.0,0.0025,0.0025,2.47,0.01,2.4700202428
2020-10-19 04:00:00,2.08,0.0925,2.0820557749,0.0,0.0025,0.0025,2.08,0.09,2.0819462049,2.37,0.0125,2.3700329639,0.0,0.0025,0.0025,2.37,0.01,2.370021097
2020-10-19 04:30:00,2.08,0.0925,2.0820557749,0.0,0.0025,0.0025,2.08,0.09,2.0819462049,2.37,0.0425,2.3703810348,0.0,0.0025,0.0025,2.37,0.04,2.3703375287
2020-10-19 05:00:00,2.12,0.12250000000000001,2.1235362606,0.0,0.0025,0.0025,2.12,0.12,2.1233935104,2.43,0.07250000000000001,2.4310812923,0.0,0.0025,0.0025,2.43,0.07,2.4310080214
2020-10-19 05:30:00,2.17,0.12250000000000001,2.173454911,0.0,0.0025,0.0025,2.17,0.12,2.1733154396,2.46,0.07250000000000001,2.4610681116,0.0,0.0025,0.0025,2.46,0.07,2.4609957334
2020-10-19 06:00:00,2.26,0.14250000000000002,2.2644880768,0.0,0.0025,0.0025,2.26,0.14,2.2643321311,2.58,0.12250000000000001,2.5829065507999998,0.0,0.0025,0.0025,2.58,0.12,2.5827891899999997
2020-10-19 06:30:00,3.0,0.3925,3.0255670956,0.0,0.0025,0.0025,3.0,0.39,3.0252437918,3.5,0.9925,3.6380016835999998,0.0,0.0025,0.0025,3.5,0.99,3.6373204423
2020-10-19 07:00:00,3.2,0.6125,3.2580908904,0.0,0.0025,0.0025,3.2,0.61,3.257621832,3.68,0.6925,3.7445902646,0.0,0.0025,0.0025,3.68,0.6900000000000001,3.7441287371
2020-10-19 07:30:00,3.61,0.6425000000000001,3.6667296395999998,0.0,0.0025,0.0025,3.61,0.64,3.6662924051,4.27,1.2725,4.4555758606,0.0,0.0025,0.0025,4.27,1.27,4.4548625119
2020-10-19 08:00:00,4.06,1.0825,4.2018336771,0.0,0.0025,0.0025,4.06,1.08,4.2011903075,4.74,1.2725,4.9078362086,0.0,0.0025,0.0025,4.74,1.27,4.9071886045
2020-10-19 08:30:00,4.12,0.6920000000000001,4.1777103777,0.0,0.002,0.002,4.12,0.6900000000000001,4.1773795614,4.92,1.6320000000000001,5.1836110965,0.0,0.002,0.002,4.92,1.63,5.1829817673
2020-10-19 09:00:00,4.032,0.8215,4.1148373297,0.002,0.0015,0.0025,4.03,0.8200000000000001,4.1125782667,4.732,1.3715,4.9267470252,0.002,0.0015,0.0025,4.73,1.37,4.9244085939
2020-10-19 09:30:00,4.0655,0.3015,4.076664384,0.0055000000000000005,0.0015,0.0057008771000000005,4.06,0.30000000000000004,4.0710686558,4.8955,1.9615,5.2738413419,0.0055000000000000005,0.0015,0.0057008771000000005,4.89,1.96,5.2681780532
2020-10-19 10:00:00,4.188,0.371,4.2044006707,0.008,0.001,0.0080622577,4.18,0.37,4.1963436466,4.848,1.921,5.2147238661,0.008,0.001,0.0080622577,4.84,1.92,5.2069184745
2020-10-19 10:30:00,4.1235,0.8205,4.2043397222,0.0135,0.0005,0.0135092561,4.11,0.8200000000000001,4.1910022668,4.5735,1.3005,4.7548083558,0.0135,0.0005,0.0135092561,4.5600000000000005,1.3,4.7416874633
2020-10-19 11:00:00,4.2055,0.991,4.3206841183,0.0155,0.001,0.0155322246,4.19,0.99,4.3053687415,4.5555,1.251,4.7241487328,0.0155,0.001,0.0155322246,4.54,1.25,4.7089383092
2020-10-19 11:30:00,4.169,1.159,4.3271054991,0.019,-0.001,0.019026297600000002,4.15,1.16,4.3090718258,4.419,1.139,4.5634287548,0.019,-0.001,0.019026297600000002,4.4,1.1400000000000001,4.5452832695000005
2020-10-19 12:00:00,4.2065,1.25,4.3882960531,0.0165,0.0,0.0165,4.19,1.25,4.3724821326,4.4865,1.24,4.6547053881,0.0165,0.0,0.0165,4.47,1.24,4.6388037251
2020-10-19 12:30:00,4.0835,1.1505,4.2424783441,0.0135,0.0005,0.0135092561,4.07,1.15,4.2293498318000005,4.4035,1.1305,4.5462998691,0.0135,0.0005,0.0135092561,4.39,1.13,4.5331004842
2020-10-19 13:00:00,3.9085,1.0715,4.052713227,0.0085,0.0015,0.008631338300000001,3.9,1.07,4.0441191872,4.2685,1.0615,4.398508213,0.0085,0.0015,0.008631338300000001,4.26,1.06,4.3898974931
2020-10-19 13:30:00,3.867,1.0715,4.0127049792,0.007,0.0015,0.0071589105,3.86,1.07,4.0055586377,4.237,1.0615,4.3679458845,0.007,0.0015,0.0071589105,4.23,1.06,4.3607912126
2020-10-19 14:00:00,3.847,1.041,3.9853594568,0.007,0.001,0.007071067800000001,3.84,1.04,3.9783413629,4.177,1.031,4.3023586554,0.007,0.001,0.007071067800000001,4.17,1.03,4.2953230379
2020-10-19 14:30:00,3.846,1.081,3.9950315393,0.006,0.001,0.0060827625,3.84,1.08,3.9889848333,4.176,1.081,4.3136454421,0.006,0.001,0.0060827625,4.17,1.08,4.3075863310999996
2020-10-19 15:00:00,3.797,1.011,3.9292912847,0.007,0.001,0.007071067800000001,3.79,1.01,3.922269751,4.107,1.001,4.2272272236,0.007,0.001,0.007071067800000001,4.1,1.0,4.2201895692
2020-10-19 15:30:00,3.7960000000000003,1.011,3.9283249611,0.006,0.001,0.0060827625,3.79,1.01,3.922269751,4.106,1.001,4.2262556714,0.006,0.001,0.0060827625,4.1,1.0,4.2201895692
2020-10-19 16:00:00,3.757,0.9410000000000001,3.8730517683,0.007,0.001,0.007071067800000001,3.75,0.9400000000000001,3.8660186239,4.077,0.931,4.1819481106,0.007,0.001,0.007071067800000001,4.07,0.93,4.1749011964000005
2020-10-19 16:30:00,3.7155,0.8305,3.807186691,0.0055000000000000005,0.0005,0.0055226805,3.71,0.8300000000000001,3.8017101415,4.0755,0.8305,4.1592584075,0.0055000000000000005,0.0005,0.0055226805,4.07,0.8300000000000001,4.1537693725
2020-10-19 17:00:00,3.5365,0.7675000000000001,3.6188241875,0.17650000000000002,-0.0125,0.1769420809,3.36,0.78,3.4493477644,3.9365,0.7775000000000001,4.0125476321,0.17650000000000002,-0.0125,0.1769420809,3.76,0.79,3.8420957823
2020-10-19 17:30:00,3.844,0.6995,3.9071263417,4.774,-0.5205000000000001,4.8022907294,-0.93,1.22,1.5340469354000001,4.054,0.8395,4.1400092089000005,4.774,-0.5205000000000001,4.8022907294,-0.72,1.3599999999999999,1.5388307249
2020-10-19 18:00:00,3.821,0.6205,3.8710542815,4.801,-0.3795,4.8159756281,-0.98,1.0,1.4001428499,4.041,0.7305,4.1064962255,4.801,-0.3795,4.8159756281,-0.76,1.11,1.345250906
2020-10-19 18:30:00,3.91,0.6145,3.9579932099,4.8100000000000005,-0.3855,4.8254233234,-0.9,1.0,1.3453624047,4.17,0.7245,4.2324697577,4.8100000000000005,-0.3855,4.8254233234,-0.64,1.11,1.2812884141
2020-10-19 19:00:00,4.059,0.5845,4.1008683532,4.809,-0.3755,4.8236377611,-0.75,0.96,1.2182364303,4.329,0.7045,4.3859504386,4.809,-0.3755,4.8236377611,-0.48,1.08,1.1818629362
2020-10-19 19:30:00,4.1675,0.604,4.211041706,4.8075,-0.386,4.8229713093,-0.64,0.99,1.1788553771,4.4375,0.6940000000000001,4.4914409993,4.8075,-0.386,4.8229713093,-0.37,1.08,1.1416216536000001
2020-10-19 20:00:00,3.8605,0.687,3.9211515209,0.5205000000000001,0.027,0.5211998177,3.34,0.66,3.4045851436,4.3205,0.6970000000000001,4.3763602742,0.5205000000000001,0.027,0.5211998177,3.8,0.67,3.8586137407
2020-10-19 20:30:00,3.73,0.7325,3.8012440398000003,0.0,0.0025,0.0025,3.73,0.73,3.8007630813,4.18,0.7325,4.2436960599999995,0.0,0.0025,0.0025,4.18,0.73,4.2432652521
2020-10-19 21:00:00,3.67,0.7925000000000001,3.7545913559,0.0,0.0025,0.0025,3.67,0.79,3.754064464,4.1,0.7825000000000001,4.1740036236,0.0,0.0025,0.0025,4.1,0.78,4.1735356713
2020-10-19 21:30:00,3.7199999999999998,0.8125,3.8076969746,0.0,0.0025,0.0025,3.7199999999999998,0.81,3.8071642991,4.14,0.7825000000000001,4.2133011108,0.0,0.0025,0.0025,4.14,0.78,4.2128375236
2020-10-19 22:00:00,3.6,0.7925000000000001,3.6861980753,0.0,0.0025,0.0025,3.6,0.79,3.685661406,4.0,0.7825000000000001,4.0758197028,0.0,0.0025,0.0025,4.0,0.78,4.0753404766
2020-10-19 22:30:00,3.41,0.6825,3.4776294009,0.0,0.0025,0.0025,3.41,0.68,3.4771396291,3.77,0.6525000000000001,3.8260496926,0.0,0.0025,0.0025,3.77,0.65,3.8256241321
2020-10-19 23:00:00,3.21,0.682,3.2816495852,0.0,0.002,0.002,3.21,0.68,3.2812345238000002,3.5300000000000002,0.652,3.5897080661,0.0,0.002,0.002,3.5300000000000002,0.65,3.5893453442
2020-10-19 23:30:00,3.18,0.682,3.2523105633,0.0,0.002,0.002,3.18,0.68,3.2518917571,3.49,0.652,3.5503808246,0.0,0.002,0.002,3.49,0.65,3.5500140845
2020-10-20 00:00:00,3.16,0.7125,3.2393295989,0.0,0.0025,0.0025,3.16,0.71,3.2387806347,3.45,0.6725,3.5149333208,0.0,0.0025,0.0025,3.45,0.67,3.5144558612
2020-10-20 00:30:00,2.8,0.5325,2.850185301,0.0,0.0025,0.0025,2.8,0.53,2.8497192844,3.06,0.5025000000000001,3.1009847226,0.0,0.0025,0.0025,3.06,0.5,3.1005805908
2020-10-20 01:00:00,2.5700000000000003,0.4525,2.6095318067,0.0,0.0025,0.0025,2.5700000000000003,0.45,2.6090994615,2.8200000000000003,0.41250000000000003,2.8500098684,0.0,0.0025,0.0025,2.8200000000000003,0.41000000000000003,2.8496491012
2020-10-20 01:30:00,2.7800000000000002,0.6125,2.846674595,0.0,0.0025,0.0025,2.7800000000000002,0.61,2.8461377338,3.04,0.5825,3.0953039027,0.0,0.0025,0.0025,3.04,0.58,3.0948344059
2020-10-20 02:00:00,2.74,0.48250000000000004,2.7821585595,0.0,0.0025,0.0025,2.74,0.48,2.7817260828,3.0,0.4525,3.0339341209,0.0,0.0025,0.0025,3.0,0.45,3.0335622624
2020-10-20 02:30:00,2.71,0.48250000000000004,2.7526180719,0.0,0.0025,0.0025,2.71,0.48,2.7521809534,2.98,0.4525,3.0141592941,0.0,0.0025,0.0025,2.98,0.45,3.0137849956
2020-10-20 03:00:00,2.67,0.48250000000000004,2.7132464411,0.0,0.0025,0.0025,2.67,0.48,2.7128029785,2.93,0.4325,2.9617488499,0.0,0.0025,0.0025,2.93,0.43,2.9613848112000003
2020-10-20 03:30:00,2.61,0.48250000000000004,2.6542242275,0.0,0.0025,0.0025,2.61,0.48,2.6537709018999998,2.86,0.4525,2.8955752883,0.0,0.0025,0.0025,2.86,0.45,2.895185659
2020-10-20 04:00:00,2.65,0.48250000000000004,2.6935675692,0.0,0.0025,0.0025,2.65,0.48,2.6931208662,2.9,0.4525,2.9350905012,0.0,0.0025,0.0025,2.9,0.45,2.9347061182000003
2020-10-20 04:30:00,2.7199999999999998,0.48250000000000004,2.7624638007,0.0,0.0025,0.0025,2.7199999999999998,0.48,2.7620282403000003,2.9699999999999998,0.4525,3.0042729986,0.0,0.0025,0.0025,2.9699999999999998,0.45,3.0038974683
2020-10-20 05:00:00,2.75,0.5325,2.8010812644,0.0,0.0025,0.0025,2.75,0.53,2.800607077,3.01,0.49250000000000005,3.0500256146,0.0,0.0025,0.0025,3.01,0.49,3.0496229275
2020-10-20 05:30:00,2.83,0.6225,2.8976553021,0.0,0.0025,0.0025,2.83,0.62,2.8971192589,3.1,0.5825,3.1542520904,0.0,0.0025,0.0025,3.1,0.58,3.1537913691
2020-10-20 06:00:00,2.95,0.652,3.0211924798,0.0,0.002,0.002,2.95,0.65,3.0207614934,3.23,0.612,3.2874677185,0.0,0.002,0.002,3.23,0.61,3.2870959828
2020-10-20 06:30:00,3.08,0.41200000000000003,3.1074336678,0.0,0.002,0.002,3.08,0.41000000000000003,3.1071691296,3.46,0.882,3.5706475603,0.0,0.002,0.002,3.46,0.88,3.5701540583
2020-10-20 07:00:00,3.35,0.452,3.3803556026,0.0,0.002,0.002,3.35,0.45,3.3800887562,3.8200000000000003,1.212,4.0076606643,0.0,0.002,0.002,3.8200000000000003,1.21,4.0070562761
2020-10-20 07:30:00,3.61,0.9525,3.7335447299,0.0,0.0025,0.0025,3.61,0.9500000000000001,3.7329077138,4.02,0.9525,4.1313020042,0.0,0.0025,0.0025,4.02,0.9500000000000001,4.1307263284
2020-10-20 08:00:00,3.93,1.0425,4.0659200988,0.0,0.0025,0.0025,3.93,1.04,4.0652798182,4.36,1.0525,4.4852375913,0.0,0.0025,0.0025,4.36,1.05,4.484651603
2020-10-20 08:30:00,3.99,1.0225,4.1189326591,0.0,0.0025,0.0025,3.99,1.02,4.1183127613,4.43,1.0225,4.5464718464,0.0,0.0025,0.0025,4.43,1.02,4.5459102499
2020-10-20 09:00:00,3.9115,1.0215,4.0426840713,0.0015,0.0015,0.0021213203,3.91,1.02,4.0408538702,4.3215,1.0215,4.4405883056,0.0015,0.0015,0.0021213203,4.32,1.02,4.4387836172
2020-10-20 09:30:00,4.0215,1.0215,4.1492076955,0.0015,0.0015,0.0021213203,4.02,1.02,4.1473847181,4.4315,1.0215,4.5477087088,0.0015,0.0015,0.0021213203,4.43,1.02,4.5459102499
2020-10-20 10:00:00,4.044,1.0515,4.178467213,0.004,0.0015,0.0042720019,4.04,1.05,4.1742184897,4.434,1.0715,4.5616299992,0.004,0.0015,0.0042720019,4.43,1.07,4.5573896037
2020-10-20 10:30:00,3.9725,1.0295,4.1037332394,0.0125,-0.0005,0.012509996,3.96,1.03,4.0917600125,4.2725,1.0395,4.3971373074,0.0125,-0.0005,0.012509996,4.26,1.04,4.385111173
2020-10-20 11:00:00,3.851,0.9895,3.9760924599000003,0.011,-0.0005,0.0110113578,3.84,0.99,3.9655642726,4.211,0.9995,4.3279927507,0.011,-0.0005,0.0110113578,4.2,1.0,4.317406629
2020-10-20 11:30:00,3.851,0.99,3.9762169205999998,0.011,0.0,0.011,3.84,0.99,3.9655642726,4.211,1.0,4.3281082473,0.011,0.0,0.011,4.2,1.0,4.317406629
2020-10-20 12:00:00,3.9285,1.039,4.0635739504,0.018500000000000003,-0.001,0.018527007300000002,3.91,1.04,4.0459485909,4.1685,1.039,4.296034596,0.018500000000000003,-0.001,0.018527007300000002,4.15,1.04,4.2783291131
2020-10-20 12:30:00,3.8215,1.0085,3.9523327922,0.021500000000000002,-0.0015,0.0215522621,3.8,1.01,3.9319333667,4.1015,1.0085,4.22366837,0.021500000000000002,-0.0015,0.0215522621,4.08,1.01,4.203153578
2020-10-20 13:00:00,3.908,1.0105,4.0365299764,0.008,0.0005,0.0080156098,3.9,1.01,4.0286598268,4.228,1.0105,4.347078818,0.008,0.0005,0.0080156098,4.22,1.01,4.3391819506000004
2020-10-20 13:30:00,3.9145000000000003,1.0595,4.0553483821,0.0145,-0.0005,0.0145086181,3.9,1.06,4.0414848756,4.1945,1.0595,4.326242076,0.0145,-0.0005,0.0145086181,4.18,1.06,4.3123079667
2020-10-20 14:00:00,3.7875,1.0585,3.9326299724,0.0175,-0.0015,0.0175641681,3.77,1.06,3.9161843675,4.0975,1.0585,4.2320123464,0.0175,-0.0015,0.0175641681,4.08,1.06,4.2154477817
2020-10-20 14:30:00,3.6870000000000003,0.9410000000000001,3.8051872490000003,0.007,0.001,0.007071067800000001,3.68,0.9400000000000001,3.798157448,4.027,0.9410000000000001,4.1354818341,0.007,0.001,0.007071067800000001,4.02,0.9400000000000001,4.1284379613
2020-10-20 15:00:00,3.694,0.9095000000000001,3.8043167915,0.014,-0.0005,0.014008925700000001,3.68,0.91,3.7908442331,3.964,0.8995000000000001,4.0647750553,0.014,-0.0005,0.014008925700000001,3.95,0.9,4.0512343798
2020-10-20 15:30:00,3.69,0.91,3.8005525914,0.01,0.0,0.01,3.68,0.91,3.7908442331,3.96,0.9,4.0609851022,0.01,0.0,0.01,3.95,0.9,4.0512343798
2020-10-20 16:00:00,3.484,0.7515000000000001,3.5641279789,0.004,0.0015,0.0042720019,3.48,0.75,3.559901684,3.8040000000000003,0.7415,3.8755952124,0.004,0.0015,0.0042720019,3.8,0.74,3.8713821821
2020-10-20 16:30:00,3.5835,0.7215,3.6554116731,0.0035,0.0015,0.0038078866,3.58,0.72,3.6516845428,3.9135,0.7115,3.9776518827,0.0035,0.0015,0.0038078866,3.91,0.71,3.9739401103
2020-10-20 17:00:00,3.5365,0.6985,3.604821008,0.2665,-0.021500000000000002,0.26736585420000003,3.27,0.72,3.3483279409,3.9265,0.6885,3.9864062136,0.2665,-0.021500000000000002,0.26736585420000003,3.66,0.71,3.7282301431000002
2020-10-20 17:30:00,3.862,0.6145,3.9105823415,4.772,-0.5555,4.8042235845,-0.91,1.17,1.4822280526,4.052,0.7345,4.1180328131,4.772,-0.5555,4.8042235845,-0.72,1.29,1.4773286703
2020-10-20 18:00:00,3.854,0.613,3.9024460278,4.764,-0.497,4.7898543819,-0.91,1.11,1.4353396811,4.074,0.733,4.1394160216,4.764,-0.497,4.7898543819,-0.6900000000000001,1.23,1.4103191127999999
2020-10-20 18:30:00,3.8265000000000002,0.5710000000000001,3.8688684715,4.7665,-0.47900000000000004,4.7905076192,-0.9400000000000001,1.05,1.4092906017,4.0765,0.6910000000000001,4.1346503177,4.7665,-0.47900000000000004,4.7905076192,-0.6900000000000001,1.17,1.3583077707
2020-10-20 19:00:00,3.9605,0.558,3.9996155128,4.8105,-0.492,4.8355945084,-0.85,1.05,1.3509256085999999,4.2305,0.678,4.2844852958,4.8105,-0.492,4.8355945084,-0.58,1.17,1.3058713566
2020-10-20 19:30:00,4.0565,0.596,4.1000497863,4.8165,-0.544,4.847123709,-0.76,1.1400000000000001,1.3701094847,4.3265,0.726,4.3869896569,4.8165,-0.544,4.847123709,-0.49,1.27,1.3612494261
2020-10-20 20:00:00,4.085,0.6185,4.1315574848,4.815,-0.5015000000000001,4.8410460905,-0.73,1.12,1.3368993979,4.325,0.7285,4.3859249025,4.815,-0.5015000000000001,4.8410460905,-0.49,1.23,1.3240090634000001
2020-10-20 20:30:00,3.6465,0.6365000000000001,3.7016340311,0.5265000000000001,0.006500000000000001,0.5265401219,3.12,0.63,3.1829703109,4.1065,0.6365000000000001,4.1555354047,0.5265000000000001,0.006500000000000001,0.5265401219,3.58,0.63,3.6350103164
2020-10-20 21:00:00,3.46,0.6325000000000001,3.5173365278,0.0,0.0025,0.0025,3.46,0.63,3.5168878287,3.91,0.6325000000000001,3.9608277228,0.0,0.0025,0.0025,3.91,0.63,3.9604292697
2020-10-20 21:30:00,3.4,0.6625,3.4639437423,0.0,0.0025,0.0025,3.4,0.66,3.4634664716,3.83,0.6325000000000001,3.8818753522,0.0,0.0025,0.0025,3.83,0.63,3.8814687942
2020-10-20 22:00:00,3.2800000000000002,0.592,3.3329962496,0.0,0.002,0.002,3.2800000000000002,0.59,3.3326415949,3.67,0.632,3.7240198711,0.0,0.002,0.002,3.67,0.63,3.7236809745
2020-10-20 22:30:00,3.14,0.592,3.1953190764,0.0,0.002,0.002,3.14,0.59,3.1949491389,3.49,0.592,3.5398536693000002,0.0,0.002,0.002,3.49,0.59,3.5395197414
2020-10-20 23:00:00,3.14,0.6325000000000001,3.2030698166000002,0.0,0.0025,0.0025,3.14,0.63,3.2025770873,3.45,0.5925,3.5005079988,0.0,0.0025,0.0025,3.45,0.59,3.5000857132
2020-10-20 23:30:00,3.04,0.6325000000000001,3.1051016489,0.0,0.0025,0.0025,3.04,0.63,3.1045933711,3.34,0.5925,3.3921462601,0.0,0.0025,0.0025,3.34,0.59,3.3917104828999998
2020-10-21 00:00:00,2.95,0.602,3.0107979009,0.0,0.002,0.002,2.95,0.6000000000000001,3.0103986447,3.24,0.562,3.2883801483,0.0,0.002,0.002,3.24,0.56,3.2880389292
2020-10-21 00:30:00,2.68,0.5325,2.7323902082,0.0,0.0025,0.0025,2.68,0.53,2.7319040979,2.94,0.49250000000000005,2.9809656573,0.0,0.0025,0.0025,2.94,0.49,2.9805536398
2020-10-21 01:00:00,2.61,0.5325,2.6637673040000003,0.0,0.0025,0.0025,2.61,0.53,2.6632686683999998,2.88,0.49250000000000005,2.9218070179,0.0,0.0025,0.0025,2.88,0.49,2.9213866571000002
2020-10-21 01:30:00,2.68,0.5525,2.7363582094,0.0,0.0025,0.0025,2.68,0.55,2.7358545283,2.95,0.5225000000000001,2.9959149270000003,0.0,0.0025,0.0025,2.95,0.52,2.9954799282
2020-10-21 02:00:00,2.62,0.5525,2.6776213791,0.0,0.0025,0.0025,2.62,0.55,2.6771066471,2.89,0.5225000000000001,2.9368531203,0.0,0.0025,0.0025,2.89,0.52,2.936409372
