Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-21 02:30:00,2.62,0.48250000000000004,2.6640582295,0.0,0.0025,0.0025,2.62,0.48,2.6636065776,2.91,0.5225000000000001,2.9565361912,0.0,0.0025,0.0025,2.91,0.52,2.9560953976
2020-10-21 03:00:00,2.54,0.41200000000000003,2.573197233,0.0,0.002,0.002,2.54,0.41000000000000003,2.5728777662,2.79,0.392,2.8174037694000003,0.0,0.002,0.002,2.79,0.39,2.8171261953
2020-10-21 03:30:00,2.46,0.41250000000000003,2.4943448539,0.0,0.0025,0.0025,2.46,0.41000000000000003,2.4939326374,2.7,0.3925,2.7283797848,0.0,0.0025,0.0025,2.7,0.39,2.7280212609000003
2020-10-21 04:00:00,2.55,0.41250000000000003,2.5831485149,0.0,0.0025,0.0025,2.55,0.41000000000000003,2.5827504719,2.79,0.3925,2.8174733805,0.0,0.0025,0.0025,2.79,0.39,2.8171261953
2020-10-21 04:30:00,2.5,-0.24750000000000003,2.5122213776,0.0,0.0025,0.0025,2.5,-0.25,2.5124689053,2.92,1.1525,3.13921268,0.0,0.0025,0.0025,2.92,1.15,3.1382957158
2020-10-21 05:00:00,2.5300000000000002,0.2525,2.542568829,0.0,0.0025,0.0025,2.5300000000000002,0.25,2.5423217735,2.8200000000000003,0.5825,2.8795322971,0.0,0.0025,0.0025,2.8200000000000003,0.58,2.8790276136
2020-10-21 05:30:00,2.62,0.10250000000000001,2.6220042429,0.0,0.0025,0.0025,2.62,0.1,2.6219077024,2.98,0.8525,3.0995412967,0.0,0.0025,0.0025,2.98,0.85,3.0988546271
2020-10-21 06:00:00,2.71,0.392,2.7382045212,0.0,0.002,0.002,2.71,0.39,2.7379189177,3.03,0.732,3.1171660206,0.0,0.002,0.002,3.03,0.73,3.1166969695
2020-10-21 06:30:00,2.95,0.222,2.9583414272,0.0,0.002,0.002,2.95,0.22,2.9581920154,3.38,1.092,3.5520225225,0.0,0.002,0.002,3.38,1.09,3.5514081714
2020-10-21 07:00:00,3.06,-0.0375,3.0602297708,0.0,0.0025,0.0025,3.06,-0.04,3.0602614267,3.61,1.4625,3.8949975931000003,0.0,0.0025,0.0025,3.61,1.46,3.8940595784000003
2020-10-21 07:30:00,3.44,0.8125,3.534650796,0.0,0.0025,0.0025,3.44,0.81,3.5340769657999997,3.88,0.9625,3.9976000613,0.0,0.0025,0.0025,3.88,0.96,3.9969988742
2020-10-21 08:00:00,3.68,0.9325,3.7963082396,0.0,0.0025,0.0025,3.68,0.93,3.7956949298,4.13,0.9625,4.2406728535,0.0,0.0025,0.0025,4.13,0.96,4.2401061307
2020-10-21 08:30:00,3.73,0.8625,3.8284208559,0.0,0.0025,0.0025,3.73,0.86,3.8278584091,4.17,0.9125000000000001,4.2686714854,0.0,0.0025,0.0025,4.17,0.91,4.2681377672
2020-10-21 09:00:00,3.7,0.9225000000000001,3.8132671359,0.0,0.0025,0.0025,3.7,0.92,3.8126631113,4.13,0.9125000000000001,4.2296047392,0.0,0.0025,0.0025,4.13,0.91,4.2290660908
2020-10-21 09:30:00,3.76,0.592,3.8063189567,0.0,0.002,0.002,3.76,0.59,3.8060084078000003,4.3,1.342,4.504549256,0.0,0.002,0.002,4.3,1.34,4.5039538186
2020-10-21 10:00:00,3.7605,0.592,3.806812873,0.0005,0.002,0.0020615528,3.76,0.59,3.8060084078000003,4.3004999999999995,1.422,4.5295015454000005,0.0005,0.002,0.0020615528,4.3,1.42,4.5283992757
2020-10-21 10:30:00,3.721,0.7020000000000001,3.7866403315,0.001,0.002,0.0022360680000000003,3.7199999999999998,0.7000000000000001,3.7852873075,4.211,1.182,4.3737449628,0.001,0.002,0.0022360680000000003,4.21,1.18,4.3722419878
2020-10-21 11:00:00,3.8810000000000002,0.682,3.9404676118,0.001,0.002,0.0022360680000000003,3.88,0.68,3.9391369613,4.401,1.3519999999999999,4.6039879452,0.001,0.002,0.0022360680000000003,4.4,1.35,4.6024450024
2020-10-21 11:30:00,3.731,0.202,3.7364642378,0.001,0.002,0.0022360680000000003,3.73,0.2,3.7353580819000003,4.351,1.732,4.6830572279,0.001,0.002,0.0022360680000000003,4.35,1.73,4.6813886829
2020-10-21 12:00:00,3.802,0.2215,3.8084466978,0.002,0.0015,0.0025,3.8,0.22,3.8063630936,4.412,1.7515,4.7469459919,0.002,0.0015,0.0025,4.41,1.75,4.7445336968
2020-10-21 12:30:00,3.934,0.451,3.9597672911,0.004,0.001,0.0041231056,3.93,0.45,3.9556794612,4.494,1.631,4.7808155162,0.004,0.001,0.0041231056,4.49,1.63,4.7767143519
2020-10-21 13:00:00,4.0125,0.5535,4.0504960807,0.0825,-0.006500000000000001,0.0827556645,3.93,0.56,3.9696977215,4.5425,1.5735000000000001,4.8073078225,0.0825,-0.006500000000000001,0.0827556645,4.46,1.58,4.7315959253
2020-10-21 13:30:00,4.316,0.757,4.3818837273,4.736,-0.493,4.7615905955999995,-0.42,1.25,1.3186735760000001,4.526,1.417,4.7426327077,4.736,-0.493,4.7615905955999995,-0.21,1.9100000000000001,1.921509823
2020-10-21 14:00:00,4.0395,1.046,4.1727300715,0.5295,0.006,0.5295339932,3.51,1.04,3.6608332385,4.3995,1.046,4.5221362485,0.5295,0.006,0.5295339932,3.87,1.04,4.0073058281
2020-10-21 14:30:00,3.982,0.9815,4.1011786416,0.002,0.0015,0.0025,3.98,0.98,4.0988778952,4.352,1.0415,4.4748884064,0.002,0.0015,0.0025,4.35,1.04,4.4725943254
2020-10-21 15:00:00,3.8325,0.3115,3.845138294,0.0025,0.0015,0.0029154759,3.83,0.31,3.8425252114,4.4025,1.6715,4.7091313955,0.0025,0.0015,0.0029154759,4.4,1.67,4.7062617862
2020-10-21 15:30:00,3.9815,1.0015,4.105526093,0.0015,0.0015,0.0021213203,3.98,1.0,4.1037056425,4.4015,1.0015,4.5140009415,0.0015,0.0015,0.0021213203,4.4,1.0,4.5122056691
2020-10-21 16:00:00,3.751,0.8615,3.8486599291,0.001,0.0015,0.0018027756000000002,3.75,0.86,3.8473497372,4.191,0.8715,4.2806533672,0.001,0.0015,0.0018027756000000002,4.19,0.87,4.2793691124
2020-10-21 16:30:00,3.701,0.7115,3.7687707877000003,0.001,0.0015,0.0018027756000000002,3.7,0.71,3.7675058062,4.151,0.7215,4.2132366715,0.001,0.0015,0.0018027756000000002,4.15,0.72,4.2119947768
2020-10-21 17:00:00,3.677,0.7025,3.7435057433,0.187,-0.007500000000000001,0.18715034060000002,3.49,0.71,3.5614884529,4.1370000000000005,0.7125,4.1979072465,0.187,-0.007500000000000001,0.18715034060000002,3.95,0.72,4.0150840589
2020-10-21 17:30:00,3.9855,0.6045,4.0310830431,4.7655,-0.5555,4.7977672411,-0.78,1.16,1.3978555004,4.2455,0.7345,4.3085682657,4.7655,-0.5555,4.7977672411,-0.52,1.29,1.3908630414
2020-10-21 18:00:00,3.975,0.6345000000000001,4.0253217573,4.795,-0.5455,4.8259294701,-0.8200000000000001,1.18,1.4369411957,4.255,0.7745000000000001,4.3249133228,4.795,-0.5455,4.8259294701,-0.54,1.32,1.4261837189
2020-10-21 18:30:00,3.9859999999999998,0.5305,4.0211473798,4.806,-0.47950000000000004,4.8298608934,-0.8200000000000001,1.01,1.3009611831,4.266,0.8005,4.3404557652,4.806,-0.47950000000000004,4.8298608934,-0.54,1.28,1.3892443989
2020-10-21 19:00:00,4.0835,0.417,4.104736441,4.8035,-0.433,4.8229763891,-0.72,0.85,1.1139569112,4.4135,0.927,4.5098016863,4.8035,-0.433,4.8229763891,-0.39,1.3599999999999999,1.4148144755
2020-10-21 19:30:00,4.186,0.5705,4.2246971785,4.806,-0.4595,4.8279163466,-0.62,1.03,1.2022063051,4.476,0.8105,4.5487895368,4.806,-0.4595,4.8279163466,-0.33,1.27,1.3121737690000002
2020-10-21 20:00:00,3.8965,0.061500000000000006,3.8969853092,4.8065,-0.3385,4.8184047671,-0.91,0.4,0.9940321926000001,4.2165,1.1415,4.3682827862,4.8065,-0.3385,4.8184047671,-0.59,1.48,1.5932670837
2020-10-21 20:30:00,3.573,0.6145,3.6254571091,0.553,0.0145,0.5531900668,3.02,0.6000000000000001,3.07902582,4.013,0.6145,4.0597757635,0.553,0.0145,0.5531900668,3.46,0.6000000000000001,3.5116377945
2020-10-21 21:00:00,3.35,0.6025,3.4037488524,0.0,0.0025,0.0025,3.35,0.6000000000000001,3.403307215,3.8,0.6025,3.8474675112,0.0,0.0025,0.0025,3.8,0.6000000000000001,3.8470768123
2020-10-21 21:30:00,3.42,0.2725,3.4308390009,0.0,0.0025,0.0025,3.42,0.27,3.4306413395,3.95,1.0325,4.0827143238,0.0,0.0025,0.0025,3.95,1.03,4.0820828017
2020-10-21 22:00:00,3.26,0.4625,3.2926442640999998,0.0,0.0025,0.0025,3.26,0.46,3.292294033,3.71,0.7725000000000001,3.7895720405,0.0,0.0025,0.0025,3.71,0.77,3.7890632088
2020-10-21 22:30:00,3.06,0.552,3.1093896507,0.0,0.002,0.002,3.06,0.55,3.1090352201,3.42,0.532,3.4611304512,0.0,0.002,0.002,3.42,0.53,3.4608236014
2020-10-21 23:00:00,3.06,0.5825,3.1149488359,0.0,0.0025,0.0025,3.06,0.58,3.1144823005,3.4,0.5625,3.4462162222,0.0,0.0025,0.0025,3.4,0.56,3.4458090487
2020-10-21 23:30:00,2.95,0.5825,3.0069596356,0.0,0.0025,0.0025,2.95,0.58,3.0064763428,3.27,0.5325,3.3130735353,0.0,0.0025,0.0025,3.27,0.53,3.312672637
2020-10-22 00:00:00,2.77,0.5525,2.8245630193,0.0,0.0025,0.0025,2.77,0.55,2.8240750698,3.06,0.5325,3.1059871619,0.0,0.0025,0.0025,3.06,0.53,3.1055595309
2020-10-22 00:30:00,2.5700000000000003,0.5525,2.6287176056,0.0,0.0025,0.0025,2.5700000000000003,0.55,2.6281932958,2.84,0.5125000000000001,2.8858718353,0.0,0.0025,0.0025,2.84,0.51,2.8854289109
2020-10-22 01:00:00,2.63,0.29250000000000004,2.646215458,0.0,0.0025,0.0025,2.63,0.29,2.6459402866,2.95,0.7225,3.0371872267,0.0,0.0025,0.0025,2.95,0.72,3.0365934861
2020-10-22 01:30:00,2.76,0.532,2.8108048669,0.0,0.002,0.002,2.76,0.53,2.8104270138,3.03,0.492,3.0696846744,0.0,0.002,0.002,3.03,0.49,3.0693647551
2020-10-22 02:00:00,2.76,0.5325,2.8108995446,0.0,0.0025,0.0025,2.76,0.53,2.8104270138,3.03,0.49250000000000005,3.0697648526,0.0,0.0025,0.0025,3.03,0.49,3.0693647551
2020-10-22 02:30:00,2.76,0.5325,2.8108995446,0.0,0.0025,0.0025,2.76,0.53,2.8104270138,3.03,0.5225000000000001,3.0747205158,0.0,0.0025,0.0025,3.03,0.52,3.0742966675
2020-10-22 03:00:00,2.61,0.5025000000000001,2.6579327023,0.0,0.0025,0.0025,2.61,0.5,2.6574611944,2.88,0.4625,2.9169001097000002,0.0,0.0025,0.0025,2.88,0.46,2.9165047574000003
2020-10-22 03:30:00,2.65,0.5025000000000001,2.6972219505,0.0,0.0025,0.0025,2.65,0.5,2.696757312,2.92,0.5425,2.969967382,0.0,0.0025,0.0025,2.92,0.54,2.9695117444
2020-10-22 04:00:00,2.65,0.0125,2.650029481,0.0,0.0025,0.0025,2.65,0.01,2.6500188679,3.04,0.9725,3.1917638149,0.0,0.0025,0.0025,3.04,0.97,3.1910029771
2020-10-22 04:30:00,2.7199999999999998,0.0925,2.7215723856,0.0,0.0025,0.0025,2.7199999999999998,0.09,2.7214885633,3.1,0.9125000000000001,3.2315099025,0.0,0.0025,0.0025,3.1,0.91,3.2308048533
2020-10-22 05:00:00,2.7199999999999998,0.0125,2.7200287223,0.0,0.0025,0.0025,2.7199999999999998,0.01,2.7200183823,3.15,1.0725,3.3275751306,0.0,0.0025,0.0025,3.15,1.07,3.3267702055
2020-10-22 05:30:00,2.8200000000000003,0.5825,2.8795322971,0.0,0.0025,0.0025,2.8200000000000003,0.58,2.8790276136,3.11,0.6525000000000001,3.1777124241,0.0,0.0025,0.0025,3.11,0.65,3.1772000252
2020-10-22 06:00:00,2.89,0.372,2.9138435099,0.0,0.002,0.002,2.89,0.37,2.9135888523,3.26,0.922,3.3878730791000002,0.0,0.002,0.002,3.26,0.92,3.3873293315
2020-10-22 06:30:00,3.11,0.022,3.1100778125,0.0,0.002,0.002,3.11,0.02,3.110064308,3.64,1.532,3.9492561325,0.0,0.002,0.002,3.64,1.53,3.9484807205
2020-10-22 07:00:00,3.35,0.5525,3.395254961,0.0,0.0025,0.0025,3.35,0.55,3.3948490394,3.81,1.2125,3.9982816622,0.0,0.0025,0.0025,3.81,1.21,3.9975242338
2020-10-22 07:30:00,3.63,0.3025,3.6425823601,0.0,0.0025,0.0025,3.63,0.30000000000000004,3.6423755984,4.25,1.6525,4.559962308,0.0,0.0025,0.0025,4.25,1.65,4.55905692
2020-10-22 08:00:00,4.0,1.1325,4.1572293959,0.0,0.0025,0.0025,4.0,1.13,4.1565490494,4.47,1.2125,4.6315285004,0.0,0.0025,0.0025,4.47,1.21,4.6308746474
2020-10-22 08:30:00,3.9699999999999998,1.022,4.0994370345,0.0,0.002,0.002,3.9699999999999998,1.02,4.0989388871,4.44,1.082,4.5699369799,0.0,0.002,0.002,4.44,1.08,4.5694638635
2020-10-22 09:00:00,3.9015,0.29150000000000004,3.9123745347,0.0015,0.0015,0.0021213203,3.9,0.29,3.9107671882,4.5615,1.8415,4.9191873821000005,0.0015,0.0015,0.0021213203,4.5600000000000005,1.8399999999999999,4.9172349954
2020-10-22 09:30:00,3.9035,0.29150000000000004,3.9143689784999998,0.0035,0.0015,0.0038078866,3.9,0.29,3.9107671882,4.5235,1.8415,4.8839711813,0.0035,0.0015,0.0038078866,4.52,1.8399999999999999,4.8801639317
2020-10-22 10:00:00,3.9775,0.88,4.0736846036,0.007500000000000001,0.0,0.007500000000000001,3.9699999999999998,0.88,4.0663620104,4.3175,1.15,4.4680315856,0.007500000000000001,0.0,0.007500000000000001,4.31,1.15,4.4607846843
2020-10-22 10:30:00,3.9859999999999998,1.0285,4.1165529573,0.016,-0.0015,0.0160701587,3.9699999999999998,1.03,4.1014387719,4.196,1.0185,4.317841851,0.016,-0.0015,0.0160701587,4.18,1.02,4.302650346
2020-10-22 11:00:00,3.9915000000000003,1.119,4.1453869843,0.021500000000000002,-0.001,0.0215232433,3.9699999999999998,1.12,4.1249606059,4.1415,1.109,4.2874121857,0.021500000000000002,-0.001,0.0215232433,4.12,1.11,4.2669075453
2020-10-22 11:30:00,3.9485,1.0785,4.0931423748,0.018500000000000003,-0.0015,0.0185607112,3.93,1.08,4.0756962595,4.1385,1.0685,4.2742103949,0.018500000000000003,-0.0015,0.0185607112,4.12,1.07,4.2566771078
2020-10-22 12:00:00,3.924,1.079,4.0696458077,0.024,-0.001,0.0240208243,3.9,1.08,4.0467764949,4.104,1.069,4.2409405796,0.024,-0.001,0.0240208243,4.08,1.07,4.217973447
2020-10-22 12:30:00,3.998,1.079,4.1410439505,0.028,-0.001,0.0280178515,3.9699999999999998,1.08,4.1142800099,4.068,1.069,4.2061128135,0.028,-0.001,0.0280178515,4.04,1.07,4.1792941988
2020-10-22 13:00:00,3.89,0.989,4.0137539785,0.03,-0.001,0.030016662000000003,3.86,0.99,3.9849341274,3.96,1.019,4.0890048912,0.03,-0.001,0.030016662000000003,3.93,1.02,4.0602093542
2020-10-22 13:30:00,3.8915,0.989,4.0152077468,0.0315,-0.001,0.031515869,3.86,0.99,3.9849341274,4.0215,0.989,4.141326267,0.0315,-0.001,0.031515869,3.99,0.99,4.1109852834
2020-10-22 14:00:00,3.7305,0.989,3.8593718725,0.030500000000000003,-0.001,0.030516389,3.7,0.99,3.8301566548,3.8005,0.989,3.9270754067,0.030500000000000003,-0.001,0.030516389,3.77,0.99,3.8978199035000003
2020-10-22 14:30:00,3.7285,0.589,3.7747361828,0.0285,-0.001,0.0285175385,3.7,0.59,3.7467452542,3.9185,1.359,4.1474719107,0.0285,-0.001,0.0285175385,3.89,1.3599999999999999,4.1208858271
2020-10-22 15:00:00,3.7555,0.709,3.8218400346,0.025500000000000002,-0.001,0.0255196003,3.73,0.71,3.7969724782,3.8955,1.289,4.1032232757,0.025500000000000002,-0.001,0.0255196003,3.87,1.29,4.0793381816
2020-10-22 15:30:00,3.551,0.769,3.6333128134,0.021,-0.001,0.021023796,3.5300000000000002,0.77,3.6130042901,3.691,0.999,3.8238046498,0.021,-0.001,0.021023796,3.67,1.0,3.8038007308
2020-10-22 16:00:00,3.4405,0.3795,3.4613668543,0.0105,-0.0005,0.010511898,3.43,0.38,3.4509853665,3.6805,1.2095,3.8741412597,0.0105,-0.0005,0.010511898,3.67,1.21,3.864324003
2020-10-22 16:30:00,3.441,0.6890000000000001,3.5093022098,0.011,-0.001,0.011045361,3.43,0.6900000000000001,3.4987140495,3.681,0.6990000000000001,3.7467802177,0.011,-0.001,0.011045361,3.67,0.7000000000000001,3.7361611314000003
2020-10-22 17:00:00,3.438,0.4035,3.4615973553,0.268,-0.0165,0.2685074487,3.17,0.42,3.1977023001,3.888,0.8835000000000001,3.9871187906000003,0.268,-0.0165,0.2685074487,3.62,0.9,3.7302010670000003
2020-10-22 17:30:00,3.662,-0.23450000000000001,3.669500545,4.792,-0.5445,4.8228357063,-1.13,0.31,1.1717508268,3.982,1.4355,4.2328458807,4.792,-0.5445,4.8228357063,-0.81,1.98,2.1392755783
2020-10-22 18:00:00,3.7125,-0.055,3.7129073851000003,4.8125,-0.485,4.8368772209,-1.1,0.43,1.181058847,4.0325,1.215,4.2115651782,4.8125,-0.485,4.8368772209,-0.78,1.7000000000000002,1.8704010265000002
2020-10-22 18:30:00,3.8975,0.5055000000000001,3.9301445902000003,4.8075,-0.3645,4.8212982173,-0.91,0.87,1.2589678312,4.1575,0.6555000000000001,4.2088580993,4.8075,-0.3645,4.8212982173,-0.65,1.02,1.2095040306
2020-10-22 19:00:00,3.8995,-0.053500000000000006,3.8998669849,4.8095,-0.4335,4.8289970491,-0.91,0.38,0.9861541462000001,4.2495,1.1865,4.4120326948,4.8095,-0.4335,4.8289970491,-0.56,1.62,1.7140595089000001
2020-10-22 19:30:00,4.0325,0.43,4.0553614204,4.8125,-0.47000000000000003,4.8353961834,-0.78,0.9,1.1909659945,4.3125,0.72,4.3721912412,4.8125,-0.47000000000000003,4.8353961834,-0.5,1.19,1.2907749609999999
2020-10-22 20:00:00,3.474,-0.062,3.4745532087,0.534,0.038,0.5353503526,2.94,-0.1,2.9417001887,4.094,1.068,4.2310116993,0.534,0.038,0.5353503526,3.56,1.03,3.7060086346
2020-10-22 20:30:00,3.22,0.0425,3.2202804614,0.0,0.0025,0.0025,3.22,0.04,3.2202484376,3.8,0.9025000000000001,3.9057017615,0.0,0.0025,0.0025,3.8,0.9,3.905124838
2020-10-22 21:00:00,3.27,0.402,3.2946174285,0.0,0.002,0.002,3.27,0.4,3.2943739921,3.75,0.662,3.8079842437,0.0,0.002,0.002,3.75,0.66,3.8076370625
2020-10-22 21:30:00,3.3,0.402,3.3243952834,0.0,0.002,0.002,3.3,0.4,3.3241540277,3.75,0.632,3.8028836427,0.0,0.002,0.002,3.75,0.63,3.8025517748
2020-10-22 22:00:00,3.18,0.402,3.2053087215,0.0,0.002,0.002,3.18,0.4,3.2050585018,3.6,0.632,3.6550545824,0.0,0.002,0.002,3.6,0.63,3.6547092908
2020-10-22 22:30:00,2.96,0.402,2.9871732457,0.0,0.002,0.002,2.96,0.4,2.9869047524,3.35,0.492,3.3859362073,0.0,0.002,0.002,3.35,0.49,3.3856461717
2020-10-22 23:00:00,2.9,0.49250000000000005,2.9415227774,0.0,0.0025,0.0025,2.9,0.49,2.9411052344,3.24,0.49250000000000005,3.2772177605,0.0,0.0025,0.0025,3.24,0.49,3.2768429929
2020-10-22 23:30:00,2.7,-0.23800000000000002,2.7104693321,0.0,0.002,0.002,2.7,-0.24,2.7106456795,3.19,1.092,3.3717301197,0.0,0.002,0.002,3.19,1.09,3.3710829121
2020-10-23 00:00:00,2.65,0.10200000000000001,2.6519622923,0.0,0.002,0.002,2.65,0.1,2.6518861212,3.01,0.682,3.0862961621,0.0,0.002,0.002,3.01,0.68,3.0858548248
2020-10-23 00:30:00,2.51,-0.168,2.5156160279,0.0,0.002,0.002,2.51,-0.17,2.5157503851,2.92,0.882,3.0502990017,0.0,0.002,0.002,2.92,0.88,3.0497212987
2020-10-23 01:00:00,2.6,0.41200000000000003,2.6324406926,0.0,0.002,0.002,2.6,0.41000000000000003,2.6321284163,2.86,0.362,2.8828187595,0.0,0.002,0.002,2.86,0.36,2.8825682993
2020-10-23 01:30:00,2.6,0.41200000000000003,2.6324406926,0.0,0.002,0.002,2.6,0.41000000000000003,2.6321284163,2.86,0.362,2.8828187595,0.0,0.002,0.002,2.86,0.36,2.8825682993
2020-10-23 02:00:00,2.56,0.382,2.5883438721000003,0.0,0.002,0.002,2.56,0.38,2.5880494586,2.83,0.362,2.8530587095,0.0,0.002,0.002,2.83,0.36,2.8528056366000003
2020-10-23 02:30:00,2.42,0.272,2.4352379761,0.0,0.002,0.002,2.42,0.27,2.4350154004,2.68,0.242,2.6909039373,0.0,0.002,0.002,2.68,0.24,2.6907248094
2020-10-23 03:00:00,2.39,0.232,2.4012338495,0.0,0.002,0.002,2.39,0.23,2.4010414407000003,2.64,0.212,2.6484984425,0.0,0.002,0.002,2.64,0.21,2.6483391022
2020-10-23 03:30:00,2.39,0.28250000000000003,2.4066379557,0.0,0.0025,0.0025,2.39,0.28,2.4063457773,2.64,0.2525,2.652047558,0.0,0.0025,0.0025,2.64,0.25,2.6518107021
2020-10-23 04:00:00,2.43,0.242,2.4420204749,0.0,0.002,0.002,2.43,0.24,2.4418230894,2.67,0.192,2.6768944693,0.0,0.002,0.002,2.67,0.19,2.6767517629
2020-10-23 04:30:00,2.36,-0.448,2.4021457075,0.0,0.002,0.002,2.36,-0.45,2.4025195108,2.7800000000000002,0.962,2.941741661,0.0,0.002,0.002,2.7800000000000002,0.96,2.941088234
2020-10-23 05:00:00,2.33,-0.448,2.372678655,0.0,0.002,0.002,2.33,-0.45,2.3730571,2.76,1.002,2.9362568008,0.0,0.002,0.002,2.76,1.0,2.9355749011
2020-10-23 05:30:00,2.47,0.052000000000000005,2.4705473078,0.0,0.002,0.002,2.47,0.05,2.4705060210000003,2.79,0.5720000000000001,2.8480316009,0.0,0.002,0.002,2.79,0.5700000000000001,2.847630594
2020-10-23 06:00:00,2.65,0.352,2.673275893,0.0,0.002,0.002,2.65,0.35000000000000003,2.6730132809000002,2.92,0.302,2.9355755824000003,0.0,0.002,0.002,2.92,0.30000000000000004,2.9353705047
2020-10-23 06:30:00,2.83,0.002,2.8300007067,0.0,0.002,0.002,2.83,0.0,2.83,3.26,0.972,3.401820689,0.0,0.002,0.002,3.26,0.97,3.4012497703
2020-10-23 07:00:00,2.9699999999999998,-0.14750000000000002,2.9736604127,0.0,0.0025,0.0025,2.9699999999999998,-0.15,2.9737854664,3.52,1.3825,3.7817596764,0.0,0.0025,0.0025,3.52,1.38,3.7808464661
2020-10-23 07:30:00,3.45,0.48250000000000004,3.4835766462,0.0,0.0025,0.0025,3.45,0.48,3.4832312585,3.95,1.1625,4.1175121433,0.0,0.0025,0.0025,3.95,1.16,4.1168070152
2020-10-23 08:00:00,3.73,0.8320000000000001,3.8216650821,0.0,0.002,0.002,3.73,0.8300000000000001,3.8212301684,4.15,0.8320000000000001,4.2325788829,0.0,0.002,0.002,4.15,0.8300000000000001,4.2321861963
2020-10-23 08:30:00,3.81,0.6325000000000001,3.8621439965,0.0,0.0025,0.0025,3.81,0.63,3.8617353612,4.31,1.0425,4.4342875696,0.0,0.0025,0.0025,4.31,1.04,4.433700486
2020-10-23 09:00:00,3.6805,0.07150000000000001,3.6811944393,0.0005,0.0015,0.0015811388,3.68,0.07,3.6806657007,4.3105,1.6215000000000002,4.6053960199,0.0005,0.0015,0.0015811388,4.31,1.62,4.6044000695000005
2020-10-23 09:30:00,3.6215,-0.0085,3.6215099751,0.0015,0.0015,0.0021213203,3.62,-0.01,3.6200138121,4.2515,1.5015,4.5088529029,0.0015,0.0015,0.0021213203,4.25,1.5,4.5069390943
2020-10-23 10:00:00,3.6205,-0.0085,3.6205099779000003,0.0005,0.0015,0.0015811388,3.62,-0.01,3.6200138121,4.2505,1.4215,4.4818983143,0.0005,0.0015,0.0015811388,4.25,1.42,4.4809485603
2020-10-23 10:30:00,3.7905,0.4415,3.8161253255,0.0005,0.0015,0.0015811388,3.79,0.44,3.8154554119,4.3205,1.1515,4.4713166404999996,0.0005,0.0015,0.0015811388,4.32,1.15,4.4704474049
2020-10-23 11:00:00,3.793,0.391,3.8130997889,0.003,0.001,0.0031622777,3.79,0.39,3.8100131233,4.273,1.211,4.4412892272,0.003,0.001,0.0031622777,4.27,1.21,4.4381302369
2020-10-23 11:30:00,3.7225,0.1895,3.7273202841,0.0125,-0.0005,0.012509996,3.71,0.19,3.7148620432,4.1825,1.4595,4.429835945,0.0125,-0.0005,0.012509996,4.17,1.46,4.4182009914
2020-10-23 12:00:00,3.649,0.708,3.7170505781000003,0.049,-0.002,0.0490407993,3.6,0.71,3.6693459908,3.949,0.708,4.0119652292,0.049,-0.002,0.0490407993,3.9,0.71,3.9641014114
2020-10-23 12:30:00,3.9135,0.598,3.9589248856,4.6935,-0.522,4.7224385913999996,-0.78,1.12,1.3648443135,3.8335,0.658,3.8895611899,4.6935,-0.522,4.7224385913999996,-0.86,1.18,1.4601369799000001
2020-10-23 13:00:00,3.5075000000000003,0.582,3.5554578116,0.5175000000000001,0.002,0.5175038647,2.99,0.58,3.0457347225,3.5875,0.562,3.6312532616,0.5175000000000001,0.002,0.5175038647,3.07,0.56,3.1206569821
2020-10-23 13:30:00,3.3064999999999998,0.289,3.3191057907,0.0165,-0.001,0.0165302753,3.29,0.29,3.3027564246,3.4665,0.739,3.5443960346,0.0165,-0.001,0.0165302753,3.45,0.74,3.5284699234
2020-10-23 14:00:00,3.128,-0.29050000000000004,3.1414605282,0.018000000000000002,-0.0005,0.018006943100000002,3.11,-0.29,3.123491636,3.368,1.1595,3.5620028425,0.018000000000000002,-0.0005,0.018006943100000002,3.35,1.16,3.5451516188000003
2020-10-23 14:30:00,2.917,-0.311,2.9335320008,0.027,-0.001,0.0270185122,2.89,-0.31,2.9065787448,3.167,1.159,3.3724130826,0.027,-0.001,0.0270185122,3.14,1.16,3.3474169146
2020-10-23 15:00:00,2.8895,-0.35100000000000003,2.9107406703,0.0195,-0.001,0.0195256242,2.87,-0.35000000000000003,2.8912626999,3.1795,1.109,3.3673582004,0.0195,-0.001,0.0195256242,3.16,1.11,3.3492835055
2020-10-23 15:30:00,2.85,-0.1705,2.8550954888,0.01,-0.0005,0.0100124922,2.84,-0.17,2.8450834786,3.21,0.9695,3.3532119304,0.01,-0.0005,0.0100124922,3.2,0.97,3.3437852802
2020-10-23 16:00:00,2.8995,-0.061500000000000006,2.9001521512,0.0095,-0.0015,0.009617692,2.89,-0.06,2.8906227703000003,3.2095000000000002,0.9385,3.3439007910000003,0.0095,-0.0015,0.009617692,3.2,0.9400000000000001,3.3352061406
2020-10-23 16:30:00,2.9005,0.46950000000000003,2.9382529673,0.0105,-0.0005,0.010511898,2.89,0.47000000000000003,2.9279685791,3.0905,0.4395,3.1215942241,0.0105,-0.0005,0.010511898,3.08,0.44,3.1112698372
2020-10-23 17:00:00,3.044,0.467,3.0796144239,0.114,-0.003,0.11403946690000001,2.93,0.47000000000000003,2.9674568236,3.334,0.437,3.3625176579,0.114,-0.003,0.11403946690000001,3.22,0.44,3.249923076
2020-10-23 17:30:00,3.4125,0.4535,3.4425017792,4.2825,-0.3365,4.2957000012,-0.87,0.79,1.1751595636,3.5625,0.5435,3.6037200918,4.2825,-0.3365,4.2957000012,-0.72,0.88,1.1370136323
2020-10-23 18:00:00,3.473,0.40900000000000003,3.497000143,4.813,-0.47100000000000003,4.8359911083,-1.34,0.88,1.6031219542000001,3.6630000000000003,0.529,3.7010012159,4.813,-0.47100000000000003,4.8359911083,-1.15,1.0,1.5239750654000002
2020-10-23 18:30:00,3.592,0.373,3.6113145806,4.812,-0.447,4.8327169377,-1.22,0.8200000000000001,1.469965986,3.822,0.523,3.857617529,4.812,-0.447,4.8327169377,-0.99,0.97,1.386001443
2020-10-23 19:00:00,3.694,0.4315,3.7191165954,4.814,-0.4685,4.8367435584,-1.12,0.9,1.4368020045,3.944,0.5515,3.9823721888,4.814,-0.4685,4.8367435584,-0.87,1.02,1.3406341783
2020-10-23 19:30:00,3.694,0.3635,3.7118416251,4.814,-0.4665,4.8365502427,-1.12,0.8300000000000001,1.3940229553,3.924,0.6135,3.9716694538,4.814,-0.4665,4.8365502427,-0.89,1.08,1.3994641832
2020-10-23 20:00:00,3.4415,-0.3755,3.4619246814,4.8015,-0.34550000000000003,4.8139144675,-1.3599999999999999,-0.03,1.3603308421,3.7515,1.2345,3.9493977389,4.8015,-0.34550000000000003,4.8139144675,-1.05,1.58,1.8970766985
2020-10-23 20:30:00,3.0185,-0.074,3.0194069368,0.5085000000000001,0.026000000000000002,0.5091642662,2.51,-0.1,2.511991242,3.5285,0.866,3.6332173414,0.5085000000000001,0.026000000000000002,0.5091642662,3.02,0.84,3.1346451155
2020-10-23 21:00:00,2.79,0.29250000000000004,2.8052907603,0.0,0.0025,0.0025,2.79,0.29,2.8050311941,3.19,0.2725,3.2016177551,0.0,0.0025,0.0025,3.19,0.27,3.2014059411
2020-10-23 21:30:00,2.4,0.0125,2.4000325519,0.0,0.0025,0.0025,2.4,0.01,2.4000208332,2.77,0.1925,2.7766807973,0.0,0.0025,0.0025,2.77,0.19,2.7765085989
2020-10-23 22:00:00,2.2,-0.528,2.2624729833,0.0,0.002,0.002,2.2,-0.53,2.2629405648,2.66,0.632,2.734049012,0.0,0.002,0.002,2.66,0.63,2.7335873866
2020-10-23 22:30:00,2.1,-0.6675,2.203532675,0.0,0.0025,0.0025,2.1,-0.67,2.2042912693,2.5700000000000003,0.8025,2.6923792916,0.0,0.0025,0.0025,2.5700000000000003,0.8,2.6916351907
2020-10-23 23:00:00,2.04,-0.6675,2.14642872,0.0,0.0025,0.0025,2.04,-0.67,2.1472074888,2.49,0.8025,2.6161242803,0.0,0.0025,0.0025,2.49,0.8,2.615358484
2020-10-23 23:30:00,1.92,-0.6675,2.0327213902,0.0,0.0025,0.0025,1.92,-0.67,2.033543705,2.34,0.7825000000000001,2.4673682842,0.0,0.0025,0.0025,2.34,0.78,2.4665765749
2020-10-24 00:00:00,2.02,-0.6675,2.1274294935,0.0,0.0025,0.0025,2.02,-0.67,2.1282152147,2.43,0.8125,2.5622365717999998,0.0,0.0025,0.0025,2.43,0.81,2.5614449047
2020-10-24 00:30:00,2.19,-0.6275000000000001,2.2781256001,0.0,0.0025,0.0025,2.19,-0.63,2.2788154818,2.6,0.8125,2.7239963748,0.0,0.0025,0.0025,2.6,0.81,2.7232517328
2020-10-24 01:00:00,2.06,-0.6275000000000001,2.1534521704,0.0,0.0025,0.0025,2.06,-0.63,2.1541819793,2.46,0.8125,2.5907057436,0.0,0.0025,0.0025,2.46,0.81,2.5899227788
2020-10-24 01:30:00,1.88,-0.6775,1.9983508826,0.0,0.0025,0.0025,1.88,-0.68,1.9991998399000002,2.26,0.7625000000000001,2.3851637784,0.0,0.0025,0.0025,2.26,0.76,2.3843657438
2020-10-24 02:00:00,1.88,-0.6775,1.9983508826,0.0,0.0025,0.0025,1.88,-0.68,1.9991998399000002,2.26,0.7625000000000001,2.3851637784,0.0,0.0025,0.0025,2.26,0.76,2.3843657438
2020-10-24 02:30:00,1.92,0.022500000000000003,1.9201318314,0.0,0.0025,0.0025,1.92,0.02,1.9201041638,2.15,0.10250000000000001,2.1524419272,0.0,0.0025,0.0025,2.15,0.1,2.152324325
2020-10-24 03:00:00,1.92,0.1125,1.9232930744,0.0,0.0025,0.0025,1.92,0.11,1.9231484602000002,2.15,0.052500000000000005,2.1506408929,0.0,0.0025,0.0025,2.15,0.05,2.1505813168
2020-10-24 03:30:00,1.9,0.1125,1.9033276780000001,0.0,0.0025,0.0025,1.9,0.11,1.9031815468,2.1,0.0825,2.1016199109,0.0,0.0025,0.0025,2.1,0.08,2.1015232571
2020-10-24 04:00:00,1.9,0.14250000000000002,1.9053362564,0.0,0.0025,0.0025,1.9,0.14,1.9051509127,2.08,0.10250000000000001,2.0825240095,0.0,0.0025,0.0025,2.08,0.1,2.0824024587
2020-10-24 04:30:00,1.8599999999999999,0.14250000000000002,1.8654506828000001,0.0,0.0025,0.0025,1.8599999999999999,0.14,1.8652613758,2.05,0.10250000000000001,2.0525609004,0.0,0.0025,0.0025,2.05,0.1,2.0524375752
2020-10-24 05:00:00,1.8599999999999999,0.14250000000000002,1.8654506828000001,0.0,0.0025,0.0025,1.8599999999999999,0.14,1.8652613758,2.05,0.0825,2.0516593894,0.0,0.0025,0.0025,2.05,0.08,2.0515603818
2020-10-24 05:30:00,1.94,0.14250000000000002,1.9452265292000002,0.0,0.0025,0.0025,1.94,0.14,1.9450449866000001,2.15,0.2325,2.1625346818,0.0,0.0025,0.0025,2.15,0.23,2.1622673285
2020-10-24 06:00:00,1.94,-0.5675,2.0213006333,0.0,0.0025,0.0025,1.94,-0.5700000000000001,2.0220039565,2.32,0.8825000000000001,2.4821777233,0.0,0.0025,0.0025,2.32,0.88,2.4812899871000003
2020-10-24 06:30:00,2.26,-0.418,2.2983306986,0.0,0.002,0.002,2.26,-0.42,2.2986952821,2.67,1.052,2.8697742071,0.0,0.002,0.002,2.67,1.05,2.8690416518
2020-10-24 07:00:00,2.55,-0.34750000000000003,2.573568777,0.0,0.0025,0.0025,2.55,-0.35000000000000003,2.5739075352,2.99,1.1125,3.1902595898,0.0,0.0025,0.0025,2.99,1.11,3.1893886562000002
2020-10-24 07:30:00,2.69,-0.007500000000000001,2.6900104554,0.0,0.0025,0.0025,2.69,-0.01,2.6900185873,3.07,0.8525,3.1861663877,0.0,0.0025,0.0025,3.07,0.85,3.1854983911
2020-10-24 08:00:00,2.81,0.2025,2.8172870372,0.0,0.0025,0.0025,2.81,0.2,2.8171084466,3.17,0.6525000000000001,3.2364573611,0.0,0.0025,0.0025,3.17,0.65,3.2359542642
2020-10-24 08:30:00,2.75,-0.3275,2.769432478,0.0,0.0025,0.0025,2.75,-0.33,2.7697292286,3.26,1.1725,3.4644416938,0.0,0.0025,0.0025,3.26,1.17,3.4635963968
2020-10-24 09:00:00,2.96,0.3825,2.9846115744,0.0,0.0025,0.0025,2.96,0.38,2.9842922109,3.32,0.5125000000000001,3.3593237787,0.0,0.0025,0.0025,3.32,0.51,3.3589432862
2020-10-24 09:30:00,3.06,0.4325,3.090413605,0.0,0.0025,0.0025,3.06,0.43,3.0900647242,3.42,0.4025,3.443603672,0.0,0.0025,0.0025,3.42,0.4,3.4433123588
2020-10-24 10:00:00,3.1,0.4315,3.1298869389,0.0,0.0015,0.0015,3.1,0.43,3.1296804949,3.48,0.4415,3.5078942758,0.0,0.0015,0.0015,3.48,0.44,3.5077058029
2020-10-24 10:30:00,3.1015,0.401,3.127315662,0.0015,0.001,0.0018027756000000002,3.1,0.4,3.1256999216,3.4615,0.391,3.4835130616,0.0015,0.001,0.0018027756000000002,3.46,0.39,3.4819103952
2020-10-24 11:00:00,3.202,0.441,3.2322260131,0.002,0.001,0.0022360680000000003,3.2,0.44,3.2301083573,3.582,0.431,3.6078366094,0.002,0.001,0.0022360680000000003,3.58,0.43,3.6057315485
2020-10-24 11:30:00,3.1515,0.41100000000000003,3.1781871012,0.0015,0.001,0.0018027756000000002,3.15,0.41000000000000003,3.1765704777,3.5315,0.401,3.5541937553,0.0015,0.001,0.0018027756000000002,3.5300000000000002,0.4,3.5525906041
2020-10-24 12:00:00,3.0415,0.361,3.0628488781,0.0015,0.001,0.0018027756000000002,3.04,0.36,3.0612415782,3.4215,0.361,3.4404917163,0.0015,0.001,0.0018027756000000002,3.42,0.36,3.4388951714
2020-10-24 12:30:00,2.8515,0.011,2.8515212168,0.0015,0.001,0.0018027756000000002,2.85,0.01,2.8500175438,3.2715,0.381,3.2936109743,0.0015,0.001,0.0018027756000000002,3.27,0.38,3.2920054678
2020-10-24 13:00:00,2.752,-0.529,2.8023820225,0.002,0.001,0.0022360680000000003,2.75,-0.53,2.800607077,3.322,0.961,3.4582083512,0.002,0.001,0.0022360680000000003,3.32,0.96,3.4560092592
2020-10-24 13:30:00,2.7215,-0.549,2.7763218924,0.0015,0.001,0.0018027756000000002,2.7199999999999998,-0.55,2.7750495491000002,3.3015,0.9410000000000001,3.432984598,0.0015,0.001,0.0018027756000000002,3.3,0.9400000000000001,3.4312679872
2020-10-24 14:00:00,2.721,0.14100000000000001,2.7246508033,0.001,0.001,0.0014142136,2.7199999999999998,0.14,2.7236005581000002,3.081,0.181,3.0863120387,0.001,0.001,0.0014142136,3.08,0.18,3.0852552569
2020-10-24 14:30:00,2.7405,0.14100000000000001,2.7441248605,0.0005,0.001,0.0011180340000000002,2.74,0.14,2.743574311,3.1205,0.151,3.1241512847,0.0005,0.001,0.0011180340000000002,3.12,0.15,3.1236036881
2020-10-24 15:00:00,2.7405,0.14100000000000001,2.7441248605,0.0005,0.001,0.0011180340000000002,2.74,0.14,2.743574311,3.1205,0.151,3.1241512847,0.0005,0.001,0.0011180340000000002,3.12,0.15,3.1236036881
2020-10-24 15:30:00,2.6805,-0.339,2.7018514485000003,0.0005,0.001,0.0011180340000000002,2.68,-0.34,2.7014810753000003,3.2005,0.661,3.2680454786,0.0005,0.001,0.0011180340000000002,3.2,0.66,3.2673536693
2020-10-24 16:00:00,2.641,-0.369,2.6666537083,0.001,0.001,0.0014142136,2.64,-0.37,2.6658019431,3.171,0.721,3.2519351162,0.001,0.001,0.0014142136,3.17,0.72,3.2507383777
2020-10-24 16:30:00,2.7199999999999998,0.1615,2.724790313,0.0,0.0015,0.0015,2.7199999999999998,0.16,2.7247018185,3.12,0.1615,3.1241770516,0.0,0.0015,0.0015,3.12,0.16,3.1240998704
2020-10-24 17:00:00,2.7199999999999998,-0.14850000000000002,2.7240507062,0.0,0.0015,0.0015,2.7199999999999998,-0.15,2.7241328896,3.19,0.3315,3.207178238,0.0,0.0015,0.0015,3.19,0.33,3.2070235422
2020-10-24 17:30:00,2.74,-0.148,2.7439941691,0.0,0.002,0.002,2.74,-0.15,2.7441027678000003,3.26,0.332,3.2768619135,0.0,0.002,0.002,3.26,0.33,3.2766598847
2020-10-24 18:00:00,2.753,0.059000000000000004,2.7536321468000002,0.213,-0.011,0.2132838484,2.54,0.07,2.5409643839,3.213,0.089,3.2142324123,0.213,-0.011,0.2132838484,3.0,0.1,3.001666204
2020-10-24 18:30:00,3.053,-0.013000000000000001,3.0530276776,4.793,-0.503,4.8193213215,-1.74,0.49,1.8076780687,3.293,0.157,3.2967405115,4.793,-0.503,4.8193213215,-1.5,0.66,1.638780034
2020-10-24 19:00:00,3.041,-0.0275,3.0411243398,4.811,-0.41750000000000004,4.8290814085000004,-1.77,0.39,1.812456896,3.271,0.1925,3.2766594651,4.811,-0.41750000000000004,4.8290814085000004,-1.54,0.61,1.6564117846
2020-10-24 19:30:00,2.9585,0.008,2.9585108163,4.8085,-0.382,4.8236496815,-1.85,0.39,1.89066126,3.1485,0.098,3.1500248015,4.8085,-0.382,4.8236496815,-1.6600000000000001,0.48,1.7280046296
2020-10-24 20:00:00,2.6,0.026000000000000002,2.6001299968,0.51,0.026000000000000002,0.510662315,2.09,0.0,2.09,2.99,0.026000000000000002,2.9901130413,0.51,0.026000000000000002,0.510662315,2.48,0.0,2.48
2020-10-24 20:30:00,2.33,-0.5975,2.4053910805,0.0,0.0025,0.0025,2.33,-0.6000000000000001,2.4060133,2.85,0.5625,2.904979561,0.0,0.0025,0.0025,2.85,0.56,2.904496514
2020-10-24 21:00:00,2.23,-0.7575000000000001,2.3551446346000002,0.0,0.0025,0.0025,2.23,-0.76,2.3559499146,2.76,0.7225,2.8529995181,0.0,0.0025,0.0025,2.76,0.72,2.8523674378
2020-10-24 21:30:00,2.18,-0.7575000000000001,2.3078575021,0.0,0.0025,0.0025,2.18,-0.76,2.3086792761,2.7,0.7225,2.7949966458,0.0,0.0025,0.0025,2.7,0.72,2.7943514453000002
2020-10-24 22:00:00,2.1,-0.758,2.2326137149,0.0,0.002,0.002,2.1,-0.76,2.2332935320000002,2.6,0.682,2.6879590771,0.0,0.002,0.002,2.6,0.68,2.6874523251999998
2020-10-24 22:30:00,2.02,-0.7575000000000001,2.1573609457,0.0,0.0025,0.0025,2.02,-0.76,2.1582400237,2.5,0.6825,2.591487266,0.0,0.0025,0.0025,2.5,0.68,2.5908299828
2020-10-24 23:00:00,1.9300000000000002,-0.7575000000000001,2.073332161,0.0,0.0025,0.0025,1.9300000000000002,-0.76,2.0742468513,2.38,0.7125,2.4843623427,0.0,0.0025,0.0025,2.38,0.71,2.4836465127
2020-10-24 23:30:00,1.85,-0.7575000000000001,1.9990763492,0.0,0.0025,0.0025,1.85,-0.76,2.0000249998,2.27,0.7125,2.3791923525,0.0,0.0025,0.0025,2.27,0.71,2.3784448701
2020-10-25 00:00:00,1.85,-0.08750000000000001,1.8520681008,0.0,0.0025,0.0025,1.85,-0.09,1.8521878954000002,2.1,0.022500000000000003,2.1001205323,0.0,0.0025,0.0025,2.1,0.02,2.1000952359
2020-10-25 00:30:00,1.8,-0.0475,1.8006266270000002,0.0,0.0025,0.0025,1.8,-0.05,1.8006943105,2.01,-0.0975,2.0123633494,0.0,0.0025,0.0025,2.01,-0.1,2.0124860248
2020-10-25 01:00:00,1.74,-0.23750000000000002,1.756133893,0.0,0.0025,0.0025,1.74,-0.24,1.7564737402000001,1.98,0.0925,1.9821594916,0.0,0.0025,0.0025,1.98,0.09,1.9820443991
2020-10-25 01:30:00,1.71,-0.0175,1.7100895444000002,0.0,0.0025,0.0025,1.71,-0.02,1.7101169551000002,1.9100000000000001,-0.08750000000000001,1.9120032034,0.0,0.0025,0.0025,1.9100000000000001,-0.09,1.9121192431
2020-10-25 02:00:00,1.71,-0.0175,1.7100895444000002,0.0,0.0025,0.0025,1.71,-0.02,1.7101169551000002,1.9100000000000001,-0.08750000000000001,1.9120032034,0.0,0.0025,0.0025,1.9100000000000001,-0.09,1.9121192431
2020-10-25 02:30:00,1.71,-0.0175,1.7100895444000002,0.0,0.0025,0.0025,1.71,-0.02,1.7101169551000002,1.8900000000000001,-0.08750000000000001,1.8920243788,0.0,0.0025,0.0025,1.8900000000000001,-0.09,1.8921416437
2020-10-25 03:00:00,1.65,-0.0175,1.6500928004,0.0,0.0025,0.0025,1.65,-0.02,1.6501212077,1.85,-0.0575,1.8508933654000002,0.0,0.0025,0.0025,1.85,-0.06,1.8509727172
2020-10-25 03:30:00,1.65,-0.0175,1.6500928004,0.0,0.0025,0.0025,1.65,-0.02,1.6501212077,1.82,-0.08750000000000001,1.8221021514,0.0,0.0025,0.0025,1.82,-0.09,1.822223916
2020-10-25 04:00:00,1.63,-0.0175,1.630093939,0.0,0.0025,0.0025,1.63,-0.02,1.6301226948,1.82,-0.08750000000000001,1.8221021514,0.0,0.0025,0.0025,1.82,-0.09,1.822223916
2020-10-25 04:30:00,1.63,-0.0175,1.630093939,0.0,0.0025,0.0025,1.63,-0.02,1.6301226948,1.82,-0.08750000000000001,1.8221021514,0.0,0.0025,0.0025,1.82,-0.09,1.822223916
2020-10-25 05:00:00,1.63,-0.0675,1.631397024,0.0,0.0025,0.0025,1.63,-0.07,1.6315023751000002,1.82,0.0325,1.8202901554,0.0,0.0025,0.0025,1.82,0.03,1.8202472360000002
2020-10-25 05:30:00,1.6600000000000001,-0.0675,1.6613717976,0.0,0.0025,0.0025,1.6600000000000001,-0.07,1.6614752481,1.85,-0.0975,1.8525674751999999,0.0,0.0025,0.0025,1.85,-0.1,1.8527007314000001
2020-10-25 06:00:00,1.85,0.0425,1.8504881113,0.0,0.0025,0.0025,1.85,0.04,1.8504323819000001,2.06,0.0125,2.0600379244,0.0,0.0025,0.0025,2.06,0.01,2.0600242717
2020-10-25 06:30:00,2.21,0.152,2.2152209822,0.0,0.002,0.002,2.21,0.15,2.2150846485,2.45,0.122,2.4530356703000002,0.0,0.002,0.002,2.45,0.12,2.4529370151
2020-10-25 07:00:00,2.41,0.152,2.4147886036,0.0,0.002,0.002,2.41,0.15,2.4146635376,2.68,0.122,2.6827754285000003,0.0,0.002,0.002,2.68,0.12,2.6826852219
2020-10-25 07:30:00,2.48,0.152,2.4846536982,0.0,0.002,0.002,2.48,0.15,2.4845321491,2.76,0.122,2.762695061,0.0,0.002,0.002,2.76,0.12,2.7626074640000002
2020-10-25 08:00:00,2.36,0.082,2.3614241466,0.0,0.002,0.002,2.36,0.08,2.3613555429,2.64,0.062,2.6407279299,0.0,0.002,0.002,2.64,0.06,2.6406817302
2020-10-25 08:30:00,2.61,-0.4375,2.6464138471,0.0,0.0025,0.0025,2.61,-0.44,2.6468282906000002,3.09,0.7225,3.1733430716,0.0,0.0025,0.0025,3.09,0.72,3.1727748108
2020-10-25 09:00:00,2.83,-0.5085000000000001,2.8753212429,0.0,0.0015,0.0015,2.83,-0.51,2.8755868965999998,3.38,0.9615,3.5140976438,0.0,0.0015,0.0015,3.38,0.96,3.5136875217
2020-10-25 09:30:00,3.1005,0.2215,3.1084019206,0.0005,0.0015,0.0015811388,3.1,0.22,3.1077966471,3.4805,0.3115,3.4944116100000002,0.0005,0.0015,0.0015811388,3.48,0.31,3.4937801877
2020-10-25 10:00:00,3.202,-0.059000000000000004,3.2025435204,0.002,0.001,0.0022360680000000003,3.2,-0.06,3.2005624506,3.702,0.621,3.7537241508,0.002,0.001,0.0022360680000000003,3.7,0.62,3.7515863311
2020-10-25 10:30:00,2.9615,-0.419,2.9909936893999998,0.0015,0.001,0.0018027756000000002,2.96,-0.42,2.9896488088,3.4015,0.851,3.5063375836,0.0015,0.001,0.0018027756000000002,3.4,0.85,3.5046397818
2020-10-25 11:00:00,3.1205,0.2615,3.1314377688,0.0005,0.0015,0.0015811388,3.12,0.26,3.1308145905,3.4905,0.2515,3.4995488995,0.0005,0.0015,0.0015811388,3.49,0.25,3.4989426974
2020-10-25 11:30:00,3.1255,0.23,3.1339512201,0.0055000000000000005,0.0,0.0055000000000000005,3.12,0.23,3.1284660778,3.4955,0.23,3.5030586992,0.0055000000000000005,0.0,0.0055000000000000005,3.49,0.23,3.4975705854
2020-10-25 12:00:00,3.122,0.231,3.1305342994,0.002,0.001,0.0022360680000000003,3.12,0.23,3.1284660778,3.532,0.231,3.5395458748,0.002,0.001,0.0022360680000000003,3.5300000000000002,0.23,3.5374849823
2020-10-25 12:30:00,3.1265,0.189,3.1322074085000002,0.006500000000000001,-0.001,0.0065764732,3.12,0.19,3.1257799027,3.4165,0.189,3.421723725,0.006500000000000001,-0.001,0.0065764732,3.41,0.19,3.4152891532
2020-10-25 13:00:00,3.155,0.2295,3.163336095,0.005,-0.0005,0.0050249378,3.15,0.23,3.1583856636,3.485,0.2195,3.491905676,0.005,-0.0005,0.0050249378,3.48,0.22,3.4869470888
2020-10-25 13:30:00,2.9945,0.2295,3.0032816218,0.0045000000000000005,-0.0005,0.0045276926,2.99,0.23,2.9988331064000002,3.2545,0.1995,3.2606089154999998,0.0045000000000000005,-0.0005,0.0045276926,3.25,0.2,3.256148031
2020-10-25 14:00:00,2.8095,0.1895,2.8158836091,0.0095,-0.0005,0.009513148800000001,2.8,0.19,2.8064390248,3.0695,0.1995,3.0759763491,0.0095,-0.0005,0.009513148800000001,3.06,0.2,3.0665289824
2020-10-25 14:30:00,2.6975,0.1895,2.7041480174,0.007500000000000001,-0.0005,0.0075166482,2.69,0.19,2.6967016891,2.9375,0.1695,2.9423861915,0.007500000000000001,-0.0005,0.0075166482,2.93,0.17,2.9349275971
2020-10-25 15:00:00,2.707,0.1695,2.7123014674,0.017,-0.0005,0.017007351400000002,2.69,0.17,2.6953663944,3.057,0.1695,3.0616954862,0.017,-0.0005,0.017007351400000002,3.04,0.17,3.0447495792
2020-10-25 15:30:00,2.674,0.1685,2.6793036875,0.014,-0.0015,0.0140801278,2.66,0.17,2.6654267951,3.024,0.1685,3.0286908475,0.014,-0.0015,0.0140801278,3.01,0.17,3.0147968422
2020-10-25 16:00:00,2.644,0.1705,2.6494916965,0.004,0.0005,0.0040311289,2.64,0.17,2.6454678225,3.014,0.1705,3.0188186845,0.004,0.0005,0.0040311289,3.01,0.17,3.0147968422
2020-10-25 16:30:00,2.689,-0.191,2.6957748422,0.009000000000000001,-0.001,0.0090553851,2.68,-0.19,2.6867266329,3.159,0.499,3.1981685384,0.009000000000000001,-0.001,0.0090553851,3.15,0.5,3.1894356868
2020-10-25 17:00:00,2.624,-0.1895,2.6308337557,0.004,0.0005,0.0040311289,2.62,-0.19,2.626880279,3.154,0.5005000000000001,3.1934646154,0.004,0.0005,0.0040311289,3.15,0.5,3.1894356868
2020-10-25 17:30:00,-1.5095,0.6515000000000001,1.6440932151,0.0005,0.0015,0.0015811388,-1.51,0.65,1.6439586368999999,-1.2595,0.7815000000000001,1.4822558821,0.0005,0.0015,0.0015811388,-1.26,0.78,1.4818906842000001
2020-10-25 18:00:00,-1.5474999999999999,0.5535,1.643507986,0.14250000000000002,-0.006500000000000001,0.1426481686,-1.69,0.56,1.7803651311,-1.2974999999999999,0.6835,1.4665191782,0.14250000000000002,-0.006500000000000001,0.1426481686,-1.44,0.6900000000000001,1.5967780059
2020-10-25 18:30:00,2.875,-0.061500000000000006,2.8756577074000003,4.735,-0.5215000000000001,4.763631729,-1.8599999999999999,0.46,1.9160375779,3.105,0.0485,3.1053787611,4.735,-0.5215000000000001,4.763631729,-1.63,0.5700000000000001,1.7267889275
2020-10-25 19:00:00,2.7745,-0.7385,2.871103011,4.8145,-0.47850000000000004,4.8382199723,-2.04,-0.26,2.0565018843,3.0545,0.7615000000000001,3.1479918202,4.8145,-0.47850000000000004,4.8382199723,-1.76,1.24,2.1529514625
2020-10-25 19:30:00,6.7325,-0.47800000000000004,6.7494474033,4.8125,-0.438,4.8323907385,1.92,-0.04,1.9204166215,7.1325,-0.388,7.1430455864,4.8125,-0.438,4.8323907385,2.32,0.05,2.3205387306
2020-10-25 20:00:00,7.122,-0.433,7.135150524,4.812,-0.433,4.8314421243000005,2.31,0.0,2.31,7.5120000000000005,-0.383,7.521757308,4.812,-0.433,4.8314421243000005,2.7,0.05,2.7004629233
2020-10-25 20:30:00,2.675,-0.635,2.7493362835,0.5650000000000001,0.035,0.5660830328,2.11,-0.67,2.2138202276,3.175,0.645,3.2398533917,0.5650000000000001,0.035,0.5660830328,2.61,0.61,2.6803357999
2020-10-25 21:00:00,2.04,-0.4975,2.0997871916,0.0,0.0025,0.0025,2.04,-0.5,2.1003809178,2.48,0.42250000000000004,2.5157317524,0.0,0.0025,0.0025,2.48,0.42,2.5153131018
2020-10-25 21:30:00,1.99,-0.2975,2.01211487,0.0,0.0025,0.0025,1.99,-0.30000000000000004,2.0124860248,2.38,0.2525,2.3933566909,0.0,0.0025,0.0025,2.38,0.25,2.3930942313
2020-10-25 22:00:00,1.9300000000000002,-0.4475,1.9812007092,0.0,0.0025,0.0025,1.9300000000000002,-0.45,1.9817668884000001,2.32,0.3325,2.3437056662,0.0,0.0025,0.0025,2.32,0.33,2.3433522996000002
2020-10-25 22:30:00,1.9100000000000001,-0.0775,1.9115716701,0.0,0.0025,0.0025,1.9100000000000001,-0.08,1.9116746585,2.18,-0.08750000000000001,2.181755314,0.0,0.0025,0.0025,2.18,-0.09,2.1818570072
2020-10-25 23:00:00,1.82,-0.078,1.8216706618,0.0,0.002,0.002,1.82,-0.08,1.8217573933,2.08,-0.018000000000000002,2.0800778832,0.0,0.002,0.002,2.08,-0.02,2.0800961516
2020-10-25 23:30:00,1.73,-0.0475,1.7306519725,0.0,0.0025,0.0025,1.73,-0.05,1.7307223925000002,1.9500000000000002,-0.08750000000000001,1.9519621538,0.0,0.0025,0.0025,1.9500000000000002,-0.09,1.9520758182
2020-10-26 00:00:00,1.67,-0.0175,1.6700916891,0.0,0.0025,0.0025,1.67,-0.02,1.6701197562,1.88,-0.0675,1.8812113783000002,0.0,0.0025,0.0025,1.88,-0.07,1.8813027401
2020-10-26 00:30:00,1.62,-0.0675,1.6214056401999999,0.0,0.0025,0.0025,1.62,-0.07,1.6215116404,1.83,-0.0675,1.8312444539000001,0.0,0.0025,0.0025,1.83,-0.07,1.8313383085
2020-10-26 01:00:00,1.5899999999999999,-0.11750000000000001,1.5943356767,0.0,0.0025,0.0025,1.5899999999999999,-0.12,1.5945218719,1.83,0.022500000000000003,1.8301383144,0.0,0.0025,0.0025,1.83,0.02,1.8301092864
2020-10-26 01:30:00,1.5899999999999999,-0.0675,1.591432138,0.0,0.0025,0.0025,1.5899999999999999,-0.07,1.5915401346,1.78,-0.0775,1.7816863501,0.0,0.0025,0.0025,1.78,-0.08,1.7817968459
2020-10-26 02:00:00,1.5899999999999999,-0.0275,1.5902377966999999,0.0,0.0025,0.0025,1.5899999999999999,-0.03,1.5902829937,1.81,-0.0775,1.8116584253,0.0,0.0025,0.0025,1.81,-0.08,1.8117670932
2020-10-26 02:30:00,2.16,-0.24750000000000003,2.1741334481,0.0,0.0025,0.0025,2.16,-0.25,2.1744194628,2.45,0.17250000000000001,2.4560651966,0.0,0.0025,0.0025,2.45,0.17,2.4558908771
2020-10-26 03:00:00,2.02,-0.218,2.0317293127,0.0,0.002,0.002,2.02,-0.22,2.0319448811,2.3,0.17200000000000001,2.3064223377,0.0,0.002,0.002,2.3,0.17,2.3062740514
2020-10-26 03:30:00,2.06,0.0925,2.0620757139,0.0,0.0025,0.0025,2.06,0.09,2.0619650821,2.3,0.17250000000000001,2.3064596788,0.0,0.0025,0.0025,2.3,0.17,2.3062740514
2020-10-26 04:00:00,1.88,0.0925,1.8822742228,0.0,0.0025,0.0025,1.88,0.09,1.8821530225,2.09,0.0425,2.0904320726,0.0,0.0025,0.0025,2.09,0.04,2.0903827401
2020-10-26 04:30:00,1.88,-0.0975,1.8825265602,0.0,0.0025,0.0025,1.88,-0.1,1.8826576958999999,2.09,0.1625,2.096307766,0.0,0.0025,0.0025,2.09,0.16,2.0961154548
2020-10-26 05:00:00,1.88,-0.4675,1.9372548232,0.0,0.0025,0.0025,1.88,-0.47000000000000003,1.937859644,2.2,0.5725,2.2732699466,0.0,0.0025,0.0025,2.2,0.5700000000000001,2.2726416348000003
2020-10-26 05:30:00,2.07,0.1625,2.0763685246,0.0,0.0025,0.0025,2.07,0.16,2.0761743665,2.29,0.1125,2.2927617081,0.0,0.0025,0.0025,2.29,0.11,2.2926403992
2020-10-26 06:00:00,2.15,-0.08750000000000001,2.1517797866,0.0,0.0025,0.0025,2.15,-0.09,2.1518828964,2.46,0.48250000000000004,2.5068718057,0.0,0.0025,0.0025,2.46,0.48,2.5063918289
2020-10-26 06:30:00,2.71,0.47200000000000003,2.7507969754,0.0,0.002,0.002,2.71,0.47000000000000003,2.7504545079,3.03,0.672,3.1036243329,0.0,0.002,0.002,3.03,0.67,3.1031919051
2020-10-26 07:00:00,2.87,0.47250000000000003,2.9086347743000003,0.0,0.0025,0.0025,2.87,0.47000000000000003,2.9082297021,3.24,0.8625,3.3528355537,0.0,0.0025,0.0025,3.24,0.86,3.3521933118
2020-10-26 07:30:00,3.17,0.7725000000000001,3.2627681882,0.0,0.0025,0.0025,3.17,0.77,3.2621771871,3.54,0.8425,3.6388743108,0.0,0.0025,0.0025,3.54,0.84,3.6382963046
2020-10-26 08:00:00,3.4005,0.8220000000000001,3.4984402596,0.0005,0.002,0.0020615528,3.4,0.8200000000000001,3.4974848105,3.7605,0.8220000000000001,3.8492913958,0.0005,0.002,0.0020615528,3.76,0.8200000000000001,3.848376281
2020-10-26 08:30:00,3.5525,0.721,3.6249272061999998,0.0025,0.001,0.0026925824,3.55,0.72,3.6222782886,3.9325,0.921,4.0389104038,0.0025,0.001,0.0026925824,3.93,0.92,4.036248258
2020-10-26 09:00:00,3.4985,0.311,3.5122960083,0.0085,0.001,0.0085586214,3.49,0.31,3.503740858,3.9885,1.321,4.2015679514,0.0085,0.001,0.0085586214,3.98,1.32,4.193184947
2020-10-26 09:30:00,3.6825,0.8995000000000001,3.7907659516,0.0125,-0.0005,0.012509996,3.67,0.9,3.7787431773,4.0325,0.9195000000000001,4.136004896,0.0125,-0.0005,0.012509996,4.02,0.92,4.1239301643
2020-10-26 10:00:00,3.86,1.02,3.9924929555,0.01,0.0,0.01,3.85,1.02,3.9828256301,4.22,1.04,4.3462627624,0.01,0.0,0.01,4.21,1.04,4.3365539314
2020-10-26 10:30:00,3.8695,1.039,4.0065635213,0.0195,-0.001,0.0195256242,3.85,1.04,3.9879944834,4.1595,1.069,4.2946712622,0.0195,-0.001,0.0195256242,4.14,1.07,4.2760378857
2020-10-26 11:00:00,3.9935,1.0995,4.1420939753,0.0235,-0.0005,0.0235053185,3.9699999999999998,1.1,4.1195752208,4.2935,1.2195,4.4633308750000005,0.0235,-0.0005,0.0235053185,4.27,1.22,4.4408670325
2020-10-26 11:30:00,4.035,1.099,4.1819882831,0.025,-0.001,0.025019992,4.01,1.1,4.1581366019,4.295,1.159,4.4486296767,0.025,-0.001,0.025019992,4.27,1.16,4.4247598805
2020-10-26 12:00:00,3.9395,0.659,3.9942385069,0.029500000000000002,-0.001,0.0295169443,3.91,0.66,3.9653120936,4.1895,1.469,4.4395800759,0.029500000000000002,-0.001,0.0295169443,4.16,1.47,4.4120856746
2020-10-26 12:30:00,3.9075,0.389,3.9268151534999998,0.0275,-0.001,0.027518175800000003,3.88,0.39,3.8995512562,4.2275,1.639,4.5341015924,0.0275,-0.001,0.027518175800000003,4.2,1.6400000000000001,4.5088357699
2020-10-26 13:00:00,3.8765,0.749,3.9481962021,0.026500000000000003,-0.001,0.0265188612,3.85,0.75,3.9223717315,4.0365,1.189,4.2079749583,0.026500000000000003,-0.001,0.0265188612,4.01,1.19,4.1828459211
2020-10-26 13:30:00,3.858,0.219,3.8642107862,0.028,-0.001,0.0280178515,3.83,0.22,3.8363133343999998,4.238,1.729,4.5771262818,0.028,-0.001,0.0280178515,4.21,1.73,4.5515931277
2020-10-26 14:00:00,3.6870000000000003,0.28950000000000004,3.6983481786,0.017,-0.0005,0.017007351400000002,3.67,0.29,3.6814399357000003,4.097,1.5095,4.3662339894,0.017,-0.0005,0.017007351400000002,4.08,1.51,4.3504597458
2020-10-26 14:30:00,3.5135,0.289,3.5253656903,0.0135,-0.001,0.013536986400000001,3.5,0.29,3.5119937358,3.8435,1.189,4.0232093222,0.0135,-0.001,0.013536986400000001,3.83,1.19,4.010610926
