Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 15:00:00,3.549,0.7195,3.6211988692,0.009000000000000001,-0.0005,0.0090138782,3.54,0.72,3.6124783736,3.819,0.7095,3.8843469528,0.009000000000000001,-0.0005,0.0090138782,3.81,0.71,3.8755902776
2020-10-26 15:30:00,3.577,0.63,3.632055754,0.007,0.0,0.007,3.5700000000000003,0.63,3.6251620653,3.917,0.79,3.9958714944000002,0.007,0.0,0.007,3.91,0.79,3.9890099022000003
2020-10-26 16:00:00,3.345,-0.11,3.3468081809,0.005,0.0,0.005,3.34,-0.11,3.3418108863000002,3.865,1.3599999999999999,4.0972948393,0.005,0.0,0.005,3.86,1.3599999999999999,4.0925786492
2020-10-26 16:30:00,3.4505,-0.14850000000000002,3.4536940368,0.0005,0.0015,0.0015811388,3.45,-0.15,3.45325933,4.0805,1.2615,4.2710493441,0.0005,0.0015,0.0015811388,4.08,1.26,4.2701288037000005
2020-10-26 17:00:00,3.4565,0.034,3.4566672171,0.1865,-0.006,0.18659648980000001,3.27,0.04,3.2702446392,4.0465,0.934,4.1528927569,0.1865,-0.006,0.18659648980000001,3.86,0.9400000000000001,3.9728075715
2020-10-26 17:30:00,3.888,0.47100000000000003,3.916425028,3.8280000000000003,-0.139,3.8305228103,0.06,0.61,0.6129437168,4.218,0.561,4.2551433583,3.8280000000000003,-0.139,3.8305228103,0.39,0.7000000000000001,0.8013114251
2020-10-26 18:00:00,3.9025,0.425,3.9255740026,3.8425000000000002,-0.075,3.8432318756,0.06,0.5,0.5035871325,4.2325,0.5750000000000001,4.2713793147,3.8425000000000002,-0.075,3.8432318756,0.39,0.65,0.7580237463
2020-10-26 18:30:00,3.806,0.3635,3.8233190097,3.846,-0.08650000000000001,3.8469726083999998,-0.04,0.45,0.4517742799,4.136,0.4535,4.1607881765,3.846,-0.08650000000000001,3.8469726083999998,0.29,0.54,0.6129437168
2020-10-26 19:00:00,3.767,0.454,3.7942594798,3.847,-0.096,3.8481976301,-0.08,0.55,0.5557877293,4.087,0.534,4.1217381042,3.847,-0.096,3.8481976301,0.24,0.63,0.6741661516
2020-10-26 19:30:00,3.9655,0.4525,3.9912337065,3.8455,-0.0675,3.8460923676,0.12,0.52,0.5336665626,4.2655,0.5225000000000001,4.2973825173,3.8455,-0.0675,3.8460923676,0.42,0.59,0.7242237223
2020-10-26 20:00:00,3.8225,0.382,3.8415400883,3.8425000000000002,0.002,3.8425005205,-0.02,0.38,0.38052595180000004,4.0925,0.432,4.1152375691,3.8425000000000002,0.002,3.8425005205,0.25,0.43,0.4973932046
2020-10-26 20:30:00,3.412,0.35750000000000004,3.430677812,0.432,0.0575,0.4358098783,2.98,0.30000000000000004,2.9950626037,3.832,0.3275,3.8459693512,0.432,0.0575,0.4358098783,3.4,0.27,3.4107037397
2020-10-26 21:00:00,3.25,0.382,3.2723728394,0.0,0.002,0.002,3.25,0.38,3.2721399726,3.66,0.352,3.6768878144,0.0,0.002,0.002,3.66,0.35000000000000003,3.6766968872
2020-10-26 21:30:00,3.37,0.4625,3.4015887832000002,0.0,0.0025,0.0025,3.37,0.46,3.4012497703,3.79,0.42250000000000004,3.813476924,0.0,0.0025,0.0025,3.79,0.42,3.8132007553
2020-10-26 22:00:00,3.35,-0.058,3.3505020519,0.0,0.002,0.002,3.35,-0.06,3.3505372703000003,3.92,1.172,4.0914525538,0.0,0.002,0.002,3.92,1.17,4.0908801009
2020-10-26 22:30:00,3.22,0.4525,3.2516390098,0.0,0.0025,0.0025,3.22,0.45,3.2512920509,3.62,0.6525000000000001,3.6783360708,0.0,0.0025,0.0025,3.62,0.65,3.6778934188
2020-10-26 23:00:00,3.12,0.5325,3.1651155192,0.0,0.0025,0.0025,3.12,0.53,3.164695878,3.46,0.49250000000000005,3.4948757131,0.0,0.0025,0.0025,3.46,0.49,3.4945242881
2020-10-26 23:30:00,3.05,0.562,3.1013455145,0.0,0.002,0.002,3.05,0.56,3.1009837149,3.37,0.532,3.4117332838,0.0,0.002,0.002,3.37,0.53,3.4114219909
2020-10-27 00:00:00,2.88,0.532,2.9287239542,0.0,0.002,0.002,2.88,0.53,2.9283613165,3.17,0.492,3.2079532416,0.0,0.002,0.002,3.17,0.49,3.2076471128
2020-10-27 00:30:00,2.81,0.532,2.859916782,0.0,0.002,0.002,2.81,0.53,2.8595454183999998,3.1,0.492,3.1387997706,0.0,0.002,0.002,3.1,0.49,3.1384868966
2020-10-27 01:00:00,2.81,0.482,2.8510391088,0.0,0.002,0.002,2.81,0.48,2.850701668,3.1,0.432,3.1299559102,0.0,0.002,0.002,3.1,0.43,3.1296804949
2020-10-27 01:30:00,2.86,0.5725,2.9167372610999998,0.0,0.0025,0.0025,2.86,0.5700000000000001,2.9162475889,3.15,0.5425,3.1963739221,0.0,0.0025,0.0025,3.15,0.54,3.1959505628000002
2020-10-27 02:00:00,2.8,0.2025,2.8073129947,0.0,0.0025,0.0025,2.8,0.2,2.8071337695,3.15,0.8225,3.2556115017,0.0,0.0025,0.0025,3.15,0.8200000000000001,3.2549807987
2020-10-27 02:30:00,2.8,-0.17750000000000002,2.805620475,0.0,0.0025,0.0025,2.8,-0.18,2.805779749,3.26,1.3025,3.5105706445,0.0,0.0025,0.0025,3.26,1.3,3.5096438566
2020-10-27 03:00:00,2.73,-0.178,2.7357967761,0.0,0.002,0.002,2.73,-0.18,2.7359276306,3.2,1.302,3.4547364588000002,0.0,0.002,0.002,3.2,1.3,3.4539832078
2020-10-27 03:30:00,2.68,0.21250000000000002,2.6884114733,0.0,0.0025,0.0025,2.68,0.21,2.6882150212,3.02,0.7925000000000001,3.1222517916,0.0,0.0025,0.0025,3.02,0.79,3.1216181701
2020-10-27 04:00:00,2.68,0.3325,2.7005473982,0.0,0.0025,0.0025,2.68,0.33,2.70024073,2.9699999999999998,0.5425,3.0191399852,0.0,0.0025,0.0025,2.9699999999999998,0.54,3.0186917696
2020-10-27 04:30:00,2.74,0.182,2.746037873,0.0,0.002,0.002,2.74,0.18,2.7459060435,3.09,0.8220000000000001,3.1974652461,0.0,0.002,0.002,3.09,0.8200000000000001,3.1969516731
2020-10-27 05:00:00,2.84,0.6025,2.9032062017999998,0.0,0.0025,0.0025,2.84,0.6000000000000001,2.902688409,3.12,0.5625,3.1703006561000002,0.0,0.0025,0.0025,3.12,0.56,3.169858041
2020-10-27 05:30:00,2.88,0.6025,2.9423470648,0.0,0.0025,0.0025,2.88,0.6000000000000001,2.9418361613,3.15,0.5625,3.199829097,0.0,0.0025,0.0025,3.15,0.56,3.199390567
2020-10-27 06:00:00,2.94,0.602,3.0010004998,0.0,0.002,0.002,2.94,0.6000000000000001,3.00059994,3.23,0.562,3.2785277184,0.0,0.002,0.002,3.23,0.56,3.2781854737
2020-10-27 06:30:00,3.2800000000000002,0.7625000000000001,3.3674628803,0.0,0.0025,0.0025,3.2800000000000002,0.76,3.3668976818,3.63,0.8925000000000001,3.7381086461,0.0,0.0025,0.0025,3.63,0.89,3.7375125418
2020-10-27 07:00:00,3.39,0.662,3.4540330051,0.0,0.002,0.002,3.39,0.66,3.4536502429000002,3.79,1.042,3.9306315014,0.0,0.002,0.002,3.79,1.04,3.9301017799
2020-10-27 07:30:00,3.66,0.9125000000000001,3.7720360881,0.0,0.0025,0.0025,3.66,0.91,3.7714320887,4.08,1.1625,4.2423821433,0.0,0.0025,0.0025,4.08,1.16,4.2416977733
2020-10-27 08:00:00,3.9,1.0725,4.04478136,0.0,0.0025,0.0025,3.9,1.07,4.0441191872,4.31,1.0725,4.4414362823,0.0,0.0025,0.0025,4.31,1.07,4.4408332551
2020-10-27 08:30:00,4.01,1.072,4.1508172689,0.0,0.002,0.002,4.01,1.07,4.1503011939,4.43,1.072,4.5578595854,0.0,0.002,0.002,4.43,1.07,4.5573896037
2020-10-27 09:00:00,4.05,1.032,4.1794167057,0.0,0.002,0.002,4.05,1.03,4.1789233063,4.48,1.032,4.5973279196,0.0,0.002,0.002,4.48,1.03,4.5968793763
2020-10-27 09:30:00,4.1805,1.1115,4.3257383763,0.0005,0.0015,0.0015811388,4.18,1.11,4.3248699402,4.6305,1.1615,4.7739514556,0.0005,0.0015,0.0015811388,4.63,1.16,4.7731017169
2020-10-27 10:00:00,4.1815,0.7815000000000001,4.2539022673,0.0015,0.0015,0.0021213203,4.18,0.78,4.2521523961,4.7115,1.3815,4.9098650185,0.0015,0.0015,0.0021213203,4.71,1.38,4.9080036675
2020-10-27 10:30:00,4.132,0.3315,4.145276378,0.002,0.0015,0.0025,4.13,0.33,4.1431630429,4.772,1.8815,5.1295249536,0.002,0.0015,0.0025,4.77,1.88,5.1271141981
2020-10-27 11:00:00,4.2135,0.421,4.234480281,0.0035,0.001,0.0036400549,4.21,0.42,4.2308982498,4.8135,1.881,5.1679728376,0.0035,0.001,0.0036400549,4.8100000000000005,1.88,5.1643489425
2020-10-27 11:30:00,4.4245,1.1805,4.5792772901,0.0045000000000000005,0.0005,0.0045276926,4.42,1.18,4.5748005421,4.8145,1.1705,4.9547432325,0.0045000000000000005,0.0005,0.0045276926,4.8100000000000005,1.17,4.9502525188
2020-10-27 12:00:00,4.329,1.139,4.4763335443,0.009000000000000001,-0.001,0.0090553851,4.32,1.1400000000000001,4.4678854059,4.6690000000000005,1.129,4.8035613871,0.009000000000000001,-0.001,0.0090553851,4.66,1.13,4.7950495305
2020-10-27 12:30:00,4.1765,1.069,4.3111382778,0.0165,-0.001,0.0165302753,4.16,1.07,4.2954045211,4.4265,1.069,4.5537526558,0.0165,-0.001,0.0165302753,4.41,1.07,4.5379510795
2020-10-27 13:00:00,4.1995000000000005,1.039,4.3261208085,0.0095,-0.001,0.0095524866,4.19,1.04,4.3171402572,4.5495,1.069,4.6734046743,0.0095,-0.001,0.0095524866,4.54,1.07,4.6643863476
2020-10-27 13:30:00,4.2635,1.121,4.4084093787,0.0035,0.001,0.0036400549,4.26,1.12,4.4047701416,4.6435,1.121,4.7768957755,0.0035,0.001,0.0036400549,4.64,1.12,4.7732588449
2020-10-27 14:00:00,4.11,1.0195,4.2345578577,0.02,-0.0005,0.020006249,4.09,1.02,4.2152698609,4.32,1.0195,4.4386687475,0.02,-0.0005,0.020006249,4.3,1.02,4.4193212148
2020-10-27 14:30:00,4.02,0.9695,4.1352545569,0.01,-0.0005,0.0100124922,4.01,0.97,4.1256514637,4.26,0.9495,4.3645332225,0.01,-0.0005,0.0100124922,4.25,0.9500000000000001,4.3548823175999996
2020-10-27 15:00:00,3.8675,0.86,3.9619636861,0.007500000000000001,0.0,0.007500000000000001,3.86,0.86,3.954642841,4.2375,0.9500000000000001,4.3426842218,0.007500000000000001,0.0,0.007500000000000001,4.23,0.9500000000000001,4.3353661898
2020-10-27 15:30:00,3.8675,0.8305,3.9556651147,0.007500000000000001,0.0005,0.0075166482,3.86,0.8300000000000001,3.9482274504,4.1875,0.8205,4.2671274295,0.007500000000000001,0.0005,0.0075166482,4.18,0.8200000000000001,4.2596713488
2020-10-27 16:00:00,3.705,0.761,3.7823466261,0.005,0.001,0.0050990195,3.7,0.76,3.7772476752,4.015,0.751,4.0846329088,0.005,0.001,0.0050990195,4.01,0.75,4.0795342871
2020-10-27 16:30:00,3.6615,0.3415,3.6773909909,0.0015,0.0015,0.0021213203,3.66,0.34,3.6757584251,4.1615,1.0815,4.2997353988,0.0015,0.0015,0.0021213203,4.16,1.08,4.2979064671
2020-10-27 17:00:00,3.6029999999999998,0.0585,3.6034748854,0.113,-0.0015,0.1130099553,3.49,0.06,3.4905157212,4.223,1.1685,4.3816801857,0.113,-0.0015,0.1130099553,4.11,1.17,4.2732891313
2020-10-27 17:30:00,3.979,0.551,4.0169692555,3.809,-0.169,3.8127473035,0.17,0.72,0.7397972695,4.309,0.641,4.3564161876,3.809,-0.169,3.8127473035,0.5,0.81,0.9518928511
2020-10-27 18:00:00,3.9345,0.5505,3.9728252541,3.1645,0.0805,3.1655237323,0.77,0.47000000000000003,0.9021086409,4.3245000000000005,0.6205,4.3687893632,3.1645,0.0805,3.1655237323,1.16,0.54,1.2795311641
2020-10-27 18:30:00,3.8125,0.53,3.8491630584000003,2.8825000000000003,0.14,2.8858978239,0.93,0.39,1.0084641788,4.2125,0.6000000000000001,4.255015423,2.8825000000000003,0.14,2.8858978239,1.33,0.46,1.407302384
2020-10-27 19:00:00,3.8120000000000003,0.561,3.8530591742,2.882,0.171,2.8870685825,0.93,0.39,1.0084641788,4.172,0.611,4.2165038836,2.882,0.171,2.8870685825,1.29,0.44,1.362974688
2020-10-27 19:30:00,3.9135,0.5085000000000001,3.9463976612,2.5435,0.2285,2.553743233,1.37,0.28,1.3983204211,4.2935,0.5385,4.327138142,2.5435,0.2285,2.553743233,1.75,0.31,1.7772450591000002
2020-10-27 20:00:00,3.5455,0.462,3.5754739896,0.2155,0.062,0.2242414993,3.33,0.4,3.3539379839,4.0155,0.452,4.0408593455,0.2155,0.062,0.2242414993,3.8,0.39,3.8199607328000003
2020-10-27 20:30:00,3.44,0.4425,3.4683434446,0.0,0.0025,0.0025,3.44,0.44,3.4680253748,3.89,0.47250000000000003,3.9185911052,0.0,0.0025,0.0025,3.89,0.47000000000000003,3.9182904435
2020-10-27 21:00:00,3.4495,0.4345,3.4767571816,0.47950000000000004,0.10450000000000001,0.4907550305,2.9699999999999998,0.33,2.9882770956,3.8595,0.5445,3.8977199104,0.47950000000000004,0.10450000000000001,0.4907550305,3.38,0.44,3.4085187399
2020-10-27 21:30:00,3.335,-0.20650000000000002,3.3413870249,0.245,0.0635,0.2530953378,3.09,-0.27,3.1017736861,3.895,1.1135,4.0510377991,0.245,0.0635,0.2530953378,3.65,1.05,3.798025803
2020-10-27 22:00:00,3.09,-0.24750000000000003,3.0998961676,0.0,0.0025,0.0025,3.09,-0.25,3.1000967727,3.62,1.0525,3.7699013581000003,0.0,0.0025,0.0025,3.62,1.05,3.76920416
2020-10-27 22:30:00,2.95,-0.24750000000000003,2.960364209,0.0,0.0025,0.0025,2.95,-0.25,2.9605742686000003,3.45,1.0025,3.5927018037,0.0,0.0025,0.0025,3.45,1.0,3.5920050111
2020-10-27 23:00:00,2.89,0.24250000000000002,2.9001562458,0.0,0.0025,0.0025,2.89,0.24,2.8999482754,3.27,0.6525000000000001,3.3344649121,0.0,0.0025,0.0025,3.27,0.65,3.3339766046
2020-10-27 23:30:00,2.93,0.532,2.9779059757,0.0,0.002,0.002,2.93,0.53,2.9775493279000003,3.24,0.492,3.2771426579,0.0,0.002,0.002,3.24,0.49,3.2768429929
2020-10-28 00:00:00,2.98,0.5325,3.0272027104,0.0,0.0025,0.0025,2.98,0.53,3.0267639485,3.2800000000000002,0.5725,3.329588,0.0,0.0025,0.0025,3.2800000000000002,0.5700000000000001,3.329159053
2020-10-28 00:30:00,2.93,0.5725,2.9854072168,0.0,0.0025,0.0025,2.93,0.5700000000000001,2.9849288099,3.22,0.5325,3.2637334833000002,0.0,0.0025,0.0025,3.22,0.53,3.2633265237
2020-10-28 01:00:00,2.88,0.5720000000000001,2.9362533951,0.0,0.002,0.002,2.88,0.5700000000000001,2.9358644383,3.18,0.532,3.2241935426,0.0,0.002,0.002,3.18,0.53,3.2238641411
2020-10-28 01:30:00,2.88,0.5725,2.9363508391,0.0,0.0025,0.0025,2.88,0.5700000000000001,2.9358644383,3.18,0.5325,3.2242760815000002,0.0,0.0025,0.0025,3.18,0.53,3.2238641411
2020-10-28 02:00:00,2.7800000000000002,0.5725,2.838336881,0.0,0.0025,0.0025,2.7800000000000002,0.5700000000000001,2.8378336808,3.06,0.5325,3.1059871619,0.0,0.0025,0.0025,3.06,0.53,3.1055595309
2020-10-28 02:30:00,2.7800000000000002,0.5725,2.838336881,0.0,0.0025,0.0025,2.7800000000000002,0.5700000000000001,2.8378336808,3.03,0.5325,3.0764356405,0.0,0.0025,0.0025,3.03,0.53,3.0760039012
2020-10-28 03:00:00,2.8200000000000003,0.5725,2.8775260642,0.0,0.0025,0.0025,2.8200000000000003,0.5700000000000001,2.8770297183,3.08,0.5325,3.1256929232,0.0,0.0025,0.0025,3.08,0.53,3.1252679885
2020-10-28 03:30:00,2.7,0.49250000000000005,2.7445502819,0.0,0.0025,0.0025,2.7,0.49,2.7441027678000003,2.9699999999999998,0.5325,3.0173591516,0.0,0.0025,0.0025,2.9699999999999998,0.53,3.0169189581
2020-10-28 04:00:00,2.74,0.2025,2.7474727023,0.0,0.0025,0.0025,2.74,0.2,2.7472895734,3.06,0.7525000000000001,3.1511674424000002,0.0,0.0025,0.0025,3.06,0.75,3.1505713768
2020-10-28 04:30:00,2.74,0.482,2.7820718898,0.0,0.002,0.002,2.74,0.48,2.7817260828,3.0,0.462,3.0353655464,0.0,0.002,0.002,3.0,0.46,3.0350617786
2020-10-28 05:00:00,2.79,0.48250000000000004,2.8314141785,0.0,0.0025,0.0025,2.79,0.48,2.8309892264,3.05,0.4625,3.0848672986,0.0,0.0025,0.0025,3.05,0.46,3.0844934754
2020-10-28 05:30:00,2.79,0.3925,2.8174733805,0.0,0.0025,0.0025,2.79,0.39,2.8171261953,3.08,0.6125,3.1403114893,0.0,0.0025,0.0025,3.08,0.61,3.1398248359
2020-10-28 06:00:00,2.79,-0.08750000000000001,2.7913717505999998,0.0,0.0025,0.0025,2.79,-0.09,2.7914512355000003,3.27,1.2725,3.5088682292,0.0,0.0025,0.0025,3.27,1.27,3.5079623715
2020-10-28 06:30:00,3.07,0.5125000000000001,3.1124839357,0.0,0.0025,0.0025,3.07,0.51,3.1120732639,3.45,0.9325,3.5738013725,0.0,0.0025,0.0025,3.45,0.93,3.5731498709
2020-10-28 07:00:00,3.18,0.10250000000000001,3.1816514973,0.0,0.0025,0.0025,3.18,0.1,3.1815719385,3.74,1.6425,4.0847773807,0.0,0.0025,0.0025,3.74,1.6400000000000001,4.0837727655
2020-10-28 07:30:00,3.36,0.1925,3.3655098054,0.0,0.0025,0.0025,3.36,0.19,3.3653677362,3.93,1.7225000000000001,4.2909097229,0.0,0.0025,0.0025,3.93,1.72,4.2899067589
2020-10-28 08:00:00,3.7515,0.302,3.7636360411,0.0015,0.002,0.0025,3.75,0.30000000000000004,3.7619808612,4.3215,1.592,4.6054127122,0.0015,0.002,0.0025,4.32,1.5899999999999999,4.6033140236
2020-10-28 08:30:00,4.0005,1.032,4.1314675661,0.0005,0.002,0.0020615528,4.0,1.03,4.1304842331,4.4105,1.022,4.5273606273,0.0005,0.002,0.0020615528,4.41,1.02,4.5264224284
2020-10-28 09:00:00,4.1405,1.082,4.2795401914,0.0005,0.002,0.0020615528,4.14,1.08,4.2785511566,4.5805,1.082,4.7065597043,0.0005,0.002,0.0020615528,4.58,1.08,4.7056136688
2020-10-28 09:30:00,4.4605,1.2115,4.6220982789,0.0005,0.0015,0.0015811388,4.46,1.21,4.6212227819,4.9205000000000005,1.2115,5.0674502958,0.0005,0.0015,0.0015811388,4.92,1.21,5.0666063593
2020-10-28 10:00:00,4.467,1.211,4.6282404864,0.007,0.001,0.007071067800000001,4.46,1.21,4.6212227819,4.867,1.211,5.0153972923,0.007,0.001,0.007071067800000001,4.86,1.21,5.008363006
2020-10-28 10:30:00,4.462,1.2115,4.6235458525,0.002,0.0015,0.0025,4.46,1.21,4.6212227819,4.942,1.2115,5.0883294164,0.002,0.0015,0.0025,4.94,1.21,5.0860298859
2020-10-28 11:00:00,4.583,1.1515,4.725446143,0.003,0.0015,0.0033541020000000003,4.58,1.15,4.7221711108,5.023,1.1415,5.1510728252,0.003,0.0015,0.0033541020000000003,5.02,1.1400000000000001,5.1478150705
2020-10-28 11:30:00,4.5809999999999995,1.1115,4.7139148539,0.001,0.0015,0.0018027756000000002,4.58,1.11,4.7125895217,5.061,1.1115,5.1816168567,0.001,0.0015,0.0018027756000000002,5.06,1.11,5.180318523
2020-10-28 12:00:00,4.614,1.081,4.7389404934,0.004,0.001,0.0041231056,4.61,1.08,4.7348178423,5.064,1.081,5.1780939543,0.004,0.001,0.0041231056,5.06,1.08,5.1739733281
2020-10-28 12:30:00,4.704,1.0815,4.8267233451,0.004,0.0015,0.0042720019,4.7,1.08,4.8224889839,5.144,1.0815,5.25646062,0.004,0.0015,0.0042720019,5.14,1.08,5.2522376184
2020-10-28 13:00:00,4.627,1.0305,4.7403648857,0.007,0.0005,0.0070178344,4.62,1.03,4.7334237081,5.037,1.0205,5.139337433,0.007,0.0005,0.0070178344,5.03,1.02,5.1323776167
2020-10-28 13:30:00,4.642,1.0315,4.7552241009,0.002,0.0015,0.0025,4.64,1.03,4.7529464546,5.122,1.0215,5.2228676271,0.002,0.0015,0.0025,5.12,1.02,5.2206129908
2020-10-28 14:00:00,4.311,0.919,4.4078659236,0.191,0.039,0.1949410167,4.12,0.88,4.2129324704,4.7010000000000005,0.909,4.788077067,0.191,0.039,0.1949410167,4.51,0.87,4.5931470693000005
2020-10-28 14:30:00,4.242,0.8215,4.3208131469,0.002,0.0015,0.0025,4.24,0.8200000000000001,4.3185645763,4.682,0.8115,4.7518055779,0.002,0.0015,0.0025,4.68,0.81,4.7495789287
2020-10-28 15:00:00,4.244,0.8210000000000001,4.3226816908,0.004,0.001,0.0041231056,4.24,0.8200000000000001,4.3185645763,4.574,0.791,4.6418915326,0.004,0.001,0.0041231056,4.57,0.79,4.6377796412
2020-10-28 15:30:00,4.2445,0.8915000000000001,4.3371133833,0.0045000000000000005,0.0015,0.0047434165,4.24,0.89,4.3324011818,4.6245,0.8815000000000001,4.7077640659,0.0045000000000000005,0.0015,0.0047434165,4.62,0.88,4.7030628318000005
2020-10-28 16:00:00,4.1105,0.7715000000000001,4.1822747997,0.0005,0.0015,0.0015811388,4.11,0.77,4.1815069054,4.5705,0.7615000000000001,4.6335032643,0.0005,0.0015,0.0015811388,4.57,0.76,4.632763754
2020-10-28 16:30:00,4.19,0.7715000000000001,4.2604356878,0.0,0.0015,0.0015,4.19,0.77,4.2601643161,4.68,0.7615000000000001,4.7415485076,0.0,0.0015,0.0015,4.68,0.76,4.7413078365
2020-10-28 17:00:00,4.183,0.275,4.1920298186,0.193,-0.005,0.193064756,3.99,0.28,3.9998124956,4.813,1.125,4.9427314311,0.193,-0.005,0.193064756,4.62,1.13,4.7561854463
2020-10-28 17:30:00,4.5375,-0.2165,4.5426620499,4.7775,-0.5565,4.8098023348000005,-0.24,0.34,0.4161730409,4.9875,1.4335,5.1894198616,4.7775,-0.5565,4.8098023348000005,0.21,1.99,2.0010497245
2020-10-28 18:00:00,4.5035,0.4435,4.5252850186,4.8135,-0.5565,4.8455623513,-0.31,1.0,1.0469479452,4.8535,0.7135,4.9056645319,4.8135,-0.5565,4.8455623513,0.04,1.27,1.2706297651
2020-10-28 18:30:00,4.5235,0.494,4.5503942961,4.8135,-0.556,4.845504953,-0.29,1.05,1.0893117093,4.8535,0.604,4.8909383813,4.8135,-0.556,4.845504953,0.04,1.16,1.1606894503
2020-10-28 19:00:00,4.4435,0.554,4.4779022153,4.8135,-0.536,4.8432507936,-0.37,1.09,1.1510864433,4.7535,0.674,4.8010455372,4.8135,-0.536,4.8432507936,-0.06,1.21,1.21148669
2020-10-28 19:30:00,4.3625,0.6395000000000001,4.4091230988,4.8125,-0.5405,4.8427571176,-0.45,1.18,1.262893503,4.6525,0.7395,4.7109040003,4.8125,-0.5405,4.8427571176,-0.16,1.28,1.2899612397
2020-10-28 20:00:00,4.0245,0.7225,4.0888392607,0.49450000000000005,0.0025,0.4945063195,3.5300000000000002,0.72,3.6026795583,4.5245,0.7125,4.5802572526,0.49450000000000005,0.0025,0.4945063195,4.03,0.71,4.0920654931
2020-10-28 20:30:00,3.88,0.6920000000000001,3.9412262051,0.0,0.002,0.002,3.88,0.6900000000000001,3.9408755372,4.35,0.682,4.4031379719,0.0,0.002,0.002,4.35,0.68,4.4028286362
2020-10-28 21:00:00,3.91,0.6925,3.9708508219,0.0,0.0025,0.0025,3.91,0.6900000000000001,3.9704155954,4.35,0.6825,4.4032154444,0.0,0.0025,0.0025,4.35,0.68,4.4028286362
2020-10-28 21:30:00,3.85,0.7125,3.9153743435,0.0,0.0025,0.0025,3.85,0.71,3.914920178,4.29,0.6825,4.3439505349,0.0,0.0025,0.0025,4.29,0.68,4.343558449
2020-10-28 22:00:00,3.58,0.6125,3.6320182062,0.0,0.0025,0.0025,3.58,0.61,3.6315974447,3.98,0.5825,4.0224005581,0.0,0.0025,0.0025,3.98,0.58,4.0220392837
2020-10-28 22:30:00,3.32,0.5125000000000001,3.3593237787,0.0,0.0025,0.0025,3.32,0.51,3.3589432862,3.7,0.47250000000000003,3.7300477544,0.0,0.0025,0.0025,3.7,0.47000000000000003,3.7297318938
2020-10-28 23:00:00,3.24,0.6225,3.2992584394,0.0,0.0025,0.0025,3.24,0.62,3.2987876561,3.6,0.5925,3.6484320262,0.0,0.0025,0.0025,3.6,0.59,3.6480268639
2020-10-28 23:30:00,3.12,0.5925,3.1757607356,0.0,0.0025,0.0025,3.12,0.59,3.1752952619,3.45,0.5625,3.4955552134,0.0,0.0025,0.0025,3.45,0.56,3.4951537877
2020-10-29 00:00:00,2.94,0.522,2.9859812458,0.0,0.002,0.002,2.94,0.52,2.9856322613,3.25,0.492,3.2870296622,0.0,0.002,0.002,3.25,0.49,3.2867308986
2020-10-29 00:30:00,2.8200000000000003,0.522,2.8679058562,0.0,0.002,0.002,2.8200000000000003,0.52,2.8675425019,3.11,0.492,3.1486765474,0.0,0.002,0.002,3.11,0.49,3.1483646549
2020-10-29 01:00:00,2.8200000000000003,0.222,2.828724801,0.0,0.002,0.002,2.8200000000000003,0.22,2.8285685426000002,3.19,0.9420000000000001,3.3261785881,0.0,0.002,0.002,3.19,0.9400000000000001,3.3256127255
2020-10-29 01:30:00,2.84,0.022,2.84008521,0.0,0.002,0.002,2.84,0.02,2.8400704217,3.3,1.222,3.5189890594,0.0,0.002,0.002,3.3,1.22,3.5182950416
2020-10-29 02:00:00,2.79,0.6425000000000001,2.8630239695,0.0,0.0025,0.0025,2.79,0.64,2.8624639736,3.08,0.6125,3.1403114893,0.0,0.0025,0.0025,3.08,0.61,3.1398248359
2020-10-29 02:30:00,2.63,-0.0175,2.6300582218,0.0,0.0025,0.0025,2.63,-0.02,2.6300760445,3.05,1.1225,3.2500009615,0.0,0.0025,0.0025,3.05,1.12,3.2491383473
2020-10-29 03:00:00,2.73,0.582,2.7913480614,0.0,0.002,0.002,2.73,0.58,2.7909317441,2.99,0.5720000000000001,3.0442214111,0.0,0.002,0.002,2.99,0.5700000000000001,3.043846251
2020-10-29 03:30:00,2.73,0.342,2.7513385833,0.0,0.002,0.002,2.73,0.34,2.7510906928,3.05,0.762,3.1437468091,0.0,0.002,0.002,3.05,0.76,3.1432626362000002
2020-10-29 04:00:00,2.73,0.0325,2.7301934455,0.0,0.0025,0.0025,2.73,0.03,2.7301648302,3.12,1.1025,3.3090642559,0.0,0.0025,0.0025,3.12,1.1,3.3082321563
2020-10-29 04:30:00,2.7800000000000002,-0.098,2.7817268018,0.0,0.002,0.002,2.7800000000000002,-0.1,2.7817979797,3.21,1.1320000000000001,3.4037514598,0.0,0.002,0.002,3.21,1.13,3.403086834
2020-10-29 05:00:00,2.86,0.07200000000000001,2.8609061502,0.0,0.002,0.002,2.86,0.07,2.8608565151,3.25,1.042,3.4129553176,0.0,0.002,0.002,3.25,1.04,3.4123452346
2020-10-29 05:30:00,2.94,0.5720000000000001,2.9951267085,0.0,0.002,0.002,2.94,0.5700000000000001,2.9947453982,3.22,0.532,3.2636519422,0.0,0.002,0.002,3.22,0.53,3.2633265237
2020-10-29 06:00:00,2.9,-0.098,2.9016553896,0.0,0.002,0.002,2.9,-0.1,2.9017236257,3.37,1.262,3.5985474847,0.0,0.002,0.002,3.37,1.26,3.5978465782
2020-10-29 06:30:00,3.17,0.47200000000000003,3.2049468014,0.0,0.002,0.002,3.17,0.47000000000000003,3.2046528673,3.58,1.072,3.7370555254,0.0,0.002,0.002,3.58,1.07,3.7364823029
2020-10-29 07:00:00,3.36,0.8525,3.4664616326,0.0,0.0025,0.0025,3.36,0.85,3.4658476597,3.7199999999999998,0.8625,3.8186786,0.0,0.0025,0.0025,3.7199999999999998,0.86,3.818114718
2020-10-29 07:30:00,3.69,1.0325,3.8317301901,0.0,0.0025,0.0025,3.69,1.03,3.8310572953,4.07,1.0225,4.1964754557,0.0,0.0025,0.0025,4.07,1.02,4.1958670141
2020-10-29 08:00:00,3.91,1.0925,4.0597606149,0.0,0.0025,0.0025,3.91,1.09,4.0590885676,4.31,1.0925,4.4463081596,0.0,0.0025,0.0025,4.31,1.09,4.4456945464
2020-10-29 08:30:00,4.04,0.8425,4.1269124355,0.0,0.0025,0.0025,4.04,0.84,4.1264027918,4.54,1.4025,4.7516950923,0.0,0.0025,0.0025,4.54,1.4,4.7509577982
2020-10-29 09:00:00,3.99,1.1320000000000001,4.1474720011,0.0,0.002,0.002,3.99,1.13,4.1469265728,4.43,1.1320000000000001,4.5723433817,0.0,0.002,0.002,4.43,1.13,4.5718486414
2020-10-29 09:30:00,3.89,0.41150000000000003,3.9117045198,0.0,0.0015,0.0015,3.89,0.41000000000000003,3.9115470085,4.49,1.7115,4.8051360283,0.0,0.0015,0.0015,4.49,1.71,4.8046019606
2020-10-29 10:00:00,4.04,0.3415,4.0544077558,0.0,0.0015,0.0015,4.04,0.34,4.0542816873,4.68,1.8215,5.0219779221,0.0,0.0015,0.0015,4.68,1.82,5.0214340581
2020-10-29 10:30:00,3.901,-0.40850000000000003,3.9223300792,0.001,0.0015,0.0018027756000000002,3.9,-0.41000000000000003,3.921492063,4.751,2.4415,5.3416217809,0.001,0.0015,0.0018027756000000002,4.75,2.44,5.3400468163
2020-10-29 11:00:00,3.9815,-0.40850000000000003,4.0024010918,0.0015,0.0015,0.0021213203,3.98,-0.41000000000000003,4.0010623589,4.8715,2.6315,5.5368135692,0.0015,0.0015,0.0021213203,4.87,2.63,5.5347809351
2020-10-29 11:30:00,4.0515,-0.3885,4.07008409,0.0015,0.0015,0.0021213203,4.05,-0.39,4.068734447,4.9415,2.5915,5.5798113319,0.0015,0.0015,0.0021213203,4.94,2.59,5.5777862992
2020-10-29 12:00:00,3.922,-0.4585,3.9487094411,0.002,0.0015,0.0025,3.92,-0.46,3.9468975158,4.782,2.4815,5.3875194895,0.002,0.0015,0.0025,4.78,2.48,5.3850533888
2020-10-29 12:30:00,3.952,-0.4585,3.9785080432,0.002,0.0015,0.0025,3.95,-0.46,3.9766946073,4.832,2.4815,5.4319486605,0.002,0.0015,0.0025,4.83,2.48,5.4294843217
2020-10-29 13:00:00,4.112,-0.109,4.1134444204,0.002,0.001,0.0022360680000000003,4.11,-0.11,4.111471756,4.912,2.301,5.4242368127,0.002,0.001,0.0022360680000000003,4.91,2.3,5.4220014755
2020-10-29 13:30:00,4.292,0.41150000000000003,4.3116813716,0.002,0.0015,0.0025,4.29,0.41000000000000003,4.3095475401,4.952,1.9015,5.3045269582,0.002,0.0015,0.0025,4.95,1.9,5.3021222166
2020-10-29 14:00:00,4.1105,0.3315,4.123845596,0.0005,0.0015,0.0015811388,4.11,0.33,4.1232268916,5.2905,1.7915,5.5855941940000005,0.0005,0.0015,0.0015811388,5.29,1.79,5.5846396482
2020-10-29 14:30:00,4.0315,0.911,4.133148104,0.0015,0.001,0.0018027756000000002,4.03,0.91,4.1314646313,6.3215,1.2810000000000001,6.4499862984,0.0015,0.001,0.0018027756000000002,6.32,1.28,6.44831761
2020-10-29 15:00:00,4.0105,0.9115000000000001,4.1127779541,0.0005,0.0015,0.0015811388,4.01,0.91,4.111958171,4.4705,0.9515,4.5706369906,0.0005,0.0015,0.0015811388,4.47,0.9500000000000001,4.5698358833
2020-10-29 15:30:00,4.0105,0.8115,4.0917774255,0.0005,0.0015,0.0015811388,4.01,0.81,4.0909901002,4.4705,0.8515,4.5508705211,0.0005,0.0015,0.0015811388,4.47,0.85,4.5500989
2020-10-29 16:00:00,3.66,0.362,3.6778586161,0.0,0.002,0.002,3.66,0.36,3.677662301,4.18,0.9420000000000001,4.2848295182000005,0.0,0.002,0.002,4.18,0.9400000000000001,4.2843902717
2020-10-29 16:30:00,3.74,0.5325,3.7777183921,0.0,0.0025,0.0025,3.74,0.53,3.7773668077,4.23,0.7225,4.2912592849,0.0,0.0025,0.0025,4.23,0.72,4.2908390788
2020-10-29 17:00:00,3.8905000000000003,0.6395000000000001,3.9427085233,0.1505,-0.0005,0.1505008306,3.74,0.64,3.7943642419,4.3805,0.6495000000000001,4.4283891541,0.1505,-0.0005,0.1505008306,4.23,0.65,4.2796495184
2020-10-29 17:30:00,4.0845,0.52,4.1174676987,3.8145,-0.12,3.8163870676,0.27,0.64,0.6946221995,4.4145,0.6000000000000001,4.4550881304,3.8145,-0.12,3.8163870676,0.6000000000000001,0.72,0.9372299611
2020-10-29 18:00:00,4.0955,0.5685,4.134768736,3.8255,-0.1015,3.8268462864,0.27,0.67,0.7223572523,4.4255,0.6585000000000001,4.4742231169,3.8255,-0.1015,3.8268462864,0.6000000000000001,0.76,0.9682974750000001
2020-10-29 18:30:00,3.9865,0.506,4.0184845713,3.8365,-0.044,3.836752305,0.15,0.55,0.5700877125,4.3165,0.636,4.3631030529,3.8365,-0.044,3.836752305,0.48,0.68,0.8323460819
2020-10-29 19:00:00,3.8035,0.365,3.820973338,3.8235,-0.015,3.8235294232,-0.02,0.38,0.38052595180000004,4.1135,0.665,4.1669061964,3.8235,-0.015,3.8235294232,0.29,0.68,0.7392563831000001
2020-10-29 19:30:00,3.66,0.4615,3.688981194,3.8200000000000003,-0.018500000000000003,3.8200447969,-0.16,0.48,0.5059644256,3.93,0.5215000000000001,3.9644498042,3.8200000000000003,-0.018500000000000003,3.8200447969,0.11,0.54,0.5510898293000001
2020-10-29 20:00:00,3.7895000000000003,0.531,3.8265220828,3.8195,-0.009000000000000001,3.8195106035,-0.03,0.54,0.5408326913,4.0495,0.591,4.0923992046,3.8195,-0.009000000000000001,3.8195106035,0.23,0.6000000000000001,0.6425729531000001
2020-10-29 20:30:00,3.4835000000000003,0.5905,3.5331943762,0.4435,0.0505,0.4463658813,3.04,0.54,3.0875880554,3.8935,0.5805,3.9365368663,0.4435,0.0505,0.4463658813,3.45,0.53,3.4904727474
2020-10-29 21:00:00,3.49,0.7025,3.5600008778000003,0.0,0.0025,0.0025,3.49,0.7000000000000001,3.5595083929999998,3.91,0.6925,3.9708508219,0.0,0.0025,0.0025,3.91,0.6900000000000001,3.9704155954
2020-10-29 21:30:00,3.41,0.592,3.4610062121,0.0,0.002,0.002,3.41,0.59,3.460664676,3.84,0.8220000000000001,3.9269942704,0.0,0.002,0.002,3.84,0.8200000000000001,3.9265761167
2020-10-29 22:00:00,3.19,-0.0775,3.1909412796,0.0,0.0025,0.0025,3.19,-0.08,3.1910029771,3.76,1.3525,3.9958548835,0.0,0.0025,0.0025,3.76,1.35,3.9950093867
2020-10-29 22:30:00,3.03,0.48250000000000004,3.068176372,0.0,0.0025,0.0025,3.03,0.48,3.0677842167,3.38,0.4525,3.4101548718,0.0,0.0025,0.0025,3.38,0.45,3.4098240424
2020-10-29 23:00:00,3.11,0.592,3.1658433316,0.0,0.002,0.002,3.11,0.59,3.1654699493,3.43,0.552,3.474133561,0.0,0.002,0.002,3.43,0.55,3.4738163452
2020-10-29 23:30:00,2.96,0.002,2.9600006757,0.0,0.002,0.002,2.96,0.0,2.96,3.43,1.142,3.6151160424,0.0,0.002,0.002,3.43,1.1400000000000001,3.6144847489
2020-10-30 00:00:00,3.0,0.592,3.0578528415,0.0,0.002,0.002,3.0,0.59,3.0574662713,3.29,0.562,3.3376554645,0.0,0.002,0.002,3.29,0.56,3.3373192835
2020-10-30 00:30:00,2.8,0.522,2.848242265,0.0,0.002,0.002,2.8,0.52,2.8478764018,3.07,0.47200000000000003,3.1060721176,0.0,0.002,0.002,3.07,0.47000000000000003,3.1057688259
2020-10-30 01:00:00,2.83,0.552,2.8833321002,0.0,0.002,0.002,2.83,0.55,2.8829498782,3.1,0.512,3.1419968173,0.0,0.002,0.002,3.1,0.51,3.1416715296
2020-10-30 01:30:00,2.77,0.5225000000000001,2.8188483907,0.0,0.0025,0.0025,2.77,0.52,2.818386063,3.04,0.48250000000000004,3.0780523469,0.0,0.0025,0.0025,3.04,0.48,3.0776614499
2020-10-30 02:00:00,2.62,0.5225000000000001,2.6715924558,0.0,0.0025,0.0025,2.62,0.52,2.6711046404000003,2.88,0.48250000000000004,2.9201380532,0.0,0.0025,0.0025,2.88,0.48,2.9197260145
2020-10-30 02:30:00,2.58,0.2325,2.5904548346,0.0,0.0025,0.0025,2.58,0.23,2.5902316498999998,2.9,0.7425,2.9935440952,0.0,0.0025,0.0025,2.9,0.74,2.9929249907
2020-10-30 03:00:00,2.47,-0.2775,2.4855394284,0.0,0.0025,0.0025,2.47,-0.28,2.4858197843,2.9,1.1925,3.1356109851,0.0,0.0025,0.0025,2.9,1.19,3.1346610662
2020-10-30 03:30:00,2.49,0.042,2.4903541917,0.0,0.002,0.002,2.49,0.04,2.4903212644,2.83,0.9420000000000001,2.9826605573,0.0,0.002,0.002,2.83,0.9400000000000001,2.9820295102000003
2020-10-30 04:00:00,2.45,-0.128,2.4533413949,0.0,0.002,0.002,2.45,-0.13,2.4534465554000002,2.83,1.112,3.0406321711,0.0,0.002,0.002,2.83,1.11,3.0399013142
2020-10-30 04:30:00,2.45,-0.2775,2.4656654781,0.0,0.0025,0.0025,2.45,-0.28,2.4659480934999998,2.87,1.2125,3.1156149072,0.0,0.0025,0.0025,2.87,1.21,3.1146428367
2020-10-30 05:00:00,2.56,-0.2775,2.5749963592,0.0,0.0025,0.0025,2.56,-0.28,2.5752669765,2.99,1.2125,3.2264928715,0.0,0.0025,0.0025,2.99,1.21,3.2255542159
2020-10-30 05:30:00,2.62,-0.128,2.6231248541000003,0.0,0.002,0.002,2.62,-0.13,2.6232232081999998,3.06,1.362,3.3494244282,0.0,0.002,0.002,3.06,1.3599999999999999,3.3486116526
2020-10-30 06:00:00,2.74,0.29250000000000004,2.7555682263,0.0,0.0025,0.0025,2.74,0.29,2.755303976,3.1,0.9625,3.2459830945,0.0,0.0025,0.0025,3.1,0.96,3.245242672
2020-10-30 06:30:00,2.93,0.10200000000000001,2.931774889,0.0,0.002,0.002,2.93,0.1,2.931705988,3.38,1.302,3.6220993912,0.0,0.002,0.002,3.38,1.3,3.6213809521
2020-10-30 07:00:00,3.04,0.24250000000000002,3.049656743,0.0,0.0025,0.0025,3.04,0.24,3.0494589684,3.47,1.1925,3.6691901354,0.0,0.0025,0.0025,3.47,1.19,3.6683783883
2020-10-30 07:30:00,3.16,0.0925,3.1613535471,0.0,0.0025,0.0025,3.16,0.09,3.1612813858,3.69,1.4325,3.9583021929,0.0,0.0025,0.0025,3.69,1.43,3.9573981351
2020-10-30 08:00:00,3.43,0.1325,3.4325582661,0.0,0.0025,0.0025,3.43,0.13,3.4324626728,4.02,1.6724999999999999,4.3540390731,0.0,0.0025,0.0025,4.02,1.67,4.3530793698
2020-10-30 08:30:00,3.69,0.21250000000000002,3.6961136683999998,0.0,0.0025,0.0025,3.69,0.21,3.6959707791,4.31,1.7525,4.6526719474,0.0,0.0025,0.0025,4.31,1.75,4.6517308607
2020-10-30 09:00:00,3.7605,0.182,3.7649016255000003,0.0005,0.002,0.0020615528,3.76,0.18,3.7643060449,4.3905,1.702,4.7088527531,0.0005,0.002,0.0020615528,4.39,1.7000000000000002,4.7076639642
2020-10-30 09:30:00,3.8205,0.842,3.9121840767,0.0005,0.002,0.0020615528,3.8200000000000003,0.84,3.9112657798,4.2905,1.112,4.4322606252,0.0005,0.002,0.0020615528,4.29,1.11,4.4312752115
2020-10-30 10:00:00,4.0,1.012,4.1260324768,0.0,0.002,0.002,4.0,1.01,4.1255423885999996,4.45,1.022,4.5658497566000005,0.0,0.002,0.002,4.45,1.02,4.5654025014
2020-10-30 10:30:00,3.9305,0.932,4.0394868795,0.0005,0.002,0.0020615528,3.93,0.93,4.0385393399,4.3805,0.9420000000000001,4.4806410535,0.0005,0.002,0.0020615528,4.38,0.9400000000000001,4.4797321348
2020-10-30 11:00:00,3.8705,0.9015000000000001,3.9741002126,0.0005,0.0015,0.0015811388,3.87,0.9,3.9732732098,4.3105,0.9015000000000001,4.4037611765,0.0005,0.0015,0.0015811388,4.31,0.9,4.4029649101
2020-10-30 11:30:00,3.8125,0.7715000000000001,3.8897774358,0.0025,0.0015,0.0029154759,3.81,0.77,3.8870297143,4.2525,0.7715000000000001,4.321917225,0.0025,0.0015,0.0029154759,4.25,0.77,4.3191897388000005
2020-10-30 12:00:00,3.7025,0.7015,3.768369475,0.0025,0.0015,0.0029154759,3.7,0.7000000000000001,3.7656340768,4.1325,0.7015,4.1916176472,0.0025,0.0015,0.0029154759,4.13,0.7000000000000001,4.1889020041
2020-10-30 12:30:00,3.633,0.7015,3.7001069241,0.003,0.0015,0.0033541020000000003,3.63,0.7000000000000001,3.6968770604,4.043,0.7015,4.1034072732,0.003,0.0015,0.0033541020000000003,4.04,0.7000000000000001,4.1001951173
2020-10-30 13:00:00,3.4655,0.631,3.5224779985,0.0055000000000000005,0.001,0.005590169900000001,3.46,0.63,3.5168878287,3.8455,0.631,3.8969258718,0.0055000000000000005,0.001,0.005590169900000001,3.84,0.63,3.8913365313
2020-10-30 13:30:00,3.3845,0.5415,3.4275446751,0.0045000000000000005,0.0015,0.0047434165,3.38,0.54,3.4228642976,3.8045,0.7215,3.8723097113,0.0045000000000000005,0.0015,0.0047434165,3.8,0.72,3.8676090806000003
2020-10-30 14:00:00,3.332,0.5815,3.3823610467,0.002,0.0015,0.0025,3.33,0.58,3.3801331335,3.732,0.5815,3.7770314071,0.002,0.0015,0.0025,3.73,0.58,3.7748244992
2020-10-30 14:30:00,3.132,0.47150000000000003,3.1672916269,0.002,0.0015,0.0025,3.13,0.47000000000000003,3.165090836,3.5220000000000002,0.47150000000000003,3.5534203593,0.002,0.0015,0.0025,3.52,0.47000000000000003,3.5512392203000003
2020-10-30 15:00:00,3.241,0.5315,3.2842918948,0.001,0.0015,0.0018027756000000002,3.24,0.53,3.2830625946,3.651,0.5315,3.6894841442,0.001,0.0015,0.0018027756000000002,3.65,0.53,3.6882787313
2020-10-30 15:30:00,3.1005,-0.20850000000000002,3.1075026146,0.0005,0.0015,0.0015811388,3.1,-0.21,3.1071047617,3.6805,1.1415,3.8534533214,0.0005,0.0015,0.0015811388,3.68,1.1400000000000001,3.8525316352
2020-10-30 16:00:00,3.0705,-0.0985,3.0720795074,0.0005,0.0015,0.0015811388,3.07,-0.1,3.0716282327,3.6205,0.9915,3.7538103974,0.0005,0.0015,0.0015811388,3.62,0.99,3.752932187
2020-10-30 16:30:00,3.0795,0.435,3.1100715828,0.0395,0.005,0.039815198100000004,3.04,0.43,3.0702605753,3.5095,0.435,3.5363562108,0.0395,0.005,0.039815198100000004,3.47,0.43,3.496541148
2020-10-30 17:00:00,3.536,0.15,3.539180131,4.686,-0.54,4.7170113419,-1.15,0.6900000000000001,1.3411189358,3.816,0.8300000000000001,3.9052216326,4.686,-0.54,4.7170113419,-0.87,1.37,1.6228986413
2020-10-30 17:30:00,3.7155,0.28950000000000004,3.7267613956,4.8155,-0.5505,4.8468639861,-1.1,0.84,1.3840520221000001,4.0255,0.7595000000000001,4.0965217563,4.8155,-0.5505,4.8468639861,-0.79,1.31,1.5297712247000002
2020-10-30 18:00:00,3.7655000000000003,0.4625,3.7937971084,4.8155,-0.5475,4.8465241669,-1.05,1.01,1.4569145479,4.0555,0.6025,4.1000105488,4.8155,-0.5475,4.8465241669,-0.76,1.15,1.3784411484999999
2020-10-30 18:30:00,3.6865,0.35050000000000003,3.7031246941,4.8165,-0.5395,4.84662073,-1.13,0.89,1.438401891,3.9765,0.6305000000000001,4.0261746733,4.8165,-0.5395,4.84662073,-0.84,1.17,1.4403124661
2020-10-30 19:00:00,3.511,-0.3875,3.5323189621,4.811,-0.41750000000000004,4.8290814085000004,-1.3,0.03,1.3003461078,3.8810000000000002,1.3025,4.0937351221,4.811,-0.41750000000000004,4.8290814085000004,-0.93,1.72,1.9553260598
2020-10-30 19:30:00,3.5115,-0.257,3.52089211,4.8115,-0.427,4.8304100499,-1.3,0.17,1.3110682667,3.8515,1.433,4.1094453701,4.8115,-0.427,4.8304100499,-0.96,1.8599999999999999,2.0931316251
2020-10-30 20:00:00,3.1765,0.342,3.1948577824,0.5665,0.012,0.566627082,2.61,0.33,2.6307793522000003,3.6265,0.542,3.6667787293,0.5665,0.012,0.566627082,3.06,0.53,3.1055595309
2020-10-30 20:30:00,3.017,0.274,3.0294166105,4.607,-0.516,4.6358068338,-1.5899999999999999,0.79,1.7754436065,3.187,0.374,3.2088697387,4.607,-0.516,4.6358068338,-1.42,0.89,1.6758579892
2020-10-30 21:00:00,2.8415,-0.156,2.8457790234,4.8115,-0.47600000000000003,4.8349879266,-1.97,0.32,1.9958206332000001,3.0015,0.524,3.0468964948,4.8115,-0.47600000000000003,4.8349879266,-1.81,1.0,2.0678733037
2020-10-30 21:30:00,2.251,-0.6855,2.3530642256,0.511,0.0145,0.5112056827,1.74,-0.7000000000000001,1.8755265927,2.731,0.7945,2.8442206753,0.511,0.0145,0.5112056827,2.22,0.78,2.3530405861
2020-10-30 22:00:00,2.06,-0.6975,2.1748807439,0.0,0.0025,0.0025,2.06,-0.7000000000000001,2.1756838006,2.54,0.7825000000000001,2.6578010177999998,0.0,0.0025,0.0025,2.54,0.78,2.6570660511
2020-10-30 22:30:00,1.9500000000000002,-0.6975,2.0709916103,0.0,0.0025,0.0025,1.9500000000000002,-0.7000000000000001,2.0718349355,2.41,0.7225,2.5159702403,0.0,0.0025,0.0025,2.41,0.72,2.5152534664
2020-10-30 23:00:00,1.8599999999999999,-0.738,2.0010607187,0.0,0.002,0.002,1.8599999999999999,-0.74,2.0017991907,2.3,0.722,2.4106604904,0.0,0.002,0.002,2.3,0.72,2.4100622399000002
2020-10-30 23:30:00,1.8599999999999999,-0.0975,1.8625536905,0.0,0.0025,0.0025,1.8599999999999999,-0.1,1.8626862323000002,2.14,0.12250000000000001,2.1435032657,0.0,0.0025,0.0025,2.14,0.12,2.1433618453
2020-10-31 00:00:00,1.8,0.0425,1.8005016662000002,0.0,0.0025,0.0025,1.8,0.04,1.8004443896,2.03,-0.007500000000000001,2.0300138546,0.0,0.0025,0.0025,2.03,-0.01,2.0300246304
2020-10-31 00:30:00,1.72,-0.158,1.7272417318,0.0,0.002,0.002,1.72,-0.16,1.7274258305,1.99,0.182,1.998305282,0.0,0.002,0.002,1.99,0.18,1.9981241203
2020-10-31 01:00:00,1.72,0.022500000000000003,1.7201471594000002,0.0,0.0025,0.0025,1.72,0.02,1.7201162751,1.94,0.0425,1.9404654725000001,0.0,0.0025,0.0025,1.94,0.04,1.9404123273
2020-10-31 01:30:00,1.6800000000000002,0.022500000000000003,1.6801506629,0.0,0.0025,0.0025,1.6800000000000002,0.02,1.6801190434,1.88,-0.0175,1.8800814477,0.0,0.0025,0.0025,1.88,-0.02,1.88010638
2020-10-31 02:00:00,1.85,0.022,1.8501308062000001,0.0,0.002,0.002,1.85,0.02,1.8501081048999999,2.06,-0.018000000000000002,2.0600786393,0.0,0.002,0.002,2.06,-0.02,2.0600970851
2020-10-31 02:30:00,2.31,0.0825,2.3114727448,0.0,0.0025,0.0025,2.31,0.08,2.3113848663,2.55,0.0325,2.5502070994,0.0,0.0025,0.0025,2.55,0.03,2.5501764645
2020-10-31 03:00:00,2.07,-0.28750000000000003,2.0898699122,0.0,0.0025,0.0025,2.07,-0.29,2.0902152999,2.36,0.3325,2.3833078379,0.0,0.0025,0.0025,2.36,0.33,2.3829603437999998
2020-10-31 03:30:00,1.8399999999999999,-0.6880000000000001,1.9644195071000001,0.0,0.002,0.002,1.8399999999999999,-0.6900000000000001,1.9651208614,2.21,0.762,2.337679191,0.0,0.002,0.002,2.21,0.76,2.3370280272
2020-10-31 04:00:00,1.74,-0.7075,1.8783386942,0.0,0.0025,0.0025,1.74,-0.71,1.8792817777000002,2.09,0.7225,2.2113584626,0.0,0.0025,0.0025,2.09,0.72,2.2105429197
2020-10-31 04:30:00,1.79,-0.2275,1.8043991382,0.0,0.0025,0.0025,1.79,-0.23,1.8047160441,2.05,0.29250000000000004,2.0707622389,0.0,0.0025,0.0025,2.05,0.29,2.0704105873
2020-10-31 05:00:00,1.8599999999999999,0.0625,1.861049771,0.0,0.0025,0.0025,1.8599999999999999,0.06,1.8609674903000002,2.05,0.022500000000000003,2.0501234719,0.0,0.0025,0.0025,2.05,0.02,2.0500975587
2020-10-31 05:30:00,1.9,0.1125,1.9033276780000001,0.0,0.0025,0.0025,1.9,0.11,1.9031815468,2.1,0.0625,2.1009298537,0.0,0.0025,0.0025,2.1,0.06,2.100856968
2020-10-31 06:00:00,1.99,0.14250000000000002,1.9950955491000002,0.0,0.0025,0.0025,1.99,0.14,1.9949185447,2.2,0.1125,2.2028745425,0.0,0.0025,0.0025,2.2,0.11,2.2027482834
2020-10-31 06:30:00,2.25,-0.318,2.2723608868,0.0,0.002,0.002,2.25,-0.32,2.2726416348000003,2.64,0.882,2.7834374432,0.0,0.002,0.002,2.64,0.88,2.7828043409000003
2020-10-31 07:00:00,2.45,-0.0475,2.4504604159,0.0,0.0025,0.0025,2.45,-0.05,2.450510151,2.81,0.7525000000000001,2.909012934,0.0,0.0025,0.0025,2.81,0.75,2.9083672395
2020-10-31 07:30:00,2.52,-0.28750000000000003,2.5363470287,0.0,0.0025,0.0025,2.52,-0.29,2.5366316248,2.96,1.0125,3.128379173,0.0,0.0025,0.0025,2.96,1.01,3.1275709424
2020-10-31 08:00:00,2.65,0.0125,2.650029481,0.0,0.0025,0.0025,2.65,0.01,2.6500188679,3.05,0.8025,3.1538082139,0.0,0.0025,0.0025,3.05,0.8,3.1531730051
2020-10-31 08:30:00,2.67,-0.0475,2.6704224853,0.0,0.0025,0.0025,2.67,-0.05,2.6704681238,3.09,0.8025,3.1925078308,0.0,0.0025,0.0025,3.09,0.8,3.1918803236
2020-10-31 09:00:00,2.7,-0.3675,2.7248956402,0.0,0.0025,0.0025,2.7,-0.37,2.7252339349,3.24,1.1425,3.4355358025,0.0,0.0025,0.0025,3.24,1.1400000000000001,3.4347052275
2020-10-31 09:30:00,2.85,-0.1375,2.8533149581,0.0,0.0025,0.0025,2.85,-0.14,2.8534365246,3.36,0.9925,3.5035205508000002,0.0,0.0025,0.0025,3.36,0.99,3.5028131552
2020-10-31 10:00:00,3.0,0.402,3.0268141667,0.0,0.002,0.002,3.0,0.4,3.0265491901,3.36,0.392,3.3827893816,0.0,0.002,0.002,3.36,0.39,3.3825582035
2020-10-31 10:30:00,2.9225000000000003,0.35150000000000003,2.9435622127,0.0025,0.0015,0.0029154759,2.92,0.35000000000000003,2.9409012224,3.2425,0.3415,3.2604337902,0.0025,0.0015,0.0029154759,3.24,0.34,3.2577906624
2020-10-31 11:00:00,2.96,0.34550000000000003,2.980095678,0.02,-0.0045000000000000005,0.0205,2.94,0.35000000000000003,2.9607600376,3.24,0.3355,3.2573240935,0.02,-0.0045000000000000005,0.0205,3.22,0.34,3.2379005544
2020-10-31 11:30:00,2.8905000000000003,0.325,2.9087136762,0.0205,-0.005,0.021100947800000002,2.87,0.33,2.888909829,3.1305,0.305,3.1453227577,0.0205,-0.005,0.021100947800000002,3.11,0.31,3.1254119728
2020-10-31 12:00:00,2.7765,0.3025,2.7929300921999998,0.026500000000000003,-0.007500000000000001,0.0275408787,2.75,0.31,2.7674175688,2.9465,0.28250000000000003,2.9600115709,0.026500000000000003,-0.007500000000000001,0.0275408787,2.92,0.29,2.9343653488
2020-10-31 12:30:00,2.6105,0.185,2.6170470477,0.0205,-0.005,0.021100947800000002,2.59,0.19,2.596959761,2.8305,0.225,2.8394286837,0.0205,-0.005,0.021100947800000002,2.81,0.23,2.8193970987
2020-10-31 13:00:00,2.5535,0.115,2.5560882712,0.053500000000000006,-0.015,0.055563027300000005,2.5,0.13,2.5033777182,2.6734999999999998,0.105,2.6755611094000002,0.053500000000000006,-0.015,0.055563027300000005,2.62,0.12,2.6227466519
2020-10-31 13:30:00,2.5949999999999998,0.056,2.5956041686,0.035,-0.014,0.037696153600000004,2.56,0.07,2.5609568524,2.725,0.23600000000000002,2.7352003583,0.035,-0.014,0.037696153600000004,2.69,0.25,2.7015921232
2020-10-31 14:00:00,2.491,0.1565,2.4959113065,0.041,-0.0135,0.043165379600000005,2.45,0.17,2.4558908771,2.6109999999999998,0.1365,2.6145655949,0.041,-0.0135,0.043165379600000005,2.5700000000000003,0.15,2.5743737102
2020-10-31 14:30:00,2.3970000000000002,0.10450000000000001,2.3992768181,0.027,-0.0155,0.0311327802,2.37,0.12,2.3730360301,2.537,0.0845,2.538406833,0.027,-0.0155,0.0311327802,2.51,0.1,2.511991242
2020-10-31 15:00:00,2.3945,0.12,2.3975050052,0.0045000000000000005,0.0,0.0045000000000000005,2.39,0.12,2.3930106561,2.6445,0.07,2.6454262889,0.0045000000000000005,0.0,0.0045000000000000005,2.64,0.07,2.6409278672000003
2020-10-31 15:30:00,2.3545,0.060500000000000005,2.3552771599,0.0045000000000000005,0.0005,0.0045276926,2.35,0.06,2.3507658327,2.6445,0.0405,2.6448101066,0.0045000000000000005,0.0005,0.0045276926,2.64,0.04,2.6403030129
2020-10-31 16:00:00,2.311,-0.1685,2.3171347069,0.001,0.0015,0.0018027756000000002,2.31,-0.17,2.3162469644,2.681,0.24150000000000002,2.6918549831,0.001,0.0015,0.0018027756000000002,2.68,0.24,2.6907248094
2020-10-31 16:30:00,2.47,0.051500000000000004,2.4705368344,0.0,0.0015,0.0015,2.47,0.05,2.4705060210000003,2.83,0.0415,2.8303042681,0.0,0.0015,0.0015,2.83,0.04,2.8302826714
2020-10-31 17:00:00,2.58,0.052500000000000005,2.5805341017,0.0,0.0025,0.0025,2.58,0.05,2.5804844506,2.99,0.0425,2.9903020332,0.0,0.0025,0.0025,2.99,0.04,2.9902675466
2020-10-31 17:30:00,2.706,0.062,2.7067101803,0.20600000000000002,-0.008,0.20615528130000002,2.5,0.07,2.5009798080000003,3.146,0.082,3.1470684772,0.20600000000000002,-0.008,0.20615528130000002,2.94,0.09,2.9413772284
2020-10-31 18:00:00,3.0495,-0.0145,3.0495344727,4.7795000000000005,-0.5545,4.8115580117,-1.73,0.54,1.8123189565,3.2695,0.10550000000000001,3.2712016905,4.7795000000000005,-0.5545,4.8115580117,-1.51,0.66,1.6479381056
2020-10-31 18:30:00,2.9735,-0.0175,2.9735514961,4.8135,-0.5375,4.8434170273,-1.8399999999999999,0.52,1.9120669444,3.1835,0.10250000000000001,3.1851496825,4.8135,-0.5375,4.8434170273,-1.63,0.64,1.7511424842
2020-10-31 19:00:00,2.691,0.0375,2.6912612749,0.5710000000000001,-0.0025,0.5710054728,2.12,0.04,2.1203773249,3.101,0.0475,3.1013637726,0.5710000000000001,-0.0025,0.5710054728,2.5300000000000002,0.05,2.5304940229
2020-10-31 19:30:00,2.5,-0.078,2.5012165040000003,0.0,0.002,0.002,2.5,-0.08,2.5012796725,2.93,0.14200000000000002,2.9334389375,0.0,0.002,0.002,2.93,0.14,2.933342803
2020-10-31 20:00:00,2.42,-0.008,2.4200132230999998,0.0,0.002,0.002,2.42,-0.01,2.4200206611,2.8200000000000003,0.032,2.8201815544,0.0,0.002,0.002,2.8200000000000003,0.03,2.82015957
2020-10-31 20:30:00,2.31,-0.178,2.3168478586,0.0,0.002,0.002,2.31,-0.18,2.3170023738,2.7,0.14200000000000002,2.7037314955,0.0,0.002,0.002,2.7,0.14,2.7036271932
2020-10-31 21:00:00,2.25,-0.018000000000000002,2.2500719988,0.0,0.002,0.002,2.25,-0.02,2.2500888871,2.58,-0.058,2.5806518556,0.0,0.002,0.002,2.58,-0.06,2.5806975801
2020-10-31 21:30:00,2.18,-0.068,2.1810602926,0.0,0.002,0.002,2.18,-0.07,2.1811235637,2.5,-0.088,2.5015483205,0.0,0.002,0.002,2.5,-0.09,2.5016194755
2020-10-31 22:00:00,2.13,-0.068,2.1310851696,0.0,0.002,0.002,2.13,-0.07,2.1311499243,2.42,-0.088,2.4215994714,0.0,0.002,0.002,2.42,-0.09,2.4216729754
2020-10-31 22:30:00,2.07,-0.068,2.0711166071,0.0,0.002,0.002,2.07,-0.07,2.0711832367,2.35,-0.088,2.3516470824,0.0,0.002,0.002,2.35,-0.09,2.3517227728
2020-10-31 23:00:00,1.98,-0.068,1.9811673327000001,0.0,0.002,0.002,1.98,-0.07,1.9812369873,2.24,-0.088,2.241727905,0.0,0.002,0.002,2.24,-0.09,2.2418073066
2020-10-31 23:30:00,1.9300000000000002,-0.038,1.930374057,0.0,0.002,0.002,1.9300000000000002,-0.04,1.9304144633,2.17,-0.088,2.1717835988,0.0,0.002,0.002,2.17,-0.09,2.1718655575
2020-11-01 00:00:00,1.8399999999999999,-0.088,1.8421031459,0.0,0.002,0.002,1.8399999999999999,-0.09,1.842199772,2.07,-0.058,2.070812401,0.0,0.002,0.002,2.07,-0.06,2.0708693827
2020-11-01 00:30:00,1.8399999999999999,-0.0175,1.8400832182,0.0,0.0025,0.0025,1.8399999999999999,-0.02,1.8401086924,2.07,-0.0575,2.0707984571,0.0,0.0025,0.0025,2.07,-0.06,2.0708693827
2020-11-01 01:00:00,1.82,-0.018000000000000002,1.8200890088000001,0.0,0.002,0.002,1.82,-0.02,1.8201098868,2.05,-0.058,2.0508203237,0.0,0.002,0.002,2.05,-0.06,2.0508778608
2020-11-01 01:30:00,1.79,-0.018000000000000002,1.7900905005,0.0,0.002,0.002,1.79,-0.02,1.7901117283999999,2.01,-0.058,2.0108366418,0.0,0.002,0.002,2.01,-0.06,2.010895323
2020-11-01 02:00:00,1.73,-0.098,1.7327734993,0.0,0.002,0.002,1.73,-0.1,1.7328877632,1.9500000000000002,-0.018000000000000002,1.9500830752,0.0,0.002,0.002,1.9500000000000002,-0.02,1.9501025614
2020-11-01 02:30:00,1.67,-0.068,1.6713838578,0.0,0.002,0.002,1.67,-0.07,1.671466422,1.87,-0.108,1.8731161203000002,0.0,0.002,0.002,1.87,-0.11,1.8732325002999999
2020-11-01 03:00:00,1.67,-0.068,1.6713838578,0.0,0.002,0.002,1.67,-0.07,1.671466422,1.8399999999999999,-0.108,1.8431668399999999,0.0,0.002,0.002,1.8399999999999999,-0.11,1.8432851109000001
2020-11-01 03:30:00,1.63,-0.038,1.6304428845999999,0.0,0.002,0.002,1.63,-0.04,1.6304907237,1.81,-0.108,1.8132192366000002,0.0,0.002,0.002,1.81,-0.11,1.8133394608
2020-11-01 04:00:00,1.6,-0.038,1.6004511864,0.0,0.002,0.002,1.6,-0.04,1.6004999219,1.78,-0.108,1.7832733946000001,0.0,0.002,0.002,1.78,-0.11,1.7833956375
