Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 04:30:00,1.62,-0.038,1.6204456177000002,0.0,0.002,0.002,1.62,-0.04,1.6204937519,1.8,-0.108,1.8032370892,0.0,0.002,0.002,1.8,-0.11,1.8033579789
2020-11-01 05:00:00,1.62,-0.038,1.6204456177000002,0.0,0.002,0.002,1.62,-0.04,1.6204937519,1.8,-0.078,1.8016892074,0.0,0.002,0.002,1.8,-0.08,1.8017769007000002
2020-11-01 05:30:00,1.6600000000000001,-0.038,1.6604348828000002,0.0,0.002,0.002,1.6600000000000001,-0.04,1.6604818578,1.8399999999999999,-0.078,1.8416525188000001,0.0,0.002,0.002,1.8399999999999999,-0.08,1.8417383093000002
2020-11-01 06:00:00,1.75,0.012,1.7500411424000002,0.0,0.002,0.002,1.75,0.01,1.7500285712,1.94,-0.018000000000000002,1.9400835034,0.0,0.002,0.002,1.94,-0.02,1.94010309
2020-11-01 06:30:00,2.0,-0.40800000000000003,2.0411918087,0.0,0.002,0.002,2.0,-0.41000000000000003,2.0415925157,2.36,0.802,2.4925496986,0.0,0.002,0.002,2.36,0.8,2.4919069003
2020-11-01 07:00:00,2.13,-0.3875,2.1649610274,0.0,0.0025,0.0025,2.13,-0.39,2.1654098919,2.48,0.6625,2.5669644037,0.0,0.0025,0.0025,2.48,0.66,2.5663203230000002
2020-11-01 07:30:00,2.25,0.14250000000000002,2.254507984,0.0,0.0025,0.0025,2.25,0.14,2.2543513479,2.48,0.1525,2.4846843361,0.0,0.0025,0.0025,2.48,0.15,2.4845321491
2020-11-01 08:00:00,2.25,0.14250000000000002,2.254507984,0.0,0.0025,0.0025,2.25,0.14,2.2543513479,2.51,0.1325,2.5134948279,0.0,0.0025,0.0025,2.51,0.13,2.5133642792
2020-11-01 08:30:00,2.252,-0.379,2.2836691967,0.002,0.001,0.0022360680000000003,2.25,-0.38,2.2818632737,2.602,0.631,2.6774175991,0.002,0.001,0.0022360680000000003,2.6,0.63,2.6752383071
2020-11-01 09:00:00,2.442,0.0915,2.4437136187,0.002,0.0015,0.0025,2.44,0.09,2.4416592719,2.732,0.2615,2.7444865185,0.002,0.0015,0.0025,2.73,0.26,2.7423530043
2020-11-01 09:30:00,2.613,0.201,2.6207193669,0.003,0.001,0.0031622777,2.61,0.2,2.6176516193,2.873,0.261,2.8848310176,0.003,0.001,0.0031622777,2.87,0.26,2.8817529388
2020-11-01 10:00:00,2.685,0.24,2.6957049171,0.005,0.0,0.005,2.68,0.24,2.6907248094,2.965,0.23,2.9739073624000003,0.005,0.0,0.005,2.96,0.23,2.9689223634
2020-11-01 10:30:00,2.7555,0.24,2.7659320762,0.0055000000000000005,0.0,0.0055000000000000005,2.75,0.24,2.7604528614,3.0255,0.23,3.0342297622,0.0055000000000000005,0.0,0.0055000000000000005,3.02,0.23,3.0287456149
2020-11-01 11:00:00,2.865,0.24,2.8750347824,0.005,0.0,0.005,2.86,0.24,2.8700522643,3.165,0.23,3.1733460259,0.005,0.0,0.005,3.16,0.23,3.1683591968
2020-11-01 11:30:00,2.924,0.24,2.9338329877,0.004,0.0,0.004,2.92,0.24,2.9298464124,3.274,0.23,3.2820688597,0.004,0.0,0.004,3.27,0.23,3.2780787056
2020-11-01 12:00:00,2.8715,0.021,2.8715767881,0.0015,0.001,0.0018027756000000002,2.87,0.02,2.8700696856,3.3015,0.391,3.3245726417,0.0015,0.001,0.0018027756000000002,3.3,0.39,3.322965543
2020-11-01 12:30:00,2.841,-0.5685,2.8973217374,0.001,0.0015,0.0018027756000000002,2.84,-0.5700000000000001,2.8966359799,3.451,0.9215000000000001,3.5719131078,0.001,0.0015,0.0018027756000000002,3.45,0.92,3.5705601801
2020-11-01 13:00:00,2.9005,-0.5680000000000001,2.9555920304,0.0005,0.002,0.0020615528,2.9,-0.5700000000000001,2.9554864236,3.5305,0.922,3.6489058977,0.0005,0.002,0.0020615528,3.5300000000000002,0.92,3.647917214
2020-11-01 13:30:00,2.9005,-0.5685,2.9556881601000002,0.0005,0.0015,0.0015811388,2.9,-0.5700000000000001,2.9554864236,3.5305,0.9415,3.6538818399,0.0005,0.0015,0.0015811388,3.5300000000000002,0.9400000000000001,3.6530124555
2020-11-01 14:00:00,2.88,0.012,2.8800249999,0.0,0.002,0.002,2.88,0.01,2.8800173611,3.33,0.302,3.3436662513,0.0,0.002,0.002,3.33,0.30000000000000004,3.3434862045
2020-11-01 14:30:00,2.88,0.132,2.883023413,0.0,0.002,0.002,2.88,0.13,2.8829325348,3.2800000000000002,0.122,3.2822681182,0.0,0.002,0.002,3.2800000000000002,0.12,3.2821943879
2020-11-01 15:00:00,2.81,0.1325,2.8131221534,0.0,0.0025,0.0025,2.81,0.13,2.8130055101,3.22,0.12250000000000001,3.2223293205,0.0,0.0025,0.0025,3.22,0.12,3.222235249
2020-11-01 15:30:00,2.83,0.1325,2.833100113,0.0,0.0025,0.0025,2.83,0.13,2.8329842922,3.26,0.12250000000000001,3.2623007602,0.0,0.0025,0.0025,3.26,0.12,3.2622078413
2020-11-01 16:00:00,2.71,-0.5275000000000001,2.7608615050000003,0.0,0.0025,0.0025,2.71,-0.53,2.7613402543000003,3.31,0.8025,3.4058928712,0.0,0.0025,0.0025,3.31,0.8,3.4053046853
2020-11-01 16:30:00,2.85,0.0625,2.8506852246000003,0.0,0.0025,0.0025,2.85,0.06,2.8506315090000003,3.31,0.2225,3.3174698567,0.0,0.0025,0.0025,3.31,0.22,3.3173031215
2020-11-01 17:00:00,2.909,-0.08700000000000001,2.9103006718,0.299,-0.027,0.3002165885,2.61,-0.06,2.6106895641,3.429,0.363,3.4481603791,0.299,-0.027,0.3002165885,3.13,0.39,3.1542035445
2020-11-01 17:30:00,3.26,-0.7105,3.3365266746,4.77,-0.5205000000000001,4.7983143134,-1.51,-0.19,1.5219066988,3.63,0.9595,3.7546691266,4.77,-0.5205000000000001,4.7983143134,-1.1400000000000001,1.48,1.8681541691999999
2020-11-01 18:00:00,2.85,-0.41600000000000004,2.8802006875,0.52,0.004,0.5200153844000001,2.33,-0.42,2.3675514778,3.42,0.614,3.4746792658,0.52,0.004,0.5200153844000001,2.9,0.61,2.9634608147
2020-11-01 18:30:00,2.66,-0.0375,2.6602643196,0.0,0.0025,0.0025,2.66,-0.04,2.6603007349,3.15,0.2025,3.1565022176,0.0,0.0025,0.0025,3.15,0.2,3.1563428204
2020-11-01 19:00:00,2.56,0.0625,2.5607628258,0.0,0.0025,0.0025,2.56,0.06,2.5607030285,2.98,0.0625,2.980655339,0.0,0.0025,0.0025,2.98,0.06,2.9806039656000003
2020-11-01 19:30:00,2.48,0.0325,2.4802129445,0.0,0.0025,0.0025,2.48,0.03,2.480181445,2.87,0.0325,2.8701840098,0.0,0.0025,0.0025,2.87,0.03,2.8701567901000002
2020-11-01 20:00:00,2.38,-0.007500000000000001,2.3800118171999998,0.0,0.0025,0.0025,2.38,-0.01,2.3800210083,2.75,-0.007500000000000001,2.7500102272999998,0.0,0.0025,0.0025,2.75,-0.01,2.7500181818
2020-11-01 20:30:00,2.29,-0.007500000000000001,2.2900122816,0.0,0.0025,0.0025,2.29,-0.01,2.290021834,2.65,-0.007500000000000001,2.6500106132,0.0,0.0025,0.0025,2.65,-0.01,2.6500188679
2020-11-01 21:00:00,2.19,-0.1075,2.1926368258,0.0,0.0025,0.0025,2.19,-0.11,2.1927608169,2.54,0.0325,2.5402079147,0.0,0.0025,0.0025,2.54,0.03,2.5401771591999998
2020-11-01 21:30:00,2.06,-0.748,2.1915985034,0.0,0.002,0.002,2.06,-0.75,2.1922819162,2.54,0.732,2.643373602,0.0,0.002,0.002,2.54,0.73,2.6428204631
2020-11-01 22:00:00,2.04,-0.2675,2.0574635477,0.0,0.0025,0.0025,2.04,-0.27,2.0577900768,2.39,0.2325,2.4012822096,0.0,0.0025,0.0025,2.39,0.23,2.4010414407000003
2020-11-01 22:30:00,1.99,-0.0175,1.9900769457,0.0,0.0025,0.0025,1.99,-0.02,1.9901005,2.26,-0.0575,2.2607313529,0.0,0.0025,0.0025,2.26,-0.06,2.2607963199
2020-11-01 23:00:00,1.85,-0.258,1.8679036378,0.0,0.002,0.002,1.85,-0.26,1.8681809334000001,2.13,0.122,2.1334910358,0.0,0.002,0.002,2.13,0.12,2.1333776037
2020-11-01 23:30:00,1.81,-0.048,1.8106363522,0.0,0.002,0.002,1.81,-0.05,1.810690476,2.03,-0.098,2.0323641406,0.0,0.002,0.002,2.03,-0.1,2.0324615618
2020-11-02 00:00:00,1.74,-0.0475,1.7406482269999999,0.0,0.0025,0.0025,1.74,-0.05,1.7407182426,1.96,-0.0975,1.9624235654,0.0,0.0025,0.0025,1.96,-0.1,1.9625493623999999
2020-11-02 00:30:00,1.6800000000000002,-0.0275,1.6802250593,0.0,0.0025,0.0025,1.6800000000000002,-0.03,1.6802678358,1.88,-0.0975,1.8825265602,0.0,0.0025,0.0025,1.88,-0.1,1.8826576958999999
2020-11-02 01:00:00,1.6600000000000001,-0.0275,1.6602277705000001,0.0,0.0025,0.0025,1.6600000000000001,-0.03,1.6602710622,1.88,-0.0375,1.8803739655,0.0,0.0025,0.0025,1.88,-0.04,1.8804254838
2020-11-02 01:30:00,1.6099999999999999,-0.0275,1.6102348431,0.0,0.0025,0.0025,1.6099999999999999,-0.03,1.6102794787999999,1.82,-0.0675,1.8212512869,0.0,0.0025,0.0025,1.82,-0.07,1.8213456564000001
2020-11-02 02:00:00,1.6099999999999999,-0.0575,1.6110264585,0.0,0.0025,0.0025,1.6099999999999999,-0.06,1.6111176245,1.82,-0.0675,1.8212512869,0.0,0.0025,0.0025,1.82,-0.07,1.8213456564000001
2020-11-02 02:30:00,2.25,-0.018000000000000002,2.2500719988,0.0,0.002,0.002,2.25,-0.02,2.2500888871,2.47,-0.068,2.4709358551,0.0,0.002,0.002,2.47,-0.07,2.4709917037
2020-11-02 03:00:00,2.14,-0.0175,2.1400715525,0.0,0.0025,0.0025,2.14,-0.02,2.1400934558999998,2.36,-0.0675,2.3609651099,0.0,0.0025,0.0025,2.36,-0.07,2.3610379074
2020-11-02 03:30:00,2.11,0.14250000000000002,2.1148064332,0.0,0.0025,0.0025,2.11,0.14,2.1146394492,2.32,0.0925,2.3218432871,0.0,0.0025,0.0025,2.32,0.09,2.3217450334
2020-11-02 04:00:00,1.9300000000000002,0.052500000000000005,1.9307139224,0.0,0.0025,0.0025,1.9300000000000002,0.05,1.9306475598000001,2.13,0.0025,2.1300014671,0.0,0.0025,0.0025,2.13,0.0,2.13
2020-11-02 04:30:00,1.9100000000000001,0.052000000000000005,1.9107077223000002,0.0,0.002,0.002,1.9100000000000001,0.05,1.9106543382,2.1,0.002,2.1000009524,0.0,0.002,0.002,2.1,0.0,2.1
2020-11-02 05:00:00,1.9100000000000001,-0.2175,1.9223439468999999,0.0,0.0025,0.0025,1.9100000000000001,-0.22,1.9226284092,2.16,0.2725,2.1771210922,0.0,0.0025,0.0025,2.16,0.27,2.176809592
2020-11-02 05:30:00,1.9300000000000002,-0.6275000000000001,2.029447277,0.0,0.0025,0.0025,1.9300000000000002,-0.63,2.0302216628,2.32,0.8225,2.4614845622,0.0,0.0025,0.0025,2.32,0.8200000000000001,2.4606503205
2020-11-02 06:00:00,2.12,-0.538,2.1872000366,0.0,0.002,0.002,2.12,-0.54,2.1876928486000002,2.5300000000000002,0.932,2.6962054818,0.0,0.002,0.002,2.5300000000000002,0.93,2.6955147931
2020-11-02 06:30:00,2.79,0.07200000000000001,2.7909288776,0.0,0.002,0.002,2.79,0.07,2.7908779981,3.22,1.102,3.4033518772,0.0,0.002,0.002,3.22,1.1,3.4027048065
2020-11-02 07:00:00,3.02,0.07250000000000001,3.0208701147,0.0,0.0025,0.0025,3.02,0.07,3.0208111493,3.54,1.4025,3.8077035402,0.0,0.0025,0.0025,3.54,1.4,3.8067834191000003
2020-11-02 07:30:00,3.47,0.9325,3.5931123347,0.0,0.0025,0.0025,3.47,0.93,3.5924643352,3.87,0.9225000000000001,3.9784301238,0.0,0.0025,0.0025,3.87,0.92,3.9778511787
2020-11-02 08:00:00,3.7405,0.9815,3.8671284566,0.0005,0.0015,0.0015811388,3.74,0.98,3.8662643469,4.1505,0.9815,4.2649727432,0.0005,0.0015,0.0015811388,4.15,0.98,4.2641411797
2020-11-02 08:30:00,3.9415,1.0615,4.0819363665,0.0015,0.0015,0.0021213203,3.94,1.06,4.080098038,4.3515,1.0815,4.4838816331,0.0015,0.0015,0.0021213203,4.35,1.08,4.4820642566
2020-11-02 09:00:00,3.942,0.9815,4.062352305,0.002,0.0015,0.0025,3.94,0.98,4.0600492608,4.322,1.0415,4.445717743,0.002,0.0015,0.0025,4.32,1.04,4.4434221046
2020-11-02 09:30:00,3.9845,0.981,4.1034864749,0.0045000000000000005,0.001,0.0046097722,3.98,0.98,4.0988778952,4.3245000000000005,1.011,4.4411058589,0.0045000000000000005,0.001,0.0046097722,4.32,1.01,4.4364963654
2020-11-02 10:00:00,4.058,1.06,4.1941583184,0.008,0.0,0.008,4.05,1.06,4.1864185171,4.378,1.06,4.5044959762,0.008,0.0,0.008,4.37,1.06,4.4967210276
2020-11-02 10:30:00,4.056,0.761,4.1267731946,0.006,0.001,0.0060827625,4.05,0.76,4.1206916895,4.436,1.341,4.634261214,0.006,0.001,0.0060827625,4.43,1.34,4.6282286028
2020-11-02 11:00:00,3.9995000000000003,0.6900000000000001,4.0585835275,0.0095,0.0,0.0095,3.99,0.6900000000000001,4.0492221475,4.3995,1.34,4.599043406,0.0095,0.0,0.0095,4.39,1.34,4.5899564268
2020-11-02 11:30:00,4.0015,0.9765,4.1189263771,0.0115,-0.0035,0.012020815300000001,3.99,0.98,4.1085885654,4.3215,0.9665,4.4282597598,0.0115,-0.0035,0.012020815300000001,4.31,0.97,4.4178048848
2020-11-02 12:00:00,4.1125,1.0085,4.2343510128,0.0125,-0.0015,0.0125896783,4.1,1.01,4.2225703073,4.3625,0.9985,4.4753109948,0.0125,-0.0015,0.0125896783,4.35,1.0,4.4634627813
2020-11-02 12:30:00,4.0175,1.0095,4.1423901917,0.0175,-0.0005,0.017507141400000002,4.0,1.01,4.1255423885999996,4.2475,0.9995,4.3635142374,0.0175,-0.0005,0.017507141400000002,4.23,1.0,4.3465963696
2020-11-02 13:00:00,4.1035,0.9615,4.2146404948,0.0035,0.0015,0.0038078866,4.1,0.96,4.2108906421,4.4235,1.0815,4.5537890267000005,0.0035,0.0015,0.0038078866,4.42,1.08,4.5500329669
2020-11-02 13:30:00,3.9975,0.6585000000000001,4.0513736559,0.0175,-0.0015,0.0175641681,3.98,0.66,4.0343524883,4.2875,1.3185,4.485654746,0.0175,-0.0015,0.0175641681,4.27,1.32,4.4693735579
2020-11-02 14:00:00,3.7984999999999998,0.659,3.8552410106,0.018500000000000003,-0.001,0.018527007300000002,3.7800000000000002,0.66,3.8371864693,4.0085,1.209,4.186854816,0.018500000000000003,-0.001,0.018527007300000002,3.99,1.21,4.1694364128
2020-11-02 14:30:00,3.807,0.89,3.9096481939,0.007,0.0,0.007,3.8,0.89,3.9028323049,4.077,0.87,4.1687922712,0.007,0.0,0.007,4.07,0.87,4.1619466599
2020-11-02 15:00:00,3.849,0.89,3.9505570493,0.009000000000000001,0.0,0.009000000000000001,3.84,0.89,3.941788934,4.169,0.87,4.2588098103,0.009000000000000001,0.0,0.009000000000000001,4.16,0.87,4.25
2020-11-02 15:30:00,3.903,0.891,4.0034097967,0.003,0.001,0.0031622777,3.9,0.89,4.0002624914,4.273,0.871,4.3608680329,0.003,0.001,0.0031622777,4.27,0.87,4.3577287662
2020-11-02 16:00:00,3.8315,0.8915000000000001,3.9338485609,0.0015,0.0015,0.0021213203,3.83,0.89,3.9320478125,4.2415,0.8715,4.3301079086,0.0015,0.0015,0.0021213203,4.24,0.87,4.328336863
2020-11-02 16:30:00,3.73,0.332,3.7447461863,0.0,0.002,0.002,3.73,0.33,3.7445694011,4.3,1.252,4.478560483,0.0,0.002,0.002,4.3,1.25,4.4780017865
2020-11-02 17:00:00,3.7035,0.418,3.7270143881999998,0.1935,-0.012,0.1938717359,3.51,0.43,3.536240942,4.2635,1.088,4.4001336627,0.1935,-0.012,0.1938717359,4.07,1.1,4.2160289373
2020-11-02 17:30:00,4.2685,0.0975,4.26961339,4.7885,-0.5425,4.8191325464,-0.52,0.64,0.8246211251000001,4.6785,1.5675,4.9341076701,4.7885,-0.5425,4.8191325464,-0.11,2.11,2.112865353
2020-11-02 18:00:00,4.367,0.751,4.4311048284,4.797,-0.46900000000000003,4.819872405,-0.43,1.22,1.2935609765,4.687,0.911,4.7747136040000004,4.797,-0.46900000000000003,4.819872405,-0.11,1.38,1.3843771163
2020-11-02 18:30:00,4.2415,0.579,4.2808367465,4.8115,-0.491,4.8364876977,-0.5700000000000001,1.07,1.2123530839,4.5815,1.019,4.693453233,4.8115,-0.491,4.8364876977,-0.23,1.51,1.5274161188000002
2020-11-02 19:00:00,4.089,0.5565,4.1266951971,4.809,-0.3835,4.8242671205,-0.72,0.9400000000000001,1.1840608092,4.389,0.9765,4.4963177434,4.809,-0.3835,4.8242671205,-0.42,1.3599999999999999,1.4233762679
2020-11-02 19:30:00,4.2395,0.6175,4.2842346458,4.8095,-0.3925,4.8254892498,-0.5700000000000001,1.01,1.1597413505,4.5195,0.7175,4.5760994854,4.8095,-0.3925,4.8254892498,-0.29,1.11,1.1472575997
2020-11-02 20:00:00,3.6870000000000003,0.278,3.6974657537,0.547,0.038,0.5483183382,3.14,0.24,3.1491586178,4.267,1.068,4.3986262628,0.547,0.038,0.5483183382,3.7199999999999998,1.03,3.8599611397
2020-11-02 20:30:00,3.5300000000000002,0.6925,3.5972845662,0.0,0.0025,0.0025,3.5300000000000002,0.6900000000000001,3.596804137,4.0,0.6825,4.0578080598,0.0,0.0025,0.0025,4.0,0.68,4.0573883226
2020-11-02 21:00:00,3.44,0.6325000000000001,3.4976643993,0.0,0.0025,0.0025,3.44,0.63,3.4972131762,3.9,0.6225,3.9493678292,0.0,0.0025,0.0025,3.9,0.62,3.9489745504
2020-11-02 21:30:00,3.4,0.6920000000000001,3.4697066158,0.0,0.002,0.002,3.4,0.6900000000000001,3.4693082884,3.84,0.672,3.8983565768,0.0,0.002,0.002,3.84,0.67,3.898012314
2020-11-02 22:00:00,3.33,0.6025,3.3840665256,0.0,0.0025,0.0025,3.33,0.6000000000000001,3.3836223193,3.77,0.8225,3.8586793401,0.0,0.0025,0.0025,3.77,0.8200000000000001,3.8581472237
2020-11-02 22:30:00,3.0,0.082,3.0011204574,0.0,0.002,0.002,3.0,0.08,3.0010664771,3.45,0.732,3.5268008165999998,0.0,0.002,0.002,3.45,0.73,3.5263862522
2020-11-02 23:00:00,2.91,-0.068,2.9107943933,0.0,0.002,0.002,2.91,-0.07,2.9108418026000002,3.37,0.892,3.4860527822,0.0,0.002,0.002,3.37,0.89,3.4855415648
2020-11-02 23:30:00,2.96,0.3325,2.9786164993,0.0,0.0025,0.0025,2.96,0.33,2.978338463,3.34,0.7125,3.4151509849,0.0,0.0025,0.0025,3.34,0.71,3.4146302875
2020-11-03 00:00:00,2.77,-0.24750000000000003,2.7810351041,0.0,0.0025,0.0025,2.77,-0.25,2.7812587079,3.26,1.2025000000000001,3.4747095202000002,0.0,0.0025,0.0025,3.26,1.2,3.4738451318
2020-11-03 00:30:00,2.68,-0.248,2.6914501667,0.0,0.002,0.002,2.68,-0.25,2.6916351907,3.15,1.202,3.3715432668,0.0,0.002,0.002,3.15,1.2,3.3708307581
2020-11-03 01:00:00,2.64,-0.24750000000000003,2.6515761822,0.0,0.0025,0.0025,2.64,-0.25,2.6518107021,3.11,1.2025000000000001,3.3343824391,0.0,0.0025,0.0025,3.11,1.2,3.3334816634
2020-11-03 01:30:00,2.7800000000000002,0.4025,2.8089866945,0.0,0.0025,0.0025,2.7800000000000002,0.4,2.8086295591,3.11,0.5425,3.1569615535,0.0,0.0025,0.0025,3.11,0.54,3.1565329081
2020-11-03 02:00:00,2.64,0.4425,2.6768276467,0.0,0.0025,0.0025,2.64,0.44,2.6764155133000003,2.93,0.41250000000000003,2.9588944304,0.0,0.0025,0.0025,2.93,0.41000000000000003,2.9585469406
2020-11-03 02:30:00,2.64,0.3825,2.6675656037,0.0,0.0025,0.0025,2.64,0.38,2.6672082783,2.93,0.5025000000000001,2.9727775312,0.0,0.0025,0.0025,2.93,0.5,2.9723559679
2020-11-03 03:00:00,2.51,0.3825,2.5389774024,0.0,0.0025,0.0025,2.51,0.38,2.5386019775,2.8,0.4525,2.8363279518,0.0,0.0025,0.0025,2.8,0.45,2.8359301825000003
2020-11-03 03:30:00,2.51,0.1925,2.5173709004,0.0,0.0025,0.0025,2.51,0.19,2.5171809629,2.85,0.7125,2.9377127583,0.0,0.0025,0.0025,2.85,0.71,2.9371074206000003
2020-11-03 04:00:00,2.51,0.2225,2.519842505,0.0,0.0025,0.0025,2.51,0.22,2.5196229877,2.85,0.6925,2.9329262265000002,0.0,0.0025,0.0025,2.85,0.6900000000000001,2.932336952
2020-11-03 04:30:00,2.51,0.4525,2.550461968,0.0,0.0025,0.0025,2.51,0.45,2.5500196078,2.8,0.4325,2.833206002,0.0,0.0025,0.0025,2.8,0.43,2.8328254447
2020-11-03 05:00:00,2.58,0.2525,2.5923264166,0.0,0.0025,0.0025,2.58,0.25,2.5920841036,2.91,0.6225,2.9758370671,0.0,0.0025,0.0025,2.91,0.62,2.9753151094
2020-11-03 05:30:00,2.58,-0.248,2.5918919731,0.0,0.002,0.002,2.58,-0.25,2.5920841036,3.06,1.232,3.2987003501,0.0,0.002,0.002,3.06,1.23,3.2979539111
2020-11-03 06:00:00,2.66,-0.20800000000000002,2.6681199373,0.0,0.002,0.002,2.66,-0.21,2.6682765974000002,3.15,1.272,3.3971287877,0.0,0.002,0.002,3.15,1.27,3.3963804263
2020-11-03 06:30:00,3.01,0.6525000000000001,3.0799117276,0.0,0.0025,0.0025,3.01,0.65,3.0793830551,3.39,0.9625,3.5239901036,0.0,0.0025,0.0025,3.39,0.96,3.5233081046
2020-11-03 07:00:00,3.11,0.752,3.1996256031,0.0,0.002,0.002,3.11,0.75,3.1991561387,3.47,0.742,3.5484452934,0.0,0.002,0.002,3.47,0.74,3.5480276211
2020-11-03 07:30:00,3.34,0.1525,3.343479662,0.0,0.0025,0.0025,3.34,0.15,3.3433665668,3.91,1.4825,4.1816152681,0.0,0.0025,0.0025,3.91,1.48,4.1807296014
2020-11-03 08:00:00,3.63,0.492,3.6631904127,0.0,0.002,0.002,3.63,0.49,3.6629223306,4.15,1.282,4.3435036549,0.0,0.002,0.002,4.15,1.28,4.3429137684
2020-11-03 08:30:00,3.7435,0.891,3.8480739663,0.0035,0.001,0.0036400549,3.74,0.89,3.8444375401,4.1235,0.891,4.2186648658,0.0035,0.001,0.0036400549,4.12,0.89,4.2150326215
2020-11-03 09:00:00,3.707,0.6910000000000001,3.7708526887,0.007,0.001,0.007071067800000001,3.7,0.6900000000000001,3.7637879855,4.057,0.861,4.1473569897,0.007,0.001,0.007071067800000001,4.05,0.86,4.1403019214
2020-11-03 09:30:00,3.73,0.161,3.733473048,0.01,0.001,0.0100498756,3.7199999999999998,0.16,3.7234392704,4.22,1.671,4.5387929012,0.01,0.001,0.0100498756,4.21,1.67,4.5291279514
2020-11-03 10:00:00,3.8335,0.309,3.8459333393,0.0135,-0.001,0.013536986400000001,3.8200000000000003,0.31,3.8325578926,4.2235,1.609,4.5196054308,0.0135,-0.001,0.013536986400000001,4.21,1.6099999999999999,4.5073495538
2020-11-03 10:30:00,3.8175,0.7035,3.8817803261,0.0175,-0.006500000000000001,0.0186681547,3.8,0.71,3.8657599512000003,4.1575,1.2235,4.3337926231,0.0175,-0.006500000000000001,0.0186681547,4.14,1.23,4.3188540147
2020-11-03 11:00:00,3.886,0.4555,3.9126047909,0.026000000000000002,-0.0145,0.0297699513,3.86,0.47000000000000003,3.8885087116,4.206,1.4755,4.4573014538,0.026000000000000002,-0.0145,0.0297699513,4.18,1.49,4.4376232377000004
2020-11-03 11:30:00,3.98,1.028,4.110618445,0.02,-0.002,0.0200997512,3.96,1.03,4.0917600125,4.2,1.008,4.3192666044,0.02,-0.002,0.0200997512,4.18,1.01,4.3002906878000005
2020-11-03 12:00:00,3.9195,0.9390000000000001,4.0304095636,0.0195,-0.011,0.0223886132,3.9,0.9500000000000001,4.0140378673,4.0895,0.919,4.1914879518,0.0195,-0.011,0.0223886132,4.07,0.93,4.1749011964000005
2020-11-03 12:30:00,3.79,0.854,3.8850245816,0.03,-0.016,0.034,3.76,0.87,3.8593393217000003,4.01,0.834,4.0958095659,0.03,-0.016,0.034,3.98,0.85,4.0697542923
2020-11-03 13:00:00,3.829,0.843,3.9207001926,0.019,-0.007,0.0202484567,3.81,0.85,3.9036649446,3.979,0.8130000000000001,4.0612079484,0.019,-0.007,0.0202484567,3.96,0.8200000000000001,4.0440079129
2020-11-03 13:30:00,3.902,0.9495,4.0158628276,0.012,-0.0005,0.012010412100000001,3.89,0.9500000000000001,4.0043226643,4.232,0.9595,4.3394082834,0.012,-0.0005,0.012010412100000001,4.22,0.96,4.3278170017
2020-11-03 14:00:00,3.9,0.8200000000000001,3.985272889,0.01,0.0,0.01,3.89,0.8200000000000001,3.9754873915,4.11,0.79,4.1852359551,0.01,0.0,0.01,4.1,0.79,4.1754161469
2020-11-03 14:30:00,3.7565,0.8190000000000001,3.844743587,0.0165,-0.001,0.0165302753,3.74,0.8200000000000001,3.8288379438,3.9265,0.789,4.0049872971,0.0165,-0.001,0.0165302753,3.91,0.79,3.9890099022000003
2020-11-03 15:00:00,3.7199999999999998,0.7595000000000001,3.7967407403999998,0.01,-0.0005,0.0100124922,3.71,0.76,3.7870437019,4.01,0.7395,4.0776169818,0.01,-0.0005,0.0100124922,4.0,0.74,4.0678741377
2020-11-03 15:30:00,3.7765,0.7805000000000001,3.8563107370000003,0.006500000000000001,0.0005,0.0065192024,3.77,0.78,3.8498441527000002,4.0865,0.7605000000000001,4.1566624231,0.006500000000000001,0.0005,0.0065192024,4.08,0.76,4.150180719
2020-11-03 16:00:00,3.583,0.6515000000000001,3.6417497511,0.003,0.0015,0.0033541020000000003,3.58,0.65,3.6385299229,3.973,0.6315000000000001,4.0228747495,0.003,0.0015,0.0033541020000000003,3.9699999999999998,0.63,4.0196766039
2020-11-03 16:30:00,3.64,0.542,3.6801309759,0.0,0.002,0.002,3.64,0.54,3.6798369529,4.11,0.542,4.1455836742,0.0,0.002,0.002,4.11,0.54,4.1453226654
2020-11-03 17:00:00,3.9450000000000003,0.48650000000000004,3.9748845581000003,3.5949999999999998,-0.4035,3.6175733924999998,0.35000000000000003,0.89,0.9563472173,4.275,0.5665,4.3123714184,3.5949999999999998,-0.4035,3.6175733924999998,0.68,0.97,1.1846096403
2020-11-03 17:30:00,4.1505,0.483,4.1785092138,4.8105,-0.47700000000000004,4.8340913572,-0.66,0.96,1.1649892703,4.4605,0.603,4.5010742329,4.8105,-0.47700000000000004,4.8340913572,-0.35000000000000003,1.08,1.1352973179
2020-11-03 18:00:00,4.15,0.456,4.1749773652,4.8100000000000005,-0.464,4.8323282173,-0.66,0.92,1.1322543884,4.5,0.5760000000000001,4.5367142295,4.8100000000000005,-0.464,4.8323282173,-0.31,1.04,1.0852188719
2020-11-03 18:30:00,4.0725,-0.0275,4.0725928473,4.8125,-0.5175000000000001,4.8402440538,-0.74,0.49,0.8875246475,4.4725,1.0025,4.583477119,4.8125,-0.5175000000000001,4.8402440538,-0.34,1.52,1.5575621978
2020-11-03 19:00:00,3.9815,0.24150000000000002,3.9888174313,4.8115,-0.4685,4.8342553201000005,-0.8300000000000001,0.71,1.0922453937,4.3115,0.7015,4.3681957946,4.8115,-0.4685,4.8342553201000005,-0.5,1.17,1.2723600119
2020-11-03 19:30:00,4.339,0.41850000000000004,4.3591356081,4.809,-0.41150000000000003,4.8265736553,-0.47000000000000003,0.8300000000000001,0.9538343672,4.639,0.5185000000000001,4.6678863793000005,4.809,-0.41150000000000003,4.8265736553,-0.17,0.93,0.9454099640000001
2020-11-03 20:00:00,3.793,0.11,3.7945947083,0.523,0.03,0.5238597140000001,3.27,0.08,3.2709784469,4.383,0.8300000000000001,4.4608955379,0.523,0.03,0.5238597140000001,3.86,0.8,3.9420299339
2020-11-03 20:30:00,3.54,0.47250000000000003,3.5713941605,0.0,0.0025,0.0025,3.54,0.47000000000000003,3.5710642671,4.03,0.4425,4.0542207944,0.0,0.0025,0.0025,4.03,0.44,4.0539486923
2020-11-03 21:00:00,3.49,0.5025000000000001,3.5259901092,0.0,0.0025,0.0025,3.49,0.5,3.5256346946,3.95,0.47250000000000003,3.9781599075000003,0.0,0.0025,0.0025,3.95,0.47000000000000003,3.9778637483
2020-11-03 21:30:00,3.49,0.42250000000000004,3.5154809415,0.0,0.0025,0.0025,3.49,0.42,3.5151813608999998,3.95,0.6125,3.9972060555,0.0,0.0025,0.0025,3.95,0.61,3.9968237389
2020-11-03 22:00:00,3.39,0.5225000000000001,3.4300300655,0.0,0.0025,0.0025,3.39,0.52,3.4296501279,3.8,0.48250000000000004,3.8305099204,0.0,0.0025,0.0025,3.8,0.48,3.8301958174
2020-11-03 22:30:00,3.18,-0.1575,3.1838979648,0.0,0.0025,0.0025,3.18,-0.16,3.184022613,3.76,1.2025000000000001,3.9476076616,0.0,0.0025,0.0025,3.76,1.2,3.9468468427000003
2020-11-03 23:00:00,3.14,-0.1575,3.1439475584,0.0,0.0025,0.0025,3.14,-0.16,3.1440737905,3.71,1.3125,3.9353216196,0.0,0.0025,0.0025,3.71,1.31,3.9344885309
2020-11-03 23:30:00,3.07,-0.0375,3.0702290224,0.0,0.0025,0.0025,3.07,-0.04,3.0702605753,3.58,1.1825,3.7702395481,0.0,0.0025,0.0025,3.58,1.18,3.7694561942
2020-11-04 00:00:00,3.0,0.5725,3.0541375624,0.0,0.0025,0.0025,3.0,0.5700000000000001,3.0536699232,3.32,0.5225000000000001,3.3608639142,0.0,0.0025,0.0025,3.32,0.52,3.3604761567
2020-11-04 00:30:00,2.71,0.4625,2.7491828331,0.0,0.0025,0.0025,2.71,0.46,2.7487633583,3.02,0.42250000000000004,3.0494108037,0.0,0.0025,0.0025,3.02,0.42,3.0490654306
2020-11-04 01:00:00,2.69,0.4625,2.7294699577,0.0,0.0025,0.0025,2.69,0.46,2.7290474529,3.02,0.42250000000000004,3.0494108037,0.0,0.0025,0.0025,3.02,0.42,3.0490654306
2020-11-04 01:30:00,2.67,0.2325,2.680103776,0.0,0.0025,0.0025,2.67,0.23,2.6798880574,3.02,0.6925,3.0983796168,0.0,0.0025,0.0025,3.02,0.6900000000000001,3.0978218154
2020-11-04 02:00:00,2.54,-0.368,2.5665198226,0.0,0.002,0.002,2.54,-0.37,2.5668073555,3.02,1.082,3.2079781795,0.0,0.002,0.002,3.02,1.08,3.2073041639
2020-11-04 02:30:00,2.54,-0.3675,2.5664481779,0.0,0.0025,0.0025,2.54,-0.37,2.5668073555,3.0,1.1125,3.1996337681,0.0,0.0025,0.0025,3.0,1.11,3.1987653868
2020-11-04 03:00:00,2.43,-0.3275,2.4519698713,0.0,0.0025,0.0025,2.43,-0.33,2.4523050381,2.86,0.9225000000000001,3.0050967123,0.0,0.0025,0.0025,2.86,0.92,3.0043302082
2020-11-04 03:30:00,2.47,0.1925,2.4774899092,0.0,0.0025,0.0025,2.47,0.19,2.477296914,2.77,0.4325,2.8035613512,0.0,0.0025,0.0025,2.77,0.43,2.8031767693000003
2020-11-04 04:00:00,2.47,0.3425,2.4936331426000002,0.0,0.0025,0.0025,2.47,0.34,2.4932909979,2.74,0.29250000000000004,2.7555682263,0.0,0.0025,0.0025,2.74,0.29,2.755303976
2020-11-04 04:30:00,2.41,-0.1575,2.4151410414,0.0,0.0025,0.0025,2.41,-0.16,2.4153053637,2.8,0.7925000000000001,2.9099924828,0.0,0.0025,0.0025,2.8,0.79,2.9093126336
2020-11-04 05:00:00,2.47,-0.40750000000000003,2.503388953,0.0,0.0025,0.0025,2.47,-0.41000000000000003,2.5037971164,2.92,1.0425,3.100517094,0.0,0.0025,0.0025,2.92,1.04,3.0996774026
2020-11-04 05:30:00,2.52,-0.3775,2.5481181782,0.0,0.0025,0.0025,2.52,-0.38,2.5484897489,2.9699999999999998,1.0725,3.1577137695,0.0,0.0025,0.0025,2.9699999999999998,1.07,3.156865534
2020-11-04 06:00:00,2.71,-0.2175,2.7187140802,0.0,0.0025,0.0025,2.71,-0.22,2.7189152249,3.17,1.0325,3.3339100543,0.0,0.0025,0.0025,3.17,1.03,3.3331366609
2020-11-04 06:30:00,3.0,0.5325,3.0468928846,0.0,0.0025,0.0025,3.0,0.53,3.0464569585,3.34,0.5025000000000001,3.3775888219,0.0,0.0025,0.0025,3.34,0.5,3.3772177898
2020-11-04 07:00:00,3.2,0.532,3.2439210841,0.0,0.002,0.002,3.2,0.53,3.243593686,3.62,0.792,3.705625993,0.0,0.002,0.002,3.62,0.79,3.70519905
2020-11-04 07:30:00,3.44,0.0825,3.4409891383,0.0,0.0025,0.0025,3.44,0.08,3.4409301067999998,4.04,1.3925,4.2732489103999995,0.0,0.0025,0.0025,4.04,1.3900000000000001,4.272434903
2020-11-04 08:00:00,3.7905,0.892,3.8940408639,0.0005,0.002,0.0020615528,3.79,0.89,3.893096454,4.2405,0.872,4.3292290595,0.0005,0.002,0.0020615528,4.24,0.87,4.328336863
2020-11-04 08:30:00,4.0335,1.051,4.1681798486,0.0035,0.001,0.0036400549,4.03,1.05,4.164540791,4.5135000000000005,1.091,4.6434861096,0.0035,0.001,0.0036400549,4.51,1.09,4.6398491355
2020-11-04 09:00:00,4.037,0.991,4.1568557829,0.007,0.001,0.007071067800000001,4.03,0.99,4.1498192732,4.467,1.031,4.584435625,0.007,0.001,0.007071067800000001,4.46,1.03,4.5773900861
2020-11-04 09:30:00,4.121,0.9500000000000001,4.2290827611,0.011,0.0,0.011,4.11,0.9500000000000001,4.218364612,4.501,0.98,4.6064521055,0.011,0.0,0.011,4.49,0.98,4.5957045162
2020-11-04 10:00:00,4.1245,0.979,4.2390967493,0.0145,-0.001,0.0145344419,4.11,0.98,4.2252218877,4.4545,0.999,4.5651474511,0.0145,-0.001,0.0145344419,4.44,1.0,4.5512196168
2020-11-04 10:30:00,4.087,1.0495,4.2195994182,0.017,-0.0005,0.017007351400000002,4.07,1.05,4.2032606391,4.377,1.0795,4.5081536409,0.017,-0.0005,0.017007351400000002,4.36,1.08,4.4917702524
2020-11-04 11:00:00,4.22,1.139,4.3710091512,0.02,-0.001,0.0200249844,4.2,1.1400000000000001,4.3519650734,4.48,1.169,4.6300065875000005,0.02,-0.001,0.0200249844,4.46,1.17,4.6109109729
2020-11-04 11:30:00,4.0925,1.139,4.2480439322,0.022500000000000003,-0.001,0.0225222113,4.07,1.1400000000000001,4.2266416929,4.3725,1.259,4.5501469482,0.022500000000000003,-0.001,0.0225222113,4.35,1.26,4.5288077901
2020-11-04 12:00:00,4.0895,1.0295,4.2170938453,0.0195,-0.0005,0.0195064092,4.07,1.03,4.1983091835,4.3695,1.2095,4.5338086087,0.0195,-0.0005,0.0195064092,4.35,1.21,4.5151522675999995
2020-11-04 12:30:00,3.964,0.3055,3.9757548026,0.024,-0.0045000000000000005,0.0244182309,3.94,0.31,3.9521766155,4.454,1.8455,4.8212017433,0.024,-0.0045000000000000005,0.0244182309,4.43,1.85,4.8007707714
2020-11-04 13:00:00,3.9915000000000003,0.309,4.0034426747,0.021500000000000002,-0.001,0.0215232433,3.9699999999999998,0.31,3.9820848811,4.4915,1.849,4.8571980863,0.021500000000000002,-0.001,0.0215232433,4.47,1.85,4.837706068
2020-11-04 13:30:00,3.89,0.309,3.9022533234,0.02,-0.001,0.0200249844,3.87,0.31,3.8823961673,4.39,1.849,4.7634967198,0.02,-0.001,0.0200249844,4.37,1.85,4.7454609892
2020-11-04 14:00:00,3.8815,0.8095,3.9650135561,0.0115,-0.0005,0.011510864400000001,3.87,0.81,3.9538588746,4.1615,1.0395,4.2893638806,0.0115,-0.0005,0.011510864400000001,4.15,1.04,4.2783291131
2020-11-04 14:30:00,3.7965,0.9805,3.9210703258,0.006500000000000001,0.0005,0.0065192024,3.79,0.98,3.9146519641,4.1165,0.9905,4.2339889584,0.006500000000000001,0.0005,0.0065192024,4.11,0.99,4.2275524834
2020-11-04 15:00:00,3.7935,0.931,3.906072612,0.0035,0.001,0.0036400549,3.79,0.93,3.9024351372,4.0835,0.931,4.1882852398,0.0035,0.001,0.0036400549,4.08,0.93,4.184650523
2020-11-04 15:30:00,3.7245,0.8805000000000001,3.8271635057999998,0.0045000000000000005,0.0005,0.0045276926,3.7199999999999998,0.88,3.8226692245000002,4.0845,0.8905000000000001,4.1804462082,0.0045000000000000005,0.0005,0.0045276926,4.08,0.89,4.1759430073
2020-11-04 16:00:00,3.463,0.7315,3.5394153825,0.003,0.0015,0.0033541020000000003,3.46,0.73,3.5361702448,3.883,0.7515000000000001,3.9550526229000003,0.003,0.0015,0.0033541020000000003,3.88,0.75,3.9518223644
2020-11-04 16:30:00,3.421,0.2015,3.4269291282,0.001,0.0015,0.0018027756000000002,3.42,0.2,3.425842962,4.021,1.0915,4.1665109204,0.001,0.0015,0.0018027756000000002,4.02,1.09,4.1651530584
2020-11-04 17:00:00,3.607,0.7045,3.6751556770000002,0.187,-0.0055000000000000005,0.1870808649,3.42,0.71,3.4929214134,4.117,0.7245,4.1802618638,0.187,-0.0055000000000000005,0.1870808649,3.93,0.73,3.9972240368
2020-11-04 17:30:00,4.073,0.671,4.1279014039,3.823,-0.039,3.8231989224,0.25,0.71,0.7527283707,4.453,0.791,4.5227082594,3.823,-0.039,3.8231989224,0.63,0.8300000000000001,1.0420172743
2020-11-04 18:00:00,3.9465,-0.114,3.9481461789,3.8465,-0.084,3.8474170881000003,0.1,-0.03,0.1044030651,4.4765,1.4060000000000001,4.6921091473,3.8465,-0.084,3.8474170881000003,0.63,1.49,1.6177144371
2020-11-04 18:30:00,3.8765,0.0685,3.8771051701,3.8465,-0.0815,3.8473633179,0.03,0.15,0.1529705854,4.3365,1.1285,4.480931209,3.8465,-0.0815,3.8473633179,0.49,1.21,1.3054501139
2020-11-04 19:00:00,3.786,0.42850000000000005,3.8101716825,3.846,-0.051500000000000004,3.8463447908,-0.06,0.48,0.4837354649,4.126,0.5185000000000001,4.1584514245,3.846,-0.051500000000000004,3.8463447908,0.28,0.5700000000000001,0.6350590524
2020-11-04 19:30:00,4.003,0.4305,4.02608237,4.483,-0.2795,4.4917044927,-0.48,0.71,0.8570297544000001,4.293,0.5105000000000001,4.3232463786,4.483,-0.2795,4.4917044927,-0.19,0.79,0.8125269226
2020-11-04 20:00:00,3.7225,0.6325000000000001,3.7758525527,0.5525,0.0125,0.5526413846,3.17,0.62,3.2300619189,4.1925,0.6425000000000001,4.241445803,0.5525,0.0125,0.5526413846,3.64,0.63,3.6941169445
2020-11-04 20:30:00,3.48,0.592,3.5299949008000002,0.0,0.002,0.002,3.48,0.59,3.5296600403,3.95,0.582,3.9926462403,0.0,0.002,0.002,3.95,0.58,3.9923551946
2020-11-04 21:00:00,3.44,0.6225,3.4958698846000003,0.0,0.0025,0.0025,3.44,0.62,3.4954255821,3.89,0.5825,3.9333708508000003,0.0,0.0025,0.0025,3.89,0.58,3.9330013984
2020-11-04 21:30:00,3.48,0.7325,3.5562559315,0.0,0.0025,0.0025,3.48,0.73,3.5557418354,3.93,0.7125,3.9940651284,0.0,0.0025,0.0025,3.93,0.71,3.9936199118
2020-11-04 22:00:00,3.4,0.6725,3.465870201,0.0,0.0025,0.0025,3.4,0.67,3.4653859814,3.8200000000000003,0.7125,3.8858790833,0.0,0.0025,0.0025,3.8200000000000003,0.71,3.8854214701
2020-11-04 22:30:00,3.15,-0.11750000000000001,3.1521907065,0.0,0.0025,0.0025,3.15,-0.12,3.1522848856,3.69,1.0725,3.8427016863,0.0,0.0025,0.0025,3.69,1.07,3.8420046851
2020-11-04 23:00:00,3.17,0.2325,3.1785147868,0.0,0.0025,0.0025,3.17,0.23,3.1783328963,3.62,0.8425,3.7167467293,0.0,0.0025,0.0025,3.62,0.84,3.7161808352
2020-11-04 23:30:00,3.05,-0.198,3.0564201282,0.0,0.002,0.002,3.05,-0.2,3.0565503431,3.59,1.282,3.812036726,0.0,0.002,0.002,3.59,1.28,3.811364585
2020-11-05 00:00:00,3.01,-0.1975,3.0164724845,0.0,0.0025,0.0025,3.01,-0.2,3.0166372006,3.5300000000000002,1.2825,3.7557564152,0.0,0.0025,0.0025,3.5300000000000002,1.28,3.7549034608
2020-11-05 00:30:00,2.77,-0.268,2.7829344225,0.0,0.002,0.002,2.77,-0.27,2.7831277369,3.27,1.212,3.4873835464000003,0.0,0.002,0.002,3.27,1.21,3.4866889738
2020-11-05 01:00:00,2.88,-0.268,2.8924425664,0.0,0.002,0.002,2.88,-0.27,2.8926285624,3.39,1.212,3.6001449971,0.0,0.002,0.002,3.39,1.21,3.5994721835
2020-11-05 01:30:00,2.88,-0.218,2.8882389098,0.0,0.002,0.002,2.88,-0.22,2.8883905553,3.39,1.252,3.6138074104999998,0.0,0.002,0.002,3.39,1.25,3.6131149996
2020-11-05 02:00:00,2.96,-0.2175,2.9679801633,0.0,0.0025,0.0025,2.96,-0.22,2.9681644159,3.48,1.2525,3.6985343381,0.0,0.0025,0.0025,3.48,1.25,3.6976884671
2020-11-05 02:30:00,2.91,-0.258,2.9214147258,0.0,0.002,0.002,2.91,-0.26,2.9215920318,3.42,1.222,3.6317604547,0.0,0.002,0.002,3.42,1.22,3.6310879912000003
2020-11-05 03:00:00,2.77,-0.2975,2.7859300512000003,0.0,0.0025,0.0025,2.77,-0.30000000000000004,2.7861981265,3.26,1.1825,3.4678388443,0.0,0.0025,0.0025,3.26,1.18,3.4669871647
2020-11-05 03:30:00,2.7,-0.2975,2.716340599,0.0,0.0025,0.0025,2.7,-0.30000000000000004,2.7166155414,3.18,1.1825,3.3927431748,0.0,0.0025,0.0025,3.18,1.18,3.3918726391
2020-11-05 04:00:00,2.81,0.182,2.8158877819,0.0,0.002,0.002,2.81,0.18,2.8157592227,3.18,0.662,3.2481754879,0.0,0.002,0.002,3.18,0.66,3.2477684647
2020-11-05 04:30:00,2.84,0.4325,2.8727436798,0.0,0.0025,0.0025,2.84,0.43,2.8723683608,3.15,0.49250000000000005,3.1882685348,0.0,0.0025,0.0025,3.15,0.49,3.1878833103
2020-11-05 05:00:00,2.87,0.5525,2.9226967427,0.0,0.0025,0.0025,2.87,0.55,2.9222251796,3.15,0.49250000000000005,3.1882685348,0.0,0.0025,0.0025,3.15,0.49,3.1878833103
2020-11-05 05:30:00,2.89,0.5525,2.9423385682000003,0.0,0.0025,0.0025,2.89,0.55,2.9418701535,3.19,0.5125000000000001,3.2309064131,0.0,0.0025,0.0025,3.19,0.51,3.2305107955
2020-11-05 06:00:00,3.05,0.47250000000000003,3.0863823888,0.0,0.0025,0.0025,3.05,0.47000000000000003,3.0860006481,3.4,0.7025,3.4718159873,0.0,0.0025,0.0025,3.4,0.7000000000000001,3.4713109915
2020-11-05 06:30:00,3.34,0.7825000000000001,3.4304382009,0.0,0.0025,0.0025,3.34,0.78,3.4298688022,3.7,0.7525000000000001,3.7757457873,0.0,0.0025,0.0025,3.7,0.75,3.7752483361999998
2020-11-05 07:00:00,3.61,0.8525,3.7092932278,0.0,0.0025,0.0025,3.61,0.85,3.7087194556,4.0,0.8325,4.0857136769,0.0,0.0025,0.0025,4.0,0.8300000000000001,4.0852050132
2020-11-05 07:30:00,3.98,1.0425,4.1142686167,0.0,0.0025,0.0025,3.98,1.04,4.1136358614,4.44,1.0625,4.565359378,0.0,0.0025,0.0025,4.44,1.06,4.5647781983
2020-11-05 08:00:00,4.25,1.1219999999999999,4.3956096278,0.0,0.002,0.002,4.25,1.12,4.3950995438,4.72,1.202,4.8706471849,0.0,0.002,0.002,4.72,1.2,4.8701540017
2020-11-05 08:30:00,4.3215,1.121,4.4645272146,0.0015,0.001,0.0018027756000000002,4.32,1.12,4.4628242179,4.7815,1.121,4.9111488727,0.0015,0.001,0.0018027756000000002,4.78,1.12,4.9094602555
2020-11-05 09:00:00,4.2825,1.121,4.4267874638,0.0025,0.001,0.0026925824,4.28,1.12,4.4241157309,4.7225,1.121,4.8537250901,0.0025,0.001,0.0026925824,4.72,1.12,4.8510617395
2020-11-05 09:30:00,4.284,1.081,4.4182821322,0.004,0.001,0.0041231056,4.28,1.08,4.4141590366,4.724,1.081,4.8461053435,0.004,0.001,0.0041231056,4.72,1.08,4.8419830648
2020-11-05 10:00:00,4.286,1.0115,4.4037402569,0.006,0.0015,0.0061846584,4.28,1.01,4.3975561395,4.646,1.0115,4.754834198,0.006,0.0015,0.0061846584,4.64,1.01,4.7486524404
2020-11-05 10:30:00,4.568,1.111,4.7011642175,0.008,0.001,0.0080622577,4.5600000000000005,1.11,4.6931545894,4.808,1.121,4.9369530077,0.008,0.001,0.0080622577,4.8,1.12,4.9289349762
2020-11-05 11:00:00,4.575,1.1105,4.7078482611,0.015,0.0005,0.015008331000000001,4.5600000000000005,1.11,4.6931545894,4.895,1.3105,5.067389392,0.015,0.0005,0.015008331000000001,4.88,1.31,5.0527715167
2020-11-05 11:30:00,4.4795,0.909,4.570798754,0.029500000000000002,-0.001,0.0295169443,4.45,0.91,4.542092029,4.7995,1.5590000000000002,5.0463532625,0.029500000000000002,-0.001,0.0295169443,4.77,1.56,5.0186153469
2020-11-05 12:00:00,4.5255,0.9500000000000001,4.6241377845,0.0155,0.0,0.0155,4.51,0.9500000000000001,4.6089695161,4.8755,1.51,5.1039788646,0.0155,0.0,0.0155,4.86,1.51,5.0891747858
2020-11-05 12:30:00,4.495,1.1695,4.6446480222,0.005,-0.0005,0.0050249378,4.49,1.17,4.6399353443999996,4.725,1.1395,4.8604614236,0.005,-0.0005,0.0050249378,4.72,1.1400000000000001,4.8557182785
2020-11-05 13:00:00,4.5280000000000005,1.149,4.6715077866,0.008,-0.001,0.0080622577,4.52,1.15,4.6640004288,4.728,1.139,4.8632607374,0.008,-0.001,0.0080622577,4.72,1.1400000000000001,4.8557182785
2020-11-05 13:30:00,4.2655,1.149,4.4175435765,0.0155,-0.001,0.0155322246,4.25,1.15,4.4028399926,4.4655000000000005,1.119,4.6035694032,0.0155,-0.001,0.0155322246,4.45,1.12,4.5887797942
2020-11-05 14:00:00,4.14,1.069,4.2757877637,0.02,-0.001,0.0200249844,4.12,1.07,4.2566771078,4.32,1.049,4.4455372004,0.02,-0.001,0.0200249844,4.3,1.05,4.4263416045
2020-11-05 14:30:00,4.0055,0.8190000000000001,4.0883726897,0.0155,-0.001,0.0155322246,3.99,0.8200000000000001,4.0733892522,4.2555,1.079,4.3901618706,0.0155,-0.001,0.0155322246,4.24,1.08,4.3753856973
2020-11-05 15:00:00,3.967,0.23850000000000002,3.9741629622,0.007,-0.0015,0.0071589105,3.96,0.24,3.9672660612,4.467,1.7185000000000001,4.786160387,0.007,-0.0015,0.0071589105,4.46,1.72,4.7801673611
2020-11-05 15:30:00,3.9245,0.1705,3.9282019424,0.0045000000000000005,0.0005,0.0045276926,3.92,0.17,3.9236844929,4.4645,1.6505,4.7598225282,0.0045000000000000005,0.0005,0.0045276926,4.46,1.65,4.755428477
2020-11-05 16:00:00,3.923,0.6910000000000001,3.9833917708,0.003,0.001,0.0031622777,3.92,0.6900000000000001,3.9802638104,4.323,0.9410000000000001,4.4242298765,0.003,0.001,0.0031622777,4.32,0.9400000000000001,4.4210858395
2020-11-05 16:30:00,3.8485,0.7965,3.9300590962,0.14850000000000002,-0.0135,0.1491123737,3.7,0.81,3.7876245854,4.2985,0.7965,4.3716718198,0.14850000000000002,-0.0135,0.1491123737,4.15,0.81,4.2283093548
2020-11-05 17:00:00,4.081,0.6825,4.1376765521,4.771,-0.5275000000000001,4.8000726297,-0.6900000000000001,1.21,1.3929106217,4.351,0.7925000000000001,4.4225849059,4.771,-0.5275000000000001,4.8000726297,-0.42,1.32,1.3852075657
2020-11-05 17:30:00,4.301,0.634,4.3474770845,4.811,-0.486,4.8354851877,-0.51,1.12,1.2306502346000001,4.631,0.754,4.6919800724,4.811,-0.486,4.8354851877,-0.18,1.24,1.2529964086
2020-11-05 18:00:00,4.232,0.5955,4.2736921099,4.812,-0.5245000000000001,4.8405004132,-0.58,1.12,1.261269202,4.562,0.7155,4.6177683192,4.812,-0.5245000000000001,4.8405004132,-0.25,1.24,1.2649505919
2020-11-05 18:30:00,4.0885,0.47000000000000003,4.1154261322,4.8085,-0.44,4.8285890538,-0.72,0.91,1.1603878662,4.4185,0.73,4.4783972859,4.8085,-0.44,4.8285890538,-0.39,1.17,1.2332882875
2020-11-05 19:00:00,3.9605,0.517,3.9941018077,4.8105,-0.443,4.8308549192,-0.85,0.96,1.2822246293,4.2505,0.637,4.297966874,4.8105,-0.443,4.8308549192,-0.56,1.08,1.2165525061
2020-11-05 19:30:00,4.086,0.041,4.0862056972,4.806,-0.369,4.8201449148,-0.72,0.41000000000000003,0.8285529555000001,4.426,0.891,4.5147931293,4.806,-0.369,4.8201449148,-0.38,1.26,1.3160547101
2020-11-05 20:00:00,3.858,0.3065,3.8701558431,4.808,-0.42350000000000004,4.8266154032,-0.9500000000000001,0.73,1.1980818002,4.118,0.6165,4.1638919595,4.808,-0.42350000000000004,4.8266154032,-0.6900000000000001,1.04,1.2480785232
2020-11-05 20:30:00,3.6695,1.016,3.8075564671,0.4995,-0.004,0.4995160158,3.17,1.02,3.3300600595,3.9895,-0.024,3.9895721888,0.4995,-0.004,0.4995160158,3.49,-0.02,3.4900573061
2020-11-05 21:00:00,3.41,-0.268,3.4205151659,0.0,0.002,0.002,3.41,-0.27,3.4206724485,4.05,1.192,4.2217726135,0.0,0.002,0.002,4.05,1.19,4.2212083578
2020-11-05 21:30:00,3.38,0.0825,3.3810066918,0.0,0.0025,0.0025,3.38,0.08,3.380946613,3.94,0.9425,4.051161099,0.0,0.0025,0.0025,3.94,0.9400000000000001,4.0505802054
2020-11-05 22:00:00,3.41,0.5325,3.4513267376,0.0,0.0025,0.0025,3.41,0.53,3.4509419004,3.8200000000000003,0.5025000000000001,3.8529088037,0.0,0.0025,0.0025,3.8200000000000003,0.5,3.8525835487
2020-11-05 22:30:00,3.18,0.252,3.1899692788,0.0,0.002,0.002,3.18,0.25,3.1898119067,3.61,0.612,3.6615084323,0.0,0.002,0.002,3.61,0.61,3.6611746749
2020-11-05 23:00:00,3.02,-0.2775,3.0327225805,0.0,0.0025,0.0025,3.02,-0.28,3.032952357,3.55,1.1725,3.73861689,0.0,0.0025,0.0025,3.55,1.17,3.7378335972
2020-11-05 23:30:00,2.99,-0.1975,2.9965156849000003,0.0,0.0025,0.0025,2.99,-0.2,2.9966814979,3.51,1.2725,3.7335447299,0.0,0.0025,0.0025,3.51,1.27,3.7326933975000003
2020-11-06 00:00:00,2.93,-0.198,2.936682482,0.0,0.002,0.002,2.93,-0.2,2.9368180059,3.42,1.1219999999999999,3.5993449404,0.0,0.002,0.002,3.42,1.12,3.5987219954
2020-11-06 00:30:00,2.93,0.342,2.9498922014,0.0,0.002,0.002,2.93,0.34,2.9496609975,3.26,0.592,3.3133161636,0.0,0.002,0.002,3.26,0.59,3.3129594021
2020-11-06 01:00:00,2.87,0.4425,2.9039122318,0.0,0.0025,0.0025,2.87,0.44,2.9035323315,3.18,0.4025,3.2053714683,0.0,0.0025,0.0025,3.18,0.4,3.2050585018
2020-11-06 01:30:00,2.87,0.422,2.9008591831,0.0,0.002,0.002,2.87,0.42,2.9005689097,3.18,0.382,3.2028618453,0.0,0.002,0.002,3.18,0.38,3.2026239242
2020-11-06 02:00:00,2.96,0.4625,2.9959149270000003,0.0,0.0025,0.0025,2.96,0.46,2.9955300032,3.27,0.42250000000000004,3.2971815616,0.0,0.0025,0.0025,3.27,0.42,3.2968621445
2020-11-06 02:30:00,2.83,0.42250000000000004,2.8613644036,0.0,0.0025,0.0025,2.83,0.42,2.86099633,3.13,0.36250000000000004,3.1509214922,0.0,0.0025,0.0025,3.13,0.36,3.1506348567
2020-11-06 03:00:00,2.75,0.392,2.7777984088,0.0,0.002,0.002,2.75,0.39,2.7775168766,3.04,0.362,3.0614774211,0.0,0.002,0.002,3.04,0.36,3.0612415782
2020-11-06 03:30:00,2.71,0.422,2.7426600227,0.0,0.002,0.002,2.71,0.42,2.7423530043,2.99,0.362,3.0118339928,0.0,0.002,0.002,2.99,0.36,3.0115942622
2020-11-06 04:00:00,2.75,0.42250000000000004,2.7822663873,0.0,0.0025,0.0025,2.75,0.42,2.7818878482000002,3.02,0.36250000000000004,3.0416781963,0.0,0.0025,0.0025,3.02,0.36,3.0413812651
2020-11-06 04:30:00,2.79,0.4525,2.8264564829000003,0.0,0.0025,0.0025,2.79,0.45,2.8260573243,3.07,0.3925,3.0949888934,0.0,0.0025,0.0025,3.07,0.39,3.0946728422
2020-11-06 05:00:00,2.86,0.482,2.9003317052,0.0,0.002,0.002,2.86,0.48,2.9,3.14,0.432,3.1695778899000002,0.0,0.002,0.002,3.14,0.43,3.1693059177
2020-11-06 05:30:00,2.95,0.5225000000000001,2.9959149270000003,0.0,0.0025,0.0025,2.95,0.52,2.9954799282,3.24,0.47250000000000003,3.2742718656,0.0,0.0025,0.0025,3.24,0.47000000000000003,3.273912033
2020-11-06 06:00:00,3.13,0.5925,3.1855856997,0.0,0.0025,0.0025,3.13,0.59,3.1851216617,3.44,0.5425,3.4825143575,0.0,0.0025,0.0025,3.44,0.54,3.4821257875000002
2020-11-06 06:30:00,3.31,0.382,3.3319699879,0.0,0.002,0.002,3.31,0.38,3.3317412865,3.75,1.082,3.9029763002,0.0,0.002,0.002,3.75,1.08,3.9024223247
2020-11-06 07:00:00,3.8,0.7125,3.8662198916,0.0,0.0025,0.0025,3.8,0.71,3.8657599512000003,4.26,1.0825,4.3953846532,0.0,0.0025,0.0025,4.26,1.08,4.3947696185
2020-11-06 07:30:00,3.95,0.5325,3.9857315828,0.0,0.0025,0.0025,3.95,0.53,3.985398349,4.52,1.4925000000000002,4.7600374211,0.0,0.0025,0.0025,4.52,1.49,4.7592541432
2020-11-06 08:00:00,4.1505,1.072,4.2867043577,0.0005,0.002,0.0020615528,4.15,1.07,4.2857204762,4.6105,1.192,4.7620976733,0.0005,0.002,0.0020615528,4.61,1.19,4.7611133152
2020-11-06 08:30:00,4.503,1.231,4.6682298572,0.003,0.001,0.0031622777,4.5,1.23,4.6650723467,4.943,1.231,5.093977817,0.003,0.001,0.0031622777,4.94,1.23,5.0908250805
2020-11-06 09:00:00,4.267,0.7805000000000001,4.3377954366,0.007,0.0005,0.0070178344,4.26,0.78,4.3308197838,4.747,1.4105,4.9521227014,0.007,0.0005,0.0070178344,4.74,1.4100000000000001,4.9452704678
2020-11-06 09:30:00,4.08,0.3105,4.0917979239,0.01,0.0005,0.0100124922,4.07,0.31,4.0817888235,4.62,1.8105,4.9620872876,0.01,0.0005,0.0100124922,4.61,1.81,4.9525952792000005
2020-11-06 10:00:00,4.083,0.31,4.0947513966,0.013000000000000001,0.0,0.013000000000000001,4.07,0.31,4.0817888235,4.553,1.81,4.8995825332,0.013000000000000001,0.0,0.013000000000000001,4.54,1.81,4.8875044757
2020-11-06 10:30:00,3.976,0.279,3.9857768377,0.016,-0.001,0.0160312195,3.96,0.28,3.9698866483,4.376,1.779,4.72379265,0.016,-0.001,0.0160312195,4.36,1.78,4.7093523971
2020-11-06 11:00:00,4.0605,0.339,4.0746265166,0.0205,-0.001,0.0205243758,4.04,0.34,4.0542816873,4.4305,1.849,4.8008469305,0.0205,-0.001,0.0205243758,4.41,1.85,4.7823216119000005
2020-11-06 11:30:00,3.901,0.229,3.907715701,0.021,-0.001,0.021023796,3.88,0.23,3.8868110322,4.221,1.7189999999999999,4.5576092417,0.021,-0.001,0.021023796,4.2,1.72,4.5385460227
2020-11-06 12:00:00,3.7025,0.149,3.7054968965,0.022500000000000003,-0.001,0.0225222113,3.68,0.15,3.6830557965,3.9825,1.639,4.3065795302,0.022500000000000003,-0.001,0.0225222113,3.96,1.6400000000000001,4.286163786
2020-11-06 12:30:00,3.7039999999999997,0.149,3.7069956837999998,0.024,-0.001,0.0240208243,3.68,0.15,3.6830557965,3.984,1.639,4.3079666898,0.024,-0.001,0.0240208243,3.96,1.6400000000000001,4.286163786
2020-11-06 13:00:00,3.5225,0.019,3.5225512416,0.022500000000000003,-0.001,0.0225222113,3.5,0.02,3.5000571424,3.8025,1.529,4.0983956922,0.022500000000000003,-0.001,0.0225222113,3.7800000000000002,1.53,4.0779038733
2020-11-06 13:30:00,3.5,0.019,3.500051571,0.02,-0.001,0.0200249844,3.48,0.02,3.4800574708,3.8,1.529,4.0960762932,0.02,-0.001,0.0200249844,3.7800000000000002,1.53,4.0779038733
2020-11-06 14:00:00,3.307,-0.061500000000000006,3.3075718057,0.017,-0.0015,0.0170660482,3.29,-0.06,3.290547067,3.607,1.4485000000000001,3.8869784216000003,0.017,-0.0015,0.0170660482,3.59,1.45,3.8717696212
2020-11-06 14:30:00,3.363,-0.061,3.3635531808,0.013000000000000001,-0.001,0.0130384048,3.35,-0.06,3.3505372703000003,3.7030000000000003,1.449,3.9764066693,0.013000000000000001,-0.001,0.0130384048,3.69,1.45,3.9646689647
2020-11-06 15:00:00,3.2795,0.059500000000000004,3.2800397101,0.0095,-0.0005,0.009513148800000001,3.27,0.06,3.2705504124,3.6195,1.2795,3.8389973299999998,0.0095,-0.0005,0.009513148800000001,3.61,1.28,3.8302088716
2020-11-06 15:30:00,3.416,0.641,3.4756203763,0.006,0.001,0.0060827625,3.41,0.64,3.4695388743,3.676,0.611,3.7264322079000003,0.006,0.001,0.0060827625,3.67,0.61,3.720349446
2020-11-06 16:00:00,3.3925,0.561,3.4385719783,0.0025,0.001,0.0026925824,3.39,0.56,3.4359423744,3.7325,0.531,3.7700818625,0.0025,0.001,0.0026925824,3.73,0.53,3.7674659919
2020-11-06 16:30:00,3.3,0.391,3.3230830564,0.0,0.001,0.001,3.3,0.39,3.322965543,3.73,0.621,3.7813411642,0.0,0.001,0.001,3.73,0.62,3.7811770654
2020-11-06 17:00:00,3.4165,-0.17350000000000002,3.4209025856,0.1665,-0.0035,0.1665367827,3.25,-0.17,3.2544431167,4.0965,1.3765,4.32158125,0.1665,-0.0035,0.1665367827,3.93,1.38,4.1652490922
2020-11-06 17:30:00,3.859,0.0745,3.8597190636,4.649,-0.42550000000000004,4.6684313479,-0.79,0.5,0.9349331527,4.209,0.9545,4.315872015,4.649,-0.42550000000000004,4.6684313479,-0.44,1.38,1.4484474447
2020-11-06 18:00:00,3.9895,0.42450000000000004,4.0120207502,4.8095,-0.4355,4.8291770003,-0.8200000000000001,0.86,1.1882760622,4.2895,0.5445,4.3239207324,4.8095,-0.4355,4.8291770003,-0.52,0.98,1.1094142599
