Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-06 18:30:00,3.8215,0.3895,3.8412982831,4.8115,-0.47050000000000003,4.834449555,-0.99,0.86,1.3113733259,4.1115,0.5095000000000001,4.1429485273,4.8115,-0.47050000000000003,4.834449555,-0.7000000000000001,0.98,1.2043255374
2020-11-06 19:00:00,3.733,0.363,3.7506076841000002,4.813,-0.497,4.838592564,-1.08,0.86,1.3805795884,3.993,0.483,4.0221061647,4.813,-0.497,4.838592564,-0.8200000000000001,0.98,1.2778106276
2020-11-06 19:30:00,3.7015000000000002,0.378,3.7207507643,4.8115,-0.452,4.8326841662,-1.11,0.8300000000000001,1.386001443,3.9415,0.47800000000000004,3.9703786029,4.8115,-0.452,4.8326841662,-0.87,0.93,1.2734991166
2020-11-06 20:00:00,3.3085,0.432,3.3365845186,0.5585,0.012,0.5586289019,2.75,0.42,2.7818878482000002,3.7285,0.422,3.752305458,0.5585,0.012,0.5586289019,3.17,0.41000000000000003,3.1964042298
2020-11-06 20:30:00,3.14,0.382,3.1631509607,0.0,0.002,0.002,3.14,0.38,3.1629100525,3.5700000000000003,0.362,3.5883065644,0.0,0.002,0.002,3.5700000000000003,0.36,3.5881053496
2020-11-06 21:00:00,2.9699999999999998,0.28200000000000003,2.9833578398,0.0,0.002,0.002,2.9699999999999998,0.28,2.9831694555,3.38,0.242,3.3886522395,0.0,0.002,0.002,3.38,0.24,3.388509997
2020-11-06 21:30:00,2.8200000000000003,0.032,2.8201815544,0.0,0.002,0.002,2.8200000000000003,0.03,2.82015957,3.24,0.242,3.2490250845,0.0,0.002,0.002,3.24,0.24,3.248876729
2020-11-06 22:00:00,2.56,-0.248,2.5719844479000002,0.0,0.002,0.002,2.56,-0.25,2.5721780654,2.98,0.342,2.9995606345,0.0,0.002,0.002,2.98,0.34,2.9993332592
2020-11-06 22:30:00,2.31,-0.48750000000000004,2.3608803972,0.0,0.0025,0.0025,2.31,-0.49,2.3613978911,2.77,0.6025,2.8347674067,0.0,0.0025,0.0025,2.77,0.6000000000000001,2.8342371108
2020-11-06 23:00:00,2.2800000000000002,0.1125,2.2827738061,0.0,0.0025,0.0025,2.2800000000000002,0.11,2.2826519665,2.5700000000000003,0.0625,2.5707598584999998,0.0,0.0025,0.0025,2.5700000000000003,0.06,2.5707002937
2020-11-06 23:30:00,2.12,-0.28800000000000003,2.1394728323,0.0,0.002,0.002,2.12,-0.29,2.1397429752,2.47,0.382,2.4993647193,0.0,0.002,0.002,2.47,0.38,2.4990598232
2020-11-07 00:00:00,2.06,-0.1675,2.0667985509,0.0,0.0025,0.0025,2.06,-0.17,2.0670026609,2.37,0.2625,2.3844928706,0.0,0.0025,0.0025,2.37,0.26,2.3842189497
2020-11-07 00:30:00,2.02,0.052500000000000005,2.0206821249,0.0,0.0025,0.0025,2.02,0.05,2.0206187171,2.27,0.0025,2.2700013767,0.0,0.0025,0.0025,2.27,0.0,2.27
2020-11-07 01:00:00,1.98,-0.0275,1.980190963,0.0,0.0025,0.0025,1.98,-0.03,1.9802272597,2.25,0.10250000000000001,2.2523335122,0.0,0.0025,0.0025,2.25,0.1,2.2522211259000002
2020-11-07 01:30:00,1.88,-0.5575,1.9609197459,0.0,0.0025,0.0025,1.88,-0.56,1.9616319736,2.25,0.5725,2.3216925399,0.0,0.0025,0.0025,2.25,0.5700000000000001,2.3210773361
2020-11-07 02:00:00,1.88,-0.1575,1.8865858714,0.0,0.0025,0.0025,1.88,-0.16,1.8867962264,2.15,0.1825,2.1577317373,0.0,0.0025,0.0025,2.15,0.18,2.1575217264
2020-11-07 02:30:00,1.88,0.0425,1.8804803243000001,0.0,0.0025,0.0025,1.88,0.04,1.8804254838,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1
2020-11-07 03:00:00,1.8599999999999999,0.042,1.8604741330999999,0.0,0.002,0.002,1.8599999999999999,0.04,1.8604300578,2.08,0.002,2.0800009615,0.0,0.002,0.002,2.08,0.0,2.08
2020-11-07 03:30:00,1.8599999999999999,0.042,1.8604741330999999,0.0,0.002,0.002,1.8599999999999999,0.04,1.8604300578,2.08,0.002,2.0800009615,0.0,0.002,0.002,2.08,0.0,2.08
2020-11-07 04:00:00,1.83,-0.1275,1.8344362213,0.0,0.0025,0.0025,1.83,-0.13,1.8346116755000001,2.08,0.1925,2.0888887596,0.0,0.0025,0.0025,2.08,0.19,2.0886598574
2020-11-07 04:30:00,1.83,0.052000000000000005,1.8307386487000001,0.0,0.002,0.002,1.83,0.05,1.8306829327,2.06,-0.008,2.0600155339,0.0,0.002,0.002,2.06,-0.01,2.0600242717
2020-11-07 05:00:00,1.83,0.052500000000000005,1.8307529189,0.0,0.0025,0.0025,1.83,0.05,1.8306829327,2.06,-0.007500000000000001,2.0600136529,0.0,0.0025,0.0025,2.06,-0.01,2.0600242717
2020-11-07 05:30:00,1.9100000000000001,0.10250000000000001,1.9127483499,0.0,0.0025,0.0025,1.9100000000000001,0.1,1.9126160096,2.14,0.052500000000000005,2.1406438868,0.0,0.0025,0.0025,2.14,0.05,2.1405840325
2020-11-07 06:00:00,2.04,0.132,2.0442661275,0.0,0.002,0.002,2.04,0.13,2.0441379601,2.2800000000000002,0.10200000000000001,2.2822804385,0.0,0.002,0.002,2.2800000000000002,0.1,2.2821919288
2020-11-07 06:30:00,2.31,-0.128,2.3135436024000002,0.0,0.002,0.002,2.31,-0.13,2.3136551169,2.68,0.6920000000000001,2.7678988421,0.0,0.002,0.002,2.68,0.6900000000000001,2.7673995013
2020-11-07 07:00:00,2.6,-0.3175,2.6193140801,0.0,0.0025,0.0025,2.6,-0.32,2.6196182928000002,3.08,1.1825,3.2991978191999998,0.0,0.0025,0.0025,3.08,1.18,3.2983025938
2020-11-07 07:30:00,2.83,0.4525,2.8659477054,0.0,0.0025,0.0025,2.83,0.45,2.8655540476,3.16,0.5625,3.2096738541,0.0,0.0025,0.0025,3.16,0.56,3.2092366694
2020-11-07 08:00:00,2.83,0.502,2.8741788393,0.0,0.002,0.002,2.83,0.5,2.8738301968,3.16,0.47200000000000003,3.195056181,0.0,0.002,0.002,3.16,0.47000000000000003,3.1947613369
2020-11-07 08:30:00,2.9115,0.5015000000000001,2.9543754839,0.0015,0.0015,0.0021213203,2.91,0.5,2.9526428839000003,3.2315,0.47150000000000003,3.265716537,0.0015,0.0015,0.0021213203,3.23,0.47000000000000003,3.2640159313
2020-11-07 09:00:00,3.0225,0.5015000000000001,3.0638225308,0.0025,0.0015,0.0029154759,3.02,0.5,3.0611109095,3.3325,0.47150000000000003,3.3656898996,0.0025,0.0015,0.0029154759,3.33,0.47000000000000003,3.363004609
2020-11-07 09:30:00,3.176,0.5505,3.2233563641,0.006,0.0005,0.0060207973,3.17,0.55,3.2173591655,3.446,0.5205000000000001,3.4850876962,0.006,0.0005,0.0060207973,3.44,0.52,3.4790803383
2020-11-07 10:00:00,3.179,0.549,3.2260567261,0.009000000000000001,-0.001,0.0090553851,3.17,0.55,3.2173591655,3.409,0.519,3.448281021,0.009000000000000001,-0.001,0.0090553851,3.4,0.52,3.4395348523
2020-11-07 10:30:00,3.145,0.49,3.1829428207,0.005,0.0,0.005,3.14,0.49,3.1780025173,3.4050000000000002,0.47000000000000003,3.4372845387,0.005,0.0,0.005,3.4,0.47000000000000003,3.4323315691
2020-11-07 11:00:00,3.1885,0.5085000000000001,3.2287930408,0.0085,-0.0015,0.008631338300000001,3.18,0.51,3.220636583,3.4585,0.48850000000000005,3.492829011,0.0085,-0.0015,0.008631338300000001,3.45,0.49,3.4846233656
2020-11-07 11:30:00,3.159,0.5085000000000001,3.1996645527,0.009000000000000001,-0.0015,0.0091241438,3.15,0.51,3.1910186461,3.439,0.48850000000000005,3.4735217359,0.009000000000000001,-0.0015,0.0091241438,3.43,0.49,3.4648232278
2020-11-07 12:00:00,2.878,0.3205,2.8957907815,0.028,-0.0195,0.0341211078,2.85,0.34,2.8702090516,3.098,0.47050000000000003,3.1335242539,0.028,-0.0195,0.0341211078,3.07,0.49,3.1088583113
2020-11-07 12:30:00,2.7825,-0.439,2.8169180411,0.0025,0.001,0.0026925824,2.7800000000000002,-0.44,2.814604768,3.2625,1.051,3.4276095533,0.0025,0.001,0.0026925824,3.26,1.05,3.4249233568
2020-11-07 13:00:00,2.705,0.1005,2.7068663155,0.005,0.0005,0.0050249378,2.7,0.1,2.7018512171999998,3.035,0.42050000000000004,3.0639917183,0.005,0.0005,0.0050249378,3.03,0.42,3.058970415
2020-11-07 13:30:00,2.6555,0.229,2.6653557455,0.0055000000000000005,-0.001,0.005590169900000001,2.65,0.23,2.6599624057,2.9455,0.209,2.9529055606,0.0055000000000000005,-0.001,0.005590169900000001,2.94,0.21,2.947490458
2020-11-07 14:00:00,2.6565000000000003,0.1295,2.6596545828,0.006500000000000001,-0.0005,0.0065192024,2.65,0.13,2.6531867631,2.9465,0.3695,2.9695778319,0.006500000000000001,-0.0005,0.0065192024,2.94,0.37,2.9631908477
2020-11-07 14:30:00,2.492,-0.5385,2.5495188272,0.002,0.0015,0.0025,2.49,-0.54,2.5478814729,2.992,0.9415,3.1366361361,0.002,0.0015,0.0025,2.99,0.9400000000000001,3.1342782263
2020-11-07 15:00:00,2.4915000000000003,-0.539,2.5491357849,0.0015,0.001,0.0018027756000000002,2.49,-0.54,2.5478814729,3.0215,0.9410000000000001,3.1646395134,0.0015,0.001,0.0018027756000000002,3.02,0.9400000000000001,3.1629100525
2020-11-07 15:30:00,2.5205,-0.1685,2.5261259866,0.0005,0.0015,0.0015811388,2.52,-0.17,2.5257276179,2.9505,0.5115000000000001,2.9945087243,0.0005,0.0015,0.0015811388,2.95,0.51,2.9937601774
2020-11-07 16:00:00,2.66,0.162,2.6649285169,0.0,0.002,0.002,2.66,0.16,2.6648076854,3.04,0.152,3.043797628,0.0,0.002,0.002,3.04,0.15,3.0436984082
2020-11-07 16:30:00,2.668,-0.292,2.6839314447,0.078,-0.002,0.0780256368,2.59,-0.29,2.6061849512,3.178,0.648,3.2433914349,0.078,-0.002,0.0780256368,3.1,0.65,3.1674121929
2020-11-07 17:00:00,3.1465,-0.23450000000000001,3.1552262201,4.7365,-0.5045000000000001,4.7632921913,-1.5899999999999999,0.27,1.6127616067,3.4065,0.6155,3.4616589231,4.7365,-0.5045000000000001,4.7632921913,-1.33,1.12,1.7387639288
2020-11-07 17:30:00,3.3915,0.167,3.3956091133,4.8115,-0.463,4.8337254008,-1.42,0.63,1.5534799645000001,3.6415,0.317,3.6552717067,4.8115,-0.463,4.8337254008,-1.17,0.78,1.4061649974
2020-11-07 18:00:00,3.39,0.1715,3.3943353178,4.8100000000000005,-0.5085000000000001,4.8368039292,-1.42,0.68,1.5744205283000001,3.64,0.3115,3.653304292,4.8100000000000005,-0.5085000000000001,4.8368039292,-1.17,0.8200000000000001,1.4287407043
2020-11-07 18:30:00,2.934,-0.0055000000000000005,2.9340051551,0.514,0.0145,0.5142044827,2.42,-0.02,2.4200826431999998,3.394,0.1145,3.395930837,0.514,0.0145,0.5142044827,2.88,0.1,2.8817355881
2020-11-07 19:00:00,2.76,0.0125,2.760028306,0.0,0.0025,0.0025,2.76,0.01,2.7600181159,3.21,0.0125,3.2100243379,0.0,0.0025,0.0025,3.21,0.01,3.2100155763
2020-11-07 19:30:00,2.63,0.0125,2.6300297052,0.0,0.0025,0.0025,2.63,0.01,2.6300190113,3.04,-0.0175,3.0400503696,0.0,0.0025,0.0025,3.04,-0.02,3.0400657888
2020-11-07 20:00:00,2.5300000000000002,0.0125,2.5300308793,0.0,0.0025,0.0025,2.5300000000000002,0.01,2.5300197628000003,2.92,-0.0175,2.9200524396,0.0,0.0025,0.0025,2.92,-0.02,2.9200684923
2020-11-07 20:30:00,2.43,-0.0175,2.4300630136,0.0,0.0025,0.0025,2.43,-0.02,2.4300823031,2.8,-0.0375,2.8002511048,0.0,0.0025,0.0025,2.8,-0.04,2.8002856997
2020-11-07 21:00:00,2.26,-0.5575,2.3277470331,0.0,0.0025,0.0025,2.26,-0.56,2.3283470532,2.73,0.4525,2.7672470526,0.0,0.0025,0.0025,2.73,0.45,2.766839352
2020-11-07 21:30:00,2.19,-0.7775000000000001,2.3239204483,0.0,0.0025,0.0025,2.19,-0.78,2.3247580519,2.7,0.6625,2.7800910507000003,0.0,0.0025,0.0025,2.7,0.66,2.7794963573
2020-11-07 22:00:00,2.12,-0.7775000000000001,2.2580757848,0.0,0.0025,0.0025,2.12,-0.78,2.2589378035,2.61,0.6625,2.692769253,0.0,0.0025,0.0025,2.61,0.66,2.6921552704
2020-11-07 22:30:00,2.07,-0.40750000000000003,2.1097289518,0.0,0.0025,0.0025,2.07,-0.41000000000000003,2.1102132594,2.45,0.28250000000000003,2.4662332108,0.0,0.0025,0.0025,2.45,0.28,2.4659480934999998
2020-11-07 23:00:00,2.04,-0.0975,2.0423286342,0.0,0.0025,0.0025,2.04,-0.1,2.0424495098,2.32,-0.0675,2.3209817427,0.0,0.0025,0.0025,2.32,-0.07,2.3210557942
2020-11-07 23:30:00,1.94,-0.0475,1.9405814206,0.0,0.0025,0.0025,1.94,-0.05,1.9406442229,2.21,-0.0675,2.2110305855,0.0,0.0025,0.0025,2.21,-0.07,2.2111083194
2020-11-08 00:00:00,1.9100000000000001,-0.0475,1.9105905501,0.0,0.0025,0.0025,1.9100000000000001,-0.05,1.9106543382,2.16,-0.0975,2.1621994011,0.0,0.0025,0.0025,2.16,-0.1,2.1623135758
2020-11-08 00:30:00,1.8399999999999999,-0.0475,1.8406130093000002,0.0,0.0025,0.0025,1.8399999999999999,-0.05,1.8406792225,2.08,-0.0975,2.0822839024,0.0,0.0025,0.0025,2.08,-0.1,2.0824024587
2020-11-08 01:00:00,1.8,-0.0475,1.8006266270000002,0.0,0.0025,0.0025,1.8,-0.05,1.8006943105,2.04,-0.0975,2.0423286342,0.0,0.0025,0.0025,2.04,-0.1,2.0424495098
2020-11-08 01:30:00,1.77,-0.0475,1.770637244,0.0,0.0025,0.0025,1.77,-0.05,1.7707060739,2.01,-0.0975,2.0123633494,0.0,0.0025,0.0025,2.01,-0.1,2.0124860248
2020-11-08 02:00:00,1.74,-0.0475,1.7406482269999999,0.0,0.0025,0.0025,1.74,-0.05,1.7407182426,1.97,-0.0975,1.9724112781,0.0,0.0025,0.0025,1.97,-0.1,1.9725364382000001
2020-11-08 02:30:00,1.74,-0.0475,1.7406482269999999,0.0,0.0025,0.0025,1.74,-0.05,1.7407182426,1.9500000000000002,-0.0975,1.9524359785,0.0,0.0025,0.0025,1.9500000000000002,-0.1,1.952562419
2020-11-08 03:00:00,1.72,-0.0175,1.7200890239,0.0,0.0025,0.0025,1.72,-0.02,1.7201162751,1.9500000000000002,-0.0775,1.9515394564,0.0,0.0025,0.0025,1.9500000000000002,-0.08,1.9516403357
2020-11-08 03:30:00,1.72,-0.0175,1.7200890239,0.0,0.0025,0.0025,1.72,-0.02,1.7201162751,1.9500000000000002,-0.0775,1.9515394564,0.0,0.0025,0.0025,1.9500000000000002,-0.08,1.9516403357
2020-11-08 04:00:00,1.72,-0.0175,1.7200890239,0.0,0.0025,0.0025,1.72,-0.02,1.7201162751,1.9500000000000002,-0.0775,1.9515394564,0.0,0.0025,0.0025,1.9500000000000002,-0.08,1.9516403357
2020-11-08 04:30:00,1.6600000000000001,-0.11750000000000001,1.6641533132,0.0,0.0025,0.0025,1.6600000000000001,-0.12,1.6643316977,1.88,0.0425,1.8804803243000001,0.0,0.0025,0.0025,1.88,0.04,1.8804254838
2020-11-08 05:00:00,1.6099999999999999,-0.5275000000000001,1.6942125752,0.0,0.0025,0.0025,1.6099999999999999,-0.53,1.6949926254,1.9100000000000001,0.42250000000000004,1.9561713243,0.0,0.0025,0.0025,1.9100000000000001,0.42,1.9556328899
2020-11-08 05:30:00,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999,1.87,-0.08750000000000001,1.8720460064000002,0.0,0.0025,0.0025,1.87,-0.09,1.8721645227
2020-11-08 06:00:00,1.81,0.022500000000000003,1.8101398427,0.0,0.0025,0.0025,1.81,0.02,1.8101104939,2.02,-0.0275,2.0201871819,0.0,0.0025,0.0025,2.02,-0.03,2.02022276
2020-11-08 06:30:00,2.13,0.0625,2.1309167628,0.0,0.0025,0.0025,2.13,0.06,2.1308449028,2.42,0.42250000000000004,2.4566046182,0.0,0.0025,0.0025,2.42,0.42,2.4561758895
2020-11-08 07:00:00,2.27,0.12250000000000001,2.2733029385,0.0,0.0025,0.0025,2.27,0.12,2.2731695933,2.58,0.42250000000000004,2.6143653628,0.0,0.0025,0.0025,2.58,0.42,2.6139625093000003
2020-11-08 07:30:00,2.46,0.2525,2.4729246349,0.0,0.0025,0.0025,2.46,0.25,2.472670621,2.75,0.3125,2.7676987282,0.0,0.0025,0.0025,2.75,0.31,2.7674175688
2020-11-08 08:00:00,2.43,-0.35750000000000004,2.4561568048,0.0,0.0025,0.0025,2.43,-0.36,2.4565219315,2.89,0.9825,3.0524426694,0.0,0.0025,0.0025,2.89,0.98,3.0516389039
2020-11-08 08:30:00,2.5300000000000002,-0.0375,2.5302778998,0.0,0.0025,0.0025,2.5300000000000002,-0.04,2.5303161858000003,2.94,0.6425000000000001,3.0093863577,0.0,0.0025,0.0025,2.94,0.64,3.0088536023
2020-11-08 09:00:00,2.69,-0.23800000000000002,2.7005081003,0.0,0.002,0.002,2.69,-0.24,2.7006850983,3.18,0.962,3.3223250895,0.0,0.002,0.002,3.18,0.96,3.3217465286
2020-11-08 09:30:00,2.8705,0.14150000000000001,2.8739854732000003,0.0005,0.0015,0.0015811388,2.87,0.14,2.8734126052,3.2805,0.5815,3.3316396114,0.0005,0.0015,0.0015811388,3.2800000000000002,0.58,3.3308857681
2020-11-08 10:00:00,2.8425000000000002,-0.399,2.8703670932,0.0025,0.001,0.0026925824,2.84,-0.4,2.8680306831999998,3.4025,1.131,3.5855497835,0.0025,0.001,0.0026925824,3.4,1.13,3.5828619845
2020-11-08 10:30:00,2.822,-0.4385,2.8558652367,0.002,0.0015,0.0025,2.8200000000000003,-0.44,2.8541198293,3.402,1.1015,3.5758783886,0.002,0.0015,0.0025,3.4,1.1,3.573513677
2020-11-08 11:00:00,2.854,-0.4395,2.8876419879,0.004,0.0005,0.0040311289,2.85,-0.44,2.8837649003,3.434,1.1005,3.6060305392,0.004,0.0005,0.0040311289,3.43,1.1,3.60206885
2020-11-08 11:30:00,2.8535,-0.439,2.8870717431,0.0035,0.001,0.0036400549,2.85,-0.44,2.8837649003,3.4335,1.071,3.5966600131,0.0035,0.001,0.0036400549,3.43,1.07,3.593021013
2020-11-08 12:00:00,2.872,-0.489,2.9133322845,0.002,0.001,0.0022360680000000003,2.87,-0.49,2.911528808,3.492,1.051,3.6467334698,0.002,0.001,0.0022360680000000003,3.49,1.05,3.6445301480000003
2020-11-08 12:30:00,2.843,-0.519,2.889984429,0.003,0.001,0.0031622777,2.84,-0.52,2.8872131892,3.493,1.021,3.6391606175,0.003,0.001,0.0031622777,3.49,1.02,3.6360005501
2020-11-08 13:00:00,3.0015,0.1715,3.0063955994,0.0015,0.0015,0.0021213203,3.0,0.17,3.0048128061,3.4915000000000003,0.5415,3.5332413589,0.0015,0.0015,0.0021213203,3.49,0.54,3.5315294137
2020-11-08 13:30:00,3.0015,0.261,3.0128264553,0.0015,0.001,0.0018027756000000002,3.0,0.26,3.0112455895,3.4515000000000002,0.381,3.4724650106,0.0015,0.001,0.0018027756000000002,3.45,0.38,3.4708644456
2020-11-08 14:00:00,2.912,0.171,2.9170164552,0.002,0.001,0.0022360680000000003,2.91,0.17,2.9149614063,3.352,0.41100000000000003,3.3771030485,0.002,0.001,0.0022360680000000003,3.35,0.41000000000000003,3.3749962963
2020-11-08 14:30:00,2.8315,-0.159,2.8359607279,0.0015,0.001,0.0018027756000000002,2.83,-0.16,2.8345193596,3.3515,0.7010000000000001,3.4240258834,0.0015,0.001,0.0018027756000000002,3.35,0.7000000000000001,3.4223529917
2020-11-08 15:00:00,2.8325,-0.47900000000000004,2.8727160058,0.0025,0.001,0.0026925824,2.83,-0.48,2.870418088,3.3925,1.061,3.5545431844,0.0025,0.001,0.0026925824,3.39,1.06,3.5518586684
2020-11-08 15:30:00,2.786,-0.429,2.8188361073,0.006,0.001,0.0060827625,2.7800000000000002,-0.43,2.8130588334,3.296,1.001,3.4446504903,0.006,0.001,0.0060827625,3.29,1.0,3.4386189088
2020-11-08 16:00:00,2.873,0.3015,2.888776774,0.003,0.0015,0.0033541020000000003,2.87,0.30000000000000004,2.8856368448,3.233,0.3015,3.2470280642000002,0.003,0.0015,0.0033541020000000003,3.23,0.30000000000000004,3.2439019714
2020-11-08 16:30:00,2.9215,0.272,2.934134668,0.0815,0.002,0.0815245362,2.84,0.27,2.8528056366000003,3.3315,0.272,3.3425852644000003,0.0815,0.002,0.0815245362,3.25,0.27,3.2611960996000002
2020-11-08 17:00:00,3.322,0.0335,3.3221689075,3.802,-0.1365,3.8044495331,-0.48,0.17,0.5092150823,3.642,0.5235000000000001,3.6794315118,3.802,-0.1365,3.8044495331,-0.16,0.66,0.6791170739
2020-11-08 17:30:00,3.4505,-0.398,3.4733779308,3.8505000000000003,-0.098,3.8517469089,-0.4,-0.30000000000000004,0.5,3.9005,1.072,4.0451309311,3.8505000000000003,-0.098,3.8517469089,0.05,1.17,1.1710678887000001
2020-11-08 18:00:00,3.2905,0.176,3.2952035218,3.8505000000000003,-0.064,3.8510318422000003,-0.56,0.24,0.6092618485,3.6005000000000003,0.266,3.6103124865,3.8505000000000003,-0.064,3.8510318422000003,-0.25,0.33,0.4140048309
2020-11-08 18:30:00,3.142,0.1005,3.1436068854,3.852,-0.0995,3.8532848649,-0.71,0.2,0.7376313442,3.422,0.1905,3.4272983894,3.852,-0.0995,3.8532848649,-0.43,0.29,0.5186520992
2020-11-08 19:00:00,3.069,0.0775,3.0699783794,3.849,-0.0125,3.8490202974,-0.78,0.09,0.7851751397000001,3.349,0.3175,3.3640165353,3.849,-0.0125,3.8490202974,-0.5,0.33,0.599082632
2020-11-08 19:30:00,2.7805,-0.23650000000000002,2.7905398223,0.4605,0.07350000000000001,0.4663287467,2.32,-0.31,2.3406195761,3.2905,0.5135000000000001,3.3303261852,0.4605,0.07350000000000001,0.4663287467,2.83,0.44,2.8640006983
2020-11-08 20:00:00,2.55,-0.1675,2.5554953042,0.0,0.0025,0.0025,2.55,-0.17,2.5556603843,3.02,0.28250000000000003,3.0331841767,0.0,0.0025,0.0025,3.02,0.28,3.032952357
2020-11-08 20:30:00,2.45,-0.248,2.4625198476,0.0,0.002,0.002,2.45,-0.25,2.4627220712,2.91,0.352,2.931212036,0.0,0.002,0.002,2.91,0.35000000000000003,2.9309725348
2020-11-08 21:00:00,2.45,0.10250000000000001,2.4521431952,0.0,0.0025,0.0025,2.45,0.1,2.452039967,2.8,0.07250000000000001,2.8009384588,0.0,0.0025,0.0025,2.8,0.07,2.8008748633
2020-11-08 21:30:00,2.3,0.10200000000000001,2.3022606282,0.0,0.002,0.002,2.3,0.1,2.3021728866,2.65,0.07200000000000001,2.6509779328,0.0,0.002,0.002,2.65,0.07,2.6509243671
2020-11-08 22:00:00,2.24,0.10250000000000001,2.2423439188,0.0,0.0025,0.0025,2.24,0.1,2.2422310318,2.55,0.07250000000000001,2.5510304291,0.0,0.0025,0.0025,2.55,0.07,2.5509606034
2020-11-08 22:30:00,2.12,0.10250000000000001,2.1224764427,0.0,0.0025,0.0025,2.12,0.1,2.1223571801,2.42,0.0425,2.4203731634,0.0,0.0025,0.0025,2.42,0.04,2.4203305559
2020-11-08 23:00:00,2.06,0.0425,2.0604383636,0.0,0.0025,0.0025,2.06,0.04,2.0603883129,2.32,-0.0175,2.3200660012,0.0,0.0025,0.0025,2.32,-0.02,2.3200862053
2020-11-08 23:30:00,1.9500000000000002,0.0425,1.950463086,0.0,0.0025,0.0025,1.9500000000000002,0.04,1.9504102133,2.2,0.0025,2.2000014205,0.0,0.0025,0.0025,2.2,0.0,2.2
2020-11-09 00:00:00,1.88,-0.3975,1.9215634910000001,0.0,0.0025,0.0025,1.88,-0.4,1.9220822043,2.22,0.5325,2.2829709262,0.0,0.0025,0.0025,2.22,0.53,2.2823890992
2020-11-09 00:30:00,1.75,-0.6975,1.8838806358,0.0,0.0025,0.0025,1.75,-0.7000000000000001,1.8848076825,2.13,0.7625000000000001,2.2623673994,0.0,0.0025,0.0025,2.13,0.76,2.2615260335
2020-11-09 01:00:00,1.78,-0.458,1.8379782371000002,0.0,0.002,0.002,1.78,-0.46,1.8384776311,2.13,0.582,2.2080815202,0.0,0.002,0.002,2.13,0.58,2.2075552088
2020-11-09 01:30:00,1.74,-0.6475000000000001,1.8565711002,0.0,0.0025,0.0025,1.74,-0.65,1.857444481,2.13,0.8425,2.2905689795,0.0,0.0025,0.0025,2.13,0.84,2.2896506284
2020-11-09 02:00:00,1.82,-0.6475000000000001,1.9317495309,0.0,0.0025,0.0025,1.82,-0.65,1.9325889372,2.23,0.8425,2.3838427486000002,0.0,0.0025,0.0025,2.23,0.84,2.3829603437999998
2020-11-09 02:30:00,2.56,0.1825,2.5664968829,0.0,0.0025,0.0025,2.56,0.18,2.5663203230000002,2.83,0.17250000000000001,2.8352524138,0.0,0.0025,0.0025,2.83,0.17,2.8351014091
2020-11-09 03:00:00,2.37,0.1825,2.3770162494,0.0,0.0025,0.0025,2.37,0.18,2.3768256141,2.61,0.17250000000000001,2.6156942195,0.0,0.0025,0.0025,2.61,0.17,2.6155305389
2020-11-09 03:30:00,2.27,-0.20750000000000002,2.2794640269,0.0,0.0025,0.0025,2.27,-0.21,2.2796929618,2.61,0.7225,2.708155507,0.0,0.0025,0.0025,2.61,0.72,2.7074896122
2020-11-09 04:00:00,2.17,0.182,2.1776188831,0.0,0.002,0.002,2.17,0.18,2.1774526401,2.39,0.122,2.3931117818,0.0,0.002,0.002,2.39,0.12,2.3930106561
2020-11-09 04:30:00,2.17,0.182,2.1776188831,0.0,0.002,0.002,2.17,0.18,2.1774526401,2.39,0.152,2.3948285951,0.0,0.002,0.002,2.39,0.15,2.3947024867
2020-11-09 05:00:00,2.09,-0.35750000000000004,2.1203552179,0.0,0.0025,0.0025,2.09,-0.36,2.1207781591,2.44,0.7125,2.5419001259,0.0,0.0025,0.0025,2.44,0.71,2.5412005037
2020-11-09 05:30:00,2.22,0.1125,2.2228486791,0.0,0.0025,0.0025,2.22,0.11,2.2227235546,2.49,0.3925,2.5207451775000003,0.0,0.0025,0.0025,2.49,0.39,2.5203571176
2020-11-09 06:00:00,2.33,0.312,2.3507964608,0.0,0.002,0.002,2.33,0.31,2.3505318547,2.58,0.272,2.5942983637,0.0,0.002,0.002,2.58,0.27,2.5940894356
2020-11-09 06:30:00,2.88,0.5125000000000001,2.9252446479,0.0,0.0025,0.0025,2.88,0.51,2.9248076860000003,3.19,0.48250000000000004,3.2262836593,0.0,0.0025,0.0025,3.19,0.48,3.2259107241000002
2020-11-09 07:00:00,3.17,0.6925,3.244758273,0.0,0.0025,0.0025,3.17,0.6900000000000001,3.2442256395,3.5300000000000002,0.6725,3.5934880339,0.0,0.0025,0.0025,3.5300000000000002,0.67,3.593021013
2020-11-09 07:30:00,3.47,0.48250000000000004,3.5033849703,0.0,0.0025,0.0025,3.47,0.48,3.5030415356,3.9699999999999998,1.1525,4.1339032705,0.0,0.0025,0.0025,3.9699999999999998,1.15,4.1332069873
2020-11-09 08:00:00,3.7199999999999998,0.9225000000000001,3.8326761212,0.0,0.0025,0.0025,3.7199999999999998,0.92,3.8320751558,4.15,0.9325,4.2534757846,0.0,0.0025,0.0025,4.15,0.93,4.2529284029
2020-11-09 08:30:00,3.67,0.922,3.7840433401,0.0,0.002,0.002,3.67,0.92,3.7835565279,4.09,0.932,4.1948449316,0.0,0.002,0.002,4.09,0.93,4.1944010299
2020-11-09 09:00:00,3.65,0.812,3.7392304021,0.0,0.002,0.002,3.65,0.81,3.7387965978,4.07,0.872,4.162365193,0.0,0.002,0.002,4.07,0.87,4.1619466599
2020-11-09 09:30:00,3.6505,0.122,3.6525380559,0.0005,0.002,0.0020615528,3.65,0.12,3.6519720700000002,4.2505,1.662,4.5638792984,0.0005,0.002,0.0020615528,4.25,1.6600000000000001,4.5626856127
2020-11-09 10:00:00,3.7105,0.122,3.7125051178,0.0005,0.002,0.0020615528,3.71,0.12,3.7119401935000003,4.3505,1.662,4.6571551671,0.0005,0.002,0.0020615528,4.35,1.6600000000000001,4.6559746563
2020-11-09 10:30:00,3.5949999999999998,0.082,3.5959350662,0.005,0.002,0.0053851648,3.59,0.08,3.5908912543,4.185,1.6219999999999999,4.4883303132,0.005,0.002,0.0053851648,4.18,1.62,4.4829454603
2020-11-09 11:00:00,3.5045,0.11850000000000001,3.5065028875,0.0145,-0.0015,0.0145773797,3.49,0.12,3.4920624278,4.0445,1.6684999999999999,4.3751425691,0.0145,-0.0015,0.0145773797,4.03,1.67,4.3623158987
2020-11-09 11:30:00,3.571,0.0975,3.5723307868000003,0.021,-0.0025,0.021148286000000002,3.55,0.1,3.5514081714,3.991,1.6175000000000002,4.3063194552,0.021,-0.0025,0.021148286000000002,3.9699999999999998,1.62,4.287808298
2020-11-09 12:00:00,3.7015000000000002,0.147,3.7044178018,0.0115,-0.003,0.0118848643,3.69,0.15,3.693047522,4.1515,1.667,4.4736831861,0.0115,-0.003,0.0118848643,4.14,1.67,4.4641348546
2020-11-09 12:30:00,3.62,0.2645,3.6296501553000002,0.02,-0.0055000000000000005,0.0207424685,3.6,0.27,3.6101108016,4.03,1.4945,4.2981891827,0.02,-0.0055000000000000005,0.0207424685,4.01,1.5,4.2813666043
2020-11-09 13:00:00,3.6865,0.878,3.789612942,0.0165,-0.002,0.0166207701,3.67,0.88,3.7740296766,4.0265,0.878,4.1211146854,0.0165,-0.002,0.0166207701,4.01,0.88,4.1054232425
2020-11-09 13:30:00,3.784,0.881,3.8852048852000003,0.004,0.001,0.0041231056,3.7800000000000002,0.88,3.8810823233000002,4.124,0.881,4.217053118,0.004,0.001,0.0041231056,4.12,0.88,4.2129324704
2020-11-09 14:00:00,3.6615,0.771,3.7417941218,0.0015,0.001,0.0018027756000000002,3.66,0.77,3.7401203189,4.0315,0.761,4.1026958515,0.0015,0.001,0.0018027756000000002,4.03,0.76,4.1010364544
2020-11-09 14:30:00,3.6315,0.7715000000000001,3.7125469021,0.0015,0.0015,0.0021213203,3.63,0.77,3.7107681146,4.0315,0.7615000000000001,4.1027886248,0.0015,0.0015,0.0021213203,4.03,0.76,4.1010364544
2020-11-09 15:00:00,3.6710000000000003,0.804,3.7580123736,0.081,0.004,0.0810987053,3.59,0.8,3.678056552,4.081,0.8140000000000001,4.1613888307,0.081,0.004,0.0810987053,4.0,0.81,4.0811885524000004
2020-11-09 15:30:00,4.065,0.1555,4.0679731132,4.745,-0.5445,4.7761391573,-0.68,0.7000000000000001,0.9759098319,4.345,1.3555000000000001,4.551527793,4.745,-0.5445,4.7761391573,-0.4,1.9,1.9416487839
2020-11-09 16:00:00,3.8085,-0.117,3.8102967404,2.3585000000000003,-0.197,2.3667131744,1.45,0.08,1.4522052197,4.3185,1.473,4.5628030036,2.3585000000000003,-0.197,2.3667131744,1.96,1.67,2.574975728
2020-11-09 16:30:00,3.8815,-0.259,3.8901315209,4.7915,-0.5690000000000001,4.8251666552,-0.91,0.31,0.9613532129000001,4.2415,1.411,4.4700383947,4.7915,-0.5690000000000001,4.8251666552,-0.55,1.98,2.0549695861
2020-11-09 17:00:00,3.8235,-0.3225,3.8370768171,4.8135,-0.5425,4.8439744529,-0.99,0.22,1.0141498903,4.2035,1.3475000000000001,4.414200777,4.8135,-0.5425,4.8439744529,-0.61,1.8900000000000001,1.986001007
2020-11-09 17:30:00,3.973,-0.163,3.9763422890999998,4.813,-0.503,4.8392125392,-0.84,0.34,0.9062008607,4.373,1.357,4.5787092068,4.813,-0.503,4.8392125392,-0.44,1.8599999999999999,1.9113346123000001
2020-11-09 18:00:00,3.941,0.14550000000000002,3.9436849836,4.811,-0.4445,4.8314905826,-0.87,0.59,1.0511898021,4.281,0.9055000000000001,4.3757160843000005,4.811,-0.4445,4.8314905826,-0.53,1.35,1.4503103116
2020-11-09 18:30:00,3.859,0.41050000000000003,3.8807719915,4.809,-0.3995,4.8255653814,-0.9500000000000001,0.81,1.2484390253,4.139,0.5305,4.1728588821,4.809,-0.3995,4.8255653814,-0.67,0.93,1.1462111498
2020-11-09 19:00:00,3.8395,0.4015,3.8604355324,4.8095,-0.40850000000000003,4.8268170154,-0.97,0.81,1.2637246536,4.0995,0.5215000000000001,4.1325370537,4.8095,-0.40850000000000003,4.8268170154,-0.71,0.93,1.1700427343
2020-11-09 19:30:00,4.0605,0.378,4.0780564305,4.8105,-0.432,4.8298586159,-0.75,0.81,1.1039021696,4.3205,0.498,4.3491061438,4.8105,-0.432,4.8298586159,-0.49,0.93,1.0511898021
2020-11-09 20:00:00,3.849,0.3725,3.8669829648,4.529,-0.28750000000000003,4.5381160463,-0.68,0.66,0.9476286192000001,4.079,0.4525,4.1040220821,4.529,-0.28750000000000003,4.5381160463,-0.45,0.74,0.8660831369
2020-11-09 20:30:00,3.491,0.46950000000000003,3.5224297367,0.451,0.0495,0.4537083314,3.04,0.42,3.0688760157,3.931,0.46950000000000003,3.9589381468,0.451,0.0495,0.4537083314,3.48,0.42,3.5052532006
2020-11-09 21:00:00,3.48,0.5525,3.5235857092,0.0,0.0025,0.0025,3.48,0.55,3.5231945731,3.92,0.5325,3.9560025594,0.0,0.0025,0.0025,3.92,0.53,3.9556668212
2020-11-09 21:30:00,3.52,0.6725,3.5836651978000003,0.0,0.0025,0.0025,3.52,0.67,3.5831968966,3.96,0.6525000000000001,4.013397096,0.0,0.0025,0.0025,3.96,0.65,4.0129914029
2020-11-09 22:00:00,3.4,0.672,3.4657732182,0.0,0.002,0.002,3.4,0.67,3.4653859814,3.81,0.652,3.8653853624,0.0,0.002,0.002,3.81,0.65,3.865048512
2020-11-09 22:30:00,3.02,0.0025,3.0200010348,0.0,0.0025,0.0025,3.02,0.0,3.02,3.5300000000000002,1.0825,3.6922494837,0.0,0.0025,0.0025,3.5300000000000002,1.08,3.6915173032
2020-11-09 23:00:00,2.85,-0.17750000000000002,2.8555220626,0.0,0.0025,0.0025,2.85,-0.18,2.8556785532999998,3.34,1.1425,3.5300008853,0.0,0.0025,0.0025,3.34,1.1400000000000001,3.5291925422
2020-11-09 23:30:00,2.81,0.17200000000000001,2.8152591355,0.0,0.002,0.002,2.81,0.17,2.8151376520999998,3.19,0.802,3.2892710439,0.0,0.002,0.002,3.19,0.8,3.2887839698
2020-11-10 00:00:00,2.68,0.4625,2.7196150922999998,0.0,0.0025,0.0025,2.68,0.46,2.7191910562,2.96,0.4325,2.9914304689,0.0,0.0025,0.0025,2.96,0.43,2.9910700426
2020-11-10 00:30:00,2.5,0.41200000000000003,2.5337213738,0.0,0.002,0.002,2.5,0.41000000000000003,2.5333969290000002,2.7800000000000002,0.382,2.8061225918,0.0,0.002,0.002,2.7800000000000002,0.38,2.8058510295
2020-11-10 01:00:00,2.5700000000000003,0.41200000000000003,2.6028146304,0.0,0.002,0.002,2.5700000000000003,0.41000000000000003,2.6024987992,2.86,0.382,2.8853984127,0.0,0.002,0.002,2.86,0.38,2.8851343123
2020-11-10 01:30:00,2.6,0.41250000000000003,2.6325189933,0.0,0.0025,0.0025,2.6,0.41000000000000003,2.6321284163,2.88,0.3825,2.9052893574,0.0,0.0025,0.0025,2.88,0.38,2.9049612734
2020-11-10 02:00:00,2.5300000000000002,0.3925,2.5602648789,0.0,0.0025,0.0025,2.5300000000000002,0.39,2.5598828098,2.8,0.35250000000000004,2.822101389,0.0,0.0025,0.0025,2.8,0.35000000000000003,2.8217902119
2020-11-10 02:30:00,2.56,0.392,2.589838605,0.0,0.002,0.002,2.56,0.39,2.5895366381000002,2.84,0.352,2.8617309447,0.0,0.002,0.002,2.84,0.35000000000000003,2.8614856281
2020-11-10 03:00:00,2.46,0.36250000000000004,2.486565151,0.0,0.0025,0.0025,2.46,0.36,2.4862019226,2.7199999999999998,0.3325,2.7402474797,0.0,0.0025,0.0025,2.7199999999999998,0.33,2.7399452549000003
2020-11-10 03:30:00,2.46,0.36250000000000004,2.486565151,0.0,0.0025,0.0025,2.46,0.36,2.4862019226,2.7199999999999998,0.3025,2.7367693089,0.0,0.0025,0.0025,2.7199999999999998,0.30000000000000004,2.7364941074
2020-11-10 04:00:00,2.46,0.342,2.4836593969000003,0.0,0.002,0.002,2.46,0.34,2.4833847869,2.69,0.302,2.7068993332,0.0,0.002,0.002,2.69,0.30000000000000004,2.7066769294
2020-11-10 04:30:00,2.49,0.372,2.5176346041,0.0,0.002,0.002,2.49,0.37,2.5173398658,2.74,0.322,2.7588555598,0.0,0.002,0.002,2.74,0.32,2.7586228448
2020-11-10 05:00:00,2.6,0.4325,2.6357268921,0.0,0.0025,0.0025,2.6,0.43,2.6353178176,2.86,0.3925,2.8868072762,0.0,0.0025,0.0025,2.86,0.39,2.8864684305
2020-11-10 05:30:00,2.63,0.432,2.6652437037,0.0,0.002,0.002,2.63,0.43,2.6649202615,2.9,0.392,2.9263738654,0.0,0.002,0.002,2.9,0.39,2.9261066283
2020-11-10 06:00:00,2.69,-0.0475,2.6904193446,0.0,0.0025,0.0025,2.69,-0.05,2.6904646439,3.12,1.0725,3.2991902416,0.0,0.0025,0.0025,3.12,1.07,3.2983783895
2020-11-10 06:30:00,2.88,-0.1075,2.8820055951,0.0,0.0025,0.0025,2.88,-0.11,2.8820999288999998,3.4,1.4025,3.6779078632,0.0,0.0025,0.0025,3.4,1.4,3.6769552622
2020-11-10 07:00:00,3.19,0.5925,3.2445579437,0.0,0.0025,0.0025,3.19,0.59,3.2441023412,3.58,0.8425,3.6777991041,0.0,0.0025,0.0025,3.58,0.84,3.6772272163
2020-11-10 07:30:00,3.46,0.1325,3.4625361009,0.0,0.0025,0.0025,3.46,0.13,3.4624413352,4.06,1.5325,4.3396032365,0.0,0.0025,0.0025,4.06,1.53,4.3387210097
2020-11-10 08:00:00,3.75,0.9025000000000001,3.8570722380999998,0.0,0.0025,0.0025,3.75,0.9,3.8564880397,4.19,0.9225000000000001,4.2903503645,0.0,0.0025,0.0025,4.19,0.92,4.2898135158
2020-11-10 08:30:00,3.8,0.932,3.9126236722,0.0,0.002,0.002,3.8,0.93,3.9121477477,4.23,0.922,4.3293168052,0.0,0.002,0.002,4.23,0.92,4.328891313
2020-11-10 09:00:00,3.7225,0.932,3.8373988912,0.0025,0.002,0.0032015621000000003,3.7199999999999998,0.93,3.8344882318,4.1325,0.922,4.2341044212,0.0025,0.002,0.0032015621000000003,4.13,0.92,4.2312291358
2020-11-10 09:30:00,3.683,0.8615,3.7824160599,0.003,0.0015,0.0033541020000000003,3.68,0.86,3.7791533443,4.083,0.8615,4.172897225,0.003,0.0015,0.0033541020000000003,4.08,0.86,4.1696522637
2020-11-10 10:00:00,3.844,0.9315,3.9552532473,0.004,0.0015,0.0042720019,3.84,0.93,3.9510125285,4.224,0.9315,4.3254905213,0.004,0.0015,0.0042720019,4.22,0.93,4.3212613899
2020-11-10 10:30:00,3.685,0.381,3.7046438425,0.005,0.001,0.0050990195,3.68,0.38,3.6995675423,4.165,1.331,4.3725034019,0.005,0.001,0.0050990195,4.16,1.33,4.3674363189
2020-11-10 11:00:00,3.543,0.106,3.5445853072,0.013000000000000001,-0.004,0.0136014705,3.5300000000000002,0.11,3.5317134652,4.113,1.6059999999999999,4.4154280653,0.013000000000000001,-0.004,0.0136014705,4.1,1.6099999999999999,4.4047814929
2020-11-10 11:30:00,3.5525,0.508,3.5886376593,0.022500000000000003,-0.012,0.025500000000000002,3.5300000000000002,0.52,3.5680947297,3.9425,1.208,4.1234173024,0.022500000000000003,-0.012,0.025500000000000002,3.92,1.22,4.1054597794
2020-11-10 12:00:00,3.694,0.974,3.8202502536000003,0.014,-0.006,0.015231546200000001,3.68,0.98,3.8082541932,4.004,0.974,4.1207635215,0.014,-0.006,0.015231546200000001,3.99,0.98,4.1085885654
2020-11-10 12:30:00,3.5865,0.8300000000000001,3.6812881237,0.006500000000000001,0.0,0.006500000000000001,3.58,0.8300000000000001,3.674955782,3.9265,0.84,4.0153458444,0.006500000000000001,0.0,0.006500000000000001,3.92,0.84,4.0089898977
2020-11-10 13:00:00,3.5895,0.8265,3.6834240185000002,0.0095,-0.0035,0.010124228400000001,3.58,0.8300000000000001,3.674955782,3.8995,0.8165,3.9840648213,0.0095,-0.0035,0.010124228400000001,3.89,0.8200000000000001,3.9754873915
2020-11-10 13:30:00,3.615,0.71,3.6840636531,0.005,0.0,0.005,3.61,0.71,3.6791575122999998,3.935,0.8200000000000001,4.0195304452,0.005,0.0,0.005,3.93,0.8200000000000001,4.0146357244
2020-11-10 14:00:00,3.4215,0.1895,3.4267437167,0.0115,-0.0005,0.011510864400000001,3.41,0.19,3.4152891532,3.8115,1.2595,4.0142088262,0.0115,-0.0005,0.011510864400000001,3.8,1.26,4.0034485135
2020-11-10 14:30:00,3.5235000000000003,0.42150000000000004,3.5486214929,0.0035,0.0015,0.0038078866,3.52,0.42,3.544968265,3.9735,1.1715,4.1425975547,0.0035,0.0015,0.0038078866,3.9699999999999998,1.17,4.1388162559
2020-11-10 15:00:00,3.5815,0.07150000000000001,3.5822136313,0.0015,0.0015,0.0021213203,3.58,0.07,3.5806842921,4.2015,1.5915,4.4928247796,0.0015,0.0015,0.0021213203,4.2,1.5899999999999999,4.4908907802
2020-11-10 15:30:00,3.581,-0.018500000000000003,3.5810477866,0.001,0.0015,0.0018027756000000002,3.58,-0.02,3.5800558655,4.201,1.4815,4.4545755409,0.001,0.0015,0.0018027756000000002,4.2,1.48,4.4531337281
2020-11-10 16:00:00,3.4255,0.24650000000000002,3.4343576546,0.2555,-0.0235,0.256578448,3.17,0.27,3.1814776441,3.9455,1.0565,4.0845027237,0.2555,-0.0235,0.256578448,3.69,1.08,3.8448016854000002
2020-11-10 16:30:00,3.8615,0.3635,3.8785711931,4.7915,-0.5165000000000001,4.8192576711,-0.93,0.88,1.2803515142,4.1215,0.9535,4.2303574908,4.7915,-0.5165000000000001,4.8192576711,-0.67,1.47,1.6154875425
2020-11-10 17:00:00,3.9530000000000003,0.5375,3.9893752957,4.813,-0.4525,4.834224369,-0.86,0.99,1.3113733259,4.223,0.6975,4.280214393,4.813,-0.4525,4.834224369,-0.59,1.15,1.2925169245
2020-11-10 17:30:00,4.101,0.5755,4.1411835567,4.811,-0.41450000000000004,4.8288229673,-0.71,0.99,1.2182774725,4.401,0.6755,4.4525387421,4.811,-0.41450000000000004,4.8288229673,-0.41000000000000003,1.09,1.1645600027
2020-11-10 18:00:00,4.0815,0.5595,4.1196701931,4.8115,-0.4305,4.8307207019,-0.73,0.99,1.2300406497,4.4015,0.6595000000000001,4.4506339436,4.8115,-0.4305,4.8307207019,-0.41000000000000003,1.09,1.1645600027
2020-11-10 18:30:00,4.0825,0.561,4.1208648667,4.8125,-0.449,4.8334001748,-0.73,1.01,1.2461942064,4.4025,0.681,4.4548588361,4.8125,-0.449,4.8334001748,-0.41000000000000003,1.13,1.202081528
2020-11-10 19:00:00,4.082,0.5955,4.1252083887,4.812,-0.4445,4.8324863425,-0.73,1.04,1.2706297651,4.382,0.7255,4.4416521982,4.812,-0.4445,4.8324863425,-0.43,1.17,1.2465151423
2020-11-10 19:30:00,4.002,0.5365,4.0378009176,4.812,-0.47350000000000003,4.8352400406000005,-0.81,1.01,1.294681428,4.2620000000000005,0.6965,4.3185363551,4.812,-0.47350000000000003,4.8352400406000005,-0.55,1.17,1.2928263611
2020-11-10 20:00:00,3.8115,0.4965,3.8437019265,4.8115,-0.47350000000000003,4.834742444,-1.0,0.97,1.3931618714,4.0415,0.5965,4.0852826708,4.8115,-0.47350000000000003,4.834742444,-0.77,1.07,1.3182564241999999
2020-11-10 20:30:00,3.5225,0.5665,3.567762394,0.5925,-0.0035,0.5925103375,2.93,0.5700000000000001,2.9849288099,3.9625,0.5665,4.0027900894,0.5925,-0.0035,0.5925103375,3.37,0.5700000000000001,3.4178648306
2020-11-10 21:00:00,3.39,0.5725,3.4380017816,0.0,0.0025,0.0025,3.39,0.5700000000000001,3.4375863626,3.8200000000000003,0.5725,3.8626618089,0.0,0.0025,0.0025,3.8200000000000003,0.5700000000000001,3.8622920656
2020-11-10 21:30:00,3.47,0.6525000000000001,3.5308152387,0.0,0.0025,0.0025,3.47,0.65,3.5303540899,3.89,0.6325000000000001,3.9410856689,0.0,0.0025,0.0025,3.89,0.63,3.9406852196
2020-11-10 22:00:00,3.35,0.652,3.4128586258,0.0,0.002,0.002,3.35,0.65,3.4124771062,3.75,0.632,3.8028836427,0.0,0.002,0.002,3.75,0.63,3.8025517748
2020-11-10 22:30:00,3.17,0.6125,3.2286307082,0.0,0.0025,0.0025,3.17,0.61,3.2281573692,3.54,0.6025,3.5909060486,0.0,0.0025,0.0025,3.54,0.6000000000000001,3.5904874320999998
2020-11-10 23:00:00,3.01,-0.1375,3.0131389364,0.0,0.0025,0.0025,3.01,-0.14,3.013254055,3.54,1.3125,3.7754809296,0.0,0.0025,0.0025,3.54,1.31,3.7746125629
2020-11-10 23:30:00,2.86,-0.1375,2.8633033807,0.0,0.0025,0.0025,2.86,-0.14,2.8634245232,3.35,1.3325,3.6052817158,0.0,0.0025,0.0025,3.35,1.33,3.6043584727
2020-11-11 00:00:00,2.79,-0.20750000000000002,2.7977055331000003,0.0,0.0025,0.0025,2.79,-0.21,2.7978920637,3.26,1.2225,3.4816815262,0.0,0.0025,0.0025,3.26,1.22,3.4808045047
2020-11-11 00:30:00,2.67,-0.007500000000000001,2.6700105337,0.0,0.0025,0.0025,2.67,-0.01,2.6700187265,3.08,0.9925,3.2359629556,0.0,0.0025,0.0025,3.08,0.99,3.2351970574
2020-11-11 01:00:00,2.79,0.492,2.8330485347,0.0,0.002,0.002,2.79,0.49,2.8327018904,3.08,0.452,3.1129895599,0.0,0.002,0.002,3.08,0.45,3.1126997928
2020-11-11 01:30:00,2.76,0.242,2.770589107,0.0,0.002,0.002,2.76,0.24,2.7704151313,3.12,0.772,3.2140914735,0.0,0.002,0.002,3.12,0.77,3.2136116754
2020-11-11 02:00:00,2.64,-0.248,2.6516228993,0.0,0.002,0.002,2.64,-0.25,2.6518107021,3.12,1.232,3.3544334842,0.0,0.002,0.002,3.12,1.23,3.3536994499
2020-11-11 02:30:00,2.64,0.1925,2.6470089251999998,0.0,0.0025,0.0025,2.64,0.19,2.6468282906000002,2.99,0.8225,3.1010653411,0.0,0.0025,0.0025,2.99,0.8200000000000001,3.1004031996
2020-11-11 03:00:00,2.54,-0.1975,2.5476668248000003,0.0,0.0025,0.0025,2.54,-0.2,2.5478618487,2.95,1.0325,3.1254689648,0.0,0.0025,0.0025,2.95,1.03,3.1246439797
2020-11-11 03:30:00,2.49,0.28200000000000003,2.5059177959,0.0,0.002,0.002,2.49,0.28,2.5056935168,2.76,0.462,2.7984002573,0.0,0.002,0.002,2.76,0.46,2.7980707639
2020-11-11 04:00:00,2.56,0.42250000000000004,2.5946302723,0.0,0.0025,0.0025,2.56,0.42,2.5942243542,2.8,0.36250000000000004,2.8233678914,0.0,0.0025,0.0025,2.8,0.36,2.8230479982
2020-11-11 04:30:00,2.59,0.48250000000000004,2.6345599727,0.0,0.0025,0.0025,2.59,0.48,2.634103263,2.83,0.42250000000000004,2.8613644036,0.0,0.0025,0.0025,2.83,0.42,2.86099633
2020-11-11 05:00:00,2.64,0.48250000000000004,2.6837299138,0.0,0.0025,0.0025,2.64,0.48,2.683281573,2.88,0.42250000000000004,2.910825699,0.0,0.0025,0.0025,2.88,0.42,2.9104638806
2020-11-11 05:30:00,2.66,0.442,2.6964725105,0.0,0.002,0.002,2.66,0.44,2.6961453967,2.91,0.402,2.9376357841000003,0.0,0.002,0.002,2.91,0.4,2.9373627628000003
2020-11-11 06:00:00,2.7199999999999998,0.052500000000000005,2.7205066164,0.0,0.0025,0.0025,2.7199999999999998,0.05,2.72045952,3.1,0.8225,3.2072583697,0.0,0.0025,0.0025,3.1,0.8200000000000001,3.2066181563
2020-11-11 06:30:00,2.95,-0.078,2.9510310063,0.0,0.002,0.002,2.95,-0.08,2.9510845464,3.43,1.212,3.6378350705,0.0,0.002,0.002,3.43,1.21,3.6371692289
2020-11-11 07:00:00,3.19,0.5525,3.237492278,0.0,0.0025,0.0025,3.19,0.55,3.2370665733,3.56,0.7125,3.6305999849,0.0,0.0025,0.0025,3.56,0.71,3.6301101912
2020-11-11 07:30:00,3.41,0.3025,3.4233910454,0.0,0.0025,0.0025,3.41,0.30000000000000004,3.4231710445,3.91,1.1925,4.087805799,0.0,0.0025,0.0025,3.91,1.19,4.0870771953
2020-11-11 08:00:00,3.73,0.7425,3.8031836992,0.0,0.0025,0.0025,3.73,0.74,3.8026964118,4.16,0.8625,4.2484710485,0.0,0.0025,0.0025,4.16,0.86,4.2479642183
2020-11-11 08:30:00,3.92,0.7425,3.9897000201,0.0,0.0025,0.0025,3.92,0.74,3.9892355157,4.38,0.9625,4.4845073587,0.0,0.0025,0.0025,4.38,0.96,4.483971454
2020-11-11 09:00:00,3.83,0.652,3.8851002561,0.0,0.002,0.002,3.83,0.65,3.8847651152,4.31,1.062,4.4389124794,0.0,0.002,0.002,4.31,1.06,4.4384344087
2020-11-11 09:30:00,3.83,0.29150000000000004,3.8410769649,0.0,0.0015,0.0015,3.83,0.29,3.8409634208,4.42,1.5314999999999999,4.677808488,0.0,0.0015,0.0015,4.42,1.53,4.6773176073
2020-11-11 10:00:00,3.911,0.8715,4.006923165,0.001,0.0015,0.0018027756000000002,3.91,0.87,4.0056210505,4.321,0.8615,4.4060439455000004,0.001,0.0015,0.0018027756000000002,4.32,0.86,4.4047701416
2020-11-11 10:30:00,3.7715,0.7915000000000001,3.8536585863,0.0015,0.0015,0.0021213203,3.77,0.79,3.8518826566,4.1715,0.7815000000000001,4.244072867,0.0015,0.0015,0.0021213203,4.17,0.78,4.2423224771
2020-11-11 11:00:00,3.9105,0.482,3.9400931778,0.0005,0.002,0.0020615528,3.91,0.48,3.9393527387000002,4.4505,1.332,4.6455542457,0.0005,0.002,0.0020615528,4.45,1.33,4.6445021262
2020-11-11 11:30:00,3.7800000000000002,0.10200000000000001,3.7813759401,0.0,0.002,0.002,3.7800000000000002,0.1,3.78132252,4.41,1.6219999999999999,4.698827939,0.0,0.002,0.002,4.41,1.62,4.698137929
2020-11-11 12:00:00,3.911,0.8215,3.9963462375,0.001,0.0015,0.0018027756000000002,3.91,0.8200000000000001,3.9950594489,4.321,0.8415,4.4021771034,0.001,0.0015,0.0018027756000000002,4.32,0.84,4.400908997
2020-11-11 12:30:00,3.8215,0.8815000000000001,3.9218496274,0.0015,0.0015,0.0021213203,3.8200000000000003,0.88,3.9200510201,4.2015,0.7515000000000001,4.2681792956999995,0.0015,0.0015,0.0021213203,4.2,0.75,4.266438796
2020-11-11 13:00:00,3.7119999999999997,0.8815000000000001,3.8152308253,0.002,0.0015,0.0025,3.71,0.88,3.8129384994,4.092,0.7215,4.1551204856,0.002,0.0015,0.0025,4.09,0.72,4.1528905596
2020-11-11 13:30:00,3.7119999999999997,0.8215,3.8018161778,0.002,0.0015,0.0025,3.71,0.8200000000000001,3.7995394458,4.132,0.8215,4.212871497,0.002,0.0015,0.0025,4.13,0.8200000000000001,4.2106175319
2020-11-11 14:00:00,3.5415,0.5415,3.582658859,0.0015,0.0015,0.0021213203,3.54,0.54,3.5809495947,3.9915000000000003,0.9415,4.1010357838000004,0.0015,0.0015,0.0021213203,3.99,0.9400000000000001,4.0992316353
2020-11-11 14:30:00,3.4805,0.0415,3.4807474054,0.0005,0.0015,0.0015811388,3.48,0.04,3.4802298775000002,4.0705,1.4315,4.3148768812,0.0005,0.0015,0.0015811388,4.07,1.43,4.3139077412
2020-11-11 15:00:00,3.481,0.7115,3.5529696382,0.001,0.0015,0.0018027756000000002,3.48,0.71,3.5516897387,3.851,0.7015,3.9143713735,0.001,0.0015,0.0018027756000000002,3.85,0.7000000000000001,3.9131189606000003
2020-11-11 15:30:00,3.48,0.6315000000000001,3.5368336475,0.0,0.0015,0.0015,3.48,0.63,3.5365661312,3.89,0.6215,3.9393352548,0.0,0.0015,0.0015,3.89,0.62,3.9390988817
2020-11-11 16:00:00,3.48,-0.0175,3.4800440012,0.0,0.0025,0.0025,3.48,-0.02,3.4800574708,4.09,1.2525,4.2774824664,0.0,0.0025,0.0025,4.09,1.25,4.2767511033
2020-11-11 16:30:00,3.6,-0.0175,3.6000425345,0.0,0.0025,0.0025,3.6,-0.02,3.6000555551,4.25,1.2225,4.4223304094,0.0,0.0025,0.0025,4.25,1.22,4.4216399673
2020-11-11 17:00:00,3.673,0.584,3.7191376689,0.253,-0.016,0.25350542400000003,3.42,0.6000000000000001,3.4722327111,4.163,0.604,4.2065882851,0.253,-0.016,0.25350542400000003,3.91,0.62,3.9588508434
2020-11-11 17:30:00,4.135,0.5715,4.1743067987,4.795,-0.5685,4.8285833584999995,-0.66,1.1400000000000001,1.317269904,4.415,0.7015,4.4703833449,4.795,-0.5685,4.8285833584999995,-0.38,1.27,1.3256319248000001
2020-11-11 18:00:00,4.0705,0.5505,4.1075565121,4.8105,-0.47950000000000004,4.8343386828,-0.74,1.03,1.2682665335,4.3605,0.6805,4.413280016,4.8105,-0.47950000000000004,4.8343386828,-0.45,1.16,1.2442266675
2020-11-11 18:30:00,4.0095,0.52,4.043079303,4.8095,-0.48,4.8333932439,-0.8,1.0,1.2806248475,4.2995,0.71,4.3577287949,4.8095,-0.48,4.8333932439,-0.51,1.19,1.294681428
2020-11-11 19:00:00,3.956,0.12350000000000001,3.9579272669,4.806,-0.4365,4.8257816206,-0.85,0.56,1.0178899744,4.296,1.1535,4.4481657175,4.806,-0.4365,4.8257816206,-0.51,1.5899999999999999,1.6697904060000002
2020-11-11 19:30:00,3.8445,0.2165,3.8505911884,4.8045,-0.42350000000000004,4.8231289118,-0.96,0.64,1.1537764081,4.1345,1.0165,4.257624044,4.8045,-0.42350000000000004,4.8231289118,-0.67,1.44,1.5882380174000001
2020-11-11 20:00:00,3.6654999999999998,0.602,3.7146055309,0.4955,0.042,0.49727683440000003,3.17,0.56,3.2190837206,4.1355,0.622,4.1820143771,0.4955,0.042,0.49727683440000003,3.64,0.58,3.6859191527
2020-11-11 20:30:00,3.37,0.36250000000000004,3.3894404037,0.0,0.0025,0.0025,3.37,0.36,3.3891739407,3.89,0.8425,3.9801892229,0.0,0.0025,0.0025,3.89,0.84,3.9796607896
2020-11-11 21:00:00,3.3,0.48250000000000004,3.3350871428,0.0,0.0025,0.0025,3.3,0.48,3.3347263756,3.75,0.6625,3.8080711981,0.0,0.0025,0.0025,3.75,0.66,3.8076370625
2020-11-11 21:30:00,3.3,-0.0975,3.3014400267,0.0,0.0025,0.0025,3.3,-0.1,3.3015148038,3.91,1.3125,4.1244098063,0.0,0.0025,0.0025,3.91,1.31,4.123614919
2020-11-11 22:00:00,3.3,0.35250000000000004,3.318773305,0.0,0.0025,0.0025,3.3,0.35000000000000003,3.3185087012,3.79,0.8825000000000001,3.8913887303,0.0,0.0025,0.0025,3.79,0.88,3.8908225351
2020-11-11 22:30:00,3.04,0.5225000000000001,3.0845755381,0.0,0.0025,0.0025,3.04,0.52,3.0841530442,3.45,0.49250000000000005,3.484975789,0.0,0.0025,0.0025,3.45,0.49,3.4846233656
2020-11-11 23:00:00,3.02,0.6225,3.0834892979,0.0,0.0025,0.0025,3.02,0.62,3.082985566,3.35,0.5925,3.4019929821,0.0,0.0025,0.0025,3.35,0.59,3.4015584664
2020-11-11 23:30:00,2.99,0.6225,3.0541130054,0.0,0.0025,0.0025,2.99,0.62,3.0536044276,3.31,0.5925,3.3626115223,0.0,0.0025,0.0025,3.31,0.59,3.3621719171
2020-11-12 00:00:00,2.9,0.5925,2.9599081489,0.0,0.0025,0.0025,2.9,0.59,2.9594087247000003,3.19,0.5525,3.237492278,0.0,0.0025,0.0025,3.19,0.55,3.2370665733
2020-11-12 00:30:00,2.76,0.5425,2.8128110939,0.0,0.0025,0.0025,2.76,0.54,2.8123299949,3.04,0.5125000000000001,3.0828973791,0.0,0.0025,0.0025,3.04,0.51,3.0824827656
2020-11-12 01:00:00,2.76,0.5025000000000001,2.8053709648,0.0,0.0025,0.0025,2.76,0.5,2.8049242414,3.04,0.5525,3.0897987394,0.0,0.0025,0.0025,3.04,0.55,3.089352683
2020-11-12 01:30:00,2.83,0.5425,2.8815284573,0.0,0.0025,0.0025,2.83,0.54,2.8810588331,3.15,0.7025,3.2273838089,0.0,0.0025,0.0025,3.15,0.7000000000000001,3.2268405601
2020-11-12 02:00:00,2.75,0.5725,2.8089599944,0.0,0.0025,0.0025,2.75,0.5700000000000001,2.8084515306,3.04,0.5325,3.0862851861,0.0,0.0025,0.0025,3.04,0.53,3.0858548248
2020-11-12 02:30:00,2.75,0.6025,2.8152275663,0.0,0.0025,0.0025,2.75,0.6000000000000001,2.814693589,3.04,0.5625,3.0916025375,0.0,0.0025,0.0025,3.04,0.56,3.0911486538
2020-11-12 03:00:00,2.75,0.5725,2.8089599944,0.0,0.0025,0.0025,2.75,0.5700000000000001,2.8084515306,3.01,0.5225000000000001,3.0550132978,0.0,0.0025,0.0025,3.01,0.52,3.0545867151
2020-11-12 03:30:00,2.59,0.48250000000000004,2.6345599727,0.0,0.0025,0.0025,2.59,0.48,2.634103263,2.84,0.4425,2.8742662107,0.0,0.0025,0.0025,2.84,0.44,2.8738823915
2020-11-12 04:00:00,2.63,0.48250000000000004,2.6738934627,0.0,0.0025,0.0025,2.63,0.48,2.6734434724,2.89,0.4425,2.9236802578,0.0,0.0025,0.0025,2.89,0.44,2.9233029265
2020-11-12 04:30:00,2.8200000000000003,0.5925,2.8815718367,0.0,0.0025,0.0025,2.8200000000000003,0.59,2.8810588331,3.09,0.5425,3.1372609471,0.0,0.0025,0.0025,3.09,0.54,3.1368296097
2020-11-12 05:00:00,2.7800000000000002,0.5925,2.8424384338,0.0,0.0025,0.0025,2.7800000000000002,0.59,2.8419183662,3.05,0.5425,3.0978712449,0.0,0.0025,0.0025,3.05,0.54,3.0974344222
2020-11-12 05:30:00,2.87,0.3925,2.896714734,0.0,0.0025,0.0025,2.87,0.39,2.8963770473,3.22,0.8225,3.323387767,0.0,0.0025,0.0025,3.22,0.8200000000000001,3.3227699288
2020-11-12 06:00:00,2.94,-0.0675,2.9407747704,0.0,0.0025,0.0025,2.94,-0.07,2.9408332153,3.44,1.4225,3.7225134318,0.0,0.0025,0.0025,3.44,1.42,3.7215588132
