Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 06:30:00,3.05,-0.0675,3.0507468348,0.0,0.0025,0.0025,3.05,-0.07,3.0508031729,3.58,1.4225,3.8522598887,0.0,0.0025,0.0025,3.58,1.42,3.85133743
2020-11-12 07:00:00,3.26,0.2325,3.26828032,0.0,0.0025,0.0025,3.26,0.23,3.2681034255,3.8,1.3625,4.0368807575,0.0,0.0025,0.0025,3.8,1.3599999999999999,4.0360376609
2020-11-12 07:30:00,3.66,0.8625,3.7602534821,0.0,0.0025,0.0025,3.66,0.86,3.7596808375,4.08,0.8625,4.1701686117,0.0,0.0025,0.0025,4.08,0.86,4.1696522637
2020-11-12 08:00:00,3.84,0.47200000000000003,3.8688995852,0.0,0.002,0.002,3.84,0.47000000000000003,3.8686560974,4.43,1.482,4.6713192997,0.0,0.002,0.002,4.43,1.48,4.6706851746
2020-11-12 08:30:00,3.9415,0.8915000000000001,4.0410635358,0.0015,0.0015,0.0021213203,3.94,0.89,4.039269736,4.4015,1.0415,4.5230437208000005,0.0015,0.0015,0.0021213203,4.4,1.04,4.5212387683
2020-11-12 09:00:00,3.9215,0.9315,4.0306146554,0.0015,0.0015,0.0021213203,3.92,0.93,4.0288087569,4.3315,0.9415,4.4326419323,0.0015,0.0015,0.0021213203,4.33,0.9400000000000001,4.4308577048
2020-11-12 09:30:00,4.004,0.9715,4.1201733277,0.004,0.0015,0.0042720019,4.0,0.97,4.1159324581,4.384,0.9715,4.4903527979,0.004,0.0015,0.0042720019,4.38,0.97,4.4861230478
2020-11-12 10:00:00,3.963,0.9015000000000001,4.0642430107,0.003,0.0015,0.0033541020000000003,3.96,0.9,4.0609851022,4.3629999999999995,0.9015000000000001,4.4551623147,0.003,0.0015,0.0033541020000000003,4.36,0.9,4.4519209337
2020-11-12 10:30:00,3.9945,0.9015000000000001,4.0949642856,0.0045000000000000005,0.0015,0.0047434165,3.99,0.9,4.0902444915,4.3845,0.9015000000000001,4.4762196662000004,0.0045000000000000005,0.0015,0.0047434165,4.38,0.9,4.4715098121
2020-11-12 11:00:00,3.9815,0.9505,4.0933839913,0.0115,0.0005,0.011510864400000001,3.9699999999999998,0.9500000000000001,4.0820828017,4.2415,0.9405,4.3445209747,0.0115,0.0005,0.011510864400000001,4.23,0.9400000000000001,4.3331858949
2020-11-12 11:30:00,3.924,0.9440000000000001,4.0359524279,0.014,-0.006,0.015231546200000001,3.91,0.9500000000000001,4.0237544657,4.164,0.934,4.2674643525,0.014,-0.006,0.015231546200000001,4.15,0.9400000000000001,4.2551263201000005
2020-11-12 12:00:00,4.1295,1.065,4.2646213490000004,0.0095,-0.005,0.0107354553,4.12,1.07,4.2566771078,4.4695,1.065,4.5946333096,0.0095,-0.005,0.0107354553,4.46,1.07,4.5865564425
2020-11-12 12:30:00,4.413,1.0715,4.541220238,0.003,0.0015,0.0033541020000000003,4.41,1.07,4.5379510795,4.773,1.1215,4.902987992,0.003,0.0015,0.0033541020000000003,4.77,1.12,4.899724482
2020-11-12 13:00:00,4.2935,0.6535000000000001,4.3429488254,0.2635,0.0635,0.2710433545,4.03,0.59,4.0729596119,4.7535,1.5635,5.0040278277,0.2635,0.0635,0.2710433545,4.49,1.5,4.7339307135
2020-11-12 13:30:00,4.0605,0.9485,4.1698096479,0.0105,-0.0015,0.010606601700000001,4.05,0.9500000000000001,4.159927884,4.4005,0.9385,4.4994646904,0.0105,-0.0015,0.010606601700000001,4.39,0.9400000000000001,4.4895099955
2020-11-12 14:00:00,3.9130000000000003,0.8715,4.0088753099,0.003,0.0015,0.0033541020000000003,3.91,0.87,4.0056210505,4.293,0.8615,4.3785878146,0.003,0.0015,0.0033541020000000003,4.29,0.86,4.3753514145
2020-11-12 14:30:00,3.872,0.8715,3.9688658645,0.002,0.0015,0.0025,3.87,0.87,3.9665854333,4.252,0.8615,4.3383967373,0.002,0.0015,0.0025,4.25,0.86,4.3361388354
2020-11-12 15:00:00,3.8135,0.8315,3.9030980644,0.0035,0.0015,0.0038078866,3.81,0.8300000000000001,3.8993589217,4.1735,0.8215,4.2535825489,0.0035,0.0015,0.0038078866,4.17,0.8200000000000001,4.2498588212
2020-11-12 15:30:00,3.7119999999999997,0.0815,3.7128945918,0.002,0.0015,0.0025,3.71,0.08,3.7108624335,4.292,1.4315,4.5244288314,0.002,0.0015,0.0025,4.29,1.43,4.522057054
2020-11-12 16:00:00,3.7505,0.36150000000000004,3.7678816993,0.0005,0.0015,0.0015811388,3.75,0.36,3.7672403693,4.2905,1.1815,4.4502058941,0.0005,0.0015,0.0015811388,4.29,1.18,4.4493257916
2020-11-12 16:30:00,3.87,0.722,3.9367732980000003,0.0,0.002,0.002,3.87,0.72,3.9364069912,4.35,0.722,4.4095106304,0.0,0.002,0.002,4.35,0.72,4.4091835979
2020-11-12 17:00:00,4.049,0.7375,4.115617481,0.179,-0.0125,0.1794359217,3.87,0.75,3.9420045662,4.599,0.8075,4.6693529798,0.179,-0.0125,0.1794359217,4.42,0.8200000000000001,4.4954198914
2020-11-12 17:30:00,4.399,0.68,4.4512471286,4.719,-0.5,4.7454147342,-0.32,1.18,1.2226201372,4.709,0.81,4.7781566529,4.719,-0.5,4.7454147342,-0.01,1.31,1.3100381674000001
2020-11-12 18:00:00,4.3545,0.6335000000000001,4.4003400437,4.8145,-0.4965,4.840033316,-0.46,1.13,1.2200409829,4.6645,0.7635000000000001,4.7265730186,4.8145,-0.4965,4.840033316,-0.15,1.26,1.268897159
2020-11-12 18:30:00,4.2855,0.615,4.3294035675,4.8155,-0.515,4.8429603808,-0.53,1.13,1.2481185841,4.5855,0.745,4.6456253885,4.8155,-0.515,4.8429603808,-0.23,1.26,1.2808200498
2020-11-12 19:00:00,4.1485,0.5655,4.1868654743,4.8085,-0.3645,4.8222953559,-0.66,0.93,1.1403946685,4.4285,0.6855,4.4812411785,4.8085,-0.3645,4.8222953559,-0.38,1.05,1.1166467660000001
2020-11-12 19:30:00,3.99,0.513,4.0228433974,4.8100000000000005,-0.417,4.8280419427,-0.8200000000000001,0.93,1.2398790264,4.24,0.633,4.2869906695,4.8100000000000005,-0.417,4.8280419427,-0.5700000000000001,1.05,1.1947384651
2020-11-12 20:00:00,3.9525,-0.058,3.9529255305,4.8125,-0.458,4.8342445377,-0.86,0.4,0.9484724561000001,4.2825,1.262,4.4645772756,4.8125,-0.458,4.8342445377,-0.53,1.72,1.7998055451
2020-11-12 20:30:00,3.724,0.59,3.7704477188,0.544,0.0,0.544,3.18,0.59,3.2342696239,4.164,0.59,4.2055910405,0.544,0.0,0.544,3.62,0.59,3.667764987
2020-11-12 21:00:00,3.58,0.592,3.6286173675,0.0,0.002,0.002,3.58,0.59,3.628291609,4.03,0.562,4.068997911,0.0,0.002,0.002,4.03,0.56,4.0687221581
2020-11-12 21:30:00,3.58,0.642,3.6371092917,0.0,0.002,0.002,3.58,0.64,3.6367567969,4.01,0.622,4.0579531786,0.0,0.002,0.002,4.01,0.62,4.0576471015
2020-11-12 22:00:00,3.43,0.612,3.4841704895,0.0,0.002,0.002,3.43,0.61,3.4838197428,3.8200000000000003,0.592,3.8656000828,0.0,0.002,0.002,3.8200000000000003,0.59,3.8652942967
2020-11-12 22:30:00,3.23,0.47200000000000003,3.2643045201,0.0,0.002,0.002,3.23,0.47000000000000003,3.2640159313,3.61,0.612,3.6615084323,0.0,0.002,0.002,3.61,0.61,3.6611746749
2020-11-12 23:00:00,3.23,0.552,3.2768283446,0.0,0.002,0.002,3.23,0.55,3.2764920265,3.56,0.522,3.5980667030999998,0.0,0.002,0.002,3.56,0.52,3.5977770915000002
2020-11-12 23:30:00,2.96,0.082,2.961135593,0.0,0.002,0.002,2.96,0.08,2.9610808837,3.38,0.972,3.5169850725,0.0,0.002,0.002,3.38,0.97,3.5164328516
2020-11-13 00:00:00,3.01,0.582,3.0657501529,0.0,0.002,0.002,3.01,0.58,3.0653711031,3.31,0.532,3.3524802759,0.0,0.002,0.002,3.31,0.53,3.3521634805
2020-11-13 00:30:00,2.88,0.552,2.932422889,0.0,0.002,0.002,2.88,0.55,2.9320470665,3.16,0.532,3.2044693789,0.0,0.002,0.002,3.16,0.53,3.2041379496
2020-11-13 01:00:00,2.8,0.552,2.85389278,0.0,0.002,0.002,2.8,0.55,2.8535066147,3.08,0.502,3.1206416007,0.0,0.002,0.002,3.08,0.5,3.1203204964
2020-11-13 01:30:00,2.76,0.022,2.7600876798,0.0,0.002,0.002,2.76,0.02,2.7600724628,3.16,0.982,3.309066938,0.0,0.002,0.002,3.16,0.98,3.3084739685
2020-11-13 02:00:00,2.65,-0.258,2.6625296242000003,0.0,0.002,0.002,2.65,-0.26,2.662724169,3.11,1.232,3.345134377,0.0,0.002,0.002,3.11,1.23,3.3443983016
2020-11-13 02:30:00,2.61,-0.278,2.6247636084,0.0,0.002,0.002,2.61,-0.28,2.6249761904,3.06,1.212,3.2912830325,0.0,0.002,0.002,3.06,1.21,3.290547067
2020-11-13 03:00:00,2.56,-0.278,2.5750502908,0.0,0.002,0.002,2.56,-0.28,2.5752669765,3.0,1.212,3.2355747557,0.0,0.002,0.002,3.0,1.21,3.2348261159
2020-11-13 03:30:00,2.61,-0.168,2.6154013076,0.0,0.002,0.002,2.61,-0.17,2.6155305389,3.03,1.082,3.2173939765,0.0,0.002,0.002,3.03,1.08,3.2167219339
2020-11-13 04:00:00,2.7199999999999998,0.322,2.7389932457,0.0,0.002,0.002,2.7199999999999998,0.32,2.7387588430000003,3.03,0.652,3.0993554169,0.0,0.002,0.002,3.03,0.65,3.098935301
2020-11-13 04:30:00,2.7,-0.198,2.7072502655,0.0,0.002,0.002,2.7,-0.2,2.7073972741,3.15,1.212,3.3751213312,0.0,0.002,0.002,3.15,1.21,3.374403651
2020-11-13 05:00:00,2.74,0.112,2.7422880957,0.0,0.002,0.002,2.74,0.11,2.7422071402,3.12,0.872,3.239565403,0.0,0.002,0.002,3.12,0.87,3.2390276319
2020-11-13 05:30:00,2.83,0.802,2.941445903,0.0,0.002,0.002,2.83,0.8,2.9409012224,3.06,0.342,3.0790524516,0.0,0.002,0.002,3.06,0.34,3.078830947
2020-11-13 06:00:00,3.05,1.312,3.3202174628,0.0,0.002,0.002,3.05,1.31,3.3194276615,3.17,-0.088,3.1712212159,0.0,0.002,0.002,3.17,-0.09,3.1712773452
2020-11-13 06:30:00,3.14,0.592,3.1953190764,0.0,0.002,0.002,3.14,0.59,3.1949491389,3.49,0.6920000000000001,3.5579437882000002,0.0,0.002,0.002,3.49,0.6900000000000001,3.5575553404
2020-11-13 07:00:00,3.31,0.772,3.398835683,0.0,0.002,0.002,3.31,0.77,3.3983819679,3.68,0.752,3.756048988,0.0,0.002,0.002,3.68,0.75,3.7556490784000003
2020-11-13 07:30:00,3.58,0.7025,3.6482744209,0.0,0.0025,0.0025,3.58,0.7000000000000001,3.6477938538,4.03,0.9925,4.1504163948,0.0,0.0025,0.0025,4.03,0.99,4.1498192732
2020-11-13 08:00:00,3.79,0.8025,3.8740297172,0.0,0.0025,0.0025,3.79,0.8,3.8735126178,4.26,1.0425,4.3857047609,0.0,0.0025,0.0025,4.26,1.04,4.385111173
2020-11-13 08:30:00,3.8609999999999998,0.9615,3.9789198597,0.001,0.0015,0.0018027756000000002,3.86,0.96,3.9775872083,4.301,0.9515,4.4049918558,0.001,0.0015,0.0018027756000000002,4.3,0.9500000000000001,4.4036916332
2020-11-13 09:00:00,3.8105,0.9215000000000001,3.9203408653,0.0005,0.0015,0.0015811388,3.81,0.92,3.9195025195,4.2405,0.9115000000000001,4.3373577786,0.0005,0.0015,0.0015811388,4.24,0.91,4.3365539314
2020-11-13 09:30:00,3.8135,0.921,3.9231394635,0.0035,0.001,0.0036400549,3.81,0.92,3.9195025195,4.2135,0.911,4.3108587602,0.0035,0.001,0.0036400549,4.21,0.91,4.3072264858
2020-11-13 10:00:00,3.815,0.8805000000000001,3.9152912088000003,0.005,0.0005,0.0050249378,3.81,0.88,3.9103068933,4.145,0.8605,4.2333775227,0.005,0.0005,0.0050249378,4.14,0.86,4.2283803046
2020-11-13 10:30:00,4.0105,0.96,4.123798037,0.0105,0.0,0.0105,4.0,0.96,4.1135872423,4.2605,0.9500000000000001,4.3651300382,0.0105,0.0,0.0105,4.25,0.9500000000000001,4.3548823175999996
2020-11-13 11:00:00,3.8945,0.9585,4.0107172052,0.0145,-0.0015,0.0145773797,3.88,0.96,3.9969988742,4.1345,0.9485,4.2419031696,0.0145,-0.0015,0.0145773797,4.12,0.9500000000000001,4.2281083241
2020-11-13 11:30:00,3.944,0.9590000000000001,4.0589182056,0.014,-0.001,0.0140356688,3.93,0.96,4.0455531142,4.224,0.9490000000000001,4.3292928984,0.014,-0.001,0.0140356688,4.21,0.9500000000000001,4.3158544924
2020-11-13 12:00:00,3.7885,0.8995000000000001,3.8938197827,0.0085,-0.0005,0.0085146932,3.7800000000000002,0.9,3.8856659661,4.1285,0.8895000000000001,4.2232360223,0.0085,-0.0005,0.0085146932,4.12,0.89,4.2150326215
2020-11-13 12:30:00,3.6085000000000003,0.2295,3.6157907157,0.0085,-0.0005,0.0085146932,3.6,0.23,3.60733974,4.0385,1.3795,4.2676108656,0.0085,-0.0005,0.0085146932,4.03,1.38,4.2597300384
2020-11-13 13:00:00,3.536,-0.0695,3.5366829445,0.006,0.0005,0.0060207973,3.5300000000000002,-0.07,3.5306939828,4.066,1.4505,4.3169788336,0.006,0.0005,0.0060207973,4.06,1.45,4.3111599367
2020-11-13 13:30:00,3.4055,-0.099,3.4069386918,0.0055000000000000005,0.001,0.005590169900000001,3.4,-0.1,3.4014702703,3.9555,1.421,4.2030014573,0.0055000000000000005,0.001,0.005590169900000001,3.95,1.42,4.1974873436
2020-11-13 14:00:00,3.2755,-0.139,3.2784479941,0.0055000000000000005,0.001,0.005590169900000001,3.27,-0.14,3.2729955698,3.8155,1.371,4.0543410377,0.0055000000000000005,0.001,0.005590169900000001,3.81,1.37,4.0488269906
2020-11-13 14:30:00,3.1955,-0.11950000000000001,3.1977336506,0.0055000000000000005,0.0005,0.0055226805,3.19,-0.12,3.1922562554000002,3.6955,1.2905,3.9143467527,0.0055000000000000005,0.0005,0.0055226805,3.69,1.29,3.9089896393
2020-11-13 15:00:00,3.2635,0.5415,3.3081194809,0.0035,0.0015,0.0038078866,3.26,0.54,3.3044212806,3.6035,0.5215000000000001,3.6410403046,0.0035,0.0015,0.0038078866,3.6,0.52,3.6373616812
2020-11-13 15:30:00,3.2315,0.5215000000000001,3.273309411,0.0015,0.0015,0.0021213203,3.23,0.52,3.2715898276,3.6015,0.5215000000000001,3.6390609366,0.0015,0.0015,0.0021213203,3.6,0.52,3.6373616812
2020-11-13 16:00:00,3.29,0.522,3.331153554,0.0,0.002,0.002,3.29,0.52,3.3308407347,3.71,0.522,3.7465429398000003,0.0,0.002,0.002,3.71,0.52,3.7462648064
2020-11-13 16:30:00,3.26,0.48250000000000004,3.2955130481,0.0,0.0025,0.0025,3.26,0.48,3.2951479481,3.71,0.47250000000000003,3.739967413,0.0,0.0025,0.0025,3.71,0.47000000000000003,3.7396523903
2020-11-13 17:00:00,3.395,0.052000000000000005,3.3953982093,0.215,-0.018000000000000002,0.21575217260000001,3.18,0.07,3.1807703469,4.015,1.062,4.1530794599,0.215,-0.018000000000000002,0.21575217260000001,3.8,1.08,3.95049364
2020-11-13 17:30:00,3.7405,-0.3115,3.7534480814,4.7905,-0.5215000000000001,4.8188019777,-1.05,0.21,1.0707940979,4.1505,1.3585,4.3671698501,4.7905,-0.5215000000000001,4.8188019777,-0.64,1.88,1.985950654
2020-11-13 18:00:00,3.7615,-0.336,3.7764769627,4.8115,-0.466,4.8340136791,-1.05,0.13,1.0580170131,4.1715,1.324,4.3765726602,4.8115,-0.466,4.8340136791,-0.64,1.79,1.9009734348
2020-11-13 18:30:00,3.6734999999999998,-0.3695,3.6920363622,4.8135,-0.4995,4.8393473217,-1.1400000000000001,0.13,1.1473883388,4.0735,1.2905,4.273030833,4.8135,-0.4995,4.8393473217,-0.74,1.79,1.9369305615
2020-11-13 19:00:00,3.512,-0.42450000000000004,3.5375619075999998,4.812,-0.4645,4.8343669958,-1.3,0.04,1.300615239,3.882,1.2455,4.0769098899,4.812,-0.4645,4.8343669958,-0.93,1.71,1.9465353837000001
2020-11-13 19:30:00,3.513,-0.224,3.5201342304,4.813,-0.484,4.8372745425,-1.3,0.26,1.3257450735,3.833,1.076,3.9811637746,4.813,-0.484,4.8372745425,-0.98,1.56,1.8422811946
2020-11-13 20:00:00,3.4415,0.364,3.4606962089,4.8115,-0.426,4.8303217543,-1.37,0.79,1.5814550262,3.6415,0.454,3.6696918467,4.8115,-0.426,4.8303217543,-1.17,0.88,1.4640013661
2020-11-13 20:30:00,3.057,0.3745,3.0798537709,0.537,0.0145,0.5371957278,2.52,0.36,2.5455844123,3.457,0.3645,3.4761630068000002,0.537,0.0145,0.5371957278,2.92,0.35000000000000003,2.9409012224
2020-11-13 21:00:00,2.7199999999999998,-0.278,2.7341697094,0.0,0.002,0.002,2.7199999999999998,-0.28,2.7343737857,3.26,0.862,3.3720385526,0.0,0.002,0.002,3.26,0.86,3.3715278436
2020-11-13 21:30:00,2.36,-0.128,2.3634686374,0.0,0.002,0.002,2.36,-0.13,2.3635777965,2.75,0.192,2.7566943973,0.0,0.002,0.002,2.75,0.19,2.756555822
2020-11-13 22:00:00,2.17,-0.678,2.2734520008,0.0,0.002,0.002,2.17,-0.68,2.2740492519,2.67,0.742,2.7711845843000003,0.0,0.002,0.002,2.67,0.74,2.7706497433
2020-11-13 22:30:00,2.17,-0.138,2.1743835908,0.0,0.002,0.002,2.17,-0.14,2.1745114394,2.52,0.17200000000000001,2.5258630208,0.0,0.002,0.002,2.52,0.17,2.5257276179
2020-11-13 23:00:00,2.09,0.042,2.090421967,0.0,0.002,0.002,2.09,0.04,2.0903827401,2.37,0.002,2.3700008438999998,0.0,0.002,0.002,2.37,0.0,2.37
2020-11-13 23:30:00,1.96,0.042,1.9604499484,0.0,0.002,0.002,1.96,0.04,1.9604081208,2.22,0.002,2.2200009009,0.0,0.002,0.002,2.22,0.0,2.22
2020-11-14 00:00:00,1.8599999999999999,0.042,1.8604741330999999,0.0,0.002,0.002,1.8599999999999999,0.04,1.8604300578,2.11,0.002,2.1100009479,0.0,0.002,0.002,2.11,0.0,2.11
2020-11-14 00:30:00,1.83,-0.28800000000000003,1.8525236841,0.0,0.002,0.002,1.83,-0.29,1.8528356646000002,2.14,0.252,2.1547863003,0.0,0.002,0.002,2.14,0.25,2.154553318
2020-11-14 01:00:00,2.2800000000000002,0.062,2.2808428267,0.0,0.002,0.002,2.2800000000000002,0.06,2.280789337,2.55,0.002,2.5500007843,0.0,0.002,0.002,2.55,0.0,2.55
2020-11-14 01:30:00,2.39,-0.23800000000000002,2.4018209758,0.0,0.002,0.002,2.39,-0.24,2.4020199832999998,2.74,0.392,2.7678988421,0.0,0.002,0.002,2.74,0.39,2.7676163029
2020-11-14 02:00:00,2.1,-0.058,2.1008007997,0.0,0.002,0.002,2.1,-0.06,2.100856968,2.39,0.202,2.3985212111,0.0,0.002,0.002,2.39,0.2,2.3983536020000003
2020-11-14 02:30:00,1.96,0.07200000000000001,1.9613220031,0.0,0.002,0.002,1.96,0.07,1.9612496017,2.2,0.012,2.200032727,0.0,0.002,0.002,2.2,0.01,2.2000227272
2020-11-14 03:00:00,1.8599999999999999,-0.458,1.9155584042,0.0,0.002,0.002,1.8599999999999999,-0.46,1.9160375779,2.2,0.502,2.2565469195,0.0,0.002,0.002,2.2,0.5,2.2561028345
2020-11-14 03:30:00,1.8900000000000001,0.022,1.890128038,0.0,0.002,0.002,1.8900000000000001,0.02,1.8901058171,2.11,0.002,2.1100009479,0.0,0.002,0.002,2.11,0.0,2.11
2020-11-14 04:00:00,1.8900000000000001,0.062,1.8910166578,0.0,0.002,0.002,1.8900000000000001,0.06,1.8909521411,2.11,0.002,2.1100009479,0.0,0.002,0.002,2.11,0.0,2.11
2020-11-14 04:30:00,1.8900000000000001,-0.098,1.8925390353,0.0,0.002,0.002,1.8900000000000001,-0.1,1.8926436537,2.15,0.222,2.1614310075,0.0,0.002,0.002,2.15,0.22,2.1612265036
2020-11-14 05:00:00,1.92,0.112,1.9232638924,0.0,0.002,0.002,1.92,0.11,1.9231484602000002,2.15,0.052000000000000005,2.1506287453,0.0,0.002,0.002,2.15,0.05,2.1505813168
2020-11-14 05:30:00,1.99,0.162,1.9965830812,0.0,0.002,0.002,1.99,0.16,1.9964217991000002,2.21,0.10200000000000001,2.212352594,0.0,0.002,0.002,2.21,0.1,2.2122612866
2020-11-14 06:00:00,2.05,0.192,2.058971588,0.0,0.002,0.002,2.05,0.19,2.0587860501,2.27,0.14200000000000002,2.2744370732,0.0,0.002,0.002,2.27,0.14,2.2743130831
2020-11-14 06:30:00,2.3,0.302,2.3197422271,0.0,0.002,0.002,2.3,0.30000000000000004,2.3194827009,2.56,0.252,2.5723732233,0.0,0.002,0.002,2.56,0.25,2.5721780654
2020-11-14 07:00:00,2.52,0.082,2.521333774,0.0,0.002,0.002,2.52,0.08,2.5212695215,2.87,0.672,2.9476234495,0.0,0.002,0.002,2.87,0.67,2.9471681323
2020-11-14 07:30:00,2.64,0.0825,2.6412887479,0.0,0.0025,0.0025,2.64,0.08,2.6412118431,3.02,0.7325,3.1075643598,0.0,0.0025,0.0025,3.02,0.73,3.1069760218
2020-11-14 08:00:00,2.64,-0.2275,2.6497841893,0.0,0.0025,0.0025,2.64,-0.23,2.65,3.07,0.9625,3.2173445961000002,0.0,0.0025,0.0025,3.07,0.96,3.2165975813
2020-11-14 08:30:00,2.8,0.3725,2.8246692284,0.0,0.0025,0.0025,2.8,0.37,2.824340631,3.12,0.35250000000000004,3.1398497177,0.0,0.0025,0.0025,3.12,0.35000000000000003,3.1395700343
2020-11-14 09:00:00,2.91,0.2225,2.9184938324000003,0.0,0.0025,0.0025,2.91,0.22,2.9183043022,3.31,0.5825,3.3608639142,0.0,0.0025,0.0025,3.31,0.58,3.3604315199
2020-11-14 09:30:00,2.91,-0.1275,2.9127918309,0.0,0.0025,0.0025,2.91,-0.13,2.9129023327,3.45,0.9825,3.5871724589,0.0,0.0025,0.0025,3.45,0.98,3.5864885334
2020-11-14 10:00:00,3.03,0.2725,3.0422288293,0.0,0.0025,0.0025,3.03,0.27,3.0420059172,3.45,0.5725,3.4971783269,0.0,0.0025,0.0025,3.45,0.5700000000000001,3.4967699381
2020-11-14 10:30:00,2.982,0.361,3.0037717956,0.002,0.001,0.0022360680000000003,2.98,0.36,3.001666204,3.352,0.341,3.3693003725,0.002,0.001,0.0022360680000000003,3.35,0.34,3.3672095272
2020-11-14 11:00:00,2.9535,0.361,2.9754803394,0.0035,0.001,0.0036400549,2.95,0.36,2.9718849237000002,3.3135,0.341,3.3310003377,0.0035,0.001,0.0036400549,3.31,0.34,3.3274164152
2020-11-14 11:30:00,2.9545,0.1505,2.9583306948,0.0045000000000000005,0.0005,0.0045276926,2.95,0.15,2.9538110975,3.3445,0.5205000000000001,3.3847600358,0.0045000000000000005,0.0005,0.0045276926,3.34,0.52,3.3802366781
2020-11-14 12:00:00,2.7255000000000003,0.060500000000000005,2.7261713996,0.0055000000000000005,0.0005,0.0055226805,2.7199999999999998,0.06,2.7206616842,3.1055,0.4505,3.1380058158,0.0055000000000000005,0.0005,0.0055226805,3.1,0.45,3.1324910215
2020-11-14 12:30:00,2.6415,0.181,2.6476939495,0.0015,0.001,0.0018027756000000002,2.64,0.18,2.6461292485,2.9915000000000003,0.161,2.9958293092,0.0015,0.001,0.0018027756000000002,2.99,0.16,2.9942778762
2020-11-14 13:00:00,2.61,0.122,2.6128497852,0.0,0.002,0.002,2.61,0.12,2.6127571644,2.99,0.10200000000000001,2.9917392935000002,0.0,0.002,0.002,2.99,0.1,2.9916717734000002
2020-11-14 13:30:00,2.59,0.122,2.592871767,0.0,0.002,0.002,2.59,0.12,2.5927784325000003,2.9699999999999998,0.10200000000000001,2.971750999,0.0,0.002,0.002,2.9699999999999998,0.1,2.9716830248
2020-11-14 14:00:00,2.5905,0.122,2.5933712133,0.0005,0.002,0.0020615528,2.59,0.12,2.5927784325000003,2.9405,0.10200000000000001,2.942268555,0.0005,0.002,0.0020615528,2.94,0.1,2.9417001887
2020-11-14 14:30:00,2.52,0.122,2.5229514462,0.0,0.002,0.002,2.52,0.12,2.5228555249999998,2.89,0.122,2.8925739403,0.0,0.002,0.002,2.89,0.12,2.8924902766000002
2020-11-14 15:00:00,2.5015,0.121,2.5044247343,0.0015,0.001,0.0018027756000000002,2.5,0.12,2.502878343,2.8415,0.121,2.8440751133,0.0015,0.001,0.0018027756000000002,2.84,0.12,2.8425340807
2020-11-14 15:30:00,2.433,0.121,2.4360069786,0.003,0.001,0.0031622777,2.43,0.12,2.4329611588,2.763,0.121,2.7656482061,0.003,0.001,0.0031622777,2.76,0.12,2.7626074640000002
2020-11-14 16:00:00,2.4015,0.061,2.4022745992,0.0015,0.001,0.0018027756000000002,2.4,0.06,2.4007498828,2.7415000000000003,0.051000000000000004,2.7419743343,0.0015,0.001,0.0018027756000000002,2.74,0.05,2.7404561664
2020-11-14 16:30:00,2.44,0.061500000000000006,2.4407749282,0.0,0.0015,0.0015,2.44,0.06,2.4407375934,2.81,0.051500000000000004,2.810471891,0.0,0.0015,0.0015,2.81,0.05,2.8104448047
2020-11-14 17:00:00,2.5685000000000002,0.049,2.5689673509,0.1985,-0.011,0.19880455230000002,2.37,0.06,2.370759372,2.9685,0.039,2.9687561789,0.1985,-0.011,0.19880455230000002,2.77,0.05,2.7704512268
2020-11-14 17:30:00,3.052,0.0015,3.0520003686,4.792,-0.5585,4.8244363660000005,-1.74,0.56,1.8278949642,3.252,0.1115,3.2539109161,4.792,-0.5585,4.8244363660000005,-1.54,0.67,1.6794344286
2020-11-14 18:00:00,3.036,-0.663,3.1075496778,4.816,-0.553,4.8476453047,-1.78,-0.11,1.7833956375,3.356,0.807,3.4516640914,4.816,-0.553,4.8476453047,-1.46,1.3599999999999999,1.9952944645000001
2020-11-14 18:30:00,2.705,-0.7105,2.7967544136,0.545,-0.0005,0.5450002294,2.16,-0.71,2.2736974293,3.335,0.8195,3.4342110084,0.545,-0.0005,0.5450002294,2.79,0.8200000000000001,2.9080061898
2020-11-14 19:00:00,2.56,-0.7075,2.6559661613000003,0.0,0.0025,0.0025,2.56,-0.71,2.6566332077,3.2,0.8225,3.3040136577,0.0,0.0025,0.0025,3.2,0.8200000000000001,3.3033921959
2020-11-14 19:30:00,2.56,0.022500000000000003,2.560098875,0.0,0.0025,0.0025,2.56,0.02,2.5600781238,2.99,0.0625,2.9906531477,0.0,0.0025,0.0025,2.99,0.06,2.9906019461
2020-11-14 20:00:00,2.51,0.052500000000000005,2.5105489937,0.0,0.0025,0.0025,2.51,0.05,2.5104979586000002,2.91,0.0425,2.9103103357,0.0,0.0025,0.0025,2.91,0.04,2.9102749011
2020-11-14 20:30:00,2.31,-0.708,2.4160637409,0.0,0.002,0.002,2.31,-0.71,2.4166505747,2.84,0.762,2.9404496255,0.0,0.002,0.002,2.84,0.76,2.939931972
2020-11-14 21:00:00,2.31,-0.0975,2.3120567143,0.0,0.0025,0.0025,2.31,-0.1,2.312163489,2.66,0.07250000000000001,2.6609878335,0.0,0.0025,0.0025,2.66,0.07,2.6609208932
2020-11-14 21:30:00,2.25,-0.018000000000000002,2.2500719988,0.0,0.002,0.002,2.25,-0.02,2.2500888871,2.58,-0.028,2.5801519335,0.0,0.002,0.002,2.58,-0.03,2.5801744127
2020-11-14 22:00:00,2.18,-0.018000000000000002,2.1800743107000002,0.0,0.002,0.002,2.18,-0.02,2.1800917412,2.49,-0.028,2.4901574247,0.0,0.002,0.002,2.49,-0.03,2.4901807163000003
2020-11-14 22:30:00,2.12,-0.058,2.1207932478,0.0,0.002,0.002,2.12,-0.06,2.1208488866,2.43,0.062,2.4307908178,0.0,0.002,0.002,2.43,0.06,2.4307406279
2020-11-14 23:00:00,2.02,-0.058,2.0208325017,0.0,0.002,0.002,2.02,-0.06,2.0208908927,2.29,-0.068,2.2910093845,0.0,0.002,0.002,2.29,-0.07,2.2910696192
2020-11-14 23:30:00,1.96,-0.028,1.9601999898,0.0,0.002,0.002,1.96,-0.03,1.9602295784,2.2,-0.068,2.2010506582,0.0,0.002,0.002,2.2,-0.07,2.2011133546
2020-11-15 00:00:00,1.88,-0.028,1.8802084991,0.0,0.002,0.002,1.88,-0.03,1.8802393465,2.1,-0.098,2.1022854231,0.0,0.002,0.002,2.1,-0.1,2.1023796042
2020-11-15 00:30:00,1.76,-0.588,1.8556249621,0.0,0.002,0.002,1.76,-0.59,1.8562596801,2.1,0.482,2.1546053003,0.0,0.002,0.002,2.1,0.48,2.1541587685
2020-11-15 01:00:00,1.72,-0.768,1.8836730077000001,0.0,0.002,0.002,1.72,-0.77,1.8844893207000002,2.1,0.652,2.1988869912,0.0,0.002,0.002,2.1,0.65,2.1982947937
2020-11-15 01:30:00,1.74,-0.228,1.7548743545,0.0,0.002,0.002,1.74,-0.23,1.7551353224000001,2.0,0.122,2.003717545,0.0,0.002,0.002,2.0,0.12,2.0035967658
2020-11-15 02:00:00,1.74,-0.018000000000000002,1.740093101,0.0,0.002,0.002,1.74,-0.02,1.7401149387000001,1.9300000000000002,-0.088,1.932005176,0.0,0.002,0.002,1.9300000000000002,-0.09,1.9320973060000002
2020-11-15 02:30:00,1.7000000000000002,-0.018000000000000002,1.7000952914,0.0,0.002,0.002,1.7000000000000002,-0.02,1.700117643,1.9100000000000001,-0.088,1.9120261504,0.0,0.002,0.002,1.9100000000000001,-0.09,1.9121192431
2020-11-15 03:00:00,1.6400000000000001,-0.34800000000000003,1.6765154339000001,0.0,0.002,0.002,1.6400000000000001,-0.35000000000000003,1.6769317219,1.9100000000000001,0.272,1.9292703284,0.0,0.002,0.002,1.9100000000000001,0.27,1.9289893727
2020-11-15 03:30:00,1.58,-0.758,1.7524166171000002,0.0,0.002,0.002,1.58,-0.76,1.7532826355000002,1.9500000000000002,0.7020000000000001,2.0725115199,0.0,0.002,0.002,1.9500000000000002,0.7000000000000001,2.0718349355
2020-11-15 04:00:00,1.58,-0.758,1.7524166171000002,0.0,0.002,0.002,1.58,-0.76,1.7532826355000002,1.9500000000000002,0.7020000000000001,2.0725115199,0.0,0.002,0.002,1.9500000000000002,0.7000000000000001,2.0718349355
2020-11-15 04:30:00,1.58,-0.758,1.7524166171000002,0.0,0.002,0.002,1.58,-0.76,1.7532826355000002,1.9500000000000002,0.7020000000000001,2.0725115199,0.0,0.002,0.002,1.9500000000000002,0.7000000000000001,2.0718349355
2020-11-15 05:00:00,1.58,-0.758,1.7524166171000002,0.0,0.002,0.002,1.58,-0.76,1.7532826355000002,1.9500000000000002,0.7020000000000001,2.0725115199,0.0,0.002,0.002,1.9500000000000002,0.7000000000000001,2.0718349355
2020-11-15 05:30:00,1.6099999999999999,-0.758,1.7795122927,0.0,0.002,0.002,1.6099999999999999,-0.76,1.7803651311,1.97,0.7020000000000001,2.0913402401,0.0,0.002,0.002,1.97,0.7000000000000001,2.0906697491
2020-11-15 06:00:00,1.77,-0.268,1.7901742932,0.0,0.002,0.002,1.77,-0.27,1.7904747974,2.04,0.312,2.0637209114,0.0,0.002,0.002,2.04,0.31,2.063419492
2020-11-15 06:30:00,2.09,0.182,2.0979094356,0.0,0.002,0.002,2.09,0.18,2.0977368758,2.32,0.14200000000000002,2.3243416272,0.0,0.002,0.002,2.32,0.14,2.3242202994
2020-11-15 07:00:00,2.23,0.1325,2.2339329108,0.0,0.0025,0.0025,2.23,0.13,2.2337860238,2.49,0.10250000000000001,2.4921087958,0.0,0.0025,0.0025,2.49,0.1,2.4920072231
2020-11-15 07:30:00,2.2800000000000002,0.1625,2.285783509,0.0,0.0025,0.0025,2.2800000000000002,0.16,2.2856071403,2.55,0.10250000000000001,2.5520592176,0.0,0.0025,0.0025,2.55,0.1,2.551960031
2020-11-15 08:00:00,2.2800000000000002,0.1325,2.2838468097,0.0,0.0025,0.0025,2.2800000000000002,0.13,2.2837031331,2.55,0.10250000000000001,2.5520592176,0.0,0.0025,0.0025,2.55,0.1,2.551960031
2020-11-15 08:30:00,2.3405,-0.2485,2.3536551362,0.0005,0.0015,0.0015811388,2.34,-0.25,2.3533168083,2.7105,0.49150000000000005,2.7547018895,0.0005,0.0015,0.0015811388,2.71,0.49,2.7539426283
2020-11-15 09:00:00,2.513,-0.439,2.5510566438,0.003,0.001,0.0031622777,2.51,-0.44,2.5482739256,2.983,0.841,3.0992854015,0.003,0.001,0.0031622777,2.98,0.84,3.0961266124
2020-11-15 09:30:00,2.723,0.061,2.7236831681,0.003,0.001,0.0031622777,2.7199999999999998,0.06,2.7206616842,3.063,0.331,3.0808326797,0.003,0.001,0.0031622777,3.06,0.33,3.0777426793
2020-11-15 10:00:00,2.822,0.21150000000000002,2.8299145305,0.002,0.0015,0.0025,2.8200000000000003,0.21,2.8278083386,3.172,0.18150000000000002,3.177188419,0.002,0.0015,0.0025,3.17,0.18,3.1751062974
2020-11-15 10:30:00,2.8515,0.17200000000000001,2.8566827353,0.0015,0.002,0.0025,2.85,0.17,2.8550656735,3.1915,0.152,3.1951175643,0.0015,0.002,0.0025,3.19,0.15,3.1935246985
2020-11-15 11:00:00,2.9255,0.1705,2.9304642124,0.0055000000000000005,0.0005,0.0055226805,2.92,0.17,2.9249444439000003,3.2455,0.1705,3.2499754614,0.0055000000000000005,0.0005,0.0055226805,3.24,0.17,3.2444568112
2020-11-15 11:30:00,2.8825000000000003,0.1715,2.8875973577,0.0025,0.0015,0.0029154759,2.88,0.17,2.8850129982,3.2725,0.1715,3.276990769,0.0025,0.0015,0.0029154759,3.27,0.17,3.2744159785
2020-11-15 12:00:00,2.8805,0.132,2.8835228888,0.0005,0.002,0.0020615528,2.88,0.13,2.8829325348,3.3205,0.122,3.3227404729,0.0005,0.002,0.0020615528,3.32,0.12,3.3221679669
2020-11-15 12:30:00,2.924,0.127,2.9267567374,0.014,-0.003,0.014317821100000001,2.91,0.13,2.9129023327,3.2640000000000002,0.117,3.2660962937,0.014,-0.003,0.014317821100000001,3.25,0.12,3.2522146301
2020-11-15 13:00:00,2.923,0.149,2.9267951756,0.013000000000000001,-0.001,0.0130384048,2.91,0.15,2.9138634147999998,3.263,0.11900000000000001,3.2651692146,0.013000000000000001,-0.001,0.0130384048,3.25,0.12,3.2522146301
2020-11-15 13:30:00,2.842,0.147,2.8457991848,0.012,-0.003,0.0123693169,2.83,0.15,2.8339724769,3.172,0.117,3.1741570535,0.012,-0.003,0.0123693169,3.16,0.12,3.1622776602
2020-11-15 14:00:00,2.6995,0.14200000000000002,2.7032321857,0.0195,-0.008,0.0210772389,2.68,0.15,2.6841944788000003,3.0195,0.14200000000000002,3.0228371193,0.0195,-0.008,0.0210772389,3.0,0.15,3.0037476592
2020-11-15 14:30:00,2.686,0.15,2.6901851237,0.006,0.0,0.006,2.68,0.15,2.6841944788000003,2.966,0.12,2.9684265192,0.006,0.0,0.006,2.96,0.12,2.9624314338
2020-11-15 15:00:00,2.6814999999999998,0.1515,2.685776331,0.0015,0.0015,0.0021213203,2.68,0.15,2.6841944788000003,3.0215,0.12150000000000001,3.0239418811,0.0015,0.0015,0.0021213203,3.02,0.12,3.0223831656
2020-11-15 15:30:00,2.6515,0.12150000000000001,2.6542822946999998,0.0015,0.0015,0.0021213203,2.65,0.12,2.6527155897,3.0215,0.12150000000000001,3.0239418811,0.0015,0.0015,0.0021213203,3.02,0.12,3.0223831656
2020-11-15 16:00:00,2.6505,0.12150000000000001,2.6532833433,0.0005,0.0015,0.0015811388,2.65,0.12,2.6527155897,3.0505,0.1015,3.0521881495,0.0005,0.0015,0.0015811388,3.05,0.1,3.0516389039
2020-11-15 16:30:00,2.75,0.0925,2.7515552420000002,0.0,0.0025,0.0025,2.75,0.09,2.7514723331,3.18,0.10250000000000001,3.1816514973,0.0,0.0025,0.0025,3.18,0.1,3.1815719385
2020-11-15 17:00:00,2.8605,-0.215,2.8685685019,0.2205,-0.005,0.2205566821,2.64,-0.21,2.6483391022,3.4205,0.535,3.4620868346,0.2205,-0.005,0.2205566821,3.2,0.54,3.245242672
2020-11-15 17:30:00,3.3395,-0.4005,3.3634298714,4.7895,-0.5605,4.8221852412,-1.45,0.16,1.4588008774,3.6695,0.6495000000000001,3.7265373338,4.7895,-0.5605,4.8221852412,-1.12,1.21,1.6487874331999999
2020-11-15 18:00:00,3.1645,-0.6765,3.2360025494,3.3845,-0.3765,3.4053769982,-0.22,-0.30000000000000004,0.3720215048,3.6145,0.9035000000000001,3.725711006,3.3845,-0.3765,3.4053769982,0.23,1.28,1.3004999039
2020-11-15 18:30:00,2.73,-0.6375000000000001,2.8034454248,0.0,0.0025,0.0025,2.73,-0.64,2.8040149786,3.39,0.8525,3.4955480615,0.0,0.0025,0.0025,3.39,0.85,3.4949391983
2020-11-15 19:00:00,2.59,-0.7275,2.6902334936,0.0,0.0025,0.0025,2.59,-0.73,2.6909106265,3.23,0.7625000000000001,3.3187808379,0.0,0.0025,0.0025,3.23,0.76,3.3182073473
2020-11-15 19:30:00,2.5300000000000002,-0.5975,2.5995973246,0.0,0.0025,0.0025,2.5300000000000002,-0.6000000000000001,2.6001730712,3.12,0.6325000000000001,3.1834660749,0.0,0.0025,0.0025,3.12,0.63,3.1829703109
2020-11-15 20:00:00,2.5,-0.0175,2.5000612492,0.0,0.0025,0.0025,2.5,-0.02,2.5000799987,2.91,0.0025,2.9100010739,0.0,0.0025,0.0025,2.91,0.0,2.91
2020-11-15 20:30:00,2.45,0.0325,2.4502155517,0.0,0.0025,0.0025,2.45,0.03,2.4501836666,2.84,0.0025,2.8400011004,0.0,0.0025,0.0025,2.84,0.0,2.84
2020-11-15 21:00:00,2.37,0.002,2.3700008438999998,0.0,0.002,0.002,2.37,0.0,2.37,2.75,-0.018000000000000002,2.7500589085,0.0,0.002,0.002,2.75,-0.02,2.7500727263
2020-11-15 21:30:00,2.25,0.0025,2.2500013889,0.0,0.0025,0.0025,2.25,0.0,2.25,2.59,-0.0175,2.5900591209,0.0,0.0025,0.0025,2.59,-0.02,2.5900772189
2020-11-15 22:00:00,2.15,0.0025,2.1500014535,0.0,0.0025,0.0025,2.15,0.0,2.15,2.48,-0.0175,2.4800617432,0.0,0.0025,0.0025,2.48,-0.02,2.4800806439
2020-11-15 22:30:00,1.99,-0.028,1.9901969752,0.0,0.002,0.002,1.99,-0.03,1.9902261178,2.2800000000000002,-0.078,2.2813338204,0.0,0.002,0.002,2.2800000000000002,-0.08,2.2814030771000002
2020-11-15 23:00:00,1.99,0.022500000000000003,1.9901271944,0.0,0.0025,0.0025,1.99,0.02,1.9901005,2.25,-0.0275,2.2501680493,0.0,0.0025,0.0025,2.25,-0.03,2.2501999911
2020-11-15 23:30:00,1.8900000000000001,-0.17750000000000002,1.8983166885,0.0,0.0025,0.0025,1.8900000000000001,-0.18,1.8985520799,2.16,0.14250000000000002,2.1646954174,0.0,0.0025,0.0025,2.16,0.14,2.164532282
2020-11-16 00:00:00,1.79,-0.148,1.7961080146000001,0.0,0.002,0.002,1.79,-0.15,1.7962739212,2.01,-0.018000000000000002,2.0100805954,0.0,0.002,0.002,2.01,-0.02,2.0100995
2020-11-16 00:30:00,1.72,-0.14750000000000002,1.7263129062,0.0,0.0025,0.0025,1.72,-0.15,1.7265283085,1.96,0.07250000000000001,1.9613404218000001,0.0,0.0025,0.0025,1.96,0.07,1.9612496017
2020-11-16 01:00:00,1.72,-0.0175,1.7200890239,0.0,0.0025,0.0025,1.72,-0.02,1.7201162751,1.92,-0.0675,1.9211861570000002,0.0,0.0025,0.0025,1.92,-0.07,1.9212756179000001
2020-11-16 01:30:00,1.6800000000000002,-0.0475,1.6806713688000001,0.0,0.0025,0.0025,1.6800000000000002,-0.05,1.6807438828999999,1.88,-0.0975,1.8825265602,0.0,0.0025,0.0025,1.88,-0.1,1.8826576958999999
2020-11-16 02:00:00,1.65,-0.0275,1.6502291508,0.0,0.0025,0.0025,1.65,-0.03,1.6502727046999999,1.85,-0.0975,1.8525674751999999,0.0,0.0025,0.0025,1.85,-0.1,1.8527007314000001
2020-11-16 02:30:00,1.96,0.0125,1.9600398593000001,0.0,0.0025,0.0025,1.96,0.01,1.96002551,2.17,-0.0475,2.170519811,0.0,0.0025,0.0025,2.17,-0.05,2.1705759604
2020-11-16 03:00:00,2.38,0.0425,2.380379434,0.0,0.0025,0.0025,2.38,0.04,2.3803361107,2.61,-0.0175,2.6100586679,0.0,0.0025,0.0025,2.61,-0.02,2.6100766271999998
2020-11-16 03:30:00,2.31,0.2025,2.3188588249,0.0,0.0025,0.0025,2.31,0.2,2.3186418438,2.54,0.1525,2.5445738838,0.0,0.0025,0.0025,2.54,0.15,2.5444252789
2020-11-16 04:00:00,1.99,-0.23750000000000002,2.0041223141,0.0,0.0025,0.0025,1.99,-0.24,2.0044201156,2.27,0.35250000000000004,2.2972061836,0.0,0.0025,0.0025,2.27,0.35000000000000003,2.296823894
2020-11-16 04:30:00,1.9100000000000001,-0.6980000000000001,2.0335446885,0.0,0.002,0.002,1.9100000000000001,-0.7000000000000001,2.0342320418,2.27,0.752,2.3913184648,0.0,0.002,0.002,2.27,0.75,2.3906902769
2020-11-16 05:00:00,1.9100000000000001,-0.6675,2.0232785893,0.0,0.0025,0.0025,1.9100000000000001,-0.67,2.0241047404,2.3,0.7925000000000001,2.4327055412,0.0,0.0025,0.0025,2.3,0.79,2.4318922674
2020-11-16 05:30:00,2.08,-0.228,2.0924588407,0.0,0.002,0.002,2.08,-0.23,2.0926777105,2.38,0.442,2.4206949415,0.0,0.002,0.002,2.38,0.44,2.4203305559
2020-11-16 06:00:00,2.3,0.182,2.3071896324,0.0,0.002,0.002,2.3,0.18,2.3070327263,2.55,0.132,2.5534141850000003,0.0,0.002,0.002,2.55,0.13,2.5533115752
2020-11-16 06:30:00,2.8,-0.268,2.8127964733,0.0,0.002,0.002,2.8,-0.27,2.8129877355,3.3,1.172,3.5019400338,0.0,0.002,0.002,3.3,1.17,3.5012711977
2020-11-16 07:00:00,3.19,0.5225000000000001,3.2325077339,0.0,0.0025,0.0025,3.19,0.52,3.2321045775,3.6,0.7525000000000001,3.6778059016,0.0,0.0025,0.0025,3.6,0.75,3.6772952016
2020-11-16 07:30:00,3.55,0.792,3.6372742542000003,0.0,0.002,0.002,3.55,0.79,3.6368392871,3.98,0.772,4.0541810517,0.0,0.002,0.002,3.98,0.77,4.0538006858
2020-11-16 08:00:00,3.88,0.9125000000000001,3.9858570283,0.0,0.0025,0.0025,3.88,0.91,3.9852854352,4.33,0.9525,4.4335263899,0.0,0.0025,0.0025,4.33,0.9500000000000001,4.4329899616
2020-11-16 08:30:00,4.03,0.9520000000000001,4.1409182557,0.0,0.002,0.002,4.03,0.9500000000000001,4.1404589118,4.48,0.9520000000000001,4.5800331877,0.0,0.002,0.002,4.48,0.9500000000000001,4.579617888
2020-11-16 09:00:00,4.032,0.8515,4.1209314784,0.002,0.0015,0.0025,4.03,0.85,4.1186648322,4.482,0.9515,4.5818856653,0.002,0.0015,0.0025,4.48,0.9500000000000001,4.579617888
2020-11-16 09:30:00,4.053,0.21150000000000002,4.0585146606,0.003,0.0015,0.0033541020000000003,4.05,0.21,4.0554407899,4.693,1.7315,5.0022336261,0.003,0.0015,0.0033541020000000003,4.69,1.73,4.998899879
2020-11-16 10:00:00,4.1235,0.8915000000000001,4.2187704962,0.0035,0.0015,0.0038078866,4.12,0.89,4.2150326215,4.5435,0.9515,4.6420625265,0.0035,0.0015,0.0038078866,4.54,0.9500000000000001,4.6383294406
2020-11-16 10:30:00,4.07,0.9505,4.1795155521,0.01,0.0005,0.0100124922,4.06,0.9500000000000001,4.1696642551,4.38,0.9505,4.4819471494,0.01,0.0005,0.0100124922,4.37,0.9500000000000001,4.4720688725
2020-11-16 11:00:00,4.174,1.0315,4.2995660537,0.004,0.0015,0.0042720019,4.17,1.03,4.2953230379,4.5440000000000005,1.0215,4.6574025218,0.004,0.0015,0.0042720019,4.54,1.02,4.6531709618
2020-11-16 11:30:00,4.2675,1.031,4.3902753046,0.007500000000000001,0.001,0.007566373,4.26,1.03,4.3827502781,4.5975,1.021,4.7095060516,0.007500000000000001,0.001,0.007566373,4.59,1.02,4.7019676732
2020-11-16 12:00:00,4.186,1.0315,4.3112165626,0.006,0.0015,0.0061846584,4.18,1.03,4.3050319395,4.596,1.0215,4.7081501941,0.006,0.0015,0.0061846584,4.59,1.02,4.7019676732
2020-11-16 12:30:00,4.184,1.0515,4.31410573,0.004,0.0015,0.0042720019,4.18,1.05,4.3098607866,4.634,1.0415,4.7495976935,0.004,0.0015,0.0042720019,4.63,1.04,4.7453661608
2020-11-16 13:00:00,4.2235,1.0515,4.3524251286,0.0035,0.0015,0.0038078866,4.22,1.05,4.3486664623,4.6635,1.0415,4.7783840888,0.0035,0.0015,0.0038078866,4.66,1.04,4.7746413478
2020-11-16 13:30:00,4.222,0.9615,4.3301000277,0.002,0.0015,0.0025,4.22,0.96,4.3278170017,4.682,1.0415,4.7964409983,0.002,0.0015,0.0025,4.68,1.04,4.7941631178
2020-11-16 14:00:00,4.131,0.9615,4.2414199568,0.001,0.0015,0.0018027756000000002,4.13,0.96,4.2401061307,4.571,0.9715,4.6730988915000005,0.001,0.0015,0.0018027756000000002,4.57,0.97,4.6718090714
2020-11-16 14:30:00,4.1305,0.9915,4.2478350368,0.0005,0.0015,0.0015811388,4.13,0.99,4.2469989404,4.5705,0.9715,4.6726098168,0.0005,0.0015,0.0015811388,4.57,0.97,4.6718090714
2020-11-16 15:00:00,4.03,0.6415000000000001,4.0807379541,0.0,0.0015,0.0015,4.03,0.64,4.08050242,4.57,1.0915,4.6985393741,0.0,0.0015,0.0015,4.57,1.09,4.6981911413
2020-11-16 15:30:00,4.14,0.9125000000000001,4.239369794,0.0,0.0025,0.0025,4.14,0.91,4.2388323864,4.63,0.9125000000000001,4.7190630691,0.0,0.0025,0.0025,4.63,0.91,4.718580295
2020-11-16 16:00:00,4.0555,0.8220000000000001,4.1379661973,0.1155,-0.008,0.11577672480000001,3.94,0.8300000000000001,4.0264748851,4.5555,0.8320000000000001,4.630853512,0.1155,-0.008,0.11577672480000001,4.44,0.84,4.5187608920999995
2020-11-16 16:30:00,4.365,0.6950000000000001,4.4199830316,4.765,-0.535,4.7949400413,-0.4,1.23,1.2934063553000001,4.645,0.8150000000000001,4.7159569549,4.765,-0.535,4.7949400413,-0.12,1.35,1.3553228398
2020-11-16 17:00:00,4.3145,0.5965,4.3555392892,4.8145,-0.49350000000000005,4.8397264902,-0.5,1.09,1.199208072,4.6145,0.7165,4.6697946957,4.8145,-0.49350000000000005,4.8397264902,-0.2,1.21,1.2264175472
2020-11-16 17:30:00,4.4535,0.647,4.500252354,4.8135,-0.513,4.8407593671,-0.36,1.16,1.2145781161,4.7835,0.787,4.8478078809,4.8135,-0.513,4.8407593671,-0.03,1.3,1.3003461078
2020-11-16 18:00:00,4.457,0.639,4.5025737084,4.817,-0.521,4.8450933944,-0.36,1.16,1.2145781161,4.787,0.779,4.849970103,4.817,-0.521,4.8450933944,-0.03,1.3,1.3003461078
2020-11-16 18:30:00,4.367,0.65,4.4151091719,4.817,-0.51,4.8439228937,-0.45,1.16,1.2442266675,4.687,0.79,4.7531115072,4.817,-0.51,4.8439228937,-0.13,1.3,1.3064838307
2020-11-16 19:00:00,4.1255,0.581,4.1662106584,4.8155,-0.47900000000000004,4.8392645361,-0.6900000000000001,1.06,1.2647924731,4.4155,0.7010000000000001,4.4707987262,4.8155,-0.47900000000000004,4.8392645361,-0.4,1.18,1.2459534502
2020-11-16 19:30:00,4.065,0.5195000000000001,4.0980611574,4.815,-0.47050000000000003,4.8379329522,-0.75,0.99,1.2420144927,4.325,0.6295000000000001,4.3705715015,4.815,-0.47050000000000003,4.8379329522,-0.49,1.1,1.2042009799
2020-11-16 20:00:00,3.7245,0.47700000000000004,3.7549206716,0.5345,0.007,0.5345458353,3.19,0.47000000000000003,3.2244379355,4.1745,0.507,4.2051752936,0.5345,0.007,0.5345458353,3.64,0.5,3.6741801807
2020-11-16 20:30:00,3.48,0.49250000000000005,3.5146772611,0.0,0.0025,0.0025,3.48,0.49,3.5143278162,3.93,0.48250000000000004,3.9595083344,0.0,0.0025,0.0025,3.93,0.48,3.9592044655
2020-11-16 21:00:00,3.37,0.5225000000000001,3.4102648358,0.0,0.0025,0.0025,3.37,0.52,3.4098826959,3.8,0.5125000000000001,3.8344042888,0.0,0.0025,0.0025,3.8,0.51,3.8340709435
2020-11-16 21:30:00,3.44,0.592,3.4905678621,0.0,0.002,0.002,3.44,0.59,3.4902292188,3.85,0.5720000000000001,3.892259498,0.0,0.002,0.002,3.85,0.5700000000000001,3.8919660841
2020-11-16 22:00:00,3.2800000000000002,0.552,3.3261244715,0.0,0.002,0.002,3.2800000000000002,0.55,3.3257931385,3.65,0.522,3.6871376432,0.0,0.002,0.002,3.65,0.52,3.6868550283
2020-11-16 22:30:00,3.02,0.17200000000000001,3.0248940477,0.0,0.002,0.002,3.02,0.17,3.0247809838,3.43,0.642,3.4895650159000002,0.0,0.002,0.002,3.43,0.64,3.4891976155
2020-11-16 23:00:00,2.98,0.482,3.0187288716,0.0,0.002,0.002,2.98,0.48,3.0184101776,3.29,0.442,3.3195578019,0.0,0.002,0.002,3.29,0.44,3.3192920932
2020-11-16 23:30:00,2.8200000000000003,0.452,2.8559943978,0.0,0.002,0.002,2.8200000000000003,0.45,2.8556785532999998,3.11,0.41200000000000003,3.1371713374,0.0,0.002,0.002,3.11,0.41000000000000003,3.1369093069
2020-11-17 00:00:00,2.79,0.452,2.8263764788,0.0,0.002,0.002,2.79,0.45,2.8260573243,3.06,0.41200000000000003,3.0876113745,0.0,0.002,0.002,3.06,0.41000000000000003,3.0873451378
2020-11-17 00:30:00,2.64,0.41200000000000003,2.6719550894,0.0,0.002,0.002,2.64,0.41000000000000003,2.6716474318,2.91,0.372,2.9336809642,0.0,0.002,0.002,2.91,0.37,2.9334280288
2020-11-17 01:00:00,2.73,0.41200000000000003,2.7609136169,0.0,0.002,0.002,2.73,0.41000000000000003,2.7606158733,3.01,0.372,3.0329002621,0.0,0.002,0.002,3.01,0.37,3.0326556019
2020-11-17 01:30:00,2.73,0.452,2.7671653366,0.0,0.002,0.002,2.73,0.45,2.766839352,3.01,0.402,3.0367258684,0.0,0.002,0.002,3.01,0.4,3.0364617567
2020-11-17 02:00:00,2.62,-0.268,2.633671202,0.0,0.002,0.002,2.62,-0.27,2.6338754716,3.06,1.112,3.2557862338,0.0,0.002,0.002,3.06,1.11,3.255103685
2020-11-17 02:30:00,2.54,-0.338,2.5623902902999998,0.0,0.002,0.002,2.54,-0.34,2.5626548734,2.9699999999999998,1.112,3.1713473477,0.0,0.002,0.002,2.9699999999999998,1.11,3.1706466217
2020-11-17 03:00:00,2.49,0.07200000000000001,2.4910407464,0.0,0.002,0.002,2.49,0.07,2.4909837414,2.81,0.632,2.8801951323,0.0,0.002,0.002,2.81,0.63,2.8797569342
2020-11-17 03:30:00,2.49,-0.138,2.4938211644,0.0,0.002,0.002,2.49,-0.14,2.4939326374,2.84,0.842,2.9621890554,0.0,0.002,0.002,2.84,0.84,2.9616211777
2020-11-17 04:00:00,2.42,-0.058,2.4206949415,0.0,0.002,0.002,2.42,-0.06,2.4207436874,2.76,0.732,2.8554201092,0.0,0.002,0.002,2.76,0.73,2.8549080546
2020-11-17 04:30:00,2.5700000000000003,0.332,2.5913556298,0.0,0.002,0.002,2.5700000000000003,0.33,2.5911001524,2.8200000000000003,0.382,2.8457554357,0.0,0.002,0.002,2.8200000000000003,0.38,2.8454876559
2020-11-17 05:00:00,2.52,-0.148,2.5243422906,0.0,0.002,0.002,2.52,-0.15,2.5244603384,2.9,0.882,3.0311588543,0.0,0.002,0.002,2.9,0.88,3.0305775027
2020-11-17 05:30:00,2.66,0.232,2.6700981255,0.0,0.002,0.002,2.66,0.23,2.6699250925999998,2.96,0.632,3.0267183549,0.0,0.002,0.002,2.96,0.63,3.026301373
2020-11-17 06:00:00,2.77,0.502,2.8151206013000003,0.0,0.002,0.002,2.77,0.5,2.8147646438000002,3.04,0.452,3.0734189431,0.0,0.002,0.002,3.04,0.45,3.0731254449
2020-11-17 06:30:00,3.11,0.362,3.1309972852,0.0,0.002,0.002,3.11,0.36,3.1307666793,3.51,0.982,3.6447803775,0.0,0.002,0.002,3.51,0.98,3.6442420337
2020-11-17 07:00:00,3.37,0.022,3.3700718093,0.0,0.002,0.002,3.37,0.02,3.3700593467,3.93,1.542,4.2216897091,0.0,0.002,0.002,3.93,1.54,4.2209596065
2020-11-17 07:30:00,3.6,0.1125,3.6017573836,0.0,0.0025,0.0025,3.6,0.11,3.6016801635,4.21,1.6325,4.5154353334,0.0,0.0025,0.0025,4.21,1.63,4.5145320909
2020-11-17 08:00:00,3.75,0.17200000000000001,3.7539424609000003,0.0,0.002,0.002,3.75,0.17,3.7538513556,4.39,1.712,4.7120106112,0.0,0.002,0.002,4.39,1.71,4.711284326
2020-11-17 08:30:00,3.85,0.21250000000000002,3.8558599883999998,0.0,0.0025,0.0025,3.85,0.21,3.8557230191,4.51,1.7525,4.8385283144999995,0.0,0.0025,0.0025,4.51,1.75,4.8376233834
2020-11-17 09:00:00,4.01,0.782,4.0855383978,0.0,0.002,0.002,4.01,0.78,4.0851560558,4.51,1.1320000000000001,4.6498950526,0.0,0.002,0.002,4.51,1.13,4.6494085645
2020-11-17 09:30:00,4.12,0.662,4.1728460312,0.0,0.002,0.002,4.12,0.66,4.172529209,4.66,1.342,4.8493880026,0.0,0.002,0.002,4.66,1.34,4.8488349116
2020-11-17 10:00:00,4.0205,0.182,4.0246172799,0.0005,0.002,0.0020615528,4.02,0.18,4.0240278329,4.6605,1.6920000000000002,4.9581371754,0.0005,0.002,0.0020615528,4.66,1.69,4.9569849707
2020-11-17 10:30:00,4.0405,0.7815000000000001,4.1153836395,0.0005,0.0015,0.0015811388,4.04,0.78,4.1146081223,4.5005,0.9815,4.6062829375,0.0005,0.0015,0.0015811388,4.5,0.98,4.6054750026
2020-11-17 11:00:00,4.0215,0.7115,4.0839557417,0.0015,0.0015,0.0021213203,4.02,0.71,4.0822175346,4.5015,1.1615,4.6489336949,0.0015,0.0015,0.0021213203,4.5,1.16,4.6471066267
2020-11-17 11:30:00,4.101,0.2515,4.1087045708,0.001,0.0015,0.0018027756000000002,4.1,0.25,4.1076148797,4.761,1.7815,5.0833909204,0.001,0.0015,0.0018027756000000002,4.76,1.78,5.0819287677
2020-11-17 12:00:00,4.0315,0.2215,4.0375802778,0.0015,0.0015,0.0021213203,4.03,0.22,4.0360004955,4.6815,1.7515,4.9984192001,0.0015,0.0015,0.0021213203,4.68,1.75,4.9964887671
2020-11-17 12:30:00,4.0615,0.7315,4.1268480103,0.0015,0.0015,0.0021213203,4.06,0.73,4.1251060592,4.5515,1.0715,4.6759239194,0.0015,0.0015,0.0021213203,4.55,1.07,4.6741202381
2020-11-17 13:00:00,4.0315,0.8815000000000001,4.1267462364,0.0015,0.0015,0.0021213203,4.03,0.88,4.1249606059,4.4915,0.9815,4.5974900217,0.0015,0.0015,0.0021213203,4.49,0.98,4.5957045162
2020-11-17 13:30:00,4.0805,1.0215,4.2064168243,0.0005,0.0015,0.0015811388,4.08,1.02,4.2055677381,4.5305,1.0115,4.6420429231,0.0005,0.0015,0.0015811388,4.53,1.01,4.6412282857000005
2020-11-17 14:00:00,4.041,0.9215000000000001,4.1447368131,0.001,0.0015,0.0018027756000000002,4.04,0.92,4.143428532,4.481,0.9815,4.5872326353,0.001,0.0015,0.0018027756000000002,4.48,0.98,4.5859350192
2020-11-17 14:30:00,3.9105,0.8915000000000001,4.0108331429,0.0005,0.0015,0.0015811388,3.91,0.89,4.0100124688,4.3405000000000005,0.8815000000000001,4.4291062868,0.0005,0.0015,0.0015811388,4.34,0.88,4.4283179651
2020-11-17 15:00:00,3.96,0.8115,4.0422929446,0.0,0.0015,0.0015,3.96,0.81,4.0419920831,4.4,0.9315,4.4975206781,0.0,0.0015,0.0015,4.4,0.93,4.4972102464
2020-11-17 15:30:00,3.88,0.07200000000000001,3.8806679837,0.0,0.002,0.002,3.88,0.07,3.8806313919,4.53,1.5819999999999999,4.7982938634,0.0,0.002,0.002,4.53,1.58,4.797634834
2020-11-17 16:00:00,3.75,-0.0175,3.7500408331,0.0,0.0025,0.0025,3.75,-0.02,3.7500533330000003,4.42,1.5025,4.6683943974,0.0,0.0025,0.0025,4.42,1.5,4.6675903848
2020-11-17 16:30:00,3.85,0.5725,3.8923330086,0.0,0.0025,0.0025,3.85,0.5700000000000001,3.8919660841,4.37,0.7625000000000001,4.4360236981,0.0,0.0025,0.0025,4.37,0.76,4.4355946614
2020-11-17 17:00:00,3.887,0.6935,3.948380839,0.23700000000000002,-0.0165,0.2375736728,3.65,0.71,3.7184136403,4.407,0.6935,4.4612320327,0.23700000000000002,-0.0165,0.2375736728,4.17,0.71,4.2300118203
2020-11-17 17:30:00,4.2620000000000005,0.6125,4.3057868329,4.792,-0.4675,4.8147502791,-0.53,1.08,1.2030378215,4.562,0.7525000000000001,4.6236457747,4.792,-0.4675,4.8147502791,-0.23,1.22,1.241491039
2020-11-17 18:00:00,4.201,0.595,4.2429265843,4.811,-0.405,4.8280167771,-0.61,1.0,1.1713667231,4.501,0.715,4.5574363408,4.811,-0.405,4.8280167771,-0.31,1.12,1.1621101497
2020-11-17 18:30:00,4.1995000000000005,0.602,4.2424290507,4.8095,-0.398,4.8259397271,-0.61,1.0,1.1713667231,4.4995,0.6920000000000001,4.5524020308,4.8095,-0.398,4.8259397271,-0.31,1.09,1.1332254851
2020-11-17 19:00:00,4.1625,0.607,4.2065253179,4.8125,-0.443,4.8328464956,-0.65,1.05,1.2349089035,4.4525,0.727,4.5114615426,4.8125,-0.443,4.8328464956,-0.36,1.17,1.2241323458
2020-11-17 19:30:00,3.955,0.561,3.9945895909,4.815,-0.489,4.8397671432,-0.86,1.05,1.3572398462,4.215,0.681,4.2696587686,4.815,-0.489,4.8397671432,-0.6000000000000001,1.17,1.31487642
2020-11-17 20:00:00,3.9905,0.5435,4.0273418653,4.8105,-0.3865,4.8260017095,-0.8200000000000001,0.93,1.2398790264,4.2305,0.6335000000000001,4.2776690498,4.8105,-0.3865,4.8260017095,-0.58,1.02,1.1733712115000001
2020-11-17 20:30:00,3.672,0.587,3.7186224599999997,0.542,0.027,0.5426720925,3.13,0.56,3.1797012438,4.112,0.587,4.1536866757,0.542,0.027,0.5426720925,3.5700000000000003,0.56,3.6136546598
2020-11-17 21:00:00,3.46,0.632,3.5172466504,0.0,0.002,0.002,3.46,0.63,3.5168878287,3.9,0.622,3.9492890499,0.0,0.002,0.002,3.9,0.62,3.9489745504
