Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-17 21:30:00,3.46,0.422,3.485639683,0.0,0.002,0.002,3.46,0.42,3.4853981121,3.93,0.772,4.0051072395,0.0,0.002,0.002,3.93,0.77,4.0047222126
2020-11-17 22:00:00,3.15,-0.178,3.155025198,0.0,0.002,0.002,3.15,-0.18,3.1551386657,3.75,1.312,3.9728886216,0.0,0.002,0.002,3.75,1.31,3.9722285936
2020-11-17 22:30:00,3.04,-0.078,3.0410004933,0.0,0.002,0.002,3.04,-0.08,3.0410524494,3.5700000000000003,1.162,3.7543500103,0.0,0.002,0.002,3.5700000000000003,1.16,3.7537314768
2020-11-17 23:00:00,3.07,0.602,3.1284667171000002,0.0,0.002,0.002,3.07,0.6000000000000001,3.1280824797,3.41,0.562,3.4560011574000002,0.0,0.002,0.002,3.41,0.56,3.4556764895
2020-11-17 23:30:00,2.96,0.222,2.9683133258,0.0,0.002,0.002,2.96,0.22,2.9681644159,3.37,0.9520000000000001,3.5018857777,0.0,0.002,0.002,3.37,0.9500000000000001,3.5013425996
2020-11-18 00:00:00,2.85,0.462,2.8872034913,0.0,0.002,0.002,2.85,0.46,2.8868841335,3.17,0.652,3.2363565935,0.0,0.002,0.002,3.17,0.65,3.2359542642
2020-11-18 00:30:00,2.61,0.482,2.6541333802000002,0.0,0.002,0.002,2.61,0.48,2.6537709018999998,2.88,0.442,2.9137199591,0.0,0.002,0.002,2.88,0.44,2.9134172375
2020-11-18 01:00:00,2.61,0.482,2.6541333802000002,0.0,0.002,0.002,2.61,0.48,2.6537709018999998,2.88,0.442,2.9137199591,0.0,0.002,0.002,2.88,0.44,2.9134172375
2020-11-18 01:30:00,2.65,0.17200000000000001,2.6555760204,0.0,0.002,0.002,2.65,0.17,2.6554472316,3.0,0.772,3.09773853,0.0,0.002,0.002,3.0,0.77,3.0972407075
2020-11-18 02:00:00,2.65,0.202,2.6576877168,0.0,0.002,0.002,2.65,0.2,2.6575364532,3.0,0.772,3.09773853,0.0,0.002,0.002,3.0,0.77,3.0972407075
2020-11-18 02:30:00,2.65,0.482,2.6934780489,0.0,0.002,0.002,2.65,0.48,2.6931208662,2.92,0.432,2.9517831899,0.0,0.002,0.002,2.92,0.43,2.9514911486
2020-11-18 03:00:00,2.54,0.41200000000000003,2.573197233,0.0,0.002,0.002,2.54,0.41000000000000003,2.5728777662,2.8,0.482,2.8411835562,0.0,0.002,0.002,2.8,0.48,2.8408449447
2020-11-18 03:30:00,2.37,-0.28800000000000003,2.3874346064,0.0,0.002,0.002,2.37,-0.29,2.387676695,2.7800000000000002,1.062,2.9759442199,0.0,0.002,0.002,2.7800000000000002,1.06,2.9752310834999998
2020-11-18 04:00:00,2.41,0.14200000000000002,2.4141797779,0.0,0.002,0.002,2.41,0.14,2.4140629652,2.69,0.482,2.7328417444,0.0,0.002,0.002,2.69,0.48,2.7324897072
2020-11-18 04:30:00,2.48,0.352,2.5048560837,0.0,0.002,0.002,2.48,0.35000000000000003,2.5045758124,2.74,0.422,2.7723066208000002,0.0,0.002,0.002,2.74,0.42,2.772002886
2020-11-18 05:00:00,2.48,0.392,2.5107895173,0.0,0.002,0.002,2.48,0.39,2.5104780421,2.74,0.342,2.761261306,0.0,0.002,0.002,2.74,0.34,2.7610143064
2020-11-18 05:30:00,2.54,0.462,2.5816746503,0.0,0.002,0.002,2.54,0.46,2.5813174931000002,2.79,0.422,2.8217342185,0.0,0.002,0.002,2.79,0.42,2.8214358047
2020-11-18 06:00:00,2.5700000000000003,0.372,2.5967833949,0.0,0.002,0.002,2.5700000000000003,0.37,2.5964976411,2.87,0.592,2.9304204476,0.0,0.002,0.002,2.87,0.59,2.9300170648
2020-11-18 06:30:00,2.88,0.0325,2.8801833709,0.0,0.0025,0.0025,2.88,0.03,2.8801562458000003,3.33,1.1825,3.5337241333,0.0,0.0025,0.0025,3.33,1.18,3.5328883368
2020-11-18 07:00:00,3.11,0.4625,3.1442020053,0.0,0.0025,0.0025,3.11,0.46,3.1438352374,3.48,0.7025,3.5501980579,0.0,0.0025,0.0025,3.48,0.7000000000000001,3.549704213
2020-11-18 07:30:00,3.36,0.2225,3.3673589429,0.0,0.0025,0.0025,3.36,0.22,3.3671946781,3.89,1.2825,4.0959621885,0.0,0.0025,0.0025,3.89,1.28,4.0951800937
2020-11-18 08:00:00,3.76,1.2325,3.9568492832,0.0,0.0025,0.0025,3.76,1.23,3.9560712835,4.09,0.5225000000000001,4.123239776,0.0,0.0025,0.0025,4.09,0.52,4.1229237199
2020-11-18 08:30:00,3.8200000000000003,0.8525,3.9139693726,0.0,0.0025,0.0025,3.8200000000000003,0.85,3.9134256094,4.26,0.9125000000000001,4.3566335914,0.0,0.0025,0.0025,4.26,0.91,4.3561106506
2020-11-18 09:00:00,3.8200000000000003,0.6325000000000001,3.8720093298,0.0,0.0025,0.0025,3.8200000000000003,0.63,3.8716017357,4.35,1.1425,4.4975333517,0.0,0.0025,0.0025,4.35,1.1400000000000001,4.4968989315
2020-11-18 09:30:00,3.99,1.022,4.1188085656,0.0,0.002,0.002,3.99,1.02,4.1183127613,4.44,1.102,4.5747135429,0.0,0.002,0.002,4.44,1.1,4.574232176
2020-11-18 10:00:00,4.04,0.972,4.1552838652,0.0,0.002,0.002,4.04,0.97,4.1548164821,4.49,0.992,4.5982783735,0.0,0.002,0.002,4.49,0.99,4.5978473224
2020-11-18 10:30:00,4.02,0.9415,4.1287797531,0.0,0.0015,0.0015,4.02,0.9400000000000001,4.1284379613,4.49,0.9515,4.589711565,0.0,0.0015,0.0015,4.49,0.9500000000000001,4.5894008324
2020-11-18 11:00:00,4.0245,1.095,4.1708063069,0.044500000000000005,0.005,0.0447800179,3.98,1.09,4.126560311,4.4745,1.105,4.6089234372,0.044500000000000005,0.005,0.0447800179,4.43,1.1,4.5645262624
2020-11-18 11:30:00,4.163,0.8395,4.2468022382,0.133,0.0395,0.13874166640000002,4.03,0.8,4.1086372437,4.6530000000000005,1.1895,4.8026366977,0.133,0.0395,0.13874166640000002,4.52,1.15,4.6640004288
2020-11-18 12:00:00,4.0315,0.9415,4.1399775966,0.0015,0.0015,0.0021213203,4.03,0.9400000000000001,4.1381759267,4.4715,0.9815,4.5779530906,0.0015,0.0015,0.0021213203,4.47,0.98,4.5761665179
2020-11-18 12:30:00,4.0335,1.0315,4.1633057178,0.0035,0.0015,0.0038078866,4.03,1.03,4.1595432442,4.4535,1.0415,4.5736620448,0.0035,0.0015,0.0038078866,4.45,1.04,4.5699124718
2020-11-18 13:00:00,4.1035,1.0315,4.2311587656,0.0035,0.0015,0.0038078866,4.1,1.03,4.2273987273,4.5535,1.0415,4.6710902903000004,0.0035,0.0015,0.0038078866,4.55,1.04,4.6673439985
2020-11-18 13:30:00,4.0735,1.0315,4.2020702636,0.0035,0.0015,0.0038078866,4.07,1.03,4.1983091835,4.5235,1.1315,4.6628686986,0.0035,0.0015,0.0038078866,4.52,1.13,4.6591093569
2020-11-18 14:00:00,4.043,1.0315,4.1725101857,0.003,0.0015,0.0033541020000000003,4.04,1.03,4.1692325433,4.453,1.0415,4.5731751825,0.003,0.0015,0.0033541020000000003,4.45,1.04,4.5699124718
2020-11-18 14:30:00,3.7975,0.89,3.9003982168,0.007500000000000001,0.0,0.007500000000000001,3.79,0.89,3.893096454,4.1675,1.04,4.2953063046,0.007500000000000001,0.0,0.007500000000000001,4.16,1.04,4.2880298506
2020-11-18 15:00:00,3.867,1.021,3.9995162207,0.007,0.001,0.007071067800000001,3.86,1.02,3.9924929555,4.217,1.041,4.3435895294,0.007,0.001,0.007071067800000001,4.21,1.04,4.3365539314
2020-11-18 15:30:00,3.823,0.9515,3.9396295828000003,0.003,0.0015,0.0033541020000000003,3.8200000000000003,0.9500000000000001,3.9363561831,4.213,0.9415,4.316919185,0.003,0.0015,0.0033541020000000003,4.21,0.9400000000000001,4.3136643356
2020-11-18 16:00:00,3.6505,0.7915000000000001,3.7353209367,0.0005,0.0015,0.0015811388,3.65,0.79,3.734514694,4.0805,0.7815000000000001,4.154662742,0.0005,0.0015,0.0015811388,4.08,0.78,4.1538897434
2020-11-18 16:30:00,3.65,0.7925000000000001,3.7350443438000003,0.0,0.0025,0.0025,3.65,0.79,3.734514694,4.1,0.7825000000000001,4.1740036236,0.0,0.0025,0.0025,4.1,0.78,4.1735356713
2020-11-18 17:00:00,3.817,0.7645000000000001,3.8928073739,0.28700000000000003,-0.025500000000000002,0.2881306127,3.5300000000000002,0.79,3.6173194495,4.327,0.7545000000000001,4.3922886119,0.28700000000000003,-0.025500000000000002,0.2881306127,4.04,0.78,4.1146081223
2020-11-18 17:30:00,4.2685,0.722,4.3291311195,4.7985,-0.538,4.8285656514,-0.53,1.26,1.3669308688,4.5885,0.852,4.666930067,4.7985,-0.538,4.8285656514,-0.21,1.3900000000000001,1.4057738083
2020-11-18 18:00:00,4.2345,0.715,4.2944400392,4.8145,-0.505,4.8409126464,-0.58,1.22,1.3508515832999999,4.5645,0.845,4.6420561446,4.8145,-0.505,4.8409126464,-0.25,1.35,1.3729530218
2020-11-18 18:30:00,4.134,0.6765,4.1889865421,4.814,-0.48350000000000004,4.8382195331,-0.68,1.16,1.3446189051,4.444,0.8065,4.5165892275,4.814,-0.48350000000000004,4.8382195331,-0.37,1.29,1.3420134127
2020-11-18 19:00:00,4.0635,0.6665,4.1177972874,4.8135,-0.4635,4.8357641071,-0.75,1.13,1.3562448157,4.3635,0.7865000000000001,4.4338148924,4.8135,-0.4635,4.8357641071,-0.45,1.25,1.3285330256
2020-11-18 19:30:00,4.2435,0.626,4.2894251655,4.8135,-0.454,4.8348627954,-0.5700000000000001,1.08,1.2211879462,4.5135000000000005,0.746,4.5747347737,4.8135,-0.454,4.8348627954,-0.30000000000000004,1.2,1.2369316877
2020-11-18 20:00:00,3.8945,0.6705,3.9517971228,0.5245000000000001,0.0205,0.5249004668,3.37,0.65,3.4321130518,4.3545,0.6705,4.4058189364,0.5245000000000001,0.0205,0.5249004668,3.83,0.65,3.8847651152
2020-11-18 20:30:00,3.64,0.652,3.6979323953,0.0,0.002,0.002,3.64,0.65,3.6975802899,4.11,0.652,4.1613944778,0.0,0.002,0.002,4.11,0.65,4.1610815902
2020-11-18 21:00:00,3.5300000000000002,0.622,3.5843805602,0.0,0.002,0.002,3.5300000000000002,0.62,3.58403404,3.9699999999999998,0.612,4.0168948206,0.0,0.002,0.002,3.9699999999999998,0.61,4.016590594
2020-11-18 21:30:00,3.61,0.7020000000000001,3.6776220578,0.0,0.002,0.002,3.61,0.7000000000000001,3.6772408134,4.03,0.672,4.0856436457,0.0,0.002,0.002,4.03,0.67,4.0853151653
2020-11-18 22:00:00,3.31,0.422,3.3367924718,0.0,0.002,0.002,3.31,0.42,3.3365401241,3.76,0.8220000000000001,3.8488029308,0.0,0.002,0.002,3.76,0.8200000000000001,3.848376281
2020-11-18 22:30:00,3.24,0.542,3.2850211567,0.0,0.002,0.002,3.24,0.54,3.2846917664,3.6,0.502,3.6348320456,0.0,0.002,0.002,3.6,0.5,3.6345563691000002
2020-11-18 23:00:00,3.17,0.482,3.2064347803,0.0,0.002,0.002,3.17,0.48,3.2061347445,3.52,0.612,3.57280618,0.0,0.002,0.002,3.52,0.61,3.5724641355999998
2020-11-18 23:30:00,3.17,0.592,3.2248044902,0.0,0.002,0.002,3.17,0.59,3.2244379355,3.47,0.542,3.5120740311,0.0,0.002,0.002,3.47,0.54,3.5117659375
2020-11-19 00:00:00,2.96,0.532,3.0074281371,0.0,0.002,0.002,2.96,0.53,3.0070749908,3.25,0.582,3.3017001681,0.0,0.002,0.002,3.25,0.58,3.3013482094
2020-11-19 00:30:00,2.74,0.022,2.7400883197,0.0,0.002,0.002,2.74,0.02,2.7400729917,3.14,0.962,3.2840590738,0.0,0.002,0.002,3.14,0.96,3.2834737703
2020-11-19 01:00:00,2.74,-0.23800000000000002,2.7503170726,0.0,0.002,0.002,2.74,-0.24,2.7504908652999998,3.21,1.252,3.4455194093,0.0,0.002,0.002,3.21,1.25,3.4447931723
2020-11-19 01:30:00,2.71,0.10200000000000001,2.7119188778,0.0,0.002,0.002,2.71,0.1,2.7118443908,3.09,0.892,3.2161722591,0.0,0.002,0.002,3.09,0.89,3.2156181365
2020-11-19 02:00:00,2.8200000000000003,0.382,2.8457554357,0.0,0.002,0.002,2.8200000000000003,0.38,2.8454876559,3.13,0.652,3.1971868885,0.0,0.002,0.002,3.13,0.65,3.1967796296
2020-11-19 02:30:00,2.66,0.202,2.6676588987,0.0,0.002,0.002,2.66,0.2,2.6675082005,2.99,0.722,3.0759362802,0.0,0.002,0.002,2.99,0.72,3.0754674441
2020-11-19 03:00:00,2.45,-0.318,2.4705513555,0.0,0.002,0.002,2.45,-0.32,2.4708095839,2.86,1.112,3.06857361,0.0,0.002,0.002,2.86,1.11,3.0678494096
2020-11-19 03:30:00,2.5300000000000002,-0.188,2.5369753645,0.0,0.002,0.002,2.5300000000000002,-0.19,2.5371243564,2.93,1.052,3.1131341121,0.0,0.002,0.002,2.93,1.05,3.1124588351
2020-11-19 04:00:00,2.6,0.212,2.6086287586,0.0,0.002,0.002,2.6,0.21,2.6084669827,2.89,0.582,2.9480203527,0.0,0.002,0.002,2.89,0.58,2.9476261635
2020-11-19 04:30:00,2.5700000000000003,0.432,2.6060552565,0.0,0.002,0.002,2.5700000000000003,0.43,2.6057244674,2.81,0.372,2.8345165373,0.0,0.002,0.002,2.81,0.37,2.8342547521
2020-11-19 05:00:00,2.65,0.462,2.6899710036,0.0,0.002,0.002,2.65,0.46,2.6896282271,2.9,0.402,2.9277301788,0.0,0.002,0.002,2.9,0.4,2.9274562337
2020-11-19 05:30:00,2.77,0.482,2.8116230187999998,0.0,0.002,0.002,2.77,0.48,2.8112808469,3.03,0.432,3.0606411093,0.0,0.002,0.002,3.03,0.43,3.060359456
2020-11-19 06:00:00,2.84,0.362,2.8629781697,0.0,0.002,0.002,2.84,0.36,2.8627259736,3.15,0.6920000000000001,3.2251145716,0.0,0.002,0.002,3.15,0.6900000000000001,3.2246860312
2020-11-19 06:30:00,3.07,-0.028,3.0701276846,0.0,0.002,0.002,3.07,-0.03,3.0701465763,3.59,1.482,3.883867145,0.0,0.002,0.002,3.59,1.48,3.8831044282000002
2020-11-19 07:00:00,3.33,0.5325,3.3723072591,0.0,0.0025,0.0025,3.33,0.53,3.3719134034,3.77,1.1425,3.9393154545,0.0,0.0025,0.0025,3.77,1.1400000000000001,3.9385911187
2020-11-19 07:30:00,3.56,0.8225,3.6537797211000003,0.0,0.0025,0.0025,3.56,0.8200000000000001,3.6532177597,3.98,0.9625,4.0947290814,0.0,0.0025,0.0025,3.98,0.96,4.0941421568
2020-11-19 08:00:00,3.7199999999999998,0.7225,3.7895126666000003,0.0,0.0025,0.0025,3.7199999999999998,0.72,3.7890368169,4.22,1.2225,4.3935072835,0.0,0.0025,0.0025,4.22,1.22,4.392812311
2020-11-19 08:30:00,3.7205,0.24150000000000002,3.7283297199,0.0005,0.0015,0.0015811388,3.7199999999999998,0.24,3.7277338961,4.3805,1.7715,4.7251447068,0.0005,0.0015,0.0015811388,4.38,1.77,4.7241189655
2020-11-19 09:00:00,3.6615,0.1915,3.6665043979,0.0015,0.0015,0.0021213203,3.66,0.19,3.6649283757999997,4.2715,1.7015,4.5979141467,0.0015,0.0015,0.0021213203,4.27,1.7000000000000002,4.5959656222
2020-11-19 09:30:00,3.8325,0.641,3.8857350978,0.0025,0.001,0.0026925824,3.83,0.64,3.8831044282000002,4.2725,1.331,4.4750214804,0.0025,0.001,0.0026925824,4.27,1.33,4.4723371966
2020-11-19 10:00:00,3.9005,0.554,3.9396467164,0.1105,-0.006,0.110662776,3.79,0.56,3.8311486528,4.3505,1.404,4.5714402818,0.1105,-0.006,0.110662776,4.24,1.4100000000000001,4.4682994528
2020-11-19 10:30:00,4.1845,0.848,4.269560194,4.7645,-0.502,4.7908730154,-0.58,1.35,1.4693195704,4.2645,1.008,4.3820114388,4.7645,-0.502,4.7908730154,-0.5,1.51,1.5906288065
2020-11-19 11:00:00,4.078,1.003,4.1995348552,0.538,0.013000000000000001,0.5381570403,3.54,0.99,3.6758264377,4.298,1.013,4.4157641468,0.538,0.013000000000000001,0.5381570403,3.76,1.0,3.8907068766
2020-11-19 11:30:00,3.8805,0.9895,4.0046710851,0.0105,-0.0005,0.010511898,3.87,0.99,3.9946213838,4.1805,0.9695,4.2914462015,0.0105,-0.0005,0.010511898,4.17,0.97,4.2813315686
2020-11-19 12:00:00,3.888,0.9895,4.0119389639,0.018000000000000002,-0.0005,0.018006943100000002,3.87,0.99,3.9946213838,4.118,0.9695,4.2305855682,0.018000000000000002,-0.0005,0.018006943100000002,4.1,0.97,4.2131816956
2020-11-19 12:30:00,3.7880000000000003,0.9590000000000001,3.9075087972,0.018000000000000002,-0.001,0.0180277564,3.77,0.96,3.8903084711,3.948,0.9390000000000001,4.0581307273,0.018000000000000002,-0.001,0.0180277564,3.93,0.9400000000000001,4.0408538702
2020-11-19 13:00:00,3.784,0.92,3.8942336858,0.014,0.0,0.014,3.77,0.92,3.8806313919,4.094,0.9400000000000001,4.200528062,0.014,0.0,0.014,4.08,0.9400000000000001,4.1868842831
2020-11-19 13:30:00,3.6790000000000003,0.5995,3.7275248155,0.019,-0.0005,0.0190065778,3.66,0.6000000000000001,3.7088542705,3.999,1.2995,4.2048425952,0.019,-0.0005,0.0190065778,3.98,1.3,4.186932051
2020-11-19 14:00:00,3.5060000000000002,0.1595,3.5096262265,0.016,-0.0005,0.016007810600000002,3.49,0.16,3.4936656967,3.966,1.6695,4.3030670748,0.016,-0.0005,0.016007810600000002,3.95,1.67,4.2885195581
2020-11-19 14:30:00,3.5700000000000003,0.7305,3.6439717686,0.01,0.0005,0.0100124922,3.56,0.73,3.6340748479,3.89,0.9905,4.0141238459,0.01,0.0005,0.0100124922,3.88,0.99,4.0043101778
2020-11-19 15:00:00,3.738,0.881,3.840417295,0.008,0.001,0.0080622577,3.73,0.88,3.832401336,4.028,0.861,4.1189932022,0.008,0.001,0.0080622577,4.02,0.86,4.1109609582
2020-11-19 15:30:00,3.823,0.8515,3.9166798759,0.003,0.0015,0.0033541020000000003,3.8200000000000003,0.85,3.9134256094,4.203,0.8315,4.2844604386,0.003,0.0015,0.0033541020000000003,4.2,0.8300000000000001,4.2812264598
2020-11-19 16:00:00,3.76,0.3715,3.77830812,0.0,0.0015,0.0015,3.76,0.37,3.7781609283,4.31,1.0815,4.4436181485,0.0,0.0015,0.0015,4.31,1.08,4.4432533126
2020-11-19 16:30:00,3.6935000000000002,0.18150000000000002,3.6979568007,0.2635,-0.018500000000000003,0.2641486324,3.43,0.2,3.435825956,4.3135,1.2415,4.4886083032,0.2635,-0.018500000000000003,0.2641486324,4.05,1.26,4.2414738005
2020-11-19 17:00:00,4.0825,0.579,4.1233538837,4.7925,-0.551,4.82407061,-0.71,1.13,1.3345411195999999,4.3725,0.709,4.4296091532,4.7925,-0.551,4.82407061,-0.42,1.26,1.3281566173
2020-11-19 17:30:00,4.234,0.6005,4.2763718559,4.814,-0.5295,4.8430327533,-0.58,1.13,1.2701574706,4.564,0.7305,4.6220911123,4.814,-0.5295,4.8430327533,-0.25,1.26,1.2845621822
2020-11-19 18:00:00,4.265,0.625,4.3105510089,4.815,-0.535,4.8446310489,-0.55,1.16,1.2837834708,4.605,0.765,4.6681098959,4.815,-0.535,4.8446310489,-0.21,1.3,1.3168523076
2020-11-19 18:30:00,4.171,0.578,4.2108579886,4.811,-0.442,4.8312612225,-0.64,1.02,1.2041594579,4.501,0.708,4.5563433803999995,4.811,-0.442,4.8312612225,-0.31,1.15,1.191049957
2020-11-19 19:00:00,4.169,0.54,4.203826947,4.809,-0.39,4.8247881819,-0.64,0.93,1.1289375536,4.499,0.65,4.5457123754,4.809,-0.39,4.8247881819,-0.31,1.04,1.0852188719
2020-11-19 19:30:00,4.0495,0.467,4.0763389518,4.8095,-0.423,4.8280657877,-0.76,0.89,1.1703418304,4.3395,0.577,4.3776922288,4.8095,-0.423,4.8280657877,-0.47000000000000003,1.0,1.1049434375
2020-11-19 20:00:00,3.7045,0.5095000000000001,3.7393730089,0.5445,0.0095,0.5445828679,3.16,0.5,3.1993124261,4.1945,0.5295,4.2277890794,0.5445,0.0095,0.5445828679,3.65,0.52,3.6868550283
2020-11-19 20:30:00,3.52,0.5025000000000001,3.5556864668,0.0,0.0025,0.0025,3.52,0.5,3.5553340209,4.02,0.5225000000000001,4.0538137907,0.0,0.0025,0.0025,4.02,0.52,4.0534923214
2020-11-19 21:00:00,3.45,0.5025000000000001,3.4864030533,0.0,0.0025,0.0025,3.45,0.5,3.4860436027,3.92,0.5225000000000001,3.9546689179000003,0.0,0.0025,0.0025,3.92,0.52,3.9543393886000002
2020-11-19 21:30:00,3.39,-0.048,3.390339806,0.0,0.002,0.002,3.39,-0.05,3.3903687115,4.0,1.102,4.1490244637,0.0,0.002,0.002,4.0,1.1,4.1484937025
2020-11-19 22:00:00,3.27,0.502,3.308308329,0.0,0.002,0.002,3.27,0.5,3.3080054413,3.69,0.482,3.7213470679,0.0,0.002,0.002,3.69,0.48,3.7210885504
2020-11-19 22:30:00,3.13,0.41200000000000003,3.1569992081000002,0.0,0.002,0.002,3.13,0.41000000000000003,3.1567388235,3.51,0.382,3.5307257044,0.0,0.002,0.002,3.51,0.38,3.5305098782
2020-11-19 23:00:00,2.91,-0.228,2.9189182928,0.0,0.002,0.002,2.91,-0.23,2.919075196,3.44,1.062,3.6002005500000003,0.0,0.002,0.002,3.44,1.06,3.5996110901
2020-11-19 23:30:00,2.87,0.112,2.8721845345,0.0,0.002,0.002,2.87,0.11,2.8721072403,3.29,0.752,3.3748487374,0.0,0.002,0.002,3.29,0.75,3.374403651
2020-11-20 00:00:00,2.8,0.352,2.8220389792000002,0.0,0.002,0.002,2.8,0.35000000000000003,2.8217902119,3.13,0.482,3.1668950093,0.0,0.002,0.002,3.13,0.48,3.1665912272
2020-11-20 00:30:00,2.62,0.182,2.6263137665,0.0,0.002,0.002,2.62,0.18,2.6261759271000003,2.98,0.622,3.0442214111,0.0,0.002,0.002,2.98,0.62,3.0438133977
2020-11-20 01:00:00,2.68,0.442,2.7162039688,0.0,0.002,0.002,2.68,0.44,2.7158792314999998,2.98,0.392,3.0056719715,0.0,0.002,0.002,2.98,0.39,3.0054117854
2020-11-20 01:30:00,2.62,0.442,2.6570216409,0.0,0.002,0.002,2.62,0.44,2.6566896695,2.91,0.392,2.9362840462,0.0,0.002,0.002,2.91,0.39,2.9360177111
2020-11-20 02:00:00,2.58,0.442,2.6175874388,0.0,0.002,0.002,2.58,0.44,2.6172504656999998,2.87,0.392,2.8966470272000002,0.0,0.002,0.002,2.87,0.39,2.8963770473
2020-11-20 02:30:00,2.5300000000000002,0.382,2.5586762202,0.0,0.002,0.002,2.5300000000000002,0.38,2.5583783927,2.8,0.352,2.8220389792000002,0.0,0.002,0.002,2.8,0.35000000000000003,2.8217902119
2020-11-20 03:00:00,2.49,0.342,2.5133770111000002,0.0,0.002,0.002,2.49,0.34,2.5131056484,2.75,0.292,2.7654590939,0.0,0.002,0.002,2.75,0.29,2.7652486326
2020-11-20 03:30:00,2.49,0.212,2.4990086034,0.0,0.002,0.002,2.49,0.21,2.4988397308,2.79,0.442,2.8247945058,0.0,0.002,0.002,2.79,0.44,2.8244822534000003
2020-11-20 04:00:00,2.49,0.212,2.4990086034,0.0,0.002,0.002,2.49,0.21,2.4988397308,2.8200000000000003,0.522,2.8679058562,0.0,0.002,0.002,2.8200000000000003,0.52,2.8675425019
2020-11-20 04:30:00,2.5300000000000002,0.422,2.564953021,0.0,0.002,0.002,2.5300000000000002,0.42,2.5646247289,2.8200000000000003,0.372,2.8444303472,0.0,0.002,0.002,2.8200000000000003,0.37,2.8441694746
2020-11-20 05:00:00,2.5700000000000003,0.422,2.6044162494,0.0,0.002,0.002,2.5700000000000003,0.42,2.6040929323,2.85,0.372,2.87417536,0.0,0.002,0.002,2.85,0.37,2.8739171874
2020-11-20 05:30:00,2.5700000000000003,0.47200000000000003,2.6129837351000003,0.0,0.002,0.002,2.5700000000000003,0.47000000000000003,2.6126232028,2.85,0.432,2.8825551166,0.0,0.002,0.002,2.85,0.43,2.8822560608
2020-11-20 06:00:00,2.62,0.502,2.6676588987,0.0,0.002,0.002,2.62,0.5,2.6672832619999998,2.91,0.462,2.9464459948,0.0,0.002,0.002,2.91,0.46,2.9461330588
2020-11-20 06:30:00,2.98,0.682,3.0570449784,0.0,0.002,0.002,2.98,0.68,3.0565994177,3.32,0.642,3.381503216,0.0,0.002,0.002,3.32,0.64,3.3811240734
2020-11-20 07:00:00,3.27,0.772,3.3598934507,0.0,0.002,0.002,3.27,0.77,3.3594344762,3.64,0.752,3.7168674983,0.0,0.002,0.002,3.64,0.75,3.7164633726
2020-11-20 07:30:00,3.64,0.9125000000000001,3.7526332421,0.0,0.0025,0.0025,3.64,0.91,3.7520261193,4.06,0.9025000000000001,4.1590992114,0.0,0.0025,0.0025,4.06,0.9,4.1585574422
2020-11-20 08:00:00,3.8200000000000003,0.9825,3.9443258296,0.0,0.0025,0.0025,3.8200000000000003,0.98,3.9437038428,4.27,0.9725,4.3793442717,0.0,0.0025,0.0025,4.27,0.97,4.3787897871
2020-11-20 08:30:00,3.98,0.9825,4.0994763385,0.0,0.0025,0.0025,3.98,0.98,4.0988778952,4.44,0.9725,4.5452564559,0.0,0.0025,0.0025,4.44,0.97,4.5447222137
2020-11-20 09:00:00,3.98,0.982,4.0993565349,0.0,0.002,0.002,3.98,0.98,4.0988778952,4.47,0.992,4.5787513582,0.0,0.002,0.002,4.47,0.99,4.5783184686
2020-11-20 09:30:00,4.01,1.012,4.1357277473,0.0,0.002,0.002,4.01,1.01,4.1352388081,4.47,0.992,4.5787513582,0.0,0.002,0.002,4.47,0.99,4.5783184686
2020-11-20 10:00:00,4.1405,1.0515,4.2719307696,0.0005,0.0015,0.0015811388,4.14,1.05,4.2710771475,4.6105,1.0515,4.7288859682,0.0005,0.0015,0.0015811388,4.61,1.05,4.7280651434
2020-11-20 10:30:00,4.081,0.982,4.1974855569,0.001,0.002,0.0022360680000000003,4.08,0.98,4.1960457576,4.541,0.982,4.6459665302,0.001,0.002,0.0022360680000000003,4.54,0.98,4.6445667182
2020-11-20 11:00:00,4.1005,0.982,4.216446875,0.0005,0.002,0.0020615528,4.1,0.98,4.2154952259,4.5705,0.982,4.6748041938,0.0005,0.002,0.0020615528,4.57,0.98,4.6738955915
2020-11-20 11:30:00,4.131,1.0015,4.2506662125,0.001,0.0015,0.0018027756000000002,4.13,1.0,4.2493411254,4.601,1.0015,4.708736906,0.001,0.0015,0.0018027756000000002,4.6,1.0,4.7074409184
2020-11-20 12:00:00,4.0615,0.9715,4.1760740535,0.0015,0.0015,0.0021213203,4.06,0.97,4.1742664026,4.5215,0.9615,4.6226014862,0.0015,0.0015,0.0021213203,4.52,0.96,4.6208224376
2020-11-20 12:30:00,3.9115,0.9015000000000001,4.0140421647,0.0015,0.0015,0.0021213203,3.91,0.9,4.0122437613,4.3715,0.9015000000000001,4.4634868097,0.0015,0.0015,0.0021213203,4.37,0.9,4.4617149169
2020-11-20 13:00:00,3.7215,0.7715000000000001,3.8006281718,0.0015,0.0015,0.0021213203,3.7199999999999998,0.77,3.7988550907,4.1715,0.7715000000000001,4.242242862,0.0015,0.0015,0.0021213203,4.17,0.77,4.2404952541
2020-11-20 13:30:00,3.642,0.7715000000000001,3.7228183208,0.002,0.0015,0.0025,3.64,0.77,3.7205510345,4.082,0.7515000000000001,4.1505995049,0.002,0.0015,0.0025,4.08,0.75,4.1483611222
2020-11-20 14:00:00,3.531,0.6915,3.5980735471000003,0.001,0.0015,0.0018027756000000002,3.5300000000000002,0.6900000000000001,3.596804137,3.961,0.7515000000000001,4.0316588707,0.001,0.0015,0.0018027756000000002,3.96,0.75,4.0303970028
2020-11-20 14:30:00,3.5705,0.6715,3.6330954433000002,0.0005,0.0015,0.0015811388,3.5700000000000003,0.67,3.6323270778,3.9905,0.6515000000000001,4.0433330929,0.0005,0.0015,0.0015811388,3.99,0.65,4.0425981744
2020-11-20 15:00:00,3.5505,0.6715,3.6134419187,0.0005,0.0015,0.0015811388,3.55,0.67,3.6126721412,3.9605,0.6515000000000001,4.0137280052,0.0005,0.0015,0.0015811388,3.96,0.65,4.0129914029
2020-11-20 15:30:00,3.5005,0.6415000000000001,3.558795091,0.0005,0.0015,0.0015811388,3.5,0.64,3.5580331645000003,3.9205,0.6315000000000001,3.9710341852,0.0005,0.0015,0.0015811388,3.92,0.63,3.9703022555
2020-11-20 16:00:00,3.38,0.5720000000000001,3.4280583426,0.0,0.002,0.002,3.38,0.5700000000000001,3.4277251932,3.81,0.5720000000000001,3.8526982752,0.0,0.002,0.002,3.81,0.5700000000000001,3.8524018482
2020-11-20 16:30:00,3.43,0.49250000000000005,3.465177665,0.0,0.0025,0.0025,3.43,0.49,3.4648232278,3.88,0.48250000000000004,3.909885708,0.0,0.0025,0.0025,3.88,0.48,3.9095779823
2020-11-20 17:00:00,3.5324999999999998,0.0375,3.532699039,0.29250000000000004,-0.022500000000000003,0.29336410820000003,3.24,0.06,3.2405555079,4.1325,0.9775,4.2465353525,0.29250000000000004,-0.022500000000000003,0.29336410820000003,3.84,1.0,3.9680725800000003
2020-11-20 17:30:00,3.871,-0.3295,3.8849982304,4.801,-0.5495,4.832344281,-0.93,0.22,0.9556673061000001,4.281,1.3305,4.4829890977,4.801,-0.5495,4.832344281,-0.52,1.88,1.9505896543999999
2020-11-20 18:00:00,3.8145,0.3845,3.8338297432,4.8145,-0.5155000000000001,4.8420192585,-1.0,0.9,1.3453624047,4.1145,0.5745,4.1544145797,4.8145,-0.5155000000000001,4.8420192585,-0.7000000000000001,1.09,1.2954149914
2020-11-20 18:30:00,3.7125,0.378,3.7316940188,4.8125,-0.452,4.8336797836,-1.1,0.8300000000000001,1.3780058055,4.0025,0.498,4.0333621521,4.8125,-0.452,4.8336797836,-0.81,0.9500000000000001,1.2484390253
2020-11-20 19:00:00,3.574,0.363,3.5923870894,4.814,-0.467,4.8365984948000005,-1.24,0.8300000000000001,1.4921461054,3.844,0.483,3.8742257291,4.814,-0.467,4.8365984948000005,-0.97,0.9500000000000001,1.3577186748
2020-11-20 19:30:00,3.6025,0.3985,3.624473548,4.8125,-0.4315,4.8318059253,-1.21,0.8300000000000001,1.4673104648,3.8425000000000002,0.5185000000000001,3.8773249155,4.8125,-0.4315,4.8318059253,-0.97,0.9500000000000001,1.3577186748
2020-11-20 20:00:00,3.451,0.225,3.4583270522,4.811,-0.395,4.8271882085,-1.3599999999999999,0.62,1.4946571513,3.681,0.625,3.7336826325,4.811,-0.395,4.8271882085,-1.13,1.02,1.5222680447
2020-11-20 20:30:00,3.082,0.1255,3.0845541412,0.532,0.035500000000000004,0.5331831299,2.55,0.09,2.551587741,3.532,0.6055,3.5835253941,0.532,0.035500000000000004,0.5331831299,3.0,0.5700000000000001,3.0536699232
2020-11-20 21:00:00,2.86,0.3025,2.8759531029,0.0,0.0025,0.0025,2.86,0.30000000000000004,2.8756912213,3.27,0.28250000000000003,3.2821801063000002,0.0,0.0025,0.0025,3.27,0.28,3.2819658743
2020-11-20 21:30:00,2.51,0.12250000000000001,2.5129875149,0.0,0.0025,0.0025,2.51,0.12,2.5128668886,2.88,0.0925,2.8814850772,0.0,0.0025,0.0025,2.88,0.09,2.8814059068
2020-11-20 22:00:00,2.37,0.07250000000000001,2.3711086542,0.0,0.0025,0.0025,2.37,0.07,2.3710335299,2.7199999999999998,0.0925,2.7215723856,0.0,0.0025,0.0025,2.7199999999999998,0.09,2.7214885633
2020-11-20 22:30:00,2.29,0.07200000000000001,2.2911315980999998,0.0,0.002,0.002,2.29,0.07,2.2910696192,2.6,0.032,2.6001969155999998,0.0,0.002,0.002,2.6,0.03,2.6001730712
2020-11-20 23:00:00,2.19,0.07200000000000001,2.191183242,0.0,0.002,0.002,2.19,0.07,2.1911184359,2.49,0.032,2.490205614,0.0,0.002,0.002,2.49,0.03,2.4901807163000003
2020-11-20 23:30:00,2.14,0.07200000000000001,2.1412108724,0.0,0.002,0.002,2.14,0.07,2.1411445537000002,2.42,0.032,2.420211561,0.0,0.002,0.002,2.42,0.03,2.4201859433
2020-11-21 00:00:00,2.06,0.07200000000000001,2.0612578684,0.0,0.002,0.002,2.06,0.07,2.0611889773,2.32,0.032,2.3202206792,0.0,0.002,0.002,2.32,0.03,2.3201939574
2020-11-21 00:30:00,1.9500000000000002,0.032,1.9502625464,0.0,0.002,0.002,1.9500000000000002,0.03,1.9502307556,2.19,-0.018000000000000002,2.1900739714,0.0,0.002,0.002,2.19,-0.02,2.1900913223
2020-11-21 01:00:00,2.01,0.032,2.0102547102,0.0,0.002,0.002,2.01,0.03,2.0102238681,2.2800000000000002,0.092,2.2818553854,0.0,0.002,0.002,2.2800000000000002,0.09,2.2817756244
2020-11-21 01:30:00,2.36,0.122,2.3631512859,0.0,0.002,0.002,2.36,0.12,2.363048878,2.61,0.07200000000000001,2.6109929146,0.0,0.002,0.002,2.61,0.07,2.6109385286
2020-11-21 02:00:00,2.14,0.122,2.1434747491,0.0,0.002,0.002,2.14,0.12,2.1433618453,2.38,0.07200000000000001,2.3810888266,0.0,0.002,0.002,2.38,0.07,2.3810291892
2020-11-21 02:30:00,2.01,0.122,2.0136990838,0.0,0.002,0.002,2.01,0.12,2.0135789033,2.24,0.07200000000000001,2.2411568441,0.0,0.002,0.002,2.24,0.07,2.2410934831000002
2020-11-21 03:00:00,1.92,-0.018000000000000002,1.9200843731,0.0,0.002,0.002,1.92,-0.02,1.9201041638,2.15,0.042,2.1504101934,0.0,0.002,0.002,2.15,0.04,2.1503720608
2020-11-21 03:30:00,1.97,0.082,1.9717058604000002,0.0,0.002,0.002,1.97,0.08,1.9716236963,2.19,0.042,2.1904027027,0.0,0.002,0.002,2.19,0.04,2.1903652663
2020-11-21 04:00:00,1.97,0.082,1.9717058604000002,0.0,0.002,0.002,1.97,0.08,1.9716236963,2.19,0.042,2.1904027027,0.0,0.002,0.002,2.19,0.04,2.1903652663
2020-11-21 04:30:00,1.97,0.082,1.9717058604000002,0.0,0.002,0.002,1.97,0.08,1.9716236963,2.16,0.042,2.1604082947,0.0,0.002,0.002,2.16,0.04,2.1603703386
2020-11-21 05:00:00,1.94,0.082,1.9417322163000001,0.0,0.002,0.002,1.94,0.08,1.9416487839,2.16,0.042,2.1604082947,0.0,0.002,0.002,2.16,0.04,2.1603703386
2020-11-21 05:30:00,1.98,0.082,1.9816972524,0.0,0.002,0.002,1.98,0.08,1.9816155026,2.19,0.042,2.1904027027,0.0,0.002,0.002,2.19,0.04,2.1903652663
2020-11-21 06:00:00,2.05,0.122,2.0536270353,0.0,0.002,0.002,2.05,0.12,2.0535091916,2.27,0.07200000000000001,2.2711415632,0.0,0.002,0.002,2.27,0.07,2.2710790387
2020-11-21 06:30:00,2.31,0.10200000000000001,2.3122508514,0.0,0.002,0.002,2.31,0.1,2.312163489,2.62,0.432,2.6553764328,0.0,0.002,0.002,2.62,0.43,2.6550517886
2020-11-21 07:00:00,2.5300000000000002,0.362,2.5557668125,0.0,0.002,0.002,2.5300000000000002,0.36,2.5554842985,2.8,0.332,2.8196141580000003,0.0,0.002,0.002,2.8,0.33,2.8193793643
2020-11-21 07:30:00,2.69,0.42250000000000004,2.7229774604,0.0,0.0025,0.0025,2.69,0.42,2.722590678,3.0,0.3825,3.0242860728,0.0,0.0025,0.0025,3.0,0.38,3.0239708993
2020-11-21 08:00:00,2.75,0.4425,2.7853736284,0.0,0.0025,0.0025,2.75,0.44,2.7849775583,3.07,0.4325,3.1003155081,0.0,0.0025,0.0025,3.07,0.43,3.0999677418
2020-11-21 08:30:00,2.83,0.442,2.8643086426,0.0,0.002,0.002,2.83,0.44,2.8640006983,3.17,0.432,3.1993005486,0.0,0.002,0.002,3.17,0.43,3.1990311033
2020-11-21 09:00:00,2.99,0.482,3.0286009972,0.0,0.002,0.002,2.99,0.48,3.0282833421,3.34,0.462,3.371801299,0.0,0.002,0.002,3.34,0.46,3.3715278436
2020-11-21 09:30:00,3.111,0.48150000000000004,3.1480411767,0.001,0.0015,0.0018027756000000002,3.11,0.48,3.1468237955,3.471,0.4615,3.5015458372,0.001,0.0015,0.0018027756000000002,3.47,0.46,3.5003571246
2020-11-21 10:00:00,3.252,0.5715,3.3018352851,0.002,0.0015,0.0025,3.25,0.5700000000000001,3.2996060371,3.622,0.5615,3.6652648267,0.002,0.0015,0.0025,3.62,0.56,3.6630588311
2020-11-21 10:30:00,3.1935000000000002,0.5515,3.2407706645,0.0035,0.0015,0.0038078866,3.19,0.55,3.2370665733,3.5435,0.5615,3.5877115965,0.0035,0.0015,0.0038078866,3.54,0.56,3.5840200892
2020-11-21 11:00:00,3.2720000000000002,0.551,3.3180694688,0.002,0.001,0.0022360680000000003,3.27,0.55,3.3159312417,3.642,0.561,3.6849538667,0.002,0.001,0.0022360680000000003,3.64,0.56,3.6828250026
2020-11-21 11:30:00,3.1735,0.511,3.2143775836,0.0035,0.001,0.0036400549,3.17,0.51,3.2107631492,3.5235000000000003,0.491,3.5575459589,0.0035,0.001,0.0036400549,3.52,0.49,3.5539414739
2020-11-21 12:00:00,2.985,0.38,3.0090903941,0.005,0.0,0.005,2.98,0.38,3.0041304898,3.335,0.37,3.3554619652,0.005,0.0,0.005,3.33,0.37,3.3504925011
2020-11-21 12:30:00,2.922,0.3215,2.9396336932000002,0.002,0.0015,0.0025,2.92,0.32,2.9374819148,3.302,0.3115,3.3166604062,0.002,0.0015,0.0025,3.3,0.31,3.3145286241
2020-11-21 13:00:00,2.8315,0.271,2.8444390044,0.0015,0.001,0.0018027756000000002,2.83,0.27,2.842850682,3.2015000000000002,0.261,3.2121213006,0.0015,0.001,0.0018027756000000002,3.2,0.26,3.2105451251
2020-11-21 13:30:00,2.682,-0.4385,2.7176103933,0.002,0.0015,0.0025,2.68,-0.44,2.7158792314999998,3.232,0.9615,3.3719884712,0.002,0.0015,0.0025,3.23,0.96,3.3696438981
2020-11-21 14:00:00,2.6814999999999998,-0.4985,2.72744285,0.0015,0.0015,0.0021213203,2.68,-0.5,2.7262428358,3.2615,1.0215,3.4177250475,0.0015,0.0015,0.0021213203,3.26,1.02,3.4158454298
2020-11-21 14:30:00,2.5404999999999998,-0.6185,2.6147050503,0.0005,0.0015,0.0015811388,2.54,-0.62,2.6145745352,3.1105,0.8915000000000001,3.2357352333,0.0005,0.0015,0.0015811388,3.11,0.89,3.2348415726
2020-11-21 15:00:00,2.5205,-0.6185,2.5952769602,0.0005,0.0015,0.0015811388,2.52,-0.62,2.5951493213,3.1105,0.8915000000000001,3.2357352333,0.0005,0.0015,0.0015811388,3.11,0.89,3.2348415726
2020-11-21 15:30:00,2.52,-0.1685,2.5256271003,0.0,0.0015,0.0015,2.52,-0.17,2.5257276179,2.98,0.42150000000000004,3.0096614843,0.0,0.0015,0.0015,2.98,0.42,3.0094517773
2020-11-21 16:00:00,2.48,-0.6075,2.5533225903,0.0,0.0025,0.0025,2.48,-0.61,2.5539185578,3.04,0.7925000000000001,3.1416009056,0.0,0.0025,0.0025,3.04,0.79,3.1409711874
2020-11-21 16:30:00,2.5700000000000003,-0.6875,2.6603676908000002,0.0,0.0025,0.0025,2.5700000000000003,-0.6900000000000001,2.661014844,3.17,0.8225,3.2749666029,0.0,0.0025,0.0025,3.17,0.8200000000000001,3.2743396281
2020-11-21 17:00:00,2.6855,-0.44,2.7213067174,0.2255,-0.01,0.2257216206,2.46,-0.43,2.4972985404,3.2455,0.56,3.2934587063,0.2255,-0.01,0.2257216206,3.02,0.5700000000000001,3.0733206797
2020-11-21 17:30:00,3.188,0.061,3.1885835413,4.328,-0.34900000000000003,4.3420484797,-1.1400000000000001,0.41000000000000003,1.21148669,3.448,0.171,3.4522376801,4.328,-0.34900000000000003,4.3420484797,-0.88,0.52,1.0221545871
2020-11-21 18:00:00,3.155,0.047,3.1553500598,4.815,-0.503,4.8412017103,-1.6600000000000001,0.55,1.7487424053,3.395,0.177,3.3996108601,4.815,-0.503,4.8412017103,-1.42,0.68,1.5744205283000001
2020-11-21 18:30:00,2.8970000000000002,0.057,2.8975606982,0.557,0.017,0.5572593651000001,2.34,0.04,2.3403418554,3.347,0.067,3.3476705334,0.557,0.017,0.5572593651000001,2.79,0.05,2.7904479927
2020-11-21 19:00:00,2.77,0.07250000000000001,2.7709486192,0.0,0.0025,0.0025,2.77,0.07,2.7708843354,3.22,0.07250000000000001,3.2208160845,0.0,0.0025,0.0025,3.22,0.07,3.2207607797
2020-11-21 19:30:00,2.69,-0.018000000000000002,2.6900602224,0.0,0.002,0.002,2.69,-0.02,2.6900743484,3.15,0.132,3.1527645012,0.0,0.002,0.002,3.15,0.13,3.1526813984
2020-11-21 20:00:00,2.61,-0.018000000000000002,2.6100620682,0.0,0.002,0.002,2.61,-0.02,2.6100766271999998,3.02,-0.018000000000000002,3.0200536419,0.0,0.002,0.002,3.02,-0.02,3.0200662244
2020-11-21 20:30:00,2.51,-0.018000000000000002,2.510064541,0.0,0.002,0.002,2.51,-0.02,2.51007968,2.9,-0.018000000000000002,2.9000558615000003,0.0,0.002,0.002,2.9,-0.02,2.9000689647
2020-11-21 21:00:00,2.36,-0.388,2.3916822531,0.0,0.002,0.002,2.36,-0.39,2.3920075251,2.8200000000000003,0.322,2.8383241534,0.0,0.002,0.002,2.8200000000000003,0.32,2.8380979546000003
2020-11-21 21:30:00,2.27,-0.748,2.3900635975,0.0,0.002,0.002,2.27,-0.75,2.3906902769,2.8200000000000003,0.722,2.9109592921000003,0.0,0.002,0.002,2.8200000000000003,0.72,2.9104638806
2020-11-21 22:00:00,2.2,-0.638,2.2906427046,0.0,0.002,0.002,2.2,-0.64,2.2912005587,2.69,0.632,2.7632451936,0.0,0.002,0.002,2.69,0.63,2.7627884465
2020-11-21 22:30:00,2.17,-0.018000000000000002,2.1700746531,0.0,0.002,0.002,2.17,-0.02,2.1700921639,2.48,-0.038,2.4802911119,0.0,0.002,0.002,2.48,-0.04,2.4803225597000003
2020-11-21 23:00:00,2.09,-0.018000000000000002,2.0900775105,0.0,0.002,0.002,2.09,-0.02,2.0900956916,2.38,-0.058,2.3807066178,0.0,0.002,0.002,2.38,-0.06,2.3807561824
2020-11-21 23:30:00,2.04,-0.018000000000000002,2.0400794102,0.0,0.002,0.002,2.04,-0.02,2.0400980369,2.32,-0.058,2.3207248868,0.0,0.002,0.002,2.32,-0.06,2.3207757324
2020-11-22 00:00:00,1.8900000000000001,-0.638,1.9947791858000001,0.0,0.002,0.002,1.8900000000000001,-0.64,1.9954197553,2.2800000000000002,0.512,2.3367806915,0.0,0.002,0.002,2.2800000000000002,0.51,2.3363432967
2020-11-22 00:30:00,1.78,-0.788,1.9466237438,0.0,0.002,0.002,1.78,-0.79,1.9474342094,2.2,0.642,2.2917600223,0.0,0.002,0.002,2.2,0.64,2.2912005587
2020-11-22 01:00:00,1.83,-0.168,1.8376952957000001,0.0,0.002,0.002,1.83,-0.17,1.8378792125999999,2.12,0.092,2.1219952875,0.0,0.002,0.002,2.12,0.09,2.1219095174
2020-11-22 01:30:00,1.81,-0.028,1.8102165615999999,0.0,0.002,0.002,1.81,-0.03,1.8102486017000001,2.06,-0.078,2.0614761701,0.0,0.002,0.002,2.06,-0.08,2.0615528128
2020-11-22 02:00:00,1.79,-0.028,1.7902189810000002,0.0,0.002,0.002,1.79,-0.03,1.790251379,2.03,-0.078,2.0314979695,0.0,0.002,0.002,2.03,-0.08,2.0315757431
2020-11-22 02:30:00,1.76,-0.028,1.7602227132000001,0.0,0.002,0.002,1.76,-0.03,1.7602556632000002,2.0,-0.078,2.0015204221,0.0,0.002,0.002,2.0,-0.08,2.0015993605
2020-11-22 03:00:00,1.76,-0.028,1.7602227132000001,0.0,0.002,0.002,1.76,-0.03,1.7602556632000002,1.97,-0.078,1.9715435577,0.0,0.002,0.002,1.97,-0.08,1.9716236963
2020-11-22 03:30:00,1.72,-0.028,1.7202278919,0.0,0.002,0.002,1.72,-0.03,1.720261608,1.9500000000000002,-0.078,1.9515593765,0.0,0.002,0.002,1.9500000000000002,-0.08,1.9516403357
2020-11-22 04:00:00,1.72,-0.028,1.7202278919,0.0,0.002,0.002,1.72,-0.03,1.720261608,1.9500000000000002,-0.078,1.9515593765,0.0,0.002,0.002,1.9500000000000002,-0.08,1.9516403357
2020-11-22 04:30:00,1.72,-0.028,1.7202278919,0.0,0.002,0.002,1.72,-0.03,1.720261608,1.9300000000000002,-0.078,1.9315755227,0.0,0.002,0.002,1.9300000000000002,-0.08,1.9316573195000002
2020-11-22 05:00:00,1.69,-0.028,1.6902319367,0.0,0.002,0.002,1.69,-0.03,1.6902662512000002,1.9100000000000001,-0.078,1.9115920067,0.0,0.002,0.002,1.9100000000000001,-0.08,1.9116746585
2020-11-22 05:30:00,1.73,-0.11800000000000001,1.7340196077,0.0,0.002,0.002,1.73,-0.12,1.7341568557,1.98,0.07200000000000001,1.9813086584000001,0.0,0.002,0.002,1.98,0.07,1.9812369873
2020-11-22 06:00:00,1.8599999999999999,0.07200000000000001,1.8613930267,0.0,0.002,0.002,1.8599999999999999,0.07,1.8613167382,2.1,0.022,2.1001152349,0.0,0.002,0.002,2.1,0.02,2.1000952359
2020-11-22 06:30:00,2.27,0.312,2.291341092,0.0,0.002,0.002,2.27,0.31,2.2910696192,2.55,0.272,2.5644656363,0.0,0.002,0.002,2.55,0.27,2.5642542776
2020-11-22 07:00:00,2.44,0.36250000000000004,2.4667805435,0.0,0.0025,0.0025,2.44,0.36,2.4664144015,2.73,0.3425,2.7514007796,0.0,0.0025,0.0025,2.73,0.34,2.7510906928
2020-11-22 07:30:00,2.48,0.3425,2.5035387455,0.0,0.0025,0.0025,2.48,0.34,2.5031979546,2.79,0.3425,2.810944014,0.0,0.0025,0.0025,2.79,0.34,2.8106404964
2020-11-22 08:00:00,2.68,0.3725,2.7057635244,0.0,0.0025,0.0025,2.68,0.37,2.7054204849,3.0,0.36250000000000004,3.0218216774,0.0,0.0025,0.0025,3.0,0.36,3.0215227949
2020-11-22 08:30:00,2.74,0.372,2.7651372479000003,0.0,0.002,0.002,2.74,0.37,2.7648688938,3.09,0.342,3.1088686045,0.0,0.002,0.002,3.09,0.34,3.1086492243
2020-11-22 09:00:00,2.7915,0.35150000000000003,2.813543051,0.0015,0.0015,0.0021213203,2.79,0.35000000000000003,2.8118677067,3.1515,0.3415,3.1699486589,0.0015,0.0015,0.0021213203,3.15,0.34,3.168296072
2020-11-22 09:30:00,2.857,-0.24,2.8670627827,0.007,0.0,0.007,2.85,-0.24,2.8600874113,3.337,0.97,3.4751214367,0.007,0.0,0.007,3.33,0.97,3.4684002076000002
2020-11-22 10:00:00,2.9450000000000003,-0.35950000000000004,2.9668611781000003,0.005,0.0005,0.0050249378,2.94,-0.36,2.9619588113,3.515,1.1305,3.6923238279,0.005,0.0005,0.0050249378,3.51,1.13,3.6874110159
2020-11-22 10:30:00,3.0275,-0.27,3.039515792,0.007500000000000001,0.0,0.007500000000000001,3.02,-0.27,3.0320455142,3.4875,1.1,3.6568642646000002,0.007500000000000001,0.0,0.007500000000000001,3.48,1.1,3.6497123174
2020-11-22 11:00:00,3.1205,0.46900000000000003,3.1555476941,0.0105,-0.001,0.0105475116,3.11,0.47000000000000003,3.1453139748,3.3905,0.459,3.4214282471,0.0105,-0.001,0.0105475116,3.38,0.46,3.4111581611
2020-11-22 11:30:00,3.0555,0.3895,3.0802257222,0.025500000000000002,-0.0105,0.0275771645,3.03,0.4,3.0562885989,3.2755,0.3695,3.2962752464,0.025500000000000002,-0.0105,0.0275771645,3.25,0.38,3.2721399726
2020-11-22 12:00:00,2.8970000000000002,0.343,2.9172346495,0.047,-0.017,0.049979996000000006,2.85,0.36,2.8726468631,3.077,0.323,3.093906592,0.047,-0.017,0.049979996000000006,3.03,0.34,3.0490162348
2020-11-22 12:30:00,2.832,0.21350000000000002,2.8400363114,0.052000000000000005,-0.0165,0.054555018100000005,2.7800000000000002,0.23,2.7894981628,2.982,0.1935,2.9882714485,0.052000000000000005,-0.0165,0.054555018100000005,2.93,0.21,2.9375159574
2020-11-22 13:00:00,2.732,-0.274,2.7457057381,0.042,-0.014,0.0442718872,2.69,-0.26,2.7025358462,2.992,0.596,3.0507835059,0.042,-0.014,0.0442718872,2.95,0.61,3.0124076749
2020-11-22 13:30:00,2.864,0.577,2.921544968,0.044,-0.013000000000000001,0.045880279,2.8200000000000003,0.59,2.8810588331,2.974,0.047,2.9743713622000003,0.044,-0.013000000000000001,0.045880279,2.93,0.06,2.9306142701
2020-11-22 14:00:00,2.803,0.3045,2.8194909558,0.023,-0.0155,0.027735356500000002,2.7800000000000002,0.32,2.7983566606,2.993,0.29450000000000004,3.0074539481,0.023,-0.0155,0.027735356500000002,2.9699999999999998,0.31,2.9861346252
2020-11-22 14:30:00,2.7835,0.321,2.8019481169000002,0.0035,0.001,0.0036400549,2.7800000000000002,0.32,2.7983566606,3.1235,0.311,3.1389446077,0.0035,0.001,0.0036400549,3.12,0.31,3.1353628179
2020-11-22 15:00:00,2.713,0.271,2.7265014212,0.003,0.001,0.0031622777,2.71,0.27,2.7234169714,3.073,0.251,3.0832336921,0.003,0.001,0.0031622777,3.07,0.25,3.0801623334
2020-11-22 15:30:00,2.7715,0.201,2.7787790934,0.0015,0.001,0.0018027756000000002,2.77,0.2,2.777210831,3.2015000000000002,0.361,3.2217888277,0.0015,0.001,0.0018027756000000002,3.2,0.36,3.22018633
2020-11-22 16:00:00,2.8405,0.3115,2.85752909,0.0005,0.0015,0.0015811388,2.84,0.31,2.8568689153999998,3.2805,0.3215,3.2962163916,0.0005,0.0015,0.0015811388,3.2800000000000002,0.32,3.2955727878
2020-11-22 16:30:00,2.9699999999999998,0.3125,2.9863951932,0.0,0.0025,0.0025,2.9699999999999998,0.31,2.9861346252,3.45,0.3225,3.4650405842,0.0,0.0025,0.0025,3.45,0.32,3.464808797
2020-11-22 17:00:00,3.068,-0.0055000000000000005,3.0680049299,0.218,-0.0155,0.2185503375,2.85,0.01,2.8500175438,3.668,0.6145,3.719117402,0.218,-0.0155,0.2185503375,3.45,0.63,3.5070500424
2020-11-22 17:30:00,3.7405,0.156,3.7437516277,3.1705,0.046,3.1708336837,0.5700000000000001,0.11,0.5805170109000001,4.1805,0.486,4.2086549217,3.1705,0.046,3.1708336837,1.01,0.44,1.1016805345
2020-11-22 18:00:00,3.507,0.061500000000000006,3.5075392015,2.887,0.1715,2.8920894263,0.62,-0.11,0.6296824597,3.957,0.48150000000000004,3.9861875583,2.887,0.1715,2.8920894263,1.07,0.31,1.1140017953
2020-11-22 18:30:00,3.022,-0.0415,3.0222849386,0.332,0.0685,0.33899299400000005,2.69,-0.11,2.6922481312,3.5620000000000003,0.2685,3.5721052966,0.332,0.0685,0.33899299400000005,3.23,0.2,3.2361860268
2020-11-22 19:00:00,2.81,0.022500000000000003,2.8100900786,0.0,0.0025,0.0025,2.81,0.02,2.8100711735,3.3,0.052500000000000005,3.3004175872,0.0,0.0025,0.0025,3.3,0.05,3.3003787661
2020-11-22 19:30:00,2.68,-0.28800000000000003,2.6954302069000002,0.0,0.002,0.002,2.68,-0.29,2.6956446353,3.24,0.382,3.2624414171,0.0,0.002,0.002,3.24,0.38,3.2622078413
2020-11-22 20:00:00,2.59,-0.448,2.6284603859,0.0,0.002,0.002,2.59,-0.45,2.6288020085,3.15,0.47200000000000003,3.1851662437,0.0,0.002,0.002,3.15,0.47000000000000003,3.184870484
2020-11-22 20:30:00,2.5300000000000002,-0.328,2.5511730635000003,0.0,0.002,0.002,2.5300000000000002,-0.33,2.5514309710000003,3.05,0.402,3.0763783903,0.0,0.002,0.002,3.05,0.4,3.0761176831
2020-11-22 21:00:00,2.5,0.042,2.5003527751,0.0,0.002,0.002,2.5,0.04,2.5003199795,2.91,0.022,2.9100831603,0.0,0.002,0.002,2.91,0.02,2.9100687277
2020-11-22 21:30:00,2.4,0.022,2.4001008312,0.0,0.002,0.002,2.4,0.02,2.4000833319,2.7800000000000002,-0.008,2.7800115108,0.0,0.002,0.002,2.7800000000000002,-0.01,2.7800179856
2020-11-22 22:00:00,2.36,0.07200000000000001,2.3610980496,0.0,0.002,0.002,2.36,0.07,2.3610379074,2.7199999999999998,0.032,2.7201882288,0.0,0.002,0.002,2.7199999999999998,0.03,2.7201654361000003
2020-11-22 22:30:00,2.32,0.10200000000000001,2.3222411589,0.0,0.002,0.002,2.32,0.1,2.3221541723,2.66,0.062,2.6607224583,0.0,0.002,0.002,2.66,0.06,2.6606766057
2020-11-22 23:00:00,2.27,0.10200000000000001,2.2722904744,0.0,0.002,0.002,2.27,0.1,2.2722015756,2.58,0.092,2.581639789,0.0,0.002,0.002,2.58,0.09,2.5815692902
2020-11-22 23:30:00,2.05,-0.178,2.0577132939,0.0,0.002,0.002,2.05,-0.18,2.0578872661,2.38,0.252,2.3933039924,0.0,0.002,0.002,2.38,0.25,2.3930942313
2020-11-23 00:00:00,2.01,-0.278,2.0291338053,0.0,0.002,0.002,2.01,-0.28,2.0294087809,2.36,0.392,2.3923344248,0.0,0.002,0.002,2.36,0.39,2.3920075251
2020-11-23 00:30:00,1.9500000000000002,-0.198,1.9600265304,0.0,0.002,0.002,1.9500000000000002,-0.2,1.9602295784,2.27,0.312,2.291341092,0.0,0.002,0.002,2.27,0.31,2.2910696192
2020-11-23 01:00:00,2.01,0.202,2.0201247486,0.0,0.002,0.002,2.01,0.2,2.0199257412,2.25,-0.078,2.251351594,0.0,0.002,0.002,2.25,-0.08,2.251421773
2020-11-23 01:30:00,1.94,-0.358,1.9727554334000001,0.0,0.002,0.002,1.94,-0.36,1.9731193578,2.3,0.532,2.3607253123,0.0,0.002,0.002,2.3,0.53,2.3602754077
2020-11-23 02:00:00,1.9,-0.038,1.9003799620000001,0.0,0.002,0.002,1.9,-0.04,1.9004210060000002,2.16,0.092,2.1619583715,0.0,0.002,0.002,2.16,0.09,2.1618741869
2020-11-23 02:30:00,2.15,-0.168,2.1565537322,0.0,0.002,0.002,2.15,-0.17,2.1567104581,2.47,0.302,2.4883938595,0.0,0.002,0.002,2.47,0.30000000000000004,2.4881519246
2020-11-23 03:00:00,2.2,0.082,2.2015276514,0.0,0.002,0.002,2.2,0.08,2.2014540649,2.47,0.022,2.4700979738,0.0,0.002,0.002,2.47,0.02,2.4700809703
2020-11-23 03:30:00,2.2,0.082,2.2015276514,0.0,0.002,0.002,2.2,0.08,2.2014540649,2.47,0.022,2.4700979738,0.0,0.002,0.002,2.47,0.02,2.4700809703
2020-11-23 04:00:00,2.13,0.082,2.1315778194,0.0,0.002,0.002,2.13,0.08,2.131501818,2.38,0.022,2.3801016785,0.0,0.002,0.002,2.38,0.02,2.3800840321
2020-11-23 04:30:00,2.13,0.082,2.1315778194,0.0,0.002,0.002,2.13,0.08,2.131501818,2.38,0.022,2.3801016785,0.0,0.002,0.002,2.38,0.02,2.3800840321
2020-11-23 05:00:00,2.16,0.112,2.1629017546,0.0,0.002,0.002,2.16,0.11,2.1627991123,2.41,0.07200000000000001,2.4110752788,0.0,0.002,0.002,2.41,0.07,2.4110163832
2020-11-23 05:30:00,2.26,-0.008,2.2600141592,0.0,0.002,0.002,2.26,-0.01,2.2600221238,2.5700000000000003,0.372,2.5967833949,0.0,0.002,0.002,2.5700000000000003,0.37,2.5964976411
2020-11-23 06:00:00,2.46,0.222,2.4699967611,0.0,0.002,0.002,2.46,0.22,2.469817807,2.74,0.202,2.7474358955,0.0,0.002,0.002,2.74,0.2,2.7472895734
2020-11-23 06:30:00,3.06,0.492,3.0993005663,0.0,0.002,0.002,3.06,0.49,3.0989837044,3.43,0.642,3.4895650159000002,0.0,0.002,0.002,3.43,0.64,3.4891976155
2020-11-23 07:00:00,3.45,0.7525000000000001,3.5311126079,0.0,0.0025,0.0025,3.45,0.75,3.5305806887999998,3.85,0.7425,3.9209445608999998,0.0,0.0025,0.0025,3.85,0.74,3.9204719104
2020-11-23 07:30:00,3.86,0.9225000000000001,3.9687033462,0.0,0.0025,0.0025,3.86,0.92,3.968122982,4.31,0.9125000000000001,4.4055369991,0.0,0.0025,0.0025,4.31,0.91,4.4050198637
2020-11-23 08:00:00,4.1,0.8625,4.1897382078,0.0,0.0025,0.0025,4.1,0.86,4.1892242719,4.6,1.0625,4.721112819,0.0,0.0025,0.0025,4.6,1.06,4.7205508153
2020-11-23 08:30:00,4.13,0.222,4.1359622822,0.0,0.002,0.002,4.13,0.22,4.1358554133,4.83,1.742,5.1345363958,0.0,0.002,0.002,4.83,1.74,5.1338581983000005
2020-11-23 09:00:00,3.9215,0.4615,3.9485623333,0.0015,0.0015,0.0021213203,3.92,0.46,3.9468975158,4.5015,1.3715,4.7057958413000005,0.0015,0.0015,0.0021213203,4.5,1.37,4.7039238939
2020-11-23 09:30:00,3.8625,0.2215,3.8688458873,0.0025,0.0015,0.0029154759,3.86,0.22,3.8662643469,4.5025,1.5215,4.7526275364,0.0025,0.0015,0.0029154759,4.5,1.52,4.7497789422
2020-11-23 10:00:00,3.972,0.1315,3.9741761725,0.002,0.0015,0.0025,3.9699999999999998,0.13,3.9721278932,4.652,1.6415000000000002,4.9331152683,0.002,0.0015,0.0025,4.65,1.6400000000000001,4.9307301691
2020-11-23 10:30:00,4.175,0.901,4.271115311,0.005,0.001,0.0050990195,4.17,0.9,4.2660168776,4.585,0.9410000000000001,4.680566846,0.005,0.001,0.0050990195,4.58,0.9400000000000001,4.675467891
2020-11-23 11:00:00,4.2135,0.9815,4.3263061034,0.0035,0.0015,0.0038078866,4.21,0.98,4.3225571136,4.6535,0.9815,4.7558810435000005,0.0035,0.0015,0.0038078866,4.65,0.98,4.7521468833
2020-11-23 11:30:00,4.272,1.0015,4.3878224953,0.002,0.0015,0.0025,4.27,1.0,4.3855330349,4.732,1.0015,4.8368198488,0.002,0.0015,0.0025,4.73,1.0,4.8345527197
2020-11-23 12:00:00,4.272,0.9315,4.3723764991,0.002,0.0015,0.0025,4.27,0.93,4.3701029736,4.702,0.9215000000000001,4.7914471979,0.002,0.0015,0.0025,4.7,0.92,4.7891961747
2020-11-23 12:30:00,4.5815,1.0515,4.7006163958,0.0015,0.0015,0.0021213203,4.58,1.05,4.6988190006,5.0515,1.0515,5.1597775630000005,0.0015,0.0015,0.0021213203,5.05,1.05,5.1580034897
2020-11-23 13:00:00,4.5015,0.9815,4.6072599775,0.0015,0.0015,0.0021213203,4.5,0.98,4.6054750026,4.9715,0.9715,5.0655329927,0.0015,0.0015,0.0021213203,4.97,0.97,5.0637732967
