Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-23 13:30:00,4.5504999999999995,0.7315,4.6089198843,0.0005,0.0015,0.0015811388,4.55,0.73,4.6081883642,5.1505,1.4015,5.3377759882,0.0005,0.0015,0.0015811388,5.15,1.4,5.3368998492
2020-11-23 14:00:00,4.4805,0.9715,4.5846147603,0.0005,0.0015,0.0015811388,4.48,0.97,4.5838084602,5.0005,1.1315,5.1269184214,0.0005,0.0015,0.0015811388,5.0,1.13,5.126099882
2020-11-23 14:30:00,4.1305,0.8615,4.2193853225,0.0005,0.0015,0.0015811388,4.13,0.86,4.2185898118,4.6105,0.9515,4.7076599813,0.0005,0.0015,0.0015811388,4.61,0.9500000000000001,4.7068673234
2020-11-23 15:00:00,4.2005,0.5315,4.2339925012,0.0005,0.0015,0.0015811388,4.2,0.53,4.2333083989,4.7805,1.3315000000000001,4.9624663727,0.0005,0.0015,0.0015811388,4.78,1.33,4.9615824089
2020-11-23 15:30:00,4.09,0.132,4.092129519,0.0,0.002,0.002,4.09,0.13,4.0920654931,4.78,1.662,5.0606959996,0.0,0.002,0.002,4.78,1.6600000000000001,5.0600395255
2020-11-23 16:00:00,3.92,0.2025,3.9252269043,0.0,0.0025,0.0025,3.92,0.2,3.9250987249,4.55,1.2625,4.7219070565,0.0,0.0025,0.0025,4.55,1.26,4.7212392441
2020-11-23 16:30:00,3.92,0.2025,3.9252269043,0.0,0.0025,0.0025,3.92,0.2,3.9250987249,4.59,1.1625,4.7349241018,0.0,0.0025,0.0025,4.59,1.16,4.7343109319
2020-11-23 17:00:00,3.7685,-0.1605,3.7719162902,0.17850000000000002,-0.0005,0.1785007003,3.59,-0.16,3.5935636908,4.5085,1.3495,4.7061366852,0.17850000000000002,-0.0005,0.1785007003,4.33,1.35,4.5355705264
2020-11-23 17:30:00,4.1575,0.332,4.1707349772,3.2675,0.032,3.267656691,0.89,0.30000000000000004,0.9392017888,4.6175,0.902,4.7047752603,3.2675,0.032,3.267656691,1.35,0.87,1.6060510577
2020-11-23 18:00:00,4.207,0.5765,4.2463161976,3.847,-0.07350000000000001,3.847702074,0.36,0.65,0.7430343195,4.587,0.6665,4.6351689559,3.847,-0.07350000000000001,3.847702074,0.74,0.74,1.0465180362
2020-11-23 18:30:00,4.084,0.5525,4.1212027674,3.844,0.022500000000000003,3.8440658488,0.24,0.53,0.5818075283,4.444,0.6325000000000001,4.4887851642,3.844,0.022500000000000003,3.8440658488,0.6000000000000001,0.61,0.855628424
2020-11-23 19:00:00,3.917,0.0495,3.9173127588,3.847,-0.0505,3.8473314453,0.07,0.1,0.12206555620000001,4.347,1.0795,4.4790321778,3.847,-0.0505,3.8473314453,0.5,1.13,1.2356779516
2020-11-23 19:30:00,3.9155,0.48450000000000004,3.9453618972,3.8455,-0.035500000000000004,3.8456638569,0.07,0.52,0.5246903849,4.2355,0.6645,4.2873092377,3.8455,-0.035500000000000004,3.8456638569,0.39,0.7000000000000001,0.8013114251
2020-11-23 20:00:00,3.8365,0.5455,3.8750874184,3.8465,-0.0245,3.8465780247,-0.01,0.5700000000000001,0.5700877125,4.1365,0.6055,4.1805815983,3.8465,-0.0245,3.8465780247,0.29,0.63,0.6935416354
2020-11-23 20:30:00,3.689,0.522,3.725748918,0.489,0.052000000000000005,0.4917570538,3.2,0.47000000000000003,3.2343314611,4.159,0.662,4.2113566698,0.489,0.052000000000000005,0.4917570538,3.67,0.61,3.720349446
2020-11-23 21:00:00,3.5300000000000002,0.042,3.5302498495,0.0,0.002,0.002,3.5300000000000002,0.04,3.5302266216,4.14,1.1219999999999999,4.2893454046,0.0,0.002,0.002,4.14,1.12,4.2888226823
2020-11-23 21:30:00,3.58,0.612,3.6319339201,0.0,0.002,0.002,3.58,0.61,3.6315974447,4.01,0.5720000000000001,4.0505905742,0.0,0.002,0.002,4.01,0.5700000000000001,4.0503086302
2020-11-23 22:00:00,3.4,0.582,3.4494527102,0.0,0.002,0.002,3.4,0.58,3.4491158287,3.8,0.5720000000000001,3.842809389,0.0,0.002,0.002,3.8,0.5700000000000001,3.8425121991
2020-11-23 22:30:00,3.2365,0.5825,3.2885009503,0.006500000000000001,0.0025,0.0069641941,3.23,0.58,3.2816611647,3.5965,0.5325,3.6357074277,0.006500000000000001,0.0025,0.0069641941,3.59,0.53,3.6289116826
2020-11-23 23:00:00,3.11,0.632,3.173566448,0.0,0.002,0.002,3.11,0.63,3.1731687632,3.45,0.612,3.5038612986,0.0,0.002,0.002,3.45,0.61,3.5035125232
2020-11-23 23:30:00,2.92,0.482,2.9595141493,0.0,0.002,0.002,2.92,0.48,2.9591890781,3.22,0.442,3.2501944557,0.0,0.002,0.002,3.22,0.44,3.249923076
2020-11-24 00:00:00,2.86,0.442,2.8939530058000003,0.0,0.002,0.002,2.86,0.44,2.8936482164,3.15,0.392,3.1742974026,0.0,0.002,0.002,3.15,0.39,3.1740510393
2020-11-24 00:30:00,2.77,0.482,2.8116230187999998,0.0,0.002,0.002,2.77,0.48,2.8112808469,3.05,0.442,3.081860477,0.0,0.002,0.002,3.05,0.44,3.081574273
2020-11-24 01:00:00,2.74,0.482,2.7820718898,0.0,0.002,0.002,2.74,0.48,2.7817260828,3.03,0.41200000000000003,3.0578822737,0.0,0.002,0.002,3.03,0.41000000000000003,3.0576134484
2020-11-24 01:30:00,2.7800000000000002,0.512,2.8267550301,0.0,0.002,0.002,2.7800000000000002,0.51,2.8263934616,3.06,0.462,3.0946799511,0.0,0.002,0.002,3.06,0.46,3.0943820062
2020-11-24 02:00:00,2.7800000000000002,0.542,2.8323424934,0.0,0.002,0.002,2.7800000000000002,0.54,2.8319604517,3.06,0.492,3.0993005663,0.0,0.002,0.002,3.06,0.49,3.0989837044
2020-11-24 02:30:00,2.7800000000000002,0.542,2.8323424934,0.0,0.002,0.002,2.7800000000000002,0.54,2.8319604517,3.06,0.492,3.0993005663,0.0,0.002,0.002,3.06,0.49,3.0989837044
2020-11-24 03:00:00,2.61,0.502,2.6578382193,0.0,0.002,0.002,2.61,0.5,2.6574611944,2.88,0.452,2.9152536768,0.0,0.002,0.002,2.88,0.45,2.9149442533
2020-11-24 03:30:00,2.61,0.442,2.6471614987,0.0,0.002,0.002,2.61,0.44,2.6468282906000002,2.88,0.392,2.9065553496,0.0,0.002,0.002,2.88,0.39,2.9062862901
2020-11-24 04:00:00,2.71,0.492,2.7542991849,0.0,0.002,0.002,2.71,0.49,2.7539426283,2.9699999999999998,0.442,3.0027094432,0.0,0.002,0.002,2.9699999999999998,0.44,3.0024156941
2020-11-24 04:30:00,2.88,0.522,2.9269239826,0.0,0.002,0.002,2.88,0.52,2.9265679558,3.15,0.47200000000000003,3.1851662437,0.0,0.002,0.002,3.15,0.47000000000000003,3.184870484
2020-11-24 05:00:00,2.99,0.352,3.0106484351,0.0,0.002,0.002,2.99,0.35000000000000003,3.0104152537,3.33,0.732,3.4095049494,0.0,0.002,0.002,3.33,0.73,3.4090761212
2020-11-24 05:30:00,2.8200000000000003,-0.20800000000000002,2.8276605171,0.0,0.002,0.002,2.8200000000000003,-0.21,2.8278083386,3.3,1.262,3.5330785443,0.0,0.002,0.002,3.3,1.26,3.5323646471
2020-11-24 06:00:00,2.89,-0.20800000000000002,2.8974754529,0.0,0.002,0.002,2.89,-0.21,2.8976197128,3.38,1.292,3.6185168232000002,0.0,0.002,0.002,3.38,1.29,3.6178032008
2020-11-24 06:30:00,3.23,0.5720000000000001,3.2802566973,0.0,0.002,0.002,3.23,0.5700000000000001,3.2799085353,3.61,0.862,3.7114881113,0.0,0.002,0.002,3.61,0.86,3.7110241174
2020-11-24 07:00:00,3.5300000000000002,0.762,3.6113077964,0.0,0.002,0.002,3.5300000000000002,0.76,3.6108863178,3.9,0.742,3.9699576824,0.0,0.002,0.002,3.9,0.74,3.9695843611
2020-11-24 07:30:00,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579,4.32,0.9125000000000001,4.4153206282,0.0,0.0025,0.0025,4.32,0.91,4.4148046389
2020-11-24 08:00:00,4.12,1.0425,4.2498477914,0.0,0.0025,0.0025,4.12,1.04,4.2492352253,4.59,1.0325,4.7046951283,0.0,0.0025,0.0025,4.59,1.03,4.7041471065
2020-11-24 08:30:00,4.18,0.9625,4.2893829684,0.0,0.0025,0.0025,4.18,0.96,4.2888226823,4.65,1.0725,4.772080914,0.0,0.0025,0.0025,4.65,1.07,4.7715196741
2020-11-24 09:00:00,3.8505000000000003,0.722,3.9176056782,0.0005,0.002,0.0020615528,3.85,0.72,3.9167460985,4.3305,1.102,4.468515889,0.0005,0.002,0.0020615528,4.33,1.1,4.4675384721
2020-11-24 09:30:00,3.7915,0.1915,3.7963330333,0.0015,0.0015,0.0021213203,3.79,0.19,3.7947595444,4.4215,1.7115,4.7411912533,0.0015,0.0015,0.0021213203,4.42,1.71,4.7392509957
2020-11-24 10:00:00,4.1915,0.6615,4.243377723,0.0015,0.0015,0.0021213203,4.19,0.66,4.24166241,4.7215,1.4015,4.9251156839,0.0015,0.0015,0.0021213203,4.72,1.4,4.9232509585
2020-11-24 10:30:00,4.1615,0.9415,4.2666737044,0.0015,0.0015,0.0021213203,4.16,0.9400000000000001,4.2648798342,4.5915,0.9315,4.6850362325,0.0015,0.0015,0.0021213203,4.59,0.93,4.6832680897
2020-11-24 11:00:00,4.2315,0.9915,4.346109122,0.0015,0.0015,0.0021213203,4.23,0.99,4.344306619,4.6615,0.9815,4.7637091116,0.0015,0.0015,0.0021213203,4.66,0.98,4.7619323809
2020-11-24 11:30:00,4.1565,0.99,4.2727733675,0.006500000000000001,0.0,0.006500000000000001,4.15,0.99,4.2664505154,4.5165,0.96,4.6173988619,0.006500000000000001,0.0,0.006500000000000001,4.51,0.96,4.6110410972
2020-11-24 12:00:00,4.2155,0.9510000000000001,4.3214397196,0.0055000000000000005,0.001,0.005590169900000001,4.21,0.9500000000000001,4.3158544924,4.5755,1.031,4.6902197443,0.0055000000000000005,0.001,0.005590169900000001,4.57,1.03,4.6846344575
2020-11-24 12:30:00,4.2155,1.0005,4.3326020473,0.0055000000000000005,0.0005,0.0055226805,4.21,1.0,4.327135311,4.5755,0.9805,4.6793782172,0.0055000000000000005,0.0005,0.0055226805,4.57,0.98,4.6738955915
2020-11-24 13:00:00,4.2615,0.9815,4.3730680877,0.0015,0.0015,0.0021213203,4.26,0.98,4.3712698384,4.7015,0.9815,4.8028579513,0.0015,0.0015,0.0021213203,4.7,0.98,4.8010832111
2020-11-24 13:30:00,4.261,0.9815,4.3725808455,0.001,0.0015,0.0018027756000000002,4.26,0.98,4.3712698384,4.761,1.1815,4.905411629,0.001,0.0015,0.0018027756000000002,4.76,1.18,4.9040799341
2020-11-24 14:00:00,4.0705,1.0415,4.2016297433,0.0005,0.0015,0.0015811388,4.07,1.04,4.2007737383,4.5005,1.0415,4.6194396305000005,0.0005,0.0015,0.0015811388,4.5,1.04,4.6186145109
2020-11-24 14:30:00,3.9505,0.9715,4.0682013839,0.0005,0.0015,0.0015811388,3.95,0.97,4.0673578648,4.3805,0.9715,4.4869357584,0.0005,0.0015,0.0015811388,4.38,0.97,4.4861230478
2020-11-24 15:00:00,4.04,0.912,4.1416595708,0.0,0.002,0.002,4.04,0.91,4.1412196271,4.48,0.972,4.5842321058,0.0,0.002,0.002,4.48,0.97,4.5838084602
2020-11-24 15:30:00,4.08,0.7825000000000001,4.1543599086,0.0,0.0025,0.0025,4.08,0.78,4.1538897434,4.57,0.9725,4.6723287823,0.0,0.0025,0.0025,4.57,0.97,4.6718090714
2020-11-24 16:00:00,3.92,0.47250000000000003,3.9483738741,0.0,0.0025,0.0025,3.92,0.47000000000000003,3.9480754805,4.49,1.0925,4.6210016501,0.0,0.0025,0.0025,4.49,1.09,4.6204112371
2020-11-24 16:30:00,3.96,0.7625000000000001,4.0327417782,0.0,0.0025,0.0025,3.96,0.76,4.0322698322,4.49,0.7625000000000001,4.554284384,0.0,0.0025,0.0025,4.49,0.76,4.553866489
2020-11-24 17:00:00,3.887,0.7055,3.9505062017,0.107,0.0055000000000000005,0.1071412619,3.7800000000000002,0.7000000000000001,3.844268461,4.427,0.7255,4.4860538617,0.107,0.0055000000000000005,0.1071412619,4.32,0.72,4.3795890218
2020-11-24 17:30:00,4.182,0.578,4.2217541378,4.7219999999999995,-0.522,4.7507649910000005,-0.54,1.1,1.2253978946,4.492,0.6980000000000001,4.5459067302000005,4.7219999999999995,-0.522,4.7507649910000005,-0.23,1.22,1.241491039
2020-11-24 18:00:00,4.215,0.582,4.2549910693,4.815,-0.518,4.8427831874,-0.6000000000000001,1.1,1.2529964086,4.525,0.7020000000000001,4.5791297208,4.815,-0.518,4.8427831874,-0.29,1.22,1.2539936204
2020-11-24 18:30:00,4.0965,0.514,4.1286206232,4.8165,-0.526,4.8451365564,-0.72,1.04,1.2649110641,4.3965,0.644,4.4434162814,4.8165,-0.526,4.8451365564,-0.42,1.17,1.2431009613
2020-11-24 19:00:00,4.0415,0.5055000000000001,4.0729906089,4.8115,-0.4345,4.8310788132999996,-0.77,0.9400000000000001,1.2151131635,4.3315,0.6255000000000001,4.3764303376,4.8115,-0.4345,4.8310788132999996,-0.48,1.06,1.1636150566
2020-11-24 19:30:00,4.0395,0.5055000000000001,4.0710060796,4.8095,-0.41450000000000004,4.8273285055,-0.77,0.92,1.1997082979,4.2895,0.6055,4.3320249884,4.8095,-0.41450000000000004,4.8273285055,-0.52,1.02,1.1449017425
2020-11-24 20:00:00,3.9985,0.5005000000000001,4.0297025324,4.8085,-0.3795,4.8234523424999995,-0.81,0.88,1.1960351165,4.2385,0.5905,4.2794360026,4.8085,-0.3795,4.8234523424999995,-0.5700000000000001,0.97,1.1250777751
2020-11-24 20:30:00,3.592,0.0155,3.5920334422,0.682,0.0055000000000000005,0.6820221771,2.91,0.01,2.9100171821,4.172,1.0955,4.3134330005,0.682,0.0055000000000000005,0.6820221771,3.49,1.09,3.6562549145
2020-11-24 21:00:00,3.41,-0.168,3.4141359082,0.0,0.002,0.002,3.41,-0.17,3.414234907,4.07,1.342,4.2855412727,0.0,0.002,0.002,4.07,1.34,4.2849154017
2020-11-24 21:30:00,3.35,-0.1075,3.3517243696,0.0,0.0025,0.0025,3.35,-0.11,3.3518054836,3.9699999999999998,1.3225,4.1844839885,0.0,0.0025,0.0025,3.9699999999999998,1.32,4.1836945395
2020-11-24 22:00:00,3.35,0.5725,3.3985667935,0.0,0.0025,0.0025,3.35,0.5700000000000001,3.3981465536,3.75,0.5425,3.7890376417000002,0.0,0.0025,0.0025,3.75,0.54,3.7886805090999998
2020-11-24 22:30:00,3.21,0.542,3.2554360691,0.0,0.002,0.002,3.21,0.54,3.255103685,3.58,0.522,3.6178562713,0.0,0.002,0.002,3.58,0.52,3.617568244
2020-11-24 23:00:00,3.04,-0.188,3.0458076105,0.0,0.002,0.002,3.04,-0.19,3.045931713,3.58,1.212,3.7795957456,0.0,0.002,0.002,3.58,1.21,3.778954882
2020-11-24 23:30:00,3.04,0.5125000000000001,3.0828973791,0.0,0.0025,0.0025,3.04,0.51,3.0824827656,3.39,0.6225,3.4466804682,0.0,0.0025,0.0025,3.39,0.62,3.446229824
2020-11-25 00:00:00,2.92,-0.068,2.9207916735,0.0,0.002,0.002,2.92,-0.07,2.9208389206,3.39,1.162,3.5836216318,0.0,0.002,0.002,3.39,1.16,3.5829736254
2020-11-25 00:30:00,2.7,-0.278,2.7142741203,0.0,0.002,0.002,2.7,-0.28,2.7144796923000003,3.18,1.182,3.3925689381,0.0,0.002,0.002,3.18,1.18,3.3918726391
2020-11-25 01:00:00,2.63,-0.2775,2.6445994498000003,0.0,0.0025,0.0025,2.63,-0.28,2.6448629454,3.12,1.1825,3.3365710318,0.0,0.0025,0.0025,3.12,1.18,3.3356858365
2020-11-25 01:30:00,2.66,-0.2775,2.6744356881,0.0,0.0025,0.0025,2.66,-0.28,2.6746962443999998,3.15,1.1825,3.3646405826,0.0,0.0025,0.0025,3.15,1.18,3.363762774
2020-11-25 02:00:00,2.7,0.022,2.7000896280999998,0.0,0.002,0.002,2.7,0.02,2.7000740731,3.11,0.902,3.2381636771,0.0,0.002,0.002,3.11,0.9,3.2376071411
2020-11-25 02:30:00,2.65,0.5125000000000001,2.6991028602,0.0,0.0025,0.0025,2.65,0.51,2.6986292817,2.94,0.4625,2.9761562879000003,0.0,0.0025,0.0025,2.94,0.46,2.9757688082
2020-11-25 03:00:00,2.59,0.29250000000000004,2.6064643197,0.0,0.0025,0.0025,2.59,0.29,2.6061849512,2.9,0.5725,2.9559695956,0.0,0.0025,0.0025,2.9,0.5700000000000001,2.9554864236
2020-11-25 03:30:00,2.63,0.442,2.6668828246,0.0,0.002,0.002,2.63,0.44,2.6665520809,2.9,0.392,2.9263738654,0.0,0.002,0.002,2.9,0.39,2.9261066283
2020-11-25 04:00:00,2.7,0.4625,2.7393258751,0.0,0.0025,0.0025,2.7,0.46,2.7389048905999998,2.9699999999999998,0.3925,2.995823134,0.0,0.0025,0.0025,2.9699999999999998,0.39,2.9954966199
2020-11-25 04:30:00,2.7,0.4625,2.7393258751,0.0,0.0025,0.0025,2.7,0.46,2.7389048905999998,2.9699999999999998,0.42250000000000004,2.99990104,0.0,0.0025,0.0025,2.9699999999999998,0.42,2.9995499662
2020-11-25 05:00:00,2.81,0.502,2.8544883954999998,0.0,0.002,0.002,2.81,0.5,2.8541373478,3.09,0.452,3.1228839236,0.0,0.002,0.002,3.09,0.45,3.1225950746
2020-11-25 05:30:00,3.04,0.5625,3.0916025375,0.0,0.0025,0.0025,3.04,0.56,3.0911486538,3.34,0.5025000000000001,3.3775888219,0.0,0.0025,0.0025,3.34,0.5,3.3772177898
2020-11-25 06:00:00,3.01,0.5625,3.0621081382,0.0,0.0025,0.0025,3.01,0.56,3.061649882,3.31,0.5025000000000001,3.3479256638,0.0,0.0025,0.0025,3.31,0.5,3.3475513439
2020-11-25 06:30:00,3.22,0.10250000000000001,3.2216309922,0.0,0.0025,0.0025,3.22,0.1,3.2215524208,3.7199999999999998,1.2225,3.9157255075,0.0,0.0025,0.0025,3.7199999999999998,1.22,3.9149457212
2020-11-25 07:00:00,3.43,0.41250000000000003,3.4547150751,0.0,0.0025,0.0025,3.43,0.41000000000000003,3.4544174617,3.9,1.0125,4.0292873129,0.0,0.0025,0.0025,3.9,1.01,4.0286598268
2020-11-25 07:30:00,3.79,0.9025000000000001,3.8959730813,0.0,0.0025,0.0025,3.79,0.9,3.8953947168000003,4.23,0.8825000000000001,4.321076978,0.0,0.0025,0.0025,4.23,0.88,4.3205670924
2020-11-25 08:00:00,4.02,1.0225,4.1480002712,0.0,0.0025,0.0025,4.02,1.02,4.1473847181,4.49,1.0125,4.6027444259,0.0,0.0025,0.0025,4.49,1.01,4.6021951284
2020-11-25 08:30:00,3.99,0.962,4.1043323452,0.0,0.002,0.002,3.99,0.96,4.1038640328,4.46,0.962,4.5625698899,0.0,0.002,0.002,4.46,0.96,4.5621486166
2020-11-25 09:00:00,3.9210000000000003,0.7815000000000001,3.9981224656,0.001,0.0015,0.0018027756000000002,3.92,0.78,3.9968487587,4.381,1.0315,4.5007947353999995,0.001,0.0015,0.0018027756000000002,4.38,1.03,4.4994777475
2020-11-25 09:30:00,3.8035,0.14100000000000001,3.8061126166,0.0035,0.001,0.0036400549,3.8,0.14,3.8025780728000003,4.4135,1.671,4.7192396898,0.0035,0.001,0.0036400549,4.41,1.67,4.7156123674
2020-11-25 10:00:00,3.809,0.14,3.8115719854,0.009000000000000001,0.0,0.009000000000000001,3.8,0.14,3.8025780728000003,4.359,1.67,4.667952549,0.009000000000000001,0.0,0.009000000000000001,4.35,1.67,4.6595493344
2020-11-25 10:30:00,3.959,0.8505,4.0493247894,0.009000000000000001,0.0005,0.0090138782,3.95,0.85,4.0404207702,4.299,0.9305,4.3985487664,0.009000000000000001,0.0005,0.0090138782,4.29,0.93,4.3896469106
2020-11-25 11:00:00,4.099,0.3905,4.1175588945,0.009000000000000001,0.0005,0.0090138782,4.09,0.39,4.1085520564,4.529,1.5805,4.7968553501,0.009000000000000001,0.0005,0.0090138782,4.52,1.58,4.788193814
2020-11-25 11:30:00,3.9035,0.7995,3.9845341635000002,0.0135,-0.0005,0.0135092561,3.89,0.8,3.9714103288000002,4.1635,1.0795,4.3011687365,0.0135,-0.0005,0.0135092561,4.15,1.08,4.2882280723
2020-11-25 12:00:00,3.9435000000000002,1.009,4.0705372188,0.0135,-0.001,0.013536986400000001,3.93,1.01,4.0577087131,4.1635,0.989,4.2793519661,0.0135,-0.001,0.013536986400000001,4.15,0.99,4.2664505154
2020-11-25 12:30:00,3.816,0.919,3.9251008904,0.016,-0.001,0.0160312195,3.8,0.92,3.9097826027,4.046,0.899,4.1446733285,0.016,-0.001,0.0160312195,4.03,0.9,4.1292735439
2020-11-25 13:00:00,3.9745,0.9390000000000001,4.0839161659,0.0145,-0.001,0.0145344419,3.96,0.9400000000000001,4.0700368549,4.2145,0.919,4.3135334993,0.0145,-0.001,0.0145344419,4.2,0.92,4.299581375
2020-11-25 13:30:00,3.969,0.9595,4.0833321259,0.009000000000000001,-0.0005,0.0090138782,3.96,0.96,4.0747024431,4.259,0.9395,4.3613921229,0.009000000000000001,-0.0005,0.0090138782,4.25,0.9400000000000001,4.3527117984
2020-11-25 14:00:00,3.7795,0.9195000000000001,3.8897429864,0.0095,-0.0005,0.009513148800000001,3.77,0.92,3.8806313919,4.0395,0.8895000000000001,4.1362749546,0.0095,-0.0005,0.009513148800000001,4.03,0.89,4.1271055232
2020-11-25 14:30:00,3.648,0.85,3.7457180887,0.008,0.0,0.008,3.64,0.85,3.7379272331,3.9779999999999998,0.8300000000000001,4.0636663249,0.008,0.0,0.008,3.9699999999999998,0.8300000000000001,4.0558353024
2020-11-25 15:00:00,3.782,0.9125000000000001,3.8905244184,0.002,0.0025,0.0032015621000000003,3.7800000000000002,0.91,3.8879943416,4.162,0.9025000000000001,4.2587263648,0.002,0.0025,0.0032015621000000003,4.16,0.9,4.2562424743000005
2020-11-25 15:30:00,3.732,0.2215,3.7385674061,0.002,0.0015,0.0025,3.73,0.22,3.7364823029,4.272,1.3115,4.4687824125,0.002,0.0015,0.0025,4.27,1.31,4.466430342
2020-11-25 16:00:00,3.6805,0.2715,3.6905003048,0.0005,0.0015,0.0015811388,3.68,0.27,3.6898915973,4.2405,1.0515,4.3689234944,0.0005,0.0015,0.0015811388,4.24,1.05,4.3680773803
2020-11-25 16:30:00,3.734,0.614,3.7841448175,0.054,0.004,0.0541479455,3.68,0.61,3.730214471,4.234,0.604,4.2768647395,0.054,0.004,0.0541479455,4.18,0.6000000000000001,4.2228426445
2020-11-25 17:00:00,4.066,0.3985,4.0854813976,3.686,-0.1515,3.6891121222,0.38,0.55,0.6685057965,4.456,0.8085,4.5287534985,3.686,-0.1515,3.6891121222,0.77,0.96,1.2306502346000001
2020-11-25 17:30:00,4.1965,0.5775,4.2360498699,3.8465,-0.0125,3.8465203106,0.35000000000000003,0.59,0.6860029154,4.5765,0.6975,4.6293475242,3.8465,-0.0125,3.8465203106,0.73,0.71,1.0183319694
2020-11-25 18:00:00,4.15,0.6015,4.1933640732,3.85,-0.0685,3.8506093349,0.30000000000000004,0.67,0.7340980861,4.54,0.7015,4.5938766037,3.85,-0.0685,3.8506093349,0.6900000000000001,0.77,1.033924562
2020-11-25 18:30:00,4.001,0.556,4.0394476108,3.851,-0.084,3.8519160167,0.15,0.64,0.6573431372,4.381,0.646,4.4283718227,3.851,-0.084,3.8519160167,0.53,0.73,0.9021086409
2020-11-25 19:00:00,3.9725,0.55,4.0103935281,4.2825,-0.16,4.285487866,-0.31,0.71,0.7747257579,4.3125,0.65,4.3612104111,4.2825,-0.16,4.285487866,0.03,0.81,0.8105553652
2020-11-25 19:30:00,3.9699999999999998,0.482,3.9991529103000003,4.8100000000000005,-0.388,4.8256236903000005,-0.84,0.87,1.2093386622,4.26,0.602,4.3023254177,4.8100000000000005,-0.388,4.8256236903000005,-0.55,0.99,1.1325193155
2020-11-25 20:00:00,3.9725,0.49250000000000005,4.0029130018,4.8125,-0.4375,4.832345445,-0.84,0.93,1.2531959145,4.2225,0.6025,4.2652681627,4.8125,-0.4375,4.832345445,-0.59,1.04,1.1957006314
2020-11-25 20:30:00,3.5845000000000002,0.491,3.6179719803,0.5745,0.011,0.5746052993,3.01,0.48,3.0480321521000002,4.0445,0.481,4.0730015038,0.5745,0.011,0.5746052993,3.47,0.47000000000000003,3.5016853085
2020-11-25 21:00:00,3.37,-0.228,3.3777039539000002,0.0,0.002,0.002,3.37,-0.23,3.3778395462,4.04,1.222,4.2207681765,0.0,0.002,0.002,4.04,1.22,4.2201895692
2020-11-25 21:30:00,3.37,-0.20800000000000002,3.3764128894,0.0,0.002,0.002,3.37,-0.21,3.3765366871999998,4.04,1.302,4.2446205955,0.0,0.002,0.002,4.04,1.3,4.24400754
2020-11-25 22:00:00,3.2800000000000002,-0.078,3.2809273079,0.0,0.002,0.002,3.2800000000000002,-0.08,3.2809754647,3.87,1.152,4.03782169,0.0,0.002,0.002,3.87,1.15,4.0372515403
2020-11-25 22:30:00,3.24,0.512,3.2802048717,0.0,0.002,0.002,3.24,0.51,3.2798932909,3.63,0.462,3.6592818968,0.0,0.002,0.002,3.63,0.46,3.6590299261
2020-11-25 23:00:00,3.19,0.562,3.2391270429,0.0,0.002,0.002,3.19,0.56,3.2387806347,3.56,0.522,3.5980667030999998,0.0,0.002,0.002,3.56,0.52,3.5977770915000002
2020-11-25 23:30:00,3.14,0.562,3.189897177,0.0,0.002,0.002,3.14,0.56,3.1895454222,3.49,0.522,3.5288218997,0.0,0.002,0.002,3.49,0.52,3.5285266047
2020-11-26 00:00:00,3.08,0.622,3.1421782254,0.0,0.002,0.002,3.08,0.62,3.1417829333,3.41,0.5720000000000001,3.4576413926000003,0.0,0.002,0.002,3.41,0.5700000000000001,3.4573110939
2020-11-26 00:30:00,2.91,0.41200000000000003,2.9390209254,0.0,0.002,0.002,2.91,0.41000000000000003,2.9387412271,3.24,0.5720000000000001,3.2901039497,0.0,0.002,0.002,3.24,0.5700000000000001,3.2897568299
2020-11-26 01:00:00,2.83,0.492,2.8724491292,0.0,0.002,0.002,2.83,0.49,2.8721072403,3.15,0.442,3.1808590035,0.0,0.002,0.002,3.15,0.44,3.1805817078
2020-11-26 01:30:00,2.7,0.032,2.700189623,0.0,0.002,0.002,2.7,0.03,2.7001666615,3.11,0.782,3.2068090058,0.0,0.002,0.002,3.11,0.78,3.2063218803
2020-11-26 02:00:00,2.68,-0.28800000000000003,2.6954302069000002,0.0,0.002,0.002,2.68,-0.29,2.6956446353,3.17,1.192,3.3867040024,0.0,0.002,0.002,3.17,1.19,3.3860005907
2020-11-26 02:30:00,2.89,0.222,2.8985141021,0.0,0.002,0.002,2.89,0.22,2.8983616061,3.2800000000000002,0.8320000000000001,3.3838770663,0.0,0.002,0.002,3.2800000000000002,0.8300000000000001,3.3833858781
2020-11-26 03:00:00,2.89,0.542,2.9403850088,0.0,0.002,0.002,2.89,0.54,2.9400170067999998,3.18,0.492,3.2178352972,0.0,0.002,0.002,3.18,0.49,3.2175301086
2020-11-26 03:30:00,2.79,0.482,2.8313290166,0.0,0.002,0.002,2.79,0.48,2.8309892264,3.09,0.432,3.1200519226,0.0,0.002,0.002,3.09,0.43,3.119775633
2020-11-26 04:00:00,2.88,0.512,2.9251570898,0.0,0.002,0.002,2.88,0.51,2.9248076860000003,3.18,0.462,3.213385131,0.0,0.002,0.002,3.18,0.46,3.2130981933
2020-11-26 04:30:00,2.9699999999999998,0.512,3.0138088858,0.0,0.002,0.002,2.9699999999999998,0.51,3.0134697609,3.2800000000000002,0.462,3.312377394,0.0,0.002,0.002,3.2800000000000002,0.46,3.3120990323
2020-11-26 05:00:00,2.9699999999999998,0.532,3.0172709524,0.0,0.002,0.002,2.9699999999999998,0.53,3.0169189581,3.2800000000000002,0.482,3.3152260858,0.0,0.002,0.002,3.2800000000000002,0.48,3.3149358968
2020-11-26 05:30:00,3.03,0.202,3.0367258684,0.0,0.002,0.002,3.03,0.2,3.0365934861,3.44,0.882,3.5512707585000003,0.0,0.002,0.002,3.44,0.88,3.5507745634
2020-11-26 06:00:00,3.1,0.312,3.1156610855,0.0,0.002,0.002,3.1,0.31,3.1154614425,3.51,0.882,3.6191192299,0.0,0.002,0.002,3.51,0.88,3.6186323383
2020-11-26 06:30:00,3.4,0.802,3.4933084605,0.0,0.002,0.002,3.4,0.8,3.4928498393,3.7800000000000002,0.772,3.8580285121,0.0,0.002,0.002,3.7800000000000002,0.77,3.8576288054
2020-11-26 07:00:00,3.81,0.8925000000000001,3.9131389255,0.0,0.0025,0.0025,3.81,0.89,3.9125694882,4.25,0.9725,4.3598458975,0.0,0.0025,0.0025,4.25,0.97,4.3592889328
2020-11-26 07:30:00,4.16,1.0025,4.2790894183,0.0,0.0025,0.0025,4.16,1.0,4.2785044116,4.64,1.0225,4.7513267884,0.0,0.0025,0.0025,4.64,1.02,4.7507894081
2020-11-26 08:00:00,4.37,1.1025,4.5069286937,0.0,0.0025,0.0025,4.37,1.1,4.5063177873,4.88,1.0925,5.0007955617,0.0,0.0025,0.0025,4.88,1.09,5.0002499938
2020-11-26 08:30:00,4.18,1.042,4.307918755,0.0,0.002,0.002,4.18,1.04,4.3074354319,4.68,1.042,4.7945973762000005,0.0,0.002,0.002,4.68,1.04,4.7941631178
2020-11-26 09:00:00,4.182,0.841,4.2657244402,0.002,0.001,0.0022360680000000003,4.18,0.84,4.2635665821,4.712,1.251,4.8752379429,0.002,0.001,0.0022360680000000003,4.71,1.25,4.8730483273
2020-11-26 09:30:00,4.275,1.051,4.4022978091,0.005,0.001,0.0050990195,4.27,1.05,4.3972036569,4.715,1.051,4.830716924,0.005,0.001,0.0050990195,4.71,1.05,4.8256191313
2020-11-26 10:00:00,4.2335,0.8295,4.3139995943,0.0235,-0.0005,0.0235053185,4.21,0.8300000000000001,4.2910371707,4.6835,1.1695,4.8273079972,0.0235,-0.0005,0.0235053185,4.66,1.17,4.8046331806
2020-11-26 10:30:00,4.352,0.919,4.4479731339,3.582,-0.081,3.5829157121,0.77,1.0,1.2621014222,4.5120000000000005,1.019,4.625635632,3.582,-0.081,3.5829157121,0.93,1.1,1.4404513182
2020-11-26 11:00:00,4.4725,0.9455,4.5713484334,4.7625,-0.4545,4.7841380101,-0.29,1.4,1.4297202524000001,4.5225,1.0355,4.6395330045000005,4.7625,-0.4545,4.7841380101,-0.24,1.49,1.5092050888
2020-11-26 11:30:00,4.169,0.5720000000000001,4.2080571527,0.559,0.012,0.5591287866,3.61,0.56,3.6531766998,4.499,1.422,4.7183773694,0.559,0.012,0.5591287866,3.94,1.4100000000000001,4.1846983165000005
2020-11-26 12:00:00,4.183,1.0365,4.3095035967,0.073,-0.0035,0.07308385590000001,4.11,1.04,4.2395400694,4.393,1.0265,4.5113358609,0.073,-0.0035,0.07308385590000001,4.32,1.03,4.441092208
2020-11-26 12:30:00,4.476,0.987,4.5835297534,4.726,-0.513,4.7537611425,-0.25,1.5,1.5206906326,4.456,1.067,4.5819673722,4.726,-0.513,4.7537611425,-0.27,1.58,1.6029036153
2020-11-26 13:00:00,4.4655000000000005,0.9500000000000001,4.5654342893,4.8255,-0.47000000000000003,4.8483347915,-0.36,1.42,1.4649232062,4.4355,1.02,4.5512701799,4.8255,-0.47000000000000003,4.8483347915,-0.39,1.49,1.5401947929
2020-11-26 13:30:00,4.26,1.0345,4.3838100153,0.58,0.0045000000000000005,0.5800174566,3.68,1.03,3.8214264352000002,4.48,1.0245,4.5956501444,0.58,0.0045000000000000005,0.5800174566,3.9,1.02,4.0311784877
2020-11-26 14:00:00,4.134,0.975,4.2474205113,2.004,-0.245,2.0189207513,2.13,1.22,2.454648651,4.324,0.995,4.437003606,2.004,-0.245,2.0189207513,2.32,1.24,2.6305892876
2020-11-26 14:30:00,4.343,0.8515,4.4256865287,4.813,-0.4585,4.83478968,-0.47000000000000003,1.31,1.3917614738,4.423,1.0115,4.5371864905,4.813,-0.4585,4.83478968,-0.39,1.47,1.5208550227000002
2020-11-26 15:00:00,4.051,0.9695,4.1653968899,0.721,-0.07050000000000001,0.7244385757,3.33,1.04,3.4886243707,4.381,0.9695,4.4869913361,0.721,-0.07050000000000001,0.7244385757,3.66,1.04,3.8048915885
2020-11-26 15:30:00,3.9130000000000003,0.8915000000000001,4.0132706425,0.003,0.0015,0.0033541020000000003,3.91,0.89,4.0100124688,4.323,0.8815000000000001,4.4119577571,0.003,0.0015,0.0033541020000000003,4.32,0.88,4.4087186347
2020-11-26 16:00:00,3.6805,0.7415,3.7544510251,0.0005,0.0015,0.0015811388,3.68,0.74,3.7536648758,4.1305,0.7415,4.1965286249,0.0005,0.0015,0.0015811388,4.13,0.74,4.1957716811
2020-11-26 16:30:00,3.81,0.7025,3.8742233093,0.0,0.0025,0.0025,3.81,0.7000000000000001,3.8737707728,4.32,0.7425,4.3833441857,0.0,0.0025,0.0025,4.32,0.74,4.3829214002
2020-11-26 17:00:00,3.91,0.6525000000000001,3.9640706666,0.0,0.0025,0.0025,3.91,0.65,3.9636599249,4.47,0.6625,4.5188279730000005,0.0,0.0025,0.0025,4.47,0.66,4.5184621278
2020-11-26 17:30:00,4.043,0.654,4.095554297,0.003,0.004,0.005,4.04,0.65,4.0919555227,4.633,0.664,4.6803402654,0.003,0.004,0.005,4.63,0.66,4.6768044646
2020-11-26 18:00:00,3.954,0.636,4.0048235916,0.194,-0.014,0.1945044987,3.76,0.65,3.8157699092,4.534,0.646,4.5797895148,0.194,-0.014,0.1945044987,4.34,0.66,4.3898974931
2020-11-26 18:30:00,4.155,0.5,4.1849761051,4.785,-0.5700000000000001,4.8188302523,-0.63,1.07,1.2416923935,4.515,0.64,4.5601343182,4.785,-0.5700000000000001,4.8188302523,-0.27,1.21,1.2397580409
2020-11-26 19:00:00,4.132,0.5445,4.1677217098,4.812,-0.5255000000000001,4.8406088718,-0.68,1.07,1.2677933586,4.462,0.6545000000000001,4.5097465838,4.812,-0.5255000000000001,4.8406088718,-0.35000000000000003,1.18,1.2308127396
2020-11-26 19:30:00,4.0705,0.5105000000000001,4.1023871709,4.8105,-0.4995,4.8363633548,-0.74,1.01,1.2520782723,4.3905,0.6605000000000001,4.4399043346,4.8105,-0.4995,4.8363633548,-0.42,1.16,1.2336936411
2020-11-26 20:00:00,4.015,0.2655,4.0237687868,4.805,-0.3845,4.8203594524,-0.79,0.65,1.0230347013,4.335,0.7355,4.3969518135,4.805,-0.3845,4.8203594524,-0.47000000000000003,1.12,1.2146192819000001
2020-11-26 20:30:00,3.773,0.191,3.7778313885,0.533,0.001,0.5330009381,3.24,0.19,3.2455662064,4.3629999999999995,0.961,4.4675821201,0.533,0.001,0.5330009381,3.83,0.96,3.9484807205
2020-11-26 21:00:00,3.65,0.1325,3.652404174,0.0,0.0025,0.0025,3.65,0.13,3.6523143348,4.27,1.0325,4.3930577335,0.0,0.0025,0.0025,4.27,1.03,4.3924708309
2020-11-26 21:30:00,3.49,0.272,3.50058338,0.0,0.002,0.002,3.49,0.27,3.5004285452,4.02,0.742,4.0879045977,0.0,0.002,0.002,4.02,0.74,4.0875420487
2020-11-26 22:00:00,3.27,-0.008,3.2700097859,0.0,0.002,0.002,3.27,-0.01,3.2700152905,3.85,0.982,3.9732636459,0.0,0.002,0.002,3.85,0.98,3.9727698146
2020-11-26 22:30:00,3.12,0.47200000000000003,3.1555005942,0.0,0.002,0.002,3.12,0.47000000000000003,3.1552020538,3.52,0.432,3.5464100158000003,0.0,0.002,0.002,3.52,0.43,3.5461669447
2020-11-26 23:00:00,3.06,0.47200000000000003,3.0961886247,0.0,0.002,0.002,3.06,0.47000000000000003,3.0958843648,3.42,0.432,3.4471762357,0.0,0.002,0.002,3.42,0.43,3.4469261669
2020-11-26 23:30:00,2.9,0.052000000000000005,2.9004661694,0.0,0.002,0.002,2.9,0.05,2.9004310025,3.34,0.852,3.4469557583,0.0,0.002,0.002,3.34,0.85,3.4464619539
2020-11-27 00:00:00,2.8200000000000003,0.212,2.8279575669,0.0,0.002,0.002,2.8200000000000003,0.21,2.8278083386,3.2,0.652,3.2657470815,0.0,0.002,0.002,3.2,0.65,3.2653483735
2020-11-27 00:30:00,2.62,-0.338,2.6417123235,0.0,0.002,0.002,2.62,-0.34,2.6419689627,3.12,1.142,3.3224334455,0.0,0.002,0.002,3.12,1.1400000000000001,3.3217465286
2020-11-27 01:00:00,2.62,0.14200000000000002,2.6238452698,0.0,0.002,0.002,2.62,0.14,2.6237377918,3.0,0.602,3.0598045689,0.0,0.002,0.002,3.0,0.6000000000000001,3.0594117082
2020-11-27 01:30:00,2.7,0.222,2.7091112934,0.0,0.002,0.002,2.7,0.22,2.7089481353,3.07,0.602,3.1284667171000002,0.0,0.002,0.002,3.07,0.6000000000000001,3.1280824797
2020-11-27 02:00:00,2.67,0.432,2.7047225366000003,0.0,0.002,0.002,2.67,0.43,2.704403816,2.98,0.372,3.0031290349,0.0,0.002,0.002,2.98,0.37,3.0028819491
2020-11-27 02:30:00,2.51,0.002,2.5100007968,0.0,0.002,0.002,2.51,0.0,2.51,2.89,0.6920000000000001,2.9716937931,0.0,0.002,0.002,2.89,0.6900000000000001,2.9712287021
2020-11-27 03:00:00,2.33,-0.328,2.3529734380000003,0.0,0.002,0.002,2.33,-0.33,2.3532530676,2.76,0.922,2.9099285215,0.0,0.002,0.002,2.76,0.92,2.9092954474
2020-11-27 03:30:00,2.43,0.012,2.4300296294,0.0,0.002,0.002,2.43,0.01,2.430020576,2.79,0.582,2.8500568415,0.0,0.002,0.002,2.79,0.58,2.8496491012
2020-11-27 04:00:00,2.5,0.332,2.5219484531000003,0.0,0.002,0.002,2.5,0.33,2.521685944,2.79,0.272,2.8032274257000003,0.0,0.002,0.002,2.79,0.27,2.8030340704
2020-11-27 04:30:00,2.45,0.262,2.4639691557,0.0,0.002,0.002,2.45,0.26,2.4637572932,2.7199999999999998,0.212,2.7282492555,0.0,0.002,0.002,2.7199999999999998,0.21,2.7280945731
2020-11-27 05:00:00,2.51,0.262,2.5236370579000003,0.0,0.002,0.002,2.51,0.26,2.5234302051,2.7800000000000002,0.212,2.7880717351,0.0,0.002,0.002,2.7800000000000002,0.21,2.7879203719000003
2020-11-27 05:30:00,2.55,0.292,2.5666639827,0.0,0.002,0.002,2.55,0.29,2.5664372192,2.83,0.242,2.8403281501,0.0,0.002,0.002,2.83,0.24,2.8401584463000003
2020-11-27 06:00:00,2.63,0.212,2.6385306517,0.0,0.002,0.002,2.63,0.21,2.6383707094,2.95,0.302,2.9654180144,0.0,0.002,0.002,2.95,0.30000000000000004,2.9652150005999998
2020-11-27 06:30:00,2.75,-0.428,2.783106897,0.0,0.002,0.002,2.75,-0.43,2.7834151685,3.2800000000000002,1.052,3.4445760262,0.0,0.002,0.002,3.2800000000000002,1.05,3.4439657373
2020-11-27 07:00:00,3.05,0.42250000000000004,3.0791242667,0.0,0.0025,0.0025,3.05,0.42,3.0787822268,3.42,0.42250000000000004,3.4459985853,0.0,0.0025,0.0025,3.42,0.42,3.4456929637
2020-11-27 07:30:00,3.34,0.5695,3.3882045762,0.08,0.0095,0.08056208790000001,3.26,0.56,3.307748479,3.75,0.5495,3.7900462068,0.08,0.0095,0.08056208790000001,3.67,0.54,3.7095147931
2020-11-27 08:00:00,3.7545,0.5720000000000001,3.7978223036000003,3.5445,-0.068,3.5451522182,0.21,0.64,0.6735725648,4.0245,0.682,4.0818775398,3.5445,-0.068,3.5451522182,0.48,0.75,0.8904493248
2020-11-27 08:30:00,3.567,0.043000000000000003,3.567259172,0.667,0.003,0.6670067466,2.9,0.04,2.9002758489,4.127,1.193,4.2959722997,0.667,0.003,0.6670067466,3.46,1.19,3.6589206059
2020-11-27 09:00:00,3.8135,0.3275,3.8275368711,4.7635000000000005,-0.4425,4.7840086225,-0.9500000000000001,0.77,1.2228654873,4.0235,0.8775000000000001,4.1180770391,4.7635000000000005,-0.4425,4.7840086225,-0.74,1.32,1.513274595
2020-11-27 09:30:00,3.6045,-0.133,3.6069529038,0.5445,0.017,0.5447653164,3.06,-0.15,3.0636742647,4.1545,1.387,4.3799131555,0.5445,0.017,0.5447653164,3.61,1.37,3.8612174246
2020-11-27 10:00:00,3.531,-0.1495,3.5341634442,0.011,0.0005,0.0110113578,3.52,-0.15,3.5231945731,4.061,1.3505,4.2796695258,0.011,0.0005,0.0110113578,4.05,1.35,4.2690748412
2020-11-27 10:30:00,3.433,-0.22,3.4400420056,0.013000000000000001,0.0,0.013000000000000001,3.42,-0.22,3.4270687183,3.903,1.27,4.1044255384,0.013000000000000001,0.0,0.013000000000000001,3.89,1.27,4.0920654931
2020-11-27 11:00:00,3.3945,-0.221,3.4016865302,0.0145,-0.001,0.0145344419,3.38,-0.22,3.3871521962,3.8145,1.2690000000000001,4.0200461751,0.0145,-0.001,0.0145344419,3.8,1.27,4.0066070434
2020-11-27 11:30:00,3.496,0.209,3.5022417107,0.016,-0.001,0.0160312195,3.48,0.21,3.4863304491,3.776,0.889,3.8792392295,0.016,-0.001,0.0160312195,3.76,0.89,3.8638969966000003
2020-11-27 12:00:00,3.437,0.579,3.4854282377,0.017,-0.001,0.0170293864,3.42,0.58,3.4688326567,3.5869999999999997,0.539,3.6272703235,0.017,-0.001,0.0170293864,3.5700000000000003,0.54,3.6106093669
2020-11-27 12:30:00,3.2925,0.5465,3.3375467787,0.07250000000000001,-0.0035,0.0725844336,3.22,0.55,3.2666343535999998,3.4325,0.5165000000000001,3.4711422472,0.07250000000000001,-0.0035,0.0725844336,3.36,0.52,3.4
2020-11-27 13:00:00,3.3945,0.375,3.4151508385,4.7345,-0.515,4.7624274535,-1.34,0.89,1.60863296,3.3045,0.435,3.3330084383,4.7345,-0.515,4.7624274535,-1.43,0.9500000000000001,1.7167993476
2020-11-27 13:30:00,3.1505,0.3695,3.1720940244999998,0.5605,0.0195,0.5608391035,2.59,0.35000000000000003,2.6135416584,3.2605,0.3395,3.2781275906,0.5605,0.0195,0.5608391035,2.7,0.32,2.7188968351
2020-11-27 14:00:00,2.942,0.35000000000000003,2.9627460235000003,0.012,0.0,0.012,2.93,0.35000000000000003,2.9508303916000003,3.102,0.29,3.1155262798,0.012,0.0,0.012,3.09,0.29,3.1035785796
2020-11-27 14:30:00,2.849,0.24150000000000002,2.8592172443,0.009000000000000001,0.0015,0.0091241438,2.84,0.24,2.8501228043999998,3.049,0.21150000000000002,3.0563267577,0.009000000000000001,0.0015,0.0091241438,3.04,0.21,3.0472446571
2020-11-27 15:00:00,2.76,0.1955,2.7669152951,0.12,-0.0045000000000000005,0.1200843454,2.64,0.2,2.6475649189,3.01,0.20550000000000002,3.0170068363,0.12,-0.0045000000000000005,0.1200843454,2.89,0.21,2.8976197128
2020-11-27 15:30:00,3.0665,0.128,3.0691702869,4.7665,-0.512,4.7939197167,-1.7000000000000002,0.64,1.8164801126999999,3.1765,0.198,3.1826649604,4.7665,-0.512,4.7939197167,-1.5899999999999999,0.71,1.7413213374
2020-11-27 16:00:00,2.998,0.166,3.0025922134,0.668,-0.004,0.6680119759,2.33,0.17,2.3361934851,3.348,0.156,3.3516324381,0.668,-0.004,0.6680119759,2.68,0.16,2.6847718711
2020-11-27 16:30:00,2.928,0.1705,2.932959981,0.068,0.0005,0.0680018382,2.86,0.17,2.8650479926,3.348,0.1605,3.3518449024,0.068,0.0005,0.0680018382,3.2800000000000002,0.16,3.2839001203000002
2020-11-27 17:00:00,3.3565,-0.454,3.3870648429,4.7365,-0.544,4.7676375963,-1.38,0.09,1.3829316686,3.6865,0.756,3.7632191339,4.7365,-0.544,4.7676375963,-1.05,1.3,1.6710774967000002
2020-11-27 17:30:00,3.5415,0.1,3.5429115498,4.8115,-0.51,4.8384534978,-1.27,0.61,1.4089002804000001,3.8215,0.27,3.8310262659000003,4.8115,-0.51,4.8384534978,-0.99,0.78,1.2603570923
2020-11-27 18:00:00,3.501,0.11900000000000001,3.5030218384,4.811,-0.511,4.838061802,-1.31,0.63,1.4536161804,3.791,0.249,3.7991685933,4.811,-0.511,4.838061802,-1.02,0.76,1.2720062893000001
2020-11-27 18:30:00,3.423,0.1145,3.424914488,4.813,-0.4955,4.8384387203,-1.3900000000000001,0.61,1.5179591561999999,3.723,0.2645,3.7323838562000002,4.813,-0.4955,4.8384387203,-1.09,0.76,1.3287964479
2020-11-27 19:00:00,3.316,0.07050000000000001,3.3167493499000003,4.806,-0.3795,4.8209600963,-1.49,0.45,1.5564703659,3.576,0.18050000000000002,3.5805525062,4.806,-0.3795,4.8209600963,-1.23,0.56,1.3514806695
2020-11-27 19:30:00,3.2675,-0.5625,3.3155636776,4.5275,-0.4025,4.5453561467,-1.26,-0.16,1.2701181047,3.6375,0.8475,3.734924698,4.5275,-0.4025,4.5453561467,-0.89,1.25,1.5344705927
2020-11-27 20:00:00,3.112,-0.6795,3.1853201174,4.092,-0.1495,4.0947300583,-0.98,-0.53,1.1141364369,3.492,0.9305,3.6138475687,4.092,-0.1495,4.0947300583,-0.6000000000000001,1.08,1.2354756169
2020-11-27 20:30:00,2.834,-0.643,2.9060290776,0.554,0.017,0.554260769,2.2800000000000002,-0.66,2.3736048534,3.434,0.867,3.5417573322,0.554,0.017,0.554260769,2.88,0.85,3.0028153456
2020-11-27 21:00:00,2.61,-0.508,2.6589779992,0.0,0.002,0.002,2.61,-0.51,2.6593608255,3.18,0.662,3.2481754879,0.0,0.002,0.002,3.18,0.66,3.2477684647
2020-11-27 21:30:00,2.59,0.052000000000000005,2.5905219551,0.0,0.002,0.002,2.59,0.05,2.5904825805,2.98,0.022,2.9800812069,0.0,0.002,0.002,2.98,0.02,2.9800671133
2020-11-27 22:00:00,2.45,0.052000000000000005,2.4505517746,0.0,0.002,0.002,2.45,0.05,2.450510151,2.8200000000000003,0.022,2.8200858143,0.0,0.002,0.002,2.8200000000000003,0.02,2.8200709211
2020-11-27 22:30:00,2.38,0.052000000000000005,2.3805679994,0.0,0.002,0.002,2.38,0.05,2.3805251521,2.73,0.022,2.7300886432,0.0,0.002,0.002,2.73,0.02,2.7300732591
2020-11-27 23:00:00,2.29,0.052000000000000005,2.2905903169,0.0,0.002,0.002,2.29,0.05,2.2905457865,2.6,0.022,2.6000930753000002,0.0,0.002,0.002,2.6,0.02,2.6000769219
2020-11-27 23:30:00,2.08,-0.678,2.1877120469,0.0,0.002,0.002,2.08,-0.68,2.1883326987,2.5300000000000002,0.732,2.6337661248,0.0,0.002,0.002,2.5300000000000002,0.73,2.6332109676
2020-11-28 00:00:00,2.04,-0.248,2.0550192213,0.0,0.002,0.002,2.04,-0.25,2.0552615405,2.36,0.232,2.3713759719,0.0,0.002,0.002,2.36,0.23,2.3711811403
2020-11-28 00:30:00,2.01,-0.128,2.0140714982,0.0,0.002,0.002,2.01,-0.13,2.0141995929,2.31,0.162,2.3156735521,0.0,0.002,0.002,2.31,0.16,2.3155344955
2020-11-28 01:00:00,1.98,0.012,1.9800363633,0.0,0.002,0.002,1.98,0.01,1.9800252524,2.26,0.062,2.2608502825,0.0,0.002,0.002,2.26,0.06,2.2607963199
2020-11-28 01:30:00,1.9300000000000002,0.032,1.9302652667,0.0,0.002,0.002,1.9300000000000002,0.03,1.9302331465,2.19,-0.018000000000000002,2.1900739714,0.0,0.002,0.002,2.19,-0.02,2.1900913223
2020-11-28 02:00:00,1.9100000000000001,0.032,1.910268044,0.0,0.002,0.002,1.9100000000000001,0.03,1.9102355876,2.16,-0.018000000000000002,2.1600749987,0.0,0.002,0.002,2.16,-0.02,2.1600925906
2020-11-28 02:30:00,1.9100000000000001,0.032,1.910268044,0.0,0.002,0.002,1.9100000000000001,0.03,1.9102355876,2.16,-0.018000000000000002,2.1600749987,0.0,0.002,0.002,2.16,-0.02,2.1600925906
2020-11-28 03:00:00,1.8399999999999999,0.032,1.8402782398,0.0,0.002,0.002,1.8399999999999999,0.03,1.840244549,2.08,-0.018000000000000002,2.0800778832,0.0,0.002,0.002,2.08,-0.02,2.0800961516
2020-11-28 03:30:00,1.74,0.032,1.740294228,0.0,0.002,0.002,1.74,0.03,1.7402586015,1.96,0.012,1.9600367343,0.0,0.002,0.002,1.96,0.01,1.96002551
2020-11-28 04:00:00,1.94,0.092,1.9421802182,0.0,0.002,0.002,1.94,0.09,1.9420865068,2.17,0.052000000000000005,2.1706229521,0.0,0.002,0.002,2.17,0.05,2.1705759604
2020-11-28 04:30:00,1.94,0.112,1.9432303003,0.0,0.002,0.002,1.94,0.11,1.9431160541999999,2.19,0.052000000000000005,2.1906172646,0.0,0.002,0.002,2.19,0.05,2.1905707019
2020-11-28 05:00:00,1.94,0.032,1.9402638996000001,0.0,0.002,0.002,1.94,0.03,1.9402319449,2.19,0.17200000000000001,2.1967439541,0.0,0.002,0.002,2.19,0.17,2.1965882636
2020-11-28 05:30:00,2.03,0.10200000000000001,2.0325609462,0.0,0.002,0.002,2.03,0.1,2.0324615618,2.27,0.07200000000000001,2.2711415632,0.0,0.002,0.002,2.27,0.07,2.2710790387
2020-11-28 06:00:00,2.03,-0.538,2.1000819032,0.0,0.002,0.002,2.03,-0.54,2.1005951538,2.45,0.872,2.6005545562,0.0,0.002,0.002,2.45,0.87,2.5998846128
2020-11-28 06:30:00,2.24,-0.20750000000000002,2.2495902405,0.0,0.0025,0.0025,2.24,-0.21,2.2498222152,2.62,0.5925,2.6861601311000003,0.0,0.0025,0.0025,2.62,0.59,2.6856098004
2020-11-28 07:00:00,2.39,0.2725,2.4054846185,0.0,0.0025,0.0025,2.39,0.27,2.4052026941999998,2.68,0.2325,2.6900662167,0.0,0.0025,0.0025,2.68,0.23,2.689851297
2020-11-28 07:30:00,2.52,0.2725,2.534690563,0.0,0.0025,0.0025,2.52,0.27,2.5344230113,2.84,0.2325,2.8495010528,0.0,0.0025,0.0025,2.84,0.23,2.8492981592
2020-11-28 08:00:00,2.59,-0.1675,2.5954106130000003,0.0,0.0025,0.0025,2.59,-0.17,2.5955731544000002,3.04,0.7225,3.1246769833,0.0,0.0025,0.0025,3.04,0.72,3.1240998704
2020-11-28 08:30:00,2.55,-0.4675,2.5925000000000002,0.0,0.0025,0.0025,2.55,-0.47000000000000003,2.5929519857,3.1,1.0325,3.267423488,0.0,0.0025,0.0025,3.1,1.03,3.2666343535999998
2020-11-28 09:00:00,2.55,-0.4675,2.5925000000000002,0.0,0.0025,0.0025,2.55,-0.47000000000000003,2.5929519857,3.1,1.0325,3.267423488,0.0,0.0025,0.0025,3.1,1.03,3.2666343535999998
2020-11-28 09:30:00,2.66,-0.138,2.6635772938,0.0,0.002,0.002,2.66,-0.14,2.6636816627,3.17,0.712,3.2489758386,0.0,0.002,0.002,3.17,0.71,3.2485381328
2020-11-28 10:00:00,2.731,0.2515,2.7425559702999998,0.001,0.0015,0.0018027756000000002,2.73,0.25,2.7414229882,3.121,0.2715,3.1327868185,0.001,0.0015,0.0018027756000000002,3.12,0.27,3.1316609012
2020-11-28 10:30:00,2.701,0.2215,2.7100670195000003,0.001,0.0015,0.0018027756000000002,2.7,0.22,2.7089481353,3.081,0.21150000000000002,3.0882508399,0.001,0.0015,0.0018027756000000002,3.08,0.21,3.08715079
2020-11-28 11:00:00,2.7005,0.2215,2.7095686926,0.0005,0.0015,0.0015811388,2.7,0.22,2.7089481353,3.0805,0.2315,3.0891863816,0.0005,0.0015,0.0015811388,3.08,0.23,3.0885757235
2020-11-28 11:30:00,2.8705,0.1915,2.8768806892,0.0005,0.0015,0.0015811388,2.87,0.19,2.8762823227,3.2805,0.1715,3.2849798325,0.0005,0.0015,0.0015811388,3.2800000000000002,0.17,3.2844025332
2020-11-28 12:00:00,3.0305,0.1915,3.0365444999,0.0005,0.0015,0.0015811388,3.03,0.19,3.0359512513,3.4505,0.1715,3.4547593983000002,0.0005,0.0015,0.0015811388,3.45,0.17,3.4541858665
2020-11-28 12:30:00,2.8415,0.14150000000000001,2.8450210017,0.0015,0.0015,0.0021213203,2.84,0.14,2.8434486104000003,3.2415,0.1315,3.2441662257,0.0015,0.0015,0.0021213203,3.24,0.13,3.2426069759000002
2020-11-28 13:00:00,2.7415000000000003,0.1015,2.7433783006,0.0015,0.0015,0.0021213203,2.74,0.1,2.7418242103,3.1315,0.0815,3.1325603745,0.0015,0.0015,0.0021213203,3.13,0.08,3.1310221973
2020-11-28 13:30:00,2.641,0.1015,2.6429497252000003,0.001,0.0015,0.0018027756000000002,2.64,0.1,2.6418932605,3.011,0.0815,3.0121027954,0.001,0.0015,0.0018027756000000002,3.01,0.08,3.0110629352
2020-11-28 14:00:00,2.621,0.0315,2.6211892816,0.001,0.0015,0.0018027756000000002,2.62,0.03,2.6201717501,3.011,0.1715,3.0158801783,0.001,0.0015,0.0018027756000000002,3.01,0.17,3.0147968422
2020-11-28 14:30:00,2.5505,0.061500000000000006,2.5512413645,0.0005,0.0015,0.0015811388,2.55,0.06,2.5507057847,2.9205,0.051500000000000004,2.9209540393999998,0.0005,0.0015,0.0015811388,2.92,0.05,2.9204280508
2020-11-28 15:00:00,2.5805,0.101,2.5824757985,0.0005,0.001,0.0011180340000000002,2.58,0.1,2.5819372572,2.9705,0.081,2.9716041543,0.0005,0.001,0.0011180340000000002,2.9699999999999998,0.08,2.9710772457
2020-11-28 15:30:00,2.52,0.0415,2.5203416931,0.0,0.0015,0.0015,2.52,0.04,2.5203174403,2.92,0.0415,2.9202948909,0.0,0.0015,0.0015,2.92,0.04,2.9202739598000003
2020-11-28 16:00:00,2.52,0.0125,2.5200310018,0.0,0.0025,0.0025,2.52,0.01,2.5200198412,2.92,0.0025,2.9200010702,0.0,0.0025,0.0025,2.92,0.0,2.92
2020-11-28 16:30:00,2.5435,-0.1295,2.5467945539,0.10350000000000001,0.0005,0.1035012077,2.44,-0.13,2.4434606606,3.0235,0.1505,3.027243383,0.10350000000000001,0.0005,0.1035012077,2.92,0.15,2.9238502014
2020-11-28 17:00:00,2.924,-0.7835000000000001,3.0271518379,4.754,-0.5335,4.7838413697,-1.83,-0.25,1.8469975636,3.2640000000000002,0.8565,3.3745056305,4.754,-0.5335,4.7838413697,-1.49,1.3900000000000001,2.037694776
2020-11-28 17:30:00,3.0025,-0.742,3.0928256094,4.8125,-0.492,4.8375841336,-1.81,-0.25,1.8271836251,3.3625,0.848,3.4677817477,4.8125,-0.492,4.8375841336,-1.45,1.34,1.974360656
2020-11-28 18:00:00,3.0905,0.0095,3.0905146012,4.8105,-0.4405,4.8306263051,-1.72,0.45,1.7778920102,3.3605,0.11950000000000001,3.3626240498,4.8105,-0.4405,4.8306263051,-1.45,0.56,1.5543809057
2020-11-28 18:30:00,3.09,-0.6285000000000001,3.1532700883,4.8100000000000005,-0.42850000000000005,4.8290487935,-1.72,-0.2,1.7315888658,3.42,0.7515000000000001,3.5015928161,4.8100000000000005,-0.42850000000000005,4.8290487935,-1.3900000000000001,1.18,1.8233211456
2020-11-28 19:00:00,3.0105,-0.6910000000000001,3.0887847529,4.8105,-0.431,4.829769275,-1.8,-0.26,1.8186808406,3.3305,0.8290000000000001,3.4321234316,4.8105,-0.431,4.829769275,-1.48,1.26,1.943707797
2020-11-28 19:30:00,2.6155,-0.529,2.6684604644,0.5555,0.041,0.5570109963000001,2.06,-0.5700000000000001,2.1374049686,3.1655,0.591,3.220197393,0.5555,0.041,0.5570109963000001,2.61,0.55,2.6673207531000003
2020-11-28 20:00:00,2.47,-0.4675,2.5138528696,0.0,0.0025,0.0025,2.47,-0.47000000000000003,2.5143189933,2.99,0.4425,3.0225661697,0.0,0.0025,0.0025,2.99,0.44,3.0222011846
2020-11-28 20:30:00,2.43,-0.08750000000000001,2.4315748498,0.0,0.0025,0.0025,2.43,-0.09,2.4316660955,2.86,0.07250000000000001,2.8609187772,0.0,0.0025,0.0025,2.86,0.07,2.8608565151
2020-11-28 21:00:00,2.39,-0.0175,2.3900640682,0.0,0.0025,0.0025,2.39,-0.02,2.3900836805,2.7800000000000002,-0.0375,2.7802529112,0.0,0.0025,0.0025,2.7800000000000002,-0.04,2.7802877549
2020-11-28 21:30:00,2.3,-0.018000000000000002,2.3000704337,0.0,0.002,0.002,2.3,-0.02,2.3000869549000003,2.67,-0.068,2.6708657772,0.0,0.002,0.002,2.67,-0.07,2.6709174453999998
2020-11-28 22:00:00,2.23,-0.018000000000000002,2.2300726446,0.0,0.002,0.002,2.23,-0.02,2.2300896843,2.5700000000000003,-0.068,2.5708994535,0.0,0.002,0.002,2.5700000000000003,-0.07,2.5709531307
2020-11-28 22:30:00,2.12,-0.0175,2.1200722275,0.0,0.0025,0.0025,2.12,-0.02,2.1200943375,2.45,-0.0675,2.4509296706,0.0,0.0025,0.0025,2.45,-0.07,2.450999796
2020-11-28 23:00:00,2.02,-0.018000000000000002,2.0200801964,0.0,0.002,0.002,2.02,-0.02,2.0200990075,2.32,-0.038,2.320311186,0.0,0.002,0.002,2.32,-0.04,2.320344802
2020-11-28 23:30:00,1.96,-0.018000000000000002,1.9600826513,0.0,0.002,0.002,1.96,-0.02,1.9601020382,2.24,-0.068,2.2410319052,0.0,0.002,0.002,2.24,-0.07,2.2410934831000002
2020-11-29 00:00:00,1.8900000000000001,-0.018000000000000002,1.8900857122999999,0.0,0.002,0.002,1.8900000000000001,-0.02,1.8901058171,2.15,-0.068,2.15107508,0.0,0.002,0.002,2.15,-0.07,2.1511392331
2020-11-29 00:30:00,1.83,-0.068,1.8312629522,0.0,0.002,0.002,1.83,-0.07,1.8313383085,2.07,-0.088,2.071869687,0.0,0.002,0.002,2.07,-0.09,2.071955598
2020-11-29 01:00:00,1.79,-0.068,1.7912911544,0.0,0.002,0.002,1.79,-0.07,1.7913681922,2.04,-0.088,2.0418971571,0.0,0.002,0.002,2.04,-0.09,2.041984329
2020-11-29 01:30:00,1.6600000000000001,-0.748,1.8207427056,0.0,0.002,0.002,1.6600000000000001,-0.75,1.821565261,2.04,0.5720000000000001,2.1186750577,0.0,0.002,0.002,2.04,0.5700000000000001,2.1181359730000002
2020-11-29 02:00:00,1.6600000000000001,-0.798,1.841847985,0.0,0.002,0.002,1.6600000000000001,-0.8,1.8427153877,2.04,0.672,2.1478323957,0.0,0.002,0.002,2.04,0.67,2.1472074888
2020-11-29 02:30:00,1.6600000000000001,-0.678,1.793121301,0.0,0.002,0.002,1.6600000000000001,-0.68,1.7938784797,2.04,0.5720000000000001,2.1186750577,0.0,0.002,0.002,2.04,0.5700000000000001,2.1181359730000002
