Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-29 03:00:00,1.6600000000000001,-0.5680000000000001,1.7544868196,0.0,0.002,0.002,1.6600000000000001,-0.5700000000000001,1.7551353224000001,1.99,0.442,2.0384955237,0.0,0.002,0.002,1.99,0.44,2.0380628057
2020-11-29 03:30:00,1.6600000000000001,-0.058,1.6610129439999999,0.0,0.002,0.002,1.6600000000000001,-0.06,1.6610839834000002,1.9,-0.018000000000000002,1.9000852612,0.0,0.002,0.002,1.9,-0.02,1.9001052602000001
2020-11-29 04:00:00,1.58,-0.798,1.7700858736,0.0,0.002,0.002,1.58,-0.8,1.7709884246,1.96,0.662,2.0687783835,0.0,0.002,0.002,1.96,0.66,2.0681392603
2020-11-29 04:30:00,1.58,-0.768,1.7567652091000001,0.0,0.002,0.002,1.58,-0.77,1.7576404638,1.96,0.7020000000000001,2.0819231494,0.0,0.002,0.002,1.96,0.7000000000000001,2.0812496246
2020-11-29 05:00:00,1.6,-0.768,1.7747743519,0.0,0.002,0.002,1.6,-0.77,1.7756407294,1.99,0.7020000000000001,2.1101905127,0.0,0.002,0.002,1.99,0.7000000000000001,2.1095260131
2020-11-29 05:30:00,1.58,-0.768,1.7567652091000001,0.0,0.002,0.002,1.58,-0.77,1.7576404638,1.96,0.7020000000000001,2.0819231494,0.0,0.002,0.002,1.96,0.7000000000000001,2.0812496246
2020-11-29 06:00:00,1.72,-0.748,1.8756076349000002,0.0,0.002,0.002,1.72,-0.75,1.8764061394,2.11,0.7020000000000001,2.2237140104,0.0,0.002,0.002,2.11,0.7000000000000001,2.2230834442
2020-11-29 06:30:00,2.06,-0.158,2.0660503382,0.0,0.002,0.002,2.06,-0.16,2.0662042493,2.39,0.372,2.4187773771,0.0,0.002,0.002,2.39,0.37,2.4184705911
2020-11-29 07:00:00,2.19,0.112,2.1928620568,0.0,0.002,0.002,2.19,0.11,2.1927608169,2.47,0.07200000000000001,2.4710491699,0.0,0.002,0.002,2.47,0.07,2.4709917037
2020-11-29 07:30:00,2.41,0.1125,2.4126243491,0.0,0.0025,0.0025,2.41,0.11,2.4125090673000003,2.7199999999999998,0.0925,2.7215723856,0.0,0.0025,0.0025,2.7199999999999998,0.09,2.7214885633
2020-11-29 08:00:00,2.55,-0.40750000000000003,2.5823547878,0.0,0.0025,0.0025,2.55,-0.41000000000000003,2.5827504719,3.02,0.7325,3.1075643598,0.0,0.0025,0.0025,3.02,0.73,3.1069760218
2020-11-29 08:30:00,2.7,-0.108,2.7021591367,0.0,0.002,0.002,2.7,-0.11,2.7022398117,3.12,0.422,3.1484097573,0.0,0.002,0.002,3.12,0.42,3.1481423094
2020-11-29 09:00:00,2.8805,-0.1085,2.8825427143,0.0005,0.0015,0.0015811388,2.88,-0.11,2.8820999288999998,3.3505000000000003,0.5315,3.3923948031,0.0005,0.0015,0.0015811388,3.35,0.53,3.3916662572
2020-11-29 09:30:00,2.963,0.2615,2.9745169776,0.003,0.0015,0.0033541020000000003,2.96,0.26,2.9713969779,3.3529999999999998,0.2615,3.3631817153,0.003,0.0015,0.0033541020000000003,3.35,0.26,3.3600744039
2020-11-29 10:00:00,2.907,-0.14,2.9103692206,0.007,0.0,0.007,2.9,-0.14,2.9033773437,3.357,0.65,3.4193492071,0.007,0.0,0.007,3.35,0.65,3.4124771062
2020-11-29 10:30:00,2.9105,-0.5015000000000001,2.9533900013,0.0105,-0.0015,0.010606601700000001,2.9,-0.5,2.9427877939,3.4005,0.9785,3.5384830789,0.0105,-0.0015,0.010606601700000001,3.39,0.98,3.5288099977
2020-11-29 11:00:00,3.0225,-0.121,3.024921032,0.0125,-0.001,0.0125399362,3.01,-0.12,3.0123910769,3.4025,0.639,3.4619831383,0.0125,-0.001,0.0125399362,3.39,0.64,3.449884056
2020-11-29 11:30:00,3.024,-0.0415,3.0242847502,0.014,-0.0015,0.0140801278,3.01,-0.04,3.010265769,3.364,0.5985,3.4168257565,0.014,-0.0015,0.0140801278,3.35,0.6000000000000001,3.403307215
2020-11-29 12:00:00,2.955,0.20850000000000002,2.9623465783,0.015,-0.0015,0.015074813400000001,2.94,0.21,2.947490458,3.195,0.1985,3.2011602975,0.015,-0.0015,0.015074813400000001,3.18,0.2,3.186283101
2020-11-29 12:30:00,2.8205,0.1955,2.8272673202,0.030500000000000003,-0.0145,0.033771289600000004,2.79,0.21,2.7978920637,3.0405,0.1855,3.046153394,0.030500000000000003,-0.0145,0.033771289600000004,3.01,0.2,3.0166372006
2020-11-29 13:00:00,2.8275,0.177,2.8330346362,0.0375,-0.013000000000000001,0.0396894192,2.79,0.19,2.7964620505,3.0475,0.167,3.0520722878,0.0375,-0.013000000000000001,0.0396894192,3.01,0.18,3.0153772567
2020-11-29 13:30:00,2.705,-0.0625,2.7057219462,0.025,-0.0125,0.027950849700000002,2.68,-0.05,2.6804663773,2.995,0.3875,3.0199637829,0.025,-0.0125,0.027950849700000002,2.9699999999999998,0.4,2.9968149759
2020-11-29 14:00:00,2.6495,-0.333,2.6703444066,0.0095,-0.003,0.0099624294,2.64,-0.33,2.6605450569,3.0195,0.627,3.0839113557,0.0095,-0.003,0.0099624294,3.01,0.63,3.0752235691
2020-11-29 14:30:00,2.686,0.13,2.6891441018,0.006,0.0,0.006,2.68,0.13,2.6831511325,2.946,0.11,2.9480529168,0.006,0.0,0.006,2.94,0.11,2.9420571035
2020-11-29 15:00:00,2.6335,-0.1995,2.6410457209000002,0.0035,0.0005,0.0035355339000000003,2.63,-0.2,2.6375936001999998,3.0435,0.4605,3.0781410786,0.0035,0.0005,0.0035355339000000003,3.04,0.46,3.0746056658
2020-11-29 15:30:00,2.7015000000000002,-0.1385,2.7050479663,0.0015,0.0015,0.0021213203,2.7,-0.14,2.7036271932,3.1615,0.42150000000000004,3.1894740162,0.0015,0.0015,0.0021213203,3.16,0.42,3.1877892026
2020-11-29 16:00:00,2.782,0.184,2.7880781912,0.182,-0.016,0.1827019431,2.6,0.2,2.6076809621,3.202,0.194,3.2078715685,0.182,-0.016,0.1827019431,3.02,0.21,3.0272925197
2020-11-29 16:30:00,3.1205,0.149,3.1240552572,2.8505000000000003,0.069,2.8513349943,0.27,0.08,0.2816025568,3.4505,0.199,3.4562336799,2.8505000000000003,0.069,2.8513349943,0.6000000000000001,0.13,0.6139218191
2020-11-29 17:00:00,3.314,0.151,3.3174383189,2.884,0.181,2.8896742031000002,0.43,-0.03,0.43104524120000004,3.694,0.191,3.6989345763,2.884,0.181,2.8896742031000002,0.81,0.01,0.810061726
2020-11-29 17:30:00,3.418,0.17250000000000001,3.4223501063,2.888,0.1625,2.8925681064,0.53,0.01,0.5300943312,3.8280000000000003,0.2325,3.8350541391,2.888,0.1625,2.8925681064,0.9400000000000001,0.07,0.9426027795
2020-11-29 18:00:00,3.295,0.1565,3.2987144845,2.885,0.23650000000000002,2.8946774,0.41000000000000003,-0.08,0.4177319715,3.685,0.2265,3.6919543944,2.885,0.23650000000000002,2.8946774,0.8,-0.01,0.8000624976
2020-11-29 18:30:00,2.982,0.14150000000000001,2.9853552971,0.332,0.07150000000000001,0.33961191090000004,2.65,0.07,2.6509243671,3.482,0.1515,3.4852942846,0.332,0.07150000000000001,0.33961191090000004,3.15,0.08,3.1510157093
2020-11-29 19:00:00,2.9805,0.154,2.9844758753000002,0.3705,0.084,0.3799029481,2.61,0.07,2.6109385286,3.4605,0.164,3.464383964,0.3705,0.084,0.3799029481,3.09,0.08,3.0910354252
2020-11-29 19:30:00,2.9699999999999998,0.2625,2.9815778122000003,0.0,0.0025,0.0025,2.9699999999999998,0.26,2.9813587506,3.47,0.2725,3.4806833022,0.0,0.0025,0.0025,3.47,0.27,3.4804884715
2020-11-29 20:00:00,2.88,0.202,2.8870753367,0.0,0.002,0.002,2.88,0.2,2.8869360921,3.35,0.182,3.3549402379,0.0,0.002,0.002,3.35,0.18,3.3548323356
2020-11-29 20:30:00,2.8,0.202,2.8072769724,0.0,0.002,0.002,2.8,0.2,2.8071337695,3.25,0.182,3.255092011,0.0,0.002,0.002,3.25,0.18,3.2549807987
2020-11-29 21:00:00,2.71,0.202,2.7175179851999998,0.0,0.002,0.002,2.71,0.2,2.7173700521,3.14,0.182,3.1452700997,0.0,0.002,0.002,3.14,0.18,3.1451550041
2020-11-29 21:30:00,2.61,0.022,2.6100927187,0.0,0.002,0.002,2.61,0.02,2.6100766271999998,3.05,0.342,3.0691145303,0.0,0.002,0.002,3.05,0.34,3.0688923083
2020-11-29 22:00:00,2.5300000000000002,0.112,2.532477838,0.0,0.002,0.002,2.5300000000000002,0.11,2.5323901752999998,2.92,0.222,2.9284268815,0.0,0.002,0.002,2.92,0.22,2.9282759433
2020-11-29 22:30:00,2.41,0.17200000000000001,2.4161299634,0.0,0.002,0.002,2.41,0.17,2.4159884106,2.76,0.122,2.762695061,0.0,0.002,0.002,2.76,0.12,2.7626074640000002
2020-11-29 23:00:00,2.3,0.202,2.3088533951,0.0,0.002,0.002,2.3,0.2,2.3086792761,2.61,0.162,2.6150227532,0.0,0.002,0.002,2.61,0.16,2.6148996157
2020-11-29 23:30:00,2.13,-0.358,2.1598759224,0.0,0.002,0.002,2.13,-0.36,2.1602083233,2.5300000000000002,0.612,2.6029683056,0.0,0.002,0.002,2.5300000000000002,0.61,2.6024987992
2020-11-30 00:00:00,2.01,-0.588,2.0942406738,0.0,0.002,0.002,2.01,-0.59,2.0948030934,2.43,0.762,2.5466731239,0.0,0.002,0.002,2.43,0.76,2.5460754113
2020-11-30 00:30:00,2.01,-0.28800000000000003,2.0305280101,0.0,0.002,0.002,2.01,-0.29,2.0308126452,2.34,0.462,2.3851716919,0.0,0.002,0.002,2.34,0.46,2.3847851056
2020-11-30 01:00:00,1.9500000000000002,-0.23800000000000002,1.9644704121,0.0,0.002,0.002,1.9500000000000002,-0.24,1.9647137196000002,2.29,0.402,2.3250169892,0.0,0.002,0.002,2.29,0.4,2.3246720199
2020-11-30 01:30:00,1.9500000000000002,0.122,1.9538126829,0.0,0.002,0.002,1.9500000000000002,0.12,1.9536888185999999,2.22,0.10200000000000001,2.2223420079,0.0,0.002,0.002,2.22,0.1,2.2222511109
2020-11-30 02:00:00,1.92,0.092,1.9222029029,0.0,0.002,0.002,1.92,0.09,1.9221082176,2.17,0.052000000000000005,2.1706229521,0.0,0.002,0.002,2.17,0.05,2.1705759604
2020-11-30 02:30:00,2.62,0.152,2.6244054565,0.0,0.002,0.002,2.62,0.15,2.6242903803,2.91,0.112,2.9121545289,0.0,0.002,0.002,2.91,0.11,2.9120782956999998
2020-11-30 03:00:00,2.51,0.152,2.5145981786,0.0,0.002,0.002,2.51,0.15,2.5144780771,2.79,0.112,2.7922471237,0.0,0.002,0.002,2.79,0.11,2.7921676167
2020-11-30 03:30:00,2.19,0.152,2.1952685485,0.0,0.002,0.002,2.19,0.15,2.1951309756,2.44,0.082,2.44137748,0.0,0.002,0.002,2.44,0.08,2.4413111231
2020-11-30 04:00:00,2.15,0.17200000000000001,2.1568690271,0.0,0.002,0.002,2.15,0.17,2.1567104581,2.39,0.14200000000000002,2.3942146938,0.0,0.002,0.002,2.39,0.14,2.394096907
2020-11-30 04:30:00,2.15,0.122,2.1534586135,0.0,0.002,0.002,2.15,0.12,2.1533462332,2.39,0.062,2.3908040489,0.0,0.002,0.002,2.39,0.06,2.3907530194
2020-11-30 05:00:00,2.15,0.152,2.1553663262000002,0.0,0.002,0.002,2.15,0.15,2.1552262062,2.39,0.10200000000000001,2.3921755788,0.0,0.002,0.002,2.39,0.1,2.3920911354
2020-11-30 05:30:00,2.23,0.192,2.2382502094,0.0,0.002,0.002,2.23,0.19,2.2380795339,2.49,0.14200000000000002,2.4940457093,0.0,0.002,0.002,2.49,0.14,2.4939326374
2020-11-30 06:00:00,2.48,0.352,2.5048560837,0.0,0.002,0.002,2.48,0.35000000000000003,2.5045758124,2.77,0.302,2.7864141830999998,0.0,0.002,0.002,2.77,0.30000000000000004,2.7861981265
2020-11-30 06:30:00,2.75,0.422,2.7821905039,0.0,0.002,0.002,2.75,0.42,2.7818878482000002,3.06,0.392,3.0850063209,0.0,0.002,0.002,3.06,0.39,3.0847528264
2020-11-30 07:00:00,3.21,0.632,3.2716240615,0.0,0.002,0.002,3.21,0.63,3.2712382976,3.58,0.612,3.6319339201,0.0,0.002,0.002,3.58,0.61,3.6315974447
2020-11-30 07:30:00,3.5,0.3425,3.5167181078,0.0,0.0025,0.0025,3.5,0.34,3.5164755082,4.02,1.0925,4.1658079949,0.0,0.0025,0.0025,4.02,1.09,4.1651530584
2020-11-30 08:00:00,3.8,0.8125,3.8858919504,0.0,0.0025,0.0025,3.8,0.81,3.8853699953,4.26,0.8125,4.3367910083,0.0,0.0025,0.0025,4.26,0.81,4.3363233274
2020-11-30 08:30:00,3.92,0.9025000000000001,4.02254972,0.0,0.0025,0.0025,3.92,0.9,4.0219895574,4.41,0.8925000000000001,4.4994062108,0.0,0.0025,0.0025,4.41,0.89,4.4989109793
2020-11-30 09:00:00,4.07,0.9325,4.1754588071,0.0,0.0025,0.0025,4.07,0.93,4.1749011964000005,4.5600000000000005,0.9225000000000001,4.6523764089,0.0,0.0025,0.0025,4.5600000000000005,0.92,4.6518813398
2020-11-30 09:30:00,4.1505,1.012,4.2720948316000005,0.0005,0.002,0.0020615528,4.15,1.01,4.2711356804000005,4.6305,1.002,4.7376718175,0.0005,0.002,0.0020615528,4.63,1.0,4.7367604964000005
2020-11-30 10:00:00,4.1515,1.0115,4.272947987,0.0015,0.0015,0.0021213203,4.15,1.01,4.2711356804000005,4.6315,1.0015,4.7385434999000005,0.0015,0.0015,0.0021213203,4.63,1.0,4.7367604964000005
2020-11-30 10:30:00,4.1715,0.9615,4.2808754362,0.0015,0.0015,0.0021213203,4.17,0.96,4.2790770033,4.6315,0.9615,4.7302509976,0.0015,0.0015,0.0021213203,4.63,0.96,4.7284775563
2020-11-30 11:00:00,4.281,1.0515,4.408243783,0.001,0.0015,0.0018027756000000002,4.28,1.05,4.4069150207,4.751,1.0515,4.8659688912,0.001,0.0015,0.0018027756000000002,4.75,1.05,4.8646685396
2020-11-30 11:30:00,4.2815,1.0515,4.4087293521,0.0015,0.0015,0.0021213203,4.28,1.05,4.4069150207,4.7515,1.0515,4.8664570788,0.0015,0.0015,0.0021213203,4.75,1.05,4.8646685396
2020-11-30 12:00:00,4.2615,0.9915,4.3753233595,0.0015,0.0015,0.0021213203,4.26,0.99,4.3735226077,4.7215,0.9915,4.824482822,0.0015,0.0015,0.0021213203,4.72,0.99,4.8227067089
2020-11-30 12:30:00,4.172,0.9715,4.2836195268,0.002,0.0015,0.0025,4.17,0.97,4.2813315686,4.632,0.9615,4.7307405604,0.002,0.0015,0.0025,4.63,0.96,4.7284775563
2020-11-30 13:00:00,4.211,0.9715,4.3216123438,0.001,0.0015,0.0018027756000000002,4.21,0.97,4.3203009154,4.691,0.9615,4.7885241202,0.001,0.0015,0.0018027756000000002,4.69,0.96,4.7872434657
2020-11-30 13:30:00,4.171,0.9715,4.2826455901,0.001,0.0015,0.0018027756000000002,4.17,0.97,4.2813315686,4.651,0.9615,4.7493455602,0.001,0.0015,0.0018027756000000002,4.65,0.96,4.7480627629
2020-11-30 14:00:00,4.301,0.9515,4.4049918558,0.001,0.0015,0.0018027756000000002,4.3,0.9500000000000001,4.4036916332,4.781,0.9315,4.8708986081,0.001,0.0015,0.0018027756000000002,4.78,0.93,4.8696303761
2020-11-30 14:30:00,4.131,0.9515,4.239164216,0.001,0.0015,0.0018027756000000002,4.13,0.9500000000000001,4.2378532301,4.591,0.9315,4.684546216,0.001,0.0015,0.0018027756000000002,4.59,0.93,4.6832680897
2020-11-30 15:00:00,4.3505,1.0115,4.4665403278,0.0005,0.0015,0.0015811388,4.35,1.01,4.4657138287,4.8305,0.9915,4.9312070023,0.0005,0.0015,0.0015811388,4.83,0.99,4.930415804
2020-11-30 15:30:00,4.37,0.2315,4.3761275404,0.0,0.0015,0.0015,4.37,0.23,4.3760484458,5.05,1.4915,5.265650221,0.0,0.0015,0.0015,5.05,1.49,5.2652255412
2020-11-30 16:00:00,4.15,0.2325,4.1565076988,0.0,0.0025,0.0025,4.15,0.23,4.1563686073,4.8100000000000005,1.2525,4.9703979971,0.0,0.0025,0.0025,4.8100000000000005,1.25,4.9697686063
2020-11-30 16:30:00,4.1,0.6825,4.1564174778,0.0,0.0025,0.0025,4.1,0.68,4.1560076997,4.64,0.6725,4.6884812306,0.0,0.0025,0.0025,4.64,0.67,4.6881232919
2020-11-30 17:00:00,4.071,0.6355000000000001,4.1203035386,0.14100000000000001,-0.0045000000000000005,0.14107179020000002,3.93,0.64,3.9817709628,4.631,0.6355000000000001,4.67440063,0.14100000000000001,-0.0045000000000000005,0.14107179020000002,4.49,0.64,4.535383115
2020-11-30 17:30:00,4.408,0.599,4.4485126728,4.308,-0.301,4.318502634,0.1,0.9,0.9055385138000001,4.7780000000000005,0.709,4.8303172774,4.308,-0.301,4.318502634,0.47000000000000003,1.01,1.1140017953
2020-11-30 18:00:00,4.2995,0.5225000000000001,4.3311322423,4.8095,-0.4475,4.830273957,-0.51,0.97,1.0959014554,4.6495,0.6425000000000001,4.693682616,4.8095,-0.4475,4.830273957,-0.16,1.09,1.1016805345
2020-11-30 18:30:00,4.1815,0.5335,4.2153961261,4.8115,-0.47650000000000003,4.8350371767,-0.63,1.01,1.1903780912,4.5115,0.6635,4.5600290021,4.8115,-0.47650000000000003,4.8350371767,-0.30000000000000004,1.1400000000000001,1.1788129623
2020-11-30 19:00:00,4.05,0.535,4.0851835944,4.8100000000000005,-0.445,4.83054086,-0.76,0.98,1.2401612798000001,4.37,0.655,4.4188148864,4.8100000000000005,-0.445,4.83054086,-0.44,1.1,1.1847362576
2020-11-30 19:30:00,4.098,0.5555,4.1354787208,4.808,-0.4045,4.8249854145,-0.71,0.96,1.1940268004,4.408,0.6555000000000001,4.4564721754,4.808,-0.4045,4.8249854145,-0.4,1.06,1.1329607231
2020-11-30 20:00:00,4.0985,0.584,4.1398983381,4.8085,-0.41600000000000004,4.8264612554,-0.71,1.0,1.2264175472,4.4085,0.684,4.4612473872,4.8085,-0.41600000000000004,4.8264612554,-0.4,1.1,1.1704699911
2020-11-30 20:30:00,3.8085,0.63,3.8602554642999998,0.5385,0.02,0.5388712741,3.27,0.61,3.3264094757000002,4.2885,0.62,4.3330857654,0.5385,0.02,0.5388712741,3.75,0.6000000000000001,3.7976966704
2020-11-30 21:00:00,3.67,0.662,3.7292283384,0.0,0.002,0.002,3.67,0.66,3.7288738246,4.15,0.632,4.1978475437,0.0,0.002,0.002,4.15,0.63,4.1975469027
2020-11-30 21:30:00,3.62,0.662,3.680033152,0.0,0.002,0.002,3.62,0.66,3.6796738986,4.08,0.632,4.1286588621,0.0,0.002,0.002,4.08,0.63,4.1283531826
2020-11-30 22:00:00,3.42,0.682,3.4873376665,0.0,0.002,0.002,3.42,0.68,3.4869470888,3.85,0.632,3.9015284185,0.0,0.002,0.002,3.85,0.63,3.9012049421
2020-11-30 22:30:00,3.24,0.482,3.2756562701,0.0,0.002,0.002,3.24,0.48,3.2753625753,3.65,0.672,3.7113453086,0.0,0.002,0.002,3.65,0.67,3.7109836971
2020-11-30 23:00:00,3.11,0.012,3.110023151,0.0,0.002,0.002,3.11,0.01,3.1100160771,3.63,1.162,3.8114490683,0.0,0.002,0.002,3.63,1.16,3.8108398025
2020-11-30 23:30:00,3.06,0.5720000000000001,3.1130024093,0.0,0.002,0.002,3.06,0.5700000000000001,3.1126355392,3.39,0.532,3.4314900554,0.0,0.002,0.002,3.39,0.53,3.4311805549
2020-12-01 00:00:00,3.18,0.182,3.1852039181,0.0,0.002,0.002,3.18,0.18,3.1850902656,3.63,1.022,3.7711250311,0.0,0.002,0.002,3.63,1.02,3.7705835092
2020-12-01 00:30:00,3.18,0.8220000000000001,3.284521883,0.0,0.002,0.002,3.18,0.8200000000000001,3.2840219244,3.47,0.442,3.4980371639,0.0,0.002,0.002,3.47,0.44,3.4977850134
2020-12-01 01:00:00,3.14,0.642,3.2049592821,0.0,0.002,0.002,3.14,0.64,3.2045592521,3.47,0.592,3.5201369292,0.0,0.002,0.002,3.47,0.59,3.5198011307
2020-12-01 01:30:00,3.19,0.682,3.2620889013,0.0,0.002,0.002,3.19,0.68,3.2616713507,3.51,0.632,3.5664441675000003,0.0,0.002,0.002,3.51,0.63,3.5660902961
2020-12-01 02:00:00,3.12,0.622,3.1813965487,0.0,0.002,0.002,3.12,0.62,3.1810061301,3.43,0.562,3.4757364687,0.0,0.002,0.002,3.43,0.56,3.4754136444
2020-12-01 02:30:00,2.98,0.622,3.0442214111,0.0,0.002,0.002,2.98,0.62,3.0438133977,3.29,0.562,3.3376554645,0.0,0.002,0.002,3.29,0.56,3.3373192835
2020-12-01 03:00:00,2.9,0.41200000000000003,2.9291200044,0.0,0.002,0.002,2.9,0.41000000000000003,2.9288393606,3.23,0.682,3.3012155337,0.0,0.002,0.002,3.23,0.68,3.3008029326
2020-12-01 03:30:00,2.92,0.512,2.9645478576,0.0,0.002,0.002,2.92,0.51,2.964203097,3.23,0.452,3.2614726735,0.0,0.002,0.002,3.23,0.45,3.2611960996000002
2020-12-01 04:00:00,2.92,0.5720000000000001,2.9754972694,0.0,0.002,0.002,2.92,0.5700000000000001,2.9751134432,3.23,0.522,3.2719083117,0.0,0.002,0.002,3.23,0.52,3.2715898276
2020-12-01 04:30:00,3.07,0.612,3.1304063634,0.0,0.002,0.002,3.07,0.61,3.1300159744,3.37,0.552,3.4149090764,0.0,0.002,0.002,3.37,0.55,3.4145863586000003
2020-12-01 05:00:00,3.02,0.612,3.0813867008,0.0,0.002,0.002,3.02,0.61,3.0809901006000002,3.32,0.552,3.3655763251,0.0,0.002,0.002,3.32,0.55,3.3652488764
2020-12-01 05:30:00,3.1,0.592,3.1560202788,0.0,0.002,0.002,3.1,0.59,3.1556457342,3.4,0.532,3.4413694948,0.0,0.002,0.002,3.4,0.53,3.4410608829
2020-12-01 06:00:00,3.2,0.622,3.2598901822,0.0,0.002,0.002,3.2,0.62,3.2595091655,3.52,0.5720000000000001,3.5661721776,0.0,0.002,0.002,3.52,0.5700000000000001,3.5658519319
2020-12-01 06:30:00,3.49,0.742,3.5680056054,0.0,0.002,0.002,3.49,0.74,3.5675902231,3.86,0.7020000000000001,3.9233154347,0.0,0.002,0.002,3.86,0.7000000000000001,3.9229580675999998
2020-12-01 07:00:00,3.68,0.8225,3.7707965007,0.0,0.0025,0.0025,3.68,0.8200000000000001,3.770251981,4.09,0.7925000000000001,4.1660720409,0.0,0.0025,0.0025,4.09,0.79,4.1655971961
2020-12-01 07:30:00,4.05,0.8625,4.1408219293,0.0,0.0025,0.0025,4.05,0.86,4.1403019214,4.54,1.0725,4.6649604768,0.0,0.0025,0.0025,4.54,1.07,4.6643863476
2020-12-01 08:00:00,4.36,1.0525,4.4852375913,0.0,0.0025,0.0025,4.36,1.05,4.484651603,4.84,1.0425,4.9510005302,0.0,0.0025,0.0025,4.84,1.04,4.9504747247
2020-12-01 08:30:00,4.39,0.642,4.4366951664,0.0,0.002,0.002,4.39,0.64,4.4364062032,4.99,1.412,5.1859274966,0.0,0.002,0.002,4.99,1.4100000000000001,5.1853833031
2020-12-01 09:00:00,4.332,0.29150000000000004,4.3417964312,0.002,0.0015,0.0025,4.33,0.29,4.3397004505,5.032,1.8315000000000001,5.3549431603,0.002,0.0015,0.0025,5.03,1.83,5.3525507938
2020-12-01 09:30:00,4.2635,0.291,4.2734193862,0.0035,0.001,0.0036400549,4.26,0.29,4.2698594825,4.9335,1.831,5.262317289,0.0035,0.001,0.0036400549,4.93,1.83,5.2586880493
2020-12-01 10:00:00,4.166,0.41100000000000003,4.1862246715,0.006,0.001,0.0060827625,4.16,0.41000000000000003,4.1801554995,4.766,1.681,5.0537626577,0.006,0.001,0.0060827625,4.76,1.6800000000000002,5.0477717856
2020-12-01 10:30:00,4.2085,0.981,4.3213230902,0.0085,0.001,0.0085586214,4.2,0.98,4.3128181042,4.5785,0.971,4.6803315321,0.0085,0.001,0.0085586214,4.57,0.97,4.6718090714
2020-12-01 11:00:00,4.179,0.581,4.2191944729,0.009000000000000001,0.001,0.0090553851,4.17,0.58,4.2101425154,4.679,1.541,4.9262279687,0.009000000000000001,0.001,0.0090553851,4.67,1.54,4.9173671816999995
2020-12-01 11:30:00,4.0675,0.2515,4.0752679053,0.007500000000000001,0.0015,0.0076485293,4.06,0.25,4.067689762,4.6375,1.7515,4.9572329479,0.007500000000000001,0.0015,0.0076485293,4.63,1.75,4.9496868588
2020-12-01 12:00:00,4.0655,0.251,4.073240878,0.0055000000000000005,0.001,0.005590169900000001,4.06,0.25,4.067689762,4.6754999999999995,1.751,4.9926246855,0.0055000000000000005,0.001,0.005590169900000001,4.67,1.75,4.9871234194
2020-12-01 12:30:00,4.153,0.2515,4.1606082788,0.003,0.0015,0.0033541020000000003,4.15,0.25,4.1575233012,4.813,1.7815,5.1321254125,0.003,0.0015,0.0033541020000000003,4.8100000000000005,1.78,5.1287912806
2020-12-01 13:00:00,4.244,0.6315000000000001,4.2907258419,0.004,0.0015,0.0042720019,4.24,0.63,4.2865487283,4.774,1.3115,4.9508694438,0.004,0.0015,0.0042720019,4.77,1.31,4.9466150042
2020-12-01 13:30:00,4.3025,1.0015,4.4175228918,0.0025,0.0015,0.0029154759,4.3,1.0,4.4147480109,4.7725,0.9815,4.872381194,0.0025,0.0015,0.0029154759,4.77,0.98,4.8696303761
2020-12-01 14:00:00,4.1725,1.0015,4.2910090305,0.0025,0.0015,0.0029154759,4.17,1.0,4.2882280723,4.6225000000000005,0.9815,4.725552719,0.0025,0.0015,0.0029154759,4.62,0.98,4.7227957822
2020-12-01 14:30:00,4.121,0.9815,4.236269969,0.001,0.0015,0.0018027756000000002,4.12,0.98,4.2349498226,4.591,0.9815,4.6947442156,0.001,0.0015,0.0018027756000000002,4.59,0.98,4.6934528867
2020-12-01 15:00:00,4.0405,0.9815,4.1580022246,0.0005,0.0015,0.0015811388,4.04,0.98,4.1571624938,4.5105,0.9515,4.6097681612,0.0005,0.0015,0.0015811388,4.51,0.9500000000000001,4.6089695161
2020-12-01 15:30:00,4.1475,0.8695,4.2376628582,0.0675,-0.0005,0.0675018518,4.08,0.87,4.1717262614,4.6475,0.8595,4.7263089721,0.0675,-0.0005,0.0675018518,4.58,0.86,4.6600429183
2020-12-01 16:00:00,4.5295,0.7585000000000001,4.59256927,4.7295,-0.5415,4.7603983551999995,-0.2,1.3,1.3152946438,4.8295,0.8685,4.9069708069,4.7295,-0.5415,4.7603983551999995,0.1,1.4100000000000001,1.4135416513
2020-12-01 16:30:00,4.473,0.6905,4.5259826834,4.813,-0.5295,4.8420387493,-0.34,1.22,1.2664912159,4.793,0.8205,4.8627224114,4.813,-0.5295,4.8420387493,-0.02,1.35,1.35014814
2020-12-01 17:00:00,4.471,0.605,4.511747555,4.811,-0.47500000000000003,4.834391999,-0.34,1.08,1.1322543884,4.791,0.735,4.8470512686,4.811,-0.47500000000000003,4.834391999,-0.02,1.21,1.210165278
2020-12-01 17:30:00,4.5615,0.634,4.6053488739,4.8115,-0.486,4.8359826561,-0.25,1.12,1.1475626345,4.9415,0.764,5.0002118205,4.8115,-0.486,4.8359826561,0.13,1.25,1.2567418191
2020-12-01 18:00:00,4.4715,0.591,4.5103872616,4.8115,-0.47900000000000004,4.8352841954,-0.34,1.07,1.1227199116,4.8515,0.731,4.906262656,4.8115,-0.47900000000000004,4.8352841954,0.04,1.21,1.2106609765
2020-12-01 18:30:00,4.4315,0.5795,4.4692295197,4.8115,-0.4605,4.8334865780000005,-0.38,1.04,1.1072488429,4.8015,0.7095,4.8536370383000005,4.8115,-0.4605,4.8334865780000005,-0.01,1.17,1.1700427343
2020-12-01 19:00:00,4.3305,0.5975,4.371525649,4.8105,-0.42250000000000004,4.8290181714,-0.48,1.02,1.1272976537,4.6805,0.7175,4.7351754455,4.8105,-0.42250000000000004,4.8290181714,-0.13,1.1400000000000001,1.1473883388
2020-12-01 19:30:00,4.2245,0.5545,4.2607359106,4.4645,-0.29550000000000004,4.4742687112,-0.24,0.85,0.8832326987,4.5645,0.7545000000000001,4.6264382088,4.4645,-0.29550000000000004,4.4742687112,0.1,1.05,1.0547511555
2020-12-01 20:00:00,4.2175,0.531,4.2507960725,4.8075,-0.40900000000000003,4.8248665526,-0.59,0.9400000000000001,1.1098198052,4.5075,0.641,4.5528493551,4.8075,-0.40900000000000003,4.8248665526,-0.30000000000000004,1.05,1.0920164834
2020-12-01 20:30:00,3.8665000000000003,0.4595,3.8937080656000003,0.5365,0.0195,0.5368542633,3.33,0.44,3.3589432862,4.3765,0.6495000000000001,4.4244324495,0.5365,0.0195,0.5368542633,3.84,0.63,3.8913365313
2020-12-01 21:00:00,3.59,0.1925,3.5951573331,0.0,0.0025,0.0025,3.59,0.19,3.5950243393,4.18,0.9425,4.2849394687,0.0,0.0025,0.0025,4.18,0.9400000000000001,4.2843902717
2020-12-01 21:30:00,3.59,0.5725,3.6353619146,0.0,0.0025,0.0025,3.59,0.5700000000000001,3.6349690508,4.07,0.5525,4.1073295765,0.0,0.0025,0.0025,4.07,0.55,4.1069940346
2020-12-01 22:00:00,3.31,0.2025,3.3161885124,0.0,0.0025,0.0025,3.31,0.2,3.3160367911,3.83,0.8825000000000001,3.930357013,0.0,0.0025,0.0025,3.83,0.88,3.9297964324
2020-12-01 22:30:00,3.25,0.5425,3.2949668056,0.0,0.0025,0.0025,3.25,0.54,3.2945561158,3.65,0.49250000000000005,3.6830770084,0.0,0.0025,0.0025,3.65,0.49,3.6827435425
2020-12-01 23:00:00,3.25,0.6425000000000001,3.3128999759,0.0,0.0025,0.0025,3.25,0.64,3.3124160367,3.65,0.6125,3.7010344838,0.0,0.0025,0.0025,3.65,0.61,3.7006215694
2020-12-01 23:30:00,3.14,0.5720000000000001,3.1916741688,0.0,0.002,0.002,3.14,0.5700000000000001,3.1913163428,3.49,0.522,3.5288218997,0.0,0.002,0.002,3.49,0.52,3.5285266047
2020-12-02 00:00:00,3.05,0.5720000000000001,3.1031732146,0.0,0.002,0.002,3.05,0.5700000000000001,3.1028051824,3.38,0.522,3.4200707595,0.0,0.002,0.002,3.38,0.52,3.4197660739
2020-12-02 00:30:00,2.92,0.502,2.9628371538,0.0,0.002,0.002,2.92,0.5,2.9624989451,3.23,0.452,3.2614726735,0.0,0.002,0.002,3.23,0.45,3.2611960996000002
2020-12-02 01:00:00,2.87,0.182,2.8757649417,0.0,0.002,0.002,2.87,0.18,2.8756390594,3.2800000000000002,0.802,3.3766261268,0.0,0.002,0.002,3.2800000000000002,0.8,3.3761516554
2020-12-02 01:30:00,2.79,-0.248,2.8010005355,0.0,0.002,0.002,2.79,-0.25,2.8011783235000003,3.3,1.252,3.5295189474,0.0,0.002,0.002,3.3,1.25,3.5288099977
2020-12-02 02:00:00,2.74,-0.138,2.7434729815,0.0,0.002,0.002,2.74,-0.14,2.743574311,3.21,1.052,3.3779881587,0.0,0.002,0.002,3.21,1.05,3.3773658375
2020-12-02 02:30:00,2.81,0.462,2.8477261104,0.0,0.002,0.002,2.81,0.46,2.8474023249,3.11,0.402,3.1358737219,0.0,0.002,0.002,3.11,0.4,3.1356179614
2020-12-02 03:00:00,2.66,0.462,2.6998229572,0.0,0.002,0.002,2.66,0.46,2.6994814316999998,2.96,0.402,2.9871732457,0.0,0.002,0.002,2.96,0.4,2.9869047524
2020-12-02 03:30:00,2.55,0.41200000000000003,2.5830687176,0.0,0.002,0.002,2.55,0.41000000000000003,2.5827504719,2.83,0.352,2.8518071464,0.0,0.002,0.002,2.83,0.35000000000000003,2.851560976
2020-12-02 04:00:00,2.61,0.302,2.6274139377,0.0,0.002,0.002,2.61,0.30000000000000004,2.6271848051,2.93,0.592,2.9892079218000003,0.0,0.002,0.002,2.93,0.59,2.9888124732
2020-12-02 04:30:00,2.5,-0.328,2.5214249939,0.0,0.002,0.002,2.5,-0.33,2.521685944,2.95,1.1320000000000001,3.159734799,0.0,0.002,0.002,2.95,1.13,3.159018835
2020-12-02 05:00:00,2.42,-0.438,2.4593177916,0.0,0.002,0.002,2.42,-0.44,2.4596747752,2.86,1.002,3.0304461718,0.0,0.002,0.002,2.86,1.0,3.029785471
2020-12-02 05:30:00,2.51,-0.248,2.5222220362,0.0,0.002,0.002,2.51,-0.25,2.5224194734000003,2.95,1.002,3.1155262798,0.0,0.002,0.002,2.95,1.0,3.1148836254
2020-12-02 06:00:00,2.62,-0.28800000000000003,2.635781478,0.0,0.002,0.002,2.62,-0.29,2.6360007587,3.11,1.182,3.3270443339,0.0,0.002,0.002,3.11,1.18,3.3263343187
2020-12-02 06:30:00,2.99,0.182,2.9955340092,0.0,0.002,0.002,2.99,0.18,2.9954131602,3.46,1.032,3.6106265384,0.0,0.002,0.002,3.46,1.03,3.6100554012
2020-12-02 07:00:00,3.45,0.8225,3.5466894775,0.0,0.0025,0.0025,3.45,0.8200000000000001,3.5461105454,3.86,0.8025,3.9425380467,0.0,0.0025,0.0025,3.86,0.8,3.9420299339
2020-12-02 07:30:00,3.79,0.8725,3.8891330975000002,0.0,0.0025,0.0025,3.79,0.87,3.8885730030000003,4.26,0.9925,4.3740891909,0.0,0.0025,0.0025,4.26,0.99,4.3735226077
2020-12-02 08:00:00,3.9775,0.8525,4.0678326539,0.0175,0.0025,0.0176776695,3.96,0.85,4.050197526,4.4675,1.0325,4.5852603525,0.0175,0.0025,0.0176776695,4.45,1.03,4.5676470967
2020-12-02 08:30:00,4.312,0.9115000000000001,4.407286722,4.182,-0.2785,4.1912630853,0.13,1.19,1.1970797801,4.592,1.1115,4.7246054068,4.182,-0.2785,4.1912630853,0.41000000000000003,1.3900000000000001,1.4492066795
2020-12-02 09:00:00,4.3995,0.881,4.4868431274,4.8095,-0.419,4.8277169811,-0.41000000000000003,1.3,1.3631214179,4.6495,1.011,4.7581478802,4.8095,-0.419,4.8277169811,-0.16,1.43,1.4389232084999999
2020-12-02 09:30:00,4.4325,0.17250000000000001,4.435855329,4.8125,-0.4575,4.8341971929,-0.38,0.63,0.7357309291,4.8225,1.8325,5.1589303639,4.8125,-0.4575,4.8341971929,0.01,2.29,2.290021834
2020-12-02 10:00:00,4.483,0.17,4.48622213,4.813,-0.46,4.8349321608,-0.33,0.63,0.7111961755,4.853,1.83,5.1865700612,4.813,-0.46,4.8349321608,0.04,2.29,2.2903493183
2020-12-02 10:30:00,4.4035,0.7215,4.4622163215,4.8135,-0.40850000000000003,4.8308026766,-0.41000000000000003,1.13,1.202081528,4.6235,1.1815,4.7720744441,4.8135,-0.40850000000000003,4.8308026766,-0.19,1.5899999999999999,1.6013119621
2020-12-02 11:00:00,4.4085,0.6315000000000001,4.4535002526,4.8185,-0.4485,4.8393278975000005,-0.41000000000000003,1.08,1.1552056094,4.6285,1.3915,4.8331443699,4.8185,-0.4485,4.8393278975000005,-0.19,1.8399999999999999,1.8497837711
2020-12-02 11:30:00,4.4365,0.1875,4.4404603928,4.8165,-0.5125000000000001,4.8436895545,-0.38,0.7000000000000001,0.7964923101,4.7665,1.8375,5.1084174164,4.8165,-0.5125000000000001,4.8436895545,-0.05,2.35,2.3505318547
2020-12-02 12:00:00,4.242,0.29650000000000004,4.2523494976,0.742,-0.0035,0.7420082547,3.5,0.30000000000000004,3.5128336141,4.782,1.8265,5.1189477679,0.742,-0.0035,0.7420082547,4.04,1.83,4.4351437406
2020-12-02 12:30:00,4.442,0.35250000000000004,4.4559645701,4.802,-0.5675,4.8354172778,-0.36,0.92,0.9879271228000001,4.592,1.6125,4.8668902032,4.802,-0.5675,4.8354172778,-0.21,2.18,2.1900913223
2020-12-02 13:00:00,4.53,0.9905,4.637023857,4.82,-0.4295,4.8390980823,-0.29,1.42,1.4493101807,4.53,1.0705,4.6547685496,4.82,-0.4295,4.8390980823,-0.29,1.5,1.5277761616
2020-12-02 13:30:00,4.2215,0.8295,4.3022241341,0.5615,0.0195,0.5618384999,3.66,0.81,3.7485597234,4.5815,1.1995,4.7359204491,0.5615,0.0195,0.5618384999,4.02,1.18,4.1896061867
2020-12-02 14:00:00,4.0235,0.511,4.0558196767,0.0035,0.001,0.0036400549,4.02,0.51,4.0522216129,4.4635,1.371,4.6693118604,0.0035,0.001,0.0036400549,4.46,1.37,4.6656725132
2020-12-02 14:30:00,4.146,0.981,4.2604784943,0.006,0.001,0.0060827625,4.14,0.98,4.2544094772,4.496,0.981,4.6017797644,0.006,0.001,0.0060827625,4.49,0.98,4.5957045162
2020-12-02 15:00:00,4.0915,0.3315,4.104907368,0.0015,0.0015,0.0021213203,4.09,0.33,4.1032913618,4.7015,1.5815000000000001,4.9603673755,0.0015,0.0015,0.0021213203,4.7,1.58,4.9584675052
2020-12-02 15:30:00,4.1415,0.9385,4.2465049747,0.051500000000000004,-0.0015,0.05152184,4.09,0.9400000000000001,4.1966296,4.5815,0.9185000000000001,4.6726635338,0.051500000000000004,-0.0015,0.05152184,4.53,0.92,4.6224776906
2020-12-02 16:00:00,4.3185,0.6415000000000001,4.3658864507,4.7185,-0.4985,4.7447596883,-0.4,1.1400000000000001,1.2081390648,4.5985,0.9915,4.7041762828,4.7185,-0.4985,4.7447596883,-0.12,1.49,1.4948244044
2020-12-02 16:30:00,4.3715,0.3405,4.3847408703,4.8115,-0.47950000000000004,4.8353337527,-0.44,0.8200000000000001,0.9305912099,4.7215,1.1505,4.8596514793,4.8115,-0.47950000000000004,4.8353337527,-0.09,1.63,1.6324827717
2020-12-02 17:00:00,4.368,0.23750000000000002,4.3744519943,4.808,-0.42250000000000004,4.8265277633,-0.44,0.66,0.7932212806000001,4.768,1.0375,4.8795727528,4.808,-0.42250000000000004,4.8265277633,-0.04,1.46,1.4605478424
2020-12-02 17:30:00,4.2415,-0.20850000000000002,4.2466215395,4.8115,-0.48850000000000005,4.8362345373,-0.5700000000000001,0.28,0.6350590524,4.7215,1.4715,4.9454903195,4.8115,-0.48850000000000005,4.8362345373,-0.09,1.96,1.9620652385000001
2020-12-02 18:00:00,4.2405,-0.199,4.2451668106,4.8105,-0.47900000000000004,4.8342891153,-0.5700000000000001,0.28,0.6350590524,4.7405,1.4809999999999999,4.9664576158,4.8105,-0.47900000000000004,4.8342891153,-0.07,1.96,1.9612496017
2020-12-02 18:30:00,4.1885,-0.256,4.1963160331000005,4.8085,-0.41600000000000004,4.8264612554,-0.62,0.16,0.6403124237000001,4.6685,1.4140000000000001,4.8779389346,4.8085,-0.41600000000000004,4.8264612554,-0.14,1.83,1.8353473786
2020-12-02 19:00:00,4.1935,0.2495,4.200915674,4.5035,-0.3205,4.5148900872999995,-0.31,0.5700000000000001,0.6488451279,4.5935,0.9995,4.7009831419,4.5035,-0.3205,4.5148900872999995,0.09,1.32,1.3230646243
2020-12-02 19:30:00,4.2185,0.525,4.2510430779,4.8085,-0.41500000000000004,4.8263751667,-0.59,0.9400000000000001,1.1098198052,4.5385,0.685,4.5899027495,4.8085,-0.41500000000000004,4.8263751667,-0.27,1.1,1.1326517558
2020-12-02 20:00:00,4.1805,0.59,4.2219284989,4.8105,-0.44,4.8305807363,-0.63,1.03,1.2073938877,4.4705,0.7000000000000001,4.5249718507,4.8105,-0.44,4.8305807363,-0.34,1.1400000000000001,1.1896217886
2020-12-02 20:30:00,3.789,0.1155,3.7907599832,0.549,0.0055000000000000005,0.5490275494,3.24,0.11,3.2418667462,4.389,1.0655000000000001,4.5164821764,0.549,0.0055000000000000005,0.5490275494,3.84,1.06,3.9836164474
2020-12-02 21:00:00,3.7,0.432,3.7251340915,0.0,0.002,0.002,3.7,0.43,3.7249026833,4.22,0.6920000000000001,4.2763610699,0.0,0.002,0.002,4.22,0.6900000000000001,4.2760378857
2020-12-02 21:30:00,3.59,-0.128,3.5922811694,0.0,0.002,0.002,3.59,-0.13,3.5923529893,4.26,1.3820000000000001,4.4785627159,0.0,0.002,0.002,4.26,1.38,4.4779459577
2020-12-02 22:00:00,3.48,0.542,3.521954571,0.0,0.002,0.002,3.48,0.54,3.5216473418,3.94,0.652,3.9935828525,0.0,0.002,0.002,3.94,0.65,3.9932568162
2020-12-02 22:30:00,3.39,0.622,3.446590199,0.0,0.002,0.002,3.39,0.62,3.446229824,3.79,0.582,3.8344261631,0.0,0.002,0.002,3.79,0.58,3.834123107
2020-12-02 23:00:00,3.33,0.622,3.3875926556,0.0,0.002,0.002,3.33,0.62,3.3872260037,3.7,0.582,3.7454938259,0.0,0.002,0.002,3.7,0.58,3.7451835736
2020-12-02 23:30:00,3.22,0.622,3.2795249656,0.0,0.002,0.002,3.22,0.62,3.2791462303,3.5700000000000003,0.562,3.6139651354,0.0,0.002,0.002,3.5700000000000003,0.56,3.6136546598
2020-12-03 00:00:00,3.11,0.422,3.1385002788,0.0,0.002,0.002,3.11,0.42,3.1382319863,3.49,0.772,3.5743648387,0.0,0.002,0.002,3.49,0.77,3.5739334073
2020-12-03 00:30:00,2.9699999999999998,0.492,3.0104757099,0.0,0.002,0.002,2.9699999999999998,0.49,3.0101494979,3.31,0.632,3.3697958395,0.0,0.002,0.002,3.31,0.63,3.3694213153
2020-12-03 01:00:00,2.94,0.592,2.9990105035,0.0,0.002,0.002,2.94,0.59,2.9986163476,3.27,0.542,3.314613703,0.0,0.002,0.002,3.27,0.54,3.3142872537
2020-12-03 01:30:00,3.0,0.232,3.0089572945,0.0,0.002,0.002,3.0,0.23,3.008803749,3.44,1.032,3.5914654391000003,0.0,0.002,0.002,3.44,1.03,3.5908912543
2020-12-03 02:00:00,3.04,-0.11800000000000001,3.0422892696,0.0,0.002,0.002,3.04,-0.12,3.0423674992,3.56,1.3519999999999999,3.8080840327,0.0,0.002,0.002,3.56,1.35,3.8073744233999998
2020-12-03 02:30:00,3.04,-0.11800000000000001,3.0422892696,0.0,0.002,0.002,3.04,-0.12,3.0423674992,3.56,1.3519999999999999,3.8080840327,0.0,0.002,0.002,3.56,1.35,3.8073744233999998
2020-12-03 03:00:00,2.92,0.002,2.9200006849,0.0,0.002,0.002,2.92,0.0,2.92,3.39,1.172,3.5868766357,0.0,0.002,0.002,3.39,1.17,3.5862236405
2020-12-03 03:30:00,3.03,0.582,3.0853887924,0.0,0.002,0.002,3.03,0.58,3.0850121556,3.33,0.532,3.3722283433999998,0.0,0.002,0.002,3.33,0.53,3.3719134034
2020-12-03 04:00:00,3.11,0.642,3.1755730192,0.0,0.002,0.002,3.11,0.64,3.1751692868,3.42,0.592,3.4708592596,0.0,0.002,0.002,3.42,0.59,3.4705186932
2020-12-03 04:30:00,3.09,0.382,3.1135227637,0.0,0.002,0.002,3.09,0.38,3.1132780152,3.45,0.792,3.5397406685,0.0,0.002,0.002,3.45,0.79,3.5392937149
2020-12-03 05:00:00,3.06,0.622,3.1225765003,0.0,0.002,0.002,3.06,0.62,3.1221787265,3.37,0.5720000000000001,3.418198941,0.0,0.002,0.002,3.37,0.5700000000000001,3.4178648306
2020-12-03 05:30:00,3.14,0.002,3.1400006369,0.0,0.002,0.002,3.14,0.0,3.14,3.64,1.3519999999999999,3.8829761781,0.0,0.002,0.002,3.64,1.35,3.8822802578
2020-12-03 06:00:00,3.29,0.452,3.3209040938,0.0,0.002,0.002,3.29,0.45,3.3206324699,3.7,0.9420000000000001,3.8180314299,0.0,0.002,0.002,3.7,0.9400000000000001,3.8175384739
2020-12-03 06:30:00,3.4,0.202,3.4059953024,0.0,0.002,0.002,3.4,0.2,3.4058772731999998,3.91,1.252,4.1055576966,0.0,0.002,0.002,3.91,1.25,4.1049482335
2020-12-03 07:00:00,3.77,0.6325000000000001,3.8226896617,0.0,0.0025,0.0025,3.77,0.63,3.8222768084,4.26,1.1625,4.4157679117,0.0,0.0025,0.0025,4.26,1.16,4.4151104176
2020-12-03 07:30:00,4.05,0.5925,4.093110828,0.0,0.0025,0.0025,4.05,0.59,4.0927496869,4.62,1.3325,4.8083215627,0.0,0.0025,0.0025,4.62,1.33,4.8076293534
2020-12-03 08:00:00,4.28,0.592,4.3207480834,0.0,0.002,0.002,4.28,0.59,4.3204745110000005,4.89,1.442,5.0981824212,0.0,0.002,0.002,4.89,1.44,5.0976170904
2020-12-03 08:30:00,4.3415,0.594,4.3819468561,0.061500000000000006,0.004,0.061629944000000006,4.28,0.59,4.3204745110000005,4.9815000000000005,1.634,5.2426422966,0.061500000000000006,0.004,0.061629944000000006,4.92,1.63,5.1829817673
2020-12-03 09:00:00,4.666,0.7645000000000001,4.7282149116,3.816,-0.14550000000000002,3.8187728723000003,0.85,0.91,1.2452309022999999,5.046,1.4545,5.2514461104,3.816,-0.14550000000000002,3.8187728723000003,1.23,1.6,2.0181427105
2020-12-03 09:30:00,4.386,1.037,4.5069241174,0.806,0.017,0.8061792605,3.58,1.02,3.7224722967,4.856,1.057,4.9697067318,0.806,0.017,0.8061792605,4.05,1.04,4.1813992873
2020-12-03 10:00:00,4.727,0.9255,4.8167498638,4.807,-0.5445,4.8377400974,-0.08,1.47,1.4721752613,5.007,1.0355,5.1129550409,4.807,-0.5445,4.8377400974,0.2,1.58,1.5926079241000002
2020-12-03 10:30:00,4.7325,0.897,4.8167587909,4.8125,-0.443,4.8328464956,-0.08,1.34,1.3423859356,5.0125,1.007,5.1126514892,4.8125,-0.443,4.8328464956,0.2,1.45,1.4637281168
2020-12-03 11:00:00,4.7780000000000005,0.3315,4.789486011,4.428,-0.3185,4.4394398577,0.35000000000000003,0.65,0.738241153,5.198,1.8115,5.504610454,4.428,-0.3185,4.4394398577,0.77,2.13,2.2649061791
2020-12-03 11:30:00,4.492,1.0515,4.61342782,0.002,0.0015,0.0025,4.49,1.05,4.6111386880000005,5.002,1.1615,5.1350838601,0.002,0.0015,0.0025,5.0,1.16,5.1327965087
2020-12-03 12:00:00,4.499,1.1320000000000001,4.6392267675,0.099,-0.008,0.0993227064,4.4,1.1400000000000001,4.5452832695000005,5.009,1.152,5.1397650725,0.099,-0.008,0.0993227064,4.91,1.16,5.0451660032
2020-12-03 12:30:00,4.8405000000000005,1.09,4.9617073926,4.7705,-0.53,4.7998510654,0.07,1.62,1.6215116404,5.0905,1.21,5.2323312443,4.7705,-0.53,4.7998510654,0.32,1.74,1.7691806013
2020-12-03 13:00:00,4.7755,1.007,4.8805173138,4.8155,-0.433,4.8349280501,-0.04,1.44,1.4405554484,5.0055,1.107,5.1264489903,4.8155,-0.433,4.8349280501,0.19,1.54,1.5516765127
2020-12-03 13:30:00,4.5775,1.0525,4.6969418242,0.5175000000000001,0.0125,0.5176509442,4.06,1.04,4.1910857782,5.0375,1.0425,5.1442407117,0.5175000000000001,0.0125,0.5176509442,4.52,1.03,4.6358710077000005
2020-12-03 14:00:00,4.342,0.9615,4.447184081,0.002,0.0015,0.0025,4.34,0.96,4.4449071981,4.812,0.9615,4.9071199547,0.002,0.0015,0.0025,4.8100000000000005,0.96,4.9048649319
2020-12-03 14:30:00,4.3125,0.9915,4.4250116949,0.052500000000000005,0.0015,0.0525214242,4.26,0.99,4.3735226077,4.7725,0.9615,4.8683917776,0.052500000000000005,0.0015,0.0525214242,4.72,0.96,4.8166378315
2020-12-03 15:00:00,4.3655,0.9510000000000001,4.4678844267,4.6655,-0.489,4.6910565175,-0.30000000000000004,1.44,1.4709180807,4.5455,1.041,4.6631803793,4.6655,-0.489,4.6910565175,-0.12,1.53,1.5346986675
2020-12-03 15:30:00,4.3575,0.121,4.3591796533,4.8175,-0.489,4.8422543562,-0.46,0.61,0.7640026178,4.6975,1.741,5.0097492203,4.8175,-0.489,4.8422543562,-0.12,2.23,2.2332263656
2020-12-03 16:00:00,4.294,-0.105,4.2952835762,4.814,-0.495,4.8393822953,-0.52,0.39,0.65,4.694,1.565,4.948015865,4.814,-0.495,4.8393822953,-0.12,2.06,2.0634921856
2020-12-03 16:30:00,4.31,0.16,4.3129688151,4.47,-0.35000000000000003,4.4836815230000004,-0.16,0.51,0.5345091206,4.72,1.22,4.8751205113000005,4.47,-0.35000000000000003,4.4836815230000004,0.25,1.57,1.589779859
2020-12-03 17:00:00,4.299,0.4685,4.3244529423,4.809,-0.3815,4.8241085446,-0.51,0.85,0.9912618221,4.629,0.5785,4.6650083869,4.809,-0.3815,4.8241085446,-0.18,0.96,0.9767292358
2020-12-03 17:30:00,4.3675,0.492,4.3951246001,4.8075,-0.358,4.820811161,-0.44,0.85,0.95713113,4.7275,0.602,4.7656752145,4.8075,-0.358,4.820811161,-0.08,0.96,0.9633275663
2020-12-03 18:00:00,4.4385,0.5575,4.4733755152,4.8085,-0.3825,4.8236893038,-0.37,0.9400000000000001,1.0101980004,4.8085,0.6775,4.8559940795,4.8085,-0.3825,4.8236893038,0.0,1.06,1.06
2020-12-03 18:30:00,4.3395,0.49350000000000005,4.3674709501,4.8095,-0.3865,4.8250049223,-0.47000000000000003,0.88,0.9976472322000001,4.6895,0.6135,4.7294600642999995,4.8095,-0.3865,4.8250049223,-0.12,1.0,1.007174265
2020-12-03 19:00:00,4.22,0.25,4.2273987273,4.8100000000000005,-0.42,4.828301979,-0.59,0.67,0.8927485648,4.59,0.9,4.6774031257,4.8100000000000005,-0.42,4.828301979,-0.22,1.32,1.3382077567000001
2020-12-03 19:30:00,4.224,-0.20850000000000002,4.2291427323,4.814,-0.4985,4.8397415479,-0.59,0.29,0.6574191966,4.694,1.4615,4.9162605962,4.814,-0.4985,4.8397415479,-0.12,1.96,1.9636700334000001
2020-12-03 20:00:00,4.1835,-0.056,4.183874789,4.8135,-0.47600000000000003,4.8369782148,-0.63,0.42,0.7571657678,4.5935,1.344,4.7860817220000005,4.8135,-0.47600000000000003,4.8369782148,-0.22,1.82,1.8332484829
2020-12-03 20:30:00,3.9165,0.658,3.9713897127,0.5365,-0.002,0.5365037279,3.38,0.66,3.4438350715,4.4265,0.658,4.475138685,0.5365,-0.002,0.5365037279,3.89,0.66,3.9455924777
2020-12-03 21:00:00,3.79,0.682,3.8508731476999998,0.0,0.002,0.002,3.79,0.68,3.8505194455,4.31,0.662,4.3605440028,0.0,0.002,0.002,4.31,0.66,4.360240819
2020-12-03 21:30:00,3.7199999999999998,0.652,3.7767054426,0.0,0.002,0.002,3.7199999999999998,0.65,3.7763606819,4.21,0.682,4.2648826479,0.0,0.002,0.002,4.21,0.68,4.2645632836
2020-12-03 22:00:00,3.44,0.5720000000000001,3.4872315667000002,0.0,0.002,0.002,3.44,0.5700000000000001,3.4869040709,3.88,0.542,3.9176732891,0.0,0.002,0.002,3.88,0.54,3.917397095
2020-12-03 22:30:00,3.2800000000000002,0.5720000000000001,3.3295020649,0.0,0.002,0.002,3.2800000000000002,0.5700000000000001,3.329159053,3.68,0.542,3.7196994502000003,0.0,0.002,0.002,3.68,0.54,3.7194085551000002
2020-12-03 23:00:00,3.14,0.5720000000000001,3.1916741688,0.0,0.002,0.002,3.14,0.5700000000000001,3.1913163428,3.5,0.542,3.5417176624,0.0,0.002,0.002,3.5,0.54,3.5414121477
2020-12-03 23:30:00,2.99,0.522,3.0352238797,0.0,0.002,0.002,2.99,0.52,3.0348805578,3.33,0.47200000000000003,3.363284704,0.0,0.002,0.002,3.33,0.47000000000000003,3.363004609
2020-12-04 00:00:00,2.94,0.522,2.9859812458,0.0,0.002,0.002,2.94,0.52,2.9856322613,3.27,0.47200000000000003,3.3038892233,0.0,0.002,0.002,3.27,0.47000000000000003,3.3036040925
2020-12-04 00:30:00,2.73,0.492,2.7739798125,0.0,0.002,0.002,2.73,0.49,2.7736257859,3.05,0.442,3.081860477,0.0,0.002,0.002,3.05,0.44,3.081574273
2020-12-04 01:00:00,2.71,-0.068,2.7108530023,0.0,0.002,0.002,2.71,-0.07,2.7109039083,3.17,0.962,3.3127547449,0.0,0.002,0.002,3.17,0.96,3.3121745123
2020-12-04 01:30:00,2.75,-0.20800000000000002,2.7578549636,0.0,0.002,0.002,2.75,-0.21,2.7580065265,3.26,1.222,3.481505996,0.0,0.002,0.002,3.26,1.22,3.4808045047
2020-12-04 02:00:00,2.75,0.732,2.8457554357,0.0,0.002,0.002,2.75,0.73,2.8452416418,2.98,0.10200000000000001,2.9817451266,0.0,0.002,0.002,2.98,0.1,2.9816773803
2020-12-04 02:30:00,2.67,0.482,2.7131575701,0.0,0.002,0.002,2.67,0.48,2.7128029785,2.98,0.442,3.0126008697,0.0,0.002,0.002,2.98,0.44,3.0123080852
2020-12-04 03:00:00,2.67,0.482,2.7131575701,0.0,0.002,0.002,2.67,0.48,2.7128029785,2.96,0.442,2.9928187382,0.0,0.002,0.002,2.96,0.44,2.9925240183
2020-12-04 03:30:00,2.67,0.482,2.7131575701,0.0,0.002,0.002,2.67,0.48,2.7128029785,2.96,0.442,2.9928187382,0.0,0.002,0.002,2.96,0.44,2.9925240183
2020-12-04 04:00:00,2.74,0.352,2.7625176923,0.0,0.002,0.002,2.74,0.35000000000000003,2.7622635645,3.06,0.652,3.1286904609,0.0,0.002,0.002,3.06,0.65,3.1282742846
2020-12-04 04:30:00,2.74,0.41200000000000003,2.7708020499,0.0,0.002,0.002,2.74,0.41000000000000003,2.7705053691,3.03,0.502,3.0713033064,0.0,0.002,0.002,3.03,0.5,3.0709770432
2020-12-04 05:00:00,2.74,0.502,2.7856065767000002,0.0,0.002,0.002,2.74,0.5,2.7852468472,3.01,0.502,3.0515740201,0.0,0.002,0.002,3.01,0.5,3.0512456473
2020-12-04 05:30:00,2.85,0.582,2.9088183168,0.0,0.002,0.002,2.85,0.58,2.9084188144,3.15,0.622,3.2108229475,0.0,0.002,0.002,3.15,0.62,3.2104361074
2020-12-04 06:00:00,2.85,0.082,2.8511794051,0.0,0.002,0.002,2.85,0.08,2.8511225859,3.31,1.092,3.4854790202,0.0,0.002,0.002,3.31,1.09,3.4848529381
2020-12-04 06:30:00,3.18,0.802,3.2795737528,0.0,0.002,0.002,3.18,0.8,3.2790852383,3.54,0.762,3.6210832633,0.0,0.002,0.002,3.54,0.76,3.6206629227000002
2020-12-04 07:00:00,3.5300000000000002,0.9125000000000001,3.6460329469,0.0,0.0025,0.0025,3.5300000000000002,0.91,3.6454080704000003,3.94,0.8825000000000001,4.0376238371,0.0,0.0025,0.0025,3.94,0.88,4.0370781513
2020-12-04 07:30:00,3.86,1.0125,3.9905834473,0.0,0.0025,0.0025,3.86,1.01,3.9899498744,4.32,0.9825,4.4303167212,0.0,0.0025,0.0025,4.32,0.98,4.4297629733
2020-12-04 08:00:00,4.03,1.0625,4.1677099527,0.0,0.0025,0.0025,4.03,1.06,4.1670733135,4.51,1.0525,4.6311830292,0.0,0.0025,0.0025,4.51,1.05,4.6306155098
2020-12-04 08:30:00,4.19,1.1025,4.3326211755,0.0,0.0025,0.0025,4.19,1.1,4.3319856879,4.69,1.1225,4.8224585276,0.0,0.0025,0.0025,4.69,1.12,4.8218772278
2020-12-04 09:00:00,4.1205,0.8715,4.2116543662,0.0005,0.0015,0.0015811388,4.12,0.87,4.2108550201,4.6305,1.1515,4.7715283191,0.0005,0.0015,0.0015811388,4.63,1.15,4.7706812931
2020-12-04 09:30:00,4.1215,0.5315,4.1556292544,0.0015,0.0015,0.0021213203,4.12,0.53,4.1539499275,4.7615,1.4815,4.9866546401,0.0015,0.0015,0.0021213203,4.76,1.48,4.9847768255
2020-12-04 10:00:00,4.1615,0.4015,4.1808234237,0.0015,0.0015,0.0021213203,4.16,0.4,4.1791865237,4.8015,1.5115,5.0337892785,0.0015,0.0015,0.0021213203,4.8,1.51,5.0319081868
2020-12-04 10:30:00,4.3335,1.0215,4.4522673437,0.0035,0.0015,0.0038078866,4.33,1.02,4.4485166067,4.7835,1.0115,4.8892744349,0.0035,0.0015,0.0038078866,4.78,1.01,4.8855398883
2020-12-04 11:00:00,4.294,1.0785,4.4273692245,0.054,-0.0015,0.0540208293,4.24,1.08,4.3753856973,4.684,1.0685,4.8043259933,0.054,-0.0015,0.0540208293,4.63,1.07,4.7520311447
2020-12-04 11:30:00,4.412,0.799,4.4837646013,3.132,0.069,3.1327599653,1.28,0.73,1.473533169,4.622,1.219,4.7800465479,3.132,0.069,3.1327599653,1.49,1.15,1.8821795876
2020-12-04 12:00:00,4.2155,0.612,4.259692976,4.7855,-0.47800000000000004,4.8093132826,-0.5700000000000001,1.09,1.2300406497,4.2755,0.992,4.3890732792,4.7855,-0.47800000000000004,4.8093132826,-0.51,1.47,1.5559562975999999
2020-12-04 12:30:00,4.0315,0.77,4.1043747697,0.6015,0.0,0.6015,3.43,0.77,3.5153662683,4.3215,0.76,4.3878197604,0.6015,0.0,0.6015,3.7199999999999998,0.76,3.7968407920000002
2020-12-04 13:00:00,4.1835,0.801,4.2594921352,0.0035,0.001,0.0036400549,4.18,0.8,4.2558665393,4.5735,0.761,4.6363804039000005,0.0035,0.001,0.0036400549,4.57,0.76,4.632763754
2020-12-04 13:30:00,4.044,0.341,4.0583515126,0.004,0.001,0.0041231056,4.04,0.34,4.0542816873,4.484,1.171,4.6343820516,0.004,0.001,0.0041231056,4.48,1.17,4.630259172
2020-12-04 14:00:00,3.7560000000000002,0.1085,3.7575667991,0.016,-0.0015,0.0160701587,3.74,0.11,3.7416172974,4.186,1.2885,4.3798205728,0.016,-0.0015,0.0160701587,4.17,1.29,4.3649742267
2020-12-04 14:30:00,3.87,0.71,3.9345901947,0.01,0.0,0.01,3.86,0.71,3.9247547694,4.18,0.68,4.2349498226,0.01,0.0,0.01,4.17,0.68,4.2250798809
2020-12-04 15:00:00,3.836,0.7105,3.9012441926,0.006,0.0005,0.0060207973,3.83,0.71,3.8952535219,4.176,0.6805,4.2310821606,0.006,0.0005,0.0060207973,4.17,0.68,4.2250798809
2020-12-04 15:30:00,3.7015000000000002,0.5915,3.7484629517,0.0015,0.0015,0.0021213203,3.7,0.59,3.7467452542,4.1415,0.5715,4.1807456871,0.0015,0.0015,0.0021213203,4.14,0.5700000000000001,4.1790549171
2020-12-04 16:00:00,3.4805,0.4615,3.5109631868999998,0.0005,0.0015,0.0015811388,3.48,0.46,3.5102706448000003,3.9605,0.49150000000000005,3.9908811684,0.0005,0.0015,0.0015811388,3.96,0.49,3.9902004962
2020-12-04 16:30:00,3.51,0.2525,3.5190703673,0.0,0.0025,0.0025,3.51,0.25,3.518891871,4.07,0.6725,4.1251856019,0.0,0.0025,0.0025,4.07,0.67,4.1247787819
2020-12-04 17:00:00,3.6155,0.4565,3.6442053318000003,0.24550000000000002,-0.0135,0.2458709011,3.37,0.47000000000000003,3.4026166402,4.1455,0.4565,4.1705590153,0.24550000000000002,-0.0135,0.2458709011,3.9,0.47000000000000003,3.9282184257
2020-12-04 17:30:00,3.9695,-0.35650000000000004,3.9854764458,4.7895,-0.5165000000000001,4.8172691953,-0.8200000000000001,0.16,0.835463943,4.4395,1.2635,4.6157981433,4.7895,-0.5165000000000001,4.8172691953,-0.35000000000000003,1.78,1.8140837908
