Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-04 18:00:00,3.821,0.4005,3.8419319684,0.781,-0.0195,0.7812433999999999,3.04,0.42,3.0688760157,4.381,0.5805,4.4192919399,0.781,-0.0195,0.7812433999999999,3.6,0.6000000000000001,3.6496575182
2020-12-04 18:30:00,4.04,0.393,4.0590699674,4.8100000000000005,-0.557,4.8421430173,-0.77,0.9500000000000001,1.2228654873,4.37,0.523,4.4011849541,4.8100000000000005,-0.557,4.8421430173,-0.44,1.08,1.166190379
2020-12-04 19:00:00,3.9095,0.2715,3.9189159853,4.8095,-0.40850000000000003,4.8268170154,-0.9,0.68,1.1280070922,4.2395,0.5815,4.2791941414,4.8095,-0.40850000000000003,4.8268170154,-0.5700000000000001,0.99,1.1423659659
2020-12-04 19:30:00,3.803,-0.3885,3.8227923368,4.813,-0.47850000000000004,4.8367273285,-1.01,0.09,1.0140019724,4.243,1.2815,4.432300898,4.813,-0.47850000000000004,4.8367273285,-0.5700000000000001,1.76,1.85
2020-12-04 20:00:00,3.802,0.34800000000000003,3.8178931363,4.812,-0.462,4.8341274290000005,-1.01,0.81,1.294681428,4.092,0.538,4.1272155262,4.812,-0.462,4.8341274290000005,-0.72,1.0,1.2322337441
2020-12-04 20:30:00,3.4735,0.29450000000000004,3.4859622058,0.5535,0.0045000000000000005,0.5535182924000001,2.92,0.29,2.9343653488,3.9835000000000003,0.5745,4.024713965,0.5535,0.0045000000000000005,0.5535182924000001,3.43,0.5700000000000001,3.4770389702
2020-12-04 21:00:00,3.16,0.362,3.1806672256,0.0,0.002,0.002,3.16,0.36,3.1804402211,3.63,0.342,3.6460751501,0.0,0.002,0.002,3.63,0.34,3.6458880948
2020-12-04 21:30:00,2.8,0.212,2.808014245,0.0,0.002,0.002,2.8,0.21,2.8078639568,3.22,0.182,3.2251393768,0.0,0.002,0.002,3.22,0.18,3.2250271317
2020-12-04 22:00:00,2.62,0.162,2.625003619,0.0,0.002,0.002,2.62,0.16,2.6248809497,3.01,0.122,3.0124714107,0.0,0.002,0.002,3.01,0.12,3.0123910769
2020-12-04 22:30:00,2.48,0.112,2.4825277441,0.0,0.002,0.002,2.48,0.11,2.4824383174999998,2.84,0.062,2.8406766799,0.0,0.002,0.002,2.84,0.06,2.8406337321
2020-12-04 23:00:00,2.41,0.14200000000000002,2.4141797779,0.0,0.002,0.002,2.41,0.14,2.4140629652,2.75,0.10200000000000001,2.7518909862000003,0.0,0.002,0.002,2.75,0.1,2.7518175812
2020-12-04 23:30:00,2.3,0.14200000000000002,2.3043793090999998,0.0,0.002,0.002,2.3,0.14,2.3042569301,2.62,0.10200000000000001,2.6219847444,0.0,0.002,0.002,2.62,0.1,2.6219077024
2020-12-05 00:00:00,2.22,0.14200000000000002,2.2245368057,0.0,0.002,0.002,2.22,0.14,2.2244100341,2.52,0.07200000000000001,2.5210283616,0.0,0.002,0.002,2.52,0.07,2.5209720347999998
2020-12-05 00:30:00,2.13,0.14200000000000002,2.1347280857,0.0,0.002,0.002,2.13,0.14,2.1345959805,2.41,0.112,2.412601086,0.0,0.002,0.002,2.41,0.11,2.4125090673000003
2020-12-05 01:00:00,2.05,-0.518,2.1144323115,0.0,0.002,0.002,2.05,-0.52,2.1149231665,2.47,0.772,2.5878338432,0.0,0.002,0.002,2.47,0.77,2.5872379093999998
2020-12-05 01:30:00,2.08,-0.008,2.0800153846,0.0,0.002,0.002,2.08,-0.01,2.0800240383,2.37,0.17200000000000001,2.3762331535,0.0,0.002,0.002,2.37,0.17,2.3760892239
2020-12-05 02:00:00,2.03,0.052000000000000005,2.0306659006,0.0,0.002,0.002,2.03,0.05,2.0306156702,2.3,0.112,2.3027253419,0.0,0.002,0.002,2.3,0.11,2.3026289323
2020-12-05 02:30:00,2.01,0.122,2.0136990838,0.0,0.002,0.002,2.01,0.12,2.0135789033,2.27,0.082,2.2714805744,0.0,0.002,0.002,2.27,0.08,2.2714092542
2020-12-05 03:00:00,1.96,0.022,1.9601234655000002,0.0,0.002,0.002,1.96,0.02,1.9601020382,2.23,0.132,2.2339033104,0.0,0.002,0.002,2.23,0.13,2.2337860238
2020-12-05 03:30:00,2.0,-0.038,2.0003609674,0.0,0.002,0.002,2.0,-0.04,2.00039996,2.2800000000000002,0.232,2.2917731127,0.0,0.002,0.002,2.2800000000000002,0.23,2.2915715132
2020-12-05 04:00:00,1.96,-0.318,1.9856293713,0.0,0.002,0.002,1.96,-0.32,1.985950654,2.2800000000000002,0.482,2.3303913834,0.0,0.002,0.002,2.2800000000000002,0.48,2.3299785407
2020-12-05 04:30:00,1.92,-0.638,2.0232261366,0.0,0.002,0.002,1.92,-0.64,2.0238577025,2.32,0.792,2.4514616048,0.0,0.002,0.002,2.32,0.79,2.4508161906
2020-12-05 05:00:00,1.92,-0.618,2.0170086762,0.0,0.002,0.002,1.92,-0.62,2.0176223631,2.34,0.852,2.4902819118,0.0,0.002,0.002,2.34,0.85,2.4895983612
2020-12-05 05:30:00,2.03,-0.5680000000000001,2.1079667929,0.0,0.002,0.002,2.03,-0.5700000000000001,2.1085065805,2.45,0.892,2.6073289014,0.0,0.002,0.002,2.45,0.89,2.6066453537000003
2020-12-05 06:00:00,2.1,-0.518,2.162943365,0.0,0.002,0.002,2.1,-0.52,2.1634232133,2.5300000000000002,0.9420000000000001,2.6996784994,0.0,0.002,0.002,2.5300000000000002,0.9400000000000001,2.6989812893
2020-12-05 06:30:00,2.64,0.202,2.6477167522,0.0,0.002,0.002,2.64,0.2,2.6475649189,2.98,0.502,3.0219867637,0.0,0.002,0.002,2.98,0.5,3.0216551756
2020-12-05 07:00:00,2.91,0.47250000000000003,2.9481106238,0.0,0.0025,0.0025,2.91,0.47000000000000003,2.9477109763,3.24,0.4325,3.2687392447,0.0,0.0025,0.0025,3.24,0.43,3.2684093991
2020-12-05 07:30:00,3.03,0.5725,3.0836109109,0.0,0.0025,0.0025,3.03,0.5700000000000001,3.0831477422,3.39,0.5425,3.4331335904999998,0.0,0.0025,0.0025,3.39,0.54,3.4327394308
2020-12-05 08:00:00,3.14,0.5925,3.1954117497,0.0,0.0025,0.0025,3.14,0.59,3.1949491389,3.5300000000000002,0.5725,3.5761230753,0.0,0.0025,0.0025,3.5300000000000002,0.5700000000000001,3.575723703
2020-12-05 08:30:00,3.2800000000000002,0.5925,3.3330850949,0.0,0.0025,0.0025,3.2800000000000002,0.59,3.3326415949,3.68,0.5725,3.7242658672999998,0.0,0.0025,0.0025,3.68,0.5700000000000001,3.7238823827000003
2020-12-05 09:00:00,3.5905,0.6115,3.6422002279,0.0005,0.0015,0.0015811388,3.59,0.61,3.6414557529,4.0205,0.5915,4.0637781066,0.0005,0.0015,0.0015811388,4.02,0.59,4.0630653453
2020-12-05 09:30:00,3.8405,0.5715,3.882789268,0.0005,0.0015,0.0015811388,3.84,0.5700000000000001,3.8820741879,4.3205,0.7815000000000001,4.3906107206,0.0005,0.0015,0.0015811388,4.32,0.78,4.3898519337
2020-12-05 10:00:00,3.862,0.6715,3.9199433988,0.002,0.0015,0.0025,3.86,0.67,3.9177161714,4.302,0.6615,4.3525608841,0.002,0.0015,0.0025,4.3,0.66,4.3503563072
2020-12-05 10:30:00,3.593,0.5815,3.6397515368,0.003,0.0015,0.0033541020000000003,3.59,0.58,3.6365505634,4.003,0.5615,4.0421889181,0.003,0.0015,0.0033541020000000003,4.0,0.56,4.0390097796
2020-12-05 11:00:00,3.453,0.541,3.495123746,0.003,0.001,0.0031622777,3.45,0.54,3.4920051546,3.823,0.531,3.8597007656,0.003,0.001,0.0031622777,3.8200000000000003,0.53,3.8565917596
2020-12-05 11:30:00,3.3935,-0.039,3.3937240975,0.0035,0.001,0.0036400549,3.39,-0.04,3.39023598,3.9435000000000002,1.141,4.1052494748,0.0035,0.001,0.0036400549,3.94,1.1400000000000001,4.1016094402
2020-12-05 12:00:00,3.1465,-0.2805,3.1589780784,0.006500000000000001,-0.0005,0.0065192024,3.14,-0.28,3.1524593574,3.7065,1.2195,3.9019639286,0.006500000000000001,-0.0005,0.0065192024,3.7,1.22,3.8959466115
2020-12-05 12:30:00,3.145,-0.4,3.1703351558,0.005,0.0,0.005,3.14,-0.4,3.1653751752,3.705,1.13,3.8734900284,0.005,0.0,0.005,3.7,1.13,3.8687077946
2020-12-05 13:00:00,3.1425,0.2615,3.1533614604,0.0025,0.0015,0.0029154759,3.14,0.26,3.1507459434,3.5525,0.2515,3.5613913714,0.0025,0.0015,0.0029154759,3.55,0.25,3.5587919299
2020-12-05 13:30:00,2.882,0.2215,2.8904993081,0.002,0.0015,0.0025,2.88,0.22,2.8883905553,3.282,0.21150000000000002,3.2888077247,0.002,0.0015,0.0025,3.2800000000000002,0.21,3.2867156859
2020-12-05 14:00:00,2.7625,0.2015,2.7698390747,0.0025,0.0015,0.0029154759,2.76,0.2,2.7672368890000003,3.1425,0.1915,3.1483294777,0.0025,0.0015,0.0029154759,3.14,0.19,3.1457431554
2020-12-05 14:30:00,2.682,0.2015,2.6895587463,0.002,0.0015,0.0025,2.68,0.2,2.6874523251999998,3.062,0.1915,3.0679824396,0.002,0.0015,0.0025,3.06,0.19,3.0658930184
2020-12-05 15:00:00,2.6814999999999998,0.1615,2.6863589671,0.0015,0.0015,0.0021213203,2.68,0.16,2.6847718711,3.0615,0.14150000000000001,3.064768262,0.0015,0.0015,0.0021213203,3.06,0.14,3.0632009401999998
2020-12-05 15:30:00,2.6605,0.12150000000000001,2.6632728925,0.0005,0.0015,0.0015811388,2.66,0.12,2.6627053911000003,3.0605,0.1115,3.062530408,0.0005,0.0015,0.0015811388,3.06,0.11,3.0619764859
2020-12-05 16:00:00,2.637,0.063,2.6377524524,0.157,0.003,0.1570286598,2.48,0.06,2.4807257003,3.047,0.063,3.0476512268000002,0.157,0.003,0.1570286598,2.89,0.06,2.8906227703000003
2020-12-05 16:30:00,3.0365,0.039,3.0367504425,4.3465,-0.311,4.3576121041,-1.31,0.35000000000000003,1.3559498516000001,3.2765,0.129,3.2790384642,4.3465,-0.311,4.3576121041,-1.07,0.44,1.1569356075
2020-12-05 17:00:00,3.1905,-0.0485,3.1908686121,4.8105,-0.4685,4.8332600282,-1.62,0.42,1.6735590817000001,3.4505,0.1715,3.4547593983000002,4.8105,-0.4685,4.8332600282,-1.3599999999999999,0.64,1.5030635382000002
2020-12-05 17:30:00,3.2245,-0.731,3.3063214075,4.8145,-0.521,4.8426078976,-1.5899999999999999,-0.21,1.6038079686,3.6245000000000003,0.9390000000000001,3.7441582832,4.8145,-0.521,4.8426078976,-1.19,1.46,1.8835339126
2020-12-05 18:00:00,3.0265,-0.0315,3.0266639225,0.7665000000000001,-0.021500000000000002,0.7668014737000001,2.26,-0.01,2.2600221238,3.5665,0.2685,3.5765925823,0.7665000000000001,-0.021500000000000002,0.7668014737000001,2.8,0.29,2.8149777974
2020-12-05 18:30:00,3.1955,0.021,3.1955690025,4.3255,-0.34900000000000003,4.339556573,-1.13,0.37,1.1890332207,3.5055,0.121,3.5075876682000002,4.3255,-0.34900000000000003,4.339556573,-0.8200000000000001,0.47000000000000003,0.9451454914
2020-12-05 19:00:00,3.1975,0.0155,3.1975375682,4.6175,-0.3945,4.6343215793,-1.42,0.41000000000000003,1.4780054127,3.4775,0.10550000000000001,3.4790999554,4.6175,-0.3945,4.6343215793,-1.1400000000000001,0.5,1.2448293056
2020-12-05 19:30:00,3.143,0.0155,3.1430382196,4.813,-0.5045000000000001,4.839368683,-1.67,0.52,1.7490854753,3.403,0.1255,3.405313385,4.813,-0.5045000000000001,4.839368683,-1.4100000000000001,0.63,1.5443445211
2020-12-05 20:00:00,3.0225,0.0035,3.0225020265,4.8125,-0.48650000000000004,4.8370278581,-1.79,0.49,1.8558555978,3.2525,0.10350000000000001,3.254146355,4.8125,-0.48650000000000004,4.8370278581,-1.56,0.59,1.6678429182999999
2020-12-05 20:30:00,2.662,0.05,2.6624695303,0.502,0.01,0.5020995917000001,2.16,0.04,2.1603703386,3.092,0.06,3.0925820927,0.502,0.01,0.5020995917000001,2.59,0.05,2.5904825805
2020-12-05 21:00:00,2.55,0.0425,2.5503541420999998,0.0,0.0025,0.0025,2.55,0.04,2.5503137062,2.99,0.052500000000000005,2.9904608759,0.0,0.0025,0.0025,2.99,0.05,2.990418031
2020-12-05 21:30:00,2.49,0.042,2.4903541917,0.0,0.002,0.002,2.49,0.04,2.4903212644,2.91,0.012,2.9100247422,0.0,0.002,0.002,2.91,0.01,2.9100171821
2020-12-05 22:00:00,2.38,0.012,2.3800302519,0.0,0.002,0.002,2.38,0.01,2.3800210083,2.7800000000000002,0.012,2.7800258992,0.0,0.002,0.002,2.7800000000000002,0.01,2.7800179856
2020-12-05 22:30:00,2.32,-0.018000000000000002,2.3200698265,0.0,0.002,0.002,2.32,-0.02,2.3200862053,2.69,-0.058,2.6906252062,0.0,0.002,0.002,2.69,-0.06,2.6906690618
2020-12-05 23:00:00,2.18,-0.018000000000000002,2.1800743107000002,0.0,0.002,0.002,2.18,-0.02,2.1800917412,2.52,-0.058,2.5206673719,0.0,0.002,0.002,2.52,-0.06,2.5207141845
2020-12-05 23:30:00,2.11,-0.018000000000000002,2.1100767759,0.0,0.002,0.002,2.11,-0.02,2.1100947846,2.43,-0.058,2.4306920825000002,0.0,0.002,0.002,2.43,-0.06,2.4307406279
2020-12-06 00:00:00,2.0,-0.018000000000000002,2.0000809984,0.0,0.002,0.002,2.0,-0.02,2.0000999975,2.3,-0.058,2.3007311881,0.0,0.002,0.002,2.3,-0.06,2.3007824756
2020-12-06 00:30:00,1.94,-0.018000000000000002,1.9400835034,0.0,0.002,0.002,1.94,-0.02,1.94010309,2.23,-0.058,2.2307541326,0.0,0.002,0.002,2.23,-0.06,2.2308070289
2020-12-06 01:00:00,1.94,-0.018000000000000002,1.9400835034,0.0,0.002,0.002,1.94,-0.02,1.94010309,2.23,-0.058,2.2307541326,0.0,0.002,0.002,2.23,-0.06,2.2308070289
2020-12-06 01:30:00,1.88,-0.018000000000000002,1.8800861682,0.0,0.002,0.002,1.88,-0.02,1.88010638,2.16,-0.078,2.1614078745,0.0,0.002,0.002,2.16,-0.08,2.1614809738
2020-12-06 02:00:00,1.88,-0.018000000000000002,1.8800861682,0.0,0.002,0.002,1.88,-0.02,1.88010638,2.14,-0.078,2.1414210235,0.0,0.002,0.002,2.14,-0.08,2.141494805
2020-12-06 02:30:00,1.8599999999999999,-0.018000000000000002,1.8600870946999999,0.0,0.002,0.002,1.8599999999999999,-0.02,1.8601075238,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991
2020-12-06 03:00:00,1.8599999999999999,-0.018000000000000002,1.8600870946999999,0.0,0.002,0.002,1.8599999999999999,-0.02,1.8601075238,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991
2020-12-06 03:30:00,1.8599999999999999,-0.018000000000000002,1.8600870946999999,0.0,0.002,0.002,1.8599999999999999,-0.02,1.8601075238,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991
2020-12-06 04:00:00,1.83,0.032,1.83027976,0.0,0.002,0.002,1.83,0.03,1.8302458851,2.09,-0.018000000000000002,2.0900775105,0.0,0.002,0.002,2.09,-0.02,2.0900956916
2020-12-06 04:30:00,1.83,-0.11800000000000001,1.8338004253,0.0,0.002,0.002,1.83,-0.12,1.8339302059,2.09,0.112,2.0929988055,0.0,0.002,0.002,2.09,0.11,2.0928927349
2020-12-06 05:00:00,1.83,-0.018000000000000002,1.8300885224,0.0,0.002,0.002,1.83,-0.02,1.8301092864,2.09,-0.078,2.0914549959,0.0,0.002,0.002,2.09,-0.08,2.0915305401
2020-12-06 05:30:00,1.83,-0.018000000000000002,1.8300885224,0.0,0.002,0.002,1.83,-0.02,1.8301092864,2.09,-0.048,2.0905511235,0.0,0.002,0.002,2.09,-0.05,2.0905980006
2020-12-06 06:00:00,1.94,-0.358,1.9727554334000001,0.0,0.002,0.002,1.94,-0.36,1.9731193578,2.29,0.352,2.3168953364,0.0,0.002,0.002,2.29,0.35000000000000003,2.3165923249
2020-12-06 06:30:00,2.4,0.222,2.4102456306,0.0,0.002,0.002,2.4,0.22,2.4100622399000002,2.74,0.352,2.7625176923,0.0,0.002,0.002,2.74,0.35000000000000003,2.7622635645
2020-12-06 07:00:00,2.5300000000000002,0.312,2.5491653536000003,0.0,0.002,0.002,2.5300000000000002,0.31,2.5489213404999997,2.86,0.28200000000000003,2.8738691688999998,0.0,0.002,0.002,2.86,0.28,2.8736736071
2020-12-06 07:30:00,2.62,0.312,2.6385117017,0.0,0.002,0.002,2.62,0.31,2.6382759522,2.9699999999999998,0.28200000000000003,2.9833578398,0.0,0.002,0.002,2.9699999999999998,0.28,2.9831694555
2020-12-06 08:00:00,2.64,-0.23750000000000002,2.650661474,0.0,0.0025,0.0025,2.64,-0.24,2.6508866441,3.15,0.8125,3.2530994836,0.0,0.0025,0.0025,3.15,0.81,3.2524759799
2020-12-06 08:30:00,2.73,-0.40750000000000003,2.7602456865000002,0.0,0.0025,0.0025,2.73,-0.41000000000000003,2.7606158733,3.32,1.1025,3.4982718948000002,0.0,0.0025,0.0025,3.32,1.1,3.4974848105
2020-12-06 09:00:00,2.9515000000000002,-0.289,2.9656151554,0.0015,0.001,0.0018027756000000002,2.95,-0.29,2.9642199648,3.5715,1.101,3.7373537764,0.0015,0.001,0.0018027756000000002,3.5700000000000003,1.1,3.7356257843
2020-12-06 09:30:00,3.1135,-0.3395,3.1319550603,0.0035,0.0005,0.0035355339000000003,3.11,-0.34,3.1285300062,3.7635,1.1705,3.9413198931,0.0035,0.0005,0.0035355339000000003,3.76,1.17,3.9378293513
2020-12-06 10:00:00,3.306,0.42050000000000004,3.332635031,0.006,0.0005,0.0060207973,3.3,0.42,3.3266199062,3.746,0.4505,3.7729916843,0.006,0.0005,0.0060207973,3.74,0.45,3.7669749136
2020-12-06 10:30:00,3.2295,-0.209,3.2362557455,0.0095,0.001,0.0095524866,3.22,-0.21,3.2268405601,3.7995,0.991,3.9266119302,0.0095,0.001,0.0095524866,3.79,0.99,3.9171673439
2020-12-06 11:00:00,3.2725,-0.34,3.2901149296,0.0125,0.0,0.0125,3.26,-0.34,3.2776821078,3.8325,1.15,4.0013193137,0.0125,0.0,0.0125,3.8200000000000003,1.15,3.9893483177
2020-12-06 11:30:00,3.4130000000000003,0.42050000000000004,3.4388063699,0.013000000000000001,0.0005,0.013009611800000001,3.4,0.42,3.425842962,3.743,0.41050000000000003,3.7654427694,0.013000000000000001,0.0005,0.013009611800000001,3.73,0.41000000000000003,3.7524658559
2020-12-06 12:00:00,3.305,0.41950000000000004,3.3315169593,0.015,-0.0005,0.015008331000000001,3.29,0.42,3.3167001673,3.5949999999999998,0.40950000000000003,3.6182475385,0.015,-0.0005,0.015008331000000001,3.58,0.41000000000000003,3.6034011711
2020-12-06 12:30:00,3.366,0.4485,3.3957485552,0.016,-0.0015,0.0160701587,3.35,0.45,3.3800887562,3.656,0.4385,3.6822029071999998,0.016,-0.0015,0.0160701587,3.64,0.44,3.6664969658
2020-12-06 13:00:00,3.345,0.41850000000000004,3.3710780546,0.015,-0.0015,0.015074813400000001,3.33,0.42,3.3563819806,3.625,0.3985,3.6468379797,0.015,-0.0015,0.015074813400000001,3.61,0.4,3.6320930605
2020-12-06 13:30:00,3.2925,0.41850000000000004,3.3189905845,0.0125,-0.0015,0.0125896783,3.2800000000000002,0.42,3.306780912,3.5825,0.3985,3.6045954697,0.0125,-0.0015,0.0125896783,3.5700000000000003,0.4,3.5923390709
2020-12-06 14:00:00,3.261,0.41850000000000004,3.2877444016,0.011,-0.0015,0.0111018017,3.25,0.42,3.2770260908,3.581,0.3985,3.6031046682,0.011,-0.0015,0.0111018017,3.5700000000000003,0.4,3.5923390709
2020-12-06 14:30:00,2.958,-0.3395,2.9774190584999998,0.008,0.0005,0.0080156098,2.95,-0.34,2.9695285821,3.468,1.0305,3.6178659801,0.008,0.0005,0.0080156098,3.46,1.03,3.6100554012
2020-12-06 15:00:00,2.9555,-0.229,2.9643584888000003,0.0055000000000000005,0.001,0.005590169900000001,2.95,-0.23,2.9589525174,3.4655,0.841,3.5660862651,0.0055000000000000005,0.001,0.005590169900000001,3.46,0.84,3.5605055821000002
2020-12-06 15:30:00,3.269,0.29650000000000004,3.2824188109,2.829,0.0565,2.8295641449,0.44,0.24,0.5011985634,3.559,0.3765,3.5788592107,2.829,0.0565,2.8295641449,0.73,0.32,0.797057087
2020-12-06 16:00:00,3.4245,0.246,3.433324373,3.9145000000000003,-0.114,3.9161596303,-0.49,0.36,0.6080296045,3.7145,0.47600000000000003,3.7448746641,3.9145000000000003,-0.114,3.9161596303,-0.2,0.59,0.6229767251
2020-12-06 16:30:00,3.581,0.0375,3.5811963434000003,4.811,-0.47250000000000003,4.8341470034,-1.23,0.51,1.3315404613,3.911,0.6675,3.9675530557,4.811,-0.47250000000000003,4.8341470034,-0.9,1.1400000000000001,1.4524462124
2020-12-06 17:00:00,3.8495,0.301,3.8612499595000003,4.8095,-0.419,4.8277169811,-0.96,0.72,1.2,4.1995000000000005,0.451,4.2236478606,4.8095,-0.419,4.8277169811,-0.61,0.87,1.0625441167
2020-12-06 17:30:00,3.8105,0.28,3.8207735146,4.8105,-0.44,4.8305807363,-1.0,0.72,1.2322337441,4.1705,0.43,4.1926090028,4.8105,-0.44,4.8305807363,-0.64,0.87,1.0800462953
2020-12-06 18:00:00,3.6705,0.2165,3.6768794514,4.8105,-0.4635,4.8327779279000005,-1.1400000000000001,0.68,1.3274034805000001,4.0305,0.34650000000000003,4.0453667942,4.8105,-0.4635,4.8327779279000005,-0.78,0.81,1.1244998888
2020-12-06 18:30:00,3.2995,-0.4965,3.3366468947,4.8095,-0.42650000000000005,4.828373691,-1.51,-0.07,1.5116216458,3.6895,0.7935,3.7738643987,4.8095,-0.42650000000000005,4.828373691,-1.12,1.22,1.6561400907000001
2020-12-06 19:00:00,3.188,-0.706,3.265238123,4.808,-0.396,4.8242802572,-1.62,-0.31,1.649393828,3.578,0.934,3.6978966995,4.808,-0.396,4.8242802572,-1.23,1.33,1.8115739013
2020-12-06 19:30:00,3.107,-0.7235,3.1901255853,4.807,-0.3935,4.8230790217,-1.7000000000000002,-0.33,1.7317332358000002,3.467,0.8965000000000001,3.5810335449,4.807,-0.3935,4.8230790217,-1.34,1.29,1.8600268815
2020-12-06 20:00:00,2.9585,-0.7425,3.0502505635,4.8085,-0.41250000000000003,4.8261608448,-1.85,-0.33,1.8792019583,3.2984999999999998,0.8475,3.4056362842,4.8085,-0.41250000000000003,4.8261608448,-1.51,1.26,1.9666468926
2020-12-06 20:30:00,2.537,-0.6965,2.6308708159,0.487,0.0235,0.4875666621,2.05,-0.72,2.1727632177,3.147,0.7835000000000001,3.2430666429,0.487,0.0235,0.4875666621,2.66,0.76,2.7664417579
2020-12-06 21:00:00,2.44,-0.718,2.543447267,0.0,0.002,0.002,2.44,-0.72,2.5440125786000003,3.07,0.762,3.1631541221,0.0,0.002,0.002,3.07,0.76,3.1626729202
2020-12-06 21:30:00,2.36,-0.718,2.4668044106,0.0,0.002,0.002,2.36,-0.72,2.4673872821,2.96,0.762,3.0565084656,0.0,0.002,0.002,2.96,0.76,3.0560104712
2020-12-06 22:00:00,2.27,-0.608,2.350013617,0.0,0.002,0.002,2.27,-0.61,2.3505318547,2.8200000000000003,0.622,2.8877818477,0.0,0.002,0.002,2.8200000000000003,0.62,2.8873517278
2020-12-06 22:30:00,2.11,-0.768,2.2454229,0.0,0.002,0.002,2.11,-0.77,2.2461077445,2.65,0.682,2.7363523165,0.0,0.002,0.002,2.65,0.68,2.7358545283
2020-12-06 23:00:00,2.17,-0.178,2.1772882216,0.0,0.002,0.002,2.17,-0.18,2.1774526401,2.58,0.372,2.6066806479,0.0,0.002,0.002,2.58,0.37,2.6063959791
2020-12-06 23:30:00,2.09,0.032,2.0902449617,0.0,0.002,0.002,2.09,0.03,2.0902152999,2.41,0.062,2.4107973785,0.0,0.002,0.002,2.41,0.06,2.4107467723
2020-12-07 00:00:00,1.99,0.07200000000000001,1.9913020866000002,0.0,0.002,0.002,1.99,0.07,1.9912307752,2.2800000000000002,0.032,2.2802245503,0.0,0.002,0.002,2.2800000000000002,0.03,2.2801973599
2020-12-07 00:30:00,1.87,-0.418,1.9161482197000002,0.0,0.002,0.002,1.87,-0.42,1.9165855055,2.26,0.532,2.3217717373,0.0,0.002,0.002,2.26,0.53,2.3213142829
2020-12-07 01:00:00,1.81,-0.708,1.9435441852,0.0,0.002,0.002,1.81,-0.71,1.9442736433,2.24,0.772,2.3693003187,0.0,0.002,0.002,2.24,0.77,2.3686494042
2020-12-07 01:30:00,1.76,-0.708,1.8970672102,0.0,0.002,0.002,1.76,-0.71,1.8978145326,2.21,0.772,2.3409579236,0.0,0.002,0.002,2.21,0.77,2.3402991262
2020-12-07 02:00:00,1.85,-0.708,1.9808493128,0.0,0.002,0.002,1.85,-0.71,1.981565038,2.29,0.742,2.4072108341,0.0,0.002,0.002,2.29,0.74,2.4065951051
2020-12-07 02:30:00,2.47,-0.648,2.5535864975,0.0,0.002,0.002,2.47,-0.65,2.5540947516,2.95,0.802,3.0570744185,0.0,0.002,0.002,2.95,0.8,3.0565503431
2020-12-07 03:00:00,2.31,-0.648,2.3991673556,0.0,0.002,0.002,2.31,-0.65,2.3997083156,2.7800000000000002,0.802,2.8933724268,0.0,0.002,0.002,2.7800000000000002,0.8,2.8928186946
2020-12-07 03:30:00,2.08,-0.678,2.1877120469,0.0,0.002,0.002,2.08,-0.68,2.1883326987,2.52,0.762,2.6326876002,0.0,0.002,0.002,2.52,0.76,2.6321094202
2020-12-07 04:00:00,1.9500000000000002,-0.678,2.064505752,0.0,0.002,0.002,1.9500000000000002,-0.68,2.0651634318,2.38,0.742,2.4929829522,0.0,0.002,0.002,2.38,0.74,2.4923884127
2020-12-07 04:30:00,1.9500000000000002,-0.678,2.064505752,0.0,0.002,0.002,1.9500000000000002,-0.68,2.0651634318,2.38,0.742,2.4929829522,0.0,0.002,0.002,2.38,0.74,2.4923884127
2020-12-07 05:00:00,2.04,-0.678,2.1497171907,0.0,0.002,0.002,2.04,-0.68,2.1503488089,2.48,0.772,2.5973802186,0.0,0.002,0.002,2.48,0.77,2.5967864756
2020-12-07 05:30:00,2.14,-0.398,2.1766956609,0.0,0.002,0.002,2.14,-0.4,2.1770622407,2.54,0.602,2.6103647255,0.0,0.002,0.002,2.54,0.6000000000000001,2.6099042128
2020-12-07 06:00:00,2.31,0.182,2.3171586048,0.0,0.002,0.002,2.31,0.18,2.3170023738,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998
2020-12-07 06:30:00,2.88,-0.108,2.8820242886000003,0.0,0.002,0.002,2.88,-0.11,2.8820999288999998,3.41,1.112,3.5867316599,0.0,0.002,0.002,3.41,1.11,3.5861121009
2020-12-07 07:00:00,3.26,-0.048,3.2603533551,0.0,0.002,0.002,3.26,-0.05,3.260383413,3.9,1.482,4.1720886855,0.0,0.002,0.002,3.9,1.48,4.171378669
2020-12-07 07:30:00,3.722,0.528,3.7592642897,0.062,0.008,0.0625139984,3.66,0.52,3.6967553341,4.282,1.1280000000000001,4.4280817517,0.062,0.008,0.0625139984,4.22,1.12,4.3660966549
2020-12-07 08:00:00,4.2185,0.5185000000000001,4.2502452282,4.4385,-0.3915,4.455732768,-0.22,0.91,0.9362157871000001,4.5485,1.1985000000000001,4.7037489835,4.4385,-0.3915,4.455732768,0.11,1.5899999999999999,1.5938004894
2020-12-07 08:30:00,4.435,0.865,4.5185672508,4.805,-0.425,4.8237589077,-0.37,1.29,1.3420134127,4.705,0.965,4.8029418069,4.805,-0.425,4.8237589077,-0.1,1.3900000000000001,1.3935924799000001
2020-12-07 09:00:00,4.552,0.8865000000000001,4.637519407,4.812,-0.47350000000000003,4.8352400406000005,-0.26,1.3599999999999999,1.3846299145,4.842,1.0565,4.9559213321,4.812,-0.47350000000000003,4.8352400406000005,0.03,1.53,1.5302940894
2020-12-07 09:30:00,4.6795,0.921,4.7692726123,4.8095,-0.389,4.8252058246,-0.13,1.31,1.3164345787,4.9395,1.071,5.0542755416,4.8095,-0.389,4.8252058246,0.13,1.46,1.4657762449
2020-12-07 10:00:00,4.633,0.511,4.6610953647999995,4.813,-0.47900000000000004,4.8367768193,-0.18,0.99,1.0062305899,4.963,1.461,5.1735761326,4.813,-0.47900000000000004,4.8367768193,0.15,1.94,1.9457903279000002
2020-12-07 10:30:00,4.566,0.9560000000000001,4.6650071811,4.816,-0.47400000000000003,4.8392697796,-0.25,1.43,1.4516886719,4.796,1.066,4.9130410135,4.816,-0.47400000000000003,4.8392697796,-0.02,1.54,1.5401298647
2020-12-07 11:00:00,4.564,0.922,4.6561980198,4.814,-0.398,4.830424412,-0.25,1.32,1.3434656676,4.774,1.082,4.8950791618,4.814,-0.398,4.830424412,-0.04,1.48,1.4805404419000001
2020-12-07 11:30:00,4.795,0.9540000000000001,4.8889815913,4.815,-0.456,4.8365443242,-0.02,1.4100000000000001,1.4101418368,5.035,1.054,5.1441365651,4.815,-0.456,4.8365443242,0.22,1.51,1.5259423318
2020-12-07 12:00:00,4.8345,0.9605,4.9289908196,4.8145,-0.4495,4.8354379843,0.02,1.4100000000000001,1.4101418368,5.0845,1.0605,5.19391957,4.8145,-0.4495,4.8354379843,0.27,1.51,1.5339491517
2020-12-07 12:30:00,4.833,0.804,4.8994188431,4.813,-0.426,4.8318159112,0.02,1.23,1.2301625909,5.143,1.154,5.270878959,4.813,-0.426,4.8318159112,0.33,1.58,1.6140941732
2020-12-07 13:00:00,4.8975,0.914,4.9820580335999995,4.8175,-0.496,4.8429662656,0.08,1.4100000000000001,1.41226768,5.1875,1.184,5.3209033303,4.8175,-0.496,4.8429662656,0.37,1.6800000000000002,1.720261608
2020-12-07 13:30:00,4.7725,0.9075000000000001,4.858015284,4.8125,-0.4025,4.8293024858999996,-0.04,1.31,1.3106105447,5.0225,1.0075,5.1225542945,4.8125,-0.4025,4.8293024858999996,0.21,1.4100000000000001,1.4255525245
2020-12-07 14:00:00,4.615,0.8275,4.688601204,4.815,-0.4525,4.8362155918,-0.2,1.28,1.2955307793,4.875,1.0075,4.9780198121,4.815,-0.4525,4.8362155918,0.06,1.46,1.4612323566
2020-12-07 14:30:00,4.659,0.923,4.7495483996,4.819,-0.517,4.8466534846,-0.16,1.44,1.4488616221,4.9190000000000005,1.033,5.0262958528,4.819,-0.517,4.8466534846,0.1,1.55,1.5532224567
2020-12-07 15:00:00,4.242,0.464,4.2673012549,0.502,0.014,0.5021951812000001,3.74,0.45,3.7669749136,4.852,1.324,5.0294015549,0.502,0.014,0.5021951812000001,4.35,1.31,4.5429725951
2020-12-07 15:30:00,4.2025,0.652,4.2527767694,0.0025,0.002,0.0032015621000000003,4.2,0.65,4.25,4.7325,0.812,4.8016559904000005,0.0025,0.002,0.0032015621000000003,4.73,0.81,4.7988540299
2020-12-07 16:00:00,4.4455,0.659,4.4940795776,4.2955,-0.421,4.316081701,0.15,1.08,1.0903669107,4.7455,0.749,4.804245128,4.2955,-0.421,4.316081701,0.45,1.17,1.2535549449
2020-12-07 16:30:00,4.489,0.4605,4.5125581714,4.809,-0.41950000000000004,4.8272622935000005,-0.32,0.88,0.9363759929000001,4.849,0.8305,4.9196068186,4.809,-0.41950000000000004,4.8272622935000005,0.04,1.25,1.2506398362
2020-12-07 17:00:00,4.4905,0.518,4.5202781164,4.8105,-0.47200000000000003,4.8336005472,-0.32,0.99,1.0404326023,4.8805,0.628,4.9207381814,4.8105,-0.47200000000000003,4.8336005472,0.07,1.1,1.1022250224
2020-12-07 17:30:00,4.632,0.5750000000000001,4.6675527849,4.812,-0.505,4.8384262936999995,-0.18,1.08,1.0948972555,5.042,0.6950000000000001,5.089674744,4.812,-0.505,4.8384262936999995,0.23,1.2,1.2218428704
2020-12-07 18:00:00,4.602,0.5475,4.6344536086,4.812,-0.5025000000000001,4.8381660007,-0.21,1.05,1.0707940979,5.022,0.6975,5.0702061349,4.812,-0.5025000000000001,4.8381660007,0.21,1.2,1.2182364303
2020-12-07 18:30:00,4.6025,0.5975,4.641121901,4.8125,-0.48250000000000004,4.8366271822,-0.21,1.08,1.1002272493,5.0225,0.7175,5.073491155,4.8125,-0.48250000000000004,4.8366271822,0.21,1.2,1.2182364303
2020-12-07 19:00:00,4.639,0.621,4.6803805401,4.809,-0.419,4.827218868,-0.17,1.04,1.0538026381,5.019,0.731,5.0719544556,4.809,-0.419,4.827218868,0.21,1.15,1.1690166808
2020-12-07 19:30:00,4.7695,0.6055,4.807781245,4.8095,-0.4345,4.829086922,-0.04,1.04,1.0407689465,5.1595,0.6955,5.2061656236000005,4.8095,-0.4345,4.829086922,0.35000000000000003,1.13,1.1829623832
2020-12-07 20:00:00,4.2825,0.649,4.3313978402,0.4625,0.019,0.4628901057,3.8200000000000003,0.63,3.8716017357,4.8825,0.659,4.9267724983,0.4625,0.019,0.4628901057,4.42,0.64,4.4660944907
2020-12-07 20:30:00,4.01,0.35250000000000004,4.0254634826,0.0,0.0025,0.0025,4.01,0.35000000000000003,4.0252453341,4.65,0.8125,4.7204508524,0.0,0.0025,0.0025,4.65,0.81,4.7200211864
2020-12-07 21:00:00,3.79,0.5425,3.8286298137,0.0,0.0025,0.0025,3.79,0.54,3.8282763746,4.32,0.5225000000000001,4.3514832241,0.0,0.0025,0.0025,4.32,0.52,4.351183747
2020-12-07 21:30:00,3.65,0.222,3.6567450007,0.0,0.002,0.002,3.65,0.22,3.6566241262,4.25,0.782,4.3213451609,0.0,0.002,0.002,4.25,0.78,4.3209836843
2020-12-07 22:00:00,3.39,-0.268,3.4005770099,0.0,0.002,0.002,3.39,-0.27,3.4007352146,4.08,1.202,4.2533756006,0.0,0.002,0.002,4.08,1.2,4.2528108352
2020-12-07 22:30:00,3.43,0.422,3.4558622658,0.0,0.002,0.002,3.43,0.42,3.4556186132,3.92,0.652,3.9738525388,0.0,0.002,0.002,3.92,0.65,3.9735248835
2020-12-07 23:00:00,3.33,0.602,3.3839775413,0.0,0.002,0.002,3.33,0.6000000000000001,3.3836223193,3.74,0.5720000000000001,3.7834883375,0.0,0.002,0.002,3.74,0.5700000000000001,3.7831864876
2020-12-07 23:30:00,3.22,0.542,3.2652969237000002,0.0,0.002,0.002,3.22,0.54,3.2649655435,3.6,0.502,3.6348320456,0.0,0.002,0.002,3.6,0.5,3.6345563691000002
2020-12-08 00:00:00,3.22,0.592,3.2739676235,0.0,0.002,0.002,3.22,0.59,3.2736065738,3.5700000000000003,0.542,3.6109090268,0.0,0.002,0.002,3.5700000000000003,0.54,3.6106093669
2020-12-08 00:30:00,2.99,0.332,3.0083756414,0.0,0.002,0.002,2.99,0.33,3.0081555811,3.4,0.642,3.4600815019,0.0,0.002,0.002,3.4,0.64,3.4597109705999998
2020-12-08 01:00:00,2.92,0.502,2.9628371538,0.0,0.002,0.002,2.92,0.5,2.9624989451,3.2800000000000002,0.452,3.3109974328,0.0,0.002,0.002,3.2800000000000002,0.45,3.3107249961
2020-12-08 01:30:00,2.89,0.392,2.9164642977,0.0,0.002,0.002,2.89,0.39,2.9161961525,3.2800000000000002,0.562,3.3277986718,0.0,0.002,0.002,3.2800000000000002,0.56,3.3274614949
2020-12-08 02:00:00,2.89,0.462,2.9266950644,0.0,0.002,0.002,2.89,0.46,2.9263800163,3.25,0.402,3.274767778,0.0,0.002,0.002,3.25,0.4,3.274522866
2020-12-08 02:30:00,2.81,-0.078,2.8110823538,0.0,0.002,0.002,2.81,-0.08,2.8111385594,3.2800000000000002,0.992,3.4267278853,0.0,0.002,0.002,3.2800000000000002,0.99,3.4261494422
2020-12-08 03:00:00,2.7,-0.268,2.7132681401000003,0.0,0.002,0.002,2.7,-0.27,2.7134664177000003,3.21,1.182,3.4207051905,0.0,0.002,0.002,3.21,1.18,3.4200146199
2020-12-08 03:30:00,2.74,0.382,2.7665003163,0.0,0.002,0.002,2.74,0.38,2.7662248643,3.07,0.422,3.0988681805,0.0,0.002,0.002,3.07,0.42,3.0985964565
2020-12-08 04:00:00,2.83,0.442,2.8643086426,0.0,0.002,0.002,2.83,0.44,2.8640006983,3.15,0.392,3.1742974026,0.0,0.002,0.002,3.15,0.39,3.1740510393
2020-12-08 04:30:00,2.88,0.482,2.9200554789,0.0,0.002,0.002,2.88,0.48,2.9197260145,3.21,0.432,3.2389387151,0.0,0.002,0.002,3.21,0.43,3.2386725676
2020-12-08 05:00:00,2.95,0.542,2.9993772687,0.0,0.002,0.002,2.95,0.54,2.9990165055,3.2800000000000002,0.492,3.3166947402,0.0,0.002,0.002,3.2800000000000002,0.49,3.3163986491
2020-12-08 05:30:00,2.95,0.442,2.9829287621000002,0.0,0.002,0.002,2.95,0.44,2.9826330649,3.2800000000000002,0.552,3.3261244715,0.0,0.002,0.002,3.2800000000000002,0.55,3.3257931385
2020-12-08 06:00:00,2.93,-0.228,2.9388576012,0.0,0.002,0.002,2.93,-0.23,2.9390134399,3.47,1.252,3.6889570342,0.0,0.002,0.002,3.47,1.25,3.6882787313
2020-12-08 06:30:00,3.25,0.312,3.2649416534,0.0,0.002,0.002,3.25,0.31,3.2647511391,3.74,1.042,3.8824430453,0.0,0.002,0.002,3.74,1.04,3.881906748
2020-12-08 07:00:00,3.45,0.712,3.522704075,0.0,0.002,0.002,3.45,0.71,3.5223003847000003,3.87,0.6920000000000001,3.9313819453,0.0,0.002,0.002,3.87,0.6900000000000001,3.9310303993
2020-12-08 07:30:00,3.85,0.6825,3.9100263746,0.0,0.0025,0.0025,3.85,0.68,3.9095907714,4.39,1.0625,4.5167473086,0.0,0.0025,0.0025,4.39,1.06,4.5161598732
2020-12-08 08:00:00,4.11,0.7525000000000001,4.1783197879,0.0,0.0025,0.0025,4.11,0.75,4.1778702708,4.68,1.2125,4.8345171682,0.0,0.0025,0.0025,4.68,1.21,4.8338907725
2020-12-08 08:30:00,4.4775,0.447,4.4997572435,0.1375,-0.003,0.1375327234,4.34,0.45,4.3632671245,5.2175,1.697,5.4865394604,0.1375,-0.003,0.1375327234,5.08,1.7000000000000002,5.3569020898
2020-12-08 09:00:00,4.7895,0.18050000000000002,4.7929000094,4.7595,-0.48950000000000005,4.7846055741,0.03,0.67,0.6706713055,5.2195,1.8405,5.5344936986,4.7595,-0.48950000000000005,4.7846055741,0.46,2.33,2.3749736841
2020-12-08 09:30:00,4.6145,0.34650000000000003,4.6274909508,0.4445,0.026500000000000003,0.4452892318,4.17,0.32,4.1822601545,5.3445,1.8465,5.6544887037,0.4445,0.026500000000000003,0.4452892318,4.9,1.82,5.2270833167
2020-12-08 10:00:00,4.7175,1.071,4.8375455812,0.007500000000000001,0.001,0.007566373,4.71,1.07,4.830010352,5.2075,1.061,5.314487487,0.007500000000000001,0.001,0.007566373,5.2,1.06,5.306938854
2020-12-08 10:30:00,4.6895,1.042,4.803870757,0.23950000000000002,0.052000000000000005,0.24508008900000003,4.45,0.99,4.5587937001,5.1195,1.042,5.2244659296,0.23950000000000002,0.052000000000000005,0.24508008900000003,4.88,0.99,4.9794075953
2020-12-08 11:00:00,4.6605,1.07,4.7817528428,0.0105,0.0,0.0105,4.65,1.07,4.7715196741,5.0705,1.06,5.1801129573,0.0105,0.0,0.0105,5.06,1.06,5.1698355873
2020-12-08 11:30:00,4.5465,0.899,4.6345294529,0.0165,-0.001,0.0165302753,4.53,0.9,4.6185387299,4.9365,1.179,5.0753397177,0.0165,-0.001,0.0165302753,4.92,1.18,5.0595256695
2020-12-08 12:00:00,4.6775,1.1705,4.8217296171,0.007500000000000001,0.0005,0.0075166482,4.67,1.17,4.8143327679,5.0975,1.1605,5.2279313787,0.007500000000000001,0.0005,0.0075166482,5.09,1.16,5.2205076382
2020-12-08 12:30:00,4.6195,1.07,4.7418013718,0.0095,0.0,0.0095,4.61,1.07,4.732546883,5.0295,1.05,5.1379344342,0.0095,0.0,0.0095,5.02,1.05,5.1286352961
2020-12-08 13:00:00,4.5595,0.96,4.6594678076000005,0.0095,0.0,0.0095,4.55,0.96,4.6501720398,4.9795,1.01,5.0808975831,0.0095,0.0,0.0095,4.97,1.01,5.0715875227
2020-12-08 13:30:00,4.598,1.05,4.7163655499,0.008,0.0,0.008,4.59,1.05,4.7085666609,5.068,1.09,5.1838908168,0.008,0.0,0.008,5.06,1.09,5.1760699377
2020-12-08 14:00:00,4.324,0.9485,4.4268079075,0.074,-0.0015,0.0740152011,4.25,0.9500000000000001,4.3548823175999996,4.7940000000000005,0.9385,4.8849993091,0.074,-0.0015,0.0740152011,4.72,0.9400000000000001,4.8126915546
2020-12-08 14:30:00,4.412,0.49,4.4391264907,4.742,-0.51,4.7693462864,-0.33,1.0,1.053043209,4.672,1.19,4.8211703973,4.742,-0.51,4.7693462864,-0.07,1.7000000000000002,1.7014405661
2020-12-08 15:00:00,4.393,0.037,4.3931558133,4.813,-0.47300000000000003,4.8361863074,-0.42,0.51,0.6606814664,4.773,1.677,5.0590372602,4.813,-0.47300000000000003,4.8361863074,-0.04,2.15,2.1503720608
2020-12-08 15:30:00,4.1035,0.042,4.1037149328,0.5135000000000001,0.012,0.5136401951,3.59,0.03,3.5901253459999998,4.8135,1.562,5.0605954442,0.5135000000000001,0.012,0.5136401951,4.3,1.55,4.5708314342000005
2020-12-08 16:00:00,4.0065,-0.018000000000000002,4.0065404341,0.0965,0.002,0.0965207232,3.91,-0.02,3.9100511506,4.7765,1.502,5.0070905973,0.0965,0.002,0.0965207232,4.68,1.5,4.9145091311
2020-12-08 16:30:00,4.256,-0.128,4.257924377,4.266,-0.318,4.2778359015,-0.01,0.19,0.19026297590000002,4.746,1.512,4.981030014,4.266,-0.318,4.2778359015,0.48,1.83,1.8919038031
2020-12-08 17:00:00,4.2895,-0.234,4.2958778207,4.8095,-0.444,4.8299509573,-0.52,0.21,0.5608029957,4.7695,1.416,4.9752574054,4.8095,-0.444,4.8299509573,-0.04,1.8599999999999999,1.8604300578
2020-12-08 17:30:00,4.3895,-0.2285,4.3954433792,4.8095,-0.4385,4.8294484675,-0.42,0.21,0.4695742753,4.9095,1.4215,5.1111498217,4.8095,-0.4385,4.8294484675,0.1,1.8599999999999999,1.8626862323000002
2020-12-08 18:00:00,4.39,-0.23950000000000002,4.3965282042,4.8100000000000005,-0.4495,4.8309574879,-0.42,0.21,0.4695742753,4.91,1.4304999999999999,5.1141402259,4.8100000000000005,-0.4495,4.8309574879,0.1,1.88,1.8826576958999999
2020-12-08 18:30:00,4.391,-0.2005,4.3955751899,4.811,-0.47050000000000003,4.8339519288,-0.42,0.27,0.4992995093,4.911,1.4695,5.1261438967,4.811,-0.47050000000000003,4.8339519288,0.1,1.94,1.9425756099
2020-12-08 19:00:00,4.2725,-0.21350000000000002,4.2778310509,4.8125,-0.48350000000000004,4.8367270442,-0.54,0.27,0.6037383539,4.7725,1.4865,4.998643666,4.8125,-0.48350000000000004,4.8367270442,-0.04,1.97,1.9704060495000002
2020-12-08 19:30:00,4.2015,-0.203,4.2064012231,4.8115,-0.47300000000000003,4.8346935011,-0.61,0.27,0.6670832032,4.6715,1.437,4.8875230177999995,4.8115,-0.47300000000000003,4.8346935011,-0.14,1.9100000000000001,1.9151240169000001
2020-12-08 20:00:00,4.1785,-0.169,4.1819162175,4.8085,-0.419,4.8267207553,-0.63,0.25,0.6777905281000001,4.6185,1.421,4.8321613435,4.8085,-0.419,4.8267207553,-0.19,1.8399999999999999,1.8497837711
2020-12-08 20:30:00,3.8535,0.627,3.9041761295,0.5035000000000001,0.017,0.5037869093,3.35,0.61,3.4050844336,4.3835,0.637,4.4295418781,0.5035000000000001,0.017,0.5037869093,3.88,0.62,3.9292238419
2020-12-08 21:00:00,3.77,0.632,3.8226069638,0.0,0.002,0.002,3.77,0.63,3.8222768084,4.3,0.622,4.3447536179,0.0,0.002,0.002,4.3,0.62,4.3444677465
2020-12-08 21:30:00,3.61,0.562,3.6534838169,0.0,0.002,0.002,3.61,0.56,3.6531766998,4.11,0.582,4.1510027704,0.0,0.002,0.002,4.11,0.58,4.1507228286
2020-12-08 22:00:00,3.39,0.07200000000000001,3.3907645156,0.0,0.002,0.002,3.39,0.07,3.3907226368,3.99,1.022,4.1188085656,0.0,0.002,0.002,3.99,1.02,4.1183127613
2020-12-08 22:30:00,3.29,0.162,3.2939860352,0.0,0.002,0.002,3.29,0.16,3.2938882798,3.8200000000000003,0.852,3.9138604983,0.0,0.002,0.002,3.8200000000000003,0.85,3.9134256094
2020-12-08 23:00:00,3.19,-0.138,3.1929835577,0.0,0.002,0.002,3.19,-0.14,3.1930706225,3.8200000000000003,1.3519999999999999,4.0521974286,0.0,0.002,0.002,3.8200000000000003,1.35,4.051530575
2020-12-08 23:30:00,3.05,0.052000000000000005,3.0504432465,0.0,0.002,0.002,3.05,0.05,3.0504098085,3.54,0.992,3.6763655966,0.0,0.002,0.002,3.54,0.99,3.6758264377
2020-12-09 00:00:00,3.01,0.5720000000000001,3.0638674906,0.0,0.002,0.002,3.01,0.5700000000000001,3.0634947364,3.35,0.532,3.3919793631,0.0,0.002,0.002,3.35,0.53,3.3916662572
2020-12-09 00:30:00,2.83,0.382,2.8556652465,0.0,0.002,0.002,2.83,0.38,2.855398396,3.19,0.612,3.2481754879,0.0,0.002,0.002,3.19,0.61,3.2477992549
2020-12-09 01:00:00,2.69,-0.23800000000000002,2.7005081003,0.0,0.002,0.002,2.69,-0.24,2.7006850983,3.19,1.1320000000000001,3.3848964534,0.0,0.002,0.002,3.19,1.13,3.3842281247
2020-12-09 01:30:00,2.66,-0.298,2.6766404316,0.0,0.002,0.002,2.66,-0.30000000000000004,2.6768638367,3.19,1.172,3.3984826026,0.0,0.002,0.002,3.19,1.17,3.3977934016
2020-12-09 02:00:00,2.7199999999999998,-0.268,2.7331710521,0.0,0.002,0.002,2.7199999999999998,-0.27,2.733367886,3.24,1.212,3.459269287,0.0,0.002,0.002,3.24,1.21,3.4585690683
2020-12-09 02:30:00,2.63,-0.298,2.6468290462,0.0,0.002,0.002,2.63,-0.30000000000000004,2.6470549673,3.14,1.192,3.358640201,0.0,0.002,0.002,3.14,1.19,3.3579309105
2020-12-09 03:00:00,2.66,0.322,2.6794185937,0.0,0.002,0.002,2.66,0.32,2.6791789787,3.02,0.582,3.0755688905,0.0,0.002,0.002,3.02,0.58,3.075191051
2020-12-09 03:30:00,2.75,0.502,2.7954434353,0.0,0.002,0.002,2.75,0.5,2.7950849719,3.08,0.502,3.1206416007,0.0,0.002,0.002,3.08,0.5,3.1203204964
2020-12-09 04:00:00,2.85,0.532,2.8992281732,0.0,0.002,0.002,2.85,0.53,2.8988618456,3.17,0.502,3.2095021421,0.0,0.002,0.002,3.17,0.5,3.2091899289
2020-12-09 04:30:00,2.8,0.502,2.8446447933,0.0,0.002,0.002,2.8,0.5,2.8442925306999998,3.12,0.452,3.1525710143,0.0,0.002,0.002,3.12,0.45,3.1522848856
2020-12-09 05:00:00,2.91,0.552,2.9618919629000002,0.0,0.002,0.002,2.91,0.55,2.9615198801,3.23,0.502,3.2687771414,0.0,0.002,0.002,3.23,0.5,3.2684705903999998
2020-12-09 05:30:00,3.02,0.612,3.0813867008,0.0,0.002,0.002,3.02,0.61,3.0809901006000002,3.35,0.562,3.3968138012,0.0,0.002,0.002,3.35,0.56,3.3964834756
2020-12-09 06:00:00,3.02,0.612,3.0813867008,0.0,0.002,0.002,3.02,0.61,3.0809901006000002,3.35,0.582,3.4001799952000002,0.0,0.002,0.002,3.35,0.58,3.3998382314
2020-12-09 06:30:00,3.31,0.14200000000000002,3.3130445213,0.0,0.002,0.002,3.31,0.14,3.3129594021,3.87,1.3519999999999999,4.0993662925,0.0,0.002,0.002,3.87,1.35,4.0987071132
2020-12-09 07:00:00,3.39,0.062,3.3905669142,0.0,0.002,0.002,3.39,0.06,3.3905309319,3.99,1.312,4.2001719012,0.0,0.002,0.002,3.99,1.31,4.1995475947
2020-12-09 07:30:00,3.7955,0.8300000000000001,3.8851924341,0.1155,0.0,0.1155,3.68,0.8300000000000001,3.772439529,4.2755,0.8200000000000001,4.3534239686,0.1155,0.0,0.1155,4.16,0.8200000000000001,4.2400471695
2020-12-09 08:00:00,4.3295,0.8345,4.4091904586,4.7495,-0.5155000000000001,4.7773936932000005,-0.42,1.35,1.4138246002,4.5895,0.9345,4.6836738251,4.7495,-0.5155000000000001,4.7773936932000005,-0.16,1.45,1.4588008774
2020-12-09 08:30:00,4.5825,0.92,4.6739390507,4.8125,-0.5,4.8384043082,-0.23,1.42,1.4385061696,4.8625,1.04,4.9724748617,4.8125,-0.5,4.8384043082,0.05,1.54,1.5408114745
2020-12-09 09:00:00,4.621,0.9695,4.7216068504,4.811,-0.4505,4.8320462798,-0.19,1.42,1.4326548782000001,4.911,1.1195,5.0369833482,4.811,-0.4505,4.8320462798,0.1,1.57,1.5731814898
2020-12-09 09:30:00,4.7065,0.903,4.7923429813,4.8065,-0.377,4.8212624125,-0.1,1.28,1.2839003077,4.9965,1.013,5.0981546907,4.8065,-0.377,4.8212624125,0.19,1.3900000000000001,1.4029255148
2020-12-09 10:00:00,4.7785,0.6745,4.8258690927,4.8085,-0.4555,4.8300261386,-0.03,1.13,1.1303981599,5.1085,1.2245,5.2532059259,4.8085,-0.4555,4.8300261386,0.30000000000000004,1.6800000000000002,1.7065755184
2020-12-09 10:30:00,4.6405,0.1315,4.6423628143,4.8105,-0.4985,4.836260177,-0.17,0.63,0.6525335240000001,5.0705,1.7815,5.3743569383,4.8105,-0.4985,4.836260177,0.26,2.2800000000000002,2.2947766776
2020-12-09 11:00:00,4.7625,0.2535,4.7692419209,4.8125,-0.5065000000000001,4.8390803362,-0.05,0.76,0.7616429610000001,5.2025,1.9335,5.550173736,4.8125,-0.5065000000000001,4.8390803362,0.39,2.44,2.4709714689
2020-12-09 11:30:00,4.874,0.28700000000000003,4.882442524,4.814,-0.513,4.8412565518,0.06,0.8,0.8022468448000001,5.314,1.987,5.6733380826,4.814,-0.513,4.8412565518,0.5,2.5,2.5495097568
2020-12-09 12:00:00,4.7915,0.266,4.7988778115,4.8115,-0.454,4.832871636,-0.02,0.72,0.7202777242,5.2115,1.9260000000000002,5.556006502,4.8115,-0.454,4.832871636,0.4,2.38,2.4133793734
2020-12-09 12:30:00,4.771,0.23450000000000001,4.7767594926,4.811,-0.4555,4.8325150026,-0.04,0.6900000000000001,0.6911584478,5.211,1.9045,5.5481205151,4.811,-0.4555,4.8325150026,0.4,2.36,2.3936582881
2020-12-09 13:00:00,4.861,0.221,4.8660211671999996,4.811,-0.46900000000000003,4.8338061608,0.05,0.6900000000000001,0.6918092223,5.301,1.891,5.6281863864,4.811,-0.46900000000000003,4.8338061608,0.49,2.36,2.4103319273
2020-12-09 13:30:00,4.822,0.2,4.8261458743,4.812,-0.49,4.8368837075,0.01,0.6900000000000001,0.69007246,5.2620000000000005,1.87,5.584401848,4.812,-0.49,4.8368837075,0.45,2.36,2.4025195108
2020-12-09 14:00:00,4.771,0.229,4.7764926463,4.811,-0.461,4.8330365196,-0.04,0.6900000000000001,0.6911584478,5.201,1.899,5.5368404348,4.811,-0.461,4.8330365196,0.39,2.36,2.3920075251
2020-12-09 14:30:00,4.662,0.8735,4.7431262106,4.812,-0.47650000000000003,4.8355347429,-0.15,1.35,1.3583077707,4.952,1.0735000000000001,5.0670214377,4.812,-0.47650000000000003,4.8355347429,0.14,1.55,1.5563097378
2020-12-09 15:00:00,4.4915,0.78,4.5587248491,4.8115,-0.44,4.8315765802,-0.32,1.22,1.261269202,4.7515,0.88,4.8323029965,4.8115,-0.44,4.8315765802,-0.06,1.32,1.3213629327
2020-12-09 15:30:00,4.538,0.7485,4.5993147587,4.808,-0.3915,4.8239129605,-0.27,1.1400000000000001,1.1715374514,4.808,0.8485,4.8822962067,4.808,-0.3915,4.8239129605,0.0,1.24,1.24
2020-12-09 16:00:00,4.468,0.7115,4.524296216,4.808,-0.42850000000000005,4.827056686,-0.34,1.1400000000000001,1.1896217886,4.748,0.8115,4.8168492036,4.808,-0.42850000000000005,4.827056686,-0.06,1.24,1.2414507642000001
2020-12-09 16:30:00,4.3305,0.5775,4.3688369734,4.8105,-0.49250000000000005,4.8356454068,-0.48,1.07,1.1727318534,4.6305,0.6775,4.6798009039,4.8105,-0.49250000000000005,4.8356454068,-0.18,1.17,1.1837651794
2020-12-09 17:00:00,4.2915,0.557,4.3274959561,4.8115,-0.493,4.8366911468,-0.52,1.05,1.1717081548000001,4.6315,0.677,4.6807180272,4.8115,-0.493,4.8366911468,-0.18,1.17,1.1837651794
2020-12-09 17:30:00,4.423,0.618,4.4659660769,4.813,-0.502,4.8391086989000005,-0.39,1.12,1.1859595271,4.783,0.758,4.8426906777,4.813,-0.502,4.8391086989000005,-0.03,1.26,1.2603570923
2020-12-09 18:00:00,4.372,0.613,4.4147653392,4.812,-0.47700000000000004,4.8355840392000005,-0.44,1.09,1.1754573578,4.732,0.753,4.7915376446,4.812,-0.47700000000000004,4.8355840392000005,-0.08,1.23,1.2325988804
2020-12-09 18:30:00,4.18,0.595,4.2221351234,4.69,-0.395,4.7066044023,-0.51,0.99,1.1136426716,4.52,0.735,4.5793694981,4.69,-0.395,4.7066044023,-0.17,1.13,1.1427160627
2020-12-09 19:00:00,4.1735,0.6095,4.2177710346,4.1035,-0.2005,4.108395368,0.07,0.81,0.8130190650000001,4.5335,0.7195,4.5902399175,4.1035,-0.2005,4.108395368,0.43,0.92,1.0155294186
2020-12-09 19:30:00,4.5315,0.7000000000000001,4.5852472398,3.8515,-0.06,3.851967322,0.68,0.76,1.0198039027,4.9115,0.78,4.973050598,3.8515,-0.06,3.851967322,1.06,0.84,1.352479205
2020-12-09 20:00:00,4.1595,0.661,4.2116933946,2.3795,0.031,2.3797019246,1.78,0.63,1.8882002012,4.5795,0.711,4.6343652478,2.3795,0.031,2.3797019246,2.2,0.68,2.3026940743
2020-12-09 20:30:00,3.86,0.6725,3.9181444907,0.0,0.0025,0.0025,3.86,0.67,3.9177161714,4.39,0.6825,4.4427363471,0.0,0.0025,0.0025,4.39,0.68,4.4423529801
2020-12-09 21:00:00,3.74,0.6225,3.7914517338,0.0,0.0025,0.0025,3.74,0.62,3.7910420731,4.24,0.6025,4.2825934024,0.0,0.0025,0.0025,4.24,0.6000000000000001,4.2822424032
2020-12-09 21:30:00,3.69,0.6225,3.7421392612,0.0,0.0025,0.0025,3.69,0.62,3.7417242015000003,4.17,0.6025,4.2133011108,0.0,0.0025,0.0025,4.17,0.6000000000000001,4.2129443386
2020-12-09 22:00:00,3.4475,0.515,3.4857540432,0.23750000000000002,0.055,0.2437852539,3.21,0.46,3.2427920069,3.8675,0.495,3.8990487622,0.23750000000000002,0.055,0.2437852539,3.63,0.44,3.6565694305000003
2020-12-09 22:30:00,3.31,0.5225000000000001,3.3509858624,0.0,0.0025,0.0025,3.31,0.52,3.3505969617,3.7199999999999998,0.49250000000000005,3.7524600264,0.0,0.0025,0.0025,3.7199999999999998,0.49,3.7521327269
2020-12-09 23:00:00,3.31,0.6325000000000001,3.3698896495,0.0,0.0025,0.0025,3.31,0.63,3.3694213153,3.7,0.6025,3.7487339529,0.0,0.0025,0.0025,3.7,0.6000000000000001,3.7483329628
2020-12-09 23:30:00,3.17,0.41200000000000003,3.1966613834,0.0,0.002,0.002,3.17,0.41000000000000003,3.1964042298,3.5700000000000003,0.752,3.6483426374,0.0,0.002,0.002,3.5700000000000003,0.75,3.6479309204
2020-12-10 00:00:00,3.26,0.6825,3.3306765454000002,0.0,0.0025,0.0025,3.26,0.68,3.3301651611,3.62,0.6425000000000001,3.6765753426,0.0,0.0025,0.0025,3.62,0.64,3.6761392792
2020-12-10 00:30:00,3.08,0.652,3.1482541193,0.0,0.002,0.002,3.08,0.65,3.1478405296,3.42,0.612,3.4743264095,0.0,0.002,0.002,3.42,0.61,3.4739746689
2020-12-10 01:00:00,2.96,0.5720000000000001,3.0147610187,0.0,0.002,0.002,2.96,0.5700000000000001,3.0143821921,3.3,0.522,3.34103038,0.0,0.002,0.002,3.3,0.52,3.3407184856
2020-12-10 01:30:00,3.07,0.632,3.1343777692,0.0,0.002,0.002,3.07,0.63,3.1339751116,3.42,0.602,3.4725788688,0.0,0.002,0.002,3.42,0.6000000000000001,3.4722327111
2020-12-10 02:00:00,3.07,0.672,3.142687385,0.0,0.002,0.002,3.07,0.67,3.1422603329,3.42,0.632,3.4779051166,0.0,0.002,0.002,3.42,0.63,3.4775422355
2020-12-10 02:30:00,2.87,0.41200000000000003,2.8994213216,0.0,0.002,0.002,2.87,0.41000000000000003,2.8991378029,3.22,0.652,3.2853468614,0.0,0.002,0.002,3.22,0.65,3.2849505324
2020-12-10 03:00:00,2.8,0.342,2.8208091038000003,0.0,0.002,0.002,2.8,0.34,2.8205673188000002,3.16,0.6920000000000001,3.2348823781,0.0,0.002,0.002,3.16,0.6900000000000001,3.2344551319
2020-12-10 03:30:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.16,0.462,3.1935942134,0.0,0.002,0.002,3.16,0.46,3.1933054974
2020-12-10 04:00:00,2.96,0.542,3.0092131862000002,0.0,0.002,0.002,2.96,0.54,3.0088536023,3.27,0.492,3.3068057094,0.0,0.002,0.002,3.27,0.49,3.3065087328000002
2020-12-10 04:30:00,2.96,0.5720000000000001,3.0147610187,0.0,0.002,0.002,2.96,0.5700000000000001,3.0143821921,3.27,0.532,3.3129932086,0.0,0.002,0.002,3.27,0.53,3.312672637
2020-12-10 05:00:00,2.92,0.352,2.9411399151,0.0,0.002,0.002,2.92,0.35000000000000003,2.9409012224,3.29,0.752,3.3748487374,0.0,0.002,0.002,3.29,0.75,3.374403651
2020-12-10 05:30:00,3.07,0.5720000000000001,3.1228326884,0.0,0.002,0.002,3.07,0.5700000000000001,3.1224669734,3.43,0.732,3.5072388,0.0,0.002,0.002,3.43,0.73,3.5068219231
2020-12-10 06:00:00,3.16,0.622,3.2206340991,0.0,0.002,0.002,3.16,0.62,3.2202484376,3.52,0.672,3.5835714029,0.0,0.002,0.002,3.52,0.67,3.5831968966
2020-12-10 06:30:00,3.5700000000000003,0.7020000000000001,3.6383655671,0.0,0.002,0.002,3.5700000000000003,0.7000000000000001,3.6379802089,4.01,0.972,4.1261221504,0.0,0.002,0.002,4.01,0.97,4.1256514637
