Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 07:00:00,3.74,0.962,3.8617410581,0.0,0.002,0.002,3.74,0.96,3.8612433231,4.18,0.9420000000000001,4.2848295182000005,0.0,0.002,0.002,4.18,0.9400000000000001,4.2843902717
2020-12-10 07:30:00,3.92,1.0225,4.051161099,0.0,0.0025,0.0025,3.92,1.02,4.0505308294,4.4,1.0225,4.5172454272,0.0,0.0025,0.0025,4.4,1.02,4.5166801968
2020-12-10 08:00:00,4.16,1.022,4.2836998027,0.0,0.002,0.002,4.16,1.02,4.2832230855,4.68,1.1320000000000001,4.8149583591,0.0,0.002,0.002,4.68,1.13,4.8144885502
2020-12-10 08:30:00,4.25,0.5125000000000001,4.2807892088,0.0,0.0025,0.0025,4.25,0.51,4.2804906261,4.92,1.6125,5.1775048286,0.0,0.0025,0.0025,4.92,1.6099999999999999,5.1767267651
2020-12-10 09:00:00,4.23,0.7925000000000001,4.3035980586,0.0,0.0025,0.0025,4.23,0.79,4.3031383896,4.8,1.1325,4.9317903696,0.0,0.0025,0.0025,4.8,1.13,4.9312168884
2020-12-10 09:30:00,4.35,1.0125,4.4662799117,0.0,0.0025,0.0025,4.35,1.01,4.4657138287,4.89,1.0025,4.9917037422,0.0,0.0025,0.0025,4.89,1.0,4.99120226
2020-12-10 10:00:00,4.506,1.059,4.6287705711000005,0.106,-0.001,0.1060047169,4.4,1.06,4.5258811297,5.046,1.079,5.1600733522,0.106,-0.001,0.1060047169,4.94,1.08,5.0566787519
2020-12-10 10:30:00,4.6565,0.399,4.6735632284,4.4865,-0.391,4.5035056623,0.17,0.79,0.808084154,5.0365,1.639,5.2964755498,4.4865,-0.391,4.5035056623,0.55,2.03,2.1031880563
2020-12-10 11:00:00,4.641,0.5775,4.6767924104,4.811,-0.4525,4.8322331535,-0.17,1.03,1.0439348639,4.961,1.4675,5.1734975838,4.811,-0.4525,4.8322331535,0.15,1.92,1.9258504615
2020-12-10 11:30:00,4.477,1.042,4.5966610708,0.527,0.012,0.5271366047,3.95,1.03,4.0820828017,4.987,1.032,5.0926606995,0.527,0.012,0.5271366047,4.46,1.02,4.5751502708
2020-12-10 12:00:00,4.441,1.0345,4.5598981622,0.091,0.0045000000000000005,0.0911111958,4.35,1.03,4.4702796333,4.981,1.0245,5.085269044,0.091,0.0045000000000000005,0.0911111958,4.89,1.02,4.9952477416
2020-12-10 12:30:00,4.6535,0.9495,4.7493802227,4.5035,-0.3905,4.5203984891,0.15,1.34,1.3483693856,4.9335,1.0595,5.0459847899,4.5035,-0.3905,4.5203984891,0.43,1.45,1.5124152869
2020-12-10 13:00:00,4.6835,0.91,4.7710871141,4.8135,-0.47000000000000003,4.8363914492,-0.13,1.38,1.3861096638000001,4.9535,1.03,5.0594527619,4.8135,-0.47000000000000003,4.8363914492,0.14,1.5,1.5065191668
2020-12-10 13:30:00,4.415,1.0265,4.5327615479,0.47500000000000003,0.026500000000000003,0.4757386362,3.94,1.0,4.0649231235,4.9350000000000005,1.0365,5.0426736212,0.47500000000000003,0.026500000000000003,0.4757386362,4.46,1.01,4.5729312262
2020-12-10 14:00:00,4.3105,0.902,4.4038635594,0.0005,0.002,0.0020615528,4.31,0.9,4.4029649101,4.8505,0.892,4.9318368029,0.0005,0.002,0.0020615528,4.85,0.89,4.9309836747
2020-12-10 14:30:00,4.4105,0.9915,4.520573249,0.0005,0.0015,0.0015811388,4.41,0.99,4.5197566306,4.9505,0.9915,5.0488139696,0.0005,0.0015,0.0015811388,4.95,0.99,5.0480293185
2020-12-10 15:00:00,4.16,0.9515,4.267429232,0.0,0.0015,0.0015,4.16,0.9500000000000001,4.2670950306,4.68,0.9515,4.7757462506,0.0,0.0015,0.0015,4.68,0.9500000000000001,4.775447623
2020-12-10 15:30:00,4.21,0.892,4.3034595386,0.0,0.002,0.002,4.21,0.89,4.3030454332,4.74,0.882,4.8213612186,0.0,0.002,0.002,4.74,0.88,4.8209957478
2020-12-10 16:00:00,4.1025,0.8335,4.1863144292,0.1125,-0.006500000000000001,0.1126876213,3.99,0.84,4.0774624462,4.6625,0.9435,4.7570052029,0.1125,-0.006500000000000001,0.1126876213,4.55,0.9500000000000001,4.6481178987
2020-12-10 16:30:00,4.2975,0.5415,4.3314810977,4.6975,-0.4985,4.7238764273000005,-0.4,1.04,1.1142710622,4.6275,0.9115000000000001,4.7164169133,4.6975,-0.4985,4.7238764273000005,-0.07,1.4100000000000001,1.4117365193
2020-12-10 17:00:00,4.2525,0.1015,4.2537111444,4.8125,-0.42850000000000005,4.831538937,-0.56,0.53,0.7710382610000001,4.6925,1.4215,4.9030825508,4.8125,-0.42850000000000005,4.831538937,-0.12,1.85,1.8538878067
2020-12-10 17:30:00,4.2815,0.23900000000000002,4.2881654877,4.8115,-0.451,4.8325907389000005,-0.53,0.6900000000000001,0.8700574694000001,4.6915,1.129,4.825433996,4.8115,-0.451,4.8325907389000005,-0.12,1.58,1.5845504094
2020-12-10 18:00:00,4.341,0.5945,4.3815192856,4.811,-0.4455,4.8315826858,-0.47000000000000003,1.04,1.1412712211,4.691,0.7245,4.7466178749,4.811,-0.4455,4.8315826858,-0.12,1.17,1.176137747
2020-12-10 18:30:00,4.2805,0.5205000000000001,4.3120297425,4.8105,-0.4495,4.8314553191,-0.53,0.97,1.1053506231,4.6305,0.7605000000000001,4.6925356152,4.8105,-0.4495,4.8314553191,-0.18,1.21,1.2233151679
2020-12-10 19:00:00,4.282,0.397,4.3003642869,4.812,-0.463,4.834223102,-0.53,0.86,1.0101980004,4.662,1.017,4.7716383979,4.812,-0.463,4.834223102,-0.15,1.48,1.4875819305
2020-12-10 19:30:00,4.502,0.649,4.5485387764,4.812,-0.451,4.833088557,-0.31,1.1,1.1428473214000001,4.832,0.769,4.8928095201,4.812,-0.451,4.833088557,0.02,1.22,1.2201639234
2020-12-10 20:00:00,4.272,0.6715,4.3244532891,4.812,-0.42850000000000005,4.8310409075,-0.54,1.1,1.2253978946,4.562,0.7915000000000001,4.6301529402,4.812,-0.42850000000000005,4.8310409075,-0.25,1.22,1.245351356
2020-12-10 20:30:00,3.8195,0.168,3.8231929392,0.5195000000000001,0.018000000000000002,0.5198117448,3.3,0.15,3.3034073318,4.4495000000000005,1.158,4.5977183744,0.5195000000000001,0.018000000000000002,0.5198117448,3.93,1.1400000000000001,4.0920043988
2020-12-10 21:00:00,3.71,0.642,3.7651379789,0.0,0.002,0.002,3.71,0.64,3.7647974713,4.22,0.652,4.2700707254,0.0,0.002,0.002,4.22,0.65,4.2697658015
2020-12-10 21:30:00,3.5700000000000003,0.5720000000000001,3.6155337089,0.0,0.002,0.002,3.5700000000000003,0.5700000000000001,3.6152178358000002,4.06,0.542,4.0960180664,0.0,0.002,0.002,4.06,0.54,4.0957538989
2020-12-10 22:00:00,3.47,0.602,3.5218324776000003,0.0,0.002,0.002,3.47,0.6000000000000001,3.5214911614,3.94,0.5720000000000001,3.9813043089,0.0,0.002,0.002,3.94,0.5700000000000001,3.9810174579
2020-12-10 22:30:00,3.12,-0.178,3.1250734391,0.0,0.002,0.002,3.12,-0.18,3.1251879943,3.7199999999999998,1.112,3.8826465200999998,0.0,0.002,0.002,3.7199999999999998,1.11,3.8820741879
2020-12-10 23:00:00,3.12,-0.028,3.1201256385,0.0,0.002,0.002,3.12,-0.03,3.1201442274,3.66,1.172,3.8430696064000003,0.0,0.002,0.002,3.66,1.17,3.8424601494
2020-12-10 23:30:00,3.09,0.612,3.1500228571,0.0,0.002,0.002,3.09,0.61,3.1496348995,3.45,0.5720000000000001,3.49709651,0.0,0.002,0.002,3.45,0.5700000000000001,3.4967699381
2020-12-11 00:00:00,2.9,0.272,2.912727931,0.0,0.002,0.002,2.9,0.27,2.9125418452,3.3,0.772,3.3890978151,0.0,0.002,0.002,3.3,0.77,3.3886427962
2020-12-11 00:30:00,2.8,0.202,2.8072769724,0.0,0.002,0.002,2.8,0.2,2.8071337695,3.21,0.812,3.3111091797,0.0,0.002,0.002,3.21,0.81,3.3106192774
2020-12-11 01:00:00,2.75,0.352,2.7724364736,0.0,0.002,0.002,2.75,0.35000000000000003,2.7721832551,3.14,0.7020000000000001,3.2175151903,0.0,0.002,0.002,3.14,0.7000000000000001,3.2170794208
2020-12-11 01:30:00,2.83,0.562,2.8852632462,0.0,0.002,0.002,2.83,0.56,2.8848743474000003,3.16,0.542,3.2061447254,0.0,0.002,0.002,3.16,0.54,3.2058072306
2020-12-11 02:00:00,2.71,0.532,2.7617248234,0.0,0.002,0.002,2.71,0.53,2.7613402543000003,3.03,0.502,3.0713033064,0.0,0.002,0.002,3.03,0.5,3.0709770432
2020-12-11 02:30:00,2.73,0.532,2.7813529082,0.0,0.002,0.002,2.73,0.53,2.7809710534,3.03,0.502,3.0713033064,0.0,0.002,0.002,3.03,0.5,3.0709770432
2020-12-11 03:00:00,2.73,0.532,2.7813529082,0.0,0.002,0.002,2.73,0.53,2.7809710534,3.03,0.482,3.068097782,0.0,0.002,0.002,3.03,0.48,3.0677842167
2020-12-11 03:30:00,2.73,0.442,2.7655494933,0.0,0.002,0.002,2.73,0.44,2.765230551,3.03,0.522,3.0746355882,0.0,0.002,0.002,3.03,0.52,3.0742966675
2020-12-11 04:00:00,2.73,0.522,2.779457501,0.0,0.002,0.002,2.73,0.52,2.7790825824,3.06,0.47200000000000003,3.0961886247,0.0,0.002,0.002,3.06,0.47000000000000003,3.0958843648
2020-12-11 04:30:00,2.8200000000000003,0.622,2.8877818477,0.0,0.002,0.002,2.8200000000000003,0.62,2.8873517278,3.13,0.5720000000000001,3.1818365766,0.0,0.002,0.002,3.13,0.5700000000000001,3.1814776441
2020-12-11 05:00:00,2.75,0.192,2.7566943973,0.0,0.002,0.002,2.75,0.19,2.756555822,3.16,0.9520000000000001,3.3002884722,0.0,0.002,0.002,3.16,0.9500000000000001,3.2997121087
2020-12-11 05:30:00,2.89,0.622,2.9561772613,0.0,0.002,0.002,2.89,0.62,2.9557570942,3.21,0.582,3.2623341337,0.0,0.002,0.002,3.21,0.58,3.2619779276
2020-12-11 06:00:00,3.01,0.7020000000000001,3.0907772485,0.0,0.002,0.002,3.01,0.7000000000000001,3.0903236077,3.35,0.672,3.4167358692,0.0,0.002,0.002,3.35,0.67,3.4163430741
2020-12-11 06:30:00,3.26,0.7020000000000001,3.3347269753,0.0,0.002,0.002,3.26,0.7000000000000001,3.3343065246,3.65,0.782,3.7328305614,0.0,0.002,0.002,3.65,0.78,3.7324120887000003
2020-12-11 07:00:00,3.49,0.872,3.5972884232,0.0,0.002,0.002,3.49,0.87,3.596804137,3.92,0.862,4.0136571852,0.0,0.002,0.002,3.92,0.86,4.0132281271
2020-12-11 07:30:00,3.8200000000000003,1.0125,3.9519053949,0.0,0.0025,0.0025,3.8200000000000003,1.01,3.95126562,4.29,1.0225,4.4101707733,0.0,0.0025,0.0025,4.29,1.02,4.4095918178
2020-12-11 08:00:00,3.98,0.5225000000000001,4.0141507508,0.0,0.0025,0.0025,3.98,0.52,4.0138261049,4.62,1.5825,4.8835137196,0.0,0.0025,0.0025,4.62,1.58,4.8827041688
2020-12-11 08:30:00,4.08,0.3325,4.0935261389,0.0,0.0025,0.0025,4.08,0.33,4.0933238328,4.82,1.8725,5.1709434584,0.0,0.0025,0.0025,4.82,1.87,5.1700386846
2020-12-11 09:00:00,4.08,0.3025,4.0911986324,0.0,0.0025,0.0025,4.08,0.30000000000000004,4.0910145441,4.82,1.8425,5.160155642,0.0,0.0025,0.0025,4.82,1.8399999999999999,5.1592635133
2020-12-11 09:30:00,4.13,0.7225,4.1927206263,0.0,0.0025,0.0025,4.13,0.72,4.1922905434,4.73,1.3525,4.9195687057,0.0,0.0025,0.0025,4.73,1.35,4.9188819868
2020-12-11 10:00:00,4.2905,0.7215,4.3507416035,0.0005,0.0015,0.0015811388,4.29,0.72,4.35,4.8805,1.3515000000000001,5.0641714525,0.0005,0.0015,0.0015811388,4.88,1.35,5.0632894446
2020-12-11 10:30:00,4.255,0.9215000000000001,4.3536406891,0.005,0.0015,0.0052201533000000005,4.25,0.92,4.3484365006,4.735,1.1415,4.8706516248,0.005,0.0015,0.0052201533000000005,4.73,1.1400000000000001,4.865439343
2020-12-11 11:00:00,4.193,1.0515,4.3228348627,0.003,0.0015,0.0033541020000000003,4.19,1.05,4.3195601628,4.673,1.0515,4.789841464,0.003,0.0015,0.0033541020000000003,4.67,1.05,4.7865854218
2020-12-11 11:30:00,4.273,1.0515,4.4004751164,0.003,0.0015,0.0033541020000000003,4.27,1.05,4.3972036569,4.743,1.0515,4.8581582158,0.003,0.0015,0.0033541020000000003,4.74,1.05,4.8549047364
2020-12-11 12:00:00,4.2035,1.051,4.332898943,0.0035,0.001,0.0036400549,4.2,1.05,4.3292609069,4.5935,1.051,4.712201529,0.0035,0.001,0.0036400549,4.59,1.05,4.7085666609
2020-12-11 12:30:00,3.9545,0.931,4.0626138446,0.0045000000000000005,0.001,0.0046097722,3.95,0.93,4.0580044357,4.3145,0.911,4.4096293779,0.0045000000000000005,0.001,0.0046097722,4.31,0.91,4.4050198637
2020-12-11 13:00:00,3.805,0.8210000000000001,3.8925654779,0.005,0.001,0.0050990195,3.8,0.8200000000000001,3.8874670417,4.225,0.811,4.3021327269,0.005,0.001,0.0050990195,4.22,0.81,4.2970338607
2020-12-11 13:30:00,3.7475,0.7805000000000001,3.8279154249,0.0775,0.0005,0.0775016129,3.67,0.78,3.7519728144,4.1575,0.7605000000000001,4.2264839406,0.0775,0.0005,0.0775016129,4.08,0.76,4.150180719
2020-12-11 14:00:00,3.784,0.10250000000000001,3.785387992,4.524,-0.42750000000000005,4.5441536341,-0.74,0.53,0.9102197537000001,4.024,1.3725,4.2516270121,4.524,-0.42750000000000005,4.5441536341,-0.5,1.8,1.8681541691999999
2020-12-11 14:30:00,3.485,-0.046,3.4853035736,0.515,0.014,0.5151902561,2.9699999999999998,-0.06,2.9706059988,4.075,1.474,4.3333937047,0.515,0.014,0.5151902561,3.56,1.46,3.8477525908
2020-12-11 15:00:00,3.371,-0.1085,3.3727456545,0.001,0.0015,0.0018027756000000002,3.37,-0.11,3.3717947743,4.021,1.4315,4.26821195,0.001,0.0015,0.0018027756000000002,4.02,1.43,4.2667669259
2020-12-11 15:30:00,3.5605,0.5515,3.6029588535,0.0005,0.0015,0.0015811388,3.56,0.55,3.6022354171,4.0405,0.7615000000000001,4.1116325833,0.0005,0.0015,0.0015811388,4.04,0.76,4.1108636562
2020-12-11 16:00:00,3.424,-0.148,3.4271971055,0.044,0.002,0.044045431100000004,3.38,-0.15,3.3833267652,4.084,1.312,4.2895687429,0.044,0.002,0.044045431100000004,4.04,1.31,4.2470813508
2020-12-11 16:30:00,3.901,0.3845,3.9199032195,4.7010000000000005,-0.5155000000000001,4.729179765,-0.8,0.9,1.2041594579,4.201,0.8645,4.2890280076,4.7010000000000005,-0.5155000000000001,4.729179765,-0.5,1.38,1.4677874506
2020-12-11 17:00:00,4.0625,0.5735,4.1027805815,4.8125,-0.4565,4.8341026572,-0.75,1.03,1.2741271522,4.3925,0.7635000000000001,4.4583616385,4.8125,-0.4565,4.8341026572,-0.42,1.22,1.2902712893000001
2020-12-11 17:30:00,4.15,0.6195,4.1959838238,4.8100000000000005,-0.41050000000000003,4.8274848783,-0.66,1.03,1.2233151679,4.48,0.7595000000000001,4.5439234424,4.8100000000000005,-0.41050000000000003,4.8274848783,-0.33,1.17,1.2156479754
2020-12-11 18:00:00,4.1915,0.6265000000000001,4.238062588,4.8115,-0.42350000000000004,4.830101914,-0.62,1.05,1.2193850909,4.5315,0.7465,4.5925760201,4.8115,-0.42350000000000004,4.830101914,-0.28,1.17,1.2030378215
2020-12-11 18:30:00,4.1585,0.5665,4.1969089221,4.8085,-0.3835,4.823768703,-0.65,0.9500000000000001,1.1510864433,4.4885,0.6865,4.5406953763,4.8085,-0.3835,4.823768703,-0.32,1.07,1.1168258593
2020-12-11 19:00:00,4.161,0.47950000000000004,4.1885368866,4.811,-0.4505,4.8320462798,-0.65,0.93,1.1346365057,4.491,0.7195,4.5482701382,4.811,-0.4505,4.8320462798,-0.32,1.17,1.2129715578
2020-12-11 19:30:00,4.1135,0.5125000000000001,4.1453031855,4.8135,-0.4675,4.8361491396,-0.7000000000000001,0.98,1.2043255374,4.4335,0.7425,4.495245099,4.8135,-0.4675,4.8361491396,-0.38,1.21,1.2682665335
2020-12-11 20:00:00,4.001,0.5065000000000001,4.0329323389,4.811,-0.41350000000000003,4.8287372314,-0.81,0.92,1.2257650672,4.281,0.6165,4.3251628004,4.811,-0.41350000000000003,4.8287372314,-0.53,1.03,1.1583609109
2020-12-11 20:30:00,3.682,0.5760000000000001,3.7267814532,0.522,0.026000000000000002,0.5226471085000001,3.16,0.55,3.2075068199,4.182,0.5760000000000001,4.2214807829,0.522,0.026000000000000002,0.5226471085000001,3.66,0.55,3.7010944327
2020-12-11 21:00:00,3.5,0.492,3.5344114079,0.0,0.002,0.002,3.5,0.49,3.5341335572,3.99,0.47200000000000003,4.0178208024,0.0,0.002,0.002,3.99,0.47000000000000003,4.0175863401
2020-12-11 21:30:00,3.11,0.292,3.1236779604000002,0.0,0.002,0.002,3.11,0.29,3.123491636,3.56,0.272,3.5703758906000003,0.0,0.002,0.002,3.56,0.27,3.5702240826000002
2020-12-11 22:00:00,2.93,0.262,2.9416906703,0.0,0.002,0.002,2.93,0.26,2.941513216,3.37,0.302,3.3835046919,0.0,0.002,0.002,3.37,0.30000000000000004,3.3833267652
2020-12-11 22:30:00,2.63,-0.588,2.6949293126000002,0.0,0.002,0.002,2.63,-0.59,2.6953663944,3.2,0.872,3.31668268,0.0,0.002,0.002,3.2,0.87,3.3161574148
2020-12-11 23:00:00,2.5,-0.588,2.5682180593,0.0,0.002,0.002,2.5,-0.59,2.5686767021,3.02,0.872,3.1433714384,0.0,0.002,0.002,3.02,0.87,3.1428172075
2020-12-11 23:30:00,2.36,-0.618,2.4395745531,0.0,0.002,0.002,2.36,-0.62,2.4400819658,2.85,0.802,2.9606931621,0.0,0.002,0.002,2.85,0.8,2.9601520231
2020-12-12 00:00:00,2.36,-0.618,2.4395745531,0.0,0.002,0.002,2.36,-0.62,2.4400819658,2.8200000000000003,0.852,2.9458961285000003,0.0,0.002,0.002,2.8200000000000003,0.85,2.945318319
2020-12-12 00:30:00,2.21,-0.618,2.2947819068,0.0,0.002,0.002,2.21,-0.62,2.2953213283,2.67,0.852,2.8026423247,0.0,0.002,0.002,2.67,0.85,2.8020349748
2020-12-12 01:00:00,2.18,-0.618,2.2659046758,0.0,0.002,0.002,2.18,-0.62,2.2664509701,2.64,0.852,2.7740771438,0.0,0.002,0.002,2.64,0.85,2.7734635386
2020-12-12 01:30:00,2.2,-0.428,2.241246082,0.0,0.002,0.002,2.2,-0.43,2.241628872,2.61,0.672,2.6951222607,0.0,0.002,0.002,2.61,0.67,2.6946242781
2020-12-12 02:00:00,2.23,0.132,2.2339033104,0.0,0.002,0.002,2.23,0.13,2.2337860238,2.51,0.07200000000000001,2.5110324569999998,0.0,0.002,0.002,2.51,0.07,2.5109759059
2020-12-12 02:30:00,2.29,0.132,2.293801212,0.0,0.002,0.002,2.29,0.13,2.2936869882,2.5700000000000003,0.07200000000000001,2.5710083624999998,0.0,0.002,0.002,2.5700000000000003,0.07,2.5709531307
2020-12-12 03:00:00,2.5,0.132,2.5034823746,0.0,0.002,0.002,2.5,0.13,2.5033777182,2.79,0.07200000000000001,2.7909288776,0.0,0.002,0.002,2.79,0.07,2.7908779981
2020-12-12 03:30:00,2.4,0.132,2.403627259,0.0,0.002,0.002,2.4,0.13,2.4035182546,2.67,0.07200000000000001,2.6709706101,0.0,0.002,0.002,2.67,0.07,2.6709174453999998
2020-12-12 04:00:00,2.32,0.132,2.3237521382,0.0,0.002,0.002,2.32,0.13,2.3236393868,2.59,0.10200000000000001,2.592007716,0.0,0.002,0.002,2.59,0.1,2.591929783
2020-12-12 04:30:00,2.32,0.162,2.3256491567,0.0,0.002,0.002,2.32,0.16,2.3255106966,2.59,0.10200000000000001,2.592007716,0.0,0.002,0.002,2.59,0.1,2.591929783
2020-12-12 05:00:00,2.32,0.162,2.3256491567,0.0,0.002,0.002,2.32,0.16,2.3255106966,2.59,0.10200000000000001,2.592007716,0.0,0.002,0.002,2.59,0.1,2.591929783
2020-12-12 05:30:00,2.4,0.212,2.4093451392,0.0,0.002,0.002,2.4,0.21,2.4091699815,2.68,0.162,2.6848918042000003,0.0,0.002,0.002,2.68,0.16,2.6847718711
2020-12-12 06:00:00,2.45,0.252,2.4629259023,0.0,0.002,0.002,2.45,0.25,2.4627220712,2.73,0.202,2.7374630591,0.0,0.002,0.002,2.73,0.2,2.7373162039
2020-12-12 06:30:00,2.9,0.122,2.9025650725,0.0,0.002,0.002,2.9,0.12,2.9024816968,3.34,0.872,3.4519536497,0.0,0.002,0.002,3.34,0.87,3.4514489711
2020-12-12 07:00:00,3.12,-0.1575,3.1239728312,0.0,0.0025,0.0025,3.12,-0.16,3.1240998704,3.69,1.3525,3.9300580466,0.0,0.0025,0.0025,3.69,1.35,3.9291983915
2020-12-12 07:30:00,3.41,0.5725,3.4577241431,0.0,0.0025,0.0025,3.41,0.5700000000000001,3.4573110939,3.8200000000000003,0.6425000000000001,3.8736554119,0.0,0.0025,0.0025,3.8200000000000003,0.64,3.8732415365
2020-12-12 08:00:00,3.49,0.2525,3.4991222114,0.0,0.0025,0.0025,3.49,0.25,3.4989426974,4.0,0.9825,4.1188962417,0.0,0.0025,0.0025,4.0,0.98,4.1183006204
2020-12-12 08:30:00,3.49,0.3225,3.5048689348,0.0,0.0025,0.0025,3.49,0.32,3.5046397818,4.0,0.9825,4.1188962417,0.0,0.0025,0.0025,4.0,0.98,4.1183006204
2020-12-12 09:00:00,3.3905,0.652,3.4526213592,0.0005,0.002,0.0020615528,3.39,0.65,3.4517531777,3.8405,0.632,3.8921541914,0.0005,0.002,0.0020615528,3.84,0.63,3.8913365313
2020-12-12 09:30:00,3.563,0.6915,3.6294822289,0.003,0.0015,0.0033541020000000003,3.56,0.6900000000000001,3.6262515081,4.013,0.6815,4.070455902,0.003,0.0015,0.0033541020000000003,4.01,0.68,4.0672472263
2020-12-12 10:00:00,3.666,0.6910000000000001,3.7305545164,0.006,0.001,0.0060827625,3.66,0.6900000000000001,3.7244731171,4.086,0.681,4.1423612831,0.006,0.001,0.0060827625,4.08,0.68,4.1362785206
2020-12-12 10:30:00,3.439,0.439,3.4669066904,0.009000000000000001,-0.001,0.0090553851,3.43,0.44,3.4581064183,3.839,0.679,3.898584615,0.009000000000000001,-0.001,0.0090553851,3.83,0.68,3.8898971709
2020-12-12 11:00:00,3.4995,0.5395,3.5408417784,0.0095,-0.0005,0.009513148800000001,3.49,0.54,3.5315294137,3.8395,0.5295,3.8758393285,0.0095,-0.0005,0.009513148800000001,3.83,0.53,3.8664971227000002
2020-12-12 11:30:00,3.4635,0.5885,3.5131416852,0.0135,-0.0015,0.0135830777,3.45,0.59,3.5000857132,3.7535,0.5785,3.7978183869,0.0135,-0.0015,0.0135830777,3.74,0.58,3.7847060652
2020-12-12 12:00:00,3.176,0.4585,3.208924781,0.016,-0.0015,0.0160701587,3.16,0.46,3.1933054974,3.436,0.4485,3.465147652,0.016,-0.0015,0.0160701587,3.42,0.45,3.4494782214
2020-12-12 12:30:00,2.9465,0.28850000000000003,2.9605902283,0.0165,-0.0015,0.016568041500000002,2.93,0.29,2.9443165591,3.1665,0.2685,3.1778631972,0.0165,-0.0015,0.016568041500000002,3.15,0.27,3.1615502526
2020-12-12 13:00:00,2.8615,0.189,2.867734864,0.021500000000000002,-0.001,0.0215232433,2.84,0.19,2.846348538,3.0515,0.169,3.0561762466,0.021500000000000002,-0.001,0.0215232433,3.03,0.17,3.0347652298
2020-12-12 13:30:00,2.782,0.169,2.7871284506,0.012,-0.001,0.0120415946,2.77,0.17,2.7752117036,2.992,0.129,2.9947796246,0.012,-0.001,0.0120415946,2.98,0.13,2.9828342227
2020-12-12 14:00:00,2.7005,0.169,2.7057829274,0.0105,-0.001,0.0105475116,2.69,0.17,2.6953663944,2.9005,0.129,2.9033672262,0.0105,-0.001,0.0105475116,2.89,0.13,2.8929223979
2020-12-12 14:30:00,2.5620000000000003,0.1385,2.5657408774,0.012,-0.0015,0.0120933866,2.55,0.14,2.5538402456,2.8120000000000003,0.1285,2.8149345019,0.012,-0.0015,0.0120933866,2.8,0.13,2.8030162326
2020-12-12 15:00:00,2.4965,0.0795,2.4977655014,0.006500000000000001,-0.0005,0.0065192024,2.49,0.08,2.4912848091,2.8064999999999998,0.0695,2.8073604151,0.006500000000000001,-0.0005,0.0065192024,2.8,0.07,2.8008748633
2020-12-12 15:30:00,2.5625,0.041,2.562827979,0.0025,0.001,0.0026925824,2.56,0.04,2.5603124809,2.9225000000000003,0.011,2.9225207014,0.0025,0.001,0.0026925824,2.92,0.01,2.9200171232
2020-12-12 16:00:00,2.52,0.042,2.5203499757,0.0,0.002,0.002,2.52,0.04,2.5203174403,2.94,0.012,2.9400244897,0.0,0.002,0.002,2.94,0.01,2.9400170067999998
2020-12-12 16:30:00,2.7,0.0425,2.70033447,0.0,0.0025,0.0025,2.7,0.04,2.70029628,3.17,0.10250000000000001,3.1716567043,0.0,0.0025,0.0025,3.17,0.1,3.1715768949
2020-12-12 17:00:00,2.8365,0.042,2.8368109295,0.17650000000000002,0.002,0.1765113311,2.66,0.04,2.6603007349,3.3465,0.062,3.3470742821,0.17650000000000002,0.002,0.1765113311,3.17,0.06,3.1705677725
2020-12-12 17:30:00,3.081,0.0495,3.0813976131,2.821,0.0995,2.8227541958,0.26,-0.05,0.2647640459,3.461,0.1095,3.4627317612,2.821,0.0995,2.8227541958,0.64,0.01,0.6400781202
2020-12-12 18:00:00,3.257,0.051000000000000004,3.2573992694,4.587,-0.379,4.6026307695,-1.33,0.43,1.3977839604,3.557,0.181,3.5616021676000003,4.587,-0.379,4.6026307695,-1.03,0.56,1.1723907199
2020-12-12 18:30:00,2.8875,-0.5545,2.9402595974,0.5275000000000001,0.0055000000000000005,0.5275286722,2.36,-0.56,2.4255308697,3.5575,0.7055,3.6267804593,0.5275000000000001,0.0055000000000000005,0.5275286722,3.03,0.7000000000000001,3.109807068
2020-12-12 19:00:00,2.84,-0.0475,2.8403971993,0.0,0.0025,0.0025,2.84,-0.05,2.8404401067,3.38,0.1325,3.3825960814,0.0,0.0025,0.0025,3.38,0.13,3.3824990761000002
2020-12-12 19:30:00,2.79,0.022,2.790086737,0.0,0.002,0.002,2.79,0.02,2.7900716837,3.2800000000000002,0.022,3.2800737797,0.0,0.002,0.002,3.2800000000000002,0.02,3.280060975
2020-12-12 20:00:00,2.69,0.002,2.6900007435,0.0,0.002,0.002,2.69,0.0,2.69,3.16,-0.008,3.1600101266,0.0,0.002,0.002,3.16,-0.01,3.1600158227
2020-12-12 20:30:00,2.59,0.002,2.5900007722,0.0,0.002,0.002,2.59,0.0,2.59,3.03,-0.008,3.030010561,0.0,0.002,0.002,3.03,-0.01,3.0300165016
2020-12-12 21:00:00,2.54,0.002,2.5400007874,0.0,0.002,0.002,2.54,0.0,2.54,2.96,-0.008,2.9600108108,0.0,0.002,0.002,2.96,-0.01,2.9600168918
2020-12-12 21:30:00,2.45,0.002,2.4500008163,0.0,0.002,0.002,2.45,0.0,2.45,2.85,-0.008,2.850011228,0.0,0.002,0.002,2.85,-0.01,2.8500175438
2020-12-12 22:00:00,2.4,0.002,2.4000008333,0.0,0.002,0.002,2.4,0.0,2.4,2.7800000000000002,-0.038,2.7802597001000002,0.0,0.002,0.002,2.7800000000000002,-0.04,2.7802877549
2020-12-12 22:30:00,2.3,-0.028,2.3001704285,0.0,0.002,0.002,2.3,-0.03,2.3001956439,2.66,-0.068,2.660869031,0.0,0.002,0.002,2.66,-0.07,2.6609208932
2020-12-12 23:00:00,2.17,-0.028,2.1701806376,0.0,0.002,0.002,2.17,-0.03,2.1702073634,2.5,-0.068,2.500924629,0.0,0.002,0.002,2.5,-0.07,2.5009798080000003
2020-12-12 23:30:00,2.05,-0.128,2.0539922103,0.0,0.002,0.002,2.05,-0.13,2.0541178155,2.38,0.022,2.3801016785,0.0,0.002,0.002,2.38,0.02,2.3800840321
2020-12-13 00:00:00,1.9100000000000001,-0.768,2.0586218691,0.0,0.002,0.002,1.9100000000000001,-0.77,2.0593688353,2.38,0.672,2.4730515563,0.0,0.002,0.002,2.38,0.67,2.4725088473
2020-12-13 00:30:00,1.88,-0.448,1.9326417154,0.0,0.002,0.002,1.88,-0.45,1.9331063085,2.25,0.342,2.2758435799,0.0,0.002,0.002,2.25,0.34,2.275543891
2020-12-13 01:00:00,1.88,-0.058,1.8808944681000002,0.0,0.002,0.002,1.88,-0.06,1.8809572031,2.17,-0.098,2.172211776,0.0,0.002,0.002,2.17,-0.1,2.1723029255
2020-12-13 01:30:00,1.8399999999999999,-0.058,1.8409139035000002,0.0,0.002,0.002,1.8399999999999999,-0.06,1.840978001,2.11,-0.098,2.1122746034,0.0,0.002,0.002,2.11,-0.1,2.1123683391
2020-12-13 02:00:00,1.8399999999999999,-0.058,1.8409139035000002,0.0,0.002,0.002,1.8399999999999999,-0.06,1.840978001,2.11,-0.098,2.1122746034,0.0,0.002,0.002,2.11,-0.1,2.1123683391
2020-12-13 02:30:00,1.8,-0.058,1.800934202,0.0,0.002,0.002,1.8,-0.06,1.8009997224,2.05,-0.098,2.0523411023,0.0,0.002,0.002,2.05,-0.1,2.0524375752
2020-12-13 03:00:00,1.8,-0.028,1.8002177646000002,0.0,0.002,0.002,1.8,-0.03,1.8002499826,2.05,-0.098,2.0523411023,0.0,0.002,0.002,2.05,-0.1,2.0524375752
2020-12-13 03:30:00,1.8,-0.058,1.800934202,0.0,0.002,0.002,1.8,-0.06,1.8009997224,2.02,-0.098,2.0223758306,0.0,0.002,0.002,2.02,-0.1,2.0224737328
2020-12-13 04:00:00,1.8,-0.058,1.800934202,0.0,0.002,0.002,1.8,-0.06,1.8009997224,2.02,-0.098,2.0223758306,0.0,0.002,0.002,2.02,-0.1,2.0224737328
2020-12-13 04:30:00,1.76,-0.018000000000000002,1.760092043,0.0,0.002,0.002,1.76,-0.02,1.7601136327,1.98,-0.098,1.982423769,0.0,0.002,0.002,1.98,-0.1,1.9825236442
2020-12-13 05:00:00,1.76,-0.018000000000000002,1.760092043,0.0,0.002,0.002,1.76,-0.02,1.7601136327,1.98,-0.098,1.982423769,0.0,0.002,0.002,1.98,-0.1,1.9825236442
2020-12-13 05:30:00,1.82,-0.018000000000000002,1.8200890088000001,0.0,0.002,0.002,1.82,-0.02,1.8201098868,2.05,-0.068,2.0511274948,0.0,0.002,0.002,2.05,-0.07,2.0511947738
2020-12-13 06:00:00,1.9300000000000002,-0.168,1.9372981185,0.0,0.002,0.002,1.9300000000000002,-0.17,1.9374725805000002,2.22,0.182,2.227447867,0.0,0.002,0.002,2.22,0.18,2.2272853432
2020-12-13 06:30:00,2.25,-0.068,2.251027321,0.0,0.002,0.002,2.25,-0.07,2.2510886255,2.61,0.5720000000000001,2.6719438617,0.0,0.002,0.002,2.61,0.5700000000000001,2.6715164233
2020-12-13 07:00:00,2.51,0.052000000000000005,2.5105385876,0.0,0.002,0.002,2.51,0.05,2.5104979586000002,2.87,0.542,2.9207300457,0.0,0.002,0.002,2.87,0.54,2.9203595669
2020-12-13 07:30:00,2.66,0.41250000000000003,2.6917942436,0.0,0.0025,0.0025,2.66,0.41000000000000003,2.6914122687,2.98,0.3925,3.0057372224,0.0,0.0025,0.0025,2.98,0.39,3.0054117854
2020-12-13 08:00:00,2.63,-0.1875,2.6366752265,0.0,0.0025,0.0025,2.63,-0.19,2.6368541863,3.08,0.9425,3.2209790825,0.0,0.0025,0.0025,3.08,0.9400000000000001,3.2202484376
2020-12-13 08:30:00,2.74,-0.34750000000000003,2.7619479086,0.0,0.0025,0.0025,2.74,-0.35000000000000003,2.7622635645,3.27,1.1325,3.4605572167,0.0,0.0025,0.0025,3.27,1.13,3.4597398746
2020-12-13 09:00:00,2.98,0.35250000000000004,3.0007759413,0.0,0.0025,0.0025,2.98,0.35000000000000003,3.0004832944,3.39,0.5025000000000001,3.4270404506,0.0,0.0025,0.0025,3.39,0.5,3.4266747730000002
2020-12-13 09:30:00,3.12,0.41250000000000003,3.1471504969,0.0,0.0025,0.0025,3.12,0.41000000000000003,3.1468237955,3.56,0.4425,3.5873954689,0.0,0.0025,0.0025,3.56,0.44,3.5870879554
2020-12-13 10:00:00,3.16,-0.3175,3.1759103026,0.0,0.0025,0.0025,3.16,-0.32,3.176161205,3.83,1.2125,4.0173444276,0.0,0.0025,0.0025,3.83,1.21,4.016590594
2020-12-13 10:30:00,3.16,-0.318,3.1759603272,0.0,0.002,0.002,3.16,-0.32,3.176161205,3.85,1.172,4.0244358611,0.0,0.002,0.002,3.85,1.17,4.0238538741
2020-12-13 11:00:00,3.37,-0.28800000000000003,3.3822838438,0.0,0.002,0.002,3.37,-0.29,3.3824547299,4.08,1.222,4.2590707907,0.0,0.002,0.002,4.08,1.22,4.2584973876
2020-12-13 11:30:00,3.43,0.2315,3.4378034048,0.0,0.0015,0.0015,3.43,0.23,3.4377027213,4.01,0.6315000000000001,4.0594201864,0.0,0.0015,0.0015,4.01,0.63,4.0591871107
2020-12-13 12:00:00,3.4,0.381,3.4212806082,0.0,0.001,0.001,3.4,0.38,3.4211693907000003,3.94,0.391,3.9593536089,0.0,0.001,0.001,3.94,0.39,3.9592549804
2020-12-13 12:30:00,3.2005,0.241,3.2095609123,0.0005,0.001,0.0011180340000000002,3.2,0.24,3.2089873792,3.7205,0.261,3.7296435822,0.0005,0.001,0.0011180340000000002,3.7199999999999998,0.26,3.7290749523
2020-12-13 13:00:00,3.2605,0.241,3.2693946305,0.0005,0.001,0.0011180340000000002,3.26,0.24,3.2688224179,3.7805,0.261,3.7894988124999998,0.0005,0.001,0.0011180340000000002,3.7800000000000002,0.26,3.7889312477
2020-12-13 13:30:00,3.141,0.211,3.1480790968,0.001,0.001,0.0014142136,3.14,0.21,3.1470144582,3.651,0.221,3.6576825997,0.001,0.001,0.0014142136,3.65,0.22,3.6566241262
2020-12-13 14:00:00,3.08,0.212,3.0872874826,0.0,0.002,0.002,3.08,0.21,3.08715079,3.59,0.222,3.5968575173,0.0,0.002,0.002,3.59,0.22,3.5967346302000003
2020-12-13 14:30:00,2.9699999999999998,0.21150000000000002,2.9775211586,0.0,0.0015,0.0015,2.9699999999999998,0.21,2.9774149862,3.44,0.2215,3.4471237648,0.0,0.0015,0.0015,3.44,0.22,3.4470277051
2020-12-13 15:00:00,2.9314999999999998,0.1615,2.9359452481,0.0015,0.0015,0.0021213203,2.93,0.16,2.9343653488,3.3915,0.1615,3.3953430607,0.0015,0.0015,0.0021213203,3.39,0.16,3.3937737108
2020-12-13 15:30:00,2.9305,0.092,2.9319437665,0.0005,0.002,0.0020615528,2.93,0.09,2.9313819267000003,3.4305,0.232,3.4383359711,0.0005,0.002,0.0020615528,3.43,0.23,3.4377027213
2020-12-13 16:00:00,2.99,0.042,2.9902949687,0.0,0.002,0.002,2.99,0.04,2.9902675466,3.49,0.232,3.4977026746,0.0,0.002,0.002,3.49,0.23,3.4975705854
2020-12-13 16:30:00,3.03,-0.5775,3.0845431185,0.0,0.0025,0.0025,3.03,-0.58,3.0850121556,3.7199999999999998,0.9425,3.8375390877,0.0,0.0025,0.0025,3.7199999999999998,0.9400000000000001,3.8369258528
2020-12-13 17:00:00,3.199,-0.184,3.2042872842,0.259,-0.014,0.25937810240000003,2.94,-0.17,2.9449108645,3.819,0.516,3.8537017269,0.259,-0.014,0.25937810240000003,3.56,0.53,3.59923603
2020-12-13 17:30:00,3.563,0.0195,3.5630533605,4.4030000000000005,-0.3305,4.4153866478,-0.84,0.35000000000000003,0.91,3.903,0.34950000000000003,3.9186170073,4.4030000000000005,-0.3305,4.4153866478,-0.5,0.68,0.8440379138
2020-12-13 18:00:00,3.5635,0.1335,3.5659997897,4.8135,-0.4965,4.8390385925,-1.25,0.63,1.3997856979,3.8735,0.2635,3.8824521246,4.8135,-0.4965,4.8390385925,-0.9400000000000001,0.76,1.2088010589
2020-12-13 18:30:00,3.349,0.325,3.3647326788,0.499,0.015,0.4992254,2.85,0.31,2.8668100739,3.8890000000000002,0.355,3.9051691385,0.499,0.015,0.4992254,3.39,0.34,3.4070074846000002
2020-12-13 19:00:00,3.35,0.3825,3.3717660432,0.0,0.0025,0.0025,3.35,0.38,3.3714833531,3.9,0.3925,3.9197010409,0.0,0.0025,0.0025,3.9,0.39,3.9194514922
2020-12-13 19:30:00,3.23,0.352,3.2491235741,0.0,0.002,0.002,3.23,0.35000000000000003,3.2489075087,3.75,0.352,3.7664843024,0.0,0.002,0.002,3.75,0.35000000000000003,3.7662979171
2020-12-13 20:00:00,3.13,0.28200000000000003,3.142677839,0.0,0.002,0.002,3.13,0.28,3.1424990056,3.63,0.392,3.6511044904,0.0,0.002,0.002,3.63,0.39,3.6508903024
2020-12-13 20:30:00,3.05,0.28200000000000003,3.0630089781,0.0,0.002,0.002,3.05,0.28,3.0628254929,3.51,0.28200000000000003,3.5213099835,0.0,0.002,0.002,3.51,0.28,3.5211503802
2020-12-13 21:00:00,2.91,0.28200000000000003,2.9236319878,0.0,0.002,0.002,2.91,0.28,2.9234397548,3.34,0.262,3.3502602884,0.0,0.002,0.002,3.34,0.26,3.350104476
2020-12-13 21:30:00,2.91,0.28200000000000003,2.9236319878,0.0,0.002,0.002,2.91,0.28,2.9234397548,3.31,0.262,3.3203529933,0.0,0.002,0.002,3.31,0.26,3.3201957774
2020-12-13 22:00:00,2.8200000000000003,0.28200000000000003,2.8340649252,0.0,0.002,0.002,2.8200000000000003,0.28,2.8338666165,3.21,0.262,3.2206744635,0.0,0.002,0.002,3.21,0.26,3.2205123816
2020-12-13 22:30:00,2.64,0.252,2.652,0.0,0.002,0.002,2.64,0.25,2.6518107021,2.99,0.212,2.9975062969,0.0,0.002,0.002,2.99,0.21,2.9973655099
2020-12-13 23:00:00,2.5300000000000002,0.252,2.5425192231000002,0.0,0.002,0.002,2.5300000000000002,0.25,2.5423217735,2.86,0.28200000000000003,2.8738691688999998,0.0,0.002,0.002,2.86,0.28,2.8736736071
2020-12-13 23:30:00,2.4,-0.018000000000000002,2.4000674991,0.0,0.002,0.002,2.4,-0.02,2.4000833319,2.75,0.442,2.7852942393999998,0.0,0.002,0.002,2.75,0.44,2.7849775583
2020-12-14 00:00:00,2.4,0.252,2.4131937345,0.0,0.002,0.002,2.4,0.25,2.4129857024,2.66,0.212,2.6684347472,0.0,0.002,0.002,2.66,0.21,2.6682765974000002
2020-12-14 00:30:00,2.22,-0.168,2.2263476817,0.0,0.002,0.002,2.22,-0.17,2.2264994947,2.5700000000000003,0.512,2.6205045316,0.0,0.002,0.002,2.5700000000000003,0.51,2.6201145013
2020-12-14 01:00:00,2.19,0.192,2.1984003275,0.0,0.002,0.002,2.19,0.19,2.1982265579,2.46,0.132,2.4635389179000002,0.0,0.002,0.002,2.46,0.13,2.4634325645
2020-12-14 01:30:00,2.05,-0.558,2.1245856067,0.0,0.002,0.002,2.05,-0.56,2.1251117618,2.46,0.762,2.5753143497,0.0,0.002,0.002,2.46,0.76,2.5747232861000002
2020-12-14 02:00:00,2.05,-0.318,2.0745177753,0.0,0.002,0.002,2.05,-0.32,2.0748252939,2.42,0.552,2.4821571264,0.0,0.002,0.002,2.42,0.55,2.481713118
2020-12-14 02:30:00,2.21,0.162,2.2159296018,0.0,0.002,0.002,2.21,0.16,2.2157842855,2.46,0.122,2.4630233454,0.0,0.002,0.002,2.46,0.12,2.4629250902
2020-12-14 03:00:00,2.87,0.262,2.8819340728,0.0,0.002,0.002,2.87,0.26,2.8817529388,3.16,0.202,3.166449747,0.0,0.002,0.002,3.16,0.2,3.1663227883
2020-12-14 03:30:00,2.6,0.202,2.6078351175,0.0,0.002,0.002,2.6,0.2,2.6076809621,2.88,0.17200000000000001,2.8851315395,0.0,0.002,0.002,2.88,0.17,2.8850129982
2020-12-14 04:00:00,2.39,0.182,2.3969196899,0.0,0.002,0.002,2.39,0.18,2.396768658,2.64,0.132,2.6432979401,0.0,0.002,0.002,2.64,0.13,2.6431988196000002
2020-12-14 04:30:00,2.52,0.362,2.5458680249,0.0,0.002,0.002,2.52,0.36,2.5455844123,2.7800000000000002,0.322,2.7985860716,0.0,0.002,0.002,2.7800000000000002,0.32,2.7983566606
2020-12-14 05:00:00,2.4,0.112,2.4026119121000002,0.0,0.002,0.002,2.4,0.11,2.4025195108,2.7,0.422,2.7327795374,0.0,0.002,0.002,2.7,0.42,2.7324714088
2020-12-14 05:30:00,2.59,0.242,2.6012812228,0.0,0.002,0.002,2.59,0.24,2.6010959229,2.88,0.422,2.9107531671,0.0,0.002,0.002,2.88,0.42,2.9104638806
2020-12-14 06:00:00,2.69,0.402,2.7198720558,0.0,0.002,0.002,2.69,0.4,2.7195771730000002,2.98,0.362,3.0019067274,0.0,0.002,0.002,2.98,0.36,3.001666204
2020-12-14 06:30:00,3.35,0.622,3.4072546133,0.0,0.002,0.002,3.35,0.62,3.4068900775,3.69,0.592,3.7371866424,0.0,0.002,0.002,3.69,0.59,3.7368703483
2020-12-14 07:00:00,3.44,0.502,3.4764355308,0.0,0.002,0.002,3.44,0.5,3.4761472926,3.88,0.932,3.9903663992,0.0,0.002,0.002,3.88,0.93,3.9898997481
2020-12-14 07:30:00,3.68,0.5825,3.7258161858000003,0.0,0.0025,0.0025,3.68,0.58,3.7254261501,4.19,1.1325,4.3403520883,0.0,0.0025,0.0025,4.19,1.13,4.3397004505
2020-12-14 08:00:00,3.8200000000000003,0.1625,3.8234547532,0.0,0.0025,0.0025,3.8200000000000003,0.16,3.823349317,4.47,1.6525,4.7656747948,0.0,0.0025,0.0025,4.47,1.65,4.7648084956000005
2020-12-14 08:30:00,3.94,0.6825,3.998675562,0.0,0.0025,0.0025,3.94,0.68,3.998249617,4.47,1.1325,4.6112315329,0.0,0.0025,0.0025,4.47,1.13,4.6106181798
2020-12-14 09:00:00,4.07,0.932,4.1753471712,0.0,0.002,0.002,4.07,0.93,4.1749011964000005,4.55,0.922,4.6424760635,0.0,0.002,0.002,4.55,0.92,4.6420792755
2020-12-14 09:30:00,4.141,0.9315,4.2444756154,0.001,0.0015,0.0018027756000000002,4.14,0.93,4.2431709841,4.611,0.9215000000000001,4.7021785642000005,0.001,0.0015,0.0018027756000000002,4.61,0.92,4.7009041683
2020-12-14 10:00:00,4.183,0.9315,4.2854616146,0.003,0.0015,0.0033541020000000003,4.18,0.93,4.2822073747000005,4.663,0.9215000000000001,4.7531811716,0.003,0.0015,0.0033541020000000003,4.66,0.92,4.7499473681
2020-12-14 10:30:00,4.182,0.9315,4.2844855292,0.002,0.0015,0.0025,4.18,0.93,4.2822073747000005,4.662,0.9215000000000001,4.7522001484,0.002,0.0015,0.0025,4.66,0.92,4.7499473681
2020-12-14 11:00:00,4.0905,1.0105,4.2134665657,0.0105,0.0005,0.010511898,4.08,1.01,4.203153578,4.5605,1.0105,4.6711101999,0.0105,0.0005,0.010511898,4.55,1.01,4.6607510124000004
2020-12-14 11:30:00,4.1375,0.961,4.2476378436,0.007500000000000001,0.001,0.007566373,4.13,0.96,4.2401061307,4.5575,0.9510000000000001,4.6556639966999995,0.007500000000000001,0.001,0.007566373,4.55,0.9500000000000001,4.6481178987
2020-12-14 12:00:00,4.215,1.0015,4.3323466216,0.005,0.0015,0.0052201533000000005,4.21,1.0,4.327135311,4.675,1.0015,4.7810696763,0.005,0.0015,0.0052201533000000005,4.67,1.0,4.7758664135
2020-12-14 12:30:00,4.2635,0.9510000000000001,4.3682757754,0.0035,0.001,0.0036400549,4.26,0.9500000000000001,4.3646420243,4.6935,0.9510000000000001,4.7888770343000004,0.0035,0.001,0.0036400549,4.69,0.9500000000000001,4.7852481649000005
2020-12-14 13:00:00,4.232,0.631,4.2787831214,0.002,0.001,0.0022360680000000003,4.23,0.63,4.2766575734,4.812,1.371,5.0034972769,0.002,0.001,0.0022360680000000003,4.8100000000000005,1.37,5.001299831
2020-12-14 13:30:00,4.216,0.251,4.2234650466,0.006,0.001,0.0060827625,4.21,0.25,4.2174162707,4.866,1.7810000000000001,5.1816905542,0.006,0.001,0.0060827625,4.86,1.78,5.1757125113
2020-12-14 14:00:00,4.2695,0.78,4.3401647722,0.0095,0.0,0.0095,4.26,0.78,4.3308197838,4.6795,1.21,4.8334066920000005,0.0095,0.0,0.0095,4.67,1.21,4.8242097798
2020-12-14 14:30:00,4.343,0.931,4.4416674797,0.003,0.001,0.0031622777,4.34,0.93,4.4385245296,4.833,1.031,4.941745643,0.003,0.001,0.0031622777,4.83,1.03,4.9386030413
2020-12-14 15:00:00,4.302,0.9915,4.414779298,0.002,0.0015,0.0025,4.3,0.99,4.4124936261,4.7620000000000005,0.9815,4.8620968985,0.002,0.0015,0.0025,4.76,0.98,4.8598353882000005
2020-12-14 15:30:00,4.301,0.8415,4.3825475753,0.001,0.0015,0.0018027756000000002,4.3,0.84,4.3812783523,4.781,0.9815,4.880707249,0.001,0.0015,0.0018027756000000002,4.78,0.98,4.8794261958
2020-12-14 16:00:00,4.09,0.392,4.1087423867,0.0,0.002,0.002,4.09,0.39,4.1085520564,4.71,1.162,4.8512208773,0.0,0.002,0.002,4.71,1.16,4.8507422112
2020-12-14 16:30:00,3.93,0.3025,3.9416248235999998,0.0,0.0025,0.0025,3.93,0.30000000000000004,3.9414337493,4.58,1.1625,4.7252308145,0.0,0.0025,0.0025,4.58,1.16,4.7246163865
2020-12-14 17:00:00,3.9815,0.494,4.0120291936,0.1715,-0.006,0.1716049242,3.81,0.5,3.8426683436999998,4.5715,0.764,4.6349011047,0.1715,-0.006,0.1716049242,4.4,0.77,4.4668669109
2020-12-14 17:30:00,4.2945,0.502,4.3237407704,2.9245,0.10200000000000001,2.926278225,1.37,0.4,1.4272000561,4.7845,0.9520000000000001,4.8782931697,2.9245,0.10200000000000001,2.926278225,1.8599999999999999,0.85,2.0450183373
2020-12-14 18:00:00,4.2565,0.2255,4.2624690615,2.8865,0.1855,2.8924544076,1.37,0.04,1.3705838172,4.8365,1.2555,4.9968002261,2.8865,0.1855,2.8924544076,1.9500000000000002,1.07,2.2242751628
2020-12-14 18:30:00,4.2085,0.2675,4.2169928266,2.8885,0.1375,2.8917708243,1.32,0.13,1.3263860675,4.7485,1.1775,4.8923162715,2.8885,0.1375,2.8917708243,1.8599999999999999,1.04,2.1310091506
2020-12-14 19:00:00,4.098,0.664,4.1514455314,2.888,0.154,2.892103041,1.21,0.51,1.3130879635000001,4.5280000000000005,0.734,4.5871058414,2.888,0.154,2.892103041,1.6400000000000001,0.58,1.7395401691
2020-12-14 19:30:00,4.2985,0.6045,4.3407974498,2.8885,0.1345,2.8916297308,1.4100000000000001,0.47000000000000003,1.4862705003,4.7285,0.6545000000000001,4.7735817265,2.8885,0.1345,2.8916297308,1.8399999999999999,0.52,1.9120669444
2020-12-14 20:00:00,4.2865,0.6845,4.3408089684,2.5365,0.21450000000000002,2.5455534762000003,1.75,0.47000000000000003,1.8120154525,4.6965,0.7045,4.7490454304,2.5365,0.21450000000000002,2.5455534762000003,2.16,0.49,2.2148814867
2020-12-14 20:30:00,4.117,0.7235,4.1800886653,0.197,0.053500000000000006,0.20413537180000002,3.92,0.67,3.9768454835,4.657,0.7135,4.7113407062,0.197,0.053500000000000006,0.20413537180000002,4.46,0.66,4.508569618
2020-12-14 21:00:00,3.81,0.672,3.8688091191,0.0,0.002,0.002,3.81,0.67,3.8684622268,4.34,0.662,4.3901986288,0.0,0.002,0.002,4.34,0.66,4.3898974931
2020-12-14 21:30:00,3.7,0.672,3.7605297499,0.0,0.002,0.002,3.7,0.67,3.7601728683999998,4.19,0.662,4.2419740688,0.0,0.002,0.002,4.19,0.66,4.24166241
2020-12-14 22:00:00,3.54,0.5720000000000001,3.5859146671,0.0,0.002,0.002,3.54,0.5700000000000001,3.5855961847,4.0,0.662,4.054410438,0.0,0.002,0.002,4.0,0.66,4.0540843602
2020-12-14 22:30:00,3.2605,0.552,3.306896468,0.0005,0.002,0.0020615528,3.26,0.55,3.3060701747,3.6605,0.522,3.6975321838,0.0005,0.002,0.0020615528,3.66,0.52,3.6967553341
2020-12-14 23:00:00,3.1945,0.608,3.2518447457,0.1645,0.038,0.1688320171,3.03,0.5700000000000001,3.0831477422,3.5645,0.558,3.6079113418,0.1645,0.038,0.1688320171,3.4,0.52,3.4395348523
2020-12-14 23:30:00,3.03,0.132,3.0328738846,0.0,0.002,0.002,3.03,0.13,3.0327874967,3.5,0.992,3.6378653081,0.0,0.002,0.002,3.5,0.99,3.6373204423
2020-12-15 00:00:00,3.03,0.022,3.0300798669,0.0,0.002,0.002,3.03,0.02,3.0300660059,3.52,1.1219999999999999,3.6944937407,0.0,0.002,0.002,3.52,1.12,3.6938868418
2020-12-15 00:30:00,2.94,-0.018000000000000002,2.9400551015,0.0,0.002,0.002,2.94,-0.02,2.9400680264,3.42,1.092,3.5901064051000002,0.0,0.002,0.002,3.42,1.09,3.5894985722
2020-12-15 01:00:00,2.86,-0.078,2.8610634387,0.0,0.002,0.002,2.86,-0.08,2.8611186623,3.36,1.142,3.5487693642,0.0,0.002,0.002,3.36,1.1400000000000001,3.5481262661
2020-12-15 01:30:00,2.98,0.352,3.0007172476,0.0,0.002,0.002,2.98,0.35000000000000003,3.0004832944,3.36,0.682,3.4285162972,0.0,0.002,0.002,3.36,0.68,3.4281190178
2020-12-15 02:00:00,2.92,0.522,2.9662912871,0.0,0.002,0.002,2.92,0.52,2.9659399859,3.27,0.602,3.324951729,0.0,0.002,0.002,3.27,0.6000000000000001,3.3245902003
2020-12-15 02:30:00,2.75,0.262,2.7624525335,0.0,0.002,0.002,2.75,0.26,2.7622635645,3.13,0.722,3.2121930204,0.0,0.002,0.002,3.13,0.72,3.2117440745
2020-12-15 03:00:00,2.68,0.332,2.7004858822,0.0,0.002,0.002,2.68,0.33,2.70024073,3.02,0.662,3.0917056781,0.0,0.002,0.002,3.02,0.66,3.0912780528
2020-12-15 03:30:00,2.68,0.332,2.7004858822,0.0,0.002,0.002,2.68,0.33,2.70024073,2.9699999999999998,0.442,3.0027094432,0.0,0.002,0.002,2.9699999999999998,0.44,3.0024156941
2020-12-15 04:00:00,2.7800000000000002,0.47200000000000003,2.8197843889,0.0,0.002,0.002,2.7800000000000002,0.47000000000000003,2.819450301,3.08,0.442,3.1115533098,0.0,0.002,0.002,3.08,0.44,3.1112698372
2020-12-15 04:30:00,2.7800000000000002,0.47200000000000003,2.8197843889,0.0,0.002,0.002,2.7800000000000002,0.47000000000000003,2.819450301,3.08,0.422,3.1087753216,0.0,0.002,0.002,3.08,0.42,3.1085044636
2020-12-15 05:00:00,2.7800000000000002,0.502,2.8249608847000003,0.0,0.002,0.002,2.7800000000000002,0.5,2.8246061672,3.08,0.462,3.1144572561,0.0,0.002,0.002,3.08,0.46,3.1141612033
2020-12-15 05:30:00,2.87,0.362,2.8927398777,0.0,0.002,0.002,2.87,0.36,2.8924902766000002,3.22,0.672,3.2893744086,0.0,0.002,0.002,3.22,0.67,3.288966403
2020-12-15 06:00:00,2.94,0.302,2.9554701826,0.0,0.002,0.002,2.94,0.30000000000000004,2.9552664854,3.35,0.8320000000000001,3.4517711396,0.0,0.002,0.002,3.35,0.8300000000000001,3.4512896140000002
2020-12-15 06:30:00,3.14,0.542,3.1864343709,0.0,0.002,0.002,3.14,0.54,3.1860947883,3.54,0.772,3.6232007949,0.0,0.002,0.002,3.54,0.77,3.6227751793
2020-12-15 07:00:00,3.34,0.292,3.3527397752,0.0,0.002,0.002,3.34,0.29,3.3525661813,3.85,1.222,4.0392801339,0.0,0.002,0.002,3.85,1.22,4.0386755255
2020-12-15 07:30:00,3.86,0.752,3.9325696434,0.0,0.002,0.002,3.86,0.75,3.9321876863,4.35,1.112,4.4898824038,0.0,0.002,0.002,4.35,1.11,4.4893874861
2020-12-15 08:00:00,4.07,0.932,4.1753471712,0.0,0.002,0.002,4.07,0.93,4.1749011964000005,4.54,0.922,4.6326756847,0.0,0.002,0.002,4.54,0.92,4.6322780573
2020-12-15 08:30:00,4.2,0.9925,4.3156756424000005,0.0,0.0025,0.0025,4.2,0.99,4.3151013893,4.68,0.9825,4.7820190558,0.0,0.0025,0.0025,4.68,0.98,4.7815060389
2020-12-15 09:00:00,4.0705,0.492,4.1001261261,0.0005,0.002,0.0020615528,4.07,0.49,4.0993901986,4.6805,1.3519999999999999,4.8718563454,0.0005,0.002,0.0020615528,4.68,1.35,4.870821286
2020-12-15 09:30:00,4.185,0.9415,4.2895975627,0.005,0.0015,0.0052201533000000005,4.18,0.9400000000000001,4.2843902717,4.645,0.9515,4.7414530737,0.005,0.0015,0.0052201533000000005,4.64,0.9500000000000001,4.7362537939
2020-12-15 10:00:00,4.328,0.9915,4.4401189455,0.008,0.0015,0.0081394103,4.32,0.99,4.4319860108,4.788,0.9915,4.8895824208,0.008,0.0015,0.0081394103,4.78,0.99,4.8814444584
2020-12-15 10:30:00,4.179,0.921,4.2792852207,0.009000000000000001,0.001,0.0090553851,4.17,0.92,4.2702810212,4.579,0.921,4.6707046578,0.009000000000000001,0.001,0.0090553851,4.57,0.92,4.661684245
2020-12-15 11:00:00,4.161,0.851,4.2471310316,0.011,0.001,0.011045361,4.15,0.85,4.236153916,4.5809999999999995,1.051,4.700017234,0.011,0.001,0.011045361,4.57,1.05,4.6890724029
2020-12-15 11:30:00,4.064,0.97,4.17815701,0.014,0.0,0.014,4.05,0.97,4.164540791,4.494,1.08,4.6219515359,0.014,0.0,0.014,4.48,1.08,4.6083402652
2020-12-15 12:00:00,4.059,0.5805,4.1003001415,0.009000000000000001,0.0005,0.0090138782,4.05,0.58,4.0913200804,4.649,1.4105,4.8582621636,0.009000000000000001,0.0005,0.0090138782,4.64,1.4100000000000001,4.8495051294
2020-12-15 12:30:00,4.1355,0.63,4.1832117147,0.0155,0.0,0.0155,4.12,0.63,4.167889154,4.5155,1.31,4.701684831,0.0155,0.0,0.0155,4.5,1.31,4.6868006145
2020-12-15 13:00:00,4.2235,0.9595,4.3311190817,0.0135,-0.0005,0.0135092561,4.21,0.96,4.318066697,4.5135000000000005,0.9395,4.6102432148,0.0135,-0.0005,0.0135092561,4.5,0.9400000000000001,4.5971295392
2020-12-15 13:30:00,4.2455,1.0015,4.362026192,0.0055000000000000005,0.0015,0.0057008771000000005,4.24,1.0,4.3563287296,4.6655,1.0015,4.7717808521,0.0055000000000000005,0.0015,0.0057008771000000005,4.66,1.0,4.766088543
2020-12-15 14:00:00,4.0545,0.9415,4.1623782264,0.0045000000000000005,0.0015,0.0047434165,4.05,0.9400000000000001,4.1576555894,4.4545,0.9415,4.552910333,0.0045000000000000005,0.0015,0.0047434165,4.45,0.9400000000000001,4.5481974451
2020-12-15 14:30:00,3.996,0.9410000000000001,4.1053010852,0.006,0.001,0.0060827625,3.99,0.9400000000000001,4.0992316353,4.366,0.9410000000000001,4.4662553666,0.006,0.001,0.0060827625,4.36,0.9400000000000001,4.4601793686
2020-12-15 15:00:00,4.143,1.001,4.2622118670999996,0.003,0.001,0.0031622777,4.14,1.0,4.2590609294,4.573,1.011,4.6834228935999995,0.003,0.001,0.0031622777,4.57,1.01,4.6802777695
2020-12-15 15:30:00,4.304,0.5435,4.3381802925,0.004,0.0035,0.0053150729,4.3,0.54,4.3337743365,4.894,1.3035,5.0646172856,0.004,0.0035,0.0053150729,4.89,1.3,5.0598517765
2020-12-15 16:00:00,4.426,0.257,4.4334551988,3.556,-0.123,3.5581266138,0.87,0.38,0.949368211,4.866,1.457,5.0794492812,3.556,-0.123,3.5581266138,1.31,1.58,2.0524375752
2020-12-15 16:30:00,4.032,0.003,4.0320011161,0.402,0.043000000000000003,0.4042932104,3.63,-0.04,3.630220379,4.772,1.5230000000000001,5.0091429407,0.402,0.043000000000000003,0.4042932104,4.37,1.48,4.6138162079
2020-12-15 17:00:00,4.03,-0.17650000000000002,4.0338631918,3.67,-0.1665,3.6737749319,0.36,-0.01,0.3601388621,4.55,1.4435,4.773488478,3.67,-0.1665,3.6737749319,0.88,1.6099999999999999,1.8348024417
2020-12-15 17:30:00,4.263,0.34950000000000003,4.2773028008,3.8529999999999998,-0.0805,3.8538408439,0.41000000000000003,0.43,0.5941380311000001,4.733,1.0895,4.8567786907,3.8529999999999998,-0.0805,3.8538408439,0.88,1.17,1.4640013661
2020-12-15 18:00:00,4.3004999999999995,0.6795,4.3538512262,3.8505000000000003,-0.0005,3.8505000325000003,0.45,0.68,0.8154140053000001,4.7005,0.7695000000000001,4.763069441,3.8505000000000003,-0.0005,3.8505000325000003,0.85,0.77,1.1469088891
2020-12-15 18:30:00,4.2825,0.709,4.3407933895,3.8525,-0.041,3.8527181638,0.43,0.75,0.8645229899,4.6825,0.809,4.7518719732,3.8525,-0.041,3.8527181638,0.8300000000000001,0.85,1.1880235688
2020-12-15 19:00:00,4.1005,0.482,4.1287315546,3.8505000000000003,-0.018000000000000002,3.8505420722,0.25,0.5,0.5590169944,4.4905,0.872,4.57438239,3.8505000000000003,-0.018000000000000002,3.8505420722,0.64,0.89,1.0962207807
2020-12-15 19:30:00,4.3435,0.6015,4.3849509119,3.8535,-0.11850000000000001,3.8553215819,0.49,0.72,0.8709190548,4.7235,0.8115,4.7927011695,3.8535,-0.11850000000000001,3.8553215819,0.87,0.93,1.2734991166
2020-12-15 20:00:00,3.8885,0.672,3.9461394109,0.3985,0.052000000000000005,0.401878402,3.49,0.62,3.5446438467,4.4085,0.6920000000000001,4.4624809523,0.3985,0.052000000000000005,0.401878402,4.01,0.64,4.060751162
2020-12-15 20:30:00,3.705,0.4425,3.7313310293,0.015,0.0025,0.0152069063,3.69,0.44,3.716140471,4.285,0.9325,4.3852914669,0.015,0.0025,0.0152069063,4.27,0.93,4.3701029736
2020-12-15 21:00:00,3.608,0.5155000000000001,3.644640483,0.11800000000000001,0.025500000000000002,0.1207238585,3.49,0.49,3.5242304124,4.118,0.7155,4.1796966696,0.11800000000000001,0.025500000000000002,0.1207238585,4.0,0.6900000000000001,4.0590762496
2020-12-15 21:30:00,3.58,0.492,3.6136496786,0.0,0.002,0.002,3.58,0.49,3.613377921,4.08,0.6920000000000001,4.1382682368,0.0,0.002,0.002,4.08,0.6900000000000001,4.1379342672
2020-12-15 22:00:00,3.51,0.362,3.5286178596999997,0.0,0.002,0.002,3.51,0.36,3.5284132411,4.04,0.932,4.1461095017,0.0,0.002,0.002,4.04,0.93,4.1456603817
