Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 22:30:00,3.54,0.602,3.59082219,0.0,0.002,0.002,3.54,0.6000000000000001,3.5904874320999998,3.95,0.5720000000000001,3.9912008218,0.0,0.002,0.002,3.95,0.5700000000000001,3.9909146821
2020-12-15 23:00:00,3.43,0.632,3.4877390957,0.0,0.002,0.002,3.43,0.63,3.487377238,3.81,0.602,3.8572663896,0.0,0.002,0.002,3.81,0.6000000000000001,3.8569547573
2020-12-15 23:30:00,3.2,0.582,3.2524950423,0.0,0.002,0.002,3.2,0.58,3.2521377585,3.55,0.552,3.592659739,0.0,0.002,0.002,3.55,0.55,3.5923529893
2020-12-16 00:00:00,3.1,-0.198,3.10631679,0.0,0.002,0.002,3.1,-0.2,3.1064449134,3.63,1.272,3.8464118344,0.0,0.002,0.002,3.63,1.27,3.845750902
2020-12-16 00:30:00,3.13,0.582,3.1836494782,0.0,0.002,0.002,3.13,0.58,3.1832844673,3.47,0.602,3.5218324776000003,0.0,0.002,0.002,3.47,0.6000000000000001,3.5214911614
2020-12-16 01:00:00,3.15,0.582,3.2033145334,0.0,0.002,0.002,3.15,0.58,3.2029517636,3.47,0.532,3.5105446871,0.0,0.002,0.002,3.47,0.53,3.5102421569
2020-12-16 01:30:00,3.15,0.612,3.2089007464,0.0,0.002,0.002,3.15,0.61,3.208519908,3.47,0.562,3.5152160673,0.0,0.002,0.002,3.47,0.56,3.514896869
2020-12-16 02:00:00,3.12,0.612,3.1794565573,0.0,0.002,0.002,3.12,0.61,3.1790721917,3.47,0.562,3.5152160673,0.0,0.002,0.002,3.47,0.56,3.514896869
2020-12-16 02:30:00,3.05,0.542,3.0977837239,0.0,0.002,0.002,3.05,0.54,3.0974344222,3.36,0.502,3.3972936288,0.0,0.002,0.002,3.36,0.5,3.3969986753
2020-12-16 03:00:00,2.89,0.492,2.9315804611000003,0.0,0.002,0.002,2.89,0.49,2.9312454691000003,3.19,0.452,3.221863436,0.0,0.002,0.002,3.19,0.45,3.2215834616
2020-12-16 03:30:00,2.92,0.492,2.9611592325,0.0,0.002,0.002,2.92,0.49,2.960827587,3.22,0.452,3.2515694672,0.0,0.002,0.002,3.22,0.45,3.2512920509
2020-12-16 04:00:00,2.98,0.522,3.0253733654,0.0,0.002,0.002,2.98,0.52,3.0250289255,3.27,0.47200000000000003,3.3038892233,0.0,0.002,0.002,3.27,0.47000000000000003,3.3036040925
2020-12-16 04:30:00,3.03,0.562,3.0816787633,0.0,0.002,0.002,3.03,0.56,3.0813146545,3.32,0.522,3.3607862175,0.0,0.002,0.002,3.32,0.52,3.3604761567
2020-12-16 05:00:00,3.07,0.592,3.1265578517,0.0,0.002,0.002,3.07,0.59,3.1261797773,3.37,0.542,3.4133069009,0.0,0.002,0.002,3.37,0.54,3.4129898916
2020-12-16 05:30:00,3.14,0.622,3.2010129647,0.0,0.002,0.002,3.14,0.62,3.200624939,3.45,0.5720000000000001,3.49709651,0.0,0.002,0.002,3.45,0.5700000000000001,3.4967699381
2020-12-16 06:00:00,3.14,0.622,3.2010129647,0.0,0.002,0.002,3.14,0.62,3.200624939,3.45,0.5720000000000001,3.49709651,0.0,0.002,0.002,3.45,0.5700000000000001,3.4967699381
2020-12-16 06:30:00,3.37,0.742,3.4507193453,0.0,0.002,0.002,3.37,0.74,3.4502898429,3.7199999999999998,0.712,3.7875247854,0.0,0.002,0.002,3.7199999999999998,0.71,3.7871493237
2020-12-16 07:00:00,3.4,0.742,3.4800235631,0.0,0.002,0.002,3.4,0.74,3.4795976779,3.77,0.742,3.8423253376,0.0,0.002,0.002,3.77,0.74,3.8419396143
2020-12-16 07:30:00,3.68,0.5925,3.7273926879,0.0,0.0025,0.0025,3.68,0.59,3.7269961095,4.19,1.1525,4.3456134492,0.0,0.0025,0.0025,4.19,1.15,4.3449510929
2020-12-16 08:00:00,3.91,0.9125000000000001,4.0150661576,0.0,0.0025,0.0025,3.91,0.91,4.0144987234,4.38,0.9025000000000001,4.4720136684,0.0,0.0025,0.0025,4.38,0.9,4.4715098121
2020-12-16 08:30:00,4.17,1.0525,4.3007739129,0.0,0.0025,0.0025,4.17,1.05,4.3001627876,4.67,1.0425,4.7849457938,0.0,0.0025,0.0025,4.67,1.04,4.784401739
2020-12-16 09:00:00,4.17,1.0525,4.3007739129,0.0,0.0025,0.0025,4.17,1.05,4.3001627876,4.69,1.0425,4.8044673222,0.0,0.0025,0.0025,4.69,1.04,4.8039254782
2020-12-16 09:30:00,4.32,1.0525,4.4463643857,0.0,0.0025,0.0025,4.32,1.05,4.4457732736,4.86,1.0625,4.9747870557,0.0,0.0025,0.0025,4.86,1.06,4.9742537129
2020-12-16 10:00:00,4.32,1.0225,4.4393587656,0.0,0.0025,0.0025,4.32,1.02,4.4387836172,4.86,1.0225,4.9663977136,0.0,0.0025,0.0025,4.86,1.02,4.9658836072
2020-12-16 10:30:00,4.07,0.882,4.1644716352,0.0,0.002,0.002,4.07,0.88,4.1640485108,4.61,0.892,4.6955046587,0.0,0.002,0.002,4.61,0.89,4.6951251315
2020-12-16 11:00:00,4.07,0.922,4.1731264059,0.0,0.002,0.002,4.07,0.92,4.1726849869,4.61,0.932,4.7032673749,0.0,0.002,0.002,4.61,0.93,4.7028714633
2020-12-16 11:30:00,4.071,0.8915000000000001,4.1674708457,0.001,0.0015,0.0018027756000000002,4.07,0.89,4.1661733041,4.591,0.9015000000000001,4.6786732361,0.001,0.0015,0.0018027756000000002,4.59,0.9,4.6774031257
2020-12-16 12:00:00,4.291,0.9315,4.3909421825,0.001,0.0015,0.0018027756000000002,4.29,0.93,4.3896469106,4.821,0.9315,4.9101663159,0.001,0.0015,0.0018027756000000002,4.82,0.93,4.9089000805000005
2020-12-16 12:30:00,4.261,0.9015000000000001,4.3553212568,0.001,0.0015,0.0018027756000000002,4.26,0.9,4.3540326136,4.791,0.9015000000000001,4.8750777686,0.001,0.0015,0.0018027756000000002,4.79,0.9,4.8738178054
2020-12-16 13:00:00,4.2905,0.9015000000000001,4.3841866406,0.0005,0.0015,0.0015811388,4.29,0.9,4.3833890998000005,4.8305,0.9015000000000001,4.9139019628,0.0005,0.0015,0.0015811388,4.83,0.9,4.9131354551
2020-12-16 13:30:00,4.3615,0.9815,4.4705731735,0.0015,0.0015,0.0021213203,4.36,0.98,4.4687805943,4.9115,0.9815,5.0086100367,0.0015,0.0015,0.0021213203,4.91,0.98,5.0068453142
2020-12-16 14:00:00,4.03,0.8220000000000001,4.1129775103,0.0,0.002,0.002,4.03,0.8200000000000001,4.1125782667,4.57,0.9420000000000001,4.6660758674,0.0,0.002,0.002,4.57,0.9400000000000001,4.6656725132
2020-12-16 14:30:00,3.99,0.8220000000000001,4.0737923364,0.0,0.002,0.002,3.99,0.8200000000000001,4.0733892522,4.49,0.812,4.562832892,0.0,0.002,0.002,4.49,0.81,4.5624773972
2020-12-16 15:00:00,4.0515,0.9115000000000001,4.1527682936,0.0015,0.0015,0.0021213203,4.05,0.91,4.1509757889,4.5315,0.9115000000000001,4.6222640015,0.0015,0.0015,0.0021213203,4.53,0.91,4.6204978087
2020-12-16 15:30:00,3.993,0.7915000000000001,4.0706905127,0.003,0.0015,0.0033541020000000003,3.99,0.79,4.0674562075,4.463,0.7915000000000001,4.5326417518,0.003,0.0015,0.0033541020000000003,4.46,0.79,4.5294260122
2020-12-16 16:00:00,3.8200000000000003,0.682,3.8804025564,0.0,0.002,0.002,3.8200000000000003,0.68,3.880051546,4.32,0.682,4.3735024866,0.0,0.002,0.002,4.32,0.68,4.3731910546
2020-12-16 16:30:00,3.66,0.5725,3.704504859,0.0,0.0025,0.0025,3.66,0.5700000000000001,3.7041193285,4.18,0.5725,4.2190231393,0.0,0.0025,0.0025,4.18,0.5700000000000001,4.2186846291
2020-12-16 17:00:00,3.632,0.183,3.6366073475,0.002,0.003,0.0036055513000000003,3.63,0.18,3.6344600699000003,4.282,0.833,4.3622715413,0.002,0.003,0.0036055513000000003,4.28,0.8300000000000001,4.3597362306
2020-12-16 17:30:00,3.9355,-0.262,3.9442114865,3.6455,-0.14200000000000002,3.6482645531999998,0.29,-0.12,0.31384709650000003,4.4855,1.3780000000000001,4.6923974949,3.6455,-0.14200000000000002,3.6482645531999998,0.84,1.52,1.7366634677000001
2020-12-16 18:00:00,4.142,-0.3175,4.1541509662,4.812,-0.4475,4.8327632106,-0.67,0.13,0.6824954212000001,4.622,1.3725,4.8214769781,4.812,-0.4475,4.8327632106,-0.19,1.82,1.8298907071000001
2020-12-16 18:30:00,4.033,-0.291,4.0434848831,4.813,-0.481,4.8369752945,-0.78,0.19,0.8028075735,4.513,1.399,4.7248671939,4.813,-0.481,4.8369752945,-0.30000000000000004,1.88,1.9037857022
2020-12-16 19:00:00,4.0335,-0.3045,4.0449774412,4.8135,-0.49450000000000005,4.8388337955,-0.78,0.19,0.8028075735,4.5135000000000005,1.3855,4.7213655334,4.8135,-0.49450000000000005,4.8388337955,-0.30000000000000004,1.88,1.9037857022
2020-12-16 19:30:00,4.1945,-0.252,4.2020630945,4.8145,-0.502,4.8406006084,-0.62,0.25,0.6685057965,4.6445,1.428,4.8590703072,4.8145,-0.502,4.8406006084,-0.17,1.9300000000000002,1.9374725805000002
2020-12-16 20:00:00,4.0135,-0.2265,4.0198861302,4.8135,-0.47650000000000003,4.8370274446,-0.8,0.25,0.8381527307000001,4.4335,1.4335,4.6594897253,4.8135,-0.47650000000000003,4.8370274446,-0.38,1.9100000000000001,1.9474342094
2020-12-16 20:30:00,3.64,-0.018000000000000002,3.6400445052,0.48,0.012,0.48014997660000003,3.16,-0.03,3.1601424019,4.29,1.1219999999999999,4.4342963365,0.48,0.012,0.48014997660000003,3.81,1.11,3.9684001814
2020-12-16 21:00:00,3.5300000000000002,0.492,3.5641217712,0.0,0.002,0.002,3.5300000000000002,0.49,3.5638462369,4.03,0.482,4.0587219663,0.0,0.002,0.002,4.03,0.48,4.058484939
2020-12-16 21:30:00,3.45,0.492,3.4849051637,0.0,0.002,0.002,3.45,0.49,3.4846233656,3.93,0.482,3.9594474362,0.0,0.002,0.002,3.93,0.48,3.9592044655
2020-12-16 22:00:00,3.33,0.552,3.3754413045,0.0,0.002,0.002,3.33,0.55,3.3751148129,3.7800000000000002,0.532,3.8172534629,0.0,0.002,0.002,3.7800000000000002,0.53,3.8169752423
2020-12-16 22:30:00,3.23,0.522,3.2719083117,0.0,0.002,0.002,3.23,0.52,3.2715898276,3.65,0.502,3.6843593744,0.0,0.002,0.002,3.65,0.5,3.684087404
2020-12-16 23:00:00,3.19,0.552,3.2374069871,0.0,0.002,0.002,3.19,0.55,3.2370665733,3.5700000000000003,0.502,3.6051219119,0.0,0.002,0.002,3.5700000000000003,0.5,3.6048439633
2020-12-16 23:30:00,2.99,0.492,3.0302085737,0.0,0.002,0.002,2.99,0.49,3.0298844862,3.34,0.462,3.371801299,0.0,0.002,0.002,3.34,0.46,3.3715278436
2020-12-17 00:00:00,2.93,0.532,2.9779059757,0.0,0.002,0.002,2.93,0.53,2.9775493279000003,3.27,0.502,3.308308329,0.0,0.002,0.002,3.27,0.5,3.3080054413
2020-12-17 00:30:00,2.77,0.422,2.8019607421,0.0,0.002,0.002,2.77,0.42,2.8016602220999998,3.12,0.542,3.1667276485,0.0,0.002,0.002,3.12,0.54,3.1663859525
2020-12-17 01:00:00,2.85,-0.068,2.8508111126,0.0,0.002,0.002,2.85,-0.07,2.8508595195,3.34,1.052,3.5017572731,0.0,0.002,0.002,3.34,1.05,3.5011569516
2020-12-17 01:30:00,2.95,0.512,2.9941015347,0.0,0.002,0.002,2.95,0.51,2.9937601774,3.29,0.482,3.3251201482,0.0,0.002,0.002,3.29,0.48,3.3248308228
2020-12-17 02:00:00,3.0,0.512,3.0433770716,0.0,0.002,0.002,3.0,0.51,3.0430412419,3.34,0.482,3.3745998281,0.0,0.002,0.002,3.34,0.48,3.3743147452
2020-12-17 02:30:00,2.96,0.542,3.0092131862000002,0.0,0.002,0.002,2.96,0.54,3.0088536023,3.29,0.502,3.3280781241,0.0,0.002,0.002,3.29,0.5,3.3277770358
2020-12-17 03:00:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.17,0.47200000000000003,3.2049468014,0.0,0.002,0.002,3.17,0.47000000000000003,3.2046528673
2020-12-17 03:30:00,2.91,0.502,2.9529822214,0.0,0.002,0.002,2.91,0.5,2.9526428839000003,3.23,0.47200000000000003,3.2643045201,0.0,0.002,0.002,3.23,0.47000000000000003,3.2640159313
2020-12-17 04:00:00,2.98,0.292,2.9942718647,0.0,0.002,0.002,2.98,0.29,2.9940774873000002,3.35,0.672,3.4167358692,0.0,0.002,0.002,3.35,0.67,3.4163430741
2020-12-17 04:30:00,3.04,0.532,3.0861989566,0.0,0.002,0.002,3.04,0.53,3.0858548248,3.35,0.502,3.3874037256,0.0,0.002,0.002,3.35,0.5,3.3871079109
2020-12-17 05:00:00,2.93,0.47200000000000003,2.9677742502,0.0,0.002,0.002,2.93,0.47000000000000003,2.9674568236,3.25,0.422,3.277283021,0.0,0.002,0.002,3.25,0.42,3.2770260908
2020-12-17 05:30:00,3.06,0.502,3.1009037392,0.0,0.002,0.002,3.06,0.5,3.1005805908,3.38,0.462,3.4114284398,0.0,0.002,0.002,3.38,0.46,3.4111581611
2020-12-17 06:00:00,3.1,0.312,3.1156610855,0.0,0.002,0.002,3.1,0.31,3.1154614425,3.5,0.812,3.5929575561,0.0,0.002,0.002,3.5,0.81,3.5925060891
2020-12-17 06:30:00,3.1,-0.098,3.1015486454,0.0,0.002,0.002,3.1,-0.1,3.1016124839,3.66,1.4020000000000001,3.9193371889,0.0,0.002,0.002,3.66,1.4,3.9186222068000003
2020-12-17 07:00:00,3.19,0.212,3.197036753,0.0,0.002,0.002,3.19,0.21,3.196904753,3.71,1.152,3.8847398883,0.0,0.002,0.002,3.71,1.15,3.8841472681
2020-12-17 07:30:00,3.69,0.9025000000000001,3.7987637792,0.0,0.0025,0.0025,3.69,0.9,3.7981706123,4.14,0.8925000000000001,4.2351099454,0.0,0.0025,0.0025,4.14,0.89,4.2345838048
2020-12-17 08:00:00,3.85,0.9025000000000001,3.9543654674,0.0,0.0025,0.0025,3.85,0.9,3.9537956447,4.31,0.8925000000000001,4.4014379753,0.0,0.0025,0.0025,4.31,0.89,4.4009317195
2020-12-17 08:30:00,4.0,0.9725,4.116522349,0.0,0.0025,0.0025,4.0,0.97,4.1159324581,4.5,0.9625,4.6017829425,0.0,0.0025,0.0025,4.5,0.96,4.6012606968
2020-12-17 09:00:00,4.0705,0.922,4.1736140514,0.0005,0.002,0.0020615528,4.07,0.92,4.1726849869,4.5705,1.032,4.6855623195,0.0005,0.002,0.0020615528,4.57,1.03,4.6846344575
2020-12-17 09:30:00,4.0915,0.9615,4.2029578275,0.0015,0.0015,0.0021213203,4.09,0.96,4.2011546032,4.5715,0.9715,4.6735879686,0.0015,0.0015,0.0021213203,4.57,0.97,4.6718090714
2020-12-17 10:00:00,4.1705,0.9315,4.2732613423,0.0005,0.0015,0.0015811388,4.17,0.93,4.2724466059,4.6605,0.9315,4.7526784554,0.0005,0.0015,0.0015811388,4.66,0.93,4.7518943591
2020-12-17 10:30:00,4.3805,0.9315,4.4784453218,0.0005,0.0015,0.0015811388,4.38,0.93,4.4776444699999995,4.8905,0.9315,4.9784216876,0.0005,0.0015,0.0015811388,4.89,0.93,4.977650048
2020-12-17 11:00:00,4.5315,1.0215,4.6452076918,0.0015,0.0015,0.0021213203,4.53,1.02,4.6434146918,5.0415,1.0215,5.1439463936,0.0015,0.0015,0.0021213203,5.04,1.02,5.1421785267
2020-12-17 11:30:00,4.621,1.0215,4.7325577915,0.001,0.0015,0.0018027756000000002,4.62,1.02,4.7312577609,5.141,1.0215,5.2415020032,0.001,0.0015,0.0018027756000000002,5.14,1.02,5.2402290026
2020-12-17 12:00:00,4.6205,1.0215,4.7320695789,0.0005,0.0015,0.0015811388,4.62,1.02,4.7312577609,5.1405,1.0215,5.2410115913,0.0005,0.0015,0.0015811388,5.14,1.02,5.2402290026
2020-12-17 12:30:00,4.531,0.9515,4.6298286415,0.001,0.0015,0.0018027756000000002,4.53,0.9500000000000001,4.628541887,5.051,0.9515,5.1398398078,0.001,0.0015,0.0018027756000000002,5.05,0.9500000000000001,5.1385795703
2020-12-17 13:00:00,4.392,0.8915000000000001,4.481566272,0.002,0.0015,0.0025,4.39,0.89,4.4793079823,4.892,0.8815000000000001,4.970785275,0.002,0.0015,0.0025,4.89,0.88,4.9685510966
2020-12-17 13:30:00,4.452,0.9415,4.5504643994,0.002,0.0015,0.0025,4.45,0.9400000000000001,4.5481974451,4.942,0.9415,5.0308832475,0.002,0.0015,0.0025,4.94,0.9400000000000001,5.0286379866
2020-12-17 14:00:00,4.2715,0.9215000000000001,4.3697682433,0.0015,0.0015,0.0021213203,4.27,0.92,4.3679858058,4.7615,0.9415,4.853689782,0.0015,0.0015,0.0021213203,4.76,0.9400000000000001,4.8519274521
2020-12-17 14:30:00,4.0405,0.8215,4.1231665622,0.0005,0.0015,0.0015811388,4.04,0.8200000000000001,4.1223779545,4.5105,0.8215,4.5846998266,0.0005,0.0015,0.0015811388,4.51,0.8200000000000001,4.5839393539
2020-12-17 15:00:00,4.061,0.8815000000000001,4.1555701474,0.001,0.0015,0.0018027756000000002,4.06,0.88,4.1542749066,4.541,0.8715,4.6238721057,0.001,0.0015,0.0018027756000000002,4.54,0.87,4.6226074893
2020-12-17 15:30:00,3.98,0.7715000000000001,4.0540858711,0.0,0.0015,0.0015,3.98,0.77,4.0538006858,4.47,0.7615000000000001,4.5343998776,0.0,0.0015,0.0015,4.47,0.76,4.5341482111
2020-12-17 16:00:00,3.88,0.7025,3.943083343,0.0,0.0025,0.0025,3.88,0.7000000000000001,3.9426387103,4.38,0.7025,4.4359786124,0.0,0.0025,0.0025,4.38,0.7000000000000001,4.4355833889
2020-12-17 16:30:00,3.92,0.6425000000000001,3.972304904,0.0,0.0025,0.0025,3.92,0.64,3.9719013079,4.45,0.6425000000000001,4.4961434864,0.0,0.0025,0.0025,4.45,0.64,4.4957869167
2020-12-17 17:00:00,4.006,0.596,4.0500928384,0.166,-0.004,0.1660481858,3.84,0.6000000000000001,3.8865923378,4.556,0.606,4.5961257598,0.166,-0.004,0.1660481858,4.39,0.61,4.4321777943
2020-12-17 17:30:00,4.337,0.554,4.3722402724,4.227,-0.296,4.2373511773,0.11,0.85,0.8570880935,4.687,0.654,4.7324079494,4.227,-0.296,4.2373511773,0.46,0.9500000000000001,1.0555093557
2020-12-17 18:00:00,4.4425,0.561,4.4777815099,4.8125,-0.489,4.8372799433,-0.37,1.05,1.113283432,4.7825,0.6910000000000001,4.8321617574,4.8125,-0.489,4.8372799433,-0.03,1.18,1.1803812943
2020-12-17 18:30:00,4.334,0.063,4.3344578669,4.814,-0.507,4.8406244432,-0.48,0.5700000000000001,0.7451845409000001,4.754,1.233,4.9112936178,4.814,-0.507,4.8406244432,-0.06,1.74,1.7410341754
2020-12-17 19:00:00,4.2045,-0.213,4.2098918335,4.8145,-0.513,4.841753737,-0.61,0.30000000000000004,0.679779376,4.6545000000000005,1.467,4.8802109842,4.8145,-0.513,4.841753737,-0.16,1.98,1.9864541273
2020-12-17 19:30:00,4.0255,-0.1405,4.0279511541,4.8155,-0.5205000000000001,4.8435483377,-0.79,0.38,0.8766413178,4.4155,1.2895,4.5999402714,4.8155,-0.5205000000000001,4.8435483377,-0.4,1.81,1.8536720314
2020-12-17 20:00:00,4.2325,0.5035000000000001,4.2623430763,4.8125,-0.4365,4.8322550119,-0.58,0.9400000000000001,1.1045361017,4.5025,0.6035,4.5427655123,4.8125,-0.4365,4.8322550119,-0.31,1.04,1.0852188719
2020-12-17 20:30:00,3.738,0.5225000000000001,3.7743410352,0.518,0.022500000000000003,0.5184884280000001,3.22,0.5,3.2585886515,4.208,0.5225000000000001,4.2403148763,0.518,0.022500000000000003,0.5184884280000001,3.69,0.5,3.7237212570000002
2020-12-17 21:00:00,3.58,0.532,3.6193126419,0.0,0.002,0.002,3.58,0.53,3.6190192040999998,4.05,0.522,4.0835014387,0.0,0.002,0.002,4.05,0.52,4.0832462576
2020-12-17 21:30:00,3.55,0.532,3.5896412077,0.0,0.002,0.002,3.55,0.53,3.5893453442,4.0,0.502,4.0313774321,0.0,0.002,0.002,4.0,0.5,4.0311288741
2020-12-17 22:00:00,3.33,0.48250000000000004,3.3647743238,0.0,0.0025,0.0025,3.33,0.48,3.3644167399000002,3.75,0.4625,3.7784131921,0.0,0.0025,0.0025,3.75,0.46,3.7781079921
2020-12-17 22:30:00,3.17,0.48250000000000004,3.2065099797,0.0,0.0025,0.0025,3.17,0.48,3.2061347445,3.56,0.4625,3.5899173041,0.0,0.0025,0.0025,3.56,0.46,3.5895960776
2020-12-17 23:00:00,2.92,-0.0175,2.9200524396,0.0,0.0025,0.0025,2.92,-0.02,2.9200684923,3.39,0.8025,3.4836914688,0.0,0.0025,0.0025,3.39,0.8,3.4831164207
2020-12-17 23:30:00,2.7199999999999998,-0.3375,2.7408586702,0.0,0.0025,0.0025,2.7199999999999998,-0.34,2.7411676344,3.24,1.1725,3.4456285711,0.0,0.0025,0.0025,3.24,1.17,3.4447786576
2020-12-18 00:00:00,2.69,0.10250000000000001,2.6919521262,0.0,0.0025,0.0025,2.69,0.1,2.6918580943,3.06,0.6425000000000001,3.1267245242,0.0,0.0025,0.0025,3.06,0.64,3.1262117651
2020-12-18 00:30:00,2.62,0.3325,2.6410142465,0.0,0.0025,0.0025,2.62,0.33,2.6407006645999997,2.91,0.3125,2.9267313252,0.0,0.0025,0.0025,2.91,0.31,2.9264654449
2020-12-18 01:00:00,2.62,0.112,2.6223928005,0.0,0.002,0.002,2.62,0.11,2.6223081435999998,3.0,0.602,3.0598045689,0.0,0.002,0.002,3.0,0.6000000000000001,3.0594117082
2020-12-18 01:30:00,2.59,-0.338,2.6119617149,0.0,0.002,0.002,2.59,-0.34,2.612221277,3.08,1.142,3.2848993896,0.0,0.002,0.002,3.08,1.1400000000000001,3.2842046221
2020-12-18 02:00:00,2.56,-0.3375,2.582151477,0.0,0.0025,0.0025,2.56,-0.34,2.5824794288,3.05,1.1425,3.2569627339,0.0,0.0025,0.0025,3.05,1.1400000000000001,3.2560866082
2020-12-18 02:30:00,2.49,-0.3675,2.5169736292,0.0,0.0025,0.0025,2.49,-0.37,2.5173398658,2.9699999999999998,1.1425,3.1821700536,0.0,0.0025,0.0025,2.9699999999999998,1.1400000000000001,3.18127333
2020-12-18 03:00:00,2.44,0.342,2.4638514566,0.0,0.002,0.002,2.44,0.34,2.4635746386,2.71,0.302,2.726775385,0.0,0.002,0.002,2.71,0.30000000000000004,2.7265546024000002
2020-12-18 03:30:00,2.55,0.3425,2.5728984142,0.0,0.0025,0.0025,2.55,0.34,2.5725668116,2.8200000000000003,0.3025,2.8361781062,0.0,0.0025,0.0025,2.8200000000000003,0.30000000000000004,2.8359125515
2020-12-18 04:00:00,2.55,0.1925,2.5572556090000003,0.0,0.0025,0.0025,2.55,0.19,2.5570686342,2.87,0.5025000000000001,2.9136585677999998,0.0,0.0025,0.0025,2.87,0.5,2.9132284497
2020-12-18 04:30:00,2.46,-0.358,2.4859131119,0.0,0.002,0.002,2.46,-0.36,2.4862019226,2.92,1.1219999999999999,3.1281438586,0.0,0.002,0.002,2.92,1.12,3.1274270575
2020-12-18 05:00:00,2.49,-0.35750000000000004,2.5155329952,0.0,0.0025,0.0025,2.49,-0.36,2.5158895047,2.94,1.1025,3.1399213764,0.0,0.0025,0.0025,2.94,1.1,3.1390444406
2020-12-18 05:30:00,2.69,-0.23750000000000002,2.7004640804999998,0.0,0.0025,0.0025,2.69,-0.24,2.7006850983,3.15,1.1225,3.3440254558999998,0.0,0.0025,0.0025,3.15,1.12,3.3431871022
2020-12-18 06:00:00,2.89,0.5325,2.9386487116,0.0,0.0025,0.0025,2.89,0.53,2.9381967259,3.2,0.49250000000000005,3.2376776013,0.0,0.0025,0.0025,3.2,0.49,3.2372982563
2020-12-18 06:30:00,2.98,0.6525000000000001,3.0505993264,0.0,0.0025,0.0025,2.98,0.65,3.0500655731,3.31,0.6225,3.368027056,0.0,0.0025,0.0025,3.31,0.62,3.3675658865
2020-12-18 07:00:00,3.14,0.6525000000000001,3.2070790838,0.0,0.0025,0.0025,3.14,0.65,3.2065713777,3.49,0.6425000000000001,3.5486485103,0.0,0.0025,0.0025,3.49,0.64,3.5481967251
2020-12-18 07:30:00,3.38,0.7025,3.4522320678,0.0,0.0025,0.0025,3.38,0.7000000000000001,3.4517242068,3.75,0.6825,3.8116015335,0.0,0.0025,0.0025,3.75,0.68,3.8111546807
2020-12-18 08:00:00,3.5300000000000002,0.4625,3.5601694131,0.0,0.0025,0.0025,3.5300000000000002,0.46,3.5598455023,4.04,1.1025,4.1877328293,0.0,0.0025,0.0025,4.04,1.1,4.1870753516
2020-12-18 08:30:00,3.8,0.8725,3.8988788453,0.0,0.0025,0.0025,3.8,0.87,3.898320151,4.25,0.8725,4.3386352981,0.0,0.0025,0.0025,4.25,0.87,4.3381332391
2020-12-18 09:00:00,3.89,0.9125000000000001,3.9955921026,0.0,0.0025,0.0025,3.89,0.91,3.9950219023,4.36,0.9025000000000001,4.4524270067,0.0,0.0025,0.0025,4.36,0.9,4.4519209337
2020-12-18 09:30:00,4.03,0.9325,4.1364787259,0.0,0.0025,0.0025,4.03,0.93,4.1359158599,4.51,0.9325,4.6053942557,0.0,0.0025,0.0025,4.51,0.93,4.6048887066
2020-12-18 10:00:00,4.03,0.9125000000000001,4.1320160031,0.0,0.0025,0.0025,4.03,0.91,4.1314646313,4.54,0.9025000000000001,4.6288342215,0.0,0.0025,0.0025,4.54,0.9,4.6283474373
2020-12-18 10:30:00,3.92,0.8425,4.0095144656,0.0,0.0025,0.0025,3.92,0.84,4.0089898977,4.41,0.8425,4.4897557005,0.0,0.0025,0.0025,4.41,0.84,4.4892872486
2020-12-18 11:00:00,3.85,0.752,3.9227546444,0.0,0.002,0.002,3.85,0.75,3.9223717315,4.35,0.752,4.4145219447,0.0,0.002,0.002,4.35,0.75,4.4141816909
2020-12-18 11:30:00,3.91,0.7825000000000001,3.9875313478,0.0,0.0025,0.0025,3.91,0.78,3.9870415097,4.41,0.7825000000000001,4.4788844872,0.0,0.0025,0.0025,4.41,0.78,4.478448392
2020-12-18 12:00:00,3.8,0.7125,3.8662198916,0.0,0.0025,0.0025,3.8,0.71,3.8657599512000003,4.3,0.7125,4.3586300887,0.0,0.0025,0.0025,4.3,0.71,4.3582221146
2020-12-18 12:30:00,3.8005,0.712,3.8666192274,0.0005,0.002,0.0020615528,3.8,0.71,3.8657599512000003,4.3004999999999995,0.712,4.3590416665,0.0005,0.002,0.0020615528,4.3,0.71,4.3582221146
2020-12-18 13:00:00,3.8,0.662,3.8572326867999998,0.0,0.002,0.002,3.8,0.66,3.8568899388,4.3,0.662,4.3506601798,0.0,0.002,0.002,4.3,0.66,4.3503563072
2020-12-18 13:30:00,3.75,0.662,3.8079842437,0.0,0.002,0.002,3.75,0.66,3.8076370625,4.24,0.662,4.2913685463,0.0,0.002,0.002,4.24,0.66,4.291060475
2020-12-18 14:00:00,3.58,0.6615,3.6406019077,0.0,0.0015,0.0015,3.58,0.66,3.6403296554,4.06,0.6615,4.1135364651,0.0,0.0015,0.0015,4.06,0.66,4.1132955158
2020-12-18 14:30:00,3.58,0.582,3.6269993107,0.0,0.002,0.002,3.58,0.58,3.6266789215,4.06,0.5720000000000001,4.1000956086,0.0,0.002,0.002,4.06,0.5700000000000001,4.0998170691
2020-12-18 15:00:00,3.4,0.48250000000000004,3.4340655570000003,0.0,0.0025,0.0025,3.4,0.48,3.4337151891,3.87,0.48250000000000004,3.8999623396,0.0,0.0025,0.0025,3.87,0.48,3.8996538308
2020-12-18 15:30:00,3.4,0.4625,3.4313126133000003,0.0,0.0025,0.0025,3.4,0.46,3.4309765374,3.89,0.4525,3.9162298515,0.0,0.0025,0.0025,3.89,0.45,3.9159417769
2020-12-18 16:00:00,3.32,0.4325,3.3480526056,0.0,0.0025,0.0025,3.32,0.43,3.3477305746,3.8,0.42250000000000004,3.8234155215000003,0.0,0.0025,0.0025,3.8,0.42,3.8231400707
2020-12-18 16:30:00,3.39,0.4325,3.4174780541,0.0,0.0025,0.0025,3.39,0.43,3.4171625656,3.9,0.42250000000000004,3.9228186614,0.0,0.0025,0.0025,3.9,0.42,3.9225501909
2020-12-18 17:00:00,3.414,0.382,3.4353049355,0.224,-0.008,0.22414281160000002,3.19,0.39,3.2137517017,3.944,0.41200000000000003,3.9654608812000003,0.224,-0.008,0.22414281160000002,3.7199999999999998,0.42,3.7436345976
2020-12-18 17:30:00,3.7695,0.3745,3.7880576157,4.4895,-0.4055,4.5077755601,-0.72,0.78,1.0615083608,4.0695,0.49450000000000005,4.0994341683,4.4895,-0.4055,4.5077755601,-0.42,0.9,0.9931767214
2020-12-18 18:00:00,3.6215,0.233,3.6289876343,3.8515,-0.067,3.8520827159,-0.23,0.30000000000000004,0.3780211634,3.9815,0.633,4.0315048369,3.8515,-0.067,3.8520827159,0.13,0.7000000000000001,0.7119691005000001
2020-12-18 18:30:00,3.5995,0.3645,3.6179083045000002,3.8495,-0.0155,3.8495312052,-0.25,0.38,0.4548626166,3.9095,0.4445,3.9346881071,3.8495,-0.0155,3.8495312052,0.06,0.46,0.46389654020000004
2020-12-18 19:00:00,3.5404999999999998,0.3435,3.5571241896,3.8505000000000003,-0.036500000000000005,3.8506729931,-0.31,0.38,0.4904079934,3.8405,0.42350000000000004,3.8637795615,3.8505000000000003,-0.036500000000000005,3.8506729931,-0.01,0.46,0.4601086828
2020-12-18 19:30:00,3.672,0.382,3.6918163551000003,3.852,-0.078,3.8527896387,-0.18,0.46,0.49396356140000003,3.972,0.462,3.9987783134,3.852,-0.078,3.8527896387,0.12,0.54,0.5531726674
2020-12-18 20:00:00,3.592,0.372,3.6112114311,4.022,-0.138,4.0243667825,-0.43,0.51,0.6670832032,3.862,0.442,3.8872108253,4.022,-0.138,4.0243667825,-0.16,0.58,0.6016643583
2020-12-18 20:30:00,3.1845,0.3785,3.2069147946,0.4545,0.0485,0.4570804087,2.73,0.33,2.7498727243000003,3.6045,0.3685,3.6232875265,0.4545,0.0485,0.4570804087,3.15,0.32,3.1662122481
2020-12-18 21:00:00,2.8200000000000003,0.2225,2.8287640852,0.0,0.0025,0.0025,2.8200000000000003,0.22,2.8285685426000002,3.22,0.2025,3.2263611469,0.0,0.0025,0.0025,3.22,0.2,3.2262052012
2020-12-18 21:30:00,2.63,0.132,2.633310464,0.0,0.002,0.002,2.63,0.13,2.6332109676,3.0,0.112,3.0020899387,0.0,0.002,0.002,3.0,0.11,3.0020159893
2020-12-18 22:00:00,2.48,0.10200000000000001,2.4820966943,0.0,0.002,0.002,2.48,0.1,2.4820153102,2.83,0.082,2.8311877366,0.0,0.002,0.002,2.83,0.08,2.8311305162
2020-12-18 22:30:00,2.35,0.002,2.3500008511,0.0,0.002,0.002,2.35,0.0,2.35,2.7,0.112,2.7023219645000003,0.0,0.002,0.002,2.7,0.11,2.7022398117
2020-12-18 23:00:00,2.25,0.07200000000000001,2.2511517052,0.0,0.002,0.002,2.25,0.07,2.2510886255,2.5700000000000003,0.042,2.5703431678,0.0,0.002,0.002,2.5700000000000003,0.04,2.5703112652
2020-12-18 23:30:00,2.2,0.112,2.2028490643,0.0,0.002,0.002,2.2,0.11,2.2027482834,2.5,0.07200000000000001,2.5010365851,0.0,0.002,0.002,2.5,0.07,2.5009798080000003
2020-12-19 00:00:00,2.09,0.112,2.0929988055,0.0,0.002,0.002,2.09,0.11,2.0928927349,2.38,0.07200000000000001,2.3810888266,0.0,0.002,0.002,2.38,0.07,2.3810291892
2020-12-19 00:30:00,2.19,0.062,2.1908774498,0.0,0.002,0.002,2.19,0.06,2.1908217636,2.47,0.022,2.4700979738,0.0,0.002,0.002,2.47,0.02,2.4700809703
2020-12-19 01:00:00,2.33,-0.058,2.3307217766,0.0,0.002,0.002,2.33,-0.06,2.3307724042,2.66,0.252,2.6719101781,0.0,0.002,0.002,2.66,0.25,2.671722291
2020-12-19 01:30:00,2.16,0.122,2.1634426269,0.0,0.002,0.002,2.16,0.12,2.1633307653,2.45,0.082,2.4513718608,0.0,0.002,0.002,2.45,0.08,2.4513057745
2020-12-19 02:00:00,2.09,0.122,2.0935577374,0.0,0.002,0.002,2.09,0.12,2.0934421415,2.36,0.112,2.3626561324,0.0,0.002,0.002,2.36,0.11,2.3625621685000002
2020-12-19 02:30:00,2.0,0.07200000000000001,2.0012955804,0.0,0.002,0.002,2.0,0.07,2.0012246251,2.25,0.042,2.2503919659,0.0,0.002,0.002,2.25,0.04,2.2503555275
2020-12-19 03:00:00,1.9500000000000002,0.052000000000000005,1.9506932101,0.0,0.002,0.002,1.9500000000000002,0.05,1.9506409203000001,2.19,0.012,2.1900328765,0.0,0.002,0.002,2.19,0.01,2.1900228309
2020-12-19 03:30:00,1.9500000000000002,-0.588,2.0367238399,0.0,0.002,0.002,1.9500000000000002,-0.59,2.0373021376,2.33,0.722,2.4392998996,0.0,0.002,0.002,2.33,0.72,2.4387086747
2020-12-19 04:00:00,1.9,-0.678,2.017345781,0.0,0.002,0.002,1.9,-0.68,2.0180188304,2.29,0.782,2.4198396641,0.0,0.002,0.002,2.29,0.78,2.4191940807
2020-12-19 04:30:00,1.8599999999999999,-0.678,1.9797181618000002,0.0,0.002,0.002,1.8599999999999999,-0.68,1.9804039992,2.27,0.782,2.4009214898,0.0,0.002,0.002,2.27,0.78,2.4002708181
2020-12-19 05:00:00,1.9100000000000001,-0.628,2.0105929474,0.0,0.002,0.002,1.9100000000000001,-0.63,2.0112185361,2.32,0.812,2.4579959316,0.0,0.002,0.002,2.32,0.81,2.4573359559
2020-12-19 05:30:00,2.0,-0.628,2.0962786074,0.0,0.002,0.002,2.0,-0.63,2.0968786326,2.42,0.812,2.5525955418,0.0,0.002,0.002,2.42,0.81,2.551960031
2020-12-19 06:00:00,2.1,0.07200000000000001,2.1012339232,0.0,0.002,0.002,2.1,0.07,2.1011663428,2.37,0.17200000000000001,2.3762331535,0.0,0.002,0.002,2.37,0.17,2.3760892239
2020-12-19 06:30:00,2.36,-0.078,2.3612886312,0.0,0.002,0.002,2.36,-0.08,2.3613555429,2.74,0.652,2.8165056364,0.0,0.002,0.002,2.74,0.65,2.8160433235
2020-12-19 07:00:00,2.65,0.21250000000000002,2.6585063946,0.0,0.0025,0.0025,2.65,0.21,2.6583077324,3.03,0.7625000000000001,3.1244689549,0.0,0.0025,0.0025,3.03,0.76,3.123859792
2020-12-19 07:30:00,2.92,0.5825,2.977533585,0.0,0.0025,0.0025,2.92,0.58,2.9770455153,3.26,0.5625,3.3081726451,0.0,0.0025,0.0025,3.26,0.56,3.307748479
2020-12-19 08:00:00,2.9699999999999998,0.5825,3.0265832634,0.0,0.0025,0.0025,2.9699999999999998,0.58,3.0261031047,3.33,0.5625,3.3771742996,0.0,0.0025,0.0025,3.33,0.56,3.3767588010000003
2020-12-19 08:30:00,2.99,0.5425,3.0388165871,0.0,0.0025,0.0025,2.99,0.54,3.0383712742,3.37,0.5325,3.4118112858,0.0,0.0025,0.0025,3.37,0.53,3.4114219909
2020-12-19 09:00:00,3.05,0.5425,3.0978712449,0.0,0.0025,0.0025,3.05,0.54,3.0974344222,3.44,0.5325,3.4809705902,0.0,0.0025,0.0025,3.44,0.53,3.4805890306
2020-12-19 09:30:00,3.3609999999999998,0.5415,3.4043418233000002,0.001,0.0015,0.0018027756000000002,3.36,0.54,3.403116219,3.751,0.5315,3.788468457,0.001,0.0015,0.0018027756000000002,3.75,0.53,3.7872681447
2020-12-19 10:00:00,3.4215,0.5415,3.4640849441,0.0015,0.0015,0.0021213203,3.42,0.54,3.4623691311,3.8315,0.5315,3.8681887881,0.0015,0.0015,0.0021213203,3.83,0.53,3.8664971227000002
2020-12-19 10:30:00,3.3675,0.49050000000000005,3.4030348955,0.007500000000000001,0.0005,0.0075166482,3.36,0.49,3.395541194,3.7675,0.48050000000000004,3.7980174434,0.007500000000000001,0.0005,0.0075166482,3.76,0.48,3.7905144770000003
2020-12-19 11:00:00,3.475,0.35100000000000003,3.4926817777,0.005,0.001,0.0050990195,3.47,0.35000000000000003,3.4876066292,3.915,0.761,3.9882760687000003,0.005,0.001,0.0050990195,3.91,0.76,3.9831771239
2020-12-19 11:30:00,3.421,-0.171,3.4252710842000003,0.011,-0.001,0.011045361,3.41,-0.17,3.414234907,3.9210000000000003,1.349,4.1465699078,0.011,-0.001,0.011045361,3.91,1.35,4.1364961018
2020-12-19 12:00:00,3.0635,-0.2805,3.0763147596,0.17350000000000002,0.029500000000000002,0.17599005650000002,2.89,-0.31,2.9065787448,3.5435,1.2495,3.7573451399,0.17350000000000002,0.029500000000000002,0.17599005650000002,3.37,1.22,3.58403404
2020-12-19 12:30:00,2.6935000000000002,-0.4315,2.7278442954,0.0135,-0.0015,0.0135830777,2.68,-0.43,2.7142770677,3.1635,1.1085,3.3520895722,0.0135,-0.0015,0.0135830777,3.15,1.11,3.339850296
2020-12-19 13:00:00,2.806,-0.46900000000000003,2.8449247793,0.006,0.001,0.0060827625,2.8,-0.47000000000000003,2.8391724146,3.2560000000000002,1.071,3.427619728,0.006,0.001,0.0060827625,3.25,1.07,3.4216078092
2020-12-19 13:30:00,2.6515,-0.21050000000000002,2.6598425705,0.0115,-0.0005,0.011510864400000001,2.64,-0.21,2.6483391022,3.0815,0.7795000000000001,3.1785629615,0.0115,-0.0005,0.011510864400000001,3.07,0.78,3.1675384765
2020-12-19 14:00:00,2.7835,0.291,2.7986699073,0.0035,0.001,0.0036400549,2.7800000000000002,0.29,2.7950849719,3.1535,0.291,3.1668980486000002,0.0035,0.001,0.0036400549,3.15,0.29,3.1633210397
2020-12-19 14:30:00,2.7215,0.252,2.7331421935,0.0015,0.002,0.0025,2.7199999999999998,0.25,2.7314648085,3.1215,0.252,3.1316555127,0.0015,0.002,0.0025,3.12,0.25,3.13
2020-12-19 15:00:00,2.6950000000000003,0.211,2.7032473065,0.005,0.001,0.0050990195,2.69,0.21,2.6981845749,3.065,0.211,3.0722542213,0.005,0.001,0.0050990195,3.06,0.21,3.0671974178
2020-12-19 15:30:00,2.713,0.24150000000000002,2.7237274552,0.003,0.0015,0.0033541020000000003,2.71,0.24,2.7206065500000003,3.093,0.24150000000000002,3.102413778,0.003,0.0015,0.0033541020000000003,3.09,0.24,3.099306374
2020-12-19 16:00:00,2.71,0.2225,2.7191186532,0.0,0.0025,0.0025,2.71,0.22,2.7189152249,3.14,0.24250000000000002,3.1493501314,0.0,0.0025,0.0025,3.14,0.24,3.1491586178
2020-12-19 16:30:00,2.86,0.1825,2.8658168556,0.0,0.0025,0.0025,2.86,0.18,2.8656587375,3.31,0.1825,3.3150273377,0.0,0.0025,0.0025,3.31,0.18,3.3148906468
2020-12-19 17:00:00,2.94,0.10250000000000001,2.9417862346,0.0,0.0025,0.0025,2.94,0.1,2.9417001887,3.44,0.2225,3.4471881657,0.0,0.0025,0.0025,3.44,0.22,3.4470277051
2020-12-19 17:30:00,2.98,-0.5675,3.0335550514,0.0,0.0025,0.0025,2.98,-0.5700000000000001,3.034023731,3.71,0.9725,3.835343042,0.0,0.0025,0.0025,3.71,0.97,3.8347098978
2020-12-19 18:00:00,2.94,-0.5875,2.998125456,0.0,0.0025,0.0025,2.94,-0.59,2.9986163476,3.68,0.9425,3.7987769413,0.0,0.0025,0.0025,3.68,0.9400000000000001,3.798157448
2020-12-19 18:30:00,2.76,-0.7075,2.8492378367,0.0,0.0025,0.0025,2.76,-0.71,2.8498596457,3.46,0.8425,3.5610962147,0.0,0.0025,0.0025,3.46,0.84,3.5605055821000002
2020-12-19 19:00:00,2.87,-0.6675,2.9466007958000002,0.0,0.0025,0.0025,2.87,-0.67,2.9471681323,3.5700000000000003,0.8725,3.6750722782,0.0,0.0025,0.0025,3.5700000000000003,0.87,3.674479555
2020-12-19 19:30:00,2.87,-0.34800000000000003,2.8910212727999998,0.0,0.002,0.002,2.87,-0.35000000000000003,2.8912626999,3.49,0.582,3.5381950201,0.0,0.002,0.002,3.49,0.58,3.5378665888
2020-12-19 20:00:00,2.87,0.10200000000000001,2.8718119716,0.0,0.002,0.002,2.87,0.1,2.8717416318,3.33,0.10200000000000001,3.3315617959,0.0,0.002,0.002,3.33,0.1,3.3315011631
2020-12-19 20:30:00,2.79,0.10200000000000001,2.7918638935,0.0,0.002,0.002,2.79,0.1,2.7917915395,3.24,0.10200000000000001,3.2416051579,0.0,0.002,0.002,3.24,0.1,3.2415428425
2020-12-19 21:00:00,2.75,0.052000000000000005,2.7504915924,0.0,0.002,0.002,2.75,0.05,2.7504545079,3.18,0.052000000000000005,3.1804251288,0.0,0.002,0.002,3.18,0.05,3.1803930575
2020-12-19 21:30:00,2.64,-0.148,2.6441452305,0.0,0.002,0.002,2.64,-0.15,2.6442579299,3.08,0.222,3.087990285,0.0,0.002,0.002,3.08,0.22,3.0878471465
2020-12-19 22:00:00,2.5700000000000003,0.022,2.5700941617,0.0,0.002,0.002,2.5700000000000003,0.02,2.5700778198,2.94,-0.008,2.9400108843,0.0,0.002,0.002,2.94,-0.01,2.9400170067999998
2020-12-19 22:30:00,2.5,0.022,2.5000967981,0.0,0.002,0.002,2.5,0.02,2.5000799987,2.85,-0.008,2.850011228,0.0,0.002,0.002,2.85,-0.01,2.8500175438
2020-12-19 23:00:00,2.45,0.022,2.4500987735,0.0,0.002,0.002,2.45,0.02,2.4500816313,2.7800000000000002,0.022,2.780087049,0.0,0.002,0.002,2.7800000000000002,0.02,2.7800719415
2020-12-19 23:30:00,2.3,-0.018000000000000002,2.3000704337,0.0,0.002,0.002,2.3,-0.02,2.3000869549000003,2.59,-0.028,2.5901513469,0.0,0.002,0.002,2.59,-0.03,2.5901737393
2020-12-20 00:00:00,2.21,-0.018000000000000002,2.210073302,0.0,0.002,0.002,2.21,-0.02,2.2100904959,2.49,-0.048,2.4904626076,0.0,0.002,0.002,2.49,-0.05,2.4905019574000002
2020-12-20 00:30:00,2.07,-0.6880000000000001,2.1813399552,0.0,0.002,0.002,2.07,-0.6900000000000001,2.1819715855,2.51,0.652,2.5932998284,0.0,0.002,0.002,2.51,0.65,2.5927977168
2020-12-20 01:00:00,2.04,-0.5680000000000001,2.11759864,0.0,0.002,0.002,2.04,-0.5700000000000001,2.1181359730000002,2.45,0.532,2.507094733,0.0,0.002,0.002,2.45,0.53,2.5066710993
2020-12-20 01:30:00,2.04,-0.018000000000000002,2.0400794102,0.0,0.002,0.002,2.04,-0.02,2.0400980369,2.32,-0.038,2.320311186,0.0,0.002,0.002,2.32,-0.04,2.320344802
2020-12-20 02:00:00,2.02,-0.018000000000000002,2.0200801964,0.0,0.002,0.002,2.02,-0.02,2.0200990075,2.29,-0.038,2.2903152621,0.0,0.002,0.002,2.29,-0.04,2.2903493183
2020-12-20 02:30:00,2.02,-0.018000000000000002,2.0200801964,0.0,0.002,0.002,2.02,-0.02,2.0200990075,2.29,-0.018000000000000002,2.2900707413,0.0,0.002,0.002,2.29,-0.02,2.2900873346
2020-12-20 03:00:00,2.02,0.032,2.0202534494,0.0,0.002,0.002,2.02,0.03,2.02022276,2.29,0.002,2.2900008734,0.0,0.002,0.002,2.29,0.0,2.29
2020-12-20 03:30:00,1.98,0.032,1.980258569,0.0,0.002,0.002,1.98,0.03,1.9802272597,2.23,0.002,2.2300008969,0.0,0.002,0.002,2.23,0.0,2.23
2020-12-20 04:00:00,1.9300000000000002,-0.308,1.9544216536,0.0,0.002,0.002,1.9300000000000002,-0.31,1.9547378341,2.25,0.342,2.2758435799,0.0,0.002,0.002,2.25,0.34,2.275543891
2020-12-20 04:30:00,1.9300000000000002,-0.218,1.9422728953,0.0,0.002,0.002,1.9300000000000002,-0.22,1.9424983912,2.22,0.202,2.2291711464,0.0,0.002,0.002,2.22,0.2,2.228990803
2020-12-20 05:00:00,1.9300000000000002,0.002,1.9300010363000002,0.0,0.002,0.002,1.9300000000000002,0.0,1.9300000000000002,2.17,-0.028,2.1701806376,0.0,0.002,0.002,2.17,-0.03,2.1702073634
2020-12-20 05:30:00,1.9300000000000002,0.002,1.9300010363000002,0.0,0.002,0.002,1.9300000000000002,0.0,1.9300000000000002,2.17,-0.028,2.1701806376,0.0,0.002,0.002,2.17,-0.03,2.1702073634
2020-12-20 06:00:00,2.09,0.052000000000000005,2.0906467899,0.0,0.002,0.002,2.09,0.05,2.0905980006,2.36,0.022,2.3601025401,0.0,0.002,0.002,2.36,0.02,2.3600847442
2020-12-20 06:30:00,2.4,-0.328,2.4223096416,0.0,0.002,0.002,2.4,-0.33,2.422581268,2.85,0.912,2.9923642826,0.0,0.002,0.002,2.85,0.91,2.9917553376
2020-12-20 07:00:00,2.51,-0.308,2.5288266054,0.0,0.002,0.002,2.51,-0.31,2.5290709757,2.99,1.032,3.1630877319,0.0,0.002,0.002,2.99,1.03,3.1624357701
2020-12-20 07:30:00,2.47,0.2525,2.4828725803,0.0,0.0025,0.0025,2.47,0.25,2.4826195842,2.79,0.2325,2.7996707396,0.0,0.0025,0.0025,2.79,0.23,2.7994642345000003
2020-12-20 08:00:00,2.6,0.2525,2.6122320437,0.0,0.0025,0.0025,2.6,0.25,2.6119915773,2.94,0.2325,2.9491789112,0.0,0.0025,0.0025,2.94,0.23,2.9489828755
2020-12-20 08:30:00,2.6,0.2525,2.6122320437,0.0,0.0025,0.0025,2.6,0.25,2.6119915773,2.94,0.2325,2.9491789112,0.0,0.0025,0.0025,2.94,0.23,2.9489828755
2020-12-20 09:00:00,2.73,0.2525,2.7416521023,0.0,0.0025,0.0025,2.73,0.25,2.7414229882,3.11,0.2325,3.1186786064,0.0,0.0025,0.0025,3.11,0.23,3.1184932259
2020-12-20 09:30:00,2.8705,0.252,2.8815402565,0.0005,0.002,0.0020615528,2.87,0.25,2.8808679248,3.2605,0.232,3.2687435277,0.0005,0.002,0.0020615528,3.26,0.23,3.2681034255
2020-12-20 10:00:00,2.8735,-0.139,2.8768599636000003,0.0035,0.001,0.0036400549,2.87,-0.14,2.8734126052,3.3435,0.731,3.4224776478,0.0035,0.001,0.0036400549,3.34,0.73,3.4188448342
2020-12-20 10:30:00,2.876,-0.359,2.8983196856,0.006,0.001,0.0060827625,2.87,-0.36,2.8924902766000002,3.426,1.011,3.5720578103,0.006,0.001,0.0060827625,3.42,1.01,3.5660201905999998
2020-12-20 11:00:00,3.1155,0.3305,3.1329810884000002,0.0055000000000000005,0.0005,0.0055226805,3.11,0.33,3.1274590325,3.4955,0.3205,3.5101624606,0.0055000000000000005,0.0005,0.0055226805,3.49,0.32,3.5046397818
2020-12-20 11:30:00,3.1725,0.331,3.1897205599,0.0025,0.001,0.0026925824,3.17,0.33,3.1871303707,3.5625,0.321,3.5769326594,0.0025,0.001,0.0026925824,3.56,0.32,3.5743530883
2020-12-20 12:00:00,3.0975,0.27,3.1092452862,0.007500000000000001,0.0,0.007500000000000001,3.09,0.27,3.1017736861,3.4275,0.25,3.4366053381,0.007500000000000001,0.0,0.007500000000000001,3.42,0.25,3.4291252529
2020-12-20 12:30:00,3.0965,0.2705,3.1082925377,0.006500000000000001,0.0005,0.0065192024,3.09,0.27,3.1017736861,3.5365,0.3005,3.5492439336,0.006500000000000001,0.0005,0.0065192024,3.5300000000000002,0.30000000000000004,3.5427249399000003
2020-12-20 13:00:00,3.227,0.35050000000000003,3.2459789355,0.007,0.0005,0.0070178344,3.22,0.35000000000000003,3.2389658843999998,3.5869999999999997,0.35050000000000003,3.6040836908,0.007,0.0005,0.0070178344,3.58,0.35000000000000003,3.5970682507
2020-12-20 13:30:00,3.132,0.3115,3.1474523428,0.002,0.0015,0.0025,3.13,0.31,3.1453139748,3.582,0.3115,3.5955189125,0.002,0.0015,0.0025,3.58,0.31,3.5933967218
2020-12-20 14:00:00,3.177,0.3395,3.1950883008,0.007,-0.0005,0.0070178344,3.17,0.34,3.1881812997,3.507,0.3095,3.5206305188,0.007,-0.0005,0.0070178344,3.5,0.31,3.5137017517
2020-12-20 14:30:00,3.1345,0.371,3.1563794528,0.0045000000000000005,0.001,0.0046097722,3.13,0.37,3.1517931404,3.5045,0.361,3.5230443156,0.0045000000000000005,0.001,0.0046097722,3.5,0.36,3.5184655747
2020-12-20 15:00:00,3.062,0.3215,3.078831962,0.002,0.0015,0.0025,3.06,0.32,3.0766865294,3.452,0.3115,3.4660260025,0.002,0.0015,0.0025,3.45,0.31,3.4638995366
2020-12-20 15:30:00,2.993,0.281,3.0061620049,0.003,0.001,0.0031622777,2.99,0.28,3.0030817505,3.433,0.281,3.4444810930000003,0.003,0.001,0.0031622777,3.43,0.28,3.4414095949
2020-12-20 16:00:00,3.05,0.28200000000000003,3.0630089781,0.0,0.002,0.002,3.05,0.28,3.0628254929,3.5300000000000002,0.28200000000000003,3.5412461084,0.0,0.002,0.002,3.5300000000000002,0.28,3.5410874036
2020-12-20 16:30:00,3.29,0.3325,3.3067591763,0.0,0.0025,0.0025,3.29,0.33,3.3065087328000002,3.81,0.3325,3.824481174,0.0,0.0025,0.0025,3.81,0.33,3.8242646352
2020-12-20 17:00:00,3.412,0.305,3.4256049101,0.062,0.005,0.062201286200000004,3.35,0.30000000000000004,3.3634060118,3.982,0.335,3.9960666911000002,0.062,0.005,0.062201286200000004,3.92,0.33,3.9338657832
2020-12-20 17:30:00,3.7425,0.3265,3.756715121,3.2025,0.026500000000000003,3.202609639,0.54,0.30000000000000004,0.6177378085,4.1625,0.3865,4.1804053033,3.2025,0.026500000000000003,3.202609639,0.96,0.36,1.0252804494
2020-12-20 18:00:00,3.6385,0.2605,3.6478133861,3.8485,-0.1095,3.8500574671,-0.21,0.37,0.4254409477,4.0085,0.36050000000000004,4.0246779374,3.8485,-0.1095,3.8500574671,0.16,0.47000000000000003,0.4964876635
2020-12-20 18:30:00,3.221,0.1315,3.2236831808,0.391,0.0415,0.39319619780000004,2.83,0.09,2.8314307337,3.751,0.1515,3.7540582373999998,0.391,0.0415,0.39319619780000004,3.36,0.11,3.361800113
2020-12-20 19:00:00,3.06,0.14250000000000002,3.0633162178,0.0,0.0025,0.0025,3.06,0.14,3.0632009401999998,3.6,0.1625,3.6036656685,0.0,0.0025,0.0025,3.6,0.16,3.6035538015
2020-12-20 19:30:00,3.06,0.14200000000000002,3.0632929994,0.0,0.002,0.002,3.06,0.14,3.0632009401999998,3.56,0.162,3.5636840488,0.0,0.002,0.002,3.56,0.16,3.5635936918
2020-12-20 20:00:00,2.9699999999999998,0.14250000000000002,2.9734165954,0.0,0.0025,0.0025,2.9699999999999998,0.14,2.9732978324,3.45,0.1625,3.4538248725000003,0.0,0.0025,0.0025,3.45,0.16,3.4537081521
2020-12-20 20:30:00,2.8625,0.14550000000000002,2.8661954748,0.0325,0.0055000000000000005,0.0329620994,2.83,0.14,2.8334607814,3.3325,0.1255,3.334862291,0.0325,0.0055000000000000005,0.0329620994,3.3,0.12,3.3021810974
2020-12-20 21:00:00,2.794,0.16,2.7985774958,0.384,0.08,0.3922448215,2.41,0.08,2.4113274353,3.214,0.15,3.2174984071,0.384,0.08,0.3922448215,2.83,0.07,2.8308655920000003
2020-12-20 21:30:00,2.67,0.1325,2.6732856656,0.0,0.0025,0.0025,2.67,0.13,2.6731629206000003,3.1,0.12250000000000001,3.1024194188,0.0,0.0025,0.0025,3.1,0.12,3.1023217112
2020-12-20 22:00:00,2.46,-0.418,2.4952603071,0.0,0.002,0.002,2.46,-0.42,2.4955961212,2.98,0.592,3.0382336974,0.0,0.002,0.002,2.98,0.59,3.0378446307
2020-12-20 22:30:00,2.34,-0.538,2.4010506034,0.0,0.002,0.002,2.34,-0.54,2.4014995315,2.85,0.672,2.9281536845,0.0,0.002,0.002,2.85,0.67,2.9276953393
2020-12-20 23:00:00,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299,2.7,0.042,2.7003266469,0.0,0.002,0.002,2.7,0.04,2.70029628
2020-12-20 23:30:00,2.29,0.10200000000000001,2.2922704901,0.0,0.002,0.002,2.29,0.1,2.2921823662,2.59,0.062,2.5907419787,0.0,0.002,0.002,2.59,0.06,2.5906948874999998
2020-12-21 00:00:00,2.14,-0.068,2.1410801013,0.0,0.002,0.002,2.14,-0.07,2.1411445537000002,2.45,0.092,2.4517267384,0.0,0.002,0.002,2.45,0.09,2.4516525039
2020-12-21 00:30:00,2.29,-0.40800000000000003,2.326061908,0.0,0.002,0.002,2.29,-0.41000000000000003,2.3264135488,2.7,0.462,2.7392415009,0.0,0.002,0.002,2.7,0.46,2.7389048905999998
2020-12-21 01:00:00,2.29,-0.598,2.3667919216,0.0,0.002,0.002,2.29,-0.6000000000000001,2.3672980378,2.77,0.762,2.8728981881999998,0.0,0.002,0.002,2.77,0.76,2.8723683608
2020-12-21 01:30:00,2.19,0.112,2.1928620568,0.0,0.002,0.002,2.19,0.11,2.1927608169,2.47,0.07200000000000001,2.4710491699,0.0,0.002,0.002,2.47,0.07,2.4709917037
2020-12-21 02:00:00,2.13,0.112,2.1329425684,0.0,0.002,0.002,2.13,0.11,2.1328384843,2.41,0.07200000000000001,2.4110752788,0.0,0.002,0.002,2.41,0.07,2.4110163832
2020-12-21 02:30:00,2.08,0.112,2.0830132021,0.0,0.002,0.002,2.08,0.11,2.082906623,2.35,0.052000000000000005,2.3505752487000002,0.0,0.002,0.002,2.35,0.05,2.3505318547
2020-12-21 03:00:00,2.01,0.082,2.0116719414,0.0,0.002,0.002,2.01,0.08,2.0115914098,2.27,0.052000000000000005,2.2705955166000003,0.0,0.002,0.002,2.27,0.05,2.270550594
2020-12-21 03:30:00,2.09,0.122,2.0935577374,0.0,0.002,0.002,2.09,0.12,2.0934421415,2.34,0.082,2.3414363113,0.0,0.002,0.002,2.34,0.08,2.341367122
2020-12-21 04:00:00,2.04,0.052000000000000005,2.0406626375,0.0,0.002,0.002,2.04,0.05,2.0406126531,2.29,0.082,2.291467652,0.0,0.002,0.002,2.29,0.08,2.2913969538
2020-12-21 04:30:00,2.04,0.052000000000000005,2.0406626375,0.0,0.002,0.002,2.04,0.05,2.0406126531,2.27,0.002,2.2700008811,0.0,0.002,0.002,2.27,0.0,2.27
2020-12-21 05:00:00,1.97,-0.47800000000000004,2.0271615624,0.0,0.002,0.002,1.97,-0.48,2.0276340893,2.33,0.542,2.392209021,0.0,0.002,0.002,2.33,0.54,2.3917566766
2020-12-21 05:30:00,2.05,-0.618,2.1411268061,0.0,0.002,0.002,2.05,-0.62,2.1417049283,2.47,0.802,2.5969412777,0.0,0.002,0.002,2.47,0.8,2.5963243249
2020-12-21 06:00:00,2.16,-0.008,2.1600148148000002,0.0,0.002,0.002,2.16,-0.01,2.160023148,2.47,0.272,2.4849313874,0.0,0.002,0.002,2.47,0.27,2.4847132631
2020-12-21 06:30:00,2.51,0.272,2.524694833,0.0,0.002,0.002,2.51,0.27,2.5244801445,2.81,0.242,2.8204013898999998,0.0,0.002,0.002,2.81,0.24,2.820230487
2020-12-21 07:00:00,2.74,-0.0375,2.7402566029,0.0,0.0025,0.0025,2.74,-0.04,2.7402919552,3.21,0.8825000000000001,3.3290999159,0.0,0.0025,0.0025,3.21,0.88,3.3284380721
2020-12-21 07:30:00,2.99,0.24250000000000002,2.9998177028,0.0,0.0025,0.0025,2.99,0.24,2.9996166422,3.44,0.7925000000000001,3.5301071159,0.0,0.0025,0.0025,3.44,0.79,3.5295467131000002
2020-12-21 08:00:00,3.26,0.6325000000000001,3.3207915096000002,0.0,0.0025,0.0025,3.26,0.63,3.32031625,3.67,0.6125,3.7207601710000002,0.0,0.0025,0.0025,3.67,0.61,3.720349446
2020-12-21 08:30:00,3.45,0.6325000000000001,3.5075000000000003,0.0,0.0025,0.0025,3.45,0.63,3.5070500424,3.89,0.6125,3.9379253738,0.0,0.0025,0.0025,3.89,0.61,3.9375373014
2020-12-21 09:00:00,3.48,0.6325000000000001,3.5370123339,0.0,0.0025,0.0025,3.48,0.63,3.5365661312,3.93,0.6125,3.9774434314000002,0.0,0.0025,0.0025,3.93,0.61,3.977059215
2020-12-21 09:30:00,3.5700000000000003,0.672,3.6326965191,0.0,0.002,0.002,3.5700000000000003,0.67,3.6323270778,4.03,0.662,4.0840107737,0.0,0.002,0.002,4.03,0.66,4.0836870595
2020-12-21 10:00:00,3.63,0.6715,3.6915866846,0.0,0.0015,0.0015,3.63,0.67,3.6913141291000002,4.1,0.6615,4.1530208584,0.0,0.0015,0.0015,4.1,0.66,4.1527821999
2020-12-21 10:30:00,3.79,0.6915,3.8525669689,0.0,0.0015,0.0015,3.79,0.6900000000000001,3.8522980155,4.28,0.6915,4.3355013839,0.0,0.0015,0.0015,4.28,0.6900000000000001,4.3352623911
2020-12-21 11:00:00,3.79,0.6915,3.8525669689,0.0,0.0015,0.0015,3.79,0.6900000000000001,3.8522980155,4.28,0.6915,4.3355013839,0.0,0.0015,0.0015,4.28,0.6900000000000001,4.3352623911
2020-12-21 11:30:00,3.88,0.6915,3.9411384459,0.0,0.0015,0.0015,3.88,0.6900000000000001,3.9408755372,4.37,0.6915,4.4243725261,0.0,0.0015,0.0015,4.37,0.6900000000000001,4.4241383342
2020-12-21 12:00:00,3.931,0.7215,3.9966640152,0.001,0.0015,0.0018027756000000002,3.93,0.72,3.9954098663,4.431,0.7215,4.4893566633,0.001,0.0015,0.0018027756000000002,4.43,0.72,4.488128786
2020-12-21 12:30:00,3.88,0.7215,3.9465126694,0.0,0.0015,0.0015,3.88,0.72,3.9462387155,4.41,0.7215,4.4686309145,0.0,0.0015,0.0015,4.41,0.72,4.4683889714
2020-12-21 13:00:00,3.74,0.6115,3.7896612316000002,0.0,0.0015,0.0015,3.74,0.61,3.7894194806,4.26,0.6215,4.3050972405,0.0,0.0015,0.0015,4.26,0.62,4.3048809507
2020-12-21 13:30:00,3.7199999999999998,0.642,3.7749919204999998,0.0,0.002,0.002,3.7199999999999998,0.64,3.7746523019,4.23,0.642,4.2784417724,0.0,0.002,0.002,4.23,0.64,4.2781421201
2020-12-21 14:00:00,3.56,0.5925,3.6089688624000003,0.0,0.0025,0.0025,3.56,0.59,3.6085592693,4.07,0.5925,4.1129011962,0.0,0.0025,0.0025,4.07,0.59,4.1125417931
2020-12-21 14:30:00,3.62,0.5425,3.6604243265000003,0.0,0.0025,0.0025,3.62,0.54,3.6600546444,4.15,0.6525000000000001,4.2009827719,0.0,0.0025,0.0025,4.15,0.65,4.2005951959
2020-12-21 15:00:00,3.62,0.5425,3.6604243265000003,0.0,0.0025,0.0025,3.62,0.54,3.6600546444,4.12,0.5325,4.154269641,0.0,0.0025,0.0025,4.12,0.53,4.1539499275
2020-12-21 15:30:00,3.5535,0.4355,3.5800869403,0.10350000000000001,-0.0045000000000000005,0.1035977799,3.45,0.44,3.4779447954,4.0435,0.4355,4.0668848644,0.10350000000000001,-0.0045000000000000005,0.1035977799,3.94,0.44,3.9644924013000002
2020-12-21 16:00:00,3.7555,0.3265,3.7696660993,4.7655,-0.5435,4.7963926549,-1.01,0.87,1.3330416348,3.9855,0.4465,4.0104329567,4.7655,-0.5435,4.7963926549,-0.78,0.99,1.2603570923
