Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 16:30:00,3.694,0.3195,3.70779129,4.814,-0.5005000000000001,4.8399479594,-1.12,0.8200000000000001,1.388092216,3.944,0.4495,3.9695322457,4.814,-0.5005000000000001,4.8399479594,-0.87,0.9500000000000001,1.2881770065
2020-12-21 17:00:00,3.751,0.3045,3.7633391091,4.811,-0.4355,4.8306708903,-1.06,0.74,1.2927490089,4.021,0.4345,4.0444074041,4.811,-0.4355,4.8306708903,-0.79,0.87,1.1751595636
2020-12-21 17:30:00,3.83,0.329,3.8441047072,4.8100000000000005,-0.41100000000000003,4.8275274209,-0.98,0.74,1.2280065146,4.13,0.459,4.1554278961,4.8100000000000005,-0.41100000000000003,4.8275274209,-0.68,0.87,1.1042191811
2020-12-21 18:00:00,3.76,0.28350000000000003,3.7706726522,4.8100000000000005,-0.40650000000000003,4.8271463879,-1.05,0.6900000000000001,1.2564234955,4.07,0.41350000000000003,4.0909512647,4.8100000000000005,-0.40650000000000003,4.8271463879,-0.74,0.8200000000000001,1.1045361017
2020-12-21 18:30:00,3.632,0.262,3.6414376282000003,4.092,-0.158,4.0950492061,-0.46,0.42,0.6228964601,3.9619999999999997,0.362,3.9785032361,4.092,-0.158,4.0950492061,-0.13,0.52,0.5360037313
2020-12-21 19:00:00,3.643,0.20450000000000002,3.6487352946,4.683,-0.35550000000000004,4.6964741296,-1.04,0.56,1.1811858447999999,3.923,0.3245,3.9363980045,4.683,-0.35550000000000004,4.6964741296,-0.76,0.68,1.0198039027
2020-12-21 19:30:00,3.7315,0.23600000000000002,3.7389555025,4.8115,-0.464,4.8338212886,-1.08,0.7000000000000001,1.2870120435,3.9915000000000003,0.356,4.0073442889,4.8115,-0.464,4.8338212886,-0.8200000000000001,0.8200000000000001,1.1596551211000001
2020-12-21 20:00:00,3.574,0.29050000000000004,3.5857866989,4.814,-0.5095000000000001,4.840886928,-1.24,0.8,1.4756693397,3.8040000000000003,0.4005,3.8250249999,4.814,-0.5095000000000001,4.840886928,-1.01,0.91,1.3594851967000001
2020-12-21 20:30:00,3.238,0.34800000000000003,3.2566467417,0.518,0.008,0.5180617724000001,2.7199999999999998,0.34,2.7411676344,3.678,0.34800000000000003,3.6944266132,0.518,0.008,0.5180617724000001,3.16,0.34,3.1782385058
2020-12-21 21:00:00,3.11,0.272,3.1218718744,0.0,0.002,0.002,3.11,0.27,3.1216982558,3.58,0.492,3.6136496786,0.0,0.002,0.002,3.58,0.49,3.613377921
2020-12-21 21:30:00,2.98,-0.258,2.9911476059,0.0,0.002,0.002,2.98,-0.26,2.9913207785,3.54,0.882,3.6482220327,0.0,0.002,0.002,3.54,0.88,3.6477390258
2020-12-21 22:00:00,2.87,0.28200000000000003,2.8838210763000003,0.0,0.002,0.002,2.87,0.28,2.8836261894,3.26,0.262,3.270511275,0.0,0.002,0.002,3.26,0.26,3.270351663
2020-12-21 22:30:00,2.76,0.28200000000000003,2.7743691175,0.0,0.002,0.002,2.76,0.28,2.7741665415,3.13,0.262,3.1409463542,0.0,0.002,0.002,3.13,0.26,3.1407801579
2020-12-21 23:00:00,2.66,0.28200000000000003,2.6749063535,0.0,0.002,0.002,2.66,0.28,2.6746962443999998,2.99,0.262,3.0014569795,0.0,0.002,0.002,2.99,0.26,3.001283059
2020-12-21 23:30:00,2.59,0.28200000000000003,2.6053068917,0.0,0.002,0.002,2.59,0.28,2.6050911692,2.9,0.262,2.9118111202,0.0,0.002,0.002,2.9,0.26,2.9116318449
2020-12-22 00:00:00,2.44,0.252,2.4529785975,0.0,0.002,0.002,2.44,0.25,2.4527739398,2.74,0.262,2.7524977747,0.0,0.002,0.002,2.74,0.26,2.7523081223
2020-12-22 00:30:00,2.44,0.252,2.4529785975,0.0,0.002,0.002,2.44,0.25,2.4527739398,2.74,0.242,2.7506661011,0.0,0.002,0.002,2.74,0.24,2.7504908652999998
2020-12-22 01:00:00,2.47,0.28200000000000003,2.4860458564,0.0,0.002,0.002,2.47,0.28,2.4858197843,2.7800000000000002,0.242,2.7905132143999998,0.0,0.002,0.002,2.7800000000000002,0.24,2.7903404810000003
2020-12-22 01:30:00,2.47,0.312,2.4896272812999998,0.0,0.002,0.002,2.47,0.31,2.4893774322,2.7800000000000002,0.272,2.7932747806,0.0,0.002,0.002,2.7800000000000002,0.27,2.7930807364
2020-12-22 02:00:00,2.51,0.312,2.5293169038,0.0,0.002,0.002,2.51,0.31,2.5290709757,2.8200000000000003,0.272,2.8330873619,0.0,0.002,0.002,2.8200000000000003,0.27,2.8328960447
2020-12-22 02:30:00,2.41,0.312,2.4301119316,0.0,0.002,0.002,2.41,0.31,2.4298559628,2.7,0.272,2.7136661549000003,0.0,0.002,0.002,2.7,0.27,2.7134664177000003
2020-12-22 03:00:00,2.33,0.312,2.3507964608,0.0,0.002,0.002,2.33,0.31,2.3505318547,2.62,0.272,2.634081244,0.0,0.002,0.002,2.62,0.27,2.6338754716
2020-12-22 03:30:00,2.41,0.162,2.4154386765,0.0,0.002,0.002,2.41,0.16,2.4153053637,2.74,0.482,2.7820718898,0.0,0.002,0.002,2.74,0.48,2.7817260828
2020-12-22 04:00:00,2.36,-0.448,2.4021457075,0.0,0.002,0.002,2.36,-0.45,2.4025195108,2.8200000000000003,1.032,3.0029025958,0.0,0.002,0.002,2.8200000000000003,1.03,3.0022158483
2020-12-22 04:30:00,2.24,-0.498,2.2946903931,0.0,0.002,0.002,2.24,-0.5,2.2951252689,2.69,0.972,2.8602244667,0.0,0.002,0.002,2.69,0.97,2.8595454183999998
2020-12-22 05:00:00,2.22,-0.528,2.2819255027,0.0,0.002,0.002,2.22,-0.53,2.2823890992,2.66,0.922,2.8152591355,0.0,0.002,0.002,2.66,0.92,2.814604768
2020-12-22 05:30:00,2.29,-0.498,2.3435238424,0.0,0.002,0.002,2.29,-0.5,2.3439496582,2.74,0.9520000000000001,2.9006730254,0.0,0.002,0.002,2.74,0.9500000000000001,2.9000172413
2020-12-22 06:00:00,2.37,-0.438,2.4101336063,0.0,0.002,0.002,2.37,-0.44,2.4104978739,2.84,1.042,3.0251221463,0.0,0.002,0.002,2.84,1.04,3.0244338313
2020-12-22 06:30:00,2.48,-0.488,2.5275569232,0.0,0.002,0.002,2.48,-0.49,2.5279438284999998,2.98,0.962,3.1314284281,0.0,0.002,0.002,2.98,0.96,3.1308145905
2020-12-22 07:00:00,2.66,-0.448,2.6974625113,0.0,0.002,0.002,2.66,-0.45,2.6977953962,3.19,1.022,3.3497140176,0.0,0.002,0.002,3.19,1.02,3.3491043579
2020-12-22 07:30:00,3.08,0.0425,3.0802932084,0.0,0.0025,0.0025,3.08,0.04,3.0802597293,3.5700000000000003,0.8325,3.6657818061,0.0,0.0025,0.0025,3.5700000000000003,0.8300000000000001,3.6652148641
2020-12-22 08:00:00,3.25,0.48250000000000004,3.2856211361,0.0,0.0025,0.0025,3.25,0.48,3.2852549368,3.65,0.4625,3.6791855417,0.0,0.0025,0.0025,3.65,0.46,3.6788721098
2020-12-22 08:30:00,3.38,0.2725,3.3909668606,0.0,0.0025,0.0025,3.38,0.27,3.3907668749,3.87,0.7325,3.9387125117,0.0,0.0025,0.0025,3.87,0.73,3.9382483416
2020-12-22 09:00:00,3.34,-0.2575,3.3499113794,0.0,0.0025,0.0025,3.34,-0.26,3.350104476,3.99,1.2525,4.1819679877,0.0,0.0025,0.0025,3.99,1.25,4.1812199177
2020-12-22 09:30:00,3.34,-0.328,3.3560667455,0.0,0.002,0.002,3.34,-0.33,3.3562628026,3.99,1.202,4.1671217885,0.0,0.002,0.002,3.99,1.2,4.1665453316
2020-12-22 10:00:00,3.4205,-0.3285,3.436238132,0.0005,0.0015,0.0015811388,3.42,-0.33,3.4358841657,4.0805,1.2015,4.2537139655,0.0005,0.0015,0.0015811388,4.08,1.2,4.2528108352
2020-12-22 10:30:00,3.4605,-0.3285,3.4760570335,0.0005,0.0015,0.0015811388,3.46,-0.33,3.4757013681,4.1405,1.2015,4.3113040371,0.0005,0.0015,0.0015811388,4.14,1.2,4.3104060134
2020-12-22 11:00:00,3.5005,-0.28850000000000003,3.5123685029000002,0.0005,0.0015,0.0015811388,3.5,-0.29,3.5119937358,4.1805,1.2315,4.3581157052,0.0005,0.0015,0.0015811388,4.18,1.23,4.3572124116
2020-12-22 11:30:00,3.641,-0.1685,3.6448968778,0.001,0.0015,0.0018027756000000002,3.64,-0.17,3.6439676179,4.321,1.3615,4.5304219726,0.001,0.0015,0.0018027756000000002,4.32,1.3599999999999999,4.5290175535
2020-12-22 12:00:00,3.6115,-0.1685,3.6154286744,0.0015,0.0015,0.0021213203,3.61,-0.17,3.6140005534,4.2915,1.3615,4.5022943595000005,0.0015,0.0015,0.0021213203,4.29,1.3599999999999999,4.5004110923
2020-12-22 12:30:00,3.552,-0.2585,3.5613938634,0.002,0.0015,0.0025,3.55,-0.26,3.5595083929999998,4.222,1.2115,4.3923816148,0.002,0.0015,0.0025,4.22,1.21,4.3900455579
2020-12-22 13:00:00,3.581,0.41150000000000003,3.6045656118,0.001,0.0015,0.0018027756000000002,3.58,0.41000000000000003,3.6034011711,4.061,0.41150000000000003,4.0817953464,0.001,0.0015,0.0018027756000000002,4.06,0.41000000000000003,4.0806494581
2020-12-22 13:30:00,3.7115,0.5015000000000001,3.7452282307,0.0015,0.0015,0.0021213203,3.71,0.5,3.7435411044,4.2015,0.5015000000000001,4.2313242017,0.0015,0.0015,0.0021213203,4.2,0.5,4.2296571965
2020-12-22 14:00:00,3.6115,0.5015000000000001,3.6461533839999998,0.0015,0.0015,0.0021213203,3.61,0.5,3.6444615515,4.0815,0.5015000000000001,4.1121946087,0.0015,0.0015,0.0021213203,4.08,0.5,4.1105230811
2020-12-22 14:30:00,3.3805,-0.11850000000000001,3.3825763110000002,0.0005,0.0015,0.0015811388,3.38,-0.12,3.3821295067,3.9705,0.8815000000000001,4.0671750024,0.0005,0.0015,0.0015811388,3.9699999999999998,0.88,4.0663620104
2020-12-22 15:00:00,3.3405,-0.3885,3.363015388,0.0005,0.0015,0.0015811388,3.34,-0.39,3.3626923737,3.9905,1.0815,4.1344567358,0.0005,0.0015,0.0015811388,3.99,1.08,4.1335819818
2020-12-22 15:30:00,3.22,-0.41750000000000004,3.2469533797,0.0,0.0025,0.0025,3.22,-0.42,3.2472757813,3.89,1.0825,4.0378095857,0.0,0.0025,0.0025,3.89,1.08,4.0371400768
2020-12-22 16:00:00,3.25,-0.4475,3.2806639953,0.0,0.0025,0.0025,3.25,-0.45,3.2810059433,3.94,1.0425,4.0755866142,0.0,0.0025,0.0025,3.94,1.04,4.0749478524
2020-12-22 16:30:00,3.17,-0.48750000000000004,3.2072661645,0.0,0.0025,0.0025,3.17,-0.49,3.2076471128,3.88,1.0125,4.0099322002,0.0,0.0025,0.0025,3.88,1.01,4.0093016848
2020-12-22 17:00:00,3.2615,-0.17250000000000001,3.2660585573,0.1915,-0.0025,0.1915163178,3.07,-0.17,3.0747032377,3.8915,0.6175,3.9401876224,0.1915,-0.0025,0.1915163178,3.7,0.62,3.7515863311
2020-12-22 17:30:00,3.622,0.1905,3.6270062379,3.832,-0.1495,3.8349151555,-0.21,0.34,0.3996248241,3.982,0.3105,3.9940874114,3.832,-0.1495,3.8349151555,0.15,0.46,0.4838388161
2020-12-22 18:00:00,3.6390000000000002,0.23450000000000001,3.6465478538,3.849,-0.10550000000000001,3.8504455911,-0.21,0.34,0.3996248241,3.999,0.3145,4.0113478097,3.849,-0.10550000000000001,3.8504455911,0.15,0.42,0.4459820624
2020-12-22 18:30:00,3.5895,0.233,3.5970542462,3.8495,-0.107,3.8509867891000003,-0.26,0.34,0.4280186912,3.9395,0.343,3.9544037793,3.8495,-0.107,3.8509867891000003,0.09,0.45,0.4589117562
2020-12-22 19:00:00,3.5895,0.215,3.5959331543,3.8495,-0.095,3.8506720517,-0.26,0.31,0.40459856650000003,3.9195,0.305,3.9313490369,3.8495,-0.095,3.8506720517,0.07,0.4,0.4060788101
2020-12-22 19:30:00,3.54,0.28500000000000003,3.5514539276,0.46,0.045,0.4621958459,3.08,0.24,3.0893364983,4.06,0.295,4.0707032562,0.46,0.045,0.4621958459,3.6,0.25,3.6086701152
2020-12-22 20:00:00,3.26,0.24250000000000002,3.2690069211,0.0,0.0025,0.0025,3.26,0.24,3.2688224179,3.77,0.2525,3.7784462746000003,0.0,0.0025,0.0025,3.77,0.25,3.778280032
2020-12-22 20:30:00,3.03,-0.328,3.0477014289,0.0,0.002,0.002,3.03,-0.33,3.0479173217,3.65,0.802,3.7370715808,0.0,0.002,0.002,3.65,0.8,3.7366428783
2020-12-22 21:00:00,2.89,-0.5175000000000001,2.9359676854,0.0,0.0025,0.0025,2.89,-0.52,2.936409372,3.5300000000000002,0.9925,3.6668728162,0.0,0.0025,0.0025,3.5300000000000002,0.99,3.6661969396
2020-12-22 21:30:00,2.89,-0.138,2.8932929337,0.0,0.002,0.002,2.89,-0.14,2.8933890164,3.4,0.532,3.4413694948,0.0,0.002,0.002,3.4,0.53,3.4410608829
2020-12-22 22:00:00,2.77,-0.548,2.8236862432,0.0,0.002,0.002,2.77,-0.55,2.8240750698,3.36,0.922,3.4842049308,0.0,0.002,0.002,3.36,0.92,3.4836762192
2020-12-22 22:30:00,2.67,-0.098,2.6717978965,0.0,0.002,0.002,2.67,-0.1,2.6718720029,3.12,0.422,3.1484097573,0.0,0.002,0.002,3.12,0.42,3.1481423094
2020-12-22 23:00:00,2.63,0.182,2.6362898170999998,0.0,0.002,0.002,2.63,0.18,2.6361524994,2.99,0.152,2.9938610521999998,0.0,0.002,0.002,2.99,0.15,2.9937601774
2020-12-22 23:30:00,2.55,0.182,2.5564866516,0.0,0.002,0.002,2.55,0.18,2.5563450470999998,2.88,0.152,2.8840083218,0.0,0.002,0.002,2.88,0.15,2.8839036045
2020-12-23 00:00:00,2.4695,0.187,2.4765700576,0.6995,0.127,0.7109354753,1.77,0.06,1.7710166572000001,2.7395,0.157,2.7439951257,0.6995,0.127,0.7109354753,2.04,0.03,2.0402205763
2020-12-23 00:30:00,2.367,0.19,2.3746134422000003,0.017,0.01,0.0197230829,2.35,0.18,2.3568835355,2.667,0.16,2.6717950893999998,0.017,0.01,0.0197230829,2.65,0.15,2.654241888
2020-12-23 01:00:00,2.35,0.182,2.3570371232,0.0,0.002,0.002,2.35,0.18,2.3568835355,2.65,0.152,2.6543556657,0.0,0.002,0.002,2.65,0.15,2.654241888
2020-12-23 01:30:00,2.35,0.21250000000000002,2.3595881525999998,0.0,0.0025,0.0025,2.35,0.21,2.3593643212,2.65,0.1925,2.656982546,0.0,0.0025,0.0025,2.65,0.19,2.6568025896
2020-12-23 02:00:00,2.3,0.21250000000000002,2.3097957161,0.0,0.0025,0.0025,2.3,0.21,2.309567059,2.59,0.1925,2.5971438639,0.0,0.0025,0.0025,2.59,0.19,2.596959761
2020-12-23 02:30:00,2.26,0.212,2.2699215845,0.0,0.002,0.002,2.26,0.21,2.2697356674,2.54,0.192,2.5472463564,0.0,0.002,0.002,2.54,0.19,2.5470963860999998
2020-12-23 03:00:00,2.08,0.1525,2.0855829521,0.0,0.0025,0.0025,2.08,0.15,2.08540164,2.34,0.12250000000000001,2.3432042698,0.0,0.0025,0.0025,2.34,0.12,2.3430749028
2020-12-23 03:30:00,2.08,0.082,2.0816157186,0.0,0.002,0.002,2.08,0.08,2.081537893,2.34,0.052000000000000005,2.3405777065,0.0,0.002,0.002,2.34,0.05,2.3405341271
2020-12-23 04:00:00,2.14,0.112,2.1429288369,0.0,0.002,0.002,2.14,0.11,2.1428252379,2.4,0.07200000000000001,2.4010797570999998,0.0,0.002,0.002,2.4,0.07,2.4010206163
2020-12-23 04:30:00,2.09,0.1525,2.0955563104,0.0,0.0025,0.0025,2.09,0.15,2.0953758613,2.34,0.12250000000000001,2.3432042698,0.0,0.0025,0.0025,2.34,0.12,2.3430749028
2020-12-23 05:00:00,2.11,0.122,2.1135240713,0.0,0.002,0.002,2.11,0.12,2.1134095675,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299
2020-12-23 05:30:00,2.11,0.122,2.1135240713,0.0,0.002,0.002,2.11,0.12,2.1134095675,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299
2020-12-23 06:00:00,2.15,0.07200000000000001,2.1512052436,0.0,0.002,0.002,2.15,0.07,2.1511392331,2.42,0.042,2.4203644354,0.0,0.002,0.002,2.42,0.04,2.4203305559
2020-12-23 06:30:00,2.29,-0.508,2.3456692009,0.0,0.002,0.002,2.29,-0.51,2.346103152,2.75,0.792,2.8617763714,0.0,0.002,0.002,2.75,0.79,2.8612235145
2020-12-23 07:00:00,2.42,-0.5975,2.4926705057,0.0,0.0025,0.0025,2.42,-0.6000000000000001,2.493270944,2.93,0.9025000000000001,3.0658451119,0.0,0.0025,0.0025,2.93,0.9,3.0651101122
2020-12-23 07:30:00,2.5700000000000003,-0.5475,2.6276712599,0.0,0.0025,0.0025,2.5700000000000003,-0.55,2.6281932958,3.1,0.9625,3.2459830945,0.0,0.0025,0.0025,3.1,0.96,3.245242672
2020-12-23 08:00:00,2.75,-0.5075000000000001,2.7964363483,0.0,0.0025,0.0025,2.75,-0.51,2.7968911311999998,3.31,0.9625,3.4471011371999998,0.0,0.0025,0.0025,3.31,0.96,3.4464039229
2020-12-23 08:30:00,2.88,-0.41750000000000004,2.9101041648,0.0,0.0025,0.0025,2.88,-0.42,2.9104638806,3.48,1.1125,3.6534991788999998,0.0,0.0025,0.0025,3.48,1.11,3.6527386986
2020-12-23 09:00:00,2.88,-0.41750000000000004,2.9101041648,0.0,0.0025,0.0025,2.88,-0.42,2.9104638806,3.51,1.0925,3.6760925247,0.0,0.0025,0.0025,3.51,1.09,3.6753503234
2020-12-23 09:30:00,3.03,-0.4375,3.0614222593,0.0,0.0025,0.0025,3.03,-0.44,3.0617805277,3.67,1.0925,3.829158687,0.0,0.0025,0.0025,3.67,1.09,3.82844616
2020-12-23 10:00:00,3.11,-0.418,3.1379649456,0.0,0.002,0.002,3.11,-0.42,3.1382319863,3.75,1.1219999999999999,3.9142539519,0.0,0.002,0.002,3.75,1.12,3.9136811316
2020-12-23 10:30:00,3.11,-0.41850000000000004,3.1380315884,0.0,0.0015,0.0015,3.11,-0.42,3.1382319863,3.75,1.1215,3.9141106589,0.0,0.0015,0.0015,3.75,1.12,3.9136811316
2020-12-23 11:00:00,3.1105,-0.48850000000000005,3.1486254938,0.0005,0.0015,0.0015811388,3.11,-0.49,3.1483646549,3.7505,1.0315,3.8897612395000003,0.0005,0.0015,0.0015811388,3.75,1.03,3.8888815873
2020-12-23 11:30:00,3.2205,-0.5285000000000001,3.2635766423,0.0005,0.0015,0.0015811388,3.22,-0.53,3.2633265237,3.8605,0.9915,3.9857913267000002,0.0005,0.0015,0.0015811388,3.86,0.99,3.9849341274
2020-12-23 12:00:00,3.14,-0.5585,3.1892824036,0.0,0.0015,0.0015,3.14,-0.56,3.1895454222,3.7800000000000002,0.9615,3.9003695017,0.0,0.0015,0.0015,3.7800000000000002,0.96,3.9
2020-12-23 12:30:00,3.141,-0.5585,3.1902669559,0.001,0.0015,0.0018027756000000002,3.14,-0.56,3.1895454222,3.781,0.9615,3.9013386485,0.001,0.0015,0.0018027756000000002,3.7800000000000002,0.96,3.9
2020-12-23 13:00:00,3.0335,-0.509,3.0759068988,0.0035,0.001,0.0036400549,3.03,-0.51,3.072621031,3.6734999999999998,1.021,3.8127474674,0.0035,0.001,0.0036400549,3.67,1.02,3.8091075070000002
2020-12-23 13:30:00,2.854,-0.559,2.9082291863,0.004,0.001,0.0041231056,2.85,-0.56,2.904496514,3.464,0.961,3.5948319849,0.004,0.001,0.0041231056,3.46,0.96,3.5907102362
2020-12-23 14:00:00,2.614,-0.679,2.7007474891000003,0.004,0.001,0.0041231056,2.61,-0.68,2.6971281022999998,3.194,0.841,3.3028649684999998,0.004,0.001,0.0041231056,3.19,0.84,3.2987421845
2020-12-23 14:30:00,2.4235,-0.659,2.5115001991,0.0035,0.001,0.0036400549,2.42,-0.66,2.5083859351999998,2.9635,0.741,3.0547361997,0.0035,0.001,0.0036400549,2.96,0.74,3.051098163
2020-12-23 15:00:00,2.462,-0.029,2.4621707902,0.002,0.001,0.0022360680000000003,2.46,-0.03,2.46018292,2.842,-0.029,2.8421479553,0.002,0.001,0.0022360680000000003,2.84,-0.03,2.8401584463000003
2020-12-23 15:30:00,2.4905,-0.029,2.4906688359,0.0005,0.001,0.0011180340000000002,2.49,-0.03,2.4901807163000003,2.8905000000000003,-0.029,2.8906454729,0.0005,0.001,0.0011180340000000002,2.89,-0.03,2.8901557051
2020-12-23 16:00:00,2.55,-0.028,2.5501537209,0.0,0.002,0.002,2.55,-0.03,2.5501764645,2.9699999999999998,-0.028,2.9701319836,0.0,0.002,0.002,2.9699999999999998,-0.03,2.9701515113
2020-12-23 16:30:00,2.65,-0.1875,2.6566249735,0.0,0.0025,0.0025,2.65,-0.19,2.6568025896,3.15,0.2225,3.1578483577,0.0,0.0025,0.0025,3.15,0.22,3.157673194
2020-12-23 17:00:00,2.822,-0.007500000000000001,2.8220099663,0.202,-0.007500000000000001,0.2021391847,2.62,0.0,2.62,3.302,0.0125,3.3020236598,0.202,-0.007500000000000001,0.2021391847,3.1,0.02,3.1000645155
2020-12-23 17:30:00,3.0525,-0.0025,3.0525010238,3.5725,-0.0625,3.5730466692,-0.52,0.06,0.5234500931,3.3725,0.08750000000000001,3.3736349091,3.5725,-0.0625,3.5730466692,-0.2,0.15,0.25
2020-12-23 18:00:00,2.848,-0.021,2.8480774217000002,0.558,0.039,0.5593612428,2.29,-0.06,2.2907858913,3.348,0.069,3.348710946,0.558,0.039,0.5593612428,2.79,0.03,2.7901612857
2020-12-23 18:30:00,2.9775,-0.09,2.978859891,3.7875,-0.14,3.7900865755,-0.81,0.05,0.8115417426,3.2675,0.05,3.2678825331,3.7875,-0.14,3.7900865755,-0.52,0.19,0.5536244214
2020-12-23 19:00:00,2.9779999999999998,-0.11750000000000001,2.9803171392000003,4.808,-0.3775,4.8227969323,-1.83,0.26,1.848377667,3.198,-0.007500000000000001,3.1980087945,4.808,-0.3775,4.8227969323,-1.6099999999999999,0.37,1.6519685227
2020-12-23 19:30:00,2.9395,-0.098,2.9411331575,4.8095,-0.40800000000000003,4.8267747254,-1.87,0.31,1.8955210365,3.1295,0.022,3.1295773277,4.8095,-0.40800000000000003,4.8267747254,-1.6800000000000002,0.43,1.7341568557
2020-12-23 20:00:00,2.8315,-0.10200000000000001,2.8333365931000003,4.8115,-0.442,4.8317591258,-1.98,0.34,2.0089798406,3.0015,0.008,3.0015106613,4.8115,-0.442,4.8317591258,-1.81,0.45,1.8651005335000002
2020-12-23 20:30:00,2.609,-0.043500000000000004,2.6093626137,0.589,0.006500000000000001,0.5890358648,2.02,-0.05,2.0206187171,2.989,-0.043500000000000004,2.9893165189,0.589,0.006500000000000001,0.5890358648,2.4,-0.05,2.4005207768
2020-12-23 21:00:00,2.5,-0.068,2.500924629,0.0,0.002,0.002,2.5,-0.07,2.5009798080000003,2.89,-0.078,2.8910524035,0.0,0.002,0.002,2.89,-0.08,2.8911070544
2020-12-23 21:30:00,2.43,-0.068,2.4309512541,0.0,0.002,0.002,2.43,-0.07,2.4310080214,2.81,-0.078,2.8110823538,0.0,0.002,0.002,2.81,-0.08,2.8111385594
2020-12-23 22:00:00,2.1,-0.228,2.1123408815999998,0.0,0.002,0.002,2.1,-0.23,2.1125576915,2.44,-0.258,2.4536022498,0.0,0.002,0.002,2.44,-0.26,2.4538133588
2020-12-23 22:30:00,1.9500000000000002,-0.228,1.9632839835,0.0,0.002,0.002,1.9500000000000002,-0.23,1.9635172523,2.27,-0.258,2.2846146283,0.0,0.002,0.002,2.27,-0.26,2.2848413512
2020-12-23 23:00:00,1.8599999999999999,-0.228,1.8739220902,0.0,0.002,0.002,1.8599999999999999,-0.23,1.8741664814,2.14,-0.278,2.1579814642,0.0,0.002,0.002,2.14,-0.28,2.1582400237
2020-12-23 23:30:00,1.77,-0.228,1.7846243302,0.0,0.002,0.002,1.77,-0.23,1.7848809484000001,2.02,-0.248,2.0351668236,0.0,0.002,0.002,2.02,-0.25,2.0354115063
2020-12-24 00:00:00,1.65,-0.228,1.6656782402,0.0,0.002,0.002,1.65,-0.23,1.6659531805999999,1.88,-0.278,1.9004431062,0.0,0.002,0.002,1.88,-0.28,1.9007366992999999
2020-12-24 00:30:00,1.58,-0.228,1.5963658727999999,0.0,0.002,0.002,1.58,-0.23,1.5966527487,1.82,-0.278,1.8411094481,0.0,0.002,0.002,1.82,-0.28,1.8414125013
2020-12-24 01:00:00,1.53,-0.258,1.551600464,0.0,0.002,0.002,1.53,-0.26,1.551934277,1.76,-0.278,1.7818204174,0.0,0.002,0.002,1.76,-0.28,1.7821335528
2020-12-24 01:30:00,1.53,-0.228,1.5468949544,0.0,0.002,0.002,1.53,-0.23,1.5471910031,1.73,-0.278,1.7521940532,0.0,0.002,0.002,1.73,-0.28,1.7525124821
2020-12-24 02:00:00,1.46,-0.228,1.4776955031,0.0,0.002,0.002,1.46,-0.23,1.4780054127,1.6800000000000002,-0.278,1.7028458533,0.0,0.002,0.002,1.6800000000000002,-0.28,1.7031735085
2020-12-24 02:30:00,1.44,-0.28800000000000003,1.4685176199,0.0,0.002,0.002,1.44,-0.29,1.4689111613999999,1.65,-0.298,1.6766943669,0.0,0.002,0.002,1.65,-0.30000000000000004,1.6770509831
2020-12-24 03:00:00,1.44,-0.248,1.4611995073,0.0,0.002,0.002,1.44,-0.25,1.4615402834,1.65,-0.298,1.6766943669,0.0,0.002,0.002,1.65,-0.30000000000000004,1.6770509831
2020-12-24 03:30:00,1.4,-0.248,1.4217960473,0.0,0.002,0.002,1.4,-0.25,1.4221462652999999,1.6,-0.298,1.6275146697,0.0,0.002,0.002,1.6,-0.30000000000000004,1.6278820596
2020-12-24 04:00:00,1.4,-0.248,1.4217960473,0.0,0.002,0.002,1.4,-0.25,1.4221462652999999,1.6,-0.298,1.6275146697,0.0,0.002,0.002,1.6,-0.30000000000000004,1.6278820596
2020-12-24 04:30:00,1.4,-0.248,1.4217960473,0.0,0.002,0.002,1.4,-0.25,1.4221462652999999,1.6,-0.298,1.6275146697,0.0,0.002,0.002,1.6,-0.30000000000000004,1.6278820596
2020-12-24 05:00:00,1.4,-0.248,1.4217960473,0.0,0.002,0.002,1.4,-0.25,1.4221462652999999,1.6,-0.298,1.6275146697,0.0,0.002,0.002,1.6,-0.30000000000000004,1.6278820596
2020-12-24 05:30:00,1.42,-0.248,1.4414936698,0.0,0.002,0.002,1.42,-0.25,1.4418391034,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-24 06:00:00,1.52,-0.218,1.5355533205,0.0,0.002,0.002,1.52,-0.22,1.5358385332,1.74,-0.298,1.7653339627,0.0,0.002,0.002,1.74,-0.30000000000000004,1.7656726763
2020-12-24 06:30:00,1.6400000000000001,-0.2175,1.6543597704000002,0.0,0.0025,0.0025,1.6400000000000001,-0.22,1.6546903033,1.8900000000000001,-0.2975,1.9132710864,0.0,0.0025,0.0025,1.8900000000000001,-0.30000000000000004,1.9136614121000002
2020-12-24 07:00:00,1.72,-0.2175,1.7336972775000001,0.0,0.0025,0.0025,1.72,-0.22,1.7340126874,1.99,-0.2675,2.0078984661,0.0,0.0025,0.0025,1.99,-0.27,2.0082330542
2020-12-24 07:30:00,1.87,-0.2175,1.8826062387,0.0,0.0025,0.0025,1.87,-0.22,1.8828967045,2.17,-0.2275,2.1818928136,0.0,0.0025,0.0025,2.17,-0.23,2.1821548983
2020-12-24 08:00:00,1.96,-0.4475,2.0104368306,0.0,0.0025,0.0025,1.96,-0.45,2.0109947787,2.34,0.052500000000000005,2.3405888682000002,0.0,0.0025,0.0025,2.34,0.05,2.3405341271
2020-12-24 08:30:00,2.07,-0.7075,2.1875685704,0.0,0.0025,0.0025,2.07,-0.71,2.1883783951,2.54,0.3825,2.5686389879,0.0,0.0025,0.0025,2.54,0.38,2.5682678988000003
2020-12-24 09:00:00,2.27,-0.138,2.2741908451,0.0,0.002,0.002,2.27,-0.14,2.2743130831,2.64,-0.148,2.6441452305,0.0,0.002,0.002,2.64,-0.15,2.6442579299
2020-12-24 09:30:00,2.3715,-0.1385,2.3755408858,0.0015,0.0015,0.0021213203,2.37,-0.14,2.3741314201,2.7415000000000003,-0.14850000000000002,2.7455189855,0.0015,0.0015,0.0021213203,2.74,-0.15,2.7441027678000003
2020-12-24 10:00:00,2.4455,-0.109,2.4479279503,0.0055000000000000005,0.001,0.005590169900000001,2.44,-0.11,2.4424782496,2.7955,-0.109,2.7976242153,0.0055000000000000005,0.001,0.005590169900000001,2.79,-0.11,2.7921676167
2020-12-24 10:30:00,2.5055,-0.14850000000000002,2.5098969102,0.0055000000000000005,0.0015,0.0057008771000000005,2.5,-0.15,2.5044959573,2.8955,-0.14850000000000002,2.8993055203,0.0055000000000000005,0.0015,0.0057008771000000005,2.89,-0.15,2.8938901154
2020-12-24 11:00:00,2.401,-0.149,2.4056188393,0.011,0.001,0.011045361,2.39,-0.15,2.3947024867,2.741,-0.149,2.745046812,0.011,0.001,0.011045361,2.73,-0.15,2.7341177736
2020-12-24 11:30:00,2.3485,-0.1495,2.3532535987,0.0085,0.0005,0.0085146932,2.34,-0.15,2.3448027636,2.6985,-0.1495,2.7026380631,0.0085,0.0005,0.0085146932,2.69,-0.15,2.6941789101999998
2020-12-24 12:00:00,2.356,-0.1515,2.3608659958000002,0.016,-0.0015,0.0160701587,2.34,-0.15,2.3448027636,2.606,-0.1715,2.6116370824,0.016,-0.0015,0.0160701587,2.59,-0.17,2.5955731544000002
2020-12-24 12:30:00,2.3145,-0.1715,2.3208452124,0.0145,-0.0015,0.0145773797,2.3,-0.17,2.3062740514,2.5545,-0.2015,2.5624348772000003,0.0145,-0.0015,0.0145773797,2.54,-0.2,2.5478618487
2020-12-24 13:00:00,2.296,-0.171,2.3023590076,0.016,-0.001,0.0160312195,2.2800000000000002,-0.17,2.2863289352000002,2.556,-0.171,2.5617136842,0.016,-0.001,0.0160312195,2.54,-0.17,2.5456826197
2020-12-24 13:30:00,2.25,-0.171,2.2564886439,0.01,-0.001,0.0100498756,2.24,-0.17,2.2464416307,2.55,-0.171,2.5557270981,0.01,-0.001,0.0100498756,2.54,-0.17,2.5456826197
2020-12-24 14:00:00,2.216,-0.1705,2.2225494933,0.006,-0.0005,0.0060207973,2.21,-0.17,2.2165288178,2.5060000000000002,-0.1705,2.5117934330000002,0.006,-0.0005,0.0060207973,2.5,-0.17,2.5057733337
2020-12-24 14:30:00,2.2145,-0.21,2.2244348159,0.0045000000000000005,0.0,0.0045000000000000005,2.21,-0.21,2.2199549545,2.5045,-0.21,2.5132887319,0.0045000000000000005,0.0,0.0045000000000000005,2.5,-0.21,2.5088044962
2020-12-24 15:00:00,2.176,-0.17,2.182630523,0.006,0.0,0.006,2.17,-0.17,2.1766488003,2.5060000000000002,-0.18,2.5124561688,0.006,0.0,0.006,2.5,-0.18,2.5064716236
2020-12-24 15:30:00,2.213,-0.219,2.223809794,0.003,0.001,0.0031622777,2.21,-0.22,2.2209232315,2.6029999999999998,-0.219,2.6121963938,0.003,0.001,0.0031622777,2.6,-0.22,2.6092910915000003
2020-12-24 16:00:00,2.2805,-0.219,2.2909913247,0.0005,0.001,0.0011180340000000002,2.2800000000000002,-0.22,2.2905894438,2.7105,-0.219,2.7193328686,0.0005,0.001,0.0011180340000000002,2.71,-0.22,2.7189152249
2020-12-24 16:30:00,2.33,-0.218,2.3401760618,0.0,0.002,0.002,2.33,-0.22,2.3403632197,2.81,-0.218,2.8184435421,0.0,0.002,0.002,2.81,-0.22,2.8185989427
2020-12-24 17:00:00,2.5055,-0.21150000000000002,2.5144109648,0.1255,0.0085,0.1257875193,2.38,-0.22,2.390146439,3.0255,-0.21150000000000002,3.0328835289,0.1255,0.0085,0.1257875193,2.9,-0.22,2.9083328558
2020-12-24 17:30:00,2.782,-0.21150000000000002,2.7900280017,3.282,-0.0415,3.2822623676,-0.5,-0.17,0.5281098371,3.162,-0.1315,3.1647332036,3.282,-0.0415,3.2822623676,-0.12,-0.09,0.15
2020-12-24 18:00:00,2.784,-0.3035,2.8004942867000002,4.754,-0.47350000000000003,4.7775221873,-1.97,0.17,1.9773214205,3.074,-0.17350000000000002,3.0788923739,4.754,-0.47350000000000003,4.7775221873,-1.6800000000000002,0.30000000000000004,1.7065755184
2020-12-24 18:30:00,2.761,-0.313,2.7786849408,4.811,-0.503,4.8372233771,-2.05,0.19,2.0587860501,3.041,-0.17300000000000001,3.0459169391,4.811,-0.503,4.8372233771,-1.77,0.33,1.8004999306
2020-12-24 19:00:00,2.7030000000000003,-0.292,2.7187263562,4.813,-0.542,4.8434216211,-2.11,0.25,2.1247588098,2.963,-0.162,2.967425315,4.813,-0.542,4.8434216211,-1.85,0.38,1.8886238376
2020-12-24 19:30:00,2.6325000000000003,-0.272,2.6465147364,4.8125,-0.522,4.8407272439,-2.18,0.25,2.1942880394,2.8725,-0.17200000000000001,2.8776449138,4.8125,-0.522,4.8407272439,-1.94,0.35000000000000003,1.9713193552
2020-12-24 20:00:00,2.543,-0.28750000000000003,2.5592001192,4.813,-0.5375,4.842920116,-2.27,0.25,2.2837250272,2.753,-0.1675,2.7580908705000002,4.813,-0.5375,4.842920116,-2.06,0.37,2.0929644049
2020-12-24 20:30:00,2.198,-0.265,2.2139171168,0.558,-0.005,0.558022401,1.6400000000000001,-0.26,1.6604818578,2.618,-0.255,2.6303895149,0.558,-0.005,0.558022401,2.06,-0.25,2.0751144547
2020-12-24 21:00:00,2.02,-0.28800000000000003,2.0404274062,0.0,0.002,0.002,2.02,-0.29,2.0407106605,2.46,-0.28800000000000003,2.4768011628,0.0,0.002,0.002,2.46,-0.29,2.4770345173
2020-12-24 21:30:00,1.9300000000000002,-0.28800000000000003,1.9513697752999999,0.0,0.002,0.002,1.9300000000000002,-0.29,1.9516659550000002,2.35,-0.28800000000000003,2.3675818888,0.0,0.002,0.002,2.35,-0.29,2.3678260071
2020-12-24 22:00:00,1.85,-0.28750000000000003,1.872206252,0.0,0.0025,0.0025,1.85,-0.29,1.8725917868000002,2.24,-0.28750000000000003,2.2583746921,0.0,0.0025,0.0025,2.24,-0.29,2.2586943131
2020-12-24 22:30:00,1.78,-0.5475,1.8622986468,0.0,0.0025,0.0025,1.78,-0.55,1.8630351580000002,2.19,-0.0475,2.190515065,0.0,0.0025,0.0025,2.19,-0.05,2.1905707019
2020-12-24 23:00:00,1.67,-0.328,1.7019059904,0.0,0.002,0.002,1.67,-0.33,1.7022925718000002,1.99,-0.34800000000000003,2.0201990001,0.0,0.002,0.002,1.99,-0.35000000000000003,2.0205444811
2020-12-24 23:30:00,1.57,-0.34800000000000003,1.6081057179,0.0,0.002,0.002,1.57,-0.35000000000000003,1.6085397104,1.87,-0.34800000000000003,1.9021051496,0.0,0.002,0.002,1.87,-0.35000000000000003,1.902472076
2020-12-25 00:00:00,1.48,-0.34800000000000003,1.5203631145,0.0,0.002,0.002,1.48,-0.35000000000000003,1.5208221461,1.75,-0.368,1.7882740282,0.0,0.002,0.002,1.75,-0.37,1.788686669
2020-12-25 00:30:00,1.38,-0.34800000000000003,1.4232020236,0.0,0.002,0.002,1.38,-0.35000000000000003,1.4236923825,1.6400000000000001,-0.368,1.680780771,0.0,0.002,0.002,1.6400000000000001,-0.37,1.6812197953
2020-12-25 01:00:00,1.32,-0.34800000000000003,1.365102194,0.0,0.002,0.002,1.32,-0.35000000000000003,1.3656134153,1.58,-0.388,1.6269431458999999,0.0,0.002,0.002,1.58,-0.39,1.6274212731
2020-12-25 01:30:00,1.29,-0.34800000000000003,1.3361152645,0.0,0.002,0.002,1.29,-0.35000000000000003,1.3366375724,1.54,-0.358,1.5810641986,0.0,0.002,0.002,1.54,-0.36,1.5815182579
2020-12-25 02:00:00,1.23,-0.34800000000000003,1.2782816591000001,0.0,0.002,0.002,1.23,-0.35000000000000003,1.2788275881,1.46,-0.358,1.5032511434,0.0,0.002,0.002,1.46,-0.36,1.5037286989
2020-12-25 02:30:00,1.19,-0.34800000000000003,1.2398403123,0.0,0.002,0.002,1.19,-0.35000000000000003,1.2404031603,1.42,-0.388,1.4720543468,0.0,0.002,0.002,1.42,-0.39,1.4725827651
2020-12-25 03:00:00,1.17,-0.34800000000000003,1.2206572,0.0,0.002,0.002,1.17,-0.35000000000000003,1.2212288893,1.42,-0.388,1.4720543468,0.0,0.002,0.002,1.42,-0.39,1.4725827651
2020-12-25 03:30:00,1.12,-0.34800000000000003,1.1728188266,0.0,0.002,0.002,1.12,-0.35000000000000003,1.173413823,1.35,-0.388,1.4046508463,0.0,0.002,0.002,1.35,-0.39,1.4052046114
2020-12-25 04:00:00,1.18,-0.34800000000000003,1.230245504,0.0,0.002,0.002,1.18,-0.35000000000000003,1.2308127396,1.3900000000000001,-0.358,1.4353619753,0.0,0.002,0.002,1.3900000000000001,-0.36,1.4358621104
2020-12-25 04:30:00,1.16,-0.34800000000000003,1.211075555,0.0,0.002,0.002,1.16,-0.35000000000000003,1.2116517652,1.37,-0.358,1.4160028249,0.0,0.002,0.002,1.37,-0.36,1.4165097952
2020-12-25 05:00:00,1.12,-0.34800000000000003,1.1728188266,0.0,0.002,0.002,1.12,-0.35000000000000003,1.173413823,1.33,-0.358,1.3773394643,0.0,0.002,0.002,1.33,-0.36,1.3778606606000001
2020-12-25 05:30:00,1.16,-0.34800000000000003,1.211075555,0.0,0.002,0.002,1.16,-0.35000000000000003,1.2116517652,1.38,-0.358,1.4256801885,0.0,0.002,0.002,1.38,-0.36,1.4261837189
2020-12-25 06:00:00,1.18,-0.34800000000000003,1.230245504,0.0,0.002,0.002,1.18,-0.35000000000000003,1.2308127396,1.4100000000000001,-0.358,1.4547384645,0.0,0.002,0.002,1.4100000000000001,-0.36,1.4552319403
2020-12-25 06:30:00,1.28,-0.318,1.3189101562,0.0,0.002,0.002,1.28,-0.32,1.3193938002,1.53,-0.358,1.5713255551,0.0,0.002,0.002,1.53,-0.36,1.5717824277
2020-12-25 07:00:00,1.4,-0.28750000000000003,1.4292152567,0.0,0.0025,0.0025,1.4,-0.29,1.4297202524000001,1.67,-0.3075,1.6980742769,0.0,0.0025,0.0025,1.67,-0.31,1.6985287751
2020-12-25 07:30:00,1.53,-0.28750000000000003,1.5567775209999999,0.0,0.0025,0.0025,1.53,-0.29,1.5572411501999999,1.83,-0.3375,1.8608616956000001,0.0,0.0025,0.0025,1.83,-0.34,1.8613167382
2020-12-25 08:00:00,1.67,-0.28750000000000003,1.694566685,0.0,0.0025,0.0025,1.67,-0.29,1.6949926254,2.0,-0.3375,2.02827667,0.0,0.0025,0.0025,2.0,-0.34,2.0286941613
2020-12-25 08:30:00,1.8,-0.47750000000000004,1.8622583736,0.0,0.0025,0.0025,1.8,-0.48,1.8629009636,2.22,-0.14750000000000002,2.2248946604,0.0,0.0025,0.0025,2.22,-0.15,2.2250617969
2020-12-25 09:00:00,2.02,-0.23750000000000002,2.0339140223,0.0,0.0025,0.0025,2.02,-0.24,2.0342074624,2.45,-0.23750000000000002,2.4614845622,0.0,0.0025,0.0025,2.45,-0.24,2.461727036
2020-12-25 09:30:00,2.18,-0.23800000000000002,2.1929532599,0.0,0.002,0.002,2.18,-0.24,2.1931712199,2.62,-0.23800000000000002,2.6307877147000003,0.0,0.002,0.002,2.62,-0.24,2.6309694031
2020-12-25 10:00:00,2.2215,-0.2685,2.2376672005,0.0015,0.0015,0.0021213203,2.22,-0.27,2.2363586474,2.6814999999999998,-0.23850000000000002,2.6920855298,0.0015,0.0015,0.0021213203,2.68,-0.24,2.6907248094
2020-12-25 10:30:00,2.291,-0.2685,2.3066801359999998,0.001,0.0015,0.0018027756000000002,2.29,-0.27,2.3058620947,2.761,-0.2585,2.7730746925,0.001,0.0015,0.0018027756000000002,2.76,-0.26,2.7722193275
2020-12-25 11:00:00,2.391,-0.2685,2.4060285223,0.001,0.0015,0.0018027756000000002,2.39,-0.27,2.4052026941999998,2.891,-0.2585,2.9025339361,0.001,0.0015,0.0018027756000000002,2.89,-0.26,2.9016719318
2020-12-25 11:30:00,2.511,-0.23850000000000002,2.5223011815,0.001,0.0015,0.0018027756000000002,2.51,-0.24,2.5214479967,3.021,-0.2185,3.0288914226,0.001,0.0015,0.0018027756000000002,3.02,-0.22,3.028002642
2020-12-25 12:00:00,2.613,-0.23900000000000002,2.6239073917,0.003,0.001,0.0031622777,2.61,-0.24,2.6210112552,3.143,-0.219,3.1506205738,0.003,0.001,0.0031622777,3.14,-0.22,3.1476975712
2020-12-25 12:30:00,2.7039999999999997,-0.23950000000000002,2.714585834,0.004,0.0005,0.0040311289,2.7,-0.24,2.7106456795,3.2640000000000002,-0.17950000000000002,3.2689319739,0.004,0.0005,0.0040311289,3.26,-0.18,3.2649655435
2020-12-25 13:00:00,2.7535,-0.23900000000000002,2.7638529718,0.0035,0.001,0.0036400549,2.75,-0.24,2.7604528614,3.3035,-0.179,3.3083459991,0.0035,0.001,0.0036400549,3.3,-0.18,3.3049054449
2020-12-25 13:30:00,2.6535,-0.23850000000000002,2.6641967833,0.0035,0.0015,0.0038078866,2.65,-0.24,2.6608457302,3.1835,-0.17850000000000002,3.1885003528,0.0035,0.0015,0.0038078866,3.18,-0.18,3.1850902656
2020-12-25 14:00:00,2.432,-0.2985,2.4502502423,0.002,0.0015,0.0025,2.43,-0.30000000000000004,2.4484484883,2.942,-0.14850000000000002,2.9457454489,0.002,0.0015,0.0025,2.94,-0.15,2.9438240437000003
2020-12-25 14:30:00,2.203,-0.5185000000000001,2.2631949209,0.003,0.0015,0.0033541020000000003,2.2,-0.52,2.2606193842,2.683,0.07150000000000001,2.6839525424,0.003,0.0015,0.0033541020000000003,2.68,0.07,2.6809140232
2020-12-25 15:00:00,2.024,-0.279,2.0431390065,0.004,0.001,0.0041231056,2.02,-0.28,2.0393136099999998,2.374,-0.289,2.3915260818,0.004,0.001,0.0041231056,2.37,-0.29,2.387676695
2020-12-25 15:30:00,1.9020000000000001,-0.279,1.9223540257,0.002,0.001,0.0022360680000000003,1.9,-0.28,1.9205207627,2.262,-0.289,2.2803870286,0.002,0.001,0.0022360680000000003,2.26,-0.29,2.278530228
2020-12-25 16:00:00,1.8605,-0.2985,1.8842936342,0.0005,0.0015,0.0015811388,1.8599999999999999,-0.30000000000000004,1.8840382162,2.2205,-0.3185,2.2432259137,0.0005,0.0015,0.0015811388,2.22,-0.32,2.2429444933
2020-12-25 16:30:00,1.8599999999999999,-0.3375,1.8903719872,0.0,0.0025,0.0025,1.8599999999999999,-0.34,1.890819928,2.22,-0.34750000000000003,2.2470327657,0.0,0.0025,0.0025,2.22,-0.35000000000000003,2.2474207439000002
2020-12-25 17:00:00,1.9260000000000002,-0.532,1.9981241203,0.226,-0.002,0.22600884940000002,1.7000000000000002,-0.53,1.7807021087,2.376,-0.07200000000000001,2.3770906588000003,0.226,-0.002,0.22600884940000002,2.15,-0.07,2.1511392331
2020-12-25 17:30:00,2.066,-1.044,2.3147984793,2.906,0.006,2.9060061941,-0.84,-1.05,1.3446560899,2.446,0.496,2.4957828431,2.906,0.006,2.9060061941,-0.46,0.49,0.672086304
2020-12-25 18:00:00,2.1535,-1.0905,2.4138667113,4.4635,-0.36050000000000004,4.478034446,-2.31,-0.73,2.4226019069999998,2.4035,0.4995,2.4548548837,4.4635,-0.36050000000000004,4.478034446,-2.06,0.86,2.2323082224
2020-12-25 18:30:00,2.1615,-1.095,2.4230367826,4.8115,-0.505,4.8379290249,-2.65,-0.59,2.7148848963,2.3915,0.525,2.4484479267,4.8115,-0.505,4.8379290249,-2.42,1.03,2.6300760445
2020-12-25 19:00:00,2.1315,-1.113,2.4045917013,4.8115,-0.523,4.8398410356,-2.68,-0.59,2.7441756504,2.3415,0.507,2.3957611004,4.8115,-0.523,4.8398410356,-2.47,1.03,2.6761539567
2020-12-25 19:30:00,2.1315,-1.0705,2.3852174953,4.8115,-0.5105000000000001,4.8385062261,-2.68,-0.56,2.7378823934,2.3415,0.5395,2.40284883,4.8115,-0.5105000000000001,4.8385062261,-2.47,1.05,2.6839150508
2020-12-25 20:00:00,2.0825,-1.115,2.3622089768,4.8125,-0.505,4.8389235631,-2.73,-0.61,2.7973201461,2.2725,0.505,2.3279349755,4.8125,-0.505,4.8389235631,-2.54,1.01,2.7334410548
2020-12-25 20:30:00,1.7665000000000002,-1.005,2.0323747809,0.4965,0.005,0.49652517560000003,1.27,-1.01,1.62265215,2.2565,0.395,2.2908114829,0.4965,0.005,0.49652517560000003,1.76,0.39,1.8026924308
2020-12-25 21:00:00,1.74,-0.338,1.772524753,0.0,0.002,0.002,1.74,-0.34,1.7729072170000002,2.09,-0.34800000000000003,2.1187741739,0.0,0.002,0.002,2.09,-0.35000000000000003,2.1191035841
2020-12-25 21:30:00,1.7000000000000002,-0.338,1.7332755119,0.0,0.002,0.002,1.7000000000000002,-0.34,1.7336666346,2.04,-0.34800000000000003,2.0694694972,0.0,0.002,0.002,2.04,-0.35000000000000003,2.0698067543
2020-12-25 22:00:00,1.63,-0.338,1.6646753437,0.0,0.002,0.002,1.63,-0.34,1.6650825805,1.94,-0.34800000000000003,1.9709652458,0.0,0.002,0.002,1.94,-0.35000000000000003,1.9713193552
2020-12-25 22:30:00,1.54,-0.358,1.5810641986,0.0,0.002,0.002,1.54,-0.36,1.5815182579,1.85,-0.388,1.890249719,0.0,0.002,0.002,1.85,-0.39,1.89066126
2020-12-25 23:00:00,1.3900000000000001,-0.928,1.6713120594,0.0,0.002,0.002,1.3900000000000001,-0.93,1.6724233914000002,1.79,0.14200000000000002,1.7956235686,0.0,0.002,0.002,1.79,0.14,1.7954665132
2020-12-25 23:30:00,1.3900000000000001,-0.34800000000000003,1.4329005548,0.0,0.002,0.002,1.3900000000000001,-0.35000000000000003,1.4333875959,1.6800000000000002,-0.398,1.7265005068,0.0,0.002,0.002,1.6800000000000002,-0.4,1.7269626516
2020-12-26 00:00:00,1.33,-0.34800000000000003,1.3747741633000001,0.0,0.002,0.002,1.33,-0.35000000000000003,1.3752817893,1.58,-0.398,1.6293569284,0.0,0.002,0.002,1.58,-0.4,1.6298466186
2020-12-26 00:30:00,1.25,-0.34800000000000003,1.297537668,0.0,0.002,0.002,1.25,-0.35000000000000003,1.2980754986,1.5,-0.398,1.5519033475000001,0.0,0.002,0.002,1.5,-0.4,1.5524174696
2020-12-26 01:00:00,1.25,-0.34800000000000003,1.297537668,0.0,0.002,0.002,1.25,-0.35000000000000003,1.2980754986,1.47,-0.368,1.5153626628999999,0.0,0.002,0.002,1.47,-0.37,1.5158495967999999
2020-12-26 01:30:00,1.19,-0.34800000000000003,1.2398403123,0.0,0.002,0.002,1.19,-0.35000000000000003,1.2404031603,1.4100000000000001,-0.368,1.4572316219,0.0,0.002,0.002,1.4100000000000001,-0.37,1.4577379737
2020-12-26 02:00:00,1.17,-0.328,1.2151065797,0.0,0.002,0.002,1.17,-0.33,1.2156479754,1.3900000000000001,-0.368,1.43788873,0.0,0.002,0.002,1.3900000000000001,-0.37,1.438401891
2020-12-26 02:30:00,1.17,-0.298,1.207354132,0.0,0.002,0.002,1.17,-0.30000000000000004,1.2078493284,1.3900000000000001,-0.34800000000000003,1.4329005548,0.0,0.002,0.002,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-12-26 03:00:00,1.1,-0.518,1.2158634792,0.0,0.002,0.002,1.1,-0.52,1.2167168939,1.35,-0.158,1.359214479,0.0,0.002,0.002,1.35,-0.16,1.3594484176
2020-12-26 03:30:00,1.2,-0.318,1.2414201545,0.0,0.002,0.002,1.2,-0.32,1.2419339757,1.4100000000000001,-0.378,1.4597890259000001,0.0,0.002,0.002,1.4100000000000001,-0.38,1.4603081867
2020-12-26 04:00:00,1.31,-0.28800000000000003,1.3412844590000002,0.0,0.002,0.002,1.31,-0.29,1.34171532,1.51,-0.34800000000000003,1.5495818791,0.0,0.002,0.002,1.51,-0.35000000000000003,1.5500322576999999
2020-12-26 04:30:00,1.31,-0.28800000000000003,1.3412844590000002,0.0,0.002,0.002,1.31,-0.29,1.34171532,1.51,-0.34800000000000003,1.5495818791,0.0,0.002,0.002,1.51,-0.35000000000000003,1.5500322576999999
2020-12-26 05:00:00,1.31,-0.28800000000000003,1.3412844590000002,0.0,0.002,0.002,1.31,-0.29,1.34171532,1.51,-0.328,1.5452132539,0.0,0.002,0.002,1.51,-0.33,1.5456390264
2020-12-26 05:30:00,1.27,-0.28800000000000003,1.3022457525,0.0,0.002,0.002,1.27,-0.29,1.3026895256,1.47,-0.328,1.5061487310000001,0.0,0.002,0.002,1.47,-0.33,1.5065855435
2020-12-26 06:00:00,1.3,-0.28800000000000003,1.3315194328,0.0,0.002,0.002,1.3,-0.29,1.3319534526,1.5,-0.328,1.5354426072,0.0,0.002,0.002,1.5,-0.33,1.5358710883
2020-12-26 06:30:00,1.32,-0.28800000000000003,1.3510529227,0.0,0.002,0.002,1.32,-0.29,1.3514806695,1.53,-0.328,1.5647632409,0.0,0.002,0.002,1.53,-0.33,1.5651836953
2020-12-26 07:00:00,1.37,-0.28750000000000003,1.3998415089,0.0,0.0025,0.0025,1.37,-0.29,1.4003570973000001,1.5899999999999999,-0.3075,1.6194617161,0.0,0.0025,0.0025,1.5899999999999999,-0.31,1.6199382704
2020-12-26 07:30:00,1.46,-0.2575,1.4825337264,0.0,0.0025,0.0025,1.46,-0.26,1.482969993,1.6800000000000002,-0.3075,1.7079099068999999,0.0,0.0025,0.0025,1.6800000000000002,-0.31,1.7083617884
2020-12-26 08:00:00,1.5,-0.28750000000000003,1.527303588,0.0,0.0025,0.0025,1.5,-0.29,1.5277761616,1.73,-0.3075,1.7571158897,0.0,0.0025,0.0025,1.73,-0.31,1.7575551200000001
2020-12-26 08:30:00,1.55,-0.40750000000000003,1.6026715977000001,0.0,0.0025,0.0025,1.55,-0.41000000000000003,1.6033090781000001,1.83,-0.17750000000000002,1.8385881132000002,0.0,0.0025,0.0025,1.83,-0.18,1.8388311505
2020-12-26 09:00:00,1.63,-0.5775,1.7292791128,0.0,0.0025,0.0025,1.63,-0.58,1.7301156031,1.97,0.022500000000000003,1.9701284857,0.0,0.0025,0.0025,1.97,0.02,1.9701015202
2020-12-26 09:30:00,1.7610000000000001,-0.2585,1.7798716948000002,0.001,0.0015,0.0018027756000000002,1.76,-0.26,1.7791008965000001,2.061,-0.2785,2.0797315332,0.001,0.0015,0.0018027756000000002,2.06,-0.28,2.0789420386
2020-12-26 10:00:00,1.861,-0.23850000000000002,1.8762204695,0.001,0.0015,0.0018027756000000002,1.8599999999999999,-0.24,1.8754199530000002,2.171,-0.2785,2.1887903623,0.001,0.0015,0.0018027756000000002,2.17,-0.28,2.1879899451
2020-12-26 10:30:00,1.941,-0.23850000000000002,1.9555979265,0.001,0.0015,0.0018027756000000002,1.94,-0.24,1.9547889912,2.271,-0.23850000000000002,2.2834892708,0.001,0.0015,0.0018027756000000002,2.27,-0.24,2.2826519665
2020-12-26 11:00:00,2.012,-0.23850000000000002,2.026086437,0.002,0.0015,0.0025,2.01,-0.24,2.0242776489,2.342,-0.23850000000000002,2.3541126247,0.002,0.0015,0.0025,2.34,-0.24,2.3522754941
2020-12-26 11:30:00,1.943,-0.23850000000000002,1.9575830123,0.003,0.0015,0.0033541020000000003,1.94,-0.24,1.9547889912,2.273,-0.23850000000000002,2.2854783416,0.003,0.0015,0.0033541020000000003,2.27,-0.24,2.2826519665
2020-12-26 12:00:00,1.992,-0.23850000000000002,2.006226869,0.002,0.0015,0.0025,1.99,-0.24,2.0044201156,2.332,-0.23850000000000002,2.3441642967,0.002,0.0015,0.0025,2.33,-0.24,2.3423279019
2020-12-26 12:30:00,2.0515,-0.23850000000000002,2.0653170459,0.0015,0.0015,0.0021213203,2.05,-0.24,2.064000969,2.4215,-0.23850000000000002,2.4332169036,0.0015,0.0015,0.0021213203,2.42,-0.24,2.4318717071
2020-12-26 13:00:00,2.0015,-0.9785,2.2278834126,0.0015,0.0015,0.0021213203,2.0,-0.98,2.227195546,2.5515,0.49150000000000005,2.5984080703,0.0015,0.0015,0.0021213203,2.55,0.49,2.5966516902
2020-12-26 13:30:00,2.0005,-1.0185,2.2448479904,0.0005,0.0015,0.0015811388,2.0,-1.02,2.2450835174,2.5705,0.5115000000000001,2.62089727,0.0005,0.0015,0.0015811388,2.5700000000000003,0.51,2.6201145013
2020-12-26 14:00:00,1.9515,-1.0185,2.2012938241,0.0015,0.0015,0.0021213203,1.9500000000000002,-1.02,2.2006589922,2.4915000000000003,0.5115000000000001,2.5434630919,0.0015,0.0015,0.0021213203,2.49,0.51,2.5416923496
2020-12-26 14:30:00,1.891,-0.8085,2.0565877686,0.001,0.0015,0.0018027756000000002,1.8900000000000001,-0.81,2.0562587386,2.3810000000000002,0.3115,2.4012899138,0.001,0.0015,0.0018027756000000002,2.38,0.31,2.4001041644
2020-12-26 15:00:00,1.9605000000000001,-0.2785,1.9801824411000002,0.0005,0.0015,0.0015811388,1.96,-0.28,1.9798989873,2.3205,-0.2785,2.337152648,0.0005,0.0015,0.0015811388,2.32,-0.28,2.336835467
2020-12-26 15:30:00,1.9300000000000002,-0.2785,1.9499903205,0.0,0.0015,0.0015,1.9300000000000002,-0.28,1.9502051174,2.3,-0.2785,2.3168000022,0.0,0.0015,0.0015,2.3,-0.28,2.3169807941
2020-12-26 16:00:00,1.9300000000000002,-0.2775,1.9498477505,0.0,0.0025,0.0025,1.9300000000000002,-0.28,1.9502051174,2.3,-0.2775,2.316680006,0.0,0.0025,0.0025,2.3,-0.28,2.3169807941
2020-12-26 16:30:00,2.07,-0.2575,2.0859545177,0.0,0.0025,0.0025,2.07,-0.26,2.0862646045,2.46,-0.2575,2.473440165,0.0,0.0025,0.0025,2.46,-0.26,2.4737016797
2020-12-26 17:00:00,2.15,-0.2775,2.1678344609,0.0,0.0025,0.0025,2.15,-0.28,2.1681558985000002,2.56,-0.2575,2.5729178475,0.0,0.0025,0.0025,2.56,-0.26,2.5731692521
2020-12-26 17:30:00,2.15,-0.2775,2.1678344609,0.0,0.0025,0.0025,2.15,-0.28,2.1681558985000002,2.56,-0.28750000000000003,2.5760932145,0.0,0.0025,0.0025,2.56,-0.29,2.5763734201
2020-12-26 18:00:00,2.12,-0.2775,2.1380847152999998,0.0,0.0025,0.0025,2.12,-0.28,2.1384106247,2.56,-0.28750000000000003,2.5760932145,0.0,0.0025,0.0025,2.56,-0.29,2.5763734201
2020-12-26 18:30:00,2.07,-0.2775,2.088517716,0.0,0.0025,0.0025,2.07,-0.28,2.088851359,2.48,-0.28750000000000003,2.4966089502,0.0,0.0025,0.0025,2.48,-0.29,2.4968980756
2020-12-26 19:00:00,2.07,-0.2775,2.088517716,0.0,0.0025,0.0025,2.07,-0.28,2.088851359,2.46,-0.28750000000000003,2.4767430731,0.0,0.0025,0.0025,2.46,-0.29,2.4770345173
2020-12-26 19:30:00,2.2,-0.248,2.213934055,0.0,0.002,0.002,2.2,-0.25,2.2141589825,2.6,-0.248,2.6118009112,0.0,0.002,0.002,2.6,-0.25,2.6119915773
2020-12-26 20:00:00,2.08,-0.28800000000000003,2.0998438037,0.0,0.002,0.002,2.08,-0.29,2.1001190442,2.46,-0.28800000000000003,2.4768011628,0.0,0.002,0.002,2.46,-0.29,2.4770345173
2020-12-26 20:30:00,2.04,-0.28800000000000003,2.0602291135,0.0,0.002,0.002,2.04,-0.29,2.0605096457,2.39,-0.28800000000000003,2.4072897624,0.0,0.002,0.002,2.39,-0.29,2.4075298544
2020-12-26 21:00:00,1.87,-0.28800000000000003,1.8920475681000002,0.0,0.002,0.002,1.87,-0.29,1.8923530326,2.21,-0.28800000000000003,2.2286866087,0.0,0.002,0.002,2.21,-0.29,2.2289459392
2020-12-26 21:30:00,1.7000000000000002,-0.28800000000000003,1.7242227234,0.0,0.002,0.002,1.7000000000000002,-0.29,1.7245579144,2.02,-0.328,2.0464564496,0.0,0.002,0.002,2.02,-0.33,2.0467779557
2020-12-26 22:00:00,1.63,-0.338,1.6646753437,0.0,0.002,0.002,1.63,-0.34,1.6650825805,1.92,-0.328,1.9478151863000002,0.0,0.002,0.002,1.92,-0.33,1.9481529713999999
2020-12-26 22:30:00,1.56,-0.338,1.5961967297,0.0,0.002,0.002,1.56,-0.34,1.5966214329000001,1.8399999999999999,-0.378,1.8784259368,0.0,0.002,0.002,1.8399999999999999,-0.38,1.8788294228
2020-12-26 23:00:00,1.5,-0.338,1.5376098335,0.0,0.002,0.002,1.5,-0.34,1.5380507144000002,1.76,-0.378,1.8001344394,0.0,0.002,0.002,1.76,-0.38,1.8005554698
2020-12-26 23:30:00,1.43,-0.338,1.4694025997,0.0,0.002,0.002,1.43,-0.34,1.4698639393000001,1.6800000000000002,-0.378,1.722,0.0,0.002,0.002,1.6800000000000002,-0.38,1.7224401296
2020-12-27 00:00:00,1.3599999999999999,-0.338,1.4013721847,0.0,0.002,0.002,1.3599999999999999,-0.34,1.4018559127,1.5899999999999999,-0.378,1.6343145352000001,0.0,0.002,0.002,1.5899999999999999,-0.38,1.6347782724000002
2020-12-27 00:30:00,1.2,-0.9580000000000001,1.5355012211,0.0,0.002,0.002,1.2,-0.96,1.536749817,1.56,0.222,1.5757169797000001,0.0,0.002,0.002,1.56,0.22,1.5754364475
2020-12-27 01:00:00,1.23,-0.398,1.2927892326000001,0.0,0.002,0.002,1.23,-0.4,1.2934063553000001,1.48,-0.318,1.5137780551,0.0,0.002,0.002,1.48,-0.32,1.5141994585
2020-12-27 01:30:00,1.2,-0.34800000000000003,1.2494414752,0.0,0.002,0.002,1.2,-0.35000000000000003,1.25,1.45,-0.358,1.4935407594,0.0,0.002,0.002,1.45,-0.36,1.4940214189
2020-12-27 02:00:00,1.18,-0.34800000000000003,1.230245504,0.0,0.002,0.002,1.18,-0.35000000000000003,1.2308127396,1.4,-0.358,1.4450480961,0.0,0.002,0.002,1.4,-0.36,1.44554488
2020-12-27 02:30:00,1.15,-0.308,1.190530974,0.0,0.002,0.002,1.15,-0.31,1.191049957,1.4,-0.358,1.4450480961,0.0,0.002,0.002,1.4,-0.36,1.44554488
2020-12-27 03:00:00,1.12,-0.308,1.1615782367,0.0,0.002,0.002,1.12,-0.31,1.1621101497,1.32,-0.358,1.3676856364,0.0,0.002,0.002,1.32,-0.36,1.3682105101
