Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 03:30:00,1.07,-0.338,1.1221158585,0.0,0.002,0.002,1.07,-0.34,1.1227199116,1.28,-0.358,1.3291215144000001,0.0,0.002,0.002,1.28,-0.36,1.3296616111000001
2020-12-27 04:00:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.28,-0.358,1.3291215144000001,0.0,0.002,0.002,1.28,-0.36,1.3296616111000001
2020-12-27 04:30:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.26,-0.358,1.3098717494,0.0,0.002,0.002,1.26,-0.36,1.3104197801
2020-12-27 05:00:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571
2020-12-27 05:30:00,1.07,-0.298,1.1107222875,0.0,0.002,0.002,1.07,-0.30000000000000004,1.1112605455,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571
2020-12-27 06:00:00,1.07,-0.328,1.119144316,0.0,0.002,0.002,1.07,-0.33,1.1197321108,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571
2020-12-27 06:30:00,1.26,-0.228,1.2804624165,0.0,0.002,0.002,1.26,-0.23,1.2808200498,1.49,-0.258,1.5121719479,0.0,0.002,0.002,1.49,-0.26,1.5125144627
2020-12-27 07:00:00,1.32,-0.2275,1.339461179,0.0,0.0025,0.0025,1.32,-0.23,1.339888055,1.56,-0.2575,1.5811091835000002,0.0,0.0025,0.0025,1.56,-0.26,1.5815182579
2020-12-27 07:30:00,1.37,-0.28750000000000003,1.3998415089,0.0,0.0025,0.0025,1.37,-0.29,1.4003570973000001,1.62,-0.2975,1.6470902374,0.0,0.0025,0.0025,1.62,-0.30000000000000004,1.6475436261
2020-12-27 08:00:00,1.57,-0.2575,1.5909765083,0.0,0.0025,0.0025,1.57,-0.26,1.5913830463,1.8399999999999999,-0.2975,1.8638954504,0.0,0.0025,0.0025,1.8399999999999999,-0.30000000000000004,1.8642961138
2020-12-27 08:30:00,1.52,-0.28750000000000003,1.5469506295,0.0,0.0025,0.0025,1.52,-0.29,1.5474172030000002,1.79,-0.3175,1.8179401118,0.0,0.0025,0.0025,1.79,-0.32,1.8183783985000002
2020-12-27 09:00:00,1.6400000000000001,-0.248,1.6586452302999999,0.0,0.002,0.002,1.6400000000000001,-0.25,1.6589454482,1.94,-0.278,1.9598173384000002,0.0,0.002,0.002,1.94,-0.28,1.9601020382
2020-12-27 09:30:00,1.742,-0.249,1.7597059413,0.002,0.001,0.0022360680000000003,1.74,-0.25,1.7578680269,2.042,-0.279,2.0609718581,0.002,0.001,0.0022360680000000003,2.04,-0.28,2.0591260282
2020-12-27 10:00:00,1.865,-0.219,1.8778141548,0.005,0.001,0.0050990195,1.8599999999999999,-0.22,1.8729655630000002,2.155,-0.219,2.166099259,0.005,0.001,0.0050990195,2.15,-0.22,2.1612265036
2020-12-27 10:30:00,1.8675000000000002,-0.2195,1.8803554185,0.007500000000000001,0.0005,0.0075166482,1.8599999999999999,-0.22,1.8729655630000002,2.1575,-0.2195,2.1686370142999998,0.007500000000000001,0.0005,0.0075166482,2.15,-0.22,2.1612265036
2020-12-27 11:00:00,1.9675,-0.2205,1.9798172895000001,0.007500000000000001,-0.0005,0.0075166482,1.96,-0.22,1.9723082923000002,2.2375,-0.2705,2.2537915831,0.007500000000000001,-0.0005,0.0075166482,2.23,-0.27,2.2462858233
2020-12-27 11:30:00,2.039,-0.2205,2.0508879175,0.009000000000000001,-0.0005,0.0090138782,2.03,-0.22,2.0418863827,2.279,-0.2505,2.292725725,0.009000000000000001,-0.0005,0.0090138782,2.27,-0.25,2.2837250272
2020-12-27 12:00:00,2.0415,-0.221,2.0534271962,0.0115,-0.001,0.011543396400000001,2.03,-0.22,2.0418863827,2.2815,-0.251,2.2952653986,0.0115,-0.001,0.011543396400000001,2.27,-0.25,2.2837250272
2020-12-27 12:30:00,1.994,-0.24050000000000002,2.0084512068,0.014,-0.0005,0.014008925700000001,1.98,-0.24,1.9944924166,2.284,-0.2505,2.2976958567,0.014,-0.0005,0.014008925700000001,2.27,-0.25,2.2837250272
2020-12-27 13:00:00,2.1025,-0.241,2.1162672917,0.0125,-0.001,0.0125399362,2.09,-0.24,2.1037347742,2.3225,-0.271,2.3382573105,0.0125,-0.001,0.0125399362,2.31,-0.27,2.3257256932
2020-12-27 13:30:00,2.023,-0.401,2.0623602983,0.013000000000000001,-0.001,0.0130384048,2.01,-0.4,2.0494145505,2.283,-0.121,2.2862042778,0.013000000000000001,-0.001,0.0130384048,2.27,-0.12,2.2731695933
2020-12-27 14:00:00,1.8975,-1.0305,2.1592675842,0.007500000000000001,-0.0005,0.0075166482,1.8900000000000001,-1.03,2.1524404754,2.3275,0.4595,2.3724241821,0.007500000000000001,-0.0005,0.0075166482,2.32,0.46,2.3651638421
2020-12-27 14:30:00,1.8365,-1.0295,2.1053746697,0.006500000000000001,0.0005,0.0065192024,1.83,-1.03,2.0999523804,2.2765,0.4605,2.3226089856,0.006500000000000001,0.0005,0.0065192024,2.27,0.46,2.3161390286
2020-12-27 15:00:00,1.833,-1.029,2.1020775438,0.003,0.001,0.0031622777,1.83,-1.03,2.0999523804,2.333,0.461,2.3781105946,0.003,0.001,0.0031622777,2.33,0.46,2.3749736841
2020-12-27 15:30:00,1.8900000000000001,-1.028,2.1514841389,0.0,0.002,0.002,1.8900000000000001,-1.03,2.1524404754,2.44,0.482,2.4871517847,0.0,0.002,0.002,2.44,0.48,2.4867649668
2020-12-27 16:00:00,1.9300000000000002,-1.0475,2.1959408576,0.0,0.0025,0.0025,1.9300000000000002,-1.05,2.1971344975,2.51,0.4525,2.550461968,0.0,0.0025,0.0025,2.51,0.45,2.5500196078
2020-12-27 16:30:00,1.9985,-1.025,2.2460247661,0.0285,0.005,0.028935272600000003,1.97,-1.03,2.2230159694,2.6085000000000003,0.485,2.6532050901,0.0285,0.005,0.028935272600000003,2.58,0.48,2.6242713274
2020-12-27 17:00:00,2.2640000000000002,-1.045,2.4935358429,2.2640000000000002,0.17500000000000002,2.2707533992,0.0,-1.22,1.22,2.754,0.505,2.7999180345,2.2640000000000002,0.17500000000000002,2.2707533992,0.49,0.33,0.5907622195000001
2020-12-27 17:30:00,2.4185,-1.009,2.6205387328,3.1385,0.07100000000000001,3.1393029879,-0.72,-1.08,1.2979984592,2.8685,0.551,2.9209404735,3.1385,0.07100000000000001,3.1393029879,-0.27,0.48,0.5507267925
2020-12-27 18:00:00,2.4855,-0.295,2.502945315,3.8455,-0.045,3.8457632857,-1.3599999999999999,-0.25,1.3827870407,2.7555,-0.215,2.7638750424,3.8455,-0.045,3.8457632857,-1.09,-0.17,1.1031772296
2020-12-27 18:30:00,2.4045,-0.329,2.4269036343,3.8445,-0.029,3.8446093755,-1.44,-0.30000000000000004,1.4709180807,2.6545,-0.249,2.6661528932,3.8445,-0.029,3.8446093755,-1.19,-0.22,1.210165278
2020-12-27 19:00:00,2.1625,-0.331,2.1876853636,0.3925,0.049,0.3955467735,1.77,-0.38,1.8103314614000001,2.5925000000000002,-0.311,2.6110873693,0.3925,0.049,0.3955467735,2.2,-0.36,2.2292599669
2020-12-27 19:30:00,1.98,-1.008,2.2218154739,0.0,0.002,0.002,1.98,-1.01,2.2227235546,2.59,0.402,2.6210120183,0.0,0.002,0.002,2.59,0.4,2.6207060117000003
2020-12-27 20:00:00,1.9,-1.058,2.1747100956,0.0,0.002,0.002,1.9,-1.06,2.1756838006,2.48,0.442,2.5190799908,0.0,0.002,0.002,2.48,0.44,2.5187298386
2020-12-27 20:30:00,1.8399999999999999,-1.088,2.1376023952,0.0,0.002,0.002,1.8399999999999999,-1.09,2.1386210511,2.41,0.41200000000000003,2.4449629854,0.0,0.002,0.002,2.41,0.41000000000000003,2.4446267609
2020-12-27 21:00:00,1.76,-1.088,2.0691408845,0.0,0.002,0.002,1.76,-1.09,2.0701932277,2.31,0.442,2.3519064607,0.0,0.002,0.002,2.31,0.44,2.3515314159000003
2020-12-27 21:30:00,1.72,-0.5680000000000001,1.8113597103,0.0,0.002,0.002,1.72,-0.5700000000000001,1.8119878587,2.12,-0.11800000000000001,2.1232814227,0.0,0.002,0.002,2.12,-0.12,2.1233935104
2020-12-27 22:00:00,1.6400000000000001,-0.358,1.678619671,0.0,0.002,0.002,1.6400000000000001,-0.36,1.6790473489000002,1.96,-0.388,1.9980350347,0.0,0.002,0.002,1.96,-0.39,1.9984243794
2020-12-27 22:30:00,1.57,-0.358,1.6102993511,0.0,0.002,0.002,1.57,-0.36,1.6107451691999999,1.87,-0.388,1.9098282645,0.0,0.002,0.002,1.87,-0.39,1.9102355876
2020-12-27 23:00:00,1.48,-0.358,1.5226831581,0.0,0.002,0.002,1.48,-0.36,1.5231546212,1.74,-0.418,1.7895038419,0.0,0.002,0.002,1.74,-0.42,1.7899720667999999
2020-12-27 23:30:00,1.37,-0.358,1.4160028249,0.0,0.002,0.002,1.37,-0.36,1.4165097952,1.63,-0.418,1.6827429988,0.0,0.002,0.002,1.63,-0.42,1.6832409216
2020-12-28 00:00:00,1.29,-0.358,1.3387546452,0.0,0.002,0.002,1.29,-0.36,1.3392908571,1.55,-0.418,1.6053734768,0.0,0.002,0.002,1.55,-0.42,1.6058953889
2020-12-28 00:30:00,1.25,-0.388,1.308833068,0.0,0.002,0.002,1.25,-0.39,1.3094273558,1.47,-0.418,1.5282748444,0.0,0.002,0.002,1.47,-0.42,1.5288230767000002
2020-12-28 01:00:00,1.21,-0.40800000000000003,1.2769353938,0.0,0.002,0.002,1.21,-0.41000000000000003,1.2775758295,1.44,-0.418,1.4994412293,0.0,0.002,0.002,1.44,-0.42,1.5
2020-12-28 01:30:00,1.18,-0.358,1.2331115116,0.0,0.002,0.002,1.18,-0.36,1.2336936411,1.4100000000000001,-0.418,1.4706542761999999,0.0,0.002,0.002,1.4100000000000001,-0.42,1.4712239802
2020-12-28 02:00:00,1.15,-0.358,1.2044351373,0.0,0.002,0.002,1.15,-0.36,1.2050311199000001,1.37,-0.418,1.4323491195,0.0,0.002,0.002,1.37,-0.42,1.4329340529
2020-12-28 02:30:00,1.13,-0.388,1.194756879,0.0,0.002,0.002,1.13,-0.39,1.1954078801999999,1.33,-0.418,1.3941391609,0.0,0.002,0.002,1.33,-0.42,1.3947401192
2020-12-28 03:00:00,1.13,-0.358,1.1853539556000001,0.0,0.002,0.002,1.13,-0.36,1.1859595271,1.33,-0.418,1.3941391609,0.0,0.002,0.002,1.33,-0.42,1.3947401192
2020-12-28 03:30:00,1.07,-0.358,1.1283013782,0.0,0.002,0.002,1.07,-0.36,1.1289375536,1.28,-0.418,1.3465229296,0.0,0.002,0.002,1.28,-0.42,1.3471451295
2020-12-28 04:00:00,1.07,-0.358,1.1283013782,0.0,0.002,0.002,1.07,-0.36,1.1289375536,1.28,-0.388,1.3375141121,0.0,0.002,0.002,1.28,-0.39,1.3380956618
2020-12-28 04:30:00,1.1,-0.358,1.1567903872,0.0,0.002,0.002,1.1,-0.36,1.1574109037,1.28,-0.388,1.3375141121,0.0,0.002,0.002,1.28,-0.39,1.3380956618
2020-12-28 05:00:00,1.1,-0.358,1.1567903872,0.0,0.002,0.002,1.1,-0.36,1.1574109037,1.28,-0.418,1.3465229296,0.0,0.002,0.002,1.28,-0.42,1.3471451295
2020-12-28 05:30:00,1.1,-0.358,1.1567903872,0.0,0.002,0.002,1.1,-0.36,1.1574109037,1.3,-0.418,1.3655489739,0.0,0.002,0.002,1.3,-0.42,1.3661625086
2020-12-28 06:00:00,1.19,-0.358,1.2426841916,0.0,0.002,0.002,1.19,-0.36,1.2432618389,1.3900000000000001,-0.418,1.4514902687,0.0,0.002,0.002,1.3900000000000001,-0.42,1.4520674915
2020-12-28 06:30:00,1.32,-0.718,1.5026390119,0.0,0.002,0.002,1.32,-0.72,1.5035956903,1.67,0.312,1.698894935,0.0,0.002,0.002,1.67,0.31,1.6985287751
2020-12-28 07:00:00,1.32,-1.0175,1.6666452082,0.0,0.0025,0.0025,1.32,-1.02,1.6681726529,1.7000000000000002,0.4525,1.7591919310000002,0.0,0.0025,0.0025,1.7000000000000002,0.45,1.7585505395
2020-12-28 07:30:00,1.3599999999999999,-1.0175,1.6985011775,0.0,0.0025,0.0025,1.3599999999999999,-1.02,1.7000000000000002,1.78,0.42250000000000004,1.8294551785,0.0,0.0025,0.0025,1.78,0.42,1.8288794383
2020-12-28 08:00:00,1.45,-0.9875,1.7543250126,0.0,0.0025,0.0025,1.45,-0.99,1.755733465,1.87,0.4525,1.9239688797,0.0,0.0025,0.0025,1.87,0.45,1.9233824373
2020-12-28 08:30:00,1.53,-0.9675,1.8102365177,0.0,0.0025,0.0025,1.53,-0.97,1.8115739013,1.96,0.4525,2.0115556791,0.0,0.0025,0.0025,1.96,0.45,2.0109947787
2020-12-28 09:00:00,1.6800000000000002,-0.5275000000000001,1.7608680388,0.0,0.0025,0.0025,1.6800000000000002,-0.53,1.7616185738999999,2.04,0.07250000000000001,2.04128789,0.0,0.0025,0.0025,2.04,0.07,2.0412006271
2020-12-28 09:30:00,1.822,-0.219,1.8351144378000002,0.002,0.001,0.0022360680000000003,1.82,-0.22,1.8332484829,2.132,-0.229,2.1442632767,0.002,0.001,0.0022360680000000003,2.13,-0.23,2.1423818521
2020-12-28 10:00:00,1.8940000000000001,-0.219,1.9066192593,0.004,0.001,0.0041231056,1.8900000000000001,-0.22,1.9027611516,2.204,-0.229,2.2158648424,0.004,0.001,0.0041231056,2.2,-0.23,2.2119900542
2020-12-28 10:30:00,1.9340000000000002,-0.218,1.9462476718000001,0.044,0.002,0.044045431100000004,1.8900000000000001,-0.22,1.9027611516,2.2439999999999998,-0.228,2.2555531472,0.044,0.002,0.044045431100000004,2.2,-0.23,2.2119900542
2020-12-28 11:00:00,2.1725,-0.1595,2.1783471945,1.8925,0.24050000000000002,1.9077202362999999,0.28,-0.4,0.4882622246,2.3725,-0.1595,2.3778554414,1.8925,0.24050000000000002,1.9077202362999999,0.48,-0.4,0.6248199741
2020-12-28 11:30:00,2.329,-0.14150000000000001,2.3332945056,1.919,0.2585,1.9363324224,0.41000000000000003,-0.4,0.5728001397,2.529,-0.14150000000000001,2.5329554378,1.919,0.2585,1.9363324224,0.61,-0.4,0.729451849
2020-12-28 12:00:00,2.215,-0.1615,2.2208798369,0.23500000000000001,0.0585,0.24217194300000003,1.98,-0.22,1.9921847304,2.485,-0.18150000000000002,2.4916194031,0.23500000000000001,0.0585,0.24217194300000003,2.25,-0.24,2.2627637968
2020-12-28 12:30:00,2.2525,-0.17850000000000002,2.2595615725,0.1625,0.0415,0.167715533,2.09,-0.22,2.1015470492,2.4925,-0.1985,2.5003916693,0.1625,0.0415,0.167715533,2.33,-0.24,2.3423279019
2020-12-28 13:00:00,2.395,-0.17400000000000002,2.4013123495,2.355,0.156,2.3601612233,0.04,-0.33,0.33241540280000004,2.445,-0.17400000000000002,2.4511835917,2.355,0.156,2.3601612233,0.09,-0.33,0.34205262750000004
2020-12-28 13:30:00,2.469,-0.152,2.4736743925,2.8890000000000002,0.138,2.8922940722,-0.42,-0.29,0.5103920062,2.529,-0.14200000000000002,2.5329834187999998,2.8890000000000002,0.138,2.8922940722,-0.36,-0.28,0.45607017
2020-12-28 14:00:00,2.3555,-0.1995,2.3639332689,2.8955,0.1405,2.8989067767,-0.54,-0.34,0.6381222453000001,2.4155,-0.17950000000000002,2.4221602961,2.8955,0.1405,2.8989067767,-0.48,-0.32,0.5768882041
2020-12-28 14:30:00,2.2365,-0.229,2.2481933302,2.8165,0.151,2.8205448498,-0.58,-0.38,0.6933974329,2.3365,-0.219,2.3467409849,2.8165,0.151,2.8205448498,-0.48,-0.37,0.6060528030000001
2020-12-28 15:00:00,2.13,-0.246,2.1441585762,1.92,0.274,1.9394525001,0.21,-0.52,0.5608029957,2.31,-0.23600000000000002,2.3220241169999998,1.92,0.274,1.9394525001,0.39,-0.51,0.6420280368
2020-12-28 15:30:00,2.0275,-0.2725,2.0457303097,0.2175,0.0575,0.22497222050000001,1.81,-0.33,1.8398369493,2.3675,-0.2725,2.3831308189,0.2175,0.0575,0.22497222050000001,2.15,-0.33,2.1751781536
2020-12-28 16:00:00,2.129,-0.2505,2.1436863693,1.759,0.20950000000000002,1.7714319772,0.37,-0.46,0.5903388857,2.449,-0.2205,2.4589065151,1.759,0.20950000000000002,1.7714319772,0.6900000000000001,-0.43,0.8130190650000001
2020-12-28 16:30:00,2.2185,-0.28700000000000003,2.2369870921,1.9185,0.273,1.9378264241,0.30000000000000004,-0.56,0.6352952070000001,2.5585,-0.267,2.5723940697,1.9185,0.273,1.9378264241,0.64,-0.54,0.8373768566
2020-12-28 17:00:00,2.398,-0.28450000000000003,2.4148176432,1.9180000000000001,0.2755,1.9376852815,0.48,-0.56,0.7375635566000001,2.7880000000000003,-0.2645,2.8005185681,1.9180000000000001,0.2755,1.9376852815,0.87,-0.54,1.02396289
2020-12-28 17:30:00,2.5075000000000003,-0.291,2.5243290693000002,2.2375,0.189,2.2454681583,0.27,-0.48,0.5507267925,2.9075,-0.231,2.9166620048,2.2375,0.189,2.2454681583,0.67,-0.42,0.7907591289
2020-12-28 18:00:00,2.6,-0.3165,2.6191930532,3.84,-0.1165,3.8417668136,-1.24,-0.2,1.2560254774000001,2.92,-0.2165,2.92801507,3.84,-0.1165,3.8417668136,-0.92,-0.1,0.9254188241
2020-12-28 18:30:00,2.5620000000000003,-0.318,2.5816599311,3.842,-0.11800000000000001,3.8438116499,-1.28,-0.2,1.2955307793,2.862,-0.218,2.8702905776,3.842,-0.11800000000000001,3.8438116499,-0.98,-0.1,0.9850888285
2020-12-28 19:00:00,2.5015,-0.304,2.5199044129,3.8415,-0.10400000000000001,3.8429075256000003,-1.34,-0.2,1.3548431644,2.7815000000000003,-0.20400000000000001,2.7889708227,3.8415,-0.10400000000000001,3.8429075256000003,-1.06,-0.1,1.0647065323
2020-12-28 19:30:00,2.415,-0.317,2.4357163217,3.865,-0.117,3.8667704871,-1.45,-0.2,1.4637281168,2.675,-0.23700000000000002,2.6854783559,3.865,-0.117,3.8667704871,-1.19,-0.12,1.1960351165
2020-12-28 20:00:00,2.1405,-0.28550000000000003,2.1594560658,0.49050000000000005,0.0245,0.4911114945,1.65,-0.31,1.6788686667000001,2.5505,-0.2755,2.5653363327000003,0.49050000000000005,0.0245,0.4911114945,2.06,-0.30000000000000004,2.0817300497
2020-12-28 20:30:00,2.2865,-0.323,2.3092014312,4.3565000000000005,-0.383,4.3733032424000005,-2.07,0.06,2.0708693827,2.4665,-0.233,2.4774808274,4.3565000000000005,-0.383,4.3733032424000005,-1.8900000000000001,0.15,1.8959430371
2020-12-28 21:00:00,1.9825,-0.3135,2.0071344001,0.5325,0.006500000000000001,0.5325396699,1.45,-0.32,1.4848905684,2.3525,-0.3135,2.3732969684,0.5325,0.006500000000000001,0.5325396699,1.82,-0.32,1.8479177471
2020-12-28 21:30:00,1.77,-0.8180000000000001,1.9498779448999999,0.0,0.002,0.002,1.77,-0.8200000000000001,1.9507178166,2.25,0.122,2.253305128,0.0,0.002,0.002,2.25,0.12,2.2531977277
2020-12-28 22:00:00,1.62,-1.088,1.9514466429000001,0.0,0.002,0.002,1.62,-1.09,1.952562419,2.12,0.382,2.1541411282,0.0,0.002,0.002,2.12,0.38,2.1537873618
2020-12-28 22:30:00,1.58,-0.738,1.7438589392,0.0,0.002,0.002,1.58,-0.74,1.744706279,1.97,-0.008,1.9700162436,0.0,0.002,0.002,1.97,-0.01,1.9700253805
2020-12-28 23:00:00,1.58,-0.338,1.6157487428000001,0.0,0.002,0.002,1.58,-0.34,1.6161683081,1.8399999999999999,-0.358,1.8745036676,0.0,0.002,0.002,1.8399999999999999,-0.36,1.8748866632
2020-12-28 23:30:00,1.46,-0.388,1.5106766696,0.0,0.002,0.002,1.46,-0.39,1.5111915828,1.72,-0.418,1.7700632757,0.0,0.002,0.002,1.72,-0.42,1.7705366418000001
2020-12-29 00:00:00,1.4,-0.358,1.4450480961,0.0,0.002,0.002,1.4,-0.36,1.44554488,1.6400000000000001,-0.418,1.6924313871,0.0,0.002,0.002,1.6400000000000001,-0.42,1.6929264603
2020-12-29 00:30:00,1.28,-0.598,1.4128000566,0.0,0.002,0.002,1.28,-0.6000000000000001,1.4136477638,1.57,-0.178,1.5800582268,0.0,0.002,0.002,1.57,-0.18,1.5802847844999999
2020-12-29 01:00:00,1.26,-0.40800000000000003,1.3244108124,0.0,0.002,0.002,1.26,-0.41000000000000003,1.3250283016,1.52,-0.338,1.5571268413000001,0.0,0.002,0.002,1.52,-0.34,1.5575621978
2020-12-29 01:30:00,1.26,-0.318,1.2995091381,0.0,0.002,0.002,1.26,-0.32,1.3,1.52,-0.338,1.5571268413000001,0.0,0.002,0.002,1.52,-0.34,1.5575621978
2020-12-29 02:00:00,1.19,-0.34800000000000003,1.2398403123,0.0,0.002,0.002,1.19,-0.35000000000000003,1.2404031603,1.44,-0.398,1.4939892905,0.0,0.002,0.002,1.44,-0.4,1.4945233354
2020-12-29 02:30:00,1.19,-0.34800000000000003,1.2398403123,0.0,0.002,0.002,1.19,-0.35000000000000003,1.2404031603,1.44,-0.398,1.4939892905,0.0,0.002,0.002,1.44,-0.4,1.4945233354
2020-12-29 03:00:00,1.19,-0.34800000000000003,1.2398403123,0.0,0.002,0.002,1.19,-0.35000000000000003,1.2404031603,1.4,-0.368,1.4475579436000001,0.0,0.002,0.002,1.4,-0.37,1.4480676780000001
2020-12-29 03:30:00,1.16,-0.34800000000000003,1.211075555,0.0,0.002,0.002,1.16,-0.35000000000000003,1.2116517652,1.37,-0.368,1.4185640627,0.0,0.002,0.002,1.37,-0.37,1.4190842117
2020-12-29 04:00:00,1.18,-0.34800000000000003,1.230245504,0.0,0.002,0.002,1.18,-0.35000000000000003,1.2308127396,1.3900000000000001,-0.298,1.4215850309,0.0,0.002,0.002,1.3900000000000001,-0.30000000000000004,1.4220056259
2020-12-29 04:30:00,1.08,-1.088,1.5330179386,0.0,0.002,0.002,1.08,-1.09,1.5344380079,1.43,0.382,1.4801432363,0.0,0.002,0.002,1.43,0.38,1.4796283317
2020-12-29 05:00:00,1.08,-1.088,1.5330179386,0.0,0.002,0.002,1.08,-1.09,1.5344380079,1.43,0.382,1.4801432363,0.0,0.002,0.002,1.43,0.38,1.4796283317
2020-12-29 05:30:00,1.11,-1.088,1.5542985556,0.0,0.002,0.002,1.11,-1.09,1.5556991997,1.46,0.382,1.5091467788,0.0,0.002,0.002,1.46,0.38,1.5086417733
2020-12-29 06:00:00,1.21,-1.058,1.6073157748,0.0,0.002,0.002,1.21,-1.06,1.60863296,1.57,0.382,1.6158044436,0.0,0.002,0.002,1.57,0.38,1.6153327831
2020-12-29 06:30:00,1.4100000000000001,-0.888,1.6663264986000001,0.0,0.002,0.002,1.4100000000000001,-0.89,1.667393175,1.81,0.5720000000000001,1.8982318088,0.0,0.002,0.002,1.81,0.5700000000000001,1.8976301009
2020-12-29 07:00:00,1.4100000000000001,-1.0075,1.7329616989,0.0,0.0025,0.0025,1.4100000000000001,-1.01,1.7344163283,1.85,0.4625,1.9069363518,0.0,0.0025,0.0025,1.85,0.46,1.9063315556
2020-12-29 07:30:00,1.58,-0.9375,1.8372006559,0.0,0.0025,0.0025,1.58,-0.9400000000000001,1.8384776311,2.01,0.5325,2.0793403401,0.0,0.0025,0.0025,2.01,0.53,2.0787015178
2020-12-29 08:00:00,1.67,-0.8275,1.8637747316,0.0,0.0025,0.0025,1.67,-0.8300000000000001,1.8648860555,2.11,0.5125000000000001,2.1713489471,0.0,0.0025,0.0025,2.11,0.51,2.1707602355
2020-12-29 08:30:00,1.9300000000000002,-0.1975,1.9400789288,0.0,0.0025,0.0025,1.9300000000000002,-0.2,1.9403350226,2.25,-0.23750000000000002,2.2625,0.0,0.0025,0.0025,2.25,-0.24,2.2627637968
2020-12-29 09:00:00,2.0605,-0.178,2.0681741344,0.0005,0.002,0.0020615528,2.06,-0.18,2.0678491241,2.4005,-0.20800000000000002,2.4094946047,0.0005,0.002,0.0020615528,2.4,-0.21,2.4091699815
2020-12-29 09:30:00,2.06,-0.2185,2.0715555146,0.0,0.0015,0.0015,2.06,-0.22,2.071714266,2.44,-0.20850000000000002,2.4488920454,0.0,0.0015,0.0015,2.44,-0.21,2.4490202121999998
2020-12-29 10:00:00,2.1315,-0.3085,2.1537094744,0.0015,0.0015,0.0021213203,2.13,-0.31,2.1524404754,2.5215,-0.0785,2.5227216454,0.0015,0.0015,0.0021213203,2.52,-0.08,2.5212695215
2020-12-29 10:30:00,2.2215,-0.1885,2.2294830118,0.0015,0.0015,0.0021213203,2.22,-0.19,2.2281157959,2.5915,-0.1985,2.5990910911,0.0015,0.0015,0.0021213203,2.59,-0.2,2.5977105304
2020-12-29 11:00:00,2.294,-0.1495,2.2988662967,0.004,0.0005,0.0040311289,2.29,-0.15,2.2949074055,2.624,-0.1595,2.6288431391,0.004,0.0005,0.0040311289,2.62,-0.16,2.6248809497
2020-12-29 11:30:00,2.285,-0.1515,2.2900168668,0.015,-0.0015,0.015074813400000001,2.27,-0.15,2.2749505489,2.505,-0.1615,2.5102006394,0.015,-0.0015,0.015074813400000001,2.49,-0.16,2.4951352669
2020-12-29 12:00:00,2.2805,-0.15,2.2854278046,0.0105,0.0,0.0105,2.27,-0.15,2.2749505489,2.6005000000000003,-0.16,2.6054174809,0.0105,0.0,0.0105,2.59,-0.16,2.5949373788
2020-12-29 12:30:00,2.462,-0.11900000000000001,2.4648742361,0.002,0.001,0.0022360680000000003,2.46,-0.12,2.4629250902,2.832,-0.129,2.8349365072,0.002,0.001,0.0022360680000000003,2.83,-0.13,2.8329842922
2020-12-29 13:00:00,2.442,-0.091,2.4436949482,0.012,-0.001,0.0120415946,2.43,-0.09,2.4316660955,2.732,-0.101,2.7338663098,0.012,-0.001,0.0120415946,2.7199999999999998,-0.1,2.7218376146
2020-12-29 13:30:00,2.363,-0.0915,2.3647708662999998,0.013000000000000001,-0.0015,0.0130862523,2.35,-0.09,2.3517227728,2.613,-0.1315,2.6163067958,0.013000000000000001,-0.0015,0.0130862523,2.6,-0.13,2.6032479713
2020-12-29 14:00:00,2.355,-0.15,2.3597722348,0.005,0.0,0.005,2.35,-0.15,2.3547823679,2.6550000000000002,-0.16,2.659816723,0.005,0.0,0.005,2.65,-0.16,2.6548257947
2020-12-29 14:30:00,2.226,-0.17,2.2324820268,0.006,0.0,0.006,2.22,-0.17,2.2264994947,2.5460000000000003,-0.18,2.552354991,0.006,0.0,0.006,2.54,-0.18,2.5463699653000003
2020-12-29 15:00:00,2.1545,-0.2295,2.1666888332,0.0045000000000000005,0.0005,0.0045276926,2.15,-0.23,2.1622673285,2.5045,-0.23950000000000002,2.5159253765000003,0.0045000000000000005,0.0005,0.0045276926,2.5,-0.24,2.5114935795
2020-12-29 15:30:00,2.2025,-0.159,2.2082317021,0.0025,0.001,0.0026925824,2.2,-0.16,2.2058105086,2.5525,-0.179,2.558768698,0.0025,0.001,0.0026925824,2.55,-0.18,2.5563450470999998
2020-12-29 16:00:00,2.2055,-0.2165,2.2161007423,0.025500000000000002,0.0035,0.025739075400000002,2.18,-0.22,2.1910727966,2.5955,-0.2165,2.6045138702,0.025500000000000002,0.0035,0.025739075400000002,2.5700000000000003,-0.22,2.5793991548
2020-12-29 16:30:00,2.4855,-0.35250000000000004,2.5103717852000003,4.1255,-0.3225,4.1380860914,-1.6400000000000001,-0.03,1.6402743673,2.7655000000000003,-0.0625,2.7662061565,4.1255,-0.3225,4.1380860914,-1.3599999999999999,0.26,1.3846299145
2020-12-29 17:00:00,2.676,-0.551,2.7321378077,4.816,-0.521,4.8440991939,-2.14,-0.03,2.14021027,3.116,0.23900000000000002,3.1251523163,4.816,-0.521,4.8440991939,-1.7000000000000002,0.76,1.8621492958
2020-12-29 17:30:00,2.8040000000000003,-0.2305,2.8134580590000002,4.814,-0.47050000000000003,4.8369376934,-2.01,0.24,2.0242776489,3.234,-0.0405,3.2342535847000002,4.814,-0.47050000000000003,4.8369376934,-1.58,0.43,1.6374675569
2020-12-29 18:00:00,2.8345000000000002,-0.2505,2.8455474869,4.8145,-0.49050000000000005,4.8394215047,-1.98,0.24,1.9944924166,3.2845,-0.060500000000000005,3.2850571532,4.8145,-0.49050000000000005,4.8394215047,-1.53,0.43,1.589276565
2020-12-29 18:30:00,2.775,-0.272,2.7882985852,4.815,-0.512,4.8421450825,-2.04,0.24,2.0540691322,3.195,-0.082,3.1960520959,4.815,-0.512,4.8421450825,-1.62,0.43,1.6760966559
2020-12-29 19:00:00,2.665,-0.3845,2.6925945202,4.815,-0.5045000000000001,4.8413577899,-2.15,0.12,2.1533462332,3.045,0.025500000000000002,3.0451067715,4.815,-0.5045000000000001,4.8413577899,-1.77,0.53,1.8476471525
2020-12-29 19:30:00,2.7800000000000002,-0.2255,2.7891307338,4.8100000000000005,-0.3955,4.826232511,-2.03,0.17,2.0371057901,3.0,-0.1155,3.0022225517,4.8100000000000005,-0.3955,4.826232511,-1.81,0.28,1.8315294155
2020-12-29 20:00:00,2.7279999999999998,-0.234,2.738017531,4.808,-0.374,4.8225242353,-2.08,0.14,2.0847062143,2.928,-0.124,2.9306245068,4.808,-0.374,4.8225242353,-1.88,0.25,1.8965494984
2020-12-29 20:30:00,2.5985,-0.272,2.6126971217,4.8085,-0.382,4.8236496815,-2.21,0.11,2.2127358631,2.7685,-0.192,2.7751497707,4.8085,-0.382,4.8236496815,-2.04,0.19,2.0488289338
2020-12-29 21:00:00,2.255,-0.2265,2.2663466747,0.495,0.0235,0.4955575143,1.76,-0.25,1.7776670104,2.635,-0.23650000000000002,2.6455920415,0.495,0.0235,0.4955575143,2.14,-0.26,2.1557365331
2020-12-29 21:30:00,2.13,-0.24750000000000003,2.1443311894,0.0,0.0025,0.0025,2.13,-0.25,2.1446211787,2.51,-0.2575,2.5231738446,0.0,0.0025,0.0025,2.51,-0.26,2.5234302051
2020-12-29 22:00:00,2.02,-0.24750000000000003,2.0351059555,0.0,0.0025,0.0025,2.02,-0.25,2.0354115063,2.38,-0.2575,2.3938893563,0.0,0.0025,0.0025,2.38,-0.26,2.3941595603
2020-12-29 22:30:00,1.92,-0.248,1.9359504126,0.0,0.002,0.002,1.92,-0.25,1.9362076335,2.25,-0.258,2.2647436941,0.0,0.002,0.002,2.25,-0.26,2.264972406
2020-12-29 23:00:00,1.78,-0.248,1.7971933674,0.0,0.002,0.002,1.78,-0.25,1.7974704448,2.08,-0.28800000000000003,2.0998438037,0.0,0.002,0.002,2.08,-0.29,2.1001190442
2020-12-29 23:30:00,1.6800000000000002,-0.268,1.7012418993,0.0,0.002,0.002,1.6800000000000002,-0.27,1.7015581095,1.96,-0.28800000000000003,1.9810461883000001,0.0,0.002,0.002,1.96,-0.29,1.9813379318000002
2020-12-30 00:00:00,1.6099999999999999,-0.28800000000000003,1.6355561745,0.0,0.002,0.002,1.6099999999999999,-0.29,1.635909533,1.88,-0.338,1.9101424031,0.0,0.002,0.002,1.88,-0.34,1.9104973175
2020-12-30 00:30:00,1.54,-0.28800000000000003,1.5666984394,0.0,0.002,0.002,1.54,-0.29,1.5670673247,1.79,-0.298,1.8146360517,0.0,0.002,0.002,1.79,-0.30000000000000004,1.8149655644
2020-12-30 01:00:00,1.54,-0.23800000000000002,1.5582823878,0.0,0.002,0.002,1.54,-0.24,1.5585891055999999,1.79,-0.298,1.8146360517,0.0,0.002,0.002,1.79,-0.30000000000000004,1.8149655644
2020-12-30 01:30:00,1.52,-0.278,1.5452132539,0.0,0.002,0.002,1.52,-0.28,1.5455743269000002,1.77,-0.298,1.7949105827,0.0,0.002,0.002,1.77,-0.30000000000000004,1.795243716
2020-12-30 02:00:00,1.52,-0.258,1.5417405748,0.0,0.002,0.002,1.52,-0.26,1.5420765221,1.77,-0.298,1.7949105827,0.0,0.002,0.002,1.77,-0.30000000000000004,1.795243716
2020-12-30 02:30:00,1.43,-0.258,1.4530877468,0.0,0.002,0.002,1.43,-0.26,1.4534441854,1.67,-0.298,1.6963796745000002,0.0,0.002,0.002,1.67,-0.30000000000000004,1.6967321533000002
2020-12-30 03:00:00,1.43,-0.258,1.4530877468,0.0,0.002,0.002,1.43,-0.26,1.4534441854,1.67,-0.298,1.6963796745000002,0.0,0.002,0.002,1.67,-0.30000000000000004,1.6967321533000002
2020-12-30 03:30:00,1.43,-0.228,1.4480621534,0.0,0.002,0.002,1.43,-0.23,1.4483784036,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 04:00:00,1.43,-0.228,1.4480621534,0.0,0.002,0.002,1.43,-0.23,1.4483784036,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 04:30:00,1.43,-0.228,1.4480621534,0.0,0.002,0.002,1.43,-0.23,1.4483784036,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 05:00:00,1.43,-0.228,1.4480621534,0.0,0.002,0.002,1.43,-0.23,1.4483784036,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 05:30:00,1.43,-0.258,1.4530877468,0.0,0.002,0.002,1.43,-0.26,1.4534441854,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 06:00:00,1.4,-0.258,1.4235743746,0.0,0.002,0.002,1.4,-0.26,1.4239382009,1.6400000000000001,-0.298,1.6668545227,0.0,0.002,0.002,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 06:30:00,1.4,-0.2575,1.4234838425,0.0,0.0025,0.0025,1.4,-0.26,1.4239382009,1.6400000000000001,-0.2975,1.6667652054,0.0,0.0025,0.0025,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-12-30 07:00:00,1.58,-0.2275,1.5962945374,0.0,0.0025,0.0025,1.58,-0.23,1.5966527487,1.85,-0.2675,1.8692394844,0.0,0.0025,0.0025,1.85,-0.27,1.8695988875
2020-12-30 07:30:00,1.6600000000000001,-1.088,1.9847780732,0.0,0.002,0.002,1.6600000000000001,-1.09,1.985875122,2.92,0.482,2.9595141493,0.0,0.002,0.002,2.92,0.48,2.9591890781
2020-12-30 08:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,3.91,-0.3375,3.9245389857,0.0,0.0025,0.0025,3.91,-0.34,3.9247547694
2020-12-30 08:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,4.15,-0.3375,4.1637010279,0.0,0.0025,0.0025,4.15,-0.34,4.1639044177
2020-12-30 09:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,4.35,-0.308,4.3608902761,0.0,0.002,0.002,4.35,-0.31,4.361031988
2020-12-30 09:30:00,-22.8385,-22.839,32.2988699996,0.0015,0.001,0.0018027756000000002,-22.84,-22.84,32.3006377646,4.4915,-0.259,4.4989613524,0.0015,0.001,0.0018027756000000002,4.49,-0.26,4.4975215397
2020-12-30 10:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,4.4415,-0.3785,4.4575985127,0.0015,0.0015,0.0021213203,4.44,-0.38,4.4562315918
2020-12-30 10:30:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,4.502,-0.3785,4.5178829389,0.002,0.0015,0.0025,4.5,-0.38,4.5160159433
2020-12-30 11:00:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,4.612,-0.35850000000000004,4.6259124776,0.002,0.0015,0.0025,4.61,-0.36,4.6240350345
2020-12-30 11:30:00,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646,4.702,-0.35850000000000004,4.7156469599,0.002,0.0015,0.0025,4.7,-0.36,4.713767071
2020-12-30 12:00:00,-22.837,-22.8385,32.2974558015,0.003,0.0015,0.0033541020000000003,-22.84,-22.84,32.3006377646,4.823,-0.3285,4.834174309,0.003,0.0015,0.0033541020000000003,4.82,-0.33,4.8312834734
2020-12-30 12:30:00,-22.8365,-22.8385,32.2971022617,0.0035,0.0015,0.0038078866,-22.84,-22.84,32.3006377646,4.8835,-0.3285,4.8945361884,0.0035,0.0015,0.0038078866,4.88,-0.33,4.8911450602
2020-12-30 13:00:00,-22.837,-22.839,32.2978093684,0.003,0.001,0.0031622777,-22.84,-22.84,32.3006377646,4.993,-0.379,5.0073635778,0.003,0.001,0.0031622777,4.99,-0.38,5.0044480215
2020-12-30 13:30:00,-22.8365,-22.8385,32.2971022617,0.0035,0.0015,0.0038078866,-22.84,-22.84,32.3006377646,4.8635,-0.3985,4.8797986126,0.0035,0.0015,0.0038078866,4.86,-0.4,4.8764331227
2020-12-30 14:00:00,-22.8375,-22.8385,32.2978093452,0.0025,0.0015,0.0029154759,-22.84,-22.84,32.3006377646,4.8325,-0.3985,4.848902814,0.0025,0.0015,0.0029154759,4.83,-0.4,4.8465348446
2020-12-30 14:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,4.851,-0.3985,4.8673404699,0.001,0.0015,0.0018027756000000002,4.85,-0.4,4.8664668909
2020-12-30 15:00:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,4.85,-0.4385,4.869782567,0.0,0.0015,0.0015,4.85,-0.44,4.8699178638
2020-12-30 15:30:00,-22.84,-22.839,32.2999306656,0.0,0.001,0.001,-22.84,-22.84,32.3006377646,5.13,-0.369,5.1432539311,0.0,0.001,0.001,5.13,-0.37,5.1433257723
2020-12-30 16:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.36,-0.3675,5.3725837592,0.0,0.0025,0.0025,5.36,-0.37,5.3727553453
2020-12-30 16:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.67,-0.23750000000000002,5.6749719162000005,0.0,0.0025,0.0025,5.67,-0.24,5.675077092
2020-12-30 17:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.92,-0.23750000000000002,5.924762126,0.0,0.0025,0.0025,5.92,-0.24,5.9248628676
2020-12-30 17:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,5.74,-0.3675,5.7517524503,0.0,0.0025,0.0025,5.74,-0.37,5.7519127253
2020-12-30 18:00:00,0.65,-0.3255,0.726945837,1.5899999999999999,-0.0855,1.5922971612999999,-0.9400000000000001,-0.24,0.9701546269,5.01,-0.0055000000000000005,5.010003019,1.5899999999999999,-0.0855,1.5922971612999999,3.42,0.08,3.4209355446
2020-12-30 18:30:00,2.737,-0.1665,2.7420596729,3.847,-0.14650000000000002,3.8497884682,-1.11,-0.02,1.1101801656,3.097,-0.0665,3.0977138748,3.847,-0.14650000000000002,3.8497884682,-0.75,0.08,0.7542545989
2020-12-30 19:00:00,2.6585,-0.7085,2.7512896067,3.8485,-0.0685,3.8491095724,-1.19,-0.64,1.3511846654,3.0585,0.4415,3.0902013688,3.8485,-0.0685,3.8491095724,-0.79,0.51,0.9403190948000001
2020-12-30 19:30:00,2.5875,-0.264,2.6009329576,3.8475,-0.094,3.8486481068,-1.26,-0.17,1.2714165328,2.8875,-0.024,2.8875997385,3.8475,-0.094,3.8486481068,-0.96,0.07,0.9625487001
2020-12-30 20:00:00,2.163,-0.9555,2.3646456923,0.403,0.044500000000000005,0.40544944200000005,1.76,-1.0,2.0242529486,2.763,0.5445,2.8161408434,0.403,0.044500000000000005,0.40544944200000005,2.36,0.5,2.4123847123
2020-12-30 20:30:00,2.0675,-0.8715,2.2436729931,0.8175,-0.0315,0.8181066556000001,1.25,-0.84,1.5060212482000002,2.5975,0.41850000000000004,2.6309976245,0.8175,-0.0315,0.8181066556000001,1.78,0.45,1.8360010893
2020-12-30 21:00:00,2.2315,-0.2765,2.2485649868,3.8415,-0.0665,3.8420755458,-1.6099999999999999,-0.21,1.6236378907,2.4314999999999998,-0.2265,2.4420267198,3.8415,-0.0665,3.8420755458,-1.4100000000000001,-0.16,1.4190489773000001
2020-12-30 21:30:00,1.875,-0.8285,2.049887131,0.41500000000000004,0.061500000000000006,0.4195321799,1.46,-0.89,1.7098830369,2.365,0.2715,2.380532976,0.41500000000000004,0.061500000000000006,0.4195321799,1.9500000000000002,0.21,1.9612750954
2020-12-30 22:00:00,1.72,-1.008,1.9936057785,0.0,0.002,0.002,1.72,-1.01,1.9946177579,2.25,0.452,2.2949518513,0.0,0.002,0.002,2.25,0.45,2.2945587811
2020-12-30 22:30:00,1.62,-1.028,1.9186411857999999,0.0,0.002,0.002,1.62,-1.03,1.9197135203000002,2.12,0.432,2.1635674244,0.0,0.002,0.002,2.12,0.43,2.1631689717
2020-12-30 23:00:00,1.51,-1.028,1.8267139897,0.0,0.002,0.002,1.51,-1.03,1.8278402556,1.98,0.432,2.0265793841,0.0,0.002,0.002,1.98,0.43,2.0261539922
2020-12-30 23:30:00,1.55,-1.028,1.8599150518,0.0,0.002,0.002,1.55,-1.03,1.861021225,2.01,0.462,2.0624121799,0.0,0.002,0.002,2.01,0.46,2.0619650821
2020-12-31 00:00:00,1.55,-0.968,1.8274364558,0.0,0.002,0.002,1.55,-0.97,1.8284966503,2.01,0.482,2.0669842767,0.0,0.002,0.002,2.01,0.48,2.0665188119
2020-12-31 00:30:00,1.49,-0.968,1.7768297611000001,0.0,0.002,0.002,1.49,-0.97,1.7779201331999999,1.92,0.482,1.9795767224,0.0,0.002,0.002,1.92,0.48,1.9790907003
2020-12-31 01:00:00,1.46,-0.968,1.7517488404,0.0,0.002,0.002,1.46,-0.97,1.7528548143,1.8900000000000001,0.452,1.9432971981,0.0,0.002,0.002,1.8900000000000001,0.45,1.9428329830000002
2020-12-31 01:30:00,1.44,-0.968,1.7351149818,0.0,0.002,0.002,1.44,-0.97,1.7362315514,1.8599999999999999,0.452,1.9141327018,0.0,0.002,0.002,1.8599999999999999,0.45,1.9136614121000002
2020-12-31 02:00:00,1.3900000000000001,-0.968,1.6938488717,0.0,0.002,0.002,1.3900000000000001,-0.97,1.6949926254,1.81,0.452,1.8655840908,0.0,0.002,0.002,1.81,0.45,1.8651005335000002
2020-12-31 02:30:00,1.37,-0.968,1.6774754842,0.0,0.002,0.002,1.37,-0.97,1.6786303941,1.78,0.452,1.8364923087,0.0,0.002,0.002,1.78,0.45,1.8360010893
2020-12-31 03:00:00,1.37,-0.968,1.6774754842,0.0,0.002,0.002,1.37,-0.97,1.6786303941,1.78,0.452,1.8364923087,0.0,0.002,0.002,1.78,0.45,1.8360010893
2020-12-31 03:30:00,1.37,-0.968,1.6774754842,0.0,0.002,0.002,1.37,-0.97,1.6786303941,1.78,0.512,1.8521727781,0.0,0.002,0.002,1.78,0.51,1.8516209115
2020-12-31 04:00:00,1.34,-0.968,1.653065032,0.0,0.002,0.002,1.34,-0.97,1.6542369842,1.74,0.462,1.8002899766,0.0,0.002,0.002,1.74,0.46,1.7997777641
2020-12-31 04:30:00,1.34,-0.968,1.653065032,0.0,0.002,0.002,1.34,-0.97,1.6542369842,1.74,0.462,1.8002899766,0.0,0.002,0.002,1.74,0.46,1.7997777641
2020-12-31 05:00:00,1.38,-0.968,1.685652396,0.0,0.002,0.002,1.38,-0.97,1.6868017074,1.77,0.502,1.8398108598,0.0,0.002,0.002,1.77,0.5,1.839266158
2020-12-31 05:30:00,1.38,-0.968,1.685652396,0.0,0.002,0.002,1.38,-0.97,1.6868017074,1.77,0.462,1.8293015060000002,0.0,0.002,0.002,1.77,0.46,1.8287974191
2020-12-31 06:00:00,1.45,-0.968,1.7434230697,0.0,0.002,0.002,1.45,-0.97,1.7445343218,1.85,0.492,1.9143050959,0.0,0.002,0.002,1.85,0.49,1.9137920472
2020-12-31 06:30:00,1.58,-0.8375,1.7882411051,0.0,0.0025,0.0025,1.58,-0.84,1.7894133117000002,2.01,0.6225,2.1041877887,0.0,0.0025,0.0025,2.01,0.62,2.1034495478
2020-12-31 07:00:00,1.51,-0.9375,1.7773593475,0.0,0.0025,0.0025,1.51,-0.9400000000000001,1.7786792853,1.9500000000000002,0.5225000000000001,2.0187883123,0.0,0.0025,0.0025,1.9500000000000002,0.52,2.0181427105
2020-12-31 07:30:00,1.5899999999999999,-0.9375,1.84580775,0.0,0.0025,0.0025,1.5899999999999999,-0.9400000000000001,1.8470787747,2.05,0.5225000000000001,2.1155392339,0.0,0.0025,0.0025,2.05,0.52,2.1149231665
2020-12-31 08:00:00,1.72,-0.8075,1.900120062,0.0,0.0025,0.0025,1.72,-0.81,1.9011838417,2.17,0.41250000000000003,2.2088585853,0.0,0.0025,0.0025,2.17,0.41000000000000003,2.208393081
2020-12-31 08:30:00,2.03,-0.1375,2.0346513829,0.0,0.0025,0.0025,2.03,-0.14,2.0348218595,2.38,-0.1575,2.3852057039,0.0,0.0025,0.0025,2.38,-0.16,2.3853720884
2020-12-31 09:00:00,2.35,-0.28800000000000003,2.3675818888,0.0,0.002,0.002,2.35,-0.29,2.3678260071,2.7800000000000002,0.10200000000000001,2.7818705937,0.0,0.002,0.002,2.7800000000000002,0.1,2.7817979797
2020-12-31 09:30:00,2.313,-0.0985,2.3150963803,0.003,0.0015,0.0033541020000000003,2.31,-0.1,2.312163489,2.693,-0.0985,2.6948007811,0.003,0.0015,0.0033541020000000003,2.69,-0.1,2.6918580943
2020-12-31 10:00:00,2.3135,-0.0985,2.3155959276,0.0035,0.0015,0.0038078866,2.31,-0.1,2.312163489,2.6935000000000002,-0.0985,2.6953004471,0.0035,0.0015,0.0038078866,2.69,-0.1,2.6918580943
2020-12-31 10:30:00,2.364,-0.0985,2.3660511934,0.004,0.0015,0.0042720019,2.36,-0.1,2.3621176939,2.734,-0.0985,2.7357737936,0.004,0.0015,0.0042720019,2.73,-0.1,2.7318308879
2020-12-31 11:00:00,2.3415,-0.1005,2.3436557981,0.0115,-0.0005,0.011510864400000001,2.33,-0.1,2.3321449355,2.6615,-0.1005,2.6633967973,0.0115,-0.0005,0.011510864400000001,2.65,-0.1,2.6518861212
2020-12-31 11:30:00,2.342,-0.101,2.3441768278,0.012,-0.001,0.0120415946,2.33,-0.1,2.3321449355,2.632,-0.101,2.6339371671,0.012,-0.001,0.0120415946,2.62,-0.1,2.6219077024
2020-12-31 12:00:00,2.432,-0.0505,2.4325242548,0.012,-0.0005,0.012010412100000001,2.42,-0.05,2.4205164738000002,2.732,-0.060500000000000005,2.7326698026000003,0.012,-0.0005,0.012010412100000001,2.7199999999999998,-0.06,2.7206616842
2020-12-31 12:30:00,2.4305,-0.09050000000000001,2.4321843063,0.0105,-0.0005,0.010511898,2.42,-0.09,2.4216729754,2.7705,-0.09050000000000001,2.7719777236,0.0105,-0.0005,0.010511898,2.76,-0.09,2.7614670014
2020-12-31 13:00:00,2.456,-0.09,2.4576484696,0.006,0.0,0.006,2.45,-0.09,2.4516525039,2.856,-0.09,2.8574177154,0.006,0.0,0.006,2.85,-0.09,2.8514206985
2020-12-31 13:30:00,2.4595000000000002,-0.09050000000000001,2.4611644602,0.0095,-0.0005,0.009513148800000001,2.45,-0.09,2.4516525039,2.7795,-0.09050000000000001,2.7809729413,0.0095,-0.0005,0.009513148800000001,2.77,-0.09,2.7714617082
2020-12-31 14:00:00,2.3609999999999998,-0.091,2.3627530552,0.011,-0.001,0.011045361,2.35,-0.09,2.3517227728,2.601,-0.091,2.6025914009,0.011,-0.001,0.011045361,2.59,-0.09,2.5915632348
2020-12-31 14:30:00,2.2085,-0.14,2.212932952,0.0085,0.0,0.0085,2.2,-0.14,2.2044500448,2.4785,-0.16,2.4836590446,0.0085,0.0,0.0085,2.47,-0.16,2.4751767614
2020-12-31 15:00:00,2.096,-0.1885,2.1044591348,0.006,0.0015,0.0061846584,2.09,-0.19,2.0986185933,2.406,-0.20850000000000002,2.415017236,0.006,0.0015,0.0061846584,2.4,-0.21,2.4091699815
2020-12-31 15:30:00,2.1525,-0.1885,2.1607379526,0.0025,0.0015,0.0029154759,2.15,-0.19,2.1583790214,2.5324999999999998,-0.20850000000000002,2.5410683777000003,0.0025,0.0015,0.0029154759,2.5300000000000002,-0.21,2.538700455
2020-12-31 16:00:00,2.245,-0.188,2.2528579627,0.045,0.002,0.0450444225,2.2,-0.19,2.2081893035,2.675,-0.20800000000000002,2.6830745424,0.045,0.002,0.0450444225,2.63,-0.21,2.6383707094
2020-12-31 16:30:00,2.4125,-0.20950000000000002,2.42157934,3.3725,-0.0395,3.3727313116,-0.96,-0.17,0.9749358953,2.6925,-0.1495,2.6966472702,3.3725,-0.0395,3.3727313116,-0.68,-0.11,0.688839604
2020-12-31 17:00:00,2.6790000000000003,-0.20850000000000002,2.6871012727,3.849,-0.0785,3.8498004169,-1.17,-0.13,1.177200068,2.989,-0.1285,2.9917608945,3.849,-0.0785,3.8498004169,-0.86,-0.05,0.8614522622
2020-12-31 17:30:00,2.747,-0.2225,2.7559962355,3.847,-0.0925,3.8481119072,-1.1,-0.13,1.107655181,3.087,-0.14250000000000002,3.0902872439,3.847,-0.0925,3.8481119072,-0.76,-0.05,0.7616429610000001
2020-12-31 18:00:00,2.7505,-0.23900000000000002,2.7608642216,3.8505000000000003,-0.149,3.853381794,-1.1,-0.09,1.103675677,3.0905,-0.129,3.0931911111,3.8505000000000003,-0.149,3.853381794,-0.76,0.02,0.7602631123
2020-12-31 18:30:00,2.7515,-0.24450000000000002,2.7623418507,3.8515,-0.1545,3.8545975795,-1.1,-0.09,1.103675677,3.0915,-0.1345,3.0944244214,3.8515,-0.1545,3.8545975795,-0.76,0.02,0.7602631123
2020-12-31 19:00:00,2.68,-0.2335,2.6901528302,3.85,-0.14350000000000002,3.85267339,-1.17,-0.09,1.1734564329000001,3.0,-0.12350000000000001,3.0025409656,3.85,-0.14350000000000002,3.85267339,-0.85,0.02,0.8502352616000001
2020-12-31 19:30:00,2.52,-0.226,2.5301138314,3.85,-0.136,3.852401329,-1.33,-0.09,1.3330416348,2.81,-0.136,2.8132891782,3.85,-0.136,3.852401329,-1.04,0.0,1.04
2020-12-31 20:00:00,2.4130000000000003,-0.2605,2.427020653,3.843,-0.1005,3.8443138855,-1.43,-0.16,1.4389232084999999,2.6630000000000003,-0.2005,2.6705372587,3.843,-0.1005,3.8443138855,-1.18,-0.1,1.1842297074
2020-12-31 20:30:00,2.3445,-0.2555,2.3583809065,3.8445,-0.1255,3.8465478679,-1.5,-0.13,1.5056227947,2.5745,-0.1855,2.5811742483,3.8445,-0.1255,3.8465478679,-1.27,-0.06,1.2714165328
2020-12-31 21:00:00,1.971,-0.9135000000000001,2.1724003429,0.41100000000000003,0.036500000000000005,0.412617559,1.56,-0.9500000000000001,1.8264993841,2.511,0.34650000000000003,2.5347945183,0.41100000000000003,0.036500000000000005,0.412617559,2.1,0.31,2.1227576404
2020-12-31 21:30:00,1.8900000000000001,-0.528,1.9623669382000002,0.0,0.002,0.002,1.8900000000000001,-0.53,1.9629060090000001,2.33,-0.068,2.3309920635,0.0,0.002,0.002,2.33,-0.07,2.331051265
2020-12-31 22:00:00,1.8900000000000001,-0.268,1.9089064933,0.0,0.002,0.002,1.8900000000000001,-0.27,1.9091883092000002,2.25,-0.28800000000000003,2.2683571147,0.0,0.002,0.002,2.25,-0.29,2.2686119103999998
2020-12-31 22:30:00,1.8,-0.298,1.8245010277,0.0,0.002,0.002,1.8,-0.30000000000000004,1.8248287590999999,2.15,-0.308,2.1719493548,0.0,0.002,0.002,2.15,-0.31,2.1722338732
2020-12-31 23:00:00,1.65,-0.868,1.8643830078999999,0.0,0.002,0.002,1.65,-0.87,1.8653149868,2.1,0.17200000000000001,2.1070320358,0.0,0.002,0.002,2.1,0.17,2.106869716
2020-12-31 23:30:00,1.58,-1.078,1.9127163930000002,0.0,0.002,0.002,1.58,-1.08,1.9138442988,2.06,0.382,2.0951190897,0.0,0.002,0.002,2.06,0.38,2.0947553556
2021-01-01 00:00:00,1.54,-1.078,1.8798095648,0.0,0.002,0.002,1.54,-1.08,1.8809572031,2.0,0.382,2.0361542181,0.0,0.002,0.002,2.0,0.38,2.0357799488
2021-01-01 00:30:00,1.5,-1.078,1.8471827197000001,0.0,0.002,0.002,1.5,-1.08,1.8483506161,1.96,0.382,1.9968785642,0.0,0.002,0.002,1.96,0.38,1.9964969321
2021-01-01 01:00:00,1.44,-1.038,1.7751180242,0.0,0.002,0.002,1.44,-1.04,1.7762882649,1.8900000000000001,0.382,1.92821783,0.0,0.002,0.002,1.8900000000000001,0.38,1.9278226058999999
2021-01-01 01:30:00,1.37,-1.038,1.7188205258,0.0,0.002,0.002,1.37,-1.04,1.7200290695,1.81,0.402,1.8541046357000002,0.0,0.002,0.002,1.81,0.4,1.8536720314
2021-01-01 02:00:00,1.28,-1.068,1.6670404913999999,0.0,0.002,0.002,1.28,-1.07,1.6683225108,1.7000000000000002,0.382,1.7423903122,0.0,0.002,0.002,1.7000000000000002,0.38,1.741952927
2021-01-01 02:30:00,1.24,-1.068,1.6365280321,0.0,0.002,0.002,1.24,-1.07,1.6378339354,1.65,0.382,1.693642229,0.0,0.002,0.002,1.65,0.38,1.6931922513000002
2021-01-01 03:00:00,1.2,-1.068,1.6064320714,0.0,0.002,0.002,1.2,-1.07,1.6077624203,1.6,0.382,1.6449693006000001,0.0,0.002,0.002,1.6,0.38,1.6445060049
2021-01-01 03:30:00,1.2,-1.038,1.5866455181,0.0,0.002,0.002,1.2,-1.04,1.5879546593,1.58,0.422,1.63538497,0.0,0.002,0.002,1.58,0.42,1.6348700254000001
2021-01-01 04:00:00,1.2,-1.038,1.5866455181,0.0,0.002,0.002,1.2,-1.04,1.5879546593,1.58,0.422,1.63538497,0.0,0.002,0.002,1.58,0.42,1.6348700254000001
2021-01-01 04:30:00,1.16,-1.068,1.5767764585,0.0,0.002,0.002,1.16,-1.07,1.5781318069,1.55,0.422,1.6064196214000002,0.0,0.002,0.002,1.55,0.42,1.6058953889
2021-01-01 05:00:00,1.16,-1.048,1.5632990757,0.0,0.002,0.002,1.16,-1.05,1.5646405338,1.55,0.422,1.6064196214000002,0.0,0.002,0.002,1.55,0.42,1.6058953889
2021-01-01 05:30:00,1.16,-1.048,1.5632990757,0.0,0.002,0.002,1.16,-1.05,1.5646405338,1.55,0.422,1.6064196214000002,0.0,0.002,0.002,1.55,0.42,1.6058953889
2021-01-01 06:00:00,1.19,-1.048,1.5856872327,0.0,0.002,0.002,1.19,-1.05,1.5870097668,1.58,0.442,1.6406596234,0.0,0.002,0.002,1.58,0.44,1.6401219466999999
2021-01-01 06:30:00,1.24,-1.048,1.6235467348000001,0.0,0.002,0.002,1.24,-1.05,1.6248384535,1.6400000000000001,0.442,1.6985181777,0.0,0.002,0.002,1.6400000000000001,0.44,1.6979988221
2021-01-01 07:00:00,1.29,-0.998,1.630982526,0.0,0.002,0.002,1.29,-1.0,1.6322070947,1.7000000000000002,0.492,1.7697638261000002,0.0,0.002,0.002,1.7000000000000002,0.49,1.7692088627
2021-01-01 07:30:00,1.33,-1.0275,1.6806713688000001,0.0,0.0025,0.0025,1.33,-1.03,1.6822009392,1.74,0.4425,1.7953847081,0.0,0.0025,0.0025,1.74,0.44,1.7947701803
2021-01-01 08:00:00,1.3599999999999999,-1.0275,1.7045105602000001,0.0,0.0025,0.0025,1.3599999999999999,-1.03,1.7060187572,1.79,0.4425,1.8438834697000002,0.0,0.0025,0.0025,1.79,0.44,1.8432851109000001
2021-01-01 08:30:00,1.44,-1.0075,1.7574573251999999,0.0,0.0025,0.0025,1.44,-1.01,1.7588916965,1.8900000000000001,0.4425,1.941109541,0.0,0.0025,0.0025,1.8900000000000001,0.44,1.9405411616000001
2021-01-01 09:00:00,1.52,-1.0075,1.8235833543000002,0.0,0.0025,0.0025,1.52,-1.01,1.8249657530999999,1.99,0.4425,2.0386039954,0.0,0.0025,0.0025,1.99,0.44,2.0380628057
2021-01-01 09:30:00,1.6705,-0.848,1.8734124613,0.0005,0.002,0.0020615528,1.67,-0.85,1.8738729946000001,2.1205,0.272,2.1378737685,0.0005,0.002,0.0020615528,2.12,0.27,2.137124236
2021-01-01 10:00:00,1.8719999999999999,-0.2685,1.8911573837,0.002,0.0015,0.0025,1.87,-0.27,1.8893914364,2.182,-0.28850000000000003,2.2009898341,0.002,0.0015,0.0025,2.18,-0.29,2.1992044016
2021-01-01 10:30:00,1.913,-0.23850000000000002,1.9278099621,0.003,0.0015,0.0033541020000000003,1.9100000000000001,-0.24,1.9250194804,2.233,-0.2585,2.2479126429,0.003,0.0015,0.0033541020000000003,2.23,-0.26,2.2451057882
2021-01-01 11:00:00,1.983,-0.2685,2.0010950127,0.003,0.0015,0.0033541020000000003,1.98,-0.27,1.998324298,2.323,-0.2785,2.339634854,0.003,0.0015,0.0033541020000000003,2.32,-0.28,2.336835467
2021-01-01 11:30:00,2.0625,-0.23850000000000002,2.0762438441,0.0025,0.0015,0.0029154759,2.06,-0.24,2.0739334608,2.3225,-0.2585,2.336841565,0.0025,0.0015,0.0029154759,2.32,-0.26,2.334523506
2021-01-01 12:00:00,2.154,-0.219,2.1651043855,0.004,0.001,0.0041231056,2.15,-0.22,2.1612265036,2.454,-0.219,2.4637526256,0.004,0.001,0.0041231056,2.45,-0.22,2.4598577195
2021-01-01 12:30:00,2.127,-0.2195,2.1382958752,0.007,0.0005,0.0070178344,2.12,-0.22,2.1313845265,2.457,-0.2195,2.4667852055,0.007,0.0005,0.0070178344,2.45,-0.22,2.4598577195
2021-01-01 13:00:00,2.1735,-0.2215,2.1847573092,0.0135,-0.0015,0.0135830777,2.16,-0.22,2.1711747972,2.4235,-0.2215,2.4336011382000002,0.0135,-0.0015,0.0135830777,2.41,-0.22,2.4200206611
2021-01-01 13:30:00,2.1705,-0.221,2.1817220836,0.0105,-0.001,0.0105475116,2.16,-0.22,2.1711747972,2.3805,-0.221,2.3907365497,0.0105,-0.001,0.0105475116,2.37,-0.22,2.3801890681
2021-01-01 14:00:00,2.102,-0.2215,2.1136381549,0.012,-0.0015,0.0120933866,2.09,-0.22,2.1015470492,2.322,-0.2515,2.3355804953,0.012,-0.0015,0.0120933866,2.31,-0.25,2.3234887562
