Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 14:30:00,2.0495,-0.221,2.0613809085,0.0095,-0.001,0.0095524866,2.04,-0.22,2.0518284529,2.2995,-0.231,2.3110736141,0.0095,-0.001,0.0095524866,2.29,-0.23,2.3015212361
2021-01-01 15:00:00,2.0165,-0.2185,2.028303355,0.006500000000000001,0.0015,0.006670832000000001,2.01,-0.22,2.0220039565,2.2965,-0.2285,2.3078397908,0.006500000000000001,0.0015,0.006670832000000001,2.29,-0.23,2.3015212361
2021-01-01 15:30:00,2.034,-0.2185,2.0457023855,0.004,0.0015,0.0042720019,2.03,-0.22,2.0418863827,2.364,-0.2285,2.3750175263,0.004,0.0015,0.0042720019,2.36,-0.23,2.3711811403
2021-01-01 16:00:00,2.2905,-0.1685,2.2966894653,0.0005,0.0015,0.0015811388,2.29,-0.17,2.2963013739,2.6905,-0.1685,2.6957712255,0.0005,0.0015,0.0015811388,2.69,-0.17,2.6953663944
2021-01-01 16:30:00,2.38,-0.1875,2.3873743422,0.0,0.0025,0.0025,2.38,-0.19,2.3875719884,2.83,-0.1675,2.834952601,0.0,0.0025,0.0025,2.83,-0.17,2.8351014091
2021-01-01 17:00:00,2.5395,-0.189,2.5465233653,0.08950000000000001,0.001,0.0895055864,2.45,-0.19,2.457356303,3.0495,-0.169,3.0541793088,0.08950000000000001,0.001,0.0895055864,2.96,-0.17,2.9648777378
2021-01-01 17:30:00,3.1755,-0.1555,3.1793050341,3.8055,-0.1655,3.8090970715,-0.63,0.01,0.6300793601,3.5455,-0.0655,3.5461049759,3.8055,-0.1655,3.8090970715,-0.26,0.1,0.2785677655
2021-01-01 18:00:00,3.4225,-0.1505,3.4258074231,3.8525,-0.1605,3.8558418666,-0.43,0.01,0.43011626340000003,3.7925,-0.060500000000000005,3.7929825336,3.8525,-0.1605,3.8558418666,-0.06,0.1,0.1166190379
2021-01-01 18:30:00,3.2785,-0.187,3.2838287486,3.8485,-0.137,3.8509377105,-0.5700000000000001,-0.05,0.5721887800000001,3.6185,-0.107,3.6200816634,3.8485,-0.137,3.8509377105,-0.23,0.03,0.23194827010000002
2021-01-01 19:00:00,2.884,-0.1535,2.8880821058,0.41400000000000003,0.036500000000000005,0.415605883,2.47,-0.19,2.477296914,3.384,-0.1535,3.3874796309,0.41400000000000003,0.036500000000000005,0.415605883,2.9699999999999998,-0.19,2.9760712357
2021-01-01 19:30:00,2.66,-0.1875,2.6666001294,0.0,0.0025,0.0025,2.66,-0.19,2.666777081,3.16,-0.1375,3.1629900806,0.0,0.0025,0.0025,3.16,-0.14,3.1630997455
2021-01-01 20:00:00,2.37,-0.9675,2.5598742645,0.0,0.0025,0.0025,2.37,-0.97,2.5608201811,3.0,0.5225000000000001,3.0451611205,0.0,0.0025,0.0025,3.0,0.52,3.0447331574
2021-01-01 20:30:00,2.22,-0.968,2.4218637451,0.0,0.002,0.002,2.22,-0.97,2.4226638232,2.83,0.552,2.8833321002,0.0,0.002,0.002,2.83,0.55,2.8829498782
2021-01-01 21:00:00,2.14,-0.47800000000000004,2.192734366,0.0,0.002,0.002,2.14,-0.48,2.1931712199,2.59,-0.058,2.5906493395,0.0,0.002,0.002,2.59,-0.06,2.5906948874999998
2021-01-01 21:30:00,2.14,-0.228,2.1521115213,0.0,0.002,0.002,2.14,-0.23,2.152324325,2.54,-0.248,2.5520783687,0.0,0.002,0.002,2.54,-0.25,2.5522734962999998
2021-01-01 22:00:00,2.01,-0.228,2.0228900118,0.0,0.002,0.002,2.01,-0.23,2.0231164079,2.37,-0.268,2.3851046099,0.0,0.002,0.002,2.37,-0.27,2.3853301658
2021-01-01 22:30:00,1.92,-0.278,1.9400216494,0.0,0.002,0.002,1.92,-0.28,1.9403092537000002,2.26,-0.298,2.2795622387,0.0,0.002,0.002,2.26,-0.30000000000000004,2.2798245547000002
2021-01-01 23:00:00,1.83,-0.278,1.8509954079000002,0.0,0.002,0.002,1.83,-0.28,1.8512968428,2.14,-0.298,2.1606489766,0.0,0.002,0.002,2.14,-0.30000000000000004,2.1609257276
2021-01-01 23:30:00,1.71,-0.278,1.7324502878999999,0.0,0.002,0.002,1.71,-0.28,1.7327723450999999,2.0,-0.328,2.0267175432,0.0,0.002,0.002,2.0,-0.33,2.0270421801
2021-01-02 00:00:00,1.65,-0.278,1.6732555095000001,0.0,0.002,0.002,1.65,-0.28,1.6735889579,1.92,-0.328,1.9478151863000002,0.0,0.002,0.002,1.92,-0.33,1.9481529713999999
2021-01-02 00:30:00,1.63,-0.278,1.6535368153999999,0.0,0.002,0.002,1.63,-0.28,1.6538742395,1.88,-0.328,1.9083982813,0.0,0.002,0.002,1.88,-0.33,1.9087430419
2021-01-02 01:00:00,1.53,-0.278,1.5550511246,0.0,0.002,0.002,1.53,-0.28,1.5554099138000002,1.79,-0.328,1.8198032861,0.0,0.002,0.002,1.79,-0.33,1.8201648277
2021-01-02 01:30:00,1.44,-0.848,1.6711385341,0.0,0.002,0.002,1.44,-0.85,1.6721542991,1.82,0.252,1.8373633283,0.0,0.002,0.002,1.82,0.25,1.8370900903
2021-01-02 02:00:00,1.3900000000000001,-1.028,1.7288389167,0.0,0.002,0.002,1.3900000000000001,-1.03,1.7300289014999999,1.82,0.432,1.8705678282,0.0,0.002,0.002,1.82,0.43,1.8701069488000002
2021-01-02 02:30:00,1.3900000000000001,-1.028,1.7288389167,0.0,0.002,0.002,1.3900000000000001,-1.03,1.7300289014999999,1.79,0.432,1.8413918649,0.0,0.002,0.002,1.79,0.43,1.8409236812
2021-01-02 03:00:00,1.37,-1.008,1.7008715413000002,0.0,0.002,0.002,1.37,-1.01,1.7020575783,1.79,0.432,1.8413918649,0.0,0.002,0.002,1.79,0.43,1.8409236812
2021-01-02 03:30:00,1.37,-1.008,1.7008715413000002,0.0,0.002,0.002,1.37,-1.01,1.7020575783,1.79,0.462,1.8486600552999999,0.0,0.002,0.002,1.79,0.46,1.8481612484
2021-01-02 04:00:00,1.35,-1.008,1.6848038461,0.0,0.002,0.002,1.35,-1.01,1.6860011862,1.74,0.462,1.8002899766,0.0,0.002,0.002,1.74,0.46,1.7997777641
2021-01-02 04:30:00,1.32,-1.008,1.6608624266,0.0,0.002,0.002,1.32,-1.01,1.6620770139,1.71,0.462,1.7713113786,0.0,0.002,0.002,1.71,0.46,1.7707907837999999
2021-01-02 05:00:00,1.32,-1.008,1.6608624266,0.0,0.002,0.002,1.32,-1.01,1.6620770139,1.71,0.462,1.7713113786,0.0,0.002,0.002,1.71,0.46,1.7707907837999999
2021-01-02 05:30:00,1.35,-1.008,1.6848038461,0.0,0.002,0.002,1.35,-1.01,1.6860011862,1.74,0.462,1.8002899766,0.0,0.002,0.002,1.74,0.46,1.7997777641
2021-01-02 06:00:00,1.48,-0.968,1.7684524308,0.0,0.002,0.002,1.48,-0.97,1.7695479649,1.88,0.502,1.9458684437,0.0,0.002,0.002,1.88,0.5,1.9453534383000002
2021-01-02 06:30:00,1.6800000000000002,-0.858,1.8864156488,0.0,0.002,0.002,1.6800000000000002,-0.86,1.8873261508999999,2.12,0.602,2.2038157818,0.0,0.002,0.002,2.12,0.6000000000000001,2.2032702966
2021-01-02 07:00:00,1.79,-0.888,1.9981601537,0.0,0.002,0.002,1.79,-0.89,1.9990497743,2.24,0.582,2.3143733493,0.0,0.002,0.002,2.24,0.58,2.3138712151
2021-01-02 07:30:00,1.97,-0.8475,2.1445643497,0.0,0.0025,0.0025,1.97,-0.85,2.1455535416,2.44,0.6225,2.5181553268,0.0,0.0025,0.0025,2.44,0.62,2.5175384803
2021-01-02 08:00:00,2.08,-0.8175,2.2348839455,0.0,0.0025,0.0025,2.08,-0.8200000000000001,2.2357996332,2.5700000000000003,0.6525000000000001,2.6515384685,0.0,0.0025,0.0025,2.5700000000000003,0.65,2.6509243671
2021-01-02 08:30:00,2.2,-0.7075,2.310964355,0.0,0.0025,0.0025,2.2,-0.71,2.3117309532,2.71,0.7525000000000001,2.8125355553,0.0,0.0025,0.0025,2.71,0.75,2.8118677067
2021-01-02 09:00:00,2.5615,-0.1585,2.5663991311,0.0015,0.0015,0.0021213203,2.56,-0.16,2.5649951267,2.9715,0.3415,2.9910590934,0.0015,0.0015,0.0021213203,2.9699999999999998,0.34,2.9893979327
2021-01-02 09:30:00,2.6095,-0.68,2.6966442572,0.1995,0.05,0.2056702458,2.41,-0.73,2.5181342299000002,3.1695,0.8200000000000001,3.2738555634,0.1995,0.05,0.2056702458,2.9699999999999998,0.77,3.0681916498
2021-01-02 10:00:00,2.711,-0.6485000000000001,2.7874851121,0.001,0.0015,0.0018027756000000002,2.71,-0.65,2.7868620346,3.321,0.8915000000000001,3.438577213,0.001,0.0015,0.0018027756000000002,3.32,0.89,3.4372227161
2021-01-02 10:30:00,2.7805,-0.6285000000000001,2.8506477333999998,0.0005,0.0015,0.0015811388,2.7800000000000002,-0.63,2.8504911857,3.4305,0.9115000000000001,3.5495298985,0.0005,0.0015,0.0015811388,3.43,0.91,3.5486617196
2021-01-02 11:00:00,2.9405,-0.5885,2.998811848,0.0005,0.0015,0.0015811388,2.94,-0.59,2.9986163476,3.6005000000000003,0.9515,3.7241042547000003,0.0005,0.0015,0.0015811388,3.6,0.9500000000000001,3.7232378382
2021-01-02 11:30:00,2.9619999999999997,-0.5685,3.0160630381,0.002,0.0015,0.0025,2.96,-0.5700000000000001,3.0143821921,3.602,0.9715,3.7307125660000002,0.002,0.0015,0.0025,3.6,0.97,3.7283910739
2021-01-02 12:00:00,2.912,-0.539,2.9614633207,0.002,0.001,0.0022360680000000003,2.91,-0.54,2.9596790367,3.5620000000000003,1.001,3.699979054,0.002,0.001,0.0022360680000000003,3.56,1.0,3.6977831197
2021-01-02 12:30:00,2.8125,-0.5895,2.8736155797,0.0025,0.0005,0.0025495098,2.81,-0.59,2.8712714953000003,3.4725,0.9505,3.6002370061,0.0025,0.0005,0.0025495098,3.47,0.9500000000000001,3.5976937057000002
2021-01-02 13:00:00,2.8805,-0.5885,2.9400021258,0.0005,0.0015,0.0015811388,2.88,-0.59,2.9398129192,3.5705,0.9315,3.6900084688,0.0005,0.0015,0.0015811388,3.5700000000000003,0.93,3.6891462427
2021-01-02 13:30:00,2.7905,-0.739,2.8866955589,0.0005,0.001,0.0011180340000000002,2.79,-0.74,2.8864684305,3.4705,0.801,3.5617371113000003,0.0005,0.001,0.0011180340000000002,3.47,0.8,3.5610251333000003
2021-01-02 14:00:00,2.821,-0.23900000000000002,2.8311061442,0.001,0.001,0.0014142136,2.8200000000000003,-0.24,2.8301943396,3.351,0.271,3.3619402136,0.001,0.001,0.0014142136,3.35,0.27,3.3608629844
2021-01-02 14:30:00,2.791,-0.029,2.7911506588,0.001,0.001,0.0014142136,2.79,-0.03,2.7901612857,3.251,-0.029,3.2511293422,0.001,0.001,0.0014142136,3.25,-0.03,3.2501384586
2021-01-02 15:00:00,2.681,-0.029,2.6811568399,0.001,0.001,0.0014142136,2.68,-0.03,2.6801679052000003,3.1310000000000002,-0.029,3.1311342993,0.001,0.001,0.0014142136,3.13,-0.03,3.1301437667
2021-01-02 15:30:00,2.6805,-0.029,2.6806568691,0.0005,0.001,0.0011180340000000002,2.68,-0.03,2.6801679052000003,3.1305,-0.029,3.1306343207,0.0005,0.001,0.0011180340000000002,3.13,-0.03,3.1301437667
2021-01-02 16:00:00,2.6305,-0.029,2.6306598507,0.0005,0.001,0.0011180340000000002,2.63,-0.03,2.6301710971,3.0705,-0.029,3.0706369453,0.0005,0.001,0.0011180340000000002,3.07,-0.03,3.0701465763
2021-01-02 16:30:00,2.79,0.042,2.7903161111,0.0,0.002,0.002,2.79,0.04,2.7902867236,3.2800000000000002,0.052000000000000005,3.2804121692,0.0,0.002,0.002,3.2800000000000002,0.05,3.2803810754000002
2021-01-02 17:00:00,2.885,-0.0195,2.8850659005,0.125,0.0005,0.125001,2.76,-0.02,2.7600724628,3.4050000000000002,-0.0095,3.4050132525,0.125,0.0005,0.125001,3.2800000000000002,-0.01,3.2800152439
2021-01-02 17:30:00,3.2635,-0.041,3.2637575354,4.3635,-0.331,4.3760362487,-1.1,0.29,1.1375851616000001,3.6135,0.069,3.6141587195,4.3635,-0.331,4.3760362487,-0.75,0.4,0.85
2021-01-02 18:00:00,3.2800000000000002,-0.0985,3.2814786682,4.8100000000000005,-0.47850000000000004,4.8337420546,-1.53,0.38,1.5764834284,3.62,0.0315,3.6201370485,4.8100000000000005,-0.47850000000000004,4.8337420546,-1.19,0.51,1.294681428
2021-01-02 18:30:00,3.261,-0.1145,3.2630095388,4.811,-0.49450000000000005,4.836346891,-1.55,0.38,1.5959009994,3.581,0.0155,3.5810335449,4.811,-0.49450000000000005,4.836346891,-1.23,0.51,1.3315404613
2021-01-02 19:00:00,3.029,0.069,3.029785801,0.509,0.009000000000000001,0.5090795616,2.52,0.06,2.5207141845,3.549,0.089,3.5501157728,0.509,0.009000000000000001,0.5090795616,3.04,0.08,3.0410524494
2021-01-02 19:30:00,2.8200000000000003,-0.028,2.8201390037,0.0,0.002,0.002,2.8200000000000003,-0.03,2.82015957,3.33,-0.028,3.3301177156,0.0,0.002,0.002,3.33,-0.03,3.3301351324
2021-01-02 20:00:00,2.65,-0.088,2.6514607295,0.0,0.002,0.002,2.65,-0.09,2.6515278614,3.13,-0.098,3.1315338095,0.0,0.002,0.002,3.13,-0.1,3.1315970367
2021-01-02 20:30:00,2.56,-0.088,2.5615120535,0.0,0.002,0.002,2.56,-0.09,2.5615815427,3.01,-0.098,3.0115949263,0.0,0.002,0.002,3.01,-0.1,3.0116606715
2021-01-02 21:00:00,2.52,-0.018000000000000002,2.5200642849,0.0,0.002,0.002,2.52,-0.02,2.5200793638,2.95,-0.028,2.9501328784,0.0,0.002,0.002,2.95,-0.03,2.9501525384000002
2021-01-02 21:30:00,2.37,-0.108,2.3724594833,0.0,0.002,0.002,2.37,-0.11,2.3725513693,2.7800000000000002,-0.128,2.7829452025,0.0,0.002,0.002,2.7800000000000002,-0.13,2.7830379085
2021-01-02 22:00:00,2.32,-0.078,2.3213108366,0.0,0.002,0.002,2.32,-0.08,2.3213789006,2.7199999999999998,-0.098,2.7217648686,0.0,0.002,0.002,2.7199999999999998,-0.1,2.7218376146
2021-01-02 22:30:00,2.23,-0.198,2.2387728782,0.0,0.002,0.002,2.23,-0.2,2.2389506471,2.6,-0.058,2.6006468426,0.0,0.002,0.002,2.6,-0.06,2.6006922155
2021-01-02 23:00:00,2.09,-0.158,2.0959637401,0.0,0.002,0.002,2.09,-0.16,2.0961154548,2.42,-0.178,2.4265374508,0.0,0.002,0.002,2.42,-0.18,2.4266849816000002
2021-01-02 23:30:00,2.07,-0.058,2.070812401,0.0,0.002,0.002,2.07,-0.06,2.0708693827,2.38,-0.098,2.3820167926,0.0,0.002,0.002,2.38,-0.1,2.3820999139
2021-01-03 00:00:00,1.9300000000000002,-0.158,1.9364565577000001,0.0,0.002,0.002,1.9300000000000002,-0.16,1.9366207682,2.22,-0.188,2.2279461394,0.0,0.002,0.002,2.22,-0.19,2.2281157959
2021-01-03 00:30:00,1.8599999999999999,-0.158,1.8666986902,0.0,0.002,0.002,1.8599999999999999,-0.16,1.8668690366,2.14,-0.188,2.148242072,0.0,0.002,0.002,2.14,-0.19,2.1484180226
2021-01-03 01:00:00,1.8900000000000001,-0.048,1.8906094256000001,0.0,0.002,0.002,1.8900000000000001,-0.05,1.89066126,2.17,-0.098,2.172211776,0.0,0.002,0.002,2.17,-0.1,2.1723029255
2021-01-03 01:30:00,1.96,-0.098,1.9624484707,0.0,0.002,0.002,1.96,-0.1,1.9625493623999999,2.24,-0.138,2.244246867,0.0,0.002,0.002,2.24,-0.14,2.2443707359
2021-01-03 02:00:00,1.96,-0.068,1.9611792371,0.0,0.002,0.002,1.96,-0.07,1.9612496017,2.24,-0.108,2.2426020601,0.0,0.002,0.002,2.24,-0.11,2.2426992665
2021-01-03 02:30:00,1.96,-0.068,1.9611792371,0.0,0.002,0.002,1.96,-0.07,1.9612496017,2.21,-0.108,2.2126373404,0.0,0.002,0.002,2.21,-0.11,2.2127358631
2021-01-03 03:00:00,1.92,-0.098,1.9224994148,0.0,0.002,0.002,1.92,-0.1,1.922602403,2.18,-0.148,2.1850180777,0.0,0.002,0.002,2.18,-0.15,2.1851544568
2021-01-03 03:30:00,1.87,-0.378,1.9078217946,0.0,0.002,0.002,1.87,-0.38,1.908219065,2.18,0.162,2.1860109789,0.0,0.002,0.002,2.18,0.16,2.1858636737
2021-01-03 04:00:00,1.8,-0.838,1.9855084991,0.0,0.002,0.002,1.8,-0.84,1.9863534429,2.22,0.582,2.2950215685,0.0,0.002,0.002,2.22,0.58,2.2945151993
2021-01-03 04:30:00,1.85,-0.758,1.9992658653,0.0,0.002,0.002,1.85,-0.76,2.0000249998,2.27,0.6920000000000001,2.3731337931,0.0,0.002,0.002,2.27,0.6900000000000001,2.3725513693
2021-01-03 05:00:00,1.85,-0.798,2.0147714511,0.0,0.002,0.002,1.85,-0.8,2.0155644371,2.25,0.642,2.3397999915,0.0,0.002,0.002,2.25,0.64,2.3392520172
2021-01-03 05:30:00,1.88,-0.798,2.0423525651,0.0,0.002,0.002,1.88,-0.8,2.0431348463,2.31,0.642,2.3975537533,0.0,0.002,0.002,2.31,0.64,2.397018982
2021-01-03 06:00:00,1.98,-0.678,2.0928650219,0.0,0.002,0.002,1.98,-0.68,2.0935137926,2.4,0.642,2.4843840283,0.0,0.002,0.002,2.4,0.64,2.4838679514
2021-01-03 06:30:00,2.32,0.14200000000000002,2.3243416272,0.0,0.002,0.002,2.32,0.14,2.3242202994,2.61,0.10200000000000001,2.611992343,0.0,0.002,0.002,2.61,0.1,2.6119150063000003
2021-01-03 07:00:00,2.54,0.14200000000000002,2.5439661947000003,0.0,0.002,0.002,2.54,0.14,2.5438553418,2.85,0.10200000000000001,2.851824679,0.0,0.002,0.002,2.85,0.1,2.8517538463000003
2021-01-03 07:30:00,2.6,0.14250000000000002,2.6039021199,0.0,0.0025,0.0025,2.6,0.14,2.6037665026,2.93,0.10250000000000001,2.9317923272,0.0,0.0025,0.0025,2.93,0.1,2.931705988
2021-01-03 08:00:00,2.69,0.14250000000000002,2.6937717517,0.0,0.0025,0.0025,2.69,0.14,2.693640659,3.02,0.10250000000000001,3.0217389447,0.0,0.0025,0.0025,3.02,0.1,3.0216551756
2021-01-03 08:30:00,2.69,0.14250000000000002,2.6937717517,0.0,0.0025,0.0025,2.69,0.14,2.693640659,3.02,0.1325,3.0229052665,0.0,0.0025,0.0025,3.02,0.13,3.0227967183
2021-01-03 09:00:00,2.75,-0.5475,2.8039715138,0.0,0.0025,0.0025,2.75,-0.55,2.8044607325,3.33,0.9325,3.4581000925,0.0,0.0025,0.0025,3.33,0.93,3.4574267888
2021-01-03 09:30:00,3.0305,-0.48850000000000005,3.0696192761,0.0005,0.0015,0.0015811388,3.03,-0.49,3.0693647551,3.6405000000000003,1.0315,3.7838119007,0.0005,0.0015,0.0015811388,3.64,1.03,3.7829221509
2021-01-03 10:00:00,3.121,-0.48850000000000005,3.1589987733,0.001,0.0015,0.0018027756000000002,3.12,-0.49,3.1582431825,3.741,1.0515,3.8859661925999998,0.001,0.0015,0.0018027756000000002,3.74,1.05,3.8845977913
2021-01-03 10:30:00,3.1925,-0.46900000000000003,3.2267657569,0.0025,0.001,0.0026925824,3.19,-0.47000000000000003,3.2244379355,3.8125,1.051,3.9547132956,0.0025,0.001,0.0026925824,3.81,1.05,3.9520374492
2021-01-03 11:00:00,3.456,0.0495,3.456354474,0.006,-0.0005,0.0060207973,3.45,0.05,3.4503622998,3.956,0.7895000000000001,4.0340111862,0.006,-0.0005,0.0060207973,3.95,0.79,4.0282254157
2021-01-03 11:30:00,3.549,0.35850000000000004,3.56706087,0.009000000000000001,-0.0015,0.0091241438,3.54,0.36,3.5582580008,3.909,0.4685,3.9369751396,0.009000000000000001,-0.0015,0.0091241438,3.9,0.47000000000000003,3.9282184257
2021-01-03 12:00:00,3.4175,0.2985,3.430511405,0.0175,-0.0015,0.0175641681,3.4,0.30000000000000004,3.4132096332,3.6875,0.28850000000000003,3.6987685113,0.0175,-0.0015,0.0175641681,3.67,0.29,3.6814399357000003
2021-01-03 12:30:00,3.259,0.2485,3.2684603791,0.019,-0.0015,0.0190591186,3.24,0.25,3.2496307483,3.499,0.23850000000000002,3.5071189387,0.019,-0.0015,0.0190591186,3.48,0.24,3.4882660449
2021-01-03 13:00:00,3.2585,0.2485,3.2679618266,0.018500000000000003,-0.0015,0.0185607112,3.24,0.25,3.2496307483,3.4985,0.23850000000000002,3.5066200963,0.018500000000000003,-0.0015,0.0185607112,3.48,0.24,3.4882660449
2021-01-03 13:30:00,3.255,0.2985,3.2686583257,0.015,-0.0015,0.015074813400000001,3.24,0.30000000000000004,3.2538592471,3.495,0.28850000000000003,3.5068871167999998,0.015,-0.0015,0.015074813400000001,3.48,0.29,3.4920624278
2021-01-03 14:00:00,3.0635,0.2985,3.0780082034,0.0135,-0.0015,0.0135830777,3.05,0.30000000000000004,3.0647185841,3.3435,0.28850000000000003,3.3559237923,0.0135,-0.0015,0.0135830777,3.33,0.29,3.3426037754999998
2021-01-03 14:30:00,2.6985,0.1395,2.7021033474,0.0085,-0.0005,0.0085146932,2.69,0.14,2.693640659,3.0085,0.1395,3.0117324748,0.0085,-0.0005,0.0085146932,3.0,0.14,3.0032648901
2021-01-03 15:00:00,2.615,0.101,2.6169497511,0.005,0.001,0.0050990195,2.61,0.1,2.6119150063000003,2.955,0.101,2.9567255537,0.005,0.001,0.0050990195,2.95,0.1,2.9516944286
2021-01-03 15:30:00,2.632,0.1015,2.6339563873,0.002,0.0015,0.0025,2.63,0.1,2.631900454,3.022,0.1015,3.0237040612,0.002,0.0015,0.0025,3.02,0.1,3.0216551756
2021-01-03 16:00:00,2.6905,0.1015,2.6924138798,0.0005,0.0015,0.0015811388,2.69,0.1,2.6918580943,3.1305,0.1015,3.1321450318,0.0005,0.0015,0.0015811388,3.13,0.1,3.1315970367
2021-01-03 16:30:00,2.79,0.10250000000000001,2.7918822056,0.0,0.0025,0.0025,2.79,0.1,2.7917915395,3.2800000000000002,0.10250000000000001,3.2816011717,0.0,0.0025,0.0025,3.2800000000000002,0.1,3.2815240362
2021-01-03 17:00:00,2.969,0.079,2.9700508413,0.23900000000000002,-0.021,0.2399208203,2.73,0.1,2.7318308879,3.499,0.099,3.5004002628,0.23900000000000002,-0.021,0.2399208203,3.26,0.12,3.2622078413
2021-01-03 17:30:00,3.332,0.1595,3.3358153801,3.472,-0.0505,3.4723672401,-0.14,0.21,0.2523885893,3.742,0.2595,3.7509871034,3.472,-0.0505,3.4723672401,0.27,0.31,0.4110960958
2021-01-03 18:00:00,3.0885,0.129,3.0911928523,0.2985,0.059000000000000004,0.30427495790000003,2.79,0.07,2.7908779981,3.6485000000000003,0.169,3.652411977,0.2985,0.059000000000000004,0.30427495790000003,3.35,0.11,3.3518054836
2021-01-03 18:30:00,2.91,0.07250000000000001,2.9109029956,0.0,0.0025,0.0025,2.91,0.07,2.9108418026000002,3.47,0.1125,3.4718231882,0.0,0.0025,0.0025,3.47,0.11,3.4717430781
2021-01-03 19:00:00,2.83,0.052500000000000005,2.8304869281,0.0,0.0025,0.0025,2.83,0.05,2.8304416616,3.36,0.07250000000000001,3.360782089,0.0,0.0025,0.0025,3.36,0.07,3.3607290876
2021-01-03 19:30:00,2.76,0.052500000000000005,2.7604992755,0.0,0.0025,0.0025,2.76,0.05,2.7604528614,3.26,0.0425,3.2602770204000002,0.0,0.0025,0.0025,3.26,0.04,3.2602453895
2021-01-03 20:00:00,2.68,0.032,2.6801910380000002,0.0,0.002,0.002,2.68,0.03,2.6801679052000003,3.15,0.042,3.1502799876,0.0,0.002,0.002,3.15,0.04,3.150253958
2021-01-03 20:30:00,2.5300000000000002,-0.598,2.5997122918,0.0,0.002,0.002,2.5300000000000002,-0.6000000000000001,2.6001730712,3.12,0.672,3.1915488403,0.0,0.002,0.002,3.12,0.67,3.1911283271
2021-01-03 21:00:00,2.46,-0.558,2.5224916254,0.0,0.002,0.002,2.46,-0.56,2.522934799,3.04,0.772,3.1364923083,0.0,0.002,0.002,3.04,0.77,3.1360006378
2021-01-03 21:30:00,2.33,-0.638,2.4157698566,0.0,0.002,0.002,2.33,-0.64,2.4162988226,2.87,0.5720000000000001,2.9264456257,0.0,0.002,0.002,2.87,0.5700000000000001,2.9260553652
2021-01-03 22:00:00,2.25,-0.758,2.3742501974,0.0,0.002,0.002,2.25,-0.76,2.3748894711,2.8200000000000003,0.712,2.9084951435,0.0,0.002,0.002,2.8200000000000003,0.71,2.9080061898
2021-01-03 22:30:00,2.32,-0.20800000000000002,2.3293054759,0.0,0.002,0.002,2.32,-0.21,2.3294849216,2.75,0.372,2.7750466663,0.0,0.002,0.002,2.75,0.37,2.7747792705
2021-01-03 23:00:00,2.3495,-0.3415,2.3741888088,0.2995,0.0685,0.3072336245,2.05,-0.41000000000000003,2.0905980006,2.7595,0.5385,2.8115516179,0.2995,0.0685,0.3072336245,2.46,0.47000000000000003,2.5044959573
2021-01-03 23:30:00,2.34,0.092,2.3418078487000002,0.0,0.002,0.002,2.34,0.09,2.3417301296,2.65,0.042,2.6503328093,0.0,0.002,0.002,2.65,0.04,2.6503018696
2021-01-04 00:00:00,2.23,0.092,2.231896951,0.0,0.002,0.002,2.23,0.09,2.2318154046,2.52,0.042,2.5203499757,0.0,0.002,0.002,2.52,0.04,2.5203174403
2021-01-04 00:30:00,2.13,0.062,2.1309021564,0.0,0.002,0.002,2.13,0.06,2.1308449028,2.43,0.122,2.433060624,0.0,0.002,0.002,2.43,0.12,2.4329611588
2021-01-04 01:00:00,2.09,0.10200000000000001,2.0924875149,0.0,0.002,0.002,2.09,0.1,2.0923909768,2.38,0.07200000000000001,2.3810888266,0.0,0.002,0.002,2.38,0.07,2.3810291892
2021-01-04 01:30:00,2.05,0.082,2.0516393445,0.0,0.002,0.002,2.05,0.08,2.0515603818,2.33,0.032,2.3302197320999998,0.0,0.002,0.002,2.33,0.03,2.330193125
2021-01-04 02:00:00,2.05,0.112,2.0530572325,0.0,0.002,0.002,2.05,0.11,2.0529490982,2.33,0.082,2.3314424719,0.0,0.002,0.002,2.33,0.08,2.331372986
2021-01-04 02:30:00,2.88,0.182,2.8857449645,0.0,0.002,0.002,2.88,0.18,2.8856195175,3.21,0.222,3.2176674782,0.0,0.002,0.002,3.21,0.22,3.2175301086
2021-01-04 03:00:00,2.7,-0.248,2.7113657075,0.0,0.002,0.002,2.7,-0.25,2.7115493726,3.11,0.582,3.163988622,0.0,0.002,0.002,3.11,0.58,3.1636213427
2021-01-04 03:30:00,2.6,0.182,2.6063622158,0.0,0.002,0.002,2.6,0.18,2.6062233212,2.9,0.132,2.9030025835,0.0,0.002,0.002,2.9,0.13,2.9029123307
2021-01-04 04:00:00,2.47,0.182,2.4766961865,0.0,0.002,0.002,2.47,0.18,2.4765500197,2.76,0.132,2.7631547188,0.0,0.002,0.002,2.76,0.13,2.763059898
2021-01-04 04:30:00,2.36,-0.188,2.3674762934,0.0,0.002,0.002,2.36,-0.19,2.3676359517,2.7,0.322,2.71913295,0.0,0.002,0.002,2.7,0.32,2.7188968351
2021-01-04 05:00:00,2.32,-0.488,2.3707686517,0.0,0.002,0.002,2.32,-0.49,2.3711811403,2.7199999999999998,0.562,2.7774527899,0.0,0.002,0.002,2.7199999999999998,0.56,2.7770487932
2021-01-04 05:30:00,2.46,-0.318,2.4804685041,0.0,0.002,0.002,2.46,-0.32,2.4807257003,2.87,0.642,2.9409291049,0.0,0.002,0.002,2.87,0.64,2.9404931559
2021-01-04 06:00:00,2.71,-0.088,2.7114284058,0.0,0.002,0.002,2.71,-0.09,2.7114940531,3.1,0.5720000000000001,3.152329932,0.0,0.002,0.002,3.1,0.5700000000000001,3.1519676394
2021-01-04 06:30:00,3.31,0.502,3.3478506538,0.0,0.002,0.002,3.31,0.5,3.3475513439,3.68,0.512,3.7154466757,0.0,0.002,0.002,3.68,0.51,3.7151715977
2021-01-04 07:00:00,3.39,0.602,3.4430370315,0.0,0.002,0.002,3.39,0.6000000000000001,3.4426879034,3.77,0.592,3.816197584,0.0,0.002,0.002,3.77,0.59,3.815887839
2021-01-04 07:30:00,3.68,0.3725,3.6988047056,0.0,0.0025,0.0025,3.68,0.37,3.6985537714000003,4.2,1.1125,4.3448424885,0.0,0.0025,0.0025,4.2,1.11,4.3442030339
2021-01-04 08:00:00,4.03,0.8625,4.1212627009,0.0,0.0025,0.0025,4.03,0.86,4.1207402248,4.49,0.8425,4.5683592514,0.0,0.0025,0.0025,4.49,0.84,4.5678988605
2021-01-04 08:30:00,4.28,0.8225,4.3583146112,0.0,0.0025,0.0025,4.28,0.8200000000000001,4.3578435034,4.8,1.0525,4.9140366553,0.0,0.0025,0.0025,4.8,1.05,4.9135018062
2021-01-04 09:00:00,4.28,0.222,4.2857536093,0.0,0.002,0.002,4.28,0.22,4.2856504757,4.97,1.5819999999999999,5.2157093477,0.0,0.002,0.002,4.97,1.58,5.2151030671
2021-01-04 09:30:00,4.41,0.47200000000000003,4.435187031,0.0,0.002,0.002,4.41,0.47000000000000003,4.4349746335,5.08,1.452,5.2834367603,0.0,0.002,0.002,5.08,1.45,5.282887468
2021-01-04 10:00:00,4.4315,0.24150000000000002,4.4380755401,0.0015,0.0015,0.0021213203,4.43,0.24,4.4364963654,5.1415,1.5615,5.3733885491,0.0015,0.0015,0.0021213203,5.14,1.56,5.3715174765
2021-01-04 10:30:00,4.405,0.4415,4.4270698266,0.005,0.0015,0.0052201533000000005,4.4,0.44,4.4219452733,5.015,1.3715,5.1991573596,0.005,0.0015,0.0052201533000000005,5.01,1.37,5.1939387751
2021-01-04 11:00:00,4.484,0.9515,4.5838420839000005,0.004,0.0015,0.0042720019,4.48,0.9500000000000001,4.579617888,4.954,0.9415,5.0426717373,0.004,0.0015,0.0042720019,4.95,0.9400000000000001,5.0384620669
2021-01-04 11:30:00,4.546,0.8705,4.6285944141,0.006,0.0005,0.0060207973,4.54,0.87,4.6226074893,4.976,0.8505,5.0481606799,0.006,0.0005,0.0060207973,4.97,0.85,5.0421622346
2021-01-04 12:00:00,4.815,0.47100000000000003,4.8379816039,0.005,0.001,0.0050990195,4.8100000000000005,0.47000000000000003,4.8329080273,5.475,1.631,5.7127739322,0.005,0.001,0.0050990195,5.47,1.63,5.7076965582
2021-01-04 12:30:00,4.7445,0.2615,4.7517010112,0.0045000000000000005,0.0015,0.0047434165,4.74,0.26,4.747125446,5.4745,1.8014999999999999,5.7632935462,0.0045000000000000005,0.0015,0.0047434165,5.47,1.8,5.7585501648
2021-01-04 13:00:00,4.884,0.28150000000000003,4.8921057072,0.004,0.0015,0.0042720019,4.88,0.28,4.8880261865,5.534,1.8014999999999999,5.8198417719,0.004,0.0015,0.0042720019,5.53,1.8,5.8155739184
2021-01-04 13:30:00,4.7940000000000005,0.2315,4.7995862582,0.004,0.0015,0.0042720019,4.79,0.23,4.7955187415000005,5.504,1.7315,5.7699313904,0.004,0.0015,0.0042720019,5.5,1.73,5.7656656164
2021-01-04 14:00:00,4.795,0.841,4.8681932994,0.005,0.001,0.0050990195,4.79,0.84,4.8630957219,5.265,1.071,5.3728266304,0.005,0.001,0.0050990195,5.26,1.07,5.3677276384
2021-01-04 14:30:00,4.643,0.9215000000000001,4.7335622157,0.003,0.0015,0.0033541020000000003,4.64,0.92,4.7303276842,5.123,0.9015000000000001,5.2017142607,0.003,0.0015,0.0033541020000000003,5.12,0.9,5.1984997836
2021-01-04 15:00:00,4.8615,1.1115,4.9869444051,0.0015,0.0015,0.0021213203,4.86,1.11,4.9851479416,5.4015,1.1115,5.5146744691,0.0015,0.0015,0.0021213203,5.4,1.11,5.5129030465
2021-01-04 15:30:00,4.6715,0.9615,4.7694228685999995,0.0015,0.0015,0.0021213203,4.67,0.96,4.7676514134,5.2015,0.9515,5.2878118821,0.0015,0.0015,0.0021213203,5.2,0.9500000000000001,5.2860665906
2021-01-04 16:00:00,4.39,0.802,4.4626566079,0.0,0.002,0.002,4.39,0.8,4.4622976145,4.93,0.792,4.993211792,0.0,0.002,0.002,4.93,0.79,4.9928949518
2021-01-04 16:30:00,4.3,0.7465,4.3643169282,0.25,-0.0135,0.2503642347,4.05,0.76,4.1206916895,4.85,0.7765000000000001,4.9117667137000005,0.25,-0.0135,0.2503642347,4.6,0.79,4.6673439985
2021-01-04 17:00:00,4.461,0.626,4.5047083146,3.511,-0.064,3.5115832612,0.9500000000000001,0.6900000000000001,1.1741379817,4.891,0.726,4.9445886583,3.511,-0.064,3.5115832612,1.38,0.79,1.5901257812
2021-01-04 17:30:00,4.5095,0.41200000000000003,4.5282816001,3.8395,-0.038,3.8396880407,0.67,0.45,0.807093551,4.9895,0.902,5.0703761448,3.8395,-0.038,3.8396880407,1.15,0.9400000000000001,1.4852945836
2021-01-04 18:00:00,4.4935,0.586,4.5315492108,3.8435,-0.094,3.8446493013,0.65,0.68,0.9406912352000001,4.9435,0.686,4.9908704902,3.8435,-0.094,3.8446493013,1.1,0.78,1.3484806265
2021-01-04 18:30:00,4.414,0.098,4.4150877681,3.844,-0.092,3.8451007789,0.5700000000000001,0.19,0.6008327554,4.944,1.228,5.0942241804,3.844,-0.092,3.8451007789,1.1,1.32,1.7182549287
2021-01-04 19:00:00,4.413,0.5700000000000001,4.4496594252,3.843,-0.05,3.843325253,0.5700000000000001,0.62,0.8421995013,4.823,0.66,4.8679491575,3.843,-0.05,3.843325253,0.98,0.71,1.210165278
2021-01-04 19:30:00,4.5725,0.439,4.5935255796,3.8425000000000002,-0.061,3.8429841595000003,0.73,0.5,0.8848163651000001,5.0025,0.769,5.0612614287,3.8425000000000002,-0.061,3.8429841595000003,1.16,0.8300000000000001,1.4263590011
2021-01-04 20:00:00,4.342,0.59,4.3819018702,3.842,-0.03,3.8421171247,0.5,0.62,0.7964923101,4.712,0.68,4.7608133759,3.842,-0.03,3.8421171247,0.87,0.71,1.1229425631
2021-01-04 20:30:00,3.9055,0.324,3.9189164638,0.6355000000000001,0.114,0.6456440583,3.27,0.21,3.276736181,4.4455,0.6940000000000001,4.4993450912,0.6355000000000001,0.114,0.6456440583,3.81,0.58,3.8538941345
2021-01-04 21:00:00,3.8335,0.4015,3.8544681215,0.3135,0.07150000000000001,0.3215501516,3.52,0.33,3.5354349096,4.3835,0.8615,4.4673543065,0.3135,0.07150000000000001,0.3215501516,4.07,0.79,4.1459618908
2021-01-04 21:30:00,3.74,0.022500000000000003,3.7400676799,0.0,0.0025,0.0025,3.74,0.02,3.7400534756,4.41,1.3025,4.5983264619,0.0,0.0025,0.0025,4.41,1.3,4.597618949
2021-01-04 22:00:00,3.45,0.062,3.4505570565,0.0,0.002,0.002,3.45,0.06,3.4505216997,4.02,0.922,4.1243768014,0.0,0.002,0.002,4.02,0.92,4.1239301643
2021-01-04 22:30:00,3.37,0.062,3.3705702781999998,0.0,0.002,0.002,3.37,0.06,3.3705340823,3.91,0.922,4.0172358656,0.0,0.002,0.002,3.91,0.92,4.0167773152
2021-01-04 23:00:00,3.34,0.17250000000000001,3.3444515619,0.0,0.0025,0.0025,3.34,0.17,3.3443235489,3.85,0.9725,3.9709263718,0.0,0.0025,0.0025,3.85,0.97,3.970314849
2021-01-04 23:30:00,3.26,0.5825,3.3116319617,0.0,0.0025,0.0025,3.26,0.58,3.3111931384,3.63,0.5525,3.6718055845,0.0,0.0025,0.0025,3.63,0.55,3.671430239
2021-01-05 00:00:00,3.05,-0.128,3.05268472,0.0,0.002,0.002,3.05,-0.13,3.0527692346,3.5700000000000003,1.152,3.751266986,0.0,0.002,0.002,3.5700000000000003,1.15,3.7506532764
2021-01-05 00:30:00,2.91,0.382,2.9349657579,0.0,0.002,0.002,2.91,0.38,2.9347061182000003,3.27,0.592,3.3231557291,0.0,0.002,0.002,3.27,0.59,3.3228000241
2021-01-05 01:00:00,2.98,0.492,3.0203417025,0.0,0.002,0.002,2.98,0.49,3.0200165562,3.32,0.452,3.3506274039,0.0,0.002,0.002,3.32,0.45,3.3503581898
2021-01-05 01:30:00,3.01,0.492,3.0499449175,0.0,0.002,0.002,3.01,0.49,3.0496229275,3.35,0.452,3.3803556026,0.0,0.002,0.002,3.35,0.45,3.3800887562
2021-01-05 02:00:00,3.14,0.582,3.1934814858,0.0,0.002,0.002,3.14,0.58,3.1931175988,3.48,0.542,3.521954571,0.0,0.002,0.002,3.48,0.54,3.5216473418
2021-01-05 02:30:00,3.11,0.5825,3.1640806327,0.0,0.0025,0.0025,3.11,0.58,3.1636213427,3.46,0.5425,3.5022715843,0.0,0.0025,0.0025,3.46,0.54,3.5018852066
2021-01-05 03:00:00,2.96,0.312,2.9763978229,0.0,0.002,0.002,2.96,0.31,2.9761888381,3.33,0.622,3.3875926556,0.0,0.002,0.002,3.33,0.62,3.3872260037
2021-01-05 03:30:00,2.98,0.342,2.9995606345,0.0,0.002,0.002,2.98,0.34,2.9993332592,3.33,0.662,3.3951647972,0.0,0.002,0.002,3.33,0.66,3.3947753976
2021-01-05 04:00:00,3.04,0.462,3.074905527,0.0,0.002,0.002,3.04,0.46,3.0746056658,3.38,0.552,3.424777949,0.0,0.002,0.002,3.38,0.55,3.4244561612
2021-01-05 04:30:00,3.0,0.182,3.0055155964,0.0,0.002,0.002,3.0,0.18,3.0053951487,3.42,0.882,3.5319009046,0.0,0.002,0.002,3.42,0.88,3.5314019879
2021-01-05 05:00:00,2.95,-0.138,2.9532260327,0.0,0.002,0.002,2.95,-0.14,2.9533201655,3.45,1.192,3.6501183542,0.0,0.002,0.002,3.45,1.19,3.6494657142999998
2021-01-05 05:30:00,3.01,-0.168,3.0146847265,0.0,0.002,0.002,3.01,-0.17,3.0147968422,3.5300000000000002,1.262,3.7488056765,0.0,0.002,0.002,3.5300000000000002,1.26,3.7481328685
2021-01-05 06:00:00,3.19,0.242,3.1991661414,0.0,0.002,0.002,3.19,0.24,3.1990154735,3.63,0.932,3.7477358498,0.0,0.002,0.002,3.63,0.93,3.7472389836
2021-01-05 06:30:00,3.5300000000000002,0.7325,3.6051985036,0.0,0.0025,0.0025,3.5300000000000002,0.73,3.6046913876,3.91,0.6925,3.9708508219,0.0,0.0025,0.0025,3.91,0.6900000000000001,3.9704155954
2021-01-05 07:00:00,3.6,0.652,3.6585658392,0.0,0.002,0.002,3.6,0.65,3.6582099448000003,4.02,0.802,4.0992199258,0.0,0.002,0.002,4.02,0.8,4.0988291011
2021-01-05 07:30:00,3.65,0.36250000000000004,3.6679566859,0.0,0.0025,0.0025,3.65,0.36,3.6677104575,4.2,1.2825,4.3914469426,0.0,0.0025,0.0025,4.2,1.28,4.3907174812
2021-01-05 08:00:00,4.27,0.8125,4.3466143434,0.0,0.0025,0.0025,4.27,0.81,4.3461477195,4.76,0.9525,4.8543646598,0.0,0.0025,0.0025,4.76,0.9500000000000001,4.8538747409
2021-01-05 08:30:00,4.21,0.14250000000000002,4.2124109783,0.0,0.0025,0.0025,4.21,0.14,4.2123271478,4.91,1.6425,5.1774420567,0.0,0.0025,0.0025,4.91,1.6400000000000001,5.1766494956
2021-01-05 09:00:00,4.33,0.522,4.3613511668000005,0.0,0.002,0.002,4.33,0.52,4.3611122435,4.91,1.232,5.0622054482,0.0,0.002,0.002,4.91,1.23,5.0617190756
2021-01-05 09:30:00,4.4595,0.847,4.5392234193,0.1095,0.007,0.10972351620000001,4.35,0.84,4.4303611591,4.9295,0.8270000000000001,4.9983896656999995,0.1095,0.007,0.10972351620000001,4.82,0.8200000000000001,4.8892535218
2021-01-05 10:00:00,4.7715,0.8190000000000001,4.8412780596000005,4.4915,-0.41100000000000003,4.5102653192,0.28,1.23,1.2614673995,5.0015,0.899,5.0816535941,4.4915,-0.41100000000000003,4.5102653192,0.51,1.31,1.4057738083
2021-01-05 10:30:00,4.7895,0.7895000000000001,4.8541343719,4.8195,-0.4405,4.8395888772,-0.03,1.23,1.2303657993,4.9795,0.8895000000000001,5.058322894,4.8195,-0.4405,4.8395888772,0.16,1.33,1.3395894894
2021-01-05 11:00:00,4.917,0.8975000000000001,4.998239215,4.827,-0.5325,4.8562830694,0.09,1.43,1.4328293688,5.087,0.9975,5.1838764694,4.827,-0.5325,4.8562830694,0.26,1.53,1.551934277
2021-01-05 11:30:00,4.967,0.8835000000000001,5.0449639493,4.827,-0.48650000000000004,4.8514545499,0.14,1.37,1.3771347066000001,5.087,0.9735,5.179311851,4.827,-0.48650000000000004,4.8514545499,0.26,1.46,1.482969993
2021-01-05 12:00:00,4.554,0.863,4.6350496222,0.544,0.023,0.5444859961,4.01,0.84,4.0970355136,4.914,0.863,4.9892048465,0.544,0.023,0.5444859961,4.37,0.84,4.45
2021-01-05 12:30:00,4.585,0.8995000000000001,4.6724003735,0.015,-0.0005,0.015008331000000001,4.57,0.9,4.6577784403999996,4.975,0.8895000000000001,5.0538930786,0.015,-0.0005,0.015008331000000001,4.96,0.89,5.0392162089
2021-01-05 13:00:00,4.654,0.879,4.7362809249,0.014,-0.001,0.0140356688,4.64,0.88,4.7227110858,5.004,0.859,5.0771938115,0.014,-0.001,0.0140356688,4.99,0.86,5.0635659372
2021-01-05 13:30:00,4.742,0.9195000000000001,4.8303254808,0.012,-0.0005,0.012010412100000001,4.73,0.92,4.8186408872,5.102,0.8895000000000001,5.1789587998,0.012,-0.0005,0.012010412100000001,5.09,0.89,5.1672236259
2021-01-05 14:00:00,4.5075,0.8205,4.5815692181,0.007500000000000001,0.0005,0.0075166482,4.5,0.8200000000000001,4.5741010046,4.8675,0.7905000000000001,4.9312723003,0.007500000000000001,0.0005,0.0075166482,4.86,0.79,4.9237891913
2021-01-05 14:30:00,4.4595,0.741,4.5206438977,0.0095,0.001,0.0095524866,4.45,0.74,4.5111085112,4.8295,0.791,4.8938483068,0.0095,0.001,0.0095524866,4.82,0.79,4.8843116199
2021-01-05 15:00:00,4.296,-0.039,4.2961770215,0.006,0.001,0.0060827625,4.29,-0.04,4.2901864761,4.936,1.461,5.1476807399,0.006,0.001,0.0060827625,4.93,1.46,5.1416437061
2021-01-05 15:30:00,4.3,-0.078,4.3007073837,0.04,0.002,0.0400499688,4.26,-0.08,4.2607511075,4.97,1.412,5.1666859785,0.04,0.002,0.0400499688,4.93,1.4100000000000001,5.1276700362
2021-01-05 16:00:00,4.6055,-0.182,4.6090947322,4.1055,-0.272,4.1145004861,0.5,0.09,0.5080354318,5.0555,1.428,5.2533098376,4.1055,-0.272,4.1145004861,0.9500000000000001,1.7000000000000002,1.9474342094
2021-01-05 16:30:00,4.396,-0.1965,4.4003895566,0.506,0.0135,0.5061800569,3.89,-0.21,3.8956642566,5.146,1.3235000000000001,5.3134704525,0.506,0.0135,0.5061800569,4.64,1.31,4.8213794706
2021-01-05 17:00:00,4.09,-0.17550000000000002,4.0937635801,0.03,0.0045000000000000005,0.0303356226,4.06,-0.18,4.063988189,4.9,1.3445,5.0811101395,0.03,0.0045000000000000005,0.0303356226,4.87,1.34,5.050990002
2021-01-05 17:30:00,4.379,-0.2715,4.3874084891,3.689,-0.12150000000000001,3.6910003048,0.6900000000000001,-0.15,0.7061161378,4.989,1.3585,5.1706521107,3.689,-0.12150000000000001,3.6910003048,1.3,1.48,1.9698730924
2021-01-05 18:00:00,4.4015,-0.2695,4.4097429063,3.8515,-0.0695,3.8521270098000002,0.55,-0.2,0.5852349955,5.0115,1.3705,5.1955175392,3.8515,-0.0695,3.8521270098000002,1.16,1.44,1.849107893
2021-01-05 18:30:00,4.33,-0.298,4.3402423895,3.85,-0.058,3.8504368583,0.48,-0.24,0.5366563146000001,4.92,1.332,5.0971191864,3.85,-0.058,3.8504368583,1.07,1.3900000000000001,1.7541379649
2021-01-05 19:00:00,4.3305,-0.23450000000000001,4.3368445326,3.8505000000000003,-0.0645,3.8510401842,0.48,-0.17,0.5092150823,4.9205000000000005,1.3855,5.1118421826,3.8505000000000003,-0.0645,3.8510401842,1.07,1.45,1.8020543832
2021-01-05 19:30:00,4.0705,-0.341,4.0847584078,3.8505000000000003,-0.061,3.8509831537,0.22,-0.28,0.3560898763,4.6105,1.2690000000000001,4.7819526608,3.8505000000000003,-0.061,3.8509831537,0.76,1.33,1.5318289722
2021-01-05 20:00:00,4.008,-0.299,4.0191373453,3.848,-0.069,3.8486185833,0.16,-0.23,0.28017851450000003,4.518,1.311,4.7043644629,3.848,-0.069,3.8486185833,0.67,1.38,1.5340469354000001
2021-01-05 20:30:00,3.6865,-0.3015,3.6988085244,0.4365,0.0485,0.4391861792,3.25,-0.35000000000000003,3.2687918257,4.4065,1.2185,4.5718688192,0.4365,0.0485,0.4391861792,3.9699999999999998,1.17,4.1388162559
2021-01-05 21:00:00,3.66,0.202,3.6655700784,0.0,0.002,0.002,3.66,0.2,3.6654604076,4.25,0.802,4.3250091329,0.0,0.002,0.002,4.25,0.8,4.3246387132
2021-01-05 21:30:00,3.74,0.592,3.7865636136000003,0.0,0.002,0.002,3.74,0.59,3.7862514444,4.22,0.5720000000000001,4.2585894377999995,0.0,0.002,0.002,4.22,0.5700000000000001,4.2583212655
2021-01-05 22:00:00,3.56,0.532,3.5995310806000003,0.0,0.002,0.002,3.56,0.53,3.59923603,4.02,0.502,4.0512225315,0.0,0.002,0.002,4.02,0.5,4.0509751912
2021-01-05 22:30:00,3.34,0.492,3.3760426538,0.0,0.002,0.002,3.34,0.49,3.3757517680999998,3.76,0.462,3.788277181,0.0,0.002,0.002,3.76,0.46,3.7880337908
2021-01-05 23:00:00,3.24,0.522,3.2817806142,0.0,0.002,0.002,3.24,0.52,3.2814630882999998,3.63,0.462,3.6592818968,0.0,0.002,0.002,3.63,0.46,3.6590299261
2021-01-05 23:30:00,3.2,0.552,3.2472609997,0.0,0.002,0.002,3.2,0.55,3.246921619,3.5700000000000003,0.502,3.6051219119,0.0,0.002,0.002,3.5700000000000003,0.5,3.6048439633
2021-01-06 00:00:00,3.06,0.552,3.1093896507,0.0,0.002,0.002,3.06,0.55,3.1090352201,3.4,0.482,3.4339953407,0.0,0.002,0.002,3.4,0.48,3.4337151891
2021-01-06 00:30:00,2.96,0.522,3.0056752985,0.0,0.002,0.002,2.96,0.52,3.005328601,3.3,0.482,3.3350148425,0.0,0.002,0.002,3.3,0.48,3.3347263756
2021-01-06 01:00:00,2.99,0.47200000000000003,3.0270256028,0.0,0.002,0.002,2.99,0.47000000000000003,3.0267143902,3.34,0.422,3.3665537275,0.0,0.002,0.002,3.34,0.42,3.3663036108
2021-01-06 01:30:00,2.99,0.512,3.0335200675,0.0,0.002,0.002,2.99,0.51,3.0331831465,3.34,0.462,3.371801299,0.0,0.002,0.002,3.34,0.46,3.3715278436
2021-01-06 02:00:00,2.99,0.512,3.0335200675,0.0,0.002,0.002,2.99,0.51,3.0331831465,3.34,0.462,3.371801299,0.0,0.002,0.002,3.34,0.46,3.3715278436
2021-01-06 02:30:00,2.91,0.512,2.9546986310000003,0.0,0.002,0.002,2.91,0.51,2.9543527210000002,3.25,0.462,3.2826733008,0.0,0.002,0.002,3.25,0.46,3.2823924202
2021-01-06 03:00:00,2.74,0.452,2.7770315086,0.0,0.002,0.002,2.74,0.45,2.7767066824,3.06,0.402,3.0862929219,0.0,0.002,0.002,3.06,0.4,3.0860330523
2021-01-06 03:30:00,2.79,0.41200000000000003,2.8202560167,0.0,0.002,0.002,2.79,0.41000000000000003,2.8199645388,3.1,0.362,3.121064562,0.0,0.002,0.002,3.1,0.36,3.1208332221
2021-01-06 04:00:00,2.81,0.382,2.8358462582,0.0,0.002,0.002,2.81,0.38,2.8355775426000003,3.12,0.332,3.1376143804,0.0,0.002,0.002,3.12,0.33,3.137403385
2021-01-06 04:30:00,2.86,0.422,2.8909659285,0.0,0.002,0.002,2.86,0.42,2.8906746617,3.18,0.372,3.2016845566,0.0,0.002,0.002,3.18,0.37,3.2014527952
2021-01-06 05:00:00,2.89,0.492,2.9315804611000003,0.0,0.002,0.002,2.89,0.49,2.9312454691000003,3.21,0.442,3.2402876416,0.0,0.002,0.002,3.21,0.44,3.2400154321
2021-01-06 05:30:00,2.9699999999999998,0.522,3.0155238351,0.0,0.002,0.002,2.9699999999999998,0.52,3.01517827,3.3,0.47200000000000003,3.3335842572,0.0,0.002,0.002,3.3,0.47000000000000003,3.3333016665
2021-01-06 06:00:00,2.9699999999999998,0.052000000000000005,2.970455184,0.0,0.002,0.002,2.9699999999999998,0.05,2.9704208456,3.42,0.862,3.5269595972000003,0.0,0.002,0.002,3.42,0.86,3.5264713241
2021-01-06 06:30:00,3.25,0.462,3.2826733008,0.0,0.002,0.002,3.25,0.46,3.2823924202,3.67,0.6920000000000001,3.7346705343,0.0,0.002,0.002,3.67,0.6900000000000001,3.73430047
2021-01-06 07:00:00,3.45,0.6925,3.5188146086,0.0,0.0025,0.0025,3.45,0.6900000000000001,3.5183234644,3.86,0.6625,3.9164405077,0.0,0.0025,0.0025,3.86,0.66,3.9160183861
2021-01-06 07:30:00,3.62,0.6925,3.6856419046999997,0.0,0.0025,0.0025,3.62,0.6900000000000001,3.6851729946000003,4.05,0.6625,4.1038282432,0.0,0.0025,0.0025,4.05,0.66,4.1034253984
2021-01-06 08:00:00,3.9,0.7625000000000001,3.9738402396,0.0,0.0025,0.0025,3.9,0.76,3.9733612974,4.37,0.7325,4.4309656115,0.0,0.0025,0.0025,4.37,0.73,4.4305530129
2021-01-06 08:30:00,4.13,0.8825000000000001,4.2232340984,0.0,0.0025,0.0025,4.13,0.88,4.2227123984,4.62,0.8625,4.6998198104,0.0,0.0025,0.0025,4.62,0.86,4.6993616588
2021-01-06 09:00:00,4.116,0.853,4.2034586949,0.026000000000000002,0.003,0.0261725047,4.09,0.85,4.1773915306,4.616,0.843,4.6923453624,0.026000000000000002,0.003,0.0261725047,4.59,0.84,4.6662297415000005
2021-01-06 09:30:00,4.422,0.8315,4.499497333,3.882,-0.2185,3.8881443196000003,0.54,1.05,1.1807201192,4.732,0.9015000000000001,4.8171076644,3.882,-0.2185,3.8881443196000003,0.85,1.12,1.4060227593999999
2021-01-06 10:00:00,4.6055,0.8395,4.6813876682,4.8155,-0.4605,4.8374683978,-0.21,1.3,1.3168523076,4.8455,0.9295,4.9338464204,4.8155,-0.4605,4.8374683978,0.03,1.3900000000000001,1.3903237033
2021-01-06 10:30:00,4.604,0.875,4.6864102467,3.614,-0.295,3.6260199944,0.99,1.17,1.5326447729,4.874,0.935,4.9628722530000005,3.614,-0.295,3.6260199944,1.26,1.23,1.7608236709
2021-01-06 11:00:00,4.211,0.921,4.3105408013,0.011,0.001,0.011045361,4.2,0.92,4.299581375,4.601,0.911,4.6903221638,0.011,0.001,0.011045361,4.59,0.91,4.6793375600000005
2021-01-06 11:30:00,4.343,0.9410000000000001,4.4437742967,0.013000000000000001,0.001,0.0130384048,4.33,0.9400000000000001,4.4308577048,4.713,0.931,4.8040743125,0.013000000000000001,0.001,0.0130384048,4.7,0.93,4.791127216
2021-01-06 12:00:00,4.4615,0.9445,4.5603796443,0.021500000000000002,0.0045000000000000005,0.0219658826,4.44,0.9400000000000001,4.5384138198,4.8515,0.9345,4.9406823921,0.021500000000000002,0.0045000000000000005,0.0219658826,4.83,0.93,4.9187193455
2021-01-06 12:30:00,4.71,0.8825000000000001,4.791962672,4.34,-0.3875,4.357264767,0.37,1.27,1.3228000605,4.93,0.9525,5.0211708047,4.34,-0.3875,4.357264767,0.59,1.34,1.4641379716
2021-01-06 13:00:00,4.74,0.861,4.8175638034,4.82,-0.529,4.8489422558,-0.08,1.3900000000000001,1.392300255,4.93,0.9410000000000001,5.0190019924,4.82,-0.529,4.8489422558,0.11,1.47,1.4741099009
2021-01-06 13:30:00,4.7285,0.9305,4.8191848377,2.2885,-0.1895,2.2963324019,2.44,1.12,2.6847718711,5.0585,0.9605,5.1488816747,2.2885,-0.1895,2.2963324019,2.77,1.15,2.9992332353
2021-01-06 14:00:00,4.352,0.8415,4.4326094177,0.002,0.0015,0.0025,4.35,0.84,4.4303611591,4.842,0.8215,4.911193974,0.002,0.0015,0.0025,4.84,0.8200000000000001,4.9089713790000005
2021-01-06 14:30:00,4.2115,0.8015,4.2870892806,0.0015,0.0015,0.0021213203,4.21,0.8,4.2853354594,4.7315000000000005,0.7915000000000001,4.7972455117,0.0015,0.0015,0.0021213203,4.73,0.79,4.7955187415000005
2021-01-06 15:00:00,4.1815,0.8015,4.2576219301,0.0015,0.0015,0.0021213203,4.18,0.8,4.2558665393,4.7315000000000005,0.7915000000000001,4.7972455117,0.0015,0.0015,0.0021213203,4.73,0.79,4.7955187415000005
2021-01-06 15:30:00,4.2205,0.8415,4.3035732247,0.0005,0.0015,0.0015811388,4.22,0.84,4.3027897927,4.7705,0.8215,4.8407161144,0.0005,0.0015,0.0015811388,4.77,0.8200000000000001,4.8399690082
2021-01-06 16:00:00,4.1545,0.743,4.2204169522,0.0345,0.003,0.0346301891,4.12,0.74,4.1859288097,4.7045,0.743,4.762811066,0.0345,0.003,0.0346301891,4.67,0.74,4.728266067
2021-01-06 16:30:00,4.475,0.666,4.5242878998,4.185,-0.304,4.1960268112,0.29,0.97,1.0124228366,4.855,0.756,4.9135080136,4.185,-0.304,4.1960268112,0.67,1.06,1.2539936204
2021-01-06 17:00:00,4.7010000000000005,0.6595000000000001,4.7470349957,4.811,-0.4405,4.8311242222,-0.11,1.1,1.1054863183,5.101,0.7795000000000001,5.1602152329,4.811,-0.4405,4.8311242222,0.29,1.22,1.2539936204
2021-01-06 17:30:00,4.899,0.687,4.9469354150000004,4.809,-0.41300000000000003,4.8267017724,0.09,1.1,1.103675677,5.339,0.807,5.3996453587,4.809,-0.41300000000000003,4.8267017724,0.53,1.22,1.3301503674
2021-01-06 18:00:00,4.859,0.6585000000000001,4.9034175072,4.809,-0.42150000000000004,4.8274365092,0.05,1.08,1.0811567879,5.299,0.7985,5.3588248012,4.809,-0.42150000000000004,4.8274365092,0.49,1.22,1.3147243057
2021-01-06 18:30:00,4.742,0.6025,4.7801224095,4.812,-0.47750000000000004,4.8356333866,-0.07,1.08,1.082266141,5.172,0.7425,5.2250253827,4.812,-0.47750000000000004,4.8356333866,0.36,1.22,1.2720062893000001
2021-01-06 19:00:00,4.452,0.5690000000000001,4.48821401,4.812,-0.47100000000000003,4.8349958635,-0.36,1.04,1.1005453194,4.852,0.6990000000000001,4.9020919004,4.812,-0.47100000000000003,4.8349958635,0.04,1.17,1.170683561
2021-01-06 19:30:00,4.2935,0.5615,4.3300605654,4.8135,-0.47850000000000004,4.8372248759000005,-0.52,1.04,1.1627553483,4.6635,0.6915,4.7144887846,4.8135,-0.47850000000000004,4.8372248759000005,-0.15,1.17,1.1795761951000001
2021-01-06 20:00:00,4.191,0.3935,4.2094326518,3.231,-0.2265,3.238929337,0.96,0.62,1.1428035702,4.631,0.8635,4.7108166224,3.231,-0.2265,3.238929337,1.4,1.09,1.7742885898
2021-01-06 20:30:00,3.83,0.582,3.8739674753,0.0,0.002,0.002,3.83,0.58,3.8736675128,4.36,0.582,4.3986729817,0.0,0.002,0.002,4.36,0.58,4.3984088032
2021-01-06 21:00:00,3.73,0.582,3.7751323156,0.0,0.002,0.002,3.73,0.58,3.7748244992,4.24,0.552,4.2757810982,0.0,0.002,0.002,4.24,0.55,4.2755233598
2021-01-06 21:30:00,3.7,0.562,3.7424382426,0.0,0.002,0.002,3.7,0.56,3.7421384261,4.18,0.552,4.2162903126,0.0,0.002,0.002,4.18,0.55,4.2160289373
2021-01-06 22:00:00,3.52,0.522,3.5584946255,0.0,0.002,0.002,3.52,0.52,3.5582017930000003,3.98,0.492,4.0102947523,0.0,0.002,0.002,3.98,0.49,4.010049875
2021-01-06 22:30:00,3.45,0.592,3.500423403,0.0,0.002,0.002,3.45,0.59,3.5000857132,3.88,0.562,3.9204902755,0.0,0.002,0.002,3.88,0.56,3.9202040763
2021-01-06 23:00:00,3.34,0.562,3.3869520221,0.0,0.002,0.002,3.34,0.56,3.3866207346,3.74,0.522,3.7762526399,0.0,0.002,0.002,3.74,0.52,3.7759766947999998
2021-01-06 23:30:00,3.19,0.582,3.2426569353,0.0,0.002,0.002,3.19,0.58,3.2422985673999998,3.56,0.522,3.5980667030999998,0.0,0.002,0.002,3.56,0.52,3.5977770915000002
2021-01-07 00:00:00,3.08,0.562,3.1308535577,0.0,0.002,0.002,3.08,0.56,3.1304951685,3.43,0.522,3.4694933348,0.0,0.002,0.002,3.43,0.52,3.4691929897
2021-01-07 00:30:00,2.9699999999999998,0.502,3.0121261594,0.0,0.002,0.002,2.9699999999999998,0.5,3.0117934856,3.31,0.462,3.3420867733,0.0,0.002,0.002,3.31,0.46,3.3418108863000002
2021-01-07 01:00:00,3.03,0.532,3.0763491349,0.0,0.002,0.002,3.03,0.53,3.0760039012,3.38,0.492,3.4156205878,0.0,0.002,0.002,3.38,0.49,3.4153330731000002
2021-01-07 01:30:00,3.05,0.552,3.0995489995,0.0,0.002,0.002,3.05,0.55,3.0991934435,3.4,0.512,3.4383344805,0.0,0.002,0.002,3.4,0.51,3.4380372307
2021-01-07 02:00:00,2.92,0.502,2.9628371538,0.0,0.002,0.002,2.92,0.5,2.9624989451,3.26,0.462,3.292574069,0.0,0.002,0.002,3.26,0.46,3.292294033
2021-01-07 02:30:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.18,0.462,3.213385131,0.0,0.002,0.002,3.18,0.46,3.2130981933
2021-01-07 03:00:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.18,0.462,3.213385131,0.0,0.002,0.002,3.18,0.46,3.2130981933
2021-01-07 03:30:00,2.9,0.552,2.9520677499,0.0,0.002,0.002,2.9,0.55,2.9516944286,3.23,0.512,3.2703278123,0.0,0.002,0.002,3.23,0.51,3.2700152905
2021-01-07 04:00:00,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653,3.26,0.512,3.2999612119,0.0,0.002,0.002,3.26,0.51,3.2996514967
2021-01-07 04:30:00,2.89,0.10200000000000001,2.8917994397999998,0.0,0.002,0.002,2.89,0.1,2.8917295863,3.33,0.912,3.4526285639,0.0,0.002,0.002,3.33,0.91,3.4521008097
2021-01-07 05:00:00,2.89,-0.268,2.9023996968,0.0,0.002,0.002,2.89,-0.27,2.9025850547000003,3.4,1.172,3.5963292397,0.0,0.002,0.002,3.4,1.17,3.5956779611
2021-01-07 05:30:00,2.99,0.41200000000000003,3.0182518119,0.0,0.002,0.002,2.99,0.41000000000000003,3.0179794565,3.35,0.592,3.4019059364,0.0,0.002,0.002,3.35,0.59,3.4015584664
2021-01-07 06:00:00,3.03,0.532,3.0763491349,0.0,0.002,0.002,3.03,0.53,3.0760039012,3.38,0.492,3.4156205878,0.0,0.002,0.002,3.38,0.49,3.4153330731000002
2021-01-07 06:30:00,3.3,0.672,3.3677268298,0.0,0.002,0.002,3.3,0.67,3.3673283178,3.7,0.722,3.7697856703,0.0,0.002,0.002,3.7,0.72,3.7694031358
