Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 07:00:00,3.39,0.0625,3.3905760941,0.0,0.0025,0.0025,3.39,0.06,3.3905309319,4.01,1.5325,4.2928610797,0.0,0.0025,0.0025,4.01,1.53,4.291969245
2021-01-07 07:30:00,3.658,0.3925,3.6789971799,0.008,0.0025,0.0083815273,3.65,0.39,3.6707764846,4.218,1.2925,4.4115847776,0.008,0.0025,0.0083815273,4.21,1.29,4.4032033794
2021-01-07 08:00:00,4.287,0.9505,4.3911068366,3.697,-0.1295,3.6992673937,0.59,1.08,1.2306502346000001,4.587,1.0205,4.6991477153,3.697,-0.1295,3.6992673937,0.89,1.15,1.4541664279
2021-01-07 08:30:00,4.235,0.999,4.3512326989,0.425,0.039,0.4267856605,3.81,0.96,3.9290838626999998,4.735,0.999,4.8392381632,0.425,0.039,0.4267856605,4.31,0.96,4.4156200018
2021-01-07 09:00:00,4.6295,0.9825,4.7326077906,4.0695,-0.2675,4.0782822977,0.56,1.25,1.3697079981,4.9595,1.0625,5.0720357353,4.0695,-0.2675,4.0782822977,0.89,1.33,1.6003124695
2021-01-07 09:30:00,4.6115,0.8965000000000001,4.6978340222,4.8115,-0.4635,4.8337733191000005,-0.2,1.3599999999999999,1.3746272222,4.9015,1.0065,5.0037730264,4.8115,-0.4635,4.8337733191000005,0.09,1.47,1.472752525
2021-01-07 10:00:00,4.6055,0.885,4.6897606815,4.5155,-0.385,4.5318831902,0.09,1.27,1.2731849826000001,4.8755,0.995,4.9759949005,4.5155,-0.385,4.5318831902,0.36,1.38,1.4261837189
2021-01-07 10:30:00,4.4765,0.8345,4.553618616,3.7265,-0.0055000000000000005,3.7265040588,0.75,0.84,1.1260994627,4.7465,0.9645,4.8435031227,3.7265,-0.0055000000000000005,3.7265040588,1.02,0.97,1.407586587
2021-01-07 11:00:00,4.531,0.918,4.6230601337,3.021,0.11800000000000001,3.0233036566,1.51,0.8,1.7088300091000002,4.771,0.9580000000000001,4.8662310878,3.021,0.11800000000000001,3.0233036566,1.75,0.84,1.9411594473
2021-01-07 11:30:00,4.31,0.8785000000000001,4.398620494,0.42,0.0385,0.42176089200000005,3.89,0.84,3.9796607896,4.64,0.8785000000000001,4.7224318153,0.42,0.0385,0.42176089200000005,4.22,0.84,4.3027897927
2021-01-07 12:00:00,4.3465,0.8955000000000001,4.4377902722,0.5465,0.025500000000000002,0.5470945988,3.8,0.87,3.898320151,4.7665,0.9155000000000001,4.8536236463,0.5465,0.025500000000000002,0.5470945988,4.22,0.89,4.3128296975
2021-01-07 12:30:00,4.6095,0.897,4.6959662744,2.8895,0.137,2.8927459705,1.72,0.76,1.8804254838,4.8895,0.937,4.9784715777,2.8895,0.137,2.8927459705,2.0,0.8,2.1540659229
2021-01-07 13:00:00,4.6305,0.882,4.713751611,2.8805,0.162,2.8850518626,1.75,0.72,1.8923266103,4.8105,0.912,4.8961877262,2.8805,0.162,2.8850518626,1.9300000000000002,0.75,2.0706037767
2021-01-07 13:30:00,4.3135,0.3665,4.3290419841,0.3435,0.0565,0.34811564170000003,3.9699999999999998,0.31,3.9820848811,4.7735,1.4865,4.9995984339,0.3435,0.0565,0.34811564170000003,4.43,1.43,4.6550832431
2021-01-07 14:00:00,4.3205,0.138,4.3227033498,2.7605,0.098,2.7622389922,1.56,0.04,1.5605127363,4.7405,1.718,5.0422082712,2.7605,0.098,2.7622389922,1.98,1.62,2.5582806726
2021-01-07 14:30:00,4.1615,0.0965,4.162618707,0.3215,0.0565,0.3264268678,3.84,0.04,3.8402083277,4.7115,1.5865,4.971439882,0.3215,0.0565,0.3264268678,4.39,1.53,4.6489783824
2021-01-07 15:00:00,4.13,0.106,4.1313600666,0.03,0.006,0.030594117100000002,4.1,0.1,4.1012193309,4.77,1.596,5.029922067,0.03,0.006,0.030594117100000002,4.74,1.5899999999999999,4.9995699815
2021-01-07 15:30:00,4.4085,0.0385,4.4086681095,3.7385,-0.14150000000000001,3.741176887,0.67,0.18,0.6937578828000001,4.8385,1.6485,5.1116176011,3.7385,-0.14150000000000001,3.741176887,1.1,1.79,2.1009759637
2021-01-07 16:00:00,4.308,-0.0465,4.3082509502,3.848,-0.08650000000000001,3.848972103,0.46,0.04,0.4617358552,4.7780000000000005,1.5635,5.0273070575,3.848,-0.08650000000000001,3.848972103,0.93,1.65,1.8940432941
2021-01-07 16:30:00,4.234,-0.094,4.2350433292,3.844,-0.094,3.8451491519000003,0.39,0.0,0.39,4.744,1.536,4.9864648801,3.844,-0.094,3.8451491519000003,0.9,1.63,1.8619613314999999
2021-01-07 17:00:00,4.413,-0.139,4.4151885577,3.843,-0.089,3.8440304369,0.5700000000000001,-0.05,0.5721887800000001,4.973,1.501,5.1945866053,3.843,-0.089,3.8440304369,1.13,1.5899999999999999,1.9506409203000001
2021-01-07 17:30:00,4.412,-0.182,4.4157522575,3.842,-0.052000000000000005,3.8423518839,0.5700000000000001,-0.13,0.5846366393,5.002,1.448,5.2073705457,3.842,-0.052000000000000005,3.8423518839,1.16,1.5,1.8962067398
2021-01-07 18:00:00,4.3315,-0.251,4.3387663281,3.8415,-0.021,3.841557399,0.49,-0.23,0.5412947441,4.9415,1.359,5.1249686097,3.8415,-0.021,3.841557399,1.1,1.38,1.7647662735
2021-01-07 18:30:00,4.3015,-0.277,4.3104096383,3.8415,-0.047,3.8417875071000003,0.46,-0.23,0.5142956348000001,4.9015,1.333,5.0795266758,3.8415,-0.047,3.8417875071000003,1.06,1.38,1.7401149387000001
2021-01-07 19:00:00,4.202,-0.23950000000000002,4.2088198168,3.842,-0.0795,3.8428224328000002,0.36,-0.16,0.39395431210000004,4.772,1.3905,4.9704601648,3.842,-0.0795,3.8428224328000002,0.93,1.47,1.7394826817
2021-01-07 19:30:00,4.1335,-0.2755,4.1426709379,3.8435,-0.0855,3.8444508711000003,0.29,-0.19,0.3466987165,4.6735,1.3645,4.8686201844,3.8435,-0.0855,3.8444508711000003,0.8300000000000001,1.45,1.6707483352999999
2021-01-07 20:00:00,4.0925,-0.1555,4.0954531495,3.8425000000000002,-0.0655,3.8430582223,0.25,-0.09,0.2657066051,4.5925,1.2845,4.7687520904,3.8425000000000002,-0.0655,3.8430582223,0.75,1.35,1.5443445211
2021-01-07 20:30:00,4.0905,0.509,4.1220469733,3.8405,-0.031,3.8406251119,0.25,0.54,0.5950630219,4.4205,0.579,4.4582576473,3.8405,-0.031,3.8406251119,0.58,0.61,0.8417244205000001
2021-01-07 21:00:00,3.8325,0.252,3.8407759958,0.42250000000000004,0.052000000000000005,0.4256879726,3.41,0.2,3.4158600674,4.4225,0.882,4.5095931357,0.42250000000000004,0.052000000000000005,0.4256879726,4.0,0.8300000000000001,4.0852050132
2021-01-07 21:30:00,3.66,-0.1575,3.6633872645,0.0,0.0025,0.0025,3.66,-0.16,3.6634955985,4.37,1.3625,4.577478154,0.0,0.0025,0.0025,4.37,1.3599999999999999,4.5767346438
2021-01-07 22:00:00,3.39,-0.23750000000000002,3.3983093223,0.0,0.0025,0.0025,3.39,-0.24,3.3984849566,4.06,1.2725,4.2547451451,0.0,0.0025,0.0025,4.06,1.27,4.2539981194
2021-01-07 22:30:00,3.37,0.21250000000000002,3.3766930938,0.0,0.0025,0.0025,3.37,0.21,3.3765366871999998,3.88,0.7925000000000001,3.9601081109000003,0.0,0.0025,0.0025,3.88,0.79,3.9596085665
2021-01-07 23:00:00,3.34,0.5625,3.3870350234,0.0,0.0025,0.0025,3.34,0.56,3.3866207346,3.74,0.5325,3.7777183921,0.0,0.0025,0.0025,3.74,0.53,3.7773668077
2021-01-07 23:30:00,3.23,0.5625,3.2786134646000002,0.0,0.0025,0.0025,3.23,0.56,3.2781854737,3.6,0.5325,3.6391697199,0.0,0.0025,0.0025,3.6,0.53,3.6388047488
2021-01-08 00:00:00,3.02,0.5225000000000001,3.0648664327,0.0,0.0025,0.0025,3.02,0.52,3.0644412215,3.37,0.49250000000000005,3.405797447,0.0,0.0025,0.0025,3.37,0.49,3.4054368295
2021-01-08 00:30:00,2.7800000000000002,0.4325,2.8134420644,0.0,0.0025,0.0025,2.7800000000000002,0.43,2.8130588334,3.11,0.3925,3.1346700385,0.0,0.0025,0.0025,3.11,0.39,3.1343579885
2021-01-08 01:00:00,2.7800000000000002,0.41200000000000003,2.8103636775,0.0,0.002,0.002,2.7800000000000002,0.41000000000000003,2.8100711735,3.11,0.392,3.1346074714,0.0,0.002,0.002,3.11,0.39,3.1343579885
2021-01-08 01:30:00,2.8200000000000003,0.3125,2.8372621046,0.0,0.0025,0.0025,2.8200000000000003,0.31,2.8369878392,3.19,0.5425,3.2358007123,0.0,0.0025,0.0025,3.19,0.54,3.2353825122
2021-01-08 02:00:00,2.79,0.4025,2.818883866,0.0,0.0025,0.0025,2.79,0.4,2.8185279846,3.12,0.36250000000000004,3.1409881009,0.0,0.0025,0.0025,3.12,0.36,3.1407005588
2021-01-08 02:30:00,2.73,0.402,2.7594390734000003,0.0,0.002,0.002,2.73,0.4,2.7591484192999998,3.05,0.362,3.0714074949,0.0,0.002,0.002,3.05,0.36,3.0711724146
2021-01-08 03:00:00,2.62,-0.23750000000000002,2.6307425283,0.0,0.0025,0.0025,2.62,-0.24,2.6309694031,3.11,1.0625,3.2864884375,0.0,0.0025,0.0025,3.11,1.06,3.2856810557
2021-01-08 03:30:00,2.62,-0.28750000000000003,2.6357268921,0.0,0.0025,0.0025,2.62,-0.29,2.6360007587,3.11,1.0925,3.2963094894,0.0,0.0025,0.0025,3.11,1.09,3.2954817554
2021-01-08 04:00:00,2.87,0.442,2.9038360835,0.0,0.002,0.002,2.87,0.44,2.9035323315,3.19,0.392,3.2139950218,0.0,0.002,0.002,3.19,0.39,3.2137517017
2021-01-08 04:30:00,2.83,0.442,2.8643086426,0.0,0.002,0.002,2.83,0.44,2.8640006983,3.14,0.392,3.1643741877,0.0,0.002,0.002,3.14,0.39,3.1641270518
2021-01-08 05:00:00,2.92,0.5425,2.969967382,0.0,0.0025,0.0025,2.92,0.54,2.9695117444,3.25,0.49250000000000005,3.287104539,0.0,0.0025,0.0025,3.25,0.49,3.2867308986
2021-01-08 05:30:00,2.96,0.542,3.0092131862000002,0.0,0.002,0.002,2.96,0.54,3.0088536023,3.29,0.492,3.3265844345,0.0,0.002,0.002,3.29,0.49,3.3262892237
2021-01-08 06:00:00,3.01,0.5425,3.0584973843,0.0,0.0025,0.0025,3.01,0.54,3.0580549374,3.35,0.49250000000000005,3.3860088969,0.0,0.0025,0.0025,3.35,0.49,3.3856461717
2021-01-08 06:30:00,3.39,0.6825,3.4580205682000003,0.0,0.0025,0.0025,3.39,0.68,3.4575280187,3.76,0.6425000000000001,3.8144994757,0.0,0.0025,0.0025,3.76,0.64,3.8140791811
2021-01-08 07:00:00,3.49,0.1325,3.4925143164,0.0,0.0025,0.0025,3.49,0.13,3.4924203642,4.07,1.3825,4.2983957763,0.0,0.0025,0.0025,4.07,1.38,4.2975923492
2021-01-08 07:30:00,3.81,0.6925,3.8724225299,0.0,0.0025,0.0025,3.81,0.6900000000000001,3.8719762396,4.3,1.0025,4.4153149661,0.0,0.0025,0.0025,4.3,1.0,4.4147480109
2021-01-08 08:00:00,4.14,0.9825,4.2549860458,0.0,0.0025,0.0025,4.14,0.98,4.2544094772,4.62,0.9625,4.7191955088,0.0,0.0025,0.0025,4.62,0.96,4.7186862578
2021-01-08 08:30:00,4.2215,0.988,4.3355745006,0.1015,0.008,0.1018147828,4.12,0.98,4.2349498226,4.7215,0.988,4.8237647383,0.1015,0.008,0.1018147828,4.62,0.98,4.7227957822
2021-01-08 09:00:00,4.4855,0.8895000000000001,4.5728459957,3.8155,-0.1505,3.8184670353,0.67,1.04,1.2371337842,4.8355,1.0795,4.9545313098,3.8155,-0.1505,3.8184670353,1.02,1.23,1.5979048783
2021-01-08 09:30:00,4.5809999999999995,0.8985000000000001,4.6682826875,3.841,-0.0115,3.8410172155,0.74,0.91,1.172902383,4.911,0.9685,5.0055882022,3.841,-0.0115,3.8410172155,1.07,0.98,1.450965196
2021-01-08 10:00:00,4.6735,0.7115,4.7273496274,3.8435,-0.0485,3.8438059915,0.8300000000000001,0.76,1.1253888217,5.0135,1.1815,5.150837262,3.8435,-0.0485,3.8438059915,1.17,1.23,1.6975865221
2021-01-08 10:30:00,4.6175,0.8615,4.6971787809,3.8475,-0.0685,3.8481097308,0.77,0.93,1.2073938877,4.8975,0.9215000000000001,4.9834394247,3.8475,-0.0685,3.8481097308,1.05,0.99,1.4431216165
2021-01-08 11:00:00,4.617,0.892,4.7023773775,3.847,-0.078,3.8477906647999998,0.77,0.97,1.2384667941,4.927,0.962,5.0200371513,3.847,-0.078,3.8477906647999998,1.08,1.04,1.4993331851
2021-01-08 11:30:00,4.5945,0.887,4.6793374798,3.8445,-0.053,3.8448653097000003,0.75,0.9400000000000001,1.2025389807,4.9245,0.9570000000000001,5.0166272784,3.8445,-0.053,3.8448653097000003,1.08,1.01,1.4786818454000001
2021-01-08 12:00:00,4.499,0.87,4.5823466696,3.849,-0.04,3.8492078406,0.65,0.91,1.1183022847,4.789,0.9400000000000001,4.8803812351,3.849,-0.04,3.8492078406,0.9400000000000001,0.98,1.3579396156999999
2021-01-08 12:30:00,4.3615,0.754,4.4261945563000005,3.8615,-0.08600000000000001,3.8624575402,0.5,0.84,0.9775479528000001,4.5715,0.8140000000000001,4.6434048122,3.8615,-0.08600000000000001,3.8624575402,0.71,0.9,1.1463420083
2021-01-08 13:00:00,4.221,0.23600000000000002,4.2275923408,3.851,-0.074,3.8517109185000002,0.37,0.31,0.4827007354,4.441,1.096,4.5742427789,3.851,-0.074,3.8517109185000002,0.59,1.17,1.3103434664
2021-01-08 13:30:00,4.1295,-0.129,4.1315144015,3.8495,-0.059000000000000004,3.8499521101000003,0.28,-0.07,0.2886173938,4.4995,1.461,4.7307527149,3.8495,-0.059000000000000004,3.8499521101000003,0.65,1.52,1.6531485112
2021-01-08 14:00:00,4.057,0.3775,4.0745251564,3.847,-0.07250000000000001,3.8476831016,0.21,0.45,0.4965883607,4.367,0.8975000000000001,4.4582726756,3.847,-0.07250000000000001,3.8476831016,0.52,0.97,1.1005907505
2021-01-08 14:30:00,3.9275,0.499,3.9590727765000002,3.8475,-0.041,3.8477184473,0.08,0.54,0.5458937626,4.1775,0.549,4.2134198996,3.8475,-0.041,3.8477184473,0.33,0.59,0.6760177512000001
2021-01-08 15:00:00,3.924,0.4465,3.9493212391,3.844,-0.043500000000000004,3.8442461225,0.08,0.49,0.4964876635,4.214,0.48650000000000004,4.2419898927,3.844,-0.043500000000000004,3.8442461225,0.37,0.53,0.6463745044
2021-01-08 15:30:00,3.9435000000000002,0.42250000000000004,3.9660683933,3.8435,-0.0675,3.8440926758,0.1,0.49,0.50009999,4.2135,0.4625,4.2388074384,3.8435,-0.0675,3.8440926758,0.37,0.53,0.6463745044
2021-01-08 16:00:00,3.9835000000000003,0.4455,4.0083341303,3.8435,-0.0845,3.8444287612,0.14,0.53,0.5481788029,4.2835,0.5055000000000001,4.3132241421,3.8435,-0.0845,3.8444287612,0.44,0.59,0.7360027174
2021-01-08 16:30:00,3.8385,0.488,3.8693961092,2.4185,0.078,2.4197574775,1.42,0.41000000000000003,1.4780054127,4.2485,0.518,4.2799621786,2.4185,0.078,2.4197574775,1.83,0.44,1.8821530225
2021-01-08 17:00:00,4.011,0.487,4.0404566574,2.8810000000000002,0.177,2.8864320536,1.13,0.31,1.1717508268,4.431,0.547,4.4646354834,2.8810000000000002,0.177,2.8864320536,1.55,0.37,1.5935494972000002
2021-01-08 17:30:00,4.1475,0.5085000000000001,4.1785557912,2.8775,0.2185,2.8857838623000003,1.27,0.29,1.3026895256,4.6075,0.5885,4.644931485,2.8775,0.2185,2.8857838623000003,1.73,0.37,1.7691240771
2021-01-08 18:00:00,4.1435,0.4995,4.1734988319,2.3635,0.1695,2.3695701087,1.78,0.33,1.8103314614000001,4.6535,0.5395,4.6846688784,2.3635,0.1695,2.3695701087,2.29,0.37,2.3196982562
2021-01-08 18:30:00,4.063,0.4385,4.0865940892,2.883,0.1085,2.8850409443,1.18,0.33,1.2252754792,4.523,0.5185000000000001,4.5526224585,2.883,0.1085,2.8850409443,1.6400000000000001,0.41000000000000003,1.6904733065
2021-01-08 19:00:00,3.983,0.47450000000000003,4.011164326,2.883,0.14450000000000002,2.8866189998,1.1,0.33,1.148433716,4.433,0.5145000000000001,4.4627569114,2.883,0.14450000000000002,2.8866189998,1.55,0.37,1.5935494972000002
2021-01-08 19:30:00,3.9495,0.47750000000000004,3.9782604867,2.8795,0.20750000000000002,2.8869666607,1.07,0.27,1.1035397591,4.3695,0.5275000000000001,4.401225568,2.8795,0.20750000000000002,2.8869666607,1.49,0.32,1.5239750654000002
2021-01-08 20:00:00,3.786,0.47300000000000003,3.8154324788,2.876,0.203,2.8831553895,0.91,0.27,0.9492101980000001,4.176,0.493,4.205,2.876,0.203,2.8831553895,1.3,0.29,1.3319534526
2021-01-08 20:30:00,3.7465,0.398,3.7675809547,2.8765,0.198,2.8833064787,0.87,0.2,0.8926925563,4.1165,0.458,4.1419000773,2.8765,0.198,2.8833064787,1.24,0.26,1.2669648772
2021-01-08 21:00:00,3.535,0.318,3.5492744329,2.875,0.188,2.8811402257000003,0.66,0.13,0.6726812024000001,3.855,0.34800000000000003,3.8706755224,2.875,0.188,2.8811402257000003,0.98,0.16,0.992975327
2021-01-08 21:30:00,3.1275,0.1135,3.1295588347,2.8775,0.1935,2.8839986997000002,0.25,-0.08,0.26248809500000003,3.4075,0.12350000000000001,3.4097373066,2.8775,0.1935,2.8839986997000002,0.53,-0.07,0.5346026562
2021-01-08 22:00:00,2.936,-0.508,2.9796241374,2.876,0.152,2.8800138888999998,0.06,-0.66,0.6627216610000001,3.316,0.742,3.3980023543,2.876,0.152,2.8800138888999998,0.44,0.59,0.7360027174
2021-01-08 22:30:00,2.7175000000000002,-0.59,2.7808103585,0.3375,0.07,0.3446828252,2.38,-0.66,2.469817807,3.2575,0.85,3.366571884,0.3375,0.07,0.3446828252,2.92,0.78,3.0223831656
2021-01-08 23:00:00,2.5700000000000003,-0.6275000000000001,2.645497354,0.0,0.0025,0.0025,2.5700000000000003,-0.63,2.6460914572,3.11,0.7825000000000001,3.2069309706,0.0,0.0025,0.0025,3.11,0.78,3.2063218803
2021-01-08 23:30:00,2.5,-0.6275000000000001,2.5775484961,0.0,0.0025,0.0025,2.5,-0.63,2.5781582574,3.02,0.8525,3.1380178855,0.0,0.0025,0.0025,3.02,0.85,3.1373396373
2021-01-09 00:00:00,2.45,-0.268,2.4646143715,0.0,0.002,0.002,2.45,-0.27,2.4648326515,2.85,0.432,2.8825551166,0.0,0.002,0.002,2.85,0.43,2.8822560608
2021-01-09 00:30:00,2.48,0.122,2.4829989932,0.0,0.002,0.002,2.48,0.12,2.4829015285000002,2.8,0.07200000000000001,2.8009255613,0.0,0.002,0.002,2.8,0.07,2.8008748633
2021-01-09 01:00:00,2.75,0.152,2.7541975238000003,0.0,0.002,0.002,2.75,0.15,2.7540878708000003,3.09,0.092,3.0913692759,0.0,0.002,0.002,3.09,0.09,3.0913104018
2021-01-09 01:30:00,2.67,0.152,2.6743230919,0.0,0.002,0.002,2.67,0.15,2.6742101637999998,3.01,0.112,3.0120830002,0.0,0.002,0.002,3.01,0.11,3.0120092961
2021-01-09 02:00:00,2.45,-0.328,2.4718584102,0.0,0.002,0.002,2.45,-0.33,2.4721245923,2.88,0.512,2.9251570898,0.0,0.002,0.002,2.88,0.51,2.9248076860000003
2021-01-09 02:30:00,2.43,0.07200000000000001,2.4310664327,0.0,0.002,0.002,2.43,0.07,2.4310080214,2.75,0.112,2.7522797823,0.0,0.002,0.002,2.75,0.11,2.7521991207000003
2021-01-09 03:00:00,2.35,0.112,2.3526674223,0.0,0.002,0.002,2.35,0.11,2.3525730594,2.65,0.052000000000000005,2.6505101396,0.0,0.002,0.002,2.65,0.05,2.6504716561
2021-01-09 03:30:00,2.35,0.112,2.3526674223,0.0,0.002,0.002,2.35,0.11,2.3525730594,2.65,0.052000000000000005,2.6505101396,0.0,0.002,0.002,2.65,0.05,2.6504716561
2021-01-09 04:00:00,2.39,0.132,2.3936424127,0.0,0.002,0.002,2.39,0.13,2.3935329536,2.68,0.07200000000000001,2.6809669897,0.0,0.002,0.002,2.68,0.07,2.6809140232
2021-01-09 04:30:00,2.39,0.112,2.3926228286,0.0,0.002,0.002,2.39,0.11,2.3925300416,2.68,0.052000000000000005,2.6805044301,0.0,0.002,0.002,2.68,0.05,2.6804663773
2021-01-09 05:00:00,2.36,0.112,2.3626561324,0.0,0.002,0.002,2.36,0.11,2.3625621685000002,2.65,0.052000000000000005,2.6505101396,0.0,0.002,0.002,2.65,0.05,2.6504716561
2021-01-09 05:30:00,2.48,0.162,2.4852854967,0.0,0.002,0.002,2.48,0.16,2.4851559307,2.7800000000000002,0.10200000000000001,2.7818705937,0.0,0.002,0.002,2.7800000000000002,0.1,2.7817979797
2021-01-09 06:00:00,2.5300000000000002,0.21250000000000002,2.5389084761,0.0,0.0025,0.0025,2.5300000000000002,0.21,2.538700455,2.83,0.1625,2.8346615759000002,0.0,0.0025,0.0025,2.83,0.16,2.8345193596
2021-01-09 06:30:00,2.84,0.442,2.874189277,0.0,0.002,0.002,2.84,0.44,2.8738823915,3.18,0.402,3.2053087215,0.0,0.002,0.002,3.18,0.4,3.2050585018
2021-01-09 07:00:00,2.96,0.4425,2.9928926225,0.0,0.0025,0.0025,2.96,0.44,2.9925240183,3.31,0.4025,3.3343824391,0.0,0.0025,0.0025,3.31,0.4,3.3340815827
2021-01-09 07:30:00,3.06,0.4625,3.0947546349,0.0,0.0025,0.0025,3.06,0.46,3.0943820062,3.43,0.4425,3.4584254004,0.0,0.0025,0.0025,3.43,0.44,3.4581064183
2021-01-09 08:00:00,3.15,0.4625,3.1837723301,0.0,0.0025,0.0025,3.15,0.46,3.1834101212,3.5300000000000002,0.4425,3.5576264911,0.0,0.0025,0.0025,3.5300000000000002,0.44,3.5573164043
2021-01-09 08:30:00,3.15,-0.28750000000000003,3.1630928298,0.0,0.0025,0.0025,3.15,-0.29,3.1633210397,3.76,1.2125,3.9506652921,0.0,0.0025,0.0025,3.76,1.21,3.9498987329
2021-01-09 09:00:00,3.3705,0.152,3.3739256438,0.0005,0.002,0.0020615528,3.37,0.15,3.3733366271,3.9005,0.902,4.003436555,0.0005,0.002,0.0020615528,3.9,0.9,4.0024992192
2021-01-09 09:30:00,3.583,0.5815,3.6298803355,0.003,0.0015,0.0033541020000000003,3.58,0.58,3.6266789215,4.033,0.5815,4.0747062778,0.003,0.0015,0.0033541020000000003,4.03,0.58,4.0715230565
2021-01-09 10:00:00,3.7065,0.5205000000000001,3.7428682184,0.006500000000000001,0.0005,0.0065192024,3.7,0.52,3.7363618668000003,4.1565,0.6805,4.2118371882,0.006500000000000001,0.0005,0.0065192024,4.15,0.68,4.205341841
2021-01-09 10:30:00,3.4095,-0.261,3.4194752887,0.0095,-0.001,0.0095524866,3.4,-0.26,3.4099266854,3.9995000000000003,1.259,4.1929799964,0.0095,-0.001,0.0095524866,3.99,1.26,4.1842203575
2021-01-09 11:00:00,3.4725,-0.2615,3.4823323362,0.0125,-0.0015,0.0125896783,3.46,-0.26,3.4697550346,4.0025,1.2385,4.1897360895,0.0125,-0.0015,0.0125896783,3.99,1.24,4.1782412568
2021-01-09 11:30:00,3.535,0.2685,3.5451822591,0.015,-0.0015,0.015074813400000001,3.52,0.27,3.530339927,3.875,0.6285000000000001,3.9256384513,0.015,-0.0015,0.015074813400000001,3.86,0.63,3.9110740213
2021-01-09 12:00:00,3.455,0.009000000000000001,3.4550117221,0.015,-0.001,0.0150332964,3.44,0.01,3.4400145349,3.855,0.999,3.9823392623,0.015,-0.001,0.0150332964,3.84,1.0,3.9680725800000003
2021-01-09 12:30:00,3.176,-0.381,3.1987711703,0.016,-0.001,0.0160312195,3.16,-0.38,3.1827660926,3.626,1.139,3.8006837543,0.016,-0.001,0.0160312195,3.61,1.1400000000000001,3.7857231806
2021-01-09 13:00:00,3.237,0.2785,3.248958487,0.017,-0.0015,0.0170660482,3.22,0.28,3.2321509865999998,3.507,0.3285,3.5223516647,0.017,-0.0015,0.0170660482,3.49,0.33,3.5055670012
2021-01-09 13:30:00,3.115,0.2785,3.1274250191,0.015,-0.0015,0.015074813400000001,3.1,0.28,3.1126194756,3.355,0.2585,3.3649438703,0.015,-0.0015,0.015074813400000001,3.34,0.26,3.350104476
2021-01-09 14:00:00,3.1135,0.2785,3.1259309813,0.0135,-0.0015,0.0135830777,3.1,0.28,3.1126194756,3.3535,0.2585,3.3634483049,0.0135,-0.0015,0.0135830777,3.34,0.26,3.350104476
2021-01-09 14:30:00,3.0105,0.2485,3.0207387342,0.0105,-0.0015,0.010606601700000001,3.0,0.25,3.0103986447,3.2805,0.2185,3.2877686202,0.0105,-0.0015,0.010606601700000001,3.27,0.22,3.277392256
2021-01-09 15:00:00,3.0575,0.291,3.0713168593,0.007500000000000001,0.001,0.007566373,3.05,0.29,3.0637558649,3.3775,0.261,3.3875695196,0.007500000000000001,0.001,0.007566373,3.37,0.26,3.3800147929
2021-01-09 15:30:00,3.084,0.2615,3.0950667602,0.004,0.0015,0.0042720019,3.08,0.26,3.0909545451,3.474,0.24150000000000002,3.4823839895,0.004,0.0015,0.0042720019,3.47,0.24,3.4782898097
2021-01-09 16:00:00,3.1315,0.24150000000000002,3.1407983858,0.0015,0.0015,0.0021213203,3.13,0.24,3.139187793,3.5715,0.24150000000000002,3.5796556399,0.0015,0.0015,0.0021213203,3.5700000000000003,0.24,3.5780581326
2021-01-09 16:30:00,3.17,0.212,3.1770810503,0.0,0.002,0.002,3.17,0.21,3.1769482212,3.67,0.202,3.6755549241,0.0,0.002,0.002,3.67,0.2,3.6754455512
2021-01-09 17:00:00,3.336,0.24550000000000002,3.3450211135,0.016,0.0055000000000000005,0.0169189243,3.32,0.24,3.3286633954,3.886,0.2555,3.8943903566999998,0.016,0.0055000000000000005,0.0169189243,3.87,0.25,3.8780665286
2021-01-09 17:30:00,3.7279999999999998,0.28450000000000003,3.7388399605,2.198,0.14450000000000002,2.2027447083,1.53,0.14,1.5363918771,4.208,0.3345,4.2212740079,2.198,0.14450000000000002,2.2027447083,2.01,0.19,2.0189601284
2021-01-09 18:00:00,3.7635,0.199,3.7687575207,2.8735,0.169,2.8784654332,0.89,0.03,0.8905054744,4.2235,0.259,4.2314339473,2.8735,0.169,2.8784654332,1.35,0.09,1.3529966741
2021-01-09 18:30:00,3.6245000000000003,0.1295,3.6268127192,2.8745000000000003,0.1495,2.8783850507,0.75,-0.02,0.7502666193,4.0645,0.1895,4.0689151503,2.8745000000000003,0.1495,2.8783850507,1.19,0.04,1.1906720791
2021-01-09 19:00:00,3.5245,0.134,3.5270463918,2.8745000000000003,0.154,2.8786222833,0.65,-0.02,0.6503076195,3.9445,0.194,3.9492678119,2.8745000000000003,0.154,2.8786222833,1.07,0.04,1.0707474025
2021-01-09 19:30:00,3.3945,0.1155,3.3964644117000002,2.8745000000000003,0.1955,2.881140486,0.52,-0.08,0.5261178575000001,3.7945,0.1555,3.7976848869,2.8745000000000003,0.1955,2.881140486,0.92,-0.04,0.9208691547000001
2021-01-09 20:00:00,3.117,-0.3275,3.1341578215,0.327,0.0625,0.3329192845,2.79,-0.39,2.8171261953,3.707,0.5125000000000001,3.7422593777,0.327,0.0625,0.3329192845,3.38,0.45,3.4098240424
2021-01-09 20:30:00,2.9699999999999998,-0.178,2.9753292255,0.0,0.002,0.002,2.9699999999999998,-0.18,2.9754495459,3.5,0.272,3.5105532328,0.0,0.002,0.002,3.5,0.27,3.5103988377
2021-01-09 21:00:00,2.87,-0.0575,2.870575944,0.0,0.0025,0.0025,2.87,-0.06,2.8706271092,3.34,0.0325,3.3401581175,0.0,0.0025,0.0025,3.34,0.03,3.3401347278
2021-01-09 21:30:00,2.7800000000000002,0.022,2.780087049,0.0,0.002,0.002,2.7800000000000002,0.02,2.7800719415,3.21,-0.018000000000000002,3.2100504669,0.0,0.002,0.002,3.21,-0.02,3.2100623047
2021-01-09 22:00:00,2.73,0.022,2.7300886432,0.0,0.002,0.002,2.73,0.02,2.7300732591,3.15,-0.018000000000000002,3.1500514282,0.0,0.002,0.002,3.15,-0.02,3.1500634914
2021-01-09 22:30:00,2.64,-0.038,2.6402734707,0.0,0.002,0.002,2.64,-0.04,2.6403030129,3.03,0.002,3.0300006601,0.0,0.002,0.002,3.03,0.0,3.03
2021-01-09 23:00:00,2.55,0.032,2.5502007764,0.0,0.002,0.002,2.55,0.03,2.5501764645,2.91,-0.028,2.9101347048,0.0,0.002,0.002,2.91,-0.03,2.9101546351
2021-01-09 23:30:00,2.45,0.032,2.4502089707,0.0,0.002,0.002,2.45,0.03,2.4501836666,2.79,-0.028,2.7901404983,0.0,0.002,0.002,2.79,-0.03,2.7901612857
2021-01-10 00:00:00,2.39,0.032,2.3902142163,0.0,0.002,0.002,2.39,0.03,2.3901882771,2.7199999999999998,-0.028,2.7201441138,0.0,0.002,0.002,2.7199999999999998,-0.03,2.7201654361000003
2021-01-10 00:30:00,2.29,0.032,2.2902235699,0.0,0.002,0.002,2.29,0.03,2.2901964981000003,2.6,-0.028,2.6001507649,0.0,0.002,0.002,2.6,-0.03,2.6001730712
2021-01-10 01:00:00,2.24,-0.008,2.2400142857,0.0,0.002,0.002,2.24,-0.01,2.2400223213,2.55,-0.068,2.5509065055,0.0,0.002,0.002,2.55,-0.07,2.5509606034
2021-01-10 01:30:00,2.24,-0.008,2.2400142857,0.0,0.002,0.002,2.24,-0.01,2.2400223213,2.55,-0.068,2.5509065055,0.0,0.002,0.002,2.55,-0.07,2.5509606034
2021-01-10 02:00:00,2.22,0.032,2.2202306187,0.0,0.002,0.002,2.22,0.03,2.2202026934,2.52,-0.028,2.5201555508,0.0,0.002,0.002,2.52,-0.03,2.5201785651
2021-01-10 02:30:00,2.18,0.002,2.1800009174,0.0,0.002,0.002,2.18,0.0,2.18,2.48,-0.048,2.4804644726,0.0,0.002,0.002,2.48,-0.05,2.480503981
2021-01-10 03:00:00,2.18,0.002,2.1800009174,0.0,0.002,0.002,2.18,0.0,2.18,2.48,-0.048,2.4804644726,0.0,0.002,0.002,2.48,-0.05,2.480503981
2021-01-10 03:30:00,2.11,0.032,2.1102426401,0.0,0.002,0.002,2.11,0.03,2.1102132594,2.4,-0.028,2.4001633278,0.0,0.002,0.002,2.4,-0.03,2.4001874927
2021-01-10 04:00:00,2.09,0.032,2.0902449617,0.0,0.002,0.002,2.09,0.03,2.0902152999,2.37,-0.028,2.3701653951,0.0,0.002,0.002,2.37,-0.03,2.3701898658
2021-01-10 04:30:00,2.09,0.012,2.0900344495,0.0,0.002,0.002,2.09,0.01,2.0900239233,2.37,-0.028,2.3701653951,0.0,0.002,0.002,2.37,-0.03,2.3701898658
2021-01-10 05:00:00,1.94,-0.638,2.0422154637,0.0,0.002,0.002,1.94,-0.64,2.0428411588,2.34,0.502,2.3932413167,0.0,0.002,0.002,2.34,0.5,2.392822601
2021-01-10 05:30:00,1.97,-0.488,2.0295428057,0.0,0.002,0.002,1.97,-0.49,2.0300246304,2.34,0.272,2.3557555051,0.0,0.002,0.002,2.34,0.27,2.3555254191
2021-01-10 06:00:00,2.09,-0.108,2.0927885703,0.0,0.002,0.002,2.09,-0.11,2.0928927349,2.39,-0.048,2.3904819598,0.0,0.002,0.002,2.39,-0.05,2.3905229553
2021-01-10 06:30:00,2.34,-0.518,2.3966484932,0.0,0.002,0.002,2.34,-0.52,2.3970815589,2.84,0.972,3.0017301678,0.0,0.002,0.002,2.84,0.97,3.0010831378
2021-01-10 07:00:00,2.58,-0.14750000000000002,2.5842128879,0.0,0.0025,0.0025,2.58,-0.15,2.5843567865,3.0,0.5725,3.0541375624,0.0,0.0025,0.0025,3.0,0.5700000000000001,3.0536699232
2021-01-10 07:30:00,2.69,0.2325,2.700028935,0.0,0.0025,0.0025,2.69,0.23,2.6998148085,3.03,0.1925,3.0361087349,0.0,0.0025,0.0025,3.03,0.19,3.0359512513
2021-01-10 08:00:00,2.76,0.1825,2.76602716,0.0,0.0025,0.0025,2.76,0.18,2.7658633372,3.13,0.2325,3.1386233049,0.0,0.0025,0.0025,3.13,0.23,3.1384391025
2021-01-10 08:30:00,2.68,-0.5375,2.7333690292,0.0,0.0025,0.0025,2.68,-0.54,2.7338617375,3.24,0.9425,3.3743008535,0.0,0.0025,0.0025,3.24,0.9400000000000001,3.3736034147
2021-01-10 09:00:00,2.91,-0.538,2.9593147856,0.0,0.002,0.002,2.91,-0.54,2.9596790367,3.51,0.982,3.6447803775,0.0,0.002,0.002,3.51,0.98,3.6442420337
2021-01-10 09:30:00,3.1405,-0.4585,3.1737930777,0.0005,0.0015,0.0015811388,3.14,-0.46,3.1735154009,3.7705,1.0415,3.9116994389,0.0005,0.0015,0.0015811388,3.77,1.04,3.9108183287
2021-01-10 10:00:00,3.3505000000000003,-0.1585,3.3542469349,0.0005,0.0015,0.0015811388,3.35,-0.16,3.353818719,3.9705,0.8815000000000001,4.0671750024,0.0005,0.0015,0.0015811388,3.9699999999999998,0.88,4.0663620104
2021-01-10 10:30:00,3.521,0.42150000000000004,3.5461392034,0.001,0.0015,0.0018027756000000002,3.52,0.42,3.544968265,4.021,0.41150000000000003,4.0420011442,0.001,0.0015,0.0018027756000000002,4.02,0.41000000000000003,4.0408538702
2021-01-10 11:00:00,3.6215,-0.0655,3.6220922821,0.021500000000000002,0.0045000000000000005,0.0219658826,3.6,-0.07,3.6006804912,4.2615,0.8745,4.3503025757,0.021500000000000002,0.0045000000000000005,0.0219658826,4.24,0.87,4.328336863
2021-01-10 11:30:00,3.7685,-0.357,3.7853720095,2.7585,0.133,2.7617044103,1.01,-0.49,1.1225862996,4.2885,1.223,4.4594799304,2.7585,0.133,2.7617044103,1.53,1.09,1.8785632808
2021-01-10 12:00:00,3.667,-0.1975,3.6723146992,2.877,0.1825,2.8827825534000002,0.79,-0.38,0.8766413178,4.107,0.8725,4.1986551716000005,2.877,0.1825,2.8827825534000002,1.23,0.6900000000000001,1.4103191127999999
2021-01-10 12:30:00,3.6865,0.0465,3.6867932543,2.8765,0.1665,2.8813147173,0.81,-0.12,0.8188406438,4.1065,0.5265000000000001,4.1401140685,2.8765,0.1665,2.8813147173,1.23,0.36,1.2816005618
2021-01-10 13:00:00,3.7275,0.2755,3.7376672537999998,2.8775,0.1655,2.8822554536,0.85,0.11,0.8570880935,4.1075,0.3155,4.1195990703,2.8775,0.1655,2.8822554536,1.23,0.15,1.2391125857
2021-01-10 13:30:00,3.7565,0.28250000000000003,3.7671074447,2.8765,0.1525,2.8805396196,0.88,0.13,0.8895504483000001,4.1465,0.36250000000000004,4.1623152812,2.8765,0.1525,2.8805396196,1.27,0.21,1.2872451204
2021-01-10 14:00:00,3.634,-0.181,3.6385047753,2.874,0.209,2.8815893184,0.76,-0.39,0.8542247948,4.084,0.749,4.1521147624,2.874,0.209,2.8815893184,1.21,0.54,1.3250283016
2021-01-10 14:30:00,3.4255,0.030500000000000003,3.4256357804,0.3055,0.060500000000000005,0.3114329783,3.12,-0.03,3.1201442274,3.9755000000000003,0.47050000000000003,4.0032449962,0.3055,0.060500000000000005,0.3114329783,3.67,0.41000000000000003,3.6928308924
2021-01-10 15:00:00,3.371,0.2515,3.3803688038,0.001,0.0015,0.0018027756000000002,3.37,0.25,3.3792602741,3.871,0.24150000000000002,3.878525912,0.001,0.0015,0.0018027756000000002,3.87,0.24,3.877434719
2021-01-10 15:30:00,3.3205,-0.0985,3.3219606409,0.0005,0.0015,0.0015811388,3.32,-0.1,3.3215056827,3.9105,0.5715,3.9520402958,0.0005,0.0015,0.0015811388,3.91,0.5700000000000001,3.9513288904
2021-01-10 16:00:00,3.39,0.2325,3.3979635445,0.0,0.0025,0.0025,3.39,0.23,3.3977934016,3.91,0.2225,3.9163256057,0.0,0.0025,0.0025,3.91,0.22,3.9161843675
2021-01-10 16:30:00,3.44,0.12250000000000001,3.4421804499,0.0,0.0025,0.0025,3.44,0.12,3.4420923869,4.04,0.3825,4.0580668119,0.0,0.0025,0.0025,4.04,0.38,4.0578319334
2021-01-10 17:00:00,3.5625,0.2525,3.5714370357,0.5125000000000001,0.0425,0.5142591759,3.05,0.21,3.0572209603,4.1325,0.2625,4.1408287214,0.5125000000000001,0.0425,0.5142591759,3.62,0.22,3.6266789215
2021-01-10 17:30:00,3.771,-0.28550000000000003,3.7817920686,2.541,0.1845,2.5476893943,1.23,-0.47000000000000003,1.3167383947,4.361,0.8545,4.4439274578,2.541,0.1845,2.5476893943,1.82,0.67,1.9394071259
2021-01-10 18:00:00,3.5005,-0.53,3.5403954934,0.3105,0.06,0.3162439723,3.19,-0.59,3.2441023412,4.2805,0.97,4.389029534,0.3105,0.06,0.3162439723,3.9699999999999998,0.91,4.0729596119
2021-01-10 18:30:00,3.25,-0.5875,3.3026741059,0.0,0.0025,0.0025,3.25,-0.59,3.3031197375,4.01,0.9125000000000001,4.112512158,0.0,0.0025,0.0025,4.01,0.91,4.111958171
2021-01-10 19:00:00,3.14,-0.6075,3.1982270479,0.0,0.0025,0.0025,3.14,-0.61,3.1987028621,3.86,0.8725,3.9573799729,0.0,0.0025,0.0025,3.86,0.87,3.9568295389
2021-01-10 19:30:00,3.11,-0.008,3.1100102894,0.0,0.002,0.002,3.11,-0.01,3.1100160771,3.66,0.242,3.6679918211,0.0,0.002,0.002,3.66,0.24,3.6678604117
2021-01-10 20:00:00,3.01,0.132,3.0128929619,0.0,0.002,0.002,3.01,0.13,3.0128060011,3.5,0.112,3.5017915415000003,0.0,0.002,0.002,3.5,0.11,3.5017281448
2021-01-10 20:30:00,2.88,0.092,2.8814690698,0.0,0.002,0.002,2.88,0.09,2.8814059068,3.34,0.07200000000000001,3.3407759578,0.0,0.002,0.002,3.34,0.07,3.3407334524
2021-01-10 21:00:00,2.88,0.112,2.8821769550000003,0.0,0.002,0.002,2.88,0.11,2.8820999288999998,3.31,0.092,3.311278303,0.0,0.002,0.002,3.31,0.09,3.3112233389
2021-01-10 21:30:00,2.66,-0.468,2.7008561606,0.0,0.002,0.002,2.66,-0.47000000000000003,2.7012034355,3.22,0.622,3.2795249656,0.0,0.002,0.002,3.22,0.62,3.2791462303
2021-01-10 22:00:00,2.55,-0.648,2.6310461798,0.0,0.002,0.002,2.55,-0.65,2.6315394734,3.11,0.8220000000000001,3.2167971649,0.0,0.002,0.002,3.11,0.8200000000000001,3.2162866788
2021-01-10 22:30:00,2.39,-0.6980000000000001,2.4898401555,0.0,0.002,0.002,2.39,-0.7000000000000001,2.490401574,2.93,0.742,3.0224930107,0.0,0.002,0.002,2.93,0.74,3.0220026473
2021-01-10 23:00:00,2.33,-0.6980000000000001,2.4323042573,0.0,0.002,0.002,2.33,-0.7000000000000001,2.432878953,2.83,0.742,2.9256561657,0.0,0.002,0.002,2.83,0.74,2.9251495688
2021-01-10 23:30:00,2.21,-0.6980000000000001,2.3176073869,0.0,0.002,0.002,2.21,-0.7000000000000001,2.3182105168,2.69,0.742,2.7904594604,0.0,0.002,0.002,2.69,0.74,2.7899283145
2021-01-11 00:00:00,2.18,-0.608,2.2631977377,0.0,0.002,0.002,2.18,-0.61,2.2637358503,2.63,0.672,2.7144951648999998,0.0,0.002,0.002,2.63,0.67,2.7140007369
2021-01-11 00:30:00,2.85,0.112,2.8521998527,0.0,0.002,0.002,2.85,0.11,2.852122017,3.16,0.052000000000000005,3.1604278191,0.0,0.002,0.002,3.16,0.05,3.1603955449
2021-01-11 01:00:00,2.74,-0.5680000000000001,2.7982537412,0.0,0.002,0.002,2.74,-0.5700000000000001,2.7986603938,3.23,0.732,3.3119063995999998,0.0,0.002,0.002,3.23,0.73,3.3114649326
2021-01-11 01:30:00,2.52,-0.328,2.5412563822000003,0.0,0.002,0.002,2.52,-0.33,2.541515296,2.93,0.432,2.9616758769000002,0.0,0.002,0.002,2.93,0.43,2.9613848112000003
2021-01-11 02:00:00,2.2800000000000002,-0.638,2.3675818888,0.0,0.002,0.002,2.2800000000000002,-0.64,2.3681216185,2.73,0.662,2.809118011,0.0,0.002,0.002,2.73,0.66,2.8086473613000003
2021-01-11 02:30:00,2.22,-0.678,2.3212246768,0.0,0.002,0.002,2.22,-0.68,2.3218096391,2.69,0.782,2.8013610978,0.0,0.002,0.002,2.69,0.78,2.8008034562
2021-01-11 03:00:00,2.22,-0.488,2.2730032996,0.0,0.002,0.002,2.22,-0.49,2.2734335266,2.65,0.552,2.7068808618,0.0,0.002,0.002,2.65,0.55,2.7064737205
2021-01-11 03:30:00,2.24,-0.088,2.241727905,0.0,0.002,0.002,2.24,-0.09,2.2418073066,2.56,0.132,2.5634008660000003,0.0,0.002,0.002,2.56,0.13,2.563298656
2021-01-11 04:00:00,2.24,0.082,2.2415003904,0.0,0.002,0.002,2.24,0.08,2.2414281162,2.54,0.022,2.5400952738,0.0,0.002,0.002,2.54,0.02,2.5400787389
2021-01-11 04:30:00,2.24,0.052000000000000005,2.2406034901,0.0,0.002,0.002,2.24,0.05,2.2405579662,2.54,-0.008,2.5400125984,0.0,0.002,0.002,2.54,-0.01,2.540019685
2021-01-11 05:00:00,2.2800000000000002,-0.098,2.2821051685000002,0.0,0.002,0.002,2.2800000000000002,-0.1,2.2821919288,2.6,0.262,2.6131674267,0.0,0.002,0.002,2.6,0.26,2.6129676615
2021-01-11 05:30:00,2.36,-0.198,2.3682913672,0.0,0.002,0.002,2.36,-0.2,2.3684594149000002,2.73,0.582,2.7913480614,0.0,0.002,0.002,2.73,0.58,2.7909317441
2021-01-11 06:00:00,2.6,0.192,2.6070795922,0.0,0.002,0.002,2.6,0.19,2.606933064,2.91,0.272,2.9226843825,0.0,0.002,0.002,2.91,0.27,2.9224989306999998
2021-01-11 06:30:00,3.24,0.432,3.2686731253,0.0,0.002,0.002,3.24,0.43,3.2684093991,3.67,0.8220000000000001,3.7609286087,0.0,0.002,0.002,3.67,0.8200000000000001,3.7604919891
2021-01-11 07:00:00,3.46,0.0025,3.4600009032,0.0,0.0025,0.0025,3.46,0.0,3.46,4.05,1.3625,4.2730441432,0.0,0.0025,0.0025,4.05,1.3599999999999999,4.272247652
2021-01-11 07:30:00,3.88,0.6725,3.9378491909,0.0,0.0025,0.0025,3.88,0.67,3.9374230151000003,4.38,1.0525,4.5046815925,0.0,0.0025,0.0025,4.38,1.05,4.5040981339
2021-01-11 08:00:00,4.05,0.9725,4.1651237977,0.0,0.0025,0.0025,4.05,0.97,4.164540791,4.52,0.9525,4.6192700992999995,0.0,0.0025,0.0025,4.52,0.9500000000000001,4.6187552436
2021-01-11 08:30:00,4.16,0.9325,4.2632330748000005,0.0,0.0025,0.0025,4.16,0.93,4.262686946,4.66,1.0025,4.7666137089,0.0,0.0025,0.0025,4.66,1.0,4.766088543
2021-01-11 09:00:00,4.22,0.8325,4.3013319158,0.0,0.0025,0.0025,4.22,0.8300000000000001,4.3008487534,4.74,0.9325,4.8308546087,0.0,0.0025,0.0025,4.74,0.93,4.8303726564
2021-01-11 09:30:00,4.34,0.512,4.3700965664,0.0,0.002,0.002,4.34,0.51,4.3698626981,4.96,1.322,5.1331553649,0.0,0.002,0.002,4.96,1.32,5.1326406459
2021-01-11 10:00:00,4.431,0.8815000000000001,4.5178316978,0.001,0.0015,0.0018027756000000002,4.43,0.88,4.5165584243,4.921,0.8515,4.9941258745,0.001,0.0015,0.0018027756000000002,4.92,0.85,4.9928849376
2021-01-11 10:30:00,4.3525,0.49150000000000005,4.3801630677,0.0025,0.0015,0.0029154759,4.35,0.49,4.3775107082,4.9625,1.2815,5.1252949671,0.0025,0.0015,0.0029154759,4.96,1.28,5.1224993899
2021-01-11 11:00:00,4.3555,0.7015,4.4116303676,0.0055000000000000005,0.0015,0.0057008771000000005,4.35,0.7000000000000001,4.40596187,4.9055,1.1915,5.0481286137,0.0055000000000000005,0.0015,0.0057008771000000005,4.9,1.19,5.0424299698
2021-01-11 11:30:00,4.502,0.5315,4.5332655173,0.002,0.0015,0.0025,4.5,0.53,4.5311036182999995,5.142,1.3815,5.3243503125,0.002,0.0015,0.0025,5.14,1.38,5.322029688
2021-01-11 12:00:00,4.5515,0.6815,4.6022379882,0.0015,0.0015,0.0021213203,4.55,0.68,4.6005325779,5.1415,1.2115,5.2823057939,0.0015,0.0015,0.0021213203,5.14,1.21,5.2805018701
2021-01-11 12:30:00,4.632,0.6815,4.6818656805,0.002,0.0015,0.0025,4.63,0.68,4.6796687917,5.252,1.3014999999999999,5.4108600287,0.002,0.0015,0.0025,5.25,1.3,5.4085580333
2021-01-11 13:00:00,4.572,0.5015000000000001,4.5994223822,0.002,0.0015,0.0025,4.57,0.5,4.5972709296000005,5.202,1.3014999999999999,5.3623414895,0.002,0.0015,0.0025,5.2,1.3,5.3600373133
2021-01-11 13:30:00,4.7315000000000005,0.7715000000000001,4.7939862849,0.0015,0.0015,0.0021213203,4.73,0.77,4.7922646004,5.3515,1.1815,5.480373573,0.0015,0.0015,0.0021213203,5.35,1.18,5.4785855839
2021-01-11 14:00:00,4.6305,0.8815000000000001,4.7136580805,0.0005,0.0015,0.0015811388,4.63,0.88,4.7128865889,5.1705,0.8915000000000001,5.2467935446,0.0005,0.0015,0.0015811388,5.17,0.89,5.2460461302
2021-01-11 14:30:00,4.5905000000000005,0.5715,4.625938013,0.0005,0.0015,0.0015811388,4.59,0.5700000000000001,4.6252567496,5.2105,1.2315,5.3540547719,0.0005,0.0015,0.0015811388,5.21,1.23,5.3532233281
2021-01-11 15:00:00,4.541,0.6015,4.5806640621,0.001,0.0015,0.0018027756000000002,4.54,0.6000000000000001,4.5794759526,5.131,1.1215,5.2521351135,0.001,0.0015,0.0018027756000000002,5.13,1.12,5.2508380284000005
2021-01-11 15:30:00,4.54,0.8315,4.6155164662,0.0,0.0015,0.0015,4.54,0.8300000000000001,4.6152464723,5.07,0.8115,5.134533304,0.0,0.0015,0.0015,5.07,0.81,5.1342964464
2021-01-11 16:00:00,4.44,0.772,4.5066155816,0.0,0.002,0.002,4.44,0.77,4.5062734049,4.98,0.752,5.0364574852,0.0,0.002,0.002,4.98,0.75,5.0361592509
2021-01-11 16:30:00,4.44,0.733,4.5000987767,0.0,0.003,0.003,4.44,0.73,4.4996110943,4.98,0.713,5.0307821459,0.0,0.003,0.003,4.98,0.71,5.0303578402
2021-01-11 17:00:00,4.3255,0.3935,4.3433618891,0.0055000000000000005,0.0035,0.0065192024,4.32,0.39,4.3375684433,4.9855,0.8935000000000001,5.0649336126,0.0055000000000000005,0.0035,0.0065192024,4.98,0.89,5.0589030432
2021-01-11 17:30:00,4.513,0.582,4.5503728419,2.763,0.14200000000000002,2.766646526,1.75,0.44,1.8044666802,4.963,0.632,5.0030783524,2.763,0.14200000000000002,2.766646526,2.2,0.49,2.2539077177
2021-01-11 18:00:00,4.555,0.5685,4.5903395572,2.875,0.1685,2.8799335496,1.6800000000000002,0.4,1.7269626516,5.005,0.6285000000000001,5.0443074103,2.875,0.1685,2.8799335496,2.13,0.46,2.179105321
2021-01-11 18:30:00,4.5865,0.579,4.6229020377,2.8765,0.179,2.8820640607,1.71,0.4,1.7561605849,5.0365,0.639,5.0768743583,2.8765,0.179,2.8820640607,2.16,0.46,2.2084383623
2021-01-11 19:00:00,4.475,0.588,4.5134652984,2.795,0.188,2.8013155838,1.6800000000000002,0.4,1.7269626516,4.905,0.648,4.9476185180000005,2.795,0.188,2.8013155838,2.11,0.46,2.1595601404
2021-01-11 19:30:00,4.269,0.6085,4.312149493,0.049,0.0285,0.0566855361,4.22,0.58,4.2596713488,4.809,0.5985,4.8460997978,0.049,0.0285,0.0566855361,4.76,0.5700000000000001,4.794006675
2021-01-11 20:00:00,4.08,0.062,4.0804710512,0.0,0.002,0.002,4.08,0.06,4.0804411526,4.76,1.1219999999999999,4.8904482412,0.0,0.002,0.002,4.76,1.12,4.889989775
2021-01-11 20:30:00,3.99,0.352,4.0054967233,0.0,0.002,0.002,3.99,0.35000000000000003,4.0053214603,4.55,0.812,4.6218874932,0.0,0.002,0.002,4.55,0.81,4.621536541
2021-01-11 21:00:00,3.94,0.612,3.9872476723,0.0,0.002,0.002,3.94,0.61,3.9869411834,4.4,0.582,4.4383244586,0.0,0.002,0.002,4.4,0.58,4.4380626404
2021-01-11 21:30:00,3.94,0.672,3.9968967963,0.0,0.002,0.002,3.94,0.67,3.9965610217,4.36,0.642,4.4070130473999996,0.0,0.002,0.002,4.36,0.64,4.4067221378
2021-01-11 22:00:00,3.68,0.622,3.7321956004,0.0,0.002,0.002,3.68,0.62,3.7318628056,4.1,0.582,4.1411017858,0.0,0.002,0.002,4.1,0.58,4.1408211746
2021-01-11 22:30:00,3.48,-0.078,3.4808740282,0.0,0.002,0.002,3.48,-0.08,3.4809194188,4.05,1.202,4.224606964,0.0,0.002,0.002,4.05,1.2,4.2240383521
2021-01-11 23:00:00,3.45,-0.108,3.4516900208,0.0,0.002,0.002,3.45,-0.11,3.4517531777,4.02,1.3519999999999999,4.2412620763,0.0,0.002,0.002,4.02,1.35,4.2406249539
2021-01-11 23:30:00,3.37,-0.108,3.3717301197,0.0,0.002,0.002,3.37,-0.11,3.3717947743,3.92,1.3719999999999999,4.1531655397,0.0,0.002,0.002,3.92,1.37,4.1525052679
2021-01-12 00:00:00,3.31,-0.108,3.3117614648,0.0,0.002,0.002,3.31,-0.11,3.3118272902,3.84,1.3719999999999999,4.0777425127,0.0,0.002,0.002,3.84,1.37,4.0770700264
2021-01-12 00:30:00,3.05,-0.20800000000000002,3.0570842317,0.0,0.002,0.002,3.05,-0.21,3.0572209603,3.56,1.252,3.7737387297,0.0,0.002,0.002,3.56,1.25,3.7730756684999998
2021-01-12 01:00:00,3.09,0.312,3.1057115127,0.0,0.002,0.002,3.09,0.31,3.1055112301,3.48,0.782,3.5667806212,0.0,0.002,0.002,3.48,0.78,3.5663426644
2021-01-12 01:30:00,3.16,0.632,3.2225803326,0.0,0.002,0.002,3.16,0.63,3.2221886971,3.48,0.5720000000000001,3.5266959041,0.0,0.002,0.002,3.48,0.5700000000000001,3.5263720734
2021-01-12 02:00:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.48,0.5720000000000001,3.5266959041,0.0,0.002,0.002,3.48,0.5700000000000001,3.5263720734
2021-01-12 02:30:00,3.14,0.612,3.1990848691,0.0,0.002,0.002,3.14,0.61,3.1987028621,3.44,0.5720000000000001,3.4872315667000002,0.0,0.002,0.002,3.44,0.5700000000000001,3.4869040709
2021-01-12 03:00:00,3.03,0.582,3.0853887924,0.0,0.002,0.002,3.03,0.58,3.0850121556,3.33,0.542,3.3738203864000003,0.0,0.002,0.002,3.33,0.54,3.3734996665
2021-01-12 03:30:00,3.03,0.522,3.0746355882,0.0,0.002,0.002,3.03,0.52,3.0742966675,3.31,0.47200000000000003,3.3434838118,0.0,0.002,0.002,3.31,0.47000000000000003,3.3432020579
2021-01-12 04:00:00,3.06,0.552,3.1093896507,0.0,0.002,0.002,3.06,0.55,3.1090352201,3.35,0.502,3.3874037256,0.0,0.002,0.002,3.35,0.5,3.3871079109
2021-01-12 04:30:00,3.14,0.612,3.1990848691,0.0,0.002,0.002,3.14,0.61,3.1987028621,3.44,0.562,3.4856052559,0.0,0.002,0.002,3.44,0.56,3.4852833457
2021-01-12 05:00:00,3.11,0.612,3.1696441441,0.0,0.002,0.002,3.11,0.61,3.1692585884,3.4,0.562,3.4461346462,0.0,0.002,0.002,3.4,0.56,3.4458090487
2021-01-12 05:30:00,3.13,0.582,3.1836494782,0.0,0.002,0.002,3.13,0.58,3.1832844673,3.42,0.532,3.4611304512,0.0,0.002,0.002,3.42,0.53,3.4608236014
2021-01-12 06:00:00,3.21,0.642,3.2735705277,0.0,0.002,0.002,3.21,0.64,3.273178883,3.52,0.592,3.5694346891,0.0,0.002,0.002,3.52,0.59,3.5691035289
2021-01-12 06:30:00,3.39,0.442,3.4186933176,0.0,0.002,0.002,3.39,0.44,3.4184353146,3.81,1.002,3.9395563202,0.0,0.002,0.002,3.81,1.0,3.9390481084
2021-01-12 07:00:00,3.7,0.9125000000000001,3.8108603031,0.0,0.0025,0.0025,3.7,0.91,3.8102624582,4.09,0.8825000000000001,4.184125506,0.0,0.0025,0.0025,4.09,0.88,4.1835989292
2021-01-12 07:30:00,3.9,0.8625,3.9942341256000002,0.0,0.0025,0.0025,3.9,0.86,3.9936950309,4.32,0.9225000000000001,4.4173981313,0.0,0.0025,0.0025,4.32,0.92,4.4168767246
2021-01-12 08:00:00,4.12,0.9725,4.233220553,0.0,0.0025,0.0025,4.12,0.97,4.232646926,4.55,0.9525,4.6486295023,0.0,0.0025,0.0025,4.55,0.9500000000000001,4.6481178987
2021-01-12 08:30:00,4.21,0.8625,4.2974418262,0.0,0.0025,0.0025,4.21,0.86,4.2969407722,4.69,1.0725,4.8110660201,0.0,0.0025,0.0025,4.69,1.07,4.8105093285
2021-01-12 09:00:00,4.13,0.5925,4.1722842964,0.0,0.0025,0.0025,4.13,0.59,4.171930009,4.69,1.2325,4.8492428533,0.0,0.0025,0.0025,4.69,1.23,4.8486080477
2021-01-12 09:30:00,4.24,0.8615,4.3266363667,0.0,0.0015,0.0015,4.24,0.86,4.3263379433,4.73,0.8615,4.8078147063,0.0,0.0015,0.0015,4.73,0.86,4.8075461516
2021-01-12 10:00:00,4.2835,0.902,4.3774394627,0.0035,0.002,0.0040311289,4.28,0.9,4.373602634,4.7835,0.892,4.8659568689,0.0035,0.002,0.0040311289,4.78,0.89,4.8621497303000005
2021-01-12 10:30:00,4.4205,0.8605,4.5034742699,2.7605,0.1005,2.7623288182,1.6600000000000001,0.76,1.8257053431,4.7905,1.0305,4.9000837238,2.7605,0.1005,2.7623288182,2.03,0.93,2.2328905034
2021-01-12 11:00:00,4.4115,0.9,4.5023696261,0.29150000000000004,0.07,0.2997870077,4.12,0.8300000000000001,4.2027728942,4.8815,0.9,4.9637729853,0.29150000000000004,0.07,0.2997870077,4.59,0.8300000000000001,4.6644399449
2021-01-12 11:30:00,4.382,0.9115000000000001,4.4757967168,0.002,0.0015,0.0025,4.38,0.91,4.4735332792,4.862,0.9115000000000001,4.9467035741,0.002,0.0015,0.0025,4.86,0.91,4.944461548
2021-01-12 12:00:00,4.413,0.9415,4.5123155087,0.003,0.0015,0.0033541020000000003,4.41,0.9400000000000001,4.50906864,4.893,0.9415,4.9827573943,0.003,0.0015,0.0033541020000000003,4.89,0.9400000000000001,4.9795280901000005
2021-01-12 12:30:00,4.443,0.8815000000000001,4.5296016657,0.003,0.0015,0.0033541020000000003,4.44,0.88,4.5263671968,4.933,0.8815000000000001,5.0111407135,0.003,0.0015,0.0033541020000000003,4.93,0.88,5.0079237215
2021-01-12 13:00:00,4.483,0.8615,4.5650269714,0.003,0.0015,0.0033541020000000003,4.48,0.86,4.5617978912,4.973,0.8615,5.0470695706,0.003,0.0015,0.0033541020000000003,4.97,0.86,5.0438576506
2021-01-12 13:30:00,4.604,0.9085000000000001,4.6927804391,2.654,0.08850000000000001,2.6554751458,1.9500000000000002,0.8200000000000001,2.115395944,4.974,0.9485,5.0636279731,2.654,0.08850000000000001,2.6554751458,2.32,0.86,2.4742675684
2021-01-12 14:00:00,4.3775,0.8815000000000001,4.4653721569,0.3175,0.061500000000000006,0.32340145330000003,4.06,0.8200000000000001,4.1419802028,4.8475,0.8715,4.9252176094,0.3175,0.061500000000000006,0.32340145330000003,4.53,0.81,4.6018474551
2021-01-12 14:30:00,4.4030000000000005,0.902,4.4944424571,0.013000000000000001,0.002,0.0131529464,4.39,0.9,4.4813056133,4.893,0.892,4.9736418247,0.013000000000000001,0.002,0.0131529464,4.88,0.89,4.960493927
2021-01-12 15:00:00,4.6735,0.9665,4.7723919055,2.7835,0.10650000000000001,2.7855366628000002,1.8900000000000001,0.86,2.0764633394,5.0235,0.9965,5.1213830651,2.7835,0.10650000000000001,2.7855366628000002,2.24,0.89,2.4103319273
2021-01-12 15:30:00,4.516,0.9195000000000001,4.6086588342,0.316,0.059500000000000004,0.3215528728,4.2,0.86,4.2871435712,4.996,0.8995000000000001,5.0763290132,0.316,0.059500000000000004,0.3215528728,4.68,0.84,4.7547870615
2021-01-12 16:00:00,4.34,0.8015,4.4133889756,0.0,0.0015,0.0015,4.34,0.8,4.4131168124,4.84,0.7915000000000001,4.9042912077,0.0,0.0015,0.0015,4.84,0.79,4.9040493472
2021-01-12 16:30:00,4.256,0.715,4.3156414355,0.006,0.005,0.007810249700000001,4.25,0.71,4.3088977709,4.786,0.705,4.8376462252,0.006,0.005,0.007810249700000001,4.78,0.7000000000000001,4.8309833368
2021-01-12 17:00:00,4.377,0.6930000000000001,4.4315209579,2.657,0.113,2.6594018124,1.72,0.58,1.8151583953000001,4.807,0.753,4.8656200016,2.657,0.113,2.6594018124,2.15,0.64,2.2432342722
2021-01-12 17:30:00,4.526,0.6665,4.5748112803000005,2.876,0.1665,2.8808155529,1.65,0.5,1.724093965,4.986,0.7265,5.0386504394,2.876,0.1665,2.8808155529,2.11,0.56,2.1830483275
2021-01-12 18:00:00,4.5095,0.6635,4.5580502959,2.8795,0.1635,2.8841380862,1.63,0.5,1.7049633427000002,4.9895,0.7235,5.0416825069,2.8795,0.1635,2.8841380862,2.11,0.56,2.1830483275
2021-01-12 18:30:00,4.3765,0.4,4.3947414315,2.8765,0.18,2.8821263418000003,1.5,0.22,1.5160474927,4.8965,0.9500000000000001,4.9878063565,2.8765,0.18,2.8821263418000003,2.02,0.77,2.1617816726
2021-01-12 19:00:00,4.0875,-0.20950000000000002,4.0928653166,2.8775,0.2205,2.8859359834,1.21,-0.43,1.2841339494000001,4.6675,1.3305,4.8534303848,2.8775,0.2205,2.8859359834,1.79,1.11,2.1062288575
2021-01-12 19:30:00,4.236,0.4,4.2548438279,2.876,0.16,2.8804471875,1.3599999999999999,0.24,1.3810141201000001,4.696,0.85,4.7723071988,2.876,0.16,2.8804471875,1.82,0.6900000000000001,1.9464069461
2021-01-12 20:00:00,4.2125,0.6990000000000001,4.2701003794,0.3125,0.069,0.32002695200000003,3.9,0.63,3.9505569228,4.7325,0.679,4.7809619586,0.3125,0.069,0.32002695200000003,4.42,0.61,4.4618942166
2021-01-12 20:30:00,4.03,0.6920000000000001,4.0889808021,0.0,0.002,0.002,4.03,0.6900000000000001,4.0886428066,4.53,0.662,4.5781157696,0.0,0.002,0.002,4.53,0.66,4.5778269954
