Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 21:00:00,3.86,0.6920000000000001,3.9215384736,0.0,0.002,0.002,3.86,0.6900000000000001,3.9211860451,4.35,0.662,4.4000845446,0.0,0.002,0.002,4.35,0.66,4.3997840856
2021-01-12 21:30:00,3.7800000000000002,0.662,3.8375309771,0.0,0.002,0.002,3.7800000000000002,0.66,3.8371864693,4.24,0.632,4.2868431275,0.0,0.002,0.002,4.24,0.63,4.2865487283
2021-01-12 22:00:00,3.6,0.602,3.6499868493000003,0.0,0.002,0.002,3.6,0.6000000000000001,3.6496575182,4.03,0.5720000000000001,4.070391136,0.0,0.002,0.002,4.03,0.5700000000000001,4.0701105636
2021-01-12 22:30:00,3.48,0.582,3.5283316171,0.0,0.002,0.002,3.48,0.58,3.5280022676,3.89,0.542,3.9275773703,0.0,0.002,0.002,3.89,0.54,3.9273018728
2021-01-12 23:00:00,3.38,0.622,3.4367548647,0.0,0.002,0.002,3.38,0.62,3.4363934583,3.76,0.582,3.8047764718,0.0,0.002,0.002,3.76,0.58,3.8044710539
2021-01-12 23:30:00,3.34,0.622,3.3974231411,0.0,0.002,0.002,3.34,0.62,3.3970575503,3.7,0.582,3.7454938259,0.0,0.002,0.002,3.7,0.58,3.7451835736
2021-01-13 00:00:00,3.17,0.582,3.2229837108,0.0,0.002,0.002,3.17,0.58,3.2226231551,3.51,0.532,3.5500878862,0.0,0.002,0.002,3.51,0.53,3.5497887261
2021-01-13 00:30:00,3.06,0.582,3.1148553738,0.0,0.002,0.002,3.06,0.58,3.1144823005,3.39,0.532,3.4314900554,0.0,0.002,0.002,3.39,0.53,3.4311805549
2021-01-13 01:00:00,2.99,0.492,3.0302085737,0.0,0.002,0.002,2.99,0.49,3.0298844862,3.32,0.442,3.3492930597,0.0,0.002,0.002,3.32,0.44,3.3490297102
2021-01-13 01:30:00,2.99,0.522,3.0352238797,0.0,0.002,0.002,2.99,0.52,3.0348805578,3.32,0.47200000000000003,3.3533839625,0.0,0.002,0.002,3.32,0.47000000000000003,3.3531030405
2021-01-13 02:00:00,2.96,0.522,3.0056752985,0.0,0.002,0.002,2.96,0.52,3.005328601,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-01-13 02:30:00,2.96,0.522,3.0056752985,0.0,0.002,0.002,2.96,0.52,3.005328601,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-01-13 03:00:00,2.83,0.522,2.8777393906,0.0,0.002,0.002,2.83,0.52,2.877377278,3.14,0.47200000000000003,3.1752769958,0.0,0.002,0.002,3.14,0.47000000000000003,3.1749803149
2021-01-13 03:30:00,2.91,0.522,2.9564478686,0.0,0.002,0.002,2.91,0.52,2.9560953976,3.22,0.47200000000000003,3.2544099312,0.0,0.002,0.002,3.22,0.47000000000000003,3.2541204649
2021-01-13 04:00:00,2.9699999999999998,0.522,3.0155238351,0.0,0.002,0.002,2.9699999999999998,0.52,3.01517827,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-01-13 04:30:00,2.94,0.562,2.9932330347000002,0.0,0.002,0.002,2.94,0.56,2.9928581657,3.24,0.512,3.2802048717,0.0,0.002,0.002,3.24,0.51,3.2798932909
2021-01-13 05:00:00,3.01,0.532,3.0566524173,0.0,0.002,0.002,3.01,0.53,3.0563049586,3.31,0.482,3.3449101632,0.0,0.002,0.002,3.31,0.48,3.3446225497
2021-01-13 05:30:00,3.05,0.552,3.0995489995,0.0,0.002,0.002,3.05,0.55,3.0991934435,3.36,0.502,3.3972936288,0.0,0.002,0.002,3.36,0.5,3.3969986753
2021-01-13 06:00:00,3.13,0.582,3.1836494782,0.0,0.002,0.002,3.13,0.58,3.1832844673,3.44,0.532,3.480894138,0.0,0.002,0.002,3.44,0.53,3.4805890306
2021-01-13 06:30:00,3.33,0.672,3.3971287877,0.0,0.002,0.002,3.33,0.67,3.3967337252,3.67,0.642,3.7257299956,0.0,0.002,0.002,3.67,0.64,3.7253858860999998
2021-01-13 07:00:00,3.52,0.21250000000000002,3.5264084066,0.0,0.0025,0.0025,3.52,0.21,3.5262586405,4.05,1.3625,4.2730441432,0.0,0.0025,0.0025,4.05,1.3599999999999999,4.272247652
2021-01-13 07:30:00,3.84,0.922,3.9491371209,0.0,0.002,0.002,3.84,0.92,3.9486706624,4.27,0.982,4.3814636824,0.0,0.002,0.002,4.27,0.98,4.3810158639
2021-01-13 08:00:00,4.11,1.0725,4.247629486,0.0,0.0025,0.0025,4.11,1.07,4.2469989404,4.55,1.0525,4.6701452065,0.0,0.0025,0.0025,4.55,1.05,4.6695824223999995
2021-01-13 08:30:00,4.2,1.0225,4.3226735072,0.0,0.0025,0.0025,4.2,1.02,4.3220828312,4.65,1.0025,4.7568378415,0.0,0.0025,0.0025,4.65,1.0,4.7563115962
2021-01-13 09:00:00,4.2235,0.992,4.3384347696,0.0235,0.002,0.0235849528,4.2,0.99,4.3151013893,4.6735,0.972,4.7735087986,0.0235,0.002,0.0235849528,4.65,0.97,4.7500947359
2021-01-13 09:30:00,4.5745000000000005,1.048,4.6930112135,2.8145,0.088,2.8158753967,1.76,0.96,2.0047942538,4.9345,1.098,5.0551848878,2.8145,0.088,2.8158753967,2.12,1.01,2.3482972555
2021-01-13 10:00:00,4.7585,1.0955,4.8829747593,2.8785,0.1555,2.8826970878,1.88,0.9400000000000001,2.1019038988,5.1285,1.1355,5.2527014478,2.8785,0.1555,2.8826970878,2.25,0.98,2.454159734
2021-01-13 10:30:00,4.5755,0.9035000000000001,4.6638516807,2.8755,0.20350000000000001,2.8826918843,1.7000000000000002,0.7000000000000001,1.8384776311,4.9355,1.0535,5.0466843075,2.8755,0.20350000000000001,2.8826918843,2.06,0.85,2.2284748148
2021-01-13 11:00:00,4.7,1.038,4.8132571093,2.88,0.178,2.8854954514,1.82,0.86,2.0129580224,5.04,1.088,5.1560977493,2.88,0.178,2.8854954514,2.16,0.91,2.3438643305
2021-01-13 11:30:00,4.7585,1.023,4.8672221287,2.8785,0.183,2.8843112263,1.88,0.84,2.0591260282,5.0985,1.063,5.2081351029,2.8785,0.183,2.8843112263,2.22,0.88,2.3880536007
2021-01-13 12:00:00,4.728,1.0295,4.8387864439,2.878,0.1895,2.8842320035,1.85,0.84,2.0317726251,5.078,1.0695000000000001,5.1894040361,2.878,0.1895,2.8842320035,2.2,0.88,2.3694725151
2021-01-13 12:30:00,4.7315000000000005,0.9570000000000001,4.8273120108,2.8815,0.167,2.8863352629000003,1.85,0.79,2.0116162656,5.1015,1.007,5.1999376198,2.8815,0.167,2.8863352629000003,2.22,0.84,2.3736048534
2021-01-13 13:00:00,4.7,0.8945000000000001,4.7843630976,2.88,0.1845,2.8859037146,1.82,0.71,1.9535864455,5.1,0.9345,5.1849098594,2.88,0.1845,2.8859037146,2.22,0.75,2.3432669502
2021-01-13 13:30:00,4.736,0.9285,4.8261587469,2.876,0.1585,2.8803642565,1.8599999999999999,0.77,2.0130822139,5.096,0.9685,5.1872158476,2.876,0.1585,2.8803642565,2.22,0.81,2.3631546712000002
2021-01-13 14:00:00,4.5685,0.9305,4.6622979849,2.8785,0.1605,2.8829711237,1.69,0.77,1.8571483516,4.8985,0.9705,4.9937132977,2.8785,0.1605,2.8829711237,2.02,0.81,2.1763501557
2021-01-13 14:30:00,4.527,0.92,4.6195377474,2.877,0.17,2.8820182165,1.65,0.75,1.812456896,4.867,0.96,4.9607750403,2.877,0.17,2.8820182165,1.99,0.79,2.1410744966
2021-01-13 15:00:00,4.569,0.911,4.6589357154,3.129,0.07100000000000001,3.1298054253,1.44,0.84,1.6670932787,4.899,0.961,4.9923663728,3.129,0.07100000000000001,3.1298054253,1.77,0.89,1.9811612755999999
2021-01-13 15:30:00,4.5695,0.8425,4.6465187506,3.2895,0.0325,3.2896605448000003,1.28,0.81,1.5147607072,4.9095,0.8925000000000001,4.9899645790000005,3.2895,0.0325,3.2896605448000003,1.62,0.86,1.8341210429
2021-01-13 16:00:00,4.4235,0.747,4.4861298743999996,3.8435,-0.043000000000000003,3.8437405284,0.58,0.79,0.9800510191,4.7335,0.8170000000000001,4.8034894868,3.8435,-0.043000000000000003,3.8437405284,0.89,0.86,1.2376186812
2021-01-13 16:30:00,4.382,0.666,4.4323221905,3.382,0.096,3.383362233,1.0,0.5700000000000001,1.1510430053,4.732,0.716,4.7858625137,3.382,0.096,3.383362233,1.35,0.62,1.4855638660000001
2021-01-13 17:00:00,4.515,0.6565000000000001,4.5624792876,3.495,-0.0035,3.4950017525,1.02,0.66,1.2149074039,4.905,0.7265,4.9585105879,3.495,-0.0035,3.4950017525,1.4100000000000001,0.73,1.5877657258
2021-01-13 17:30:00,4.622,0.6205,4.6634648331,3.842,-0.0395,3.8422030464,0.78,0.66,1.021763182,5.032,0.7205,5.0833201994,3.842,-0.0395,3.8422030464,1.19,0.76,1.4119844192
2021-01-13 18:00:00,4.624,0.642,4.6683551707,3.844,-0.098,3.8452490166,0.78,0.74,1.0751744045,5.064,0.732,5.1166317045,3.844,-0.098,3.8452490166,1.22,0.8300000000000001,1.4755676873999999
2021-01-13 18:30:00,4.462,0.5705,4.4983234933,3.842,-0.029500000000000002,3.8421132531,0.62,0.6000000000000001,0.8627861844,4.852,0.6605000000000001,4.8967503765,3.842,-0.029500000000000002,3.8421132531,1.01,0.6900000000000001,1.2231925441
2021-01-13 19:00:00,4.165,-0.225,4.1710730034,3.8449999999999998,-0.055,3.8453933479,0.32,-0.17,0.36235341860000003,4.675,1.315,4.8564235812,3.8449999999999998,-0.055,3.8453933479,0.8300000000000001,1.37,1.6018114745
2021-01-13 19:30:00,4.074,-0.302,4.0851780867,3.844,-0.062,3.8444999675,0.23,-0.24,0.33241540280000004,4.564,1.308,4.7477320901999995,3.844,-0.062,3.8444999675,0.72,1.37,1.5476756766
2021-01-13 20:00:00,3.976,0.403,3.9963714792,0.436,0.043000000000000003,0.4381152816,3.54,0.36,3.5582580008,4.526,0.833,4.6020174924,0.436,0.043000000000000003,0.4381152816,4.09,0.79,4.1655971961
2021-01-13 20:30:00,3.79,-0.018000000000000002,3.7900427438,0.0,0.002,0.002,3.79,-0.02,3.7900527701,4.46,1.252,4.6323972196,0.0,0.002,0.002,4.46,1.25,4.6318570789999995
2021-01-13 21:00:00,3.85,0.612,3.8983386205,0.0,0.002,0.002,3.85,0.61,3.898025141,4.33,0.652,4.3788130812,0.0,0.002,0.002,4.33,0.65,4.3785157302
2021-01-13 21:30:00,3.7,-0.138,3.7025726191,0.0,0.002,0.002,3.7,-0.14,3.7026477013,4.36,1.3519999999999999,4.5648114967,0.0,0.002,0.002,4.36,1.35,4.564219539
2021-01-13 22:00:00,3.63,-0.178,3.634361567,0.0,0.002,0.002,3.63,-0.18,3.6344600699000003,4.27,1.302,4.4640905009,0.0,0.002,0.002,4.27,1.3,4.4635075893
2021-01-13 22:30:00,3.63,-0.158,3.6334369404,0.0,0.002,0.002,3.63,-0.16,3.6335244598000003,4.24,1.332,4.44430242,0.0,0.002,0.002,4.24,1.33,4.4437034104
2021-01-13 23:00:00,3.63,0.242,3.6380577236000002,0.0,0.002,0.002,3.63,0.24,3.6379252329,4.13,1.042,4.2594206179,0.0,0.002,0.002,4.13,1.04,4.258931791
2021-01-13 23:30:00,3.51,0.602,3.5612503422,0.0,0.002,0.002,3.51,0.6000000000000001,3.5609128043,3.91,0.782,3.9874332596,0.0,0.002,0.002,3.91,0.78,3.9870415097
2021-01-14 00:00:00,3.29,0.542,3.3343461128,0.0,0.002,0.002,3.29,0.54,3.3340215956,3.64,0.652,3.6979323953,0.0,0.002,0.002,3.64,0.65,3.6975802899
2021-01-14 00:30:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.48,0.562,3.5250878003,0.0,0.002,0.002,3.48,0.56,3.5247694960000002
2021-01-14 01:00:00,3.13,0.562,3.1800540876,0.0,0.002,0.002,3.13,0.56,3.1797012438,3.45,0.522,3.4892669717,0.0,0.002,0.002,3.45,0.52,3.4889683289
2021-01-14 01:30:00,3.2,0.622,3.2598901822,0.0,0.002,0.002,3.2,0.62,3.2595091655,3.52,0.5720000000000001,3.5661721776,0.0,0.002,0.002,3.52,0.5700000000000001,3.5658519319
2021-01-14 02:00:00,3.11,0.5720000000000001,3.1621644486,0.0,0.002,0.002,3.11,0.5700000000000001,3.1618032829000002,3.43,0.532,3.4710119562,0.0,0.002,0.002,3.43,0.53,3.4707059801
2021-01-14 02:30:00,3.11,0.5720000000000001,3.1621644486,0.0,0.002,0.002,3.11,0.5700000000000001,3.1618032829000002,3.43,0.532,3.4710119562,0.0,0.002,0.002,3.43,0.53,3.4707059801
2021-01-14 03:00:00,3.04,0.612,3.1009908094,0.0,0.002,0.002,3.04,0.61,3.1005967168,3.34,0.582,3.3903280077,0.0,0.002,0.002,3.34,0.58,3.3899852507
2021-01-14 03:30:00,3.01,0.592,3.067664258,0.0,0.002,0.002,3.01,0.59,3.0672789244,3.31,0.552,3.355712145,0.0,0.002,0.002,3.31,0.55,3.3553837336
2021-01-14 04:00:00,3.07,0.552,3.1192313156,0.0,0.002,0.002,3.07,0.55,3.1188780034,3.37,0.502,3.4071841747000002,0.0,0.002,0.002,3.37,0.5,3.4068900775
2021-01-14 04:30:00,3.07,0.552,3.1192313156,0.0,0.002,0.002,3.07,0.55,3.1188780034,3.37,0.502,3.4071841747000002,0.0,0.002,0.002,3.37,0.5,3.4068900775
2021-01-14 05:00:00,3.16,0.582,3.2131486116,0.0,0.002,0.002,3.16,0.58,3.2127869522,3.47,0.532,3.5105446871,0.0,0.002,0.002,3.47,0.53,3.5102421569
2021-01-14 05:30:00,3.16,0.242,3.1692529088,0.0,0.002,0.002,3.16,0.24,3.1691008188,3.56,0.902,3.6724928863,0.0,0.002,0.002,3.56,0.9,3.6720021786
2021-01-14 06:00:00,3.05,-0.148,3.0535887084,0.0,0.002,0.002,3.05,-0.15,3.0536862969,3.56,1.312,3.7940669472,0.0,0.002,0.002,3.56,1.31,3.7933758053
2021-01-14 06:30:00,3.3,0.232,3.3081450996,0.0,0.002,0.002,3.3,0.23,3.3080054413,3.77,1.212,3.960030808,0.0,0.002,0.002,3.77,1.21,3.9594191493
2021-01-14 07:00:00,3.5,0.752,3.5798748581,0.0,0.002,0.002,3.5,0.75,3.5794552658,3.85,0.722,3.9171142439,0.0,0.002,0.002,3.85,0.72,3.9167460985
2021-01-14 07:30:00,3.75,0.7525000000000001,3.8247557112,0.0,0.0025,0.0025,3.75,0.75,3.8242646352,4.19,1.0225,4.3129579467,0.0,0.0025,0.0025,4.19,1.02,4.3123659399
2021-01-14 08:00:00,4.02,0.9925,4.1407072162,0.0,0.0025,0.0025,4.02,0.99,4.1401086942,4.43,0.9625,4.533354856,0.0,0.0025,0.0025,4.43,0.96,4.5328247264
2021-01-14 08:30:00,4.24,0.8925000000000001,4.3329154446,0.0,0.0025,0.0025,4.24,0.89,4.3324011818,4.74,1.2325,4.8976174054,0.0,0.0025,0.0025,4.74,1.23,4.8969888706999996
2021-01-14 09:00:00,4.19,0.9425,4.2946951289,0.0,0.0025,0.0025,4.19,0.9400000000000001,4.2941471796,4.67,1.0225,4.7806282275,0.0,0.0025,0.0025,4.67,1.02,4.7800941413
2021-01-14 09:30:00,4.2105,0.9215000000000001,4.3101592198,0.0005,0.0015,0.0015811388,4.21,0.92,4.3093502991,4.7005,1.0415,4.8145012722,0.0005,0.0015,0.0015811388,4.7,1.04,4.8136888142
2021-01-14 10:00:00,4.3115,0.9915,4.4240371269,0.0015,0.0015,0.0021213203,4.31,0.99,4.4222392518,4.7715,0.9715,4.8693967285,0.0015,0.0015,0.0021213203,4.77,0.97,4.867627759
2021-01-14 10:30:00,4.2345,0.9215000000000001,4.3336073311,0.0045000000000000005,0.0015,0.0047434165,4.23,0.92,4.328891313,4.6745,0.9015000000000001,4.7606357244,0.0045000000000000005,0.0015,0.0047434165,4.67,0.9,4.7559331366
2021-01-14 11:00:00,4.365,1.041,4.4874164059,0.005,0.001,0.0050990195,4.36,1.04,4.4823208274,4.815,1.061,4.9305117381,0.005,0.001,0.0050990195,4.8100000000000005,1.06,4.9254136882
2021-01-14 11:30:00,4.433,0.6615,4.4820833604,0.003,0.0015,0.0033541020000000003,4.43,0.66,4.478894953,5.003,1.4115,5.198301766,0.003,0.0015,0.0033541020000000003,5.0,1.4100000000000001,5.1950072185
2021-01-14 12:00:00,4.433,0.7215,4.491330677,0.003,0.0015,0.0033541020000000003,4.43,0.72,4.488128786,5.003,1.3014999999999999,5.1695175065,0.003,0.0015,0.0033541020000000003,5.0,1.3,5.1662365412
2021-01-14 12:30:00,4.5175,0.9580000000000001,4.6179616986,0.40750000000000003,0.088,0.4168935716,4.11,0.87,4.2010712919,4.9975000000000005,1.038,5.1041600925,0.40750000000000003,0.088,0.4168935716,4.59,0.9500000000000001,4.6872806615
2021-01-14 13:00:00,4.484,0.885,4.5705011760000005,0.184,0.035,0.1872992258,4.3,0.85,4.3832065888,4.974,0.985,5.0705917801,0.184,0.035,0.1872992258,4.79,0.9500000000000001,4.8832980659
2021-01-14 13:30:00,4.5585,0.99,4.6647639008,0.6885,0.14,0.702589674,3.87,0.85,3.9622468373,5.0085,0.99,5.1054061787,0.6885,0.14,0.702589674,4.32,0.85,4.4028286362
2021-01-14 14:00:00,4.3165,0.901,4.4095320897,0.006500000000000001,0.001,0.0065764732,4.31,0.9,4.4029649101,4.7865,1.061,4.9026832704,0.006500000000000001,0.001,0.0065764732,4.78,1.06,4.8961209135
2021-01-14 14:30:00,4.236,0.844,4.3192629001,0.006,0.004,0.007211102600000001,4.23,0.84,4.312597825,4.686,0.874,4.7668094151,0.006,0.004,0.007211102600000001,4.68,0.87,4.7601785681
2021-01-14 15:00:00,4.322,0.8415,4.4031586674,0.002,0.0015,0.0025,4.32,0.84,4.400908997,4.792,0.8715,4.8706032737000005,0.002,0.0015,0.0025,4.79,0.87,4.8683672828
2021-01-14 15:30:00,4.3215,0.8815000000000001,4.4104880115,0.0015,0.0015,0.0021213203,4.32,0.88,4.4087186347,4.8115,0.8715,4.8897898217,0.0015,0.0015,0.0021213203,4.8100000000000005,0.87,4.8880466446
2021-01-14 16:00:00,4.1605,0.7815000000000001,4.2332614495,0.0005,0.0015,0.0015811388,4.16,0.78,4.232493355,4.6405,0.7615000000000001,4.7025655232,0.0005,0.0015,0.0015811388,4.64,0.76,4.7018294312
2021-01-14 16:30:00,4.1625,0.746,4.2288204325,0.052500000000000005,0.006,0.0528417449,4.11,0.74,4.1760866849,4.6625,0.726,4.718684377,0.052500000000000005,0.006,0.0528417449,4.61,0.72,4.6658868396
2021-01-14 17:00:00,4.453,0.6405000000000001,4.4988275417,3.783,-0.1395,3.785571192,0.67,0.78,1.0282509421,4.803,0.7105,4.8552671657,3.783,-0.1395,3.785571192,1.02,0.85,1.3277424449
2021-01-14 17:30:00,4.4865,0.3425,4.4995542557,3.8465,-0.08750000000000001,3.8474950942,0.64,0.43,0.7710382610000001,4.9365,1.0125,5.0392646785,3.8465,-0.08750000000000001,3.8474950942,1.09,1.1,1.5485799947
2021-01-14 18:00:00,4.5525,0.6055,4.5925903911,3.8425000000000002,0.0155,3.8425312621,0.71,0.59,0.9231467922000001,4.9325,0.6855,4.9799062742,3.8425000000000002,0.0155,3.8425312621,1.09,0.67,1.2794530081
2021-01-14 18:30:00,4.484,0.5735,4.5205263244000005,3.844,-0.0165,3.8440354122000002,0.64,0.59,0.8704596487,4.884,0.6535000000000001,4.9275265854,3.844,-0.0165,3.8440354122000002,1.04,0.67,1.2371337842
2021-01-14 19:00:00,4.2135,0.024,4.2135683512,3.8435,-0.036000000000000004,3.8436685926000003,0.37,0.06,0.3748332963,4.6735,1.014,4.7822377869,3.8435,-0.036000000000000004,3.8436685926000003,0.8300000000000001,1.05,1.3384319183
2021-01-14 19:30:00,4.3845,0.077,4.3851760797,3.8445,-0.043000000000000003,3.8447404659,0.54,0.12,0.5531726674,4.8545,1.197,4.999897924,3.8445,-0.043000000000000003,3.8447404659,1.01,1.24,1.5992810885000002
2021-01-14 20:00:00,4.4215,0.6005,4.462091718,3.8415,0.0205,3.8415546983,0.58,0.58,0.8202438662,4.7615,0.6605000000000001,4.8070929365,3.8415,0.0205,3.8415546983,0.92,0.64,1.1207140581
2021-01-14 20:30:00,4.1735,0.595,4.2157000901,2.6335,-0.055,2.6340742681,1.54,0.65,1.6715561612,4.5435,0.625,4.5862857794,2.6335,-0.055,2.6340742681,1.9100000000000001,0.68,2.0274368054
2021-01-14 21:00:00,4.225,0.6565000000000001,4.2757007905,3.8449999999999998,-0.0235,3.8450718134,0.38,0.68,0.7789736838,4.525,0.7065,4.5798217487,3.8449999999999998,-0.0235,3.8450718134,0.68,0.73,0.9976472322000001
2021-01-14 21:30:00,4.1745,0.52,4.2067624428,3.8445,-0.05,3.8448251261,0.33,0.5700000000000001,0.658634952,4.4845,0.88,4.5700262855,3.8445,-0.05,3.8448251261,0.64,0.93,1.1289375536
2021-01-14 22:00:00,3.8465,0.6515000000000001,3.901283699,0.4365,0.061500000000000006,0.44081118410000003,3.41,0.59,3.460664676,4.2565,0.6215,4.3016339338,0.4365,0.061500000000000006,0.44081118410000003,3.8200000000000003,0.56,3.8608289265
2021-01-14 22:30:00,3.65,0.642,3.7060307608,0.0,0.002,0.002,3.65,0.64,3.7056848220000003,4.06,0.602,4.1043883832,0.0,0.002,0.002,4.06,0.6000000000000001,4.1040955155
2021-01-14 23:00:00,3.56,0.622,3.6139291637,0.0,0.002,0.002,3.56,0.62,3.6135854771,3.96,0.642,4.0117033789,0.0,0.002,0.002,3.96,0.64,4.0113838011
2021-01-14 23:30:00,3.43,0.662,3.4932998726,0.0,0.002,0.002,3.43,0.66,3.4929214134,3.79,0.612,3.839094164,0.0,0.002,0.002,3.79,0.61,3.8387758465
2021-01-15 00:00:00,3.3,0.6625,3.365844062,0.0,0.0025,0.0025,3.3,0.66,3.365352879,3.64,0.6125,3.6911727472,0.0,0.0025,0.0025,3.64,0.61,3.6907587296
2021-01-15 00:30:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.49,0.562,3.5349602544,0.0,0.002,0.002,3.49,0.56,3.5346428391
2021-01-15 01:00:00,3.1,-0.0375,3.1002268062,0.0,0.0025,0.0025,3.1,-0.04,3.1002580538,3.6,1.1525,3.7799809854,0.0,0.0025,0.0025,3.6,1.15,3.7792194961
2021-01-15 01:30:00,3.06,-0.168,3.0646082947,0.0,0.002,0.002,3.06,-0.17,3.0647185841,3.6,1.292,3.8248220874000003,0.0,0.002,0.002,3.6,1.29,3.8241469637
2021-01-15 02:00:00,3.19,0.512,3.2308271387,0.0,0.002,0.002,3.19,0.51,3.2305107955,3.56,0.742,3.6365043655,0.0,0.002,0.002,3.56,0.74,3.6360968084
2021-01-15 02:30:00,3.05,0.5625,3.1014361593,0.0,0.0025,0.0025,3.05,0.56,3.1009837149,3.38,0.5125000000000001,3.4186336818,0.0,0.0025,0.0025,3.38,0.51,3.4182597912
2021-01-15 03:00:00,3.01,0.5625,3.0621081382,0.0,0.0025,0.0025,3.01,0.56,3.061649882,3.32,0.5125000000000001,3.3593237787,0.0,0.0025,0.0025,3.32,0.51,3.3589432862
2021-01-15 03:30:00,2.89,-0.188,2.8961084234000003,0.0,0.002,0.002,2.89,-0.19,2.8962389404,3.38,1.162,3.5741633986,0.0,0.002,0.002,3.38,1.16,3.573513677
2021-01-15 04:00:00,2.96,0.1925,2.9662528972,0.0,0.0025,0.0025,2.96,0.19,2.9660917046,3.38,0.8825000000000001,3.4933087825,0.0,0.0025,0.0025,3.38,0.88,3.4926780556
2021-01-15 04:30:00,3.12,0.5825,3.1739102461,0.0,0.0025,0.0025,3.12,0.58,3.1734523787,3.44,0.5725,3.4873136151,0.0,0.0025,0.0025,3.44,0.5700000000000001,3.4869040709
2021-01-15 05:00:00,3.12,-0.148,3.123508284,0.0,0.002,0.002,3.12,-0.15,3.1236036881,3.63,1.322,3.8632349139,0.0,0.002,0.002,3.63,1.32,3.8625509705
2021-01-15 05:30:00,3.12,0.12250000000000001,3.1224039217,0.0,0.0025,0.0025,3.12,0.12,3.1223068395,3.58,1.0825,3.7400810486,0.0,0.0025,0.0025,3.58,1.08,3.7393582337
2021-01-15 06:00:00,3.33,0.7125,3.4053716757,0.0,0.0025,0.0025,3.33,0.71,3.4048494827,3.67,0.6625,3.7293171292,0.0,0.0025,0.0025,3.67,0.66,3.7288738246
2021-01-15 06:30:00,3.5700000000000003,0.8220000000000001,3.6634115248,0.0,0.002,0.002,3.5700000000000003,0.8200000000000001,3.6629632813,3.93,0.782,4.0070467928,0.0,0.002,0.002,3.93,0.78,4.0066569606
2021-01-15 07:00:00,3.75,0.842,3.8433662329000002,0.0,0.002,0.002,3.75,0.84,3.8429285708,4.15,0.802,4.2267841203,0.0,0.002,0.002,4.15,0.8,4.2264050918
2021-01-15 07:30:00,4.058,0.9835,4.1754803616,0.028,0.0035,0.0282179021,4.03,0.98,4.1474449966,4.498,0.9735,4.6021414852,0.028,0.0035,0.0282179021,4.47,0.97,4.5740354174
2021-01-15 08:00:00,4.4715,0.662,4.5202385169,3.7515,-0.108,3.7530542562,0.72,0.77,1.0541821474,4.8215,1.502,5.0500362622,3.7515,-0.108,3.7530542562,1.07,1.6099999999999999,1.9331321734
2021-01-15 08:30:00,4.564,0.26,4.5713997856,3.844,-0.05,3.8443251683,0.72,0.31,0.7839005039,5.014,1.88,5.3548665716,3.844,-0.05,3.8443251683,1.17,1.9300000000000002,2.2569448376
2021-01-15 09:00:00,4.5525,0.544,4.5848873759,1.9425,0.024,1.9426482569,2.61,0.52,2.6612966764,5.0625,1.514,5.2840422264,1.9425,0.024,1.9426482569,3.12,1.49,3.4575280187
2021-01-15 09:30:00,4.4695,0.6375000000000001,4.5147354851,1.3495,-0.14250000000000002,1.3570027634000001,3.12,0.78,3.216022388,4.9995,1.3475000000000001,5.1779104376,1.3495,-0.14250000000000002,1.3570027634000001,3.65,1.49,3.9424104302
2021-01-15 10:00:00,4.881,0.9245000000000001,4.9677823272,4.811,-0.5255000000000001,4.8396147832,0.07,1.45,1.4516886719,5.151,1.0245,5.2518950151,4.811,-0.5255000000000001,4.8396147832,0.34,1.55,1.5868522299999999
2021-01-15 10:30:00,4.8125,0.8715,4.890773814,4.8125,-0.5085000000000001,4.8392900822,0.0,1.38,1.38,5.0725,0.9715,5.1646944246,4.8125,-0.5085000000000001,4.8392900822,0.26,1.48,1.5026643005
2021-01-15 11:00:00,4.852,0.929,4.9401361317,4.812,-0.481,4.8359802522,0.04,1.4100000000000001,1.4105672618,5.112,1.049,5.218519426,4.812,-0.481,4.8359802522,0.30000000000000004,1.53,1.5591343752
2021-01-15 11:30:00,4.8835,0.9425,4.9736182503,4.8135,-0.4975,4.8391412978,0.07,1.44,1.441700385,5.1435,1.0625,5.2520946774,4.8135,-0.4975,4.8391412978,0.33,1.56,1.5945218719
2021-01-15 12:00:00,4.5805,0.971,4.6822880358,0.5105000000000001,0.011,0.5106184975,4.07,0.96,4.1816862627,5.0605,0.971,5.1528148861,0.5105000000000001,0.011,0.5106184975,4.55,0.96,4.6501720398
2021-01-15 12:30:00,4.406,0.9005000000000001,4.4970808587,0.006,0.0005,0.0060207973,4.4,0.9,4.4911023146,4.886,0.9005000000000001,4.9682890667,0.006,0.0005,0.0060207973,4.88,0.9,4.9622978548
2021-01-15 13:00:00,4.3205,0.8795000000000001,4.4091088102,0.0105,-0.0005,0.010511898,4.31,0.88,4.3989203221,4.7505,0.8695,4.8294182362,0.0105,-0.0005,0.010511898,4.74,0.87,4.8191804282
2021-01-15 13:30:00,4.399,0.73,4.4591592257,4.459,-0.52,4.4892183061,-0.06,1.25,1.2514391715,4.609,0.9,4.69604951,4.459,-0.52,4.4892183061,0.15,1.42,1.4279005568
2021-01-15 14:00:00,4.2635,0.494,4.2920237942,4.8135,-0.426,4.8323139643,-0.55,0.92,1.0718675291,4.5235,0.964,4.6250781885,4.8135,-0.426,4.8323139643,-0.29,1.3900000000000001,1.4199295757
2021-01-15 14:30:00,4.035,0.234,4.0417794349,0.505,0.024,0.5055699754,3.5300000000000002,0.21,3.536240942,4.585,1.1440000000000001,4.7255646223,0.505,0.024,0.5055699754,4.08,1.12,4.2309337031
2021-01-15 15:00:00,3.8525,-0.11900000000000001,3.8543374593,0.0025,0.001,0.0026925824,3.85,-0.12,3.8518696759,4.5125,1.381,4.7190907228,0.0025,0.001,0.0026925824,4.51,1.38,4.7164075312
2021-01-15 15:30:00,3.802,-0.11850000000000001,3.8038462443,0.002,0.0015,0.0025,3.8,-0.12,3.8018942647,4.472,1.3815,4.6805262792,0.002,0.0015,0.0025,4.47,1.38,4.6781727202
2021-01-15 16:00:00,3.73,-0.17850000000000002,3.7342686366,0.0,0.0015,0.0015,3.73,-0.18,3.7343406379,4.43,1.3115,4.6200576025,0.0,0.0015,0.0015,4.43,1.31,4.61963202
2021-01-15 16:30:00,3.73,0.0325,3.7301415858,0.0,0.0025,0.0025,3.73,0.03,3.7301206415,4.43,1.0525,4.5533126677,0.0,0.0025,0.0025,4.43,1.05,4.5527354415
2021-01-15 17:00:00,3.9345,0.5630000000000001,3.9745766127,0.0345,0.003,0.0346301891,3.9,0.56,3.94,4.5045,0.5730000000000001,4.5407983054,0.0345,0.003,0.0346301891,4.47,0.5700000000000001,4.5061957348
2021-01-15 17:30:00,4.2780000000000005,0.42750000000000005,4.29930695,4.658,-0.5325,4.6883387516,-0.38,0.96,1.0324727599,4.638,0.5475,4.6702034485,4.658,-0.5325,4.6883387516,-0.02,1.08,1.0801851693
2021-01-15 18:00:00,4.382,0.493,4.4096454506,4.812,-0.497,4.8375978543,-0.43,0.99,1.0793516572,4.752,0.613,4.7913748549,4.812,-0.497,4.8375978543,-0.06,1.11,1.1116204388
2021-01-15 18:30:00,4.38,0.5245000000000001,4.411292356,4.8100000000000005,-0.4655,4.8324724779,-0.43,0.99,1.0793516572,4.75,0.6245,4.7908767726,4.8100000000000005,-0.4655,4.8324724779,-0.06,1.09,1.0916501271
2021-01-15 19:00:00,4.178,0.41500000000000004,4.1985603485,4.808,-0.41500000000000004,4.8258770187,-0.63,0.8300000000000001,1.0420172743,4.508,0.525,4.538467693,4.808,-0.41500000000000004,4.8258770187,-0.30000000000000004,0.9400000000000001,0.9867117107000001
2021-01-15 19:30:00,3.981,0.017,3.9810362972,2.481,-0.123,2.484047101,1.5,0.14,1.5065191668,4.521,0.937,4.6170780803,2.481,-0.123,2.484047101,2.04,1.06,2.2989562849
2021-01-15 20:00:00,3.6,-0.268,3.6099617727,0.0,0.002,0.002,3.6,-0.27,3.6101108016,4.33,1.262,4.5101600859,0.0,0.002,0.002,4.33,1.26,4.5096008693
2021-01-15 20:30:00,3.47,-0.308,3.4836423467,0.0,0.002,0.002,3.47,-0.31,3.4838197428,4.17,1.212,4.3425619167,0.0,0.002,0.002,4.17,1.21,4.3420041456
2021-01-15 21:00:00,3.37,0.152,3.3734261516,0.0,0.002,0.002,3.37,0.15,3.3733366271,3.89,0.622,3.9394141696,0.0,0.002,0.002,3.89,0.62,3.9390988817
2021-01-15 21:30:00,3.05,0.262,3.0612324316,0.0,0.002,0.002,3.05,0.26,3.0610619072,3.47,0.312,3.4839982778,0.0,0.002,0.002,3.47,0.31,3.4838197428
2021-01-15 22:00:00,2.83,-0.488,2.8717667036,0.0,0.002,0.002,2.83,-0.49,2.8721072403,3.4,1.002,3.5445738813,0.0,0.002,0.002,3.4,1.0,3.5440090293
2021-01-15 22:30:00,2.69,-0.508,2.7375470772,0.0,0.002,0.002,2.69,-0.51,2.7379189177,3.22,0.9520000000000001,3.3577826017,0.0,0.002,0.002,3.22,0.9500000000000001,3.3572161086
2021-01-15 23:00:00,2.62,-0.508,2.6687944844,0.0,0.002,0.002,2.62,-0.51,2.6691759028,3.14,0.972,3.2870022817,0.0,0.002,0.002,3.14,0.97,3.2864114167
2021-01-15 23:30:00,2.62,0.052000000000000005,2.6205159797,0.0,0.002,0.002,2.62,0.05,2.6204770558,2.98,0.402,3.0069925174,0.0,0.002,0.002,2.98,0.4,3.0067257939
2021-01-16 00:00:00,2.62,0.252,2.6320911838,0.0,0.002,0.002,2.62,0.25,2.631900454,2.92,0.202,2.9269786470000003,0.0,0.002,0.002,2.92,0.2,2.9268413008
2021-01-16 00:30:00,2.88,0.292,2.89476493,0.0,0.002,0.002,2.88,0.29,2.8945638704,3.2,0.242,3.2091375789,0.0,0.002,0.002,3.2,0.24,3.2089873792
2021-01-16 01:00:00,2.88,0.332,2.8990729553000003,0.0,0.002,0.002,2.88,0.33,2.8988445974,3.2,0.28200000000000003,3.2124015938,0.0,0.002,0.002,3.2,0.28,3.2122266421
2021-01-16 01:30:00,2.65,-0.11800000000000001,2.6526258688,0.0,0.002,0.002,2.65,-0.12,2.6527155897,3.06,0.7020000000000001,3.1394910416,0.0,0.002,0.002,3.06,0.7000000000000001,3.1390444406
2021-01-16 02:00:00,2.58,-0.058,2.5806518556,0.0,0.002,0.002,2.58,-0.06,2.5806975801,2.9699999999999998,0.642,3.0385957283,0.0,0.002,0.002,2.9699999999999998,0.64,3.0381737936
2021-01-16 02:30:00,2.56,0.292,2.5765993092,0.0,0.002,0.002,2.56,0.29,2.5763734201,2.84,0.252,2.8511583611,0.0,0.002,0.002,2.84,0.25,2.8509822869
2021-01-16 03:00:00,2.48,0.272,2.4948715398,0.0,0.002,0.002,2.48,0.27,2.4946542847,2.75,0.252,2.7615220441,0.0,0.002,0.002,2.75,0.25,2.7613402543000003
2021-01-16 03:30:00,2.52,0.312,2.5392408314,0.0,0.002,0.002,2.52,0.31,2.5389958645,2.79,0.272,2.8032274257000003,0.0,0.002,0.002,2.79,0.27,2.8030340704
2021-01-16 04:00:00,2.48,0.062,2.4807748789,0.0,0.002,0.002,2.48,0.06,2.4807257003,2.79,0.522,2.8384122322,0.0,0.002,0.002,2.79,0.52,2.8380451018
2021-01-16 04:30:00,2.48,0.272,2.4948715398,0.0,0.002,0.002,2.48,0.27,2.4946542847,2.74,0.262,2.7524977747,0.0,0.002,0.002,2.74,0.26,2.7523081223
2021-01-16 05:00:00,2.43,0.242,2.4420204749,0.0,0.002,0.002,2.43,0.24,2.4418230894,2.7,0.262,2.7126820676000003,0.0,0.002,0.002,2.7,0.26,2.7124896313
2021-01-16 05:30:00,2.43,-0.428,2.4674043041,0.0,0.002,0.002,2.43,-0.43,2.4677520135,2.91,1.072,3.1011746162,0.0,0.002,0.002,2.91,1.07,3.1004838332
2021-01-16 06:00:00,2.5,-0.398,2.5314825696,0.0,0.002,0.002,2.5,-0.4,2.5317977802,2.9699999999999998,1.1219999999999999,3.1748675563,0.0,0.002,0.002,2.9699999999999998,1.12,3.1741613066
2021-01-16 06:30:00,2.66,-0.058,2.6606322557,0.0,0.002,0.002,2.66,-0.06,2.6606766057,3.07,0.802,3.1730275763,0.0,0.002,0.002,3.07,0.8,3.1725226556
2021-01-16 07:00:00,2.83,0.3825,2.8557321741,0.0,0.0025,0.0025,2.83,0.38,2.855398396,3.15,0.35250000000000004,3.169661851,0.0,0.0025,0.0025,3.15,0.35000000000000003,3.1693847983
2021-01-16 07:30:00,2.91,0.3825,2.9350308772,0.0,0.0025,0.0025,2.91,0.38,2.9347061182000003,3.24,0.35250000000000004,3.2591189377,0.0,0.0025,0.0025,3.24,0.35000000000000003,3.2588494902000003
2021-01-16 08:00:00,2.98,0.3825,3.0044477446,0.0,0.0025,0.0025,2.98,0.38,3.0041304898,3.32,0.35250000000000004,3.3386608468,0.0,0.0025,0.0025,3.32,0.35000000000000003,3.3383978193
2021-01-16 08:30:00,2.98,0.3825,3.0044477446,0.0,0.0025,0.0025,2.98,0.38,3.0041304898,3.32,0.35250000000000004,3.3386608468,0.0,0.0025,0.0025,3.32,0.35000000000000003,3.3383978193
2021-01-16 09:00:00,3.04,-0.08750000000000001,3.0412589909,0.0,0.0025,0.0025,3.04,-0.09,3.0413319451,3.54,0.8725,3.6459369509,0.0,0.0025,0.0025,3.54,0.87,3.6453394904
2021-01-16 09:30:00,3.1205,-0.3685,3.1421827604,0.0005,0.0015,0.0015811388,3.12,-0.37,3.1418625049,3.7205,1.1215,3.8858567266,0.0005,0.0015,0.0015811388,3.7199999999999998,1.12,3.8849453021
2021-01-16 10:00:00,3.282,0.3415,3.2997191168,0.002,0.0015,0.0025,3.2800000000000002,0.34,3.2975748665,3.692,0.49150000000000005,3.7245719553,0.002,0.0015,0.0025,3.69,0.49,3.7223917043
2021-01-16 10:30:00,3.313,0.3915,3.3360517457,0.003,0.0015,0.0033541020000000003,3.31,0.39,3.3328966381000003,3.653,0.3815,3.6728668979,0.003,0.0015,0.0033541020000000003,3.65,0.38,3.6697275103
2021-01-16 11:00:00,3.323,0.3885,3.3456331613,0.013000000000000001,-0.0015,0.0130862523,3.31,0.39,3.3328966381000003,3.583,0.3785,3.602936476,0.013000000000000001,-0.0015,0.0130862523,3.5700000000000003,0.38,3.590167127
2021-01-16 11:30:00,3.2855,0.35850000000000004,3.3050011346,0.0155,-0.0015,0.015572411500000001,3.27,0.36,3.2897568299,3.5055,0.3385,3.5218052899,0.0155,-0.0015,0.015572411500000001,3.49,0.34,3.5065224939
2021-01-16 12:00:00,3.057,-0.0015,3.057000368,0.007,-0.0015,0.0071589105,3.05,0.0,3.05,3.427,0.5785,3.4754843188,0.007,-0.0015,0.0071589105,3.42,0.58,3.4688326567
2021-01-16 12:30:00,2.9435000000000002,-0.5495,2.9943517662,0.0035,0.0005,0.0035355339000000003,2.94,-0.55,2.9910031762,3.4635,0.9905,3.6023495805,0.0035,0.0005,0.0035355339000000003,3.46,0.99,3.5988470376
2021-01-16 13:00:00,2.947,-0.132,2.9499547454,0.007,-0.002,0.007280109900000001,2.94,-0.13,2.9428727461,3.287,0.418,3.3134714425,0.007,-0.002,0.007280109900000001,3.2800000000000002,0.42,3.306780912
2021-01-16 13:30:00,2.9255,0.1385,2.9287766217,0.0055000000000000005,-0.0015,0.0057008771000000005,2.92,0.14,2.9233542379,3.2255,0.1085,3.2273243562,0.0055000000000000005,-0.0015,0.0057008771000000005,3.22,0.11,3.2218783341
2021-01-16 14:00:00,2.8655,0.1395,2.8688936021,0.0055000000000000005,-0.0005,0.0055226805,2.86,0.14,2.8634245232,3.1855,0.1295,3.1881311924,0.0055000000000000005,-0.0005,0.0055226805,3.18,0.13,3.1826561234
2021-01-16 14:30:00,2.835,0.17,2.8400924281,0.005,0.0,0.005,2.83,0.17,2.8351014091,3.145,0.13,3.1476856577,0.005,0.0,0.005,3.14,0.13,3.1426899306
2021-01-16 15:00:00,2.7935,0.121,2.7961193197,0.0035,0.001,0.0036400549,2.79,0.12,2.7925794528,3.1435,0.101,3.1451221359,0.0035,0.001,0.0036400549,3.14,0.1,3.1415919531
2021-01-16 15:30:00,2.8225,0.14100000000000001,2.8260196832,0.0025,0.001,0.0026925824,2.8200000000000003,0.14,2.8234730387,3.1825,0.121,3.184799405,0.0025,0.001,0.0026925824,3.18,0.12,3.1822633455
2021-01-16 16:00:00,2.802,0.14100000000000001,2.8055454015,0.002,0.001,0.0022360680000000003,2.8,0.14,2.8034978152,3.182,0.121,3.184299766,0.002,0.001,0.0022360680000000003,3.18,0.12,3.1822633455
2021-01-16 16:30:00,2.9105,0.1715,2.9155484047,0.0005,0.0015,0.0015811388,2.91,0.17,2.9149614063,3.3305,0.1515,3.3339439857,0.0005,0.0015,0.0015811388,3.33,0.15,3.3333766664
2021-01-16 17:00:00,3.03,0.14250000000000002,3.0333490155,0.0,0.0025,0.0025,3.03,0.14,3.0332325991,3.51,0.1525,3.5133112942,0.0,0.0025,0.0025,3.51,0.15,3.5132036662
2021-01-16 17:30:00,3.083,-0.41750000000000004,3.1111405063,0.053,0.0025,0.053058929500000004,3.03,-0.42,3.058970415,3.753,0.6725,3.8127765801,0.053,0.0025,0.053058929500000004,3.7,0.67,3.7601728683999998
2021-01-16 18:00:00,3.438,-0.6575000000000001,3.5003071651,3.7880000000000003,-0.1575,3.7912729063,-0.35000000000000003,-0.5,0.6103277808,3.948,0.9625,4.0636326421,3.7880000000000003,-0.1575,3.7912729063,0.16,1.12,1.1313708499
2021-01-16 18:30:00,3.223,-0.641,3.2861238565,0.423,0.039,0.4247940678,2.8,-0.68,2.8813885542,3.9530000000000003,0.889,4.0517317285,0.423,0.039,0.4247940678,3.5300000000000002,0.85,3.6308952064
2021-01-16 19:00:00,3.1,-0.6275000000000001,3.1628715197,0.0,0.0025,0.0025,3.1,-0.63,3.1633684578,3.83,0.8825000000000001,3.930357013,0.0,0.0025,0.0025,3.83,0.88,3.9297964324
2021-01-16 19:30:00,2.99,-0.658,3.0615460147,0.0,0.002,0.002,2.99,-0.66,3.0619764859,3.69,0.862,3.7893461177,0.0,0.002,0.002,3.69,0.86,3.7888916585
2021-01-16 20:00:00,2.86,-0.678,2.9392658947,0.0,0.002,0.002,2.86,-0.68,2.9397278786000003,3.5300000000000002,0.862,3.6337231595,0.0,0.002,0.002,3.5300000000000002,0.86,3.6332492345
2021-01-16 20:30:00,2.75,-0.6775,2.8322263769,0.0,0.0025,0.0025,2.75,-0.68,2.8328254447,3.39,0.8425,3.4931227075,0.0,0.0025,0.0025,3.39,0.84,3.4925205798
2021-01-16 21:00:00,2.7,-0.5175000000000001,2.7491464584000003,0.0,0.0025,0.0025,2.7,-0.52,2.7496181553,3.29,0.7025,3.3641650153000002,0.0,0.0025,0.0025,3.29,0.7000000000000001,3.3636438575
2021-01-16 21:30:00,2.67,0.07200000000000001,2.6709706101,0.0,0.002,0.002,2.67,0.07,2.6709174453999998,3.06,0.062,3.0606280401,0.0,0.002,0.002,3.06,0.06,3.0605881788
2021-01-16 22:00:00,2.52,-0.268,2.5342107253,0.0,0.002,0.002,2.52,-0.27,2.5344230113,2.95,0.28200000000000003,2.9634479918,0.0,0.002,0.002,2.95,0.28,2.9632583418
2021-01-16 22:30:00,2.44,-0.6980000000000001,2.5378739133,0.0,0.002,0.002,2.44,-0.7000000000000001,2.5384247084,2.95,0.772,3.0493415683,0.0,0.002,0.002,2.95,0.77,3.0488358434
2021-01-16 23:00:00,2.39,-0.23800000000000002,2.4018209758,0.0,0.002,0.002,2.39,-0.24,2.4020199832999998,2.77,0.262,2.7823630245,0.0,0.002,0.002,2.77,0.26,2.7821754078
2021-01-16 23:30:00,2.2800000000000002,-0.638,2.3675818888,0.0,0.002,0.002,2.2800000000000002,-0.64,2.3681216185,2.73,0.642,2.8044721428,0.0,0.002,0.002,2.73,0.64,2.8040149786
2021-01-17 00:00:00,2.22,-0.548,2.286635957,0.0,0.002,0.002,2.22,-0.55,2.287116088,2.63,0.562,2.6893761358,0.0,0.002,0.002,2.63,0.56,2.6889589063
2021-01-17 00:30:00,2.22,0.012,2.2200324322,0.0,0.002,0.002,2.22,0.01,2.2200225224,2.5,-0.028,2.5001567951,0.0,0.002,0.002,2.5,-0.03,2.5001799934999998
2021-01-17 01:00:00,2.18,-0.338,2.2060471436,0.0,0.002,0.002,2.18,-0.34,2.2063544593,2.5700000000000003,0.462,2.6111958946,0.0,0.002,0.002,2.5700000000000003,0.46,2.6108427758
2021-01-17 01:30:00,2.06,-0.738,2.1882056576,0.0,0.002,0.002,2.06,-0.74,2.1888809927,2.52,0.742,2.6269685952,0.0,0.002,0.002,2.52,0.74,2.6264043862
2021-01-17 02:00:00,2.03,-0.738,2.159987037,0.0,0.002,0.002,2.03,-0.74,2.160671192,2.48,0.742,2.5886220273,0.0,0.002,0.002,2.48,0.74,2.5880494586
2021-01-17 02:30:00,2.06,-0.34800000000000003,2.0891874018,0.0,0.002,0.002,2.06,-0.35000000000000003,2.0895214763,2.42,0.422,2.4565186749,0.0,0.002,0.002,2.42,0.42,2.4561758895
2021-01-17 03:00:00,2.06,0.042,2.0604281109,0.0,0.002,0.002,2.06,0.04,2.0603883129,2.31,-0.018000000000000002,2.3100701288,0.0,0.002,0.002,2.31,-0.02,2.3100865785
2021-01-17 03:30:00,2.06,0.042,2.0604281109,0.0,0.002,0.002,2.06,0.04,2.0603883129,2.31,-0.018000000000000002,2.3100701288,0.0,0.002,0.002,2.31,-0.02,2.3100865785
2021-01-17 04:00:00,2.06,0.042,2.0604281109,0.0,0.002,0.002,2.06,0.04,2.0603883129,2.31,-0.018000000000000002,2.3100701288,0.0,0.002,0.002,2.31,-0.02,2.3100865785
2021-01-17 04:30:00,1.97,-0.498,2.0319704722,0.0,0.002,0.002,1.97,-0.5,2.0324615618,2.34,0.532,2.3997133162,0.0,0.002,0.002,2.34,0.53,2.3992707225
2021-01-17 05:00:00,1.97,-0.668,2.0801740312,0.0,0.002,0.002,1.97,-0.67,2.0808171472,2.38,0.732,2.4900248995,0.0,0.002,0.002,2.38,0.73,2.4894376875
2021-01-17 05:30:00,2.03,-0.518,2.0950474935,0.0,0.002,0.002,2.03,-0.52,2.0955428891,2.42,0.7020000000000001,2.5197626872,0.0,0.002,0.002,2.42,0.7000000000000001,2.5192062242
2021-01-17 06:00:00,2.1,-0.668,2.2036841879,0.0,0.002,0.002,2.1,-0.67,2.2042912693,2.52,0.772,2.6355993626,0.0,0.002,0.002,2.52,0.77,2.6350142315
2021-01-17 06:30:00,2.44,-0.428,2.4772533177,0.0,0.002,0.002,2.44,-0.43,2.4775996448,2.9,1.022,3.0748144659,0.0,0.002,0.002,2.9,1.02,3.0741502891
2021-01-17 07:00:00,2.75,0.192,2.7566943973,0.0,0.002,0.002,2.75,0.19,2.756555822,3.1,0.512,3.1419968173,0.0,0.002,0.002,3.1,0.51,3.1416715296
2021-01-17 07:30:00,2.8200000000000003,0.3825,2.8458225964,0.0,0.0025,0.0025,2.8200000000000003,0.38,2.8454876559,3.14,0.35250000000000004,3.1597240781,0.0,0.0025,0.0025,3.14,0.35000000000000003,3.159446154
2021-01-17 08:00:00,2.8200000000000003,0.032,2.8201815544,0.0,0.002,0.002,2.8200000000000003,0.03,2.82015957,3.23,0.722,3.3097105614,0.0,0.002,0.002,3.23,0.72,3.309274845
2021-01-17 08:30:00,2.74,-0.468,2.7796805572,0.0,0.002,0.002,2.74,-0.47000000000000003,2.7800179856,3.27,1.032,3.4289829396,0.0,0.002,0.002,3.27,1.03,3.4283815424
2021-01-17 09:00:00,3.03,0.0415,3.0302841863,0.0,0.0015,0.0015,3.03,0.04,3.0302640149,3.49,0.6415000000000001,3.5484675918,0.0,0.0015,0.0015,3.49,0.64,3.5481967251
2021-01-17 09:30:00,3.172,0.231,3.1804001321,0.002,0.001,0.0022360680000000003,3.17,0.23,3.1783328963,3.572,0.381,3.5922618223000002,0.002,0.001,0.0022360680000000003,3.5700000000000003,0.38,3.590167127
2021-01-17 10:00:00,3.203,-0.399,3.2277561866,0.003,0.001,0.0031622777,3.2,-0.4,3.2249030993,3.793,1.091,3.9467873011,0.003,0.001,0.0031622777,3.79,1.09,3.9436277715
2021-01-17 10:30:00,3.3525,0.001,3.3525001491,0.0025,0.001,0.0026925824,3.35,0.0,3.35,3.8825000000000003,0.801,3.964266294,0.0025,0.001,0.0026925824,3.88,0.8,3.961615832
2021-01-17 11:00:00,3.536,0.109,3.5376796067000003,0.006,-0.001,0.0060827625,3.5300000000000002,0.11,3.5317134652,4.006,0.749,4.0754186288,0.006,-0.001,0.0060827625,4.0,0.75,4.069705149
2021-01-17 11:30:00,3.516,-0.361,3.5344839793,0.006,-0.001,0.0060827625,3.51,-0.36,3.5284132411,4.116,1.139,4.2706881179,0.006,-0.001,0.0060827625,4.11,1.1400000000000001,4.2651729156
2021-01-17 12:00:00,3.467,-0.401,3.4901131787,0.007,-0.001,0.007071067800000001,3.46,-0.4,3.4830446451,4.057,1.089,4.2006154311,0.007,-0.001,0.007071067800000001,4.05,1.09,4.1941149245
2021-01-17 12:30:00,3.549,0.179,3.5535112213,0.009000000000000001,-0.001,0.0090553851,3.54,0.18,3.5445733171000002,3.979,0.47900000000000004,4.0077277852,0.009000000000000001,-0.001,0.0090553851,3.9699999999999998,0.48,3.9989123521
2021-01-17 13:00:00,3.6395,0.339,3.6552539241,0.0095,-0.001,0.0095524866,3.63,0.34,3.6458880948,4.0095,0.319,4.0221699678,0.0095,-0.001,0.0095524866,4.0,0.32,4.0127795853
2021-01-17 13:30:00,3.607,0.309,3.6202113198,0.007,-0.001,0.007071067800000001,3.6,0.31,3.6133225707000003,4.007,0.289,4.0174083686,0.007,-0.001,0.007071067800000001,4.0,0.29,4.0104987221
2021-01-17 14:00:00,3.5245,0.309,3.5380193965,0.0045000000000000005,-0.001,0.0046097722,3.52,0.31,3.5336242019,3.9345,0.289,3.9450996502,0.0045000000000000005,-0.001,0.0046097722,3.93,0.29,3.9406852196
2021-01-17 14:30:00,3.4745,0.3095,3.4882575163,0.0045000000000000005,-0.0005,0.0045276926,3.47,0.31,3.4838197428,3.8845,0.28950000000000004,3.8952728403,0.0045000000000000005,-0.0005,0.0045276926,3.88,0.29,3.8908225351
2021-01-17 15:00:00,3.523,0.361,3.5414474442,0.003,0.001,0.0031622777,3.52,0.36,3.5383612026,3.963,0.341,3.9776437748999998,0.003,0.001,0.0031622777,3.96,0.34,3.974569159
2021-01-17 15:30:00,3.5215,0.331,3.5370218051,0.0015,0.001,0.0018027756000000002,3.52,0.33,3.5354349096,3.9815,0.311,3.9936278307,0.0015,0.001,0.0018027756000000002,3.98,0.31,3.9920546088
2021-01-17 16:00:00,3.5205,0.331,3.5360261948,0.0005,0.001,0.0011180340000000002,3.52,0.33,3.5354349096,4.0205,0.311,4.0325105394,0.0005,0.001,0.0011180340000000002,4.02,0.31,4.0319350193
2021-01-17 16:30:00,3.55,0.3015,3.5627801293,0.0,0.0015,0.0015,3.55,0.30000000000000004,3.5626535055,4.07,0.3115,4.0819030182,0.0,0.0015,0.0015,4.07,0.31,4.0817888235
2021-01-17 17:00:00,3.558,-0.0275,3.558106273,0.278,-0.0275,0.2793568506,3.2800000000000002,0.0,3.2800000000000002,4.188,0.6025,4.2311169034,0.278,-0.0275,0.2793568506,3.91,0.63,3.9604292697
2021-01-17 17:30:00,3.998,-0.1105,3.9995267533,4.798,-0.49050000000000005,4.8230067645,-0.8,0.38,0.8856635930000001,4.438,0.7595000000000001,4.5025197668,4.798,-0.49050000000000005,4.8230067645,-0.36,1.25,1.3008074416
2021-01-17 18:00:00,3.9505,0.23900000000000002,3.957722988,4.8105,-0.47100000000000003,4.8335029999,-0.86,0.71,1.1152129841,4.3205,0.369,4.3362289204,4.8105,-0.47100000000000003,4.8335029999,-0.49,0.84,0.9724710793
2021-01-17 18:30:00,3.403,0.20450000000000002,3.4091390775,0.503,0.0145,0.5032089526,2.9,0.19,2.9062174729,3.943,0.2245,3.9493859333,0.503,0.0145,0.5032089526,3.44,0.21,3.4464039229
2021-01-17 19:00:00,3.18,-0.0475,3.1803547365,0.0,0.0025,0.0025,3.18,-0.05,3.1803930575,3.76,0.4325,3.7847927618,0.0,0.0025,0.0025,3.76,0.43,3.784507894
2021-01-17 19:30:00,3.06,-0.008,3.0600104575,0.0,0.002,0.002,3.06,-0.01,3.0600163398,3.6,0.28200000000000003,3.6110281084,0.0,0.002,0.002,3.6,0.28,3.6108724707
2021-01-17 20:00:00,3.06,0.162,3.0642852348,0.0,0.002,0.002,3.06,0.16,3.0641801514,3.5300000000000002,0.152,3.5332710057,0.0,0.002,0.002,3.5300000000000002,0.15,3.5331855315
2021-01-17 20:30:00,2.95,0.162,2.9544447871,0.0,0.002,0.002,2.95,0.16,2.9543357968,3.41,0.152,3.4133860022,0.0,0.002,0.002,3.41,0.15,3.4132975259
2021-01-17 21:00:00,2.9,0.162,2.9045213031,0.0,0.002,0.002,2.9,0.16,2.9044104393,3.33,0.152,3.3334672640000003,0.0,0.002,0.002,3.33,0.15,3.3333766664
2021-01-17 21:30:00,2.77,0.162,2.7747331403,0.0,0.002,0.002,2.77,0.16,2.7746170907,3.18,0.152,3.1836306318,0.0,0.002,0.002,3.18,0.15,3.1835357702
2021-01-17 22:00:00,2.68,-0.108,2.6821752366,0.0,0.002,0.002,2.68,-0.11,2.6822565127,3.11,0.342,3.1287479924,0.0,0.002,0.002,3.11,0.34,3.1285300062
2021-01-17 22:30:00,2.68,0.182,2.686172742,0.0,0.002,0.002,2.68,0.18,2.6860379744,3.07,0.222,3.0780162443,0.0,0.002,0.002,3.07,0.22,3.0778726419
2021-01-17 23:00:00,2.61,0.242,2.6211951473,0.0,0.002,0.002,2.61,0.24,2.6210112552,2.94,0.202,2.9469312853,0.0,0.002,0.002,2.94,0.2,2.946794869
2021-01-17 23:30:00,2.51,0.242,2.5216391494,0.0,0.002,0.002,2.51,0.24,2.5214479967,2.8200000000000003,0.202,2.8272254951,0.0,0.002,0.002,2.8200000000000003,0.2,2.8270833026
2021-01-18 00:00:00,2.46,0.262,2.4739126905,0.0,0.002,0.002,2.46,0.26,2.4737016797,2.75,0.232,2.7597688309,0.0,0.002,0.002,2.75,0.23,2.7596014205
2021-01-18 00:30:00,2.31,0.212,2.3197077402,0.0,0.002,0.002,2.31,0.21,2.3195258136,2.6,0.17200000000000001,2.6056830199,0.0,0.002,0.002,2.6,0.17,2.605551765
2021-01-18 01:00:00,4.32,0.182,4.3238320966,0.0,0.002,0.002,4.32,0.18,4.3237483738,2.42,0.17200000000000001,2.4261046968,0.0,0.002,0.002,2.42,0.17,2.425963726
2021-01-18 01:30:00,4.74,0.182,4.7434928059,0.0,0.002,0.002,4.74,0.18,4.7434164903,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 02:00:00,4.74,0.262,4.747235406,0.0,0.002,0.002,4.74,0.26,4.747125446,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 02:30:00,5.52,0.342,5.5305844176,0.0,0.002,0.002,5.52,0.34,5.5304611019,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 03:00:00,5.11,0.382,5.1242583854,0.0,0.002,0.002,5.11,0.38,5.1241096788,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 03:30:00,4.82,0.382,4.8351136491,0.0,0.002,0.002,4.82,0.38,4.8349560494,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 04:00:00,4.79,0.382,4.805208008,0.0,0.002,0.002,4.79,0.38,4.8050494274,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 04:30:00,4.79,0.382,4.805208008,0.0,0.002,0.002,4.79,0.38,4.8050494274,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 05:00:00,5.12,0.462,5.140801883,0.0,0.002,0.002,5.12,0.46,5.1406225304,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 05:30:00,5.28,0.492,5.3028731835,0.0,0.002,0.002,5.28,0.49,5.3026879976,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 06:00:00,5.66,0.672,5.6997529771,0.0,0.002,0.002,5.66,0.67,5.6995175234,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 06:30:00,6.96,1.232,7.0681980731,0.0,0.002,0.002,6.96,1.23,7.0678497437,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 07:00:00,7.54,1.452,7.678535277,0.0,0.002,0.002,7.54,1.45,7.678157331,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 07:30:00,8.17,1.6825,8.3414450936,0.0,0.0025,0.0025,8.17,1.6800000000000002,8.3409411939,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2021-01-18 08:00:00,8.74,1.8725,8.9383363245,0.0,0.0025,0.0025,8.74,1.87,8.9378129316,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2021-01-18 08:30:00,9.03,2.1525,9.2830036222,0.0,0.0025,0.0025,9.03,2.15,9.2824242523,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2021-01-18 09:00:00,10.54,1.962,10.7210561047,0.0,0.002,0.002,10.54,1.96,10.720690276300001,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2021-01-18 09:30:00,10.7105,1.9615,10.8886313419,0.0005,0.0015,0.0015811388,10.71,1.96,10.8878693967,-22.8395,-22.8385,32.2992235588,0.0005,0.0015,0.0015811388,-22.84,-22.84,32.3006377646
2021-01-18 10:00:00,10.7715,1.9115000000000002,10.9397917942,0.0015,0.0015,0.0021213203,10.77,1.9100000000000001,10.9380528432,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2021-01-18 10:30:00,10.872,1.9515,11.0457564816,0.002,0.0015,0.0025,10.87,1.9500000000000002,11.0435229886,-22.838,-22.8385,32.2981628928,0.002,0.0015,0.0025,-22.84,-22.84,32.3006377646
2021-01-18 11:00:00,10.7915,1.8815,10.9542920584,0.0015,0.0015,0.0021213203,10.79,1.88,10.9525567791,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2021-01-18 11:30:00,11.151,1.9715,11.323939829,0.001,0.0015,0.0018027756000000002,11.15,1.97,11.3226940257,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646
2021-01-18 12:00:00,10.4015,2.2815,10.6487766668,0.0015,0.0015,0.0021213203,10.4,2.2800000000000002,10.646990185,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2021-01-18 12:30:00,10.641,2.4515000000000002,10.9197405303,0.001,0.0015,0.0018027756000000002,10.64,2.45,10.9184293742,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646
2021-01-18 13:00:00,10.3215,2.0015,10.5137702324,0.0015,0.0015,0.0021213203,10.32,2.0,10.5120121766,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2021-01-18 13:30:00,10.171,2.1415,10.3940013109,0.001,0.0015,0.0018027756000000002,10.17,2.14,10.3927137938,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646
