Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-18 14:00:00,9.5215,1.9615,9.7214425113,0.0015,0.0015,0.0021213203,9.52,1.96,9.7196707763,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646
2021-01-18 14:30:00,6.473,1.8725,6.7383963411,0.003,0.0025,0.0039051248,6.47,1.87,6.7348199679,3.773,0.1125,3.7746768405,0.003,0.0025,0.0039051248,3.77,0.11,3.7716044331000003
2021-01-18 15:00:00,4.575,1.566,4.8355952064,0.085,0.026000000000000002,0.0888875694,4.49,1.54,4.7467567875,4.925,0.406,4.9417062843,0.085,0.026000000000000002,0.0888875694,4.84,0.38,4.8548944376000005
2021-01-18 15:30:00,4.46,0.9115000000000001,4.5521898302,0.0,0.0015,0.0015,4.46,0.91,4.5518897175,5.0,0.9415,5.0878701094,0.0,0.0015,0.0015,5.0,0.9400000000000001,5.087592751
2021-01-18 16:00:00,4.23,0.772,4.2998702306,0.0,0.002,0.002,4.23,0.77,4.2995116002,4.78,0.782,4.8435445698,0.0,0.002,0.002,4.78,0.78,4.843222068
2021-01-18 16:30:00,4.17,0.7155,4.2309384597,0.11,-0.0045000000000000005,0.110092007,4.06,0.72,4.1233481541,4.72,0.7255,4.7754319438,0.11,-0.0045000000000000005,0.110092007,4.61,0.73,4.667440412
2021-01-18 17:00:00,4.5165,0.606,4.5569735845,4.7665,-0.524,4.7952161839,-0.25,1.13,1.1573245007,4.8465,0.736,4.9020667325,4.7665,-0.524,4.7952161839,0.08,1.26,1.2625371282
2021-01-18 17:30:00,4.699,0.6125,4.7387506001,4.809,-0.41750000000000004,4.8270889002,-0.11,1.03,1.035857133,5.069,0.7325,5.1216518087,4.809,-0.41750000000000004,4.8270889002,0.26,1.15,1.1790250209
2021-01-18 18:00:00,4.729,0.6075,4.7678608673,4.809,-0.42250000000000004,4.8275239254,-0.08,1.03,1.0331021247,5.099,0.7275,5.1506365869,4.809,-0.42250000000000004,4.8275239254,0.29,1.15,1.1860016863
2021-01-18 18:30:00,4.6805,0.604,4.7193109931,4.8105,-0.456,4.832064388,-0.13,1.06,1.067941946,5.0405,0.724,5.0922309698,4.8105,-0.456,4.832064388,0.23,1.18,1.2022063051
2021-01-18 19:00:00,4.5605,0.547,4.5931872649,4.8105,-0.47300000000000003,4.8336982994,-0.25,1.02,1.0501904589,4.9105,0.777,4.9715932305,4.8105,-0.47300000000000003,4.8336982994,0.1,1.25,1.2539936204
2021-01-18 19:30:00,4.444,0.6035,4.4847907699,4.814,-0.5265000000000001,4.8427056745,-0.37,1.13,1.1890332207,4.764,0.7235,4.8186251411,4.814,-0.5265000000000001,4.8427056745,-0.05,1.25,1.2509996003000001
2021-01-18 20:00:00,4.1435,0.6765,4.1983621211,0.5335,-0.0035,0.5335114807,3.61,0.68,3.6734860827,4.6535,0.6865,4.7038648471,0.5335,-0.0035,0.5335114807,4.12,0.6900000000000001,4.1773795614
2021-01-18 20:30:00,3.99,0.682,4.0478665986,0.0,0.002,0.002,3.99,0.68,4.0475301111,4.5,0.652,4.5469884539,0.0,0.002,0.002,4.5,0.65,4.5467021015
2021-01-18 21:00:00,3.8200000000000003,0.362,3.8371140197,0.0,0.002,0.002,3.8200000000000003,0.36,3.8369258528,4.4,1.002,4.5126493327,0.0,0.002,0.002,4.4,1.0,4.5122056691
2021-01-18 21:30:00,3.85,0.362,3.8669812516,0.0,0.002,0.002,3.85,0.36,3.8667945381,4.43,1.072,4.5578595854,0.0,0.002,0.002,4.43,1.07,4.5573896037
2021-01-18 22:00:00,3.7,0.652,3.7570073197,0.0,0.002,0.002,3.7,0.65,3.7566607513,4.14,0.6920000000000001,4.1974354075,0.0,0.002,0.002,4.14,0.6900000000000001,4.1971061459
2021-01-18 22:30:00,3.62,0.652,3.6782474088,0.0,0.002,0.002,3.62,0.65,3.6778934188,4.02,0.632,4.069376365,0.0,0.002,0.002,4.02,0.63,4.069066232
2021-01-18 23:00:00,3.5700000000000003,0.7020000000000001,3.6383655671,0.0,0.002,0.002,3.5700000000000003,0.7000000000000001,3.6379802089,3.95,0.672,4.0067547966,0.0,0.002,0.002,3.95,0.67,4.0064198482
2021-01-18 23:30:00,3.51,0.672,3.5737492917,0.0,0.002,0.002,3.51,0.67,3.573373756,3.87,0.632,3.921265612,0.0,0.002,0.002,3.87,0.63,3.9209437639
2021-01-19 00:00:00,3.42,0.672,3.4853958168,0.0,0.002,0.002,3.42,0.67,3.4850107604,3.77,0.662,3.8276812824,0.0,0.002,0.002,3.77,0.66,3.8273358881
2021-01-19 00:30:00,3.22,0.372,3.2414169741,0.0,0.002,0.002,3.22,0.37,3.2411880538,3.62,0.912,3.7331145173999998,0.0,0.002,0.002,3.62,0.91,3.7326264212
2021-01-19 01:00:00,3.19,0.492,3.2277180793999998,0.0,0.002,0.002,3.19,0.49,3.2274138253,3.56,0.762,3.6406378562,0.0,0.002,0.002,3.56,0.76,3.6402197736
2021-01-19 01:30:00,3.19,0.542,3.2357169221,0.0,0.002,0.002,3.19,0.54,3.2353825122,3.5300000000000002,0.732,3.6050969474,0.0,0.002,0.002,3.5300000000000002,0.73,3.6046913876
2021-01-19 02:00:00,3.05,0.14200000000000002,3.0533037844,0.0,0.002,0.002,3.05,0.14,3.0532114241,3.46,0.912,3.5781760717,0.0,0.002,0.002,3.46,0.91,3.5776668375
2021-01-19 02:30:00,3.05,0.492,3.0894277787,0.0,0.002,0.002,3.05,0.49,3.0891099042,3.37,0.582,3.4198865478,0.0,0.002,0.002,3.37,0.58,3.4195467536
2021-01-19 03:00:00,3.0,0.5720000000000001,3.0540438766,0.0,0.002,0.002,3.0,0.5700000000000001,3.0536699232,3.29,0.542,3.3343461128,0.0,0.002,0.002,3.29,0.54,3.3340215956
2021-01-19 03:30:00,3.05,0.5720000000000001,3.1031732146,0.0,0.002,0.002,3.05,0.5700000000000001,3.1028051824,3.34,0.542,3.3836908842,0.0,0.002,0.002,3.34,0.54,3.3833710999999997
2021-01-19 04:00:00,3.15,0.632,3.2127751244000002,0.0,0.002,0.002,3.15,0.63,3.2123822936,3.44,0.592,3.4905678621,0.0,0.002,0.002,3.44,0.59,3.4902292188
2021-01-19 04:30:00,3.17,0.672,3.2404450312,0.0,0.002,0.002,3.17,0.67,3.2400308641,3.47,0.642,3.5288899104,0.0,0.002,0.002,3.47,0.64,3.5285266047
2021-01-19 05:00:00,3.23,0.652,3.2951485551,0.0,0.002,0.002,3.23,0.65,3.294753405,3.5300000000000002,0.612,3.5826587892,0.0,0.002,0.002,3.5300000000000002,0.61,3.5823176855
2021-01-19 05:30:00,3.23,0.652,3.2951485551,0.0,0.002,0.002,3.23,0.65,3.294753405,3.5300000000000002,0.632,3.5861293897,0.0,0.002,0.002,3.5300000000000002,0.63,3.585777461
2021-01-19 06:00:00,3.21,-0.018000000000000002,3.2100504669,0.0,0.002,0.002,3.21,-0.02,3.2100623047,3.7,1.342,3.9358561966,0.0,0.002,0.002,3.7,1.34,3.9351747102
2021-01-19 06:30:00,3.6,0.602,3.6499868493000003,0.0,0.002,0.002,3.6,0.6000000000000001,3.6496575182,4.0,1.062,4.1385799497,0.0,0.002,0.002,4.0,1.06,4.1380671817
2021-01-19 07:00:00,3.87,0.892,3.9714687459,0.0,0.002,0.002,3.87,0.89,3.9710200201,4.24,0.872,4.3287393084,0.0,0.002,0.002,4.24,0.87,4.328336863
2021-01-19 07:30:00,4.05,1.0225,4.1770810682,0.0,0.0025,0.0025,4.05,1.02,4.1764698012,4.47,1.0025,4.5810376827,0.0,0.0025,0.0025,4.47,1.0,4.58049124
2021-01-19 08:00:00,4.23,1.062,4.3612777944,0.0,0.002,0.002,4.23,1.06,4.3607912126,4.67,1.052,4.7870245456,0.0,0.002,0.002,4.67,1.05,4.7865854218
2021-01-19 08:30:00,4.32,0.7625000000000001,4.3867762936,0.0,0.0025,0.0025,4.32,0.76,4.3863424399,4.85,1.3725,5.0404619084,0.0,0.0025,0.0025,4.85,1.37,5.0397817413
2021-01-19 09:00:00,4.44,1.0325,4.5584708236,0.0,0.0025,0.0025,4.44,1.03,4.5579052206,4.88,1.0325,4.9880313,0.0,0.0025,0.0025,4.88,1.03,4.987514411
2021-01-19 09:30:00,4.3105,0.3315,4.3232282498,0.0005,0.0015,0.0015811388,4.31,0.33,4.3226149493,4.9605,1.6115,5.2156967416,0.0005,0.0015,0.0015811388,4.96,1.6099999999999999,5.2147579043
2021-01-19 10:00:00,4.4605,0.2515,4.4675846383,0.0005,0.0015,0.0015811388,4.46,0.25,4.4670012313,5.1705,1.7615,5.4623211641000005,0.0005,0.0015,0.0015811388,5.17,1.76,5.4613642984
2021-01-19 10:30:00,4.491,0.2515,4.4980365995,0.001,0.0015,0.0018027756000000002,4.49,0.25,4.496954525,5.201,1.7915,5.500897495,0.001,0.0015,0.0018027756000000002,5.2,1.79,5.4994636102
2021-01-19 11:00:00,4.661,0.6215,4.7022529972000005,0.001,0.0015,0.0018027756000000002,4.66,0.62,4.7010637094,5.331,1.6715,5.5869019367,0.001,0.0015,0.0018027756000000002,5.33,1.67,5.5854990824
2021-01-19 11:30:00,4.7505,0.9315,4.8409650381,0.0005,0.0015,0.0015811388,4.75,0.93,4.8401859468,5.3305,1.3014999999999999,5.4870877977,0.0005,0.0015,0.0015811388,5.33,1.3,5.48624644
2021-01-19 12:00:00,4.7905,0.9315,4.8802236117,0.0005,0.0015,0.0015811388,4.79,0.93,4.8794466899,5.3805,1.3315000000000001,5.5428036678,0.0005,0.0015,0.0015811388,5.38,1.33,5.5419581377
2021-01-19 12:30:00,4.861,1.1515,4.9955253227,0.001,0.0015,0.0018027756000000002,4.86,1.15,4.9942066437,5.381,1.1615,5.5049289959,0.001,0.0015,0.0018027756000000002,5.38,1.16,5.5036351623
2021-01-19 13:00:00,4.8004999999999995,1.1015,4.9252515164,0.0005,0.0015,0.0015811388,4.8,1.1,4.9244289009,5.3405000000000005,1.1015,5.4529113783,0.0005,0.0015,0.0015811388,5.34,1.1,5.4521188542
2021-01-19 13:30:00,4.6505,0.6515000000000001,4.6959133829,0.0005,0.0015,0.0015811388,4.65,0.65,4.6952103254,5.3405000000000005,1.5615,5.5641012302,0.0005,0.0015,0.0015811388,5.34,1.56,5.5632005177
2021-01-19 14:00:00,4.6,0.9415,4.6953617805,0.0,0.0015,0.0015,4.6,0.9400000000000001,4.695061235,5.14,1.1315,5.2630687104,0.0,0.0015,0.0015,5.14,1.13,5.2627464313
2021-01-19 14:30:00,4.53,0.9420000000000001,4.626906526,0.0,0.002,0.002,4.53,0.9400000000000001,4.6264997568,5.06,1.062,5.170246029,0.0,0.002,0.002,5.06,1.06,5.1698355873
2021-01-19 15:00:00,4.58,0.9420000000000001,4.6758704003,0.0,0.002,0.002,4.58,0.9400000000000001,4.675467891,5.1,0.9520000000000001,5.1880925204,0.0,0.002,0.002,5.1,0.9500000000000001,5.1877258987
2021-01-19 15:30:00,4.49,0.652,4.5370920202,0.0,0.002,0.002,4.49,0.65,4.5368050432,5.1,1.172,5.2329326386,0.0,0.002,0.002,5.1,1.17,5.2324850693
2021-01-19 16:00:00,4.41,0.862,4.4934556858,0.0,0.002,0.002,4.41,0.86,4.4930724454,4.92,0.862,4.9949418415,0.0,0.002,0.002,4.92,0.86,4.9945970808
2021-01-19 16:30:00,4.48,0.8625,4.5622698572000004,0.0,0.0025,0.0025,4.48,0.86,4.5617978912,5.01,0.8625,5.0837000551,0.0,0.0025,0.0025,5.01,0.86,5.0832765024
2021-01-19 17:00:00,4.394,0.7835000000000001,4.4633068738,0.234,-0.0165,0.23458100950000002,4.16,0.8,4.2362247344,4.934,0.8035,4.9989967243,0.234,-0.0165,0.23458100950000002,4.7,0.8200000000000001,4.7709957032
2021-01-19 17:30:00,4.7295,0.734,4.7861180773,3.9795,-0.20600000000000002,3.9848282585,0.75,0.9400000000000001,1.2025389807,5.1095,0.834,5.1771175619,3.9795,-0.20600000000000002,3.9848282585,1.13,1.04,1.5357408636
2021-01-19 18:00:00,4.704,0.6855,4.7536855439,3.854,-0.0545,3.8543853271,0.85,0.74,1.1269871339,5.104,0.7855000000000001,5.1640900699,3.854,-0.0545,3.8543853271,1.25,0.84,1.5060212482000002
2021-01-19 18:30:00,4.5845,0.2745,4.5927105831,3.8545,-0.0655,3.8550564847,0.73,0.34,0.8052949770000001,5.0545,1.1145,5.1759134943,3.8545,-0.0655,3.8550564847,1.2,1.18,1.6829735589
2021-01-19 19:00:00,4.3775,-0.14150000000000001,4.3797863532,3.8575,-0.1315,3.8597407296,0.52,-0.01,0.520096145,4.9075,1.5085000000000002,5.1341141884,3.8575,-0.1315,3.8597407296,1.05,1.6400000000000001,1.9473315075
2021-01-19 19:30:00,4.3745,0.5945,4.4147118252,3.8545,-0.0555,3.8548995447000003,0.52,0.65,0.8324061509,4.7345,0.6945,4.785166716,3.8545,-0.0555,3.8548995447000003,0.88,0.75,1.1562439189
2021-01-19 20:00:00,4.1345,0.4525,4.159188202,0.4045,0.0425,0.4067265666,3.73,0.41000000000000003,3.7524658559,4.6745,0.8125,4.7445870737,0.4045,0.0425,0.4067265666,4.27,0.77,4.3388708208
2021-01-19 20:30:00,3.86,-0.0775,3.8607779333,0.0,0.0025,0.0025,3.86,-0.08,3.8608289265,4.55,1.3625,4.7496216955,0.0,0.0025,0.0025,4.55,1.3599999999999999,4.748905137
2021-01-19 21:00:00,3.86,0.512,3.8938084185,0.0,0.002,0.002,3.86,0.51,3.8935459417000002,4.39,0.842,4.4700183445,0.0,0.002,0.002,4.39,0.84,4.4696420438
2021-01-19 21:30:00,3.8,0.5125000000000001,3.8344042888,0.0,0.0025,0.0025,3.8,0.51,3.8340709435,4.28,0.7625000000000001,4.3473907404,0.0,0.0025,0.0025,4.28,0.76,4.3469529558
2021-01-19 22:00:00,3.5300000000000002,0.14250000000000002,3.5328750686,0.0,0.0025,0.0025,3.5300000000000002,0.14,3.5327751131,4.05,0.9025000000000001,4.1493380496,0.0,0.0025,0.0025,4.05,0.9,4.1487950058
2021-01-19 22:30:00,3.46,0.512,3.4976769433,0.0,0.002,0.002,3.46,0.51,3.4973847372,3.86,0.612,3.9082149378,0.0,0.002,0.002,3.86,0.61,3.9079022506000003
2021-01-19 23:00:00,3.35,-0.0375,3.3502098815,0.0,0.0025,0.0025,3.35,-0.04,3.3502387975,3.86,1.1725,4.034148764,0.0,0.0025,0.0025,3.86,1.17,4.033422864
2021-01-19 23:30:00,3.35,0.48250000000000004,3.3845688426000002,0.0,0.0025,0.0025,3.35,0.48,3.3842133502,3.71,0.6525000000000001,3.76694256,0.0,0.0025,0.0025,3.71,0.65,3.7665103212
2021-01-20 00:00:00,3.26,0.562,3.3080876651,0.0,0.002,0.002,3.26,0.56,3.307748479,3.5700000000000003,0.532,3.6094215603,0.0,0.002,0.002,3.5700000000000003,0.53,3.6091273183
2021-01-20 00:30:00,3.02,-0.068,3.0207654659,0.0,0.002,0.002,3.02,-0.07,3.0208111493,3.47,1.032,3.6202104911,0.0,0.002,0.002,3.47,1.03,3.6196408662
2021-01-20 01:00:00,2.96,-0.23750000000000002,2.9695127967,0.0,0.0025,0.0025,2.96,-0.24,2.9697137909,3.47,1.2525,3.6891267598,0.0,0.0025,0.0025,3.47,1.25,3.6882787313
2021-01-20 01:30:00,2.96,-0.23800000000000002,2.9695528283,0.0,0.002,0.002,2.96,-0.24,2.9697137909,3.44,1.252,3.6607518353,0.0,0.002,0.002,3.44,1.25,3.6600683054000003
2021-01-20 02:00:00,2.91,0.07200000000000001,2.9108905854,0.0,0.002,0.002,2.91,0.07,2.9108418026000002,3.32,0.9420000000000001,3.4510525931,0.0,0.002,0.002,3.32,0.9400000000000001,3.4505072091
2021-01-20 02:30:00,2.91,0.4625,2.9465244356999998,0.0,0.0025,0.0025,2.91,0.46,2.9461330588,3.17,0.4325,3.1993681017,0.0,0.0025,0.0025,3.17,0.43,3.1990311033
2021-01-20 03:00:00,2.91,0.462,2.9464459948,0.0,0.002,0.002,2.91,0.46,2.9461330588,3.21,0.432,3.2389387151,0.0,0.002,0.002,3.21,0.43,3.2386725676
2021-01-20 03:30:00,2.94,0.532,2.9877456384,0.0,0.002,0.002,2.94,0.53,2.9873901653,3.21,0.502,3.2490158510000002,0.0,0.002,0.002,3.21,0.5,3.2487074353
2021-01-20 04:00:00,2.94,0.5125000000000001,2.9843351437,0.0,0.0025,0.0025,2.94,0.51,2.983906835,3.21,0.47250000000000003,3.2445887644,0.0,0.0025,0.0025,3.21,0.47000000000000003,3.2442256395
2021-01-20 04:30:00,3.04,0.582,3.0952098475,0.0,0.002,0.002,3.04,0.58,3.0948344059,3.32,0.552,3.3655763251,0.0,0.002,0.002,3.32,0.55,3.3652488764
2021-01-20 05:00:00,3.04,0.552,3.0897093714,0.0,0.002,0.002,3.04,0.55,3.089352683,3.34,0.522,3.3805449265,0.0,0.002,0.002,3.34,0.52,3.3802366781
2021-01-20 05:30:00,3.09,0.5525,3.1390056148,0.0,0.0025,0.0025,3.09,0.55,3.1385665518,3.38,0.5225000000000001,3.4201471094,0.0,0.0025,0.0025,3.38,0.52,3.4197660739
2021-01-20 06:00:00,3.14,0.49250000000000005,3.1783889394,0.0,0.0025,0.0025,3.14,0.49,3.1780025173,3.45,0.6025,3.502214478,0.0,0.0025,0.0025,3.45,0.6000000000000001,3.501785259
2021-01-20 06:30:00,3.33,-0.008,3.3300096096000003,0.0,0.002,0.002,3.33,-0.01,3.330015015,3.87,1.482,4.1440588799,0.0,0.002,0.002,3.87,1.48,4.1433440601000004
2021-01-20 07:00:00,3.58,0.562,3.6238438156,0.0,0.002,0.002,3.58,0.56,3.6235341864,4.03,1.152,4.1914202843,0.0,0.002,0.002,4.03,1.15,4.1908710312
2021-01-20 07:30:00,3.88,0.9825,4.0024625232,0.0,0.0025,0.0025,3.88,0.98,4.0018495724,4.28,0.9625,4.386890271,0.0,0.0025,0.0025,4.28,0.96,4.3863424399
2021-01-20 08:00:00,4.07,1.0425,4.2013933701,0.0,0.0025,0.0025,4.07,1.04,4.2007737383,4.49,1.0425,4.6094366521,0.0,0.0025,0.0025,4.49,1.04,4.6088718793
2021-01-20 08:30:00,4.16,0.9925,4.2767576796,0.0,0.0025,0.0025,4.16,0.99,4.2761782002,4.59,0.9825,4.6939755272,0.0,0.0025,0.0025,4.59,0.98,4.6934528867
2021-01-20 09:00:00,4.24,0.9625,4.347873762,0.0,0.0025,0.0025,4.24,0.96,4.3473210141,4.68,0.9825,4.7820190558,0.0,0.0025,0.0025,4.68,0.98,4.7815060389
2021-01-20 09:30:00,4.29,1.0025,4.4055767216,0.0,0.0025,0.0025,4.29,1.0,4.405008513,4.76,0.9825,4.8603401373,0.0,0.0025,0.0025,4.76,0.98,4.8598353882000005
2021-01-20 10:00:00,4.391,0.599,4.4316680832,0.051000000000000004,-0.001,0.051009803000000006,4.34,0.6000000000000001,4.3812783523,5.001,1.4889999999999999,5.2179614794,0.051000000000000004,-0.001,0.051009803000000006,4.95,1.49,5.1693906798
2021-01-20 10:30:00,4.63,0.845,4.7064769202,3.91,-0.165,3.9134799092,0.72,1.01,1.2403628501,4.95,1.175,5.0875460686,3.91,-0.165,3.9134799092,1.04,1.34,1.6962311163
2021-01-20 11:00:00,4.719,0.614,4.7587768386,4.689,-0.456,4.7111205673,0.03,1.07,1.0704204781,5.069,1.514,5.2902700309,4.689,-0.456,4.7111205673,0.38,1.97,2.0063150301
2021-01-20 11:30:00,4.84,1.035,4.9494267345,4.8100000000000005,-0.435,4.829629903,0.03,1.47,1.4703060906,5.14,1.215,5.2816498369,4.8100000000000005,-0.435,4.829629903,0.33,1.65,1.6826764395
2021-01-20 12:00:00,4.809,1.006,4.9130964778,4.809,-0.424,4.8276554351000005,0.0,1.43,1.43,5.099,1.116,5.2196989377,4.809,-0.424,4.8276554351000005,0.29,1.54,1.5670673247
2021-01-20 12:30:00,4.8695,0.9915,4.9694167163,4.8095,-0.3885,4.8251655412000005,0.06,1.38,1.3813037320000001,5.1695,1.1115,5.2876424331,4.8095,-0.3885,4.8251655412000005,0.36,1.5,1.5425952159
2021-01-20 13:00:00,4.892,0.7405,4.9477271802,4.812,-0.46950000000000003,4.8348499718,0.08,1.21,1.2126417443,5.242,1.3405,5.4106842682,4.812,-0.46950000000000003,4.8348499718,0.43,1.81,1.860376306
2021-01-20 13:30:00,4.914,0.885,4.9930572799,4.804,-0.405,4.821041485,0.11,1.29,1.294681428,5.234,1.165,5.3620873734,4.804,-0.405,4.821041485,0.43,1.57,1.6278206289
2021-01-20 14:00:00,4.8445,0.9335,4.9336196144,4.8045,-0.40650000000000003,4.8216659465,0.04,1.34,1.340596882,5.1145,1.0535,5.221874424,4.8045,-0.40650000000000003,4.8216659465,0.31,1.46,1.4925481567
2021-01-20 14:30:00,4.7205,0.7505000000000001,4.7797877045,4.8105,-0.41950000000000004,4.8287566205,-0.09,1.17,1.1734564329000001,4.9905,1.1205,5.1147444218,4.8105,-0.41950000000000004,4.8287566205,0.18,1.54,1.5504837955
2021-01-20 15:00:00,4.6735,0.105,4.674679374,4.8135,-0.47500000000000003,4.8368799086,-0.14,0.58,0.5966573556,5.0635,1.755,5.3590164443,4.8135,-0.47500000000000003,4.8368799086,0.25,2.23,2.2439696968
2021-01-20 15:30:00,4.3705,0.4585,4.394484327,0.7705000000000001,0.0085,0.7705468837,3.6,0.45,3.6280159867,4.9705,1.4085,5.1662116197,0.7705000000000001,0.0085,0.7705468837,4.2,1.4,4.4271887242
2021-01-20 16:00:00,4.3395,0.7705000000000001,4.4073722897,3.2095000000000002,0.07050000000000001,3.2102742095,1.13,0.7000000000000001,1.3292479077000001,4.6695,0.8305,4.7427798283,3.2095000000000002,0.07050000000000001,3.2102742095,1.46,0.76,1.6459647627
2021-01-20 16:30:00,4.297,0.669,4.3487664918,3.6870000000000003,-0.031,3.6871303205,0.61,0.7000000000000001,0.9284934033000001,4.617,0.759,4.6789710407000005,3.6870000000000003,-0.031,3.6871303205,0.93,0.79,1.2202458769
2021-01-20 17:00:00,4.3375,0.6015,4.3790077071999995,4.6375,-0.3985,4.6545900464,-0.30000000000000004,1.0,1.0440306509,4.6375,0.7115,4.6917628350000005,4.6375,-0.3985,4.6545900464,0.0,1.11,1.11
2021-01-20 17:30:00,4.5325,-0.14,4.5346616467,4.8125,-0.47000000000000003,4.8353961834,-0.28,0.33,0.4327817002,5.0025,1.4,5.1947094481,4.8125,-0.47000000000000003,4.8353961834,0.19,1.87,1.8796276227000002
2021-01-20 18:00:00,4.571,-0.214,4.5760066651999995,4.811,-0.454,4.8323738473,-0.24,0.24,0.339411255,5.071,1.446,5.2731354051,4.811,-0.454,4.8323738473,0.26,1.9,1.9177069641000002
2021-01-20 18:30:00,4.401,-0.29050000000000004,4.4105772015,4.811,-0.4505,4.8320462798,-0.41000000000000003,0.16,0.4401136217,4.881,1.3595000000000002,5.0667939814,4.811,-0.4505,4.8320462798,0.07,1.81,1.8113530854
2021-01-20 19:00:00,4.444,0.4965,4.4716493881,4.814,-0.49350000000000005,4.8392290967000005,-0.37,0.99,1.0568822072,4.804,0.8165,4.8728932114,4.814,-0.49350000000000005,4.8392290967000005,-0.01,1.31,1.3100381674000001
2021-01-20 19:30:00,4.371,0.009000000000000001,4.3710092656,4.811,-0.421,4.8293852611,-0.44,0.43,0.6152235366000001,4.771,1.259,4.9343208246,4.811,-0.421,4.8293852611,-0.04,1.6800000000000002,1.680476123
2021-01-20 20:00:00,4.201,0.12150000000000001,4.2027566251,4.811,-0.41850000000000004,4.8291679666,-0.61,0.54,0.8146778504000001,4.561,1.0715,4.6851716351,4.811,-0.41850000000000004,4.8291679666,-0.25,1.49,1.5108275878000001
2021-01-20 20:30:00,3.939,0.5660000000000001,3.9794568725,0.539,0.026000000000000002,0.5396267228,3.4,0.54,3.4426152849,4.409,0.546,4.4426790341,0.539,0.026000000000000002,0.5396267228,3.87,0.52,3.9047791231
2021-01-20 21:00:00,3.7800000000000002,0.6025,3.8277155393,0.0,0.0025,0.0025,3.7800000000000002,0.6000000000000001,3.8273228241,4.24,0.5825,4.2798254929,0.0,0.0025,0.0025,4.24,0.58,4.2794859504
2021-01-20 21:30:00,3.7800000000000002,0.652,3.8358185567,0.0,0.002,0.002,3.7800000000000002,0.65,3.8354791096,4.24,0.632,4.2868431275,0.0,0.002,0.002,4.24,0.63,4.2865487283
2021-01-20 22:00:00,3.74,0.7020000000000001,3.8053126021,0.0,0.002,0.002,3.74,0.7000000000000001,3.804944152,4.16,0.682,4.2155336554,0.0,0.002,0.002,4.16,0.68,4.2152105523
2021-01-20 22:30:00,3.56,0.642,3.6174250511,0.0,0.002,0.002,3.56,0.64,3.617070638,3.95,0.612,3.99712947,0.0,0.002,0.002,3.95,0.61,3.9968237389
2021-01-20 23:00:00,3.52,0.442,3.5476420338,0.0,0.002,0.002,3.52,0.44,3.5473934093,3.93,0.752,4.0013002887,0.0,0.002,0.002,3.93,0.75,4.0009248931
2021-01-20 23:30:00,3.31,-0.128,3.3124739999,0.0,0.002,0.002,3.31,-0.13,3.3125518864,3.86,1.3719999999999999,4.0965819899,0.0,0.002,0.002,3.86,1.37,4.0959125967
2021-01-21 00:00:00,3.11,-0.20800000000000002,3.1169478661,0.0,0.002,0.002,3.11,-0.21,3.1170819688,3.62,1.272,3.8369758925,0.0,0.002,0.002,3.62,1.27,3.8363133343999998
2021-01-21 00:30:00,3.0,-0.23800000000000002,3.0094258589,0.0,0.002,0.002,3.0,-0.24,3.009584689,3.51,1.242,3.723259862,0.0,0.002,0.002,3.51,1.24,3.7225931822
2021-01-21 01:00:00,3.1,0.112,3.102022566,0.0,0.002,0.002,3.1,0.11,3.101950999,3.56,1.022,3.7037931908,0.0,0.002,0.002,3.56,1.02,3.7032418231
2021-01-21 01:30:00,3.1,0.002,3.1000006452,0.0,0.002,0.002,3.1,0.0,3.1,3.56,1.1320000000000001,3.7356423812,0.0,0.002,0.002,3.56,1.13,3.7350368137
2021-01-21 02:00:00,3.01,-0.018000000000000002,3.0100538201,0.0,0.002,0.002,3.01,-0.02,3.0100664444,3.46,1.002,3.6021665703,0.0,0.002,0.002,3.46,1.0,3.6016107508
2021-01-21 02:30:00,2.98,0.092,2.981419796,0.0,0.002,0.002,2.98,0.09,2.9813587506,3.39,0.902,3.5079486883,0.0,0.002,0.002,3.39,0.9,3.5074349602
2021-01-21 03:00:00,2.92,0.28200000000000003,2.9335855195000002,0.0,0.002,0.002,2.92,0.28,2.9333939388,3.2800000000000002,0.712,3.3563885353,0.0,0.002,0.002,3.2800000000000002,0.71,3.3559648389
2021-01-21 03:30:00,2.92,0.532,2.9680673847000003,0.0,0.002,0.002,2.92,0.53,2.9677095545,3.21,0.492,3.2474857967,0.0,0.002,0.002,3.21,0.49,3.2471833949
2021-01-21 04:00:00,3.02,0.552,3.0700332246,0.0,0.002,0.002,3.02,0.55,3.0696742498,3.31,0.522,3.3509079367,0.0,0.002,0.002,3.31,0.52,3.3505969617
2021-01-21 04:30:00,3.1,0.552,3.1487622965,0.0,0.002,0.002,3.1,0.55,3.1484122983,3.41,0.612,3.4644832226,0.0,0.002,0.002,3.41,0.61,3.4641304825
2021-01-21 05:00:00,3.06,0.222,3.0680423726,0.0,0.002,0.002,3.06,0.22,3.0678983034,3.43,0.852,3.5342331559,0.0,0.002,0.002,3.43,0.85,3.5337515476
2021-01-21 05:30:00,3.06,-0.148,3.0635769943,0.0,0.002,0.002,3.06,-0.15,3.0636742647,3.56,1.332,3.8010293343,0.0,0.002,0.002,3.56,1.33,3.8003289331000003
2021-01-21 06:00:00,3.15,0.092,3.1513432057,0.0,0.002,0.002,3.15,0.09,3.151285452,3.61,1.1219999999999999,3.7803417835,0.0,0.002,0.002,3.61,1.12,3.7797486689
2021-01-21 06:30:00,3.6,0.842,3.6971562044,0.0,0.002,0.002,3.6,0.84,3.6967012322,3.95,0.8220000000000001,4.0346231546,0.0,0.002,0.002,3.95,0.8200000000000001,4.0342161568
2021-01-21 07:00:00,3.74,0.842,3.8336097871,0.0,0.002,0.002,3.74,0.84,3.8331710111,4.12,0.922,4.2219052571,0.0,0.002,0.002,4.12,0.92,4.2214689387
2021-01-21 07:30:00,3.98,0.4425,4.0045232238,0.0,0.0025,0.0025,3.98,0.44,4.0042477446,4.5600000000000005,1.6025,4.8333845543,0.0,0.0025,0.0025,4.5600000000000005,1.6,4.8325562594
2021-01-21 08:00:00,4.22,1.0925,4.359123335,0.0,0.0025,0.0025,4.22,1.09,4.3584974475,4.66,1.0725,4.7818256189,0.0,0.0025,0.0025,4.66,1.07,4.7812655229
2021-01-21 08:30:00,4.3,1.0925,4.4366154048,0.0,0.0025,0.0025,4.3,1.09,4.4360004509,4.76,1.0925,4.8837645572,0.0,0.0025,0.0025,4.76,1.09,4.8832059142
2021-01-21 09:00:00,4.48,1.092,4.6111673142,0.0,0.002,0.002,4.48,1.09,4.6106940909,4.96,1.092,5.0787856816,0.0,0.002,0.002,4.96,1.09,5.0783560332
2021-01-21 09:30:00,4.5525,1.141,4.6933077089,0.0025,0.001,0.0026925824,4.55,1.1400000000000001,4.6906396152,5.0325,1.141,5.1602264727,0.0025,0.001,0.0026925824,5.03,1.1400000000000001,5.157567256
2021-01-21 10:00:00,4.672,1.141,4.8093102416,0.002,0.001,0.0022360680000000003,4.67,1.1400000000000001,4.807130121,5.152,1.141,5.276834752,0.002,0.001,0.0022360680000000003,5.15,1.1400000000000001,5.2746658662
2021-01-21 10:30:00,4.4855,1.141,4.628346492,0.0055000000000000005,0.001,0.005590169900000001,4.48,1.1400000000000001,4.6227697325,4.9555,1.141,5.0851608873,0.0055000000000000005,0.001,0.005590169900000001,4.95,1.1400000000000001,5.079576754
2021-01-21 11:00:00,4.392,1.18,4.5477537312,0.012,0.0,0.012,4.38,1.18,4.5361657818,4.812,1.18,4.9545679933,0.012,0.0,0.012,4.8,1.18,4.9429141202
2021-01-21 11:30:00,4.362,0.489,4.3893239798,0.012,-0.001,0.0120415946,4.35,0.49,4.3775107082,4.992,1.779,5.2995193178,0.012,-0.001,0.0120415946,4.98,1.78,5.2885536775
2021-01-21 12:00:00,4.2885,0.29,4.2982941093,0.0085,0.0,0.0085,4.28,0.29,4.2898135158,4.8985,1.81,5.2222028159,0.0085,0.0,0.0085,4.89,1.81,5.2142305281
2021-01-21 12:30:00,4.1205,0.25,4.1280770644,0.0105,0.0,0.0105,4.11,0.25,4.1175963862,4.7605,1.77,5.0789034496,0.0105,0.0,0.0105,4.75,1.77,5.0690630298
2021-01-21 13:00:00,4.2955,0.251,4.302827123,0.0055000000000000005,0.001,0.005590169900000001,4.29,0.25,4.2972782084,4.8855,1.791,5.2034403283,0.0055000000000000005,0.001,0.005590169900000001,4.88,1.79,5.1979322812
2021-01-21 13:30:00,4.1765,0.3095,4.1879520652,0.0165,-0.0005,0.016507574,4.16,0.31,4.1715344898,4.6665,1.8495,5.0196486431,0.0165,-0.0005,0.016507574,4.65,1.85,5.0044979768
2021-01-21 14:00:00,3.927,0.1985,3.9320136381,0.017,-0.0015,0.0170660482,3.91,0.2,3.9151117481,4.347,1.7285,4.6780467345,0.017,-0.0015,0.0170660482,4.33,1.73,4.6628103114
2021-01-21 14:30:00,3.893,0.199,3.8980828621,0.013000000000000001,-0.001,0.0130384048,3.88,0.2,3.8851512197,4.3629999999999995,1.729,4.6931023854,0.013000000000000001,-0.001,0.0130384048,4.35,1.73,4.6813886829
2021-01-21 15:00:00,3.8295,0.281,3.8397957302,0.0095,0.001,0.0095524866,3.8200000000000003,0.28,3.8302480337,4.2295,1.431,4.4650230962,0.0095,0.001,0.0095524866,4.22,1.43,4.4557042092
2021-01-21 15:30:00,3.8970000000000002,0.081,3.8978417105,0.007,0.001,0.007071067800000001,3.89,0.08,3.8908225351,4.437,1.581,4.7102579547,0.007,0.001,0.007071067800000001,4.43,1.58,4.7033286085
2021-01-21 16:00:00,3.803,0.2315,3.8100395339,0.003,0.0015,0.0033541020000000003,3.8,0.23,3.8069541631,4.333,1.2115,4.4991800642,0.003,0.0015,0.0033541020000000003,4.33,1.21,4.4958870093
2021-01-21 16:30:00,3.851,0.7515000000000001,3.9236403059000002,0.001,0.0015,0.0018027756000000002,3.85,0.75,3.9223717315,4.311,0.7515000000000001,4.3760111117000005,0.001,0.0015,0.0018027756000000002,4.31,0.75,4.3747685653
2021-01-21 17:00:00,4.02,0.7715000000000001,4.093361974,0.17,-0.018500000000000003,0.1710036549,3.85,0.79,3.930216279,4.55,0.8015,4.6200543557,0.17,-0.018500000000000003,0.1710036549,4.38,0.8200000000000001,4.4560969469
2021-01-21 17:30:00,4.393,0.597,4.4333799747,4.783,-0.503,4.809376051,-0.39,1.1,1.1670903992000001,4.753,0.777,4.8160915689,4.783,-0.503,4.809376051,-0.03,1.28,1.2803515142
2021-01-21 18:00:00,4.473,0.6435000000000001,4.5190509236,4.813,-0.47650000000000003,4.8365298769,-0.34,1.12,1.1704699911,4.843,0.7735000000000001,4.9043808223,4.813,-0.47650000000000003,4.8365298769,0.03,1.25,1.2503599482
2021-01-21 18:30:00,4.348,0.5465,4.3822102015,4.808,-0.3835,4.8232702858,-0.46,0.93,1.0375451797,4.708,0.6665,4.7549433488,4.808,-0.3835,4.8232702858,-0.1,1.05,1.0547511555
2021-01-21 19:00:00,4.2805,0.5805,4.3196829166,4.8105,-0.4395,4.8305352188,-0.53,1.02,1.1494781425,4.6205,0.7005,4.6732986744,4.8105,-0.4395,4.8305352188,-0.19,1.1400000000000001,1.1557248808
2021-01-21 19:30:00,4.2815,0.579,4.3204725725,4.8115,-0.47100000000000003,4.8344982418,-0.53,1.05,1.1761802583,4.5915,0.6890000000000001,4.6429078442,4.8115,-0.47100000000000003,4.8344982418,-0.22,1.16,1.1806777715
2021-01-21 20:00:00,4.0895,0.5365,4.1245414897,4.8095,-0.42350000000000004,4.8281096197,-0.72,0.96,1.2,4.3895,0.6365000000000001,4.4354078167,4.8095,-0.42350000000000004,4.8281096197,-0.42,1.06,1.1401754251
2021-01-21 20:30:00,3.68,0.536,3.7188299235,0.55,0.016,0.5502326781,3.13,0.52,3.1729008809,4.15,0.546,4.1857634907,0.55,0.016,0.5502326781,3.6,0.53,3.6388047488
2021-01-21 21:00:00,3.55,0.522,3.5881727941,0.0,0.002,0.002,3.55,0.52,3.5878823838000002,4.02,0.512,4.0524738124,0.0,0.002,0.002,4.02,0.51,4.0522216129
2021-01-21 21:30:00,3.84,0.622,3.890049357,0.0,0.002,0.002,3.84,0.62,3.8897300678,4.31,0.602,4.3518391514,0.0,0.002,0.002,4.31,0.6000000000000001,4.3515629376
2021-01-21 22:00:00,3.6,0.622,3.6533387470000003,0.0,0.002,0.002,3.6,0.62,3.6529987681,4.04,0.602,4.0846057337,0.0,0.002,0.002,4.04,0.6000000000000001,4.0843114475
2021-01-21 22:30:00,3.47,0.582,3.5184689852,0.0,0.002,0.002,3.47,0.58,3.5181387124,3.88,0.552,3.9190692773,0.0,0.002,0.002,3.88,0.55,3.918788078
2021-01-21 23:00:00,3.47,0.642,3.5288899104,0.0,0.002,0.002,3.47,0.64,3.5285266047,3.85,0.622,3.8999210248000002,0.0,0.002,0.002,3.85,0.62,3.8996025438
2021-01-21 23:30:00,3.35,0.622,3.4072546133,0.0,0.002,0.002,3.35,0.62,3.4068900775,3.71,0.582,3.7553726846,0.0,0.002,0.002,3.71,0.58,3.7550632485
2021-01-22 00:00:00,3.35,0.622,3.4072546133,0.0,0.002,0.002,3.35,0.62,3.4068900775,3.71,0.582,3.7553726846,0.0,0.002,0.002,3.71,0.58,3.7550632485
2021-01-22 00:30:00,3.29,0.592,3.3428377167,0.0,0.002,0.002,3.29,0.59,3.3424841062,3.62,0.552,3.661844344,0.0,0.002,0.002,3.62,0.55,3.6615433904
2021-01-22 01:00:00,3.2,0.542,3.245576066,0.0,0.002,0.002,3.2,0.54,3.245242672,3.54,0.502,3.5754166191,0.0,0.002,0.002,3.54,0.5,3.575136361
2021-01-22 01:30:00,3.01,-0.228,3.0186228648,0.0,0.002,0.002,3.01,-0.23,3.0187745858,3.54,1.262,3.7582235165,0.0,0.002,0.002,3.54,1.26,3.7575523948000003
2021-01-22 02:00:00,3.08,0.052000000000000005,3.0804389298,0.0,0.002,0.002,3.08,0.05,3.0804058174,3.54,1.112,3.7105449735000002,0.0,0.002,0.002,3.54,1.11,3.7099460913
2021-01-22 02:30:00,3.15,0.582,3.2033145334,0.0,0.002,0.002,3.15,0.58,3.2029517636,3.48,0.542,3.521954571,0.0,0.002,0.002,3.48,0.54,3.5216473418
2021-01-22 03:00:00,3.04,0.582,3.0952098475,0.0,0.002,0.002,3.04,0.58,3.0948344059,3.36,0.542,3.403434148,0.0,0.002,0.002,3.36,0.54,3.403116219
2021-01-22 03:30:00,3.04,0.582,3.0952098475,0.0,0.002,0.002,3.04,0.58,3.0948344059,3.36,0.542,3.403434148,0.0,0.002,0.002,3.36,0.54,3.403116219
2021-01-22 04:00:00,3.04,0.192,3.0460571236,0.0,0.002,0.002,3.04,0.19,3.045931713,3.45,0.922,3.5710760283000003,0.0,0.002,0.002,3.45,0.92,3.5705601801
2021-01-22 04:30:00,3.01,0.532,3.0566524173,0.0,0.002,0.002,3.01,0.53,3.0563049586,3.32,0.492,3.3562574395,0.0,0.002,0.002,3.32,0.49,3.3559648389
2021-01-22 05:00:00,3.1,0.47200000000000003,3.1357270289,0.0,0.002,0.002,3.1,0.47000000000000003,3.1354266057,3.43,0.632,3.4877390957,0.0,0.002,0.002,3.43,0.63,3.487377238
2021-01-22 05:30:00,3.1,-0.168,3.1045489205,0.0,0.002,0.002,3.1,-0.17,3.1046577911,3.59,1.302,3.8188092385,0.0,0.002,0.002,3.59,1.3,3.8181278135000003
2021-01-22 06:00:00,3.3,0.352,3.3187202353,0.0,0.002,0.002,3.3,0.35000000000000003,3.3185087012,3.75,1.072,3.9002158915000003,0.0,0.002,0.002,3.75,1.07,3.8996666524
2021-01-22 06:30:00,3.5300000000000002,0.272,3.5404638114,0.0,0.002,0.002,3.5300000000000002,0.27,3.5403107208,4.04,1.312,4.247698671,0.0,0.002,0.002,4.04,1.31,4.2470813508
2021-01-22 07:00:00,3.77,0.602,3.8177616479000003,0.0,0.002,0.002,3.77,0.6000000000000001,3.8174467907,4.23,1.082,4.3661910174,0.0,0.002,0.002,4.23,1.08,4.3656958208
2021-01-22 07:30:00,4.07,1.0325,4.1989232251,0.0,0.0025,0.0025,4.07,1.03,4.1983091835,4.51,1.0225,4.6244574006,0.0,0.0025,0.0025,4.51,1.02,4.6239052758
2021-01-22 08:00:00,4.29,0.8625,4.3758434901,0.0,0.0025,0.0025,4.29,0.86,4.3753514145,4.8100000000000005,1.1825,4.953221805,0.0,0.0025,0.0025,4.8100000000000005,1.18,4.9526255663
2021-01-22 08:30:00,4.52,1.0725,4.6454984932,0.0,0.0025,0.0025,4.52,1.07,4.6449219584,5.03,1.1825,5.167127466,0.0,0.0025,0.0025,5.03,1.18,5.1665559128
2021-01-22 09:00:00,4.431,0.981,4.5382950543,0.001,0.001,0.0014142136,4.43,0.98,4.5371025997,4.911,0.971,5.0060725125,0.001,0.001,0.0014142136,4.91,0.97,5.0048976014
2021-01-22 09:30:00,4.3435,0.9510000000000001,4.4463910366,0.0035,0.001,0.0036400549,4.34,0.9500000000000001,4.4427581523,4.7935,0.9510000000000001,4.8869257463,0.0035,0.001,0.0036400549,4.79,0.9500000000000001,4.8832980659
2021-01-22 10:00:00,4.377,0.981,4.4855869181,0.007,0.001,0.007071067800000001,4.37,0.98,4.4785377078,4.797,0.971,4.8942874864,0.007,0.001,0.007071067800000001,4.79,0.97,4.8872282533
2021-01-22 10:30:00,4.3505,0.7805000000000001,4.4199582012,0.0105,0.0005,0.010511898,4.34,0.78,4.4095351229,4.7505,1.0605,4.8674336667,0.0105,0.0005,0.010511898,4.74,1.06,4.8570773105
2021-01-22 11:00:00,4.283,1.0005,4.3983052702,0.013000000000000001,0.0005,0.013009611800000001,4.27,1.0,4.3855330349,4.603,0.9905,4.708364817,0.013000000000000001,0.0005,0.013009611800000001,4.59,0.99,4.6955510859
2021-01-22 11:30:00,4.287,1.1195,4.4307617009,0.017,-0.0005,0.017007351400000002,4.27,1.12,4.4144422071000005,4.557,1.1095,4.6901214537,0.017,-0.0005,0.017007351400000002,4.54,1.11,4.6737244249
2021-01-22 12:00:00,4.138,1.119,4.2866309615,0.018000000000000002,-0.001,0.0180277564,4.12,1.12,4.2695198793,4.448,1.109,4.5841667727,0.018000000000000002,-0.001,0.0180277564,4.43,1.11,4.5669464634
2021-01-22 12:30:00,4.2135,0.9405,4.3171891897,0.0035,0.0005,0.0035355339000000003,4.21,0.9400000000000001,4.3136643356,4.5735,0.9705,4.6753366189,0.0035,0.0005,0.0035355339000000003,4.57,0.97,4.6718090714
2021-01-22 13:00:00,3.8715,0.7095,3.9359754191,0.0115,-0.0005,0.011510864400000001,3.86,0.71,3.9247547694,4.2615,0.9195000000000001,4.3595713665,0.0115,-0.0005,0.011510864400000001,4.25,0.92,4.3484365006
2021-01-22 13:30:00,4.021,0.852,4.1102731053,0.001,0.002,0.0022360680000000003,4.02,0.85,4.1088806262,4.511,0.852,4.5907542953,0.001,0.002,0.0022360680000000003,4.51,0.85,4.5894008324
2021-01-22 14:00:00,4.0415,0.6115,4.0874997859,0.0015,0.0015,0.0021213203,4.04,0.61,4.0857924568,4.5615,0.9515,4.6596818024,0.0015,0.0015,0.0021213203,4.5600000000000005,0.9500000000000001,4.6579072554
2021-01-22 14:30:00,3.922,-0.0385,3.9221889615,0.002,0.0015,0.0025,3.92,-0.04,3.9202040763,4.562,1.4715,4.7934493061,0.002,0.0015,0.0025,4.5600000000000005,1.47,4.791085472
2021-01-22 15:00:00,3.806,-0.11950000000000001,3.807875556,0.326,-0.0395,0.3283843023,3.48,-0.08,3.4809194188,4.416,1.4304999999999999,4.6419162261,0.326,-0.0395,0.3283843023,4.09,1.47,4.3461477195
2021-01-22 15:30:00,4.078,0.538,4.1133353863,4.808,-0.542,4.8384530586,-0.73,1.08,1.3035720157,4.308,0.668,4.3594825381,4.808,-0.542,4.8384530586,-0.5,1.21,1.3092364187
2021-01-22 16:00:00,4.051,0.521,4.0843655566,4.811,-0.439,4.8309876837,-0.76,0.96,1.2244182292,4.311,0.611,4.3540833708,4.811,-0.439,4.8309876837,-0.5,1.05,1.162970335
2021-01-22 16:30:00,4.001,0.47450000000000003,4.0290385019,4.811,-0.4555,4.8325150026,-0.81,0.93,1.2332882875,4.261,0.5645,4.2982300136,4.811,-0.4555,4.8325150026,-0.55,1.02,1.1588356225
2021-01-22 17:00:00,4.2325,0.1695,4.235892645,4.8125,-0.5005000000000001,4.8384560037,-0.58,0.67,0.8861715410000001,4.6125,1.0295,4.725994763,4.8125,-0.5005000000000001,4.8384560037,-0.2,1.53,1.5430165262000002
2021-01-22 17:30:00,4.3935,0.599,4.4341451544,4.8135,-0.501,4.8395023763000005,-0.42,1.1,1.1774548824,4.7635000000000005,0.729,4.8189597685,4.8135,-0.501,4.8395023763000005,-0.05,1.23,1.2310158407
2021-01-22 18:00:00,4.3935,0.5515,4.427978602,4.8135,-0.48850000000000005,4.8382243127,-0.42,1.04,1.1216059914,4.7935,0.6815,4.8417026447,4.8135,-0.48850000000000005,4.8382243127,-0.02,1.17,1.1701709277
2021-01-22 18:30:00,4.391,0.553,4.4256852577,4.281,-0.257,4.2887072644,0.11,0.81,0.8174350127000001,4.811,0.713,4.8635470595,4.281,-0.257,4.2887072644,0.53,0.97,1.1053506231
2021-01-22 19:00:00,4.075,0.5015000000000001,4.1057432031,3.8449999999999998,-0.018500000000000003,3.8450445055999998,0.23,0.52,0.568594759,4.465,0.5815,4.5027066582,3.8449999999999998,-0.018500000000000003,3.8450445055999998,0.62,0.6000000000000001,0.8627861844
2021-01-22 19:30:00,4.088,0.527,4.1218288417,3.858,-0.073,3.8586905810000003,0.23,0.6000000000000001,0.6425729531000001,4.448,0.607,4.4892263253,3.858,-0.073,3.8586905810000003,0.59,0.68,0.9002777349000001
2021-01-22 20:00:00,4.0165,0.4505,4.0416856013,3.8665000000000003,-0.029500000000000002,3.8666125355,0.15,0.48,0.5028916384000001,4.3565000000000005,0.5105000000000001,4.3863085277,3.8665000000000003,-0.029500000000000002,3.8666125355,0.49,0.54,0.729177619
2021-01-22 20:30:00,3.6455,0.0045000000000000005,3.6455027774,0.4455,0.0545,0.4488212339,3.2,-0.05,3.2003906012,4.2455,0.9045000000000001,4.3407822452,0.4455,0.0545,0.4488212339,3.8,0.85,3.8939054945000002
2021-01-22 21:00:00,3.48,0.392,3.5020085665,0.0,0.002,0.002,3.48,0.39,3.501785259,3.95,0.382,3.9684284043,0.0,0.002,0.002,3.95,0.38,3.9682363841
2021-01-22 21:30:00,2.93,0.202,2.9369548856,0.0,0.002,0.002,2.93,0.2,2.9368180059,3.36,0.192,3.3654812434,0.0,0.002,0.002,3.36,0.19,3.3653677362
2021-01-22 22:00:00,2.68,-0.328,2.699997037,0.0,0.002,0.002,2.68,-0.33,2.70024073,3.19,0.632,3.252003075,0.0,0.002,0.002,3.19,0.63,3.2516149834
2021-01-22 22:30:00,2.33,-0.748,2.4471215744,0.0,0.002,0.002,2.33,-0.75,2.4477336456,2.85,0.732,2.9425030161,0.0,0.002,0.002,2.85,0.73,2.9420061183
2021-01-22 23:00:00,2.2800000000000002,-0.338,2.3049173521,0.0,0.002,0.002,2.2800000000000002,-0.34,2.3052114870000002,2.67,0.252,2.6818657685,0.0,0.002,0.002,2.67,0.25,2.6816785788
2021-01-22 23:30:00,2.18,-0.5680000000000001,2.252781392,0.0,0.002,0.002,2.18,-0.5700000000000001,2.2532864887,2.61,0.492,2.6559676203,0.0,0.002,0.002,2.61,0.49,2.6555978611
2021-01-23 00:00:00,2.18,-0.018000000000000002,2.1800743107000002,0.0,0.002,0.002,2.18,-0.02,2.1800917412,2.47,-0.068,2.4709358551,0.0,0.002,0.002,2.47,-0.07,2.4709917037
2021-01-23 00:30:00,2.12,-0.018000000000000002,2.1200764137,0.0,0.002,0.002,2.12,-0.02,2.1200943375,2.41,-0.068,2.4109591452,0.0,0.002,0.002,2.41,-0.07,2.4110163832
2021-01-23 01:00:00,2.08,-0.018000000000000002,2.0800778832,0.0,0.002,0.002,2.08,-0.02,2.0800961516,2.37,-0.068,2.3709753267,0.0,0.002,0.002,2.37,-0.07,2.3710335299
2021-01-23 01:30:00,2.08,-0.018000000000000002,2.0800778832,0.0,0.002,0.002,2.08,-0.02,2.0800961516,2.37,-0.068,2.3709753267,0.0,0.002,0.002,2.37,-0.07,2.3710335299
2021-01-23 02:00:00,2.4,0.002,2.4000008333,0.0,0.002,0.002,2.4,0.0,2.4,2.7,-0.038,2.7002673942,0.0,0.002,0.002,2.7,-0.04,2.70029628
2021-01-23 02:30:00,2.33,0.042,2.33037851,0.0,0.002,0.002,2.33,0.04,2.3303433223,2.62,-0.008,2.6200122137,0.0,0.002,0.002,2.62,-0.01,2.6200190839
2021-01-23 03:00:00,2.08,0.042,2.0804239952,0.0,0.002,0.002,2.08,0.04,2.0803845798,2.35,-0.008,2.350013617,0.0,0.002,0.002,2.35,-0.01,2.3500212765
2021-01-23 03:30:00,2.08,-0.008,2.0800153846,0.0,0.002,0.002,2.08,-0.01,2.0800240383,2.33,-0.068,2.3309920635,0.0,0.002,0.002,2.33,-0.07,2.331051265
2021-01-23 04:00:00,2.08,-0.008,2.0800153846,0.0,0.002,0.002,2.08,-0.01,2.0800240383,2.33,-0.068,2.3309920635,0.0,0.002,0.002,2.33,-0.07,2.331051265
2021-01-23 04:30:00,2.08,-0.008,2.0800153846,0.0,0.002,0.002,2.08,-0.01,2.0800240383,2.33,-0.068,2.3309920635,0.0,0.002,0.002,2.33,-0.07,2.331051265
2021-01-23 05:00:00,2.05,-0.008,2.0500156097,0.0,0.002,0.002,2.05,-0.01,2.0500243901,2.33,-0.038,2.3303098506,0.0,0.002,0.002,2.33,-0.04,2.3303433223
2021-01-23 05:30:00,2.18,-0.008,2.1800146788,0.0,0.002,0.002,2.18,-0.01,2.1800229357,2.46,0.042,2.4603585105,0.0,0.002,0.002,2.46,0.04,2.4603251818
2021-01-23 06:00:00,2.18,-0.628,2.2686524635,0.0,0.002,0.002,2.18,-0.63,2.2692069099,2.63,0.8320000000000001,2.7584640654,0.0,0.002,0.002,2.63,0.8300000000000001,2.7578614904
2021-01-23 06:30:00,2.67,0.152,2.6743230919,0.0,0.002,0.002,2.67,0.15,2.6742101637999998,3.02,0.462,3.0551340396,0.0,0.002,0.002,3.02,0.46,3.0548322376
2021-01-23 07:00:00,2.81,-0.34750000000000003,2.8314053489,0.0,0.0025,0.0025,2.81,-0.35000000000000003,2.8317132623,3.34,1.1425,3.5300008853,0.0,0.0025,0.0025,3.34,1.1400000000000001,3.5291925422
2021-01-23 07:30:00,2.943,-0.2155,2.9508794028,0.133,0.0245,0.1352377536,2.81,-0.24,2.820230487,3.473,1.1645,3.663030064,0.133,0.0245,0.1352377536,3.34,1.1400000000000001,3.5291925422
2021-01-23 08:00:00,3.13,0.5125000000000001,3.1716803512,0.0,0.0025,0.0025,3.13,0.51,3.1712773452,3.49,0.5025000000000001,3.5259901092,0.0,0.0025,0.0025,3.49,0.5,3.5256346946
2021-01-23 08:30:00,3.22,0.4025,3.2450587437,0.0,0.0025,0.0025,3.22,0.4,3.2447496051,3.64,0.6225,3.6928452784,0.0,0.0025,0.0025,3.64,0.62,3.6924246776
2021-01-23 09:00:00,3.4705,0.372,3.4903802443,0.0005,0.002,0.0020615528,3.47,0.37,3.4896704715,3.9705,0.852,4.0608834322,0.0005,0.002,0.0020615528,3.9699999999999998,0.85,4.0599753694
2021-01-23 09:30:00,3.6035,0.661,3.6636229678000003,0.0035,0.001,0.0036400549,3.6,0.66,3.66,4.0235,0.661,4.0774346408,0.0035,0.001,0.0036400549,4.02,0.66,4.0738188472
2021-01-23 10:00:00,3.5775,0.5705,3.6227029273999998,0.007500000000000001,0.0005,0.0075166482,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.9475,0.5605,3.9870937411,0.007500000000000001,0.0005,0.0075166482,3.94,0.56,3.9795979696
2021-01-23 10:30:00,3.5315,0.589,3.5802811691,0.0115,-0.001,0.011543396400000001,3.52,0.59,3.5691035289,3.8415,0.559,3.8819586873,0.0115,-0.001,0.011543396400000001,3.83,0.56,3.8707234466
2021-01-23 11:00:00,3.616,0.589,3.6636562339000003,0.016,-0.001,0.0160312195,3.6,0.59,3.6480268639,3.876,0.639,3.9283198699,0.016,-0.001,0.0160312195,3.86,0.64,3.9126972794
2021-01-23 11:30:00,3.5185,0.589,3.5674589346000003,0.018500000000000003,-0.001,0.018527007300000002,3.5,0.59,3.5493802276,3.7185,0.559,3.7602823365,0.018500000000000003,-0.001,0.018527007300000002,3.7,0.56,3.7421384261
2021-01-23 12:00:00,3.251,0.3955,3.274968893,0.031,-0.0245,0.0395126562,3.22,0.42,3.2472757813,3.411,0.3755,3.4316062201,0.031,-0.0245,0.0395126562,3.38,0.4,3.4035863438
2021-01-23 12:30:00,3.1615,0.34750000000000003,3.1805405987,0.0415,-0.0325,0.0527114788,3.12,0.38,3.1430558379,3.2815,0.3375,3.2988101643,0.0415,-0.0325,0.0527114788,3.24,0.37,3.2610581105
2021-01-23 13:00:00,3.1075,0.326,3.124553128,0.0375,-0.034,0.0506186724,3.07,0.36,3.0910354252,3.2175,0.296,3.2310868527,0.0375,-0.034,0.0506186724,3.18,0.33,3.1970767898
2021-01-23 13:30:00,2.941,0.254,2.9519480009,0.031,-0.036000000000000004,0.0475078941,2.91,0.29,2.9244144713,3.071,0.234,3.0799021088,0.031,-0.036000000000000004,0.0475078941,3.04,0.27,3.0519665791
2021-01-23 14:00:00,2.903,0.23650000000000002,2.9126175942,0.023,-0.0235,0.032882366100000004,2.88,0.26,2.8917122955,3.033,0.2165,3.0407172262,0.023,-0.0235,0.032882366100000004,3.01,0.24,3.019552947
2021-01-23 14:30:00,2.8955,0.256,2.9067948414,0.0155,-0.004,0.016007810600000002,2.88,0.26,2.8917122955,3.0255,0.23600000000000002,3.0346904702,0.0155,-0.004,0.016007810600000002,3.01,0.24,3.019552947
2021-01-23 15:00:00,2.842,0.2585,2.8537319864,0.012,-0.0015,0.0120933866,2.83,0.26,2.8419183662,3.022,0.23850000000000002,3.031396749,0.012,-0.0015,0.0120933866,3.01,0.24,3.019552947
2021-01-23 15:30:00,2.8575,0.18,2.8631636785000003,0.007500000000000001,0.0,0.007500000000000001,2.85,0.18,2.8556785532999998,3.1175,0.27,3.1291702175,0.007500000000000001,0.0,0.007500000000000001,3.11,0.27,3.1216982558
2021-01-23 16:00:00,2.774,-0.5385,2.8257845371,0.004,0.0015,0.0042720019,2.77,-0.54,2.8221445746000002,3.274,0.9515,3.4094615777,0.004,0.0015,0.0042720019,3.27,0.9500000000000001,3.405201903
2021-01-23 16:30:00,2.841,-0.5385,2.8915849028,0.001,0.0015,0.0018027756000000002,2.84,-0.54,2.8908822183,3.431,0.9515,3.5604933998,0.001,0.0015,0.0018027756000000002,3.43,0.9500000000000001,3.559129107
2021-01-23 17:00:00,3.015,-0.0235,3.0150915824,0.17500000000000002,-0.0035,0.1750349965,2.84,-0.02,2.8400704217,3.535,0.4365,3.561847449,0.17500000000000002,-0.0035,0.1750349965,3.36,0.44,3.3886870614
2021-01-23 17:30:00,3.4585,-0.1525,3.4618605547,4.7785,-0.5625,4.8114933751999995,-1.32,0.41000000000000003,1.3822083779,3.8285,0.5875,3.8733149238999998,4.7785,-0.5625,4.8114933751999995,-0.9500000000000001,1.15,1.491643389
2021-01-23 18:00:00,3.594,0.1615,3.5976267525,4.814,-0.5185000000000001,4.8418424437,-1.22,0.68,1.396710421,3.954,0.29150000000000004,3.9647305394,4.814,-0.5185000000000001,4.8418424437,-0.86,0.81,1.1813974776
2021-01-23 18:30:00,3.51,0.049,3.5103420061,4.8100000000000005,-0.431,4.8292712701,-1.3,0.48,1.3857849761,3.86,0.279,3.870069896,4.8100000000000005,-0.431,4.8292712701,-0.9500000000000001,0.71,1.1860016863
2021-01-23 19:00:00,3.46,0.07350000000000001,3.4607805839,4.8100000000000005,-0.4365,4.8297652376,-1.35,0.51,1.4431216165,3.7800000000000002,0.1935,3.7849494382,4.8100000000000005,-0.4365,4.8297652376,-1.03,0.63,1.2073938877
2021-01-23 19:30:00,3.3705,-0.17350000000000002,3.3749625924,4.8105,-0.4535,4.831829105,-1.44,0.28,1.4669696657,3.7005,0.4965,3.733659398,4.8105,-0.4535,4.831829105,-1.11,0.9500000000000001,1.461027036
2021-01-23 20:00:00,3.237,-0.036000000000000004,3.2372001792,4.807,-0.396,4.8232836325,-1.57,0.36,1.6107451691999999,3.517,0.194,3.522346519,4.807,-0.396,4.8232836325,-1.29,0.59,1.4185203559000001
2021-01-23 20:30:00,2.957,0.076,2.9579765043,1.177,-0.044,1.1778221428,1.78,0.12,1.7840403583,3.367,0.08600000000000001,3.368098128,1.177,-0.044,1.1778221428,2.19,0.13,2.1938550545
2021-01-23 21:00:00,2.74,0.062,2.7407013701,0.0,0.002,0.002,2.74,0.06,2.7406568556,3.17,0.042,3.1702782212,0.0,0.002,0.002,3.17,0.04,3.1702523559
2021-01-23 21:30:00,2.69,0.062,2.6907144033,0.0,0.002,0.002,2.69,0.06,2.6906690618,3.12,0.042,3.1202826795,0.0,0.002,0.002,3.12,0.04,3.1202563997
2021-01-23 22:00:00,2.59,0.062,2.5907419787,0.0,0.002,0.002,2.59,0.06,2.5906948874999998,2.98,0.012,2.9800241610000002,0.0,0.002,0.002,2.98,0.01,2.9800167785
2021-01-23 22:30:00,2.41,-0.428,2.4477099501,0.0,0.002,0.002,2.41,-0.43,2.4480604568,2.88,0.462,2.9168208721,0.0,0.002,0.002,2.88,0.46,2.9165047574000003
2021-01-23 23:00:00,2.36,-0.078,2.3612886312,0.0,0.002,0.002,2.36,-0.08,2.3613555429,2.71,0.062,2.7107091323,0.0,0.002,0.002,2.71,0.06,2.7106641253
2021-01-23 23:30:00,2.18,-0.668,2.2800491223,0.0,0.002,0.002,2.18,-0.67,2.2806358762,2.64,0.592,2.7055616792,0.0,0.002,0.002,2.64,0.59,2.7051247661
2021-01-24 00:00:00,2.11,-0.748,2.2386612071,0.0,0.002,0.002,2.11,-0.75,2.239330257,2.58,0.712,2.6764424148,0.0,0.002,0.002,2.58,0.71,2.6759110597999998
2021-01-24 00:30:00,2.04,-0.748,2.172810162,0.0,0.002,0.002,2.04,-0.75,2.1734994824,2.5,0.712,2.5994122413,0.0,0.002,0.002,2.5,0.71,2.5988651368999998
2021-01-24 01:00:00,2.06,-0.748,2.1915985034,0.0,0.002,0.002,2.06,-0.75,2.1922819162,2.52,0.712,2.6186530889,0.0,0.002,0.002,2.52,0.71,2.6181100053
2021-01-24 01:30:00,2.01,-0.748,2.144668739,0.0,0.002,0.002,2.01,-0.75,2.1453671015,2.46,0.712,2.560965443,0.0,0.002,0.002,2.46,0.71,2.5604101234
2021-01-24 02:00:00,1.98,-0.748,2.1165783709,0.0,0.002,0.002,1.98,-0.75,2.1172859986,2.42,0.712,2.5225669466,0.0,0.002,0.002,2.42,0.71,2.5220031721
2021-01-24 02:30:00,1.92,-0.748,2.0605591474,0.0,0.002,0.002,1.92,-0.75,2.0612860064,2.36,0.712,2.465064705,0.0,0.002,0.002,2.36,0.71,2.4644877764
2021-01-24 03:00:00,1.92,-0.748,2.0605591474,0.0,0.002,0.002,1.92,-0.75,2.0612860064,2.34,0.732,2.4518205481,0.0,0.002,0.002,2.34,0.73,2.451224184
2021-01-24 03:30:00,1.9,-0.748,2.0419363359,0.0,0.002,0.002,1.9,-0.75,2.0426698216,2.32,0.732,2.432740019,0.0,0.002,0.002,2.32,0.73,2.4321389763
2021-01-24 04:00:00,1.9,-0.508,1.9667394337,0.0,0.002,0.002,1.9,-0.51,1.9672569736,2.27,0.442,2.3126314017,0.0,0.002,0.002,2.27,0.44,2.3122499865
2021-01-24 04:30:00,1.9,-0.748,2.0419363359,0.0,0.002,0.002,1.9,-0.75,2.0426698216,2.31,0.6920000000000001,2.4114236459000002,0.0,0.002,0.002,2.31,0.6900000000000001,2.4108504723
2021-01-24 05:00:00,1.9,-0.328,1.9281037316,0.0,0.002,0.002,1.9,-0.33,1.9284449694,2.23,0.252,2.2441933963,0.0,0.002,0.002,2.23,0.25,2.2439696968
2021-01-24 05:30:00,2.0,-0.018000000000000002,2.0000809984,0.0,0.002,0.002,2.0,-0.02,2.0000999975,2.26,-0.058,2.2607441253,0.0,0.002,0.002,2.26,-0.06,2.2607963199
2021-01-24 06:00:00,2.04,-0.228,2.0527016344,0.0,0.002,0.002,2.04,-0.23,2.0529247429,2.36,0.232,2.3713759719,0.0,0.002,0.002,2.36,0.23,2.3711811403
