Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-24 06:30:00,2.25,-0.528,2.3111218055,0.0,0.002,0.002,2.25,-0.53,2.3115795465,2.73,0.982,2.9012452499,0.0,0.002,0.002,2.73,0.98,2.9005689097
2021-01-24 07:00:00,2.61,0.152,2.6144223071,0.0,0.002,0.002,2.61,0.15,2.6143067915,2.95,0.352,2.9709264548,0.0,0.002,0.002,2.95,0.35000000000000003,2.9706901555
2021-01-24 07:30:00,2.9,0.1525,2.9040069301,0.0,0.0025,0.0025,2.9,0.15,2.9038767191,3.29,0.5525,3.3360689816,0.0,0.0025,0.0025,3.29,0.55,3.3356558575
2021-01-24 08:00:00,2.94,-0.0675,2.9407747704,0.0,0.0025,0.0025,2.94,-0.07,2.9408332153,3.41,0.8625,3.5173862810000003,0.0,0.0025,0.0025,3.41,0.86,3.51677409
2021-01-24 08:30:00,3.13,0.3925,3.1545136313,0.0,0.0025,0.0025,3.13,0.39,3.1542035445,3.5300000000000002,0.5025000000000001,3.5655863824000003,0.0,0.0025,0.0025,3.5300000000000002,0.5,3.5652349151
2021-01-24 09:00:00,3.15,0.4525,3.1823350311,0.0,0.0025,0.0025,3.15,0.45,3.1819805153,3.5700000000000003,0.4425,3.5973193144,0.0,0.0025,0.0025,3.5700000000000003,0.44,3.5970126494
2021-01-24 09:30:00,3.2215,0.1615,3.2255456128,0.0015,0.0015,0.0021213203,3.22,0.16,3.2239727046,3.7115,0.7415,3.7848453733,0.0015,0.0015,0.0021213203,3.71,0.74,3.7830807552
2021-01-24 10:00:00,3.2825,0.441,3.3119914327,0.0025,0.001,0.0026925824,3.2800000000000002,0.44,3.3093806067,3.7125,0.431,3.7374345814,0.0025,0.001,0.0026925824,3.71,0.43,3.7348360071
2021-01-24 10:30:00,3.2335,0.441,3.2634342724,0.0035,0.001,0.0036400549,3.23,0.44,3.259831284,3.6635,0.431,3.6887658166,0.0035,0.001,0.0036400549,3.66,0.43,3.6851729946000003
2021-01-24 11:00:00,3.4415,0.3115,3.4555686218,0.0015,0.0015,0.0021213203,3.44,0.31,3.4539397794,3.9415,0.6315000000000001,3.9917683425,0.0015,0.0015,0.0021213203,3.94,0.63,3.9900501250000002
2021-01-24 11:30:00,3.4725,0.421,3.497927565,0.0025,0.001,0.0026925824,3.47,0.42,3.4953254498,3.9425,0.431,3.9659888111,0.0025,0.001,0.0026925824,3.94,0.43,3.9633950093
2021-01-24 12:00:00,3.3705,-0.11900000000000001,3.3726000726,0.0005,0.001,0.0011180340000000002,3.37,-0.12,3.3721358217,4.0105,0.851,4.0997940497,0.0005,0.001,0.0011180340000000002,4.01,0.85,4.0990974616
2021-01-24 12:30:00,3.4535,0.041,3.4537433677,0.0035,0.001,0.0036400549,3.45,0.04,3.4502318763,4.0435,0.721,4.1072780829,0.0035,0.001,0.0036400549,4.04,0.72,4.1036569057
2021-01-24 13:00:00,3.5225,0.381,3.5430449122,0.0025,0.001,0.0026925824,3.52,0.38,3.5404519486,4.0825,0.401,4.1021466636,0.0025,0.001,0.0026925824,4.08,0.4,4.0995609521
2021-01-24 13:30:00,3.5220000000000002,0.35100000000000003,3.5394469907,0.002,0.001,0.0022360680000000003,3.52,0.35000000000000003,3.537357771,4.032,0.401,4.0518915336,0.002,0.001,0.0022360680000000003,4.03,0.4,4.0498024643
2021-01-24 14:00:00,3.426,0.381,3.4471201023,0.006,0.001,0.0060827625,3.42,0.38,3.4410463525,3.7960000000000003,0.361,3.8131269321,0.006,0.001,0.0060827625,3.79,0.36,3.8070592325
2021-01-24 14:30:00,3.1695,0.011,3.1695190881,0.0095,0.001,0.0095524866,3.16,0.01,3.1600158227,3.6695,0.661,3.7285588704,0.0095,0.001,0.0095524866,3.66,0.66,3.7190321322
2021-01-24 15:00:00,3.5055,-0.1105,3.5072411521999998,4.2655,-0.47050000000000003,4.2913704687,-0.76,0.36,0.8409518417,3.8555,0.8095,3.9395647602,4.2655,-0.47050000000000003,4.2913704687,-0.41000000000000003,1.28,1.3440610105
2021-01-24 15:30:00,3.6005000000000003,-0.4505,3.628574169,4.8105,-0.4405,4.8306263051,-1.21,-0.01,1.2100413215999999,3.9905,1.1895,4.164012548,4.8105,-0.4405,4.8306263051,-0.8200000000000001,1.63,1.8246369502
2021-01-24 16:00:00,3.4525,0.2505,3.461575725,0.6425000000000001,0.0005,0.6425001946000001,2.81,0.25,2.8210990766,3.9325,0.42050000000000004,3.9549180143,0.6425000000000001,0.0005,0.6425001946000001,3.29,0.42,3.3167001673
2021-01-24 16:30:00,3.8225,0.167,3.8261462662,4.6825,-0.47300000000000003,4.7063292756,-0.86,0.64,1.0720074627,4.1725,0.5670000000000001,4.210848519,4.6825,-0.47300000000000003,4.7063292756,-0.51,1.04,1.1583177457
2021-01-24 17:00:00,3.9185,-0.188,3.9230072967,4.8085,-0.418,4.8266340497,-0.89,0.23,0.9192388155000001,4.3485,0.9420000000000001,4.4493613306,4.8085,-0.418,4.8266340497,-0.46,1.3599999999999999,1.4356879884
2021-01-24 17:30:00,3.8609999999999998,-0.379,3.8795569335,4.811,-0.47900000000000004,4.8347866551,-0.9500000000000001,0.1,0.9552486587000001,4.351,1.121,4.4930882475,4.811,-0.47900000000000004,4.8347866551,-0.46,1.6,1.6648123017
2021-01-24 18:00:00,3.8175,0.29650000000000004,3.8289970619,4.8075,-0.3835,4.822771869,-0.99,0.68,1.2010412149,4.1775,0.41650000000000004,4.1982113453,4.8075,-0.3835,4.822771869,-0.63,0.8,1.0182828684
2021-01-24 18:30:00,3.5845000000000002,-0.146,3.5874721253,2.9345,-0.226,2.9431898087,0.65,0.08,0.6549045732000001,4.1045,0.684,4.1611027685,2.9345,-0.226,2.9431898087,1.17,0.91,1.4822280526
2021-01-24 19:00:00,3.29,-0.418,3.3164474969,0.0,0.002,0.002,3.29,-0.42,3.3167001673,4.01,0.912,4.112401245,0.0,0.002,0.002,4.01,0.91,4.111958171
2021-01-24 19:30:00,3.26,-0.3075,3.274470377,0.0,0.0025,0.0025,3.26,-0.31,3.2747060937,3.94,0.8225,4.0249355585,0.0,0.0025,0.0025,3.94,0.8200000000000001,4.0244254248
2021-01-24 20:00:00,3.14,0.2725,3.1518020639,0.0,0.0025,0.0025,3.14,0.27,3.1515869019,3.64,0.2725,3.6501857829,0.0,0.0025,0.0025,3.64,0.27,3.65
2021-01-24 20:30:00,3.04,-0.228,3.0485380103,0.0,0.002,0.002,3.04,-0.23,3.0486882425,3.64,0.842,3.7361161652,0.0,0.002,0.002,3.64,0.84,3.735665938
2021-01-24 21:00:00,3.04,0.292,3.0539914866,0.0,0.002,0.002,3.04,0.29,3.0538009103,3.49,0.272,3.50058338,0.0,0.002,0.002,3.49,0.27,3.5004285452
2021-01-24 21:30:00,2.96,0.292,2.974367832,0.0,0.002,0.002,2.96,0.29,2.9741721537,3.39,0.272,3.4008945882,0.0,0.002,0.002,3.39,0.27,3.4007352146
2021-01-24 22:00:00,2.83,0.262,2.8421020390000002,0.0,0.002,0.002,2.83,0.26,2.8419183662,3.23,0.242,3.239052948,0.0,0.002,0.002,3.23,0.24,3.2389041357
2021-01-24 22:30:00,2.73,0.262,2.7425433451,0.0,0.002,0.002,2.73,0.26,2.7423530043,3.1,0.242,3.1094314593,0.0,0.002,0.002,3.1,0.24,3.1092764432
2021-01-24 23:00:00,2.64,-0.068,2.6408756124,0.0,0.002,0.002,2.64,-0.07,2.6409278672000003,3.06,0.5720000000000001,3.1130024093,0.0,0.002,0.002,3.06,0.5700000000000001,3.1126355392
2021-01-24 23:30:00,2.55,0.202,2.5579882721000002,0.0,0.002,0.002,2.55,0.2,2.5578311125,2.88,0.232,2.8893293339,0.0,0.002,0.002,2.88,0.23,2.8891694308
2021-01-25 00:00:00,2.44,0.052000000000000005,2.4405540355,0.0,0.002,0.002,2.44,0.05,2.4405122413,2.7800000000000002,0.382,2.8061225918,0.0,0.002,0.002,2.7800000000000002,0.38,2.8058510295
2021-01-25 00:30:00,2.44,0.272,2.4551138466,0.0,0.002,0.002,2.44,0.27,2.454893073,2.73,0.242,2.7407050188,0.0,0.002,0.002,2.73,0.24,2.740529146
2021-01-25 01:00:00,2.4,0.032,2.4002133239,0.0,0.002,0.002,2.4,0.03,2.4001874927,2.76,0.392,2.7876986925000002,0.0,0.002,0.002,2.76,0.39,2.7874181602
2021-01-25 01:30:00,2.36,0.242,2.3723751811,0.0,0.002,0.002,2.36,0.24,2.3721720005,2.68,0.212,2.6883719981,0.0,0.002,0.002,2.68,0.21,2.6882150212
2021-01-25 02:00:00,2.55,-0.008,2.550012549,0.0,0.002,0.002,2.55,-0.01,2.5500196078,2.93,0.512,2.9743980904000002,0.0,0.002,0.002,2.93,0.51,2.9740544716
2021-01-25 02:30:00,2.68,0.262,2.6927762625,0.0,0.002,0.002,2.68,0.26,2.6925824036,2.99,0.242,2.9997773251,0.0,0.002,0.002,2.99,0.24,2.9996166422
2021-01-25 03:00:00,2.5,0.232,2.5107417230999998,0.0,0.002,0.002,2.5,0.23,2.5105577070000002,2.8,0.202,2.8072769724,0.0,0.002,0.002,2.8,0.2,2.8071337695
2021-01-25 03:30:00,2.33,-0.098,2.3320600335,0.0,0.002,0.002,2.33,-0.1,2.3321449355,2.69,0.402,2.7198720558,0.0,0.002,0.002,2.69,0.4,2.7195771730000002
2021-01-25 04:00:00,2.31,0.042,2.3103817866,0.0,0.002,0.002,2.31,0.04,2.3103462944,2.61,0.212,2.6185958069,0.0,0.002,0.002,2.61,0.21,2.6184346469
2021-01-25 04:30:00,2.27,-0.538,2.3328831947,0.0,0.002,0.002,2.27,-0.54,2.3333452381,2.7199999999999998,0.912,2.8688227551,0.0,0.002,0.002,2.7199999999999998,0.91,2.868187581
2021-01-25 05:00:00,2.34,-0.368,2.3687600132,0.0,0.002,0.002,2.34,-0.37,2.3690715481,2.77,0.8320000000000001,2.8922524095,0.0,0.002,0.002,2.77,0.8300000000000001,2.8916777137
2021-01-25 05:30:00,2.6,-0.108,2.6022421102,0.0,0.002,0.002,2.6,-0.11,2.6023258826999998,3.01,0.7020000000000001,3.0907772485,0.0,0.002,0.002,3.01,0.7000000000000001,3.0903236077
2021-01-25 06:00:00,2.7800000000000002,0.032,2.7801841666,0.0,0.002,0.002,2.7800000000000002,0.03,2.7801618658000002,3.17,0.602,3.2266552341,0.0,0.002,0.002,3.17,0.6000000000000001,3.2262826907
2021-01-25 06:30:00,3.2,0.312,3.2151740233,0.0,0.002,0.002,3.2,0.31,3.2149805598,3.62,0.6920000000000001,3.6855479918,0.0,0.002,0.002,3.62,0.6900000000000001,3.6851729946000003
2021-01-25 07:00:00,3.2800000000000002,-0.218,3.2872365294,0.0,0.002,0.002,3.2800000000000002,-0.22,3.2873697693,3.87,1.282,4.0768154238,0.0,0.002,0.002,3.87,1.28,4.0761869437
2021-01-25 07:30:00,3.73,-0.0375,3.7301885006,0.0,0.0025,0.0025,3.73,-0.04,3.730214471,4.38,1.4925000000000002,4.6273055064,0.0,0.0025,0.0025,4.38,1.49,4.6264997568
2021-01-25 08:00:00,3.99,0.0825,3.9908528224,0.0,0.0025,0.0025,3.99,0.08,3.9908019244,4.67,1.6125,4.9405522212,0.0,0.0025,0.0025,4.67,1.6099999999999999,4.9397368351
2021-01-25 08:30:00,4.22,0.17250000000000001,4.2235241505,0.0,0.0025,0.0025,4.22,0.17,4.2234227825,4.94,1.7125,5.2284085772,0.0,0.0025,0.0025,4.94,1.71,5.227590267
2021-01-25 09:00:00,4.222,0.1115,4.223472061,0.002,0.0015,0.0025,4.22,0.11,4.2214334058,4.9719999999999995,1.6315,5.2328363485,0.002,0.0015,0.0025,4.97,1.63,5.2304684303
2021-01-25 09:30:00,4.274,0.021500000000000002,4.2740540766,0.004,0.0015,0.0042720019,4.27,0.02,4.2700468382,4.974,1.5314999999999999,5.2044373615,0.004,0.0015,0.0042720019,4.97,1.53,5.200173074
2021-01-25 10:00:00,4.425,0.07150000000000001,4.4255776177,0.005,0.0015,0.0052201533000000005,4.42,0.07,4.4205542639,5.145,1.5715,5.3796502907,0.005,0.0015,0.0052201533000000005,5.14,1.57,5.3744302024
2021-01-25 10:30:00,4.3715,0.042,4.3717017568,0.0115,0.002,0.011672617500000001,4.36,0.04,4.3601834824,5.0315,1.532,5.2595642643,0.0115,0.002,0.011672617500000001,5.02,1.53,5.247980564
2021-01-25 11:00:00,4.3145,0.1115,4.3159405116,0.0145,0.0015,0.0145773797,4.3,0.11,4.3014067466,4.9145,1.6015000000000001,5.168859884,0.0145,0.0015,0.0145773797,4.9,1.6,5.1546095875
2021-01-25 11:30:00,4.1565,0.1115,4.1579952501,0.0165,0.0015,0.016568041500000002,4.14,0.11,4.1414610948,4.7165,1.6015000000000001,4.9809812788,0.0165,0.0015,0.016568041500000002,4.7,1.6,4.9648766349
2021-01-25 12:00:00,4.2565,0.591,4.2973332719,0.0165,0.001,0.0165302753,4.24,0.59,4.2808527188,4.6665,1.2610000000000001,4.8338745588,0.0165,0.001,0.0165302753,4.65,1.26,4.8176861666
2021-01-25 12:30:00,4.344,0.8305,4.4226763673,0.014,0.0005,0.014008925700000001,4.33,0.8300000000000001,4.4088320449000005,4.684,0.8205,4.7553208357,0.014,0.0005,0.014008925700000001,4.67,0.8200000000000001,4.7414449274
2021-01-25 13:00:00,4.4615,0.801,4.5328339094,0.0115,0.001,0.011543396400000001,4.45,0.8,4.5213382975,4.8615,0.791,4.9254302604,0.0115,0.001,0.011543396400000001,4.85,0.79,4.9139190063000004
2021-01-25 13:30:00,4.331,0.8305,4.409908304,0.011,0.0005,0.0110113578,4.32,0.8300000000000001,4.3990112525,4.7010000000000005,0.8405,4.775546173,0.011,0.0005,0.0110113578,4.69,0.84,4.7646301011
2021-01-25 14:00:00,4.269,0.8300000000000001,4.3489379163,0.009000000000000001,0.0,0.009000000000000001,4.26,0.8300000000000001,4.3401036854,4.649,0.84,4.7242778284,0.009000000000000001,0.0,0.009000000000000001,4.64,0.84,4.7154215082
2021-01-25 14:30:00,4.2885,0.9205000000000001,4.386177436,0.0085,0.0005,0.0085146932,4.28,0.92,4.3777619853,4.6485,0.9105000000000001,4.7368304276,0.0085,0.0005,0.0085146932,4.64,0.91,4.7283929617
2021-01-25 15:00:00,4.4165,0.921,4.511508977,0.006500000000000001,0.001,0.0065764732,4.41,0.92,4.504941731,4.8365,1.021,4.9430934899,0.006500000000000001,0.001,0.0065764732,4.83,1.02,4.9365271193
2021-01-25 15:30:00,4.327,0.9410000000000001,4.4281384351,0.007,0.001,0.007071067800000001,4.32,0.9400000000000001,4.4210858395,4.727,0.9410000000000001,4.8197520683,0.007,0.001,0.007071067800000001,4.72,0.9400000000000001,4.8126915546
2021-01-25 16:00:00,4.163,0.7715000000000001,4.2338848886000005,0.003,0.0015,0.0033541020000000003,4.16,0.77,4.2306618868,4.623,0.7715000000000001,4.6869330324,0.003,0.0015,0.0033541020000000003,4.62,0.77,4.6837271483
2021-01-25 16:30:00,4.1105,0.6815,4.166611633,0.0005,0.0015,0.0015811388,4.11,0.68,4.1658732578,4.6205,0.6815,4.6704884648,0.0005,0.0015,0.0015811388,4.62,0.68,4.6697751552
2021-01-25 17:00:00,4.1445,0.5335,4.178696268,2.1045,-0.08650000000000001,2.1062769286,2.04,0.62,2.1321350801,4.5945,0.5935,4.6326744436,2.1045,-0.08650000000000001,2.1062769286,2.49,0.68,2.5811818998
2021-01-25 17:30:00,4.5005,0.387,4.5171085053999995,4.6305,-0.423,4.6497805593,-0.13,0.81,0.8203657721000001,4.9205000000000005,0.747,4.9768794691,4.6305,-0.423,4.6497805593,0.29,1.17,1.2054044964
2021-01-25 18:00:00,4.6005,-0.20500000000000002,4.6050651733,4.8105,-0.505,4.8369344889,-0.21,0.30000000000000004,0.3661966685,5.1505,1.455,5.3520720520000005,4.8105,-0.505,4.8369344889,0.34,1.96,1.9892712233
2021-01-25 18:30:00,4.562,-0.2525,4.5689824086,4.812,-0.5325,4.8413737978,-0.25,0.28,0.3753664876,5.102,1.4275,5.2979392456,4.812,-0.5325,4.8413737978,0.29,1.96,1.9813379318000002
2021-01-25 19:00:00,4.463,-0.2275,4.4687946082,4.813,-0.5275000000000001,4.8418204479,-0.35000000000000003,0.30000000000000004,0.46097722290000004,4.983,1.4625,5.1931873883,4.813,-0.5275000000000001,4.8418204479,0.17,1.99,1.9972481068
2021-01-25 19:30:00,4.4,-0.24550000000000002,4.4068435699,4.8100000000000005,-0.4655,4.8324724779,-0.41000000000000003,0.22,0.46529560500000006,4.9,1.4045,5.097315004,4.8100000000000005,-0.4655,4.8324724779,0.09,1.87,1.8721645227
2021-01-25 20:00:00,4.0975,0.418,4.1187656221,0.4975,0.028,0.49828731670000004,3.6,0.39,3.6210633797,4.6875,0.778,4.7516250115,0.4975,0.028,0.49828731670000004,4.19,0.75,4.2565948832
2021-01-25 20:30:00,3.83,0.5720000000000001,3.8724777598,0.0,0.002,0.002,3.83,0.5700000000000001,3.8721828469,4.37,0.562,4.4059895597,0.0,0.002,0.002,4.37,0.56,4.4057348990000005
2021-01-25 21:00:00,3.7,0.052000000000000005,3.7003653873999998,0.0,0.002,0.002,3.7,0.05,3.7003378224,4.37,1.102,4.5068064081,0.0,0.002,0.002,4.37,1.1,4.5063177873
2021-01-25 21:30:00,3.7,0.052000000000000005,3.7003653873999998,0.0,0.002,0.002,3.7,0.05,3.7003378224,4.34,1.1320000000000001,4.4852005529,0.0,0.002,0.002,4.34,1.13,4.4846961993
2021-01-25 22:00:00,3.63,0.5720000000000001,3.6747903342,0.0,0.002,0.002,3.63,0.5700000000000001,3.674479555,4.09,0.5720000000000001,4.1298043537,0.0,0.002,0.002,4.09,0.5700000000000001,4.129527818
2021-01-25 22:30:00,3.41,0.242,3.4185763119,0.0,0.002,0.002,3.41,0.24,3.4184353146,3.91,0.802,3.9914037631,0.0,0.002,0.002,3.91,0.8,3.9910023804
2021-01-25 23:00:00,3.31,-0.178,3.3147826475,0.0,0.002,0.002,3.31,-0.18,3.3148906468,3.91,1.312,4.1242507198,0.0,0.002,0.002,3.91,1.31,4.123614919
2021-01-25 23:30:00,3.25,-0.148,3.2533681009,0.0,0.002,0.002,3.25,-0.15,3.2534596970000003,3.8200000000000003,1.362,4.0555448463,0.0,0.002,0.002,3.8200000000000003,1.3599999999999999,4.0548736109
2021-01-26 00:00:00,3.11,-0.088,3.111244767,0.0,0.002,0.002,3.11,-0.09,3.1113019783,3.61,1.1219999999999999,3.7803417835,0.0,0.002,0.002,3.61,1.12,3.7797486689
2021-01-26 00:30:00,3.31,0.582,3.3607772909999998,0.0,0.002,0.002,3.31,0.58,3.3604315199,3.66,0.542,3.6999140531,0.0,0.002,0.002,3.66,0.54,3.6996216023
2021-01-26 01:00:00,3.2800000000000002,0.582,3.331234606,0.0,0.002,0.002,3.2800000000000002,0.58,3.3308857681,3.63,0.542,3.6702403191,0.0,0.002,0.002,3.63,0.54,3.6699455037
2021-01-26 01:30:00,3.34,0.582,3.3903280077,0.0,0.002,0.002,3.34,0.58,3.3899852507,3.69,0.542,3.7295930073,0.0,0.002,0.002,3.69,0.54,3.7293028839
2021-01-26 02:00:00,3.2800000000000002,0.582,3.331234606,0.0,0.002,0.002,3.2800000000000002,0.58,3.3308857681,3.63,0.542,3.6702403191,0.0,0.002,0.002,3.63,0.54,3.6699455037
2021-01-26 02:30:00,3.2800000000000002,0.602,3.3347869497,0.0,0.002,0.002,3.2800000000000002,0.6000000000000001,3.3344264874,3.61,0.562,3.6534838169,0.0,0.002,0.002,3.61,0.56,3.6531766998
2021-01-26 03:00:00,3.08,0.562,3.1308535577,0.0,0.002,0.002,3.08,0.56,3.1304951685,3.4,0.532,3.4413694948,0.0,0.002,0.002,3.4,0.53,3.4410608829
2021-01-26 03:30:00,3.08,0.562,3.1308535577,0.0,0.002,0.002,3.08,0.56,3.1304951685,3.4,0.532,3.4413694948,0.0,0.002,0.002,3.4,0.53,3.4410608829
2021-01-26 04:00:00,3.12,0.562,3.1702119803,0.0,0.002,0.002,3.12,0.56,3.169858041,3.44,0.512,3.4778936154,0.0,0.002,0.002,3.44,0.51,3.477599747
2021-01-26 04:30:00,3.16,0.562,3.2095862662,0.0,0.002,0.002,3.16,0.56,3.2092366694,3.48,0.532,3.5204295192,0.0,0.002,0.002,3.48,0.53,3.5201278386
2021-01-26 05:00:00,3.16,0.14200000000000002,3.1631888973,0.0,0.002,0.002,3.16,0.14,3.1630997455,3.6,1.042,3.747767869,0.0,0.002,0.002,3.6,1.04,3.7472122972
2021-01-26 05:30:00,3.14,-0.178,3.1450411762,0.0,0.002,0.002,3.14,-0.18,3.1451550041,3.66,1.322,3.8914372666,0.0,0.002,0.002,3.66,1.32,3.8907582808
2021-01-26 06:00:00,3.14,0.022,3.1400770691,0.0,0.002,0.002,3.14,0.02,3.1400636936,3.63,1.182,3.8175940067000003,0.0,0.002,0.002,3.63,1.18,3.8169752423
2021-01-26 06:30:00,3.61,0.842,3.7068941177,0.0,0.002,0.002,3.61,0.84,3.7064403408,3.99,0.8220000000000001,4.0737923364,0.0,0.002,0.002,3.99,0.8200000000000001,4.0733892522
2021-01-26 07:00:00,3.7199999999999998,0.842,3.8141006804,0.0,0.002,0.002,3.7199999999999998,0.84,3.8136596597,4.13,0.8220000000000001,4.2110074804,0.0,0.002,0.002,4.13,0.8200000000000001,4.2106175319
2021-01-26 07:30:00,4.0755,1.023,4.2019316094,0.1855,-0.007,0.18563202850000002,3.89,1.03,4.0240526836,4.5155,1.023,4.6299318839,0.1855,-0.007,0.18563202850000002,4.33,1.03,4.4508201491
2021-01-26 08:00:00,4.5985,0.991,4.7040709231,4.7885,-0.529,4.8176314979,-0.19,1.52,1.5318289722,4.8485,1.081,4.9675459988,4.7885,-0.529,4.8176314979,0.06,1.6099999999999999,1.6111176245
2021-01-26 08:30:00,4.5875,1.1495,4.729324106,0.8775000000000001,-0.030500000000000003,0.878029897,3.71,1.18,3.8931349835,5.0375,1.1495,5.1669871782,0.8775000000000001,-0.030500000000000003,0.878029897,4.16,1.18,4.3241184073
2021-01-26 09:00:00,4.26,1.0125,4.378670603,0.0,0.0025,0.0025,4.26,1.01,4.3780931922,4.75,1.0025,4.8546376023,0.0,0.0025,0.0025,4.75,1.0,4.8541219597000005
2021-01-26 09:30:00,4.32,0.7525000000000001,4.385049173,0.0,0.0025,0.0025,4.32,0.75,4.3846208502,4.86,1.1025,4.983483345,0.0,0.0025,0.0025,4.86,1.1,4.9829308645
2021-01-26 10:00:00,4.48,1.0015,4.5905775508,0.0,0.0015,0.0015,4.48,1.0,4.5902505378,4.99,0.9915,5.0875507123,0.0,0.0015,0.0015,4.99,0.99,5.0872585938
2021-01-26 10:30:00,4.5215,1.0315,4.6376669242,0.0015,0.0015,0.0021213203,4.52,1.03,4.6358710077000005,5.0115,1.0215,5.1145473407,0.0015,0.0015,0.0021213203,5.01,1.02,5.1127781098
2021-01-26 11:00:00,4.6005,1.0915,4.7282102851,0.0005,0.0015,0.0015811388,4.6,1.09,4.7273777086,5.1305,1.0915,5.2453219634,0.0005,0.0015,0.0015811388,5.13,1.09,5.2445209505
2021-01-26 11:30:00,4.7940000000000005,1.0635,4.9105466345,2.5540000000000003,-0.2665,2.5678664782,2.24,1.33,2.6050911692,5.194,1.1335,5.3162447508,2.5540000000000003,-0.2665,2.5678664782,2.64,1.4,2.9882436313
2021-01-26 12:00:00,4.965,0.8765000000000001,5.0417732248,4.815,-0.5135000000000001,4.8423039196,0.15,1.3900000000000001,1.3980700984,5.275,1.3065,5.434387477,4.815,-0.5135000000000001,4.8423039196,0.46,1.82,1.8772320048000002
2021-01-26 12:30:00,4.874,0.9945,4.9744252181,4.814,-0.48550000000000004,4.8384198092,0.06,1.48,1.4812157169,5.154,1.1045,5.2710185211,4.814,-0.48550000000000004,4.8384198092,0.34,1.5899999999999999,1.6259458786
2021-01-26 13:00:00,4.9235,1.009,5.0258266236,4.8135,-0.451,4.834582014,0.11,1.46,1.4641379716,5.2135,1.119,5.3322362335,4.8135,-0.451,4.834582014,0.4,1.57,1.6201543136
2021-01-26 13:30:00,5.002,1.0695000000000001,5.1150595549,4.812,-0.4305,4.8312187127,0.19,1.5,1.5119854497,5.292,1.1695,5.4196858073,4.812,-0.4305,4.8312187127,0.48,1.6,1.6704490414
2021-01-26 14:00:00,4.716,1.002,4.8212716165,2.906,-0.218,2.9141654037,1.81,1.22,2.1827734651,5.076,1.062,5.1859058996,2.906,-0.218,2.9141654037,2.17,1.28,2.5193848456
2021-01-26 14:30:00,4.42,0.932,4.5171920482,0.0,0.002,0.002,4.42,0.93,4.5167798264,4.92,0.922,5.0056452132,0.0,0.002,0.002,4.92,0.92,5.0052772151
2021-01-26 15:00:00,4.4605,0.9815,4.5672094871999995,0.0005,0.0015,0.0015811388,4.46,0.98,4.5663990189,4.9705,1.0015,5.0703917502,0.0005,0.0015,0.0015811388,4.97,1.0,5.0696055073
2021-01-26 15:30:00,4.4305,0.9415,4.5294318076,0.0005,0.0015,0.0015811388,4.43,0.9400000000000001,4.5286311398,4.9105,0.9415,4.9999432497,0.0005,0.0015,0.0015811388,4.91,0.9400000000000001,4.9991699311
2021-01-26 16:00:00,4.5095,0.8270000000000001,4.5847049251000005,3.3895,-0.403,3.4133735877999998,1.12,1.23,1.6635203636,4.8595,0.907,4.9434187816,3.3895,-0.403,3.4133735877999998,1.47,1.31,1.9690099035
2021-01-26 16:30:00,4.5,0.6915,4.5528202523,4.8100000000000005,-0.4385,4.8299464024,-0.31,1.13,1.1717508268,4.8100000000000005,0.8115,4.8779741953,4.8100000000000005,-0.4385,4.8299464024,0.0,1.25,1.25
2021-01-26 17:00:00,4.657,0.5675,4.6914502289,4.807,-0.3925,4.8229975378,-0.15,0.96,0.9716480844000001,5.027,0.7975,5.0898659363,4.807,-0.3925,4.8229975378,0.22,1.19,1.210165278
2021-01-26 17:30:00,4.74,0.07,4.7405168495000005,4.8100000000000005,-0.46,4.8319457778,-0.07,0.53,0.5346026562,5.25,1.4,5.4334611437,4.8100000000000005,-0.46,4.8319457778,0.44,1.8599999999999999,1.9113346123000001
2021-01-26 18:00:00,4.8615,0.6685,4.9072471407,4.8115,-0.5015000000000001,4.837564935,0.05,1.17,1.1710678887000001,5.2915,0.7985,5.3514086463,4.8115,-0.5015000000000001,4.837564935,0.48,1.3,1.3857849761
2021-01-26 18:30:00,4.7745,0.6645,4.8205197334,4.8145,-0.5355,4.8441893543,-0.04,1.2,1.2006664816,5.1945,0.8045,5.256429444,4.8145,-0.5355,4.8441893543,0.38,1.34,1.3928388277
2021-01-26 19:00:00,4.671,0.6175,4.7116395501,4.811,-0.4425,4.8313069919,-0.14,1.06,1.0692053124,5.061,0.8575,5.1331303558,4.811,-0.4425,4.8313069919,0.25,1.3,1.3238202295
2021-01-26 19:30:00,4.591,0.17200000000000001,4.5942208262,4.811,-0.448,4.8318138416,-0.22,0.62,0.6578753681,5.061,1.332,5.23334931,4.811,-0.448,4.8318138416,0.25,1.78,1.7974704448
2021-01-26 20:00:00,4.3695,0.3095,4.3804475228,0.5295,0.0195,0.5298589435000001,3.84,0.29,3.8509349514,5.0295,1.2395,5.179983639,0.5295,0.0195,0.5298589435000001,4.5,1.22,4.6624457101
2021-01-26 20:30:00,4.16,0.632,4.2077338319,0.0,0.002,0.002,4.16,0.63,4.2074338973,4.7,0.802,4.7679349828,0.0,0.002,0.002,4.7,0.8,4.7675989764
2021-01-26 21:00:00,3.84,-0.088,3.841008201,0.0,0.002,0.002,3.84,-0.09,3.8410545427000002,4.55,1.422,4.7670309418,0.0,0.002,0.002,4.55,1.42,4.7664347263
2021-01-26 21:30:00,4.01,0.612,4.0564324227,0.0,0.002,0.002,4.01,0.61,4.0561311616,4.53,0.882,4.6150648966,0.0,0.002,0.002,4.53,0.88,4.6146830877
2021-01-26 22:00:00,3.7800000000000002,0.682,3.8410316323,0.0,0.002,0.002,3.7800000000000002,0.68,3.8406770237,4.22,0.662,4.2716090645,0.0,0.002,0.002,4.22,0.66,4.271299568
2021-01-26 22:30:00,3.58,0.662,3.6406927912000002,0.0,0.002,0.002,3.58,0.66,3.6403296554,3.99,0.632,4.0397430611,0.0,0.002,0.002,3.99,0.63,4.039430653
2021-01-26 23:00:00,3.49,0.662,3.5522308484,0.0,0.002,0.002,3.49,0.66,3.5518586684,3.87,0.632,3.921265612,0.0,0.002,0.002,3.87,0.63,3.9209437639
2021-01-26 23:30:00,3.35,0.662,3.4147831556,0.0,0.002,0.002,3.35,0.66,3.4143959934,3.71,0.632,3.7634457615,0.0,0.002,0.002,3.71,0.63,3.7631104156
2021-01-27 00:00:00,3.39,0.682,3.4579219193,0.0,0.002,0.002,3.39,0.68,3.4575280187,3.73,0.632,3.7831632267,0.0,0.002,0.002,3.73,0.63,3.7828296287
2021-01-27 00:30:00,3.22,0.632,3.2814362709,0.0,0.002,0.002,3.22,0.63,3.2810516607,3.56,0.602,3.6105406797,0.0,0.002,0.002,3.56,0.6000000000000001,3.6102077503
2021-01-27 01:00:00,3.17,0.632,3.2323867343,0.0,0.002,0.002,3.17,0.63,3.2319962871,3.51,0.602,3.5612503422,0.0,0.002,0.002,3.51,0.6000000000000001,3.5609128043
2021-01-27 01:30:00,3.22,0.482,3.2558753047,0.0,0.002,0.002,3.22,0.48,3.2555798255,3.6,0.7020000000000001,3.6678064289,0.0,0.002,0.002,3.6,0.7000000000000001,3.6674241642
2021-01-27 02:00:00,3.1,-0.138,3.1030700927,0.0,0.002,0.002,3.1,-0.14,3.1031596801,3.63,1.3519999999999999,3.8736034903,0.0,0.002,0.002,3.63,1.35,3.8729058858
2021-01-27 02:30:00,3.06,-0.108,3.0619052892,0.0,0.002,0.002,3.06,-0.11,3.0619764859,3.59,1.3820000000000001,3.8468199854,0.0,0.002,0.002,3.59,1.38,3.8461019227
2021-01-27 03:00:00,3.02,-0.108,3.0219305088,0.0,0.002,0.002,3.02,-0.11,3.0220026473,3.54,1.3820000000000001,3.800200521,0.0,0.002,0.002,3.54,1.38,3.7994736478
2021-01-27 03:30:00,2.93,-0.188,2.9360252043,0.0,0.002,0.002,2.93,-0.19,2.9361539469,3.44,1.312,3.6817039533,0.0,0.002,0.002,3.44,1.31,3.6809917142
2021-01-27 04:00:00,3.06,0.532,3.1059014794,0.0,0.002,0.002,3.06,0.53,3.1055595309,3.38,0.522,3.4200707595,0.0,0.002,0.002,3.38,0.52,3.4197660739
2021-01-27 04:30:00,3.06,0.592,3.1167393218,0.0,0.002,0.002,3.06,0.59,3.1163600562,3.38,0.552,3.424777949,0.0,0.002,0.002,3.38,0.55,3.4244561612
2021-01-27 05:00:00,3.17,0.632,3.2323867343,0.0,0.002,0.002,3.17,0.63,3.2319962871,3.48,0.582,3.5283316171,0.0,0.002,0.002,3.48,0.58,3.5280022676
2021-01-27 05:30:00,3.12,0.632,3.1833667712000002,0.0,0.002,0.002,3.12,0.63,3.1829703109,3.43,0.582,3.4790263006,0.0,0.002,0.002,3.43,0.58,3.478692283
2021-01-27 06:00:00,3.12,0.632,3.1833667712000002,0.0,0.002,0.002,3.12,0.63,3.1829703109,3.43,0.582,3.4790263006,0.0,0.002,0.002,3.43,0.58,3.478692283
2021-01-27 06:30:00,3.39,0.5720000000000001,3.4379185563,0.0,0.002,0.002,3.39,0.5700000000000001,3.4375863626,3.8,0.982,3.9248342640000002,0.0,0.002,0.002,3.8,0.98,3.9243343385
2021-01-27 07:00:00,3.67,0.882,3.7744965227,0.0,0.002,0.002,3.67,0.88,3.7740296766,4.06,0.892,4.1568334102,0.0,0.002,0.002,4.06,0.89,4.1564046964
2021-01-27 07:30:00,3.99,1.002,4.1138915883,0.0,0.002,0.002,3.99,1.0,4.1134049156,4.42,0.992,4.5299518761,0.0,0.002,0.002,4.42,0.99,4.5295143228
2021-01-27 08:00:00,4.17,0.5325,4.2038620636,0.0,0.0025,0.0025,4.17,0.53,4.203546122,4.77,1.6025,5.0319882999,0.0,0.0025,0.0025,4.77,1.6,5.0311927015
2021-01-27 08:30:00,4.38,0.5625,4.4159717221,0.0,0.0025,0.0025,4.38,0.56,4.415653972,5.03,1.7725,5.3331656875,0.0,0.0025,0.0025,5.03,1.77,5.3323353233
2021-01-27 09:00:00,4.51,0.41200000000000003,4.5287795265,0.0,0.002,0.002,4.51,0.41000000000000003,4.528598017,5.23,1.962,5.5859058352,0.0,0.002,0.002,5.23,1.96,5.5852036668
2021-01-27 09:30:00,4.753,0.3745,4.7677310379,3.533,-0.3855,3.5539695061,1.22,0.76,1.4373586887,5.243,2.0145,5.6166946908,3.533,-0.3855,3.5539695061,1.71,2.4,2.9468797057
2021-01-27 10:00:00,4.945,0.3355,4.9563681512,4.815,-0.5145000000000001,4.8424100663,0.13,0.85,0.8598837131,5.355,2.0155,5.7217362094,4.815,-0.5145000000000001,4.8424100663,0.54,2.5300000000000002,2.5869866641
2021-01-27 10:30:00,4.9445,0.34700000000000003,4.956661099,4.8145,-0.503,4.8407044167,0.13,0.85,0.8598837131,5.3545,2.007,5.7182793959,4.8145,-0.503,4.8407044167,0.54,2.51,2.5674306222
2021-01-27 11:00:00,4.9725,0.34850000000000003,4.9846974331,4.8125,-0.4515,4.8336330539,0.16,0.8,0.8158431222,5.3825,2.0085,5.7450307658,4.8125,-0.4515,4.8336330539,0.5700000000000001,2.46,2.5251732614
2021-01-27 11:30:00,4.644,0.3695,4.6586764483,0.594,0.0095,0.5940759632,4.05,0.36,4.0659685193,5.314,1.9295,5.6534561332,0.594,0.0095,0.5940759632,4.72,1.92,5.0955667006
2021-01-27 12:00:00,4.592,0.3415,4.6046809064000005,0.002,0.0015,0.0025,4.59,0.34,4.602575366,5.292,1.8615,5.609852605,0.002,0.0015,0.0025,5.29,1.8599999999999999,5.6074682344
2021-01-27 12:30:00,4.6815,0.3415,4.693939124,0.0015,0.0015,0.0021213203,4.68,0.34,4.6923341739,5.4215,1.8615,5.7321762447,0.0015,0.0015,0.0021213203,5.42,1.8599999999999999,5.7302704997
2021-01-27 13:00:00,4.712,0.3015,4.7216359718,0.002,0.0015,0.0025,4.71,0.30000000000000004,4.7195444695,5.442,1.8315000000000001,5.7419296626000005,0.002,0.0015,0.0025,5.44,1.83,5.7395557319
2021-01-27 13:30:00,4.737,0.371,4.751506077,0.177,-0.009000000000000001,0.1772286659,4.5600000000000005,0.38,4.5758059399,5.477,1.921,5.8041166425,0.177,-0.009000000000000001,0.1772286659,5.3,1.9300000000000002,5.6404698386
2021-01-27 14:00:00,4.9325,0.323,4.9430643583,4.6725,-0.467,4.6957795146,0.26,0.79,0.8316850365,5.3725,2.003,5.7337392032,4.6725,-0.467,4.6957795146,0.7000000000000001,2.47,2.5672748197
2021-01-27 14:30:00,4.4435,0.481,4.4694578251,0.5635,0.001,0.5635008873,3.88,0.48,3.9095779823,5.0435,1.461,5.2508488123,0.5635,0.001,0.5635008873,4.48,1.46,4.7118998292
2021-01-27 15:00:00,4.315,0.922,4.4124039933,0.195,-0.018000000000000002,0.195829007,4.12,0.9400000000000001,4.2258726909,4.805,0.922,4.8926586842,0.195,-0.018000000000000002,0.195829007,4.61,0.9400000000000001,4.7048591902
2021-01-27 15:30:00,4.6235,0.8195,4.6955651949,4.8035,-0.5605,4.8360906216,-0.18,1.38,1.3916896206,4.9035,0.9395,4.9926919092,4.8035,-0.5605,4.8360906216,0.1,1.5,1.5033296378
2021-01-27 16:00:00,4.163,0.6525000000000001,4.2138254888,0.523,0.0125,0.5231493573,3.64,0.64,3.6958354942,4.633,0.7625000000000001,4.6953269588,0.523,0.0125,0.5231493573,4.11,0.75,4.1778702708
2021-01-27 16:30:00,4.1235,0.643,4.1733321519,0.0035,0.003,0.0046097722,4.12,0.64,4.1694124286,4.6335,0.643,4.6779024413,0.0035,0.003,0.0046097722,4.63,0.64,4.6740239623
2021-01-27 17:00:00,4.4125,0.5635,4.4483354752,4.4625,-0.5065000000000001,4.4911522464,-0.05,1.07,1.0711675873,4.7525,0.6835,4.8013985983000005,4.4625,-0.5065000000000001,4.4911522464,0.29,1.19,1.2248265183
2021-01-27 17:30:00,4.5125,0.5005000000000001,4.5401714175,4.8125,-0.48950000000000005,4.8373305138,-0.30000000000000004,0.99,1.034456379,4.8725000000000005,0.6305000000000001,4.9131239044,4.8125,-0.48950000000000005,4.8373305138,0.06,1.12,1.1216059914
2021-01-27 18:00:00,4.51,0.46,4.5333982838,4.8100000000000005,-0.44,4.830082815,-0.30000000000000004,0.9,0.9486832981000001,4.87,0.59,4.9056090346,4.8100000000000005,-0.44,4.830082815,0.06,1.03,1.0317460928
2021-01-27 18:30:00,4.4705,0.4495,4.4930413419,4.8105,-0.4505,4.8315484578,-0.34,0.9,0.9620810777000001,4.8505,0.5795,4.8849944217,4.8105,-0.4505,4.8315484578,0.04,1.03,1.0307764064
2021-01-27 19:00:00,4.3815,0.4625,4.4058425414,4.8115,-0.47750000000000004,4.8351358306000005,-0.43,0.9400000000000001,1.0336827366,4.7315000000000005,0.5825,4.7672212556,4.8115,-0.47750000000000004,4.8351358306000005,-0.08,1.06,1.0630145813
2021-01-27 19:30:00,4.281,0.245,4.2880048974000005,4.811,-0.465,4.8334197004,-0.53,0.71,0.8860022573,4.641,0.725,4.6972870894,4.811,-0.465,4.8334197004,-0.17,1.19,1.202081528
2021-01-27 20:00:00,4.011,0.5155000000000001,4.0439907579,0.501,0.0055000000000000005,0.5010301887,3.51,0.51,3.5468577643,4.511,0.5155000000000001,4.5403591543,0.501,0.0055000000000000005,0.5010301887,4.01,0.51,4.0423013247
2021-01-27 20:30:00,3.81,0.442,3.8355526329,0.0,0.002,0.002,3.81,0.44,3.8353226722000002,4.33,0.602,4.3716477443,0.0,0.002,0.002,4.33,0.6000000000000001,4.3713727821
2021-01-27 21:00:00,3.73,0.542,3.7691728535999998,0.0,0.002,0.002,3.73,0.54,3.768885777,4.2,0.522,4.2323142605,0.0,0.002,0.002,4.2,0.52,4.2320680524
2021-01-27 21:30:00,3.6,-0.038,3.6002005500000003,0.0,0.002,0.002,3.6,-0.04,3.6002222154,4.2,1.102,4.342165819,0.0,0.002,0.002,4.2,1.1,4.3416586692
2021-01-27 22:00:00,3.42,-0.23800000000000002,3.4282712845,0.0,0.002,0.002,3.42,-0.24,3.4284107105,4.05,1.272,4.2450540633,0.0,0.002,0.002,4.05,1.27,4.2444552065
2021-01-27 22:30:00,3.48,0.552,3.5235073435,0.0,0.002,0.002,3.48,0.55,3.5231945731,3.87,0.522,3.9050459664,0.0,0.002,0.002,3.87,0.52,3.9047791231
2021-01-27 23:00:00,3.33,0.342,3.3475160941,0.0,0.002,0.002,3.33,0.34,3.3473123547,3.74,0.7020000000000001,3.8053126021,0.0,0.002,0.002,3.74,0.7000000000000001,3.804944152
2021-01-27 23:30:00,3.14,-0.218,3.1475584188,0.0,0.002,0.002,3.14,-0.22,3.1476975712,3.67,1.232,3.8712690426,0.0,0.002,0.002,3.67,1.23,3.8706330232
2021-01-28 00:00:00,3.19,0.022,3.1900758612,0.0,0.002,0.002,3.19,0.02,3.1900626953,3.65,1.052,3.7985792081,0.0,0.002,0.002,3.65,1.05,3.798025803
2021-01-28 00:30:00,3.1,0.292,3.1137218887,0.0,0.002,0.002,3.1,0.29,3.1135349684999998,3.47,0.712,3.5422936073,0.0,0.002,0.002,3.47,0.71,3.5418921496999998
2021-01-28 01:00:00,3.07,0.032,3.0701667707,0.0,0.002,0.002,3.07,0.03,3.0701465763,3.5300000000000002,1.042,3.6805793022,0.0,0.002,0.002,3.5300000000000002,1.04,3.6800135869
2021-01-28 01:30:00,3.04,0.262,3.0512692441,0.0,0.002,0.002,3.04,0.26,3.051098163,3.43,0.772,3.5158048865,0.0,0.002,0.002,3.43,0.77,3.5153662683
2021-01-28 02:00:00,2.9699999999999998,0.452,3.0041977298,0.0,0.002,0.002,2.9699999999999998,0.45,3.0038974683,3.26,0.452,3.2911858045,0.0,0.002,0.002,3.26,0.45,3.2909117278
2021-01-28 02:30:00,2.88,0.212,2.8877922363,0.0,0.002,0.002,2.88,0.21,2.8876461002,3.24,0.7020000000000001,3.3151778233,0.0,0.002,0.002,3.24,0.7000000000000001,3.3147548929
2021-01-28 03:00:00,2.8,0.022,2.8000864272,0.0,0.002,0.002,2.8,0.02,2.8000714277,3.2,0.882,3.3193258352,0.0,0.002,0.002,3.2,0.88,3.318794962
2021-01-28 03:30:00,2.84,0.402,2.868310304,0.0,0.002,0.002,2.84,0.4,2.8680306831999998,3.14,0.522,3.1830934639,0.0,0.002,0.002,3.14,0.52,3.1827660926
2021-01-28 04:00:00,2.87,0.502,2.9135723777,0.0,0.002,0.002,2.87,0.5,2.9132284497,3.14,0.462,3.1738059172,0.0,0.002,0.002,3.14,0.46,3.1735154009
2021-01-28 04:30:00,2.95,0.502,2.9924077262,0.0,0.002,0.002,2.95,0.5,2.9920728601,3.22,0.462,3.2529746387,0.0,0.002,0.002,3.22,0.46,3.2526911935
2021-01-28 05:00:00,3.04,0.562,3.0915116044,0.0,0.002,0.002,3.04,0.56,3.0911486538,3.32,0.522,3.3607862175,0.0,0.002,0.002,3.32,0.52,3.3604761567
2021-01-28 05:30:00,3.14,0.562,3.189897177,0.0,0.002,0.002,3.14,0.56,3.1895454222,3.43,0.522,3.4694933348,0.0,0.002,0.002,3.43,0.52,3.4691929897
2021-01-28 06:00:00,3.26,0.662,3.3265363368,0.0,0.002,0.002,3.26,0.66,3.3261389027,3.56,0.622,3.6139291637,0.0,0.002,0.002,3.56,0.62,3.6135854771
2021-01-28 06:30:00,3.36,0.372,3.3805301359,0.0,0.002,0.002,3.36,0.37,3.3803106366,3.79,1.102,3.9469613628999998,0.0,0.002,0.002,3.79,1.1,3.9464034259
2021-01-28 07:00:00,3.56,0.41200000000000003,3.5837611528,0.0,0.002,0.002,3.56,0.41000000000000003,3.5835317775,4.02,1.142,4.1790625743,0.0,0.002,0.002,4.02,1.1400000000000001,4.1785164832
2021-01-28 07:30:00,3.96,0.5725,4.0011693603,0.0,0.0025,0.0025,3.96,0.5700000000000001,4.0008124175,4.47,1.3925,4.681875292,0.0,0.0025,0.0025,4.47,1.3900000000000001,4.6811323416
2021-01-28 08:00:00,4.15,1.0325,4.2765121595,0.0,0.0025,0.0025,4.15,1.03,4.27590926,4.57,1.0225,4.6829911648,0.0,0.0025,0.0025,4.57,1.02,4.682445942
2021-01-28 08:30:00,4.32,1.0325,4.441672686,0.0,0.0025,0.0025,4.32,1.03,4.441092208,4.77,1.0425,4.882592165,0.0,0.0025,0.0025,4.77,1.04,4.8820589919
2021-01-28 09:00:00,4.4705,0.9515,4.5706369906,0.0005,0.0015,0.0015811388,4.47,0.9500000000000001,4.5698358833,4.9805,1.3014999999999999,5.1477453803,0.0005,0.0015,0.0015811388,4.98,1.3,5.1468825516
2021-01-28 09:30:00,4.5115,0.6115,4.5527535075,0.0015,0.0015,0.0021213203,4.51,0.61,4.5510658092,5.1015,1.6515,5.3621594997,0.0015,0.0015,0.0021213203,5.1,1.65,5.3602705156
2021-01-28 10:00:00,4.5115,0.5315,4.5427001332,0.0015,0.0015,0.0021213203,4.51,0.53,4.5410351243000004,5.1415,1.7115,5.4188794506,0.0015,0.0015,0.0021213203,5.14,1.71,5.4169825549
2021-01-28 10:30:00,4.5115,1.0915,4.6416596709,0.0015,0.0015,0.0021213203,4.51,1.09,4.6398491355,4.9615,1.0915,5.0801431574,0.0015,0.0015,0.0021213203,4.96,1.09,5.0783560332
2021-01-28 11:00:00,4.6415,1.1815,4.7895161029,0.0015,0.0015,0.0021213203,4.64,1.18,4.7876925549,5.1015,1.1815,5.2365298147,0.0015,0.0015,0.0021213203,5.1,1.18,5.2347301745
2021-01-28 11:30:00,4.6425,1.1515,4.7831745212,0.0025,0.0015,0.0029154759,4.64,1.15,4.7803870136,5.1025,1.1515,5.2308181482,0.0025,0.0015,0.0029154759,5.1,1.15,5.2280493494
2021-01-28 12:00:00,4.452,1.0915,4.5838495012,0.002,0.0015,0.0025,4.45,1.09,4.5815499561,4.922,1.0915,5.0415727953,0.002,0.0015,0.0025,4.92,1.09,5.0392955857
2021-01-28 12:30:00,4.524,1.057,4.6458395366000005,1.074,-0.133,1.0822037701,3.45,1.19,3.6494657142999998,4.964,1.097,5.0837687792,1.074,-0.133,1.0822037701,3.89,1.23,4.0798284278
2021-01-28 13:00:00,4.852,0.9505,4.9442243325,4.812,-0.4595,4.8338891433,0.04,1.4100000000000001,1.4105672618,5.112,1.0605,5.2208432509,4.812,-0.4595,4.8338891433,0.30000000000000004,1.52,1.5493224325
2021-01-28 13:30:00,4.8785,1.0455,4.9892717403999995,3.7385,-0.3245,3.7525567950000003,1.1400000000000001,1.37,1.7822738286000002,5.1885,1.1355,5.31129857,3.7385,-0.3245,3.7525567950000003,1.45,1.46,2.0576928828
2021-01-28 14:00:00,4.432,1.0315,4.5504523127,0.002,0.0015,0.0025,4.43,1.03,4.5481644649,4.902,1.0315,5.0093508811,0.002,0.0015,0.0025,4.9,1.03,5.0070849803
2021-01-28 14:30:00,4.331,0.9615,4.4364448886,0.001,0.0015,0.0018027756000000002,4.33,0.96,4.4351437406,4.801,0.9615,4.8963336539,0.001,0.0015,0.0018027756000000002,4.8,0.96,4.895058733
2021-01-28 15:00:00,4.3605,1.0415,4.4831554178,0.0005,0.0015,0.0015811388,4.36,1.04,4.4823208274,4.8505,1.0515,4.9631645651,0.0005,0.0015,0.0015811388,4.85,1.05,4.9623583103
2021-01-28 15:30:00,4.2105,0.8915000000000001,4.3038450832,0.0005,0.0015,0.0015811388,4.21,0.89,4.3030454332,4.7005,0.8815000000000001,4.7824410608,0.0005,0.0015,0.0015811388,4.7,0.88,4.7816733473
2021-01-28 16:00:00,3.99,0.772,4.0639985236,0.0,0.002,0.002,3.99,0.77,4.0636190766,4.47,0.782,4.5378876143,0.0,0.002,0.002,4.47,0.78,4.5375433882
2021-01-28 16:30:00,3.95,0.7125,4.0137459125,0.0,0.0025,0.0025,3.95,0.71,4.0133028792,4.44,0.7225,4.4984004101,0.0,0.0025,0.0025,4.44,0.72,4.4979995554
2021-01-28 17:00:00,3.902,0.661,3.9575908075,0.052000000000000005,0.001,0.0520096145,3.85,0.66,3.906161799,4.422,0.671,4.4726194786,0.052000000000000005,0.001,0.0520096145,4.37,0.67,4.4210632205
2021-01-28 17:30:00,4.2315,0.548,4.2668367967,4.5415,-0.442,4.5629580592,-0.31,0.99,1.0374005976,4.5815,0.678,4.631395713,4.5415,-0.442,4.5629580592,0.04,1.12,1.1207140581
2021-01-28 18:00:00,4.2935,0.502,4.3227475348,4.8135,-0.488,4.8381738549,-0.52,0.99,1.1182575732,4.6435,0.632,4.6863115827,4.8135,-0.488,4.8381738549,-0.17,1.12,1.1328283189
2021-01-28 18:30:00,4.202,0.48,4.2293266604,4.812,-0.45,4.8329953445000005,-0.61,0.93,1.1122050171,4.542,0.6000000000000001,4.5814587197000005,4.812,-0.45,4.8329953445000005,-0.27,1.05,1.08415866
2021-01-28 19:00:00,4.1435,0.0195,4.1435458849,4.8135,-0.48050000000000004,4.837423126,-0.67,0.5,0.8360023923000001,4.5435,1.1595,4.6891185206,4.8135,-0.48050000000000004,4.837423126,-0.27,1.6400000000000001,1.6620770139
2021-01-28 19:30:00,4.1425,0.547,4.1784584777,4.8125,-0.443,4.8328464956,-0.67,0.99,1.1954078801999999,4.4325,0.667,4.4824039588,4.8125,-0.443,4.8328464956,-0.38,1.11,1.1732433678
2021-01-28 20:00:00,3.8505000000000003,0.5585,3.8907932996,1.3505,-0.0815,1.3529569468,2.5,0.64,2.5806200805,4.2805,0.5885,4.3207652679,1.3505,-0.0815,1.3529569468,2.93,0.67,3.0056280542
2021-01-28 20:30:00,3.5,0.49250000000000005,3.5344810439,0.0,0.0025,0.0025,3.5,0.49,3.5341335572,3.95,0.48250000000000004,3.9793600302,0.0,0.0025,0.0025,3.95,0.48,3.9790576774
2021-01-28 21:00:00,3.5700000000000003,0.6225,3.6238662020000003,0.0,0.0025,0.0025,3.5700000000000003,0.62,3.6234375943,4.02,0.6125,4.0663935188,0.0,0.0025,0.0025,4.02,0.61,4.0660177078
2021-01-28 21:30:00,3.47,-0.1575,3.4735725485,0.0,0.0025,0.0025,3.47,-0.16,3.4736868022,4.09,1.2925,4.2893654834,0.0,0.0025,0.0025,4.09,1.29,4.2886128293
2021-01-28 22:00:00,3.32,-0.158,3.3237575122,0.0,0.002,0.002,3.32,-0.16,3.3238531857,3.91,1.292,4.1179320053,0.0,0.002,0.002,3.91,1.29,4.1173049438
2021-01-28 22:30:00,3.26,0.5625,3.3081726451,0.0,0.0025,0.0025,3.26,0.56,3.307748479,3.63,0.5425,3.6703141895,0.0,0.0025,0.0025,3.63,0.54,3.6699455037
2021-01-28 23:00:00,3.16,0.5625,3.2096738541,0.0,0.0025,0.0025,3.16,0.56,3.2092366694,3.5,0.5425,3.5417942134000002,0.0,0.0025,0.0025,3.5,0.54,3.5414121477
2021-01-28 23:30:00,3.09,0.602,3.1480952972,0.0,0.002,0.002,3.09,0.6000000000000001,3.1477134558,3.41,0.5720000000000001,3.4576413926000003,0.0,0.002,0.002,3.41,0.5700000000000001,3.4573110939
2021-01-29 00:00:00,3.03,0.552,3.0798707765,0.0,0.002,0.002,3.03,0.55,3.0795129485,3.33,0.522,3.3706652162,0.0,0.002,0.002,3.33,0.52,3.3703560643
2021-01-29 00:30:00,2.84,0.47200000000000003,2.8789553661,0.0,0.002,0.002,2.84,0.47000000000000003,2.8786281455,3.13,0.432,3.1596715019,0.0,0.002,0.002,3.13,0.43,3.159398677
2021-01-29 01:00:00,2.68,-0.248,2.6914501667,0.0,0.002,0.002,2.68,-0.25,2.6916351907,3.13,1.042,3.2988882976,0.0,0.002,0.002,3.13,1.04,3.2982571155000002
2021-01-29 01:30:00,2.55,-0.358,2.5750075728,0.0,0.002,0.002,2.55,-0.36,2.5752863918,3.01,1.142,3.2193576999,0.0,0.002,0.002,3.01,1.1400000000000001,3.2186487848
2021-01-29 02:00:00,2.55,-0.298,2.5673535012,0.0,0.002,0.002,2.55,-0.30000000000000004,2.5675864153,3.01,1.182,3.2337631329,0.0,0.002,0.002,3.01,1.18,3.2330326321
2021-01-29 02:30:00,2.7,-0.11800000000000001,2.7025772884,0.0,0.002,0.002,2.7,-0.12,2.7026653511000003,3.13,1.042,3.2988882976,0.0,0.002,0.002,3.13,1.04,3.2982571155000002
2021-01-29 03:00:00,2.83,0.492,2.8724491292,0.0,0.002,0.002,2.83,0.49,2.8721072403,3.13,0.542,3.1765805515,0.0,0.002,0.002,3.13,0.54,3.1762399154
2021-01-29 03:30:00,2.7800000000000002,0.522,2.828583391,0.0,0.002,0.002,2.7800000000000002,0.52,2.8282149847999998,3.05,0.482,3.0878510327,0.0,0.002,0.002,3.05,0.48,3.0875394734
2021-01-29 04:00:00,2.74,0.47200000000000003,2.7803568116,0.0,0.002,0.002,2.74,0.47000000000000003,2.7800179856,3.0,0.432,3.0309444073,0.0,0.002,0.002,3.0,0.43,3.0306599941
2021-01-29 04:30:00,2.8200000000000003,0.502,2.8643330812,0.0,0.002,0.002,2.8200000000000003,0.5,2.8639832402,3.08,0.462,3.1144572561,0.0,0.002,0.002,3.08,0.46,3.1141612033
2021-01-29 05:00:00,2.87,0.502,2.9135723777,0.0,0.002,0.002,2.87,0.5,2.9132284497,3.14,0.462,3.1738059172,0.0,0.002,0.002,3.14,0.46,3.1735154009
2021-01-29 05:30:00,2.8200000000000003,-0.068,2.820819739,0.0,0.002,0.002,2.8200000000000003,-0.07,2.8208686605,3.24,1.112,3.4255136841000002,0.0,0.002,0.002,3.24,1.11,3.4248649608
2021-01-29 06:00:00,2.8200000000000003,-0.168,2.824999823,0.0,0.002,0.002,2.8200000000000003,-0.17,2.8251194665,3.3,1.302,3.5475631073000002,0.0,0.002,0.002,3.3,1.3,3.5468295702
2021-01-29 06:30:00,2.85,0.342,2.8704466551000003,0.0,0.002,0.002,2.85,0.34,2.8702090516,3.21,0.8220000000000001,3.3135757121,0.0,0.002,0.002,3.21,0.8200000000000001,3.3130801379
2021-01-29 07:00:00,3.06,0.592,3.1167393218,0.0,0.002,0.002,3.06,0.59,3.1163600562,3.38,0.582,3.4297410981,0.0,0.002,0.002,3.38,0.58,3.4294022803
2021-01-29 07:30:00,3.29,0.07250000000000001,3.2907987252,0.0,0.0025,0.0025,3.29,0.07,3.2907445966,3.81,1.3025,4.026488079,0.0,0.0025,0.0025,3.81,1.3,4.0256800668
2021-01-29 08:00:00,3.46,0.07250000000000001,3.4607594903,0.0,0.0025,0.0025,3.46,0.07,3.46070802,4.03,1.4425,4.2803862267,0.0,0.0025,0.0025,4.03,1.44,4.2795443683
2021-01-29 08:30:00,3.7800000000000002,0.8525,3.8749395157,0.0,0.0025,0.0025,3.7800000000000002,0.85,3.8743902746,4.21,0.8425,4.2934725165,0.0,0.0025,0.0025,4.21,0.84,4.2929826461000005
2021-01-29 09:00:00,3.8805,0.852,3.9729314429,0.0005,0.002,0.0020615528,3.88,0.85,3.9720146022,4.3105,0.842,4.3919670138,0.0005,0.002,0.0020615528,4.31,0.84,4.3910932579
2021-01-29 09:30:00,3.8415,0.7715000000000001,3.9182055204,0.0015,0.0015,0.0021213203,3.84,0.77,3.9164397097,4.2715,0.7615000000000001,4.3388471395,0.0015,0.0015,0.0021213203,4.27,0.76,4.3371073309
2021-01-29 10:00:00,3.9125,0.7715000000000001,3.9878400795,0.0025,0.0015,0.0029154759,3.91,0.77,3.9850972385,4.3225,0.7615000000000001,4.3890646498,0.0025,0.0015,0.0029154759,4.32,0.76,4.3863424399
2021-01-29 10:30:00,3.844,0.7715000000000001,3.9206566095,0.004,0.0015,0.0042720019,3.84,0.77,3.9164397097,4.244,0.7615000000000001,4.311776693,0.004,0.0015,0.0042720019,4.24,0.76,4.3075747237
2021-01-29 11:00:00,3.743,0.7415,3.8157399348,0.003,0.0015,0.0033541020000000003,3.74,0.74,3.8125057377,4.173,0.7315,4.236628524,0.003,0.0015,0.0033541020000000003,4.17,0.73,4.2334146974
2021-01-29 11:30:00,3.7125,0.6315000000000001,3.7658264033,0.0025,0.0015,0.0029154759,3.71,0.63,3.7631104156,4.1225,0.6215,4.1690848516,0.0025,0.0015,0.0029154759,4.12,0.62,4.1663893241
2021-01-29 12:00:00,3.6445,0.5815,3.6905992061,0.0045000000000000005,0.0015,0.0047434165,3.64,0.58,3.6859191527,4.0145,0.5715,4.0549750307,0.0045000000000000005,0.0015,0.0047434165,4.01,0.5700000000000001,4.0503086302
2021-01-29 12:30:00,3.617,0.621,3.6699223425,0.007,0.001,0.007071067800000001,3.61,0.62,3.6628540784,3.977,0.611,4.023661268,0.007,0.001,0.007071067800000001,3.9699999999999998,0.61,4.016590594
2021-01-29 13:00:00,3.509,0.5285000000000001,3.5485762286,0.019,-0.0015,0.0190591186,3.49,0.53,3.5300141643,3.6790000000000003,0.4985,3.7126194594,0.019,-0.0015,0.0190591186,3.66,0.5,3.6939951272
2021-01-29 13:30:00,3.33,0.529,3.3717563672,0.02,-0.001,0.0200249844,3.31,0.53,3.3521634805,3.41,0.499,3.4463170197,0.02,-0.001,0.0200249844,3.39,0.5,3.4266747730000002
2021-01-29 14:00:00,3.2505,0.45,3.281501219,0.0105,0.0,0.0105,3.24,0.45,3.2711007322,3.4805,0.55,3.5236884439000002,0.0105,0.0,0.0105,3.47,0.55,3.5133175205000002
2021-01-29 14:30:00,3.0845,0.381,3.107941642,0.0045000000000000005,0.001,0.0046097722,3.08,0.38,3.1033530254,3.4045,0.361,3.423586022,0.0045000000000000005,0.001,0.0046097722,3.4,0.36,3.4190057034
2021-01-29 15:00:00,3.0525,-0.159,3.0566382269,0.0025,0.001,0.0026925824,3.05,-0.16,3.054193838,3.5125,0.781,3.5982797626,0.0025,0.001,0.0026925824,3.51,0.78,3.5956223383
2021-01-29 15:30:00,2.972,-0.4385,3.0041748035,0.002,0.0015,0.0025,2.9699999999999998,-0.44,3.0024156941,3.512,1.0415,3.6631770705,0.002,0.0015,0.0025,3.51,1.04,3.6608332385
2021-01-29 16:00:00,2.99,-0.268,3.0019866755,0.0,0.002,0.002,2.99,-0.27,3.0021658848,3.51,0.802,3.6004588596,0.0,0.002,0.002,3.51,0.8,3.6000138889
2021-01-29 16:30:00,3.05,-0.1385,3.0531430117,0.0,0.0015,0.0015,3.05,-0.14,3.0532114241,3.5700000000000003,0.5815,3.6170488316,0.0,0.0015,0.0015,3.5700000000000003,0.58,3.616807985
2021-01-29 17:00:00,2.9285,-0.488,2.9688813129,0.20850000000000002,-0.008,0.20865342080000002,2.7199999999999998,-0.48,2.7620282403000003,3.5785,1.052,3.7299284511,0.20850000000000002,-0.008,0.20865342080000002,3.37,1.06,3.5327751131
2021-01-29 17:30:00,3.537,0.0925,3.5382093282,4.797,-0.5375,4.8270192925,-1.26,0.63,1.4087228258,3.847,0.5225000000000001,3.8823208587,4.797,-0.5375,4.8270192925,-0.9500000000000001,1.06,1.4234113952
2021-01-29 18:00:00,3.653,0.2595,3.6622055172,4.813,-0.47050000000000003,4.8359424366,-1.16,0.73,1.3705838172,3.963,0.40950000000000003,3.9841008082,4.813,-0.47050000000000003,4.8359424366,-0.85,0.88,1.2234786471
2021-01-29 18:30:00,3.4995,-0.5425,3.5413001144000003,4.8095,-0.42250000000000004,4.828022007,-1.31,-0.12,1.3154847015,3.8995,1.0375,4.0351587949,4.8095,-0.42250000000000004,4.828022007,-0.91,1.46,1.7203778655000002
2021-01-29 19:00:00,3.37,-0.6075,3.4243183628000002,4.8100000000000005,-0.4375,4.8298557173,-1.44,-0.17,1.45,3.75,1.0225,3.8869018832,4.8100000000000005,-0.4375,4.8298557173,-1.06,1.46,1.8042172818000002
2021-01-29 19:30:00,3.1135,-0.21250000000000002,3.1207432608,0.5035000000000001,0.0175,0.5038040294,2.61,-0.23,2.6201145013,3.6835,0.6875,3.7471093526,0.5035000000000001,0.0175,0.5038040294,3.18,0.67,3.2498153794
2021-01-29 20:00:00,2.9699999999999998,0.252,2.9806717364,0.0,0.002,0.002,2.9699999999999998,0.25,2.9805033132,3.44,0.28200000000000003,3.4515393667,0.0,0.002,0.002,3.44,0.28,3.451376537
2021-01-29 20:30:00,2.74,-0.448,2.7763832588,0.0,0.002,0.002,2.74,-0.45,2.7767066824,3.31,0.772,3.398835683,0.0,0.002,0.002,3.31,0.77,3.3983819679
2021-01-29 21:00:00,2.62,0.052000000000000005,2.6205159797,0.0,0.002,0.002,2.62,0.05,2.6204770558,3.03,0.082,3.0311093679,0.0,0.002,0.002,3.03,0.08,3.0310559216
2021-01-29 21:30:00,2.4,-0.488,2.4491108591,0.0,0.002,0.002,2.4,-0.49,2.4495101551,2.9,0.512,2.9448504206,0.0,0.002,0.002,2.9,0.51,2.9445033537
