Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 22:00:00,2.27,-0.418,2.3081646388,0.0,0.002,0.002,2.27,-0.42,2.3085276693,2.71,0.352,2.7327649002000003,0.0,0.002,0.002,2.71,0.35000000000000003,2.7325080055
2021-01-29 22:30:00,2.22,-0.718,2.3332218069,0.0,0.002,0.002,2.22,-0.72,2.3338380407,2.71,0.682,2.7944988817,0.0,0.002,0.002,2.71,0.68,2.7940114531
2021-01-29 23:00:00,2.22,0.002,2.2200009009,0.0,0.002,0.002,2.22,0.0,2.22,2.52,-0.028,2.5201555508,0.0,0.002,0.002,2.52,-0.03,2.5201785651
2021-01-29 23:30:00,2.13,0.042,2.1304140443,0.0,0.002,0.002,2.13,0.04,2.1303755537,2.41,0.012,2.4100298753000002,0.0,0.002,0.002,2.41,0.01,2.4100207468
2021-01-30 00:00:00,2.08,-0.048,2.0805537724,0.0,0.002,0.002,2.08,-0.05,2.0806008747,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299
2021-01-30 00:30:00,1.99,0.002,1.990001005,0.0,0.002,0.002,1.99,0.0,1.99,2.24,-0.018000000000000002,2.2400723203,0.0,0.002,0.002,2.24,-0.02,2.2400892839
2021-01-30 01:00:00,2.36,0.002,2.3600008475,0.0,0.002,0.002,2.36,0.0,2.36,2.62,-0.018000000000000002,2.6200618313,0.0,0.002,0.002,2.62,-0.02,2.6200763348000002
2021-01-30 01:30:00,2.36,0.042,2.3603736992,0.0,0.002,0.002,2.36,0.04,2.3603389587,2.62,-0.018000000000000002,2.6200618313,0.0,0.002,0.002,2.62,-0.02,2.6200763348000002
2021-01-30 02:00:00,2.14,-0.008,2.1400149532,0.0,0.002,0.002,2.14,-0.01,2.1400233644,2.38,-0.048,2.3804839844,0.0,0.002,0.002,2.38,-0.05,2.3805251521
2021-01-30 02:30:00,1.98,-0.318,2.0053737806,0.0,0.002,0.002,1.98,-0.32,2.0056919006,2.29,0.272,2.3060971359,0.0,0.002,0.002,2.29,0.27,2.3058620947
2021-01-30 03:00:00,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002,2.16,-0.038,2.1603342334,0.0,0.002,0.002,2.16,-0.04,2.1603703386
2021-01-30 03:30:00,1.97,0.002,1.9700010152,0.0,0.002,0.002,1.97,0.0,1.97,2.19,-0.038,2.1903296556,0.0,0.002,0.002,2.19,-0.04,2.1903652663
2021-01-30 04:00:00,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002,2.15,-0.058,2.1507821833,0.0,0.002,0.002,2.15,-0.06,2.1508370464
2021-01-30 04:30:00,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002,2.15,-0.058,2.1507821833,0.0,0.002,0.002,2.15,-0.06,2.1508370464
2021-01-30 05:00:00,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002,2.15,-0.038,2.1503357877,0.0,0.002,0.002,2.15,-0.04,2.1503720608
2021-01-30 05:30:00,2.03,0.042,2.0304344363,0.0,0.002,0.002,2.03,0.04,2.0303940504,2.24,0.002,2.2400008929,0.0,0.002,0.002,2.24,0.0,2.24
2021-01-30 06:00:00,2.03,-0.008,2.0300157635,0.0,0.002,0.002,2.03,-0.01,2.0300246304,2.26,0.062,2.2608502825,0.0,0.002,0.002,2.26,0.06,2.2607963199
2021-01-30 06:30:00,2.23,-0.008,2.2300143497000002,0.0,0.002,0.002,2.23,-0.01,2.2300224214,2.51,0.312,2.5293169038,0.0,0.002,0.002,2.51,0.31,2.5290709757
2021-01-30 07:00:00,2.47,0.2325,2.4809184287,0.0,0.0025,0.0025,2.47,0.23,2.4806853892,2.74,0.2025,2.7474727023,0.0,0.0025,0.0025,2.74,0.2,2.7472895734
2021-01-30 07:30:00,2.59,0.1325,2.5933870228,0.0,0.0025,0.0025,2.59,0.13,2.593260496,2.92,0.47250000000000003,2.9579817866,0.0,0.0025,0.0025,2.92,0.47000000000000003,2.957583473
2021-01-30 08:00:00,2.59,-0.4675,2.6318541468000003,0.0,0.0025,0.0025,2.59,-0.47000000000000003,2.6322993751,3.07,1.0025,3.229536538,0.0,0.0025,0.0025,3.07,1.0,3.2287613724
2021-01-30 08:30:00,2.61,-0.48750000000000004,2.6551377083,0.0,0.0025,0.0025,2.61,-0.49,2.6555978611,3.11,1.0025,3.2675841611,0.0,0.0025,0.0025,3.11,1.0,3.2668180237
2021-01-30 09:00:00,2.7805,-0.14850000000000002,2.784462695,0.0005,0.0015,0.0015811388,2.7800000000000002,-0.15,2.7840438215,3.2005,0.6415000000000001,3.2641572419,0.0005,0.0015,0.0015811388,3.2,0.64,3.2633724887
2021-01-30 09:30:00,2.961,0.3015,2.9763103417,0.001,0.0015,0.0018027756000000002,2.96,0.30000000000000004,2.975163861,3.291,0.29150000000000004,3.3038845697,0.001,0.0015,0.0018027756000000002,3.29,0.29,3.3027564246
2021-01-30 10:00:00,2.9605,0.1915,2.9666871254,0.0005,0.0015,0.0015811388,2.96,0.19,2.9660917046,3.3105,0.3215,3.3260746384,0.0005,0.0015,0.0015811388,3.31,0.32,3.3254323027
2021-01-30 10:30:00,2.8245,-0.54,2.8756564903,0.0045000000000000005,0.0,0.0045000000000000005,2.8200000000000003,-0.54,2.8712366674,3.3145,0.96,3.4507260468,0.0045000000000000005,0.0,0.0045000000000000005,3.31,0.96,3.4464039229
2021-01-30 11:00:00,2.9535,-0.3695,2.9765235595,0.0035,0.0005,0.0035355339000000003,2.95,-0.37,2.9731128468,3.4335,0.9205000000000001,3.5547492879,0.0035,0.0005,0.0035355339000000003,3.43,0.92,3.5512392203000003
2021-01-30 11:30:00,2.957,-0.001,2.9570001691,0.007,-0.001,0.007071067800000001,2.95,0.0,2.95,3.317,0.449,3.347251111,0.007,-0.001,0.007071067800000001,3.31,0.45,3.3404490716
2021-01-30 12:00:00,2.8655,0.14850000000000002,2.8693453086,0.0055000000000000005,-0.0015,0.0057008771000000005,2.86,0.15,2.8639308651,3.1555,0.1285,3.1581153399,0.0055000000000000005,-0.0015,0.0057008771000000005,3.15,0.13,3.1526813984
2021-01-30 12:30:00,2.7055,-0.4605,2.7444107746,0.0055000000000000005,-0.0005,0.0055226805,2.7,-0.46,2.7389048905999998,3.1255,0.7095,3.2050180187,0.0055000000000000005,-0.0005,0.0055226805,3.12,0.71,3.1997656164
2021-01-30 13:00:00,2.859,0.2005,2.8660218509,0.019,-0.0195,0.0272259068,2.84,0.22,2.8485083816000003,3.079,0.3905,3.1036641651,0.019,-0.0195,0.0272259068,3.06,0.41000000000000003,3.0873451378
2021-01-30 13:30:00,2.7775,0.1885,2.7838890962000002,0.0475,-0.0315,0.0569956139,2.73,0.22,2.7388501237,2.9075,0.17850000000000002,2.9129741674,0.0475,-0.0315,0.0569956139,2.86,0.21,2.8676994264
2021-01-30 14:00:00,2.697,0.189,2.7036142476,0.037,-0.031,0.0482700735,2.66,0.22,2.6690822392999998,2.917,0.179,2.9224869546,0.037,-0.031,0.0482700735,2.88,0.21,2.8876461002
2021-01-30 14:30:00,2.724,0.1875,2.7304454307,0.004,-0.0025,0.0047169906,2.7199999999999998,0.19,2.7266279541,2.924,0.1675,2.9287936510000003,0.004,-0.0025,0.0047169906,2.92,0.17,2.9249444439000003
2021-01-30 15:00:00,2.726,0.19,2.7326134011,0.006,0.0,0.006,2.7199999999999998,0.19,2.7266279541,2.9859999999999998,0.17,2.9908353348,0.006,0.0,0.006,2.98,0.17,2.9848450546
2021-01-30 15:30:00,2.612,0.14100000000000001,2.615802936,0.002,0.001,0.0022360680000000003,2.61,0.14,2.6137520923,2.952,0.131,2.9549052438,0.002,0.001,0.0022360680000000003,2.95,0.13,2.9528630175
2021-01-30 16:00:00,2.7105,0.14150000000000001,2.7141909476,0.0005,0.0015,0.0015811388,2.71,0.14,2.7136138266,3.0505,0.1315,3.0533330149,0.0005,0.0015,0.0015811388,3.05,0.13,3.0527692346
2021-01-30 16:30:00,2.76,0.14150000000000001,2.7636248389,0.0,0.0015,0.0015,2.76,0.14,2.7635484436,3.14,0.1315,3.1427523367,0.0,0.0015,0.0015,3.14,0.13,3.1426899306
2021-01-30 17:00:00,2.83,0.14250000000000002,2.8335854055,0.0,0.0025,0.0025,2.83,0.14,2.8334607814,3.26,0.1325,3.2626915653,0.0,0.0025,0.0025,3.26,0.13,3.2625909949
2021-01-30 17:30:00,2.846,0.1255,2.8487657415000003,0.196,-0.0145,0.1965356202,2.65,0.14,2.6536955364,3.296,0.1155,3.2980230821,0.196,-0.0145,0.1965356202,3.1,0.13,3.1027246091
2021-01-30 18:00:00,3.309,0.065,3.3096383488,4.799,-0.5650000000000001,4.8321450723,-1.49,0.63,1.6177144371,3.609,0.195,3.6142642405,4.799,-0.5650000000000001,4.8321450723,-1.19,0.76,1.4119844192
2021-01-30 18:30:00,3.305,0.061500000000000006,3.3055721517,4.815,-0.5385,4.845018808,-1.51,0.6000000000000001,1.6248384535,3.5949999999999998,0.2015,3.6006426163,4.815,-0.5385,4.845018808,-1.22,0.74,1.4268847185
2021-01-30 19:00:00,3.2855,0.074,3.286333253,4.8155,-0.526,4.844142468,-1.53,0.6000000000000001,1.643441511,3.5555,0.214,3.5619343411,4.8155,-0.526,4.844142468,-1.26,0.74,1.4612323566
2021-01-30 19:30:00,2.9365,0.0995,2.9381852392,0.5365,-0.0005,0.536500233,2.4,0.1,2.4020824299,3.3765,0.1095,3.3782750776,0.5365,-0.0005,0.536500233,2.84,0.11,2.8421294833
2021-01-30 20:00:00,2.68,0.052000000000000005,2.6805044301,0.0,0.002,0.002,2.68,0.05,2.6804663773,3.11,0.052000000000000005,3.1104346963,0.0,0.002,0.002,3.11,0.05,3.1104019033
2021-01-30 20:30:00,2.6,0.052500000000000005,2.6005299941,0.0,0.0025,0.0025,2.6,0.05,2.6004807248,3.01,0.052500000000000005,3.010457814,0.0,0.0025,0.0025,3.01,0.05,3.0104152537
2021-01-30 21:00:00,2.54,0.052500000000000005,2.540542511,0.0,0.0025,0.0025,2.54,0.05,2.5404920783,2.93,0.052500000000000005,2.9304703121,0.0,0.0025,0.0025,2.93,0.05,2.9304265901
2021-01-30 21:30:00,2.46,0.022,2.460098372,0.0,0.002,0.002,2.46,0.02,2.4600812995,2.83,0.092,2.8314950115,0.0,0.002,0.002,2.83,0.09,2.8314307337
2021-01-30 22:00:00,2.35,0.022,2.3501029765,0.0,0.002,0.002,2.35,0.02,2.3500851047999998,2.69,0.022,2.6900899613,0.0,0.002,0.002,2.69,0.02,2.6900743484
2021-01-30 22:30:00,2.24,-0.218,2.2505830356,0.0,0.002,0.002,2.24,-0.22,2.2507776434,2.61,0.212,2.6185958069,0.0,0.002,0.002,2.61,0.21,2.6184346469
2021-01-30 23:00:00,2.05,-0.8280000000000001,2.2109011737,0.0,0.002,0.002,2.05,-0.8300000000000001,2.211650967,2.51,0.632,2.5883438721000003,0.0,0.002,0.002,2.51,0.63,2.5878562557
2021-01-30 23:30:00,1.96,-0.8280000000000001,2.1277180264,0.0,0.002,0.002,1.96,-0.8300000000000001,2.1284971223999998,2.41,0.632,2.4914903171000002,0.0,0.002,0.002,2.41,0.63,2.4909837414
2021-01-31 00:00:00,1.87,-0.858,2.0574411292,0.0,0.002,0.002,1.87,-0.86,2.0582759776,2.3,0.592,2.374966105,0.0,0.002,0.002,2.3,0.59,2.3744683615
2021-01-31 00:30:00,1.83,-0.858,2.0211541257,0.0,0.002,0.002,1.83,-0.86,2.0220039565,2.25,0.592,2.3265777442,0.0,0.002,0.002,2.25,0.59,2.3260696464
2021-01-31 01:00:00,1.81,-0.858,2.0030636535,0.0,0.002,0.002,1.81,-0.86,2.0039211561,2.25,0.592,2.3265777442,0.0,0.002,0.002,2.25,0.59,2.3260696464
2021-01-31 01:30:00,1.81,-0.838,1.9945786522,0.0,0.002,0.002,1.81,-0.84,1.9954197553,2.22,0.592,2.297577855,0.0,0.002,0.002,2.22,0.59,2.2970633426
2021-01-31 02:00:00,1.72,-0.858,1.9221248658999999,0.0,0.002,0.002,1.72,-0.86,1.9230184606,2.14,0.592,2.2203747431,0.0,0.002,0.002,2.14,0.59,2.2198423367
2021-01-31 02:30:00,1.7000000000000002,-0.8280000000000001,1.8909214685,0.0,0.002,0.002,1.7000000000000002,-0.8300000000000001,1.8917980865000001,2.11,0.632,2.2026175338,0.0,0.002,0.002,2.11,0.63,2.2020445045
2021-01-31 03:00:00,1.6600000000000001,-0.848,1.8640557932,0.0,0.002,0.002,1.6600000000000001,-0.85,1.8649664876,2.06,0.602,2.1461602922,0.0,0.002,0.002,2.06,0.6000000000000001,2.1456001491
2021-01-31 03:30:00,1.69,-0.518,1.7676040281,0.0,0.002,0.002,1.69,-0.52,1.7681911661,2.01,0.272,2.0283204875,0.0,0.002,0.002,2.01,0.27,2.0280532537
2021-01-31 04:00:00,1.73,-0.088,1.7322367044,0.0,0.002,0.002,1.73,-0.09,1.7323394587,1.96,-0.148,1.9655798127000002,0.0,0.002,0.002,1.96,-0.15,1.9657314160000001
2021-01-31 04:30:00,1.73,-0.088,1.7322367044,0.0,0.002,0.002,1.73,-0.09,1.7323394587,1.96,-0.148,1.9655798127000002,0.0,0.002,0.002,1.96,-0.15,1.9657314160000001
2021-01-31 05:00:00,1.73,-0.11800000000000001,1.7340196077,0.0,0.002,0.002,1.73,-0.12,1.7341568557,1.96,-0.148,1.9655798127000002,0.0,0.002,0.002,1.96,-0.15,1.9657314160000001
2021-01-31 05:30:00,1.77,-0.11800000000000001,1.7739289726,0.0,0.002,0.002,1.77,-0.12,1.774063133,2.0,-0.148,2.0054685238,0.0,0.002,0.002,2.0,-0.15,2.005617112
2021-01-31 06:00:00,1.8599999999999999,-0.038,1.8603881315000002,0.0,0.002,0.002,1.8599999999999999,-0.04,1.8604300578,2.1,-0.098,2.1022854231,0.0,0.002,0.002,2.1,-0.1,2.1023796042
2021-01-31 06:30:00,2.15,0.162,2.1560946176,0.0,0.002,0.002,2.15,0.16,2.1559452683,2.4,0.122,2.4030988328,0.0,0.002,0.002,2.4,0.12,2.4029981273
2021-01-31 07:00:00,2.3,0.12250000000000001,2.303259918,0.0,0.0025,0.0025,2.3,0.12,2.3031283073,2.56,0.07250000000000001,2.5610264056,0.0,0.0025,0.0025,2.56,0.07,2.5609568524
2021-01-31 07:30:00,2.34,-0.4575,2.3843041438,0.0,0.0025,0.0025,2.34,-0.46,2.3847851056,2.77,0.7525000000000001,2.870393048,0.0,0.0025,0.0025,2.77,0.75,2.8697386641
2021-01-31 08:00:00,2.42,0.0425,2.4203731634,0.0,0.0025,0.0025,2.42,0.04,2.4203305559,2.74,0.2625,2.7525454129,0.0,0.0025,0.0025,2.74,0.26,2.7523081223
2021-01-31 08:30:00,2.47,-0.0375,2.4702846496,0.0,0.0025,0.0025,2.47,-0.04,2.4703238654,2.84,0.35250000000000004,2.861792489,0.0,0.0025,0.0025,2.84,0.35000000000000003,2.8614856281
2021-01-31 09:00:00,2.56,-0.0575,2.5606456705,0.0,0.0025,0.0025,2.56,-0.06,2.5607030285,2.96,0.3825,2.9846115744,0.0,0.0025,0.0025,2.96,0.38,2.9842922109
2021-01-31 09:30:00,2.73,-0.548,2.7844575773,0.0,0.002,0.002,2.73,-0.55,2.7848518812,3.3,0.962,3.4373600335,0.0,0.002,0.002,3.3,0.96,3.436800838
2021-01-31 10:00:00,2.9,-0.0685,2.9008088958,0.0,0.0015,0.0015,2.9,-0.07,2.9008447046,3.39,0.48150000000000004,3.4240242771,0.0,0.0015,0.0015,3.39,0.48,3.4238136632
2021-01-31 10:30:00,2.9705,-0.2785,2.9835268559,0.0005,0.0015,0.0015811388,2.9699999999999998,-0.28,2.9831694555,3.5505,0.7415,3.6271024937,0.0005,0.0015,0.0015811388,3.55,0.74,3.6263066611
2021-01-31 11:00:00,3.0705,-0.4685,3.1060364615,0.0005,0.0015,0.0015811388,3.07,-0.47000000000000003,3.1057688259,3.7205,0.9815,3.8477867015,0.0005,0.0015,0.0015811388,3.7199999999999998,0.98,3.8469208465999998
2021-01-31 11:30:00,3.121,-0.499,3.1606394923,0.001,0.001,0.0014142136,3.12,-0.5,3.1598101209,3.801,1.041,3.9409747525,0.001,0.001,0.0014142136,3.8,1.04,3.9397461847
2021-01-31 12:00:00,3.1515,-0.169,3.1560280813,0.0015,0.001,0.0018027756000000002,3.15,-0.17,3.1545839662,3.7615,0.621,3.8124169827000003,0.0015,0.001,0.0018027756000000002,3.76,0.62,3.8107741996
2021-01-31 12:30:00,3.302,0.201,3.3081119993,0.002,0.001,0.0022360680000000003,3.3,0.2,3.306055051,3.8120000000000003,0.211,3.8178351194999998,0.002,0.001,0.0022360680000000003,3.81,0.21,3.8157830127
2021-01-31 13:00:00,3.342,0.001,3.3420001496,0.002,0.001,0.0022360680000000003,3.34,0.0,3.34,3.912,0.47100000000000003,3.9402518955,0.002,0.001,0.0022360680000000003,3.91,0.47000000000000003,3.9381467723
2021-01-31 13:30:00,3.2615,-0.329,3.2780517461,0.0015,0.001,0.0018027756000000002,3.26,-0.33,3.2766598847,3.9115,0.781,3.9887082182,0.0015,0.001,0.0018027756000000002,3.91,0.78,3.9870415097
2021-01-31 14:00:00,3.162,-0.229,3.1702815332,0.002,0.001,0.0022360680000000003,3.16,-0.23,3.1683591968,3.752,0.631,3.8046898691,0.002,0.001,0.0022360680000000003,3.75,0.63,3.8025517748
2021-01-31 14:30:00,3.162,0.151,3.165603418,0.002,0.001,0.0022360680000000003,3.16,0.15,3.1635581234,3.652,0.281,3.662794698,0.002,0.001,0.0022360680000000003,3.65,0.28,3.6607239721
2021-01-31 15:00:00,3.074,0.1705,3.0787247766,0.004,0.0005,0.0040311289,3.07,0.17,3.0747032377,3.524,0.18050000000000002,3.5286195955,0.004,0.0005,0.0040311289,3.52,0.18,3.5245992680000002
2021-01-31 15:30:00,3.0755,-0.091,3.0768459906,0.0055000000000000005,-0.001,0.005590169900000001,3.07,-0.09,3.0713189349,3.5555,0.40900000000000003,3.5789469471,0.0055000000000000005,-0.001,0.005590169900000001,3.55,0.41000000000000003,3.573597627
2021-01-31 16:00:00,3.0225,0.021,3.022572952,0.0025,0.001,0.0026925824,3.02,0.02,3.0200662244,3.5125,0.381,3.5331030625,0.0025,0.001,0.0026925824,3.51,0.38,3.5305098782
2021-01-31 16:30:00,3.1605,0.1915,3.166296338,0.0005,0.0015,0.0015811388,3.16,0.19,3.1657068721,3.6305,0.2015,3.6360875264,0.0005,0.0015,0.0015811388,3.63,0.2,3.6355054668999998
2021-01-31 17:00:00,3.23,0.022,3.2300749217,0.0,0.002,0.002,3.23,0.02,3.2300619189,3.79,0.392,3.8102183664,0.0,0.002,0.002,3.79,0.39,3.8100131233
2021-01-31 17:30:00,3.32,0.2225,3.3274474075000002,0.0,0.0025,0.0025,3.32,0.22,3.3272811724,3.86,0.2525,3.8682497657,0.0,0.0025,0.0025,3.86,0.25,3.8680873827
2021-01-31 18:00:00,3.34,0.1125,3.3418941111000002,0.0,0.0025,0.0025,3.34,0.11,3.3418108863000002,3.89,0.2525,3.898186277,0.0,0.0025,0.0025,3.89,0.25,3.898025141
2021-01-31 18:30:00,3.26,0.14250000000000002,3.2631129692,0.0,0.0025,0.0025,3.26,0.14,3.2630047502,3.79,0.1625,3.7934820746,0.0,0.0025,0.0025,3.79,0.16,3.7933758053
2021-01-31 19:00:00,3.26,0.1825,3.2651043245,0.0,0.0025,0.0025,3.26,0.18,3.2649655435,3.77,0.2025,3.7754345776,0.0,0.0025,0.0025,3.77,0.2,3.7753013125
2021-01-31 19:30:00,3.16,-0.158,3.1639475343,0.0,0.002,0.002,3.16,-0.16,3.1640480401,3.74,0.482,3.7709314499,0.0,0.002,0.002,3.74,0.48,3.7706763319
2021-01-31 20:00:00,3.02,-0.328,3.0377597008,0.0,0.002,0.002,3.02,-0.33,3.0379763001,3.63,0.672,3.6916776674,0.0,0.002,0.002,3.63,0.67,3.6913141291000002
2021-01-31 20:30:00,2.8200000000000003,-0.598,2.8827077549,0.0,0.002,0.002,2.8200000000000003,-0.6000000000000001,2.8831233064,3.47,0.902,3.5853178381,0.0,0.002,0.002,3.47,0.9,3.5848151975
2021-01-31 21:00:00,2.74,-0.398,2.7687549548,0.0,0.002,0.002,2.74,-0.4,2.769043156,3.31,0.7020000000000001,3.3836229104,0.0,0.002,0.002,3.31,0.7000000000000001,3.3832085363
2021-01-31 21:30:00,2.71,0.14200000000000002,2.7137177451000003,0.0,0.002,0.002,2.71,0.14,2.7136138266,3.11,0.132,3.1128000257,0.0,0.002,0.002,3.11,0.13,3.112715856
2021-01-31 22:00:00,2.59,0.14200000000000002,2.5938897432,0.0,0.002,0.002,2.59,0.14,2.5937810239,2.9699999999999998,0.132,2.9729318862,0.0,0.002,0.002,2.9699999999999998,0.13,2.9728437564
2021-01-31 22:30:00,2.5700000000000003,0.092,2.5716461654,0.0,0.002,0.002,2.5700000000000003,0.09,2.5715753926,2.94,0.232,2.9491395355,0.0,0.002,0.002,2.94,0.23,2.9489828755
2021-01-31 23:00:00,2.46,0.132,2.4635389179000002,0.0,0.002,0.002,2.46,0.13,2.4634325645,2.77,0.112,2.7722633353,0.0,0.002,0.002,2.77,0.11,2.7721832551
2021-01-31 23:30:00,2.24,-0.558,2.3084548945,0.0,0.002,0.002,2.24,-0.56,2.3089391503,2.69,0.742,2.7904594604,0.0,0.002,0.002,2.69,0.74,2.7899283145
2021-02-01 00:00:00,2.21,-0.558,2.2793560494,0.0,0.002,0.002,2.21,-0.56,2.2798464861,2.64,0.802,2.7591310226,0.0,0.002,0.002,2.64,0.8,2.7585503439
2021-02-01 00:30:00,2.17,-0.258,2.1852835056,0.0,0.002,0.002,2.17,-0.26,2.185520533,2.55,0.502,2.598942862,0.0,0.002,0.002,2.55,0.5,2.598557292
2021-02-01 01:00:00,2.23,0.14200000000000002,2.2345165025,0.0,0.002,0.002,2.23,0.14,2.2343902972,2.52,0.112,2.522487661,0.0,0.002,0.002,2.52,0.11,2.5223996510999998
2021-02-01 01:30:00,2.15,-0.23800000000000002,2.1631329132,0.0,0.002,0.002,2.15,-0.24,2.1633538777,2.52,0.47200000000000003,2.5638221466999997,0.0,0.002,0.002,2.52,0.47000000000000003,2.5634547002
2021-02-01 02:00:00,2.18,0.132,2.183992674,0.0,0.002,0.002,2.18,0.13,2.1838727069,2.46,0.10200000000000001,2.462113726,0.0,0.002,0.002,2.46,0.1,2.4620316814
2021-02-01 02:30:00,2.18,0.132,2.183992674,0.0,0.002,0.002,2.18,0.13,2.1838727069,2.46,0.10200000000000001,2.462113726,0.0,0.002,0.002,2.46,0.1,2.4620316814
2021-02-01 03:00:00,2.15,0.132,2.1540482817,0.0,0.002,0.002,2.15,0.13,2.1539266468,2.42,0.10200000000000001,2.4221486329,0.0,0.002,0.002,2.42,0.1,2.4220652344999998
2021-02-01 03:30:00,2.13,0.132,2.1340862213,0.0,0.002,0.002,2.13,0.13,2.1339634486,2.38,0.082,2.3814121861,0.0,0.002,0.002,2.38,0.08,2.3813441582
2021-02-01 04:00:00,2.08,0.132,2.0841842529,0.0,0.002,0.002,2.08,0.13,2.0840585404,2.33,0.082,2.3314424719,0.0,0.002,0.002,2.33,0.08,2.331372986
2021-02-01 04:30:00,2.12,0.132,2.1241054588,0.0,0.002,0.002,2.12,0.13,2.1239821092,2.37,0.082,2.3714181411,0.0,0.002,0.002,2.37,0.08,2.3713498266
2021-02-01 05:00:00,2.09,-0.248,2.1046624432,0.0,0.002,0.002,2.09,-0.25,2.1048990475,2.44,0.512,2.4931393864,0.0,0.002,0.002,2.44,0.51,2.4927294278
2021-02-01 05:30:00,2.39,0.14200000000000002,2.3942146938,0.0,0.002,0.002,2.39,0.14,2.394096907,2.7,0.372,2.7255061915,0.0,0.002,0.002,2.7,0.37,2.7252339349
2021-02-01 06:00:00,2.5,0.352,2.5246591849,0.0,0.002,0.002,2.5,0.35000000000000003,2.5243811123,2.79,0.322,2.8085198949,0.0,0.002,0.002,2.79,0.32,2.8082912954
2021-02-01 06:30:00,3.02,0.492,3.0598143735,0.0,0.002,0.002,3.02,0.49,3.0594934221,3.39,0.7020000000000001,3.4619220095,0.0,0.002,0.002,3.39,0.7000000000000001,3.4615170085
2021-02-01 07:00:00,3.27,0.5720000000000001,3.3196511865,0.0,0.002,0.002,3.27,0.5700000000000001,3.3193071566,3.68,0.842,3.7750978795,0.0,0.002,0.002,3.68,0.84,3.7746523019
2021-02-01 07:30:00,3.5700000000000003,0.3825,3.5904325993,0.0,0.0025,0.0025,3.5700000000000003,0.38,3.590167127,4.13,1.3725,4.3520864249,0.0,0.0025,0.0025,4.13,1.37,4.3512986567
2021-02-01 08:00:00,3.91,0.9525,4.0243454437,0.0,0.0025,0.0025,3.91,0.9500000000000001,4.0237544657,4.37,1.0625,4.4973110021,0.0,0.0025,0.0025,4.37,1.06,4.4967210276
2021-02-01 08:30:00,4.06,0.752,4.1290560665000005,0.0,0.002,0.002,4.06,0.75,4.1286922869,4.6,1.282,4.7753035506,0.0,0.002,0.002,4.6,1.28,4.77476701
2021-02-01 09:00:00,4.153,0.7555000000000001,4.2211597044,0.093,0.0055000000000000005,0.0931624925,4.06,0.75,4.1286922869,4.693,1.2855,4.8658770278,0.093,0.0055000000000000005,0.0931624925,4.6,1.28,4.77476701
2021-02-01 09:30:00,4.72,0.751,4.7793724483,4.55,-0.439,4.5711290728,0.17,1.19,1.202081528,5.05,1.491,5.2655086174,4.55,-0.439,4.5711290728,0.5,1.9300000000000002,1.9937151251
2021-02-01 10:00:00,4.7565,0.9480000000000001,4.8500511594999995,4.8165,-0.462,4.8386068501,-0.06,1.4100000000000001,1.4112760184,4.9865,1.138,5.1147068587,4.8165,-0.462,4.8386068501,0.17,1.6,1.6090059043
2021-02-01 10:30:00,4.645,0.9440000000000001,4.7399536918,4.815,-0.406,4.8320866093,-0.17,1.35,1.3606616038000001,4.835,1.034,4.9443281647,4.815,-0.406,4.8320866093,0.02,1.44,1.4401388822
2021-02-01 11:00:00,4.8275,1.041,4.9384650702,4.8175,-0.46900000000000003,4.8402755345,0.01,1.51,1.5100331122,5.0375,1.141,5.1651028305,4.8175,-0.46900000000000003,4.8402755345,0.22,1.6099999999999999,1.624961538
2021-02-01 11:30:00,4.8685,1.0475,4.9799145073,4.8185,-0.4625,4.8406454631999996,0.05,1.51,1.5108275878000001,5.0885,1.1475,5.2162810986,4.8185,-0.4625,4.8406454631999996,0.27,1.6099999999999999,1.6324827717
2021-02-01 12:00:00,4.9075,1.012,5.0107584506,4.8175,-0.448,4.8382858793,0.09,1.46,1.4627713423,5.1075,1.112,5.2271502992,4.8175,-0.448,4.8382858793,0.29,1.56,1.5867261894
2021-02-01 12:30:00,4.7620000000000005,0.916,4.8492989184,4.822,-0.504,4.8482677319,-0.06,1.42,1.4212670404,4.932,1.056,5.0437842936,4.822,-0.504,4.8482677319,0.11,1.56,1.5638733964
2021-02-01 13:00:00,4.763,0.9515,4.8571103807,4.823,-0.5485,4.8540891267,-0.06,1.5,1.5011995204000002,4.933,1.0615,5.0459162944,4.823,-0.5485,4.8540891267,0.11,1.6099999999999999,1.6137533888000002
2021-02-01 13:30:00,4.7905,0.966,4.8869260533,4.8205,-0.504,4.8467758613,-0.03,1.47,1.4703060906,5.0105,1.086,5.1268417422,4.8205,-0.504,4.8467758613,0.19,1.5899999999999999,1.6013119621
2021-02-01 14:00:00,4.391,0.962,4.4951446028,0.521,0.002,0.5210038388,3.87,0.96,3.9872923143000003,4.811,0.972,4.9082079214,0.521,0.002,0.5210038388,4.29,0.97,4.3982951242
2021-02-01 14:30:00,4.2635,0.9115000000000001,4.3598468436,0.0035,0.0015,0.0038078866,4.26,0.91,4.3561106506,4.7135,0.9315,4.8046617467,0.0035,0.0015,0.0038078866,4.71,0.93,4.8009374085
2021-02-01 15:00:00,4.391,1.0115,4.5059974756,0.001,0.0015,0.0018027756000000002,4.39,1.01,4.5046864486,4.891,1.0515,5.0027525673,0.001,0.0015,0.0018027756000000002,4.89,1.05,5.0014597869
2021-02-01 15:30:00,4.321,0.9915,4.4332959804,0.001,0.0015,0.0018027756000000002,4.32,0.99,4.4319860108,4.801,0.9915,4.902313051,0.001,0.0015,0.0018027756000000002,4.8,0.99,4.9010305039
2021-02-01 16:00:00,4.0705,0.6515000000000001,4.1223079094,0.0005,0.0015,0.0015811388,4.07,0.65,4.121577368,4.5805,0.8215,4.653583834,0.0005,0.0015,0.0015811388,4.58,0.8200000000000001,4.6528270976
2021-02-01 16:30:00,3.899,0.643,3.9516642064000003,0.209,-0.007,0.209117192,3.69,0.65,3.7468119782000002,4.409,0.653,4.457094345,0.209,-0.007,0.209117192,4.2,0.66,4.2515408971
2021-02-01 17:00:00,4.2075,0.4305,4.2294664557,4.7675,-0.5395,4.797928355,-0.56,0.97,1.120044642,4.5675,0.8605,4.6478507399,4.7675,-0.5395,4.797928355,-0.2,1.4,1.4142135624
2021-02-01 17:30:00,4.25,-0.213,4.2553341819,4.8100000000000005,-0.41300000000000003,4.8276981057,-0.56,0.2,0.5946427499,4.73,1.487,4.9582324472,4.8100000000000005,-0.41300000000000003,4.8276981057,-0.08,1.9,1.9016834647
2021-02-01 18:00:00,4.2495,-0.267,4.257879666,4.8095,-0.427,4.8284178827,-0.56,0.16,0.5824087911,4.7795000000000005,1.433,4.9897003167000005,4.8095,-0.427,4.8284178827,-0.03,1.8599999999999999,1.8602419198
2021-02-01 18:30:00,4.1785,-0.302,4.1893992708,4.8085,-0.41200000000000003,4.8261181347,-0.63,0.11,0.6395310782,4.6785,1.388,4.8800518696,4.8085,-0.41200000000000003,4.8261181347,-0.13,1.8,1.8046883387000001
2021-02-01 19:00:00,4.307,-0.2995,4.3174007516,4.807,-0.3895,4.822754322,-0.5,0.09,0.5080354318,4.787,1.3405,4.9711476794,4.807,-0.3895,4.822754322,-0.02,1.73,1.7301156031
2021-02-01 19:30:00,4.189,-0.292,4.1991647979,4.809,-0.432,4.82836463,-0.62,0.14,0.6356099433,4.639,1.298,4.8171698122,4.809,-0.432,4.82836463,-0.17,1.73,1.7383325344
2021-02-01 20:00:00,4.0905,0.231,4.0970173602,4.8105,-0.439,4.8304897526,-0.72,0.67,0.9835141077,4.4305,0.841,4.509613204,4.8105,-0.439,4.8304897526,-0.38,1.28,1.3352153384
2021-02-01 20:30:00,3.811,0.539,3.8489273831,0.801,-0.001,0.8010006242000001,3.01,0.54,3.0580549374,4.261,0.549,4.2962218285,0.801,-0.001,0.8010006242000001,3.46,0.55,3.5034411655
2021-02-01 21:00:00,3.58,0.07200000000000001,3.5807239491000002,0.0,0.002,0.002,3.58,0.07,3.5806842921,4.18,1.082,4.3177684051,0.0,0.002,0.002,4.18,1.08,4.3172676544
2021-02-01 21:30:00,3.58,0.012,3.5800201117,0.0,0.002,0.002,3.58,0.01,3.5800139665,4.18,1.212,4.352165438,0.0,0.002,0.002,4.18,1.21,4.3516088979
2021-02-01 22:00:00,3.43,0.062,3.4305603041,0.0,0.002,0.002,3.43,0.06,3.4305247412,3.9699999999999998,1.082,4.1148054632,0.0,0.002,0.002,3.9699999999999998,1.08,4.1142800099
2021-02-01 22:30:00,3.23,-0.228,3.2380370597,0.0,0.002,0.002,3.23,-0.23,3.2381785003,3.79,1.242,3.9883159353,0.0,0.002,0.002,3.79,1.24,3.987693569
2021-02-01 23:00:00,3.23,-0.028,3.2301213599,0.0,0.002,0.002,3.23,-0.03,3.2301393159,3.73,1.242,3.9313437906,0.0,0.002,0.002,3.73,1.24,3.9307124036000003
2021-02-01 23:30:00,3.16,0.5720000000000001,3.2113523631,0.0,0.002,0.002,3.16,0.5700000000000001,3.21099673,3.49,0.542,3.5318357833,0.0,0.002,0.002,3.49,0.54,3.5315294137
2021-02-02 00:00:00,3.03,0.082,3.0311093679,0.0,0.002,0.002,3.03,0.08,3.0310559216,3.49,1.022,3.6365621128,0.0,0.002,0.002,3.49,1.02,3.6360005501
2021-02-02 00:30:00,2.79,-0.23800000000000002,2.800132854,0.0,0.002,0.002,2.79,-0.24,2.800303555,3.2800000000000002,1.252,3.5108266833,0.0,0.002,0.002,3.2800000000000002,1.25,3.5101139583
2021-02-02 01:00:00,2.79,-0.23800000000000002,2.800132854,0.0,0.002,0.002,2.79,-0.24,2.800303555,3.3,1.252,3.5295189474,0.0,0.002,0.002,3.3,1.25,3.5288099977
2021-02-02 01:30:00,2.83,0.082,2.8311877366,0.0,0.002,0.002,2.83,0.08,2.8311305162,3.24,0.852,3.3501498474,0.0,0.002,0.002,3.24,0.85,3.3496417719
2021-02-02 02:00:00,2.87,0.522,2.9170848462,0.0,0.002,0.002,2.87,0.52,2.9167276184,3.18,0.492,3.2178352972,0.0,0.002,0.002,3.18,0.49,3.2175301086
2021-02-02 02:30:00,2.87,0.482,2.9101931207,0.0,0.002,0.002,2.87,0.48,2.9098625397,3.18,0.612,3.238355138,0.0,0.002,0.002,3.18,0.61,3.237977764
2021-02-02 03:00:00,2.62,-0.008,2.6200122137,0.0,0.002,0.002,2.62,-0.01,2.6200190839,3.02,0.912,3.1547018877,0.0,0.002,0.002,3.02,0.91,3.1541242842
2021-02-02 03:30:00,2.69,0.322,2.709203573,0.0,0.002,0.002,2.69,0.32,2.7089665926,3.02,0.5720000000000001,3.0736922422,0.0,0.002,0.002,3.02,0.5700000000000001,3.0733206797
2021-02-02 04:00:00,2.84,0.502,2.8840256587,0.0,0.002,0.002,2.84,0.5,2.8836782067,3.11,0.462,3.1441284961,0.0,0.002,0.002,3.11,0.46,3.1438352374
2021-02-02 04:30:00,2.79,0.502,2.8348022859,0.0,0.002,0.002,2.79,0.5,2.8344488,3.06,0.462,3.0946799511,0.0,0.002,0.002,3.06,0.46,3.0943820062
2021-02-02 05:00:00,2.89,0.542,2.9403850088,0.0,0.002,0.002,2.89,0.54,2.9400170067999998,3.17,0.502,3.2095021421,0.0,0.002,0.002,3.17,0.5,3.2091899289
2021-02-02 05:30:00,3.06,0.602,3.1186541969,0.0,0.002,0.002,3.06,0.6000000000000001,3.1182687504,3.35,0.562,3.3968138012,0.0,0.002,0.002,3.35,0.56,3.3964834756
2021-02-02 06:00:00,3.06,0.602,3.1186541969,0.0,0.002,0.002,3.06,0.6000000000000001,3.1182687504,3.35,0.562,3.3968138012,0.0,0.002,0.002,3.35,0.56,3.3964834756
2021-02-02 06:30:00,3.36,0.642,3.4207841206,0.0,0.002,0.002,3.36,0.64,3.4204093322,3.7199999999999998,0.812,3.8075903141,0.0,0.002,0.002,3.7199999999999998,0.81,3.8071642991
2021-02-02 07:00:00,3.64,0.9025000000000001,3.7502141606,0.0,0.0025,0.0025,3.64,0.9,3.7496133134000003,4.03,0.8925000000000001,4.1276453639,0.0,0.0025,0.0025,4.03,0.89,4.1271055232
2021-02-02 07:30:00,3.95,1.0325,4.0827143238,0.0,0.0025,0.0025,3.95,1.03,4.0820828017,4.36,1.0225,4.478292783,0.0,0.0025,0.0025,4.36,1.02,4.4777226354
2021-02-02 08:00:00,4.01,0.9625,4.1238945488,0.0,0.0025,0.0025,4.01,0.96,4.1233117757,4.43,0.9425,4.5291507206,0.0,0.0025,0.0025,4.43,0.9400000000000001,4.5286311398
2021-02-02 08:30:00,4.25,1.0925,4.3881723132,0.0,0.0025,0.0025,4.25,1.09,4.3875505695,4.7,1.0925,4.8253037469,0.0,0.0025,0.0025,4.7,1.09,4.8247383349
2021-02-02 09:00:00,4.31,1.042,4.4341700464,0.0,0.002,0.002,4.31,1.04,4.433700486,4.76,1.042,4.8727162856,0.0,0.002,0.002,4.76,1.04,4.8722889898
2021-02-02 09:30:00,4.231,0.6515000000000001,4.2808659463,0.001,0.0015,0.0018027756000000002,4.23,0.65,4.2796495184,4.761,1.3115,4.9383350686,0.001,0.0015,0.0018027756000000002,4.76,1.31,4.9369727567
2021-02-02 10:00:00,4.2815,0.24150000000000002,4.2883055511,0.0015,0.0015,0.0021213203,4.28,0.24,4.2867236907,4.9715,1.7415,5.2676972673,0.0015,0.0015,0.0021213203,4.97,1.74,5.2657857913
2021-02-02 10:30:00,4.392,0.8715,4.4776306514,0.002,0.0015,0.0025,4.39,0.87,4.4753770791,4.892,1.1415,5.0234138044,0.002,0.0015,0.0025,4.89,1.1400000000000001,5.0211253719
2021-02-02 11:00:00,4.335,1.0205,4.4534980914,0.005,0.0005,0.0050249378,4.33,1.02,4.4485166067,4.775,1.1405,4.9093141323000005,0.005,0.0005,0.0050249378,4.77,1.1400000000000001,4.9043348173
2021-02-02 11:30:00,4.436,1.0805,4.5656955932,0.006,0.0005,0.0060207973,4.43,1.08,4.5597478,4.8260000000000005,1.0805,4.9454783641,0.006,0.0005,0.0060207973,4.82,1.08,4.9395141461000005
2021-02-02 12:00:00,4.421,1.0795,4.5508857654,0.011,-0.0005,0.0110113578,4.41,1.08,4.540319372,4.811,1.0795,4.9306228055,0.011,-0.0005,0.0110113578,4.8,1.08,4.92
2021-02-02 12:30:00,4.416,1.0305,4.5346429021,0.006,0.0005,0.0060207973,4.41,1.03,4.5286863437000004,4.846,1.0305,4.9543562902,0.006,0.0005,0.0060207973,4.84,1.03,4.9483835745
2021-02-02 13:00:00,4.4425,0.971,4.5473780632,0.0025,0.001,0.0026925824,4.44,0.97,4.5447222137,4.9125,0.961,5.0056145727,0.0025,0.001,0.0026925824,4.91,0.96,5.0029691184
2021-02-02 13:30:00,4.5,1.012,4.6123902697,0.0,0.002,0.002,4.5,1.01,4.6119518644,5.01,1.012,5.1111881202,0.0,0.002,0.002,5.01,1.01,5.1107925021
2021-02-02 14:00:00,4.3705,0.9815,4.4793540271,0.0005,0.0015,0.0015811388,4.37,0.98,4.4785377078,4.8705,0.9815,4.9684114665,0.0005,0.0015,0.0015811388,4.87,0.98,4.9676251871
2021-02-02 14:30:00,4.1735,0.442,4.1968400315,0.0035,0.002,0.0040311289,4.17,0.44,4.1931491745,4.8035,1.472,5.0239821108,0.0035,0.002,0.0040311289,4.8,1.47,5.0200498005
2021-02-02 15:00:00,4.2415,0.7615000000000001,4.309316013,0.0015,0.0015,0.0021213203,4.24,0.76,4.3075747237,4.7515,1.1215,4.8820604769,0.0015,0.0015,0.0021213203,4.75,1.12,4.8802561408
2021-02-02 15:30:00,4.1915,0.14150000000000001,4.1938877548,0.0015,0.0015,0.0021213203,4.19,0.14,4.1923382497,4.8815,1.6615,5.1565128236,0.0015,0.0015,0.0021213203,4.88,1.6600000000000001,5.1546095875
2021-02-02 16:00:00,4.06,0.14150000000000001,4.062465046,0.0,0.0015,0.0015,4.06,0.14,4.062413076,4.71,1.4115,4.9169535538,0.0,0.0015,0.0015,4.71,1.4100000000000001,4.9165231617
2021-02-02 16:30:00,3.9385,0.6775,3.9963468944000002,0.14850000000000002,-0.0025,0.14852104230000002,3.79,0.68,3.8505194455,4.4185,0.6775,4.4701396511,0.14850000000000002,-0.0025,0.14852104230000002,4.27,0.68,4.3238061936
2021-02-02 17:00:00,4.141,0.6215,4.187379043,3.831,-0.11850000000000001,3.8328322752,0.31,0.74,0.8023091673,4.481,0.8215,4.5556803279,3.831,-0.11850000000000001,3.8328322752,0.65,0.9400000000000001,1.1428473214000001
2021-02-02 17:30:00,4.2405,0.6705,4.293181862,3.8405,-0.0695,3.8411288054,0.4,0.74,0.8411896338,4.6005,0.7505000000000001,4.661314246,3.8405,-0.0695,3.8411288054,0.76,0.8200000000000001,1.1180339887
2021-02-02 18:00:00,4.326,0.58,4.3647080086,3.846,-0.01,3.8460130005,0.48,0.59,0.7605918748,4.716,0.67,4.76335554,3.846,-0.01,3.8460130005,0.87,0.68,1.1042191811
2021-02-02 18:30:00,4.2875,0.5645,4.3245018788,3.8475,-0.0655,3.848057497,0.44,0.63,0.7684399781,4.6775,0.6545000000000001,4.7230685470000004,3.8475,-0.0655,3.848057497,0.8300000000000001,0.72,1.0987720419
2021-02-02 19:00:00,4.2205,0.595,4.2622347718,3.8505000000000003,-0.095,3.8516717474,0.37,0.6900000000000001,0.7829431652000001,4.5905000000000005,0.685,4.6413268846,3.8505000000000003,-0.095,3.8516717474,0.74,0.78,1.0751744045
2021-02-02 19:30:00,4.4695,0.6435000000000001,4.5155866175,3.8495,-0.10650000000000001,3.850972929,0.62,0.75,0.9730878686000001,4.8295,0.7335,4.8848840826,3.8495,-0.10650000000000001,3.850972929,0.98,0.84,1.290736224
2021-02-02 20:00:00,3.9825,0.5785,4.0242972678,0.4325,0.0485,0.4352108684,3.55,0.53,3.5893453442,4.4625,0.5785,4.4998409416000005,0.4325,0.0485,0.4352108684,4.03,0.53,4.0647017111
2021-02-02 20:30:00,3.7199999999999998,0.532,3.7578483205,0.0,0.002,0.002,3.7199999999999998,0.53,3.7575657014,4.19,0.502,4.2199649288,0.0,0.002,0.002,4.19,0.5,4.2197274794
2021-02-02 21:00:00,3.63,0.582,3.6763601565,0.0,0.002,0.002,3.63,0.58,3.6760440694,4.08,0.5720000000000001,4.1199009697,0.0,0.002,0.002,4.08,0.5700000000000001,4.1196237692
2021-02-02 21:30:00,3.67,0.632,3.7240198711,0.0,0.002,0.002,3.67,0.63,3.7236809745,4.11,0.622,4.1567997306,0.0,0.002,0.002,4.11,0.62,4.1565009323
2021-02-02 22:00:00,3.52,0.632,3.576286342,0.0,0.002,0.002,3.52,0.63,3.5759334446,3.92,0.622,3.9690406901,0.0,0.002,0.002,3.92,0.62,3.9687277558
2021-02-02 22:30:00,3.4,0.632,3.4582400148,0.0,0.002,0.002,3.4,0.63,3.45787507,3.7800000000000002,0.622,3.8308333297,0.0,0.002,0.002,3.7800000000000002,0.62,3.8305091045
2021-02-02 23:00:00,3.31,0.582,3.3607772909999998,0.0,0.002,0.002,3.31,0.58,3.3604315199,3.66,0.542,3.6999140531,0.0,0.002,0.002,3.66,0.54,3.6996216023
2021-02-02 23:30:00,3.12,0.582,3.1738185203000002,0.0,0.002,0.002,3.12,0.58,3.1734523787,3.44,0.542,3.4824365033999998,0.0,0.002,0.002,3.44,0.54,3.4821257875000002
2021-02-03 00:00:00,3.02,0.392,3.0453347928,0.0,0.002,0.002,3.02,0.39,3.0450779957,3.37,0.672,3.4363474795,0.0,0.002,0.002,3.37,0.67,3.4359569264
2021-02-03 00:30:00,2.89,-0.20800000000000002,2.8974754529,0.0,0.002,0.002,2.89,-0.21,2.8976197128,3.39,1.292,3.627859424,0.0,0.002,0.002,3.39,1.29,3.6271476397
2021-02-03 01:00:00,2.86,-0.20800000000000002,2.8675536612,0.0,0.002,0.002,2.86,-0.21,2.8676994264,3.36,1.272,3.5927126242,0.0,0.002,0.002,3.36,1.27,3.5920050111
2021-02-03 01:30:00,3.02,0.592,3.0774768886,0.0,0.002,0.002,3.02,0.59,3.0770927838,3.34,0.582,3.3903280077,0.0,0.002,0.002,3.34,0.58,3.3899852507
2021-02-03 02:00:00,2.96,0.242,2.9698760916999998,0.0,0.002,0.002,2.96,0.24,2.9697137909,3.34,0.862,3.4494411142,0.0,0.002,0.002,3.34,0.86,3.4489418667000002
2021-02-03 02:30:00,2.88,-0.088,2.8813441308,0.0,0.002,0.002,2.88,-0.09,2.8814059068,3.34,1.142,3.5298390898000003,0.0,0.002,0.002,3.34,1.1400000000000001,3.5291925422
2021-02-03 03:00:00,2.8200000000000003,0.552,2.8735177048000002,0.0,0.002,0.002,2.8200000000000003,0.55,2.8731341772,3.11,0.542,3.1568756707,0.0,0.002,0.002,3.11,0.54,3.1565329081
2021-02-03 03:30:00,2.7800000000000002,0.47200000000000003,2.8197843889,0.0,0.002,0.002,2.7800000000000002,0.47000000000000003,2.819450301,3.06,0.442,3.091757429,0.0,0.002,0.002,3.06,0.44,3.0914721412
2021-02-03 04:00:00,2.94,0.552,2.9913715918,0.0,0.002,0.002,2.94,0.55,2.9910031762,3.24,0.522,3.2817806142,0.0,0.002,0.002,3.24,0.52,3.2814630882999998
2021-02-03 04:30:00,2.87,0.492,2.9118660683,0.0,0.002,0.002,2.87,0.49,2.911528808,3.15,0.452,3.182263974,0.0,0.002,0.002,3.15,0.45,3.1819805153
2021-02-03 05:00:00,2.96,0.542,3.0092131862000002,0.0,0.002,0.002,2.96,0.54,3.0088536023,3.25,0.522,3.2916536877,0.0,0.002,0.002,3.25,0.52,3.2913371143
2021-02-03 05:30:00,2.96,0.272,2.9724710259,0.0,0.002,0.002,2.96,0.27,2.9722886805,3.32,0.812,3.4178566383,0.0,0.002,0.002,3.32,0.81,3.4173820389
2021-02-03 06:00:00,2.99,0.402,3.0169030478,0.0,0.002,0.002,2.99,0.4,3.0166372006,3.32,0.672,3.3873269698,0.0,0.002,0.002,3.32,0.67,3.386930764
2021-02-03 06:30:00,3.2800000000000002,0.07200000000000001,3.2807901487,0.0,0.002,0.002,3.2800000000000002,0.07,3.2807468662,3.81,1.442,4.0737530608,0.0,0.002,0.002,3.81,1.44,4.0730455436
2021-02-03 07:00:00,3.5300000000000002,0.10250000000000001,3.5314878238,0.0,0.0025,0.0025,3.5300000000000002,0.1,3.5314161465,4.12,1.6125,4.4243142124,0.0,0.0025,0.0025,4.12,1.6099999999999999,4.4234036669
2021-02-03 07:30:00,3.75,0.1925,3.7549375827,0.0,0.0025,0.0025,3.75,0.19,3.7548102482,4.37,1.7025000000000001,4.6899260389,0.0,0.0025,0.0025,4.37,1.7000000000000002,4.6890190872
2021-02-03 08:00:00,4.08,0.9925,4.1989827637,0.0,0.0025,0.0025,4.08,0.99,4.1983925495,4.53,1.0625,4.6529352295,0.0,0.0025,0.0025,4.53,1.06,4.65236499
2021-02-03 08:30:00,4.22,1.092,4.35899805,0.0,0.002,0.002,4.22,1.09,4.3584974475,4.68,1.092,4.8057116018,0.0,0.002,0.002,4.68,1.09,4.8052575373
2021-02-03 09:00:00,4.2005,1.0115,4.3205708535,0.0005,0.0015,0.0015811388,4.2,1.01,4.3197337881,4.6605,1.0115,4.7690033026,0.0005,0.0015,0.0015811388,4.66,1.01,4.7681967241
2021-02-03 09:30:00,4.2305,1.0115,4.3497428085,0.0005,0.0015,0.0015811388,4.23,1.01,4.3489079089,4.7005,1.0115,4.8081007165,0.0005,0.0015,0.0015811388,4.7,1.01,4.8072965376
2021-02-03 10:00:00,4.234,1.011,4.3530307833,0.004,0.001,0.0041231056,4.23,1.01,4.3489079089,4.674,1.011,4.7820912789,0.004,0.001,0.0041231056,4.67,1.01,4.7779702804
2021-02-03 10:30:00,4.1315,0.8515,4.2183343277,0.0015,0.0015,0.0021213203,4.13,0.85,4.2165625811,4.5815,0.8515,4.6599564912,0.0015,0.0015,0.0021213203,4.58,0.85,4.6582078099
2021-02-03 11:00:00,4.268,1.001,4.3838139787,0.008,0.001,0.0080622577,4.26,1.0,4.3757970702,4.638,0.991,4.7426917463,0.008,0.001,0.0080622577,4.63,0.99,4.7346594387
2021-02-03 11:30:00,4.153,0.87,4.2431484773,0.013000000000000001,0.0,0.013000000000000001,4.14,0.87,4.2304255105,4.393,0.97,4.4988163999,0.013000000000000001,0.0,0.013000000000000001,4.38,0.97,4.4861230478
2021-02-03 12:00:00,4.3255,0.97,4.4329279545,0.0155,0.0,0.0155,4.31,0.97,4.4178048848,4.5455,0.97,4.6478457643999995,0.0155,0.0,0.0155,4.53,0.97,4.6326882045
2021-02-03 12:30:00,4.2685,0.9695,4.3772162958,0.018500000000000003,-0.0005,0.0185067555,4.25,0.97,4.3592889328,4.4485,0.9695,4.5529202167000005,0.018500000000000003,-0.0005,0.0185067555,4.43,0.97,4.534953142
2021-02-03 13:00:00,4.272,0.6295000000000001,4.3181308746,0.022,-0.0005,0.0220056811,4.25,0.63,4.2964403871,4.522,1.3195000000000001,4.7105800333,0.022,-0.0005,0.0220056811,4.5,1.32,4.6896055271
2021-02-03 13:30:00,4.267,1.0095,4.3847895331,0.017,-0.0005,0.017007351400000002,4.25,1.01,4.368363538,4.517,0.9995,4.6262608281,0.017,-0.0005,0.017007351400000002,4.5,1.0,4.6097722286
2021-02-03 14:00:00,4.1195,0.45,4.144005339,0.0095,0.0,0.0095,4.11,0.45,4.1345616454,4.5895,1.6099999999999999,4.8637033472,0.0095,0.0,0.0095,4.58,1.6099999999999999,4.8547399518
2021-02-03 14:30:00,4.128,0.779,4.200860031,0.018000000000000002,-0.001,0.0180277564,4.11,0.78,4.1833598937,4.318,1.2690000000000001,4.5006094032,0.018000000000000002,-0.001,0.0180277564,4.3,1.27,4.4836257649
2021-02-03 15:00:00,4.1215,1.0295,4.2481328251,0.0115,-0.0005,0.011510864400000001,4.11,1.03,4.2370980635,4.3115,1.0095,4.4281059721,0.0115,-0.0005,0.011510864400000001,4.3,1.01,4.4170238849
2021-02-03 15:30:00,4.02,0.9400000000000001,4.1284379613,0.01,0.0,0.01,4.01,0.9400000000000001,4.1187012516,4.26,0.93,4.3603325561,0.01,0.0,0.01,4.25,0.93,4.3505631819
2021-02-03 16:00:00,3.9050000000000002,0.9015000000000001,4.0077084787,0.005,0.0015,0.0052201533000000005,3.9,0.9,4.0024992192,4.215,0.8915000000000001,4.3082475846,0.005,0.0015,0.0052201533000000005,4.21,0.89,4.3030454332
2021-02-03 16:30:00,3.752,0.7815000000000001,3.8325247879,0.002,0.0015,0.0025,3.75,0.78,3.8302610877000003,4.142,0.7815000000000001,4.2150808118,0.002,0.0015,0.0025,4.14,0.78,4.2128375236
2021-02-03 17:00:00,3.7145,0.6635,3.7732933228,0.20450000000000002,-0.006500000000000001,0.2046032747,3.51,0.67,3.573373756,4.1745,0.6835,4.230085401,0.20450000000000002,-0.006500000000000001,0.2046032747,3.9699999999999998,0.6900000000000001,4.0295161
2021-02-03 17:30:00,4.2245,0.604,4.2674601638,4.7945,-0.546,4.8254892239,-0.5700000000000001,1.15,1.2835108102000001,4.5445,0.744,4.6049990499,4.7945,-0.546,4.8254892239,-0.25,1.29,1.3140015220999999
2021-02-03 18:00:00,4.182,0.454,4.2065710502,4.812,-0.47600000000000003,4.8354854979,-0.63,0.93,1.1232987136,4.522,0.584,4.5595548028,4.812,-0.47600000000000003,4.8354854979,-0.29,1.06,1.0989540482
2021-02-03 18:30:00,4.2305,0.42550000000000004,4.2518443645,4.8105,-0.4545,4.8319230644,-0.58,0.88,1.0539449701,4.5805,0.5655,4.6152757772,4.8105,-0.4545,4.8319230644,-0.23,1.02,1.0456098699
2021-02-03 19:00:00,4.231,0.41450000000000004,4.2512552558,4.811,-0.4655,4.8334678286,-0.58,0.88,1.0539449701,4.551,0.5245000000000001,4.5811244526,4.811,-0.4655,4.8334678286,-0.26,0.99,1.0235721763
2021-02-03 19:30:00,4.3615,0.467,4.3864303539,4.8115,-0.47300000000000003,4.8346935011,-0.45,0.9400000000000001,1.0421612159,4.6815,0.577,4.7169239182,4.8115,-0.47300000000000003,4.8346935011,-0.13,1.05,1.0580170131
2021-02-03 20:00:00,4.1015,0.4685,4.1281708419,4.8115,-0.47150000000000003,4.8345469798,-0.71,0.9400000000000001,1.1780067912,4.3815,0.5785,4.4195253704,4.8115,-0.47150000000000003,4.8345469798,-0.43,1.05,1.1346365057
2021-02-03 20:30:00,3.7465,0.201,3.7518879581,0.5365,0.011,0.5366127561,3.21,0.19,3.2156181365,4.2865,0.8210000000000001,4.364415568,0.5365,0.011,0.5366127561,3.75,0.81,3.8364827642
2021-02-03 21:00:00,3.49,0.152,3.4933084605,0.0,0.002,0.002,3.49,0.15,3.4932220084,4.06,0.922,4.1633741124,0.0,0.002,0.002,4.06,0.92,4.1629316593
2021-02-03 21:30:00,3.58,0.5425,3.6208709242,0.0,0.0025,0.0025,3.58,0.54,3.6204972034000003,4.02,0.5225000000000001,4.0538137907,0.0,0.0025,0.0025,4.02,0.52,4.0534923214
2021-02-03 22:00:00,3.42,0.5425,3.462759918,0.0,0.0025,0.0025,3.42,0.54,3.4623691311,3.83,0.5225000000000001,3.8654761995999998,0.0,0.0025,0.0025,3.83,0.52,3.8651390661000002
2021-02-03 22:30:00,3.2800000000000002,0.5720000000000001,3.3295020649,0.0,0.002,0.002,3.2800000000000002,0.5700000000000001,3.329159053,3.67,0.542,3.709806464,0.0,0.002,0.002,3.67,0.54,3.7095147931
2021-02-03 23:00:00,3.16,0.5425,3.2062292884,0.0,0.0025,0.0025,3.16,0.54,3.2058072306,3.52,0.5125000000000001,3.5571134716,0.0,0.0025,0.0025,3.52,0.51,3.5567541383
2021-02-03 23:30:00,3.08,0.5825,3.1345982597,0.0,0.0025,0.0025,3.08,0.58,3.1341346493,3.42,0.5425,3.462759918,0.0,0.0025,0.0025,3.42,0.54,3.4623691311
2021-02-04 00:00:00,3.08,0.582,3.1345053836,0.0,0.002,0.002,3.08,0.58,3.1341346493,3.39,0.542,3.4330546164999998,0.0,0.002,0.002,3.39,0.54,3.4327394308
2021-02-04 00:30:00,2.93,0.5325,2.9779953408,0.0,0.0025,0.0025,2.93,0.53,2.9775493279000003,3.24,0.49250000000000005,3.2772177605,0.0,0.0025,0.0025,3.24,0.49,3.2768429929
2021-02-04 01:00:00,2.89,0.5025000000000001,2.9333609137,0.0,0.0025,0.0025,2.89,0.5,2.9329336849,3.2,0.47250000000000003,3.2346956967000002,0.0,0.0025,0.0025,3.2,0.47000000000000003,3.2343314611
2021-02-04 01:30:00,2.84,-0.058,2.8405921918,0.0,0.002,0.002,2.84,-0.06,2.8406337321,3.27,0.962,3.4085692013,0.0,0.002,0.002,3.27,0.96,3.4080052817
2021-02-04 02:00:00,2.7800000000000002,-0.158,2.7844863081,0.0,0.002,0.002,2.7800000000000002,-0.16,2.7846005099,3.22,1.012,3.3752842843,0.0,0.002,0.002,3.22,1.01,3.3746851705
2021-02-04 02:30:00,2.7800000000000002,0.4425,2.8149966696,0.0,0.0025,0.0025,2.7800000000000002,0.44,2.814604768,3.05,0.4025,3.0764437668,0.0,0.0025,0.0025,3.05,0.4,3.0761176831
2021-02-04 03:00:00,2.69,0.422,2.7228999247,0.0,0.002,0.002,2.69,0.42,2.722590678,2.9699999999999998,0.382,2.9944655617000002,0.0,0.002,0.002,2.9699999999999998,0.38,2.9942110814
2021-02-04 03:30:00,2.76,0.4425,2.7952470821,0.0,0.0025,0.0025,2.76,0.44,2.7948524111,3.04,0.3825,3.0639690354,0.0,0.0025,0.0025,3.04,0.38,3.0636579444
2021-02-04 04:00:00,2.76,0.41250000000000003,2.790655165,0.0,0.0025,0.0025,2.76,0.41000000000000003,2.7902867236,3.04,0.3825,3.0639690354,0.0,0.0025,0.0025,3.04,0.38,3.0636579444
2021-02-04 04:30:00,2.76,0.41200000000000003,2.7905813014,0.0,0.002,0.002,2.76,0.41000000000000003,2.7902867236,3.04,0.382,3.0639066565,0.0,0.002,0.002,3.04,0.38,3.0636579444
2021-02-04 05:00:00,2.76,0.41200000000000003,2.7905813014,0.0,0.002,0.002,2.76,0.41000000000000003,2.7902867236,3.04,0.422,3.069150371,0.0,0.002,0.002,3.04,0.42,3.0688760157
2021-02-04 05:30:00,2.76,-0.28750000000000003,2.7749335578,0.0,0.0025,0.0025,2.76,-0.29,2.7751936869,3.25,1.1825,3.4584398578,0.0,0.0025,0.0025,3.25,1.18,3.4575858630000003
2021-02-04 06:00:00,2.9,-0.108,2.9020103377,0.0,0.002,0.002,2.9,-0.11,2.902085457,3.36,1.072,3.5268660309,0.0,0.002,0.002,3.36,1.07,3.5262586405
2021-02-04 06:30:00,3.31,0.6625,3.3756490117,0.0,0.0025,0.0025,3.31,0.66,3.3751592555,3.65,0.6325000000000001,3.7043968807,0.0,0.0025,0.0025,3.65,0.63,3.7039708422
2021-02-04 07:00:00,3.47,0.7125,3.542394141,0.0,0.0025,0.0025,3.47,0.71,3.5418921496999998,3.84,0.7125,3.9055417358,0.0,0.0025,0.0025,3.84,0.71,3.9050864267
2021-02-04 07:30:00,3.67,0.3325,3.6850313771,0.0,0.0025,0.0025,3.67,0.33,3.6848066435,4.21,1.2725,4.3981082581,0.0,0.0025,0.0025,4.21,1.27,4.3973855869000005
2021-02-04 08:00:00,3.89,0.1625,3.8933926401,0.0,0.0025,0.0025,3.89,0.16,3.8932890979,4.53,1.6525,4.8219971226,0.0,0.0025,0.0025,4.53,1.65,4.8211409438
2021-02-04 08:30:00,4.16,0.2625,4.1682737734,0.0,0.0025,0.0025,4.16,0.26,4.1681170809,4.84,1.7825000000000002,5.1578005244,0.0,0.0025,0.0025,4.84,1.78,5.1569370754
2021-02-04 09:00:00,4.27,0.3225,4.2821613993,0.0,0.0025,0.0025,4.27,0.32,4.2819738439,4.95,1.7225000000000001,5.2411359694,0.0,0.0025,0.0025,4.95,1.72,5.240314876
2021-02-04 09:30:00,4.39,1.0325,4.5097845015,0.0,0.0025,0.0025,4.39,1.03,4.5092127915999995,4.88,1.0225,4.9859709436,0.0,0.0025,0.0025,4.88,1.02,4.9854588555
2021-02-04 10:00:00,4.39,1.0325,4.5097845015,0.0,0.0025,0.0025,4.39,1.03,4.5092127915999995,4.91,1.0225,5.0153371023,0.0,0.0025,0.0025,4.91,1.02,5.014828013
2021-02-04 10:30:00,4.3305,0.9520000000000001,4.4339073344,0.0005,0.002,0.0020615528,4.33,0.9500000000000001,4.4329899616,4.8505,1.052,4.9632705195,0.0005,0.002,0.0020615528,4.85,1.05,4.9623583103
2021-02-04 11:00:00,4.4135,1.0515,4.5370292593,0.0035,0.0015,0.0038078866,4.41,1.05,4.5332769604,4.9035,1.0515,5.0149740278,0.0035,0.0015,0.0038078866,4.9,1.05,5.0112373721
2021-02-04 11:30:00,4.501,1.012,4.6133659079000005,0.001,0.002,0.0022360680000000003,4.5,1.01,4.6119518644,4.981,1.002,5.0807838962,0.001,0.002,0.0022360680000000003,4.98,1.0,5.0794094145
2021-02-04 12:00:00,4.5315,0.9715,4.6344691713,0.0015,0.0015,0.0021213203,4.53,0.97,4.6326882045,5.0115,0.9715,5.1047962251,0.0015,0.0015,0.0021213203,5.01,0.97,5.1030383107
2021-02-04 12:30:00,4.533,0.49150000000000005,4.5595680991,0.003,0.0015,0.0033541020000000003,4.53,0.49,4.5564240365,5.173,1.5715,5.4064351702,0.003,0.0015,0.0033541020000000003,5.17,1.57,5.4031287232
2021-02-04 13:00:00,4.483,0.49150000000000005,4.5098626642,0.003,0.0015,0.0033541020000000003,4.48,0.49,4.5067172088,5.133,1.5514999999999999,5.3623540773,0.003,0.0015,0.0033541020000000003,5.13,1.55,5.359048423
2021-02-04 13:30:00,4.482,0.932,4.5778759267,0.002,0.002,0.0028284271,4.48,0.93,4.5755109004,4.942,0.932,5.0291140373,0.002,0.002,0.0028284271,4.94,0.93,5.0267782923
2021-02-04 14:00:00,4.2635,0.8715,4.3516599706,0.0035,0.0015,0.0038078866,4.26,0.87,4.3479305422,4.7135,0.8715,4.7933907101,0.0035,0.0015,0.0038078866,4.71,0.87,4.7896763983
2021-02-04 14:30:00,4.2155,0.871,4.3045419327,0.0055000000000000005,0.001,0.005590169900000001,4.21,0.87,4.298953361,4.6555,0.871,4.7362771509,0.0055000000000000005,0.001,0.005590169900000001,4.65,0.87,4.7306870537
