Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 15:00:00,4.165,0.811,4.2432235388,0.005,0.001,0.0050990195,4.16,0.81,4.2381245852,4.595,0.791,4.6625857633,0.005,0.001,0.0050990195,4.59,0.79,4.6574885937
2021-02-04 15:30:00,4.1635,0.7515000000000001,4.2307782381,0.0035,0.0015,0.0038078866,4.16,0.75,4.2270675415,4.5535,0.7315,4.6118818827,0.0035,0.0015,0.0038078866,4.55,0.73,4.6081883642
2021-02-04 16:00:00,3.872,0.6015,3.918441814,0.002,0.0015,0.0025,3.87,0.6000000000000001,3.9162354373,4.252,0.5915,4.2929449391,0.002,0.0015,0.0025,4.25,0.59,4.2907575089
2021-02-04 16:30:00,3.7515,0.5315,3.7889635126,0.0015,0.0015,0.0021213203,3.75,0.53,3.7872681447,4.1815,0.5115000000000001,4.2126683349,0.0015,0.0015,0.0021213203,4.18,0.51,4.2109975065
2021-02-04 17:00:00,3.7315,0.515,3.7668710158,0.24150000000000002,-0.015,0.2419653901,3.49,0.53,3.5300141643,4.1915,0.495,4.2206275896,0.24150000000000002,-0.015,0.2419653901,3.95,0.51,3.9827879682000003
2021-02-04 17:30:00,4.093,0.2,4.0978834781,4.803,-0.58,4.8378930331,-0.71,0.78,1.0547511555,4.453,0.8200000000000001,4.5278702499,4.803,-0.58,4.8378930331,-0.35000000000000003,1.4,1.443086969
2021-02-04 18:00:00,4.266,0.557,4.3022093162,4.816,-0.543,4.8465147271,-0.55,1.1,1.2298373876,4.636,0.6970000000000001,4.6881024946,4.816,-0.543,4.8465147271,-0.18,1.24,1.2529964086
2021-02-04 18:30:00,4.2445,0.512,4.2752689097,4.8145,-0.518,4.8422860562,-0.5700000000000001,1.03,1.177200068,4.6345,0.642,4.6787556304999995,4.8145,-0.518,4.8422860562,-0.18,1.16,1.1738824473
2021-02-04 19:00:00,4.083,0.3715,4.0998660039,4.813,-0.4585,4.83478968,-0.73,0.8300000000000001,1.1053506231,4.453,0.7015,4.5079165088,4.813,-0.4585,4.83478968,-0.36,1.16,1.2145781161
2021-02-04 19:30:00,4.2885,0.001,4.2885001166,4.8085,-0.389,4.8242090803,-0.52,0.39,0.65,4.6885,1.001,4.7941665855,4.8085,-0.389,4.8242090803,-0.12,1.3900000000000001,1.3951702405
2021-02-04 20:00:00,3.7635,0.016,3.7635340107,0.5135000000000001,0.026000000000000002,0.5141578065,3.25,-0.01,3.2500153846,4.3935,0.976,4.5006019875,0.5135000000000001,0.026000000000000002,0.5141578065,3.88,0.9500000000000001,3.994608867
2021-02-04 20:30:00,3.58,0.5025000000000001,3.6150942242,0.0,0.0025,0.0025,3.58,0.5,3.6147475707,4.09,0.49250000000000005,4.1195456364,0.0,0.0025,0.0025,4.09,0.49,4.1192475041
2021-02-04 21:00:00,3.55,0.5325,3.5897153439,0.0,0.0025,0.0025,3.55,0.53,3.5893453442,4.04,0.5225000000000001,4.0736477818,0.0,0.0025,0.0025,4.04,0.52,4.0733278778
2021-02-04 21:30:00,3.55,0.07250000000000001,3.5507402397,0.0,0.0025,0.0025,3.55,0.07,3.5506900738000002,4.17,1.0925,4.3107373209,0.0,0.0025,0.0025,4.17,1.09,4.3101044071
2021-02-04 22:00:00,3.31,0.292,3.3228547967,0.0,0.002,0.002,3.31,0.29,3.3226796415,3.8,0.712,3.8661277785,0.0,0.002,0.002,3.8,0.71,3.8657599512000003
2021-02-04 22:30:00,3.2,0.522,3.2422961,0.0,0.002,0.002,3.2,0.52,3.2419747069,3.59,0.492,3.6235568162,0.0,0.002,0.002,3.59,0.49,3.6232858016
2021-02-04 23:00:00,3.13,0.5720000000000001,3.1818365766,0.0,0.002,0.002,3.13,0.5700000000000001,3.1814776441,3.5,0.542,3.5417176624,0.0,0.002,0.002,3.5,0.54,3.5414121477
2021-02-04 23:30:00,3.01,0.242,3.0197125691,0.0,0.002,0.002,3.01,0.24,3.019552947,3.42,0.772,3.5060496289,0.0,0.002,0.002,3.42,0.77,3.5056097900000003
2021-02-05 00:00:00,2.93,0.242,2.9399768707,0.0,0.002,0.002,2.93,0.24,2.9398129192,3.3,0.662,3.3657456826,0.0,0.002,0.002,3.3,0.66,3.365352879
2021-02-05 00:30:00,2.73,-0.23800000000000002,2.7403547216,0.0,0.002,0.002,2.73,-0.24,2.740529146,3.2,1.032,3.3622944546999998,0.0,0.002,0.002,3.2,1.03,3.3616811270999998
2021-02-05 01:00:00,2.64,-0.34800000000000003,2.6628375842,0.0,0.002,0.002,2.64,-0.35000000000000003,2.6630996977,3.15,1.1320000000000001,3.3472263144,0.0,0.002,0.002,3.15,1.13,3.3465504628
2021-02-05 01:30:00,2.81,-0.308,2.8268293192,0.0,0.002,0.002,2.81,-0.31,2.8270479303,3.32,1.172,3.5207930925,0.0,0.002,0.002,3.32,1.17,3.5201278386
2021-02-05 02:00:00,2.7800000000000002,-0.308,2.7970098319,0.0,0.002,0.002,2.7800000000000002,-0.31,2.7972307735,3.2800000000000002,1.172,3.4830997689,0.0,0.002,0.002,3.2800000000000002,1.17,3.4824273144
2021-02-05 02:30:00,2.75,-0.308,2.7671942469,0.0,0.002,0.002,2.75,-0.31,2.7674175688,3.25,1.172,3.4548638179,0.0,0.002,0.002,3.25,1.17,3.4541858665
2021-02-05 03:00:00,2.59,-0.358,2.6146250209,0.0,0.002,0.002,2.59,-0.36,2.6148996157,3.07,1.1219999999999999,3.2686058190000002,0.0,0.002,0.002,3.07,1.12,3.2679198277
2021-02-05 03:30:00,2.62,-0.358,2.6443456658,0.0,0.002,0.002,2.62,-0.36,2.6446171746,3.11,1.1219999999999999,3.3062038655,0.0,0.002,0.002,3.11,1.12,3.3055256768
2021-02-05 04:00:00,2.66,-0.358,2.6839828613,0.0,0.002,0.002,2.66,-0.36,2.6842503609,3.15,1.1219999999999999,3.3438576525,0.0,0.002,0.002,3.15,1.12,3.3431871022
2021-02-05 04:30:00,2.74,-0.298,2.7561574701,0.0,0.002,0.002,2.74,-0.30000000000000004,2.7563744303,3.23,1.182,3.4394801933,0.0,0.002,0.002,3.23,1.18,3.438793393
2021-02-05 05:00:00,2.7800000000000002,-0.298,2.7959263223,0.0,0.002,0.002,2.7800000000000002,-0.30000000000000004,2.7961401968,3.26,1.182,3.4676683809,0.0,0.002,0.002,3.26,1.18,3.4669871647
2021-02-05 05:30:00,2.7800000000000002,-0.298,2.7959263223,0.0,0.002,0.002,2.7800000000000002,-0.30000000000000004,2.7961401968,3.26,1.182,3.4676683809,0.0,0.002,0.002,3.26,1.18,3.4669871647
2021-02-05 06:00:00,2.7800000000000002,-0.248,2.7910399496,0.0,0.002,0.002,2.7800000000000002,-0.25,2.791218372,3.26,1.242,3.4885762139,0.0,0.002,0.002,3.26,1.24,3.4878646763
2021-02-05 06:30:00,3.09,-0.168,3.0945636203,0.0,0.002,0.002,3.09,-0.17,3.0946728422,3.62,1.322,3.8538401627,0.0,0.002,0.002,3.62,1.32,3.8531545518
2021-02-05 07:00:00,3.55,0.5720000000000001,3.5957869792,0.0,0.002,0.002,3.55,0.5700000000000001,3.5954693713,3.9699999999999998,0.842,4.0583080218,0.0,0.002,0.002,3.9699999999999998,0.84,4.0578935422
2021-02-05 07:30:00,3.7,0.8625,3.7991981062,0.0,0.0025,0.0025,3.7,0.86,3.7986313325000003,4.1,0.7825000000000001,4.1740036236,0.0,0.0025,0.0025,4.1,0.78,4.1735356713
2021-02-05 08:00:00,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579,4.3,0.8725,4.3876253543,0.0,0.0025,0.0025,4.3,0.87,4.3871289017
2021-02-05 08:30:00,4.2,0.932,4.3021650364,0.0,0.002,0.002,4.2,0.93,4.3017322092,4.63,0.912,4.7189664123,0.0,0.002,0.002,4.63,0.91,4.718580295
2021-02-05 09:00:00,4.07,0.8925000000000001,4.1667080831,0.0,0.0025,0.0025,4.07,0.89,4.1661733041,4.52,0.8725,4.6034396108,0.0,0.0025,0.0025,4.52,0.87,4.6029664348
2021-02-05 09:30:00,4.071,0.6115,4.1166701653,0.001,0.0015,0.0018027756000000002,4.07,0.61,4.1154586622,4.5809999999999995,1.0415,4.6979020052,0.001,0.0015,0.0018027756000000002,4.58,1.04,4.6965945109
2021-02-05 10:00:00,4.1335,0.2715,4.1424068487,0.0035,0.0015,0.0038078866,4.13,0.27,4.1388162559,4.6935,1.4115,4.9011503242,0.0035,0.0015,0.0038078866,4.69,1.4100000000000001,4.8973666393
2021-02-05 10:30:00,4.026,0.771,4.0991605238,0.006,0.001,0.0060827625,4.02,0.77,4.0930795252,4.456,0.761,4.5205151255,0.006,0.001,0.0060827625,4.45,0.76,4.5144324117
2021-02-05 11:00:00,4.1115,0.8415,4.1967314067,0.0015,0.0015,0.0021213203,4.11,0.84,4.1949612632,4.5715,0.8415,4.6483044758,0.0015,0.0015,0.0021213203,4.57,0.84,4.6465578658
2021-02-05 11:30:00,4.0565,0.5605,4.0950399876,0.006500000000000001,0.0005,0.0065192024,4.05,0.56,4.0885327442,4.5365,1.0205,4.6498658583,0.006500000000000001,0.0005,0.0065192024,4.53,1.02,4.6434146918
2021-02-05 12:00:00,4.059,0.8105,4.1391292865,0.009000000000000001,0.0005,0.0090138782,4.05,0.81,4.130205806,4.439,0.8105,4.5123864252,0.009000000000000001,0.0005,0.0090138782,4.43,0.81,4.5034431272
2021-02-05 12:30:00,4.061,0.84,4.146965276,0.011,0.0,0.011,4.05,0.84,4.1361939026,4.441,0.8300000000000001,4.5178956385,0.011,0.0,0.011,4.43,0.8300000000000001,4.5070833141
2021-02-05 13:00:00,3.9955,0.751,4.0654669166,0.0055000000000000005,0.001,0.005590169900000001,3.99,0.75,4.0598768454,4.4355,0.771,4.5020108007,0.0055000000000000005,0.001,0.005590169900000001,4.43,0.77,4.4964207988
2021-02-05 13:30:00,3.855,0.0815,3.8558614148,0.005,0.0015,0.0052201533000000005,3.85,0.08,3.8508310790999998,4.435,1.1915,4.5922649368,0.005,0.0015,0.0052201533000000005,4.43,1.19,4.5870469804
2021-02-05 14:00:00,3.6365,0.081,3.6374019918,0.006500000000000001,0.001,0.0065764732,3.63,0.08,3.6308814357,4.1465,1.141,4.3006212633,0.006500000000000001,0.001,0.0065764732,4.14,1.1400000000000001,4.2940889604
2021-02-05 14:30:00,3.542,0.52,3.579967039,0.012,0.0,0.012,3.5300000000000002,0.52,3.5680947297,3.8120000000000003,0.5,3.8446513496,0.012,0.0,0.012,3.8,0.5,3.8327535793000003
2021-02-05 15:00:00,3.508,0.5005000000000001,3.5435242697,0.008,0.0005,0.0080156098,3.5,0.5,3.5355339059,3.868,0.5005000000000001,3.9002466909,0.008,0.0005,0.0080156098,3.86,0.5,3.8922487074000003
2021-02-05 15:30:00,3.4725,0.47150000000000003,3.5043642077,0.0025,0.0015,0.0029154759,3.47,0.47000000000000003,3.5016853085,3.8925,0.4615,3.9197625566000003,0.0025,0.0015,0.0029154759,3.89,0.46,3.9171035217
2021-02-05 16:00:00,3.4105,0.1315,3.4130342073,0.0005,0.0015,0.0015811388,3.41,0.13,3.4124771062,3.9305,0.7615000000000001,4.0035874538,0.0005,0.0015,0.0015811388,3.93,0.76,4.0028115119
2021-02-05 16:30:00,3.3105,0.2215,3.3179018219,0.0005,0.0015,0.0015811388,3.31,0.22,3.3173031215,3.7805,0.5015000000000001,3.8136180328,0.0005,0.0015,0.0015811388,3.7800000000000002,0.5,3.8129253861
2021-02-05 17:00:00,3.38,0.382,3.4015178965,0.0,0.002,0.002,3.38,0.38,3.4012938715,3.86,0.382,3.8788560169,0.0,0.002,0.002,3.86,0.38,3.8786595623
2021-02-05 17:30:00,3.52,0.0425,3.5202565603,0.0,0.0025,0.0025,3.52,0.04,3.5202272654,4.17,0.9125000000000001,4.2686714854,0.0,0.0025,0.0025,4.17,0.91,4.2681377672
2021-02-05 18:00:00,3.9055,0.422,3.9282329679,3.8655,-0.438,3.8902357576,0.04,0.86,0.8609297300000001,4.2855,0.532,4.3183948696,3.8655,-0.438,3.8902357576,0.42,0.97,1.0570241246
2021-02-05 18:30:00,3.9425,0.34500000000000003,3.9575663292,4.8125,-0.515,4.8399774018,-0.87,0.86,1.2233151679,4.2725,0.485,4.2999396798,4.8125,-0.515,4.8399774018,-0.54,1.0,1.1364858116
2021-02-05 19:00:00,3.8135,0.3675,3.8311667283,4.8035,-0.4325,4.8229315255,-0.99,0.8,1.2728314892,4.1335,0.48750000000000004,4.1621483035,4.8035,-0.4325,4.8229315255,-0.67,0.92,1.1381124725
2021-02-05 19:30:00,3.7885,0.3815,3.8076599769,4.8085,-0.41850000000000004,4.8266773768,-1.02,0.8,1.2963024338,4.0885,0.5015000000000001,4.1191424472,4.8085,-0.41850000000000004,4.8266773768,-0.72,0.92,1.1682465493
2021-02-05 20:00:00,3.5415,0.35000000000000003,3.5587529066,3.0815,0.16,3.0856510253,0.46,0.19,0.4976946855,3.8915,0.39,3.9109937676,3.0815,0.16,3.0856510253,0.81,0.23,0.8420213774
2021-02-05 20:30:00,3.3105,0.2485,3.3198136243,1.3805,0.1385,1.3874301784,1.9300000000000002,0.11,1.9331321734,3.7305,0.4485,3.75736377,1.3805,0.1385,1.3874301784,2.35,0.31,2.3703586227
2021-02-05 21:00:00,2.93,0.232,2.9391706313,0.0,0.002,0.002,2.93,0.23,2.9390134399,3.37,0.212,3.376661665,0.0,0.002,0.002,3.37,0.21,3.3765366871999998
2021-02-05 21:30:00,2.75,0.14200000000000002,2.7536637413,0.0,0.002,0.002,2.75,0.14,2.7535613304,3.16,0.122,3.1623541864,0.0,0.002,0.002,3.16,0.12,3.1622776602
2021-02-05 22:00:00,2.47,0.082,2.4713607588,0.0,0.002,0.002,2.47,0.08,2.471295207,2.84,0.062,2.8406766799,0.0,0.002,0.002,2.84,0.06,2.8406337321
2021-02-05 22:30:00,2.37,0.082,2.3714181411,0.0,0.002,0.002,2.37,0.08,2.3713498266,2.7199999999999998,0.032,2.7201882288,0.0,0.002,0.002,2.7199999999999998,0.03,2.7201654361000003
2021-02-05 23:00:00,2.27,0.082,2.2714805744,0.0,0.002,0.002,2.27,0.08,2.2714092542,2.6,0.032,2.6001969155999998,0.0,0.002,0.002,2.6,0.03,2.6001730712
2021-02-05 23:30:00,2.21,0.002,2.2100009050000002,0.0,0.002,0.002,2.21,0.0,2.21,2.5300000000000002,0.132,2.5334411381,0.0,0.002,0.002,2.5300000000000002,0.13,2.5333377193
2021-02-06 00:00:00,2.14,-0.11800000000000001,2.1432508019,0.0,0.002,0.002,2.14,-0.12,2.1433618453,2.47,0.242,2.4818267466,0.0,0.002,0.002,2.47,0.24,2.4816325272
2021-02-06 00:30:00,2.07,-0.008,2.0700154589,0.0,0.002,0.002,2.07,-0.01,2.0700241544,2.35,0.07200000000000001,2.35110272,0.0,0.002,0.002,2.35,0.07,2.351042322
2021-02-06 01:00:00,2.34,0.07200000000000001,2.3411074303,0.0,0.002,0.002,2.34,0.07,2.3410467744,2.64,0.032,2.6401939323,0.0,0.002,0.002,2.64,0.03,2.640170449
2021-02-06 01:30:00,2.44,0.07200000000000001,2.4410620639,0.0,0.002,0.002,2.44,0.07,2.4410038918,2.74,0.032,2.7401868549,0.0,0.002,0.002,2.74,0.03,2.7401642287
2021-02-06 02:00:00,2.25,0.07200000000000001,2.2511517052,0.0,0.002,0.002,2.25,0.07,2.2510886255,2.5300000000000002,0.032,2.5302023634,0.0,0.002,0.002,2.5300000000000002,0.03,2.5301778594
2021-02-06 02:30:00,2.06,0.07200000000000001,2.0612578684,0.0,0.002,0.002,2.06,0.07,2.0611889773,2.33,0.032,2.3302197320999998,0.0,0.002,0.002,2.33,0.03,2.330193125
2021-02-06 03:00:00,2.01,0.07200000000000001,2.0112891388,0.0,0.002,0.002,2.01,0.07,2.0112185361,2.27,0.032,2.2702255395,0.0,0.002,0.002,2.27,0.03,2.2701982292
2021-02-06 03:30:00,2.01,0.07200000000000001,2.0112891388,0.0,0.002,0.002,2.01,0.07,2.0112185361,2.27,0.032,2.2702255395,0.0,0.002,0.002,2.27,0.03,2.2701982292
2021-02-06 04:00:00,2.01,0.07200000000000001,2.0112891388,0.0,0.002,0.002,2.01,0.07,2.0112185361,2.27,0.082,2.2714805744,0.0,0.002,0.002,2.27,0.08,2.2714092542
2021-02-06 04:30:00,2.01,0.10200000000000001,2.0125863957,0.0,0.002,0.002,2.01,0.1,2.0124860248,2.23,0.052000000000000005,2.2306061956,0.0,0.002,0.002,2.23,0.05,2.2305604677
2021-02-06 05:00:00,2.06,0.10200000000000001,2.0625236968,0.0,0.002,0.002,2.06,0.1,2.0624257562,2.31,0.052000000000000005,2.3105852073,0.0,0.002,0.002,2.31,0.05,2.3105410622
2021-02-06 05:30:00,2.2800000000000002,0.192,2.288069929,0.0,0.002,0.002,2.2800000000000002,0.19,2.28790297,2.54,0.152,2.544543967,0.0,0.002,0.002,2.54,0.15,2.5444252789
2021-02-06 06:00:00,2.34,0.242,2.3524803931,0.0,0.002,0.002,2.34,0.24,2.3522754941,2.61,0.192,2.6170525406,0.0,0.002,0.002,2.61,0.19,2.6169065707
2021-02-06 06:30:00,2.59,0.022,2.5900934346,0.0,0.002,0.002,2.59,0.02,2.5900772189,2.98,0.8220000000000001,3.0912916394,0.0,0.002,0.002,2.98,0.8200000000000001,3.0907604242
2021-02-06 07:00:00,2.84,0.12250000000000001,2.8426407177,0.0,0.0025,0.0025,2.84,0.12,2.8425340807,3.26,0.9125000000000001,3.3853000236,0.0,0.0025,0.0025,3.26,0.91,3.3846270105
2021-02-06 07:30:00,2.98,0.12250000000000001,2.9825167644,0.0,0.0025,0.0025,2.98,0.12,2.9824151287,3.45,1.0325,3.601188172,0.0,0.0025,0.0025,3.45,1.03,3.6004721913
2021-02-06 08:00:00,3.06,0.5925,3.1168343314999998,0.0,0.0025,0.0025,3.06,0.59,3.1163600562,3.42,0.5825,3.4692515403,0.0,0.0025,0.0025,3.42,0.58,3.4688326567
2021-02-06 08:30:00,3.18,0.5925,3.2347266113,0.0,0.0025,0.0025,3.18,0.59,3.2342696239,3.56,0.5825,3.6073406063,0.0,0.0025,0.0025,3.56,0.58,3.6069377594
2021-02-06 09:00:00,3.34,0.652,3.4030433438,0.0,0.002,0.002,3.34,0.65,3.4026607236,3.75,0.642,3.8045583186,0.0,0.002,0.002,3.75,0.64,3.8042213395
2021-02-06 09:30:00,3.48,0.612,3.5334040245000002,0.0,0.002,0.002,3.48,0.61,3.5330581654,3.91,0.612,3.9576058419,0.0,0.002,0.002,3.91,0.61,3.9572970573
2021-02-06 10:00:00,3.5105,0.462,3.5407702905000003,0.0005,0.002,0.0020615528,3.51,0.46,3.5400141243,3.9705,0.652,4.0236767079,0.0005,0.002,0.0020615528,3.9699999999999998,0.65,4.0228596794
2021-02-06 10:30:00,3.4205,-0.2185,3.4274717358,0.0005,0.0015,0.0015811388,3.42,-0.22,3.4270687183,4.0805,1.3115,4.2860835853,0.0005,0.0015,0.0015811388,4.08,1.31,4.2851487722
2021-02-06 11:00:00,3.6015,0.3715,3.6206096862,0.0015,0.0015,0.0021213203,3.6,0.37,3.6189639401,4.0815,0.7415,4.1483086312,0.0015,0.0015,0.0021213203,4.08,0.74,4.1465648433
2021-02-06 11:30:00,3.5315,0.0315,3.5316404828,0.0015,0.0015,0.0021213203,3.5300000000000002,0.03,3.5301274765,4.1115,0.9715,4.2247182746,0.0015,0.0015,0.0021213203,4.11,0.97,4.2229136861
2021-02-06 12:00:00,3.4015,0.251,3.410748195,0.0015,0.001,0.0018027756000000002,3.4,0.25,3.4091787867,3.8915,0.681,3.9506370689,0.0015,0.001,0.0018027756000000002,3.89,0.68,3.9489872119
2021-02-06 12:30:00,3.294,0.081,3.2949957511,0.004,0.001,0.0041231056,3.29,0.08,3.2909725006,3.814,0.681,3.8743201984,0.004,0.001,0.0041231056,3.81,0.68,3.8702067128
2021-02-06 13:00:00,3.403,0.3415,3.4200922868,0.003,0.0015,0.0033541020000000003,3.4,0.34,3.4169577112000002,3.833,0.3415,3.8481828504,0.003,0.0015,0.0033541020000000003,3.83,0.34,3.845061768
2021-02-06 13:30:00,3.2035,0.231,3.2118177486,0.0035,0.001,0.0036400549,3.2,0.23,3.2082549774,3.6435,0.401,3.6655004092,0.0035,0.001,0.0036400549,3.64,0.4,3.6619120689
2021-02-06 14:00:00,3.163,0.3015,3.1773371319,0.003,0.0015,0.0033541020000000003,3.16,0.30000000000000004,3.1742085628,3.583,0.35150000000000003,3.600200168,0.003,0.0015,0.0033541020000000003,3.58,0.35000000000000003,3.5970682507
2021-02-06 14:30:00,3.193,0.301,3.2071560611,0.003,0.001,0.0031622777,3.19,0.30000000000000004,3.2040755297,3.563,0.301,3.5756915415,0.003,0.001,0.0031622777,3.56,0.30000000000000004,3.5726180876
2021-02-06 15:00:00,3.263,0.301,3.2768536739,0.003,0.001,0.0031622777,3.26,0.30000000000000004,3.2737745799,3.633,0.301,3.6454478463,0.003,0.001,0.0031622777,3.63,0.30000000000000004,3.6423755984
2021-02-06 15:30:00,3.1615,0.301,3.1757964749,0.0015,0.001,0.0018027756000000002,3.16,0.30000000000000004,3.1742085628,3.5615,0.271,3.5717955219,0.0015,0.001,0.0018027756000000002,3.56,0.27,3.5702240826000002
2021-02-06 16:00:00,2.9215,0.241,2.931423417,0.0015,0.001,0.0018027756000000002,2.92,0.24,2.9298464124,3.3315,0.241,3.34020557,0.0015,0.001,0.0018027756000000002,3.33,0.24,3.3386374466
2021-02-06 16:30:00,2.92,0.242,2.9300109215,0.0,0.002,0.002,2.92,0.24,2.9298464124,3.37,0.242,3.3786778479,0.0,0.002,0.002,3.37,0.24,3.3785351856
2021-02-06 17:00:00,2.992,0.0545,2.9924963241,0.182,-0.0055000000000000005,0.1820830854,2.81,0.06,2.8106404964,3.502,0.4445,3.5300969179,0.182,-0.0055000000000000005,0.1820830854,3.32,0.45,3.3503581898
2021-02-06 17:30:00,3.3015,0.199,3.3074919878999998,4.0815,-0.151,4.0842922582,-0.78,0.35000000000000003,0.8549268975000001,3.6115,0.299,3.6238561299,4.0815,-0.151,4.0842922582,-0.47000000000000003,0.45,0.6506919394
2021-02-06 18:00:00,3.479,-0.1375,3.4817161358,4.809,-0.3975,4.8254002166,-1.33,0.26,1.3551752654,3.829,0.5725,3.8715626367000002,4.809,-0.3975,4.8254002166,-0.98,0.97,1.3788763541
2021-02-06 18:30:00,3.2984999999999998,-0.394,3.3219479602,0.5585,0.016,0.5587291383,2.74,-0.41000000000000003,2.7705053691,3.9585,0.796,4.0377392499,0.5585,0.016,0.5587291383,3.4,0.78,3.4883233795
2021-02-06 19:00:00,3.12,-0.5975,3.1766973809,0.0,0.0025,0.0025,3.12,-0.6000000000000001,3.1771685508,3.86,0.9325,3.9710396938,0.0,0.0025,0.0025,3.86,0.93,3.9704533746
2021-02-06 19:30:00,3.12,-0.108,3.1218686712,0.0,0.002,0.002,3.12,-0.11,3.1219385004,3.71,0.492,3.7424809953000002,0.0,0.002,0.002,3.71,0.49,3.7422185933
2021-02-06 20:00:00,3.02,0.152,3.0238227461,0.0,0.002,0.002,3.02,0.15,3.0237228709,3.5,0.152,3.5032990165999998,0.0,0.002,0.002,3.5,0.15,3.5032128111
2021-02-06 20:30:00,2.91,0.152,2.9139670554,0.0,0.002,0.002,2.91,0.15,2.9138634147999998,3.37,0.152,3.3734261516,0.0,0.002,0.002,3.37,0.15,3.3733366271
2021-02-06 21:00:00,2.85,0.152,2.8540504551,0.0,0.002,0.002,2.85,0.15,2.8539446386,3.2800000000000002,0.122,3.2822681182,0.0,0.002,0.002,3.2800000000000002,0.12,3.2821943879
2021-02-06 21:30:00,2.76,0.152,2.7641823384,0.0,0.002,0.002,2.76,0.15,2.7640730815,3.16,0.122,3.1623541864,0.0,0.002,0.002,3.16,0.12,3.1622776602
2021-02-06 22:00:00,2.68,-0.148,2.6840834561999998,0.0,0.002,0.002,2.68,-0.15,2.6841944788000003,3.14,0.452,3.1723656788,0.0,0.002,0.002,3.14,0.45,3.1720813357
2021-02-06 22:30:00,2.61,-0.20800000000000002,2.6182750047,0.0,0.002,0.002,2.61,-0.21,2.6184346469,3.05,0.422,3.0790556994,0.0,0.002,0.002,3.05,0.42,3.0787822268
2021-02-06 23:00:00,2.47,-0.628,2.5485847053,0.0,0.002,0.002,2.47,-0.63,2.5490782648,2.99,0.8320000000000001,3.1035985565,0.0,0.002,0.002,2.99,0.8300000000000001,3.1030630029
2021-02-06 23:30:00,2.41,-0.538,2.4693205543,0.0,0.002,0.002,2.41,-0.54,2.4697570731000003,2.88,0.782,2.9842794775,0.0,0.002,0.002,2.88,0.78,2.9837560222
2021-02-07 00:00:00,2.37,-0.038,2.3703046218,0.0,0.002,0.002,2.37,-0.04,2.3703375287,2.69,0.17200000000000001,2.6954932758,0.0,0.002,0.002,2.69,0.17,2.6953663944
2021-02-07 00:30:00,2.31,-0.038,2.310312533,0.0,0.002,0.002,2.31,-0.04,2.3103462944,2.63,0.17200000000000001,2.6356183335,0.0,0.002,0.002,2.63,0.17,2.6354885695
2021-02-07 01:00:00,2.25,0.062,2.2508540601,0.0,0.002,0.002,2.25,0.06,2.2507998578,2.55,0.032,2.5502007764,0.0,0.002,0.002,2.55,0.03,2.5501764645
2021-02-07 01:30:00,2.19,0.092,2.1919315683,0.0,0.002,0.002,2.19,0.09,2.1918485349,2.48,0.062,2.4807748789,0.0,0.002,0.002,2.48,0.06,2.4807257003
2021-02-07 02:00:00,2.09,0.012,2.0900344495,0.0,0.002,0.002,2.09,0.01,2.0900239233,2.37,-0.018000000000000002,2.3700683533999998,0.0,0.002,0.002,2.37,-0.02,2.3700843867
2021-02-07 02:30:00,2.05,0.012,2.0500351217,0.0,0.002,0.002,2.05,0.01,2.0500243901,2.32,-0.048,2.3204964986,0.0,0.002,0.002,2.32,-0.05,2.3205387306
2021-02-07 03:00:00,2.05,0.012,2.0500351217,0.0,0.002,0.002,2.05,0.01,2.0500243901,2.32,-0.018000000000000002,2.3200698265,0.0,0.002,0.002,2.32,-0.02,2.3200862053
2021-02-07 03:30:00,2.02,0.012,2.0200356432,0.0,0.002,0.002,2.02,0.01,2.0200247523,2.2800000000000002,-0.018000000000000002,2.2800710515000002,0.0,0.002,0.002,2.2800000000000002,-0.02,2.2800877176
2021-02-07 04:00:00,1.96,-0.458,2.0128000397,0.0,0.002,0.002,1.96,-0.46,2.0132560692,2.31,0.402,2.34471832,0.0,0.002,0.002,2.31,0.4,2.3443762497
2021-02-07 04:30:00,1.9,-0.758,2.0456206882,0.0,0.002,0.002,1.9,-0.76,2.0463626267,2.31,0.682,2.4085730215,0.0,0.002,0.002,2.31,0.68,2.4080074751
2021-02-07 05:00:00,1.9,-0.758,2.0456206882,0.0,0.002,0.002,1.9,-0.76,2.0463626267,2.31,0.682,2.4085730215,0.0,0.002,0.002,2.31,0.68,2.4080074751
2021-02-07 05:30:00,1.9500000000000002,-0.758,2.0921433985,0.0,0.002,0.002,1.9500000000000002,-0.76,2.0928688444,2.37,0.7020000000000001,2.4717815437,0.0,0.002,0.002,2.37,0.7000000000000001,2.4712142764
2021-02-07 06:00:00,2.06,-0.6880000000000001,2.1718526654,0.0,0.002,0.002,2.06,-0.6900000000000001,2.172487054,2.49,0.772,2.6069299952,0.0,0.002,0.002,2.49,0.77,2.6063384278
2021-02-07 06:30:00,2.41,-0.11750000000000001,2.412862667,0.0,0.0025,0.0025,2.41,-0.12,2.4129857024,2.7800000000000002,0.5725,2.838336881,0.0,0.0025,0.0025,2.7800000000000002,0.5700000000000001,2.8378336808
2021-02-07 07:00:00,2.55,0.022500000000000003,2.5500992628,0.0,0.0025,0.0025,2.55,0.02,2.5500784302,2.9,0.3925,2.9264408844,0.0,0.0025,0.0025,2.9,0.39,2.9261066283
2021-02-07 07:30:00,2.6,-0.3275,2.6205450292,0.0,0.0025,0.0025,2.6,-0.33,2.6208586379,3.05,0.7825000000000001,3.148778533,0.0,0.0025,0.0025,3.05,0.78,3.1481581917
2021-02-07 08:00:00,2.6,-0.40750000000000003,2.6317401562000002,0.0,0.0025,0.0025,2.6,-0.41000000000000003,2.6321284163,3.05,0.7825000000000001,3.148778533,0.0,0.0025,0.0025,3.05,0.78,3.1481581917
2021-02-07 08:30:00,2.55,0.17250000000000001,2.5558278991,0.0,0.0025,0.0025,2.55,0.17,2.5556603843,2.87,0.1525,2.8740487557,0.0,0.0025,0.0025,2.87,0.15,2.8739171874
2021-02-07 09:00:00,2.7005,0.1715,2.7059402248,0.0005,0.0015,0.0015811388,2.7,0.17,2.7053465582,3.0405,0.1515,3.0442720805,0.0005,0.0015,0.0015811388,3.04,0.15,3.0436984082
2021-02-07 09:30:00,3.002,0.241,3.0116581811,0.002,0.001,0.0022360680000000003,3.0,0.24,3.009584689,3.362,0.231,3.3699265571,0.002,0.001,0.0022360680000000003,3.36,0.23,3.3678628238
2021-02-07 10:00:00,3.0335,-0.3795,3.0571461365,0.0035,0.0005,0.0035355339000000003,3.03,-0.38,3.0537354175,3.5835,0.9505,3.7074145304,0.0035,0.0005,0.0035355339000000003,3.58,0.9500000000000001,3.7039033464999997
2021-02-07 10:30:00,3.1105,0.07250000000000001,3.1113448057,0.0105,-0.007500000000000001,0.0129034879,3.1,0.08,3.1010320863,3.4405,0.48250000000000004,3.4741684617,0.0105,-0.007500000000000001,0.0129034879,3.43,0.49,3.4648232278
2021-02-07 11:00:00,3.1625,0.058,3.163031813,0.0625,-0.022,0.06625896170000001,3.1,0.08,3.1010320863,3.3825,0.468,3.4147225729,0.0625,-0.022,0.06625896170000001,3.32,0.49,3.3559648389
2021-02-07 11:30:00,3.2535,-0.0925,3.2548146645,0.0835,-0.022500000000000003,0.08647832100000001,3.17,-0.07,3.1707727765,3.5235000000000003,0.7075,3.5938292252,0.0835,-0.022500000000000003,0.08647832100000001,3.44,0.73,3.5166034749
2021-02-07 12:00:00,3.2955,0.2585,3.3056228611,0.0655,-0.021500000000000002,0.0689383783,3.23,0.28,3.2421135082,3.4655,0.2485,3.4743981493,0.0655,-0.021500000000000002,0.0689383783,3.4,0.27,3.4107037397
2021-02-07 12:30:00,3.1785,-0.20600000000000002,3.1851684806,0.0485,-0.016,0.051071029000000004,3.13,-0.19,3.1357614705,3.5785,0.714,3.6490352491999998,0.0485,-0.016,0.051071029000000004,3.5300000000000002,0.73,3.6046913876
2021-02-07 13:00:00,3.1835,-0.534,3.2279758751,0.053500000000000006,-0.014,0.055301446600000005,3.13,-0.52,3.1729008809,3.6835,0.996,3.815781473,0.053500000000000006,-0.014,0.055301446600000005,3.63,1.01,3.7678906566
2021-02-07 13:30:00,3.1915,-0.5285000000000001,3.2349628282,0.0315,-0.0085,0.0326266762,3.16,-0.52,3.2024990242,3.5615,1.0015,3.6996330223,0.0315,-0.0085,0.0326266762,3.5300000000000002,1.01,3.6716481313
2021-02-07 14:00:00,3.051,-0.2635,3.0623574661,0.051000000000000004,-0.0135,0.0527565162,3.0,-0.25,3.0103986447,3.291,0.7065,3.3659802807,0.051000000000000004,-0.0135,0.0527565162,3.24,0.72,3.3190360046
2021-02-07 14:30:00,3.0955,0.245,3.1051803893,0.025500000000000002,-0.005,0.0259855729,3.07,0.25,3.0801623334,3.3155,0.225,3.3231258252,0.025500000000000002,-0.005,0.0259855729,3.29,0.23,3.2980297148
2021-02-07 15:00:00,3.0755,-0.4305,3.1054839397,0.0055000000000000005,-0.0005,0.0055226805,3.07,-0.43,3.0999677418,3.5955,0.8695,3.6991418599,0.0055000000000000005,-0.0005,0.0055226805,3.59,0.87,3.6939139135
2021-02-07 15:30:00,3.133,-0.11850000000000001,3.1352402221,0.003,0.0015,0.0033541020000000003,3.13,-0.12,3.1322994748,3.593,0.5415,3.6335755462,0.003,0.0015,0.0033541020000000003,3.59,0.54,3.6303856544
2021-02-07 16:00:00,3.133,0.171,3.1376631432,0.003,0.001,0.0031622777,3.13,0.17,3.1346132138,3.513,0.181,3.5176597334,0.003,0.001,0.0031622777,3.51,0.18,3.5146123542
2021-02-07 16:30:00,3.1705,0.171,3.175108069,0.0005,0.001,0.0011180340000000002,3.17,0.17,3.1745550869,3.6205,0.181,3.6250215517,0.0005,0.001,0.0011180340000000002,3.62,0.18,3.6244723754
2021-02-07 17:00:00,3.185,0.20750000000000002,3.1917520659,0.20500000000000002,-0.0025,0.2050152433,2.98,0.21,2.9873901653,3.6550000000000002,0.20750000000000002,3.6608853096000002,0.20500000000000002,-0.0025,0.2050152433,3.45,0.21,3.4563853952
2021-02-07 17:30:00,3.4715,0.187,3.4765329353,3.0915,0.107,3.0933511359,0.38,0.08,0.38832975680000004,3.8515,0.247,3.8594120342,3.0915,0.107,3.0933511359,0.76,0.14,0.7727871635
2021-02-07 18:00:00,3.6385,0.083,3.6394465582,3.8485,-0.08700000000000001,3.8494832445,-0.21,0.17,0.27018512170000003,4.0485,0.373,4.0656464738,3.8485,-0.08700000000000001,3.8494832445,0.2,0.46,0.5015974482000001
2021-02-07 18:30:00,3.5775,0.1525,3.5807488742,3.8475,-0.0175,3.8475397984,-0.27,0.17,0.31906112270000003,3.9475,0.29250000000000004,3.9583219298000003,3.8475,-0.0175,3.8475397984,0.1,0.31,0.3257299495
2021-02-07 19:00:00,3.342,0.294,3.3549068541000002,0.432,0.044,0.4342349594,2.91,0.25,2.9207190895,3.832,0.17400000000000002,3.8359483834,0.432,0.044,0.4342349594,3.4,0.13,3.4024843864
2021-02-07 19:30:00,3.09,-0.068,3.0907481295,0.04,0.012,0.041761226000000005,3.05,-0.08,3.0510489999,3.61,0.322,3.6243322144,0.04,0.012,0.041761226000000005,3.5700000000000003,0.31,3.5834341071
2021-02-07 20:00:00,2.9615,-0.077,2.9625008439,0.0015,0.003,0.0033541020000000003,2.96,-0.08,2.9610808837,3.4815,0.353,3.4993501182,0.0015,0.003,0.0033541020000000003,3.48,0.35000000000000003,3.4975562898
2021-02-07 20:30:00,2.87,0.1625,2.8745967108,0.0,0.0025,0.0025,2.87,0.16,2.8744564704,3.33,0.1525,3.3334901005,0.0,0.0025,0.0025,3.33,0.15,3.3333766664
2021-02-07 21:00:00,2.8200000000000003,0.132,2.8230876713,0.0,0.002,0.002,2.8200000000000003,0.13,2.8229948636,3.24,0.122,3.2422961,0.0,0.002,0.002,3.24,0.12,3.2422214607
2021-02-07 21:30:00,2.65,-0.228,2.6597902173,0.0,0.002,0.002,2.65,-0.23,2.6599624057,3.12,0.402,3.1457914743,0.0,0.002,0.002,3.12,0.4,3.1455365202
2021-02-07 22:00:00,2.59,0.10200000000000001,2.592007716,0.0,0.002,0.002,2.59,0.1,2.591929783,2.96,0.07200000000000001,2.9608755462,0.0,0.002,0.002,2.96,0.07,2.960827587
2021-02-07 22:30:00,2.49,0.07200000000000001,2.4910407464,0.0,0.002,0.002,2.49,0.07,2.4909837414,2.83,0.07200000000000001,2.8309157529,0.0,0.002,0.002,2.83,0.07,2.8308655920000003
2021-02-07 23:00:00,2.41,0.042,2.4103659473,0.0,0.002,0.002,2.41,0.04,2.4103319273,2.71,0.022,2.7100892974,0.0,0.002,0.002,2.71,0.02,2.7100737997
2021-02-07 23:30:00,2.29,-0.308,2.3106198303,0.0,0.002,0.002,2.29,-0.31,2.3108872755,2.66,0.41200000000000003,2.6917176672,0.0,0.002,0.002,2.66,0.41000000000000003,2.6914122687
2021-02-08 00:00:00,2.13,-0.708,2.2445854851,0.0,0.002,0.002,2.13,-0.71,2.2452171387,2.5700000000000003,0.732,2.6722133148,0.0,0.002,0.002,2.5700000000000003,0.73,2.6716661468
2021-02-08 00:30:00,2.03,-0.708,2.149921859,0.0,0.002,0.002,2.03,-0.71,2.1505813168,2.46,0.732,2.566597748,0.0,0.002,0.002,2.46,0.73,2.5660280590999998
2021-02-08 01:00:00,1.98,-0.708,2.102775309,0.0,0.002,0.002,1.98,-0.71,2.1034495478,2.41,0.732,2.5187147516,0.0,0.002,0.002,2.41,0.73,2.5181342299000002
2021-02-08 01:30:00,2.08,-0.058,2.0808084967,0.0,0.002,0.002,2.08,-0.06,2.0808652047,2.36,0.10200000000000001,2.3622032089,0.0,0.002,0.002,2.36,0.1,2.3621176939
2021-02-08 02:00:00,2.55,0.10200000000000001,2.5520391847,0.0,0.002,0.002,2.55,0.1,2.551960031,2.83,0.042,2.8303116436,0.0,0.002,0.002,2.83,0.04,2.8302826714
2021-02-08 02:30:00,2.52,0.10200000000000001,2.5220634409000002,0.0,0.002,0.002,2.52,0.1,2.5219833465,2.8,0.042,2.8003149822999998,0.0,0.002,0.002,2.8,0.04,2.8002856997
2021-02-08 03:00:00,2.42,0.122,2.4230732552,0.0,0.002,0.002,2.42,0.12,2.42297338,2.69,0.042,2.6903278611,0.0,0.002,0.002,2.69,0.04,2.6902973813
2021-02-08 03:30:00,2.42,0.122,2.4230732552,0.0,0.002,0.002,2.42,0.12,2.42297338,2.69,0.07200000000000001,2.6909633963,0.0,0.002,0.002,2.69,0.07,2.6909106265
2021-02-08 04:00:00,2.37,0.122,2.3731380069,0.0,0.002,0.002,2.37,0.12,2.3730360301,2.63,0.052000000000000005,2.6305140182,0.0,0.002,0.002,2.63,0.05,2.6304752422
2021-02-08 04:30:00,2.41,-0.098,2.4119917081,0.0,0.002,0.002,2.41,-0.1,2.4120737965,2.73,0.352,2.7525994987,0.0,0.002,0.002,2.73,0.35000000000000003,2.7523444552000003
2021-02-08 05:00:00,2.31,-0.638,2.3964857604,0.0,0.002,0.002,2.31,-0.64,2.397018982,2.73,0.812,2.8482001334,0.0,0.002,0.002,2.73,0.81,2.847630594
2021-02-08 05:30:00,2.41,-0.5680000000000001,2.4760298867,0.0,0.002,0.002,2.41,-0.5700000000000001,2.4764894508,2.85,0.902,2.9893316979,0.0,0.002,0.002,2.85,0.9,2.9887288268
2021-02-08 06:00:00,2.64,-0.498,2.6865598821,0.0,0.002,0.002,2.64,-0.5,2.6869313352,3.11,0.962,3.2553869202,0.0,0.002,0.002,3.11,0.96,3.2547964606
2021-02-08 06:30:00,3.18,-0.23800000000000002,3.1888938521,0.0,0.002,0.002,3.18,-0.24,3.1890437438,3.7,1.172,3.8811833247000003,0.0,0.002,0.002,3.7,1.17,3.8805798536
2021-02-08 07:00:00,3.52,0.312,3.5338002207,0.0,0.002,0.002,3.52,0.31,3.5336242019,3.94,0.632,3.9903663992,0.0,0.002,0.002,3.94,0.63,3.9900501250000002
2021-02-08 07:30:00,3.87,0.6125,3.9181700129,0.0,0.0025,0.0025,3.87,0.61,3.9177799836,4.32,0.7825000000000001,4.3902968294,0.0,0.0025,0.0025,4.32,0.78,4.3898519337
2021-02-08 08:00:00,4.13,0.8525,4.217067257,0.0,0.0025,0.0025,4.13,0.85,4.2165625811,4.58,0.8325,4.6550463209,0.0,0.0025,0.0025,4.58,0.8300000000000001,4.6545998754
2021-02-08 08:30:00,4.17,0.852,4.2561489636,0.0,0.002,0.002,4.17,0.85,4.2557490528,4.63,0.8320000000000001,4.7041602864000005,0.0,0.002,0.002,4.63,0.8300000000000001,4.7038069688
2021-02-08 09:00:00,4.322,0.8015,4.3956895079,0.002,0.0015,0.0025,4.32,0.8,4.3934496697,4.772,0.7815000000000001,4.8355688652,0.002,0.0015,0.0025,4.77,0.78,4.8333528735
2021-02-08 09:30:00,4.4735,0.861,4.5556035001,0.0035,0.001,0.0036400549,4.47,0.86,4.5519775922,4.9235,0.851,4.9965041029,0.0035,0.001,0.0036400549,4.92,0.85,4.9928849376
2021-02-08 10:00:00,4.6235,0.961,4.7223165131,0.0035,0.001,0.0036400549,4.62,0.96,4.7186862578,5.1035,0.9510000000000001,5.1913498485,0.0035,0.001,0.0036400549,5.1,0.9500000000000001,5.1877258987
2021-02-08 10:30:00,4.4555,0.48150000000000004,4.4814420112,0.0055000000000000005,0.0015,0.0057008771000000005,4.45,0.48,4.4758127754,5.0155,1.2415,5.1668716357,0.0055000000000000005,0.0015,0.0057008771000000005,5.01,1.24,5.1611723474
2021-02-08 11:00:00,4.4555,0.1315,4.4574401286,0.0055000000000000005,0.0015,0.0057008771000000005,4.45,0.13,4.4518984714,5.0955,1.6515,5.356451484,0.0055000000000000005,0.0015,0.0057008771000000005,5.09,1.65,5.3507569558
2021-02-08 11:30:00,4.626,0.171,4.6291594269,0.006,0.001,0.0060827625,4.62,0.17,4.6231266476,5.276,1.651,5.5282887949,0.006,0.001,0.0060827625,5.27,1.65,5.5222640285
2021-02-08 12:00:00,4.603,0.681,4.6531032656,0.013000000000000001,0.001,0.0130384048,4.59,0.68,4.6400969817,5.033,1.191,5.1719986466,0.013000000000000001,0.001,0.0130384048,5.02,1.19,5.1591181417
2021-02-08 12:30:00,4.6495,0.901,4.7359952755,0.0095,0.001,0.0095524866,4.64,0.9,4.7264786046000005,5.0295,0.881,5.1060778735,0.0095,0.001,0.0095524866,5.02,0.88,5.0965478512
2021-02-08 13:00:00,4.5445,0.85,4.6233083663,0.0145,0.0,0.0145,4.53,0.85,4.6090563025,5.0145,0.84,5.0843692087,0.0145,0.0,0.0145,5.0,0.84,5.0700690331
2021-02-08 13:30:00,4.626,0.8905000000000001,4.7109305079,0.006,0.0005,0.0060207973,4.62,0.89,4.704944208,5.076,0.8805000000000001,5.1518012627,0.006,0.0005,0.0060207973,5.07,0.88,5.145804116
2021-02-08 14:00:00,4.348,0.8305,4.4266052738,0.008,0.0005,0.0080156098,4.34,0.8300000000000001,4.4186536411,4.678,0.8005,4.7459966551,0.008,0.0005,0.0080156098,4.67,0.8,4.7380270155
2021-02-08 14:30:00,4.345,0.8310000000000001,4.4237524795,0.005,0.001,0.0050990195,4.34,0.8300000000000001,4.4186536411,4.715,0.781,4.7792453379,0.005,0.001,0.0050990195,4.71,0.78,4.7741491389
2021-02-08 15:00:00,4.302,0.8315,4.3816202768,0.002,0.0015,0.0025,4.3,0.8300000000000001,4.3793721011,4.712,0.8015,4.7796805594,0.002,0.0015,0.0025,4.71,0.8,4.7774574828
2021-02-08 15:30:00,4.3025,0.801,4.3764263104,0.0025,0.001,0.0026925824,4.3,0.8,4.3737855457,4.6525,0.781,4.7175965544,0.0025,0.001,0.0026925824,4.65,0.78,4.7149655354
2021-02-08 16:00:00,4.023,0.7315,4.0889633466,0.003,0.0015,0.0033541020000000003,4.02,0.73,4.0857435064,4.493,0.7315,4.5521578674,0.003,0.0015,0.0033541020000000003,4.49,0.73,4.5489559242
2021-02-08 16:30:00,4.0205,0.7115,4.0829710383,0.0005,0.0015,0.0015811388,4.02,0.71,4.0822175346,4.5105,0.7115,4.5662722762,0.0005,0.0015,0.0015811388,4.51,0.71,4.5655448744000005
2021-02-08 17:00:00,3.8970000000000002,0.6275000000000001,3.9471971385,0.067,-0.0025,0.0670466256,3.83,0.63,3.8814687942,4.407,0.6375000000000001,4.4528704506,0.067,-0.0025,0.0670466256,4.34,0.64,4.3869351488
2021-02-08 17:30:00,4.339,0.603,4.3806997158,4.419,-0.397,4.4367972683,-0.08,1.0,1.0031948963,4.699,0.723,4.7542959521,4.419,-0.397,4.4367972683,0.28,1.12,1.1544695752
2021-02-08 18:00:00,4.379,0.0635,4.3794603834,3.849,-0.0765,3.8497601549000002,0.53,0.14,0.5481788029,4.909,1.2335,5.0616008584,3.849,-0.0765,3.8497601549000002,1.06,1.31,1.6851409437
2021-02-08 18:30:00,4.4115,-0.152,4.4141178337,4.4015,-0.322,4.4132625403,0.01,0.17,0.17029386370000002,4.9715,1.518,5.1980896731,4.4015,-0.322,4.4132625403,0.5700000000000001,1.8399999999999999,1.9262658176
2021-02-08 19:00:00,4.259,-0.2225,4.2648079969,4.809,-0.4325,4.8284093913,-0.55,0.21,0.5887274412,4.759,1.4475,4.9742675089,4.809,-0.4325,4.8284093913,-0.05,1.88,1.8806647761000002
2021-02-08 19:30:00,4.4575,-0.232,4.4635333818,4.8075,-0.41200000000000003,4.825121786,-0.35000000000000003,0.18,0.3935733731,4.9475,1.408,5.1439498685,4.8075,-0.41200000000000003,4.825121786,0.14,1.82,1.8253766735
2021-02-08 20:00:00,4.37,-0.2295,4.3760221949,4.8100000000000005,-0.4595,4.8318982036,-0.44,0.23,0.4964876635,4.84,1.4304999999999999,5.0469723845,4.8100000000000005,-0.4595,4.8318982036,0.03,1.8900000000000001,1.8902380802
2021-02-08 20:30:00,3.9435000000000002,-0.0385,3.9436879314,0.5535,0.021500000000000002,0.5539174126,3.39,-0.06,3.3905309319,4.6235,1.2215,4.7821349312,0.5535,0.021500000000000002,0.5539174126,4.07,1.2,4.2432181184
2021-02-08 21:00:00,3.85,0.682,3.90993913,0.0,0.002,0.002,3.85,0.68,3.9095907714,4.36,0.672,4.4114831973,0.0,0.002,0.002,4.36,0.67,4.4111789807
2021-02-08 21:30:00,3.76,0.132,3.7623163078,0.0,0.002,0.002,3.76,0.13,3.7622466692,4.36,1.172,4.51477397,0.0,0.002,0.002,4.36,1.17,4.5142551988
2021-02-08 22:00:00,3.61,-0.108,3.6116151511,0.0,0.002,0.002,3.61,-0.11,3.6116755114,4.26,1.362,4.4724315534,0.0,0.002,0.002,4.26,1.3599999999999999,4.4718228945
2021-02-08 22:30:00,3.43,-0.158,3.4336371387,0.0,0.002,0.002,3.43,-0.16,3.4337297506,4.04,1.322,4.2507980427,0.0,0.002,0.002,4.04,1.32,4.2501764669
2021-02-08 23:00:00,3.43,0.242,3.4385264286,0.0,0.002,0.002,3.43,0.24,3.4383862494,3.94,0.982,4.0605324774,0.0,0.002,0.002,3.94,0.98,4.0600492608
2021-02-08 23:30:00,3.43,0.662,3.4932998726,0.0,0.002,0.002,3.43,0.66,3.4929214134,3.8200000000000003,0.632,3.8719276853,0.0,0.002,0.002,3.8200000000000003,0.63,3.8716017357
2021-02-09 00:00:00,3.24,0.592,3.2936399317,0.0,0.002,0.002,3.24,0.59,3.2932810387,3.59,0.552,3.632189973,0.0,0.002,0.002,3.59,0.55,3.6318865621
2021-02-09 00:30:00,2.94,0.452,2.9745426539,0.0,0.002,0.002,2.94,0.45,2.9742393986,3.27,0.422,3.297117529,0.0,0.002,0.002,3.27,0.42,3.2968621445
2021-02-09 01:00:00,2.94,0.302,2.9554701826,0.0,0.002,0.002,2.94,0.30000000000000004,2.9552664854,3.33,0.632,3.3894430221,0.0,0.002,0.002,3.33,0.63,3.3890706691
2021-02-09 01:30:00,3.01,-0.188,3.0158653816,0.0,0.002,0.002,3.01,-0.19,3.0159907162,3.55,1.312,3.7846854559,0.0,0.002,0.002,3.55,1.31,3.7839926004
2021-02-09 02:00:00,3.01,-0.228,3.0186228648,0.0,0.002,0.002,3.01,-0.23,3.0187745858,3.55,1.262,3.7676443569,0.0,0.002,0.002,3.55,1.26,3.7669749136
2021-02-09 02:30:00,2.92,-0.228,2.9288878435,0.0,0.002,0.002,2.92,-0.23,2.9290442127,3.44,1.262,3.6641839473,0.0,0.002,0.002,3.44,1.26,3.6634955985
2021-02-09 03:00:00,2.81,-0.178,2.8156320782,0.0,0.002,0.002,2.81,-0.18,2.8157592227,3.29,1.162,3.4891752607,0.0,0.002,0.002,3.29,1.16,3.4885097105
2021-02-09 03:30:00,2.95,0.502,2.9924077262,0.0,0.002,0.002,2.95,0.5,2.9920728601,3.27,0.47200000000000003,3.3038892233,0.0,0.002,0.002,3.27,0.47000000000000003,3.3036040925
2021-02-09 04:00:00,3.06,0.552,3.1093896507,0.0,0.002,0.002,3.06,0.55,3.1090352201,3.38,0.512,3.4185587606,0.0,0.002,0.002,3.38,0.51,3.4182597912
2021-02-09 04:30:00,2.98,0.452,3.0140842722,0.0,0.002,0.002,2.98,0.45,3.0137849956,3.29,0.402,3.3144688866,0.0,0.002,0.002,3.29,0.4,3.3142269083
2021-02-09 05:00:00,2.98,0.222,2.9882576863,0.0,0.002,0.002,2.98,0.22,2.9881097704,3.37,0.772,3.4572943178,0.0,0.002,0.002,3.37,0.77,3.4568482755
2021-02-09 05:30:00,2.87,-0.228,2.8790422018,0.0,0.002,0.002,2.87,-0.23,2.8792012781,3.37,1.272,3.6020666290000003,0.0,0.002,0.002,3.37,1.27,3.6013608539
2021-02-09 06:00:00,3.0,-0.198,3.0065268999,0.0,0.002,0.002,3.0,-0.2,3.0066592757,3.52,1.302,3.7530792691,0.0,0.002,0.002,3.52,1.3,3.7523859077
2021-02-09 06:30:00,3.35,0.522,3.390425342,0.0,0.002,0.002,3.35,0.52,3.390117992,3.76,0.8220000000000001,3.8488029308,0.0,0.002,0.002,3.76,0.8200000000000001,3.848376281
2021-02-09 07:00:00,3.51,0.632,3.5664441675000003,0.0,0.002,0.002,3.51,0.63,3.5660902961,3.9,0.612,3.9477264343,0.0,0.002,0.002,3.9,0.61,3.9474168769
2021-02-09 07:30:00,3.81,0.7925000000000001,3.891549338,0.0,0.0025,0.0025,3.81,0.79,3.8910409918,4.23,0.7725000000000001,4.2999600289,0.0,0.0025,0.0025,4.23,0.77,4.2995116002
2021-02-09 08:00:00,4.08,0.8925000000000001,4.1764765353,0.0,0.0025,0.0025,4.08,0.89,4.1759430073,4.53,0.8825000000000001,4.6151604793,0.0,0.0025,0.0025,4.53,0.88,4.6146830877
2021-02-09 08:30:00,4.201,0.7015,4.2591669667,0.001,0.0015,0.0018027756000000002,4.2,0.7000000000000001,4.2579337712,4.7010000000000005,1.0515,4.8171623649,0.001,0.0015,0.0018027756000000002,4.7,1.05,4.8158592172
2021-02-09 09:00:00,4.393,0.9715,4.4991400567,0.003,0.0015,0.0033541020000000003,4.39,0.97,4.4958870093,4.843,0.9715,4.9394798562,0.003,0.0015,0.0033541020000000003,4.84,0.97,4.936243511
2021-02-09 09:30:00,4.484,1.0015,4.5944812819,0.004,0.0015,0.0042720019,4.48,1.0,4.5902505378,4.934,1.0115,5.0366147609,0.004,0.0015,0.0042720019,4.93,1.01,5.032395056
2021-02-09 10:00:00,4.531,0.9415,4.6277838379,0.281,0.0415,0.28404797130000004,4.25,0.9,4.344249072,4.891,0.9415,4.9807934358,0.281,0.0415,0.28404797130000004,4.61,0.9,4.6970309771
2021-02-09 10:30:00,4.333,0.901,4.4256852577,0.013000000000000001,0.001,0.0130384048,4.32,0.9,4.412754242,4.623,0.871,4.7043352347,0.013000000000000001,0.001,0.0130384048,4.61,0.87,4.6913750649
2021-02-09 11:00:00,4.4115,0.93,4.5084622933,0.0115,0.0,0.0115,4.4,0.93,4.4972102464,4.6715,0.91,4.7593079591,0.0115,0.0,0.0115,4.66,0.91,4.7480206402
2021-02-09 11:30:00,4.351,0.849,4.4330578611,0.011,-0.001,0.011045361,4.34,0.85,4.4224540699,4.671,0.839,4.7457519952,0.011,-0.001,0.011045361,4.66,0.84,4.7351029556
2021-02-09 12:00:00,4.4385,0.902,4.5292257892,0.9885,0.022,0.9887447851000001,3.45,0.88,3.560463453,4.7785,0.912,4.8647514068,0.9885,0.022,0.9887447851000001,3.79,0.89,3.893096454
2021-02-09 12:30:00,4.5795,0.42050000000000004,4.598765106,3.9895,-0.20950000000000002,3.9949969337,0.59,0.63,0.8631338251,4.8795,1.2605,5.039680595,3.9895,-0.20950000000000002,3.9949969337,0.89,1.47,1.7184295156
2021-02-09 13:00:00,4.798,0.5905,4.8342004767999995,4.818,-0.4995,4.8438233091,-0.02,1.09,1.0901834708,4.928,0.9705,5.0226541042,4.818,-0.4995,4.8438233091,0.11,1.47,1.4741099009
2021-02-09 13:30:00,4.8,0.8035,4.8667866452,4.82,-0.48650000000000004,4.8444898854,-0.02,1.29,1.2901550294,4.93,0.8835000000000001,5.008539932,4.82,-0.48650000000000004,4.8444898854,0.11,1.37,1.3744089639000001
2021-02-09 14:00:00,4.6595,0.8140000000000001,4.7300672564,4.8195,-0.47600000000000003,4.8429491273,-0.16,1.29,1.2998846103,4.8695,0.924,4.9563904457,4.8195,-0.47600000000000003,4.8429491273,0.05,1.4,1.4008925726
2021-02-09 14:30:00,4.6965,0.8140000000000001,4.7665195111,4.8165,-0.446,4.8371053586,-0.12,1.26,1.2657013866,4.8665,0.904,4.9497513321,4.8165,-0.446,4.8371053586,0.05,1.35,1.3509256085999999
2021-02-09 15:00:00,4.4785,0.8745,4.5630814698,0.7285,-0.0155,0.7286648750000001,3.75,0.89,3.8541665766,4.8385,0.8645,4.915123854,0.7285,-0.0155,0.7286648750000001,4.11,0.88,4.203153578
2021-02-09 15:30:00,4.419,0.8,4.4908307695000005,0.009000000000000001,0.0,0.009000000000000001,4.41,0.8,4.4819750111,4.799,0.88,4.8790163968,0.009000000000000001,0.0,0.009000000000000001,4.79,0.88,4.8701642683
2021-02-09 16:00:00,4.2545,0.771,4.3237959307,0.0045000000000000005,0.001,0.0046097722,4.25,0.77,4.3191897388000005,4.6745,0.761,4.7360396166,0.0045000000000000005,0.001,0.0046097722,4.67,0.76,4.7314374137
2021-02-09 16:30:00,4.2115,0.7010000000000001,4.2694417961,0.0015,0.001,0.0018027756000000002,4.21,0.7000000000000001,4.2677980271,4.7015,0.681,4.7505645191,0.0015,0.001,0.0018027756000000002,4.7,0.68,4.7489367231
2021-02-09 17:00:00,4.269,0.7025,4.3264150575,0.019,0.0025,0.0191637679,4.25,0.7000000000000001,4.3072613109,4.809,0.6825,4.8571892335,0.019,0.0025,0.0191637679,4.79,0.68,4.8380264571
2021-02-09 17:30:00,4.527,0.559,4.5613824659,4.547,-0.41100000000000003,4.5655372083,-0.02,0.97,0.9702061637,4.897,0.679,4.9438497145,4.547,-0.41100000000000003,4.5655372083,0.35000000000000003,1.09,1.1448143954
2021-02-09 18:00:00,4.7285,0.095,4.7294542233,4.8085,-0.485,4.832897397,-0.08,0.58,0.5854912467,5.2185,1.145,5.342636732,4.8085,-0.485,4.832897397,0.41000000000000003,1.63,1.6807736314000001
2021-02-09 18:30:00,4.753,0.482,4.7773772093,4.813,-0.538,4.8429756349,-0.06,1.02,1.021763182,5.193,0.802,5.2545649677,4.813,-0.538,4.8429756349,0.38,1.34,1.3928388277
2021-02-09 19:00:00,4.6225000000000005,0.5670000000000001,4.6571445382,4.8125,-0.503,4.8387152479,-0.19,1.07,1.086738239,5.0325,0.797,5.0952198431,4.8125,-0.503,4.8387152479,0.22,1.3,1.3184839779
2021-02-09 19:30:00,4.4775,-0.0575,4.4778691919,4.8075,-0.42750000000000005,4.8264699833,-0.33,0.37,0.4957822102,4.9375,1.2525,5.0938848142,4.8075,-0.42750000000000005,4.8264699833,0.13,1.6800000000000002,1.685022255
2021-02-09 20:00:00,4.5175,0.5455,4.5503160879,4.8075,-0.41450000000000004,4.825335895,-0.29,0.96,1.0028459503,4.8575,0.6455000000000001,4.9002016795,4.8075,-0.41450000000000004,4.825335895,0.05,1.06,1.0611785901
2021-02-09 20:30:00,4.1625,0.147,4.1650948669,0.5525,0.027,0.5531593351,3.61,0.12,3.6119939092,4.8025,1.047,4.9153041869,0.5525,0.027,0.5531593351,4.25,1.02,4.3706864449000005
2021-02-09 21:00:00,3.8,-0.178,3.804166663,0.0,0.002,0.002,3.8,-0.18,3.8042607692,4.52,1.3519999999999999,4.7178707062,0.0,0.002,0.002,4.52,1.35,4.7172979554
2021-02-09 21:30:00,3.88,0.312,3.8925241167999998,0.0,0.002,0.002,3.88,0.31,3.8923643201,4.45,0.892,4.5385200231,0.0,0.002,0.002,4.45,0.89,4.5381273670999995
2021-02-09 22:00:00,3.73,0.542,3.7691728535999998,0.0,0.002,0.002,3.73,0.54,3.768885777,4.18,0.512,4.2112401974,0.0,0.002,0.002,4.18,0.51,4.2109975065
2021-02-09 22:30:00,3.5700000000000003,0.542,3.6109090268,0.0,0.002,0.002,3.5700000000000003,0.54,3.6106093669,3.99,0.512,4.0227159979,0.0,0.002,0.002,3.99,0.51,4.0224619327
2021-02-09 23:00:00,3.48,0.582,3.5283316171,0.0,0.002,0.002,3.48,0.58,3.5280022676,3.87,0.552,3.9091692212,0.0,0.002,0.002,3.87,0.55,3.9088873097
2021-02-09 23:30:00,3.44,0.552,3.4840068886,0.0,0.002,0.002,3.44,0.55,3.4836905718,3.8,0.512,3.8343374917,0.0,0.002,0.002,3.8,0.51,3.8340709435
2021-02-10 00:00:00,3.34,0.532,3.3821034875000002,0.0,0.002,0.002,3.34,0.53,3.3817894671,3.68,0.482,3.7114315297,0.0,0.002,0.002,3.68,0.48,3.7111723215
2021-02-10 00:30:00,3.06,-0.178,3.0651727521,0.0,0.002,0.002,3.06,-0.18,3.0652895459,3.5700000000000003,1.082,3.7303651296,0.0,0.002,0.002,3.5700000000000003,1.08,3.7297855166
2021-02-10 01:00:00,3.09,0.362,3.1111322698,0.0,0.002,0.002,3.09,0.36,3.1109001913,3.5,0.712,3.5716864364000003,0.0,0.002,0.002,3.5,0.71,3.571288283
2021-02-10 01:30:00,3.12,0.492,3.1585540996,0.0,0.002,0.002,3.12,0.49,3.1582431825,3.47,0.492,3.5047059791,0.0,0.002,0.002,3.47,0.49,3.5044257732
2021-02-10 02:00:00,3.05,0.492,3.0894277787,0.0,0.002,0.002,3.05,0.49,3.0891099042,3.39,0.452,3.4200005848,0.0,0.002,0.002,3.39,0.45,3.419736832
2021-02-10 02:30:00,3.05,0.492,3.0894277787,0.0,0.002,0.002,3.05,0.49,3.0891099042,3.37,0.452,3.4001770542,0.0,0.002,0.002,3.37,0.45,3.3999117636
2021-02-10 03:00:00,2.92,0.492,2.9611592325,0.0,0.002,0.002,2.92,0.49,2.960827587,3.24,0.452,3.2713764686999998,0.0,0.002,0.002,3.24,0.45,3.2711007322
2021-02-10 03:30:00,2.84,0.47200000000000003,2.8789553661,0.0,0.002,0.002,2.84,0.47000000000000003,2.8786281455,3.16,0.452,3.1921629031,0.0,0.002,0.002,3.16,0.45,3.1918803236
2021-02-10 04:00:00,2.92,0.47200000000000003,2.9579019592,0.0,0.002,0.002,2.92,0.47000000000000003,2.957583473,3.24,0.452,3.2713764686999998,0.0,0.002,0.002,3.24,0.45,3.2711007322
2021-02-10 04:30:00,3.02,0.432,3.0507415492,0.0,0.002,0.002,3.02,0.43,3.0504589819,3.34,0.382,3.3617739365,0.0,0.002,0.002,3.34,0.38,3.3615472628
2021-02-10 05:00:00,3.07,0.492,3.1091741669,0.0,0.002,0.002,3.07,0.49,3.1088583113,3.4,0.452,3.4299131184,0.0,0.002,0.002,3.4,0.45,3.4296501279
2021-02-10 05:30:00,3.05,0.492,3.0894277787,0.0,0.002,0.002,3.05,0.49,3.0891099042,3.4,0.452,3.4299131184,0.0,0.002,0.002,3.4,0.45,3.4296501279
2021-02-10 06:00:00,3.01,0.492,3.0499449175,0.0,0.002,0.002,3.01,0.49,3.0496229275,3.34,0.452,3.3704456679,0.0,0.002,0.002,3.34,0.45,3.3701780368
2021-02-10 06:30:00,3.27,0.452,3.3010913347,0.0,0.002,0.002,3.27,0.45,3.3008180804,3.69,0.812,3.7782858547,0.0,0.002,0.002,3.69,0.81,3.7778565351
