Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 07:00:00,3.68,0.622,3.7321956004,0.0,0.002,0.002,3.68,0.62,3.7318628056,4.12,0.792,4.1954337082,0.0,0.002,0.002,4.12,0.79,4.1950566146
2021-02-10 07:30:00,3.84,0.0625,3.8405085926,0.0,0.0025,0.0025,3.84,0.06,3.8404687214,4.49,1.5625,4.754104148,0.0,0.0025,0.0025,4.49,1.56,4.7532830759
2021-02-10 08:00:00,4.68,1.0325,4.7925417317,0.0,0.0025,0.0025,4.68,1.03,4.7920037563,3.95,0.8625,4.0430689148,0.0,0.0025,0.0025,3.95,0.86,4.0425363326
2021-02-10 08:30:00,4.1115,0.9115000000000001,4.2113257414,0.0015,0.0015,0.0021213203,4.11,0.91,4.2095367916,4.5915,0.9115000000000001,4.6811007787,0.0015,0.0015,0.0021213203,4.59,0.91,4.6793375600000005
2021-02-10 09:00:00,4.243,0.9115000000000001,4.3398019828,0.003,0.0015,0.0033541020000000003,4.24,0.91,4.3365539314,4.733,0.9115000000000001,4.8199710839000005,0.003,0.0015,0.0033541020000000003,4.73,0.91,4.8167416372
2021-02-10 09:30:00,4.247,0.861,4.3333970508,0.007,0.001,0.007071067800000001,4.24,0.86,4.3263379433,4.687,0.861,4.7654265287,0.007,0.001,0.007071067800000001,4.68,0.86,4.7583610624
2021-02-10 10:00:00,4.25,0.8605,4.3362380297,0.01,0.0005,0.0100124922,4.24,0.86,4.3263379433,4.69,0.8605,4.7682869303,0.01,0.0005,0.0100124922,4.68,0.86,4.7583610624
2021-02-10 10:30:00,4.5455,0.891,4.6320029415,0.0055000000000000005,0.001,0.005590169900000001,4.54,0.89,4.6264132976,5.0355,0.861,5.1085791811,0.0055000000000000005,0.001,0.005590169900000001,5.03,0.86,5.10298932
2021-02-10 11:00:00,4.4425,0.9400000000000001,4.5408596378,0.0125,0.0,0.0125,4.43,0.9400000000000001,4.5286311398,4.8925,0.93,4.9801060481,0.0125,0.0,0.0125,4.88,0.93,4.9678264865
2021-02-10 11:30:00,4.4535,0.9935,4.5629710168,0.0235,0.0035,0.0237592087,4.43,0.99,4.5392730696,4.9235,0.9835,5.0207693136,0.0235,0.0035,0.0237592087,4.9,0.98,4.9970391233
2021-02-10 12:00:00,4.427,0.9815,4.534497905,0.117,-0.0085,0.1173083543,4.31,0.99,4.4222392518,4.857,0.9715,4.9532071681000005,0.117,-0.0085,0.1173083543,4.74,0.98,4.8402479275
2021-02-10 12:30:00,4.7195,0.931,4.8104512522,4.3095,-0.339,4.3228128863,0.41000000000000003,1.27,1.3345411195999999,4.9695,1.021,5.0732998384,4.3095,-0.339,4.3228128863,0.66,1.3599999999999999,1.5116877985000001
2021-02-10 13:00:00,4.6325,0.8575,4.7111954428,4.6125,-0.3825,4.6283325831,0.02,1.24,1.2401612798000001,4.7525,1.0475,4.866570918,4.6125,-0.3825,4.6283325831,0.14,1.43,1.4368368035
2021-02-10 13:30:00,4.4035,0.8300000000000001,4.4810391931,4.6335,-0.34,4.6459576246,-0.23,1.17,1.1923925528,4.5735,0.92,4.6651154595,4.6335,-0.34,4.6459576246,-0.06,1.26,1.2614277624999999
2021-02-10 14:00:00,4.5035,0.869,4.5865753292,4.8135,-0.521,4.8416137031,-0.31,1.3900000000000001,1.4241488686000001,4.6635,0.969,4.7631075203,4.8135,-0.521,4.8416137031,-0.15,1.49,1.4975313018
2021-02-10 14:30:00,4.418,0.9095000000000001,4.5106445493,3.068,-0.2705,3.0799016624,1.35,1.18,1.7930142219,4.698,0.9995,4.8031452456,3.068,-0.2705,3.0799016624,1.63,1.27,2.066349438
2021-02-10 15:00:00,4.046,0.241,4.0531712276,0.006,0.001,0.0060827625,4.04,0.24,4.0471224345,4.686,1.651,4.968339461,0.006,0.001,0.0060827625,4.68,1.65,4.9623482345
2021-02-10 15:30:00,4.228,0.8905000000000001,4.3207608416,0.008,0.0005,0.0080156098,4.22,0.89,4.3128296975,4.618,0.8805000000000001,4.7011917904,0.008,0.0005,0.0080156098,4.61,0.88,4.6932398191
2021-02-10 16:00:00,4.126,0.8310000000000001,4.2088522188,0.006,0.001,0.0060827625,4.12,0.8300000000000001,4.2027728942,4.536,0.8310000000000001,4.611491841,0.006,0.001,0.0060827625,4.53,0.8300000000000001,4.6054098623
2021-02-10 16:30:00,5.9215,1.0115,6.0072701371,0.0015,0.0015,0.0021213203,5.92,1.01,6.0055391099,2.6015,0.4015,2.6323002298000002,0.0015,0.0015,0.0021213203,2.6,0.4,2.6305892876
2021-02-10 17:00:00,4.133,0.6915,4.1904488125,0.223,-0.0085,0.2231619367,3.91,0.7000000000000001,3.9721656562,4.673,0.7115,4.7268553236,0.223,-0.0085,0.2231619367,4.45,0.72,4.5078708943
2021-02-10 17:30:00,4.5995,0.618,4.6408322799,4.7895,-0.562,4.8223598217,-0.19,1.18,1.1951987282,4.9795,0.748,5.0353673401,4.7895,-0.562,4.8223598217,0.19,1.31,1.3237069162
2021-02-10 18:00:00,4.539,0.527,4.5694912189,4.809,-0.453,4.8302888112,-0.27,0.98,1.0165136497,4.939,0.647,4.9811976472,4.809,-0.453,4.8302888112,0.13,1.1,1.107655181
2021-02-10 18:30:00,4.4905,0.516,4.5200493637,4.8105,-0.484,4.8347870946,-0.32,1.0,1.0499523799,4.9005,0.646,4.942895533,4.8105,-0.484,4.8347870946,0.09,1.13,1.1335784049
2021-02-10 19:00:00,4.3705,0.5045000000000001,4.3995216217,4.8105,-0.47550000000000003,4.8339435764,-0.44,0.98,1.0742439202,4.7705,0.6345000000000001,4.8125108312,4.8105,-0.47550000000000003,4.8339435764,-0.04,1.11,1.1107204869
2021-02-10 19:30:00,4.37,0.17550000000000002,4.3735226363,4.8100000000000005,-0.4545,4.8314252814,-0.44,0.63,0.7684399781,4.8,1.0155,4.9062450255000005,4.8100000000000005,-0.4545,4.8314252814,-0.01,1.47,1.4700340132
2021-02-10 20:00:00,4.013,-0.189,4.0174481951,0.543,0.011,0.5431114066,3.47,-0.2,3.4757589099,4.773,1.341,4.9578029408,0.543,0.011,0.5431114066,4.23,1.33,4.4341628297
2021-02-10 20:30:00,3.84,0.0425,3.8402351815999998,0.0,0.0025,0.0025,3.84,0.04,3.8402083277,4.54,1.1125,4.6743188006,0.0,0.0025,0.0025,4.54,1.11,4.6737244249
2021-02-10 21:00:00,3.7185,-0.0835,3.7194373903,0.7885000000000001,-0.07350000000000001,0.7919182407,2.93,-0.01,2.9300170648,4.3685,1.2565,4.545611565,0.7885000000000001,-0.07350000000000001,0.7919182407,3.58,1.33,3.8190705676
2021-02-10 21:30:00,4.042,0.18050000000000002,4.0460282068,4.812,-0.4995,4.8378553358000005,-0.77,0.68,1.0272779565,4.382,1.0205,4.4992604114,4.812,-0.4995,4.8378553358000005,-0.43,1.52,1.5796518604
2021-02-10 22:00:00,3.8495,0.5205000000000001,3.8845296369,4.8095,-0.4395,4.8295393673,-0.96,0.96,1.3576450199,4.0995,0.6005,4.1432475789,4.8095,-0.4395,4.8295393673,-0.71,1.04,1.259245806
2021-02-10 22:30:00,3.502,0.5225000000000001,3.5407640771,0.7020000000000001,0.0125,0.7021112804,2.8,0.51,2.8460674623,3.902,0.5125000000000001,3.9355127048,0.7020000000000001,0.0125,0.7021112804,3.2,0.5,3.2388269481
2021-02-10 23:00:00,3.4,0.5925,3.4512398135,0.0,0.0025,0.0025,3.4,0.59,3.4508114988000003,3.8,0.5625,3.8414068061,0.0,0.0025,0.0025,3.8,0.56,3.8410415254
2021-02-10 23:30:00,3.2800000000000002,0.542,3.3244795081,0.0,0.002,0.002,3.2800000000000002,0.54,3.3241540277,3.65,0.502,3.6843593744,0.0,0.002,0.002,3.65,0.5,3.684087404
2021-02-11 00:00:00,3.19,0.542,3.2357169221,0.0,0.002,0.002,3.19,0.54,3.2353825122,3.54,0.502,3.5754166191,0.0,0.002,0.002,3.54,0.5,3.575136361
2021-02-11 00:30:00,3.01,0.492,3.0499449175,0.0,0.002,0.002,3.01,0.49,3.0496229275,3.35,0.452,3.3803556026,0.0,0.002,0.002,3.35,0.45,3.3800887562
2021-02-11 01:00:00,2.99,0.122,2.9924879281,0.0,0.002,0.002,2.99,0.12,2.9924070579,3.43,0.852,3.5342331559,0.0,0.002,0.002,3.43,0.85,3.5337515476
2021-02-11 01:30:00,2.99,-0.218,2.9979366237000002,0.0,0.002,0.002,2.99,-0.22,2.9980827207000003,3.55,1.272,3.7710057014,0.0,0.002,0.002,3.55,1.27,3.7703315504
2021-02-11 02:00:00,2.94,-0.218,2.9480712339,0.0,0.002,0.002,2.94,-0.22,2.9482198018,3.48,1.302,3.7155893207,0.0,0.002,0.002,3.48,1.3,3.714888962
2021-02-11 02:30:00,3.02,0.302,3.0350624376,0.0,0.002,0.002,3.02,0.30000000000000004,3.0348640826,3.43,0.842,3.5318357833,0.0,0.002,0.002,3.43,0.84,3.5313595116
2021-02-11 03:00:00,2.94,0.502,2.9825499158,0.0,0.002,0.002,2.94,0.5,2.9822139427,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-02-11 03:30:00,2.94,0.502,2.9825499158,0.0,0.002,0.002,2.94,0.5,2.9822139427,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-02-11 04:00:00,2.94,0.502,2.9825499158,0.0,0.002,0.002,2.94,0.5,2.9822139427,3.2800000000000002,0.47200000000000003,3.3137869575,0.0,0.002,0.002,3.2800000000000002,0.47000000000000003,3.3135026784
2021-02-11 04:30:00,3.01,0.502,3.0515740201,0.0,0.002,0.002,3.01,0.5,3.0512456473,3.33,0.47200000000000003,3.363284704,0.0,0.002,0.002,3.33,0.47000000000000003,3.363004609
2021-02-11 05:00:00,3.04,0.502,3.0811692586,0.0,0.002,0.002,3.04,0.5,3.0808440402,3.36,0.47200000000000003,3.3929904214,0.0,0.002,0.002,3.36,0.47000000000000003,3.3927127789
2021-02-11 05:30:00,3.04,0.482,3.077974009,0.0,0.002,0.002,3.04,0.48,3.0776614499,3.36,0.442,3.3889473292,0.0,0.002,0.002,3.36,0.44,3.3886870614
2021-02-11 06:00:00,3.19,0.562,3.2391270429,0.0,0.002,0.002,3.19,0.56,3.2387806347,3.5300000000000002,0.532,3.5698633027,0.0,0.002,0.002,3.5300000000000002,0.53,3.5695657999
2021-02-11 06:30:00,3.58,0.752,3.6581284833,0.0,0.002,0.002,3.58,0.75,3.6577178677,3.9699999999999998,0.722,4.0351188334,0.0,0.002,0.002,3.9699999999999998,0.72,4.0347614552
2021-02-11 07:00:00,3.67,0.792,3.7544858503,0.0,0.002,0.002,3.67,0.79,3.754064464,4.08,0.772,4.1523949716,0.0,0.002,0.002,4.08,0.77,4.152023603
2021-02-11 07:30:00,3.85,0.687,3.9108143653000003,0.1,0.007,0.1002447006,3.75,0.68,3.8111546807,4.31,0.987,4.4215686131,0.1,0.007,0.1002447006,4.21,0.98,4.3225571136
2021-02-11 08:00:00,4.4055,0.7255,4.464838239,4.6255,-0.4645,4.6487644057,-0.22,1.19,1.210165278,4.6955,1.1955,4.8453008679,4.6255,-0.4645,4.6487644057,0.07,1.6600000000000001,1.6614752481
2021-02-11 08:30:00,4.5905000000000005,0.8525,4.6689877383,4.8105,-0.47750000000000004,4.8341407199,-0.22,1.33,1.3480726983,4.8205,0.9425,4.9117742721,4.8105,-0.47750000000000004,4.8341407199,0.01,1.42,1.4200352108
2021-02-11 09:00:00,4.712,0.909,4.7988774729,4.812,-0.481,4.8359802522,-0.1,1.3900000000000001,1.3935924799000001,4.952,0.999,5.0517625637,4.812,-0.481,4.8359802522,0.14,1.48,1.4866068747
2021-02-11 09:30:00,4.572,0.964,4.6725239432,0.562,0.004,0.5620142347,4.01,0.96,4.1233117757,5.002,0.964,5.0940455436,0.562,0.004,0.5620142347,4.44,0.96,4.5425983754
2021-02-11 10:00:00,4.635,0.9615,4.7336779833,0.005,0.0015,0.0052201533000000005,4.63,0.96,4.7284775563,5.085,0.9415,5.1714260364,0.005,0.0015,0.0052201533000000005,5.08,0.9400000000000001,5.1662365412
2021-02-11 10:30:00,4.574,0.9215000000000001,4.6659016546,0.004,0.0015,0.0042720019,4.57,0.92,4.661684245,5.044,0.9115000000000001,5.1256968551,0.004,0.0015,0.0042720019,5.04,0.91,5.1214939227
2021-02-11 11:00:00,4.6355,1.0015,4.7424532154,0.0055000000000000005,0.0015,0.0057008771000000005,4.63,1.0,4.7367604964000005,5.1055,1.0015,5.2028004478,0.0055000000000000005,0.0015,0.0057008771000000005,5.1,1.0,5.1971145841
2021-02-11 11:30:00,4.664,1.0015,4.7703142716,0.004,0.0015,0.0042720019,4.66,1.0,4.766088543,5.164,1.0015,5.2602184603,0.004,0.0015,0.0042720019,5.16,1.0,5.2560060883
2021-02-11 12:00:00,4.665,1.0015,4.7712919896,0.005,0.0015,0.0052201533000000005,4.66,1.0,4.766088543,5.165,1.0215,5.2650438982,0.005,0.0015,0.0052201533000000005,5.16,1.02,5.2598479065
2021-02-11 12:30:00,4.5005,0.9115000000000001,4.5918767949,0.0105,0.0015,0.010606601700000001,4.49,0.91,4.5812880285,4.9305,0.9015000000000001,5.0122382725,0.0105,0.0015,0.010606601700000001,4.92,0.9,5.0016397311
2021-02-11 13:00:00,4.5995,0.9315,4.692876783,0.0095,0.0015,0.009617692,4.59,0.93,4.6832680897,5.0195,0.9215000000000001,5.103385396,0.0095,0.0015,0.009617692,5.01,0.92,5.0937707055
2021-02-11 13:30:00,4.458,0.3415,4.4710609759,0.008,0.0015,0.0081394103,4.45,0.34,4.4629698632,5.018,1.4515,5.2237128797,0.008,0.0015,0.0081394103,5.01,1.45,5.2156111818
2021-02-11 14:00:00,4.2575,0.1115,4.2589597908,0.007500000000000001,0.0015,0.0076485293,4.25,0.11,4.2514232911,4.8775,1.6215000000000002,5.1399677528,0.007500000000000001,0.0015,0.0076485293,4.87,1.62,5.1323776167
2021-02-11 14:30:00,4.337,0.1115,4.3384330409,0.007,0.0015,0.0071589105,4.33,0.11,4.3313970033,4.977,1.6415000000000002,5.2407109489,0.007,0.0015,0.0071589105,4.97,1.6400000000000001,5.2335934118
2021-02-11 15:00:00,4.334,0.1115,4.3354340325,0.004,0.0015,0.0042720019,4.33,0.11,4.3313970033,5.014,1.6415000000000002,5.275861849,0.004,0.0015,0.0042720019,5.01,1.6400000000000001,5.2715936869
2021-02-11 15:30:00,4.3035,0.1915,4.3077586399,0.0035,0.0015,0.0038078866,4.3,0.19,4.3041956275,4.9535,1.4815,5.1703002331,0.0035,0.0015,0.0038078866,4.95,1.48,5.1665172021
2021-02-11 16:00:00,4.2125,0.7115,4.2721643812,0.0025,0.0015,0.0029154759,4.21,0.71,4.2694496132,4.6825,0.7115,4.7362473014,0.0025,0.0015,0.0029154759,4.68,0.71,4.7335504645
2021-02-11 16:30:00,4.1415,0.6815,4.1971972196,0.0015,0.0015,0.0021213203,4.14,0.68,4.1954737516,4.6515,0.6615,4.6983012356,0.0015,0.0015,0.0021213203,4.65,0.66,4.6966051569000005
2021-02-11 17:00:00,4.1785,0.6980000000000001,4.2363977918,0.20850000000000002,-0.012,0.2088450382,3.9699999999999998,0.71,4.032988966,4.7285,0.708,4.7812107515,0.20850000000000002,-0.012,0.2088450382,4.52,0.72,4.5769859078
2021-02-11 17:30:00,4.55,0.5690000000000001,4.5854401097,4.79,-0.531,4.8193423825,-0.24,1.1,1.1258774356,4.93,0.6890000000000001,4.9779133178,4.79,-0.531,4.8193423825,0.14,1.22,1.2280065146
2021-02-11 18:00:00,4.64,0.596,4.6781209903,4.8100000000000005,-0.504,4.8363329083,-0.17,1.1,1.1130588484,5.07,0.716,5.1203081938,4.8100000000000005,-0.504,4.8363329083,0.26,1.22,1.2473972904
2021-02-11 18:30:00,4.6425,0.58,4.678590199,4.8125,-0.52,4.8405119822,-0.17,1.1,1.1130588484,5.0725,0.74,5.1261931538,4.8125,-0.52,4.8405119822,0.26,1.26,1.2865457629
2021-02-11 19:00:00,4.426,0.0955,4.427030184,4.806,-0.41450000000000004,4.8238414412,-0.38,0.51,0.6360031446000001,4.886,1.0955,5.0073062868,4.806,-0.41450000000000004,4.8238414412,0.08,1.51,1.5121177203
2021-02-11 19:30:00,4.5185,0.2315,4.5244264277,4.8085,-0.4385,4.8284525989,-0.29,0.67,0.7300684899000001,4.9385,0.9915,5.0370481931,4.8085,-0.4385,4.8284525989,0.13,1.43,1.4358969322
2021-02-11 20:00:00,4.1855,0.603,4.2287136638,0.5255000000000001,0.023,0.5260030893000001,3.66,0.58,3.7056713292,4.7255,0.603,4.763817718,0.5255000000000001,0.023,0.5260030893000001,4.2,0.58,4.2398584882
2021-02-11 20:30:00,3.8200000000000003,0.5325,3.8569361221,0.0,0.0025,0.0025,3.8200000000000003,0.53,3.8565917596,4.38,0.6525000000000001,4.4283356072,0.0,0.0025,0.0025,4.38,0.65,4.4279679312
2021-02-11 21:00:00,3.8,0.6325000000000001,3.8522793577,0.0,0.0025,0.0025,3.8,0.63,3.8518696759,4.33,0.6225,4.3745178306,0.0,0.0025,0.0025,4.33,0.62,4.3741627770000004
2021-02-11 21:30:00,3.8,0.6325000000000001,3.8522793577,0.0,0.0025,0.0025,3.8,0.63,3.8518696759,4.3,0.6225,4.3448252266,0.0,0.0025,0.0025,4.3,0.62,4.3444677465
2021-02-11 22:00:00,3.61,0.3425,3.6262110046,0.0,0.0025,0.0025,3.61,0.34,3.6259757308,4.12,0.7225,4.1828705753,0.0,0.0025,0.0025,4.12,0.72,4.1824394795
2021-02-11 22:30:00,3.48,0.5025000000000001,3.5160924689,0.0,0.0025,0.0025,3.48,0.5,3.5157360538,3.89,0.47250000000000003,3.9185911052,0.0,0.0025,0.0025,3.89,0.47000000000000003,3.9182904435
2021-02-11 23:00:00,3.43,0.5025000000000001,3.4666130805,0.0,0.0025,0.0025,3.43,0.5,3.4662515777,3.81,0.4525,3.8367768048,0.0,0.0025,0.0025,3.81,0.45,3.8364827642
2021-02-11 23:30:00,3.26,0.5225000000000001,3.3016066165,0.0,0.0025,0.0025,3.26,0.52,3.3012118987,3.61,0.48250000000000004,3.6421019,0.0,0.0025,0.0025,3.61,0.48,3.6417715469000003
2021-02-12 00:00:00,3.03,0.022500000000000003,3.0300835385,0.0,0.0025,0.0025,3.03,0.02,3.0300660059,3.47,0.8925000000000001,3.5829396102,0.0,0.0025,0.0025,3.47,0.89,3.5823176855
2021-02-12 00:30:00,2.94,0.35250000000000004,2.9610566104,0.0,0.0025,0.0025,2.94,0.35000000000000003,2.9607600376,3.27,0.3725,3.2911481659,0.0,0.0025,0.0025,3.27,0.37,3.2908661474
2021-02-12 01:00:00,3.03,0.5025000000000001,3.0713850703,0.0,0.0025,0.0025,3.03,0.5,3.0709770432,3.36,0.47250000000000003,3.3930600127,0.0,0.0025,0.0025,3.36,0.47000000000000003,3.3927127789
2021-02-12 01:30:00,2.94,0.152,2.9439266295,0.0,0.002,0.002,2.94,0.15,2.9438240437000003,3.36,0.772,3.4475475341,0.0,0.002,0.002,3.36,0.77,3.4471002306000003
2021-02-12 02:00:00,2.86,0.3425,2.88043508,0.0,0.0025,0.0025,2.86,0.34,2.8801388855,3.21,0.5725,3.2606527337,0.0,0.0025,0.0025,3.21,0.5700000000000001,3.2602147169
2021-02-12 02:30:00,2.92,0.48250000000000004,2.9595956227,0.0,0.0025,0.0025,2.92,0.48,2.9591890781,3.23,0.4425,3.2601696658,0.0,0.0025,0.0025,3.23,0.44,3.259831284
2021-02-12 03:00:00,2.88,0.4525,2.9153312419,0.0,0.0025,0.0025,2.88,0.45,2.9149442533,3.19,0.41250000000000003,3.2165596917,0.0,0.0025,0.0025,3.19,0.41000000000000003,3.2162400408
2021-02-12 03:30:00,2.83,0.07250000000000001,2.8309285138,0.0,0.0025,0.0025,2.83,0.07,2.8308655920000003,3.23,0.7925000000000001,3.3258015951,0.0,0.0025,0.0025,3.23,0.79,3.3252067605
2021-02-12 04:00:00,2.8,-0.3175,2.8179436208,0.0,0.0025,0.0025,2.8,-0.32,2.8182263926,3.29,1.1025,3.4698135757,0.0,0.0025,0.0025,3.29,1.1,3.4690200345
2021-02-12 04:30:00,3.1,0.2525,3.1102662667,0.0,0.0025,0.0025,3.1,0.25,3.110064308,3.49,0.7725000000000001,3.5744728632,0.0,0.0025,0.0025,3.49,0.77,3.5739334073
2021-02-12 05:00:00,3.07,0.48250000000000004,3.1076850307,0.0,0.0025,0.0025,3.07,0.48,3.1072978615,3.38,0.49250000000000005,3.4156926457,0.0,0.0025,0.0025,3.38,0.49,3.4153330731000002
2021-02-12 05:30:00,3.2,0.4325,3.229095268,0.0,0.0025,0.0025,3.2,0.43,3.2287613724,3.55,0.5725,3.5958665506000003,0.0,0.0025,0.0025,3.55,0.5700000000000001,3.5954693713
2021-02-12 06:00:00,3.25,0.5525,3.2966280121000002,0.0,0.0025,0.0025,3.25,0.55,3.2962099448,3.58,0.5225000000000001,3.6179284473,0.0,0.0025,0.0025,3.58,0.52,3.617568244
2021-02-12 06:30:00,3.17,0.032,3.1701615101,0.0,0.002,0.002,3.17,0.03,3.1701419527,3.68,1.222,3.8775873942,0.0,0.002,0.002,3.68,1.22,3.8769575701
2021-02-12 07:00:00,3.38,-0.0475,3.3803337483,0.0,0.0025,0.0025,3.38,-0.05,3.3803698023,3.9699999999999998,1.4325,4.2205398055,0.0,0.0025,0.0025,3.9699999999999998,1.43,4.2196919319
2021-02-12 07:30:00,3.74,0.8225,3.8293741329,0.0,0.0025,0.0025,3.74,0.8200000000000001,3.8288379438,4.17,0.8025,4.2465169551,0.0,0.0025,0.0025,4.17,0.8,4.2460452188
2021-02-12 08:00:00,3.93,0.8625,4.0235315644,0.0,0.0025,0.0025,3.93,0.86,4.0229963957,4.39,0.8525,4.472008078,0.0,0.0025,0.0025,4.39,0.85,4.4715321759
2021-02-12 08:30:00,4.1205,0.8915000000000001,4.2158382915,0.0005,0.0015,0.0015811388,4.12,0.89,4.2150326215,4.5905000000000005,0.8815000000000001,4.6743697436,0.0005,0.0015,0.0015811388,4.59,0.88,4.6735960459
2021-02-12 09:00:00,4.242,0.891,4.3345639919,0.002,0.001,0.0022360680000000003,4.24,0.89,4.3324011818,4.712,0.881,4.793652574,0.002,0.001,0.0022360680000000003,4.71,0.88,4.7915028958
2021-02-12 09:30:00,4.323,0.9410000000000001,4.4242298765,0.003,0.001,0.0031622777,4.32,0.9400000000000001,4.4210858395,4.803,0.931,4.8923992069,0.003,0.001,0.0031622777,4.8,0.93,4.8892637483
2021-02-12 10:00:00,4.444,0.9415,4.5426378075,0.004,0.0015,0.0042720019,4.44,0.9400000000000001,4.5384138198,4.904,0.9315,4.9916839093,0.004,0.0015,0.0042720019,4.9,0.93,4.9874743107
2021-02-12 10:30:00,4.5055,0.871,4.5889183094,0.0055000000000000005,0.001,0.005590169900000001,4.5,0.87,4.5833284848,4.9055,0.931,4.9930643146,0.0055000000000000005,0.001,0.005590169900000001,4.9,0.93,4.9874743107
2021-02-12 11:00:00,4.667,0.9405,4.7608223292,0.007,0.0005,0.0070178344,4.66,0.9400000000000001,4.7538615882,5.007,0.9305,5.0927280754,0.007,0.0005,0.0070178344,5.0,0.93,5.0857546146
2021-02-12 11:30:00,4.6705,0.91,4.7583264127,0.0105,0.0,0.0105,4.66,0.91,4.7480206402,4.9005,0.89,4.9806626316,0.0105,0.0,0.0105,4.89,0.89,4.9703319809
2021-02-12 12:00:00,4.4035,0.45,4.4264333554,0.0135,0.0,0.0135,4.39,0.45,4.4130035123,4.6835,1.21,4.8372794265,0.0135,0.0,0.0135,4.67,1.21,4.8242097798
2021-02-12 12:30:00,4.154,0.0,4.154,0.014,0.0,0.014,4.14,0.0,4.14,4.584,1.5,4.8231790346,0.014,0.0,0.014,4.57,1.5,4.8098752583
2021-02-12 13:00:00,4.0405,0.11850000000000001,4.0422373137,0.0205,-0.0015,0.0205548048,4.02,0.12,4.021790646,4.4405,1.3185,4.6321142581,0.0205,-0.0015,0.0205548048,4.42,1.32,4.6128949695
2021-02-12 13:30:00,3.9085,0.2485,3.9163917704999998,0.018500000000000003,-0.0015,0.0185607112,3.89,0.25,3.898025141,4.2385,1.0185,4.3591541037,0.018500000000000003,-0.0015,0.0185607112,4.22,1.02,4.341520471
2021-02-12 14:00:00,3.8215,0.549,3.8607335119,0.021500000000000002,-0.001,0.0215232433,3.8,0.55,3.8395963329000002,4.1415,0.759,4.2104754185,0.021500000000000002,-0.001,0.0215232433,4.12,0.76,4.1895107113
2021-02-12 14:30:00,3.808,0.579,3.8517664779,0.008,-0.001,0.0080622577,3.8,0.58,3.8440083247,4.168,0.559,4.2053186562,0.008,-0.001,0.0080622577,4.16,0.56,4.1975230792
2021-02-12 15:00:00,3.808,0.6185,3.8579017937,0.008,-0.0015,0.0081394103,3.8,0.62,3.8502467452999998,4.138,0.5885,4.1796382918,0.008,-0.0015,0.0081394103,4.13,0.59,4.171930009
2021-02-12 15:30:00,3.807,0.6195,3.8570752196,0.007,-0.0005,0.0070178344,3.8,0.62,3.8502467452999998,4.1370000000000005,0.5895,4.1787892086,0.007,-0.0005,0.0070178344,4.13,0.59,4.171930009
2021-02-12 16:00:00,3.688,0.5295,3.7258172593000003,0.008,-0.0005,0.0080156098,3.68,0.53,3.7179698762,4.038,0.5195000000000001,4.071280419,0.008,-0.0005,0.0080156098,4.03,0.52,4.0634098981
2021-02-12 16:30:00,3.654,0.481,3.6855226224,0.004,0.001,0.0041231056,3.65,0.48,3.681426354,4.034,0.481,4.0625751685000004,0.004,0.001,0.0041231056,4.03,0.48,4.058484939
2021-02-12 17:00:00,3.7030000000000003,0.3105,3.7159950552,0.213,-0.0195,0.2138907431,3.49,0.33,3.5055670012,4.223,0.6905,4.2790792526,0.213,-0.0195,0.2138907431,4.01,0.71,4.0723703171
2021-02-12 17:30:00,4.135,0.436,4.1579226785,4.795,-0.484,4.8193652072,-0.66,0.92,1.1322543884,4.465,0.686,4.5173909505,4.795,-0.484,4.8193652072,-0.33,1.17,1.2156479754
2021-02-12 18:00:00,4.1875,0.17750000000000002,4.191260252,4.8075,-0.4325,4.8269154229,-0.62,0.61,0.8697700846,4.5875,0.8275,4.661535423,4.8075,-0.4325,4.8269154229,-0.22,1.26,1.2790621564
2021-02-12 18:30:00,4.187,0.41300000000000003,4.2073195743,4.807,-0.417,4.8250531602999995,-0.62,0.8300000000000001,1.0360019305,4.567,0.523,4.5968487032,4.807,-0.417,4.8250531602999995,-0.24,0.9400000000000001,0.9701546269
2021-02-12 19:00:00,4.1265,0.3895,4.1448416737,4.8065,-0.41050000000000003,4.8239975643,-0.68,0.8,1.0499523799,4.4765,0.48950000000000005,4.5031835960999995,4.8065,-0.41050000000000003,4.8239975643,-0.33,0.9,0.9585927185
2021-02-12 19:30:00,4.1285,0.3795,4.1459055103,4.8085,-0.4505,4.8295571743,-0.68,0.8300000000000001,1.0729864864,4.4585,0.48950000000000005,4.4852906818000005,4.8085,-0.4505,4.8295571743,-0.35000000000000003,0.9400000000000001,1.0030453629
2021-02-12 20:00:00,3.7395,0.42350000000000004,3.7634043764,0.5095000000000001,0.0135,0.5096788204,3.23,0.41000000000000003,3.2559176894,4.2395,0.4435,4.2626344554,0.5095000000000001,0.0135,0.5096788204,3.73,0.43,3.7547037167
2021-02-12 20:30:00,3.48,0.14200000000000002,3.4828959215,0.0,0.002,0.002,3.48,0.14,3.4828149535,4.07,0.6920000000000001,4.1284093789,0.0,0.002,0.002,4.07,0.6900000000000001,4.1280746117
2021-02-12 21:00:00,3.37,0.392,3.3927222109,0.0,0.002,0.002,3.37,0.39,3.3924917096,3.84,0.372,3.8579766718,0.0,0.002,0.002,3.84,0.37,3.8577843382
2021-02-12 21:30:00,3.04,0.012,3.0400236841,0.0,0.002,0.002,3.04,0.01,3.0400164473,3.5300000000000002,0.522,3.5683867503,0.0,0.002,0.002,3.5300000000000002,0.52,3.5680947297
2021-02-12 22:00:00,2.89,-0.198,2.8967747582000003,0.0,0.002,0.002,2.89,-0.2,2.8969121492000003,3.4,0.662,3.4638481491,0.0,0.002,0.002,3.4,0.66,3.4634664716
2021-02-12 22:30:00,2.81,-0.258,2.8218192713,0.0,0.002,0.002,2.81,-0.26,2.8220028349,3.31,0.722,3.3878288032,0.0,0.002,0.002,3.31,0.72,3.3874031351
2021-02-12 23:00:00,2.76,0.252,2.7714804708000003,0.0,0.002,0.002,2.76,0.25,2.7712993342,3.13,0.242,3.1393413322,0.0,0.002,0.002,3.13,0.24,3.139187793
2021-02-12 23:30:00,2.65,0.252,2.6619549207,0.0,0.002,0.002,2.65,0.25,2.6617663308,2.9699999999999998,0.212,2.9775567165,0.0,0.002,0.002,2.9699999999999998,0.21,2.9774149862
2021-02-13 00:00:00,2.48,-0.248,2.492369154,0.0,0.002,0.002,2.48,-0.25,2.4925689559,2.89,0.582,2.9480203527,0.0,0.002,0.002,2.89,0.58,2.9476261635
2021-02-13 00:30:00,2.48,0.202,2.4882130134000002,0.0,0.002,0.002,2.48,0.2,2.4880514464,2.7800000000000002,0.162,2.7847161435,0.0,0.002,0.002,2.7800000000000002,0.16,2.7846005099
2021-02-13 01:00:00,2.7,0.242,2.7108234911,0.0,0.002,0.002,2.7,0.24,2.7106456795,3.02,0.202,3.0267480899,0.0,0.002,0.002,3.02,0.2,3.0266152712
2021-02-13 01:30:00,2.83,0.242,2.8403281501,0.0,0.002,0.002,2.83,0.24,2.8401584463000003,3.15,0.202,3.1564701804,0.0,0.002,0.002,3.15,0.2,3.1563428204
2021-02-13 02:00:00,2.61,0.242,2.6211951473,0.0,0.002,0.002,2.61,0.24,2.6210112552,2.91,0.202,2.9170025711000003,0.0,0.002,0.002,2.91,0.2,2.9168647551999998
2021-02-13 02:30:00,2.56,0.272,2.5744094468,0.0,0.002,0.002,2.56,0.27,2.5741989045,2.86,0.242,2.8702202006,0.0,0.002,0.002,2.86,0.24,2.8700522643
2021-02-13 03:00:00,2.46,0.272,2.4749917172,0.0,0.002,0.002,2.46,0.27,2.4747727168,2.74,0.212,2.748189222,0.0,0.002,0.002,2.74,0.21,2.7480356621
2021-02-13 03:30:00,2.5,0.272,2.5147532682,0.0,0.002,0.002,2.5,0.27,2.5145377309,2.79,0.212,2.7980428874000003,0.0,0.002,0.002,2.79,0.21,2.7978920637
2021-02-13 04:00:00,2.45,0.272,2.4650525349,0.0,0.002,0.002,2.45,0.27,2.4648326515,2.73,0.212,2.7382191293,0.0,0.002,0.002,2.73,0.21,2.7380650102
2021-02-13 04:30:00,2.38,0.242,2.3922717237,0.0,0.002,0.002,2.38,0.24,2.3920702331,2.66,0.192,2.6669203213,0.0,0.002,0.002,2.66,0.19,2.666777081
2021-02-13 05:00:00,2.38,0.242,2.3922717237,0.0,0.002,0.002,2.38,0.24,2.3920702331,2.66,0.192,2.6669203213,0.0,0.002,0.002,2.66,0.19,2.666777081
2021-02-13 05:30:00,2.38,0.17200000000000001,2.3862070321,0.0,0.002,0.002,2.38,0.17,2.3860637041,2.66,0.122,2.6627962746,0.0,0.002,0.002,2.66,0.12,2.6627053911000003
2021-02-13 06:00:00,2.45,0.202,2.4583132429,0.0,0.002,0.002,2.45,0.2,2.4581497107,2.73,0.152,2.7342282275,0.0,0.002,0.002,2.73,0.15,2.7341177736
2021-02-13 06:30:00,2.74,0.322,2.7588555598,0.0,0.002,0.002,2.74,0.32,2.7586228448,3.04,0.28200000000000003,3.0530515881999998,0.0,0.002,0.002,3.04,0.28,3.0528675045
2021-02-13 07:00:00,2.92,0.372,2.9436005164,0.0,0.002,0.002,2.92,0.37,2.9433484333,3.24,0.342,3.258,0.0,0.002,0.002,3.24,0.34,3.2577906624
2021-02-13 07:30:00,3.09,0.3925,3.1148284462999998,0.0,0.0025,0.0025,3.09,0.39,3.1145144084,3.44,0.36250000000000004,3.4590470147,0.0,0.0025,0.0025,3.44,0.36,3.4587859142
2021-02-13 08:00:00,3.18,0.4625,3.2134570559,0.0,0.0025,0.0025,3.18,0.46,3.2130981933,3.54,0.4425,3.5675490536,0.0,0.0025,0.0025,3.54,0.44,3.5672398293
2021-02-13 08:30:00,3.14,0.002,3.1400006369,0.0,0.002,0.002,3.14,0.0,3.14,3.64,0.932,3.7574225208,0.0,0.002,0.002,3.64,0.93,3.7569269357
2021-02-13 09:00:00,3.3205,0.1715,3.324925939,0.0005,0.0015,0.0015811388,3.32,0.17,3.3243495604,3.8205,0.8015,3.9036678265,0.0005,0.0015,0.0015811388,3.8200000000000003,0.8,3.9028707383
2021-02-13 09:30:00,3.3915,-0.2585,3.4013371635,0.0015,0.0015,0.0021213203,3.39,-0.26,3.3999558821,4.0115,1.2515,4.202188061,0.0015,0.0015,0.0021213203,4.01,1.25,4.2003095124
2021-02-13 10:00:00,3.5315,0.3315,3.5470247391000003,0.0015,0.0015,0.0021213203,3.5300000000000002,0.33,3.5453913747,4.0115,0.6215,4.059358878,0.0015,0.0015,0.0021213203,4.01,0.62,4.0576471015
2021-02-13 10:30:00,3.532,0.291,3.5439674096,0.002,0.001,0.0022360680000000003,3.5300000000000002,0.29,3.5418921496999998,4.012,0.561,4.0510325844,0.002,0.001,0.0022360680000000003,4.01,0.56,4.0489134345
2021-02-13 11:00:00,3.6945,0.3405,3.710157746,0.0045000000000000005,0.0005,0.0045276926,3.69,0.34,3.7056308505,4.1645,0.6605000000000001,4.2165531539,0.0045000000000000005,0.0005,0.0045276926,4.16,0.66,4.2120303893
2021-02-13 11:30:00,3.733,0.511,3.7678123626,0.003,0.001,0.0031622777,3.73,0.51,3.7647045037,4.163,0.501,4.1930382779,0.003,0.001,0.0031622777,4.16,0.5,4.1899403337
2021-02-13 12:00:00,3.5155000000000003,0.4,3.5381831849000003,0.0055000000000000005,0.0,0.0055000000000000005,3.51,0.4,3.5327185,3.9255,0.4,3.9458269412,0.0055000000000000005,0.0,0.0055000000000000005,3.92,0.4,3.9403553139
2021-02-13 12:30:00,3.402,0.041,3.4022470516,0.002,0.001,0.0022360680000000003,3.4,0.04,3.400235286,3.942,0.601,3.9875512536,0.002,0.001,0.0022360680000000003,3.94,0.6000000000000001,3.9854234405
2021-02-13 13:00:00,3.403,-0.46900000000000003,3.4351666626,0.003,0.001,0.0031622777,3.4,-0.47000000000000003,3.4323315691,4.043,1.061,4.1799007165,0.003,0.001,0.0031622777,4.04,1.06,4.1767451442
2021-02-13 13:30:00,3.344,0.1705,3.348343807,0.004,0.0005,0.0040311289,3.34,0.17,3.3443235489,3.774,0.35050000000000003,3.7902409223999998,0.004,0.0005,0.0040311289,3.77,0.35000000000000003,3.7862118271
2021-02-13 14:00:00,3.306,0.259,3.3161298224999998,0.006,-0.001,0.0060827625,3.3,0.26,3.3102265783,3.706,0.249,3.7143555296,0.006,-0.001,0.0060827625,3.7,0.25,3.7084363282
2021-02-13 14:30:00,3.2355,0.26,3.2459297975,0.0055000000000000005,0.0,0.0055000000000000005,3.23,0.26,3.2404475,3.5655,0.25,3.5742538032,0.0055000000000000005,0.0,0.0055000000000000005,3.56,0.25,3.5687672942
2021-02-13 15:00:00,3.2315,0.2615,3.2420633091,0.0015,0.0015,0.0021213203,3.23,0.26,3.2404475,3.6715,0.2515,3.6801038708,0.0015,0.0015,0.0021213203,3.67,0.25,3.6785051312
2021-02-13 15:30:00,3.2005,0.2615,3.2111652869,0.0005,0.0015,0.0015811388,3.2,0.26,3.2105451251,3.6705,0.2515,3.6791062094,0.0005,0.0015,0.0015811388,3.67,0.25,3.6785051312
2021-02-13 16:00:00,3.241,0.2315,3.2492573382,0.001,0.0015,0.0018027756000000002,3.24,0.23,3.2481533215,3.701,0.2515,3.7095354494,0.001,0.0015,0.0018027756000000002,3.7,0.25,3.7084363282
2021-02-13 16:30:00,3.33,0.2315,3.3380371852,0.0,0.0015,0.0015,3.33,0.23,3.3379334924,3.8200000000000003,0.2515,3.8282701381,0.0,0.0015,0.0015,3.8200000000000003,0.25,3.8281718875
2021-02-13 17:00:00,3.29,0.2325,3.2982050042,0.0,0.0025,0.0025,3.29,0.23,3.2980297148,3.79,0.2525,3.7984018021,0.0,0.0025,0.0025,3.79,0.25,3.7982364329
2021-02-13 17:30:00,3.298,0.24350000000000002,3.306976905,0.198,-0.006500000000000001,0.1981066632,3.1,0.25,3.110064308,3.808,0.2735,3.8178090903,0.198,-0.006500000000000001,0.1981066632,3.61,0.28,3.6208424434
2021-02-13 18:00:00,3.6115,0.193,3.6166533218,4.5715,-0.467,4.5952912040000005,-0.96,0.66,1.1649892703,3.9515000000000002,0.313,3.9638770478,4.5715,-0.467,4.5952912040000005,-0.62,0.78,0.9963934966
2021-02-13 18:30:00,3.489,0.203,3.4949005708,3.859,-0.117,3.8607732386,-0.37,0.32,0.4891829923,3.849,0.293,3.860136008,3.859,-0.117,3.8607732386,-0.01,0.41000000000000003,0.4101219331
2021-02-13 19:00:00,3.2395,0.17750000000000002,3.2443591817,0.4495,0.0475,0.4520027655,2.79,0.13,2.7930270317,3.7495000000000003,0.20750000000000002,3.7552372096,0.4495,0.0475,0.4520027655,3.3,0.16,3.303876511
2021-02-13 19:30:00,3.1,0.07200000000000001,3.1008360163,0.0,0.002,0.002,3.1,0.07,3.1007902219,3.62,0.07200000000000001,3.6207159513000002,0.0,0.002,0.002,3.62,0.07,3.6206767322999998
2021-02-13 20:00:00,3.0,0.132,3.0029025958,0.0,0.002,0.002,3.0,0.13,3.0028153456,3.49,0.14200000000000002,3.4928876306,0.0,0.002,0.002,3.49,0.14,3.4928068942
2021-02-13 20:30:00,2.87,0.132,2.8730339365,0.0,0.002,0.002,2.87,0.13,2.8729427422000002,3.33,0.14200000000000002,3.3330262525,0.0,0.002,0.002,3.33,0.14,3.3329416437
2021-02-13 21:00:00,2.76,0.132,2.7631547188,0.0,0.002,0.002,2.76,0.13,2.763059898,3.2,0.14200000000000002,3.2031490755,0.0,0.002,0.002,3.2,0.14,3.2030610359000002
2021-02-13 21:30:00,2.65,-0.23800000000000002,2.660666082,0.0,0.002,0.002,2.65,-0.24,2.6608457302,3.14,0.462,3.1738059172,0.0,0.002,0.002,3.14,0.46,3.1735154009
2021-02-13 22:00:00,2.52,-0.638,2.5995084151,0.0,0.002,0.002,2.52,-0.64,2.6,3.07,0.842,3.1833730539,0.0,0.002,0.002,3.07,0.84,3.1828446396
2021-02-13 22:30:00,2.5,-0.448,2.5398236159,0.0,0.002,0.002,2.5,-0.45,2.5401771591999998,2.99,0.662,3.0624082027,0.0,0.002,0.002,2.99,0.66,3.0619764859
2021-02-13 23:00:00,2.36,-0.658,2.4500130612,0.0,0.002,0.002,2.36,-0.66,2.4505509585,2.86,0.802,2.9703205214,0.0,0.002,0.002,2.86,0.8,2.9697811367
2021-02-13 23:30:00,2.25,-0.658,2.344240602,0.0,0.002,0.002,2.25,-0.66,2.3448027636,2.73,0.802,2.8453653544,0.0,0.002,0.002,2.73,0.8,2.8448022778
2021-02-14 00:00:00,2.18,-0.628,2.2686524635,0.0,0.002,0.002,2.18,-0.63,2.2692069099,2.64,0.802,2.7591310226,0.0,0.002,0.002,2.64,0.8,2.7585503439
2021-02-14 00:30:00,2.18,0.022,2.1801110063,0.0,0.002,0.002,2.18,0.02,2.1800917412,2.49,0.132,2.4934963405,0.0,0.002,0.002,2.49,0.13,2.4933912649
2021-02-14 01:00:00,2.11,-0.428,2.1529709705,0.0,0.002,0.002,2.11,-0.43,2.1533694527,2.52,0.582,2.5863340851,0.0,0.002,0.002,2.52,0.58,2.5858847615
2021-02-14 01:30:00,2.08,-0.628,2.1727365234000002,0.0,0.002,0.002,2.08,-0.63,2.1733154396,2.54,0.852,2.6790864114,0.0,0.002,0.002,2.54,0.85,2.6784510449
2021-02-14 02:00:00,2.08,-0.47800000000000004,2.134217421,0.0,0.002,0.002,2.08,-0.48,2.1346662503,2.48,0.732,2.5857733853,0.0,0.002,0.002,2.48,0.73,2.585207922
2021-02-14 02:30:00,2.08,0.112,2.0830132021,0.0,0.002,0.002,2.08,0.11,2.082906623,2.35,0.082,2.3514302031,0.0,0.002,0.002,2.35,0.08,2.3513613078
2021-02-14 03:00:00,2.03,0.082,2.0316554826,0.0,0.002,0.002,2.03,0.08,2.0315757431,2.29,0.042,2.2903851205,0.0,0.002,0.002,2.29,0.04,2.2903493183
2021-02-14 03:30:00,2.03,0.112,2.0330873075,0.0,0.002,0.002,2.03,0.11,2.032978111,2.29,0.042,2.2903851205,0.0,0.002,0.002,2.29,0.04,2.2903493183
2021-02-14 04:00:00,2.03,0.112,2.0330873075,0.0,0.002,0.002,2.03,0.11,2.032978111,2.29,0.042,2.2903851205,0.0,0.002,0.002,2.29,0.04,2.2903493183
2021-02-14 04:30:00,2.03,0.112,2.0330873075,0.0,0.002,0.002,2.03,0.11,2.032978111,2.29,0.042,2.2903851205,0.0,0.002,0.002,2.29,0.04,2.2903493183
2021-02-14 05:00:00,2.05,0.112,2.0530572325,0.0,0.002,0.002,2.05,0.11,2.0529490982,2.29,0.042,2.2903851205,0.0,0.002,0.002,2.29,0.04,2.2903493183
2021-02-14 05:30:00,2.09,0.112,2.0929988055,0.0,0.002,0.002,2.09,0.11,2.0928927349,2.34,0.07200000000000001,2.3411074303,0.0,0.002,0.002,2.34,0.07,2.3410467744
2021-02-14 06:00:00,2.14,-0.218,2.15107508,0.0,0.002,0.002,2.14,-0.22,2.1512786895,2.49,0.462,2.5324975814,0.0,0.002,0.002,2.49,0.46,2.5321334878
2021-02-14 06:30:00,2.5300000000000002,0.232,2.5406148862,0.0,0.002,0.002,2.5300000000000002,0.23,2.540433034,2.86,0.512,2.9054679485,0.0,0.002,0.002,2.86,0.51,2.9051161767
2021-02-14 07:00:00,2.64,0.312,2.6583724344,0.0,0.002,0.002,2.64,0.31,2.6581384464,2.93,0.28200000000000003,2.9435393661,0.0,0.002,0.002,2.93,0.28,2.9433484333
2021-02-14 07:30:00,2.91,0.36250000000000004,2.9324914748,0.0,0.0025,0.0025,2.91,0.36,2.9321834868,3.23,0.3325,3.2470688705,0.0,0.0025,0.0025,3.23,0.33,3.2468138228
2021-02-14 08:00:00,2.93,0.36250000000000004,2.952339115,0.0,0.0025,0.0025,2.93,0.36,2.9520331976,3.25,0.3325,3.2669643784,0.0,0.0025,0.0025,3.25,0.33,3.2667108841
2021-02-14 08:30:00,2.93,0.3325,2.9488059024,0.0,0.0025,0.0025,2.93,0.33,2.948525055,3.29,0.3125,3.3048080504,0.0,0.0025,0.0025,3.29,0.31,3.3045725896
2021-02-14 09:00:00,3.37,-0.298,3.3831500115,0.0,0.002,0.002,3.37,-0.30000000000000004,3.3833267652,3.9699999999999998,1.152,4.1337639023,0.0,0.002,0.002,3.9699999999999998,1.15,4.1332069873
2021-02-14 09:30:00,3.5300000000000002,-0.1285,3.5323380713,0.0,0.0015,0.0015,3.5300000000000002,-0.13,3.5323929566,4.11,0.9415,4.2164584962,0.0,0.0015,0.0015,4.11,0.9400000000000001,4.2161238122
2021-02-14 10:00:00,3.48,-0.0985,3.4813937223,0.0,0.0015,0.0015,3.48,-0.1,3.4814364851,4.08,0.8715,4.1720393395,0.0,0.0015,0.0015,4.08,0.87,4.1717262614
2021-02-14 10:30:00,3.54,-0.1985,3.5455609218,0.0,0.0015,0.0015,3.54,-0.2,3.5456452163,4.17,0.8715,4.2600953334,0.0,0.0015,0.0015,4.17,0.87,4.2597887272
2021-02-14 11:00:00,3.7605,0.4015,3.7818728826,0.0005,0.0015,0.0015811388,3.76,0.4,3.7812167354,4.2705,0.4015,4.2893324073,0.0005,0.0015,0.0015811388,4.27,0.4,4.28869444
2021-02-14 11:30:00,3.76,0.21250000000000002,3.7660000332,0.0,0.0025,0.0025,3.76,0.21,3.7658597956,4.35,0.5925,4.3901658568,0.0,0.0025,0.0025,4.35,0.59,4.3898291539
2021-02-14 12:00:00,3.76,0.152,3.7630710862,0.0,0.002,0.002,3.76,0.15,3.7629908318,4.35,0.592,4.3900984044,0.0,0.002,0.002,4.35,0.59,4.3898291539
2021-02-14 12:30:00,3.7605,0.021500000000000002,3.7605614607,0.0005,0.0015,0.0015811388,3.76,0.02,3.7600531911,4.3705,0.7415,4.4329552784,0.0005,0.0015,0.0015811388,4.37,0.74,4.4322116375
2021-02-14 13:00:00,3.81,0.2515,3.8182917974,0.0,0.0015,0.0015,3.81,0.25,3.81819329,4.43,0.6615,4.4791162354,0.0,0.0015,0.0015,4.43,0.66,4.478894953
2021-02-14 13:30:00,3.75,0.3915,3.7703809158,0.0,0.0015,0.0015,3.75,0.39,3.7702254574,4.3,0.4415,4.3226059559,0.0,0.0015,0.0015,4.3,0.44,4.3224530073
2021-02-14 14:00:00,3.75,0.3025,3.7621810496,0.0,0.0025,0.0025,3.75,0.30000000000000004,3.7619808612,4.3,0.5425,4.3340865531,0.0,0.0025,0.0025,4.3,0.54,4.3337743365
2021-02-14 14:30:00,3.51,-0.3875,3.5313249991999998,0.0,0.0025,0.0025,3.51,-0.39,3.5316002039,4.21,1.1125,4.3545098748,0.0,0.0025,0.0025,4.21,1.11,4.3538718401
2021-02-14 15:00:00,3.54,-0.35750000000000004,3.5580059373,0.0,0.0025,0.0025,3.54,-0.36,3.5582580008,4.25,1.1425,4.4008869845,0.0,0.0025,0.0025,4.25,1.1400000000000001,4.4002386299000005
2021-02-14 15:30:00,3.5,-0.35750000000000004,3.5182106603000003,0.0,0.0025,0.0025,3.5,-0.36,3.5184655747,4.2,1.1425,4.3526206187,0.0,0.0025,0.0025,4.2,1.1400000000000001,4.3519650734
2021-02-14 16:00:00,3.4,-0.42750000000000005,3.4267705278,0.0,0.0025,0.0025,3.4,-0.43,3.4270833080000003,4.1,1.0725,4.2379542529,0.0,0.0025,0.0025,4.1,1.07,4.2373222677
2021-02-14 16:30:00,3.43,-0.42750000000000005,3.4565381887,0.0,0.0025,0.0025,3.43,-0.43,3.4568482755,4.13,1.0725,4.2669844445,0.0,0.0025,0.0025,4.13,1.07,4.2663567596
2021-02-14 17:00:00,3.532,-0.07050000000000001,3.5327035327000003,0.192,-0.0005,0.19200065100000002,3.34,-0.07,3.3407334524,4.142,0.7495,4.2092652862,0.192,-0.0005,0.19200065100000002,3.95,0.75,4.0205720986
2021-02-14 17:30:00,3.9075,0.3195,3.9205403327,3.8375,-0.1305,3.8397182839,0.07,0.45,0.4554119015,4.2775,0.40950000000000003,4.2970567252,3.8375,-0.1305,3.8397182839,0.44,0.54,0.6965629907
2021-02-14 18:00:00,3.8805,0.244,3.8881636090000002,4.7705,-0.47600000000000003,4.7941888,-0.89,0.72,1.1447707194,4.2205,0.364,4.2361676371,4.7705,-0.47600000000000003,4.7941888,-0.55,0.84,1.0040418318
2021-02-14 18:30:00,3.4935,-0.138,3.4962245709,0.5635,0.012,0.5636277584,2.93,-0.15,2.933837078,4.1335,0.712,4.1943731653,0.5635,0.012,0.5636277584,3.5700000000000003,0.7000000000000001,3.6379802089
2021-02-14 19:00:00,3.45,0.302,3.4631927466,0.0,0.002,0.002,3.45,0.30000000000000004,3.4630189142,3.98,0.322,3.9930043827,0.0,0.002,0.002,3.98,0.32,3.9928435982
2021-02-14 19:30:00,3.2800000000000002,0.222,3.2875042205,0.0,0.002,0.002,3.2800000000000002,0.22,3.2873697693,3.81,0.422,3.8332993622,0.0,0.002,0.002,3.81,0.42,3.8330797018
2021-02-14 20:00:00,3.1,-0.0375,3.1002268062,0.0,0.0025,0.0025,3.1,-0.04,3.1002580538,3.65,0.5025000000000001,3.6844275336,0.0,0.0025,0.0025,3.65,0.5,3.684087404
2021-02-14 20:30:00,3.07,-0.0775,3.0709780608,0.0,0.0025,0.0025,3.07,-0.08,3.0710421684,3.65,0.7025,3.7169888687,0.0,0.0025,0.0025,3.65,0.7000000000000001,3.7165171868
2021-02-14 21:00:00,3.0,0.252,3.0105653954,0.0,0.002,0.002,3.0,0.25,3.0103986447,3.43,0.242,3.4385264286,0.0,0.002,0.002,3.43,0.24,3.4383862494
2021-02-14 21:30:00,2.91,0.2525,2.92093414,0.0,0.0025,0.0025,2.91,0.25,2.9207190895,3.33,0.24250000000000002,3.3388180918,0.0,0.0025,0.0025,3.33,0.24,3.3386374466
2021-02-14 22:00:00,2.83,0.292,2.8450244287,0.0,0.002,0.002,2.83,0.29,2.8448198537,3.22,0.272,3.231467778,0.0,0.002,0.002,3.22,0.27,3.231300048
2021-02-14 22:30:00,2.65,0.192,2.6569463675,0.0,0.002,0.002,2.65,0.19,2.6568025896,3.03,0.272,3.0421840838,0.0,0.002,0.002,3.03,0.27,3.0420059172
2021-02-14 23:00:00,2.55,0.112,2.5524584228,0.0,0.002,0.002,2.55,0.11,2.5523714463,2.92,0.402,2.9475420268,0.0,0.002,0.002,2.92,0.4,2.9472699232
2021-02-14 23:30:00,2.5,0.242,2.5116854899,0.0,0.002,0.002,2.5,0.24,2.5114935795,2.81,0.242,2.8204013898999998,0.0,0.002,0.002,2.81,0.24,2.820230487
2021-02-15 00:00:00,2.41,0.192,2.4176360355,0.0,0.002,0.002,2.41,0.19,2.4174780247,2.7199999999999998,0.292,2.7356286298,0.0,0.002,0.002,2.7199999999999998,0.29,2.7354158733
2021-02-15 00:30:00,2.34,0.212,2.3495837929,0.0,0.002,0.002,2.34,0.21,2.3494041798,2.64,0.192,2.6469726103999998,0.0,0.002,0.002,2.64,0.19,2.6468282906000002
2021-02-15 01:00:00,2.34,-0.468,2.3863411324,0.0,0.002,0.002,2.34,-0.47000000000000003,2.3867341704,2.79,0.862,2.9201273945,0.0,0.002,0.002,2.79,0.86,2.9195376346
2021-02-15 01:30:00,2.5700000000000003,-0.468,2.612264152,0.0,0.002,0.002,2.5700000000000003,-0.47000000000000003,2.6126232028,3.07,1.002,3.2293813649,0.0,0.002,0.002,3.07,1.0,3.2287613724
2021-02-15 02:00:00,2.42,0.152,2.424768855,0.0,0.002,0.002,2.42,0.15,2.4246443038,2.74,0.302,2.7565928245,0.0,0.002,0.002,2.74,0.30000000000000004,2.7563744303
2021-02-15 02:30:00,2.38,0.242,2.3922717237,0.0,0.002,0.002,2.38,0.24,2.3920702331,2.66,0.202,2.6676588987,0.0,0.002,0.002,2.66,0.2,2.6675082005
2021-02-15 03:00:00,2.22,-0.398,2.2553944223,0.0,0.002,0.002,2.22,-0.4,2.2557482129,2.64,0.782,2.7533840996,0.0,0.002,0.002,2.64,0.78,2.7528167393
2021-02-15 03:30:00,2.22,-0.248,2.2338093025,0.0,0.002,0.002,2.22,-0.25,2.234032229,2.6,0.602,2.6687832434,0.0,0.002,0.002,2.6,0.6000000000000001,2.6683328128
2021-02-15 04:00:00,2.29,0.212,2.2997921645,0.0,0.002,0.002,2.29,0.21,2.2996086624,2.56,0.162,2.5651206599,0.0,0.002,0.002,2.56,0.16,2.5649951267
2021-02-15 04:30:00,2.33,0.242,2.342533671,0.0,0.002,0.002,2.33,0.24,2.3423279019,2.6,0.202,2.6078351175,0.0,0.002,0.002,2.6,0.2,2.6076809621
2021-02-15 05:00:00,2.39,0.242,2.4022206393,0.0,0.002,0.002,2.39,0.24,2.4020199832999998,2.66,0.202,2.6676588987,0.0,0.002,0.002,2.66,0.2,2.6675082005
2021-02-15 05:30:00,2.52,0.302,2.5380315207,0.0,0.002,0.002,2.52,0.30000000000000004,2.5377943179,2.81,0.262,2.8221878038,0.0,0.002,0.002,2.81,0.26,2.8220028349
2021-02-15 06:00:00,2.52,0.222,2.5297596724,0.0,0.002,0.002,2.52,0.22,2.5295849462,2.85,0.372,2.87417536,0.0,0.002,0.002,2.85,0.37,2.8739171874
2021-02-15 06:30:00,3.01,0.222,3.0181756079,0.0,0.002,0.002,3.01,0.22,3.0180291582,3.45,0.912,3.5685072508999998,0.0,0.002,0.002,3.45,0.91,3.5679966368000002
2021-02-15 07:00:00,3.19,0.6525000000000001,3.2560491781,0.0,0.0025,0.0025,3.19,0.65,3.2555491088,3.54,0.6325000000000001,3.5960612133,0.0,0.0025,0.0025,3.54,0.63,3.5956223383
2021-02-15 07:30:00,3.44,0.5625,3.4856859081,0.0,0.0025,0.0025,3.44,0.56,3.4852833457,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579
2021-02-15 08:00:00,3.74,0.8525,3.8359296461,0.0,0.0025,0.0025,3.74,0.85,3.8353748187,4.16,0.8325,4.2424823217,0.0,0.0025,0.0025,4.16,0.8300000000000001,4.2419924564
2021-02-15 08:30:00,3.86,0.8525,3.9530186251,0.0,0.0025,0.0025,3.86,0.85,3.9524802340000003,4.3,0.8625,4.3856477572,0.0,0.0025,0.0025,4.3,0.86,4.3851567817
2021-02-15 09:00:00,4.1015,0.9115000000000001,4.20156334,0.0015,0.0015,0.0021213203,4.1,0.91,4.1997738034,4.5415,0.9015000000000001,4.6301106358,0.0015,0.0015,0.0021213203,4.54,0.9,4.6283474373
2021-02-15 09:30:00,4.1015,0.6215,4.1483206843,0.0015,0.0015,0.0021213203,4.1,0.62,4.1466130758,4.6315,1.1415,4.7700958586,0.0015,0.0015,0.0021213203,4.63,1.1400000000000001,4.7682806125
2021-02-15 10:00:00,4.102,0.2715,4.1109750972,0.002,0.0015,0.0025,4.1,0.27,4.1088806262,4.742,1.5715,4.9956157028,0.002,0.0015,0.0025,4.74,1.57,4.9932454376
2021-02-15 10:30:00,4.0955,0.36150000000000004,4.1114234153,0.0055000000000000005,0.0015,0.0057008771000000005,4.09,0.36,4.1058129524,4.6455,1.3014999999999999,4.8243727572,0.0055000000000000005,0.0015,0.0057008771000000005,4.64,1.3,4.8186720162
2021-02-15 11:00:00,4.1,0.151,4.1027796675,0.01,0.001,0.0100498756,4.09,0.15,4.0927496869,4.7,1.661,4.9848692059,0.01,0.001,0.0100498756,4.69,1.6600000000000001,4.975108039
2021-02-15 11:30:00,4.2465,0.241,4.2533331929,0.006500000000000001,0.001,0.0065764732,4.24,0.24,4.2467870208,4.8665,1.7610000000000001,5.1753205939,0.006500000000000001,0.001,0.0065764732,4.86,1.76,5.1688683481
2021-02-15 12:00:00,4.246,0.241,4.2528339963,0.006,0.001,0.0060827625,4.24,0.24,4.2467870208,4.836,1.601,5.0941237716,0.006,0.001,0.0060827625,4.83,1.6,5.0881135994
2021-02-15 12:30:00,4.318,0.991,4.4302601504,0.008,0.001,0.0080622577,4.31,0.99,4.4222392518,4.748,1.041,4.8607802872,0.008,0.001,0.0080622577,4.74,1.04,4.8527517967
2021-02-15 13:00:00,4.29,0.989,4.4025243895,0.01,-0.001,0.0100498756,4.28,0.99,4.3930058047,4.68,0.969,4.7792636462,0.01,-0.001,0.0100498756,4.67,0.97,4.7696750413
2021-02-15 13:30:00,4.292,0.9595,4.397943184,0.012,-0.0005,0.012010412100000001,4.28,0.96,4.3863424399,4.682,0.9395,4.7753308001,0.012,-0.0005,0.012010412100000001,4.67,0.9400000000000001,4.7636645558
2021-02-15 14:00:00,4.257,0.911,4.3533860385,0.007,0.001,0.007071067800000001,4.25,0.91,4.3463317867,4.627,0.911,4.7158297255,0.007,0.001,0.007071067800000001,4.62,0.91,4.7087684165
2021-02-15 14:30:00,4.163,0.9115000000000001,4.2616195572,0.003,0.0015,0.0033541020000000003,4.16,0.91,4.2583682321,4.573,0.8915000000000001,4.6590880277,0.003,0.0015,0.0033541020000000003,4.57,0.89,4.655856527
2021-02-15 15:00:00,4.3115,0.9315,4.4109777261,0.0015,0.0015,0.0021213203,4.31,0.93,4.4091949379,4.7515,0.9115000000000001,4.8381385367,0.0015,0.0015,0.0021213203,4.75,0.91,4.8363829460000005
2021-02-15 15:30:00,4.2835,0.8315,4.3634578605,0.0035,0.0015,0.0038078866,4.28,0.8300000000000001,4.3597362306,4.7135,0.8215,4.7845526959,0.0035,0.0015,0.0038078866,4.71,0.8200000000000001,4.7808472053
2021-02-15 16:00:00,4.202,0.7715000000000001,4.2722378504,0.002,0.0015,0.0025,4.2,0.77,4.27,4.652,0.7515000000000001,4.7123090147,0.002,0.0015,0.0025,4.65,0.75,4.7100955404
2021-02-15 16:30:00,4.1305,0.7715000000000001,4.201933186,0.0005,0.0015,0.0015811388,4.13,0.77,4.2011665047,4.6005,0.7515000000000001,4.6614753566000005,0.0005,0.0015,0.0015811388,4.6,0.75,4.6607402845
2021-02-15 17:00:00,3.9795,0.6375000000000001,4.0302390128,0.1095,-0.0025,0.1095285351,3.87,0.64,3.9225629377,4.4695,0.6475000000000001,4.5161583785,0.1095,-0.0025,0.1095285351,4.36,0.65,4.4081855678
2021-02-15 17:30:00,4.407,0.529,4.4386360518,4.737,-0.531,4.766668648,-0.33,1.06,1.1101801656,4.747,0.779,4.8104937377,4.737,-0.531,4.766668648,0.01,1.31,1.3100381674000001
2021-02-15 18:00:00,4.4505,0.2005,4.4550140853,4.8105,-0.4595,4.8323959378,-0.36,0.66,0.7517978452,4.8705,1.0505,4.98250143,4.8105,-0.4595,4.8323959378,0.06,1.51,1.5111915828
2021-02-15 18:30:00,4.3415,-0.24750000000000003,4.3485490109,4.8115,-0.48750000000000004,4.8361336313,-0.47000000000000003,0.24,0.5277309921000001,4.8315,1.4225,5.0365562143,4.8115,-0.48750000000000004,4.8361336313,0.02,1.9100000000000001,1.9101047092
2021-02-15 19:00:00,4.168,0.42,4.1891077809,4.808,-0.41000000000000003,4.8254496164,-0.64,0.8300000000000001,1.0480935073,4.4879999999999995,0.54,4.5203698964,4.808,-0.41000000000000003,4.8254496164,-0.32,0.9500000000000001,1.0024470061
2021-02-15 19:30:00,4.51,0.492,4.5367569915,4.8100000000000005,-0.448,4.8308181502,-0.30000000000000004,0.9400000000000001,0.9867117107000001,4.83,0.592,4.8661446752,4.8100000000000005,-0.448,4.8308181502,0.02,1.04,1.0401922899
2021-02-15 20:00:00,4.0805,0.5650000000000001,4.1194302094,0.5505,0.005,0.5505227062,3.5300000000000002,0.56,3.574143254,4.5705,0.5650000000000001,4.6052899203,0.5505,0.005,0.5505227062,4.02,0.56,4.0588175618
2021-02-15 20:30:00,3.86,0.522,3.8951359411,0.0,0.002,0.002,3.86,0.52,3.8948684188,4.34,0.512,4.3700965664,0.0,0.002,0.002,4.34,0.51,4.3698626981
2021-02-15 21:00:00,3.7,0.492,3.7325680168,0.0,0.002,0.002,3.7,0.49,3.7323049179,4.15,0.462,4.1756369574,0.0,0.002,0.002,4.15,0.46,4.1754161469
2021-02-15 21:30:00,3.7800000000000002,0.522,3.8158726394,0.0,0.002,0.002,3.7800000000000002,0.52,3.8155995597,4.22,0.522,4.2521622735,0.0,0.002,0.002,4.22,0.52,4.2519172146
2021-02-15 22:00:00,3.51,-0.258,3.5194692782,0.0,0.002,0.002,3.51,-0.26,3.5196164564,4.14,1.222,4.3165824445,0.0,0.002,0.002,4.14,1.22,4.3160166821
2021-02-15 22:30:00,3.35,-0.28800000000000003,3.3623569115,0.0,0.002,0.002,3.35,-0.29,3.3625288103,3.93,1.172,4.1010345036,0.0,0.002,0.002,3.93,1.17,4.1004633884
