Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 23:00:00,3.33,-0.138,3.3328582328,0.0,0.002,0.002,3.33,-0.14,3.3329416437,3.85,1.1219999999999999,4.0101600966,0.0,0.002,0.002,3.85,1.12,4.0096009777
2021-02-15 23:30:00,3.33,0.47200000000000003,3.363284704,0.0,0.002,0.002,3.33,0.47000000000000003,3.363004609,3.65,0.552,3.6915043004,0.0,0.002,0.002,3.65,0.55,3.6912057651
2021-02-16 00:00:00,3.18,0.47200000000000003,3.2148380986,0.0,0.002,0.002,3.18,0.47000000000000003,3.2145450689,3.49,0.452,3.5191481924,0.0,0.002,0.002,3.49,0.45,3.518891871
2021-02-16 00:30:00,3.06,0.422,3.0889616378,0.0,0.002,0.002,3.06,0.42,3.0886890423,3.36,0.372,3.3805301359,0.0,0.002,0.002,3.36,0.37,3.3803106366
2021-02-16 01:00:00,3.02,0.462,3.0551340396,0.0,0.002,0.002,3.02,0.46,3.0548322376,3.33,0.41200000000000003,3.3553902903,0.0,0.002,0.002,3.33,0.41000000000000003,3.3551453024
2021-02-16 01:30:00,2.93,-0.088,2.9313212038,0.0,0.002,0.002,2.93,-0.09,2.9313819267000003,3.38,0.982,3.5197619238,0.0,0.002,0.002,3.38,0.98,3.5192044556
2021-02-16 02:00:00,3.0,0.232,3.0089572945,0.0,0.002,0.002,3.0,0.23,3.008803749,3.38,0.742,3.460486093,0.0,0.002,0.002,3.38,0.74,3.460057803
2021-02-16 02:30:00,2.92,0.502,2.9628371538,0.0,0.002,0.002,2.92,0.5,2.9624989451,3.21,0.462,3.2430763173,0.0,0.002,0.002,3.21,0.46,3.2427920069
2021-02-16 03:00:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.13,0.462,3.1639127674,0.0,0.002,0.002,3.13,0.46,3.1636213427
2021-02-16 03:30:00,2.89,0.532,2.9385581498,0.0,0.002,0.002,2.89,0.53,2.9381967259,3.19,0.492,3.2277180793999998,0.0,0.002,0.002,3.19,0.49,3.2274138253
2021-02-16 04:00:00,2.93,0.532,2.9779059757,0.0,0.002,0.002,2.93,0.53,2.9775493279000003,3.22,0.492,3.2573707188,0.0,0.002,0.002,3.22,0.49,3.2570692348
2021-02-16 04:30:00,2.83,0.502,2.8741788393,0.0,0.002,0.002,2.83,0.5,2.8738301968,3.11,0.462,3.1441284961,0.0,0.002,0.002,3.11,0.46,3.1438352374
2021-02-16 05:00:00,2.89,0.502,2.9332753025000002,0.0,0.002,0.002,2.89,0.5,2.9329336849,3.18,0.462,3.213385131,0.0,0.002,0.002,3.18,0.46,3.2130981933
2021-02-16 05:30:00,2.84,0.192,2.8464827419,0.0,0.002,0.002,2.84,0.19,2.846348538,3.2,0.742,3.2848993896,0.0,0.002,0.002,3.2,0.74,3.2844482033
2021-02-16 06:00:00,3.01,0.542,3.0584087366,0.0,0.002,0.002,3.01,0.54,3.0580549374,3.32,0.552,3.3655763251,0.0,0.002,0.002,3.32,0.55,3.3652488764
2021-02-16 06:30:00,3.31,0.2525,3.319616883,0.0,0.0025,0.0025,3.31,0.25,3.3194276615,3.77,1.1325,3.9364268379,0.0,0.0025,0.0025,3.77,1.13,3.9357083225
2021-02-16 07:00:00,3.39,0.0925,3.391261749,0.0,0.0025,0.0025,3.39,0.09,3.3911944798,3.92,1.3625,4.1500368974,0.0,0.0025,0.0025,3.92,1.3599999999999999,4.1492167936
2021-02-16 07:30:00,3.86,1.032,3.995575553,0.0,0.002,0.002,3.86,1.03,3.9950594489,4.27,1.012,4.3882848586,0.0,0.002,0.002,4.27,1.01,4.3878240621
2021-02-16 08:00:00,4.1,0.9725,4.2137579724,0.0,0.0025,0.0025,4.1,0.97,4.2131816956,4.52,0.9425,4.6172184538,0.0,0.0025,0.0025,4.52,0.9400000000000001,4.6167087844
2021-02-16 08:30:00,4.26,1.012,4.3785550128,0.0,0.002,0.002,4.26,1.01,4.3780931922,4.71,0.992,4.8133319021,0.0,0.002,0.002,4.71,0.99,4.8129201115
2021-02-16 09:00:00,4.231,1.0115,4.3502291032,0.001,0.0015,0.0018027756000000002,4.23,1.01,4.3489079089,4.681,0.9915,4.7848545694,0.001,0.0015,0.0018027756000000002,4.68,0.99,4.7835656157
2021-02-16 09:30:00,4.3915,0.9315,4.4892053306,0.0015,0.0015,0.0021213203,4.39,0.93,4.4874268796,4.8815,1.1815,5.0224480585,0.0015,0.0015,0.0021213203,4.88,1.18,5.0206374097
2021-02-16 10:00:00,4.494,1.1215,4.6318245055,0.004,0.0015,0.0042720019,4.49,1.12,4.6275803613,4.934,1.1015,5.0554582631,0.004,0.0015,0.0042720019,4.93,1.1,5.0512275736
2021-02-16 10:30:00,4.4365,1.0405,4.5568818835,0.006500000000000001,0.0005,0.0065192024,4.43,1.04,4.5504395392,4.8565000000000005,1.0205,4.9625610827,0.006500000000000001,0.0005,0.0065192024,4.85,1.02,4.9560972549
2021-02-16 11:00:00,4.5155,1.1105,4.6500484406,0.0055000000000000005,0.0005,0.0055226805,4.51,1.11,4.6445882487,4.9555,1.0905,5.0740684367,0.0055000000000000005,0.0005,0.0055226805,4.95,1.09,5.0685895474
2021-02-16 11:30:00,4.3255,1.061,4.4537255472,0.0055000000000000005,0.001,0.005590169900000001,4.32,1.06,4.4481456811,4.7555,1.041,4.8681065364,0.0055000000000000005,0.001,0.005590169900000001,4.75,1.04,4.8625199228
2021-02-16 12:00:00,4.3605,1.089,4.4944278001,0.0105,-0.001,0.0105475116,4.35,1.09,4.4844843628,4.7605,1.079,4.8812499680000005,0.0105,-0.001,0.0105475116,4.75,1.08,4.8712318771
2021-02-16 12:30:00,4.477,1.12,4.6149679305,0.007,0.0,0.007,4.47,1.12,4.6081775139,4.867,1.1,4.989758411,0.007,0.0,0.007,4.86,1.1,4.9829308645
2021-02-16 13:00:00,4.4,0.9685,4.5053293165,0.01,-0.0015,0.0101118742,4.39,0.97,4.4958870093,4.79,1.0985,4.9143465741,0.01,-0.0015,0.0101118742,4.78,1.1,4.9049362891
2021-02-16 13:30:00,4.4465,1.0905,4.5782695967,0.006500000000000001,0.0005,0.0065192024,4.44,1.09,4.5718377049,4.8665,1.0805,4.9850077733,0.006500000000000001,0.0005,0.0065192024,4.86,1.08,4.9785540069
2021-02-16 14:00:00,4.342,1.0215,4.4605410266,0.002,0.0015,0.0025,4.34,1.02,4.4582507781,4.772,1.0115,4.8780238058,0.002,0.0015,0.0025,4.77,1.01,4.8757563516
2021-02-16 14:30:00,4.2445,0.9005000000000001,4.3389722862,0.0045000000000000005,0.0005,0.0045276926,4.24,0.9,4.3344665185,4.6445,0.8805000000000001,4.7272254547,0.0045000000000000005,0.0005,0.0045276926,4.64,0.88,4.7227110858
2021-02-16 15:00:00,4.2135,0.931,4.3151295751,0.0035,0.001,0.0036400549,4.21,0.93,4.31149626,4.6235,0.911,4.7123957018,0.0035,0.001,0.0036400549,4.62,0.91,4.7087684165
2021-02-16 15:30:00,4.0055,0.851,4.0949030819,0.0055000000000000005,0.001,0.005590169900000001,4.0,0.85,4.0893153461,4.3955,0.8310000000000001,4.4733635276,0.0055000000000000005,0.001,0.005590169900000001,4.39,0.8300000000000001,4.4677734947
2021-02-16 16:00:00,3.7439999999999998,0.291,3.7552918662,0.004,0.001,0.0041231056,3.74,0.29,3.7512264661,4.234,1.101,4.3748093673,0.004,0.001,0.0041231056,4.23,1.1,4.3706864449000005
2021-02-16 16:30:00,3.682,-0.0985,3.6833172888,0.002,0.0015,0.0025,3.68,-0.1,3.6813584449,4.302,1.4215,4.5307688365,0.002,0.0015,0.0025,4.3,1.42,4.5283992757
2021-02-16 17:00:00,3.5985,-0.154,3.6017937545,0.2185,-0.004,0.2185366102,3.38,-0.15,3.3833267652,4.2185,1.3559999999999999,4.4310809347,0.2185,-0.004,0.2185366102,4.0,1.3599999999999999,4.2248786965
2021-02-16 17:30:00,4.121,0.060500000000000005,4.1214440734,4.791,-0.5395,4.8212800427,-0.67,0.6000000000000001,0.8993886813,4.481,1.1305,4.6214057656000005,4.791,-0.5395,4.8212800427,-0.31,1.67,1.6985287751
2021-02-16 18:00:00,4.2435,0.5245000000000001,4.2757914472,4.8135,-0.5355,4.8431954844,-0.5700000000000001,1.06,1.2035364556,4.5835,0.6545000000000001,4.6299937905,4.8135,-0.5355,4.8431954844,-0.23,1.19,1.2120231021
2021-02-16 18:30:00,4.302,0.5245000000000001,4.3338555871,4.812,-0.47550000000000003,4.835436304,-0.51,1.0,1.1225417587,4.662,0.6645,4.7091192648,4.812,-0.47550000000000003,4.835436304,-0.15,1.1400000000000001,1.1498260738
2021-02-16 19:00:00,4.267,0.561,4.3037204835,4.807,-0.359,4.8203869139,-0.54,0.92,1.0667708282,4.5969999999999995,0.6910000000000001,4.6486438883,4.807,-0.359,4.8203869139,-0.21,1.05,1.0707940979
2021-02-16 19:30:00,4.1495,0.5455,4.1852025638,4.8095,-0.4045,4.8264801357,-0.66,0.9500000000000001,1.1567627242,4.4495000000000005,0.6655,4.4989932763,4.8095,-0.4045,4.8264801357,-0.36,1.07,1.1289375536
2021-02-16 20:00:00,3.888,0.53,3.923957696,0.518,0.04,0.5195421061000001,3.37,0.49,3.4054368295,4.368,0.53,4.400036818,0.518,0.04,0.5195421061000001,3.85,0.49,3.8810565572
2021-02-16 20:30:00,3.76,0.5525,3.8003758038,0.0,0.0025,0.0025,3.76,0.55,3.8000131579,4.24,0.5225000000000001,4.2720728283,0.0,0.0025,0.0025,4.24,0.52,4.271767784
2021-02-16 21:00:00,3.69,0.5825,3.7356935434,0.0,0.0025,0.0025,3.69,0.58,3.7353045391,4.15,0.5525,4.1866163247,0.0,0.0025,0.0025,4.15,0.55,4.1862871378
2021-02-16 21:30:00,3.64,0.6125,3.6911727472,0.0,0.0025,0.0025,3.64,0.61,3.6907587296,4.08,0.5825,4.1213718893,0.0,0.0025,0.0025,4.08,0.58,4.1210192914
2021-02-16 22:00:00,3.48,0.582,3.5283316171,0.0,0.002,0.002,3.48,0.58,3.5280022676,3.89,0.542,3.9275773703,0.0,0.002,0.002,3.89,0.54,3.9273018728
2021-02-16 22:30:00,3.2,0.552,3.2472609997,0.0,0.002,0.002,3.2,0.55,3.246921619,3.5700000000000003,0.522,3.6079611971,0.0,0.002,0.002,3.5700000000000003,0.52,3.6076723798
2021-02-16 23:00:00,3.2800000000000002,0.522,3.3212774651,0.0,0.002,0.002,3.2800000000000002,0.52,3.3209637156,3.63,0.47200000000000003,3.660557881,0.0,0.002,0.002,3.63,0.47000000000000003,3.6603005341
2021-02-16 23:30:00,3.12,0.482,3.1570118783,0.0,0.002,0.002,3.12,0.48,3.1567071451,3.43,0.442,3.4583614617,0.0,0.002,0.002,3.43,0.44,3.4581064183
2021-02-17 00:00:00,3.0,-0.198,3.0065268999,0.0,0.002,0.002,3.0,-0.2,3.0066592757,3.48,1.162,3.6688750319,0.0,0.002,0.002,3.48,1.16,3.6682420858
2021-02-17 00:30:00,2.91,-0.298,2.9252186243000002,0.0,0.002,0.002,2.91,-0.30000000000000004,2.9254230463,3.4,1.162,3.5930827989000003,0.0,0.002,0.002,3.4,1.16,3.5924364991
2021-02-17 01:00:00,2.98,0.252,2.9906360527,0.0,0.002,0.002,2.98,0.25,2.9904681908,3.37,0.772,3.4572943178,0.0,0.002,0.002,3.37,0.77,3.4568482755
2021-02-17 01:30:00,2.91,-0.278,2.9232488775,0.0,0.002,0.002,2.91,-0.28,2.9234397548,3.39,1.212,3.6001449971,0.0,0.002,0.002,3.39,1.21,3.5994721835
2021-02-17 02:00:00,2.91,-0.258,2.9214147258,0.0,0.002,0.002,2.91,-0.26,2.9215920318,3.39,1.182,3.5901565425,0.0,0.002,0.002,3.39,1.18,3.5894985722
2021-02-17 02:30:00,2.88,-0.218,2.8882389098,0.0,0.002,0.002,2.88,-0.22,2.8883905553,3.32,1.062,3.4857200117,0.0,0.002,0.002,3.32,1.06,3.485111189
2021-02-17 03:00:00,2.7199999999999998,-0.358,2.7434584014,0.0,0.002,0.002,2.7199999999999998,-0.36,2.7437201023,3.17,1.062,3.343163771,0.0,0.002,0.002,3.17,1.06,3.3425289827
2021-02-17 03:30:00,2.85,0.212,2.857874035,0.0,0.002,0.002,2.85,0.21,2.857726369,3.17,0.672,3.2404450312,0.0,0.002,0.002,3.17,0.67,3.2400308641
2021-02-17 04:00:00,2.91,0.442,2.9433762926,0.0,0.002,0.002,2.91,0.44,2.9430766215,3.17,0.392,3.1941452691,0.0,0.002,0.002,3.17,0.39,3.1939004368
2021-02-17 04:30:00,2.84,0.442,2.874189277,0.0,0.002,0.002,2.84,0.44,2.8738823915,3.11,0.392,3.1346074714,0.0,0.002,0.002,3.11,0.39,3.1343579885
2021-02-17 05:00:00,2.81,-0.268,2.8227511403000003,0.0,0.002,0.002,2.81,-0.27,2.8229417281,3.25,1.152,3.448130508,0.0,0.002,0.002,3.25,1.15,3.4474628352
2021-02-17 05:30:00,2.86,-0.268,2.8725291992,0.0,0.002,0.002,2.86,-0.27,2.8727164844,3.32,1.172,3.5207930925,0.0,0.002,0.002,3.32,1.17,3.5201278386
2021-02-17 06:00:00,2.94,-0.248,2.9504413229,0.0,0.002,0.002,2.94,-0.25,2.9506101064,3.42,1.172,3.6152432837,0.0,0.002,0.002,3.42,1.17,3.614595413
2021-02-17 06:30:00,3.24,0.092,3.2413059097,0.0,0.002,0.002,3.24,0.09,3.241249759,3.73,1.262,3.9377079628000002,0.0,0.002,0.002,3.73,1.26,3.9370674366
2021-02-17 07:00:00,3.52,0.5925,3.5695176495,0.0,0.0025,0.0025,3.52,0.59,3.5691035289,3.92,0.9125000000000001,4.0248051195,0.0,0.0025,0.0025,3.92,0.91,4.0242390585
2021-02-17 07:30:00,3.81,0.8125,3.8956714761,0.0,0.0025,0.0025,3.81,0.81,3.8951508315,4.23,0.9525,4.3359146959,0.0,0.0025,0.0025,4.23,0.9500000000000001,4.3353661898
2021-02-17 08:00:00,3.95,0.7625000000000001,4.0229226005,0.0,0.0025,0.0025,3.95,0.76,4.0224495025,4.44,1.2025000000000001,4.5999572009000005,0.0,0.0025,0.0025,4.44,1.2,4.5993042952
2021-02-17 08:30:00,4.151,1.0615,4.2845750373,0.001,0.0015,0.0018027756000000002,4.15,1.06,4.2832347589,4.5809999999999995,1.0415,4.6979020052,0.001,0.0015,0.0018027756000000002,4.58,1.04,4.6965945109
2021-02-17 09:00:00,4.153,1.011,4.2742870751,0.003,0.001,0.0031622777,4.15,1.01,4.2711356804000005,4.583,0.991,4.6889199183,0.003,0.001,0.0031622777,4.58,0.99,4.6857763498
2021-02-17 09:30:00,4.1735,0.971,4.2849671235999995,0.0035,0.001,0.0036400549,4.17,0.97,4.2813315686,4.5835,0.961,4.6831606048,0.0035,0.001,0.0036400549,4.58,0.96,4.6795298909
2021-02-17 10:00:00,4.206,0.5105000000000001,4.2368675044,0.006,0.0005,0.0060207973,4.2,0.51,4.2308509782,4.716,1.4405000000000001,4.9310948328,0.006,0.0005,0.0060207973,4.71,1.44,4.9252106554
2021-02-17 10:30:00,4.148,0.6695,4.2016823119,0.008,-0.0005,0.0080156098,4.14,0.67,4.1938645662,4.588,1.2095,4.7447480702,0.008,-0.0005,0.0080156098,4.58,1.21,4.7371404877
2021-02-17 11:00:00,4.1275,0.76,4.1968864948,0.007500000000000001,0.0,0.007500000000000001,4.12,0.76,4.1895107113,4.5375,1.12,4.6736823009,0.007500000000000001,0.0,0.007500000000000001,4.53,1.12,4.6664011829
2021-02-17 11:30:00,4.0105,0.919,4.1144466517,0.0105,-0.001,0.0105475116,4.0,0.92,4.1044366239,4.3004999999999995,0.899,4.3934611925,0.0105,-0.001,0.0105475116,4.29,0.9,4.3833890998000005
2021-02-17 12:00:00,4.0905,0.719,4.1532097527,0.0105,-0.001,0.0105475116,4.08,0.72,4.1430423604,4.4605,1.089,4.5915118697,0.0105,-0.001,0.0105475116,4.45,1.09,4.5815499561
2021-02-17 12:30:00,4.1245,0.291,4.1347528644,0.0045000000000000005,0.001,0.0046097722,4.12,0.29,4.1301937001,4.6845,1.581,4.9440976174,0.0045000000000000005,0.001,0.0046097722,4.68,1.58,4.9395141461000005
2021-02-17 13:00:00,4.224,0.9410000000000001,4.3275463025,0.004,0.001,0.0041231056,4.22,0.9400000000000001,4.3234245686,4.644,1.031,4.7570681097000005,0.004,0.001,0.0041231056,4.64,1.03,4.7529464546
2021-02-17 13:30:00,4.143,0.881,4.2356357256,0.003,0.001,0.0031622777,4.14,0.88,4.232493355,4.543,0.871,4.6257421026,0.003,0.001,0.0031622777,4.54,0.87,4.6226074893
2021-02-17 14:00:00,4.0825,0.8415,4.1683244236,0.0025,0.0015,0.0029154759,4.08,0.84,4.1655731899,4.4825,0.8215,4.5571557467,0.0025,0.0015,0.0029154759,4.48,0.8200000000000001,4.5544264183
2021-02-17 14:30:00,4.222,0.6815,4.276648951,0.002,0.0015,0.0025,4.22,0.68,4.2744356353,4.712,1.0515,4.827897705,0.002,0.0015,0.0025,4.71,1.05,4.8256191313
2021-02-17 15:00:00,4.3315,0.5815,4.3703586237,0.0015,0.0015,0.0021213203,4.33,0.58,4.3686725673,4.8815,1.2515,5.0393744155,0.0015,0.0015,0.0021213203,4.88,1.25,5.0375490072
2021-02-17 15:30:00,4.1705,0.6415000000000001,4.2195488503,0.0005,0.0015,0.0015811388,4.17,0.64,4.2188268512,4.6805,0.9515,4.7762362274,0.0005,0.0015,0.0015811388,4.68,0.9500000000000001,4.775447623
2021-02-17 16:00:00,3.9805,0.6615,4.0350913868,0.0005,0.0015,0.0015811388,3.98,0.66,4.0343524883,4.4405,0.6415000000000001,4.4865980988,0.0005,0.0015,0.0015811388,4.44,0.64,4.4858889866
2021-02-17 16:30:00,3.98,0.592,4.0237872707,0.0,0.002,0.002,3.98,0.59,4.0234935069,4.44,0.5720000000000001,4.4766934226,0.0,0.002,0.002,4.44,0.5700000000000001,4.4764383163
2021-02-17 17:00:00,3.86,0.0655,3.8605556919,0.2,-0.0145,0.2005249361,3.66,0.08,3.6608742125,4.51,1.1055,4.6435148595,0.2,-0.0145,0.2005249361,4.31,1.12,4.4531449561
2021-02-17 17:30:00,4.2785,-0.0915,4.2794782976,4.7985,-0.5215000000000001,4.8267550694,-0.52,0.43,0.6747592163,4.6885,1.2285,4.8467767124000005,4.7985,-0.5215000000000001,4.8267550694,-0.11,1.75,1.7534537347999999
2021-02-17 18:00:00,4.3825,0.47050000000000003,4.4076838022,4.8125,-0.5195000000000001,4.8404582944,-0.43,0.99,1.0793516572,4.7025,0.6005,4.74068629,4.8125,-0.5195000000000001,4.8404582944,-0.11,1.12,1.1253888217
2021-02-17 18:30:00,4.2975,0.4555,4.3215722255,4.8075,-0.42450000000000004,4.8262051863,-0.51,0.88,1.0171037312,4.6275,0.5755,4.6631487752,4.8075,-0.42450000000000004,4.8262051863,-0.18,1.0,1.0160708637
2021-02-17 19:00:00,4.2295,0.49050000000000005,4.2578469324,4.8095,-0.4595,4.8314004698,-0.58,0.9500000000000001,1.1130588484,4.5495,0.6105,4.5902789131,4.8095,-0.4595,4.8314004698,-0.26,1.07,1.1011357773000001
2021-02-17 19:30:00,4.181,0.481,4.2085771943,4.811,-0.46900000000000003,4.8338061608,-0.63,0.9500000000000001,1.1399122773,4.481,0.661,4.5294902583,4.811,-0.46900000000000003,4.8338061608,-0.33,1.13,1.177200068
2021-02-17 20:00:00,3.777,-0.007500000000000001,3.7770074464,0.557,0.0125,0.5571402427000001,3.22,-0.02,3.2200621112,4.377,1.0625,4.504113148,0.557,0.0125,0.5571402427000001,3.8200000000000003,1.05,3.9616789370000003
2021-02-17 20:30:00,3.5700000000000003,-0.158,3.5734946481,0.0,0.002,0.002,3.5700000000000003,-0.16,3.5735836355,4.23,1.242,4.4085671142,0.0,0.002,0.002,4.23,1.24,4.4080040835
2021-02-17 21:00:00,3.6,0.5720000000000001,3.6451589814,0.0,0.002,0.002,3.6,0.5700000000000001,3.6448456757,4.04,0.552,4.0775365112,0.0,0.002,0.002,4.04,0.55,4.077266241
2021-02-17 21:30:00,3.49,0.262,3.4998205668,0.0,0.002,0.002,3.49,0.26,3.4996714131,3.99,0.882,4.0863215732,0.0,0.002,0.002,3.99,0.88,4.0858903558
2021-02-17 22:00:00,3.38,0.552,3.424777949,0.0,0.002,0.002,3.38,0.55,3.4244561612,3.77,0.512,3.8046082584,0.0,0.002,0.002,3.77,0.51,3.8043396273
2021-02-17 22:30:00,3.15,0.482,3.1866634589,0.0,0.002,0.002,3.15,0.48,3.1863615614,3.5,0.452,3.5290655987,0.0,0.002,0.002,3.5,0.45,3.5288099977
2021-02-17 23:00:00,3.09,0.182,3.09535523,0.0,0.002,0.002,3.09,0.18,3.0952382784,3.5,0.842,3.5998561082,0.0,0.002,0.002,3.5,0.84,3.5993888370000002
2021-02-17 23:30:00,3.0,0.122,3.0024796419,0.0,0.002,0.002,3.0,0.12,3.0023990408,3.39,0.792,3.4812876928,0.0,0.002,0.002,3.39,0.79,3.4808332336
2021-02-18 00:00:00,3.02,0.47200000000000003,3.0566622319,0.0,0.002,0.002,3.02,0.47000000000000003,3.0563540371,3.31,0.452,3.3407190843,0.0,0.002,0.002,3.31,0.45,3.3404490716
2021-02-18 00:30:00,2.88,0.47200000000000003,2.9184214911,0.0,0.002,0.002,2.88,0.47000000000000003,2.9180986961,3.16,0.452,3.1921629031,0.0,0.002,0.002,3.16,0.45,3.1918803236
2021-02-18 01:00:00,2.93,0.47200000000000003,2.9677742502,0.0,0.002,0.002,2.93,0.47000000000000003,2.9674568236,3.21,0.452,3.2416668552,0.0,0.002,0.002,3.21,0.45,3.2413885913
2021-02-18 01:30:00,2.9,0.132,2.9030025835,0.0,0.002,0.002,2.9,0.13,2.9029123307,3.29,0.852,3.3985296821,0.0,0.002,0.002,3.29,0.85,3.3980288404
2021-02-18 02:00:00,2.84,-0.23800000000000002,2.8499550874,0.0,0.002,0.002,2.84,-0.24,2.8501228043999998,3.32,1.242,3.544709297,0.0,0.002,0.002,3.32,1.24,3.5440090293
2021-02-18 02:30:00,2.91,0.312,2.9266779802,0.0,0.002,0.002,2.91,0.31,2.9264654449,3.24,0.6920000000000001,3.3130747049,0.0,0.002,0.002,3.24,0.6900000000000001,3.3126575434
2021-02-18 03:00:00,2.83,0.002,2.8300007067,0.0,0.002,0.002,2.83,0.0,2.83,3.24,0.932,3.371383099,0.0,0.002,0.002,3.24,0.93,3.3708307581
2021-02-18 03:30:00,2.7800000000000002,-0.108,2.7820970508,0.0,0.002,0.002,2.7800000000000002,-0.11,2.7821754078,3.21,1.112,3.3971523369,0.0,0.002,0.002,3.21,1.11,3.3964981967
2021-02-18 04:00:00,2.85,0.192,2.856460047,0.0,0.002,0.002,2.85,0.19,2.8563263119,3.21,0.8320000000000001,3.3160705662,0.0,0.002,0.002,3.21,0.8300000000000001,3.3155693327
2021-02-18 04:30:00,2.85,0.492,2.8921555975,0.0,0.002,0.002,2.85,0.49,2.8918160384,3.1,0.432,3.1299559102,0.0,0.002,0.002,3.1,0.43,3.1296804949
2021-02-18 05:00:00,2.85,0.512,2.8956249757,0.0,0.002,0.002,2.85,0.51,2.8952720079,3.13,0.462,3.1639127674,0.0,0.002,0.002,3.13,0.46,3.1636213427
2021-02-18 05:30:00,2.85,0.092,2.8514845256,0.0,0.002,0.002,2.85,0.09,2.8514206985,3.24,0.9520000000000001,3.3769666862,0.0,0.002,0.002,3.24,0.9500000000000001,3.3764034119
2021-02-18 06:00:00,2.89,-0.178,2.895476472,0.0,0.002,0.002,2.89,-0.18,2.8956001105,3.39,1.312,3.6350301237,0.0,0.002,0.002,3.39,1.31,3.6343087376
2021-02-18 06:30:00,3.19,-0.038,3.1902263243,0.0,0.002,0.002,3.19,-0.04,3.1902507738,3.73,1.452,4.0026496224,0.0,0.002,0.002,3.73,1.45,4.001924537
2021-02-18 07:00:00,3.32,-0.068,3.3206963125,0.0,0.002,0.002,3.32,-0.07,3.3207378698,3.88,1.412,4.1289398155,0.0,0.002,0.002,3.88,1.4100000000000001,4.1282562905
2021-02-18 07:30:00,3.55,0.0625,3.5505501334,0.0,0.0025,0.0025,3.55,0.06,3.550507006,4.1,1.5725,4.3912135282,0.0,0.0025,0.0025,4.1,1.57,4.390318895
2021-02-18 08:00:00,3.74,0.1525,3.7431078331,0.0,0.0025,0.0025,3.74,0.15,3.7430068127,4.32,1.5725,4.5972987993,0.0,0.0025,0.0025,4.32,1.57,4.5964442779
2021-02-18 08:30:00,3.981,0.9515,4.0931300065,0.001,0.0015,0.0018027756000000002,3.98,0.9500000000000001,4.0918088909,4.411,0.9315,4.5082827385,0.001,0.0015,0.0018027756000000002,4.41,0.93,4.506994564
2021-02-18 09:00:00,4.0715,0.9515,4.1812037142,0.0015,0.0015,0.0021213203,4.07,0.9500000000000001,4.1794018711,4.5315,0.9815,4.63657573,0.0015,0.0015,0.0021213203,4.53,0.98,4.6347923362
2021-02-18 09:30:00,3.99,0.84,4.0774624462,0.01,0.0,0.01,3.98,0.84,4.06767747,4.37,0.98,4.4785377078,0.01,0.0,0.01,4.36,0.98,4.4687805943
2021-02-18 10:00:00,4.0115,0.86,4.1026494184,0.0115,0.0,0.0115,4.0,0.86,4.0914056264,4.3315,0.91,4.4260583198,0.0115,0.0,0.0115,4.32,0.91,4.4148046389
2021-02-18 10:30:00,3.9285,0.8595,4.021424188,0.018500000000000003,-0.0005,0.0185067555,3.91,0.86,4.0034610027,4.1885,0.8695,4.2777987914,0.018500000000000003,-0.0005,0.0185067555,4.17,0.87,4.2597887272
2021-02-18 11:00:00,4.007,0.6495000000000001,4.0592978765,0.017,-0.0005,0.017007351400000002,3.99,0.65,4.0425981744,4.367,1.1295,4.5107049615,0.017,-0.0005,0.017007351400000002,4.35,1.13,4.4943742612
2021-02-18 11:30:00,3.9835000000000003,0.8495,4.0730728572,0.0235,-0.0005,0.0235053185,3.96,0.85,4.050197526,4.2235,0.8995000000000001,4.3182233036,0.0235,-0.0005,0.0235053185,4.2,0.9,4.295346319
2021-02-18 12:00:00,3.9515000000000002,0.8445,4.0407341536,0.021500000000000002,-0.0055000000000000005,0.022192341,3.93,0.85,4.0208705525,4.2715,0.8945000000000001,4.3641542709,0.021500000000000002,-0.0055000000000000005,0.022192341,4.25,0.9,4.344249072
2021-02-18 12:30:00,3.9885,0.8445,4.0769243922,0.0285,-0.0055000000000000005,0.029025850500000002,3.96,0.85,4.050197526,4.2085,0.8945000000000001,4.3025111853,0.0285,-0.0055000000000000005,0.029025850500000002,4.18,0.9,4.2757923242
2021-02-18 13:00:00,3.9695,0.849,4.0592771832,0.029500000000000002,-0.001,0.0295169443,3.94,0.85,4.0306451097,4.1195,0.859,4.2081066111,0.029500000000000002,-0.001,0.0295169443,4.09,0.86,4.1794377612
2021-02-18 13:30:00,3.9185,0.8485,4.0093134699,0.0285,-0.0015,0.0285394464,3.89,0.85,3.98178352,4.0185,0.8585,4.1091805144,0.0285,-0.0015,0.0285394464,3.99,0.86,4.0816295765
2021-02-18 14:00:00,3.666,0.449,3.6933936969000003,0.026000000000000002,-0.001,0.0260192237,3.64,0.45,3.6677104575,3.786,1.089,3.9395072026999998,0.026000000000000002,-0.001,0.0260192237,3.76,1.09,3.9148052314
2021-02-18 14:30:00,3.7195,0.5995,3.7675032183,0.0195,-0.0005,0.0195064092,3.7,0.6000000000000001,3.7483329628,3.9095,1.0095,4.0377320986,0.0195,-0.0005,0.0195064092,3.89,1.01,4.0189799701
2021-02-18 15:00:00,3.925,0.909,4.0288839646,0.015,-0.001,0.0150332964,3.91,0.91,4.0144987234,4.065,0.869,4.1568480848,0.015,-0.001,0.0150332964,4.05,0.87,4.1423906141
2021-02-18 15:30:00,4.0545,0.9385,4.161700674,0.0145,-0.0015,0.0145773797,4.04,0.9400000000000001,4.147915139,4.2245,0.8985000000000001,4.3189932276,0.0145,-0.0015,0.0145773797,4.21,0.9,4.305124853
2021-02-18 16:00:00,3.8609999999999998,0.8285,3.9488901289,0.011,-0.0015,0.0111018017,3.85,0.8300000000000001,3.9384514723,4.101,0.7885000000000001,4.1761146117,0.011,-0.0015,0.0111018017,4.09,0.79,4.1655971961
2021-02-18 16:30:00,3.825,0.771,3.9019310604,0.005,0.001,0.0050990195,3.8200000000000003,0.77,3.8968320467,4.075,0.791,4.1510608283,0.005,0.001,0.0050990195,4.07,0.79,4.1459618908
2021-02-18 17:00:00,3.589,0.6345000000000001,3.6446551620000003,0.209,-0.0155,0.20957397260000002,3.38,0.65,3.4419325967,3.999,0.6245,4.047468499,0.209,-0.0155,0.20957397260000002,3.79,0.64,3.8436571127
2021-02-18 17:30:00,4.111,0.5535,4.1480939297,4.781,-0.5065000000000001,4.8077544914,-0.67,1.06,1.2539936204,4.371,0.6735,4.4225833231,4.781,-0.5065000000000001,4.8077544914,-0.41000000000000003,1.18,1.2491997438
2021-02-18 18:00:00,4.193,0.5525,4.2292440518,4.813,-0.5275000000000001,4.8418204479,-0.62,1.08,1.2453112061,4.503,0.6825,4.5544280925,4.813,-0.5275000000000001,4.8418204479,-0.31,1.21,1.2490796612
2021-02-18 18:30:00,4.271,0.281,4.2802338721,4.811,-0.46900000000000003,4.8338061608,-0.54,0.75,0.924175308,4.641,0.901,4.7276507908,4.811,-0.46900000000000003,4.8338061608,-0.17,1.37,1.3805071532
2021-02-18 19:00:00,4.1355,-0.276,4.144699778,4.8055,-0.366,4.8194176256,-0.67,0.09,0.6760177512000001,4.5655,1.344,4.7592148775,4.8055,-0.366,4.8194176256,-0.24,1.71,1.7267599717
2021-02-18 19:30:00,4.098,0.41400000000000003,4.1188590653,4.808,-0.426,4.8268354022,-0.71,0.84,1.0998636279,4.408,0.5740000000000001,4.4452154054,4.808,-0.426,4.8268354022,-0.4,1.0,1.0770329614
2021-02-18 20:00:00,3.784,0.468,3.8128309692,0.534,0.018000000000000002,0.5343032847,3.25,0.45,3.2810059433,4.254,0.458,4.2785838779,0.534,0.018000000000000002,0.5343032847,3.7199999999999998,0.44,3.7459311259
2021-02-18 20:30:00,3.64,0.4525,3.6680180275,0.0,0.0025,0.0025,3.64,0.45,3.6677104575,4.11,0.4425,4.1337520789,0.0,0.0025,0.0025,4.11,0.44,4.1334852123
2021-02-18 21:00:00,3.47,0.092,3.4712193823,0.0,0.002,0.002,3.47,0.09,3.4711669508,4.03,0.852,4.1190780522,0.0,0.002,0.002,4.03,0.85,4.1186648322
2021-02-18 21:30:00,3.47,-0.218,3.476841095,0.0,0.002,0.002,3.47,-0.22,3.4769670692,4.1,1.262,4.2898302997,0.0,0.002,0.002,4.1,1.26,4.2892423573
2021-02-18 22:00:00,3.32,-0.248,3.3292497653,0.0,0.002,0.002,3.32,-0.25,3.3293993452,3.93,1.232,4.118582766,0.0,0.002,0.002,3.93,1.23,4.1179849441
2021-02-18 22:30:00,3.2,0.202,3.2063692863,0.0,0.002,0.002,3.2,0.2,3.2062439084,3.65,0.772,3.7307484504,0.0,0.002,0.002,3.65,0.77,3.7303351056
2021-02-18 23:00:00,3.16,-0.128,3.1625913426,0.0,0.002,0.002,3.16,-0.13,3.1626729202,3.69,1.162,3.8686359353,0.0,0.002,0.002,3.69,1.16,3.8680356772
2021-02-18 23:30:00,3.05,0.062,3.0506300988,0.0,0.002,0.002,3.05,0.06,3.0505901068,3.5,0.992,3.6378653081,0.0,0.002,0.002,3.5,0.99,3.6373204423
2021-02-19 00:00:00,2.84,-0.098,2.841690342,0.0,0.002,0.002,2.84,-0.1,2.841760018,3.2800000000000002,1.022,3.4355325642,0.0,0.002,0.002,3.2800000000000002,1.02,3.4349381363
2021-02-19 00:30:00,2.84,0.452,2.8757440776000003,0.0,0.002,0.002,2.84,0.45,2.8754304026,3.14,0.402,3.1656285316,0.0,0.002,0.002,3.14,0.4,3.1653751752
2021-02-19 01:00:00,2.91,0.522,2.9564478686,0.0,0.002,0.002,2.91,0.52,2.9560953976,3.2,0.482,3.2360970319,0.0,0.002,0.002,3.2,0.48,3.2357997466
2021-02-19 01:30:00,2.95,0.522,2.9958277654,0.0,0.002,0.002,2.95,0.52,2.9954799282,3.24,0.482,3.2756562701,0.0,0.002,0.002,3.24,0.48,3.2753625753
2021-02-19 02:00:00,3.13,0.522,3.17322927,0.0,0.002,0.002,3.13,0.52,3.1729008809,3.42,0.482,3.4537984886,0.0,0.002,0.002,3.42,0.48,3.4535199435
2021-02-19 02:30:00,3.02,0.522,3.064781232,0.0,0.002,0.002,3.02,0.52,3.0644412215,3.31,0.482,3.3449101632,0.0,0.002,0.002,3.31,0.48,3.3446225497
2021-02-19 03:00:00,2.87,0.242,2.8801847163,0.0,0.002,0.002,2.87,0.24,2.8800173611,3.18,0.582,3.2328198218,0.0,0.002,0.002,3.18,0.58,3.2324603633
2021-02-19 03:30:00,2.87,0.392,2.8966470272000002,0.0,0.002,0.002,2.87,0.39,2.8963770473,3.16,0.442,3.1907622914,0.0,0.002,0.002,3.16,0.44,3.1904858564
2021-02-19 04:00:00,2.94,0.482,2.9792488986,0.0,0.002,0.002,2.94,0.48,2.978925981,3.21,0.422,3.2376201136000002,0.0,0.002,0.002,3.21,0.42,3.2373600356
2021-02-19 04:30:00,2.96,0.41200000000000003,2.9885354273,0.0,0.002,0.002,2.96,0.41000000000000003,2.9882603635000002,3.26,0.5720000000000001,3.3098012025,0.0,0.002,0.002,3.26,0.5700000000000001,3.3094561487
2021-02-19 05:00:00,2.96,0.502,3.0022664772,0.0,0.002,0.002,2.96,0.5,3.0019327108,3.26,0.452,3.2911858045,0.0,0.002,0.002,3.26,0.45,3.2909117278
2021-02-19 05:30:00,3.05,0.502,3.0910360723,0.0,0.002,0.002,3.05,0.5,3.0907118921,3.33,0.452,3.3605362667,0.0,0.002,0.002,3.33,0.45,3.3602678465
2021-02-19 06:00:00,3.1,0.562,3.1505307489,0.0,0.002,0.002,3.1,0.56,3.1501745983,3.38,0.512,3.4185587606,0.0,0.002,0.002,3.38,0.51,3.4182597912
2021-02-19 06:30:00,3.42,0.722,3.4953803799,0.0,0.002,0.002,3.42,0.72,3.494967811,3.74,0.672,3.7998926301,0.0,0.002,0.002,3.74,0.67,3.7995394458
2021-02-19 07:00:00,3.51,0.632,3.5664441675000003,0.0,0.002,0.002,3.51,0.63,3.5660902961,3.85,0.652,3.9048180495,0.0,0.002,0.002,3.85,0.65,3.9044846011
2021-02-19 07:30:00,3.74,0.5825,3.7850899923,0.0,0.0025,0.0025,3.74,0.58,3.7847060652,4.17,1.0225,4.293530744,0.0,0.0025,0.0025,4.17,1.02,4.2929360582000005
2021-02-19 08:00:00,3.93,0.9625,4.046147087,0.0,0.0025,0.0025,3.93,0.96,4.0455531142,4.32,0.9325,4.4194972848,0.0,0.0025,0.0025,4.32,0.93,4.4189704683
2021-02-19 08:30:00,4.01,0.8625,4.1017077236,0.0,0.0025,0.0025,4.01,0.86,4.1011827562,4.43,0.9625,4.533354856,0.0,0.0025,0.0025,4.43,0.96,4.5328247264
2021-02-19 09:00:00,4.18,0.9625,4.2893829684,0.0,0.0025,0.0025,4.18,0.96,4.2888226823,4.61,0.9625,4.7094061462,0.0,0.0025,0.0025,4.61,0.96,4.7088958366
2021-02-19 09:30:00,4.21,0.9025000000000001,4.30564818,0.0,0.0025,0.0025,4.21,0.9,4.305124853,4.64,0.8925000000000001,4.7250562166000005,0.0,0.0025,0.0025,4.64,0.89,4.7245846378
2021-02-19 10:00:00,4.29,0.9025000000000001,4.383903084,0.0,0.0025,0.0025,4.29,0.9,4.3833890998000005,4.74,0.8925000000000001,4.8232930919,0.0,0.0025,0.0025,4.74,0.89,4.8228311188
2021-02-19 10:30:00,4.16,0.8320000000000001,4.2423842353,0.0,0.002,0.002,4.16,0.8300000000000001,4.2419924564,4.61,0.8220000000000001,4.6827111805,0.0,0.002,0.002,4.61,0.8200000000000001,4.6823605158
2021-02-19 11:00:00,4.26,0.8915000000000001,4.3522835673,0.0,0.0015,0.0015,4.26,0.89,4.3519765624,4.71,0.8815000000000001,4.7917786103,0.0,0.0015,0.0015,4.71,0.88,4.7915028958
2021-02-19 11:30:00,4.26,0.8915000000000001,4.3522835673,0.0,0.0015,0.0015,4.26,0.89,4.3519765624,4.71,0.9115000000000001,4.7973880654,0.0,0.0015,0.0015,4.71,0.91,4.7971032926
2021-02-19 12:00:00,4.2005,0.8515,4.2859365954,0.0005,0.0015,0.0015811388,4.2,0.85,4.2851487722,4.6605,0.8515,4.7376484146,0.0005,0.0015,0.0015811388,4.66,0.85,4.7368871635000005
2021-02-19 12:30:00,4.0,0.1015,4.001287574,0.0,0.0015,0.0015,4.0,0.1,4.0012498047,4.69,1.6015000000000001,4.9558957061,0.0,0.0015,0.0015,4.69,1.6,4.9554111837
2021-02-19 13:00:00,4.0,0.261,4.0085060808,0.0,0.001,0.001,4.0,0.26,4.0084410935,4.63,1.301,4.8093139843,0.0,0.001,0.001,4.63,1.3,4.809043564
2021-02-19 13:30:00,4.0,0.8015,4.0795100502,0.0,0.0015,0.0015,4.0,0.8,4.0792156109,4.45,0.8015,4.5216039466,0.0,0.0015,0.0015,4.45,0.8,4.5213382975
2021-02-19 14:00:00,3.85,0.7615000000000001,3.9245868891,0.0,0.0015,0.0015,3.85,0.76,3.9242961151999998,4.31,0.7615000000000001,4.3767547624,0.0,0.0015,0.0015,4.31,0.76,4.3764940306
2021-02-19 14:30:00,3.85,0.711,3.9151016590000003,0.0,0.001,0.001,3.85,0.71,3.914920178,4.31,0.7010000000000001,4.3666349744,0.0,0.001,0.001,4.31,0.7000000000000001,4.3664745504999996
2021-02-19 15:00:00,3.68,0.062,3.6805222456,0.0,0.002,0.002,3.68,0.06,3.6804890979,4.28,1.1320000000000001,4.427168847,0.0,0.002,0.002,4.28,1.13,4.4266578815
2021-02-19 15:30:00,3.65,-0.1675,3.6538413006,0.0,0.0025,0.0025,3.65,-0.17,3.6539567594999998,4.3,1.3325,4.5017281404,0.0,0.0025,0.0025,4.3,1.33,4.5009887803
2021-02-19 16:00:00,3.5300000000000002,-0.2175,3.5366942545,0.0,0.0025,0.0025,3.5300000000000002,-0.22,3.53684888,4.19,1.3125,4.3907580496,0.0,0.0025,0.0025,4.19,1.31,4.3900113895
2021-02-19 16:30:00,3.3,-0.34750000000000003,3.3182459598,0.0,0.0025,0.0025,3.3,-0.35000000000000003,3.3185087012,3.95,1.1725,4.1203466177,0.0,0.0025,0.0025,3.95,1.17,4.1196359062
2021-02-19 17:00:00,3.2615,-0.361,3.2814178719,0.21150000000000002,-0.011,0.2117858588,3.05,-0.35000000000000003,3.0700162866,3.9215,1.179,4.094899663,0.21150000000000002,-0.011,0.2117858588,3.71,1.19,3.896177614
2021-02-19 17:30:00,3.7995,0.212,3.8054098661999998,4.7995,-0.518,4.827372396,-1.0,0.73,1.2381033882999999,4.0895,0.642,4.1395862414,4.7995,-0.518,4.827372396,-0.71,1.16,1.3600367642
2021-02-19 18:00:00,3.8095,0.35850000000000004,3.8263314676,4.8095,-0.41150000000000003,4.827071835,-1.0,0.77,1.2621014222,4.0995,0.4685,4.1261837695,4.8095,-0.41150000000000003,4.827071835,-0.71,0.88,1.130707743
2021-02-19 18:30:00,3.6965,0.28200000000000003,3.7072410564,4.8065,-0.388,4.8221350303,-1.11,0.67,1.2965338407,3.9665,0.392,3.9858231584,4.8065,-0.388,4.8221350303,-0.84,0.78,1.1462983905
2021-02-19 19:00:00,3.5905,0.28400000000000003,3.6017143488,4.8105,-0.466,4.8330183374,-1.22,0.75,1.4320963655,3.8605,0.394,3.880553601,4.8105,-0.466,4.8330183374,-0.9500000000000001,0.86,1.2814444973999999
2021-02-19 19:30:00,3.5915,0.3035,3.6043008337,4.8115,-0.4665,4.8340619049,-1.22,0.77,1.4426711337,3.8615,0.3935,3.8814977135,4.8115,-0.4665,4.8340619049,-0.9500000000000001,0.86,1.2814444973999999
2021-02-19 20:00:00,3.426,0.339,3.442731038,0.546,0.009000000000000001,0.5460741708,2.88,0.33,2.8988445974,3.846,0.339,3.8609114209,0.546,0.009000000000000001,0.5460741708,3.3,0.33,3.316458955
2021-02-19 20:30:00,3.22,0.222,3.2276437226,0.0,0.002,0.002,3.22,0.22,3.2275067777,3.67,0.432,3.6953381442,0.0,0.002,0.002,3.67,0.43,3.6951048699999998
2021-02-19 21:00:00,2.99,-0.438,3.0219106539,0.0,0.002,0.002,2.99,-0.44,3.0222011846,3.5700000000000003,0.982,3.7025969265,0.0,0.002,0.002,3.5700000000000003,0.98,3.7020669902
2021-02-19 21:30:00,2.9,-0.058,2.9005799420000002,0.0,0.002,0.002,2.9,-0.06,2.9006206232,3.36,0.612,3.4152809548,0.0,0.002,0.002,3.36,0.61,3.4149231324000002
2021-02-19 22:00:00,2.81,0.182,2.8158877819,0.0,0.002,0.002,2.81,0.18,2.8157592227,3.19,0.362,3.2104741083,0.0,0.002,0.002,3.19,0.36,3.2102492115
2021-02-19 22:30:00,2.77,0.292,2.7853480931,0.0,0.002,0.002,2.77,0.29,2.7851391348,3.1,0.252,3.1102257153,0.0,0.002,0.002,3.1,0.25,3.110064308
2021-02-19 23:00:00,2.69,0.292,2.7058019144000003,0.0,0.002,0.002,2.69,0.29,2.7055868125,3.0,0.252,3.0105653954,0.0,0.002,0.002,3.0,0.25,3.0103986447
2021-02-19 23:30:00,2.58,0.292,2.5964714518000003,0.0,0.002,0.002,2.58,0.29,2.5962472918,2.86,0.252,2.8710806328,0.0,0.002,0.002,2.86,0.25,2.8709057804
2021-02-20 00:00:00,2.5300000000000002,0.292,2.5467948484000003,0.0,0.002,0.002,2.5300000000000002,0.29,2.5465663156,2.8,0.252,2.811317129,0.0,0.002,0.002,2.8,0.25,2.8111385594
2021-02-20 00:30:00,2.45,0.262,2.4639691557,0.0,0.002,0.002,2.45,0.26,2.4637572932,2.71,0.232,2.7199124986000003,0.0,0.002,0.002,2.71,0.23,2.7197426349000002
2021-02-20 01:00:00,2.48,0.262,2.4938011148,0.0,0.002,0.002,2.48,0.26,2.493591787,2.76,0.232,2.7697335612,0.0,0.002,0.002,2.76,0.23,2.7695667531
2021-02-20 01:30:00,2.79,0.292,2.8052386708,0.0,0.002,0.002,2.79,0.29,2.8050311941,3.08,0.262,3.0911234204,0.0,0.002,0.002,3.08,0.26,3.0909545451
2021-02-20 02:00:00,2.59,0.292,2.6064082566,0.0,0.002,0.002,2.59,0.29,2.6061849512,2.86,0.262,2.8719756266000003,0.0,0.002,0.002,2.86,0.26,2.8717938645
2021-02-20 02:30:00,2.47,0.292,2.4872000322,0.0,0.002,0.002,2.47,0.29,2.4869660231,2.74,0.262,2.7524977747,0.0,0.002,0.002,2.74,0.26,2.7523081223
2021-02-20 03:00:00,2.4,0.292,2.4176980788,0.0,0.002,0.002,2.4,0.29,2.4174573419,2.65,0.262,2.6629202016,0.0,0.002,0.002,2.65,0.26,2.662724169
2021-02-20 03:30:00,2.46,0.292,2.4772694646,0.0,0.002,0.002,2.46,0.29,2.4770345173,2.71,0.262,2.7226354879,0.0,0.002,0.002,2.71,0.26,2.7224437552
2021-02-20 04:00:00,2.41,0.292,2.427625177,0.0,0.002,0.002,2.41,0.29,2.4273854247,2.66,0.262,2.6728718637,0.0,0.002,0.002,2.66,0.26,2.6726765611000003
2021-02-20 04:30:00,2.44,0.332,2.4624832994,0.0,0.002,0.002,2.44,0.33,2.4622144504,2.69,0.292,2.7058019144000003,0.0,0.002,0.002,2.69,0.29,2.7055868125
2021-02-20 05:00:00,2.38,-0.428,2.4181778264,0.0,0.002,0.002,2.38,-0.43,2.418532613,2.8,0.992,2.9705326122,0.0,0.002,0.002,2.8,0.99,2.9698653168
2021-02-20 05:30:00,2.46,-0.428,2.4969549455,0.0,0.002,0.002,2.46,-0.43,2.4972985404,2.88,1.042,3.0627053401,0.0,0.002,0.002,2.88,1.04,3.0620254734
2021-02-20 06:00:00,2.51,-0.368,2.5368334593,0.0,0.002,0.002,2.51,-0.37,2.5371243564,2.94,1.082,3.1327821501,0.0,0.002,0.002,2.94,1.08,3.1320919527
2021-02-20 06:30:00,2.7199999999999998,-0.168,2.7251832966,0.0,0.002,0.002,2.7199999999999998,-0.17,2.7253073221,3.15,1.022,3.3116437006,0.0,0.002,0.002,3.15,1.02,3.311027031
2021-02-20 07:00:00,2.93,-0.198,2.936682482,0.0,0.002,0.002,2.93,-0.2,2.9368180059,3.43,1.312,3.6723621826,0.0,0.002,0.002,3.43,1.31,3.6716481313
2021-02-20 07:30:00,3.05,-0.1975,3.0563877781,0.0,0.0025,0.0025,3.05,-0.2,3.0565503431,3.56,1.3125,3.7942398778,0.0,0.0025,0.0025,3.56,1.31,3.7933758053
2021-02-20 08:00:00,3.08,-0.168,3.0845784153,0.0,0.002,0.002,3.08,-0.17,3.0846879907,3.61,1.3519999999999999,3.8548675723,0.0,0.002,0.002,3.61,1.35,3.8541665766
2021-02-20 08:30:00,3.14,-0.1975,3.1462050553,0.0,0.0025,0.0025,3.14,-0.2,3.1463629797,3.69,1.3025,3.9131325367,0.0,0.0025,0.0025,3.69,1.3,3.9123011132
2021-02-20 09:00:00,3.34,0.0825,3.3410187443,0.0,0.0025,0.0025,3.34,0.08,3.3409579465,3.85,1.1025,4.0047479634,0.0,0.0025,0.0025,3.85,1.1,4.0040604391
2021-02-20 09:30:00,3.5700000000000003,0.5725,3.6156128457000003,0.0,0.0025,0.0025,3.5700000000000003,0.5700000000000001,3.6152178358000002,4.0,0.7225,4.0647270819,0.0,0.0025,0.0025,4.0,0.72,4.0642834547
2021-02-20 10:00:00,3.5700000000000003,0.392,3.5914570859,0.0,0.002,0.002,3.5700000000000003,0.39,3.5912393404,4.03,0.812,4.1109906349,0.0,0.002,0.002,4.03,0.81,4.1105960638
2021-02-20 10:30:00,3.54,0.5515,3.5827018087,0.0,0.0015,0.0015,3.54,0.55,3.5824712141,3.94,0.5415,3.9770368681,0.0,0.0015,0.0015,3.94,0.54,3.9768329107
2021-02-20 11:00:00,3.69,0.6215,3.7419730424,0.0,0.0015,0.0015,3.69,0.62,3.7417242015000003,4.11,0.6115,4.1552415393,0.0,0.0015,0.0015,4.11,0.61,4.1550210589
2021-02-20 11:30:00,3.55,0.29150000000000004,3.5619478169,0.0,0.0015,0.0015,3.55,0.29,3.5618253747,4.05,0.8015,4.1285472324,0.0,0.0015,0.0015,4.05,0.8,4.1282562905
2021-02-20 12:00:00,3.21,0.3715,3.2314257302,0.0,0.0015,0.0015,3.21,0.37,3.2312536267,3.63,0.4415,3.6567502307,0.0,0.0015,0.0015,3.63,0.44,3.6565694305000003
2021-02-20 12:30:00,3.0105,0.3115,3.0265727317,0.0005,0.0015,0.0015811388,3.01,0.31,3.0259213473,3.4105,0.3015,3.423800885,0.0005,0.0015,0.0015811388,3.41,0.30000000000000004,3.4231710445
2021-02-20 13:00:00,3.0405,0.3115,3.0564149751,0.0005,0.0015,0.0015811388,3.04,0.31,3.0557650433,3.4505,0.3015,3.4636472829000002,0.0005,0.0015,0.0015811388,3.45,0.30000000000000004,3.4630189142
2021-02-20 13:30:00,3.0405,0.3315,3.0585180235,0.0005,0.0015,0.0015811388,3.04,0.33,3.0578587279,3.4505,0.3315,3.4663875288,0.0005,0.0015,0.0015811388,3.45,0.33,3.4657466728
2021-02-20 14:00:00,2.9699999999999998,0.1115,2.9720922344,0.0,0.0015,0.0015,2.9699999999999998,0.11,2.9720363389,3.42,0.5415,3.462603392,0.0,0.0015,0.0015,3.42,0.54,3.4623691311
2021-02-20 14:30:00,2.88,-0.08750000000000001,2.8813289035,0.0,0.0025,0.0025,2.88,-0.09,2.8814059068,3.38,0.6425000000000001,3.4405241243,0.0,0.0025,0.0025,3.38,0.64,3.440058139
2021-02-20 15:00:00,2.91,0.1525,2.9139931795000003,0.0,0.0025,0.0025,2.91,0.15,2.9138634147999998,3.34,0.4325,3.3678860209,0.0,0.0025,0.0025,3.34,0.43,3.3675658865
2021-02-20 15:30:00,2.85,0.2515,2.861075366,0.0,0.0015,0.0015,2.85,0.25,2.8609439002,3.24,0.24150000000000002,3.2489878809,0.0,0.0015,0.0015,3.24,0.24,3.248876729
2021-02-20 16:00:00,2.89,0.2715,2.9027249697,0.0,0.0015,0.0015,2.89,0.27,2.9025850547000003,3.2800000000000002,0.2715,3.2912174418999998,0.0,0.0015,0.0015,3.2800000000000002,0.27,3.291094043
2021-02-20 16:30:00,2.95,0.302,2.9654180144,0.0,0.002,0.002,2.95,0.30000000000000004,2.9652150005999998,3.36,0.302,3.3735447233,0.0,0.002,0.002,3.36,0.30000000000000004,3.3733662712
2021-02-20 17:00:00,2.93,0.28200000000000003,2.9435393661,0.0,0.002,0.002,2.93,0.28,2.9433484333,3.36,0.302,3.3735447233,0.0,0.002,0.002,3.36,0.30000000000000004,3.3733662712
2021-02-20 17:30:00,2.93,-0.228,2.9388576012,0.0,0.002,0.002,2.93,-0.23,2.9390134399,3.51,0.792,3.598244572,0.0,0.002,0.002,3.51,0.79,3.5978048863
2021-02-20 18:00:00,3.0,-0.4675,3.036207544,0.0,0.0025,0.0025,3.0,-0.47000000000000003,3.0365934861,3.68,1.0925,3.8387440980000003,0.0,0.0025,0.0025,3.68,1.09,3.8380333506
2021-02-20 18:30:00,2.96,-0.508,3.0032755451,0.0,0.002,0.002,2.96,-0.51,3.0036144892,3.65,1.042,3.7958219136,0.0,0.002,0.002,3.65,1.04,3.7952733762
2021-02-20 19:00:00,2.87,-0.5575,2.9236460542,0.0,0.0025,0.0025,2.87,-0.56,2.9241238004000003,3.54,0.9925,3.676500544,0.0,0.0025,0.0025,3.54,0.99,3.6758264377
2021-02-20 19:30:00,2.76,-0.5975,2.8239345336,0.0,0.0025,0.0025,2.76,-0.6000000000000001,2.824464551,3.4,0.9425,3.5282157318,0.0,0.0025,0.0025,3.4,0.9400000000000001,3.527548724
2021-02-20 20:00:00,2.7199999999999998,0.022500000000000003,2.7200930591,0.0,0.0025,0.0025,2.7199999999999998,0.02,2.7200735284,3.17,0.3425,3.1884488784,0.0,0.0025,0.0025,3.17,0.34,3.1881812997
2021-02-20 20:30:00,2.64,0.14250000000000002,2.6438430835,0.0,0.0025,0.0025,2.64,0.14,2.6437095151000003,3.04,0.12250000000000001,3.0424671321,0.0,0.0025,0.0025,3.04,0.12,3.0423674992
2021-02-20 21:00:00,2.6,0.14200000000000002,2.6038748050000002,0.0,0.002,0.002,2.6,0.14,2.6037665026,2.98,0.122,2.9824962699,0.0,0.002,0.002,2.98,0.12,2.9824151287
2021-02-20 21:30:00,2.5,0.1825,2.5066523991,0.0,0.0025,0.0025,2.5,0.18,2.5064716236,2.87,0.1625,2.8745967108,0.0,0.0025,0.0025,2.87,0.16,2.8744564704
2021-02-20 22:00:00,2.41,0.1125,2.4126243491,0.0,0.0025,0.0025,2.41,0.11,2.4125090673000003,2.77,0.2325,2.7797403206,0.0,0.0025,0.0025,2.77,0.23,2.7795323348
2021-02-20 22:30:00,2.29,-0.378,2.3209877208,0.0,0.002,0.002,2.29,-0.38,2.3213142829,2.73,0.622,2.7999614283,0.0,0.002,0.002,2.73,0.62,2.7995178156
2021-02-20 23:00:00,2.23,-0.2175,2.2405816767,0.0,0.0025,0.0025,2.23,-0.22,2.2408257407,2.61,0.4625,2.650661474,0.0,0.0025,0.0025,2.61,0.46,2.6502264053999998
2021-02-20 23:30:00,2.14,-0.3375,2.1664501494,0.0,0.0025,0.0025,2.14,-0.34,2.1668410186,2.52,0.5525,2.5798558584,0.0,0.0025,0.0025,2.52,0.55,2.5793216162
2021-02-21 00:00:00,2.04,-0.6275000000000001,2.1343280559,0.0,0.0025,0.0025,2.04,-0.63,2.1350644018000002,2.48,0.8225,2.6128349068,0.0,0.0025,0.0025,2.48,0.8200000000000001,2.6120490041
2021-02-21 00:30:00,1.9100000000000001,-0.6275000000000001,2.0104368306,0.0,0.0025,0.0025,1.9100000000000001,-0.63,2.0112185361,2.34,0.8225,2.4803439782,0.0,0.0025,0.0025,2.34,0.8200000000000001,2.4795160818
2021-02-21 01:00:00,2.04,0.0025,2.0400015318999998,0.0,0.0025,0.0025,2.04,0.0,2.04,2.34,0.2225,2.3505544559000002,0.0,0.0025,0.0025,2.34,0.22,2.3503191273
2021-02-21 01:30:00,1.9500000000000002,0.1525,1.9559540511,0.0,0.0025,0.0025,1.9500000000000002,0.15,1.9557607216,2.22,0.1125,2.2228486791,0.0,0.0025,0.0025,2.22,0.11,2.2227235546
2021-02-21 02:00:00,1.9300000000000002,0.1525,1.9360155604,0.0,0.0025,0.0025,1.9300000000000002,0.15,1.9358202396,2.19,0.1125,2.192887651,0.0,0.0025,0.0025,2.19,0.11,2.1927608169
2021-02-21 02:30:00,1.88,0.1525,1.8861750316,0.0,0.0025,0.0025,1.88,0.15,1.8859745491000002,2.13,0.1125,2.1329688816,0.0,0.0025,0.0025,2.13,0.11,2.1328384843
2021-02-21 03:00:00,1.9100000000000001,0.1525,1.9160783517,0.0,0.0025,0.0025,1.9100000000000001,0.15,1.9158809984,2.16,0.17250000000000001,2.1668770731,0.0,0.0025,0.0025,2.16,0.17,2.1666794871
2021-02-21 03:30:00,1.72,-0.648,1.838016322,0.0,0.002,0.002,1.72,-0.65,1.8387223825,2.12,0.8220000000000001,2.2737818717,0.0,0.002,0.002,2.12,0.8200000000000001,2.2730596121
2021-02-21 04:00:00,1.72,-0.4375,1.7747693512,0.0,0.0025,0.0025,1.72,-0.44,1.7753872817,2.07,0.5925,2.1531270864,0.0,0.0025,0.0025,2.07,0.59,2.1524404754
2021-02-21 04:30:00,1.72,-0.3075,1.7472710866,0.0,0.0025,0.0025,1.72,-0.31,1.7477127911,2.04,0.5025000000000001,2.1009774511,0.0,0.0025,0.0025,2.04,0.5,2.1003809178
2021-02-21 05:00:00,1.78,0.10200000000000001,1.7829200767,0.0,0.002,0.002,1.78,0.1,1.7828067758000001,2.0,0.082,2.0016802942,0.0,0.002,0.002,2.0,0.08,2.0015993605
2021-02-21 05:30:00,1.82,0.0625,1.8210728294,0.0,0.0025,0.0025,1.82,0.06,1.8209887424,2.05,0.0125,2.0500381094,0.0,0.0025,0.0025,2.05,0.01,2.0500243901
2021-02-21 06:00:00,1.94,0.1625,1.9467938386,0.0,0.0025,0.0025,1.94,0.16,1.9465867564,2.18,0.12250000000000001,2.1834390878,0.0,0.0025,0.0025,2.18,0.12,2.1833002542
2021-02-21 06:30:00,2.19,0.242,2.2033302068,0.0,0.002,0.002,2.19,0.24,2.2031114361,2.45,0.212,2.4591551395,0.0,0.002,0.002,2.45,0.21,2.4589835298000002
2021-02-21 07:00:00,2.5700000000000003,-0.14750000000000002,2.5742292536,0.0,0.0025,0.0025,2.5700000000000003,-0.15,2.5743737102,2.98,0.8425,3.0968058141,0.0,0.0025,0.0025,2.98,0.84,3.0961266124
2021-02-21 07:30:00,2.68,-0.3875,2.7078693192000003,0.0,0.0025,0.0025,2.68,-0.39,2.7082282031,3.17,1.0925,3.3529772218,0.0,0.0025,0.0025,3.17,1.09,3.3521634805
2021-02-21 08:00:00,2.76,0.0325,2.760191343,0.0,0.0025,0.0025,2.76,0.03,2.7601630387,3.17,0.5925,3.2248963162,0.0,0.0025,0.0025,3.17,0.59,3.2244379355
2021-02-21 08:30:00,2.8305,-0.1585,2.8349343026,0.0005,0.0015,0.0015811388,2.83,-0.16,2.8345193596,3.2805,0.8415,3.3867096864,0.0005,0.0015,0.0015811388,3.2800000000000002,0.84,3.3858529206
2021-02-21 09:00:00,2.9905,0.3115,3.0066796471,0.0005,0.0015,0.0015811388,2.99,0.31,3.0060272787,3.3605,0.49150000000000005,3.3962527144,0.0005,0.0015,0.0015811388,3.36,0.49,3.395541194
2021-02-21 09:30:00,3.071,0.3815,3.094605508,0.001,0.0015,0.0018027756000000002,3.07,0.38,3.0934285187,3.441,0.3715,3.460995991,0.001,0.0015,0.0018027756000000002,3.44,0.37,3.4598410368
2021-02-21 10:00:00,3.0415,-0.1885,3.0473356395,0.0015,0.0015,0.0021213203,3.04,-0.19,3.045931713,3.5815,0.9515,3.7057380506,0.0015,0.0015,0.0021213203,3.58,0.9500000000000001,3.7039033464999997
2021-02-21 10:30:00,3.122,0.36150000000000004,3.1428595657,0.002,0.0015,0.0025,3.12,0.36,3.1407005588,3.512,0.35150000000000003,3.5295461819,0.002,0.0015,0.0025,3.51,0.35000000000000003,3.5274069796000003
2021-02-21 11:00:00,3.302,0.391,3.3250691722,0.002,0.001,0.0022360680000000003,3.3,0.39,3.322965543,3.722,0.381,3.7414495854,0.002,0.001,0.0022360680000000003,3.7199999999999998,0.38,3.7393582337
2021-02-21 11:30:00,3.374,0.391,3.3965801919,0.004,0.001,0.0041231056,3.37,0.39,3.3924917096,3.794,0.381,3.813082349,0.004,0.001,0.0041231056,3.79,0.38,3.8090024941
2021-02-21 12:00:00,3.207,0.2695,3.2183037845999998,0.007,-0.0005,0.0070178344,3.2,0.27,3.211370424,3.627,0.4295,3.6523416119,0.007,-0.0005,0.0070178344,3.62,0.43,3.6454492179
2021-02-21 12:30:00,3.1155,-0.1545,3.1193285335,0.0155,-0.0045000000000000005,0.0161400124,3.1,-0.15,3.1036269106,3.6654999999999998,0.8955000000000001,3.7733023335,0.0155,-0.0045000000000000005,0.0161400124,3.65,0.9,3.7593217473
2021-02-21 13:00:00,3.208,0.359,3.2280249379,0.008,-0.001,0.0080622577,3.2,0.36,3.22018633,3.608,0.34900000000000003,3.6248399965,0.008,-0.001,0.0080622577,3.6,0.35000000000000003,3.6169738733
2021-02-21 13:30:00,3.156,0.38,3.1787947401,0.006,0.0,0.006,3.15,0.38,3.1728378465000002,3.556,0.38,3.5762460765,0.006,0.0,0.006,3.55,0.38,3.5702801011
2021-02-21 14:00:00,3.096,0.2695,3.1077075554,0.006,-0.0005,0.0060207973,3.09,0.27,3.1017736861,3.4859999999999998,0.4395,3.5135959143999997,0.006,-0.0005,0.0060207973,3.48,0.44,3.5077058029
2021-02-21 14:30:00,2.9935,-0.319,3.0104490114,0.0035,0.001,0.0036400549,2.99,-0.32,3.0070749908,3.5435,0.971,3.6741302712,0.0035,0.001,0.0036400549,3.54,0.97,3.6704904304
2021-02-21 15:00:00,2.993,0.0015,2.9930003759,0.003,0.0015,0.0033541020000000003,2.99,0.0,2.99,3.443,0.6415000000000001,3.502252311,0.003,0.0015,0.0033541020000000003,3.44,0.64,3.4990284366
2021-02-21 15:30:00,2.955,0.3105,2.9712682898000002,0.005,0.0005,0.0050249378,2.95,0.31,2.9662434155,3.285,0.29050000000000004,3.2978197722,0.005,0.0005,0.0050249378,3.2800000000000002,0.29,3.2927951652
2021-02-21 16:00:00,2.9535,0.311,2.969828825,0.0035,0.001,0.0036400549,2.95,0.31,2.9662434155,3.3435,0.291,3.3561396351,0.0035,0.001,0.0036400549,3.34,0.29,3.3525661813
2021-02-21 16:30:00,2.9715,0.271,2.9838319742,0.0015,0.001,0.0018027756000000002,2.9699999999999998,0.27,2.9822474746000003,3.3915,0.271,3.4023099873,0.0015,0.001,0.0018027756000000002,3.39,0.27,3.4007352146
2021-02-21 17:00:00,3.091,0.28450000000000003,3.104065278,0.201,-0.0155,0.20159675100000002,2.89,0.30000000000000004,2.9055292117000002,3.551,0.35450000000000004,3.5686511808,0.201,-0.0155,0.20159675100000002,3.35,0.37,3.3703708995
2021-02-21 17:30:00,3.504,0.28250000000000003,3.5153694329,4.7940000000000005,-0.5175000000000001,4.8218505006,-1.29,0.8,1.5179262169,3.774,0.41250000000000003,3.7964762939,4.7940000000000005,-0.5175000000000001,4.8218505006,-1.02,0.93,1.3803260484
