Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 18:00:00,3.5220000000000002,0.313,3.5358807955,4.812,-0.487,4.8365807137,-1.29,0.8,1.5179262169,3.832,0.443,3.8575216137,4.812,-0.487,4.8365807137,-0.98,0.93,1.3510366390000002
2021-02-21 18:30:00,3.6115,0.29050000000000004,3.6231647078,4.8115,-0.4595,4.8333914077,-1.2,0.75,1.4150971698,3.9215,0.4005,3.9418983371,4.8115,-0.4595,4.8333914077,-0.89,0.86,1.2376186812
2021-02-21 19:00:00,3.5535,0.28550000000000003,3.5649505607,4.8135,-0.49450000000000005,4.8388337955,-1.26,0.78,1.4818906842000001,3.8435,0.4055,3.864831497,4.8135,-0.49450000000000005,4.8388337955,-0.97,0.9,1.3232157798
2021-02-21 19:30:00,3.4075,-0.153,3.4109331934,4.8075,-0.393,4.8235365915,-1.4,0.24,1.4204224724,3.7275,0.737,3.7996612020000002,4.8075,-0.393,4.8235365915,-1.08,1.13,1.5631058825
2021-02-21 20:00:00,2.9895,-0.28150000000000003,3.0027241798,0.48950000000000005,0.0285,0.4903289712,2.5,-0.31,2.5191466809,3.5695,0.8685,3.6736388636,0.48950000000000005,0.0285,0.4903289712,3.08,0.84,3.1924911903
2021-02-21 20:30:00,2.98,0.3025,2.9953140486,0.0,0.0025,0.0025,2.98,0.30000000000000004,2.9950626037,3.42,0.28250000000000003,3.4316477456,0.0,0.0025,0.0025,3.42,0.28,3.4314428452
2021-02-21 21:00:00,2.89,0.302,2.9057363955,0.0,0.002,0.002,2.89,0.30000000000000004,2.9055292117000002,3.31,0.28200000000000003,3.3219909693,0.0,0.002,0.002,3.31,0.28,3.3218217893
2021-02-21 21:30:00,2.7800000000000002,0.302,2.7963554853,0.0,0.002,0.002,2.7800000000000002,0.30000000000000004,2.7961401968,3.18,0.28200000000000003,3.1924792873,0.0,0.002,0.002,3.18,0.28,3.1923032437
2021-02-21 22:00:00,2.64,-0.028,2.6401484807,0.0,0.002,0.002,2.64,-0.03,2.640170449,3.07,0.552,3.1192313156,0.0,0.002,0.002,3.07,0.55,3.1188780034
2021-02-21 22:30:00,2.61,0.272,2.6241349051,0.0,0.002,0.002,2.61,0.27,2.6239283527,2.95,0.252,2.9607438255,0.0,0.002,0.002,2.95,0.25,2.9605742686000003
2021-02-21 23:00:00,2.47,0.092,2.4717127665,0.0,0.002,0.002,2.47,0.09,2.4716391322,2.84,0.452,2.8757440776000003,0.0,0.002,0.002,2.84,0.45,2.8754304026
2021-02-21 23:30:00,2.32,-0.338,2.3444922691,0.0,0.002,0.002,2.32,-0.34,2.3447814397,2.75,0.8320000000000001,2.8731035484,0.0,0.002,0.002,2.75,0.8300000000000001,2.8725250216
2021-02-22 00:00:00,2.32,0.242,2.3325874046,0.0,0.002,0.002,2.32,0.24,2.3323807579,2.59,0.202,2.5978652775,0.0,0.002,0.002,2.59,0.2,2.5977105304
2021-02-22 00:30:00,2.2800000000000002,0.242,2.2928070132,0.0,0.002,0.002,2.2800000000000002,0.24,2.2925967809,2.54,0.202,2.5480196232,0.0,0.002,0.002,2.54,0.2,2.5478618487
2021-02-22 01:00:00,2.21,-0.248,2.2238713992,0.0,0.002,0.002,2.21,-0.25,2.2240953217,2.6,0.722,2.6983854432000003,0.0,0.002,0.002,2.6,0.72,2.6978509966
2021-02-22 01:30:00,2.21,-0.058,2.210760955,0.0,0.002,0.002,2.21,-0.06,2.2108143296,2.5700000000000003,0.542,2.6265307917,0.0,0.002,0.002,2.5700000000000003,0.54,2.6261188092000003
2021-02-22 02:00:00,2.26,-0.418,2.2983306986,0.0,0.002,0.002,2.26,-0.42,2.2986952821,2.69,0.892,2.834036697,0.0,0.002,0.002,2.69,0.89,2.8334078422
2021-02-22 02:30:00,2.5300000000000002,-0.448,2.5693586748,0.0,0.002,0.002,2.5300000000000002,-0.45,2.5697081546,2.99,0.992,3.1502641158999998,0.0,0.002,0.002,2.99,0.99,3.1496348995
2021-02-22 03:00:00,2.34,-0.47800000000000004,2.3883224238,0.0,0.002,0.002,2.34,-0.48,2.3887235085,2.79,0.992,2.9611085762,0.0,0.002,0.002,2.79,0.99,2.9604391566
2021-02-22 03:30:00,2.26,-0.218,2.270489815,0.0,0.002,0.002,2.26,-0.22,2.2706827167,2.63,0.712,2.7246731914,0.0,0.002,0.002,2.63,0.71,2.724151244
2021-02-22 04:00:00,2.26,0.242,2.2729197082,0.0,0.002,0.002,2.26,0.24,2.2727076363,2.5,0.192,2.5073619603,0.0,0.002,0.002,2.5,0.19,2.5072096043
2021-02-22 04:30:00,2.21,0.242,2.2232102914,0.0,0.002,0.002,2.21,0.24,2.2229934773,2.45,0.192,2.4575117497,0.0,0.002,0.002,2.45,0.19,2.457356303
2021-02-22 05:00:00,2.26,0.262,2.2751360399,0.0,0.002,0.002,2.26,0.26,2.2749065915,2.5,0.222,2.5098374449,0.0,0.002,0.002,2.5,0.22,2.5096613317000003
2021-02-22 05:30:00,2.31,0.292,2.328382271,0.0,0.002,0.002,2.31,0.29,2.3281322986,2.56,0.252,2.5723732233,0.0,0.002,0.002,2.56,0.25,2.5721780654
2021-02-22 06:00:00,2.43,0.112,2.4325797006,0.0,0.002,0.002,2.43,0.11,2.4324884378,2.75,0.552,2.8048536504,0.0,0.002,0.002,2.75,0.55,2.8044607325
2021-02-22 06:30:00,3.04,0.392,3.0651694896,0.0,0.002,0.002,3.04,0.39,3.0649143544,3.41,0.782,3.4985174003,0.0,0.002,0.002,3.41,0.78,3.4980708969
2021-02-22 07:00:00,3.29,0.742,3.3726345785,0.0,0.002,0.002,3.29,0.74,3.3721951307999998,3.65,0.712,3.7187960417,0.0,0.002,0.002,3.65,0.71,3.7184136403
2021-02-22 07:30:00,3.56,0.8225,3.6537797211000003,0.0,0.0025,0.0025,3.56,0.8200000000000001,3.6532177597,3.94,0.8025,4.0208961999,0.0,0.0025,0.0025,3.94,0.8,4.0203979902
2021-02-22 08:00:00,3.7905,0.882,3.8917623579000002,0.0005,0.002,0.0020615528,3.79,0.88,3.8908225351,4.1805,0.862,4.2684451795000005,0.0005,0.002,0.0020615528,4.18,0.86,4.2675519915
2021-02-22 08:30:00,3.9210000000000003,0.591,3.9652896489,0.001,0.001,0.0014142136,3.92,0.59,3.9641518639,4.381,1.141,4.5271450165000005,0.001,0.001,0.0014142136,4.38,1.1400000000000001,4.5259253198
2021-02-22 09:00:00,3.863,0.7010000000000001,3.9260883841,0.003,0.001,0.0031622777,3.86,0.7000000000000001,3.9229580675999998,4.253,0.981,4.3646729545,0.003,0.001,0.0031622777,4.25,0.98,4.3615249627
2021-02-22 09:30:00,3.9045,0.811,3.9878366629,0.0045000000000000005,0.001,0.0046097722,3.9,0.81,3.9832273347,4.2945,0.801,4.3685616912,0.0045000000000000005,0.001,0.0046097722,4.29,0.8,4.3639546285
2021-02-22 10:00:00,3.9945,0.651,4.0472004213,0.0045000000000000005,0.001,0.0046097722,3.99,0.65,4.0425981744,4.4045,0.971,4.5102617718,0.0045000000000000005,0.001,0.0046097722,4.4,0.97,4.5056520061
2021-02-22 10:30:00,4.0015,0.769,4.0747224752,0.0115,-0.001,0.011543396400000001,3.99,0.77,4.0636190766,4.3615,0.969,4.4678454819,0.0115,-0.001,0.011543396400000001,4.35,0.97,4.4568374437
2021-02-22 11:00:00,3.9939999999999998,0.9005000000000001,4.0942564954,0.024,0.0005,0.0240052078,3.9699999999999998,0.9,4.070737034,4.234,0.9305,4.3350416665000004,0.024,0.0005,0.0240052078,4.21,0.93,4.31149626
2021-02-22 11:30:00,3.806,0.4605,3.8337574584,0.026000000000000002,0.0005,0.0260048072,3.7800000000000002,0.46,3.8078865529,4.086,1.3405,4.3002716484,0.026000000000000002,0.0005,0.0260048072,4.06,1.34,4.2754181082
2021-02-22 12:00:00,3.908,0.8260000000000001,3.9943384934,0.018000000000000002,-0.004,0.0184390889,3.89,0.8300000000000001,3.9775620674,4.048,0.806,4.1274616897,0.018000000000000002,-0.004,0.0184390889,4.03,0.81,4.1105960638
2021-02-22 12:30:00,3.9165,0.8205,4.0015237723,0.026500000000000003,-0.0095,0.028151376500000002,3.89,0.8300000000000001,3.9775620674,4.0565,0.8405,4.1426600754,0.026500000000000003,-0.0095,0.028151376500000002,4.03,0.85,4.1186648322
2021-02-22 13:00:00,3.9205,0.8915000000000001,4.0205836019,0.030500000000000003,-0.0085,0.0316622804,3.89,0.9,3.9927559405,4.0005,0.8815000000000001,4.0964670754,0.030500000000000003,-0.0085,0.0316622804,3.9699999999999998,0.89,4.0685378209
2021-02-22 13:30:00,3.89,0.749,3.9614518803000003,0.03,-0.001,0.030016662000000003,3.86,0.75,3.9321876863,3.94,0.9490000000000001,4.0526782502,0.03,-0.001,0.030016662000000003,3.91,0.9500000000000001,4.0237544657
2021-02-22 14:00:00,3.731,0.639,3.7853245568,0.031,-0.001,0.031016124800000003,3.7,0.64,3.7549434084,3.801,0.999,3.9300893120000002,0.031,-0.001,0.031016124800000003,3.77,1.0,3.9003717772
2021-02-22 14:30:00,3.608,0.209,3.6140482841,0.028,-0.001,0.0280178515,3.58,0.21,3.5861539287,3.798,1.379,4.0405995842,0.028,-0.001,0.0280178515,3.77,1.38,4.0146357244
2021-02-22 15:00:00,3.573,0.549,3.6149315346,0.023,-0.001,0.0230217289,3.55,0.55,3.5923529893,3.683,0.9590000000000001,3.8058074045,0.023,-0.001,0.0230217289,3.66,0.96,3.7838076061
2021-02-22 15:30:00,3.6375,0.7285,3.7097329419,0.0175,-0.0015,0.0175641681,3.62,0.73,3.6928715114,3.7475,0.6985,3.8120412511,0.0175,-0.0015,0.0175641681,3.73,0.7000000000000001,3.7951152815
2021-02-22 16:00:00,3.4125,0.6685,3.4773622906,0.0125,-0.0015,0.0125896783,3.4,0.67,3.4653859814,3.5825,0.6385000000000001,3.6389543141000003,0.0125,-0.0015,0.0125896783,3.5700000000000003,0.64,3.6269132882
2021-02-22 16:30:00,3.324,0.511,3.3630487656,0.004,0.001,0.0041231056,3.32,0.51,3.3589432862,3.664,0.641,3.7196474295,0.004,0.001,0.0041231056,3.66,0.64,3.7155349548
2021-02-22 17:00:00,3.299,0.28550000000000003,3.311330737,0.219,-0.0145,0.21947949790000001,3.08,0.30000000000000004,3.0945758999,3.749,0.7555000000000001,3.8243667777,0.219,-0.0145,0.21947949790000001,3.5300000000000002,0.77,3.6130042901
2021-02-22 17:30:00,3.6885,-0.0085,3.6885097939,4.7985,-0.5285000000000001,4.8275163904,-1.11,0.52,1.2257650672,3.9885,1.0115,4.1147617793,4.7985,-0.5285000000000001,4.8275163904,-0.81,1.54,1.7400287354000001
2021-02-22 18:00:00,3.879,0.507,3.9119930982,4.209,-0.203,4.2138924998,-0.33,0.71,0.7829431652000001,4.199,0.607,4.2426465797,4.209,-0.203,4.2138924998,-0.01,0.81,0.810061726
2021-02-22 18:30:00,3.9370000000000003,0.462,3.9640147578000002,3.867,-0.11800000000000001,3.8687999431,0.07,0.58,0.5842088668000001,4.297,0.562,4.333595851,3.867,-0.11800000000000001,3.8687999431,0.43,0.68,0.8045495634000001
2021-02-22 19:00:00,3.827,0.42850000000000005,3.8509143395,3.847,-0.051500000000000004,3.8473447012,-0.02,0.48,0.48041648600000003,4.177,0.5185000000000001,4.2090582379,3.847,-0.051500000000000004,3.8473447012,0.33,0.5700000000000001,0.658634952
2021-02-22 19:30:00,4.144,0.4595,4.1693975884,3.844,-0.0205,3.8440546627,0.30000000000000004,0.48,0.5660388679,4.484,0.5095000000000001,4.5128534488,3.844,-0.0205,3.8440546627,0.64,0.53,0.8309632964
2021-02-22 20:00:00,3.6665,0.451,3.6941336264,0.3865,0.051000000000000004,0.3898502918,3.2800000000000002,0.4,3.3043002285,4.1465,0.501,4.1766569467,0.3865,0.051000000000000004,0.3898502918,3.76,0.45,3.7868324494000003
2021-02-22 20:30:00,3.45,0.372,3.4699976945,0.0,0.002,0.002,3.45,0.37,3.4697838549,3.93,0.502,3.961931852,0.0,0.002,0.002,3.93,0.5,3.9616789370000003
2021-02-22 21:00:00,3.39,0.482,3.4240946249,0.0,0.002,0.002,3.39,0.48,3.4238136632,3.8200000000000003,0.462,3.8478362751,0.0,0.002,0.002,3.8200000000000003,0.46,3.8475966525
2021-02-22 21:30:00,3.39,0.522,3.4299539356,0.0,0.002,0.002,3.39,0.52,3.4296501279,3.8200000000000003,0.492,3.8515534528,0.0,0.002,0.002,3.8200000000000003,0.49,3.8512984823
2021-02-22 22:00:00,3.36,0.47200000000000003,3.3929904214,0.0,0.002,0.002,3.36,0.47000000000000003,3.3927127789,3.75,0.432,3.7748011868,0.0,0.002,0.002,3.75,0.43,3.7745728235
2021-02-22 22:30:00,3.36,0.47200000000000003,3.3929904214,0.0,0.002,0.002,3.36,0.47000000000000003,3.3927127789,3.75,0.432,3.7748011868,0.0,0.002,0.002,3.75,0.43,3.7745728235
2021-02-22 23:00:00,3.33,0.542,3.3738203864000003,0.0,0.002,0.002,3.33,0.54,3.3734996665,3.67,0.492,3.7028318892,0.0,0.002,0.002,3.67,0.49,3.7025666773
2021-02-22 23:30:00,3.21,0.302,3.2241749332,0.0,0.002,0.002,3.21,0.30000000000000004,3.2239882134,3.58,0.622,3.6336323424,0.0,0.002,0.002,3.58,0.62,3.6332905196
2021-02-23 00:00:00,3.08,0.332,3.0978418294,0.0,0.002,0.002,3.08,0.33,3.0976281249,3.42,0.562,3.4658684337,0.0,0.002,0.002,3.42,0.56,3.4655446901999998
2021-02-23 00:30:00,2.86,-0.258,2.8716134837,0.0,0.002,0.002,2.86,-0.26,2.8717938645,3.32,1.042,3.4796787208,0.0,0.002,0.002,3.32,1.04,3.4790803383
2021-02-23 01:00:00,2.86,-0.318,2.8776247149,0.0,0.002,0.002,2.86,-0.32,2.877846417,3.35,1.142,3.5393027562,0.0,0.002,0.002,3.35,1.1400000000000001,3.5386579377
2021-02-23 01:30:00,2.9699999999999998,0.482,3.0088575905,0.0,0.002,0.002,2.9699999999999998,0.48,3.0085378509,3.27,0.482,3.305332661,0.0,0.002,0.002,3.27,0.48,3.3050416034
2021-02-23 02:00:00,2.87,0.302,2.8858454567000003,0.0,0.002,0.002,2.87,0.30000000000000004,2.8856368448,3.2,0.642,3.2637653102,0.0,0.002,0.002,3.2,0.64,3.2633724887
2021-02-23 02:30:00,2.8,0.342,2.8208091038000003,0.0,0.002,0.002,2.8,0.34,2.8205673188000002,3.08,0.482,3.1174868083,0.0,0.002,0.002,3.08,0.48,3.1171782111
2021-02-23 03:00:00,2.69,0.47200000000000003,2.7310957507999998,0.0,0.002,0.002,2.69,0.47000000000000003,2.7307508125,2.95,0.422,2.9800308723,0.0,0.002,0.002,2.95,0.42,2.9797483115
2021-02-23 03:30:00,2.65,0.242,2.6610268695,0.0,0.002,0.002,2.65,0.24,2.6608457302,2.95,0.552,3.0012004265,0.0,0.002,0.002,2.95,0.55,3.0008332176
2021-02-23 04:00:00,2.69,-0.328,2.7099232461,0.0,0.002,0.002,2.69,-0.33,2.7101660466,3.14,1.162,3.3481105119,0.0,0.002,0.002,3.14,1.16,3.3474169146
2021-02-23 04:30:00,2.63,-0.058,2.630639466,0.0,0.002,0.002,2.63,-0.06,2.6306843216,3.01,0.882,3.1365624496,0.0,0.002,0.002,3.01,0.88,3.1360006378
2021-02-23 05:00:00,2.61,0.192,2.6170525406,0.0,0.002,0.002,2.61,0.19,2.6169065707,2.91,0.592,2.969606708,0.0,0.002,0.002,2.91,0.59,2.9692086488
2021-02-23 05:30:00,2.67,0.41200000000000003,2.7016002665,0.0,0.002,0.002,2.67,0.41000000000000003,2.7012959853,2.91,0.482,2.9496481146,0.0,0.002,0.002,2.91,0.48,2.949321956
2021-02-23 06:00:00,2.8,0.192,2.8065751371000003,0.0,0.002,0.002,2.8,0.19,2.8064390248,3.14,0.762,3.2311366421,0.0,0.002,0.002,3.14,0.76,3.2306655661
2021-02-23 06:30:00,3.06,0.592,3.1167393218,0.0,0.002,0.002,3.06,0.59,3.1163600562,3.35,0.562,3.3968138012,0.0,0.002,0.002,3.35,0.56,3.3964834756
2021-02-23 07:00:00,3.16,0.022,3.1600765814,0.0,0.002,0.002,3.16,0.02,3.1600632905,3.64,1.212,3.8364754658,0.0,0.002,0.002,3.64,1.21,3.8358441053
2021-02-23 07:30:00,3.56,0.49250000000000005,3.5939054314,0.0,0.0025,0.0025,3.56,0.49,3.5935636908,4.02,1.1625,4.1847110115,0.0,0.0025,0.0025,4.02,1.16,4.1840172084
2021-02-23 08:00:00,3.77,0.8725,3.8696454941000002,0.0,0.0025,0.0025,3.77,0.87,3.8690825786,4.16,0.8525,4.2464521957,0.0,0.0025,0.0025,4.16,0.85,4.2459510124
2021-02-23 08:30:00,3.88,0.8725,3.9768902738,0.0,0.0025,0.0025,3.88,0.87,3.9763425406,4.29,0.8525,4.3738834289,0.0,0.0025,0.0025,4.29,0.85,4.3733968491
2021-02-23 09:00:00,3.8805,0.8715,3.9771588477,0.0005,0.0015,0.0015811388,3.88,0.87,3.9763425406,4.3105,0.8515,4.3937981861,0.0005,0.0015,0.0015811388,4.31,0.85,4.3930171864
2021-02-23 09:30:00,4.0215,0.9015000000000001,4.1213061643,0.0015,0.0015,0.0021213203,4.02,0.9,4.1195145345,4.4415,0.8915000000000001,4.5300876923,0.0015,0.0015,0.0021213203,4.44,0.89,4.528321985
2021-02-23 10:00:00,4.182,0.9015000000000001,4.2780633761,0.002,0.0015,0.0025,4.18,0.9,4.2757923242,4.612,0.8915000000000001,4.6973733352,0.002,0.0015,0.0025,4.61,0.89,4.6951251315
2021-02-23 10:30:00,4.0315,0.8115,4.1123623989,0.0015,0.0015,0.0021213203,4.03,0.81,4.1105960638,4.4515,0.8015,4.5230802005,0.0015,0.0015,0.0021213203,4.45,0.8,4.5213382975
2021-02-23 11:00:00,4.092,0.4415,4.115748565,0.002,0.0015,0.0025,4.09,0.44,4.1135993971,4.652,1.3515000000000001,4.8443427057,0.002,0.0015,0.0025,4.65,1.35,4.8420037175
2021-02-23 11:30:00,4.0135,0.12150000000000001,4.0153386532,0.0035,0.0015,0.0038078866,4.01,0.12,4.0117951094,4.6535,1.6215000000000002,4.9279127935,0.0035,0.0015,0.0038078866,4.65,1.62,4.9241141335
2021-02-23 12:00:00,4.042,0.12150000000000001,4.0438256948,0.002,0.0015,0.0025,4.04,0.12,4.0417817853,4.702,1.6215000000000002,4.9737376539,0.002,0.0015,0.0025,4.7,1.62,4.9713579634
2021-02-23 12:30:00,4.072,0.12150000000000001,4.0738122502,0.002,0.0015,0.0025,4.07,0.12,4.0717686575,4.732,1.6215000000000002,5.0021081806,0.002,0.0015,0.0025,4.73,1.62,4.9997299927
2021-02-23 13:00:00,4.0415,0.0815,4.042321672,0.0015,0.0015,0.0021213203,4.04,0.08,4.0407920016,4.7315000000000005,1.5815000000000001,4.9888109305,0.0015,0.0015,0.0021213203,4.73,1.58,4.9869128727
2021-02-23 13:30:00,3.942,0.0815,3.9428424075,0.002,0.0015,0.0025,3.94,0.08,3.940812099,4.592,1.5815000000000001,4.8567073465,0.002,0.0015,0.0025,4.59,1.58,4.8543279658
2021-02-23 14:00:00,3.833,0.0015,3.8330002935,0.003,0.0015,0.0033541020000000003,3.83,0.0,3.83,4.473,1.5314999999999999,4.7279193362,0.003,0.0015,0.0033541020000000003,4.47,1.53,4.7245952208
2021-02-23 14:30:00,3.8915,0.0315,3.8916274873,0.0015,0.0015,0.0021213203,3.89,0.03,3.8901156795,4.5515,1.5615,4.8119054957,0.0015,0.0015,0.0021213203,4.55,1.56,4.8100000000000005
2021-02-23 15:00:00,3.8705,0.0015,3.8705002907,0.0005,0.0015,0.0015811388,3.87,0.0,3.87,4.5205,1.5314999999999999,4.7728830386,0.0005,0.0015,0.0015811388,4.52,1.53,4.7719283314
2021-02-23 15:30:00,3.951,0.5815,3.9935627264,0.001,0.0015,0.0018027756000000002,3.95,0.58,3.9923551946,4.391,0.6715,4.4420483169,0.001,0.0015,0.0018027756000000002,4.39,0.67,4.4408332551
2021-02-23 16:00:00,3.74,0.5015000000000001,3.7734734993,0.0,0.0015,0.0015,3.74,0.5,3.7732744401,4.17,0.49150000000000005,4.1988655908,0.0,0.0015,0.0015,4.17,0.49,4.198690272
2021-02-23 16:30:00,3.62,0.35250000000000004,3.6371219735,0.0,0.0025,0.0025,3.62,0.35000000000000003,3.6368805314,4.08,0.4525,4.1050159866,0.0,0.0025,0.0025,4.08,0.45,4.1047411611
2021-02-23 17:00:00,3.553,-0.1015,3.5544495003,0.233,-0.021500000000000002,0.23398985020000002,3.32,-0.08,3.3209637156,4.153,0.8185,4.232889232,0.233,-0.021500000000000002,0.23398985020000002,3.92,0.84,4.0089898977
2021-02-23 17:30:00,3.8995,0.3005,3.911061301,4.7995,-0.5295,4.8286199374,-0.9,0.8300000000000001,1.2242957159,4.1795,0.42050000000000004,4.2006000167,4.7995,-0.5295,4.8286199374,-0.62,0.9500000000000001,1.1344161494
2021-02-23 18:00:00,3.963,0.3365,3.9772605208,4.813,-0.4635,4.8352664094,-0.85,0.8,1.167261753,4.263,0.4565,4.2873723013,4.813,-0.4635,4.8352664094,-0.55,0.92,1.0718675291
2021-02-23 18:30:00,3.9635,0.315,3.9759976421000003,4.8135,-0.465,4.8359081102,-0.85,0.78,1.153646393,4.2635,0.435,4.2856338213,4.8135,-0.465,4.8359081102,-0.55,0.9,1.0547511555
2021-02-23 19:00:00,3.8529999999999998,0.1955,3.8579566159,4.813,-0.4645,4.8353623701,-0.96,0.66,1.1649892703,4.153,0.5955,4.1954772375000005,4.813,-0.4645,4.8353623701,-0.66,1.06,1.2486793023
2021-02-23 19:30:00,3.85,0.1265,3.8520776537,4.8100000000000005,-0.4035,4.8268946798,-0.96,0.53,1.09658561,4.11,0.4965,4.1398807048,4.8100000000000005,-0.4035,4.8268946798,-0.7000000000000001,0.9,1.1401754251
2021-02-23 20:00:00,3.8405,0.3635,3.8576641248,0.5005000000000001,0.0135,0.5006820348000001,3.34,0.35000000000000003,3.3582882545,4.2905,0.3635,4.3058707017,0.5005000000000001,0.0135,0.5006820348000001,3.79,0.35000000000000003,3.80612664
2021-02-23 20:30:00,3.45,0.252,3.459191235,0.0,0.002,0.002,3.45,0.25,3.4590461113,3.91,0.382,3.9286160413,0.0,0.002,0.002,3.91,0.38,3.9284220751000003
2021-02-23 21:00:00,3.26,-0.338,3.2774752478,0.0,0.002,0.002,3.26,-0.34,3.2776821078,3.85,0.932,3.9612023427,0.0,0.002,0.002,3.85,0.93,3.9607322555
2021-02-23 21:30:00,3.2,-0.428,3.2284956249,0.0,0.002,0.002,3.2,-0.43,3.2287613724,3.79,1.062,3.935980691,0.0,0.002,0.002,3.79,1.06,3.9354415254
2021-02-23 22:00:00,3.03,-0.428,3.0600790839,0.0,0.002,0.002,3.03,-0.43,3.060359456,3.59,1.062,3.7437873871000003,0.0,0.002,0.002,3.59,1.06,3.7432205385
2021-02-23 22:30:00,2.91,-0.388,2.9357527144,0.0,0.002,0.002,2.91,-0.39,2.9360177111,3.45,1.092,3.6186964504,0.0,0.002,0.002,3.45,1.09,3.6180934206
2021-02-23 23:00:00,2.8200000000000003,-0.428,2.8522945149,0.0,0.002,0.002,2.8200000000000003,-0.43,2.8525953095,3.33,1.092,3.5044777072,0.0,0.002,0.002,3.33,1.09,3.5038550198
2021-02-23 23:30:00,2.66,-0.428,2.6942130576,0.0,0.002,0.002,2.66,-0.43,2.6945314992,3.14,1.092,3.3244644682,0.0,0.002,0.002,3.14,1.09,3.323808057
2021-02-24 00:00:00,2.59,-0.428,2.6251255208,0.0,0.002,0.002,2.59,-0.43,2.625452342,3.04,1.092,3.2301801807,0.0,0.002,0.002,3.04,1.09,3.229504606
2021-02-24 00:30:00,2.39,-0.47800000000000004,2.4373313275,0.0,0.002,0.002,2.39,-0.48,2.4377243486,2.84,1.012,3.0149202311,0.0,0.002,0.002,2.84,1.01,3.014249492
2021-02-24 01:00:00,2.44,-0.448,2.4807869719,0.0,0.002,0.002,2.44,-0.45,2.4811489274,2.9,1.052,3.084915558,0.0,0.002,0.002,2.9,1.05,3.0842341027
2021-02-24 01:30:00,2.49,-0.428,2.5265161785,0.0,0.002,0.002,2.49,-0.43,2.5268557537,2.95,1.052,3.1319648785,0.0,0.002,0.002,2.95,1.05,3.1312936624
2021-02-24 02:00:00,2.49,0.122,2.4929869635,0.0,0.002,0.002,2.49,0.12,2.4928898892999998,2.81,0.482,2.8510391088,0.0,0.002,0.002,2.81,0.48,2.850701668
2021-02-24 02:30:00,2.44,0.322,2.4611550134,0.0,0.002,0.002,2.44,0.32,2.4608941464000003,2.69,0.28200000000000003,2.7047410227,0.0,0.002,0.002,2.69,0.28,2.7045332314
2021-02-24 03:00:00,2.36,0.292,2.3779957948,0.0,0.002,0.002,2.36,0.29,2.3777510383,2.6,0.252,2.6121837608,0.0,0.002,0.002,2.6,0.25,2.6119915773
2021-02-24 03:30:00,2.44,0.322,2.4611550134,0.0,0.002,0.002,2.44,0.32,2.4608941464000003,2.68,0.28200000000000003,2.6947957251,0.0,0.002,0.002,2.68,0.28,2.6945871669
2021-02-24 04:00:00,2.44,0.322,2.4611550134,0.0,0.002,0.002,2.44,0.32,2.4608941464000003,2.68,0.28200000000000003,2.6947957251,0.0,0.002,0.002,2.68,0.28,2.6945871669
2021-02-24 04:30:00,2.46,0.322,2.480984482,0.0,0.002,0.002,2.46,0.32,2.4807257003,2.68,0.28200000000000003,2.6947957251,0.0,0.002,0.002,2.68,0.28,2.6945871669
2021-02-24 05:00:00,2.5,0.322,2.5206515031,0.0,0.002,0.002,2.5,0.32,2.5203967942,2.73,0.28200000000000003,2.7445261886,0.0,0.002,0.002,2.73,0.28,2.7443214097
2021-02-24 05:30:00,2.5700000000000003,0.352,2.5939938318999998,0.0,0.002,0.002,2.5700000000000003,0.35000000000000003,2.5937231926,2.81,0.312,2.8272679392,0.0,0.002,0.002,2.81,0.31,2.8270479303
2021-02-24 06:00:00,2.68,0.352,2.703017573,0.0,0.002,0.002,2.68,0.35000000000000003,2.7027578508,2.94,0.332,2.9586861949000003,0.0,0.002,0.002,2.94,0.33,2.9584624385
2021-02-24 06:30:00,2.94,0.462,2.9760786280000002,0.0,0.002,0.002,2.94,0.46,2.9757688082,3.22,0.432,3.2488496426,0.0,0.002,0.002,3.22,0.43,3.248584307
2021-02-24 07:00:00,3.1,0.502,3.1403827792,0.0,0.002,0.002,3.1,0.5,3.1400636936,3.42,0.482,3.4537984886,0.0,0.002,0.002,3.42,0.48,3.4535199435
2021-02-24 07:30:00,3.34,0.252,3.349493096,0.0,0.002,0.002,3.34,0.25,3.3493432192,3.7800000000000002,0.912,3.8884629353999998,0.0,0.002,0.002,3.7800000000000002,0.91,3.8879943416
2021-02-24 08:00:00,3.61,0.6625,3.6702869438,0.0,0.0025,0.0025,3.61,0.66,3.6698365086,4.0,0.7125,4.0629615122,0.0,0.0025,0.0025,4.0,0.71,4.0625238461
2021-02-24 08:30:00,3.73,0.7025,3.7955771959,0.0,0.0025,0.0025,3.73,0.7000000000000001,3.7951152815,4.13,0.6825,4.1860131689,0.0,0.0025,0.0025,4.13,0.68,4.1856062882
2021-02-24 09:00:00,3.77,0.7025,3.8348932514,0.0,0.0025,0.0025,3.77,0.7000000000000001,3.8344360733,4.19,0.6825,4.2452215784,0.0,0.0025,0.0025,4.19,0.68,4.2448203731
2021-02-24 09:30:00,3.85,0.7325,3.9190631853,0.0,0.0025,0.0025,3.85,0.73,3.9185966876,4.28,0.7225,4.3405536801,0.0,0.0025,0.0025,4.28,0.72,4.3401382466000005
2021-02-24 10:00:00,3.94,0.752,4.0111225361,0.0,0.002,0.002,3.94,0.75,4.0107480599,4.38,0.722,4.4391084691,0.0,0.002,0.002,4.38,0.72,4.4387836172
2021-02-24 10:30:00,3.8605,0.7315,3.929192347,0.0005,0.0015,0.0015811388,3.86,0.73,3.9284220751000003,4.3105,0.7215,4.3704659363000005,0.0005,0.0015,0.0015811388,4.31,0.72,4.3697253918
2021-02-24 11:00:00,3.792,-0.018500000000000003,3.7920451276,0.002,0.0015,0.0025,3.79,-0.02,3.7900527701,4.422,1.4815,4.6635744070000005,0.002,0.0015,0.0025,4.42,1.48,4.6612015618000004
2021-02-24 11:30:00,3.862,0.051500000000000004,3.8623433625,0.002,0.0015,0.0025,3.86,0.05,3.8603238206,4.502,1.5715,4.7683976606,0.002,0.0015,0.0025,4.5,1.57,4.766015107
2021-02-24 12:00:00,4.012,0.7115,4.0746013609,0.002,0.0015,0.0025,4.01,0.71,4.0723703171,4.502,1.0315,4.6186574077,0.002,0.0015,0.0025,4.5,1.03,4.6163730352
2021-02-24 12:30:00,4.0815,0.8415,4.1673450181,0.0015,0.0015,0.0021213203,4.08,0.84,4.1655731899,4.5315,0.8415,4.6089710891,0.0015,0.0015,0.0021213203,4.53,0.84,4.6072225907
2021-02-24 13:00:00,4.082,0.8415,4.1678347196,0.002,0.0015,0.0025,4.08,0.84,4.1655731899,4.532,0.8415,4.6094626856000005,0.002,0.0015,0.0025,4.53,0.84,4.6072225907
2021-02-24 13:30:00,4.0015,0.7815000000000001,4.077100011,0.0015,0.0015,0.0021213203,4.0,0.78,4.0753404766,4.4415,0.7715000000000001,4.5080078194,0.0015,0.0015,0.0021213203,4.44,0.77,4.5062734049
2021-02-24 14:00:00,3.8915,0.7815000000000001,3.9691956994,0.0015,0.0015,0.0021213203,3.89,0.78,3.9674298986,4.3215,0.7515000000000001,4.3863554917,0.0015,0.0015,0.0021213203,4.32,0.75,4.3846208502
2021-02-24 14:30:00,3.8915,0.7515000000000001,3.9633981001,0.0015,0.0015,0.0021213203,3.89,0.75,3.9616410741,4.3215,0.7515000000000001,4.3863554917,0.0015,0.0015,0.0021213203,4.32,0.75,4.3846208502
2021-02-24 15:00:00,3.931,0.7815000000000001,4.0079300455,0.001,0.0015,0.0018027756000000002,3.93,0.78,4.0066569606,4.351,0.7515000000000001,4.4154222052,0.001,0.0015,0.0018027756000000002,4.35,0.75,4.4141816909
2021-02-24 15:30:00,3.8305,0.5715,3.8728984624000002,0.0005,0.0015,0.0015811388,3.83,0.5700000000000001,3.8721828469,4.2905,0.7515000000000001,4.3558170875,0.0005,0.0015,0.0015811388,4.29,0.75,4.3550660156
2021-02-24 16:00:00,3.63,0.47150000000000003,3.6604934435,0.0,0.0015,0.0015,3.63,0.47000000000000003,3.6603005341,4.04,0.4515,4.0651509505,0.0,0.0015,0.0015,4.04,0.45,4.0649846248
2021-02-24 16:30:00,3.45,0.36250000000000004,3.4689921087,0.0,0.0025,0.0025,3.45,0.36,3.4687317567,3.89,0.35250000000000004,3.9059385876,0.0,0.0025,0.0025,3.89,0.35000000000000003,3.9057137632
2021-02-24 17:00:00,3.424,0.337,3.4405442883,0.264,-0.023,0.265,3.16,0.36,3.1804402211,3.864,0.327,3.877811883,0.264,-0.023,0.265,3.6,0.35000000000000003,3.6169738733
2021-02-24 17:30:00,3.7439999999999998,0.2675,3.7535439587,4.804,-0.5525,4.835666681,-1.06,0.8200000000000001,1.3401492454000001,3.9939999999999998,0.3775,4.0118003751,4.804,-0.5525,4.835666681,-0.81,0.93,1.2332882875
2021-02-24 18:00:00,3.794,0.28850000000000003,3.8049531206,4.814,-0.5315,4.843251826,-1.02,0.8200000000000001,1.3087398519,4.084,0.3985,4.1033959412,4.814,-0.5315,4.843251826,-0.73,0.93,1.1822859214
2021-02-24 18:30:00,3.722,-0.1605,3.7254589315,4.812,-0.5005000000000001,4.8379586863,-1.09,0.34,1.1417968296,4.082,0.7995,4.1595581797,4.812,-0.5005000000000001,4.8379586863,-0.73,1.3,1.4909393012
2021-02-24 19:00:00,3.683,-0.433,3.7083659474,4.813,-0.513,4.840262183,-1.13,0.08,1.1328283189,4.083,1.227,4.2633810526,4.813,-0.513,4.840262183,-0.73,1.74,1.8869287215
2021-02-24 19:30:00,3.6035,-0.443,3.630628217,4.8135,-0.503,4.8397098312,-1.21,0.06,1.21148669,4.0035,1.237,4.1902483518,4.8135,-0.503,4.8397098312,-0.81,1.74,1.9192967462000001
2021-02-24 20:00:00,3.751,-0.424,3.7748876804,4.811,-0.454,4.8323738473,-1.06,0.03,1.0604244433,4.131,1.206,4.3034401355,4.811,-0.454,4.8323738473,-0.68,1.6600000000000001,1.7938784797
2021-02-24 20:30:00,3.525,-0.136,3.5276225705,0.525,0.004,0.5250152379,3.0,-0.14,3.0032648901,4.135,1.064,4.2696979987,0.525,0.004,0.5250152379,3.61,1.06,3.762406145
2021-02-24 21:00:00,3.29,0.492,3.3265844345,0.0,0.002,0.002,3.29,0.49,3.3262892237,3.74,0.482,3.7709314499,0.0,0.002,0.002,3.74,0.48,3.7706763319
2021-02-24 21:30:00,3.24,0.422,3.2673665237,0.0,0.002,0.002,3.24,0.42,3.2671088136,3.67,0.482,3.7015164460000003,0.0,0.002,0.002,3.67,0.48,3.7012565434
2021-02-24 22:00:00,3.0,-0.308,3.0157692219,0.0,0.002,0.002,3.0,-0.31,3.0159741378,3.58,1.192,3.7732299161,0.0,0.002,0.002,3.58,1.19,3.7725985739
2021-02-24 22:30:00,3.0,0.392,3.0255022724,0.0,0.002,0.002,3.0,0.39,3.0252437918,3.37,0.502,3.4071841747000002,0.0,0.002,0.002,3.37,0.5,3.4068900775
2021-02-24 23:00:00,2.95,0.492,2.9907463951,0.0,0.002,0.002,2.95,0.49,2.990418031,3.29,0.47200000000000003,3.323685304,0.0,0.002,0.002,3.29,0.47000000000000003,3.3234018716
2021-02-24 23:30:00,2.89,0.112,2.892169428,0.0,0.002,0.002,2.89,0.11,2.8920926679,3.29,0.772,3.3793614781,0.0,0.002,0.002,3.29,0.77,3.3789051481
2021-02-25 00:00:00,2.79,0.162,2.7946992683,0.0,0.002,0.002,2.79,0.16,2.7945840478,3.15,0.672,3.2208824878,0.0,0.002,0.002,3.15,0.67,3.2204658048
2021-02-25 00:30:00,2.6,-0.078,2.6011697369,0.0,0.002,0.002,2.6,-0.08,2.6012304781,2.99,0.842,3.1062942552,0.0,0.002,0.002,2.99,0.84,3.1057527268
2021-02-25 01:00:00,2.62,-0.328,2.6404514765,0.0,0.002,0.002,2.62,-0.33,2.6407006645999997,3.09,1.142,3.2942774625,0.0,0.002,0.002,3.09,1.1400000000000001,3.2935846733
2021-02-25 01:30:00,2.62,-0.158,2.6247597985,0.0,0.002,0.002,2.62,-0.16,2.6248809497,3.05,0.922,3.1863119747,0.0,0.002,0.002,3.05,0.92,3.1857338244
2021-02-25 02:00:00,2.67,0.402,2.7000933316999998,0.0,0.002,0.002,2.67,0.4,2.6997962886,2.96,0.362,2.9820536548,0.0,0.002,0.002,2.96,0.36,2.9818115299
2021-02-25 02:30:00,2.67,0.402,2.7000933316999998,0.0,0.002,0.002,2.67,0.4,2.6997962886,2.96,0.362,2.9820536548,0.0,0.002,0.002,2.96,0.36,2.9818115299
2021-02-25 03:00:00,2.55,0.402,2.5814925915,0.0,0.002,0.002,2.55,0.4,2.5811818998,2.8200000000000003,0.382,2.8457554357,0.0,0.002,0.002,2.8200000000000003,0.38,2.8454876559
2021-02-25 03:30:00,2.55,0.442,2.5880231838,0.0,0.002,0.002,2.55,0.44,2.5876823607,2.8200000000000003,0.382,2.8457554357,0.0,0.002,0.002,2.8200000000000003,0.38,2.8454876559
2021-02-25 04:00:00,2.58,0.41200000000000003,2.6126890362,0.0,0.002,0.002,2.58,0.41000000000000003,2.6123743989,2.85,0.382,2.8754867414,0.0,0.002,0.002,2.85,0.38,2.8752217306
2021-02-25 04:30:00,2.58,0.382,2.6081265307,0.0,0.002,0.002,2.58,0.38,2.6078343506,2.85,0.332,2.8692723816,0.0,0.002,0.002,2.85,0.33,2.8690416518
2021-02-25 05:00:00,2.58,0.382,2.6081265307,0.0,0.002,0.002,2.58,0.38,2.6078343506,2.85,0.332,2.8692723816,0.0,0.002,0.002,2.85,0.33,2.8690416518
2021-02-25 05:30:00,2.54,-0.148,2.5443081574,0.0,0.002,0.002,2.54,-0.15,2.5444252789,2.96,0.9420000000000001,3.1062781588,0.0,0.002,0.002,2.96,0.9400000000000001,3.10567223
2021-02-25 06:00:00,2.62,-0.23800000000000002,2.6307877147000003,0.0,0.002,0.002,2.62,-0.24,2.6309694031,3.11,1.262,3.3562991523,0.0,0.002,0.002,3.11,1.26,3.3555476453
2021-02-25 06:30:00,2.95,0.272,2.9625131223,0.0,0.002,0.002,2.95,0.27,2.9623301639,3.37,0.962,3.5046175255,0.0,0.002,0.002,3.37,0.96,3.5040690632000002
2021-02-25 07:00:00,3.23,0.502,3.2687771414,0.0,0.002,0.002,3.23,0.5,3.2684705903999998,3.65,0.912,3.7622126468,0.0,0.002,0.002,3.65,0.91,3.7617283262
2021-02-25 07:30:00,3.52,0.8325,3.6171060601000002,0.0,0.0025,0.0025,3.52,0.8300000000000001,3.6165314875,3.93,0.8325,4.0172075189,0.0,0.0025,0.0025,3.93,0.8300000000000001,4.0166901797
2021-02-25 08:00:00,3.831,0.9115000000000001,3.9379427688,0.001,0.0015,0.0018027756000000002,3.83,0.91,3.9366229182,4.241,0.9015000000000001,4.3357563642,0.001,0.0015,0.0018027756000000002,4.24,0.9,4.3344665185
2021-02-25 08:30:00,3.8635,0.9510000000000001,3.9788230986,0.0035,0.001,0.0036400549,3.86,0.9500000000000001,3.9751855303,4.2435,0.9410000000000001,4.3465817892,0.0035,0.001,0.0036400549,4.24,0.9400000000000001,4.3429483073
2021-02-25 09:00:00,3.8655,0.9505,3.9806457391,0.0055000000000000005,0.0005,0.0055226805,3.86,0.9500000000000001,3.9751855303,4.2055,0.9405,4.3093816842,0.0055000000000000005,0.0005,0.0055226805,4.2,0.9400000000000001,4.3039052034
2021-02-25 09:30:00,3.898,0.59,3.9423982549,0.008,0.0,0.008,3.89,0.59,3.9344885309,4.2780000000000005,1.3900000000000001,4.4981533989,0.008,0.0,0.008,4.27,1.3900000000000001,4.4905456239
2021-02-25 10:00:00,3.903,0.218,3.9090833964,0.013000000000000001,-0.002,0.0131529464,3.89,0.22,3.8962161131,4.313,1.768,4.6613080782,0.013000000000000001,-0.002,0.0131529464,4.3,1.77,4.6500430106
2021-02-25 10:30:00,3.8975,0.8195,3.9827235028,0.007500000000000001,-0.0005,0.0075166482,3.89,0.8200000000000001,3.9754873915,4.1275,0.9195000000000001,4.2286802315,0.007500000000000001,-0.0005,0.0075166482,4.12,0.92,4.2214689387
2021-02-25 11:00:00,4.0295,0.9095000000000001,4.1308667977,0.0095,-0.0005,0.009513148800000001,4.02,0.91,4.1217108098,4.1995000000000005,0.8995000000000001,4.2947526704,0.0095,-0.0005,0.009513148800000001,4.19,0.9,4.2855688071
2021-02-25 11:30:00,3.7415000000000003,0.709,3.8080839342,0.0315,-0.021,0.0378582884,3.71,0.73,3.781137395,3.9314999999999998,1.019,4.0614102538,0.0315,-0.021,0.0378582884,3.9,1.04,4.036285421
2021-02-25 12:00:00,3.7125,0.117,3.7143431788,0.0425,-0.033,0.0538075274,3.67,0.15,3.673064116,4.0125,1.617,4.3260657935,0.0425,-0.033,0.0538075274,3.9699999999999998,1.65,4.2992324896
2021-02-25 12:30:00,3.581,-0.002,3.5810005585,0.051000000000000004,-0.032,0.060207972900000004,3.5300000000000002,0.03,3.5301274765,3.961,1.508,4.2383469655,0.051000000000000004,-0.032,0.060207972900000004,3.91,1.54,4.2023445837
2021-02-25 13:00:00,3.558,0.483,3.5906340666,0.048,-0.027,0.0550726793,3.51,0.51,3.5468577643,3.848,1.053,3.9894752788,0.048,-0.027,0.0550726793,3.8,1.08,3.95049364
2021-02-25 13:30:00,3.659,0.8025,3.7459694673,0.059000000000000004,-0.0275,0.0650941626,3.6,0.8300000000000001,3.6944417711,3.899,0.7825000000000001,3.9767458116,0.059000000000000004,-0.0275,0.0650941626,3.84,0.81,3.9244999681
2021-02-25 14:00:00,3.646,0.852,3.7442248864,0.026000000000000002,-0.018000000000000002,0.0316227766,3.62,0.87,3.7230766847,3.866,0.8220000000000001,3.9524220422000003,0.026000000000000002,-0.018000000000000002,0.0316227766,3.84,0.84,3.930801445
2021-02-25 14:30:00,3.724,0.906,3.8326246881,0.024,-0.004,0.0243310501,3.7,0.91,3.8102624582,3.794,0.876,3.8938171503000003,0.024,-0.004,0.0243310501,3.77,0.88,3.8713434361
2021-02-25 15:00:00,3.591,0.8095,3.6811100568,0.021,-0.0005,0.0210059515,3.5700000000000003,0.81,3.6607376306,3.711,0.7895000000000001,3.7940520885,0.021,-0.0005,0.0210059515,3.69,0.79,3.7736189527
2021-02-25 15:30:00,3.588,0.7495,3.6654459824,0.018000000000000002,-0.0005,0.018006943100000002,3.5700000000000003,0.75,3.6479309204,3.708,0.7095,3.7752687653,0.018000000000000002,-0.0005,0.018006943100000002,3.69,0.71,3.7576854578
2021-02-25 16:00:00,3.384,0.3695,3.4041131371,0.014,-0.0005,0.014008925700000001,3.37,0.37,3.3902507282,3.634,0.8395,3.7297072606,0.014,-0.0005,0.014008925700000001,3.62,0.84,3.7161808352
2021-02-25 16:30:00,3.2785,-0.1895,3.2839720614,0.0085,0.0005,0.0085146932,3.27,-0.19,3.2755152266,3.7185,1.3105,3.9426707319,0.0085,0.0005,0.0085146932,3.71,1.31,3.9344885309
2021-02-25 17:00:00,3.341,-0.17450000000000002,3.3455539526,0.211,-0.0145,0.2114976359,3.13,-0.16,3.1340867888,3.8810000000000002,1.3755,4.1175431085,0.211,-0.0145,0.2114976359,3.67,1.3900000000000001,3.9244107838
2021-02-25 17:30:00,3.638,-0.34550000000000003,3.6543692,4.798,-0.5355,4.827790825,-1.16,0.19,1.1754573578,3.958,1.2945,4.164311978,4.798,-0.5355,4.827790825,-0.84,1.83,2.0135789033
2021-02-25 18:00:00,3.7415000000000003,-0.033,3.741645527,4.8115,-0.483,4.8356820874,-1.07,0.45,1.1607756028,4.0815,1.097,4.2263520026,4.8115,-0.483,4.8356820874,-0.73,1.58,1.7404884372
2021-02-25 18:30:00,3.9745,0.497,4.0054536884,4.8145,-0.523,4.8428234791,-0.84,1.02,1.3213629327,4.2945,0.617,4.3385964608,4.8145,-0.523,4.8428234791,-0.52,1.1400000000000001,1.2529964086
2021-02-25 19:00:00,3.9085,0.381,3.9270260058,4.8085,-0.399,4.8250257253,-0.9,0.78,1.1909659945,4.2285,0.601,4.2709967513,4.8085,-0.399,4.8250257253,-0.58,1.0,1.1560276812999999
2021-02-25 19:30:00,3.8625,0.4485,3.8884519413,4.8125,-0.48150000000000004,4.836527525,-0.9500000000000001,0.93,1.3294359706,4.1525,0.5685,4.1912347226,4.8125,-0.48150000000000004,4.836527525,-0.66,1.05,1.2402015965
2021-02-25 20:00:00,3.7815000000000003,0.432,3.8060959328,4.8115,-0.468,4.8342068894,-1.03,0.9,1.3678084661,4.0515,0.542,4.0875929653,4.8115,-0.468,4.8342068894,-0.76,1.01,1.2640015823000001
2021-02-25 20:30:00,3.7925,0.2795,3.8027853608,0.5125000000000001,0.029500000000000002,0.5133483223,3.2800000000000002,0.25,3.2895136419,4.2925,0.6395000000000001,4.339875171,0.5125000000000001,0.029500000000000002,0.5133483223,3.7800000000000002,0.61,3.8289032372
2021-02-25 21:00:00,3.6,0.5225000000000001,3.6377199246,0.0,0.0025,0.0025,3.6,0.52,3.6373616812,4.07,0.5025000000000001,4.1009031018,0.0,0.0025,0.0025,4.07,0.5,4.1005975174
2021-02-25 21:30:00,3.51,0.5625,3.554786386,0.0,0.0025,0.0025,3.51,0.56,3.5543916498,3.95,0.5325,3.9857315828,0.0,0.0025,0.0025,3.95,0.53,3.985398349
2021-02-25 22:00:00,3.41,0.5625,3.4560825005,0.0,0.0025,0.0025,3.41,0.56,3.4556764895,3.83,0.5325,3.8668406031,0.0,0.0025,0.0025,3.83,0.53,3.8664971227000002
2021-02-25 22:30:00,3.25,0.422,3.277283021,0.0,0.002,0.002,3.25,0.42,3.2770260908,3.66,0.5720000000000001,3.7044276211,0.0,0.002,0.002,3.66,0.5700000000000001,3.7041193285
2021-02-25 23:00:00,3.29,0.562,3.3376554645,0.0,0.002,0.002,3.29,0.56,3.3373192835,3.66,0.522,3.6970371921,0.0,0.002,0.002,3.66,0.52,3.6967553341
2021-02-25 23:30:00,3.23,0.562,3.2785277184,0.0,0.002,0.002,3.23,0.56,3.2781854737,3.58,0.522,3.6178562713,0.0,0.002,0.002,3.58,0.52,3.617568244
2021-02-26 00:00:00,3.09,0.022,3.0900783162,0.0,0.002,0.002,3.09,0.02,3.0900647242,3.58,1.052,3.7313675777,0.0,0.002,0.002,3.58,1.05,3.7308042028
2021-02-26 00:30:00,2.9,0.242,2.910079724,0.0,0.002,0.002,2.9,0.24,2.9099140881,3.3,0.8220000000000001,3.4008357796,0.0,0.002,0.002,3.3,0.8200000000000001,3.4003529229
2021-02-26 01:00:00,2.9699999999999998,0.532,3.0172709524,0.0,0.002,0.002,2.9699999999999998,0.53,3.0169189581,3.3,0.482,3.3350148425,0.0,0.002,0.002,3.3,0.48,3.3347263756
2021-02-26 01:30:00,2.9699999999999998,0.532,3.0172709524,0.0,0.002,0.002,2.9699999999999998,0.53,3.0169189581,3.3,0.482,3.3350148425,0.0,0.002,0.002,3.3,0.48,3.3347263756
2021-02-26 02:00:00,2.87,-0.178,2.8755145626000003,0.0,0.002,0.002,2.87,-0.18,2.8756390594,3.36,1.192,3.5651737686000002,0.0,0.002,0.002,3.36,1.19,3.5645055758
2021-02-26 02:30:00,2.79,-0.23800000000000002,2.800132854,0.0,0.002,0.002,2.79,-0.24,2.800303555,3.29,1.262,3.5237400585,0.0,0.002,0.002,3.29,1.26,3.523024269
2021-02-26 03:00:00,2.71,-0.048,2.7104250589000003,0.0,0.002,0.002,2.71,-0.05,2.7104612154,3.15,1.042,3.3178704013,0.0,0.002,0.002,3.15,1.04,3.317242831
2021-02-26 03:30:00,2.79,0.522,2.8384122322,0.0,0.002,0.002,2.79,0.52,2.8380451018,3.08,0.47200000000000003,3.115956354,0.0,0.002,0.002,3.08,0.47000000000000003,3.1156540244
2021-02-26 04:00:00,2.85,0.182,2.8558053155,0.0,0.002,0.002,2.85,0.18,2.8556785532999998,3.23,0.812,3.3305020643,0.0,0.002,0.002,3.23,0.81,3.330015015
2021-02-26 04:30:00,2.7800000000000002,-0.098,2.7817268018,0.0,0.002,0.002,2.7800000000000002,-0.1,2.7817979797,3.2,1.022,3.3592386042,0.0,0.002,0.002,3.2,1.02,3.3586306734
2021-02-26 05:00:00,2.8200000000000003,0.502,2.8643330812,0.0,0.002,0.002,2.8200000000000003,0.5,2.8639832402,3.11,0.462,3.1441284961,0.0,0.002,0.002,3.11,0.46,3.1438352374
2021-02-26 05:30:00,2.8200000000000003,0.242,2.8303646408,0.0,0.002,0.002,2.8200000000000003,0.24,2.8301943396,3.16,0.672,3.2306630898,0.0,0.002,0.002,3.16,0.67,3.2302476685
2021-02-26 06:00:00,2.79,-0.248,2.8010005355,0.0,0.002,0.002,2.79,-0.25,2.8011783235000003,3.29,1.232,3.5131074564,0.0,0.002,0.002,3.29,1.23,3.5124065824
2021-02-26 06:30:00,3.08,0.14200000000000002,3.083271639,0.0,0.002,0.002,3.08,0.14,3.0831801764,3.56,1.062,3.715029475,0.0,0.002,0.002,3.56,1.06,3.7144582378
2021-02-26 07:00:00,3.3,0.6825,3.3698377186,0.0,0.0025,0.0025,3.3,0.68,3.3693322781,3.67,0.6625,3.7293171292,0.0,0.0025,0.0025,3.67,0.66,3.7288738246
2021-02-26 07:30:00,3.54,0.7925000000000001,3.6276240503,0.0,0.0025,0.0025,3.54,0.79,3.6270787143,3.95,0.7825000000000001,4.0267612606,0.0,0.0025,0.0025,3.95,0.78,4.0262761952
2021-02-26 08:00:00,3.7005,0.2215,3.7071232108,0.0005,0.0015,0.0015811388,3.7,0.22,3.7065347698,4.2905,1.4815,4.5390783756,0.0005,0.0015,0.0015811388,4.29,1.48,4.5381163493
2021-02-26 08:30:00,3.892,0.7515000000000001,3.963889031,0.002,0.0015,0.0025,3.89,0.75,3.9616410741,4.362,1.0415,4.4846143926,0.002,0.0015,0.0025,4.36,1.04,4.4823208274
2021-02-26 09:00:00,3.892,0.2615,3.9007750832,0.002,0.0015,0.0025,3.89,0.26,3.8986792635,4.472,1.4215,4.6924882792,0.002,0.0015,0.0025,4.47,1.42,4.69012793
2021-02-26 09:30:00,3.992,0.2615,4.0005557426,0.002,0.0015,0.0025,3.99,0.26,3.9984622044,4.572,1.4415,4.793861309,0.002,0.0015,0.0025,4.57,1.44,4.7915028958
2021-02-26 10:00:00,4.092,0.391,4.1106380283,0.002,0.001,0.0022360680000000003,4.09,0.39,4.1085520564,4.592,1.2810000000000001,4.7673289167,0.002,0.001,0.0022360680000000003,4.59,1.28,4.7651337862
2021-02-26 10:30:00,3.9855,0.721,4.0501915078,0.0055000000000000005,0.001,0.005590169900000001,3.98,0.72,4.0446013401,4.3255,0.851,4.4084182254,0.0055000000000000005,0.001,0.005590169900000001,4.32,0.85,4.4028286362
2021-02-26 11:00:00,4.0675,0.7905000000000001,4.1436030819,0.007500000000000001,0.0005,0.0075166482,4.06,0.79,4.1361455487,4.4075,0.9205000000000001,4.5025966397,0.007500000000000001,0.0005,0.0075166482,4.4,0.92,4.4951529451
2021-02-26 11:30:00,4.041,0.87,4.1335917796,0.011,0.0,0.011,4.03,0.87,4.1228388278,4.311,0.86,4.3959436985,0.011,0.0,0.011,4.3,0.86,4.3851567817
2021-02-26 12:00:00,3.922,0.6635,3.9777275233,0.022,-0.006500000000000001,0.0229401395,3.9,0.67,3.9571328004,4.212,0.9535,4.3185768779,0.022,-0.006500000000000001,0.0229401395,4.19,0.96,4.2985695295
2021-02-26 12:30:00,3.818,0.665,3.8754804863,0.028,-0.005,0.0284429253,3.79,0.67,3.848766036,3.998,0.675,4.0545812361,0.028,-0.005,0.0284429253,3.9699999999999998,0.68,4.0278157853
2021-02-26 13:00:00,3.6435,0.6565000000000001,3.702172943,0.0335,-0.0135,0.0361178626,3.61,0.67,3.6716481313,3.7935,0.6165,3.843268726,0.0335,-0.0135,0.0361178626,3.76,0.63,3.8124139335000002
2021-02-26 13:30:00,3.445,0.648,3.5054142409,0.045,-0.022,0.050089919100000005,3.4,0.67,3.4653859814,3.635,0.588,3.6822505347,0.045,-0.022,0.050089919100000005,3.59,0.61,3.6414557529
2021-02-26 14:00:00,3.271,0.55,3.3169173942,0.041,-0.02,0.0456179789,3.23,0.5700000000000001,3.2799085353,3.401,0.52,3.4405233614,0.041,-0.02,0.0456179789,3.36,0.54,3.403116219
2021-02-26 14:30:00,3.094,0.165,3.0983965208,0.034,-0.015,0.0371618084,3.06,0.18,3.0652895459,3.284,0.755,3.3696707554,0.034,-0.015,0.0371618084,3.25,0.77,3.3399700597
2021-02-26 15:00:00,3.0455,-0.0915,3.0468742179,0.025500000000000002,-0.0015,0.0255440795,3.02,-0.09,3.021340762,3.3055,0.8785000000000001,3.4202474326,0.025500000000000002,-0.0015,0.0255440795,3.2800000000000002,0.88,3.3959976443
2021-02-26 15:30:00,3.1495,0.41850000000000004,3.1771831077,0.0195,-0.0015,0.0195576072,3.13,0.42,3.1580531978,3.2995,0.4685,3.33259546,0.0195,-0.0015,0.0195576072,3.2800000000000002,0.47000000000000003,3.3135026784
2021-02-26 16:00:00,3.0435,0.1085,3.0454333846,0.0135,-0.0015,0.0135830777,3.03,0.11,3.0319960422,3.2635,0.5985,3.3179262349,0.0135,-0.0015,0.0135830777,3.25,0.6000000000000001,3.3049205739
2021-02-26 16:30:00,3.118,0.36050000000000004,3.1387711369,0.008,0.0005,0.0080156098,3.11,0.36,3.1307666793,3.338,0.3305,3.3543217273,0.008,0.0005,0.0080156098,3.33,0.33,3.3463114021
2021-02-26 17:00:00,3.1815,0.17750000000000002,3.1864476302,0.28150000000000003,-0.022500000000000003,0.28239776910000003,2.9,0.2,2.9068883707,3.5515,0.5775,3.5981465368,0.28150000000000003,-0.022500000000000003,0.28239776910000003,3.27,0.6000000000000001,3.3245902003
2021-02-26 17:30:00,3.541,0.3175,3.5552056551,4.801,-0.5225000000000001,4.8293485327,-1.26,0.84,1.5143315357,3.711,0.40750000000000003,3.7333064768,4.801,-0.5225000000000001,4.8293485327,-1.09,0.93,1.4328293688
2021-02-26 18:00:00,3.5495,-0.08750000000000001,3.5505783332,4.8095,-0.4475,4.830273957,-1.26,0.36,1.3104197801,3.8495,0.8425,3.9406162589,4.8095,-0.4475,4.830273957,-0.96,1.29,1.608011194
2021-02-26 18:30:00,3.6985,-0.42,3.7222711145,4.8085,-0.43,4.8276880854,-1.11,0.01,1.1100450441,4.1085,1.23,4.2886678876,4.8085,-0.43,4.8276880854,-0.7000000000000001,1.6600000000000001,1.8015548840000002
2021-02-26 19:00:00,3.67,-0.356,3.6872260576,4.8100000000000005,-0.456,4.8315666196,-1.1400000000000001,0.1,1.1443775601,4.08,1.134,4.2346612615,4.8100000000000005,-0.456,4.8315666196,-0.73,1.5899999999999999,1.7495713761
2021-02-26 19:30:00,3.597,0.1675,3.6008978394,4.807,-0.4025,4.8238216437,-1.21,0.5700000000000001,1.3375350463,3.867,0.3975,3.8873763967,4.807,-0.4025,4.8238216437,-0.9400000000000001,0.8,1.2343419299
2021-02-26 20:00:00,3.4885,-0.194,3.4938901314,4.8085,-0.444,4.8289551924000005,-1.32,0.25,1.3434656676,3.7885,0.736,3.8593300261,4.8085,-0.444,4.8289551924000005,-1.02,1.18,1.5597435687
2021-02-26 20:30:00,3.0705,-0.14650000000000002,3.0739929245,0.4605,0.0135,0.46069784020000004,2.61,-0.16,2.6148996157,3.6105,0.6735,3.6727799417,0.4605,0.0135,0.46069784020000004,3.15,0.66,3.2184002237
2021-02-26 21:00:00,3.02,0.222,3.0281486093,0.0,0.002,0.002,3.02,0.22,3.028002642,3.49,0.452,3.5191481924,0.0,0.002,0.002,3.49,0.45,3.518891871
2021-02-26 21:30:00,2.84,0.012,2.840025352,0.0,0.002,0.002,2.84,0.01,2.8400176056,3.32,0.552,3.3655763251,0.0,0.002,0.002,3.32,0.55,3.3652488764
2021-02-26 22:00:00,2.73,0.202,2.7374630591,0.0,0.002,0.002,2.73,0.2,2.7373162039,3.13,0.382,3.1532243815,0.0,0.002,0.002,3.13,0.38,3.1529827148
2021-02-26 22:30:00,2.56,-0.468,2.60242656,0.0,0.002,0.002,2.56,-0.47000000000000003,2.6027869678,3.1,1.002,3.2579140565999998,0.0,0.002,0.002,3.1,1.0,3.257299495
2021-02-26 23:00:00,2.56,0.07200000000000001,2.5610122999,0.0,0.002,0.002,2.56,0.07,2.5609568524,2.92,0.432,2.9517831899,0.0,0.002,0.002,2.92,0.43,2.9514911486
2021-02-26 23:30:00,2.5,0.322,2.5206515031,0.0,0.002,0.002,2.5,0.32,2.5203967942,2.81,0.272,2.8231337198,0.0,0.002,0.002,2.81,0.27,2.8229417281
2021-02-27 00:00:00,2.31,-0.34800000000000003,2.3360659237,0.0,0.002,0.002,2.31,-0.35000000000000003,2.3363646976,2.75,0.8220000000000001,2.8702236847,0.0,0.002,0.002,2.75,0.8200000000000001,2.8696515468
2021-02-27 00:30:00,2.13,-0.498,2.1874423421,0.0,0.002,0.002,2.13,-0.5,2.1878985351,2.59,0.982,2.7699140781000002,0.0,0.002,0.002,2.59,0.98,2.7692056623
2021-02-27 01:00:00,2.37,-0.198,2.3782565042,0.0,0.002,0.002,2.37,-0.2,2.3784238478,2.76,0.552,2.8146587715,0.0,0.002,0.002,2.76,0.55,2.8142672226
2021-02-27 01:30:00,2.48,0.112,2.4825277441,0.0,0.002,0.002,2.48,0.11,2.4824383174999998,2.81,0.422,2.8415108657,0.0,0.002,0.002,2.81,0.42,2.841214529
2021-02-27 02:00:00,2.32,0.262,2.3347470955,0.0,0.002,0.002,2.32,0.26,2.334523506,2.6,0.232,2.6103302473000003,0.0,0.002,0.002,2.6,0.23,2.6101532522
2021-02-27 02:30:00,2.27,0.292,2.2887035632,0.0,0.002,0.002,2.27,0.29,2.2884492566,2.54,0.232,2.5505732689,0.0,0.002,0.002,2.54,0.23,2.5503921267000003
2021-02-27 03:00:00,2.2,0.292,2.2192935813,0.0,0.002,0.002,2.2,0.29,2.2190313202,2.46,0.232,2.4709156198,0.0,0.002,0.002,2.46,0.23,2.4707286375
2021-02-27 03:30:00,2.24,0.252,2.254130431,0.0,0.002,0.002,2.24,0.25,2.2539077177,2.5,0.202,2.5081475236,0.0,0.002,0.002,2.5,0.2,2.5079872408
2021-02-27 04:00:00,2.27,0.252,2.283944833,0.0,0.002,0.002,2.27,0.25,2.2837250272,2.5300000000000002,0.202,2.5380512209,0.0,0.002,0.002,2.5300000000000002,0.2,2.5378928267000003
2021-02-27 04:30:00,2.22,-0.158,2.2256154205,0.0,0.002,0.002,2.22,-0.16,2.2257582977,2.58,0.712,2.6764424148,0.0,0.002,0.002,2.58,0.71,2.6759110597999998
2021-02-27 05:00:00,2.19,-0.248,2.2039972777,0.0,0.002,0.002,2.19,-0.25,2.2042232192,2.58,0.782,2.6959087522000003,0.0,0.002,0.002,2.58,0.78,2.6953292934
2021-02-27 05:30:00,2.33,0.322,2.3521445534,0.0,0.002,0.002,2.33,0.32,2.3518715951,2.58,0.272,2.5942983637,0.0,0.002,0.002,2.58,0.27,2.5940894356
2021-02-27 06:00:00,2.38,0.292,2.3978456998,0.0,0.002,0.002,2.38,0.29,2.3976029696,2.67,0.402,2.7000933316999998,0.0,0.002,0.002,2.67,0.4,2.6997962886
2021-02-27 06:30:00,2.55,0.222,2.5596452879,0.0,0.002,0.002,2.55,0.22,2.5594726019,2.89,0.552,2.9422447213,0.0,0.002,0.002,2.89,0.55,2.9418701535
2021-02-27 07:00:00,2.84,0.1325,2.8430892089,0.0,0.0025,0.0025,2.84,0.13,2.8429737952,3.24,0.8125,3.3403227763,0.0,0.0025,0.0025,3.24,0.81,3.3397155568
2021-02-27 07:30:00,2.89,0.28250000000000003,2.9037744833,0.0,0.0025,0.0025,2.89,0.28,2.9035323315,3.29,0.7925000000000001,3.3841034633,0.0,0.0025,0.0025,3.29,0.79,3.3835188783
2021-02-27 08:00:00,2.971,0.41100000000000003,2.9992935835,0.001,0.001,0.0014142136,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.341,0.641,3.4019350376,0.001,0.001,0.0014142136,3.34,0.64,3.4007646199
2021-02-27 08:30:00,3.085,0.5405,3.131990621,0.005,0.0005,0.0050249378,3.08,0.54,3.1269793731,3.4050000000000002,0.5305,3.446078242,0.005,0.0005,0.0050249378,3.4,0.53,3.4410608829
