Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 09:00:00,3.1995,0.538,3.2444173976,0.0095,-0.002,0.0097082439,3.19,0.54,3.2353825122,3.4795,0.528,3.5193329267999998,0.0095,-0.002,0.0097082439,3.47,0.53,3.5102421569
2021-02-27 09:30:00,3.2235,0.513,3.2640651418,0.0335,-0.027,0.0430261548,3.19,0.54,3.2353825122,3.4235,0.503,3.4602545065,0.0335,-0.027,0.0430261548,3.39,0.53,3.4311805549
2021-02-27 10:00:00,3.347,0.543,3.3907606815999998,0.047,-0.027,0.054203320900000004,3.3,0.5700000000000001,3.3488654795,3.507,0.543,3.5487882439,0.047,-0.027,0.054203320900000004,3.46,0.5700000000000001,3.5066365651
2021-02-27 10:30:00,3.2675,0.546,3.3128042879,0.0675,-0.024,0.0716397236,3.2,0.5700000000000001,3.2503692098,3.3975,0.516,3.4364607156,0.0675,-0.024,0.0716397236,3.33,0.54,3.3734996665
2021-02-27 11:00:00,3.4,0.34500000000000003,3.4174588513,0.08,-0.025,0.0838152731,3.32,0.37,3.3405538463,3.5300000000000002,0.765,3.6119419984,0.08,-0.025,0.0838152731,3.45,0.79,3.5392937149
2021-02-27 11:30:00,3.1495,0.5245000000000001,3.1928749584,0.08950000000000001,-0.025500000000000002,0.0930618074,3.06,0.55,3.1090352201,3.2295,0.5245000000000001,3.2718145577,0.08950000000000001,-0.025500000000000002,0.0930618074,3.14,0.55,3.1878048874
2021-02-27 12:00:00,2.947,0.084,2.9481969066,0.097,-0.026000000000000002,0.1004241007,2.85,0.11,2.852122017,3.177,0.834,3.2846438163,0.097,-0.026000000000000002,0.1004241007,3.08,0.86,3.1978117518
2021-02-27 12:30:00,2.6685,-0.42250000000000004,2.7017399024,0.08850000000000001,-0.022500000000000003,0.0913153875,2.58,-0.4,2.6108236248,2.8885,1.0775,3.0829269372,0.08850000000000001,-0.022500000000000003,0.0913153875,2.8,1.1,3.0083217913
2021-02-27 13:00:00,2.6555,-0.445,2.6925276693,0.0755,-0.015,0.07697564550000001,2.58,-0.43,2.6155878880000003,2.9055,1.035,3.0843403266,0.0755,-0.015,0.07697564550000001,2.83,1.05,3.018509566
2021-02-27 13:30:00,2.5935,-0.47950000000000004,2.6374537911,0.043500000000000004,-0.0095,0.0445252737,2.55,-0.47000000000000003,2.5929519857,2.8035,0.9805,2.9700155723,0.043500000000000004,-0.0095,0.0445252737,2.76,0.99,2.9321834868
2021-02-27 14:00:00,2.59,-0.395,2.6199475186,0.07,-0.015,0.0715891053,2.52,-0.38,2.5484897489,2.7,0.875,2.8382432947,0.07,-0.015,0.0715891053,2.63,0.89,2.7765085989
2021-02-27 14:30:00,2.4455,-0.3635,2.4723677922,0.0655,-0.0135,0.06687675230000001,2.38,-0.35000000000000003,2.4055976387999998,2.5455,0.7765000000000001,2.6613009037,0.0655,-0.0135,0.06687675230000001,2.48,0.79,2.6027869678
2021-02-27 15:00:00,2.5404999999999998,0.241,2.5519054156000003,0.0505,-0.019,0.053956000600000005,2.49,0.26,2.5035374972,2.5305,0.271,2.5449697935,0.0505,-0.019,0.053956000600000005,2.48,0.29,2.4968980756
2021-02-27 15:30:00,2.4655,0.244,2.4775443992,0.025500000000000002,-0.016,0.0301039864,2.44,0.26,2.4538133588,2.5055,0.20400000000000001,2.5137912105,0.025500000000000002,-0.016,0.0301039864,2.48,0.22,2.4897389421
2021-02-27 16:00:00,2.535,-0.1115,2.5374509355,0.015,-0.0015,0.015074813400000001,2.52,-0.11,2.5223996510999998,2.715,0.5785,2.7759479912,0.015,-0.0015,0.015074813400000001,2.7,0.58,2.7615937428
2021-02-27 16:30:00,2.5585,-0.241,2.5698255291,0.0085,-0.001,0.0085586214,2.55,-0.24,2.5612692166,2.8885,0.749,2.9840296998999998,0.0085,-0.001,0.0085586214,2.88,0.75,2.976054435
2021-02-27 17:00:00,2.6745,0.251,2.6862522685,0.0045000000000000005,0.001,0.0046097722,2.67,0.25,2.6816785788,2.9445,0.231,2.9535472317,0.0045000000000000005,0.001,0.0046097722,2.94,0.23,2.9489828755
2021-02-27 17:30:00,2.7145,0.23850000000000002,2.7249573391,0.1645,-0.0115,0.16490148570000002,2.55,0.25,2.5622255951,3.0545,0.2485,3.0645917346,0.1645,-0.0115,0.16490148570000002,2.89,0.26,2.9016719318
2021-02-27 18:00:00,3.084,0.20800000000000002,3.0910063086,4.784,-0.532,4.8134893788,-1.7000000000000002,0.74,1.8540765896,3.294,0.328,3.3102900175,4.784,-0.532,4.8134893788,-1.49,0.86,1.7203778655000002
2021-02-27 18:30:00,3.1275,0.17500000000000002,3.1323922567,4.8075,-0.435,4.8271400694,-1.6800000000000002,0.61,1.7873164241000001,3.3575,0.275,3.3687432746,4.8075,-0.435,4.8271400694,-1.45,0.71,1.6144968256
2021-02-27 19:00:00,3.169,-0.14750000000000002,3.1724308109,4.809,-0.4675,4.831670234,-1.6400000000000001,0.32,1.6709278859,3.449,0.5725,3.4961918211,4.809,-0.4675,4.831670234,-1.3599999999999999,1.04,1.7120747647
2021-02-27 19:30:00,3.1715,-0.5815,3.224368853,4.8115,-0.5015000000000001,4.837564935,-1.6400000000000001,-0.08,1.6419500601,3.5115,1.0585,3.6675679271,4.8115,-0.5015000000000001,4.837564935,-1.3,1.56,2.0306649157
2021-02-27 20:00:00,3.1325,-0.5695,3.1838477508,4.8125,-0.5095000000000001,4.8393952618,-1.6800000000000002,-0.06,1.6810710870999999,3.4625,1.0805,3.6271733485,4.8125,-0.5095000000000001,4.8393952618,-1.35,1.5899999999999999,2.0858091955
2021-02-27 20:30:00,2.6755,-0.53,2.7274897342,0.5255000000000001,0.01,0.5255951389,2.15,-0.54,2.2167769396,3.2555,1.0,3.4056247958,0.5255000000000001,0.01,0.5255951389,2.73,0.99,2.9039628097
2021-02-27 21:00:00,2.5300000000000002,-0.538,2.5865699295,0.0,0.002,0.002,2.5300000000000002,-0.54,2.5869866641,3.12,0.9520000000000001,3.2620091968000002,0.0,0.002,0.002,3.12,0.9500000000000001,3.2614260685
2021-02-27 21:30:00,2.47,-0.538,2.5279129732,0.0,0.002,0.002,2.47,-0.54,2.528339376,3.04,0.9520000000000001,3.1855774987,0.0,0.002,0.002,3.04,0.9500000000000001,3.1849803767
2021-02-27 22:00:00,2.47,0.112,2.4725379674,0.0,0.002,0.002,2.47,0.11,2.4724481794,2.84,0.292,2.8549718037,0.0,0.002,0.002,2.84,0.29,2.8547679415
2021-02-27 22:30:00,2.4,0.222,2.4102456306,0.0,0.002,0.002,2.4,0.22,2.4100622399000002,2.74,0.192,2.7467187697,0.0,0.002,0.002,2.74,0.19,2.7465796912
2021-02-27 23:00:00,2.2,-0.11800000000000001,2.2031622727,0.0,0.002,0.002,2.2,-0.12,2.2032702966,2.5700000000000003,0.462,2.6111958946,0.0,0.002,0.002,2.5700000000000003,0.46,2.6108427758
2021-02-27 23:30:00,2.17,-0.11800000000000001,2.1732059267,0.0,0.002,0.002,2.17,-0.12,2.1733154396,2.51,0.332,2.5318617656,0.0,0.002,0.002,2.51,0.33,2.5316002844
2021-02-28 00:00:00,2.05,-0.608,2.138261911,0.0,0.002,0.002,2.05,-0.61,2.1388314567,2.51,0.862,2.6538922359,0.0,0.002,0.002,2.51,0.86,2.6532432983
2021-02-28 00:30:00,1.99,-0.588,2.0750527704,0.0,0.002,0.002,1.99,-0.59,2.0756203892,2.45,0.912,2.6142387037,0.0,0.002,0.002,2.45,0.91,2.6135416584
2021-02-28 01:00:00,1.99,-0.418,2.0334266645,0.0,0.002,0.002,1.99,-0.42,2.033838735,2.42,0.802,2.5494320936,0.0,0.002,0.002,2.42,0.8,2.5488036409
2021-02-28 01:30:00,1.99,0.152,1.9957965828000002,0.0,0.002,0.002,1.99,0.15,1.9956452591,2.25,0.112,2.2527858309,0.0,0.002,0.002,2.25,0.11,2.2526872841
2021-02-28 02:00:00,1.99,0.17200000000000001,1.997419335,0.0,0.002,0.002,1.99,0.17,1.9972481068,2.25,0.152,2.2551283777,0.0,0.002,0.002,2.25,0.15,2.2549944568
2021-02-28 02:30:00,1.99,0.17200000000000001,1.997419335,0.0,0.002,0.002,1.99,0.17,1.9972481068,2.25,0.152,2.2551283777,0.0,0.002,0.002,2.25,0.15,2.2549944568
2021-02-28 03:00:00,1.96,0.17200000000000001,1.9675324648,0.0,0.002,0.002,1.96,0.17,1.9673586353,2.21,0.152,2.2152209822,0.0,0.002,0.002,2.21,0.15,2.2150846485
2021-02-28 03:30:00,1.88,0.17200000000000001,1.8878516891000001,0.0,0.002,0.002,1.88,0.17,1.8876705221,2.12,0.152,2.1254420717,0.0,0.002,0.002,2.12,0.15,2.1252999788
2021-02-28 04:00:00,1.94,0.17200000000000001,1.9476098172,0.0,0.002,0.002,1.94,0.17,1.9474342094,2.18,0.152,2.1852926577,0.0,0.002,0.002,2.18,0.15,2.1851544568
2021-02-28 04:30:00,1.94,0.082,1.9417322163000001,0.0,0.002,0.002,1.94,0.08,1.9416487839,2.18,0.272,2.1969032751,0.0,0.002,0.002,2.18,0.27,2.1966565503
2021-02-28 05:00:00,1.9,-0.558,1.9802434194,0.0,0.002,0.002,1.9,-0.56,1.980807916,2.3,0.902,2.4705473078,0.0,0.002,0.002,2.3,0.9,2.469817807
2021-02-28 05:30:00,1.9,-0.558,1.9802434194,0.0,0.002,0.002,1.9,-0.56,1.980807916,2.33,0.932,2.5094868001,0.0,0.002,0.002,2.33,0.93,2.508744706
2021-02-28 06:00:00,2.0,-0.47800000000000004,2.0563277949,0.0,0.002,0.002,2.0,-0.48,2.0567936211,2.42,0.992,2.6154280720000003,0.0,0.002,0.002,2.42,0.99,2.6146701513
2021-02-28 06:30:00,2.29,-0.378,2.3209877208,0.0,0.002,0.002,2.29,-0.38,2.3213142829,2.73,1.082,2.936600756,0.0,0.002,0.002,2.73,1.08,2.9358644383
2021-02-28 07:00:00,2.43,-0.378,2.4592242679,0.0,0.002,0.002,2.43,-0.38,2.4595324759,2.9,1.102,3.1023223559,0.0,0.002,0.002,2.9,1.1,3.1016124839
2021-02-28 07:30:00,2.56,0.0025,2.5600012207000002,0.0,0.0025,0.0025,2.56,0.0,2.56,2.94,0.7525000000000001,3.0347744974,0.0,0.0025,0.0025,2.94,0.75,3.0341555662
2021-02-28 08:00:00,2.6315,0.3115,2.6498725441,0.0015,0.0015,0.0021213203,2.63,0.31,2.6482069406,2.9415,0.3315,2.9601206901,0.0015,0.0015,0.0021213203,2.94,0.33,2.9584624385
2021-02-28 08:30:00,2.6645,-0.189,2.6711947233,0.0045000000000000005,0.001,0.0046097722,2.66,-0.19,2.666777081,3.0745,0.881,3.1982356464,0.0045000000000000005,0.001,0.0046097722,3.07,0.88,3.1936342934
2021-02-28 09:00:00,2.8595,0.34600000000000003,2.8803569657,0.0095,-0.004,0.0103077641,2.85,0.35000000000000003,2.8714108031,3.0795,0.426,3.1088255419,0.0095,-0.004,0.0103077641,3.07,0.43,3.0999677418
2021-02-28 09:30:00,2.8845,0.322,2.9024169669,0.0345,-0.028,0.044432533100000005,2.85,0.35000000000000003,2.8714108031,3.0445,0.292,3.0584709006,0.0345,-0.028,0.044432533100000005,3.01,0.32,3.0269621735
2021-02-28 10:00:00,3.056,0.3855,3.0802185393,0.056,-0.0245,0.0611248722,3.0,0.41000000000000003,3.0278870521,3.176,0.35550000000000004,3.1958342025,0.056,-0.0245,0.0611248722,3.12,0.38,3.1430558379
2021-02-28 10:30:00,3.282,0.3885,3.304913955,0.07200000000000001,-0.021500000000000002,0.0751415331,3.21,0.41000000000000003,3.236077873,3.372,0.35850000000000004,3.3910037231,0.07200000000000001,-0.021500000000000002,0.0751415331,3.3,0.38,3.3218067373
2021-02-28 11:00:00,3.431,-0.232,3.4388348317,0.081,-0.022,0.08393449830000001,3.35,-0.21,3.356575636,3.681,1.048,3.8272790596,0.081,-0.022,0.08393449830000001,3.6,1.07,3.7556490784000003
2021-02-28 11:30:00,3.346,-0.3335,3.3625791069,0.08600000000000001,-0.0235,0.08915295840000001,3.26,-0.31,3.2747060937,3.586,1.1665,3.7709572061000003,0.08600000000000001,-0.0235,0.08915295840000001,3.5,1.19,3.6967688594
2021-02-28 12:00:00,3.18,-0.17500000000000002,3.1848116114,0.09,-0.025,0.0934077085,3.09,-0.15,3.0936386344,3.34,0.9550000000000001,3.4738487302,0.09,-0.025,0.0934077085,3.25,0.98,3.3945397332000002
2021-02-28 12:30:00,3.136,0.34750000000000003,3.1551944869,0.096,-0.022500000000000003,0.0986014706,3.04,0.37,3.0624336728,3.136,0.3175,3.1520314481,0.096,-0.022500000000000003,0.0986014706,3.04,0.34,3.0589540696
2021-02-28 13:00:00,3.2155,0.40750000000000003,3.2412183666,0.0955,-0.022500000000000003,0.09811472880000001,3.12,0.43,3.1494920225,3.2155,0.3775,3.2375834352,0.0955,-0.022500000000000003,0.09811472880000001,3.12,0.4,3.1455365202
2021-02-28 13:30:00,3.1495,0.40950000000000003,3.1760101543,0.08950000000000001,-0.0205,0.0918177543,3.06,0.43,3.0900647242,3.1395,0.35950000000000004,3.1600159019,0.08950000000000001,-0.0205,0.0918177543,3.05,0.38,3.0735809734
2021-02-28 14:00:00,3.005,0.41050000000000003,3.0329087111,0.085,-0.0195,0.0872080845,2.92,0.43,2.9514911486,2.985,0.36050000000000004,3.0066900821,0.085,-0.0195,0.0872080845,2.9,0.38,2.9247905908
2021-02-28 14:30:00,2.942,0.41350000000000003,2.9709167356,0.07200000000000001,-0.0165,0.07386643350000001,2.87,0.43,2.9020337696,2.942,0.3635,2.964371139,0.07200000000000001,-0.0165,0.07386643350000001,2.87,0.38,2.8950474953
2021-02-28 15:00:00,2.9210000000000003,0.41050000000000003,2.9497035868,0.051000000000000004,-0.0195,0.0546008242,2.87,0.43,2.9020337696,2.951,0.3805,2.9754295908,0.051000000000000004,-0.0195,0.0546008242,2.9,0.4,2.9274562337
2021-02-28 15:30:00,2.965,0.373,2.9883697897,0.025,-0.017,0.0302324329,2.94,0.39,2.9657545414,3.035,0.333,3.0532137167,0.025,-0.017,0.0302324329,3.01,0.35000000000000003,3.0302805151
2021-02-28 16:00:00,2.9545,0.3885,2.9799333046000003,0.0145,-0.0015,0.0145773797,2.94,0.39,2.9657545414,3.0845,0.34850000000000003,3.104125078,0.0145,-0.0015,0.0145773797,3.07,0.35000000000000003,3.0898867293
2021-02-28 16:30:00,2.979,0.20850000000000002,2.9862875364,0.009000000000000001,-0.0015,0.0091241438,2.9699999999999998,0.21,2.9774149862,3.229,0.48850000000000005,3.2657423735,0.009000000000000001,-0.0015,0.0091241438,3.22,0.49,3.2570692348
2021-02-28 17:00:00,3.0905,0.0055000000000000005,3.090504894,0.1405,-0.0045000000000000005,0.1405720456,2.95,0.01,2.9500169491,3.4905,0.7055,3.5610841748,0.1405,-0.0045000000000000005,0.1405720456,3.35,0.71,3.4244123583
2021-02-28 17:30:00,3.4475,-0.451,3.4768746382,4.7775,-0.551,4.809169081,-1.33,0.1,1.3337541003,3.7475,1.179,3.9285871824000003,4.7775,-0.551,4.809169081,-1.03,1.73,2.013405076
2021-02-28 18:00:00,3.3635,-0.364,3.3831388162,4.8135,-0.544,4.8441426744000005,-1.45,0.18,1.4611296999,3.7035,1.036,3.8456739656,4.8135,-0.544,4.8441426744000005,-1.11,1.58,1.9309324173
2021-02-28 18:30:00,3.4735,0.254,3.4827745046,4.8135,-0.526,4.8421542985,-1.34,0.78,1.5504837955,3.7535,0.384,3.7730913387,4.8135,-0.526,4.8421542985,-1.06,0.91,1.3970325694
2021-02-28 19:00:00,3.474,0.2675,3.4842836064,4.814,-0.5125000000000001,4.8412035952,-1.34,0.78,1.5504837955,3.754,0.3975,3.7749863907,4.814,-0.5125000000000001,4.8412035952,-1.06,0.91,1.3970325694
2021-02-28 19:30:00,3.182,0.318,3.1978505281,0.512,0.008,0.5120624962,2.67,0.31,2.6879360111,3.652,0.328,3.6666998786000002,0.512,0.008,0.5120624962,3.14,0.32,3.1562636138
2021-02-28 20:00:00,3.07,0.3125,3.0858639390000002,0.0,0.0025,0.0025,3.07,0.31,3.0856117708,3.54,0.3225,3.5546597938,0.0,0.0025,0.0025,3.54,0.32,3.5544338508
2021-02-28 20:30:00,3.03,0.342,3.0492399053,0.0,0.002,0.002,3.03,0.34,3.0490162348,3.49,0.322,3.5048229627,0.0,0.002,0.002,3.49,0.32,3.5046397818
2021-02-28 21:00:00,2.93,0.3025,2.9455740103,0.0,0.0025,0.0025,2.93,0.30000000000000004,2.945318319,3.35,0.3225,3.3654875204,0.0,0.0025,0.0025,3.35,0.32,3.3652488764
2021-02-28 21:30:00,2.84,0.3325,2.8593978824,0.0,0.0025,0.0025,2.84,0.33,2.8591082526,3.23,0.3225,3.2460601119,0.0,0.0025,0.0025,3.23,0.32,3.2458126871
2021-02-28 22:00:00,2.73,0.302,2.7466532362000002,0.0,0.002,0.002,2.73,0.30000000000000004,2.7464340516,3.09,0.272,3.1019484199,0.0,0.002,0.002,3.09,0.27,3.1017736861
2021-02-28 22:30:00,2.65,0.302,2.667152789,0.0,0.002,0.002,2.65,0.30000000000000004,2.6669270706,2.98,0.252,2.9906360527,0.0,0.002,0.002,2.98,0.25,2.9904681908
2021-02-28 23:00:00,2.59,0.3025,2.6076054629,0.0,0.0025,0.0025,2.59,0.30000000000000004,2.6073166283,2.9,0.2525,2.9109717020000003,0.0,0.0025,0.0025,2.9,0.25,2.9107559156000002
2021-02-28 23:30:00,2.54,0.302,2.5578905371,0.0,0.002,0.002,2.54,0.30000000000000004,2.5576551761,2.83,0.272,2.8430413293,0.0,0.002,0.002,2.83,0.27,2.842850682
2021-03-01 00:00:00,2.4,0.2725,2.415420512,0.0,0.0025,0.0025,2.4,0.27,2.4151397475,2.67,0.2225,2.6792547938,0.0,0.0025,0.0025,2.67,0.22,2.6790483385
2021-03-01 00:30:00,2.4,0.29250000000000004,2.4177585177,0.0,0.0025,0.0025,2.4,0.29,2.4174573419,2.67,0.2525,2.6819127969,0.0,0.0025,0.0025,2.67,0.25,2.6816785788
2021-03-01 01:00:00,2.38,0.292,2.3978456998,0.0,0.002,0.002,2.38,0.29,2.3976029696,2.65,0.252,2.6619549207,0.0,0.002,0.002,2.65,0.25,2.6617663308
2021-03-01 01:30:00,2.38,0.292,2.3978456998,0.0,0.002,0.002,2.38,0.29,2.3976029696,2.65,0.252,2.6619549207,0.0,0.002,0.002,2.65,0.25,2.6617663308
2021-03-01 02:00:00,2.38,0.292,2.3978456998,0.0,0.002,0.002,2.38,0.29,2.3976029696,2.65,0.272,2.6639226716,0.0,0.002,0.002,2.65,0.27,2.6637192044
2021-03-01 02:30:00,2.7800000000000002,0.352,2.8021962815,0.0,0.002,0.002,2.7800000000000002,0.35000000000000003,2.8019457525,3.07,0.302,3.0848183091,0.0,0.002,0.002,3.07,0.30000000000000004,3.0846231536
2021-03-01 03:00:00,2.63,0.3125,2.6485007551,0.0,0.0025,0.0025,2.63,0.31,2.6482069406,2.9,0.2525,2.9109717020000003,0.0,0.0025,0.0025,2.9,0.25,2.9107559156000002
2021-03-01 03:30:00,2.34,0.28250000000000003,2.3569909313,0.0,0.0025,0.0025,2.34,0.28,2.3566925977,2.59,0.2525,2.6022790492,0.0,0.0025,0.0025,2.59,0.25,2.6020376631
2021-03-01 04:00:00,2.34,0.192,2.3478637098,0.0,0.002,0.002,2.34,0.19,2.3477010031,2.62,0.312,2.6385117017,0.0,0.002,0.002,2.62,0.31,2.6382759522
2021-03-01 04:30:00,2.34,0.022,2.3401034165,0.0,0.002,0.002,2.34,0.02,2.3400854685,2.65,0.41200000000000003,2.6818359383,0.0,0.002,0.002,2.65,0.41000000000000003,2.6815294143
2021-03-01 05:00:00,2.43,0.28200000000000003,2.446308239,0.0,0.002,0.002,2.43,0.28,2.4460784942,2.69,0.222,2.6991450498000003,0.0,0.002,0.002,2.69,0.22,2.6989812893
2021-03-01 05:30:00,2.48,-0.398,2.5117332661000003,0.0,0.002,0.002,2.48,-0.4,2.5120509549,2.93,1.072,3.1199493586,0.0,0.002,0.002,2.93,1.07,3.1192627334
2021-03-01 06:00:00,2.6,-0.35750000000000004,2.6244630403,0.0,0.0025,0.0025,2.6,-0.36,2.6248047546,3.07,1.1325,3.2722249693,0.0,0.0025,0.0025,3.07,1.13,3.2713605732
2021-03-01 06:30:00,3.06,0.5025000000000001,3.1009847226,0.0,0.0025,0.0025,3.06,0.5,3.1005805908,3.42,0.6425000000000001,3.47982848,0.0,0.0025,0.0025,3.42,0.64,3.4793677587
2021-03-01 07:00:00,3.32,0.3725,3.3408316704,0.0,0.0025,0.0025,3.32,0.37,3.3405538463,3.79,1.0725,3.9388267606,0.0,0.0025,0.0025,3.79,1.07,3.9381467723
2021-03-01 07:30:00,3.56,0.10200000000000001,3.5614609362,0.0,0.002,0.002,3.56,0.1,3.5614042174,4.17,1.612,4.4707319311,0.0,0.002,0.002,4.17,1.6099999999999999,4.4700111857
2021-03-01 08:00:00,3.782,0.101,3.7833483847,0.002,0.001,0.0022360680000000003,3.7800000000000002,0.1,3.78132252,4.402,1.611,4.6875286666000004,0.002,0.001,0.0022360680000000003,4.4,1.6099999999999999,4.6853068203
2021-03-01 08:30:00,4.055,0.7305,4.1202736863,0.005,0.0005,0.0050249378,4.05,0.73,4.1152642685,4.495,1.1605,4.6423900364,0.005,0.0005,0.0050249378,4.49,1.16,4.6374238538
2021-03-01 09:00:00,4.057,0.961,4.1692649232,0.007,0.001,0.007071067800000001,4.05,0.96,4.1622229638,4.347,0.9410000000000001,4.4476836668,0.007,0.001,0.007071067800000001,4.34,0.9400000000000001,4.4406305859
2021-03-01 09:30:00,4.089,0.9905,4.2072569746,0.009000000000000001,0.0005,0.0090138782,4.08,0.99,4.1983925495,4.329,0.9605,4.43427573,0.009000000000000001,0.0005,0.0090138782,4.32,0.96,4.4253813395
2021-03-01 10:00:00,4.1935,1.0395,4.3204169359,0.0135,-0.0005,0.0135092561,4.18,1.04,4.3074354319,4.3935,1.0195,4.5102353043,0.0135,-0.0005,0.0135092561,4.38,1.02,4.4971991283
2021-03-01 10:30:00,3.8689999999999998,0.309,3.8813196210000003,0.019,-0.001,0.019026297600000002,3.85,0.31,3.8624603558,4.169,1.549,4.4474669195,0.019,-0.001,0.019026297600000002,4.15,1.55,4.4300112867
2021-03-01 11:00:00,3.814,0.1895,3.818704787,0.024,-0.0005,0.0240052078,3.79,0.19,3.7947595444,4.104,1.7095,4.4458077163,0.024,-0.0005,0.0240052078,4.08,1.71,4.4238557843
2021-03-01 11:30:00,3.814,0.1495,3.8169289029,0.024,-0.0005,0.0240052078,3.79,0.15,3.7929671762,4.104,1.6395,4.4193637834,0.024,-0.0005,0.0240052078,4.08,1.6400000000000001,4.3972718815
2021-03-01 12:00:00,3.8175,0.20950000000000002,3.8232442376,0.0275,-0.0005,0.0275045451,3.79,0.21,3.7958134833,4.0775,1.7095,4.4213568619,0.0275,-0.0005,0.0275045451,4.05,1.71,4.3962029071
2021-03-01 12:30:00,3.8810000000000002,0.5965,3.9265727104,0.031,-0.0035,0.031196955000000002,3.85,0.6000000000000001,3.8964727639000003,4.001,1.2365,4.1877121737,0.031,-0.0035,0.031196955000000002,3.9699999999999998,1.24,4.1591465471
2021-03-01 13:00:00,3.941,0.886,4.0393659156,0.031,-0.004,0.0312569992,3.91,0.89,4.0100124688,3.951,0.886,4.0491229915,0.031,-0.004,0.0312569992,3.92,0.89,4.0197636746
2021-03-01 13:30:00,4.009,0.967,4.1239750242,0.029,-0.003,0.029154759500000002,3.98,0.97,4.0964985048,4.019,0.937,4.1267820393,0.029,-0.003,0.029154759500000002,3.99,0.9400000000000001,4.0992316353
2021-03-01 14:00:00,3.847,0.8695,3.9440384443000003,0.027,-0.0005,0.0270046292,3.8200000000000003,0.87,3.9178182704,3.867,0.8295,3.9549664031000002,0.027,-0.0005,0.0270046292,3.84,0.8300000000000001,3.9286766220000002
2021-03-01 14:30:00,3.694,0.2695,3.7038177938,0.024,-0.0005,0.0240052078,3.67,0.27,3.6799184774,3.864,1.3895,4.1062399163,0.024,-0.0005,0.0240052078,3.84,1.3900000000000001,4.0838339829
2021-03-01 15:00:00,3.7720000000000002,0.749,3.8456449394,0.022,-0.001,0.0220227155,3.75,0.75,3.8242646352,3.862,0.9490000000000001,3.9768888594,0.022,-0.001,0.0220227155,3.84,0.9500000000000001,3.9557679406
2021-03-01 15:30:00,3.7685,0.5585,3.8096606804,0.018500000000000003,-0.0015,0.0185607112,3.75,0.56,3.791582783,3.9585,1.0285,4.0899308674,0.018500000000000003,-0.0015,0.0185607112,3.94,1.03,4.0724071506
2021-03-01 16:00:00,3.6135,0.3285,3.6284010941,0.0135,-0.0015,0.0135830777,3.6,0.33,3.6150933598,3.8735,0.9585,3.9903288712,0.0135,-0.0015,0.0135830777,3.86,0.96,3.9775872083
2021-03-01 16:30:00,3.479,-0.1705,3.483175455,0.009000000000000001,-0.0005,0.0090138782,3.47,-0.17,3.4741617694,3.9290000000000003,1.3094999999999999,4.1414769407,0.009000000000000001,-0.0005,0.0090138782,3.92,1.31,4.1330981116
2021-03-01 17:00:00,3.409,-0.2165,3.4158678619,0.259,-0.0165,0.259525047,3.15,-0.2,3.1563428204,3.939,1.2935,4.1459453988,0.259,-0.0165,0.259525047,3.68,1.31,3.9062129998
2021-03-01 17:30:00,3.8785,0.034,3.8786490238,4.7985,-0.526,4.8272433386,-0.92,0.56,1.0770329614,4.1585,1.064,4.2924606288,4.7985,-0.526,4.8272433386,-0.64,1.5899999999999999,1.7139719951
2021-03-01 18:00:00,3.92,0.17850000000000002,3.9240619580000002,4.8100000000000005,-0.4515,4.8311439898,-0.89,0.63,1.0904127659,4.23,0.8685,4.318239485,4.8100000000000005,-0.4515,4.8311439898,-0.58,1.32,1.441804425
2021-03-01 18:30:00,4.001,0.1685,4.0045465723,4.811,-0.4615,4.8330842378,-0.81,0.63,1.0261578826,4.351,0.8585,4.4348870617,4.811,-0.4615,4.8330842378,-0.46,1.32,1.3978555004
2021-03-01 19:00:00,3.999,-0.07200000000000001,3.9996481095,4.809,-0.41200000000000003,4.8266163096,-0.81,0.34,0.8784645696000001,4.409,1.158,4.5585354008,4.809,-0.41200000000000003,4.8266163096,-0.4,1.57,1.6201543136
2021-03-01 19:30:00,4.208,0.171,4.2114730202,4.808,-0.389,4.8237107086,-0.6000000000000001,0.56,0.8207313811,4.558,0.871,4.6404746524,4.808,-0.389,4.8237107086,-0.25,1.26,1.2845621822
2021-03-01 20:00:00,3.8970000000000002,0.5725,3.9388279031,0.557,0.0125,0.5571402427000001,3.34,0.56,3.3866207346,4.367,0.5525,4.4018115873,0.557,0.0125,0.5571402427000001,3.81,0.54,3.848077442
2021-03-01 20:30:00,3.68,0.5425,3.7197723385,0.0,0.0025,0.0025,3.68,0.54,3.7194085551000002,4.15,0.5425,4.1853083817,0.0,0.0025,0.0025,4.15,0.54,4.1849850657
2021-03-01 21:00:00,3.55,0.542,3.5911368673,0.0,0.002,0.002,3.55,0.54,3.5908355574,4.0,0.502,4.0313774321,0.0,0.002,0.002,4.0,0.5,4.0311288741
2021-03-01 21:30:00,3.55,0.542,3.5911368673,0.0,0.002,0.002,3.55,0.54,3.5908355574,4.0,0.502,4.0313774321,0.0,0.002,0.002,4.0,0.5,4.0311288741
2021-03-01 22:00:00,3.2800000000000002,0.372,3.3010277188,0.0,0.002,0.002,3.2800000000000002,0.37,3.3008029326,3.71,0.632,3.7634457615,0.0,0.002,0.002,3.71,0.63,3.7631104156
2021-03-01 22:30:00,3.14,-0.008,3.1400101911,0.0,0.002,0.002,3.14,-0.01,3.1400159235,3.62,0.902,3.7306841196000002,0.0,0.002,0.002,3.62,0.9,3.7302010670000003
2021-03-01 23:00:00,3.07,0.352,3.0901139138,0.0,0.002,0.002,3.07,0.35000000000000003,3.0898867293,3.42,0.442,3.4484437069,0.0,0.002,0.002,3.42,0.44,3.4481879299
2021-03-01 23:30:00,2.96,0.482,2.9989871624,0.0,0.002,0.002,2.96,0.48,2.9986663702,3.27,0.442,3.2997369592,0.0,0.002,0.002,3.27,0.44,3.2994696544
2021-03-02 00:00:00,2.96,0.482,2.9989871624,0.0,0.002,0.002,2.96,0.48,2.9986663702,3.27,0.512,3.3098404795,0.0,0.002,0.002,3.27,0.51,3.3095316889
2021-03-02 00:30:00,2.8200000000000003,0.092,2.8215003101000002,0.0,0.002,0.002,2.8200000000000003,0.09,2.8214358047,3.22,0.842,3.3282674171,0.0,0.002,0.002,3.22,0.84,3.3277620107
2021-03-02 01:00:00,2.8200000000000003,0.092,2.8215003101000002,0.0,0.002,0.002,2.8200000000000003,0.09,2.8214358047,3.22,0.842,3.3282674171,0.0,0.002,0.002,3.22,0.84,3.3277620107
2021-03-02 01:30:00,2.93,0.542,2.9797087106,0.0,0.002,0.002,2.93,0.54,2.9793455657,3.24,0.502,3.2786588722,0.0,0.002,0.002,3.24,0.5,3.2783532452
2021-03-02 02:00:00,2.96,0.582,3.0166743278,0.0,0.002,0.002,2.96,0.58,3.0162891108,3.27,0.542,3.314613703,0.0,0.002,0.002,3.27,0.54,3.3142872537
2021-03-02 02:30:00,2.86,0.552,2.9127828618000002,0.0,0.002,0.002,2.86,0.55,2.9124045049,3.16,0.512,3.2012097713,0.0,0.002,0.002,3.16,0.51,3.2008905011
2021-03-02 03:00:00,2.76,0.512,2.807088171,0.0,0.002,0.002,2.76,0.51,2.8067240691,3.04,0.47200000000000003,3.076423898,0.0,0.002,0.002,3.04,0.47000000000000003,3.0761176831
2021-03-02 03:30:00,2.67,0.452,2.7079889217,0.0,0.002,0.002,2.67,0.45,2.7076558127,2.95,0.41200000000000003,2.9786312293,0.0,0.002,0.002,2.95,0.41000000000000003,2.9783552508
2021-03-02 04:00:00,2.7800000000000002,0.482,2.8214755005,0.0,0.002,0.002,2.7800000000000002,0.48,2.8211345236,3.06,0.432,3.0903436702000002,0.0,0.002,0.002,3.06,0.43,3.0900647242
2021-03-02 04:30:00,2.7800000000000002,0.07200000000000001,2.7809322178,0.0,0.002,0.002,2.7800000000000002,0.07,2.7808811553,3.15,0.912,3.2793664022,0.0,0.002,0.002,3.15,0.91,3.27881076
2021-03-02 05:00:00,2.68,-0.23800000000000002,2.6905471562,0.0,0.002,0.002,2.68,-0.24,2.6907248094,3.15,1.272,3.3971287877,0.0,0.002,0.002,3.15,1.27,3.3963804263
2021-03-02 05:30:00,2.79,-0.198,2.7970169824,0.0,0.002,0.002,2.79,-0.2,2.7971592733,3.27,1.272,3.5086869339,0.0,0.002,0.002,3.27,1.27,3.5079623715
2021-03-02 06:00:00,2.89,-0.198,2.8967747582000003,0.0,0.002,0.002,2.89,-0.2,2.8969121492000003,3.39,1.302,3.6314327751,0.0,0.002,0.002,3.39,1.3,3.6307161828
2021-03-02 06:30:00,3.2800000000000002,0.582,3.331234606,0.0,0.002,0.002,3.2800000000000002,0.58,3.3308857681,3.67,0.792,3.7544858503,0.0,0.002,0.002,3.67,0.79,3.754064464
2021-03-02 07:00:00,3.44,0.7225,3.5150542314,0.0,0.0025,0.0025,3.44,0.72,3.5145412218,3.8200000000000003,0.7125,3.8858790833,0.0,0.0025,0.0025,3.8200000000000003,0.71,3.8854214701
2021-03-02 07:30:00,3.65,0.432,3.6754760236,0.0,0.002,0.002,3.65,0.43,3.6752414887000002,4.18,1.292,4.3751187412,0.0,0.002,0.002,4.18,1.29,4.374528546
2021-03-02 08:00:00,3.9314999999999998,0.2515,3.9395360767,0.0015,0.0015,0.0021213203,3.93,0.25,3.9379436258,4.5515,1.7215,4.8661806892,0.0015,0.0015,0.0021213203,4.55,1.72,4.8642471153999995
2021-03-02 08:30:00,4.1365,1.004,4.2566005509,0.2765,-0.026000000000000002,0.2777197328,3.86,1.03,3.9950594489,4.4965,1.004,4.6072256565,0.2765,-0.026000000000000002,0.2777197328,4.22,1.03,4.3438807534
2021-03-02 09:00:00,4.4345,0.9695,4.5392422826,4.8045,-0.5205000000000001,4.8326121818,-0.37,1.49,1.5352524222000001,4.5344999999999995,1.0595,4.6566329574,4.8045,-0.5205000000000001,4.8326121818,-0.27,1.58,1.6029036153
2021-03-02 09:30:00,4.3935,0.9615,4.4974797943,4.8235,-0.47850000000000004,4.8471759304,-0.43,1.44,1.5028306625,4.4235,1.0415,4.5444553579,4.8235,-0.47850000000000004,4.8471759304,-0.4,1.52,1.5717506164000001
2021-03-02 10:00:00,4.487,0.968,4.59022799,4.827,-0.47200000000000003,4.8500219587,-0.34,1.44,1.4795945391,4.447,1.018,4.5620316746,4.827,-0.47200000000000003,4.8500219587,-0.38,1.49,1.5376930773000002
2021-03-02 10:30:00,4.492,0.9590000000000001,4.5932281675999995,4.832,-0.481,4.8558814854,-0.34,1.44,1.4795945391,4.392,1.009,4.5064115436000005,4.832,-0.481,4.8558814854,-0.44,1.49,1.5536087023
2021-03-02 11:00:00,4.459,0.97,4.5632862062,4.839,-0.47000000000000003,4.861771385,-0.38,1.44,1.4892951353,4.319,1.05,4.4448015704,4.839,-0.47000000000000003,4.861771385,-0.52,1.52,1.6064868502
2021-03-02 11:30:00,4.459,0.997,4.5691016623,4.839,-0.443,4.8592355366,-0.38,1.44,1.4892951353,4.319,1.047,4.4440938334,4.839,-0.443,4.8592355366,-0.52,1.49,1.5781318069
2021-03-02 12:00:00,4.429,0.9405,4.5277567569,4.839,-0.3995,4.8554630315,-0.41000000000000003,1.34,1.4013208055,4.249,0.9905,4.3629223291,4.839,-0.3995,4.8554630315,-0.59,1.3900000000000001,1.5100331122
2021-03-02 12:30:00,4.374,0.8555,4.4568774103,4.844,-0.48450000000000004,4.8681697023,-0.47000000000000003,1.34,1.4200352108,4.194,0.9255,4.2949023563,4.844,-0.48450000000000004,4.8681697023,-0.65,1.4100000000000001,1.5526107046000002
2021-03-02 13:00:00,4.3105,0.8195,4.3877090264,4.8405000000000005,-0.4405,4.8605020831,-0.53,1.26,1.3669308688,4.1205,0.8795000000000001,4.2133170424,4.8405000000000005,-0.4405,4.8605020831,-0.72,1.32,1.5035956903
2021-03-02 13:30:00,4.261,0.20400000000000001,4.2658805656,4.841,-0.486,4.8653342126,-0.58,0.6900000000000001,0.9013878189000001,4.161,1.494,4.4210809764,4.841,-0.486,4.8653342126,-0.68,1.98,2.0935137926
2021-03-02 14:00:00,3.8965,0.1265,3.8985528725,1.2965,-0.0635,1.2980541206,2.6,0.19,2.606933064,4.0565,1.6465,4.3779166849,1.2965,-0.0635,1.2980541206,2.76,1.71,3.2467984231
2021-03-02 14:30:00,3.653,0.079,3.6538541295,0.023,-0.001,0.0230217289,3.63,0.08,3.6308814357,3.923,1.579,4.2288497254,0.023,-0.001,0.0230217289,3.9,1.58,4.2078973372
2021-03-02 15:00:00,3.65,0.038,3.6501978029,0.02,-0.002,0.0200997512,3.63,0.04,3.630220379,3.92,1.538,4.2109196145,0.02,-0.002,0.0200997512,3.9,1.54,4.1930418553
2021-03-02 15:30:00,3.646,0.0385,3.646203265,0.016,-0.0015,0.0160701587,3.63,0.04,3.630220379,4.016,1.5385,4.3006090557,0.016,-0.0015,0.0160701587,4.0,1.54,4.2862104475
2021-03-02 16:00:00,3.6205,0.3295,3.6354629004,0.0105,-0.0005,0.010511898,3.61,0.33,3.6250517238,3.9205,0.9495,4.0338406637,0.0105,-0.0005,0.010511898,3.91,0.9500000000000001,4.0237544657
2021-03-02 16:30:00,3.58,0.5435,3.6210208851,0.28,-0.026500000000000003,0.2812512222,3.3,0.5700000000000001,3.3488654795,3.86,0.5235000000000001,3.8953372447,0.28,-0.026500000000000003,0.2812512222,3.58,0.55,3.6220022087
2021-03-02 17:00:00,3.936,0.4685,3.9637845867,4.806,-0.5615,4.8386897245,-0.87,1.03,1.3482581355,4.106,0.5585,4.14380963,4.806,-0.5615,4.8386897245,-0.7000000000000001,1.12,1.3207573585
2021-03-02 17:30:00,4.065,0.517,4.0977449896,4.815,-0.513,4.8422509229,-0.75,1.03,1.2741271522,4.295,0.607,4.3376807166999996,4.815,-0.513,4.8422509229,-0.52,1.12,1.2348279232000001
2021-03-02 18:00:00,4.0575,-0.006,4.0575044362,4.8075,-0.406,4.824613171,-0.75,0.4,0.85,4.3975,1.004,4.510656521,4.8075,-0.406,4.824613171,-0.41000000000000003,1.4100000000000001,1.4684004903
2021-03-02 18:30:00,4.2045,0.449,4.228406467,4.8145,-0.521,4.8426078976,-0.61,0.97,1.1458621209,4.5445,0.649,4.590607939,4.8145,-0.521,4.8426078976,-0.27,1.17,1.2007497658
2021-03-02 19:00:00,4.1645,0.486,4.1927623651,4.8145,-0.514,4.8418597925,-0.65,1.0,1.1926860442,4.5045,0.616,4.5464245567,4.8145,-0.514,4.8418597925,-0.31,1.13,1.1717508268
2021-03-02 19:30:00,4.114,0.488,4.1428420197,4.814,-0.492,4.8390763581,-0.7000000000000001,0.98,1.2043255374,4.434,0.598,4.4741434935,4.814,-0.492,4.8390763581,-0.38,1.09,1.1543396381
2021-03-02 20:00:00,3.8040000000000003,0.36150000000000004,3.8211383448,0.534,0.0115,0.5341238152000001,3.27,0.35000000000000003,3.2886775458,4.334,0.7115,4.392014145,0.534,0.0115,0.5341238152000001,3.8,0.7000000000000001,3.8639358173
2021-03-02 20:30:00,3.65,0.502,3.6843593744,0.0,0.002,0.002,3.65,0.5,3.684087404,4.13,0.482,4.1580312649,0.0,0.002,0.002,4.13,0.48,4.1577998990000005
2021-03-02 21:00:00,3.5300000000000002,0.502,3.5655159514,0.0,0.002,0.002,3.5300000000000002,0.5,3.5652349151,3.99,0.482,4.0190078378,0.0,0.002,0.002,3.99,0.48,4.0187684681
2021-03-02 21:30:00,3.41,0.502,3.4467526746,0.0,0.002,0.002,3.41,0.5,3.4464619539,3.84,0.482,3.8701322975,0.0,0.002,0.002,3.84,0.48,3.8698837192
2021-03-02 22:00:00,3.32,0.502,3.357737929,0.0,0.002,0.002,3.32,0.5,3.3574395006,3.7199999999999998,0.482,3.7510963731,0.0,0.002,0.002,3.7199999999999998,0.48,3.7508399059
2021-03-02 22:30:00,3.19,0.122,3.1923320629,0.0,0.002,0.002,3.19,0.12,3.1922562554000002,3.65,0.782,3.7328305614,0.0,0.002,0.002,3.65,0.78,3.7324120887000003
2021-03-02 23:00:00,3.08,-0.258,3.0907869548,0.0,0.002,0.002,3.08,-0.26,3.0909545451,3.61,1.182,3.7985818406,0.0,0.002,0.002,3.61,1.18,3.7979599787
2021-03-02 23:30:00,2.99,-0.258,3.0011104611,0.0,0.002,0.002,2.99,-0.26,3.001283059,3.5,1.182,3.6942014022,0.0,0.002,0.002,3.5,1.18,3.6935619664
2021-03-03 00:00:00,2.95,-0.258,2.9612605424,0.0,0.002,0.002,2.95,-0.26,2.9614354627,3.44,1.182,3.6374062187,0.0,0.002,0.002,3.44,1.18,3.6367567969
2021-03-03 00:30:00,2.76,-0.328,2.7794215225,0.0,0.002,0.002,2.76,-0.33,2.7796582524,3.24,1.112,3.4255136841000002,0.0,0.002,0.002,3.24,1.11,3.4248649608
2021-03-03 01:00:00,2.73,-0.328,2.7496334301000003,0.0,0.002,0.002,2.73,-0.33,2.7498727243000003,3.22,1.112,3.4066030001,0.0,0.002,0.002,3.22,1.11,3.4059506749
2021-03-03 01:30:00,2.77,-0.28800000000000003,2.784931597,0.0,0.002,0.002,2.77,-0.29,2.7851391348,3.26,1.152,3.4575575194,0.0,0.002,0.002,3.26,1.15,3.4568916674
2021-03-03 02:00:00,2.91,-0.28800000000000003,2.9242168182,0.0,0.002,0.002,2.91,-0.29,2.9244144713,3.39,1.152,3.5803915987,0.0,0.002,0.002,3.39,1.15,3.5797485945
2021-03-03 02:30:00,2.87,-0.28800000000000003,2.8844139786,0.0,0.002,0.002,2.87,-0.29,2.884614359,3.35,1.152,3.5425420252,0.0,0.002,0.002,3.35,1.15,3.5418921496999998
2021-03-03 03:00:00,2.79,-0.308,2.8069492336,0.0,0.002,0.002,2.79,-0.31,2.8071693928,3.26,1.152,3.4575575194,0.0,0.002,0.002,3.26,1.15,3.4568916674
2021-03-03 03:30:00,2.79,-0.308,2.8069492336,0.0,0.002,0.002,2.79,-0.31,2.8071693928,3.26,1.1320000000000001,3.4509453777,0.0,0.002,0.002,3.26,1.13,3.4502898429
2021-03-03 04:00:00,2.8200000000000003,-0.308,2.8367699942,0.0,0.002,0.002,2.8200000000000003,-0.31,2.8369878392,3.2800000000000002,1.1320000000000001,3.4698449533,0.0,0.002,0.002,3.2800000000000002,1.13,3.4691929897
2021-03-03 04:30:00,2.91,-0.278,2.9232488775,0.0,0.002,0.002,2.91,-0.28,2.9234397548,3.39,1.172,3.5868766357,0.0,0.002,0.002,3.39,1.17,3.5862236405
2021-03-03 05:00:00,2.95,-0.228,2.9587977288,0.0,0.002,0.002,2.95,-0.23,2.9589525174,3.42,1.222,3.6317604547,0.0,0.002,0.002,3.42,1.22,3.6310879912000003
2021-03-03 05:30:00,3.0,-0.198,3.0065268999,0.0,0.002,0.002,3.0,-0.2,3.0066592757,3.49,1.252,3.7077761529,0.0,0.002,0.002,3.49,1.25,3.7071012935
2021-03-03 06:00:00,3.11,-0.168,3.1145343151000002,0.0,0.002,0.002,3.11,-0.17,3.1146428367,3.61,1.292,3.8342357778,0.0,0.002,0.002,3.61,1.29,3.833562312
2021-03-03 06:30:00,3.35,0.632,3.4090943079000002,0.0,0.002,0.002,3.35,0.63,3.4087241015,3.7,0.652,3.7570073197,0.0,0.002,0.002,3.7,0.65,3.7566607513
2021-03-03 07:00:00,3.31,0.042,3.3102664545,0.0,0.002,0.002,3.31,0.04,3.310241683,3.85,1.302,4.0641978298,0.0,0.002,0.002,3.85,1.3,4.0635575547
2021-03-03 07:30:00,3.66,0.3825,3.6799329138,0.0,0.0025,0.0025,3.66,0.38,3.6796738986,4.2,1.2625,4.3856477572,0.0,0.0025,0.0025,4.2,1.26,4.3849287337
2021-03-03 08:00:00,4.02,0.7125,4.0826530896,0.0,0.0025,0.0025,4.02,0.71,4.0822175346,4.5,1.0625,4.6237329345,0.0,0.0025,0.0025,4.5,1.06,4.6231590931
2021-03-03 08:30:00,4.02,0.17250000000000001,4.023699324,0.0,0.0025,0.0025,4.02,0.17,4.0235929218,4.69,1.6925,4.986046154,0.0,0.0025,0.0025,4.69,1.69,4.9851980903
2021-03-03 09:00:00,4.05,0.1125,4.0515621987,0.0,0.0025,0.0025,4.05,0.11,4.0514935518,4.74,1.6225,5.0100006238,0.0,0.0025,0.0025,4.74,1.62,5.0091915515
2021-03-03 09:30:00,4.147,0.14550000000000002,4.1495516927,0.317,-0.0245,0.31794535690000003,3.83,0.17,3.8337709895,4.837,1.6455000000000002,5.1092307885,0.317,-0.0245,0.31794535690000003,4.52,1.67,4.8186408872
2021-03-03 10:00:00,4.543,0.0685,4.543516397,4.813,-0.5615,4.8456425013,-0.27,0.63,0.6854195795,4.943,1.7185000000000001,5.2332104152,4.813,-0.5615,4.8456425013,0.13,2.2800000000000002,2.2837031331
2021-03-03 10:30:00,4.364,-0.0375,4.3641611164,4.454,-0.35750000000000004,4.4683243224,-0.09,0.32,0.33241540280000004,4.754,1.5925,5.0136386238,4.454,-0.35750000000000004,4.4683243224,0.30000000000000004,1.9500000000000002,1.9729419657
2021-03-03 11:00:00,4.3345,0.0475,4.3347602587,3.8645,-0.0825,3.8653805117,0.47000000000000003,0.13,0.4876474136,4.7445,1.6575000000000002,5.0256926388,3.8645,-0.0825,3.8653805117,0.88,1.74,1.9498717907
2021-03-03 11:30:00,4.506,0.0505,4.5062829749,4.796,-0.41950000000000004,4.8143116071000005,-0.29,0.47000000000000003,0.5522680509,4.886,1.6905000000000001,5.1701824194,4.796,-0.41950000000000004,4.8143116071000005,0.09,2.11,2.111918559
2021-03-03 12:00:00,4.5815,0.101,4.5826131464,4.8115,-0.439,4.8314856152,-0.23,0.54,0.5869412236,4.9715,1.751,5.2708455916,4.8115,-0.439,4.8314856152,0.16,2.19,2.1958369703
2021-03-03 12:30:00,4.5815,0.0395,4.581670274,4.8115,-0.4505,4.8325441022,-0.23,0.49,0.5412947441,4.9715,1.6795,5.247526322,4.8115,-0.4505,4.8325441022,0.16,2.13,2.1360009363
2021-03-03 13:00:00,4.556,-0.006500000000000001,4.5560046367,4.816,-0.4965,4.8415254053000005,-0.26,0.49,0.5547071299,4.916,1.6535000000000002,5.1866287943,4.816,-0.4965,4.8415254053000005,0.1,2.15,2.152324325
2021-03-03 13:30:00,4.559,0.0995,4.5600856626,4.819,-0.5305,4.8481121326,-0.26,0.63,0.6815423685,4.9190000000000005,1.7795,5.2309828187,4.819,-0.5305,4.8481121326,0.1,2.31,2.312163489
2021-03-03 14:00:00,4.4075,0.0855,4.4083292186,4.8175,-0.4645,4.839841578,-0.41000000000000003,0.55,0.6860029154,4.7575,1.7455,5.067600665,4.8175,-0.4645,4.839841578,-0.06,2.21,2.2108143296
2021-03-03 14:30:00,4.4045,0.116,4.4060272639,4.8145,-0.434,4.834021747,-0.41000000000000003,0.55,0.6860029154,4.7545,1.746,5.0649566879,4.8145,-0.434,4.834021747,-0.06,2.18,2.1808255318
2021-03-03 15:00:00,4.315,0.0785,4.3157139908,4.815,-0.42150000000000004,4.8334136229,-0.5,0.5,0.7071067812,4.615,1.7185000000000001,4.9245778753,4.815,-0.42150000000000004,4.8334136229,-0.2,2.14,2.1493254756
2021-03-03 15:30:00,4.3185,0.135,4.3206095924,4.8185,-0.485,4.8428470191,-0.5,0.62,0.7964923101,4.5985,1.605,4.8705469149,4.8185,-0.485,4.8428470191,-0.22,2.09,2.1015470492
2021-03-03 16:00:00,4.126,0.6880000000000001,4.1829678459,4.816,-0.432,4.8353365963,-0.6900000000000001,1.12,1.3154847015,4.316,0.768,4.3837974406,4.816,-0.432,4.8353365963,-0.5,1.2,1.3
2021-03-03 16:30:00,4.0145,0.263,4.0231056722,4.8145,-0.47700000000000004,4.8380718525,-0.8,0.74,1.0897706181,4.2845,1.043,4.4096246155,4.8145,-0.47700000000000004,4.8380718525,-0.53,1.52,1.6097515336
2021-03-03 17:00:00,4.0705,0.525,4.1042167645,4.8105,-0.405,4.8275185396,-0.74,0.93,1.1884864324,4.3105,0.615,4.354151496,4.8105,-0.405,4.8275185396,-0.5,1.02,1.1359577457
2021-03-03 17:30:00,4.201,0.058,4.2014003618,4.811,-0.47200000000000003,4.8340981579,-0.61,0.53,0.808084154,4.571,1.178,4.7203522114,4.811,-0.47200000000000003,4.8340981579,-0.24,1.65,1.6673631878
2021-03-03 18:00:00,4.0695,-0.2685,4.0783480111,4.8095,-0.4385,4.8294484675,-0.74,0.17,0.7592759709,4.5195,1.3815,4.7259308607,4.8095,-0.4385,4.8294484675,-0.29,1.82,1.8429595763000002
2021-03-03 18:30:00,4.14,-0.114,4.1415692678,4.8100000000000005,-0.444,4.8304488404,-0.67,0.33,0.7468600940000001,4.58,1.226,4.7412525771,4.8100000000000005,-0.444,4.8304488404,-0.23,1.67,1.6857639218
2021-03-03 19:00:00,4.141,-0.058,4.1414061622,4.811,-0.448,4.8318138416,-0.67,0.39,0.7752418977000001,4.5809999999999995,1.242,4.7463801997,4.811,-0.448,4.8318138416,-0.23,1.69,1.7055790805000002
2021-03-03 19:30:00,4.093,0.033,4.0931330298,4.813,-0.47700000000000004,4.836579163,-0.72,0.51,0.8823264702,4.473,1.063,4.5975752305,4.813,-0.47700000000000004,4.836579163,-0.34,1.54,1.5770859203
2021-03-03 20:00:00,3.7725,0.3245,3.7864305751,0.7425,0.0145,0.742641569,3.03,0.31,3.0458168034,4.2925,0.7445,4.3565854175,0.7425,0.0145,0.742641569,3.55,0.73,3.6242792387
2021-03-03 20:30:00,3.8105,0.49350000000000005,3.8423238411,4.0805,-0.20650000000000002,4.0857217845000005,-0.27,0.7000000000000001,0.7502666193,4.0905,0.5535,4.1277781554,4.0805,-0.20650000000000002,4.0857217845000005,0.01,0.76,0.7600657866
2021-03-03 21:00:00,3.8785,0.5025000000000001,3.9109165805,4.8085,-0.3875,4.8240883595,-0.93,0.89,1.2872451204,4.1185,0.6225,4.1652789222,4.8085,-0.3875,4.8240883595,-0.6900000000000001,1.01,1.2231925441
2021-03-03 21:30:00,3.6895,-0.293,3.7011159466,4.8095,-0.433,4.8289521897,-1.12,0.14,1.1287160848,4.0095,1.327,4.2233895451,4.8095,-0.433,4.8289521897,-0.8,1.76,1.9332873558
2021-03-03 22:00:00,3.466,0.036500000000000005,3.4661921831,2.876,-0.21350000000000002,2.8839137036,0.59,0.25,0.6407807737,3.806,0.9865,3.931770371,2.876,-0.21350000000000002,2.8839137036,0.93,1.2,1.5181897115
2021-03-03 22:30:00,3.17,0.4525,3.2021330781,0.0,0.0025,0.0025,3.17,0.45,3.2017807545,3.54,0.41250000000000003,3.5639523355,0.0,0.0025,0.0025,3.54,0.41000000000000003,3.5636638449999998
2021-03-03 23:00:00,3.14,0.292,3.1535478433,0.0,0.002,0.002,3.14,0.29,3.1533632839,3.54,0.712,3.6108924105,0.0,0.002,0.002,3.54,0.71,3.6104985805
2021-03-03 23:30:00,3.14,0.562,3.189897177,0.0,0.002,0.002,3.14,0.56,3.1895454222,3.47,0.522,3.5090431744,0.0,0.002,0.002,3.47,0.52,3.5087462148
2021-03-04 00:00:00,3.04,0.522,3.0844908818,0.0,0.002,0.002,3.04,0.52,3.0841530442,3.35,0.47200000000000003,3.3830879386,0.0,0.002,0.002,3.35,0.47000000000000003,3.3828094833
2021-03-04 00:30:00,2.9,0.482,2.9397829852,0.0,0.002,0.002,2.9,0.48,2.9394557319,3.2,0.432,3.2290283368,0.0,0.002,0.002,3.2,0.43,3.2287613724
2021-03-04 01:00:00,2.9,0.482,2.9397829852,0.0,0.002,0.002,2.9,0.48,2.9394557319,3.2,0.432,3.2290283368,0.0,0.002,0.002,3.2,0.43,3.2287613724
2021-03-04 01:30:00,2.8200000000000003,0.362,2.8431398137,0.0,0.002,0.002,2.8200000000000003,0.36,2.8428858577,3.15,0.542,3.1962890983,0.0,0.002,0.002,3.15,0.54,3.1959505628000002
2021-03-04 02:00:00,2.75,-0.20800000000000002,2.7578549636,0.0,0.002,0.002,2.75,-0.21,2.7580065265,3.21,1.072,3.3842700838,0.0,0.002,0.002,3.21,1.07,3.3836370964
2021-03-04 02:30:00,2.75,0.312,2.7676423179,0.0,0.002,0.002,2.75,0.31,2.7674175688,3.09,0.47200000000000003,3.1258413267,0.0,0.002,0.002,3.09,0.47000000000000003,3.1255399534
2021-03-04 03:00:00,2.68,0.402,2.7099822878,0.0,0.002,0.002,2.68,0.4,2.7096863287,2.96,0.352,2.9808562527999998,0.0,0.002,0.002,2.96,0.35000000000000003,2.9806207407
2021-03-04 03:30:00,2.64,0.362,2.6647033606,0.0,0.002,0.002,2.64,0.36,2.6644323973,2.91,0.322,2.9277609192,0.0,0.002,0.002,2.91,0.32,2.9275416308
2021-03-04 04:00:00,2.64,0.042,2.6403340698,0.0,0.002,0.002,2.64,0.04,2.6403030129,3.01,0.682,3.0862961621,0.0,0.002,0.002,3.01,0.68,3.0858548248
2021-03-04 04:30:00,2.64,-0.318,2.6590833007,0.0,0.002,0.002,2.64,-0.32,2.6593232222000003,3.1,1.152,3.3071292687,0.0,0.002,0.002,3.1,1.15,3.3064331235
2021-03-04 05:00:00,2.7,-0.278,2.7142741203,0.0,0.002,0.002,2.7,-0.28,2.7144796923000003,3.18,1.192,3.3960659593,0.0,0.002,0.002,3.18,1.19,3.3953644871
2021-03-04 05:30:00,2.81,0.182,2.8158877819,0.0,0.002,0.002,2.81,0.18,2.8157592227,3.18,0.742,3.2654194218,0.0,0.002,0.002,3.18,0.74,3.2649655435
2021-03-04 06:00:00,2.98,0.5720000000000001,3.0344001055,0.0,0.002,0.002,2.98,0.5700000000000001,3.034023731,3.2800000000000002,0.542,3.3244795081,0.0,0.002,0.002,3.2800000000000002,0.54,3.3241540277
2021-03-04 06:30:00,3.17,0.642,3.234356814,0.0,0.002,0.002,3.17,0.64,3.2339604203,3.51,0.612,3.5629543921,0.0,0.002,0.002,3.51,0.61,3.5626114018
2021-03-04 07:00:00,3.43,0.732,3.5072388,0.0,0.002,0.002,3.43,0.73,3.5068219231,3.8,0.712,3.8661277785,0.0,0.002,0.002,3.8,0.71,3.8657599512000003
2021-03-04 07:30:00,3.7199999999999998,0.8325,3.8120147232,0.0,0.0025,0.0025,3.7199999999999998,0.8300000000000001,3.8114695329,4.12,0.8225,4.2012981625,0.0,0.0025,0.0025,4.12,0.8200000000000001,4.2008094458
2021-03-04 08:00:00,3.91,0.872,4.0060559157,0.0,0.002,0.002,3.91,0.87,4.0056210505,4.34,0.852,4.4228389073,0.0,0.002,0.002,4.34,0.85,4.4224540699
2021-03-04 08:30:00,4.121,0.9815,4.236269969,0.001,0.0015,0.0018027756000000002,4.12,0.98,4.2349498226,4.571,0.9715,4.6730988915000005,0.001,0.0015,0.0018027756000000002,4.57,0.97,4.6718090714
2021-03-04 09:00:00,4.1215,0.961,4.2320542589,0.0015,0.001,0.0018027756000000002,4.12,0.96,4.2303664144,4.5715,0.9510000000000001,4.6693696844,0.0015,0.001,0.0018027756000000002,4.57,0.9500000000000001,4.6676975052
2021-03-04 09:30:00,4.192,0.961,4.3007423778,0.002,0.001,0.0022360680000000003,4.19,0.96,4.2985695295,4.652,0.9510000000000001,4.7482107156,0.002,0.001,0.0022360680000000003,4.65,0.9500000000000001,4.74605099
2021-03-04 10:00:00,4.192,0.9615,4.3008541303,0.002,0.0015,0.0025,4.19,0.96,4.2985695295,4.652,0.9515,4.7483108839,0.002,0.0015,0.0025,4.65,0.9500000000000001,4.74605099
2021-03-04 10:30:00,4.123,0.8715,4.2141002895,0.003,0.0015,0.0033541020000000003,4.12,0.87,4.2108550201,4.563,0.9515,4.6611502068,0.003,0.0015,0.0033541020000000003,4.5600000000000005,0.9500000000000001,4.6579072554
2021-03-04 11:00:00,4.1835,0.8705,4.2731068908,0.0035,0.0005,0.0035355339000000003,4.18,0.87,4.2695784334999995,4.5635,0.9105000000000001,4.6534441546,0.0035,0.0005,0.0035355339000000003,4.5600000000000005,0.91,4.6499139777
2021-03-04 11:30:00,4.1835,0.8705,4.2731068908,0.0035,0.0005,0.0035355339000000003,4.18,0.87,4.2695784334999995,4.5635,0.8705,4.6457833032,0.0035,0.0005,0.0035355339000000003,4.5600000000000005,0.87,4.6422516089
2021-03-04 12:00:00,4.313,0.641,4.3603726905,0.003,0.001,0.0031622777,4.31,0.64,4.3572583123,4.823,1.231,4.9776189087,0.003,0.001,0.0031622777,4.82,1.23,4.9744647953
2021-03-04 12:30:00,4.1235,0.121,4.1252749302,0.0035,0.001,0.0036400549,4.12,0.12,4.1217472023,4.8035,1.641,5.0760706506,0.0035,0.001,0.0036400549,4.8,1.6400000000000001,5.0724353125
2021-03-04 13:00:00,4.193,0.121,4.1947455227,0.003,0.001,0.0031622777,4.19,0.12,4.1917180249,4.893,1.641,5.1608458609,0.003,0.001,0.0031622777,4.89,1.6400000000000001,5.1576835886
2021-03-04 13:30:00,4.2215,0.121,4.2232337432,0.0015,0.001,0.0018027756000000002,4.22,0.12,4.2217058164,4.9215,1.641,5.1878746371,0.0015,0.001,0.0018027756000000002,4.92,1.6400000000000001,5.1861353627
2021-03-04 14:00:00,4.0015,0.081,4.0023197336,0.0015,0.001,0.0018027756000000002,4.0,0.08,4.00079992,4.6715,1.621,4.9447500695,0.0015,0.001,0.0018027756000000002,4.67,1.62,4.9430051588
2021-03-04 14:30:00,4.0015,0.121,4.003329021,0.0015,0.001,0.0018027756000000002,4.0,0.12,4.0017995952,4.6715,1.671,4.9613660669,0.0015,0.001,0.0018027756000000002,4.67,1.67,4.9596169207
2021-03-04 15:00:00,3.8805,0.092,3.8815904279,0.0005,0.002,0.0020615528,3.88,0.09,3.8810436741,4.5405,1.6320000000000001,4.8248900765,0.0005,0.002,0.0020615528,4.54,1.63,4.8237433597
2021-03-04 15:30:00,3.8505000000000003,-0.0085,3.8505093819000002,0.0005,0.0015,0.0015811388,3.85,-0.01,3.850012987,4.5105,1.5115,4.7570203384,0.0005,0.0015,0.0015811388,4.51,1.51,4.756069806
2021-03-04 16:00:00,3.7105,-0.2185,3.7169278309,0.0005,0.0015,0.0015811388,3.71,-0.22,3.7165171868,4.3805,1.3115,4.5726154988,0.0005,0.0015,0.0015811388,4.38,1.31,4.5717064648
2021-03-04 16:30:00,3.62,-0.28800000000000003,3.6314382826,0.0,0.002,0.002,3.62,-0.29,3.6315974447,4.3,1.232,4.4730106193,0.0,0.002,0.002,4.3,1.23,4.4724601731
2021-03-04 17:00:00,3.7205,-0.056,3.7209214249,0.2705,-0.026000000000000002,0.2717466651,3.45,-0.03,3.4501304323,4.3605,1.014,4.476846686,0.2705,-0.026000000000000002,0.2717466651,4.09,1.04,4.2201540256
2021-03-04 17:30:00,4.168,-0.0695,4.1685794043,4.798,-0.48950000000000005,4.822905167,-0.63,0.42,0.7571657678,4.578,1.2305,4.7404867102,4.798,-0.48950000000000005,4.822905167,-0.22,1.72,1.7340126874
2021-03-04 18:00:00,4.1205,-0.267,4.1291414665,4.8105,-0.47700000000000004,4.8340913572,-0.6900000000000001,0.21,0.7212489168,4.5905000000000005,1.413,4.8030468715,4.8105,-0.47700000000000004,4.8340913572,-0.22,1.8900000000000001,1.9027611516
2021-03-04 18:30:00,4.0385,-0.34650000000000003,4.053337452,4.8085,-0.4365,4.828271378,-0.77,0.09,0.7752418977000001,4.4885,1.2935,4.6711641483,4.8085,-0.4365,4.828271378,-0.32,1.73,1.7593464696
2021-03-04 19:00:00,4.0405,-0.291,4.0509654713,4.8105,-0.47100000000000003,4.8335029999,-0.77,0.18,0.7907591289,4.4905,1.299,4.6746113475,4.8105,-0.47100000000000003,4.8335029999,-0.32,1.77,1.7986939706
2021-03-04 19:30:00,4.0205,0.445,4.0450519465,4.8105,-0.455,4.831970121,-0.79,0.9,1.1975391434,4.3305,0.545,4.3646598092,4.8105,-0.455,4.831970121,-0.48,1.0,1.1092339699
2021-03-04 20:00:00,3.739,0.508,3.7733519581,0.499,0.028,0.49978495380000004,3.24,0.48,3.2753625753,4.219,0.508,4.2494734968,0.499,0.028,0.49978495380000004,3.7199999999999998,0.48,3.7508399059
